id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-10-22T11:00,2009,295,1100,0,66,58.21,66.74,61.42,65.72,58.14,65.8,54.6,62.81,54.91,67.3,58.49,21.07,12.5,NA,7.786,5.325,7.578,NA,11.2,7.902,13.1,68,1.899
101,2009-10-22T12:00,2009,295,1200,0,68.14,60.2,68.47,62.96,67.07,58.42,67.37,56.09,64.44,55.73,69.54,59.91,21.29,12.6,NA,7.944,5.509,8.65,NA,11.28,8.71,13.13,157,4.385
101,2009-10-22T13:00,2009,295,1300,0,68.52,60.45,69.1,63.52,67.79,60.35,68.23,56.76,65.1,56.76,69.71,60.29,21.16,12.53,NA,8.08,5.583,7.435,NA,11.47,8.34,13.1,151,4.218
101,2009-10-22T14:00,2009,295,1400,0,67.94,60.77,67.86,63.28,66.09,57.91,67.01,56.56,64.35,55.93,69.31,60.09,21.18,12.54,NA,7.166,4.577,8.18,NA,10.45,8.42,13.13,149,4.162
101,2009-10-22T15:00,2009,295,1500,0,68.01,60.39,68.42,63.38,67.14,59.51,67.33,56.47,64.46,56.25,69.37,60.1,21.03,12.45,NA,7.626,5.041,7.624,NA,10.86,8.21,13.12,148,4.134
101,2009-10-22T16:00,2009,295,1600,0,67.46,60.64,67.15,63.06,65.22,57.06,66.42,56.29,63.92,55.54,68.94,59.76,21.22,12.56,NA,6.826,4.09,8.15,NA,10.13,8.38,13.13,149,4.162
101,2009-10-22T17:00,2009,295,1700,0,67.07,60.26,66.6,62.7,64.56,56.07,66.13,55.8,63.68,54.86,68.69,59.32,21.06,12.46,NA,6.812,3.9,8.5,NA,10.33,8.82,13.14,150,4.19
101,2009-10-22T18:00,2009,295,1800,0,68.15,60.21,68.78,63.36,67.86,59.87,67.98,56.6,64.94,56.74,69.44,60.01,21.2,12.54,NA,7.94,5.417,7.992,NA,11.38,8.2,13.13,152,4.246
101,2009-10-22T19:00,2009,295,1900,0,68.59,60.6,69.11,63.63,68.2,59.99,68.36,56.85,65.3,57.04,69.71,60.31,21.07,12.48,NA,7.984,5.482,8.21,NA,11.5,8.26,13.11,153,4.274
101,2009-10-22T20:00,2009,295,2000,0,68.71,60.68,69.17,63.61,68.37,59.88,68.45,56.86,65.46,56.98,69.83,60.35,21.14,12.51,NA,8.03,5.563,8.48,NA,11.6,8.47,13.1,154,4.302
101,2009-10-22T21:00,2009,295,2100,0,68.89,60.77,69.37,63.69,68.51,60.12,68.46,56.71,65.41,56.95,69.8,60.33,21.22,12.56,NA,8.11,5.68,8.39,NA,11.75,8.46,13.1,155,4.33
101,2009-10-22T22:00,2009,295,2200,0,68.91,60.71,69.41,63.64,68.48,60.2,68.32,56.56,65.28,56.95,69.71,60.23,21.26,12.57,NA,8.2,5.765,8.28,NA,11.76,8.33,13.1,154,4.302
101,2009-10-22T23:00,2009,295,2300,0,68.88,60.58,69.41,63.53,68.49,60.03,68.32,56.3,65.23,56.72,69.75,60.15,21.29,12.58,NA,8.3,5.878,8.46,NA,12.03,8.51,13.09,158,4.413
101,2009-10-23T00:00,2009,296,0,0,68.84,60.51,69.38,63.49,68.44,60.01,68.21,55.94,65.11,56.44,69.73,60.02,21.08,12.47,NA,8.34,5.891,8.43,NA,12.27,8.67,13.09,157,4.385
101,2009-10-23T01:00,2009,296,100,0,68.17,59.49,68.7,62.58,67.81,58.94,67.46,54.59,64.39,55.12,69.18,59.06,21.07,12.47,NA,8.68,6.115,8.87,NA,12.87,9.27,13.09,163,4.553
101,2009-10-23T02:00,2009,296,200,0,67.72,58.95,68.26,62.17,67.48,57.98,67.06,53.99,63.99,54.4,69.09,58.79,21.03,12.46,NA,8.77,6.093,9.5,NA,13.06,9.59,13.1,167,4.665
101,2009-10-23T03:00,2009,296,300,0,67.13,58.2,67.66,61.51,66.88,57.14,66.44,53.2,63.43,53.53,68.7,58.16,21.03,12.46,NA,8.93,6.149,9.74,NA,13.24,9.91,13.1,170,4.749
101,2009-10-23T04:00,2009,296,400,0,66.53,57.35,67.04,60.75,66.29,56.3,65.74,52.23,62.64,52.66,68.12,57.38,21.1,12.5,NA,9.18,6.298,9.99,NA,13.51,9.97,13.11,175,4.888
101,2009-10-23T05:00,2009,296,500,0,66.06,56.78,66.54,60.29,65.76,55.58,65.34,51.52,62.24,51.87,67.81,56.85,20.97,12.44,NA,9.27,6.246,10.17,NA,13.81,10.37,13.13,177,4.944
101,2009-10-23T06:00,2009,296,600,0,65.75,56.5,66.19,60.06,65.41,55.22,64.99,51.21,61.93,51.53,67.58,56.64,21.17,12.54,NA,9.24,6.13,10.19,NA,13.77,10.4,13.13,179,5
101,2009-10-23T07:00,2009,296,700,0,64.93,55.56,65.41,59.12,64.55,54.25,64.13,50.39,61.03,50.67,66.72,55.73,21.05,12.48,NA,9.37,6.29,10.3,NA,13.75,10.36,13.14,178,4.972
101,2009-10-23T08:00,2009,296,800,0,64.26,54.89,64.74,58.42,63.94,53.46,63.55,49.81,60.44,50.06,66.08,55.04,21.03,12.48,NA,9.37,6.317,10.49,NA,13.74,10.38,13.16,181,5.056
101,2009-10-23T09:00,2009,296,900,0,64.26,54.9,64.78,58.46,63.96,53.46,63.56,49.93,60.38,50.1,66.07,55.03,21.16,12.53,NA,9.36,6.32,10.51,NA,13.63,10.28,13.16,179,5
101,2009-10-23T10:00,2009,296,1000,0,64.62,55.25,65.25,58.85,64.33,53.91,63.95,50.32,60.65,50.47,66.35,55.32,21.18,12.56,NA,9.37,6.399,10.42,NA,13.63,10.19,13.18,180,5.028
101,2009-10-23T11:00,2009,296,1100,0,65.31,55.98,66.01,59.59,65.07,54.59,64.58,50.98,61.18,51.05,66.99,55.96,21.11,12.5,NA,9.34,6.417,10.48,NA,13.6,10.13,13.18,179,5
101,2009-10-23T12:00,2009,296,1200,0,65.75,56.46,66.44,60.07,65.56,55.15,65.06,51.57,61.52,51.68,67.33,56.36,21.19,12.55,NA,9.29,6.365,10.41,NA,13.49,9.84,13.18,178,4.972
101,2009-10-23T13:00,2009,296,1300,0,65.42,56.26,66.04,59.22,65.1,54.99,64.85,51.52,61.17,51.48,67.09,56.01,21.08,12.51,NA,9.16,6.813,10.11,NA,13.34,9.68,13.18,178,4.972
101,2009-10-23T14:00,2009,296,1400,0,65.46,56.28,66.12,58.45,65.34,55.21,64.8,51.53,61.08,51.59,66.98,55.87,21.01,12.49,NA,9.18,7.665,10.13,NA,13.28,9.48,13.18,179,5
101,2009-10-23T15:00,2009,296,1500,0,65.7,56.63,66.39,58.74,65.61,55.37,65.06,51.91,61.45,52.04,67.23,56.23,21.15,12.57,NA,9.07,7.644,10.24,NA,13.15,9.41,13.18,178,4.972
101,2009-10-23T16:00,2009,296,1600,0,65.38,56.35,66.01,58.5,65.03,54.99,64.62,51.67,60.97,51.62,66.95,55.89,21.13,12.56,NA,9.03,7.507,10.04,NA,12.94,9.36,13.18,178,4.972
101,2009-10-23T17:00,2009,296,1700,0,65.55,56.31,66.31,58.48,65.51,55.15,64.83,51.53,61.05,51.75,66.97,55.92,21.09,12.53,NA,9.24,7.836,10.36,NA,13.3,9.31,13.18,178,4.972
101,2009-10-23T18:00,2009,296,1800,0,65.6,56.35,66.38,58.52,65.57,55.24,64.8,51.37,61.11,51.65,67.1,55.97,20.96,12.46,NA,9.25,7.862,10.33,NA,13.42,9.46,13.18,179,5
101,2009-10-23T19:00,2009,296,1900,0,64.95,55.6,65.66,57.79,64.86,54.63,64.09,50.6,60.39,51.06,66.39,55.29,21.02,12.49,NA,9.35,7.873,10.23,NA,13.5,9.33,13.18,178,4.972
101,2009-10-23T20:00,2009,296,2000,0,64.52,55.11,65.2,57.26,64.46,54.24,63.51,49.96,59.83,50.56,65.88,54.67,20.94,12.44,NA,9.42,7.942,10.23,NA,13.55,9.27,13.19,179,5
101,2009-10-23T21:00,2009,296,2100,0,63.87,54.48,64.58,56.6,63.75,53.65,62.96,49.53,59.44,49.92,65.35,54.2,21.06,12.52,NA,9.39,7.974,10.1,NA,13.43,9.52,13.19,179,5
101,2009-10-23T22:00,2009,296,2200,0,63.49,54.28,64.17,56.31,63.39,53.25,62.77,49.3,59.35,49.5,65.11,54,21.09,12.53,NA,9.21,7.858,10.15,NA,13.47,9.85,13.19,180,5.028
101,2009-10-23T23:00,2009,296,2300,0,63.18,53.8,63.8,55.94,63.09,52.97,62.23,48.47,58.55,49.22,64.47,53.24,21,12.49,NA,9.38,7.865,10.12,NA,13.76,9.33,13.2,180,5.028
101,2009-10-24T00:00,2009,297,0,0,63.8,54.54,64.41,56.69,63.6,53.66,62.91,49.06,59.21,49.54,65.08,53.9,21.01,12.48,NA,9.26,7.724,9.94,NA,13.85,9.67,13.2,180,5.028
101,2009-10-24T01:00,2009,297,100,0,64.18,55,64.67,57.11,64.14,54.02,63.13,49.1,59.19,49.74,65.32,54,20.85,12.41,NA,9.18,7.558,10.13,NA,14.03,9.45,13.2,179,5
101,2009-10-24T02:00,2009,297,200,0,64.5,55.31,64.98,57.41,64.37,54.54,63.49,49.49,59.54,49.92,65.64,54.33,20.8,12.38,NA,9.2,7.567,9.83,NA,14,9.62,13.21,179,5
101,2009-10-24T03:00,2009,297,300,0,64.79,55.61,65.26,57.74,64.58,54.81,63.85,49.91,59.95,50.19,65.89,54.66,20.91,12.43,NA,9.18,7.521,9.77,NA,13.94,9.76,13.2,179,5
101,2009-10-24T04:00,2009,297,400,0,65.08,55.94,65.52,58.03,64.84,55.29,64.18,50.38,60.36,50.55,66.21,55.1,21.13,12.54,NA,9.14,7.494,9.55,NA,13.81,9.81,13.2,180,5.028
101,2009-10-24T05:00,2009,297,500,0,65.58,56.43,65.94,58.52,65.27,55.86,64.64,51.07,60.94,50.95,66.72,55.67,21.04,12.5,NA,9.16,7.428,9.41,NA,13.57,9.99,13.2,179,5
101,2009-10-24T06:00,2009,297,600,0,65.66,56.57,66.09,58.64,65.36,55.9,64.75,51.02,60.96,51.09,66.79,55.73,20.95,12.45,NA,9.09,7.451,9.46,NA,13.73,9.87,13.2,178,4.972
101,2009-10-24T07:00,2009,297,700,0,65.92,56.9,66.37,58.93,65.59,56.3,65.05,51.41,61.3,51.47,67.05,56,20.76,12.34,NA,9.02,7.432,9.29,NA,13.65,9.83,13.19,176,4.916
101,2009-10-24T08:00,2009,297,800,0,66.21,57.14,66.56,59.24,65.71,56.89,65.36,51.91,61.72,51.76,67.36,56.45,20.82,12.37,NA,9.07,7.318,8.81,NA,13.45,9.96,13.19,175,4.888
101,2009-10-24T09:00,2009,297,900,0,66.11,57.04,66.48,59.19,65.67,56.79,65.28,51.87,61.56,51.9,67.34,56.45,20.93,12.44,NA,9.07,7.293,8.88,NA,13.41,9.66,13.18,175,4.888
101,2009-10-24T10:00,2009,297,1000,0,66.3,57.34,66.78,59.46,65.71,57.23,65.63,52.38,61.95,52.19,67.63,56.74,20.84,12.38,NA,8.95,7.314,8.47,NA,13.25,9.77,13.18,174,4.86
101,2009-10-24T11:00,2009,297,1100,0,65.8,56.89,66.33,58.91,65.32,56.59,65.18,51.68,61.53,51.89,67.06,56.19,21.02,12.48,NA,8.91,7.419,8.73,NA,13.5,9.64,13.18,176,4.916
101,2009-10-24T12:00,2009,297,1200,0,65.43,57.14,65.71,59.09,63.97,55.54,64.45,51.96,61.14,51.43,66.95,56.31,21.61,12.41,NA,8.3,6.621,8.43,NA,12.49,9.71,13.19,180,5.028
101,2009-10-24T13:00,2009,297,1300,0,64.88,57.75,65.18,59.98,64.3,57.64,64.06,51.66,60.44,51.53,65.84,56.75,27.57,12.32,NA,7.133,5.203,6.661,NA,12.4,8.91,13.18,173,4.832
101,2009-10-24T14:00,2009,297,1400,0,65.46,58.45,65.78,60.62,65.02,58.12,64.55,52.33,60.96,52.42,66.33,57.39,27.6,12.39,NA,7.01,5.16,6.9,NA,12.22,8.55,13.18,172,4.804
101,2009-10-24T15:00,2009,297,1500,0,65.97,59.27,66.31,61.28,65.7,58.37,64.89,53.03,61.2,53.28,66.71,58.02,27.62,12.38,NA,6.701,5.029,7.332,NA,11.86,7.916,13.17,168,4.693
101,2009-10-24T16:00,2009,297,1600,0,66.72,60.44,67.17,62.29,66.7,59.05,65.67,53.93,61.96,54.31,67.46,59.01,27.62,12.33,NA,6.28,4.885,7.65,NA,11.73,7.644,13.15,163,4.553
101,2009-10-24T17:00,2009,297,1700,0,67.1,60.89,67.49,62.66,67.05,59.88,66.16,54.62,62.56,54.95,67.81,59.58,27.61,12.3,NA,6.211,4.827,7.17,NA,11.54,7.608,13.14,160,4.469
101,2009-10-24T18:00,2009,297,1800,0,67.14,60.86,67.55,62.54,67,60.07,66.3,54.79,62.89,55.04,67.86,59.59,27.62,12.31,NA,6.28,5.013,6.932,NA,11.51,7.851,13.13,162,4.525
101,2009-10-24T19:00,2009,297,1900,0,67.32,61.04,67.71,62.66,67.16,60.25,66.47,54.9,63.06,55.16,68.01,59.74,27.59,12.23,NA,6.276,5.048,6.915,NA,11.57,7.893,13.12,160,4.469
101,2009-10-24T20:00,2009,297,2000,0,67.16,60.84,67.58,62.35,67.05,60.09,66.34,54.56,63.01,54.89,67.89,59.47,27.58,12.21,NA,6.316,5.223,6.966,NA,11.78,8.13,13.11,164,4.581
101,2009-10-24T21:00,2009,297,2100,0,67.29,61.07,67.7,62.6,67.25,60.3,66.47,54.72,63.11,55.19,68.04,59.75,27.6,12.23,NA,6.221,5.106,6.944,NA,11.74,7.921,13.11,162,4.525
101,2009-10-24T22:00,2009,297,2200,0,67.11,60.9,67.57,62.33,67.13,60.04,66.33,54.6,62.96,55.07,67.91,59.55,27.65,12.36,NA,6.211,5.246,7.094,NA,11.73,7.882,13.11,165,4.609
101,2009-10-24T23:00,2009,297,2300,0,67.32,61.09,67.79,62.59,67.33,60.29,66.5,54.86,63.16,55.35,68.08,59.85,27.66,12.37,NA,6.235,5.198,7.045,NA,11.64,7.815,13.1,162,4.525
101,2009-10-25T00:00,2009,298,0,0,67.79,61.38,68.16,62.96,67.23,61.38,67.26,55.84,64.33,55.76,68.49,60.34,27.64,12.3,NA,6.414,5.199,5.853,NA,11.42,8.57,13.1,161,4.497
101,2009-10-25T01:00,2009,298,100,0,67.7,61.18,68.17,62.95,67.21,61.39,67.23,55.77,64.39,55.56,68.6,60.46,27.6,12.27,NA,6.521,5.224,5.816,NA,11.47,8.83,13.09,161,4.497
101,2009-10-25T02:00,2009,298,200,0,67.65,61.12,68.09,62.83,67.14,61.21,67.16,55.68,64.37,55.5,68.56,60.37,27.57,12.36,NA,6.53,5.263,5.925,NA,11.48,8.87,13.09,162,4.525
101,2009-10-25T03:00,2009,298,300,0,67.35,60.75,67.75,62.29,66.82,60.57,66.6,54.86,63.84,54.97,68.04,59.7,27.65,12.34,NA,6.599,5.457,6.245,NA,11.73,8.87,13.09,165,4.609
101,2009-10-25T04:00,2009,298,400,0,66.91,60.17,67.27,61.65,66.35,59.82,66.03,53.95,63.25,54.1,67.61,59.05,27.63,12.31,NA,6.748,5.617,6.528,NA,12.08,9.14,13.09,168,4.693
101,2009-10-25T05:00,2009,298,500,0,66.49,59.52,66.92,61.13,66.07,59.07,65.53,53.15,62.68,53.3,67.38,58.64,27.62,12.29,NA,6.965,5.788,6.997,NA,12.38,9.38,13.1,172,4.804
101,2009-10-25T06:00,2009,298,600,0,66.1,59,66.56,60.68,65.69,58.53,65.05,52.47,62.15,52.64,67.08,58.17,27.59,12.22,NA,7.097,5.88,7.159,NA,12.58,9.51,13.1,175,4.888
101,2009-10-25T07:00,2009,298,700,0,65.72,58.55,66.18,60.29,65.27,58.02,64.74,52.02,61.92,52.06,66.82,57.81,27.58,12.18,NA,7.17,5.886,7.255,NA,12.72,9.86,13.11,176,4.916
101,2009-10-25T08:00,2009,298,800,0,65.36,58.18,65.84,59.94,64.95,57.64,64.39,51.61,61.46,51.67,66.47,57.42,27.58,12.2,NA,7.186,5.9,7.308,NA,12.78,9.79,13.11,177,4.944
101,2009-10-25T09:00,2009,298,900,0,65.52,58.3,66,60.12,65.11,57.83,64.61,51.81,61.66,51.81,66.64,57.56,27.59,12.23,NA,7.217,5.889,7.278,NA,12.8,9.84,13.12,178,4.972
101,2009-10-25T10:00,2009,298,1000,0,66.02,58.96,66.41,60.75,65.47,58.66,65.08,52.44,62.1,52.47,66.9,57.95,27.59,12.2,NA,7.06,5.657,6.813,NA,12.64,9.64,13.13,174,4.86
101,2009-10-25T11:00,2009,298,1100,0,66.06,59.2,66.4,60.94,65.4,58.69,65.21,52.83,62.25,52.8,66.96,58.09,27.62,12.27,NA,6.857,5.456,6.71,NA,12.38,9.45,13.13,172,4.804
101,2009-10-25T12:00,2009,298,1200,0,66.31,59.49,66.64,61.24,65.72,59.08,65.5,53.33,62.46,53.34,67.17,58.42,27.67,12.37,NA,6.823,5.394,6.645,NA,12.16,9.12,13.13,171,4.777
101,2009-10-25T13:00,2009,298,1300,0,66.54,59.78,66.92,61.52,66.01,59.41,65.72,53.67,62.72,53.7,67.36,58.69,27.67,12.36,NA,6.761,5.397,6.594,NA,12.05,9.02,13.12,169,4.721
101,2009-10-25T14:00,2009,298,1400,0,66.66,59.87,67.02,61.64,66.01,59.61,65.81,53.81,62.84,53.89,67.38,58.77,27.68,12.37,NA,6.788,5.381,6.403,NA,11.99,8.95,13.12,169,4.721
101,2009-10-25T15:00,2009,298,1500,0,66.74,59.97,67.08,61.76,66.17,59.6,65.94,53.89,62.94,54.01,67.54,58.96,27.68,12.39,NA,6.767,5.32,6.567,NA,12.05,8.93,13.12,167,4.665
101,2009-10-25T16:00,2009,298,1600,0,66.65,59.88,67,61.68,66.09,59.44,65.89,53.81,62.92,53.9,67.57,58.95,27.68,12.37,NA,6.772,5.325,6.649,NA,12.08,9.02,13.11,169,4.721
101,2009-10-25T17:00,2009,298,1700,0,66.45,59.67,66.81,61.44,65.96,59.04,65.68,53.49,62.73,53.52,67.53,58.83,27.64,12.28,NA,6.782,5.365,6.922,NA,12.19,9.21,13.11,169,4.721
101,2009-10-25T18:00,2009,298,1800,0,66.02,59.05,66.32,60.85,65.54,58.34,65.16,52.8,62.22,52.93,67.14,58.31,27.66,12.32,NA,6.965,5.473,7.202,NA,12.36,9.29,13.11,172,4.804
101,2009-10-25T19:00,2009,298,1900,0,65.68,58.67,66,60.5,65.24,57.77,64.81,52.32,61.85,52.34,67,58,27.65,12.27,NA,7.015,5.494,7.471,NA,12.49,9.52,13.12,175,4.888
101,2009-10-25T20:00,2009,298,2000,0,65.32,58.21,65.58,60.07,64.91,57.24,64.45,51.85,61.41,51.86,66.68,57.57,27.66,12.32,NA,7.108,5.512,7.662,NA,12.6,9.56,13.12,177,4.944
101,2009-10-25T21:00,2009,298,2100,0,65,57.83,65.3,59.74,64.57,56.95,64.1,51.42,61.01,51.38,66.42,57.25,27.67,12.31,NA,7.173,5.562,7.617,NA,12.69,9.63,13.13,178,4.972
101,2009-10-25T22:00,2009,298,2200,0,64.57,57.41,64.88,59.36,64.16,56.45,63.69,50.99,60.64,50.94,66.09,56.9,27.67,12.32,NA,7.168,5.518,7.714,NA,12.7,9.7,13.14,179,5
101,2009-10-25T23:00,2009,298,2300,0,64.05,56.91,64.32,58.84,63.61,55.8,63.16,50.28,60.09,50.35,65.52,56.33,27.65,12.27,NA,7.137,5.482,7.811,NA,12.88,9.74,13.14,178,4.972
101,2009-10-26T00:00,2009,299,0,0,64.07,56.95,64.33,58.88,63.72,56.03,63.22,50.39,60.1,50.35,65.57,56.35,27.67,12.3,NA,7.115,5.453,7.697,NA,12.83,9.75,13.15,179,5
101,2009-10-26T01:00,2009,299,100,0,63.94,56.84,64.26,58.81,63.59,55.89,63.12,50.26,60.01,50.22,65.51,56.3,27.69,12.35,NA,7.103,5.444,7.699,NA,12.86,9.79,13.15,179,5
101,2009-10-26T02:00,2009,299,200,0,63.31,56.17,63.61,58.14,62.97,55.09,62.48,49.58,59.31,49.57,64.87,55.66,27.68,12.35,NA,7.137,5.464,7.872,NA,12.9,9.75,13.16,180,5.028
101,2009-10-26T03:00,2009,299,300,0,62.62,55.42,62.83,57.42,62.15,54.21,61.8,48.88,58.71,48.9,64.23,54.95,27.69,12.37,NA,7.201,5.411,7.945,NA,12.92,9.82,13.17,179,5
101,2009-10-26T04:00,2009,299,400,0,62.35,55.18,62.58,57.18,61.89,54.03,61.53,48.55,58.34,48.62,63.96,54.7,27.68,12.35,NA,7.172,5.394,7.862,NA,12.98,9.72,13.18,180,5.028
101,2009-10-26T05:00,2009,299,500,0,62.28,55.14,62.53,57.17,61.79,53.92,61.44,48.32,58.29,48.44,63.92,54.63,27.65,12.29,NA,7.144,5.36,7.874,NA,13.12,9.84,13.18,180,5.028
101,2009-10-26T06:00,2009,299,600,0,62.39,55.31,62.67,57.35,61.97,54.03,61.61,48.4,58.34,48.36,64.06,54.74,27.63,12.2,NA,7.079,5.314,7.947,NA,13.21,9.98,13.19,179,5
101,2009-10-26T07:00,2009,299,700,0,62.43,55.34,62.73,57.38,62.09,54.06,61.65,48.43,58.38,48.38,64.14,54.75,27.64,12.21,NA,7.085,5.354,8.04,NA,13.22,10.01,13.19,180,5.028
101,2009-10-26T08:00,2009,299,800,0,61.62,54.42,61.87,56.42,61.28,53.2,60.84,47.81,57.63,47.79,63.27,53.91,27.66,12.3,NA,7.195,5.455,8.08,NA,13.03,9.85,13.2,180,5.028
101,2009-10-26T09:00,2009,299,900,0,62.12,55.06,62.48,56.94,61.95,54.04,61.42,48.52,58.19,48.35,63.74,54.35,27.66,12.27,NA,7.06,5.541,7.908,NA,12.9,9.85,13.2,180,5.028
101,2009-10-26T10:00,2009,299,1000,0,63.33,56.3,63.73,58.15,63.15,55.48,62.72,49.95,59.45,49.68,64.87,55.49,27.72,12.36,NA,7.027,5.586,7.671,NA,12.77,9.77,13.18,181,5.056
101,2009-10-26T11:00,2009,299,1100,0,64.48,57.34,64.75,59.29,63.79,56.77,63.82,51.23,60.5,50.78,65.83,56.46,27.72,12.31,NA,7.14,5.461,7.015,NA,12.59,9.72,13.19,178,4.972
101,2009-10-26T12:00,2009,299,1200,0,65.2,58.19,65.65,60.09,64.72,57.87,64.69,52.17,61.41,51.91,66.37,57.23,27.75,12.34,NA,7.012,5.557,6.848,NA,12.52,9.5,13.18,175,4.888
101,2009-10-26T13:00,2009,299,1300,0,65.63,58.71,66.04,60.56,65.15,58.46,65.1,52.87,61.92,52.56,66.7,57.71,27.75,12.32,NA,6.918,5.476,6.688,NA,12.24,9.35,13.17,172,4.804
101,2009-10-26T14:00,2009,299,1400,0,64.38,58.57,64.47,60.25,62.38,55.39,63.02,52.42,60.27,51.21,66.26,57.18,27.7,12.25,NA,5.811,4.221,6.994,NA,10.6,9.06,13.18,169,4.721
101,2009-10-26T15:00,2009,299,1500,0,63.21,58,62.98,59.59,59.98,52.88,61.03,51.8,58.42,49.84,65.08,55.82,27.72,12.28,NA,5.209,3.394,7.097,NA,9.23,8.58,13.21,171,4.777
101,2009-10-26T16:00,2009,299,1600,0,64.56,57.89,64.51,60.17,62.84,56.67,63.37,52.27,60.4,51.62,65.96,56.99,27.74,12.32,NA,6.673,4.346,6.17,NA,11.09,8.78,13.21,171,4.777
101,2009-10-26T17:00,2009,299,1700,0,65.55,58.22,65.88,60.7,64.56,58.92,64.95,52.83,61.72,52.61,66.89,57.96,27.71,12.28,NA,7.326,5.181,5.647,NA,12.12,9.11,13.19,171,4.777
101,2009-10-26T18:00,2009,299,1800,0,65.01,57.92,65.38,60.16,64.44,57.5,64.76,52.47,61.35,52.1,66.64,57.51,27.73,12.28,NA,7.087,5.224,6.936,NA,12.29,9.24,13.17,175,4.888
101,2009-10-26T19:00,2009,299,1900,0,64.43,57.36,64.54,59.42,64.15,56.12,64.19,51.44,60.82,51.39,66.09,56.78,27.7,12.29,NA,7.071,5.121,8.03,NA,12.74,9.43,13.17,178,4.972
101,2009-10-26T20:00,2009,299,2000,0,63.64,56.48,63.71,58.49,63.33,55.13,63.35,50.41,60.02,50.6,65.24,55.95,27.75,12.38,NA,7.157,5.229,8.19,NA,12.94,9.42,13.16,180,5.028
101,2009-10-26T21:00,2009,299,2100,0,63.33,56.08,63.36,58.15,62.97,54.81,62.98,49.92,59.72,50.26,64.89,55.59,27.7,12.35,NA,7.244,5.212,8.17,NA,13.05,9.46,13.16,180,5.028
101,2009-10-26T22:00,2009,299,2200,0,63.09,55.89,63.04,57.92,62.8,54.52,62.71,49.58,59.47,50.03,64.61,55.28,27.74,12.41,NA,7.206,5.124,8.28,NA,13.12,9.44,13.17,182,5.084
101,2009-10-26T23:00,2009,299,2300,0,63.09,55.97,63.18,57.97,62.79,54.53,62.7,49.48,59.34,49.96,64.59,55.26,27.73,12.36,NA,7.112,5.209,8.26,NA,13.22,9.38,13.17,181,5.056
101,2009-10-27T00:00,2009,300,0,0,63.25,56.16,63.66,58.19,62.91,54.82,62.73,49.39,59.22,50.03,64.62,55.32,27.7,12.28,NA,7.092,5.474,8.09,NA,13.34,9.19,13.17,180,5.028
101,2009-10-27T01:00,2009,300,100,0,63.61,56.56,64.07,58.69,63.29,55.25,63.16,49.65,59.56,50.25,65.06,55.73,27.72,12.28,NA,7.049,5.388,8.04,NA,13.51,9.31,13.18,181,5.056
101,2009-10-27T02:00,2009,300,200,0,63.68,56.62,64.09,58.78,63.29,55.32,63.16,49.62,59.53,50.17,65.14,55.81,27.7,12.29,NA,7.054,5.316,7.97,NA,13.55,9.36,13.18,181,5.056
101,2009-10-27T03:00,2009,300,300,0,63.29,56.15,63.65,58.34,62.95,54.88,62.75,49.24,59.21,49.76,64.79,55.5,27.72,12.32,NA,7.141,5.304,8.07,NA,13.5,9.45,13.18,181,5.056
101,2009-10-27T04:00,2009,300,400,0,62.97,55.8,63.3,57.97,62.59,54.53,62.4,48.86,58.86,49.38,64.48,55.17,27.74,12.31,NA,7.167,5.327,8.06,NA,13.54,9.48,13.19,182,5.084
101,2009-10-27T05:00,2009,300,500,0,62.92,55.76,63.25,57.99,62.58,54.51,62.34,48.83,58.87,49.24,64.5,55.18,27.71,12.26,NA,7.151,5.26,8.07,NA,13.51,9.63,13.19,180,5.028
101,2009-10-27T06:00,2009,300,600,0,62.97,55.9,63.26,58.11,62.6,54.57,62.39,48.79,58.79,49.25,64.48,55.17,27.66,12.2,NA,7.068,5.149,8.02,NA,13.6,9.54,13.19,181,5.056
101,2009-10-27T07:00,2009,300,700,0,62.81,55.65,63.18,57.84,62.43,54.44,62.17,48.72,58.64,49.23,64.3,54.96,27.74,12.35,NA,7.162,5.333,7.988,NA,13.45,9.4,13.19,181,5.056
101,2009-10-27T08:00,2009,300,800,0,62.34,55.1,62.75,57.3,62.02,54.01,61.68,48.35,58.12,48.88,63.79,54.45,27.73,12.34,NA,7.241,5.454,8.01,NA,13.33,9.24,13.2,181,5.056
101,2009-10-27T09:00,2009,300,900,0,62.6,55.2,63.05,57.35,62.38,54.35,61.73,48.64,58.21,49.03,63.85,54.51,27.72,12.37,NA,7.402,5.703,8.03,NA,13.08,9.18,13.2,181,5.056
101,2009-10-27T10:00,2009,300,1000,0,63.18,55.87,63.65,58.08,62.92,55.03,62.42,49.29,58.76,49.71,64.42,55.09,27.71,12.31,NA,7.31,5.572,7.882,NA,13.13,9.04,13.2,180,5.028
101,2009-10-27T11:00,2009,300,1100,0,63.66,56.28,64.12,58.42,63.42,55.58,62.73,49.92,59.14,50.06,64.8,55.47,27.74,12.38,NA,7.38,5.697,7.843,NA,12.8,9.08,13.19,180,5.028
101,2009-10-27T12:00,2009,300,1200,0,63.88,56.67,64.27,58.91,63.55,56.63,63.11,49.98,59.29,50.46,65.05,55.68,27.68,12.26,NA,7.214,5.361,6.928,NA,13.13,8.83,13.19,180,5.028
101,2009-10-27T13:00,2009,300,1300,0,64.01,56.75,64.61,58.97,63.84,56.74,63.25,50.12,59.42,50.61,65.1,55.76,27.72,12.3,NA,7.265,5.637,7.095,NA,13.13,8.81,13.19,179,5
101,2009-10-27T14:00,2009,300,1400,0,63.05,56.08,63.5,58.12,62.81,55.87,62.28,49.75,58.75,49.85,64.24,55.22,27.68,12.23,NA,6.979,5.38,6.945,NA,12.52,8.9,13.19,173,4.832
101,2009-10-27T15:00,2009,300,1500,0,64.6,57.58,65.07,59.54,64.5,57.4,64.02,51.4,60.25,51.17,66.04,56.75,27.76,12.33,NA,7.024,5.532,7.095,NA,12.62,9.09,13.18,179,5
101,2009-10-27T16:00,2009,300,1600,0,64.65,57.45,65.06,59.55,64.51,57.92,63.95,51.26,60.46,51.18,66,56.74,27.73,12.31,NA,7.201,5.509,6.583,NA,12.69,9.28,13.17,178,4.972
101,2009-10-27T17:00,2009,300,1700,0,65.24,57.98,65.28,59.84,64.84,58.26,64.5,51.42,61.49,51.72,66.03,56.94,27.69,12.24,NA,7.27,5.446,6.584,NA,13.08,9.77,13.16,178,4.972
101,2009-10-27T18:00,2009,300,1800,0,65.6,58.28,65.57,59.92,65.15,58.58,65.09,51.95,62.64,51.99,66.18,57.18,27.7,12.23,NA,7.323,5.657,6.572,NA,13.13,10.65,13.15,178,4.972
101,2009-10-27T19:00,2009,300,1900,0,65.4,58.05,65.49,59.6,64.68,58.34,64.82,51.76,62.46,51.73,65.83,56.89,27.69,12.22,NA,7.353,5.889,6.334,NA,13.06,10.73,13.14,178,4.972
101,2009-10-27T20:00,2009,300,2000,0,65.29,58.02,65.41,59.39,64.66,58.14,64.88,51.86,62.36,51.77,65.74,56.71,27.7,12.29,NA,7.275,6.025,6.521,NA,13.02,10.59,13.13,178,4.972
101,2009-10-27T21:00,2009,300,2100,0,65.16,58.04,65.35,59.2,64.73,57.93,64.85,51.89,62.17,51.76,65.7,56.59,27.71,12.36,NA,7.124,6.145,6.8,NA,12.96,10.41,13.12,179,5
101,2009-10-27T22:00,2009,300,2200,0,65.24,58.01,65.42,59.25,64.73,58.02,64.93,52.04,62.42,51.87,65.68,56.65,27.74,12.38,NA,7.232,6.173,6.712,NA,12.89,10.54,13.11,179,5
101,2009-10-27T23:00,2009,300,2300,0,65.63,58.31,65.84,59.77,64.58,58.75,65.23,52.15,63.01,52.24,66.07,57.18,27.73,12.36,NA,7.314,6.068,5.822,NA,13.08,10.77,13.11,178,4.972
101,2009-10-28T00:00,2009,301,0,0,65.67,58.33,65.8,59.72,64.78,58.59,65.23,52.22,62.98,52.24,66.05,57.12,27.74,12.38,NA,7.344,6.087,6.187,NA,13,10.74,13.11,178,4.972
101,2009-10-28T01:00,2009,301,100,0,66.23,59.03,66.42,60.44,65.37,59.3,65.84,52.64,63.51,52.61,66.66,57.74,27.69,12.24,NA,7.199,5.98,6.066,NA,13.2,10.9,13.1,177,4.944
101,2009-10-28T02:00,2009,301,200,0,66.51,59.41,66.68,60.75,65.9,59.53,66.22,53.02,63.72,52.87,66.98,58,27.72,12.23,NA,7.104,5.925,6.372,NA,13.2,10.85,13.1,177,4.944
101,2009-10-28T03:00,2009,301,300,0,66.54,59.39,66.68,60.76,65.88,59.56,66.2,53.05,63.75,52.94,66.97,58.03,27.72,12.26,NA,7.149,5.911,6.326,NA,13.15,10.81,13.1,177,4.944
101,2009-10-28T04:00,2009,301,400,0,66.58,59.48,66.81,60.87,65.69,59.8,66.21,52.98,63.98,53,67.06,58.19,27.73,12.25,NA,7.103,5.943,5.885,NA,13.23,10.98,13.1,177,4.944
101,2009-10-28T05:00,2009,301,500,0,66.41,59.4,66.67,60.69,65.87,59.56,66.25,52.95,63.71,52.82,66.94,57.92,27.69,12.19,NA,7.009,5.978,6.308,NA,13.29,10.9,13.1,177,4.944
101,2009-10-28T06:00,2009,301,600,0,66.39,59.45,66.58,60.71,65.85,59.47,66.19,52.86,63.59,52.74,66.94,57.86,27.64,12.12,NA,6.943,5.865,6.387,NA,13.33,10.85,13.1,176,4.916
101,2009-10-28T07:00,2009,301,700,0,66.43,59.44,66.64,60.75,65.85,59.64,66.24,52.86,63.65,52.79,66.99,57.91,27.66,12.15,NA,6.984,5.897,6.211,NA,13.38,10.86,13.1,177,4.944
101,2009-10-28T08:00,2009,301,800,0,65.53,58.51,65.75,59.67,65,58.53,65.3,52.24,62.7,52.17,66.06,56.99,27.71,12.3,NA,7.023,6.081,6.474,NA,13.06,10.53,13.1,177,4.944
101,2009-10-28T09:00,2009,301,900,0,65.08,57.97,65.28,59.16,64.5,58.05,64.87,51.83,62.31,51.79,65.61,56.53,27.72,12.26,NA,7.114,6.124,6.442,NA,13.04,10.52,13.1,178,4.972
101,2009-10-28T10:00,2009,301,1000,0,64.99,57.94,65.16,59.28,64.35,57.8,64.54,51.42,61.71,51.51,66.35,56.65,27.64,12.2,NA,7.046,5.88,6.552,NA,13.12,10.2,13.1,177,4.944
101,2009-10-28T11:00,2009,301,1100,0,62.73,56.2,62.9,58.01,61.67,54.25,61.83,49.55,58.43,49.27,69.01,57.6,27.79,12.36,NA,6.533,4.888,7.419,NA,12.28,9.16,13.14,180,5.028
101,2009-10-28T12:00,2009,301,1200,0,63.42,56.63,63.83,58.58,62.82,55.38,62.77,49.62,58.98,50.01,69.4,59.1,27.7,12.27,NA,6.792,5.252,7.441,NA,13.15,8.97,13.17,180,5.028
101,2009-10-28T13:00,2009,301,1300,0,63.17,56.06,63.66,57.91,62.5,55.63,62.46,49.58,58.88,50.12,68.71,58.59,28.35,12.3,NA,7.109,5.748,6.873,NA,12.88,8.76,13.18,179,5
101,2009-10-28T14:00,2009,301,1400,0,57.96,50.72,58.15,51.73,57.39,50.69,57.37,45.5,55.49,45.93,62.4,52.67,29.9,12.1,NA,7.245,6.42,6.697,NA,11.87,9.56,13.19,183,5.112
101,2009-10-28T15:00,2009,301,1500,0,57.7,50.01,58.12,51.13,57.19,50.07,57.3,45.37,60.44,45.68,62.47,52.42,29.09,12.22,NA,7.688,6.99,7.114,NA,11.93,14.76,13.2,181,5.056
101,2009-10-28T16:00,2009,301,1600,0,57.02,49.95,56.9,50.67,56.42,49.58,56.72,44.79,59.41,44.99,61.29,51.57,30.21,12.16,NA,7.068,6.23,6.846,NA,11.93,14.42,13.2,181,5.056
101,2009-10-28T17:00,2009,301,1700,0,56.85,49.9,56.64,50.43,56.18,49.5,56.63,44.71,59.01,44.87,60.79,51.1,30.31,12.01,NA,6.941,6.205,6.675,NA,11.92,14.14,13.2,180,5.028
101,2009-10-28T18:00,2009,301,1800,0,57.04,50.14,56.87,50.65,56.4,49.74,56.85,44.83,59.18,44.94,60.96,51.26,30.29,11.84,NA,6.901,6.215,6.661,NA,12.02,14.24,13.2,180,5.028
101,2009-10-28T19:00,2009,301,1900,0,57.38,50.43,57.19,50.98,56.71,50.06,57.2,45.36,59.56,45.39,61.35,51.65,30.39,11.98,NA,6.948,6.212,6.654,NA,11.84,14.17,13.2,180,5.028
101,2009-10-28T20:00,2009,301,2000,0,57.29,50.35,57.15,50.89,56.64,49.88,57.07,45.27,59.44,45.31,61.23,51.52,30.39,11.97,NA,6.936,6.258,6.767,NA,11.8,14.12,13.2,181,5.056
101,2009-10-28T21:00,2009,301,2100,0,57.3,50.34,57.1,50.86,56.61,49.9,57.1,45.27,59.42,45.28,61.2,51.5,30.4,11.96,NA,6.965,6.238,6.714,NA,11.83,14.14,13.2,180,5.028
101,2009-10-28T22:00,2009,301,2200,0,57.54,50.5,57.32,51.09,56.69,50.17,57.35,45.52,59.67,45.5,61.45,51.73,30.42,11.91,NA,7.046,6.225,6.518,NA,11.83,14.17,13.19,180,5.028
101,2009-10-28T23:00,2009,301,2300,0,57.36,50.26,57.14,50.86,56.58,50.02,57.18,45.39,59.49,45.39,61.26,51.51,30.45,12.02,NA,7.102,6.273,6.563,NA,11.79,14.1,13.19,181,5.056
101,2009-10-29T00:00,2009,302,0,0,57.68,50.59,57.45,51.22,56.94,50.3,57.53,45.6,59.8,45.56,61.59,51.83,30.45,11.99,NA,7.089,6.23,6.642,NA,11.93,14.24,13.19,181,5.056
101,2009-10-29T01:00,2009,302,100,0,58.35,51.35,58.13,52.05,57.6,51.06,58.22,46.05,60.53,45.99,62.37,52.6,30.45,11.91,NA,6.994,6.074,6.539,NA,12.17,14.54,13.19,181,5.056
101,2009-10-29T02:00,2009,302,200,0,59.05,52.15,58.86,52.91,58.38,51.85,58.83,46.46,61.28,46.45,63.17,53.4,30.44,11.84,NA,6.895,5.955,6.527,NA,12.37,14.84,13.19,180,5.028
101,2009-10-29T03:00,2009,302,300,0,59.15,52.19,58.92,52.98,58.4,52.04,58.95,46.57,61.36,46.51,63.23,53.46,30.46,11.86,NA,6.955,5.939,6.36,NA,12.38,14.85,13.19,180,5.028
101,2009-10-29T04:00,2009,302,400,0,59.31,52.33,59.1,53.19,58.62,52.26,59.07,46.71,61.53,46.66,63.41,53.65,30.46,11.88,NA,6.982,5.915,6.36,NA,12.36,14.87,13.18,180,5.028
101,2009-10-29T05:00,2009,302,500,0,59.42,52.44,59.23,53.3,58.83,52.35,59.09,46.69,61.62,46.69,63.52,53.74,30.44,11.85,NA,6.978,5.936,6.48,NA,12.4,14.92,13.18,179,5
101,2009-10-29T06:00,2009,302,600,0,59.02,51.99,58.89,52.8,58.5,51.95,58.78,46.51,61.21,46.49,63.07,53.28,30.52,12.01,NA,7.03,6.087,6.559,NA,12.27,14.72,13.18,181,5.056
101,2009-10-29T07:00,2009,302,700,0,58.62,51.56,58.47,52.32,58.04,51.46,58.36,46.18,60.77,46.16,62.61,52.81,30.51,12.02,NA,7.051,6.149,6.582,NA,12.19,14.61,13.18,180,5.028
101,2009-10-29T08:00,2009,302,800,0,57.91,50.79,57.73,51.5,57.17,50.75,57.67,45.58,60.01,45.55,61.79,52,30.47,12.02,NA,7.116,6.235,6.413,NA,12.08,14.46,13.18,180,5.028
101,2009-10-29T09:00,2009,302,900,0,57.91,50.8,57.68,51.51,57.13,50.67,57.7,45.52,59.98,45.49,61.79,51.98,30.44,11.91,NA,7.107,6.173,6.456,NA,12.18,14.49,13.18,180,5.028
101,2009-10-29T10:00,2009,302,1000,0,57.65,50.69,57.61,51.7,56.95,50.05,57.38,45.46,60.39,45.36,62.45,52.61,30.48,11.95,NA,6.963,5.906,6.893,NA,11.92,15.03,13.19,181,5.056
101,2009-10-29T11:00,2009,302,1100,0,59.06,52.06,58.81,52.81,58.56,51.63,58.81,46.78,61.43,46.79,63.4,53.59,30.57,12.06,NA,7.005,6.007,6.924,NA,12.03,14.64,13.19,181,5.056
101,2009-10-29T12:00,2009,302,1200,0,60.18,53.12,59.92,53.97,59.75,52.68,59.93,47.98,62.52,47.99,64.5,54.75,30.6,12.08,NA,7.062,5.951,7.071,NA,11.95,14.54,13.19,180,5.028
101,2009-10-29T13:00,2009,302,1300,0,60.99,53.95,60.73,54.8,60.53,53.59,60.72,48.86,63.28,48.88,65.25,55.55,30.62,12.07,NA,7.039,5.928,6.939,NA,11.86,14.4,13.18,179,5
101,2009-10-29T14:00,2009,302,1400,0,61.81,54.72,61.57,55.67,61.27,54.5,61.47,49.76,64.08,49.67,66.05,56.39,30.63,12.05,NA,7.092,5.904,6.775,NA,11.7,14.41,13.17,178,4.972
101,2009-10-29T15:00,2009,302,1500,0,62.17,55.17,62.04,56.17,61.61,54.78,61.9,50.23,64.6,50.19,66.61,56.96,30.67,12.09,NA,7,5.864,6.832,NA,11.67,14.41,13.16,245,6.844
101,2009-10-29T16:00,2009,302,1600,0,59.55,53.91,58.84,54.59,56.45,49.9,58.67,48.22,56.98,47.85,66.26,56.53,30.69,12.11,NA,5.643,4.249,6.547,NA,10.45,9.12,13.23,176,4.916
101,2009-10-29T17:00,2009,302,1700,0,60.29,56.32,60.25,55.01,58.89,51.33,59.59,48.59,56.67,48.45,66.17,56.44,30.68,12.11,NA,3.974,5.241,7.564,NA,11,8.22,13.24,180,5.028
101,2009-10-29T18:00,2009,302,1800,0,61.04,56.95,61.23,55.23,60.7,52.66,60.4,48.53,57.73,48.34,65.73,56.05,30.61,12.01,NA,4.087,5.999,8.04,NA,11.88,9.39,13.22,179,5
101,2009-10-29T19:00,2009,302,1900,0,60.82,56.51,61.29,54.72,60.35,52.8,60.28,48.2,57.62,48.16,65.23,55.54,30.6,12.03,NA,4.313,6.566,7.546,NA,12.08,9.46,13.2,179,5
101,2009-10-29T20:00,2009,302,2000,0,60.48,56.05,60.93,54.31,59.93,52.97,60,48.07,57.46,47.9,64.77,55.05,30.59,12.03,NA,4.429,6.628,6.957,NA,11.93,9.56,13.19,179,5
101,2009-10-29T21:00,2009,302,2100,0,60.22,55.65,60.3,53.92,59.7,52.78,59.72,47.93,57.44,47.8,64.44,54.67,30.63,12.13,NA,4.572,6.378,6.924,NA,11.79,9.64,13.19,179,5
101,2009-10-29T22:00,2009,302,2200,0,60.01,55.5,60.28,53.83,59.55,52.56,59.68,47.76,57.28,47.54,64.24,54.5,30.57,12.01,NA,4.517,6.444,6.992,NA,11.92,9.74,13.18,179,5
101,2009-10-29T23:00,2009,302,2300,0,59.86,55.35,60.25,53.68,59.42,52.41,59.55,47.69,57.14,47.38,64.11,54.34,30.59,12.08,NA,4.508,6.566,7.01,NA,11.86,9.75,13.17,180,5.028
101,2009-10-30T00:00,2009,303,0,0,59.57,54.99,60,53.34,59.13,52.05,59.27,47.45,56.79,47.16,63.77,53.99,30.62,12.16,NA,4.582,6.657,7.078,NA,11.82,9.63,13.18,179,5
101,2009-10-30T01:00,2009,303,100,0,59.92,55.43,60.15,53.81,59.48,52.48,59.58,47.55,57.25,47.32,64.17,54.38,30.6,12.06,NA,4.491,6.34,7.004,NA,12.03,9.93,13.17,180,5.028
101,2009-10-30T02:00,2009,303,200,0,60.56,56.25,60.81,54.59,60.09,53.19,60.24,47.94,57.86,47.71,64.89,55.13,30.55,11.94,NA,4.31,6.219,6.901,NA,12.3,10.16,13.17,179,5
101,2009-10-30T03:00,2009,303,300,0,60.85,56.59,61.02,54.92,60.33,53.49,60.53,48.11,58.12,47.91,65.19,55.44,30.55,11.9,NA,4.268,6.103,6.845,NA,12.43,10.21,13.17,179,5
101,2009-10-30T04:00,2009,303,400,0,60.72,56.4,60.9,54.74,60.24,53.32,60.4,48.07,58.03,47.89,65.06,55.3,30.65,12.06,NA,4.32,6.156,6.918,NA,12.33,10.13,13.17,179,5
101,2009-10-30T05:00,2009,303,500,0,60.94,56.6,61.05,54.95,60.4,53.53,60.58,48.17,58.22,48.04,65.25,55.49,30.63,12.05,NA,4.342,6.1,6.871,NA,12.41,10.18,13.17,179,5
101,2009-10-30T06:00,2009,303,600,0,60.48,56.14,60.66,54.48,60,53.14,60.13,47.85,57.81,47.74,64.77,55.04,30.61,12.05,NA,4.338,6.177,6.851,NA,12.28,10.08,13.17,179,5
101,2009-10-30T07:00,2009,303,700,0,60.34,55.98,60.53,54.31,59.89,52.98,60.07,47.76,57.74,47.63,64.63,54.88,30.6,12.04,NA,4.362,6.218,6.907,NA,12.32,10.11,13.17,179,5
101,2009-10-30T08:00,2009,303,800,0,59.76,55.29,59.96,53.65,59.3,52.35,59.51,47.38,57.25,47.26,63.99,54.25,30.58,12.08,NA,4.47,6.31,6.954,NA,12.13,9.99,13.17,179,5
101,2009-10-30T09:00,2009,303,900,0,59.41,54.86,59.62,53.2,58.97,51.93,59.14,47.14,56.91,47.02,63.59,53.84,30.59,12.12,NA,4.553,6.417,7.037,NA,11.99,9.89,13.17,179,5
101,2009-10-30T10:00,2009,303,1000,0,60,55.5,60.07,53.82,59.46,52.4,59.64,47.59,57.34,47.42,64.17,54.45,30.55,12.01,NA,4.502,6.253,7.06,NA,12.05,9.92,13.17,178,4.972
101,2009-10-30T11:00,2009,303,1100,0,60.46,56.14,60.51,54.39,59.8,52.79,59.92,48.08,57.45,47.99,64.86,55.14,30.61,12.07,NA,4.315,6.123,7.007,NA,11.83,9.46,13.17,179,5
101,2009-10-30T12:00,2009,303,1200,0,60.99,56.48,61.24,54.8,63.32,53.04,63.34,48.82,61.91,48.6,65.26,55.52,30.65,12.15,NA,4.509,6.443,10.28,NA,14.52,13.31,13.17,179,5
101,2009-10-30T13:00,2009,303,1300,0,61.21,56.69,61.55,55.01,64.67,53.33,64.66,49.06,63.39,49.01,65.43,55.72,30.64,12.14,NA,4.512,6.539,11.34,NA,15.6,14.38,13.17,179,5
101,2009-10-30T14:00,2009,303,1400,0,61.3,56.53,61.86,54.6,66.13,52.36,66.25,49.73,64.76,49.72,67.23,56.01,24.98,12.21,NA,4.769,7.267,13.77,NA,16.52,15.04,13.19,182,5.084
101,2009-10-30T15:00,2009,303,1500,0,62.38,57.1,63.2,55.22,67.41,53.02,67.55,50.86,66.01,50.75,68.5,56.71,22.92,12.28,NA,5.286,7.976,14.39,NA,16.69,15.26,13.19,182,5.084
101,2009-10-30T16:00,2009,303,1600,0,61.38,55.85,61.99,54.03,65.77,52.04,65.91,50.01,64.46,50.42,66.79,55.5,22.88,12.28,NA,5.53,7.964,13.73,NA,15.9,14.04,13.19,200,5.587
101,2009-10-30T17:00,2009,303,1700,0,63.44,57.12,64.2,55.49,67.42,53.33,67.51,51.31,66.1,51.78,68.34,56.64,22.83,12.25,NA,6.323,8.71,14.09,NA,16.21,14.32,13.19,178,4.972
101,2009-10-30T18:00,2009,303,1800,0,63.71,57.26,64.35,55.63,67.59,53.5,67.67,51.32,66.21,51.16,68.5,56.71,22.63,12.16,NA,6.452,8.72,14.09,NA,16.35,15.06,13.17,178,4.972
101,2009-10-30T19:00,2009,303,1900,0,63.74,57.21,64.27,55.55,67.54,53.57,67.6,51.18,66.18,50.93,68.44,56.62,22.56,12.12,NA,6.535,8.72,13.97,NA,16.42,15.25,13.17,178,4.972
101,2009-10-30T20:00,2009,303,2000,0,63.34,56.7,63.62,55,67.03,53.22,67.09,50.59,65.69,50.51,67.94,56.12,22.69,12.19,NA,6.636,8.63,13.81,NA,16.5,15.19,13.16,178,4.972
101,2009-10-30T21:00,2009,303,2100,0,62.76,56.05,62.89,54.34,66.38,52.7,66.44,50.01,65.08,49.96,67.26,55.47,22.79,12.24,NA,6.705,8.55,13.68,NA,16.43,15.12,13.16,179,5
101,2009-10-30T22:00,2009,303,2200,0,62.35,55.59,62.4,53.84,65.93,52.41,66,49.67,64.66,49.64,66.79,54.99,22.76,12.23,NA,6.768,8.56,13.52,NA,16.32,15.01,13.15,179,5
101,2009-10-30T23:00,2009,303,2300,0,62.08,55.31,62.1,53.58,65.62,52.2,65.71,49.51,64.37,49.46,66.48,54.72,22.89,12.29,NA,6.771,8.52,13.42,NA,16.2,14.91,13.15,180,5.028
101,2009-10-31T00:00,2009,304,0,0,62.22,55.48,62.26,53.72,65.78,52.44,65.88,49.66,64.54,49.57,66.65,54.85,22.69,12.2,NA,6.747,8.54,13.35,NA,16.22,14.97,13.15,179,5
101,2009-10-31T01:00,2009,304,100,0,62.85,56.29,62.94,54.49,66.49,53.15,66.59,50.08,65.2,49.99,67.37,55.54,22.67,12.19,NA,6.562,8.45,13.34,NA,16.5,15.21,13.16,179,5
101,2009-10-31T02:00,2009,304,200,0,63.4,56.91,63.48,55.09,67.07,53.81,67.15,50.59,65.78,50.52,67.92,56.17,22.77,12.23,NA,6.488,8.39,13.26,NA,16.56,15.26,13.15,179,5
101,2009-10-31T03:00,2009,304,300,0,63.44,57.06,63.53,55.22,67.16,53.82,67.23,50.68,65.85,50.58,68.04,56.33,22.82,12.26,NA,6.384,8.31,13.34,NA,16.55,15.28,13.15,179,5
101,2009-10-31T04:00,2009,304,400,0,63.58,57.17,63.7,55.36,67.25,53.96,67.33,50.83,65.95,50.74,68.13,56.44,22.83,12.25,NA,6.405,8.34,13.29,NA,16.49,15.21,13.15,179,5
101,2009-10-31T05:00,2009,304,500,0,63.99,57.58,64.17,55.78,67.68,54.38,67.76,51.23,66.37,51.17,68.55,56.83,22.67,12.18,NA,6.41,8.39,13.3,NA,16.53,15.2,13.15,178,4.972
101,2009-10-31T06:00,2009,304,600,0,64.51,58.12,64.68,56.33,68.22,54.82,68.3,51.64,66.93,51.52,69.14,57.36,22.5,12.1,NA,6.396,8.36,13.41,NA,16.66,15.41,13.15,178,4.972
101,2009-10-31T07:00,2009,304,700,0,64.53,58.09,64.77,56.34,68.16,54.94,68.24,51.83,66.88,51.73,69.05,57.38,22.79,12.23,NA,6.437,8.42,13.22,NA,16.41,15.15,13.14,178,4.972
101,2009-10-31T08:00,2009,304,800,0,64.92,58.51,65.24,56.77,68.57,55.36,68.65,52.22,67.26,52.12,69.47,57.78,22.64,12.16,NA,6.405,8.48,13.21,NA,16.42,15.13,13.14,178,4.972
101,2009-10-31T09:00,2009,304,900,0,65.41,58.98,65.81,57.22,69.07,55.82,69.11,52.7,67.74,52.63,69.95,58.22,22.57,12.13,NA,6.423,8.58,13.25,NA,16.41,15.11,13.14,177,4.944
101,2009-10-31T10:00,2009,304,1000,0,65.72,59.44,66.1,57.66,69.46,56.16,69.53,53.1,68.12,53,70.36,58.67,22.61,12.14,NA,6.273,8.43,13.3,NA,16.43,15.11,13.13,177,4.944
101,2009-10-31T11:00,2009,304,1100,0,66.55,60.33,66.97,58.56,70.34,57.05,70.41,54.24,68.98,54.15,71.22,59.63,22.77,12.22,NA,6.226,8.41,13.29,NA,16.17,14.83,13.13,177,4.944
101,2009-10-31T12:00,2009,304,1200,0,67.09,61.05,67.45,59.24,70.99,57.78,71.07,54.9,69.61,54.75,71.88,60.34,22.78,12.22,NA,6.035,8.21,13.22,NA,16.16,14.87,13.13,175,4.888
101,2009-10-31T13:00,2009,304,1300,0,67.27,61.32,67.69,59.52,71.21,58.06,71.28,55.15,69.82,54.96,72.13,60.62,22.81,12.22,NA,5.953,8.17,13.16,NA,16.13,14.86,13.12,176,4.916
101,2009-10-31T14:00,2009,304,1400,0,67.55,61.57,67.89,59.77,71.39,58.42,71.47,55.46,70.01,55.32,72.28,60.89,22.91,12.28,NA,5.976,8.12,12.98,NA,16.01,14.7,13.11,175,4.888
101,2009-10-31T15:00,2009,304,1500,0,68.11,62.17,68.58,60.44,72.02,58.83,72.09,56.11,70.66,56.01,72.9,61.49,22.69,12.18,NA,5.939,8.14,13.19,NA,15.97,14.64,13.11,174,4.86
101,2009-10-31T16:00,2009,304,1600,0,68.41,62.6,68.84,60.86,72.27,59.26,72.34,56.44,70.9,56.28,73.18,61.89,22.68,12.17,NA,5.804,7.98,13.01,NA,15.9,14.62,13.1,172,4.804
101,2009-10-31T17:00,2009,304,1700,0,68.3,62.44,68.67,60.68,72.1,59.33,72.18,56.32,70.75,56.18,72.99,61.76,22.92,12.28,NA,5.858,7.992,12.78,NA,15.86,14.56,13.1,172,4.804
101,2009-10-31T18:00,2009,304,1800,0,68.47,62.59,68.85,60.84,72.25,59.4,72.32,56.46,70.9,56.35,73.15,61.89,22.83,12.24,NA,5.88,8.01,12.85,NA,15.86,14.55,13.1,173,4.832
101,2009-10-31T19:00,2009,304,1900,0,68.43,62.58,68.78,60.81,72.22,59.53,72.28,56.47,70.88,56.34,73.09,61.86,22.84,12.24,NA,5.851,7.973,12.69,NA,15.8,14.54,13.09,171,4.777
101,2009-10-31T20:00,2009,304,2000,0,68.35,62.32,68.67,60.56,72.06,59.4,72.12,56.32,70.74,56.26,72.93,61.65,22.96,12.29,NA,6.024,8.11,12.66,NA,15.8,14.48,13.09,174,4.86
101,2009-10-31T21:00,2009,304,2100,0,68.22,62.01,68.5,60.24,71.79,59.17,71.87,55.97,70.5,55.93,72.62,61.22,22.7,12.18,NA,6.21,8.26,12.62,NA,15.91,14.57,13.09,174,4.86
101,2009-10-31T22:00,2009,304,2200,0,66.82,60.32,67.14,58.63,70.21,57.72,70.29,54.6,69,54.65,71.01,59.53,22.69,12.19,NA,6.496,8.51,12.48,NA,15.69,14.35,13.09,174,4.86
101,2009-10-31T23:00,2009,304,2300,0,65.97,59.21,66.13,57.54,69.15,56.87,69.22,53.64,68.01,53.81,69.93,58.42,22.79,12.23,NA,6.764,8.59,12.28,NA,15.58,14.2,13.09,175,4.888
101,2009-11-01T00:00,2009,305,0,0,65.42,58.58,65.5,56.88,68.56,56.34,68.64,53.08,67.44,53.34,69.32,57.8,22.87,12.28,NA,6.839,8.62,12.22,NA,15.56,14.1,13.09,176,4.916
101,2009-11-01T01:00,2009,305,100,0,65.1,58.24,65.15,56.52,68.24,56.01,68.31,52.65,67.11,52.93,69.01,57.43,22.75,12.23,NA,6.854,8.63,12.23,NA,15.66,14.18,13.1,175,4.888
101,2009-11-01T02:00,2009,305,200,0,64.55,57.69,64.62,55.97,67.71,55.52,67.8,52.17,66.58,52.47,68.47,56.89,22.83,12.27,NA,6.863,8.66,12.19,NA,15.63,14.12,13.1,176,4.916
101,2009-11-01T03:00,2009,305,300,0,64.19,57.25,64.24,55.51,67.34,55.07,67.44,51.61,66.21,51.84,68.11,56.4,22.54,12.15,NA,6.938,8.73,12.27,NA,15.83,14.37,13.1,176,4.916
101,2009-11-01T04:00,2009,305,400,0,64.16,57.2,64.12,55.44,67.34,55.02,67.43,51.51,66.2,51.75,68.12,56.38,22.73,12.23,NA,6.959,8.68,12.32,NA,15.92,14.45,13.11,178,4.972
101,2009-11-01T05:00,2009,305,500,0,63.91,57.02,64,55.27,67.14,54.74,67.21,51.29,65.99,51.52,67.94,56.21,22.81,12.27,NA,6.89,8.72,12.4,NA,15.93,14.46,13.11,178,4.972
101,2009-11-01T06:00,2009,305,600,0,63.8,56.98,63.8,55.21,67.12,54.65,67.21,51.23,65.97,51.37,67.93,56.18,22.77,12.25,NA,6.821,8.58,12.47,NA,15.98,14.6,13.11,178,4.972
101,2009-11-01T07:00,2009,305,700,0,63.65,56.86,63.66,55.07,67.05,54.42,67.1,51.04,65.85,51.14,67.81,56.05,22.68,12.21,NA,6.793,8.59,12.63,NA,16.06,14.72,13.12,177,4.944
101,2009-11-01T08:00,2009,305,800,0,63.33,56.51,63.34,54.75,66.73,54.09,66.82,50.75,65.56,50.8,67.53,55.74,22.7,12.23,NA,6.819,8.59,12.64,NA,16.06,14.76,13.12,178,4.972
101,2009-11-01T09:00,2009,305,900,0,63.47,56.66,63.46,54.9,66.87,54.06,66.92,50.81,65.65,50.91,67.65,55.85,22.65,12.2,NA,6.809,8.56,12.81,NA,16.11,14.74,13.13,177,4.944
101,2009-11-01T10:00,2009,305,1000,0,64.01,57.19,64.14,55.45,67.42,54.57,67.49,51.27,66.2,51.45,68.24,56.4,22.54,12.15,NA,6.821,8.69,12.85,NA,16.23,14.75,13.13,178,4.972
101,2009-11-01T11:00,2009,305,1100,0,64.57,57.87,64.71,56.16,68.07,55.11,68.16,51.91,66.84,51.97,68.92,57.12,22.65,12.2,NA,6.693,8.54,12.96,NA,16.25,14.87,13.13,177,4.944
101,2009-11-01T12:00,2009,305,1200,0,65.08,58.45,65.38,56.76,68.6,55.64,68.68,52.53,67.34,52.55,69.43,57.72,22.84,12.28,NA,6.636,8.62,12.95,NA,16.15,14.79,13.13,177,4.944
101,2009-11-01T13:00,2009,305,1300,0,65.68,58.99,66.03,57.38,69.19,56.24,69.27,53.15,67.93,53.16,70.05,58.34,22.86,12.28,NA,6.69,8.65,12.95,NA,16.12,14.77,13.13,178,4.972
101,2009-11-01T14:00,2009,305,1400,0,66.18,59.49,66.49,57.9,69.72,56.68,69.79,53.52,68.43,53.51,70.56,58.81,22.7,12.21,NA,6.683,8.6,13.04,NA,16.28,14.93,13.12,177,4.944
101,2009-11-01T15:00,2009,305,1500,0,66.09,59.39,66.38,57.79,69.61,56.67,69.69,53.6,68.34,53.59,70.43,58.75,22.91,12.3,NA,6.702,8.6,12.95,NA,16.09,14.75,13.12,177,4.944
101,2009-11-01T16:00,2009,305,1600,0,65.84,59.09,66.16,57.48,69.29,56.45,69.38,53.31,68.05,53.4,70.12,58.42,22.82,12.27,NA,6.748,8.68,12.83,NA,16.07,14.65,13.12,177,4.944
101,2009-11-01T17:00,2009,305,1700,0,65.7,58.94,65.81,57.27,69.15,56.22,69.22,53.08,67.93,53.12,69.97,58.21,22.67,12.2,NA,6.756,8.54,12.93,NA,16.14,14.81,13.11,177,4.944
101,2009-11-01T18:00,2009,305,1800,0,65.1,58.32,65.06,56.61,68.58,55.61,68.66,52.45,67.37,52.43,69.39,57.55,22.54,12.14,NA,6.784,8.46,12.97,NA,16.2,14.94,13.11,176,4.916
101,2009-11-01T19:00,2009,305,1900,0,63.62,56.66,63.56,54.98,66.97,54.25,67.06,50.96,65.83,50.91,67.76,55.86,22.52,12.15,NA,6.966,8.58,12.72,NA,16.09,14.92,13.12,177,4.944
101,2009-11-01T20:00,2009,305,2000,0,62.86,55.84,62.77,54.17,66.18,53.57,66.27,50.21,65.05,50.29,66.95,55.04,22.57,12.18,NA,7.024,8.6,12.61,NA,16.05,14.77,13.12,178,4.972
101,2009-11-01T21:00,2009,305,2100,0,62.55,55.47,62.47,53.81,65.86,53.22,65.93,49.92,64.71,50.06,66.62,54.7,22.68,12.23,NA,7.088,8.66,12.64,NA,16.02,14.65,13.13,178,4.972
101,2009-11-01T22:00,2009,305,2200,0,62.31,55.27,62.24,53.62,65.64,53,65.73,49.79,64.52,49.95,66.42,54.56,22.82,12.3,NA,7.037,8.62,12.65,NA,15.94,14.56,13.13,179,5
101,2009-11-01T23:00,2009,305,2300,0,62.41,55.41,62.33,53.75,65.78,53.06,65.87,49.77,64.63,49.86,66.58,54.66,22.66,12.23,NA,7.001,8.58,12.72,NA,16.1,14.77,13.14,178,4.972
101,2009-11-02T00:00,2009,306,0,0,62.27,55.27,62.15,53.56,65.63,52.82,65.72,49.57,64.46,49.59,66.41,54.5,22.71,12.26,NA,7,8.59,12.81,NA,16.16,14.87,13.14,179,5
101,2009-11-02T01:00,2009,306,100,0,61.62,54.64,61.51,52.91,64.97,52.26,65.05,48.92,63.81,49,65.77,53.87,22.81,12.31,NA,6.975,8.61,12.71,NA,16.13,14.82,13.14,179,5
101,2009-11-02T02:00,2009,306,200,0,61.17,54.18,61.09,52.5,64.56,51.9,64.65,48.56,63.42,48.65,65.35,53.45,22.82,12.31,NA,6.995,8.59,12.66,NA,16.09,14.77,13.15,180,5.028
101,2009-11-02T03:00,2009,306,300,0,61.25,54.33,61.2,52.63,64.7,51.95,64.79,48.5,63.55,48.6,65.5,53.54,22.75,12.28,NA,6.913,8.57,12.75,NA,16.29,14.95,13.16,180,5.028
101,2009-11-02T04:00,2009,306,400,0,61.26,54.41,61.18,52.66,64.74,51.87,64.83,48.44,63.57,48.53,65.54,53.61,22.82,12.31,NA,6.85,8.52,12.87,NA,16.38,15.04,13.16,180,5.028
101,2009-11-02T05:00,2009,306,500,0,61.21,54.31,61.08,52.53,64.66,51.64,64.74,48.25,63.46,48.24,65.48,53.48,22.7,12.25,NA,6.9,8.55,13.02,NA,16.5,15.21,13.16,180,5.028
101,2009-11-02T06:00,2009,306,600,0,60.96,54.11,60.84,52.27,64.46,51.33,64.55,47.95,63.25,47.9,65.29,53.26,22.61,12.22,NA,6.854,8.57,13.13,NA,16.6,15.35,13.17,180,5.028
101,2009-11-02T07:00,2009,306,700,0,60.41,53.52,60.29,51.67,63.9,50.72,63.99,47.46,62.68,47.37,64.74,52.7,22.68,12.26,NA,6.887,8.62,13.18,NA,16.53,15.32,13.17,180,5.028
101,2009-11-02T08:00,2009,306,800,0,59.61,52.63,59.51,50.79,63.07,49.85,63.16,46.8,61.86,46.71,63.9,51.88,22.75,12.29,NA,6.981,8.72,13.22,NA,16.35,15.14,13.18,180,5.028
101,2009-11-02T09:00,2009,306,900,0,59.4,52.43,59.36,50.61,62.88,49.56,62.98,46.62,61.64,46.5,63.72,51.71,22.73,12.29,NA,6.972,8.75,13.32,NA,16.36,15.14,13.19,179,5
101,2009-11-02T10:00,2009,306,1000,0,60.19,53.29,60.19,51.53,63.76,50.36,63.85,47.47,62.51,47.36,64.6,52.62,22.75,12.29,NA,6.893,8.66,13.4,NA,16.38,15.15,13.19,180,5.028
101,2009-11-02T11:00,2009,306,1100,0,59.45,53.8,59.75,51.87,63.35,50.34,63.27,47.78,62.01,47.58,63.7,53.69,16.79,11.76,NA,5.647,7.875,13,NA,15.49,14.43,12.57,100,2.793
101,2009-11-02T12:00,2009,306,1200,0,43.71,43.1,43.24,39.83,48.7,40.64,48.66,39.35,48.06,39.67,51.1,50.13,0.002,0.002,31.41,0.605,3.408,8.06,40.366,9.31,8.39,12.61,42,1.173
101,2009-11-02T13:00,2009,306,1300,0,32.34,33.59,32.1,30.63,37.36,31.64,37.99,31.71,37.59,32.19,44.24,44.61,0,0,3.433,-1.248,1.473,5.725,4.4036,6.279,5.404,12.61,4,0.112
101,2009-11-02T14:00,2009,306,1400,0,28.45,29.35,28.31,27.51,31.69,28.23,32.29,28.72,32.12,29.11,39.51,40.17,0,0,0,-0.901,0.794,3.464,0,3.571,3.007,12.61,1,0.028
101,2009-11-02T15:00,2009,306,1500,0,35.39,26.41,35.65,30.27,28.8,25.72,37.14,30.05,36.64,28.76,40.02,34.48,4.674,3.734,95808,8.98,5.384,3.082,95554,7.086,7.882,13.25,146,4.078
101,2009-11-02T16:00,2009,306,1600,0,66.39,59.48,67.06,57.29,28.19,28.21,71.23,53.42,69.6,53.02,72.15,58.46,15.6,12.17,NA,6.908,9.78,-0.016,NA,17.81,16.58,13.24,166,4.637
101,2009-11-02T17:00,2009,306,1700,0,64.81,58.27,65.38,56.36,40.81,36.51,69.3,52.41,67.84,52.34,70.09,57.05,17.65,12.23,NA,6.543,9.02,4.304,NA,16.89,15.5,13.22,170,4.749
101,2009-11-02T18:00,2009,306,1800,0,61.77,55.05,61.92,53.26,65.44,51.68,65.54,49.42,64.22,49.38,66.32,54.41,22.6,12.2,NA,6.725,8.66,13.75,NA,16.13,14.84,13.2,178,4.972
101,2009-11-02T19:00,2009,306,1900,0,61.89,55.05,61.97,53.28,65.52,51.9,65.62,49.42,64.32,49.38,66.39,54.4,22.5,12.21,NA,6.844,8.69,13.62,NA,16.2,14.94,13.19,179,5
101,2009-11-02T20:00,2009,306,2000,0,61.45,54.6,61.52,52.82,65.08,51.54,65.19,49.11,63.89,49.15,65.93,53.95,22.57,12.25,NA,6.858,8.7,13.54,NA,16.08,14.74,13.18,178,4.972
101,2009-11-02T21:00,2009,306,2100,0,61.05,54.1,61.13,52.36,64.61,51.17,64.72,48.64,63.46,48.71,65.44,53.44,22.54,12.26,NA,6.95,8.77,13.44,NA,16.09,14.75,13.17,179,5
101,2009-11-02T22:00,2009,306,2200,0,60.68,53.75,60.76,52,64.24,50.87,64.35,48.41,63.09,48.46,65.04,53.09,22.69,12.34,NA,6.927,8.76,13.36,NA,15.94,14.63,13.17,180,5.028
101,2009-11-02T23:00,2009,306,2300,0,60.13,53.23,60.21,51.44,63.7,50.35,63.8,48.03,62.56,48.16,64.49,52.56,22.77,12.39,NA,6.901,8.77,13.35,NA,15.77,14.4,13.17,180,5.028
101,2009-11-03T00:00,2009,307,0,0,60.16,53.32,60.24,51.52,63.74,50.37,63.86,48.06,62.6,48.2,64.56,52.62,22.73,12.37,NA,6.848,8.72,13.37,NA,15.8,14.4,13.17,179,5
101,2009-11-03T01:00,2009,307,100,0,60.64,53.95,60.76,52.13,64.32,50.97,64.44,48.35,63.16,48.39,65.14,53.17,22.61,12.31,NA,6.698,8.63,13.36,NA,16.09,14.77,13.17,180,5.028
101,2009-11-03T02:00,2009,307,200,0,60.71,54.07,60.82,52.22,64.46,51.14,64.59,48.32,63.32,48.35,65.27,53.25,22.54,12.27,NA,6.638,8.61,13.32,NA,16.27,14.98,13.17,180,5.028
101,2009-11-03T03:00,2009,307,300,0,59.92,53.2,60.08,51.41,63.62,50.4,63.75,47.4,62.51,47.44,64.43,52.37,22.48,12.26,NA,6.721,8.67,13.22,NA,16.35,15.07,13.17,180,5.028
101,2009-11-03T04:00,2009,307,400,0,59.86,52.99,59.93,51.2,63.43,50.32,63.55,47.12,62.32,47.16,64.27,52.19,22.46,12.26,NA,6.877,8.73,13.11,NA,16.43,15.16,13.17,181,5.056
101,2009-11-03T05:00,2009,307,500,0,59.18,52.38,59.32,50.6,62.84,49.57,62.95,46.48,61.72,46.54,63.65,51.52,22.41,12.24,NA,6.806,8.71,13.27,NA,16.47,15.18,13.18,180,5.028
