id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-11-03T06:00,2009,307,600,0,59.19,52.43,59.33,50.66,62.89,49.6,62.99,46.49,61.75,46.51,63.73,51.59,22.37,12.23,NA,6.758,8.68,13.28,NA,16.5,15.24,13.19,181,5.056
101,2009-11-03T07:00,2009,307,700,0,59.13,52.33,59.27,50.6,62.79,49.56,62.91,46.32,61.67,46.35,63.62,51.5,22.33,12.21,NA,6.805,8.67,13.23,NA,16.6,15.32,13.19,180,5.028
101,2009-11-03T08:00,2009,307,800,0,58.58,51.73,58.7,49.99,62.17,48.98,62.3,46.03,61.08,46.02,62.99,50.98,22.58,12.32,NA,6.845,8.71,13.18,NA,16.26,15.06,13.19,180,5.028
101,2009-11-03T09:00,2009,307,900,0,58.73,51.84,58.88,50.11,62.26,49.09,62.37,46.3,61.14,46.34,63.09,51.14,22.66,12.36,NA,6.892,8.77,13.17,NA,16.08,14.8,13.19,181,5.056
101,2009-11-03T10:00,2009,307,1000,0,59.78,52.95,60,51.23,63.3,50.08,63.41,47.34,62.15,47.47,64.13,52.3,22.74,12.38,NA,6.827,8.77,13.22,NA,16.07,14.68,13.19,180,5.028
101,2009-11-03T11:00,2009,307,1100,0,60.46,53.72,60.76,51.98,63.88,50.78,63.99,48.1,62.71,48.3,64.71,53.08,22.64,12.34,NA,6.74,8.77,13.09,NA,15.89,14.41,13.19,183,5.112
101,2009-11-03T12:00,2009,307,1200,0,61.51,54.85,61.82,53.15,65.05,51.84,65.15,49.22,63.84,49.38,65.88,54.24,22.71,12.35,NA,6.661,8.67,13.21,NA,15.93,14.46,13.19,181,5.056
101,2009-11-03T13:00,2009,307,1300,0,62.57,55.96,62.87,54.27,66.19,52.89,66.3,50.34,64.97,50.52,67.05,55.38,22.59,12.28,NA,6.606,8.6,13.3,NA,15.96,14.44,13.17,181,5.056
101,2009-11-03T14:00,2009,307,1400,0,62.8,56.13,63.07,54.43,66.35,53.1,66.44,50.55,65.15,50.74,67.19,55.55,22.56,12.26,NA,6.672,8.64,13.25,NA,15.9,14.41,13.17,180,5.028
101,2009-11-03T15:00,2009,307,1500,0,63.13,56.45,63.42,54.75,66.67,53.47,66.76,50.84,65.45,51.04,67.49,55.85,22.49,12.23,NA,6.679,8.67,13.2,NA,15.92,14.41,13.16,180,5.028
101,2009-11-03T16:00,2009,307,1600,0,63.33,56.65,63.68,54.98,66.87,53.77,66.96,51.12,65.69,51.31,67.69,56.09,22.62,12.28,NA,6.68,8.7,13.11,NA,15.84,14.38,13.15,180,5.028
101,2009-11-03T17:00,2009,307,1700,0,62.51,56.54,62.89,54.63,66.78,52.82,66.88,50.65,65.53,50.85,67.79,56.11,22.54,12.25,NA,5.967,8.26,13.96,NA,16.23,14.69,13.16,181,5.056
101,2009-11-03T18:00,2009,307,1800,0,62.7,56.02,63.15,54.29,66.31,53.21,66.37,50.52,65.08,50.73,67.16,55.48,22.55,12.26,NA,6.683,8.86,13.1,NA,15.86,14.35,13.16,180,5.028
101,2009-11-03T19:00,2009,307,1900,0,62.04,55.13,62.35,53.42,65.42,52.54,65.48,49.77,64.24,49.91,66.23,54.55,22.54,12.26,NA,6.904,8.93,12.89,NA,15.71,14.32,13.15,180,5.028
101,2009-11-03T20:00,2009,307,2000,0,60.87,53.88,61.06,52.19,64.14,51.49,64.2,48.7,63,48.82,64.92,53.29,22.79,12.38,NA,6.985,8.87,12.65,NA,15.5,14.19,13.15,181,5.056
101,2009-11-03T21:00,2009,307,2100,0,60.48,53.48,60.55,51.78,63.76,51.05,63.84,48.2,62.64,48.31,64.54,52.84,22.6,12.3,NA,6.999,8.77,12.71,NA,15.64,14.33,13.16,181,5.056
101,2009-11-03T22:00,2009,307,2200,0,59.88,52.88,59.92,51.18,63.2,50.44,63.28,47.62,62.11,47.78,63.98,52.25,22.7,12.35,NA,7.003,8.74,12.77,NA,15.65,14.33,13.16,181,5.056
101,2009-11-03T23:00,2009,307,2300,0,59.22,52.14,59.22,50.45,62.5,49.69,62.59,46.98,61.44,47.17,63.27,51.53,22.82,12.4,NA,7.075,8.77,12.81,NA,15.61,14.26,13.17,182,5.084
101,2009-11-04T00:00,2009,308,0,0,59.03,51.95,59.03,50.21,62.32,49.53,62.41,46.71,61.25,46.86,63.11,51.29,22.72,12.36,NA,7.086,8.82,12.79,NA,15.7,14.39,13.17,183,5.112
101,2009-11-04T01:00,2009,308,100,0,59.38,52.4,59.41,50.62,62.78,49.94,62.87,46.68,61.69,46.86,63.6,51.62,22.42,12.21,NA,6.984,8.79,12.83,NA,16.19,14.83,13.17,182,5.084
101,2009-11-04T02:00,2009,308,200,0,59.8,52.85,59.83,51.07,63.22,50.38,63.31,46.86,62.1,47.04,64.06,52.03,22.33,12.17,NA,6.95,8.76,12.84,NA,16.45,15.06,13.17,182,5.084
101,2009-11-04T03:00,2009,308,300,0,59.33,52.6,59.36,50.86,62.8,50.02,62.9,46.62,61.69,46.86,63.61,51.78,22.74,12.35,NA,6.724,8.5,12.78,NA,16.28,14.83,13.18,182,5.084
101,2009-11-04T04:00,2009,308,400,0,58.92,52.16,58.95,50.38,62.37,49.63,62.46,46.24,61.27,46.46,63.18,51.35,22.79,12.37,NA,6.762,8.57,12.74,NA,16.22,14.81,13.19,182,5.084
101,2009-11-04T05:00,2009,308,500,0,58.53,51.78,58.58,49.99,62,49.24,62.09,45.8,60.9,46.04,62.82,50.95,22.74,12.33,NA,6.75,8.59,12.75,NA,16.29,14.87,13.19,182,5.084
101,2009-11-04T06:00,2009,308,600,0,58.16,51.37,58.21,49.61,61.62,48.73,61.72,45.3,60.53,45.56,62.44,50.52,22.64,12.3,NA,6.794,8.6,12.89,NA,16.41,14.98,13.19,182,5.084
101,2009-11-04T07:00,2009,308,700,0,57.93,51.12,58,49.35,61.45,48.5,61.54,44.95,60.35,45.22,62.28,50.23,22.42,12.2,NA,6.805,8.66,12.95,NA,16.59,15.13,13.2,182,5.084
101,2009-11-04T08:00,2009,308,800,0,57.15,50.21,57.24,48.44,60.65,47.63,60.75,44.43,59.59,44.63,61.47,49.43,22.51,12.27,NA,6.949,8.8,13.02,NA,16.32,14.97,13.2,182,5.084
101,2009-11-04T09:00,2009,308,900,0,56.83,49.72,56.84,47.97,60.2,47.19,60.29,44.14,59.1,44.3,61.02,48.97,22.47,12.26,NA,7.113,8.88,13.01,NA,16.15,14.8,13.21,183,5.112
101,2009-11-04T10:00,2009,308,1000,0,58.32,51.17,58.43,49.41,61.64,48.6,61.72,45.49,60.46,45.74,62.49,50.49,22.67,12.32,NA,7.143,9.02,13.04,NA,16.23,14.72,13.21,183,5.112
101,2009-11-04T11:00,2009,308,1100,0,59.44,52.53,59.67,50.77,62.99,49.61,63.06,46.77,61.76,46.99,63.85,51.89,22.71,12.33,NA,6.902,8.89,13.38,NA,16.29,14.77,13.21,182,5.084
101,2009-11-04T12:00,2009,308,1200,0,60.07,53.4,60.38,51.7,63.84,50.29,63.92,47.67,62.6,47.81,64.73,52.84,22.8,12.36,NA,6.666,8.68,13.55,NA,16.25,14.79,13.2,182,5.084
101,2009-11-04T13:00,2009,308,1300,0,60.67,53.93,61.01,52.31,64.41,50.92,64.48,48.27,63.15,48.45,65.29,53.42,22.76,12.35,NA,6.732,8.7,13.5,NA,16.21,14.7,13.2,182,5.084
101,2009-11-04T14:00,2009,308,1400,0,61.23,54.52,61.49,52.98,64.98,51.48,65.05,48.86,63.74,48.98,65.86,54,22.7,12.3,NA,6.717,8.51,13.5,NA,16.19,14.76,13.2,180,5.028
101,2009-11-04T15:00,2009,308,1500,0,61.67,54.95,61.95,53.37,65.38,51.98,65.45,49.35,64.14,49.57,66.25,54.44,22.84,12.37,NA,6.714,8.58,13.41,NA,16.1,14.57,13.19,181,5.056
101,2009-11-04T16:00,2009,308,1600,0,61.92,55.18,62.1,53.53,65.62,52.05,65.7,49.51,64.4,49.47,66.48,54.59,22.54,12.24,NA,6.735,8.57,13.57,NA,16.19,14.93,13.19,180,5.028
101,2009-11-04T17:00,2009,308,1700,0,61.79,55.05,61.95,53.37,65.49,51.86,65.55,49.35,64.29,49.29,66.33,54.42,22.58,12.24,NA,6.746,8.57,13.63,NA,16.2,15.01,13.18,180,5.028
101,2009-11-04T18:00,2009,308,1800,0,61.09,54.19,61.25,52.54,64.66,51.2,64.74,48.59,63.51,48.48,65.49,53.55,22.43,12.19,NA,6.899,8.71,13.47,NA,16.15,15.02,13.17,180,5.028
101,2009-11-04T19:00,2009,308,1900,0,60.09,53.09,60.18,51.41,63.58,50.44,63.67,47.7,62.48,47.67,64.39,52.45,22.62,12.28,NA,7.005,8.77,13.14,NA,15.97,14.81,13.17,181,5.056
101,2009-11-04T20:00,2009,308,2000,0,59.76,52.75,59.8,51.06,63.22,50.16,63.32,47.33,62.13,47.33,64.04,52.1,22.61,12.28,NA,7.012,8.74,13.06,NA,15.98,14.79,13.17,181,5.056
101,2009-11-04T21:00,2009,308,2100,0,59.5,52.45,59.55,50.75,62.96,49.87,63.05,47.04,61.89,47.04,63.77,51.79,22.51,12.25,NA,7.049,8.8,13.09,NA,16.01,14.85,13.17,181,5.056
101,2009-11-04T22:00,2009,308,2200,0,59.12,52.06,59.14,50.35,62.58,49.52,62.67,46.68,61.49,46.7,63.37,51.4,22.63,12.3,NA,7.059,8.79,13.06,NA,15.99,14.79,13.17,181,5.056
101,2009-11-04T23:00,2009,308,2300,0,58.35,51.17,58.35,49.46,61.73,48.78,61.81,45.96,60.66,46.07,62.51,50.52,22.81,12.36,NA,7.184,8.88,12.94,NA,15.85,14.59,13.18,182,5.084
101,2009-11-05T00:00,2009,309,0,0,58.38,51.3,58.41,49.58,61.84,48.83,61.93,45.94,60.74,46.05,62.62,50.62,22.74,12.35,NA,7.085,8.83,13.01,NA,15.98,14.69,13.19,183,5.112
101,2009-11-05T01:00,2009,309,100,0,58.91,52.03,58.96,50.26,62.49,49.35,62.58,46.39,61.36,46.51,63.3,51.28,22.73,12.33,NA,6.878,8.7,13.15,NA,16.19,14.85,13.19,182,5.084
101,2009-11-05T02:00,2009,309,200,0,59.36,52.66,59.44,50.86,63.03,49.74,63.11,46.84,61.87,47.03,63.84,51.87,22.77,12.36,NA,6.7,8.58,13.29,NA,16.27,14.85,13.19,182,5.084
101,2009-11-05T03:00,2009,309,300,0,59.82,53.14,59.88,51.33,63.52,50.11,63.62,47.12,62.32,47.33,64.37,52.3,22.45,12.21,NA,6.685,8.55,13.41,NA,16.51,14.99,13.19,181,5.056
101,2009-11-05T04:00,2009,309,400,0,59.82,53.17,59.87,51.4,63.55,50.17,63.65,47.14,62.39,47.32,64.39,52.37,22.5,12.24,NA,6.653,8.47,13.38,NA,16.52,15.07,13.19,181,5.056
101,2009-11-05T05:00,2009,309,500,0,59.46,52.78,59.54,51.01,63.14,49.85,63.26,46.75,62.01,46.75,63.98,51.96,22.54,12.25,NA,6.673,8.53,13.3,NA,16.51,15.26,13.19,182,5.084
101,2009-11-05T06:00,2009,309,600,0,59.54,52.88,59.62,51.08,63.26,49.93,63.37,46.79,62.13,46.78,64.12,52.05,22.39,12.19,NA,6.665,8.54,13.34,NA,16.58,15.35,13.2,181,5.056
101,2009-11-05T07:00,2009,309,700,0,59.61,52.95,59.7,51.15,63.34,49.95,63.43,46.84,62.19,46.82,64.19,52.11,22.32,12.15,NA,6.655,8.55,13.39,NA,16.6,15.37,13.2,180,5.028
101,2009-11-05T08:00,2009,309,800,0,58.99,52.26,59.08,50.46,62.66,49.34,62.76,46.52,61.53,46.67,63.48,51.5,22.59,12.28,NA,6.73,8.62,13.32,NA,16.24,14.86,13.19,182,5.084
101,2009-11-05T09:00,2009,309,900,0,58.66,51.83,58.73,50.08,62.26,48.91,62.38,46.24,61.12,46.4,63.1,51.11,22.6,12.27,NA,6.826,8.65,13.35,NA,16.14,14.72,13.2,180,5.028
101,2009-11-05T10:00,2009,309,1000,0,59.01,52.22,59.07,50.5,62.65,49.24,62.74,46.68,61.5,46.76,63.47,51.54,22.74,12.34,NA,6.79,8.57,13.41,NA,16.06,14.74,13.2,182,5.084
101,2009-11-05T11:00,2009,309,1100,0,59.7,52.95,59.8,51.29,63.38,49.9,63.47,47.41,62.22,47.39,64.21,52.33,22.8,12.36,NA,6.751,8.51,13.48,NA,16.06,14.83,13.2,181,5.056
101,2009-11-05T12:00,2009,309,1200,0,60.27,53.54,60.35,51.86,63.96,50.45,64.06,47.97,62.79,47.92,64.79,52.93,22.8,12.34,NA,6.726,8.49,13.5,NA,16.09,14.87,13.2,181,5.056
101,2009-11-05T13:00,2009,309,1300,0,60.15,53.51,60.23,51.81,63.92,50.24,64.02,47.94,62.75,47.75,64.78,52.92,22.76,12.34,NA,6.638,8.42,13.68,NA,16.08,15,13.19,182,5.084
101,2009-11-05T14:00,2009,309,1400,0,60.68,53.92,60.75,52.27,64.35,50.82,64.43,48.41,63.17,48.21,65.18,53.32,22.68,12.3,NA,6.756,8.47,13.53,NA,16.02,14.96,13.19,180,5.028
101,2009-11-05T15:00,2009,309,1500,0,60.98,54.2,61.04,52.56,64.61,51.16,64.7,48.7,63.44,48.55,65.43,53.61,22.77,12.34,NA,6.777,8.49,13.44,NA,16,14.89,13.19,181,5.056
101,2009-11-05T16:00,2009,309,1600,0,61.66,53.82,59.83,52.17,64.15,51.28,64.29,49.38,62.9,49.19,65.24,53.37,22.71,12.3,NA,7.84,7.66,12.87,NA,14.91,13.7,13.2,180,5.028
101,2009-11-05T17:00,2009,309,1700,0,64.06,53.67,61.75,52.59,64.17,53.13,64.25,50.58,62.71,50.52,65.31,53.24,22.46,12.2,NA,10.38,9.16,11.05,NA,13.68,12.2,13.22,182,5.084
101,2009-11-05T18:00,2009,309,1800,0,63.79,53.33,64.57,52.32,63.89,53.06,63.93,50.3,62.47,50.24,64.87,52.83,22.46,12.22,NA,10.46,12.24,10.82,NA,13.63,12.23,13.23,181,5.056
101,2009-11-05T19:00,2009,309,1900,0,63.46,52.96,64.13,51.93,63.48,52.88,63.54,49.89,62.18,49.9,64.33,52.3,22.43,12.22,NA,10.49,12.19,10.61,NA,13.64,12.28,13.23,181,5.056
101,2009-11-05T20:00,2009,309,2000,0,62.29,51.82,62.94,50.71,62.32,51.7,62.39,48.76,61.03,48.76,63.14,51.11,22.53,12.27,NA,10.47,12.23,10.62,NA,13.63,12.27,13.22,181,5.056
101,2009-11-05T21:00,2009,309,2100,0,61.32,50.86,61.93,49.64,61.33,50.58,61.4,47.74,60.13,47.76,62.13,50.06,22.45,12.24,NA,10.45,12.28,10.75,NA,13.66,12.37,13.22,182,5.084
101,2009-11-05T22:00,2009,309,2200,0,61.06,50.56,61.65,49.32,61.07,50.29,61.15,47.46,59.89,47.47,61.87,49.76,22.45,12.25,NA,10.5,12.32,10.78,NA,13.69,12.41,13.23,182,5.084
101,2009-11-05T23:00,2009,309,2300,0,60.6,50.08,61.2,48.88,60.62,49.83,60.68,47.13,59.39,47.13,61.41,49.34,22.66,12.34,NA,10.52,12.32,10.79,NA,13.55,12.26,13.23,183,5.112
101,2009-11-06T00:00,2009,310,0,0,60.75,50.26,61.36,49.1,60.73,50.18,60.81,47.27,59.58,47.28,61.55,49.56,22.73,12.36,NA,10.49,12.26,10.55,NA,13.54,12.3,13.23,183,5.112
101,2009-11-06T01:00,2009,310,100,0,61.58,51.14,62.18,49.93,61.56,51.01,61.65,47.75,60.39,47.74,62.41,50.27,22.32,12.19,NA,10.45,12.25,10.55,NA,13.9,12.65,13.23,182,5.084
101,2009-11-06T02:00,2009,310,200,0,62.3,51.88,62.92,50.69,62.27,51.82,62.37,48.3,61.08,48.26,63.14,50.98,22.29,12.16,NA,10.42,12.23,10.45,NA,14.07,12.82,13.23,182,5.084
101,2009-11-06T03:00,2009,310,300,0,61.75,51.41,62.35,50.22,61.73,51.46,61.81,47.98,60.53,47.94,62.58,50.57,22.51,12.26,NA,10.34,12.13,10.28,NA,13.83,12.59,13.23,181,5.056
101,2009-11-06T04:00,2009,310,400,0,61.81,51.48,62.43,50.28,61.79,51.51,61.89,47.97,60.6,47.93,62.66,50.61,22.38,12.21,NA,10.33,12.15,10.28,NA,13.93,12.67,13.23,181,5.056
101,2009-11-06T05:00,2009,310,500,0,61.79,51.41,62.4,50.23,61.77,51.43,61.86,47.95,60.58,47.93,62.64,50.56,22.37,12.21,NA,10.38,12.17,10.34,NA,13.91,12.64,13.23,181,5.056
101,2009-11-06T06:00,2009,310,600,0,62.06,51.66,62.67,50.47,62.05,51.63,62.13,48.11,60.83,48.09,62.91,50.77,22.26,12.14,NA,10.39,12.21,10.42,NA,14.02,12.74,13.23,181,5.056
101,2009-11-06T07:00,2009,310,700,0,62.36,51.96,62.97,50.76,62.35,51.92,62.44,48.35,61.12,48.37,63.21,51.07,22.27,12.16,NA,10.4,12.21,10.43,NA,14.09,12.75,13.23,182,5.084
101,2009-11-06T08:00,2009,310,800,0,61.32,50.87,61.91,49.72,61.31,50.87,61.39,47.56,60.12,47.63,62.14,50.09,22.6,12.29,NA,10.45,12.19,10.44,NA,13.83,12.49,13.23,181,5.056
101,2009-11-06T09:00,2009,310,900,0,60.84,50.37,61.43,49.2,60.84,50.3,60.92,47.15,59.66,47.19,61.67,49.6,22.48,12.27,NA,10.47,12.22,10.54,NA,13.77,12.47,13.23,181,5.056
101,2009-11-06T10:00,2009,310,1000,0,61.26,50.79,61.85,49.63,61.25,50.66,61.33,47.69,60.04,47.75,62.09,50.05,22.75,12.37,NA,10.47,12.22,10.59,NA,13.64,12.29,13.23,182,5.084
101,2009-11-06T11:00,2009,310,1100,0,62.44,51.98,63.08,50.84,62.45,51.77,62.53,48.73,61.18,48.77,63.32,51.18,22.43,12.24,NA,10.46,12.23,10.68,NA,13.8,12.41,13.23,182,5.084
101,2009-11-06T12:00,2009,310,1200,0,63.45,52.94,64.1,51.89,63.46,52.78,63.54,49.75,62.16,49.78,64.34,52.22,22.5,12.25,NA,10.5,12.2,10.69,NA,13.79,12.38,13.23,181,5.056
101,2009-11-06T13:00,2009,310,1300,0,64.06,53.54,64.73,52.5,64.08,53.43,64.15,50.36,62.76,50.38,64.97,52.87,22.44,12.22,NA,10.52,12.23,10.65,NA,13.79,12.37,13.23,181,5.056
101,2009-11-06T14:00,2009,310,1400,0,64,53.49,64.66,52.43,64.02,53.41,64.09,50.37,62.73,50.41,64.88,52.82,22.59,12.27,NA,10.51,12.23,10.61,NA,13.72,12.33,13.22,182,5.084
101,2009-11-06T15:00,2009,310,1500,0,63.56,53.11,64.2,52.04,63.57,53.04,63.64,49.79,62.31,49.56,64.45,52.37,22.46,12.29,NA,10.45,12.16,10.53,NA,13.85,12.75,13.22,180,5.028
101,2009-11-06T16:00,2009,310,1600,0,65.74,59.15,66.4,58.46,65.73,58.75,65.76,50.24,64.36,49.88,66.62,56.41,22.23,12.13,NA,6.594,7.934,6.977,NA,15.52,14.48,13.21,151,4.218
101,2009-11-06T17:00,2009,310,1700,0,62.06,51.92,62.69,50.94,62.03,51.64,62.14,47.76,60.84,47.53,62.98,50.93,22.62,12.07,NA,10.13,11.75,10.39,NA,14.38,13.31,13.21,180,5.028
101,2009-11-06T18:00,2009,310,1800,0,61.1,50.88,61.73,49.82,61.1,50.65,61.16,46.66,59.86,46.4,62,49.8,22.48,12.01,NA,10.21,11.91,10.46,NA,14.51,13.46,13.23,181,5.056
101,2009-11-06T19:00,2009,310,1900,0,60.52,50.26,61.09,49.18,60.5,50.08,60.57,46.05,59.31,45.85,61.32,49.1,22.62,12.06,NA,10.26,11.91,10.41,NA,14.52,13.47,13.23,182,5.084
101,2009-11-06T20:00,2009,310,2000,0,59.99,49.71,60.55,48.6,59.97,49.51,60.04,45.41,58.81,45.21,60.78,48.48,22.46,12.01,NA,10.28,11.95,10.46,NA,14.64,13.59,13.23,182,5.084
101,2009-11-06T21:00,2009,310,2100,0,60.17,49.89,60.74,48.77,60.15,49.72,60.22,45.66,58.99,45.43,60.97,48.69,22.6,12.07,NA,10.29,11.96,10.43,NA,14.56,13.56,13.23,182,5.084
101,2009-11-06T22:00,2009,310,2200,0,59.32,48.98,59.85,47.9,59.29,48.85,59.36,44.68,58.17,44.5,60.08,47.76,22.54,12.05,NA,10.34,11.95,10.44,NA,14.68,13.68,13.23,182,5.084
101,2009-11-06T23:00,2009,310,2300,0,58.82,48.47,59.35,47.41,58.79,48.37,58.87,44.15,57.69,43.95,59.6,47.24,22.56,12.04,NA,10.35,11.94,10.42,NA,14.72,13.74,13.24,183,5.112
101,2009-11-07T00:00,2009,311,0,0,58.53,48.16,59.06,47.11,58.49,48.11,58.57,43.78,57.4,43.58,59.3,46.92,22.63,12.08,NA,10.38,11.95,10.39,NA,14.79,13.82,13.25,184,5.14
101,2009-11-07T01:00,2009,311,100,0,59.1,48.73,59.63,47.66,59.06,48.62,59.14,43.98,57.93,43.74,59.89,47.36,22.27,11.93,NA,10.37,11.97,10.44,NA,15.16,14.19,13.25,183,5.112
101,2009-11-07T02:00,2009,311,200,0,60.07,49.75,60.64,48.66,60.03,49.64,60.12,44.74,58.87,44.47,60.88,48.31,22.19,11.89,NA,10.32,11.97,10.39,NA,15.38,14.4,13.25,183,5.112
101,2009-11-07T03:00,2009,311,300,0,59.5,49.21,60.03,48.15,59.45,49.15,59.53,44.28,58.31,43.98,60.29,47.79,22.41,11.98,NA,10.29,11.89,10.3,NA,15.25,14.33,13.25,184,5.14
101,2009-11-07T04:00,2009,311,400,0,59.07,48.82,59.61,47.74,59.03,48.77,59.11,43.96,57.88,43.61,59.87,47.41,22.55,12.04,NA,10.25,11.86,10.26,NA,15.15,14.27,13.25,184,5.14
101,2009-11-07T05:00,2009,311,500,0,58.8,48.55,59.33,47.48,58.77,48.46,58.84,43.67,57.63,43.27,59.61,47.13,22.53,12.01,NA,10.26,11.85,10.31,NA,15.17,14.36,13.26,183,5.112
101,2009-11-07T06:00,2009,311,600,0,58.81,48.59,59.36,47.52,58.79,48.55,58.86,43.62,57.63,43.18,59.62,47.14,22.45,12,NA,10.22,11.83,10.24,NA,15.23,14.45,13.26,184,5.14
101,2009-11-07T07:00,2009,311,700,0,58.64,48.42,59.19,47.31,58.61,48.34,58.69,43.4,57.46,42.89,59.45,46.93,22.3,11.92,NA,10.22,11.88,10.27,NA,15.29,14.57,13.26,183,5.112
101,2009-11-07T08:00,2009,311,800,0,58.35,48.09,58.89,46.99,58.32,48.04,58.39,43.08,57.17,42.55,59.15,46.6,22.35,11.93,NA,10.26,11.89,10.27,NA,15.32,14.61,13.27,183,5.112
101,2009-11-07T09:00,2009,311,900,0,58.71,48.47,59.26,47.37,58.68,48.37,58.76,43.47,57.51,42.9,59.52,46.98,22.25,11.91,NA,10.24,11.9,10.31,NA,15.29,14.61,13.27,184,5.14
101,2009-11-07T10:00,2009,311,1000,0,59.85,49.68,60.43,48.54,59.82,49.51,59.91,44.83,58.62,44.29,60.69,48.25,22.41,11.97,NA,10.17,11.89,10.32,NA,15.08,14.33,13.27,183,5.112
101,2009-11-07T11:00,2009,311,1100,0,60.57,50.44,61.16,49.32,60.56,50.23,60.65,45.81,59.34,45.29,61.42,49.07,22.49,11.99,NA,10.13,11.84,10.33,NA,14.84,14.05,13.27,182,5.084
101,2009-11-07T12:00,2009,311,1200,0,61.81,51.72,62.45,50.67,61.82,51.46,61.89,47.14,60.54,46.58,62.69,50.4,22.55,11.99,NA,10.1,11.78,10.35,NA,14.75,13.96,13.26,182,5.084
101,2009-11-07T13:00,2009,311,1300,0,63.02,52.93,63.71,51.91,63.03,52.58,63.1,48.28,61.69,47.72,63.99,51.7,22.4,11.93,NA,10.09,11.8,10.46,NA,14.82,13.97,13.26,181,5.056
101,2009-11-07T14:00,2009,311,1400,0,64.12,54.01,64.82,53.18,64.16,53.89,64.19,49.39,62.78,48.9,65.05,52.81,22.5,11.95,NA,10.11,11.64,10.27,NA,14.79,13.88,13.25,180,5.028
101,2009-11-07T15:00,2009,311,1500,0,64.26,54.25,64.93,53.37,64.28,54.15,64.32,49.71,62.94,49.31,65.15,53.05,22.59,12,NA,10,11.56,10.13,NA,14.62,13.64,13.24,180,5.028
101,2009-11-07T16:00,2009,311,1600,0,64.52,54.55,65.17,53.6,64.52,54.39,64.57,49.99,63.21,49.54,65.39,53.3,22.56,11.98,NA,9.97,11.57,10.13,NA,14.58,13.67,13.23,180,5.028
101,2009-11-07T17:00,2009,311,1700,0,64.14,54.17,64.81,53.18,64.15,53.91,64.2,49.59,62.82,49.07,65.07,52.9,22.56,11.97,NA,9.97,11.63,10.24,NA,14.61,13.75,13.23,179,5
101,2009-11-07T18:00,2009,311,1800,0,63.57,53.58,64.18,52.54,63.56,53.44,63.61,49,62.31,48.54,64.39,52.22,22.51,11.98,NA,9.99,11.64,10.12,NA,14.61,13.77,13.22,180,5.028
101,2009-11-07T19:00,2009,311,1900,0,62.8,52.77,63.37,51.74,62.78,52.62,62.84,47.95,61.55,47.55,63.59,51.32,22.27,11.9,NA,10.03,11.63,10.16,NA,14.89,14,13.21,180,5.028
101,2009-11-07T20:00,2009,311,2000,0,63.03,53.07,63.63,51.93,63.02,52.85,63.08,48.44,61.78,47.94,63.84,51.65,22.51,11.99,NA,9.96,11.7,10.17,NA,14.64,13.84,13.21,180,5.028
101,2009-11-07T21:00,2009,311,2100,0,62.77,52.78,63.34,51.64,62.76,52.57,62.82,48.23,61.52,47.69,63.57,51.37,22.55,12.02,NA,9.99,11.7,10.19,NA,14.59,13.83,13.21,180,5.028
101,2009-11-07T22:00,2009,311,2200,0,62.55,52.53,63.12,51.42,62.54,52.36,62.61,48.04,61.32,47.5,63.34,51.16,22.61,12.04,NA,10.02,11.7,10.18,NA,14.57,13.81,13.21,181,5.056
101,2009-11-07T23:00,2009,311,2300,0,62.54,52.55,63.12,51.43,62.53,52.35,62.6,48.1,61.3,47.54,63.33,51.18,22.68,12.05,NA,9.98,11.68,10.18,NA,14.5,13.76,13.21,181,5.056
101,2009-11-08T00:00,2009,312,0,0,62.73,52.76,63.29,51.65,62.71,52.56,62.78,48.32,61.47,47.77,63.52,51.4,22.74,12.09,NA,9.97,11.64,10.15,NA,14.46,13.7,13.21,181,5.056
101,2009-11-08T01:00,2009,312,100,0,63.35,53.42,63.94,52.31,63.35,53.23,63.41,48.89,62.09,48.33,64.17,52.04,22.65,12.04,NA,9.93,11.63,10.12,NA,14.52,13.76,13.21,181,5.056
101,2009-11-08T02:00,2009,312,200,0,64.06,54.14,64.66,53.04,64.05,53.98,64.11,49.5,62.78,48.94,64.89,52.73,22.45,11.95,NA,9.92,11.62,10.08,NA,14.61,13.84,13.21,180,5.028
101,2009-11-08T03:00,2009,312,300,0,64.07,54.13,64.66,53.05,64.05,53.99,64.12,49.54,62.79,48.97,64.88,52.75,22.49,11.97,NA,9.94,11.61,10.06,NA,14.58,13.81,13.2,179,5
101,2009-11-08T04:00,2009,312,400,0,64.14,54.24,64.73,53.16,64.13,54.08,64.2,49.69,62.87,49.12,64.95,52.86,22.67,12.04,NA,9.9,11.58,10.04,NA,14.51,13.75,13.2,180,5.028
101,2009-11-08T05:00,2009,312,500,0,64.37,54.49,64.96,53.4,64.35,54.32,64.42,49.92,63.08,49.33,65.19,53.1,22.64,12.03,NA,9.88,11.56,10.03,NA,14.49,13.75,13.2,180,5.028
101,2009-11-08T06:00,2009,312,600,0,64.18,54.27,64.74,53.19,64.15,54.08,64.2,49.67,62.91,49.1,64.97,52.87,22.61,12.01,NA,9.91,11.55,10.07,NA,14.53,13.81,13.2,180,5.028
101,2009-11-08T07:00,2009,312,700,0,64.28,54.34,64.85,53.26,64.24,54.16,64.32,49.62,63,49.04,65.1,52.89,22.32,11.89,NA,9.94,11.6,10.08,NA,14.7,13.97,13.2,179,5
101,2009-11-08T08:00,2009,312,800,0,63.82,53.81,64.39,52.72,63.78,53.66,63.85,49.27,62.57,48.69,64.62,52.43,22.49,11.96,NA,10.01,11.67,10.12,NA,14.58,13.87,13.2,180,5.028
101,2009-11-08T09:00,2009,312,900,0,64.11,54.13,64.68,53.02,64.08,53.95,64.14,49.49,62.86,48.93,64.92,52.7,22.37,11.92,NA,9.98,11.66,10.14,NA,14.66,13.93,13.2,179,5
101,2009-11-08T10:00,2009,312,1000,0,65.16,55.17,65.75,54.07,65.13,55,65.19,50.57,63.88,50,65.99,53.77,22.33,11.89,NA,9.99,11.68,10.13,NA,14.63,13.88,13.19,179,5
101,2009-11-08T11:00,2009,312,1100,0,67.04,57.12,67.69,56.08,67.02,56.87,67.09,52.53,65.71,51.91,67.93,55.74,22.29,11.85,NA,9.91,11.61,10.16,NA,14.56,13.8,13.19,178,4.972
101,2009-11-08T12:00,2009,312,1200,0,68.81,58.96,69.5,58.03,68.79,58.75,68.85,54.49,67.44,53.78,69.73,57.67,22.53,11.93,NA,9.84,11.47,10.04,NA,14.36,13.66,13.18,178,4.972
101,2009-11-08T13:00,2009,312,1300,0,69.88,60.05,70.57,59.17,69.85,59.9,69.92,55.78,68.5,55.09,70.79,58.87,22.74,12.02,NA,9.84,11.4,9.96,NA,14.14,13.41,13.17,177,4.944
101,2009-11-08T14:00,2009,312,1400,0,71.23,61.44,71.92,60.64,71.2,61.3,71.28,57.03,69.83,56.39,72.14,60.23,22.54,11.92,NA,9.8,11.28,9.9,NA,14.25,13.45,13.15,177,4.944
101,2009-11-08T15:00,2009,312,1500,0,71.72,61.95,72.37,61.18,71.7,61.87,71.75,57.58,70.31,57.01,72.59,60.78,22.7,11.97,NA,9.77,11.19,9.83,NA,14.17,13.3,13.14,175,4.888
101,2009-11-08T16:00,2009,312,1600,0,71.65,61.88,72.29,61.08,71.65,61.79,71.69,57.55,70.26,57.01,72.5,60.69,22.75,11.98,NA,9.78,11.21,9.86,NA,14.14,13.25,13.14,176,4.916
101,2009-11-08T17:00,2009,312,1700,0,71.28,61.42,71.91,60.64,71.25,61.39,71.3,56.95,69.95,56.46,72.11,60.2,22.52,11.91,NA,9.86,11.27,9.86,NA,14.35,13.49,13.13,176,4.916
101,2009-11-08T18:00,2009,312,1800,0,69.42,59.49,69.96,58.69,69.36,59.43,69.42,54.95,68.16,54.51,70.15,58.18,22.48,11.9,NA,9.92,11.28,9.93,NA,14.46,13.64,13.12,176,4.916
101,2009-11-08T19:00,2009,312,1900,0,67.34,57.37,67.84,56.52,67.29,57.31,67.34,52.88,66.17,52.44,68.06,56.04,22.54,11.94,NA,9.98,11.32,9.98,NA,14.46,13.73,13.12,177,4.944
101,2009-11-08T20:00,2009,312,2000,0,66.79,56.78,67.28,55.89,66.74,56.75,66.79,52.15,65.62,51.68,67.5,55.39,22.38,11.88,NA,10.01,11.39,9.99,NA,14.64,13.94,13.12,177,4.944
101,2009-11-08T21:00,2009,312,2100,0,66.61,56.6,67.11,55.72,66.56,56.56,66.62,52,65.44,51.58,67.35,55.25,22.54,11.93,NA,10.01,11.39,10.01,NA,14.62,13.86,13.12,177,4.944
101,2009-11-08T22:00,2009,312,2200,0,65.44,55.31,65.91,54.44,65.4,55.36,65.44,50.8,64.28,50.29,66.14,53.97,22.48,11.93,NA,10.13,11.48,10.04,NA,14.64,13.99,13.13,178,4.972
101,2009-11-08T23:00,2009,312,2300,0,65.46,55.37,65.95,54.5,65.41,55.36,65.47,50.75,64.3,50.31,66.2,54.01,22.54,11.96,NA,10.09,11.46,10.06,NA,14.71,13.99,13.13,179,5
101,2009-11-09T00:00,2009,313,0,0,65.23,55.18,65.73,54.3,65.2,55.17,65.25,50.6,64.07,50.14,65.98,53.84,22.7,12.03,NA,10.05,11.43,10.02,NA,14.64,13.92,13.14,179,5
101,2009-11-09T01:00,2009,313,100,0,65.46,55.47,65.98,54.59,65.41,55.4,65.47,50.79,64.29,50.37,66.21,54.11,22.73,12.04,NA,9.99,11.39,10.01,NA,14.68,13.91,13.14,179,5
101,2009-11-09T02:00,2009,313,200,0,64.9,54.81,65.4,53.9,64.86,54.82,64.92,50.22,63.73,49.72,65.62,53.47,22.55,11.96,NA,10.09,11.5,10.03,NA,14.7,14.01,13.14,178,4.972
101,2009-11-09T03:00,2009,313,300,0,64.45,54.35,64.94,53.4,64.43,54.31,64.47,49.75,63.26,49.2,65.18,52.99,22.59,11.98,NA,10.1,11.54,10.12,NA,14.72,14.07,13.15,179,5
101,2009-11-09T04:00,2009,313,400,0,64.85,54.81,65.36,53.91,64.82,54.74,64.89,50.21,63.66,49.69,65.6,53.46,22.74,12.04,NA,10.04,11.45,10.09,NA,14.68,13.97,13.15,180,5.028
101,2009-11-09T05:00,2009,313,500,0,65.33,55.35,65.85,54.42,65.31,55.2,65.37,50.58,64.12,50.1,66.09,53.93,22.47,11.92,NA,9.99,11.43,10.11,NA,14.79,14.01,13.15,178,4.972
101,2009-11-09T06:00,2009,313,600,0,65.69,55.71,66.24,54.74,65.66,55.54,65.73,50.75,64.48,50.3,66.46,54.22,22.25,11.84,NA,9.99,11.5,10.12,NA,14.98,14.17,13.15,178,4.972
101,2009-11-09T07:00,2009,313,700,0,65.03,55.05,65.55,54.05,65,54.91,65.06,50.18,63.83,49.67,65.79,53.58,22.52,11.95,NA,9.98,11.5,10.09,NA,14.89,14.16,13.15,179,5
101,2009-11-09T08:00,2009,313,800,0,63.87,53.86,64.4,52.83,63.85,53.69,63.91,49.25,62.68,48.83,64.61,52.48,22.62,12.01,NA,10.01,11.57,10.16,NA,14.67,13.85,13.16,178,4.972
101,2009-11-09T09:00,2009,313,900,0,64.6,54.56,65.13,53.63,64.58,54.41,64.64,49.96,63.4,49.74,65.36,53.24,22.65,12.01,NA,10.04,11.5,10.17,NA,14.68,13.65,13.16,179,5
101,2009-11-09T10:00,2009,313,1000,0,66.57,56.57,67.14,55.47,66.54,56.4,66.6,52.14,65.3,51.75,67.37,55.26,22.55,11.96,NA,10,11.67,10.14,NA,14.45,13.55,13.16,177,4.944
101,2009-11-09T11:00,2009,313,1100,0,67.21,57.26,67.79,56.18,67.2,57.1,67.25,52.96,65.92,52.52,68.02,55.99,22.66,11.99,NA,9.95,11.61,10.09,NA,14.29,13.4,13.15,178,4.972
101,2009-11-09T12:00,2009,313,1200,0,68.75,58.83,69.39,57.84,68.75,58.69,68.78,54.6,67.4,54.16,69.62,57.65,22.69,11.99,NA,9.92,11.55,10.06,NA,14.18,13.24,13.15,177,4.944
101,2009-11-09T13:00,2009,313,1300,0,69.94,60.03,70.61,59.06,69.95,59.96,69.98,55.84,68.54,55.4,70.86,58.91,22.69,11.98,NA,9.91,11.55,9.99,NA,14.14,13.14,13.15,176,4.916
101,2009-11-09T14:00,2009,313,1400,0,70.79,60.92,71.47,60.01,70.79,60.85,70.82,56.71,69.41,56.31,71.69,59.79,22.75,11.99,NA,9.87,11.46,9.94,NA,14.11,13.1,13.14,177,4.944
101,2009-11-09T15:00,2009,313,1500,0,70.81,61.07,71.61,59.98,70.82,60.59,70.93,56.91,69.38,56.41,71.9,60.02,22.77,12.01,NA,9.74,11.63,10.23,NA,14.02,12.97,13.15,177,4.944
101,2009-11-09T16:00,2009,313,1600,0,67.86,59.16,68.63,58.21,67.78,59.12,67.96,55.49,66.54,55.12,68.82,58.56,22.95,11.99,NA,8.7,10.42,8.67,NA,12.47,11.42,13.16,155,4.33
101,2009-11-09T17:00,2009,313,1700,0,66.39,57.38,67.3,56.25,39.84,38.87,66.65,53.41,65.1,52.84,67.63,55.64,15.82,12.03,NA,9.01,11.05,0.97,NA,13.24,12.26,13.17,149,4.162
101,2009-11-09T18:00,2009,313,1800,0,67.93,58.35,68.82,57.17,68.05,57.53,68.14,54.36,66.55,53.8,69.13,57.21,22.61,12.07,NA,9.58,11.65,10.52,NA,13.78,12.75,13.18,177,4.944
101,2009-11-09T19:00,2009,313,1900,0,69.3,59.5,70.21,58.34,69.39,59.12,69.51,55.48,67.91,55,70.5,58.56,22.64,12.06,NA,9.8,11.87,10.27,NA,14.03,12.91,13.18,177,4.944
101,2009-11-09T20:00,2009,313,2000,0,69.09,59.21,69.98,58.05,69.17,58.9,69.29,55.12,67.7,54.59,70.28,58.25,22.49,11.99,NA,9.88,11.93,10.27,NA,14.17,13.1,13.18,177,4.944
101,2009-11-09T21:00,2009,313,2100,0,68.52,58.56,69.41,57.42,68.63,58.19,68.72,54.6,67.15,54.11,69.71,57.69,22.61,12.05,NA,9.96,11.99,10.44,NA,14.11,13.03,13.18,177,4.944
101,2009-11-09T22:00,2009,313,2200,0,68.1,58.09,68.98,56.98,68.21,57.8,68.27,54.1,66.73,53.61,69.24,57.18,22.52,12.02,NA,10,12,10.41,NA,14.16,13.11,13.18,178,4.972
101,2009-11-09T23:00,2009,313,2300,0,67.75,57.71,68.62,56.56,67.86,57.17,67.92,53.72,66.36,53.26,68.93,56.87,22.62,12.07,NA,10.04,12.06,10.68,NA,14.2,13.1,13.19,178,4.972
101,2009-11-10T00:00,2009,314,0,0,67.37,57.35,68.27,56.22,67.49,57.11,67.56,53.41,66.03,52.95,68.54,56.49,22.7,12.09,NA,10.01,12.05,10.38,NA,14.15,13.07,13.19,178,4.972
101,2009-11-10T01:00,2009,314,100,0,67.97,57.98,68.88,56.8,68.09,57.6,68.16,53.61,66.58,53.13,69.19,56.99,22.32,11.94,NA,9.99,12.08,10.49,NA,14.54,13.44,13.19,179,5
101,2009-11-10T02:00,2009,314,200,0,68.03,58.13,68.96,56.98,68.17,57.83,68.24,53.75,66.64,53.28,69.26,57.18,22.67,12.07,NA,9.9,11.98,10.35,NA,14.49,13.36,13.19,178,4.972
101,2009-11-10T03:00,2009,314,300,0,67.88,57.93,68.77,56.75,68,57.79,68.05,53.47,66.47,52.97,69.06,56.93,22.44,11.98,NA,9.95,12.02,10.2,NA,14.57,13.49,13.2,178,4.972
101,2009-11-10T04:00,2009,314,400,0,67.93,58.02,68.83,56.84,68.05,57.89,68.11,53.54,66.52,53.01,69.13,57.01,22.53,12.01,NA,9.91,11.99,10.16,NA,14.57,13.52,13.2,178,4.972
101,2009-11-10T05:00,2009,314,500,0,68.16,58.23,69.06,57.06,68.28,58.17,68.3,53.71,66.73,53.15,69.32,57.22,22.57,12.03,NA,9.92,12,10.11,NA,14.59,13.59,13.2,179,5
101,2009-11-10T06:00,2009,314,600,0,68.13,58.23,69.04,57.03,68.26,58.18,68.28,53.61,66.7,53.05,69.32,57.18,22.5,11.99,NA,9.9,12.01,10.08,NA,14.67,13.65,13.2,178,4.972
101,2009-11-10T07:00,2009,314,700,0,67.75,57.85,68.65,56.68,67.88,57.69,67.89,53.3,66.32,52.8,68.94,56.86,22.64,12.05,NA,9.9,11.96,10.19,NA,14.59,13.51,13.2,179,5
101,2009-11-10T08:00,2009,314,800,0,67.08,57.08,67.98,56.03,67.2,56.81,67.21,52.75,65.65,52.28,68.26,56.2,22.64,12.07,NA,10,11.95,10.39,NA,14.47,13.37,13.2,178,4.972
101,2009-11-10T09:00,2009,314,900,0,66.2,56.16,67.11,55.08,66.32,55.82,66.35,52.01,64.78,51.47,67.37,55.27,22.73,12.1,NA,10.04,12.03,10.5,NA,14.34,13.31,13.2,179,5
101,2009-11-10T10:00,2009,314,1000,0,67.43,57.43,68.32,56.3,67.54,56.96,67.57,53.34,65.97,52.75,68.61,56.56,22.75,12.1,NA,10,12.02,10.57,NA,14.23,13.23,13.21,179,5
101,2009-11-10T11:00,2009,314,1100,0,68.72,58.72,69.61,57.6,68.82,58.41,68.86,54.64,67.27,54.03,69.88,57.85,22.61,12.04,NA,10,12.01,10.41,NA,14.22,13.23,13.2,177,4.944
101,2009-11-10T12:00,2009,314,1200,0,69.26,59.29,70.14,58.19,69.31,58.9,69.4,55.25,67.8,54.53,70.43,58.4,22.59,12.02,NA,9.97,11.95,10.41,NA,14.15,13.27,13.2,178,4.972
101,2009-11-10T13:00,2009,314,1300,0,62.37,54.49,63.03,53.88,62.22,54.86,62.43,51.51,61.18,51.1,63.17,54.35,22.45,12.02,NA,7.885,9.16,7.364,NA,10.93,10.08,13.21,125,3.492
101,2009-11-10T14:00,2009,314,1400,0,20.28,19.81,20.27,20.13,20.18,20.38,20.19,19.77,20.28,20.07,20.14,20.15,16.33,9.22,NA,0.477,0.137,-0.2,NA,0.429,0.215,13.24,0,0
101,2009-11-10T15:00,2009,314,1500,0,18.23,17.7,18.18,17.9,18.25,17.91,17.96,17.64,18.05,17.82,18.34,17.69,0,0,0,0.53,0.288,0.341,0,0.318,0.237,13.28,0,0
101,2009-11-10T16:00,2009,314,1600,0,18.74,17.93,18.67,18.01,18.78,18.03,18.45,17.87,18.51,18.02,18.8,18.09,0,0,6.2118,0.812,0.656,0.756,6.3744,0.587,0.491,13.31,0,0
101,2009-11-10T17:00,2009,314,1700,0,18.54,17.8,18.49,17.77,18.57,17.8,18.17,17.58,18.2,17.69,18.84,18.18,0,0,0,0.745,0.723,0.769,0,0.599,0.505,13.34,0,0
101,2009-11-10T18:00,2009,314,1800,0,36.34,31.34,36.79,30.27,36.56,30.09,36.42,29.04,35.64,28.56,37.21,30.28,16.69,9.65,NA,4.996,6.513,6.47,NA,7.372,7.081,13.35,102,2.849
101,2009-11-10T19:00,2009,314,1900,0,67.99,57.8,68.86,56.47,68.08,57.96,68.21,53.93,66.66,53.22,69.15,56.87,21.66,12.19,NA,10.19,12.38,10.12,NA,14.28,13.44,13.3,181,5.056
101,2009-11-10T20:00,2009,314,2000,0,68.36,58.12,69.11,56.87,68.42,58.45,68.49,54.15,66.93,53.51,69.41,57.13,21.61,12.1,NA,10.24,12.25,9.98,NA,14.34,13.42,13.26,181,5.056
101,2009-11-10T21:00,2009,314,2100,0,67.84,57.56,68.54,56.4,67.94,58.12,67.95,53.51,66.46,53.12,68.85,56.58,21.7,12.13,NA,10.28,12.15,9.82,NA,14.44,13.34,13.23,180,5.028
101,2009-11-10T22:00,2009,314,2200,0,67.75,57.46,68.43,56.3,67.8,58.06,67.85,53.36,66.4,52.97,68.71,56.44,21.64,12.11,NA,10.29,12.13,9.73,NA,14.48,13.43,13.21,180,5.028
101,2009-11-10T23:00,2009,314,2300,0,67.56,57.2,68.21,56.04,67.56,57.87,67.63,53.05,66.24,52.65,68.46,56.15,21.54,12.08,NA,10.36,12.17,9.69,NA,14.57,13.59,13.2,180,5.028
101,2009-11-11T00:00,2009,315,0,0,67,56.64,67.6,55.48,66.98,57.22,67.07,52.54,65.69,52.08,67.86,55.55,21.64,12.14,NA,10.36,12.13,9.76,NA,14.53,13.61,13.19,180,5.028
101,2009-11-11T01:00,2009,315,100,0,67.56,57.29,68.17,56.08,67.54,57.91,67.6,52.88,66.22,52.41,68.4,56.08,21.59,12.1,NA,10.27,12.09,9.64,NA,14.72,13.8,13.18,181,5.056
101,2009-11-11T02:00,2009,315,200,0,67.95,57.74,68.56,56.53,67.94,58.39,67.99,53.1,66.62,52.61,68.79,56.45,21.59,12.08,NA,10.22,12.03,9.55,NA,14.89,14,13.17,180,5.028
101,2009-11-11T03:00,2009,315,300,0,67.35,57.15,67.94,55.96,67.32,57.84,67.4,52.59,66.06,52.11,68.18,55.9,21.68,12.13,NA,10.2,11.98,9.49,NA,14.81,13.95,13.17,180,5.028
101,2009-11-11T04:00,2009,315,400,0,66.79,56.61,67.36,55.42,66.76,57.27,66.84,52.13,65.52,51.66,67.63,55.38,21.78,12.19,NA,10.19,11.94,9.49,NA,14.71,13.86,13.17,181,5.056
101,2009-11-11T05:00,2009,315,500,0,66.54,56.34,67.11,55.14,66.51,57.03,66.6,51.85,65.3,51.37,67.35,55.11,21.77,12.17,NA,10.2,11.97,9.48,NA,14.74,13.93,13.16,180,5.028
101,2009-11-11T06:00,2009,315,600,0,66.52,56.29,67.1,55.04,66.48,56.98,66.56,51.64,65.28,51.16,67.33,54.98,21.42,12.03,NA,10.23,12.05,9.5,NA,14.92,14.12,13.16,179,5
101,2009-11-11T07:00,2009,315,700,0,66.43,56.2,66.99,54.97,66.39,56.91,66.47,51.36,65.2,50.88,67.26,54.82,21.34,11.96,NA,10.23,12.02,9.49,NA,15.11,14.32,13.16,180,5.028
101,2009-11-11T08:00,2009,315,800,0,65.45,55.12,65.99,53.88,65.41,55.91,65.48,50.59,64.26,50.16,66.25,53.88,21.51,12.08,NA,10.33,12.1,9.5,NA,14.9,14.1,13.16,180,5.028
101,2009-11-11T09:00,2009,315,900,0,64.93,54.56,65.48,53.35,64.9,55.29,64.99,50.19,63.75,49.72,65.76,53.35,21.43,12.04,NA,10.38,12.13,9.61,NA,14.8,14.02,13.17,179,5
101,2009-11-11T10:00,2009,315,1000,0,65.33,54.9,65.87,53.71,65.29,55.66,65.37,50.63,64.1,50.14,66.15,53.74,21.57,12.09,NA,10.44,12.16,9.63,NA,14.74,13.96,13.17,181,5.056
101,2009-11-11T11:00,2009,315,1100,0,65.66,55.26,66.24,54.09,65.64,55.98,65.71,51.12,64.43,50.62,66.49,54.14,21.64,12.14,NA,10.4,12.15,9.66,NA,14.6,13.81,13.17,180,5.028
101,2009-11-11T12:00,2009,315,1200,0,66.56,56.17,67.15,55.03,66.55,56.89,66.61,52,65.29,51.51,67.39,55.07,21.69,12.13,NA,10.39,12.12,9.66,NA,14.61,13.78,13.17,180,5.028
101,2009-11-11T13:00,2009,315,1300,0,66.94,56.55,67.52,55.43,66.92,57.3,67.01,52.46,65.66,51.99,67.77,55.49,21.71,12.15,NA,10.39,12.09,9.62,NA,14.55,13.67,13.16,180,5.028
101,2009-11-11T14:00,2009,315,1400,0,67.15,56.8,67.75,55.68,67.14,57.56,67.21,52.64,65.88,52.18,67.99,55.71,21.67,12.11,NA,10.35,12.07,9.58,NA,14.57,13.7,13.16,179,5
101,2009-11-11T15:00,2009,315,1500,0,66.85,56.5,67.42,55.34,66.83,57.23,66.91,52.35,65.59,51.9,67.68,55.4,21.7,12.14,NA,10.35,12.08,9.59,NA,14.56,13.69,13.16,179,5
101,2009-11-11T16:00,2009,315,1600,0,66.45,56.08,67.04,54.9,66.43,56.8,66.51,51.9,65.22,51.46,67.26,54.96,21.69,12.12,NA,10.37,12.14,9.63,NA,14.61,13.76,13.15,180,5.028
101,2009-11-11T17:00,2009,315,1700,0,66.13,55.73,66.67,54.55,66.1,56.45,66.19,51.56,64.9,51.13,66.94,54.6,21.71,12.15,NA,10.4,12.12,9.65,NA,14.62,13.78,13.15,180,5.028
101,2009-11-11T18:00,2009,315,1800,0,65.8,55.34,66.33,54.16,65.76,56.14,65.85,51.03,64.6,50.61,66.59,54.19,21.48,12.05,NA,10.46,12.17,9.62,NA,14.82,13.99,13.16,179,5
101,2009-11-11T19:00,2009,315,1900,0,64.75,54.28,65.28,53.15,64.72,55.12,64.8,50.09,63.6,49.72,65.54,53.17,21.71,12.14,NA,10.47,12.12,9.6,NA,14.71,13.88,13.16,180,5.028
101,2009-11-11T20:00,2009,315,2000,0,64.54,54.08,65.06,52.9,64.51,54.89,64.6,49.72,63.38,49.36,65.33,52.91,21.53,12.08,NA,10.46,12.16,9.63,NA,14.87,14.02,13.16,180,5.028
101,2009-11-11T21:00,2009,315,2100,0,64.03,53.52,64.54,52.33,64,54.35,64.09,49.19,62.86,48.83,64.8,52.35,21.57,12.1,NA,10.51,12.21,9.64,NA,14.9,14.03,13.17,181,5.056
101,2009-11-11T22:00,2009,315,2200,0,63.79,53.27,64.3,52.06,63.77,54.11,63.86,48.98,62.63,48.62,64.58,52.12,21.69,12.14,NA,10.52,12.24,9.66,NA,14.88,14,13.17,181,5.056
101,2009-11-11T23:00,2009,315,2300,0,63.62,53.11,64.14,51.9,63.6,53.88,63.69,48.86,62.45,48.48,64.41,51.97,21.74,12.18,NA,10.51,12.24,9.72,NA,14.83,13.97,13.17,181,5.056
101,2009-11-12T00:00,2009,316,0,0,63.57,53.06,64.09,51.88,63.55,53.82,63.64,48.83,62.41,48.42,64.38,51.93,21.8,12.19,NA,10.51,12.22,9.73,NA,14.81,13.99,13.18,182,5.084
101,2009-11-12T01:00,2009,316,100,0,64.3,53.84,64.85,52.66,64.27,54.57,64.36,49.21,63.1,48.76,65.13,52.57,21.45,12.04,NA,10.46,12.2,9.7,NA,15.15,14.34,13.18,181,5.056
101,2009-11-12T02:00,2009,316,200,0,65.14,54.68,65.69,53.47,65.1,55.46,65.19,49.88,63.89,49.41,65.99,53.36,21.37,11.99,NA,10.46,12.23,9.65,NA,15.31,14.48,13.19,181,5.056
101,2009-11-12T03:00,2009,316,300,0,64.79,54.38,65.34,53.16,64.75,55.13,64.83,49.62,63.56,49.17,65.63,53.07,21.44,12.03,NA,10.41,12.18,9.61,NA,15.21,14.39,13.19,180,5.028
101,2009-11-12T04:00,2009,316,400,0,64.77,54.42,65.32,53.22,64.73,55.19,64.82,49.53,63.54,49.08,65.6,53.07,21.48,12.04,NA,10.35,12.1,9.55,NA,15.29,14.45,13.19,181,5.056
101,2009-11-12T05:00,2009,316,500,0,64.9,54.52,65.46,53.37,64.85,55.23,64.94,49.68,63.66,49.22,65.73,53.2,21.46,12.04,NA,10.38,12.1,9.62,NA,15.26,14.44,13.19,180,5.028
101,2009-11-12T06:00,2009,316,600,0,64.95,54.59,65.51,53.41,64.93,55.2,65.01,49.71,63.71,49.23,65.81,53.23,21.42,12,NA,10.36,12.1,9.72,NA,15.3,14.48,13.19,181,5.056
101,2009-11-12T07:00,2009,316,700,0,64.55,54.17,65.11,53,64.52,54.79,64.61,49.46,63.32,48.97,65.38,52.88,21.57,12.09,NA,10.38,12.1,9.74,NA,15.15,14.35,13.19,181,5.056
101,2009-11-12T08:00,2009,316,800,0,64.14,53.72,64.7,52.54,64.12,54.34,64.21,49.19,62.91,48.74,64.98,52.49,21.57,12.11,NA,10.42,12.17,9.78,NA,15.02,14.17,13.2,181,5.056
101,2009-11-12T09:00,2009,316,900,0,63.45,53.04,64,51.83,63.44,53.58,63.53,48.72,62.23,48.27,64.27,51.85,21.69,12.16,NA,10.41,12.18,9.86,NA,14.81,13.96,13.2,181,5.056
101,2009-11-12T10:00,2009,316,1000,0,63.9,53.52,64.51,52.3,63.89,53.75,64.01,49.16,62.64,48.68,64.85,52.4,21.59,12.1,NA,10.38,12.21,10.14,NA,14.85,13.97,13.2,181,5.056
101,2009-11-12T11:00,2009,316,1100,0,53.79,49.04,54.19,48.21,53.55,48.89,53.61,45.9,52.62,45.41,55.04,50.5,7.462,4.1,NA,4.746,5.98,4.655,NA,7.719,7.211,12.58,62,1.732
101,2009-11-12T12:00,2009,316,1200,0,45.65,40.52,45.85,39.92,45.37,39.51,45.45,38.44,44.64,37.87,48.34,43.66,9.33,5.222,NA,5.133,5.934,5.863,NA,7.016,6.772,13.23,75,2.095
101,2009-11-12T13:00,2009,316,1300,0,63.97,53.82,64.63,52.8,64.01,53.72,64.09,49.9,62.69,49.35,64.91,52.74,22.25,12.1,NA,10.15,11.82,10.29,NA,14.19,13.34,13.23,181,5.056
101,2009-11-12T14:00,2009,316,1400,0,65.02,54.83,65.66,53.86,65.04,54.83,65.13,50.84,63.75,50.33,65.93,53.76,22.16,12.01,NA,10.19,11.8,10.21,NA,14.28,13.41,13.22,180,5.028
101,2009-11-12T15:00,2009,316,1500,0,64.93,54.79,65.55,53.84,64.94,54.79,65.02,50.91,63.67,50.42,65.82,53.76,22.47,12.15,NA,10.14,11.72,10.15,NA,14.11,13.25,13.21,181,5.056
101,2009-11-12T16:00,2009,316,1600,0,64.62,54.51,65.23,53.49,64.62,54.42,64.7,50.63,63.36,50.17,65.47,53.44,22.51,12.16,NA,10.11,11.75,10.2,NA,14.07,13.2,13.2,181,5.056
101,2009-11-12T17:00,2009,316,1700,0,63.31,53.32,64.14,52.08,63.22,51.98,63.49,49.23,61.82,48.59,64.71,52.54,22.4,12.07,NA,10,12.06,11.24,NA,14.27,13.23,13.25,182,5.084
101,2009-11-12T18:00,2009,316,1800,0,63.67,53.44,64.38,52.42,63.76,53.37,63.82,49.41,62.35,48.9,64.69,52.48,22.26,12.03,NA,10.23,11.96,10.39,NA,14.41,13.45,13.25,181,5.056
101,2009-11-12T19:00,2009,316,1900,0,63.06,52.8,63.7,51.78,63.08,52.78,63.16,48.76,61.79,48.3,63.96,51.73,22.23,12.01,NA,10.26,11.92,10.29,NA,14.4,13.49,13.25,181,5.056
101,2009-11-12T20:00,2009,316,2000,0,62.37,52.11,62.96,51.06,62.37,52.03,62.46,48.09,61.13,47.6,63.21,50.99,22.23,12.03,NA,10.26,11.9,10.34,NA,14.37,13.53,13.24,181,5.056
101,2009-11-12T21:00,2009,316,2100,0,61.88,51.62,62.46,50.56,61.88,51.52,61.97,47.64,60.66,47.16,62.72,50.49,22.26,12.04,NA,10.26,11.9,10.37,NA,14.32,13.51,13.23,182,5.084
101,2009-11-12T22:00,2009,316,2200,0,61.67,51.44,62.25,50.34,61.67,51.29,61.76,47.48,60.47,47,62.49,50.3,22.36,12.07,NA,10.23,11.91,10.38,NA,14.29,13.46,13.23,181,5.056
101,2009-11-12T23:00,2009,316,2300,0,61.47,51.25,62.04,50.15,61.47,51.11,61.56,47.33,60.28,46.85,62.28,50.13,22.5,12.12,NA,10.22,11.89,10.35,NA,14.23,13.42,13.23,182,5.084
101,2009-11-13T00:00,2009,317,0,0,61.45,51.24,62.01,50.14,61.44,51.09,61.53,47.32,60.27,46.83,62.25,50.12,22.55,12.15,NA,10.21,11.87,10.35,NA,14.22,13.44,13.23,182,5.084
101,2009-11-13T01:00,2009,317,100,0,62.02,51.85,62.6,50.73,62.02,51.68,62.11,47.59,60.82,47.07,62.84,50.59,22.31,12.02,NA,10.18,11.87,10.33,NA,14.52,13.75,13.22,182,5.084
101,2009-11-13T02:00,2009,317,200,0,62.59,52.45,63.14,51.36,62.57,52.34,62.65,48.05,61.37,47.52,63.39,51.17,22.32,12.03,NA,10.14,11.78,10.23,NA,14.6,13.85,13.22,182,5.084
101,2009-11-13T03:00,2009,317,300,0,62.85,52.78,63.41,51.7,62.83,52.68,62.93,48.31,61.6,47.79,63.67,51.49,22.41,12.06,NA,10.06,11.71,10.15,NA,14.62,13.82,13.22,182,5.084
101,2009-11-13T04:00,2009,317,400,0,62.44,52.4,63,51.34,62.42,52.31,62.53,47.98,61.23,47.46,63.25,51.12,22.55,12.15,NA,10.04,11.67,10.11,NA,14.55,13.77,13.22,182,5.084
101,2009-11-13T05:00,2009,317,500,0,62.21,52.18,62.77,51.11,62.19,52.08,62.28,47.68,61.01,47.17,63.02,50.88,22.53,12.13,NA,10.03,11.67,10.11,NA,14.6,13.84,13.21,182,5.084
101,2009-11-13T06:00,2009,317,600,0,62.11,52.06,62.65,50.95,62.09,51.96,62.17,47.5,60.9,46.99,62.93,50.71,22.42,12.09,NA,10.05,11.7,10.13,NA,14.67,13.91,13.22,182,5.084
101,2009-11-13T07:00,2009,317,700,0,61.87,51.75,62.41,50.66,61.85,51.65,61.95,47.26,60.67,46.75,62.68,50.43,22.17,11.98,NA,10.13,11.75,10.2,NA,14.69,13.92,13.22,181,5.056
101,2009-11-13T08:00,2009,317,800,0,61.3,51.14,61.85,50.05,61.28,51.04,61.38,46.84,60.1,46.35,62.1,49.9,22.38,12.04,NA,10.15,11.8,10.24,NA,14.54,13.75,13.22,181,5.056
101,2009-11-13T09:00,2009,317,900,0,61.28,51.1,61.84,49.97,61.27,50.92,61.37,46.93,60.08,46.41,62.1,49.87,22.33,12.01,NA,10.18,11.87,10.36,NA,14.44,13.66,13.23,181,5.056
101,2009-11-13T10:00,2009,317,1000,0,62.69,52.55,63.29,51.47,62.7,52.39,62.79,48.5,61.46,47.95,63.55,51.38,22.52,12.08,NA,10.15,11.82,10.31,NA,14.29,13.5,13.23,182,5.084
101,2009-11-13T11:00,2009,317,1100,0,63.84,53.73,64.45,52.7,63.85,53.62,63.95,49.68,62.57,49.15,64.71,52.59,22.43,12.06,NA,10.1,11.76,10.23,NA,14.26,13.43,13.22,181,5.056
101,2009-11-13T12:00,2009,317,1200,0,64.48,54.43,65.11,53.4,64.5,54.34,64.59,50.47,63.19,49.96,65.36,53.34,22.59,12.11,NA,10.05,11.71,10.16,NA,14.12,13.23,13.22,180,5.028
101,2009-11-13T13:00,2009,317,1300,0,65.08,55.05,65.73,54.02,65.11,54.97,65.2,51.02,63.79,50.51,65.99,53.93,22.4,12.03,NA,10.03,11.71,10.14,NA,14.18,13.29,13.21,180,5.028
101,2009-11-13T14:00,2009,317,1400,0,65.1,55.1,65.74,54.05,65.12,55.03,65.22,51.17,63.82,50.65,65.98,54,22.6,12.1,NA,10,11.69,10.09,NA,14.05,13.17,13.21,180,5.028
101,2009-11-13T15:00,2009,317,1500,0,65.17,55.16,65.8,54.11,65.18,55.1,65.27,51.23,63.89,50.72,66.04,54.06,22.56,12.11,NA,10,11.69,10.08,NA,14.04,13.16,13.2,180,5.028
101,2009-11-13T16:00,2009,317,1600,0,64.95,54.92,65.55,53.87,64.95,54.83,65.04,50.98,63.71,50.47,65.81,53.79,22.56,12.08,NA,10.03,11.68,10.12,NA,14.06,13.24,13.2,179,5
101,2009-11-13T17:00,2009,317,1700,0,64.44,54.42,65.02,53.37,64.44,54.32,64.52,50.51,63.21,50,65.26,53.3,22.57,12.08,NA,10.02,11.66,10.12,NA,14.02,13.21,13.2,180,5.028
101,2009-11-13T18:00,2009,317,1800,0,64.08,54.03,64.64,52.95,64.08,53.89,64.17,50.06,62.87,49.56,64.88,52.86,22.31,11.99,NA,10.05,11.69,10.19,NA,14.11,13.31,13.19,179,5
101,2009-11-13T19:00,2009,317,1900,0,64.06,53.99,64.62,52.88,64.06,53.83,64.16,49.98,62.86,49.47,64.87,52.81,22.27,11.95,NA,10.08,11.75,10.22,NA,14.18,13.38,13.19,180,5.028
101,2009-11-13T20:00,2009,317,2000,0,63.91,53.88,64.5,52.79,63.91,53.72,64,49.9,62.71,49.39,64.72,52.71,22.41,12.01,NA,10.03,11.71,10.18,NA,14.1,13.32,13.19,179,5
101,2009-11-13T21:00,2009,317,2100,0,63.86,53.78,64.44,52.7,63.86,53.64,63.95,49.86,62.66,49.34,64.67,52.63,22.33,12.04,NA,10.08,11.75,10.22,NA,14.09,13.32,13.19,180,5.028
101,2009-11-13T22:00,2009,317,2200,0,63.47,53.43,64.03,52.33,63.46,53.29,63.55,49.58,62.27,49.08,64.27,52.3,22.64,12.13,NA,10.04,11.7,10.17,NA,13.97,13.18,13.19,181,5.056
101,2009-11-13T23:00,2009,317,2300,0,63.37,53.34,63.94,52.23,63.37,53.17,63.47,49.41,62.17,48.91,64.19,52.18,22.49,12.06,NA,10.03,11.71,10.2,NA,14.06,13.26,13.19,180,5.028
101,2009-11-14T00:00,2009,318,0,0,63.42,53.34,63.97,52.24,63.41,53.19,63.5,49.32,62.21,48.81,64.23,52.15,22.28,11.99,NA,10.07,11.73,10.22,NA,14.17,13.39,13.19,180,5.028
101,2009-11-14T01:00,2009,318,100,0,63.92,53.9,64.5,52.78,63.93,53.74,64.02,49.64,62.69,49.11,64.76,52.62,22.29,11.96,NA,10.02,11.71,10.19,NA,14.38,13.58,13.19,181,5.056
101,2009-11-14T02:00,2009,318,200,0,64.72,54.71,65.32,53.62,64.72,54.59,64.81,50.35,63.48,49.81,65.55,53.42,22.27,11.95,NA,10.02,11.7,10.13,NA,14.47,13.67,13.19,180,5.028
101,2009-11-14T03:00,2009,318,300,0,64.79,54.77,65.39,53.69,64.78,54.66,64.87,50.45,63.56,49.93,65.62,53.5,22.28,12,NA,10.02,11.7,10.12,NA,14.42,13.62,13.19,181,5.056
101,2009-11-14T04:00,2009,318,400,0,64.92,54.95,65.5,53.86,64.91,54.84,65,50.56,63.69,50.03,65.76,53.65,22.32,12,NA,9.98,11.64,10.08,NA,14.45,13.66,13.19,181,5.056
101,2009-11-14T05:00,2009,318,500,0,64.79,54.86,65.37,53.76,64.77,54.74,64.87,50.38,63.57,49.87,65.61,53.53,22.38,11.98,NA,9.92,11.61,10.03,NA,14.49,13.69,13.19,180,5.028
101,2009-11-14T06:00,2009,318,600,0,64.83,54.96,65.41,53.83,64.81,54.84,64.9,50.52,63.58,49.99,65.66,53.63,22.48,12.07,NA,9.87,11.58,9.98,NA,14.38,13.59,13.19,180,5.028
101,2009-11-14T07:00,2009,318,700,0,64.77,54.95,65.35,53.81,64.77,54.8,64.86,50.53,63.53,50.02,65.6,53.62,22.44,12.09,NA,9.82,11.54,9.97,NA,14.33,13.52,13.19,180,5.028
101,2009-11-14T08:00,2009,318,800,0,65.22,55.38,65.81,54.24,65.21,55.19,65.3,50.91,63.96,50.38,66.06,54.03,22.35,12,NA,9.84,11.57,10.02,NA,14.4,13.58,13.19,179,5
101,2009-11-14T09:00,2009,318,900,0,65.69,55.84,66.3,54.66,65.69,55.67,65.79,51.26,64.43,50.71,66.55,54.46,22.19,11.91,NA,9.85,11.64,10.02,NA,14.54,13.72,13.19,179,5
101,2009-11-14T10:00,2009,318,1000,0,65.52,55.71,66.13,54.48,65.52,55.51,65.62,51.19,64.25,50.65,66.37,54.32,22.22,11.95,NA,9.81,11.66,10.01,NA,14.43,13.6,13.18,179,5
101,2009-11-14T11:00,2009,318,1100,0,65.61,55.83,66.22,54.64,65.61,55.63,65.7,51.39,64.33,50.86,66.46,54.48,22.32,12.01,NA,9.78,11.58,9.99,NA,14.31,13.47,13.18,179,5
101,2009-11-14T12:00,2009,318,1200,0,65.95,56.16,66.55,54.97,65.96,55.95,66.06,51.79,64.66,51.24,66.8,54.85,22.32,11.99,NA,9.8,11.58,10.01,NA,14.27,13.42,13.18,179,5
101,2009-11-14T13:00,2009,318,1300,0,65.95,56.16,66.55,55,65.95,55.95,66.06,51.88,64.68,51.35,66.79,54.88,22.41,11.99,NA,9.78,11.55,9.99,NA,14.18,13.32,13.17,179,5
101,2009-11-14T14:00,2009,318,1400,0,66.07,56.31,66.66,55.07,66.08,56.09,66.18,51.9,64.79,51.37,66.93,54.96,22.28,11.94,NA,9.76,11.59,9.99,NA,14.27,13.41,13.17,178,4.972
101,2009-11-14T15:00,2009,318,1500,0,66.28,56.51,66.88,55.34,66.29,56.31,66.39,52.27,64.99,51.72,67.15,55.24,22.45,12.02,NA,9.77,11.54,9.98,NA,14.12,13.27,13.17,179,5
101,2009-11-14T16:00,2009,318,1600,0,66.62,56.84,67.22,55.68,66.61,56.65,66.71,52.64,65.36,52.09,67.45,55.58,22.42,12.02,NA,9.78,11.54,9.97,NA,14.07,13.26,13.17,179,5
101,2009-11-14T17:00,2009,318,1700,0,66.61,56.84,67.2,55.69,66.6,56.65,66.69,52.67,65.34,52.14,67.44,55.6,22.49,12.04,NA,9.76,11.5,9.95,NA,14.02,13.2,13.16,178,4.972
101,2009-11-14T18:00,2009,318,1800,0,66.9,57.14,67.49,55.99,66.9,56.94,66.99,52.83,65.63,52.29,67.73,55.85,22.43,11.99,NA,9.76,11.49,9.96,NA,14.16,13.34,13.16,178,4.972
101,2009-11-14T19:00,2009,318,1900,0,66.66,56.88,67.22,55.75,66.64,56.66,66.73,52.73,65.41,52.2,67.47,55.64,22.58,12.07,NA,9.78,11.47,9.97,NA,14,13.21,13.15,179,5
101,2009-11-14T20:00,2009,318,2000,0,66.52,56.75,67.1,55.61,66.49,56.53,66.58,52.64,65.29,52.12,67.3,55.51,22.61,12.11,NA,9.77,11.49,9.96,NA,13.94,13.17,13.15,179,5
101,2009-11-14T21:00,2009,318,2100,0,66.74,56.94,67.31,55.8,66.72,56.73,66.8,52.71,65.51,52.2,67.53,55.66,22.28,11.99,NA,9.8,11.5,9.99,NA,14.09,13.31,13.15,177,4.944
101,2009-11-14T22:00,2009,318,2200,0,66.95,57.11,67.51,55.99,66.92,56.92,67,52.86,65.74,52.37,67.72,55.84,22.32,11.98,NA,9.84,11.51,10,NA,14.15,13.37,13.15,177,4.944
101,2009-11-14T23:00,2009,318,2300,0,66.87,57.03,67.41,55.92,66.81,56.84,66.92,52.85,65.65,52.37,67.65,55.79,22.56,12.05,NA,9.83,11.48,9.97,NA,14.07,13.28,13.15,179,5
