id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-11-15T00:00,2009,319,0,0,66.95,57.17,67.49,56.05,66.9,56.99,66.98,52.99,65.73,52.49,67.71,55.92,22.66,12.09,NA,9.79,11.44,9.91,NA,13.99,13.23,13.14,178,4.972
101,2009-11-15T01:00,2009,319,100,0,66.88,57.1,67.43,55.97,66.82,56.99,66.91,52.93,65.65,52.4,67.65,55.86,22.61,12.1,NA,9.78,11.46,9.82,NA,13.99,13.25,13.14,179,5
101,2009-11-15T02:00,2009,319,200,0,67.06,57.33,67.62,56.18,67.03,57.2,67.09,53.04,65.86,52.52,67.84,56.06,22.54,12.09,NA,9.73,11.44,9.83,NA,14.05,13.33,13.14,178,4.972
101,2009-11-15T03:00,2009,319,300,0,66.68,56.9,67.24,55.79,66.63,56.83,66.72,52.69,65.48,52.18,67.45,55.65,22.6,12.09,NA,9.78,11.46,9.81,NA,14.03,13.3,13.14,178,4.972
101,2009-11-15T04:00,2009,319,400,0,66.67,56.93,67.23,55.81,66.63,56.85,66.7,52.7,65.47,52.16,67.45,55.66,22.67,12.12,NA,9.75,11.42,9.78,NA,14,13.31,13.14,178,4.972
101,2009-11-15T05:00,2009,319,500,0,66.68,56.91,67.24,55.81,66.64,56.86,66.71,52.75,65.47,52.21,67.46,55.68,22.7,12.13,NA,9.77,11.44,9.77,NA,13.95,13.26,13.14,178,4.972
101,2009-11-15T06:00,2009,319,600,0,66.75,57,67.31,55.88,66.71,56.93,66.79,52.8,65.55,52.27,67.53,55.74,22.62,12.09,NA,9.75,11.43,9.79,NA,13.99,13.28,13.14,178,4.972
101,2009-11-15T07:00,2009,319,700,0,66.9,57.13,67.45,56.01,66.85,57.05,66.94,52.97,65.7,52.46,67.67,55.89,22.58,12.11,NA,9.77,11.45,9.79,NA,13.97,13.25,13.14,178,4.972
101,2009-11-15T08:00,2009,319,800,0,66.89,57.12,67.45,56.02,66.83,57.07,66.93,52.89,65.69,52.35,67.68,55.85,22.5,12.09,NA,9.77,11.43,9.77,NA,14.04,13.34,13.14,178,4.972
101,2009-11-15T09:00,2009,319,900,0,67.24,57.48,67.83,56.36,67.2,57.42,67.28,53.19,66.04,52.63,68.04,56.2,22.37,12,NA,9.76,11.46,9.78,NA,14.09,13.41,13.14,176,4.916
101,2009-11-15T10:00,2009,319,1000,0,67.83,58.07,68.4,56.91,67.8,57.94,67.88,53.77,66.6,53.21,68.61,56.77,22.41,11.98,NA,9.76,11.48,9.86,NA,14.12,13.39,13.14,178,4.972
101,2009-11-15T11:00,2009,319,1100,0,68.39,58.63,68.99,57.54,68.36,58.56,68.43,54.43,67.15,53.9,69.21,57.42,22.49,12,NA,9.76,11.45,9.8,NA,14.01,13.25,13.13,176,4.916
101,2009-11-15T12:00,2009,319,1200,0,68.14,58.36,68.7,57.27,68.09,58.32,68.17,54.28,66.92,53.76,68.93,57.16,22.55,12.06,NA,9.78,11.43,9.76,NA,13.89,13.16,13.13,177,4.944
101,2009-11-15T13:00,2009,319,1300,0,69.4,59.65,70,58.59,69.38,59.58,69.46,55.53,68.16,55.03,70.23,58.47,22.4,12.02,NA,9.76,11.41,9.8,NA,13.93,13.13,13.12,177,4.944
101,2009-11-15T14:00,2009,319,1400,0,70.22,60.48,70.83,59.48,70.2,60.48,70.27,56.4,68.99,55.98,71.05,59.35,22.46,12.05,NA,9.74,11.35,9.72,NA,13.87,13.01,13.12,176,4.916
101,2009-11-15T15:00,2009,319,1500,0,70.7,60.97,71.28,59.94,70.66,60.99,70.75,56.91,69.45,56.53,71.53,59.85,22.62,12.11,NA,9.73,11.34,9.67,NA,13.84,12.92,13.11,176,4.916
101,2009-11-15T16:00,2009,319,1600,0,70.82,61.13,71.41,60.08,70.8,61.14,70.87,57.12,69.58,56.7,71.64,60.01,22.66,12.14,NA,9.7,11.33,9.65,NA,13.75,12.88,13.11,175,4.888
101,2009-11-15T17:00,2009,319,1700,0,70.64,60.91,71.23,59.87,70.6,60.99,70.67,56.91,69.42,56.43,71.43,59.78,22.57,12.09,NA,9.74,11.36,9.61,NA,13.76,12.98,13.1,176,4.916
101,2009-11-15T18:00,2009,319,1800,0,70.15,60.4,70.73,59.33,70.1,60.42,70.16,56.24,68.94,55.8,70.92,59.18,22.41,12.03,NA,9.76,11.4,9.67,NA,13.92,13.14,13.1,175,4.888
101,2009-11-15T19:00,2009,319,1900,0,69.3,59.51,69.85,58.46,69.24,59.55,69.31,55.45,68.1,55.07,70.02,58.33,22.52,12.11,NA,9.78,11.4,9.69,NA,13.85,13.03,13.1,176,4.916
101,2009-11-15T20:00,2009,319,2000,0,69.02,59.22,69.56,58.16,68.95,59.26,69.03,55.11,67.84,54.73,69.76,58.03,22.51,12.08,NA,9.8,11.4,9.69,NA,13.92,13.11,13.1,175,4.888
101,2009-11-15T21:00,2009,319,2100,0,68.4,58.58,68.93,57.56,68.34,58.6,68.41,54.62,67.23,54.23,69.12,57.43,22.69,12.18,NA,9.81,11.37,9.74,NA,13.79,13,13.1,177,4.944
101,2009-11-15T22:00,2009,319,2200,0,68.33,58.53,68.86,57.45,68.26,58.55,68.34,54.43,67.15,54.02,69.06,57.31,22.48,12.1,NA,9.8,11.42,9.72,NA,13.91,13.14,13.1,176,4.916
101,2009-11-15T23:00,2009,319,2300,0,68.1,58.3,68.64,57.18,68.05,58.33,68.11,54.22,66.96,53.83,68.84,57.09,22.59,12.13,NA,9.8,11.46,9.72,NA,13.89,13.13,13.1,176,4.916
101,2009-11-16T00:00,2009,320,0,0,67.96,58.16,68.49,57.06,67.91,58.18,67.98,54.1,66.81,53.68,68.69,56.96,22.64,12.15,NA,9.8,11.43,9.74,NA,13.87,13.12,13.1,177,4.944
101,2009-11-16T01:00,2009,320,100,0,67.82,58.01,68.36,56.87,67.78,58.05,67.84,53.85,66.66,53.43,68.55,56.78,22.45,12.06,NA,9.81,11.49,9.73,NA,13.99,13.23,13.1,176,4.916
101,2009-11-16T02:00,2009,320,200,0,67.39,57.6,67.91,56.5,67.32,57.65,67.4,53.41,66.23,53.02,68.1,56.37,22.62,12.16,NA,9.79,11.41,9.67,NA,13.99,13.21,13.11,177,4.944
101,2009-11-16T03:00,2009,320,300,0,67.15,57.35,67.66,56.29,67.11,57.39,67.15,53.15,66,52.76,67.87,56.13,22.59,12.17,NA,9.8,11.37,9.71,NA,14,13.23,13.11,177,4.944
101,2009-11-16T04:00,2009,320,400,0,66.87,57.05,67.39,55.97,66.83,57.1,66.89,52.86,65.71,52.48,67.59,55.82,22.62,12.16,NA,9.83,11.42,9.73,NA,14.02,13.23,13.11,177,4.944
101,2009-11-16T05:00,2009,320,500,0,66.5,56.68,67.02,55.59,66.44,56.75,66.51,52.42,65.34,52.03,67.21,55.43,22.62,12.14,NA,9.82,11.43,9.69,NA,14.1,13.31,13.11,178,4.972
101,2009-11-16T06:00,2009,320,600,0,65.96,56.11,66.45,55.03,65.9,56.18,65.97,51.86,64.82,51.49,66.66,54.86,22.62,12.15,NA,9.85,11.42,9.72,NA,14.11,13.33,13.12,177,4.944
101,2009-11-16T07:00,2009,320,700,0,65.58,55.71,66.08,54.65,65.54,55.79,65.6,51.29,64.45,50.91,66.31,54.4,22.3,12.02,NA,9.87,11.43,9.74,NA,14.3,13.54,13.12,177,4.944
101,2009-11-16T08:00,2009,320,800,0,64.61,54.66,65.08,53.56,64.55,54.77,64.63,50.46,63.48,50.13,65.31,53.42,22.48,12.12,NA,9.95,11.52,9.79,NA,14.16,13.35,13.13,177,4.944
101,2009-11-16T09:00,2009,320,900,0,64,53.98,64.47,52.84,63.95,53.99,64.03,49.83,62.88,49.48,64.7,52.73,22.29,12.06,NA,10.02,11.63,9.96,NA,14.19,13.4,13.13,178,4.972
101,2009-11-16T10:00,2009,320,1000,0,64.45,54.43,64.95,53.28,64.41,54.39,64.49,50.34,63.32,49.93,65.18,53.2,22.39,12.07,NA,10.02,11.67,10.02,NA,14.15,13.39,13.14,178,4.972
101,2009-11-16T11:00,2009,320,1100,0,65.25,55.3,65.8,54.18,65.22,55.18,65.3,51.38,64.09,50.93,66.02,54.13,22.68,12.17,NA,9.95,11.61,10.04,NA,13.92,13.16,13.14,179,5
101,2009-11-16T12:00,2009,320,1200,0,51.02,44.23,51.39,43.51,50.97,44.06,51.06,41.48,50.22,41.22,51.51,43.61,20.15,11.02,NA,6.786,7.88,6.912,NA,9.58,9,13.16,120,3.352
101,2009-11-16T13:00,2009,320,1300,0,65.94,56.06,66.53,55.02,65.92,55.91,66,52.2,64.7,51.64,66.8,54.99,22.49,12.05,NA,9.88,11.51,10.01,NA,13.8,13.05,13.16,176,4.916
101,2009-11-16T14:00,2009,320,1400,0,64.85,55.19,65.54,54.19,64.85,54.85,64.97,51.5,63.56,50.95,65.88,54.36,22.61,12.08,NA,9.66,11.35,10,NA,13.47,12.61,13.18,175,4.888
101,2009-11-16T15:00,2009,320,1500,0,66.71,56.77,67.34,55.8,66.73,56.78,66.79,52.86,65.43,52.35,67.6,55.75,22.57,12.04,NA,9.94,11.54,9.95,NA,13.93,13.08,13.17,178,4.972
101,2009-11-16T16:00,2009,320,1600,0,66.58,56.65,67.19,55.64,66.57,56.61,66.64,52.7,65.32,52.2,67.42,55.56,22.56,12.03,NA,9.93,11.55,9.96,NA,13.94,13.12,13.17,178,4.972
101,2009-11-16T17:00,2009,320,1700,0,65.96,56.01,66.51,54.93,65.94,55.91,66.01,51.98,64.74,51.45,66.77,54.85,22.41,11.99,NA,9.95,11.59,10.03,NA,14.03,13.29,13.17,177,4.944
101,2009-11-16T18:00,2009,320,1800,0,64.84,54.82,65.36,53.69,64.82,54.84,64.89,50.73,63.67,50.22,65.63,53.61,22.35,11.96,NA,10.01,11.67,9.97,NA,14.16,13.45,13.16,178,4.972
101,2009-11-16T19:00,2009,320,1900,0,63.57,53.49,64.07,52.37,63.53,53.54,63.61,49.35,62.44,48.9,64.33,52.26,22.32,11.96,NA,10.08,11.7,9.99,NA,14.26,13.53,13.16,179,5
101,2009-11-16T20:00,2009,320,2000,0,62.9,52.8,63.4,51.65,62.86,52.86,62.94,48.67,61.76,48.24,63.66,51.57,22.29,11.97,NA,10.1,11.76,10,NA,14.27,13.52,13.17,179,5
101,2009-11-16T21:00,2009,320,2100,0,63.02,52.91,63.53,51.74,62.97,52.96,63.05,48.78,61.88,48.31,63.79,51.68,22.41,11.98,NA,10.11,11.79,10.02,NA,14.28,13.57,13.17,179,5
101,2009-11-16T22:00,2009,320,2200,0,62.98,52.9,63.51,51.74,62.95,52.94,63.03,48.9,61.85,48.41,63.76,51.71,22.59,12.08,NA,10.08,11.77,10.01,NA,14.13,13.44,13.17,180,5.028
101,2009-11-16T23:00,2009,320,2300,0,62.74,52.65,63.25,51.48,62.72,52.67,62.8,48.65,61.6,48.15,63.53,51.46,22.62,12.09,NA,10.09,11.77,10.04,NA,14.15,13.45,13.17,181,5.056
101,2009-11-17T00:00,2009,321,0,0,62.44,52.33,62.94,51.15,62.39,52.37,62.48,48.24,61.29,47.75,63.2,51.12,22.65,12.08,NA,10.11,11.79,10.02,NA,14.23,13.54,13.18,180,5.028
101,2009-11-17T01:00,2009,321,100,0,62.58,52.49,63.08,51.29,62.56,52.56,62.62,47.98,61.42,47.48,63.38,51.11,22.26,11.95,NA,10.1,11.79,10,NA,14.64,13.94,13.19,180,5.028
101,2009-11-17T02:00,2009,321,200,0,62.52,52.38,63.02,51.22,62.49,52.54,62.56,47.66,61.35,47.17,63.31,50.97,22.12,11.89,NA,10.14,11.8,9.94,NA,14.9,14.18,13.19,181,5.056
101,2009-11-17T03:00,2009,321,300,0,61.78,51.66,62.28,50.52,61.73,51.84,61.82,46.89,60.63,46.42,62.58,50.23,22.26,11.93,NA,10.13,11.76,9.89,NA,14.93,14.22,13.19,181,5.056
101,2009-11-17T04:00,2009,321,400,0,61.41,51.32,61.92,50.17,61.38,51.49,61.46,46.51,60.26,46,62.21,49.87,22.27,11.94,NA,10.09,11.75,9.89,NA,14.95,14.26,13.2,180,5.028
101,2009-11-17T05:00,2009,321,500,0,61.29,51.19,61.79,50.01,61.25,51.37,61.34,46.38,60.12,45.88,62.09,49.76,22.28,11.97,NA,10.1,11.78,9.88,NA,14.96,14.23,13.2,182,5.084
101,2009-11-17T06:00,2009,321,600,0,61.17,51.14,61.68,49.93,61.14,51.28,61.23,46.37,60.01,45.86,62,49.72,22.47,12.04,NA,10.04,11.76,9.87,NA,14.86,14.15,13.21,182,5.084
101,2009-11-17T07:00,2009,321,700,0,60.56,50.47,61.06,49.28,60.52,50.65,60.61,45.84,59.41,45.32,61.37,49.1,22.52,12.07,NA,10.09,11.78,9.87,NA,14.77,14.09,13.21,182,5.084
101,2009-11-17T08:00,2009,321,800,0,59.69,49.52,60.2,48.33,59.66,49.64,59.75,45.03,58.55,44.51,60.49,48.17,22.45,12.04,NA,10.17,11.86,10.02,NA,14.72,14.04,13.22,181,5.056
101,2009-11-17T09:00,2009,321,900,0,59.86,49.7,60.37,48.5,59.84,49.7,59.92,45.46,58.7,44.93,60.67,48.42,22.58,12.09,NA,10.16,11.88,10.15,NA,14.46,13.77,13.23,182,5.084
101,2009-11-17T10:00,2009,321,1000,0,60.67,50.54,61.22,49.32,60.64,50.41,60.74,46.33,59.47,45.76,61.51,49.28,22.57,12.09,NA,10.12,11.9,10.23,NA,14.41,13.72,13.23,181,5.056
101,2009-11-17T11:00,2009,321,1100,0,62.03,51.88,62.61,50.7,62.01,51.68,62.12,47.63,60.81,47,62.9,50.6,22.26,11.95,NA,10.15,11.91,10.33,NA,14.5,13.82,13.23,180,5.028
101,2009-11-17T12:00,2009,321,1200,0,63.22,53,63.81,51.94,63.21,52.87,63.31,48.91,61.97,48.26,64.1,51.84,22.42,11.99,NA,10.22,11.87,10.34,NA,14.4,13.71,13.23,181,5.056
101,2009-11-17T13:00,2009,321,1300,0,63.74,53.57,64.32,52.58,63.73,53.46,63.81,49.64,62.47,49.04,64.61,52.5,22.58,12.07,NA,10.16,11.75,10.27,NA,14.17,13.43,13.22,180,5.028
101,2009-11-17T14:00,2009,321,1400,0,64.54,54.39,65.15,53.47,64.54,54.33,64.63,50.48,63.27,49.9,65.42,53.34,22.57,12.06,NA,10.15,11.68,10.21,NA,14.15,13.37,13.21,179,5
101,2009-11-17T15:00,2009,321,1500,0,65.08,54.96,65.68,54.02,65.07,54.94,65.16,51.02,63.8,50.48,65.95,53.91,22.66,12.07,NA,10.12,11.66,10.13,NA,14.15,13.32,13.2,179,5
101,2009-11-17T16:00,2009,321,1600,0,65.29,55.18,65.89,54.18,65.26,55.11,65.35,51.19,64.03,50.67,66.14,54.09,22.63,12.07,NA,10.11,11.71,10.15,NA,14.16,13.36,13.2,179,5
101,2009-11-17T17:00,2009,321,1700,0,64.84,54.74,65.39,53.67,64.8,54.6,64.9,50.71,63.61,50.17,65.66,53.59,22.62,12.07,NA,10.1,11.72,10.2,NA,14.18,13.44,13.19,179,5
101,2009-11-17T18:00,2009,321,1800,0,63.58,53.4,64.1,52.38,63.53,53.41,63.63,49.31,62.41,48.84,64.36,52.22,22.51,12.03,NA,10.18,11.72,10.12,NA,14.32,13.57,13.19,179,5
101,2009-11-17T19:00,2009,321,1900,0,62.74,52.49,63.23,51.43,62.71,52.56,62.78,48.36,61.59,47.84,63.51,51.25,22.33,11.97,NA,10.26,11.8,10.14,NA,14.42,13.74,13.19,179,5
101,2009-11-17T20:00,2009,321,2000,0,61.24,50.94,61.72,49.88,61.22,51.13,61.29,46.83,60.14,46.31,61.99,49.72,22.43,12.02,NA,10.31,11.84,10.09,NA,14.45,13.83,13.19,180,5.028
101,2009-11-17T21:00,2009,321,2100,0,60.49,50.18,60.97,49.13,60.45,50.35,60.54,46.09,59.39,45.55,61.25,48.96,22.48,12.06,NA,10.31,11.84,10.1,NA,14.45,13.84,13.2,181,5.056
101,2009-11-17T22:00,2009,321,2200,0,60.1,49.79,60.58,48.75,60.06,49.97,60.15,45.71,59.01,45.19,60.87,48.59,22.58,12.09,NA,10.31,11.83,10.09,NA,14.44,13.81,13.2,180,5.028
101,2009-11-17T23:00,2009,321,2300,0,59.75,49.42,60.24,48.32,59.75,49.53,59.81,45.29,58.64,44.76,60.52,48.18,22.53,12.08,NA,10.33,11.92,10.22,NA,14.52,13.88,13.2,182,5.084
101,2009-11-18T00:00,2009,322,0,0,59.5,49.16,59.98,48.06,59.49,49.25,59.56,45.03,58.38,44.49,60.26,47.92,22.6,12.1,NA,10.34,11.92,10.25,NA,14.52,13.89,13.21,182,5.084
101,2009-11-18T01:00,2009,322,100,0,60.22,49.91,60.72,48.8,60.21,50.02,60.28,45.32,59.08,44.73,61.03,48.52,22.23,11.93,NA,10.31,11.92,10.19,NA,14.96,14.35,13.22,182,5.084
101,2009-11-18T02:00,2009,322,200,0,60.91,50.59,61.43,49.51,60.89,50.78,60.97,45.85,59.76,45.25,61.74,49.19,22.19,11.91,NA,10.32,11.92,10.11,NA,15.12,14.5,13.22,182,5.084
101,2009-11-18T03:00,2009,322,300,0,60.65,50.37,61.16,49.24,60.61,50.5,60.71,45.57,59.48,45.02,61.49,48.94,22.22,11.94,NA,10.28,11.92,10.11,NA,15.14,14.46,13.23,182,5.084
101,2009-11-18T04:00,2009,322,400,0,60.72,50.48,61.24,49.35,60.68,50.63,60.78,45.56,59.57,44.95,61.58,48.99,22.2,11.91,NA,10.24,11.89,10.05,NA,15.22,14.62,13.23,182,5.084
101,2009-11-18T05:00,2009,322,500,0,60.73,50.49,61.26,49.36,60.7,50.62,60.79,45.55,59.55,44.95,61.58,49,22.15,11.9,NA,10.24,11.91,10.07,NA,15.24,14.6,13.24,182,5.084
101,2009-11-18T06:00,2009,322,600,0,60.6,50.31,61.11,49.18,60.55,50.47,60.67,45.39,59.4,44.75,61.46,48.83,22.14,11.88,NA,10.28,11.93,10.08,NA,15.28,14.64,13.25,181,5.056
101,2009-11-18T07:00,2009,322,700,0,60.17,49.9,60.72,48.78,60.14,50.07,60.25,45.16,58.99,44.55,61.03,48.49,22.34,12,NA,10.28,11.93,10.07,NA,15.09,14.44,13.25,183,5.112
101,2009-11-18T08:00,2009,322,800,0,59.75,49.45,60.27,48.32,59.71,49.58,59.82,44.85,58.58,44.3,60.6,48.09,22.4,12.01,NA,10.3,11.96,10.13,NA,14.97,14.28,13.25,182,5.084
101,2009-11-18T09:00,2009,322,900,0,59.06,48.73,59.58,47.61,59.03,48.8,59.13,44.38,57.9,43.8,59.9,47.43,22.5,12.08,NA,10.33,11.97,10.23,NA,14.75,14.1,13.25,182,5.084
101,2009-11-18T10:00,2009,322,1000,0,60.51,50.26,61.07,49.07,60.48,50.12,60.59,45.77,59.29,45.22,61.39,48.93,22.37,11.98,NA,10.25,12,10.36,NA,14.82,14.08,13.25,181,5.056
101,2009-11-18T11:00,2009,322,1100,0,62.48,52.23,63.09,51.05,62.47,52.07,62.59,48.02,61.23,47.41,63.39,51.02,22.56,12.06,NA,10.24,12.04,10.4,NA,14.57,13.82,13.25,181,5.056
101,2009-11-18T12:00,2009,322,1200,0,63.2,52.96,63.79,51.83,63.2,52.85,63.29,48.73,61.93,48.19,64.09,51.77,22.57,12.06,NA,10.24,11.97,10.35,NA,14.56,13.73,13.24,181,5.056
101,2009-11-18T13:00,2009,322,1300,0,63.6,53.35,64.19,52.28,63.61,53.27,63.69,49.26,62.32,48.75,64.48,52.22,22.62,12.07,NA,10.25,11.91,10.33,NA,14.43,13.58,13.23,181,5.056
101,2009-11-18T14:00,2009,322,1400,0,64.11,53.9,64.71,52.92,64.1,53.87,64.2,49.77,62.84,49.29,65,52.79,22.36,11.97,NA,10.21,11.79,10.23,NA,14.43,13.56,13.22,180,5.028
101,2009-11-18T15:00,2009,322,1500,0,64.39,54.23,65.02,53.17,64.37,53.89,64.49,50,63.07,49.53,65.4,53.18,22.35,11.96,NA,10.16,11.85,10.48,NA,14.49,13.54,13.22,181,5.056
101,2009-11-18T16:00,2009,322,1600,0,63.93,53.76,64.66,52.63,63.98,53.27,64.1,49.6,62.58,49.04,65.08,52.84,22.51,12.02,NA,10.18,12.03,10.71,NA,14.5,13.54,13.23,181,5.056
101,2009-11-18T17:00,2009,322,1700,0,63.7,53.46,64.31,52.44,63.7,53.41,63.78,49.36,62.41,48.84,64.59,52.38,22.49,12.04,NA,10.24,11.87,10.29,NA,14.42,13.56,13.23,182,5.084
101,2009-11-18T18:00,2009,322,1800,0,62.36,52.12,62.92,51.09,62.33,52.04,62.43,47.78,61.14,47.28,63.18,50.89,22.31,11.93,NA,10.24,11.83,10.29,NA,14.65,13.86,13.23,181,5.056
101,2009-11-18T19:00,2009,322,1900,0,60.73,50.42,61.24,49.39,60.69,50.48,60.78,46.09,59.57,45.59,61.51,49.14,22.28,11.94,NA,10.31,11.84,10.21,NA,14.69,13.98,13.22,181,5.056
101,2009-11-18T20:00,2009,322,2000,0,60,49.69,60.5,48.67,59.97,49.77,60.04,45.45,58.86,44.97,60.77,48.44,22.49,12.04,NA,10.31,11.83,10.2,NA,14.59,13.88,13.22,182,5.084
101,2009-11-18T21:00,2009,322,2100,0,59.93,49.6,60.44,48.57,59.91,49.67,59.99,45.39,58.8,44.91,60.73,48.37,22.43,12.03,NA,10.33,11.88,10.24,NA,14.6,13.89,13.23,183,5.112
101,2009-11-18T22:00,2009,322,2200,0,59.82,49.48,60.31,48.46,59.78,49.53,59.86,45.29,58.66,44.84,60.6,48.26,22.5,12.06,NA,10.33,11.85,10.25,NA,14.57,13.82,13.23,182,5.084
101,2009-11-18T23:00,2009,322,2300,0,59.68,49.33,60.17,48.29,59.64,49.41,59.73,45.08,58.53,44.54,60.47,48.08,22.41,12.01,NA,10.35,11.88,10.23,NA,14.65,14,13.23,182,5.084
101,2009-11-19T00:00,2009,323,0,0,60.3,50.04,60.83,49.03,60.28,50.02,60.37,45.78,59.13,45.32,61.12,48.8,22.6,12.09,NA,10.26,11.8,10.26,NA,14.59,13.82,13.23,183,5.112
101,2009-11-19T01:00,2009,323,100,0,61.56,51.37,62.11,50.36,61.53,51.28,61.64,46.73,60.36,46.25,62.41,50.01,22.32,11.97,NA,10.19,11.75,10.25,NA,14.91,14.11,13.23,183,5.112
101,2009-11-19T02:00,2009,323,200,0,62.35,52.21,62.91,51.2,62.32,52.18,62.43,47.35,61.14,46.83,63.2,50.8,22.33,11.97,NA,10.14,11.72,10.15,NA,15.08,14.31,13.23,182,5.084
101,2009-11-19T03:00,2009,323,300,0,62.29,52.15,62.85,51.15,62.25,52.06,62.37,47.44,61.07,46.96,63.13,50.8,22.45,12.02,NA,10.14,11.7,10.2,NA,14.93,14.11,13.23,183,5.112
101,2009-11-19T04:00,2009,323,400,0,61.8,51.66,62.34,50.63,61.76,51.66,61.87,46.99,60.59,46.47,62.63,50.29,22.47,12.04,NA,10.14,11.71,10.1,NA,14.87,14.12,13.23,182,5.084
101,2009-11-19T05:00,2009,323,500,0,61.66,51.52,62.21,50.51,61.63,51.56,61.73,46.83,60.46,46.31,62.51,50.16,22.46,12.02,NA,10.14,11.7,10.07,NA,14.9,14.15,13.23,183,5.112
101,2009-11-19T06:00,2009,323,600,0,61.64,51.55,62.18,50.53,61.61,51.61,61.7,46.82,60.44,46.27,62.47,50.17,22.54,12.05,NA,10.09,11.65,10,NA,14.88,14.16,13.23,182,5.084
101,2009-11-19T07:00,2009,323,700,0,61.78,51.68,62.33,50.65,61.76,51.7,61.85,46.85,60.57,46.3,62.63,50.25,22.23,11.93,NA,10.09,11.68,10.06,NA,15.01,14.26,13.23,181,5.056
101,2009-11-19T08:00,2009,323,800,0,61.35,51.2,61.89,50.19,61.33,51.25,61.42,46.71,60.16,46.18,62.16,49.9,22.47,12.03,NA,10.15,11.71,10.08,NA,14.71,13.98,13.23,182,5.084
101,2009-11-19T09:00,2009,323,900,0,60.99,50.85,61.52,49.83,60.97,50.82,61.06,46.54,59.81,46,61.8,49.59,22.55,12.07,NA,10.13,11.69,10.15,NA,14.52,13.81,13.23,181,5.056
101,2009-11-19T10:00,2009,323,1000,0,63.09,52.99,63.68,52,63.08,52.86,63.18,48.58,61.85,48.13,63.97,51.74,22.35,11.96,NA,10.09,11.68,10.22,NA,14.61,13.72,13.23,180,5.028
101,2009-11-19T11:00,2009,323,1100,0,65.8,55.7,66.44,54.64,65.82,55.64,65.93,51.47,64.55,50.98,66.73,54.55,22.3,11.91,NA,10.1,11.8,10.18,NA,14.46,13.57,13.21,179,5
101,2009-11-19T12:00,2009,323,1200,0,66.22,56.12,66.85,55.12,66.24,56.06,66.32,52.01,64.95,51.46,67.13,55.01,22.39,11.95,NA,10.1,11.73,10.18,NA,14.31,13.49,13.21,179,5
101,2009-11-19T13:00,2009,323,1300,0,67.33,57.2,67.98,56.24,67.35,57.19,67.43,53.18,66.04,52.66,68.25,56.15,22.39,11.94,NA,10.13,11.74,10.15,NA,14.25,13.38,13.2,179,5
101,2009-11-19T14:00,2009,323,1400,0,67.45,57.37,68.11,56.4,67.46,57.22,67.55,53.42,66.16,52.9,68.42,56.39,22.57,12.02,NA,10.08,11.7,10.23,NA,14.13,13.26,13.19,179,5
101,2009-11-19T15:00,2009,323,1500,0,67.83,57.76,68.59,56.67,67.87,57.44,68,53.78,66.51,53.11,68.94,56.86,22.4,11.95,NA,10.07,11.91,10.44,NA,14.22,13.4,13.19,179,5
101,2009-11-19T16:00,2009,323,1600,0,68.27,58.27,68.95,57.29,68.31,58.2,68.36,54.38,66.97,53.79,69.21,57.28,22.72,12.07,NA,10,11.66,10.11,NA,13.97,13.17,13.18,178,4.972
101,2009-11-19T17:00,2009,323,1700,0,68.67,58.66,69.32,57.71,68.7,58.69,68.76,54.54,67.35,53.94,69.59,57.56,22.25,11.88,NA,10.02,11.61,10.01,NA,14.23,13.41,13.17,178,4.972
101,2009-11-19T18:00,2009,323,1800,0,67.92,57.9,68.51,56.94,67.91,57.96,67.97,53.85,66.62,53.3,68.75,56.8,22.42,11.96,NA,10.03,11.57,9.96,NA,14.12,13.33,13.16,177,4.944
101,2009-11-19T19:00,2009,323,1900,0,67.28,57.26,67.85,56.28,67.29,57.3,67.35,53.33,66.02,52.77,68.11,56.16,22.46,11.98,NA,10.02,11.57,9.99,NA,14.02,13.25,13.15,177,4.944
101,2009-11-19T20:00,2009,323,2000,0,66.97,56.96,67.53,55.94,66.98,56.95,67.05,53.11,65.7,52.54,67.79,55.86,22.51,12.01,NA,10.01,11.59,10.02,NA,13.94,13.16,13.15,178,4.972
101,2009-11-19T21:00,2009,323,2100,0,67.04,56.99,67.61,55.96,67.05,57,67.13,53.12,65.75,52.51,67.88,55.87,22.3,11.92,NA,10.06,11.64,10.06,NA,14.01,13.24,13.15,176,4.916
101,2009-11-19T22:00,2009,323,2200,0,66.84,56.82,67.4,55.79,66.85,56.83,66.93,53.04,65.53,52.42,67.69,55.73,22.55,12.03,NA,10.02,11.61,10.02,NA,13.89,13.12,13.15,178,4.972
101,2009-11-19T23:00,2009,323,2300,0,66.75,56.76,67.3,55.73,66.75,56.69,66.85,52.96,65.5,52.38,67.58,55.67,22.67,12.08,NA,9.99,11.56,10.06,NA,13.89,13.12,13.14,179,5
101,2009-11-20T00:00,2009,324,0,0,66.94,56.97,67.49,55.96,66.95,56.97,67.03,53.18,65.64,52.57,67.78,55.88,22.68,12.09,NA,9.97,11.53,9.98,NA,13.85,13.07,13.14,178,4.972
101,2009-11-20T01:00,2009,324,100,0,67.63,57.74,68.22,56.72,67.65,57.79,67.74,53.67,66.31,53.05,68.51,56.57,22.54,12.01,NA,9.89,11.5,9.86,NA,14.07,13.26,13.14,178,4.972
101,2009-11-20T02:00,2009,324,200,0,68.58,58.72,69.17,57.72,68.6,58.8,68.68,54.43,67.24,53.82,69.46,57.49,22.4,11.95,NA,9.86,11.45,9.8,NA,14.24,13.41,13.14,178,4.972
101,2009-11-20T03:00,2009,324,300,0,68.6,58.83,69.19,57.85,68.61,58.98,68.7,54.58,67.27,53.99,69.48,57.64,22.59,12.03,NA,9.78,11.34,9.63,NA,14.13,13.28,13.14,177,4.944
101,2009-11-20T04:00,2009,324,400,0,68.51,58.74,69.11,57.77,68.51,58.92,68.59,54.54,67.18,53.93,69.37,57.56,22.61,12.05,NA,9.77,11.34,9.59,NA,14.05,13.25,13.14,177,4.944
101,2009-11-20T05:00,2009,324,500,0,68.56,58.82,69.14,57.84,68.56,58.98,68.65,54.67,67.23,54.06,69.41,57.65,22.73,12.09,NA,9.74,11.3,9.58,NA,13.98,13.17,13.13,178,4.972
101,2009-11-20T06:00,2009,324,600,0,68.9,59.16,69.49,58.18,68.91,59.31,68.99,54.9,67.59,54.28,69.76,57.94,22.48,11.97,NA,9.74,11.31,9.59,NA,14.09,13.31,13.13,177,4.944
101,2009-11-20T07:00,2009,324,700,0,69.01,59.28,69.59,58.3,69,59.43,69.11,54.94,67.68,54.31,69.88,58.02,22.34,11.91,NA,9.73,11.29,9.58,NA,14.17,13.37,13.13,176,4.916
101,2009-11-20T08:00,2009,324,800,0,68.12,58.39,68.68,57.4,68.12,58.43,68.22,54.32,66.83,53.74,68.95,57.21,22.51,12,NA,9.74,11.28,9.7,NA,13.9,13.1,13.13,176,4.916
101,2009-11-20T09:00,2009,324,900,0,68.54,58.77,69.08,57.71,68.54,58.7,68.62,54.83,67.33,54.27,69.36,57.62,22.49,11.99,NA,9.76,11.37,9.84,NA,13.79,13.06,13.13,176,4.916
101,2009-11-20T10:00,2009,324,1000,0,68.51,58.76,69.06,57.67,68.48,58.65,68.57,54.81,67.3,54.27,69.31,57.6,22.58,12.02,NA,9.75,11.39,9.83,NA,13.75,13.03,13.12,176,4.916
101,2009-11-20T11:00,2009,324,1100,0,68.63,58.91,69.22,57.81,68.57,58.59,68.69,54.97,67.37,54.39,69.54,57.85,22.62,12.03,NA,9.71,11.41,9.98,NA,13.71,12.98,13.12,176,4.916
101,2009-11-20T12:00,2009,324,1200,0,71.41,63.41,72.17,62.23,71.41,60.93,71.54,56.25,69.97,55.45,72.62,60.94,21.52,11.98,NA,7.998,9.94,10.48,NA,15.29,14.52,13.14,171,4.777
101,2009-11-20T13:00,2009,324,1300,0,72.18,64.31,72.87,63.32,72.19,61.92,72.26,56.57,70.75,55.82,73.16,61.43,21.46,11.98,NA,7.875,9.54,10.26,NA,15.69,14.93,13.14,170,4.749
101,2009-11-20T14:00,2009,324,1400,0,72.34,64.52,73.02,63.6,72.33,62.12,72.4,56.91,70.93,56.21,73.31,61.7,21.55,12.04,NA,7.818,9.42,10.21,NA,15.49,14.72,13.14,170,4.749
101,2009-11-20T15:00,2009,324,1500,0,71.9,64.1,72.66,63.04,71.85,61.28,72,56.47,70.39,55.75,73.08,61.46,21.57,12.05,NA,7.792,9.62,10.57,NA,15.53,14.65,13.15,170,4.749
101,2009-11-20T16:00,2009,324,1600,0,71.91,64.08,72.66,63.05,71.88,61.58,71.99,56.42,70.44,55.7,72.93,61.29,21.55,12.03,NA,7.83,9.6,10.3,NA,15.57,14.74,13.15,170,4.749
101,2009-11-20T17:00,2009,324,1700,0,71.81,63.81,72.51,62.79,71.79,61.3,71.87,56.02,70.38,55.28,72.78,60.9,21.53,12.03,NA,7.995,9.71,10.49,NA,15.85,15.1,13.15,174,4.86
101,2009-11-20T18:00,2009,324,1800,0,71.74,63.63,72.38,62.52,71.71,61.05,71.76,55.57,70.31,54.84,72.7,60.58,21.35,11.95,NA,8.11,9.86,10.66,NA,16.19,15.47,13.15,175,4.888
101,2009-11-20T19:00,2009,324,1900,0,71.36,63.2,71.99,62.06,71.3,60.56,71.39,55.06,69.97,54.36,72.3,60.09,21.4,11.98,NA,8.15,9.93,10.74,NA,16.33,15.6,13.15,177,4.944
101,2009-11-20T20:00,2009,324,2000,0,71.15,62.93,71.75,61.82,71.06,60.26,71.18,54.58,69.73,53.98,72.04,59.76,21.34,11.94,NA,8.21,9.92,10.79,NA,16.6,15.75,13.15,178,4.972
101,2009-11-20T21:00,2009,324,2100,0,70.92,62.75,71.55,61.53,70.84,60.06,70.97,54.57,69.52,53.88,71.86,59.61,21.53,12.03,NA,8.18,10.02,10.78,NA,16.4,15.64,13.15,178,4.972
101,2009-11-20T22:00,2009,324,2200,0,70.44,62.26,71.08,61.12,70.37,59.59,70.48,54.08,69.06,53.41,71.38,59.13,21.53,12.03,NA,8.18,9.96,10.77,NA,16.4,15.65,13.15,179,5
101,2009-11-20T23:00,2009,324,2300,0,70.32,62.11,70.96,61.01,70.25,59.45,70.37,53.9,68.95,53.29,71.26,58.99,21.45,12,NA,8.21,9.96,10.8,NA,16.47,15.66,13.15,178,4.972
101,2009-11-21T00:00,2009,325,0,0,70.5,62.36,71.17,61.11,70.44,59.62,70.55,54.17,69.11,53.45,71.45,59.19,21.52,12.03,NA,8.14,10.06,10.82,NA,16.38,15.65,13.15,179,5
101,2009-11-21T01:00,2009,325,100,0,71.08,63,71.76,61.75,71.03,60.3,71.12,54.52,69.65,53.76,72.06,59.73,21.32,11.94,NA,8.08,10.01,10.73,NA,16.6,15.89,13.15,178,4.972
101,2009-11-21T02:00,2009,325,200,0,71.71,63.67,72.38,62.47,71.68,61.05,71.76,54.98,70.25,54.19,72.7,60.36,21.09,11.82,NA,8.04,9.92,10.63,NA,16.78,16.06,13.15,177,4.944
101,2009-11-21T03:00,2009,325,300,0,71.14,63.04,71.76,61.92,71.06,60.43,71.17,54.54,69.73,53.84,72.08,59.82,21.42,11.99,NA,8.1,9.84,10.63,NA,16.63,15.88,13.15,178,4.972
101,2009-11-21T04:00,2009,325,400,0,71.08,62.99,71.7,61.86,71,60.37,71.13,54.43,69.65,53.71,72.03,59.75,21.44,11.99,NA,8.09,9.84,10.63,NA,16.7,15.94,13.15,178,4.972
101,2009-11-21T05:00,2009,325,500,0,70.92,62.85,71.57,61.71,70.88,60.22,70.96,54.28,69.5,53.57,71.86,59.62,21.45,12,NA,8.08,9.86,10.66,NA,16.68,15.93,13.15,179,5
101,2009-11-21T06:00,2009,325,600,0,71.24,63.18,71.9,62.05,71.18,60.56,71.29,54.59,69.83,53.88,72.21,59.94,21.44,11.99,NA,8.06,9.85,10.62,NA,16.71,15.95,13.15,178,4.972
101,2009-11-21T07:00,2009,325,700,0,71.54,63.51,72.19,62.38,71.47,60.88,71.61,54.83,70.13,54.12,72.49,60.23,21.32,11.94,NA,8.03,9.81,10.58,NA,16.78,16.01,13.15,177,4.944
101,2009-11-21T08:00,2009,325,800,0,71.55,63.73,72.19,62.31,71.48,60.8,71.6,54.8,70.13,54.07,72.51,60.25,21.36,11.94,NA,7.822,9.87,10.68,NA,16.8,16.06,13.15,178,4.972
101,2009-11-21T09:00,2009,325,900,0,71.82,64.08,72.49,62.66,71.78,61.16,71.89,55.13,70.4,54.38,72.81,60.59,21.21,11.87,NA,7.741,9.83,10.62,NA,16.76,16.02,13.15,175,4.888
101,2009-11-21T10:00,2009,325,1000,0,70.45,62.96,71.07,61.69,70.38,60.3,70.49,54.4,69.07,53.73,71.23,59.8,20.39,11.43,NA,7.487,9.38,10.08,NA,16.09,15.34,13.15,161,4.497
101,2009-11-21T11:00,2009,325,1100,0,71.34,63.64,72.02,62.34,71.33,60.82,71.41,55.16,69.92,54.37,72.34,60.31,21.25,11.89,NA,7.704,9.68,10.51,NA,16.25,15.56,13.15,174,4.86
101,2009-11-21T12:00,2009,325,1200,0,72.35,64.81,73.06,63.64,72.33,62.21,72.41,56.55,70.96,55.77,73.34,61.67,21.35,11.94,NA,7.543,9.42,10.12,NA,15.86,15.19,13.15,169,4.721
101,2009-11-21T13:00,2009,325,1300,0,72.45,64.99,73.15,63.87,72.43,62.48,72.52,56.93,71.07,56.17,73.41,61.94,21.45,11.99,NA,7.463,9.29,9.95,NA,15.59,14.89,13.14,166,4.637
101,2009-11-21T14:00,2009,325,1400,0,72.57,65.13,73.26,64.05,72.54,62.63,72.61,57.16,71.17,56.45,73.5,62.1,21.47,12,NA,7.439,9.21,9.91,NA,15.45,14.72,13.14,166,4.637
101,2009-11-21T15:00,2009,325,1500,0,72.58,65.24,73.28,64.14,72.56,62.75,72.64,57.31,71.2,56.64,73.52,62.23,21.54,12.03,NA,7.344,9.14,9.81,NA,15.33,14.56,13.13,164,4.581
101,2009-11-21T16:00,2009,325,1600,0,72.67,65.33,73.33,64.19,72.63,62.8,72.7,57.41,71.27,56.76,73.56,62.31,21.5,12.02,NA,7.335,9.14,9.83,NA,15.3,14.51,13.13,163,4.553
101,2009-11-21T17:00,2009,325,1700,0,72.64,65.26,73.25,64.05,72.59,62.66,72.66,57.1,71.25,56.41,73.52,62.09,21.39,11.96,NA,7.382,9.2,9.93,NA,15.56,14.84,13.12,165,4.609
101,2009-11-21T18:00,2009,325,1800,0,72.49,64.94,73.09,63.71,72.42,62.22,72.51,56.46,71.13,55.8,73.38,61.64,21.31,11.93,NA,7.542,9.39,10.2,NA,16.06,15.33,13.12,169,4.721
101,2009-11-21T19:00,2009,325,1900,0,72.24,64.53,72.84,63.27,72.19,61.76,72.29,55.78,70.91,55.14,73.14,61.09,21.21,11.87,NA,7.712,9.57,10.43,NA,16.5,15.77,13.12,173,4.832
101,2009-11-21T20:00,2009,325,2000,0,72.11,64.32,72.71,63.06,72.04,61.5,72.15,55.49,70.75,54.83,73,60.86,21.26,11.89,NA,7.789,9.65,10.54,NA,16.66,15.91,13.12,174,4.86
101,2009-11-21T21:00,2009,325,2100,0,71.84,63.99,72.44,62.71,71.78,61.16,71.88,55.25,70.49,54.59,72.74,60.55,21.55,12.03,NA,7.849,9.73,10.62,NA,16.63,15.91,13.13,177,4.944
101,2009-11-21T22:00,2009,325,2200,0,71.5,63.6,72.09,62.34,71.41,60.75,71.52,54.79,70.13,54.15,72.38,60.13,21.52,12.03,NA,7.905,9.75,10.66,NA,16.74,15.99,13.13,178,4.972
101,2009-11-21T23:00,2009,325,2300,0,71.16,63.22,71.76,61.95,71.08,60.35,71.19,54.45,69.81,53.8,72.08,59.76,21.44,12.01,NA,7.935,9.81,10.74,NA,16.75,16.01,13.13,177,4.944
101,2009-11-22T00:00,2009,326,0,0,71.93,63.97,72.55,63.53,71.87,61.04,71.99,55,70.56,54.31,72.87,60.63,21.36,11.93,NA,7.954,9.02,10.83,NA,16.99,16.24,13.13,176,4.916
101,2009-11-22T01:00,2009,326,100,0,71.67,63.67,72.28,63.3,71.6,60.75,71.71,54.63,70.28,53.94,72.59,60.32,21.52,12,NA,7.997,8.97,10.85,NA,17.08,16.35,13.14,177,4.944
101,2009-11-22T02:00,2009,326,200,0,71.54,63.57,72.15,63.19,71.47,60.59,71.58,54.49,70.16,53.8,72.47,60.2,21.63,12.04,NA,7.97,8.96,10.88,NA,17.1,16.36,13.14,178,4.972
101,2009-11-22T03:00,2009,326,300,0,71.82,63.92,72.44,63.52,71.77,60.91,71.88,54.84,70.42,54.12,72.77,60.55,21.57,12.02,NA,7.898,8.92,10.86,NA,17.04,16.31,13.14,177,4.944
101,2009-11-22T04:00,2009,326,400,0,71.74,63.79,72.35,63.41,71.7,60.79,71.78,54.67,70.33,53.91,72.68,60.42,21.54,12,NA,7.948,8.94,10.91,NA,17.11,16.42,13.14,178,4.972
101,2009-11-22T05:00,2009,326,500,0,71.46,63.5,72.1,63.12,71.39,60.41,71.52,54.32,70.08,53.58,72.4,60.1,21.51,11.99,NA,7.959,8.98,10.97,NA,17.2,16.49,13.15,178,4.972
101,2009-11-22T06:00,2009,326,600,0,71.12,63.12,71.74,62.77,71.04,60.01,71.16,53.97,69.7,53.26,72.07,59.75,21.56,12.02,NA,8.01,8.97,11.03,NA,17.19,16.44,13.15,178,4.972
101,2009-11-22T07:00,2009,326,700,0,71.14,63.11,71.72,62.79,71.04,59.94,71.16,53.92,69.71,53.19,72.07,59.71,21.4,11.97,NA,8.03,8.93,11.11,NA,17.25,16.52,13.15,178,4.972
101,2009-11-22T08:00,2009,326,800,0,71.19,63.16,71.78,62.83,71.12,59.98,71.22,53.93,69.78,53.19,72.15,59.75,21.4,11.96,NA,8.03,8.95,11.14,NA,17.29,16.59,13.15,178,4.972
101,2009-11-22T09:00,2009,326,900,0,71.48,63.46,72.13,63.12,71.42,60.35,71.56,54.18,70.07,53.41,72.45,60.03,21.29,11.91,NA,8.02,9.01,11.07,NA,17.38,16.66,13.15,178,4.972
101,2009-11-22T10:00,2009,326,1000,0,71.73,63.74,72.37,63.4,71.67,60.71,71.8,54.54,70.3,53.75,72.71,60.37,21.22,11.87,NA,7.984,8.98,10.97,NA,17.25,16.56,13.15,176,4.916
101,2009-11-22T11:00,2009,326,1100,0,72.14,64.3,72.78,63.93,72.08,61.33,72.21,55.43,70.71,54.57,73.12,61.01,21.26,11.88,NA,7.845,8.85,10.75,NA,16.79,16.14,13.15,172,4.804
101,2009-11-22T12:00,2009,326,1200,0,72.36,64.63,73.01,64.34,72.32,61.78,72.42,56,70.95,55.18,73.32,61.47,21.27,11.9,NA,7.733,8.67,10.55,NA,16.42,15.77,13.15,169,4.721
101,2009-11-22T13:00,2009,326,1300,0,72.39,64.8,73.06,64.51,72.36,62.03,72.46,56.41,70.97,55.63,73.37,61.77,21.38,11.93,NA,7.599,8.55,10.33,NA,16.04,15.34,13.15,165,4.609
101,2009-11-22T14:00,2009,326,1400,0,72.46,64.92,73.14,64.69,72.41,62.24,72.52,56.71,71.06,55.95,73.4,61.97,21.42,11.96,NA,7.537,8.45,10.17,NA,15.81,15.11,13.15,164,4.581
101,2009-11-22T15:00,2009,326,1500,0,72.55,65,73.2,64.77,72.49,62.29,72.6,56.78,71.16,56.04,73.46,62.01,21.49,11.98,NA,7.557,8.42,10.21,NA,15.82,15.12,13.14,164,4.581
101,2009-11-22T16:00,2009,326,1600,0,72.53,64.93,73.16,64.64,72.48,62.11,72.57,56.69,71.16,55.99,73.43,61.92,21.64,12.02,NA,7.596,8.52,10.36,NA,15.88,15.17,13.14,166,4.637
101,2009-11-22T17:00,2009,326,1700,0,72.57,64.91,73.21,64.57,72.54,62.03,72.66,56.39,71.2,55.67,73.48,61.78,21.39,11.91,NA,7.666,8.64,10.51,NA,16.27,15.53,13.13,167,4.665
101,2009-11-22T18:00,2009,326,1800,0,72.4,64.63,72.99,64.29,72.34,61.6,72.43,55.73,71.04,55.01,73.28,61.32,21.25,11.82,NA,7.771,8.7,10.74,NA,16.7,16.03,13.13,170,4.749
101,2009-11-22T19:00,2009,326,1900,0,71.99,64.04,72.6,63.66,71.93,60.81,72.05,54.91,70.57,54.1,72.91,60.61,21.21,11.83,NA,7.956,8.94,11.12,NA,17.15,16.47,13.13,174,4.86
101,2009-11-22T20:00,2009,326,2000,0,71.83,63.79,72.44,63.4,71.78,60.54,71.89,54.59,70.39,53.77,72.77,60.35,21.32,11.88,NA,8.05,9.04,11.24,NA,17.3,16.62,13.14,176,4.916
101,2009-11-22T21:00,2009,326,2100,0,71.72,63.6,72.35,63.24,71.67,60.42,71.79,54.47,70.27,53.66,72.67,60.22,21.41,11.93,NA,8.12,9.11,11.25,NA,17.32,16.61,13.14,178,4.972
101,2009-11-22T22:00,2009,326,2200,0,71.37,63.25,71.98,62.89,71.32,60.05,71.43,54.04,70,53.26,72.32,59.84,21.49,11.96,NA,8.12,9.1,11.28,NA,17.39,16.74,13.14,178,4.972
101,2009-11-22T23:00,2009,326,2300,0,71.37,63.29,72,62.96,71.33,60.08,71.43,54.18,70.01,53.38,72.32,59.9,21.6,12.01,NA,8.08,9.04,11.25,NA,17.25,16.63,13.15,179,5
101,2009-11-23T00:00,2009,327,0,0,71.66,63.59,72.29,63.24,71.61,60.42,71.74,54.52,70.24,53.72,72.59,60.23,21.59,12,NA,8.06,9.06,11.19,NA,17.22,16.52,13.15,177,4.944
101,2009-11-23T01:00,2009,327,100,0,71.73,63.69,72.35,63.35,71.72,60.57,71.79,54.61,70.32,53.81,72.69,60.34,21.49,11.97,NA,8.04,8.99,11.14,NA,17.18,16.51,13.15,177,4.944
101,2009-11-23T02:00,2009,327,200,0,71.73,63.72,72.37,63.38,71.71,60.6,71.82,54.6,70.29,53.77,72.71,60.37,21.38,11.92,NA,8,8.99,11.11,NA,17.22,16.52,13.15,176,4.916
101,2009-11-23T03:00,2009,327,300,0,71.7,63.71,72.32,63.36,71.65,60.62,71.76,54.59,70.24,53.77,72.64,60.36,21.55,11.98,NA,7.983,8.96,11.03,NA,17.18,16.47,13.15,176,4.916
101,2009-11-23T04:00,2009,327,400,0,71.77,63.81,72.4,63.5,71.74,60.79,71.83,54.68,70.34,53.86,72.73,60.48,21.57,12.05,NA,7.951,8.9,10.95,NA,17.15,16.48,13.15,176,4.916
101,2009-11-23T05:00,2009,327,500,0,71.76,63.82,72.41,63.51,71.74,60.8,71.83,54.67,70.36,53.85,72.73,60.49,21.52,12.01,NA,7.944,8.9,10.94,NA,17.16,16.5,13.15,175,4.888
101,2009-11-23T06:00,2009,327,600,0,71.82,63.89,72.45,63.58,71.76,60.84,71.89,54.71,70.4,53.9,72.8,60.52,21.46,11.98,NA,7.926,8.87,10.91,NA,17.17,16.49,13.15,175,4.888
101,2009-11-23T07:00,2009,327,700,0,71.78,63.81,72.4,63.5,71.73,60.74,71.83,54.74,70.35,53.92,72.73,60.49,21.47,12.01,NA,7.966,8.91,10.99,NA,17.09,16.43,13.15,175,4.888
101,2009-11-23T08:00,2009,327,800,0,71.63,63.6,72.26,63.27,71.57,60.45,71.69,54.65,70.22,53.82,72.58,60.29,21.57,12.03,NA,8.03,8.99,11.12,NA,17.04,16.4,13.15,176,4.916
101,2009-11-23T09:00,2009,327,900,0,71.51,63.41,72.15,63.05,71.46,60.18,71.59,54.61,70.08,53.77,72.46,60.13,21.64,12.07,NA,8.09,9.1,11.27,NA,16.98,16.31,13.16,178,4.972
101,2009-11-23T10:00,2009,327,1000,0,71.65,63.6,72.31,63.23,71.63,60.41,71.75,54.82,70.18,53.95,72.64,60.33,21.46,12.01,NA,8.06,9.08,11.22,NA,16.93,16.23,13.16,175,4.888
101,2009-11-23T11:00,2009,327,1100,0,71.8,63.79,72.46,63.47,71.78,60.7,71.9,55.11,70.36,54.29,72.78,60.59,21.59,12.04,NA,8.01,8.99,11.08,NA,16.79,16.07,13.16,175,4.888
101,2009-11-23T12:00,2009,327,1200,0,71.83,63.87,72.49,63.55,71.81,60.8,71.94,55.2,70.39,54.37,72.81,60.66,21.53,12,NA,7.961,8.95,11.01,NA,16.74,16.02,13.16,174,4.86
101,2009-11-23T13:00,2009,327,1300,0,71.4,63.42,72.19,62.97,71.4,60.13,71.56,54.77,69.92,53.88,72.65,60.45,21.55,12.03,NA,7.984,9.22,11.27,NA,16.79,16.04,13.17,174,4.86
101,2009-11-23T14:00,2009,327,1400,0,71.77,63.73,72.45,63.41,71.76,60.67,71.86,55.07,70.26,54.19,72.78,60.59,21.4,11.97,NA,8.04,9.05,11.09,NA,16.79,16.07,13.17,173,4.832
101,2009-11-23T15:00,2009,327,1500,0,71.75,63.73,72.41,63.39,71.73,60.66,71.84,55.05,70.24,54.19,72.73,60.55,21.54,12.02,NA,8.01,9.02,11.08,NA,16.79,16.05,13.17,175,4.888
101,2009-11-23T16:00,2009,327,1600,0,71.71,63.68,72.37,63.33,71.68,60.57,71.8,55.01,70.21,54.17,72.69,60.49,21.6,12.06,NA,8.04,9.04,11.11,NA,16.79,16.05,13.17,175,4.888
101,2009-11-23T17:00,2009,327,1700,0,71.58,63.51,72.26,63.16,71.57,60.34,71.66,54.76,70.06,53.89,72.61,60.31,21.44,11.99,NA,8.07,9.09,11.22,NA,16.9,16.17,13.17,176,4.916
101,2009-11-23T18:00,2009,327,1800,0,71.59,63.51,72.27,63.13,71.58,60.32,71.7,54.69,70.12,53.82,72.6,60.23,21.41,11.99,NA,8.08,9.14,11.26,NA,17.01,16.29,13.17,176,4.916
101,2009-11-23T19:00,2009,327,1900,0,71.69,63.59,72.34,63.21,71.68,60.4,71.79,54.74,70.21,53.88,72.67,60.3,21.35,11.94,NA,8.1,9.13,11.28,NA,17.05,16.32,13.17,175,4.888
101,2009-11-23T20:00,2009,327,2000,0,71.66,63.58,72.31,63.22,71.64,60.38,71.76,54.72,70.19,53.86,72.65,60.28,21.25,11.91,NA,8.08,9.09,11.27,NA,17.03,16.33,13.17,176,4.916
101,2009-11-23T21:00,2009,327,2100,0,71.59,63.47,72.24,63.12,71.57,60.27,71.7,54.72,70.13,53.87,72.57,60.2,21.44,11.96,NA,8.11,9.13,11.29,NA,16.98,16.26,13.17,176,4.916
101,2009-11-23T22:00,2009,327,2200,0,71.58,63.44,72.26,63.09,71.57,60.25,71.7,54.67,70.13,53.82,72.57,60.18,21.4,11.97,NA,8.14,9.16,11.31,NA,17.03,16.31,13.17,177,4.944
101,2009-11-23T23:00,2009,327,2300,0,71.5,63.37,72.14,63,71.48,60.17,71.59,54.64,70.07,53.82,72.48,60.12,21.56,12.05,NA,8.13,9.14,11.31,NA,16.95,16.26,13.16,177,4.944
101,2009-11-24T00:00,2009,328,0,0,71.52,63.43,72.18,63.04,71.5,60.23,71.63,54.7,70.1,53.86,72.5,60.17,21.56,12.06,NA,8.09,9.14,11.27,NA,16.93,16.24,13.16,178,4.972
101,2009-11-24T01:00,2009,328,100,0,71.81,63.81,72.44,63.46,71.79,60.66,71.9,54.88,70.37,54.04,72.79,60.5,21.4,11.98,NA,7.996,8.98,11.13,NA,17.02,16.34,13.16,176,4.916
101,2009-11-24T02:00,2009,328,200,0,71.89,64,72.52,63.67,71.86,60.94,72,55.01,70.45,54.17,72.87,60.69,21.33,11.95,NA,7.883,8.85,10.93,NA,16.99,16.28,13.16,173,4.832
101,2009-11-24T03:00,2009,328,300,0,71.96,64.09,72.59,63.78,71.95,61.14,72.03,55.14,70.53,54.31,72.93,60.83,21.44,12.01,NA,7.869,8.8,10.81,NA,16.89,16.22,13.15,174,4.86
101,2009-11-24T04:00,2009,328,400,0,72,64.1,72.59,63.8,71.98,61.12,72.02,55.15,70.54,54.34,72.93,60.84,21.46,12.02,NA,7.902,8.79,10.86,NA,16.87,16.2,13.15,174,4.86
101,2009-11-24T05:00,2009,328,500,0,72.03,64.2,72.64,63.88,72.01,61.21,72.09,55.21,70.59,54.39,72.98,60.92,21.46,12.02,NA,7.829,8.76,10.8,NA,16.88,16.2,13.15,173,4.832
101,2009-11-24T06:00,2009,328,600,0,71.98,64.19,72.62,63.85,71.97,61.16,72.08,55.14,70.56,54.32,72.95,60.87,21.33,11.97,NA,7.796,8.77,10.81,NA,16.93,16.25,13.15,172,4.804
101,2009-11-24T07:00,2009,328,700,0,72.11,64.33,72.74,64.02,72.1,61.31,72.19,55.2,70.67,54.36,73.1,60.97,21.17,11.89,NA,7.776,8.72,10.79,NA,16.99,16.31,13.15,172,4.804
101,2009-11-24T08:00,2009,328,800,0,71.87,63.97,72.48,63.67,71.86,60.92,71.93,55.07,70.44,54.25,72.84,60.69,21.37,11.98,NA,7.899,8.81,10.94,NA,16.86,16.2,13.15,173,4.832
101,2009-11-24T09:00,2009,328,900,0,71.83,63.85,72.46,63.57,71.82,60.76,71.92,55.05,70.44,54.21,72.81,60.58,21.4,11.98,NA,7.978,8.89,11.05,NA,16.87,16.23,13.15,175,4.888
101,2009-11-24T10:00,2009,328,1000,0,71.81,63.86,72.42,63.57,71.79,60.8,71.88,55.13,70.41,54.32,72.77,60.62,21.47,12.01,NA,7.95,8.85,10.99,NA,16.75,16.09,13.15,175,4.888
101,2009-11-24T11:00,2009,328,1100,0,71.92,64,72.53,63.68,71.9,60.95,71.97,55.29,70.51,54.46,72.87,60.78,21.43,12,NA,7.925,8.85,10.95,NA,16.68,16.05,13.15,177,4.944
101,2009-11-24T12:00,2009,328,1200,0,71.71,63.82,72.39,63.47,71.7,60.56,71.82,55.17,70.28,54.3,72.81,60.73,21.57,12.05,NA,7.886,8.92,11.15,NA,16.65,15.97,13.15,175,4.888
101,2009-11-24T13:00,2009,328,1300,0,71.92,64.02,72.54,63.69,71.9,61.01,71.97,55.38,70.46,54.5,72.9,60.88,21.45,12,NA,7.901,8.85,10.9,NA,16.59,15.95,13.15,175,4.888
101,2009-11-24T14:00,2009,328,1400,0,72.02,64.23,72.62,63.8,71.99,61.09,72.05,55.54,70.57,54.69,72.98,60.99,21.49,12.01,NA,7.786,8.82,10.9,NA,16.51,15.87,13.15,174,4.86
101,2009-11-24T15:00,2009,328,1500,0,72.18,64.45,72.79,64.05,72.16,61.33,72.24,55.75,70.74,54.93,73.15,61.21,21.39,11.96,NA,7.73,8.74,10.83,NA,16.48,15.82,13.15,172,4.804
101,2009-11-24T16:00,2009,328,1600,0,72.23,64.5,72.83,64.09,72.19,61.41,72.27,55.97,70.81,55.16,73.16,61.32,21.61,11.97,NA,7.727,8.74,10.78,NA,16.3,15.65,13.15,172,4.804
101,2009-11-24T17:00,2009,328,1700,0,72.37,64.69,72.99,64.27,72.34,61.61,72.42,56.17,70.98,55.38,73.33,61.51,21.44,11.92,NA,7.685,8.72,10.73,NA,16.25,15.6,13.14,172,4.804
101,2009-11-24T18:00,2009,328,1800,0,72.36,64.67,72.96,64.25,72.33,61.58,72.38,56.05,70.98,55.28,73.3,61.44,21.34,11.88,NA,7.69,8.71,10.75,NA,16.33,15.69,13.14,170,4.749
101,2009-11-24T19:00,2009,328,1900,0,72.1,64.29,72.69,63.92,72.06,61.16,72.13,55.72,70.72,55.01,73.02,61.09,21.61,12.01,NA,7.815,8.78,10.91,NA,16.41,15.71,13.14,173,4.832
101,2009-11-24T20:00,2009,328,2000,0,71.99,64.07,72.57,63.72,71.97,60.85,72.02,55.38,70.61,54.65,72.89,60.81,21.53,11.99,NA,7.922,8.85,11.12,NA,16.64,15.96,13.14,176,4.916
101,2009-11-24T21:00,2009,328,2100,0,71.82,63.9,72.42,63.51,71.8,60.66,71.86,55.13,70.47,54.44,72.76,60.61,21.61,12.01,NA,7.926,8.91,11.14,NA,16.73,16.04,13.13,177,4.944
101,2009-11-24T22:00,2009,328,2200,0,71.98,64.08,72.6,63.65,71.96,60.81,72.04,55.42,70.6,54.66,72.92,60.81,21.58,12.01,NA,7.908,8.94,11.15,NA,16.62,15.94,13.14,177,4.944
101,2009-11-24T23:00,2009,328,2300,0,72.12,64.27,72.73,63.87,72.09,61.06,72.18,55.69,70.74,54.93,73.05,61.04,21.61,12.03,NA,7.846,8.86,11.03,NA,16.49,15.81,13.14,175,4.888
101,2009-11-25T00:00,2009,329,0,0,72.02,64.13,72.61,63.69,71.99,61.02,72.04,55.5,70.64,54.72,72.95,60.91,21.63,12.02,NA,7.893,8.92,10.97,NA,16.54,15.92,13.13,175,4.888
101,2009-11-25T01:00,2009,329,100,0,72.32,64.57,72.94,64.17,72.3,61.48,72.36,55.7,70.96,54.94,73.29,61.26,21.37,11.92,NA,7.75,8.78,10.82,NA,16.66,16.03,13.14,173,4.832
101,2009-11-25T02:00,2009,329,200,0,72.41,64.76,73.02,64.41,72.38,61.73,72.43,55.77,71.05,54.99,73.38,61.42,21.28,11.86,NA,7.649,8.61,10.65,NA,16.66,16.06,13.13,171,4.777
101,2009-11-25T03:00,2009,329,300,0,72.39,64.82,73.01,64.46,72.36,61.77,72.42,55.82,71.02,55.05,73.35,61.47,21.4,11.93,NA,7.565,8.54,10.59,NA,16.6,15.97,13.14,171,4.777
101,2009-11-25T04:00,2009,329,400,0,72.34,64.78,72.96,64.41,72.32,61.74,72.38,55.77,70.97,55,73.29,61.43,21.52,11.99,NA,7.56,8.55,10.58,NA,16.61,15.97,13.13,172,4.804
101,2009-11-25T05:00,2009,329,500,0,72.31,64.74,72.92,64.37,72.29,61.73,72.35,55.77,70.94,55.01,73.29,61.41,21.58,12.01,NA,7.569,8.55,10.56,NA,16.58,15.93,13.13,172,4.804
101,2009-11-25T06:00,2009,329,600,0,72.31,64.72,72.93,64.38,72.28,61.71,72.35,55.74,70.96,54.97,73.26,61.39,21.49,11.95,NA,7.593,8.55,10.57,NA,16.61,15.99,13.13,172,4.804
101,2009-11-25T07:00,2009,329,700,0,72.41,64.75,73.01,64.4,72.37,61.72,72.44,55.73,71.04,54.95,73.34,61.4,21.21,11.79,NA,7.662,8.62,10.65,NA,16.71,16.09,13.13,171,4.777
101,2009-11-25T08:00,2009,329,800,0,72.24,64.52,72.85,64.16,72.21,61.46,72.25,55.61,70.88,54.87,73.19,61.21,21.36,11.87,NA,7.718,8.68,10.75,NA,16.64,16.02,13.13,172,4.804
101,2009-11-25T09:00,2009,329,900,0,72.2,64.42,72.81,64.05,72.18,61.28,72.23,55.6,70.84,54.85,73.15,61.12,21.35,11.87,NA,7.776,8.75,10.9,NA,16.63,15.99,13.13,173,4.832
101,2009-11-25T10:00,2009,329,1000,0,71.77,64.05,72.46,63.52,71.69,60.14,71.79,55.22,70.22,54.41,72.96,60.94,21.48,11.93,NA,7.714,8.94,11.54,NA,16.57,15.81,13.15,174,4.86
101,2009-11-25T11:00,2009,329,1100,0,71.27,63.62,72.14,62.98,71.27,59.76,71.38,54.83,69.61,53.81,72.65,60.66,21.4,11.9,NA,7.648,9.16,11.51,NA,16.55,15.8,13.18,174,4.86
101,2009-11-25T12:00,2009,329,1200,0,71.94,64.25,72.76,63.88,71.98,61.27,72.06,55.64,70.49,54.73,73.02,61.13,21.36,11.88,NA,7.687,8.87,10.71,NA,16.42,15.76,13.18,171,4.777
101,2009-11-25T13:00,2009,329,1300,0,72.13,64.48,72.93,64.1,72.14,61.42,72.23,55.89,70.7,55.05,73.17,61.34,21.33,11.88,NA,7.653,8.83,10.72,NA,16.35,15.65,13.17,171,4.777
101,2009-11-25T14:00,2009,329,1400,0,72.22,64.56,72.98,64.15,72.23,61.47,72.27,56,70.81,55.2,73.21,61.41,21.32,11.89,NA,7.658,8.83,10.76,NA,16.28,15.61,13.16,170,4.749
101,2009-11-25T15:00,2009,329,1500,0,72.31,64.68,73.06,64.29,72.31,61.59,72.35,56.12,70.91,55.35,73.29,61.52,21.3,11.86,NA,7.628,8.76,10.72,NA,16.23,15.57,13.15,170,4.749
101,2009-11-25T16:00,2009,329,1600,0,72.32,64.65,73.04,64.28,72.31,61.56,72.35,56.08,70.92,55.38,73.28,61.49,21.3,11.89,NA,7.669,8.76,10.75,NA,16.27,15.54,13.15,170,4.749
101,2009-11-25T17:00,2009,329,1700,0,72.24,64.52,72.89,64.12,72.25,61.4,72.29,56.01,70.88,55.23,73.16,61.33,21.41,11.93,NA,7.717,8.77,10.85,NA,16.29,15.65,13.14,172,4.804
101,2009-11-25T18:00,2009,329,1800,0,72.23,64.52,72.9,64.1,72.27,61.37,72.31,55.93,70.87,55.14,73.19,61.29,21.31,11.88,NA,7.708,8.79,10.9,NA,16.38,15.73,13.14,172,4.804
101,2009-11-25T19:00,2009,329,1900,0,72.27,64.55,72.94,64.13,72.31,61.37,72.33,55.84,70.92,55.16,73.24,61.29,21.27,11.86,NA,7.721,8.81,10.94,NA,16.49,15.76,13.13,172,4.804
101,2009-11-25T20:00,2009,329,2000,0,72.3,64.58,72.96,64.23,72.34,61.41,72.36,55.84,70.96,55.15,73.27,61.3,21.27,11.85,NA,7.721,8.73,10.93,NA,16.52,15.81,13.13,172,4.804
101,2009-11-25T21:00,2009,329,2100,0,72.27,64.55,72.93,64.15,72.33,61.36,72.34,55.87,70.96,55.18,73.22,61.28,21.36,11.9,NA,7.723,8.78,10.97,NA,16.47,15.78,13.13,173,4.832
101,2009-11-25T22:00,2009,329,2200,0,72.18,64.46,72.85,64.11,72.25,61.34,72.28,55.88,70.86,55.12,73.16,61.22,21.39,11.9,NA,7.726,8.74,10.92,NA,16.4,15.73,13.13,172,4.804
101,2009-11-25T23:00,2009,329,2300,0,72.16,64.43,72.82,64.09,72.22,61.26,72.25,55.82,70.87,55.11,73.13,61.19,21.55,11.93,NA,7.731,8.73,10.96,NA,16.43,15.77,13.12,174,4.86
101,2009-11-26T00:00,2009,330,0,0,72.18,64.43,72.82,64.02,72.23,61.21,72.23,55.82,70.86,55.15,73.12,61.2,21.55,11.98,NA,7.744,8.8,11.02,NA,16.4,15.71,13.12,174,4.86
101,2009-11-26T01:00,2009,330,100,0,72.38,64.76,73.05,64.35,72.44,61.62,72.44,55.95,71.08,55.31,73.35,61.47,21.42,11.88,NA,7.629,8.7,10.81,NA,16.49,15.77,13.12,172,4.804
101,2009-11-26T02:00,2009,330,200,0,72.48,64.95,73.16,64.55,72.52,61.87,72.54,55.99,71.14,55.33,73.42,61.61,21.19,11.78,NA,7.525,8.61,10.65,NA,16.55,15.82,13.12,170,4.749
101,2009-11-26T03:00,2009,330,300,0,72.38,64.84,73.07,64.45,72.44,61.76,72.45,56.01,71.09,55.38,73.36,61.55,21.4,11.86,NA,7.536,8.62,10.68,NA,16.44,15.72,13.12,171,4.777
101,2009-11-26T04:00,2009,330,400,0,72.4,64.84,73.07,64.43,72.46,61.76,72.46,56.11,71.09,55.43,73.36,61.58,21.45,11.92,NA,7.567,8.64,10.7,NA,16.35,15.67,13.12,171,4.777
101,2009-11-26T05:00,2009,330,500,0,72.4,64.84,73.08,64.46,72.46,61.77,72.46,56.1,71.1,55.44,73.36,61.59,21.53,11.93,NA,7.554,8.62,10.68,NA,16.36,15.66,13.12,171,4.777
101,2009-11-26T06:00,2009,330,600,0,72.34,64.77,73.05,64.41,72.4,61.67,72.4,56.04,71.04,55.35,73.34,61.52,21.51,11.94,NA,7.575,8.64,10.72,NA,16.35,15.69,13.12,172,4.804
101,2009-11-26T07:00,2009,330,700,0,72.33,64.75,73.02,64.36,72.38,61.65,72.38,55.96,71.02,55.28,73.31,61.48,21.47,11.92,NA,7.577,8.66,10.73,NA,16.42,15.73,13.12,172,4.804
101,2009-11-26T08:00,2009,330,800,0,72.32,64.72,73,64.35,72.36,61.64,72.37,55.88,71,55.17,73.3,61.44,21.42,11.9,NA,7.598,8.65,10.72,NA,16.49,15.82,13.12,171,4.777
101,2009-11-26T09:00,2009,330,900,0,72.32,64.7,72.99,64.34,72.38,61.62,72.39,55.78,71.02,55.09,73.29,61.38,21.33,11.85,NA,7.616,8.66,10.77,NA,16.61,15.93,13.12,172,4.804
101,2009-11-26T10:00,2009,330,1000,0,72.42,64.82,73.09,64.47,72.47,61.76,72.47,55.81,71.1,55.12,73.38,61.48,21.16,11.77,NA,7.595,8.62,10.71,NA,16.67,15.98,13.12,170,4.749
101,2009-11-26T11:00,2009,330,1100,0,72.4,64.8,73.07,64.46,72.46,61.76,72.47,55.86,71.09,55.16,73.37,61.48,21.24,11.83,NA,7.598,8.61,10.7,NA,16.6,15.94,13.12,171,4.777
101,2009-11-26T12:00,2009,330,1200,0,72.4,64.82,73.07,64.47,72.45,61.76,72.47,55.95,71.11,55.28,73.37,61.52,21.33,11.88,NA,7.585,8.61,10.69,NA,16.52,15.82,13.12,171,4.777
101,2009-11-26T13:00,2009,330,1300,0,72.36,64.79,73.03,64.41,72.42,61.74,72.43,56.06,71.07,55.42,73.32,61.53,21.58,11.98,NA,7.571,8.62,10.68,NA,16.37,15.66,13.11,172,4.804
101,2009-11-26T14:00,2009,330,1400,0,72.47,64.9,73.15,64.53,72.53,61.88,72.54,56.12,71.16,55.48,73.42,61.63,21.4,11.9,NA,7.567,8.62,10.65,NA,16.42,15.68,13.11,171,4.777
101,2009-11-26T15:00,2009,330,1500,0,72.33,64.8,73.02,64.37,72.37,61.63,72.39,56.08,70.98,55.39,73.34,61.6,21.51,11.96,NA,7.531,8.65,10.74,NA,16.31,15.59,13.12,170,4.749
101,2009-11-26T16:00,2009,330,1600,0,72.45,64.88,73.14,64.46,72.46,61.85,72.48,56.25,71.07,55.55,73.39,61.71,21.5,11.92,NA,7.57,8.68,10.61,NA,16.23,15.53,13.12,170,4.749
101,2009-11-26T17:00,2009,330,1700,0,72.41,64.83,73.07,64.43,72.41,61.8,72.42,56.14,71.05,55.46,73.34,61.62,21.44,11.9,NA,7.574,8.64,10.61,NA,16.28,15.59,13.12,170,4.749
