id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-11-26T18:00,2009,330,1800,0,72.45,64.87,73.13,64.51,72.5,61.83,72.49,55.99,71.11,55.3,73.39,61.58,21.23,11.82,NA,7.583,8.62,10.66,NA,16.5,15.82,13.12,171,4.777
101,2009-11-26T19:00,2009,330,1900,0,72.38,64.8,73.06,64.47,72.45,61.77,72.44,55.92,71.06,55.21,73.33,61.51,21.34,11.86,NA,7.587,8.59,10.68,NA,16.52,15.85,13.12,170,4.749
101,2009-11-26T20:00,2009,330,2000,0,72.33,64.74,73.01,64.41,72.39,61.7,72.4,55.98,71.06,55.23,73.3,61.46,21.48,11.95,NA,7.595,8.6,10.69,NA,16.42,15.83,13.11,173,4.832
101,2009-11-26T21:00,2009,330,2100,0,72.4,64.82,73.07,64.51,72.46,61.79,72.47,56.02,71.11,55.31,73.36,61.54,21.37,11.87,NA,7.585,8.56,10.67,NA,16.45,15.8,13.11,171,4.777
101,2009-11-26T22:00,2009,330,2200,0,72.29,64.63,72.95,64.34,72.32,61.71,72.37,55.9,71,55.18,73.24,61.38,21.4,11.89,NA,7.655,8.61,10.61,NA,16.46,15.82,13.12,173,4.832
101,2009-11-26T23:00,2009,330,2300,0,72.13,64.39,72.77,64.06,72.18,61.4,72.21,55.68,70.84,54.94,73.06,61.12,21.52,11.95,NA,7.741,8.71,10.78,NA,16.54,15.9,13.12,174,4.86
101,2009-11-27T00:00,2009,331,0,0,72.1,64.35,72.74,64.03,72.12,61.35,72.2,55.65,70.81,54.91,73.06,61.07,21.58,11.97,NA,7.756,8.71,10.77,NA,16.55,15.9,13.12,175,4.888
101,2009-11-27T01:00,2009,331,100,0,72.09,64.35,72.7,64.03,72.11,61.34,72.15,55.62,70.76,54.89,73,61.06,21.59,11.98,NA,7.739,8.67,10.77,NA,16.53,15.88,13.12,176,4.916
101,2009-11-27T02:00,2009,331,200,0,72.09,64.42,72.74,64.09,72.12,61.43,72.21,55.67,70.81,54.92,73.06,61.13,21.55,11.99,NA,7.668,8.65,10.69,NA,16.53,15.88,13.12,175,4.888
101,2009-11-27T03:00,2009,331,300,0,72.07,64.34,72.72,64.04,72.08,61.36,72.17,55.6,70.76,54.85,73.02,61.07,21.51,11.94,NA,7.731,8.67,10.72,NA,16.56,15.91,13.12,175,4.888
101,2009-11-27T04:00,2009,331,400,0,72.15,64.42,72.81,64.17,72.2,61.46,72.24,55.56,70.85,54.79,73.12,61.11,21.21,11.8,NA,7.728,8.64,10.75,NA,16.68,16.06,13.12,173,4.832
101,2009-11-27T05:00,2009,331,500,0,72.12,64.39,72.75,64.12,72.17,61.43,72.2,55.47,70.81,54.71,73.05,61.06,21.22,11.8,NA,7.73,8.64,10.74,NA,16.72,16.1,13.13,174,4.86
101,2009-11-27T06:00,2009,331,600,0,72.08,64.35,72.74,64.11,72.11,61.4,72.19,55.39,70.79,54.61,73.06,61.02,21.13,11.79,NA,7.734,8.63,10.71,NA,16.8,16.18,13.12,174,4.86
101,2009-11-27T07:00,2009,331,700,0,72.09,64.33,72.73,64.07,72.11,61.34,72.17,55.28,70.77,54.52,73.05,60.96,21.11,11.75,NA,7.752,8.66,10.78,NA,16.9,16.24,13.12,174,4.86
101,2009-11-27T08:00,2009,331,800,0,71.61,63.86,72.25,63.53,71.64,60.69,71.67,55,70.29,54.27,72.55,60.53,21.44,11.91,NA,7.754,8.73,10.96,NA,16.67,16.02,13.13,176,4.916
101,2009-11-27T09:00,2009,331,900,0,71.16,63.4,71.79,63.04,71.19,60.21,71.23,54.72,69.86,53.99,72.1,60.1,21.48,11.98,NA,7.759,8.75,10.98,NA,16.51,15.87,13.13,176,4.916
101,2009-11-27T10:00,2009,331,1000,0,71.31,63.5,71.95,63.12,71.34,60.28,71.37,54.72,69.98,53.98,72.24,60.16,21.32,11.86,NA,7.806,8.83,11.05,NA,16.65,16,13.13,176,4.916
101,2009-11-27T11:00,2009,331,1100,0,71.65,63.82,72.31,63.46,71.7,60.6,71.74,54.96,70.3,54.23,72.59,60.47,21.25,11.82,NA,7.828,8.84,11.1,NA,16.77,16.07,13.13,177,4.944
101,2009-11-27T12:00,2009,331,1200,0,71.26,63.48,71.88,63.1,71.28,60.29,71.31,54.71,69.93,54,72.18,60.16,21.29,11.88,NA,7.772,8.78,10.99,NA,16.6,15.92,13.13,178,4.972
101,2009-11-27T13:00,2009,331,1300,0,70.63,62.86,71.27,62.45,70.66,59.66,70.7,54.28,69.32,53.59,71.54,59.61,21.59,12,NA,7.777,8.82,11,NA,16.43,15.72,13.13,179,5
101,2009-11-27T14:00,2009,331,1400,0,70.5,62.76,71.15,62.32,70.55,59.56,70.58,54.12,69.17,53.41,71.41,59.46,21.41,11.91,NA,7.744,8.84,10.99,NA,16.46,15.76,13.14,177,4.944
101,2009-11-27T15:00,2009,331,1500,0,70.72,62.98,71.37,62.55,70.76,59.79,70.81,54.23,69.39,53.53,71.67,59.66,21.33,11.87,NA,7.743,8.83,10.97,NA,16.58,15.86,13.14,178,4.972
101,2009-11-27T16:00,2009,331,1600,0,70.28,62.53,70.95,62.1,70.31,59.36,70.35,53.88,68.96,53.18,71.21,59.24,21.39,11.94,NA,7.748,8.86,10.95,NA,16.47,15.78,13.14,178,4.972
101,2009-11-27T17:00,2009,331,1700,0,70.3,62.55,70.96,62.11,70.33,59.36,70.37,53.84,68.97,53.15,71.23,59.23,21.24,11.87,NA,7.75,8.85,10.97,NA,16.53,15.82,13.14,178,4.972
101,2009-11-27T18:00,2009,331,1800,0,70.27,62.54,70.96,62.08,70.3,59.34,70.35,53.82,68.95,53.12,71.21,59.22,21.38,11.89,NA,7.734,8.87,10.96,NA,16.52,15.83,13.14,178,4.972
101,2009-11-27T19:00,2009,331,1900,0,70.16,62.43,70.85,61.97,70.18,59.18,70.22,53.74,68.83,53.05,71.11,59.11,21.44,11.93,NA,7.735,8.88,11,NA,16.48,15.78,13.14,178,4.972
101,2009-11-27T20:00,2009,331,2000,0,69.96,62.21,70.6,61.76,69.98,59,70.02,53.61,68.61,52.9,70.88,58.94,21.56,11.98,NA,7.757,8.84,10.98,NA,16.41,15.71,13.15,179,5
101,2009-11-27T21:00,2009,331,2100,0,69.69,61.94,70.35,61.51,69.72,58.73,69.77,53.32,68.35,52.62,70.62,58.67,21.4,11.94,NA,7.748,8.85,10.99,NA,16.45,15.74,13.15,179,5
101,2009-11-27T22:00,2009,331,2200,0,69.42,61.66,70.09,61.21,69.46,58.42,69.49,53.02,68.09,52.31,70.34,58.38,21.51,11.96,NA,7.76,8.88,11.04,NA,16.48,15.78,13.15,179,5
101,2009-11-27T23:00,2009,331,2300,0,69.28,61.52,69.96,61.05,69.3,58.29,69.34,52.9,67.95,52.19,70.2,58.24,21.54,11.96,NA,7.759,8.91,11.01,NA,16.43,15.76,13.15,179,5
101,2009-11-28T00:00,2009,332,0,0,69.12,61.36,69.83,60.89,69.12,58.16,69.16,52.77,67.75,52.06,70.06,58.1,21.61,12,NA,7.754,8.94,10.96,NA,16.39,15.69,13.15,180,5.028
101,2009-11-28T01:00,2009,332,100,0,69.7,61.99,70.42,61.5,69.73,58.78,69.76,53.05,68.31,52.31,70.66,58.6,21.32,11.87,NA,7.718,8.92,10.94,NA,16.71,16,13.16,179,5
101,2009-11-28T02:00,2009,332,200,0,70.6,62.89,71.33,62.43,70.62,59.71,70.66,53.6,69.18,52.81,71.59,59.41,21.07,11.77,NA,7.708,8.9,10.91,NA,17.07,16.37,13.16,180,5.028
101,2009-11-28T03:00,2009,332,300,0,70.18,62.54,70.92,62.06,70.2,59.43,70.24,53.56,68.77,52.81,71.15,59.19,21.55,11.97,NA,7.639,8.85,10.77,NA,16.68,15.96,13.17,180,5.028
101,2009-11-28T04:00,2009,332,400,0,70.13,62.52,70.88,62.01,70.16,59.42,70.2,53.52,68.73,52.76,71.13,59.15,21.49,11.91,NA,7.611,8.87,10.74,NA,16.68,15.97,13.17,179,5
101,2009-11-28T05:00,2009,332,500,0,69.81,62.17,70.57,61.67,69.84,59.06,69.91,53.21,68.4,52.46,70.78,58.81,21.51,11.94,NA,7.635,8.91,10.78,NA,16.69,15.94,13.17,180,5.028
101,2009-11-28T06:00,2009,332,600,0,70.02,62.36,70.76,61.83,70.05,59.16,70.1,53.42,68.6,52.65,71.01,59.01,21.53,11.92,NA,7.665,8.93,10.89,NA,16.68,15.95,13.17,180,5.028
101,2009-11-28T07:00,2009,332,700,0,70.44,62.8,71.19,62.29,70.47,59.61,70.52,53.78,69.04,53.01,71.43,59.43,21.37,11.86,NA,7.641,8.9,10.85,NA,16.74,16.03,13.17,179,5
101,2009-11-28T08:00,2009,332,800,0,70.92,63.28,71.69,62.8,70.94,60.15,71,54.2,69.48,53.4,71.93,59.9,21.41,11.86,NA,7.633,8.88,10.79,NA,16.81,16.09,13.17,178,4.972
101,2009-11-28T09:00,2009,332,900,0,71.07,63.44,71.85,62.96,71.09,60.3,71.17,54.41,69.63,53.62,72.08,60.09,21.49,11.93,NA,7.633,8.88,10.79,NA,16.76,16,13.17,179,5
101,2009-11-28T10:00,2009,332,1000,0,71.53,63.93,72.33,63.47,71.58,60.83,71.65,54.82,70.11,54.02,72.57,60.56,21.31,11.82,NA,7.603,8.86,10.75,NA,16.83,16.08,13.17,178,4.972
101,2009-11-28T11:00,2009,332,1100,0,71.79,64.21,72.55,63.75,71.82,61.14,71.87,55.24,70.33,54.44,72.81,60.9,21.35,11.82,NA,7.58,8.8,10.68,NA,16.63,15.88,13.17,176,4.916
101,2009-11-28T12:00,2009,332,1200,0,71.83,64.3,72.61,63.85,71.86,61.28,71.91,55.34,70.38,54.56,72.85,61,21.2,11.77,NA,7.526,8.76,10.57,NA,16.57,15.82,13.17,174,4.86
101,2009-11-28T13:00,2009,332,1300,0,71.87,64.36,72.65,63.92,71.89,61.33,71.94,55.37,70.39,54.6,72.89,61.05,21.19,11.75,NA,7.508,8.73,10.56,NA,16.57,15.79,13.17,173,4.832
101,2009-11-28T14:00,2009,332,1400,0,72.05,64.6,72.84,64.2,72.09,61.62,72.16,55.82,70.61,55.07,73.08,61.38,21.36,11.84,NA,7.453,8.64,10.47,NA,16.34,15.55,13.17,173,4.832
101,2009-11-28T15:00,2009,332,1500,0,72.11,64.73,72.89,64.35,72.14,61.79,72.19,56,70.66,55.3,73.15,61.55,21.33,11.84,NA,7.379,8.54,10.35,NA,16.19,15.36,13.17,170,4.749
101,2009-11-28T16:00,2009,332,1600,0,72.03,64.65,72.81,64.22,72.06,61.68,72.13,55.99,70.6,55.27,73.03,61.47,21.46,11.88,NA,7.38,8.59,10.37,NA,16.14,15.33,13.17,171,4.777
101,2009-11-28T17:00,2009,332,1700,0,71.91,64.46,72.7,64,71.95,61.42,72.03,55.63,70.5,54.89,72.91,61.19,21.29,11.83,NA,7.454,8.69,10.52,NA,16.39,15.62,13.16,172,4.804
101,2009-11-28T18:00,2009,332,1800,0,71.68,64.1,72.44,63.62,71.7,61.04,71.73,55.09,70.24,54.34,72.68,60.74,21.29,11.81,NA,7.582,8.82,10.67,NA,16.65,15.9,13.16,175,4.888
101,2009-11-28T19:00,2009,332,1900,0,71.56,63.88,72.33,63.39,71.59,60.8,71.64,54.8,70.13,54.05,72.55,60.49,21.33,11.86,NA,7.677,8.94,10.79,NA,16.84,16.07,13.16,177,4.944
101,2009-11-28T20:00,2009,332,2000,0,71.3,63.61,72.09,63.1,71.33,60.44,71.38,54.52,69.89,53.75,72.31,60.2,21.45,11.9,NA,7.69,8.99,10.89,NA,16.85,16.14,13.16,178,4.972
101,2009-11-28T21:00,2009,332,2100,0,71.11,63.35,71.86,62.86,71.13,60.13,71.17,54.29,69.7,53.53,72.1,59.96,21.43,11.92,NA,7.762,9,11,NA,16.88,16.17,13.16,179,5
101,2009-11-28T22:00,2009,332,2200,0,70.86,63.09,71.61,62.57,70.88,59.88,70.91,53.99,69.43,53.24,71.82,59.69,21.41,11.91,NA,7.774,9.04,11,NA,16.91,16.19,13.16,178,4.972
101,2009-11-28T23:00,2009,332,2300,0,70.7,62.91,71.43,62.39,70.72,59.65,70.77,53.85,69.27,53.08,71.69,59.51,21.49,11.93,NA,7.785,9.04,11.07,NA,16.93,16.19,13.16,179,5
101,2009-11-29T00:00,2009,333,0,0,71.3,63.55,72.08,63.03,71.32,60.3,71.39,54.33,69.87,53.56,72.31,60.11,21.31,11.86,NA,7.752,9.05,11.02,NA,17.06,16.31,13.17,178,4.972
101,2009-11-29T01:00,2009,333,100,0,71.48,63.72,72.28,63.24,71.5,60.52,71.58,54.65,70.06,53.89,72.48,60.38,21.54,11.93,NA,7.754,9.04,10.98,NA,16.94,16.17,13.16,178,4.972
101,2009-11-29T02:00,2009,333,200,0,71.42,63.65,72.18,63.15,71.44,60.41,71.5,54.45,69.99,53.68,72.41,60.22,21.33,11.85,NA,7.773,9.03,11.03,NA,17.05,16.31,13.16,178,4.972
101,2009-11-29T03:00,2009,333,300,0,71.36,63.57,72.1,63.06,71.39,60.3,71.42,54.2,69.94,53.4,72.37,60.08,21.26,11.81,NA,7.797,9.04,11.08,NA,17.22,16.53,13.16,178,4.972
101,2009-11-29T04:00,2009,333,400,0,71.17,63.37,71.94,62.85,71.2,60.11,71.24,54.05,69.76,53.26,72.2,59.9,21.28,11.83,NA,7.8,9.1,11.09,NA,17.19,16.5,13.16,179,5
101,2009-11-29T05:00,2009,333,500,0,70.75,62.88,71.46,62.42,70.79,59.65,70.81,53.58,69.31,52.81,71.76,59.43,21.31,11.85,NA,7.87,9.04,11.14,NA,17.23,16.51,13.17,179,5
101,2009-11-29T06:00,2009,333,600,0,70.57,62.71,71.29,62.22,70.61,59.46,70.65,53.39,69.14,52.61,71.6,59.23,21.28,11.84,NA,7.862,9.07,11.16,NA,17.25,16.53,13.17,179,5
101,2009-11-29T07:00,2009,333,700,0,70.49,62.62,71.21,62.18,70.55,59.41,70.57,53.27,69.11,52.51,71.5,59.13,21.18,11.79,NA,7.869,9.02,11.14,NA,17.3,16.61,13.17,178,4.972
101,2009-11-29T08:00,2009,333,800,0,70.73,62.88,71.42,62.48,70.81,59.67,70.85,53.34,69.33,52.58,71.75,59.34,21.03,11.74,NA,7.85,8.94,11.14,NA,17.51,16.74,13.17,178,4.972
101,2009-11-29T09:00,2009,333,900,0,71.04,63.18,71.75,62.81,71.11,59.96,71.15,53.66,69.64,52.95,72.06,59.67,21.16,11.76,NA,7.859,8.94,11.14,NA,17.49,16.69,13.17,179,5
101,2009-11-29T10:00,2009,333,1000,0,71.53,63.65,72.25,63.15,71.55,60.39,71.59,54.37,70.07,53.63,72.53,60.22,21.27,11.81,NA,7.88,9.1,11.16,NA,17.22,16.45,13.17,178,4.972
101,2009-11-29T11:00,2009,333,1100,0,71.91,64.21,72.69,63.71,71.94,61.01,72.01,55.07,70.5,54.34,72.93,60.84,21.26,11.78,NA,7.708,8.98,10.94,NA,16.94,16.15,13.17,174,4.86
101,2009-11-29T12:00,2009,333,1200,0,72.14,64.54,72.89,64.11,72.16,61.44,72.22,55.59,70.69,54.83,73.16,61.26,21.27,11.77,NA,7.594,8.78,10.73,NA,16.63,15.86,13.16,172,4.804
101,2009-11-29T13:00,2009,333,1300,0,72.22,64.67,72.95,64.28,72.23,61.66,72.29,55.98,70.79,55.28,73.21,61.5,21.37,11.85,NA,7.542,8.67,10.57,NA,16.31,15.51,13.15,170,4.749
101,2009-11-29T14:00,2009,333,1400,0,72.37,64.91,73.12,64.54,72.38,61.95,72.44,56.34,70.98,55.66,73.37,61.79,21.46,11.86,NA,7.462,8.58,10.44,NA,16.1,15.31,13.15,168,4.693
101,2009-11-29T15:00,2009,333,1500,0,72.39,64.92,73.11,64.56,72.4,61.99,72.46,56.39,71.01,55.76,73.38,61.81,21.56,11.9,NA,7.472,8.55,10.41,NA,16.07,15.25,13.15,169,4.721
101,2009-11-29T16:00,2009,333,1600,0,72.44,64.97,73.17,64.54,72.45,61.98,72.5,56.41,71.07,55.77,73.4,61.82,21.49,11.89,NA,7.477,8.63,10.47,NA,16.09,15.3,13.14,169,4.721
101,2009-11-29T17:00,2009,333,1700,0,72.54,65.03,73.26,64.58,72.54,62.02,72.58,56.33,71.17,55.7,73.46,61.83,21.39,11.8,NA,7.51,8.68,10.53,NA,16.24,15.47,13.14,168,4.693
101,2009-11-29T18:00,2009,333,1800,0,72.19,64.56,72.85,64.22,72.23,61.52,72.24,55.49,70.84,54.94,73.14,61.21,21.24,11.77,NA,7.637,8.63,10.71,NA,16.76,15.89,13.13,172,4.804
101,2009-11-29T19:00,2009,333,1900,0,72.19,64.46,72.86,64.12,72.23,61.42,72.26,55.19,70.83,54.72,73.17,61.06,21.21,11.73,NA,7.733,8.74,10.81,NA,17.06,16.11,13.13,174,4.86
101,2009-11-29T20:00,2009,333,2000,0,71.91,64.13,72.57,63.86,71.96,61.08,71.98,54.88,70.59,54.28,72.87,60.71,21.25,11.75,NA,7.781,8.71,10.88,NA,17.1,16.31,13.13,175,4.888
101,2009-11-29T21:00,2009,333,2100,0,71.85,64.01,72.5,63.74,71.9,60.95,71.95,54.84,70.51,54.35,72.81,60.64,21.41,11.82,NA,7.843,8.76,10.94,NA,17.11,16.16,13.13,177,4.944
101,2009-11-29T22:00,2009,333,2200,0,72.07,64.32,72.72,64,72.12,61.3,72.18,55.24,70.74,54.83,73.02,61,21.39,11.84,NA,7.743,8.72,10.83,NA,16.93,15.91,13.13,175,4.888
101,2009-11-29T23:00,2009,333,2300,0,72.22,64.54,72.88,64.19,72.26,61.51,72.32,55.47,70.88,55.03,73.18,61.21,21.47,11.85,NA,7.684,8.68,10.75,NA,16.85,15.86,13.13,174,4.86
101,2009-11-30T00:00,2009,334,0,0,72.22,64.6,72.89,64.22,72.29,61.63,72.33,55.82,70.88,55.18,73.19,61.33,21.53,11.9,NA,7.625,8.67,10.66,NA,16.51,15.7,13.13,173,4.832
101,2009-11-30T01:00,2009,334,100,0,72.29,64.69,72.94,64.33,72.33,61.74,72.38,55.88,70.92,55.23,73.24,61.42,21.43,11.88,NA,7.594,8.61,10.59,NA,16.5,15.69,13.13,172,4.804
101,2009-11-30T02:00,2009,334,200,0,72.44,64.92,73.13,64.54,72.48,61.98,72.56,56.13,71.1,55.45,73.41,61.66,21.31,11.8,NA,7.521,8.6,10.5,NA,16.42,15.66,13.13,170,4.749
101,2009-11-30T03:00,2009,334,300,0,72.51,65.01,73.18,64.62,72.53,62.08,72.58,56.23,71.18,55.56,73.44,61.79,21.3,11.8,NA,7.499,8.57,10.44,NA,16.34,15.61,13.13,169,4.721
101,2009-11-30T04:00,2009,334,400,0,72.37,64.85,73.06,64.49,72.38,61.91,72.45,56.01,71.02,55.38,73.32,61.59,21.3,11.8,NA,7.523,8.57,10.47,NA,16.44,15.64,13.13,171,4.777
101,2009-11-30T05:00,2009,334,500,0,72.4,64.87,73.11,64.49,72.43,61.93,72.49,56.09,71.07,55.43,73.37,61.62,21.36,11.82,NA,7.528,8.61,10.5,NA,16.39,15.64,13.13,170,4.749
101,2009-11-30T06:00,2009,334,600,0,72.48,64.96,73.16,64.58,72.49,62.01,72.56,56.14,71.12,55.5,73.43,61.69,21.21,11.78,NA,7.519,8.59,10.48,NA,16.43,15.62,13.13,170,4.749
101,2009-11-30T07:00,2009,334,700,0,72.5,65.04,73.18,64.66,72.52,62.12,72.6,56.33,71.13,55.66,73.44,61.81,21.27,11.81,NA,7.456,8.52,10.4,NA,16.27,15.47,13.13,168,4.693
101,2009-11-30T08:00,2009,334,800,0,72.44,64.88,73.13,64.49,72.45,61.89,72.52,56.24,71.09,55.57,73.37,61.66,21.25,11.8,NA,7.563,8.64,10.56,NA,16.27,15.52,13.13,170,4.749
101,2009-11-30T09:00,2009,334,900,0,72.28,64.6,72.94,64.18,72.28,61.53,72.32,56.11,70.91,55.47,73.2,61.43,21.41,11.88,NA,7.678,8.76,10.76,NA,16.2,15.44,13.12,172,4.804
101,2009-11-30T10:00,2009,334,1000,0,72.24,64.56,72.91,64.13,72.24,61.43,72.28,55.98,70.87,55.32,73.19,61.37,21.34,11.86,NA,7.68,8.78,10.81,NA,16.29,15.55,13.13,172,4.804
101,2009-11-30T11:00,2009,334,1100,0,71.99,64.35,72.73,63.85,71.97,60.79,72.04,55.64,70.52,54.93,73.1,61.25,21.28,11.83,NA,7.637,8.89,11.17,NA,16.39,15.59,13.14,172,4.804
101,2009-11-30T12:00,2009,334,1200,0,71.53,63.93,72.39,63.43,71.59,60.62,71.68,55.45,70.05,54.55,72.8,61.01,21.51,11.94,NA,7.602,8.96,10.97,NA,16.23,15.5,13.15,173,4.832
101,2009-11-30T13:00,2009,334,1300,0,68.52,58.17,69.25,58.42,68.54,58.59,68.62,53.36,67.24,52.65,69.48,57.19,20.81,11.93,NA,10.34,10.83,9.95,NA,15.27,14.59,13.16,177,4.944
101,2009-11-30T14:00,2009,334,1400,0,66.88,56.3,67.55,56.51,66.91,56.91,66.97,51.87,65.63,51.22,67.8,55.42,20.75,11.94,NA,10.58,11.04,9.99,NA,15.09,14.41,13.16,178,4.972
101,2009-11-30T15:00,2009,334,1500,0,66.31,55.73,66.94,55.98,66.37,56.33,66.41,51.27,65.11,50.65,67.23,54.81,20.69,11.91,NA,10.58,10.96,10.04,NA,15.14,14.46,13.16,178,4.972
101,2009-11-30T16:00,2009,334,1600,0,66.25,55.58,66.85,55.84,66.29,56.24,66.36,51.09,65.05,50.47,67.16,54.64,20.63,11.88,NA,10.66,11.01,10.05,NA,15.27,14.58,13.16,178,4.972
101,2009-11-30T17:00,2009,334,1700,0,66.01,55.26,66.59,55.52,66,56,66.08,50.83,64.79,50.2,66.89,54.35,20.64,11.89,NA,10.75,11.07,10,NA,15.25,14.6,13.17,179,5
101,2009-11-30T18:00,2009,334,1800,0,65.94,55.16,66.51,55.41,65.93,55.89,66,50.73,64.71,50.07,66.8,54.24,20.6,11.88,NA,10.78,11.1,10.03,NA,15.28,14.64,13.17,178,4.972
101,2009-11-30T19:00,2009,334,1900,0,65.79,55,66.36,55.25,65.79,55.73,65.87,50.58,64.57,49.94,66.65,54.08,20.55,11.86,NA,10.78,11.11,10.06,NA,15.29,14.63,13.17,179,5
101,2009-11-30T20:00,2009,334,2000,0,65.66,54.86,66.23,55.12,65.67,55.59,65.74,50.4,64.45,49.76,66.53,53.92,20.52,11.86,NA,10.8,11.1,10.07,NA,15.34,14.69,13.17,178,4.972
101,2009-11-30T21:00,2009,334,2100,0,64.95,54.11,65.5,54.39,64.94,54.81,65.02,49.74,63.76,49.13,65.8,53.21,20.71,11.96,NA,10.85,11.12,10.13,NA,15.28,14.63,13.17,179,5
101,2009-11-30T22:00,2009,334,2200,0,64.32,53.45,64.85,53.74,64.32,54.1,64.39,49.02,63.13,48.42,65.15,52.53,20.64,11.95,NA,10.87,11.11,10.22,NA,15.37,14.71,13.17,180,5.028
101,2009-11-30T23:00,2009,334,2300,0,63.73,52.85,64.27,53.12,63.7,53.44,63.79,48.48,62.55,47.87,64.57,51.93,20.77,12.02,NA,10.88,11.15,10.27,NA,15.31,14.68,13.18,180,5.028
101,2009-12-01T00:00,2009,335,0,0,63.53,52.64,64.09,52.9,63.52,53.24,63.6,48.23,62.33,47.64,64.37,51.72,20.76,12.02,NA,10.89,11.19,10.29,NA,15.37,14.69,13.19,181,5.056
101,2009-12-01T01:00,2009,335,100,0,63.8,52.94,64.34,53.19,63.8,53.52,63.87,48.15,62.58,47.53,64.65,51.87,20.53,11.89,NA,10.86,11.14,10.28,NA,15.72,15.05,13.19,180,5.028
101,2009-12-01T02:00,2009,335,200,0,63.96,53.1,64.52,53.38,63.96,53.72,64.04,48.05,62.74,47.42,64.83,51.96,20.4,11.84,NA,10.86,11.14,10.24,NA,16,15.33,13.19,180,5.028
101,2009-12-01T03:00,2009,335,300,0,63.93,53.11,64.51,53.38,63.94,53.75,64.03,47.93,62.71,47.28,64.82,51.94,20.38,11.82,NA,10.83,11.12,10.19,NA,16.09,15.43,13.2,181,5.056
101,2009-12-01T04:00,2009,335,400,0,63.88,53.07,64.5,53.35,63.91,53.74,63.98,48,62.65,47.34,64.8,51.97,20.48,11.87,NA,10.82,11.14,10.16,NA,15.98,15.31,13.2,181,5.056
101,2009-12-01T05:00,2009,335,500,0,63.85,53.01,64.44,53.28,63.86,53.72,63.95,47.91,62.6,47.23,64.76,51.89,20.44,11.86,NA,10.84,11.16,10.14,NA,16.04,15.37,13.21,181,5.056
101,2009-12-01T06:00,2009,335,600,0,63.56,52.71,64.15,52.95,63.57,53.39,63.65,47.53,62.3,46.87,64.48,51.56,20.37,11.82,NA,10.85,11.2,10.18,NA,16.12,15.42,13.21,181,5.056
101,2009-12-01T07:00,2009,335,700,0,63.15,52.25,63.72,52.52,63.14,52.91,63.23,47.08,61.9,46.44,64.04,51.11,20.33,11.83,NA,10.9,11.19,10.23,NA,16.15,15.46,13.22,180,5.028
101,2009-12-01T08:00,2009,335,800,0,62.01,51.06,62.57,51.35,61.99,51.67,62.09,46.16,60.8,45.59,62.9,50.02,20.55,11.93,NA,10.95,11.22,10.32,NA,15.93,15.22,13.23,181,5.056
101,2009-12-01T09:00,2009,335,900,0,61.22,50.27,61.77,50.55,61.2,50.82,61.29,45.58,60.01,45.04,62.09,49.29,20.67,12,NA,10.94,11.22,10.38,NA,15.71,14.98,13.23,182,5.084
101,2009-12-01T10:00,2009,335,1000,0,61.19,50.34,61.81,50.54,61.22,50.74,61.31,45.7,59.94,45.06,62.2,49.43,20.62,11.97,NA,10.84,11.28,10.47,NA,15.62,14.88,13.25,183,5.112
101,2009-12-01T11:00,2009,335,1100,0,62.16,51.33,62.92,51.46,62.22,51.56,62.35,46.63,60.87,45.9,63.34,50.52,20.62,11.94,NA,10.83,11.45,10.67,NA,15.72,14.97,13.26,183,5.112
101,2009-12-01T12:00,2009,335,1200,0,62.65,51.84,63.45,51.89,62.65,51.66,62.83,47.09,61.23,46.33,63.95,51.13,20.66,11.95,NA,10.81,11.56,10.99,NA,15.74,14.9,13.29,184,5.14
101,2009-12-01T13:00,2009,335,1300,0,63.33,52.39,64.13,52.65,63.41,52.98,63.54,47.8,62.04,47.08,64.49,51.68,20.69,11.96,NA,10.95,11.48,10.43,NA,15.74,14.96,13.29,183,5.112
101,2009-12-01T14:00,2009,335,1400,0,63.65,52.75,64.4,53.05,63.73,53.26,63.82,48.2,62.36,47.53,64.69,51.94,20.67,11.95,NA,10.9,11.35,10.47,NA,15.62,14.83,13.29,182,5.084
101,2009-12-01T15:00,2009,335,1500,0,64,53.14,64.74,53.45,64.1,53.66,64.15,48.54,62.73,47.88,65.02,52.29,20.64,11.94,NA,10.86,11.29,10.44,NA,15.61,14.85,13.27,182,5.084
101,2009-12-01T16:00,2009,335,1600,0,64.17,53.31,64.89,53.62,64.29,53.86,64.33,48.74,62.92,48.11,65.18,52.45,20.69,11.95,NA,10.86,11.27,10.43,NA,15.59,14.81,13.26,182,5.084
101,2009-12-01T17:00,2009,335,1700,0,64.22,53.35,64.94,53.67,64.33,53.93,64.4,48.8,62.99,48.14,65.23,52.48,20.65,11.93,NA,10.87,11.27,10.39,NA,15.61,14.85,13.25,181,5.056
101,2009-12-01T18:00,2009,335,1800,0,64.12,53.23,64.8,53.54,64.21,53.89,64.28,48.58,62.92,47.94,65.1,52.31,20.54,11.87,NA,10.9,11.25,10.32,NA,15.7,14.98,13.24,181,5.056
101,2009-12-01T19:00,2009,335,1900,0,63.62,52.71,64.29,53.02,63.69,53.41,63.78,48.18,62.43,47.54,64.56,51.82,20.64,11.93,NA,10.91,11.27,10.28,NA,15.6,14.89,13.24,182,5.084
101,2009-12-01T20:00,2009,335,2000,0,63.62,52.66,64.26,52.98,63.66,53.37,63.75,48,62.41,47.36,64.57,51.72,20.47,11.83,NA,10.97,11.28,10.29,NA,15.75,15.05,13.24,180,5.028
101,2009-12-01T21:00,2009,335,2100,0,63.63,52.65,64.27,52.93,63.69,53.33,63.76,48,62.42,47.32,64.57,51.69,20.42,11.78,NA,10.98,11.34,10.36,NA,15.77,15.1,13.23,181,5.056
101,2009-12-01T22:00,2009,335,2200,0,63.72,52.73,64.35,53.02,63.78,53.4,63.85,48.13,62.53,47.46,64.66,51.79,20.51,11.83,NA,10.99,11.33,10.38,NA,15.72,15.07,13.23,181,5.056
101,2009-12-01T23:00,2009,335,2300,0,63.7,52.7,64.31,52.98,63.73,53.38,63.81,48.14,62.5,47.51,64.61,51.78,20.67,11.91,NA,11.01,11.34,10.35,NA,15.67,14.99,13.23,182,5.084
101,2009-12-02T00:00,2009,336,0,0,63.49,52.5,64.12,52.77,63.53,53.18,63.62,47.99,62.27,47.33,64.42,51.6,20.71,11.94,NA,10.99,11.35,10.34,NA,15.63,14.95,13.23,182,5.084
101,2009-12-02T01:00,2009,336,100,0,64.14,53.22,64.78,53.47,64.18,53.88,64.28,48.39,62.92,47.7,65.09,52.19,20.57,11.86,NA,10.92,11.31,10.3,NA,15.89,15.21,13.22,182,5.084
101,2009-12-02T02:00,2009,336,200,0,64.74,53.97,65.38,54.21,64.76,54.7,64.86,48.85,63.51,48.22,65.67,52.87,20.66,11.91,NA,10.77,11.16,10.06,NA,16.01,15.29,13.22,181,5.056
101,2009-12-02T03:00,2009,336,300,0,64.48,53.68,65.08,53.93,64.47,54.41,64.58,48.58,63.23,48.09,65.39,52.61,20.71,11.95,NA,10.79,11.15,10.05,NA,16,15.14,13.22,181,5.056
101,2009-12-02T04:00,2009,336,400,0,64.42,53.65,65.02,53.87,64.41,54.37,64.52,48.48,63.16,47.99,65.33,52.55,20.73,11.95,NA,10.77,11.15,10.03,NA,16.04,15.17,13.22,182,5.084
101,2009-12-02T05:00,2009,336,500,0,64.73,53.97,65.36,54.19,64.72,54.67,64.83,48.75,63.48,48.17,65.63,52.83,20.61,11.89,NA,10.76,11.17,10.04,NA,16.09,15.31,13.22,180,5.028
101,2009-12-02T06:00,2009,336,600,0,64.28,53.47,64.87,53.77,64.26,54.22,64.36,48.18,63.02,47.6,65.16,52.32,20.56,11.87,NA,10.81,11.1,10.04,NA,16.19,15.43,13.21,181,5.056
101,2009-12-02T07:00,2009,336,700,0,63.72,52.84,64.28,53.16,63.71,53.56,63.8,47.57,62.48,46.91,64.59,51.66,20.41,11.8,NA,10.88,11.12,10.14,NA,16.23,15.56,13.22,181,5.056
101,2009-12-02T08:00,2009,336,800,0,63.34,52.34,63.91,52.73,63.32,53.08,63.42,47.31,62.1,46.75,64.2,51.28,20.5,11.85,NA,10.99,11.18,10.24,NA,16.12,15.35,13.22,181,5.056
101,2009-12-02T09:00,2009,336,900,0,63.07,52.03,63.65,52.38,63.06,52.73,63.16,47.15,61.85,46.53,63.93,50.99,20.53,11.87,NA,11.04,11.28,10.34,NA,16.01,15.32,13.22,181,5.056
101,2009-12-02T10:00,2009,336,1000,0,63.52,52.49,64.12,52.8,63.52,53.2,63.63,47.69,62.29,47.09,64.41,51.51,20.62,11.91,NA,11.03,11.31,10.31,NA,15.94,15.2,13.22,182,5.084
101,2009-12-02T11:00,2009,336,1100,0,65.31,54.41,65.99,54.7,65.39,55.11,65.51,49.73,64.16,49.14,66.3,53.46,20.67,11.92,NA,10.9,11.28,10.28,NA,15.78,15.01,13.22,181,5.056
101,2009-12-02T12:00,2009,336,1200,0,66.51,55.64,67.23,55.98,66.63,56.29,66.7,50.97,65.32,50.36,67.53,54.72,20.6,11.88,NA,10.88,11.24,10.34,NA,15.73,14.95,13.21,180,5.028
101,2009-12-02T13:00,2009,336,1300,0,67.49,56.62,68.2,56.97,67.6,57.26,67.65,52.06,66.23,51.45,68.49,55.76,20.69,11.9,NA,10.87,11.23,10.34,NA,15.59,14.78,13.21,180,5.028
101,2009-12-02T14:00,2009,336,1400,0,68.05,57.18,68.76,57.55,68.13,57.82,68.19,52.7,66.77,52.07,69.04,56.35,20.71,11.91,NA,10.87,11.21,10.3,NA,15.5,14.7,13.2,180,5.028
101,2009-12-02T15:00,2009,336,1500,0,68.7,57.87,69.43,58.21,68.77,58.39,68.85,53.36,67.4,52.76,69.74,57.07,20.71,11.9,NA,10.83,11.23,10.38,NA,15.48,14.64,13.2,179,5
101,2009-12-02T16:00,2009,336,1600,0,68.94,58.1,69.67,58.45,69.02,58.71,69.1,53.61,67.64,53,69.95,57.29,20.7,11.87,NA,10.83,11.23,10.31,NA,15.49,14.64,13.19,179,5
101,2009-12-02T17:00,2009,336,1700,0,68.84,58.02,69.55,58.38,68.94,58.64,69.02,53.45,67.57,52.88,69.84,57.17,20.59,11.82,NA,10.81,11.18,10.3,NA,15.58,14.69,13.18,178,4.972
101,2009-12-02T18:00,2009,336,1800,0,68.24,57.43,68.92,57.81,68.34,58.16,68.43,52.79,67.02,52.37,69.22,56.55,20.64,11.86,NA,10.81,11.12,10.18,NA,15.63,14.65,13.17,179,5
101,2009-12-02T19:00,2009,336,1900,0,68.09,57.27,68.75,57.61,68.16,58.02,68.25,52.72,66.83,52.19,69.06,56.37,20.55,11.82,NA,10.82,11.14,10.14,NA,15.53,14.64,13.17,178,4.972
101,2009-12-02T20:00,2009,336,2000,0,68.35,57.55,69.02,57.88,68.43,58.3,68.52,53.08,67.09,52.49,69.33,56.67,20.57,11.83,NA,10.79,11.14,10.13,NA,15.45,14.6,13.17,178,4.972
101,2009-12-02T21:00,2009,336,2100,0,68.74,57.95,69.41,58.3,68.82,58.62,68.91,53.45,67.47,52.88,69.7,57.06,20.57,11.83,NA,10.78,11.12,10.2,NA,15.47,14.59,13.17,178,4.972
101,2009-12-02T22:00,2009,336,2200,0,68.69,57.9,69.37,58.3,68.78,58.62,68.87,53.51,67.43,52.93,69.66,57.07,20.69,11.89,NA,10.79,11.07,10.16,NA,15.35,14.5,13.16,179,5
101,2009-12-02T23:00,2009,336,2300,0,68.12,57.34,68.79,57.75,68.2,58.14,68.27,53.08,66.81,52.41,69.08,56.53,20.8,11.94,NA,10.79,11.05,10.06,NA,15.19,14.4,13.16,178,4.972
101,2009-12-03T00:00,2009,337,0,0,68.22,57.48,68.9,57.85,68.29,58.25,68.37,53.17,66.91,52.49,69.18,56.65,20.79,11.93,NA,10.74,11.05,10.04,NA,15.2,14.41,13.15,178,4.972
101,2009-12-03T01:00,2009,337,100,0,69.13,58.52,69.82,58.83,69.21,59.24,69.28,53.81,67.79,53.08,70.11,57.51,20.57,11.83,NA,10.62,10.99,9.97,NA,15.47,14.71,13.15,178,4.972
101,2009-12-03T02:00,2009,337,200,0,70.05,59.49,70.75,59.82,70.11,60.3,70.17,54.6,68.63,53.86,71.07,58.46,20.46,11.76,NA,10.57,10.93,9.82,NA,15.57,14.77,13.15,178,4.972
101,2009-12-03T03:00,2009,337,300,0,69.81,59.4,70.5,59.73,69.88,60.21,69.92,54.55,68.4,53.84,70.82,58.39,20.61,11.86,NA,10.42,10.77,9.67,NA,15.37,14.56,13.15,176,4.916
101,2009-12-03T04:00,2009,337,400,0,70.1,59.74,70.8,60.05,70.17,60.51,70.22,54.92,68.71,54.19,71.09,58.71,20.64,11.87,NA,10.36,10.75,9.66,NA,15.3,14.51,13.15,177,4.944
101,2009-12-03T05:00,2009,337,500,0,70.67,60.35,71.36,60.64,70.74,61.09,70.82,55.61,69.3,54.88,71.66,59.35,20.69,11.88,NA,10.32,10.72,9.65,NA,15.21,14.42,13.14,176,4.916
101,2009-12-03T06:00,2009,337,600,0,71.22,60.92,71.92,61.22,71.26,61.74,71.34,56.21,69.82,55.49,72.22,59.94,20.62,11.83,NA,10.29,10.7,9.52,NA,15.13,14.33,13.14,176,4.916
101,2009-12-03T07:00,2009,337,700,0,71.47,61.17,72.19,61.47,71.55,62.06,71.62,56.4,70.09,55.64,72.49,60.17,20.33,11.68,NA,10.3,10.73,9.49,NA,15.22,14.45,13.14,175,4.888
101,2009-12-03T08:00,2009,337,800,0,71.74,61.51,72.44,61.78,71.78,62.09,71.88,57.02,70.35,56.28,72.7,60.54,20.55,11.8,NA,10.23,10.66,9.69,NA,14.86,14.07,13.13,174,4.86
101,2009-12-03T09:00,2009,337,900,0,72.13,62.01,72.81,62.23,72.18,62.51,72.26,57.83,70.82,57.16,73.08,61.14,20.74,11.88,NA,10.12,10.58,9.66,NA,14.44,13.67,13.13,174,4.86
101,2009-12-03T10:00,2009,337,1000,0,72.04,61.89,72.72,62.05,72.04,62.32,72.14,57.62,70.76,56.96,72.99,60.99,20.63,11.83,NA,10.15,10.67,9.72,NA,14.52,13.8,13.1,173,4.832
101,2009-12-03T11:00,2009,337,1100,0,72.13,61.96,72.83,62.12,72.15,62.38,72.29,57.82,70.92,57.11,73.09,61.11,20.58,11.79,NA,10.17,10.71,9.76,NA,14.48,13.81,13.12,168,4.693
101,2009-12-03T12:00,2009,337,1200,0,72.4,62.35,73.09,62.57,72.41,62.82,72.5,58.15,71.14,57.49,73.33,61.46,20.7,11.83,NA,10.05,10.52,9.59,NA,14.36,13.65,13.12,171,4.777
101,2009-12-03T13:00,2009,337,1300,0,72.68,62.75,73.37,63.03,72.67,63.26,72.75,58.64,71.37,57.97,73.58,61.92,20.57,11.78,NA,9.93,10.34,9.41,NA,14.12,13.4,13.11,167,4.665
101,2009-12-03T14:00,2009,337,1400,0,72.62,62.64,73.31,62.91,72.61,63.14,72.69,58.51,71.33,57.84,73.51,61.79,20.56,11.79,NA,9.98,10.4,9.47,NA,14.18,13.49,13.11,168,4.693
101,2009-12-03T15:00,2009,337,1500,0,72.58,62.53,73.28,62.82,72.58,63.05,72.68,58.49,71.32,57.87,73.46,61.73,20.79,11.9,NA,10.05,10.46,9.54,NA,14.19,13.45,13.1,170,4.749
101,2009-12-03T16:00,2009,337,1600,0,72.4,62.18,73.07,62.45,72.41,62.68,72.49,57.99,71.16,57.36,73.28,61.29,20.59,11.8,NA,10.22,10.62,9.73,NA,14.49,13.81,13.1,171,4.777
101,2009-12-03T17:00,2009,337,1700,0,72.19,61.83,72.82,62.08,72.19,62.3,72.24,57.58,70.96,56.94,73.07,60.91,20.59,11.79,NA,10.36,10.74,9.89,NA,14.66,14.02,13.1,174,4.86
101,2009-12-03T18:00,2009,337,1800,0,71.93,61.49,72.56,61.78,71.97,62.01,72.03,57.23,70.73,56.64,72.81,60.6,20.61,11.79,NA,10.45,10.78,9.95,NA,14.79,14.1,13.09,174,4.86
101,2009-12-03T19:00,2009,337,1900,0,71.8,61.33,72.42,61.62,71.82,61.85,71.87,57,70.55,56.39,72.67,60.4,20.53,11.75,NA,10.48,10.8,9.97,NA,14.87,14.16,13.1,174,4.86
101,2009-12-03T20:00,2009,337,2000,0,71.48,60.97,72.12,61.28,71.5,61.5,71.57,56.71,70.26,56.08,72.35,60.07,20.71,11.81,NA,10.51,10.84,10,NA,14.86,14.18,13.1,176,4.916
101,2009-12-03T21:00,2009,337,2100,0,69.95,59.38,70.55,59.67,69.95,59.91,70.01,55.16,68.74,54.57,70.78,58.48,20.81,11.89,NA,10.57,10.87,10.04,NA,14.84,14.17,13.1,176,4.916
101,2009-12-03T22:00,2009,337,2200,0,69.21,58.58,69.8,58.87,69.22,59.12,69.26,54.27,68,53.67,70.03,57.64,20.68,11.85,NA,10.63,10.93,10.1,NA,15,14.33,13.11,176,4.916
101,2009-12-03T23:00,2009,337,2300,0,65.29,54.7,65.81,55.08,65.28,55.33,65.18,51.04,64.08,50.45,65.95,54.01,19.5,11.25,NA,10.59,10.72,9.95,NA,14.14,13.63,13.11,161,4.497
101,2009-12-04T00:00,2009,338,0,0,64.62,53.94,65.12,54.3,64.6,54.52,64.65,50.44,63.54,49.84,65.11,53.39,18.78,10.82,NA,10.68,10.82,10.08,NA,14.21,13.7,13.12,157,4.385
101,2009-12-04T01:00,2009,338,100,0,66.98,56.2,67.56,56.49,67,56.69,67.05,52.08,65.82,51.36,67.82,55.27,20.66,11.86,NA,10.78,11.06,10.31,NA,14.97,14.46,13.13,178,4.972
101,2009-12-04T02:00,2009,338,200,0,68.11,57.36,68.72,57.73,68.13,58,68.18,52.86,66.91,52.14,68.98,56.39,20.67,11.86,NA,10.74,10.99,10.13,NA,15.32,14.76,13.13,178,4.972
101,2009-12-04T03:00,2009,338,300,0,68.37,57.63,68.98,57.99,68.38,58.26,68.45,53.05,67.16,52.33,69.23,56.62,20.65,11.85,NA,10.74,10.99,10.12,NA,15.4,14.83,13.13,179,5
101,2009-12-04T04:00,2009,338,400,0,68.25,57.5,68.88,57.89,68.27,58.16,68.34,52.99,67.05,52.26,69.13,56.54,20.68,11.86,NA,10.74,10.99,10.11,NA,15.35,14.79,13.13,178,4.972
101,2009-12-04T05:00,2009,338,500,0,68.36,57.59,69,57.97,68.39,58.26,68.45,52.98,67.15,52.26,69.23,56.61,20.57,11.82,NA,10.76,11.02,10.12,NA,15.46,14.9,13.14,178,4.972
101,2009-12-04T06:00,2009,338,600,0,67.6,56.79,68.17,57.16,67.58,57.49,67.66,52.1,66.39,51.45,68.43,55.75,20.6,11.8,NA,10.81,11.02,10.09,NA,15.56,14.94,13.14,178,4.972
101,2009-12-04T07:00,2009,338,700,0,67.1,56.26,67.66,56.62,67.08,56.94,67.15,51.75,65.9,51.07,67.92,55.28,20.6,11.8,NA,10.84,11.04,10.13,NA,15.41,14.83,13.14,177,4.944
101,2009-12-04T08:00,2009,338,800,0,66,54.99,66.53,55.38,65.97,55.65,66.06,50.87,64.82,50.24,66.8,54.15,20.64,11.83,NA,11,11.15,10.31,NA,15.19,14.58,13.14,178,4.972
101,2009-12-04T09:00,2009,338,900,0,64.22,53.16,64.73,53.48,64.19,53.6,64.27,49.3,63.1,48.72,64.98,52.35,20.67,11.87,NA,11.06,11.25,10.59,NA,14.97,14.38,13.15,180,5.028
101,2009-12-04T10:00,2009,338,1000,0,64.38,53.27,64.91,53.6,64.35,53.71,64.43,49.44,63.23,48.83,65.16,52.47,20.6,11.85,NA,11.1,11.31,10.65,NA,14.99,14.41,13.15,180,5.028
101,2009-12-04T11:00,2009,338,1100,0,65.42,54.31,66.01,54.68,65.43,54.8,65.56,50.68,64.3,49.98,66.27,53.58,20.66,11.87,NA,11.11,11.33,10.63,NA,14.87,14.32,13.15,179,5
101,2009-12-04T12:00,2009,338,1200,0,65.65,54.52,66.28,54.94,65.7,54.99,65.78,51.05,64.54,50.36,66.53,53.91,20.7,11.89,NA,11.12,11.34,10.71,NA,14.73,14.18,13.15,180,5.028
101,2009-12-04T13:00,2009,338,1300,0,66.28,55.13,66.93,55.59,66.36,55.58,66.41,51.69,65.13,50.98,67.19,54.55,20.69,11.88,NA,11.15,11.34,10.78,NA,14.72,14.15,13.15,179,5
101,2009-12-04T14:00,2009,338,1400,0,66.32,55.15,66.95,55.61,66.37,55.76,66.43,51.7,65.16,51,67.21,54.57,20.69,11.89,NA,11.17,11.33,10.61,NA,14.73,14.16,13.15,179,5
101,2009-12-04T15:00,2009,338,1500,0,66.52,55.36,67.15,55.88,66.57,56.01,66.65,51.89,65.37,51.21,67.39,54.79,20.65,11.89,NA,11.16,11.27,10.56,NA,14.75,14.16,13.15,178,4.972
101,2009-12-04T16:00,2009,338,1600,0,66.79,55.68,67.42,56.12,66.87,56.22,66.93,52.19,65.65,51.59,67.68,55.09,20.71,11.92,NA,11.11,11.31,10.65,NA,14.74,14.06,13.15,179,5
101,2009-12-04T17:00,2009,338,1700,0,66.04,54.91,66.67,55.25,66.07,55.36,66.17,51.37,64.87,50.75,66.99,54.36,20.68,11.91,NA,11.12,11.42,10.71,NA,14.8,14.12,13.15,178,4.972
101,2009-12-04T18:00,2009,338,1800,0,65.33,54.15,65.88,54.58,65.3,54.87,65.4,50.32,64.16,49.68,66.13,53.41,20.58,11.88,NA,11.18,11.3,10.44,NA,15.08,14.48,13.16,179,5
101,2009-12-04T19:00,2009,338,1900,0,66.5,55.43,67.07,55.91,66.48,56.27,66.57,50.93,65.31,50.27,67.32,54.5,20.45,11.78,NA,11.07,11.17,10.21,NA,15.64,15.04,13.15,180,5.028
101,2009-12-04T20:00,2009,338,2000,0,66.09,55.01,66.65,55.48,66.07,55.83,66.17,50.43,64.92,49.76,66.91,54.03,20.38,11.75,NA,11.09,11.16,10.24,NA,15.74,15.17,13.15,179,5
101,2009-12-04T21:00,2009,338,2100,0,64.91,53.8,65.44,54.26,64.89,54.53,64.98,49.28,63.78,48.61,65.69,52.83,20.53,11.84,NA,11.11,11.18,10.35,NA,15.7,15.17,13.16,180,5.028
101,2009-12-04T22:00,2009,338,2200,0,64.55,53.44,65.08,53.91,64.53,54.14,64.62,48.91,63.41,48.23,65.36,52.46,20.51,11.82,NA,11.11,11.16,10.39,NA,15.71,15.18,13.17,180,5.028
101,2009-12-04T23:00,2009,338,2300,0,64.98,53.9,65.53,54.36,64.97,54.68,65.06,49.33,63.82,48.69,65.81,52.92,20.52,11.83,NA,11.08,11.17,10.29,NA,15.73,15.13,13.17,181,5.056
101,2009-12-05T00:00,2009,339,0,0,65.05,53.96,65.6,54.4,65.03,54.78,65.11,49.53,63.87,48.85,65.86,53.03,20.71,11.92,NA,11.09,11.2,10.25,NA,15.58,15.02,13.17,181,5.056
101,2009-12-05T01:00,2009,339,100,0,65.4,54.44,65.97,54.86,65.4,55.21,65.48,49.68,64.21,48.97,66.24,53.37,20.58,11.84,NA,10.96,11.11,10.18,NA,15.81,15.25,13.17,180,5.028
101,2009-12-05T02:00,2009,339,200,0,66.03,55.1,66.59,55.51,66.01,55.88,66.1,50.1,64.81,49.37,66.86,53.96,20.56,11.83,NA,10.92,11.08,10.13,NA,15.99,15.44,13.17,181,5.056
101,2009-12-05T03:00,2009,339,300,0,65.74,54.85,66.31,55.25,65.72,55.63,65.83,49.96,64.53,49.24,66.57,53.75,20.67,11.88,NA,10.89,11.06,10.09,NA,15.87,15.29,13.17,180,5.028
101,2009-12-05T04:00,2009,339,400,0,65.9,54.98,66.46,55.38,65.89,55.78,65.98,50,64.67,49.25,66.73,53.85,20.48,11.78,NA,10.92,11.08,10.1,NA,15.98,15.42,13.17,180,5.028
101,2009-12-05T05:00,2009,339,500,0,65.61,54.7,66.19,55.09,65.6,55.5,65.71,49.76,64.41,49.04,66.44,53.59,20.58,11.84,NA,10.91,11.1,10.1,NA,15.95,15.37,13.18,180,5.028
101,2009-12-05T06:00,2009,339,600,0,65.38,54.46,65.93,54.84,65.36,55.23,65.46,49.49,64.16,48.78,66.22,53.34,20.53,11.82,NA,10.92,11.08,10.13,NA,15.97,15.39,13.18,181,5.056
101,2009-12-05T07:00,2009,339,700,0,64.94,53.99,65.51,54.41,64.93,54.79,65.04,49.13,63.76,48.43,65.78,52.92,20.65,11.88,NA,10.95,11.1,10.14,NA,15.9,15.33,13.19,180,5.028
101,2009-12-05T08:00,2009,339,800,0,65.33,54.42,65.9,54.82,65.31,55.21,65.41,49.41,64.1,48.7,66.18,53.29,20.51,11.81,NA,10.9,11.08,10.1,NA,16,15.41,13.19,180,5.028
101,2009-12-05T09:00,2009,339,900,0,66.2,55.23,66.79,55.69,66.19,56,66.31,50.33,64.95,49.56,67.09,54.18,20.37,11.73,NA,10.98,11.1,10.19,NA,15.98,15.39,13.19,179,5
101,2009-12-05T10:00,2009,339,1000,0,66.28,55.33,66.88,55.77,66.28,56.07,66.39,50.36,65.02,49.55,67.18,54.23,20.31,11.69,NA,10.95,11.12,10.21,NA,16.03,15.47,13.19,179,5
101,2009-12-05T11:00,2009,339,1100,0,66.67,55.76,67.29,56.18,66.66,56.51,66.77,50.73,65.4,49.93,67.57,54.64,20.34,11.7,NA,10.91,11.11,10.14,NA,16.04,15.47,13.19,180,5.028
101,2009-12-05T12:00,2009,339,1200,0,66.69,55.77,67.3,56.2,66.68,56.5,66.8,50.88,65.4,50.07,67.59,54.71,20.43,11.76,NA,10.91,11.1,10.19,NA,15.91,15.32,13.19,179,5
101,2009-12-05T13:00,2009,339,1300,0,66.58,55.69,67.2,56.1,66.58,56.4,66.7,50.72,65.29,49.91,67.48,54.59,20.36,11.7,NA,10.89,11.1,10.18,NA,15.98,15.37,13.19,179,5
101,2009-12-05T14:00,2009,339,1400,0,65.76,54.83,66.35,55.26,65.75,55.6,65.87,49.87,64.5,49.08,66.63,53.74,20.41,11.74,NA,10.93,11.08,10.15,NA,16,15.41,13.19,180,5.028
101,2009-12-05T15:00,2009,339,1500,0,65,54.12,65.58,54.5,65,54.74,65.11,49.21,63.73,48.43,65.88,53,20.49,11.77,NA,10.89,11.07,10.25,NA,15.89,15.31,13.19,180,5.028
101,2009-12-05T16:00,2009,339,1600,0,64.78,53.88,65.34,54.25,64.77,54.56,64.88,48.98,63.56,48.22,65.64,52.77,20.52,11.8,NA,10.9,11.09,10.21,NA,15.9,15.34,13.19,181,5.056
101,2009-12-05T17:00,2009,339,1700,0,64.55,53.62,65.1,54,64.54,54.27,64.63,48.67,63.31,47.92,65.41,52.5,20.47,11.77,NA,10.93,11.11,10.26,NA,15.96,15.39,13.2,180,5.028
101,2009-12-05T18:00,2009,339,1800,0,64.58,53.65,65.14,54.02,64.57,54.28,64.65,48.58,63.33,47.81,65.45,52.49,20.28,11.7,NA,10.93,11.12,10.29,NA,16.07,15.52,13.2,181,5.056
101,2009-12-05T19:00,2009,339,1900,0,64.35,53.44,64.92,53.82,64.34,54.08,64.45,48.46,63.12,47.7,65.21,52.32,20.49,11.8,NA,10.92,11.11,10.26,NA,15.99,15.42,13.2,180,5.028
101,2009-12-05T20:00,2009,339,2000,0,64.14,53.25,64.7,53.6,64.13,53.85,64.24,48.21,62.91,47.45,65,52.1,20.46,11.79,NA,10.89,11.1,10.29,NA,16.02,15.46,13.2,181,5.056
101,2009-12-05T21:00,2009,339,2100,0,63.89,53.02,64.48,53.36,63.89,53.63,64,48.11,62.67,47.3,64.76,51.91,20.55,11.84,NA,10.87,11.12,10.25,NA,15.9,15.37,13.2,181,5.056
101,2009-12-05T22:00,2009,339,2200,0,63.65,52.78,64.23,53.11,63.64,53.42,63.73,47.97,62.42,47.2,64.51,51.71,20.67,11.92,NA,10.87,11.12,10.22,NA,15.76,15.22,13.2,182,5.084
101,2009-12-05T23:00,2009,339,2300,0,63.38,52.56,63.95,52.87,63.38,53.19,63.47,47.71,62.17,46.94,64.24,51.47,20.71,11.93,NA,10.82,11.08,10.19,NA,15.76,15.23,13.21,181,5.056
101,2009-12-06T00:00,2009,340,0,0,63.2,52.35,63.77,52.68,63.19,52.98,63.3,47.51,61.99,46.74,64.06,51.26,20.64,11.9,NA,10.85,11.1,10.21,NA,15.79,15.26,13.21,181,5.056
101,2009-12-06T01:00,2009,340,100,0,63.09,52.26,63.68,52.58,63.09,52.86,63.2,47.37,61.88,46.61,63.95,51.15,20.64,11.9,NA,10.83,11.11,10.24,NA,15.83,15.27,13.21,182,5.084
101,2009-12-06T02:00,2009,340,200,0,62.84,51.99,63.4,52.31,62.84,52.57,62.94,47.16,61.61,46.41,63.71,50.91,20.74,11.95,NA,10.85,11.09,10.27,NA,15.78,15.2,13.21,182,5.084
101,2009-12-06T03:00,2009,340,300,0,62.72,51.85,63.29,52.17,62.73,52.42,62.82,46.98,61.48,46.24,63.59,50.76,20.69,11.93,NA,10.87,11.12,10.31,NA,15.84,15.24,13.21,181,5.056
101,2009-12-06T04:00,2009,340,400,0,62.62,51.75,63.19,52.07,62.62,52.32,62.73,46.87,61.39,46.13,63.5,50.66,20.7,11.94,NA,10.87,11.12,10.29,NA,15.86,15.25,13.22,182,5.084
101,2009-12-06T05:00,2009,340,500,0,62.45,51.56,63.02,51.88,62.45,52.15,62.54,46.62,61.22,45.91,63.31,50.47,20.69,11.93,NA,10.89,11.14,10.29,NA,15.92,15.32,13.22,182,5.084
101,2009-12-06T06:00,2009,340,600,0,62.09,51.19,62.67,51.49,62.08,51.75,62.18,46.19,60.86,45.49,62.95,50.06,20.64,11.92,NA,10.9,11.18,10.33,NA,15.99,15.37,13.23,182,5.084
101,2009-12-06T07:00,2009,340,700,0,61.83,50.92,62.4,51.21,61.81,51.47,61.93,45.82,60.63,45.11,62.7,49.75,20.5,11.86,NA,10.91,11.19,10.35,NA,16.11,15.52,13.23,181,5.056
101,2009-12-06T08:00,2009,340,800,0,61.67,50.76,62.24,51.05,61.66,51.29,61.76,45.56,60.47,44.86,62.54,49.55,20.46,11.83,NA,10.92,11.19,10.37,NA,16.2,15.61,13.23,182,5.084
101,2009-12-06T09:00,2009,340,900,0,61.52,50.53,62.09,50.82,61.5,51.06,61.6,45.3,60.31,44.59,62.39,49.3,20.3,11.76,NA,11,11.28,10.44,NA,16.31,15.73,13.24,181,5.056
101,2009-12-06T10:00,2009,340,1000,0,62.17,51.17,62.76,51.47,62.15,51.77,62.26,45.9,60.94,45.17,63.07,49.95,20.32,11.76,NA,11,11.3,10.38,NA,16.37,15.77,13.24,182,5.084
101,2009-12-06T11:00,2009,340,1100,0,62.63,51.69,63.27,52,62.68,52.14,62.79,46.68,61.43,45.93,63.58,50.56,20.55,11.88,NA,10.94,11.27,10.54,NA,16.11,15.5,13.24,182,5.084
101,2009-12-06T12:00,2009,340,1200,0,63.28,52.29,64,52.58,63.34,52.77,63.46,47.18,62.01,46.36,64.37,51.32,20.43,11.79,NA,10.99,11.43,10.57,NA,16.28,15.65,13.25,181,5.056
101,2009-12-06T13:00,2009,340,1300,0,63.88,52.88,64.59,53.24,63.97,53.61,64.05,47.81,62.61,47,64.9,51.87,20.49,11.81,NA,11,11.35,10.36,NA,16.24,15.61,13.25,182,5.084
101,2009-12-06T14:00,2009,340,1400,0,64.09,53.11,64.8,53.48,64.18,53.85,64.27,48.11,62.83,47.34,65.11,52.13,20.61,11.86,NA,10.98,11.31,10.33,NA,16.16,15.48,13.25,181,5.056
101,2009-12-06T15:00,2009,340,1500,0,64.18,53.19,64.86,53.55,64.24,53.89,64.32,48.24,62.91,47.49,65.15,52.22,20.63,11.86,NA,10.99,11.3,10.35,NA,16.08,15.42,13.24,181,5.056
101,2009-12-06T16:00,2009,340,1600,0,64.33,53.39,65.01,53.71,64.4,54.11,64.49,48.35,63.08,47.62,65.32,52.35,20.53,11.82,NA,10.94,11.3,10.29,NA,16.14,15.46,13.24,181,5.056
101,2009-12-06T17:00,2009,340,1700,0,63.96,52.98,64.6,53.28,64,53.84,64.1,47.94,62.73,47.19,64.89,51.92,20.56,11.85,NA,10.98,11.32,10.16,NA,16.16,15.55,13.23,181,5.056
101,2009-12-06T18:00,2009,340,1800,0,63.4,52.36,64.02,52.67,63.42,53.23,63.53,47.32,62.17,46.61,64.31,51.3,20.5,11.83,NA,11.04,11.35,10.19,NA,16.21,15.56,13.23,180,5.028
101,2009-12-06T19:00,2009,340,1900,0,62.88,51.78,63.46,52.1,62.87,52.59,62.97,46.55,61.63,45.9,63.75,50.64,20.42,11.79,NA,11.1,11.36,10.28,NA,16.42,15.73,13.23,181,5.056
101,2009-12-06T20:00,2009,340,2000,0,62.56,51.47,63.15,51.83,62.55,52.25,62.68,46.25,61.34,45.57,63.45,50.33,20.43,11.8,NA,11.09,11.32,10.3,NA,16.43,15.77,13.23,182,5.084
101,2009-12-06T21:00,2009,340,2100,0,62.19,51.08,62.77,51.43,62.18,51.84,62.29,45.99,60.97,45.31,63.06,49.98,20.63,11.89,NA,11.11,11.33,10.35,NA,16.31,15.66,13.23,182,5.084
101,2009-12-06T22:00,2009,340,2200,0,62,50.85,62.58,51.18,61.99,51.6,62.1,45.78,60.75,45.15,62.86,49.76,20.59,11.89,NA,11.14,11.4,10.39,NA,16.32,15.6,13.23,183,5.112
101,2009-12-06T23:00,2009,340,2300,0,62.09,50.96,62.67,51.25,62.09,51.76,62.19,45.9,60.84,45.26,62.98,49.89,20.67,11.92,NA,11.12,11.42,10.32,NA,16.28,15.58,13.24,182,5.084
101,2009-12-07T00:00,2009,341,0,0,62.19,51.11,62.78,51.39,62.18,51.9,62.29,45.96,60.94,45.32,63.07,50,20.69,11.93,NA,11.07,11.38,10.28,NA,16.33,15.62,13.24,183,5.112
101,2009-12-07T01:00,2009,341,100,0,62.4,51.34,62.99,51.66,62.39,52.17,62.5,45.97,61.14,45.34,63.29,50.18,20.56,11.86,NA,11.06,11.33,10.22,NA,16.54,15.8,13.25,182,5.084
101,2009-12-07T02:00,2009,341,200,0,62.45,51.36,63.06,51.61,62.45,52.16,62.56,46.15,61.2,45.47,63.35,50.22,20.52,11.84,NA,11.09,11.45,10.28,NA,16.41,15.73,13.25,182,5.084
101,2009-12-07T03:00,2009,341,300,0,62.58,51.4,63.16,51.75,62.57,52.29,62.68,46.09,61.31,45.47,63.47,50.28,20.51,11.84,NA,11.18,11.41,10.28,NA,16.59,15.83,13.25,182,5.084
101,2009-12-07T04:00,2009,341,400,0,62.45,51.28,63.04,51.66,62.44,52.16,62.56,45.97,61.19,45.33,63.34,50.17,20.59,11.87,NA,11.16,11.38,10.28,NA,16.59,15.86,13.25,183,5.112
101,2009-12-07T05:00,2009,341,500,0,62.26,51.11,62.85,51.47,62.26,51.87,62.38,45.86,61.01,45.1,63.16,49.97,20.62,11.87,NA,11.15,11.37,10.38,NA,16.52,15.91,13.25,183,5.112
101,2009-12-07T06:00,2009,341,600,0,61.73,50.6,62.33,50.99,61.74,51.34,61.86,45.4,60.51,44.68,62.64,49.48,20.58,11.86,NA,11.13,11.33,10.39,NA,16.46,15.83,13.25,183,5.112
101,2009-12-07T07:00,2009,341,700,0,62.36,51.22,62.95,51.6,62.36,52.04,62.48,45.75,61.1,45.12,63.28,50.04,20.33,11.72,NA,11.14,11.36,10.32,NA,16.74,15.98,13.25,181,5.056
101,2009-12-07T08:00,2009,341,800,0,61.63,50.46,62.21,50.86,61.62,51.18,61.75,45.34,60.41,44.62,62.52,49.38,20.53,11.82,NA,11.17,11.36,10.44,NA,16.41,15.79,13.26,182,5.084
101,2009-12-07T09:00,2009,341,900,0,60.77,49.58,61.35,49.96,60.77,50.27,60.89,44.7,59.57,43.98,61.65,48.55,20.59,11.86,NA,11.2,11.38,10.5,NA,16.19,15.59,13.26,181,5.056
101,2009-12-07T10:00,2009,341,1000,0,61.58,50.4,62.18,50.75,61.58,51.21,61.71,45.64,60.34,44.93,62.49,49.44,20.7,11.91,NA,11.18,11.43,10.37,NA,16.07,15.42,13.26,184,5.14
101,2009-12-07T11:00,2009,341,1100,0,62.71,51.54,63.35,51.87,62.73,52.44,62.86,46.74,61.47,46.05,63.65,50.6,20.54,11.83,NA,11.17,11.48,10.28,NA,16.12,15.42,13.26,181,5.056
101,2009-12-07T12:00,2009,341,1200,0,63.23,52.09,63.9,52.42,63.27,53,63.4,47.35,62.02,46.68,64.19,51.17,20.64,11.86,NA,11.14,11.48,10.27,NA,16.05,15.34,13.26,182,5.084
101,2009-12-07T13:00,2009,341,1300,0,63.52,52.36,64.24,52.73,63.6,53.27,63.73,47.61,62.29,46.89,64.58,51.54,20.57,11.81,NA,11.16,11.51,10.34,NA,16.12,15.39,13.26,181,5.056
101,2009-12-07T14:00,2009,341,1400,0,63.4,52.24,64.06,52.6,63.45,53.19,63.58,47.61,62.17,46.91,64.37,51.37,20.65,11.86,NA,11.15,11.46,10.26,NA,15.97,15.26,13.25,181,5.056
101,2009-12-07T15:00,2009,341,1500,0,63.7,52.56,64.36,52.92,63.75,53.51,63.87,47.82,62.46,47.12,64.67,51.64,20.55,11.8,NA,11.14,11.45,10.24,NA,16.05,15.34,13.25,181,5.056
101,2009-12-07T16:00,2009,341,1600,0,63.75,52.6,64.39,52.97,63.77,53.57,63.91,47.91,62.51,47.22,64.69,51.7,20.6,11.81,NA,11.15,11.42,10.2,NA,16,15.29,13.24,181,5.056
101,2009-12-07T17:00,2009,341,1700,0,63.66,52.51,64.3,52.88,63.67,53.48,63.81,47.87,62.43,47.21,64.58,51.64,20.69,11.85,NA,11.16,11.42,10.19,NA,15.93,15.22,13.24,181,5.056
101,2009-12-07T18:00,2009,341,1800,0,63.23,52.04,63.84,52.4,63.22,52.99,63.35,47.5,61.99,46.87,64.13,51.21,20.71,11.89,NA,11.19,11.44,10.24,NA,15.85,15.12,13.24,181,5.056
101,2009-12-07T19:00,2009,341,1900,0,63.46,52.29,64.07,52.64,63.46,53.21,63.59,47.55,62.2,46.88,64.37,51.36,20.43,11.77,NA,11.18,11.44,10.26,NA,16.04,15.32,13.24,180,5.028
101,2009-12-07T20:00,2009,341,2000,0,63.62,52.39,64.24,52.79,63.61,53.36,63.73,47.62,62.34,46.93,64.53,51.46,20.35,11.74,NA,11.22,11.45,10.26,NA,16.12,15.41,13.24,180,5.028
101,2009-12-07T21:00,2009,341,2100,0,63.36,52.15,63.97,52.53,63.35,53.1,63.48,47.43,62.11,46.73,64.26,51.22,20.49,11.81,NA,11.21,11.43,10.25,NA,16.05,15.38,13.24,181,5.056
101,2009-12-07T22:00,2009,341,2200,0,62.88,51.68,63.48,52.06,62.87,52.61,63,47.07,61.64,46.36,63.76,50.79,20.64,11.9,NA,11.2,11.43,10.26,NA,15.93,15.27,13.23,182,5.084
101,2009-12-07T23:00,2009,341,2300,0,62.11,50.91,62.7,51.28,62.1,51.78,62.22,46.33,60.88,45.64,62.98,50.01,20.7,11.92,NA,11.2,11.42,10.33,NA,15.89,15.23,13.24,181,5.056
101,2009-12-08T00:00,2009,342,0,0,61.7,50.5,62.29,50.91,61.7,51.36,61.82,45.91,60.52,45.2,62.59,49.59,20.67,11.91,NA,11.2,11.39,10.34,NA,15.91,15.31,13.24,182,5.084
101,2009-12-08T01:00,2009,342,100,0,62.28,51.13,62.87,51.48,62.28,51.92,62.39,46.02,61.04,45.33,63.18,50.02,20.38,11.74,NA,11.14,11.39,10.36,NA,16.38,15.71,13.24,182,5.084
101,2009-12-08T02:00,2009,342,200,0,62.56,51.4,63.15,51.78,62.56,52.27,62.67,46.05,61.32,45.32,63.45,50.22,20.29,11.7,NA,11.16,11.37,10.29,NA,16.62,16,13.24,182,5.084
101,2009-12-08T03:00,2009,342,300,0,61.85,50.71,62.44,51.11,61.84,51.69,61.96,45.56,60.64,44.85,62.74,49.61,20.55,11.84,NA,11.14,11.33,10.15,NA,16.4,15.79,13.25,183,5.112
101,2009-12-08T04:00,2009,342,400,0,61.39,50.26,61.97,50.63,61.38,51.2,61.49,45.18,60.16,44.5,62.26,49.17,20.62,11.88,NA,11.13,11.34,10.19,NA,16.31,15.67,13.25,183,5.112
101,2009-12-08T05:00,2009,342,500,0,61.46,50.32,62.06,50.71,61.46,51.25,61.57,45.22,60.24,44.49,62.34,49.23,20.55,11.85,NA,11.14,11.35,10.21,NA,16.35,15.74,13.25,182,5.084
101,2009-12-08T06:00,2009,342,600,0,61.72,50.64,62.32,51.03,61.73,51.52,61.84,45.43,60.49,44.69,62.63,49.51,20.59,11.86,NA,11.08,11.29,10.21,NA,16.42,15.81,13.25,183,5.112
101,2009-12-08T07:00,2009,342,700,0,61.82,50.74,62.42,51.13,61.82,51.57,61.94,45.4,60.59,44.68,62.73,49.57,20.46,11.81,NA,11.08,11.29,10.25,NA,16.54,15.91,13.26,182,5.084
101,2009-12-08T08:00,2009,342,800,0,61.47,50.25,62.07,50.65,61.46,51.13,61.58,45.14,60.23,44.43,62.36,49.18,20.45,11.8,NA,11.21,11.41,10.33,NA,16.44,15.8,13.26,182,5.084
101,2009-12-08T09:00,2009,342,900,0,60.67,49.43,61.25,49.85,60.67,50.33,60.78,44.49,59.45,43.77,61.54,48.39,20.48,11.84,NA,11.24,11.4,10.34,NA,16.29,15.68,13.26,182,5.084
101,2009-12-08T10:00,2009,342,1000,0,60.94,49.76,61.55,50.13,60.96,50.55,61.07,44.92,59.71,44.2,61.85,48.75,20.51,11.84,NA,11.19,11.42,10.41,NA,16.16,15.51,13.26,182,5.084
101,2009-12-08T11:00,2009,342,1100,0,62.28,51.18,62.97,51.51,62.36,51.87,62.49,46.5,61.09,45.69,63.29,50.24,20.48,11.82,NA,11.1,11.46,10.49,NA,15.99,15.4,13.27,183,5.112
