id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-12-08T12:00,2009,342,1200,0,63.5,52.41,64.22,52.79,63.59,53.07,63.69,47.7,62.26,46.94,64.53,51.54,20.5,11.82,NA,11.1,11.42,10.52,NA,15.99,15.33,13.26,182,5.084
101,2009-12-08T13:00,2009,342,1300,0,64.27,53.13,64.99,53.58,64.35,53.9,64.44,48.57,62.98,47.78,65.31,52.35,20.62,11.86,NA,11.14,11.42,10.44,NA,15.88,15.2,13.26,182,5.084
101,2009-12-08T14:00,2009,342,1400,0,64.71,53.62,65.43,54.07,64.8,54.41,64.88,49.06,63.41,48.29,65.75,52.83,20.68,11.89,NA,11.09,11.37,10.4,NA,15.82,15.12,13.25,182,5.084
101,2009-12-08T15:00,2009,342,1500,0,64.99,53.92,65.7,54.36,65.09,54.74,65.17,49.29,63.74,48.59,66.01,53.11,20.65,11.87,NA,11.07,11.34,10.35,NA,15.87,15.15,13.24,182,5.084
101,2009-12-08T16:00,2009,342,1600,0,64.82,53.75,65.52,54.18,64.9,54.64,65,48.99,63.58,48.21,65.83,52.85,20.43,11.78,NA,11.07,11.34,10.25,NA,16.01,15.38,13.24,181,5.056
101,2009-12-08T17:00,2009,342,1700,0,64.54,53.67,65.27,53.87,64.6,54.03,64.72,48.49,63.23,47.71,65.65,52.59,20.34,11.76,NA,10.86,11.4,10.57,NA,16.23,15.53,13.24,182,5.084
101,2009-12-08T18:00,2009,342,1800,0,64.77,54.43,65.45,54.21,64.81,54.12,64.91,48.41,63.49,47.65,65.76,52.71,20.39,11.83,NA,10.34,11.24,10.69,NA,16.5,15.84,13.24,182,5.084
101,2009-12-08T19:00,2009,342,1900,0,64.37,53.95,64.98,53.76,64.37,53.65,64.48,47.91,63.07,47.17,65.28,52.19,20.3,11.79,NA,10.42,11.22,10.72,NA,16.57,15.9,13.24,181,5.056
101,2009-12-08T20:00,2009,342,2000,0,63.81,53.39,64.41,53.19,63.8,52.96,63.91,47.37,62.53,46.57,64.71,51.59,20.33,11.81,NA,10.41,11.22,10.85,NA,16.54,15.96,13.23,182,5.084
101,2009-12-08T21:00,2009,342,2100,0,63.38,52.97,63.98,52.75,63.39,52.47,63.49,46.92,62.13,46.14,64.28,51.13,20.37,11.84,NA,10.41,11.24,10.92,NA,16.57,15.99,13.23,182,5.084
101,2009-12-08T22:00,2009,342,2200,0,63.11,52.67,63.72,52.46,63.12,52.19,63.22,46.71,61.86,45.94,64,50.88,20.45,11.87,NA,10.44,11.26,10.92,NA,16.51,15.92,13.23,183,5.112
101,2009-12-08T23:00,2009,342,2300,0,62.84,52.39,63.42,52.18,62.86,51.96,62.95,46.54,61.59,45.75,63.73,50.65,20.59,11.95,NA,10.45,11.25,10.89,NA,16.41,15.84,13.24,184,5.14
101,2009-12-09T00:00,2009,343,0,0,63.16,52.77,63.77,52.5,63.18,52.24,63.28,46.77,61.93,45.95,64.08,50.94,20.44,11.87,NA,10.39,11.27,10.94,NA,16.51,15.98,13.24,183,5.112
101,2009-12-09T01:00,2009,343,100,0,64.13,53.89,64.76,53.52,64.13,53.28,64.26,47.57,62.78,46.68,65.09,51.91,20.36,11.83,NA,10.24,11.24,10.85,NA,16.69,16.1,13.24,182,5.084
101,2009-12-09T02:00,2009,343,200,0,64.76,54.51,65.42,54.13,64.74,53.92,64.88,48,63.32,47.06,65.75,52.49,20.17,11.73,NA,10.25,11.29,10.82,NA,16.88,16.26,13.24,183,5.112
101,2009-12-09T03:00,2009,343,300,0,64.47,54.26,65.11,53.95,64.43,53.84,64.59,47.89,63.01,46.96,65.46,52.33,20.46,11.87,NA,10.22,11.17,10.6,NA,16.7,16.05,13.24,182,5.084
101,2009-12-09T04:00,2009,343,400,0,64.4,54.29,65.07,53.94,64.37,53.74,64.48,47.71,62.91,46.82,65.43,52.28,20.37,11.82,NA,10.11,11.14,10.63,NA,16.78,16.09,13.25,183,5.112
101,2009-12-09T05:00,2009,343,500,0,64.18,54.06,64.84,53.71,64.15,53.5,64.27,47.48,62.67,46.6,65.19,52.05,20.38,11.82,NA,10.12,11.13,10.65,NA,16.79,16.07,13.25,182,5.084
101,2009-12-09T06:00,2009,343,600,0,63.85,53.69,64.52,53.35,63.83,53.18,63.96,47.16,62.37,46.28,64.86,51.71,20.33,11.81,NA,10.16,11.17,10.65,NA,16.8,16.09,13.26,183,5.112
101,2009-12-09T07:00,2009,343,700,0,64.59,54.23,65.3,53.91,64.62,53.99,64.72,48.36,63.12,47.3,65.65,52.53,20.22,11.75,NA,10.36,11.4,10.63,NA,16.37,15.82,13.26,181,5.056
101,2009-12-09T08:00,2009,343,800,0,64.59,53.95,65.31,53.74,64.62,54.18,64.71,48.72,63.11,47.75,65.65,52.63,20.38,11.83,NA,10.64,11.57,10.44,NA,16,15.37,13.26,182,5.084
101,2009-12-09T09:00,2009,343,900,0,64.63,53.8,65.37,53.56,64.69,54.31,64.77,49.12,63.17,48.26,65.71,52.74,20.38,11.83,NA,10.84,11.81,10.38,NA,15.65,14.91,13.26,181,5.056
101,2009-12-09T10:00,2009,343,1000,0,65.99,55.26,66.75,54.93,66.06,55.65,66.15,50.54,64.5,49.52,67.09,54.15,20.31,11.78,NA,10.72,11.82,10.42,NA,15.61,14.98,13.26,181,5.056
101,2009-12-09T11:00,2009,343,1100,0,66.5,55.94,67.3,55.52,66.52,56.14,66.64,51.08,65,49.87,67.56,54.7,20.4,11.83,NA,10.56,11.78,10.38,NA,15.56,15.12,13.26,181,5.056
101,2009-12-09T12:00,2009,343,1200,0,66.28,55.92,67.03,55.42,66.3,55.94,66.43,50.82,64.78,49.48,67.33,54.5,20.46,11.86,NA,10.36,11.61,10.36,NA,15.61,15.3,13.25,182,5.084
101,2009-12-09T13:00,2009,343,1300,0,66.11,55.95,66.85,55.47,66.13,55.87,66.24,50.41,64.67,49.05,67.12,54.33,20.38,11.82,NA,10.16,11.38,10.26,NA,15.84,15.61,13.25,181,5.056
101,2009-12-09T14:00,2009,343,1400,0,65.55,55.54,66.31,55.06,65.57,55.19,65.71,49.7,64.11,48.48,66.62,53.82,20.26,11.78,NA,10.01,11.25,10.38,NA,16.01,15.63,13.25,180,5.028
101,2009-12-09T15:00,2009,343,1500,0,64.13,54.27,65.01,53.72,64.12,52.93,64.34,48.15,62.59,47.08,65.57,52.76,20.46,11.86,NA,9.86,11.29,11.2,NA,16.19,15.51,13.29,184,5.14
101,2009-12-09T16:00,2009,343,1600,0,63.86,54.02,64.76,53.44,63.9,52.88,64.06,47.95,62.29,46.98,65.19,52.43,20.54,11.9,NA,9.84,11.33,11.02,NA,16.12,15.32,13.32,183,5.112
101,2009-12-09T17:00,2009,343,1700,0,64.68,54.86,65.53,54.31,64.77,53.97,64.88,48.85,63.14,47.9,65.88,53.13,20.38,11.81,NA,9.82,11.22,10.8,NA,16.03,15.24,13.32,182,5.084
101,2009-12-09T18:00,2009,343,1800,0,65.21,55.43,66.06,54.88,65.3,54.59,65.4,49.42,63.68,48.56,66.39,53.66,20.35,11.8,NA,9.78,11.18,10.71,NA,15.97,15.12,13.31,181,5.056
101,2009-12-09T19:00,2009,343,1900,0,65.43,55.63,66.23,55.12,65.51,54.87,65.59,49.63,63.93,48.77,66.55,53.85,20.29,11.74,NA,9.8,11.11,10.64,NA,15.96,15.16,13.3,181,5.056
101,2009-12-09T20:00,2009,343,2000,0,65.33,55.51,66.1,55,65.37,54.79,65.49,49.52,63.89,48.64,66.39,53.71,20.31,11.75,NA,9.82,11.09,10.59,NA,15.96,15.25,13.28,181,5.056
101,2009-12-09T21:00,2009,343,2100,0,65.25,55.36,66.02,54.91,65.32,54.74,65.39,49.42,63.88,48.52,66.28,53.57,20.29,11.73,NA,9.89,11.11,10.58,NA,15.97,15.35,13.27,180,5.028
101,2009-12-09T22:00,2009,343,2200,0,65.07,55.19,65.78,54.74,65.13,54.59,65.2,49.28,63.74,48.49,66.05,53.42,20.43,11.8,NA,9.88,11.04,10.54,NA,15.92,15.24,13.26,181,5.056
101,2009-12-09T23:00,2009,343,2300,0,65.57,55.69,66.3,55.2,65.62,55.02,65.67,49.79,64.21,49,66.56,53.92,20.38,11.78,NA,9.87,11.1,10.59,NA,15.88,15.21,13.24,181,5.056
101,2009-12-10T00:00,2009,344,0,0,65.7,55.88,66.41,55.42,65.77,55.23,65.82,50.09,64.37,49.33,66.69,54.15,20.55,11.86,NA,9.83,10.99,10.54,NA,15.73,15.04,13.24,180,5.028
101,2009-12-10T01:00,2009,344,100,0,66.44,56.7,67.16,56.22,66.48,56.02,66.55,50.51,65.07,49.71,67.42,54.81,20.34,11.74,NA,9.74,10.94,10.46,NA,16.04,15.36,13.23,180,5.028
101,2009-12-10T02:00,2009,344,200,0,67.21,57.51,67.92,57.04,67.26,56.86,67.3,51.1,65.84,50.3,68.19,55.56,20.27,11.72,NA,9.71,10.88,10.4,NA,16.2,15.54,13.22,180,5.028
101,2009-12-10T03:00,2009,344,300,0,67.15,57.46,67.83,57.03,67.2,56.84,67.27,51.13,65.8,50.36,68.12,55.54,20.43,11.81,NA,9.69,10.79,10.36,NA,16.14,15.44,13.21,180,5.028
101,2009-12-10T04:00,2009,344,400,0,67.06,57.37,67.76,56.95,67.09,56.78,67.17,51.09,65.7,50.32,68.02,55.49,20.52,11.88,NA,9.69,10.81,10.31,NA,16.08,15.38,13.21,180,5.028
101,2009-12-10T05:00,2009,344,500,0,66.87,57.2,67.56,56.79,66.93,56.62,66.98,50.87,65.55,50.07,67.86,55.29,20.54,11.88,NA,9.67,10.77,10.31,NA,16.11,15.48,13.21,181,5.056
101,2009-12-10T06:00,2009,344,600,0,66.64,56.95,67.33,56.53,66.71,56.38,66.77,50.62,65.33,49.83,67.61,55.03,20.47,11.83,NA,9.69,10.8,10.33,NA,16.15,15.5,13.2,180,5.028
101,2009-12-10T07:00,2009,344,700,0,66.34,56.65,67.01,56.23,66.42,56.09,66.47,50.24,65.05,49.42,67.32,54.68,20.23,11.73,NA,9.69,10.78,10.33,NA,16.23,15.63,13.2,179,5
101,2009-12-10T08:00,2009,344,800,0,65.35,55.57,65.98,55.16,65.39,55.06,65.46,49.44,64.09,48.66,66.29,53.7,20.44,11.82,NA,9.78,10.82,10.33,NA,16.02,15.43,13.2,179,5
101,2009-12-10T09:00,2009,344,900,0,64.65,54.8,65.28,54.41,64.69,54.29,64.75,48.92,63.4,48.17,65.57,53.01,20.53,11.89,NA,9.84,10.87,10.41,NA,15.84,15.23,13.2,179,5
101,2009-12-10T10:00,2009,344,1000,0,64.76,54.96,65.44,54.54,64.81,54.33,64.88,49.05,63.5,48.28,65.71,53.15,20.53,11.89,NA,9.81,10.9,10.48,NA,15.83,15.22,13.21,180,5.028
101,2009-12-10T11:00,2009,344,1100,0,65.48,55.68,66.17,55.26,65.51,55.01,65.59,49.82,64.2,48.99,66.44,53.87,20.48,11.87,NA,9.79,10.91,10.5,NA,15.78,15.21,13.21,179,5
101,2009-12-10T12:00,2009,344,1200,0,65.47,55.66,66.15,55.25,65.49,55.03,65.57,49.75,64.16,48.97,66.43,53.88,20.53,11.89,NA,9.8,10.9,10.46,NA,15.82,15.19,13.21,180,5.028
101,2009-12-10T13:00,2009,344,1300,0,65.44,55.63,66.12,55.22,65.48,55.01,65.54,49.77,64.14,48.97,66.39,53.86,20.58,11.9,NA,9.81,10.9,10.47,NA,15.76,15.17,13.21,179,5
101,2009-12-10T14:00,2009,344,1400,0,65.37,55.56,66.08,55.19,65.4,54.96,65.46,49.72,64.03,48.94,66.36,53.81,20.55,11.89,NA,9.81,10.89,10.44,NA,15.74,15.09,13.21,180,5.028
101,2009-12-10T15:00,2009,344,1500,0,65.54,55.7,66.25,55.34,65.58,55.06,65.65,49.73,64.21,48.94,66.53,53.91,20.38,11.82,NA,9.83,10.9,10.52,NA,15.92,15.27,13.22,179,5
101,2009-12-10T16:00,2009,344,1600,0,65.14,55.27,65.84,54.89,65.19,54.66,65.24,49.23,63.83,48.48,66.12,53.45,20.36,11.81,NA,9.87,10.94,10.53,NA,16.01,15.35,13.22,179,5
101,2009-12-10T17:00,2009,344,1700,0,64.25,54.33,64.93,53.95,64.3,53.73,64.36,48.34,62.96,47.59,65.22,52.51,20.36,11.82,NA,9.92,10.98,10.57,NA,16.02,15.37,13.22,180,5.028
101,2009-12-10T18:00,2009,344,1800,0,64.18,54.22,64.86,53.83,64.24,53.63,64.31,48.18,62.91,47.41,65.15,52.38,20.37,11.82,NA,9.96,11.03,10.61,NA,16.13,15.5,13.23,180,5.028
101,2009-12-10T19:00,2009,344,1900,0,63.42,53.4,64.05,53,63.44,52.88,63.53,47.47,62.16,46.73,64.33,51.59,20.53,11.91,NA,10.02,11.05,10.56,NA,16.05,15.43,13.23,181,5.056
101,2009-12-10T20:00,2009,344,2000,0,63.31,53.27,63.93,52.87,63.34,52.75,63.41,47.27,62.07,46.54,64.23,51.43,20.36,11.83,NA,10.04,11.06,10.58,NA,16.14,15.53,13.23,181,5.056
101,2009-12-10T21:00,2009,344,2100,0,63.44,53.39,64.12,52.99,63.5,52.83,63.56,47.42,62.17,46.65,64.41,51.57,20.43,11.86,NA,10.05,11.12,10.67,NA,16.14,15.52,13.23,181,5.056
101,2009-12-10T22:00,2009,344,2200,0,63.07,53.05,63.76,52.65,63.13,52.46,63.17,47.09,61.76,46.32,64.05,51.25,20.52,11.91,NA,10.02,11.11,10.66,NA,16.09,15.44,13.24,181,5.056
101,2009-12-10T23:00,2009,344,2300,0,62.55,52.51,63.26,52.09,62.6,51.89,62.66,46.53,61.24,45.74,63.56,50.69,20.54,11.92,NA,10.05,11.17,10.71,NA,16.13,15.5,13.25,183,5.112
101,2009-12-11T00:00,2009,345,0,0,61.97,51.85,62.65,51.44,62.03,51.25,62.09,45.82,60.68,45.04,62.96,50.03,20.51,11.9,NA,10.12,11.21,10.77,NA,16.27,15.64,13.26,183,5.112
101,2009-12-11T01:00,2009,345,100,0,62.03,51.95,62.72,51.55,62.11,51.32,62.16,45.67,60.75,44.87,63.04,50.03,20.4,11.85,NA,10.08,11.18,10.79,NA,16.49,15.88,13.26,182,5.084
101,2009-12-11T02:00,2009,345,200,0,62.17,52.16,62.88,51.74,62.25,51.55,62.31,45.69,60.87,44.89,63.19,50.19,20.46,11.88,NA,10.01,11.14,10.69,NA,16.62,15.97,13.27,184,5.14
101,2009-12-11T03:00,2009,345,300,0,61.93,51.93,62.63,51.51,62,51.33,62.06,45.3,60.62,44.48,62.96,49.9,20.37,11.83,NA,10,11.12,10.67,NA,16.76,16.14,13.27,183,5.112
101,2009-12-11T04:00,2009,345,400,0,61.56,51.57,62.29,51.16,61.65,50.94,61.7,44.9,60.25,44.08,62.61,49.53,20.4,11.85,NA,9.99,11.14,10.7,NA,16.8,16.17,13.28,183,5.112
101,2009-12-11T05:00,2009,345,500,0,61.36,51.33,62.06,50.91,61.43,50.7,61.5,44.61,60.04,43.79,62.38,49.27,20.33,11.82,NA,10.03,11.15,10.73,NA,16.89,16.25,13.29,184,5.14
101,2009-12-11T06:00,2009,345,600,0,61.24,51.18,61.91,50.74,61.3,50.56,61.39,44.41,59.95,43.57,62.26,49.09,20.24,11.78,NA,10.06,11.16,10.74,NA,16.98,16.38,13.29,183,5.112
101,2009-12-11T07:00,2009,345,700,0,61.43,51.32,62.09,50.88,61.45,50.71,61.56,44.46,60.1,43.61,62.41,49.19,20.13,11.72,NA,10.11,11.21,10.75,NA,17.1,16.49,13.29,183,5.112
101,2009-12-11T08:00,2009,345,800,0,60.52,50.32,61.16,49.92,60.53,49.77,60.64,43.85,59.22,43.09,61.47,48.37,20.37,11.86,NA,10.2,11.24,10.76,NA,16.79,16.13,13.3,182,5.084
101,2009-12-11T09:00,2009,345,900,0,59.68,49.44,60.31,49.03,59.7,48.85,59.81,43.17,58.41,42.41,60.63,47.54,20.46,11.9,NA,10.24,11.28,10.84,NA,16.63,15.99,13.3,184,5.14
101,2009-12-11T10:00,2009,345,1000,0,59.64,49.43,60.31,49.01,59.7,48.76,59.78,43.17,58.34,42.4,60.64,47.53,20.49,11.93,NA,10.21,11.3,10.93,NA,16.6,15.94,13.31,183,5.112
101,2009-12-11T11:00,2009,345,1100,0,60.06,49.9,60.78,49.47,60.13,49.15,60.23,43.64,58.76,42.83,61.12,48,20.46,11.9,NA,10.16,11.32,10.98,NA,16.58,15.93,13.32,184,5.14
101,2009-12-11T12:00,2009,345,1200,0,60.97,50.8,61.72,50.38,61.05,50.02,61.14,44.38,59.65,43.56,62.06,48.87,20.28,11.8,NA,10.17,11.34,11.03,NA,16.76,16.08,13.33,183,5.112
101,2009-12-11T13:00,2009,345,1300,0,61.14,50.98,61.89,50.54,61.21,50.24,61.28,44.55,59.75,43.72,62.22,49.05,20.31,11.82,NA,10.16,11.34,10.97,NA,16.73,16.03,13.33,182,5.084
101,2009-12-11T14:00,2009,345,1400,0,61.39,51.23,62.15,50.81,61.47,50.47,61.55,44.89,60.02,44.04,62.48,49.35,20.35,11.83,NA,10.16,11.35,11,NA,16.67,15.98,13.33,183,5.112
101,2009-12-11T15:00,2009,345,1500,0,61.65,51.49,62.41,51.08,61.72,50.77,61.82,45.12,60.28,44.26,62.77,49.61,20.33,11.82,NA,10.15,11.33,10.96,NA,16.7,16.02,13.33,183,5.112
101,2009-12-11T16:00,2009,345,1600,0,61.6,51.41,62.36,51.01,61.68,50.71,61.77,45.22,60.25,44.39,62.69,49.62,20.51,11.92,NA,10.19,11.36,10.97,NA,16.55,15.87,13.33,184,5.14
101,2009-12-11T17:00,2009,345,1700,0,61.28,51.09,62.03,50.68,61.37,50.36,61.45,44.8,59.94,43.97,62.37,49.23,20.33,11.84,NA,10.19,11.35,11.02,NA,16.65,15.97,13.33,182,5.084
101,2009-12-11T18:00,2009,345,1800,0,61.38,51.14,62.13,50.72,61.48,50.42,61.56,44.74,60.03,43.91,62.46,49.23,20.24,11.79,NA,10.25,11.41,11.06,NA,16.82,16.12,13.33,183,5.112
101,2009-12-11T19:00,2009,345,1900,0,61.13,50.89,61.87,50.47,61.22,50.16,61.3,44.62,59.8,43.78,62.21,49.03,20.44,11.89,NA,10.25,11.4,11.07,NA,16.69,16.02,13.33,184,5.14
101,2009-12-11T20:00,2009,345,2000,0,61.16,50.9,61.89,50.48,61.25,50.15,61.32,44.46,59.81,43.63,62.24,48.97,20.26,11.8,NA,10.26,11.41,11.09,NA,16.87,16.18,13.33,183,5.112
101,2009-12-11T21:00,2009,345,2100,0,60.84,50.56,61.58,50.16,60.93,49.84,61.02,44.19,59.52,43.36,61.92,48.66,20.36,11.86,NA,10.28,11.42,11.1,NA,16.83,16.16,13.33,184,5.14
101,2009-12-11T22:00,2009,345,2200,0,60.75,50.45,61.49,50.05,60.83,49.73,60.9,44.09,59.4,43.24,61.8,48.55,20.37,11.85,NA,10.29,11.44,11.09,NA,16.82,16.16,13.33,183,5.112
101,2009-12-11T23:00,2009,345,2300,0,60.75,50.42,61.48,50.01,60.83,49.68,60.9,44.01,59.4,43.15,61.82,48.5,20.24,11.77,NA,10.33,11.47,11.15,NA,16.9,16.25,13.33,183,5.112
101,2009-12-12T00:00,2009,346,0,0,60.4,50.06,61.11,49.68,60.48,49.42,60.59,43.81,59.08,42.97,61.47,48.21,20.5,11.92,NA,10.33,11.44,11.06,NA,16.78,16.11,13.33,185,5.168
101,2009-12-12T01:00,2009,346,100,0,60.96,50.66,61.69,50.22,61.04,49.94,61.14,43.96,59.63,43.09,62.04,48.61,20.18,11.74,NA,10.3,11.47,11.1,NA,17.18,16.54,13.33,184,5.14
101,2009-12-12T02:00,2009,346,200,0,61.24,51,61.94,50.58,61.3,50.36,61.4,44.18,59.9,43.33,62.29,48.93,20.37,11.85,NA,10.24,11.36,10.94,NA,17.22,16.57,13.33,185,5.168
101,2009-12-12T03:00,2009,346,300,0,60.98,50.75,61.68,50.31,61.03,50.12,61.16,43.91,59.67,43.02,62.03,48.66,20.21,11.78,NA,10.23,11.37,10.91,NA,17.25,16.65,13.33,183,5.112
101,2009-12-12T04:00,2009,346,400,0,61.23,50.96,61.89,50.52,61.25,50.34,61.37,43.91,59.89,43,62.24,48.77,20.08,11.7,NA,10.27,11.37,10.9,NA,17.45,16.88,13.33,183,5.112
101,2009-12-12T05:00,2009,346,500,0,60.97,50.7,61.6,50.26,60.98,50.04,61.1,43.61,59.62,42.73,61.95,48.48,20.11,11.71,NA,10.27,11.34,10.93,NA,17.49,16.89,13.33,183,5.112
101,2009-12-12T06:00,2009,346,600,0,60.63,50.37,61.26,49.91,60.65,49.65,60.77,43.28,59.3,42.46,61.61,48.15,20.17,11.74,NA,10.27,11.35,10.99,NA,17.49,16.83,13.33,184,5.14
101,2009-12-12T07:00,2009,346,700,0,60.69,50.4,61.33,49.93,60.7,49.74,60.83,43.33,59.35,42.45,61.68,48.2,20.15,11.73,NA,10.29,11.41,10.96,NA,17.5,16.89,13.33,184,5.14
101,2009-12-12T08:00,2009,346,800,0,60.6,50.29,61.26,49.83,60.6,49.63,60.76,43.34,59.28,42.44,61.6,48.13,20.18,11.74,NA,10.31,11.43,10.97,NA,17.42,16.84,13.33,183,5.112
101,2009-12-12T09:00,2009,346,900,0,60.93,50.62,61.63,50.14,60.97,49.91,61.11,43.6,59.6,42.71,61.98,48.45,20.09,11.69,NA,10.31,11.49,11.06,NA,17.51,16.89,13.33,184,5.14
101,2009-12-12T10:00,2009,346,1000,0,61.35,51.07,62.1,50.58,61.44,50.26,61.55,44.17,60.02,43.25,62.46,48.95,20.15,11.74,NA,10.29,11.51,11.19,NA,17.38,16.77,13.33,184,5.14
101,2009-12-12T11:00,2009,346,1100,0,62.6,52.33,63.36,51.87,62.68,51.45,62.81,45.52,61.25,44.56,63.72,50.25,20.12,11.71,NA,10.27,11.49,11.23,NA,17.29,16.69,13.33,182,5.084
101,2009-12-12T12:00,2009,346,1200,0,63.37,53.13,64.15,52.69,63.44,52.28,63.55,46.3,61.99,45.38,64.5,51.07,20.17,11.73,NA,10.24,11.46,11.16,NA,17.25,16.61,13.33,183,5.112
101,2009-12-12T13:00,2009,346,1300,0,64.08,53.87,64.86,53.44,64.16,53.04,64.25,47.12,62.65,46.21,65.21,51.86,20.31,11.79,NA,10.22,11.42,11.12,NA,17.12,16.44,13.32,183,5.112
101,2009-12-12T14:00,2009,346,1400,0,64.43,54.26,65.22,53.82,64.51,53.42,64.6,47.55,62.99,46.64,65.57,52.27,20.4,11.83,NA,10.17,11.4,11.09,NA,17.05,16.35,13.32,182,5.084
101,2009-12-12T15:00,2009,346,1500,0,64.94,54.79,65.74,54.38,65.02,53.97,65.11,48.03,63.52,47.15,66.08,52.79,20.36,11.81,NA,10.15,11.36,11.05,NA,17.08,16.37,13.31,182,5.084
101,2009-12-12T16:00,2009,346,1600,0,64.99,54.84,65.77,54.39,65.05,54.03,65.15,48.14,63.57,47.26,66.12,52.85,20.38,11.83,NA,10.16,11.37,11.02,NA,17,16.3,13.3,182,5.084
101,2009-12-12T17:00,2009,346,1700,0,64.75,54.61,65.52,54.17,64.83,53.78,64.91,47.88,63.35,47.02,65.86,52.59,20.37,11.82,NA,10.14,11.35,11.04,NA,17.03,16.33,13.29,182,5.084
101,2009-12-12T18:00,2009,346,1800,0,64.5,54.34,65.23,53.92,64.59,53.66,64.69,47.47,63.15,46.58,65.59,52.24,20.2,11.74,NA,10.16,11.32,10.93,NA,17.22,16.57,13.28,182,5.084
101,2009-12-12T19:00,2009,346,1900,0,63.94,53.71,64.64,53.3,63.97,53.16,64.09,46.85,62.61,45.99,64.96,51.59,20.23,11.76,NA,10.22,11.34,10.82,NA,17.25,16.62,13.28,182,5.084
101,2009-12-12T20:00,2009,346,2000,0,63.34,53.09,64.04,52.64,63.38,52.51,63.5,46.27,62.02,45.4,64.36,50.98,20.26,11.78,NA,10.24,11.4,10.87,NA,17.23,16.63,13.28,182,5.084
101,2009-12-12T21:00,2009,346,2100,0,63.16,52.88,63.86,52.41,63.18,52.25,63.32,46.06,61.84,45.18,64.18,50.75,20.23,11.76,NA,10.27,11.45,10.93,NA,17.25,16.66,13.28,182,5.084
101,2009-12-12T22:00,2009,346,2200,0,63.13,52.85,63.81,52.41,63.14,52.27,63.27,46.08,61.8,45.21,64.12,50.75,20.36,11.83,NA,10.28,11.4,10.88,NA,17.19,16.59,13.28,183,5.112
101,2009-12-12T23:00,2009,346,2300,0,63.06,52.78,63.73,52.38,63.06,52.18,63.19,45.94,61.74,45.17,64.04,50.68,20.37,11.81,NA,10.28,11.35,10.89,NA,17.25,16.57,13.28,183,5.112
101,2009-12-13T00:00,2009,347,0,0,62.08,51.77,62.69,51.41,62.09,51.11,62.2,45,60.79,44.16,63.03,49.65,20.46,11.88,NA,10.31,11.29,10.98,NA,17.2,16.63,13.28,183,5.112
101,2009-12-13T01:00,2009,347,100,0,61.32,51.01,61.92,50.63,61.33,50.46,61.44,44.21,60.04,43.39,62.26,48.87,20.43,11.87,NA,10.31,11.29,10.87,NA,17.22,16.65,13.28,184,5.14
101,2009-12-13T02:00,2009,347,200,0,61.64,51.34,62.27,50.95,61.67,50.59,61.78,44.3,60.35,43.52,62.62,49.11,20.13,11.73,NA,10.31,11.32,11.08,NA,17.48,16.84,13.28,182,5.084
101,2009-12-13T03:00,2009,347,300,0,62.28,51.98,62.92,51.67,62.29,51.3,62.41,44.98,60.96,44.29,63.26,49.84,20.32,11.82,NA,10.3,11.25,10.99,NA,17.43,16.67,13.28,183,5.112
101,2009-12-13T04:00,2009,347,400,0,61.79,51.51,62.42,51.13,61.81,50.75,61.92,44.62,60.49,43.81,62.76,49.36,20.38,11.86,NA,10.29,11.29,11.07,NA,17.3,16.69,13.29,184,5.14
101,2009-12-13T05:00,2009,347,500,0,61.03,50.74,61.64,50.31,61.05,50.07,61.16,43.89,59.76,43.03,61.99,48.57,20.41,11.88,NA,10.29,11.33,10.98,NA,17.28,16.73,13.29,184,5.14
101,2009-12-13T06:00,2009,347,600,0,61.39,51.13,62.03,50.78,61.42,50.39,61.53,44.19,60.09,43.46,62.37,48.97,20.42,11.86,NA,10.26,11.25,11.02,NA,17.34,16.63,13.29,184,5.14
101,2009-12-13T07:00,2009,347,700,0,62.55,52.28,63.2,51.99,62.55,51.65,62.68,45.31,61.2,44.62,63.53,50.17,20.36,11.81,NA,10.27,11.21,10.9,NA,17.37,16.58,13.3,184,5.14
101,2009-12-13T08:00,2009,347,800,0,62.8,52.52,63.47,52.26,62.81,51.96,62.93,45.48,61.45,44.84,63.79,50.41,20.25,11.76,NA,10.27,11.21,10.86,NA,17.45,16.61,13.3,182,5.084
101,2009-12-13T09:00,2009,347,900,0,63.28,53.07,63.97,52.75,63.32,52.53,63.45,45.98,61.95,45.44,64.3,50.95,20.23,11.76,NA,10.21,11.22,10.78,NA,17.47,16.5,13.3,183,5.112
101,2009-12-13T10:00,2009,347,1000,0,64.57,54.45,65.33,54.03,64.68,53.84,64.82,47.63,63.26,46.85,65.69,52.38,20.22,11.74,NA,10.12,11.29,10.84,NA,17.2,16.4,13.29,182,5.084
101,2009-12-13T11:00,2009,347,1100,0,65.48,55.4,66.25,54.98,65.62,54.68,65.76,48.92,64.19,48.08,66.62,53.45,20.47,11.84,NA,10.08,11.27,10.93,NA,16.83,16.12,13.28,182,5.084
101,2009-12-13T12:00,2009,347,1200,0,66.33,56.27,67.08,55.85,66.46,55.55,66.56,49.71,64.98,48.89,67.46,54.32,20.37,11.81,NA,10.06,11.23,10.91,NA,16.85,16.09,13.28,181,5.056
101,2009-12-13T13:00,2009,347,1300,0,66.76,56.74,67.52,56.33,66.89,56,66.97,50.2,65.41,49.37,67.9,54.79,20.41,11.84,NA,10.02,11.19,10.89,NA,16.77,16.04,13.27,180,5.028
101,2009-12-13T14:00,2009,347,1400,0,67,57.02,67.76,56.57,67.12,56.29,67.21,50.55,65.63,49.74,68.11,55.09,20.44,11.85,NA,9.98,11.19,10.83,NA,16.66,15.89,13.26,181,5.056
101,2009-12-13T15:00,2009,347,1500,0,67.08,57.08,67.82,56.65,67.2,56.42,67.27,50.54,65.73,49.74,68.16,55.12,20.31,11.79,NA,10,11.17,10.78,NA,16.73,15.99,13.25,179,5
101,2009-12-13T16:00,2009,347,1600,0,66.69,56.74,67.43,56.31,66.8,56.08,66.91,50.08,65.35,49.24,67.79,54.69,20.14,11.71,NA,9.95,11.12,10.72,NA,16.83,16.1,13.24,179,5
101,2009-12-13T17:00,2009,347,1700,0,67.15,57.2,67.9,56.8,67.26,56.54,67.35,50.58,65.71,49.7,68.25,55.18,20.1,11.69,NA,9.95,11.1,10.72,NA,16.78,16.01,13.24,179,5
101,2009-12-13T18:00,2009,347,1800,0,67.44,57.57,68.19,57.12,67.52,56.84,67.62,51.07,65.99,50.21,68.52,55.58,20.31,11.8,NA,9.87,11.07,10.67,NA,16.55,15.79,13.24,180,5.028
101,2009-12-13T19:00,2009,347,1900,0,67.85,58,68.59,57.49,67.94,57.23,68.03,51.52,66.45,50.72,68.92,56.02,20.32,11.79,NA,9.85,11.1,10.71,NA,16.51,15.73,13.23,179,5
101,2009-12-13T20:00,2009,347,2000,0,67.45,57.56,68.15,57.06,67.52,56.88,67.59,51.24,66.09,50.43,68.46,55.65,20.45,11.86,NA,9.89,11.09,10.64,NA,16.35,15.66,13.22,179,5
101,2009-12-13T21:00,2009,347,2100,0,67.09,57.18,67.79,56.76,67.19,56.54,67.25,50.91,65.77,50.1,68.1,55.28,20.45,11.87,NA,9.91,11.03,10.64,NA,16.34,15.66,13.21,179,5
101,2009-12-13T22:00,2009,347,2200,0,67.14,57.26,67.83,56.85,67.21,56.68,67.3,50.97,65.83,50.15,68.14,55.33,20.42,11.85,NA,9.88,10.98,10.53,NA,16.33,15.68,13.21,179,5
101,2009-12-13T23:00,2009,347,2300,0,67.31,57.42,68,57.05,67.38,56.83,67.44,51.11,65.99,50.31,68.32,55.52,20.37,11.84,NA,9.89,10.95,10.56,NA,16.33,15.69,13.2,179,5
101,2009-12-14T00:00,2009,348,0,0,67.51,57.67,68.24,57.24,67.61,57.07,67.68,51.31,66.21,50.47,68.53,55.73,20.32,11.81,NA,9.84,10.99,10.54,NA,16.38,15.74,13.2,178,4.972
101,2009-12-14T01:00,2009,348,100,0,67.19,57.31,67.88,56.91,67.24,56.83,67.33,50.99,65.9,50.13,68.16,55.37,20.43,11.86,NA,9.87,10.97,10.41,NA,16.34,15.77,13.2,179,5
101,2009-12-14T02:00,2009,348,200,0,66.99,57.14,67.68,56.7,67.03,56.61,67.13,50.64,65.7,49.8,67.95,55.11,20.24,11.77,NA,9.85,10.98,10.41,NA,16.48,15.9,13.2,178,4.972
101,2009-12-14T03:00,2009,348,300,0,67.16,57.26,67.82,56.82,67.2,56.72,67.29,50.77,65.85,49.92,68.13,55.23,20.34,11.83,NA,9.9,11,10.48,NA,16.52,15.93,13.2,180,5.028
101,2009-12-14T04:00,2009,348,400,0,66.86,56.94,67.5,56.49,66.87,56.44,66.99,50.45,65.56,49.62,67.81,54.9,20.38,11.85,NA,9.92,11.01,10.44,NA,16.54,15.94,13.2,180,5.028
101,2009-12-14T05:00,2009,348,500,0,66.87,56.94,67.51,56.49,66.87,56.44,67,50.42,65.56,49.58,67.81,54.88,20.35,11.82,NA,9.93,11.02,10.43,NA,16.58,15.98,13.2,179,5
101,2009-12-14T06:00,2009,348,600,0,67.27,57.36,67.95,56.93,67.31,56.85,67.41,50.82,65.97,49.95,68.26,55.33,20.33,11.8,NA,9.91,11.02,10.46,NA,16.59,16.02,13.2,180,5.028
101,2009-12-14T07:00,2009,348,700,0,66.96,57.04,67.63,56.61,66.99,56.55,67.09,50.48,65.65,49.63,67.92,54.99,20.19,11.74,NA,9.92,11.03,10.45,NA,16.61,16.02,13.2,178,4.972
101,2009-12-14T08:00,2009,348,800,0,66.25,56.21,66.89,55.8,66.24,55.75,66.36,49.83,64.97,49.03,67.16,54.23,20.32,11.8,NA,10.05,11.08,10.49,NA,16.53,15.94,13.2,179,5
101,2009-12-14T09:00,2009,348,900,0,65.76,55.67,66.41,55.27,65.78,55.14,65.88,49.46,64.49,48.64,66.71,53.73,20.27,11.77,NA,10.1,11.14,10.65,NA,16.42,15.85,13.2,179,5
101,2009-12-14T10:00,2009,348,1000,0,66.35,56.25,67,55.82,66.36,55.72,66.44,49.95,65.03,49.1,67.29,54.27,20.23,11.74,NA,10.1,11.17,10.65,NA,16.49,15.93,13.2,179,5
101,2009-12-14T11:00,2009,348,1100,0,66.47,56.42,67.15,56.02,66.53,55.88,66.62,50.24,65.21,49.38,67.47,54.49,20.28,11.77,NA,10.06,11.14,10.65,NA,16.38,15.83,13.2,179,5
101,2009-12-14T12:00,2009,348,1200,0,67.11,57.08,67.8,56.67,67.19,56.46,67.27,50.84,65.84,49.96,68.13,55.15,20.21,11.71,NA,10.03,11.14,10.73,NA,16.43,15.88,13.2,178,4.972
101,2009-12-14T13:00,2009,348,1300,0,67.64,57.58,68.32,57.2,67.73,57,67.78,51.55,66.35,50.65,68.64,55.75,20.43,11.81,NA,10.06,11.12,10.74,NA,16.23,15.7,13.2,179,5
101,2009-12-14T14:00,2009,348,1400,0,68,57.95,68.7,57.63,68.09,57.37,68.15,51.97,66.7,51.12,69.02,56.14,20.37,11.79,NA,10.05,11.07,10.72,NA,16.18,15.58,13.2,179,5
101,2009-12-14T15:00,2009,348,1500,0,68.7,58.72,69.41,58.34,68.8,58.11,68.87,52.64,67.41,51.84,69.73,56.87,20.37,11.79,NA,9.98,11.06,10.69,NA,16.23,15.58,13.19,178,4.972
101,2009-12-14T16:00,2009,348,1600,0,68.4,58.39,69.08,57.99,68.46,57.89,68.55,52.36,67.13,51.58,69.39,56.56,20.47,11.86,NA,10,11.09,10.57,NA,16.19,15.55,13.18,178,4.972
101,2009-12-14T17:00,2009,348,1700,0,67.83,57.77,68.47,57.42,67.83,57.35,67.93,51.62,66.56,50.85,68.75,55.87,20.3,11.8,NA,10.07,11.05,10.48,NA,16.32,15.71,13.18,178,4.972
101,2009-12-14T18:00,2009,348,1800,0,66.68,56.6,67.27,56.2,66.66,56.07,66.78,50.51,65.42,49.73,67.55,54.67,20.31,11.83,NA,10.09,11.07,10.59,NA,16.27,15.7,13.18,178,4.972
101,2009-12-14T19:00,2009,348,1900,0,66.36,56.21,66.95,55.84,66.34,55.75,66.46,50.09,65.11,49.3,67.24,54.28,20.19,11.79,NA,10.15,11.12,10.59,NA,16.37,15.81,13.18,178,4.972
101,2009-12-14T20:00,2009,348,2000,0,66.36,56.22,66.97,55.85,66.34,55.78,66.48,50.21,65.04,49.41,67.26,54.35,20.29,11.83,NA,10.14,11.12,10.56,NA,16.26,15.63,13.18,179,5
101,2009-12-14T21:00,2009,348,2100,0,66.89,56.78,67.53,56.38,66.89,56.3,67.02,50.7,65.62,49.99,67.8,54.9,20.28,11.82,NA,10.11,11.14,10.59,NA,16.32,15.63,13.19,178,4.972
101,2009-12-14T22:00,2009,348,2200,0,66.94,56.83,67.56,56.43,66.94,56.34,67.07,50.77,65.64,50.06,67.84,54.95,20.3,11.84,NA,10.11,11.13,10.6,NA,16.3,15.58,13.19,179,5
101,2009-12-14T23:00,2009,348,2300,0,66.8,56.68,67.43,56.27,66.8,56.2,66.94,50.69,65.54,49.99,67.72,54.82,20.38,11.88,NA,10.11,11.16,10.59,NA,16.25,15.55,13.19,179,5
101,2009-12-15T00:00,2009,349,0,0,66.74,56.62,67.37,56.23,66.75,56.13,66.86,50.68,65.46,49.95,67.67,54.79,20.4,11.9,NA,10.12,11.15,10.62,NA,16.19,15.51,13.19,179,5
101,2009-12-15T01:00,2009,349,100,0,67.56,57.56,68.22,57.11,67.59,57.04,67.71,51.24,66.28,50.49,68.52,55.57,20.18,11.78,NA,10,11.11,10.55,NA,16.46,15.79,13.19,179,5
101,2009-12-15T02:00,2009,349,200,0,68.16,58.23,68.83,57.78,68.18,57.78,68.3,51.79,66.88,51.03,69.11,56.22,20.32,11.84,NA,9.92,11.05,10.41,NA,16.51,15.85,13.19,179,5
101,2009-12-15T03:00,2009,349,300,0,68.04,58.19,68.72,57.76,68.09,57.75,68.21,51.69,66.77,50.95,68.98,56.16,20.36,11.83,NA,9.84,10.96,10.34,NA,16.52,15.82,13.19,179,5
101,2009-12-15T04:00,2009,349,400,0,68.34,58.54,69.04,58.11,68.39,58.05,68.51,52.07,67.06,51.3,69.32,56.53,20.43,11.84,NA,9.8,10.93,10.34,NA,16.43,15.76,13.19,179,5
101,2009-12-15T05:00,2009,349,500,0,68.47,58.67,69.2,58.24,68.56,58.16,68.63,52.27,67.22,51.51,69.46,56.7,20.44,11.84,NA,9.8,10.96,10.39,NA,16.36,15.71,13.18,179,5
101,2009-12-15T06:00,2009,349,600,0,68.6,58.81,69.28,58.36,68.65,58.31,68.75,52.35,67.32,51.58,69.6,56.8,20.41,11.84,NA,9.79,10.92,10.34,NA,16.39,15.74,13.18,179,5
101,2009-12-15T07:00,2009,349,700,0,68.66,58.83,69.34,58.38,68.7,58.36,68.82,52.29,67.38,51.52,69.65,56.77,20.17,11.74,NA,9.83,10.97,10.34,NA,16.54,15.87,13.18,177,4.944
101,2009-12-15T08:00,2009,349,800,0,68.04,58.12,68.7,57.7,68.06,57.71,68.18,51.88,66.78,51.15,68.97,56.19,20.28,11.79,NA,9.91,11,10.35,NA,16.29,15.63,13.18,178,4.972
101,2009-12-15T09:00,2009,349,900,0,67.43,57.46,68.08,57.06,67.45,57.01,67.57,51.36,66.19,50.64,68.34,55.57,20.27,11.79,NA,9.98,11.02,10.43,NA,16.2,15.55,13.18,178,4.972
101,2009-12-15T10:00,2009,349,1000,0,67.28,57.29,67.92,56.89,67.3,56.88,67.4,51.28,66.03,50.59,68.19,55.43,20.37,11.85,NA,10,11.03,10.42,NA,16.13,15.44,13.18,178,4.972
101,2009-12-15T11:00,2009,349,1100,0,67.62,57.68,68.3,57.25,67.66,57.24,67.81,51.59,66.4,50.88,68.57,55.78,20.28,11.79,NA,9.94,11.05,10.42,NA,16.22,15.52,13.18,177,4.944
101,2009-12-15T12:00,2009,349,1200,0,69.22,58.89,70.09,58.22,69.27,57.61,63.05,47.57,63.03,46.97,70.58,58.49,20.3,4.578,NA,10.34,11.87,11.66,NA,15.47,16.06,13.2,132,3.687
101,2009-12-15T13:00,2009,349,1300,0,72.33,61.58,73.12,61.06,72.39,61,63.39,49.08,62.75,52.97,73.51,62.18,20.37,2.723,NA,10.75,12.06,11.39,NA,14.31,9.78,13.2,112,3.128
101,2009-12-15T14:00,2009,349,1400,0,72.55,61.98,73.39,61.52,72.62,61.56,72.76,68.44,71.22,70.03,73.67,64.1,20.55,4.793,NA,10.57,11.87,11.07,NA,4.317,1.194,13.19,105,2.933
101,2009-12-15T15:00,2009,349,1500,0,72.57,62,73.38,61.53,72.64,61.5,72.78,68.29,71.23,70.05,73.68,64.09,20.49,4.791,NA,10.57,11.85,11.14,NA,4.488,1.185,13.18,104,2.905
101,2009-12-15T16:00,2009,349,1600,0,72.57,61.88,73.35,61.41,72.66,61.35,72.79,68.26,71.25,70.06,73.66,63.94,20.62,4.821,NA,10.69,11.94,11.31,NA,4.529,1.196,13.17,107,2.989
101,2009-12-15T17:00,2009,349,1700,0,72.63,61.83,73.39,61.44,72.74,61.36,72.88,68.29,71.36,70.14,73.71,63.9,20.61,4.822,NA,10.8,11.96,11.38,NA,4.589,1.223,13.16,107,2.989
101,2009-12-15T18:00,2009,349,1800,0,72.67,61.79,73.41,61.4,72.75,61.35,72.91,68.29,71.39,70.13,73.73,63.87,20.44,4.798,NA,10.88,12.02,11.4,NA,4.615,1.258,13.15,108,3.017
101,2009-12-15T19:00,2009,349,1900,0,72.71,61.69,73.44,61.3,72.75,61.28,72.92,68.21,71.41,70.14,73.74,63.76,20.47,4.804,NA,11.03,12.14,11.46,NA,4.705,1.276,13.15,108,3.017
101,2009-12-15T20:00,2009,349,2000,0,72.74,61.68,73.45,61.31,72.78,61.33,72.97,68.21,71.46,70.14,73.77,63.75,20.44,4.802,NA,11.05,12.15,11.45,NA,4.753,1.322,13.15,109,3.045
101,2009-12-15T21:00,2009,349,2100,0,72.75,61.6,73.45,61.23,72.77,61.27,72.97,68.26,71.47,70.17,73.76,63.68,20.54,4.813,NA,11.16,12.22,11.5,NA,4.713,1.296,13.15,109,3.045
101,2009-12-15T22:00,2009,349,2200,0,72.72,61.54,73.44,61.15,72.76,61.17,72.95,68.2,71.45,70.15,73.75,63.65,20.65,4.824,NA,11.18,12.29,11.59,NA,4.751,1.299,13.15,111,3.101
101,2009-12-15T23:00,2009,349,2300,0,72.74,61.5,73.46,61.11,72.77,61.11,72.96,68.18,71.45,70.14,73.79,63.61,20.39,4.799,NA,11.24,12.35,11.66,NA,4.785,1.307,13.15,110,3.073
101,2009-12-16T00:00,2009,350,0,0,72.75,61.3,73.43,60.91,72.75,60.93,72.94,68.14,71.42,70.13,73.73,63.43,20.61,4.823,NA,11.45,12.52,11.82,NA,4.802,1.29,13.15,113,3.156
101,2009-12-16T01:00,2009,350,100,0,72.82,61.67,73.52,61.25,72.85,61.26,73.04,68.19,71.53,70.19,73.86,63.76,20.39,4.801,NA,11.15,12.28,11.58,NA,4.852,1.342,13.15,109,3.045
101,2009-12-16T02:00,2009,350,200,0,72.7,61.74,73.43,61.31,72.72,61.35,72.88,68.11,71.37,70.09,73.71,63.79,20.59,4.819,NA,10.96,12.12,11.37,NA,4.769,1.28,13.15,108,3.017
101,2009-12-16T03:00,2009,350,300,0,72.68,61.61,73.4,61.18,72.7,61.23,72.88,67.99,71.36,70.02,73.71,63.68,20.51,4.816,NA,11.07,12.22,11.47,NA,4.883,1.335,13.15,109,3.045
101,2009-12-16T04:00,2009,350,400,0,72.66,61.5,73.38,61.07,72.69,61.06,72.87,67.89,71.33,69.96,73.69,63.58,20.55,4.821,NA,11.15,12.31,11.63,NA,4.977,1.363,13.15,110,3.073
101,2009-12-16T05:00,2009,350,500,0,72.6,61.35,73.3,60.91,72.64,60.87,72.82,67.77,71.27,69.88,73.65,63.44,20.5,4.817,NA,11.24,12.4,11.77,NA,5.058,1.391,13.15,111,3.101
101,2009-12-16T06:00,2009,350,600,0,72.52,61.15,73.26,60.67,72.55,60.62,72.75,67.63,71.19,69.78,73.6,63.24,20.46,4.811,NA,11.38,12.59,11.93,NA,5.111,1.409,13.16,112,3.128
101,2009-12-16T07:00,2009,350,700,0,72.48,61.03,73.21,60.54,72.5,60.5,72.71,67.5,71.14,69.67,73.57,63.15,20.38,4.805,NA,11.45,12.67,12,NA,5.204,1.474,13.17,112,3.128
101,2009-12-16T08:00,2009,350,800,0,72.36,60.59,73.09,60.13,72.39,60.05,72.59,67.41,71.02,69.59,73.45,62.78,20.5,4.818,NA,11.77,12.97,12.34,NA,5.176,1.432,13.17,115,3.212
101,2009-12-16T09:00,2009,350,900,0,72.38,60.39,73.11,59.9,72.4,59.84,72.59,67.31,71.01,69.55,73.52,62.61,20.42,4.81,NA,11.99,13.21,12.56,NA,5.282,1.458,13.17,118,3.296
101,2009-12-16T10:00,2009,350,1000,0,72.43,60.48,73.17,60,72.46,59.92,72.64,67.4,71.05,69.62,73.55,62.71,20.31,4.795,NA,11.95,13.18,12.54,NA,5.242,1.432,13.19,116,3.24
101,2009-12-16T11:00,2009,350,1100,0,72.4,60.53,73.15,60.09,72.44,60,72.65,67.53,71.05,69.67,73.56,62.77,20.53,4.817,NA,11.87,13.06,12.44,NA,5.123,1.387,13.19,116,3.24
101,2009-12-16T12:00,2009,350,1200,0,70.68,59.4,71.4,59.1,70.7,59.15,70.83,65.6,69.37,67.18,71.75,61.02,20.55,2.831,NA,11.28,12.3,11.55,NA,5.228,2.192,13.17,107,2.989
101,2009-12-16T13:00,2009,350,1300,0,61.37,51.33,62,51.46,61.43,51.1,61.48,55.66,60.19,55.53,62.28,52.13,20.1,1.354,NA,10.03,10.55,10.33,NA,5.821,4.669,13.19,95,2.654
101,2009-12-16T14:00,2009,350,1400,0,68.02,57.16,68.78,57.5,68.14,56.56,68.14,56.94,66.62,56.96,69.15,57.8,20.49,1.382,NA,10.85,11.29,11.58,NA,11.2,9.66,13.22,105,2.933
101,2009-12-16T15:00,2009,350,1500,0,67.72,56.95,68.49,57.28,67.82,56.4,67.85,58.83,66.33,58.72,68.82,57.72,20.37,1.379,NA,10.78,11.21,11.42,NA,9.01,7.615,13.23,103,2.877
101,2009-12-16T15:00,2009,350,1500,0,67.84,59.87,68.6,60.09,67.92,59.43,67.96,58.57,66.45,58.48,68.93,60.52,20.86,1.381,NA,7.972,8.52,8.48,NA,9.39,7.974,13.22,78,2.179
101,2009-12-16T16:00,2009,350,1600,0,67.34,57.48,68.06,56.7,67.41,56.68,67.46,58.3,65.97,58.27,68.41,57.78,20.64,1.38,NA,9.86,11.36,10.73,NA,9.16,7.698,13.22,100,2.793
101,2009-12-16T17:00,2009,350,1700,0,67.76,57.75,68.48,56.97,67.83,56.95,67.88,58.49,66.4,58.45,68.82,58.04,20.62,1.377,NA,10.01,11.5,10.87,NA,9.39,7.95,13.22,102,2.849
101,2009-12-16T18:00,2009,350,1800,0,67.8,57.77,68.51,56.98,67.85,56.96,67.92,58.49,66.43,58.39,68.84,58.04,20.51,1.376,NA,10.03,11.53,10.89,NA,9.44,8.04,13.22,104,2.905
101,2009-12-16T19:00,2009,350,1900,0,67.75,57.72,68.48,56.94,67.82,56.89,67.87,58.46,66.37,58.37,68.82,58.01,20.59,1.378,NA,10.03,11.54,10.93,NA,9.41,7.997,13.22,104,2.905
101,2009-12-16T20:00,2009,350,2000,0,67.7,57.7,68.46,56.9,67.79,56.82,67.82,58.33,66.3,58.2,68.8,57.96,20.39,1.376,NA,10,11.55,10.97,NA,9.49,8.1,13.23,103,2.877
101,2009-12-16T21:00,2009,350,2100,0,67.69,57.6,68.45,56.81,67.8,56.73,67.83,58.32,66.31,58.19,68.8,57.88,20.66,1.381,NA,10.09,11.63,11.07,NA,9.51,8.11,13.23,104,2.905
101,2009-12-16T22:00,2009,350,2200,0,67.76,57.62,68.49,56.83,67.82,56.77,67.88,58.38,66.38,58.27,68.82,57.89,20.76,1.384,NA,10.15,11.66,11.06,NA,9.49,8.1,13.23,105,2.933
101,2009-12-16T23:00,2009,350,2300,0,67.82,57.53,68.48,56.78,67.85,56.67,67.89,58.41,66.4,58.34,68.83,57.82,20.73,1.385,NA,10.29,11.7,11.19,NA,9.48,8.07,13.23,106,2.961
101,2009-12-17T00:00,2009,351,0,0,67.87,57.75,68.56,56.95,67.91,56.87,67.97,58.38,66.46,58.32,68.92,58.03,20.53,1.38,NA,10.12,11.61,11.04,NA,9.6,8.14,13.23,103,2.877
101,2009-12-17T01:00,2009,351,100,0,67.76,57.73,68.44,56.95,67.81,56.8,67.85,58.11,66.34,58.1,68.8,57.99,20.61,1.382,NA,10.03,11.49,11.02,NA,9.74,8.24,13.23,103,2.877
101,2009-12-17T02:00,2009,351,200,0,67.72,57.69,68.42,56.88,67.77,56.75,67.84,58.07,66.3,58.02,68.78,57.95,20.71,1.386,NA,10.03,11.54,11.02,NA,9.78,8.28,13.23,104,2.905
101,2009-12-17T03:00,2009,351,300,0,67.75,57.76,68.45,57,67.81,56.83,67.87,58.01,66.31,57.96,68.82,58.04,20.62,1.383,NA,9.99,11.45,10.99,NA,9.86,8.35,13.23,103,2.877
101,2009-12-17T04:00,2009,351,400,0,67.66,57.63,68.37,56.84,67.73,56.63,67.78,57.77,66.22,57.77,68.74,57.88,20.63,1.385,NA,10.03,11.52,11.1,NA,10.01,8.46,13.24,103,2.877
101,2009-12-17T05:00,2009,351,500,0,67.67,57.49,68.36,56.73,67.73,56.43,67.77,57.77,66.23,57.75,68.74,57.77,20.57,1.383,NA,10.18,11.63,11.3,NA,10,8.48,13.24,104,2.905
101,2009-12-17T06:00,2009,351,600,0,67.62,57.28,68.35,56.54,67.69,56.22,67.73,57.49,66.18,57.49,68.74,57.56,20.41,1.381,NA,10.34,11.81,11.47,NA,10.23,8.68,13.24,105,2.933
101,2009-12-17T07:00,2009,351,700,0,67.52,56.9,68.26,56.15,67.58,55.82,67.62,57.19,66.05,57.2,68.67,57.19,20.59,1.384,NA,10.63,12.11,11.76,NA,10.43,8.85,13.25,109,3.045
101,2009-12-17T08:00,2009,351,800,0,67.5,56.64,68.25,55.92,67.54,55.56,67.59,57.11,66.03,57.08,68.64,56.97,20.68,1.387,NA,10.86,12.33,11.98,NA,10.49,8.95,13.26,111,3.101
101,2009-12-17T09:00,2009,351,900,0,67.46,56.55,68.22,55.86,67.52,55.42,67.56,57.09,65.98,57.07,68.63,56.89,20.66,1.387,NA,10.91,12.36,12.09,NA,10.47,8.92,13.27,112,3.128
101,2009-12-17T10:00,2009,351,1000,0,67.42,56.57,68.2,55.91,67.47,55.48,67.52,57.22,65.92,57.15,68.57,56.94,20.55,1.385,NA,10.85,12.29,11.99,NA,10.3,8.77,13.27,109,3.045
101,2009-12-17T11:00,2009,351,1100,0,67.39,56.61,68.17,55.96,67.45,55.62,67.49,57.25,65.9,57.18,68.56,57.01,20.66,1.386,NA,10.78,12.2,11.84,NA,10.24,8.71,13.28,112,3.128
101,2009-12-17T12:00,2009,351,1200,0,67.4,56.71,68.17,56.12,67.46,55.78,67.49,57.52,65.86,57.4,68.56,57.15,20.64,1.386,NA,10.7,12.05,11.68,NA,9.96,8.46,13.28,109,3.045
101,2009-12-17T13:00,2009,351,1300,0,67.44,56.81,68.19,56.27,67.49,55.92,67.53,57.59,65.93,57.5,68.57,57.23,20.61,1.386,NA,10.63,11.92,11.58,NA,9.94,8.42,13.28,107,2.989
101,2009-12-17T14:00,2009,351,1400,0,67.4,56.83,68.2,56.32,67.48,55.98,67.51,57.65,65.9,57.59,68.57,57.3,20.52,1.384,NA,10.57,11.87,11.5,NA,9.87,8.31,13.28,107,2.989
101,2009-12-17T15:00,2009,351,1500,0,67.45,56.85,68.21,56.29,67.51,55.99,67.55,57.63,65.96,57.63,68.59,57.27,20.6,1.385,NA,10.6,11.92,11.52,NA,9.92,8.33,13.28,107,2.989
101,2009-12-17T16:00,2009,351,1600,0,67.49,56.84,68.27,56.26,67.56,55.93,67.58,57.49,66.03,57.45,68.63,57.23,20.48,1.384,NA,10.65,12.01,11.63,NA,10.09,8.57,13.27,108,3.017
101,2009-12-17T17:00,2009,351,1700,0,67.47,56.68,68.22,56.08,67.52,55.7,67.55,57.34,65.98,57.31,68.6,57.08,20.43,1.383,NA,10.79,12.14,11.82,NA,10.21,8.67,13.27,108,3.017
101,2009-12-17T18:00,2009,351,1800,0,67.46,56.55,68.19,55.96,67.51,55.49,67.54,57.2,65.98,57.16,68.6,56.95,20.41,1.382,NA,10.91,12.23,12.02,NA,10.34,8.82,13.27,109,3.045
101,2009-12-17T19:00,2009,351,1900,0,67.44,56.41,68.17,55.84,67.49,55.32,67.51,57.02,65.94,57.01,68.58,56.83,20.45,1.383,NA,11.03,12.33,12.16,NA,10.49,8.93,13.28,111,3.101
101,2009-12-17T20:00,2009,351,2000,0,67.42,56.3,68.14,55.72,67.44,55.2,67.47,56.96,65.89,56.96,68.55,56.72,20.52,1.384,NA,11.12,12.42,12.24,NA,10.51,8.93,13.28,112,3.128
101,2009-12-17T21:00,2009,351,2100,0,67.36,56.18,68.08,55.61,67.42,55.07,67.44,56.81,65.82,56.8,68.51,56.61,20.53,1.385,NA,11.17,12.47,12.35,NA,10.63,9.02,13.28,112,3.128
101,2009-12-17T22:00,2009,351,2200,0,67.32,56.12,68.07,55.54,67.4,55.03,67.41,56.76,65.78,56.74,68.49,56.56,20.51,1.387,NA,11.2,12.53,12.37,NA,10.65,9.04,13.29,113,3.156
101,2009-12-17T23:00,2009,351,2300,0,67.24,55.99,68,55.4,67.33,54.94,67.35,56.74,65.7,56.7,68.43,56.47,20.62,1.389,NA,11.26,12.6,12.38,NA,10.61,9,13.29,114,3.184
101,2009-12-18T00:00,2009,352,0,0,67.33,56.22,68.07,55.6,67.38,55.14,67.4,56.62,65.75,56.58,68.52,56.67,20.48,1.385,NA,11.11,12.47,12.23,NA,10.78,9.17,13.3,111,3.101
101,2009-12-18T01:00,2009,352,100,0,67.27,56.31,68.01,55.66,67.32,55.22,67.33,56.58,65.68,56.52,68.47,56.76,20.48,1.387,NA,10.96,12.35,12.09,NA,10.75,9.16,13.3,111,3.101
101,2009-12-18T02:00,2009,352,200,0,67.29,56.28,68.03,55.64,67.31,55.22,67.33,56.57,65.69,56.5,68.5,56.72,20.48,1.387,NA,11.02,12.39,12.09,NA,10.75,9.18,13.31,110,3.073
101,2009-12-18T03:00,2009,352,300,0,67.28,56.27,68.05,55.62,67.33,55.19,67.34,56.53,65.67,56.46,68.5,56.73,20.46,1.386,NA,11.01,12.43,12.14,NA,10.81,9.21,13.32,110,3.073
101,2009-12-18T04:00,2009,352,400,0,67.25,56.2,68.05,55.56,67.32,55.17,67.34,56.51,65.63,56.44,68.46,56.68,20.46,1.387,NA,11.05,12.48,12.15,NA,10.83,9.19,13.32,111,3.101
101,2009-12-18T05:00,2009,352,500,0,67.21,56.15,68,55.53,67.29,55.14,67.3,56.42,65.59,56.35,68.44,56.66,20.53,1.387,NA,11.06,12.46,12.15,NA,10.88,9.24,13.32,111,3.101
101,2009-12-18T06:00,2009,352,600,0,67.22,56.19,68.02,55.57,67.31,55.16,67.31,56.37,65.59,56.3,68.45,56.68,20.28,1.382,NA,11.03,12.45,12.15,NA,10.94,9.29,13.33,110,3.073
101,2009-12-18T07:00,2009,352,700,0,67.11,55.86,67.87,55.25,67.16,54.87,67.16,56.33,65.47,56.28,68.34,56.39,20.52,1.386,NA,11.25,12.62,12.3,NA,10.83,9.19,13.33,112,3.128
101,2009-12-18T08:00,2009,352,800,0,67.16,55.78,67.95,55.22,67.23,54.81,67.22,56.39,65.53,56.34,68.42,56.34,20.37,1.383,NA,11.38,12.73,12.42,NA,10.83,9.19,13.33,113,3.156
101,2009-12-18T09:00,2009,352,900,0,67.13,55.86,67.93,55.3,67.2,54.98,67.2,56.5,65.51,56.44,68.39,56.43,20.42,1.384,NA,11.27,12.63,12.22,NA,10.7,9.06,13.33,112,3.128
101,2009-12-18T10:00,2009,352,1000,0,67.21,56.11,68.02,55.61,67.3,55.36,67.33,56.86,65.63,56.78,68.44,56.7,20.34,1.382,NA,11.1,12.41,11.94,NA,10.47,8.85,13.34,111,3.101
101,2009-12-18T11:00,2009,352,1100,0,67.18,56.33,68.02,55.84,67.3,55.63,67.34,57.12,65.67,57.02,68.47,56.96,20.35,1.383,NA,10.85,12.18,11.68,NA,10.22,8.64,13.33,108,3.017
101,2009-12-18T12:00,2009,352,1200,0,67.11,56.53,67.98,56.05,67.25,55.73,67.26,57.39,65.55,57.24,68.45,57.19,20.43,1.384,NA,10.58,11.92,11.51,NA,9.87,8.31,13.33,106,2.961
101,2009-12-18T13:00,2009,352,1300,0,67.13,56.65,67.99,56.23,67.27,55.84,67.21,49.98,65.51,50.61,68.43,56.9,20.43,1.393,NA,10.48,11.76,11.43,NA,17.23,14.9,13.33,108,3.017
101,2009-12-18T14:00,2009,352,1400,0,67.3,56.98,68.1,56.58,67.39,56.24,67.36,51.91,65.72,52.46,68.52,57.25,20.57,1.391,NA,10.33,11.51,11.15,NA,15.45,13.26,13.32,108,3.017
101,2009-12-18T15:00,2009,352,1500,0,67.42,57.13,68.23,56.65,67.52,56.37,67.5,52.1,65.85,52.63,68.6,57.33,20.61,1.392,NA,10.29,11.58,11.14,NA,15.4,13.21,13.31,107,2.989
101,2009-12-18T16:00,2009,352,1600,0,67.5,57.15,68.24,56.64,67.53,56.4,67.51,52.07,65.93,52.52,68.61,57.29,20.45,1.39,NA,10.35,11.6,11.13,NA,15.44,13.41,13.3,107,2.989
101,2009-12-18T17:00,2009,352,1700,0,67.47,57,68.21,56.48,67.53,56.14,67.5,51.8,65.95,52.32,68.58,57.13,20.42,1.39,NA,10.48,11.72,11.39,NA,15.7,13.63,13.29,108,3.017
101,2009-12-18T18:00,2009,352,1800,0,67.48,56.95,68.23,56.39,67.56,55.97,67.53,51.57,65.96,52.09,68.61,57.04,20.37,1.389,NA,10.54,11.84,11.59,NA,15.96,13.87,13.28,109,3.045
101,2009-12-18T19:00,2009,352,1900,0,67.48,56.92,68.23,56.39,67.57,55.95,67.53,51.4,65.96,51.97,68.62,57.03,20.34,1.39,NA,10.56,11.84,11.62,NA,16.13,13.99,13.28,109,3.045
101,2009-12-18T20:00,2009,352,2000,0,67.45,56.8,68.2,56.28,67.52,55.88,67.5,51.32,65.92,51.83,68.58,56.92,20.38,1.391,NA,10.66,11.92,11.64,NA,16.18,14.09,13.28,110,3.073
101,2009-12-18T21:00,2009,352,2100,0,67.45,56.67,68.19,56.18,67.52,55.82,67.5,51.06,65.92,51.68,68.58,56.83,20.49,1.394,NA,10.78,12.01,11.69,NA,16.44,14.25,13.28,111,3.101
101,2009-12-18T22:00,2009,352,2200,0,67.44,56.59,68.18,56.11,67.47,55.75,67.46,51.1,65.87,51.59,68.55,56.76,20.5,1.393,NA,10.84,12.07,11.73,NA,16.36,14.27,13.28,112,3.128
101,2009-12-18T23:00,2009,352,2300,0,67.44,56.48,68.17,56.01,67.46,55.72,67.46,50.87,65.88,51.48,68.55,56.65,20.55,1.394,NA,10.96,12.15,11.75,NA,16.58,14.4,13.28,113,3.156
101,2009-12-19T00:00,2009,353,0,0,67.47,56.75,68.21,56.2,67.52,55.88,67.49,50.7,65.91,51.41,68.62,56.86,20.33,1.39,NA,10.73,12.01,11.64,NA,16.79,14.5,13.28,111,3.101
101,2009-12-19T01:00,2009,353,100,0,67.36,56.87,68.11,56.26,67.43,55.93,67.42,50.85,65.78,51.42,68.5,56.96,20.55,1.394,NA,10.49,11.85,11.51,NA,16.57,14.36,13.28,110,3.073
101,2009-12-19T02:00,2009,353,200,0,67.42,56.89,68.17,56.32,67.47,55.92,67.46,50.75,65.82,51.37,68.56,56.97,20.25,1.388,NA,10.53,11.85,11.55,NA,16.7,14.46,13.28,109,3.045
101,2009-12-19T03:00,2009,353,300,0,67.39,56.94,68.14,56.38,67.44,55.94,67.42,50.72,65.77,51.33,68.52,57.01,20.14,1.386,NA,10.45,11.76,11.5,NA,16.69,14.44,13.29,108,3.017
101,2009-12-19T04:00,2009,353,400,0,67.38,56.98,68.14,56.45,67.44,56,67.43,50.86,65.77,51.47,68.52,57.07,20.2,1.387,NA,10.41,11.7,11.45,NA,16.56,14.29,13.29,107,2.989
101,2009-12-19T05:00,2009,353,500,0,67.39,57,68.14,56.44,67.45,56.03,67.42,50.91,65.77,51.51,68.52,57.09,20.14,1.387,NA,10.39,11.7,11.42,NA,16.51,14.26,13.29,107,2.989
101,2009-12-19T06:00,2009,353,600,0,67.37,56.92,68.14,56.36,67.45,55.98,67.43,50.94,65.77,51.42,68.51,57.03,20.2,1.387,NA,10.45,11.78,11.47,NA,16.49,14.34,13.29,108,3.017
101,2009-12-19T07:00,2009,353,700,0,67.39,56.86,68.14,56.32,67.45,55.92,67.42,50.75,65.78,51.33,68.52,56.97,20.2,1.387,NA,10.53,11.82,11.53,NA,16.67,14.45,13.29,108,3.017
101,2009-12-19T08:00,2009,353,800,0,67.38,56.84,68.11,56.36,67.44,55.88,67.4,50.74,65.75,51.37,68.51,56.98,20.15,1.386,NA,10.53,11.76,11.57,NA,16.66,14.38,13.29,108,3.017
101,2009-12-19T09:00,2009,353,900,0,67.36,56.8,68.11,56.36,67.44,55.93,67.41,50.8,65.75,51.42,68.51,56.97,20.25,1.388,NA,10.56,11.75,11.51,NA,16.61,14.33,13.29,109,3.045
101,2009-12-19T10:00,2009,353,1000,0,67.4,56.97,68.14,56.54,67.46,56.19,67.43,51.08,65.78,51.68,68.52,57.17,20.37,1.388,NA,10.42,11.6,11.27,NA,16.35,14.1,13.29,107,2.989
101,2009-12-19T11:00,2009,353,1100,0,67.44,57.12,68.19,56.65,67.49,56.39,67.47,51.45,65.83,52.01,68.57,57.31,20.42,1.39,NA,10.32,11.54,11.1,NA,16.01,13.82,13.29,106,2.961
101,2009-12-19T12:00,2009,353,1200,0,67.44,57.17,68.18,56.72,67.47,56.53,67.46,51.65,65.84,52.19,68.54,57.37,20.52,1.393,NA,10.26,11.46,10.94,NA,15.81,13.65,13.29,107,2.989
101,2009-12-19T13:00,2009,353,1300,0,67.5,57.35,68.26,56.93,67.54,56.71,67.53,51.92,65.93,52.49,68.62,57.55,20.47,1.391,NA,10.16,11.33,10.83,NA,15.61,13.45,13.28,105,2.933
101,2009-12-19T14:00,2009,353,1400,0,67.52,57.48,68.28,57.06,67.57,56.87,67.55,52.13,65.97,52.69,68.63,57.69,20.27,1.386,NA,10.04,11.23,10.7,NA,15.42,13.28,13.28,104,2.905
101,2009-12-19T15:00,2009,353,1500,0,67.57,57.61,68.32,57.2,67.62,57,67.61,52.3,66.04,52.87,68.68,57.82,20.29,1.385,NA,9.96,11.12,10.62,NA,15.3,13.17,13.27,102,2.849
101,2009-12-19T16:00,2009,353,1600,0,67.59,57.64,68.34,57.17,67.63,57.03,67.62,52.45,66.07,52.94,68.69,57.83,20.38,1.388,NA,9.95,11.17,10.6,NA,15.18,13.13,13.27,103,2.877
101,2009-12-19T17:00,2009,353,1700,0,67.62,57.6,68.36,57.12,67.69,56.91,67.67,52.27,66.1,52.82,68.71,57.78,20.33,1.387,NA,10.02,11.24,10.77,NA,15.39,13.28,13.27,104,2.905
101,2009-12-19T18:00,2009,353,1800,0,67.65,57.67,68.39,57.18,67.7,56.97,67.68,52.3,66.12,52.83,68.75,57.83,20.22,1.384,NA,9.98,11.2,10.73,NA,15.38,13.29,13.26,102,2.849
101,2009-12-19T19:00,2009,353,1900,0,67.67,57.67,68.4,57.19,67.72,56.97,67.7,52.32,66.14,52.87,68.77,57.84,20.2,1.385,NA,9.99,11.21,10.75,NA,15.38,13.27,13.26,103,2.877
101,2009-12-19T20:00,2009,353,2000,0,67.67,57.67,68.4,57.21,67.74,56.87,67.71,52.27,66.16,52.83,68.77,57.82,20.24,1.385,NA,10,11.19,10.87,NA,15.44,13.32,13.26,103,2.877
101,2009-12-19T21:00,2009,353,2100,0,67.65,57.62,68.38,57.18,67.7,56.59,67.69,52.27,66.13,52.86,68.75,57.7,20.55,1.39,NA,10.04,11.2,11.11,NA,15.42,13.27,13.26,106,2.961
101,2009-12-19T22:00,2009,353,2200,0,67.71,57.65,68.42,57.2,67.75,56.58,67.75,52.36,66.2,52.89,68.79,57.7,20.42,1.389,NA,10.06,11.23,11.17,NA,15.38,13.31,13.25,105,2.933
101,2009-12-19T23:00,2009,353,2300,0,67.72,57.69,68.44,57.23,67.77,56.61,67.76,52.33,66.21,52.74,68.8,57.72,20.36,1.387,NA,10.03,11.21,11.15,NA,15.43,13.47,13.25,105,2.933
101,2009-12-20T00:00,2009,354,0,0,67.7,57.67,68.42,57.23,67.75,56.59,67.74,52.37,66.2,52.86,68.78,57.72,20.29,1.385,NA,10.03,11.19,11.15,NA,15.37,13.34,13.25,104,2.905
101,2009-12-20T01:00,2009,354,100,0,67.7,57.62,68.41,57.21,67.77,56.53,67.76,52.21,66.21,52.77,68.77,57.69,20.36,1.388,NA,10.08,11.2,11.24,NA,15.55,13.44,13.25,106,2.961
101,2009-12-20T02:00,2009,354,200,0,67.7,57.62,68.41,57.2,67.75,56.55,67.74,52.12,66.2,52.73,68.78,57.67,20.43,1.389,NA,10.08,11.21,11.2,NA,15.62,13.47,13.25,105,2.933
101,2009-12-20T03:00,2009,354,300,0,67.64,57.57,68.38,57.17,67.71,56.56,67.7,51.93,66.13,52.56,68.74,57.62,20.46,1.388,NA,10.07,11.21,11.15,NA,15.78,13.57,13.25,107,2.989
