id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-12-20T04:00,2009,354,400,0,67.65,57.42,68.39,57.02,67.69,56.49,67.69,51.51,66.15,52.18,68.76,57.45,20.43,1.39,NA,10.24,11.37,11.2,NA,16.19,13.96,13.25,108,3.017
101,2009-12-20T05:00,2009,354,500,0,67.65,57.36,68.38,56.92,67.69,56.56,67.69,51.47,66.15,52.17,68.76,57.42,20.43,1.388,NA,10.29,11.46,11.12,NA,16.22,13.98,13.26,108,3.017
101,2009-12-20T06:00,2009,354,600,0,67.66,57.41,68.39,56.99,67.69,56.58,67.69,51.74,66.14,52.38,68.75,57.51,20.39,1.388,NA,10.24,11.41,11.11,NA,15.96,13.76,13.26,107,2.989
101,2009-12-20T07:00,2009,354,700,0,67.61,57.34,68.35,56.87,67.65,56.49,67.65,51.62,66.09,52.28,68.71,57.41,20.3,1.386,NA,10.27,11.48,11.16,NA,16.02,13.82,13.26,107,2.989
101,2009-12-20T08:00,2009,354,800,0,67.62,57.33,68.35,56.86,67.67,56.39,67.66,51.66,66.09,52.27,68.72,57.39,20.3,1.387,NA,10.29,11.49,11.28,NA,15.99,13.82,13.26,107,2.989
101,2009-12-20T09:00,2009,354,900,0,67.55,57.38,68.3,56.93,67.61,56.4,67.6,51.79,66.03,52.35,68.67,57.45,20.23,1.384,NA,10.17,11.37,11.21,NA,15.81,13.68,13.26,106,2.961
101,2009-12-20T10:00,2009,354,1000,0,67.56,57.45,68.32,57,67.63,56.47,67.61,51.9,66.04,52.48,68.69,57.51,20.42,1.388,NA,10.11,11.33,11.16,NA,15.71,13.57,13.26,107,2.989
101,2009-12-20T11:00,2009,354,1100,0,67.54,57.5,68.29,57.03,67.59,56.57,67.58,51.97,66.01,52.45,68.66,57.58,20.43,1.388,NA,10.04,11.26,11.03,NA,15.61,13.55,13.26,105,2.933
101,2009-12-20T12:00,2009,354,1200,0,67.48,57.49,68.27,56.99,67.55,56.5,67.53,52.01,65.94,52.46,68.65,57.6,20.26,1.384,NA,9.99,11.27,11.05,NA,15.51,13.47,13.27,105,2.933
101,2009-12-20T13:00,2009,354,1300,0,67.5,57.58,68.27,57.07,67.56,56.61,67.54,52.05,65.96,52.5,68.62,57.62,20.33,1.385,NA,9.92,11.2,10.95,NA,15.48,13.46,13.27,104,2.905
101,2009-12-20T14:00,2009,354,1400,0,67.47,57.48,68.27,56.94,67.55,56.53,67.53,52.07,65.94,52.49,68.62,57.52,20.48,1.387,NA,9.99,11.33,11.02,NA,15.45,13.45,13.27,106,2.961
101,2009-12-20T15:00,2009,354,1500,0,67.54,57.61,68.32,57.04,67.61,56.63,67.59,51.99,66,52.36,68.68,57.61,20.34,1.386,NA,9.93,11.28,10.98,NA,15.61,13.63,13.27,105,2.933
101,2009-12-20T16:00,2009,354,1600,0,67.52,57.62,68.3,57.08,67.59,56.64,67.57,51.87,65.99,52.32,68.66,57.63,20.29,1.384,NA,9.9,11.22,10.95,NA,15.7,13.67,13.27,104,2.905
101,2009-12-20T17:00,2009,354,1700,0,67.54,57.59,68.3,57.09,67.6,56.63,67.58,51.9,66,52.34,68.67,57.61,20.34,1.387,NA,9.96,11.22,10.97,NA,15.67,13.66,13.27,105,2.933
101,2009-12-20T18:00,2009,354,1800,0,67.46,57.45,68.27,56.97,67.54,56.49,67.52,51.79,65.92,52.16,68.62,57.5,20.35,1.388,NA,10.01,11.29,11.05,NA,15.73,13.76,13.27,105,2.933
101,2009-12-20T19:00,2009,354,1900,0,67.46,57.44,68.23,56.96,67.52,56.51,67.49,51.68,65.89,52.03,68.6,57.47,20.44,1.389,NA,10.02,11.27,11.01,NA,15.81,13.86,13.27,106,2.961
101,2009-12-20T20:00,2009,354,2000,0,67.46,57.37,68.23,56.9,67.51,56.43,67.48,51.55,65.87,51.92,68.59,57.41,20.52,1.391,NA,10.09,11.33,11.09,NA,15.93,13.95,13.27,106,2.961
101,2009-12-20T21:00,2009,354,2100,0,67.49,57.37,68.27,56.89,67.55,56.42,67.53,51.67,65.93,52.05,68.62,57.42,20.54,1.391,NA,10.11,11.38,11.14,NA,15.87,13.88,13.27,108,3.017
101,2009-12-20T22:00,2009,354,2200,0,67.48,57.32,68.27,56.86,67.54,56.35,67.53,51.67,65.93,52.02,68.63,57.37,20.47,1.389,NA,10.16,11.41,11.2,NA,15.86,13.91,13.27,106,2.961
101,2009-12-20T23:00,2009,354,2300,0,67.47,57.31,68.26,56.83,67.53,56.31,67.51,51.64,65.92,51.93,68.62,57.35,20.5,1.388,NA,10.16,11.43,11.23,NA,15.87,13.99,13.27,108,3.017
101,2009-12-21T00:00,2009,355,0,0,67.41,57.31,68.2,56.84,67.47,56.31,67.45,51.44,65.81,51.71,68.57,57.36,20.46,1.387,NA,10.1,11.36,11.16,NA,16.01,14.1,13.27,106,2.961
101,2009-12-21T01:00,2009,355,100,0,67.4,57.4,68.18,56.95,67.46,56.44,67.42,51.25,65.77,51.59,68.56,57.44,20.32,1.384,NA,10,11.23,11.02,NA,16.17,14.18,13.28,105,2.933
101,2009-12-21T02:00,2009,355,200,0,67.35,57.37,68.16,56.91,67.43,56.43,67.4,51.24,65.73,51.5,68.51,57.42,20.49,1.39,NA,9.98,11.25,11,NA,16.16,14.24,13.28,106,2.961
101,2009-12-21T03:00,2009,355,300,0,67.42,57.34,68.16,56.88,67.46,56.4,67.44,51.31,65.79,51.69,68.54,57.38,20.46,1.388,NA,10.07,11.28,11.07,NA,16.12,14.09,13.28,106,2.961
101,2009-12-21T04:00,2009,355,400,0,67.44,57.37,68.18,56.89,67.47,56.37,67.45,51.45,65.83,51.84,68.55,57.41,20.48,1.388,NA,10.07,11.29,11.1,NA,16,13.99,13.28,106,2.961
101,2009-12-21T05:00,2009,355,500,0,67.45,57.44,68.21,56.96,67.49,56.47,67.47,51.54,65.84,51.85,68.57,57.48,20.43,1.386,NA,10.01,11.25,11.02,NA,15.93,13.99,13.28,105,2.933
101,2009-12-21T06:00,2009,355,600,0,67.44,57.48,68.21,57.02,67.49,56.5,67.47,51.7,65.84,52,68.57,57.53,20.34,1.384,NA,9.97,11.19,10.98,NA,15.77,13.83,13.28,104,2.905
101,2009-12-21T07:00,2009,355,700,0,67.44,57.28,68.19,56.82,67.49,56.22,67.46,51.65,65.85,52.02,68.57,57.32,20.4,1.385,NA,10.16,11.36,11.27,NA,15.82,13.83,13.28,106,2.961
101,2009-12-21T08:00,2009,355,800,0,67.45,57.18,68.2,56.72,67.49,56.11,67.47,51.72,65.86,52.07,68.56,57.23,20.48,1.385,NA,10.27,11.48,11.38,NA,15.75,13.79,13.28,108,3.017
101,2009-12-21T09:00,2009,355,900,0,67.48,57.24,68.26,56.87,67.54,56.29,67.52,51.85,65.92,52.15,68.62,57.34,20.28,1.382,NA,10.24,11.39,11.25,NA,15.68,13.77,13.28,106,2.961
101,2009-12-21T10:00,2009,355,1000,0,67.45,57.42,68.25,57.07,67.52,56.49,67.52,52.13,65.92,52.47,68.61,57.53,20.25,1.381,NA,10.03,11.18,11.03,NA,15.39,13.44,13.28,104,2.905
101,2009-12-21T11:00,2009,355,1100,0,67.46,57.62,68.28,57.23,67.55,56.66,67.54,52.35,65.97,52.69,68.63,57.72,20.27,1.382,NA,9.85,11.05,10.89,NA,15.19,13.28,13.28,102,2.849
101,2009-12-21T12:00,2009,355,1200,0,67.47,57.64,68.28,57.31,67.56,56.74,67.53,52.9,65.96,53.19,68.62,57.81,20.49,1.385,NA,9.83,10.97,10.82,NA,14.63,12.77,13.27,103,2.877
101,2009-12-21T13:00,2009,355,1300,0,67.55,57.82,68.38,57.44,67.64,56.91,67.62,53.16,66.05,53.39,68.71,57.96,20.35,1.382,NA,9.73,10.94,10.73,NA,14.46,12.66,13.27,101,2.821
101,2009-12-21T14:00,2009,355,1400,0,67.53,57.85,68.35,57.48,67.63,56.96,67.6,53.22,66.04,53.43,68.68,57.98,20.37,1.383,NA,9.68,10.87,10.67,NA,14.39,12.61,13.26,101,2.821
101,2009-12-21T15:00,2009,355,1500,0,67.62,57.89,68.42,57.48,67.71,56.97,67.69,52.62,66.11,53.46,68.75,57.98,20.46,1.344,NA,9.72,10.94,10.74,NA,15.07,12.65,13.26,102,2.849
101,2009-12-21T16:00,2009,355,1600,0,67.68,57.86,68.43,57.43,67.77,56.93,67.76,51.87,66.2,53.27,68.78,57.89,20.47,1.334,NA,9.82,11,10.83,NA,15.89,12.93,13.25,102,2.849
101,2009-12-21T17:00,2009,355,1700,0,67.77,57.85,68.47,57.37,67.83,56.85,67.83,51.65,66.28,53.12,68.82,57.82,20.4,1.334,NA,9.92,11.1,10.98,NA,16.18,13.16,13.24,104,2.905
101,2009-12-21T18:00,2009,355,1800,0,67.69,57.69,68.4,57.2,67.75,56.66,67.75,51.49,66.2,52.98,68.74,57.66,20.6,1.338,NA,10,11.2,11.08,NA,16.26,13.22,13.24,105,2.933
101,2009-12-21T19:00,2009,355,1900,0,67.7,57.62,68.41,57.13,67.77,56.55,67.75,51.22,66.19,52.73,68.77,57.59,20.43,1.334,NA,10.07,11.28,11.22,NA,16.54,13.46,13.24,105,2.933
101,2009-12-21T20:00,2009,355,2000,0,67.64,57.47,68.36,57.02,67.7,56.39,67.7,51.18,66.14,52.66,68.72,57.45,20.51,1.337,NA,10.17,11.34,11.31,NA,16.53,13.47,13.24,107,2.989
101,2009-12-21T21:00,2009,355,2100,0,67.68,57.44,68.39,57.01,67.73,56.38,67.74,51.04,66.17,52.54,68.75,57.42,20.43,1.337,NA,10.24,11.38,11.36,NA,16.7,13.63,13.24,106,2.961
101,2009-12-21T22:00,2009,355,2200,0,67.64,57.34,68.36,56.92,67.7,56.27,67.71,50.94,66.14,52.47,68.72,57.34,20.48,1.337,NA,10.3,11.44,11.44,NA,16.76,13.67,13.24,108,3.017
101,2009-12-21T23:00,2009,355,2300,0,67.64,57.2,68.35,56.79,67.69,56.23,67.7,50.81,66.15,52.37,68.72,57.2,20.56,1.34,NA,10.43,11.56,11.46,NA,16.9,13.78,13.24,109,3.045
101,2009-12-22T00:00,2009,356,0,0,67.69,57.32,68.4,56.87,67.72,56.37,67.73,50.66,66.18,52.22,68.77,57.32,20.33,1.335,NA,10.37,11.54,11.34,NA,17.07,13.97,13.25,107,2.989
101,2009-12-22T01:00,2009,356,100,0,67.65,57.42,68.37,56.96,67.69,56.48,67.69,50.46,66.12,52.02,68.74,57.41,20.21,1.332,NA,10.22,11.41,11.21,NA,17.23,14.1,13.25,105,2.933
101,2009-12-22T02:00,2009,356,200,0,67.6,57.29,68.33,56.85,67.64,56.38,67.64,50.33,66.09,51.91,68.7,57.3,20.48,1.337,NA,10.31,11.48,11.26,NA,17.31,14.18,13.25,107,2.989
101,2009-12-22T03:00,2009,356,300,0,67.6,57.28,68.34,56.83,67.65,56.31,67.65,50.25,66.07,51.86,68.72,57.29,20.43,1.337,NA,10.32,11.51,11.34,NA,17.4,14.21,13.26,107,2.989
101,2009-12-22T04:00,2009,356,400,0,67.55,57.18,68.28,56.72,67.59,56.25,67.58,50.05,66.05,51.71,68.66,57.19,20.35,1.335,NA,10.38,11.56,11.34,NA,17.53,14.33,13.26,108,3.017
101,2009-12-22T05:00,2009,356,500,0,67.51,57.07,68.24,56.63,67.56,56.12,67.54,49.79,65.99,51.47,68.63,57.07,20.29,1.335,NA,10.44,11.62,11.44,NA,17.75,14.52,13.27,108,3.017
101,2009-12-22T06:00,2009,356,600,0,67.44,56.89,68.18,56.4,67.48,55.9,67.47,49.54,65.89,51.18,68.58,56.88,20.22,1.334,NA,10.55,11.78,11.58,NA,17.93,14.71,13.27,109,3.045
101,2009-12-22T07:00,2009,356,700,0,67.4,56.71,68.13,56.24,67.43,55.67,67.41,49.64,65.8,51.22,68.53,56.73,20.29,1.333,NA,10.69,11.89,11.76,NA,17.78,14.58,13.27,110,3.073
101,2009-12-22T08:00,2009,356,800,0,67.38,56.63,68.12,56.22,67.44,55.53,67.41,49.59,65.78,51.23,68.51,56.67,20.38,1.336,NA,10.75,11.9,11.91,NA,17.82,14.55,13.28,110,3.073
101,2009-12-22T09:00,2009,356,900,0,67.42,56.68,68.15,56.25,67.45,55.45,67.43,49.89,65.8,51.55,68.55,56.72,20.48,1.338,NA,10.74,11.9,12.01,NA,17.54,14.25,13.28,112,3.128
101,2009-12-22T10:00,2009,356,1000,0,67.43,56.97,68.2,56.58,67.46,55.83,67.48,50.48,65.86,52,68.58,57.06,20.3,1.332,NA,10.46,11.62,11.63,NA,17.01,13.86,13.28,108,3.017
101,2009-12-22T11:00,2009,356,1100,0,67.44,57.24,68.23,56.92,67.49,56.19,67.5,51.03,65.93,52.52,68.59,57.36,20.24,1.331,NA,10.21,11.31,11.3,NA,16.47,13.4,13.28,105,2.933
101,2009-12-22T12:00,2009,356,1200,0,67.41,57.33,68.21,57.06,67.49,56.33,67.47,51.55,65.86,52.88,68.57,57.5,20.33,1.332,NA,10.08,11.15,11.16,NA,15.92,12.98,13.28,103,2.877
101,2009-12-22T13:00,2009,356,1300,0,67.47,57.52,68.27,57.25,67.55,56.5,67.53,51.7,65.95,53.09,68.62,57.68,20.3,1.331,NA,9.95,11.02,11.04,NA,15.83,12.86,13.28,103,2.877
101,2009-12-22T14:00,2009,356,1400,0,67.54,57.67,68.37,57.42,67.65,56.68,67.64,51.99,66.07,53.46,68.71,57.83,20.39,1.332,NA,9.87,10.94,10.97,NA,15.64,12.61,13.27,102,2.849
101,2009-12-22T15:00,2009,356,1500,0,67.59,57.67,68.37,57.36,67.66,56.63,67.67,51.9,66.11,53.39,68.71,57.75,20.39,1.332,NA,9.92,11.02,11.03,NA,15.76,12.72,13.27,103,2.877
101,2009-12-22T16:00,2009,356,1600,0,67.68,57.62,68.42,57.28,67.73,56.57,67.74,51.74,66.19,53.15,68.77,57.66,20.34,1.332,NA,10.06,11.14,11.15,NA,16,13.03,13.26,104,2.905
101,2009-12-22T17:00,2009,356,1700,0,67.71,57.51,68.43,57.1,67.75,56.37,67.76,51.32,66.21,52.72,68.78,57.48,20.23,1.33,NA,10.2,11.33,11.39,NA,16.44,13.49,13.25,104,2.905
101,2009-12-22T18:00,2009,356,1800,0,67.69,57.38,68.4,56.95,67.73,56.21,67.74,51.1,66.2,52.56,68.75,57.34,20.16,1.33,NA,10.31,11.44,11.52,NA,16.64,13.64,13.25,106,2.961
101,2009-12-22T19:00,2009,356,1900,0,67.65,57.19,68.37,56.78,67.69,56.08,67.7,50.82,66.15,52.3,68.73,57.16,20.23,1.332,NA,10.46,11.59,11.6,NA,16.88,13.85,13.25,107,2.989
101,2009-12-22T20:00,2009,356,2000,0,67.61,57.02,68.34,56.62,67.63,55.93,67.66,50.57,66.1,52.02,68.7,57.01,20.22,1.331,NA,10.59,11.72,11.71,NA,17.09,14.08,13.25,109,3.045
101,2009-12-22T21:00,2009,356,2100,0,67.6,56.91,68.33,56.54,67.65,55.88,67.65,50.38,66.1,51.9,68.71,56.92,20.24,1.331,NA,10.69,11.79,11.77,NA,17.27,14.19,13.25,109,3.045
101,2009-12-22T22:00,2009,356,2200,0,67.55,56.75,68.28,56.41,67.58,55.72,67.59,50.18,66.05,51.74,68.65,56.79,20.47,1.337,NA,10.8,11.87,11.86,NA,17.41,14.31,13.26,112,3.128
101,2009-12-22T23:00,2009,356,2300,0,67.55,56.72,68.3,56.37,67.6,55.68,67.6,50.07,66.05,51.64,68.67,56.75,20.49,1.338,NA,10.84,11.92,11.92,NA,17.53,14.41,13.26,112,3.128
101,2009-12-23T00:00,2009,357,0,0,67.59,56.97,68.33,56.62,67.64,55.89,67.63,49.96,66.06,51.63,68.72,56.98,20.25,1.331,NA,10.62,11.72,11.74,NA,17.67,14.44,13.27,109,3.045
101,2009-12-23T01:00,2009,357,100,0,67.48,57.04,68.23,56.61,67.52,55.89,67.52,49.89,65.93,51.47,68.61,57.04,20.17,1.329,NA,10.45,11.62,11.64,NA,17.62,14.46,13.27,107,2.989
101,2009-12-23T02:00,2009,357,200,0,67.45,56.95,68.21,56.52,67.49,55.84,67.49,49.79,65.89,51.37,68.59,56.96,20.47,1.333,NA,10.5,11.69,11.65,NA,17.7,14.52,13.27,109,3.045
101,2009-12-23T03:00,2009,357,300,0,67.42,56.94,68.19,56.52,67.46,55.81,67.46,49.77,65.82,51.34,68.55,56.98,20.44,1.333,NA,10.48,11.67,11.65,NA,17.69,14.48,13.27,108,3.017
101,2009-12-23T04:00,2009,357,400,0,67.38,56.91,68.17,56.5,67.43,55.76,67.43,49.65,65.76,51.21,68.54,56.95,20.35,1.329,NA,10.47,11.67,11.68,NA,17.78,14.55,13.28,107,2.989
101,2009-12-23T05:00,2009,357,500,0,67.3,56.82,68.11,56.4,67.35,55.65,67.35,49.56,65.69,51.13,68.47,56.86,20.34,1.33,NA,10.48,11.71,11.7,NA,17.79,14.57,13.28,108,3.017
101,2009-12-23T06:00,2009,357,600,0,67.3,56.8,68.1,56.41,67.36,55.57,67.33,49.49,65.66,50.98,68.49,56.83,20.17,1.326,NA,10.5,11.69,11.79,NA,17.84,14.68,13.29,108,3.017
101,2009-12-23T07:00,2009,357,700,0,67.28,56.71,68.06,56.29,67.35,55.43,67.32,49.49,65.65,51.06,68.44,56.71,20.39,1.329,NA,10.57,11.77,11.92,NA,17.83,14.59,13.29,109,3.045
101,2009-12-23T08:00,2009,357,800,0,67.31,56.59,68.06,56.15,67.39,55.22,67.34,49.46,65.67,51.17,68.46,56.57,20.39,1.329,NA,10.71,11.91,12.17,NA,17.88,14.5,13.29,111,3.101
101,2009-12-23T09:00,2009,357,900,0,67.34,56.68,68.09,56.23,67.43,55.27,67.38,49.59,65.71,51.37,68.5,56.68,20.49,1.332,NA,10.66,11.86,12.16,NA,17.79,14.34,13.29,111,3.101
101,2009-12-23T10:00,2009,357,1000,0,67.36,56.87,68.13,56.47,67.43,55.61,67.42,50.22,65.76,51.82,68.5,56.91,20.51,1.331,NA,10.5,11.67,11.82,NA,17.21,13.94,13.29,109,3.045
101,2009-12-23T11:00,2009,357,1100,0,67.37,56.99,68.15,56.62,67.43,55.77,67.44,50.52,65.81,52.11,68.52,57.06,20.53,1.33,NA,10.38,11.53,11.66,NA,16.92,13.7,13.29,108,3.017
101,2009-12-23T12:00,2009,357,1200,0,67.37,57.12,68.16,56.76,67.45,55.96,67.43,51.01,65.79,52.46,68.53,57.23,20.36,1.325,NA,10.25,11.41,11.49,NA,16.42,13.32,13.29,105,2.933
101,2009-12-23T13:00,2009,357,1300,0,67.41,57.15,68.21,56.77,67.48,55.97,67.46,51,65.84,52.4,68.56,57.21,20.27,1.323,NA,10.26,11.44,11.5,NA,16.46,13.44,13.28,106,2.961
101,2009-12-23T14:00,2009,357,1400,0,67.41,57.14,68.19,56.73,67.47,55.83,67.46,50.79,65.83,52.25,68.54,57.12,20.32,1.325,NA,10.27,11.45,11.64,NA,16.68,13.58,13.28,106,2.961
101,2009-12-23T15:00,2009,357,1500,0,67.46,57.12,68.23,56.69,67.5,55.79,67.5,50.76,65.91,52.39,68.57,57.08,20.49,1.33,NA,10.34,11.54,11.72,NA,16.74,13.52,13.28,108,3.017
101,2009-12-23T16:00,2009,357,1600,0,67.51,57.06,68.26,56.6,67.55,55.64,67.54,50.57,65.96,52.17,68.62,56.99,20.42,1.329,NA,10.45,11.66,11.91,NA,16.97,13.79,13.27,109,3.045
101,2009-12-23T17:00,2009,357,1700,0,67.5,56.98,68.25,56.51,67.56,55.52,67.55,50.29,65.96,51.9,68.61,56.89,20.35,1.33,NA,10.52,11.74,12.04,NA,17.26,14.06,13.27,109,3.045
101,2009-12-23T18:00,2009,357,1800,0,67.52,56.9,68.27,56.46,67.57,55.47,67.56,50.14,65.99,51.8,68.63,56.83,20.41,1.329,NA,10.62,11.81,12.1,NA,17.42,14.18,13.27,111,3.101
101,2009-12-23T19:00,2009,357,1900,0,67.49,56.82,68.24,56.4,67.55,55.4,67.53,49.99,65.96,51.71,68.62,56.77,20.38,1.33,NA,10.67,11.83,12.14,NA,17.54,14.24,13.27,110,3.073
101,2009-12-23T20:00,2009,357,2000,0,67.45,56.75,68.2,56.31,67.51,55.31,67.5,50,65.92,51.67,68.58,56.69,20.52,1.333,NA,10.71,11.89,12.21,NA,17.51,14.25,13.27,112,3.128
101,2009-12-23T21:00,2009,357,2100,0,67.46,56.75,68.21,56.35,67.51,55.29,67.5,49.93,65.9,51.61,68.59,56.7,20.5,1.33,NA,10.71,11.86,12.22,NA,17.57,14.29,13.27,111,3.101
101,2009-12-23T22:00,2009,357,2200,0,67.45,56.79,68.2,56.37,67.52,55.28,67.49,50.04,65.88,51.68,68.59,56.74,20.37,1.329,NA,10.66,11.82,12.24,NA,17.45,14.2,13.27,110,3.073
101,2009-12-23T23:00,2009,357,2300,0,67.45,56.8,68.19,56.41,67.53,55.28,67.49,50.01,65.88,51.72,68.6,56.77,20.31,1.328,NA,10.65,11.79,12.25,NA,17.47,14.16,13.28,110,3.073
101,2009-12-24T00:00,2009,358,0,0,67.51,57.13,68.24,56.71,67.57,55.67,67.53,50.25,65.91,51.94,68.63,57.1,20.35,1.329,NA,10.38,11.53,11.9,NA,17.28,13.97,13.28,107,2.989
101,2009-12-24T01:00,2009,358,100,0,67.46,57.26,68.21,56.84,67.54,55.82,67.5,50.36,65.9,52.03,68.6,57.23,20.21,1.326,NA,10.2,11.37,11.72,NA,17.14,13.88,13.28,105,2.933
101,2009-12-24T02:00,2009,358,200,0,67.46,57.18,68.19,56.74,67.53,55.68,67.48,50.32,65.87,52.01,68.58,57.15,20.32,1.327,NA,10.28,11.44,11.85,NA,17.16,13.86,13.28,106,2.961
101,2009-12-24T03:00,2009,358,300,0,67.49,57.31,68.24,56.87,67.58,55.82,67.53,50.2,65.92,51.9,68.64,57.25,20.25,1.326,NA,10.18,11.37,11.77,NA,17.33,14.02,13.28,104,2.905
101,2009-12-24T04:00,2009,358,400,0,67.51,57.54,68.26,57.16,67.56,56.23,67.54,50.58,65.94,52.29,68.63,57.53,20.31,1.327,NA,9.97,11.11,11.33,NA,16.96,13.65,13.27,103,2.877
101,2009-12-24T05:00,2009,358,500,0,67.54,57.66,68.29,57.27,67.59,56.4,67.57,50.81,65.99,52.53,68.66,57.64,20.34,1.327,NA,9.88,11.03,11.18,NA,16.77,13.45,13.27,101,2.821
101,2009-12-24T06:00,2009,358,600,0,67.56,57.78,68.33,57.41,67.62,56.56,67.6,50.91,66.03,52.65,68.69,57.78,20.24,1.324,NA,9.78,10.92,11.06,NA,16.69,13.38,13.27,100,2.793
101,2009-12-24T07:00,2009,358,700,0,67.52,57.53,68.28,57.16,67.57,56.31,67.56,51.03,65.99,52.77,68.62,57.53,20.53,1.331,NA,9.99,11.11,11.26,NA,16.53,13.22,13.27,103,2.877
101,2009-12-24T08:00,2009,358,800,0,67.59,57.44,68.36,57.11,67.65,56.24,67.65,51.18,66.08,52.87,68.71,57.46,20.51,1.328,NA,10.16,11.25,11.4,NA,16.47,13.2,13.27,104,2.905
101,2009-12-24T09:00,2009,358,900,0,67.66,57.53,68.42,57.22,67.71,56.37,67.71,51.34,66.14,53,68.78,57.57,20.37,1.326,NA,10.13,11.19,11.34,NA,16.38,13.14,13.26,103,2.877
101,2009-12-24T10:00,2009,358,1000,0,67.71,57.74,68.46,57.44,67.78,56.63,67.79,51.79,66.24,53.31,68.8,57.79,20.27,1.324,NA,9.98,11.02,11.15,NA,16.01,12.93,13.26,101,2.821
101,2009-12-24T11:00,2009,358,1100,0,67.74,57.83,68.47,57.57,67.78,56.76,67.8,52.16,66.26,53.7,68.81,57.9,20.48,1.326,NA,9.9,10.9,11.02,NA,15.64,12.56,13.25,100,2.793
101,2009-12-24T12:00,2009,358,1200,0,67.77,57.95,68.49,57.74,67.84,56.91,67.85,52.42,66.31,54.06,68.83,58.06,20.46,1.327,NA,9.82,10.75,10.92,NA,15.43,12.25,13.24,99,2.765
101,2009-12-24T13:00,2009,358,1300,0,67.74,58.06,68.49,57.84,67.78,56.86,67.8,52.75,66.28,54.35,68.86,58.23,20.4,1.326,NA,9.68,10.65,10.93,NA,15.04,11.93,13.24,98,2.737
101,2009-12-24T14:00,2009,358,1400,0,67.78,58.13,68.53,58.03,67.89,57.14,67.89,53.1,66.39,54.64,68.87,58.34,20.43,1.329,NA,9.65,10.5,10.74,NA,14.78,11.75,13.24,97,2.709
101,2009-12-24T15:00,2009,358,1500,0,67.88,58.3,68.63,58.17,67.96,57.31,67.99,53.23,66.5,54.9,68.95,58.45,20.31,1.325,NA,9.58,10.46,10.64,NA,14.76,11.6,13.23,97,2.709
101,2009-12-24T16:00,2009,358,1600,0,67.9,58.29,68.61,58.08,67.95,57.26,68,53.13,66.51,54.69,68.93,58.35,20.25,1.324,NA,9.62,10.53,10.68,NA,14.86,11.82,13.22,96,2.682
101,2009-12-24T17:00,2009,358,1700,0,67.93,58.16,68.6,57.93,67.96,57.11,68,52.75,66.53,54.38,68.92,58.2,20.32,1.327,NA,9.78,10.66,10.85,NA,15.25,12.15,13.21,98,2.737
101,2009-12-24T18:00,2009,358,1800,0,68.03,58.15,68.66,57.94,68.04,57.01,68.08,52.51,66.61,54.22,69.01,58.16,20.2,1.325,NA,9.87,10.72,11.03,NA,15.56,12.38,13.21,99,2.765
101,2009-12-24T19:00,2009,358,1900,0,67.99,58.06,68.63,57.82,68.01,56.96,68.04,52.47,66.57,54.12,68.98,58.09,20.34,1.328,NA,9.93,10.81,11.05,NA,15.57,12.45,13.2,100,2.793
101,2009-12-24T20:00,2009,358,2000,0,68,57.97,68.64,57.78,68.02,56.87,68.03,52.37,66.57,54.03,68.99,57.99,20.42,1.33,NA,10.03,10.85,11.15,NA,15.65,12.54,13.2,101,2.821
101,2009-12-24T21:00,2009,358,2100,0,68,57.9,68.65,57.66,68.03,56.83,68.06,52.22,66.59,53.94,69,57.92,20.34,1.328,NA,10.11,10.98,11.2,NA,15.84,12.65,13.2,101,2.821
101,2009-12-24T22:00,2009,358,2200,0,67.98,57.8,68.63,57.57,68.01,56.77,68.03,52.11,66.56,53.77,68.98,57.83,20.22,1.326,NA,10.18,11.06,11.24,NA,15.92,12.79,13.2,101,2.821
101,2009-12-24T23:00,2009,358,2300,0,67.94,57.75,68.62,57.51,67.99,56.74,68.02,51.97,66.53,53.61,68.97,57.77,20.3,1.327,NA,10.19,11.11,11.26,NA,16.06,12.92,13.2,103,2.877
101,2009-12-25T00:00,2009,359,0,0,67.99,57.94,68.66,57.73,68.04,56.86,68.06,51.84,66.57,53.63,69.01,57.95,20.11,1.324,NA,10.05,10.93,11.18,NA,16.22,12.94,13.2,100,2.793
101,2009-12-25T01:00,2009,359,100,0,67.91,57.93,68.57,57.71,67.95,56.92,67.99,51.68,66.49,53.46,68.92,57.93,20.07,1.321,NA,9.98,10.86,11.03,NA,16.32,13.03,13.21,99,2.765
101,2009-12-25T02:00,2009,359,200,0,67.85,57.83,68.51,57.58,67.89,56.82,67.92,51.46,66.45,53.3,68.86,57.81,20.15,1.324,NA,10.02,10.93,11.07,NA,16.46,13.15,13.21,101,2.821
101,2009-12-25T03:00,2009,359,300,0,67.86,57.78,68.52,57.54,67.89,56.84,67.93,51.29,66.44,53.15,68.88,57.78,20,1.323,NA,10.08,10.98,11.06,NA,16.64,13.29,13.21,100,2.793
101,2009-12-25T04:00,2009,359,400,0,67.8,57.75,68.47,57.5,67.83,56.78,67.86,51.26,66.38,53.09,68.82,57.76,20.3,1.328,NA,10.05,10.97,11.05,NA,16.6,13.29,13.21,102,2.849
101,2009-12-25T05:00,2009,359,500,0,67.79,57.73,68.46,57.49,67.83,56.72,67.85,51.33,66.36,53.14,68.81,57.77,20.37,1.329,NA,10.06,10.97,11.11,NA,16.52,13.22,13.22,101,2.821
101,2009-12-25T06:00,2009,359,600,0,67.79,57.69,68.46,57.49,67.82,56.67,67.84,51.31,66.34,53.09,68.81,57.75,20.33,1.329,NA,10.1,10.98,11.15,NA,16.53,13.24,13.22,102,2.849
101,2009-12-25T07:00,2009,359,700,0,67.79,57.65,68.45,57.4,67.81,56.62,67.83,51.14,66.33,52.98,68.81,57.67,20.04,1.322,NA,10.14,11.05,11.19,NA,16.69,13.36,13.23,101,2.821
101,2009-12-25T08:00,2009,359,800,0,67.78,57.59,68.43,57.38,67.81,56.55,67.82,51.06,66.29,52.88,68.79,57.63,20.01,1.321,NA,10.18,11.05,11.26,NA,16.76,13.42,13.23,101,2.821
101,2009-12-25T09:00,2009,359,900,0,67.8,57.73,68.46,57.48,67.84,56.51,67.84,51.2,66.3,53.02,68.83,57.75,20.02,1.322,NA,10.07,10.98,11.33,NA,16.63,13.29,13.23,100,2.793
101,2009-12-25T10:00,2009,359,1000,0,67.83,58,68.5,57.74,67.86,56.85,67.87,51.84,66.36,53.67,68.85,58.04,20.1,1.322,NA,9.84,10.76,11.01,NA,16.04,12.69,13.23,98,2.737
101,2009-12-25T11:00,2009,359,1100,0,67.85,58.05,68.53,57.82,67.87,57.02,67.91,52.55,66.44,54.14,68.86,58.15,20.27,1.323,NA,9.8,10.71,10.85,NA,15.36,12.3,13.23,98,2.737
101,2009-12-25T12:00,2009,359,1200,0,67.85,58.32,68.61,58.17,67.94,57.37,68,53.18,66.49,54.65,68.94,58.49,20.32,1.323,NA,9.53,10.44,10.57,NA,14.82,11.84,13.22,96,2.682
101,2009-12-25T13:00,2009,359,1300,0,67.92,58.49,68.65,58.29,68.01,57.57,68.04,53.46,66.55,54.85,68.98,58.62,20.2,1.321,NA,9.43,10.36,10.44,NA,14.58,11.7,13.21,94,2.626
101,2009-12-25T14:00,2009,359,1400,0,68.01,58.61,68.68,58.37,68.04,57.71,68.08,53.46,66.61,54.88,69.01,58.7,20.21,1.322,NA,9.4,10.3,10.33,NA,14.62,11.74,13.21,94,2.626
101,2009-12-25T15:00,2009,359,1500,0,68.07,58.72,68.71,58.4,68.09,57.79,68.11,53.45,66.66,55.07,69.04,58.75,20.23,1.322,NA,9.35,10.31,10.3,NA,14.66,11.59,13.2,93,2.598
101,2009-12-25T16:00,2009,359,1600,0,68.07,58.63,68.71,58.25,68.12,57.6,68.13,53.14,66.69,54.77,69.04,58.62,20.16,1.322,NA,9.44,10.46,10.51,NA,15,11.92,13.2,95,2.654
101,2009-12-25T17:00,2009,359,1700,0,68.12,58.63,68.75,58.26,68.15,57.6,68.16,52.95,66.72,54.61,69.09,58.61,20,1.318,NA,9.48,10.5,10.56,NA,15.22,12.1,13.2,94,2.626
101,2009-12-25T18:00,2009,359,1800,0,68.09,58.58,68.73,58.21,68.13,57.55,68.14,52.99,66.72,54.59,69.04,58.57,20.2,1.322,NA,9.51,10.52,10.59,NA,15.16,12.13,13.2,95,2.654
101,2009-12-25T19:00,2009,359,1900,0,68.12,58.58,68.76,58.19,68.16,57.52,68.18,52.96,66.74,54.63,69.07,58.56,20.34,1.326,NA,9.54,10.57,10.65,NA,15.22,12.11,13.19,96,2.682
101,2009-12-25T20:00,2009,359,2000,0,68.09,58.48,68.73,58.09,68.14,57.42,68.16,52.75,66.7,54.42,69.06,58.46,20.37,1.326,NA,9.61,10.64,10.72,NA,15.41,12.28,13.19,97,2.709
101,2009-12-25T21:00,2009,359,2100,0,68.09,58.45,68.73,58.05,68.12,57.4,68.16,52.73,66.69,54.38,69.07,58.42,20.44,1.327,NA,9.65,10.68,10.73,NA,15.42,12.32,13.19,98,2.737
101,2009-12-25T22:00,2009,359,2200,0,68.1,58.42,68.74,58.02,68.13,57.34,68.17,52.71,66.7,54.37,69.06,58.39,20.48,1.328,NA,9.68,10.72,10.79,NA,15.46,12.34,13.19,98,2.737
101,2009-12-25T23:00,2009,359,2300,0,68.07,58.31,68.71,57.89,68.1,57.24,68.13,52.61,66.67,54.28,69.04,58.28,20.44,1.327,NA,9.76,10.81,10.87,NA,15.52,12.39,13.19,99,2.765
101,2009-12-26T00:00,2009,360,0,0,68.06,58.34,68.72,57.88,68.11,57.24,68.15,52.33,66.65,54.07,69.05,58.28,20.39,1.326,NA,9.72,10.84,10.87,NA,15.83,12.58,13.2,98,2.737
101,2009-12-26T01:00,2009,360,100,0,68.06,58.44,68.71,58,68.11,57.32,68.13,52.4,66.64,54.11,69.05,58.38,20.14,1.322,NA,9.62,10.7,10.79,NA,15.73,12.53,13.2,97,2.709
101,2009-12-26T02:00,2009,360,200,0,68.02,58.41,68.68,57.94,68.08,57.31,68.1,52.27,66.59,53.98,69.02,58.34,20.03,1.319,NA,9.61,10.74,10.77,NA,15.83,12.61,13.2,96,2.682
101,2009-12-26T03:00,2009,360,300,0,68.02,58.38,68.67,57.93,68.06,57.28,68.09,52.24,66.59,53.93,69.01,58.31,20.05,1.32,NA,9.64,10.74,10.77,NA,15.86,12.66,13.2,96,2.682
101,2009-12-26T04:00,2009,360,400,0,68.01,58.36,68.66,57.92,68.05,57.26,68.08,52.2,66.58,53.93,69,58.29,20.06,1.32,NA,9.65,10.74,10.79,NA,15.88,12.65,13.2,97,2.709
101,2009-12-26T05:00,2009,360,500,0,68.02,58.37,68.65,57.91,68.04,57.27,68.05,52.16,66.57,53.86,69.01,58.29,19.99,1.318,NA,9.65,10.73,10.77,NA,15.9,12.71,13.2,96,2.682
101,2009-12-26T06:00,2009,360,600,0,67.94,58.32,68.63,57.83,67.99,57.22,68,52.03,66.45,53.74,68.99,58.24,20,1.319,NA,9.61,10.8,10.77,NA,15.97,12.71,13.2,97,2.709
101,2009-12-26T07:00,2009,360,700,0,67.83,58.31,68.56,57.8,67.87,57.16,67.86,51.62,66.27,53.38,68.92,58.21,20.13,1.323,NA,9.52,10.77,10.71,NA,16.25,12.89,13.2,96,2.682
101,2009-12-26T08:00,2009,360,800,0,67.84,58.31,68.58,57.8,67.88,57.19,67.87,51.73,66.27,53.43,68.91,58.23,20.41,1.327,NA,9.53,10.78,10.69,NA,16.13,12.84,13.21,98,2.737
101,2009-12-26T09:00,2009,360,900,0,67.8,58.26,68.54,57.77,67.83,57.14,67.82,51.6,66.2,53.33,68.89,58.17,20.46,1.328,NA,9.54,10.77,10.69,NA,16.22,12.86,13.21,99,2.765
101,2009-12-26T10:00,2009,360,1000,0,67.79,58.26,68.54,57.76,67.84,57.12,67.81,51.61,66.18,53.35,68.9,58.17,20.44,1.327,NA,9.53,10.78,10.72,NA,16.21,12.83,13.21,98,2.737
101,2009-12-26T11:00,2009,360,1100,0,67.81,58.32,68.53,57.77,67.84,56.99,67.83,51.74,66.23,53.43,68.88,58.15,20.39,1.326,NA,9.48,10.76,10.86,NA,16.1,12.79,13.21,99,2.765
101,2009-12-26T12:00,2009,360,1200,0,67.83,58.38,68.57,57.82,67.88,57.04,67.87,52.08,66.31,53.75,68.91,58.21,20.41,1.324,NA,9.46,10.75,10.84,NA,15.79,12.56,13.21,98,2.737
101,2009-12-26T13:00,2009,360,1300,0,67.84,58.42,68.58,57.85,67.89,57.03,67.89,52.09,66.31,53.78,68.92,58.23,20.35,1.321,NA,9.42,10.73,10.86,NA,15.8,12.53,13.21,97,2.709
101,2009-12-26T14:00,2009,360,1400,0,67.85,58.53,68.58,57.97,67.9,57.14,67.89,52.12,66.3,53.84,68.93,58.36,20.17,1.315,NA,9.32,10.61,10.76,NA,15.78,12.46,13.21,96,2.682
101,2009-12-26T15:00,2009,360,1500,0,67.81,58.49,68.54,57.93,67.86,57.11,67.85,51.97,66.26,53.73,68.88,58.29,20.27,1.318,NA,9.32,10.61,10.76,NA,15.88,12.54,13.21,97,2.709
101,2009-12-26T16:00,2009,360,1600,0,67.84,58.53,68.58,57.98,67.9,57.17,67.89,52.1,66.3,53.82,68.92,58.35,20.37,1.321,NA,9.32,10.6,10.73,NA,15.79,12.48,13.21,96,2.682
101,2009-12-26T17:00,2009,360,1700,0,67.9,58.55,68.63,58.02,67.93,57.18,67.93,52.05,66.32,53.78,68.95,58.37,20.33,1.318,NA,9.34,10.61,10.75,NA,15.88,12.54,13.21,97,2.709
101,2009-12-26T18:00,2009,360,1800,0,67.89,58.57,68.62,58.07,67.94,57.24,67.94,52.22,66.35,53.95,68.95,58.41,20.35,1.319,NA,9.32,10.56,10.7,NA,15.72,12.41,13.21,97,2.709
101,2009-12-26T19:00,2009,360,1900,0,67.89,58.6,68.62,58.09,67.94,57.26,67.94,52.26,66.35,53.99,68.96,58.43,20.39,1.318,NA,9.29,10.53,10.67,NA,15.68,12.36,13.21,96,2.682
101,2009-12-26T20:00,2009,360,2000,0,67.94,58.68,68.65,58.15,68,57.35,67.99,52.37,66.39,54.07,69,58.5,20.4,1.319,NA,9.26,10.5,10.64,NA,15.62,12.31,13.21,96,2.682
101,2009-12-26T21:00,2009,360,2100,0,67.89,58.67,68.63,58.15,67.93,57.38,67.91,52.27,66.34,54,68.98,58.49,20.42,1.321,NA,9.22,10.48,10.55,NA,15.65,12.34,13.21,96,2.682
101,2009-12-26T22:00,2009,360,2200,0,67.92,58.72,68.65,58.2,68,57.45,67.98,52.37,66.38,54.06,69,58.55,20.52,1.322,NA,9.21,10.45,10.55,NA,15.61,12.31,13.2,96,2.682
101,2009-12-26T23:00,2009,360,2300,0,67.96,58.77,68.67,58.27,68.02,57.51,68,52.53,66.39,54.22,69.01,58.61,20.51,1.322,NA,9.19,10.41,10.5,NA,15.47,12.17,13.2,96,2.682
101,2009-12-27T00:00,2009,361,0,0,68,58.87,68.71,58.33,68.04,57.62,68.01,52.39,66.42,54.16,69.04,58.69,20.48,1.321,NA,9.13,10.38,10.42,NA,15.62,12.26,13.2,96,2.682
101,2009-12-27T01:00,2009,361,100,0,67.99,58.96,68.71,58.38,68.05,57.73,68.04,51.84,66.46,53.62,69.04,58.74,20.39,1.321,NA,9.04,10.33,10.32,NA,16.2,12.84,13.2,94,2.626
101,2009-12-27T02:00,2009,361,200,0,68.05,59.11,68.75,58.49,68.11,57.89,68.11,52.49,66.55,54.22,69.07,58.9,20.38,1.319,NA,8.94,10.27,10.21,NA,15.63,12.33,13.2,94,2.626
101,2009-12-27T03:00,2009,361,300,0,68.04,59.2,68.76,58.56,68.11,58.04,68.06,52.6,66.49,54.32,69.09,59.01,20.49,1.322,NA,8.83,10.2,10.07,NA,15.46,12.16,13.2,93,2.598
101,2009-12-27T04:00,2009,361,400,0,68.03,59.26,68.76,58.62,68.11,58.15,68.06,52.72,66.5,54.45,69.1,59.09,20.52,1.32,NA,8.78,10.14,9.96,NA,15.34,12.05,13.2,93,2.598
101,2009-12-27T05:00,2009,361,500,0,68.05,59.3,68.78,58.67,68.13,58.17,68.07,52.61,66.5,54.41,69.13,59.13,20.18,1.316,NA,8.75,10.11,9.97,NA,15.46,12.09,13.2,92,2.57
101,2009-12-27T06:00,2009,361,600,0,68.07,59.39,68.78,58.77,68.14,58.28,68.08,52.92,66.52,54.64,69.13,59.22,20.21,1.315,NA,8.67,10.02,9.85,NA,15.16,11.88,13.19,90,2.514
101,2009-12-27T07:00,2009,361,700,0,68.1,59.53,68.81,58.93,68.15,58.46,68.12,53.1,66.56,54.81,69.14,59.38,20.16,1.314,NA,8.57,9.88,9.69,NA,15.02,11.75,13.19,90,2.514
101,2009-12-27T08:00,2009,361,800,0,68.1,59.47,68.81,58.85,68.16,58.33,68.13,53.28,66.58,55,69.14,59.3,20.52,1.321,NA,8.63,9.96,9.83,NA,14.85,11.59,13.19,91,2.542
101,2009-12-27T09:00,2009,361,900,0,68.18,59.71,68.91,59.12,68.22,58.63,68.2,53.66,66.69,55.32,69.2,59.56,20.26,1.316,NA,8.47,9.79,9.6,NA,14.54,11.36,13.18,89,2.486
101,2009-12-27T10:00,2009,361,1000,0,68.19,59.82,68.91,59.29,68.24,58.77,68.22,54.11,66.73,55.63,69.18,59.7,20.23,1.314,NA,8.37,9.63,9.47,NA,14.11,11.1,13.18,87,2.43
101,2009-12-27T11:00,2009,361,1100,0,68.24,59.9,68.94,59.44,68.31,58.95,68.35,54.78,66.9,56.18,69.2,59.84,20.26,1.315,NA,8.33,9.5,9.36,NA,13.57,10.72,13.17,87,2.43
101,2009-12-27T12:00,2009,361,1200,0,68.28,59.97,68.97,59.5,68.35,58.98,68.42,55.17,67.04,56.51,69.21,59.91,20.18,1.312,NA,8.31,9.47,9.37,NA,13.25,10.53,13.16,86,2.402
101,2009-12-27T13:00,2009,361,1300,0,68.36,59.74,68.97,59.19,68.37,58.68,68.45,54.85,67.14,56.23,69.21,59.59,20.22,1.314,NA,8.62,9.78,9.69,NA,13.6,10.91,13.15,89,2.486
101,2009-12-27T14:00,2009,361,1400,0,68.41,59.74,69.03,59.12,68.42,58.61,68.51,54.9,67.18,56.2,69.27,59.56,20.42,1.318,NA,8.67,9.91,9.81,NA,13.61,10.99,13.15,91,2.542
101,2009-12-27T15:00,2009,361,1500,0,68.41,59.8,69.06,59.1,68.44,58.61,68.51,54.92,67.18,56.1,69.29,59.59,20.4,1.315,NA,8.61,9.96,9.84,NA,13.59,11.08,13.15,91,2.542
101,2009-12-27T16:00,2009,361,1600,0,68.43,59.7,69.03,58.98,68.43,58.48,68.51,54.75,67.18,56.01,69.26,59.44,20.53,1.317,NA,8.73,10.05,9.95,NA,13.75,11.17,13.15,92,2.57
101,2009-12-27T17:00,2009,361,1700,0,68.42,59.5,69.02,58.79,68.42,58.37,68.5,54.24,67.18,55.58,69.26,59.22,20.3,1.314,NA,8.92,10.22,10.06,NA,14.25,11.6,13.15,93,2.598
101,2009-12-27T18:00,2009,361,1800,0,68.42,59.31,69.02,58.62,68.42,58.22,68.49,53.87,67.19,55.3,69.26,59.01,20.38,1.318,NA,9.11,10.4,10.2,NA,14.62,11.89,13.15,96,2.682
101,2009-12-27T19:00,2009,361,1900,0,68.35,59.15,68.96,58.47,68.35,58.08,68.44,53.61,67.16,55.16,69.21,58.87,20.37,1.318,NA,9.21,10.49,10.27,NA,14.83,12,13.15,97,2.709
101,2009-12-27T20:00,2009,361,2000,0,68.33,59.05,68.94,58.42,68.33,58.01,68.39,53.45,67.12,55.06,69.19,58.79,20.27,1.315,NA,9.29,10.52,10.32,NA,14.94,12.06,13.15,96,2.682
101,2009-12-27T21:00,2009,361,2100,0,68.28,59.03,68.89,58.39,68.29,57.98,68.36,53.4,67.06,54.96,69.15,58.78,20.34,1.317,NA,9.25,10.5,10.3,NA,14.96,12.1,13.15,97,2.709
101,2009-12-27T22:00,2009,361,2200,0,68.22,58.89,68.85,58.28,68.22,57.65,68.29,53.3,66.96,54.91,69.11,58.59,20.51,1.322,NA,9.33,10.57,10.57,NA,14.99,12.05,13.15,99,2.765
101,2009-12-27T23:00,2009,361,2300,0,68.22,58.83,68.86,58.2,68.22,57.58,68.28,53.19,66.95,54.84,69.11,58.54,20.53,1.322,NA,9.39,10.65,10.64,NA,15.09,12.11,13.16,100,2.793
101,2009-12-28T00:00,2009,362,0,0,68.2,58.87,68.83,58.27,68.2,57.63,68.26,53.17,66.93,54.81,69.11,58.59,20.44,1.319,NA,9.33,10.57,10.57,NA,15.09,12.12,13.17,98,2.737
101,2009-12-28T01:00,2009,362,100,0,68.17,58.8,68.82,58.2,68.17,57.6,68.23,53.05,66.9,54.72,69.09,58.55,20.44,1.319,NA,9.37,10.61,10.57,NA,15.18,12.17,13.17,99,2.765
101,2009-12-28T02:00,2009,362,200,0,68.17,58.84,68.81,58.24,68.17,57.7,68.23,53.04,66.87,54.69,69.1,58.62,20.42,1.319,NA,9.32,10.57,10.48,NA,15.18,12.19,13.17,98,2.737
101,2009-12-28T03:00,2009,362,300,0,68.16,58.72,68.75,58.1,68.16,57.6,68.19,52.88,66.82,54.57,69.05,58.48,20.42,1.318,NA,9.43,10.65,10.55,NA,15.31,12.25,13.17,99,2.765
101,2009-12-28T04:00,2009,362,400,0,68.16,58.73,68.76,58.07,68.17,57.54,68.2,52.7,66.82,54.45,69.07,58.45,20.41,1.319,NA,9.44,10.69,10.62,NA,15.5,12.37,13.17,100,2.793
101,2009-12-28T05:00,2009,362,500,0,68.11,58.66,68.72,57.98,68.12,57.42,68.19,52.54,66.79,54.33,69.06,58.37,20.34,1.319,NA,9.45,10.74,10.7,NA,15.66,12.46,13.18,100,2.793
101,2009-12-28T06:00,2009,362,600,0,68.13,58.57,68.74,57.95,68.13,57.33,68.19,52.55,66.78,54.31,69.06,58.33,20.38,1.32,NA,9.56,10.8,10.81,NA,15.64,12.46,13.18,100,2.793
101,2009-12-28T07:00,2009,362,700,0,68.07,58.46,68.7,57.83,68.09,57.2,68.14,52.77,66.7,54.48,69.02,58.25,20.43,1.32,NA,9.6,10.86,10.9,NA,15.38,12.22,13.19,101,2.821
101,2009-12-28T08:00,2009,362,800,0,68.1,58.39,68.74,57.77,68.13,57.11,68.17,52.7,66.7,54.42,69.06,58.21,20.27,1.317,NA,9.71,10.97,11.02,NA,15.47,12.28,13.19,102,2.849
101,2009-12-28T09:00,2009,362,900,0,68.08,58.47,68.74,57.87,68.11,57.19,68.15,52.76,66.65,54.42,69.07,58.31,20.3,1.317,NA,9.61,10.87,10.92,NA,15.39,12.24,13.19,100,2.793
101,2009-12-28T10:00,2009,362,1000,0,68.1,58.55,68.76,57.99,68.15,57.32,68.16,53.08,66.68,54.7,69.08,58.43,20.28,1.316,NA,9.55,10.77,10.82,NA,15.08,11.98,13.19,100,2.793
101,2009-12-28T11:00,2009,362,1100,0,68.08,58.61,68.73,58.04,68.11,57.35,68.14,53.31,66.69,54.85,69.04,58.46,20.24,1.315,NA,9.47,10.69,10.76,NA,14.83,11.83,13.19,98,2.737
101,2009-12-28T12:00,2009,362,1200,0,68.09,58.37,68.73,57.73,68.13,57.05,68.17,52.92,66.73,54.45,69.06,58.16,20.45,1.32,NA,9.73,11,11.08,NA,15.25,12.28,13.19,103,2.877
101,2009-12-28T13:00,2009,362,1300,0,68.17,58.43,68.79,57.84,68.18,57.16,68.21,52.99,66.78,54.44,69.1,58.26,20.32,1.318,NA,9.73,10.95,11.02,NA,15.21,12.34,13.19,102,2.849
101,2009-12-28T14:00,2009,362,1400,0,68.13,58.47,68.76,57.87,68.14,57.17,68.2,53.19,66.77,54.64,69.08,58.3,20.25,1.317,NA,9.66,10.9,10.97,NA,15.01,12.13,13.19,101,2.821
101,2009-12-28T15:00,2009,362,1500,0,68.09,58.29,68.74,57.69,68.12,57.02,68.16,52.96,66.73,54.46,69.03,58.11,20.42,1.321,NA,9.8,11.05,11.1,NA,15.21,12.27,13.19,104,2.905
101,2009-12-28T16:00,2009,362,1600,0,68.13,58.24,68.77,57.64,68.15,56.97,68.19,52.78,66.76,54.27,69.06,58.04,20.26,1.319,NA,9.89,11.12,11.18,NA,15.41,12.49,13.19,104,2.905
101,2009-12-28T17:00,2009,362,1700,0,68.09,58.13,68.73,57.58,68.11,56.88,68.15,52.67,66.71,54.2,69.04,57.95,20.19,1.318,NA,9.95,11.15,11.22,NA,15.48,12.52,13.19,104,2.905
101,2009-12-28T18:00,2009,362,1800,0,68.06,58.03,68.73,57.48,68.08,56.76,68.15,52.48,66.7,53.98,69.03,57.86,20.38,1.322,NA,10.02,11.25,11.32,NA,15.67,12.73,13.19,106,2.961
101,2009-12-28T19:00,2009,362,1900,0,68.02,57.91,68.68,57.36,68.04,56.66,68.1,52.32,66.64,53.83,68.99,57.74,20.35,1.322,NA,10.11,11.33,11.38,NA,15.79,12.81,13.2,106,2.961
101,2009-12-28T20:00,2009,362,2000,0,68.04,57.82,68.67,57.23,68.05,56.58,68.07,52.14,66.64,53.66,69.01,57.63,20.43,1.322,NA,10.22,11.44,11.47,NA,15.93,12.98,13.2,108,3.017
101,2009-12-28T21:00,2009,362,2100,0,68.02,57.74,68.65,57.18,68.02,56.55,68.06,51.96,66.62,53.6,68.99,57.53,20.33,1.32,NA,10.27,11.47,11.47,NA,16.11,13.03,13.2,108,3.017
101,2009-12-28T22:00,2009,362,2200,0,67.95,57.64,68.62,57.08,67.98,56.42,68.02,51.81,66.56,53.5,68.94,57.43,20.29,1.321,NA,10.32,11.54,11.56,NA,16.21,13.05,13.2,108,3.017
101,2009-12-28T23:00,2009,362,2300,0,67.94,57.61,68.6,57.04,67.96,56.37,68,51.77,66.53,53.41,68.93,57.41,20.34,1.321,NA,10.33,11.56,11.59,NA,16.23,13.12,13.2,109,3.045
101,2009-12-29T00:00,2009,363,0,0,67.96,57.8,68.64,57.23,67.98,56.56,68.03,51.72,66.54,53.34,68.97,57.62,20.14,1.314,NA,10.16,11.41,11.43,NA,16.31,13.21,13.2,106,2.961
101,2009-12-29T01:00,2009,363,100,0,67.89,57.93,68.56,57.37,67.91,56.71,67.94,51.74,66.45,53.4,68.88,57.76,20.23,1.318,NA,9.96,11.18,11.2,NA,16.2,13.05,13.21,105,2.933
101,2009-12-29T02:00,2009,363,200,0,67.87,58.05,68.55,57.46,67.89,56.77,67.93,51.76,66.43,53.45,68.88,57.88,20.26,1.319,NA,9.82,11.08,11.12,NA,16.18,12.98,13.21,103,2.877
101,2009-12-29T03:00,2009,363,300,0,67.86,58.07,68.55,57.45,67.88,56.76,67.92,51.91,66.42,53.48,68.88,57.89,20.32,1.318,NA,9.79,11.1,11.12,NA,16.01,12.94,13.21,104,2.905
101,2009-12-29T04:00,2009,363,400,0,67.79,57.98,68.47,57.36,67.82,56.67,67.84,51.82,66.32,53.37,68.82,57.82,20.29,1.32,NA,9.81,11.1,11.15,NA,16.02,12.96,13.21,103,2.877
101,2009-12-29T05:00,2009,363,500,0,67.68,57.7,68.39,57.07,67.73,56.36,67.73,51.02,66.18,52.46,68.74,57.5,20.22,1.318,NA,9.98,11.32,11.37,NA,16.71,13.72,13.22,106,2.961
101,2009-12-29T06:00,2009,363,600,0,67.71,57.64,68.41,57.01,67.75,56.31,67.77,50.88,66.22,52.44,68.77,57.45,20.26,1.32,NA,10.07,11.41,11.44,NA,16.89,13.78,13.23,106,2.961
101,2009-12-29T07:00,2009,363,700,0,67.5,57.11,68.26,56.46,67.54,55.7,67.53,50.55,65.97,52.02,68.61,56.93,20.28,1.319,NA,10.39,11.8,11.85,NA,16.98,13.95,13.24,110,3.073
101,2009-12-29T08:00,2009,363,800,0,67.49,56.82,68.27,56.16,67.54,55.34,67.53,50.03,65.95,51.58,68.63,56.61,20.12,1.317,NA,10.67,12.11,12.2,NA,17.51,14.36,13.25,112,3.128
101,2009-12-29T09:00,2009,363,900,0,67.4,56.62,68.2,55.96,67.46,55.12,67.43,49.68,65.8,51.22,68.55,56.42,20.17,1.318,NA,10.78,12.24,12.34,NA,17.76,14.58,13.26,113,3.156
101,2009-12-29T10:00,2009,363,1000,0,67.44,56.56,68.2,55.92,67.48,55.1,67.47,49.53,65.83,51.29,68.58,56.37,20.17,1.319,NA,10.88,12.28,12.39,NA,17.94,14.55,13.27,113,3.156
101,2009-12-29T11:00,2009,363,1100,0,67.29,56.37,68.07,55.74,67.36,54.81,67.33,49.12,65.7,50.9,68.47,56.18,20.29,1.322,NA,10.92,12.32,12.55,NA,18.21,14.79,13.27,116,3.24
101,2009-12-29T12:00,2009,363,1200,0,67.22,56.32,68.02,55.73,67.3,54.8,67.25,49.21,65.56,50.85,68.43,56.18,20.34,1.321,NA,10.9,12.28,12.5,NA,18.03,14.71,13.28,117,3.268
101,2009-12-29T13:00,2009,363,1300,0,67.16,56.26,67.98,55.68,67.24,54.71,67.19,49.1,65.47,50.81,68.4,56.12,20.2,1.318,NA,10.9,12.3,12.53,NA,18.09,14.66,13.29,115,3.212
101,2009-12-29T14:00,2009,363,1400,0,67.07,56.17,67.94,55.58,67.17,54.53,67.08,48.78,65.37,50.38,68.34,56.01,20.25,1.318,NA,10.9,12.36,12.64,NA,18.3,14.98,13.31,116,3.24
101,2009-12-29T15:00,2009,363,1500,0,67.08,56.1,67.95,55.46,67.18,54.46,67.11,48.65,65.38,50.31,68.37,55.92,20.26,1.319,NA,10.99,12.49,12.72,NA,18.46,15.07,13.32,116,3.24
101,2009-12-29T16:00,2009,363,1600,0,67.11,56.02,67.97,55.38,67.2,54.37,67.14,48.32,65.4,50.04,68.38,55.83,20.24,1.318,NA,11.09,12.59,12.83,NA,18.82,15.36,13.32,117,3.268
101,2009-12-29T17:00,2009,363,1700,0,67.12,55.97,67.97,55.33,67.21,54.33,67.16,48.44,65.44,50.17,68.4,55.8,20.2,1.317,NA,11.15,12.64,12.89,NA,18.71,15.27,13.33,117,3.268
101,2009-12-29T18:00,2009,363,1800,0,67.09,55.91,67.95,55.26,67.18,54.24,67.13,48.31,65.4,49.99,68.38,55.75,20.12,1.315,NA,11.18,12.69,12.94,NA,18.82,15.41,13.33,117,3.268
101,2009-12-29T19:00,2009,363,1900,0,67.09,55.92,67.94,55.25,67.15,54.22,67.12,48.41,65.38,50.09,68.36,55.74,20.16,1.314,NA,11.16,12.69,12.93,NA,18.71,15.29,13.33,116,3.24
101,2009-12-29T20:00,2009,363,2000,0,67.08,55.92,67.92,55.22,67.16,54.19,67.11,48.3,65.37,50.05,68.35,55.72,20.21,1.316,NA,11.16,12.71,12.97,NA,18.81,15.32,13.33,117,3.268
101,2009-12-29T21:00,2009,363,2100,0,67.11,55.92,67.91,55.23,67.19,54.15,67.13,48.37,65.42,50.27,68.35,55.72,20.29,1.318,NA,11.19,12.68,13.04,NA,18.76,15.15,13.33,117,3.268
101,2009-12-29T22:00,2009,363,2200,0,67.13,55.78,67.94,55.08,67.2,54.01,67.16,48.48,65.45,50.28,68.36,55.61,20.55,1.321,NA,11.35,12.86,13.19,NA,18.68,15.16,13.33,120,3.352
101,2009-12-29T23:00,2009,363,2300,0,67.12,55.78,67.94,55.07,67.21,54,67.16,48.42,65.44,50.27,68.37,55.6,20.51,1.321,NA,11.35,12.86,13.2,NA,18.74,15.17,13.33,120,3.352
101,2009-12-30T00:00,2009,364,0,0,67.2,55.95,68.01,55.27,67.29,54.18,67.24,48.31,65.51,50.24,68.44,55.78,20.29,1.318,NA,11.25,12.73,13.11,NA,18.93,15.28,13.33,117,3.268
101,2009-12-30T01:00,2009,364,100,0,67.1,55.98,67.89,55.28,67.18,53.79,67.12,48.18,65.4,50.07,68.33,55.66,20.31,1.318,NA,11.11,12.61,13.39,NA,18.94,15.33,13.33,118,3.296
101,2009-12-30T02:00,2009,364,200,0,67.14,56.08,67.94,55.41,67.24,54.04,67.17,48.15,65.43,50.09,68.39,55.82,20.34,1.318,NA,11.06,12.53,13.2,NA,19.02,15.34,13.33,116,3.24
101,2009-12-30T03:00,2009,364,300,0,67.1,56.06,67.89,55.39,67.19,54.13,67.13,47.93,65.38,50.03,68.36,55.79,20.35,1.32,NA,11.03,12.51,13.06,NA,19.2,15.34,13.34,117,3.268
101,2009-12-30T04:00,2009,364,400,0,67.06,55.98,67.84,55.26,67.13,54.09,67.1,47.59,65.35,49.87,68.32,55.67,20.31,1.32,NA,11.08,12.58,13.03,NA,19.51,15.48,13.34,117,3.268
101,2009-12-30T05:00,2009,364,500,0,67.03,55.88,67.82,55.17,67.12,53.97,67.07,47.29,65.32,49.71,68.31,55.58,20.38,1.322,NA,11.15,12.65,13.14,NA,19.78,15.61,13.34,118,3.296
101,2009-12-30T06:00,2009,364,600,0,67.05,55.86,67.85,55.16,67.14,53.86,67.08,47.4,65.31,49.75,68.34,55.57,20.17,1.316,NA,11.19,12.69,13.28,NA,19.68,15.55,13.34,117,3.268
101,2009-12-30T07:00,2009,364,700,0,66.96,55.61,67.75,54.97,67.06,53.53,66.99,47.46,65.21,49.76,68.25,55.38,20.28,1.32,NA,11.36,12.79,13.53,NA,19.53,15.44,13.35,119,3.324
101,2009-12-30T08:00,2009,364,800,0,67.04,55.72,67.83,55.04,67.14,53.51,67.06,47.92,65.3,50.02,68.32,55.48,20.25,1.319,NA,11.32,12.79,13.63,NA,19.14,15.28,13.35,118,3.296
101,2009-12-30T09:00,2009,364,900,0,67.09,55.88,67.88,55.2,67.16,53.79,67.13,48.5,65.37,50.41,68.35,55.66,20.46,1.321,NA,11.21,12.69,13.37,NA,18.62,14.97,13.35,118,3.296
101,2009-12-30T10:00,2009,364,1000,0,67.1,56.13,67.94,55.55,67.18,54.15,67.21,49.24,65.49,51,68.36,55.98,20.39,1.318,NA,10.97,12.39,13.03,NA,17.97,14.49,13.34,114,3.184
101,2009-12-30T11:00,2009,364,1100,0,67.13,56.38,68,55.85,67.26,54.46,67.27,49.84,65.6,51.55,68.41,56.28,20.4,1.318,NA,10.75,12.15,12.8,NA,17.44,14.05,13.34,113,3.156
101,2009-12-30T12:00,2009,364,1200,0,67.24,56.62,68.09,56.14,67.36,54.75,67.35,50.5,65.67,52.13,68.5,56.58,20.3,1.315,NA,10.62,11.95,12.61,NA,16.84,13.54,13.33,110,3.073
101,2009-12-30T13:00,2009,364,1300,0,67.32,56.85,68.14,56.39,67.44,55.04,67.41,50.91,65.76,52.47,68.56,56.8,20.25,1.311,NA,10.47,11.75,12.39,NA,16.5,13.3,13.32,108,3.017
101,2009-12-30T14:00,2009,364,1400,0,67.44,57.17,68.26,56.72,67.56,55.43,67.55,51.22,65.9,52.81,68.64,57.11,20.13,1.309,NA,10.27,11.54,12.13,NA,16.32,13.09,13.31,105,2.933
101,2009-12-30T15:00,2009,364,1500,0,67.39,57.11,68.19,56.62,67.48,55.38,67.5,51.32,65.9,52.99,68.55,57,20.41,1.317,NA,10.28,11.56,12.11,NA,16.18,12.91,13.3,108,3.017
101,2009-12-30T16:00,2009,364,1600,0,67.5,57.2,68.27,56.64,67.55,55.48,67.57,51.29,66.02,52.89,68.62,57.03,20.35,1.316,NA,10.3,11.63,12.07,NA,16.28,13.14,13.28,108,3.017
101,2009-12-30T17:00,2009,364,1700,0,67.58,57.21,68.32,56.65,67.62,55.47,67.63,51.09,66.06,52.75,68.69,57,20.21,1.314,NA,10.37,11.68,12.15,NA,16.53,13.32,13.28,107,2.989
101,2009-12-30T18:00,2009,364,1800,0,67.54,57.12,68.26,56.54,67.59,55.28,67.59,50.84,66.02,52.6,68.64,56.91,20.25,1.315,NA,10.42,11.72,12.32,NA,16.75,13.43,13.27,109,3.045
101,2009-12-30T19:00,2009,364,1900,0,67.62,57.09,68.35,56.49,67.68,55.28,67.68,50.73,66.08,52.54,68.74,56.87,20.43,1.319,NA,10.53,11.87,12.4,NA,16.95,13.54,13.27,110,3.073
101,2009-12-30T20:00,2009,364,2000,0,67.6,57.06,68.32,56.48,67.66,55.21,67.66,50.72,66.06,52.59,68.7,56.86,20.42,1.317,NA,10.54,11.84,12.45,NA,16.94,13.47,13.27,110,3.073
101,2009-12-30T21:00,2009,364,2100,0,67.65,57.11,68.38,56.53,67.72,55.3,67.72,50.78,66.11,52.66,68.75,56.91,20.41,1.317,NA,10.54,11.85,12.42,NA,16.94,13.45,13.26,110,3.073
101,2009-12-30T22:00,2009,364,2200,0,67.62,57.13,68.34,56.5,67.69,55.29,67.69,50.86,66.09,52.74,68.72,56.92,20.41,1.317,NA,10.49,11.84,12.4,NA,16.83,13.34,13.26,109,3.045
101,2009-12-30T23:00,2009,364,2300,0,67.64,57.15,68.36,56.56,67.71,55.35,67.71,50.8,66.1,52.7,68.76,56.96,20.33,1.316,NA,10.49,11.81,12.36,NA,16.91,13.4,13.26,109,3.045
101,2009-12-31T00:00,2009,365,0,0,67.77,57.58,68.48,57.01,67.83,55.87,67.83,51.05,66.22,52.86,68.86,57.4,20.18,1.312,NA,10.19,11.47,11.96,NA,16.78,13.35,13.26,106,2.961
101,2009-12-31T01:00,2009,365,100,0,67.66,57.76,68.37,57.15,67.73,56.08,67.73,51.25,66.12,52.99,68.74,57.56,20.35,1.315,NA,9.9,11.22,11.65,NA,16.48,13.14,13.26,103,2.877
101,2009-12-31T02:00,2009,365,200,0,67.71,57.79,68.4,57.19,67.76,56.15,67.76,51.28,66.17,53.02,68.78,57.6,20.32,1.315,NA,9.92,11.21,11.61,NA,16.48,13.15,13.25,104,2.905
101,2009-12-31T03:00,2009,365,300,0,67.75,57.87,68.42,57.27,67.79,56.27,67.79,51.34,66.22,53.1,68.8,57.7,20.32,1.315,NA,9.87,11.15,11.52,NA,16.45,13.12,13.25,102,2.849
101,2009-12-31T04:00,2009,365,400,0,67.68,57.8,68.38,57.18,67.78,56.17,67.77,51.22,66.17,53,68.76,57.61,20.33,1.314,NA,9.88,11.2,11.61,NA,16.55,13.17,13.25,104,2.905
101,2009-12-31T05:00,2009,365,500,0,67.71,57.73,68.4,57.14,67.8,56.09,67.79,50.93,66.18,52.78,68.79,57.55,20.43,1.315,NA,9.97,11.26,11.71,NA,16.86,13.4,13.25,104,2.905
101,2009-12-31T06:00,2009,365,600,0,67.74,57.94,68.41,57.32,67.8,56.33,67.8,51.26,66.21,53.07,68.79,57.76,20.25,1.31,NA,9.81,11.09,11.47,NA,16.54,13.14,13.24,102,2.849
101,2009-12-31T07:00,2009,365,700,0,67.65,57.76,68.34,57.11,67.72,56.09,67.71,51.42,66.14,53.13,68.72,57.55,20.27,1.31,NA,9.89,11.23,11.63,NA,16.3,13.02,13.24,103,2.877
101,2009-12-31T08:00,2009,365,800,0,67.68,57.66,68.37,56.99,67.76,55.94,67.75,51.34,66.17,53.03,68.75,57.42,20.37,1.311,NA,10.02,11.38,11.82,NA,16.41,13.14,13.24,106,2.961
101,2009-12-31T09:00,2009,365,900,0,67.73,57.7,68.41,57.07,67.78,56.03,67.78,51.61,66.22,53.28,68.78,57.48,20.43,1.312,NA,10.03,11.34,11.74,NA,16.18,12.95,13.24,105,2.933
101,2009-12-31T10:00,2009,365,1000,0,67.78,57.76,68.45,57.16,67.83,56.15,67.84,51.82,66.27,53.47,68.82,57.56,20.27,1.31,NA,10.03,11.29,11.68,NA,16.02,12.81,13.24,104,2.905
101,2009-12-31T11:00,2009,365,1100,0,67.71,57.68,68.4,57.04,67.79,55.99,67.8,51.64,66.21,53.32,68.77,57.44,20.29,1.31,NA,10.04,11.35,11.8,NA,16.15,12.88,13.24,105,2.933
101,2009-12-31T12:00,2009,365,1200,0,67.76,57.57,68.43,56.84,67.82,55.98,67.81,51.28,66.25,53.08,68.81,57.33,20.36,1.313,NA,10.2,11.59,11.84,NA,16.53,13.16,13.24,107,2.989
101,2009-12-31T13:00,2009,365,1300,0,67.82,57.64,68.48,56.92,67.85,56.14,67.85,51.56,66.31,53.25,68.83,57.43,20.34,1.311,NA,10.18,11.55,11.71,NA,16.29,13.06,13.24,106,2.961
101,2009-12-31T14:00,2009,365,1400,0,67.82,57.69,68.47,57.01,67.85,56.21,67.86,51.98,66.36,53.6,68.82,57.5,20.53,1.316,NA,10.13,11.46,11.63,NA,15.87,12.75,13.23,107,2.989
101,2009-12-31T15:00,2009,365,1500,0,67.84,57.83,68.52,57.18,67.88,56.34,67.9,52.14,66.4,53.81,68.87,57.64,20.31,1.31,NA,10.01,11.34,11.54,NA,15.76,12.59,13.23,104,2.905
101,2009-12-31T16:00,2009,365,1600,0,67.83,57.84,68.5,57.15,67.85,56.28,67.88,52.2,66.4,53.79,68.83,57.63,20.47,1.313,NA,9.99,11.35,11.57,NA,15.67,12.62,13.23,105,2.933
101,2009-12-31T17:00,2009,365,1700,0,67.84,57.82,68.51,57.16,67.87,56.24,67.89,52.21,66.41,53.84,68.86,57.61,20.38,1.312,NA,10.02,11.35,11.63,NA,15.68,12.57,13.23,105,2.933
101,2009-12-31T18:00,2009,365,1800,0,67.83,57.8,68.5,57.16,67.87,56.16,67.89,52.13,66.39,53.84,68.85,57.59,20.42,1.312,NA,10.03,11.33,11.71,NA,15.77,12.56,13.22,105,2.933
101,2009-12-31T19:00,2009,365,1900,0,67.86,57.84,68.55,57.19,67.91,56.18,67.94,52.14,66.44,53.83,68.89,57.63,20.29,1.309,NA,10.02,11.35,11.73,NA,15.8,12.6,13.22,105,2.933
101,2009-12-31T20:00,2009,365,2000,0,67.82,57.79,68.5,57.14,67.87,56.09,67.9,52.08,66.4,53.78,68.84,57.56,20.38,1.312,NA,10.03,11.36,11.78,NA,15.81,12.62,13.22,106,2.961
