id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-12-31T21:00,2009,365,2100,0,67.85,57.77,68.53,57.11,67.9,56.05,67.93,52.13,66.43,53.82,68.87,57.53,20.53,1.314,NA,10.08,11.42,11.85,NA,15.8,12.61,13.22,106,2.961
101,2009-12-31T22:00,2009,365,2200,0,67.85,57.76,68.53,57.1,67.89,56.02,67.93,52.13,66.43,53.85,68.87,57.51,20.57,1.316,NA,10.09,11.43,11.87,NA,15.8,12.59,13.21,107,2.989
101,2009-12-31T23:00,2009,365,2300,0,67.86,57.7,68.54,57.06,67.91,55.99,67.93,52,66.44,53.77,68.89,57.45,20.48,1.314,NA,10.16,11.47,11.92,NA,15.93,12.67,13.21,107,2.989
101,2010-01-01T00:00,2010,1,0,0,67.92,57.94,68.6,57.3,67.98,56.28,67.99,51.99,66.5,53.75,68.95,57.71,20.27,1.311,NA,9.99,11.3,11.7,NA,16.01,12.75,13.21,105,2.933
101,2010-01-01T01:00,2010,1,100,0,67.85,58.04,68.52,57.39,67.89,56.36,67.91,51.96,66.42,53.68,68.87,57.79,20.28,1.311,NA,9.81,11.13,11.52,NA,15.95,12.73,13.21,103,2.877
101,2010-01-01T02:00,2010,1,200,0,67.86,58.02,68.54,57.37,67.9,56.36,67.93,51.97,66.42,53.71,68.88,57.79,20.41,1.313,NA,9.83,11.17,11.54,NA,15.96,12.71,13.21,104,2.905
101,2010-01-01T03:00,2010,1,300,0,67.86,58.01,68.53,57.34,67.9,56.35,67.91,51.99,66.42,53.72,68.88,57.77,20.49,1.314,NA,9.85,11.19,11.55,NA,15.92,12.7,13.21,105,2.933
101,2010-01-01T04:00,2010,1,400,0,67.9,58.15,68.57,57.47,67.94,56.5,67.96,51.98,66.46,53.7,68.92,57.91,20.45,1.314,NA,9.74,11.1,11.45,NA,15.99,12.76,13.21,103,2.877
101,2010-01-01T05:00,2010,1,500,0,67.88,58.16,68.55,57.49,67.92,56.52,67.93,51.99,66.43,53.74,68.9,57.93,20.45,1.314,NA,9.72,11.06,11.4,NA,15.94,12.68,13.21,103,2.877
101,2010-01-01T06:00,2010,1,600,0,67.86,58.16,68.53,57.5,67.9,56.53,67.91,52.02,66.42,53.76,68.88,57.93,20.47,1.315,NA,9.7,11.03,11.37,NA,15.89,12.66,13.21,103,2.877
101,2010-01-01T07:00,2010,1,700,0,67.89,58.2,68.57,57.52,67.93,56.57,67.95,52.01,66.45,53.73,68.92,57.95,20.34,1.311,NA,9.69,11.04,11.37,NA,15.94,12.71,13.21,103,2.877
101,2010-01-01T08:00,2010,1,800,0,67.87,58.1,68.54,57.46,67.92,56.49,67.93,51.99,66.43,53.73,68.89,57.88,20.34,1.312,NA,9.77,11.09,11.43,NA,15.95,12.7,13.21,103,2.877
101,2010-01-01T09:00,2010,1,900,0,67.89,58.17,68.58,57.51,67.95,56.6,67.97,52.12,66.45,53.83,68.93,57.94,20.16,1.308,NA,9.72,11.07,11.35,NA,15.86,12.62,13.21,102,2.849
101,2010-01-01T10:00,2010,1,1000,0,67.89,58.15,68.55,57.46,67.93,56.56,67.94,52.16,66.45,53.82,68.9,57.91,20.23,1.309,NA,9.74,11.1,11.37,NA,15.78,12.63,13.21,102,2.849
101,2010-01-01T11:00,2010,1,1100,0,67.9,58.27,68.58,57.59,67.95,56.71,67.99,52.35,66.48,54.01,68.93,58.04,20.18,1.307,NA,9.63,10.99,11.23,NA,15.64,12.46,13.21,101,2.821
101,2010-01-01T12:00,2010,1,1200,0,67.92,58.33,68.59,57.68,67.96,56.82,68,52.62,66.49,54.23,68.93,58.12,20.3,1.31,NA,9.58,10.91,11.14,NA,15.38,12.26,13.21,101,2.821
101,2010-01-01T13:00,2010,1,1300,0,68.01,58.48,68.64,57.84,68.02,57.03,68.03,53.03,66.58,54.56,69,58.29,20.42,1.312,NA,9.53,10.8,10.99,NA,15.01,12.02,13.21,101,2.821
101,2010-01-01T14:00,2010,1,1400,0,68.04,58.62,68.7,58.03,68.06,57.19,68.11,53.27,66.66,54.82,69.02,58.44,20.39,1.31,NA,9.42,10.67,10.87,NA,14.84,11.84,13.2,100,2.793
101,2010-01-01T15:00,2010,1,1500,0,68.05,58.7,68.7,58.03,68.06,57.22,68.12,53.31,66.67,54.86,69.03,58.47,20.41,1.311,NA,9.35,10.67,10.84,NA,14.81,11.81,13.2,99,2.765
101,2010-01-01T16:00,2010,1,1600,0,68.13,58.77,68.76,58.1,68.14,57.28,68.19,53.34,66.75,54.85,69.09,58.52,20.18,1.306,NA,9.36,10.66,10.86,NA,14.85,11.89,13.2,98,2.737
101,2010-01-01T17:00,2010,1,1700,0,68.1,58.68,68.72,58.04,68.11,57.14,68.14,53.13,66.72,54.71,69.06,58.43,20.21,1.307,NA,9.42,10.68,10.97,NA,15.01,12,13.2,99,2.765
101,2010-01-01T18:00,2010,1,1800,0,68.15,58.72,68.77,58.06,68.16,57.15,68.2,53.02,66.77,54.65,69.11,58.46,20.3,1.309,NA,9.43,10.71,11.02,NA,15.18,12.12,13.2,99,2.765
101,2010-01-01T19:00,2010,1,1900,0,68.13,58.67,68.75,58.02,68.14,57.11,68.17,53.06,66.74,54.65,69.06,58.42,20.26,1.308,NA,9.46,10.72,11.03,NA,15.11,12.09,13.19,100,2.793
101,2010-01-01T20:00,2010,1,2000,0,68.13,58.56,68.75,57.92,68.14,57,68.16,52.89,66.74,54.55,69.07,58.31,20.38,1.311,NA,9.57,10.83,11.14,NA,15.27,12.19,13.19,100,2.793
101,2010-01-01T21:00,2010,1,2100,0,68.13,58.48,68.75,57.84,68.14,56.92,68.16,52.73,66.74,54.41,69.07,58.23,20.44,1.312,NA,9.64,10.91,11.22,NA,15.44,12.33,13.19,102,2.849
101,2010-01-01T22:00,2010,1,2200,0,68.11,58.47,68.75,57.82,68.13,56.9,68.17,52.8,66.74,54.46,69.07,58.22,20.52,1.313,NA,9.64,10.92,11.23,NA,15.37,12.28,13.19,103,2.877
101,2010-01-01T23:00,2010,1,2300,0,68.11,58.47,68.75,57.83,68.14,56.91,68.17,52.81,66.74,54.46,69.06,58.21,20.51,1.314,NA,9.64,10.92,11.23,NA,15.36,12.28,13.19,103,2.877
101,2010-01-02T00:00,2010,2,0,0,68.12,58.5,68.75,57.84,68.15,56.96,68.18,52.77,66.74,54.43,69.06,58.25,20.51,1.313,NA,9.62,10.91,11.19,NA,15.4,12.31,13.19,102,2.849
101,2010-01-02T01:00,2010,2,100,0,68.11,58.51,68.75,57.86,68.13,56.99,68.18,52.65,66.73,54.34,69.07,58.26,20.33,1.309,NA,9.59,10.89,11.15,NA,15.53,12.4,13.19,102,2.849
101,2010-01-02T02:00,2010,2,200,0,68.06,58.46,68.71,57.79,68.11,56.94,68.14,52.4,66.7,54.15,69.02,58.18,20.46,1.312,NA,9.6,10.92,11.17,NA,15.74,12.55,13.2,102,2.849
101,2010-01-02T03:00,2010,2,300,0,68.08,58.4,68.72,57.77,68.11,56.9,68.15,52.46,66.72,54.14,69.04,58.16,20.41,1.312,NA,9.67,10.95,11.2,NA,15.7,12.58,13.19,103,2.877
101,2010-01-02T04:00,2010,2,400,0,68.09,58.43,68.72,57.79,68.11,56.92,68.13,52.44,66.71,54.14,69.05,58.17,20.4,1.311,NA,9.66,10.93,11.18,NA,15.69,12.56,13.2,102,2.849
101,2010-01-02T05:00,2010,2,500,0,68.08,58.44,68.73,57.79,68.1,56.98,68.14,52.44,66.72,54.14,69.03,58.19,20.37,1.309,NA,9.64,10.94,11.13,NA,15.71,12.58,13.2,103,2.877
101,2010-01-02T06:00,2010,2,600,0,68.09,58.43,68.75,57.82,68.12,57.16,68.17,52.46,66.77,54.13,69.06,58.27,20.37,1.308,NA,9.65,10.93,10.96,NA,15.71,12.63,13.2,101,2.821
101,2010-01-02T07:00,2010,2,700,0,68.06,58.5,68.74,57.87,68.13,57.2,68.16,52.51,66.75,54.08,69.04,58.33,20.32,1.306,NA,9.56,10.88,10.93,NA,15.65,12.66,13.2,101,2.821
101,2010-01-02T08:00,2010,2,800,0,68.06,58.56,68.74,57.89,68.13,57.25,68.15,52.66,66.77,54.23,69.03,58.36,20.2,1.305,NA,9.5,10.85,10.88,NA,15.49,12.54,13.2,100,2.793
101,2010-01-02T09:00,2010,2,900,0,68.05,58.52,68.73,57.85,68.11,57.17,68.12,52.8,66.73,54.28,69.01,58.31,20.19,1.304,NA,9.53,10.88,10.94,NA,15.32,12.45,13.2,100,2.793
101,2010-01-02T10:00,2010,2,1000,0,68.1,58.58,68.78,57.92,68.15,57.2,68.19,52.83,66.77,54.31,69.07,58.38,20.21,1.303,NA,9.51,10.86,10.96,NA,15.36,12.46,13.2,100,2.793
101,2010-01-02T11:00,2010,2,1100,0,68.06,58.57,68.75,57.89,68.12,57.12,68.14,52.84,66.73,54.28,69.02,58.34,20.24,1.303,NA,9.49,10.86,11,NA,15.3,12.45,13.2,100,2.793
101,2010-01-02T12:00,2010,2,1200,0,68.08,58.59,68.76,57.92,68.14,57.19,68.16,52.79,66.74,54.21,69.04,58.37,20.27,1.305,NA,9.48,10.84,10.95,NA,15.37,12.53,13.2,100,2.793
101,2010-01-02T13:00,2010,2,1300,0,68.07,58.53,68.75,57.84,68.14,57.15,68.15,52.66,66.73,54.12,69.02,58.29,20.21,1.302,NA,9.53,10.91,10.99,NA,15.49,12.61,13.2,101,2.821
101,2010-01-02T14:00,2010,2,1400,0,68.06,58.47,68.72,57.79,68.1,57.09,68.14,52.59,66.72,54.04,69.03,58.24,20.25,1.303,NA,9.58,10.94,11.01,NA,15.55,12.68,13.2,102,2.849
101,2010-01-02T15:00,2010,2,1500,0,67.87,58.22,68.59,57.54,67.93,56.64,67.97,52.26,66.48,53.74,68.94,58,20.28,1.304,NA,9.65,11.05,11.3,NA,15.7,12.73,13.2,102,2.849
101,2010-01-02T16:00,2010,2,1600,0,67.82,58.12,68.54,57.41,67.88,56.44,67.9,51.69,66.4,53.19,68.87,57.79,20.27,1.305,NA,9.7,11.13,11.43,NA,16.2,13.21,13.2,105,2.933
101,2010-01-02T17:00,2010,2,1700,0,67.82,58,68.54,57.29,67.88,56.34,67.91,51.67,66.39,53.18,68.88,57.69,20.4,1.308,NA,9.81,11.25,11.54,NA,16.24,13.21,13.21,106,2.961
101,2010-01-02T18:00,2010,2,1800,0,67.75,57.83,68.45,57.12,67.8,56.19,67.82,51.51,66.31,52.97,68.79,57.53,20.51,1.309,NA,9.92,11.33,11.61,NA,16.3,13.34,13.21,107,2.989
101,2010-01-02T19:00,2010,2,1900,0,67.69,57.68,68.4,56.96,67.75,55.82,67.77,51.26,66.23,52.75,68.75,57.31,20.42,1.307,NA,10.01,11.44,11.94,NA,16.51,13.48,13.22,108,3.017
101,2010-01-02T20:00,2010,2,2000,0,67.68,57.58,68.4,56.86,67.75,55.67,67.76,51.1,66.22,52.67,68.75,57.21,20.57,1.311,NA,10.1,11.54,12.08,NA,16.66,13.55,13.23,111,3.101
101,2010-01-02T21:00,2010,2,2100,0,67.72,57.52,68.42,56.81,67.79,55.76,67.8,51.12,66.23,52.71,68.78,57.21,20.51,1.309,NA,10.19,11.61,12.03,NA,16.67,13.52,13.23,110,3.073
101,2010-01-02T22:00,2010,2,2200,0,67.7,57.5,68.4,56.79,67.77,55.88,67.79,51.03,66.22,52.62,68.77,57.23,20.22,1.303,NA,10.21,11.62,11.89,NA,16.76,13.6,13.23,108,3.017
101,2010-01-02T23:00,2010,2,2300,0,67.58,57.2,68.34,56.47,67.63,55.7,67.65,50.72,66.09,52.22,68.69,56.98,20.33,1.304,NA,10.38,11.87,11.93,NA,16.93,13.87,13.24,111,3.101
101,2010-01-03T00:00,2010,3,0,0,67.51,57.04,68.29,56.29,67.57,55.51,67.58,50.42,66,51.89,68.66,56.82,20.5,1.309,NA,10.47,12,12.06,NA,17.16,14.11,13.25,113,3.156
101,2010-01-03T01:00,2010,3,100,0,67.48,56.95,68.25,56.18,67.53,55.05,67.53,50.22,65.94,51.73,68.62,56.62,20.5,1.31,NA,10.53,12.07,12.48,NA,17.31,14.21,13.25,115,3.212
101,2010-01-03T02:00,2010,3,200,0,67.49,56.94,68.28,56.18,67.54,54.63,67.53,49.99,65.93,51.54,68.65,56.5,20.25,1.304,NA,10.54,12.09,12.91,NA,17.54,14.39,13.26,115,3.212
101,2010-01-03T03:00,2010,3,300,0,67.31,56.75,68.12,55.94,67.39,54.29,67.35,49.72,65.7,51.16,68.5,56.26,20.27,1.305,NA,10.56,12.17,13.1,NA,17.64,14.54,13.27,116,3.24
101,2010-01-03T04:00,2010,3,400,0,67.27,56.69,68.1,55.86,67.38,54.14,67.33,49.59,65.66,51.18,68.48,56.18,20.36,1.307,NA,10.58,12.25,13.23,NA,17.74,14.48,13.28,118,3.296
101,2010-01-03T05:00,2010,3,500,0,67.22,56.63,68.04,55.83,67.31,54.22,67.28,49.62,65.6,51.19,68.44,56.19,20.28,1.306,NA,10.59,12.21,13.08,NA,17.66,14.41,13.28,116,3.24
101,2010-01-03T06:00,2010,3,600,0,67.2,56.62,68.01,55.81,67.28,53.95,67.27,49.65,65.6,51.25,68.43,56.12,20.27,1.305,NA,10.58,12.2,13.33,NA,17.62,14.35,13.29,117,3.268
101,2010-01-03T07:00,2010,3,700,0,67.19,56.59,68,55.74,67.26,53.99,67.24,49.63,65.58,51.28,68.43,56.12,20.28,1.307,NA,10.6,12.27,13.27,NA,17.61,14.3,13.3,117,3.268
101,2010-01-03T08:00,2010,3,800,0,67.16,56.6,68.01,55.7,67.26,54.03,67.24,49.7,65.53,51.31,68.43,56.13,20.29,1.307,NA,10.57,12.31,13.23,NA,17.54,14.22,13.3,117,3.268
101,2010-01-03T09:00,2010,3,900,0,67.19,56.63,68.04,55.74,67.31,54.06,67.28,49.69,65.56,51.37,68.46,56.16,20.19,1.301,NA,10.56,12.3,13.25,NA,17.58,14.2,13.31,116,3.24
101,2010-01-03T10:00,2010,3,1000,0,67.16,56.65,68.05,55.76,67.29,54.06,67.25,49.72,65.54,51.37,68.45,56.18,20.13,1.305,NA,10.51,12.29,13.23,NA,17.52,14.17,13.32,115,3.212
101,2010-01-03T11:00,2010,3,1100,0,67.17,56.72,68.04,55.84,67.3,54.2,67.26,49.8,65.54,51.46,68.44,56.27,20.16,1.305,NA,10.44,12.21,13.09,NA,17.46,14.07,13.32,115,3.212
101,2010-01-03T12:00,2010,3,1200,0,67.24,56.84,68.09,55.99,67.34,54.56,67.31,50.08,65.6,51.75,68.49,56.49,20.31,1.307,NA,10.4,12.11,12.78,NA,17.23,13.85,13.32,114,3.184
101,2010-01-03T13:00,2010,3,1300,0,67.26,56.99,68.1,56.15,67.36,54.67,67.34,50.57,65.65,52.19,68.5,56.65,20.41,1.309,NA,10.27,11.94,12.69,NA,16.78,13.47,13.32,113,3.156
101,2010-01-03T14:00,2010,3,1400,0,67.28,57.05,68.11,56.23,67.37,54.74,67.35,50.45,65.64,52.02,68.53,56.69,20.34,1.307,NA,10.23,11.89,12.63,NA,16.9,13.62,13.32,113,3.156
101,2010-01-03T15:00,2010,3,1500,0,67.29,57.09,68.12,56.27,67.38,54.73,67.37,50.52,65.67,52.06,68.52,56.71,20.29,1.307,NA,10.2,11.86,12.65,NA,16.85,13.61,13.32,111,3.101
101,2010-01-03T16:00,2010,3,1600,0,67.32,57.14,68.15,56.38,67.43,54.74,67.4,50.52,65.73,52.12,68.54,56.74,20.12,1.303,NA,10.18,11.77,12.69,NA,16.88,13.61,13.31,111,3.101
101,2010-01-03T17:00,2010,3,1700,0,67.26,57,68.1,56.2,67.37,54.73,67.35,50.42,65.68,52.03,68.47,56.63,20.26,1.307,NA,10.26,11.9,12.64,NA,16.94,13.64,13.3,112,3.128
101,2010-01-03T18:00,2010,3,1800,0,67.31,57.03,68.13,56.22,67.4,54.7,67.4,50.63,65.72,52.23,68.52,56.67,20.4,1.306,NA,10.28,11.91,12.7,NA,16.76,13.49,13.3,113,3.156
101,2010-01-03T19:00,2010,3,1900,0,67.29,57.1,68.13,56.3,67.39,54.63,67.39,50.78,65.72,52.35,68.49,56.69,20.33,1.306,NA,10.19,11.83,12.76,NA,16.61,13.37,13.3,112,3.128
101,2010-01-03T20:00,2010,3,2000,0,67.32,57.13,68.16,56.37,67.42,54.76,67.42,50.86,65.76,52.42,68.52,56.76,20.43,1.307,NA,10.2,11.79,12.66,NA,16.56,13.34,13.29,112,3.128
101,2010-01-03T21:00,2010,3,2100,0,67.33,57.16,68.17,56.39,67.43,54.71,67.44,50.84,65.77,52.39,68.52,56.77,20.3,1.306,NA,10.17,11.78,12.72,NA,16.6,13.38,13.29,111,3.101
101,2010-01-03T22:00,2010,3,2200,0,67.34,57.2,68.17,56.41,67.45,54.82,67.45,50.9,65.79,52.5,68.52,56.8,20.36,1.309,NA,10.14,11.76,12.63,NA,16.54,13.29,13.29,111,3.101
101,2010-01-03T23:00,2010,3,2300,0,67.37,57.22,68.17,56.44,67.45,54.73,67.46,51,65.83,52.59,68.54,56.79,20.38,1.307,NA,10.15,11.73,12.72,NA,16.46,13.24,13.28,111,3.101
101,2010-01-04T00:00,2010,4,0,0,67.47,57.45,68.27,56.71,67.55,54.95,67.56,51.21,65.96,52.82,68.64,57.03,20.31,1.304,NA,10.03,11.56,12.6,NA,16.35,13.14,13.28,110,3.073
101,2010-01-04T01:00,2010,4,100,0,67.48,57.59,68.27,56.88,67.55,55.18,67.57,51.38,66,52.99,68.62,57.16,20.35,1.306,NA,9.89,11.38,12.37,NA,16.19,13.01,13.28,108,3.017
101,2010-01-04T02:00,2010,4,200,0,67.51,57.73,68.31,57.03,67.59,55.34,67.61,51.44,66.03,53.05,68.67,57.3,20.37,1.306,NA,9.78,11.28,12.24,NA,16.18,12.98,13.27,107,2.989
101,2010-01-04T03:00,2010,4,300,0,67.54,57.78,68.33,57.06,67.62,55.38,67.64,51.47,66.07,53.13,68.69,57.32,20.4,1.306,NA,9.76,11.27,12.24,NA,16.17,12.94,13.27,108,3.017
101,2010-01-04T04:00,2010,4,400,0,67.55,57.76,68.35,57.03,67.63,55.29,67.65,51.42,66.06,53.05,68.69,57.28,20.4,1.307,NA,9.79,11.32,12.34,NA,16.22,13.02,13.27,108,3.017
101,2010-01-04T05:00,2010,4,500,0,67.6,57.74,68.37,57,67.67,55.18,67.69,51.17,66.09,52.87,68.72,57.22,20.26,1.304,NA,9.86,11.38,12.48,NA,16.52,13.22,13.27,108,3.017
101,2010-01-04T06:00,2010,4,600,0,67.62,57.53,68.34,56.73,67.66,55.22,67.67,51.11,66.08,52.76,68.7,57.07,20.42,1.307,NA,10.09,11.61,12.44,NA,16.55,13.32,13.26,109,3.045
101,2010-01-04T07:00,2010,4,700,0,67.56,57.19,68.28,56.39,67.59,54.77,67.62,50.9,66.04,52.58,68.65,56.71,20.37,1.306,NA,10.37,11.89,12.82,NA,16.72,13.46,13.26,113,3.156
101,2010-01-04T08:00,2010,4,800,0,67.56,57.06,68.29,56.28,67.58,54.48,67.62,50.73,66.03,52.44,68.65,56.54,20.29,1.307,NA,10.5,12.01,13.11,NA,16.89,13.59,13.26,114,3.184
101,2010-01-04T09:00,2010,4,900,0,67.53,56.89,68.31,56.08,67.58,54.45,67.61,50.74,66.01,52.43,68.68,56.43,20.23,1.304,NA,10.64,12.22,13.13,NA,16.87,13.58,13.27,115,3.212
101,2010-01-04T10:00,2010,4,1000,0,67.46,57.06,68.29,56.3,67.54,54.64,67.56,51.1,65.97,52.68,68.65,56.67,20.27,1.303,NA,10.4,11.99,12.89,NA,16.46,13.29,13.27,113,3.156
101,2010-01-04T11:00,2010,4,1100,0,67.53,57.27,68.35,56.57,67.62,55.09,67.65,51.42,66.07,52.96,68.7,57.05,19.47,1.253,NA,10.25,11.78,12.53,NA,16.23,13.11,13.27,107,2.989
101,2010-01-04T12:00,2010,4,1200,0,66.69,56.35,67.48,55.82,66.78,54.41,66.79,50.92,65.24,52.38,67.81,56.26,20.31,1.307,NA,10.34,11.66,12.37,NA,15.88,12.86,13.26,110,3.073
101,2010-01-04T13:00,2010,4,1300,0,67.66,57.46,68.45,56.91,67.76,55.41,67.77,52.32,66.21,53.77,68.79,57.23,20.39,1.305,NA,10.19,11.53,12.34,NA,15.45,12.43,13.26,110,3.073
101,2010-01-04T14:00,2010,4,1400,0,67.67,57.51,68.44,56.96,67.77,55.41,67.77,52.26,66.23,53.75,68.79,57.23,20.35,1.306,NA,10.16,11.48,12.36,NA,15.51,12.48,13.25,109,3.045
101,2010-01-04T15:00,2010,4,1500,0,67.71,57.77,68.47,57.16,67.81,55.7,67.82,52.12,66.29,53.68,68.82,57.44,20.37,1.307,NA,9.95,11.32,12.11,NA,15.7,12.61,13.24,108,3.017
101,2010-01-04T16:00,2010,4,1600,0,67.73,57.68,68.46,57,67.8,55.6,67.84,51.94,66.29,53.39,68.79,57.3,20.33,1.307,NA,10.05,11.45,12.2,NA,15.9,12.89,13.24,109,3.045
101,2010-01-04T17:00,2010,4,1700,0,67.74,57.53,68.44,56.84,67.79,55.35,67.84,51.72,66.29,53.22,68.78,57.11,20.23,1.306,NA,10.22,11.6,12.44,NA,16.11,13.07,13.24,110,3.073
101,2010-01-04T18:00,2010,4,1800,0,67.78,57.45,68.46,56.76,67.81,55.27,67.85,51.54,66.3,53.12,68.82,57.02,20.24,1.306,NA,10.33,11.7,12.55,NA,16.31,13.19,13.24,111,3.101
101,2010-01-04T19:00,2010,4,1900,0,67.75,57.31,68.42,56.59,67.78,54.91,67.8,51.36,66.27,52.94,68.78,56.82,20.15,1.304,NA,10.45,11.83,12.87,NA,16.44,13.33,13.24,112,3.128
101,2010-01-04T20:00,2010,4,2000,0,67.73,57.22,68.41,56.51,67.76,54.76,67.79,51.24,66.25,52.86,68.76,56.72,20.33,1.307,NA,10.51,11.89,13,NA,16.54,13.39,13.24,114,3.184
101,2010-01-04T21:00,2010,4,2100,0,67.74,57.16,68.42,56.45,67.8,54.82,67.81,51.24,66.27,52.86,68.78,56.71,20.47,1.31,NA,10.58,11.97,12.98,NA,16.57,13.4,13.24,115,3.212
101,2010-01-04T22:00,2010,4,2200,0,67.74,57.25,68.41,56.52,67.78,54.87,67.8,51.34,66.25,52.99,68.77,56.8,20.49,1.309,NA,10.49,11.89,12.91,NA,16.46,13.26,13.24,114,3.184
101,2010-01-04T23:00,2010,4,2300,0,67.74,57.35,68.43,56.64,67.77,55.13,67.8,51.48,66.25,53.03,68.8,56.95,20.44,1.308,NA,10.39,11.79,12.64,NA,16.32,13.22,13.24,113,3.156
101,2010-01-05T00:00,2010,5,0,0,67.75,57.61,68.46,56.91,67.79,55.54,67.81,51.46,66.27,53.05,68.82,57.24,20.26,1.304,NA,10.14,11.54,12.25,NA,16.36,13.23,13.24,109,3.045
101,2010-01-05T01:00,2010,5,100,0,67.76,57.8,68.45,57.08,67.8,55.69,67.83,51.48,66.25,53.08,68.81,57.39,20.26,1.303,NA,9.96,11.37,12.11,NA,16.35,13.18,13.24,107,2.989
101,2010-01-05T02:00,2010,5,200,0,67.73,57.78,68.41,57.05,67.75,55.65,67.78,51.43,66.23,52.98,68.76,57.37,20.34,1.306,NA,9.95,11.36,12.1,NA,16.35,13.25,13.24,108,3.017
101,2010-01-05T03:00,2010,5,300,0,67.73,57.81,68.41,57.07,67.76,55.72,67.79,51.45,66.23,53.03,68.77,57.4,20.39,1.307,NA,9.92,11.34,12.04,NA,16.34,13.2,13.24,108,3.017
101,2010-01-05T04:00,2010,5,400,0,67.71,57.75,68.4,57.01,67.74,55.58,67.77,51.43,66.22,52.98,68.76,57.32,20.42,1.308,NA,9.96,11.39,12.16,NA,16.34,13.23,13.24,108,3.017
101,2010-01-05T05:00,2010,5,500,0,67.72,57.73,68.42,57,67.75,55.58,67.79,51.34,66.22,52.89,68.78,57.31,20.38,1.306,NA,9.99,11.42,12.17,NA,16.45,13.32,13.24,109,3.045
101,2010-01-05T06:00,2010,5,600,0,67.71,57.7,68.41,56.95,67.73,55.62,67.78,51.37,66.2,52.91,68.76,57.28,20.3,1.304,NA,10.01,11.46,12.12,NA,16.4,13.3,13.24,108,3.017
101,2010-01-05T07:00,2010,5,700,0,67.68,57.51,68.37,56.78,67.69,55.34,67.74,51.36,66.18,52.93,68.73,57.1,20.23,1.302,NA,10.16,11.59,12.35,NA,16.38,13.25,13.24,109,3.045
101,2010-01-05T08:00,2010,5,800,0,67.63,57.35,68.35,56.61,67.68,54.86,67.71,51.24,66.15,52.81,68.71,56.85,20.28,1.301,NA,10.28,11.73,12.82,NA,16.47,13.34,13.24,112,3.128
101,2010-01-05T09:00,2010,5,900,0,67.65,57.36,68.37,56.63,67.69,54.88,67.73,51.26,66.16,52.82,68.74,56.88,20.3,1.304,NA,10.29,11.74,12.81,NA,16.47,13.34,13.24,112,3.128
101,2010-01-05T10:00,2010,5,1000,0,67.63,57.41,68.36,56.68,67.69,54.98,67.73,51.39,66.15,52.93,68.73,56.95,20.39,1.304,NA,10.22,11.68,12.71,NA,16.34,13.22,13.24,111,3.101
101,2010-01-05T11:00,2010,5,1100,0,67.69,57.58,68.41,56.88,67.75,55.2,67.78,51.71,66.23,53.26,68.77,57.14,20.42,1.304,NA,10.11,11.53,12.55,NA,16.08,12.97,13.24,111,3.101
101,2010-01-05T12:00,2010,5,1200,0,67.69,57.71,68.43,57.05,67.76,55.42,67.8,52.06,66.25,53.6,68.79,57.32,20.25,1.299,NA,9.98,11.38,12.34,NA,15.74,12.65,13.24,108,3.017
101,2010-01-05T13:00,2010,5,1300,0,67.72,57.77,68.47,57.17,67.81,55.49,67.84,52.36,66.29,53.86,68.81,57.43,20.36,1.302,NA,9.94,11.3,12.31,NA,15.48,12.43,13.24,107,2.989
101,2010-01-05T14:00,2010,5,1400,0,67.75,57.88,68.49,57.25,67.84,55.54,67.85,52.58,66.33,54.01,68.83,57.5,20.26,1.301,NA,9.86,11.23,12.3,NA,15.28,12.32,13.24,107,2.989
101,2010-01-05T15:00,2010,5,1500,0,67.79,57.87,68.51,57.22,67.85,55.48,67.89,52.44,66.38,53.91,68.84,57.42,20.35,1.304,NA,9.92,11.28,12.37,NA,15.45,12.47,13.23,108,3.017
101,2010-01-05T16:00,2010,5,1600,0,67.78,57.72,68.47,57.06,67.82,55.37,67.85,52.43,66.36,53.89,68.81,57.27,20.32,1.304,NA,10.06,11.41,12.45,NA,15.42,12.47,13.23,110,3.073
101,2010-01-05T17:00,2010,5,1700,0,67.85,57.64,68.54,56.95,67.88,55.31,67.92,52.15,66.42,53.64,68.88,57.17,20.17,1.3,NA,10.21,11.59,12.57,NA,15.76,12.78,13.23,110,3.073
101,2010-01-05T18:00,2010,5,1800,0,67.79,57.7,68.47,57,67.83,55.35,67.86,51.98,66.36,53.5,68.81,57.21,20.14,1.3,NA,10.09,11.47,12.48,NA,15.88,12.86,13.23,108,3.017
101,2010-01-05T19:00,2010,5,1900,0,67.76,57.58,68.44,56.86,67.78,55.04,67.82,51.87,66.32,53.37,68.78,57.04,20.32,1.307,NA,10.18,11.59,12.75,NA,15.95,12.95,13.23,112,3.128
101,2010-01-05T20:00,2010,5,2000,0,67.76,57.52,68.44,56.78,67.78,54.89,67.82,51.74,66.31,53.23,68.78,56.96,20.37,1.309,NA,10.23,11.66,12.9,NA,16.07,13.08,13.23,112,3.128
101,2010-01-05T21:00,2010,5,2100,0,67.77,57.52,68.46,56.77,67.8,55.27,67.83,51.79,66.33,53.27,68.8,57.08,20.48,1.31,NA,10.26,11.69,12.52,NA,16.05,13.05,13.23,112,3.128
101,2010-01-05T22:00,2010,5,2200,0,67.81,57.58,68.49,56.85,67.83,55.42,67.86,51.88,66.36,53.39,68.83,57.15,20.37,1.308,NA,10.23,11.65,12.41,NA,15.99,12.96,13.23,110,3.073
101,2010-01-05T23:00,2010,5,2300,0,67.78,57.55,68.44,56.81,67.81,55.23,67.83,51.8,66.32,53.34,68.79,57.09,20.43,1.308,NA,10.23,11.64,12.58,NA,16.02,12.98,13.23,111,3.101
101,2010-01-06T00:00,2010,6,0,0,67.87,57.83,68.54,57.07,67.88,55.54,67.9,51.77,66.38,53.28,68.89,57.36,20.22,1.304,NA,10.03,11.47,12.34,NA,16.12,13.1,13.23,109,3.045
101,2010-01-06T01:00,2010,6,100,0,67.76,57.96,68.44,57.2,67.78,55.53,67.81,51.65,66.26,53.13,68.79,57.44,20.25,1.304,NA,9.8,11.24,12.25,NA,16.16,13.13,13.23,106,2.961
101,2010-01-06T02:00,2010,6,200,0,67.78,57.94,68.45,57.16,67.82,55.49,67.82,51.51,66.3,53.09,68.8,57.4,20.36,1.307,NA,9.84,11.28,12.33,NA,16.31,13.22,13.23,108,3.017
101,2010-01-06T03:00,2010,6,300,0,67.79,57.85,68.46,57.06,67.82,55.35,67.83,51.29,66.3,52.92,68.81,57.3,20.41,1.307,NA,9.94,11.39,12.47,NA,16.54,13.39,13.23,109,3.045
101,2010-01-06T04:00,2010,6,400,0,67.79,57.9,68.46,57.12,67.82,55.39,67.84,51.45,66.3,53.04,68.82,57.36,20.4,1.308,NA,9.9,11.34,12.43,NA,16.39,13.26,13.23,109,3.045
101,2010-01-06T05:00,2010,6,500,0,67.8,57.88,68.46,57.09,67.83,55.29,67.84,51.42,66.31,53,68.82,57.31,20.31,1.306,NA,9.92,11.37,12.55,NA,16.42,13.31,13.23,108,3.017
101,2010-01-06T06:00,2010,6,600,0,67.75,57.84,68.44,57.03,67.78,55.4,67.79,51.29,66.25,52.87,68.79,57.31,20.07,1.301,NA,9.91,11.4,12.38,NA,16.5,13.38,13.24,108,3.017
101,2010-01-06T07:00,2010,6,700,0,67.61,57.42,68.34,56.61,67.67,54.76,67.67,50.97,66.11,52.53,68.7,56.85,20.24,1.305,NA,10.2,11.73,12.91,NA,16.7,13.58,13.24,111,3.101
101,2010-01-06T08:00,2010,6,800,0,67.6,57.12,68.31,56.29,67.63,54.72,67.66,50.78,66.1,52.38,68.67,56.6,20.39,1.309,NA,10.48,12.02,12.91,NA,16.88,13.72,13.24,115,3.212
101,2010-01-06T09:00,2010,6,900,0,67.67,57.26,68.38,56.45,67.71,54.97,67.73,50.98,66.16,52.54,68.75,56.81,20.4,1.307,NA,10.41,11.94,12.73,NA,16.75,13.62,13.25,113,3.156
101,2010-01-06T10:00,2010,6,1000,0,67.66,57.43,68.42,56.69,67.72,55.28,67.76,51.36,66.2,52.82,68.79,57.06,20.16,1.302,NA,10.23,11.73,12.44,NA,16.41,13.38,13.25,109,3.045
101,2010-01-06T11:00,2010,6,1100,0,67.57,57.5,68.37,56.76,67.66,55.58,67.68,51.53,66.12,53,68.73,57.22,20.19,1.301,NA,10.07,11.62,12.08,NA,16.14,13.13,13.25,108,3.017
101,2010-01-06T12:00,2010,6,1200,0,67.62,57.63,68.4,56.95,67.71,55.66,67.72,51.95,66.15,53.38,68.75,57.36,20.28,1.3,NA,9.99,11.45,12.05,NA,15.77,12.77,13.25,108,3.017
101,2010-01-06T13:00,2010,6,1300,0,67.63,57.72,68.41,57.01,67.71,55.56,67.71,52.2,66.15,53.58,68.76,57.39,20.39,1.304,NA,9.91,11.41,12.15,NA,15.51,12.57,13.25,107,2.989
101,2010-01-06T14:00,2010,6,1400,0,67.66,57.82,68.44,57.16,67.77,55.73,67.77,52.37,66.2,53.73,68.79,57.52,20.42,1.306,NA,9.84,11.28,12.04,NA,15.4,12.47,13.24,107,2.989
101,2010-01-06T15:00,2010,6,1500,0,67.67,57.78,68.43,57.06,67.76,55.7,67.78,52.31,66.23,53.73,68.77,57.45,20.42,1.307,NA,9.89,11.37,12.06,NA,15.47,12.5,13.24,108,3.017
101,2010-01-06T16:00,2010,6,1600,0,67.76,57.75,68.48,56.99,67.83,55.67,67.85,52.11,66.31,53.47,68.82,57.36,20.43,1.308,NA,10.01,11.49,12.16,NA,15.74,12.84,13.24,109,3.045
101,2010-01-06T17:00,2010,6,1700,0,67.79,57.63,68.48,56.85,67.82,55.52,67.84,51.74,66.33,53.14,68.82,57.19,20.28,1.305,NA,10.16,11.63,12.3,NA,16.1,13.19,13.23,110,3.073
101,2010-01-06T18:00,2010,6,1800,0,67.75,57.45,68.43,56.64,67.76,55.29,67.79,51.53,66.27,53.03,68.78,57.01,20.23,1.304,NA,10.3,11.79,12.48,NA,16.26,13.23,13.23,111,3.101
101,2010-01-06T19:00,2010,6,1900,0,67.75,57.36,68.44,56.54,67.79,55.18,67.81,51.31,66.28,52.79,68.8,56.91,20.41,1.306,NA,10.38,11.91,12.61,NA,16.5,13.49,13.23,112,3.128
101,2010-01-06T20:00,2010,6,2000,0,67.79,57.34,68.45,56.54,67.82,55.18,67.82,51.31,66.31,52.89,68.8,56.9,20.37,1.307,NA,10.45,11.91,12.64,NA,16.52,13.41,13.23,113,3.156
101,2010-01-06T21:00,2010,6,2100,0,67.75,57.43,68.45,56.62,67.79,55.32,67.82,51.48,66.28,52.96,68.8,57.03,20.33,1.302,NA,10.33,11.83,12.46,NA,16.34,13.31,13.23,112,3.128
101,2010-01-06T22:00,2010,6,2200,0,67.77,57.53,68.45,56.76,67.79,55.41,67.81,51.59,66.28,53.1,68.8,57.12,20.22,1.304,NA,10.24,11.69,12.38,NA,16.22,13.18,13.24,110,3.073
101,2010-01-06T23:00,2010,6,2300,0,67.73,57.5,68.42,56.56,67.76,55.49,67.8,51.59,66.24,53.07,68.78,57.08,20.46,1.307,NA,10.24,11.86,12.27,NA,16.21,13.17,13.24,111,3.101
101,2010-01-07T00:00,2010,7,0,0,67.86,57.84,68.55,56.88,67.89,55.91,67.9,51.51,66.36,53.04,68.9,57.41,20.21,1.301,NA,10.02,11.67,11.98,NA,16.39,13.32,13.24,108,3.017
101,2010-01-07T01:00,2010,7,100,0,67.72,57.83,68.41,56.86,67.75,55.94,67.78,51.47,66.24,52.99,68.76,57.41,20.3,1.303,NA,9.89,11.55,11.81,NA,16.31,13.25,13.24,107,2.989
101,2010-01-07T02:00,2010,7,200,0,67.8,57.87,68.46,56.89,67.83,55.94,67.83,51.4,66.29,52.91,68.82,57.43,20.34,1.304,NA,9.94,11.58,11.88,NA,16.43,13.38,13.24,107,2.989
101,2010-01-07T03:00,2010,7,300,0,67.76,57.88,68.44,56.86,67.8,55.95,67.82,51.33,66.26,52.87,68.8,57.43,20.27,1.304,NA,9.88,11.58,11.85,NA,16.48,13.39,13.24,107,2.989
101,2010-01-07T04:00,2010,7,400,0,67.75,57.85,68.43,56.86,67.81,55.91,67.8,51.25,66.25,52.86,68.8,57.41,20.22,1.301,NA,9.91,11.57,11.9,NA,16.55,13.4,13.24,107,2.989
101,2010-01-07T05:00,2010,7,500,0,67.74,57.82,68.41,56.82,67.8,55.83,67.78,51.19,66.23,52.82,68.79,57.37,20.19,1.303,NA,9.92,11.59,11.97,NA,16.59,13.41,13.24,107,2.989
101,2010-01-07T06:00,2010,7,600,0,67.73,57.8,68.41,56.81,67.77,55.84,67.76,51.16,66.22,52.73,68.78,57.35,20.1,1.299,NA,9.93,11.6,11.93,NA,16.6,13.49,13.24,106,2.961
101,2010-01-07T07:00,2010,7,700,0,67.67,57.57,68.36,56.6,67.74,55.53,67.71,51.08,66.17,52.73,68.73,57.13,20.25,1.303,NA,10.1,11.76,12.21,NA,16.63,13.45,13.24,109,3.045
101,2010-01-07T08:00,2010,7,800,0,67.71,57.54,68.4,56.5,67.75,55.48,67.75,51.09,66.2,52.71,68.77,57.08,20.35,1.303,NA,10.16,11.89,12.27,NA,16.67,13.5,13.24,110,3.073
101,2010-01-07T09:00,2010,7,900,0,67.73,57.68,68.43,56.67,67.77,55.67,67.77,51.26,66.23,52.86,68.79,57.22,20.15,1.301,NA,10.05,11.76,12.1,NA,16.51,13.38,13.24,108,3.017
101,2010-01-07T10:00,2010,7,1000,0,67.74,57.85,68.43,56.92,67.78,55.74,67.83,51.8,66.31,53.37,68.79,57.39,20.16,1.297,NA,9.89,11.5,12.04,NA,16.02,12.94,13.24,106,2.961
101,2010-01-07T11:00,2010,7,1100,0,67.65,57.38,68.41,57.12,67.73,55.86,67.77,52.25,66.29,53.7,68.78,57.42,20.28,1.298,NA,10.27,11.29,11.87,NA,15.52,12.58,13.24,107,2.989
101,2010-01-07T12:00,2010,7,1200,0,67.77,57.28,68.52,57.53,67.85,56.29,67.85,52.89,66.33,54.21,68.85,57.65,20.24,1.297,NA,10.49,10.99,11.56,NA,14.96,12.13,13.24,105,2.933
101,2010-01-07T13:00,2010,7,1300,0,67.79,57.4,68.52,57.66,67.84,56.53,67.84,53.2,66.34,54.48,68.83,57.79,20.36,1.3,NA,10.39,10.86,11.3,NA,14.65,11.86,13.23,104,2.905
101,2010-01-07T14:00,2010,7,1400,0,67.76,57.45,68.5,57.7,67.82,56.59,67.83,53.2,66.34,54.46,68.82,57.82,20.43,1.302,NA,10.31,10.81,11.23,NA,14.62,11.88,13.23,104,2.905
101,2010-01-07T15:00,2010,7,1500,0,65.47,55.1,66.09,55.64,65.48,54.14,65.65,50.74,64.21,51.81,66.9,56.78,14.71,0.946,NA,10.37,10.45,11.34,NA,14.91,12.4,13.23,80,2.235
101,2010-01-07T16:00,2010,7,1600,0,67.94,57.54,68.71,58.43,68.03,56.67,68.01,50.76,66.53,52.39,69.05,58.02,20.36,1.304,NA,10.4,10.29,11.37,NA,17.25,14.14,13.23,103,2.877
101,2010-01-07T17:00,2010,7,1700,0,67.83,57.28,68.52,58.17,67.86,56.49,67.9,52.78,66.43,54.03,68.84,57.79,20.38,1.297,NA,10.55,10.35,11.37,NA,15.13,12.4,13.22,104,2.905
101,2010-01-07T18:00,2010,7,1800,0,67.97,57.23,68.63,58.15,67.98,56.38,68.01,52.53,66.54,53.91,68.95,57.71,20.32,1.299,NA,10.74,10.48,11.61,NA,15.48,12.63,13.21,106,2.961
101,2010-01-07T19:00,2010,7,1900,0,67.93,57.04,68.6,58.01,67.96,56.17,68,52.29,66.52,53.78,68.92,57.54,20.37,1.301,NA,10.88,10.59,11.79,NA,15.71,12.74,13.21,107,2.989
101,2010-01-07T20:00,2010,7,2000,0,67.9,56.91,68.59,57.84,67.92,56.03,67.99,52.17,66.5,53.56,68.9,57.4,20.47,1.303,NA,10.99,10.74,11.88,NA,15.82,12.94,13.21,108,3.017
101,2010-01-07T21:00,2010,7,2100,0,67.91,56.8,68.57,57.82,67.93,55.97,67.97,52.01,66.5,53.5,68.9,57.33,20.42,1.302,NA,11.11,10.75,11.97,NA,15.95,13,13.21,109,3.045
101,2010-01-07T22:00,2010,7,2200,0,67.84,56.65,68.52,57.69,67.87,55.84,67.92,51.75,66.44,53.31,68.84,57.18,20.51,1.304,NA,11.19,10.83,12.03,NA,16.17,13.13,13.21,111,3.101
101,2010-01-07T23:00,2010,7,2300,0,67.88,56.6,68.54,57.68,67.9,55.83,67.94,51.58,66.47,53.17,68.89,57.15,20.41,1.304,NA,11.28,10.87,12.08,NA,16.36,13.3,13.21,111,3.101
101,2010-01-08T00:00,2010,8,0,0,67.91,56.9,68.57,57.94,67.93,56.11,67.96,51.54,66.48,53.18,68.91,57.43,20.32,1.3,NA,11.01,10.63,11.82,NA,16.43,13.3,13.21,108,3.017
101,2010-01-08T01:00,2010,8,100,0,67.85,56.99,68.52,57.99,67.88,56.17,67.9,51.53,66.41,53.16,68.86,57.51,20.28,1.3,NA,10.86,10.52,11.71,NA,16.36,13.25,13.22,106,2.961
101,2010-01-08T02:00,2010,8,200,0,67.81,57.01,68.48,57.99,67.83,56.19,67.84,51.58,66.37,53.14,68.81,57.54,20.38,1.302,NA,10.8,10.49,11.63,NA,16.26,13.23,13.22,107,2.989
101,2010-01-08T03:00,2010,8,300,0,67.81,57.06,68.49,58.05,67.83,56.22,67.85,51.64,66.38,53.19,68.82,57.6,20.43,1.303,NA,10.75,10.44,11.61,NA,16.21,13.18,13.22,106,2.961
101,2010-01-08T04:00,2010,8,400,0,67.8,57.07,68.48,58.07,67.82,56.23,67.84,51.74,66.38,53.31,68.81,57.62,20.41,1.301,NA,10.73,10.4,11.59,NA,16.1,13.07,13.23,106,2.961
101,2010-01-08T05:00,2010,8,500,0,67.82,57.08,68.49,58.08,67.84,56.24,67.85,51.77,66.38,53.33,68.83,57.64,20.35,1.301,NA,10.74,10.41,11.6,NA,16.08,13.05,13.23,105,2.933
101,2010-01-08T06:00,2010,8,600,0,67.81,57.05,68.48,58.07,67.83,56.2,67.84,51.75,66.37,53.33,68.81,57.61,20.49,1.304,NA,10.76,10.41,11.63,NA,16.09,13.04,13.23,107,2.989
101,2010-01-08T07:00,2010,8,700,0,67.76,56.81,68.42,57.87,67.79,55.94,67.81,51.69,66.3,53.3,68.76,57.38,20.46,1.303,NA,10.95,10.55,11.85,NA,16.12,13.01,13.23,108,3.017
101,2010-01-08T08:00,2010,8,800,0,67.79,56.65,68.47,57.76,67.82,55.75,67.85,51.54,66.35,53.21,68.81,57.23,20.37,1.301,NA,11.14,10.71,12.08,NA,16.31,13.14,13.23,109,3.045
101,2010-01-08T09:00,2010,8,900,0,67.77,56.49,68.43,57.63,67.79,55.63,67.8,51.42,66.31,53.1,68.77,57.09,20.5,1.306,NA,11.28,10.8,12.16,NA,16.38,13.21,13.23,112,3.128
101,2010-01-08T10:00,2010,8,1000,0,67.82,56.56,68.48,57.7,67.84,55.74,67.84,51.42,66.35,53.11,68.82,57.16,20.32,1.302,NA,11.25,10.78,12.09,NA,16.43,13.24,13.23,110,3.073
101,2010-01-08T11:00,2010,8,1100,0,67.81,56.64,68.49,57.78,67.83,55.85,67.84,51.58,66.37,53.23,68.82,57.25,20.26,1.298,NA,11.18,10.71,11.98,NA,16.27,13.14,13.23,109,3.045
101,2010-01-08T12:00,2010,8,1200,0,67.83,56.68,68.48,57.82,67.84,55.81,67.85,51.79,66.37,53.45,68.83,57.28,20.49,1.302,NA,11.15,10.65,12.03,NA,16.06,12.92,13.23,109,3.045
101,2010-01-08T13:00,2010,8,1300,0,67.84,56.85,68.51,57.95,67.86,56,67.88,52.07,66.39,53.61,68.85,57.44,20.4,1.304,NA,10.99,10.56,11.85,NA,15.81,12.78,13.23,109,3.045
101,2010-01-08T14:00,2010,8,1400,0,67.8,56.77,68.47,57.89,67.82,55.94,67.84,52,66.37,53.55,68.8,57.36,20.43,1.304,NA,11.04,10.58,11.88,NA,15.84,12.81,13.22,109,3.045
101,2010-01-08T15:00,2010,8,1500,0,67.81,56.65,68.49,57.79,67.83,55.81,67.85,51.78,66.38,53.36,68.82,57.23,20.54,1.305,NA,11.16,10.7,12.03,NA,16.07,13.02,13.22,110,3.073
101,2010-01-08T16:00,2010,8,1600,0,67.8,56.56,68.48,57.74,67.82,55.76,67.85,51.58,66.38,53.17,68.81,57.16,20.45,1.303,NA,11.23,10.74,12.06,NA,16.26,13.21,13.22,111,3.101
101,2010-01-08T17:00,2010,8,1700,0,67.79,56.46,68.46,57.67,67.81,55.68,67.83,51.4,66.37,52.99,68.79,57.08,20.29,1.297,NA,11.33,10.8,12.13,NA,16.43,13.37,13.22,111,3.101
101,2010-01-08T18:00,2010,8,1800,0,67.77,56.39,68.45,57.59,67.8,55.58,67.82,51.35,66.34,52.89,68.78,57,20.37,1.3,NA,11.38,10.86,12.22,NA,16.48,13.45,13.23,112,3.128
101,2010-01-08T19:00,2010,8,1900,0,67.77,56.38,68.43,57.57,67.79,55.55,67.81,51.21,66.28,52.73,68.79,56.99,20.27,1.299,NA,11.39,10.86,12.25,NA,16.6,13.55,13.23,110,3.073
101,2010-01-08T20:00,2010,8,2000,0,67.73,56.26,68.41,57.48,67.77,55.46,67.79,51.03,66.25,52.58,68.77,56.89,20.28,1.303,NA,11.46,10.93,12.31,NA,16.76,13.67,13.23,112,3.128
101,2010-01-08T21:00,2010,8,2100,0,67.69,56.14,68.38,57.36,67.74,55.32,67.76,50.81,66.21,52.38,68.74,56.75,20.47,1.306,NA,11.55,11.01,12.42,NA,16.94,13.83,13.23,114,3.184
101,2010-01-08T22:00,2010,8,2200,0,67.72,56.17,68.41,57.4,67.77,55.32,67.79,50.84,66.23,52.44,68.78,56.81,20.5,1.306,NA,11.55,11.01,12.45,NA,16.95,13.78,13.24,113,3.156
101,2010-01-08T23:00,2010,8,2300,0,67.62,56.13,68.34,57.33,67.66,55.24,67.69,50.7,66.12,52.25,68.71,56.76,20.49,1.303,NA,11.49,11.01,12.42,NA,16.98,13.87,13.24,113,3.156
101,2010-01-09T00:00,2010,9,0,0,67.68,56.31,68.4,57.53,67.73,55.43,67.74,50.75,66.18,52.32,68.76,56.93,20.45,1.296,NA,11.37,10.88,12.3,NA,17,13.86,13.24,112,3.128
101,2010-01-09T01:00,2010,9,100,0,67.69,56.56,68.39,57.72,67.74,55.66,67.74,50.89,66.18,52.48,68.74,57.17,20.32,1.297,NA,11.12,10.66,12.07,NA,16.85,13.7,13.24,108,3.017
101,2010-01-09T02:00,2010,9,200,0,67.65,56.59,68.37,57.74,67.7,55.7,67.72,50.95,66.14,52.48,68.73,57.2,20.4,1.304,NA,11.07,10.64,12,NA,16.77,13.66,13.25,109,3.045
101,2010-01-09T03:00,2010,9,300,0,67.64,56.57,68.36,57.7,67.68,55.69,67.7,50.99,66.12,52.51,68.72,57.19,20.58,1.304,NA,11.07,10.66,11.99,NA,16.7,13.61,13.25,109,3.045
101,2010-01-09T04:00,2010,9,400,0,67.65,56.48,68.37,57.63,67.69,55.61,67.7,50.79,66.11,52.35,68.74,57.1,20.44,1.301,NA,11.16,10.75,12.08,NA,16.91,13.76,13.25,110,3.073
101,2010-01-09T05:00,2010,9,500,0,67.66,56.42,68.38,57.58,67.71,55.56,67.7,50.47,66.11,52.09,68.75,57.03,20.38,1.294,NA,11.23,10.8,12.15,NA,17.23,14.02,13.25,110,3.073
101,2010-01-09T06:00,2010,9,600,0,67.61,56.41,68.34,57.56,67.66,55.48,67.66,50.39,66.08,51.98,68.71,56.99,20.14,1.289,NA,11.21,10.78,12.18,NA,17.27,14.1,13.26,108,3.017
101,2010-01-09T07:00,2010,9,700,0,67.58,56.29,68.31,57.48,67.63,55.25,67.62,50.25,66.06,51.85,68.68,56.85,20.1,1.287,NA,11.29,10.83,12.37,NA,17.38,14.2,13.26,110,3.073
101,2010-01-09T08:00,2010,9,800,0,67.55,56.2,68.28,57.37,67.58,55.08,67.59,50.11,66.02,51.71,68.65,56.76,20.15,1.29,NA,11.35,10.9,12.49,NA,17.48,14.32,13.26,110,3.073
101,2010-01-09T09:00,2010,9,900,0,67.52,56.25,68.28,57.41,67.56,55.15,67.56,50.11,65.97,51.7,68.66,56.82,20.12,1.289,NA,11.27,10.88,12.42,NA,17.45,14.26,13.27,109,3.045
101,2010-01-09T10:00,2010,9,1000,0,67.51,56.41,68.27,57.55,67.55,55.31,67.58,50.42,66,51.99,68.64,56.98,20.11,1.286,NA,11.1,10.71,12.24,NA,17.16,14,13.27,108,3.017
101,2010-01-09T11:00,2010,9,1100,0,67.5,56.43,68.28,57.61,67.56,55.41,67.57,50.73,66.02,52.32,68.64,57.04,20.45,1.293,NA,11.07,10.67,12.14,NA,16.84,13.7,13.27,109,3.045
101,2010-01-09T12:00,2010,9,1200,0,67.48,56.43,68.27,57.67,67.55,55.56,67.54,51.25,65.96,52.66,68.63,57.14,20.46,1.292,NA,11.05,10.6,11.99,NA,16.3,13.3,13.27,108,3.017
101,2010-01-09T13:00,2010,9,1300,0,67.54,56.6,68.33,57.83,67.61,55.74,67.62,51.22,66.04,52.84,68.68,57.27,20.45,1.293,NA,10.94,10.5,11.87,NA,16.39,13.2,13.27,106,2.961
101,2010-01-09T14:00,2010,9,1400,0,67.55,56.61,68.33,57.85,67.62,55.74,67.62,51.2,66.05,52.93,68.67,57.26,20.53,1.296,NA,10.94,10.48,11.87,NA,16.42,13.12,13.26,108,3.017
101,2010-01-09T15:00,2010,9,1500,0,67.64,56.67,68.4,57.85,67.69,55.75,67.7,51.16,66.13,52.89,68.75,57.27,20.48,1.295,NA,10.97,10.55,11.94,NA,16.54,13.23,13.26,107,2.989
101,2010-01-09T16:00,2010,9,1600,0,67.71,56.7,68.42,57.85,67.74,55.73,67.77,51.06,66.21,52.71,68.78,57.25,20.44,1.295,NA,11.01,10.57,12.02,NA,16.71,13.5,13.25,108,3.017
101,2010-01-09T17:00,2010,9,1700,0,67.68,56.55,68.4,57.72,67.74,55.58,67.76,50.82,66.2,52.39,68.76,57.11,20.27,1.291,NA,11.13,10.68,12.16,NA,16.94,13.81,13.25,108,3.017
101,2010-01-09T18:00,2010,9,1800,0,67.65,56.37,68.37,57.56,67.69,55.38,67.7,50.48,66.15,52.07,68.74,56.91,20.31,1.294,NA,11.28,10.81,12.3,NA,17.22,14.08,13.25,110,3.073
101,2010-01-09T19:00,2010,9,1900,0,67.62,56.25,68.34,57.47,67.65,55.33,67.66,50.19,66.1,51.83,68.71,56.83,20.21,1.291,NA,11.37,10.87,12.31,NA,17.46,14.28,13.25,109,3.045
101,2010-01-09T20:00,2010,9,2000,0,67.57,56.09,68.3,57.32,67.61,55.18,67.62,49.99,66.05,51.57,68.68,56.68,20.36,1.293,NA,11.48,10.98,12.42,NA,17.63,14.48,13.26,112,3.128
101,2010-01-09T21:00,2010,9,2100,0,67.5,55.92,68.25,57.19,67.54,55.02,67.54,49.66,65.98,51.34,68.63,56.54,20.36,1.296,NA,11.59,11.06,12.52,NA,17.89,14.64,13.26,112,3.128
101,2010-01-09T22:00,2010,9,2200,0,67.47,55.73,68.21,57.06,67.5,54.84,67.51,49.48,65.92,51.12,68.59,56.37,20.36,1.296,NA,11.74,11.15,12.66,NA,18.03,14.8,13.27,114,3.184
101,2010-01-09T23:00,2010,9,2300,0,67.45,55.68,68.18,57.02,67.49,54.81,67.49,49.3,65.89,51,68.58,56.33,20.33,1.294,NA,11.77,11.16,12.67,NA,18.19,14.89,13.27,114,3.184
101,2010-01-10T00:00,2010,10,0,0,67.4,55.59,68.13,56.94,67.44,54.69,67.44,49.22,65.81,50.91,68.52,56.24,20.43,1.297,NA,11.82,11.19,12.75,NA,18.23,14.9,13.27,114,3.184
101,2010-01-10T01:00,2010,10,100,0,67.32,55.44,68.05,56.83,67.39,54.53,67.4,49.14,65.74,50.84,68.46,56.13,20.57,1.3,NA,11.88,11.23,12.86,NA,18.26,14.89,13.28,116,3.24
101,2010-01-10T02:00,2010,10,200,0,67.38,55.48,68.11,56.87,67.43,54.56,67.42,49.04,65.77,50.74,68.52,56.16,20.33,1.296,NA,11.9,11.24,12.87,NA,18.38,15.03,13.28,115,3.212
101,2010-01-10T03:00,2010,10,300,0,67.27,55.52,68.01,56.88,67.34,54.61,67.33,48.85,65.66,50.6,68.44,56.19,20.3,1.294,NA,11.75,11.14,12.73,NA,18.48,15.05,13.29,113,3.156
101,2010-01-10T04:00,2010,10,400,0,67.26,55.51,68.01,56.89,67.33,54.55,67.32,48.73,65.65,50.54,68.43,56.19,20.36,1.295,NA,11.75,11.12,12.78,NA,18.59,15.1,13.29,114,3.184
101,2010-01-10T05:00,2010,10,500,0,67.24,55.41,67.98,56.8,67.3,54.47,67.26,48.61,65.62,50.43,68.43,56.09,20.32,1.293,NA,11.83,11.18,12.83,NA,18.65,15.19,13.3,115,3.212
101,2010-01-10T06:00,2010,10,600,0,67.22,55.32,67.97,56.69,67.29,54.36,67.25,48.53,65.57,50.29,68.42,56.02,20.23,1.292,NA,11.9,11.28,12.92,NA,18.72,15.28,13.3,114,3.184
101,2010-01-10T07:00,2010,10,700,0,67.2,55.19,67.96,56.6,67.27,54.2,67.24,48.42,65.53,50.22,68.4,55.91,20.27,1.295,NA,12,11.36,13.07,NA,18.82,15.31,13.31,115,3.212
101,2010-01-10T08:00,2010,10,800,0,67.29,55.28,68.07,56.67,67.36,54.14,67.33,48.49,65.61,50.3,68.49,55.98,20.23,1.291,NA,12.01,11.39,13.23,NA,18.84,15.31,13.32,116,3.24
101,2010-01-10T09:00,2010,10,900,0,67.22,55.29,68,56.66,67.28,54.13,67.25,48.7,65.54,50.46,68.43,56,20.25,1.292,NA,11.93,11.34,13.15,NA,18.56,15.08,13.32,114,3.184
101,2010-01-10T10:00,2010,10,1000,0,67.28,55.52,68.06,56.86,67.33,54.46,67.35,49.26,65.63,50.86,68.48,56.25,20.23,1.292,NA,11.77,11.2,12.87,NA,18.09,14.77,13.32,112,3.128
101,2010-01-10T11:00,2010,10,1100,0,67.32,55.85,68.1,57.19,67.38,54.98,67.38,49.81,65.74,51.52,68.53,56.62,20.31,1.292,NA,11.47,10.9,12.4,NA,17.57,14.22,13.32,110,3.073
101,2010-01-10T12:00,2010,10,1200,0,67.36,56.14,68.18,57.51,67.46,55.45,67.45,50.61,65.76,52.17,68.57,57.01,20.26,1.289,NA,11.21,10.67,12.01,NA,16.84,13.59,13.32,107,2.989
101,2010-01-10T13:00,2010,10,1300,0,67.32,56.24,68.16,57.57,67.43,55.54,67.41,51.01,65.74,52.49,68.55,57.11,20.35,1.291,NA,11.07,10.59,11.88,NA,16.4,13.25,13.31,106,2.961
101,2010-01-10T14:00,2010,10,1400,0,67.36,56.35,68.19,57.66,67.48,55.71,67.47,51.13,65.82,52.7,68.54,57.17,20.49,1.292,NA,11.01,10.53,11.77,NA,16.34,13.12,13.3,106,2.961
101,2010-01-10T15:00,2010,10,1500,0,67.45,56.42,68.21,57.67,67.49,55.76,67.51,51.17,65.93,52.71,68.57,57.19,20.5,1.295,NA,11.03,10.54,11.73,NA,16.33,13.22,13.29,107,2.989
101,2010-01-10T16:00,2010,10,1600,0,67.49,56.41,68.25,57.61,67.52,55.7,67.54,51.04,65.97,52.5,68.6,57.11,20.52,1.295,NA,11.08,10.64,11.82,NA,16.5,13.47,13.28,107,2.989
101,2010-01-10T17:00,2010,10,1700,0,67.55,56.33,68.28,57.59,67.59,55.53,67.58,50.69,66.02,52.29,68.64,57.02,20.25,1.29,NA,11.22,10.69,12.06,NA,16.9,13.74,13.28,108,3.017
101,2010-01-10T18:00,2010,10,1800,0,67.52,56.12,68.24,57.42,67.56,55.3,67.56,50.23,65.98,51.96,68.61,56.82,20.32,1.29,NA,11.4,10.82,12.25,NA,17.33,14.02,13.27,109,3.045
101,2010-01-10T19:00,2010,10,1900,0,67.53,56.05,68.27,57.38,67.56,55.27,67.57,50.05,65.97,51.8,68.63,56.77,20.25,1.291,NA,11.47,10.89,12.29,NA,17.52,14.17,13.27,110,3.073
101,2010-01-10T20:00,2010,10,2000,0,67.45,55.88,68.18,57.18,67.5,55.12,67.5,49.93,65.91,51.62,68.56,56.6,20.36,1.292,NA,11.57,11.01,12.38,NA,17.57,14.29,13.27,111,3.101
101,2010-01-10T21:00,2010,10,2100,0,67.48,55.86,68.22,57.21,67.51,55.12,67.52,49.92,65.91,51.56,68.59,56.61,20.46,1.293,NA,11.62,11.01,12.39,NA,17.59,14.35,13.27,111,3.101
101,2010-01-10T22:00,2010,10,2200,0,67.48,55.9,68.23,57.22,67.52,55.13,67.53,49.93,65.93,51.64,68.6,56.64,20.41,1.295,NA,11.58,11,12.39,NA,17.6,14.3,13.27,112,3.128
101,2010-01-10T23:00,2010,10,2300,0,67.45,55.95,68.18,57.22,67.47,55.16,67.48,50.12,65.87,51.67,68.55,56.67,20.46,1.294,NA,11.5,10.96,12.32,NA,17.36,14.2,13.27,111,3.101
101,2010-01-11T00:00,2010,11,0,0,67.45,55.99,68.2,57.28,67.5,55.18,67.5,50.11,65.88,51.7,68.58,56.72,20.39,1.293,NA,11.46,10.91,12.32,NA,17.39,14.18,13.27,110,3.073
101,2010-01-11T01:00,2010,11,100,0,67.49,56.07,68.23,57.39,67.54,55.25,67.53,49.99,65.9,51.75,68.61,56.82,20.3,1.291,NA,11.42,10.84,12.28,NA,17.54,14.14,13.28,110,3.073
101,2010-01-11T02:00,2010,11,200,0,67.45,56.14,68.18,57.45,67.48,55.33,67.48,50.04,65.85,51.76,68.57,56.89,20.15,1.288,NA,11.31,10.73,12.16,NA,17.45,14.09,13.28,108,3.017
101,2010-01-11T03:00,2010,11,300,0,67.46,56.16,68.2,57.48,67.51,55.36,67.5,49.99,65.87,51.76,68.59,56.9,20.21,1.288,NA,11.3,10.73,12.15,NA,17.51,14.11,13.28,108,3.017
101,2010-01-11T04:00,2010,11,400,0,67.46,56.14,68.18,57.47,67.49,55.32,67.49,50.01,65.85,51.8,68.57,56.88,20.22,1.288,NA,11.32,10.71,12.17,NA,17.47,14.05,13.28,108,3.017
101,2010-01-11T05:00,2010,11,500,0,67.46,56.17,68.2,57.5,67.51,55.31,67.5,50.02,65.86,51.8,68.58,56.9,20.3,1.291,NA,11.29,10.7,12.2,NA,17.49,14.06,13.28,109,3.045
101,2010-01-11T06:00,2010,11,600,0,67.44,56.09,68.18,57.44,67.48,55.25,67.48,49.97,65.81,51.81,68.55,56.84,20.3,1.291,NA,11.34,10.73,12.23,NA,17.51,14,13.28,108,3.017
101,2010-01-11T07:00,2010,11,700,0,67.43,55.97,68.17,57.35,67.49,55.13,67.48,50,65.83,51.85,68.57,56.73,20.29,1.291,NA,11.46,10.82,12.36,NA,17.48,13.98,13.28,110,3.073
101,2010-01-11T08:00,2010,11,800,0,67.44,55.83,68.17,57.24,67.48,54.98,67.47,49.93,65.83,51.78,68.55,56.6,20.22,1.29,NA,11.61,10.93,12.5,NA,17.54,14.04,13.28,111,3.101
101,2010-01-11T09:00,2010,11,900,0,67.48,56.13,68.23,57.48,67.52,55.43,67.52,50.64,65.91,52.32,68.6,56.92,20.36,1.29,NA,11.35,10.75,12.09,NA,16.89,13.6,13.28,109,3.045
101,2010-01-11T10:00,2010,11,1000,0,67.9,63.54,68.68,63.87,67.96,62.78,67.98,51.7,66.4,53.15,69,63.76,21.14,1.282,NA,4.357,4.812,5.174,NA,16.28,13.25,13.27,27,0.754
101,2010-01-11T11:00,2010,11,1100,0,67.19,58.67,67.95,57.52,67.27,56.35,67.3,51.87,65.8,53.34,68.29,58.17,20.6,1.282,NA,8.51,10.43,10.91,NA,15.43,12.46,13.27,96,2.682
101,2010-01-11T12:00,2010,11,1200,0,67.67,59.1,68.43,57.9,67.77,56.64,67.79,52.34,66.25,53.78,68.79,58.5,20.63,1.282,NA,8.57,10.53,11.13,NA,15.45,12.46,13.26,98,2.737
101,2010-01-11T13:00,2010,11,1300,0,67.76,59.21,68.51,58.04,67.85,56.79,67.86,52.4,66.32,53.85,68.86,58.6,20.55,1.28,NA,8.54,10.47,11.07,NA,15.46,12.47,13.25,97,2.709
101,2010-01-11T14:00,2010,11,1400,0,67.71,59.2,68.47,58.06,67.83,56.77,67.82,52.44,66.28,53.9,68.82,58.62,20.49,1.277,NA,8.51,10.41,11.06,NA,15.38,12.38,13.24,96,2.682
101,2010-01-11T15:00,2010,11,1500,0,67.73,59.14,68.46,57.97,67.83,56.81,67.84,52.26,66.31,53.74,68.81,58.53,20.68,1.283,NA,8.59,10.48,11.02,NA,15.58,12.57,13.24,98,2.737
101,2010-01-11T16:00,2010,11,1600,0,67.82,59.13,68.52,57.95,67.86,56.77,67.89,52.16,66.41,53.65,68.84,58.47,20.7,1.284,NA,8.69,10.57,11.08,NA,15.73,12.76,13.23,99,2.765
101,2010-01-11T17:00,2010,11,1700,0,67.87,59.13,68.56,57.92,67.89,56.77,67.95,52,66.44,53.51,68.89,58.45,20.5,1.28,NA,8.74,10.64,11.12,NA,15.95,12.93,13.23,98,2.737
101,2010-01-11T18:00,2010,11,1800,0,67.84,58.99,68.5,57.82,67.86,56.57,67.9,51.94,66.4,53.48,68.85,58.31,20.72,1.284,NA,8.85,10.69,11.29,NA,15.96,12.92,13.23,101,2.821
101,2010-01-11T19:00,2010,11,1900,0,67.81,58.91,68.48,57.73,67.84,56.39,67.87,51.71,66.39,53.36,68.82,58.21,20.6,1.283,NA,8.9,10.74,11.45,NA,16.16,13.03,13.22,100,2.793
101,2010-01-11T20:00,2010,11,2000,0,67.83,58.85,68.49,57.7,67.87,56.27,67.89,51.47,66.4,53.24,68.85,58.15,20.57,1.281,NA,8.98,10.8,11.6,NA,16.41,13.16,13.22,101,2.821
101,2010-01-11T21:00,2010,11,2100,0,67.83,58.84,68.48,57.67,67.85,56.32,67.87,51.58,66.38,53.24,68.83,58.17,20.62,1.281,NA,8.98,10.8,11.53,NA,16.29,13.14,13.22,101,2.821
101,2010-01-11T22:00,2010,11,2200,0,67.81,58.82,68.47,57.65,67.84,56.3,67.86,51.6,66.38,53.27,68.82,58.14,20.66,1.283,NA,8.99,10.82,11.54,NA,16.26,13.11,13.22,102,2.849
101,2010-01-11T23:00,2010,11,2300,0,67.81,58.81,68.46,57.64,67.84,56.3,67.85,51.58,66.36,53.25,68.82,58.14,20.82,1.285,NA,9,10.82,11.54,NA,16.28,13.12,13.22,101,2.821
101,2010-01-12T00:00,2010,12,0,0,67.87,59.03,68.53,57.87,67.91,56.53,67.91,51.56,66.43,53.25,68.89,58.36,20.64,1.282,NA,8.84,10.66,11.38,NA,16.35,13.18,13.22,100,2.793
101,2010-01-12T01:00,2010,12,100,0,67.81,59.15,68.47,58.03,67.84,56.71,67.85,51.47,66.37,53.19,68.83,58.51,20.6,1.276,NA,8.66,10.45,11.13,NA,16.38,13.18,13.23,98,2.737
101,2010-01-12T02:00,2010,12,200,0,67.8,59.17,68.46,58.06,67.83,56.77,67.84,51.46,66.37,53.16,68.82,58.53,20.61,1.283,NA,8.63,10.4,11.06,NA,16.38,13.21,13.23,97,2.709
101,2010-01-12T03:00,2010,12,300,0,67.82,59.21,68.48,58.11,67.84,56.85,67.85,51.56,66.37,53.2,68.83,58.58,20.66,1.284,NA,8.61,10.37,10.99,NA,16.29,13.17,13.23,97,2.709
101,2010-01-12T04:00,2010,12,400,0,67.81,59.2,68.47,58.11,67.83,56.82,67.84,51.59,66.38,53.25,68.83,58.58,20.71,1.286,NA,8.6,10.36,11.01,NA,16.26,13.13,13.23,97,2.709
101,2010-01-12T05:00,2010,12,500,0,67.82,59.23,68.49,58.13,67.85,56.85,67.87,51.59,66.39,53.26,68.84,58.59,20.59,1.285,NA,8.6,10.36,11,NA,16.27,13.13,13.23,97,2.709
101,2010-01-12T06:00,2010,12,600,0,67.82,59.2,68.48,58.1,67.84,56.81,67.85,51.51,66.38,53.17,68.83,58.56,20.45,1.283,NA,8.62,10.38,11.03,NA,16.34,13.21,13.23,96,2.682
101,2010-01-12T07:00,2010,12,700,0,67.76,58.91,68.41,57.78,67.78,56.46,67.8,51.46,66.3,53.12,68.77,58.26,20.63,1.285,NA,8.86,10.63,11.32,NA,16.34,13.17,13.23,100,2.793
101,2010-01-12T08:00,2010,12,800,0,67.8,58.82,68.46,57.72,67.84,56.28,67.84,51.36,66.35,53.06,68.81,58.17,20.74,1.288,NA,8.98,10.75,11.56,NA,16.48,13.29,13.23,102,2.849
101,2010-01-12T09:00,2010,12,900,0,67.83,58.86,68.48,57.76,67.86,56.34,67.86,51.39,66.35,53.09,68.85,58.22,20.6,1.284,NA,8.97,10.72,11.51,NA,16.47,13.26,13.23,100,2.793
101,2010-01-12T10:00,2010,12,1000,0,67.83,59.01,68.5,57.93,67.84,56.63,67.88,51.76,66.38,53.36,68.84,58.41,20.57,1.283,NA,8.82,10.57,11.21,NA,16.12,13.02,13.23,99,2.765
101,2010-01-12T11:00,2010,12,1100,0,65.33,56.84,65.97,55.97,65.32,54.92,65.44,51.87,64.03,53.31,66.26,56.53,19.99,1.286,NA,8.49,10,10.41,NA,13.57,10.72,13.23,90,2.514
101,2010-01-12T12:00,2010,12,1200,0,65.02,55.98,65.7,54.94,65.06,54.07,65.1,49.66,63.66,51.07,66.05,55.52,18.71,1.298,NA,9.04,10.76,11,NA,15.44,12.59,13.23,90,2.514
101,2010-01-12T13:00,2010,12,1300,0,66.73,58.19,67.47,57.16,66.82,55.8,66.8,50.67,65.31,52.22,67.81,57.56,20.64,1.294,NA,8.55,10.31,11.02,NA,16.13,13.08,13.23,99,2.765
101,2010-01-12T14:00,2010,12,1400,0,67.82,59.17,68.51,58.14,67.85,56.93,67.88,52.48,66.41,53.9,68.84,58.6,20.56,1.295,NA,8.64,10.36,10.92,NA,15.4,12.51,13.23,97,2.709
101,2010-01-12T15:00,2010,12,1500,0,67.83,59.08,68.51,58.05,67.85,56.77,67.9,52.11,66.41,53.64,68.84,58.48,20.68,1.299,NA,8.75,10.46,11.08,NA,15.79,12.77,13.23,99,2.765
101,2010-01-12T16:00,2010,12,1600,0,67.8,58.99,68.48,57.94,67.81,56.59,67.87,51.89,66.38,53.48,68.8,58.36,20.64,1.297,NA,8.81,10.54,11.22,NA,15.97,12.9,13.22,99,2.765
