id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-01-12T17:00,2010,12,1700,0,67.77,58.81,68.45,57.75,67.79,56.32,67.84,51.38,66.36,52.98,68.79,58.14,20.53,1.295,NA,8.96,10.7,11.47,NA,16.46,13.37,13.22,100,2.793
101,2010-01-12T18:00,2010,12,1800,0,67.77,58.61,68.43,57.53,67.8,56.03,67.82,50.89,66.32,52.52,68.79,57.9,20.55,1.298,NA,9.16,10.9,11.77,NA,16.92,13.8,13.23,103,2.877
101,2010-01-12T19:00,2010,12,1900,0,67.72,58.47,68.38,57.38,67.77,55.87,67.79,50.64,66.27,52.37,68.74,57.76,20.63,1.3,NA,9.26,11,11.91,NA,17.15,13.91,13.23,104,2.905
101,2010-01-12T20:00,2010,12,2000,0,67.71,58.36,68.38,57.25,67.77,55.74,67.79,50.48,66.25,52.18,68.76,57.63,20.56,1.3,NA,9.36,11.12,12.03,NA,17.31,14.07,13.23,104,2.905
101,2010-01-12T21:00,2010,12,2100,0,67.67,58.29,68.37,57.19,67.73,55.64,67.76,50.2,66.18,51.92,68.75,57.57,20.54,1.297,NA,9.38,11.18,12.09,NA,17.56,14.26,13.24,105,2.933
101,2010-01-12T22:00,2010,12,2200,0,67.61,58.17,68.33,57.07,67.64,55.51,67.66,49.96,66.11,51.72,68.7,57.45,20.71,1.303,NA,9.44,11.26,12.13,NA,17.7,14.39,13.24,107,2.989
101,2010-01-12T23:00,2010,12,2300,0,67.57,58.09,68.29,56.96,67.61,55.34,67.63,49.94,66.06,51.61,68.67,57.37,20.82,1.303,NA,9.48,11.33,12.27,NA,17.69,14.45,13.25,107,2.989
101,2010-01-13T00:00,2010,13,0,0,67.62,58.25,68.34,57.14,67.68,55.56,67.68,49.8,66.1,51.53,68.74,57.54,20.69,1.301,NA,9.37,11.2,12.12,NA,17.88,14.57,13.25,105,2.933
101,2010-01-13T01:00,2010,13,100,0,67.49,58.25,68.24,57.12,67.53,55.54,67.52,49.61,65.92,51.23,68.64,57.56,20.53,1.299,NA,9.24,11.13,11.98,NA,17.91,14.68,13.26,104,2.905
101,2010-01-13T02:00,2010,13,200,0,67.45,58.22,68.2,57.13,67.49,55.57,67.5,49.5,65.9,51.1,68.6,57.56,20.59,1.299,NA,9.23,11.07,11.92,NA,18,14.8,13.27,103,2.877
101,2010-01-13T03:00,2010,13,300,0,67.45,58.21,68.17,57.15,67.51,55.48,67.48,49.45,65.9,51.19,68.58,57.54,20.63,1.301,NA,9.23,11.02,12.02,NA,18.03,14.71,13.27,104,2.905
101,2010-01-13T04:00,2010,13,400,0,67.43,58.13,68.16,57.02,67.47,55.36,67.46,49.33,65.84,51.07,68.55,57.45,20.63,1.303,NA,9.3,11.13,12.1,NA,18.14,14.77,13.27,105,2.933
101,2010-01-13T05:00,2010,13,500,0,67.43,58.17,68.16,57.04,67.44,55.49,67.44,49.39,65.8,51.08,68.54,57.5,20.61,1.303,NA,9.26,11.12,11.95,NA,18.06,14.72,13.28,104,2.905
101,2010-01-13T06:00,2010,13,600,0,67.4,58.14,68.12,57.07,67.45,55.39,67.41,49.43,65.77,51.15,68.51,57.49,20.53,1.3,NA,9.26,11.04,12.06,NA,17.98,14.62,13.28,103,2.877
101,2010-01-13T07:00,2010,13,700,0,67.33,57.88,68.06,56.8,67.39,55.01,67.36,49.3,65.71,51.06,68.45,57.22,20.59,1.302,NA,9.45,11.26,12.38,NA,18.06,14.64,13.28,106,2.961
101,2010-01-13T08:00,2010,13,800,0,67.33,57.75,68.05,56.69,67.43,54.82,67.38,49.16,65.71,51,68.47,57.09,20.67,1.304,NA,9.58,11.37,12.61,NA,18.22,14.71,13.29,108,3.017
101,2010-01-13T09:00,2010,13,900,0,67.4,57.9,68.13,56.85,67.45,55.11,67.43,49.49,65.75,51.31,68.53,57.28,20.66,1.302,NA,9.51,11.28,12.34,NA,17.94,14.44,13.29,106,2.961
101,2010-01-13T10:00,2010,13,1000,0,67.41,58.13,68.15,57.1,67.43,55.55,67.44,50.14,65.8,51.78,68.54,57.55,20.54,1.298,NA,9.28,11.05,11.88,NA,17.3,14.02,13.29,103,2.877
101,2010-01-13T11:00,2010,13,1100,0,67.42,58.24,68.17,57.21,67.45,55.75,67.46,50.55,65.85,52.18,68.54,57.68,20.54,1.296,NA,9.19,10.96,11.7,NA,16.91,13.66,13.29,102,2.849
101,2010-01-13T12:00,2010,13,1200,0,67.44,58.34,68.2,57.31,67.46,55.91,67.49,50.81,65.9,52.39,68.56,57.78,20.64,1.298,NA,9.1,10.89,11.55,NA,16.68,13.51,13.28,101,2.821
101,2010-01-13T13:00,2010,13,1300,0,67.51,58.56,68.3,57.56,67.56,56.2,67.61,51.11,66.02,52.68,68.66,58,20.5,1.294,NA,8.94,10.74,11.36,NA,16.5,13.35,13.28,100,2.793
101,2010-01-13T14:00,2010,13,1400,0,67.48,58.65,68.29,57.65,67.56,56.29,67.59,51.36,66.04,52.87,68.63,58.08,20.65,1.295,NA,8.83,10.64,11.27,NA,16.23,13.17,13.28,100,2.793
101,2010-01-13T15:00,2010,13,1500,0,67.57,58.69,68.36,57.71,67.64,56.34,67.68,51.48,66.11,52.95,68.71,58.13,20.64,1.297,NA,8.88,10.65,11.3,NA,16.2,13.16,13.27,100,2.793
101,2010-01-13T16:00,2010,13,1600,0,67.63,58.65,68.38,57.67,67.65,56.26,67.69,51.37,66.14,52.94,68.73,58.08,20.59,1.296,NA,8.98,10.71,11.39,NA,16.32,13.2,13.27,100,2.793
101,2010-01-13T17:00,2010,13,1700,0,67.71,58.64,68.42,57.68,67.71,56.17,67.75,51.25,66.2,52.9,68.78,58.05,20.58,1.296,NA,9.07,10.74,11.54,NA,16.49,13.3,13.26,100,2.793
101,2010-01-13T18:00,2010,13,1800,0,67.73,58.62,68.41,57.68,67.73,56.13,67.77,51.27,66.23,52.92,68.77,58.04,20.7,1.3,NA,9.11,10.73,11.6,NA,16.5,13.31,13.26,101,2.821
101,2010-01-13T19:00,2010,13,1900,0,67.73,58.65,68.41,57.72,67.72,56.13,67.78,51.28,66.24,52.97,68.78,58.07,20.58,1.298,NA,9.08,10.69,11.6,NA,16.5,13.26,13.25,100,2.793
101,2010-01-13T20:00,2010,13,2000,0,67.73,58.64,68.4,57.71,67.73,56.11,67.79,51.32,66.24,53.03,68.77,58.06,20.77,1.299,NA,9.08,10.7,11.62,NA,16.47,13.22,13.25,101,2.821
101,2010-01-13T21:00,2010,13,2100,0,67.76,58.66,68.43,57.7,67.76,56.14,67.79,51.35,66.25,53.03,68.79,58.08,20.65,1.298,NA,9.1,10.73,11.62,NA,16.44,13.22,13.25,101,2.821
101,2010-01-13T22:00,2010,13,2200,0,67.74,58.65,68.41,57.69,67.74,56.15,67.78,51.38,66.23,53.04,68.76,58.09,20.79,1.299,NA,9.09,10.72,11.59,NA,16.39,13.2,13.24,101,2.821
101,2010-01-13T23:00,2010,13,2300,0,67.74,58.63,68.4,57.71,67.74,56.11,67.78,51.4,66.24,53.04,68.77,58.06,20.76,1.298,NA,9.11,10.69,11.63,NA,16.37,13.2,13.24,101,2.821
101,2010-01-14T00:00,2010,14,0,0,67.83,58.92,68.49,58.01,67.84,56.41,67.87,51.34,66.32,53.06,68.86,58.34,20.49,1.293,NA,8.91,10.49,11.43,NA,16.53,13.26,13.24,98,2.737
101,2010-01-14T01:00,2010,14,100,0,67.81,59.08,68.46,58.16,67.82,56.62,67.85,51.39,66.3,53.08,68.83,58.5,20.32,1.289,NA,8.73,10.3,11.2,NA,16.46,13.22,13.24,95,2.654
101,2010-01-14T02:00,2010,14,200,0,67.76,59.07,68.42,58.15,67.76,56.61,67.8,51.42,66.26,53.14,68.78,58.5,20.69,1.297,NA,8.69,10.27,11.15,NA,16.38,13.12,13.24,97,2.709
101,2010-01-14T03:00,2010,14,300,0,67.82,59.15,68.46,58.19,67.83,56.65,67.85,51.45,66.31,53.18,68.82,58.55,20.7,1.298,NA,8.67,10.27,11.18,NA,16.4,13.13,13.24,97,2.709
101,2010-01-14T04:00,2010,14,400,0,67.82,59.13,68.45,58.21,67.83,56.71,67.85,51.54,66.31,53.26,68.82,58.57,20.79,1.297,NA,8.69,10.25,11.12,NA,16.31,13.05,13.23,96,2.682
101,2010-01-14T05:00,2010,14,500,0,67.84,59.19,68.48,58.28,67.84,56.8,67.85,51.63,66.33,53.33,68.83,58.64,20.62,1.297,NA,8.65,10.2,11.04,NA,16.22,13,13.23,95,2.654
101,2010-01-14T06:00,2010,14,600,0,67.85,59.17,68.49,58.27,67.85,56.79,67.87,51.69,66.35,53.35,68.85,58.62,20.45,1.293,NA,8.68,10.23,11.06,NA,16.17,13,13.23,95,2.654
101,2010-01-14T07:00,2010,14,700,0,67.8,59.02,68.46,58.11,67.8,56.57,67.83,51.63,66.32,53.3,68.81,58.45,20.47,1.295,NA,8.78,10.35,11.24,NA,16.2,13.02,13.23,96,2.682
101,2010-01-14T08:00,2010,14,800,0,67.82,58.94,68.46,58.02,67.83,56.4,67.85,51.63,66.33,53.33,68.82,58.36,20.74,1.3,NA,8.88,10.44,11.43,NA,16.22,13,13.23,99,2.765
101,2010-01-14T09:00,2010,14,900,0,67.86,59.03,68.53,58.13,67.86,56.55,67.9,51.75,66.39,53.5,68.88,58.46,20.55,1.299,NA,8.83,10.4,11.31,NA,16.15,12.9,13.23,97,2.709
101,2010-01-14T10:00,2010,14,1000,0,67.86,59.2,68.55,58.33,67.86,56.94,67.92,52.25,66.41,53.91,68.87,58.69,20.58,1.299,NA,8.66,10.22,10.92,NA,15.67,12.5,13.23,95,2.654
101,2010-01-14T11:00,2010,14,1100,0,67.86,59.33,68.58,58.39,67.87,57.14,67.96,52.71,66.45,54.26,68.87,58.8,20.68,1.297,NA,8.53,10.19,10.73,NA,15.25,12.19,13.22,95,2.654
101,2010-01-14T12:00,2010,14,1200,0,67.91,59.44,68.62,58.52,67.92,57.28,68,52.86,66.51,54.33,68.92,58.92,20.51,1.294,NA,8.46,10.1,10.64,NA,15.14,12.18,13.22,93,2.598
101,2010-01-14T13:00,2010,14,1300,0,67.92,59.46,68.62,58.53,67.94,57.26,68,52.93,66.52,54.4,68.94,58.93,20.61,1.297,NA,8.46,10.08,10.68,NA,15.08,12.12,13.21,94,2.626
101,2010-01-14T14:00,2010,14,1400,0,67.95,59.53,68.65,58.6,67.97,57.37,68.04,52.98,66.56,54.41,68.96,59,20.58,1.293,NA,8.42,10.05,10.59,NA,15.06,12.15,13.21,93,2.598
101,2010-01-14T15:00,2010,14,1500,0,67.81,59.44,68.57,58.47,67.89,57.2,67.96,52.87,66.43,54.36,68.92,58.97,20.73,1.297,NA,8.37,10.11,10.69,NA,15.09,12.06,13.21,93,2.598
101,2010-01-14T16:00,2010,14,1600,0,67.89,59.52,68.62,58.56,67.94,57.36,68.01,53,66.51,54.47,68.94,59,20.72,1.298,NA,8.38,10.06,10.58,NA,15.01,12.04,13.21,94,2.626
101,2010-01-14T17:00,2010,14,1700,0,68,59.41,68.65,58.5,68,57.15,68.04,52.74,66.58,54.31,68.98,58.86,20.58,1.298,NA,8.59,10.15,10.85,NA,15.3,12.26,13.21,95,2.654
101,2010-01-14T18:00,2010,14,1800,0,67.97,59.22,68.61,58.31,67.97,56.8,68.02,52.31,66.55,53.99,68.95,58.63,20.68,1.298,NA,8.75,10.3,11.17,NA,15.7,12.56,13.2,96,2.682
101,2010-01-14T19:00,2010,14,1900,0,68.04,59.29,68.68,58.43,68.04,56.95,68.07,52.24,66.6,53.97,69.02,58.73,20.59,1.295,NA,8.76,10.25,11.09,NA,15.83,12.64,13.2,96,2.682
101,2010-01-14T20:00,2010,14,2000,0,68.02,59.34,68.65,58.39,68.03,56.94,68.04,52.42,66.57,53.94,68.99,58.74,20.63,1.296,NA,8.68,10.26,11.09,NA,15.62,12.64,13.2,96,2.682
101,2010-01-14T21:00,2010,14,2100,0,67.97,59.25,68.62,58.28,67.98,56.81,68.02,52.36,66.54,53.82,68.95,58.63,20.7,1.297,NA,8.72,10.34,11.18,NA,15.66,12.72,13.2,97,2.709
101,2010-01-14T22:00,2010,14,2200,0,68.02,59.33,68.69,58.37,68.03,56.96,68.09,52.37,66.6,53.75,69,58.72,20.59,1.294,NA,8.69,10.32,11.07,NA,15.72,12.85,13.2,96,2.682
101,2010-01-14T23:00,2010,14,2300,0,67.98,59.36,68.64,58.41,67.99,57.06,68.03,52.52,66.57,53.86,68.97,58.77,20.71,1.298,NA,8.62,10.23,10.93,NA,15.51,12.71,13.2,96,2.682
101,2010-01-15T00:00,2010,15,0,0,68.07,59.64,68.74,58.69,68.08,57.4,68.14,52.68,66.67,54.02,69.06,59.05,20.54,1.293,NA,8.43,10.05,10.68,NA,15.46,12.65,13.2,93,2.598
101,2010-01-15T01:00,2010,15,100,0,68,59.68,68.64,58.75,67.99,57.49,68.04,52.69,66.58,54.15,68.97,59.13,20.44,1.29,NA,8.32,9.9,10.51,NA,15.35,12.44,13.2,91,2.542
101,2010-01-15T02:00,2010,15,200,0,68.02,59.65,68.66,58.7,68.02,57.38,68.06,52.51,66.6,53.99,69,59.08,20.72,1.296,NA,8.38,9.96,10.64,NA,15.56,12.61,13.2,93,2.598
101,2010-01-15T03:00,2010,15,300,0,68.02,59.59,68.64,58.67,68.02,57.31,68.03,52.38,66.58,53.95,68.99,59.03,20.75,1.297,NA,8.43,9.97,10.71,NA,15.65,12.63,13.2,94,2.626
101,2010-01-15T04:00,2010,15,400,0,68.02,59.55,68.65,58.65,68.02,57.29,68.04,52.28,66.58,53.93,69,59.01,20.74,1.297,NA,8.47,10,10.73,NA,15.76,12.65,13.2,94,2.626
101,2010-01-15T05:00,2010,15,500,0,68.03,59.57,68.66,58.68,68.03,57.31,68.05,52.19,66.59,53.88,69.01,59.03,20.6,1.297,NA,8.46,9.98,10.72,NA,15.86,12.7,13.2,94,2.626
101,2010-01-15T06:00,2010,15,600,0,68,59.58,68.65,58.71,68.01,57.35,68.03,52.18,66.57,53.93,68.99,59.04,20.21,1.294,NA,8.43,9.94,10.66,NA,15.85,12.64,13.2,92,2.57
101,2010-01-15T07:00,2010,15,700,0,67.96,59.36,68.62,58.44,67.96,57.03,68.02,52.28,66.53,53.92,68.93,58.79,20.56,1.297,NA,8.59,10.18,10.93,NA,15.74,12.62,13.2,95,2.654
101,2010-01-15T08:00,2010,15,800,0,68,59.38,68.65,58.46,67.99,57.09,68.03,52.42,66.56,54.06,68.98,58.81,20.64,1.294,NA,8.62,10.19,10.91,NA,15.61,12.5,13.2,96,2.682
101,2010-01-15T09:00,2010,15,900,0,68.02,59.48,68.69,58.53,68.03,57.25,68.08,52.75,66.63,54.27,69.01,58.92,20.64,1.288,NA,8.54,10.16,10.78,NA,15.33,12.36,13.2,95,2.654
101,2010-01-15T10:00,2010,15,1000,0,68.02,59.73,68.72,58.76,68.08,57.45,68.14,53.27,66.69,54.66,69.05,59.17,20.61,1.291,NA,8.29,9.95,10.63,NA,14.87,12.03,13.2,92,2.57
101,2010-01-15T11:00,2010,15,1100,0,68.06,60.04,68.77,59.13,68.12,57.53,68.17,53.95,66.73,55.26,69.07,59.48,20.61,1.291,NA,8.02,9.65,10.58,NA,14.22,11.47,13.2,90,2.514
101,2010-01-15T12:00,2010,15,1200,0,68.11,60.12,68.79,59.21,68.16,57.36,68.22,54.25,66.77,55.48,69.1,59.49,20.6,1.289,NA,7.982,9.58,10.8,NA,13.97,11.29,13.2,90,2.514
101,2010-01-15T13:00,2010,15,1300,0,68.14,60.14,68.82,59.24,68.2,57.44,68.26,53.94,66.82,55.28,69.12,59.46,20.41,1.285,NA,7.999,9.58,10.76,NA,14.31,11.55,13.19,90,2.514
101,2010-01-15T14:00,2010,15,1400,0,68.13,60.1,68.82,59.21,68.19,57.46,68.24,53.84,66.81,55.1,69.11,59.42,20.55,1.291,NA,8.03,9.61,10.73,NA,14.4,11.71,13.19,91,2.542
101,2010-01-15T15:00,2010,15,1500,0,68.15,60.06,68.84,59.17,68.2,57.42,68.26,53.83,66.85,55.13,69.12,59.36,20.55,1.291,NA,8.09,9.67,10.78,NA,14.43,11.71,13.18,91,2.542
101,2010-01-15T16:00,2010,15,1600,0,68.16,60.02,68.84,59.13,68.2,57.34,68.24,53.74,66.83,55.06,69.11,59.32,20.42,1.289,NA,8.14,9.72,10.85,NA,14.49,11.77,13.18,91,2.542
101,2010-01-15T17:00,2010,15,1700,0,68.19,59.97,68.84,59.11,68.2,57.34,68.26,53.69,66.88,55.08,69.1,59.27,20.67,1.292,NA,8.21,9.73,10.87,NA,14.57,11.8,13.18,93,2.598
101,2010-01-15T18:00,2010,15,1800,0,68.19,59.95,68.85,59.09,68.2,57.28,68.27,53.7,66.9,55.13,69.12,59.24,20.57,1.291,NA,8.24,9.76,10.92,NA,14.57,11.77,13.17,92,2.57
101,2010-01-15T19:00,2010,15,1900,0,68.21,59.97,68.88,59.09,68.21,57.24,68.29,53.67,66.94,55.1,69.14,59.23,20.52,1.289,NA,8.24,9.79,10.97,NA,14.62,11.84,13.17,92,2.57
101,2010-01-15T20:00,2010,15,2000,0,68.16,59.9,68.82,59.03,68.16,57.17,68.24,53.6,66.86,54.97,69.1,59.17,20.51,1.29,NA,8.25,9.78,10.99,NA,14.64,11.89,13.17,93,2.598
101,2010-01-15T21:00,2010,15,2100,0,68.19,59.9,68.83,59.04,68.19,57.13,68.26,53.6,66.89,55,69.09,59.15,20.61,1.285,NA,8.3,9.79,11.06,NA,14.66,11.89,13.17,93,2.598
101,2010-01-15T22:00,2010,15,2200,0,68.18,59.84,68.83,58.97,68.17,57.05,68.25,53.58,66.89,54.99,69.1,59.1,20.69,1.29,NA,8.34,9.86,11.12,NA,14.66,11.9,13.17,94,2.626
101,2010-01-15T23:00,2010,15,2300,0,68.16,59.82,68.81,58.95,68.16,56.96,68.24,53.52,66.87,54.96,69.1,59.06,20.68,1.291,NA,8.35,9.86,11.2,NA,14.72,11.91,13.17,94,2.626
101,2010-01-16T00:00,2010,16,0,0,68.26,60.05,68.9,59.2,68.25,57.23,68.33,53.47,66.96,54.96,69.18,59.3,20.42,1.288,NA,8.21,9.7,11.02,NA,14.85,12,13.17,92,2.57
101,2010-01-16T01:00,2010,16,100,0,68.17,60.06,68.81,59.19,68.17,57.22,68.23,53.36,66.87,54.81,69.09,59.31,20.34,1.285,NA,8.11,9.63,10.95,NA,14.88,12.06,13.17,90,2.514
101,2010-01-16T02:00,2010,16,200,0,68.12,59.86,68.75,58.98,68.13,56.93,68.18,53.03,66.79,54.5,69.04,59.07,20.61,1.291,NA,8.27,9.76,11.2,NA,15.15,12.29,13.17,93,2.598
101,2010-01-16T03:00,2010,16,300,0,68.16,59.92,68.79,59.05,68.17,56.98,68.22,52.87,66.84,54.42,69.1,59.14,20.63,1.292,NA,8.24,9.74,11.19,NA,15.35,12.43,13.17,94,2.626
101,2010-01-16T04:00,2010,16,400,0,68.13,59.83,68.75,58.94,68.16,56.88,68.19,52.73,66.79,54.23,69.05,59.03,20.62,1.292,NA,8.3,9.81,11.27,NA,15.46,12.56,13.17,94,2.626
101,2010-01-16T05:00,2010,16,500,0,68.13,59.83,68.75,58.92,68.14,56.85,68.19,52.66,66.78,54.22,69.06,59.03,20.54,1.294,NA,8.3,9.83,11.29,NA,15.53,12.55,13.18,93,2.598
101,2010-01-16T06:00,2010,16,600,0,68.12,59.87,68.75,58.94,68.11,57,68.18,52.73,66.75,54.18,69.07,59.1,20.51,1.29,NA,8.25,9.82,11.11,NA,15.46,12.57,13.19,93,2.598
101,2010-01-16T07:00,2010,16,700,0,68.14,59.83,68.76,58.89,68.13,56.99,68.19,52.76,66.76,54.22,69.07,59.06,20.38,1.283,NA,8.31,9.88,11.14,NA,15.43,12.55,13.19,93,2.598
101,2010-01-16T08:00,2010,16,800,0,68.13,59.82,68.75,58.88,68.12,56.87,68.19,52.72,66.75,54.18,69.08,59.02,20.26,1.286,NA,8.3,9.88,11.25,NA,15.47,12.57,13.19,93,2.598
101,2010-01-16T09:00,2010,16,900,0,68.15,59.86,68.78,58.95,68.14,57,68.22,52.77,66.77,54.26,69.1,59.1,20.26,1.285,NA,8.29,9.83,11.14,NA,15.46,12.51,13.19,92,2.57
101,2010-01-16T10:00,2010,16,1000,0,68.15,60.06,68.83,59.16,68.19,57.25,68.25,53.31,66.81,54.69,69.14,59.34,20.33,1.285,NA,8.09,9.67,10.94,NA,14.94,12.12,13.19,90,2.514
101,2010-01-16T11:00,2010,16,1100,0,68.13,60.21,68.82,59.36,68.19,57.41,68.23,53.85,66.81,55.11,69.13,59.54,20.44,1.287,NA,7.915,9.47,10.78,NA,14.38,11.7,13.19,89,2.486
101,2010-01-16T12:00,2010,16,1200,0,68.19,60.39,68.89,59.6,68.25,57.73,68.28,54.4,66.87,55.58,69.18,59.78,20.34,1.283,NA,7.794,9.29,10.52,NA,13.88,11.29,13.19,87,2.43
101,2010-01-16T13:00,2010,16,1300,0,68.21,60.5,68.91,59.71,68.24,57.84,68.27,54.56,66.87,55.82,69.18,59.87,20.33,1.282,NA,7.702,9.2,10.4,NA,13.71,11.05,13.18,86,2.402
101,2010-01-16T14:00,2010,16,1400,0,68.21,60.59,68.92,59.84,68.28,58,68.32,54.71,66.95,55.96,69.18,59.98,20.36,1.283,NA,7.617,9.08,10.28,NA,13.6,10.99,13.17,85,2.374
101,2010-01-16T15:00,2010,16,1500,0,68.19,60.56,68.89,59.76,68.25,57.93,68.29,54.65,66.95,55.96,69.15,59.92,20.45,1.287,NA,7.634,9.13,10.32,NA,13.64,10.99,13.17,86,2.402
101,2010-01-16T16:00,2010,16,1600,0,68.19,60.49,68.89,59.63,68.24,57.85,68.29,54.39,66.94,55.61,69.14,59.8,20.53,1.281,NA,7.71,9.26,10.38,NA,13.91,11.33,13.17,87,2.43
101,2010-01-16T17:00,2010,16,1700,0,68.26,60.39,68.9,59.51,68.26,57.81,68.34,54.04,66.99,55.33,69.15,59.67,20.35,1.28,NA,7.868,9.38,10.45,NA,14.3,11.66,13.17,88,2.458
101,2010-01-16T18:00,2010,16,1800,0,68.27,60.23,68.9,59.37,68.26,57.56,68.35,53.66,66.99,55.04,69.15,59.48,20.37,1.283,NA,8.04,9.53,10.7,NA,14.69,11.95,13.16,90,2.514
101,2010-01-16T19:00,2010,16,1900,0,68.24,60.08,68.86,59.21,68.23,57.32,68.32,53.42,66.96,54.82,69.13,59.32,20.59,1.289,NA,8.16,9.65,10.91,NA,14.9,12.14,13.16,92,2.57
101,2010-01-16T20:00,2010,16,2000,0,68.24,59.98,68.87,59.13,68.25,57.2,68.32,53.13,66.96,54.74,69.13,59.19,20.51,1.291,NA,8.26,9.74,11.04,NA,15.19,12.22,13.16,92,2.57
101,2010-01-16T21:00,2010,16,2100,0,68.18,59.9,68.81,59.07,68.19,57.11,68.27,52.92,66.93,54.6,69.11,59.12,20.45,1.287,NA,8.28,9.74,11.08,NA,15.35,12.33,13.17,93,2.598
101,2010-01-16T22:00,2010,16,2200,0,68.16,59.81,68.79,58.99,68.17,56.98,68.23,52.76,66.89,54.46,69.08,59.04,20.53,1.289,NA,8.35,9.8,11.18,NA,15.48,12.43,13.17,94,2.626
101,2010-01-16T23:00,2010,16,2300,0,68.15,59.79,68.79,58.97,68.16,56.92,68.22,52.73,66.86,54.4,69.09,59.04,20.57,1.293,NA,8.36,9.81,11.24,NA,15.49,12.46,13.17,94,2.626
101,2010-01-17T00:00,2010,17,0,0,68.17,59.85,68.81,59.04,68.19,56.97,68.24,52.76,66.86,54.37,69.1,59.1,20.52,1.291,NA,8.32,9.77,11.22,NA,15.47,12.49,13.17,93,2.598
101,2010-01-17T01:00,2010,17,100,0,68.14,59.82,68.75,59.02,68.17,56.95,68.19,52.65,66.79,54.32,69.05,59.09,20.5,1.291,NA,8.33,9.73,11.22,NA,15.53,12.47,13.17,93,2.598
101,2010-01-17T02:00,2010,17,200,0,68.14,59.83,68.76,59,68.17,56.93,68.2,52.54,66.79,54.26,69.08,59.08,20.36,1.284,NA,8.31,9.77,11.25,NA,15.66,12.53,13.18,93,2.598
101,2010-01-17T03:00,2010,17,300,0,68.13,59.84,68.75,59,68.16,56.96,68.19,52.57,66.77,54.3,69.06,59.1,20.53,1.29,NA,8.29,9.75,11.2,NA,15.62,12.47,13.18,93,2.598
101,2010-01-17T04:00,2010,17,400,0,68.12,59.79,68.74,58.97,68.13,56.91,68.22,52.62,66.77,54.3,69.07,59.07,20.56,1.29,NA,8.33,9.77,11.22,NA,15.6,12.47,13.19,93,2.598
101,2010-01-17T05:00,2010,17,500,0,68.12,59.73,68.75,58.93,68.15,56.84,68.22,52.54,66.77,54.25,69.07,59.01,20.54,1.289,NA,8.38,9.83,11.31,NA,15.67,12.53,13.19,94,2.626
101,2010-01-17T06:00,2010,17,600,0,68.12,59.69,68.76,58.82,68.16,56.77,68.21,52.32,66.77,54.05,69.09,58.91,20.24,1.287,NA,8.43,9.93,11.39,NA,15.89,12.73,13.19,93,2.598
101,2010-01-17T07:00,2010,17,700,0,68.09,59.63,68.74,58.79,68.13,56.68,68.17,52.1,66.73,53.91,69.05,58.85,20.33,1.29,NA,8.47,9.95,11.45,NA,16.07,12.82,13.19,94,2.626
101,2010-01-17T08:00,2010,17,800,0,68.09,59.69,68.74,58.87,68.12,56.75,68.17,52.28,66.72,54.04,69.05,58.96,20.33,1.287,NA,8.4,9.86,11.37,NA,15.89,12.68,13.19,93,2.598
101,2010-01-17T09:00,2010,17,900,0,68.11,59.77,68.75,58.94,68.13,56.87,68.17,52.39,66.72,54.16,69.07,59.04,20.24,1.286,NA,8.34,9.81,11.26,NA,15.78,12.55,13.2,93,2.598
101,2010-01-17T10:00,2010,17,1000,0,68.11,59.92,68.76,59.08,68.13,57.16,68.17,52.87,66.71,54.57,69.07,59.22,20.36,1.285,NA,8.19,9.67,10.97,NA,15.31,12.15,13.2,90,2.514
101,2010-01-17T11:00,2010,17,1100,0,68.11,60.03,68.79,59.22,68.14,57.45,68.21,53.23,66.7,54.81,69.09,59.39,20.46,1.289,NA,8.07,9.58,10.68,NA,14.98,11.89,13.2,90,2.514
101,2010-01-17T12:00,2010,17,1200,0,68.15,60.14,68.85,59.37,68.19,57.64,68.26,53.48,66.78,54.97,69.13,59.52,20.44,1.286,NA,8.01,9.49,10.55,NA,14.79,11.8,13.19,89,2.486
101,2010-01-17T13:00,2010,17,1300,0,68.15,60.16,68.84,59.35,68.19,57.61,68.26,53.47,66.76,55.02,69.12,59.51,20.42,1.287,NA,7.988,9.49,10.58,NA,14.79,11.74,13.19,89,2.486
101,2010-01-17T14:00,2010,17,1400,0,68.16,60.18,68.87,59.39,68.21,57.65,68.27,53.57,66.78,55.09,69.13,59.53,20.49,1.287,NA,7.978,9.47,10.56,NA,14.7,11.69,13.19,89,2.486
101,2010-01-17T15:00,2010,17,1500,0,68.18,60.15,68.87,59.34,68.21,57.57,68.27,53.52,66.79,55.05,69.13,59.5,20.64,1.291,NA,8.03,9.53,10.63,NA,14.75,11.74,13.19,91,2.542
101,2010-01-17T16:00,2010,17,1600,0,68.21,60.17,68.89,59.36,68.22,57.59,68.28,53.46,66.82,55.01,69.14,59.51,20.49,1.287,NA,8.04,9.53,10.63,NA,14.82,11.81,13.18,89,2.486
101,2010-01-17T17:00,2010,17,1700,0,68.19,60.12,68.88,59.3,68.21,57.51,68.28,53.45,66.83,55,69.14,59.45,20.46,1.286,NA,8.07,9.59,10.7,NA,14.82,11.82,13.18,90,2.514
101,2010-01-17T18:00,2010,17,1800,0,68.17,60.13,68.85,59.31,68.2,57.52,68.24,53.37,66.77,54.94,69.1,59.46,20.34,1.283,NA,8.03,9.54,10.69,NA,14.87,11.83,13.18,90,2.514
101,2010-01-17T19:00,2010,17,1900,0,68.11,59.98,68.79,59.1,68.16,57.22,68.2,52.97,66.7,54.59,69.07,59.24,20.47,1.288,NA,8.13,9.69,10.94,NA,15.23,12.11,13.18,92,2.57
101,2010-01-17T20:00,2010,17,2000,0,68.12,59.93,68.8,59.05,68.17,57.13,68.21,52.73,66.72,54.36,69.08,59.17,20.57,1.289,NA,8.19,9.75,11.05,NA,15.48,12.35,13.18,93,2.598
101,2010-01-17T21:00,2010,17,2100,0,68.14,59.92,68.8,59.04,68.17,57.1,68.21,52.66,66.74,54.26,69.08,59.16,20.59,1.291,NA,8.23,9.76,11.07,NA,15.55,12.48,13.18,93,2.598
101,2010-01-17T22:00,2010,17,2200,0,68.19,59.97,68.84,59.11,68.21,57.13,68.26,52.7,66.82,54.32,69.12,59.2,20.52,1.289,NA,8.22,9.73,11.08,NA,15.56,12.5,13.18,93,2.598
101,2010-01-17T23:00,2010,17,2300,0,68.12,59.96,68.77,59.1,68.15,57.15,68.21,52.5,66.73,54.15,69.06,59.19,20.52,1.288,NA,8.16,9.67,11.01,NA,15.71,12.58,13.18,93,2.598
101,2010-01-18T00:00,2010,18,0,0,68.14,59.99,68.81,59.14,68.17,57.17,68.23,52.44,66.74,54.06,69.11,59.22,20.62,1.292,NA,8.15,9.67,11,NA,15.8,12.68,13.19,93,2.598
101,2010-01-18T01:00,2010,18,100,0,68.14,60,68.84,59.17,68.19,57.23,68.23,52.15,66.73,53.83,69.11,59.23,20.37,1.285,NA,8.14,9.67,10.96,NA,16.08,12.9,13.19,93,2.598
101,2010-01-18T02:00,2010,18,200,0,68.09,59.95,68.77,59.13,68.12,57.25,68.19,52.06,66.68,53.74,69.07,59.2,20.67,1.29,NA,8.14,9.64,10.88,NA,16.14,12.94,13.19,93,2.598
101,2010-01-18T03:00,2010,18,300,0,68.13,59.96,68.81,59.17,68.17,57.29,68.21,52.26,66.75,53.92,69.09,59.23,20.64,1.289,NA,8.17,9.64,10.88,NA,15.95,12.83,13.19,94,2.626
101,2010-01-18T04:00,2010,18,400,0,68.14,59.95,68.83,59.15,68.19,57.28,68.24,52.26,66.75,53.97,69.11,59.22,20.62,1.288,NA,8.19,9.68,10.91,NA,15.97,12.78,13.19,94,2.626
101,2010-01-18T05:00,2010,18,500,0,68.09,59.87,68.76,59.05,68.12,57.15,68.15,52.2,66.7,53.92,69.04,59.14,20.57,1.29,NA,8.21,9.71,10.97,NA,15.95,12.78,13.19,94,2.626
101,2010-01-18T06:00,2010,18,600,0,68.13,59.89,68.8,59.07,68.16,57.16,68.21,52.23,66.74,53.99,69.08,59.15,20.35,1.283,NA,8.24,9.72,11,NA,15.98,12.76,13.19,93,2.598
101,2010-01-18T07:00,2010,18,700,0,68.05,59.64,68.72,58.8,68.08,56.86,68.13,52.13,66.66,53.9,69.01,58.89,20.41,1.288,NA,8.41,9.92,11.21,NA,16.01,12.77,13.19,95,2.654
101,2010-01-18T08:00,2010,18,800,0,68.07,59.56,68.75,58.72,68.11,56.72,68.16,52.3,66.7,54.03,69.04,58.8,20.45,1.286,NA,8.51,10.03,11.38,NA,15.86,12.67,13.2,97,2.709
101,2010-01-18T09:00,2010,18,900,0,68.05,59.51,68.73,58.65,68.08,56.63,68.14,52.33,66.66,54.09,69.02,58.74,20.57,1.291,NA,8.54,10.07,11.45,NA,15.8,12.57,13.2,97,2.709
101,2010-01-18T10:00,2010,18,1000,0,68.06,59.62,68.75,58.76,68.11,56.75,68.15,52.43,66.67,54.18,69.05,58.87,20.5,1.287,NA,8.44,9.99,11.36,NA,15.72,12.48,13.2,96,2.682
101,2010-01-18T11:00,2010,18,1100,0,68.07,59.73,68.76,58.91,68.11,56.92,68.15,52.69,66.69,54.38,69.05,59.01,20.37,1.282,NA,8.33,9.85,11.19,NA,15.46,12.31,13.2,94,2.626
101,2010-01-18T12:00,2010,18,1200,0,68.13,59.84,68.81,59.04,68.17,57.07,68.21,52.94,66.77,54.59,69.09,59.13,20.42,1.282,NA,8.29,9.77,11.1,NA,15.27,12.18,13.2,94,2.626
101,2010-01-18T13:00,2010,18,1300,0,68.13,59.88,68.8,59.08,68.15,57.13,68.24,53.32,66.8,54.88,69.1,59.19,20.56,1.284,NA,8.25,9.72,11.02,NA,14.92,11.92,13.2,93,2.598
101,2010-01-18T14:00,2010,18,1400,0,68.21,60.03,68.9,59.24,68.24,57.27,68.3,53.23,66.84,54.85,69.17,59.32,20.61,1.284,NA,8.18,9.65,10.97,NA,15.07,11.99,13.19,93,2.598
101,2010-01-18T15:00,2010,18,1500,0,68.2,60.07,68.85,59.25,68.21,57.32,68.28,53.55,66.86,55.13,69.15,59.38,20.62,1.283,NA,8.13,9.61,10.89,NA,14.73,11.73,13.19,92,2.57
101,2010-01-18T16:00,2010,18,1600,0,67.93,59.82,68.66,58.93,67.97,56.92,68.04,53.25,66.52,54.71,69.02,59.21,20.56,1.283,NA,8.12,9.73,11.05,NA,14.79,11.81,13.2,93,2.598
101,2010-01-18T17:00,2010,18,1700,0,68.18,59.96,68.82,59.14,68.17,57.26,68.26,53.42,66.81,54.92,69.12,59.27,20.44,1.282,NA,8.22,9.68,10.91,NA,14.84,11.9,13.19,92,2.57
101,2010-01-18T18:00,2010,18,1800,0,68.19,59.87,68.81,59.04,68.19,57.05,68.26,53.25,66.83,54.81,69.11,59.13,20.5,1.285,NA,8.32,9.78,11.14,NA,15.02,12.02,13.19,93,2.598
101,2010-01-18T19:00,2010,18,1900,0,68.24,59.88,68.86,59.06,68.24,57.11,68.29,53.32,66.88,54.9,69.13,59.16,20.61,1.273,NA,8.36,9.8,11.13,NA,14.96,11.98,13.19,94,2.626
101,2010-01-18T20:00,2010,18,2000,0,68.23,59.93,68.86,59.12,68.22,57.13,68.29,53.38,66.88,54.98,69.14,59.21,20.4,1.275,NA,8.3,9.74,11.09,NA,14.91,11.9,13.18,93,2.598
101,2010-01-18T21:00,2010,18,2100,0,68.19,59.86,68.81,59.01,68.2,56.96,68.25,53.26,66.84,54.89,69.1,59.1,20.53,1.284,NA,8.33,9.8,11.24,NA,14.98,11.95,13.18,94,2.626
101,2010-01-18T22:00,2010,18,2200,0,68.2,59.85,68.82,59.04,68.19,57.01,68.24,53.34,66.84,54.86,69.09,59.12,20.61,1.283,NA,8.35,9.79,11.18,NA,14.9,11.98,13.18,94,2.626
101,2010-01-18T23:00,2010,18,2300,0,68.2,59.87,68.86,59.07,68.21,57.07,68.28,53.36,66.87,54.88,69.14,59.15,20.68,1.285,NA,8.34,9.79,11.14,NA,14.92,11.99,13.18,94,2.626
101,2010-01-19T00:00,2010,19,0,0,68.26,60.11,68.9,59.31,68.26,57.37,68.34,53.33,66.93,54.91,69.19,59.4,20.44,1.28,NA,8.15,9.59,10.9,NA,15,12.01,13.18,91,2.542
101,2010-01-19T01:00,2010,19,100,0,68.21,60.15,68.89,59.41,68.21,57.53,68.28,53.36,66.89,54.86,69.17,59.49,20.5,1.282,NA,8.06,9.48,10.68,NA,14.92,12.03,13.17,90,2.514
101,2010-01-19T02:00,2010,19,200,0,68.2,60.17,68.86,59.41,68.2,57.54,68.26,53.35,66.88,54.89,69.14,59.5,20.68,1.285,NA,8.03,9.44,10.67,NA,14.91,11.99,13.17,91,2.542
101,2010-01-19T03:00,2010,19,300,0,68.21,60.19,68.87,59.45,68.22,57.56,68.28,53.29,66.89,54.86,69.15,59.52,20.51,1.278,NA,8.02,9.43,10.65,NA,14.99,12.03,13.17,90,2.514
101,2010-01-19T04:00,2010,19,400,0,68.22,60.18,68.88,59.45,68.22,57.58,68.28,53.3,66.89,54.84,69.14,59.53,20.49,1.282,NA,8.03,9.43,10.64,NA,14.98,12.05,13.17,89,2.486
101,2010-01-19T05:00,2010,19,500,0,68.24,60.17,68.9,59.43,68.23,57.54,68.29,53.36,66.9,54.86,69.16,59.51,20.4,1.278,NA,8.07,9.47,10.69,NA,14.93,12.04,13.17,90,2.514
101,2010-01-19T06:00,2010,19,600,0,68.23,60.1,68.86,59.42,68.22,57.57,68.28,53.35,66.92,54.86,69.14,59.49,20.2,1.276,NA,8.13,9.44,10.65,NA,14.93,12.06,13.17,89,2.486
101,2010-01-19T07:00,2010,19,700,0,68.17,59.93,68.8,59.18,68.18,57.19,68.22,53.19,66.85,54.76,69.07,59.27,20.44,1.27,NA,8.23,9.62,10.99,NA,15.03,12.09,13.17,92,2.57
101,2010-01-19T08:00,2010,19,800,0,68.19,59.82,68.81,59.05,68.19,56.98,68.25,53.09,66.86,54.7,69.1,59.12,20.62,1.279,NA,8.37,9.77,11.21,NA,15.15,12.16,13.17,94,2.626
101,2010-01-19T09:00,2010,19,900,0,68.21,59.88,68.86,59.11,68.22,57.05,68.29,52.99,66.91,54.56,69.17,59.18,20.51,1.278,NA,8.33,9.75,11.17,NA,15.3,12.34,13.17,93,2.598
101,2010-01-19T10:00,2010,19,1000,0,68.21,59.92,68.85,59.14,68.21,57.11,68.27,53,66.9,54.57,69.15,59.22,20.57,1.28,NA,8.29,9.71,11.1,NA,15.27,12.33,13.17,93,2.598
101,2010-01-19T11:00,2010,19,1100,0,68.2,59.92,68.84,59.13,68.21,57.12,68.26,53.04,66.88,54.6,69.12,59.22,20.59,1.278,NA,8.29,9.71,11.09,NA,15.22,12.29,13.18,94,2.626
101,2010-01-19T12:00,2010,19,1200,0,68.23,59.95,68.87,59.17,68.23,57.19,68.29,53.11,66.93,54.67,69.16,59.26,20.55,1.28,NA,8.28,9.7,11.04,NA,15.18,12.26,13.17,92,2.57
101,2010-01-19T13:00,2010,19,1300,0,68.24,59.99,68.88,59.24,68.24,57.29,68.31,53.2,66.94,54.74,69.16,59.32,20.34,1.278,NA,8.25,9.64,10.95,NA,15.11,12.21,13.17,93,2.598
101,2010-01-19T14:00,2010,19,1400,0,68.23,60.02,68.88,59.28,68.22,57.35,68.29,53.27,66.95,54.78,69.16,59.36,20.39,1.276,NA,8.21,9.6,10.87,NA,15.02,12.17,13.17,91,2.542
101,2010-01-19T15:00,2010,19,1500,0,68.21,60,68.86,59.25,68.21,57.34,68.29,53.39,66.94,54.88,69.15,59.35,20.56,1.275,NA,8.21,9.61,10.87,NA,14.9,12.06,13.17,92,2.57
101,2010-01-19T16:00,2010,19,1600,0,68.23,59.99,68.88,59.24,68.23,57.41,68.3,53.45,66.96,54.95,69.15,59.35,20.54,1.275,NA,8.24,9.64,10.82,NA,14.85,12.01,13.17,93,2.598
101,2010-01-19T17:00,2010,19,1700,0,68.25,59.96,68.88,59.22,68.24,57.3,68.31,53.33,66.96,54.83,69.14,59.3,20.48,1.277,NA,8.29,9.65,10.94,NA,14.98,12.13,13.17,92,2.57
101,2010-01-19T18:00,2010,19,1800,0,68.22,59.94,68.85,59.18,68.21,57.22,68.28,53.34,66.94,54.84,69.12,59.27,20.37,1.272,NA,8.28,9.67,10.99,NA,14.94,12.1,13.17,92,2.57
101,2010-01-19T19:00,2010,19,1900,0,68.22,59.91,68.85,59.14,68.2,57.14,68.28,53.35,66.94,54.83,69.13,59.22,20.52,1.277,NA,8.3,9.72,11.06,NA,14.93,12.12,13.17,93,2.598
101,2010-01-19T20:00,2010,19,2000,0,68.22,59.92,68.85,59.14,68.21,57.13,68.28,53.39,66.93,54.87,69.12,59.22,20.48,1.269,NA,8.3,9.7,11.09,NA,14.9,12.06,13.17,93,2.598
101,2010-01-19T21:00,2010,19,2100,0,68.22,59.91,68.86,59.14,68.22,57.11,68.29,53.42,66.94,54.93,69.13,59.22,20.5,1.259,NA,8.31,9.72,11.11,NA,14.87,12.01,13.17,94,2.626
101,2010-01-19T22:00,2010,19,2200,0,68.21,59.9,68.84,59.13,68.21,57.05,68.28,53.38,66.93,54.91,69.11,59.19,20.54,1.267,NA,8.31,9.71,11.15,NA,14.9,12.02,13.17,93,2.598
101,2010-01-19T23:00,2010,19,2300,0,68.23,59.91,68.88,59.11,68.22,57.03,68.29,53.35,66.96,54.92,69.14,59.18,20.62,1.275,NA,8.31,9.77,11.19,NA,14.94,12.04,13.17,94,2.626
101,2010-01-20T00:00,2010,20,0,0,68.3,60.13,68.93,59.37,68.29,57.33,68.36,53.36,67.01,54.91,69.2,59.44,20.38,1.269,NA,8.17,9.56,10.96,NA,15,12.1,13.17,91,2.542
101,2010-01-20T01:00,2010,20,100,0,68.22,60.18,68.87,59.44,68.22,57.5,68.28,53.37,66.95,54.84,69.14,59.53,20.33,1.274,NA,8.04,9.43,10.72,NA,14.91,12.11,13.17,90,2.514
101,2010-01-20T02:00,2010,20,200,0,68.23,60.16,68.87,59.43,68.22,57.45,68.28,53.3,66.94,54.8,69.13,59.51,20.62,1.277,NA,8.06,9.44,10.77,NA,14.98,12.14,13.17,91,2.542
101,2010-01-20T03:00,2010,20,300,0,68.23,60.18,68.87,59.45,68.22,57.49,68.28,53.33,66.95,54.83,69.14,59.54,20.53,1.271,NA,8.05,9.43,10.73,NA,14.95,12.12,13.17,90,2.514
101,2010-01-20T04:00,2010,20,400,0,68.23,60.16,68.88,59.42,68.22,57.44,68.29,53.28,66.95,54.77,69.15,59.51,20.59,1.273,NA,8.07,9.46,10.78,NA,15.01,12.19,13.17,91,2.542
101,2010-01-20T05:00,2010,20,500,0,68.24,60.17,68.89,59.4,68.23,57.46,68.3,53.28,66.96,54.77,69.15,59.5,20.46,1.273,NA,8.07,9.49,10.78,NA,15.02,12.19,13.17,91,2.542
101,2010-01-20T06:00,2010,20,600,0,68.24,60.13,68.87,59.35,68.23,57.39,68.29,53.26,66.95,54.75,69.14,59.46,20.39,1.271,NA,8.11,9.53,10.85,NA,15.03,12.2,13.17,90,2.514
101,2010-01-20T07:00,2010,20,700,0,68.18,59.96,68.8,59.14,68.17,57.15,68.24,53.25,66.88,54.73,69.08,59.27,20.43,1.269,NA,8.22,9.66,11.02,NA,14.99,12.15,13.17,93,2.598
101,2010-01-20T08:00,2010,20,800,0,68.21,59.89,68.85,59.08,68.2,57.05,68.27,53.21,66.92,54.71,69.13,59.18,20.44,1.27,NA,8.32,9.76,11.15,NA,15.05,12.2,13.17,93,2.598
101,2010-01-20T09:00,2010,20,900,0,68.2,59.86,68.85,59.08,68.2,57.08,68.27,53.22,66.92,54.7,69.14,59.16,20.45,1.273,NA,8.35,9.78,11.12,NA,15.05,12.21,13.17,93,2.598
101,2010-01-20T10:00,2010,20,1000,0,68.21,59.89,68.86,59.11,68.21,57.18,68.28,53.28,66.92,54.77,69.12,59.21,20.52,1.269,NA,8.32,9.75,11.03,NA,15,12.15,13.17,94,2.626
101,2010-01-20T11:00,2010,20,1100,0,68.21,59.93,68.87,59.15,68.21,57.35,68.27,53.41,66.92,54.84,69.14,59.28,20.4,1.27,NA,8.29,9.71,10.86,NA,14.87,12.08,13.17,92,2.57
101,2010-01-20T12:00,2010,20,1200,0,68.23,59.94,68.87,59.16,68.23,57.28,68.29,53.33,66.93,54.79,69.15,59.27,20.42,1.271,NA,8.29,9.71,10.94,NA,14.96,12.14,13.17,93,2.598
101,2010-01-20T13:00,2010,20,1300,0,68.23,59.92,68.88,59.15,68.23,57.3,68.31,53.4,66.95,54.85,69.16,59.26,20.42,1.258,NA,8.32,9.73,10.93,NA,14.91,12.09,13.17,93,2.598
101,2010-01-20T14:00,2010,20,1400,0,68.21,59.91,68.86,59.16,68.2,57.35,68.28,53.45,66.92,54.92,69.13,59.27,20.48,1.26,NA,8.29,9.71,10.85,NA,14.83,12,13.17,93,2.598
101,2010-01-20T15:00,2010,20,1500,0,68.2,59.9,68.88,59.14,68.2,57.26,68.28,53.55,66.92,55.02,69.16,59.27,20.6,1.267,NA,8.3,9.75,10.94,NA,14.73,11.9,13.17,94,2.626
101,2010-01-20T16:00,2010,20,1600,0,67.52,59.23,68.36,58.31,67.58,55.95,67.59,52.45,66.01,53.88,68.85,58.86,20.43,1.268,NA,8.29,10.05,11.63,NA,15.14,12.13,13.2,94,2.626
101,2010-01-20T17:00,2010,20,1700,0,67.96,59.54,68.68,58.79,68.01,56.88,68.06,52.88,66.6,54.37,68.99,58.99,20.35,1.269,NA,8.42,9.89,11.13,NA,15.18,12.22,13.2,93,2.598
101,2010-01-20T18:00,2010,20,1800,0,68.01,59.46,68.7,58.68,68.05,56.91,68.09,52.7,66.66,54.2,69,58.83,20.41,1.268,NA,8.54,10.02,11.13,NA,15.39,12.46,13.2,96,2.682
101,2010-01-20T19:00,2010,20,1900,0,68.06,59.47,68.74,58.69,68.1,56.86,68.14,52.67,66.72,54.14,69.02,58.82,20.51,1.267,NA,8.59,10.06,11.24,NA,15.47,12.58,13.2,96,2.682
101,2010-01-20T20:00,2010,20,2000,0,68.12,59.5,68.77,58.72,68.14,56.9,68.18,52.77,66.76,54.28,69.07,58.85,20.52,1.271,NA,8.61,10.04,11.24,NA,15.41,12.48,13.2,96,2.682
101,2010-01-20T21:00,2010,20,2100,0,68.11,59.52,68.77,58.74,68.12,56.89,68.19,52.8,66.77,54.29,69.08,58.87,20.48,1.268,NA,8.59,10.03,11.23,NA,15.4,12.49,13.2,96,2.682
101,2010-01-20T22:00,2010,20,2200,0,68.11,59.49,68.75,58.72,68.12,56.78,68.17,52.67,66.74,54.17,69.05,58.82,20.53,1.272,NA,8.62,10.03,11.34,NA,15.5,12.58,13.2,96,2.682
101,2010-01-20T23:00,2010,20,2300,0,68.14,59.51,68.77,58.73,68.15,56.77,68.2,52.68,66.78,54.15,69.08,58.83,20.5,1.27,NA,8.63,10.05,11.38,NA,15.52,12.63,13.2,96,2.682
101,2010-01-21T00:00,2010,21,0,0,68.16,59.65,68.8,58.88,68.16,56.9,68.2,52.45,66.77,53.98,69.11,58.97,20.3,1.265,NA,8.51,9.92,11.26,NA,15.75,12.79,13.2,94,2.626
101,2010-01-21T01:00,2010,21,100,0,68.09,59.71,68.72,58.92,68.1,56.81,68.15,52.25,66.73,53.84,69.04,59.01,20.46,1.268,NA,8.38,9.81,11.29,NA,15.89,12.89,13.2,94,2.626
101,2010-01-21T02:00,2010,21,200,0,68.1,59.69,68.75,58.9,68.13,56.73,68.16,52.09,66.74,53.74,69.04,58.98,20.59,1.27,NA,8.41,9.85,11.4,NA,16.07,13,13.2,95,2.654
101,2010-01-21T03:00,2010,21,300,0,68.05,59.62,68.72,58.82,68.09,56.64,68.14,51.93,66.71,53.58,69.01,58.89,20.44,1.267,NA,8.43,9.9,11.45,NA,16.2,13.13,13.2,94,2.626
101,2010-01-21T04:00,2010,21,400,0,68.02,59.55,68.67,58.75,68.04,56.52,68.07,51.71,66.65,53.44,69.01,58.79,20.47,1.265,NA,8.48,9.92,11.52,NA,16.36,13.2,13.2,95,2.654
101,2010-01-21T05:00,2010,21,500,0,68,59.5,68.65,58.71,68.01,56.45,68.04,51.56,66.6,53.36,68.98,58.74,20.36,1.262,NA,8.5,9.94,11.57,NA,16.48,13.25,13.2,95,2.654
101,2010-01-21T06:00,2010,21,600,0,67.99,59.41,68.65,58.62,68.02,56.31,68.04,51.54,66.59,53.31,68.99,58.66,20.19,1.263,NA,8.58,10.04,11.71,NA,16.5,13.28,13.21,95,2.654
101,2010-01-21T07:00,2010,21,700,0,67.92,59.18,68.57,58.38,67.94,56,67.96,51.37,66.52,53.21,68.91,58.41,20.27,1.263,NA,8.74,10.19,11.93,NA,16.59,13.31,13.21,98,2.737
101,2010-01-21T08:00,2010,21,800,0,67.87,59.02,68.55,58.18,67.91,55.74,67.95,51.27,66.48,53.13,68.89,58.22,20.51,1.268,NA,8.85,10.37,12.16,NA,16.68,13.35,13.21,100,2.793
101,2010-01-21T09:00,2010,21,900,0,67.94,59.1,68.61,58.29,67.98,56.11,68,51.52,66.53,53.37,68.95,58.39,20.62,1.27,NA,8.84,10.32,11.87,NA,16.48,13.16,13.21,99,2.765
101,2010-01-21T10:00,2010,21,1000,0,67.95,59.39,68.68,58.6,68.01,56.71,68.06,52.29,66.6,53.98,69,58.78,20.31,1.245,NA,8.55,10.09,11.3,NA,15.77,12.62,13.21,94,2.626
101,2010-01-21T11:00,2010,21,1100,0,67.93,59.55,68.68,58.81,68,56.79,68.06,52.94,66.6,54.44,68.99,58.98,20.4,1.247,NA,8.38,9.87,11.21,NA,15.12,12.16,13.21,93,2.598
101,2010-01-21T12:00,2010,21,1200,0,68,59.73,68.73,59.01,68.07,56.95,68.11,53.48,66.66,54.81,69.03,59.16,20.56,1.241,NA,8.27,9.72,11.12,NA,14.63,11.85,13.21,92,2.57
101,2010-01-21T13:00,2010,21,1300,0,68.08,59.86,68.79,59.18,68.14,57.14,68.19,53.71,66.74,55.21,69.09,59.32,20.48,1.252,NA,8.22,9.61,11,NA,14.48,11.53,13.2,92,2.57
101,2010-01-21T14:00,2010,21,1400,0,68.11,59.97,68.81,59.3,68.16,57.27,68.22,53.85,66.77,55.27,69.11,59.44,20.36,1.25,NA,8.14,9.51,10.89,NA,14.37,11.5,13.2,89,2.486
101,2010-01-21T15:00,2010,21,1500,0,68.15,60.02,68.87,59.32,68.24,57.37,68.27,53.77,66.84,55.27,69.14,59.46,20.45,1.25,NA,8.13,9.55,10.87,NA,14.49,11.57,13.19,90,2.514
101,2010-01-21T16:00,2010,21,1600,0,68.23,60.02,68.94,59.31,68.27,57.48,68.32,53.66,66.94,55.14,69.2,59.42,20.41,1.256,NA,8.22,9.64,10.8,NA,14.66,11.79,13.19,91,2.542
101,2010-01-21T17:00,2010,21,1700,0,68.22,59.85,68.84,59.11,68.22,57.07,68.29,53.19,66.92,54.78,69.13,59.15,20.3,1.247,NA,8.37,9.73,11.16,NA,15.09,12.14,13.18,92,2.57
101,2010-01-21T18:00,2010,21,1800,0,68.2,59.74,68.83,58.93,68.21,56.68,68.26,52.69,66.89,54.39,69.12,58.95,20.3,1.257,NA,8.46,9.9,11.54,NA,15.57,12.5,13.18,95,2.654
101,2010-01-21T19:00,2010,21,1900,0,68.16,59.58,68.77,58.76,68.17,56.51,68.22,52.4,66.83,54.11,69.08,58.76,20.38,1.24,NA,8.58,10.01,11.66,NA,15.82,12.73,13.18,96,2.682
101,2010-01-21T20:00,2010,21,2000,0,68.16,59.51,68.79,58.72,68.17,56.42,68.23,52.25,66.83,54,69.1,58.7,20.35,1.25,NA,8.64,10.06,11.75,NA,15.98,12.83,13.19,96,2.682
101,2010-01-21T21:00,2010,21,2100,0,68.12,59.4,68.75,58.57,68.13,56.34,68.18,52.05,66.78,53.82,69.07,58.57,20.41,1.256,NA,8.72,10.18,11.79,NA,16.13,12.96,13.19,98,2.737
101,2010-01-21T22:00,2010,21,2200,0,68.14,59.36,68.78,58.47,68.16,56.26,68.21,51.84,66.78,53.66,69.09,58.5,20.52,1.256,NA,8.78,10.31,11.9,NA,16.38,13.13,13.19,99,2.765
101,2010-01-21T23:00,2010,21,2300,0,68.07,59.31,68.72,58.45,68.08,56.18,68.16,51.85,66.73,53.67,69.04,58.49,20.44,1.257,NA,8.76,10.27,11.91,NA,16.31,13.07,13.2,98,2.737
101,2010-01-22T00:00,2010,22,0,0,68.13,59.53,68.79,58.66,68.14,56.5,68.19,51.9,66.75,53.63,69.1,58.76,20.44,1.256,NA,8.6,10.13,11.64,NA,16.29,13.12,13.2,97,2.709
101,2010-01-22T01:00,2010,22,100,0,68.09,59.63,68.73,58.8,68.1,56.56,68.13,51.86,66.71,53.59,69.05,58.88,20.48,1.251,NA,8.45,9.93,11.53,NA,16.27,13.12,13.2,95,2.654
101,2010-01-22T02:00,2010,22,200,0,68.02,59.55,68.66,58.76,68.03,56.49,68.06,51.89,66.64,53.64,69,58.83,20.55,1.254,NA,8.47,9.9,11.53,NA,16.18,13,13.2,95,2.654
101,2010-01-22T03:00,2010,22,300,0,68.03,59.56,68.69,58.77,68.04,56.52,68.09,51.82,66.66,53.6,69.01,58.83,20.56,1.258,NA,8.47,9.92,11.52,NA,16.27,13.06,13.2,95,2.654
101,2010-01-22T04:00,2010,22,400,0,68.02,59.52,68.64,58.7,68.02,56.47,68.03,51.69,66.6,53.49,68.99,58.77,20.54,1.252,NA,8.5,9.94,11.55,NA,16.34,13.11,13.2,96,2.682
101,2010-01-22T05:00,2010,22,500,0,68.01,59.51,68.66,58.67,68.03,56.55,68.05,51.56,66.61,53.4,68.99,58.78,20.33,1.251,NA,8.51,9.99,11.49,NA,16.49,13.2,13.21,95,2.654
101,2010-01-22T06:00,2010,22,600,0,67.97,59.47,68.62,58.65,67.98,56.67,68.01,51.58,66.56,53.34,68.94,58.79,20.2,1.249,NA,8.5,9.97,11.31,NA,16.43,13.22,13.21,94,2.626
101,2010-01-22T07:00,2010,22,700,0,67.88,59.09,68.55,58.24,67.89,56.11,67.94,51.28,66.46,52.98,68.89,58.36,20.3,1.25,NA,8.78,10.31,11.78,NA,16.66,13.48,13.21,98,2.737
101,2010-01-22T08:00,2010,22,800,0,67.86,58.95,68.55,58.13,67.87,55.94,67.92,51.17,66.44,52.95,68.87,58.24,20.48,1.251,NA,8.91,10.42,11.93,NA,16.75,13.49,13.21,100,2.793
101,2010-01-22T09:00,2010,22,900,0,67.88,59.03,68.58,58.18,67.89,56.26,67.95,51.36,66.44,53.1,68.9,58.35,20.53,1.259,NA,8.85,10.4,11.63,NA,16.59,13.34,13.22,99,2.765
101,2010-01-22T10:00,2010,22,1000,0,67.92,59.21,68.64,58.4,67.94,56.67,68,51.91,66.51,53.49,68.95,58.6,20.28,1.246,NA,8.71,10.24,11.27,NA,16.1,13.02,13.22,96,2.682
101,2010-01-22T11:00,2010,22,1100,0,67.93,59.49,68.67,58.72,68,56.94,68.04,52.5,66.57,54.12,68.99,58.94,20.44,1.234,NA,8.43,9.95,11.07,NA,15.54,12.45,13.22,94,2.626
101,2010-01-22T12:00,2010,22,1200,0,67.97,59.74,68.7,59.01,68.05,57.25,68.08,53.2,66.62,54.71,69.01,59.23,20.39,1.238,NA,8.22,9.69,10.8,NA,14.88,11.9,13.21,92,2.57
101,2010-01-22T13:00,2010,22,1300,0,68.03,59.87,68.76,59.16,68.1,57.43,68.15,53.65,66.69,55.23,69.04,59.39,20.4,1.242,NA,8.17,9.6,10.67,NA,14.5,11.46,13.21,90,2.514
101,2010-01-22T14:00,2010,22,1400,0,68.07,59.96,68.79,59.22,68.15,57.61,68.19,53.66,66.72,55.21,69.07,59.47,20.58,1.248,NA,8.11,9.57,10.54,NA,14.53,11.51,13.2,90,2.514
101,2010-01-22T15:00,2010,22,1500,0,68.08,59.89,68.79,59.14,68.16,57.44,68.18,53.46,66.75,55.04,69.09,59.4,20.54,1.249,NA,8.2,9.66,10.72,NA,14.72,11.71,13.2,92,2.57
101,2010-01-22T16:00,2010,22,1600,0,68.03,59.35,68.74,58.95,68.1,57.31,68.14,53.22,66.68,54.76,69.07,59.11,20.49,1.248,NA,8.68,9.79,10.79,NA,14.91,11.92,13.2,93,2.598
101,2010-01-22T17:00,2010,22,1700,0,68.14,59.19,68.79,58.89,68.15,57.33,68.23,52.97,66.81,54.54,69.11,58.93,20.43,1.247,NA,8.95,9.91,10.82,NA,15.26,12.27,13.2,95,2.654
101,2010-01-22T18:00,2010,22,1800,0,68.19,59.15,68.81,58.85,68.19,57.09,68.25,52.69,66.84,54.35,69.13,58.82,20.31,1.244,NA,9.04,9.96,11.1,NA,15.56,12.49,13.2,96,2.682
101,2010-01-22T19:00,2010,22,1900,0,68.18,59.09,68.81,58.75,68.2,56.77,68.23,52.38,66.84,54.11,69.11,58.68,20.27,1.231,NA,9.09,10.06,11.43,NA,15.85,12.73,13.19,96,2.682
101,2010-01-22T20:00,2010,22,2000,0,68.13,59,68.77,58.7,68.14,56.68,68.21,52.25,66.8,54.01,69.08,58.62,20.25,1.218,NA,9.13,10.08,11.46,NA,15.96,12.79,13.19,97,2.709
101,2010-01-22T21:00,2010,22,2100,0,68.14,58.92,68.77,58.62,68.14,56.5,68.19,52.13,66.79,53.89,69.08,58.52,20.38,1.223,NA,9.22,10.15,11.64,NA,16.06,12.9,13.19,98,2.737
101,2010-01-22T22:00,2010,22,2200,0,68.12,58.87,68.77,58.58,68.14,56.38,68.18,52.1,66.78,53.83,69.06,58.46,20.51,1.24,NA,9.25,10.19,11.76,NA,16.08,12.95,13.2,100,2.793
101,2010-01-22T23:00,2010,22,2300,0,68.09,58.84,68.76,58.55,68.11,56.35,68.17,51.95,66.76,53.69,69.06,58.43,20.44,1.245,NA,9.25,10.21,11.76,NA,16.23,13.07,13.2,99,2.765
101,2010-01-23T00:00,2010,23,0,0,68.1,58.95,68.76,58.63,68.11,56.46,68.15,51.8,66.75,53.58,69.07,58.53,20.32,1.238,NA,9.15,10.13,11.65,NA,16.35,13.17,13.2,97,2.709
101,2010-01-23T01:00,2010,23,100,0,68.05,59.03,68.7,58.65,68.06,56.55,68.09,51.7,66.68,53.45,69.01,58.59,20.25,1.245,NA,9.02,10.05,11.51,NA,16.39,13.24,13.2,97,2.709
101,2010-01-23T02:00,2010,23,200,0,68,58.79,68.65,58.44,68,56.35,68.03,51.5,66.6,53.24,68.98,58.36,20.53,1.249,NA,9.2,10.21,11.65,NA,16.53,13.36,13.2,99,2.765
101,2010-01-23T03:00,2010,23,300,0,67.99,58.76,68.65,58.4,68.01,56.37,68.03,51.28,66.6,53.05,68.99,58.33,20.43,1.251,NA,9.23,10.25,11.63,NA,16.75,13.54,13.2,99,2.765
101,2010-01-23T04:00,2010,23,400,0,67.93,58.68,68.62,58.32,67.92,56.26,68,51.06,66.52,52.88,68.94,58.24,20.4,1.242,NA,9.25,10.29,11.66,NA,16.94,13.65,13.21,99,2.765
101,2010-01-23T05:00,2010,23,500,0,67.9,58.59,68.58,58.21,67.89,56.15,67.94,50.88,66.49,52.68,68.91,58.13,20.37,1.247,NA,9.31,10.38,11.74,NA,17.06,13.81,13.21,100,2.793
101,2010-01-23T06:00,2010,23,600,0,67.86,58.55,68.54,58.19,67.85,56.06,67.91,50.69,66.43,52.52,68.88,58.11,20.24,1.247,NA,9.31,10.35,11.79,NA,17.23,13.91,13.22,99,2.765
101,2010-01-23T07:00,2010,23,700,0,67.82,58.47,68.51,58.07,67.82,55.97,67.87,50.59,66.4,52.35,68.84,58.01,20.38,1.249,NA,9.35,10.44,11.85,NA,17.28,14.05,13.22,101,2.821
101,2010-01-23T08:00,2010,23,800,0,67.83,58.44,68.5,58.06,67.84,55.86,67.85,50.55,66.41,52.36,68.83,57.98,20.38,1.252,NA,9.39,10.44,11.97,NA,17.31,14.04,13.23,100,2.793
101,2010-01-23T09:00,2010,23,900,0,67.85,58.51,68.54,58.14,67.85,55.97,67.87,50.71,66.42,52.51,68.87,58.1,20.27,1.249,NA,9.34,10.4,11.87,NA,17.16,13.91,13.23,100,2.793
101,2010-01-23T10:00,2010,23,1000,0,67.87,58.64,68.57,58.28,67.87,56.55,67.92,51.26,66.44,52.99,68.9,58.33,20.2,1.238,NA,9.23,10.29,11.33,NA,16.65,13.45,13.23,97,2.709
101,2010-01-23T11:00,2010,23,1100,0,67.86,58.83,68.62,58.5,67.9,56.76,67.96,52.01,66.46,53.52,68.94,58.6,20.3,1.238,NA,9.03,10.11,11.14,NA,15.95,12.94,13.23,95,2.654
101,2010-01-23T12:00,2010,23,1200,0,67.88,59.07,68.67,58.78,67.96,57.01,68.01,52.73,66.5,54.1,68.99,58.87,20.33,1.239,NA,8.81,9.89,10.95,NA,15.28,12.4,13.23,93,2.598
101,2010-01-23T13:00,2010,23,1300,0,67.93,59.25,68.68,58.98,68.02,57.19,68.05,53.1,66.54,54.63,69.02,59.07,20.29,1.241,NA,8.68,9.7,10.83,NA,14.95,11.91,13.22,91,2.542
101,2010-01-23T14:00,2010,23,1400,0,68,59.39,68.72,59.17,68.05,57.41,68.08,53.28,66.62,54.76,69.02,59.22,20.34,1.24,NA,8.61,9.56,10.64,NA,14.8,11.86,13.21,90,2.514
101,2010-01-23T15:00,2010,23,1500,0,68.03,59.48,68.76,59.21,68.09,57.55,68.14,53.33,66.69,54.89,69.05,59.27,20.4,1.244,NA,8.55,9.55,10.54,NA,14.82,11.8,13.21,91,2.542
101,2010-01-23T16:00,2010,23,1600,0,68.14,59.54,68.82,59.24,68.16,57.75,68.24,53.23,66.8,54.78,69.14,59.29,20.29,1.215,NA,8.6,9.58,10.41,NA,15.01,12.02,13.2,90,2.514
101,2010-01-23T17:00,2010,23,1700,0,68.15,59.44,68.79,59.17,68.13,57.51,68.22,52.83,66.8,54.43,69.1,59.14,20.17,1.21,NA,8.71,9.62,10.62,NA,15.38,12.38,13.2,91,2.542
101,2010-01-23T18:00,2010,23,1800,0,68.17,59.3,68.79,59.01,68.16,57.01,68.22,52.36,66.82,54.06,69.1,58.91,20.3,1.225,NA,8.86,9.79,11.15,NA,15.87,12.76,13.2,94,2.626
101,2010-01-23T19:00,2010,23,1900,0,68.16,59.3,68.79,58.99,68.16,56.93,68.2,52.27,66.82,53.97,69.1,58.9,20.34,1.233,NA,8.86,9.8,11.23,NA,15.93,12.85,13.2,94,2.626
101,2010-01-23T20:00,2010,23,2000,0,68.17,59.26,68.8,58.95,68.17,56.89,68.21,52.15,66.82,53.85,69.12,58.86,20.28,1.235,NA,8.91,9.85,11.27,NA,16.06,12.97,13.2,94,2.626
101,2010-01-23T21:00,2010,23,2100,0,68.05,59.04,68.69,58.61,68.05,56.68,68.1,51.79,66.71,53.53,69.01,58.56,20.4,1.24,NA,9.01,10.08,11.37,NA,16.31,13.18,13.2,96,2.682
101,2010-01-23T22:00,2010,23,2200,0,68.07,59.03,68.74,58.64,68.07,56.66,68.13,51.62,66.72,53.42,69.04,58.59,20.55,1.245,NA,9.04,10.09,11.41,NA,16.5,13.3,13.2,97,2.709
101,2010-01-23T23:00,2010,23,2300,0,68.05,58.94,68.69,58.5,68.04,56.54,68.09,51.45,66.67,53.27,69.02,58.45,20.41,1.242,NA,9.1,10.19,11.5,NA,16.63,13.4,13.2,98,2.737
101,2010-01-24T00:00,2010,24,0,0,68.01,58.92,68.67,58.53,68.02,56.49,68.06,51.44,66.64,53.23,68.99,58.48,20.58,1.23,NA,9.08,10.14,11.53,NA,16.62,13.41,13.2,98,2.737
101,2010-01-24T01:00,2010,24,100,0,67.99,58.87,68.65,58.44,67.99,56.45,68.03,51.31,66.6,53.1,68.98,58.42,20.55,1.243,NA,9.11,10.2,11.53,NA,16.72,13.5,13.21,98,2.737
101,2010-01-24T02:00,2010,24,200,0,67.93,58.81,68.62,58.37,67.94,56.39,68,51.18,66.55,53.01,68.94,58.35,20.55,1.242,NA,9.13,10.25,11.55,NA,16.83,13.54,13.21,99,2.765
101,2010-01-24T03:00,2010,24,300,0,67.92,58.81,68.61,58.36,67.92,56.33,67.99,51.16,66.52,53,68.93,58.36,20.48,1.241,NA,9.11,10.24,11.59,NA,16.83,13.53,13.21,98,2.737
101,2010-01-24T04:00,2010,24,400,0,67.94,58.85,68.63,58.46,67.96,56.42,68.01,51.15,66.53,53.02,68.97,58.43,20.48,1.239,NA,9.09,10.17,11.54,NA,16.85,13.51,13.21,97,2.709
101,2010-01-24T05:00,2010,24,500,0,67.92,58.86,68.59,58.56,67.92,56.75,67.97,51.53,66.5,53.34,68.93,58.57,20.46,1.24,NA,9.07,10.03,11.17,NA,16.45,13.16,13.22,96,2.682
101,2010-01-24T06:00,2010,24,600,0,67.89,58.84,68.57,58.49,67.89,56.68,67.95,51.56,66.47,53.34,68.9,58.53,20.36,1.24,NA,9.05,10.07,11.21,NA,16.38,13.13,13.22,96,2.682
101,2010-01-24T07:00,2010,24,700,0,67.92,58.82,68.59,58.48,67.92,56.47,67.96,51.27,66.49,53.1,68.93,58.47,20.28,1.24,NA,9.1,10.1,11.46,NA,16.69,13.38,13.22,96,2.682
101,2010-01-24T08:00,2010,24,800,0,67.89,58.76,68.56,58.42,67.89,56.33,67.92,51.19,66.47,53.03,68.89,58.39,20.27,1.231,NA,9.13,10.15,11.57,NA,16.73,13.44,13.22,96,2.682
101,2010-01-24T09:00,2010,24,900,0,67.92,58.88,68.63,58.59,67.93,57.02,67.97,51.57,66.5,53.34,68.94,58.64,20.22,1.229,NA,9.05,10.03,10.91,NA,16.4,13.16,13.22,94,2.626
101,2010-01-24T10:00,2010,24,1000,0,67.87,58.95,68.62,58.6,67.92,57.14,67.98,52.19,66.51,53.72,68.93,58.74,20.5,1.241,NA,8.91,10.01,10.78,NA,15.79,12.79,13.22,95,2.654
101,2010-01-24T11:00,2010,24,1100,0,67.92,59.18,68.67,58.85,68.01,57.32,68.04,52.7,66.58,54.09,69,59,20.38,1.231,NA,8.74,9.82,10.69,NA,15.34,12.5,13.22,92,2.57
101,2010-01-24T12:00,2010,24,1200,0,67.94,59.24,68.68,58.94,68.02,57.47,68.06,52.98,66.62,54.28,69.01,59.08,20.38,1.229,NA,8.7,9.75,10.55,NA,15.09,12.34,13.21,92,2.57
101,2010-01-24T13:00,2010,24,1300,0,68.01,59.41,68.74,59.11,68.06,57.63,68.14,53.18,66.69,54.55,69.04,59.23,20.29,1.232,NA,8.6,9.63,10.43,NA,14.96,12.14,13.21,90,2.514
101,2010-01-24T14:00,2010,24,1400,0,68.05,59.51,68.78,59.19,68.11,57.73,68.19,53.44,66.75,54.77,69.07,59.33,20.42,1.233,NA,8.54,9.59,10.38,NA,14.75,11.98,13.21,91,2.542
