id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-01-24T15:00,2010,24,1500,0,68.14,59.64,68.85,59.34,68.18,57.88,68.27,53.58,66.84,54.98,69.14,59.48,20.35,1.219,NA,8.5,9.51,10.3,NA,14.68,11.86,13.2,89,2.486
101,2010-01-24T16:00,2010,24,1600,0,68.13,59.63,68.86,59.33,68.21,57.93,68.27,53.56,66.85,54.99,69.14,59.47,20.4,1.225,NA,8.5,9.53,10.28,NA,14.71,11.85,13.2,90,2.514
101,2010-01-24T17:00,2010,24,1700,0,68.2,59.62,68.88,59.27,68.24,57.92,68.29,53.39,66.88,54.87,69.16,59.4,20.38,1.231,NA,8.58,9.61,10.32,NA,14.9,12,13.2,90,2.514
101,2010-01-24T18:00,2010,24,1800,0,68.23,59.66,68.93,59.31,68.26,57.88,68.3,53.3,66.88,54.79,69.2,59.41,20.43,1.234,NA,8.57,9.62,10.38,NA,15.01,12.08,13.19,91,2.542
101,2010-01-24T19:00,2010,24,1900,0,68.22,59.72,68.96,59.37,68.27,57.92,68.31,53.27,66.82,54.77,69.21,59.47,20.35,1.233,NA,8.5,9.59,10.34,NA,15.05,12.05,13.19,90,2.514
101,2010-01-24T20:00,2010,24,2000,0,68.21,59.74,68.95,59.41,68.24,57.93,68.28,53.27,66.8,54.75,69.2,59.48,20.48,1.228,NA,8.47,9.55,10.32,NA,15.01,12.05,13.19,90,2.514
101,2010-01-24T21:00,2010,24,2100,0,68.21,59.78,68.96,59.46,68.25,57.97,68.3,53.35,66.79,54.82,69.21,59.51,20.57,1.218,NA,8.44,9.5,10.28,NA,14.95,11.96,13.18,91,2.542
101,2010-01-24T22:00,2010,24,2200,0,68.22,59.92,68.97,59.64,68.28,58.12,68.33,53.37,66.8,54.85,69.22,59.67,20.19,1.218,NA,8.3,9.34,10.16,NA,14.96,11.95,13.18,87,2.43
101,2010-01-24T23:00,2010,24,2300,0,68.19,59.94,68.94,59.64,68.24,58.14,68.28,53.5,66.76,54.99,69.18,59.69,20.35,1.219,NA,8.25,9.3,10.09,NA,14.78,11.76,13.18,88,2.458
101,2010-01-25T00:00,2010,25,0,0,68.19,60,68.95,59.71,68.25,58.23,68.3,53.62,66.76,55.09,69.19,59.76,20.53,1.225,NA,8.19,9.24,10.03,NA,14.68,11.66,13.18,88,2.458
101,2010-01-25T01:00,2010,25,100,0,68.21,60.11,68.97,59.81,68.29,58.37,68.33,53.75,66.79,55.2,69.2,59.86,20.47,1.22,NA,8.1,9.16,9.92,NA,14.58,11.59,13.17,88,2.458
101,2010-01-25T02:00,2010,25,200,0,68.18,60.12,68.93,59.81,68.24,58.4,68.28,53.57,66.73,55.07,69.18,59.87,20.52,1.227,NA,8.06,9.12,9.84,NA,14.71,11.66,13.17,87,2.43
101,2010-01-25T03:00,2010,25,300,0,68.19,60.24,68.95,59.93,68.28,58.53,68.32,53.55,66.77,55.08,69.2,59.98,20.59,1.235,NA,7.956,9.02,9.76,NA,14.77,11.68,13.17,87,2.43
101,2010-01-25T04:00,2010,25,400,0,68.22,60.38,68.98,60.06,68.31,58.64,68.35,53.72,66.81,55.23,69.21,60.11,20.44,1.221,NA,7.841,8.92,9.67,NA,14.63,11.59,13.17,85,2.374
101,2010-01-25T05:00,2010,25,500,0,68.24,60.42,68.99,60.12,68.32,58.69,68.37,53.98,66.86,55.45,69.21,60.16,20.4,1.192,NA,7.816,8.87,9.63,NA,14.39,11.41,13.17,85,2.374
101,2010-01-25T06:00,2010,25,600,0,68.25,60.45,68.99,60.14,68.33,58.74,68.37,53.97,66.9,55.44,69.21,60.17,20.14,1.197,NA,7.793,8.85,9.59,NA,14.41,11.46,13.17,83,2.318
101,2010-01-25T07:00,2010,25,700,0,68.22,60.36,68.96,60.07,68.3,58.63,68.36,54.1,66.88,55.58,69.18,60.09,20.39,1.206,NA,7.862,8.88,9.67,NA,14.26,11.31,13.17,86,2.402
101,2010-01-25T08:00,2010,25,800,0,68.3,60.41,69.04,60.09,68.38,58.63,68.44,54.31,66.96,55.76,69.25,60.11,20.55,1.21,NA,7.888,8.96,9.75,NA,14.13,11.2,13.16,86,2.402
101,2010-01-25T09:00,2010,25,900,0,68.34,60.48,69.09,60.15,68.4,58.72,68.49,54.36,66.97,55.78,69.28,60.17,20.52,1.221,NA,7.855,8.94,9.67,NA,14.12,11.18,13.16,86,2.402
101,2010-01-25T10:00,2010,25,1000,0,68.39,60.74,69.12,60.29,68.46,58.89,68.52,54.31,67.06,55.72,69.34,60.35,20.44,1.225,NA,7.654,8.82,9.58,NA,14.21,11.34,13.15,85,2.374
101,2010-01-25T11:00,2010,25,1100,0,68.42,61.06,69.12,60.31,68.48,58.91,68.53,54.37,67.11,55.73,69.34,60.49,20.5,1.224,NA,7.351,8.81,9.57,NA,14.16,11.37,13.15,84,2.346
101,2010-01-25T12:00,2010,25,1200,0,68.42,61.12,69.12,60.35,68.48,58.95,68.54,54.13,67.1,55.56,69.34,60.49,20.46,1.202,NA,7.298,8.76,9.53,NA,14.41,11.54,13.15,84,2.346
101,2010-01-25T13:00,2010,25,1300,0,68.47,61.15,69.13,60.35,68.5,58.95,68.57,54.04,67.15,55.46,69.36,60.49,20.59,1.216,NA,7.314,8.78,9.55,NA,14.53,11.69,13.15,85,2.374
101,2010-01-25T14:00,2010,25,1400,0,68.45,61.16,69.13,60.36,68.5,58.95,68.56,53.42,67.13,54.95,69.36,60.46,20.57,1.224,NA,7.294,8.77,9.55,NA,15.14,12.19,13.15,85,2.374
101,2010-01-25T15:00,2010,25,1500,0,68.49,61.25,69.18,60.46,68.55,59.04,68.6,53.23,67.17,54.72,69.42,60.51,20.36,1.225,NA,7.245,8.72,9.51,NA,15.38,12.45,13.14,84,2.346
101,2010-01-25T16:00,2010,25,1600,0,68.55,61.36,69.22,60.55,68.59,59.14,68.66,54.03,67.24,55.36,69.44,60.66,20.5,1.213,NA,7.19,8.67,9.45,NA,14.64,11.88,13.14,84,2.346
101,2010-01-25T17:00,2010,25,1700,0,68.57,61.38,69.25,60.57,68.63,59.18,68.71,54.7,67.29,55.98,69.49,60.71,20.58,1.201,NA,7.199,8.68,9.45,NA,14,11.31,13.14,84,2.346
101,2010-01-25T18:00,2010,25,1800,0,68.6,61.4,69.25,60.57,68.65,59.17,68.74,55.23,67.36,56.27,69.48,60.75,20.59,1.215,NA,7.196,8.68,9.48,NA,13.51,11.09,13.14,84,2.346
101,2010-01-25T19:00,2010,25,1900,0,68.64,61.36,69.28,60.54,68.69,59.14,68.79,55.42,67.44,56.43,69.51,60.72,20.63,1.216,NA,7.272,8.74,9.55,NA,13.37,11.01,13.13,84,2.346
101,2010-01-25T20:00,2010,25,2000,0,68.66,61.3,69.29,60.5,68.71,59.05,68.82,55.62,67.5,56.67,69.52,60.67,20.58,1.205,NA,7.357,8.79,9.66,NA,13.2,10.83,13.13,85,2.374
101,2010-01-25T21:00,2010,25,2100,0,68.71,61.18,69.27,60.46,68.7,58.97,68.81,55.32,67.59,56.71,69.53,60.56,20.51,1.218,NA,7.532,8.82,9.73,NA,13.49,10.88,13.13,85,2.374
101,2010-01-25T22:00,2010,25,2200,0,68.71,61.05,69.26,60.27,68.69,58.74,68.81,55.18,67.56,56.6,69.5,60.4,20.63,1.22,NA,7.661,8.99,9.95,NA,13.63,10.96,13.12,87,2.43
101,2010-01-25T23:00,2010,25,2300,0,68.68,60.93,69.25,60.07,68.68,58.45,68.79,54.98,67.53,56.23,69.5,60.22,20.61,1.219,NA,7.757,9.17,10.22,NA,13.81,11.3,13.12,89,2.486
101,2010-01-26T00:00,2010,26,0,0,68.7,60.97,69.25,60.12,68.68,58.53,68.79,54.72,67.52,55.99,69.5,60.24,20.49,1.209,NA,7.727,9.13,10.15,NA,14.07,11.53,13.12,88,2.458
101,2010-01-26T01:00,2010,26,100,0,68.67,60.97,69.22,60.14,68.64,58.6,68.76,54.48,67.5,55.83,69.48,60.24,20.44,1.216,NA,7.701,9.08,10.04,NA,14.28,11.67,13.12,88,2.458
101,2010-01-26T02:00,2010,26,200,0,68.6,60.89,69.15,60.07,68.57,58.56,68.67,54.2,67.4,55.61,69.44,60.17,20.4,1.214,NA,7.707,9.08,10.01,NA,14.47,11.79,13.13,88,2.458
101,2010-01-26T03:00,2010,26,300,0,68.61,60.79,69.17,59.93,68.58,58.39,68.67,53.97,67.38,55.36,69.46,60.05,20.4,1.214,NA,7.82,9.25,10.19,NA,14.7,12.02,13.13,89,2.486
101,2010-01-26T04:00,2010,26,400,0,68.58,60.78,69.15,59.92,68.55,58.33,68.64,53.94,67.33,55.29,69.43,60.05,20.39,1.214,NA,7.803,9.24,10.22,NA,14.7,12.04,13.14,88,2.458
101,2010-01-26T05:00,2010,26,500,0,68.53,60.7,69.12,59.87,68.5,58.25,68.6,53.88,67.29,55.22,69.39,59.99,20.33,1.196,NA,7.827,9.25,10.25,NA,14.72,12.06,13.14,89,2.486
101,2010-01-26T06:00,2010,26,600,0,68.49,60.6,69.08,59.78,68.45,58.13,68.54,53.79,67.22,55.14,69.34,59.92,20.27,1.2,NA,7.886,9.3,10.33,NA,14.76,12.08,13.14,88,2.458
101,2010-01-26T07:00,2010,26,700,0,68.39,60.33,68.99,59.5,68.36,57.76,68.47,53.67,67.15,55.03,69.26,59.62,20.53,1.21,NA,8.06,9.5,10.6,NA,14.79,12.12,13.15,92,2.57
101,2010-01-26T08:00,2010,26,800,0,68.42,60.26,69.02,59.41,68.39,57.65,68.48,53.6,67.15,54.97,69.28,59.54,20.5,1.212,NA,8.16,9.61,10.74,NA,14.88,12.18,13.15,93,2.598
101,2010-01-26T09:00,2010,26,900,0,68.39,60.23,68.99,59.4,68.36,57.6,68.48,53.58,67.14,54.96,69.26,59.53,20.55,1.214,NA,8.16,9.6,10.77,NA,14.9,12.19,13.15,93,2.598
101,2010-01-26T10:00,2010,26,1000,0,68.4,60.38,69.05,59.54,68.39,57.87,68.48,53.93,67.13,55.21,69.29,59.73,20.53,1.201,NA,8.01,9.51,10.52,NA,14.55,11.92,13.15,91,2.542
101,2010-01-26T11:00,2010,26,1100,0,68.3,60.4,68.99,59.62,68.34,57.93,68.4,54.22,67.04,55.37,69.23,59.8,20.45,1.208,NA,7.898,9.37,10.4,NA,14.18,11.67,13.16,89,2.486
101,2010-01-26T12:00,2010,26,1200,0,68.32,60.45,68.99,59.68,68.34,58.05,68.41,54.3,67.07,55.38,69.23,59.84,20.36,1.207,NA,7.868,9.31,10.29,NA,14.11,11.69,13.16,89,2.486
101,2010-01-26T13:00,2010,26,1300,0,68.34,60.38,68.99,59.6,68.34,57.96,68.45,54.19,67.1,55.37,69.23,59.76,20.54,1.211,NA,7.964,9.39,10.39,NA,14.26,11.73,13.16,90,2.514
101,2010-01-26T14:00,2010,26,1400,0,68.29,60.32,68.95,59.53,68.31,57.86,68.39,54.09,67.01,55.24,69.2,59.7,20.44,1.213,NA,7.965,9.42,10.45,NA,14.3,11.77,13.16,90,2.514
101,2010-01-26T15:00,2010,26,1500,0,68.36,60.33,68.99,59.51,68.36,57.82,68.46,53.86,67.09,55.04,69.24,59.69,20.37,1.21,NA,8.03,9.47,10.54,NA,14.6,12.05,13.16,90,2.514
101,2010-01-26T16:00,2010,26,1600,0,68.33,60.3,68.96,59.5,68.33,57.8,68.42,53.92,67.06,55.14,69.21,59.67,20.45,1.193,NA,8.03,9.46,10.53,NA,14.5,11.92,13.16,91,2.542
101,2010-01-26T17:00,2010,26,1700,0,68.31,60.19,68.95,59.4,68.31,57.65,68.39,53.76,67.04,54.96,69.19,59.54,20.38,1.209,NA,8.12,9.55,10.66,NA,14.63,12.08,13.16,91,2.542
101,2010-01-26T18:00,2010,26,1800,0,68.32,60.14,68.94,59.35,68.3,57.54,68.4,53.7,67.05,54.97,69.2,59.48,20.42,1.209,NA,8.17,9.59,10.76,NA,14.71,12.08,13.16,91,2.542
101,2010-01-26T19:00,2010,26,1900,0,68.33,60.13,68.94,59.35,68.33,57.44,68.42,53.63,67.07,54.97,69.21,59.46,20.36,1.201,NA,8.2,9.59,10.89,NA,14.79,12.1,13.17,92,2.57
101,2010-01-26T20:00,2010,26,2000,0,68.25,59.95,68.87,59.13,68.25,57.24,68.34,53.44,66.96,54.77,69.13,59.25,20.54,1.2,NA,8.31,9.74,11.01,NA,14.9,12.19,13.17,94,2.626
101,2010-01-26T21:00,2010,26,2100,0,68.27,59.91,68.89,59.1,68.28,57.19,68.36,53.18,67,54.56,69.18,59.19,20.43,1.209,NA,8.37,9.79,11.09,NA,15.19,12.44,13.17,94,2.626
101,2010-01-26T22:00,2010,26,2200,0,68.23,59.83,68.86,59,68.22,57.09,68.3,53.04,66.94,54.43,69.14,59.11,20.52,1.208,NA,8.4,9.86,11.14,NA,15.26,12.51,13.17,94,2.626
101,2010-01-26T23:00,2010,26,2300,0,68.19,59.76,68.86,58.89,68.2,57.03,68.27,52.9,66.89,54.26,69.13,59.05,20.56,1.207,NA,8.43,9.97,11.17,NA,15.36,12.63,13.17,96,2.682
101,2010-01-27T00:00,2010,27,0,0,68.31,59.99,68.96,59.17,68.31,57.29,68.37,52.83,67,54.24,69.23,59.29,20.34,1.19,NA,8.32,9.79,11.02,NA,15.55,12.76,13.17,93,2.598
101,2010-01-27T01:00,2010,27,100,0,68.2,59.97,68.85,59.16,68.19,57.31,68.27,52.78,66.88,54.17,69.14,59.29,20.48,1.208,NA,8.24,9.69,10.88,NA,15.49,12.72,13.17,92,2.57
101,2010-01-27T02:00,2010,27,200,0,68.22,59.98,68.85,59.17,68.23,57.29,68.27,52.7,66.89,54.13,69.15,59.3,20.51,1.2,NA,8.24,9.68,10.94,NA,15.57,12.75,13.18,93,2.598
101,2010-01-27T03:00,2010,27,300,0,68.22,59.94,68.86,59.14,68.22,57.22,68.28,52.59,66.88,54.01,69.19,59.25,20.6,1.208,NA,8.29,9.72,11,NA,15.69,12.87,13.18,93,2.598
101,2010-01-27T04:00,2010,27,400,0,68.24,59.95,68.86,59.17,68.24,57.2,68.27,52.55,66.86,53.99,69.17,59.27,20.46,1.2,NA,8.29,9.69,11.04,NA,15.72,12.87,13.19,93,2.598
101,2010-01-27T05:00,2010,27,500,0,68.26,59.96,68.87,59.17,68.25,57.24,68.27,52.5,66.85,53.94,69.17,59.28,20.38,1.198,NA,8.3,9.7,11.01,NA,15.77,12.91,13.19,92,2.57
101,2010-01-27T06:00,2010,27,600,0,68.21,59.94,68.84,59.16,68.21,57.29,68.25,52.6,66.82,54,69.15,59.29,20.21,1.199,NA,8.27,9.68,10.92,NA,15.65,12.82,13.19,91,2.542
101,2010-01-27T07:00,2010,27,700,0,68.17,59.72,68.78,58.93,68.16,57.01,68.2,52.58,66.77,53.98,69.09,59.06,20.43,1.202,NA,8.44,9.85,11.15,NA,15.63,12.79,13.19,94,2.626
101,2010-01-27T08:00,2010,27,800,0,67.48,58.95,68.12,57.96,67.48,56.21,67.54,51.87,66.13,53.28,68.37,58.36,19.83,1.16,NA,8.53,10.16,11.27,NA,15.68,12.85,13.19,92,2.57
101,2010-01-27T09:00,2010,27,900,0,68.19,59.78,68.86,58.65,68.2,57.15,68.26,52.61,66.82,54.08,69.16,59.03,20.65,1.197,NA,8.41,10.21,11.05,NA,15.65,12.74,13.2,95,2.654
101,2010-01-27T10:00,2010,27,1000,0,68.17,59.93,68.86,58.85,68.2,57.32,68.25,53.19,66.8,54.5,69.17,59.23,20.46,1.186,NA,8.24,10.01,10.87,NA,15.06,12.3,13.2,93,2.598
101,2010-01-27T11:00,2010,27,1100,0,68.12,59.94,68.82,58.92,68.18,57.38,68.23,53.33,66.76,54.59,69.12,59.27,20.45,1.192,NA,8.18,9.9,10.8,NA,14.9,12.18,13.2,92,2.57
101,2010-01-27T12:00,2010,27,1200,0,68.16,60.01,68.87,59.01,68.21,57.49,68.25,53.55,66.82,54.82,69.15,59.35,20.54,1.192,NA,8.16,9.86,10.72,NA,14.71,11.99,13.2,91,2.542
101,2010-01-27T13:00,2010,27,1300,0,68.2,59.98,68.9,58.97,68.24,57.49,68.28,53.51,66.86,54.78,69.18,59.31,20.45,1.191,NA,8.22,9.92,10.76,NA,14.78,12.07,13.19,93,2.598
101,2010-01-27T14:00,2010,27,1400,0,68.23,60.05,68.92,59.04,68.26,57.56,68.3,53.59,66.88,54.84,69.2,59.39,20.44,1.182,NA,8.18,9.88,10.71,NA,14.7,12.04,13.19,93,2.598
101,2010-01-27T15:00,2010,27,1500,0,68.22,59.98,68.92,58.95,68.26,57.48,68.3,53.46,66.88,54.69,69.19,59.29,20.46,1.192,NA,8.24,9.97,10.78,NA,14.84,12.19,13.19,92,2.57
101,2010-01-27T16:00,2010,27,1600,0,68.23,59.91,68.91,58.86,68.25,57.38,68.29,53.36,66.88,54.57,69.19,59.2,20.61,1.172,NA,8.32,10.05,10.87,NA,14.93,12.32,13.19,95,2.654
101,2010-01-27T17:00,2010,27,1700,0,68.27,59.89,68.93,58.85,68.27,57.32,68.33,53.32,66.95,54.61,69.2,59.16,20.6,1.184,NA,8.38,10.08,10.95,NA,15.01,12.33,13.19,94,2.626
101,2010-01-27T18:00,2010,27,1800,0,68.24,59.78,68.88,58.73,68.25,57.01,68.3,53.1,66.94,54.5,69.17,59.04,20.43,1.184,NA,8.46,10.15,11.24,NA,15.2,12.44,13.19,95,2.654
101,2010-01-27T19:00,2010,27,1900,0,68.2,59.66,68.82,58.61,68.22,56.84,68.26,52.79,66.87,54.25,69.13,58.88,20.6,1.192,NA,8.53,10.21,11.38,NA,15.46,12.62,13.19,97,2.709
101,2010-01-27T20:00,2010,27,2000,0,68.22,59.62,68.85,58.54,68.23,56.77,68.28,52.63,66.89,54.09,69.18,58.82,20.61,1.19,NA,8.6,10.31,11.47,NA,15.65,12.8,13.19,98,2.737
101,2010-01-27T21:00,2010,27,2100,0,68.2,59.58,68.82,58.54,68.22,56.72,68.27,52.56,66.85,54.06,69.15,58.8,20.63,1.175,NA,8.62,10.29,11.5,NA,15.71,12.8,13.19,98,2.737
101,2010-01-27T22:00,2010,27,2200,0,68.2,59.53,68.83,58.48,68.22,56.69,68.26,52.39,66.84,53.98,69.15,58.74,20.61,1.192,NA,8.67,10.34,11.53,NA,15.87,12.85,13.19,98,2.737
101,2010-01-27T23:00,2010,27,2300,0,68.15,59.5,68.79,58.39,68.2,56.62,68.26,52.26,66.82,53.91,69.13,58.67,20.72,1.188,NA,8.65,10.4,11.58,NA,16,12.91,13.19,99,2.765
101,2010-01-28T00:00,2010,28,0,0,68.21,59.66,68.85,58.62,68.23,56.85,68.26,52.2,66.83,53.83,69.18,58.89,20.49,1.188,NA,8.56,10.23,11.38,NA,16.06,13,13.19,97,2.709
101,2010-01-28T01:00,2010,28,100,0,68.13,59.67,68.76,58.66,68.15,56.91,68.21,52.04,66.75,53.68,69.11,58.93,20.5,1.178,NA,8.47,10.1,11.24,NA,16.17,13.07,13.2,95,2.654
101,2010-01-28T02:00,2010,28,200,0,68.12,59.68,68.76,58.68,68.15,56.92,68.19,51.93,66.74,53.6,69.1,58.95,20.32,1.168,NA,8.44,10.08,11.23,NA,16.26,13.14,13.2,94,2.626
101,2010-01-28T03:00,2010,28,300,0,68.07,59.62,68.71,58.61,68.1,56.85,68.12,51.82,66.68,53.48,69.04,58.87,20.36,1.172,NA,8.45,10.11,11.25,NA,16.3,13.2,13.2,95,2.654
101,2010-01-28T04:00,2010,28,400,0,68.05,59.6,68.7,58.53,68.07,56.76,68.11,51.72,66.65,53.4,69.03,58.81,20.28,1.178,NA,8.45,10.17,11.31,NA,16.39,13.24,13.2,95,2.654
101,2010-01-28T05:00,2010,28,500,0,68,59.51,68.64,58.39,68.02,56.61,68.05,51.41,66.57,53.23,68.99,58.67,20.33,1.172,NA,8.49,10.25,11.41,NA,16.64,13.34,13.2,96,2.682
101,2010-01-28T06:00,2010,28,600,0,68.02,59.51,68.67,58.41,68.04,56.64,68.07,51.39,66.59,53.18,69.02,58.69,20.42,1.183,NA,8.51,10.26,11.41,NA,16.67,13.4,13.21,97,2.709
101,2010-01-28T07:00,2010,28,700,0,67.95,59.31,68.61,58.31,67.98,56.49,68,51.71,66.53,53.37,68.95,58.6,20.57,1.179,NA,8.64,10.3,11.49,NA,16.29,13.16,13.21,97,2.709
101,2010-01-28T08:00,2010,28,800,0,68.01,59.31,68.65,58.29,68.01,56.62,68.04,52.01,66.57,53.55,68.99,58.61,20.54,1.179,NA,8.69,10.36,11.39,NA,16.03,13.03,13.21,98,2.737
101,2010-01-28T09:00,2010,28,900,0,67.95,59.2,68.61,58.17,67.98,56.53,68,52.05,66.52,53.51,68.94,58.5,20.53,1.18,NA,8.75,10.44,11.45,NA,15.96,13.01,13.21,98,2.737
101,2010-01-28T10:00,2010,28,1000,0,68.03,59.2,68.69,58.12,68.06,56.41,68.07,51.9,66.58,53.36,69.03,58.44,20.37,1.17,NA,8.83,10.57,11.64,NA,16.17,13.22,13.21,99,2.765
101,2010-01-28T11:00,2010,28,1100,0,67.95,59.25,68.59,58.12,67.96,56.53,67.98,51.78,66.5,53.27,68.94,58.51,20.55,1.159,NA,8.7,10.47,11.44,NA,16.2,13.23,13.21,98,2.737
101,2010-01-28T12:00,2010,28,1200,0,67.98,59.3,68.64,58.12,68.01,56.8,68.03,51.93,66.54,53.4,69,58.61,20.57,1.159,NA,8.69,10.52,11.21,NA,16.1,13.14,13.21,99,2.765
101,2010-01-28T13:00,2010,28,1300,0,68.01,59.41,68.69,58.28,68.03,56.93,68.08,52.26,66.61,53.66,69,58.73,20.65,1.166,NA,8.6,10.4,11.1,NA,15.82,12.95,13.21,97,2.709
101,2010-01-28T14:00,2010,28,1400,0,67.98,59.29,68.65,58.15,68,56.76,68.05,52.42,66.59,53.77,68.96,58.59,20.66,1.168,NA,8.69,10.5,11.24,NA,15.63,12.81,13.21,99,2.765
101,2010-01-28T15:00,2010,28,1500,0,68.11,59.57,68.78,58.44,68.13,57.05,68.18,52.43,66.73,53.82,69.08,58.86,20.61,1.166,NA,8.54,10.33,11.08,NA,15.75,12.9,13.21,97,2.709
101,2010-01-28T16:00,2010,28,1600,0,68.1,59.58,68.76,58.47,68.13,57.06,68.17,52.45,66.72,53.8,69.06,58.87,20.47,1.164,NA,8.52,10.29,11.07,NA,15.72,12.92,13.21,97,2.709
101,2010-01-28T17:00,2010,28,1700,0,67.96,59.33,68.67,58.2,68,56.8,68.03,52.04,66.55,53.45,68.97,58.62,20.42,1.153,NA,8.63,10.47,11.19,NA,15.99,13.11,13.21,97,2.709
101,2010-01-28T18:00,2010,28,1800,0,67.97,59.21,68.69,58.05,68.02,56.68,68.04,51.93,66.55,53.37,69.02,58.5,20.45,1.159,NA,8.77,10.64,11.34,NA,16.11,13.18,13.21,99,2.765
101,2010-01-28T19:00,2010,28,1900,0,67.87,59.01,68.59,57.84,67.92,56.27,67.93,51.38,66.41,52.92,68.92,58.22,20.36,1.159,NA,8.86,10.75,11.65,NA,16.55,13.49,13.21,100,2.793
101,2010-01-28T20:00,2010,28,2000,0,67.76,58.7,68.48,57.49,67.8,55.53,67.8,50.58,66.28,52.12,68.82,57.78,20.47,1.158,NA,9.06,11,12.27,NA,17.23,14.16,13.22,104,2.905
101,2010-01-28T21:00,2010,28,2100,0,67.73,58.58,68.45,57.38,67.78,55.35,67.78,50.19,66.21,51.74,68.8,57.66,20.57,1.155,NA,9.15,11.07,12.43,NA,17.59,14.47,13.23,104,2.905
101,2010-01-28T22:00,2010,28,2200,0,67.71,58.5,68.44,57.3,67.75,55.36,67.74,50.1,66.18,51.67,68.79,57.63,20.63,1.156,NA,9.21,11.14,12.39,NA,17.63,14.52,13.23,106,2.961
101,2010-01-28T23:00,2010,28,2300,0,67.73,58.47,68.45,57.29,67.77,55.31,67.79,50.09,66.21,51.72,68.82,57.61,20.68,1.167,NA,9.27,11.16,12.46,NA,17.7,14.49,13.24,106,2.961
101,2010-01-29T00:00,2010,29,0,0,67.67,58.56,68.44,57.38,67.71,55.42,67.69,49.58,66.09,51.25,68.81,57.68,20.43,1.172,NA,9.11,11.05,12.29,NA,18.11,14.84,13.25,104,2.905
101,2010-01-29T01:00,2010,29,100,0,67.55,58.51,68.35,57.36,67.61,55.44,67.57,49.35,65.97,51,68.72,57.67,20.38,1.173,NA,9.04,10.99,12.17,NA,18.23,14.97,13.26,102,2.849
101,2010-01-29T02:00,2010,29,200,0,67.42,58.34,68.23,57.19,67.47,55.22,67.42,48.9,65.73,50.48,68.6,57.5,20.46,1.165,NA,9.08,11.03,12.25,NA,18.52,15.26,13.27,104,2.905
101,2010-01-29T03:00,2010,29,300,0,67.32,58.22,68.15,57.06,67.42,54.91,67.36,48.81,65.66,50.32,68.52,57.33,20.54,1.171,NA,9.1,11.09,12.51,NA,18.55,15.34,13.28,106,2.961
101,2010-01-29T04:00,2010,29,400,0,67.36,58.15,68.16,56.99,67.43,54.71,67.41,48.62,65.7,50.26,68.54,57.25,20.59,1.177,NA,9.2,11.17,12.72,NA,18.79,15.44,13.29,106,2.961
101,2010-01-29T05:00,2010,29,500,0,67.33,58.08,68.14,56.94,67.4,54.65,67.39,48.62,65.68,50.3,68.52,57.22,20.57,1.171,NA,9.25,11.2,12.76,NA,18.76,15.38,13.29,106,2.961
101,2010-01-29T06:00,2010,29,600,0,67.41,58.09,68.17,56.95,67.45,54.6,67.43,48.53,65.73,50.25,68.56,57.21,20.48,1.18,NA,9.31,11.23,12.84,NA,18.9,15.48,13.3,106,2.961
101,2010-01-29T07:00,2010,29,700,0,67.35,57.87,68.12,56.73,67.39,54.3,67.39,48.51,65.71,50.29,68.52,56.98,20.44,1.176,NA,9.48,11.38,13.1,NA,18.87,15.42,13.3,108,3.017
101,2010-01-29T08:00,2010,29,800,0,67.3,57.35,68.09,56.16,67.36,53.58,67.35,48.44,65.66,50.18,68.5,56.43,20.64,1.178,NA,9.95,11.93,13.78,NA,18.91,15.48,13.3,114,3.184
101,2010-01-29T09:00,2010,29,900,0,67.33,57.35,68.14,56.17,67.38,53.65,67.38,48.65,65.7,50.31,68.55,56.45,20.72,1.164,NA,9.98,11.97,13.74,NA,18.73,15.38,13.31,113,3.156
101,2010-01-29T10:00,2010,29,1000,0,67.39,57.77,68.23,56.64,67.47,54.22,67.44,48.95,65.74,50.6,68.63,56.93,20.65,1.166,NA,9.62,11.59,13.25,NA,18.49,15.13,13.31,110,3.073
101,2010-01-29T11:00,2010,29,1100,0,67.29,57.88,68.14,56.79,67.39,54.42,67.37,49.19,65.64,50.81,68.58,57.13,20.71,1.163,NA,9.41,11.36,12.97,NA,18.18,14.84,13.32,107,2.989
101,2010-01-29T12:00,2010,29,1200,0,67.13,55.77,68.02,56.91,67.26,54.68,67.18,49.43,65.46,50.85,68.42,56.44,20.65,1.148,NA,11.36,11.11,12.58,NA,17.75,14.61,13.32,112,3.128
101,2010-01-29T13:00,2010,29,1300,0,67.17,55.58,68.06,56.96,67.31,54.91,67.19,49.16,65.44,50.73,68.47,56.44,20.51,1.145,NA,11.59,11.1,12.4,NA,18.02,14.71,13.33,113,3.156
101,2010-01-29T14:00,2010,29,1400,0,67.11,55.6,68.02,57,67.25,54.78,67.15,49.04,65.4,50.66,68.42,56.41,20.52,1.151,NA,11.51,11.03,12.47,NA,18.11,14.74,13.33,112,3.128
101,2010-01-29T15:00,2010,29,1500,0,67.12,55.61,68.03,56.96,67.25,54.84,67.16,49.02,65.41,50.75,68.43,56.43,20.47,1.155,NA,11.51,11.07,12.41,NA,18.13,14.67,13.33,113,3.156
101,2010-01-29T16:00,2010,29,1600,0,67.16,55.6,68.06,56.95,67.32,54.86,67.22,48.96,65.47,50.56,68.46,56.41,20.38,1.151,NA,11.56,11.11,12.45,NA,18.26,14.91,13.33,112,3.128
101,2010-01-29T17:00,2010,29,1700,0,67.13,55.47,68.05,56.85,67.28,54.72,67.18,48.72,65.45,50.31,68.43,56.28,20.35,1.148,NA,11.66,11.2,12.56,NA,18.45,15.14,13.33,112,3.128
101,2010-01-29T18:00,2010,29,1800,0,67.19,55.35,68.06,56.77,67.31,54.67,67.27,48.63,65.54,50.3,68.47,56.19,20.53,1.16,NA,11.84,11.28,12.64,NA,18.64,15.24,13.33,115,3.212
101,2010-01-29T19:00,2010,29,1900,0,67.1,54.85,67.99,56.36,67.23,54.17,67.17,48.25,65.43,50,68.39,55.73,20.34,1.157,NA,12.25,11.62,13.05,NA,18.92,15.43,13.34,118,3.296
101,2010-01-29T20:00,2010,29,2000,0,67.14,54.97,68.03,56.45,67.26,54.26,67.22,48.21,65.47,49.97,68.45,55.84,20.47,1.157,NA,12.18,11.58,13,NA,19.01,15.51,13.34,117,3.268
101,2010-01-29T21:00,2010,29,2100,0,67.1,55.02,67.99,56.51,67.22,54.33,67.18,48.33,65.45,50.03,68.41,55.92,20.54,1.206,NA,12.08,11.49,12.89,NA,18.85,15.42,13.34,117,3.268
101,2010-01-29T22:00,2010,29,2200,0,67.17,54.96,68.03,56.47,67.26,54.32,67.26,48.27,65.53,50.03,68.44,55.87,20.66,1.247,NA,12.21,11.56,12.95,NA,18.99,15.5,13.34,118,3.296
101,2010-01-29T23:00,2010,29,2300,0,67.24,54.92,68.05,56.45,67.29,54.36,67.29,48.19,65.59,50.01,68.45,55.84,20.63,1.26,NA,12.32,11.59,12.94,NA,19.1,15.58,13.34,119,3.324
101,2010-01-30T00:00,2010,30,0,0,67.25,55.15,68.09,56.64,67.32,54.53,67.31,48.14,65.59,49.96,68.5,56.06,20.43,1.258,NA,12.1,11.45,12.79,NA,19.17,15.63,13.34,116,3.24
101,2010-01-30T01:00,2010,30,100,0,67.16,55.21,68.01,56.66,67.23,54.56,67.22,47.93,65.5,49.74,68.43,56.1,20.45,1.259,NA,11.95,11.34,12.66,NA,19.29,15.76,13.34,114,3.184
101,2010-01-30T02:00,2010,30,200,0,67.16,55.17,67.98,56.63,67.23,54.46,67.2,47.58,65.47,49.49,68.42,56.05,20.33,1.251,NA,12,11.35,12.76,NA,19.62,15.99,13.34,115,3.212
101,2010-01-30T03:00,2010,30,300,0,67.12,55.06,67.93,56.56,67.15,54.4,67.15,47.44,65.43,49.36,68.37,55.97,20.49,1.261,NA,12.06,11.37,12.76,NA,19.71,16.07,13.34,115,3.212
101,2010-01-30T04:00,2010,30,400,0,67.08,55,67.93,56.51,67.13,54.36,67.13,47.46,65.38,49.38,68.35,55.95,20.54,1.262,NA,12.08,11.43,12.78,NA,19.67,16.01,13.35,117,3.268
101,2010-01-30T05:00,2010,30,500,0,67.09,54.97,67.95,56.49,67.15,54.35,67.14,47.41,65.38,49.27,68.38,55.92,20.48,1.258,NA,12.12,11.46,12.8,NA,19.74,16.11,13.35,116,3.24
101,2010-01-30T06:00,2010,30,600,0,67.09,54.87,67.89,56.4,67.13,54.27,67.12,47.31,65.37,49.22,68.37,55.83,20.48,1.26,NA,12.21,11.49,12.86,NA,19.81,16.14,13.36,116,3.24
101,2010-01-30T07:00,2010,30,700,0,67.12,54.88,67.92,56.45,67.16,54.31,67.15,47.23,65.39,49.22,68.4,55.85,20.5,1.257,NA,12.24,11.47,12.86,NA,19.92,16.17,13.36,117,3.268
101,2010-01-30T08:00,2010,30,800,0,67.07,54.83,67.89,56.4,67.12,54.25,67.09,47.18,65.35,49.17,68.38,55.81,20.35,1.256,NA,12.24,11.49,12.87,NA,19.9,16.18,13.36,116,3.24
101,2010-01-30T09:00,2010,30,900,0,67.06,54.92,67.91,56.48,67.14,54.49,67.11,47.51,65.35,49.45,68.37,55.96,20.54,1.261,NA,12.14,11.42,12.65,NA,19.6,15.9,13.36,116,3.24
101,2010-01-30T10:00,2010,30,1000,0,67.09,55.16,67.99,56.73,67.2,54.68,67.18,48.08,65.42,50.04,68.42,56.21,20.54,1.253,NA,11.94,11.26,12.52,NA,19.1,15.38,13.36,114,3.184
101,2010-01-30T11:00,2010,30,1100,0,67.11,55.38,68.02,56.96,67.23,54.89,67.21,48.7,65.47,50.63,68.43,56.42,20.56,1.243,NA,11.73,11.06,12.34,NA,18.51,14.84,13.36,112,3.128
101,2010-01-30T12:00,2010,30,1200,0,67.23,55.65,68.14,57.17,67.37,55.12,67.33,49.26,65.61,51.08,68.53,56.68,20.58,1.256,NA,11.59,10.97,12.25,NA,18.08,14.52,13.36,110,3.073
101,2010-01-30T13:00,2010,30,1300,0,67.21,55.88,68.09,57.35,67.34,55.37,67.32,49.68,65.59,51.48,68.49,56.89,20.33,1.255,NA,11.33,10.74,11.97,NA,17.64,14.1,13.34,108,3.017
101,2010-01-30T14:00,2010,30,1400,0,67.32,56.06,68.16,57.51,67.43,55.62,67.42,49.81,65.73,51.68,68.57,57.06,20.39,1.253,NA,11.25,10.65,11.81,NA,17.6,14.05,13.34,106,2.961
101,2010-01-30T15:00,2010,30,1500,0,67.37,56.18,68.21,57.63,67.49,55.79,67.48,49.97,65.8,51.76,68.59,57.15,20.36,1.25,NA,11.19,10.59,11.7,NA,17.51,14.04,13.33,106,2.961
101,2010-01-30T16:00,2010,30,1600,0,67.43,56.18,68.25,57.64,67.53,55.84,67.54,49.95,65.87,51.74,68.62,57.16,20.48,1.252,NA,11.26,10.61,11.7,NA,17.58,14.13,13.32,108,3.017
101,2010-01-30T17:00,2010,30,1700,0,67.51,56.22,68.3,57.69,67.59,55.94,67.59,49.98,65.96,51.78,68.67,57.2,20.49,1.258,NA,11.3,10.62,11.65,NA,17.61,14.19,13.31,107,2.989
101,2010-01-30T18:00,2010,30,1800,0,67.44,56.08,68.2,57.55,67.5,55.83,67.5,49.77,65.88,51.64,68.57,57.04,20.5,1.249,NA,11.37,10.66,11.67,NA,17.72,14.24,13.3,107,2.989
101,2010-01-30T19:00,2010,30,1900,0,67.49,55.99,68.22,57.49,67.52,55.79,67.52,49.54,65.91,51.43,68.6,56.95,20.42,1.256,NA,11.5,10.73,11.74,NA,17.98,14.47,13.3,109,3.045
101,2010-01-30T20:00,2010,30,2000,0,67.47,55.95,68.21,57.44,67.5,55.72,67.49,49.38,65.89,51.37,68.58,56.9,20.63,1.259,NA,11.51,10.77,11.78,NA,18.11,14.52,13.3,109,3.045
101,2010-01-30T21:00,2010,30,2100,0,67.46,55.91,68.2,57.41,67.5,55.69,67.5,49.43,65.89,51.4,68.59,56.87,20.66,1.261,NA,11.55,10.79,11.81,NA,18.07,14.5,13.29,111,3.101
101,2010-01-30T22:00,2010,30,2200,0,67.46,55.86,68.19,57.39,67.5,55.66,67.49,49.31,65.87,51.25,68.58,56.84,20.56,1.254,NA,11.6,10.8,11.84,NA,18.18,14.63,13.29,110,3.073
101,2010-01-30T23:00,2010,30,2300,0,67.47,55.81,68.21,57.35,67.49,55.54,67.49,49.12,65.86,51.13,68.58,56.77,20.59,1.257,NA,11.66,10.86,11.95,NA,18.37,14.73,13.29,111,3.101
101,2010-01-31T00:00,2010,31,0,0,67.44,55.79,68.17,57.33,67.47,55.49,67.47,49.02,65.82,51.03,68.56,56.75,20.57,1.253,NA,11.64,10.85,11.98,NA,18.45,14.79,13.3,111,3.101
101,2010-01-31T01:00,2010,31,100,0,67.41,55.72,68.14,57.27,67.46,55.42,67.45,49.02,65.79,50.93,68.54,56.68,20.63,1.258,NA,11.69,10.87,12.04,NA,18.43,14.86,13.3,111,3.101
101,2010-01-31T02:00,2010,31,200,0,67.42,55.82,68.15,57.34,67.48,55.39,67.46,48.97,65.8,50.85,68.56,56.75,20.54,1.26,NA,11.6,10.8,12.09,NA,18.49,14.94,13.3,111,3.101
101,2010-01-31T03:00,2010,31,300,0,67.38,55.71,68.11,57.24,67.45,55.2,67.43,48.78,65.75,50.68,68.53,56.63,20.59,1.258,NA,11.68,10.86,12.25,NA,18.65,15.07,13.3,112,3.128
101,2010-01-31T04:00,2010,31,400,0,67.37,55.62,68.09,57.18,67.43,55.12,67.4,48.7,65.73,50.59,68.53,56.57,20.64,1.26,NA,11.75,10.91,12.31,NA,18.7,15.14,13.3,112,3.128
101,2010-01-31T05:00,2010,31,500,0,67.38,55.57,68.1,57.14,67.42,55.08,67.41,48.62,65.73,50.51,68.53,56.53,20.61,1.258,NA,11.81,10.97,12.34,NA,18.79,15.22,13.31,113,3.156
101,2010-01-31T06:00,2010,31,600,0,67.38,55.56,68.11,57.11,67.42,54.96,67.4,48.52,65.73,50.37,68.56,56.52,20.41,1.244,NA,11.81,11,12.46,NA,18.89,15.35,13.31,113,3.156
101,2010-01-31T07:00,2010,31,700,0,67.35,55.52,68.09,57.06,67.41,54.77,67.38,48.29,65.69,50.26,68.55,56.45,20.32,1.261,NA,11.83,11.03,12.64,NA,19.09,15.43,13.32,112,3.128
101,2010-01-31T08:00,2010,31,800,0,67.32,55.38,68.08,56.96,67.37,54.68,67.35,48.15,65.66,50.15,68.53,56.34,20.44,1.261,NA,11.95,11.11,12.68,NA,19.19,15.51,13.32,113,3.156
101,2010-01-31T09:00,2010,31,900,0,67.36,55.54,68.13,57.11,67.41,55.22,67.4,48.54,65.73,50.44,68.57,56.56,20.31,1.254,NA,11.82,11.02,12.18,NA,18.86,15.29,13.32,112,3.128
101,2010-01-31T10:00,2010,31,1000,0,67.35,55.8,68.18,57.32,67.45,55.42,67.45,49.26,65.76,51,68.58,56.82,20.34,1.252,NA,11.55,10.86,12.04,NA,18.19,14.76,13.32,109,3.045
101,2010-01-31T11:00,2010,31,1100,0,67.38,56.17,68.23,57.66,67.5,55.73,67.51,50.27,65.81,51.91,68.61,57.19,20.39,1.254,NA,11.21,10.57,11.77,NA,17.23,13.9,13.32,106,2.961
101,2010-01-31T12:00,2010,31,1200,0,67.49,56.52,68.33,57.95,67.59,56,67.59,51.06,65.91,52.52,68.69,57.48,20.44,1.255,NA,10.97,10.38,11.59,NA,16.54,13.4,13.31,104,2.905
101,2010-01-31T13:00,2010,31,1300,0,67.5,56.7,68.31,58.07,67.56,56.19,67.56,51.32,65.91,52.91,68.66,57.65,20.47,1.256,NA,10.79,10.24,11.37,NA,16.24,13.01,13.3,103,2.877
101,2010-01-31T14:00,2010,31,1400,0,67.5,56.85,68.32,58.18,67.56,56.32,67.57,51.54,65.94,53.01,68.66,57.76,20.59,1.257,NA,10.64,10.13,11.24,NA,16.03,12.93,13.29,102,2.849
101,2010-01-31T15:00,2010,31,1500,0,67.54,56.92,68.37,58.22,67.64,56.46,67.64,51.55,66.05,53.07,68.7,57.8,20.55,1.258,NA,10.62,10.14,11.18,NA,16.09,12.98,13.28,103,2.877
101,2010-01-31T16:00,2010,31,1600,0,67.61,56.98,68.42,58.28,67.72,56.55,67.73,51.48,66.12,52.96,68.77,57.85,20.41,1.252,NA,10.63,10.15,11.17,NA,16.25,13.16,13.27,101,2.821
101,2010-01-31T17:00,2010,31,1700,0,67.65,56.88,68.43,58.22,67.74,56.58,67.77,51.22,66.18,52.68,68.77,57.76,20.35,1.255,NA,10.77,10.21,11.16,NA,16.55,13.5,13.27,102,2.849
101,2010-01-31T18:00,2010,31,1800,0,67.73,56.69,68.44,58.08,67.77,56.49,67.81,50.96,66.24,52.52,68.79,57.57,20.5,1.257,NA,11.04,10.36,11.29,NA,16.85,13.73,13.26,105,2.933
101,2010-01-31T19:00,2010,31,1900,0,67.79,56.59,68.46,58.03,67.82,56.43,67.84,50.67,66.29,52.32,68.83,57.49,20.52,1.257,NA,11.2,10.43,11.39,NA,17.16,13.97,13.26,106,2.961
101,2010-01-31T20:00,2010,31,2000,0,67.74,56.46,68.43,57.89,67.78,56.21,67.81,50.47,66.25,52.15,68.8,57.34,20.61,1.261,NA,11.28,10.54,11.56,NA,17.34,14.1,13.26,108,3.017
101,2010-01-31T21:00,2010,31,2100,0,67.77,56.53,68.46,57.93,67.79,56.21,67.82,50.49,66.25,52.07,68.84,57.39,20.36,1.256,NA,11.25,10.53,11.58,NA,17.34,14.18,13.26,106,2.961
101,2010-01-31T22:00,2010,31,2200,0,67.73,56.46,68.41,57.85,67.75,56.19,67.77,50.4,66.21,52,68.8,57.33,20.56,1.253,NA,11.27,10.56,11.55,NA,17.37,14.21,13.26,107,2.989
101,2010-01-31T23:00,2010,31,2300,0,67.73,56.49,68.43,57.9,67.75,56.27,67.79,50.48,66.23,52.1,68.81,57.39,20.65,1.248,NA,11.24,10.53,11.48,NA,17.31,14.13,13.26,108,3.017
101,2010-02-01T00:00,2010,32,0,0,67.74,56.59,68.45,57.98,67.77,56.41,67.8,50.58,66.23,52.18,68.82,57.5,20.49,1.256,NA,11.15,10.47,11.36,NA,17.22,14.05,13.26,105,2.933
101,2010-02-01T01:00,2010,32,100,0,67.7,56.57,68.42,57.95,67.74,56.39,67.79,50.61,66.2,52.19,68.79,57.48,20.58,1.255,NA,11.13,10.47,11.34,NA,17.17,14.01,13.26,107,2.989
101,2010-02-01T02:00,2010,32,200,0,67.73,56.66,68.45,58.02,67.76,56.46,67.78,50.48,66.2,52.06,68.81,57.54,20.29,1.252,NA,11.07,10.43,11.3,NA,17.31,14.14,13.26,104,2.905
101,2010-02-01T03:00,2010,32,300,0,67.68,56.61,68.41,57.99,67.73,56.42,67.76,50.37,66.16,51.92,68.78,57.5,20.29,1.251,NA,11.07,10.42,11.3,NA,17.39,14.24,13.26,104,2.905
101,2010-02-01T04:00,2010,32,400,0,67.66,56.59,68.4,57.94,67.68,56.38,67.71,50.36,66.13,51.92,68.77,57.47,20.33,1.251,NA,11.07,10.46,11.3,NA,17.35,14.22,13.27,104,2.905
101,2010-02-01T05:00,2010,32,500,0,67.65,56.47,68.38,57.87,67.68,56.25,67.7,50.3,66.13,51.83,68.75,57.36,20.52,1.256,NA,11.18,10.52,11.43,NA,17.4,14.3,13.27,107,2.989
101,2010-02-01T06:00,2010,32,600,0,67.65,56.52,68.39,57.93,67.68,56.3,67.72,50.31,66.13,51.84,68.75,57.43,20.3,1.249,NA,11.13,10.47,11.37,NA,17.41,14.29,13.27,105,2.933
101,2010-02-01T07:00,2010,32,700,0,67.58,56.28,68.35,57.7,67.63,56,67.67,50.21,66.07,51.76,68.71,57.2,20.42,1.253,NA,11.3,10.65,11.63,NA,17.46,14.31,13.27,107,2.989
101,2010-02-01T08:00,2010,32,800,0,67.59,56.15,68.37,57.65,67.65,55.95,67.68,50.27,66.08,51.85,68.72,57.12,20.57,1.242,NA,11.44,10.72,11.7,NA,17.41,14.23,13.27,108,3.017
101,2010-02-01T09:00,2010,32,900,0,67.62,56.5,68.43,57.89,67.7,56.06,67.72,50.64,66.1,52.2,68.79,57.4,20.46,1.241,NA,11.12,10.53,11.64,NA,17.08,13.9,13.27,106,2.961
101,2010-02-01T10:00,2010,32,1000,0,67.57,56.83,68.41,58.15,67.67,56.32,67.67,51.21,66.06,52.59,68.77,57.7,20.34,1.236,NA,10.74,10.26,11.35,NA,16.46,13.47,13.27,102,2.849
101,2010-02-01T11:00,2010,32,1100,0,67.62,56.94,68.43,58.26,67.69,56.4,67.7,51.89,66.08,53.16,68.79,57.82,20.52,1.236,NA,10.68,10.17,11.29,NA,15.8,12.93,13.27,102,2.849
101,2010-02-01T12:00,2010,32,1200,0,67.59,56.99,68.42,58.77,67.66,56.46,67.66,52.18,66.05,53.22,68.77,58.04,20.54,1.233,NA,10.6,9.65,11.21,NA,15.49,12.82,13.27,100,2.793
101,2010-02-01T13:00,2010,32,1300,0,67.7,57.12,68.5,58.95,67.79,56.62,67.78,52.31,66.17,53.52,68.83,58.16,20.51,1.238,NA,10.58,9.56,11.17,NA,15.47,12.65,13.26,99,2.765
101,2010-02-01T14:00,2010,32,1400,0,67.73,57.19,68.52,59.03,67.83,56.72,67.84,52.21,66.24,53.5,68.84,58.22,20.63,1.24,NA,10.54,9.49,11.11,NA,15.63,12.74,13.26,99,2.765
101,2010-02-01T15:00,2010,32,1500,0,67.76,57.15,68.53,58.95,67.83,56.65,67.83,52.14,66.24,53.48,68.87,58.15,20.66,1.235,NA,10.61,9.57,11.18,NA,15.69,12.76,13.25,100,2.793
101,2010-02-01T16:00,2010,32,1600,0,67.8,57.07,68.57,58.91,67.89,56.65,67.89,51.91,66.33,53.19,68.89,58.07,20.6,1.238,NA,10.73,9.65,11.24,NA,15.99,13.15,13.25,101,2.821
101,2010-02-01T17:00,2010,32,1700,0,67.8,56.87,68.55,58.75,67.85,56.49,67.87,51.59,66.32,52.88,68.87,57.88,20.5,1.233,NA,10.93,9.8,11.36,NA,16.28,13.44,13.24,102,2.849
101,2010-02-01T18:00,2010,32,1800,0,67.83,56.72,68.54,58.63,67.85,56.44,67.88,51.42,66.36,52.78,68.86,57.74,20.46,1.233,NA,11.1,9.92,11.42,NA,16.46,13.59,13.24,103,2.877
101,2010-02-01T19:00,2010,32,1900,0,67.86,56.63,68.54,58.58,67.87,56.34,67.91,51.22,66.4,52.67,68.89,57.66,20.48,1.232,NA,11.23,9.96,11.53,NA,16.69,13.73,13.24,104,2.905
101,2010-02-01T20:00,2010,32,2000,0,67.85,56.5,68.51,58.47,67.87,56.12,67.89,50.98,66.39,52.5,68.87,57.53,20.53,1.235,NA,11.36,10.04,11.75,NA,16.91,13.89,13.24,105,2.933
101,2010-02-01T21:00,2010,32,2100,0,67.85,56.43,68.5,58.46,67.87,55.94,67.88,50.87,66.36,52.51,68.87,57.46,20.63,1.238,NA,11.42,10.03,11.93,NA,17.01,13.85,13.24,107,2.989
101,2010-02-01T22:00,2010,32,2200,0,67.82,56.33,68.46,58.37,67.85,55.83,67.85,50.67,66.31,52.38,68.84,57.38,20.61,1.238,NA,11.49,10.09,12.01,NA,17.18,13.93,13.24,107,2.989
101,2010-02-01T23:00,2010,32,2300,0,67.8,56.32,68.46,58.32,67.82,55.95,67.85,50.64,66.31,52.28,68.84,57.37,20.66,1.238,NA,11.49,10.14,11.87,NA,17.22,14.02,13.24,108,3.017
101,2010-02-02T00:00,2010,33,0,0,67.8,56.57,68.51,58.48,67.83,56.25,67.88,50.73,66.3,52.27,68.88,57.61,20.55,1.239,NA,11.24,10.03,11.57,NA,17.15,14.03,13.24,105,2.933
101,2010-02-02T01:00,2010,33,100,0,67.78,56.67,68.45,58.59,67.82,56.43,67.83,50.76,66.26,52.34,68.82,57.72,20.53,1.236,NA,11.11,9.86,11.39,NA,17.08,13.93,13.24,103,2.877
101,2010-02-02T02:00,2010,33,200,0,67.77,56.62,68.43,58.59,67.81,56.4,67.82,50.65,66.24,52.34,68.81,57.7,20.57,1.236,NA,11.14,9.84,11.41,NA,17.18,13.91,13.25,103,2.877
101,2010-02-02T03:00,2010,33,300,0,67.77,56.57,68.45,58.57,67.82,56.26,67.83,50.45,66.25,52.21,68.84,57.64,20.57,1.234,NA,11.21,9.87,11.57,NA,17.38,14.04,13.25,104,2.905
101,2010-02-02T04:00,2010,33,400,0,67.75,56.56,68.43,58.55,67.81,56.06,67.81,50.21,66.23,52.03,68.83,57.58,20.5,1.241,NA,11.19,9.88,11.75,NA,17.6,14.19,13.25,105,2.933
101,2010-02-02T05:00,2010,33,500,0,67.73,56.53,68.42,58.54,67.78,56.16,67.78,50.16,66.19,52,68.8,57.58,20.39,1.235,NA,11.2,9.87,11.63,NA,17.62,14.19,13.26,103,2.877
101,2010-02-02T06:00,2010,33,600,0,67.7,56.49,68.41,58.47,67.74,55.91,67.74,49.96,66.15,51.83,68.8,57.5,20.26,1.227,NA,11.2,9.93,11.84,NA,17.77,14.32,13.26,103,2.877
101,2010-02-02T07:00,2010,33,700,0,67.59,56.17,68.31,58.12,67.65,55.38,67.64,49.69,66.05,51.66,68.7,57.13,20.55,1.24,NA,11.42,10.19,12.27,NA,17.95,14.4,13.26,108,3.017
101,2010-02-02T08:00,2010,33,800,0,67.65,56.08,68.38,58.11,67.71,55.44,67.7,49.63,66.1,51.62,68.78,57.1,20.52,1.233,NA,11.57,10.27,12.27,NA,18.07,14.48,13.27,108,3.017
101,2010-02-02T09:00,2010,33,900,0,67.67,56.27,68.41,58.32,67.73,56.04,67.74,50.26,66.16,52.15,68.78,57.41,20.59,1.239,NA,11.4,10.09,11.69,NA,17.48,14.01,13.27,105,2.933
101,2010-02-02T10:00,2010,33,1000,0,67.63,56.53,68.43,58.52,67.73,56.28,67.76,51.05,66.19,52.76,68.79,57.69,20.54,1.225,NA,11.11,9.91,11.45,NA,16.7,13.43,13.27,102,2.849
101,2010-02-02T11:00,2010,33,1100,0,67.67,56.73,68.47,58.69,67.77,56.41,67.81,51.52,66.23,53.12,68.81,57.85,20.49,1.234,NA,10.94,9.78,11.37,NA,16.3,13.11,13.27,101,2.821
101,2010-02-02T12:00,2010,33,1200,0,67.72,56.89,68.5,58.85,67.82,56.58,67.86,51.92,66.28,53.43,68.84,58.01,20.52,1.233,NA,10.83,9.65,11.25,NA,15.94,12.85,13.26,100,2.793
101,2010-02-02T13:00,2010,33,1300,0,67.8,56.94,68.57,58.91,67.9,56.69,67.92,52.04,66.39,53.57,68.89,58.07,20.69,1.232,NA,10.86,9.65,11.2,NA,15.88,12.81,13.26,101,2.821
101,2010-02-02T14:00,2010,33,1400,0,67.85,57.08,68.6,59.02,67.91,56.79,67.95,52.16,66.42,53.6,68.91,58.17,20.58,1.229,NA,10.77,9.58,11.12,NA,15.79,12.82,13.25,100,2.793
101,2010-02-02T15:00,2010,33,1500,0,67.84,57.09,68.57,59.03,67.88,56.83,67.93,52.22,66.43,53.67,68.88,58.18,20.63,1.226,NA,10.74,9.54,11.04,NA,15.71,12.77,13.24,99,2.765
101,2010-02-02T16:00,2010,33,1600,0,67.88,57.12,68.64,59.06,67.95,56.94,68.01,52.17,66.48,53.63,68.96,58.2,20.55,1.222,NA,10.76,9.58,11.02,NA,15.84,12.85,13.24,100,2.793
101,2010-02-02T17:00,2010,33,1700,0,67.9,57.02,68.63,58.95,67.94,56.85,68,52.02,66.48,53.48,68.93,58.08,20.49,1.22,NA,10.88,9.68,11.09,NA,15.98,13,13.23,100,2.793
101,2010-02-02T18:00,2010,33,1800,0,67.92,56.9,68.63,58.88,67.95,56.82,68.01,51.74,66.48,53.26,68.95,57.97,20.44,1.217,NA,11.03,9.75,11.12,NA,16.27,13.22,13.23,101,2.821
101,2010-02-02T19:00,2010,33,1900,0,67.87,56.7,68.54,58.75,67.9,56.51,67.94,51.39,66.43,53.02,68.9,57.79,20.59,1.216,NA,11.16,9.79,11.39,NA,16.54,13.41,13.23,103,2.877
101,2010-02-02T20:00,2010,33,2000,0,67.88,56.63,68.56,58.72,67.92,56.44,67.96,51.23,66.43,52.91,68.91,57.74,20.75,1.224,NA,11.24,9.84,11.48,NA,16.72,13.53,13.23,105,2.933
101,2010-02-02T21:00,2010,33,2100,0,67.88,56.62,68.55,58.71,67.91,56.54,67.95,51.32,66.43,52.99,68.91,57.76,20.72,1.224,NA,11.26,9.85,11.37,NA,16.63,13.44,13.23,104,2.905
101,2010-02-02T22:00,2010,33,2200,0,67.84,56.57,68.5,58.65,67.87,56.42,67.89,51.27,66.4,52.94,68.86,57.69,20.68,1.218,NA,11.27,9.85,11.45,NA,16.61,13.45,13.23,105,2.933
101,2010-02-02T23:00,2010,33,2300,0,67.87,56.62,68.55,58.68,67.91,56.45,67.93,51.18,66.43,52.91,68.91,57.72,20.73,1.225,NA,11.25,9.87,11.46,NA,16.75,13.53,13.23,104,2.905
101,2010-02-03T00:00,2010,34,0,0,67.96,56.94,68.64,58.94,67.99,56.92,68.02,51.42,66.5,53.09,68.99,58.04,20.55,1.215,NA,11.02,9.7,11.07,NA,16.59,13.41,13.23,102,2.849
101,2010-02-03T01:00,2010,34,100,0,67.87,57.1,68.57,59.01,67.9,57.04,67.94,51.48,66.44,53.1,68.9,58.17,20.39,1.219,NA,10.77,9.56,10.86,NA,16.46,13.34,13.23,99,2.765
101,2010-02-03T02:00,2010,34,200,0,67.87,57.12,68.56,59.01,67.9,57.05,67.93,51.42,66.43,53.01,68.9,58.17,20.48,1.223,NA,10.75,9.54,10.85,NA,16.51,13.42,13.23,99,2.765
101,2010-02-03T03:00,2010,34,300,0,67.88,57.13,68.57,59.03,67.92,57.08,67.95,51.48,66.44,53.09,68.91,58.17,20.63,1.223,NA,10.75,9.55,10.84,NA,16.47,13.35,13.23,100,2.793
101,2010-02-03T04:00,2010,34,400,0,67.89,57.11,68.57,58.99,67.92,57.03,67.95,51.4,66.45,53.13,68.92,58.15,20.61,1.21,NA,10.78,9.58,10.89,NA,16.55,13.32,13.23,101,2.821
101,2010-02-03T05:00,2010,34,500,0,67.89,57.14,68.56,58.99,67.92,57.05,67.95,51.3,66.44,53.11,68.92,58.16,20.61,1.217,NA,10.75,9.57,10.87,NA,16.65,13.34,13.23,100,2.793
101,2010-02-03T06:00,2010,34,600,0,67.92,57.14,68.59,59.01,67.96,56.99,67.98,51.31,66.47,53.11,68.95,58.15,20.52,1.217,NA,10.78,9.58,10.96,NA,16.67,13.35,13.23,100,2.793
101,2010-02-03T07:00,2010,34,700,0,67.82,56.85,68.48,58.79,67.85,56.68,67.87,51.27,66.38,53.01,68.84,57.9,20.57,1.222,NA,10.97,9.69,11.17,NA,16.6,13.37,13.23,102,2.849
101,2010-02-03T08:00,2010,34,800,0,67.89,56.7,68.55,58.65,67.92,56.42,67.94,51.15,66.44,52.96,68.92,57.74,20.67,1.223,NA,11.19,9.9,11.51,NA,16.79,13.48,13.23,105,2.933
101,2010-02-03T09:00,2010,34,900,0,67.89,56.81,68.57,58.78,67.92,56.63,67.96,51.39,66.46,53.14,68.92,57.89,20.68,1.219,NA,11.08,9.79,11.29,NA,16.57,13.32,13.23,103,2.877
101,2010-02-03T10:00,2010,34,1000,0,67.89,56.95,68.6,58.88,67.93,56.77,67.97,51.83,66.47,53.42,68.93,58.04,20.64,1.213,NA,10.94,9.72,11.15,NA,16.14,13.05,13.23,102,2.849
101,2010-02-03T11:00,2010,34,1100,0,67.92,57.12,68.67,59.1,67.99,56.91,68.05,52.13,66.53,53.72,69,58.22,20.64,1.214,NA,10.79,9.57,11.08,NA,15.93,12.82,13.23,100,2.793
101,2010-02-03T12:00,2010,34,1200,0,67.88,57.17,68.64,59.14,67.94,56.99,68.03,52.37,66.5,53.9,68.95,58.28,20.58,1.211,NA,10.7,9.5,10.95,NA,15.66,12.61,13.23,99,2.765
101,2010-02-03T13:00,2010,34,1300,0,67.91,57.24,68.66,59.18,67.99,57.04,68.05,52.47,66.54,53.96,68.98,58.32,20.7,1.211,NA,10.67,9.48,10.95,NA,15.58,12.58,13.22,100,2.793
101,2010-02-03T14:00,2010,34,1400,0,67.94,57.33,68.66,59.22,68.01,57.13,68.05,52.54,66.56,54,68.99,58.39,20.73,1.209,NA,10.61,9.44,10.88,NA,15.51,12.56,13.22,100,2.793
101,2010-02-03T15:00,2010,34,1500,0,68,57.4,68.7,59.28,68.03,57.2,68.11,52.66,66.6,54.12,69.01,58.46,20.69,1.207,NA,10.6,9.42,10.83,NA,15.46,12.48,13.21,99,2.765
101,2010-02-03T16:00,2010,34,1600,0,68.02,57.39,68.7,59.27,68.03,57.21,68.12,52.65,66.63,54.07,69.01,58.42,20.65,1.201,NA,10.63,9.43,10.82,NA,15.47,12.56,13.21,99,2.765
101,2010-02-03T17:00,2010,34,1700,0,68.07,57.4,68.76,59.29,68.1,57.24,68.17,52.56,66.7,53.99,69.06,58.43,20.43,1.201,NA,10.67,9.47,10.85,NA,15.61,12.71,13.21,98,2.737
101,2010-02-03T18:00,2010,34,1800,0,68.04,57.27,68.71,59.19,68.06,57.16,68.14,52.45,66.65,53.9,69.02,58.31,20.59,1.205,NA,10.78,9.52,10.9,NA,15.69,12.75,13.21,100,2.793
101,2010-02-03T19:00,2010,34,1900,0,68.05,57.14,68.68,59.12,68.07,56.95,68.12,52.21,66.64,53.74,69.02,58.19,20.47,1.208,NA,10.91,9.56,11.12,NA,15.92,12.9,13.21,101,2.821
101,2010-02-03T20:00,2010,34,2000,0,68,56.92,68.64,58.87,68.04,56.35,68.08,51.65,66.58,53.34,68.99,57.88,20.7,1.202,NA,11.08,9.77,11.69,NA,16.43,13.24,13.21,104,2.905
101,2010-02-03T21:00,2010,34,2100,0,67.99,56.83,68.64,58.81,68.04,56.24,68.07,51.44,66.57,53.19,69.01,57.8,20.67,1.21,NA,11.15,9.83,11.79,NA,16.63,13.38,13.21,105,2.933
101,2010-02-03T22:00,2010,34,2200,0,67.95,56.83,68.6,58.76,67.99,56.19,68.03,51.29,66.51,53.09,68.97,57.76,20.58,1.197,NA,11.12,9.83,11.8,NA,16.74,13.42,13.21,104,2.905
101,2010-02-03T23:00,2010,34,2300,0,67.96,56.81,68.63,58.8,68.01,56.37,68.04,51.22,66.52,53.03,68.99,57.82,20.7,1.201,NA,11.15,9.83,11.64,NA,16.81,13.49,13.21,105,2.933
101,2010-02-04T00:00,2010,35,0,0,67.96,57.03,68.62,58.99,68,56.68,68.02,51.48,66.51,53.15,68.98,58.05,20.44,1.2,NA,10.93,9.63,11.32,NA,16.54,13.36,13.22,101,2.821
101,2010-02-04T01:00,2010,35,100,0,67.86,57.05,68.53,58.93,67.92,56.43,67.93,50.98,66.4,52.79,68.9,57.98,20.53,1.201,NA,10.81,9.6,11.49,NA,16.95,13.61,13.22,102,2.849
101,2010-02-04T02:00,2010,35,200,0,67.87,57.04,68.53,58.96,67.91,56.55,67.92,50.93,66.4,52.73,68.9,58.03,20.7,1.205,NA,10.83,9.57,11.35,NA,16.99,13.67,13.22,102,2.849
101,2010-02-04T03:00,2010,35,300,0,67.84,57.01,68.52,58.9,67.88,56.53,67.9,50.95,66.4,52.69,68.88,57.99,20.66,1.208,NA,10.84,9.62,11.35,NA,16.95,13.71,13.23,102,2.849
101,2010-02-04T04:00,2010,35,400,0,67.86,57,68.53,58.87,67.89,56.56,67.91,50.89,66.4,52.5,68.89,57.99,20.63,1.209,NA,10.86,9.66,11.32,NA,17.02,13.9,13.23,101,2.821
101,2010-02-04T05:00,2010,35,500,0,67.85,57.04,68.54,58.9,67.87,56.72,67.89,50.91,66.36,52.53,68.89,58.05,20.53,1.199,NA,10.81,9.64,11.14,NA,16.98,13.83,13.23,101,2.821
101,2010-02-04T06:00,2010,35,600,0,67.81,57.07,68.49,58.93,67.84,56.78,67.85,50.89,66.31,52.51,68.84,58.08,20.4,1.182,NA,10.74,9.56,11.05,NA,16.96,13.81,13.24,99,2.765
101,2010-02-04T07:00,2010,35,700,0,67.73,56.67,68.42,58.6,67.77,56.34,67.8,50.71,66.23,52.34,68.78,57.7,20.58,1.204,NA,11.06,9.82,11.43,NA,17.08,13.89,13.24,103,2.877
101,2010-02-04T08:00,2010,35,800,0,67.74,56.49,68.44,58.46,67.78,56.1,67.81,50.44,66.22,52.15,68.8,57.52,20.57,1.204,NA,11.25,9.98,11.68,NA,17.36,14.07,13.25,107,2.989
101,2010-02-04T09:00,2010,35,900,0,67.72,56.49,68.46,58.48,67.78,56.14,67.81,50.47,66.2,52.15,68.82,57.54,20.56,1.198,NA,11.23,9.98,11.64,NA,17.34,14.05,13.25,106,2.961
101,2010-02-04T10:00,2010,35,1000,0,67.78,56.68,68.53,58.63,67.85,56.37,67.88,50.87,66.28,52.58,68.87,57.76,20.54,1.196,NA,11.09,9.9,11.48,NA,17.01,13.71,13.25,105,2.933
101,2010-02-04T11:00,2010,35,1100,0,67.75,56.8,68.54,58.79,67.86,56.45,67.88,51.6,66.29,53.16,68.88,57.9,20.62,1.19,NA,10.95,9.75,11.41,NA,16.28,13.13,13.25,104,2.905
101,2010-02-04T12:00,2010,35,1200,0,67.79,57,68.57,58.97,67.88,56.62,67.9,52.06,66.31,53.45,68.9,58.1,20.41,1.184,NA,10.78,9.59,11.26,NA,15.83,12.87,13.25,101,2.821
101,2010-02-04T13:00,2010,35,1300,0,67.78,57.09,68.56,59.04,67.87,56.76,67.88,52.08,66.32,53.56,68.88,58.17,20.51,1.183,NA,10.69,9.51,11.11,NA,15.8,12.75,13.24,100,2.793
101,2010-02-04T14:00,2010,35,1400,0,67.81,57.17,68.56,59.13,67.88,56.79,67.9,52.18,66.34,53.76,68.89,58.24,20.69,1.186,NA,10.64,9.43,11.09,NA,15.72,12.58,13.24,101,2.821
101,2010-02-04T15:00,2010,35,1500,0,67.84,57.26,68.6,59.18,67.91,56.91,67.92,52.12,66.4,53.75,68.91,58.3,20.68,1.188,NA,10.59,9.42,11,NA,15.8,12.65,13.24,100,2.793
101,2010-02-04T16:00,2010,35,1600,0,67.89,57.29,68.67,59.2,67.96,56.95,68,52.24,66.46,53.71,68.98,58.33,20.63,1.184,NA,10.6,9.47,11.01,NA,15.77,12.75,13.23,101,2.821
101,2010-02-04T17:00,2010,35,1700,0,67.92,57.18,68.66,59.1,67.96,56.9,68.04,52.03,66.5,53.47,68.98,58.19,20.51,1.184,NA,10.75,9.56,11.06,NA,16.02,13.03,13.23,101,2.821
101,2010-02-04T18:00,2010,35,1800,0,67.91,56.99,68.61,58.94,67.94,56.73,67.99,51.74,66.47,53.17,68.94,58,20.35,1.173,NA,10.92,9.67,11.21,NA,16.25,13.3,13.23,101,2.821
101,2010-02-04T19:00,2010,35,1900,0,67.89,56.86,68.6,58.8,67.9,56.53,67.97,51.5,66.44,52.92,68.92,57.86,20.49,1.176,NA,11.03,9.8,11.38,NA,16.47,13.52,13.23,104,2.905
101,2010-02-04T20:00,2010,35,2000,0,67.88,56.69,68.54,58.68,67.9,56.25,67.94,51.34,66.43,52.82,68.9,57.7,20.52,1.172,NA,11.19,9.86,11.66,NA,16.6,13.61,13.23,105,2.933
101,2010-02-04T21:00,2010,35,2100,0,67.86,56.62,68.56,58.59,67.88,56.28,67.93,51.19,66.41,52.64,68.91,57.67,20.61,1.185,NA,11.24,9.97,11.6,NA,16.74,13.77,13.23,106,2.961
101,2010-02-04T22:00,2010,35,2200,0,67.86,56.57,68.53,58.57,67.88,56.18,67.92,51.1,66.41,52.57,68.89,57.62,20.63,1.186,NA,11.29,9.97,11.7,NA,16.82,13.84,13.23,106,2.961
101,2010-02-04T23:00,2010,35,2300,0,67.84,56.54,68.52,58.54,67.87,55.99,67.9,50.91,66.41,52.51,68.88,57.56,20.72,1.189,NA,11.31,9.97,11.89,NA,16.99,13.9,13.23,107,2.989
101,2010-02-05T00:00,2010,36,0,0,67.92,56.79,68.58,58.77,67.94,56.25,67.95,50.7,66.43,52.38,68.96,57.79,20.43,1.186,NA,11.13,9.81,11.69,NA,17.25,14.05,13.23,104,2.905
101,2010-02-05T01:00,2010,36,100,0,67.79,56.84,68.45,58.77,67.82,56.17,67.82,50.48,66.29,52.27,68.84,57.8,20.58,1.182,NA,10.95,9.68,11.65,NA,17.34,14.02,13.24,103,2.877
101,2010-02-05T02:00,2010,36,200,0,67.74,56.76,68.42,58.7,67.83,56.06,67.83,50.32,66.23,52.16,68.81,57.73,20.63,1.184,NA,10.98,9.73,11.77,NA,17.51,14.08,13.24,104,2.905
101,2010-02-05T03:00,2010,36,300,0,67.75,56.67,68.41,58.64,67.79,56.07,67.8,50.19,66.23,52.03,68.81,57.68,20.69,1.19,NA,11.08,9.77,11.72,NA,17.61,14.2,13.24,105,2.933
101,2010-02-05T04:00,2010,36,400,0,67.75,56.62,68.42,58.6,67.79,56.03,67.79,50.14,66.23,51.97,68.82,57.65,20.63,1.192,NA,11.13,9.81,11.76,NA,17.65,14.26,13.25,104,2.905
101,2010-02-05T05:00,2010,36,500,0,67.76,56.6,68.42,58.6,67.79,56.24,67.79,50.11,66.23,51.95,68.83,57.67,20.55,1.192,NA,11.16,9.82,11.55,NA,17.69,14.28,13.25,105,2.933
101,2010-02-05T06:00,2010,36,600,0,67.75,56.62,68.44,58.6,67.79,56.38,67.81,50.18,66.22,51.95,68.83,57.7,20.37,1.188,NA,11.13,9.83,11.41,NA,17.62,14.28,13.26,102,2.849
101,2010-02-05T07:00,2010,36,700,0,67.61,56.27,68.33,58.33,67.66,55.94,67.66,50.04,66.09,51.88,68.71,57.36,20.6,1.184,NA,11.35,10,11.72,NA,17.62,14.21,13.26,107,2.989
101,2010-02-05T08:00,2010,36,800,0,67.69,56.18,68.39,58.32,67.74,55.93,67.75,50.03,66.14,51.93,68.79,57.32,20.62,1.186,NA,11.5,10.07,11.81,NA,17.72,14.22,13.26,107,2.989
101,2010-02-05T09:00,2010,36,900,0,67.7,56.45,68.45,58.48,67.76,56.19,67.79,50.52,66.19,52.38,68.82,57.58,20.57,1.177,NA,11.25,9.97,11.57,NA,17.27,13.82,13.26,105,2.933
101,2010-02-05T10:00,2010,36,1000,0,67.71,56.91,68.51,58.82,67.81,56.48,67.85,51.5,66.24,53.09,68.85,57.99,20.53,1.187,NA,10.81,9.69,11.34,NA,16.35,13.15,13.26,102,2.849
