id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-02-05T11:00,2010,36,1100,0,67.77,57.18,68.54,59.07,67.86,56.69,67.89,52.34,66.27,53.74,68.87,58.24,20.54,1.185,NA,10.59,9.47,11.17,NA,15.55,12.54,13.26,99,2.765
101,2010-02-05T12:00,2010,36,1200,0,67.84,57.33,68.6,59.22,67.91,56.89,67.93,52.75,66.38,54.01,68.93,58.4,20.61,1.182,NA,10.51,9.38,11.03,NA,15.18,12.37,13.25,99,2.765
101,2010-02-05T13:00,2010,36,1300,0,67.87,57.36,68.64,59.26,67.95,57,67.98,52.81,66.45,54.15,68.95,58.42,20.63,1.184,NA,10.51,9.38,10.95,NA,15.17,12.3,13.24,99,2.765
101,2010-02-05T14:00,2010,36,1400,0,67.92,57.55,68.69,59.43,68.01,57.22,68.05,52.78,66.51,54.25,69.01,58.59,20.45,1.176,NA,10.37,9.27,10.79,NA,15.27,12.25,13.24,98,2.737
101,2010-02-05T15:00,2010,36,1500,0,67.92,57.48,68.67,59.38,68.02,57.23,68.05,52.72,66.53,54.2,69,58.52,20.57,1.185,NA,10.45,9.3,10.79,NA,15.33,12.33,13.23,98,2.737
101,2010-02-05T16:00,2010,36,1600,0,67.96,57.44,68.7,59.34,68.01,57.21,68.09,52.62,66.57,54.04,68.99,58.48,20.46,1.187,NA,10.52,9.35,10.8,NA,15.47,12.54,13.22,98,2.737
101,2010-02-05T17:00,2010,36,1700,0,68.02,57.35,68.7,59.29,68.04,57.22,68.11,52.46,66.61,53.94,69.01,58.42,20.41,1.155,NA,10.67,9.41,10.82,NA,15.65,12.68,13.22,98,2.737
101,2010-02-05T18:00,2010,36,1800,0,68.03,57.27,68.71,59.21,68.06,57.19,68.12,52.27,66.62,53.78,69.02,58.32,20.38,1.178,NA,10.76,9.49,10.87,NA,15.85,12.85,13.21,100,2.793
101,2010-02-05T19:00,2010,36,1900,0,68.02,57.16,68.65,59.12,68.02,57.1,68.06,52.1,66.6,53.69,69,58.21,20.51,1.177,NA,10.86,9.52,10.92,NA,15.96,12.91,13.21,101,2.821
101,2010-02-05T20:00,2010,36,2000,0,68.02,57.05,68.66,59.04,68.03,56.91,68.09,51.96,66.6,53.59,69,58.08,20.73,1.181,NA,10.98,9.62,11.12,NA,16.13,13.01,13.21,103,2.877
101,2010-02-05T21:00,2010,36,2100,0,68.03,57.01,68.67,59.01,68.04,56.84,68.1,51.78,66.6,53.41,69.01,58.05,20.66,1.162,NA,11.02,9.67,11.21,NA,16.32,13.18,13.21,103,2.877
101,2010-02-05T22:00,2010,36,2200,0,68,56.93,68.64,58.9,68.03,56.63,68.05,51.61,66.55,53.3,68.99,57.94,20.63,1.179,NA,11.07,9.73,11.4,NA,16.44,13.25,13.21,104,2.905
101,2010-02-05T23:00,2010,36,2300,0,67.95,56.84,68.6,58.82,67.99,56.46,68.03,51.43,66.5,53.18,68.95,57.84,20.69,1.182,NA,11.11,9.78,11.53,NA,16.6,13.32,13.21,105,2.933
101,2010-02-06T00:00,2010,37,0,0,67.98,57.03,68.64,58.96,68.01,56.6,68.05,51.22,66.52,52.92,68.99,57.99,20.48,1.177,NA,10.95,9.69,11.41,NA,16.83,13.6,13.22,102,2.849
101,2010-02-06T01:00,2010,37,100,0,67.88,57.04,68.54,58.94,67.92,56.53,67.94,51.05,66.42,52.75,68.9,57.99,20.35,1.182,NA,10.83,9.6,11.39,NA,16.89,13.67,13.22,102,2.849
101,2010-02-06T02:00,2010,37,200,0,67.86,57.02,68.52,58.89,67.9,56.42,67.91,50.87,66.4,52.6,68.9,57.93,20.57,1.186,NA,10.84,9.63,11.48,NA,17.05,13.79,13.23,103,2.877
101,2010-02-06T03:00,2010,37,300,0,67.84,56.93,68.51,58.83,67.88,56.35,67.89,50.77,66.39,52.54,68.87,57.87,20.62,1.185,NA,10.9,9.68,11.52,NA,17.12,13.85,13.23,104,2.905
101,2010-02-06T04:00,2010,37,400,0,67.84,56.86,68.49,58.74,67.86,56.22,67.87,50.55,66.34,52.38,68.85,57.79,20.62,1.169,NA,10.98,9.75,11.64,NA,17.32,13.95,13.23,105,2.933
101,2010-02-06T05:00,2010,37,500,0,67.82,56.77,68.47,58.68,67.85,56.13,67.86,50.35,66.3,52.2,68.84,57.7,20.51,1.167,NA,11.04,9.79,11.72,NA,17.5,14.1,13.24,104,2.905
101,2010-02-06T06:00,2010,37,600,0,67.78,56.71,68.46,58.64,67.84,56.11,67.85,50.21,66.27,52.06,68.84,57.67,20.26,1.163,NA,11.07,9.82,11.73,NA,17.63,14.21,13.24,104,2.905
101,2010-02-06T07:00,2010,37,700,0,67.76,56.64,68.43,58.57,67.81,56.03,67.8,50.05,66.23,51.91,68.8,57.6,20.34,1.124,NA,11.12,9.85,11.78,NA,17.75,14.32,13.25,104,2.905
101,2010-02-06T08:00,2010,37,800,0,67.72,56.54,68.41,58.49,67.78,55.95,67.77,50.03,66.2,51.91,68.79,57.5,20.49,1.255,NA,11.18,9.93,11.83,NA,17.74,14.29,13.25,106,2.961
101,2010-02-06T09:00,2010,37,900,0,67.74,56.5,68.42,58.5,67.8,56.07,67.8,50.12,66.21,51.96,68.8,57.51,20.44,1.248,NA,11.24,9.93,11.73,NA,17.68,14.25,13.26,106,2.961
101,2010-02-06T10:00,2010,37,1000,0,67.69,56.49,68.4,58.5,67.74,56.17,67.74,50.25,66.16,52.08,68.77,57.54,20.41,1.25,NA,11.2,9.9,11.57,NA,17.49,14.08,13.26,105,2.933
101,2010-02-06T11:00,2010,37,1100,0,67.71,56.59,68.43,58.56,67.75,56.31,67.77,50.37,66.17,52.24,68.8,57.65,20.36,1.248,NA,11.12,9.87,11.44,NA,17.4,13.93,13.26,104,2.905
101,2010-02-06T12:00,2010,37,1200,0,67.69,56.66,68.44,58.63,67.75,56.41,67.77,50.75,66.19,52.6,68.79,57.76,20.56,1.256,NA,11.03,9.81,11.34,NA,17.03,13.59,13.26,103,2.877
101,2010-02-06T13:00,2010,37,1300,0,67.71,56.75,68.47,58.71,67.79,56.48,67.8,50.98,66.23,52.88,68.8,57.83,20.65,1.255,NA,10.96,9.76,11.31,NA,16.82,13.35,13.26,104,2.905
101,2010-02-06T14:00,2010,37,1400,0,67.74,56.88,68.48,58.81,67.8,56.63,67.84,51.08,66.24,52.94,68.82,57.93,20.63,1.254,NA,10.86,9.68,11.17,NA,16.76,13.3,13.26,103,2.877
101,2010-02-06T15:00,2010,37,1500,0,67.81,56.95,68.54,58.86,67.86,56.67,67.9,51.06,66.3,52.9,68.87,57.97,20.49,1.25,NA,10.86,9.68,11.19,NA,16.84,13.4,13.26,103,2.877
101,2010-02-06T16:00,2010,37,1600,0,67.86,57.06,68.58,58.95,67.92,56.84,67.93,51.14,66.37,52.95,68.91,58.08,20.39,1.252,NA,10.81,9.63,11.07,NA,16.79,13.42,13.26,102,2.849
101,2010-02-06T17:00,2010,37,1700,0,67.84,57.07,68.54,58.97,67.89,56.91,67.9,51.29,66.37,52.98,68.88,58.11,20.32,1.249,NA,10.76,9.57,10.98,NA,16.61,13.38,13.25,100,2.793
101,2010-02-06T18:00,2010,37,1800,0,67.84,56.87,68.53,58.81,67.88,56.71,67.9,51.01,66.35,52.74,68.88,57.91,20.53,1.259,NA,10.97,9.72,11.17,NA,16.9,13.61,13.25,104,2.905
101,2010-02-06T19:00,2010,37,1900,0,67.8,56.71,68.46,58.65,67.84,56.37,67.86,50.64,66.28,52.41,68.83,57.73,20.61,1.26,NA,11.09,9.82,11.47,NA,17.22,13.87,13.25,105,2.933
101,2010-02-06T20:00,2010,37,2000,0,67.8,56.64,68.48,58.59,67.85,56.28,67.88,50.44,66.27,52.26,68.85,57.67,20.69,1.254,NA,11.16,9.89,11.58,NA,17.44,14.01,13.25,107,2.989
101,2010-02-06T21:00,2010,37,2100,0,67.78,56.57,68.47,58.53,67.83,56.18,67.85,50.23,66.25,52.06,68.84,57.59,20.45,1.254,NA,11.21,9.95,11.65,NA,17.61,14.19,13.25,106,2.961
101,2010-02-06T22:00,2010,37,2200,0,67.74,56.47,68.45,58.43,67.79,56.01,67.81,49.95,66.21,51.8,68.82,57.47,20.31,1.249,NA,11.27,10.02,11.78,NA,17.86,14.41,13.26,106,2.961
101,2010-02-06T23:00,2010,37,2300,0,67.62,56.25,68.36,58.22,67.69,55.7,67.69,49.49,66.08,51.35,68.74,57.24,20.39,1.251,NA,11.38,10.14,11.99,NA,18.2,14.73,13.26,107,2.989
101,2010-02-07T00:00,2010,38,0,0,67.59,56.11,68.34,58.08,67.66,55.42,67.66,49.09,66.05,51.05,68.75,57.08,20.5,1.253,NA,11.48,10.26,12.24,NA,18.57,15,13.27,110,3.073
101,2010-02-07T01:00,2010,38,100,0,67.55,56.06,68.29,58.04,67.59,55.36,67.59,48.89,65.98,50.85,68.68,57.04,20.48,1.256,NA,11.49,10.25,12.23,NA,18.7,15.13,13.27,110,3.073
101,2010-02-07T02:00,2010,38,200,0,67.52,56.03,68.28,58.01,67.57,55.39,67.57,49.05,65.95,50.9,68.66,57.04,20.46,1.25,NA,11.49,10.27,12.18,NA,18.52,15.05,13.28,109,3.045
101,2010-02-07T03:00,2010,38,300,0,67.48,56,68.24,58,67.53,55.5,67.51,48.92,65.88,50.81,68.64,57.06,20.22,1.25,NA,11.47,10.24,12.02,NA,18.6,15.06,13.28,108,3.017
101,2010-02-07T04:00,2010,38,400,0,67.43,55.99,68.2,57.97,67.48,55.54,67.48,48.96,65.81,50.75,68.58,57.04,20.24,1.251,NA,11.44,10.23,11.93,NA,18.52,15.06,13.29,108,3.017
101,2010-02-07T05:00,2010,38,500,0,67.44,55.97,68.19,57.97,67.47,55.56,67.47,48.98,65.8,50.76,68.58,57.05,20.29,1.249,NA,11.47,10.23,11.91,NA,18.49,15.04,13.29,108,3.017
101,2010-02-07T06:00,2010,38,600,0,67.37,55.97,68.16,57.94,67.42,55.52,67.41,49.03,65.74,50.75,68.54,57.03,20.38,1.252,NA,11.4,10.21,11.9,NA,18.38,14.99,13.3,108,3.017
101,2010-02-07T07:00,2010,38,700,0,67.4,55.98,68.18,57.96,67.45,55.58,67.45,48.96,65.75,50.73,68.56,57.04,20.35,1.246,NA,11.43,10.22,11.86,NA,18.48,15.03,13.3,107,2.989
101,2010-02-07T08:00,2010,38,800,0,67.42,56.02,68.2,57.99,67.47,55.65,67.47,49.16,65.78,50.9,68.58,57.1,20.22,1.233,NA,11.4,10.21,11.83,NA,18.32,14.87,13.3,107,2.989
101,2010-02-07T09:00,2010,38,900,0,67.44,56.11,68.23,58.11,67.49,55.75,67.49,49.55,65.82,51.28,68.6,57.22,20.3,1.25,NA,11.32,10.12,11.74,NA,17.94,14.53,13.3,106,2.961
101,2010-02-07T10:00,2010,38,1000,0,67.41,56.36,68.26,58.28,67.51,55.81,67.5,49.86,65.79,51.52,68.63,57.41,20.32,1.248,NA,11.06,9.98,11.7,NA,17.64,14.27,13.3,104,2.905
101,2010-02-07T11:00,2010,38,1100,0,67.47,56.66,68.3,58.57,67.55,56.12,67.54,50.74,65.87,52.33,68.65,57.73,20.33,1.25,NA,10.81,9.73,11.43,NA,16.8,13.54,13.3,102,2.849
101,2010-02-07T12:00,2010,38,1200,0,67.48,56.9,68.31,58.75,67.55,56.43,67.54,51.54,65.89,52.9,68.65,57.97,20.45,1.243,NA,10.59,9.57,11.12,NA,16,12.99,13.3,100,2.793
101,2010-02-07T13:00,2010,38,1300,0,67.5,56.98,68.33,58.83,67.59,56.57,67.57,51.8,65.94,53.26,68.67,58.07,20.64,1.253,NA,10.52,9.5,11.01,NA,15.77,12.69,13.28,100,2.793
101,2010-02-07T14:00,2010,38,1400,0,67.6,57.11,68.42,58.99,67.7,56.75,67.69,51.84,66.06,53.4,68.76,58.19,20.66,1.252,NA,10.49,9.42,10.95,NA,15.85,12.67,13.28,100,2.793
101,2010-02-07T15:00,2010,38,1500,0,67.63,57.22,68.44,59.03,67.72,56.81,67.7,51.56,66.07,53.22,68.78,58.23,20.62,1.253,NA,10.41,9.41,10.91,NA,16.14,12.86,13.27,100,2.793
101,2010-02-07T16:00,2010,38,1600,0,67.72,57.26,68.52,59.16,67.84,56.88,67.84,51.81,66.23,53.37,68.85,58.3,20.64,1.251,NA,10.47,9.36,10.97,NA,16.04,12.86,13.27,100,2.793
101,2010-02-07T17:00,2010,38,1700,0,67.79,57.23,68.56,59.18,67.89,56.95,67.9,51.58,66.32,53.15,68.89,58.29,20.47,1.246,NA,10.56,9.38,10.94,NA,16.32,13.17,13.26,99,2.765
101,2010-02-07T18:00,2010,38,1800,0,67.83,57.09,68.57,59.04,67.89,56.86,67.91,51.36,66.36,52.93,68.88,58.14,20.48,1.246,NA,10.74,9.53,11.03,NA,16.55,13.44,13.25,101,2.821
101,2010-02-07T19:00,2010,38,1900,0,67.87,56.97,68.55,58.94,67.88,56.85,67.91,51.2,66.39,52.75,68.89,58.03,20.45,1.247,NA,10.89,9.62,11.03,NA,16.71,13.64,13.24,101,2.821
101,2010-02-07T20:00,2010,38,2000,0,67.85,56.89,68.55,58.85,67.87,56.69,67.89,50.96,66.37,52.57,68.89,57.93,20.47,1.245,NA,10.96,9.71,11.18,NA,16.94,13.8,13.25,103,2.877
101,2010-02-07T21:00,2010,38,2100,0,67.79,56.78,68.49,58.73,67.83,56.53,67.85,50.81,66.28,52.36,68.83,57.83,20.36,1.243,NA,11.01,9.76,11.3,NA,17.04,13.92,13.24,102,2.849
101,2010-02-07T22:00,2010,38,2200,0,67.81,56.65,68.47,58.65,67.82,56.46,67.85,50.64,66.3,52.27,68.83,57.71,20.67,1.252,NA,11.16,9.82,11.37,NA,17.2,14.03,13.24,105,2.933
101,2010-02-07T23:00,2010,38,2300,0,67.83,56.66,68.49,58.67,67.85,56.45,67.87,50.66,66.32,52.31,68.85,57.75,20.69,1.252,NA,11.17,9.82,11.39,NA,17.21,14.01,13.24,105,2.933
101,2010-02-08T00:00,2010,39,0,0,67.82,56.68,68.48,58.68,67.83,56.44,67.86,50.51,66.29,52.19,68.86,57.75,20.35,1.247,NA,11.13,9.81,11.39,NA,17.34,14.1,13.24,104,2.905
101,2010-02-08T01:00,2010,39,100,0,67.79,56.8,68.48,58.74,67.82,56.59,67.85,50.62,66.28,52.24,68.84,57.86,20.56,1.245,NA,10.99,9.74,11.23,NA,17.23,14.03,13.25,103,2.877
101,2010-02-08T02:00,2010,39,200,0,67.79,56.72,68.46,58.71,67.81,56.52,67.82,50.49,66.27,52.18,68.84,57.8,20.65,1.25,NA,11.07,9.75,11.29,NA,17.33,14.09,13.25,105,2.933
101,2010-02-08T03:00,2010,39,300,0,67.78,56.72,68.46,58.67,67.8,56.52,67.83,50.48,66.26,52.15,68.83,57.78,20.64,1.249,NA,11.06,9.79,11.28,NA,17.35,14.12,13.25,104,2.905
101,2010-02-08T04:00,2010,39,400,0,67.75,56.59,68.43,58.55,67.77,56.39,67.8,50.37,66.25,51.98,68.8,57.67,20.64,1.252,NA,11.16,9.88,11.38,NA,17.43,14.26,13.26,105,2.933
101,2010-02-08T05:00,2010,39,500,0,67.77,56.63,68.46,58.58,67.79,56.41,67.8,50.34,66.25,51.94,68.83,57.71,20.63,1.25,NA,11.14,9.89,11.37,NA,17.46,14.31,13.26,105,2.933
101,2010-02-08T06:00,2010,39,600,0,67.65,56.65,68.43,58.54,67.7,56.24,67.73,50.39,66.13,51.96,68.78,57.7,20.43,1.246,NA,11,9.89,11.46,NA,17.34,14.17,13.26,103,2.877
101,2010-02-08T07:00,2010,39,700,0,67.63,56.39,68.41,58.35,67.69,56.07,67.7,50.35,66.11,51.89,68.76,57.45,20.47,1.247,NA,11.25,10.06,11.62,NA,17.35,14.22,13.26,106,2.961
101,2010-02-08T08:00,2010,39,800,0,67.66,56.19,68.39,58.25,67.69,55.98,67.71,50.37,66.13,52.05,68.75,57.29,20.68,1.25,NA,11.46,10.14,11.71,NA,17.34,14.08,13.27,108,3.017
101,2010-02-08T09:00,2010,39,900,0,67.68,56.43,68.46,58.45,67.75,56,67.77,50.64,66.18,52.31,68.81,57.5,20.5,1.246,NA,11.25,10.01,11.75,NA,17.13,13.88,13.26,106,2.961
101,2010-02-08T10:00,2010,39,1000,0,67.65,56.61,68.46,58.6,67.74,56.05,67.76,51.01,66.15,52.56,68.81,57.65,20.43,1.241,NA,11.04,9.86,11.69,NA,16.75,13.59,13.27,104,2.905
101,2010-02-08T11:00,2010,39,1100,0,67.66,56.77,68.47,58.73,67.75,56.17,67.75,51.58,66.13,53.04,68.82,57.82,20.44,1.241,NA,10.88,9.74,11.58,NA,16.18,13.09,13.27,103,2.877
101,2010-02-08T12:00,2010,39,1200,0,67.67,56.97,68.48,58.91,67.78,56.48,67.77,52.03,66.15,53.45,68.82,58.04,20.45,1.239,NA,10.71,9.57,11.3,NA,15.74,12.7,13.26,100,2.793
101,2010-02-08T13:00,2010,39,1300,0,67.77,57.07,68.55,58.99,67.88,56.64,67.89,52.24,66.28,53.72,68.88,58.15,20.54,1.247,NA,10.7,9.55,11.23,NA,15.65,12.56,13.26,101,2.821
101,2010-02-08T14:00,2010,39,1400,0,67.84,57.2,68.59,59.13,67.91,56.7,67.92,52.27,66.33,53.75,68.92,58.23,20.66,1.248,NA,10.64,9.46,11.21,NA,15.65,12.58,13.25,100,2.793
101,2010-02-08T15:00,2010,39,1500,0,67.84,57.27,68.6,59.18,67.91,56.79,67.91,52.37,66.37,53.95,68.91,58.29,20.73,1.242,NA,10.58,9.42,11.12,NA,15.54,12.42,13.24,101,2.821
101,2010-02-08T16:00,2010,39,1600,0,67.84,57.2,68.59,59.1,67.9,56.74,67.93,52.29,66.38,53.74,68.91,58.22,20.59,1.249,NA,10.63,9.49,11.16,NA,15.64,12.64,13.24,100,2.793
101,2010-02-08T17:00,2010,39,1700,0,67.88,57.18,68.68,59.12,67.96,56.75,68.01,52.1,66.46,53.51,68.98,58.17,20.43,1.243,NA,10.7,9.56,11.21,NA,15.92,12.95,13.23,101,2.821
101,2010-02-08T18:00,2010,39,1800,0,67.86,57,68.61,58.93,67.93,56.55,67.97,51.81,66.44,53.24,68.93,57.97,20.44,1.242,NA,10.86,9.68,11.37,NA,16.16,13.19,13.23,102,2.849
101,2010-02-08T19:00,2010,39,1900,0,67.84,56.86,68.58,58.81,67.89,56.45,67.93,51.55,66.42,53.01,68.9,57.84,20.55,1.246,NA,10.98,9.78,11.44,NA,16.39,13.41,13.23,103,2.877
101,2010-02-08T20:00,2010,39,2000,0,67.87,56.71,68.58,58.7,67.9,56.35,67.95,51.24,66.42,52.82,68.91,57.71,20.61,1.242,NA,11.16,9.88,11.55,NA,16.72,13.61,13.23,105,2.933
101,2010-02-08T21:00,2010,39,2100,0,67.87,56.65,68.58,58.68,67.91,56.26,67.95,51.13,66.41,52.72,68.92,57.66,20.59,1.246,NA,11.22,9.9,11.65,NA,16.83,13.69,13.23,106,2.961
101,2010-02-08T22:00,2010,39,2200,0,67.81,56.53,68.53,58.53,67.84,56.09,67.88,50.96,66.32,52.49,68.87,57.56,20.63,1.248,NA,11.27,10,11.75,NA,16.92,13.83,13.23,106,2.961
101,2010-02-08T23:00,2010,39,2300,0,67.78,56.52,68.52,58.53,67.85,56.08,67.87,50.84,66.29,52.35,68.86,57.54,20.66,1.241,NA,11.26,10,11.77,NA,17.02,13.94,13.24,106,2.961
101,2010-02-09T00:00,2010,40,0,0,67.79,56.68,68.54,58.64,67.85,56.25,67.88,50.71,66.28,52.26,68.88,57.69,20.52,1.245,NA,11.11,9.9,11.6,NA,17.17,14.02,13.24,105,2.933
101,2010-02-09T01:00,2010,40,100,0,67.8,56.72,68.47,58.68,67.83,56.36,67.85,50.62,66.27,52.24,68.83,57.72,20.49,1.246,NA,11.08,9.79,11.48,NA,17.23,14.03,13.24,103,2.877
101,2010-02-09T02:00,2010,40,200,0,67.73,56.68,68.46,58.62,67.77,56.27,67.82,50.54,66.22,52.15,68.81,57.69,20.53,1.246,NA,11.05,9.84,11.5,NA,17.28,14.07,13.25,104,2.905
101,2010-02-09T03:00,2010,40,300,0,67.74,56.66,68.45,58.6,67.76,56.29,67.8,50.51,66.22,52.09,68.81,57.67,20.53,1.236,NA,11.08,9.85,11.47,NA,17.29,14.13,13.25,103,2.877
101,2010-02-09T04:00,2010,40,400,0,67.78,56.65,68.46,58.61,67.79,56.31,67.81,50.4,66.24,52.05,68.83,57.67,20.56,1.244,NA,11.13,9.86,11.48,NA,17.4,14.19,13.25,105,2.933
101,2010-02-09T05:00,2010,40,500,0,67.76,56.62,68.45,58.6,67.8,56.28,67.81,50.32,66.22,51.99,68.83,57.65,20.48,1.25,NA,11.14,9.84,11.52,NA,17.49,14.23,13.26,104,2.905
101,2010-02-09T06:00,2010,40,600,0,67.71,56.49,68.4,58.51,67.74,56.07,67.75,50.15,66.16,51.88,68.79,57.53,20.45,1.247,NA,11.22,9.89,11.66,NA,17.6,14.27,13.26,104,2.905
101,2010-02-09T07:00,2010,40,700,0,67.64,56.33,68.38,58.35,67.67,55.95,67.71,50.14,66.1,51.84,68.75,57.39,20.62,1.25,NA,11.3,10.02,11.72,NA,17.57,14.26,13.26,106,2.961
101,2010-02-09T08:00,2010,40,800,0,67.59,56.18,68.39,58.23,67.65,55.7,67.68,50.18,66.06,51.85,68.74,57.25,20.6,1.246,NA,11.42,10.16,11.95,NA,17.49,14.21,13.27,107,2.989
101,2010-02-09T09:00,2010,40,900,0,67.63,56.37,68.43,58.41,67.71,55.77,67.74,50.55,66.12,52.19,68.79,57.42,20.68,1.25,NA,11.26,10.02,11.94,NA,17.18,13.92,13.27,107,2.989
101,2010-02-09T10:00,2010,40,1000,0,67.64,56.77,68.45,58.69,67.74,56.05,67.75,51.24,66.11,52.79,68.81,57.79,20.53,1.244,NA,10.87,9.76,11.69,NA,16.51,13.32,13.27,102,2.849
101,2010-02-09T11:00,2010,40,1100,0,67.71,57.09,68.52,59.02,67.82,56.51,67.83,51.87,66.22,53.43,68.86,58.13,20.4,1.243,NA,10.62,9.5,11.32,NA,15.95,12.79,13.27,99,2.765
101,2010-02-09T12:00,2010,40,1200,0,67.75,57.34,68.53,59.21,67.82,56.79,67.82,52.46,66.21,53.88,68.86,58.37,20.44,1.245,NA,10.41,9.32,11.02,NA,15.36,12.33,13.26,97,2.709
101,2010-02-09T13:00,2010,40,1300,0,67.85,57.54,68.64,59.39,67.92,57.03,67.93,52.92,66.36,54.34,68.94,58.57,20.56,1.246,NA,10.31,9.25,10.89,NA,15.01,12.02,13.25,97,2.709
101,2010-02-09T14:00,2010,40,1400,0,67.92,57.86,68.7,59.66,67.98,57.32,68.01,53.26,66.47,54.7,69.01,58.84,20.43,1.237,NA,10.06,9.04,10.66,NA,14.75,11.77,13.24,94,2.626
101,2010-02-09T15:00,2010,40,1500,0,67.98,57.96,68.72,59.74,68.06,57.45,68.09,53.39,66.56,54.91,69.05,58.92,20.51,1.246,NA,10.01,8.98,10.61,NA,14.71,11.65,13.23,94,2.626
101,2010-02-09T16:00,2010,40,1600,0,68.02,57.93,68.75,59.75,68.09,57.51,68.15,53.41,66.66,54.83,69.04,58.89,20.6,1.248,NA,10.09,9,10.57,NA,14.74,11.83,13.22,95,2.654
101,2010-02-09T17:00,2010,40,1700,0,68.06,57.81,68.78,59.71,68.13,57.54,68.2,53.29,66.74,54.72,69.07,58.81,20.55,1.244,NA,10.25,9.07,10.59,NA,14.91,12.01,13.21,96,2.682
101,2010-02-09T18:00,2010,40,1800,0,68.13,57.6,68.79,59.51,68.15,57.41,68.23,52.82,66.77,54.4,69.09,58.59,20.35,1.242,NA,10.53,9.28,10.74,NA,15.41,12.37,13.21,97,2.709
101,2010-02-09T19:00,2010,40,1900,0,68.16,57.51,68.8,59.46,68.18,57.36,68.24,52.59,66.79,54.21,69.11,58.51,20.5,1.247,NA,10.65,9.34,10.82,NA,15.65,12.58,13.2,99,2.765
101,2010-02-09T20:00,2010,40,2000,0,68.18,57.48,68.82,59.42,68.19,57.32,68.25,52.67,66.79,54.25,69.13,58.5,20.54,1.246,NA,10.7,9.39,10.87,NA,15.58,12.55,13.2,100,2.793
101,2010-02-09T21:00,2010,40,2100,0,68.14,57.45,68.78,59.4,68.15,57.32,68.23,52.58,66.77,54.14,69.1,58.46,20.47,1.239,NA,10.69,9.39,10.83,NA,15.64,12.63,13.2,99,2.765
101,2010-02-09T22:00,2010,40,2200,0,68.18,57.53,68.82,59.41,68.2,57.37,68.25,52.56,66.8,54.17,69.13,58.51,20.61,1.234,NA,10.66,9.42,10.83,NA,15.7,12.63,13.2,100,2.793
101,2010-02-09T23:00,2010,40,2300,0,68.16,57.5,68.81,59.37,68.18,57.34,68.25,52.61,66.79,54.18,69.11,58.48,20.63,1.234,NA,10.66,9.45,10.84,NA,15.63,12.61,13.2,100,2.793
101,2010-02-10T00:00,2010,41,0,0,68.21,57.73,68.86,59.57,68.22,57.61,68.29,52.66,66.83,54.18,69.16,58.7,20.53,1.243,NA,10.47,9.29,10.6,NA,15.63,12.65,13.2,98,2.737
101,2010-02-10T01:00,2010,41,100,0,68.16,57.88,68.8,59.68,68.17,57.77,68.24,52.59,66.78,54.15,69.11,58.84,20.63,1.245,NA,10.28,9.13,10.39,NA,15.65,12.63,13.2,96,2.682
101,2010-02-10T02:00,2010,41,200,0,68.16,57.92,68.79,59.7,68.16,57.81,68.25,52.58,66.77,54.12,69.12,58.87,20.58,1.251,NA,10.24,9.09,10.35,NA,15.66,12.65,13.2,97,2.709
101,2010-02-10T03:00,2010,41,300,0,68.14,57.81,68.77,59.61,68.14,57.73,68.21,52.53,66.74,54.06,69.09,58.78,20.62,1.252,NA,10.33,9.16,10.41,NA,15.68,12.67,13.2,97,2.709
101,2010-02-10T04:00,2010,41,400,0,68.15,57.79,68.78,59.6,68.15,57.75,68.25,52.47,66.75,54.06,69.12,58.76,20.65,1.251,NA,10.35,9.18,10.4,NA,15.78,12.69,13.2,98,2.737
101,2010-02-10T05:00,2010,41,500,0,68.14,57.81,68.77,59.6,68.14,57.74,68.21,52.47,66.73,54.07,69.09,58.77,20.55,1.248,NA,10.32,9.17,10.4,NA,15.74,12.67,13.2,97,2.709
101,2010-02-10T06:00,2010,41,600,0,68.11,57.78,68.75,59.51,68.12,57.55,68.18,52.21,66.69,53.92,69.07,58.67,20.42,1.248,NA,10.33,9.23,10.58,NA,15.97,12.78,13.2,98,2.737
101,2010-02-10T07:00,2010,41,700,0,68.1,57.56,68.73,59.38,68.11,57.37,68.15,52.24,66.69,53.9,69.06,58.5,20.54,1.244,NA,10.54,9.35,10.74,NA,15.92,12.78,13.21,100,2.793
101,2010-02-10T08:00,2010,41,800,0,68.08,57.46,68.74,59.31,68.1,57.27,68.17,52.33,66.68,53.96,69.05,58.44,20.45,1.24,NA,10.62,9.42,10.83,NA,15.84,12.72,13.2,99,2.765
101,2010-02-10T09:00,2010,41,900,0,68.05,57.45,68.74,59.29,68.09,57.22,68.14,52.28,66.64,53.91,69.02,58.41,20.4,1.229,NA,10.6,9.45,10.87,NA,15.86,12.73,13.21,100,2.793
101,2010-02-10T10:00,2010,41,1000,0,68.02,57.41,68.71,59.22,68.06,57.13,68.11,52.16,66.57,53.81,69.01,58.35,20.55,1.247,NA,10.62,9.49,10.93,NA,15.95,12.76,13.21,102,2.849
101,2010-02-10T11:00,2010,41,1100,0,68.05,57.49,68.75,59.32,68.1,57.19,68.15,52.19,66.61,53.82,69.06,58.42,20.49,1.24,NA,10.56,9.43,10.91,NA,15.96,12.79,13.21,100,2.793
101,2010-02-10T12:00,2010,41,1200,0,68.02,57.58,68.73,59.38,68.06,57.27,68.11,52.13,66.56,53.75,69.03,58.49,20.42,1.227,NA,10.44,9.35,10.79,NA,15.98,12.81,13.21,99,2.765
101,2010-02-10T13:00,2010,41,1300,0,68.01,57.51,68.72,59.34,68.06,57.21,68.11,52.19,66.58,53.87,69.02,58.45,20.57,1.241,NA,10.5,9.38,10.85,NA,15.92,12.71,13.21,101,2.821
101,2010-02-10T14:00,2010,41,1400,0,68.03,57.46,68.75,59.29,68.08,57.17,68.13,52.09,66.58,53.8,69.04,58.39,20.72,1.249,NA,10.57,9.45,10.91,NA,16.05,12.79,13.21,102,2.849
101,2010-02-10T15:00,2010,41,1500,0,68.04,57.49,68.75,59.33,68.09,57.2,68.15,51.97,66.62,53.72,69.04,58.41,20.54,1.245,NA,10.56,9.43,10.89,NA,16.18,12.91,13.21,102,2.849
101,2010-02-10T16:00,2010,41,1600,0,68.04,57.45,68.74,59.29,68.1,57.18,68.13,52,66.63,53.75,69.05,58.4,20.47,1.244,NA,10.58,9.46,10.91,NA,16.13,12.88,13.21,102,2.849
101,2010-02-10T17:00,2010,41,1700,0,68.02,57.38,68.73,59.22,68.07,57.08,68.1,51.73,66.56,53.55,69.04,58.3,20.4,1.242,NA,10.64,9.51,11,NA,16.37,13.01,13.21,104,2.905
101,2010-02-10T18:00,2010,41,1800,0,68.01,57.32,68.72,59.17,68.06,57.01,68.1,51.56,66.55,53.42,69.03,58.22,20.47,1.241,NA,10.69,9.55,11.05,NA,16.53,13.14,13.21,104,2.905
101,2010-02-10T19:00,2010,41,1900,0,68.01,57.27,68.7,59.14,68.04,56.99,68.09,51.63,66.55,53.45,69.01,58.19,20.47,1.229,NA,10.73,9.56,11.05,NA,16.46,13.11,13.21,104,2.905
101,2010-02-10T20:00,2010,41,2000,0,68.01,57.28,68.7,59.15,68.05,57,68.1,51.64,66.56,53.52,69.02,58.21,20.43,1.239,NA,10.73,9.55,11.05,NA,16.46,13.04,13.21,104,2.905
101,2010-02-10T21:00,2010,41,2100,0,68.01,57.36,68.71,59.2,68.04,57.08,68.08,51.91,66.56,53.68,69.02,58.3,20.59,1.243,NA,10.65,9.51,10.97,NA,16.17,12.89,13.21,103,2.877
101,2010-02-10T22:00,2010,41,2200,0,68.02,57.52,68.73,59.33,68.06,57.23,68.12,52.08,66.58,53.89,69.02,58.46,20.72,1.249,NA,10.5,9.41,10.83,NA,16.04,12.7,13.21,103,2.877
101,2010-02-10T23:00,2010,41,2300,0,68.04,57.64,68.76,59.44,68.09,57.33,68.16,52.55,66.65,54.15,69.04,58.57,20.76,1.249,NA,10.41,9.32,10.75,NA,15.61,12.5,13.21,102,2.849
101,2010-02-11T00:00,2010,42,0,0,68.1,57.85,68.81,59.64,68.15,57.61,68.21,52.58,66.71,54.19,69.11,58.8,20.47,1.232,NA,10.25,9.17,10.54,NA,15.62,12.53,13.21,98,2.737
101,2010-02-11T01:00,2010,42,100,0,68.02,57.9,68.73,59.66,68.07,57.68,68.12,52.34,66.61,53.98,69.02,58.83,20.7,1.244,NA,10.11,9.08,10.4,NA,15.78,12.62,13.21,99,2.765
101,2010-02-11T02:00,2010,42,200,0,68.04,57.95,68.77,59.69,68.11,57.72,68.16,52.31,66.63,53.93,69.04,58.86,20.57,1.245,NA,10.09,9.08,10.39,NA,15.85,12.7,13.21,99,2.765
101,2010-02-11T03:00,2010,42,300,0,68.02,57.82,68.74,59.57,68.07,57.59,68.14,52.19,66.6,53.79,69.02,58.75,20.7,1.227,NA,10.21,9.17,10.48,NA,15.95,12.81,13.21,99,2.765
101,2010-02-11T04:00,2010,42,400,0,68.03,57.76,68.72,59.51,68.06,57.52,68.1,51.94,66.58,53.57,69.03,58.67,20.68,1.246,NA,10.26,9.21,10.54,NA,16.17,13.01,13.21,100,2.793
101,2010-02-11T05:00,2010,42,500,0,68.01,57.67,68.7,59.43,68.03,57.41,68.09,51.77,66.56,53.42,69.01,58.57,20.63,1.247,NA,10.34,9.27,10.62,NA,16.32,13.14,13.21,100,2.793
101,2010-02-11T06:00,2010,42,600,0,67.94,57.49,68.64,59.26,68,57.15,68.02,51.44,66.48,53.1,69,58.39,20.51,1.242,NA,10.46,9.39,10.85,NA,16.58,13.38,13.21,101,2.821
101,2010-02-11T07:00,2010,42,700,0,67.9,57.26,68.58,59.07,67.93,56.85,67.96,51.29,66.42,52.98,68.91,58.16,20.51,1.242,NA,10.64,9.51,11.08,NA,16.67,13.45,13.22,103,2.877
101,2010-02-11T08:00,2010,42,800,0,67.87,57.05,68.61,58.91,67.91,56.62,67.97,51.19,66.4,52.89,68.93,57.97,20.67,1.244,NA,10.82,9.71,11.3,NA,16.78,13.5,13.22,105,2.933
101,2010-02-11T09:00,2010,42,900,0,67.83,57.11,68.58,58.96,67.9,56.73,67.92,51.31,66.37,52.99,68.91,58.06,20.75,1.25,NA,10.72,9.62,11.17,NA,16.61,13.37,13.23,109,3.045
101,2010-02-11T10:00,2010,42,1000,0,67.84,57.26,68.62,59.1,67.92,56.85,67.93,51.66,66.39,53.41,68.94,58.21,20.61,1.246,NA,10.57,9.53,11.07,NA,16.28,12.98,13.23,102,2.849
101,2010-02-11T11:00,2010,42,1100,0,67.87,57.39,68.64,59.23,67.95,56.95,67.97,52.24,66.41,53.82,68.96,58.37,20.66,1.248,NA,10.48,9.41,11,NA,15.73,12.59,13.23,102,2.849
101,2010-02-11T12:00,2010,42,1200,0,67.9,57.53,68.68,59.38,68.01,57.12,68.03,52.72,66.48,54.29,68.98,58.5,20.73,1.246,NA,10.38,9.3,10.89,NA,15.31,12.18,13.23,100,2.793
101,2010-02-11T13:00,2010,42,1300,0,67.99,57.76,68.73,59.59,68.04,57.34,68.07,52.99,66.53,54.56,69.02,58.73,20.62,1.234,NA,10.22,9.14,10.71,NA,15.08,11.97,13.22,99,2.765
101,2010-02-11T14:00,2010,42,1400,0,68.04,58,68.77,59.85,68.13,57.58,68.16,53.42,66.65,55.03,69.05,58.97,20.65,1.239,NA,10.04,8.92,10.55,NA,14.74,11.62,13.21,96,2.682
101,2010-02-11T15:00,2010,42,1500,0,68.08,58.13,68.81,59.91,68.15,57.69,68.2,53.5,66.69,55.15,69.09,59.06,20.7,1.248,NA,9.95,8.9,10.47,NA,14.7,11.54,13.21,96,2.682
101,2010-02-11T16:00,2010,42,1600,0,68.13,58.14,68.84,59.91,68.2,57.7,68.25,53.58,66.76,55.11,69.12,59.04,20.68,1.249,NA,9.99,8.93,10.5,NA,14.67,11.65,13.2,97,2.709
101,2010-02-11T17:00,2010,42,1700,0,68.14,57.97,68.85,59.78,68.22,57.58,68.26,53.24,66.78,54.65,69.13,58.87,20.64,1.244,NA,10.17,9.08,10.63,NA,15.03,12.12,13.2,98,2.737
101,2010-02-11T18:00,2010,42,1800,0,68.24,57.81,68.91,59.67,68.26,57.54,68.32,53.05,66.87,54.51,69.18,58.73,20.62,1.244,NA,10.42,9.24,10.72,NA,15.27,12.36,13.2,99,2.765
101,2010-02-11T19:00,2010,42,1900,0,68.23,57.7,68.88,59.56,68.25,57.43,68.29,52.84,66.85,54.28,69.16,58.61,20.41,1.224,NA,10.53,9.31,10.82,NA,15.45,12.57,13.2,100,2.793
101,2010-02-11T20:00,2010,42,2000,0,68.21,57.47,68.83,59.37,68.22,57.13,68.27,52.54,66.82,54,69.15,58.39,20.54,1.231,NA,10.74,9.46,11.09,NA,15.73,12.82,13.2,102,2.849
101,2010-02-11T21:00,2010,42,2100,0,68.2,57.42,68.84,59.33,68.21,57.08,68.27,52.37,66.8,53.87,69.16,58.36,20.44,1.241,NA,10.78,9.51,11.13,NA,15.9,12.93,13.2,102,2.849
101,2010-02-11T22:00,2010,42,2200,0,68.17,57.37,68.79,59.29,68.18,57.01,68.24,52.22,66.77,53.74,69.12,58.31,20.63,1.245,NA,10.8,9.5,11.17,NA,16.02,13.03,13.2,103,2.877
101,2010-02-11T23:00,2010,42,2300,0,68.08,57.36,68.77,59.23,68.12,56.96,68.17,51.99,66.67,53.51,69.08,58.29,20.6,1.243,NA,10.72,9.54,11.16,NA,16.18,13.16,13.2,103,2.877
101,2010-02-12T00:00,2010,43,0,0,68.06,57.43,68.77,59.29,68.09,57.04,68.16,51.8,66.63,53.32,69.08,58.35,20.45,1.244,NA,10.64,9.48,11.05,NA,16.36,13.31,13.2,101,2.821
101,2010-02-12T01:00,2010,43,100,0,68.04,57.53,68.71,59.39,68.07,57.14,68.12,51.68,66.59,53.27,69.03,58.45,20.42,1.243,NA,10.51,9.32,10.93,NA,16.44,13.32,13.21,100,2.793
101,2010-02-12T02:00,2010,43,200,0,67.98,57.41,68.65,59.29,68.01,57.01,68.03,51.47,66.51,53.04,68.99,58.35,20.39,1.239,NA,10.57,9.36,11,NA,16.55,13.47,13.21,101,2.821
101,2010-02-12T03:00,2010,43,300,0,67.97,57.31,68.63,59.2,67.98,56.87,68.02,51.29,66.48,52.88,68.99,58.25,20.47,1.239,NA,10.65,9.43,11.11,NA,16.73,13.59,13.21,101,2.821
101,2010-02-12T04:00,2010,43,400,0,67.91,57.18,68.6,59.1,67.92,56.72,67.99,51.17,66.44,52.79,68.95,58.12,20.52,1.213,NA,10.73,9.5,11.19,NA,16.82,13.65,13.22,102,2.849
101,2010-02-12T05:00,2010,43,500,0,67.9,57.12,68.56,59.04,67.9,56.53,67.96,50.99,66.42,52.62,68.94,58.04,20.37,1.23,NA,10.78,9.52,11.37,NA,16.97,13.8,13.22,103,2.877
101,2010-02-12T06:00,2010,43,600,0,67.83,56.94,68.5,58.87,67.85,56.22,67.88,50.77,66.37,52.45,68.87,57.85,20.59,1.249,NA,10.89,9.63,11.63,NA,17.11,13.92,13.23,104,2.905
101,2010-02-12T07:00,2010,43,700,0,67.8,56.63,68.47,58.64,67.81,55.94,67.85,50.55,66.32,52.28,68.84,57.59,20.59,1.247,NA,11.17,9.83,11.88,NA,17.3,14.04,13.23,107,2.989
101,2010-02-12T08:00,2010,43,800,0,67.83,56.48,68.49,58.5,67.83,55.97,67.86,50.53,66.3,52.23,68.86,57.48,20.49,1.244,NA,11.36,9.99,11.86,NA,17.32,14.08,13.24,108,3.017
101,2010-02-12T09:00,2010,43,900,0,67.81,56.59,68.52,58.61,67.85,56.24,67.88,50.9,66.31,52.53,68.87,57.65,20.61,1.245,NA,11.22,9.91,11.62,NA,16.98,13.78,13.24,106,2.961
101,2010-02-12T10:00,2010,43,1000,0,67.83,56.99,68.59,58.92,67.89,56.47,67.91,51.63,66.34,53.22,68.92,58.03,20.42,1.235,NA,10.84,9.67,11.42,NA,16.29,13.12,13.25,80,2.235
101,2010-02-12T11:00,2010,43,1100,0,67.83,57.2,68.6,59.13,67.89,56.68,67.93,52.46,66.37,53.87,68.93,58.27,20.62,1.241,NA,10.62,9.47,11.22,NA,15.47,12.49,13.24,101,2.821
101,2010-02-12T12:00,2010,43,1200,0,67.9,57.52,68.67,59.41,67.96,57.08,68,53.04,66.44,54.37,69,58.57,20.5,1.226,NA,10.38,9.27,10.89,NA,14.96,12.07,13.24,98,2.737
101,2010-02-12T13:00,2010,43,1300,0,67.95,57.73,68.71,59.58,68.02,57.32,68.05,53.33,66.5,54.67,69.03,58.76,20.41,1.237,NA,10.22,9.14,10.7,NA,14.72,11.83,13.23,96,2.682
101,2010-02-12T14:00,2010,43,1400,0,68,57.87,68.74,59.73,68.05,57.46,68.07,53.47,66.55,54.86,69.05,58.88,20.5,1.243,NA,10.13,9.01,10.6,NA,14.6,11.69,13.23,96,2.682
101,2010-02-12T15:00,2010,43,1500,0,68.01,57.9,68.74,59.73,68.06,57.49,68.09,53.42,66.59,54.98,69.02,58.88,20.54,1.244,NA,10.11,9.01,10.57,NA,14.67,11.61,13.21,96,2.682
101,2010-02-12T16:00,2010,43,1600,0,68.07,57.85,68.8,59.72,68.13,57.55,68.19,53.24,66.68,54.76,69.07,58.85,20.44,1.241,NA,10.22,9.07,10.59,NA,14.94,11.92,13.21,96,2.682
101,2010-02-12T17:00,2010,43,1700,0,68.14,57.71,68.82,59.57,68.18,57.47,68.24,52.84,66.76,54.3,69.12,58.68,20.5,1.228,NA,10.43,9.25,10.7,NA,15.4,12.46,13.2,98,2.737
101,2010-02-12T18:00,2010,43,1800,0,68.14,57.52,68.8,59.42,68.15,57.33,68.23,52.57,66.76,54,69.1,58.49,20.45,1.23,NA,10.62,9.38,10.82,NA,15.65,12.75,13.2,100,2.793
101,2010-02-12T19:00,2010,43,1900,0,68.15,57.36,68.79,59.27,68.16,57.14,68.22,52.29,66.74,53.71,69.11,58.34,20.65,1.243,NA,10.78,9.52,11.02,NA,15.93,13.03,13.2,102,2.849
101,2010-02-12T20:00,2010,43,2000,0,68.13,57.24,68.77,59.2,68.12,57.05,68.21,52.08,66.73,53.56,69.09,58.24,20.52,1.24,NA,10.89,9.57,11.07,NA,16.13,13.17,13.2,102,2.849
101,2010-02-12T21:00,2010,43,2100,0,68.1,57.17,68.75,59.12,68.1,56.95,68.17,51.91,66.7,53.41,69.07,58.16,20.6,1.236,NA,10.93,9.63,11.15,NA,16.26,13.3,13.2,103,2.877
101,2010-02-12T22:00,2010,43,2200,0,68.06,57.06,68.71,59,68.06,56.74,68.13,51.79,66.65,53.31,69.05,58.04,20.65,1.244,NA,11,9.72,11.32,NA,16.34,13.34,13.2,104,2.905
101,2010-02-12T23:00,2010,43,2300,0,68.04,56.98,68.68,58.92,68.03,56.6,68.1,51.58,66.61,53.13,69.03,57.95,20.72,1.246,NA,11.06,9.76,11.43,NA,16.52,13.48,13.21,105,2.933
101,2010-02-13T00:00,2010,44,0,0,68.04,57.1,68.68,59,68.03,56.64,68.09,51.41,66.59,52.99,69.04,58.04,20.62,1.236,NA,10.94,9.68,11.38,NA,16.68,13.6,13.21,104,2.905
101,2010-02-13T01:00,2010,44,100,0,67.96,57.13,68.61,58.99,67.95,56.5,68.01,51.06,66.5,52.73,68.99,58.02,20.38,1.225,NA,10.82,9.62,11.45,NA,16.95,13.76,13.21,103,2.877
101,2010-02-13T02:00,2010,44,200,0,67.88,57.04,68.56,58.92,67.89,56.41,67.94,50.81,66.42,52.57,68.94,57.94,20.35,1.225,NA,10.85,9.64,11.48,NA,17.14,13.85,13.22,103,2.877
101,2010-02-13T03:00,2010,44,300,0,67.84,56.9,68.52,58.81,67.85,56.32,67.9,50.7,66.39,52.43,68.89,57.82,20.59,1.238,NA,10.94,9.71,11.53,NA,17.2,13.95,13.23,105,2.933
101,2010-02-13T04:00,2010,44,400,0,67.85,56.88,68.52,58.79,67.85,56.37,67.89,50.64,66.38,52.35,68.89,57.83,20.5,1.239,NA,10.97,9.73,11.48,NA,17.24,14.03,13.23,104,2.905
101,2010-02-13T05:00,2010,44,500,0,67.85,56.87,68.52,58.79,67.85,56.52,67.88,50.56,66.35,52.27,68.88,57.85,20.46,1.239,NA,10.98,9.73,11.33,NA,17.32,14.08,13.24,104,2.905
101,2010-02-13T06:00,2010,44,600,0,67.8,56.78,68.46,58.69,67.81,56.48,67.83,50.54,66.28,52.23,68.82,57.78,20.54,1.237,NA,11.02,9.77,11.33,NA,17.29,14.05,13.24,104,2.905
101,2010-02-13T07:00,2010,44,700,0,67.78,56.61,68.44,58.56,67.78,56.29,67.83,50.46,66.24,52.15,68.82,57.63,20.57,1.241,NA,11.17,9.88,11.49,NA,17.36,14.09,13.24,107,2.989
101,2010-02-13T08:00,2010,44,800,0,67.81,56.65,68.49,58.6,67.82,56.38,67.87,50.41,66.27,52.11,68.86,57.68,20.39,1.236,NA,11.16,9.9,11.43,NA,17.46,14.16,13.25,105,2.933
101,2010-02-13T09:00,2010,44,900,0,67.76,56.75,68.5,58.65,67.8,56.45,67.83,50.69,66.25,52.32,68.85,57.79,20.29,1.227,NA,11.01,9.86,11.35,NA,17.15,13.94,13.25,103,2.877
101,2010-02-13T10:00,2010,44,1000,0,67.77,56.93,68.54,58.82,67.86,56.56,67.88,51.13,66.29,52.83,68.87,57.98,20.5,1.231,NA,10.84,9.72,11.3,NA,16.74,13.46,13.26,103,2.877
101,2010-02-13T11:00,2010,44,1100,0,67.81,57.22,68.58,59.06,67.9,56.74,67.91,51.9,66.34,53.53,68.91,58.24,20.47,1.244,NA,10.59,9.52,11.16,NA,16.01,12.8,13.25,101,2.821
101,2010-02-13T12:00,2010,44,1200,0,67.87,57.49,68.62,59.29,67.92,57.03,67.93,52.53,66.39,54,68.93,58.5,20.48,1.24,NA,10.38,9.33,10.9,NA,15.4,12.39,13.25,99,2.765
101,2010-02-13T13:00,2010,44,1300,0,67.9,57.72,68.69,59.46,67.98,57.25,67.99,52.79,66.45,54.21,68.97,58.69,20.43,1.237,NA,10.18,9.23,10.72,NA,15.19,12.24,13.24,97,2.709
101,2010-02-13T14:00,2010,44,1400,0,67.95,57.94,68.72,59.68,68.04,57.48,68.07,53.07,66.54,54.53,69.03,58.89,20.41,1.238,NA,10.01,9.04,10.56,NA,15,12,13.23,96,2.682
101,2010-02-13T15:00,2010,44,1500,0,67.97,58.01,68.72,59.7,68.07,57.55,68.08,53.24,66.56,54.65,69.04,58.93,20.42,1.241,NA,9.97,9.02,10.52,NA,14.84,11.91,13.23,96,2.682
101,2010-02-13T16:00,2010,44,1600,0,67.87,57.89,68.64,59.53,67.94,57.29,67.97,52.96,66.45,54.3,68.97,58.84,20.34,1.239,NA,9.98,9.12,10.65,NA,15.01,12.16,13.23,96,2.682
101,2010-02-13T17:00,2010,44,1700,0,67.92,57.75,68.68,59.49,68,57.3,68.04,52.63,66.51,54,68.98,58.68,20.22,1.235,NA,10.17,9.2,10.69,NA,15.41,12.52,13.22,97,2.709
101,2010-02-13T18:00,2010,44,1800,0,67.94,57.58,68.68,59.35,67.99,57.19,68.03,52.35,66.53,53.72,68.97,58.51,20.4,1.224,NA,10.36,9.33,10.8,NA,15.68,12.8,13.22,99,2.765
101,2010-02-13T19:00,2010,44,1900,0,67.96,57.49,68.68,59.3,68.03,57.18,68.05,52.22,66.55,53.65,69,58.46,20.57,1.227,NA,10.47,9.39,10.84,NA,15.83,12.89,13.21,101,2.821
101,2010-02-13T20:00,2010,44,2000,0,67.99,57.4,68.69,59.21,68.04,57.13,68.07,52.06,66.56,53.49,69.01,58.35,20.59,1.233,NA,10.59,9.48,10.91,NA,16.02,13.07,13.21,101,2.821
101,2010-02-13T21:00,2010,44,2100,0,67.95,57.32,68.67,59.14,68.01,57.04,68.03,51.89,66.51,53.32,69,58.29,20.52,1.239,NA,10.63,9.53,10.97,NA,16.14,13.19,13.21,103,2.877
101,2010-02-13T22:00,2010,44,2200,0,67.95,57.3,68.67,59.13,68.01,57.03,68.05,51.8,66.52,53.29,69.01,58.26,20.4,1.238,NA,10.65,9.54,10.98,NA,16.25,13.22,13.21,102,2.849
101,2010-02-13T23:00,2010,44,2300,0,67.94,57.15,68.61,58.99,67.96,56.93,68,51.54,66.47,53.08,68.95,58.1,20.55,1.237,NA,10.79,9.62,11.03,NA,16.46,13.39,13.22,103,2.877
101,2010-02-14T00:00,2010,45,0,0,67.97,57.15,68.64,59.05,67.97,56.99,68.04,51.57,66.52,53.12,68.97,58.14,20.64,1.237,NA,10.82,9.59,10.98,NA,16.47,13.39,13.22,104,2.905
101,2010-02-14T01:00,2010,45,100,0,67.99,57.21,68.65,59.08,67.99,57.09,68.03,51.6,66.53,53.18,69,58.2,20.51,1.24,NA,10.78,9.57,10.91,NA,16.44,13.34,13.22,103,2.877
101,2010-02-14T02:00,2010,45,200,0,67.94,57.21,68.62,59.07,67.95,57.09,68.01,51.58,66.48,53.15,68.96,58.21,20.2,1.232,NA,10.73,9.55,10.86,NA,16.42,13.33,13.22,101,2.821
101,2010-02-14T03:00,2010,45,300,0,67.91,57.14,68.57,59.02,67.9,57.03,67.97,51.36,66.44,52.95,68.92,58.14,20.42,1.241,NA,10.77,9.56,10.87,NA,16.61,13.49,13.22,103,2.877
101,2010-02-14T04:00,2010,45,400,0,67.92,57.19,68.6,59.05,67.91,57.09,67.98,51.36,66.46,52.98,68.94,58.19,20.42,1.239,NA,10.73,9.55,10.82,NA,16.63,13.48,13.23,102,2.849
101,2010-02-14T05:00,2010,45,500,0,67.92,57.2,68.58,59.07,67.91,57.12,67.95,51.42,66.44,53.03,68.92,58.21,20.51,1.221,NA,10.72,9.51,10.79,NA,16.53,13.41,13.23,102,2.849
101,2010-02-14T06:00,2010,45,600,0,67.91,57.15,68.6,59.01,67.91,57.02,67.96,51.36,66.44,52.94,68.93,58.16,20.47,1.24,NA,10.75,9.59,10.89,NA,16.59,13.5,13.23,103,2.877
101,2010-02-14T07:00,2010,45,700,0,67.88,57.12,68.61,58.94,67.91,56.83,67.96,51.41,66.44,52.98,68.93,58.11,20.46,1.234,NA,10.76,9.67,11.08,NA,16.55,13.46,13.23,102,2.849
101,2010-02-14T08:00,2010,45,800,0,67.92,57.29,68.67,59.14,67.98,57.03,68.03,51.63,66.48,53.2,69,58.3,20.36,1.231,NA,10.64,9.53,10.94,NA,16.41,13.28,13.23,101,2.821
101,2010-02-14T09:00,2010,45,900,0,67.87,57.43,68.63,59.23,67.93,57.02,67.96,51.86,66.42,53.3,68.96,58.4,20.24,1.218,NA,10.44,9.4,10.91,NA,16.1,13.12,13.23,99,2.765
101,2010-02-14T10:00,2010,45,1000,0,67.84,57.57,68.64,59.29,67.9,57.06,67.91,52.2,66.36,53.59,68.93,58.51,20.45,1.234,NA,10.27,9.35,10.84,NA,15.71,12.77,13.23,99,2.765
101,2010-02-14T11:00,2010,45,1100,0,67.86,57.81,68.65,59.51,67.92,57.3,67.93,52.8,66.38,54.07,68.96,58.73,20.4,1.23,NA,10.05,9.14,10.62,NA,15.12,12.31,13.23,96,2.682
101,2010-02-14T12:00,2010,45,1200,0,67.89,57.97,68.68,59.67,67.96,57.54,67.96,53.29,66.41,54.49,68.98,58.91,20.51,1.234,NA,9.92,9.01,10.42,NA,14.67,11.92,13.23,96,2.682
101,2010-02-14T13:00,2010,45,1300,0,67.89,57.97,68.67,59.67,67.96,57.58,67.97,53.17,66.43,54.43,68.97,58.9,20.48,1.24,NA,9.92,9.01,10.38,NA,14.8,12,13.23,95,2.654
101,2010-02-14T14:00,2010,45,1400,0,67.92,57.95,68.68,59.63,67.99,57.53,68,52.8,66.46,54.12,68.99,58.85,20.54,1.241,NA,9.96,9.05,10.47,NA,15.2,12.34,13.22,97,2.709
101,2010-02-14T15:00,2010,45,1500,0,67.97,57.89,68.7,59.6,68.05,57.45,68.06,52.9,66.52,54.19,69.02,58.8,20.63,1.24,NA,10.07,9.11,10.61,NA,15.17,12.33,13.21,97,2.709
101,2010-02-14T16:00,2010,45,1600,0,68.01,57.96,68.75,59.68,68.09,57.53,68.11,52.92,66.57,54.21,69.04,58.86,20.51,1.242,NA,10.05,9.07,10.56,NA,15.19,12.36,13.21,96,2.682
101,2010-02-14T17:00,2010,45,1700,0,67.98,57.98,68.72,59.67,68.04,57.54,68.05,52.76,66.5,53.99,69.01,58.85,20.37,1.237,NA,10,9.05,10.5,NA,15.29,12.51,13.21,96,2.682
101,2010-02-14T18:00,2010,45,1800,0,67.97,57.87,68.71,59.58,68.05,57.45,68.06,52.63,66.53,53.92,69.03,58.76,20.38,1.234,NA,10.1,9.13,10.6,NA,15.43,12.61,13.21,97,2.709
101,2010-02-14T19:00,2010,45,1900,0,68.36,58.17,60.85,52.1,68.42,57.76,68.43,52.92,66.89,54.2,69.39,58.52,15.05,1.236,NA,10.19,8.75,10.66,NA,15.52,12.69,13.21,77,2.151
101,2010-02-14T20:00,2010,45,2000,0,68.04,57.82,49.52,41.25,68.09,57.49,68.11,52.79,66.58,53.99,69.03,58.1,14.11,1.242,NA,10.22,8.27,10.6,NA,15.32,12.59,13.21,75,2.095
101,2010-02-14T21:00,2010,45,2100,0,68.06,57.91,44.51,36.82,68.08,57.59,68.11,52.65,66.58,53.87,69.06,58.16,13.89,1.239,NA,10.15,7.695,10.48,NA,15.46,12.71,13.21,71,1.983
101,2010-02-14T22:00,2010,45,2200,0,68.05,57.88,42.49,35.03,68.06,57.54,68.12,52.67,66.58,53.92,69.03,58.14,13.93,1.244,NA,10.17,7.46,10.53,NA,15.45,12.66,13.21,72,2.011
101,2010-02-14T23:00,2010,45,2300,0,68.03,57.84,41.37,34,68.04,57.47,68.06,52.51,66.52,53.77,69.03,58.11,13.98,1.24,NA,10.19,7.371,10.58,NA,15.55,12.75,13.21,72,2.011
101,2010-02-15T00:00,2010,46,0,0,68.02,57.82,40.68,33.25,68.03,57.44,68.05,52.52,66.5,53.73,69.01,58.1,14.07,1.229,NA,10.2,7.424,10.58,NA,15.52,12.77,13.21,73,2.039
101,2010-02-15T01:00,2010,46,100,0,68.07,57.93,40.17,32.92,68.08,57.52,68.13,52.49,66.59,53.81,69.05,58.18,13.98,1.244,NA,10.14,7.243,10.56,NA,15.64,12.78,13.21,72,2.011
101,2010-02-15T02:00,2010,46,200,0,68.03,57.87,39.88,32.71,68.02,57.4,68.08,52.56,66.55,53.85,69,58.13,14.14,1.245,NA,10.16,7.171,10.63,NA,15.52,12.7,13.21,74,2.067
101,2010-02-15T03:00,2010,46,300,0,68.03,57.81,39.79,32.39,68.03,57.32,68.05,52.37,66.51,53.66,69.01,58.08,14.07,1.236,NA,10.22,7.405,10.71,NA,15.68,12.85,13.21,72,2.011
101,2010-02-15T04:00,2010,46,400,0,68.02,57.85,39.66,32.11,68.02,57.41,68.02,52.34,66.48,53.61,69,58.12,14.06,1.245,NA,10.16,7.55,10.61,NA,15.68,12.87,13.21,72,2.011
101,2010-02-15T05:00,2010,46,500,0,68,57.85,39.59,32.02,68.01,57.41,68.02,52.36,66.47,53.61,69,58.11,14.01,1.245,NA,10.15,7.569,10.59,NA,15.66,12.86,13.21,72,2.011
101,2010-02-15T06:00,2010,46,600,0,67.99,57.85,39.51,31.94,67.99,57.39,68.01,52.33,66.47,53.62,68.98,58.11,13.9,1.24,NA,10.14,7.568,10.6,NA,15.68,12.84,13.21,71,1.983
101,2010-02-15T07:00,2010,46,700,0,67.99,57.59,39.61,32.04,67.99,57.1,68.01,52.37,66.49,53.72,68.97,57.85,14.15,1.244,NA,10.41,7.569,10.88,NA,15.64,12.76,13.21,73,2.039
101,2010-02-15T08:00,2010,46,800,0,68.04,57.54,39.81,32.11,68.03,57.04,68.08,52.44,66.55,53.82,69.01,57.8,14.06,1.246,NA,10.5,7.708,10.99,NA,15.63,12.73,13.21,74,2.067
101,2010-02-15T09:00,2010,46,900,0,68.03,57.56,39.83,32.06,68.03,57.08,68.07,52.45,66.54,53.82,69.01,57.82,13.93,1.243,NA,10.47,7.774,10.95,NA,15.62,12.72,13.21,74,2.067
101,2010-02-15T10:00,2010,46,1000,0,67.94,57.55,39.58,31.88,67.97,57.17,68,52.58,66.43,53.84,68.97,57.85,14.04,1.244,NA,10.39,7.705,10.79,NA,15.42,12.59,13.22,73,2.039
101,2010-02-15T11:00,2010,46,1100,0,68,57.62,39.28,31.9,68.02,57.27,68.05,52.82,66.5,54.05,69,57.93,14.04,1.246,NA,10.38,7.387,10.75,NA,15.23,12.45,13.22,75,2.095
101,2010-02-15T12:00,2010,46,1200,0,68.03,57.73,39.3,32.08,68.04,57.39,68.09,52.93,66.56,54.22,69.01,58.04,13.93,1.243,NA,10.31,7.224,10.65,NA,15.16,12.33,13.21,71,1.983
101,2010-02-15T13:00,2010,46,1300,0,68.03,57.75,39.7,32.29,68.04,57.4,68.09,53.1,66.56,54.34,69.02,58.06,14.02,1.245,NA,10.28,7.411,10.64,NA,14.98,12.22,13.21,73,2.039
101,2010-02-15T14:00,2010,46,1400,0,67.63,57.4,64.64,53.38,67.7,57.04,67.74,52.73,66.23,54.02,68.66,57.58,19.59,1.238,NA,10.22,11.26,10.66,NA,15.01,12.22,13.21,101,2.821
101,2010-02-15T15:00,2010,46,1500,0,68.01,57.76,68.75,59.41,68.09,57.35,68.11,53.05,66.59,54.38,69.05,58.67,20.52,1.24,NA,10.25,9.34,10.74,NA,15.06,12.21,13.21,98,2.737
101,2010-02-15T16:00,2010,46,1600,0,68.03,57.8,68.78,59.5,68.13,57.41,68.15,53.12,66.65,54.5,69.09,58.73,20.54,1.239,NA,10.24,9.27,10.72,NA,15.03,12.16,13.21,97,2.709
101,2010-02-15T17:00,2010,46,1700,0,68.1,57.76,68.8,59.48,68.15,57.4,68.23,53.16,66.72,54.56,69.11,58.68,20.5,1.24,NA,10.34,9.33,10.75,NA,15.06,12.16,13.2,98,2.737
101,2010-02-15T18:00,2010,46,1800,0,68.13,57.55,68.8,59.36,68.16,57.38,68.24,52.83,66.78,54.33,69.1,58.51,20.58,1.217,NA,10.58,9.44,10.77,NA,15.41,12.44,13.2,100,2.793
101,2010-02-15T19:00,2010,46,1900,0,68.18,57.41,68.8,59.31,68.18,57.29,68.25,52.47,66.78,54.14,69.13,58.4,20.52,1.236,NA,10.77,9.49,10.89,NA,15.78,12.65,13.2,101,2.821
101,2010-02-15T20:00,2010,46,2000,0,68.14,57.22,68.75,59.11,68.14,56.92,68.2,52.1,66.72,53.89,69.11,58.17,20.6,1.244,NA,10.92,9.64,11.23,NA,16.1,12.83,13.2,103,2.877
101,2010-02-15T21:00,2010,46,2100,0,68.13,57.19,68.76,59.04,68.15,56.68,68.2,51.91,66.73,53.74,69.1,58.09,20.62,1.24,NA,10.94,9.72,11.47,NA,16.29,12.99,13.2,104,2.905
101,2010-02-15T22:00,2010,46,2200,0,68.1,57.16,68.73,59.02,68.13,56.72,68.16,51.79,66.7,53.68,69.07,58.1,20.59,1.243,NA,10.94,9.72,11.41,NA,16.37,13.03,13.2,104,2.905
101,2010-02-15T23:00,2010,46,2300,0,68.08,57.22,68.73,59.07,68.11,56.97,68.15,51.88,66.68,53.79,69.05,58.18,20.73,1.24,NA,10.87,9.66,11.14,NA,16.27,12.89,13.2,103,2.877
101,2010-02-16T00:00,2010,47,0,0,68.17,57.58,68.8,59.37,68.18,57.51,68.21,52.16,66.76,54,69.13,58.56,20.52,1.231,NA,10.59,9.43,10.67,NA,16.05,12.75,13.2,100,2.793
101,2010-02-16T01:00,2010,47,100,0,68.1,57.79,68.73,59.5,68.1,57.74,68.14,52.3,66.69,54.1,69.06,58.74,20.55,1.229,NA,10.3,9.23,10.36,NA,15.84,12.59,13.21,97,2.709
101,2010-02-16T02:00,2010,47,200,0,68.07,57.75,68.72,59.42,68.09,57.58,68.14,52.13,66.66,53.94,69.03,58.64,20.58,1.241,NA,10.32,9.3,10.51,NA,16.01,12.72,13.21,99,2.765
101,2010-02-16T03:00,2010,47,300,0,68.09,57.76,68.75,59.4,68.12,57.51,68.17,52.08,66.65,53.88,69.06,58.64,20.54,1.24,NA,10.33,9.35,10.61,NA,16.09,12.77,13.21,98,2.737
101,2010-02-16T04:00,2010,47,400,0,68.04,57.77,68.73,59.38,68.07,57.46,68.14,52.07,66.58,53.85,69.02,58.63,20.41,1.237,NA,10.27,9.36,10.61,NA,16.08,12.73,13.21,98,2.737
101,2010-02-16T05:00,2010,47,500,0,68.07,57.79,68.74,59.42,68.11,57.57,68.15,52.08,66.62,53.84,69.04,58.69,20.29,1.224,NA,10.28,9.32,10.54,NA,16.06,12.78,13.21,97,2.709
101,2010-02-16T06:00,2010,47,600,0,68.07,57.74,68.72,59.4,68.09,57.54,68.13,52.14,66.66,53.85,69.04,58.64,20.33,1.237,NA,10.32,9.32,10.55,NA,15.99,12.81,13.21,97,2.709
101,2010-02-16T07:00,2010,47,700,0,68,57.49,68.65,59.19,68.03,57.23,68.08,52.12,66.57,53.85,68.97,58.4,20.52,1.24,NA,10.51,9.46,10.79,NA,15.97,12.72,13.21,100,2.793
101,2010-02-16T08:00,2010,47,800,0,68.01,57.35,68.68,59.07,68.03,56.9,68.08,51.88,66.51,53.64,69.02,58.24,20.52,1.24,NA,10.66,9.61,11.13,NA,16.2,12.87,13.21,102,2.849
101,2010-02-16T09:00,2010,47,900,0,67.98,57.38,68.69,59.1,68.02,56.98,68.07,51.94,66.49,53.63,69.01,58.28,20.56,1.238,NA,10.6,9.59,11.05,NA,16.14,12.85,13.21,102,2.849
101,2010-02-16T10:00,2010,47,1000,0,68.02,57.47,68.72,59.22,68.05,57.19,68.13,52.25,66.6,53.93,69.02,58.42,20.55,1.24,NA,10.55,9.5,10.86,NA,15.89,12.67,13.21,101,2.821
101,2010-02-16T11:00,2010,47,1100,0,68.03,57.37,68.72,59.14,68.07,57.21,68.12,52.19,66.66,53.89,69.02,58.34,20.64,1.222,NA,10.66,9.58,10.86,NA,15.93,12.77,13.21,102,2.849
101,2010-02-16T12:00,2010,47,1200,0,68.06,57.45,68.78,59.22,68.12,57.27,68.19,52.4,66.7,54.09,69.07,58.46,20.59,1.237,NA,10.61,9.56,10.86,NA,15.79,12.62,13.21,101,2.821
101,2010-02-16T13:00,2010,47,1300,0,68.08,57.46,68.77,59.23,68.12,57.31,68.2,52.5,66.72,54.17,69.07,58.45,20.55,1.235,NA,10.62,9.54,10.81,NA,15.7,12.56,13.21,101,2.821
101,2010-02-16T14:00,2010,47,1400,0,68.12,57.53,68.8,59.31,68.14,57.39,68.23,52.58,66.74,54.25,69.1,58.53,20.51,1.227,NA,10.59,9.49,10.75,NA,15.66,12.49,13.2,101,2.821
101,2010-02-16T15:00,2010,47,1500,0,68.1,57.45,68.78,59.25,68.14,57.34,68.2,52.5,66.74,54.19,69.07,58.45,20.6,1.237,NA,10.65,9.53,10.79,NA,15.7,12.55,13.2,102,2.849
101,2010-02-16T16:00,2010,47,1600,0,68.12,57.42,68.79,59.23,68.15,57.35,68.22,52.44,66.74,54.12,69.11,58.44,20.6,1.233,NA,10.7,9.57,10.8,NA,15.79,12.62,13.2,102,2.849
101,2010-02-16T17:00,2010,47,1700,0,68.13,57.43,68.81,59.24,68.18,57.41,68.24,52.41,66.76,54.1,69.12,58.44,20.5,1.239,NA,10.71,9.58,10.77,NA,15.83,12.66,13.2,101,2.821
101,2010-02-16T18:00,2010,47,1800,0,68.13,57.39,68.8,59.18,68.16,57.42,68.23,52.38,66.76,54.01,69.11,58.41,20.42,1.235,NA,10.75,9.61,10.74,NA,15.85,12.76,13.2,101,2.821
101,2010-02-16T19:00,2010,47,1900,0,68.07,57.29,68.75,59.07,68.11,57.3,68.18,52.31,66.7,53.92,69.06,58.32,20.54,1.237,NA,10.79,9.68,10.81,NA,15.87,12.78,13.2,102,2.849
101,2010-02-16T20:00,2010,47,2000,0,68.13,57.36,68.81,59.12,68.16,57.36,68.24,52.44,66.77,54.01,69.11,58.39,20.61,1.241,NA,10.77,9.7,10.8,NA,15.81,12.76,13.2,103,2.877
101,2010-02-16T21:00,2010,47,2100,0,68.11,57.34,68.79,59.1,68.14,57.28,68.23,52.59,66.73,54.08,69.11,58.36,20.62,1.209,NA,10.77,9.69,10.86,NA,15.65,12.64,13.2,103,2.877
101,2010-02-16T22:00,2010,47,2200,0,68.08,57.3,68.78,59.12,68.14,57.27,68.21,52.42,66.73,53.97,69.11,58.35,20.76,1.202,NA,10.79,9.66,10.87,NA,15.79,12.76,13.2,103,2.877
101,2010-02-16T23:00,2010,47,2300,0,68.08,57.34,68.77,59.15,68.13,57.3,68.19,52.4,66.72,53.94,69.1,58.38,20.77,1.24,NA,10.74,9.61,10.83,NA,15.8,12.77,13.2,103,2.877
101,2010-02-17T00:00,2010,48,0,0,68.18,57.59,68.86,59.39,68.21,57.51,68.28,52.42,66.79,53.98,69.17,58.61,20.57,1.234,NA,10.59,9.46,10.7,NA,15.86,12.81,13.2,100,2.793
101,2010-02-17T01:00,2010,48,100,0,68.07,57.73,68.75,59.5,68.11,57.62,68.16,52.4,66.7,53.94,69.06,58.72,20.66,1.221,NA,10.34,9.25,10.49,NA,15.76,12.76,13.2,99,2.765
101,2010-02-17T02:00,2010,48,200,0,68.07,57.77,68.76,59.53,68.11,57.61,68.17,52.39,66.71,53.92,69.07,58.75,20.76,1.237,NA,10.3,9.23,10.5,NA,15.78,12.79,13.2,99,2.765
101,2010-02-17T03:00,2010,48,300,0,68.11,57.8,68.78,59.56,68.14,57.62,68.19,52.38,66.72,53.94,69.1,58.76,20.67,1.228,NA,10.31,9.22,10.52,NA,15.81,12.78,13.2,99,2.765
101,2010-02-17T04:00,2010,48,400,0,68.04,57.77,68.75,59.53,68.09,57.63,68.15,52.42,66.7,53.93,69.05,58.74,20.6,1.236,NA,10.27,9.22,10.47,NA,15.73,12.77,13.2,98,2.737
101,2010-02-17T05:00,2010,48,500,0,68.1,57.77,68.77,59.54,68.11,57.64,68.18,52.43,66.71,53.93,69.08,58.74,20.48,1.227,NA,10.33,9.23,10.47,NA,15.74,12.78,13.21,97,2.709
101,2010-02-17T06:00,2010,48,600,0,68.05,57.59,68.7,59.42,68.06,57.53,68.11,52.31,66.65,53.86,69.01,58.6,20.58,1.235,NA,10.46,9.28,10.52,NA,15.8,12.79,13.21,100,2.793
