id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-02-17T07:00,2010,48,700,0,68.02,57.2,68.68,59.12,68.01,57.11,68.1,52.04,66.63,53.59,68.99,58.23,20.75,1.229,NA,10.82,9.56,10.9,NA,16.06,13.04,13.21,103,2.877
101,2010-02-17T08:00,2010,48,800,0,68.05,57.1,68.7,59.05,68.04,57,68.12,51.94,66.63,53.55,69.03,58.15,20.68,1.23,NA,10.95,9.65,11.04,NA,16.18,13.09,13.21,104,2.905
101,2010-02-17T09:00,2010,48,900,0,68.03,57.25,68.73,59.17,68.05,57.07,68.14,52.12,66.65,53.76,69.03,58.29,20.59,1.236,NA,10.78,9.56,10.98,NA,16.02,12.89,13.21,102,2.849
101,2010-02-17T10:00,2010,48,1000,0,68.03,57.57,68.75,59.41,68.06,57.16,68.14,52.63,66.62,54.27,69.04,58.56,20.53,1.222,NA,10.46,9.33,10.9,NA,15.51,12.36,13.21,100,2.793
101,2010-02-17T11:00,2010,48,1100,0,68.03,57.73,68.76,59.53,68.08,57.24,68.13,53.1,66.63,54.59,69.05,58.69,20.54,1.233,NA,10.3,9.23,10.83,NA,15.03,12.04,13.21,98,2.737
101,2010-02-17T12:00,2010,48,1200,0,68.07,57.78,68.79,59.56,68.14,57.35,68.19,53.13,66.7,54.54,69.1,58.72,20.55,1.237,NA,10.3,9.23,10.78,NA,15.05,12.16,13.21,99,2.765
101,2010-02-17T13:00,2010,48,1300,0,68.11,57.81,68.82,59.63,68.18,57.46,68.24,53.21,66.75,54.61,69.12,58.76,20.53,1.231,NA,10.3,9.2,10.72,NA,15.03,12.14,13.2,98,2.737
101,2010-02-17T14:00,2010,48,1400,0,68.14,57.83,68.81,59.64,68.16,57.53,68.27,53.17,66.77,54.61,69.13,58.76,20.56,1.235,NA,10.32,9.17,10.63,NA,15.1,12.17,13.2,98,2.737
101,2010-02-17T15:00,2010,48,1500,0,68.17,57.78,68.83,59.63,68.2,57.48,68.28,53.07,66.8,54.53,69.15,58.73,20.6,1.219,NA,10.39,9.21,10.72,NA,15.21,12.27,13.2,99,2.765
101,2010-02-17T16:00,2010,48,1600,0,68.21,57.77,68.86,59.64,68.23,57.51,68.29,53.03,66.85,54.54,69.16,58.73,20.53,1.196,NA,10.44,9.22,10.73,NA,15.26,12.31,13.2,100,2.793
101,2010-02-17T17:00,2010,48,1700,0,68.23,57.71,68.85,59.56,68.23,57.45,68.3,52.93,66.85,54.46,69.17,58.66,20.47,1.235,NA,10.52,9.3,10.78,NA,15.37,12.39,13.2,100,2.793
101,2010-02-17T18:00,2010,48,1800,0,68.24,57.67,68.86,59.53,68.24,57.42,68.31,52.86,66.86,54.4,69.19,58.62,20.41,1.231,NA,10.57,9.33,10.82,NA,15.45,12.46,13.2,101,2.821
101,2010-02-17T19:00,2010,48,1900,0,68.19,57.55,68.81,59.44,68.2,57.29,68.27,52.8,66.82,54.35,69.13,58.52,20.63,1.222,NA,10.65,9.37,10.91,NA,15.47,12.46,13.2,102,2.849
101,2010-02-17T20:00,2010,48,2000,0,68.23,57.54,68.85,59.45,68.23,57.29,68.28,52.78,66.84,54.34,69.16,58.52,20.6,1.235,NA,10.69,9.4,10.94,NA,15.5,12.5,13.2,103,2.877
101,2010-02-17T21:00,2010,48,2100,0,68.21,57.54,68.84,59.46,68.21,57.31,68.29,52.75,66.83,54.35,69.16,58.53,20.64,1.234,NA,10.66,9.37,10.9,NA,15.54,12.48,13.2,102,2.849
101,2010-02-17T22:00,2010,48,2200,0,68.23,57.53,68.85,59.46,68.23,57.31,68.29,52.75,66.83,54.35,69.16,58.54,20.66,1.229,NA,10.69,9.39,10.92,NA,15.54,12.48,13.2,102,2.849
101,2010-02-17T23:00,2010,48,2300,0,68.21,57.57,68.83,59.46,68.21,57.35,68.28,52.73,66.81,54.31,69.15,58.56,20.55,1.234,NA,10.64,9.37,10.86,NA,15.55,12.5,13.2,102,2.849
101,2010-02-18T00:00,2010,49,0,0,68.25,57.81,68.89,59.64,68.26,57.59,68.34,52.7,66.87,54.29,69.21,58.78,20.44,1.224,NA,10.44,9.25,10.66,NA,15.64,12.57,13.2,99,2.765
101,2010-02-18T01:00,2010,49,100,0,68.18,57.93,68.81,59.71,68.2,57.76,68.26,52.68,66.81,54.27,69.13,58.89,20.42,1.229,NA,10.25,9.1,10.44,NA,15.58,12.54,13.2,98,2.737
101,2010-02-18T02:00,2010,49,200,0,68.18,57.91,68.81,59.7,68.19,57.72,68.26,52.68,66.79,54.26,69.13,58.86,20.51,1.225,NA,10.27,9.11,10.46,NA,15.59,12.53,13.2,98,2.737
101,2010-02-18T03:00,2010,49,300,0,68.18,57.89,68.81,59.69,68.19,57.71,68.26,52.68,66.8,54.28,69.13,58.85,20.53,1.227,NA,10.29,9.12,10.48,NA,15.58,12.53,13.2,99,2.765
101,2010-02-18T04:00,2010,49,400,0,68.16,57.84,68.79,59.62,68.17,57.64,68.26,52.63,66.78,54.21,69.12,58.79,20.53,1.228,NA,10.32,9.17,10.53,NA,15.62,12.57,13.2,99,2.765
101,2010-02-18T05:00,2010,49,500,0,68.18,57.82,68.81,59.64,68.2,57.63,68.25,52.41,66.78,54.02,69.12,58.78,20.48,1.231,NA,10.36,9.17,10.57,NA,15.84,12.76,13.2,98,2.737
101,2010-02-18T06:00,2010,49,600,0,68.17,57.88,68.8,59.63,68.18,57.68,68.25,52.56,66.77,54.16,69.12,58.82,20.5,1.229,NA,10.29,9.18,10.51,NA,15.68,12.62,13.2,99,2.765
101,2010-02-18T07:00,2010,49,700,0,68.12,57.68,68.76,59.46,68.13,57.48,68.2,52.54,66.72,54.13,69.09,58.64,20.53,1.221,NA,10.44,9.3,10.65,NA,15.66,12.6,13.2,100,2.793
101,2010-02-18T08:00,2010,49,800,0,68.12,57.6,68.77,59.37,68.13,57.33,68.22,52.57,66.74,54.15,69.09,58.55,20.64,1.234,NA,10.53,9.4,10.8,NA,15.65,12.59,13.2,101,2.821
101,2010-02-18T09:00,2010,49,900,0,68.14,57.8,68.84,59.57,68.18,57.43,68.25,52.86,66.76,54.37,69.15,58.74,20.51,1.231,NA,10.34,9.27,10.75,NA,15.39,12.39,13.2,99,2.765
101,2010-02-18T10:00,2010,49,1000,0,68.15,58.03,68.88,59.75,68.21,57.6,68.25,53.26,66.77,54.74,69.16,58.95,20.62,1.233,NA,10.12,9.12,10.61,NA,15,12.03,13.2,98,2.737
101,2010-02-18T11:00,2010,49,1100,0,68.22,58.39,68.95,60.03,68.25,57.89,68.29,54.08,66.82,55.39,69.21,59.28,20.47,1.207,NA,9.84,8.92,10.35,NA,14.21,11.43,13.2,94,2.626
101,2010-02-18T12:00,2010,49,1200,0,68.2,58.41,68.93,60.07,68.25,57.98,68.27,54.28,66.8,55.4,69.19,59.31,20.56,1.219,NA,9.79,8.85,10.27,NA,14,11.4,13.2,95,2.654
101,2010-02-18T13:00,2010,49,1300,0,68.26,58.49,68.98,60.15,68.29,58.1,68.33,54.38,66.86,55.52,69.24,59.4,20.59,1.233,NA,9.76,8.83,10.19,NA,13.94,11.34,13.19,93,2.598
101,2010-02-18T14:00,2010,49,1400,0,68.26,58.53,68.98,60.23,68.31,58.16,68.35,54.36,66.89,55.54,69.24,59.45,20.57,1.224,NA,9.73,8.75,10.15,NA,13.99,11.35,13.19,94,2.626
101,2010-02-18T15:00,2010,49,1500,0,68.25,58.52,68.97,60.2,68.3,58.17,68.34,54.18,66.9,55.5,69.22,59.41,20.69,1.22,NA,9.73,8.77,10.13,NA,14.16,11.4,13.18,94,2.626
101,2010-02-18T16:00,2010,49,1600,0,68.23,58.45,68.95,60.14,68.29,58.11,68.33,53.9,66.91,55.24,69.2,59.33,20.72,1.233,NA,9.78,8.81,10.18,NA,14.43,11.67,13.18,95,2.654
101,2010-02-18T17:00,2010,49,1700,0,68.22,58.22,68.93,59.91,68.28,57.85,68.32,53.66,66.88,54.84,69.19,59.1,20.54,1.223,NA,10,9.02,10.43,NA,14.66,12.04,13.18,96,2.682
101,2010-02-18T18:00,2010,49,1800,0,68.24,58.12,68.94,59.83,68.29,57.8,68.35,53.47,66.95,54.76,69.19,59,20.53,1.226,NA,10.12,9.11,10.49,NA,14.88,12.19,13.18,97,2.709
101,2010-02-18T19:00,2010,49,1900,0,68.21,58,68.92,59.75,68.25,57.71,68.32,53.33,66.9,54.68,69.17,58.9,20.58,1.229,NA,10.2,9.17,10.54,NA,14.99,12.23,13.18,98,2.737
101,2010-02-18T20:00,2010,49,2000,0,68.21,57.86,68.91,59.63,68.23,57.59,68.3,53.06,66.86,54.43,69.17,58.76,20.68,1.23,NA,10.34,9.28,10.64,NA,15.24,12.43,13.18,100,2.793
101,2010-02-18T21:00,2010,49,2100,0,68.21,57.79,68.91,59.57,68.24,57.6,68.3,52.98,66.86,54.33,69.18,58.73,20.6,1.217,NA,10.41,9.34,10.63,NA,15.32,12.52,13.18,99,2.765
101,2010-02-18T22:00,2010,49,2200,0,68.17,57.71,68.88,59.48,68.21,57.47,68.26,52.86,66.8,54.24,69.16,58.65,20.75,1.23,NA,10.47,9.4,10.74,NA,15.39,12.56,13.18,101,2.821
101,2010-02-18T23:00,2010,49,2300,0,68.18,57.69,68.88,59.48,68.22,57.46,68.25,52.86,66.8,54.23,69.17,58.63,20.74,1.232,NA,10.49,9.4,10.76,NA,15.39,12.57,13.19,101,2.821
101,2010-02-19T00:00,2010,50,0,0,68.25,57.98,68.95,59.72,68.29,57.76,68.34,52.78,66.88,54.2,69.23,58.91,20.59,1.227,NA,10.27,9.23,10.53,NA,15.56,12.68,13.19,98,2.737
101,2010-02-19T01:00,2010,50,100,0,68.19,58.1,68.9,59.79,68.24,57.86,68.27,52.78,66.8,54.17,69.19,59.02,20.5,1.227,NA,10.09,9.11,10.38,NA,15.49,12.63,13.19,96,2.682
101,2010-02-19T02:00,2010,50,200,0,68.17,58.11,68.87,59.79,68.22,57.89,68.26,52.69,66.79,54.1,69.16,59.02,20.64,1.207,NA,10.06,9.08,10.33,NA,15.58,12.69,13.19,97,2.709
101,2010-02-19T03:00,2010,50,300,0,68.13,58.07,68.83,59.74,68.17,57.83,68.24,52.59,66.73,53.99,69.13,58.98,20.71,1.231,NA,10.07,9.09,10.34,NA,15.65,12.74,13.2,97,2.709
101,2010-02-19T04:00,2010,50,400,0,68.11,58.04,68.83,59.72,68.16,57.77,68.21,52.67,66.72,54,69.13,58.95,20.71,1.229,NA,10.07,9.11,10.4,NA,15.54,12.72,13.2,97,2.709
101,2010-02-19T05:00,2010,50,500,0,68.1,58.02,68.8,59.66,68.15,57.72,68.19,52.5,66.71,53.86,69.12,58.9,20.64,1.214,NA,10.07,9.14,10.44,NA,15.68,12.85,13.2,98,2.737
101,2010-02-19T06:00,2010,50,600,0,68.03,57.88,68.75,59.53,68.08,57.52,68.1,52.3,66.6,53.66,69.06,58.77,20.59,1.225,NA,10.15,9.22,10.56,NA,15.8,12.94,13.2,97,2.709
101,2010-02-19T07:00,2010,50,700,0,67.97,57.63,68.71,59.34,68.04,57.3,68.08,52.24,66.54,53.58,69.01,58.55,20.8,1.228,NA,10.35,9.37,10.74,NA,15.84,12.96,13.2,101,2.821
101,2010-02-19T08:00,2010,50,800,0,68.01,57.58,68.74,59.3,68.06,57.21,68.1,52.31,66.57,53.64,69.04,58.51,20.73,1.226,NA,10.43,9.45,10.85,NA,15.79,12.93,13.21,101,2.821
101,2010-02-19T09:00,2010,50,900,0,68,57.64,68.73,59.35,68.05,57.25,68.08,52.58,66.55,53.93,69.02,58.58,20.77,1.216,NA,10.36,9.38,10.8,NA,15.5,12.62,13.21,100,2.793
101,2010-02-19T10:00,2010,50,1000,0,68.04,57.88,68.78,59.55,68.1,57.78,68.11,53,66.57,54.4,69.08,58.9,20.79,1.231,NA,10.16,9.23,10.32,NA,15.11,12.18,13.21,97,2.709
101,2010-02-19T11:00,2010,50,1100,0,68,57.96,68.74,59.63,68.06,58.08,68.06,53.2,66.53,54.58,69.03,59.03,20.81,1.222,NA,10.04,9.1,9.98,NA,14.86,11.95,13.21,96,2.682
101,2010-02-19T12:00,2010,50,1200,0,68.01,57.96,68.75,59.59,68.08,58.1,68.09,53.3,66.56,54.6,69.03,59.02,20.82,1.225,NA,10.05,9.15,9.98,NA,14.79,11.96,13.21,96,2.682
101,2010-02-19T13:00,2010,50,1300,0,68.09,58.09,68.82,59.76,68.16,58.23,68.18,53.31,66.67,54.61,69.14,59.15,20.63,1.224,NA,9.99,9.07,9.93,NA,14.87,12.06,13.21,94,2.626
101,2010-02-19T14:00,2010,50,1400,0,68.06,58.18,68.8,59.86,68.15,58.33,68.16,53.52,66.63,54.79,69.1,59.24,20.63,1.227,NA,9.88,8.94,9.82,NA,14.64,11.85,13.2,94,2.626
101,2010-02-19T15:00,2010,50,1500,0,68.08,58.22,68.81,59.87,68.15,58.27,68.17,53.8,66.67,55.11,69.09,59.27,20.77,1.206,NA,9.87,8.94,9.88,NA,14.37,11.56,13.2,94,2.626
101,2010-02-19T16:00,2010,50,1600,0,68.19,58.26,68.93,59.92,68.25,58.09,68.28,53.65,66.79,54.92,69.19,59.22,20.66,1.223,NA,9.93,9.01,10.16,NA,14.62,11.87,13.2,94,2.626
101,2010-02-19T17:00,2010,50,1700,0,68.25,58.25,68.97,59.95,68.29,58.13,68.33,53.5,66.88,54.83,69.24,59.21,20.59,1.227,NA,10,9.02,10.16,NA,14.83,12.04,13.19,95,2.654
101,2010-02-19T18:00,2010,50,1800,0,68.21,58.06,68.93,59.8,68.27,57.95,68.32,53.24,66.87,54.67,69.18,59.01,20.61,1.223,NA,10.16,9.12,10.32,NA,15.08,12.2,13.19,96,2.682
101,2010-02-19T19:00,2010,50,1900,0,68.23,57.9,68.93,59.67,68.28,57.79,68.33,53.1,66.89,54.49,69.2,58.86,20.61,1.228,NA,10.33,9.26,10.49,NA,15.22,12.39,13.19,97,2.709
101,2010-02-19T20:00,2010,50,2000,0,68.25,57.88,68.95,59.67,68.28,57.78,68.35,52.96,66.89,54.39,69.23,58.84,20.56,1.218,NA,10.38,9.28,10.49,NA,15.38,12.5,13.19,98,2.737
101,2010-02-19T21:00,2010,50,2100,0,68.25,57.91,68.96,59.67,68.28,57.82,68.35,52.94,66.9,54.36,69.22,58.88,20.61,1.219,NA,10.35,9.29,10.45,NA,15.41,12.54,13.19,97,2.709
101,2010-02-19T22:00,2010,50,2200,0,68.21,57.9,68.92,59.67,68.25,57.78,68.3,53.11,66.85,54.5,69.2,58.88,20.76,1.227,NA,10.32,9.25,10.47,NA,15.19,12.35,13.19,98,2.737
101,2010-02-19T23:00,2010,50,2300,0,68.26,57.96,68.97,59.74,68.29,57.93,68.37,53.11,66.92,54.56,69.24,58.95,20.85,1.228,NA,10.3,9.23,10.36,NA,15.26,12.36,13.19,97,2.709
101,2010-02-20T00:00,2010,51,0,0,68.32,58.19,69.02,59.94,68.34,58.19,68.42,53.11,66.97,54.6,69.29,59.17,20.56,1.207,NA,10.13,9.08,10.15,NA,15.31,12.38,13.19,95,2.654
101,2010-02-20T01:00,2010,51,100,0,68.26,58.31,68.95,60,68.28,58.29,68.35,53.06,66.91,54.54,69.24,59.25,20.48,1.223,NA,9.94,8.96,9.98,NA,15.29,12.37,13.19,93,2.598
101,2010-02-20T02:00,2010,51,200,0,68.25,58.27,68.93,59.96,68.26,58.26,68.34,52.94,66.89,54.43,69.21,59.21,20.56,1.216,NA,9.98,8.98,10,NA,15.4,12.46,13.19,93,2.598
101,2010-02-20T03:00,2010,51,300,0,68.26,58.23,68.94,59.92,68.26,58.27,68.34,53.04,66.91,54.52,69.23,59.18,20.62,1.226,NA,10.03,9.02,9.99,NA,15.3,12.4,13.19,94,2.626
101,2010-02-20T04:00,2010,51,400,0,68.26,58.15,68.91,59.85,68.26,58.18,68.33,52.89,66.89,54.39,69.22,59.12,20.62,1.227,NA,10.12,9.06,10.09,NA,15.44,12.5,13.19,95,2.654
101,2010-02-20T05:00,2010,51,500,0,68.26,58.06,68.87,59.81,68.25,58.1,68.31,52.69,66.87,54.25,69.2,59.03,20.56,1.225,NA,10.2,9.06,10.15,NA,15.62,12.62,13.19,95,2.654
101,2010-02-20T06:00,2010,51,600,0,68.24,57.97,68.86,59.76,68.24,58.02,68.3,52.53,66.85,54.13,69.2,58.97,20.51,1.203,NA,10.26,9.09,10.21,NA,15.77,12.72,13.19,95,2.654
101,2010-02-20T07:00,2010,51,700,0,68.22,57.86,68.83,59.65,68.22,57.85,68.27,52.33,66.82,54.02,69.18,58.85,20.71,1.229,NA,10.36,9.18,10.37,NA,15.95,12.8,13.19,97,2.709
101,2010-02-20T08:00,2010,51,800,0,68.22,57.84,68.85,59.44,68.21,57.85,68.27,52.42,66.82,53.99,69.16,58.77,20.72,1.227,NA,10.38,9.4,10.36,NA,15.86,12.83,13.19,98,2.737
101,2010-02-20T09:00,2010,51,900,0,68.19,58.13,68.91,59.82,68.25,57.94,68.29,52.87,66.81,54.34,69.2,59.09,20.67,1.226,NA,10.06,9.1,10.31,NA,15.42,12.47,13.2,95,2.654
101,2010-02-20T10:00,2010,51,1000,0,68.21,58.41,68.94,60.07,68.27,58.18,68.31,53.54,66.84,55.19,69.22,59.39,20.71,1.212,NA,9.79,8.87,10.08,NA,14.77,11.65,13.2,93,2.598
101,2010-02-20T11:00,2010,51,1100,0,68.24,58.61,68.97,60.23,68.29,58.33,68.34,54.08,66.88,55.49,69.23,59.57,20.73,1.201,NA,9.63,8.73,9.96,NA,14.26,11.38,13.19,91,2.542
101,2010-02-20T12:00,2010,51,1200,0,68.32,58.94,69.05,60.53,68.36,58.71,68.41,54.81,66.97,56.09,69.3,59.89,20.78,1.228,NA,9.38,8.52,9.65,NA,13.6,10.87,13.19,89,2.486
101,2010-02-20T13:00,2010,51,1300,0,68.33,59.05,69.04,60.61,68.37,58.87,68.41,55.14,66.99,56.24,69.28,59.97,20.66,1.222,NA,9.28,8.43,9.5,NA,13.27,10.75,13.18,87,2.43
101,2010-02-20T14:00,2010,51,1400,0,68.32,59.08,69.04,60.65,68.35,58.88,68.41,55.04,66.99,56.18,69.26,59.99,20.65,1.219,NA,9.25,8.38,9.48,NA,13.38,10.82,13.17,87,2.43
101,2010-02-20T15:00,2010,51,1500,0,68.34,59.08,69.05,60.65,68.39,58.88,68.45,54.83,67.03,56.19,69.26,59.97,20.54,1.223,NA,9.26,8.4,9.51,NA,13.63,10.84,13.17,87,2.43
101,2010-02-20T16:00,2010,51,1600,0,68.29,58.83,68.99,60.46,68.34,58.69,68.4,54.3,66.99,55.62,69.22,59.73,20.49,1.22,NA,9.46,8.53,9.65,NA,14.1,11.37,13.17,89,2.486
101,2010-02-20T17:00,2010,51,1700,0,68.32,58.65,68.99,60.3,68.35,58.58,68.45,53.92,67.03,55.24,69.23,59.58,20.5,1.205,NA,9.66,8.69,9.77,NA,14.52,11.79,13.17,90,2.514
101,2010-02-20T18:00,2010,51,1800,0,68.38,58.56,69.02,60.22,68.39,58.57,68.48,53.59,67.09,54.99,69.27,59.47,20.39,1.207,NA,9.82,8.8,9.82,NA,14.89,12.1,13.16,92,2.57
101,2010-02-20T19:00,2010,51,1900,0,68.3,58.42,68.96,59.79,68.32,58.37,68.41,53.48,67.01,54.82,69.21,59.24,20.61,1.222,NA,9.88,9.17,9.95,NA,14.93,12.19,13.16,93,2.598
101,2010-02-20T20:00,2010,51,2000,0,68.36,58.42,69.01,59.78,68.37,58.42,68.47,53.52,67.08,54.9,69.26,59.25,20.71,1.227,NA,9.94,9.22,9.96,NA,14.95,12.17,13.16,95,2.654
101,2010-02-20T21:00,2010,51,2100,0,68.34,58.37,68.99,60.02,68.35,58.38,68.46,53.52,67.05,54.91,69.24,59.3,20.77,1.222,NA,9.97,8.96,9.97,NA,14.94,12.14,13.16,94,2.626
101,2010-02-20T22:00,2010,51,2200,0,68.32,58.33,68.97,59.99,68.33,58.3,68.41,53.26,67,54.65,69.23,59.25,20.63,1.206,NA,9.98,8.99,10.03,NA,15.16,12.35,13.17,94,2.626
101,2010-02-20T23:00,2010,51,2300,0,68.22,58.26,68.92,59.88,68.26,58.14,68.32,53.11,66.91,54.47,69.18,59.16,20.73,1.226,NA,9.96,9.04,10.12,NA,15.22,12.44,13.17,95,2.654
101,2010-02-21T00:00,2010,52,0,0,68.25,58.19,68.88,59.86,68.25,58.14,68.34,53.11,66.94,54.53,69.15,59.1,20.74,1.223,NA,10.07,9.02,10.11,NA,15.23,12.42,13.17,95,2.654
101,2010-02-21T01:00,2010,52,100,0,68.3,58.17,68.92,59.86,68.29,58.06,68.37,52.9,66.96,54.39,69.2,59.08,20.61,1.222,NA,10.13,9.06,10.23,NA,15.47,12.58,13.17,95,2.654
101,2010-02-21T02:00,2010,52,200,0,68.26,58.12,68.89,59.78,68.25,58.06,68.33,52.75,66.92,54.25,69.18,59.05,20.45,1.208,NA,10.13,9.11,10.2,NA,15.58,12.67,13.17,95,2.654
101,2010-02-21T03:00,2010,52,300,0,68.25,58.18,68.91,59.88,68.25,58.13,68.32,52.73,66.91,54.25,69.18,59.13,20.69,1.217,NA,10.07,9.03,10.12,NA,15.59,12.66,13.18,94,2.626
101,2010-02-21T04:00,2010,52,400,0,68.24,58.19,68.9,59.79,68.23,58.27,68.32,52.89,66.89,54.38,69.18,59.12,20.75,1.226,NA,10.05,9.11,9.97,NA,15.43,12.5,13.18,95,2.654
101,2010-02-21T05:00,2010,52,500,0,68.24,58.21,68.9,59.86,68.24,58.24,68.32,52.99,66.88,54.47,69.2,59.15,20.74,1.219,NA,10.04,9.05,10,NA,15.33,12.42,13.19,95,2.654
101,2010-02-21T06:00,2010,52,600,0,68.26,58.2,68.92,59.89,68.26,58.24,68.35,52.88,66.91,54.38,69.22,59.16,20.64,1.221,NA,10.06,9.03,10.02,NA,15.47,12.52,13.19,94,2.626
101,2010-02-21T07:00,2010,52,700,0,68.23,58.12,68.88,59.73,68.24,58.08,68.31,52.7,66.85,54.26,69.19,59.05,20.71,1.209,NA,10.11,9.15,10.17,NA,15.61,12.59,13.19,96,2.682
101,2010-02-21T08:00,2010,52,800,0,68.17,58.08,68.87,59.75,68.22,57.99,68.27,52.7,66.78,54.13,69.16,59.03,20.64,1.215,NA,10.09,9.12,10.23,NA,15.58,12.65,13.19,95,2.654
101,2010-02-21T09:00,2010,52,900,0,68.17,58.09,68.9,59.78,68.24,57.99,68.27,52.55,66.78,54.02,69.18,59.04,20.39,1.216,NA,10.09,9.12,10.25,NA,15.72,12.77,13.19,94,2.626
101,2010-02-21T10:00,2010,52,1000,0,68.1,58.05,68.83,59.74,68.18,57.94,68.21,52.71,66.7,54.18,69.13,59.01,20.61,1.22,NA,10.06,9.09,10.25,NA,15.49,12.52,13.2,95,2.654
101,2010-02-21T11:00,2010,52,1100,0,68.11,58.14,68.84,59.83,68.19,58.04,68.22,53.19,66.73,54.57,69.12,59.13,20.54,1.223,NA,9.97,9.01,10.15,NA,15.04,12.16,13.2,93,2.598
101,2010-02-21T12:00,2010,52,1200,0,68.17,58.24,68.89,59.93,68.24,58.12,68.28,53.15,66.78,54.68,69.17,59.2,20.64,1.21,NA,9.93,8.97,10.12,NA,15.13,12.1,13.2,94,2.626
101,2010-02-21T13:00,2010,52,1300,0,68.19,58.36,68.93,60.09,68.26,58.29,68.29,53.72,66.81,55.07,69.2,59.38,20.65,1.219,NA,9.83,8.84,9.97,NA,14.57,11.73,13.2,92,2.57
101,2010-02-21T14:00,2010,52,1400,0,68.22,58.43,68.95,60.19,68.28,58.38,68.32,53.78,66.84,55.27,69.22,59.45,20.7,1.225,NA,9.79,8.76,9.91,NA,14.54,11.58,13.19,92,2.57
101,2010-02-21T15:00,2010,52,1500,0,68.22,58.4,68.95,59.96,68.27,58.31,68.32,53.74,66.85,55.24,69.21,59.34,20.75,1.217,NA,9.82,8.99,9.96,NA,14.58,11.61,13.19,93,2.598
101,2010-02-21T16:00,2010,52,1600,0,68.29,58.41,69.01,60.07,68.35,58.37,68.41,53.36,66.95,54.88,69.27,59.35,20.57,1.208,NA,9.87,8.94,9.98,NA,15.05,12.07,13.19,93,2.598
101,2010-02-21T17:00,2010,52,1700,0,68.23,58.27,68.95,59.81,68.29,58.23,68.34,53.04,66.88,54.55,69.21,59.16,20.45,1.181,NA,9.96,9.14,10.05,NA,15.29,12.33,13.19,94,2.626
101,2010-02-21T18:00,2010,52,1800,0,68.29,58.15,68.95,59.88,68.3,58.12,68.37,52.8,66.94,54.37,69.22,59.1,20.44,1.203,NA,10.14,9.07,10.18,NA,15.57,12.57,13.19,94,2.626
101,2010-02-21T19:00,2010,52,1900,0,68.25,58.04,68.9,59.79,68.25,57.94,68.33,52.69,66.9,54.22,69.19,58.97,20.44,1.203,NA,10.21,9.11,10.31,NA,15.64,12.68,13.18,95,2.654
101,2010-02-21T20:00,2010,52,2000,0,68.23,57.94,68.88,59.68,68.23,57.8,68.3,52.51,66.85,54.09,69.19,58.88,20.52,1.222,NA,10.28,9.2,10.43,NA,15.79,12.76,13.18,96,2.682
101,2010-02-21T21:00,2010,52,2100,0,68.18,57.83,68.86,59.57,68.2,57.69,68.26,52.45,66.78,53.92,69.15,58.79,20.71,1.218,NA,10.35,9.28,10.51,NA,15.81,12.87,13.19,97,2.709
101,2010-02-21T22:00,2010,52,2200,0,68.23,57.8,68.89,59.58,68.24,57.75,68.3,52.36,66.83,53.87,69.19,58.78,20.65,1.222,NA,10.42,9.31,10.49,NA,15.94,12.96,13.19,98,2.737
101,2010-02-21T23:00,2010,52,2300,0,68.24,57.79,68.86,59.55,68.24,57.7,68.28,52.24,66.82,53.8,69.18,58.76,20.72,1.224,NA,10.44,9.31,10.54,NA,16.04,13.02,13.19,98,2.737
101,2010-02-22T00:00,2010,53,0,0,68.21,57.79,68.82,59.56,68.2,57.71,68.26,52.13,66.79,53.71,69.15,58.76,20.62,1.215,NA,10.41,9.27,10.49,NA,16.13,13.08,13.2,97,2.709
101,2010-02-22T01:00,2010,53,100,0,68.14,57.72,68.78,59.47,68.15,57.64,68.2,52.02,66.73,53.6,69.1,58.69,20.65,1.206,NA,10.42,9.31,10.51,NA,16.18,13.13,13.2,98,2.737
101,2010-02-22T02:00,2010,53,200,0,68.15,57.74,68.79,59.51,68.15,57.69,68.2,51.97,66.73,53.57,69.13,58.72,20.46,1.218,NA,10.41,9.28,10.47,NA,16.23,13.17,13.2,96,2.682
101,2010-02-22T03:00,2010,53,300,0,68.11,57.72,68.75,59.46,68.12,57.66,68.16,51.86,66.69,53.44,69.08,58.68,20.43,1.213,NA,10.4,9.3,10.46,NA,16.3,13.25,13.2,96,2.682
101,2010-02-22T04:00,2010,53,400,0,68.06,57.62,68.72,59.38,68.07,57.51,68.14,51.74,66.62,53.34,69.06,58.59,20.49,1.22,NA,10.44,9.34,10.56,NA,16.4,13.28,13.2,98,2.737
101,2010-02-22T05:00,2010,53,500,0,68.03,57.63,68.71,59.36,68.04,57.55,68.12,51.79,66.59,53.35,69.02,58.6,20.41,1.212,NA,10.4,9.35,10.49,NA,16.32,13.24,13.21,96,2.682
101,2010-02-22T06:00,2010,53,600,0,68.01,57.45,68.66,59.26,68.01,57.46,68.08,51.74,66.57,53.34,68.98,58.47,20.72,1.227,NA,10.56,9.4,10.55,NA,16.34,13.23,13.21,99,2.765
101,2010-02-22T07:00,2010,53,700,0,67.97,57.2,68.61,59.08,67.98,57.21,68.04,51.64,66.53,53.26,68.97,58.26,20.62,1.222,NA,10.77,9.54,10.77,NA,16.39,13.28,13.21,100,2.793
101,2010-02-22T08:00,2010,53,800,0,67.99,57.2,68.63,59.05,68,57.18,68.04,51.68,66.54,53.34,68.98,58.25,20.65,1.22,NA,10.79,9.57,10.82,NA,16.36,13.2,13.21,101,2.821
101,2010-02-22T09:00,2010,53,900,0,68.02,57.45,68.72,59.29,68.05,57.34,68.13,52.17,66.6,53.79,69.02,58.5,20.8,1.216,NA,10.57,9.44,10.71,NA,15.96,12.81,13.21,99,2.765
101,2010-02-22T10:00,2010,53,1000,0,68.02,57.81,68.75,59.6,68.08,57.6,68.15,52.85,66.62,54.67,69.05,58.85,20.72,1.224,NA,10.22,9.15,10.48,NA,15.3,11.95,13.21,96,2.682
101,2010-02-22T11:00,2010,53,1100,0,68.05,58.1,68.8,59.65,68.13,57.86,68.16,53.74,66.65,55.36,69.08,59.09,20.75,1.223,NA,9.95,9.15,10.27,NA,14.42,11.29,13.21,94,2.626
101,2010-02-22T12:00,2010,53,1200,0,68.18,58.41,68.91,59.78,68.24,58.25,68.27,54.35,66.8,55.97,69.17,59.32,20.64,1.224,NA,9.77,9.12,9.99,NA,13.92,10.83,13.2,92,2.57
101,2010-02-22T13:00,2010,53,1300,0,68.13,58.49,68.89,59.69,68.17,58.05,68.21,54.72,66.71,56.05,69.18,59.36,20.69,1.219,NA,9.64,9.2,10.12,NA,13.49,10.66,13.2,92,2.57
101,2010-02-22T14:00,2010,53,1400,0,68.28,58.72,69.02,59.98,68.33,58.39,68.37,54.83,66.92,56.29,69.26,59.54,20.58,1.201,NA,9.56,9.04,9.94,NA,13.53,10.63,13.2,91,2.542
101,2010-02-22T15:00,2010,53,1500,0,68.34,58.81,69.07,60.12,68.42,58.45,68.49,54.81,67.08,56.33,69.3,59.61,20.55,1.22,NA,9.53,8.95,9.96,NA,13.68,10.74,13.18,90,2.514
101,2010-02-22T16:00,2010,53,1600,0,68.39,58.83,69.09,60.13,68.45,58.49,68.55,54.75,67.16,56.21,69.32,59.6,20.46,1.217,NA,9.57,8.96,9.96,NA,13.79,10.94,13.18,91,2.542
101,2010-02-22T17:00,2010,53,1700,0,68.33,58.64,69.03,59.95,68.39,58.42,68.49,54.55,67.12,56.04,69.23,59.44,20.48,1.22,NA,9.69,9.08,9.97,NA,13.94,11.08,13.17,91,2.542
101,2010-02-22T18:00,2010,53,1800,0,68.39,58.46,69.04,59.77,68.41,58.39,68.51,54.19,67.13,55.73,69.27,59.26,20.4,1.198,NA,9.93,9.27,10.02,NA,14.32,11.4,13.17,93,2.598
101,2010-02-22T19:00,2010,53,1900,0,68.35,58.24,68.99,59.47,68.35,57.95,68.46,53.63,66.99,55.32,69.23,58.95,20.49,1.22,NA,10.11,9.53,10.4,NA,14.82,11.67,13.16,96,2.682
101,2010-02-22T20:00,2010,53,2000,0,68.34,58.16,69.03,59.45,68.34,57.86,68.44,53.37,66.91,55.05,69.25,58.91,20.49,1.218,NA,10.18,9.58,10.48,NA,15.07,11.86,13.17,97,2.709
101,2010-02-22T21:00,2010,53,2100,0,68.25,58.03,68.98,59.34,68.26,57.75,68.35,53.12,66.77,54.79,69.19,58.79,20.65,1.213,NA,10.22,9.64,10.51,NA,15.23,11.97,13.17,97,2.709
101,2010-02-22T22:00,2010,53,2200,0,68.22,57.98,68.93,59.24,68.23,57.38,68.31,53.06,66.75,54.75,69.16,58.65,20.67,1.228,NA,10.25,9.68,10.85,NA,15.25,12,13.17,99,2.765
101,2010-02-22T23:00,2010,53,2300,0,68.25,57.99,68.92,59.29,68.26,57.33,68.34,53.18,66.88,54.83,69.18,58.64,20.64,1.224,NA,10.26,9.63,10.93,NA,15.16,12.05,13.17,98,2.737
101,2010-02-23T00:00,2010,54,0,0,68.33,58.16,68.95,59.5,68.33,57.62,68.41,53.28,67,54.88,69.24,58.83,20.52,1.214,NA,10.17,9.45,10.71,NA,15.13,12.12,13.17,98,2.737
101,2010-02-23T01:00,2010,54,100,0,68.29,58.25,68.91,59.57,68.3,57.74,68.37,53.2,66.96,54.77,69.2,58.92,20.56,1.214,NA,10.05,9.34,10.56,NA,15.16,12.18,13.17,96,2.682
101,2010-02-23T02:00,2010,54,200,0,68.28,58.34,68.9,59.61,68.28,57.76,68.35,53.25,66.95,54.84,69.18,58.98,20.65,1.223,NA,9.94,9.29,10.52,NA,15.1,12.11,13.17,95,2.654
101,2010-02-23T03:00,2010,54,300,0,68.3,58.32,68.92,59.62,68.3,57.8,68.39,53.24,66.97,54.83,69.21,58.99,20.54,1.222,NA,9.98,9.3,10.51,NA,15.14,12.14,13.17,96,2.682
101,2010-02-23T04:00,2010,54,400,0,68.28,58.31,68.9,59.59,68.28,57.76,68.35,53.19,66.94,54.79,69.18,58.96,20.49,1.219,NA,9.96,9.32,10.52,NA,15.16,12.16,13.17,95,2.654
101,2010-02-23T05:00,2010,54,500,0,68.27,58.27,68.91,59.54,68.27,57.66,68.34,53.02,66.88,54.67,69.18,58.91,20.37,1.216,NA,10,9.37,10.61,NA,15.32,12.21,13.17,95,2.654
101,2010-02-23T06:00,2010,54,600,0,68.25,58.25,68.93,59.5,68.26,57.63,68.33,52.9,66.84,54.56,69.19,58.88,20.29,1.192,NA,10,9.43,10.63,NA,15.43,12.27,13.18,95,2.654
101,2010-02-23T07:00,2010,54,700,0,68.19,58,68.86,59.31,68.21,57.38,68.28,52.9,66.79,54.54,69.14,58.65,20.54,1.216,NA,10.19,9.55,10.83,NA,15.37,12.25,13.18,98,2.737
101,2010-02-23T08:00,2010,54,800,0,68.23,57.9,68.93,59.22,68.25,57.22,68.32,52.82,66.81,54.51,69.19,58.55,20.37,1.211,NA,10.33,9.71,11.03,NA,15.5,12.3,13.18,98,2.737
101,2010-02-23T09:00,2010,54,900,0,68.24,57.97,68.93,59.26,68.25,57.3,68.33,52.91,66.84,54.56,69.2,58.61,20.47,1.217,NA,10.27,9.66,10.95,NA,15.42,12.27,13.18,99,2.765
101,2010-02-23T10:00,2010,54,1000,0,68.24,58.03,68.96,59.33,68.26,57.39,68.34,52.95,66.83,54.57,69.22,58.68,20.36,1.217,NA,10.22,9.63,10.88,NA,15.39,12.27,13.19,97,2.709
101,2010-02-23T11:00,2010,54,1100,0,68.22,58,68.93,59.3,68.26,57.35,68.32,52.96,66.82,54.55,69.19,58.65,20.55,1.219,NA,10.23,9.62,10.91,NA,15.37,12.27,13.19,98,2.737
101,2010-02-23T12:00,2010,54,1200,0,68.24,58,68.95,59.3,68.26,57.36,68.34,53.14,66.84,54.71,69.22,58.66,20.56,1.214,NA,10.24,9.65,10.9,NA,15.2,12.13,13.19,99,2.765
101,2010-02-23T13:00,2010,54,1300,0,68.26,58.05,68.97,59.35,68.29,57.42,68.37,53.16,66.85,54.73,69.23,58.7,20.57,1.21,NA,10.22,9.62,10.87,NA,15.21,12.12,13.19,98,2.737
101,2010-02-23T14:00,2010,54,1400,0,68.2,58.01,68.91,59.31,68.24,57.36,68.29,53.12,66.78,54.7,69.16,58.65,20.61,1.224,NA,10.19,9.6,10.89,NA,15.18,12.08,13.19,98,2.737
101,2010-02-23T15:00,2010,54,1500,0,68.23,57.99,68.96,59.31,68.26,57.35,68.34,52.99,66.79,54.57,69.22,58.64,20.42,1.216,NA,10.24,9.65,10.9,NA,15.35,12.22,13.19,99,2.765
101,2010-02-23T16:00,2010,54,1600,0,68.25,57.99,68.96,59.3,68.27,57.31,68.35,52.98,66.86,54.58,69.22,58.62,20.51,1.221,NA,10.26,9.66,10.96,NA,15.36,12.28,13.19,100,2.793
101,2010-02-23T17:00,2010,54,1700,0,68.24,57.92,68.95,59.24,68.26,57.24,68.34,52.83,66.84,54.45,69.22,58.55,20.43,1.22,NA,10.33,9.7,11.03,NA,15.51,12.39,13.19,99,2.765
101,2010-02-23T18:00,2010,54,1800,0,68.22,57.83,68.9,59.16,68.23,57.1,68.32,52.8,66.82,54.43,69.19,58.46,20.56,1.212,NA,10.39,9.73,11.14,NA,15.52,12.39,13.19,101,2.821
101,2010-02-23T19:00,2010,54,1900,0,68.23,57.8,68.9,59.14,68.25,57.02,68.32,52.63,66.83,54.3,69.19,58.41,20.55,1.216,NA,10.44,9.76,11.23,NA,15.69,12.53,13.19,101,2.821
101,2010-02-23T20:00,2010,54,2000,0,68.27,57.84,68.94,59.19,68.29,57.08,68.37,52.68,66.9,54.32,69.24,58.47,20.48,1.218,NA,10.43,9.76,11.21,NA,15.69,12.58,13.19,100,2.793
101,2010-02-23T21:00,2010,54,2100,0,68.23,57.81,68.91,59.15,68.26,56.99,68.32,52.6,66.82,54.25,69.2,58.42,20.64,1.222,NA,10.43,9.76,11.27,NA,15.72,12.57,13.19,102,2.849
101,2010-02-23T22:00,2010,54,2200,0,68.21,57.83,68.89,59.16,68.25,57.01,68.31,52.61,66.79,54.25,69.18,58.44,20.61,1.21,NA,10.38,9.74,11.23,NA,15.7,12.54,13.19,101,2.821
101,2010-02-23T23:00,2010,54,2300,0,68.26,57.91,68.95,59.22,68.27,57.12,68.35,52.7,66.84,54.34,69.23,58.52,20.76,1.215,NA,10.34,9.73,11.15,NA,15.65,12.5,13.19,101,2.821
101,2010-02-24T00:00,2010,55,0,0,68.29,58.22,69,59.47,68.33,57.45,68.39,52.72,66.85,54.34,69.27,58.8,20.45,1.214,NA,10.07,9.53,10.88,NA,15.66,12.51,13.19,98,2.737
101,2010-02-24T01:00,2010,55,100,0,68.22,58.35,68.93,59.55,68.25,57.56,68.31,52.68,66.77,54.31,69.2,58.91,20.41,1.218,NA,9.86,9.38,10.69,NA,15.63,12.46,13.19,95,2.654
101,2010-02-24T02:00,2010,55,200,0,68.25,58.39,68.94,59.56,68.27,57.78,68.33,52.68,66.79,54.29,69.22,58.99,20.43,1.21,NA,9.85,9.38,10.49,NA,15.65,12.5,13.19,96,2.682
101,2010-02-24T03:00,2010,55,300,0,68.25,58.39,68.93,59.57,68.27,57.99,68.32,52.54,66.8,54.19,69.22,59.06,20.51,1.22,NA,9.86,9.37,10.27,NA,15.78,12.61,13.19,95,2.654
101,2010-02-24T04:00,2010,55,400,0,68.23,58.42,68.92,59.59,68.26,58.05,68.32,52.5,66.8,54.14,69.2,59.09,20.59,1.222,NA,9.81,9.33,10.21,NA,15.82,12.66,13.19,95,2.654
101,2010-02-24T05:00,2010,55,500,0,68.21,58.36,68.91,59.53,68.25,57.96,68.29,52.35,66.75,54.03,69.2,59.03,20.52,1.203,NA,9.86,9.38,10.29,NA,15.94,12.72,13.19,95,2.654
101,2010-02-24T06:00,2010,55,600,0,68.24,58.44,68.93,59.51,68.26,57.96,68.3,51.95,66.74,53.69,69.23,59.03,20.32,1.211,NA,9.8,9.42,10.3,NA,16.35,13.06,13.2,95,2.654
101,2010-02-24T07:00,2010,55,700,0,68.1,58.22,68.81,59.31,68.14,57.79,68.2,51.9,66.62,53.66,69.09,58.83,20.56,1.221,NA,9.88,9.5,10.34,NA,16.3,12.95,13.2,96,2.682
101,2010-02-24T08:00,2010,55,800,0,68.16,58.13,68.88,59.29,68.21,57.74,68.26,52.11,66.7,53.84,69.14,58.78,20.57,1.221,NA,10.03,9.58,10.47,NA,16.15,12.86,13.2,98,2.737
101,2010-02-24T09:00,2010,55,900,0,68.16,58.12,68.87,59.32,68.2,57.7,68.26,52.2,66.68,53.89,69.16,58.77,20.47,1.218,NA,10.04,9.55,10.5,NA,16.06,12.79,13.2,97,2.709
101,2010-02-24T10:00,2010,55,1000,0,68.14,58.09,68.86,59.31,68.2,57.71,68.26,52.26,66.67,53.95,69.16,58.76,20.47,1.197,NA,10.05,9.56,10.49,NA,16,12.72,13.2,98,2.737
101,2010-02-24T11:00,2010,55,1100,0,68.12,58.06,68.84,59.29,68.17,57.71,68.24,52.23,66.64,53.9,69.13,58.74,20.49,1.185,NA,10.06,9.55,10.45,NA,16.01,12.75,13.2,97,2.709
101,2010-02-24T12:00,2010,55,1200,0,67.7,57.46,67.05,57.52,67.75,57.01,67.82,51.44,66.22,53.14,68.72,58.1,17.42,1.146,NA,10.24,9.53,10.74,NA,16.37,13.08,13.2,86,2.402
101,2010-02-24T13:00,2010,55,1300,0,68.21,57.82,53.88,45.03,68.22,57.16,68.29,51.28,66.65,52.97,69.19,57.82,13.95,1.215,NA,10.39,8.85,11.06,NA,17.01,13.68,13.2,75,2.095
101,2010-02-24T14:00,2010,55,1400,0,68.08,57.71,46.84,38.35,68.1,57.06,68.18,52.43,66.61,53.85,69.12,57.91,14.01,1.215,NA,10.37,8.49,11.04,NA,15.75,12.76,13.2,74,2.067
101,2010-02-24T15:00,2010,55,1500,0,68.15,57.77,43.71,35.81,68.16,57.19,68.26,52.71,66.67,54.2,69.14,57.92,14.11,1.225,NA,10.38,7.908,10.97,NA,15.55,12.47,13.2,74,2.067
101,2010-02-24T16:00,2010,55,1600,0,68.2,57.85,42.5,34.92,68.21,57.3,68.28,52.7,66.7,54.15,69.16,58.01,14.07,1.216,NA,10.35,7.58,10.91,NA,15.58,12.55,13.2,74,2.067
101,2010-02-24T17:00,2010,55,1700,0,68.24,57.88,42.04,34.44,68.24,57.33,68.32,52.98,66.79,54.42,69.2,58.08,14.04,1.22,NA,10.36,7.599,10.91,NA,15.34,12.37,13.2,73,2.039
101,2010-02-24T18:00,2010,55,1800,0,68.23,57.92,41.76,34.11,68.23,57.36,68.31,52.87,66.73,54.37,69.21,58.08,14.01,1.22,NA,10.31,7.652,10.87,NA,15.44,12.36,13.2,73,2.039
101,2010-02-24T19:00,2010,55,1900,0,68.22,57.95,41.45,33.84,68.23,57.39,68.3,52.72,66.71,54.24,69.2,58.1,13.96,1.221,NA,10.27,7.611,10.84,NA,15.58,12.46,13.2,73,2.039
101,2010-02-24T20:00,2010,55,2000,0,68.19,57.92,41.23,33.63,68.21,57.3,68.28,52.82,66.67,54.29,69.17,58.05,14.12,1.225,NA,10.28,7.594,10.92,NA,15.46,12.39,13.2,74,2.067
101,2010-02-24T21:00,2010,55,2100,0,68.24,57.94,40.95,33.64,68.25,57.17,68.33,53.13,66.77,54.58,69.21,58.03,14.12,1.213,NA,10.3,7.314,11.08,NA,15.2,12.19,13.2,75,2.095
101,2010-02-24T22:00,2010,55,2200,0,68.3,58.15,41.04,33.7,68.31,57.18,68.38,53.12,66.81,54.59,69.26,58.11,13.96,1.224,NA,10.15,7.342,11.12,NA,15.26,12.22,13.2,73,2.039
101,2010-02-24T23:00,2010,55,2300,0,67.75,57.88,67.89,56.26,67.81,57.21,67.87,52.5,66.27,54.04,68.78,57.77,20.43,1.201,NA,9.87,11.63,10.6,NA,15.37,12.23,13.2,104,2.905
101,2010-02-25T00:00,2010,56,0,0,68.21,58.53,68.98,59.48,68.28,57.92,68.33,52.75,66.71,54.3,69.26,59.06,20.53,1.206,NA,9.68,9.5,10.36,NA,15.58,12.41,13.2,97,2.709
101,2010-02-25T01:00,2010,56,100,0,68.16,58.7,68.93,59.62,68.24,58.08,68.28,52.87,66.7,54.38,69.21,59.21,20.39,1.211,NA,9.46,9.31,10.17,NA,15.41,12.32,13.2,93,2.598
101,2010-02-25T02:00,2010,56,200,0,68.23,58.72,68.98,59.68,68.27,58.08,68.32,53.2,66.79,54.72,69.23,59.24,20.57,1.215,NA,9.5,9.29,10.19,NA,15.12,12.07,13.19,94,2.626
101,2010-02-25T03:00,2010,56,300,0,68.25,58.77,69,59.55,68.32,58.12,68.38,53.37,66.83,54.85,69.25,59.23,20.53,1.219,NA,9.49,9.44,10.19,NA,15.01,11.98,13.19,95,2.654
101,2010-02-25T04:00,2010,56,400,0,68.26,58.77,69,59.69,68.31,58.13,68.38,53.51,66.82,54.97,69.25,59.28,20.56,1.216,NA,9.49,9.31,10.18,NA,14.87,11.85,13.19,93,2.598
101,2010-02-25T05:00,2010,56,500,0,68.27,58.82,69.01,59.74,68.34,58.18,68.4,53.56,66.86,55.02,69.25,59.34,20.39,1.213,NA,9.45,9.27,10.16,NA,14.84,11.84,13.19,93,2.598
101,2010-02-25T06:00,2010,56,600,0,68.22,58.76,68.97,59.65,68.27,58.17,68.32,53.28,66.75,54.79,69.22,59.25,20.24,1.213,NA,9.46,9.32,10.11,NA,15.04,11.96,13.19,93,2.598
101,2010-02-25T07:00,2010,56,700,0,68.17,58.52,68.92,59.43,68.22,57.86,68.28,53.31,66.69,54.79,69.16,59.02,20.48,1.215,NA,9.65,9.49,10.35,NA,14.96,11.9,13.19,96,2.682
101,2010-02-25T08:00,2010,56,800,0,68.24,58.47,68.99,59.4,68.27,57.79,68.33,53.25,66.76,54.78,69.22,58.97,20.6,1.216,NA,9.77,9.59,10.49,NA,15.08,11.99,13.19,97,2.709
101,2010-02-25T09:00,2010,56,900,0,68.2,58.42,68.95,59.3,68.23,57.74,68.28,52.87,66.69,54.46,69.2,58.89,20.66,1.223,NA,9.78,9.65,10.49,NA,15.41,12.23,13.18,98,2.737
101,2010-02-25T10:00,2010,56,1000,0,68.21,58.42,68.96,59.31,68.25,57.71,68.3,52.83,66.74,54.4,69.2,58.87,20.65,1.201,NA,9.79,9.65,10.55,NA,15.47,12.34,13.19,97,2.709
101,2010-02-25T11:00,2010,56,1100,0,68.22,58.45,68.95,59.35,68.25,57.73,68.33,52.85,66.78,54.44,69.2,58.91,20.64,1.222,NA,9.77,9.6,10.52,NA,15.48,12.33,13.19,98,2.737
101,2010-02-25T12:00,2010,56,1200,0,68.25,58.52,68.98,59.44,68.3,57.8,68.37,53.08,66.82,54.61,69.23,58.99,20.58,1.22,NA,9.73,9.54,10.5,NA,15.3,12.21,13.18,98,2.737
101,2010-02-25T13:00,2010,56,1300,0,68.26,58.58,68.98,59.5,68.31,57.86,68.38,53.22,66.88,54.76,69.23,59.05,20.48,1.214,NA,9.68,9.48,10.45,NA,15.17,12.11,13.18,96,2.682
101,2010-02-25T14:00,2010,56,1400,0,68.26,58.61,68.97,59.52,68.31,57.91,68.38,53.27,66.88,54.82,69.22,59.07,20.54,1.218,NA,9.64,9.45,10.39,NA,15.11,12.06,13.18,97,2.709
101,2010-02-25T15:00,2010,56,1500,0,68.28,58.63,68.99,59.54,68.33,57.93,68.42,53.5,66.93,55.01,69.22,59.1,20.65,1.222,NA,9.66,9.45,10.41,NA,14.91,11.92,13.18,97,2.709
101,2010-02-25T16:00,2010,56,1600,0,68.29,58.57,69,59.49,68.32,57.85,68.4,53.15,66.91,54.67,69.23,59.03,20.49,1.213,NA,9.71,9.51,10.47,NA,15.26,12.24,13.17,97,2.709
101,2010-02-25T17:00,2010,56,1700,0,68.29,58.52,68.99,59.46,68.33,57.81,68.41,52.88,66.94,54.53,69.23,58.97,20.36,1.206,NA,9.77,9.53,10.52,NA,15.52,12.41,13.18,98,2.737
101,2010-02-25T18:00,2010,56,1800,0,68.25,58.47,68.96,59.41,68.29,57.75,68.36,52.81,66.88,54.45,69.2,58.9,20.55,1.21,NA,9.78,9.55,10.54,NA,15.55,12.43,13.17,99,2.765
101,2010-02-25T19:00,2010,56,1900,0,68.23,58.45,68.93,59.39,68.28,57.66,68.35,52.53,66.86,54.26,69.19,58.85,20.6,1.222,NA,9.78,9.55,10.61,NA,15.82,12.6,13.18,99,2.765
101,2010-02-25T20:00,2010,56,2000,0,68.23,58.44,68.95,59.35,68.29,57.65,68.36,52.44,66.86,54.13,69.2,58.83,20.63,1.224,NA,9.8,9.59,10.64,NA,15.92,12.73,13.18,100,2.793
101,2010-02-25T21:00,2010,56,2100,0,68.27,58.57,68.98,59.45,68.32,57.75,68.39,52.37,66.91,54.1,69.23,58.94,20.62,1.223,NA,9.7,9.53,10.57,NA,16.02,12.82,13.18,100,2.793
101,2010-02-25T22:00,2010,56,2200,0,68.22,58.53,68.94,59.43,68.27,57.74,68.33,52.24,66.84,53.99,69.19,58.9,20.5,1.221,NA,9.69,9.51,10.53,NA,16.09,12.85,13.18,99,2.765
101,2010-02-25T23:00,2010,56,2300,0,68.19,58.4,68.9,59.27,68.24,57.6,68.28,51.73,66.79,53.66,69.16,58.73,20.63,1.207,NA,9.79,9.63,10.64,NA,16.55,13.13,13.18,102,2.849
101,2010-02-26T00:00,2010,57,0,0,68.3,58.66,69.02,59.53,68.34,57.88,68.4,51.96,66.9,53.86,69.28,59,20.45,1.217,NA,9.65,9.5,10.46,NA,16.44,13.03,13.18,99,2.765
101,2010-02-26T01:00,2010,57,100,0,68.23,58.95,68.96,59.79,68.29,58.25,68.34,52.26,66.8,54.07,69.22,59.31,20.64,1.223,NA,9.28,9.17,10.04,NA,16.09,12.74,13.19,97,2.709
101,2010-02-26T02:00,2010,57,200,0,68.25,59.01,68.99,59.85,68.32,58.31,68.38,52.89,66.84,54.54,69.24,59.41,20.64,1.216,NA,9.25,9.14,10.01,NA,15.49,12.3,13.19,96,2.682
101,2010-02-26T03:00,2010,57,300,0,68.17,58.61,68.91,59.49,68.23,57.93,68.27,52.35,66.7,53.98,69.17,59.01,20.59,1.226,NA,9.56,9.42,10.3,NA,15.91,12.73,13.18,98,2.737
101,2010-02-26T04:00,2010,57,400,0,68.19,58.38,68.91,59.27,68.21,57.64,68.25,51.93,66.68,53.68,69.19,58.77,20.63,1.215,NA,9.81,9.64,10.57,NA,16.32,13,13.19,101,2.821
101,2010-02-26T05:00,2010,57,500,0,68.24,58.37,68.98,59.26,68.25,57.59,68.31,52.11,66.71,53.79,69.23,58.79,20.46,1.216,NA,9.87,9.71,10.66,NA,16.2,12.91,13.19,100,2.793
101,2010-02-26T06:00,2010,57,600,0,68.18,58.21,68.9,59.14,68.2,57.37,68.27,51.97,66.65,53.73,69.17,58.64,20.47,1.22,NA,9.96,9.76,10.83,NA,16.3,12.92,13.19,101,2.821
101,2010-02-26T07:00,2010,57,700,0,68.15,58.08,68.86,59.01,68.19,57.2,68.24,52,66.63,53.65,69.17,58.5,20.33,1.211,NA,10.08,9.85,10.99,NA,16.24,12.98,13.2,101,2.821
101,2010-02-26T08:00,2010,57,800,0,68.1,57.86,68.8,58.82,68.13,56.93,68.19,51.87,66.56,53.57,69.1,58.31,20.48,1.207,NA,10.24,9.98,11.2,NA,16.32,12.99,13.2,103,2.877
101,2010-02-26T09:00,2010,57,900,0,68.14,57.83,68.84,58.82,68.17,56.97,68.22,52.11,66.63,53.78,69.14,58.32,20.54,1.221,NA,10.3,10.02,11.2,NA,16.12,12.85,13.2,104,2.905
101,2010-02-26T10:00,2010,57,1000,0,68.12,57.91,68.84,58.87,68.15,57.1,68.23,52.06,66.59,53.72,69.13,58.39,20.57,1.224,NA,10.21,9.96,11.06,NA,16.16,12.87,13.2,103,2.877
101,2010-02-26T11:00,2010,57,1100,0,68.1,58.02,68.82,58.96,68.15,57.22,68.22,52.47,66.63,54.06,69.11,58.5,20.59,1.216,NA,10.08,9.86,10.93,NA,15.74,12.57,13.2,102,2.849
101,2010-02-26T12:00,2010,57,1200,0,68.11,57.91,68.81,58.89,68.15,57.1,68.23,52.55,66.63,54.12,69.1,58.41,20.71,1.211,NA,10.2,9.93,11.05,NA,15.68,12.51,13.2,102,2.849
101,2010-02-26T13:00,2010,57,1300,0,68.19,58.01,68.9,58.93,68.23,57.2,68.29,52.32,66.72,53.94,69.18,58.48,20.57,1.224,NA,10.18,9.97,11.02,NA,15.96,12.78,13.2,103,2.877
101,2010-02-26T14:00,2010,57,1400,0,68.13,58.09,68.85,59.04,68.18,57.28,68.25,52.74,66.64,54.28,69.14,58.55,20.66,1.225,NA,10.05,9.81,10.9,NA,15.51,12.36,13.2,101,2.821
101,2010-02-26T15:00,2010,57,1500,0,68.16,58.11,68.89,59.06,68.21,57.26,68.28,52.74,66.69,54.29,69.16,58.57,20.73,1.225,NA,10.05,9.83,10.95,NA,15.53,12.4,13.2,102,2.849
101,2010-02-26T16:00,2010,57,1600,0,68.2,58.09,68.92,59.08,68.24,57.27,68.31,52.81,66.77,54.36,69.19,58.57,20.66,1.224,NA,10.11,9.83,10.97,NA,15.5,12.41,13.2,101,2.821
101,2010-02-26T17:00,2010,57,1700,0,68.19,58.02,68.91,59,68.25,57.18,68.3,52.72,66.75,54.21,69.18,58.48,20.66,1.205,NA,10.17,9.91,11.07,NA,15.57,12.54,13.2,103,2.877
101,2010-02-26T18:00,2010,57,1800,0,68.22,57.98,68.92,59,68.25,57.19,68.33,52.69,66.8,54.2,69.2,58.47,20.52,1.217,NA,10.25,9.92,11.06,NA,15.64,12.6,13.2,101,2.821
101,2010-02-26T19:00,2010,57,1900,0,68.24,57.96,68.92,58.99,68.26,57.16,68.34,52.84,66.83,54.35,69.2,58.46,20.49,1.219,NA,10.27,9.93,11.1,NA,15.5,12.48,13.2,102,2.849
101,2010-02-26T20:00,2010,57,2000,0,68.24,57.93,68.91,58.96,68.26,57.14,68.33,52.87,66.85,54.35,69.2,58.44,20.53,1.219,NA,10.31,9.95,11.12,NA,15.46,12.49,13.19,102,2.849
101,2010-02-26T21:00,2010,57,2100,0,68.27,57.95,68.93,59.01,68.29,57.15,68.36,53.01,66.92,54.49,69.22,58.47,20.5,1.217,NA,10.32,9.92,11.14,NA,15.35,12.43,13.19,102,2.849
101,2010-02-26T22:00,2010,57,2200,0,68.26,57.87,68.9,58.95,68.27,57.08,68.34,53.04,66.9,54.52,69.2,58.4,20.67,1.224,NA,10.39,9.95,11.18,NA,15.31,12.38,13.19,104,2.905
101,2010-02-26T23:00,2010,57,2300,0,68.29,57.93,68.96,59,68.3,57.15,68.39,53.04,66.96,54.52,69.25,58.46,20.63,1.222,NA,10.36,9.96,11.16,NA,15.35,12.44,13.19,103,2.877
101,2010-02-27T00:00,2010,58,0,0,68.36,58.25,69.02,59.29,68.37,57.47,68.45,53.05,67.03,54.52,69.3,58.75,20.37,1.216,NA,10.11,9.73,10.9,NA,15.4,12.5,13.19,99,2.765
101,2010-02-27T01:00,2010,58,100,0,68.27,58.39,68.93,59.38,68.27,57.66,68.36,53.06,66.92,54.5,69.23,58.88,20.38,1.214,NA,9.88,9.55,10.62,NA,15.3,12.42,13.19,98,2.737
101,2010-02-27T02:00,2010,58,200,0,68.28,58.36,68.95,59.39,68.28,57.63,68.37,53.1,66.94,54.56,69.23,58.87,20.49,1.214,NA,9.92,9.56,10.66,NA,15.27,12.39,13.19,99,2.765
101,2010-02-27T03:00,2010,58,300,0,68.27,58.31,68.95,59.27,68.28,57.62,68.37,53.08,66.94,54.51,69.23,58.8,20.57,1.214,NA,9.97,9.68,10.67,NA,15.29,12.43,13.19,99,2.765
101,2010-02-27T04:00,2010,58,400,0,68.28,58.25,68.95,59.28,68.28,57.52,68.38,53.06,66.94,54.46,69.24,58.77,20.68,1.227,NA,10.03,9.67,10.76,NA,15.32,12.48,13.19,100,2.793
101,2010-02-27T05:00,2010,58,500,0,68.3,58.28,68.97,59.32,68.31,57.57,68.39,53.03,66.97,54.45,69.25,58.81,20.6,1.222,NA,10.02,9.65,10.74,NA,15.36,12.52,13.19,100,2.793
101,2010-02-27T06:00,2010,58,600,0,68.3,58.38,68.97,59.39,68.3,57.64,68.39,53.04,66.96,54.47,69.25,58.89,20.48,1.222,NA,9.92,9.58,10.66,NA,15.35,12.49,13.19,98,2.737
101,2010-02-27T07:00,2010,58,700,0,68.27,58.32,68.94,59.26,68.28,57.6,68.36,53.01,66.92,54.44,69.22,58.81,20.48,1.222,NA,9.96,9.68,10.68,NA,15.35,12.48,13.19,98,2.737
101,2010-02-27T08:00,2010,58,800,0,68.29,58.29,68.94,59.31,68.3,57.55,68.37,53.08,66.94,54.52,69.22,58.81,20.5,1.218,NA,10,9.63,10.75,NA,15.29,12.42,13.19,99,2.765
101,2010-02-27T09:00,2010,58,900,0,68.29,58.31,68.96,59.36,68.3,57.62,68.38,53.18,66.95,54.57,69.25,58.85,20.36,1.214,NA,9.98,9.6,10.68,NA,15.21,12.38,13.19,98,2.737
101,2010-02-27T10:00,2010,58,1000,0,68.32,58.41,68.98,59.45,68.32,57.74,68.4,53.3,67,54.68,69.25,58.96,20.32,1.216,NA,9.9,9.54,10.58,NA,15.1,12.32,13.19,96,2.682
101,2010-02-27T11:00,2010,58,1100,0,68.31,58.49,68.97,59.52,68.32,57.8,68.41,53.56,67.01,54.96,69.24,59.04,20.41,1.193,NA,9.81,9.45,10.53,NA,14.85,12.04,13.18,97,2.709
101,2010-02-27T12:00,2010,58,1200,0,68.32,58.46,68.97,59.49,68.33,57.82,68.42,53.59,67.02,54.92,69.23,59,20.33,1.218,NA,9.86,9.48,10.51,NA,14.83,12.1,13.18,96,2.682
101,2010-02-27T13:00,2010,58,1300,0,68.24,58.45,68.94,59.46,68.28,57.84,68.37,53.56,66.94,54.92,69.22,59.06,20.32,1.212,NA,9.78,9.48,10.44,NA,14.81,12.02,13.18,96,2.682
101,2010-02-27T14:00,2010,58,1400,0,68.29,58.62,68.95,59.6,68.32,58.36,68.41,53.75,67,55.12,69.22,59.26,20.72,1.22,NA,9.68,9.35,9.96,NA,14.67,11.88,13.18,95,2.654
101,2010-02-27T15:00,2010,58,1500,0,68.33,58.6,68.97,59.53,68.34,58.37,68.43,53.69,67,55.06,69.24,59.21,20.8,1.22,NA,9.73,9.44,9.97,NA,14.74,11.94,13.18,96,2.682
101,2010-02-27T16:00,2010,58,1600,0,68.34,58.65,68.99,59.6,68.35,58.43,68.43,53.7,67.04,55.06,69.25,59.27,20.75,1.22,NA,9.69,9.39,9.92,NA,14.73,11.98,13.17,96,2.682
101,2010-02-27T17:00,2010,58,1700,0,68.33,58.62,68.97,59.58,68.34,58.41,68.42,53.65,67.03,54.96,69.24,59.24,20.63,1.21,NA,9.72,9.39,9.93,NA,14.78,12.07,13.17,95,2.654
101,2010-02-27T18:00,2010,58,1800,0,68.29,58.42,68.91,59.42,68.29,58.2,68.38,53.45,66.98,54.83,69.19,59.05,20.89,1.219,NA,9.87,9.48,10.09,NA,14.93,12.15,13.17,97,2.709
101,2010-02-27T19:00,2010,58,1900,0,68.33,58.38,68.93,59.4,68.33,58.05,68.42,53.14,66.99,54.67,69.22,59,20.81,1.221,NA,9.95,9.53,10.29,NA,15.28,12.32,13.17,98,2.737
101,2010-02-27T20:00,2010,58,2000,0,68.29,58.38,68.89,59.43,68.3,58.12,68.39,53.17,66.97,54.68,69.2,59.03,20.87,1.221,NA,9.91,9.46,10.18,NA,15.22,12.29,13.17,98,2.737
101,2010-02-27T21:00,2010,58,2100,0,68.3,58.36,68.92,59.43,68.3,58.18,68.39,53.25,66.97,54.67,69.21,59.05,20.95,1.21,NA,9.93,9.49,10.12,NA,15.14,12.3,13.17,98,2.737
101,2010-02-27T22:00,2010,58,2200,0,68.31,58.28,68.93,59.36,68.32,58.11,68.4,53.16,66.99,54.58,69.22,58.95,20.95,1.22,NA,10.03,9.58,10.21,NA,15.23,12.41,13.17,99,2.765
101,2010-02-27T23:00,2010,58,2300,0,68.27,58.17,68.9,59.25,68.28,57.95,68.37,52.96,66.96,54.43,69.19,58.82,20.86,1.221,NA,10.11,9.65,10.33,NA,15.41,12.53,13.17,99,2.765
101,2010-02-28T00:00,2010,59,0,0,68.28,58.12,68.91,59.19,68.29,57.84,68.37,52.78,66.96,54.31,69.2,58.77,20.81,1.219,NA,10.16,9.72,10.45,NA,15.59,12.65,13.18,100,2.793
101,2010-02-28T01:00,2010,59,100,0,68.27,58.17,68.92,59.25,68.28,57.98,68.36,52.85,66.95,54.37,69.19,58.84,20.89,1.203,NA,10.1,9.67,10.31,NA,15.51,12.58,13.18,99,2.765
101,2010-02-28T02:00,2010,59,200,0,68.27,58.2,68.9,59.24,68.28,58.02,68.36,52.81,66.94,54.34,69.21,58.86,20.66,1.22,NA,10.07,9.65,10.26,NA,15.55,12.6,13.18,99,2.765
101,2010-02-28T03:00,2010,59,300,0,68.27,58.17,68.92,59.23,68.28,58.03,68.35,52.7,66.94,54.22,69.21,58.84,20.61,1.203,NA,10.1,9.69,10.25,NA,15.65,12.71,13.19,98,2.737
101,2010-02-28T04:00,2010,59,400,0,68.29,58.13,68.84,59.13,68.31,57.84,68.37,52.53,66.92,54.11,69.26,58.74,20.32,1.215,NA,10.16,9.71,10.47,NA,15.84,12.8,13.19,98,2.737
101,2010-02-28T05:00,2010,59,500,0,68.64,58.63,58.41,49.45,68.64,57.94,68.69,52.58,67.23,54.31,69.55,58.67,14.16,1.221,NA,10.01,8.96,10.69,NA,16.11,12.92,13.19,72,2.011
101,2010-02-28T06:00,2010,59,600,0,68.28,58.31,49.34,40.96,68.27,57.73,68.33,52.49,66.85,54.17,69.22,58.38,14.23,1.206,NA,9.98,8.38,10.55,NA,15.84,12.68,13.19,72,2.011
101,2010-02-28T07:00,2010,59,700,0,68.2,58.08,45.2,37.24,68.18,57.68,68.27,52.2,66.67,53.88,69.15,58.2,14.33,1.221,NA,10.12,7.966,10.5,NA,16.06,12.79,13.19,75,2.095
101,2010-02-28T08:00,2010,59,800,0,68.18,58.09,42.81,35.36,68.17,57.68,68.26,52.27,66.62,53.9,69.15,58.24,14.34,1.223,NA,10.09,7.444,10.49,NA,15.99,12.72,13.2,73,2.039
101,2010-02-28T09:00,2010,59,900,0,68.2,58.17,41.66,34.27,68.2,57.77,68.27,52.61,66.7,54.16,69.14,58.35,14.28,1.217,NA,10.03,7.391,10.43,NA,15.66,12.54,13.2,73,2.039
101,2010-02-28T10:00,2010,59,1000,0,68.24,58.35,41.27,33.87,68.25,57.77,68.29,53.02,66.82,54.5,69.18,58.52,14.23,1.23,NA,9.89,7.392,10.48,NA,15.27,12.32,13.2,72,2.011
101,2010-02-28T11:00,2010,59,1100,0,68.24,58.43,41.04,33.76,68.24,57.83,68.3,53.34,66.84,54.78,69.18,58.63,14.3,1.231,NA,9.81,7.277,10.41,NA,14.96,12.06,13.2,72,2.011
101,2010-02-28T12:00,2010,59,1200,0,68.27,58.52,41.09,33.83,68.28,57.98,68.35,53.57,66.88,55.04,69.24,58.75,14.22,1.229,NA,9.75,7.261,10.3,NA,14.78,11.85,13.2,72,2.011
101,2010-02-28T13:00,2010,59,1300,0,68.29,58.57,41.2,34,68.28,58.02,68.37,53.61,66.93,55.02,69.24,58.77,14.13,1.228,NA,9.72,7.203,10.26,NA,14.77,11.9,13.19,71,1.983
101,2010-02-28T14:00,2010,59,1400,0,68.31,58.53,41.35,34.16,68.31,57.96,68.39,53.61,66.97,55.05,69.24,58.72,14.41,1.236,NA,9.78,7.186,10.35,NA,14.78,11.91,13.19,72,2.011
101,2010-02-28T15:00,2010,59,1500,0,68.36,58.62,41.47,34.32,68.35,58.11,68.44,53.66,67.04,55.06,69.27,58.81,14.34,1.221,NA,9.74,7.15,10.23,NA,14.78,11.98,13.19,71,1.983
101,2010-02-28T16:00,2010,59,1600,0,68.35,58.69,41.64,34.44,68.33,58.16,68.42,53.62,67.02,55.02,69.24,58.84,14.2,1.23,NA,9.66,7.2,10.17,NA,14.81,12.01,13.18,70,1.955
101,2010-02-28T17:00,2010,59,1700,0,68.32,58.55,41.64,34.49,68.3,58.01,68.39,53.48,66.99,54.88,69.21,58.69,14.33,1.23,NA,9.77,7.146,10.29,NA,14.91,12.1,13.18,73,2.039
101,2010-02-28T18:00,2010,59,1800,0,68.35,58.54,41.68,34.5,68.33,58.05,68.42,53.42,67.02,54.83,69.24,58.68,14.23,1.228,NA,9.81,7.181,10.28,NA,15,12.19,13.18,71,1.983
101,2010-02-28T19:00,2010,59,1900,0,68.31,58.38,41.68,34.44,68.27,58.08,68.35,53.23,66.96,54.61,69.21,58.54,14.29,1.23,NA,9.93,7.236,10.2,NA,15.12,12.35,13.18,72,2.011
101,2010-02-28T20:00,2010,59,2000,0,68.33,58.29,41.56,34.31,68.3,58,68.36,53.03,66.97,54.44,69.22,58.44,14.31,1.23,NA,10.04,7.248,10.29,NA,15.33,12.53,13.19,76,2.123
101,2010-02-28T21:00,2010,59,2100,0,68.3,58.25,41.44,34.14,68.27,57.95,68.34,52.94,66.93,54.33,69.22,58.4,14.34,1.227,NA,10.05,7.296,10.32,NA,15.4,12.6,13.19,73,2.039
101,2010-02-28T22:00,2010,59,2200,0,68.31,58.25,41.33,33.98,68.27,57.94,68.35,52.97,66.92,54.28,69.23,58.41,14.34,1.232,NA,10.06,7.353,10.33,NA,15.38,12.64,13.19,76,2.123
101,2010-02-28T23:00,2010,59,2300,0,68.32,58.39,41.24,33.87,68.29,58.03,68.36,53.03,66.93,54.34,69.25,58.54,14.33,1.224,NA,9.92,7.372,10.26,NA,15.33,12.59,13.19,74,2.067
101,2010-03-01T00:00,2010,60,0,0,68.3,58.44,41.12,33.83,68.28,58.04,68.36,53.15,66.91,54.44,69.24,58.61,14.44,1.229,NA,9.86,7.291,10.24,NA,15.21,12.47,13.19,73,2.039
101,2010-03-01T01:00,2010,60,100,0,68.29,58.45,41.03,33.8,68.28,58.03,68.34,53.12,66.88,54.44,69.24,58.66,14.32,1.225,NA,9.84,7.238,10.25,NA,15.23,12.44,13.19,74,2.067
101,2010-03-01T02:00,2010,60,200,0,68.27,58.53,40.94,33.78,68.26,58.09,68.33,53.1,66.84,54.38,69.21,58.73,14.33,1.229,NA,9.74,7.153,10.17,NA,15.23,12.46,13.19,72,2.011
101,2010-03-01T03:00,2010,60,300,0,68.26,58.51,40.78,33.72,68.26,58.08,68.29,53.05,66.81,54.33,69.2,58.72,14.37,1.231,NA,9.75,7.064,10.18,NA,15.24,12.49,13.19,71,1.983
101,2010-03-01T04:00,2010,60,400,0,68.22,58.47,40.66,33.64,68.23,58.02,68.27,52.87,66.77,54.19,69.17,58.66,14.39,1.23,NA,9.76,7.025,10.22,NA,15.41,12.58,13.19,73,2.039
