id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-03-01T05:00,2010,60,500,0,68.24,58.47,40.66,33.65,68.25,58.05,68.29,52.8,66.79,54.15,69.19,58.68,14.32,1.228,NA,9.77,7.009,10.2,NA,15.48,12.64,13.2,73,2.039
101,2010-03-01T06:00,2010,60,600,0,68.24,58.51,40.65,33.67,68.25,58.11,68.27,52.76,66.78,54.14,69.19,58.71,14.2,1.225,NA,9.73,6.972,10.13,NA,15.51,12.64,13.2,73,2.039
101,2010-03-01T07:00,2010,60,700,0,68.2,58.3,40.56,33.62,68.21,57.83,68.25,52.79,66.75,54.18,69.16,58.48,14.35,1.224,NA,9.89,6.936,10.38,NA,15.46,12.57,13.2,74,2.067
101,2010-03-01T08:00,2010,60,800,0,68.22,58.18,40.47,33.59,68.24,57.72,68.27,52.92,66.75,54.25,69.15,58.39,14.3,1.209,NA,10.03,6.885,10.52,NA,15.35,12.5,13.2,74,2.067
101,2010-03-01T09:00,2010,60,900,0,68.23,58.25,40.45,33.57,68.24,57.76,68.28,53.13,66.78,54.4,69.18,58.47,14.35,1.23,NA,9.98,6.873,10.47,NA,15.15,12.38,13.2,73,2.039
101,2010-03-01T10:00,2010,60,1000,0,68.25,58.34,40.45,33.63,68.26,57.87,68.3,53.34,66.8,54.6,69.21,58.56,14.35,1.227,NA,9.91,6.818,10.39,NA,14.96,12.19,13.2,74,2.067
101,2010-03-01T11:00,2010,60,1100,0,68.23,58.44,40.47,33.69,68.25,58.04,68.31,53.6,66.8,54.85,69.21,58.69,14.27,1.224,NA,9.79,6.78,10.21,NA,14.71,11.94,13.19,70,1.955
101,2010-03-01T12:00,2010,60,1200,0,68.29,58.65,40.73,33.97,68.3,58.3,68.35,54.12,66.88,55.37,69.24,58.92,14.24,1.223,NA,9.63,6.766,10,NA,14.24,11.51,13.19,70,1.955
101,2010-03-01T13:00,2010,60,1300,0,68.34,58.8,41.1,34.4,68.36,58.47,68.42,54.52,66.96,55.65,69.28,59.09,14.27,1.224,NA,9.54,6.699,9.89,NA,13.89,11.31,13.19,69,1.927
101,2010-03-01T14:00,2010,60,1400,0,68.3,58.72,41.34,34.7,68.32,58.35,68.39,54.27,66.92,55.44,69.24,58.97,14.2,1.222,NA,9.58,6.637,9.98,NA,14.11,11.48,13.18,70,1.955
101,2010-03-01T15:00,2010,60,1500,0,68.31,58.66,41.53,34.92,68.32,58.26,68.38,54.07,66.94,55.25,69.22,58.89,14.25,1.224,NA,9.65,6.611,10.05,NA,14.31,11.7,13.18,72,2.011
101,2010-03-01T16:00,2010,60,1600,0,68.32,58.6,41.72,35.09,68.32,58.18,68.39,54.01,66.97,55.2,69.22,58.82,14.22,1.217,NA,9.72,6.631,10.15,NA,14.39,11.77,13.18,72,2.011
101,2010-03-01T17:00,2010,60,1700,0,68.33,58.52,41.85,35.19,68.33,58.08,68.4,53.84,66.98,55.05,69.22,58.71,14.21,1.219,NA,9.81,6.66,10.25,NA,14.56,11.93,13.17,70,1.955
101,2010-03-01T18:00,2010,60,1800,0,68.32,58.48,42,35.26,68.32,58.09,68.39,53.56,66.96,54.88,69.22,58.66,14.21,1.222,NA,9.84,6.734,10.23,NA,14.83,12.08,13.17,70,1.955
101,2010-03-01T19:00,2010,60,1900,0,68.33,58.42,42.04,35.27,68.33,58.02,68.4,53.57,66.97,54.85,69.22,58.6,14.28,1.228,NA,9.91,6.77,10.3,NA,14.83,12.13,13.17,73,2.039
101,2010-03-01T20:00,2010,60,2000,0,68.32,58.36,42.03,35.21,68.31,57.98,68.39,53.54,66.96,54.84,69.21,58.54,14.31,1.224,NA,9.96,6.822,10.34,NA,14.85,12.12,13.17,74,2.067
101,2010-03-01T21:00,2010,60,2100,0,68.35,58.42,42.08,35.17,68.34,58.07,68.43,53.54,66.99,54.85,69.24,58.61,14.22,1.228,NA,9.93,6.907,10.27,NA,14.88,12.14,13.17,73,2.039
101,2010-03-01T22:00,2010,60,2200,0,68.34,58.42,42.1,35.16,68.32,58.09,68.4,53.65,66.98,54.95,69.21,58.59,14.33,1.23,NA,9.92,6.941,10.23,NA,14.75,12.03,13.17,74,2.067
101,2010-03-01T23:00,2010,60,2300,0,68.37,58.49,42.09,35.16,68.35,58.13,68.45,53.74,67.04,55.01,69.24,58.66,14.37,1.231,NA,9.88,6.93,10.23,NA,14.71,12.02,13.17,72,2.011
101,2010-03-02T00:00,2010,61,0,0,68.4,58.71,42.12,35.15,68.38,58.35,68.46,53.71,67.05,55.01,69.27,58.87,14.22,1.207,NA,9.69,6.969,10.03,NA,14.74,12.04,13.17,71,1.983
101,2010-03-02T01:00,2010,61,100,0,68.35,59.18,42.2,35.16,68.34,58.49,68.42,53.63,67,54.99,69.23,59.19,14.19,1.221,NA,9.18,7.045,9.84,NA,14.79,12.01,13.17,68,1.899
101,2010-03-02T02:00,2010,61,200,0,68.35,59.36,42.17,35.2,68.33,58.54,68.4,53.59,66.98,54.94,69.22,59.28,14.43,1.232,NA,8.99,6.976,9.78,NA,14.81,12.04,13.17,68,1.899
101,2010-03-02T03:00,2010,61,300,0,68.34,59.36,42.22,35.22,68.32,58.56,68.38,53.54,66.97,54.91,69.21,59.27,14.38,1.229,NA,8.98,6.998,9.77,NA,14.85,12.06,13.17,69,1.927
101,2010-03-02T04:00,2010,61,400,0,68.37,59.29,42.21,35.2,68.33,58.55,68.41,53.56,67.01,54.88,69.24,59.21,14.4,1.231,NA,9.08,7.009,9.78,NA,14.85,12.13,13.17,68,1.899
101,2010-03-02T05:00,2010,61,500,0,68.36,59.21,42.16,35.11,68.33,58.49,68.4,53.53,66.98,54.83,69.22,59.15,14.35,1.228,NA,9.15,7.045,9.84,NA,14.86,12.15,13.17,69,1.927
101,2010-03-02T06:00,2010,61,600,0,68.36,59.16,42.2,35.04,68.33,58.42,68.4,53.47,67,54.82,69.23,59.08,14.13,1.214,NA,9.2,7.164,9.9,NA,14.93,12.18,13.17,67,1.872
101,2010-03-02T07:00,2010,61,700,0,68.3,58.93,42.06,34.93,68.28,58.13,68.35,53.37,66.95,54.77,69.19,58.85,14.27,1.23,NA,9.37,7.133,10.15,NA,14.98,12.18,13.17,70,1.955
101,2010-03-02T08:00,2010,61,800,0,68.34,58.88,41.99,34.84,68.31,57.98,68.4,53.49,66.99,54.9,69.22,58.81,14.35,1.23,NA,9.46,7.146,10.33,NA,14.91,12.09,13.17,72,2.011
101,2010-03-02T09:00,2010,61,900,0,68.38,59.1,42.01,34.9,68.35,58.13,68.45,54.03,67.04,55.43,69.27,59.08,14.38,1.229,NA,9.28,7.112,10.22,NA,14.41,11.61,13.17,71,1.983
101,2010-03-02T10:00,2010,61,1000,0,67.18,58.09,41.79,34.79,67.24,57.88,67.42,54.27,66,55.62,68.23,58.47,14.49,1.194,NA,9.09,7.005,9.36,NA,13.15,10.38,13.17,71,1.983
101,2010-03-02T11:00,2010,61,1100,0,65.74,57.14,50.3,38.94,65.74,55.63,65.84,53.7,64.29,54.91,67,56.74,15.95,1.174,NA,8.6,11.36,10.11,NA,12.14,9.38,13.2,80,2.235
101,2010-03-02T12:00,2010,61,1200,0,68.16,59.21,69.94,57.62,68.23,58.18,68.25,53.42,66.73,54.96,69.24,58.98,18.45,1.181,NA,8.95,12.33,10.05,NA,14.83,11.77,13.2,91,2.542
101,2010-03-02T13:00,2010,61,1300,0,67.69,59.02,69.46,57.58,67.77,58.09,67.86,55.12,66.43,56.27,68.69,58.88,18.51,1.204,NA,8.67,11.88,9.67,NA,12.74,10.17,13.2,84,2.346
101,2010-03-02T14:00,2010,61,1400,0,68.3,59.62,69.8,58.1,68.42,58.71,68.5,55.16,67.1,56.35,69.3,59.4,18.48,1.217,NA,8.68,11.7,9.71,NA,13.34,10.75,13.19,84,2.346
101,2010-03-02T15:00,2010,61,1500,0,68.06,59.34,69.19,57.72,68.14,58.23,68.23,54.76,66.76,55.9,69.19,59.2,18.61,1.226,NA,8.72,11.46,9.91,NA,13.48,10.86,13.19,86,2.402
101,2010-03-02T16:00,2010,61,1600,0,67.59,58.76,68.49,57.15,67.59,57.16,67.64,54.12,65.99,55.29,68.91,58.84,18.66,1.234,NA,8.82,11.33,10.44,NA,13.53,10.7,13.21,87,2.43
101,2010-03-02T17:00,2010,61,1700,0,67.92,58.86,68.73,57.42,67.98,57.99,68.04,54.27,66.49,55.6,69,58.83,18.59,1.234,NA,9.06,11.31,9.99,NA,13.76,10.88,13.21,87,2.43
101,2010-03-02T18:00,2010,61,1800,0,68.1,58.88,68.82,57.46,68.23,58.09,68.28,54.09,66.81,55.48,69.15,58.74,18.43,1.232,NA,9.22,11.37,10.15,NA,14.18,11.33,13.2,89,2.486
101,2010-03-02T19:00,2010,61,1900,0,68.21,58.79,68.89,57.32,68.28,58.16,68.35,53.9,66.91,55.33,69.21,58.64,18.61,1.235,NA,9.41,11.58,10.13,NA,14.45,11.58,13.2,91,2.542
101,2010-03-02T20:00,2010,61,2000,0,68.24,58.76,68.95,57.23,68.3,58.12,68.4,53.78,66.88,55.32,69.25,58.58,18.59,1.23,NA,9.48,11.72,10.18,NA,14.62,11.55,13.19,91,2.542
101,2010-03-02T21:00,2010,61,2100,0,68.28,58.81,68.99,57.3,68.32,58.23,68.42,53.69,66.84,55.23,69.27,58.65,18.54,1.238,NA,9.47,11.69,10.09,NA,14.73,11.61,13.19,91,2.542
101,2010-03-02T22:00,2010,61,2200,0,68.24,58.7,68.96,57.17,68.26,58.11,68.35,53.58,66.76,55.11,69.23,58.53,18.64,1.241,NA,9.53,11.79,10.15,NA,14.77,11.65,13.19,92,2.57
101,2010-03-02T23:00,2010,61,2300,0,68.24,58.65,68.95,57.13,68.27,58.05,68.35,53.39,66.76,54.92,69.23,58.48,18.59,1.236,NA,9.59,11.82,10.22,NA,14.96,11.84,13.18,92,2.57
101,2010-03-03T00:00,2010,62,0,0,68.3,58.76,68.97,57.21,68.32,58.13,68.39,53.23,66.84,54.78,69.27,58.57,18.46,1.238,NA,9.55,11.76,10.19,NA,15.16,12.06,13.19,91,2.542
101,2010-03-03T01:00,2010,62,100,0,68.27,58.78,68.91,57.21,68.3,58.02,68.35,53.15,66.92,54.72,69.22,58.57,18.42,1.236,NA,9.48,11.7,10.29,NA,15.19,12.19,13.18,91,2.542
101,2010-03-03T02:00,2010,62,200,0,68.27,58.75,68.91,57.18,68.29,57.94,68.35,53.03,66.94,54.59,69.22,58.52,18.5,1.235,NA,9.52,11.74,10.35,NA,15.31,12.34,13.18,91,2.542
101,2010-03-03T03:00,2010,62,300,0,68.27,58.72,68.91,57.17,68.29,57.92,68.35,53.1,66.95,54.59,69.22,58.5,18.52,1.239,NA,9.55,11.74,10.37,NA,15.25,12.36,13.18,92,2.57
101,2010-03-03T04:00,2010,62,400,0,68.27,58.75,68.91,57.23,68.29,58.02,68.35,53.06,66.93,54.53,69.23,58.56,18.31,1.234,NA,9.52,11.68,10.27,NA,15.29,12.39,13.18,90,2.514
101,2010-03-03T05:00,2010,62,500,0,68.28,58.79,68.92,57.27,68.31,58.03,68.36,53.03,66.94,54.52,69.24,58.58,18.35,1.224,NA,9.49,11.66,10.28,NA,15.32,12.42,13.19,91,2.542
101,2010-03-03T06:00,2010,62,600,0,68.25,58.72,68.89,57.21,68.27,58,68.33,53.04,66.9,54.52,69.21,58.53,18.55,1.237,NA,9.53,11.68,10.27,NA,15.29,12.38,13.19,92,2.57
101,2010-03-03T07:00,2010,62,700,0,68.23,58.57,68.87,57.04,68.26,57.76,68.32,53.01,66.89,54.48,69.2,58.36,18.51,1.239,NA,9.66,11.83,10.49,NA,15.31,12.41,13.19,92,2.57
101,2010-03-03T08:00,2010,62,800,0,68.26,58.46,68.9,56.94,68.27,57.68,68.35,52.89,66.91,54.4,69.24,58.25,18.56,1.239,NA,9.8,11.96,10.59,NA,15.46,12.51,13.19,95,2.654
101,2010-03-03T09:00,2010,62,900,0,68.25,58.49,68.87,56.88,68.27,57.62,68.32,52.87,66.88,54.39,69.21,58.25,18.68,1.242,NA,9.75,11.99,10.64,NA,15.45,12.5,13.19,95,2.654
101,2010-03-03T10:00,2010,62,1000,0,68.28,58.6,68.93,56.95,68.3,57.71,68.37,52.87,66.92,54.39,69.25,58.33,18.63,1.239,NA,9.68,11.98,10.59,NA,15.5,12.53,13.19,94,2.626
101,2010-03-03T11:00,2010,62,1100,0,68.24,58.58,68.86,56.93,68.26,57.65,68.3,52.68,66.83,54.23,69.22,58.28,18.57,1.239,NA,9.66,11.93,10.61,NA,15.62,12.59,13.19,94,2.626
101,2010-03-03T12:00,2010,62,1200,0,68.22,58.62,68.84,56.98,68.25,57.71,68.3,52.79,66.8,54.32,69.2,58.33,18.64,1.239,NA,9.6,11.86,10.54,NA,15.51,12.48,13.19,94,2.626
101,2010-03-03T13:00,2010,62,1300,0,68.22,58.69,68.88,57.05,68.26,57.76,68.33,52.85,66.82,54.4,69.21,58.39,18.73,1.24,NA,9.53,11.83,10.5,NA,15.48,12.42,13.19,94,2.626
101,2010-03-03T14:00,2010,62,1400,0,68.23,58.71,68.86,57.08,68.25,57.81,68.32,53.1,66.83,54.59,69.21,58.44,18.72,1.233,NA,9.52,11.78,10.44,NA,15.21,12.24,13.19,93,2.598
101,2010-03-03T15:00,2010,62,1500,0,68.26,58.72,68.91,57.07,68.28,57.8,68.35,53.1,66.86,54.61,69.25,58.42,18.6,1.239,NA,9.54,11.84,10.48,NA,15.25,12.25,13.19,94,2.626
101,2010-03-03T16:00,2010,62,1600,0,68.27,58.76,68.92,57.14,68.29,57.87,68.37,53.18,66.89,54.68,69.25,58.49,18.56,1.238,NA,9.51,11.78,10.42,NA,15.18,12.21,13.19,93,2.598
101,2010-03-03T17:00,2010,62,1700,0,68.26,58.76,68.91,57.14,68.28,57.86,68.36,53.3,66.89,54.8,69.23,58.48,18.64,1.238,NA,9.5,11.77,10.42,NA,15.06,12.08,13.19,92,2.57
101,2010-03-03T18:00,2010,62,1800,0,68.26,58.74,68.91,57.1,68.3,57.83,68.36,53.21,66.89,54.71,69.23,58.46,18.68,1.238,NA,9.53,11.81,10.47,NA,15.15,12.17,13.19,94,2.626
101,2010-03-03T19:00,2010,62,1900,0,68.29,58.74,68.94,57.12,68.31,57.85,68.39,53.24,66.94,54.71,69.26,58.47,18.49,1.229,NA,9.55,11.81,10.46,NA,15.15,12.23,13.19,92,2.57
101,2010-03-03T20:00,2010,62,2000,0,68.27,58.69,68.92,57.07,68.29,57.8,68.36,53.14,66.89,54.66,69.25,58.42,18.55,1.234,NA,9.58,11.85,10.5,NA,15.23,12.23,13.19,94,2.626
101,2010-03-03T21:00,2010,62,2100,0,68.28,58.67,68.92,57.02,68.3,57.79,68.36,53.02,66.9,54.61,69.24,58.39,18.52,1.234,NA,9.61,11.9,10.51,NA,15.34,12.29,13.19,93,2.598
101,2010-03-03T22:00,2010,62,2200,0,68.23,58.58,68.87,56.93,68.25,57.65,68.33,52.73,66.84,54.38,69.2,58.28,18.75,1.239,NA,9.65,11.94,10.61,NA,15.61,12.45,13.19,95,2.654
101,2010-03-03T23:00,2010,62,2300,0,68.25,58.6,68.89,56.97,68.28,57.72,68.33,52.86,66.86,54.49,69.21,58.32,18.77,1.238,NA,9.65,11.92,10.56,NA,15.48,12.37,13.19,94,2.626
101,2010-03-04T00:00,2010,63,0,0,68.33,58.83,68.98,57.17,68.35,57.97,68.42,52.97,66.93,54.55,69.31,58.55,18.6,1.224,NA,9.49,11.81,10.38,NA,15.45,12.38,13.19,93,2.598
101,2010-03-04T01:00,2010,63,100,0,68.24,58.91,68.87,57.24,68.26,58.06,68.33,52.96,66.84,54.54,69.21,58.62,18.85,1.241,NA,9.33,11.63,10.2,NA,15.37,12.3,13.19,92,2.57
101,2010-03-04T02:00,2010,63,200,0,68.28,59.03,68.94,57.38,68.3,58.21,68.37,52.97,66.89,54.57,69.25,58.76,18.75,1.237,NA,9.25,11.56,10.09,NA,15.39,12.32,13.19,91,2.542
101,2010-03-04T03:00,2010,63,300,0,68.27,59.03,68.93,57.39,68.28,58.28,68.37,53.12,66.89,54.64,69.25,58.77,18.69,1.228,NA,9.24,11.55,10,NA,15.24,12.25,13.19,91,2.542
101,2010-03-04T04:00,2010,63,400,0,68.27,58.99,68.93,57.34,68.29,58.2,68.36,53.06,66.9,54.59,69.24,58.72,18.66,1.237,NA,9.29,11.59,10.09,NA,15.3,12.31,13.19,91,2.542
101,2010-03-04T05:00,2010,63,500,0,68.26,58.98,68.92,57.33,68.28,58.2,68.35,53.02,66.89,54.55,69.24,58.72,18.67,1.237,NA,9.28,11.59,10.08,NA,15.33,12.34,13.19,91,2.542
101,2010-03-04T06:00,2010,63,600,0,68.28,58.97,68.94,57.31,68.3,58.15,68.37,53,66.9,54.55,69.25,58.7,18.65,1.238,NA,9.3,11.63,10.15,NA,15.37,12.35,13.19,91,2.542
101,2010-03-04T07:00,2010,63,700,0,68.25,58.72,68.88,57.08,68.26,57.89,68.33,52.91,66.87,54.47,69.22,58.46,18.61,1.238,NA,9.53,11.79,10.37,NA,15.42,12.39,13.19,93,2.598
101,2010-03-04T08:00,2010,63,800,0,68.24,58.55,68.86,56.94,68.25,57.76,68.31,53.01,66.84,54.48,69.21,58.31,18.79,1.236,NA,9.69,11.92,10.49,NA,15.31,12.36,13.19,95,2.654
101,2010-03-04T09:00,2010,63,900,0,68.26,58.71,68.93,57.08,68.3,57.9,68.37,53.16,66.89,54.69,69.26,58.46,18.72,1.239,NA,9.55,11.85,10.4,NA,15.21,12.2,13.19,93,2.598
101,2010-03-04T10:00,2010,63,1000,0,68.25,58.93,68.95,57.34,68.3,58.13,68.38,53.56,66.91,55.17,69.26,58.69,18.57,1.234,NA,9.33,11.6,10.18,NA,14.82,11.74,13.19,91,2.542
101,2010-03-04T11:00,2010,63,1100,0,68.27,59.04,68.96,57.5,68.33,58.25,68.42,54.01,66.97,55.56,69.27,58.83,18.61,1.232,NA,9.23,11.46,10.07,NA,14.41,11.41,13.19,90,2.514
101,2010-03-04T12:00,2010,63,1200,0,68.29,59.14,68.98,57.59,68.35,58.37,68.45,54.22,67.02,55.61,69.27,58.92,18.57,1.232,NA,9.15,11.38,9.98,NA,14.24,11.41,13.19,89,2.486
101,2010-03-04T13:00,2010,63,1300,0,68.28,59.13,68.96,57.56,68.34,58.34,68.44,54.21,67.02,55.59,69.25,58.87,18.7,1.235,NA,9.15,11.39,10,NA,14.23,11.42,13.18,89,2.486
101,2010-03-04T14:00,2010,63,1400,0,68.31,59.13,68.96,57.54,68.35,58.35,68.45,53.96,67.02,55.38,69.26,58.87,18.7,1.229,NA,9.18,11.42,10.01,NA,14.49,11.64,13.18,90,2.514
101,2010-03-04T15:00,2010,63,1500,0,68.29,59.1,68.94,57.53,68.34,58.33,68.42,53.99,66.99,55.47,69.23,58.86,18.81,1.226,NA,9.19,11.4,10.02,NA,14.43,11.51,13.17,91,2.542
101,2010-03-04T16:00,2010,63,1600,0,68.3,58.98,68.95,57.38,68.33,58.14,68.43,53.67,66.99,55.26,69.23,58.71,18.81,1.241,NA,9.32,11.57,10.19,NA,14.75,11.73,13.17,92,2.57
101,2010-03-04T17:00,2010,63,1700,0,68.33,58.91,68.96,57.32,68.35,58.05,68.45,53.57,67.04,55.15,69.25,58.63,18.74,1.24,NA,9.42,11.64,10.3,NA,14.88,11.89,13.17,92,2.57
101,2010-03-04T18:00,2010,63,1800,0,68.28,58.75,68.9,57.14,68.3,57.89,68.38,53.37,66.98,54.88,69.2,58.46,18.74,1.236,NA,9.54,11.76,10.41,NA,15.02,12.1,13.17,93,2.598
101,2010-03-04T19:00,2010,63,1900,0,68.3,58.73,68.91,57.1,68.32,57.85,68.41,53.17,66.99,54.72,69.23,58.43,18.67,1.236,NA,9.58,11.81,10.46,NA,15.23,12.27,13.17,93,2.598
101,2010-03-04T20:00,2010,63,2000,0,68.27,58.67,68.88,57.04,68.3,57.76,68.37,53.09,66.95,54.67,69.21,58.38,18.74,1.24,NA,9.61,11.84,10.54,NA,15.28,12.28,13.17,94,2.626
101,2010-03-04T21:00,2010,63,2100,0,68.28,58.67,68.91,57.07,68.29,57.83,68.38,53.29,66.98,54.76,69.21,58.41,18.79,1.24,NA,9.61,11.84,10.46,NA,15.09,12.23,13.17,94,2.626
101,2010-03-04T22:00,2010,63,2200,0,68.28,58.6,68.9,57.03,68.29,57.81,68.37,53.28,66.97,54.7,69.23,58.36,18.86,1.242,NA,9.69,11.87,10.48,NA,15.09,12.26,13.17,94,2.626
101,2010-03-04T23:00,2010,63,2300,0,68.28,58.64,68.9,57.06,68.29,57.81,68.37,53.17,66.96,54.68,69.23,58.4,18.77,1.237,NA,9.63,11.84,10.48,NA,15.2,12.28,13.17,94,2.626
101,2010-03-05T00:00,2010,64,0,0,68.32,58.81,68.95,57.21,68.33,58.01,68.41,53.16,67,54.62,69.26,58.56,18.79,1.22,NA,9.51,11.74,10.32,NA,15.25,12.38,13.17,92,2.57
101,2010-03-05T01:00,2010,64,100,0,68.29,59,68.93,57.37,68.3,58.21,68.37,53.25,66.98,54.7,69.22,58.74,18.93,1.241,NA,9.29,11.56,10.09,NA,15.12,12.28,13.18,91,2.542
101,2010-03-05T02:00,2010,64,200,0,68.28,58.96,68.93,57.34,68.3,58.17,68.36,53.14,66.96,54.6,69.22,58.7,18.85,1.239,NA,9.32,11.59,10.12,NA,15.23,12.36,13.18,92,2.57
101,2010-03-05T03:00,2010,64,300,0,68.25,58.92,68.9,57.29,68.27,58.11,68.34,53.02,66.9,54.52,69.2,58.66,18.81,1.24,NA,9.33,11.62,10.16,NA,15.32,12.39,13.18,91,2.542
101,2010-03-05T04:00,2010,64,400,0,68.25,58.89,68.91,57.25,68.27,58.07,68.34,52.91,66.9,54.42,69.22,58.62,18.78,1.24,NA,9.36,11.66,10.2,NA,15.43,12.48,13.19,91,2.542
101,2010-03-05T05:00,2010,64,500,0,68.26,58.86,68.92,57.22,68.28,58.04,68.35,52.83,66.9,54.37,69.23,58.6,18.73,1.238,NA,9.39,11.69,10.24,NA,15.52,12.54,13.19,91,2.542
101,2010-03-05T06:00,2010,64,600,0,68.25,58.83,68.89,57.18,68.26,57.98,68.33,52.74,66.87,54.25,69.24,58.56,18.67,1.236,NA,9.42,11.71,10.28,NA,15.59,12.62,13.19,91,2.542
101,2010-03-05T07:00,2010,64,700,0,68.21,58.6,68.84,56.97,68.23,57.73,68.29,52.64,66.83,54.18,69.19,58.34,18.71,1.238,NA,9.61,11.86,10.5,NA,15.65,12.64,13.19,93,2.598
101,2010-03-05T08:00,2010,64,800,0,68.22,58.44,68.85,56.82,68.24,57.53,68.3,52.61,66.83,54.18,69.2,58.18,18.76,1.236,NA,9.77,12.03,10.7,NA,15.69,12.65,13.19,95,2.654
101,2010-03-05T09:00,2010,64,900,0,68.26,58.54,68.89,56.94,68.27,57.71,68.33,52.82,66.86,54.37,69.24,58.3,18.77,1.24,NA,9.72,11.95,10.56,NA,15.51,12.49,13.19,94,2.626
101,2010-03-05T10:00,2010,64,1000,0,68.24,58.66,68.88,57.05,68.26,57.84,68.32,53.18,66.86,54.69,69.23,58.42,18.83,1.239,NA,9.58,11.83,10.42,NA,15.14,12.17,13.19,93,2.598
101,2010-03-05T11:00,2010,64,1100,0,68.25,58.83,68.93,57.26,68.29,58.03,68.37,53.68,66.91,55.12,69.25,58.61,18.87,1.241,NA,9.42,11.67,10.26,NA,14.69,11.79,13.19,91,2.542
101,2010-03-05T12:00,2010,64,1200,0,68.28,59.05,68.99,57.52,68.34,58.25,68.42,54.15,66.98,55.56,69.28,58.85,18.77,1.227,NA,9.23,11.46,10.09,NA,14.27,11.42,13.19,90,2.514
101,2010-03-05T13:00,2010,64,1300,0,68.29,59.16,68.98,57.7,68.36,58.38,68.43,54.35,67,55.74,69.28,58.98,18.84,1.24,NA,9.13,11.28,9.97,NA,14.08,11.27,13.19,89,2.486
101,2010-03-05T14:00,2010,64,1400,0,68.33,59.44,69.03,58.08,68.42,58.69,68.49,54.76,67.07,56.07,69.31,59.28,18.75,1.241,NA,8.89,10.95,9.72,NA,13.73,11.01,13.18,86,2.402
101,2010-03-05T15:00,2010,64,1500,0,68.31,59.46,68.99,58.07,68.38,58.67,68.45,54.79,67.03,56.25,69.27,59.28,18.87,1.243,NA,8.85,10.92,9.71,NA,13.66,10.78,13.18,86,2.402
101,2010-03-05T16:00,2010,64,1600,0,68.31,59.36,68.98,57.9,68.37,58.58,68.46,54.4,67.04,55.88,69.25,59.13,18.81,1.241,NA,8.95,11.08,9.78,NA,14.06,11.17,13.17,87,2.43
101,2010-03-05T17:00,2010,64,1700,0,68.35,59.26,69,57.75,68.39,58.47,68.49,54.12,67.09,55.56,69.27,59,18.77,1.241,NA,9.09,11.25,9.92,NA,14.37,11.54,13.17,89,2.486
101,2010-03-05T18:00,2010,64,1800,0,68.37,59.12,68.98,57.58,68.39,58.3,68.49,53.85,67.1,55.27,69.27,58.83,18.63,1.237,NA,9.25,11.4,10.09,NA,14.64,11.84,13.17,89,2.486
101,2010-03-05T19:00,2010,64,1900,0,68.37,58.98,68.96,57.39,68.38,58.07,68.46,53.53,67.08,54.96,69.27,58.67,18.78,1.239,NA,9.39,11.57,10.32,NA,14.93,12.13,13.17,91,2.542
101,2010-03-05T20:00,2010,64,2000,0,68.36,58.83,68.95,57.23,68.39,57.87,68.44,53.26,67.08,54.72,69.28,58.51,18.7,1.238,NA,9.53,11.71,10.52,NA,15.17,12.36,13.17,92,2.57
101,2010-03-05T21:00,2010,64,2100,0,68.29,58.7,68.89,57.1,68.31,57.71,68.36,53.03,66.98,54.52,69.22,58.38,18.58,1.225,NA,9.59,11.79,10.6,NA,15.33,12.46,13.17,92,2.57
101,2010-03-05T22:00,2010,64,2200,0,68.23,58.53,68.86,56.93,68.25,57.49,68.31,52.86,66.93,54.34,69.18,58.22,18.77,1.231,NA,9.71,11.93,10.76,NA,15.45,12.59,13.17,94,2.626
101,2010-03-05T23:00,2010,64,2300,0,68.26,58.48,68.89,56.87,68.28,57.44,68.35,52.7,66.95,54.2,69.23,58.18,18.73,1.237,NA,9.78,12.02,10.84,NA,15.65,12.75,13.17,94,2.626
101,2010-03-06T00:00,2010,65,0,0,68.27,58.62,68.91,56.91,68.28,57.6,68.34,52.47,66.92,54.01,69.24,58.28,18.52,1.233,NA,9.64,12,10.68,NA,15.88,12.92,13.18,93,2.598
101,2010-03-06T01:00,2010,65,100,0,68.2,58.65,68.84,56.95,68.2,57.62,68.28,52.35,66.83,53.85,69.18,58.32,18.64,1.23,NA,9.55,11.88,10.58,NA,15.93,12.99,13.18,92,2.57
101,2010-03-06T02:00,2010,65,200,0,68.2,58.5,68.83,56.84,68.21,57.52,68.27,52.28,66.82,53.78,69.19,58.21,18.77,1.233,NA,9.7,11.99,10.69,NA,15.99,13.05,13.19,94,2.626
101,2010-03-06T03:00,2010,65,300,0,68.21,58.48,68.83,56.8,68.21,57.53,68.28,52.22,66.81,53.69,69.2,58.19,18.64,1.236,NA,9.72,12.03,10.68,NA,16.06,13.12,13.19,93,2.598
101,2010-03-06T04:00,2010,65,400,0,68.18,58.48,68.8,56.78,68.19,57.53,68.26,52.12,66.78,53.66,69.19,58.19,18.66,1.237,NA,9.7,12.02,10.66,NA,16.14,13.13,13.2,93,2.598
101,2010-03-06T05:00,2010,65,500,0,68.15,58.5,68.78,56.8,68.17,57.59,68.25,52.1,66.75,53.65,69.16,58.22,18.53,1.229,NA,9.65,11.98,10.58,NA,16.14,13.1,13.2,93,2.598
101,2010-03-06T06:00,2010,65,600,0,68.14,58.53,68.77,56.82,68.16,57.65,68.21,52.07,66.72,53.6,69.15,58.25,18.48,1.226,NA,9.6,11.95,10.51,NA,16.14,13.11,13.2,91,2.542
101,2010-03-06T07:00,2010,65,700,0,68.12,58.52,68.75,56.82,68.14,57.61,68.18,52.05,66.7,53.65,69.12,58.26,18.44,1.235,NA,9.6,11.93,10.53,NA,16.13,13.05,13.2,92,2.57
101,2010-03-06T08:00,2010,65,800,0,68.09,58.59,68.75,56.88,68.12,57.71,68.17,52.28,66.68,53.77,69.12,58.31,18.49,1.227,NA,9.51,11.87,10.42,NA,15.88,12.91,13.2,91,2.542
101,2010-03-06T09:00,2010,65,900,0,68.11,58.83,68.79,57.15,68.18,57.97,68.23,52.88,66.73,54.29,69.15,58.55,18.62,1.236,NA,9.27,11.65,10.21,NA,15.35,12.44,13.2,90,2.514
101,2010-03-06T10:00,2010,65,1000,0,67.93,58.97,68.7,57.37,68.03,57.79,68.04,53.44,66.47,55.05,69.1,58.89,18.44,1.225,NA,8.96,11.34,10.24,NA,14.59,11.41,13.21,85,2.374
101,2010-03-06T11:00,2010,65,1100,0,67.9,59.28,68.69,57.68,67.97,58.11,67.99,54.21,66.42,55.79,69.05,59.24,18.51,1.229,NA,8.63,11.01,9.86,NA,13.78,10.64,13.21,83,2.318
101,2010-03-06T12:00,2010,65,1200,0,67.75,59.3,68.57,57.76,67.8,58.17,67.86,54.69,66.25,55.94,68.95,59.33,18.59,1.236,NA,8.45,10.81,9.63,NA,13.17,10.31,13.22,82,2.291
101,2010-03-06T13:00,2010,65,1300,0,68.1,59.72,68.83,58.3,68.12,58.87,68.18,55.47,66.68,56.46,69.1,59.64,18.7,1.238,NA,8.38,10.53,9.25,NA,12.71,10.22,13.21,80,2.235
101,2010-03-06T14:00,2010,65,1400,0,68.21,59.91,68.92,58.53,68.21,58.96,68.28,55.49,66.81,56.55,69.22,59.82,18.75,1.227,NA,8.3,10.39,9.25,NA,12.78,10.26,13.2,80,2.235
101,2010-03-06T15:00,2010,65,1500,0,68.15,59.9,68.9,58.39,68.17,58.89,68.23,55.39,66.74,56.6,69.18,59.79,18.83,1.242,NA,8.25,10.51,9.27,NA,12.84,10.14,13.2,81,2.263
101,2010-03-06T16:00,2010,65,1600,0,68.33,60.08,69.02,58.62,68.38,59.13,68.44,55.42,67.03,56.74,69.29,59.86,18.83,1.241,NA,8.25,10.39,9.24,NA,13.02,10.29,13.19,81,2.263
101,2010-03-06T17:00,2010,65,1700,0,68.39,60.08,69.08,58.55,68.48,59.15,68.57,55.13,67.17,56.43,69.34,59.81,18.68,1.237,NA,8.31,10.52,9.32,NA,13.44,10.73,13.18,81,2.263
101,2010-03-06T18:00,2010,65,1800,0,68.38,59.84,69.05,58.33,68.47,59.08,68.54,54.77,67.19,56.05,69.31,59.56,18.53,1.235,NA,8.53,10.71,9.39,NA,13.77,11.14,13.17,83,2.318
101,2010-03-06T19:00,2010,65,1900,0,68.42,59.49,69.04,57.95,68.43,58.71,68.53,54.23,67.16,55.6,69.3,59.2,18.77,1.238,NA,8.93,11.09,9.71,NA,14.3,11.56,13.16,86,2.402
101,2010-03-06T20:00,2010,65,2000,0,68.46,59.35,69.05,57.8,68.46,58.54,68.54,53.97,67.17,55.39,69.33,59.07,18.86,1.242,NA,9.11,11.25,9.92,NA,14.57,11.79,13.16,89,2.486
101,2010-03-06T21:00,2010,65,2100,0,68.47,59.41,69.07,57.78,68.48,58.54,68.55,53.88,67.19,55.28,69.36,59.09,18.69,1.238,NA,9.06,11.29,9.94,NA,14.67,11.92,13.16,88,2.458
101,2010-03-06T22:00,2010,65,2200,0,68.4,59.14,69,57.57,68.41,58.22,68.5,53.63,67.15,55.06,69.3,58.85,18.73,1.213,NA,9.26,11.43,10.19,NA,14.87,12.09,13.15,89,2.486
101,2010-03-06T23:00,2010,65,2300,0,68.38,59.09,68.99,57.47,68.38,58.1,68.49,53.4,67.1,54.85,69.29,58.76,18.83,1.209,NA,9.29,11.53,10.28,NA,15.08,12.25,13.16,91,2.542
101,2010-03-07T00:00,2010,66,0,0,68.37,59.06,68.98,57.4,68.38,58.04,68.47,53.24,67.1,54.72,69.3,58.73,18.72,1.22,NA,9.31,11.58,10.34,NA,15.23,12.37,13.16,91,2.542
101,2010-03-07T01:00,2010,66,100,0,68.31,59.01,68.92,57.36,68.32,58.05,68.4,53.14,67.02,54.61,69.25,58.7,18.71,1.237,NA,9.31,11.57,10.26,NA,15.26,12.4,13.17,90,2.514
101,2010-03-07T02:00,2010,66,200,0,68.26,58.9,68.86,57.28,68.27,57.92,68.35,53.02,66.94,54.56,69.22,58.61,18.74,1.238,NA,9.36,11.58,10.34,NA,15.32,12.39,13.17,91,2.542
101,2010-03-07T03:00,2010,66,300,0,68.21,58.72,68.85,57.04,68.23,57.69,68.3,52.72,66.92,54.34,69.18,58.4,18.81,1.24,NA,9.49,11.82,10.54,NA,15.58,12.57,13.17,93,2.598
101,2010-03-07T04:00,2010,66,400,0,68.2,58.67,68.87,56.99,68.22,57.57,68.3,52.53,66.9,54.21,69.19,58.34,18.81,1.241,NA,9.53,11.88,10.65,NA,15.78,12.69,13.17,93,2.598
101,2010-03-07T05:00,2010,66,500,0,68.22,58.7,68.87,57.06,68.23,57.68,68.3,52.63,66.88,54.24,69.2,58.41,18.78,1.24,NA,9.52,11.81,10.55,NA,15.66,12.65,13.18,93,2.598
101,2010-03-07T06:00,2010,66,600,0,68.22,58.69,68.86,57.06,68.23,57.72,68.3,52.65,66.86,54.2,69.21,58.42,18.75,1.23,NA,9.53,11.8,10.51,NA,15.65,12.66,13.19,92,2.57
101,2010-03-07T07:00,2010,66,700,0,68.23,58.65,68.86,57.04,68.24,57.67,68.3,52.59,66.86,54.18,69.23,58.38,18.74,1.238,NA,9.58,11.82,10.57,NA,15.71,12.69,13.19,93,2.598
101,2010-03-07T08:00,2010,66,800,0,68.28,58.87,68.92,57.18,68.28,58.04,68.35,52.86,66.9,54.36,69.27,58.6,18.44,1.229,NA,9.4,11.74,10.24,NA,15.49,12.54,13.19,90,2.514
101,2010-03-07T09:00,2010,66,900,0,68.22,59.11,68.92,57.44,68.3,58.29,68.36,53.53,66.92,54.95,69.24,58.84,18.65,1.234,NA,9.11,11.48,10.01,NA,14.83,11.97,13.19,88,2.458
101,2010-03-07T10:00,2010,66,1000,0,68.27,59.42,68.98,57.84,68.37,58.55,68.44,54.43,67.02,55.84,69.3,59.2,18.79,1.238,NA,8.86,11.15,9.82,NA,14.01,11.18,13.19,87,2.43
101,2010-03-07T11:00,2010,66,1100,0,68.38,59.82,69.07,58.26,68.43,58.87,68.49,55.22,67.07,56.59,69.34,59.61,18.66,1.235,NA,8.56,10.81,9.56,NA,13.27,10.48,13.19,82,2.291
101,2010-03-07T12:00,2010,66,1200,0,68.38,59.99,69.07,58.55,68.4,59.08,68.48,55.88,67.08,57,69.31,59.84,18.67,1.237,NA,8.39,10.52,9.33,NA,12.61,10.08,13.17,82,2.291
101,2010-03-07T13:00,2010,66,1300,0,68.44,60.19,69.1,58.79,68.44,59.36,68.54,56.32,67.15,57.22,69.33,60.05,18.73,1.237,NA,8.25,10.31,9.08,NA,12.22,9.93,13.17,79,2.207
101,2010-03-07T14:00,2010,66,1400,0,68.5,60.36,69.13,59.04,68.51,59.57,68.6,56.47,67.21,57.32,69.38,60.22,18.77,1.235,NA,8.14,10.09,8.94,NA,12.13,9.9,13.16,79,2.207
101,2010-03-07T15:00,2010,66,1500,0,68.55,60.48,69.18,59.06,68.58,59.67,68.65,56.38,67.3,57.47,69.44,60.28,18.68,1.237,NA,8.07,10.12,8.91,NA,12.28,9.83,13.15,78,2.179
101,2010-03-07T16:00,2010,66,1600,0,68.56,60.34,69.18,58.87,68.6,59.5,68.68,56.02,67.33,57.17,69.45,60.09,18.82,1.215,NA,8.22,10.31,9.1,NA,12.66,10.16,13.15,81,2.263
101,2010-03-07T17:00,2010,66,1700,0,68.61,60.28,69.23,58.7,68.66,59.49,68.76,55.67,67.42,56.77,69.51,59.98,18.59,1.224,NA,8.34,10.53,9.17,NA,13.09,10.65,13.14,81,2.263
101,2010-03-07T18:00,2010,66,1800,0,68.67,60.07,69.25,58.51,68.68,59.37,68.81,55.25,67.5,56.46,69.54,59.77,18.52,1.232,NA,8.6,10.74,9.31,NA,13.56,11.03,13.14,82,2.291
101,2010-03-07T19:00,2010,66,1900,0,68.7,59.88,69.25,58.34,68.68,59.14,68.83,54.68,67.51,56.12,69.56,59.59,18.63,1.234,NA,8.82,10.91,9.54,NA,14.15,11.39,13.14,85,2.374
101,2010-03-07T20:00,2010,66,2000,0,68.67,59.85,69.25,58.25,68.67,59.07,68.81,54.66,67.47,55.95,69.55,59.53,18.66,1.225,NA,8.83,11,9.6,NA,14.15,11.51,13.14,85,2.374
101,2010-03-07T21:00,2010,66,2100,0,68.64,59.76,69.22,58.16,68.65,58.98,68.77,54.57,67.43,55.87,69.54,59.47,18.58,1.231,NA,8.88,11.06,9.67,NA,14.2,11.56,13.14,85,2.374
101,2010-03-07T22:00,2010,66,2200,0,68.62,59.59,69.2,57.97,68.62,58.74,68.73,54.32,67.4,55.67,69.5,59.27,18.73,1.234,NA,9.03,11.23,9.88,NA,14.41,11.72,13.14,87,2.43
101,2010-03-07T23:00,2010,66,2300,0,68.61,59.53,69.16,57.93,68.6,58.64,68.69,54.06,67.36,55.53,69.49,59.2,18.79,1.236,NA,9.08,11.23,9.96,NA,14.63,11.83,13.14,88,2.458
101,2010-03-08T00:00,2010,67,0,0,68.6,59.5,69.16,57.93,68.6,58.61,68.68,54.04,67.34,55.48,69.49,59.2,18.82,1.237,NA,9.1,11.22,9.98,NA,14.64,11.85,13.14,89,2.486
101,2010-03-08T01:00,2010,67,100,0,68.53,59.42,69.12,57.78,68.52,58.54,68.63,53.91,67.28,55.34,69.42,59.11,18.82,1.236,NA,9.12,11.35,9.98,NA,14.72,11.94,13.14,88,2.458
101,2010-03-08T02:00,2010,67,200,0,68.51,59.37,69.11,57.76,68.51,58.49,68.6,53.75,67.23,55.22,69.41,59.08,18.67,1.231,NA,9.14,11.35,10.01,NA,14.84,12.01,13.15,89,2.486
101,2010-03-08T03:00,2010,67,300,0,68.49,59.29,69.08,57.67,68.48,58.43,68.56,53.64,67.19,55.08,69.37,58.99,18.66,1.233,NA,9.2,11.41,10.05,NA,14.92,12.11,13.15,88,2.458
101,2010-03-08T04:00,2010,67,400,0,68.46,59.21,69.04,57.65,68.45,58.32,68.51,53.52,67.17,55,69.35,58.94,18.68,1.231,NA,9.25,11.39,10.13,NA,14.99,12.17,13.15,89,2.486
101,2010-03-08T05:00,2010,67,500,0,68.38,59.1,68.98,57.53,68.39,58.18,68.47,53.32,67.13,54.9,69.32,58.82,18.58,1.226,NA,9.28,11.46,10.21,NA,15.16,12.23,13.15,90,2.514
101,2010-03-08T06:00,2010,67,600,0,68.37,59.12,68.97,57.45,68.36,58.31,68.45,53.29,67.08,54.76,69.29,58.84,18.49,1.218,NA,9.24,11.52,10.04,NA,15.16,12.32,13.16,88,2.458
101,2010-03-08T07:00,2010,67,700,0,68.27,58.89,68.88,57.25,68.27,58.05,68.37,53.26,66.97,54.68,69.2,58.61,18.7,1.228,NA,9.38,11.63,10.22,NA,15.11,12.29,13.17,91,2.542
101,2010-03-08T08:00,2010,67,800,0,68.33,58.91,68.96,57.26,68.33,58.07,68.44,53.5,67.05,54.9,69.25,58.61,18.83,1.221,NA,9.42,11.69,10.26,NA,14.94,12.14,13.17,92,2.57
101,2010-03-08T09:00,2010,67,900,0,68.32,59.2,69.01,57.6,68.39,58.35,68.47,54.08,67.08,55.43,69.28,58.93,18.67,1.231,NA,9.12,11.41,10.04,NA,14.39,11.64,13.17,88,2.458
101,2010-03-08T10:00,2010,67,1000,0,68.33,59.51,69.01,58.01,68.42,58.64,68.51,55.01,67.11,56.34,69.29,59.29,18.82,1.232,NA,8.82,11,9.77,NA,13.5,10.76,13.17,87,2.43
101,2010-03-08T11:00,2010,67,1100,0,68.06,59.38,68.82,57.86,68.1,58.33,68.2,55.3,66.72,56.58,69.17,59.42,18.89,1.232,NA,8.68,10.97,9.77,NA,12.9,10.14,13.17,84,2.346
101,2010-03-08T12:00,2010,67,1200,0,67.85,59.46,68.64,57.94,67.84,58.23,67.95,55.7,66.38,56.6,69.09,59.58,18.85,1.236,NA,8.39,10.69,9.62,NA,12.25,9.78,13.19,82,2.291
101,2010-03-08T13:00,2010,67,1300,0,68.27,59.97,69.01,58.65,68.3,59.18,68.36,56.49,66.9,57.19,69.26,59.93,18.65,1.23,NA,8.3,10.36,9.12,NA,11.87,9.71,13.19,80,2.235
101,2010-03-08T14:00,2010,67,1400,0,68.36,60.15,69.07,58.91,68.39,59.4,68.46,56.41,67.04,57.14,69.31,60.08,18.61,1.219,NA,8.22,10.17,8.99,NA,12.05,9.89,13.18,79,2.207
101,2010-03-08T15:00,2010,67,1500,0,68.35,60.18,69.03,58.82,68.38,59.42,68.46,56.03,67.06,57.12,69.27,60.02,18.71,1.232,NA,8.17,10.21,8.97,NA,12.43,9.94,13.17,79,2.207
101,2010-03-08T16:00,2010,67,1600,0,68.39,60.05,69.06,58.67,68.45,59.21,68.52,55.69,67.13,56.89,69.3,59.83,18.8,1.227,NA,8.34,10.39,9.23,NA,12.82,10.24,13.16,82,2.291
101,2010-03-08T17:00,2010,67,1700,0,68.48,59.97,69.12,58.51,68.55,59.12,68.62,55.46,67.25,56.61,69.38,59.72,18.78,1.234,NA,8.51,10.61,9.42,NA,13.15,10.64,13.15,84,2.346
101,2010-03-08T18:00,2010,67,1800,0,68.53,59.81,69.15,58.35,68.58,59.03,68.68,55.24,67.34,56.38,69.43,59.53,18.67,1.225,NA,8.72,10.81,9.55,NA,13.44,10.96,13.15,84,2.346
101,2010-03-08T19:00,2010,67,1900,0,68.61,59.66,69.21,58.15,68.63,58.88,68.75,54.88,67.4,56.12,69.47,59.36,18.66,1.231,NA,8.95,11.06,9.75,NA,13.87,11.28,13.15,87,2.43
101,2010-03-08T20:00,2010,67,2000,0,68.63,59.55,69.22,58.03,68.64,58.76,68.76,54.75,67.42,55.94,69.51,59.25,18.63,1.232,NA,9.08,11.19,9.88,NA,14.01,11.48,13.14,87,2.43
101,2010-03-08T21:00,2010,67,2100,0,68.61,59.44,69.17,57.94,68.62,58.62,68.72,54.57,67.39,55.86,69.48,59.15,18.77,1.234,NA,9.17,11.23,9.99,NA,14.15,11.53,13.14,89,2.486
101,2010-03-08T22:00,2010,67,2200,0,68.66,59.46,69.23,57.99,68.66,58.69,68.78,54.5,67.44,55.93,69.54,59.19,18.83,1.233,NA,9.2,11.24,9.97,NA,14.28,11.51,13.14,88,2.458
101,2010-03-08T23:00,2010,67,2300,0,68.6,59.37,69.15,57.88,68.6,58.55,68.69,54.43,67.36,55.86,69.47,59.1,18.96,1.221,NA,9.23,11.28,10.05,NA,14.26,11.5,13.14,90,2.514
101,2010-03-09T00:00,2010,68,0,0,68.64,59.41,69.2,57.91,68.66,58.49,68.72,54,67.39,55.54,69.53,59.13,18.71,1.221,NA,9.23,11.29,10.17,NA,14.72,11.85,13.14,89,2.486
101,2010-03-09T01:00,2010,68,100,0,68.5,59.38,69.1,57.74,68.52,58.45,68.6,53.64,67.25,55.28,69.39,59.03,18.52,1.23,NA,9.12,11.36,10.07,NA,14.96,11.96,13.15,88,2.458
101,2010-03-09T02:00,2010,68,200,0,68.49,59.27,69.07,57.6,68.5,58.33,68.57,53.24,67.2,54.97,69.38,58.91,18.55,1.229,NA,9.22,11.47,10.17,NA,15.33,12.23,13.15,89,2.486
101,2010-03-09T03:00,2010,68,300,0,68.39,59.14,68.99,57.5,68.43,58.2,68.49,53.2,67.16,54.91,69.32,58.8,18.54,1.227,NA,9.25,11.49,10.23,NA,15.29,12.25,13.15,89,2.486
101,2010-03-09T04:00,2010,68,400,0,68.35,59.07,68.96,57.36,68.38,58.13,68.46,52.96,67.09,54.67,69.29,58.69,18.51,1.226,NA,9.28,11.6,10.25,NA,15.5,12.41,13.16,90,2.514
101,2010-03-09T05:00,2010,68,500,0,68.29,58.95,68.9,57.28,68.32,57.96,68.38,52.8,67.01,54.54,69.23,58.61,18.6,1.229,NA,9.34,11.62,10.36,NA,15.58,12.47,13.16,91,2.542
101,2010-03-09T06:00,2010,68,600,0,68.28,58.91,68.89,57.25,68.3,57.85,68.37,52.87,66.98,54.55,69.23,58.6,18.65,1.222,NA,9.37,11.64,10.45,NA,15.5,12.43,13.17,91,2.542
101,2010-03-09T07:00,2010,68,700,0,68.21,58.67,68.82,57.01,68.24,57.58,68.31,52.74,66.9,54.44,69.17,58.36,18.73,1.23,NA,9.54,11.81,10.65,NA,15.56,12.47,13.17,93,2.598
101,2010-03-09T08:00,2010,68,800,0,68.27,58.67,68.9,57.13,68.29,57.79,68.37,52.98,66.97,54.65,69.22,58.43,18.86,1.233,NA,9.6,11.76,10.5,NA,15.39,12.32,13.17,94,2.626
101,2010-03-09T09:00,2010,68,900,0,68.31,59.05,68.97,57.53,68.37,58.24,68.45,53.88,67.04,55.39,69.28,58.82,18.9,1.227,NA,9.26,11.44,10.13,NA,14.56,11.65,13.17,91,2.542
101,2010-03-09T10:00,2010,68,1000,0,68.34,59.32,69.01,57.86,68.41,58.5,68.5,54.59,67.08,56.12,69.3,59.12,18.8,1.233,NA,9.02,11.15,9.91,NA,13.91,10.96,13.17,89,2.486
101,2010-03-09T11:00,2010,68,1100,0,68.33,59.56,69.02,58.12,68.41,58.68,68.5,55.13,67.09,56.63,69.3,59.39,18.75,1.232,NA,8.77,10.9,9.73,NA,13.37,10.46,13.17,86,2.402
101,2010-03-09T12:00,2010,68,1200,0,68.33,59.7,69,58.37,68.4,58.91,68.49,55.58,67.09,56.89,69.27,59.58,18.69,1.227,NA,8.63,10.63,9.49,NA,12.91,10.2,13.17,84,2.346
101,2010-03-09T13:00,2010,68,1300,0,68.38,59.83,69.04,58.55,68.45,59.07,68.52,55.82,67.13,56.89,69.3,59.71,18.86,1.233,NA,8.55,10.49,9.38,NA,12.69,10.24,13.17,83,2.318
101,2010-03-09T14:00,2010,68,1400,0,68.39,59.84,69.06,58.64,68.46,59.12,68.53,55.92,67.15,56.87,69.31,59.76,18.93,1.236,NA,8.54,10.42,9.34,NA,12.61,10.28,13.16,84,2.346
101,2010-03-09T15:00,2010,68,1500,0,68.27,59.79,68.95,58.46,68.3,58.84,68.4,55.53,66.97,56.87,69.3,59.74,18.84,1.229,NA,8.47,10.49,9.46,NA,12.87,10.1,13.17,83,2.318
101,2010-03-09T16:00,2010,68,1600,0,67.71,59.15,68.48,57.61,67.68,58.03,67.85,54.62,66.31,55.88,69.05,59.32,18.81,1.238,NA,8.56,10.87,9.64,NA,13.23,10.43,13.19,84,2.346
101,2010-03-09T17:00,2010,68,1700,0,67.43,58.83,68.28,57.23,67.46,57.48,67.53,54.13,65.87,55.26,68.81,58.95,18.73,1.237,NA,8.6,11.05,9.98,NA,13.4,10.6,13.22,85,2.374
101,2010-03-09T18:00,2010,68,1800,0,67.98,59.04,68.73,57.62,68.09,58.21,68.13,54.17,66.63,55.54,69.05,58.95,18.66,1.232,NA,8.95,11.11,9.88,NA,13.96,11.09,13.21,87,2.43
101,2010-03-09T19:00,2010,68,1900,0,68.13,58.73,68.8,57.23,68.2,58.12,68.27,53.63,66.82,55.15,69.13,58.58,18.66,1.228,NA,9.41,11.57,10.08,NA,14.64,11.67,13.2,91,2.542
101,2010-03-09T20:00,2010,68,2000,0,68.25,58.7,68.89,57.15,68.26,57.92,68.35,53.32,66.92,54.94,69.22,58.46,18.75,1.233,NA,9.55,11.75,10.34,NA,15.03,11.98,13.2,93,2.598
101,2010-03-09T21:00,2010,68,2100,0,68.29,58.73,68.96,57.1,68.3,57.8,68.4,53.07,67,54.82,69.26,58.4,18.92,1.24,NA,9.56,11.86,10.5,NA,15.32,12.19,13.19,94,2.626
101,2010-03-09T22:00,2010,68,2200,0,68.28,58.7,68.95,57.06,68.28,57.84,68.38,53.03,67,54.75,69.25,58.37,18.89,1.235,NA,9.57,11.89,10.44,NA,15.35,12.26,13.19,95,2.654
101,2010-03-09T23:00,2010,68,2300,0,68.28,58.67,68.93,57.05,68.28,57.8,68.38,52.96,67,54.63,69.26,58.37,18.8,1.23,NA,9.62,11.88,10.49,NA,15.42,12.37,13.19,94,2.626
101,2010-03-10T00:00,2010,69,0,0,68.33,58.81,68.99,57.14,68.33,57.97,68.43,52.82,67.04,54.52,69.31,58.46,18.66,1.232,NA,9.53,11.85,10.36,NA,15.61,12.52,13.19,92,2.57
101,2010-03-10T01:00,2010,69,100,0,68.26,58.93,68.91,57.24,68.26,58.1,68.35,52.66,66.94,54.4,69.25,58.57,18.45,1.226,NA,9.33,11.67,10.16,NA,15.69,12.54,13.19,91,2.542
101,2010-03-10T02:00,2010,69,200,0,68.24,58.86,68.88,57.2,68.23,58.07,68.33,52.56,66.92,54.3,69.22,58.52,18.63,1.213,NA,9.38,11.68,10.17,NA,15.77,12.62,13.19,91,2.542
101,2010-03-10T03:00,2010,69,300,0,68.24,58.85,68.87,57.22,68.24,57.99,68.32,52.65,66.91,54.35,69.23,58.53,18.65,1.23,NA,9.39,11.65,10.25,NA,15.67,12.56,13.19,92,2.57
101,2010-03-10T04:00,2010,69,400,0,68.23,58.7,68.84,57.04,68.22,57.86,68.28,52.47,66.86,54.19,69.25,58.37,18.69,1.231,NA,9.53,11.8,10.36,NA,15.81,12.67,13.19,92,2.57
101,2010-03-10T05:00,2010,69,500,0,68.19,58.61,68.82,56.96,68.18,57.72,68.26,52.26,66.83,53.99,69.19,58.29,18.56,1.23,NA,9.58,11.87,10.46,NA,16.01,12.84,13.19,93,2.598
101,2010-03-10T06:00,2010,69,600,0,68.16,58.58,68.79,56.94,68.15,57.62,68.23,52.19,66.8,53.94,69.17,58.26,18.56,1.229,NA,9.57,11.85,10.53,NA,16.04,12.85,13.2,93,2.598
101,2010-03-10T07:00,2010,69,700,0,68.12,58.4,68.76,56.75,68.12,57.41,68.21,52.2,66.76,53.94,69.14,58.09,18.77,1.233,NA,9.72,12.01,10.72,NA,16,12.83,13.2,95,2.654
101,2010-03-10T08:00,2010,69,800,0,68.18,58.5,68.84,56.91,68.2,57.68,68.27,52.45,66.83,54.22,69.22,58.27,18.69,1.229,NA,9.68,11.92,10.52,NA,15.82,12.61,13.2,93,2.598
101,2010-03-10T09:00,2010,69,900,0,68.17,58.81,68.89,57.33,68.26,58.1,68.33,53.46,66.87,55.05,69.21,58.67,18.67,1.232,NA,9.36,11.56,10.15,NA,14.87,11.82,13.2,91,2.542
101,2010-03-10T10:00,2010,69,1000,0,68.24,59.19,68.97,57.76,68.31,58.35,68.38,54.58,66.93,56.06,69.25,59.04,18.78,1.229,NA,9.05,11.21,9.96,NA,13.8,10.87,13.2,87,2.43
101,2010-03-10T11:00,2010,69,1100,0,68.32,59.47,69.02,58.11,68.39,58.72,68.48,55.16,67.05,56.68,69.3,59.36,18.65,1.224,NA,8.85,10.91,9.67,NA,13.32,10.37,13.19,85,2.374
101,2010-03-10T12:00,2010,69,1200,0,68.37,59.67,69.06,58.44,68.44,58.97,68.52,55.7,67.12,57.06,69.33,59.6,18.65,1.234,NA,8.69,10.62,9.47,NA,12.83,10.06,13.18,83,2.318
101,2010-03-10T13:00,2010,69,1300,0,68.41,59.93,69.11,58.76,68.48,59.31,68.56,56.2,67.2,57.35,69.35,59.88,18.66,1.229,NA,8.48,10.35,9.17,NA,12.37,9.85,13.17,82,2.291
101,2010-03-10T14:00,2010,69,1400,0,68.35,60.06,69.04,58.91,68.39,59.33,68.49,56.37,67.08,57.3,69.33,60.03,18.73,1.233,NA,8.29,10.13,9.06,NA,12.13,9.78,13.17,79,2.207
101,2010-03-10T15:00,2010,69,1500,0,67.61,59.62,68.39,58.14,67.57,58.11,67.66,55.53,65.99,56.62,68.92,59.63,18.78,1.239,NA,7.989,10.25,9.46,NA,12.13,9.37,13.2,80,2.235
101,2010-03-10T16:00,2010,69,1600,0,67.27,59.33,68.1,57.78,67.21,57.71,67.29,55.11,65.51,56.13,68.64,59.35,18.86,1.241,NA,7.931,10.32,9.5,NA,12.17,9.38,13.24,81,2.263
101,2010-03-10T17:00,2010,69,1700,0,68.03,59.77,68.85,58.3,68.07,58.86,68.16,55.47,66.62,56.57,69.06,59.69,18.77,1.237,NA,8.26,10.55,9.21,NA,12.69,10.05,13.22,80,2.235
101,2010-03-10T18:00,2010,69,1800,0,68.14,59.51,68.87,58.2,68.19,58.87,68.24,55.06,66.8,56.44,69.14,59.4,18.67,1.229,NA,8.63,10.67,9.32,NA,13.18,10.37,13.2,83,2.318
101,2010-03-10T19:00,2010,69,1900,0,68.32,59.31,69.02,57.88,68.33,58.57,68.44,54.42,67.03,55.85,69.27,59.08,18.83,1.23,NA,9.01,11.14,9.76,NA,14.01,11.18,13.2,87,2.43
101,2010-03-10T20:00,2010,69,2000,0,68.41,59.27,69.08,57.79,68.39,58.4,68.5,54.15,67.12,55.66,69.34,58.99,18.77,1.231,NA,9.14,11.29,10,NA,14.35,11.46,13.18,89,2.486
101,2010-03-10T21:00,2010,69,2100,0,68.4,59.25,69.05,57.77,68.37,58.35,68.49,54.13,67.12,55.62,69.31,58.96,18.86,1.238,NA,9.16,11.28,10.03,NA,14.36,11.5,13.17,89,2.486
101,2010-03-10T22:00,2010,69,2200,0,68.43,59.38,69.06,57.97,68.41,58.62,68.52,54.16,67.14,55.72,69.33,59.11,18.89,1.236,NA,9.05,11.09,9.79,NA,14.37,11.41,13.17,88,2.458
101,2010-03-10T23:00,2010,69,2300,0,68.38,59.31,69.03,57.9,68.36,58.49,68.48,54.22,67.12,55.78,69.29,59.04,18.83,1.224,NA,9.06,11.13,9.87,NA,14.26,11.35,13.17,88,2.458
101,2010-03-11T00:00,2010,70,0,0,68.46,59.33,69.09,57.78,68.43,58.48,68.55,53.78,67.19,55.39,69.37,58.98,18.55,1.234,NA,9.13,11.31,9.95,NA,14.77,11.8,13.17,89,2.486
101,2010-03-11T01:00,2010,70,100,0,68.39,59.41,69.02,57.83,68.36,58.55,68.47,53.77,67.12,55.36,69.29,59.06,18.69,1.232,NA,8.97,11.19,9.81,NA,14.7,11.76,13.16,87,2.43
101,2010-03-11T02:00,2010,70,200,0,68.44,59.49,69.09,57.95,68.41,58.59,68.52,53.92,67.16,55.49,69.34,59.16,18.86,1.238,NA,8.94,11.14,9.82,NA,14.59,11.67,13.16,88,2.458
101,2010-03-11T03:00,2010,70,300,0,68.43,59.55,69.09,58.02,68.39,58.67,68.49,54.13,67.17,55.64,69.33,59.24,18.75,1.23,NA,8.88,11.07,9.72,NA,14.36,11.52,13.16,86,2.402
101,2010-03-11T04:00,2010,70,400,0,68.42,59.57,69.06,58.07,68.41,58.72,68.52,54.18,67.15,55.71,69.32,59.28,18.72,1.233,NA,8.85,10.99,9.69,NA,14.34,11.45,13.16,86,2.402
101,2010-03-11T05:00,2010,70,500,0,68.45,59.59,69.08,58.04,68.43,58.73,68.53,54.08,67.16,55.65,69.34,59.26,18.64,1.228,NA,8.85,11.03,9.7,NA,14.45,11.5,13.16,86,2.402
101,2010-03-11T06:00,2010,70,600,0,68.45,59.56,69.07,57.99,68.42,58.75,68.52,53.86,67.16,55.48,69.34,59.21,18.53,1.229,NA,8.88,11.08,9.68,NA,14.66,11.68,13.16,86,2.402
101,2010-03-11T07:00,2010,70,700,0,68.35,59.42,68.98,57.84,68.34,58.55,68.45,53.86,67.09,55.45,69.26,59.08,18.7,1.231,NA,8.93,11.14,9.78,NA,14.59,11.64,13.16,87,2.43
101,2010-03-11T08:00,2010,70,800,0,68.36,59.25,68.99,57.66,68.37,58.34,68.47,53.83,67.06,55.41,69.28,58.91,18.69,1.234,NA,9.11,11.33,10.03,NA,14.63,11.65,13.16,88,2.458
101,2010-03-11T09:00,2010,70,900,0,68.32,59.13,68.97,57.6,68.31,58.25,68.42,53.87,67.02,55.39,69.26,58.87,18.77,1.237,NA,9.19,11.37,10.06,NA,14.56,11.63,13.16,89,2.486
101,2010-03-11T10:00,2010,70,1000,0,67.96,58.69,68.68,57.11,67.95,57.79,68.09,53.59,66.57,55.03,69.15,58.78,18.8,1.237,NA,9.28,11.57,10.15,NA,14.49,11.55,13.18,89,2.486
101,2010-03-11T11:00,2010,70,1100,0,67.96,58.96,68.69,57.42,67.99,58.09,68.08,54,66.56,55.37,69.12,58.97,18.7,1.224,NA,9,11.27,9.91,NA,14.07,11.2,13.19,86,2.402
101,2010-03-11T12:00,2010,70,1200,0,68.3,59.36,68.98,57.9,68.32,59.02,68.42,54.68,67.05,56.01,69.28,59.41,18.69,1.227,NA,8.94,11.09,9.3,NA,13.74,11.04,13.19,84,2.346
101,2010-03-11T13:00,2010,70,1300,0,68.39,59.61,69.05,58.14,68.4,59.28,68.53,55.03,67.15,56.35,69.33,59.62,18.64,1.233,NA,8.78,10.91,9.12,NA,13.51,10.79,13.18,82,2.291
101,2010-03-11T14:00,2010,70,1400,0,68.09,59.06,68.76,57.57,68.07,58.71,68.2,54.44,66.74,55.78,69.17,59.26,18.66,1.235,NA,9.03,11.19,9.36,NA,13.76,10.95,13.19,84,2.346
101,2010-03-11T15:00,2010,70,1500,0,68.21,58.88,68.88,57.26,68.23,58.58,68.31,53.54,66.93,55.04,69.21,58.86,18.88,1.239,NA,9.33,11.62,9.64,NA,14.77,11.89,13.18,89,2.486
101,2010-03-11T16:00,2010,70,1600,0,68.35,59.02,68.99,57.34,68.35,58.76,68.44,53.62,67.07,55.16,69.28,58.93,18.84,1.236,NA,9.33,11.64,9.59,NA,14.82,11.9,13.18,88,2.458
101,2010-03-11T17:00,2010,70,1700,0,68.3,58.97,68.95,57.29,68.32,58.76,68.41,53.69,67.01,55.22,69.23,58.88,18.84,1.232,NA,9.33,11.65,9.57,NA,14.72,11.79,13.17,89,2.486
101,2010-03-11T18:00,2010,70,1800,0,68.33,58.97,68.98,57.29,68.35,58.81,68.44,53.67,67.02,55.19,69.25,58.87,18.72,1.234,NA,9.36,11.69,9.54,NA,14.76,11.83,13.17,88,2.458
101,2010-03-11T19:00,2010,70,1900,0,68.28,58.93,68.93,57.24,68.29,58.77,68.39,53.48,66.97,54.96,69.21,58.81,18.79,1.236,NA,9.35,11.69,9.52,NA,14.91,12.01,13.17,89,2.486
101,2010-03-11T20:00,2010,70,2000,0,68.33,58.96,68.97,57.34,68.33,58.76,68.43,53.84,67.08,55.26,69.26,58.9,18.78,1.236,NA,9.37,11.63,9.57,NA,14.59,11.82,13.17,89,2.486
101,2010-03-11T21:00,2010,70,2100,0,68.35,58.95,68.99,57.34,68.35,58.71,68.45,53.84,67.1,55.31,69.26,58.89,18.78,1.223,NA,9.39,11.65,9.64,NA,14.61,11.79,13.17,88,2.458
101,2010-03-11T22:00,2010,70,2200,0,68.31,58.91,68.95,57.27,68.32,58.68,68.42,53.71,67.05,55.23,69.23,58.82,18.8,1.229,NA,9.41,11.68,9.64,NA,14.71,11.82,13.17,89,2.486
101,2010-03-11T23:00,2010,70,2300,0,68.34,58.92,68.97,57.28,68.34,58.62,68.46,53.71,67.11,55.23,69.25,58.84,18.79,1.238,NA,9.43,11.7,9.72,NA,14.75,11.87,13.17,90,2.514
101,2010-03-12T00:00,2010,71,0,0,68.41,59.13,69.05,57.48,68.42,58.89,68.51,53.65,67.14,55.18,69.33,59.03,18.67,1.235,NA,9.28,11.57,9.53,NA,14.86,11.96,13.17,87,2.43
101,2010-03-12T01:00,2010,71,100,0,68.33,59.23,68.97,57.61,68.32,58.95,68.42,53.75,67.09,55.27,69.24,59.15,18.67,1.232,NA,9.11,11.35,9.38,NA,14.67,11.82,13.17,86,2.402
101,2010-03-12T02:00,2010,71,200,0,68.35,59.22,68.98,57.57,68.35,58.94,68.45,53.64,67.08,55.19,69.24,59.13,18.86,1.227,NA,9.12,11.41,9.41,NA,14.81,11.89,13.17,86,2.402
101,2010-03-12T03:00,2010,71,300,0,68.31,59.19,68.95,57.55,68.33,58.91,68.42,53.45,67.03,55,69.21,59.11,18.81,1.226,NA,9.12,11.4,9.41,NA,14.97,12.03,13.17,87,2.43
101,2010-03-12T04:00,2010,71,400,0,68.28,59.17,68.92,57.51,68.31,58.91,68.38,53.36,66.97,54.94,69.2,59.07,18.82,1.238,NA,9.11,11.41,9.4,NA,15.01,12.03,13.17,87,2.43
101,2010-03-12T05:00,2010,71,500,0,68.29,59.2,68.94,57.54,68.31,58.93,68.39,53.36,66.97,54.92,69.21,59.11,18.73,1.234,NA,9.09,11.4,9.38,NA,15.03,12.06,13.17,86,2.402
101,2010-03-12T06:00,2010,71,600,0,68.32,59.18,68.97,57.55,68.33,58.78,68.41,53.42,67.05,54.93,69.24,59.09,18.57,1.224,NA,9.14,11.42,9.56,NA,14.99,12.12,13.17,85,2.374
101,2010-03-12T07:00,2010,71,700,0,68.24,58.98,68.88,57.34,68.26,58.65,68.34,53.41,66.94,54.93,69.17,58.89,18.67,1.231,NA,9.26,11.54,9.61,NA,14.93,12,13.17,88,2.458
101,2010-03-12T08:00,2010,71,800,0,68.24,58.85,68.91,57.17,68.28,58.57,68.36,53.28,66.94,54.8,69.18,58.74,18.84,1.228,NA,9.4,11.73,9.71,NA,15.08,12.14,13.17,89,2.486
101,2010-03-12T09:00,2010,71,900,0,68.22,58.79,68.87,57.13,68.23,58.43,68.33,53.36,66.88,54.9,69.19,58.73,18.85,1.234,NA,9.42,11.74,9.81,NA,14.97,11.98,13.18,89,2.486
101,2010-03-12T10:00,2010,71,1000,0,68.26,58.89,68.93,57.24,68.29,58.54,68.37,53.44,66.93,54.96,69.21,58.81,18.72,1.233,NA,9.37,11.68,9.75,NA,14.93,11.98,13.18,88,2.458
101,2010-03-12T11:00,2010,71,1100,0,68.3,59.11,68.98,57.48,68.33,58.72,68.41,53.77,66.98,55.24,69.25,58.99,18.62,1.226,NA,9.19,11.5,9.62,NA,14.63,11.74,13.18,87,2.43
101,2010-03-12T12:00,2010,71,1200,0,68.33,59.3,69,57.72,68.36,58.88,68.44,54.22,67,55.64,69.26,59.19,18.65,1.227,NA,9.03,11.28,9.48,NA,14.22,11.36,13.18,85,2.374
101,2010-03-12T13:00,2010,71,1300,0,68.33,59.42,68.99,57.88,68.36,59.06,68.45,54.61,67.02,55.96,69.26,59.34,18.65,1.233,NA,8.91,11.12,9.31,NA,13.84,11.07,13.17,84,2.346
101,2010-03-12T14:00,2010,71,1400,0,68.35,59.43,69.01,57.88,68.38,59.09,68.49,54.63,67.06,55.99,69.26,59.35,18.69,1.234,NA,8.92,11.12,9.29,NA,13.87,11.06,13.17,84,2.346
101,2010-03-12T15:00,2010,71,1500,0,68.37,59.46,69.02,57.9,68.4,59.1,68.5,54.58,67.09,55.94,69.26,59.35,18.71,1.218,NA,8.91,11.12,9.3,NA,13.92,11.15,13.17,85,2.374
101,2010-03-12T16:00,2010,71,1600,0,68.4,59.45,69.04,57.91,68.44,59.11,68.52,54.44,67.13,55.87,69.29,59.36,18.82,1.224,NA,8.95,11.13,9.33,NA,14.08,11.26,13.17,85,2.374
101,2010-03-12T17:00,2010,71,1700,0,68.43,59.33,69.06,57.73,68.45,58.99,68.55,54.28,67.14,55.71,69.31,59.19,18.69,1.233,NA,9.1,11.33,9.47,NA,14.27,11.43,13.16,85,2.374
101,2010-03-12T18:00,2010,71,1800,0,68.4,59.2,69.03,57.61,68.45,58.91,68.51,53.95,67.15,55.47,69.3,59.08,18.54,1.23,NA,9.2,11.42,9.54,NA,14.56,11.67,13.16,86,2.402
101,2010-03-12T19:00,2010,71,1900,0,68.39,59.15,69.02,57.54,68.44,58.83,68.51,53.77,67.13,55.23,69.29,59.03,18.53,1.226,NA,9.24,11.48,9.61,NA,14.74,11.9,13.16,86,2.402
101,2010-03-12T20:00,2010,71,2000,0,68.34,59.02,68.97,57.39,68.39,58.67,68.47,53.67,67.09,55.17,69.25,58.89,18.76,1.234,NA,9.32,11.58,9.71,NA,14.81,11.92,13.16,88,2.458
101,2010-03-12T21:00,2010,71,2100,0,68.34,58.88,68.98,57.24,68.38,58.49,68.47,53.48,67.06,55.04,69.25,58.75,18.63,1.228,NA,9.46,11.73,9.89,NA,14.99,12.02,13.16,89,2.486
101,2010-03-12T22:00,2010,71,2200,0,68.33,58.75,68.97,57.12,68.37,58.35,68.45,53.22,67.07,54.8,69.24,58.63,18.64,1.232,NA,9.58,11.85,10.02,NA,15.24,12.27,13.16,90,2.514
101,2010-03-12T23:00,2010,71,2300,0,68.29,58.73,68.93,57.07,68.33,58.35,68.41,53.21,67.02,54.77,69.21,58.61,18.87,1.231,NA,9.56,11.85,9.98,NA,15.21,12.24,13.17,90,2.514
101,2010-03-13T00:00,2010,72,0,0,68.32,58.9,68.96,57.21,68.36,58.6,68.43,53.06,67.01,54.64,69.26,58.76,18.58,1.227,NA,9.42,11.75,9.76,NA,15.37,12.37,13.17,89,2.486
101,2010-03-13T01:00,2010,72,100,0,68.22,59,68.87,57.3,68.27,58.69,68.33,52.95,66.9,54.52,69.16,58.85,18.64,1.23,NA,9.22,11.57,9.58,NA,15.38,12.38,13.17,87,2.43
101,2010-03-13T02:00,2010,72,200,0,68.25,58.99,68.91,57.28,68.29,58.7,68.35,52.97,66.93,54.54,69.19,58.86,18.76,1.23,NA,9.26,11.62,9.59,NA,15.38,12.39,13.17,88,2.458
