id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-03-13T03:00,2010,72,300,0,68.25,59.06,68.92,57.35,68.3,58.78,68.36,53,66.92,54.52,69.21,58.93,18.69,1.214,NA,9.19,11.57,9.52,NA,15.37,12.4,13.17,87,2.43
101,2010-03-13T04:00,2010,72,400,0,68.21,59.01,68.91,57.26,68.27,58.69,68.32,52.69,66.86,54.26,69.18,58.83,18.72,1.229,NA,9.21,11.65,9.58,NA,15.63,12.6,13.18,88,2.458
101,2010-03-13T05:00,2010,72,500,0,68.21,58.99,68.9,57.25,68.26,58.72,68.31,52.56,66.83,54.15,69.19,58.83,18.71,1.23,NA,9.22,11.64,9.54,NA,15.74,12.68,13.18,88,2.458
101,2010-03-13T06:00,2010,72,600,0,68.22,58.93,68.9,57.16,68.27,58.65,68.31,52.4,66.81,53.94,69.21,58.75,18.6,1.229,NA,9.3,11.74,9.62,NA,15.92,12.88,13.19,88,2.458
101,2010-03-13T07:00,2010,72,700,0,68.17,58.82,68.84,57.01,68.24,58.56,68.27,52.18,66.74,53.74,69.19,58.64,18.53,1.218,NA,9.36,11.83,9.68,NA,16.09,13,13.19,88,2.458
101,2010-03-13T08:00,2010,72,800,0,68.14,58.84,68.81,57.05,68.2,58.6,68.24,52.06,66.7,53.66,69.15,58.66,18.43,1.211,NA,9.3,11.76,9.6,NA,16.18,13.03,13.19,88,2.458
101,2010-03-13T09:00,2010,72,900,0,68.13,58.81,68.8,57.02,68.19,58.52,68.25,52.13,66.69,53.7,69.14,58.63,18.63,1.224,NA,9.32,11.78,9.67,NA,16.12,12.99,13.2,89,2.486
101,2010-03-13T10:00,2010,72,1000,0,68.12,58.87,68.79,57.08,68.18,58.51,68.23,52.31,66.69,53.82,69.13,58.68,18.63,1.231,NA,9.25,11.71,9.66,NA,15.92,12.87,13.2,88,2.458
101,2010-03-13T11:00,2010,72,1100,0,68.15,58.92,68.81,57.15,68.21,58.54,68.26,52.43,66.72,54,69.16,58.74,18.66,1.224,NA,9.23,11.66,9.68,NA,15.83,12.72,13.2,88,2.458
101,2010-03-13T12:00,2010,72,1200,0,68.14,58.9,68.8,57.11,68.19,58.56,68.26,52.39,66.7,54.03,69.14,58.72,18.53,1.229,NA,9.24,11.69,9.63,NA,15.88,12.67,13.2,88,2.458
101,2010-03-13T13:00,2010,72,1300,0,68.1,58.82,68.77,57.05,68.15,58.47,68.22,52.29,66.65,53.87,69.1,58.64,18.53,1.23,NA,9.28,11.72,9.68,NA,15.93,12.79,13.2,88,2.458
101,2010-03-13T14:00,2010,72,1400,0,68.12,58.81,68.8,57.01,68.2,58.45,68.23,52.11,66.68,53.77,69.14,58.6,18.67,1.228,NA,9.31,11.79,9.75,NA,16.13,12.91,13.2,90,2.514
101,2010-03-13T15:00,2010,72,1500,0,68.17,58.97,68.84,57.16,68.24,58.51,68.27,52.2,66.74,53.84,69.19,58.72,18.61,1.2,NA,9.2,11.68,9.73,NA,16.07,12.9,13.2,88,2.458
101,2010-03-13T16:00,2010,72,1600,0,68.11,58.89,68.78,57.08,68.18,58.41,68.23,52.01,66.69,53.7,69.12,58.62,18.63,1.227,NA,9.22,11.69,9.76,NA,16.22,13,13.2,90,2.514
101,2010-03-13T17:00,2010,72,1700,0,68.13,58.83,68.81,56.98,68.21,58.38,68.25,51.72,66.7,53.4,69.16,58.55,18.51,1.227,NA,9.3,11.83,9.84,NA,16.52,13.3,13.2,89,2.486
101,2010-03-13T18:00,2010,72,1800,0,68.08,58.77,68.75,56.93,68.14,58.27,68.19,51.51,66.64,53.28,69.1,58.47,18.43,1.228,NA,9.31,11.82,9.87,NA,16.68,13.35,13.2,90,2.514
101,2010-03-13T19:00,2010,72,1900,0,68.1,58.74,68.75,56.91,68.13,58.24,68.21,51.61,66.64,53.32,69.11,58.45,18.43,1.224,NA,9.36,11.85,9.9,NA,16.6,13.33,13.2,89,2.486
101,2010-03-13T20:00,2010,72,2000,0,68.04,58.69,68.73,56.82,68.12,58.07,68.15,51.45,66.6,53.18,69.08,58.36,18.52,1.216,NA,9.35,11.91,10.04,NA,16.7,13.42,13.2,91,2.542
101,2010-03-13T21:00,2010,72,2100,0,68.04,58.69,68.72,56.83,68.09,58.1,68.15,51.35,66.57,53.14,69.05,58.37,18.43,1.228,NA,9.35,11.89,9.99,NA,16.8,13.43,13.21,91,2.542
101,2010-03-13T22:00,2010,72,2200,0,68.02,58.69,68.7,56.8,68.08,58.08,68.13,51.32,66.55,53.12,69.04,58.35,18.56,1.232,NA,9.33,11.9,10,NA,16.8,13.43,13.21,90,2.514
101,2010-03-13T23:00,2010,72,2300,0,68,58.62,68.67,56.76,68.04,58.02,68.11,51.13,66.51,52.93,69.01,58.29,18.62,1.233,NA,9.37,11.91,10.02,NA,16.97,13.58,13.21,92,2.57
101,2010-03-14T00:00,2010,73,0,0,68,58.66,68.67,56.77,68.05,57.99,68.09,50.83,66.51,52.62,69.02,58.28,18.6,1.232,NA,9.34,11.9,10.06,NA,17.27,13.89,13.21,92,2.57
101,2010-03-14T01:00,2010,73,100,0,67.97,58.75,68.67,56.84,68.03,57.96,68.08,50.63,66.49,52.46,69.02,58.31,18.33,1.219,NA,9.22,11.82,10.07,NA,17.44,14.03,13.21,90,2.514
101,2010-03-14T02:00,2010,73,200,0,67.93,58.78,68.63,56.87,67.99,57.94,68.04,50.6,66.45,52.47,68.97,58.33,18.58,1.219,NA,9.15,11.76,10.05,NA,17.45,13.98,13.22,92,2.57
101,2010-03-14T03:00,2010,73,300,0,67.93,58.77,68.64,56.82,67.99,57.95,68.04,50.18,66.44,52.15,68.99,58.29,18.45,1.232,NA,9.16,11.82,10.05,NA,17.86,14.29,13.22,91,2.542
101,2010-03-14T04:00,2010,73,400,0,67.94,58.78,68.65,56.84,68.02,57.98,68.04,50.65,66.46,52.54,68.99,58.34,18.45,1.23,NA,9.16,11.81,10.04,NA,17.39,13.91,13.22,91,2.542
101,2010-03-14T05:00,2010,73,500,0,68.02,58.89,68.7,57.01,68.07,58.08,68.12,51.5,66.53,53.18,69.02,58.47,18.64,1.234,NA,9.12,11.69,9.99,NA,16.62,13.35,13.22,90,2.514
101,2010-03-14T06:00,2010,73,600,0,68.05,58.92,68.73,57.04,68.1,58.13,68.15,51.8,66.6,53.43,69.07,58.51,18.43,1.224,NA,9.13,11.69,9.97,NA,16.35,13.17,13.21,90,2.514
101,2010-03-14T07:00,2010,73,700,0,68.03,58.86,68.73,57,68.11,58.13,68.14,51.7,66.58,53.39,69.05,58.47,18.49,1.229,NA,9.16,11.73,9.98,NA,16.44,13.19,13.21,89,2.486
101,2010-03-14T08:00,2010,73,800,0,68.06,58.92,68.74,57.07,68.12,58.16,68.17,51.74,66.6,53.42,69.08,58.53,18.48,1.229,NA,9.14,11.67,9.96,NA,16.43,13.18,13.21,90,2.514
101,2010-03-14T09:00,2010,73,900,0,68.06,58.97,68.74,57.13,68.11,58.21,68.18,52,66.61,53.62,69.07,58.59,18.53,1.229,NA,9.09,11.62,9.91,NA,16.17,13,13.21,89,2.486
101,2010-03-14T10:00,2010,73,1000,0,68.12,59.05,68.79,57.25,68.17,58.32,68.23,52.38,66.68,54.02,69.12,58.7,18.45,1.217,NA,9.06,11.54,9.85,NA,15.84,12.67,13.21,89,2.486
101,2010-03-14T11:00,2010,73,1100,0,68.1,59.03,68.78,57.27,68.16,58.3,68.21,52.52,66.69,54.16,69.1,58.7,18.58,1.23,NA,9.07,11.5,9.86,NA,15.69,12.52,13.2,89,2.486
101,2010-03-14T12:00,2010,73,1200,0,68.16,59.06,68.81,57.26,68.2,58.32,68.27,52.83,66.74,54.38,69.15,58.74,18.69,1.226,NA,9.1,11.55,9.88,NA,15.44,12.36,13.2,89,2.486
101,2010-03-14T13:00,2010,73,1300,0,68.17,59.06,68.84,57.28,68.21,58.35,68.28,52.62,66.75,54.25,69.16,58.73,18.59,1.231,NA,9.1,11.56,9.86,NA,15.66,12.5,13.2,89,2.486
101,2010-03-14T14:00,2010,73,1400,0,68.2,59.05,68.86,57.24,68.24,58.33,68.29,52.53,66.77,54.23,69.18,58.71,18.49,1.232,NA,9.15,11.62,9.91,NA,15.77,12.55,13.2,90,2.514
101,2010-03-14T15:00,2010,73,1500,0,68.19,59.06,68.86,57.26,68.24,58.32,68.29,52.47,66.77,54.2,69.18,58.71,18.64,1.237,NA,9.13,11.6,9.92,NA,15.82,12.57,13.2,89,2.486
101,2010-03-14T16:00,2010,73,1600,0,68.19,59.15,68.85,57.31,68.23,58.45,68.29,52.33,66.75,54.04,69.19,58.8,18.59,1.22,NA,9.04,11.54,9.79,NA,15.97,12.72,13.2,89,2.486
101,2010-03-14T17:00,2010,73,1700,0,68.15,59.07,68.82,57.23,68.22,58.37,68.27,52.03,66.73,53.75,69.15,58.71,18.5,1.224,NA,9.08,11.59,9.86,NA,16.24,12.98,13.2,89,2.486
101,2010-03-14T18:00,2010,73,1800,0,68.16,59.07,68.82,57.22,68.22,58.35,68.26,52.01,66.73,53.74,69.16,58.7,18.57,1.229,NA,9.08,11.6,9.87,NA,16.25,12.99,13.2,89,2.486
101,2010-03-14T19:00,2010,73,1900,0,68.17,59.08,68.82,57.25,68.21,58.32,68.27,52.17,66.75,53.9,69.15,58.72,18.84,1.22,NA,9.09,11.57,9.88,NA,16.1,12.85,13.2,91,2.542
101,2010-03-14T20:00,2010,73,2000,0,68.19,59.12,68.85,57.31,68.24,58.33,68.29,52.25,66.79,54.03,69.17,58.75,18.84,1.235,NA,9.08,11.54,9.9,NA,16.04,12.76,13.2,90,2.514
101,2010-03-14T21:00,2010,73,2100,0,68.23,59.16,68.88,57.35,68.26,58.37,68.31,52.17,66.81,53.94,69.21,58.8,18.83,1.237,NA,9.07,11.53,9.88,NA,16.13,12.87,13.2,90,2.514
101,2010-03-14T22:00,2010,73,2200,0,68.21,59.19,68.87,57.38,68.25,58.41,68.3,52.25,66.8,53.98,69.19,58.82,18.83,1.236,NA,9.03,11.49,9.85,NA,16.04,12.82,13.2,90,2.514
101,2010-03-14T23:00,2010,73,2300,0,68.21,59.25,68.88,57.43,68.26,58.51,68.3,52.15,66.81,53.86,69.19,58.88,18.82,1.219,NA,8.96,11.44,9.75,NA,16.15,12.94,13.2,89,2.486
101,2010-03-15T00:00,2010,74,0,0,68.26,59.36,68.91,57.54,68.27,58.55,68.34,52.55,66.85,54.22,69.24,58.98,18.7,1.228,NA,8.9,11.37,9.72,NA,15.79,12.62,13.2,88,2.458
101,2010-03-15T01:00,2010,74,100,0,68.27,59.4,68.92,57.59,68.28,58.59,68.36,52.65,66.88,54.33,69.25,59.02,18.7,1.235,NA,8.87,11.32,9.69,NA,15.7,12.55,13.19,88,2.458
101,2010-03-15T02:00,2010,74,200,0,68.29,59.44,68.96,57.64,68.3,58.6,68.39,52.91,66.94,54.5,69.26,59.08,18.65,1.232,NA,8.85,11.32,9.71,NA,15.49,12.44,13.19,87,2.43
101,2010-03-15T03:00,2010,74,300,0,68.29,59.41,68.97,57.63,68.3,58.6,68.39,52.94,66.95,54.52,69.25,59.07,18.67,1.233,NA,8.88,11.34,9.71,NA,15.45,12.43,13.19,88,2.458
101,2010-03-15T04:00,2010,74,400,0,68.29,59.34,68.96,57.56,68.3,58.51,68.38,52.68,66.94,54.29,69.25,58.98,18.63,1.23,NA,8.95,11.4,9.79,NA,15.7,12.64,13.19,88,2.458
101,2010-03-15T05:00,2010,74,500,0,68.29,59.32,68.96,57.53,68.31,58.52,68.38,52.47,66.92,54.21,69.25,58.96,18.5,1.232,NA,8.97,11.43,9.78,NA,15.91,12.72,13.19,88,2.458
101,2010-03-15T06:00,2010,74,600,0,68.27,59.25,68.92,57.46,68.29,58.46,68.36,52.3,66.88,54.02,69.25,58.88,18.47,1.229,NA,9.02,11.46,9.83,NA,16.06,12.87,13.19,88,2.458
101,2010-03-15T07:00,2010,74,700,0,68.25,59.23,68.9,57.44,68.27,58.43,68.34,52.4,66.87,54.07,69.22,58.86,18.56,1.23,NA,9.02,11.47,9.84,NA,15.93,12.8,13.19,88,2.458
101,2010-03-15T08:00,2010,74,800,0,68.25,59.19,68.91,57.4,68.27,58.41,68.34,52.32,66.85,54.04,69.24,58.83,18.46,1.231,NA,9.06,11.51,9.86,NA,16.02,12.81,13.19,89,2.486
101,2010-03-15T09:00,2010,74,900,0,68.26,59.23,68.92,57.43,68.27,58.44,68.36,52.59,66.87,54.22,69.25,58.88,18.48,1.22,NA,9.03,11.49,9.83,NA,15.77,12.65,13.19,88,2.458
101,2010-03-15T10:00,2010,74,1000,0,68.27,59.24,68.93,57.48,68.29,58.45,68.36,52.84,66.89,54.47,69.25,58.92,18.46,1.216,NA,9.03,11.45,9.84,NA,15.52,12.42,13.19,88,2.458
101,2010-03-15T11:00,2010,74,1100,0,68.2,59.12,68.87,57.35,68.2,58.19,68.29,52.74,66.81,54.43,69.21,58.82,18.62,1.233,NA,9.09,11.52,10.01,NA,15.55,12.38,13.19,88,2.458
101,2010-03-15T12:00,2010,74,1200,0,67.2,58.27,68.04,56.31,67.15,56.22,67.2,51.79,65.44,53.26,68.65,58.21,18.67,1.216,NA,8.92,11.73,10.93,NA,15.41,12.17,13.23,90,2.514
101,2010-03-15T13:00,2010,74,1300,0,67.24,62.43,68.13,60.68,67.18,60.28,67.15,51.38,65.31,52.78,68.65,62.09,18.8,1.229,NA,4.812,7.455,6.896,NA,15.77,12.53,13.28,54,1.508
101,2010-03-15T14:00,2010,74,1400,0,68.08,67.51,68.85,66.55,68.08,66.58,68.03,52.39,66.41,53.91,69.12,67.15,19.15,1.228,NA,0.57,2.296,1.491,NA,15.64,12.51,13.27,18,0.503
101,2010-03-15T15:00,2010,74,1500,0,68.47,67.92,69.19,66.89,68.43,66.69,68.42,52.36,66.83,54,69.47,67.43,18.96,1.224,NA,0.553,2.296,1.732,NA,16.06,12.83,13.26,16,0.447
101,2010-03-15T16:00,2010,74,1600,0,67.48,58.86,68.17,57.12,67.49,58.48,67.54,51.77,66,53.33,68.5,58.79,18.55,1.224,NA,8.63,11.05,9.01,NA,15.77,12.68,13.24,85,2.374
101,2010-03-15T17:00,2010,74,1700,0,68,58.78,68.67,56.71,68.01,58.2,68.07,51.84,66.53,53.57,69.04,58.53,18.52,1.224,NA,9.22,11.97,9.81,NA,16.23,12.95,13.24,89,2.486
101,2010-03-15T18:00,2010,74,1800,0,68.05,58.82,68.7,56.76,68.06,58.21,68.11,52.02,66.59,53.69,69.05,58.55,18.64,1.231,NA,9.23,11.94,9.85,NA,16.09,12.9,13.23,90,2.514
101,2010-03-15T19:00,2010,74,1900,0,68.02,58.78,68.68,56.7,68.05,58.2,68.1,51.91,66.59,53.65,69.03,58.5,18.63,1.23,NA,9.25,11.98,9.84,NA,16.19,12.93,13.22,90,2.514
101,2010-03-15T20:00,2010,74,2000,0,68.09,58.88,68.75,56.81,68.13,58.27,68.19,52.1,66.67,53.8,69.11,58.6,18.7,1.228,NA,9.22,11.94,9.86,NA,16.09,12.87,13.21,89,2.486
101,2010-03-15T21:00,2010,74,2100,0,68.15,59.01,68.78,56.96,68.17,58.34,68.24,52.74,66.76,54.33,69.14,58.75,18.67,1.233,NA,9.15,11.82,9.83,NA,15.5,12.43,13.21,89,2.486
101,2010-03-15T22:00,2010,74,2200,0,68.23,59.03,68.84,57.06,68.22,58.34,68.27,53.18,66.85,54.65,69.21,58.8,18.73,1.232,NA,9.21,11.78,9.88,NA,15.1,12.2,13.2,89,2.486
101,2010-03-15T23:00,2010,74,2300,0,68.27,58.99,68.88,57.07,68.26,58.33,68.32,53.22,66.9,54.71,69.26,58.79,18.6,1.226,NA,9.28,11.81,9.93,NA,15.1,12.19,13.2,88,2.458
101,2010-03-16T00:00,2010,75,0,0,68.34,59.3,68.97,57.32,68.32,58.68,68.41,53.12,66.99,54.67,69.31,59.07,18.52,1.214,NA,9.04,11.65,9.64,NA,15.29,12.31,13.2,87,2.43
101,2010-03-16T01:00,2010,75,100,0,68.28,59.5,68.92,57.55,68.27,58.93,68.36,53.13,66.93,54.66,69.26,59.28,18.57,1.228,NA,8.78,11.36,9.35,NA,15.23,12.27,13.2,84,2.346
101,2010-03-16T02:00,2010,75,200,0,68.32,59.51,68.96,57.57,68.29,58.92,68.38,53.28,66.98,54.77,69.26,59.29,18.64,1.227,NA,8.81,11.39,9.37,NA,15.11,12.22,13.19,84,2.346
101,2010-03-16T03:00,2010,75,300,0,68.33,59.5,68.96,57.57,68.3,58.9,68.39,53.28,67.01,54.75,69.28,59.29,18.65,1.23,NA,8.83,11.39,9.4,NA,15.11,12.26,13.19,85,2.374
101,2010-03-16T04:00,2010,75,400,0,68.33,59.44,68.96,57.47,68.29,58.84,68.38,53.23,67.02,54.71,69.27,59.22,18.65,1.228,NA,8.89,11.49,9.45,NA,15.16,12.31,13.19,85,2.374
101,2010-03-16T05:00,2010,75,500,0,68.35,59.44,68.96,57.46,68.32,58.87,68.41,53.05,67.03,54.56,69.31,59.21,18.44,1.216,NA,8.91,11.5,9.46,NA,15.37,12.46,13.19,85,2.374
101,2010-03-16T06:00,2010,75,600,0,68.31,59.37,68.94,57.41,68.29,58.82,68.37,53.04,66.99,54.56,69.26,59.16,18.52,1.216,NA,8.94,11.53,9.47,NA,15.33,12.44,13.19,85,2.374
101,2010-03-16T07:00,2010,75,700,0,67.16,58.26,67.98,56.15,67.1,56.43,67.17,52,65.38,53.35,68.67,58.37,18.61,1.227,NA,8.9,11.82,10.66,NA,15.16,12.03,13.23,87,2.43
101,2010-03-16T08:00,2010,75,800,0,67.84,58.72,68.56,56.82,67.87,58.17,67.91,52.78,66.36,54.16,68.97,58.69,18.71,1.232,NA,9.12,11.74,9.7,NA,15.14,12.2,13.24,87,2.43
101,2010-03-16T09:00,2010,75,900,0,68.02,59.14,68.71,57.32,68.04,58.6,68.09,53.39,66.56,54.85,69.08,59.06,18.51,1.227,NA,8.88,11.39,9.44,NA,14.7,11.71,13.23,85,2.374
101,2010-03-16T10:00,2010,75,1000,0,68.1,59.44,68.79,57.74,68.12,58.89,68.19,54.17,66.68,55.68,69.12,59.37,18.55,1.218,NA,8.67,11.04,9.23,NA,14.02,10.99,13.22,82,2.291
101,2010-03-16T11:00,2010,75,1100,0,68.19,59.77,68.86,58.1,68.2,59.26,68.28,54.91,66.79,56.41,69.17,59.71,18.64,1.226,NA,8.41,10.76,8.93,NA,13.37,10.38,13.21,80,2.235
101,2010-03-16T12:00,2010,75,1200,0,68.33,60.13,68.99,58.54,68.33,59.67,68.42,55.83,66.97,57.1,69.29,60.1,18.59,1.227,NA,8.2,10.45,8.66,NA,12.59,9.87,13.2,78,2.179
101,2010-03-16T13:00,2010,75,1300,0,68.45,60.41,69.09,58.92,68.44,59.98,68.55,56.44,67.14,57.44,69.35,60.4,18.55,1.218,NA,8.04,10.17,8.46,NA,12.11,9.7,13.19,75,2.095
101,2010-03-16T14:00,2010,75,1400,0,68.49,60.49,69.13,59.07,68.49,60.12,68.59,56.46,67.19,57.39,69.37,60.49,18.49,1.22,NA,7.997,10.05,8.36,NA,12.13,9.8,13.17,75,2.095
101,2010-03-16T15:00,2010,75,1500,0,68.54,60.61,69.14,59.18,68.51,60.19,68.61,56.49,67.25,57.61,69.38,60.57,18.56,1.221,NA,7.929,9.96,8.32,NA,12.12,9.64,13.17,74,2.067
101,2010-03-16T16:00,2010,75,1600,0,68.64,60.66,69.22,59.17,68.61,60.27,68.74,56.39,67.41,57.69,69.49,60.59,18.58,1.227,NA,7.98,10.05,8.35,NA,12.35,9.72,13.15,75,2.095
101,2010-03-16T17:00,2010,75,1700,0,68.64,60.57,69.22,59.02,68.61,60.14,68.77,56.24,67.44,57.4,69.51,60.5,18.5,1.225,NA,8.07,10.2,8.47,NA,12.53,10.04,13.15,78,2.179
101,2010-03-16T18:00,2010,75,1800,0,68.72,60.33,69.27,58.72,68.68,59.9,68.84,55.88,67.53,57.08,69.56,60.19,18.37,1.225,NA,8.39,10.55,8.78,NA,12.96,10.44,13.14,78,2.179
101,2010-03-16T19:00,2010,75,1900,0,68.73,59.89,69.28,58.22,68.7,59.51,68.84,55.18,67.55,56.49,69.58,59.77,18.69,1.22,NA,8.85,11.05,9.18,NA,13.66,11.06,13.13,83,2.318
101,2010-03-16T20:00,2010,75,2000,0,68.78,59.73,69.3,57.99,68.75,59.37,68.85,54.68,67.58,56.12,69.6,59.59,18.59,1.209,NA,9.05,11.31,9.38,NA,14.17,11.46,13.13,84,2.346
101,2010-03-16T21:00,2010,75,2100,0,68.73,59.66,69.27,57.94,68.69,59.3,68.8,54.51,67.54,55.99,69.56,59.53,18.66,1.232,NA,9.07,11.32,9.39,NA,14.29,11.55,13.13,85,2.374
101,2010-03-16T22:00,2010,75,2200,0,68.71,59.62,69.25,57.91,68.68,59.25,68.82,54.44,67.5,55.92,69.58,59.49,18.76,1.234,NA,9.09,11.35,9.43,NA,14.39,11.58,13.13,86,2.402
101,2010-03-16T23:00,2010,75,2300,0,68.71,59.68,69.26,57.97,68.67,59.28,68.83,54.44,67.5,55.94,69.58,59.55,18.72,1.228,NA,9.03,11.29,9.4,NA,14.39,11.56,13.13,85,2.374
101,2010-03-17T00:00,2010,76,0,0,68.76,59.83,69.34,58.11,68.73,59.44,68.86,54.36,67.52,55.88,69.62,59.67,18.4,1.226,NA,8.93,11.22,9.3,NA,14.5,11.64,13.14,83,2.318
101,2010-03-17T01:00,2010,76,100,0,68.64,59.75,69.21,58.02,68.61,59.39,68.74,54.2,67.4,55.71,69.53,59.62,18.6,1.228,NA,8.89,11.19,9.22,NA,14.55,11.69,13.14,83,2.318
101,2010-03-17T02:00,2010,76,200,0,68.64,59.71,69.22,57.96,68.62,59.37,68.74,54,67.39,55.56,69.55,59.58,18.55,1.227,NA,8.93,11.25,9.25,NA,14.73,11.84,13.14,84,2.346
101,2010-03-17T03:00,2010,76,300,0,68.61,59.63,69.18,57.88,68.6,59.29,68.69,53.92,67.35,55.48,69.49,59.51,18.62,1.23,NA,8.98,11.3,9.3,NA,14.78,11.88,13.14,84,2.346
101,2010-03-17T04:00,2010,76,400,0,68.59,59.61,69.15,57.85,68.56,59.23,68.66,53.81,67.31,55.38,69.48,59.46,18.58,1.228,NA,8.98,11.31,9.33,NA,14.84,11.93,13.14,85,2.374
101,2010-03-17T05:00,2010,76,500,0,68.57,59.57,69.13,57.82,68.54,59.17,68.63,53.78,67.29,55.35,69.48,59.44,18.65,1.22,NA,9,11.31,9.37,NA,14.84,11.94,13.15,85,2.374
101,2010-03-17T06:00,2010,76,600,0,68.53,59.48,69.11,57.79,68.5,59.1,68.61,53.84,67.25,55.4,69.43,59.37,18.58,1.223,NA,9.05,11.32,9.4,NA,14.77,11.86,13.15,84,2.346
101,2010-03-17T07:00,2010,76,700,0,68.51,59.3,69.1,57.61,68.49,58.91,68.59,53.79,67.24,55.36,69.42,59.19,18.58,1.229,NA,9.21,11.49,9.58,NA,14.8,11.87,13.15,87,2.43
101,2010-03-17T08:00,2010,76,800,0,68.47,59.43,69.09,57.74,68.46,58.95,68.55,54.19,67.16,55.64,69.43,59.37,18.52,1.223,NA,9.04,11.34,9.51,NA,14.36,11.53,13.15,86,2.402
101,2010-03-17T09:00,2010,76,900,0,67.7,59.18,68.43,57.38,67.66,58.07,67.77,55.53,66.16,56.39,69,59.4,18.45,1.728,NA,8.52,11.05,9.59,NA,12.24,9.77,13.19,83,2.318
101,2010-03-17T10:00,2010,76,1000,0,68.03,59.78,68.75,58.11,67.99,59.15,68.18,62.95,66.61,62.59,69.21,60.71,18.47,3.173,NA,8.25,10.64,8.85,NA,5.23,4.02,13.2,78,2.179
101,2010-03-17T11:00,2010,76,1100,0,68.2,60.29,68.94,58.71,68.19,59.75,68.34,63.45,66.84,63.16,69.25,61.08,18.57,3.223,NA,7.909,10.23,8.44,NA,4.887,3.683,13.2,76,2.123
101,2010-03-17T12:00,2010,76,1200,0,68.46,60.74,69.17,59.35,68.44,60.36,68.59,63.97,67.2,63.58,69.38,61.45,18.61,3.23,NA,7.713,9.82,8.08,NA,4.626,3.617,13.18,74,2.067
101,2010-03-17T13:00,2010,76,1300,0,68.54,60.91,69.18,59.61,68.51,60.56,68.65,64.13,67.27,63.67,69.43,61.64,18.58,3.235,NA,7.624,9.57,7.947,NA,4.521,3.602,13.17,72,2.011
101,2010-03-17T14:00,2010,76,1400,0,68.58,60.96,69.22,59.74,68.56,60.69,68.72,64.2,67.36,63.7,69.47,61.73,18.62,3.242,NA,7.619,9.48,7.868,NA,4.515,3.657,13.15,72,2.011
101,2010-03-17T15:00,2010,76,1500,0,68.67,61.09,69.29,59.77,68.64,60.79,68.82,64.15,67.47,63.81,69.56,61.8,18.59,3.239,NA,7.58,9.52,7.843,NA,4.668,3.665,13.15,72,2.011
101,2010-03-17T16:00,2010,76,1600,0,68.81,61.14,69.43,59.72,68.79,60.88,68.92,64.1,67.61,63.79,69.64,61.75,18.54,3.251,NA,7.677,9.71,7.905,NA,4.819,3.819,13.14,74,2.067
101,2010-03-17T17:00,2010,76,1700,0,68.85,61.05,69.48,59.51,68.85,60.88,68.97,64.03,67.7,63.69,69.64,61.58,18.34,3.245,NA,7.796,9.96,7.964,NA,4.94,4.012,13.12,74,2.067
101,2010-03-17T18:00,2010,76,1800,0,68.88,60.81,69.52,59.25,68.92,60.68,69.03,63.9,67.81,63.59,69.67,61.36,18.43,3.254,NA,8.08,10.27,8.24,NA,5.132,4.218,13.12,77,2.151
101,2010-03-17T19:00,2010,76,1900,0,68.92,60.42,69.54,58.89,68.99,60.17,69.09,63.67,67.89,63.46,69.76,61.08,18.35,3.252,NA,8.5,10.65,8.81,NA,5.42,4.429,13.11,80,2.235
101,2010-03-17T20:00,2010,76,2000,0,68.97,60.23,69.54,58.68,69,59.94,69.1,63.56,67.91,63.36,69.78,60.9,18.52,3.252,NA,8.74,10.86,9.05,NA,5.534,4.546,13.11,82,2.291
101,2010-03-17T21:00,2010,76,2100,0,69.01,60.12,69.53,58.5,69.01,59.77,69.11,63.47,67.91,63.23,69.79,60.76,18.59,3.266,NA,8.89,11.04,9.24,NA,5.635,4.684,13.11,84,2.346
101,2010-03-17T22:00,2010,76,2200,0,68.96,60.04,69.48,58.4,68.96,59.73,69.07,63.36,67.86,63.13,69.75,60.7,18.57,3.264,NA,8.93,11.09,9.23,NA,5.718,4.729,13.11,84,2.346
101,2010-03-17T23:00,2010,76,2300,0,68.96,59.96,69.49,58.35,68.95,59.66,69.06,63.28,67.84,63.07,69.76,60.63,18.59,3.266,NA,8.99,11.14,9.29,NA,5.781,4.773,13.11,85,2.374
101,2010-03-18T00:00,2010,77,0,0,68.98,60.19,69.53,58.5,68.97,59.86,69.1,63.26,67.86,63.03,69.8,60.81,18.36,3.252,NA,8.79,11.03,9.1,NA,5.838,4.824,13.11,83,2.318
101,2010-03-18T01:00,2010,77,100,0,68.89,60.38,69.41,58.61,68.88,60.04,69.03,63.24,67.77,62.96,69.68,60.94,18.53,3.257,NA,8.51,10.8,8.84,NA,5.784,4.808,13.11,81,2.263
101,2010-03-18T02:00,2010,77,200,0,68.87,60.23,69.39,58.61,68.86,59.95,69.01,63.12,67.75,62.92,69.67,60.87,18.57,3.263,NA,8.64,10.78,8.91,NA,5.885,4.833,13.11,82,2.291
101,2010-03-18T03:00,2010,77,300,0,68.85,60.18,69.39,58.46,68.83,59.85,68.97,63.05,67.7,62.79,69.66,60.81,18.4,3.256,NA,8.66,10.93,8.98,NA,5.925,4.906,13.12,82,2.291
101,2010-03-18T04:00,2010,77,400,0,68.8,60.09,69.34,58.45,68.79,59.8,68.92,63,67.66,62.77,69.62,60.75,18.48,3.257,NA,8.71,10.89,8.99,NA,5.928,4.881,13.12,83,2.318
101,2010-03-18T05:00,2010,77,500,0,68.82,60.1,69.38,58.46,68.83,59.81,68.96,62.99,67.68,62.79,69.64,60.77,18.35,3.25,NA,8.71,10.93,9.01,NA,5.97,4.887,13.12,82,2.291
101,2010-03-18T06:00,2010,77,600,0,68.77,60.05,69.31,58.32,68.77,59.74,68.89,63,67.61,62.75,69.6,60.69,18.31,3.243,NA,8.71,11,9.02,NA,5.889,4.862,13.12,82,2.291
101,2010-03-18T07:00,2010,77,700,0,68.7,59.88,69.26,58.19,68.71,59.58,68.85,62.94,67.56,62.71,69.55,60.53,18.5,3.263,NA,8.82,11.07,9.13,NA,5.911,4.848,13.12,86,2.402
101,2010-03-18T08:00,2010,77,800,0,68.74,59.95,69.36,58.28,68.75,59.62,68.88,63.24,67.56,62.91,69.61,60.66,18.52,3.262,NA,8.78,11.08,9.13,NA,5.64,4.654,13.13,85,2.374
101,2010-03-18T09:00,2010,77,900,0,67.76,59.54,68.53,57.72,67.73,58.67,67.98,62.6,66.37,62.1,69.15,60.52,18.52,3.259,NA,8.22,10.81,9.06,NA,5.383,4.268,13.16,82,2.291
101,2010-03-18T10:00,2010,77,1000,0,67.85,59.89,68.57,58.16,67.8,59.16,68,63.07,66.38,62.54,69.08,60.78,18.47,3.261,NA,7.957,10.41,8.64,NA,4.928,3.839,13.19,78,2.179
101,2010-03-18T11:00,2010,77,1100,0,67.81,59.98,68.53,58.28,67.77,59.33,67.96,63.09,66.34,62.59,69.02,60.88,18.46,3.255,NA,7.829,10.25,8.44,NA,4.873,3.748,13.2,76,2.123
101,2010-03-18T12:00,2010,77,1200,0,68.21,60.44,68.87,59,68.19,60.23,68.34,63.67,66.86,63.14,69.21,61.24,18.43,3.254,NA,7.765,9.87,7.961,NA,4.668,3.72,13.2,75,2.095
101,2010-03-18T13:00,2010,77,1300,0,68.02,60.52,68.76,59.1,68,59.87,68.18,63.6,66.6,62.95,69.15,61.32,18.49,3.258,NA,7.5,9.66,8.12,NA,4.579,3.649,13.2,73,2.039
101,2010-03-18T14:00,2010,77,1400,0,67.5,60.1,68.32,58.51,67.43,58.83,67.67,62.32,65.97,61.28,68.75,60.83,18.5,3.261,NA,7.393,9.82,8.6,NA,5.352,4.688,13.23,75,2.095
101,2010-03-18T15:00,2010,77,1500,0,67.85,60.39,68.59,58.84,67.81,59.64,68,62.21,66.39,61.7,68.97,61,18.59,3.264,NA,7.469,9.75,8.17,NA,5.789,4.696,13.22,76,2.123
101,2010-03-18T16:00,2010,77,1600,0,68.3,60.64,68.96,59.22,68.27,60.26,68.43,62.64,66.98,62.46,69.22,61.2,18.64,3.267,NA,7.664,9.74,8.02,NA,5.79,4.521,13.2,76,2.123
101,2010-03-18T17:00,2010,77,1700,0,68.55,60.69,69.21,59.17,68.53,60.34,68.68,62.78,67.33,62.48,69.41,61.14,18.47,3.259,NA,7.859,10.04,8.18,NA,5.9,4.848,13.17,78,2.179
101,2010-03-18T18:00,2010,77,1800,0,68.62,60.57,69.23,59.01,68.61,60.44,68.8,62.66,67.46,62.59,69.47,61,18.32,3.25,NA,8.05,10.22,8.17,NA,6.142,4.875,13.15,78,2.179
101,2010-03-18T19:00,2010,77,1900,0,68.69,60.39,69.28,58.8,68.69,60.35,68.87,62.56,67.54,62.45,69.54,60.85,18.37,3.255,NA,8.29,10.48,8.34,NA,6.308,5.086,13.14,81,2.263
101,2010-03-18T20:00,2010,77,2000,0,68.8,60.22,69.36,58.69,68.84,60.22,68.96,62.44,67.64,62.46,69.62,60.77,18.46,3.258,NA,8.58,10.66,8.61,NA,6.526,5.182,13.14,83,2.318
101,2010-03-18T21:00,2010,77,2100,0,68.83,60.19,69.39,58.68,68.85,60.1,68.98,62.4,67.65,62.49,69.63,60.75,18.59,3.266,NA,8.64,10.7,8.74,NA,6.581,5.162,13.13,84,2.346
101,2010-03-18T22:00,2010,77,2200,0,68.8,60.13,69.4,58.62,68.85,59.94,68.96,62.37,67.67,62.47,69.62,60.72,18.58,3.267,NA,8.67,10.78,8.91,NA,6.594,5.195,13.12,85,2.374
101,2010-03-18T23:00,2010,77,2300,0,68.83,60.09,69.37,58.58,68.86,59.88,68.97,62.25,67.67,62.48,69.62,60.67,18.65,3.271,NA,8.74,10.79,8.98,NA,6.722,5.186,13.12,85,2.374
101,2010-03-19T00:00,2010,78,0,0,68.88,60.19,69.43,58.62,68.91,59.98,69.02,62.19,67.73,62.38,69.69,60.74,18.5,3.262,NA,8.7,10.81,8.93,NA,6.828,5.351,13.12,84,2.346
101,2010-03-19T01:00,2010,78,100,0,68.83,60.24,69.38,58.66,68.87,60.04,68.96,62.16,67.68,62.26,69.64,60.8,18.42,3.255,NA,8.59,10.72,8.83,NA,6.798,5.414,13.12,82,2.291
101,2010-03-19T02:00,2010,78,200,0,68.82,60.14,69.36,58.54,68.85,59.97,68.96,61.98,67.66,62.12,69.62,60.69,18.25,3.245,NA,8.68,10.82,8.87,NA,6.974,5.534,13.12,84,2.346
101,2010-03-19T03:00,2010,78,300,0,68.8,60.08,69.33,58.43,68.82,59.85,68.93,61.82,67.63,62.01,69.6,60.59,18.48,3.263,NA,8.72,10.9,8.96,NA,7.107,5.625,13.12,84,2.346
101,2010-03-19T04:00,2010,78,400,0,68.79,59.99,69.32,58.33,68.81,59.75,68.93,61.76,67.62,61.96,69.59,60.5,18.56,3.265,NA,8.81,10.99,9.06,NA,7.168,5.663,13.12,86,2.402
101,2010-03-19T05:00,2010,78,500,0,68.75,59.92,69.29,58.25,68.78,59.68,68.87,61.7,67.6,61.94,69.59,60.46,18.47,3.258,NA,8.83,11.04,9.09,NA,7.171,5.661,13.12,85,2.374
101,2010-03-19T06:00,2010,78,600,0,68.75,59.89,69.29,58.25,68.78,59.67,68.88,61.69,67.57,61.86,69.58,60.43,18.29,3.249,NA,8.86,11.03,9.11,NA,7.189,5.716,13.12,85,2.374
101,2010-03-19T07:00,2010,78,700,0,68.72,59.92,69.29,58.38,68.77,59.72,68.86,61.96,67.55,62.1,69.56,60.53,18.39,3.255,NA,8.8,10.91,9.04,NA,6.902,5.454,13.12,84,2.346
101,2010-03-19T08:00,2010,78,800,0,68.04,59.45,68.71,57.61,67.97,58.42,68.19,61.51,66.68,61.44,69.3,60.33,18.44,3.258,NA,8.59,11.1,9.55,NA,6.684,5.236,13.15,84,2.346
101,2010-03-19T09:00,2010,78,900,0,67.43,59.32,68.21,57.33,67.32,57.71,67.58,61.43,65.81,61.17,68.86,60.2,18.54,3.263,NA,8.1,10.88,9.61,NA,6.148,4.643,13.2,81,2.263
101,2010-03-19T10:00,2010,78,1000,0,67.49,59.73,68.28,57.81,67.4,58.44,67.63,62.07,65.9,61.64,68.82,60.54,18.37,3.254,NA,7.764,10.48,8.96,NA,5.563,4.266,13.23,77,2.151
101,2010-03-19T11:00,2010,78,1100,0,67.68,60.17,68.41,58.4,67.58,59.24,67.8,62.54,66.09,62.02,68.89,60.91,18.44,3.257,NA,7.515,10.01,8.34,NA,5.258,4.072,13.24,75,2.095
101,2010-03-19T12:00,2010,78,1200,0,68.14,60.71,68.83,59.3,68.12,60.35,68.27,63.35,66.76,62.74,69.16,61.45,18.56,3.263,NA,7.425,9.53,7.772,NA,4.915,4.017,13.22,72,2.011
101,2010-03-19T13:00,2010,78,1300,0,68.4,61.07,69.07,59.79,68.36,60.8,68.53,63.65,67.12,63.05,69.31,61.76,18.54,3.265,NA,7.334,9.28,7.555,NA,4.878,4.073,13.19,71,1.983
101,2010-03-19T14:00,2010,78,1400,0,68.49,61.23,69.13,60,68.44,61.06,68.6,63.85,67.2,63.24,69.39,61.93,18.52,3.264,NA,7.257,9.13,7.383,NA,4.757,3.962,13.17,70,1.955
101,2010-03-19T15:00,2010,78,1500,0,68.67,61.46,69.27,60.17,68.63,61.17,68.82,63.87,67.48,63.63,69.51,62.03,18.56,3.265,NA,7.209,9.11,7.466,NA,4.948,3.848,13.15,70,1.955
101,2010-03-19T16:00,2010,78,1600,0,68.85,61.6,69.44,60.22,68.8,61.26,68.97,63.85,67.7,63.68,69.63,62.06,18.37,3.254,NA,7.251,9.22,7.544,NA,5.115,4.027,13.14,70,1.955
101,2010-03-19T17:00,2010,78,1700,0,68.96,61.57,69.52,60.08,68.89,61.4,69.08,63.82,67.82,63.56,69.7,61.99,18.34,3.256,NA,7.392,9.44,7.491,NA,5.259,4.26,13.12,72,2.011
101,2010-03-19T18:00,2010,78,1800,0,69.01,61.45,69.55,59.9,68.96,61.3,69.12,63.73,67.9,63.51,69.75,61.85,18.41,3.251,NA,7.561,9.65,7.664,NA,5.391,4.387,13.11,73,2.039
101,2010-03-19T19:00,2010,78,1900,0,69.02,60.85,69.53,59.36,69,60.65,69.13,63.19,67.94,63.19,69.77,61.36,18.49,3.261,NA,8.17,10.17,8.35,NA,5.936,4.754,13.1,78,2.179
101,2010-03-19T20:00,2010,78,2000,0,69.03,60.55,69.52,59,69.01,60.34,69.15,62.94,68,62.99,69.77,61.1,18.52,3.265,NA,8.48,10.52,8.68,NA,6.21,5.014,13.1,82,2.291
101,2010-03-19T21:00,2010,78,2100,0,69.03,60.54,69.54,59.06,69.03,60.36,69.17,63.02,68,62.99,69.79,61.13,18.52,3.262,NA,8.49,10.47,8.67,NA,6.142,5.01,13.09,81,2.263
101,2010-03-19T22:00,2010,78,2200,0,69.02,60.52,69.56,59.04,69.02,60.32,69.15,62.94,67.99,63.01,69.79,61.11,18.43,3.257,NA,8.51,10.51,8.7,NA,6.217,4.987,13.1,80,2.235
101,2010-03-19T23:00,2010,78,2300,0,69.03,60.44,69.56,58.96,69.02,60.22,69.16,62.88,68,62.89,69.79,61.02,18.6,3.268,NA,8.58,10.6,8.8,NA,6.278,5.113,13.09,83,2.318
101,2010-03-20T00:00,2010,79,0,0,69.02,60.52,69.53,58.98,69.02,60.32,69.16,62.76,68,62.75,69.8,61.07,18.32,3.248,NA,8.5,10.55,8.7,NA,6.393,5.248,13.09,80,2.235
101,2010-03-20T01:00,2010,79,100,0,68.97,60.5,69.47,58.94,68.97,60.31,69.09,62.58,67.92,62.58,69.73,61.04,18.26,3.25,NA,8.46,10.53,8.66,NA,6.503,5.343,13.1,81,2.263
101,2010-03-20T02:00,2010,79,200,0,68.97,60.51,69.48,58.97,68.97,60.35,69.09,62.53,67.92,62.55,69.73,61.06,18.34,3.255,NA,8.46,10.51,8.62,NA,6.561,5.37,13.1,80,2.235
101,2010-03-20T03:00,2010,79,300,0,68.98,60.57,69.49,59.06,68.98,60.43,69.09,62.71,67.9,62.68,69.74,61.16,18.39,3.255,NA,8.41,10.43,8.55,NA,6.376,5.217,13.1,80,2.235
101,2010-03-20T04:00,2010,79,400,0,68.88,60.3,69.4,58.69,68.88,60.06,69.02,62.41,67.83,62.42,69.69,60.84,18.52,3.268,NA,8.58,10.71,8.82,NA,6.604,5.413,13.1,82,2.291
101,2010-03-20T05:00,2010,79,500,0,68.93,60.24,69.44,58.58,68.93,59.99,69.05,62.28,67.84,62.33,69.75,60.77,18.52,3.265,NA,8.69,10.86,8.93,NA,6.767,5.508,13.11,84,2.346
101,2010-03-20T06:00,2010,79,600,0,68.91,60.13,69.41,58.55,68.91,59.91,69.04,62.27,67.81,62.28,69.7,60.72,18.55,3.266,NA,8.78,10.87,8.99,NA,6.767,5.532,13.11,84,2.346
101,2010-03-20T07:00,2010,79,700,0,68.89,60.19,69.41,58.52,68.89,59.94,69.03,62.19,67.8,62.27,69.73,60.75,18.41,3.257,NA,8.7,10.89,8.95,NA,6.842,5.535,13.11,83,2.318
101,2010-03-20T08:00,2010,79,800,0,68.96,60.64,69.52,59.04,68.96,60.44,69.09,62.77,67.87,62.75,69.79,61.21,18.39,3.253,NA,8.31,10.48,8.52,NA,6.327,5.111,13.11,79,2.207
101,2010-03-20T09:00,2010,79,900,0,68.95,61.1,69.53,59.51,68.92,61.01,69.08,63.31,67.81,63.26,69.78,61.6,18.31,3.248,NA,7.846,10.02,7.91,NA,5.764,4.553,13.11,75,2.095
101,2010-03-20T10:00,2010,79,1000,0,69.01,61.44,69.55,59.94,68.97,61.34,69.1,63.94,67.84,63.7,69.78,61.94,18.58,3.265,NA,7.563,9.61,7.629,NA,5.166,4.143,13.11,73,2.039
101,2010-03-20T11:00,2010,79,1100,0,69.1,61.84,69.65,60.38,69.07,61.76,69.22,64.22,67.99,64.1,69.87,62.32,18.52,3.265,NA,7.258,9.27,7.307,NA,4.996,3.893,13.1,70,1.955
101,2010-03-20T12:00,2010,79,1200,0,69.05,61.99,69.6,60.69,69.02,61.91,69.15,64.45,67.95,64.08,69.79,62.49,18.54,3.265,NA,7.052,8.91,7.11,NA,4.7,3.871,13.1,68,1.899
101,2010-03-20T13:00,2010,79,1300,0,69.08,62.07,69.64,60.86,69.04,62.03,69.17,64.47,67.97,64.1,69.82,62.59,18.53,3.262,NA,7.01,8.79,7.011,NA,4.702,3.871,13.09,67,1.872
101,2010-03-20T14:00,2010,79,1400,0,69.18,62.24,69.73,61.04,69.13,62.24,69.28,64.59,68.08,64.15,69.9,62.73,18.42,3.254,NA,6.936,8.68,6.889,NA,4.688,3.929,13.09,66,1.844
101,2010-03-20T15:00,2010,79,1500,0,69.2,62.3,69.73,61.03,69.15,62.25,69.31,64.4,68.11,64.23,69.91,62.74,18.44,3.259,NA,6.894,8.7,6.902,NA,4.905,3.878,13.08,66,1.844
101,2010-03-20T16:00,2010,79,1600,0,69.29,62.29,69.8,60.96,69.26,62.27,69.41,64.35,68.23,64.2,69.96,62.71,18.42,3.256,NA,6.997,8.84,6.99,NA,5.057,4.025,13.08,67,1.872
101,2010-03-20T17:00,2010,79,1700,0,69.29,62.12,69.79,60.73,69.26,62.07,69.41,64.24,68.27,64.02,69.93,62.56,18.36,3.256,NA,7.167,9.05,7.193,NA,5.17,4.247,13.07,69,1.927
101,2010-03-20T18:00,2010,79,1800,0,69.34,61.88,69.77,60.5,69.27,61.73,69.41,64.03,68.3,63.85,69.95,62.36,18.21,3.242,NA,7.458,9.27,7.54,NA,5.377,4.447,13.07,69,1.927
101,2010-03-20T19:00,2010,79,1900,0,69.29,61.4,69.73,60.01,69.26,61.24,69.39,63.46,68.29,63.56,69.94,61.88,18.39,3.257,NA,7.893,9.72,8.01,NA,5.93,4.725,13.07,75,2.095
101,2010-03-20T20:00,2010,79,2000,0,69.28,61.19,69.73,59.77,69.26,61.02,69.4,63.22,68.28,63.38,69.95,61.68,18.46,3.262,NA,8.09,9.96,8.23,NA,6.175,4.895,13.07,76,2.123
101,2010-03-20T21:00,2010,79,2100,0,69.25,60.98,69.67,59.53,69.22,60.8,69.39,63.01,68.22,63.22,69.91,61.47,18.56,3.273,NA,8.26,10.14,8.42,NA,6.375,5.005,13.07,79,2.207
101,2010-03-20T22:00,2010,79,2200,0,69.17,60.83,69.65,59.34,69.15,60.64,69.32,62.92,68.15,63.06,69.9,61.34,18.58,3.271,NA,8.33,10.3,8.51,NA,6.402,5.097,13.08,80,2.235
101,2010-03-20T23:00,2010,79,2300,0,69.16,60.79,69.66,59.29,69.15,60.59,69.32,62.87,68.14,63.01,69.92,61.3,18.49,3.269,NA,8.37,10.37,8.56,NA,6.445,5.129,13.08,79,2.207
101,2010-03-21T00:00,2010,80,0,0,69.14,60.73,69.63,59.24,69.12,60.52,69.3,62.76,68.1,63.05,69.91,61.24,18.45,3.264,NA,8.4,10.39,8.61,NA,6.542,5.05,13.08,80,2.235
101,2010-03-21T01:00,2010,80,100,0,69.1,60.64,69.58,59.13,69.09,60.48,69.24,62.81,68.06,62.85,69.87,61.19,18.48,3.266,NA,8.45,10.46,8.61,NA,6.431,5.213,13.08,80,2.235
101,2010-03-21T02:00,2010,80,200,0,69.05,60.52,69.53,58.95,69.03,60.34,69.2,62.57,67.99,62.74,69.84,61.07,18.51,3.265,NA,8.53,10.58,8.69,NA,6.624,5.255,13.09,81,2.263
101,2010-03-21T03:00,2010,80,300,0,68.98,60.34,69.48,58.75,68.97,60.15,69.13,62.44,67.95,62.51,69.77,60.88,18.52,3.267,NA,8.64,10.72,8.82,NA,6.692,5.445,13.09,82,2.291
101,2010-03-21T04:00,2010,80,400,0,68.96,60.21,69.46,58.59,68.95,60.03,69.09,62.33,67.89,62.39,69.74,60.77,18.47,3.268,NA,8.75,10.87,8.92,NA,6.759,5.503,13.09,83,2.318
101,2010-03-21T05:00,2010,80,500,0,68.93,60.19,69.47,58.53,68.92,60.06,69.05,62.27,67.79,62.39,69.73,60.76,18.41,3.258,NA,8.74,10.94,8.86,NA,6.775,5.394,13.1,83,2.318
101,2010-03-21T06:00,2010,80,600,0,68.86,60.09,69.41,58.37,68.84,59.99,69.02,62.11,67.67,62.34,69.66,60.65,18.26,3.257,NA,8.77,11.04,8.86,NA,6.905,5.333,13.1,82,2.291
101,2010-03-21T07:00,2010,80,700,0,68.87,60.1,69.38,58.47,68.88,59.95,69.01,62.15,67.77,62.27,69.7,60.69,18.25,3.251,NA,8.77,10.9,8.93,NA,6.854,5.502,13.11,82,2.291
101,2010-03-21T08:00,2010,80,800,0,68.85,60.14,69.39,58.55,68.86,60.02,69.02,62.28,67.73,62.4,69.66,60.77,18.44,3.261,NA,8.71,10.85,8.85,NA,6.735,5.325,13.11,82,2.291
101,2010-03-21T09:00,2010,80,900,0,68.85,60.25,69.41,58.65,68.87,60.11,69.03,62.33,67.74,62.58,69.66,60.87,18.35,3.258,NA,8.61,10.76,8.77,NA,6.704,5.153,13.11,81,2.263
101,2010-03-21T10:00,2010,80,1000,0,68.81,60.37,69.39,58.8,68.84,60.23,69,62.55,67.69,62.76,69.62,60.99,18.38,3.259,NA,8.44,10.59,8.61,NA,6.451,4.933,13.11,79,2.207
101,2010-03-21T11:00,2010,80,1100,0,68.87,60.59,69.46,59.05,68.88,60.49,69.04,62.81,67.74,62.95,69.67,61.21,18.42,3.265,NA,8.28,10.41,8.39,NA,6.233,4.791,13.11,78,2.179
101,2010-03-21T12:00,2010,80,1200,0,68.87,60.83,69.48,59.31,68.88,60.82,69.05,62.99,67.72,63.15,69.68,61.42,18.28,3.253,NA,8.04,10.17,8.06,NA,6.06,4.571,13.11,76,2.123
101,2010-03-21T13:00,2010,80,1300,0,68.92,61.03,69.53,59.53,68.93,61.09,69.08,63.33,67.76,63.38,69.71,61.6,18.46,3.263,NA,7.896,10,7.846,NA,5.75,4.373,13.11,74,2.067
101,2010-03-21T14:00,2010,80,1400,0,68.97,61.18,69.57,59.73,68.97,61.25,69.13,63.46,67.82,63.53,69.77,61.76,18.51,3.266,NA,7.788,9.84,7.716,NA,5.666,4.294,13.11,75,2.095
101,2010-03-21T15:00,2010,80,1500,0,68.76,61.09,69.35,59.68,68.76,61.18,68.92,63.41,67.61,63.6,69.53,61.71,18.5,3.27,NA,7.672,9.67,7.576,NA,5.505,4.01,13.1,73,2.039
101,2010-03-21T16:00,2010,80,1600,0,68.99,61.13,69.58,59.66,68.98,61.12,69.13,63.11,67.83,63.37,69.76,61.67,18.47,3.27,NA,7.855,9.92,7.865,NA,6.028,4.464,13.1,75,2.095
101,2010-03-21T17:00,2010,80,1700,0,68.68,60.7,69.23,59.19,68.67,60.64,68.83,62.86,67.57,63.06,69.41,61.27,18.3,3.259,NA,7.974,10.04,8.03,NA,5.969,4.517,13.1,75,2.095
101,2010-03-21T18:00,2010,80,1800,0,69,60.64,69.52,59.07,68.99,60.56,69.12,62.72,67.86,62.9,69.75,61.19,18.31,3.259,NA,8.35,10.46,8.43,NA,6.403,4.963,13.1,78,2.179
101,2010-03-21T19:00,2010,80,1900,0,68.92,60.33,69.47,58.71,68.9,60.28,69.05,62.34,67.77,62.58,69.7,60.88,18.14,3.246,NA,8.58,10.76,8.62,NA,6.709,5.188,13.1,80,2.235
101,2010-03-21T20:00,2010,80,2000,0,68.9,60.14,69.43,58.5,68.89,60.04,69.03,62.22,67.75,62.41,69.68,60.72,18.32,3.261,NA,8.75,10.93,8.84,NA,6.816,5.334,13.1,83,2.318
101,2010-03-21T21:00,2010,80,2100,0,68.92,60.01,69.43,58.41,68.92,59.85,69.05,62.14,67.83,62.18,69.72,60.57,18.39,3.262,NA,8.91,11.02,9.07,NA,6.911,5.645,13.1,84,2.346
101,2010-03-21T22:00,2010,80,2200,0,68.87,59.9,69.39,58.29,68.87,59.7,69.04,61.99,67.8,62.06,69.71,60.47,18.44,3.273,NA,8.97,11.11,9.17,NA,7.054,5.736,13.11,85,2.374
101,2010-03-21T23:00,2010,80,2300,0,68.85,59.8,69.37,58.19,68.86,59.63,69.01,61.83,67.78,61.96,69.69,60.4,18.43,3.266,NA,9.05,11.18,9.23,NA,7.184,5.817,13.11,86,2.402
101,2010-03-22T00:00,2010,81,0,0,68.79,59.69,69.29,58.07,68.79,59.52,68.93,61.77,67.67,61.77,69.6,60.28,18.32,3.265,NA,9.1,11.23,9.27,NA,7.16,5.9,13.11,85,2.374
101,2010-03-22T01:00,2010,81,100,0,68.74,59.6,69.24,57.97,68.73,59.41,68.89,61.64,67.61,61.65,69.55,60.18,18.47,3.269,NA,9.14,11.27,9.33,NA,7.247,5.958,13.12,87,2.43
101,2010-03-22T02:00,2010,81,200,0,68.7,59.57,69.2,57.91,68.69,59.35,68.84,61.46,67.58,61.72,69.54,60.14,18.52,3.268,NA,9.13,11.29,9.34,NA,7.373,5.857,13.12,87,2.43
101,2010-03-22T03:00,2010,81,300,0,68.65,59.52,69.21,57.83,68.65,59.41,68.82,61.49,67.46,61.76,69.53,60.14,18.36,3.261,NA,9.13,11.38,9.24,NA,7.323,5.703,13.13,87,2.43
101,2010-03-22T04:00,2010,81,400,0,68.65,59.59,69.21,57.93,68.67,59.39,68.84,61.51,67.54,61.8,69.57,60.2,18.34,3.257,NA,9.07,11.27,9.27,NA,7.334,5.738,13.13,86,2.402
101,2010-03-22T05:00,2010,81,500,0,68.65,59.58,69.21,57.91,68.66,59.39,68.83,61.53,67.52,61.8,69.56,60.19,18.12,3.245,NA,9.07,11.3,9.27,NA,7.299,5.719,13.14,85,2.374
101,2010-03-22T06:00,2010,81,600,0,68.61,59.59,69.2,57.95,68.62,59.43,68.8,61.63,67.44,61.89,69.5,60.24,18.09,3.246,NA,9.03,11.25,9.19,NA,7.172,5.553,13.14,84,2.346
101,2010-03-22T07:00,2010,81,700,0,68.52,59.35,69.11,57.74,68.54,59.16,68.68,61.65,67.33,61.86,69.4,60.03,18.46,3.266,NA,9.17,11.37,9.38,NA,7.028,5.47,13.14,87,2.43
101,2010-03-22T08:00,2010,81,800,0,68.64,59.38,69.21,57.82,68.67,59.17,68.81,61.87,67.52,62,69.54,60.09,18.44,3.27,NA,9.26,11.39,9.51,NA,6.946,5.519,13.14,87,2.43
101,2010-03-22T09:00,2010,81,900,0,68.63,59.58,69.22,58.02,68.66,59.36,68.83,62.12,67.5,62.18,69.54,60.29,18.26,3.258,NA,9.05,11.19,9.3,NA,6.705,5.328,13.14,84,2.346
101,2010-03-22T10:00,2010,81,1000,0,68.64,59.75,69.22,58.22,68.66,59.56,68.83,62.35,67.55,62.37,69.55,60.44,18.44,3.268,NA,8.9,11,9.1,NA,6.482,5.176,13.14,85,2.374
101,2010-03-22T11:00,2010,81,1100,0,68.5,59.77,69.17,58.21,68.52,59.7,68.69,62.17,67.29,62.23,69.47,60.48,18.52,3.272,NA,8.73,10.96,8.83,NA,6.524,5.062,13.14,84,2.346
101,2010-03-22T12:00,2010,81,1200,0,68.68,60.03,69.32,58.52,68.71,60.1,68.86,62.64,67.58,62.62,69.58,60.69,18.57,3.273,NA,8.65,10.79,8.61,NA,6.226,4.951,13.14,82,2.291
101,2010-03-22T13:00,2010,81,1300,0,68.65,59.94,69.29,58.41,68.67,59.93,68.86,62.47,67.51,62.59,69.54,60.6,18.55,3.27,NA,8.71,10.88,8.74,NA,6.39,4.915,13.14,83,2.318
101,2010-03-22T14:00,2010,81,1400,0,68.71,59.85,69.33,58.29,68.74,59.7,68.9,62.32,67.55,62.5,69.58,60.51,18.45,3.261,NA,8.86,11.04,9.03,NA,6.58,5.05,13.13,83,2.318
101,2010-03-22T15:00,2010,81,1500,0,68.73,59.78,69.34,58.2,68.74,59.58,68.9,62.17,67.53,62.32,69.59,60.43,18.33,3.258,NA,8.95,11.14,9.17,NA,6.722,5.215,13.13,85,2.374
101,2010-03-22T16:00,2010,81,1600,0,68.66,59.64,69.28,58,68.67,59.43,68.83,61.97,67.42,62.2,69.54,60.27,18.42,3.261,NA,9.02,11.28,9.24,NA,6.86,5.214,13.13,85,2.374
101,2010-03-22T17:00,2010,81,1700,0,68.59,59.56,69.25,57.79,68.62,59.35,68.72,61.8,67.22,61.68,69.51,60.13,18.36,3.255,NA,9.03,11.46,9.27,NA,6.919,5.544,13.13,87,2.43
101,2010-03-22T18:00,2010,81,1800,0,68.62,59.51,69.24,57.77,68.64,59.21,68.79,61.73,67.36,61.79,69.51,60.07,18.48,3.26,NA,9.11,11.48,9.43,NA,7.057,5.565,13.14,87,2.43
101,2010-03-22T19:00,2010,81,1900,0,68.56,59.38,69.2,57.58,68.58,59.13,68.73,61.42,67.23,61.63,69.48,59.94,18.36,3.253,NA,9.18,11.62,9.45,NA,7.311,5.607,13.14,88,2.458
101,2010-03-22T20:00,2010,81,2000,0,68.48,59.2,69.14,57.36,68.51,59.05,68.63,61.11,67.14,61.23,69.41,59.78,18.41,3.257,NA,9.28,11.78,9.46,NA,7.523,5.904,13.14,89,2.486
101,2010-03-22T21:00,2010,81,2100,0,68.39,59.06,69.09,57.21,68.42,58.95,68.55,60.87,67.01,60.87,69.35,59.64,18.52,3.264,NA,9.33,11.88,9.47,NA,7.678,6.14,13.15,90,2.514
101,2010-03-22T22:00,2010,81,2200,0,68.31,58.93,69.03,57.07,68.36,58.85,68.5,60.62,66.92,60.54,69.3,59.5,18.6,3.272,NA,9.37,11.96,9.51,NA,7.875,6.373,13.15,92,2.57
101,2010-03-22T23:00,2010,81,2300,0,68.29,58.91,68.99,57.05,68.33,58.76,68.46,60.6,66.91,60.62,69.26,59.47,18.49,3.266,NA,9.38,11.94,9.57,NA,7.863,6.292,13.16,91,2.542
101,2010-03-23T00:00,2010,82,0,0,68.32,59.11,69.02,57.25,68.37,58.95,68.51,60.51,66.94,60.7,69.29,59.64,18.36,3.261,NA,9.21,11.78,9.42,NA,8.01,6.245,13.16,90,2.514
101,2010-03-23T01:00,2010,82,100,0,68.23,59.23,68.93,57.36,68.27,59.07,68.4,60.2,66.85,60.53,69.2,59.73,18.42,3.262,NA,8.99,11.57,9.2,NA,8.2,6.323,13.17,88,2.458
101,2010-03-23T02:00,2010,82,200,0,68.23,59.24,68.94,57.35,68.29,59.09,68.43,59.87,66.87,60.41,69.22,59.7,18.41,3.261,NA,8.99,11.59,9.2,NA,8.56,6.462,13.17,89,2.486
101,2010-03-23T03:00,2010,82,300,0,68.26,59.32,68.97,57.41,68.32,59.09,68.45,60.17,66.87,60.43,69.24,59.76,18.35,3.261,NA,8.94,11.56,9.22,NA,8.27,6.44,13.17,89,2.486
101,2010-03-23T04:00,2010,82,400,0,68.27,59.37,68.98,57.47,68.31,59.07,68.44,60.16,66.87,60.44,69.24,59.77,18.34,3.262,NA,8.89,11.51,9.24,NA,8.29,6.424,13.17,88,2.458
101,2010-03-23T05:00,2010,82,500,0,68.34,59.48,69,57.68,68.38,59.04,68.54,60.6,67.08,60.88,69.27,59.9,18.23,3.253,NA,8.86,11.31,9.34,NA,7.944,6.2,13.17,87,2.43
101,2010-03-23T06:00,2010,82,600,0,68.34,59.48,68.99,57.67,68.37,59.04,68.52,60.59,67.09,61.03,69.26,59.91,18.33,3.262,NA,8.86,11.31,9.33,NA,7.928,6.055,13.17,87,2.43
101,2010-03-23T07:00,2010,82,700,0,68.28,59.24,68.95,57.41,68.32,58.83,68.46,60.52,66.95,60.87,69.22,59.66,18.54,3.271,NA,9.04,11.54,9.49,NA,7.941,6.082,13.17,90,2.514
101,2010-03-23T08:00,2010,82,800,0,68.32,59.16,69.01,57.34,68.36,58.75,68.51,60.52,66.97,60.91,69.27,59.63,18.37,3.264,NA,9.16,11.67,9.6,NA,7.983,6.064,13.17,91,2.542
101,2010-03-23T09:00,2010,82,900,0,68.24,59.1,68.95,57.25,68.28,58.7,68.42,60.5,66.84,60.68,69.23,59.58,18.31,3.262,NA,9.14,11.7,9.58,NA,7.911,6.162,13.17,90,2.514
101,2010-03-23T10:00,2010,82,1000,0,66.35,63.87,67.04,63.06,66.26,62.95,66.37,47.86,64.87,48.22,67.37,60.8,18.45,9.04,NA,2.482,3.972,3.313,NA,18.51,16.65,13.2,49,1.369
101,2010-03-23T11:00,2010,82,1100,0,67.38,58.25,68.17,55.55,67.49,57.84,67.62,53.01,65.99,52.98,68.54,56.45,17.8,12.38,NA,9.13,12.63,9.65,NA,14.61,13.01,13.2,162,4.525
101,2010-03-23T12:00,2010,82,1200,0,67.89,58.79,68.64,56.28,67.98,58.54,68.11,53.72,66.53,53.75,68.94,57.08,17.99,12.47,NA,9.1,12.36,9.43,NA,14.38,12.78,13.2,159,4.441
101,2010-03-23T13:00,2010,82,1300,0,68.05,59.07,68.71,56.67,68.07,58.94,68.22,53.87,66.78,53.93,69.03,57.32,17.95,12.4,NA,8.98,12.04,9.13,NA,14.36,12.85,13.2,157,4.385
101,2010-03-23T14:00,2010,82,1400,0,68.1,59.04,68.72,56.16,68.14,58.75,68.25,53.97,66.86,54.02,69.07,57.26,18.04,12.36,NA,9.06,12.56,9.39,NA,14.27,12.83,13.19,158,4.413
101,2010-03-23T15:00,2010,82,1500,0,68.19,59.07,68.78,56.22,68.21,58.76,68.32,54.03,66.96,54.08,69.14,57.3,18.12,12.42,NA,9.12,12.56,9.45,NA,14.28,12.88,13.19,159,4.441
101,2010-03-23T16:00,2010,82,1600,0,68.19,59.01,68.77,56.17,68.21,58.69,68.31,53.91,66.96,53.99,69.13,57.2,18.03,12.36,NA,9.18,12.6,9.52,NA,14.4,12.97,13.18,160,4.469
101,2010-03-23T17:00,2010,82,1700,0,68.18,58.95,68.75,56.1,68.19,58.63,68.29,53.86,66.94,53.95,69.11,57.14,18.06,12.39,NA,9.23,12.65,9.56,NA,14.44,12.99,13.17,161,4.497
101,2010-03-23T18:00,2010,82,1800,0,68.18,58.95,68.77,56.08,68.19,58.64,68.3,53.74,66.96,53.88,69.13,57.09,17.93,12.3,NA,9.22,12.69,9.55,NA,14.56,13.08,13.17,160,4.469
101,2010-03-23T19:00,2010,82,1900,0,68.15,58.87,68.73,56.01,68.17,58.33,68.26,53.68,66.9,53.83,69.06,56.98,17.96,12.33,NA,9.28,12.72,9.83,NA,14.58,13.07,13.17,162,4.525
101,2010-03-23T20:00,2010,82,2000,0,68.17,58.92,68.75,56,68.18,58.27,68.29,53.72,66.93,53.86,69.09,56.99,17.98,12.37,NA,9.26,12.74,9.91,NA,14.56,13.06,13.17,163,4.553
101,2010-03-23T21:00,2010,82,2100,0,68.17,59.02,68.74,56.09,68.18,58.32,68.29,53.83,66.93,53.97,69.1,57.08,18.1,12.41,NA,9.15,12.66,9.86,NA,14.45,12.97,13.17,163,4.553
101,2010-03-23T22:00,2010,82,2200,0,68.18,59.12,68.76,56.19,68.18,58.42,68.3,53.92,66.94,54.13,69.14,57.19,18.18,12.41,NA,9.06,12.57,9.76,NA,14.38,12.82,13.17,161,4.497
101,2010-03-23T23:00,2010,82,2300,0,68.16,59.13,68.76,56.2,68.17,58.51,68.28,53.9,66.91,54.15,69.11,57.21,18.15,12.41,NA,9.03,12.55,9.65,NA,14.38,12.76,13.17,161,4.497
101,2010-03-24T00:00,2010,83,0,0,68.26,59.4,68.85,56.49,68.26,58.76,68.37,53.96,67,54.19,69.19,57.4,17.99,12.33,NA,8.86,12.36,9.49,NA,14.4,12.81,13.17,159,4.441
101,2010-03-24T01:00,2010,83,100,0,68.16,59.49,68.76,56.57,68.16,58.97,68.26,53.88,66.9,54.11,69.09,57.41,18.04,12.35,NA,8.67,12.18,9.19,NA,14.38,12.78,13.17,157,4.385
101,2010-03-24T02:00,2010,83,200,0,68.15,59.45,68.75,56.55,68.16,58.93,68.27,53.8,66.91,54.04,69.1,57.36,18.09,12.38,NA,8.7,12.21,9.23,NA,14.47,12.87,13.17,158,4.413
101,2010-03-24T03:00,2010,83,300,0,68.12,59.34,68.7,56.4,68.13,58.81,68.22,53.57,66.85,53.84,69.07,57.21,18.07,12.34,NA,8.79,12.29,9.32,NA,14.65,13.01,13.17,159,4.441
101,2010-03-24T04:00,2010,83,400,0,68.11,59.25,68.69,56.31,68.12,58.76,68.21,53.42,66.82,53.68,69.07,57.1,18.02,12.31,NA,8.86,12.38,9.36,NA,14.79,13.14,13.17,160,4.469
101,2010-03-24T05:00,2010,83,500,0,68.08,59.11,68.66,56.16,68.09,58.58,68.18,53.2,66.77,53.45,69.03,56.93,17.94,12.28,NA,8.97,12.5,9.5,NA,14.98,13.33,13.17,161,4.497
101,2010-03-24T06:00,2010,83,600,0,68.06,58.98,68.65,56.02,68.07,58.42,68.18,53.01,66.75,53.23,69.02,56.77,17.87,12.23,NA,9.08,12.62,9.65,NA,15.17,13.51,13.17,163,4.553
101,2010-03-24T07:00,2010,83,700,0,67.98,58.63,68.57,55.69,67.98,58,68.1,52.83,66.67,53.06,68.96,56.5,18.06,12.35,NA,9.35,12.88,9.98,NA,15.26,13.61,13.18,166,4.637
101,2010-03-24T08:00,2010,83,800,0,68.07,58.56,68.66,55.61,68.07,57.92,68.2,52.93,66.75,53.17,69.05,56.5,18.07,12.36,NA,9.51,13.04,10.15,NA,15.27,13.58,13.18,168,4.693
101,2010-03-24T09:00,2010,83,900,0,68.1,58.74,68.71,55.82,68.11,58.22,68.23,53.12,66.8,53.35,69.09,56.72,17.88,12.26,NA,9.36,12.89,9.9,NA,15.11,13.45,13.18,164,4.581
101,2010-03-24T10:00,2010,83,1000,0,68.1,58.81,68.71,55.88,68.11,58.37,68.23,53.28,66.78,53.48,69.09,56.81,17.91,12.29,NA,9.29,12.84,9.74,NA,14.95,13.3,13.19,162,4.525
101,2010-03-24T11:00,2010,83,1100,0,68.1,58.99,68.72,56.11,68.1,58.62,68.22,53.62,66.78,53.82,69.08,57.06,18.07,12.38,NA,9.11,12.61,9.48,NA,14.6,12.95,13.19,160,4.469
101,2010-03-24T12:00,2010,83,1200,0,68.16,59.24,68.79,56.39,68.16,58.92,68.28,54.04,66.83,54.22,69.14,57.36,18.16,12.42,NA,8.92,12.4,9.25,NA,14.23,12.61,13.19,157,4.385
101,2010-03-24T13:00,2010,83,1300,0,68.22,59.55,68.87,56.83,68.22,59.23,68.33,54.49,66.91,54.67,69.2,57.73,18.13,12.41,NA,8.67,12.04,8.99,NA,13.84,12.24,13.18,153,4.274
101,2010-03-24T14:00,2010,83,1400,0,68.2,59.61,68.84,56.99,68.19,59.24,68.31,54.72,66.89,54.94,69.16,57.86,18.22,12.47,NA,8.59,11.85,8.95,NA,13.59,11.95,13.18,151,4.218
101,2010-03-24T15:00,2010,83,1500,0,68.23,59.77,68.91,57.11,68.23,59.32,68.34,54.83,66.95,55.13,69.18,58,18.09,12.39,NA,8.46,11.8,8.91,NA,13.51,11.82,13.17,149,4.162
101,2010-03-24T16:00,2010,83,1600,0,68.23,59.81,68.87,57.15,68.22,59.34,68.33,54.84,66.96,55.13,69.17,58,17.95,12.32,NA,8.42,11.72,8.88,NA,13.5,11.83,13.17,148,4.134
101,2010-03-24T17:00,2010,83,1700,0,68.19,59.64,68.83,56.87,68.19,59.12,68.3,54.66,66.94,54.94,69.11,57.79,18.06,12.4,NA,8.56,11.95,9.08,NA,13.64,12,13.17,150,4.19
101,2010-03-24T18:00,2010,83,1800,0,68.2,59.47,68.82,56.65,68.2,58.85,68.31,54.45,66.94,54.7,69.11,57.59,18.16,12.45,NA,8.73,12.17,9.35,NA,13.85,12.23,13.16,154,4.302
101,2010-03-24T19:00,2010,83,1900,0,68.25,59.26,68.84,56.45,68.25,58.46,68.36,54.14,67.01,54.37,69.15,57.33,17.91,12.3,NA,8.99,12.39,9.79,NA,14.22,12.65,13.16,155,4.33
101,2010-03-24T20:00,2010,83,2000,0,68.24,59.07,68.84,56.23,68.24,58.21,68.35,53.89,67.01,54.12,69.14,57.1,17.98,12.34,NA,9.17,12.61,10.03,NA,14.46,12.9,13.15,159,4.441
101,2010-03-24T21:00,2010,83,2100,0,68.27,59.03,68.88,56.19,68.29,58.14,68.38,53.89,67.06,54.11,69.18,57.08,18.15,12.44,NA,9.24,12.69,10.16,NA,14.5,12.95,13.15,160,4.469
101,2010-03-24T22:00,2010,83,2200,0,68.25,58.92,68.87,56.12,68.26,58.06,68.38,53.59,67.03,53.88,69.16,56.95,18.11,12.41,NA,9.32,12.75,10.2,NA,14.78,13.15,13.15,162,4.525
101,2010-03-24T23:00,2010,83,2300,0,68.26,58.99,68.87,56.13,68.27,58.12,68.38,53.59,67.03,53.92,69.18,56.99,18.18,12.46,NA,9.28,12.75,10.14,NA,14.79,13.11,13.15,162,4.525
101,2010-03-25T00:00,2010,84,0,0,68.29,59.15,68.88,56.32,68.28,58.31,68.39,53.5,67.04,53.82,69.21,57.05,18.1,12.42,NA,9.14,12.57,9.97,NA,14.89,13.23,13.15,161,4.497
