id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-03-25T01:00,2010,84,100,0,68.18,59.3,68.76,55.76,68.17,58.43,68.28,53.47,66.93,53.69,69.13,57.01,18.1,12.42,NA,8.88,13,9.74,NA,14.81,13.24,13.16,160,4.469
101,2010-03-25T02:00,2010,84,200,0,68.16,59.29,68.73,55.7,68.14,58.4,68.25,53.46,66.9,53.65,69.12,56.99,18.08,12.43,NA,8.87,13.03,9.74,NA,14.79,13.26,13.16,160,4.469
101,2010-03-25T03:00,2010,84,300,0,68.16,59.27,68.74,55.71,68.15,58.37,68.25,53.4,66.88,53.61,69.11,56.97,18.04,12.44,NA,8.89,13.03,9.78,NA,14.85,13.27,13.17,161,4.497
101,2010-03-25T04:00,2010,84,400,0,68.14,59.2,68.74,55.7,68.13,58.34,68.24,53.17,66.86,53.43,69.09,56.86,17.94,12.35,NA,8.94,13.04,9.79,NA,15.07,13.42,13.17,160,4.469
101,2010-03-25T05:00,2010,84,500,0,68.11,59.01,68.74,55.56,68.11,58.18,68.23,52.98,66.88,53.28,69.08,56.69,18.03,12.39,NA,9.1,13.18,9.93,NA,15.25,13.59,13.17,163,4.553
101,2010-03-25T06:00,2010,84,600,0,68.09,58.92,68.7,55.48,68.1,58.1,68.21,52.92,66.82,53.19,69.04,56.61,17.94,12.34,NA,9.17,13.22,10,NA,15.29,13.63,13.17,163,4.553
101,2010-03-25T07:00,2010,84,700,0,68.12,58.82,68.74,55.37,68.13,57.99,68.25,53.02,66.87,53.32,69.09,56.6,18.08,12.44,NA,9.31,13.37,10.15,NA,15.23,13.55,13.17,164,4.581
101,2010-03-25T08:00,2010,84,800,0,68.22,59.06,68.83,55.62,68.24,58.24,68.35,53.77,66.99,54.01,69.18,57.06,18.09,12.45,NA,9.16,13.21,10,NA,14.59,12.98,13.17,160,4.469
101,2010-03-25T09:00,2010,84,900,0,68.26,59.49,68.86,56.02,68.25,58.79,68.38,54.3,67,54.5,69.21,57.49,17.97,12.37,NA,8.77,12.84,9.46,NA,14.08,12.5,13.17,153,4.274
101,2010-03-25T10:00,2010,84,1000,0,68.33,60.03,68.96,56.68,68.32,59.6,68.46,55.1,67.07,55.31,69.25,58.13,17.99,12.38,NA,8.3,12.28,8.72,NA,13.36,11.76,13.17,146,4.078
101,2010-03-25T11:00,2010,84,1100,0,68.24,60.16,68.87,56.9,68.21,59.57,68.35,55.43,66.96,55.64,69.21,58.42,18.12,12.45,NA,8.07,11.98,8.64,NA,12.93,11.32,13.17,142,3.966
101,2010-03-25T12:00,2010,84,1200,0,68.28,60.3,68.95,57.21,68.28,59.6,68.39,55.73,67,55.88,69.22,58.64,18.03,12.39,NA,7.982,11.74,8.68,NA,12.67,11.12,13.17,139,3.883
101,2010-03-25T13:00,2010,84,1300,0,68.38,60.45,69.02,57.47,68.39,59.94,68.5,55.96,67.16,56.16,69.25,58.8,18.1,12.42,NA,7.93,11.55,8.44,NA,12.53,10.99,13.16,138,3.855
101,2010-03-25T14:00,2010,84,1400,0,68.34,67.15,68.96,66.11,68.31,66.38,68.37,55.7,67.05,55.91,69.12,62.94,18.73,12.51,NA,1.193,2.85,1.928,NA,12.67,11.14,13.15,81,2.263
101,2010-03-25T15:00,2010,84,1500,0,68.88,68.44,69.45,67.77,68.83,67.74,68.87,56.06,67.57,56.27,69.61,63.95,18.73,12.48,NA,0.433,1.683,1.081,NA,12.81,11.3,13.14,75,2.095
101,2010-03-25T16:00,2010,84,1600,0,68.94,68.59,69.56,67.93,68.95,68,69,56.26,67.69,56.44,69.68,64.09,18.75,12.48,NA,0.359,1.639,0.948,NA,12.73,11.25,13.13,74,2.067
101,2010-03-25T17:00,2010,84,1700,0,68.98,68.63,69.56,67.91,68.96,68.02,69.03,56.29,67.73,56.45,69.67,64.07,18.89,12.56,NA,0.352,1.644,0.94,NA,12.75,11.28,13.12,76,2.123
101,2010-03-25T18:00,2010,84,1800,0,69.04,68.68,69.55,67.91,69.03,68.02,69.04,56.17,67.81,56.34,69.74,64.03,18.71,12.46,NA,0.357,1.639,1.011,NA,12.87,11.46,13.12,75,2.095
101,2010-03-25T19:00,2010,84,1900,0,69.06,68.73,69.58,67.91,69.04,68.04,69.05,55.94,67.84,56.13,69.79,63.99,18.61,12.4,NA,0.329,1.669,0.997,NA,13.12,11.71,13.11,77,2.151
101,2010-03-25T20:00,2010,84,2000,0,69.08,68.75,69.59,67.92,69.04,68.05,69.06,55.78,67.86,55.98,69.79,63.91,18.81,12.5,NA,0.333,1.661,0.984,NA,13.28,11.88,13.11,78,2.179
101,2010-03-25T21:00,2010,84,2100,0,69.1,68.78,69.6,67.94,69.04,68.06,69.07,55.63,67.88,55.82,69.8,63.86,18.93,12.58,NA,0.321,1.656,0.979,NA,13.44,12.06,13.11,80,2.235
101,2010-03-25T22:00,2010,84,2200,0,69.11,68.78,69.58,67.95,69.03,68.05,69.08,55.44,67.9,55.66,69.79,63.79,18.86,12.55,NA,0.33,1.635,0.98,NA,13.64,12.24,13.11,81,2.263
101,2010-03-25T23:00,2010,84,2300,0,69.06,68.7,69.54,67.9,68.99,67.93,69.03,55.04,67.83,55.22,69.77,63.59,18.82,12.51,NA,0.356,1.636,1.061,NA,13.99,12.61,13.11,82,2.291
101,2010-03-26T00:00,2010,85,0,0,69.07,68.69,69.55,67.9,69.01,67.87,69.05,54.86,67.84,55.04,69.81,63.54,18.61,12.37,NA,0.384,1.651,1.141,NA,14.18,12.8,13.11,84,2.346
101,2010-03-26T01:00,2010,85,100,0,69.04,68.61,69.54,67.81,68.97,67.74,69.02,54.67,67.8,54.9,69.78,63.4,18.53,12.34,NA,0.428,1.732,1.227,NA,14.35,12.9,13.11,84,2.346
101,2010-03-26T02:00,2010,85,200,0,69.02,68.53,69.52,67.71,68.91,67.59,68.96,54.28,67.71,54.54,69.73,63.2,18.51,12.33,NA,0.493,1.806,1.314,NA,14.68,13.18,13.11,86,2.402
101,2010-03-26T03:00,2010,85,300,0,69,68.52,69.52,67.69,68.89,67.57,68.92,54.08,67.69,54.32,69.7,63.11,18.5,12.34,NA,0.478,1.833,1.316,NA,14.84,13.36,13.11,87,2.43
101,2010-03-26T04:00,2010,85,400,0,68.93,68.44,69.43,67.6,68.8,67.48,68.87,53.75,67.62,54.02,69.64,62.94,18.36,12.28,NA,0.488,1.837,1.32,NA,15.12,13.59,13.11,88,2.458
101,2010-03-26T05:00,2010,85,500,0,68.84,68.36,69.37,67.51,68.78,67.43,68.8,53.42,67.57,53.74,69.59,62.8,18.47,12.31,NA,0.483,1.863,1.356,NA,15.38,13.83,13.12,90,2.514
101,2010-03-26T06:00,2010,85,600,0,68.8,68.3,69.29,67.44,68.71,67.38,68.78,53.24,67.49,53.54,69.56,62.72,18.66,12.4,NA,0.499,1.857,1.325,NA,15.55,13.95,13.13,91,2.542
101,2010-03-26T07:00,2010,85,700,0,68.75,68.26,69.26,67.38,68.64,67.32,68.72,53.02,67.42,53.3,69.55,62.62,18.79,12.5,NA,0.49,1.877,1.324,NA,15.7,14.12,13.13,93,2.598
101,2010-03-26T08:00,2010,85,800,0,68.68,68.21,69.23,67.32,68.61,67.25,68.67,52.82,67.36,53.12,69.52,62.51,18.78,12.5,NA,0.478,1.912,1.368,NA,15.85,14.25,13.14,94,2.626
101,2010-03-26T09:00,2010,85,900,0,68.63,68.14,69.17,67.26,68.57,67.17,68.62,52.79,67.27,53.11,69.48,62.48,18.78,12.49,NA,0.484,1.909,1.399,NA,15.83,14.16,13.15,93,2.598
101,2010-03-26T10:00,2010,85,1000,0,68.41,67.83,68.99,67.05,68.33,66.65,68.43,52.77,67.01,53.09,69.34,62.43,18.78,12.5,NA,0.577,1.939,1.675,NA,15.65,13.92,13.15,92,2.57
101,2010-03-26T11:00,2010,85,1100,0,66.64,57.26,67.32,54.86,66.68,56.67,66.82,51.66,65.33,51.82,67.78,55.52,18.26,12.46,NA,9.37,12.46,10.02,NA,15.16,13.5,13.18,164,4.581
101,2010-03-26T12:00,2010,85,1200,0,67.97,58.44,68.59,56.02,68.01,57.93,68.13,52.87,66.67,53.05,69,56.5,18.33,12.48,NA,9.53,12.57,10.08,NA,15.26,13.61,13.19,166,4.637
101,2010-03-26T13:00,2010,85,1300,0,68.02,58.55,68.64,56.22,68.06,58.07,68.17,53.02,66.71,53.25,69.03,56.65,18.31,12.48,NA,9.48,12.42,9.99,NA,15.15,13.46,13.19,165,4.609
101,2010-03-26T14:00,2010,85,1400,0,68.11,58.7,68.72,56.48,68.14,58.28,68.26,53.3,66.8,53.52,69.1,56.87,18.23,12.44,NA,9.41,12.25,9.85,NA,14.96,13.28,13.19,162,4.525
101,2010-03-26T15:00,2010,85,1500,0,67.83,58.35,68.5,56.13,67.85,57.75,68,52.95,66.48,53.28,68.96,56.69,18.24,12.45,NA,9.47,12.37,10.1,NA,15.05,13.21,13.2,162,4.525
101,2010-03-26T16:00,2010,85,1600,0,67.88,58.35,68.54,56.1,67.94,57.82,68.06,53.01,66.56,53.33,68.92,56.57,18.31,12.52,NA,9.53,12.45,10.12,NA,15.05,13.23,13.2,164,4.581
101,2010-03-26T17:00,2010,85,1700,0,68,58.35,68.62,56.02,68.02,57.71,68.14,52.87,66.66,53.17,69,56.43,18.26,12.46,NA,9.65,12.6,10.31,NA,15.27,13.48,13.2,167,4.665
101,2010-03-26T18:00,2010,85,1800,0,68.01,58.3,68.6,55.92,68.01,57.6,68.15,52.63,66.71,52.89,69,56.25,18.08,12.38,NA,9.7,12.68,10.41,NA,15.52,13.81,13.2,167,4.665
101,2010-03-26T19:00,2010,85,1900,0,67.92,58.07,68.52,55.68,67.93,57.34,68.09,52.28,66.64,52.54,68.93,55.96,18.08,12.37,NA,9.86,12.84,10.58,NA,15.81,14.1,13.2,169,4.721
101,2010-03-26T20:00,2010,85,2000,0,67.89,57.88,68.49,55.51,67.89,57.14,68.05,52.04,66.6,52.3,68.92,55.77,18.02,12.34,NA,10.02,12.98,10.75,NA,16.02,14.31,13.2,172,4.804
101,2010-03-26T21:00,2010,85,2100,0,67.66,57.59,68.26,55.18,67.69,56.83,67.82,51.79,66.37,52.06,68.68,55.51,18.26,12.49,NA,10.07,13.08,10.86,NA,16.03,14.31,13.2,174,4.86
101,2010-03-26T22:00,2010,85,2200,0,67.64,57.51,68.24,55.08,67.64,56.76,67.8,51.59,66.37,51.82,68.69,55.38,18.12,12.41,NA,10.13,13.16,10.88,NA,16.21,14.55,13.2,174,4.86
101,2010-03-26T23:00,2010,85,2300,0,67.45,57.3,68.08,54.85,67.45,56.52,67.65,51.36,66.17,51.62,68.52,55.17,18.22,12.49,NA,10.15,13.23,10.94,NA,16.29,14.56,13.21,176,4.916
101,2010-03-27T00:00,2010,86,0,0,67.68,57.67,68.29,55.19,67.68,56.92,67.84,51.27,66.37,51.5,68.74,55.35,17.96,12.32,NA,10.01,13.1,10.77,NA,16.57,14.87,13.21,174,4.86
101,2010-03-27T01:00,2010,86,100,0,67.5,57.6,68.15,55.12,67.51,56.82,67.69,51.04,66.19,51.26,68.6,55.22,18.04,12.36,NA,9.91,13.03,10.69,NA,16.65,14.93,13.21,175,4.888
101,2010-03-27T02:00,2010,86,200,0,67.42,57.45,68.07,54.97,67.42,56.7,67.61,50.86,66.13,51.08,68.52,55.09,18.03,12.36,NA,9.97,13.11,10.72,NA,16.75,15.05,13.22,175,4.888
101,2010-03-27T03:00,2010,86,300,0,67.38,57.34,68.02,54.83,67.38,56.58,67.54,50.72,66.06,50.91,68.48,54.96,17.95,12.32,NA,10.04,13.19,10.81,NA,16.83,15.15,13.23,175,4.888
101,2010-03-27T04:00,2010,86,400,0,67.37,57.34,67.99,54.75,67.36,56.52,67.53,50.62,66.02,50.77,68.47,54.89,17.98,12.3,NA,10.03,13.24,10.84,NA,16.91,15.25,13.23,176,4.916
101,2010-03-27T05:00,2010,86,500,0,67.25,57.21,67.87,54.65,67.25,56.39,67.41,50.54,65.91,50.69,68.36,54.78,18.17,12.41,NA,10.05,13.22,10.86,NA,16.87,15.23,13.24,177,4.944
101,2010-03-27T06:00,2010,86,600,0,67.24,57.19,67.89,54.61,67.24,56.37,67.42,50.47,65.91,50.61,68.38,54.75,18.14,12.4,NA,10.05,13.28,10.87,NA,16.95,15.3,13.25,178,4.972
101,2010-03-27T07:00,2010,86,700,0,67.3,57.25,67.93,54.7,67.29,56.48,67.48,50.57,65.94,50.71,68.43,54.84,18.18,12.42,NA,10.05,13.22,10.81,NA,16.91,15.23,13.25,176,4.916
101,2010-03-27T08:00,2010,86,800,0,67.47,57.49,68.1,54.92,67.48,56.76,67.65,50.99,66.1,51.15,68.59,55.15,18.22,12.41,NA,9.98,13.18,10.72,NA,16.66,14.95,13.25,176,4.916
101,2010-03-27T09:00,2010,86,900,0,67.64,57.91,68.33,55.39,67.67,57.24,67.87,51.62,66.29,51.8,68.77,55.69,18.17,12.38,NA,9.73,12.94,10.44,NA,16.25,14.49,13.25,169,4.721
101,2010-03-27T10:00,2010,86,1000,0,67.66,58.07,68.37,55.62,67.72,57.37,67.89,52.12,66.32,52.31,68.77,56,18.28,12.46,NA,9.59,12.75,10.35,NA,15.77,14.01,13.25,167,4.665
101,2010-03-27T11:00,2010,86,1100,0,67.72,58.28,68.41,55.93,67.78,57.66,67.91,52.49,66.36,52.68,68.81,56.3,18.2,12.44,NA,9.43,12.47,10.11,NA,15.42,13.68,13.24,163,4.553
101,2010-03-27T12:00,2010,86,1200,0,67.77,58.47,68.45,56.26,67.82,57.86,67.94,52.81,66.41,53.01,68.84,56.56,18.25,12.43,NA,9.3,12.19,9.96,NA,15.12,13.4,13.24,159,4.441
101,2010-03-27T13:00,2010,86,1300,0,67.84,58.69,68.53,56.59,67.87,58.08,68,53.17,66.48,53.31,68.91,56.84,18.25,12.42,NA,9.16,11.94,9.79,NA,14.84,13.17,13.23,158,4.413
101,2010-03-27T14:00,2010,86,1400,0,67.91,58.89,68.58,56.86,67.95,58.39,68.08,53.44,66.58,53.58,68.96,57.07,18.28,12.4,NA,9.02,11.72,9.56,NA,14.65,13,13.22,154,4.302
101,2010-03-27T15:00,2010,86,1500,0,67.96,59.1,68.61,56.91,68.01,58.54,68.12,53.51,66.65,53.82,68.97,57.18,18.29,12.41,NA,8.86,11.7,9.47,NA,14.6,12.83,13.21,154,4.302
101,2010-03-27T16:00,2010,86,1600,0,68.06,59.21,68.7,56.88,68.12,58.62,68.24,53.59,66.8,53.88,69.05,57.22,18.39,12.46,NA,8.85,11.83,9.5,NA,14.66,12.92,13.2,155,4.33
101,2010-03-27T17:00,2010,86,1700,0,68.14,59.27,68.75,56.84,68.17,58.72,68.29,53.57,66.9,53.83,69.12,57.22,18.27,12.4,NA,8.87,11.91,9.45,NA,14.72,13.07,13.19,154,4.302
101,2010-03-27T18:00,2010,86,1800,0,68.16,59.23,68.73,56.78,68.15,58.62,68.27,53.36,66.9,53.61,69.12,57.09,18.18,12.37,NA,8.93,11.95,9.53,NA,14.91,13.29,13.19,156,4.358
101,2010-03-27T19:00,2010,86,1900,0,68.05,58.79,68.61,56.32,68.01,58.04,68.17,52.64,66.79,52.88,69.02,56.52,18.09,12.31,NA,9.26,12.29,9.97,NA,15.53,13.91,13.18,161,4.497
101,2010-03-27T20:00,2010,86,2000,0,68.07,58.67,68.63,56.15,68.03,58.3,68.19,52.52,66.8,52.76,69.06,56.5,18.39,12.48,NA,9.4,12.47,9.72,NA,15.66,14.04,13.18,164,4.581
101,2010-03-27T21:00,2010,86,2100,0,68.04,58.63,68.62,56.1,68.02,58.29,68.16,52.42,66.77,52.64,69.04,56.45,18.38,12.47,NA,9.4,12.51,9.73,NA,15.75,14.13,13.19,165,4.609
101,2010-03-27T22:00,2010,86,2200,0,68.03,58.68,68.6,56.2,68.02,58.12,68.16,52.5,66.75,52.84,69.04,56.49,18.35,12.48,NA,9.35,12.4,9.9,NA,15.66,13.91,13.19,164,4.581
101,2010-03-27T23:00,2010,86,2300,0,67.99,58.59,68.59,56.05,68,57.83,68.15,52.4,66.73,52.7,69.01,56.33,18.35,12.47,NA,9.41,12.54,10.17,NA,15.75,14.03,13.19,166,4.637
101,2010-03-28T00:00,2010,87,0,0,67.97,58.51,68.57,55.95,67.98,57.74,68.11,52.21,66.68,52.51,68.99,56.21,18.25,12.41,NA,9.46,12.62,10.24,NA,15.9,14.17,13.19,166,4.637
101,2010-03-28T01:00,2010,87,100,0,67.85,58.35,68.46,55.79,67.86,57.57,68.02,52.1,66.56,52.39,68.9,56.07,18.46,12.52,NA,9.49,12.67,10.29,NA,15.91,14.17,13.2,168,4.693
101,2010-03-28T02:00,2010,87,200,0,67.85,58.33,68.46,55.74,67.86,57.56,68.03,52.01,66.56,52.29,68.91,56.02,18.42,12.5,NA,9.52,12.72,10.3,NA,16.01,14.27,13.2,169,4.721
101,2010-03-28T03:00,2010,87,300,0,67.83,58.31,68.44,55.7,67.83,57.54,68.02,51.94,66.53,52.22,68.9,55.97,18.34,12.45,NA,9.52,12.74,10.29,NA,16.08,14.31,13.2,169,4.721
101,2010-03-28T04:00,2010,87,400,0,67.8,58.28,68.42,55.68,67.8,57.5,67.99,51.87,66.49,52.15,68.86,55.93,18.38,12.44,NA,9.52,12.74,10.3,NA,16.12,14.34,13.21,169,4.721
101,2010-03-28T05:00,2010,87,500,0,67.82,58.34,68.44,55.71,67.84,57.59,67.99,51.91,66.5,52.18,68.87,55.98,18.26,12.41,NA,9.48,12.73,10.25,NA,16.08,14.31,13.21,167,4.665
101,2010-03-28T06:00,2010,87,600,0,67.78,58.33,68.41,55.71,67.81,57.66,67.96,52,66.45,52.25,68.81,56.02,18.16,12.37,NA,9.45,12.7,10.15,NA,15.96,14.2,13.21,166,4.637
101,2010-03-28T07:00,2010,87,700,0,67.8,58.41,68.46,55.8,67.86,57.77,68,52.08,66.47,52.3,68.83,56.1,18.05,12.28,NA,9.38,12.65,10.09,NA,15.92,14.17,13.21,164,4.581
101,2010-03-28T08:00,2010,87,800,0,67.77,58.41,68.43,55.81,67.83,57.78,67.95,52.18,66.43,52.41,68.81,56.16,18.07,12.31,NA,9.35,12.61,10.05,NA,15.77,14.02,13.21,163,4.553
101,2010-03-28T09:00,2010,87,900,0,67.81,58.55,68.48,55.98,67.88,57.92,68.02,52.43,66.45,52.66,68.86,56.35,18.11,12.31,NA,9.26,12.5,9.96,NA,15.59,13.79,13.21,162,4.525
101,2010-03-28T10:00,2010,87,1000,0,67.86,58.8,68.56,56.33,67.95,58.16,68.07,52.96,66.49,53.21,68.92,56.73,18.27,12.4,NA,9.06,12.22,9.79,NA,15.1,13.28,13.21,158,4.413
101,2010-03-28T11:00,2010,87,1100,0,67.91,59.01,68.61,56.67,67.99,58.42,68.1,53.37,66.53,53.62,68.96,57.05,18.28,12.4,NA,8.9,11.95,9.57,NA,14.74,12.91,13.21,155,4.33
101,2010-03-28T12:00,2010,87,1200,0,67.99,59.21,68.69,56.99,68.07,58.69,68.17,53.77,66.61,54,69.01,57.34,18.42,12.47,NA,8.78,11.7,9.38,NA,14.4,12.61,13.2,153,4.274
101,2010-03-28T13:00,2010,87,1300,0,68.14,59.58,68.84,57.54,68.2,59.11,68.31,54.43,66.8,54.67,69.14,57.86,18.43,12.49,NA,8.56,11.29,9.09,NA,13.88,12.13,13.2,148,4.134
101,2010-03-28T14:00,2010,87,1400,0,68.14,59.6,68.81,57.51,68.2,59.51,68.3,54.42,66.82,54.68,69.11,57.94,18.42,12.48,NA,8.54,11.29,8.69,NA,13.88,12.14,13.19,146,4.078
101,2010-03-28T15:00,2010,87,1500,0,68.24,59.67,68.89,57.4,68.28,59.54,68.38,54.3,66.9,54.54,69.19,57.84,18.32,12.45,NA,8.58,11.49,8.74,NA,14.08,12.35,13.18,148,4.134
101,2010-03-28T16:00,2010,87,1600,0,68.16,59.47,68.8,57.15,68.22,59.36,68.31,54,66.84,54.25,69.12,57.6,18.34,12.43,NA,8.69,11.65,8.87,NA,14.31,12.59,13.17,151,4.218
101,2010-03-28T17:00,2010,87,1700,0,68.17,59.42,68.8,57.04,68.21,59.28,68.32,53.76,66.89,53.99,69.12,57.45,18.18,12.35,NA,8.75,11.77,8.94,NA,14.56,12.9,13.17,152,4.246
101,2010-03-28T18:00,2010,87,1800,0,68.16,59.34,68.79,56.9,68.21,59.15,68.32,53.61,66.92,53.85,69.11,57.31,18.13,12.32,NA,8.82,11.89,9.06,NA,14.71,13.07,13.17,153,4.274
101,2010-03-28T19:00,2010,87,1900,0,68.09,59.16,68.69,56.75,68.14,58.99,68.23,53.42,66.83,53.67,69.03,57.16,18.3,12.41,NA,8.93,11.94,9.15,NA,14.81,13.16,13.17,155,4.33
101,2010-03-28T20:00,2010,87,2000,0,68.11,59.09,68.72,56.67,68.15,58.94,68.26,53.46,66.79,53.69,69.08,57.15,18.45,12.51,NA,9.02,12.06,9.21,NA,14.8,13.11,13.17,158,4.413
101,2010-03-28T21:00,2010,87,2100,0,68.13,59.21,68.75,56.77,68.17,59.06,68.28,53.62,66.81,53.84,69.08,57.29,18.47,12.5,NA,8.92,11.98,9.11,NA,14.66,12.96,13.17,156,4.358
101,2010-03-28T22:00,2010,87,2200,0,68.19,59.42,68.84,56.97,68.25,59.28,68.35,53.82,66.93,54.03,69.14,57.48,18.33,12.42,NA,8.78,11.86,8.96,NA,14.53,12.89,13.17,153,4.274
101,2010-03-28T23:00,2010,87,2300,0,68.14,59.41,68.79,57.02,68.18,59.29,68.28,53.9,66.83,54.11,69.09,57.52,18.47,12.5,NA,8.73,11.77,8.89,NA,14.39,12.72,13.17,153,4.274
101,2010-03-29T00:00,2010,88,0,0,68.14,59.42,68.81,57.03,68.2,59.33,68.3,53.89,66.78,54.04,69.1,57.53,18.25,12.38,NA,8.72,11.78,8.87,NA,14.4,12.74,13.17,151,4.218
101,2010-03-29T01:00,2010,88,100,0,68.16,59.51,68.82,57.08,68.21,59.21,68.31,53.9,66.82,54.06,69.11,57.53,18.15,12.33,NA,8.64,11.75,9,NA,14.41,12.76,13.17,152,4.246
101,2010-03-29T02:00,2010,88,200,0,68.17,59.62,68.85,57.15,68.24,59.08,68.33,53.96,66.86,54.16,69.13,57.58,18.11,12.31,NA,8.55,11.7,9.15,NA,14.37,12.7,13.17,150,4.19
101,2010-03-29T03:00,2010,88,300,0,68.14,59.61,68.83,57.2,68.2,59.09,68.3,54.08,66.77,54.25,69.12,57.64,18.15,12.34,NA,8.52,11.63,9.11,NA,14.22,12.51,13.17,151,4.218
101,2010-03-29T04:00,2010,88,400,0,68.15,59.67,68.84,57.29,68.21,59.13,68.31,54.16,66.78,54.34,69.13,57.7,18.13,12.32,NA,8.48,11.55,9.07,NA,14.15,12.44,13.17,149,4.162
101,2010-03-29T05:00,2010,88,500,0,68.16,59.76,68.85,57.36,68.23,59.21,68.32,54.27,66.81,54.43,69.13,57.79,18.11,12.3,NA,8.41,11.49,9.02,NA,14.06,12.37,13.17,148,4.134
101,2010-03-29T06:00,2010,88,600,0,68.19,59.83,68.87,57.47,68.26,59.28,68.34,54.46,66.85,54.62,69.15,57.92,18.27,12.37,NA,8.36,11.41,8.98,NA,13.89,12.23,13.16,147,4.106
101,2010-03-29T07:00,2010,88,700,0,68.18,59.71,68.85,57.39,68.25,59.12,68.33,54.58,66.85,54.78,69.13,57.9,18.39,12.45,NA,8.47,11.46,9.13,NA,13.75,12.07,13.16,149,4.162
101,2010-03-29T08:00,2010,88,800,0,68.23,59.7,68.89,57.35,68.29,59.05,68.39,54.73,66.91,54.95,69.17,57.93,18.45,12.51,NA,8.53,11.54,9.24,NA,13.66,11.97,13.16,150,4.19
101,2010-03-29T09:00,2010,88,900,0,68.34,59.87,69.01,57.53,68.42,59.26,68.51,54.9,67.04,55.11,69.27,58.09,18.28,12.4,NA,8.47,11.48,9.16,NA,13.61,11.93,13.15,148,4.134
101,2010-03-29T10:00,2010,88,1000,0,68.4,60.05,69.02,57.69,68.45,59.43,68.54,55.1,67.12,55.3,69.28,58.25,18.24,12.37,NA,8.35,11.33,9.02,NA,13.44,11.83,13.15,146,4.078
101,2010-03-29T11:00,2010,88,1100,0,68.41,60.09,69.02,57.76,68.45,59.45,68.55,55.21,67.14,55.43,69.28,58.32,18.35,12.44,NA,8.31,11.26,9,NA,13.34,11.71,13.15,145,4.05
101,2010-03-29T12:00,2010,88,1200,0,68.45,60.14,69.06,57.8,68.5,59.51,68.59,55.33,67.18,55.54,69.32,58.37,18.36,12.49,NA,8.31,11.27,8.99,NA,13.25,11.64,13.15,146,4.078
101,2010-03-29T13:00,2010,88,1300,0,68.51,60.22,69.11,57.86,68.54,59.6,68.64,55.29,67.24,55.51,69.37,58.4,18.21,12.37,NA,8.29,11.24,8.93,NA,13.35,11.73,13.14,144,4.022
101,2010-03-29T14:00,2010,88,1400,0,68.5,60.15,69.11,57.76,68.54,59.48,68.63,55.22,67.27,55.45,69.36,58.31,18.38,12.44,NA,8.35,11.35,9.06,NA,13.41,11.82,13.14,146,4.078
101,2010-03-29T15:00,2010,88,1500,0,68.59,60.24,69.16,57.83,68.62,59.58,68.74,55.38,67.37,55.56,69.46,58.4,18.37,12.45,NA,8.36,11.33,9.04,NA,13.37,11.81,13.14,146,4.078
101,2010-03-29T16:00,2010,88,1600,0,68.57,60.18,69.13,57.78,68.61,59.52,68.72,55.33,67.38,55.53,69.43,58.35,18.38,12.44,NA,8.39,11.35,9.08,NA,13.38,11.85,13.13,147,4.106
101,2010-03-29T17:00,2010,88,1700,0,68.6,60.21,69.15,57.83,68.62,59.54,68.77,55.38,67.44,55.58,69.46,58.36,18.43,12.47,NA,8.4,11.32,9.09,NA,13.39,11.86,13.13,147,4.106
101,2010-03-29T18:00,2010,88,1800,0,68.62,60.2,69.15,57.86,68.64,59.57,68.8,55.33,67.48,55.53,69.45,58.35,18.32,12.4,NA,8.41,11.29,9.07,NA,13.46,11.95,13.12,146,4.078
101,2010-03-29T19:00,2010,88,1900,0,68.63,60.2,69.16,57.87,68.66,59.55,68.8,55.31,67.52,55.51,69.46,58.33,18.26,12.39,NA,8.43,11.29,9.1,NA,13.49,12.01,13.12,146,4.078
101,2010-03-29T20:00,2010,88,2000,0,68.65,60.17,69.16,57.87,68.65,59.52,68.78,55.36,67.54,55.53,69.49,58.34,18.44,12.49,NA,8.48,11.28,9.13,NA,13.42,12,13.12,148,4.134
101,2010-03-29T21:00,2010,88,2100,0,68.64,60.14,69.14,57.84,68.63,59.48,68.76,55.32,67.52,55.5,69.48,58.31,18.46,12.51,NA,8.49,11.3,9.15,NA,13.44,12.01,13.12,148,4.134
101,2010-03-29T22:00,2010,88,2200,0,68.69,60.2,69.16,57.88,68.69,59.51,68.79,55.3,67.57,55.48,69.53,58.33,18.45,12.5,NA,8.49,11.29,9.18,NA,13.49,12.09,13.12,148,4.134
101,2010-03-29T23:00,2010,88,2300,0,68.69,60.22,69.16,57.91,68.68,59.76,68.8,55.33,67.55,55.51,69.5,58.4,18.55,12.54,NA,8.47,11.25,8.92,NA,13.47,12.04,13.12,147,4.106
101,2010-03-30T00:00,2010,89,0,0,68.65,60.18,69.14,57.83,68.64,59.71,68.77,54.96,67.49,55.18,69.49,58.26,18.3,12.4,NA,8.46,11.31,8.93,NA,13.81,12.31,13.12,148,4.134
101,2010-03-30T01:00,2010,89,100,0,68.57,60.12,69.07,57.71,68.56,59.62,68.69,54.55,67.4,54.76,69.43,58.04,18.06,12.28,NA,8.45,11.36,8.94,NA,14.14,12.65,13.12,148,4.134
101,2010-03-30T02:00,2010,89,200,0,68.53,59.99,69.05,57.59,68.5,59.38,68.62,54.37,67.34,54.57,69.38,57.9,18.19,12.36,NA,8.53,11.47,9.12,NA,14.24,12.77,13.12,150,4.19
101,2010-03-30T03:00,2010,89,300,0,68.5,59.9,69.02,57.48,68.48,59.26,68.58,54.14,67.28,54.34,69.36,57.75,18.14,12.33,NA,8.6,11.54,9.21,NA,14.44,12.94,13.13,152,4.246
101,2010-03-30T04:00,2010,89,400,0,68.46,59.79,69.02,57.32,68.46,59.14,68.57,53.97,67.24,54.17,69.33,57.63,18.08,12.29,NA,8.68,11.7,9.32,NA,14.6,13.06,13.13,153,4.274
101,2010-03-30T05:00,2010,89,500,0,68.46,59.74,68.99,57.26,68.45,59.11,68.57,53.98,67.22,54.18,69.33,57.61,18.14,12.35,NA,8.72,11.72,9.34,NA,14.59,13.04,13.14,154,4.302
101,2010-03-30T06:00,2010,89,600,0,68.38,59.74,68.93,57.26,68.39,59.11,68.51,54.03,67.14,54.22,69.26,57.63,18.21,12.37,NA,8.64,11.67,9.28,NA,14.48,12.92,13.14,153,4.274
101,2010-03-30T07:00,2010,89,700,0,68.33,59.5,68.87,57.04,68.33,58.85,68.45,54,67.11,54.2,69.21,57.47,18.35,12.45,NA,8.82,11.83,9.48,NA,14.45,12.91,13.14,155,4.33
101,2010-03-30T08:00,2010,89,800,0,68.28,59.3,68.85,56.86,68.3,58.65,68.42,53.9,67.05,54.11,69.19,57.32,18.29,12.42,NA,8.97,11.99,9.65,NA,14.53,12.94,13.15,157,4.385
101,2010-03-30T09:00,2010,89,900,0,68.21,59.25,68.79,56.77,68.24,58.6,68.36,53.84,66.96,54.03,69.15,57.27,18.23,12.39,NA,8.96,12.02,9.64,NA,14.52,12.93,13.15,156,4.358
101,2010-03-30T10:00,2010,89,1000,0,68.16,59.19,68.75,56.71,68.19,58.53,68.32,53.82,66.92,54,69.11,57.24,18.24,12.41,NA,8.98,12.04,9.66,NA,14.5,12.91,13.15,157,4.385
101,2010-03-30T11:00,2010,89,1100,0,68.12,59.2,68.71,56.75,68.14,58.55,68.27,53.89,66.86,54.07,69.05,57.28,18.21,12.38,NA,8.92,11.96,9.59,NA,14.39,12.8,13.16,156,4.358
101,2010-03-30T12:00,2010,89,1200,0,68.13,59.18,68.71,56.75,68.15,58.3,68.28,54,66.86,54.19,69.07,57.27,18.39,12.48,NA,8.95,11.95,9.85,NA,14.27,12.67,13.17,157,4.385
101,2010-03-30T13:00,2010,89,1300,0,68.09,59.16,68.67,56.72,68.12,58.25,68.24,53.88,66.81,54.07,69.04,57.2,18.19,12.38,NA,8.93,11.95,9.87,NA,14.35,12.74,13.17,158,4.413
101,2010-03-30T14:00,2010,89,1400,0,68.14,59.24,68.73,56.8,68.17,58.41,68.29,54.11,66.87,54.29,69.08,57.35,18.3,12.46,NA,8.9,11.94,9.76,NA,14.19,12.58,13.17,157,4.385
101,2010-03-30T15:00,2010,89,1500,0,68.11,59.18,68.71,56.73,68.16,58.33,68.27,54.1,66.82,54.29,69.06,57.33,18.33,12.49,NA,8.94,11.99,9.83,NA,14.17,12.54,13.17,158,4.413
101,2010-03-30T16:00,2010,89,1600,0,68.16,59.31,68.76,56.85,68.19,58.49,68.31,54.23,66.89,54.4,69.11,57.43,18.23,12.41,NA,8.85,11.92,9.7,NA,14.08,12.49,13.17,156,4.358
101,2010-03-30T17:00,2010,89,1700,0,68.16,59.34,68.76,56.88,68.19,58.51,68.31,54.25,66.88,54.4,69.11,57.45,18.2,12.39,NA,8.83,11.88,9.67,NA,14.06,12.48,13.17,156,4.358
101,2010-03-30T18:00,2010,89,1800,0,68.13,59.27,68.72,56.82,68.16,58.43,68.28,54.28,66.86,54.46,69.06,57.43,18.44,12.52,NA,8.86,11.9,9.73,NA,14,12.4,13.17,157,4.385
101,2010-03-30T19:00,2010,89,1900,0,68.15,59.3,68.76,56.85,68.19,58.47,68.32,54.33,66.91,54.5,69.11,57.46,18.39,12.5,NA,8.85,11.91,9.71,NA,13.99,12.41,13.17,157,4.385
101,2010-03-30T20:00,2010,89,2000,0,68.17,59.36,68.79,56.92,68.21,58.53,68.33,54.41,66.92,54.57,69.1,57.53,18.43,12.51,NA,8.81,11.87,9.67,NA,13.92,12.35,13.17,156,4.358
101,2010-03-30T21:00,2010,89,2100,0,68.19,59.37,68.78,56.94,68.22,58.58,68.34,54.44,66.94,54.6,69.11,57.57,18.36,12.48,NA,8.81,11.85,9.64,NA,13.9,12.34,13.17,156,4.358
101,2010-03-30T22:00,2010,89,2200,0,68.19,59.42,68.8,56.98,68.23,58.64,68.35,54.43,66.94,54.58,69.11,57.58,18.39,12.48,NA,8.77,11.82,9.59,NA,13.92,12.36,13.17,156,4.358
101,2010-03-30T23:00,2010,89,2300,0,68.21,59.5,68.81,57.08,68.25,58.73,68.37,54.47,66.96,54.62,69.13,57.65,18.36,12.45,NA,8.7,11.74,9.52,NA,13.9,12.35,13.17,154,4.302
101,2010-03-31T00:00,2010,90,0,0,68.34,59.78,68.92,57.36,68.36,59.04,68.49,54.57,67.09,54.7,69.23,57.85,18.25,12.41,NA,8.55,11.56,9.32,NA,13.92,12.38,13.16,153,4.274
101,2010-03-31T01:00,2010,90,100,0,68.27,59.93,68.85,57.52,68.3,59.23,68.42,54.52,67.04,54.65,69.16,57.92,18.26,12.41,NA,8.34,11.33,9.07,NA,13.9,12.39,13.16,150,4.19
101,2010-03-31T02:00,2010,90,200,0,68.34,60,68.91,57.58,68.36,59.27,68.48,54.61,67.1,54.74,69.22,57.99,18.45,12.51,NA,8.34,11.33,9.1,NA,13.87,12.36,13.15,152,4.246
101,2010-03-31T03:00,2010,90,300,0,68.38,60.12,68.95,57.73,68.39,59.44,68.51,54.73,67.17,54.85,69.25,58.11,18.39,12.47,NA,8.26,11.22,8.95,NA,13.78,12.32,13.15,150,4.19
101,2010-03-31T04:00,2010,90,400,0,68.43,60.2,68.98,57.8,68.44,59.53,68.55,54.75,67.2,54.86,69.29,58.15,18.29,12.41,NA,8.23,11.18,8.91,NA,13.79,12.34,13.15,148,4.134
101,2010-03-31T05:00,2010,90,500,0,68.41,60.1,68.95,57.71,68.42,59.42,68.53,54.78,67.19,54.92,69.27,58.1,18.42,12.5,NA,8.32,11.25,9,NA,13.75,12.28,13.15,151,4.218
101,2010-03-31T06:00,2010,90,600,0,68.45,60.08,68.99,57.69,68.46,59.39,68.56,54.72,67.21,54.86,69.31,58.07,18.31,12.43,NA,8.37,11.3,9.07,NA,13.84,12.36,13.15,149,4.162
101,2010-03-31T07:00,2010,90,700,0,68.39,59.88,68.91,57.47,68.4,59.16,68.52,54.64,67.18,54.77,69.24,57.9,18.33,12.42,NA,8.51,11.44,9.23,NA,13.88,12.41,13.15,152,4.246
101,2010-03-31T08:00,2010,90,800,0,68.46,59.88,68.99,57.46,68.47,59.15,68.58,54.65,67.25,54.77,69.32,57.9,18.2,12.36,NA,8.58,11.52,9.32,NA,13.94,12.48,13.14,151,4.218
101,2010-03-31T09:00,2010,90,900,0,68.45,59.9,68.99,57.53,68.46,59.17,68.57,54.73,67.22,54.86,69.32,57.97,18.19,12.36,NA,8.55,11.46,9.29,NA,13.85,12.36,13.15,150,4.19
101,2010-03-31T10:00,2010,90,1000,0,68.43,59.92,68.98,57.57,68.44,59.2,68.56,54.88,67.21,55,69.29,58.04,18.33,12.44,NA,8.51,11.41,9.24,NA,13.68,12.21,13.15,149,4.162
101,2010-03-31T11:00,2010,90,1100,0,68.48,59.92,68.99,57.56,68.49,59.2,68.59,54.75,67.24,54.9,69.33,57.98,18.26,12.33,NA,8.56,11.44,9.29,NA,13.84,12.35,13.14,150,4.19
101,2010-03-31T12:00,2010,90,1200,0,68.48,59.94,69.02,57.56,68.49,59.22,68.6,54.8,67.27,54.94,69.33,58,18.28,12.31,NA,8.54,11.47,9.28,NA,13.8,12.32,13.14,150,4.19
101,2010-03-31T13:00,2010,90,1300,0,68.49,59.99,69.03,57.66,68.5,59.29,68.61,54.94,67.28,55.09,69.34,58.1,18.34,12.38,NA,8.5,11.37,9.21,NA,13.66,12.2,13.14,149,4.162
101,2010-03-31T14:00,2010,90,1400,0,68.46,59.91,68.99,57.55,68.46,59.18,68.57,54.84,67.27,54.98,69.3,57.99,18.43,12.43,NA,8.55,11.45,9.28,NA,13.74,12.29,13.14,154,4.302
101,2010-03-31T15:00,2010,90,1500,0,68.18,59.6,68.81,57.17,68.16,58.3,68.33,54.51,66.93,54.64,69.26,57.86,18.45,12.43,NA,8.58,11.64,9.87,NA,13.82,12.29,13.15,157,4.385
101,2010-03-31T16:00,2010,90,1600,0,67.76,59.1,68.51,56.68,67.83,57.94,67.95,54.12,66.4,54.11,68.96,57.51,18.27,12.33,NA,8.66,11.83,9.89,NA,13.83,12.29,13.17,155,4.33
101,2010-03-31T17:00,2010,90,1700,0,68.18,59.5,68.83,57.14,68.23,58.71,68.33,54.57,66.94,54.64,69.13,57.73,18.38,12.42,NA,8.68,11.69,9.51,NA,13.75,12.3,13.17,155,4.33
101,2010-03-31T18:00,2010,90,1800,0,68.25,59.61,68.87,57.24,68.29,58.89,68.41,54.67,67.08,54.75,69.16,57.78,18.42,12.41,NA,8.64,11.63,9.4,NA,13.74,12.33,13.16,156,4.358
101,2010-03-31T19:00,2010,90,1900,0,68.28,59.53,68.87,57.13,68.3,58.8,68.42,54.56,67.12,54.68,69.17,57.68,18.51,12.47,NA,8.74,11.74,9.5,NA,13.87,12.44,13.15,157,4.385
101,2010-03-31T20:00,2010,90,2000,0,68.35,59.59,68.9,57.14,68.37,58.83,68.49,54.53,67.17,54.67,69.23,57.69,18.45,12.44,NA,8.76,11.76,9.54,NA,13.97,12.5,13.15,157,4.385
101,2010-03-31T21:00,2010,90,2100,0,68.37,59.6,68.94,57.2,68.38,58.88,68.5,54.51,67.2,54.64,69.26,57.68,18.4,12.42,NA,8.78,11.74,9.49,NA,13.99,12.55,13.15,157,4.385
101,2010-03-31T22:00,2010,90,2200,0,68.42,59.67,68.96,57.24,68.41,58.97,68.53,54.51,67.21,54.63,69.29,57.72,18.31,12.4,NA,8.74,11.72,9.44,NA,14.02,12.58,13.15,156,4.358
101,2010-03-31T23:00,2010,90,2300,0,68.41,59.71,68.97,57.26,68.41,58.99,68.51,54.52,67.22,54.64,69.28,57.73,18.46,12.49,NA,8.7,11.71,9.42,NA,14,12.57,13.15,157,4.385
101,2010-04-01T00:00,2010,91,0,0,68.54,59.99,69.08,57.53,68.53,59.27,68.63,54.53,67.34,54.67,69.41,57.91,18.19,12.31,NA,8.55,11.55,9.26,NA,14.1,12.67,13.14,153,4.274
101,2010-04-01T01:00,2010,91,100,0,68.48,60.14,69.01,57.7,68.48,59.45,68.57,54.57,67.28,54.7,69.35,58.03,18.31,12.39,NA,8.34,11.31,9.03,NA,14,12.58,13.14,152,4.246
101,2010-04-01T02:00,2010,91,200,0,68.49,60.17,69.02,57.73,68.48,59.46,68.58,54.61,67.28,54.74,69.35,58.06,18.45,12.47,NA,8.31,11.28,9.02,NA,13.98,12.54,13.14,153,4.274
101,2010-04-01T03:00,2010,91,300,0,68.49,60.14,69,57.71,68.49,59.42,68.58,54.57,67.28,54.73,69.36,58.02,18.5,12.49,NA,8.35,11.29,9.07,NA,14.01,12.55,13.14,153,4.274
101,2010-04-01T04:00,2010,91,400,0,68.52,60.17,69.06,57.74,68.51,59.47,68.6,54.53,67.3,54.68,69.39,58.03,18.32,12.42,NA,8.35,11.32,9.04,NA,14.07,12.62,13.14,153,4.274
101,2010-04-01T05:00,2010,91,500,0,68.5,60.08,69.02,57.68,68.49,59.39,68.59,54.48,67.28,54.62,69.37,57.96,18.32,12.39,NA,8.42,11.33,9.11,NA,14.11,12.67,13.14,153,4.274
101,2010-04-01T06:00,2010,91,600,0,68.52,60.04,69.04,57.64,68.5,59.33,68.6,54.45,67.31,54.59,69.39,57.91,18.27,12.36,NA,8.48,11.41,9.17,NA,14.15,12.72,13.14,153,4.274
101,2010-04-01T07:00,2010,91,700,0,68.43,59.8,68.96,57.41,68.42,59.06,68.53,54.37,67.22,54.54,69.3,57.74,18.28,12.38,NA,8.63,11.56,9.36,NA,14.16,12.68,13.14,154,4.302
101,2010-04-01T08:00,2010,91,800,0,68.52,59.8,69.06,57.41,68.51,59.26,68.62,54.51,67.31,54.68,69.4,57.84,18.31,12.39,NA,8.72,11.65,9.25,NA,14.1,12.63,13.14,154,4.302
101,2010-04-01T09:00,2010,91,900,0,68.5,59.82,69.04,57.44,68.48,59.53,68.6,54.56,67.29,54.7,69.37,57.93,18.26,12.34,NA,8.68,11.6,8.96,NA,14.04,12.58,13.14,152,4.246
101,2010-04-01T10:00,2010,91,1000,0,68.53,59.9,69.08,57.57,68.52,59.66,68.62,54.73,67.32,54.87,69.4,58.05,18.24,12.35,NA,8.63,11.51,8.86,NA,13.89,12.44,13.14,151,4.218
101,2010-04-01T11:00,2010,91,1100,0,68.54,59.97,69.1,57.65,68.54,59.72,68.65,55,67.35,55.14,69.41,58.22,18.5,12.49,NA,8.57,11.44,8.83,NA,13.65,12.21,13.14,150,4.19
101,2010-04-01T12:00,2010,91,1200,0,68.65,60.24,69.22,58.05,68.66,59.98,68.79,55.45,67.46,55.6,69.54,58.59,18.37,12.43,NA,8.4,11.16,8.68,NA,13.33,11.86,13.14,146,4.078
101,2010-04-01T13:00,2010,91,1300,0,68.74,60.57,69.3,58.65,68.75,60.4,68.85,56.15,67.53,56.33,69.59,59.14,18.49,12.48,NA,8.17,10.65,8.35,NA,12.71,11.2,13.13,139,3.883
101,2010-04-01T14:00,2010,91,1400,0,68.62,60.6,69.21,58.73,68.61,60.25,68.72,56.3,67.4,56.44,69.53,59.26,18.36,12.43,NA,8.02,10.48,8.36,NA,12.42,10.96,13.13,137,3.827
101,2010-04-01T15:00,2010,91,1500,0,68.79,61.03,69.32,59.14,68.76,60.71,68.86,56.73,67.58,57,69.59,59.64,18.35,12.39,NA,7.758,10.18,8.05,NA,12.13,10.57,13.12,132,3.687
101,2010-04-01T16:00,2010,91,1600,0,68.85,61.18,69.42,59.35,68.84,60.96,68.95,56.99,67.68,57.25,69.63,59.81,18.49,12.5,NA,7.668,10.07,7.883,NA,11.96,10.43,13.11,132,3.687
101,2010-04-01T17:00,2010,91,1700,0,68.93,61.26,69.47,59.35,68.92,61.04,69.03,57.05,67.81,57.25,69.69,59.82,18.33,12.45,NA,7.674,10.12,7.878,NA,11.99,10.56,13.11,131,3.659
101,2010-04-01T18:00,2010,91,1800,0,68.89,61.01,69.39,59.04,68.88,60.69,68.97,56.57,67.78,56.83,69.62,59.45,18.39,12.45,NA,7.881,10.36,8.19,NA,12.4,10.95,13.1,136,3.799
101,2010-04-01T19:00,2010,91,1900,0,68.83,60.63,69.32,58.55,68.81,60.26,68.89,55.94,67.74,56.19,69.58,58.92,18.26,12.37,NA,8.21,10.77,8.56,NA,12.95,11.55,13.1,141,3.939
101,2010-04-01T20:00,2010,91,2000,0,68.84,60.5,69.37,58.24,68.85,59.85,68.92,55.54,67.7,55.84,69.59,58.61,18.18,12.34,NA,8.34,11.13,9,NA,13.38,11.86,13.1,145,4.05
101,2010-04-01T21:00,2010,91,2100,0,68.77,60.38,69.29,58.08,68.78,59.57,68.88,55.38,67.63,55.67,69.53,58.44,18.34,12.44,NA,8.4,11.21,9.21,NA,13.49,11.96,13.1,148,4.134
101,2010-04-01T22:00,2010,91,2200,0,68.77,60.3,69.28,58.03,68.78,59.53,68.88,55.31,67.65,55.59,69.56,58.38,18.44,12.49,NA,8.47,11.25,9.25,NA,13.56,12.06,13.1,149,4.162
101,2010-04-01T23:00,2010,91,2300,0,68.8,60.3,69.32,58.06,68.81,59.56,68.87,55.25,67.65,55.56,69.58,58.37,18.41,12.49,NA,8.5,11.26,9.26,NA,13.62,12.09,13.1,150,4.19
101,2010-04-02T00:00,2010,92,0,0,68.84,60.45,69.34,58.2,68.84,59.75,68.9,55.16,67.69,55.46,69.63,58.44,18.21,12.4,NA,8.39,11.15,9.09,NA,13.75,12.24,13.1,147,4.106
101,2010-04-02T01:00,2010,92,100,0,68.71,60.42,69.21,58.13,68.71,59.7,68.81,54.93,67.58,55.22,69.54,58.32,18.37,12.49,NA,8.29,11.09,9.02,NA,13.88,12.36,13.11,150,4.19
101,2010-04-02T02:00,2010,92,200,0,68.76,60.45,69.27,58.19,68.76,59.74,68.84,54.94,67.61,55.23,69.57,58.36,18.45,12.5,NA,8.31,11.08,9.02,NA,13.89,12.38,13.11,149,4.162
101,2010-04-02T03:00,2010,92,300,0,68.76,60.39,69.25,58.15,68.74,59.7,68.81,54.92,67.59,55.21,69.56,58.33,18.48,12.53,NA,8.36,11.1,9.04,NA,13.89,12.38,13.11,150,4.19
101,2010-04-02T04:00,2010,92,400,0,68.69,60.3,69.2,58.02,68.66,59.61,68.77,54.71,67.57,54.96,69.54,58.18,18.39,12.47,NA,8.39,11.18,9.06,NA,14.07,12.61,13.11,150,4.19
101,2010-04-02T05:00,2010,92,500,0,68.64,60.13,69.17,57.83,68.62,59.41,68.71,54.56,67.51,54.82,69.5,58.03,18.35,12.45,NA,8.52,11.34,9.21,NA,14.15,12.69,13.11,152,4.246
101,2010-04-02T06:00,2010,92,600,0,68.6,60.08,69.13,57.76,68.58,59.35,68.67,54.42,67.47,54.65,69.48,57.93,18.19,12.36,NA,8.52,11.37,9.23,NA,14.25,12.82,13.12,152,4.246
101,2010-04-02T07:00,2010,92,700,0,68.6,59.97,69.13,57.66,68.59,59.26,68.68,54.53,67.44,54.77,69.46,57.92,18.31,12.43,NA,8.62,11.47,9.33,NA,14.15,12.68,13.12,152,4.246
101,2010-04-02T08:00,2010,92,800,0,68.75,60.3,69.29,58.16,68.75,59.77,68.86,55.4,67.6,55.68,69.58,58.54,18.42,12.52,NA,8.45,11.13,8.98,NA,13.46,11.92,13.12,147,4.106
101,2010-04-02T09:00,2010,92,900,0,68.31,60.45,69.01,58.17,68.3,59.22,68.47,55.9,67.06,56.08,69.42,59.03,18.26,12.43,NA,7.863,10.83,9.09,NA,12.57,10.98,13.14,137,3.827
101,2010-04-02T10:00,2010,92,1000,0,68.75,61.09,69.35,58.97,68.74,60.38,68.87,56.82,67.57,57.05,69.62,59.62,18.2,12.41,NA,7.66,10.38,8.36,NA,12.05,10.52,13.13,131,3.659
101,2010-04-02T11:00,2010,92,1100,0,68.82,61.38,69.4,59.43,68.8,60.76,68.91,57.4,67.66,57.64,69.63,60.03,18.39,12.52,NA,7.441,9.96,8.04,NA,11.5,10.02,13.12,127,3.547
101,2010-04-02T12:00,2010,92,1200,0,68.94,61.69,69.51,59.9,68.9,61.18,69.02,57.87,67.77,58.05,69.73,60.41,18.26,12.46,NA,7.246,9.61,7.715,NA,11.16,9.72,13.12,123,3.436
101,2010-04-02T13:00,2010,92,1300,0,68.88,61.83,69.51,60.04,68.88,61.13,68.98,57.99,67.7,58.24,69.72,60.58,18.36,12.52,NA,7.056,9.47,7.748,NA,11,9.45,13.11,121,3.38
101,2010-04-02T14:00,2010,92,1400,0,68.92,61.98,69.56,60.22,68.93,61.26,69.03,58.06,67.7,58.37,69.79,60.77,18.25,12.45,NA,6.936,9.35,7.675,NA,10.98,9.33,13.11,118,3.296
101,2010-04-02T15:00,2010,92,1500,0,68.93,62.12,69.58,60.31,68.96,61.36,69.04,58.06,67.74,58.49,69.79,60.84,18.14,12.38,NA,6.813,9.27,7.602,NA,10.98,9.24,13.1,117,3.268
101,2010-04-02T16:00,2010,92,1600,0,68.88,62,69.54,60.16,68.91,61.18,68.99,58,67.68,58.47,69.75,60.77,18.37,12.52,NA,6.871,9.38,7.729,NA,10.99,9.22,13.1,119,3.324
101,2010-04-02T17:00,2010,92,1700,0,68.89,61.9,69.55,59.91,68.93,61.05,68.98,57.84,67.69,58.25,69.74,60.6,18.31,12.47,NA,6.987,9.63,7.881,NA,11.14,9.44,13.09,121,3.38
101,2010-04-02T18:00,2010,92,1800,0,68.75,61.54,69.45,59.55,68.8,60.68,68.86,57.26,67.53,57.76,69.64,60.2,18.25,12.39,NA,7.212,9.9,8.12,NA,11.6,9.78,13.09,124,3.464
101,2010-04-02T19:00,2010,92,1900,0,68.62,60.92,69.33,58.89,68.67,59.94,68.72,56.35,67.37,56.9,69.56,59.51,18.31,12.44,NA,7.702,10.44,8.73,NA,12.37,10.47,13.1,132,3.687
101,2010-04-02T20:00,2010,92,2000,0,68.63,60.77,69.38,58.73,68.7,59.84,68.75,56.13,67.38,56.71,69.59,59.35,18.37,12.47,NA,7.859,10.65,8.86,NA,12.62,10.67,13.1,135,3.771
101,2010-04-02T21:00,2010,92,2100,0,68.59,60.71,69.34,58.57,68.66,59.81,68.7,56.03,67.31,56.69,69.59,59.29,18.26,12.43,NA,7.871,10.77,8.84,NA,12.67,10.61,13.11,135,3.771
101,2010-04-02T22:00,2010,92,2200,0,68.47,60.49,69.21,58.29,68.54,59.56,68.58,55.89,67.19,56.37,69.5,59.05,18.4,12.49,NA,7.975,10.93,8.98,NA,12.7,10.82,13.11,137,3.827
101,2010-04-02T23:00,2010,92,2300,0,68.38,60.29,69.14,58.02,68.44,59.31,68.52,55.63,67.1,56.11,69.42,58.84,18.5,12.55,NA,8.09,11.12,9.14,NA,12.89,10.99,13.12,141,3.939
101,2010-04-03T00:00,2010,93,0,0,68.38,60.35,69.16,58.04,68.46,59.41,68.52,55.39,67.07,55.82,69.44,58.78,18.3,12.43,NA,8.03,11.12,9.05,NA,13.13,11.25,13.13,140,3.911
101,2010-04-03T01:00,2010,93,100,0,68.27,60.34,69.09,58.01,68.37,59.4,68.42,55.16,66.96,55.58,69.35,58.69,18.3,12.45,NA,7.932,11.08,8.96,NA,13.26,11.38,13.14,140,3.911
101,2010-04-03T02:00,2010,93,200,0,68.2,60.17,69.04,57.82,68.29,59.17,68.37,54.99,66.9,55.39,69.29,58.51,18.39,12.47,NA,8.04,11.22,9.12,NA,13.38,11.51,13.14,143,3.994
101,2010-04-03T03:00,2010,93,300,0,68.14,60.06,68.97,57.71,68.21,59.02,68.29,54.9,66.81,55.28,69.23,58.41,18.45,12.51,NA,8.08,11.26,9.2,NA,13.4,11.53,13.15,143,3.994
101,2010-04-03T04:00,2010,93,400,0,68.06,59.86,68.87,57.5,68.13,58.86,68.2,54.62,66.68,55.06,69.16,58.22,18.44,12.52,NA,8.19,11.37,9.27,NA,13.57,11.62,13.15,146,4.078
101,2010-04-03T05:00,2010,93,500,0,68.01,59.82,68.87,57.43,68.1,58.79,68.16,54.46,66.64,54.91,69.13,58.15,18.33,12.45,NA,8.2,11.44,9.31,NA,13.7,11.72,13.16,145,4.05
101,2010-04-03T06:00,2010,93,600,0,67.96,59.76,68.83,57.36,68.07,58.68,68.13,54.35,66.59,54.79,69.12,58.06,18.2,12.41,NA,8.21,11.47,9.39,NA,13.79,11.8,13.17,145,4.05
101,2010-04-03T07:00,2010,93,700,0,68.03,59.83,68.89,57.43,68.1,58.72,68.2,54.46,66.65,54.83,69.17,58.13,18.23,12.39,NA,8.19,11.46,9.38,NA,13.73,11.82,13.17,145,4.05
101,2010-04-03T08:00,2010,93,800,0,68.11,60.12,68.95,57.73,68.18,58.98,68.27,54.9,66.72,55.25,69.22,58.47,18.21,12.37,NA,7.991,11.22,9.2,NA,13.37,11.47,13.17,141,3.939
101,2010-04-03T09:00,2010,93,900,0,68.24,60.58,69.08,58.28,68.3,59.43,68.4,55.63,66.88,55.97,69.32,59.01,18.21,12.37,NA,7.659,10.8,8.87,NA,12.77,10.91,13.17,135,3.771
101,2010-04-03T10:00,2010,93,1000,0,68.38,61.13,69.16,58.92,68.42,60.1,68.54,56.52,67.06,56.84,69.39,59.64,18.25,12.4,NA,7.25,10.23,8.32,NA,12.01,10.22,13.17,128,3.575
101,2010-04-03T11:00,2010,93,1100,0,68.43,61.54,69.17,59.45,68.45,60.57,68.58,57.21,67.12,57.49,69.43,60.13,18.24,12.39,NA,6.882,9.72,7.882,NA,11.37,9.64,13.16,122,3.408
101,2010-04-03T12:00,2010,93,1200,0,68.55,61.86,69.24,59.96,68.56,61.05,68.69,57.66,67.26,57.87,69.48,60.49,18.11,12.32,NA,6.692,9.28,7.502,NA,11.03,9.38,13.15,117,3.268
101,2010-04-03T13:00,2010,93,1300,0,68.6,62.03,69.31,60.2,68.6,61.17,68.73,58.04,67.31,58.29,69.56,60.77,18.37,12.48,NA,6.569,9.1,7.427,NA,10.7,9.02,13.15,117,3.268
101,2010-04-03T14:00,2010,93,1400,0,68.77,62.27,69.44,60.5,68.77,61.54,68.87,58.28,67.51,58.57,69.64,61,18.32,12.46,NA,6.495,8.93,7.228,NA,10.59,8.94,13.14,114,3.184
101,2010-04-03T15:00,2010,93,1500,0,68.82,62.4,69.5,60.55,68.83,61.6,68.92,58.34,67.58,58.71,69.67,61.1,18.33,12.45,NA,6.42,8.95,7.223,NA,10.58,8.87,13.12,113,3.156
101,2010-04-03T16:00,2010,93,1600,0,68.86,62.43,69.54,60.56,68.87,61.64,68.98,58.37,67.65,58.74,69.73,61.14,18.3,12.44,NA,6.436,8.99,7.229,NA,10.62,8.9,13.12,113,3.156
101,2010-04-03T17:00,2010,93,1700,0,68.85,62.28,69.53,60.32,68.87,61.48,68.96,58.12,67.64,58.46,69.71,60.91,18.15,12.39,NA,6.565,9.21,7.394,NA,10.84,9.18,13.11,115,3.212
101,2010-04-03T18:00,2010,93,1800,0,68.83,61.93,69.51,59.89,68.84,61.01,68.92,57.61,67.6,57.97,69.69,60.51,18.18,12.42,NA,6.894,9.63,7.829,NA,11.31,9.63,13.11,121,3.38
101,2010-04-03T19:00,2010,93,1900,0,68.71,61.51,69.44,59.37,68.77,60.52,68.84,56.99,67.49,57.39,69.64,60,18.18,12.39,NA,7.198,10.07,8.25,NA,11.85,10.1,13.11,126,3.52
101,2010-04-03T20:00,2010,93,2000,0,68.65,61.2,69.39,59,68.72,60.4,68.79,56.45,67.4,56.86,69.59,59.65,18.05,12.3,NA,7.445,10.4,8.32,NA,12.34,10.54,13.11,130,3.631
101,2010-04-03T21:00,2010,93,2100,0,68.44,60.83,69.18,58.59,68.52,60.22,68.59,56.07,67.17,56.46,69.46,59.34,18.32,12.48,NA,7.608,10.59,8.29,NA,12.52,10.71,13.12,133,3.715
101,2010-04-03T22:00,2010,93,2200,0,68.35,60.56,69.11,58.29,68.44,59.92,68.51,55.68,67.06,56.1,69.41,59.05,18.35,12.48,NA,7.794,10.82,8.52,NA,12.83,10.96,13.13,138,3.855
101,2010-04-03T23:00,2010,93,2300,0,68.3,60.43,69.11,58.14,68.4,59.8,68.47,55.37,67,55.8,69.37,58.89,18.26,12.43,NA,7.87,10.97,8.59,NA,13.09,11.2,13.13,138,3.855
101,2010-04-04T00:00,2010,94,0,0,68.26,60.26,69.08,57.94,68.34,59.63,68.41,55.13,66.95,55.55,69.32,58.7,18.28,12.42,NA,7.997,11.15,8.71,NA,13.28,11.4,13.14,140,3.911
101,2010-04-04T01:00,2010,94,100,0,68.11,60.03,68.95,57.64,68.21,59.3,68.27,54.83,66.74,55.25,69.24,58.48,18.34,12.43,NA,8.08,11.31,8.91,NA,13.44,11.49,13.15,142,3.966
101,2010-04-04T02:00,2010,94,200,0,68.08,59.93,68.89,57.55,68.16,59.31,68.23,54.69,66.72,55.06,69.17,58.34,18.4,12.47,NA,8.14,11.34,8.85,NA,13.54,11.66,13.15,144,4.022
101,2010-04-04T03:00,2010,94,300,0,68.03,59.81,68.86,57.42,68.11,59.17,68.18,54.55,66.67,54.91,69.12,58.22,18.49,12.52,NA,8.22,11.44,8.94,NA,13.63,11.77,13.16,145,4.05
101,2010-04-04T04:00,2010,94,400,0,67.99,59.69,68.83,57.25,68.07,58.92,68.15,54.34,66.66,54.66,69.11,58.02,18.45,12.5,NA,8.3,11.58,9.16,NA,13.8,12,13.17,148,4.134
101,2010-04-04T05:00,2010,94,500,0,67.94,59.57,68.78,57.14,68,58.47,68.1,54.16,66.54,54.54,69.1,57.9,18.41,12.49,NA,8.38,11.64,9.52,NA,13.94,12,13.17,149,4.162
101,2010-04-04T06:00,2010,94,600,0,67.93,59.51,68.76,57.13,67.98,58.4,68.07,54.03,66.48,54.44,69.1,57.84,18.36,12.45,NA,8.42,11.64,9.58,NA,14.04,12.04,13.18,148,4.134
101,2010-04-04T07:00,2010,94,700,0,67.94,59.63,68.81,57.19,68.04,58.5,68.13,54.09,66.52,54.42,69.15,57.91,18.19,12.35,NA,8.31,11.62,9.54,NA,14.04,12.1,13.19,147,4.106
101,2010-04-04T08:00,2010,94,800,0,68.14,60.13,69,57.74,68.22,59.15,68.3,54.85,66.75,55.06,69.27,58.47,18.19,12.34,NA,8.01,11.26,9.07,NA,13.45,11.68,13.19,141,3.939
101,2010-04-04T09:00,2010,94,900,0,68.32,60.74,69.1,58.52,68.36,59.87,68.47,55.91,66.99,56.1,69.36,59.19,18.29,12.39,NA,7.577,10.58,8.49,NA,12.56,10.89,13.19,133,3.715
101,2010-04-04T10:00,2010,94,1000,0,68.37,61.15,69.11,59.03,68.38,60.3,68.53,56.6,67.05,56.79,69.34,59.66,18.29,12.39,NA,7.22,10.08,8.08,NA,11.93,10.26,13.17,127,3.547
101,2010-04-04T11:00,2010,94,1100,0,68.41,61.33,69.13,59.28,68.42,60.5,68.55,56.94,67.11,57.1,69.35,59.89,18.35,12.44,NA,7.081,9.85,7.921,NA,11.61,10.01,13.17,125,3.492
101,2010-04-04T12:00,2010,94,1200,0,68.46,61.49,69.14,59.57,68.46,60.78,68.59,57.26,67.19,57.42,69.37,60.11,18.46,12.48,NA,6.969,9.57,7.688,NA,11.32,9.77,13.15,123,3.436
101,2010-04-04T13:00,2010,94,1300,0,68.66,61.8,69.32,59.96,68.65,61.13,68.78,57.65,67.39,57.81,69.55,60.46,18.43,12.48,NA,6.851,9.36,7.52,NA,11.13,9.57,13.15,120,3.352
101,2010-04-04T14:00,2010,94,1400,0,68.72,61.97,69.39,60.21,68.72,61.37,68.85,57.91,67.48,58.11,69.61,60.68,18.45,12.49,NA,6.757,9.18,7.35,NA,10.95,9.38,13.14,118,3.296
101,2010-04-04T15:00,2010,94,1500,0,68.76,62.06,69.39,60.25,68.75,61.39,68.87,57.87,67.54,58.2,69.62,60.7,18.4,12.45,NA,6.706,9.14,7.36,NA,11.01,9.34,13.13,118,3.296
101,2010-04-04T16:00,2010,94,1600,0,68.76,61.97,69.41,60.09,68.76,61.3,68.87,57.67,67.55,58.03,69.6,60.58,18.35,12.43,NA,6.794,9.32,7.459,NA,11.2,9.52,13.12,118,3.296
101,2010-04-04T17:00,2010,94,1700,0,68.77,61.81,69.44,59.81,68.78,61.11,68.87,57.4,67.55,57.72,69.61,60.38,18.26,12.38,NA,6.957,9.63,7.665,NA,11.47,9.83,13.12,122,3.408
101,2010-04-04T18:00,2010,94,1800,0,68.69,61.55,69.39,59.47,68.73,60.74,68.81,57.01,67.47,57.36,69.58,60.06,18.28,12.42,NA,7.142,9.92,7.986,NA,11.8,10.1,13.11,124,3.464
101,2010-04-04T19:00,2010,94,1900,0,68.6,61.19,69.35,59.08,68.66,60.33,68.74,56.45,67.35,56.88,69.56,59.69,18.28,12.42,NA,7.419,10.27,8.33,NA,12.3,10.47,13.11,130,3.631
101,2010-04-04T20:00,2010,94,2000,0,68.54,60.96,69.29,58.79,68.6,60.09,68.67,56.15,67.27,56.54,69.53,59.45,18.21,12.36,NA,7.586,10.49,8.51,NA,12.52,10.73,13.12,131,3.659
101,2010-04-04T21:00,2010,94,2100,0,68.41,60.68,69.16,58.48,68.46,59.76,68.52,55.78,67.12,56.2,69.45,59.15,18.24,12.39,NA,7.732,10.67,8.7,NA,12.74,10.92,13.12,134,3.743
101,2010-04-04T22:00,2010,94,2200,0,68.41,60.48,69.15,58.29,68.46,59.65,68.53,55.4,67.12,55.8,69.45,58.89,18.16,12.28,NA,7.926,10.86,8.81,NA,13.13,11.32,13.13,138,3.855
101,2010-04-04T23:00,2010,94,2300,0,68.36,60.47,69.12,58.25,68.42,59.61,68.5,55.39,67.06,55.77,69.38,58.88,18.27,12.31,NA,7.891,10.87,8.81,NA,13.11,11.29,13.13,137,3.827
101,2010-04-05T00:00,2010,95,0,0,68.21,60.11,69.02,57.93,68.28,59.2,68.35,55,66.88,55.45,69.3,58.56,18.31,12.37,NA,8.1,11.09,9.07,NA,13.35,11.44,13.14,141,3.939
101,2010-04-05T01:00,2010,95,100,0,68.08,59.79,68.89,57.57,68.15,58.98,68.22,54.52,66.73,54.86,69.17,58.17,18.27,12.38,NA,8.3,11.32,9.16,NA,13.7,11.87,13.15,144,4.022
101,2010-04-05T02:00,2010,95,200,0,68.04,59.66,68.87,57.36,68.1,58.79,68.19,54.11,66.65,54.47,69.18,57.95,18.07,12.29,NA,8.38,11.51,9.31,NA,14.08,12.18,13.15,146,4.078
101,2010-04-05T03:00,2010,95,300,0,67.95,59.62,68.79,57.3,68.01,58.74,68.13,54.09,66.57,54.42,69.11,57.9,18.1,12.31,NA,8.33,11.49,9.27,NA,14.04,12.15,13.17,146,4.078
101,2010-04-05T04:00,2010,95,400,0,67.89,59.54,68.71,57.23,67.97,58.71,68.08,53.93,66.51,54.21,69.07,57.8,18.04,12.28,NA,8.35,11.48,9.26,NA,14.15,12.3,13.17,146,4.078
101,2010-04-05T05:00,2010,95,500,0,67.89,59.36,68.71,57.08,67.95,58.44,68.06,53.84,66.48,54.19,69.05,57.67,18.24,12.36,NA,8.53,11.63,9.51,NA,14.22,12.29,13.19,149,4.162
101,2010-04-05T06:00,2010,95,600,0,67.78,58.98,68.61,56.6,67.83,57.91,67.94,53.4,66.33,53.77,68.98,57.27,18.28,12.41,NA,8.79,12,9.92,NA,14.54,12.56,13.19,154,4.302
101,2010-04-05T07:00,2010,95,700,0,67.91,59.2,68.76,56.86,67.98,57.99,68.08,53.82,66.44,54.28,69.13,57.6,18.31,12.38,NA,8.71,11.9,9.99,NA,14.26,12.16,13.2,151,4.218
101,2010-04-05T08:00,2010,95,800,0,68.02,59.91,68.89,57.6,68.1,58.88,68.2,55,66.59,55.4,69.17,58.46,18.33,12.41,NA,8.11,11.29,9.22,NA,13.19,11.19,13.2,141,3.939
101,2010-04-05T09:00,2010,95,900,0,68.14,60.47,68.95,58.24,68.17,59.38,68.29,55.92,66.7,56.22,69.26,59.07,18.35,12.42,NA,7.671,10.71,8.79,NA,12.38,10.48,13.2,134,3.743
101,2010-04-05T10:00,2010,95,1000,0,68.29,60.89,69.07,58.71,68.31,59.9,68.44,56.57,66.92,56.87,69.31,59.51,18.44,12.46,NA,7.4,10.36,8.41,NA,11.87,10.05,13.19,130,3.631
101,2010-04-05T11:00,2010,95,1100,0,68.38,61.17,69.13,59.09,68.4,60.29,68.54,57.04,67.07,57.31,69.37,59.85,18.34,12.44,NA,7.215,10.04,8.11,NA,11.5,9.76,13.17,126,3.52
101,2010-04-05T12:00,2010,95,1200,0,68.45,61.31,69.17,59.3,68.46,60.5,68.59,57.3,67.14,57.53,69.4,60.04,18.42,12.48,NA,7.135,9.88,7.966,NA,11.28,9.61,13.17,124,3.464
101,2010-04-05T13:00,2010,95,1300,0,68.53,61.56,69.27,59.62,68.54,60.78,68.68,57.58,67.25,57.83,69.47,60.29,18.29,12.39,NA,6.976,9.65,7.763,NA,11.1,9.42,13.15,121,3.38
101,2010-04-05T14:00,2010,95,1400,0,68.47,61.33,69.19,59.24,68.49,60.45,68.61,57.14,67.2,57.43,69.42,59.96,18.21,12.34,NA,7.139,9.95,8.03,NA,11.48,9.77,13.15,125,3.492
101,2010-04-05T15:00,2010,95,1500,0,68.59,61.49,69.32,59.42,68.6,60.63,68.74,57.32,67.31,57.63,69.57,60.14,18.3,12.38,NA,7.097,9.89,7.969,NA,11.41,9.68,13.15,124,3.464
101,2010-04-05T16:00,2010,95,1600,0,68.47,61.3,69.22,59.18,68.5,60.38,68.63,57.19,67.2,57.52,69.45,59.97,18.39,12.46,NA,7.18,10.03,8.12,NA,11.44,9.68,13.14,126,3.52
101,2010-04-05T17:00,2010,95,1700,0,68.6,61.39,69.32,59.3,68.61,60.5,68.73,57.25,67.32,57.57,69.54,60.04,18.22,12.34,NA,7.205,10.01,8.11,NA,11.48,9.75,13.14,124,3.464
101,2010-04-05T18:00,2010,95,1800,0,68.53,61.19,69.27,59.04,68.56,60.25,68.66,56.93,67.25,57.22,69.5,59.79,18.2,12.31,NA,7.349,10.23,8.31,NA,11.73,10.03,13.14,127,3.547
101,2010-04-05T19:00,2010,95,1900,0,68.54,60.99,69.29,58.83,68.57,60.02,68.67,56.7,67.26,57.07,69.52,59.61,18.22,12.34,NA,7.547,10.45,8.55,NA,11.97,10.19,13.13,130,3.631
101,2010-04-05T20:00,2010,95,2000,0,68.53,60.83,69.28,58.63,68.58,59.82,68.65,56.51,67.25,56.93,69.52,59.45,18.49,12.46,NA,7.697,10.65,8.75,NA,12.14,10.32,13.13,134,3.743
101,2010-04-05T21:00,2010,95,2100,0,68.5,60.63,69.24,58.43,68.55,59.72,68.63,56.3,67.23,56.65,69.47,59.24,18.49,12.49,NA,7.87,10.81,8.83,NA,12.33,10.58,13.13,136,3.799
