id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-04-05T22:00,2010,95,2200,0,68.47,60.49,69.22,58.28,68.52,59.6,68.59,55.99,67.18,56.39,69.46,59.08,18.47,12.46,NA,7.976,10.94,8.92,NA,12.61,10.79,13.13,138,3.855
101,2010-04-05T23:00,2010,95,2300,0,68.49,60.53,69.27,58.27,68.56,59.81,68.63,55.75,67.22,56.18,69.51,59.07,18.31,12.35,NA,7.958,10.99,8.75,NA,12.88,11.05,13.13,137,3.827
101,2010-04-06T00:00,2010,96,0,0,68.36,60.47,69.14,58.21,68.44,59.89,68.5,55.38,67.07,55.87,69.39,58.95,18.15,12.28,NA,7.886,10.93,8.55,NA,13.12,11.2,13.14,136,3.799
101,2010-04-06T01:00,2010,96,100,0,68.37,60.39,69.14,58.1,68.4,59.84,68.5,55.29,67.08,55.66,69.39,58.84,18.15,12.27,NA,7.977,11.04,8.56,NA,13.21,11.42,13.14,138,3.855
101,2010-04-06T02:00,2010,96,200,0,68.36,60.36,69.12,58.05,68.4,59.81,68.5,55.33,67.08,55.55,69.38,58.79,18.19,12.29,NA,8,11.07,8.59,NA,13.17,11.53,13.14,139,3.883
101,2010-04-06T03:00,2010,96,300,0,68.19,60.08,68.97,57.86,68.23,59.44,68.32,54.85,66.87,55.26,69.24,58.51,18.34,12.37,NA,8.11,11.12,8.78,NA,13.47,11.61,13.14,141,3.939
101,2010-04-06T04:00,2010,96,400,0,68.16,59.94,68.97,57.76,68.21,58.97,68.3,54.76,66.83,55.2,69.24,58.35,18.42,12.46,NA,8.23,11.21,9.24,NA,13.54,11.62,13.15,145,4.05
101,2010-04-06T05:00,2010,96,500,0,68.13,59.84,68.89,57.64,68.15,59.22,68.26,54.59,66.79,54.95,69.2,58.27,18.29,12.37,NA,8.29,11.25,8.93,NA,13.67,11.84,13.15,144,4.022
101,2010-04-06T06:00,2010,96,600,0,67.99,59.47,68.78,57.23,68.03,59.07,68.14,54.33,66.65,54.55,69.08,57.94,18.31,12.38,NA,8.52,11.55,8.95,NA,13.81,12.1,13.16,147,4.106
101,2010-04-06T07:00,2010,96,700,0,68.16,59.73,68.95,57.49,68.21,59.06,68.3,54.77,66.81,55.1,69.24,58.29,18.43,12.47,NA,8.42,11.46,9.15,NA,13.54,11.71,13.17,146,4.078
101,2010-04-06T08:00,2010,96,800,0,68.3,60.41,69.08,58.2,68.33,59.82,68.44,55.83,66.96,56.07,69.34,59.09,18.49,12.52,NA,7.893,10.88,8.51,NA,12.6,10.89,13.17,137,3.827
101,2010-04-06T09:00,2010,96,900,0,67.84,60.41,68.61,58.14,67.76,59.08,67.97,56.01,66.39,56.06,69.05,59.19,18.43,12.46,NA,7.434,10.47,8.68,NA,11.96,10.33,13.19,131,3.659
101,2010-04-06T10:00,2010,96,1000,0,68.15,60.52,68.93,58.33,68.17,59.93,68.28,56.2,66.78,56.3,69.19,59.23,18.38,12.44,NA,7.632,10.59,8.24,NA,12.08,10.48,13.18,132,3.687
101,2010-04-06T11:00,2010,96,1100,0,68.17,60.24,68.97,58.08,68.22,59.67,68.3,55.74,66.84,55.87,69.2,58.89,18.31,12.41,NA,7.93,10.89,8.55,NA,12.56,10.98,13.17,138,3.855
101,2010-04-06T12:00,2010,96,1200,0,68.22,60.2,69.03,58.03,68.27,59.59,68.36,55.59,66.91,55.79,69.26,58.84,18.27,12.4,NA,8.02,11,8.68,NA,12.77,11.12,13.17,141,3.939
101,2010-04-06T13:00,2010,96,1300,0,68.17,60.18,68.96,57.97,68.21,59.53,68.3,55.59,66.84,55.87,69.2,58.84,18.42,12.49,NA,7.994,10.99,8.68,NA,12.71,10.97,13.16,140,3.911
101,2010-04-06T14:00,2010,96,1400,0,68.27,60.27,69.07,58.05,68.32,59.59,68.41,55.7,66.93,55.98,69.32,58.94,18.35,12.47,NA,7.998,11.02,8.73,NA,12.71,10.95,13.16,140,3.911
101,2010-04-06T15:00,2010,96,1500,0,68.36,60.62,69.14,58.48,68.41,60.02,68.49,56.25,67.04,56.52,69.39,59.38,18.39,12.44,NA,7.748,10.66,8.39,NA,12.24,10.53,13.15,135,3.771
101,2010-04-06T16:00,2010,96,1600,0,68.32,60.44,69.09,58.31,68.36,59.88,68.45,56.01,67.02,56.26,69.31,59.13,18.34,12.42,NA,7.876,10.78,8.48,NA,12.44,10.77,13.15,137,3.827
101,2010-04-06T17:00,2010,96,1700,0,68.35,60.37,69.11,58.21,68.38,59.77,68.49,55.81,67.05,56.08,69.35,59,18.18,12.36,NA,7.976,10.91,8.6,NA,12.68,10.97,13.15,138,3.855
101,2010-04-06T18:00,2010,96,1800,0,68.16,60.12,68.93,57.88,68.16,59.39,68.31,55.51,66.8,55.83,69.2,58.72,18.47,12.53,NA,8.04,11.05,8.77,NA,12.8,10.97,13.15,141,3.939
101,2010-04-06T19:00,2010,96,1900,0,68.1,59.87,68.89,57.58,68.11,58.75,68.25,55.14,66.72,55.5,69.18,58.36,18.3,12.46,NA,8.24,11.32,9.36,NA,13.11,11.22,13.15,146,4.078
101,2010-04-06T20:00,2010,96,2000,0,68.02,59.65,68.83,57.3,68.03,58.5,68.17,54.89,66.62,55.25,69.12,58.14,18.46,12.52,NA,8.37,11.53,9.53,NA,13.28,11.38,13.16,148,4.134
101,2010-04-06T21:00,2010,96,2100,0,67.99,59.5,68.79,57.13,68.01,58.33,68.14,54.69,66.6,55.05,69.11,57.99,18.48,12.54,NA,8.49,11.66,9.69,NA,13.45,11.55,13.17,151,4.218
101,2010-04-06T22:00,2010,96,2200,0,67.94,59.47,68.74,57.08,67.95,58.33,68.15,54.57,66.53,54.91,69.11,57.93,18.45,12.53,NA,8.47,11.66,9.63,NA,13.58,11.62,13.17,151,4.218
101,2010-04-06T23:00,2010,96,2300,0,68.04,59.68,68.86,57.32,68.06,58.58,68.21,54.58,66.62,54.91,69.18,58.08,18.28,12.42,NA,8.36,11.53,9.48,NA,13.63,11.71,13.17,148,4.134
101,2010-04-07T00:00,2010,97,0,0,67.96,59.75,68.76,57.39,67.99,58.66,68.14,54.4,66.54,54.72,69.11,58.05,18.24,12.4,NA,8.21,11.37,9.33,NA,13.74,11.81,13.18,148,4.134
101,2010-04-07T01:00,2010,97,100,0,67.93,59.71,68.73,57.29,67.96,58.55,68.1,54.27,66.49,54.6,69.09,57.97,18.25,12.39,NA,8.22,11.44,9.4,NA,13.83,11.89,13.19,149,4.162
101,2010-04-07T02:00,2010,97,200,0,67.91,59.6,68.74,57.17,67.94,58.44,68.1,54.14,66.49,54.45,69.07,57.84,18.33,12.42,NA,8.31,11.57,9.51,NA,13.96,12.05,13.19,151,4.218
101,2010-04-07T03:00,2010,97,300,0,67.86,59.45,68.7,57.07,67.91,58.26,68.05,54.01,66.44,54.33,69.05,57.74,18.29,12.38,NA,8.41,11.63,9.65,NA,14.04,12.11,13.2,151,4.218
101,2010-04-07T04:00,2010,97,400,0,67.91,59.39,68.73,57.02,67.95,58.4,68.08,53.93,66.51,54.13,69.05,57.66,18.21,12.37,NA,8.52,11.71,9.55,NA,14.15,12.38,13.2,152,4.246
101,2010-04-07T05:00,2010,97,500,0,67.89,59.37,68.7,56.91,67.94,58.14,68.06,53.7,66.47,54,69.06,57.56,18.15,12.31,NA,8.53,11.79,9.81,NA,14.35,12.46,13.2,153,4.274
101,2010-04-07T06:00,2010,97,600,0,67.8,59.17,68.6,56.79,67.84,57.9,67.96,53.72,66.36,54.06,68.98,57.48,18.35,12.41,NA,8.62,11.81,9.94,NA,14.24,12.3,13.2,155,4.33
101,2010-04-07T07:00,2010,97,700,0,67.95,59.5,68.83,57.13,68.04,58.35,68.13,54.44,66.51,54.92,69.13,58,18.36,12.45,NA,8.45,11.7,9.69,NA,13.68,11.6,13.2,149,4.162
101,2010-04-07T08:00,2010,97,800,0,68,60.01,68.84,57.65,68.04,58.83,68.16,55.35,66.59,55.62,69.13,58.57,18.48,12.53,NA,7.982,11.19,9.22,NA,12.81,10.97,13.2,143,3.994
101,2010-04-07T09:00,2010,97,900,0,67.9,60.21,68.72,57.86,67.9,58.86,68.07,55.71,66.45,55.87,69.08,58.81,18.43,12.48,NA,7.687,10.86,9.04,NA,12.35,10.58,13.2,138,3.855
101,2010-04-07T10:00,2010,97,1000,0,68.26,60.92,69.07,58.75,68.28,59.88,68.4,56.68,66.86,56.85,69.3,59.55,18.32,12.42,NA,7.344,10.32,8.39,NA,11.72,10.01,13.2,130,3.631
101,2010-04-07T11:00,2010,97,1100,0,68.51,61.6,69.27,59.55,68.51,60.66,68.64,57.58,67.13,57.76,69.48,60.29,18.25,12.38,NA,6.911,9.72,7.847,NA,11.06,9.37,13.18,123,3.436
101,2010-04-07T12:00,2010,97,1200,0,68.71,62.24,69.38,60.5,68.69,61.46,68.82,58.7,67.38,58.76,69.61,61.11,18.27,12.4,NA,6.473,8.87,7.234,NA,10.12,8.62,13.17,113,3.156
101,2010-04-07T13:00,2010,97,1300,0,68.82,62.76,69.37,61.23,68.78,62.08,68.91,59.47,67.56,59.53,69.62,61.71,18.24,12.4,NA,6.059,8.14,6.697,NA,9.44,8.03,13.15,106,2.961
101,2010-04-07T14:00,2010,97,1400,0,68.98,63.07,69.53,61.56,68.94,62.43,69.05,59.83,67.75,59.92,69.74,62.03,18.18,12.38,NA,5.903,7.969,6.51,NA,9.22,7.835,13.13,103,2.877
101,2010-04-07T15:00,2010,97,1500,0,69.03,63.23,69.6,61.68,69.01,62.62,69.09,59.94,67.83,60.19,69.79,62.17,18.34,12.43,NA,5.806,7.922,6.39,NA,9.15,7.642,13.12,101,2.821
101,2010-04-07T16:00,2010,97,1600,0,69.12,63.31,69.7,61.68,69.09,62.65,69.19,59.98,67.97,60.24,69.86,62.21,18.26,12.4,NA,5.807,8.02,6.43,NA,9.22,7.73,13.1,103,2.877
101,2010-04-07T17:00,2010,97,1700,0,69.15,63.07,69.73,61.32,69.11,62.37,69.22,59.61,68.01,59.81,69.88,61.9,18.19,12.36,NA,6.079,8.42,6.74,NA,9.6,8.2,13.09,106,2.961
101,2010-04-07T18:00,2010,97,1800,0,69.16,62.85,69.77,61.07,69.14,62.05,69.23,59.27,68.02,59.55,69.91,61.66,18.37,12.46,NA,6.309,8.69,7.094,NA,9.96,8.47,13.08,111,3.101
101,2010-04-07T19:00,2010,97,1900,0,69.06,62.25,69.7,60.45,69.06,61.37,69.12,58.42,67.92,58.83,69.87,61.01,18.32,12.46,NA,6.807,9.25,7.695,NA,10.71,9.09,13.08,119,3.324
101,2010-04-07T20:00,2010,97,2000,0,69.01,61.81,69.67,59.96,69.03,60.94,69.08,57.8,67.83,58.28,69.86,60.55,18.33,12.46,NA,7.202,9.71,8.09,NA,11.28,9.54,13.08,124,3.464
101,2010-04-07T21:00,2010,97,2100,0,68.95,61.6,69.65,59.68,68.97,60.69,69.02,57.56,67.76,58.04,69.82,60.35,18.47,12.55,NA,7.351,9.97,8.28,NA,11.47,9.72,13.08,128,3.575
101,2010-04-07T22:00,2010,97,2200,0,68.95,61.54,69.65,59.6,68.97,60.63,69.03,57.44,67.75,57.87,69.83,60.26,18.5,12.53,NA,7.413,10.04,8.35,NA,11.59,9.88,13.08,128,3.575
101,2010-04-07T23:00,2010,97,2300,0,68.91,61.4,69.59,59.42,68.95,60.55,68.99,57.01,67.69,57.45,69.81,60.02,18.31,12.42,NA,7.513,10.17,8.4,NA,11.98,10.24,13.09,131,3.659
101,2010-04-08T00:00,2010,98,0,0,68.78,61.32,69.47,59.34,68.79,60.51,68.88,56.72,67.55,57.11,69.69,59.86,18.21,12.39,NA,7.452,10.13,8.28,NA,12.16,10.44,13.09,130,3.631
101,2010-04-08T01:00,2010,98,100,0,68.72,61.12,69.41,59.09,68.73,60.34,68.84,56.44,67.5,56.79,69.63,59.62,18.27,12.41,NA,7.6,10.32,8.39,NA,12.4,10.71,13.09,133,3.715
101,2010-04-08T02:00,2010,98,200,0,68.75,61.22,69.47,59.18,68.77,60.4,68.86,56.51,67.52,56.87,69.68,59.71,18.22,12.38,NA,7.528,10.29,8.37,NA,12.35,10.65,13.1,132,3.687
101,2010-04-08T03:00,2010,98,300,0,68.66,61.16,69.36,59.08,68.68,60.34,68.78,56.41,67.4,56.78,69.58,59.64,18.24,12.39,NA,7.501,10.29,8.34,NA,12.36,10.62,13.1,132,3.687
101,2010-04-08T04:00,2010,98,400,0,68.63,61.08,69.35,58.94,68.64,60.2,68.76,56.22,67.35,56.58,69.59,59.51,18.16,12.33,NA,7.545,10.41,8.44,NA,12.54,10.77,13.11,134,3.743
101,2010-04-08T05:00,2010,98,500,0,68.53,60.98,69.24,58.77,68.53,59.95,68.66,56.03,67.2,56.44,69.53,59.37,18.07,12.31,NA,7.553,10.48,8.58,NA,12.63,10.76,13.12,133,3.715
101,2010-04-08T06:00,2010,98,600,0,68.29,60.59,69.01,58.35,68.28,59.45,68.4,55.85,66.91,56.28,69.32,59.06,18.32,12.45,NA,7.696,10.65,8.84,NA,12.55,10.64,13.13,137,3.827
101,2010-04-08T07:00,2010,98,700,0,68.3,60.44,69.05,58.15,68.3,59.23,68.43,55.77,66.91,56.17,69.35,58.92,18.34,12.47,NA,7.858,10.9,9.07,NA,12.66,10.74,13.13,140,3.911
101,2010-04-08T08:00,2010,98,800,0,68.38,60.55,69.15,58.28,68.41,59.41,68.53,55.92,67.04,56.28,69.42,59.06,18.31,12.45,NA,7.823,10.87,9,NA,12.61,10.76,13.14,140,3.911
101,2010-04-08T09:00,2010,98,900,0,68.41,60.82,69.17,58.64,68.43,59.7,68.57,56.33,67.1,56.67,69.44,59.38,18.31,12.45,NA,7.596,10.54,8.73,NA,12.23,10.43,13.14,134,3.743
101,2010-04-08T10:00,2010,98,1000,0,68.54,61.21,69.28,59.11,68.55,60.11,68.69,56.98,67.23,57.31,69.56,59.85,18.48,12.54,NA,7.335,10.17,8.44,NA,11.71,9.92,13.14,131,3.659
101,2010-04-08T11:00,2010,98,1100,0,68.62,61.49,69.35,59.45,68.63,60.43,68.79,57.51,67.34,57.78,69.6,60.19,18.48,12.54,NA,7.135,9.9,8.21,NA,11.28,9.56,13.14,127,3.547
101,2010-04-08T12:00,2010,98,1200,0,68.68,61.69,69.39,59.79,68.68,60.77,68.85,57.83,67.42,58.06,69.64,60.46,18.32,12.44,NA,6.985,9.61,7.912,NA,11.02,9.36,13.13,122,3.408
101,2010-04-08T13:00,2010,98,1300,0,68.69,61.77,69.39,59.92,68.69,60.91,68.84,57.94,67.43,58.2,69.65,60.56,18.25,12.39,NA,6.923,9.47,7.772,NA,10.89,9.23,13.13,121,3.38
101,2010-04-08T14:00,2010,98,1400,0,68.48,61.31,69.18,59.42,68.5,60.38,68.62,57.33,67.2,57.64,69.49,60.06,18.35,12.45,NA,7.171,9.76,8.11,NA,11.29,9.56,13.13,126,3.52
101,2010-04-08T15:00,2010,98,1500,0,68.45,61.03,69.18,59.05,68.48,60.03,68.61,56.88,67.16,57.27,69.47,59.74,18.48,12.53,NA,7.42,10.13,8.44,NA,11.73,9.89,13.13,131,3.659
101,2010-04-08T16:00,2010,98,1600,0,68.15,60.53,68.92,58.37,68.16,59.26,68.33,56.16,66.84,56.45,69.27,59.15,18.4,12.49,NA,7.62,10.55,8.9,NA,12.17,10.38,13.14,136,3.799
101,2010-04-08T17:00,2010,98,1700,0,68.15,60.3,68.92,58.1,68.17,59.14,68.3,55.87,66.78,56.26,69.19,58.89,18.44,12.51,NA,7.848,10.82,9.03,NA,12.43,10.52,13.15,139,3.883
101,2010-04-08T18:00,2010,98,1800,0,68.06,59.88,68.85,57.57,68.09,58.61,68.21,55.2,66.67,55.6,69.14,58.35,18.35,12.48,NA,8.18,11.28,9.48,NA,13.01,11.07,13.15,145,4.05
101,2010-04-08T19:00,2010,98,1900,0,68,59.67,68.81,57.3,68.04,58.34,68.17,54.79,66.59,55.2,69.11,58.08,18.32,12.44,NA,8.34,11.51,9.7,NA,13.39,11.39,13.16,148,4.134
101,2010-04-08T20:00,2010,98,2000,0,67.89,59.48,68.71,57.09,67.94,58.16,68.08,54.51,66.46,54.91,69.04,57.88,18.45,12.54,NA,8.41,11.62,9.77,NA,13.57,11.55,13.17,151,4.218
101,2010-04-08T21:00,2010,98,2100,0,67.88,59.4,68.7,56.95,67.9,58,68.06,54.27,66.41,54.66,69.06,57.73,18.3,12.45,NA,8.48,11.75,9.9,NA,13.79,11.75,13.18,152,4.246
101,2010-04-08T22:00,2010,98,2200,0,67.82,59.33,68.67,56.89,67.85,57.94,68.02,54.23,66.36,54.61,69.02,57.7,18.47,12.54,NA,8.49,11.78,9.91,NA,13.8,11.75,13.19,152,4.246
101,2010-04-08T23:00,2010,98,2300,0,67.82,59.4,68.66,56.91,67.84,57.96,68,54.08,66.29,54.46,69.03,57.68,18.28,12.42,NA,8.43,11.75,9.88,NA,13.92,11.83,13.2,152,4.246
101,2010-04-09T00:00,2010,99,0,0,67.73,59.43,68.56,56.92,67.75,58.11,67.89,53.95,66.19,54.3,68.92,57.65,18.18,12.36,NA,8.29,11.63,9.64,NA,13.93,11.89,13.2,150,4.19
101,2010-04-09T01:00,2010,99,100,0,67.75,59.42,68.59,56.95,67.78,58.48,67.92,53.94,66.25,54.26,68.94,57.74,18.18,12.35,NA,8.33,11.64,9.3,NA,13.99,11.99,13.21,149,4.162
101,2010-04-09T02:00,2010,99,200,0,67.67,59.34,68.51,56.87,67.7,58.37,67.85,53.77,66.15,54.1,68.87,57.64,18.1,12.3,NA,8.33,11.64,9.33,NA,14.08,12.05,13.21,148,4.134
101,2010-04-09T03:00,2010,99,300,0,67.63,59.22,68.47,56.71,67.65,57.9,67.82,53.69,66.1,54.02,68.82,57.44,18.19,12.36,NA,8.4,11.76,9.75,NA,14.13,12.08,13.22,152,4.246
101,2010-04-09T04:00,2010,99,400,0,67.68,59.3,68.53,56.82,67.72,58.04,67.86,53.74,66.18,54.05,68.88,57.53,18.11,12.31,NA,8.39,11.71,9.69,NA,14.12,12.12,13.22,151,4.218
101,2010-04-09T05:00,2010,99,500,0,67.71,59.32,68.55,56.85,67.75,58.11,67.86,53.76,66.2,54.07,68.91,57.56,18.11,12.3,NA,8.39,11.7,9.63,NA,14.1,12.13,13.22,150,4.19
101,2010-04-09T06:00,2010,99,600,0,67.68,59.24,68.5,56.78,67.73,58.09,67.86,53.84,66.19,54.14,68.88,57.55,18.26,12.4,NA,8.44,11.72,9.63,NA,14.01,12.05,13.23,151,4.218
101,2010-04-09T07:00,2010,99,700,0,67.74,59.28,68.56,56.84,67.77,58.07,67.88,54.13,66.23,54.43,68.91,57.69,18.4,12.51,NA,8.45,11.73,9.71,NA,13.75,11.8,13.22,152,4.246
101,2010-04-09T08:00,2010,99,800,0,67.8,59.3,68.63,56.93,67.86,58.13,67.97,54.2,66.37,54.45,68.94,57.69,18.31,12.51,NA,8.5,11.71,9.72,NA,13.77,11.92,13.22,151,4.218
101,2010-04-09T09:00,2010,99,900,0,67.82,59.28,68.67,56.93,67.9,58.11,68.02,54.17,66.42,54.42,69,57.7,18.3,12.48,NA,8.54,11.74,9.78,NA,13.85,11.99,13.21,152,4.246
101,2010-04-09T10:00,2010,99,1000,0,67.84,59.33,68.66,57,67.91,58.16,68.02,54.25,66.43,54.49,69,57.75,18.37,12.51,NA,8.5,11.66,9.75,NA,13.78,11.94,13.21,151,4.218
101,2010-04-09T11:00,2010,99,1100,0,67.85,59.27,68.68,56.91,67.92,58.11,68.02,54.15,66.44,54.42,68.98,57.66,18.41,12.51,NA,8.58,11.76,9.81,NA,13.87,12.01,13.2,153,4.274
101,2010-04-09T12:00,2010,99,1200,0,67.87,59.24,68.7,56.88,67.95,58.03,68.06,54.09,66.47,54.37,69.02,57.62,18.29,12.46,NA,8.63,11.82,9.92,NA,13.96,12.1,13.2,153,4.274
101,2010-04-09T13:00,2010,99,1300,0,67.82,59.19,68.66,56.84,67.9,57.99,68,54.04,66.41,54.29,68.98,57.59,18.42,12.59,NA,8.63,11.82,9.9,NA,13.96,12.12,13.2,154,4.302
101,2010-04-09T14:00,2010,99,1400,0,67.81,59.15,68.64,56.8,67.88,57.94,67.99,53.67,66.39,53.54,68.98,57.28,18.24,12.93,NA,8.67,11.84,9.94,NA,14.33,12.86,13.2,159,4.441
101,2010-04-09T15:00,2010,99,1500,0,67.82,59.15,68.65,56.81,67.88,57.91,68,53.68,66.4,53.53,69,57.29,18.26,12.95,NA,8.66,11.84,9.97,NA,14.33,12.87,13.2,159,4.441
101,2010-04-09T16:00,2010,99,1600,0,67.8,59.14,68.64,56.79,67.86,57.89,67.97,53.63,66.39,53.49,68.99,57.27,18.21,12.92,NA,8.67,11.84,9.97,NA,14.34,12.89,13.2,160,4.469
101,2010-04-09T17:00,2010,99,1700,0,67.78,59.06,68.62,56.67,67.86,57.81,67.99,53.47,66.37,53.34,68.99,57.15,18.13,12.88,NA,8.73,11.95,10.05,NA,14.51,13.02,13.2,160,4.469
101,2010-04-09T18:00,2010,99,1800,0,67.79,59.09,68.61,56.7,67.87,57.89,67.98,53.43,66.38,53.29,68.96,57.12,18.03,12.82,NA,8.7,11.91,9.98,NA,14.56,13.09,13.2,160,4.469
101,2010-04-09T19:00,2010,99,1900,0,67.69,58.78,68.49,56.35,67.76,57.57,67.86,53.1,66.26,52.98,68.83,56.76,18.22,12.94,NA,8.91,12.14,10.19,NA,14.76,13.29,13.21,164,4.581
101,2010-04-09T20:00,2010,99,2000,0,67.61,58.54,68.42,56.07,67.7,57.29,67.79,52.82,66.16,52.68,68.78,56.49,18.35,12.99,NA,9.06,12.35,10.41,NA,14.98,13.48,13.21,168,4.693
101,2010-04-09T21:00,2010,99,2100,0,67.55,58.45,68.37,55.94,67.63,57.14,67.77,52.63,66.1,52.5,68.74,56.36,18.22,12.96,NA,9.1,12.43,10.49,NA,15.14,13.6,13.22,169,4.721
101,2010-04-09T22:00,2010,99,2200,0,67.45,58.28,68.31,55.78,67.54,56.97,67.67,52.4,65.99,52.27,68.66,56.19,18.41,13.01,NA,9.16,12.53,10.57,NA,15.26,13.72,13.23,171,4.777
101,2010-04-09T23:00,2010,99,2300,0,67.54,58.45,68.38,55.9,67.62,57.16,67.75,52.37,66.07,52.21,68.74,56.25,18.23,12.91,NA,9.08,12.48,10.46,NA,15.38,13.86,13.23,169,4.721
101,2010-04-10T00:00,2010,100,0,0,67.45,58.49,68.32,55.91,67.54,57.2,67.68,52.14,65.99,51.96,68.68,56.18,18.05,12.8,NA,8.96,12.41,10.34,NA,15.54,14.03,13.25,168,4.693
101,2010-04-10T01:00,2010,100,100,0,67.49,58.51,68.37,55.92,67.57,57.21,67.71,52.1,66.01,51.92,68.73,56.2,18.02,12.79,NA,8.99,12.45,10.37,NA,15.61,14.09,13.25,167,4.665
101,2010-04-10T02:00,2010,100,200,0,67.45,58.41,68.34,55.86,67.53,57.14,67.66,52.05,65.96,51.86,68.71,56.16,18.07,12.82,NA,9.04,12.48,10.39,NA,15.61,14.1,13.25,168,4.693
101,2010-04-10T03:00,2010,100,300,0,67.43,58.38,68.28,55.8,67.48,57.09,67.61,51.98,65.91,51.78,68.64,56.07,18.04,12.81,NA,9.05,12.48,10.39,NA,15.63,14.13,13.26,168,4.693
101,2010-04-10T04:00,2010,100,400,0,67.39,58.26,68.23,55.66,67.45,56.97,67.59,51.92,65.86,51.74,68.6,55.98,18.14,12.86,NA,9.12,12.57,10.48,NA,15.67,14.12,13.26,170,4.749
101,2010-04-10T05:00,2010,100,500,0,67.42,58.32,68.26,55.71,67.47,57,67.62,51.85,65.9,51.7,68.63,56,18.01,12.8,NA,9.1,12.55,10.48,NA,15.76,14.2,13.27,170,4.749
101,2010-04-10T06:00,2010,100,600,0,67.4,58.36,68.24,55.72,67.48,57.06,67.62,51.86,65.91,51.64,68.61,55.98,18.04,12.8,NA,9.04,12.51,10.42,NA,15.76,14.27,13.27,168,4.693
101,2010-04-10T07:00,2010,100,700,0,67.42,58.47,68.25,55.87,67.47,57.17,67.62,52.08,65.93,51.84,68.62,56.12,18,12.8,NA,8.95,12.38,10.31,NA,15.54,14.09,13.27,168,4.693
101,2010-04-10T08:00,2010,100,800,0,67.41,58.62,68.24,56.06,67.47,57.33,67.62,52.45,65.93,52.2,68.6,56.34,18.14,12.88,NA,8.79,12.17,10.14,NA,15.16,13.73,13.27,164,4.581
101,2010-04-10T09:00,2010,100,900,0,67.44,58.75,68.28,56.2,67.49,57.43,67.65,52.71,65.95,52.44,68.63,56.52,18.11,12.88,NA,8.69,12.08,10.06,NA,14.95,13.51,13.27,163,4.553
101,2010-04-10T10:00,2010,100,1000,0,67.48,58.9,68.33,56.38,67.52,57.59,67.7,52.9,66,52.67,68.66,56.71,18.12,12.85,NA,8.58,11.95,9.93,NA,14.8,13.33,13.27,159,4.441
101,2010-04-10T11:00,2010,100,1100,0,67.6,59.2,68.43,56.78,67.65,57.97,67.83,53.42,66.13,53.14,68.78,57.08,18.18,12.86,NA,8.4,11.65,9.67,NA,14.41,13,13.26,157,4.385
101,2010-04-10T12:00,2010,100,1200,0,67.64,59.45,68.43,57.22,67.67,58.36,67.84,54.04,66.18,53.73,68.78,57.49,18.34,12.96,NA,8.19,11.21,9.32,NA,13.8,12.45,13.26,151,4.218
101,2010-04-10T13:00,2010,100,1300,0,67.79,59.73,68.57,57.58,67.81,58.65,67.99,54.38,66.36,54.15,68.9,57.81,18.24,12.9,NA,8.06,10.99,9.16,NA,13.61,12.21,13.25,149,4.162
101,2010-04-10T14:00,2010,100,1400,0,67.85,59.86,68.63,57.8,67.88,58.84,68.03,54.62,66.44,54.45,68.94,58.01,18.31,12.96,NA,7.99,10.83,9.03,NA,13.42,11.98,13.24,146,4.078
101,2010-04-10T15:00,2010,100,1500,0,67.89,60.03,68.65,57.9,67.9,59.03,68.07,54.69,66.48,54.64,68.96,58.14,18.3,12.92,NA,7.861,10.75,8.87,NA,13.38,11.84,13.23,145,4.05
101,2010-04-10T16:00,2010,100,1600,0,67.93,60.08,68.7,57.9,67.97,59.06,68.11,54.76,66.54,54.71,69,58.2,18.29,12.94,NA,7.846,10.8,8.91,NA,13.35,11.82,13.21,145,4.05
101,2010-04-10T17:00,2010,100,1700,0,67.93,60,68.69,57.72,67.98,58.93,68.11,54.66,66.55,54.55,69.01,58.07,18.36,12.98,NA,7.937,10.97,9.05,NA,13.46,12,13.21,147,4.106
101,2010-04-10T18:00,2010,100,1800,0,67.98,59.89,68.72,57.53,68,58.75,68.13,54.37,66.58,54.25,69.02,57.86,18.26,12.93,NA,8.09,11.19,9.25,NA,13.76,12.33,13.2,149,4.162
101,2010-04-10T19:00,2010,100,1900,0,67.91,59.56,68.73,57.18,67.98,58.34,68.09,53.83,66.5,53.77,69.04,57.56,18.15,12.88,NA,8.35,11.54,9.64,NA,14.26,12.73,13.2,152,4.246
101,2010-04-10T20:00,2010,100,2000,0,67.86,59.32,68.66,56.9,67.93,58.17,68.04,53.48,66.46,53.39,69.01,57.26,18.18,12.87,NA,8.53,11.77,9.76,NA,14.56,13.07,13.2,156,4.358
101,2010-04-10T21:00,2010,100,2100,0,67.8,59.19,68.63,56.78,67.86,57.98,67.97,53.32,66.39,53.3,68.98,57.17,18.32,12.98,NA,8.61,11.85,9.87,NA,14.65,13.08,13.2,158,4.413
101,2010-04-10T22:00,2010,100,2200,0,67.79,59.11,68.63,56.71,67.83,57.91,67.94,53.26,66.35,53.21,68.98,57.12,18.37,13.01,NA,8.68,11.92,9.93,NA,14.68,13.14,13.2,159,4.441
101,2010-04-10T23:00,2010,100,2300,0,67.78,59.15,68.61,56.74,67.83,57.91,67.93,53.25,66.33,53.2,68.97,57.15,18.33,12.97,NA,8.64,11.87,9.92,NA,14.68,13.13,13.2,158,4.413
101,2010-04-11T00:00,2010,101,0,0,67.75,59.13,68.55,56.72,67.8,57.87,67.91,53.19,66.3,53.18,68.94,57.12,18.38,12.99,NA,8.62,11.84,9.94,NA,14.72,13.12,13.21,159,4.441
101,2010-04-11T01:00,2010,101,100,0,67.75,59.26,68.57,56.87,67.81,58.01,67.93,53.43,66.32,53.35,68.92,57.26,18.25,12.9,NA,8.49,11.7,9.8,NA,14.5,12.97,13.21,155,4.33
101,2010-04-11T02:00,2010,101,200,0,67.72,59.18,68.53,56.78,67.78,57.93,67.88,53.23,66.28,53.14,68.89,57.14,18.17,12.85,NA,8.53,11.75,9.85,NA,14.65,13.14,13.21,156,4.358
101,2010-04-11T03:00,2010,101,300,0,67.78,59.29,68.58,56.9,67.81,58.43,67.94,53.42,66.33,53.28,68.95,57.35,18.17,12.84,NA,8.48,11.68,9.38,NA,14.52,13.05,13.21,154,4.302
101,2010-04-11T04:00,2010,101,400,0,67.76,59.37,68.59,56.97,67.8,58.51,67.93,53.56,66.31,53.43,68.92,57.44,18.21,12.86,NA,8.39,11.62,9.29,NA,14.37,12.88,13.21,153,4.274
101,2010-04-11T05:00,2010,101,500,0,67.77,59.44,68.6,57.05,67.8,58.58,67.94,53.64,66.32,53.52,68.93,57.52,18.13,12.82,NA,8.33,11.55,9.23,NA,14.3,12.8,13.21,151,4.218
101,2010-04-11T06:00,2010,101,600,0,67.77,59.44,68.62,57.03,67.81,58.58,67.93,53.69,66.32,53.58,68.92,57.53,18.19,12.86,NA,8.32,11.58,9.22,NA,14.24,12.74,13.22,152,4.246
101,2010-04-11T07:00,2010,101,700,0,67.82,59.6,68.65,57.23,67.88,58.83,68.04,53.87,66.42,53.72,68.97,57.68,18.11,12.81,NA,8.22,11.42,9.05,NA,14.17,12.69,13.21,149,4.162
101,2010-04-11T08:00,2010,101,800,0,67.93,59.83,68.72,57.49,67.98,59.14,68.12,54.3,66.52,54.17,69.03,57.97,18.28,12.91,NA,8.1,11.23,8.84,NA,13.82,12.35,13.21,147,4.106
101,2010-04-11T09:00,2010,101,900,0,68.08,60.24,68.86,57.96,68.12,59.55,68.26,54.89,66.68,54.75,69.16,58.43,18.23,12.87,NA,7.836,10.91,8.57,NA,13.37,11.93,13.2,143,3.994
101,2010-04-11T10:00,2010,101,1000,0,68.16,60.73,68.88,58.55,68.17,60.03,68.3,55.7,66.77,55.51,69.17,58.94,18.15,12.82,NA,7.43,10.33,8.14,NA,12.59,11.26,13.2,135,3.771
101,2010-04-11T11:00,2010,101,1100,0,68.17,60.82,68.88,58.72,68.17,60.17,68.31,56.04,66.81,55.78,69.17,59.11,18.37,12.96,NA,7.348,10.17,8,NA,12.27,11.03,13.2,134,3.743
101,2010-04-11T12:00,2010,101,1200,0,68.31,61.09,69.02,59.16,68.31,60.6,68.44,56.45,66.98,56.16,69.28,59.47,18.26,12.9,NA,7.222,9.85,7.714,NA,12,10.82,13.19,131,3.659
101,2010-04-11T13:00,2010,101,1300,0,68.32,61.18,69.02,59.32,68.32,60.69,68.45,56.58,67.02,56.38,69.27,59.59,18.36,12.97,NA,7.146,9.7,7.634,NA,11.88,10.64,13.17,130,3.631
101,2010-04-11T14:00,2010,101,1400,0,68.33,61.16,69.03,59.32,68.33,60.76,68.47,56.55,67.03,56.39,69.26,59.6,18.37,12.98,NA,7.174,9.71,7.565,NA,11.92,10.64,13.17,129,3.603
101,2010-04-11T15:00,2010,101,1500,0,68.41,61.21,69.09,59.28,68.41,60.75,68.53,56.43,67.13,56.42,69.33,59.59,18.33,12.95,NA,7.2,9.81,7.661,NA,12.1,10.72,13.16,131,3.659
101,2010-04-11T16:00,2010,101,1600,0,68.44,61.18,69.13,59.17,68.46,60.66,68.56,56.35,67.16,56.38,69.37,59.54,18.37,12.98,NA,7.261,9.96,7.791,NA,12.21,10.79,13.15,131,3.659
101,2010-04-11T17:00,2010,101,1700,0,68.47,61.08,69.16,58.97,68.5,60.53,68.59,56.16,67.19,56.12,69.4,59.39,18.29,12.94,NA,7.398,10.19,7.964,NA,12.44,11.07,13.15,134,3.743
101,2010-04-11T18:00,2010,101,1800,0,68.45,60.85,69.14,58.63,68.48,60.27,68.57,55.72,67.16,55.69,69.38,59.08,18.18,12.87,NA,7.599,10.51,8.22,NA,12.85,11.47,13.14,137,3.827
101,2010-04-11T19:00,2010,101,1900,0,68.31,60.45,69.07,58.12,68.37,59.83,68.44,55.11,67.03,55.14,69.31,58.64,18.19,12.86,NA,7.864,10.95,8.54,NA,13.33,11.89,13.14,141,3.939
101,2010-04-11T20:00,2010,101,2000,0,68.19,59.96,68.99,57.68,68.25,59.32,68.31,54.45,66.85,54.55,69.26,58.19,18.29,12.93,NA,8.23,11.31,8.93,NA,13.86,12.3,13.14,147,4.106
101,2010-04-11T21:00,2010,101,2100,0,68.1,59.67,68.89,57.37,68.15,59.03,68.21,54.04,66.7,54.14,69.2,57.87,18.34,12.97,NA,8.43,11.52,9.12,NA,14.17,12.56,13.15,151,4.218
101,2010-04-11T22:00,2010,101,2200,0,68.03,59.58,68.82,57.19,68.07,58.9,68.15,53.87,66.63,53.97,69.14,57.74,18.43,13.01,NA,8.45,11.64,9.17,NA,14.28,12.66,13.15,153,4.274
101,2010-04-11T23:00,2010,101,2300,0,67.94,59.46,68.75,56.99,68.01,58.79,68.07,53.58,66.53,53.69,69.09,57.57,18.33,12.95,NA,8.48,11.75,9.22,NA,14.49,12.84,13.17,153,4.274
101,2010-04-12T00:00,2010,102,0,0,67.81,59.22,68.66,56.76,67.91,58.15,67.97,53.3,66.39,53.37,69.02,57.24,18.3,12.93,NA,8.59,11.89,9.77,NA,14.67,13.02,13.17,157,4.385
101,2010-04-12T01:00,2010,102,100,0,67.77,58.97,68.6,56.52,67.84,58,67.97,52.96,66.36,52.88,68.99,56.92,18.27,12.91,NA,8.8,12.08,9.84,NA,15,13.48,13.19,160,4.469
101,2010-04-12T02:00,2010,102,200,0,67.78,58.96,68.62,56.49,67.85,57.93,67.96,52.85,66.34,52.8,69.01,56.9,18.25,12.91,NA,8.81,12.13,9.92,NA,15.11,13.54,13.19,160,4.469
101,2010-04-12T03:00,2010,102,300,0,67.71,58.86,68.52,56.36,67.78,57.92,67.9,52.59,66.29,52.44,68.95,56.71,18.1,12.81,NA,8.86,12.16,9.86,NA,15.31,13.85,13.2,161,4.497
101,2010-04-12T04:00,2010,102,400,0,67.62,58.77,68.44,56.27,67.7,57.68,67.81,52.4,66.19,52.33,68.85,56.59,18.06,12.77,NA,8.85,12.17,10.02,NA,15.41,13.86,13.21,161,4.497
101,2010-04-12T05:00,2010,102,500,0,67.53,58.54,68.36,56.02,67.6,57.56,67.76,52.18,66.09,51.99,68.79,56.36,18.06,12.78,NA,8.99,12.34,10.05,NA,15.58,14.09,13.22,163,4.553
101,2010-04-12T06:00,2010,102,600,0,67.49,58.46,68.36,55.95,67.58,57.2,67.69,52.3,66.01,52.24,68.76,56.38,18.22,12.91,NA,9.03,12.41,10.38,NA,15.39,13.77,13.23,164,4.581
101,2010-04-12T07:00,2010,102,700,0,67.64,58.67,68.54,56.17,67.74,57.4,67.84,52.82,66.15,52.74,68.91,56.73,18.33,12.97,NA,8.97,12.37,10.34,NA,15.02,13.42,13.23,162,4.525
101,2010-04-12T08:00,2010,102,800,0,67.78,59.17,68.61,56.66,67.82,57.99,67.93,53.58,66.3,53.38,68.93,57.23,18.33,12.99,NA,8.61,11.96,9.83,NA,14.35,12.92,13.23,156,4.358
101,2010-04-12T09:00,2010,102,900,0,67.86,59.54,68.67,57.13,67.9,58.4,68.05,54.24,66.43,54.04,69.01,57.67,18.36,13,NA,8.32,11.54,9.5,NA,13.81,12.39,13.23,151,4.218
101,2010-04-12T10:00,2010,102,1000,0,67.9,59.78,68.7,57.44,67.94,58.67,68.09,54.61,66.48,54.5,69.02,57.95,18.29,12.94,NA,8.12,11.26,9.26,NA,13.47,11.98,13.21,147,4.106
101,2010-04-12T11:00,2010,102,1100,0,67.99,59.95,68.76,57.67,68.03,58.93,68.16,54.97,66.59,54.8,69.06,58.18,18.29,12.94,NA,8.04,11.09,9.1,NA,13.19,11.79,13.21,144,4.022
101,2010-04-12T12:00,2010,102,1200,0,68.06,60.03,68.82,57.86,68.08,59.1,68.22,55.17,66.67,54.99,69.1,58.32,18.39,13.02,NA,8.03,10.96,8.98,NA,13.05,11.68,13.2,144,4.022
101,2010-04-12T13:00,2010,102,1300,0,68.18,60.27,68.94,58.17,68.2,59.35,68.33,55.39,66.79,55.26,69.22,58.57,18.22,12.9,NA,7.907,10.77,8.85,NA,12.94,11.53,13.2,140,3.911
101,2010-04-12T14:00,2010,102,1400,0,68.08,60.08,68.85,57.93,68.12,59.13,68.25,55.1,66.71,55.04,69.14,58.35,18.34,12.98,NA,8,10.92,8.99,NA,13.15,11.67,13.19,144,4.022
101,2010-04-12T15:00,2010,102,1500,0,68.18,60.13,68.95,57.94,68.22,59.19,68.33,55.08,66.82,55.07,69.23,58.36,18.34,12.99,NA,8.05,11.01,9.03,NA,13.26,11.75,13.19,144,4.022
101,2010-04-12T16:00,2010,102,1600,0,68.13,60.06,68.9,57.83,68.18,59.1,68.29,54.94,66.79,54.92,69.17,58.27,18.28,12.94,NA,8.07,11.07,9.08,NA,13.35,11.86,13.18,144,4.022
101,2010-04-12T17:00,2010,102,1700,0,68.09,59.83,68.9,57.53,68.15,58.79,68.23,54.65,66.72,54.63,69.17,58.03,18.34,12.97,NA,8.27,11.37,9.36,NA,13.58,12.09,13.17,148,4.134
101,2010-04-12T18:00,2010,102,1800,0,68.04,59.66,68.86,57.3,68.1,58.54,68.18,54.3,66.64,54.28,69.15,57.82,18.18,12.89,NA,8.37,11.56,9.56,NA,13.88,12.36,13.17,149,4.162
101,2010-04-12T19:00,2010,102,1900,0,67.92,59.33,68.74,56.92,67.99,58.17,68.1,53.87,66.51,53.87,69.09,57.47,18.19,12.92,NA,8.59,11.82,9.82,NA,14.23,12.64,13.18,153,4.274
101,2010-04-12T20:00,2010,102,2000,0,67.82,59.04,68.67,56.59,67.9,57.84,68,53.45,66.39,53.47,69.02,57.16,18.18,12.93,NA,8.78,12.08,10.06,NA,14.55,12.92,13.19,156,4.358
101,2010-04-12T21:00,2010,102,2100,0,67.79,58.78,68.64,56.35,67.85,57.66,67.98,53.14,66.38,53.1,69,56.88,18.37,13.04,NA,9.01,12.29,10.19,NA,14.83,13.28,13.19,161,4.497
101,2010-04-12T22:00,2010,102,2200,0,67.78,58.77,68.63,56.33,67.84,57.73,67.98,53.08,66.35,52.97,68.99,56.83,18.33,12.99,NA,9.01,12.3,10.11,NA,14.91,13.39,13.2,161,4.497
101,2010-04-12T23:00,2010,102,2300,0,67.73,58.81,68.57,56.28,67.8,57.75,67.93,52.82,66.28,52.74,68.94,56.76,18.15,12.91,NA,8.92,12.29,10.05,NA,15.11,13.54,13.2,161,4.497
101,2010-04-13T00:00,2010,103,0,0,67.57,58.62,68.42,56.06,67.63,57.56,67.78,52.26,66.1,52.16,68.81,56.43,17.93,12.76,NA,8.95,12.36,10.07,NA,15.52,13.94,13.21,161,4.497
101,2010-04-13T01:00,2010,103,100,0,67.44,58.39,68.31,55.81,67.51,57.38,67.68,51.97,65.97,51.83,68.73,56.2,18.12,12.86,NA,9.05,12.51,10.14,NA,15.71,14.14,13.22,165,4.609
101,2010-04-13T02:00,2010,103,200,0,67.41,58.29,68.3,55.68,67.47,57.21,67.65,51.86,65.94,51.73,68.73,56.11,18.25,12.94,NA,9.12,12.62,10.26,NA,15.79,14.21,13.23,166,4.637
101,2010-04-13T03:00,2010,103,300,0,67.4,58.26,68.32,55.65,67.46,57.21,67.63,51.78,65.9,51.62,68.72,56.08,18.2,12.92,NA,9.13,12.67,10.25,NA,15.86,14.27,13.25,167,4.665
101,2010-04-13T04:00,2010,103,400,0,67.41,58.23,68.33,55.67,67.48,56.97,67.6,51.79,65.86,51.71,68.73,56.08,18.23,12.89,NA,9.18,12.65,10.51,NA,15.82,14.15,13.25,167,4.665
101,2010-04-13T05:00,2010,103,500,0,67.42,58.26,68.36,55.68,67.51,57,67.62,51.77,65.87,51.72,68.75,56.09,18.03,12.8,NA,9.16,12.68,10.51,NA,15.85,14.16,13.25,165,4.609
101,2010-04-13T06:00,2010,103,600,0,67.34,58.17,68.31,55.63,67.46,56.96,67.55,51.92,65.81,51.89,68.66,56.12,18.1,12.84,NA,9.17,12.68,10.5,NA,15.63,13.92,13.26,165,4.609
101,2010-04-13T07:00,2010,103,700,0,67.49,58.53,68.44,56.01,67.58,57.28,67.71,52.71,65.97,52.6,68.78,56.62,18.28,12.94,NA,8.96,12.43,10.31,NA,14.99,13.37,13.26,163,4.553
101,2010-04-13T08:00,2010,103,800,0,67.6,58.92,68.51,56.43,67.67,57.95,67.82,53.37,66.1,53.12,68.83,57.09,18.4,13,NA,8.68,12.08,9.73,NA,14.45,12.99,13.26,159,4.441
101,2010-04-13T09:00,2010,103,900,0,67.74,59.19,68.61,56.72,67.81,58.48,67.93,53.68,66.27,53.46,68.93,57.4,18.24,12.93,NA,8.55,11.89,9.33,NA,14.25,12.81,13.25,154,4.302
101,2010-04-13T10:00,2010,103,1000,0,67.81,59.48,68.66,57.03,67.87,58.67,67.97,54.16,66.33,54.08,68.97,57.74,18.26,12.96,NA,8.33,11.64,9.2,NA,13.81,12.25,13.24,150,4.19
101,2010-04-13T11:00,2010,103,1100,0,67.91,59.83,68.74,57.46,67.94,59.13,68.09,54.79,66.47,54.6,69.05,58.16,18.19,12.89,NA,8.07,11.27,8.81,NA,13.3,11.87,13.23,145,4.05
101,2010-04-13T12:00,2010,103,1200,0,67.93,59.85,68.72,57.64,67.97,59.27,68.1,54.87,66.52,54.69,69.02,58.2,18.29,12.95,NA,8.09,11.08,8.7,NA,13.23,11.82,13.22,144,4.022
101,2010-04-13T13:00,2010,103,1300,0,68.04,60.01,68.83,57.83,68.08,59.45,68.21,54.97,66.64,54.8,69.11,58.33,18.09,12.84,NA,8.03,11.01,8.63,NA,13.24,11.85,13.21,143,3.994
101,2010-04-13T14:00,2010,103,1400,0,68.19,60.33,68.96,58.31,68.21,59.9,68.35,55.48,66.82,55.35,69.23,58.75,18.15,12.88,NA,7.859,10.65,8.31,NA,12.87,11.47,13.2,139,3.883
101,2010-04-13T15:00,2010,103,1500,0,68.21,60.29,68.98,58.14,68.24,59.78,68.36,55.35,66.87,55.29,69.23,58.65,18.26,12.95,NA,7.92,10.84,8.46,NA,13.01,11.57,13.19,141,3.939
101,2010-04-13T16:00,2010,103,1600,0,68.18,60.21,68.95,58.06,68.22,59.67,68.32,55.23,66.84,55.22,69.2,58.59,18.29,12.97,NA,7.972,10.89,8.55,NA,13.09,11.62,13.18,142,3.966
101,2010-04-13T17:00,2010,103,1700,0,68.22,60.17,69.02,57.93,68.28,59.56,68.37,55.17,66.89,55.16,69.27,58.55,18.3,12.99,NA,8.06,11.1,8.71,NA,13.2,11.73,13.17,144,4.022
101,2010-04-13T18:00,2010,103,1800,0,68.12,60,68.89,57.72,68.15,59.32,68.24,54.95,66.75,54.92,69.15,58.37,18.37,12.99,NA,8.12,11.17,8.84,NA,13.29,11.83,13.17,144,4.022
101,2010-04-13T19:00,2010,103,1900,0,67.97,59.53,68.75,57.21,68.01,58.86,68.11,54.16,66.61,54.15,69.07,57.79,18.2,12.87,NA,8.44,11.53,9.15,NA,13.95,12.46,13.17,150,4.19
101,2010-04-13T20:00,2010,103,2000,0,67.89,59.02,68.65,56.66,67.93,58.51,68.05,53.5,66.51,53.4,69.03,57.22,18.34,12.97,NA,8.86,11.98,9.42,NA,14.55,13.12,13.17,157,4.385
101,2010-04-13T21:00,2010,103,2100,0,67.88,58.93,68.67,56.52,67.96,58.4,68.08,53.24,66.5,53.14,69.07,57.09,18.3,12.94,NA,8.95,12.15,9.55,NA,14.83,13.36,13.18,159,4.441
101,2010-04-13T22:00,2010,103,2200,0,67.77,58.82,68.64,56.31,67.86,57.83,67.96,53.03,66.32,53.06,69.03,56.94,18.33,12.97,NA,8.96,12.32,10.03,NA,14.94,13.26,13.19,161,4.497
101,2010-04-13T23:00,2010,103,2300,0,67.76,58.83,68.63,56.34,67.85,57.6,67.91,52.8,66.26,52.86,69.02,56.85,18.18,12.9,NA,8.94,12.29,10.24,NA,15.11,13.4,13.2,161,4.497
101,2010-04-14T00:00,2010,104,0,0,67.65,58.81,68.52,56.34,67.73,57.52,67.8,52.57,66.14,52.59,68.93,56.73,18.06,12.82,NA,8.85,12.18,10.21,NA,15.24,13.56,13.2,160,4.469
101,2010-04-14T01:00,2010,104,100,0,67.56,58.71,68.44,56.24,67.64,57.44,67.77,52.49,66.08,52.46,68.83,56.64,18.1,12.85,NA,8.85,12.2,10.2,NA,15.29,13.62,13.21,160,4.469
101,2010-04-14T02:00,2010,104,200,0,67.5,58.52,68.39,56.04,67.59,57.28,67.72,52.4,66.02,52.31,68.78,56.47,18.13,12.89,NA,8.97,12.35,10.31,NA,15.32,13.7,13.22,163,4.553
101,2010-04-14T03:00,2010,104,300,0,67.51,58.58,68.42,56.07,67.61,57.38,67.73,52.32,66.03,52.25,68.81,56.47,18.07,12.84,NA,8.93,12.35,10.23,NA,15.42,13.79,13.23,163,4.553
101,2010-04-14T04:00,2010,104,400,0,67.46,58.49,68.38,55.94,67.56,57.43,67.68,52.11,65.97,52.06,68.78,56.4,18.03,12.8,NA,8.97,12.44,10.13,NA,15.56,13.91,13.23,162,4.525
101,2010-04-14T05:00,2010,104,500,0,67.42,58.36,68.32,55.77,67.5,57.49,67.63,51.91,65.92,51.8,68.73,56.26,17.94,12.73,NA,9.05,12.55,10,NA,15.72,14.12,13.25,163,4.553
101,2010-04-14T06:00,2010,104,600,0,67.41,58.21,68.33,55.63,67.49,57.31,67.62,51.98,65.89,51.87,68.72,56.21,18.13,12.86,NA,9.2,12.69,10.18,NA,15.64,14.03,13.25,165,4.609
101,2010-04-14T07:00,2010,104,700,0,67.45,58.37,68.37,55.74,67.53,57.04,67.65,52.37,65.92,52.25,68.75,56.38,18.29,12.99,NA,9.08,12.63,10.5,NA,15.28,13.68,13.25,165,4.609
101,2010-04-14T08:00,2010,104,800,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T09:00,2010,104,900,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T10:00,2010,104,1000,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T11:00,2010,104,1100,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T12:00,2010,104,1200,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T13:00,2010,104,1300,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T14:00,2010,104,1400,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T15:00,2010,104,1500,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T16:00,2010,104,1600,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T17:00,2010,104,1700,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T18:00,2010,104,1800,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T19:00,2010,104,1900,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T20:00,2010,104,2000,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T21:00,2010,104,2100,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T22:00,2010,104,2200,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T23:00,2010,104,2300,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-14T00:00,2010,104,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T01:00,2010,105,100,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T02:00,2010,105,200,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T03:00,2010,105,300,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T04:00,2010,105,400,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T05:00,2010,105,500,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T06:00,2010,105,600,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T07:00,2010,105,700,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
101,2010-04-15T08:00,2010,105,800,0,67.88,59.54,68.74,57.02,67.94,58.25,68.09,54.04,66.45,53.81,69.06,57.59,18.26,12.98,NA,8.34,11.71,9.69,NA,14.05,12.64,13.22,154,4.302
101,2010-04-15T09:00,2010,105,900,0,67.81,59.84,68.57,57.41,67.8,58.62,67.97,54.63,66.36,54.36,68.97,58,18.22,12.96,NA,7.965,11.15,9.18,NA,13.34,12,13.23,147,4.106
101,2010-04-15T10:00,2010,105,1000,0,67.86,60.11,68.62,57.78,67.86,58.87,68.04,55.22,66.43,54.97,69.01,58.38,18.37,13.05,NA,7.756,10.83,8.99,NA,12.82,11.46,13.22,142,3.966
101,2010-04-15T11:00,2010,105,1100,0,68.06,60.54,68.79,58.29,68.07,59.51,68.23,55.86,66.66,55.58,69.13,58.85,18.2,12.94,NA,7.521,10.51,8.56,NA,12.37,11.07,13.21,137,3.827
101,2010-04-15T12:00,2010,105,1200,0,68.14,60.73,68.87,58.66,68.15,59.86,68.3,56.17,66.77,55.86,69.18,59.11,18.18,12.92,NA,7.413,10.21,8.28,NA,12.13,10.91,13.2,134,3.743
101,2010-04-15T13:00,2010,105,1300,0,67.88,60.68,68.64,58.56,67.82,59.33,68.04,56.18,66.45,55.86,69.07,59.21,18.3,12.99,NA,7.195,10.08,8.49,NA,11.87,10.58,13.21,132,3.687
101,2010-04-15T14:00,2010,105,1400,0,68.06,60.86,68.78,58.85,68.05,59.97,68.22,56.46,66.68,56.18,69.11,59.36,18.38,13.03,NA,7.203,9.93,8.08,NA,11.76,10.5,13.2,131,3.659
101,2010-04-15T15:00,2010,105,1500,0,68.13,60.78,68.84,58.67,68.12,59.86,68.26,56.22,66.76,56.03,69.15,59.19,18.42,13.06,NA,7.355,10.16,8.26,NA,12.04,10.73,13.19,134,3.743
101,2010-04-15T16:00,2010,105,1600,0,68.37,60.83,69.1,58.66,68.38,59.94,68.49,56.18,67.03,56,69.34,59.17,18.25,12.97,NA,7.539,10.44,8.44,NA,12.32,11.04,13.17,136,3.799
101,2010-04-15T17:00,2010,105,1700,0,68.01,60.22,68.77,57.96,68.05,59.19,68.16,55.25,66.67,55.19,69.07,58.47,18.16,12.92,NA,7.793,10.81,8.86,NA,12.91,11.48,13.17,142,3.966
101,2010-04-15T18:00,2010,105,1800,0,67.86,59.52,68.66,57.05,67.94,58.29,68.05,54.17,66.45,54.16,69.02,57.65,18.22,12.97,NA,8.34,11.6,9.64,NA,13.88,12.3,13.17,151,4.218
101,2010-04-15T19:00,2010,105,1900,0,67.77,59.1,68.57,56.55,67.84,57.79,67.96,53.57,66.32,53.54,68.97,57.17,18.21,12.96,NA,8.66,12.02,10.05,NA,14.4,12.78,13.19,157,4.385
101,2010-04-15T20:00,2010,105,2000,0,67.69,58.77,68.51,56.16,67.76,57.44,67.86,53.06,66.18,53.03,68.91,56.81,18.12,12.9,NA,8.91,12.35,10.32,NA,14.79,13.15,13.2,161,4.497
101,2010-04-15T21:00,2010,105,2100,0,67.63,58.68,68.45,56.06,67.7,57.38,67.81,52.93,66.14,52.88,68.86,56.72,18.17,12.94,NA,8.95,12.38,10.32,NA,14.87,13.26,13.2,162,4.525
101,2010-04-15T22:00,2010,105,2200,0,67.54,58.6,68.37,55.99,67.63,57.3,67.73,52.81,66.04,52.75,68.8,56.63,18.25,12.98,NA,8.94,12.39,10.33,NA,14.92,13.29,13.21,162,4.525
101,2010-04-15T23:00,2010,105,2300,0,67.62,58.73,68.48,56.13,67.72,57.37,67.81,52.84,66.11,52.74,68.89,56.74,18.19,12.96,NA,8.89,12.35,10.35,NA,14.97,13.38,13.22,162,4.525
101,2010-04-16T00:00,2010,106,0,0,67.58,58.86,68.44,56.23,67.68,57.52,67.78,52.75,66.07,52.65,68.85,56.8,17.96,12.82,NA,8.72,12.21,10.16,NA,15.03,13.42,13.23,159,4.441
101,2010-04-16T01:00,2010,106,100,0,67.64,58.97,68.46,56.33,67.72,57.73,67.82,52.81,66.14,52.68,68.85,56.84,17.96,12.81,NA,8.68,12.13,9.98,NA,15.01,13.45,13.23,158,4.413
101,2010-04-16T02:00,2010,106,200,0,67.39,58.4,68.28,55.72,67.49,57.03,67.55,52.05,65.85,51.95,68.69,56.25,18.03,12.84,NA,8.99,12.57,10.46,NA,15.5,13.9,13.24,164,4.581
101,2010-04-16T03:00,2010,106,300,0,67.44,58.37,68.34,55.62,67.53,57,67.62,51.86,65.91,51.71,68.77,56.15,18,12.83,NA,9.07,12.71,10.54,NA,15.75,14.2,13.25,166,4.637
101,2010-04-16T04:00,2010,106,400,0,67.4,58.35,68.29,55.59,67.49,56.91,67.59,51.85,65.83,51.67,68.73,56.13,18,12.81,NA,9.05,12.7,10.57,NA,15.73,14.16,13.25,166,4.637
101,2010-04-16T05:00,2010,106,500,0,67.36,58.3,68.25,55.51,67.46,56.85,67.54,51.83,65.78,51.63,68.69,56.07,18.05,12.85,NA,9.06,12.75,10.6,NA,15.72,14.14,13.26,167,4.665
101,2010-04-16T06:00,2010,106,600,0,67.22,58.03,68.12,55.26,67.31,56.58,67.43,51.79,65.64,51.61,68.55,55.91,18.38,13.05,NA,9.19,12.86,10.73,NA,15.64,14.03,13.27,170,4.749
101,2010-04-16T07:00,2010,106,700,0,67.24,57.93,68.17,55.16,67.36,56.36,67.46,51.8,65.65,51.64,68.59,55.87,18.29,12.99,NA,9.31,13.01,11,NA,15.66,14.01,13.27,171,4.777
101,2010-04-16T08:00,2010,106,800,0,67.18,57.98,68.13,55.2,67.29,56.42,67.43,51.89,65.59,51.72,68.56,55.92,18.29,13,NA,9.2,12.92,10.88,NA,15.53,13.87,13.28,170,4.749
101,2010-04-16T09:00,2010,106,900,0,67.19,58.18,68.13,55.39,67.3,56.59,67.44,52.19,65.6,52,68.57,56.14,18.36,13.03,NA,9.01,12.74,10.7,NA,15.25,13.6,13.28,168,4.693
101,2010-04-16T10:00,2010,106,1000,0,67.21,58.4,68.16,55.69,67.33,56.92,67.48,52.55,65.67,52.37,68.6,56.42,18.3,12.99,NA,8.81,12.48,10.41,NA,14.93,13.3,13.29,164,4.581
101,2010-04-16T11:00,2010,106,1100,0,67.6,58.79,68.47,56.24,67.65,58.04,67.84,53.17,66.21,52.88,68.75,56.77,18.21,12.94,NA,8.81,12.23,9.61,NA,14.67,13.33,13.27,161,4.497
101,2010-04-16T12:00,2010,106,1200,0,67.83,58.86,68.6,56.49,67.85,58.33,68.02,53.36,66.4,53.07,68.87,56.85,18.28,12.99,NA,8.97,12.11,9.52,NA,14.65,13.34,13.25,162,4.525
101,2010-04-16T13:00,2010,106,1300,0,67.88,58.86,68.64,56.5,67.91,58.31,68.05,53.39,66.42,53.09,68.9,56.83,18.38,13.05,NA,9.02,12.14,9.6,NA,14.67,13.34,13.23,163,4.553
101,2010-04-16T14:00,2010,106,1400,0,67.96,58.96,68.7,56.58,68,58.36,68.11,53.47,66.49,53.16,68.97,56.87,18.32,13.01,NA,9.01,12.12,9.64,NA,14.65,13.33,13.22,163,4.553
101,2010-04-16T15:00,2010,106,1500,0,67.99,58.97,68.7,56.62,68.04,58.38,68.12,53.51,66.51,53.25,68.99,56.92,18.36,13.01,NA,9.03,12.08,9.66,NA,14.61,13.26,13.21,164,4.581
101,2010-04-16T16:00,2010,106,1600,0,68.08,59,68.75,56.63,68.11,58.43,68.2,53.52,66.6,53.26,69.03,56.93,18.33,13,NA,9.07,12.13,9.68,NA,14.67,13.34,13.2,164,4.581
101,2010-04-16T17:00,2010,106,1700,0,68.12,58.93,68.76,56.45,68.16,58.37,68.23,53.34,66.67,53.05,69.07,56.77,18.38,13.04,NA,9.19,12.31,9.8,NA,14.89,13.61,13.19,166,4.637
101,2010-04-16T18:00,2010,106,1800,0,68.16,58.97,68.8,56.47,68.21,58.42,68.25,53.3,66.68,52.99,69.1,56.78,18.23,12.95,NA,9.19,12.34,9.78,NA,14.95,13.68,13.19,166,4.637
101,2010-04-16T19:00,2010,106,1900,0,68.14,58.96,68.77,56.46,68.18,58.42,68.25,53.27,66.71,52.97,69.09,56.76,18.18,12.91,NA,9.18,12.3,9.76,NA,14.98,13.74,13.18,166,4.637
101,2010-04-16T20:00,2010,106,2000,0,68.18,58.97,68.78,56.49,68.19,58.42,68.28,53.29,66.81,53.06,69.09,56.76,18.24,12.95,NA,9.21,12.3,9.77,NA,14.99,13.75,13.18,167,4.665
101,2010-04-16T21:00,2010,106,2100,0,68.1,58.85,68.71,56.39,68.12,58.3,68.21,53.15,66.75,52.91,69.01,56.64,18.29,13.01,NA,9.25,12.32,9.82,NA,15.07,13.84,13.17,168,4.693
101,2010-04-16T22:00,2010,106,2200,0,68.06,58.79,68.66,56.26,68.07,58.19,68.17,52.99,66.71,52.73,68.96,56.5,18.36,13.04,NA,9.27,12.4,9.88,NA,15.19,13.98,13.17,170,4.749
101,2010-04-16T23:00,2010,106,2300,0,68.2,59.09,68.8,56.56,68.23,58.48,68.32,53.07,66.97,52.8,69.11,56.7,18.18,12.94,NA,9.11,12.24,9.75,NA,15.25,14.16,13.17,167,4.665
101,2010-04-17T00:00,2010,107,0,0,68.14,59.15,68.75,56.66,68.16,58.58,68.25,53.11,66.91,52.84,69.07,56.77,18.35,13.04,NA,8.98,12.09,9.58,NA,15.14,14.07,13.17,168,4.693
101,2010-04-17T01:00,2010,107,100,0,68.16,59.19,68.79,56.66,68.17,58.61,68.27,53.08,66.87,52.81,69.08,56.78,18.26,12.99,NA,8.96,12.13,9.56,NA,15.19,14.06,13.17,167,4.665
101,2010-04-17T02:00,2010,107,200,0,68.14,59.19,68.79,56.64,68.16,58.6,68.26,52.98,66.83,52.69,69.08,56.73,18.21,12.94,NA,8.95,12.15,9.55,NA,15.28,14.14,13.17,167,4.665
101,2010-04-17T03:00,2010,107,300,0,68.12,59.16,68.75,56.58,68.14,58.52,68.23,52.93,66.82,52.64,69.05,56.69,18.25,12.98,NA,8.96,12.16,9.62,NA,15.3,14.18,13.17,168,4.693
101,2010-04-17T04:00,2010,107,400,0,68.13,59.13,68.75,56.53,68.14,58.49,68.23,52.97,66.74,52.65,69.02,56.7,18.31,13,NA,9,12.22,9.64,NA,15.27,14.09,13.17,168,4.693
101,2010-04-17T05:00,2010,107,500,0,68.14,59.16,68.77,56.57,68.15,58.51,68.24,53.03,66.76,52.7,69.05,56.73,18.32,13,NA,8.98,12.2,9.63,NA,15.21,14.07,13.17,168,4.693
101,2010-04-17T06:00,2010,107,600,0,68.17,59.2,68.79,56.64,68.17,58.58,68.28,53.05,66.8,52.75,69.08,56.77,18.24,12.94,NA,8.96,12.15,9.59,NA,15.23,14.05,13.17,167,4.665
101,2010-04-17T07:00,2010,107,700,0,68.17,59.24,68.78,56.73,68.21,58.67,68.31,53.05,66.93,52.76,69.11,56.81,18.16,12.91,NA,8.93,12.05,9.53,NA,15.26,14.18,13.17,166,4.637
101,2010-04-17T08:00,2010,107,800,0,68.19,59.33,68.81,56.76,68.2,58.67,68.31,53.21,66.89,52.9,69.11,56.9,18.15,12.89,NA,8.86,12.05,9.54,NA,15.1,13.99,13.17,165,4.609
101,2010-04-17T09:00,2010,107,900,0,68.2,59.33,68.79,56.83,68.22,58.95,68.32,53.28,66.94,53,69.11,57,18.13,12.88,NA,8.87,11.96,9.27,NA,15.04,13.94,13.17,163,4.553
101,2010-04-17T10:00,2010,107,1000,0,68.2,59.37,68.81,56.85,68.24,58.99,68.33,53.28,66.97,53.02,69.13,57.02,18.15,12.9,NA,8.83,11.95,9.26,NA,15.05,13.94,13.17,164,4.581
101,2010-04-17T11:00,2010,107,1100,0,68.19,59.34,68.81,56.85,68.23,58.97,68.33,53.37,66.95,53.09,69.12,57.03,18.33,13,NA,8.85,11.96,9.26,NA,14.95,13.86,13.17,164,4.581
101,2010-04-17T12:00,2010,107,1200,0,68.32,59.53,68.91,57.1,68.35,59.19,68.45,53.72,67.09,53.41,69.21,57.29,18.3,12.97,NA,8.78,11.82,9.16,NA,14.74,13.68,13.16,162,4.525
101,2010-04-17T13:00,2010,107,1300,0,68.29,59.62,68.87,57.16,68.33,59.24,68.44,53.73,67.08,53.43,69.19,57.33,18.13,12.87,NA,8.68,11.71,9.09,NA,14.71,13.65,13.16,159,4.441
101,2010-04-17T14:00,2010,107,1400,0,68.31,59.59,68.9,57.12,68.35,59.16,68.45,53.68,67.13,53.41,69.2,57.28,18.16,12.9,NA,8.73,11.78,9.19,NA,14.77,13.71,13.15,161,4.497
101,2010-04-17T15:00,2010,107,1500,0,68.34,59.68,68.92,57.17,68.38,59.21,68.48,53.7,67.16,53.4,69.23,57.3,18.12,12.87,NA,8.67,11.74,9.17,NA,14.79,13.76,13.15,160,4.469
101,2010-04-17T16:00,2010,107,1600,0,68.34,59.6,68.92,57.08,68.37,59.14,68.47,53.58,67.15,53.3,69.22,57.21,18.12,12.88,NA,8.74,11.83,9.23,NA,14.89,13.85,13.15,162,4.525
101,2010-04-17T17:00,2010,107,1700,0,68.34,59.55,68.92,57.04,68.36,59.11,68.46,53.58,67.15,53.3,69.21,57.18,18.2,12.93,NA,8.78,11.88,9.25,NA,14.89,13.86,13.15,162,4.525
101,2010-04-17T18:00,2010,107,1800,0,68.35,59.57,68.91,57.03,68.38,59.14,68.47,53.51,67.16,53.23,69.23,57.16,18.15,12.91,NA,8.79,11.89,9.25,NA,14.96,13.93,13.15,163,4.553
101,2010-04-17T19:00,2010,107,1900,0,68.35,59.49,68.91,56.99,68.37,59.11,68.47,53.38,67.16,53.1,69.23,57.08,18.11,12.87,NA,8.85,11.92,9.26,NA,15.09,14.06,13.15,163,4.553
101,2010-04-17T20:00,2010,107,2000,0,68.31,59.42,68.87,56.93,68.33,59.04,68.42,53.34,67.13,53.08,69.19,57.03,18.31,12.99,NA,8.89,11.94,9.3,NA,15.08,14.05,13.15,165,4.609
101,2010-04-17T21:00,2010,107,2100,0,68.34,59.43,68.91,56.93,68.36,59.06,68.48,53.39,67.16,53.12,69.24,57.05,18.33,13.01,NA,8.92,11.98,9.3,NA,15.09,14.04,13.15,165,4.609
101,2010-04-17T22:00,2010,107,2200,0,68.3,59.39,68.88,56.86,68.33,59.02,68.43,53.35,67.12,53.13,69.2,57.03,18.32,13.02,NA,8.91,12.02,9.31,NA,15.08,13.99,13.15,165,4.609
101,2010-04-17T23:00,2010,107,2300,0,68.34,59.4,68.91,56.87,68.37,59.05,68.46,53.27,67.15,53.03,69.24,57.01,18.29,12.98,NA,8.94,12.04,9.32,NA,15.19,14.12,13.15,165,4.609
101,2010-04-18T00:00,2010,108,0,0,68.3,59.35,68.88,56.83,68.32,59.01,68.42,53.1,67.11,52.88,69.19,56.93,18.14,12.92,NA,8.94,12.05,9.3,NA,15.31,14.23,13.15,166,4.637
101,2010-04-18T01:00,2010,108,100,0,68.26,59.32,68.86,56.8,68.28,58.97,68.37,53.06,67.08,52.82,69.17,56.88,18.18,12.93,NA,8.94,12.06,9.31,NA,15.31,14.26,13.15,165,4.609
