id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-04-18T02:00,2010,108,200,0,68.27,59.29,68.87,56.75,68.29,58.91,68.39,52.99,67.08,52.74,69.17,56.84,18.1,12.86,NA,8.98,12.12,9.38,NA,15.4,14.34,13.15,166,4.637
101,2010-04-18T03:00,2010,108,300,0,68.25,59.23,68.85,56.7,68.26,58.83,68.36,52.92,67.06,52.64,69.15,56.75,18.03,12.83,NA,9.02,12.15,9.43,NA,15.44,14.42,13.15,166,4.637
101,2010-04-18T04:00,2010,108,400,0,68.22,59.14,68.81,56.63,68.23,58.74,68.32,52.78,67.02,52.51,69.12,56.66,18.03,12.82,NA,9.08,12.19,9.48,NA,15.54,14.51,13.16,167,4.665
101,2010-04-18T05:00,2010,108,500,0,68.19,59.18,68.78,56.61,68.21,58.75,68.31,52.8,67,52.57,69.14,56.68,18.12,12.88,NA,9.02,12.17,9.46,NA,15.52,14.43,13.16,167,4.665
101,2010-04-18T06:00,2010,108,600,0,68.15,59.09,68.73,56.51,68.17,58.65,68.26,52.81,66.94,52.57,69.08,56.63,18.26,12.98,NA,9.06,12.22,9.52,NA,15.45,14.37,13.16,168,4.693
101,2010-04-18T07:00,2010,108,700,0,68.18,59.17,68.76,56.59,68.19,58.73,68.3,52.89,66.98,52.65,69.12,56.73,18.22,12.94,NA,9.01,12.17,9.46,NA,15.41,14.33,13.16,167,4.665
101,2010-04-18T08:00,2010,108,800,0,68.23,59.26,68.81,56.72,68.24,58.86,68.35,53.16,66.99,52.88,69.15,56.89,18.21,12.93,NA,8.97,12.09,9.38,NA,15.19,14.1,13.17,165,4.609
101,2010-04-18T09:00,2010,108,900,0,68.26,59.47,68.87,57.01,68.27,59.05,68.37,53.52,66.98,53.29,69.19,57.19,18.13,12.88,NA,8.79,11.86,9.21,NA,14.85,13.69,13.17,161,4.497
101,2010-04-18T10:00,2010,108,1000,0,68.29,59.68,68.9,57.38,68.3,59.28,68.4,54.04,67.02,53.87,69.21,57.6,18.19,12.93,NA,8.61,11.52,9.01,NA,14.36,13.15,13.16,156,4.358
101,2010-04-18T11:00,2010,108,1100,0,68.33,59.78,68.92,57.52,68.35,59.48,68.44,54.3,67.09,54.08,69.22,57.74,18.27,12.97,NA,8.55,11.4,8.87,NA,14.14,13.01,13.15,155,4.33
101,2010-04-18T12:00,2010,108,1200,0,68.31,59.71,68.88,57.34,68.33,59.38,68.42,53.99,67.09,53.77,69.19,57.51,18.2,12.93,NA,8.59,11.54,8.95,NA,14.43,13.32,13.15,157,4.385
101,2010-04-18T13:00,2010,108,1300,0,68.46,59.77,69.02,57.32,68.48,59.4,68.57,53.88,67.25,53.63,69.33,57.47,18.17,12.91,NA,8.69,11.71,9.08,NA,14.69,13.62,13.15,159,4.441
101,2010-04-18T14:00,2010,108,1400,0,68.5,59.94,69.06,57.55,68.51,59.6,68.6,54.22,67.26,54.01,69.38,57.75,18.16,12.9,NA,8.56,11.52,8.91,NA,14.37,13.25,13.15,155,4.33
101,2010-04-18T15:00,2010,108,1500,0,68.47,59.96,69.03,57.57,68.49,59.62,68.56,54.25,67.24,54.03,69.33,57.75,18.16,12.89,NA,8.5,11.47,8.87,NA,14.32,13.21,13.14,156,4.358
101,2010-04-18T16:00,2010,108,1600,0,68.53,60.08,69.09,57.72,68.54,59.71,68.62,54.43,67.29,54.23,69.39,57.92,18.19,12.9,NA,8.45,11.37,8.82,NA,14.19,13.05,13.14,153,4.274
101,2010-04-18T17:00,2010,108,1700,0,68.49,60.02,69.04,57.61,68.51,59.66,68.6,54.3,67.29,54.09,69.34,57.8,18.26,12.93,NA,8.47,11.43,8.85,NA,14.29,13.2,13.14,155,4.33
101,2010-04-18T18:00,2010,108,1800,0,68.57,60.08,69.11,57.65,68.59,59.69,68.68,54.23,67.39,54.01,69.43,57.78,18.17,12.89,NA,8.49,11.46,8.9,NA,14.45,13.38,13.14,156,4.358
101,2010-04-18T19:00,2010,108,1900,0,68.52,59.98,69.08,57.53,68.53,59.55,68.62,54.12,67.34,53.92,69.36,57.66,18.26,12.96,NA,8.53,11.55,8.99,NA,14.5,13.42,13.14,157,4.385
101,2010-04-18T20:00,2010,108,2000,0,68.51,59.86,69.08,57.34,68.52,59.39,68.61,53.88,67.33,53.68,69.36,57.49,18.25,12.94,NA,8.66,11.73,9.14,NA,14.73,13.65,13.14,160,4.469
101,2010-04-18T21:00,2010,108,2100,0,68.5,59.77,69.05,57.28,68.5,59.29,68.59,53.84,67.3,53.68,69.34,57.43,18.39,13.03,NA,8.72,11.77,9.2,NA,14.75,13.62,13.14,161,4.497
101,2010-04-18T22:00,2010,108,2200,0,68.48,59.69,69.02,57.13,68.49,59.17,68.55,53.73,67.27,53.58,69.33,57.33,18.41,13.03,NA,8.79,11.88,9.31,NA,14.82,13.69,13.14,162,4.525
101,2010-04-18T23:00,2010,108,2300,0,68.47,59.63,69.01,57.1,68.47,59.15,68.55,53.6,67.26,53.42,69.31,57.25,18.39,13.03,NA,8.83,11.91,9.32,NA,14.95,13.84,13.14,164,4.581
101,2010-04-19T00:00,2010,109,0,0,68.39,59.43,68.95,56.83,68.38,58.92,68.49,53.2,67.19,53.05,69.26,56.95,18.31,12.98,NA,8.96,12.12,9.46,NA,15.29,14.14,13.14,166,4.637
101,2010-04-19T01:00,2010,109,100,0,68.34,59.31,68.89,56.72,68.33,58.64,68.42,52.9,67.15,52.73,69.22,56.73,18.17,12.92,NA,9.03,12.17,9.69,NA,15.53,14.42,13.14,167,4.665
101,2010-04-19T02:00,2010,109,200,0,68.39,59.45,68.96,56.87,68.38,58.79,68.49,53.03,67.19,52.83,69.27,56.88,18.11,12.88,NA,8.93,12.1,9.6,NA,15.47,14.36,13.15,166,4.637
101,2010-04-19T03:00,2010,109,300,0,68.32,59.46,68.88,56.89,68.33,58.8,68.43,53.12,67.15,52.94,69.22,56.93,18.16,12.91,NA,8.86,11.99,9.53,NA,15.32,14.21,13.15,165,4.609
101,2010-04-19T04:00,2010,109,400,0,68.27,59.38,68.85,56.84,68.28,58.75,68.37,53.09,67.08,52.93,69.16,56.89,18.23,12.94,NA,8.89,12.01,9.53,NA,15.28,14.15,13.15,165,4.609
101,2010-04-19T05:00,2010,109,500,0,68.28,59.33,68.86,56.77,68.3,58.69,68.38,53.16,67.1,52.97,69.18,56.87,18.32,13,NA,8.95,12.09,9.61,NA,15.22,14.13,13.15,166,4.637
101,2010-04-19T06:00,2010,109,600,0,68.29,59.33,68.84,56.76,68.31,58.68,68.4,53.2,67.09,53,69.19,56.88,18.16,12.92,NA,8.96,12.09,9.63,NA,15.2,14.09,13.15,165,4.609
101,2010-04-19T07:00,2010,109,700,0,68.29,59.28,68.87,56.75,68.29,58.7,68.41,53.37,67.05,53.16,69.22,56.96,18.18,12.92,NA,9.01,12.11,9.6,NA,15.04,13.9,13.15,164,4.581
101,2010-04-19T08:00,2010,109,800,0,68.3,59.47,68.92,57,68.32,58.89,68.42,53.83,67.04,53.65,69.21,57.3,18.29,13,NA,8.83,11.92,9.43,NA,14.6,13.39,13.15,161,4.497
101,2010-04-19T09:00,2010,109,900,0,68.31,59.56,68.91,57.16,68.33,58.99,68.42,54.1,67.06,53.92,69.23,57.48,18.25,12.96,NA,8.75,11.75,9.34,NA,14.33,13.13,13.15,158,4.413
101,2010-04-19T10:00,2010,109,1000,0,68.32,59.66,68.92,57.32,68.33,59.14,68.43,54.27,67.06,54.1,69.22,57.63,18.18,12.91,NA,8.66,11.61,9.2,NA,14.16,12.96,13.15,155,4.33
101,2010-04-19T11:00,2010,109,1100,0,68.41,59.85,69.02,57.56,68.43,59.36,68.52,54.56,67.15,54.36,69.29,57.84,18.18,12.92,NA,8.56,11.46,9.06,NA,13.95,12.79,13.15,153,4.274
101,2010-04-19T12:00,2010,109,1200,0,68.48,60.07,69.07,57.84,68.48,59.61,68.58,54.97,67.22,54.77,69.36,58.16,18.32,12.99,NA,8.41,11.23,8.88,NA,13.61,12.45,13.15,151,4.218
101,2010-04-19T13:00,2010,109,1300,0,68.57,60.24,69.15,58.08,68.57,59.83,68.66,55.28,67.32,55.09,69.42,58.4,18.41,13.04,NA,8.32,11.06,8.75,NA,13.39,12.22,13.14,148,4.134
101,2010-04-19T14:00,2010,109,1400,0,68.61,60.46,69.19,58.37,68.61,60.04,68.7,55.51,67.36,55.37,69.47,58.64,18.33,12.99,NA,8.15,10.82,8.57,NA,13.19,11.99,13.14,146,4.078
101,2010-04-19T15:00,2010,109,1500,0,68.61,60.51,69.21,58.37,68.63,59.97,68.72,55.52,67.37,55.44,69.49,58.67,18.35,13.02,NA,8.1,10.84,8.66,NA,13.2,11.93,13.14,145,4.05
101,2010-04-19T16:00,2010,109,1600,0,68.17,60.16,68.89,57.77,68.18,59.09,68.32,55.05,66.84,54.92,69.26,58.38,18.34,13.01,NA,8.01,11.12,9.09,NA,13.27,11.92,13.15,146,4.078
101,2010-04-19T17:00,2010,109,1700,0,68.49,60.35,69.11,58.14,68.5,59.85,68.6,55.33,67.25,55.18,69.35,58.49,18.23,12.95,NA,8.13,10.97,8.65,NA,13.27,12.08,13.14,145,4.05
101,2010-04-19T18:00,2010,109,1800,0,68.57,60.35,69.12,58.06,68.58,59.8,68.66,55.29,67.33,55.12,69.39,58.4,18.37,13.04,NA,8.22,11.06,8.78,NA,13.36,12.21,13.14,148,4.134
101,2010-04-19T19:00,2010,109,1900,0,68.61,60.25,69.16,57.95,68.64,59.73,68.74,55.02,67.45,54.91,69.45,58.21,18.3,13,NA,8.36,11.21,8.91,NA,13.72,12.55,13.13,151,4.218
101,2010-04-19T20:00,2010,109,2000,0,68.59,59.96,69.1,57.61,68.61,59.4,68.7,54.4,67.47,54.31,69.41,57.75,18.12,12.88,NA,8.63,11.49,9.21,NA,14.3,13.15,13.13,155,4.33
101,2010-04-19T21:00,2010,109,2100,0,68.58,59.87,69.1,57.52,68.59,59.29,68.69,54.22,67.45,54.14,69.4,57.61,18.22,12.94,NA,8.71,11.58,9.31,NA,14.46,13.31,13.12,157,4.385
101,2010-04-19T22:00,2010,109,2200,0,68.56,59.72,69.08,57.32,68.57,59.11,68.65,54.07,67.41,53.94,69.39,57.46,18.36,13.04,NA,8.84,11.76,9.47,NA,14.58,13.47,13.12,161,4.497
101,2010-04-19T23:00,2010,109,2300,0,68.6,59.83,69.13,57.4,68.6,59.23,68.68,53.95,67.44,53.83,69.43,57.48,18.28,12.98,NA,8.77,11.73,9.37,NA,14.73,13.61,13.12,160,4.469
101,2010-04-20T00:00,2010,110,0,0,68.56,59.89,69.09,57.42,68.57,59.3,68.65,53.76,67.39,53.62,69.41,57.43,18.11,12.87,NA,8.67,11.67,9.26,NA,14.88,13.77,13.13,159,4.441
101,2010-04-20T01:00,2010,110,100,0,68.53,59.84,69.07,57.42,68.53,59.27,68.61,53.73,67.35,53.62,69.38,57.41,18.15,12.88,NA,8.69,11.65,9.26,NA,14.88,13.73,13.13,159,4.441
101,2010-04-20T02:00,2010,110,200,0,68.54,59.88,69.1,57.45,68.55,59.3,68.62,53.64,67.36,53.55,69.4,57.4,18.06,12.82,NA,8.66,11.65,9.25,NA,14.98,13.81,13.13,159,4.441
101,2010-04-20T03:00,2010,110,300,0,68.5,59.84,69.05,57.41,68.51,59.25,68.58,53.72,67.31,53.65,69.33,57.43,18.33,12.99,NA,8.66,11.64,9.26,NA,14.86,13.65,13.13,160,4.469
101,2010-04-20T04:00,2010,110,400,0,68.5,59.8,69.06,57.36,68.5,59.21,68.6,53.65,67.31,53.54,69.36,57.36,18.26,12.94,NA,8.7,11.71,9.29,NA,14.96,13.77,13.14,160,4.469
101,2010-04-20T05:00,2010,110,500,0,68.45,59.73,69.02,57.29,68.46,59.12,68.54,53.62,67.26,53.52,69.31,57.32,18.39,13.02,NA,8.72,11.73,9.34,NA,14.93,13.74,13.14,162,4.525
101,2010-04-20T06:00,2010,110,600,0,68.44,59.6,69,57.12,68.45,58.98,68.54,53.53,67.26,53.42,69.31,57.19,18.26,12.96,NA,8.84,11.88,9.47,NA,15.01,13.84,13.14,162,4.525
101,2010-04-20T07:00,2010,110,700,0,68.52,59.76,69.1,57.3,68.54,59.17,68.63,53.9,67.32,53.76,69.41,57.46,18.15,12.89,NA,8.76,11.8,9.37,NA,14.72,13.56,13.14,159,4.441
101,2010-04-20T08:00,2010,110,800,0,68.58,60.17,69.16,57.79,68.58,59.56,68.67,54.79,67.32,54.59,69.46,58.1,18.23,12.94,NA,8.4,11.36,9.02,NA,13.88,12.73,13.14,152,4.246
101,2010-04-20T09:00,2010,110,900,0,68.66,60.54,69.24,58.27,68.65,59.9,68.77,55.56,67.42,55.37,69.54,58.66,18.4,13.05,NA,8.12,10.97,8.75,NA,13.21,12.04,13.14,146,4.078
101,2010-04-20T10:00,2010,110,1000,0,68.65,60.87,69.26,58.65,68.63,60.13,68.76,56.17,67.42,56.05,69.56,59.16,18.46,13.09,NA,7.784,10.61,8.5,NA,12.59,11.37,13.14,140,3.911
101,2010-04-20T11:00,2010,110,1100,0,68.42,60.95,69.07,58.65,68.4,59.94,68.55,56.4,67.15,56.19,69.44,59.36,18.44,13.09,NA,7.476,10.42,8.46,NA,12.15,10.96,13.14,136,3.799
101,2010-04-20T12:00,2010,110,1200,0,68.66,61.15,69.27,59.09,68.64,60.57,68.77,56.68,67.45,56.47,69.5,59.51,18.33,13.02,NA,7.502,10.18,8.07,NA,12.09,10.98,13.14,134,3.743
101,2010-04-20T13:00,2010,110,1300,0,68.84,61.36,69.43,59.37,68.82,60.83,68.94,56.84,67.64,56.69,69.64,59.69,18.28,12.98,NA,7.482,10.07,7.99,NA,12.09,10.94,13.13,134,3.743
101,2010-04-20T14:00,2010,110,1400,0,68.87,61.38,69.44,59.41,68.85,60.87,68.95,56.88,67.68,56.75,69.65,59.7,18.26,12.99,NA,7.487,10.03,7.988,NA,12.07,10.93,13.12,133,3.715
101,2010-04-20T15:00,2010,110,1500,0,68.94,61.47,69.49,59.49,68.93,60.97,69.02,56.88,67.76,56.75,69.68,59.73,18.1,12.88,NA,7.472,10.01,7.957,NA,12.14,11.01,13.11,132,3.687
101,2010-04-20T16:00,2010,110,1600,0,69.01,61.55,69.56,59.54,69.01,61.05,69.08,56.96,67.86,56.86,69.76,59.8,18.16,12.93,NA,7.467,10.02,7.96,NA,12.13,11,13.11,133,3.715
101,2010-04-20T17:00,2010,110,1700,0,68.98,61.43,69.51,59.42,68.98,60.97,69.05,56.85,67.84,56.74,69.72,59.68,18.24,12.98,NA,7.548,10.09,8.01,NA,12.2,11.1,13.1,135,3.771
101,2010-04-20T18:00,2010,110,1800,0,69.02,61.39,69.54,59.28,69.03,60.91,69.07,56.73,67.89,56.6,69.74,59.57,18.29,13.01,NA,7.637,10.26,8.12,NA,12.35,11.29,13.09,136,3.799
101,2010-04-20T19:00,2010,110,1900,0,68.92,61.01,69.42,58.84,68.93,60.47,68.97,56.03,67.81,55.98,69.61,59.04,18.17,12.93,NA,7.911,10.57,8.45,NA,12.95,11.83,13.09,142,3.966
101,2010-04-20T20:00,2010,110,2000,0,68.9,60.55,69.39,58.3,68.91,59.98,68.95,55.31,67.77,55.28,69.6,58.45,18.37,13.04,NA,8.34,11.09,8.93,NA,13.64,12.49,13.09,150,4.19
101,2010-04-20T21:00,2010,110,2100,0,68.88,60.37,69.38,58.03,68.9,59.76,68.96,55,67.75,54.97,69.61,58.21,18.43,13.09,NA,8.52,11.35,9.14,NA,13.95,12.78,13.09,155,4.33
101,2010-04-20T22:00,2010,110,2200,0,68.85,60.33,69.35,58.01,68.86,59.75,68.89,54.88,67.71,54.85,69.58,58.17,18.36,13.04,NA,8.52,11.35,9.11,NA,14.01,12.86,13.09,154,4.302
101,2010-04-20T23:00,2010,110,2300,0,68.89,60.48,69.41,58.12,68.91,59.94,68.95,54.79,67.74,54.75,69.65,58.23,18.15,12.91,NA,8.42,11.29,8.97,NA,14.16,12.99,13.1,152,4.246
101,2010-04-21T00:00,2010,111,0,0,68.81,60.61,69.34,58.29,68.84,60.12,68.89,54.8,67.66,54.78,69.58,58.34,18.06,12.84,NA,8.2,11.04,8.72,NA,14.1,12.88,13.1,150,4.19
101,2010-04-21T01:00,2010,111,100,0,68.71,60.44,69.22,58.08,68.74,59.89,68.81,54.62,67.56,54.57,69.48,58.15,18.33,13,NA,8.27,11.14,8.84,NA,14.18,12.99,13.1,153,4.274
101,2010-04-21T02:00,2010,111,200,0,68.76,60.38,69.29,58.04,68.79,59.83,68.84,54.53,67.59,54.51,69.54,58.1,18.35,13.02,NA,8.38,11.25,8.95,NA,14.31,13.07,13.11,154,4.302
101,2010-04-21T03:00,2010,111,300,0,68.7,60.26,69.22,57.88,68.73,59.74,68.78,54.37,67.52,54.3,69.49,57.96,18.35,13.02,NA,8.44,11.34,8.99,NA,14.41,13.22,13.11,156,4.358
101,2010-04-21T04:00,2010,111,400,0,68.64,60.12,69.17,57.7,68.68,59.63,68.74,54.19,67.49,54.05,69.47,57.78,18.22,12.95,NA,8.52,11.47,9.05,NA,14.55,13.44,13.11,157,4.385
101,2010-04-21T05:00,2010,111,500,0,68.6,60.13,69.13,57.68,68.63,59.6,68.69,54.04,67.42,53.94,69.44,57.74,18.06,12.85,NA,8.47,11.46,9.03,NA,14.65,13.48,13.12,155,4.33
101,2010-04-21T06:00,2010,111,600,0,68.59,60.06,69.12,57.64,68.63,59.51,68.68,54.14,67.39,54.06,69.42,57.75,18.18,12.91,NA,8.54,11.48,9.11,NA,14.55,13.33,13.12,156,4.358
101,2010-04-21T07:00,2010,111,700,0,68.74,60.34,69.27,57.98,68.78,59.83,68.84,54.73,67.52,54.62,69.57,58.17,18.16,12.91,NA,8.4,11.29,8.95,NA,14.11,12.9,13.13,152,4.246
101,2010-04-21T08:00,2010,111,800,0,68.77,60.85,69.38,58.59,68.8,60.37,68.86,55.89,67.56,55.81,69.58,58.97,18.42,13.08,NA,7.919,10.79,8.43,NA,12.98,11.75,13.12,144,4.022
101,2010-04-21T09:00,2010,111,900,0,68.82,61.09,69.42,58.94,68.82,60.62,68.91,56.39,67.61,56.26,69.6,59.31,18.31,13.01,NA,7.726,10.48,8.21,NA,12.52,11.34,13.12,139,3.883
101,2010-04-21T10:00,2010,111,1000,0,68.91,61.47,69.51,59.33,68.89,60.87,69.01,56.99,67.71,56.91,69.71,59.78,18.3,13,NA,7.442,10.19,8.01,NA,12.02,10.8,13.12,136,3.799
101,2010-04-21T11:00,2010,111,1100,0,68.97,61.74,69.56,59.7,68.94,61.21,69.06,57.45,67.79,57.37,69.74,60.13,18.32,13.01,NA,7.23,9.86,7.728,NA,11.6,10.42,13.11,132,3.687
101,2010-04-21T12:00,2010,111,1200,0,69.02,61.82,69.62,59.92,69.01,61.4,69.12,57.62,67.86,57.49,69.79,60.26,18.22,12.96,NA,7.202,9.7,7.616,NA,11.5,10.38,13.11,130,3.631
101,2010-04-21T13:00,2010,111,1300,0,68.67,61.57,69.29,59.56,68.6,60.83,68.77,57.24,67.45,57.14,69.64,60.16,18.27,12.99,NA,7.091,9.72,7.763,NA,11.53,10.31,13.11,129,3.603
101,2010-04-21T14:00,2010,111,1400,0,68.4,61.31,69.06,59.14,68.32,60.43,68.5,56.87,67.14,56.72,69.47,59.9,18.37,13.05,NA,7.095,9.93,7.889,NA,11.63,10.42,13.12,131,3.659
101,2010-04-21T15:00,2010,111,1500,0,68.31,61.15,69,58.9,68.21,60.16,68.41,56.62,67.01,56.46,69.39,59.7,18.39,13.07,NA,7.153,10.1,8.05,NA,11.78,10.55,13.13,133,3.715
101,2010-04-21T16:00,2010,111,1600,0,68.22,61.07,68.92,58.76,68.15,60.09,68.32,56.46,66.9,56.29,69.31,59.57,18.24,12.97,NA,7.154,10.16,8.06,NA,11.86,10.61,13.14,133,3.715
101,2010-04-21T17:00,2010,111,1700,0,68.53,61.18,69.21,58.97,68.52,60.59,68.66,56.7,67.28,56.52,69.44,59.59,18.25,12.96,NA,7.347,10.24,7.926,NA,11.96,10.76,13.14,134,3.743
101,2010-04-21T18:00,2010,111,1800,0,68.69,61.1,69.33,58.98,68.68,60.63,68.82,56.59,67.48,56.43,69.52,59.42,18.28,12.99,NA,7.586,10.35,8.05,NA,12.23,11.05,13.13,138,3.855
101,2010-04-21T19:00,2010,111,1900,0,68.76,60.94,69.38,58.79,68.78,60.48,68.86,56.29,67.54,56.16,69.56,59.17,18.29,13.01,NA,7.823,10.59,8.31,NA,12.57,11.38,13.12,141,3.939
101,2010-04-21T20:00,2010,111,2000,0,68.79,60.8,69.34,58.57,68.79,60.32,68.88,55.92,67.57,55.82,69.55,58.93,18.17,12.92,NA,7.988,10.77,8.47,NA,12.96,11.75,13.11,145,4.05
101,2010-04-21T21:00,2010,111,2100,0,68.82,60.69,69.34,58.42,68.83,60.18,68.88,55.74,67.6,55.68,69.58,58.78,18.34,13.04,NA,8.13,10.92,8.64,NA,13.15,11.92,13.11,147,4.106
101,2010-04-21T22:00,2010,111,2200,0,68.8,60.57,69.32,58.28,68.81,60.06,68.89,55.44,67.59,55.49,69.55,58.61,18.4,13.08,NA,8.23,11.04,8.75,NA,13.45,12.1,13.11,151,4.218
101,2010-04-21T23:00,2010,111,2300,0,68.88,60.7,69.41,58.37,68.9,60.22,68.96,55.19,67.67,55.26,69.64,58.59,18.18,12.94,NA,8.18,11.03,8.68,NA,13.76,12.41,13.11,150,4.19
101,2010-04-22T00:00,2010,112,0,0,68.82,60.7,69.36,58.37,68.84,60.25,68.91,54.92,67.62,54.98,69.59,58.48,18.08,12.87,NA,8.12,10.99,8.6,NA,13.98,12.64,13.11,150,4.19
101,2010-04-22T01:00,2010,112,100,0,68.8,60.64,69.31,58.3,68.81,60.19,68.87,54.9,67.59,54.94,69.57,58.44,18.26,12.98,NA,8.16,11.01,8.62,NA,13.97,12.65,13.11,151,4.218
101,2010-04-22T02:00,2010,112,200,0,68.78,60.55,69.28,58.21,68.78,60.09,68.81,54.85,67.56,54.84,69.54,58.36,18.35,13.04,NA,8.23,11.07,8.69,NA,13.97,12.72,13.11,153,4.274
101,2010-04-22T03:00,2010,112,300,0,68.8,60.59,69.34,58.24,68.81,60.12,68.88,54.92,67.58,54.88,69.57,58.41,18.35,13.02,NA,8.2,11.09,8.68,NA,13.96,12.7,13.11,153,4.274
101,2010-04-22T04:00,2010,112,400,0,68.77,60.55,69.28,58.14,68.78,60.05,68.83,54.83,67.56,54.73,69.55,58.33,18.17,12.9,NA,8.22,11.14,8.73,NA,14,12.84,13.11,152,4.246
101,2010-04-22T05:00,2010,112,500,0,68.69,60.41,69.2,57.97,68.7,59.88,68.76,54.69,67.48,54.58,69.48,58.18,18.27,12.97,NA,8.27,11.23,8.82,NA,14.07,12.9,13.11,154,4.302
101,2010-04-22T06:00,2010,112,600,0,68.68,60.24,69.2,57.8,68.69,59.7,68.75,54.67,67.46,54.57,69.48,58.08,18.34,13.02,NA,8.44,11.4,8.99,NA,14.08,12.89,13.11,156,4.358
101,2010-04-22T07:00,2010,112,700,0,68.68,60.13,69.21,57.71,68.71,59.62,68.78,54.72,67.46,54.64,69.5,58.04,18.31,13.01,NA,8.55,11.5,9.08,NA,14.05,12.82,13.12,157,4.385
101,2010-04-22T08:00,2010,112,800,0,68.4,59.88,69.06,57.45,68.41,59.13,68.58,54.59,67.17,54.47,69.45,58.06,18.33,13.02,NA,8.52,11.61,9.28,NA,13.99,12.7,13.12,155,4.33
101,2010-04-22T09:00,2010,112,900,0,68.52,60.4,69.21,58.11,68.56,59.75,68.69,55.48,67.27,55.31,69.53,58.68,18.27,12.97,NA,8.12,11.1,8.81,NA,13.21,11.96,13.13,147,4.106
101,2010-04-22T10:00,2010,112,1000,0,68.65,60.95,69.3,58.75,68.66,60.2,68.8,56.28,67.39,56.21,69.58,59.29,18.29,12.99,NA,7.704,10.55,8.46,NA,12.51,11.18,13.13,140,3.911
101,2010-04-22T11:00,2010,112,1100,0,68.21,60.9,68.9,58.62,68.15,59.77,68.3,56.35,66.83,56.11,69.34,59.42,18.25,12.96,NA,7.303,10.28,8.37,NA,11.96,10.72,13.15,134,3.743
101,2010-04-22T12:00,2010,112,1200,0,68.46,61.17,69.07,59.18,68.43,60.53,68.54,56.81,67.16,56.59,69.44,59.79,18.27,12.98,NA,7.292,9.9,7.895,NA,11.73,10.57,13.15,132,3.687
101,2010-04-22T13:00,2010,112,1300,0,68.36,61.3,69.02,59.29,68.3,60.6,68.44,56.96,67.05,56.81,69.36,59.93,18.27,12.99,NA,7.059,9.74,7.703,NA,11.48,10.25,13.15,128,3.575
101,2010-04-22T14:00,2010,112,1400,0,67.9,60.49,68.61,58.13,67.82,59.08,67.97,55.69,66.47,55.44,69.09,58.93,18.3,13,NA,7.414,10.49,8.74,NA,12.28,11.03,13.16,139,3.883
101,2010-04-22T15:00,2010,112,1500,0,67.92,60.67,68.66,58.35,67.82,59.28,68.01,55.88,66.39,55.61,69.12,59.11,18.26,12.97,NA,7.248,10.31,8.54,NA,12.13,10.78,13.17,136,3.799
101,2010-04-22T16:00,2010,112,1600,0,67.8,60.35,68.53,57.95,67.75,59.2,67.9,55.57,66.35,55.28,68.98,58.75,18.38,13.04,NA,7.454,10.57,8.55,NA,12.33,11.07,13.19,140,3.911
101,2010-04-22T17:00,2010,112,1700,0,68.18,60.53,68.93,58.24,68.16,59.63,68.3,55.75,66.8,55.44,69.24,58.89,18.18,12.91,NA,7.651,10.69,8.53,NA,12.55,11.36,13.19,140,3.911
101,2010-04-22T18:00,2010,112,1800,0,68.44,60.77,69.11,58.55,68.46,60.21,68.57,56.07,67.22,55.85,69.33,59.07,18.18,12.95,NA,7.671,10.56,8.25,NA,12.5,11.37,13.17,140,3.911
101,2010-04-22T19:00,2010,112,1900,0,68.44,60.43,69.09,58.29,68.5,59.97,68.55,55.61,67.21,55.44,69.31,58.65,18.31,13,NA,8.01,10.8,8.53,NA,12.94,11.77,13.15,146,4.078
101,2010-04-22T20:00,2010,112,2000,0,68.6,60.41,69.2,58.14,68.63,59.82,68.7,55.37,67.36,55.22,69.47,58.46,18.15,12.92,NA,8.19,11.06,8.82,NA,13.33,12.14,13.14,148,4.134
101,2010-04-22T21:00,2010,112,2100,0,68.59,60.27,69.15,57.93,68.63,59.66,68.67,55.07,67.35,54.94,69.42,58.23,18.14,12.92,NA,8.33,11.22,8.97,NA,13.6,12.41,13.14,152,4.246
101,2010-04-22T22:00,2010,112,2200,0,68.6,60.11,69.16,57.71,68.63,59.51,68.68,54.74,67.35,54.62,69.44,58.02,18.24,12.97,NA,8.49,11.45,9.13,NA,13.94,12.74,13.13,155,4.33
101,2010-04-22T23:00,2010,112,2300,0,68.65,60.07,69.2,57.63,68.67,59.48,68.71,54.42,67.38,54.31,69.47,57.86,18.2,12.95,NA,8.58,11.57,9.19,NA,14.3,13.07,13.13,158,4.413
101,2010-04-23T00:00,2010,113,0,0,68.57,60.09,69.13,57.61,68.6,59.51,68.65,54.16,67.32,54.04,69.41,57.77,18.08,12.88,NA,8.48,11.52,9.09,NA,14.48,13.28,13.13,157,4.385
101,2010-04-23T01:00,2010,113,100,0,68.56,59.98,69.11,57.45,68.58,59.36,68.61,53.88,67.28,53.75,69.39,57.59,18.03,12.84,NA,8.58,11.66,9.22,NA,14.73,13.53,13.13,159,4.441
101,2010-04-23T02:00,2010,113,200,0,68.52,59.91,69.08,57.34,68.55,59.27,68.58,53.85,67.24,53.71,69.35,57.53,18.2,12.95,NA,8.61,11.74,9.29,NA,14.73,13.53,13.13,161,4.497
101,2010-04-23T03:00,2010,113,300,0,68.51,59.86,69.11,57.32,68.54,59.22,68.6,53.79,67.23,53.66,69.35,57.5,18.23,12.98,NA,8.65,11.78,9.33,NA,14.8,13.58,13.14,162,4.525
101,2010-04-23T04:00,2010,113,400,0,68.48,59.79,69.07,57.23,68.5,59.11,68.55,53.66,67.19,53.5,69.32,57.39,18.19,12.95,NA,8.69,11.84,9.38,NA,14.89,13.69,13.14,162,4.525
101,2010-04-23T05:00,2010,113,500,0,68.45,59.61,69.05,57.03,68.47,58.94,68.52,53.48,67.16,53.34,69.31,57.22,18.25,12.98,NA,8.84,12.01,9.53,NA,15.04,13.82,13.14,165,4.609
101,2010-04-23T06:00,2010,113,600,0,68.4,59.52,69,56.97,68.43,58.83,68.5,53.53,67.13,53.28,69.28,57.17,18.19,12.91,NA,8.88,12.03,9.6,NA,14.98,13.86,13.14,164,4.581
101,2010-04-23T07:00,2010,113,700,0,68.44,59.61,69.03,57.08,68.48,58.94,68.55,53.91,67.16,53.62,69.33,57.38,18.17,12.91,NA,8.83,11.95,9.53,NA,14.64,13.54,13.15,162,4.525
101,2010-04-23T08:00,2010,113,800,0,68.45,59.82,69.04,57.39,68.48,59.15,68.56,54.45,67.16,54.2,69.33,57.73,18.34,13.01,NA,8.63,11.65,9.33,NA,14.11,12.97,13.15,158,4.413
101,2010-04-23T09:00,2010,113,900,0,68.2,59.87,68.88,57.47,68.21,58.94,68.36,54.79,66.93,54.49,69.26,58.07,18.41,13.06,NA,8.33,11.41,9.26,NA,13.56,12.44,13.15,154,4.302
101,2010-04-23T10:00,2010,113,1000,0,68.13,60.04,68.83,57.7,68.14,59.04,68.3,55.21,66.84,54.97,69.19,58.36,18.46,13.09,NA,8.08,11.14,9.1,NA,13.09,11.88,13.16,149,4.162
101,2010-04-23T11:00,2010,113,1100,0,68.35,60.39,69,58.15,68.35,59.65,68.48,55.7,67.11,55.46,69.3,58.67,18.39,13.06,NA,7.958,10.86,8.7,NA,12.78,11.65,13.15,145,4.05
101,2010-04-23T12:00,2010,113,1200,0,68.52,60.59,69.12,58.48,68.51,60.02,68.63,55.9,67.28,55.63,69.39,58.85,18.27,12.97,NA,7.932,10.64,8.49,NA,12.73,11.65,13.15,143,3.994
101,2010-04-23T13:00,2010,113,1300,0,68.64,60.84,69.22,58.78,68.63,60.31,68.75,56.19,67.42,55.97,69.48,59.11,18.27,12.98,NA,7.8,10.44,8.32,NA,12.56,11.45,13.14,140,3.911
101,2010-04-23T14:00,2010,113,1400,0,68.68,60.85,69.26,58.76,68.68,60.34,68.8,56.19,67.48,55.95,69.53,59.11,18.35,13.03,NA,7.831,10.5,8.34,NA,12.61,11.53,13.14,142,3.966
101,2010-04-23T15:00,2010,113,1500,0,68.84,61.13,69.39,59.12,68.83,60.65,68.93,56.49,67.64,56.35,69.63,59.4,18.34,13.04,NA,7.71,10.27,8.18,NA,12.44,11.3,13.12,139,3.883
101,2010-04-23T16:00,2010,113,1600,0,68.8,61.08,69.33,59,68.81,60.6,68.88,56.35,67.6,56.23,69.57,59.3,18.25,12.98,NA,7.724,10.34,8.21,NA,12.53,11.37,13.12,139,3.883
101,2010-04-23T17:00,2010,113,1700,0,68.84,61.06,69.38,58.92,68.84,60.56,68.92,56.24,67.66,56.09,69.6,59.19,18.19,12.95,NA,7.778,10.46,8.28,NA,12.68,11.57,13.11,140,3.911
101,2010-04-23T18:00,2010,113,1800,0,68.44,60.65,68.95,58.48,68.43,60.17,68.53,57.82,67.28,57.42,69.16,59.59,18.32,13.26,NA,7.79,10.47,8.26,NA,10.71,9.87,13.11,130,3.631
101,2010-04-23T19:00,2010,113,1900,0,69.15,60.96,69.68,58.56,69.18,60.4,69.34,67.62,68.06,67.5,69.93,64.13,18.3,14.33,NA,8.19,11.12,8.78,NA,1.713,0.561,13.11,80,2.235
101,2010-04-23T20:00,2010,113,2000,0,69.02,60.64,69.55,58.32,69.04,60.15,69.22,68.05,67.96,67.61,69.78,64.11,18.32,14.36,NA,8.38,11.23,8.89,NA,1.169,0.355,13.1,79,2.207
101,2010-04-23T21:00,2010,113,2100,0,69.01,60.52,69.53,58.09,69.02,60.03,69.21,68.02,67.96,67.57,69.76,64.02,18.22,14.3,NA,8.49,11.43,8.99,NA,1.193,0.391,13.1,80,2.235
101,2010-04-23T22:00,2010,113,2200,0,68.98,60.39,69.48,57.95,68.98,59.89,69.16,68,67.89,67.52,69.74,63.94,18.37,14.41,NA,8.59,11.53,9.09,NA,1.165,0.363,13.1,81,2.263
101,2010-04-23T23:00,2010,113,2300,0,69.05,60.51,69.57,58.02,69.06,60.01,69.25,68.02,67.98,67.58,69.82,64.03,18.07,14.18,NA,8.54,11.55,9.05,NA,1.225,0.401,13.1,80,2.235
101,2010-04-24T00:00,2010,114,0,0,68.94,60.31,69.46,57.83,68.96,59.88,69.09,67.88,67.86,67.46,69.71,63.89,18.2,14.29,NA,8.63,11.63,9.08,NA,1.213,0.397,13.11,80,2.235
101,2010-04-24T01:00,2010,114,100,0,68.92,60.21,69.44,57.71,68.95,59.76,69.11,67.9,67.85,67.46,69.74,63.84,18.29,14.37,NA,8.72,11.74,9.19,NA,1.203,0.392,13.11,82,2.291
101,2010-04-24T02:00,2010,114,200,0,68.9,60.03,69.41,57.53,68.91,59.6,69.06,67.84,67.81,67.4,69.7,63.72,18.28,14.38,NA,8.86,11.89,9.31,NA,1.226,0.419,13.11,83,2.318
101,2010-04-24T03:00,2010,114,300,0,68.86,59.95,69.37,57.44,68.87,59.52,69.02,67.78,67.77,67.32,69.65,63.67,18.25,14.37,NA,8.91,11.94,9.35,NA,1.24,0.45,13.11,83,2.318
101,2010-04-24T04:00,2010,114,400,0,68.81,59.85,69.33,57.32,68.84,59.44,69,67.74,67.72,67.28,69.64,63.61,18.19,14.33,NA,8.97,12.01,9.4,NA,1.257,0.439,13.12,84,2.346
101,2010-04-24T05:00,2010,114,500,0,68.75,59.74,69.28,57.19,68.8,59.35,68.96,67.69,67.65,67.2,69.59,63.54,18.2,14.34,NA,9.01,12.09,9.46,NA,1.271,0.453,13.12,84,2.346
101,2010-04-24T06:00,2010,114,600,0,68.78,59.75,69.29,57.2,68.8,59.35,68.96,67.7,67.64,67.21,69.6,63.55,18.24,14.38,NA,9.02,12.1,9.45,NA,1.262,0.423,13.13,84,2.346
101,2010-04-24T07:00,2010,114,700,0,68.83,60.18,69.37,57.67,68.85,59.7,69.06,67.83,67.68,67.31,69.66,63.83,18.05,14.24,NA,8.65,11.71,9.15,NA,1.229,0.368,13.13,79,2.207
101,2010-04-24T08:00,2010,114,800,0,68.85,60.65,69.38,58.28,68.86,60.19,69.08,67.96,67.71,67.44,69.67,64.14,18.06,14.25,NA,8.19,11.11,8.68,NA,1.126,0.265,13.13,76,2.123
101,2010-04-24T09:00,2010,114,900,0,68.76,60.84,69.33,58.53,68.76,60.22,68.97,67.95,67.64,67.41,69.64,64.3,18.23,14.36,NA,7.923,10.8,8.55,NA,1.023,0.226,13.13,73,2.039
101,2010-04-24T10:00,2010,114,1000,0,68.82,61.17,69.4,58.98,68.8,60.57,69.03,68.04,67.71,67.55,69.65,64.48,18.27,14.41,NA,7.642,10.42,8.23,NA,0.987,0.156,13.13,72,2.011
101,2010-04-24T11:00,2010,114,1100,0,68.93,61.42,69.51,59.25,68.9,60.91,69.1,68.17,67.84,67.69,69.75,64.67,18.15,14.32,NA,7.51,10.26,7.992,NA,0.935,0.146,13.12,70,1.955
101,2010-04-24T12:00,2010,114,1200,0,69,61.58,69.56,59.62,68.98,61.27,69.17,68.26,67.93,67.79,69.78,64.83,18.2,14.35,NA,7.416,9.94,7.711,NA,0.907,0.142,13.11,67,1.872
101,2010-04-24T13:00,2010,114,1300,0,69.09,61.77,69.63,59.9,69.07,61.5,69.26,68.37,68.04,67.91,69.85,64.99,18.15,14.33,NA,7.321,9.73,7.566,NA,0.889,0.132,13.11,67,1.872
101,2010-04-24T14:00,2010,114,1400,0,69.13,61.88,69.68,60.05,69.11,61.69,69.32,68.41,68.11,67.96,69.87,65.06,18.16,14.34,NA,7.246,9.63,7.424,NA,0.914,0.143,13.09,66,1.844
101,2010-04-24T15:00,2010,114,1500,0,69.24,62.02,69.75,60.16,69.23,61.8,69.41,68.48,68.22,68.02,69.95,65.15,18.09,14.26,NA,7.217,9.6,7.432,NA,0.933,0.198,13.09,66,1.844
101,2010-04-24T16:00,2010,114,1600,0,69.3,62.12,69.8,60.22,69.3,61.89,69.48,68.53,68.31,68.09,70,65.2,18.01,14.21,NA,7.183,9.58,7.415,NA,0.952,0.217,13.08,66,1.844
101,2010-04-24T17:00,2010,114,1700,0,69.38,62.07,69.83,60.11,69.39,61.87,69.51,68.54,68.37,68.11,70,65.18,17.99,14.19,NA,7.306,9.71,7.514,NA,0.972,0.254,13.08,66,1.844
101,2010-04-24T18:00,2010,114,1800,0,69.38,61.94,69.8,59.88,69.38,61.66,69.49,68.49,68.36,68.07,69.98,65.02,17.91,14.14,NA,7.434,9.93,7.713,NA,1.007,0.293,13.07,68,1.899
101,2010-04-24T19:00,2010,114,1900,0,69.37,61.67,69.81,59.63,69.36,61.37,69.5,68.45,68.34,68.04,69.98,64.87,17.83,14.11,NA,7.695,10.18,7.993,NA,1.045,0.299,13.07,70,1.955
101,2010-04-24T20:00,2010,114,2000,0,69.36,61.49,69.8,59.39,69.35,61.18,69.48,68.4,68.31,68.01,69.97,64.74,18.09,14.31,NA,7.871,10.41,8.17,NA,1.076,0.3,13.06,72,2.011
101,2010-04-24T21:00,2010,114,2100,0,69.31,61.38,69.79,59.16,69.32,61.03,69.46,68.39,68.31,67.97,69.96,64.66,18.08,14.31,NA,7.931,10.63,8.29,NA,1.073,0.343,13.07,73,2.039
101,2010-04-24T22:00,2010,114,2200,0,69.28,61.13,69.73,58.88,69.28,60.81,69.41,68.3,68.26,67.91,69.94,64.49,18.18,14.38,NA,8.14,10.84,8.46,NA,1.111,0.349,13.07,76,2.123
101,2010-04-24T23:00,2010,114,2300,0,69.21,60.98,69.68,58.74,69.21,60.69,69.39,68.25,68.2,67.86,69.91,64.39,18.17,14.38,NA,8.23,10.95,8.52,NA,1.14,0.342,13.08,77,2.151
101,2010-04-25T00:00,2010,115,0,0,69.22,60.88,69.69,58.63,69.22,60.64,69.41,68.23,68.21,67.85,69.94,64.35,18.03,14.27,NA,8.34,11.06,8.59,NA,1.183,0.361,13.08,76,2.123
101,2010-04-25T01:00,2010,115,100,0,69.19,60.9,69.69,58.61,69.2,60.61,69.39,68.2,68.17,67.82,69.93,64.36,17.98,14.23,NA,8.29,11.08,8.59,NA,1.184,0.351,13.08,77,2.151
101,2010-04-25T02:00,2010,115,200,0,69.12,60.78,69.62,58.47,69.13,60.49,69.3,68.12,68.09,67.74,69.87,64.27,18.01,14.27,NA,8.34,11.16,8.64,NA,1.175,0.352,13.08,77,2.151
101,2010-04-25T03:00,2010,115,300,0,69.09,60.69,69.59,58.38,69.1,60.41,69.26,68.09,68.03,67.69,69.85,64.21,18.07,14.31,NA,8.4,11.21,8.69,NA,1.164,0.345,13.09,78,2.179
101,2010-04-25T04:00,2010,115,400,0,69.05,60.6,69.56,58.31,69.06,60.36,69.22,68.05,67.99,67.63,69.82,64.15,18.07,14.32,NA,8.45,11.25,8.71,NA,1.168,0.362,13.09,78,2.179
101,2010-04-25T05:00,2010,115,500,0,69.03,60.59,69.55,58.33,69.04,60.37,69.22,68.03,67.98,67.61,69.8,64.15,17.87,14.18,NA,8.43,11.22,8.67,NA,1.186,0.375,13.09,78,2.179
101,2010-04-25T06:00,2010,115,600,0,69.01,60.61,69.52,58.34,69.02,60.34,69.21,68.03,67.96,67.59,69.77,64.18,17.8,14.13,NA,8.39,11.18,8.68,NA,1.184,0.367,13.1,76,2.123
101,2010-04-25T07:00,2010,115,700,0,68.98,60.6,69.49,58.35,68.99,60.31,69.15,68.02,67.89,67.56,69.74,64.15,17.98,14.27,NA,8.37,11.14,8.68,NA,1.136,0.335,13.09,78,2.179
101,2010-04-25T08:00,2010,115,800,0,69,60.66,69.52,58.42,69.02,60.41,69.21,68.07,67.94,67.61,69.77,64.22,17.99,14.27,NA,8.35,11.1,8.62,NA,1.14,0.329,13.1,77,2.151
101,2010-04-25T09:00,2010,115,900,0,69.01,60.75,69.52,58.55,69.03,60.52,69.23,68.11,67.97,67.64,69.78,64.29,17.98,14.29,NA,8.26,10.97,8.52,NA,1.12,0.332,13.1,76,2.123
101,2010-04-25T10:00,2010,115,1000,0,69.02,60.87,69.54,58.77,69.05,60.7,69.24,68.14,68,67.69,69.81,64.39,17.8,14.16,NA,8.16,10.77,8.35,NA,1.097,0.306,13.1,74,2.067
101,2010-04-25T11:00,2010,115,1100,0,69.01,60.97,69.53,58.9,69.03,60.76,69.21,68.17,67.98,67.73,69.79,64.45,17.94,14.26,NA,8.04,10.62,8.27,NA,1.042,0.247,13.1,73,2.039
101,2010-04-25T12:00,2010,115,1200,0,69.04,61.03,69.58,59.08,69.07,60.95,69.25,68.22,68.01,67.77,69.82,64.53,17.93,14.25,NA,8.01,10.5,8.12,NA,1.024,0.235,13.09,73,2.039
101,2010-04-25T13:00,2010,115,1300,0,69.1,61.09,69.64,59.13,69.12,60.98,69.32,68.29,68.08,67.85,69.87,64.57,18.01,14.31,NA,8.01,10.5,8.14,NA,1.028,0.228,13.09,74,2.067
101,2010-04-25T14:00,2010,115,1400,0,69.17,61.26,69.7,59.34,69.18,61.12,69.36,68.35,68.14,67.93,69.92,64.7,18.01,14.3,NA,7.903,10.35,8.05,NA,1.009,0.212,13.09,72,2.011
101,2010-04-25T15:00,2010,115,1500,0,69.21,61.36,69.72,59.47,69.22,61.26,69.41,68.38,68.19,67.96,69.94,64.76,18,14.32,NA,7.847,10.25,7.96,NA,1.029,0.227,13.09,72,2.011
101,2010-04-25T16:00,2010,115,1600,0,69.28,61.38,69.76,59.42,69.29,61.24,69.48,68.4,68.27,68,69.99,64.76,17.81,14.17,NA,7.896,10.34,8.05,NA,1.073,0.263,13.08,71,1.983
101,2010-04-25T17:00,2010,115,1700,0,69.25,61.23,69.73,59.2,69.25,61.07,69.45,68.36,68.24,67.96,69.96,64.64,17.79,14.18,NA,8.02,10.53,8.18,NA,1.088,0.284,13.08,74,2.067
101,2010-04-25T18:00,2010,115,1800,0,69.28,61.16,69.72,59.08,69.29,61,69.45,68.34,68.24,67.96,69.96,64.6,17.82,14.19,NA,8.12,10.64,8.29,NA,1.105,0.283,13.08,73,2.039
101,2010-04-25T19:00,2010,115,1900,0,69.26,61.04,69.72,58.98,69.27,60.91,69.43,68.32,68.25,67.93,69.94,64.52,17.87,14.25,NA,8.22,10.75,8.36,NA,1.105,0.326,13.08,75,2.095
101,2010-04-25T20:00,2010,115,2000,0,69.23,60.94,69.72,58.86,69.24,60.83,69.44,68.31,68.23,67.89,69.95,64.48,17.77,14.21,NA,8.29,10.86,8.41,NA,1.127,0.332,13.08,76,2.123
101,2010-04-25T21:00,2010,115,2100,0,69.21,60.79,69.7,58.68,69.23,60.7,69.42,68.29,68.19,67.88,69.94,64.39,17.93,14.33,NA,8.42,11.01,8.53,NA,1.135,0.312,13.08,77,2.151
101,2010-04-25T22:00,2010,115,2200,0,69.23,60.83,69.72,58.72,69.23,60.77,69.44,68.28,68.2,67.89,69.96,64.42,17.98,14.34,NA,8.4,11,8.46,NA,1.161,0.318,13.08,77,2.151
101,2010-04-25T23:00,2010,115,2300,0,69.2,60.8,69.68,58.68,69.21,60.72,69.38,68.24,68.17,67.84,69.93,64.4,17.9,14.3,NA,8.4,11,8.49,NA,1.139,0.321,13.08,76,2.123
101,2010-04-26T00:00,2010,116,0,0,69.17,60.72,69.67,58.59,69.18,60.66,69.35,68.2,68.13,67.81,69.91,64.35,17.9,14.3,NA,8.44,11.08,8.52,NA,1.15,0.326,13.08,77,2.151
101,2010-04-26T01:00,2010,116,100,0,69.13,60.66,69.61,58.51,69.15,60.58,69.33,68.16,68.12,67.77,69.89,64.3,17.73,14.16,NA,8.47,11.1,8.58,NA,1.177,0.349,13.09,77,2.151
101,2010-04-26T02:00,2010,116,200,0,69.1,60.6,69.58,58.45,69.12,60.51,69.29,68.12,68.08,67.73,69.86,64.27,17.72,14.18,NA,8.5,11.13,8.61,NA,1.173,0.351,13.09,78,2.179
101,2010-04-26T03:00,2010,116,300,0,69.08,60.57,69.54,58.45,69.09,60.48,69.26,68.09,68.05,67.71,69.84,64.25,17.77,14.19,NA,8.51,11.09,8.61,NA,1.168,0.337,13.09,77,2.151
101,2010-04-26T04:00,2010,116,400,0,69.04,60.55,69.52,58.4,69.06,60.45,69.21,68.07,68,67.65,69.81,64.22,17.78,14.22,NA,8.49,11.12,8.61,NA,1.145,0.35,13.09,77,2.151
101,2010-04-26T05:00,2010,116,500,0,69.01,60.45,69.5,58.32,69.03,60.36,69.2,68.04,67.99,67.63,69.77,64.17,17.93,14.3,NA,8.55,11.18,8.68,NA,1.161,0.36,13.09,79,2.207
101,2010-04-26T06:00,2010,116,600,0,68.96,60.29,69.45,58.17,68.97,60.17,69.14,67.99,67.91,67.57,69.71,64.02,17.86,14.25,NA,8.67,11.28,8.8,NA,1.149,0.341,13.1,79,2.207
101,2010-04-26T07:00,2010,116,700,0,69.01,60.14,69.51,57.99,69.03,59.91,69.2,68.04,67.96,67.6,69.78,63.94,17.89,14.29,NA,8.87,11.51,9.12,NA,1.154,0.359,13.1,82,2.291
101,2010-04-26T08:00,2010,116,800,0,69.02,60.29,69.53,58.19,69.03,60.05,69.22,68.08,67.98,67.65,69.79,64.03,17.94,14.31,NA,8.72,11.34,8.99,NA,1.141,0.328,13.1,80,2.235
101,2010-04-26T09:00,2010,116,900,0,69.03,60.45,69.55,58.35,69.04,60.25,69.23,68.11,67.97,67.68,69.8,64.15,17.8,14.18,NA,8.58,11.2,8.79,NA,1.112,0.293,13.1,79,2.207
101,2010-04-26T10:00,2010,116,1000,0,69.02,60.58,69.53,58.56,69.03,60.41,69.23,68.14,67.98,67.73,69.78,64.24,17.76,14.18,NA,8.44,10.96,8.63,NA,1.085,0.257,13.1,77,2.151
101,2010-04-26T11:00,2010,116,1100,0,68.98,60.6,69.53,58.59,69,60.4,69.2,68.11,67.9,67.66,69.79,64.28,17.76,14.19,NA,8.39,10.93,8.59,NA,1.088,0.242,13.1,76,2.123
101,2010-04-26T12:00,2010,116,1200,0,69.02,60.8,69.58,58.87,69.07,60.65,69.25,68.21,67.98,67.75,69.81,64.41,17.95,14.3,NA,8.22,10.71,8.41,NA,1.038,0.23,13.1,76,2.123
101,2010-04-26T13:00,2010,116,1300,0,69.09,61.05,69.65,59.24,69.12,61,69.31,68.31,68.06,67.89,69.86,64.6,17.83,14.21,NA,8.04,10.42,8.12,NA,0.996,0.17,13.09,73,2.039
101,2010-04-26T14:00,2010,116,1400,0,69.12,61.09,69.67,59.25,69.14,61.01,69.34,68.32,68.1,67.9,69.87,64.6,17.82,14.22,NA,8.03,10.42,8.14,NA,1.02,0.202,13.09,73,2.039
101,2010-04-26T15:00,2010,116,1500,0,69.2,61.11,69.72,59.18,69.2,60.97,69.43,68.35,68.18,67.95,69.94,64.58,17.87,14.24,NA,8.09,10.54,8.24,NA,1.08,0.224,13.09,74,2.067
101,2010-04-26T16:00,2010,116,1600,0,69.21,61.04,69.72,59.13,69.22,60.93,69.44,68.36,68.2,67.97,69.95,64.55,17.77,14.15,NA,8.17,10.59,8.3,NA,1.08,0.235,13.08,75,2.095
101,2010-04-26T17:00,2010,116,1700,0,69.22,60.97,69.72,58.93,69.23,60.77,69.46,68.35,68.22,67.96,69.95,64.47,17.91,14.24,NA,8.25,10.79,8.46,NA,1.108,0.257,13.08,76,2.123
101,2010-04-26T18:00,2010,116,1800,0,69.24,60.73,69.73,58.62,69.23,60.49,69.44,68.33,68.21,67.92,69.95,64.33,17.99,14.33,NA,8.51,11.11,8.74,NA,1.114,0.29,13.08,79,2.207
101,2010-04-26T19:00,2010,116,1900,0,69.26,60.54,69.72,58.42,69.25,60.36,69.46,68.32,68.23,67.92,69.97,64.23,17.91,14.26,NA,8.72,11.3,8.89,NA,1.138,0.307,13.08,80,2.235
101,2010-04-26T20:00,2010,116,2000,0,69.22,60.35,69.7,58.22,69.23,60.15,69.44,68.25,68.22,67.87,69.96,64.1,17.94,14.25,NA,8.87,11.48,9.08,NA,1.187,0.35,13.08,82,2.291
101,2010-04-26T21:00,2010,116,2100,0,69.18,60.24,69.66,58.07,69.19,60.04,69.38,68.19,68.19,67.81,69.92,64,17.99,14.28,NA,8.94,11.59,9.15,NA,1.19,0.377,13.08,82,2.291
101,2010-04-26T22:00,2010,116,2200,0,69.16,60.19,69.63,58,69.17,59.99,69.34,68.15,68.16,67.79,69.91,63.99,17.92,14.22,NA,8.97,11.63,9.17,NA,1.186,0.372,13.08,83,2.318
101,2010-04-26T23:00,2010,116,2300,0,69.22,60.36,69.68,58.1,69.23,60.13,69.38,68.2,68.19,67.8,69.97,64.09,17.86,14.16,NA,8.85,11.57,9.09,NA,1.185,0.388,13.09,81,2.263
101,2010-04-27T00:00,2010,117,0,0,69.07,60.34,69.53,58.15,69.08,60.18,69.24,68.05,68.06,67.67,69.84,64.06,17.65,14.03,NA,8.73,11.39,8.9,NA,1.189,0.394,13.09,80,2.235
101,2010-04-27T01:00,2010,117,100,0,69.01,60.24,69.49,58.04,69.02,60.06,69.18,68.03,67.99,67.6,69.79,63.98,17.96,14.29,NA,8.78,11.45,8.97,NA,1.156,0.39,13.09,81,2.263
101,2010-04-27T02:00,2010,117,200,0,69,60.23,69.48,57.96,69.01,60.03,69.18,68,67.99,67.58,69.78,63.96,17.87,14.21,NA,8.77,11.51,8.98,NA,1.183,0.403,13.09,81,2.263
101,2010-04-27T03:00,2010,117,300,0,68.98,60.22,69.48,57.99,68.99,60.05,69.15,67.99,67.98,67.56,69.75,63.96,17.86,14.22,NA,8.76,11.49,8.94,NA,1.158,0.421,13.1,81,2.263
101,2010-04-27T04:00,2010,117,400,0,69.01,60.24,69.51,58.05,69.02,60.09,69.18,68.03,67.97,67.57,69.78,64.01,17.92,14.28,NA,8.77,11.46,8.93,NA,1.148,0.392,13.1,81,2.263
101,2010-04-27T05:00,2010,117,500,0,69.01,60.16,69.52,58,69.02,60.05,69.17,68.03,67.94,67.57,69.78,63.98,17.74,14.13,NA,8.85,11.52,8.97,NA,1.145,0.364,13.1,80,2.235
101,2010-04-27T06:00,2010,117,600,0,68.93,60,69.43,57.86,68.97,59.85,69.11,67.96,67.87,67.51,69.72,63.85,17.85,14.19,NA,8.93,11.56,9.12,NA,1.156,0.359,13.11,82,2.291
101,2010-04-27T07:00,2010,117,700,0,69.02,59.96,69.52,57.8,69.03,59.77,69.18,68.04,67.94,67.59,69.79,63.85,17.88,14.23,NA,9.06,11.72,9.26,NA,1.141,0.35,13.11,83,2.318
101,2010-04-27T08:00,2010,117,800,0,68.95,59.88,69.46,57.69,68.97,59.68,69.14,67.96,67.88,67.54,69.74,63.75,17.84,14.17,NA,9.06,11.77,9.29,NA,1.179,0.334,13.11,84,2.346
101,2010-04-27T09:00,2010,117,900,0,68.25,59.25,68.92,56.88,68.23,58.28,68.5,67.28,67.11,66.71,69.47,63.43,18.01,14.32,NA,8.99,12.04,9.95,NA,1.226,0.399,13.13,85,2.374
101,2010-04-27T10:00,2010,117,1000,0,67.17,58.28,67.99,55.8,67.16,57.05,67.48,64.83,65.81,64.35,68.62,61.97,17.99,14.1,NA,8.89,12.18,10.11,NA,2.649,1.459,13.17,94,2.626
101,2010-04-27T11:00,2010,117,1100,0,68.38,59.35,69.18,57,68.43,58.82,68.69,67.12,67.11,66.91,69.56,63.49,17.77,14.13,NA,9.03,12.18,9.6,NA,1.565,0.206,13.18,85,2.374
101,2010-04-27T12:00,2010,117,1200,0,68.38,59.4,69.08,57.16,68.46,59.22,68.7,67.61,67.23,67.02,69.37,63.47,17.86,14.21,NA,8.99,11.92,9.24,NA,1.092,0.213,13.18,83,2.318
101,2010-04-27T13:00,2010,117,1300,0,68.42,59.49,69.11,57.25,68.51,59.21,68.68,67.63,67.23,67.09,69.4,63.52,17.97,14.29,NA,8.92,11.86,9.3,NA,1.054,0.139,13.17,86,2.402
101,2010-04-27T14:00,2010,117,1400,0,68.09,58.99,68.84,56.63,68.13,58.35,68.32,67.09,66.73,66.68,69.23,63.23,18.11,14.34,NA,9.1,12.21,9.78,NA,1.235,0.055,13.18,85,2.374
101,2010-04-27T15:00,2010,117,1500,0,67.34,58.23,68.03,55.91,67.39,57.87,67.56,61.59,66.07,61.22,68.4,60.26,17.98,13.57,NA,9.11,12.12,9.52,NA,5.961,4.85,13.18,113,3.156
101,2010-04-27T16:00,2010,117,1600,0,68.27,58.98,68.98,56.71,68.35,58.72,68.46,56.95,66.97,56.51,69.32,58.51,17.92,12.89,NA,9.29,12.28,9.63,NA,11.51,10.46,13.18,147,4.106
101,2010-04-27T17:00,2010,117,1700,0,68.13,58.76,68.83,56.47,68.23,58.49,68.31,56.74,66.82,56.26,69.2,58.28,17.94,12.9,NA,9.37,12.36,9.74,NA,11.57,10.56,13.18,148,4.134
101,2010-04-27T18:00,2010,117,1800,0,68.1,58.67,68.79,56.33,68.21,58.37,68.29,56.58,66.79,56.06,69.2,58.14,17.97,12.89,NA,9.43,12.46,9.84,NA,11.71,10.72,13.18,149,4.162
101,2010-04-27T19:00,2010,117,1900,0,68.03,58.44,68.73,56.07,68.14,58.13,68.25,56.33,66.72,55.82,69.14,57.89,17.91,12.87,NA,9.59,12.67,10.01,NA,11.92,10.91,13.19,152,4.246
101,2010-04-27T20:00,2010,117,2000,0,67.98,58.25,68.72,55.9,68.11,57.99,68.22,56.17,66.66,55.63,69.12,57.77,18.01,12.95,NA,9.74,12.82,10.13,NA,12.05,11.03,13.19,155,4.33
101,2010-04-27T21:00,2010,117,2100,0,67.86,58.04,68.62,55.64,68.02,57.74,68.13,56,66.53,55.45,69.01,57.56,18.2,13.07,NA,9.82,12.98,10.28,NA,12.13,11.08,13.2,157,4.385
101,2010-04-27T22:00,2010,117,2200,0,67.89,58.04,68.62,55.62,68.02,57.47,68.14,55.83,66.54,55.26,69.06,57.44,17.95,12.9,NA,9.85,13,10.55,NA,12.32,11.27,13.2,158,4.413
101,2010-04-27T23:00,2010,117,2300,0,67.91,58.28,68.65,55.83,68.04,57.65,68.14,55.82,66.56,55.28,69.09,57.58,17.88,12.88,NA,9.63,12.82,10.39,NA,12.32,11.28,13.2,156,4.358
101,2010-04-28T00:00,2010,118,0,0,67.81,58.42,68.56,55.98,67.94,57.82,68.04,55.74,66.45,55.19,68.98,57.64,17.81,12.83,NA,9.38,12.58,10.13,NA,12.31,11.26,13.21,153,4.274
101,2010-04-28T01:00,2010,118,100,0,67.78,58.37,68.52,55.93,67.9,57.76,68.02,55.74,66.41,55.19,68.96,57.63,18.06,12.99,NA,9.4,12.59,10.14,NA,12.29,11.22,13.21,155,4.33
101,2010-04-28T02:00,2010,118,200,0,67.78,58.43,68.52,56,67.88,57.8,68.02,55.78,66.39,55.24,68.95,57.7,18.11,13.02,NA,9.35,12.52,10.08,NA,12.24,11.15,13.21,154,4.302
101,2010-04-28T03:00,2010,118,300,0,67.79,58.46,68.53,56.02,67.89,57.77,68.02,55.81,66.41,55.26,68.95,57.7,18.1,13.03,NA,9.33,12.51,10.13,NA,12.21,11.14,13.22,155,4.33
101,2010-04-28T04:00,2010,118,400,0,67.74,58.37,68.49,55.92,67.85,57.68,67.98,55.68,66.38,55.1,68.92,57.59,18.04,12.98,NA,9.37,12.57,10.16,NA,12.3,11.28,13.22,155,4.33
101,2010-04-28T05:00,2010,118,500,0,67.8,58.28,68.53,55.82,67.89,57.56,68.03,55.61,66.4,55.05,68.97,57.5,17.79,12.82,NA,9.52,12.71,10.33,NA,12.42,11.35,13.23,155,4.33
101,2010-04-28T06:00,2010,118,600,0,67.72,58.15,68.47,55.69,67.83,57.41,67.96,55.7,66.34,55.14,68.88,57.46,17.96,12.93,NA,9.57,12.78,10.42,NA,12.26,11.2,13.23,156,4.358
101,2010-04-28T07:00,2010,118,700,0,67.81,58.17,68.57,55.72,67.9,57.36,68.04,55.96,66.43,55.41,68.95,57.56,18.14,13.05,NA,9.64,12.85,10.54,NA,12.09,11.03,13.23,156,4.358
101,2010-04-28T08:00,2010,118,800,0,67.9,58.48,68.64,56.05,67.98,57.66,68.13,56.28,66.52,55.72,69.03,57.86,17.94,12.93,NA,9.41,12.59,10.32,NA,11.85,10.8,13.23,152,4.246
101,2010-04-28T09:00,2010,118,900,0,67.82,58.41,68.55,55.96,67.88,57.58,68.05,56.18,66.45,55.61,68.94,57.75,17.9,12.92,NA,9.41,12.58,10.3,NA,11.87,10.84,13.23,152,4.246
101,2010-04-28T10:00,2010,118,1000,0,67.83,58.41,68.55,55.94,67.89,57.58,68.06,56.15,66.47,55.57,68.96,57.72,17.85,12.9,NA,9.42,12.62,10.32,NA,11.91,10.9,13.23,153,4.274
101,2010-04-28T11:00,2010,118,1100,0,67.79,58.43,68.51,55.93,67.86,57.56,68.01,56.23,66.42,55.65,68.9,57.74,18.12,13.06,NA,9.36,12.58,10.3,NA,11.78,10.77,13.23,153,4.274
101,2010-04-28T12:00,2010,118,1200,0,67.84,58.56,68.56,56.1,67.89,57.72,68.07,56.41,66.46,55.85,68.96,57.89,18.05,13.01,NA,9.27,12.46,10.17,NA,11.66,10.61,13.23,151,4.218
101,2010-04-28T13:00,2010,118,1300,0,67.83,58.6,68.57,56.16,67.89,57.76,68.07,56.42,66.46,55.87,68.96,57.92,17.96,12.95,NA,9.23,12.41,10.14,NA,11.64,10.59,13.23,150,4.19
101,2010-04-28T14:00,2010,118,1400,0,67.84,58.62,68.56,56.19,67.88,57.77,68.07,56.48,66.46,55.91,68.93,57.95,18.03,13.02,NA,9.22,12.37,10.11,NA,11.59,10.55,13.23,150,4.19
101,2010-04-28T15:00,2010,118,1500,0,67.84,58.63,68.57,56.2,67.88,57.74,68.08,56.52,66.47,55.97,68.94,57.98,18.12,13.07,NA,9.22,12.36,10.14,NA,11.55,10.5,13.22,150,4.19
101,2010-04-28T16:00,2010,118,1600,0,67.88,58.66,68.61,56.23,67.95,57.79,68.11,56.59,66.53,56.02,68.99,58.01,18.13,13.08,NA,9.22,12.38,10.15,NA,11.52,10.51,13.22,151,4.218
101,2010-04-28T17:00,2010,118,1700,0,67.83,58.58,68.57,56.16,67.91,57.73,68.07,56.48,66.48,55.91,68.96,57.91,18.01,12.99,NA,9.25,12.41,10.18,NA,11.6,10.58,13.22,149,4.162
101,2010-04-28T18:00,2010,118,1800,0,67.9,58.7,68.65,56.32,68,57.9,68.14,56.6,66.56,55.99,69.02,58.09,17.96,12.93,NA,9.2,12.33,10.09,NA,11.54,10.57,13.21,148,4.134
101,2010-04-28T19:00,2010,118,1900,0,67.9,58.64,68.66,56.3,68,57.87,68.13,56.58,66.56,55.98,69.03,58.06,17.99,12.97,NA,9.26,12.36,10.13,NA,11.55,10.58,13.21,148,4.134
101,2010-04-28T20:00,2010,118,2000,0,67.85,58.47,68.6,56.11,67.96,57.72,68.09,56.47,66.53,55.85,68.97,57.91,18.15,13.06,NA,9.37,12.48,10.24,NA,11.62,10.67,13.21,151,4.218
101,2010-04-28T21:00,2010,118,2100,0,67.85,58.42,68.62,56.12,67.99,57.66,68.12,56.41,66.53,55.8,69.01,57.88,18.2,13.1,NA,9.43,12.51,10.32,NA,11.71,10.74,13.21,152,4.246
101,2010-04-28T22:00,2010,118,2200,0,67.81,58.26,68.55,55.99,67.92,57.52,68.07,56.12,66.47,55.49,68.98,57.68,18.08,13.02,NA,9.55,12.57,10.4,NA,11.94,10.98,13.21,153,4.274
101,2010-04-28T23:00,2010,118,2300,0,67.88,58.41,68.62,56.12,67.99,57.7,68.13,56.08,66.52,55.44,69.07,57.76,18.07,13,NA,9.46,12.5,10.29,NA,12.04,11.08,13.21,152,4.246
101,2010-04-29T00:00,2010,119,0,0,67.79,58.61,68.55,56.29,67.91,57.87,68.05,56.01,66.44,55.37,68.99,57.85,17.93,12.88,NA,9.18,12.26,10.04,NA,12.04,11.07,13.21,150,4.19
101,2010-04-29T01:00,2010,119,100,0,67.77,58.71,68.56,56.31,67.89,57.93,68.02,56.16,66.41,55.54,68.97,57.97,18.21,13.07,NA,9.06,12.25,9.96,NA,11.86,10.87,13.21,149,4.162
101,2010-04-29T02:00,2010,119,200,0,67.79,58.74,68.54,56.39,67.87,57.97,68.03,56.17,66.4,55.55,68.94,58,18.19,13.06,NA,9.05,12.15,9.89,NA,11.86,10.85,13.22,149,4.162
101,2010-04-29T03:00,2010,119,300,0,67.76,58.6,68.52,56.24,67.86,57.85,68.01,55.93,66.41,55.29,68.94,57.83,17.88,12.85,NA,9.16,12.28,10.01,NA,12.08,11.12,13.22,149,4.162
101,2010-04-29T04:00,2010,119,400,0,67.76,58.59,68.52,56.14,67.87,57.83,68.01,55.93,66.39,55.29,68.95,57.81,18.08,12.98,NA,9.17,12.37,10.04,NA,12.08,11.1,13.23,150,4.19
101,2010-04-29T05:00,2010,119,500,0,67.76,58.5,68.53,56.06,67.86,57.77,68.02,55.86,66.4,55.24,68.95,57.74,17.89,12.86,NA,9.26,12.46,10.09,NA,12.15,11.17,13.23,150,4.19
101,2010-04-29T06:00,2010,119,600,0,67.71,58.35,68.48,55.87,67.82,57.54,67.96,55.9,66.34,55.28,68.9,57.64,18.08,13,NA,9.36,12.61,10.28,NA,12.06,11.07,13.23,152,4.246
101,2010-04-29T07:00,2010,119,700,0,67.88,58.61,68.67,56.13,67.98,57.72,68.11,56.44,66.51,55.78,69.06,57.98,18.19,13.05,NA,9.27,12.54,10.26,NA,11.67,10.72,13.23,150,4.19
101,2010-04-29T08:00,2010,119,800,0,68.03,59.2,68.73,56.75,68.07,58.18,68.24,57.11,66.66,56.47,69.11,58.52,18.2,13.04,NA,8.84,11.98,9.89,NA,11.13,10.19,13.22,145,4.05
101,2010-04-29T09:00,2010,119,900,0,68.06,59.64,68.74,57.28,68.08,58.63,68.26,57.59,66.71,56.97,69.1,58.95,18.07,12.97,NA,8.43,11.47,9.44,NA,10.67,9.74,13.22,138,3.855
101,2010-04-29T10:00,2010,119,1000,0,68.14,60.07,68.82,57.78,68.16,59.05,68.32,58.14,66.81,57.6,69.16,59.43,18.09,12.98,NA,8.07,11.04,9.11,NA,10.18,9.21,13.21,132,3.687
101,2010-04-29T11:00,2010,119,1100,0,68.12,60.16,68.8,57.93,68.14,59.15,68.3,58.31,66.79,57.79,69.13,59.53,18.1,13.02,NA,7.964,10.86,8.99,NA,9.99,9.01,13.2,131,3.659
101,2010-04-29T12:00,2010,119,1200,0,68.25,60.29,68.93,58.15,68.27,59.45,68.42,58.52,66.94,57.96,69.24,59.71,18.24,13.1,NA,7.954,10.77,8.82,NA,9.9,8.98,13.2,131,3.659
101,2010-04-29T13:00,2010,119,1300,0,68.31,60.42,69,58.34,68.33,59.61,68.49,58.61,67.02,58.06,69.29,59.84,18.05,12.98,NA,7.886,10.66,8.72,NA,9.88,8.97,13.19,128,3.575
101,2010-04-29T14:00,2010,119,1400,0,68.28,60.34,68.98,58.32,68.31,59.64,68.47,58.55,67.02,58.06,69.25,59.8,18.21,13.08,NA,7.944,10.65,8.67,NA,9.92,8.96,13.18,129,3.603
101,2010-04-29T15:00,2010,119,1500,0,68.37,60.3,69.04,58.29,68.4,59.61,68.55,58.39,67.1,57.99,69.32,59.75,18.25,13.11,NA,8.07,10.75,8.79,NA,10.15,9.11,13.17,131,3.659
101,2010-04-29T16:00,2010,119,1600,0,68.34,60.3,69.01,58.2,68.37,59.62,68.53,58.28,67.11,57.86,69.29,59.66,18.01,12.92,NA,8.04,10.81,8.75,NA,10.24,9.24,13.17,130,3.631
101,2010-04-29T17:00,2010,119,1700,0,68.34,60.18,69,58.03,68.37,59.47,68.52,58.22,67.11,57.75,69.28,59.54,18.07,12.96,NA,8.15,10.97,8.9,NA,10.3,9.36,13.16,132,3.687
101,2010-04-29T18:00,2010,119,1800,0,68.37,60.05,69.06,57.84,68.44,59.28,68.55,58.09,67.15,57.6,69.32,59.41,18.04,12.95,NA,8.32,11.22,9.16,NA,10.46,9.55,13.15,134,3.743
101,2010-04-29T19:00,2010,119,1900,0,68.37,59.82,69.06,57.62,68.45,59.05,68.55,57.87,67.15,57.36,69.33,59.19,18,12.94,NA,8.55,11.43,9.4,NA,10.68,9.79,13.15,136,3.799
101,2010-04-29T20:00,2010,119,2000,0,68.26,59.43,68.97,57.29,68.36,58.71,68.47,57.54,67.06,57.03,69.28,58.86,18.21,13.07,NA,8.83,11.68,9.65,NA,10.94,10.04,13.15,142,3.966
