id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-04-29T21:00,2010,119,2100,0,68.23,59.17,68.96,57.05,68.35,58.51,68.45,57.21,67.03,56.69,69.27,58.6,18.06,12.97,NA,9.06,11.9,9.84,NA,11.24,10.34,13.15,144,4.022
101,2010-04-29T22:00,2010,119,2200,0,68.16,59.02,68.87,56.85,68.27,58.34,68.38,56.97,66.92,56.41,69.22,58.4,18.12,13,NA,9.13,12.02,9.93,NA,11.4,10.52,13.15,146,4.078
101,2010-04-29T23:00,2010,119,2300,0,68.1,58.97,68.78,56.67,68.22,58.31,68.31,56.66,66.83,56.06,69.19,58.25,18.14,13.01,NA,9.13,12.11,9.91,NA,11.65,10.77,13.16,148,4.134
101,2010-04-30T00:00,2010,120,0,0,68.09,59.21,68.82,56.98,68.21,58.55,68.33,56.71,66.84,56.15,69.2,58.46,18.2,13.06,NA,8.88,11.84,9.66,NA,11.62,10.69,13.17,146,4.078
101,2010-04-30T01:00,2010,120,100,0,68.09,59.32,68.82,57.11,68.19,58.68,68.31,56.8,66.8,56.32,69.18,58.6,18.28,13.08,NA,8.77,11.71,9.52,NA,11.51,10.47,13.17,144,4.022
101,2010-04-30T02:00,2010,120,200,0,68.15,59.49,68.88,57.18,68.25,58.8,68.35,56.9,66.86,56.42,69.23,58.72,18.15,13.02,NA,8.67,11.7,9.44,NA,11.45,10.44,13.17,142,3.966
101,2010-04-30T03:00,2010,120,300,0,68.13,59.48,68.85,57.18,68.23,58.78,68.31,56.88,66.81,56.4,69.21,58.71,18.27,13.09,NA,8.65,11.68,9.45,NA,11.43,10.41,13.18,142,3.966
101,2010-04-30T04:00,2010,120,400,0,68.11,59.41,68.83,57.09,68.23,58.7,68.32,56.84,66.8,56.31,69.22,58.63,18.22,13.04,NA,8.71,11.74,9.53,NA,11.47,10.5,13.18,144,4.022
101,2010-04-30T05:00,2010,120,500,0,68.14,59.27,68.85,56.93,68.24,58.56,68.32,56.66,66.82,56.15,69.23,58.48,17.91,12.85,NA,8.88,11.92,9.68,NA,11.67,10.67,13.19,142,3.966
101,2010-04-30T06:00,2010,120,600,0,68.06,59.06,68.79,56.75,68.17,58.33,68.27,56.63,66.75,56.12,69.17,58.35,18.05,12.96,NA,9,12.04,9.84,NA,11.64,10.63,13.19,146,4.078
101,2010-04-30T07:00,2010,120,700,0,68.21,59.29,68.96,56.98,68.31,58.49,68.42,57.18,66.91,56.61,69.29,58.68,18.31,13.08,NA,8.92,11.97,9.82,NA,11.24,10.3,13.19,144,4.022
101,2010-04-30T08:00,2010,120,800,0,68.35,59.96,69.05,57.66,68.4,59.07,68.55,57.99,67.08,57.41,69.34,59.36,18.25,13.06,NA,8.39,11.39,9.33,NA,10.56,9.67,13.19,135,3.771
101,2010-04-30T09:00,2010,120,900,0,67.95,59.95,68.68,57.58,67.94,58.87,68.15,57.94,66.58,57.31,69.2,59.5,18.29,13.07,NA,8,11.1,9.07,NA,10.21,9.27,13.2,131,3.659
101,2010-04-30T10:00,2010,120,1000,0,67.95,60.32,68.66,58,67.92,59.36,68.13,58.46,66.55,57.82,69.13,59.89,18.27,13.06,NA,7.628,10.66,8.57,NA,9.67,8.73,13.2,125,3.492
101,2010-04-30T11:00,2010,120,1100,0,68.23,60.85,68.9,58.7,68.22,59.94,68.38,59.17,66.88,58.58,69.27,60.42,18.37,13.12,NA,7.38,10.2,8.28,NA,9.21,8.3,13.2,120,3.352
101,2010-04-30T12:00,2010,120,1200,0,67.76,60.72,68.42,58.73,67.74,59.9,67.92,59.97,66.45,59.93,68.75,60.85,18.15,13.16,NA,7.042,9.69,7.844,NA,7.959,6.525,13.19,107,2.989
101,2010-04-30T13:00,2010,120,1300,0,68.65,61.67,69.27,59.84,68.64,60.91,68.79,58.83,67.37,58.51,69.55,60.73,18.29,12.86,NA,6.985,9.43,7.724,NA,9.95,8.86,13.17,118,3.296
101,2010-04-30T14:00,2010,120,1400,0,68.65,61.72,69.25,59.89,68.63,61.07,68.76,58.85,67.39,58.57,69.5,60.76,18.36,12.9,NA,6.937,9.37,7.557,NA,9.92,8.83,13.15,119,3.324
101,2010-04-30T15:00,2010,120,1500,0,68.83,61.99,69.4,60.19,68.81,61.37,68.92,59.08,67.59,58.88,69.64,61.02,18.25,12.84,NA,6.841,9.21,7.439,NA,9.84,8.7,13.14,116,3.24
101,2010-04-30T16:00,2010,120,1600,0,68.89,62.02,69.47,60.16,68.87,61.4,68.99,59.1,67.67,58.93,69.67,61.03,18.15,12.77,NA,6.864,9.32,7.47,NA,9.9,8.75,13.12,115,3.212
101,2010-04-30T17:00,2010,120,1700,0,68.94,61.97,69.51,60.04,68.93,61.32,69.03,58.99,67.75,58.83,69.71,60.92,18.2,12.8,NA,6.97,9.47,7.603,NA,10.05,8.92,13.12,118,3.296
101,2010-04-30T18:00,2010,120,1800,0,69.03,61.87,69.58,59.9,69.02,61.21,69.09,58.83,67.83,58.66,69.8,60.8,18.03,12.72,NA,7.157,9.67,7.813,NA,10.25,9.17,13.11,120,3.352
101,2010-04-30T19:00,2010,120,1900,0,68.9,61.39,69.47,59.48,68.92,60.77,68.96,58.23,67.72,58.11,69.69,60.32,18.17,12.78,NA,7.51,9.99,8.14,NA,10.73,9.62,13.1,125,3.492
101,2010-04-30T20:00,2010,120,2000,0,68.87,61.02,69.47,59.08,68.93,60.39,68.97,57.71,67.73,57.59,69.72,59.88,18.24,12.83,NA,7.857,10.39,8.55,NA,11.26,10.14,13.1,132,3.687
101,2010-04-30T21:00,2010,120,2100,0,68.79,60.68,69.36,58.66,68.84,60.07,68.88,57.32,67.58,57.14,69.64,59.53,18.28,12.85,NA,8.11,10.7,8.78,NA,11.57,10.44,13.09,136,3.799
101,2010-04-30T22:00,2010,120,2200,0,68.82,60.6,69.37,58.5,68.86,59.99,68.87,57.22,67.55,57.01,69.7,59.44,18.27,12.82,NA,8.22,10.87,8.87,NA,11.65,10.54,13.1,138,3.855
101,2010-04-30T23:00,2010,120,2300,0,68.89,60.86,69.46,58.8,68.92,60.3,68.97,57.57,67.63,57.38,69.76,59.77,18.24,12.81,NA,8.03,10.66,8.63,NA,11.4,10.25,13.1,134,3.743
101,2010-05-01T00:00,2010,121,0,0,68.8,60.83,69.35,58.75,68.82,60.32,68.86,57.6,67.54,57.39,69.65,59.77,18.12,12.74,NA,7.967,10.6,8.49,NA,11.27,10.14,13.1,131,3.659
101,2010-05-01T01:00,2010,121,100,0,68.78,60.73,69.31,58.56,68.81,60.2,68.84,57.47,67.48,57.24,69.64,59.66,17.93,12.64,NA,8.05,10.74,8.6,NA,11.37,10.24,13.11,132,3.687
101,2010-05-01T02:00,2010,121,200,0,68.75,60.82,69.29,58.65,68.77,60.27,68.84,57.59,67.45,57.35,69.63,59.75,18.12,12.75,NA,7.927,10.65,8.49,NA,11.24,10.11,13.11,132,3.687
101,2010-05-01T03:00,2010,121,300,0,68.72,60.89,69.28,58.78,68.75,60.33,68.81,57.71,67.43,57.47,69.6,59.85,18.23,12.8,NA,7.832,10.5,8.42,NA,11.09,9.96,13.11,130,3.631
101,2010-05-01T04:00,2010,121,400,0,68.69,60.86,69.25,58.78,68.72,60.3,68.79,57.7,67.39,57.46,69.58,59.83,18.2,12.79,NA,7.827,10.47,8.41,NA,11.09,9.93,13.12,130,3.631
101,2010-05-01T05:00,2010,121,500,0,68.68,60.76,69.28,58.68,68.74,60.2,68.79,57.56,67.42,57.31,69.6,59.73,18.22,12.8,NA,7.928,10.6,8.53,NA,11.24,10.11,13.12,132,3.687
101,2010-05-01T06:00,2010,121,600,0,68.65,60.84,69.25,58.72,68.69,60.28,68.76,57.63,67.38,57.35,69.55,59.78,18.13,12.73,NA,7.815,10.52,8.42,NA,11.13,10.03,13.12,130,3.631
101,2010-05-01T07:00,2010,121,700,0,68.81,61.19,69.42,59.08,68.82,60.59,68.91,58.01,67.54,57.74,69.68,60.14,18.14,12.74,NA,7.613,10.34,8.23,NA,10.9,9.8,13.12,126,3.52
101,2010-05-01T08:00,2010,121,800,0,68.84,61.49,69.46,59.43,68.84,60.84,68.93,58.46,67.59,58.22,69.67,60.49,18.1,12.72,NA,7.352,10.03,7.999,NA,10.48,9.37,13.12,122,3.408
101,2010-05-01T09:00,2010,121,900,0,68.96,61.76,69.56,59.73,68.95,61.12,69.03,58.79,67.71,58.59,69.78,60.79,18.04,12.69,NA,7.204,9.83,7.83,NA,10.24,9.12,13.11,119,3.324
101,2010-05-01T10:00,2010,121,1000,0,69.06,62.2,69.62,60.23,69.05,61.53,69.12,59.42,67.85,59.19,69.83,61.25,18.02,12.7,NA,6.858,9.39,7.527,NA,9.7,8.66,13.11,113,3.156
101,2010-05-01T11:00,2010,121,1100,0,69.17,62.54,69.73,60.63,69.15,61.88,69.24,59.87,67.99,59.62,69.94,61.6,18.01,12.69,NA,6.637,9.11,7.276,NA,9.37,8.36,13.1,110,3.073
101,2010-05-01T12:00,2010,121,1200,0,69.24,62.91,69.77,61.16,69.21,62.36,69.31,60.44,68.08,60.13,69.97,62.06,18.16,12.76,NA,6.328,8.61,6.845,NA,8.87,7.947,13.09,105,2.933
101,2010-05-01T13:00,2010,121,1300,0,69.34,63.21,69.88,61.62,69.31,62.77,69.4,60.86,68.18,60.59,70.03,62.44,18.2,12.78,NA,6.13,8.26,6.539,NA,8.55,7.591,13.08,101,2.821
101,2010-05-01T14:00,2010,121,1400,0,69.43,63.47,69.94,61.85,69.41,62.99,69.48,61.03,68.32,60.84,70.08,62.65,18.29,12.83,NA,5.962,8.09,6.426,NA,8.45,7.487,13.08,100,2.793
101,2010-05-01T15:00,2010,121,1500,0,69.5,63.59,70.01,62,69.48,63.14,69.57,61.12,68.42,61.04,70.15,62.77,18.04,12.67,NA,5.915,8,6.338,NA,8.44,7.382,13.07,97,2.709
101,2010-05-01T16:00,2010,121,1600,0,69.51,63.51,70,61.82,69.47,63.04,69.55,61.03,68.43,60.91,70.13,62.66,18.14,12.73,NA,6,8.18,6.435,NA,8.52,7.519,13.06,100,2.793
101,2010-05-01T17:00,2010,121,1700,0,69.61,63.47,70.09,61.76,69.6,63.02,69.61,61,68.55,60.88,70.24,62.62,18.15,12.75,NA,6.135,8.32,6.581,NA,8.61,7.67,13.05,101,2.821
101,2010-05-01T18:00,2010,121,1800,0,69.49,63.22,69.97,61.46,69.48,62.73,69.52,60.61,68.43,60.52,70.12,62.32,18.24,12.81,NA,6.27,8.52,6.758,NA,8.91,7.914,13.05,104,2.905
101,2010-05-01T19:00,2010,121,1900,0,69.48,62.93,69.96,61.14,69.48,62.45,69.53,60.21,68.4,60.16,70.12,61.99,18.27,12.81,NA,6.549,8.82,7.029,NA,9.32,8.24,13.05,109,3.045
101,2010-05-01T20:00,2010,121,2000,0,69.46,62.65,69.95,60.9,69.47,62.25,69.51,59.76,68.38,59.82,70.14,61.71,18.1,12.7,NA,6.807,9.05,7.223,NA,9.75,8.55,13.05,112,3.128
101,2010-05-01T21:00,2010,121,2100,0,69.4,62.47,69.91,60.67,69.42,62.07,69.45,59.5,68.32,59.61,70.1,61.51,18.1,12.7,NA,6.926,9.24,7.347,NA,9.95,8.72,13.05,113,3.156
101,2010-05-01T22:00,2010,121,2200,0,69.36,62.48,69.88,60.57,69.37,62,69.39,59.62,68.25,59.62,70.04,61.51,18.22,12.77,NA,6.881,9.31,7.366,NA,9.77,8.64,13.05,114,3.184
101,2010-05-01T23:00,2010,121,2300,0,69.34,62.29,69.85,60.34,69.35,61.82,69.36,59.4,68.23,59.35,70.01,61.31,18.33,12.85,NA,7.048,9.51,7.528,NA,9.96,8.87,13.05,117,3.268
101,2010-05-02T00:00,2010,122,0,0,69.3,62.2,69.84,60.25,69.34,61.74,69.37,59.25,68.18,59.24,70.02,61.2,18.32,12.84,NA,7.104,9.59,7.595,NA,10.11,8.94,13.06,118,3.296
101,2010-05-02T01:00,2010,122,100,0,69.28,62.11,69.8,60.12,69.31,61.62,69.36,59.17,68.16,59.07,69.99,61.11,18.24,12.79,NA,7.166,9.68,7.693,NA,10.19,9.09,13.06,119,3.324
101,2010-05-02T02:00,2010,122,200,0,69.21,62.02,69.76,60.06,69.26,61.55,69.29,59.06,68.11,58.97,69.97,61.03,18.16,12.74,NA,7.192,9.69,7.712,NA,10.23,9.13,13.06,119,3.324
101,2010-05-02T03:00,2010,122,300,0,69.1,61.8,69.65,59.88,69.14,61.31,69.21,58.73,67.99,58.68,69.89,60.79,18.28,12.8,NA,7.307,9.77,7.826,NA,10.48,9.31,13.06,122,3.408
101,2010-05-02T04:00,2010,122,400,0,69.16,61.86,69.72,59.92,69.2,61.43,69.26,58.85,68.02,58.8,69.93,60.89,18.25,12.79,NA,7.303,9.79,7.769,NA,10.41,9.23,13.07,121,3.38
101,2010-05-02T05:00,2010,122,500,0,69.07,61.82,69.66,59.89,69.12,61.36,69.17,58.82,67.94,58.73,69.89,60.84,18.3,12.83,NA,7.252,9.77,7.761,NA,10.35,9.22,13.08,121,3.38
101,2010-05-02T06:00,2010,122,600,0,69.14,61.85,69.72,59.87,69.18,61.35,69.24,58.86,68.01,58.69,69.95,60.84,18.15,12.72,NA,7.292,9.84,7.828,NA,10.38,9.32,13.08,120,3.352
101,2010-05-02T07:00,2010,122,700,0,69.18,61.93,69.75,59.96,69.2,61.47,69.27,58.98,68.03,58.82,69.97,60.97,18.11,12.71,NA,7.244,9.79,7.731,NA,10.29,9.2,13.08,119,3.324
101,2010-05-02T08:00,2010,122,800,0,69.16,62.05,69.71,60.09,69.17,61.58,69.24,59.2,68.02,58.99,69.93,61.11,18.2,12.77,NA,7.109,9.63,7.587,NA,10.05,9.03,13.08,118,3.296
101,2010-05-02T09:00,2010,122,900,0,69.28,62.21,69.84,60.24,69.29,61.73,69.36,59.37,68.11,59.18,70.04,61.27,18.21,12.74,NA,7.073,9.59,7.565,NA,9.99,8.93,13.08,116,3.24
101,2010-05-02T10:00,2010,122,1000,0,69.39,62.86,69.94,60.89,69.37,62.28,69.46,60.18,68.24,60.06,70.11,61.96,18.22,12.76,NA,6.531,9.05,7.092,NA,9.27,8.19,13.08,109,3.045
101,2010-05-02T11:00,2010,122,1100,0,69.42,63.28,69.96,61.44,69.41,62.67,69.49,60.79,68.3,60.66,70.12,62.44,18.24,12.78,NA,6.147,8.52,6.739,NA,8.7,7.643,13.08,102,2.849
101,2010-05-02T12:00,2010,122,1200,0,69.4,63.48,69.92,61.75,69.38,62.99,69.46,61.09,68.31,60.89,70.05,62.66,18.17,12.72,NA,5.923,8.17,6.393,NA,8.37,7.416,13.06,99,2.765
101,2010-05-02T13:00,2010,122,1300,0,69.6,63.72,70.08,62.04,69.56,63.29,69.65,61.38,68.52,61.18,70.22,62.92,18.15,12.72,NA,5.877,8.04,6.268,NA,8.27,7.344,13.06,97,2.709
101,2010-05-02T14:00,2010,122,1400,0,69.64,63.86,70.12,62.19,69.6,63.41,69.68,61.51,68.58,61.34,70.24,63.04,18.24,12.77,NA,5.779,7.936,6.186,NA,8.17,7.234,13.05,96,2.682
101,2010-05-02T15:00,2010,122,1500,0,69.61,63.82,70.08,62.2,69.59,63.43,69.66,61.45,68.59,61.33,70.21,63.01,18.14,12.71,NA,5.786,7.879,6.153,NA,8.22,7.252,13.05,95,2.654
101,2010-05-02T16:00,2010,122,1600,0,69.66,63.77,70.12,62.08,69.63,63.37,69.7,61.37,68.63,61.25,70.24,62.95,18.29,12.81,NA,5.888,8.05,6.263,NA,8.34,7.382,13.05,98,2.737
101,2010-05-02T17:00,2010,122,1700,0,69.73,63.88,70.19,62.21,69.7,63.48,69.79,61.5,68.72,61.37,70.31,63.06,18.19,12.74,NA,5.857,7.986,6.225,NA,8.29,7.344,13.04,97,2.709
101,2010-05-02T18:00,2010,122,1800,0,69.71,63.71,70.18,62,69.69,63.29,69.76,61.25,68.7,61.16,70.29,62.86,18.18,12.74,NA,6,8.18,6.404,NA,8.51,7.537,13.04,99,2.765
101,2010-05-02T19:00,2010,122,1900,0,69.72,63.54,70.17,61.82,69.71,63.12,69.75,61.05,68.71,60.97,70.3,62.67,18.1,12.7,NA,6.178,8.35,6.594,NA,8.7,7.746,13.04,101,2.821
101,2010-05-02T20:00,2010,122,2000,0,69.64,63.35,70.11,61.58,69.64,62.91,69.71,60.79,68.63,60.7,70.25,62.45,18.16,12.74,NA,6.296,8.53,6.73,NA,8.92,7.923,13.03,104,2.905
101,2010-05-02T21:00,2010,122,2100,0,69.66,63.18,70.12,61.37,69.67,62.74,69.7,60.59,68.64,60.47,70.28,62.24,18.38,12.87,NA,6.476,8.75,6.927,NA,9.11,8.17,13.03,108,3.017
101,2010-05-02T22:00,2010,122,2200,0,69.64,63.09,70.11,61.24,69.65,62.66,69.68,60.48,68.63,60.36,70.28,62.17,18.3,12.82,NA,6.545,8.87,6.989,NA,9.2,8.27,13.04,109,3.045
101,2010-05-02T23:00,2010,122,2300,0,69.63,63.01,70.08,61.15,69.64,62.6,69.67,60.38,68.61,60.27,70.26,62.09,18.32,12.83,NA,6.621,8.93,7.043,NA,9.29,8.35,13.04,110,3.073
101,2010-05-03T00:00,2010,123,0,0,69.61,62.91,70.05,61.1,69.63,62.49,69.64,60.2,68.57,60.06,70.25,61.96,18.23,12.76,NA,6.697,8.95,7.137,NA,9.44,8.51,13.04,110,3.073
101,2010-05-03T01:00,2010,123,100,0,69.54,62.79,69.98,60.94,69.56,62.38,69.58,60.07,68.5,59.92,70.19,61.84,18.19,12.75,NA,6.758,9.03,7.181,NA,9.51,8.57,13.04,111,3.101
101,2010-05-03T02:00,2010,123,200,0,69.6,62.91,70.05,61.02,69.61,62.46,69.63,60.23,68.54,60.1,70.25,61.95,18.06,12.66,NA,6.694,9.02,7.149,NA,9.4,8.44,13.05,110,3.073
101,2010-05-03T03:00,2010,123,300,0,69.44,62.79,69.93,60.89,69.46,62.38,69.52,60.12,68.37,59.98,70.1,61.85,18.13,12.72,NA,6.656,9.04,7.081,NA,9.4,8.39,13.05,110,3.073
101,2010-05-03T04:00,2010,123,400,0,69.4,62.63,69.89,60.74,69.42,62.22,69.47,59.96,68.34,59.8,70.07,61.7,18.28,12.8,NA,6.768,9.15,7.197,NA,9.51,8.54,13.05,112,3.128
101,2010-05-03T05:00,2010,123,500,0,69.36,62.48,69.86,60.58,69.38,62.06,69.43,59.7,68.3,59.58,70.06,61.52,18.17,12.75,NA,6.881,9.29,7.322,NA,9.73,8.72,13.05,115,3.212
101,2010-05-03T06:00,2010,123,600,0,69.29,62.25,69.8,60.29,69.32,61.79,69.37,59.39,68.23,59.25,70,61.23,18.16,12.76,NA,7.046,9.51,7.526,NA,9.98,8.98,13.05,117,3.268
101,2010-05-03T07:00,2010,123,700,0,69.35,62.12,69.87,60.24,69.37,61.67,69.4,59.2,68.26,59.08,70.05,61.11,18.25,12.8,NA,7.236,9.63,7.697,NA,10.21,9.19,13.05,120,3.352
101,2010-05-03T08:00,2010,123,800,0,69.38,62.18,69.89,60.26,69.39,61.71,69.42,59.29,68.29,59.12,70.07,61.14,18.22,12.79,NA,7.203,9.63,7.679,NA,10.13,9.17,13.06,120,3.352
101,2010-05-03T09:00,2010,123,900,0,69.37,62.23,69.89,60.33,69.38,61.77,69.43,59.33,68.29,59.2,70.07,61.19,18.21,12.77,NA,7.14,9.56,7.618,NA,10.1,9.09,13.06,119,3.324
101,2010-05-03T10:00,2010,123,1000,0,69.35,62.19,69.89,60.28,69.38,61.71,69.42,59.28,68.25,59.17,70.05,61.16,18.19,12.76,NA,7.16,9.61,7.667,NA,10.14,9.08,13.06,119,3.324
101,2010-05-03T11:00,2010,123,1100,0,69.38,62.32,69.88,60.41,69.38,61.84,69.44,59.48,68.31,59.3,70.06,61.29,18.18,12.75,NA,7.059,9.47,7.537,NA,9.96,9.01,13.06,117,3.268
101,2010-05-03T12:00,2010,123,1200,0,69.34,62.45,69.85,60.52,69.35,61.94,69.42,59.63,68.28,59.44,70.02,61.4,18.32,12.84,NA,6.894,9.33,7.408,NA,9.79,8.84,13.06,117,3.268
101,2010-05-03T13:00,2010,123,1300,0,69.43,62.71,69.95,60.81,69.44,62.23,69.52,59.95,68.36,59.76,70.14,61.69,18.26,12.81,NA,6.729,9.14,7.212,NA,9.57,8.61,13.06,113,3.156
101,2010-05-03T14:00,2010,123,1400,0,69.31,62.66,69.8,60.84,69.29,62.2,69.38,59.95,68.25,59.78,69.97,61.68,18.2,12.77,NA,6.642,8.97,7.093,NA,9.42,8.47,13.06,112,3.128
101,2010-05-03T15:00,2010,123,1500,0,69.22,61.76,69.71,59.76,69.26,61.23,69.28,58.7,68.15,58.48,69.92,60.61,18.24,12.79,NA,7.46,9.95,8.03,NA,10.59,9.67,13.06,125,3.492
101,2010-05-03T16:00,2010,123,1600,0,69.37,62.05,69.88,60.1,69.4,61.57,69.44,59.06,68.29,58.84,70.08,60.98,18.37,12.87,NA,7.327,9.78,7.831,NA,10.39,9.44,13.06,123,3.436
101,2010-05-03T17:00,2010,123,1700,0,69.34,62.2,69.84,60.24,69.35,61.66,69.41,59.23,68.25,59.03,70.03,61.1,18.32,12.84,NA,7.145,9.6,7.687,NA,10.18,9.22,13.06,121,3.38
101,2010-05-03T18:00,2010,123,1800,0,69.32,62.23,69.8,60.28,69.31,61.69,69.38,59.29,68.22,59.08,70,61.15,18.34,12.86,NA,7.088,9.52,7.622,NA,10.08,9.14,13.06,119,3.324
101,2010-05-03T19:00,2010,123,1900,0,69.17,61.89,69.68,59.92,69.18,61.3,69.27,58.86,68.08,58.68,69.91,60.77,18.37,12.88,NA,7.283,9.76,7.876,NA,10.41,9.4,13.06,124,3.464
101,2010-05-03T20:00,2010,123,2000,0,69.16,61.59,69.68,59.6,69.18,61,69.25,58.46,68.05,58.27,69.92,60.44,18.24,12.8,NA,7.571,10.08,8.18,NA,10.79,9.78,13.07,127,3.547
101,2010-05-03T21:00,2010,123,2100,0,69.07,61.3,69.6,59.24,69.1,60.69,69.13,58.11,67.94,57.9,69.86,60.13,18.25,12.81,NA,7.769,10.36,8.4,NA,11.02,10.04,13.07,130,3.631
101,2010-05-03T22:00,2010,123,2200,0,69.08,61.17,69.62,59.06,69.11,60.59,69.16,57.98,67.95,57.74,69.89,60.01,18.21,12.79,NA,7.905,10.56,8.52,NA,11.18,10.21,13.08,132,3.687
101,2010-05-03T23:00,2010,123,2300,0,69.12,61.34,69.66,59.27,69.16,60.78,69.19,58.16,67.96,57.96,69.93,60.23,18.23,12.78,NA,7.788,10.39,8.38,NA,11.04,10,13.08,129,3.603
101,2010-05-04T00:00,2010,124,0,0,69,61.37,69.54,59.28,69.04,60.83,69.07,58.29,67.83,58.09,69.82,60.33,18.22,12.79,NA,7.631,10.27,8.2,NA,10.78,9.74,13.08,127,3.547
101,2010-05-04T01:00,2010,124,100,0,68.95,61.26,69.49,59.14,68.98,60.73,69.03,58.19,67.76,57.96,69.77,60.22,18.25,12.81,NA,7.682,10.35,8.25,NA,10.84,9.8,13.09,128,3.575
101,2010-05-04T02:00,2010,124,200,0,68.84,61.09,69.46,58.99,68.93,60.53,68.97,57.94,67.67,57.71,69.72,60.04,18.33,12.85,NA,7.751,10.47,8.4,NA,11.02,9.96,13.09,130,3.631
101,2010-05-04T03:00,2010,124,300,0,68.81,60.99,69.38,58.87,68.87,60.45,68.91,57.86,67.6,57.59,69.67,59.93,18.24,12.81,NA,7.828,10.51,8.42,NA,11.04,10.01,13.1,130,3.631
101,2010-05-04T04:00,2010,124,400,0,68.8,60.88,69.39,58.73,68.87,60.37,68.89,57.73,67.56,57.45,69.68,59.82,18.2,12.78,NA,7.922,10.65,8.5,NA,11.17,10.11,13.1,132,3.687
101,2010-05-04T05:00,2010,124,500,0,68.78,60.73,69.36,58.6,68.83,60.19,68.87,57.5,67.54,57.23,69.65,59.65,17.93,12.62,NA,8.04,10.76,8.64,NA,11.37,10.31,13.11,131,3.659
101,2010-05-04T06:00,2010,124,600,0,68.64,60.55,69.23,58.47,68.71,59.99,68.76,57.26,67.43,57.01,69.54,59.46,18.19,12.79,NA,8.09,10.77,8.72,NA,11.49,10.42,13.11,135,3.771
101,2010-05-04T07:00,2010,124,700,0,68.74,60.68,69.34,58.53,68.77,60.13,68.86,57.39,67.51,57.16,69.64,59.58,18.29,12.84,NA,8.05,10.81,8.64,NA,11.47,10.35,13.11,136,3.799
101,2010-05-04T08:00,2010,124,800,0,68.89,61.2,69.49,59.05,68.9,60.53,68.99,58.08,67.66,57.81,69.74,60.13,18.33,12.87,NA,7.688,10.43,8.37,NA,10.91,9.85,13.11,131,3.659
101,2010-05-04T09:00,2010,124,900,0,68.27,61.15,68.99,58.94,68.28,60.13,68.43,58.1,66.98,57.66,69.5,60.27,18.12,12.74,NA,7.124,10.05,8.14,NA,10.34,9.32,13.13,124,3.464
101,2010-05-04T10:00,2010,124,1000,0,68.15,61.39,68.85,59.15,68.12,60.26,68.27,58.45,66.77,58.05,69.23,60.46,18.36,12.87,NA,6.755,9.7,7.864,NA,9.81,8.73,13.15,119,3.324
101,2010-05-04T11:00,2010,124,1100,0,68.21,61.66,68.87,59.58,68.18,60.63,68.39,66.08,66.93,65.47,69.19,63.87,18.42,13.77,NA,6.551,9.29,7.551,NA,2.315,1.462,13.15,73,2.039
101,2010-05-04T12:00,2010,124,1200,0,68.14,61.51,68.83,59.34,68.1,60.4,68.33,67.5,66.83,66.87,69.17,64.51,18.31,14.37,NA,6.635,9.48,7.699,NA,0.83,-0.044,13.16,66,1.844
101,2010-05-04T13:00,2010,124,1300,0,68.2,61.54,68.88,59.38,68.16,60.57,68.37,67.53,66.89,66.9,69.19,64.51,18.4,14.46,NA,6.666,9.5,7.586,NA,0.839,-0.015,13.16,66,1.844
101,2010-05-04T14:00,2010,124,1400,0,68.38,61.86,69.08,59.85,68.37,61.07,68.59,67.8,67.15,67.2,69.32,64.78,18.41,14.47,NA,6.524,9.23,7.293,NA,0.793,-0.051,13.16,65,1.816
101,2010-05-04T15:00,2010,124,1500,0,68.48,61.8,69.17,59.77,68.48,60.91,68.7,67.86,67.27,67.32,69.43,64.78,18.41,14.47,NA,6.682,9.41,7.563,NA,0.835,-0.048,13.15,66,1.844
101,2010-05-04T16:00,2010,124,1600,0,67.75,60.33,68.41,58.04,67.77,59.26,68.02,67.15,66.63,66.63,68.73,63.64,17.28,13.61,NA,7.422,10.37,8.51,NA,0.879,0.004,13.15,71,1.983
101,2010-05-04T17:00,2010,124,1700,0,68.46,60.06,69.2,57.55,68.49,58.74,68.71,67.69,67.25,67.22,69.53,63.77,18.16,14.3,NA,8.4,11.65,9.75,NA,1.026,0.029,13.15,81,2.263
101,2010-05-04T18:00,2010,124,1800,0,68.35,59.9,69.1,57.41,68.38,58.72,68.59,67.57,67.12,67.08,69.42,63.66,18.19,14.32,NA,8.44,11.69,9.66,NA,1.023,0.045,13.15,80,2.235
101,2010-05-04T19:00,2010,124,1900,0,68.31,59.8,69.07,57.32,68.34,58.61,68.55,67.53,67.07,67.03,69.38,63.61,18.24,14.35,NA,8.5,11.75,9.73,NA,1.022,0.035,13.15,82,2.291
101,2010-05-04T20:00,2010,124,2000,0,67.62,58.91,68.25,56.6,67.6,57.94,67.88,66.71,66.43,66.19,68.72,63.4,14.13,11.12,NA,8.71,11.66,9.66,NA,1.167,0.243,12.78,64,1.788
101,2010-05-04T21:00,2010,124,2100,0,57.26,49.48,56.94,47.54,57,48.16,57.77,55.8,56.27,54.34,61.52,58.91,4.865,3.84,NA,7.784,9.39,8.84,NA,1.969,1.931,13.17,33,0.922
101,2010-05-04T22:00,2010,124,2200,0,67.73,59.07,68.49,56.22,67.76,57.85,67.99,66.98,66.45,66.41,68.85,62.94,18.07,14.22,NA,8.66,12.27,9.91,NA,1.013,0.039,13.17,81,2.263
101,2010-05-04T23:00,2010,124,2300,0,68.24,59.69,69.02,56.86,68.28,58.51,68.51,67.44,66.94,66.86,69.36,63.49,18.1,14.25,NA,8.56,12.16,9.77,NA,1.069,0.08,13.17,82,2.291
101,2010-05-05T00:00,2010,125,0,0,68.23,59.87,68.98,57.1,68.25,58.86,68.48,67.41,66.92,66.81,69.3,63.58,18.14,14.25,NA,8.36,11.88,9.39,NA,1.075,0.111,13.18,80,2.235
101,2010-05-05T01:00,2010,125,100,0,68.2,60.01,68.96,57.23,68.23,59,68.45,67.39,66.89,66.79,69.3,63.69,18.03,14.17,NA,8.19,11.72,9.22,NA,1.069,0.104,13.19,78,2.179
101,2010-05-05T02:00,2010,125,200,0,68.13,59.9,68.89,57.13,68.15,58.8,68.38,67.31,66.8,66.73,69.26,63.58,18.12,14.28,NA,8.22,11.75,9.35,NA,1.075,0.065,13.19,78,2.179
101,2010-05-05T03:00,2010,125,300,0,68.07,59.8,68.85,57.09,68.1,58.73,68.32,67.25,66.75,66.68,69.25,63.57,18.17,14.28,NA,8.27,11.76,9.37,NA,1.07,0.074,13.19,79,2.207
101,2010-05-05T04:00,2010,125,400,0,68.04,59.68,68.81,56.99,68.07,58.58,68.28,67.17,66.66,66.64,69.2,63.49,18.15,14.26,NA,8.35,11.82,9.48,NA,1.119,0.028,13.2,79,2.207
101,2010-05-05T05:00,2010,125,500,0,68.02,59.65,68.79,56.96,68.03,58.56,68.27,67.17,66.64,66.61,69.19,63.46,18.17,14.26,NA,8.37,11.83,9.47,NA,1.094,0.037,13.2,80,2.235
101,2010-05-05T06:00,2010,125,600,0,67.94,59.41,68.71,56.74,67.96,58.37,68.21,67.11,66.57,66.52,69.11,63.29,18.18,14.28,NA,8.53,11.97,9.59,NA,1.097,0.052,13.2,81,2.263
101,2010-05-05T07:00,2010,125,700,0,67.09,58.74,67.82,56.12,67.11,57.76,67.32,60.98,65.75,60.53,68.21,60.13,18.25,13.55,NA,8.35,11.71,9.35,NA,6.338,5.221,13.2,111,3.101
101,2010-05-05T08:00,2010,125,800,0,68.14,60.06,68.89,57.55,68.15,59.03,68.32,56.66,66.75,56.23,69.24,58.94,18.24,12.82,NA,8.08,11.34,9.13,NA,11.66,10.52,13.2,138,3.855
101,2010-05-05T09:00,2010,125,900,0,68.21,60.5,68.96,58.06,68.23,59.44,68.38,57.23,66.83,56.83,69.27,59.4,18.21,12.79,NA,7.71,10.9,8.78,NA,11.14,10,13.2,132,3.687
101,2010-05-05T10:00,2010,125,1000,0,68.3,60.91,69.02,58.52,68.31,59.84,68.48,57.71,66.98,57.39,69.32,59.8,18.22,12.78,NA,7.388,10.5,8.48,NA,10.76,9.59,13.19,127,3.547
101,2010-05-05T11:00,2010,125,1100,0,68.43,61.29,69.15,59.05,68.44,60.29,68.61,58.23,67.13,57.95,69.41,60.24,18.26,12.8,NA,7.139,10.1,8.15,NA,10.37,9.19,13.18,123,3.436
101,2010-05-05T12:00,2010,125,1200,0,68.46,61.51,69.16,59.36,68.46,60.58,68.64,58.57,67.2,58.15,69.43,60.5,18.26,12.78,NA,6.95,9.8,7.882,NA,10.07,9.05,13.17,120,3.352
101,2010-05-05T13:00,2010,125,1300,0,68.53,61.79,69.23,59.76,68.55,60.94,68.7,58.95,67.27,58.56,69.51,60.84,18.3,12.79,NA,6.743,9.46,7.618,NA,9.75,8.71,13.15,117,3.268
101,2010-05-05T14:00,2010,125,1400,0,68.58,61.84,69.25,59.85,68.58,60.97,68.72,58.94,67.33,58.62,69.51,60.87,18.33,12.8,NA,6.742,9.39,7.615,NA,9.78,8.71,13.15,116,3.24
101,2010-05-05T15:00,2010,125,1500,0,68.67,61.69,69.36,59.63,68.68,60.53,68.79,58.66,67.38,58.43,69.62,60.71,18.33,12.79,NA,6.983,9.74,8.15,NA,10.13,8.94,13.14,120,3.352
101,2010-05-05T16:00,2010,125,1600,0,68.8,61.98,69.46,59.98,68.79,61.02,68.91,59.01,67.56,58.79,69.7,61,18.38,12.8,NA,6.82,9.48,7.773,NA,9.9,8.77,13.13,117,3.268
101,2010-05-05T17:00,2010,125,1700,0,68.78,61.83,69.43,59.84,68.75,60.83,68.86,58.83,67.52,58.62,69.64,60.85,18.38,12.81,NA,6.949,9.59,7.924,NA,10.04,8.9,13.12,118,3.296
101,2010-05-05T18:00,2010,125,1800,0,68.8,61.81,69.46,59.82,68.79,60.81,68.9,58.74,67.57,58.62,69.67,60.82,18.34,12.8,NA,6.988,9.64,7.974,NA,10.16,8.95,13.12,120,3.352
101,2010-05-05T19:00,2010,125,1900,0,68.68,61.57,69.36,59.51,68.72,60.37,68.8,58.41,67.44,58.31,69.61,60.57,18.34,12.78,NA,7.112,9.85,8.34,NA,10.39,9.13,13.12,121,3.38
101,2010-05-05T20:00,2010,125,2000,0,68.59,61.27,69.29,59.14,68.64,59.99,68.73,58.01,67.31,57.92,69.59,60.26,18.41,12.82,NA,7.319,10.15,8.65,NA,10.72,9.4,13.12,126,3.52
101,2010-05-05T21:00,2010,125,2100,0,68.59,61.25,69.29,59.12,68.63,60.07,68.74,58.04,67.32,57.89,69.62,60.22,18.27,12.72,NA,7.335,10.18,8.55,NA,10.71,9.42,13.12,126,3.52
101,2010-05-05T22:00,2010,125,2200,0,68.48,61.03,69.19,58.95,68.53,59.9,68.64,57.88,67.21,57.7,69.5,60.04,18.37,12.78,NA,7.45,10.24,8.63,NA,10.76,9.51,13.12,127,3.547
101,2010-05-05T23:00,2010,125,2300,0,68.6,61.11,69.3,59.03,68.63,60,68.74,57.97,67.31,57.78,69.62,60.14,18.32,12.74,NA,7.483,10.26,8.64,NA,10.77,9.53,13.13,127,3.547
101,2010-05-06T00:00,2010,126,0,0,68.39,60.93,69.13,58.75,68.47,59.6,68.54,57.75,67.08,57.62,69.48,60.04,18.18,12.67,NA,7.468,10.38,8.88,NA,10.78,9.46,13.13,126,3.52
101,2010-05-06T01:00,2010,126,100,0,68.39,60.91,69.14,58.74,68.43,59.68,68.54,57.74,67.06,57.56,69.48,59.99,18.08,12.58,NA,7.474,10.4,8.75,NA,10.8,9.51,13.14,125,3.492
101,2010-05-06T02:00,2010,126,200,0,68.33,60.84,69.1,58.66,68.37,59.58,68.49,57.69,66.99,57.51,69.42,59.96,18.16,12.64,NA,7.485,10.44,8.8,NA,10.8,9.48,13.14,126,3.52
101,2010-05-06T03:00,2010,126,300,0,68.27,60.71,69.05,58.53,68.32,59.34,68.41,57.55,66.91,57.35,69.36,59.85,18.2,12.67,NA,7.564,10.52,8.98,NA,10.86,9.57,13.15,127,3.547
101,2010-05-06T04:00,2010,126,400,0,68.17,60.58,68.95,58.31,68.24,59.05,68.31,57.4,66.77,57.17,69.32,59.76,18.23,12.69,NA,7.587,10.64,9.19,NA,10.91,9.6,13.15,128,3.575
101,2010-05-06T05:00,2010,126,500,0,68.11,60.44,68.88,58.17,68.17,59.03,68.27,57.23,66.73,56.97,69.26,59.56,18.37,12.77,NA,7.671,10.71,9.14,NA,11.04,9.75,13.15,131,3.659
101,2010-05-06T06:00,2010,126,600,0,68.11,60.36,68.87,58.14,68.14,59.21,68.27,57.13,66.76,56.87,69.2,59.39,18.3,12.75,NA,7.747,10.73,8.94,NA,11.15,9.89,13.16,133,3.715
101,2010-05-06T07:00,2010,126,700,0,68.14,60.27,68.88,58.12,68.16,59.21,68.29,57.01,66.8,56.73,69.2,59.28,18.35,12.76,NA,7.868,10.77,8.94,NA,11.28,10.07,13.16,134,3.743
101,2010-05-06T08:00,2010,126,800,0,68.18,60.35,68.93,58.24,68.2,59.28,68.34,57.12,66.85,56.83,69.24,59.38,18.42,12.8,NA,7.829,10.69,8.93,NA,11.21,10.03,13.16,134,3.743
101,2010-05-06T09:00,2010,126,900,0,68.18,60.4,68.92,58.29,68.2,59.31,68.33,57.18,66.85,56.88,69.24,59.43,18.39,12.8,NA,7.781,10.63,8.89,NA,11.16,9.97,13.16,133,3.715
101,2010-05-06T10:00,2010,126,1000,0,68.21,60.44,68.95,58.27,68.22,59.36,68.36,57.17,66.88,56.86,69.25,59.42,18.23,12.7,NA,7.771,10.68,8.87,NA,11.19,10.02,13.16,132,3.687
101,2010-05-06T11:00,2010,126,1100,0,68.23,60.58,68.96,58.44,68.25,59.58,68.4,57.38,66.92,57.04,69.26,59.57,18.38,12.78,NA,7.647,10.51,8.67,NA,11.02,9.88,13.16,132,3.687
101,2010-05-06T12:00,2010,126,1200,0,68.5,61.25,69.19,59.2,68.52,60.32,68.66,58.22,67.2,57.84,69.5,60.28,18.27,12.71,NA,7.244,9.99,8.19,NA,10.44,9.35,13.15,124,3.464
101,2010-05-06T13:00,2010,126,1300,0,68.48,61.59,69.15,59.67,68.49,60.7,68.64,58.72,67.21,58.29,69.45,60.63,18.43,12.79,NA,6.896,9.48,7.788,NA,9.93,8.92,13.15,120,3.352
101,2010-05-06T14:00,2010,126,1400,0,68.45,61.62,69.13,59.77,68.46,60.75,68.6,58.73,67.19,58.37,69.38,60.67,18.53,12.85,NA,6.827,9.36,7.702,NA,9.87,8.82,13.15,119,3.324
101,2010-05-06T15:00,2010,126,1500,0,68.56,61.69,69.23,59.85,68.56,60.81,68.72,58.72,67.3,58.42,69.48,60.7,18.57,12.88,NA,6.872,9.38,7.745,NA,10,8.88,13.14,120,3.352
101,2010-05-06T16:00,2010,126,1600,0,68.55,61.61,69.21,59.73,68.56,60.69,68.7,58.61,67.3,58.33,69.48,60.6,18.46,12.79,NA,6.944,9.48,7.874,NA,10.09,8.97,13.14,120,3.352
101,2010-05-06T17:00,2010,126,1700,0,68.49,61.39,69.17,59.35,68.5,60.46,68.65,58.33,67.24,58.06,69.44,60.34,18.35,12.8,NA,7.099,9.82,8.04,NA,10.32,9.19,13.14,123,3.436
101,2010-05-06T18:00,2010,126,1800,0,68.42,61.03,69.11,58.84,68.44,59.99,68.58,57.85,67.17,57.6,69.39,59.93,18.24,12.75,NA,7.388,10.27,8.45,NA,10.73,9.57,13.14,127,3.547
101,2010-05-06T19:00,2010,126,1900,0,68.37,60.72,69.1,58.51,68.4,59.64,68.53,57.44,67.11,57.2,69.37,59.62,18.22,12.73,NA,7.649,10.59,8.76,NA,11.09,9.91,13.14,131,3.659
101,2010-05-06T20:00,2010,126,2000,0,68.2,60.39,68.94,58.13,68.24,59.23,68.39,57.03,66.93,56.79,69.24,59.26,18.34,12.81,NA,7.812,10.81,9.01,NA,11.36,10.14,13.15,134,3.743
101,2010-05-06T21:00,2010,126,2100,0,68.17,60.12,68.9,57.89,68.21,59.01,68.35,56.73,66.88,56.47,69.23,59.03,18.43,12.86,NA,8.05,11.01,9.2,NA,11.62,10.41,13.15,138,3.855
101,2010-05-06T22:00,2010,126,2200,0,68.14,59.96,68.86,57.74,68.16,58.86,68.29,56.54,66.79,56.27,69.21,58.89,18.42,12.85,NA,8.18,11.12,9.3,NA,11.75,10.52,13.15,139,3.883
101,2010-05-06T23:00,2010,126,2300,0,68.19,60.01,68.91,57.75,68.22,58.96,68.35,56.61,66.82,56.32,69.27,58.96,18.21,12.72,NA,8.18,11.16,9.26,NA,11.74,10.5,13.16,138,3.855
101,2010-05-07T00:00,2010,127,0,0,67.99,59.9,68.73,57.62,68.02,58.74,68.14,56.53,66.59,56.27,69.12,58.93,18.09,12.63,NA,8.09,11.11,9.27,NA,11.62,10.32,13.17,135,3.771
101,2010-05-07T01:00,2010,127,100,0,67.97,59.8,68.7,57.48,67.99,58.71,68.13,56.4,66.56,56.1,69.13,58.81,18.13,12.66,NA,8.17,11.22,9.29,NA,11.73,10.46,13.18,136,3.799
101,2010-05-07T02:00,2010,127,200,0,67.97,59.74,68.7,57.42,67.99,58.63,68.12,56.33,66.52,55.99,69.12,58.76,18.34,12.78,NA,8.24,11.28,9.36,NA,11.79,10.53,13.19,139,3.883
101,2010-05-07T03:00,2010,127,300,0,67.87,59.61,68.64,57.23,67.9,58.43,68.03,56.2,66.42,55.87,69.07,58.64,18.29,12.77,NA,8.26,11.41,9.47,NA,11.83,10.54,13.2,139,3.883
101,2010-05-07T04:00,2010,127,400,0,67.79,59.51,68.59,57.1,67.83,58.35,67.99,56.07,66.36,55.78,69.01,58.54,18.2,12.74,NA,8.28,11.5,9.48,NA,11.92,10.58,13.2,139,3.883
101,2010-05-07T05:00,2010,127,500,0,67.63,59.1,68.42,56.64,67.68,57.8,67.82,55.55,66.15,55.26,68.89,58.11,18.28,12.78,NA,8.53,11.78,9.88,NA,12.27,10.9,13.21,144,4.022
101,2010-05-07T06:00,2010,127,600,0,67.64,59.02,68.42,56.51,67.67,57.85,67.83,55.43,66.16,55.05,68.89,57.96,18.2,12.74,NA,8.63,11.9,9.82,NA,12.4,11.11,13.22,145,4.05
101,2010-05-07T07:00,2010,127,700,0,67.74,59.18,68.51,56.71,67.76,58.09,67.92,55.62,66.25,55.22,68.95,58.11,18.26,12.78,NA,8.56,11.8,9.66,NA,12.3,11.04,13.22,145,4.05
101,2010-05-07T08:00,2010,127,800,0,67.86,59.61,68.64,57.15,67.88,58.47,68.05,56.17,66.41,55.76,69.03,58.53,18.32,12.81,NA,8.25,11.49,9.41,NA,11.88,10.65,13.22,140,3.911
101,2010-05-07T09:00,2010,127,900,0,67.99,60.01,68.74,57.59,68.02,59,68.19,56.72,66.56,56.26,69.09,58.96,18.21,12.75,NA,7.985,11.16,9.02,NA,11.47,10.3,13.22,135,3.771
101,2010-05-07T10:00,2010,127,1000,0,68.03,60.29,68.77,57.92,68.05,59.23,68.22,57.09,66.62,56.73,69.11,59.26,18.14,12.72,NA,7.736,10.85,8.82,NA,11.13,9.9,13.21,130,3.631
101,2010-05-07T11:00,2010,127,1100,0,68.07,60.59,68.81,58.25,68.1,59.54,68.27,57.43,66.71,57.09,69.16,59.56,18.26,12.79,NA,7.483,10.57,8.56,NA,10.84,9.62,13.2,130,3.631
101,2010-05-07T12:00,2010,127,1200,0,68.28,60.97,69.01,58.71,68.3,60.06,68.46,57.96,66.96,57.5,69.3,59.95,18.12,12.71,NA,7.31,10.3,8.24,NA,10.51,9.46,13.2,125,3.492
101,2010-05-07T13:00,2010,127,1300,0,68.33,61.14,69.05,58.91,68.33,60.25,68.51,58.2,67.02,57.76,69.33,60.16,18.16,12.77,NA,7.186,10.13,8.09,NA,10.31,9.26,13.19,122,3.408
101,2010-05-07T14:00,2010,127,1400,0,68.36,61.22,69.07,59.04,68.37,60.35,68.54,58.25,67.07,57.86,69.34,60.22,18.25,12.82,NA,7.135,10.03,8.01,NA,10.3,9.2,13.17,123,3.436
101,2010-05-07T15:00,2010,127,1500,0,68.4,61.27,69.1,59.16,68.4,60.4,68.55,58.24,67.12,57.92,69.36,60.28,18.29,12.8,NA,7.122,9.94,7.999,NA,10.31,9.19,13.17,123,3.436
101,2010-05-07T16:00,2010,127,1600,0,68.43,61.28,69.12,59.16,68.43,60.43,68.58,58.22,67.15,57.94,69.38,60.29,18.33,12.82,NA,7.158,9.96,8.01,NA,10.36,9.21,13.15,122,3.408
101,2010-05-07T17:00,2010,127,1700,0,68.49,61.21,69.16,59.09,68.48,60.38,68.63,58.14,67.21,57.83,69.44,60.21,18.13,12.68,NA,7.279,10.07,8.1,NA,10.49,9.39,13.15,124,3.464
101,2010-05-07T18:00,2010,127,1800,0,68.45,61.03,69.13,58.88,68.44,60.09,68.57,57.88,67.15,57.62,69.41,60.02,18.24,12.75,NA,7.424,10.25,8.35,NA,10.69,9.54,13.15,125,3.492
101,2010-05-07T19:00,2010,127,1900,0,68.37,60.62,69.06,58.42,68.37,59.72,68.51,57.37,67.08,57.04,69.36,59.57,18.22,12.76,NA,7.749,10.64,8.65,NA,11.14,10.04,13.15,132,3.687
101,2010-05-07T20:00,2010,127,2000,0,68.25,60.27,68.94,58.06,68.25,59.32,68.39,56.94,66.95,56.6,69.28,59.2,18.28,12.79,NA,7.975,10.88,8.93,NA,11.46,10.35,13.15,135,3.771
101,2010-05-07T21:00,2010,127,2100,0,68.19,60.02,68.87,57.72,68.21,59.24,68.36,56.64,66.91,56.23,69.22,58.88,18.4,12.85,NA,8.17,11.15,8.96,NA,11.72,10.69,13.15,140,3.911
101,2010-05-07T22:00,2010,127,2200,0,68.14,59.82,68.82,57.47,68.16,58.92,68.31,56.37,66.81,55.93,69.21,58.66,18.32,12.8,NA,8.32,11.35,9.25,NA,11.94,10.88,13.15,142,3.966
101,2010-05-07T23:00,2010,127,2300,0,68.2,59.95,68.89,57.58,68.23,59.04,68.37,56.52,66.84,56.09,69.3,58.83,18.21,12.73,NA,8.25,11.31,9.18,NA,11.85,10.75,13.17,140,3.911
101,2010-05-08T00:00,2010,128,0,0,68.03,60.13,68.74,57.77,68.04,59.12,68.2,56.82,66.64,56.38,69.14,59.08,18.27,12.75,NA,7.901,10.96,8.92,NA,11.38,10.26,13.17,135,3.771
101,2010-05-08T01:00,2010,128,100,0,68.02,60.15,68.75,57.79,68.04,59.19,68.23,56.85,66.63,56.41,69.16,59.11,18.35,12.79,NA,7.877,10.96,8.85,NA,11.38,10.22,13.18,135,3.771
101,2010-05-08T02:00,2010,128,200,0,68.05,60.12,68.78,57.79,68.07,59.04,68.21,56.85,66.62,56.46,69.2,59.16,18.39,12.82,NA,7.928,11,9.04,NA,11.36,10.17,13.19,136,3.799
101,2010-05-08T03:00,2010,128,300,0,67.92,59.83,68.67,57.5,67.95,58.8,68.11,56.52,66.52,56.14,69.06,58.83,18.41,12.85,NA,8.09,11.17,9.15,NA,11.58,10.38,13.19,138,3.855
101,2010-05-08T04:00,2010,128,400,0,67.91,59.7,68.66,57.25,67.95,58.6,68.11,56.26,66.5,55.81,69.09,58.6,18.35,12.79,NA,8.2,11.4,9.35,NA,11.85,10.7,13.19,143,3.994
101,2010-05-08T05:00,2010,128,500,0,67.82,59.62,68.61,57.07,67.86,58.22,68.02,56.1,66.37,55.72,69.06,58.55,18.22,12.71,NA,8.2,11.54,9.63,NA,11.92,10.65,13.2,140,3.911
101,2010-05-08T06:00,2010,128,600,0,67.73,59.64,68.52,57.04,67.77,58.26,67.95,56.08,66.26,55.67,68.98,58.53,18.08,12.63,NA,8.1,11.48,9.51,NA,11.86,10.59,13.21,140,3.911
101,2010-05-08T07:00,2010,128,700,0,67.74,59.65,68.52,57.18,67.78,58.48,67.94,56.19,66.31,55.72,68.92,58.57,18.32,12.78,NA,8.1,11.33,9.3,NA,11.75,10.59,13.21,140,3.911
101,2010-05-08T08:00,2010,128,800,0,67.73,59.61,68.5,57.1,67.77,58.36,67.92,56.07,66.28,55.61,68.92,58.48,18.24,12.71,NA,8.12,11.4,9.41,NA,11.85,10.66,13.21,141,3.939
101,2010-05-08T09:00,2010,128,900,0,67.76,59.62,68.53,57.09,67.77,58.32,67.94,56.05,66.28,55.6,68.94,58.48,18.38,12.79,NA,8.14,11.44,9.45,NA,11.9,10.69,13.22,142,3.966
101,2010-05-08T10:00,2010,128,1000,0,67.78,59.7,68.54,57.2,67.8,58.38,67.95,56.17,66.3,55.73,68.97,58.6,18.28,12.72,NA,8.08,11.35,9.41,NA,11.78,10.58,13.22,140,3.911
101,2010-05-08T11:00,2010,128,1100,0,67.83,59.9,68.6,57.41,67.86,58.66,68.03,56.43,66.38,55.98,69.02,58.8,18.28,12.73,NA,7.923,11.19,9.2,NA,11.6,10.4,13.22,138,3.855
101,2010-05-08T12:00,2010,128,1200,0,67.95,60.12,68.72,57.75,67.96,59.03,68.13,56.73,66.5,56.31,69.09,59.08,18.26,12.72,NA,7.829,10.97,8.93,NA,11.4,10.19,13.22,136,3.799
101,2010-05-08T13:00,2010,128,1300,0,67.96,60.25,68.72,57.91,67.97,59.2,68.13,56.91,66.52,56.51,69.07,59.22,18.16,12.65,NA,7.716,10.81,8.77,NA,11.21,10.01,13.21,133,3.715
101,2010-05-08T14:00,2010,128,1400,0,68.02,60.34,68.76,58.03,68.02,59.32,68.18,57.03,66.59,56.65,69.11,59.31,18.25,12.72,NA,7.679,10.73,8.71,NA,11.15,9.94,13.2,132,3.687
101,2010-05-08T15:00,2010,128,1500,0,68.01,60.26,68.76,57.92,68.03,59.19,68.18,56.87,66.59,56.56,69.12,59.22,18.2,12.68,NA,7.753,10.84,8.84,NA,11.31,10.03,13.2,134,3.743
101,2010-05-08T16:00,2010,128,1600,0,68.12,60.39,68.86,58.09,68.13,59.41,68.27,57.06,66.71,56.7,69.22,59.37,18.2,12.68,NA,7.73,10.77,8.71,NA,11.21,10.02,13.2,132,3.687
101,2010-05-08T17:00,2010,128,1700,0,68.06,60.32,68.79,58.02,68.08,59.27,68.23,56.96,66.66,56.61,69.16,59.29,18.14,12.66,NA,7.745,10.77,8.8,NA,11.27,10.04,13.2,133,3.715
101,2010-05-08T18:00,2010,128,1800,0,67.99,60.09,68.73,57.76,68.01,58.97,68.16,56.64,66.57,56.32,69.1,59.04,18.14,12.66,NA,7.901,10.98,9.04,NA,11.52,10.24,13.2,136,3.799
101,2010-05-08T19:00,2010,128,1900,0,67.96,59.95,68.71,57.6,67.98,58.77,68.13,56.46,66.53,56.15,69.09,58.88,18.13,12.65,NA,8.01,11.11,9.21,NA,11.68,10.39,13.2,137,3.827
101,2010-05-08T20:00,2010,128,2000,0,67.84,59.58,68.6,57.23,67.86,58.41,68.03,56,66.42,55.68,69,58.47,18.34,12.78,NA,8.26,11.37,9.45,NA,12.03,10.74,13.2,143,3.994
101,2010-05-08T21:00,2010,128,2100,0,67.8,59.43,68.57,57.03,67.84,58.18,67.99,55.79,66.37,55.46,68.97,58.28,18.38,12.81,NA,8.37,11.54,9.66,NA,12.21,10.92,13.2,145,4.05
101,2010-05-08T22:00,2010,128,2200,0,67.81,59.42,68.57,56.97,67.85,58.12,67.99,55.77,66.34,55.46,69,58.31,18.11,12.63,NA,8.39,11.6,9.73,NA,12.22,10.88,13.21,143,3.994
101,2010-05-08T23:00,2010,128,2300,0,67.7,59.26,68.45,56.83,67.75,58.04,67.87,55.64,66.24,55.3,68.87,58.16,18.21,12.69,NA,8.44,11.62,9.7,NA,12.23,10.94,13.21,145,4.05
101,2010-05-09T00:00,2010,129,0,0,67.6,59.09,68.39,56.61,67.67,57.81,67.83,55.4,66.16,55.07,68.79,57.91,18.33,12.78,NA,8.52,11.78,9.87,NA,12.43,11.09,13.22,148,4.134
101,2010-05-09T01:00,2010,129,100,0,67.49,58.93,68.32,56.45,67.56,57.63,67.77,55.22,66.04,54.88,68.74,57.76,18.38,12.8,NA,8.56,11.87,9.93,NA,12.55,11.16,13.23,149,4.162
101,2010-05-09T02:00,2010,129,200,0,67.44,58.76,68.28,56.21,67.51,57.34,67.71,55.02,65.97,54.66,68.72,57.59,18.39,12.83,NA,8.68,12.07,10.17,NA,12.69,11.31,13.25,151,4.218
101,2010-05-09T03:00,2010,129,300,0,67.41,58.62,68.25,56.04,67.47,57.15,67.65,54.84,65.89,54.51,68.7,57.49,18.37,12.81,NA,8.78,12.21,10.33,NA,12.81,11.38,13.26,153,4.274
101,2010-05-09T04:00,2010,129,400,0,67.33,58.5,68.19,55.89,67.42,57.04,67.57,54.69,65.8,54.35,68.64,57.37,18.31,12.78,NA,8.83,12.3,10.38,NA,12.88,11.45,13.27,153,4.274
101,2010-05-09T05:00,2010,129,500,0,67.28,58.4,68.15,55.78,67.36,56.88,67.53,54.56,65.73,54.2,68.59,57.25,18.28,12.75,NA,8.89,12.38,10.48,NA,12.97,11.53,13.27,153,4.274
101,2010-05-09T06:00,2010,129,600,0,67.18,58.22,68.05,55.57,67.26,56.69,67.45,54.34,65.63,53.98,68.51,57.07,18.33,12.76,NA,8.95,12.48,10.58,NA,13.11,11.65,13.28,155,4.33
101,2010-05-09T07:00,2010,129,700,0,67.29,58.44,68.16,55.76,67.38,57.01,67.55,54.6,65.75,54.17,68.58,57.23,18.18,12.7,NA,8.85,12.4,10.37,NA,12.95,11.59,13.29,152,4.246
101,2010-05-09T08:00,2010,129,800,0,67.23,58.48,68.09,55.82,67.29,57.05,67.51,54.66,65.69,54.25,68.53,57.28,18.08,12.63,NA,8.75,12.26,10.24,NA,12.85,11.44,13.29,151,4.218
101,2010-05-09T09:00,2010,129,900,0,67.3,58.64,68.16,55.98,67.37,57.25,67.57,54.86,65.76,54.45,68.58,57.44,18.14,12.68,NA,8.67,12.17,10.12,NA,12.71,11.31,13.3,149,4.162
101,2010-05-09T10:00,2010,129,1000,0,67.35,58.82,68.22,56.17,67.42,57.42,67.62,55.12,65.81,54.72,68.63,57.66,18.19,12.71,NA,8.52,12.05,9.99,NA,12.5,11.09,13.3,147,4.106
101,2010-05-09T11:00,2010,129,1100,0,67.37,58.98,68.21,56.34,67.43,57.63,67.64,55.35,65.84,54.92,68.63,57.82,18.16,12.71,NA,8.39,11.87,9.8,NA,12.29,10.93,13.29,145,4.05
101,2010-05-09T12:00,2010,129,1200,0,67.37,59.07,68.22,56.45,67.44,57.71,67.63,55.46,65.85,55.03,68.62,57.92,18.13,12.68,NA,8.31,11.78,9.73,NA,12.17,10.82,13.29,143,3.994
101,2010-05-09T13:00,2010,129,1300,0,67.46,59.19,68.29,56.65,67.5,57.96,67.72,55.66,65.97,55.2,68.68,58.06,18.18,12.71,NA,8.26,11.64,9.54,NA,12.05,10.77,13.28,142,3.966
101,2010-05-09T14:00,2010,129,1400,0,67.42,59.14,68.24,56.61,67.47,57.85,67.66,55.59,65.94,55.18,68.63,58,18.37,12.82,NA,8.28,11.64,9.61,NA,12.08,10.76,13.28,144,4.022
101,2010-05-09T15:00,2010,129,1500,0,67.47,59.11,68.3,56.56,67.53,57.82,67.73,55.51,66.01,55.11,68.71,57.96,18.25,12.75,NA,8.36,11.75,9.71,NA,12.23,10.9,13.27,144,4.022
101,2010-05-09T16:00,2010,129,1600,0,67.49,59.13,68.34,56.53,67.55,57.8,67.76,55.47,66.03,55.1,68.75,57.96,18.03,12.64,NA,8.37,11.82,9.75,NA,12.3,10.93,13.27,143,3.994
101,2010-05-09T17:00,2010,129,1700,0,67.51,59.19,68.36,56.6,67.56,57.91,67.79,55.55,66.04,55.17,68.75,58.02,18.01,12.6,NA,8.32,11.75,9.66,NA,12.24,10.88,13.27,141,3.939
101,2010-05-09T18:00,2010,129,1800,0,67.44,58.97,68.28,56.36,67.48,57.57,67.69,55.28,65.96,54.9,68.68,57.79,18.08,12.64,NA,8.47,11.92,9.91,NA,12.41,11.06,13.27,145,4.05
101,2010-05-09T19:00,2010,129,1900,0,67.42,58.78,68.26,56.15,67.47,57.37,67.66,55.04,65.91,54.7,68.69,57.64,18.01,12.61,NA,8.64,12.11,10.1,NA,12.61,11.22,13.27,145,4.05
101,2010-05-09T20:00,2010,129,2000,0,67.36,58.6,68.2,55.98,67.42,57.23,67.59,54.85,65.84,54.49,68.61,57.46,18.36,12.82,NA,8.76,12.22,10.19,NA,12.73,11.35,13.27,150,4.19
101,2010-05-09T21:00,2010,129,2100,0,67.39,58.54,68.23,55.88,67.45,57.09,67.61,54.76,65.84,54.4,68.68,57.41,18.35,12.82,NA,8.85,12.35,10.36,NA,12.86,11.44,13.27,151,4.218
101,2010-05-09T22:00,2010,129,2200,0,67.37,58.61,68.22,55.93,67.41,57.18,67.6,54.83,65.81,54.46,68.66,57.5,18.19,12.72,NA,8.76,12.29,10.24,NA,12.78,11.35,13.27,148,4.134
101,2010-05-09T23:00,2010,129,2300,0,67.32,58.53,68.18,55.87,67.38,57.12,67.54,54.77,65.75,54.4,68.63,57.44,18.33,12.8,NA,8.8,12.32,10.26,NA,12.77,11.36,13.27,150,4.19
101,2010-05-10T00:00,2010,130,0,0,67.3,58.48,68.16,55.82,67.35,57.02,67.51,54.72,65.72,54.37,68.61,57.41,18.24,12.77,NA,8.82,12.34,10.33,NA,12.8,11.35,13.28,150,4.19
101,2010-05-10T01:00,2010,130,100,0,67.24,58.4,68.11,55.72,67.29,56.91,67.47,54.62,65.65,54.24,68.57,57.33,18.32,12.79,NA,8.83,12.39,10.38,NA,12.86,11.41,13.29,150,4.19
101,2010-05-10T02:00,2010,130,200,0,67.32,58.48,68.17,55.86,67.4,57.35,67.59,54.76,65.84,54.35,68.59,57.37,18.3,12.79,NA,8.85,12.31,10.05,NA,12.83,11.49,13.28,150,4.19
101,2010-05-10T03:00,2010,130,300,0,67.63,58.65,68.42,56.23,67.75,58.09,67.9,55.03,66.35,54.61,68.76,57.48,18.28,12.8,NA,8.98,12.19,9.66,NA,12.88,11.74,13.26,150,4.19
101,2010-05-10T04:00,2010,130,400,0,67.8,58.73,68.55,56.28,67.91,58.17,68,55.02,66.48,54.6,68.88,57.47,18.24,12.76,NA,9.07,12.27,9.74,NA,12.99,11.88,13.25,152,4.246
101,2010-05-10T05:00,2010,130,500,0,67.85,58.67,68.55,56.2,67.92,58.14,68.02,54.89,66.52,54.52,68.89,57.37,18.16,12.74,NA,9.19,12.35,9.78,NA,13.13,12,13.24,153,4.274
101,2010-05-10T06:00,2010,130,600,0,67.84,58.6,68.53,56.13,67.91,58,68.03,54.77,66.51,54.38,68.87,57.25,18.15,12.73,NA,9.24,12.4,9.91,NA,13.26,12.14,13.23,155,4.33
101,2010-05-10T07:00,2010,130,700,0,67.93,58.66,68.62,56.22,67.99,57.98,68.13,54.84,66.61,54.43,68.96,57.3,18.18,12.76,NA,9.27,12.4,10.01,NA,13.29,12.17,13.22,154,4.302
101,2010-05-10T08:00,2010,130,800,0,67.97,58.92,68.67,56.54,68.04,58.25,68.18,55.22,66.67,54.8,69.01,57.61,18.23,12.8,NA,9.05,12.13,9.8,NA,12.96,11.87,13.21,152,4.246
101,2010-05-10T09:00,2010,130,900,0,67.88,59.06,68.6,56.62,67.91,58.12,68.09,55.43,66.55,54.97,69,57.87,18.2,12.76,NA,8.82,11.98,9.79,NA,12.66,11.59,13.21,148,4.134
101,2010-05-10T10:00,2010,130,1000,0,67.97,59.35,68.68,56.94,68.04,58.63,68.2,55.84,66.7,55.42,69.02,58.15,18.25,12.81,NA,8.62,11.74,9.4,NA,12.36,11.28,13.21,145,4.05
101,2010-05-10T11:00,2010,130,1100,0,68.09,59.67,68.77,57.37,68.14,59.03,68.29,56.29,66.84,55.9,69.09,58.5,18.16,12.73,NA,8.41,11.4,9.11,NA,12.01,10.94,13.2,140,3.911
101,2010-05-10T12:00,2010,130,1200,0,68.23,59.95,68.92,57.68,68.26,59.4,68.43,56.66,67.02,56.2,69.21,58.79,18.23,12.78,NA,8.28,11.25,8.87,NA,11.77,10.81,13.2,138,3.855
101,2010-05-10T13:00,2010,130,1300,0,68.36,60.1,69.03,57.96,68.39,59.67,68.54,56.92,67.16,56.44,69.3,59.01,18.13,12.7,NA,8.25,11.07,8.73,NA,11.63,10.72,13.19,135,3.771
101,2010-05-10T14:00,2010,130,1400,0,68.36,60.14,69,58.06,68.38,59.74,68.54,56.89,67.16,56.51,69.26,59.04,18.17,12.73,NA,8.22,10.94,8.64,NA,11.64,10.66,13.17,135,3.771
101,2010-05-10T15:00,2010,130,1500,0,68.37,60.14,69.01,58.09,68.4,59.69,68.55,56.83,67.18,56.49,69.26,59,18.34,12.84,NA,8.24,10.92,8.71,NA,11.72,10.69,13.16,137,3.827
101,2010-05-10T16:00,2010,130,1600,0,68.45,60.18,69.07,58.12,68.47,59.74,68.59,56.81,67.25,56.51,69.32,59.02,18.34,12.84,NA,8.28,10.95,8.73,NA,11.78,10.75,13.15,137,3.827
101,2010-05-10T17:00,2010,130,1700,0,68.56,60.2,69.14,58.08,68.57,59.73,68.68,56.77,67.35,56.46,69.41,58.98,18.19,12.75,NA,8.35,11.06,8.84,NA,11.9,10.89,13.15,138,3.855
101,2010-05-10T18:00,2010,130,1800,0,68.53,60.07,69.12,57.9,68.57,59.61,68.65,56.56,67.34,56.26,69.36,58.78,18.13,12.71,NA,8.47,11.22,8.97,NA,12.09,11.09,13.14,139,3.883
101,2010-05-10T19:00,2010,130,1900,0,68.56,59.88,69.13,57.67,68.59,59.41,68.64,56.24,67.37,55.95,69.39,58.51,18.18,12.74,NA,8.68,11.46,9.18,NA,12.4,11.42,13.14,143,3.994
101,2010-05-10T20:00,2010,130,2000,0,68.54,59.62,69.13,57.36,68.56,59.13,68.6,55.83,67.36,55.58,69.36,58.2,18.3,12.8,NA,8.92,11.77,9.42,NA,12.77,11.78,13.13,148,4.134
101,2010-05-10T21:00,2010,130,2100,0,68.57,59.51,69.15,57.19,68.59,58.98,68.63,55.66,67.39,55.38,69.42,58.04,18.35,12.85,NA,9.06,11.96,9.61,NA,12.97,12,13.13,151,4.218
101,2010-05-10T22:00,2010,130,2200,0,68.56,59.47,69.15,57.14,68.58,58.98,68.64,55.65,67.38,55.38,69.42,58.04,18.17,12.72,NA,9.09,12.01,9.6,NA,12.99,12,13.14,149,4.162
101,2010-05-10T23:00,2010,130,2300,0,68.59,59.55,69.18,57.15,68.62,59.03,68.68,55.76,67.41,55.44,69.45,58.11,18.2,12.76,NA,9.04,12.03,9.6,NA,12.92,11.97,13.14,149,4.162
101,2010-05-11T00:00,2010,131,0,0,68.45,59.56,69.05,57.16,68.5,59.08,68.54,55.84,67.27,55.55,69.32,58.2,18.2,12.75,NA,8.88,11.89,9.42,NA,12.7,11.71,13.14,146,4.078
101,2010-05-11T01:00,2010,131,100,0,68.41,59.49,69.01,57.06,68.47,58.98,68.51,55.75,67.23,55.44,69.3,58.11,18.25,12.78,NA,8.92,11.95,9.49,NA,12.76,11.79,13.14,148,4.134
101,2010-05-11T02:00,2010,131,200,0,68.34,59.38,68.93,56.91,68.38,58.86,68.46,55.62,67.17,55.28,69.24,57.98,18.25,12.77,NA,8.96,12.02,9.52,NA,12.84,11.88,13.15,148,4.134
101,2010-05-11T03:00,2010,131,300,0,68.29,59.25,68.88,56.77,68.34,58.7,68.4,55.45,67.13,55.1,69.21,57.85,18.3,12.78,NA,9.04,12.11,9.64,NA,12.94,12.03,13.15,150,4.19
101,2010-05-11T04:00,2010,131,400,0,68.27,59.16,68.88,56.67,68.33,58.65,68.38,55.34,67.09,55,69.22,57.76,18.16,12.69,NA,9.11,12.21,9.68,NA,13.04,12.09,13.15,150,4.19
101,2010-05-11T05:00,2010,131,500,0,68.15,58.98,68.78,56.49,68.19,58.49,68.25,55.1,66.94,54.8,69.08,57.58,18.12,12.71,NA,9.16,12.29,9.71,NA,13.16,12.14,13.16,151,4.218
101,2010-05-11T06:00,2010,131,600,0,68.08,58.81,68.73,56.31,68.15,58.28,68.2,54.88,66.87,54.57,69.04,57.38,18.21,12.76,NA,9.27,12.43,9.86,NA,13.31,12.3,13.17,154,4.302
101,2010-05-11T07:00,2010,131,700,0,68.19,58.8,68.86,56.33,68.24,58.25,68.3,54.88,66.97,54.51,69.16,57.35,18.22,12.79,NA,9.39,12.52,9.99,NA,13.42,12.45,13.17,155,4.33
101,2010-05-11T08:00,2010,131,800,0,68.23,59.13,68.89,56.76,68.29,58.57,68.36,55.4,66.98,54.99,69.17,57.77,18.09,12.69,NA,9.1,12.13,9.72,NA,12.96,11.99,13.17,149,4.162
101,2010-05-11T09:00,2010,131,900,0,68.04,59.24,68.73,56.89,68.09,58.43,68.23,55.7,66.76,55.22,69.11,58.09,18.21,12.74,NA,8.8,11.85,9.65,NA,12.52,11.54,13.17,145,4.05
101,2010-05-11T10:00,2010,131,1000,0,68.29,59.73,68.95,57.49,68.33,59.15,68.46,56.32,67.06,55.94,69.25,58.56,18.28,12.77,NA,8.56,11.46,9.18,NA,12.14,11.12,13.17,140,3.911
101,2010-05-11T11:00,2010,131,1100,0,68.35,60,69.01,57.9,68.4,59.55,68.53,56.73,67.16,56.4,69.28,58.9,18.28,12.78,NA,8.35,11.11,8.85,NA,11.8,10.76,13.17,136,3.799
101,2010-05-11T12:00,2010,131,1200,0,68.45,60.27,69.09,58.16,68.49,59.84,68.62,57.09,67.25,56.7,69.35,59.17,18.28,12.77,NA,8.18,10.93,8.65,NA,11.53,10.56,13.16,134,3.743
101,2010-05-11T13:00,2010,131,1300,0,68.54,60.48,69.15,58.42,68.56,60.07,68.69,57.4,67.35,56.96,69.42,59.41,18.17,12.73,NA,8.06,10.73,8.49,NA,11.29,10.38,13.15,131,3.659
101,2010-05-11T14:00,2010,131,1400,0,68.58,60.53,69.19,58.53,68.62,60.15,68.73,57.37,67.42,57.02,69.44,59.44,18.26,12.77,NA,8.05,10.66,8.47,NA,11.36,10.39,13.14,133,3.715
101,2010-05-11T15:00,2010,131,1500,0,68.64,60.54,69.22,58.56,68.67,60.09,68.77,57.32,67.48,57,69.49,59.43,18.31,12.81,NA,8.1,10.66,8.58,NA,11.45,10.47,13.14,134,3.743
