id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-05-11T16:00,2010,131,1600,0,68.75,60.56,69.32,58.53,68.81,60.18,68.86,57.25,67.61,57,69.59,59.39,18.22,12.74,NA,8.2,10.79,8.63,NA,11.61,10.62,13.13,135,3.771
101,2010-05-11T17:00,2010,131,1700,0,68.74,60.45,69.27,58.35,68.78,60.05,68.8,57.04,67.58,56.8,69.54,59.2,18.22,12.71,NA,8.3,10.92,8.73,NA,11.76,10.77,13.12,137,3.827
101,2010-05-11T18:00,2010,131,1800,0,68.73,60.31,69.26,58.2,68.77,59.88,68.8,56.82,67.58,56.58,69.52,59.01,18.16,12.71,NA,8.42,11.07,8.89,NA,11.98,11,13.12,139,3.883
101,2010-05-11T19:00,2010,131,1900,0,68.76,60.2,69.3,58.06,68.78,59.76,68.81,56.61,67.59,56.38,69.55,58.86,18.24,12.72,NA,8.56,11.24,9.02,NA,12.2,11.21,13.12,142,3.966
101,2010-05-11T20:00,2010,131,2000,0,68.72,59.96,69.26,57.86,68.73,59.54,68.77,56.28,67.57,56.01,69.51,58.59,18.22,12.71,NA,8.76,11.4,9.19,NA,12.5,11.56,13.12,144,4.022
101,2010-05-11T21:00,2010,131,2100,0,68.71,59.82,69.26,57.66,68.73,59.37,68.77,56.08,67.57,55.8,69.52,58.41,18.21,12.71,NA,8.89,11.6,9.35,NA,12.69,11.77,13.12,147,4.106
101,2010-05-11T22:00,2010,131,2200,0,68.71,59.88,69.26,57.69,68.72,59.39,68.77,56.16,67.55,55.94,69.52,58.49,18.44,12.84,NA,8.82,11.57,9.33,NA,12.62,11.61,13.11,148,4.134
101,2010-05-11T23:00,2010,131,2300,0,68.83,60.18,69.4,57.93,68.85,59.71,68.9,56.55,67.67,56.3,69.66,58.82,18.26,12.72,NA,8.66,11.47,9.14,NA,12.35,11.37,13.12,143,3.994
101,2010-05-12T00:00,2010,132,0,0,68.71,60.23,69.26,58.02,68.73,59.83,68.78,56.69,67.55,56.45,69.53,58.96,18.09,12.62,NA,8.47,11.24,8.89,NA,12.08,11.1,13.12,139,3.883
101,2010-05-12T01:00,2010,132,100,0,68.66,60.19,69.23,57.94,68.68,59.76,68.74,56.65,67.5,56.41,69.5,58.9,18.13,12.63,NA,8.46,11.29,8.91,NA,12.09,11.09,13.12,139,3.883
101,2010-05-12T02:00,2010,132,200,0,68.62,60.13,69.2,57.87,68.64,59.7,68.71,56.6,67.46,56.34,69.47,58.83,18.24,12.71,NA,8.49,11.33,8.94,NA,12.11,11.12,13.12,141,3.939
101,2010-05-12T03:00,2010,132,300,0,68.62,60.12,69.19,57.84,68.64,59.68,68.7,56.58,67.45,56.34,69.47,58.83,18.3,12.74,NA,8.5,11.35,8.96,NA,12.12,11.11,13.13,141,3.939
101,2010-05-12T04:00,2010,132,400,0,68.64,60.14,69.23,57.85,68.66,59.7,68.73,56.59,67.48,56.37,69.5,58.86,18.15,12.66,NA,8.51,11.39,8.96,NA,12.14,11.1,13.13,141,3.939
101,2010-05-12T05:00,2010,132,500,0,68.57,59.98,69.16,57.67,68.58,59.53,68.64,56.36,67.38,56.15,69.41,58.65,18.1,12.6,NA,8.59,11.48,9.05,NA,12.28,11.23,13.13,141,3.939
101,2010-05-12T06:00,2010,132,600,0,68.43,59.49,69.01,57.23,68.45,59,68.5,55.7,67.24,55.44,69.29,58.07,18.32,12.75,NA,8.95,11.78,9.46,NA,12.8,11.8,13.13,149,4.162
101,2010-05-12T07:00,2010,132,700,0,68.5,59.33,69.08,57.08,68.53,58.79,68.57,55.42,67.31,55.11,69.36,57.85,18.48,12.86,NA,9.17,12,9.74,NA,13.15,12.2,13.13,155,4.33
101,2010-05-12T08:00,2010,132,800,0,68.51,59.33,69.12,57.02,68.52,58.78,68.59,55.42,67.31,55.11,69.38,57.84,18.36,12.81,NA,9.18,12.09,9.74,NA,13.18,12.2,13.14,154,4.302
101,2010-05-12T09:00,2010,132,900,0,68.48,59.32,69.09,56.97,68.5,58.77,68.56,55.42,67.27,55.09,69.34,57.83,18.38,12.8,NA,9.16,12.12,9.73,NA,13.13,12.18,13.14,153,4.274
101,2010-05-12T10:00,2010,132,1000,0,68.44,59.32,69.07,57,68.47,58.71,68.54,55.45,67.22,55.11,69.35,57.91,18.35,12.78,NA,9.12,12.07,9.75,NA,13.08,12.11,13.14,153,4.274
101,2010-05-12T11:00,2010,132,1100,0,68.4,59.36,69.02,57.06,68.44,58.84,68.51,55.57,67.19,55.23,69.28,57.97,18.23,12.74,NA,9.04,11.96,9.6,NA,12.94,11.96,13.14,151,4.218
101,2010-05-12T12:00,2010,132,1200,0,68.46,59.45,69.07,57.18,68.5,58.94,68.55,55.68,67.23,55.37,69.33,58.06,18.32,12.77,NA,9.01,11.89,9.56,NA,12.87,11.87,13.14,150,4.19
101,2010-05-12T13:00,2010,132,1300,0,68.22,59.24,68.87,56.96,68.27,58.55,68.37,55.49,67,55.12,69.21,57.96,18.2,12.71,NA,8.98,11.91,9.73,NA,12.87,11.88,13.15,149,4.162
101,2010-05-12T14:00,2010,132,1400,0,68.23,59.24,68.91,57.06,68.31,58.65,68.38,55.54,67.02,55.19,69.21,57.99,18.3,12.74,NA,8.99,11.86,9.67,NA,12.84,11.83,13.15,150,4.19
101,2010-05-12T15:00,2010,132,1500,0,68.07,59.07,68.78,56.86,68.14,58.28,68.24,55.35,66.79,54.98,69.14,57.84,18.28,12.74,NA,9,11.92,9.85,NA,12.88,11.81,13.16,150,4.19
101,2010-05-12T16:00,2010,132,1600,0,68.09,59.12,68.8,56.93,68.14,58.35,68.25,55.47,66.79,55.05,69.13,57.92,18.21,12.7,NA,8.97,11.87,9.79,NA,12.79,11.74,13.17,149,4.162
101,2010-05-12T17:00,2010,132,1700,0,68.1,59.25,68.8,57.07,68.16,58.52,68.26,55.64,66.81,55.24,69.13,58.07,18.37,12.81,NA,8.86,11.73,9.64,NA,12.62,11.57,13.17,148,4.134
101,2010-05-12T18:00,2010,132,1800,0,68.11,59.23,68.79,57.05,68.15,58.5,68.27,55.58,66.81,55.18,69.14,58.03,18.45,12.84,NA,8.89,11.74,9.65,NA,12.69,11.63,13.17,149,4.162
101,2010-05-12T19:00,2010,132,1900,0,68.09,59.14,68.78,56.97,68.17,58.42,68.26,55.48,66.8,55.07,69.15,57.94,18.37,12.84,NA,8.95,11.81,9.75,NA,12.78,11.72,13.17,150,4.19
101,2010-05-12T20:00,2010,132,2000,0,68.06,59,68.76,56.87,68.14,58.31,68.26,55.31,66.78,54.89,69.13,57.8,18.24,12.73,NA,9.06,11.89,9.83,NA,12.95,11.89,13.17,150,4.19
101,2010-05-12T21:00,2010,132,2100,0,67.97,58.77,68.69,56.61,68.08,58.05,68.2,55.05,66.69,54.59,69.07,57.54,18.44,12.87,NA,9.21,12.08,10.02,NA,13.16,12.1,13.17,155,4.33
101,2010-05-12T22:00,2010,132,2200,0,68.04,58.87,68.76,56.73,68.13,58.18,68.25,55.18,66.74,54.72,69.15,57.68,18.34,12.78,NA,9.18,12.03,9.96,NA,13.06,12.02,13.18,152,4.246
101,2010-05-12T23:00,2010,132,2300,0,68.15,59.11,68.87,56.88,68.24,58.43,68.38,55.5,66.84,55.02,69.27,57.95,18.25,12.75,NA,9.04,11.99,9.8,NA,12.88,11.82,13.19,150,4.19
101,2010-05-13T00:00,2010,133,0,0,68.02,59.22,68.72,56.98,68.08,58.54,68.23,55.71,66.68,55.25,69.13,58.13,18.11,12.65,NA,8.79,11.74,9.54,NA,12.52,11.43,13.19,144,4.022
101,2010-05-13T01:00,2010,133,100,0,67.99,59.27,68.7,57.06,68.05,58.64,68.19,55.8,66.65,55.36,69.09,58.22,18.3,12.76,NA,8.72,11.64,9.41,NA,12.39,11.29,13.19,144,4.022
101,2010-05-13T02:00,2010,133,200,0,67.99,59.2,68.71,57.04,68.08,58.53,68.2,55.73,66.67,55.28,69.1,58.14,18.33,12.78,NA,8.8,11.67,9.54,NA,12.48,11.39,13.19,145,4.05
101,2010-05-13T03:00,2010,133,300,0,67.97,59.18,68.7,57.05,68.06,58.51,68.17,55.75,66.66,55.32,69.08,58.14,18.32,12.79,NA,8.79,11.65,9.55,NA,12.41,11.34,13.2,145,4.05
101,2010-05-13T04:00,2010,133,400,0,67.99,59.18,68.7,57.05,68.07,58.52,68.17,55.74,66.68,55.35,69.07,58.14,18.28,12.76,NA,8.81,11.65,9.55,NA,12.43,11.34,13.2,145,4.05
101,2010-05-13T05:00,2010,133,500,0,67.93,58.96,68.65,56.79,68.01,58.32,68.13,55.4,66.61,55.03,69.02,57.87,18.23,12.72,NA,8.97,11.85,9.7,NA,12.74,11.58,13.2,147,4.106
101,2010-05-13T06:00,2010,133,600,0,67.86,58.75,68.57,56.61,67.94,58.08,68.06,55.14,66.53,54.72,68.96,57.63,18.31,12.76,NA,9.1,11.97,9.86,NA,12.93,11.81,13.2,150,4.19
101,2010-05-13T07:00,2010,133,700,0,68.02,58.99,68.73,56.83,68.08,58.26,68.2,55.34,66.68,54.91,69.1,57.85,18.43,12.85,NA,9.03,11.9,9.82,NA,12.86,11.77,13.2,150,4.19
101,2010-05-13T08:00,2010,133,800,0,68.16,59.57,68.88,57.36,68.23,58.7,68.34,56.12,66.86,55.6,69.2,58.43,18.37,12.8,NA,8.59,11.51,9.52,NA,12.22,11.27,13.2,143,3.994
101,2010-05-13T09:00,2010,133,900,0,68.16,59.81,68.86,57.65,68.21,59,68.33,56.44,66.86,55.98,69.17,58.69,18.39,12.8,NA,8.35,11.21,9.21,NA,11.88,10.88,13.19,139,3.883
101,2010-05-13T10:00,2010,133,1000,0,68.27,60.11,68.98,57.95,68.32,59.25,68.44,56.78,67.01,56.37,69.26,59,18.41,12.82,NA,8.16,11.03,9.07,NA,11.66,10.63,13.19,136,3.799
101,2010-05-13T11:00,2010,133,1100,0,68.39,60.45,69.11,58.36,68.44,59.61,68.57,57.21,67.16,56.87,69.36,59.37,18.3,12.74,NA,7.939,10.75,8.84,NA,11.36,10.28,13.18,132,3.687
101,2010-05-13T12:00,2010,133,1200,0,68.37,60.59,69.07,58.54,68.41,59.8,68.53,57.45,67.14,57.01,69.31,59.52,18.43,12.83,NA,7.78,10.53,8.61,NA,11.08,10.12,13.17,131,3.659
101,2010-05-13T13:00,2010,133,1300,0,68.48,60.85,69.15,58.91,68.52,60.12,68.63,57.8,67.24,57.34,69.39,59.82,18.44,12.82,NA,7.625,10.24,8.39,NA,10.83,9.9,13.16,127,3.547
101,2010-05-13T14:00,2010,133,1400,0,68.53,61,69.18,59.09,68.56,60.28,68.68,57.96,67.3,57.57,69.43,59.98,18.34,12.77,NA,7.528,10.09,8.27,NA,10.72,9.73,13.15,126,3.52
101,2010-05-13T15:00,2010,133,1500,0,68.59,61.11,69.23,59.2,68.63,60.41,68.74,58.02,67.39,57.69,69.48,60.07,18.31,12.76,NA,7.48,10.03,8.22,NA,10.72,9.71,13.15,124,3.464
101,2010-05-13T16:00,2010,133,1600,0,68.67,61.15,69.3,59.25,68.7,60.4,68.81,58.06,67.5,57.73,69.56,60.1,18.31,12.78,NA,7.518,10.05,8.3,NA,10.75,9.77,13.14,125,3.492
101,2010-05-13T17:00,2010,133,1700,0,68.68,61.09,69.31,59.13,68.72,60.38,68.81,57.96,67.51,57.65,69.56,60.03,18.34,12.82,NA,7.589,10.18,8.34,NA,10.85,9.87,13.13,127,3.547
101,2010-05-13T18:00,2010,133,1800,0,68.74,60.97,69.35,59.03,68.78,60.3,68.85,57.77,67.57,57.47,69.6,59.88,18.37,12.83,NA,7.765,10.32,8.48,NA,11.08,10.1,13.13,129,3.603
101,2010-05-13T19:00,2010,133,1900,0,68.66,60.68,69.28,58.8,68.71,60.09,68.8,57.42,67.5,57.13,69.56,59.61,18.25,12.74,NA,7.979,10.48,8.62,NA,11.38,10.38,13.12,131,3.659
101,2010-05-13T20:00,2010,133,2000,0,68.54,60.43,69.16,58.48,68.59,59.83,68.69,57.09,67.38,56.75,69.47,59.31,18.36,12.78,NA,8.11,10.68,8.76,NA,11.61,10.63,13.12,135,3.771
101,2010-05-13T21:00,2010,133,2100,0,68.56,60.3,69.19,58.39,68.62,59.72,68.72,56.91,67.38,56.58,69.51,59.17,18.48,12.88,NA,8.26,10.8,8.89,NA,11.81,10.81,13.12,138,3.855
101,2010-05-13T22:00,2010,133,2200,0,68.55,60.29,69.18,58.34,68.6,59.7,68.71,56.94,67.37,56.6,69.49,59.18,18.39,12.83,NA,8.26,10.84,8.91,NA,11.77,10.77,13.13,137,3.827
101,2010-05-13T23:00,2010,133,2300,0,68.67,60.54,69.3,58.62,68.72,60,68.82,57.27,67.46,56.94,69.62,59.51,18.37,12.78,NA,8.12,10.68,8.72,NA,11.54,10.52,13.13,134,3.743
101,2010-05-14T00:00,2010,134,0,0,68.56,60.54,69.18,58.58,68.6,60.01,68.71,57.33,67.34,57,69.5,59.53,18.2,12.67,NA,8.01,10.61,8.59,NA,11.38,10.34,13.13,131,3.659
101,2010-05-14T01:00,2010,134,100,0,68.49,60.44,69.13,58.47,68.54,59.91,68.65,57.26,67.28,56.92,69.44,59.45,18.34,12.77,NA,8.06,10.67,8.63,NA,11.38,10.35,13.13,133,3.715
101,2010-05-14T02:00,2010,134,200,0,68.41,60.06,69.07,57.99,68.47,59.48,68.58,56.75,67.19,56.37,69.41,59,18.42,12.78,NA,8.35,11.08,8.99,NA,11.82,10.82,13.14,138,3.855
101,2010-05-14T03:00,2010,134,300,0,68.39,60.06,69.07,58.03,68.47,59.48,68.58,56.75,67.17,56.35,69.41,59.01,18.46,12.81,NA,8.33,11.04,8.99,NA,11.82,10.82,13.14,138,3.855
101,2010-05-14T04:00,2010,134,400,0,68.34,60.05,69.03,58.02,68.4,59.46,68.52,56.78,67.12,56.37,69.35,59.05,18.4,12.77,NA,8.29,11.01,8.94,NA,11.74,10.75,13.14,137,3.827
101,2010-05-14T05:00,2010,134,500,0,68.28,59.89,68.99,57.82,68.34,59.28,68.46,56.55,67.02,56.15,69.3,58.84,18.19,12.63,NA,8.39,11.18,9.06,NA,11.91,10.86,13.15,138,3.855
101,2010-05-14T06:00,2010,134,600,0,68.11,59.62,68.83,57.59,68.18,59,68.29,56.24,66.83,55.85,69.15,58.57,18.41,12.8,NA,8.5,11.24,9.18,NA,12.04,10.98,13.15,142,3.966
101,2010-05-14T07:00,2010,134,700,0,68.18,59.54,68.9,57.47,68.24,58.9,68.34,56.07,66.9,55.7,69.18,58.43,18.45,12.82,NA,8.63,11.43,9.34,NA,12.27,11.2,13.15,144,4.022
101,2010-05-14T08:00,2010,134,800,0,68.17,59.47,68.89,57.38,68.23,58.82,68.35,55.95,66.93,55.59,69.18,58.33,18.41,12.82,NA,8.69,11.5,9.41,NA,12.39,11.34,13.15,145,4.05
101,2010-05-14T09:00,2010,134,900,0,68.2,59.55,68.88,57.47,68.25,58.88,68.36,56.02,66.95,55.65,69.21,58.4,18.49,12.84,NA,8.64,11.42,9.37,NA,12.34,11.3,13.15,145,4.05
101,2010-05-14T10:00,2010,134,1000,0,68.22,59.63,68.91,57.56,68.27,59.01,68.38,56.14,66.95,55.74,69.23,58.5,18.24,12.69,NA,8.59,11.35,9.26,NA,12.24,11.21,13.16,143,3.994
101,2010-05-14T11:00,2010,134,1100,0,68.28,59.75,68.98,57.73,68.36,59.21,68.47,56.29,67.08,55.93,69.25,58.61,18.29,12.72,NA,8.52,11.25,9.15,NA,12.19,11.14,13.15,141,3.939
101,2010-05-14T12:00,2010,134,1200,0,68.33,59.9,69.01,57.81,68.4,59.39,68.5,56.48,67.15,56.15,69.28,58.77,18.29,12.77,NA,8.43,11.2,9.01,NA,12.03,11,13.15,140,3.911
101,2010-05-14T13:00,2010,134,1300,0,68.55,60.53,69.2,58.41,68.6,60.01,68.7,57.31,67.35,56.97,69.46,59.48,18.39,12.82,NA,8.01,10.79,8.59,NA,11.39,10.38,13.15,133,3.715
101,2010-05-14T14:00,2010,134,1400,0,68.66,61.03,69.3,58.99,68.7,60.46,68.82,57.94,67.5,57.6,69.57,60.02,18.28,12.77,NA,7.63,10.31,8.24,NA,10.88,9.89,13.15,127,3.547
101,2010-05-14T15:00,2010,134,1500,0,68.75,61.42,69.37,59.48,68.8,60.85,68.88,58.44,67.61,58.13,69.62,60.46,18.38,12.81,NA,7.328,9.89,7.947,NA,10.45,9.48,13.14,122,3.408
101,2010-05-14T16:00,2010,134,1600,0,68.86,61.69,69.47,59.75,68.9,61.03,68.98,58.74,67.73,58.43,69.69,60.69,18.27,12.76,NA,7.172,9.72,7.871,NA,10.24,9.3,13.13,119,3.324
101,2010-05-14T17:00,2010,134,1700,0,68.9,61.82,69.52,59.9,68.93,61.2,69.02,58.89,67.8,58.6,69.7,60.83,18.27,12.73,NA,7.077,9.62,7.73,NA,10.13,9.19,13.12,118,3.296
101,2010-05-14T18:00,2010,134,1800,0,68.88,61.67,69.47,59.85,68.92,61.16,68.99,58.71,67.77,58.46,69.68,60.69,18.23,12.74,NA,7.21,9.62,7.761,NA,10.27,9.31,13.11,119,3.324
101,2010-05-14T19:00,2010,134,1900,0,68.93,61.52,69.53,59.72,68.97,61.05,69.04,58.53,67.83,58.25,69.74,60.51,18.39,12.84,NA,7.413,9.81,7.921,NA,10.51,9.58,13.11,124,3.464
101,2010-05-14T20:00,2010,134,2000,0,68.95,61.37,69.54,59.53,69,60.94,69.07,58.31,67.86,58.05,69.75,60.34,18.39,12.83,NA,7.582,10.01,8.06,NA,10.76,9.81,13.1,126,3.52
101,2010-05-14T21:00,2010,134,2100,0,68.94,61.37,69.52,59.62,68.98,60.95,69.04,58.33,67.85,58.13,69.74,60.38,18.44,12.86,NA,7.578,9.9,8.03,NA,10.71,9.72,13.1,125,3.492
101,2010-05-14T22:00,2010,134,2200,0,68.96,61.32,69.53,59.56,69,60.93,69.06,58.29,67.87,58.05,69.75,60.33,18.45,12.87,NA,7.641,9.97,8.07,NA,10.77,9.82,13.09,127,3.547
101,2010-05-14T23:00,2010,134,2300,0,69.04,61.52,69.64,59.71,69.09,61.15,69.16,58.53,67.96,58.28,69.86,60.55,18.2,12.71,NA,7.516,9.93,7.94,NA,10.63,9.68,13.09,124,3.464
101,2010-05-15T00:00,2010,135,0,0,68.93,61.51,69.52,59.63,69,61.16,69.05,58.55,67.86,58.32,69.75,60.54,18.16,12.71,NA,7.425,9.89,7.838,NA,10.5,9.54,13.09,122,3.408
101,2010-05-15T01:00,2010,135,100,0,68.85,61.25,69.45,59.36,68.92,60.91,68.98,58.25,67.77,58.03,69.66,60.28,18.36,12.82,NA,7.6,10.09,8.01,NA,10.73,9.74,13.09,125,3.492
101,2010-05-15T02:00,2010,135,200,0,68.88,61.18,69.49,59.19,68.94,60.85,69,58.1,67.78,57.86,69.71,60.18,18.27,12.76,NA,7.694,10.31,8.09,NA,10.91,9.92,13.09,127,3.547
101,2010-05-15T03:00,2010,135,300,0,68.77,60.89,69.37,58.87,68.84,60.54,68.9,57.79,67.64,57.54,69.6,59.88,18.37,12.8,NA,7.876,10.5,8.3,NA,11.1,10.1,13.1,130,3.631
101,2010-05-15T04:00,2010,135,400,0,68.78,60.8,69.38,58.75,68.82,60.47,68.9,57.63,67.6,57.36,69.61,59.77,18.27,12.75,NA,7.982,10.63,8.36,NA,11.27,10.24,13.1,131,3.659
101,2010-05-15T05:00,2010,135,500,0,68.79,60.82,69.4,58.76,68.83,60.47,68.92,57.63,67.61,57.38,69.64,59.79,18.23,12.73,NA,7.964,10.64,8.36,NA,11.29,10.23,13.11,131,3.659
101,2010-05-15T06:00,2010,135,600,0,68.78,60.82,69.39,58.71,68.85,60.4,68.92,57.66,67.63,57.39,69.64,59.78,18.18,12.69,NA,7.957,10.68,8.45,NA,11.26,10.24,13.11,131,3.659
101,2010-05-15T07:00,2010,135,700,0,68.67,60.89,69.27,58.81,68.74,60.4,68.82,57.77,67.53,57.49,69.55,59.85,18.25,12.76,NA,7.778,10.46,8.34,NA,11.05,10.04,13.11,128,3.575
101,2010-05-15T08:00,2010,135,800,0,68.69,61.03,69.29,58.9,68.73,60.44,68.85,57.91,67.53,57.58,69.55,59.93,18.28,12.75,NA,7.664,10.39,8.29,NA,10.94,9.94,13.12,128,3.575
101,2010-05-15T09:00,2010,135,900,0,68.74,61.13,69.35,59.06,68.78,60.62,68.89,58.08,67.59,57.75,69.59,60.1,18.34,12.78,NA,7.615,10.29,8.16,NA,10.8,9.84,13.12,127,3.547
101,2010-05-15T10:00,2010,135,1000,0,68.77,61.28,69.38,59.24,68.81,60.79,68.92,58.27,67.63,57.96,69.62,60.26,18.3,12.78,NA,7.484,10.15,8.03,NA,10.65,9.67,13.12,125,3.492
101,2010-05-15T11:00,2010,135,1100,0,68.76,61.55,69.38,59.49,68.78,60.93,68.91,58.6,67.59,58.34,69.63,60.57,18.35,12.79,NA,7.212,9.89,7.851,NA,10.31,9.25,13.12,120,3.352
101,2010-05-15T12:00,2010,135,1200,0,68.77,61.76,69.37,59.71,68.79,61.2,68.91,58.91,67.6,58.55,69.59,60.77,18.15,12.69,NA,7.01,9.65,7.586,NA,10.01,9.05,13.12,117,3.268
101,2010-05-15T13:00,2010,135,1300,0,68.79,61.72,69.39,59.77,68.83,61.24,68.93,58.91,67.64,58.56,69.6,60.76,18.23,12.71,NA,7.069,9.63,7.591,NA,10.02,9.09,13.12,117,3.268
101,2010-05-15T14:00,2010,135,1400,0,68.92,61.9,69.5,59.97,68.94,61.44,69.05,59.08,67.79,58.77,69.71,60.96,18.35,12.8,NA,7.015,9.54,7.502,NA,9.97,9.02,13.11,117,3.268
101,2010-05-15T15:00,2010,135,1500,0,68.96,61.92,69.55,60.02,69,61.49,69.08,59.07,67.86,58.82,69.75,60.98,18.34,12.78,NA,7.037,9.53,7.503,NA,10.01,9.04,13.11,117,3.268
101,2010-05-15T16:00,2010,135,1600,0,68.99,61.94,69.59,60.03,69.01,61.53,69.11,59.08,67.9,58.83,69.77,60.99,18.27,12.74,NA,7.057,9.56,7.476,NA,10.04,9.08,13.1,116,3.24
101,2010-05-15T17:00,2010,135,1700,0,68.98,61.89,69.55,59.97,69,61.48,69.09,59.02,67.9,58.79,69.75,60.92,18.2,12.69,NA,7.088,9.58,7.524,NA,10.08,9.11,13.09,117,3.268
101,2010-05-15T18:00,2010,135,1800,0,68.97,61.75,69.52,59.81,68.99,61.36,69.08,58.83,67.88,58.59,69.73,60.76,18.16,12.69,NA,7.22,9.71,7.629,NA,10.25,9.29,13.09,118,3.296
101,2010-05-15T19:00,2010,135,1900,0,68.94,61.49,69.49,59.55,68.97,61.14,69.05,58.5,67.85,58.29,69.72,60.49,18.19,12.7,NA,7.45,9.93,7.83,NA,10.55,9.57,13.09,121,3.38
101,2010-05-15T20:00,2010,135,2000,0,68.89,61.23,69.47,59.28,68.95,60.89,69.02,58.16,67.8,57.97,69.69,60.23,18.3,12.78,NA,7.653,10.19,8.06,NA,10.86,9.83,13.09,126,3.52
101,2010-05-15T21:00,2010,135,2100,0,68.85,61.06,69.48,59.09,68.94,60.74,69.01,57.93,67.77,57.72,69.7,60.04,18.32,12.77,NA,7.795,10.39,8.2,NA,11.09,10.05,13.09,128,3.575
101,2010-05-15T22:00,2010,135,2200,0,68.75,60.81,69.35,58.8,68.82,60.5,68.89,57.66,67.62,57.42,69.58,59.79,18.28,12.77,NA,7.939,10.55,8.32,NA,11.23,10.2,13.1,130,3.631
101,2010-05-15T23:00,2010,135,2300,0,68.74,60.69,69.34,58.57,68.83,60.31,68.87,57.45,67.59,57.18,69.59,59.62,18.41,12.82,NA,8.05,10.78,8.52,NA,11.41,10.41,13.1,133,3.715
101,2010-05-16T00:00,2010,136,0,0,68.76,60.6,69.34,58.47,68.81,60.26,68.89,57.31,67.58,57.06,69.6,59.52,18.25,12.75,NA,8.16,10.87,8.56,NA,11.58,10.52,13.1,133,3.715
101,2010-05-16T01:00,2010,136,100,0,68.62,60.47,69.23,58.33,68.72,60.11,68.79,57.22,67.47,56.92,69.54,59.41,18.34,12.82,NA,8.14,10.9,8.61,NA,11.57,10.54,13.11,134,3.743
101,2010-05-16T02:00,2010,136,200,0,68.58,60.39,69.2,58.2,68.69,59.99,68.77,57.1,67.41,56.8,69.53,59.32,18.36,12.81,NA,8.19,11,8.7,NA,11.67,10.62,13.11,136,3.799
101,2010-05-16T03:00,2010,136,300,0,68.49,60.24,69.11,58.1,68.58,59.9,68.68,56.97,67.3,56.68,69.45,59.19,18.37,12.81,NA,8.26,11.02,8.69,NA,11.71,10.62,13.12,136,3.799
101,2010-05-16T04:00,2010,136,400,0,68.48,60.14,69.13,58,68.57,59.79,68.66,56.85,67.28,56.54,69.44,59.09,18.35,12.8,NA,8.35,11.13,8.79,NA,11.8,10.74,13.13,137,3.827
101,2010-05-16T05:00,2010,136,500,0,68.44,60.05,69.11,57.89,68.53,59.71,68.62,56.73,67.23,56.41,69.4,59.01,18.3,12.77,NA,8.39,11.22,8.83,NA,11.89,10.82,13.13,137,3.827
101,2010-05-16T06:00,2010,136,600,0,68.49,60.19,69.15,58.03,68.59,59.8,68.67,56.87,67.28,56.58,69.47,59.15,18.32,12.77,NA,8.3,11.11,8.79,NA,11.79,10.7,13.14,137,3.827
101,2010-05-16T07:00,2010,136,700,0,68.49,60.3,69.13,58.14,68.58,59.85,68.66,57.03,67.28,56.72,69.44,59.26,18.12,12.65,NA,8.19,11,8.73,NA,11.63,10.56,13.14,133,3.715
101,2010-05-16T08:00,2010,136,800,0,68.57,60.65,69.21,58.5,68.63,60.14,68.77,57.56,67.39,57.2,69.5,59.65,18.25,12.75,NA,7.92,10.72,8.48,NA,11.21,10.19,13.14,130,3.631
101,2010-05-16T09:00,2010,136,900,0,68.69,61.13,69.31,59.01,68.74,60.6,68.86,58.17,67.54,57.81,69.57,60.16,18.33,12.79,NA,7.564,10.3,8.14,NA,10.69,9.74,13.14,124,3.464
101,2010-05-16T10:00,2010,136,1000,0,68.79,61.51,69.4,59.45,68.83,60.96,68.93,58.63,67.63,58.32,69.63,60.57,18.32,12.81,NA,7.28,9.96,7.866,NA,10.3,9.31,13.13,120,3.352
101,2010-05-16T11:00,2010,136,1100,0,68.76,61.6,69.38,59.62,68.8,61.07,68.92,58.77,67.62,58.5,69.61,60.68,18.44,12.85,NA,7.167,9.76,7.729,NA,10.14,9.13,13.13,119,3.324
101,2010-05-16T12:00,2010,136,1200,0,68.88,61.84,69.48,59.85,68.9,61.31,69.01,59.06,67.73,58.73,69.69,60.91,18.35,12.81,NA,7.046,9.63,7.595,NA,9.95,9,13.12,117,3.268
101,2010-05-16T13:00,2010,136,1300,0,68.87,61.91,69.47,59.96,68.88,61.38,69,59.19,67.72,58.82,69.67,61.01,18.36,12.8,NA,6.953,9.52,7.504,NA,9.81,8.9,13.12,116,3.24
101,2010-05-16T14:00,2010,136,1400,0,68.97,62.01,69.55,60.11,68.98,61.59,69.09,59.25,67.86,58.96,69.74,61.09,18.05,12.63,NA,6.956,9.45,7.395,NA,9.83,8.89,13.11,112,3.128
101,2010-05-16T15:00,2010,136,1500,0,69,62.13,69.58,60.26,69.01,61.69,69.12,59.38,67.89,59.11,69.77,61.22,18.09,12.66,NA,6.866,9.32,7.326,NA,9.73,8.78,13.11,113,3.156
101,2010-05-16T16:00,2010,136,1600,0,69.02,62.12,69.6,60.27,69.04,61.75,69.15,59.35,67.94,59.12,69.78,61.2,18.14,12.67,NA,6.9,9.33,7.298,NA,9.79,8.82,13.1,112,3.128
101,2010-05-16T17:00,2010,136,1700,0,68.97,61.96,69.54,60.08,69,61.56,69.09,59.15,67.89,58.92,69.74,61.03,18.11,12.63,NA,7.009,9.46,7.436,NA,9.94,8.97,13.1,114,3.184
101,2010-05-16T18:00,2010,136,1800,0,68.95,61.77,69.51,59.86,68.99,61.39,69.06,58.89,67.87,58.66,69.73,60.81,18.2,12.7,NA,7.187,9.65,7.599,NA,10.17,9.21,13.09,118,3.296
101,2010-05-16T19:00,2010,136,1900,0,68.93,61.53,69.53,59.63,69,61.21,69.07,58.59,67.87,58.37,69.73,60.56,18.15,12.7,NA,7.405,9.89,7.792,NA,10.48,9.5,13.09,120,3.352
101,2010-05-16T20:00,2010,136,2000,0,68.85,61.14,69.47,59.18,68.96,60.88,68.99,58.1,67.77,57.89,69.71,60.15,18.08,12.62,NA,7.706,10.29,8.07,NA,10.9,9.88,13.09,125,3.492
101,2010-05-16T21:00,2010,136,2100,0,68.78,60.84,69.35,58.76,68.85,60.47,68.93,57.67,67.65,57.45,69.6,59.78,18.26,12.74,NA,7.943,10.59,8.38,NA,11.25,10.2,13.09,129,3.603
101,2010-05-16T22:00,2010,136,2200,0,68.76,60.75,69.36,58.67,68.85,60.37,68.89,57.58,67.61,57.33,69.6,59.71,18.32,12.79,NA,8.01,10.69,8.48,NA,11.31,10.28,13.1,131,3.659
101,2010-05-16T23:00,2010,136,2300,0,68.76,60.69,69.36,58.61,68.85,60.33,68.89,57.51,67.59,57.27,69.61,59.68,18.38,12.83,NA,8.07,10.74,8.52,NA,11.37,10.33,13.1,132,3.687
101,2010-05-17T00:00,2010,137,0,0,68.72,60.55,69.3,58.47,68.79,60.18,68.85,57.38,67.55,57.11,69.57,59.54,18.42,12.85,NA,8.17,10.83,8.61,NA,11.47,10.44,13.11,134,3.743
101,2010-05-17T01:00,2010,137,100,0,68.67,60.5,69.28,58.38,68.78,60.13,68.82,57.32,67.51,57.04,69.57,59.48,18.27,12.8,NA,8.17,10.9,8.65,NA,11.5,10.47,13.11,133,3.715
101,2010-05-17T02:00,2010,137,200,0,68.57,60.42,69.18,58.26,68.67,60.02,68.75,57.19,67.39,56.9,69.5,59.38,18.29,12.78,NA,8.16,10.92,8.65,NA,11.57,10.49,13.12,134,3.743
101,2010-05-17T03:00,2010,137,300,0,68.52,60.32,69.15,58.17,68.61,59.93,68.69,57.11,67.32,56.82,69.46,59.3,18.31,12.82,NA,8.2,10.97,8.68,NA,11.59,10.51,13.12,134,3.743
101,2010-05-17T04:00,2010,137,400,0,68.54,60.3,69.18,58.18,68.62,59.92,68.71,57.08,67.34,56.81,69.47,59.29,18.22,12.75,NA,8.24,11,8.7,NA,11.62,10.53,13.13,135,3.771
101,2010-05-17T05:00,2010,137,500,0,68.49,60.19,69.14,58.06,68.59,59.8,68.67,56.95,67.29,56.65,69.45,59.17,18.26,12.77,NA,8.3,11.09,8.8,NA,11.72,10.64,13.13,135,3.771
101,2010-05-17T06:00,2010,137,600,0,68.44,60.16,69.1,58.09,68.54,59.77,68.62,56.92,67.25,56.63,69.4,59.16,18.27,12.77,NA,8.28,11.01,8.77,NA,11.71,10.61,13.14,135,3.771
101,2010-05-17T07:00,2010,137,700,0,68.54,60.34,69.21,58.23,68.63,59.88,68.75,57.09,67.38,56.79,69.5,59.31,18.31,12.81,NA,8.21,10.98,8.75,NA,11.65,10.59,13.14,134,3.743
101,2010-05-17T08:00,2010,137,800,0,68.67,60.75,69.32,58.66,68.73,60.25,68.86,57.67,67.53,57.31,69.6,59.77,18.3,12.78,NA,7.913,10.66,8.48,NA,11.2,10.22,13.14,130,3.631
101,2010-05-17T09:00,2010,137,900,0,68.75,61.29,69.38,59.19,68.78,60.7,68.88,58.35,67.58,57.96,69.62,60.34,18.3,12.78,NA,7.463,10.18,8.09,NA,10.53,9.62,13.14,122,3.408
101,2010-05-17T10:00,2010,137,1000,0,68.84,61.72,69.45,59.68,68.87,61.1,68.96,58.87,67.71,58.55,69.69,60.78,18.29,12.81,NA,7.119,9.78,7.772,NA,10.09,9.16,13.13,117,3.268
101,2010-05-17T11:00,2010,137,1100,0,68.8,61.89,69.43,59.88,68.81,61.25,68.93,59.1,67.64,58.82,69.63,60.99,18.31,12.78,NA,6.91,9.55,7.555,NA,9.83,8.81,13.13,114,3.184
101,2010-05-17T12:00,2010,137,1200,0,68.91,62.04,69.49,60.07,68.93,61.43,69.01,59.28,67.76,58.96,69.71,61.1,18.26,12.77,NA,6.873,9.41,7.501,NA,9.73,8.8,13.12,113,3.156
101,2010-05-17T13:00,2010,137,1300,0,68.85,62.08,69.47,60.12,68.86,61.45,68.97,59.36,67.7,59.01,69.69,61.21,18.17,12.7,NA,6.777,9.35,7.411,NA,9.61,8.7,13.12,112,3.128
101,2010-05-17T14:00,2010,137,1400,0,69,62.25,69.59,60.37,69.02,61.71,69.1,59.57,67.91,59.26,69.77,61.34,18.29,12.77,NA,6.748,9.22,7.314,NA,9.53,8.65,13.11,111,3.101
101,2010-05-17T15:00,2010,137,1500,0,69.06,62.35,69.63,60.51,69.07,61.83,69.15,59.66,68,59.4,69.8,61.45,18.31,12.79,NA,6.706,9.12,7.24,NA,9.49,8.59,13.1,110,3.073
101,2010-05-17T16:00,2010,137,1600,0,69.08,62.3,69.65,60.45,69.08,61.77,69.16,59.58,68.01,59.34,69.82,61.39,18.35,12.83,NA,6.772,9.21,7.312,NA,9.58,8.68,13.09,112,3.128
101,2010-05-17T17:00,2010,137,1700,0,69.13,62.27,69.72,60.44,69.15,61.85,69.21,59.54,68.08,59.29,69.88,61.34,18.38,12.84,NA,6.869,9.28,7.298,NA,9.68,8.79,13.09,113,3.156
101,2010-05-17T18:00,2010,137,1800,0,69.1,62.03,69.72,60.27,69.15,61.67,69.21,59.24,68.07,59.01,69.86,61.11,18.41,12.85,NA,7.076,9.45,7.482,NA,9.97,9.06,13.08,116,3.24
101,2010-05-17T19:00,2010,137,1900,0,69.1,61.77,69.68,59.86,69.17,61.38,69.19,58.84,68.06,58.6,69.88,60.76,18.14,12.69,NA,7.322,9.82,7.798,NA,10.36,9.46,13.08,119,3.324
101,2010-05-17T20:00,2010,137,2000,0,69.01,61.41,69.61,59.41,69.08,60.99,69.11,58.34,67.96,58.09,69.82,60.35,18.09,12.68,NA,7.603,10.2,8.09,NA,10.76,9.87,13.08,124,3.464
101,2010-05-17T21:00,2010,137,2100,0,68.99,61.31,69.61,59.35,69.07,60.93,69.1,58.23,67.95,58,69.81,60.28,18.32,12.81,NA,7.685,10.26,8.13,NA,10.86,9.95,13.08,125,3.492
101,2010-05-17T22:00,2010,137,2200,0,68.94,61.07,69.52,59.01,69.01,60.64,69.03,57.92,67.84,57.63,69.76,59.97,18.25,12.78,NA,7.876,10.51,8.36,NA,11.11,10.22,13.08,130,3.631
101,2010-05-17T23:00,2010,137,2300,0,68.96,61.06,69.56,58.95,69.04,60.66,69.07,57.91,67.85,57.62,69.8,59.98,18.17,12.74,NA,7.908,10.61,8.39,NA,11.16,10.24,13.09,128,3.575
101,2010-05-18T00:00,2010,138,0,0,68.87,61,69.45,58.9,68.91,60.63,68.97,57.91,67.74,57.62,69.68,59.97,18.21,12.76,NA,7.87,10.55,8.29,NA,11.06,10.11,13.09,128,3.575
101,2010-05-18T01:00,2010,138,100,0,68.84,61.02,69.46,58.93,68.93,60.66,68.96,57.95,67.72,57.65,69.7,60.01,18.23,12.79,NA,7.816,10.53,8.27,NA,11.01,10.07,13.1,127,3.547
101,2010-05-18T02:00,2010,138,200,0,68.78,60.93,69.41,58.83,68.87,60.55,68.91,57.88,67.64,57.58,69.64,59.93,18.27,12.82,NA,7.845,10.58,8.32,NA,11.02,10.07,13.1,129,3.603
101,2010-05-18T03:00,2010,138,300,0,68.79,60.91,69.4,58.78,68.86,60.54,68.91,57.88,67.62,57.55,69.63,59.91,18.3,12.83,NA,7.881,10.62,8.31,NA,11.03,10.06,13.1,128,3.575
101,2010-05-18T04:00,2010,138,400,0,68.74,60.77,69.32,58.6,68.8,60.39,68.85,57.66,67.57,57.33,69.58,59.75,18.23,12.78,NA,7.97,10.72,8.41,NA,11.18,10.24,13.11,130,3.631
101,2010-05-18T05:00,2010,138,500,0,68.65,60.57,69.24,58.32,68.74,60.15,68.78,57.37,67.5,57.03,69.54,59.5,18.08,12.7,NA,8.08,10.92,8.59,NA,11.41,10.47,13.11,131,3.659
101,2010-05-18T06:00,2010,138,600,0,68.54,60.36,69.17,58.11,68.63,59.9,68.68,57.12,67.37,56.73,69.47,59.27,18.2,12.75,NA,8.19,11.06,8.73,NA,11.56,10.64,13.12,134,3.743
101,2010-05-18T07:00,2010,138,700,0,68.53,60.37,69.19,58.24,68.64,59.92,68.69,57.16,67.38,56.79,69.47,59.32,18.3,12.82,NA,8.16,10.95,8.72,NA,11.53,10.6,13.12,137,3.827
101,2010-05-18T08:00,2010,138,800,0,68.66,60.71,69.32,58.58,68.78,60.3,68.83,57.59,67.53,57.22,69.58,59.69,18.18,12.74,NA,7.957,10.74,8.47,NA,11.24,10.31,13.12,134,3.743
101,2010-05-18T09:00,2010,138,900,0,68.65,60.83,69.29,58.76,68.74,60.44,68.8,57.76,67.52,57.44,69.57,59.85,18.05,12.7,NA,7.814,10.53,8.3,NA,11.04,10.08,13.13,131,3.659
101,2010-05-18T10:00,2010,138,1000,0,68.65,60.95,69.3,58.88,68.72,60.59,68.84,57.91,67.52,57.61,69.57,59.98,18.25,12.8,NA,7.708,10.42,8.13,NA,10.93,9.92,13.12,129,3.603
101,2010-05-18T11:00,2010,138,1100,0,68.76,61.17,69.39,59.11,68.8,60.79,68.9,58.16,67.61,57.88,69.61,60.21,18.17,12.77,NA,7.595,10.28,8.01,NA,10.74,9.72,13.13,126,3.52
101,2010-05-18T12:00,2010,138,1200,0,68.74,61.18,69.36,59.16,68.77,60.78,68.87,58.19,67.59,57.89,69.58,60.23,18.28,12.83,NA,7.558,10.19,7.991,NA,10.68,9.7,13.12,126,3.52
101,2010-05-18T13:00,2010,138,1300,0,68.73,61.19,69.36,59.15,68.77,60.76,68.86,58.21,67.58,57.9,69.61,60.25,18.11,12.73,NA,7.537,10.2,8.02,NA,10.66,9.68,13.12,125,3.492
101,2010-05-18T14:00,2010,138,1400,0,68.76,61.13,69.38,59.13,68.81,60.78,68.9,58.14,67.63,57.85,69.62,60.17,18.32,12.86,NA,7.623,10.25,8.02,NA,10.76,9.78,13.11,127,3.547
101,2010-05-18T15:00,2010,138,1500,0,68.71,61.08,69.34,59.05,68.77,60.64,68.86,58.05,67.57,57.75,69.58,60.1,18.3,12.83,NA,7.637,10.29,8.14,NA,10.81,9.83,13.11,128,3.575
101,2010-05-18T16:00,2010,138,1600,0,68.67,60.91,69.29,58.87,68.74,60.45,68.8,57.83,67.54,57.54,69.55,59.93,18.17,12.73,NA,7.757,10.42,8.28,NA,10.97,10,13.11,128,3.575
101,2010-05-18T17:00,2010,138,1700,0,68.69,60.76,69.31,58.79,68.75,60.41,68.83,57.62,67.56,57.36,69.56,59.75,18.17,12.74,NA,7.928,10.51,8.34,NA,11.21,10.19,13.11,131,3.659
101,2010-05-18T18:00,2010,138,1800,0,68.57,60.31,69.2,58.19,68.68,59.92,68.75,57.03,67.45,56.71,69.49,59.21,18.06,12.69,NA,8.27,11.01,8.76,NA,11.72,10.73,13.11,137,3.827
101,2010-05-18T19:00,2010,138,1900,0,68.54,60.07,69.15,57.8,68.64,59.6,68.72,56.72,67.4,56.34,69.49,58.93,18.31,12.85,NA,8.47,11.35,9.04,NA,12,11.06,13.11,142,3.966
101,2010-05-18T20:00,2010,138,2000,0,68.55,60,69.15,57.72,68.63,59.53,68.7,56.61,67.37,56.25,69.48,58.85,18.27,12.83,NA,8.55,11.43,9.1,NA,12.09,11.12,13.12,143,3.994
101,2010-05-18T21:00,2010,138,2100,0,68.5,59.93,69.14,57.65,68.59,59.44,68.66,56.53,67.32,56.16,69.45,58.78,18.35,12.89,NA,8.58,11.48,9.15,NA,12.13,11.15,13.12,144,4.022
101,2010-05-18T22:00,2010,138,2200,0,68.48,59.92,69.1,57.64,68.56,59.4,68.63,56.53,67.27,56.17,69.43,58.75,18.23,12.82,NA,8.56,11.46,9.17,NA,12.1,11.1,13.13,144,4.022
101,2010-05-18T23:00,2010,138,2300,0,68.61,60.2,69.24,57.89,68.69,59.7,68.78,56.87,67.4,56.52,69.55,59.07,18.12,12.76,NA,8.42,11.35,8.99,NA,11.9,10.88,13.13,139,3.883
101,2010-05-19T00:00,2010,139,0,0,68.46,60.22,69.11,57.89,68.56,59.76,68.63,56.97,67.26,56.61,69.42,59.13,18.13,12.75,NA,8.25,11.22,8.8,NA,11.66,10.64,13.13,138,3.855
101,2010-05-19T01:00,2010,139,100,0,68.46,60.23,69.1,57.9,68.56,59.75,68.61,56.94,67.25,56.6,69.4,59.13,18.25,12.82,NA,8.23,11.2,8.81,NA,11.67,10.65,13.14,138,3.855
101,2010-05-19T02:00,2010,139,200,0,68.45,60.19,69.1,57.86,68.53,59.71,68.6,56.89,67.23,56.55,69.38,59.08,18.18,12.79,NA,8.26,11.24,8.82,NA,11.72,10.68,13.14,138,3.855
101,2010-05-19T03:00,2010,139,300,0,68.43,60.17,69.08,57.82,68.52,59.67,68.59,56.87,67.21,56.51,69.37,59.06,18.24,12.83,NA,8.26,11.26,8.85,NA,11.72,10.71,13.14,140,3.911
101,2010-05-19T04:00,2010,139,400,0,68.45,60.24,69.11,57.91,68.52,59.72,68.61,56.95,67.23,56.6,69.38,59.11,18.15,12.77,NA,8.22,11.2,8.81,NA,11.66,10.63,13.14,137,3.827
101,2010-05-19T05:00,2010,139,500,0,68.43,60.26,69.08,57.97,68.52,59.76,68.6,57.03,67.22,56.67,69.36,59.17,18.1,12.74,NA,8.18,11.11,8.76,NA,11.57,10.54,13.14,137,3.827
101,2010-05-19T06:00,2010,139,600,0,68.35,60.08,69,57.79,68.44,59.56,68.51,56.8,67.16,56.45,69.28,58.98,18.14,12.78,NA,8.26,11.21,8.87,NA,11.71,10.71,13.14,138,3.855
101,2010-05-19T07:00,2010,139,700,0,68.43,60.05,69.08,57.78,68.52,59.53,68.59,56.74,67.24,56.38,69.36,58.92,18.14,12.79,NA,8.38,11.3,9,NA,11.86,10.86,13.14,141,3.939
101,2010-05-19T08:00,2010,139,800,0,68.42,60.11,69.09,57.84,68.52,59.6,68.59,56.81,67.24,56.45,69.36,58.99,18.07,12.75,NA,8.32,11.24,8.92,NA,11.77,10.79,13.14,139,3.883
101,2010-05-19T09:00,2010,139,900,0,68.47,60.21,69.12,57.96,68.55,59.68,68.63,56.93,67.29,56.58,69.39,59.1,18.13,12.77,NA,8.26,11.16,8.87,NA,11.7,10.71,13.14,138,3.855
101,2010-05-19T10:00,2010,139,1000,0,68.52,60.33,69.15,58.09,68.59,59.82,68.66,57.07,67.34,56.73,69.43,59.23,17.98,12.69,NA,8.19,11.07,8.77,NA,11.59,10.61,13.14,136,3.799
101,2010-05-19T11:00,2010,139,1100,0,68.52,60.4,69.16,58.17,68.6,59.89,68.67,57.16,67.35,56.82,69.44,59.31,17.95,12.69,NA,8.12,10.99,8.71,NA,11.51,10.53,13.14,135,3.771
101,2010-05-19T12:00,2010,139,1200,0,68.53,60.44,69.17,58.22,68.61,59.9,68.69,57.2,67.36,56.86,69.44,59.33,18.19,12.84,NA,8.09,10.95,8.71,NA,11.49,10.51,13.14,136,3.799
101,2010-05-19T13:00,2010,139,1300,0,68.57,60.5,69.21,58.26,68.64,59.97,68.72,57.25,67.41,56.91,69.48,59.4,18.08,12.77,NA,8.08,10.94,8.67,NA,11.47,10.5,13.14,135,3.771
101,2010-05-19T14:00,2010,139,1400,0,68.62,60.52,69.25,58.32,68.69,60.04,68.77,57.3,67.47,56.96,69.52,59.43,17.94,12.67,NA,8.1,10.93,8.66,NA,11.48,10.5,13.13,134,3.743
101,2010-05-19T15:00,2010,139,1500,0,68.59,60.49,69.22,58.28,68.67,60,68.75,57.23,67.46,56.9,69.51,59.38,18.01,12.72,NA,8.1,10.95,8.67,NA,11.52,10.56,13.13,135,3.771
101,2010-05-19T16:00,2010,139,1600,0,68.61,60.48,69.25,58.25,68.69,60,68.77,57.2,67.47,56.86,69.53,59.37,17.99,12.72,NA,8.13,11,8.69,NA,11.57,10.61,13.13,135,3.771
101,2010-05-19T17:00,2010,139,1700,0,68.63,60.51,69.27,58.29,68.73,60.03,68.79,57.23,67.51,56.89,69.54,59.4,17.96,12.69,NA,8.12,10.98,8.7,NA,11.56,10.62,13.13,135,3.771
101,2010-05-19T18:00,2010,139,1800,0,68.59,60.48,69.22,58.25,68.68,59.99,68.76,57.17,67.48,56.83,69.51,59.36,18.1,12.78,NA,8.11,10.98,8.69,NA,11.58,10.65,13.13,136,3.799
101,2010-05-19T19:00,2010,139,1900,0,68.59,60.42,69.23,58.22,68.69,59.93,68.76,57.09,67.48,56.76,69.52,59.29,18.15,12.81,NA,8.18,11.02,8.76,NA,11.67,10.72,13.13,137,3.827
101,2010-05-19T20:00,2010,139,2000,0,68.61,60.42,69.25,58.22,68.7,59.95,68.76,57.11,67.48,56.78,69.52,59.31,18.04,12.75,NA,8.18,11.03,8.74,NA,11.66,10.69,13.13,136,3.799
101,2010-05-19T21:00,2010,139,2100,0,68.59,60.4,69.24,58.22,68.69,59.92,68.75,57.08,67.48,56.76,69.51,59.29,18.25,12.88,NA,8.19,11.01,8.77,NA,11.66,10.72,13.13,138,3.855
101,2010-05-19T22:00,2010,139,2200,0,68.59,60.44,69.24,58.24,68.69,59.96,68.76,57.11,67.47,56.83,69.52,59.34,18.24,12.87,NA,8.15,11,8.72,NA,11.65,10.64,13.13,137,3.827
101,2010-05-19T23:00,2010,139,2300,0,68.71,60.66,69.35,58.44,68.81,60.21,68.86,57.41,67.59,57.12,69.62,59.59,18.11,12.79,NA,8.05,10.91,8.6,NA,11.45,10.46,13.13,133,3.715
101,2010-05-20T00:00,2010,140,0,0,68.63,60.73,69.27,58.49,68.72,60.29,68.78,57.52,67.5,57.24,69.54,59.67,18.03,12.74,NA,7.903,10.79,8.44,NA,11.26,10.26,13.13,132,3.687
101,2010-05-20T01:00,2010,140,100,0,68.62,60.73,69.26,58.47,68.73,60.27,68.77,57.54,67.51,57.26,69.53,59.68,18.07,12.77,NA,7.892,10.8,8.46,NA,11.24,10.25,13.13,131,3.659
101,2010-05-20T02:00,2010,140,200,0,68.62,60.72,69.26,58.48,68.74,60.29,68.78,57.6,67.51,57.28,69.54,59.69,18.16,12.82,NA,7.894,10.78,8.45,NA,11.18,10.23,13.13,132,3.687
101,2010-05-20T03:00,2010,140,300,0,68.61,60.63,69.26,58.36,68.73,60.2,68.78,57.44,67.5,57.13,69.54,59.57,17.88,12.67,NA,7.981,10.9,8.53,NA,11.34,10.37,13.13,131,3.659
101,2010-05-20T04:00,2010,140,400,0,68.56,60.51,69.2,58.26,68.67,60.09,68.74,57.27,67.44,56.98,69.5,59.43,17.91,12.68,NA,8.04,10.95,8.57,NA,11.47,10.46,13.13,133,3.715
101,2010-05-20T05:00,2010,140,500,0,68.54,60.43,69.19,58.19,68.64,60,68.7,57.13,67.39,56.84,69.49,59.34,18,12.73,NA,8.11,11,8.64,NA,11.58,10.55,13.13,135,3.771
101,2010-05-20T06:00,2010,140,600,0,68.52,60.34,69.18,58.1,68.64,59.91,68.7,57.04,67.39,56.74,69.47,59.26,18.06,12.75,NA,8.18,11.09,8.73,NA,11.66,10.65,13.13,135,3.771
101,2010-05-20T07:00,2010,140,700,0,68.63,60.49,69.28,58.2,68.74,59.98,68.8,57.19,67.51,56.86,69.57,59.39,18.14,12.81,NA,8.15,11.09,8.75,NA,11.61,10.65,13.13,136,3.799
101,2010-05-20T08:00,2010,140,800,0,68.68,60.68,69.3,58.42,68.76,60.15,68.83,57.52,67.56,57.17,69.58,59.61,18.17,12.84,NA,7.999,10.89,8.6,NA,11.31,10.39,13.13,133,3.715
101,2010-05-20T09:00,2010,140,900,0,68.85,61.11,69.47,58.86,68.88,60.55,68.98,58.06,67.7,57.7,69.7,60.07,18.02,12.74,NA,7.746,10.61,8.33,NA,10.91,10,13.13,128,3.575
101,2010-05-20T10:00,2010,140,1000,0,68.86,61.51,69.46,59.31,68.87,60.86,68.97,58.59,67.72,58.28,69.68,60.52,18.2,12.84,NA,7.35,10.14,8.01,NA,10.38,9.43,13.12,122,3.408
101,2010-05-20T11:00,2010,140,1100,0,68.79,61.76,69.42,59.6,68.8,61.11,68.92,58.94,67.58,58.65,69.66,60.86,18.09,12.78,NA,7.031,9.82,7.693,NA,9.99,8.93,13.12,117,3.268
101,2010-05-20T12:00,2010,140,1200,0,68.88,62.12,69.48,60.02,68.9,61.47,69,59.43,67.69,59.05,69.71,61.23,18.23,12.86,NA,6.759,9.46,7.43,NA,9.57,8.64,13.12,114,3.184
101,2010-05-20T13:00,2010,140,1300,0,68.96,62.4,69.55,60.4,68.98,61.83,69.06,59.84,67.8,59.41,69.78,61.54,18.22,12.86,NA,6.558,9.14,7.146,NA,9.22,8.39,13.11,109,3.045
101,2010-05-20T14:00,2010,140,1400,0,69.04,62.62,69.61,60.67,69.05,62.04,69.13,60.04,67.9,59.7,69.82,61.77,18.22,12.86,NA,6.422,8.94,7.009,NA,9.09,8.21,13.11,108,3.017
101,2010-05-20T15:00,2010,140,1500,0,69.05,62.73,69.63,60.84,69.05,62.13,69.16,60.13,67.94,59.83,69.82,61.87,18.17,12.82,NA,6.32,8.8,6.922,NA,9.03,8.11,13.1,107,2.989
101,2010-05-20T16:00,2010,140,1600,0,69.03,62.73,69.61,60.8,69.03,62.07,69.13,60.11,67.92,59.83,69.82,61.85,18.14,12.81,NA,6.3,8.81,6.966,NA,9.02,8.09,13.09,106,2.961
101,2010-05-20T17:00,2010,140,1700,0,69.05,62.61,69.63,60.66,69.04,61.94,69.15,59.96,67.94,59.68,69.84,61.72,18.22,12.87,NA,6.441,8.97,7.101,NA,9.19,8.27,13.09,109,3.045
101,2010-05-20T18:00,2010,140,1800,0,69.05,62.4,69.64,60.47,69.04,61.75,69.16,59.72,67.95,59.44,69.84,61.51,18.04,12.77,NA,6.652,9.17,7.295,NA,9.44,8.51,13.09,110,3.073
101,2010-05-20T19:00,2010,140,1900,0,69.01,62.05,69.59,60.12,69.01,61.39,69.12,59.32,67.89,59.03,69.82,61.15,18.02,12.75,NA,6.964,9.48,7.619,NA,9.79,8.86,13.09,115,3.212
101,2010-05-20T20:00,2010,140,2000,0,68.99,61.71,69.53,59.64,68.99,61.09,69.08,58.91,67.88,58.57,69.79,60.78,17.96,12.72,NA,7.279,9.89,7.897,NA,10.17,9.31,13.09,119,3.324
101,2010-05-20T21:00,2010,140,2100,0,68.96,61.49,69.49,59.42,68.96,60.91,69.03,58.67,67.79,58.3,69.74,60.55,18.17,12.84,NA,7.462,10.06,8.05,NA,10.36,9.49,13.09,122,3.408
101,2010-05-20T22:00,2010,140,2200,0,68.94,61.48,69.51,59.39,68.95,60.87,69.04,58.63,67.79,58.25,69.78,60.53,18.11,12.79,NA,7.458,10.12,8.07,NA,10.41,9.54,13.09,122,3.408
101,2010-05-20T23:00,2010,140,2300,0,68.95,61.55,69.53,59.43,68.96,60.93,69.05,58.72,67.78,58.34,69.8,60.63,17.94,12.69,NA,7.401,10.1,8.03,NA,10.33,9.45,13.09,121,3.38
101,2010-05-21T00:00,2010,141,0,0,68.84,61.55,69.44,59.41,68.84,60.9,68.95,58.73,67.63,58.34,69.71,60.64,17.87,12.66,NA,7.287,10.04,7.937,NA,10.22,9.29,13.1,118,3.296
101,2010-05-21T01:00,2010,141,100,0,68.82,61.5,69.42,59.41,68.82,60.86,68.93,58.73,67.59,58.36,69.68,60.64,17.95,12.71,NA,7.313,10.01,7.954,NA,10.2,9.22,13.1,119,3.324
101,2010-05-21T02:00,2010,141,200,0,68.8,61.41,69.41,59.28,68.8,60.78,68.91,58.64,67.57,58.24,69.67,60.54,18.15,12.84,NA,7.388,10.13,8.02,NA,10.27,9.34,13.1,121,3.38
101,2010-05-21T03:00,2010,141,300,0,68.79,61.37,69.4,59.19,68.79,60.72,68.91,58.58,67.57,58.16,69.66,60.48,18.06,12.78,NA,7.415,10.21,8.07,NA,10.33,9.42,13.11,121,3.38
101,2010-05-21T04:00,2010,141,400,0,68.75,61.24,69.34,59.02,68.75,60.57,68.85,58.39,67.51,57.99,69.6,60.35,18.08,12.81,NA,7.502,10.32,8.18,NA,10.45,9.52,13.11,123,3.436
101,2010-05-21T05:00,2010,141,500,0,68.66,61.09,69.26,58.81,68.66,60.38,68.79,58.19,67.41,57.72,69.58,60.16,17.89,12.68,NA,7.566,10.46,8.28,NA,10.6,9.68,13.11,123,3.436
101,2010-05-21T06:00,2010,141,600,0,68.57,60.98,69.2,58.76,68.58,60.31,68.71,58.14,67.3,57.65,69.49,60.08,18.11,12.8,NA,7.591,10.43,8.27,NA,10.58,9.66,13.12,124,3.464
101,2010-05-21T07:00,2010,141,700,0,68.74,61.21,69.36,59.07,68.73,60.64,68.85,58.36,67.46,57.88,69.62,60.33,17.95,12.68,NA,7.537,10.3,8.09,NA,10.49,9.58,13.12,123,3.436
101,2010-05-21T08:00,2010,141,800,0,68.77,61.61,69.4,59.49,68.77,61.06,68.9,58.86,67.55,58.37,69.64,60.72,18.02,12.71,NA,7.166,9.91,7.717,NA,10.04,9.18,13.12,118,3.296
101,2010-05-21T09:00,2010,141,900,0,68.83,61.9,69.46,59.82,68.84,61.36,68.96,59.22,67.63,58.73,69.68,61.03,18,12.7,NA,6.938,9.64,7.483,NA,9.75,8.9,13.12,114,3.184
101,2010-05-21T10:00,2010,141,1000,0,68.87,62.14,69.49,60.11,68.88,61.6,69,59.53,67.7,59.11,69.7,61.3,18.06,12.74,NA,6.723,9.38,7.279,NA,9.47,8.59,13.11,111,3.101
101,2010-05-21T11:00,2010,141,1100,0,68.98,62.42,69.56,60.44,68.99,61.88,69.08,59.85,67.83,59.52,69.79,61.59,18.08,12.76,NA,6.565,9.11,7.115,NA,9.22,8.31,13.11,108,3.017
101,2010-05-21T12:00,2010,141,1200,0,69.09,62.76,69.67,60.79,69.11,62.18,69.2,60.27,67.98,59.85,69.89,61.91,18.07,12.73,NA,6.336,8.88,6.927,NA,8.93,8.13,13.1,106,2.961
101,2010-05-21T13:00,2010,141,1300,0,69.07,62.78,69.65,60.84,69.08,62.2,69.17,60.36,67.96,59.95,69.85,61.97,18.06,12.75,NA,6.284,8.81,6.878,NA,8.81,8.01,13.09,104,2.905
101,2010-05-21T14:00,2010,141,1400,0,69.07,62.67,69.64,60.76,69.07,62.17,69.17,60.17,67.96,59.81,69.85,61.86,18.18,12.82,NA,6.398,8.88,6.895,NA,9,8.16,13.09,106,2.961
101,2010-05-21T15:00,2010,141,1500,0,69.07,62.56,69.67,60.61,69.06,62.02,69.19,59.99,67.96,59.66,69.87,61.74,17.93,12.72,NA,6.51,9.07,7.043,NA,9.2,8.3,13.09,107,2.989
101,2010-05-21T16:00,2010,141,1600,0,68.83,61.79,69.42,59.63,68.82,61.16,68.94,58.92,67.7,58.61,69.67,60.84,18.13,12.78,NA,7.038,9.78,7.657,NA,10.02,9.09,13.09,117,3.268
101,2010-05-21T17:00,2010,141,1700,0,68.82,61.48,69.42,59.22,68.81,60.85,68.93,58.46,67.65,58.13,69.76,60.51,18.16,12.8,NA,7.342,10.2,7.965,NA,10.47,9.52,13.09,122,3.408
101,2010-05-21T18:00,2010,141,1800,0,68.78,61.43,69.39,59.16,68.78,60.84,68.89,58.42,67.59,58.08,69.72,60.47,18.19,12.83,NA,7.352,10.24,7.936,NA,10.47,9.51,13.09,123,3.436
101,2010-05-21T19:00,2010,141,1900,0,68.71,61.29,69.33,59.01,68.71,60.73,68.83,58.26,67.51,57.9,69.65,60.34,18.15,12.79,NA,7.419,10.33,7.98,NA,10.57,9.61,13.1,123,3.436
101,2010-05-21T20:00,2010,141,2000,0,68.62,61.02,69.25,58.73,68.63,60.49,68.76,57.91,67.41,57.57,69.6,60.06,18.07,12.74,NA,7.602,10.53,8.14,NA,10.84,9.84,13.11,124,3.464
101,2010-05-21T21:00,2010,141,2100,0,68.51,60.8,69.15,58.48,68.51,60.24,68.65,57.64,67.27,57.28,69.52,59.82,18.19,12.82,NA,7.71,10.67,8.27,NA,11.01,9.99,13.11,128,3.575
101,2010-05-21T22:00,2010,141,2200,0,68.51,60.68,69.16,58.38,68.51,60.08,68.66,57.56,67.26,57.15,69.51,59.71,18.14,12.77,NA,7.829,10.79,8.43,NA,11.1,10.1,13.12,129,3.603
101,2010-05-21T23:00,2010,141,2300,0,68.52,60.65,69.17,58.28,68.52,60.04,68.66,57.59,67.24,57.13,69.53,59.7,18.08,12.76,NA,7.869,10.89,8.48,NA,11.07,10.11,13.13,129,3.603
101,2010-05-22T00:00,2010,142,0,0,68.48,60.68,69.14,58.28,68.47,60.05,68.62,57.71,67.18,57.2,69.5,59.76,18.19,12.81,NA,7.797,10.86,8.42,NA,10.91,9.98,13.13,128,3.575
101,2010-05-22T01:00,2010,142,100,0,68.41,60.59,69.07,58.21,68.4,59.96,68.55,57.61,67.11,57.09,69.44,59.69,18.18,12.81,NA,7.812,10.86,8.44,NA,10.94,10.01,13.14,128,3.575
101,2010-05-22T02:00,2010,142,200,0,68.32,60.51,69,58.07,68.32,59.85,68.48,57.46,67.03,56.98,69.37,59.59,18.23,12.85,NA,7.808,10.93,8.47,NA,11.01,10.05,13.14,130,3.631
101,2010-05-22T03:00,2010,142,300,0,68.29,60.5,68.98,58.08,68.29,59.79,68.46,57.46,66.99,56.96,69.33,59.57,18.14,12.78,NA,7.791,10.9,8.5,NA,10.99,10.03,13.15,128,3.575
101,2010-05-22T04:00,2010,142,400,0,68.2,60.43,68.91,57.96,68.21,59.76,68.38,57.35,66.91,56.88,69.28,59.5,18.2,12.83,NA,7.766,10.95,8.45,NA,11.04,10.03,13.15,129,3.603
101,2010-05-22T05:00,2010,142,500,0,68.18,60.38,68.88,57.91,68.19,59.74,68.36,57.31,66.91,56.83,69.25,59.45,18.12,12.78,NA,7.798,10.96,8.46,NA,11.05,10.08,13.16,129,3.603
101,2010-05-22T06:00,2010,142,600,0,68.2,60.43,68.92,57.99,68.21,59.83,68.38,57.42,66.9,56.94,69.28,59.53,18,12.72,NA,7.767,10.93,8.39,NA,10.96,9.96,13.17,128,3.575
101,2010-05-22T07:00,2010,142,700,0,68.17,60.48,68.89,58.06,68.18,59.72,68.33,57.44,66.83,57.03,69.21,59.58,17.92,12.71,NA,7.685,10.84,8.46,NA,10.89,9.8,13.17,126,3.52
101,2010-05-22T08:00,2010,142,800,0,68.32,60.8,69.06,58.47,68.32,60.12,68.49,57.86,67,57.41,69.33,59.93,18.06,12.77,NA,7.519,10.58,8.2,NA,10.63,9.59,13.17,123,3.436
101,2010-05-22T09:00,2010,142,900,0,68.4,61.2,69.12,58.93,68.44,60.56,68.59,58.36,67.16,57.9,69.38,60.33,18.18,12.81,NA,7.202,10.19,7.874,NA,10.23,9.26,13.16,119,3.324
101,2010-05-22T10:00,2010,142,1000,0,68.55,61.55,69.21,59.32,68.57,60.92,68.71,58.79,67.3,58.36,69.48,60.7,18.15,12.85,NA,7.003,9.89,7.648,NA,9.92,8.93,13.15,116,3.24
101,2010-05-22T11:00,2010,142,1100,0,68.7,61.98,69.35,59.83,68.74,61.34,68.86,59.31,67.52,58.95,69.6,61.13,18.13,12.82,NA,6.72,9.52,7.399,NA,9.55,8.57,13.14,112,3.128
101,2010-05-22T12:00,2010,142,1200,0,68.81,62.28,69.43,60.21,68.84,61.67,68.93,59.69,67.64,59.28,69.65,61.42,18.04,12.76,NA,6.533,9.22,7.165,NA,9.24,8.36,13.14,108,3.017
101,2010-05-22T13:00,2010,142,1300,0,68.87,62.41,69.49,60.41,68.89,61.83,69,59.87,67.71,59.48,69.69,61.58,18.05,12.76,NA,6.454,9.08,7.055,NA,9.12,8.23,13.12,106,2.961
101,2010-05-22T14:00,2010,142,1400,0,68.92,62.52,69.54,60.52,68.93,61.93,69.04,59.98,67.8,59.63,69.77,61.7,18.07,12.77,NA,6.4,9.02,7.001,NA,9.06,8.17,13.12,105,2.933
101,2010-05-22T15:00,2010,142,1500,0,68.99,62.58,69.59,60.61,69,61.99,69.1,60.04,67.84,59.72,69.79,61.78,18.08,12.77,NA,6.409,8.98,7.01,NA,9.06,8.13,13.11,105,2.933
101,2010-05-22T16:00,2010,142,1600,0,69.02,62.52,69.6,60.52,69.01,61.89,69.11,59.93,67.84,59.65,69.81,61.71,18.04,12.74,NA,6.497,9.08,7.126,NA,9.17,8.2,13.1,107,2.989
101,2010-05-22T17:00,2010,142,1700,0,68.95,62.36,69.53,60.38,68.94,61.79,69.04,59.77,67.78,59.5,69.74,61.55,18.17,12.81,NA,6.589,9.15,7.149,NA,9.27,8.28,13.1,108,3.017
101,2010-05-22T18:00,2010,142,1800,0,68.95,62.19,69.55,60.2,68.93,61.65,69.04,59.54,67.78,59.29,69.77,61.4,18.09,12.73,NA,6.761,9.35,7.279,NA,9.5,8.49,13.09,109,3.045
101,2010-05-22T19:00,2010,142,1900,0,68.92,61.99,69.53,59.98,68.9,61.44,69.01,59.28,67.72,59.06,69.78,61.21,17.95,12.65,NA,6.936,9.55,7.464,NA,9.73,8.66,13.09,112,3.128
101,2010-05-22T20:00,2010,142,2000,0,68.81,61.69,69.45,59.67,68.8,61.13,68.91,58.92,67.58,58.73,69.69,60.92,18.15,12.78,NA,7.128,9.78,7.667,NA,9.99,8.85,13.09,115,3.212
101,2010-05-22T21:00,2010,142,2100,0,68.78,61.51,69.41,59.48,68.77,61.04,68.9,58.72,67.57,58.41,69.68,60.69,18.11,12.78,NA,7.273,9.93,7.736,NA,10.18,9.15,13.1,118,3.296
101,2010-05-22T22:00,2010,142,2200,0,68.78,61.4,69.41,59.32,68.77,60.91,68.89,58.59,67.54,58.3,69.68,60.59,17.97,12.73,NA,7.382,10.09,7.856,NA,10.29,9.25,13.1,119,3.324
101,2010-05-22T23:00,2010,142,2300,0,68.74,61.29,69.37,59.14,68.73,60.75,68.84,58.47,67.49,58.17,69.66,60.49,18.14,12.8,NA,7.455,10.23,7.981,NA,10.37,9.32,13.1,120,3.352
101,2010-05-23T00:00,2010,143,0,0,68.66,61.26,69.32,59.07,68.66,60.71,68.8,58.47,67.41,58.17,69.63,60.49,18.07,12.76,NA,7.397,10.25,7.95,NA,10.33,9.25,13.11,120,3.352
101,2010-05-23T01:00,2010,143,100,0,68.5,61.1,69.15,58.82,68.5,60.55,68.64,58.16,67.26,57.78,69.52,60.24,18.22,12.85,NA,7.405,10.33,7.95,NA,10.48,9.48,13.11,122,3.408
101,2010-05-23T02:00,2010,143,200,0,68.48,60.99,69.14,58.65,68.48,60.42,68.62,58.01,67.21,57.62,69.53,60.11,18.15,12.79,NA,7.488,10.49,8.06,NA,10.62,9.59,13.13,123,3.436
101,2010-05-23T03:00,2010,143,300,0,68.49,60.91,69.15,58.61,68.49,60.28,68.61,57.97,67.17,57.54,69.49,60.04,18.1,12.75,NA,7.576,10.54,8.21,NA,10.65,9.63,13.13,123,3.436
101,2010-05-23T04:00,2010,143,400,0,68.47,60.79,69.13,58.51,68.46,60.11,68.6,57.84,67.15,57.42,69.47,59.93,18.08,12.74,NA,7.675,10.61,8.36,NA,10.75,9.72,13.14,125,3.492
101,2010-05-23T05:00,2010,143,500,0,68.44,60.84,69.12,58.55,68.44,60.19,68.57,57.92,67.12,57.48,69.44,60,18.09,12.75,NA,7.604,10.58,8.25,NA,10.66,9.64,13.14,123,3.436
101,2010-05-23T06:00,2010,143,600,0,68.39,60.77,69.1,58.47,68.38,60.18,68.56,57.89,67.1,57.42,69.42,59.93,18.07,12.73,NA,7.612,10.62,8.2,NA,10.67,9.68,13.14,124,3.464
101,2010-05-23T07:00,2010,143,700,0,68.45,60.91,69.13,58.65,68.45,60.33,68.6,58.04,67.14,57.57,69.44,60.06,17.93,12.67,NA,7.536,10.48,8.12,NA,10.56,9.58,13.14,122,3.408
101,2010-05-23T08:00,2010,143,800,0,68.51,61.12,69.19,58.89,68.51,60.52,68.67,58.31,67.21,57.87,69.49,60.29,18.02,12.72,NA,7.39,10.3,7.989,NA,10.36,9.33,13.14,120,3.352
101,2010-05-23T09:00,2010,143,900,0,68.49,61.16,69.17,58.99,68.49,60.61,68.66,58.36,67.23,57.91,69.45,60.32,17.92,12.66,NA,7.332,10.18,7.871,NA,10.3,9.32,13.14,119,3.324
101,2010-05-23T10:00,2010,143,1000,0,68.63,61.4,69.29,59.23,68.64,60.89,68.81,58.63,67.38,58.2,69.59,60.56,17.94,12.69,NA,7.226,10.06,7.755,NA,10.18,9.19,13.14,117,3.268
101,2010-05-23T11:00,2010,143,1100,0,68.68,61.67,69.34,59.58,68.69,61.12,68.85,58.96,67.46,58.55,69.6,60.85,17.98,12.69,NA,7.012,9.76,7.575,NA,9.9,8.91,13.14,114,3.184
