id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-05-23T12:00,2010,143,1200,0,68.74,61.86,69.39,59.78,68.75,61.27,68.89,59.19,67.53,58.8,69.64,61.04,18.06,12.76,NA,6.878,9.61,7.481,NA,9.7,8.73,13.13,112,3.128
101,2010-05-23T13:00,2010,143,1300,0,68.8,61.97,69.44,59.94,68.8,61.41,68.94,59.34,67.6,58.94,69.67,61.18,18.18,12.82,NA,6.828,9.5,7.396,NA,9.59,8.66,13.13,112,3.128
101,2010-05-23T14:00,2010,143,1400,0,68.86,62.2,69.5,60.18,68.88,61.62,69,59.62,67.67,59.22,69.72,61.38,18.09,12.78,NA,6.656,9.32,7.258,NA,9.38,8.45,13.12,109,3.045
101,2010-05-23T15:00,2010,143,1500,0,68.91,62.3,69.52,60.33,68.91,61.76,69.02,59.71,67.72,59.37,69.73,61.5,18.17,12.83,NA,6.611,9.19,7.154,NA,9.31,8.35,13.11,108,3.017
101,2010-05-23T16:00,2010,143,1600,0,68.89,62.24,69.52,60.27,68.89,61.75,69.03,59.66,67.74,59.32,69.75,61.45,18.13,12.81,NA,6.652,9.25,7.141,NA,9.36,8.42,13.11,109,3.045
101,2010-05-23T17:00,2010,143,1700,0,68.94,62.19,69.55,60.18,68.93,61.71,69.06,59.6,67.78,59.26,69.79,61.39,18.1,12.82,NA,6.749,9.37,7.221,NA,9.45,8.53,13.1,110,3.073
101,2010-05-23T18:00,2010,143,1800,0,68.98,62.2,69.57,60.12,68.97,61.72,69.08,59.58,67.81,59.25,69.81,61.38,18,12.78,NA,6.773,9.46,7.25,NA,9.5,8.56,13.1,110,3.073
101,2010-05-23T19:00,2010,143,1900,0,68.86,61.96,69.48,59.89,68.85,61.51,68.98,59.31,67.67,59.02,69.73,61.18,17.98,12.77,NA,6.904,9.59,7.338,NA,9.67,8.66,13.1,112,3.128
101,2010-05-23T20:00,2010,143,2000,0,68.83,61.65,69.43,59.47,68.81,61.17,68.96,58.9,67.63,58.51,69.7,60.78,17.92,12.73,NA,7.183,9.97,7.638,NA,10.06,9.12,13.1,116,3.24
101,2010-05-23T21:00,2010,143,2100,0,68.77,61.42,69.4,59.22,68.76,60.97,68.9,58.64,67.56,58.29,69.69,60.58,18.02,12.79,NA,7.35,10.18,7.788,NA,10.26,9.27,13.1,118,3.296
101,2010-05-23T22:00,2010,143,2200,0,68.78,61.35,69.41,59.13,68.76,60.87,68.89,58.54,67.53,58.19,69.69,60.52,18.05,12.8,NA,7.432,10.28,7.888,NA,10.35,9.34,13.1,120,3.352
101,2010-05-23T23:00,2010,143,2300,0,68.73,61.26,69.36,59.06,68.71,60.79,68.84,58.46,67.47,58.12,69.64,60.47,18.08,12.81,NA,7.463,10.3,7.928,NA,10.39,9.36,13.11,120,3.352
101,2010-05-24T00:00,2010,144,0,0,68.75,61.22,69.34,59,68.73,60.68,68.83,58.4,67.46,57.98,69.63,60.39,17.93,12.71,NA,7.533,10.34,8.06,NA,10.42,9.48,13.11,121,3.38
101,2010-05-24T01:00,2010,144,100,0,68.7,61.2,69.3,58.96,68.69,60.6,68.81,58.41,67.42,57.96,69.59,60.35,17.84,12.66,NA,7.501,10.34,8.09,NA,10.39,9.46,13.11,119,3.324
101,2010-05-24T02:00,2010,144,200,0,68.64,61.13,69.26,58.85,68.64,60.53,68.78,58.35,67.37,57.86,69.55,60.25,17.81,12.65,NA,7.511,10.4,8.11,NA,10.43,9.51,13.12,121,3.38
101,2010-05-24T03:00,2010,144,300,0,68.6,61.02,69.21,58.69,68.61,60.39,68.76,58.17,67.35,57.68,69.55,60.11,17.86,12.68,NA,7.582,10.52,8.21,NA,10.59,9.67,13.13,122,3.408
101,2010-05-24T04:00,2010,144,400,0,68.63,61.04,69.25,58.71,68.64,60.41,68.81,58.18,67.37,57.69,69.58,60.12,17.79,12.62,NA,7.59,10.54,8.23,NA,10.64,9.69,13.13,122,3.408
101,2010-05-24T05:00,2010,144,500,0,68.61,61.03,69.24,58.73,68.63,60.36,68.77,58.2,67.34,57.7,69.57,60.13,17.76,12.59,NA,7.581,10.51,8.27,NA,10.57,9.64,13.13,121,3.38
101,2010-05-24T06:00,2010,144,600,0,68.55,60.86,69.18,58.6,68.56,60.19,68.7,57.95,67.26,57.46,69.5,59.94,17.92,12.71,NA,7.691,10.58,8.37,NA,10.75,9.81,13.13,124,3.464
101,2010-05-24T07:00,2010,144,700,0,68.66,61.03,69.3,58.85,68.65,60.49,68.81,58.11,67.37,57.67,69.59,60.14,17.96,12.74,NA,7.63,10.45,8.17,NA,10.7,9.71,13.13,123,3.436
101,2010-05-24T08:00,2010,144,800,0,68.73,61.37,69.37,59.16,68.74,60.86,68.89,58.54,67.49,58.1,69.63,60.47,17.96,12.67,NA,7.355,10.21,7.881,NA,10.35,9.39,13.13,119,3.324
101,2010-05-24T09:00,2010,144,900,0,68.78,61.66,69.41,59.45,68.79,61.1,68.92,58.85,67.56,58.42,69.66,60.75,18.19,12.78,NA,7.115,9.96,7.687,NA,10.07,9.14,13.13,117,3.268
101,2010-05-24T10:00,2010,144,1000,0,68.85,62.03,69.49,59.86,68.87,61.42,68.99,59.28,67.67,58.95,69.72,61.15,18.07,12.71,NA,6.825,9.64,7.445,NA,9.71,8.72,13.12,112,3.128
101,2010-05-24T11:00,2010,144,1100,0,68.88,62.28,69.53,60.21,68.91,61.65,69.03,59.61,67.72,59.36,69.75,61.44,18.05,12.7,NA,6.601,9.31,7.257,NA,9.42,8.36,13.11,108,3.017
101,2010-05-24T12:00,2010,144,1200,0,68.98,62.58,69.58,60.53,68.99,61.94,69.09,59.98,67.85,59.65,69.8,61.71,18,12.67,NA,6.407,9.05,7.054,NA,9.11,8.2,13.11,105,2.933
101,2010-05-24T13:00,2010,144,1300,0,68.85,62.6,69.47,60.55,68.84,61.76,68.94,60.03,67.64,59.63,69.72,61.78,18.21,12.8,NA,6.251,8.92,7.078,NA,8.91,8.01,13.11,104,2.905
101,2010-05-24T14:00,2010,144,1400,0,69.02,62.75,69.59,60.81,69.01,62.15,69.1,60.2,67.87,59.86,69.81,61.95,18.29,12.82,NA,6.264,8.78,6.86,NA,8.9,8.02,13.1,104,2.905
101,2010-05-24T15:00,2010,144,1500,0,68.83,62.62,69.47,60.6,68.82,61.89,68.93,59.93,67.62,59.65,69.75,61.8,18.2,12.78,NA,6.202,8.87,6.929,NA,9,7.971,13.1,104,2.905
101,2010-05-24T16:00,2010,144,1600,0,68.99,62.66,69.58,60.73,68.98,62.04,69.08,60.05,67.85,59.75,69.79,61.83,18.23,12.81,NA,6.324,8.85,6.931,NA,9.03,8.1,13.1,105,2.933
101,2010-05-24T17:00,2010,144,1700,0,69.08,62.66,69.68,60.7,69.08,62.12,69.18,60.04,67.98,59.74,69.89,61.81,18.01,12.67,NA,6.425,8.98,6.965,NA,9.14,8.25,13.09,105,2.933
101,2010-05-24T18:00,2010,144,1800,0,69.08,62.54,69.7,60.56,69.07,62,69.18,59.88,67.98,59.62,69.87,61.68,18.05,12.7,NA,6.545,9.13,7.068,NA,9.3,8.36,13.09,106,2.961
101,2010-05-24T19:00,2010,144,1900,0,69.03,62.24,69.64,60.32,69.03,61.67,69.13,59.54,67.92,59.25,69.84,61.38,18.11,12.73,NA,6.792,9.32,7.358,NA,9.59,8.67,13.09,111,3.101
101,2010-05-24T20:00,2010,144,2000,0,69,61.96,69.59,59.95,69.02,61.34,69.09,59.2,67.88,58.87,69.84,61.07,18.03,12.68,NA,7.043,9.64,7.681,NA,9.9,9.01,13.09,115,3.212
101,2010-05-24T21:00,2010,144,2100,0,68.97,61.77,69.55,59.73,68.97,61.13,69.05,58.9,67.81,58.64,69.81,60.88,18.19,12.8,NA,7.203,9.83,7.833,NA,10.15,9.17,13.09,117,3.268
101,2010-05-24T22:00,2010,144,2200,0,68.96,61.77,69.56,59.73,68.95,61.14,69.06,58.91,67.8,58.65,69.83,60.9,18.19,12.79,NA,7.191,9.83,7.812,NA,10.15,9.15,13.09,117,3.268
101,2010-05-24T23:00,2010,144,2300,0,68.99,61.82,69.58,59.71,68.99,61.21,69.08,59.04,67.82,58.74,69.84,60.96,18.08,12.72,NA,7.174,9.87,7.785,NA,10.04,9.08,13.09,116,3.24
101,2010-05-25T00:00,2010,145,0,0,68.87,61.69,69.47,59.57,68.86,61.1,68.96,58.95,67.67,58.68,69.74,60.89,18.12,12.76,NA,7.175,9.9,7.764,NA,10.01,8.99,13.09,116,3.24
101,2010-05-25T01:00,2010,145,100,0,68.83,61.59,69.45,59.46,68.82,61.01,68.94,58.86,67.64,58.57,69.72,60.8,18.21,12.8,NA,7.239,9.99,7.813,NA,10.08,9.07,13.09,118,3.296
101,2010-05-25T02:00,2010,145,200,0,68.75,61.41,69.39,59.25,68.75,60.78,68.86,58.57,67.54,58.3,69.69,60.58,18.16,12.78,NA,7.341,10.14,7.967,NA,10.29,9.24,13.1,119,3.324
101,2010-05-25T03:00,2010,145,300,0,68.78,61.38,69.42,59.18,68.78,60.78,68.9,58.55,67.57,58.24,69.72,60.55,18.21,12.8,NA,7.403,10.23,7.998,NA,10.34,9.32,13.1,121,3.38
101,2010-05-25T04:00,2010,145,400,0,68.79,61.36,69.43,59.13,68.8,60.77,68.91,58.51,67.57,58.18,69.7,60.51,18.09,12.73,NA,7.432,10.3,8.03,NA,10.4,9.39,13.11,120,3.352
101,2010-05-25T05:00,2010,145,500,0,68.75,61.37,69.37,59.14,68.75,60.75,68.86,58.53,67.52,58.19,69.65,60.54,17.98,12.67,NA,7.377,10.23,8,NA,10.33,9.33,13.11,118,3.296
101,2010-05-25T06:00,2010,145,600,0,68.66,61.21,69.29,58.97,68.67,60.56,68.78,58.29,67.44,57.91,69.57,60.32,18.02,12.67,NA,7.454,10.32,8.11,NA,10.49,9.53,13.11,121,3.38
101,2010-05-25T07:00,2010,145,700,0,68.71,61.19,69.34,58.98,68.72,60.52,68.83,58.27,67.47,57.9,69.61,60.29,18.12,12.75,NA,7.524,10.36,8.2,NA,10.56,9.58,13.11,123,3.436
101,2010-05-25T08:00,2010,145,800,0,68.81,61.47,69.46,59.25,68.82,60.91,68.94,58.69,67.59,58.22,69.7,60.6,18,12.68,NA,7.336,10.21,7.906,NA,10.25,9.37,13.11,118,3.296
101,2010-05-25T09:00,2010,145,900,0,68.95,62.01,69.59,59.86,68.97,61.53,69.08,59.38,67.78,58.88,69.84,61.16,17.98,12.67,NA,6.948,9.73,7.444,NA,9.7,8.9,13.11,114,3.184
101,2010-05-25T10:00,2010,145,1000,0,69.08,62.67,69.67,60.59,69.1,62.08,69.18,60.1,67.96,59.73,69.89,61.82,17.99,12.67,NA,6.412,9.08,7.017,NA,9.08,8.23,13.11,107,2.989
101,2010-05-25T11:00,2010,145,1100,0,69.1,62.97,69.68,61.06,69.1,62.47,69.19,60.52,67.99,60.21,69.88,62.17,18.1,12.73,NA,6.123,8.62,6.626,NA,8.68,7.787,13.1,102,2.849
101,2010-05-25T12:00,2010,145,1200,0,69.17,63.23,69.74,61.29,69.16,62.73,69.26,60.8,68.08,60.45,69.92,62.41,18.11,12.76,NA,5.941,8.45,6.432,NA,8.46,7.639,13.09,99,2.765
101,2010-05-25T13:00,2010,145,1300,0,69.27,63.44,69.82,61.57,69.26,62.92,69.35,61.09,68.18,60.73,69.98,62.64,18.26,12.84,NA,5.83,8.25,6.345,NA,8.26,7.448,13.08,99,2.765
101,2010-05-25T14:00,2010,145,1400,0,69.35,63.53,69.9,61.73,69.33,63.02,69.42,61.21,68.28,60.89,70.03,62.76,18.25,12.83,NA,5.816,8.16,6.315,NA,8.21,7.388,13.08,97,2.709
101,2010-05-25T15:00,2010,145,1500,0,69.37,63.58,69.91,61.85,69.36,63.11,69.43,61.27,68.31,61.01,70.03,62.83,18.19,12.79,NA,5.793,8.06,6.249,NA,8.17,7.307,13.07,96,2.682
101,2010-05-25T16:00,2010,145,1600,0,69.39,63.52,69.91,61.77,69.38,63.08,69.46,61.2,68.36,60.96,70.05,62.77,18.09,12.75,NA,5.873,8.14,6.298,NA,8.26,7.404,13.06,97,2.709
101,2010-05-25T17:00,2010,145,1700,0,69.42,63.46,69.94,61.66,69.41,63.03,69.5,61.09,68.4,60.86,70.1,62.68,17.96,12.69,NA,5.958,8.28,6.372,NA,8.41,7.538,13.06,98,2.737
101,2010-05-25T18:00,2010,145,1800,0,69.41,63.3,69.93,61.49,69.4,62.84,69.48,60.86,68.39,60.65,70.1,62.52,17.91,12.66,NA,6.117,8.44,6.56,NA,8.62,7.735,13.06,100,2.793
101,2010-05-25T19:00,2010,145,1900,0,69.4,63.01,69.91,61.15,69.39,62.5,69.43,60.51,68.35,60.28,70.07,62.19,17.87,12.63,NA,6.387,8.76,6.895,NA,8.92,8.07,13.05,103,2.877
101,2010-05-25T20:00,2010,145,2000,0,69.34,62.69,69.86,60.73,69.35,62.13,69.39,60.08,68.27,59.82,70.03,61.82,17.92,12.65,NA,6.648,9.14,7.216,NA,9.31,8.45,13.06,109,3.045
101,2010-05-25T21:00,2010,145,2100,0,69.32,62.53,69.87,60.56,69.31,61.94,69.39,59.87,68.2,59.66,70.04,61.7,18.03,12.71,NA,6.788,9.31,7.378,NA,9.52,8.54,13.06,110,3.073
101,2010-05-25T22:00,2010,145,2200,0,69.2,62.31,69.76,60.31,69.17,61.75,69.28,59.64,68.07,59.42,69.95,61.48,18.21,12.8,NA,6.882,9.46,7.425,NA,9.63,8.66,13.06,113,3.156
101,2010-05-25T23:00,2010,145,2300,0,69.22,62.26,69.79,60.17,69.21,61.63,69.3,59.54,68.09,59.25,70.01,61.4,18.01,12.64,NA,6.966,9.61,7.584,NA,9.76,8.84,13.06,114,3.184
101,2010-05-26T00:00,2010,146,0,0,69.05,62.03,69.65,60.01,69.04,61.44,69.14,59.34,67.91,59.04,69.9,61.23,18.06,12.69,NA,7.016,9.64,7.598,NA,9.8,8.87,13.07,115,3.212
101,2010-05-26T01:00,2010,146,100,0,69.02,62,69.62,59.96,69.01,61.4,69.09,59.29,67.86,58.98,69.87,61.21,18.2,12.76,NA,7.017,9.66,7.615,NA,9.81,8.88,13.08,115,3.212
101,2010-05-26T02:00,2010,146,200,0,68.99,61.9,69.6,59.82,68.98,61.28,69.07,59.14,67.81,58.84,69.86,61.1,18.22,12.77,NA,7.089,9.77,7.702,NA,9.94,8.97,13.08,117,3.268
101,2010-05-26T03:00,2010,146,300,0,68.97,61.76,69.54,59.66,68.96,61.12,69.03,58.97,67.76,58.65,69.84,60.94,18.27,12.78,NA,7.203,9.88,7.846,NA,10.07,9.11,13.08,119,3.324
101,2010-05-26T04:00,2010,146,400,0,68.92,61.69,69.5,59.6,68.91,61.04,68.99,58.92,67.71,58.57,69.77,60.87,18.21,12.76,NA,7.231,9.91,7.871,NA,10.07,9.13,13.09,119,3.324
101,2010-05-26T05:00,2010,146,500,0,68.92,61.68,69.51,59.53,68.93,61.03,69.01,58.94,67.71,58.51,69.79,60.83,18.01,12.62,NA,7.236,9.98,7.896,NA,10.06,9.2,13.09,118,3.296
101,2010-05-26T06:00,2010,146,600,0,68.84,61.63,69.45,59.52,68.83,61.01,68.93,58.85,67.62,58.48,69.7,60.79,18.04,12.65,NA,7.205,9.93,7.828,NA,10.08,9.13,13.09,118,3.296
101,2010-05-26T07:00,2010,146,700,0,68.97,61.84,69.56,59.74,68.98,61.29,69.05,59.1,67.77,58.68,69.81,60.99,17.98,12.63,NA,7.137,9.83,7.685,NA,9.95,9.09,13.1,116,3.24
101,2010-05-26T08:00,2010,146,800,0,68.97,62.17,69.58,60.04,68.97,61.59,69.07,59.5,67.81,59.03,69.84,61.31,18.13,12.72,NA,6.802,9.55,7.379,NA,9.57,8.79,13.1,114,3.184
101,2010-05-26T09:00,2010,146,900,0,69.09,62.65,69.7,60.62,69.09,62.15,69.19,60.12,67.98,59.65,69.91,61.83,18.05,12.67,NA,6.439,9.08,6.945,NA,9.07,8.33,13.1,107,2.989
101,2010-05-26T10:00,2010,146,1000,0,69.18,63.13,69.75,61.14,69.17,62.56,69.29,60.68,68.08,60.27,69.96,62.29,18.07,12.7,NA,6.047,8.61,6.616,NA,8.62,7.805,13.09,101,2.821
101,2010-05-26T11:00,2010,146,1100,0,69.3,63.53,69.85,61.66,69.28,62.98,69.39,61.17,68.2,60.88,70.01,62.73,17.97,12.64,NA,5.775,8.19,6.297,NA,8.23,7.323,13.08,97,2.709
101,2010-05-26T12:00,2010,146,1200,0,69.4,63.92,69.93,62.11,69.39,63.38,69.48,61.65,68.34,61.29,70.06,63.12,17.97,12.63,NA,5.481,7.821,6.005,NA,7.834,7.047,13.08,92,2.57
101,2010-05-26T13:00,2010,146,1300,0,69.43,64.1,69.94,62.37,69.41,63.57,69.49,61.93,68.39,61.54,70.07,63.33,18,12.66,NA,5.333,7.578,5.844,NA,7.562,6.849,13.07,90,2.514
101,2010-05-26T14:00,2010,146,1400,0,69.47,64.18,69.96,62.47,69.44,63.66,69.55,61.97,68.44,61.66,70.1,63.41,18.08,12.7,NA,5.289,7.499,5.776,NA,7.575,6.786,13.06,89,2.486
101,2010-05-26T15:00,2010,146,1500,0,69.54,64.16,70.02,62.48,69.51,63.66,69.62,61.9,68.55,61.64,70.14,63.38,18.16,12.75,NA,5.38,7.536,5.853,NA,7.712,6.912,13.06,91,2.542
101,2010-05-26T16:00,2010,146,1600,0,69.57,64.05,70.03,62.35,69.54,63.54,69.6,61.75,68.58,61.52,70.16,63.24,18.16,12.75,NA,5.525,7.678,5.998,NA,7.846,7.059,13.05,93,2.598
101,2010-05-26T17:00,2010,146,1700,0,69.58,63.92,70.04,62.2,69.54,63.43,69.62,61.63,68.58,61.4,70.18,63.13,17.96,12.65,NA,5.66,7.846,6.103,NA,7.993,7.176,13.05,93,2.598
101,2010-05-26T18:00,2010,146,1800,0,69.55,63.72,70.03,61.98,69.53,63.28,69.61,61.37,68.56,61.17,70.17,62.93,17.9,12.62,NA,5.83,8.05,6.248,NA,8.25,7.386,13.05,96,2.682
101,2010-05-26T19:00,2010,146,1900,0,69.54,63.42,70.01,61.66,69.52,62.93,69.58,61,68.53,60.8,70.17,62.62,17.91,12.61,NA,6.119,8.35,6.585,NA,8.58,7.735,13.04,100,2.793
101,2010-05-26T20:00,2010,146,2000,0,69.5,63.21,69.97,61.44,69.5,62.76,69.56,60.82,68.51,60.59,70.15,62.43,18.11,12.74,NA,6.291,8.53,6.735,NA,8.74,7.922,13.05,104,2.905
101,2010-05-26T21:00,2010,146,2100,0,69.49,63.11,69.98,61.28,69.49,62.66,69.57,60.67,68.47,60.4,70.16,62.3,18.16,12.76,NA,6.387,8.7,6.833,NA,8.89,8.08,13.05,105,2.933
101,2010-05-26T22:00,2010,146,2200,0,69.43,62.95,69.94,61.13,69.42,62.52,69.49,60.46,68.38,60.25,70.12,62.18,18.06,12.71,NA,6.486,8.81,6.903,NA,9.03,8.13,13.05,106,2.961
101,2010-05-26T23:00,2010,146,2300,0,69.19,62.46,69.71,60.33,69.18,61.93,69.26,59.86,68.11,59.65,69.93,61.63,17.9,12.63,NA,6.723,9.38,7.245,NA,9.39,8.46,13.05,110,3.073
101,2010-05-27T00:00,2010,147,0,0,69,61.81,69.56,59.07,69.03,61.13,69.1,58.93,67.88,58.71,69.87,60.82,17.85,12.6,NA,7.191,10.48,7.894,NA,10.17,9.18,13.06,119,3.324
101,2010-05-27T01:00,2010,147,100,0,68.88,61.48,69.48,58.68,68.91,60.83,68.99,58.51,67.72,58.25,69.8,60.49,17.94,12.67,NA,7.402,10.79,8.08,NA,10.48,9.47,13.07,123,3.436
101,2010-05-27T02:00,2010,147,200,0,68.89,61.35,69.48,58.56,68.95,60.74,68.99,58.4,67.71,58.12,69.81,60.38,17.99,12.7,NA,7.536,10.92,8.21,NA,10.58,9.59,13.08,125,3.492
101,2010-05-27T03:00,2010,147,300,0,68.59,60.96,69.21,58.08,68.63,60.16,68.73,57.88,67.36,57.6,69.58,59.98,17.97,12.69,NA,7.626,11.14,8.46,NA,10.85,9.75,13.09,127,3.547
101,2010-05-27T04:00,2010,147,400,0,68.67,60.88,69.3,58.03,68.71,60.2,68.79,57.81,67.42,57.49,69.64,59.89,18.02,12.71,NA,7.785,11.28,8.52,NA,10.98,9.93,13.1,130,3.631
101,2010-05-27T05:00,2010,147,500,0,68.59,60.84,69.24,57.95,68.62,60.09,68.72,57.75,67.3,57.41,69.59,59.85,17.9,12.64,NA,7.756,11.29,8.52,NA,10.97,9.89,13.11,128,3.575
101,2010-05-27T06:00,2010,147,600,0,68.47,60.65,69.13,57.81,68.49,59.89,68.61,57.56,67.18,57.19,69.48,59.67,17.81,12.59,NA,7.826,11.32,8.59,NA,11.05,9.99,13.12,129,3.603
101,2010-05-27T07:00,2010,147,700,0,68.47,60.57,69.13,57.75,68.49,59.78,68.6,57.48,67.17,57.03,69.49,59.57,18.05,12.71,NA,7.902,11.38,8.72,NA,11.12,10.14,13.13,133,3.715
101,2010-05-27T08:00,2010,147,800,0,68.55,60.81,69.21,58,68.57,60.02,68.69,57.76,67.25,57.33,69.56,59.82,18.05,12.69,NA,7.747,11.21,8.55,NA,10.93,9.91,13.13,130,3.631
101,2010-05-27T09:00,2010,147,900,0,68.59,61.08,69.25,58.32,68.6,60.38,68.74,58.17,67.3,57.68,69.58,60.13,18.03,12.69,NA,7.508,10.92,8.22,NA,10.57,9.62,13.13,126,3.52
101,2010-05-27T10:00,2010,147,1000,0,68.64,61.26,69.29,58.55,68.65,60.64,68.78,58.44,67.38,57.96,69.57,60.33,18.13,12.76,NA,7.375,10.73,8.01,NA,10.34,9.42,13.13,124,3.464
101,2010-05-27T11:00,2010,147,1100,0,68.76,61.57,69.4,58.93,68.79,61.06,68.91,58.83,67.56,58.4,69.66,60.66,18.04,12.68,NA,7.191,10.47,7.728,NA,10.08,9.17,13.13,120,3.352
101,2010-05-27T12:00,2010,147,1200,0,68.82,61.8,69.45,59.21,68.83,61.22,68.95,59.08,67.61,58.64,69.68,60.88,18.08,12.72,NA,7.028,10.25,7.606,NA,9.87,8.97,13.13,117,3.268
101,2010-05-27T13:00,2010,147,1300,0,68.83,61.92,69.46,59.39,68.84,61.37,68.96,59.28,67.63,58.82,69.69,61.03,18.06,12.71,NA,6.917,10.07,7.467,NA,9.68,8.81,13.12,116,3.24
101,2010-05-27T14:00,2010,147,1400,0,68.79,62.04,69.42,59.52,68.79,61.39,68.91,59.38,67.58,58.92,69.68,61.14,18.11,12.75,NA,6.744,9.9,7.396,NA,9.53,8.66,13.12,115,3.212
101,2010-05-27T15:00,2010,147,1500,0,68.88,62.16,69.5,59.74,68.87,61.59,69,59.54,67.7,59.12,69.7,61.26,18.17,12.77,NA,6.715,9.76,7.285,NA,9.47,8.58,13.11,113,3.156
101,2010-05-27T16:00,2010,147,1600,0,68.96,62.26,69.57,59.81,68.96,61.66,69.07,59.6,67.79,59.22,69.8,61.35,18.02,12.68,NA,6.697,9.75,7.299,NA,9.47,8.57,13.11,112,3.128
101,2010-05-27T17:00,2010,147,1700,0,68.96,62.19,69.54,59.77,68.93,61.59,69.05,59.51,67.78,59.16,69.76,61.29,18.03,12.67,NA,6.772,9.77,7.345,NA,9.54,8.62,13.1,113,3.156
101,2010-05-27T18:00,2010,147,1800,0,68.97,62.1,69.55,59.69,68.95,61.51,69.06,59.39,67.79,59.07,69.78,61.2,17.95,12.64,NA,6.869,9.86,7.445,NA,9.67,8.73,13.1,114,3.184
101,2010-05-27T19:00,2010,147,1900,0,68.9,61.85,69.52,59.4,68.91,61.19,69.02,59.1,67.77,58.74,69.77,60.91,18,12.68,NA,7.052,10.12,7.72,NA,9.91,9.03,13.1,117,3.268
101,2010-05-27T20:00,2010,147,2000,0,68.81,61.47,69.43,58.89,68.83,60.81,68.94,58.6,67.66,58.23,69.69,60.48,17.92,12.64,NA,7.339,10.54,8.02,NA,10.34,9.44,13.1,122,3.408
101,2010-05-27T21:00,2010,147,2100,0,68.75,61.21,69.35,58.58,68.75,60.51,68.85,58.22,67.56,57.88,69.63,60.2,18.17,12.78,NA,7.541,10.77,8.24,NA,10.63,9.69,13.1,127,3.547
101,2010-05-27T22:00,2010,147,2200,0,68.73,61.06,69.36,58.35,68.72,60.34,68.86,58.01,67.51,57.67,69.67,60.06,18.11,12.75,NA,7.668,11,8.38,NA,10.84,9.83,13.11,128,3.575
101,2010-05-27T23:00,2010,147,2300,0,68.59,60.85,69.23,57.99,68.58,60.01,68.73,57.72,67.33,57.38,69.6,59.83,18.05,12.68,NA,7.736,11.24,8.56,NA,11.01,9.96,13.11,129,3.603
101,2010-05-28T00:00,2010,148,0,0,68.43,60.63,69.07,57.74,68.43,59.84,68.56,57.54,67.14,57.18,69.46,59.65,18,12.65,NA,7.792,11.33,8.59,NA,11.01,9.96,13.12,130,3.631
101,2010-05-28T01:00,2010,148,100,0,68.36,60.55,69.04,57.64,68.36,59.76,68.52,57.42,67.08,57.05,69.43,59.58,18.19,12.75,NA,7.812,11.41,8.6,NA,11.1,10.04,13.13,131,3.659
101,2010-05-28T02:00,2010,148,200,0,68.29,60.38,68.99,57.46,68.28,59.55,68.46,57.25,66.98,56.87,69.38,59.43,18.15,12.75,NA,7.908,11.54,8.73,NA,11.21,10.11,13.14,133,3.715
101,2010-05-28T03:00,2010,148,300,0,68.19,60.21,68.89,57.29,68.2,59.34,68.36,57.02,66.89,56.63,69.27,59.22,18.1,12.71,NA,7.985,11.6,8.85,NA,11.34,10.27,13.15,134,3.743
101,2010-05-28T04:00,2010,148,400,0,68.12,60.04,68.84,57.14,68.14,59.19,68.3,56.88,66.81,56.42,69.21,59.06,18.07,12.7,NA,8.08,11.7,8.94,NA,11.42,10.39,13.15,135,3.771
101,2010-05-28T05:00,2010,148,500,0,68.13,60,68.85,57.05,68.15,59.12,68.31,56.82,66.82,56.32,69.22,58.98,18.06,12.7,NA,8.13,11.8,9.03,NA,11.49,10.5,13.15,136,3.799
101,2010-05-28T06:00,2010,148,600,0,68.09,59.98,68.81,57.09,68.1,59.1,68.27,56.76,66.76,56.28,69.18,58.96,18.06,12.69,NA,8.11,11.73,9,NA,11.51,10.47,13.17,135,3.771
101,2010-05-28T07:00,2010,148,700,0,68.23,60.23,68.96,57.4,68.23,59.45,68.4,57.03,66.91,56.58,69.3,59.22,18.06,12.69,NA,7.994,11.56,8.78,NA,11.37,10.32,13.17,134,3.743
101,2010-05-28T08:00,2010,148,800,0,68.25,60.57,68.99,57.74,68.26,59.76,68.42,57.5,66.94,56.95,69.32,59.58,18.14,12.74,NA,7.676,11.26,8.5,NA,10.93,9.99,13.17,130,3.631
101,2010-05-28T09:00,2010,148,900,0,68.45,61.16,69.14,58.42,68.48,60.46,68.62,58.26,67.19,57.71,69.44,60.19,18.13,12.71,NA,7.288,10.72,8.01,NA,10.36,9.48,13.17,123,3.436
101,2010-05-28T10:00,2010,148,1000,0,68.02,61.17,68.76,58.26,68.01,59.92,68.17,58.16,66.61,57.66,69.14,60.16,18.17,12.74,NA,6.85,10.5,8.09,NA,10.01,8.95,13.18,119,3.324
101,2010-05-28T11:00,2010,148,1100,0,67.99,61.29,68.84,58.55,68.11,59.95,68.27,58.46,66.67,58.12,69.15,60.38,18.07,12.68,NA,6.701,10.29,8.17,NA,9.8,8.55,13.19,116,3.24
101,2010-05-28T12:00,2010,148,1200,0,67.97,61.39,68.85,58.65,68.14,59.21,68.27,58.61,66.62,58.29,69.23,60.58,18.15,12.74,NA,6.578,10.2,8.93,NA,9.67,8.33,13.19,116,3.24
101,2010-05-28T13:00,2010,148,1300,0,68.06,61.56,68.96,58.91,68.22,59.52,68.34,58.9,66.73,58.51,69.28,60.78,17.96,12.63,NA,6.504,10.05,8.71,NA,9.45,8.21,13.19,112,3.128
101,2010-05-28T14:00,2010,148,1400,0,68.05,61.54,68.89,58.94,68.16,59.64,68.3,58.82,66.69,58.45,69.22,60.74,18.28,12.8,NA,6.506,9.95,8.52,NA,9.49,8.24,13.19,114,3.184
101,2010-05-28T15:00,2010,148,1500,0,68.1,61.59,68.97,59.01,68.24,59.58,68.37,58.86,66.77,58.54,69.3,60.8,18.29,12.81,NA,6.508,9.96,8.66,NA,9.5,8.23,13.19,114,3.184
101,2010-05-28T16:00,2010,148,1600,0,68.17,61.65,69.03,59.1,68.3,59.63,68.43,58.94,66.83,58.63,69.35,60.88,18.25,12.79,NA,6.516,9.94,8.67,NA,9.5,8.21,13.19,114,3.184
101,2010-05-28T17:00,2010,148,1700,0,68.15,61.63,69.01,59.06,68.29,59.74,68.42,58.9,66.83,58.6,69.32,60.84,18.19,12.76,NA,6.514,9.95,8.54,NA,9.52,8.23,13.18,113,3.156
101,2010-05-28T18:00,2010,148,1800,0,68.04,61.42,68.91,58.83,68.21,59.35,68.35,58.64,66.74,58.36,69.27,60.63,18.2,12.76,NA,6.62,10.08,8.86,NA,9.72,8.38,13.18,116,3.24
101,2010-05-28T19:00,2010,148,1900,0,67.99,61.17,68.84,58.45,68.16,59.01,68.31,58.32,66.71,58.01,69.26,60.36,18.14,12.72,NA,6.822,10.4,9.15,NA,9.99,8.7,13.19,119,3.324
101,2010-05-28T20:00,2010,148,2000,0,67.8,60.76,68.67,57.97,68.02,58.6,68.18,57.88,66.52,57.59,69.14,59.98,18.17,12.76,NA,7.035,10.7,9.42,NA,10.3,8.93,13.19,122,3.408
101,2010-05-28T21:00,2010,148,2100,0,67.72,60.51,68.61,57.7,67.95,58.29,68.14,57.55,66.45,57.26,69.12,59.71,18.18,12.75,NA,7.205,10.91,9.67,NA,10.58,9.19,13.2,126,3.52
101,2010-05-28T22:00,2010,148,2200,0,67.61,60.28,68.52,57.44,67.85,58.01,68.05,57.27,66.35,56.98,69.04,59.48,18.19,12.76,NA,7.324,11.09,9.84,NA,10.78,9.36,13.2,128,3.575
101,2010-05-28T23:00,2010,148,2300,0,67.61,60.31,68.54,57.42,67.87,58.02,68.06,57.29,66.33,57,69.07,59.51,18.1,12.72,NA,7.306,11.12,9.85,NA,10.77,9.33,13.22,128,3.575
101,2010-05-29T00:00,2010,149,0,0,67.51,60.28,68.43,57.33,67.78,57.95,67.96,57.27,66.24,57.04,68.95,59.5,18.13,12.73,NA,7.234,11.09,9.83,NA,10.68,9.2,13.22,126,3.52
101,2010-05-29T01:00,2010,149,100,0,67.47,60.13,68.38,57.13,67.75,57.74,67.91,57.08,66.17,56.86,68.9,59.32,18.18,12.74,NA,7.331,11.25,10.01,NA,10.82,9.32,13.23,129,3.603
101,2010-05-29T02:00,2010,149,200,0,67.46,60.13,68.41,57.11,67.75,57.71,67.92,57.04,66.14,56.81,68.91,59.31,18.18,12.74,NA,7.332,11.29,10.05,NA,10.88,9.33,13.24,128,3.575
101,2010-05-29T03:00,2010,149,300,0,67.4,60,68.32,56.94,67.64,57.52,67.85,56.88,66.05,56.62,68.84,59.17,18.15,12.73,NA,7.396,11.38,10.12,NA,10.96,9.44,13.25,130,3.631
101,2010-05-29T04:00,2010,149,400,0,67.32,59.84,68.27,56.8,67.56,57.33,67.78,56.71,65.96,56.47,68.78,59.03,18.16,12.74,NA,7.476,11.47,10.23,NA,11.07,9.49,13.26,131,3.659
101,2010-05-29T05:00,2010,149,500,0,67.3,59.86,68.27,56.82,67.56,57.31,67.75,56.72,65.94,56.49,68.8,59.04,18.17,12.75,NA,7.446,11.45,10.24,NA,11.04,9.45,13.27,130,3.631
101,2010-05-29T06:00,2010,149,600,0,67.34,59.93,68.3,56.85,67.58,57.37,67.79,56.75,65.96,56.49,68.81,59.07,17.94,12.59,NA,7.413,11.45,10.22,NA,11.04,9.46,13.27,129,3.603
101,2010-05-29T07:00,2010,149,700,0,67.32,60.02,68.29,56.96,67.55,57.47,67.73,56.9,65.91,56.61,68.78,59.18,18.11,12.7,NA,7.305,11.33,10.08,NA,10.83,9.31,13.27,129,3.603
101,2010-05-29T08:00,2010,149,800,0,67.44,60.25,68.4,57.22,67.67,57.73,67.85,57.15,66.04,56.82,68.86,59.37,18.02,12.64,NA,7.186,11.19,9.93,NA,10.7,9.21,13.27,126,3.52
101,2010-05-29T09:00,2010,149,900,0,67.53,60.53,68.48,57.57,67.76,58.13,67.91,57.49,66.11,57.14,68.93,59.68,17.94,12.59,NA,6.994,10.92,9.62,NA,10.41,8.98,13.27,122,3.408
101,2010-05-29T10:00,2010,149,1000,0,67.65,60.85,68.6,57.97,67.85,58.46,68,57.88,66.24,57.58,68.99,59.99,18.02,12.65,NA,6.804,10.63,9.39,NA,10.12,8.65,13.25,120,3.352
101,2010-05-29T11:00,2010,149,1100,0,67.76,61.03,68.68,58.22,67.93,58.7,68.07,58.14,66.35,57.82,69.06,60.2,18.14,12.73,NA,6.729,10.46,9.23,NA,9.93,8.53,13.25,118,3.296
101,2010-05-29T12:00,2010,149,1200,0,67.91,61.32,68.81,58.59,68.05,59.08,68.19,58.5,66.51,58.2,69.15,60.51,18.18,12.76,NA,6.588,10.21,8.97,NA,9.69,8.3,13.23,116,3.24
101,2010-05-29T13:00,2010,149,1300,0,67.9,61.34,68.79,58.61,68.05,59.12,68.19,58.52,66.51,58.22,69.14,60.52,18.17,12.76,NA,6.557,10.17,8.94,NA,9.67,8.29,13.22,116,3.24
101,2010-05-29T14:00,2010,149,1400,0,67.9,61.36,68.79,58.67,68.07,59.23,68.2,58.57,66.54,58.26,69.16,60.55,18.17,12.75,NA,6.538,10.12,8.85,NA,9.64,8.28,13.21,115,3.212
101,2010-05-29T15:00,2010,149,1500,0,67.88,61.32,68.75,58.67,68.02,59.32,68.16,58.55,66.52,58.23,69.13,60.53,18.22,12.77,NA,6.564,10.09,8.7,NA,9.61,8.29,13.2,116,3.24
101,2010-05-29T16:00,2010,149,1600,0,67.8,61,68.68,58.19,68,59.03,68.16,58.15,66.47,57.77,69.14,60.18,18.15,12.73,NA,6.796,10.49,8.97,NA,10.01,8.7,13.2,119,3.324
101,2010-05-29T17:00,2010,149,1700,0,67.81,61.08,68.69,58.27,68.01,59.29,68.17,58.19,66.49,57.82,69.14,60.23,18.15,12.72,NA,6.725,10.42,8.72,NA,9.98,8.67,13.2,120,3.352
101,2010-05-29T18:00,2010,149,1800,0,67.79,61.07,68.69,58.27,68,59.13,68.15,58.14,66.47,57.8,69.13,60.22,18.22,12.77,NA,6.724,10.42,8.87,NA,10.01,8.66,13.2,119,3.324
101,2010-05-29T19:00,2010,149,1900,0,67.75,60.94,68.63,58.1,67.94,59.14,68.12,58.02,66.43,57.65,69.11,60.09,18.05,12.66,NA,6.818,10.53,8.81,NA,10.1,8.78,13.2,120,3.352
101,2010-05-29T20:00,2010,149,2000,0,67.69,60.81,68.6,57.93,67.9,58.68,68.07,57.86,66.39,57.52,69.07,59.98,17.91,12.59,NA,6.886,10.67,9.22,NA,10.21,8.87,13.21,121,3.38
101,2010-05-29T21:00,2010,149,2100,0,67.67,60.79,68.6,57.91,67.87,58.62,68.05,57.81,66.36,57.53,69.03,59.95,18.08,12.69,NA,6.875,10.69,9.25,NA,10.24,8.83,13.21,121,3.38
101,2010-05-29T22:00,2010,149,2200,0,67.65,60.76,68.57,57.85,67.85,58.64,68.04,57.79,66.34,57.48,69.02,59.92,18.17,12.76,NA,6.893,10.72,9.21,NA,10.25,8.86,13.21,122,3.408
101,2010-05-29T23:00,2010,149,2300,0,67.68,60.75,68.59,57.8,67.9,58.52,68.07,57.78,66.37,57.46,69.05,59.91,18.17,12.76,NA,6.93,10.79,9.38,NA,10.29,8.91,13.22,123,3.436
101,2010-05-30T00:00,2010,150,0,0,67.61,60.69,68.52,57.77,67.85,58.73,68.01,57.7,66.28,57.37,69.04,59.86,18.21,12.76,NA,6.919,10.75,9.12,NA,10.31,8.91,13.22,123,3.436
101,2010-05-30T01:00,2010,150,100,0,67.61,60.65,68.52,57.7,67.85,58.82,68,57.59,66.26,57.27,69.04,59.79,18.04,12.66,NA,6.968,10.82,9.02,NA,10.41,9,13.23,124,3.464
101,2010-05-30T02:00,2010,150,200,0,67.53,60.54,68.45,57.64,67.78,58.88,67.93,57.55,66.19,57.17,68.96,59.69,18.19,12.75,NA,6.99,10.81,8.9,NA,10.38,9.02,13.23,124,3.464
101,2010-05-30T03:00,2010,150,300,0,67.5,60.41,68.45,57.48,67.75,58.27,67.91,57.39,66.15,57.02,68.93,59.59,18.28,12.81,NA,7.094,10.97,9.49,NA,10.52,9.13,13.23,127,3.547
101,2010-05-30T04:00,2010,150,400,0,67.55,60.4,68.51,57.45,67.79,58.16,67.96,57.38,66.19,57.02,69,59.6,18.25,12.8,NA,7.147,11.06,9.63,NA,10.58,9.17,13.24,127,3.547
101,2010-05-30T05:00,2010,150,500,0,67.49,60.37,68.43,57.41,67.73,58.4,67.92,57.3,66.12,56.96,68.93,59.51,18.19,12.77,NA,7.12,11.02,9.34,NA,10.63,9.16,13.25,126,3.52
101,2010-05-30T06:00,2010,150,600,0,67.5,60.35,68.45,57.33,67.75,58.23,67.92,57.27,66.12,56.94,68.94,59.49,18.21,12.79,NA,7.148,11.12,9.52,NA,10.65,9.18,13.25,127,3.547
101,2010-05-30T07:00,2010,150,700,0,67.5,60.4,68.45,57.43,67.74,58.24,67.92,57.35,66.12,57.02,68.93,59.55,18.08,12.71,NA,7.1,11.02,9.5,NA,10.58,9.1,13.25,126,3.52
101,2010-05-30T08:00,2010,150,800,0,67.54,60.45,68.48,57.46,67.79,58.26,67.94,57.39,66.15,57.07,68.96,59.62,17.99,12.65,NA,7.092,11.02,9.53,NA,10.55,9.08,13.25,124,3.464
101,2010-05-30T09:00,2010,150,900,0,67.66,60.76,68.6,57.83,67.87,58.73,68.03,57.77,66.25,57.42,69.04,59.9,18.09,12.71,NA,6.903,10.77,9.14,NA,10.26,8.83,13.25,122,3.408
101,2010-05-30T10:00,2010,150,1000,0,67.85,61.25,68.78,58.39,68,59.04,68.16,58.4,66.42,58.09,69.14,60.42,17.98,12.64,NA,6.603,10.39,8.96,NA,9.76,8.33,13.25,115,3.212
101,2010-05-30T11:00,2010,150,1100,0,67.95,61.51,68.87,58.77,68.12,59.31,68.25,58.72,66.53,58.52,69.16,60.72,18.05,12.67,NA,6.44,10.11,8.8,NA,9.53,8.01,13.23,113,3.156
101,2010-05-30T12:00,2010,150,1200,0,68.06,61.79,68.92,59.12,68.18,59.64,68.3,59.11,66.64,58.81,69.2,61.01,17.97,12.62,NA,6.267,9.8,8.54,NA,9.2,7.828,13.21,108,3.017
101,2010-05-30T13:00,2010,150,1300,0,68.04,61.79,68.92,59.18,68.18,59.72,68.29,59.15,66.68,58.84,69.21,61.03,18.04,12.68,NA,6.25,9.74,8.46,NA,9.14,7.837,13.2,109,3.045
101,2010-05-30T14:00,2010,150,1400,0,68.17,61.98,69.02,59.45,68.28,59.98,68.39,59.37,66.8,59.1,69.28,61.24,18.12,12.72,NA,6.185,9.58,8.3,NA,9.02,7.705,13.2,108,3.017
101,2010-05-30T15:00,2010,150,1500,0,68.21,62.02,69.06,59.47,68.33,60.03,68.46,59.37,66.88,59.12,69.35,61.26,17.93,12.59,NA,6.195,9.59,8.3,NA,9.09,7.769,13.19,107,2.989
101,2010-05-30T16:00,2010,150,1600,0,68.14,61.86,69,59.29,68.28,59.92,68.41,59.21,66.84,58.96,69.31,61.11,18.18,12.75,NA,6.285,9.71,8.36,NA,9.21,7.877,13.18,110,3.073
101,2010-05-30T17:00,2010,150,1700,0,68.16,61.76,69.02,59.16,68.3,59.76,68.44,59.09,66.86,58.83,69.34,61,18.23,12.79,NA,6.398,9.86,8.54,NA,9.35,8.04,13.17,112,3.128
101,2010-05-30T18:00,2010,150,1800,0,68.07,61.62,68.95,58.97,68.24,59.63,68.38,58.92,66.8,58.67,69.29,60.88,18.04,12.66,NA,6.448,9.98,8.61,NA,9.47,8.13,13.17,112,3.128
101,2010-05-30T19:00,2010,150,1900,0,68.03,61.49,68.94,58.79,68.23,59.47,68.36,58.75,66.77,58.5,69.29,60.73,18.03,12.68,NA,6.542,10.15,8.76,NA,9.62,8.27,13.18,113,3.156
101,2010-05-30T20:00,2010,150,2000,0,67.92,61.22,68.79,58.41,68.13,59.11,68.28,58.42,66.66,58.16,69.25,60.46,18.01,12.67,NA,6.705,10.38,9.02,NA,9.86,8.49,13.18,117,3.268
101,2010-05-30T21:00,2010,150,2100,0,67.89,61.14,68.77,58.32,68.1,59.39,68.27,58.3,66.6,58.02,69.25,60.34,17.94,12.62,NA,6.749,10.44,8.72,NA,9.97,8.58,13.19,117,3.268
101,2010-05-30T22:00,2010,150,2200,0,67.79,61,68.71,58.21,68.02,58.96,68.18,58.15,66.5,57.87,69.14,60.24,17.93,12.62,NA,6.785,10.5,9.06,NA,10.03,8.63,13.2,118,3.296
101,2010-05-30T23:00,2010,150,2300,0,67.77,60.95,68.66,58.1,67.99,58.83,68.14,58.11,66.46,57.81,69.12,60.17,18.07,12.69,NA,6.827,10.55,9.17,NA,10.03,8.64,13.2,118,3.296
101,2010-05-31T00:00,2010,151,0,0,67.76,60.93,68.65,58.12,67.95,59.19,68.13,58.04,66.43,57.75,69.11,60.13,18.1,12.72,NA,6.822,10.53,8.76,NA,10.08,8.68,13.2,120,3.352
101,2010-05-31T01:00,2010,151,100,0,67.72,60.95,68.64,58.08,67.93,58.73,68.11,58.09,66.41,57.8,69.08,60.16,17.99,12.66,NA,6.774,10.55,9.2,NA,10.02,8.61,13.21,118,3.296
101,2010-05-31T02:00,2010,151,200,0,67.65,60.82,68.56,57.95,67.85,58.56,68.04,57.97,66.32,57.7,69.02,60.05,18.11,12.74,NA,6.831,10.61,9.29,NA,10.07,8.62,13.21,119,3.324
101,2010-05-31T03:00,2010,151,300,0,67.54,60.56,68.49,57.68,67.81,58.29,67.98,57.67,66.24,57.37,68.97,59.8,18.27,12.83,NA,6.981,10.81,9.51,NA,10.31,8.87,13.22,123,3.436
101,2010-05-31T04:00,2010,151,400,0,67.53,60.38,68.47,57.43,67.81,58.06,67.95,57.43,66.21,57.15,68.98,59.61,18.28,12.84,NA,7.144,11.04,9.75,NA,10.51,9.06,13.22,126,3.52
101,2010-05-31T05:00,2010,151,500,0,67.48,60.28,68.43,57.29,67.76,58.07,67.93,57.31,66.16,57.01,68.95,59.51,18.26,12.81,NA,7.198,11.14,9.69,NA,10.63,9.15,13.23,127,3.547
101,2010-05-31T06:00,2010,151,600,0,67.47,60.23,68.43,57.15,67.76,57.77,67.94,57.23,66.15,56.91,68.95,59.44,18.12,12.73,NA,7.243,11.28,9.99,NA,10.71,9.24,13.25,126,3.52
101,2010-05-31T07:00,2010,151,700,0,67.49,60.36,68.46,57.3,67.75,57.94,67.93,57.37,66.12,57.05,68.94,59.58,17.92,12.61,NA,7.133,11.16,9.81,NA,10.56,9.07,13.25,123,3.436
101,2010-05-31T08:00,2010,151,800,0,67.55,60.55,68.51,57.53,67.78,58.1,67.94,57.63,66.17,57.25,68.95,59.75,18.17,12.76,NA,7.001,10.98,9.68,NA,10.31,8.92,13.25,123,3.436
101,2010-05-31T09:00,2010,151,900,0,67.67,60.82,68.62,57.9,67.9,58.48,68.04,58.01,66.29,57.61,69.04,60.04,18.1,12.72,NA,6.848,10.72,9.42,NA,10.03,8.68,13.25,119,3.324
101,2010-05-31T10:00,2010,151,1000,0,67.83,61.2,68.74,58.37,67.98,59.09,68.15,58.43,66.42,58.11,69.12,60.42,18.22,12.79,NA,6.63,10.38,8.89,NA,9.72,8.31,13.24,115,3.212
101,2010-05-31T11:00,2010,151,1100,0,67.95,61.54,68.86,58.8,68.11,59.35,68.25,58.83,66.54,58.6,69.18,60.79,18.16,12.75,NA,6.415,10.06,8.77,NA,9.41,7.94,13.23,112,3.128
101,2010-05-31T12:00,2010,151,1200,0,68.07,61.82,68.95,59.12,68.2,59.64,68.31,59.15,66.66,58.88,69.22,61.04,18.07,12.69,NA,6.254,9.83,8.55,NA,9.16,7.782,13.21,108,3.017
101,2010-05-31T13:00,2010,151,1300,0,68.13,61.95,69,59.35,68.26,59.89,68.37,59.38,66.78,59.1,69.27,61.22,17.9,12.6,NA,6.188,9.65,8.37,NA,8.99,7.679,13.2,106,2.961
101,2010-05-31T14:00,2010,151,1400,0,68.25,62.16,69.1,59.65,68.36,60.26,68.48,59.63,66.91,59.37,69.36,61.45,17.99,12.65,NA,6.095,9.45,8.1,NA,8.85,7.547,13.19,104,2.905
101,2010-05-31T15:00,2010,151,1500,0,68.34,62.3,69.2,59.87,68.45,60.37,68.58,59.8,67.04,59.55,69.44,61.6,17.91,12.6,NA,6.038,9.34,8.09,NA,8.78,7.496,13.17,103,2.877
101,2010-05-31T16:00,2010,151,1600,0,68.32,62.34,69.15,59.9,68.43,60.42,68.54,59.81,67.04,59.61,69.4,61.61,17.9,12.59,NA,5.981,9.24,8.01,NA,8.74,7.43,13.17,103,2.877
101,2010-05-31T17:00,2010,151,1700,0,68.25,62.19,69.09,59.73,68.4,60.3,68.53,59.65,67.01,59.45,69.37,61.46,17.9,12.6,NA,6.059,9.35,8.1,NA,8.88,7.562,13.15,104,2.905
101,2010-05-31T18:00,2010,151,1800,0,68.16,61.96,69.02,59.61,68.32,60.04,68.47,59.38,66.95,59.18,69.32,61.26,18.07,12.7,NA,6.197,9.41,8.28,NA,9.09,7.778,13.15,107,2.989
101,2010-05-31T19:00,2010,151,1900,0,68.05,61.55,68.91,59.42,68.23,59.57,68.4,58.89,66.85,58.69,69.27,60.9,18.24,12.79,NA,6.501,9.49,8.66,NA,9.52,8.17,13.15,112,3.128
101,2010-05-31T20:00,2010,151,2000,0,67.91,61.15,68.78,58.83,68.14,59.12,68.31,58.39,66.72,58.21,69.21,60.49,17.9,12.62,NA,6.763,9.95,9.02,NA,9.91,8.51,13.17,115,3.212
101,2010-05-31T21:00,2010,151,2100,0,67.77,60.74,68.67,58.24,68.03,58.62,68.22,57.93,66.56,57.73,69.17,60.08,18.02,12.75,NA,7.026,10.44,9.41,NA,10.29,8.84,13.18,120,3.352
101,2010-05-31T22:00,2010,151,2200,0,67.73,60.59,68.62,58.03,67.98,58.41,68.16,57.76,66.48,57.52,69.12,59.94,17.96,12.72,NA,7.137,10.59,9.57,NA,10.4,8.97,13.19,121,3.38
101,2010-05-31T23:00,2010,151,2300,0,67.62,60.43,68.55,57.83,67.88,58.2,68.08,57.56,66.36,57.3,69.06,59.77,18.03,12.76,NA,7.192,10.72,9.67,NA,10.52,9.06,13.2,124,3.464
101,2010-06-01T00:00,2010,152,0,0,67.57,60.4,68.5,57.75,67.83,58.07,68.04,57.47,66.31,57.24,69.02,59.71,18.02,12.76,NA,7.172,10.75,9.76,NA,10.57,9.07,13.21,123,3.436
101,2010-06-01T01:00,2010,152,100,0,67.57,60.44,68.5,57.74,67.86,58.05,68.01,57.51,66.27,57.26,69.01,59.74,17.95,12.72,NA,7.137,10.76,9.81,NA,10.5,9.01,13.22,123,3.436
101,2010-06-01T02:00,2010,152,200,0,67.55,60.4,68.48,57.69,67.82,58.04,67.98,57.53,66.24,57.24,68.98,59.71,17.95,12.72,NA,7.155,10.79,9.79,NA,10.45,9,13.23,123,3.436
101,2010-06-01T03:00,2010,152,300,0,67.52,60.3,68.46,57.58,67.81,57.9,67.96,57.39,66.22,57.14,68.97,59.6,17.94,12.72,NA,7.22,10.89,9.9,NA,10.57,9.08,13.23,124,3.464
101,2010-06-01T04:00,2010,152,400,0,67.55,60.33,68.51,57.65,67.83,57.97,67.98,57.43,66.23,57.16,69,59.64,17.85,12.66,NA,7.217,10.85,9.86,NA,10.55,9.07,13.24,124,3.464
101,2010-06-01T05:00,2010,152,500,0,67.55,60.33,68.5,57.6,67.82,57.89,67.98,57.39,66.22,57.16,68.98,59.62,18.01,12.74,NA,7.227,10.9,9.93,NA,10.58,9.07,13.24,125,3.492
101,2010-06-01T06:00,2010,152,600,0,67.49,60.22,68.43,57.48,67.75,57.78,67.91,57.21,66.16,56.95,68.91,59.47,17.93,12.71,NA,7.267,10.96,9.97,NA,10.7,9.2,13.25,125,3.492
101,2010-06-01T07:00,2010,152,700,0,67.6,60.32,68.54,57.57,67.87,58.08,68.01,57.3,66.25,56.98,69.02,59.54,17.87,12.68,NA,7.281,10.97,9.79,NA,10.71,9.28,13.25,126,3.52
101,2010-06-01T08:00,2010,152,800,0,67.59,60.39,68.54,57.71,67.85,58.09,67.99,57.4,66.23,57.1,69,59.61,17.99,12.76,NA,7.203,10.83,9.76,NA,10.6,9.13,13.25,125,3.492
101,2010-06-01T09:00,2010,152,900,0,67.73,60.65,68.66,57.97,67.95,58.29,68.1,57.73,66.36,57.42,69.1,59.89,17.86,12.68,NA,7.079,10.69,9.66,NA,10.37,8.94,13.24,122,3.408
101,2010-06-01T10:00,2010,152,1000,0,67.72,60.78,68.65,58.15,67.93,58.54,68.07,57.88,66.36,57.58,69.06,60.01,17.97,12.74,NA,6.94,10.5,9.39,NA,10.19,8.78,13.23,120,3.352
101,2010-06-01T11:00,2010,152,1100,0,67.84,61.02,68.75,58.43,68.02,58.79,68.17,58.15,66.46,57.87,69.14,60.24,17.99,12.76,NA,6.824,10.32,9.23,NA,10.02,8.59,13.23,119,3.324
101,2010-06-01T12:00,2010,152,1200,0,68.06,61.57,68.95,59.1,68.2,59.38,68.32,58.84,66.67,58.54,69.27,60.82,18,12.77,NA,6.494,9.85,8.82,NA,9.48,8.13,13.21,112,3.128
101,2010-06-01T13:00,2010,152,1300,0,67.85,61.22,68.74,58.75,68.02,59.14,68.15,58.49,66.52,58.15,69.08,60.47,18.04,12.79,NA,6.637,9.98,8.87,NA,9.66,8.36,13.2,116,3.24
101,2010-06-01T14:00,2010,152,1400,0,67.98,61.24,68.83,58.65,68.16,59.88,68.3,58.33,66.65,57.95,69.26,60.37,17.92,12.72,NA,6.747,10.18,8.28,NA,9.96,8.7,13.2,118,3.296
101,2010-06-01T15:00,2010,152,1500,0,67.97,61.34,68.82,58.76,68.15,59.48,68.28,58.48,66.64,58.12,69.25,60.51,17.92,12.72,NA,6.624,10.06,8.66,NA,9.8,8.53,13.2,116,3.24
101,2010-06-01T16:00,2010,152,1600,0,67.95,61.3,68.81,58.7,68.16,59.39,68.28,58.47,66.64,58.1,69.25,60.5,17.96,12.73,NA,6.646,10.11,8.76,NA,9.82,8.54,13.2,117,3.268
101,2010-06-01T17:00,2010,152,1700,0,67.96,61.27,68.8,58.73,68.14,59.88,68.28,58.39,66.63,58.01,69.23,60.43,17.97,12.74,NA,6.682,10.07,8.25,NA,9.89,8.62,13.2,117,3.268
101,2010-06-01T18:00,2010,152,1800,0,67.96,61.33,68.82,58.81,68.14,59.95,68.28,58.43,66.65,58.06,69.23,60.47,18.01,12.76,NA,6.636,10.01,8.19,NA,9.85,8.58,13.2,117,3.268
101,2010-06-01T19:00,2010,152,1900,0,67.97,61.33,68.81,58.84,68.15,60.08,68.29,58.43,66.65,58.06,69.25,60.46,18.03,12.77,NA,6.64,9.97,8.08,NA,9.86,8.6,13.2,117,3.268
101,2010-06-01T20:00,2010,152,2000,0,67.91,61.1,68.79,58.59,68.11,59.03,68.25,58.22,66.61,57.86,69.21,60.3,17.99,12.74,NA,6.802,10.2,9.07,NA,10.03,8.75,13.2,119,3.324
101,2010-06-01T21:00,2010,152,2100,0,67.82,60.94,68.73,58.39,68.04,58.84,68.19,58.04,66.53,57.66,69.17,60.13,17.98,12.75,NA,6.885,10.35,9.21,NA,10.16,8.87,13.2,120,3.352
101,2010-06-01T22:00,2010,152,2200,0,67.8,60.89,68.7,58.35,68.02,59.13,68.18,57.91,66.5,57.57,69.14,60.05,18.1,12.84,NA,6.908,10.35,8.89,NA,10.26,8.94,13.2,122,3.408
101,2010-06-01T23:00,2010,152,2300,0,67.87,61.04,68.76,58.49,68.09,59.37,68.24,58.12,66.56,57.77,69.22,60.23,17.94,12.72,NA,6.835,10.27,8.71,NA,10.13,8.79,13.2,119,3.324
101,2010-06-02T00:00,2010,153,0,0,67.7,60.84,68.59,58.26,67.89,59.2,68.09,57.93,66.38,57.58,69.07,60.06,18.06,12.79,NA,6.864,10.33,8.69,NA,10.16,8.81,13.2,120,3.352
101,2010-06-02T01:00,2010,153,100,0,67.62,60.64,68.5,57.97,67.83,59.03,68.03,57.68,66.29,57.3,69.02,59.85,18.06,12.78,NA,6.98,10.53,8.8,NA,10.34,9,13.22,123,3.436
101,2010-06-02T02:00,2010,153,200,0,67.54,60.48,68.44,57.77,67.81,58.98,67.97,57.46,66.23,57.06,68.98,59.64,18.05,12.77,NA,7.059,10.68,8.83,NA,10.52,9.17,13.23,124,3.464
101,2010-06-02T03:00,2010,153,300,0,67.5,60.35,68.42,57.59,67.77,58.44,67.93,57.39,66.18,56.99,68.95,59.59,18.17,12.84,NA,7.157,10.83,9.34,NA,10.54,9.19,13.24,126,3.52
101,2010-06-02T04:00,2010,153,400,0,67.54,60.43,68.46,57.64,67.8,58.94,67.97,57.41,66.17,57.01,69,59.61,17.98,12.72,NA,7.104,10.81,8.85,NA,10.56,9.16,13.25,125,3.492
101,2010-06-02T05:00,2010,153,500,0,67.43,60.29,68.38,57.53,67.68,58.41,67.89,57.3,66.07,56.88,68.88,59.51,17.89,12.65,NA,7.145,10.85,9.27,NA,10.59,9.19,13.25,124,3.464
101,2010-06-02T06:00,2010,153,600,0,67.42,60.08,68.37,57.28,67.66,57.93,67.86,57.02,66.09,56.61,68.84,59.23,18.01,12.73,NA,7.345,11.09,9.73,NA,10.84,9.47,13.25,127,3.547
101,2010-06-02T07:00,2010,153,700,0,67.55,60.29,68.52,57.63,67.8,58.93,68.01,57.22,66.26,56.82,68.93,59.39,18.03,12.75,NA,7.254,10.88,8.86,NA,10.79,9.44,13.25,130,3.631
101,2010-06-02T08:00,2010,153,800,0,67.77,60.74,68.71,57.99,67.99,58.68,68.18,57.74,66.47,57.35,69.09,59.81,18.11,12.79,NA,7.029,10.72,9.31,NA,10.44,9.11,13.25,126,3.52
101,2010-06-02T09:00,2010,153,900,0,67.82,60.97,68.72,58.32,68.01,58.81,68.16,57.98,66.45,57.68,69.11,60.12,18.03,12.74,NA,6.846,10.4,9.2,NA,10.18,8.78,13.23,121,3.38
101,2010-06-02T10:00,2010,153,1000,0,67.98,61.4,68.87,58.76,68.19,59.26,68.32,58.51,66.65,58.28,69.23,60.59,17.95,12.7,NA,6.578,10.11,8.93,NA,9.81,8.37,13.22,116,3.24
101,2010-06-02T11:00,2010,153,1100,0,68.03,61.63,68.9,59.15,68.19,59.58,68.31,58.86,66.69,58.69,69.2,60.88,18.13,12.81,NA,6.398,9.76,8.62,NA,9.45,7.998,13.2,113,3.156
101,2010-06-02T12:00,2010,153,1200,0,68.15,61.94,69.02,59.46,68.31,59.9,68.42,59.22,66.81,58.99,69.31,61.18,17.99,12.72,NA,6.206,9.57,8.4,NA,9.2,7.826,13.2,110,3.073
101,2010-06-02T13:00,2010,153,1300,0,68.3,62.14,69.14,59.76,68.43,60.28,68.55,59.53,67.01,59.23,69.39,61.39,18,12.71,NA,6.161,9.37,8.15,NA,9.02,7.775,13.19,107,2.989
101,2010-06-02T14:00,2010,153,1400,0,68.33,62.24,69.1,59.96,68.38,61.02,68.5,59.55,67,59.25,69.34,61.42,17.87,12.64,NA,6.083,9.13,7.358,NA,8.94,7.751,13.17,106,2.961
101,2010-06-02T15:00,2010,153,1500,0,68.26,62.19,68.95,60.01,68.24,61.36,68.36,59.42,66.92,59.04,69.2,61.27,17.98,12.7,NA,6.07,8.94,6.885,NA,8.94,7.873,13.17,106,2.961
101,2010-06-02T16:00,2010,153,1600,0,68.26,62.21,68.96,59.97,68.26,61.38,68.38,59.45,66.96,59.09,69.19,61.28,17.94,12.67,NA,6.047,8.98,6.877,NA,8.92,7.864,13.17,107,2.989
101,2010-06-02T17:00,2010,153,1700,0,68.2,62.03,68.9,59.81,68.15,61.08,68.27,59.12,66.82,58.83,69.13,61.06,18.06,12.74,NA,6.171,9.09,7.072,NA,9.15,7.991,13.17,108,3.017
101,2010-06-02T18:00,2010,153,1800,0,68.1,61.73,68.76,59.56,68.03,60.7,68.16,58.74,66.66,58.42,69.04,60.77,18.16,12.81,NA,6.369,9.2,7.336,NA,9.42,8.24,13.17,112,3.128
101,2010-06-02T19:00,2010,153,1900,0,68.13,61.57,68.84,59.29,68.04,60.61,68.2,58.52,66.66,58.14,69.12,60.6,17.97,12.71,NA,6.556,9.55,7.427,NA,9.67,8.52,13.18,114,3.184
101,2010-06-02T20:00,2010,153,2000,0,68.11,61.5,68.96,59.28,68.08,60.79,68.31,58.52,66.77,58.17,69.2,60.57,17.89,12.64,NA,6.609,9.67,7.288,NA,9.79,8.6,13.19,115,3.212
101,2010-06-02T21:00,2010,153,2100,0,68.01,61.32,68.85,59.06,67.94,60.55,68.21,58.27,66.61,57.89,69.13,60.37,18.04,12.74,NA,6.689,9.8,7.399,NA,9.94,8.73,13.19,117,3.268
101,2010-06-02T22:00,2010,153,2200,0,67.94,61.19,68.81,58.83,67.89,60.29,68.17,58.06,66.55,57.7,69.13,60.21,18.18,12.82,NA,6.745,9.98,7.603,NA,10.11,8.84,13.19,120,3.352
101,2010-06-02T23:00,2010,153,2300,0,67.92,61.12,68.82,58.75,67.86,60.25,68.16,57.96,66.5,57.56,69.15,60.16,18,12.72,NA,6.799,10.07,7.605,NA,10.19,8.94,13.2,120,3.352
101,2010-06-03T00:00,2010,154,0,0,67.75,61.04,68.66,58.66,67.66,60.22,67.99,57.88,66.31,57.45,69.03,60.11,17.98,12.7,NA,6.71,10,7.446,NA,10.11,8.85,13.2,119,3.324
101,2010-06-03T01:00,2010,154,100,0,67.74,61.05,68.66,58.68,67.66,60.26,68.02,57.95,66.32,57.55,69.03,60.16,18.11,12.77,NA,6.697,9.98,7.4,NA,10.06,8.77,13.21,119,3.324
101,2010-06-03T02:00,2010,154,200,0,67.74,61.02,68.65,58.64,67.65,60.17,67.99,57.96,66.33,57.56,69.02,60.12,18.15,12.81,NA,6.719,10.01,7.48,NA,10.03,8.77,13.22,119,3.324
101,2010-06-03T03:00,2010,154,300,0,67.75,61,68.68,58.61,67.66,60.12,67.99,57.9,66.34,57.48,69.05,60.08,18.08,12.77,NA,6.754,10.07,7.533,NA,10.1,8.86,13.22,120,3.352
101,2010-06-03T04:00,2010,154,400,0,67.77,61,68.69,58.58,67.7,60.15,68.02,57.94,66.36,57.52,69.04,60.08,17.74,12.55,NA,6.772,10.11,7.547,NA,10.08,8.84,13.22,118,3.296
101,2010-06-03T05:00,2010,154,500,0,67.69,60.9,68.59,58.45,67.6,59.97,67.9,57.79,66.22,57.34,68.95,59.97,17.85,12.61,NA,6.791,10.13,7.632,NA,10.11,8.88,13.23,118,3.296
101,2010-06-03T06:00,2010,154,600,0,67.65,60.72,68.57,58.32,67.76,59.02,67.91,57.63,66.21,57.34,68.92,59.87,18,12.71,NA,6.927,10.25,8.74,NA,10.28,8.87,13.23,122,3.408
101,2010-06-03T07:00,2010,154,700,0,67.81,60.8,68.75,58.42,67.97,58.94,68.13,57.73,66.41,57.51,69.11,59.97,18.01,12.71,NA,7.007,10.33,9.03,NA,10.4,8.9,13.22,123,3.436
101,2010-06-03T08:00,2010,154,800,0,67.91,61.1,68.83,58.75,68.05,59.37,68.19,58.12,66.49,57.88,69.14,60.27,18.07,12.75,NA,6.803,10.07,8.68,NA,10.07,8.61,13.22,120,3.352
101,2010-06-03T09:00,2010,154,900,0,67.97,61.31,68.86,59.02,68.09,59.59,68.21,58.38,66.55,58.15,69.18,60.49,17.94,12.65,NA,6.658,9.84,8.5,NA,9.83,8.4,13.21,116,3.24
101,2010-06-03T10:00,2010,154,1000,0,68.07,61.51,68.96,59.27,68.18,59.9,68.28,58.64,66.66,58.41,69.22,60.71,17.93,12.66,NA,6.557,9.69,8.28,NA,9.65,8.24,13.2,114,3.184
101,2010-06-03T11:00,2010,154,1100,0,68.19,61.74,69.06,59.55,68.28,60.08,68.37,58.94,66.78,58.75,69.29,60.98,17.91,12.65,NA,6.448,9.5,8.2,NA,9.43,8.03,13.2,111,3.101
101,2010-06-03T12:00,2010,154,1200,0,68.18,61.66,69.04,59.45,68.27,60.08,68.4,58.84,66.79,58.63,69.3,60.88,18.06,12.73,NA,6.514,9.58,8.19,NA,9.56,8.16,13.19,114,3.184
101,2010-06-03T13:00,2010,154,1300,0,68.3,61.94,69.16,59.74,68.39,60.34,68.5,59.19,66.93,58.96,69.4,61.17,17.9,12.63,NA,6.359,9.41,8.05,NA,9.31,7.97,13.18,110,3.073
101,2010-06-03T14:00,2010,154,1400,0,68.37,62.2,69.22,60.12,68.47,60.8,68.57,59.54,67.04,59.33,69.42,61.46,17.96,12.68,NA,6.171,9.1,7.668,NA,9.03,7.711,13.17,107,2.989
101,2010-06-03T15:00,2010,154,1500,0,68.12,61.63,68.98,59.47,68.24,60.08,68.37,58.85,66.83,58.63,69.26,60.86,17.97,12.7,NA,6.484,9.51,8.16,NA,9.52,8.2,13.17,113,3.156
101,2010-06-03T16:00,2010,154,1600,0,68.15,61.63,69,59.45,68.27,60.36,68.4,58.8,66.85,58.52,69.32,60.84,17.95,12.69,NA,6.514,9.56,7.903,NA,9.6,8.32,13.17,114,3.184
101,2010-06-03T17:00,2010,154,1700,0,68.09,61.51,68.96,59.3,68.21,60.05,68.35,58.65,66.79,58.4,69.26,60.71,18.14,12.8,NA,6.579,9.65,8.17,NA,9.7,8.39,13.17,116,3.24
101,2010-06-03T18:00,2010,154,1800,0,68.11,61.47,68.97,59.25,68.23,60.27,68.38,58.53,66.79,58.29,69.3,60.63,18.07,12.75,NA,6.642,9.72,7.965,NA,9.84,8.5,13.17,117,3.268
101,2010-06-03T19:00,2010,154,1900,0,68,61.24,68.92,58.98,68.18,59.71,68.32,58.32,66.71,58.05,69.26,60.44,17.98,12.7,NA,6.756,9.94,8.47,NA,10,8.67,13.18,118,3.296
101,2010-06-03T20:00,2010,154,2000,0,67.94,61.1,68.85,58.81,68.12,59.69,68.29,58.12,66.66,57.86,69.24,60.29,17.97,12.7,NA,6.84,10.04,8.43,NA,10.17,8.79,13.19,120,3.352
101,2010-06-03T21:00,2010,154,2100,0,67.8,60.83,68.74,58.48,68.02,59.34,68.18,57.81,66.52,57.54,69.14,60.01,18.1,12.77,NA,6.969,10.26,8.69,NA,10.37,8.98,13.19,123,3.436
101,2010-06-03T22:00,2010,154,2200,0,67.77,60.72,68.71,58.36,67.99,59.08,68.14,57.71,66.46,57.42,69.11,59.93,18.11,12.79,NA,7.049,10.35,8.91,NA,10.43,9.04,13.2,125,3.492
101,2010-06-03T23:00,2010,154,2300,0,67.82,60.79,68.74,58.38,68.04,59.27,68.18,57.78,66.48,57.49,69.17,59.99,17.98,12.71,NA,7.029,10.36,8.77,NA,10.4,8.99,13.2,123,3.436
101,2010-06-04T00:00,2010,155,0,0,67.71,60.78,68.61,58.45,67.88,60.09,68.05,57.77,66.36,57.46,69.03,59.95,17.97,12.69,NA,6.931,10.15,7.79,NA,10.28,8.9,13.21,121,3.38
101,2010-06-04T01:00,2010,155,100,0,67.71,60.8,68.62,58.48,67.9,60.12,68.06,57.77,66.35,57.47,69.06,59.98,17.97,12.69,NA,6.907,10.14,7.781,NA,10.3,8.88,13.22,122,3.408
101,2010-06-04T02:00,2010,155,200,0,67.61,60.64,68.54,58.22,67.83,59.25,68,57.61,66.27,57.3,69.02,59.84,18.11,12.77,NA,6.973,10.32,8.57,NA,10.39,8.97,13.22,123,3.436
101,2010-06-04T03:00,2010,155,300,0,67.57,60.53,68.51,58.1,67.81,59.42,67.96,57.43,66.22,57.15,68.98,59.71,18.18,12.82,NA,7.044,10.41,8.39,NA,10.53,9.07,13.23,126,3.52
101,2010-06-04T04:00,2010,155,400,0,67.71,60.76,68.66,58.42,67.88,60.01,68.07,57.62,66.32,57.37,69.08,59.91,18.07,12.75,NA,6.954,10.24,7.875,NA,10.44,8.95,13.23,122,3.408
101,2010-06-04T05:00,2010,155,500,0,67.69,60.79,68.64,58.46,67.87,59.74,68.05,57.75,66.31,57.46,69.05,59.99,17.84,12.61,NA,6.899,10.19,8.13,NA,10.31,8.84,13.23,121,3.38
101,2010-06-04T06:00,2010,155,600,0,67.64,60.65,68.58,58.32,67.81,59.69,67.97,57.48,66.23,57.24,68.96,59.78,18.16,12.8,NA,6.986,10.26,8.13,NA,10.49,8.98,13.23,124,3.464
101,2010-06-04T07:00,2010,155,700,0,67.83,60.85,68.74,58.46,67.95,60.03,68.1,57.68,66.38,57.4,69.1,59.93,17.88,12.68,NA,6.979,10.27,7.915,NA,10.42,8.98,13.23,122,3.408
