id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-06-04T08:00,2010,155,800,0,67.86,61.06,68.77,58.65,68,59.92,68.13,58.01,66.41,57.71,69.11,60.15,18.07,12.82,NA,6.803,10.12,8.08,NA,10.11,8.7,13.23,120,3.352
101,2010-06-04T09:00,2010,155,900,0,68.04,61.42,68.92,59.06,68.15,60.34,68.27,58.5,66.57,58.19,69.22,60.56,18.03,12.78,NA,6.625,9.86,7.805,NA,9.77,8.38,13.22,116,3.24
101,2010-06-04T10:00,2010,155,1000,0,68.07,61.6,68.93,59.27,68.17,60.1,68.28,58.75,66.63,58.49,69.2,60.77,18.06,12.78,NA,6.47,9.66,8.06,NA,9.53,8.15,13.21,113,3.156
101,2010-06-04T11:00,2010,155,1100,0,68.17,61.8,69.04,59.52,68.27,60.17,68.36,59.02,66.76,58.83,69.28,61.03,18,12.76,NA,6.374,9.51,8.1,NA,9.34,7.926,13.2,110,3.073
101,2010-06-04T12:00,2010,155,1200,0,68.28,61.98,69.13,59.69,68.37,60.37,68.46,59.21,66.88,58.99,69.36,61.19,17.96,12.75,NA,6.298,9.44,7.993,NA,9.25,7.882,13.19,109,3.045
101,2010-06-04T13:00,2010,155,1300,0,68.31,62.05,69.15,59.81,68.4,60.43,68.5,59.35,66.93,59.11,69.38,61.28,17.95,12.72,NA,6.266,9.34,7.969,NA,9.15,7.821,13.18,108,3.017
101,2010-06-04T14:00,2010,155,1400,0,68.3,62.02,69.13,59.82,68.38,60.47,68.49,59.31,66.94,59.11,69.37,61.27,18.05,12.8,NA,6.28,9.31,7.916,NA,9.18,7.833,13.17,109,3.045
101,2010-06-04T15:00,2010,155,1500,0,68.34,62.06,69.16,59.88,68.42,60.49,68.52,59.34,66.99,59.17,69.39,61.31,18.07,12.81,NA,6.278,9.28,7.921,NA,9.18,7.823,13.17,108,3.017
101,2010-06-04T16:00,2010,155,1600,0,68.36,62.13,69.17,59.96,68.45,60.58,68.55,59.43,67.03,59.26,69.4,61.37,18.06,12.79,NA,6.23,9.21,7.871,NA,9.12,7.765,13.16,108,3.017
101,2010-06-04T17:00,2010,155,1700,0,68.28,61.97,69.11,59.81,68.38,60.46,68.49,59.24,66.98,59.08,69.36,61.23,18.03,12.77,NA,6.31,9.3,7.921,NA,9.25,7.9,13.16,109,3.045
101,2010-06-04T18:00,2010,155,1800,0,68.24,61.84,69.09,59.62,68.35,60.38,68.48,59.13,66.95,58.91,69.36,61.1,17.82,12.64,NA,6.406,9.47,7.978,NA,9.35,8.04,13.15,109,3.045
101,2010-06-04T19:00,2010,155,1900,0,68.13,61.57,68.99,59.3,68.25,60.08,68.39,58.83,66.85,58.59,69.28,60.83,18.05,12.79,NA,6.56,9.69,8.16,NA,9.56,8.25,13.16,114,3.184
101,2010-06-04T20:00,2010,155,2000,0,68.09,61.41,68.95,59.12,68.22,59.95,68.36,58.59,66.79,58.36,69.27,60.64,17.96,12.75,NA,6.679,9.83,8.27,NA,9.77,8.43,13.17,115,3.212
101,2010-06-04T21:00,2010,155,2100,0,68.12,61.39,68.99,59.15,68.24,59.83,68.39,58.51,66.81,58.35,69.3,60.63,17.93,12.73,NA,6.728,9.85,8.41,NA,9.88,8.46,13.17,116,3.24
101,2010-06-04T22:00,2010,155,2200,0,68.07,61.32,68.95,59.11,68.2,59.79,68.34,58.43,66.77,58.3,69.25,60.57,17.98,12.75,NA,6.748,9.84,8.41,NA,9.91,8.46,13.17,116,3.24
101,2010-06-04T23:00,2010,155,2300,0,68.13,61.35,69.02,59.09,68.27,59.8,68.42,58.48,66.82,58.3,69.35,60.62,17.93,12.72,NA,6.786,9.93,8.48,NA,9.94,8.52,13.17,117,3.268
101,2010-06-05T00:00,2010,156,0,0,68.03,61.33,68.93,59.04,68.19,59.8,68.32,58.5,66.72,58.33,69.27,60.62,18.08,12.81,NA,6.698,9.89,8.39,NA,9.83,8.39,13.18,115,3.212
101,2010-06-05T01:00,2010,156,100,0,68.09,61.37,68.99,59.04,68.24,59.79,68.38,58.49,66.77,58.34,69.33,60.64,17.8,12.64,NA,6.713,9.95,8.45,NA,9.89,8.43,13.18,115,3.212
101,2010-06-05T02:00,2010,156,200,0,68.01,61.36,68.92,58.96,68.19,59.77,68.32,58.48,66.71,58.34,69.28,60.62,17.91,12.7,NA,6.655,9.95,8.42,NA,9.84,8.37,13.18,115,3.212
101,2010-06-05T03:00,2010,156,300,0,67.92,61.18,68.83,58.78,68.13,59.6,68.27,58.32,66.61,58.13,69.25,60.47,17.93,12.71,NA,6.737,10.05,8.53,NA,9.94,8.49,13.19,117,3.268
101,2010-06-05T04:00,2010,156,400,0,67.88,61.13,68.79,58.71,68.08,59.54,68.26,58.24,66.58,58.07,69.21,60.42,17.9,12.72,NA,6.752,10.08,8.53,NA,10.01,8.51,13.19,118,3.296
101,2010-06-05T05:00,2010,156,500,0,67.94,61.24,68.84,58.78,68.12,59.61,68.27,58.33,66.6,58.18,69.22,60.48,17.83,12.67,NA,6.703,10.06,8.51,NA,9.94,8.43,13.2,116,3.24
101,2010-06-05T06:00,2010,156,600,0,67.89,61.21,68.79,58.73,68.09,59.53,68.24,58.3,66.57,58.14,69.18,60.45,17.88,12.7,NA,6.681,10.06,8.56,NA,9.94,8.43,13.2,116,3.24
101,2010-06-05T07:00,2010,156,700,0,67.96,61.27,68.85,58.79,68.13,59.83,68.26,58.36,66.59,58.14,69.23,60.48,17.81,12.65,NA,6.69,10.06,8.3,NA,9.9,8.45,13.2,116,3.24
101,2010-06-05T08:00,2010,156,800,0,68.05,61.48,68.95,59.09,68.18,60.05,68.29,58.64,66.65,58.4,69.26,60.69,17.71,12.61,NA,6.572,9.86,8.13,NA,9.65,8.26,13.2,113,3.156
101,2010-06-05T09:00,2010,156,900,0,68.19,61.79,69.04,59.45,68.29,60.31,68.39,59.06,66.77,58.81,69.3,61.04,17.76,12.62,NA,6.403,9.59,7.984,NA,9.32,7.965,13.19,110,3.073
101,2010-06-05T10:00,2010,156,1000,0,68.27,62.02,69.13,59.72,68.36,60.44,68.45,59.32,66.87,59.12,69.35,61.26,17.94,12.75,NA,6.252,9.41,7.922,NA,9.13,7.75,13.19,108,3.017
101,2010-06-05T11:00,2010,156,1100,0,68.37,62.21,69.22,59.99,68.45,60.7,68.54,59.58,67,59.44,69.41,61.49,17.85,12.69,NA,6.164,9.23,7.756,NA,8.96,7.561,13.17,106,2.961
101,2010-06-05T12:00,2010,156,1200,0,68.38,62.25,69.21,60.04,68.47,60.77,68.56,59.63,67.03,59.43,69.42,61.52,17.78,12.64,NA,6.133,9.17,7.697,NA,8.93,7.601,13.17,105,2.933
101,2010-06-05T13:00,2010,156,1300,0,68.44,62.37,69.25,60.2,68.53,60.89,68.61,59.8,67.1,59.58,69.47,61.64,17.95,12.76,NA,6.073,9.05,7.634,NA,8.81,7.516,13.16,105,2.933
101,2010-06-05T14:00,2010,156,1400,0,68.47,62.59,69.24,60.49,68.53,61.19,68.61,60.08,67.14,59.9,69.45,61.89,17.85,12.7,NA,5.883,8.76,7.34,NA,8.53,7.235,13.15,100,2.793
101,2010-06-05T15:00,2010,156,1500,0,68.5,62.58,69.27,60.47,68.57,61.19,68.66,60.05,67.19,59.89,69.5,61.89,17.86,12.7,NA,5.919,8.8,7.377,NA,8.61,7.301,13.15,102,2.849
101,2010-06-05T16:00,2010,156,1600,0,68.46,62.36,69.25,60.19,68.54,60.98,68.66,59.78,67.19,59.64,69.52,61.65,17.88,12.71,NA,6.097,9.06,7.568,NA,8.87,7.547,13.14,105,2.933
101,2010-06-05T17:00,2010,156,1700,0,68.35,62.08,69.17,59.91,68.46,60.75,68.57,59.48,67.08,59.28,69.44,61.39,18.01,12.79,NA,6.264,9.26,7.708,NA,9.09,7.801,13.14,108,3.017
101,2010-06-05T18:00,2010,156,1800,0,68.36,62.09,69.18,59.9,68.47,60.81,68.58,59.43,67.11,59.25,69.46,61.36,17.97,12.77,NA,6.269,9.28,7.653,NA,9.15,7.865,13.14,108,3.017
101,2010-06-05T19:00,2010,156,1900,0,68.25,61.84,69.11,59.67,68.37,60.46,68.51,59.15,66.99,58.96,69.39,61.14,18.07,12.84,NA,6.412,9.44,7.914,NA,9.36,8.03,13.15,112,3.128
101,2010-06-05T20:00,2010,156,2000,0,68.22,61.74,69.08,59.5,68.37,60.43,68.52,59.03,66.97,58.83,69.41,61.03,17.88,12.72,NA,6.479,9.57,7.943,NA,9.49,8.14,13.15,112,3.128
101,2010-06-05T21:00,2010,156,2100,0,68.1,61.55,68.96,59.25,68.25,60.17,68.39,58.79,66.84,58.57,69.31,60.83,17.96,12.76,NA,6.55,9.71,8.08,NA,9.6,8.27,13.15,113,3.156
101,2010-06-05T22:00,2010,156,2200,0,68.06,61.48,68.92,59.12,68.24,60.12,68.38,58.66,66.8,58.47,69.29,60.72,17.94,12.74,NA,6.579,9.8,8.11,NA,9.72,8.33,13.16,115,3.212
101,2010-06-05T23:00,2010,156,2300,0,68.06,61.42,68.93,59.05,68.22,59.94,68.35,58.6,66.76,58.4,69.28,60.66,18.01,12.79,NA,6.634,9.88,8.28,NA,9.75,8.36,13.17,116,3.24
101,2010-06-06T00:00,2010,157,0,0,68.06,61.44,68.95,59.09,68.23,60.17,68.35,58.59,66.74,58.39,69.3,60.67,18.03,12.8,NA,6.624,9.85,8.06,NA,9.76,8.36,13.18,116,3.24
101,2010-06-06T01:00,2010,157,100,0,68.02,61.33,68.91,59.01,68.2,60.13,68.33,58.42,66.72,58.25,69.29,60.57,17.83,12.63,NA,6.691,9.9,8.07,NA,9.91,8.47,13.18,116,3.24
101,2010-06-06T02:00,2010,157,200,0,67.92,61.19,68.82,58.9,68.11,59.98,68.26,58.28,66.61,58.1,69.23,60.44,18.03,12.77,NA,6.735,9.92,8.13,NA,9.98,8.51,13.19,118,3.296
101,2010-06-06T03:00,2010,157,300,0,67.88,61.14,68.79,58.79,68.07,60.01,68.24,58.23,66.57,58.01,69.21,60.38,18.03,12.77,NA,6.746,10,8.06,NA,10.02,8.57,13.19,118,3.296
101,2010-06-06T04:00,2010,157,400,0,67.82,60.99,68.74,58.59,68.02,59.51,68.17,58.07,66.5,57.85,69.13,60.24,17.94,12.71,NA,6.824,10.15,8.51,NA,10.1,8.65,13.2,120,3.352
101,2010-06-06T05:00,2010,157,500,0,67.8,60.95,68.71,58.55,67.99,59.77,68.15,58,66.46,57.78,69.11,60.18,17.97,12.73,NA,6.851,10.16,8.21,NA,10.15,8.68,13.2,120,3.352
101,2010-06-06T06:00,2010,157,600,0,67.79,60.98,68.71,58.63,68,60.24,68.15,58,66.45,57.76,69.14,60.19,17.97,12.73,NA,6.819,10.08,7.763,NA,10.16,8.7,13.2,120,3.352
101,2010-06-06T07:00,2010,157,700,0,67.75,60.88,68.66,58.44,67.93,59.58,68.08,57.89,66.4,57.66,69.07,60.09,17.71,12.58,NA,6.87,10.22,8.35,NA,10.2,8.74,13.21,119,3.324
101,2010-06-06T08:00,2010,157,800,0,67.65,60.65,68.57,58.16,67.84,59.22,68.01,57.65,66.31,57.36,69,59.85,17.88,12.7,NA,7.001,10.41,8.62,NA,10.37,8.96,13.21,122,3.408
101,2010-06-06T09:00,2010,157,900,0,67.75,60.72,68.66,58.18,67.93,59.47,68.12,57.67,66.39,57.36,69.12,59.89,17.8,12.64,NA,7.028,10.48,8.46,NA,10.45,9.03,13.22,123,3.436
101,2010-06-06T10:00,2010,157,1000,0,67.67,60.66,68.61,58.1,67.88,59.22,68.07,57.64,66.36,57.33,69.07,59.85,17.78,12.64,NA,7.012,10.51,8.66,NA,10.43,9.03,13.22,123,3.436
101,2010-06-06T11:00,2010,157,1100,0,67.87,60.95,68.78,58.42,68.03,59.12,68.18,57.99,66.48,57.69,69.17,60.15,17.75,12.62,NA,6.918,10.37,8.92,NA,10.19,8.78,13.22,121,3.38
101,2010-06-06T12:00,2010,157,1200,0,67.96,61.25,68.87,58.84,68.11,59.54,68.22,58.37,66.55,58.09,69.17,60.47,17.97,12.76,NA,6.711,10.04,8.57,NA,9.85,8.46,13.21,117,3.268
101,2010-06-06T13:00,2010,157,1300,0,67.98,61.31,68.85,58.96,68.09,59.81,68.22,58.42,66.58,58.2,69.15,60.52,18.02,12.81,NA,6.666,9.89,8.29,NA,9.8,8.38,13.2,118,3.296
101,2010-06-06T14:00,2010,157,1400,0,68.14,61.57,69.02,59.16,68.26,60.23,68.38,58.68,66.76,58.42,69.3,60.73,17.89,12.75,NA,6.574,9.86,8.03,NA,9.69,8.34,13.2,116,3.24
101,2010-06-06T15:00,2010,157,1500,0,68.13,61.59,69,59.17,68.25,60.06,68.36,58.72,66.76,58.5,69.27,60.77,17.9,12.75,NA,6.54,9.82,8.19,NA,9.64,8.27,13.19,115,3.212
101,2010-06-06T16:00,2010,157,1600,0,68.21,61.76,69.07,59.39,68.32,60.38,68.43,58.93,66.85,58.7,69.35,60.95,17.84,12.71,NA,6.458,9.67,7.945,NA,9.5,8.15,13.19,113,3.156
101,2010-06-06T17:00,2010,157,1700,0,68.06,61.47,68.93,59.1,68.19,60.36,68.33,58.59,66.71,58.37,69.26,60.65,17.83,12.69,NA,6.588,9.83,7.838,NA,9.74,8.34,13.19,115,3.212
101,2010-06-06T18:00,2010,157,1800,0,67.89,61.17,68.77,58.75,68.09,60.19,68.22,58.19,66.57,57.98,69.19,60.34,17.81,12.66,NA,6.716,10.02,7.893,NA,10.03,8.59,13.19,119,3.324
101,2010-06-06T19:00,2010,157,1900,0,67.76,60.82,68.66,58.27,67.99,59.17,68.13,57.78,66.43,57.57,69.1,60,17.92,12.74,NA,6.942,10.39,8.82,NA,10.35,8.86,13.2,122,3.408
101,2010-06-06T20:00,2010,157,2000,0,67.58,60.33,68.5,57.65,67.83,58.46,68,57.19,66.27,56.98,68.99,59.48,17.78,12.64,NA,7.254,10.85,9.38,NA,10.8,9.29,13.22,127,3.547
101,2010-06-06T21:00,2010,157,2100,0,67.49,60.11,68.41,57.41,67.77,58.34,67.88,56.91,66.12,56.66,68.89,59.23,17.96,12.75,NA,7.377,11,9.42,NA,10.97,9.45,13.23,129,3.603
101,2010-06-06T22:00,2010,157,2200,0,67.46,59.97,68.4,57.22,67.72,57.95,67.87,56.73,66.06,56.49,68.88,59.11,18.03,12.79,NA,7.486,11.18,9.77,NA,11.15,9.57,13.24,132,3.687
101,2010-06-06T23:00,2010,157,2300,0,67.4,59.95,68.32,57.25,67.63,58.55,67.8,56.64,65.97,56.4,68.83,59.04,18.03,12.8,NA,7.452,11.06,9.08,NA,11.17,9.57,13.26,132,3.687
101,2010-06-07T00:00,2010,158,0,0,67.29,59.76,68.24,56.97,67.55,57.68,67.7,56.49,65.85,56.24,68.75,58.89,17.97,12.75,NA,7.534,11.27,9.87,NA,11.21,9.61,13.27,132,3.687
101,2010-06-07T01:00,2010,158,100,0,67.26,59.8,68.21,57.02,67.52,58.13,67.66,56.54,65.8,56.28,68.73,58.92,18.04,12.78,NA,7.458,11.19,9.39,NA,11.12,9.52,13.27,132,3.687
101,2010-06-07T02:00,2010,158,200,0,67.24,59.77,68.17,57.11,67.49,58.76,67.62,56.47,65.74,56.22,68.69,58.88,18.04,12.79,NA,7.472,11.05,8.73,NA,11.15,9.52,13.29,133,3.715
101,2010-06-07T03:00,2010,158,300,0,67.22,59.62,68.15,56.94,67.49,58.23,67.6,56.3,65.72,56.05,68.67,58.73,18.06,12.79,NA,7.596,11.21,9.26,NA,11.3,9.66,13.3,134,3.743
101,2010-06-07T04:00,2010,158,400,0,67.23,59.52,68.19,56.7,67.51,57.29,67.62,56.19,65.72,55.94,68.7,58.65,18.05,12.77,NA,7.709,11.49,10.22,NA,11.44,9.79,13.3,135,3.771
101,2010-06-07T05:00,2010,158,500,0,67.18,59.45,68.12,56.57,67.47,57.61,67.59,56,65.66,55.78,68.66,58.5,17.96,12.72,NA,7.731,11.55,9.86,NA,11.59,9.88,13.31,135,3.771
101,2010-06-07T06:00,2010,158,600,0,67.31,59.4,68.2,56.64,67.52,57.81,67.66,55.95,65.81,55.68,68.65,58.37,17.89,12.67,NA,7.907,11.56,9.71,NA,11.71,10.14,13.31,137,3.827
101,2010-06-07T07:00,2010,158,700,0,67.27,59.47,68.23,56.64,67.55,57.13,67.65,55.99,65.75,55.76,68.69,58.47,18.05,12.77,NA,7.801,11.58,10.41,NA,11.66,9.99,13.31,137,3.827
101,2010-06-07T08:00,2010,158,800,0,67.39,59.81,68.33,57.01,67.63,57.56,67.72,56.41,65.84,56.14,68.76,58.81,18.01,12.71,NA,7.575,11.32,10.07,NA,11.31,9.7,13.31,133,3.715
101,2010-06-07T09:00,2010,158,900,0,67.46,60.14,68.41,57.49,67.68,58.47,67.8,56.86,65.94,56.58,68.83,59.2,18.1,12.79,NA,7.323,10.92,9.21,NA,10.93,9.36,13.3,129,3.603
101,2010-06-07T10:00,2010,158,1000,0,67.53,60.43,68.49,57.87,67.72,58.81,67.86,57.2,66.04,56.97,68.88,59.51,18.02,12.73,NA,7.095,10.62,8.91,NA,10.66,9.07,13.29,125,3.492
101,2010-06-07T11:00,2010,158,1100,0,67.62,60.7,68.57,58.19,67.82,58.92,67.93,57.56,66.16,57.41,68.92,59.83,17.99,12.7,NA,6.917,10.38,8.9,NA,10.37,8.75,13.27,122,3.408
101,2010-06-07T12:00,2010,158,1200,0,67.74,60.94,68.64,58.48,67.89,59.29,68,57.86,66.27,57.63,68.96,60.04,17.93,12.67,NA,6.792,10.16,8.6,NA,10.14,8.64,13.26,119,3.324
101,2010-06-07T13:00,2010,158,1300,0,67.77,60.9,68.69,58.49,67.92,59.29,68.06,57.84,66.32,57.6,69.03,60.04,18.02,12.72,NA,6.861,10.19,8.64,NA,10.21,8.72,13.25,120,3.352
101,2010-06-07T14:00,2010,158,1400,0,67.63,60.71,68.55,58.29,67.84,58.8,68,57.72,66.26,57.49,68.97,59.94,18.02,12.71,NA,6.927,10.26,9.04,NA,10.28,8.78,13.24,120,3.352
101,2010-06-07T15:00,2010,158,1500,0,67.74,60.77,68.65,58.38,67.95,59.01,68.1,57.76,66.38,57.51,69.08,60,18.11,12.77,NA,6.972,10.27,8.94,NA,10.34,8.86,13.24,122,3.408
101,2010-06-07T16:00,2010,158,1600,0,67.47,60.22,68.38,57.77,67.72,58.27,67.88,57.17,66.16,56.94,68.85,59.46,18.07,12.75,NA,7.255,10.61,9.45,NA,10.71,9.22,13.24,126,3.52
101,2010-06-07T17:00,2010,158,1700,0,67.58,60.06,68.5,57.49,67.87,58.02,68.05,56.93,66.3,56.61,69.06,59.27,18.09,12.76,NA,7.527,11,9.84,NA,11.12,9.69,13.24,130,3.631
101,2010-06-07T18:00,2010,158,1800,0,67.45,59.9,68.35,57.33,67.71,57.84,67.92,56.76,66.14,56.47,68.91,59.13,17.91,12.65,NA,7.552,11.02,9.87,NA,11.15,9.67,13.25,129,3.603
101,2010-06-07T19:00,2010,158,1900,0,67.37,59.68,68.27,57.08,67.63,57.54,67.84,56.46,66.04,56.18,68.84,58.87,18.02,12.72,NA,7.685,11.19,10.09,NA,11.38,9.85,13.25,133,3.715
101,2010-06-07T20:00,2010,158,2000,0,67.31,59.44,68.19,56.85,67.57,57.94,67.78,56.12,65.98,55.82,68.78,58.55,17.91,12.64,NA,7.865,11.34,9.62,NA,11.66,10.16,13.26,134,3.743
101,2010-06-07T21:00,2010,158,2100,0,67.19,59.34,68.12,56.77,67.47,57.39,67.66,56.03,65.83,55.73,68.71,58.52,18.04,12.74,NA,7.851,11.36,10.09,NA,11.63,10.09,13.27,136,3.799
101,2010-06-07T22:00,2010,158,2200,0,67.17,59.37,68.06,56.88,67.44,57.95,67.63,56.02,65.78,55.76,68.67,58.53,18.12,12.78,NA,7.799,11.18,9.5,NA,11.6,10.02,13.28,136,3.799
101,2010-06-07T23:00,2010,158,2300,0,67.23,59.43,68.18,56.81,67.51,57.17,67.71,56.16,65.85,55.87,68.75,58.62,17.97,12.68,NA,7.799,11.36,10.34,NA,11.56,9.98,13.29,134,3.743
101,2010-06-08T00:00,2010,159,0,0,67.13,59.39,68.09,56.76,67.45,56.94,67.62,56.18,65.75,55.91,68.67,58.64,18.13,12.79,NA,7.734,11.32,10.51,NA,11.43,9.84,13.3,134,3.743
101,2010-06-08T01:00,2010,159,100,0,67.11,59.28,68.08,56.55,67.42,56.7,67.61,56.02,65.72,55.71,68.66,58.49,18.08,12.74,NA,7.825,11.53,10.71,NA,11.59,10.01,13.31,135,3.771
101,2010-06-08T02:00,2010,159,200,0,67.24,59.32,68.17,56.58,67.5,57.17,67.69,56.01,65.85,55.67,68.69,58.44,18.09,12.76,NA,7.922,11.6,10.33,NA,11.68,10.19,13.3,137,3.827
101,2010-06-08T03:00,2010,159,300,0,67.25,59.29,68.18,56.56,67.51,57.05,67.7,55.99,65.87,55.67,68.69,58.4,18.06,12.74,NA,7.953,11.62,10.46,NA,11.72,10.21,13.31,136,3.799
101,2010-06-08T04:00,2010,159,400,0,67.36,59.3,68.26,56.54,67.59,57.51,67.78,56.01,65.98,55.61,68.74,58.36,18.03,12.72,NA,8.06,11.72,10.08,NA,11.77,10.37,13.3,138,3.855
101,2010-06-08T05:00,2010,159,500,0,67.37,59.22,68.25,56.47,67.6,57.76,67.78,55.88,65.99,55.5,68.75,58.26,17.91,12.65,NA,8.15,11.77,9.84,NA,11.9,10.49,13.3,137,3.827
101,2010-06-08T06:00,2010,159,600,0,67.21,59.17,68.11,56.54,67.47,57.59,67.67,55.81,65.84,55.49,68.66,58.27,17.93,12.65,NA,8.04,11.57,9.89,NA,11.85,10.35,13.3,137,3.827
101,2010-06-08T07:00,2010,159,700,0,67.21,59.27,68.17,56.56,67.53,56.73,67.68,55.87,65.8,55.61,68.73,58.4,17.95,12.66,NA,7.938,11.61,10.81,NA,11.82,10.19,13.31,136,3.799
101,2010-06-08T08:00,2010,159,800,0,67.25,59.58,68.2,56.93,67.54,57.13,67.69,56.3,65.82,56.03,68.7,58.73,18.07,12.74,NA,7.667,11.27,10.41,NA,11.39,9.79,13.31,133,3.715
101,2010-06-08T09:00,2010,159,900,0,67.37,59.95,68.33,57.32,67.63,57.62,67.81,56.77,65.95,56.49,68.8,59.13,18.03,12.7,NA,7.415,11,10.01,NA,11.04,9.46,13.3,131,3.659
101,2010-06-08T10:00,2010,159,1000,0,67.38,60.09,68.33,57.51,67.62,57.88,67.79,56.92,65.97,56.69,68.79,59.27,17.96,12.66,NA,7.29,10.82,9.74,NA,10.87,9.28,13.29,128,3.575
101,2010-06-08T11:00,2010,159,1100,0,67.43,60.18,68.37,57.64,67.66,58.01,67.82,57.05,66.01,56.87,68.81,59.39,17.98,12.69,NA,7.249,10.74,9.66,NA,10.77,9.14,13.28,127,3.547
101,2010-06-08T12:00,2010,159,1200,0,67.46,60.35,68.41,57.83,67.71,58.22,67.87,57.27,66.07,57.03,68.85,59.56,18.09,12.75,NA,7.112,10.58,9.49,NA,10.6,9.05,13.27,125,3.492
101,2010-06-08T13:00,2010,159,1300,0,67.63,60.5,68.51,58.07,67.81,58.8,67.98,57.52,66.26,57.19,68.92,59.7,18.12,12.77,NA,7.13,10.44,9.01,NA,10.46,9.07,13.26,125,3.492
101,2010-06-08T14:00,2010,159,1400,0,67.99,60.8,68.76,58.42,68.11,59.57,68.29,57.84,66.69,57.49,69.13,59.91,18.11,12.75,NA,7.194,10.34,8.53,NA,10.44,9.2,13.24,124,3.464
101,2010-06-08T15:00,2010,159,1500,0,67.77,60.65,68.61,58.21,67.97,58.98,68.13,57.61,66.46,57.36,69.05,59.8,18.01,12.71,NA,7.126,10.41,8.99,NA,10.52,9.1,13.23,124,3.464
101,2010-06-08T16:00,2010,159,1600,0,67.67,60.62,68.57,58.17,67.9,58.59,68.06,57.54,66.33,57.35,69.07,59.84,17.97,12.68,NA,7.056,10.41,9.31,NA,10.52,8.98,13.23,123,3.436
101,2010-06-08T17:00,2010,159,1700,0,67.76,60.71,68.63,58.23,67.95,58.86,68.14,57.66,66.44,57.45,69.1,59.89,17.94,12.64,NA,7.048,10.4,9.09,NA,10.48,8.99,13.23,123,3.436
101,2010-06-08T18:00,2010,159,1800,0,67.63,60.48,68.51,58,67.86,58.63,68.01,57.39,66.34,57.19,68.97,59.66,18.19,12.8,NA,7.157,10.51,9.24,NA,10.63,9.14,13.23,125,3.492
101,2010-06-08T19:00,2010,159,1900,0,67.77,60.34,68.59,57.84,67.97,58.83,68.14,57.21,66.5,56.98,69.05,59.44,17.98,12.67,NA,7.437,10.75,9.14,NA,10.93,9.52,13.22,128,3.575
101,2010-06-08T20:00,2010,159,2000,0,67.78,60.02,68.56,57.45,67.96,58.91,68.13,56.79,66.52,56.48,68.99,59,17.83,12.58,NA,7.766,11.11,9.05,NA,11.34,10.04,13.22,131,3.659
101,2010-06-08T21:00,2010,159,2100,0,67.83,59.92,68.59,57.4,67.99,58.88,68.16,56.66,66.57,56.37,69.03,58.88,18.06,12.71,NA,7.912,11.2,9.12,NA,11.51,10.2,13.22,135,3.771
101,2010-06-08T22:00,2010,159,2200,0,67.81,59.89,68.56,57.34,67.98,58.83,68.14,56.6,66.54,56.28,68.99,58.82,18.09,12.74,NA,7.919,11.23,9.15,NA,11.54,10.26,13.21,135,3.771
101,2010-06-08T23:00,2010,159,2300,0,67.89,59.95,68.65,57.33,68.05,58.88,68.23,56.65,66.62,56.3,69.07,58.87,18.03,12.69,NA,7.942,11.32,9.18,NA,11.58,10.32,13.21,136,3.799
101,2010-06-09T00:00,2010,160,0,0,67.83,59.9,68.58,57.33,67.98,58.94,68.16,56.73,66.57,56.39,69,58.89,17.84,12.61,NA,7.933,11.25,9.05,NA,11.43,10.17,13.21,133,3.715
101,2010-06-09T01:00,2010,160,100,0,67.87,59.85,68.6,57.24,68.01,58.91,68.18,56.64,66.59,56.29,69.02,58.82,17.79,12.56,NA,8.02,11.36,9.1,NA,11.54,10.31,13.21,133,3.715
101,2010-06-09T02:00,2010,160,200,0,67.87,59.79,68.6,57.19,68,58.83,68.17,56.57,66.6,56.21,69.01,58.75,17.77,12.55,NA,8.08,11.4,9.17,NA,11.6,10.38,13.21,134,3.743
101,2010-06-09T03:00,2010,160,300,0,67.89,59.78,68.61,57.21,68.01,58.9,68.18,56.53,66.61,56.19,69.01,58.73,17.81,12.57,NA,8.11,11.4,9.11,NA,11.65,10.42,13.21,135,3.771
101,2010-06-09T04:00,2010,160,400,0,67.9,59.82,68.63,57.23,68.03,58.93,68.2,56.59,66.62,56.23,69.04,58.78,17.69,12.52,NA,8.08,11.4,9.11,NA,11.61,10.39,13.21,134,3.743
101,2010-06-09T05:00,2010,160,500,0,67.9,59.87,68.62,57.27,68.02,58.94,68.19,56.64,66.61,56.28,69.03,58.84,17.74,12.56,NA,8.02,11.35,9.08,NA,11.55,10.33,13.21,133,3.715
101,2010-06-09T06:00,2010,160,600,0,67.85,59.76,68.58,57.22,67.98,58.88,68.15,56.56,66.58,56.18,68.97,58.73,17.9,12.65,NA,8.09,11.36,9.1,NA,11.59,10.4,13.21,135,3.771
101,2010-06-09T07:00,2010,160,700,0,67.93,59.93,68.67,57.46,68.07,58.96,68.24,56.73,66.66,56.38,69.09,58.94,17.91,12.67,NA,8,11.22,9.11,NA,11.51,10.28,13.21,134,3.743
101,2010-06-09T08:00,2010,160,800,0,67.86,60.01,68.61,57.46,68.01,58.74,68.17,56.81,66.57,56.47,69.03,59,18.14,12.8,NA,7.846,11.14,9.27,NA,11.36,10.11,13.21,133,3.715
101,2010-06-09T09:00,2010,160,900,0,67.35,59.79,68.12,57.16,67.32,58.53,67.5,62.82,65.82,62.05,68.53,61.43,18.1,12.8,NA,7.556,10.96,8.79,NA,4.674,3.77,13.23,93,2.598
101,2010-06-09T10:00,2010,160,1000,0,67.7,60.44,68.45,57.87,67.68,59.6,67.84,66.14,66.13,65.4,68.86,63.24,18.08,12.81,NA,7.265,10.58,8.09,NA,1.703,0.728,13.23,74,2.067
101,2010-06-09T11:00,2010,160,1100,0,67.75,60.62,68.49,58.16,67.74,59.85,67.88,66.24,66.22,65.54,68.87,63.37,18.12,12.82,NA,7.13,10.33,7.889,NA,1.646,0.683,13.23,73,2.039
101,2010-06-09T12:00,2010,160,1200,0,67.97,60.69,68.81,58.28,68.06,59.99,68.28,66.62,66.67,66,69.11,63.58,18.15,12.82,NA,7.272,10.53,8.07,NA,1.662,0.666,13.22,73,2.039
101,2010-06-09T13:00,2010,160,1300,0,67.8,60.47,68.63,58.01,67.86,59.83,68.04,66.35,66.38,65.72,68.99,63.35,18.16,12.84,NA,7.332,10.62,8.03,NA,1.688,0.665,13.22,75,2.095
101,2010-06-09T14:00,2010,160,1400,0,67.05,59.74,67.83,57.26,67.08,59.09,67.17,60,65.54,59.56,68.2,60.26,18.15,12.82,NA,7.317,10.57,7.99,NA,7.178,5.985,13.23,106,2.961
101,2010-06-09T15:00,2010,160,1500,0,67.82,60.15,68.59,57.71,67.86,59.57,68,56.91,66.41,56.54,68.94,59.2,18.05,12.73,NA,7.678,10.88,8.29,NA,11.09,9.86,13.22,129,3.603
101,2010-06-09T16:00,2010,160,1600,0,67.8,59.86,68.61,57.41,67.94,59.22,68.12,56.61,66.52,56.35,68.98,58.89,17.9,12.62,NA,7.942,11.19,8.71,NA,11.51,10.17,13.22,133,3.715
101,2010-06-09T17:00,2010,160,1700,0,67.77,59.69,68.54,57.22,67.92,58.92,68.11,56.37,66.51,56.05,68.96,58.64,17.91,12.63,NA,8.08,11.32,9,NA,11.73,10.46,13.22,136,3.799
101,2010-06-09T18:00,2010,160,1800,0,67.8,59.67,68.59,57.2,67.95,58.86,68.15,56.35,66.54,56,68.99,58.59,18.17,12.79,NA,8.12,11.38,9.09,NA,11.8,10.54,13.21,139,3.883
101,2010-06-09T19:00,2010,160,1900,0,67.83,59.7,68.62,57.24,67.99,58.87,68.18,56.37,66.57,56.05,69.05,58.64,17.97,12.66,NA,8.13,11.38,9.12,NA,11.81,10.52,13.21,138,3.855
101,2010-06-09T20:00,2010,160,2000,0,67.8,59.68,68.6,57.21,67.96,58.91,68.16,56.36,66.56,56.01,69.01,58.6,17.85,12.6,NA,8.12,11.39,9.06,NA,11.79,10.55,13.21,137,3.827
101,2010-06-09T21:00,2010,160,2100,0,67.78,59.64,68.57,57.16,67.93,58.89,68.13,56.32,66.53,55.95,68.97,58.55,18.05,12.73,NA,8.13,11.41,9.04,NA,11.81,10.58,13.22,138,3.855
101,2010-06-09T22:00,2010,160,2200,0,67.82,59.71,68.6,57.21,67.97,58.94,68.16,56.37,66.56,56.01,69.01,58.61,18,12.71,NA,8.11,11.39,9.03,NA,11.79,10.55,13.21,138,3.855
101,2010-06-09T23:00,2010,160,2300,0,67.89,59.88,68.67,57.38,68.05,59.15,68.23,56.59,66.64,56.24,69.07,58.81,17.88,12.64,NA,8.01,11.3,8.9,NA,11.64,10.4,13.21,136,3.799
101,2010-06-10T00:00,2010,161,0,0,67.8,59.85,68.59,57.34,67.96,59.13,68.15,56.61,66.56,56.24,68.99,58.79,17.95,12.68,NA,7.945,11.25,8.83,NA,11.54,10.32,13.21,135,3.771
101,2010-06-10T01:00,2010,161,100,0,67.84,59.94,68.64,57.44,68,59.24,68.19,56.77,66.6,56.39,69.04,58.92,17.91,12.67,NA,7.902,11.2,8.76,NA,11.43,10.21,13.21,134,3.743
101,2010-06-10T02:00,2010,161,200,0,67.8,60,68.6,57.54,67.96,59.31,68.15,56.91,66.56,56.53,68.99,59.03,18.14,12.81,NA,7.804,11.06,8.65,NA,11.25,10.03,13.21,134,3.743
101,2010-06-10T03:00,2010,161,300,0,67.83,60.02,68.62,57.56,67.99,59.32,68.18,56.93,66.59,56.56,69.02,59.06,18.18,12.83,NA,7.816,11.06,8.68,NA,11.25,10.03,13.21,135,3.771
101,2010-06-10T04:00,2010,161,400,0,67.84,60.04,68.63,57.57,68,59.33,68.19,56.94,66.6,56.57,69.04,59.08,18.13,12.8,NA,7.807,11.06,8.67,NA,11.24,10.03,13.21,133,3.715
101,2010-06-10T05:00,2010,161,500,0,67.82,59.98,68.61,57.51,67.98,59.2,68.17,56.76,66.57,56.43,69.03,58.98,17.97,12.7,NA,7.842,11.1,8.79,NA,11.41,10.15,13.22,134,3.743
101,2010-06-10T06:00,2010,161,600,0,67.83,59.94,68.61,57.46,67.99,59.19,68.17,56.69,66.59,56.33,69.03,58.9,17.89,12.66,NA,7.893,11.15,8.8,NA,11.48,10.26,13.21,134,3.743
101,2010-06-10T07:00,2010,161,700,0,67.83,59.85,68.61,57.4,67.99,59.07,68.17,56.56,66.59,56.21,69.02,58.8,17.9,12.65,NA,7.98,11.21,8.92,NA,11.61,10.37,13.21,136,3.799
101,2010-06-10T08:00,2010,161,800,0,67.83,59.91,68.62,57.47,67.98,59.11,68.18,56.65,66.58,56.3,69.04,58.88,17.95,12.67,NA,7.92,11.15,8.87,NA,11.53,10.28,13.22,135,3.771
101,2010-06-10T09:00,2010,161,900,0,67.89,60.05,68.67,57.62,68.03,59.3,68.23,56.85,66.64,56.51,69.09,59.05,17.93,12.68,NA,7.833,11.05,8.74,NA,11.38,10.14,13.22,133,3.715
101,2010-06-10T10:00,2010,161,1000,0,67.84,60.03,68.64,57.63,67.99,59.25,68.19,56.83,66.57,56.51,69.05,59.05,18.04,12.75,NA,7.809,11.01,8.73,NA,11.35,10.06,13.21,133,3.715
101,2010-06-10T11:00,2010,161,1100,0,67.82,60.11,68.63,57.66,67.97,59.24,68.14,56.86,66.52,56.52,69,59.08,18.02,12.73,NA,7.715,10.97,8.73,NA,11.28,10,13.21,133,3.715
101,2010-06-10T12:00,2010,161,1200,0,67.85,60.16,68.67,57.75,68,59.4,68.2,56.98,66.59,56.67,69.08,59.19,17.91,12.66,NA,7.69,10.91,8.6,NA,11.21,9.92,13.22,131,3.659
101,2010-06-10T13:00,2010,161,1300,0,67.83,60.23,68.67,57.87,67.99,59.48,68.19,57.08,66.56,56.81,69.08,59.3,18.1,12.76,NA,7.594,10.8,8.5,NA,11.11,9.75,13.22,131,3.659
101,2010-06-10T14:00,2010,161,1400,0,67.8,60.22,68.64,57.86,67.96,59.49,68.16,57.09,66.54,56.78,69.04,59.28,18.12,12.77,NA,7.579,10.77,8.46,NA,11.07,9.75,13.22,131,3.659
101,2010-06-10T15:00,2010,161,1500,0,67.81,60.23,68.67,57.9,67.97,59.53,68.18,57.08,66.54,56.81,69.07,59.31,17.99,12.69,NA,7.585,10.78,8.44,NA,11.09,9.73,13.22,130,3.631
101,2010-06-10T16:00,2010,161,1600,0,67.82,60.28,68.68,57.87,67.97,59.56,68.19,57.13,66.55,56.82,69.07,59.34,17.85,12.61,NA,7.54,10.81,8.41,NA,11.06,9.73,13.22,128,3.575
101,2010-06-10T17:00,2010,161,1700,0,67.72,60.08,68.57,57.58,67.88,59.19,68.1,56.89,66.47,56.55,68.98,59.07,17.97,12.67,NA,7.642,10.99,8.7,NA,11.21,9.92,13.22,132,3.687
101,2010-06-10T18:00,2010,161,1800,0,67.77,60.13,68.62,57.69,67.94,58.99,68.15,56.88,66.51,56.55,69.04,59.06,18.14,12.77,NA,7.644,10.94,8.95,NA,11.27,9.96,13.22,134,3.743
101,2010-06-10T19:00,2010,161,1900,0,67.82,60.16,68.65,57.77,67.97,59.04,68.17,56.91,66.55,56.58,69.06,59.09,18.05,12.72,NA,7.66,10.88,8.93,NA,11.26,9.97,13.22,133,3.715
101,2010-06-10T20:00,2010,161,2000,0,67.82,60.11,68.65,57.71,67.98,59.01,68.18,56.86,66.56,56.52,69.06,59.04,17.94,12.65,NA,7.705,10.94,8.97,NA,11.31,10.04,13.22,132,3.687
101,2010-06-10T21:00,2010,161,2100,0,67.75,60.03,68.58,57.59,67.91,58.93,68.12,56.77,66.51,56.43,68.99,58.95,18.07,12.74,NA,7.727,10.99,8.99,NA,11.36,10.08,13.22,134,3.743
101,2010-06-10T22:00,2010,161,2200,0,67.79,60.01,68.61,57.56,67.95,58.9,68.16,56.72,66.55,56.37,69.03,58.91,18.12,12.76,NA,7.786,11.06,9.05,NA,11.44,10.17,13.22,135,3.771
101,2010-06-10T23:00,2010,161,2300,0,67.91,60.17,68.72,57.75,68.06,59.11,68.26,56.93,66.65,56.58,69.13,59.1,18,12.68,NA,7.736,10.97,8.95,NA,11.33,10.07,13.22,133,3.715
101,2010-06-11T00:00,2010,162,0,0,67.85,60.26,68.64,57.86,68,59.25,68.19,57.11,66.6,56.75,69.05,59.22,17.93,12.65,NA,7.595,10.78,8.75,NA,11.08,9.84,13.22,129,3.603
101,2010-06-11T01:00,2010,162,100,0,67.83,60.24,68.63,57.85,67.99,59.21,68.19,57.13,66.58,56.8,69.05,59.23,18.14,12.79,NA,7.595,10.79,8.77,NA,11.06,9.78,13.22,131,3.659
101,2010-06-11T02:00,2010,162,200,0,67.85,60.23,68.65,57.8,68.01,59.17,68.2,57.08,66.58,56.73,69.06,59.19,18.16,12.79,NA,7.625,10.85,8.84,NA,11.12,9.85,13.22,131,3.659
101,2010-06-11T03:00,2010,162,300,0,67.87,60.24,68.65,57.81,68.02,59.2,68.21,57.12,66.62,56.76,69.06,59.21,18.13,12.79,NA,7.628,10.85,8.82,NA,11.09,9.86,13.22,131,3.659
101,2010-06-11T04:00,2010,162,400,0,67.82,60.19,68.63,57.7,67.99,59.13,68.18,57.05,66.57,56.7,69.04,59.16,18.05,12.74,NA,7.631,10.92,8.86,NA,11.12,9.87,13.21,131,3.659
101,2010-06-11T05:00,2010,162,500,0,67.88,60.22,68.65,57.73,68.03,59.19,68.22,57.09,66.63,56.72,69.07,59.18,17.99,12.69,NA,7.66,10.93,8.85,NA,11.13,9.91,13.22,130,3.631
101,2010-06-11T06:00,2010,162,600,0,67.77,59.97,68.55,57.44,67.91,58.88,68.11,56.7,66.51,56.37,68.96,58.87,17.91,12.65,NA,7.803,11.11,9.03,NA,11.4,10.14,13.21,133,3.715
101,2010-06-11T07:00,2010,162,700,0,67.86,60,68.62,57.52,68,58.98,68.18,56.72,66.59,56.36,69.04,58.89,17.92,12.65,NA,7.855,11.11,9.02,NA,11.47,10.24,13.22,133,3.715
101,2010-06-11T08:00,2010,162,800,0,67.89,60.13,68.67,57.66,68.03,59.15,68.22,56.91,66.62,56.54,69.1,59.07,17.91,12.66,NA,7.759,11.01,8.89,NA,11.32,10.08,13.22,134,3.743
101,2010-06-11T09:00,2010,162,900,0,67.85,60.22,68.66,57.77,68,59.34,68.19,57.05,66.58,56.71,69.07,59.2,17.94,12.69,NA,7.628,10.9,8.66,NA,11.14,9.87,13.22,129,3.603
101,2010-06-11T10:00,2010,162,1000,0,67.86,60.36,68.69,57.91,68.01,59.53,68.21,57.26,66.58,56.9,69.09,59.37,17.88,12.64,NA,7.5,10.78,8.48,NA,10.95,9.68,13.21,128,3.575
101,2010-06-11T11:00,2010,162,1100,0,67.8,60.43,68.66,58.01,67.96,59.63,68.16,57.33,66.52,57.06,69.06,59.49,17.96,12.72,NA,7.369,10.66,8.33,NA,10.83,9.45,13.22,127,3.547
101,2010-06-11T12:00,2010,162,1200,0,67.78,60.47,68.68,58.09,67.95,59.69,68.14,57.37,66.48,57.17,69.05,59.58,18.14,12.81,NA,7.304,10.59,8.25,NA,10.77,9.31,13.22,127,3.547
101,2010-06-11T13:00,2010,162,1300,0,67.81,60.62,68.73,58.23,67.96,59.7,68.17,57.52,66.5,57.32,69.08,59.69,18.15,12.79,NA,7.198,10.5,8.26,NA,10.65,9.17,13.22,125,3.492
101,2010-06-11T14:00,2010,162,1400,0,67.77,60.71,68.73,58.33,67.93,59.82,68.13,57.67,66.43,57.51,69.07,59.85,18.08,12.77,NA,7.063,10.39,8.11,NA,10.45,8.92,13.22,123,3.436
101,2010-06-11T15:00,2010,162,1500,0,67.76,60.75,68.72,58.37,67.94,59.86,68.14,57.76,66.44,57.56,69.08,59.9,17.95,12.73,NA,7.016,10.35,8.08,NA,10.38,8.88,13.22,122,3.408
101,2010-06-11T16:00,2010,162,1600,0,67.79,60.86,68.75,58.44,67.97,59.98,68.15,57.84,66.45,57.67,69.08,59.99,17.95,12.68,NA,6.928,10.31,7.987,NA,10.31,8.78,13.22,120,3.352
101,2010-06-11T17:00,2010,162,1700,0,67.75,60.78,68.71,58.41,67.91,59.89,68.11,57.74,66.41,57.58,69.06,59.91,18.13,12.79,NA,6.974,10.3,8.02,NA,10.37,8.83,13.22,122,3.408
101,2010-06-11T18:00,2010,162,1800,0,67.73,60.68,68.69,58.27,67.9,59.78,68.1,57.59,66.39,57.39,69.07,59.8,18.08,12.77,NA,7.055,10.42,8.11,NA,10.51,9,13.22,123,3.436
101,2010-06-11T19:00,2010,162,1900,0,67.68,60.57,68.65,58.11,67.88,59.63,68.07,57.44,66.37,57.24,69.03,59.67,18.06,12.74,NA,7.113,10.54,8.25,NA,10.63,9.12,13.22,125,3.492
101,2010-06-11T20:00,2010,162,2000,0,67.67,60.4,68.63,57.95,67.87,59.43,68.08,57.25,66.37,57.02,69.03,59.47,18.07,12.75,NA,7.279,10.68,8.44,NA,10.83,9.35,13.22,127,3.547
101,2010-06-11T21:00,2010,162,2100,0,67.74,60.38,68.65,57.9,67.92,59.49,68.11,57.19,66.43,56.98,69.03,59.4,18.04,12.74,NA,7.357,10.75,8.44,NA,10.92,9.45,13.22,128,3.575
101,2010-06-11T22:00,2010,162,2200,0,67.74,60.3,68.64,57.81,67.92,59.36,68.1,57.08,66.45,56.86,69.01,59.28,18.09,12.77,NA,7.448,10.82,8.56,NA,11.03,9.59,13.22,129,3.603
101,2010-06-11T23:00,2010,162,2300,0,67.93,60.49,68.79,57.95,68.07,59.54,68.27,57.31,66.64,57.05,69.16,59.45,17.97,12.69,NA,7.442,10.84,8.53,NA,10.96,9.59,13.22,128,3.575
101,2010-06-12T00:00,2010,163,0,0,67.8,60.52,68.67,57.96,67.96,59.62,68.16,57.41,66.52,57.16,69.05,59.54,17.93,12.68,NA,7.283,10.71,8.34,NA,10.75,9.35,13.21,125,3.492
101,2010-06-12T01:00,2010,163,100,0,67.83,60.53,68.67,57.96,67.98,59.53,68.18,57.4,66.55,57.14,69.07,59.52,18,12.72,NA,7.309,10.72,8.45,NA,10.77,9.41,13.22,126,3.52
101,2010-06-12T02:00,2010,163,200,0,67.82,60.46,68.66,57.91,67.97,59.5,68.17,57.33,66.55,57.05,69.04,59.44,17.98,12.71,NA,7.36,10.75,8.47,NA,10.84,9.5,13.21,127,3.547
101,2010-06-12T03:00,2010,163,300,0,67.85,60.52,68.69,57.95,68,59.5,68.2,57.39,66.58,57.11,69.08,59.48,17.91,12.67,NA,7.339,10.74,8.5,NA,10.81,9.47,13.22,126,3.52
101,2010-06-12T04:00,2010,163,400,0,67.82,60.49,68.65,57.93,67.98,59.46,68.17,57.37,66.55,57.06,69.05,59.46,17.86,12.64,NA,7.334,10.73,8.52,NA,10.81,9.49,13.22,126,3.52
101,2010-06-12T05:00,2010,163,500,0,67.83,60.52,68.66,57.94,67.97,59.53,68.17,57.41,66.55,57.12,69.05,59.51,17.86,12.64,NA,7.304,10.72,8.45,NA,10.76,9.43,13.21,125,3.492
101,2010-06-12T06:00,2010,163,600,0,67.83,60.53,68.67,57.95,67.99,59.56,68.18,57.41,66.55,57.12,69.07,59.53,17.9,12.68,NA,7.305,10.72,8.43,NA,10.77,9.43,13.22,126,3.52
101,2010-06-12T07:00,2010,163,700,0,67.85,60.52,68.68,57.96,68,59.53,68.19,57.41,66.56,57.11,69.08,59.51,17.83,12.61,NA,7.335,10.73,8.46,NA,10.78,9.46,13.21,125,3.492
101,2010-06-12T08:00,2010,163,800,0,67.82,60.53,68.66,58.02,67.97,59.6,68.17,57.47,66.54,57.16,69.05,59.55,17.86,12.63,NA,7.295,10.64,8.37,NA,10.7,9.38,13.21,124,3.464
101,2010-06-12T09:00,2010,163,900,0,67.85,60.66,68.73,58.17,68,59.72,68.2,57.62,66.55,57.34,69.1,59.71,17.88,12.65,NA,7.195,10.55,8.27,NA,10.57,9.21,13.21,124,3.464
101,2010-06-12T10:00,2010,163,1000,0,67.81,60.66,68.69,58.19,67.97,59.73,68.17,57.66,66.51,57.38,69.07,59.73,17.94,12.69,NA,7.148,10.5,8.24,NA,10.52,9.13,13.22,123,3.436
101,2010-06-12T11:00,2010,163,1100,0,67.78,60.64,68.67,58.14,67.94,59.74,68.14,57.61,66.48,57.34,69.05,59.71,17.79,12.59,NA,7.133,10.53,8.2,NA,10.53,9.14,13.22,122,3.408
101,2010-06-12T12:00,2010,163,1200,0,67.82,60.67,68.71,58.14,67.97,59.73,68.18,57.62,66.51,57.33,69.1,59.72,17.87,12.65,NA,7.153,10.57,8.24,NA,10.57,9.18,13.22,123,3.436
101,2010-06-12T13:00,2010,163,1300,0,67.74,60.63,68.66,58.17,67.92,59.68,68.11,57.58,66.43,57.33,69.04,59.7,17.92,12.69,NA,7.112,10.49,8.24,NA,10.53,9.1,13.22,123,3.436
101,2010-06-12T14:00,2010,163,1400,0,67.74,60.6,68.66,58.09,67.92,59.71,68.11,57.55,66.43,57.29,69.05,59.68,18.02,12.74,NA,7.138,10.57,8.21,NA,10.56,9.14,13.22,125,3.492
101,2010-06-12T15:00,2010,163,1500,0,67.74,60.58,68.68,58.06,67.93,59.71,68.16,57.49,66.45,57.26,69.06,59.64,18,12.73,NA,7.164,10.62,8.22,NA,10.66,9.2,13.22,125,3.492
101,2010-06-12T16:00,2010,163,1600,0,67.78,60.63,68.69,58.04,67.95,59.67,68.17,57.53,66.49,57.26,69.08,59.65,18.13,12.81,NA,7.155,10.65,8.28,NA,10.63,9.23,13.22,126,3.52
101,2010-06-12T17:00,2010,163,1700,0,67.8,60.66,68.71,58.11,67.98,59.76,68.19,57.58,66.51,57.3,69.1,59.7,17.99,12.73,NA,7.14,10.6,8.21,NA,10.61,9.2,13.22,124,3.464
101,2010-06-12T18:00,2010,163,1800,0,67.77,60.68,68.68,58.13,67.95,59.78,68.15,57.6,66.47,57.35,69.07,59.73,17.89,12.67,NA,7.081,10.55,8.16,NA,10.55,9.11,13.22,124,3.464
101,2010-06-12T19:00,2010,163,1900,0,67.77,60.69,68.71,58.16,67.94,59.77,68.17,57.58,66.46,57.35,69.08,59.74,17.96,12.71,NA,7.08,10.55,8.17,NA,10.59,9.11,13.22,124,3.464
101,2010-06-12T20:00,2010,163,2000,0,67.77,60.63,68.67,58.01,67.94,59.62,68.15,57.52,66.48,57.25,69.05,59.62,17.75,12.64,NA,7.141,10.66,8.31,NA,10.63,9.23,13.22,124,3.464
101,2010-06-12T21:00,2010,163,2100,0,67.75,60.56,68.65,57.93,67.93,59.61,68.13,57.44,66.45,57.16,69.05,59.56,17.96,12.71,NA,7.185,10.72,8.33,NA,10.68,9.29,13.22,125,3.492
101,2010-06-12T22:00,2010,163,2200,0,67.82,60.57,68.68,57.93,67.98,59.56,68.18,57.45,66.53,57.13,69.08,59.53,17.91,12.69,NA,7.246,10.75,8.42,NA,10.72,9.41,13.22,127,3.547
101,2010-06-12T23:00,2010,163,2300,0,67.81,60.55,68.67,57.93,67.96,59.59,68.18,57.43,66.52,57.09,69.07,59.52,18.03,12.76,NA,7.26,10.74,8.37,NA,10.75,9.43,13.22,127,3.547
101,2010-06-13T00:00,2010,164,0,0,67.81,60.57,68.67,57.97,67.96,59.53,68.18,57.46,66.54,57.12,69.07,59.54,17.99,12.74,NA,7.237,10.7,8.43,NA,10.72,9.42,13.22,126,3.52
101,2010-06-13T01:00,2010,164,100,0,67.81,60.54,68.66,57.91,67.97,59.45,68.19,57.44,66.54,57.1,69.08,59.5,17.94,12.7,NA,7.268,10.75,8.52,NA,10.75,9.44,13.22,127,3.547
101,2010-06-13T02:00,2010,164,200,0,67.8,60.5,68.64,57.89,67.96,59.47,68.18,57.42,66.53,57.07,69.06,59.46,17.92,12.69,NA,7.301,10.75,8.49,NA,10.76,9.46,13.22,126,3.52
101,2010-06-13T03:00,2010,164,300,0,67.89,60.6,68.72,58.03,68.04,59.6,68.24,57.5,66.62,57.15,69.13,59.57,17.85,12.65,NA,7.29,10.69,8.44,NA,10.74,9.46,13.22,126,3.52
101,2010-06-13T04:00,2010,164,400,0,67.85,60.59,68.68,58.06,68.02,59.66,68.21,57.52,66.58,57.17,69.09,59.58,17.78,12.62,NA,7.261,10.62,8.36,NA,10.69,9.41,13.22,125,3.492
101,2010-06-13T05:00,2010,164,500,0,67.84,60.55,68.67,58.04,68,59.62,68.21,57.5,66.57,57.16,69.09,59.57,17.69,12.56,NA,7.286,10.63,8.38,NA,10.71,9.41,13.22,125,3.492
101,2010-06-13T06:00,2010,164,600,0,67.85,60.58,68.68,58.04,68.01,59.58,68.21,57.52,66.59,57.17,69.08,59.57,17.67,12.56,NA,7.274,10.64,8.43,NA,10.7,9.42,13.22,124,3.464
101,2010-06-13T07:00,2010,164,700,0,67.81,60.52,68.63,57.99,67.97,59.55,68.16,57.46,66.55,57.11,69.04,59.49,17.75,12.6,NA,7.299,10.64,8.42,NA,10.71,9.44,13.22,125,3.492
101,2010-06-13T08:00,2010,164,800,0,67.81,60.55,68.67,58.05,67.97,59.6,68.18,57.49,66.53,57.16,69.08,59.56,18.02,12.75,NA,7.264,10.62,8.37,NA,10.69,9.37,13.22,126,3.52
101,2010-06-13T09:00,2010,164,900,0,67.87,60.66,68.74,58.18,68.02,59.77,68.22,57.63,66.58,57.31,69.12,59.7,17.87,12.68,NA,7.208,10.56,8.25,NA,10.6,9.27,13.22,125,3.492
101,2010-06-13T10:00,2010,164,1000,0,67.83,60.72,68.7,58.24,67.99,59.78,68.19,57.69,66.54,57.39,69.09,59.75,17.81,12.64,NA,7.112,10.46,8.21,NA,10.5,9.15,13.22,123,3.436
101,2010-06-13T11:00,2010,164,1100,0,67.79,60.68,68.68,58.21,67.96,59.73,68.17,57.64,66.49,57.36,69.08,59.72,17.87,12.67,NA,7.103,10.47,8.23,NA,10.52,9.14,13.22,123,3.436
101,2010-06-13T12:00,2010,164,1200,0,67.84,60.72,68.73,58.23,67.99,59.81,68.2,57.68,66.54,57.38,69.1,59.76,17.8,12.63,NA,7.128,10.5,8.18,NA,10.52,9.16,13.22,123,3.436
101,2010-06-13T13:00,2010,164,1300,0,67.78,60.67,68.69,58.21,67.96,59.76,68.17,57.63,66.49,57.34,69.08,59.73,17.91,12.69,NA,7.112,10.48,8.2,NA,10.54,9.15,13.22,124,3.464
101,2010-06-13T14:00,2010,164,1400,0,67.77,60.66,68.67,58.22,67.95,59.75,68.15,57.62,66.47,57.34,69.06,59.71,18.07,12.78,NA,7.109,10.45,8.2,NA,10.52,9.13,13.22,125,3.492
101,2010-06-13T15:00,2010,164,1500,0,67.84,60.65,68.72,58.22,68,59.69,68.19,57.6,66.55,57.3,69.11,59.68,18.01,12.76,NA,7.194,10.5,8.32,NA,10.59,9.25,13.22,125,3.492
101,2010-06-13T16:00,2010,164,1600,0,67.79,60.66,68.69,58.24,67.96,59.78,68.18,57.61,66.49,57.36,69.09,59.73,17.91,12.69,NA,7.124,10.45,8.18,NA,10.56,9.14,13.22,124,3.464
101,2010-06-13T17:00,2010,164,1700,0,67.79,60.67,68.68,58.25,67.96,59.76,68.17,57.63,66.5,57.35,69.08,59.72,17.97,12.72,NA,7.119,10.43,8.21,NA,10.54,9.15,13.22,124,3.464
101,2010-06-13T18:00,2010,164,1800,0,67.86,60.72,68.75,58.3,68.02,59.8,68.22,57.66,66.57,57.4,69.13,59.78,17.81,12.6,NA,7.14,10.45,8.22,NA,10.56,9.17,13.22,123,3.436
101,2010-06-13T19:00,2010,164,1900,0,67.75,60.58,68.65,58.19,67.94,59.75,68.14,57.53,66.47,57.27,69.05,59.67,17.8,12.61,NA,7.167,10.46,8.19,NA,10.61,9.2,13.22,124,3.464
101,2010-06-13T20:00,2010,164,2000,0,67.85,60.61,68.72,58.21,68.01,59.82,68.21,57.55,66.56,57.25,69.12,59.66,17.76,12.59,NA,7.239,10.51,8.19,NA,10.66,9.31,13.22,124,3.464
101,2010-06-13T21:00,2010,164,2100,0,67.77,60.55,68.64,58.16,67.95,59.78,68.15,57.5,66.5,57.19,69.05,59.62,17.96,12.71,NA,7.219,10.48,8.17,NA,10.65,9.3,13.22,125,3.492
101,2010-06-13T22:00,2010,164,2200,0,67.82,60.53,68.68,58.16,67.98,59.77,68.18,57.49,66.53,57.18,69.09,59.62,18.09,12.78,NA,7.284,10.52,8.22,NA,10.69,9.35,13.22,126,3.52
101,2010-06-13T23:00,2010,164,2300,0,67.84,60.59,68.7,58.19,68,59.81,68.2,57.53,66.55,57.24,69.1,59.66,18.02,12.72,NA,7.249,10.51,8.2,NA,10.67,9.32,13.22,126,3.52
101,2010-06-14T00:00,2010,165,0,0,67.8,60.55,68.65,58.2,67.98,59.76,68.17,57.51,66.52,57.21,69.07,59.64,18.07,12.76,NA,7.247,10.46,8.22,NA,10.66,9.31,13.22,125,3.492
101,2010-06-14T01:00,2010,165,100,0,67.86,60.56,68.69,58.2,68.02,59.76,68.21,57.5,66.59,57.17,69.1,59.62,18.05,12.74,NA,7.304,10.49,8.26,NA,10.71,9.42,13.22,126,3.52
101,2010-06-14T02:00,2010,165,200,0,67.84,60.55,68.7,58.18,68,59.74,68.21,57.5,66.57,57.19,69.1,59.64,17.88,12.62,NA,7.297,10.51,8.27,NA,10.71,9.37,13.22,125,3.492
101,2010-06-14T03:00,2010,165,300,0,67.85,60.58,68.68,58.18,68.01,59.78,68.2,57.55,66.58,57.22,69.09,59.65,17.82,12.6,NA,7.272,10.49,8.23,NA,10.65,9.36,13.22,125,3.492
101,2010-06-14T04:00,2010,165,400,0,67.8,60.43,68.63,58.06,67.96,59.63,68.15,57.36,66.53,57.03,69.03,59.47,17.88,12.64,NA,7.376,10.57,8.33,NA,10.79,9.5,13.22,126,3.52
101,2010-06-14T05:00,2010,165,500,0,67.75,60.16,68.57,57.81,67.91,59.29,68.1,56.95,66.49,56.63,68.99,59.14,18.12,12.78,NA,7.591,10.77,8.62,NA,11.16,9.86,13.21,132,3.687
101,2010-06-14T06:00,2010,165,600,0,67.82,60.25,68.66,57.91,67.98,59.39,68.17,57.04,66.55,56.72,69.06,59.23,18.04,12.74,NA,7.571,10.75,8.58,NA,11.13,9.83,13.21,131,3.659
101,2010-06-14T07:00,2010,165,700,0,67.81,60.33,68.64,57.96,67.97,59.43,68.16,57.11,66.54,56.81,69.04,59.31,18.14,12.8,NA,7.486,10.68,8.54,NA,11.05,9.73,13.21,130,3.631
101,2010-06-14T08:00,2010,165,800,0,67.83,60.34,68.66,57.95,67.99,59.46,68.18,57.13,66.56,56.84,69.06,59.31,18.11,12.79,NA,7.492,10.71,8.52,NA,11.05,9.72,13.21,131,3.659
101,2010-06-14T09:00,2010,165,900,0,67.89,60.58,68.74,58.22,68.05,59.75,68.24,57.49,66.61,57.2,69.13,59.64,18.07,12.76,NA,7.305,10.52,8.3,NA,10.75,9.4,13.21,127,3.547
101,2010-06-14T10:00,2010,165,1000,0,67.84,60.67,68.72,58.32,68,59.84,68.2,57.61,66.54,57.36,69.1,59.76,18.01,12.72,NA,7.175,10.4,8.16,NA,10.58,9.18,13.21,124,3.464
101,2010-06-14T11:00,2010,165,1100,0,67.85,60.93,68.78,58.58,68.02,60.12,68.2,57.95,66.51,57.74,69.12,60.08,18.11,12.79,NA,6.92,10.2,7.907,NA,10.25,8.77,13.21,121,3.38
101,2010-06-14T12:00,2010,165,1200,0,67.83,61.04,68.79,58.71,68.02,60.24,68.17,58.06,66.47,57.86,69.12,60.2,18.04,12.74,NA,6.792,10.08,7.775,NA,10.11,8.61,13.21,120,3.352
101,2010-06-14T13:00,2010,165,1300,0,67.89,61.21,68.85,58.88,68.07,60.44,68.2,58.27,66.53,58.04,69.17,60.38,18,12.7,NA,6.678,9.96,7.632,NA,9.93,8.49,13.21,117,3.268
101,2010-06-14T14:00,2010,165,1400,0,67.85,61.17,68.79,58.86,68.02,60.39,68.17,58.23,66.49,58,69.1,60.33,18,12.71,NA,6.678,9.93,7.633,NA,9.93,8.49,13.2,117,3.268
101,2010-06-14T15:00,2010,165,1500,0,68.01,61.35,68.96,59.05,68.15,60.57,68.28,58.41,66.62,58.17,69.24,60.51,17.95,12.69,NA,6.658,9.91,7.572,NA,9.87,8.45,13.2,116,3.24
101,2010-06-14T16:00,2010,165,1600,0,68,61.39,68.94,59.18,68.14,60.62,68.27,58.46,66.63,58.26,69.21,60.56,18.13,12.8,NA,6.61,9.76,7.524,NA,9.81,8.37,13.2,117,3.268
101,2010-06-14T17:00,2010,165,1700,0,68.03,61.41,68.98,59.19,68.2,60.64,68.31,58.49,66.68,58.29,69.25,60.58,18.01,12.73,NA,6.622,9.79,7.554,NA,9.82,8.4,13.19,116,3.24
101,2010-06-14T18:00,2010,165,1800,0,67.94,61.19,68.85,58.99,68.1,60.43,68.26,58.25,66.61,58.04,69.19,60.37,18.03,12.74,NA,6.749,9.86,7.67,NA,10.02,8.57,13.19,117,3.268
101,2010-06-14T19:00,2010,165,1900,0,67.85,60.9,68.78,58.68,68.06,60.11,68.22,57.89,66.56,57.74,69.16,60.06,17.98,12.72,NA,6.954,10.1,7.955,NA,10.33,8.82,13.2,121,3.38
101,2010-06-14T20:00,2010,165,2000,0,67.8,60.71,68.72,58.42,68,59.87,68.19,57.66,66.51,57.48,69.12,59.85,17.84,12.63,NA,7.088,10.3,8.13,NA,10.53,9.03,13.2,123,3.436
101,2010-06-14T21:00,2010,165,2100,0,67.7,60.48,68.63,58.18,67.89,59.65,68.08,57.4,66.4,57.21,69.04,59.63,18.08,12.77,NA,7.226,10.45,8.24,NA,10.68,9.19,13.2,126,3.52
101,2010-06-14T22:00,2010,165,2200,0,67.75,60.56,68.68,58.24,67.94,59.7,68.13,57.44,66.42,57.25,69.08,59.68,18.03,12.75,NA,7.188,10.44,8.25,NA,10.68,9.17,13.21,125,3.492
101,2010-06-14T23:00,2010,165,2300,0,67.73,60.46,68.65,58.17,67.94,59.67,68.13,57.41,66.44,57.21,69.07,59.62,17.92,12.69,NA,7.268,10.48,8.27,NA,10.72,9.22,13.22,125,3.492
101,2010-06-15T00:00,2010,166,0,0,67.76,60.43,68.61,58.03,67.94,59.63,68.14,57.39,66.48,57.13,69.03,59.53,17.82,12.63,NA,7.333,10.58,8.31,NA,10.75,9.36,13.22,125,3.492
101,2010-06-15T01:00,2010,166,100,0,67.83,60.34,68.62,57.92,67.99,59.47,68.18,57.23,66.57,56.89,69.05,59.36,17.98,12.71,NA,7.482,10.7,8.52,NA,10.95,9.67,13.22,128,3.575
101,2010-06-15T02:00,2010,166,200,0,67.85,60.3,68.63,57.84,68.01,59.39,68.2,57.15,66.59,56.79,69.06,59.29,17.89,12.67,NA,7.55,10.79,8.62,NA,11.05,9.8,13.22,129,3.603
101,2010-06-15T03:00,2010,166,300,0,67.86,60.23,68.62,57.74,68.01,59.29,68.19,57.05,66.59,56.68,69.05,59.18,17.96,12.69,NA,7.625,10.87,8.71,NA,11.14,9.91,13.22,130,3.631
101,2010-06-15T04:00,2010,166,400,0,67.88,60.14,68.63,57.58,68.03,59.14,68.21,56.91,66.63,56.51,69.07,59.04,17.92,12.67,NA,7.735,11.06,8.89,NA,11.31,10.12,13.22,132,3.687
101,2010-06-15T05:00,2010,166,500,0,67.84,60.1,68.59,57.56,67.99,59.11,68.18,56.88,66.58,56.45,69.03,59.02,17.84,12.59,NA,7.736,11.03,8.88,NA,11.3,10.13,13.22,131,3.659
101,2010-06-15T06:00,2010,166,600,0,67.84,60.12,68.59,57.61,67.99,59.14,68.17,56.89,66.59,56.47,69.02,59.02,17.86,12.6,NA,7.716,10.98,8.85,NA,11.28,10.12,13.22,131,3.659
101,2010-06-15T07:00,2010,166,700,0,67.94,60.25,68.7,57.78,68.09,59.33,68.27,57.01,66.68,56.61,69.13,59.17,17.9,12.62,NA,7.686,10.92,8.75,NA,11.25,10.06,13.21,131,3.659
101,2010-06-15T08:00,2010,166,800,0,67.96,60.58,68.75,58.09,68.1,59.68,68.29,57.47,66.68,57.04,69.15,59.54,17.89,12.61,NA,7.381,10.67,8.42,NA,10.82,9.64,13.21,126,3.52
101,2010-06-15T09:00,2010,166,900,0,67.95,60.85,68.76,58.4,68.09,60.03,68.27,57.88,66.67,57.45,69.13,59.88,17.98,12.67,NA,7.102,10.36,8.07,NA,10.39,9.22,13.21,122,3.408
101,2010-06-15T10:00,2010,166,1000,0,67.88,61.03,68.77,58.6,68.05,60.15,68.22,58.07,66.56,57.75,69.14,60.13,18.12,12.76,NA,6.853,10.16,7.898,NA,10.16,8.81,13.21,119,3.324
101,2010-06-15T11:00,2010,166,1100,0,67.88,61.22,68.82,58.81,68.05,60.36,68.18,58.27,66.47,58.07,69.16,60.39,17.97,12.68,NA,6.655,10.01,7.696,NA,9.91,8.41,13.21,116,3.24
101,2010-06-15T12:00,2010,166,1200,0,67.92,61.38,68.86,58.98,68.08,60.52,68.2,58.45,66.52,58.18,69.16,60.51,18.02,12.7,NA,6.541,9.88,7.564,NA,9.75,8.34,13.21,114,3.184
101,2010-06-15T13:00,2010,166,1300,0,68,61.52,68.95,59.21,68.16,60.69,68.28,58.67,66.62,58.37,69.2,60.69,17.86,12.61,NA,6.483,9.74,7.465,NA,9.6,8.25,13.2,112,3.128
101,2010-06-15T14:00,2010,166,1400,0,68.06,61.61,68.99,59.34,68.2,60.78,68.31,58.78,66.68,58.5,69.25,60.79,17.95,12.66,NA,6.442,9.65,7.422,NA,9.54,8.18,13.2,111,3.101
101,2010-06-15T15:00,2010,166,1500,0,68.12,61.71,69.02,59.49,68.26,60.93,68.37,58.84,66.75,58.59,69.27,60.89,17.94,12.65,NA,6.419,9.54,7.329,NA,9.53,8.15,13.19,111,3.101
101,2010-06-15T16:00,2010,166,1600,0,68.14,61.7,69.04,59.49,68.27,60.94,68.38,58.83,66.77,58.59,69.29,60.88,17.99,12.67,NA,6.442,9.55,7.338,NA,9.55,8.18,13.19,111,3.101
101,2010-06-15T17:00,2010,166,1700,0,68.12,61.57,69.01,59.34,68.26,60.78,68.37,58.7,66.76,58.46,69.29,60.74,18,12.7,NA,6.547,9.67,7.488,NA,9.68,8.3,13.19,113,3.156
101,2010-06-15T18:00,2010,166,1800,0,68.03,61.33,68.94,59.11,68.19,60.54,68.31,58.4,66.68,58.18,69.26,60.52,17.95,12.66,NA,6.694,9.83,7.657,NA,9.91,8.5,13.19,114,3.184
101,2010-06-15T19:00,2010,166,1900,0,67.85,60.93,68.76,58.65,68.05,60.07,68.2,57.93,66.54,57.7,69.16,60.08,18.03,12.72,NA,6.918,10.11,7.98,NA,10.27,8.83,13.19,120,3.352
101,2010-06-15T20:00,2010,166,2000,0,67.72,60.49,68.62,58.11,67.93,59.56,68.12,57.44,66.42,57.22,69.08,59.64,17.89,12.62,NA,7.236,10.51,8.37,NA,10.68,9.2,13.2,123,3.436
101,2010-06-15T21:00,2010,166,2100,0,67.55,60.18,68.47,57.76,67.8,59.2,68,57.07,66.27,56.85,68.98,59.32,18.07,12.74,NA,7.366,10.7,8.59,NA,10.93,9.42,13.21,128,3.575
101,2010-06-15T22:00,2010,166,2200,0,67.81,60.28,68.63,57.9,67.99,59.39,68.18,57.17,66.53,56.85,69.08,59.32,18.06,12.74,NA,7.53,10.73,8.6,NA,11.01,9.68,13.22,128,3.575
101,2010-06-15T23:00,2010,166,2300,0,67.83,60.34,68.64,57.9,68,59.45,68.2,57.24,66.56,56.91,69.09,59.37,17.94,12.69,NA,7.483,10.74,8.55,NA,10.96,9.65,13.21,128,3.575
101,2010-06-16T00:00,2010,167,0,0,67.82,60.3,68.59,57.78,67.98,59.31,68.19,57.24,66.57,56.89,69.06,59.32,17.87,12.65,NA,7.516,10.82,8.67,NA,10.95,9.68,13.22,127,3.547
101,2010-06-16T01:00,2010,167,100,0,67.78,60.24,68.57,57.74,67.96,59.28,68.17,57.2,66.53,56.85,69.04,59.29,17.95,12.69,NA,7.541,10.83,8.68,NA,10.97,9.68,13.22,127,3.547
101,2010-06-16T02:00,2010,167,200,0,67.83,60.24,68.6,57.7,67.98,59.28,68.19,57.16,66.58,56.78,69.05,59.24,18,12.73,NA,7.59,10.9,8.7,NA,11.04,9.8,13.22,129,3.603
