id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-06-16T03:00,2010,167,300,0,67.78,60.11,68.56,57.62,67.95,59.12,68.16,57.01,66.54,56.65,69.01,59.12,18.09,12.79,NA,7.671,10.93,8.83,NA,11.15,9.89,13.22,131,3.659
101,2010-06-16T04:00,2010,167,400,0,67.88,60.13,68.64,57.6,68.03,59.16,68.23,57.04,66.63,56.67,69.09,59.12,18.01,12.75,NA,7.755,11.04,8.87,NA,11.2,9.97,13.21,131,3.659
101,2010-06-16T05:00,2010,167,500,0,67.81,60.13,68.59,57.62,67.97,59.16,68.19,57.04,66.57,56.69,69.04,59.14,17.99,12.73,NA,7.681,10.97,8.81,NA,11.15,9.87,13.22,130,3.631
101,2010-06-16T06:00,2010,167,600,0,67.83,60.17,68.58,57.63,67.98,59.16,68.18,57.01,66.58,56.61,69.03,59.11,17.99,12.72,NA,7.655,10.95,8.82,NA,11.17,9.97,13.22,130,3.631
101,2010-06-16T07:00,2010,167,700,0,67.91,60.32,68.71,57.93,68.06,59.47,68.25,57.15,66.64,56.85,69.11,59.31,17.93,12.67,NA,7.587,10.78,8.59,NA,11.1,9.79,13.22,129,3.603
101,2010-06-16T08:00,2010,167,800,0,67.89,60.46,68.7,58.1,68.04,59.64,68.24,57.36,66.62,57.08,69.11,59.5,17.79,12.6,NA,7.427,10.6,8.4,NA,10.87,9.54,13.21,127,3.547
101,2010-06-16T09:00,2010,167,900,0,67.92,60.75,68.74,58.35,68.04,59.88,68.22,57.66,66.58,57.33,69.11,59.78,17.76,12.58,NA,7.169,10.39,8.15,NA,10.55,9.25,13.21,123,3.436
101,2010-06-16T10:00,2010,167,1000,0,67.85,60.91,68.6,58.49,67.88,59.96,68,57.69,66.43,57.25,68.95,59.84,17.87,12.64,NA,6.943,10.11,7.922,NA,10.31,9.18,13.21,120,3.352
101,2010-06-16T11:00,2010,167,1100,0,67.89,61.05,68.65,58.66,67.93,60.07,68.12,57.93,66.52,57.53,68.99,59.96,18,12.72,NA,6.836,9.99,7.866,NA,10.19,9,13.21,120,3.352
101,2010-06-16T12:00,2010,167,1200,0,68,61.2,68.78,58.84,68.03,60.39,68.24,58.2,66.65,57.76,69.08,60.15,17.92,12.69,NA,6.799,9.94,7.644,NA,10.04,8.89,13.21,118,3.296
101,2010-06-16T13:00,2010,167,1300,0,67.87,61.17,68.66,58.86,67.86,60.28,68.11,58.14,66.49,57.71,68.96,60.11,18.06,12.75,NA,6.699,9.8,7.578,NA,9.97,8.78,13.21,117,3.268
101,2010-06-16T14:00,2010,167,1400,0,67.91,61.07,68.71,58.72,67.94,60.14,68.15,57.96,66.54,57.58,69.03,59.99,17.99,12.7,NA,6.837,9.99,7.801,NA,10.2,8.95,13.21,120,3.352
101,2010-06-16T15:00,2010,167,1500,0,67.82,60.72,68.63,58.37,67.82,59.62,68.04,57.49,66.4,57.13,68.97,59.67,17.96,12.67,NA,7.103,10.27,8.2,NA,10.55,9.27,13.21,123,3.436
101,2010-06-16T16:00,2010,167,1600,0,67.82,60.56,68.64,58.13,67.82,59.33,68.01,57.22,66.35,56.84,69.01,59.51,17.87,12.6,NA,7.263,10.52,8.49,NA,10.79,9.52,13.21,125,3.492
101,2010-06-16T17:00,2010,167,1700,0,67.85,60.56,68.66,58.11,67.86,59.42,68.05,57.22,66.39,56.84,69.02,59.49,17.95,12.64,NA,7.293,10.55,8.44,NA,10.83,9.56,13.21,126,3.52
101,2010-06-16T18:00,2010,167,1800,0,67.85,60.68,68.69,58.23,67.85,59.48,68.05,57.32,66.4,56.97,69.05,59.62,17.84,12.57,NA,7.17,10.46,8.36,NA,10.73,9.43,13.21,124,3.464
101,2010-06-16T19:00,2010,167,1900,0,67.81,60.63,68.64,58.21,67.81,59.45,68.02,57.28,66.37,56.93,68.99,59.55,18.04,12.69,NA,7.183,10.43,8.35,NA,10.73,9.45,13.21,125,3.492
101,2010-06-16T20:00,2010,167,2000,0,67.87,60.63,68.69,58.22,67.88,59.48,68.08,57.3,66.44,56.94,69.03,59.55,18.03,12.7,NA,7.241,10.46,8.4,NA,10.78,9.51,13.21,126,3.52
101,2010-06-16T21:00,2010,167,2100,0,67.86,60.63,68.68,58.21,67.87,59.56,68.07,57.31,66.43,56.93,69.02,59.54,18.03,12.71,NA,7.233,10.47,8.31,NA,10.77,9.51,13.21,126,3.52
101,2010-06-16T22:00,2010,167,2200,0,67.91,60.71,68.73,58.29,67.93,59.6,68.13,57.42,66.49,57.04,69.06,59.63,17.96,12.66,NA,7.197,10.43,8.33,NA,10.71,9.44,13.21,125,3.492
101,2010-06-16T23:00,2010,167,2300,0,67.95,60.85,68.76,58.41,67.98,59.78,68.18,57.65,66.54,57.27,69.09,59.79,17.9,12.63,NA,7.096,10.36,8.2,NA,10.53,9.27,13.21,123,3.436
101,2010-06-17T00:00,2010,168,0,0,67.85,60.89,68.66,58.43,67.9,59.9,68.09,57.79,66.46,57.37,68.98,59.86,18.01,12.69,NA,6.961,10.22,8,NA,10.3,9.09,13.2,122,3.408
101,2010-06-17T01:00,2010,168,100,0,67.94,60.93,68.73,58.43,68,60.01,68.19,57.77,66.56,57.31,69.06,59.84,18.07,12.73,NA,7.008,10.3,7.998,NA,10.42,9.25,13.2,123,3.436
101,2010-06-17T02:00,2010,168,200,0,67.89,60.9,68.7,58.45,67.95,59.94,68.13,57.76,66.5,57.34,69.04,59.86,18.09,12.76,NA,6.991,10.25,8.01,NA,10.37,9.16,13.2,123,3.436
101,2010-06-17T03:00,2010,168,300,0,67.92,60.95,68.72,58.49,67.98,60.03,68.17,57.86,66.54,57.42,69.04,59.9,18.16,12.8,NA,6.969,10.22,7.949,NA,10.31,9.12,13.2,123,3.436
101,2010-06-17T04:00,2010,168,400,0,67.94,60.99,68.72,58.54,68.02,60.15,68.19,57.92,66.57,57.46,69.04,59.92,18.08,12.76,NA,6.948,10.18,7.862,NA,10.26,9.11,13.2,123,3.436
101,2010-06-17T05:00,2010,168,500,0,68,61.13,68.79,58.68,68.06,60.29,68.25,58,66.64,57.58,69.1,60.04,17.93,12.66,NA,6.869,10.11,7.77,NA,10.25,9.06,13.2,120,3.352
101,2010-06-17T06:00,2010,168,600,0,67.89,61,68.66,58.52,67.96,60.14,68.13,57.88,66.54,57.43,68.95,59.88,17.94,12.67,NA,6.89,10.14,7.819,NA,10.25,9.11,13.2,121,3.38
101,2010-06-17T07:00,2010,168,700,0,67.87,60.64,68.66,58.1,67.95,59.65,68.13,57.34,66.51,56.91,69,59.48,17.92,12.63,NA,7.226,10.56,8.29,NA,10.79,9.61,13.2,127,3.547
101,2010-06-17T08:00,2010,168,800,0,67.88,60.63,68.66,58.04,67.93,59.53,68.1,57.3,66.47,56.84,69.01,59.46,17.81,12.62,NA,7.244,10.62,8.4,NA,10.8,9.62,13.21,126,3.52
101,2010-06-17T09:00,2010,168,900,0,67.86,60.73,68.6,58.04,67.9,59.77,68.06,57.42,66.47,56.9,68.96,59.52,17.83,12.64,NA,7.129,10.56,8.13,NA,10.64,9.57,13.21,125,3.492
101,2010-06-17T10:00,2010,168,1000,0,67.96,60.86,68.74,58.22,68.03,60,68.2,57.64,66.6,57.14,69.05,59.69,17.75,12.58,NA,7.094,10.52,8.03,NA,10.55,9.45,13.2,124,3.464
101,2010-06-17T11:00,2010,168,1100,0,67.96,61.04,68.74,58.44,68.01,60.17,68.19,57.88,66.6,57.39,69.05,59.88,17.91,12.69,NA,6.924,10.29,7.84,NA,10.31,9.21,13.2,122,3.408
101,2010-06-17T12:00,2010,168,1200,0,67.99,61.11,68.77,58.52,68.02,60.18,68.2,57.89,66.6,57.4,69.07,59.92,17.99,12.73,NA,6.885,10.25,7.841,NA,10.31,9.19,13.2,122,3.408
101,2010-06-17T13:00,2010,168,1300,0,67.9,61.08,68.62,58.49,67.86,59.94,68.01,57.82,66.41,57.3,68.98,59.91,18.01,12.73,NA,6.821,10.12,7.925,NA,10.18,9.1,13.21,120,3.352
101,2010-06-17T14:00,2010,168,1400,0,67.82,60.98,68.55,58.41,67.81,59.99,67.95,57.75,66.37,57.22,68.91,59.82,18.09,12.78,NA,6.843,10.14,7.826,NA,10.2,9.14,13.21,122,3.408
101,2010-06-17T15:00,2010,168,1500,0,67.91,60.96,68.66,58.4,67.91,60.06,68.08,57.74,66.46,57.25,68.99,59.8,18.05,12.77,NA,6.942,10.27,7.853,NA,10.33,9.21,13.2,123,3.436
101,2010-06-17T16:00,2010,168,1600,0,67.96,60.99,68.73,58.46,67.97,60.09,68.16,57.8,66.55,57.36,69.03,59.84,18.09,12.79,NA,6.968,10.27,7.885,NA,10.36,9.19,13.2,123,3.436
101,2010-06-17T17:00,2010,168,1700,0,67.96,60.92,68.72,58.36,67.98,60.02,68.16,57.7,66.55,57.27,69.02,59.76,17.86,12.65,NA,7.044,10.36,7.955,NA,10.46,9.27,13.2,122,3.408
101,2010-06-17T18:00,2010,168,1800,0,67.93,60.77,68.7,58.22,67.96,59.86,68.13,57.54,66.52,57.11,69.02,59.61,17.86,12.65,NA,7.159,10.49,8.1,NA,10.6,9.41,13.2,124,3.464
101,2010-06-17T19:00,2010,168,1900,0,67.97,60.75,68.73,58.22,68,59.87,68.17,57.5,66.56,57.09,69.05,59.6,17.78,12.61,NA,7.212,10.52,8.13,NA,10.66,9.47,13.2,124,3.464
101,2010-06-17T20:00,2010,168,2000,0,67.87,60.58,68.66,58.07,67.94,59.72,68.11,57.3,66.5,56.89,68.98,59.43,17.81,12.63,NA,7.294,10.59,8.22,NA,10.8,9.6,13.2,125,3.492
101,2010-06-17T21:00,2010,168,2100,0,67.86,60.41,68.67,57.88,67.95,59.55,68.1,57.09,66.49,56.68,68.98,59.23,18.05,12.77,NA,7.452,10.79,8.4,NA,11.01,9.81,13.2,130,3.631
101,2010-06-17T22:00,2010,168,2200,0,67.86,60.32,68.67,57.83,67.94,59.4,68.1,56.98,66.49,56.59,69,59.17,17.98,12.74,NA,7.534,10.85,8.54,NA,11.13,9.9,13.2,130,3.631
101,2010-06-17T23:00,2010,168,2300,0,67.96,60.47,68.78,57.91,68.05,59.57,68.21,57.15,66.59,56.74,69.11,59.32,17.85,12.66,NA,7.492,10.87,8.48,NA,11.06,9.85,13.2,128,3.575
101,2010-06-18T00:00,2010,169,0,0,67.87,60.56,68.68,58.01,67.96,59.69,68.11,57.35,66.5,56.95,69,59.47,17.82,12.65,NA,7.308,10.67,8.27,NA,10.77,9.55,13.2,125,3.492
101,2010-06-18T01:00,2010,169,100,0,67.9,60.62,68.71,58.11,67.99,59.79,68.15,57.46,66.54,57.05,69.02,59.55,17.96,12.72,NA,7.278,10.6,8.2,NA,10.69,9.48,13.2,126,3.52
101,2010-06-18T02:00,2010,169,200,0,67.84,60.51,68.66,57.98,67.94,59.6,68.09,57.28,66.48,56.87,68.97,59.4,18.06,12.78,NA,7.331,10.68,8.34,NA,10.81,9.61,13.2,127,3.547
101,2010-06-18T03:00,2010,169,300,0,67.9,60.59,68.72,58.08,68.01,59.69,68.16,57.41,66.55,56.98,69.04,59.52,18.09,12.81,NA,7.313,10.64,8.31,NA,10.76,9.56,13.2,127,3.547
101,2010-06-18T04:00,2010,169,400,0,67.91,60.59,68.74,58.03,68.02,59.69,68.17,57.4,66.56,56.99,69.05,59.5,17.81,12.63,NA,7.316,10.71,8.33,NA,10.77,9.57,13.2,124,3.464
101,2010-06-18T05:00,2010,169,500,0,67.84,60.48,68.67,57.9,67.96,59.62,68.1,57.34,66.5,56.88,68.98,59.41,17.81,12.64,NA,7.362,10.77,8.33,NA,10.77,9.62,13.2,126,3.52
101,2010-06-18T06:00,2010,169,600,0,67.86,60.48,68.67,57.96,67.96,59.56,68.11,57.25,66.49,56.86,68.99,59.39,17.81,12.64,NA,7.371,10.71,8.4,NA,10.86,9.64,13.2,126,3.52
101,2010-06-18T07:00,2010,169,700,0,67.98,60.65,68.77,58.1,68.05,59.84,68.19,57.4,66.58,57,69.08,59.55,17.74,12.59,NA,7.328,10.67,8.21,NA,10.79,9.57,13.2,124,3.464
101,2010-06-18T08:00,2010,169,800,0,68,60.94,68.75,58.34,68.02,60.04,68.19,57.79,66.57,57.31,69.08,59.81,18.03,12.76,NA,7.06,10.41,7.98,NA,10.4,9.26,13.2,122,3.408
101,2010-06-18T09:00,2010,169,900,0,68.06,61.35,68.8,58.8,68.05,60.51,68.27,58.35,66.64,57.83,69.1,60.24,18,12.74,NA,6.71,10,7.541,NA,9.92,8.8,13.2,117,3.268
101,2010-06-18T10:00,2010,169,1000,0,68.03,61.64,68.7,59.14,67.95,60.49,68.1,58.65,66.5,58.12,69.02,60.54,17.92,12.7,NA,6.389,9.55,7.453,NA,9.46,8.38,13.2,112,3.128
101,2010-06-18T11:00,2010,169,1100,0,68.14,61.98,68.79,59.62,68.12,61.23,68.25,59.15,66.71,58.72,69.1,60.97,17.78,12.64,NA,6.158,9.17,6.897,NA,9.1,7.987,13.2,106,2.961
101,2010-06-18T12:00,2010,169,1200,0,68.27,62.26,69.01,59.93,68.23,61.47,68.44,59.56,66.95,59.09,69.2,61.26,17.93,12.71,NA,6.007,9.08,6.767,NA,8.88,7.857,13.19,105,2.933
101,2010-06-18T13:00,2010,169,1300,0,68.3,62.39,68.99,60.16,68.25,61.51,68.38,59.72,66.88,59.18,69.25,61.4,17.9,12.72,NA,5.906,8.82,6.747,NA,8.67,7.699,13.19,103,2.877
101,2010-06-18T14:00,2010,169,1400,0,68.34,62.47,69,60.29,68.29,61.8,68.43,59.79,66.97,59.32,69.25,61.49,17.94,12.75,NA,5.871,8.71,6.488,NA,8.64,7.647,13.17,104,2.905
101,2010-06-18T15:00,2010,169,1500,0,68.39,62.47,69.09,60.28,68.35,61.64,68.53,59.77,67.1,59.36,69.27,61.44,18.02,12.78,NA,5.913,8.81,6.711,NA,8.76,7.733,13.17,103,2.877
101,2010-06-18T16:00,2010,169,1600,0,68.43,62.48,69.12,60.29,68.37,61.64,68.57,59.74,67.14,59.42,69.29,61.46,17.83,12.66,NA,5.945,8.82,6.732,NA,8.83,7.715,13.15,103,2.877
101,2010-06-18T17:00,2010,169,1700,0,68.44,62.48,69.13,60.24,68.41,61.55,68.59,59.69,67.16,59.4,69.31,61.42,17.79,12.64,NA,5.959,8.89,6.855,NA,8.9,7.766,13.15,103,2.877
101,2010-06-18T18:00,2010,169,1800,0,68.39,62.27,69.1,60.06,68.36,61.29,68.56,59.47,67.15,59.15,69.26,61.22,17.74,12.62,NA,6.118,9.04,7.074,NA,9.09,8,13.15,105,2.933
101,2010-06-18T19:00,2010,169,1900,0,68.31,62,69.02,59.74,68.33,60.85,68.49,59.15,67.06,58.78,69.2,60.91,17.69,12.59,NA,6.314,9.27,7.472,NA,9.34,8.28,13.15,109,3.045
101,2010-06-18T20:00,2010,169,2000,0,68.18,61.62,68.92,59.24,68.21,60.32,68.39,58.76,66.93,58.27,69.1,60.49,17.73,12.6,NA,6.556,9.68,7.891,NA,9.63,8.66,13.15,112,3.128
101,2010-06-18T21:00,2010,169,2100,0,68.05,61.26,68.83,58.81,68.09,59.89,68.26,58.28,66.75,57.8,69.02,60.1,17.86,12.69,NA,6.792,10.02,8.2,NA,9.97,8.96,13.16,117,3.268
101,2010-06-18T22:00,2010,169,2200,0,68.03,61.1,68.8,58.61,68.08,59.68,68.24,58.07,66.72,57.56,69.01,59.91,18.03,12.79,NA,6.924,10.19,8.4,NA,10.17,9.16,13.17,120,3.352
101,2010-06-18T23:00,2010,169,2300,0,68.12,61.29,68.89,58.76,68.19,59.82,68.35,58.29,66.79,57.77,69.12,60.12,17.89,12.69,NA,6.836,10.13,8.37,NA,10.05,9.03,13.18,118,3.296
101,2010-06-19T00:00,2010,170,0,0,67.99,61.3,68.73,58.79,68.02,60.04,68.21,58.27,66.61,57.85,69,60.18,17.95,12.73,NA,6.686,9.94,7.982,NA,9.94,8.76,13.19,116,3.24
101,2010-06-19T01:00,2010,170,100,0,67.97,61.14,68.73,58.62,68,59.88,68.18,58.07,66.57,57.64,69.01,60.02,17.99,12.76,NA,6.831,10.11,8.12,NA,10.1,8.93,13.19,119,3.324
101,2010-06-19T02:00,2010,170,200,0,67.98,61.04,68.75,58.53,68.06,59.91,68.22,58.01,66.61,57.59,69.04,59.97,17.78,12.62,NA,6.947,10.22,8.14,NA,10.2,9.02,13.19,117,3.268
101,2010-06-19T03:00,2010,170,300,0,67.97,61.02,68.75,58.46,68.03,59.86,68.19,57.9,66.57,57.52,69.05,59.94,17.77,12.63,NA,6.951,10.28,8.17,NA,10.29,9.05,13.2,119,3.324
101,2010-06-19T04:00,2010,170,400,0,67.97,61,68.74,58.51,68.04,59.87,68.19,57.89,66.57,57.53,69.05,59.94,17.76,12.63,NA,6.964,10.23,8.17,NA,10.31,9.04,13.2,118,3.296
101,2010-06-19T05:00,2010,170,500,0,67.95,60.93,68.74,58.36,68.03,59.86,68.19,57.81,66.57,57.42,69.04,59.88,17.61,12.53,NA,7.025,10.38,8.17,NA,10.38,9.14,13.2,118,3.296
101,2010-06-19T06:00,2010,170,600,0,67.94,60.87,68.74,58.35,68.01,59.79,68.16,57.7,66.54,57.36,69.05,59.83,17.59,12.5,NA,7.069,10.39,8.22,NA,10.46,9.18,13.2,119,3.324
101,2010-06-19T07:00,2010,170,700,0,67.99,61.06,68.75,58.55,68.05,60.03,68.22,57.98,66.6,57.6,69.06,60.01,17.87,12.67,NA,6.932,10.2,8.03,NA,10.23,9,13.2,118,3.296
101,2010-06-19T08:00,2010,170,800,0,68.03,61.41,68.78,58.88,68.03,60.29,68.24,58.36,66.61,57.98,69.08,60.33,17.83,12.64,NA,6.619,9.9,7.737,NA,9.87,8.63,13.2,115,3.212
101,2010-06-19T09:00,2010,170,900,0,68.1,61.73,68.85,59.28,68.08,60.75,68.29,58.83,66.72,58.4,69.12,60.69,17.74,12.6,NA,6.363,9.57,7.328,NA,9.46,8.32,13.2,109,3.045
101,2010-06-19T10:00,2010,170,1000,0,68.15,62.02,68.9,59.57,68.12,61.02,68.31,59.13,66.75,58.76,69.13,60.96,17.81,12.64,NA,6.123,9.33,7.098,NA,9.18,7.988,13.2,107,2.989
101,2010-06-19T11:00,2010,170,1100,0,68.31,62.29,69.06,59.94,68.27,61.4,68.47,59.53,66.95,59.24,69.26,61.29,17.78,12.62,NA,6.017,9.11,6.869,NA,8.95,7.709,13.19,104,2.905
101,2010-06-19T12:00,2010,170,1200,0,68.38,62.51,69.12,60.17,68.33,61.59,68.53,59.79,67.05,59.4,69.29,61.48,17.71,12.59,NA,5.869,8.95,6.741,NA,8.74,7.644,13.18,101,2.821
101,2010-06-19T13:00,2010,170,1300,0,68.39,62.51,69.12,60.29,68.32,61.65,68.55,59.88,67.06,59.46,69.29,61.54,17.87,12.69,NA,5.877,8.82,6.674,NA,8.67,7.598,13.17,102,2.849
101,2010-06-19T14:00,2010,170,1400,0,68.36,62.49,69.11,60.27,68.3,61.52,68.52,59.8,67.03,59.46,69.29,61.52,17.9,12.7,NA,5.873,8.85,6.775,NA,8.71,7.569,13.16,103,2.877
101,2010-06-19T15:00,2010,170,1500,0,68.4,62.5,69.11,60.31,68.35,61.58,68.55,59.81,67.09,59.49,69.29,61.54,18,12.75,NA,5.892,8.81,6.776,NA,8.73,7.6,13.15,102,2.849
101,2010-06-19T16:00,2010,170,1600,0,68.37,62.45,69.11,60.19,68.33,61.38,68.52,59.7,67.06,59.4,69.3,61.44,18,12.76,NA,5.922,8.92,6.947,NA,8.82,7.655,13.15,104,2.905
101,2010-06-19T17:00,2010,170,1700,0,68.37,62.38,69.11,60.05,68.28,61.23,68.5,59.52,66.98,59.23,69.32,61.35,17.79,12.63,NA,5.987,9.06,7.053,NA,8.98,7.753,13.15,104,2.905
101,2010-06-19T18:00,2010,170,1800,0,68.26,62.2,69.02,59.87,68.18,60.99,68.4,59.32,66.89,59.03,69.24,61.18,17.85,12.67,NA,6.06,9.15,7.184,NA,9.08,7.859,13.15,106,2.961
101,2010-06-19T19:00,2010,170,1900,0,68.23,62.01,69,59.66,68.17,60.74,68.36,59.06,66.84,58.8,69.22,60.97,17.97,12.75,NA,6.216,9.34,7.422,NA,9.3,8.03,13.15,110,3.073
101,2010-06-19T20:00,2010,170,2000,0,68.14,61.8,68.93,59.37,68.08,60.41,68.27,58.77,66.7,58.49,69.19,60.76,17.8,12.65,NA,6.337,9.57,7.671,NA,9.51,8.21,13.16,110,3.073
101,2010-06-19T21:00,2010,170,2100,0,68.03,61.55,68.85,59.07,67.97,60.11,68.17,58.46,66.57,58.15,69.13,60.51,17.77,12.62,NA,6.486,9.79,7.855,NA,9.71,8.42,13.17,113,3.156
101,2010-06-19T22:00,2010,170,2200,0,68.05,61.39,68.83,58.89,68.03,60.04,68.22,58.29,66.58,57.96,69.12,60.33,17.93,12.72,NA,6.659,9.94,7.99,NA,9.93,8.62,13.18,116,3.24
101,2010-06-19T23:00,2010,170,2300,0,68.03,61.3,68.81,58.78,68.03,59.9,68.21,58.2,66.56,57.87,69.11,60.21,18.01,12.76,NA,6.732,10.04,8.13,NA,10.01,8.69,13.19,117,3.268
101,2010-06-20T00:00,2010,171,0,0,68,61.29,68.78,58.77,67.99,59.94,68.17,58.21,66.52,57.87,69.08,60.21,17.98,12.72,NA,6.705,10.01,8.05,NA,9.97,8.65,13.19,117,3.268
101,2010-06-20T01:00,2010,171,100,0,67.97,61.27,68.76,58.74,67.93,59.87,68.14,58.15,66.46,57.81,69.07,60.2,17.99,12.73,NA,6.698,10.02,8.07,NA,9.99,8.65,13.2,117,3.268
101,2010-06-20T02:00,2010,171,200,0,67.86,61.16,68.68,58.63,67.83,59.71,68.04,57.99,66.37,57.68,69,60.08,17.91,12.67,NA,6.699,10.05,8.12,NA,10.05,8.7,13.2,117,3.268
101,2010-06-20T03:00,2010,171,300,0,67.87,61.13,68.71,58.62,67.84,59.7,68.04,57.95,66.37,57.63,69.01,60.08,18.02,12.74,NA,6.743,10.08,8.14,NA,10.09,8.74,13.2,118,3.296
101,2010-06-20T04:00,2010,171,400,0,67.95,61.16,68.74,58.66,67.94,59.87,68.12,58.06,66.48,57.73,69.04,60.11,18,12.74,NA,6.789,10.09,8.07,NA,10.06,8.75,13.2,119,3.324
101,2010-06-20T05:00,2010,171,500,0,67.94,61.15,68.73,58.7,67.93,59.83,68.1,58.03,66.45,57.72,69.04,60.11,18.08,12.77,NA,6.788,10.04,8.1,NA,10.07,8.74,13.2,118,3.296
101,2010-06-20T06:00,2010,171,600,0,67.98,61.21,68.75,58.79,67.99,60.03,68.15,58.15,66.52,57.76,69.05,60.15,18.07,12.75,NA,6.771,9.96,7.958,NA,10.01,8.76,13.2,118,3.296
101,2010-06-20T07:00,2010,171,700,0,67.97,61.26,68.76,58.84,67.95,60.04,68.14,58.19,66.49,57.82,69.04,60.22,17.91,12.66,NA,6.708,9.92,7.91,NA,9.95,8.66,13.2,116,3.24
101,2010-06-20T08:00,2010,171,800,0,68.07,61.57,68.85,59.13,68.01,60.38,68.23,58.54,66.57,58.15,69.12,60.53,17.82,12.6,NA,6.497,9.71,7.629,NA,9.69,8.42,13.2,113,3.156
101,2010-06-20T09:00,2010,171,900,0,68.1,61.76,68.87,59.42,68.02,60.66,68.23,58.83,66.64,58.44,69.12,60.72,17.89,12.66,NA,6.336,9.45,7.357,NA,9.4,8.2,13.2,110,3.073
101,2010-06-20T10:00,2010,171,1000,0,68.2,62.03,68.96,59.75,68.13,61.01,68.33,59.19,66.78,58.81,69.18,61.02,17.99,12.72,NA,6.166,9.21,7.124,NA,9.15,7.963,13.19,108,3.017
101,2010-06-20T11:00,2010,171,1100,0,68.3,62.15,69.06,59.92,68.24,61.14,68.44,59.33,66.91,58.97,69.26,61.14,18.08,12.78,NA,6.151,9.14,7.097,NA,9.12,7.945,13.19,108,3.017
101,2010-06-20T12:00,2010,171,1200,0,68.35,62.23,69.12,60.05,68.29,61.21,68.5,59.43,66.98,59.07,69.32,61.24,17.87,12.67,NA,6.128,9.07,7.071,NA,9.07,7.91,13.17,107,2.989
101,2010-06-20T13:00,2010,171,1300,0,68.44,62.49,69.16,60.37,68.37,61.67,68.53,59.77,67.05,59.37,69.33,61.5,17.78,12.6,NA,5.95,8.79,6.7,NA,8.76,7.687,13.17,102,2.849
101,2010-06-20T14:00,2010,171,1400,0,68.17,62.15,68.86,60.04,68.12,61.28,68.25,59.41,66.79,58.97,69.09,61.17,17.81,12.62,NA,6.017,8.82,6.837,NA,8.84,7.816,13.17,105,2.933
101,2010-06-20T15:00,2010,171,1500,0,68.34,62.2,69.08,59.96,68.3,61.22,68.49,59.39,67.01,58.96,69.26,61.16,17.93,12.68,NA,6.144,9.12,7.081,NA,9.1,8.06,13.16,107,2.989
101,2010-06-20T16:00,2010,171,1600,0,68.26,62.12,68.98,59.92,68.24,61.07,68.43,59.33,66.94,58.91,69.16,61.08,18.02,12.74,NA,6.135,9.06,7.168,NA,9.1,8.04,13.15,108,3.017
101,2010-06-20T17:00,2010,171,1700,0,68.38,62.29,69.09,60.11,68.36,61.36,68.55,59.51,67.1,59.1,69.26,61.25,18.04,12.76,NA,6.093,8.98,7.003,NA,9.03,8.01,13.15,107,2.989
101,2010-06-20T18:00,2010,171,1800,0,68.38,62.27,69.09,60.1,68.36,61.27,68.54,59.51,67.09,59.12,69.27,61.24,17.85,12.64,NA,6.108,8.99,7.092,NA,9.03,7.972,13.15,106,2.961
101,2010-06-20T19:00,2010,171,1900,0,68.28,62.05,68.99,59.88,68.31,60.91,68.48,59.34,67.02,58.89,69.18,61.03,17.92,12.68,NA,6.228,9.11,7.4,NA,9.14,8.13,13.15,108,3.017
101,2010-06-20T20:00,2010,171,2000,0,68.2,61.78,68.91,59.56,68.25,60.58,68.4,59.04,66.96,58.55,69.13,60.74,17.81,12.61,NA,6.413,9.35,7.669,NA,9.36,8.41,13.15,110,3.073
101,2010-06-20T21:00,2010,171,2100,0,68.1,61.52,68.83,59.32,68.14,60.33,68.3,58.75,66.8,58.28,69.05,60.5,18,12.74,NA,6.577,9.51,7.805,NA,9.54,8.52,13.16,113,3.156
101,2010-06-20T22:00,2010,171,2200,0,68.11,61.49,68.84,59.24,68.18,60.23,68.32,58.69,66.82,58.18,69.07,60.44,17.97,12.69,NA,6.613,9.6,7.95,NA,9.64,8.64,13.17,114,3.184
101,2010-06-20T23:00,2010,171,2300,0,68.12,61.51,68.85,59.19,68.17,60.26,68.34,58.62,66.78,58.14,69.1,60.45,18,12.71,NA,6.612,9.66,7.91,NA,9.72,8.63,13.18,115,3.212
101,2010-06-21T00:00,2010,172,0,0,68.08,61.45,68.81,59.13,68.13,60.14,68.29,58.57,66.73,58.07,69.05,60.37,18.13,12.79,NA,6.626,9.68,7.992,NA,9.72,8.66,13.18,115,3.212
101,2010-06-21T01:00,2010,172,100,0,68.06,61.4,68.8,59.04,68.11,60.1,68.28,58.5,66.69,57.99,69.07,60.33,17.93,12.67,NA,6.658,9.76,8.02,NA,9.79,8.7,13.19,115,3.212
101,2010-06-21T02:00,2010,172,200,0,67.99,61.29,68.73,58.91,68.06,59.98,68.22,58.38,66.62,57.84,69,60.19,18.05,12.73,NA,6.695,9.82,8.07,NA,9.85,8.78,13.19,117,3.268
101,2010-06-21T03:00,2010,172,300,0,67.98,61.17,68.74,58.8,68.06,60.03,68.23,58.26,66.62,57.76,69.03,60.11,18.12,12.79,NA,6.809,9.93,8.04,NA,9.97,8.86,13.19,118,3.296
101,2010-06-21T04:00,2010,172,400,0,67.98,61.14,68.74,58.78,68.04,60.01,68.21,58.16,66.59,57.72,69.04,60.1,18.11,12.77,NA,6.836,9.96,8.04,NA,10.05,8.87,13.2,118,3.296
101,2010-06-21T05:00,2010,172,500,0,68,61.18,68.77,58.81,68.07,60.07,68.24,58.2,66.62,57.76,69.05,60.13,18.06,12.73,NA,6.82,9.96,8.01,NA,10.03,8.86,13.2,118,3.296
101,2010-06-21T06:00,2010,172,600,0,67.96,61.01,68.72,58.64,68.02,59.95,68.18,57.97,66.58,57.53,69.01,59.94,17.83,12.58,NA,6.949,10.08,8.07,NA,10.21,9.05,13.2,119,3.324
101,2010-06-21T07:00,2010,172,700,0,67.98,61.01,68.72,58.62,67.99,59.93,68.18,57.84,66.55,57.41,69.01,59.87,17.99,12.7,NA,6.967,10.1,8.06,NA,10.33,9.14,13.2,120,3.352
101,2010-06-21T08:00,2010,172,800,0,68.07,61.35,68.81,58.97,68.05,60.38,68.26,58.28,66.67,57.81,69.07,60.21,17.94,12.66,NA,6.721,9.83,7.674,NA,9.98,8.86,13.2,117,3.268
101,2010-06-21T09:00,2010,172,900,0,68.2,61.75,68.95,59.42,68.18,60.86,68.37,58.87,66.83,58.33,69.18,60.67,17.96,12.67,NA,6.452,9.53,7.317,NA,9.5,8.5,13.2,112,3.128
101,2010-06-21T10:00,2010,172,1000,0,68.26,62.03,69.01,59.77,68.23,61.23,68.43,59.23,66.94,58.75,69.2,60.97,18,12.72,NA,6.223,9.24,7.001,NA,9.21,8.19,13.19,108,3.017
101,2010-06-21T11:00,2010,172,1100,0,68.35,62.21,69.06,60.03,68.31,61.43,68.52,59.46,67.05,59.09,69.27,61.2,18.03,12.72,NA,6.137,9.03,6.882,NA,9.06,7.954,13.18,107,2.989
101,2010-06-21T12:00,2010,172,1200,0,68.34,62.24,69.06,60.07,68.29,61.37,68.5,59.47,67.03,59.05,69.25,61.19,18.1,12.76,NA,6.095,8.99,6.919,NA,9.03,7.972,13.17,108,3.017
101,2010-06-21T13:00,2010,172,1300,0,68.33,62.17,69.04,60.05,68.28,61.29,68.49,59.38,67.03,58.97,69.24,61.14,18.09,12.76,NA,6.157,8.99,6.991,NA,9.11,8.06,13.16,108,3.017
101,2010-06-21T14:00,2010,172,1400,0,68.46,62.49,69.15,60.36,68.42,61.63,68.61,59.77,67.16,59.36,69.35,61.46,18.14,12.76,NA,5.976,8.79,6.79,NA,8.84,7.804,13.15,104,2.905
101,2010-06-21T15:00,2010,172,1500,0,68.42,62.46,69.09,60.38,68.36,61.56,68.53,59.71,67.1,59.31,69.28,61.44,18.16,12.78,NA,5.954,8.71,6.798,NA,8.82,7.79,13.15,105,2.933
101,2010-06-21T16:00,2010,172,1600,0,68.4,62.36,69.1,60.23,68.36,61.42,68.56,59.55,67.11,59.2,69.28,61.31,18.09,12.75,NA,6.04,8.87,6.943,NA,9,7.915,13.15,105,2.933
101,2010-06-21T17:00,2010,172,1700,0,68.43,62.33,69.14,60.15,68.41,61.31,68.59,59.47,67.15,59.12,69.33,61.26,18.01,12.69,NA,6.102,8.99,7.094,NA,9.12,8.03,13.15,107,2.989
101,2010-06-21T18:00,2010,172,1800,0,68.37,62.18,69.07,59.98,68.35,61.14,68.53,59.31,67.08,58.96,69.26,61.1,17.85,12.6,NA,6.191,9.09,7.21,NA,9.22,8.12,13.15,107,2.989
101,2010-06-21T19:00,2010,172,1900,0,68.27,61.87,68.99,59.63,68.29,60.7,68.45,59,66.99,58.57,69.17,60.76,17.87,12.59,NA,6.401,9.36,7.586,NA,9.45,8.43,13.15,110,3.073
101,2010-06-21T20:00,2010,172,2000,0,68.13,61.44,68.85,59.18,68.18,60.26,68.34,58.58,66.86,58.08,69.08,60.35,17.97,12.66,NA,6.689,9.67,7.912,NA,9.76,8.78,13.15,114,3.184
101,2010-06-21T21:00,2010,172,2100,0,68.05,61.18,68.79,58.87,68.12,59.93,68.26,58.22,66.74,57.7,69.02,60.04,18.09,12.73,NA,6.867,9.92,8.19,NA,10.05,9.04,13.17,119,3.324
101,2010-06-21T22:00,2010,172,2200,0,68.05,61.1,68.8,58.77,68.13,59.89,68.28,58.15,66.74,57.6,69.03,59.96,18.11,12.75,NA,6.951,10.03,8.24,NA,10.13,9.13,13.18,119,3.324
101,2010-06-21T23:00,2010,172,2300,0,68.13,61.23,68.88,58.87,68.21,60.02,68.37,58.32,66.81,57.78,69.13,60.14,17.93,12.66,NA,6.902,10.01,8.19,NA,10.05,9.02,13.19,118,3.296
101,2010-06-22T00:00,2010,173,0,0,68,61.23,68.74,58.78,68.07,60.09,68.25,58.32,66.67,57.76,69.02,60.13,17.91,12.65,NA,6.778,9.96,7.985,NA,9.93,8.91,13.19,116,3.24
101,2010-06-22T01:00,2010,173,100,0,67.95,61.19,68.71,58.83,68.03,60.06,68.2,58.31,66.6,57.8,68.98,60.15,18.06,12.74,NA,6.765,9.88,7.975,NA,9.89,8.79,13.19,116,3.24
101,2010-06-22T02:00,2010,173,200,0,67.96,61.1,68.71,58.74,68.04,60.05,68.2,58.18,66.59,57.69,69,60.06,18.15,12.78,NA,6.856,9.97,7.983,NA,10.02,8.9,13.2,118,3.296
101,2010-06-22T03:00,2010,173,300,0,67.95,60.98,68.71,58.61,68.04,59.92,68.19,58.02,66.59,57.54,69.01,59.94,18.17,12.81,NA,6.972,10.11,8.12,NA,10.17,9.05,13.2,120,3.352
101,2010-06-22T04:00,2010,173,400,0,67.99,61,68.75,58.65,68.06,59.97,68.21,58,66.6,57.59,69.05,59.98,18.04,12.71,NA,6.988,10.09,8.08,NA,10.21,9.01,13.2,119,3.324
101,2010-06-22T05:00,2010,173,500,0,67.96,60.96,68.72,58.55,68.02,59.93,68.18,57.89,66.56,57.5,69.03,59.91,17.91,12.63,NA,7.007,10.17,8.09,NA,10.29,9.06,13.2,119,3.324
101,2010-06-22T06:00,2010,173,600,0,67.84,60.56,68.62,58.12,67.88,59.4,68.05,57.36,66.41,56.96,68.93,59.49,17.9,12.64,NA,7.273,10.5,8.48,NA,10.68,9.45,13.2,123,3.436
101,2010-06-22T07:00,2010,173,700,0,67.95,60.63,68.72,58.2,68.01,59.49,68.16,57.36,66.53,56.96,69.05,59.51,18.06,12.74,NA,7.324,10.53,8.52,NA,10.8,9.58,13.2,126,3.52
101,2010-06-22T08:00,2010,173,800,0,68.02,60.89,68.79,58.51,68.09,59.84,68.24,57.79,66.63,57.3,69.08,59.8,17.97,12.67,NA,7.129,10.28,8.25,NA,10.44,9.33,13.2,121,3.38
101,2010-06-22T09:00,2010,173,900,0,68.01,61.21,68.78,58.81,68.02,60.11,68.21,58.14,66.59,57.65,69.05,60.09,17.92,12.64,NA,6.805,9.96,7.911,NA,10.07,8.95,13.2,117,3.268
101,2010-06-22T10:00,2010,173,1000,0,68.09,61.57,68.83,59.21,68.05,60.53,68.23,58.55,66.64,58.06,69.08,60.46,17.95,12.64,NA,6.517,9.61,7.522,NA,9.67,8.58,13.2,113,3.156
101,2010-06-22T11:00,2010,173,1100,0,68.04,61.65,68.72,59.44,67.98,60.69,68.11,58.71,66.55,58.22,69,60.6,18.06,12.73,NA,6.393,9.28,7.283,NA,9.4,8.32,13.2,110,3.073
101,2010-06-22T12:00,2010,173,1200,0,68.2,61.89,68.94,59.67,68.17,61,68.36,59.02,66.83,58.57,69.16,60.83,18.06,12.71,NA,6.303,9.27,7.166,NA,9.34,8.26,13.19,110,3.073
101,2010-06-22T13:00,2010,173,1300,0,68.28,62.04,69.02,59.84,68.26,61.14,68.43,59.16,66.93,58.74,69.25,60.98,17.86,12.59,NA,6.243,9.18,7.115,NA,9.27,8.19,13.18,107,2.989
101,2010-06-22T14:00,2010,173,1400,0,68.15,61.82,68.86,59.61,68.05,60.56,68.24,58.84,66.67,58.39,69.14,60.76,18.09,12.72,NA,6.332,9.24,7.49,NA,9.4,8.28,13.19,110,3.073
101,2010-06-22T15:00,2010,173,1500,0,68.07,61.66,68.76,59.44,67.93,60.31,68.12,58.64,66.53,58.17,69.06,60.63,17.87,12.59,NA,6.411,9.32,7.62,NA,9.47,8.36,13.19,110,3.073
101,2010-06-22T16:00,2010,173,1600,0,68.11,61.56,68.84,59.36,68.04,60.51,68.22,58.57,66.67,58.1,69.09,60.51,17.82,12.57,NA,6.553,9.47,7.533,NA,9.65,8.57,13.19,112,3.128
101,2010-06-22T17:00,2010,173,1700,0,68.15,61.51,68.91,59.29,68.14,60.49,68.31,58.51,66.76,58.06,69.11,60.41,17.87,12.59,NA,6.639,9.63,7.647,NA,9.8,8.7,13.19,113,3.156
101,2010-06-22T18:00,2010,173,1800,0,68.09,61.29,68.83,59.02,68.1,60.03,68.28,58.26,66.72,57.77,69.07,60.17,17.96,12.66,NA,6.806,9.81,8.07,NA,10.02,8.95,13.18,117,3.268
101,2010-06-22T19:00,2010,173,1900,0,68.12,61.21,68.86,58.9,68.15,59.91,68.33,58.2,66.78,57.68,69.1,60.06,17.98,12.66,NA,6.909,9.96,8.24,NA,10.12,9.11,13.18,118,3.296
101,2010-06-22T20:00,2010,173,2000,0,68.09,61.17,68.83,58.83,68.11,59.84,68.28,58.11,66.72,57.58,69.07,60.01,17.9,12.6,NA,6.916,10,8.28,NA,10.17,9.13,13.19,119,3.324
101,2010-06-22T21:00,2010,173,2100,0,68.04,61.08,68.79,58.78,68.07,59.8,68.25,58.02,66.67,57.5,69.02,59.94,18.1,12.73,NA,6.959,10.01,8.27,NA,10.23,9.17,13.19,120,3.352
101,2010-06-22T22:00,2010,173,2200,0,68.04,61.13,68.81,58.84,68,59.81,68.21,58,66.6,57.51,69.06,60,17.98,12.67,NA,6.917,9.97,8.2,NA,10.21,9.09,13.19,119,3.324
101,2010-06-22T23:00,2010,173,2300,0,67.95,60.95,68.74,58.57,67.94,59.56,68.13,57.74,66.48,57.26,69.04,59.81,18,12.66,NA,7.005,10.17,8.38,NA,10.39,9.22,13.2,121,3.38
101,2010-06-23T00:00,2010,174,0,0,67.95,61.02,68.72,58.54,67.94,59.61,68.11,57.79,66.46,57.31,69.04,59.88,17.87,12.58,NA,6.929,10.19,8.33,NA,10.33,9.15,13.2,119,3.324
101,2010-06-23T01:00,2010,174,100,0,67.89,61.01,68.68,58.61,67.91,59.68,68.08,57.85,66.44,57.37,68.99,59.92,18.11,12.73,NA,6.881,10.07,8.23,NA,10.23,9.07,13.2,120,3.352
101,2010-06-23T02:00,2010,174,200,0,67.95,61.05,68.72,58.62,67.97,59.75,68.14,57.88,66.5,57.41,69.04,59.95,18.01,12.66,NA,6.901,10.1,8.22,NA,10.26,9.09,13.2,120,3.352
101,2010-06-23T03:00,2010,174,300,0,67.96,61.16,68.74,58.76,67.93,59.81,68.12,57.95,66.48,57.52,69.06,60.07,17.99,12.66,NA,6.799,9.98,8.12,NA,10.17,8.96,13.2,118,3.296
101,2010-06-23T04:00,2010,174,400,0,67.94,61.23,68.72,58.79,67.9,59.83,68.1,58.06,66.45,57.61,69.03,60.12,17.97,12.64,NA,6.709,9.93,8.06,NA,10.04,8.84,13.2,118,3.296
101,2010-06-23T05:00,2010,174,500,0,67.93,61.26,68.7,58.82,67.93,59.94,68.13,58.16,66.47,57.67,69,60.13,18,12.65,NA,6.678,9.88,7.982,NA,9.97,8.81,13.2,117,3.268
101,2010-06-23T06:00,2010,174,600,0,67.91,61.19,68.66,58.75,67.9,59.92,68.08,58.07,66.45,57.58,68.94,60.02,17.9,12.61,NA,6.712,9.92,7.976,NA,10.02,8.87,13.2,117,3.268
101,2010-06-23T07:00,2010,174,700,0,67.96,61.16,68.72,58.73,67.96,59.82,68.16,57.99,66.53,57.48,69,59.93,17.88,12.62,NA,6.797,10,8.14,NA,10.16,9.04,13.2,119,3.324
101,2010-06-23T08:00,2010,174,800,0,68.01,61.29,68.76,58.88,67.99,60.04,68.2,58.13,66.57,57.64,69.03,60.08,17.88,12.6,NA,6.723,9.89,7.946,NA,10.07,8.93,13.2,117,3.268
101,2010-06-23T09:00,2010,174,900,0,67.99,61.29,68.75,58.96,67.96,60,68.18,58.14,66.56,57.64,69.01,60.09,17.99,12.66,NA,6.706,9.8,7.96,NA,10.04,8.92,13.2,118,3.296
101,2010-06-23T10:00,2010,174,1000,0,68.09,61.47,68.84,59.13,68.07,60.29,68.28,58.4,66.69,57.9,69.07,60.29,17.89,12.6,NA,6.622,9.71,7.782,NA,9.89,8.8,13.2,115,3.212
101,2010-06-23T11:00,2010,174,1100,0,67.89,61.39,68.63,59.12,67.78,59.95,68.03,58.35,66.4,57.81,68.99,60.31,17.92,12.62,NA,6.495,9.51,7.835,NA,9.67,8.59,13.2,114,3.184
101,2010-06-23T12:00,2010,174,1200,0,68.07,61.61,68.83,59.35,68.03,60.46,68.24,58.62,66.66,58.1,69.06,60.51,17.84,12.55,NA,6.461,9.48,7.566,NA,9.62,8.56,13.2,113,3.156
101,2010-06-23T13:00,2010,174,1300,0,68.2,61.87,68.96,59.65,68.17,60.76,68.37,58.95,66.83,58.46,69.15,60.74,17.89,12.59,NA,6.336,9.31,7.411,NA,9.42,8.37,13.19,110,3.073
101,2010-06-23T14:00,2010,174,1400,0,68.24,61.89,69,59.73,68.2,60.76,68.39,58.93,66.88,58.49,69.19,60.77,18.16,12.73,NA,6.347,9.27,7.439,NA,9.47,8.39,13.19,112,3.128
101,2010-06-23T15:00,2010,174,1500,0,68.33,62.02,69.08,59.85,68.31,60.86,68.5,59.08,66.97,58.65,69.29,60.91,18.09,12.7,NA,6.309,9.22,7.448,NA,9.42,8.32,13.18,111,3.101
101,2010-06-23T16:00,2010,174,1600,0,68.21,61.99,68.91,59.88,68.13,60.79,68.33,59.05,66.81,58.61,69.19,60.93,18.03,12.68,NA,6.225,9.03,7.336,NA,9.28,8.2,13.18,109,3.045
101,2010-06-23T17:00,2010,174,1700,0,68.27,62.02,69,59.85,68.21,60.9,68.42,59.1,66.91,58.65,69.24,60.97,17.98,12.64,NA,6.25,9.15,7.306,NA,9.32,8.26,13.17,109,3.045
101,2010-06-23T18:00,2010,174,1800,0,68.27,61.94,69.01,59.82,68.25,60.84,68.45,59.03,66.97,58.6,69.21,60.86,17.9,12.6,NA,6.331,9.19,7.409,NA,9.42,8.37,13.17,110,3.073
101,2010-06-23T19:00,2010,174,1900,0,68.19,61.68,68.92,59.53,68.18,60.52,68.34,58.76,66.85,58.28,69.11,60.58,17.89,12.58,NA,6.509,9.39,7.663,NA,9.59,8.57,13.17,112,3.128
101,2010-06-23T20:00,2010,174,2000,0,68.16,61.45,68.89,59.26,68.18,60.26,68.34,58.51,66.81,57.98,69.1,60.34,17.81,12.54,NA,6.707,9.63,7.922,NA,9.83,8.83,13.17,115,3.212
101,2010-06-23T21:00,2010,174,2100,0,68.05,61.2,68.78,58.98,68.1,59.86,68.25,58.18,66.73,57.61,69.01,60.04,18.08,12.7,NA,6.846,9.8,8.25,NA,10.07,9.12,13.18,119,3.324
101,2010-06-23T22:00,2010,174,2200,0,68.06,61.09,68.79,58.8,68.12,59.7,68.28,58.05,66.72,57.44,69.06,59.93,18,12.66,NA,6.971,10,8.41,NA,10.22,9.28,13.18,120,3.352
101,2010-06-23T23:00,2010,174,2300,0,68.09,61.19,68.84,58.89,68.14,59.83,68.33,58.14,66.73,57.55,69.1,60.04,17.96,12.62,NA,6.904,9.96,8.31,NA,10.19,9.18,13.19,119,3.324
101,2010-06-24T00:00,2010,175,0,0,67.95,61.17,68.72,58.85,68.02,59.82,68.2,58.21,66.61,57.61,68.95,60.05,17.86,12.55,NA,6.779,9.86,8.2,NA,9.98,9,13.19,117,3.268
101,2010-06-24T01:00,2010,175,100,0,67.97,61.14,68.72,58.81,68.05,59.9,68.21,58.17,66.63,57.56,69,60.02,18.12,12.73,NA,6.83,9.91,8.15,NA,10.04,9.07,13.2,119,3.324
101,2010-06-24T02:00,2010,175,200,0,68.01,61.25,68.76,58.93,68.08,59.99,68.24,58.26,66.66,57.72,69.03,60.15,18.03,12.67,NA,6.766,9.83,8.09,NA,9.98,8.94,13.2,118,3.296
101,2010-06-24T03:00,2010,175,300,0,67.98,61.24,68.74,58.97,68.01,60.05,68.2,58.25,66.58,57.75,69.01,60.16,18.1,12.71,NA,6.741,9.77,7.959,NA,9.95,8.83,13.2,118,3.296
101,2010-06-24T04:00,2010,175,400,0,68.04,61.36,68.78,59.08,68.04,60.14,68.25,58.33,66.63,57.84,69.03,60.25,18.03,12.66,NA,6.679,9.7,7.899,NA,9.92,8.79,13.2,116,3.24
101,2010-06-24T05:00,2010,175,500,0,68.04,61.44,68.78,59.18,68.04,60.29,68.25,58.48,66.64,58.02,69.03,60.36,17.88,12.56,NA,6.601,9.6,7.754,NA,9.77,8.62,13.2,114,3.184
101,2010-06-24T06:00,2010,175,600,0,67.98,61.32,68.73,59.11,67.96,60.19,68.18,58.26,66.57,57.84,68.97,60.21,17.92,12.6,NA,6.656,9.62,7.771,NA,9.91,8.73,13.2,116,3.24
101,2010-06-24T07:00,2010,175,700,0,68.09,61.44,68.84,59.25,68.07,60.39,68.27,58.34,66.71,57.93,69.06,60.29,18.11,12.67,NA,6.646,9.59,7.678,NA,9.92,8.78,13.2,119,3.324
101,2010-06-24T08:00,2010,175,800,0,68.18,61.65,68.94,59.48,68.14,60.59,68.32,58.55,66.76,58.15,69.16,60.53,17.84,12.52,NA,6.537,9.46,7.549,NA,9.77,8.61,13.19,117,3.268
101,2010-06-24T09:00,2010,175,900,0,68.18,61.88,68.85,59.8,68.2,60.84,68.34,59.05,66.82,58.59,69.18,60.9,17.85,12.51,NA,6.292,9.06,7.358,NA,9.29,8.23,13.19,112,3.128
101,2010-06-24T10:00,2010,175,1000,0,68.15,61.95,68.81,59.88,68.17,60.87,68.32,59.15,66.8,58.68,69.16,60.97,18.03,12.61,NA,6.196,8.93,7.295,NA,9.17,8.12,13.19,112,3.128
101,2010-06-24T11:00,2010,175,1100,0,68.5,62.55,69.2,60.52,68.49,61.8,68.68,59.88,67.23,59.5,69.41,61.58,17.83,12.5,NA,5.948,8.68,6.682,NA,8.8,7.725,13.17,106,2.961
101,2010-06-24T12:00,2010,175,1200,0,68.48,62.72,69.17,60.76,68.46,61.96,68.63,60.11,67.21,59.72,69.35,61.77,17.93,12.56,NA,5.76,8.4,6.503,NA,8.52,7.485,13.15,104,2.905
101,2010-06-24T13:00,2010,175,1300,0,68.64,62.83,69.31,60.89,68.62,61.96,68.81,62.94,67.38,62.4,69.57,63.05,17.88,12.53,NA,5.807,8.42,6.662,NA,5.876,4.98,13.15,87,2.43
101,2010-06-24T14:00,2010,175,1400,0,67.9,62.3,68.54,60.44,67.87,61.44,68.04,60.14,66.67,59.81,68.79,61.61,18.06,12.62,NA,5.601,8.1,6.428,NA,7.907,6.86,13.15,99,2.765
101,2010-06-24T15:00,2010,175,1500,0,68.39,62.61,69.1,60.84,68.5,61.71,68.59,59.98,67.17,59.68,69.41,61.77,17.94,12.55,NA,5.777,8.26,6.79,NA,8.61,7.483,13.14,103,2.877
101,2010-06-24T16:00,2010,175,1600,0,68.12,61.55,68.86,59.58,68.25,60.48,68.36,58.53,66.86,58.24,69.29,60.58,18.11,12.66,NA,6.568,9.28,7.769,NA,9.83,8.62,13.15,120,3.352
101,2010-06-24T17:00,2010,175,1700,0,68.25,61.9,69.01,59.93,68.4,60.83,68.51,58.97,67.01,58.65,69.45,60.98,18.03,12.61,NA,6.343,9.07,7.567,NA,9.55,8.36,13.15,115,3.212
101,2010-06-24T18:00,2010,175,1800,0,68.22,61.91,68.97,59.92,68.36,60.91,68.47,58.97,66.97,58.67,69.39,60.99,17.92,12.56,NA,6.302,9.05,7.449,NA,9.5,8.29,13.15,114,3.184
101,2010-06-24T19:00,2010,175,1900,0,68.12,61.73,68.86,59.75,68.25,60.74,68.37,58.74,66.87,58.47,69.28,60.79,18.12,12.68,NA,6.388,9.11,7.514,NA,9.62,8.4,13.16,117,3.268
101,2010-06-24T20:00,2010,175,2000,0,68.14,61.59,68.9,59.63,68.27,60.45,68.39,58.55,66.85,58.27,69.32,60.64,18.01,12.62,NA,6.554,9.27,7.824,NA,9.84,8.58,13.17,118,3.296
101,2010-06-24T21:00,2010,175,2100,0,68.08,61.39,68.85,59.44,68.21,60.31,68.33,58.31,66.76,58.01,69.27,60.43,18.04,12.63,NA,6.681,9.41,7.902,NA,10.02,8.75,13.17,120,3.352
101,2010-06-24T22:00,2010,175,2200,0,68.11,61.32,68.87,59.33,68.24,60.24,68.35,58.17,66.76,57.86,69.28,60.31,18,12.62,NA,6.795,9.54,8,NA,10.18,8.9,13.18,121,3.38
101,2010-06-24T23:00,2010,175,2300,0,68.11,61.36,68.88,59.35,68.25,60.33,68.37,58.26,66.78,57.95,69.32,60.39,18.02,12.62,NA,6.748,9.53,7.918,NA,10.11,8.83,13.19,121,3.38
101,2010-06-25T00:00,2010,176,0,0,67.98,61.23,68.74,59.2,68.1,60.2,68.24,58.13,66.59,57.82,69.18,60.27,18.1,12.66,NA,6.748,9.54,7.903,NA,10.11,8.77,13.19,121,3.38
101,2010-06-25T01:00,2010,176,100,0,67.87,61.01,68.64,58.93,67.99,59.95,68.13,57.88,66.48,57.55,69.1,60.03,18.07,12.64,NA,6.861,9.72,8.04,NA,10.25,8.93,13.2,122,3.408
101,2010-06-25T02:00,2010,176,200,0,67.86,60.99,68.66,58.97,68,59.85,68.14,57.83,66.46,57.54,69.12,60.02,18.05,12.64,NA,6.868,9.69,8.15,NA,10.3,8.93,13.21,123,3.436
101,2010-06-25T03:00,2010,176,300,0,67.82,60.9,68.61,58.8,67.94,59.83,68.08,57.73,66.43,57.4,69.04,59.91,18.01,12.62,NA,6.927,9.81,8.11,NA,10.35,9.04,13.21,124,3.464
101,2010-06-25T04:00,2010,176,400,0,67.76,60.8,68.57,58.7,67.88,59.73,68.02,57.58,66.36,57.26,68.99,59.79,18.06,12.6,NA,6.959,9.86,8.15,NA,10.44,9.1,13.22,124,3.464
101,2010-06-25T05:00,2010,176,500,0,67.83,60.76,68.63,58.58,67.95,59.68,68.08,57.51,66.42,57.15,69.04,59.7,17.76,12.45,NA,7.064,10.05,8.27,NA,10.57,9.28,13.22,124,3.464
101,2010-06-25T06:00,2010,176,600,0,67.85,60.7,68.64,58.5,67.97,59.62,68.11,57.42,66.47,57.04,69.01,59.58,17.9,12.52,NA,7.151,10.14,8.34,NA,10.69,9.43,13.22,127,3.547
101,2010-06-25T07:00,2010,176,700,0,67.91,60.7,68.7,58.53,68.02,59.6,68.16,57.43,66.53,57.03,69.07,59.58,18.02,12.63,NA,7.207,10.16,8.43,NA,10.73,9.51,13.21,127,3.547
101,2010-06-25T08:00,2010,176,800,0,67.91,60.87,68.68,58.75,68.04,59.59,68.17,57.71,66.54,57.31,69.11,59.82,18.05,12.62,NA,7.037,9.93,8.45,NA,10.46,9.23,13.21,125,3.492
101,2010-06-25T09:00,2010,176,900,0,67.89,61.06,68.68,58.94,68.02,59.96,68.17,58.03,66.51,57.57,69.12,60.15,18.03,12.59,NA,6.838,9.74,8.06,NA,10.14,8.94,13.21,121,3.38
101,2010-06-25T10:00,2010,176,1000,0,67.93,61.31,68.72,59.24,68.08,60.29,68.21,58.32,66.56,57.91,69.17,60.45,18.08,12.65,NA,6.62,9.49,7.793,NA,9.89,8.65,13.21,117,3.268
101,2010-06-25T11:00,2010,176,1100,0,68.02,61.54,68.8,59.57,68.18,60.59,68.28,58.65,66.67,58.34,69.22,60.73,17.92,12.55,NA,6.487,9.23,7.586,NA,9.64,8.33,13.2,113,3.156
101,2010-06-25T12:00,2010,176,1200,0,68.1,61.79,68.89,59.83,68.25,60.94,68.34,58.99,66.77,58.57,69.26,60.97,18.02,12.62,NA,6.308,9.05,7.31,NA,9.35,8.21,13.2,112,3.128
101,2010-06-25T13:00,2010,176,1300,0,68.19,61.93,68.95,60,68.32,61.11,68.42,59.19,66.86,58.73,69.3,61.11,18.11,12.68,NA,6.261,8.95,7.209,NA,9.23,8.13,13.19,110,3.073
101,2010-06-25T14:00,2010,176,1400,0,68.26,62.07,69.01,60.2,68.4,61.33,68.5,59.3,66.98,58.91,69.38,61.25,18.08,12.66,NA,6.196,8.81,7.076,NA,9.2,8.07,13.18,109,3.045
101,2010-06-25T15:00,2010,176,1500,0,68.3,62.1,69.06,60.26,68.45,61.47,68.56,59.33,67.04,58.96,69.43,61.31,17.93,12.55,NA,6.2,8.79,6.977,NA,9.23,8.08,13.17,108,3.017
101,2010-06-25T16:00,2010,176,1600,0,68.27,62.07,69.01,60.27,68.42,61.45,68.52,59.23,67.02,58.97,69.39,61.27,17.89,12.54,NA,6.199,8.75,6.973,NA,9.29,8.05,13.17,108,3.017
101,2010-06-25T17:00,2010,176,1700,0,68.24,62,68.98,60.17,68.38,61.33,68.48,59.16,66.97,58.91,69.36,61.22,17.91,12.55,NA,6.235,8.81,7.05,NA,9.32,8.06,13.17,109,3.045
101,2010-06-25T18:00,2010,176,1800,0,68.2,61.78,68.94,59.97,68.33,61.17,68.44,58.9,66.94,58.61,69.33,60.97,18.04,12.64,NA,6.417,8.97,7.166,NA,9.54,8.33,13.17,113,3.156
101,2010-06-25T19:00,2010,176,1900,0,68.12,61.52,68.9,59.63,68.25,60.65,68.36,58.6,66.82,58.27,69.3,60.7,17.87,12.51,NA,6.601,9.27,7.592,NA,9.77,8.55,13.17,114,3.184
101,2010-06-25T20:00,2010,176,2000,0,68.08,61.32,68.86,59.39,68.22,60.37,68.34,58.32,66.76,57.97,69.29,60.47,17.87,12.52,NA,6.759,9.47,7.848,NA,10.02,8.78,13.18,117,3.268
101,2010-06-25T21:00,2010,176,2100,0,68.03,61.06,68.77,59.06,68.15,60.28,68.27,57.93,66.67,57.58,69.24,60.14,17.97,12.59,NA,6.966,9.72,7.866,NA,10.34,9.08,13.19,121,3.38
101,2010-06-25T22:00,2010,176,2200,0,68.02,61.02,68.79,59.07,68.15,60.18,68.28,57.87,66.67,57.56,69.25,60.12,18.11,12.66,NA,6.998,9.72,7.969,NA,10.41,9.11,13.19,123,3.436
101,2010-06-25T23:00,2010,176,2300,0,68.06,61.16,68.84,59.24,68.2,60.25,68.32,58.11,66.69,57.78,69.28,60.32,18,12.61,NA,6.899,9.6,7.947,NA,10.21,8.91,13.2,120,3.352
101,2010-06-26T00:00,2010,177,0,0,67.93,61.11,68.73,59.12,68.08,60.22,68.21,58.09,66.57,57.75,69.18,60.28,17.85,12.51,NA,6.829,9.61,7.851,NA,10.12,8.82,13.2,118,3.296
101,2010-06-26T01:00,2010,177,100,0,67.86,61.01,68.66,58.93,68.02,60.31,68.14,57.95,66.49,57.58,69.11,60.15,17.99,12.61,NA,6.853,9.73,7.715,NA,10.19,8.91,13.2,120,3.352
101,2010-06-26T02:00,2010,177,200,0,67.83,60.95,68.65,58.81,67.97,60.23,68.1,57.86,66.44,57.48,69.07,60.07,17.86,12.52,NA,6.88,9.85,7.742,NA,10.24,8.96,13.21,120,3.352
101,2010-06-26T03:00,2010,177,300,0,67.8,60.9,68.62,58.78,67.96,60.22,68.08,57.82,66.41,57.44,69.05,60.03,17.87,12.54,NA,6.902,9.84,7.737,NA,10.27,8.96,13.22,120,3.352
101,2010-06-26T04:00,2010,177,400,0,67.84,60.86,68.6,58.73,67.95,60.21,68.1,57.77,66.45,57.37,69.06,59.96,17.86,12.53,NA,6.982,9.87,7.747,NA,10.33,9.08,13.22,120,3.352
101,2010-06-26T05:00,2010,177,500,0,67.85,60.89,68.64,58.77,67.98,60.22,68.12,57.78,66.46,57.38,69.07,59.97,17.93,12.56,NA,6.965,9.87,7.756,NA,10.34,9.08,13.22,122,3.408
101,2010-06-26T06:00,2010,177,600,0,67.85,60.93,68.68,58.77,68.03,59.93,68.18,57.83,66.52,57.52,69.14,60.05,17.88,12.57,NA,6.917,9.91,8.11,NA,10.34,9,13.22,120,3.352
101,2010-06-26T07:00,2010,177,700,0,67.81,60.92,68.61,58.77,67.98,59.82,68.14,57.9,66.47,57.57,69.07,60.07,17.74,12.5,NA,6.892,9.84,8.16,NA,10.24,8.9,13.22,119,3.324
101,2010-06-26T08:00,2010,177,800,0,67.81,61.04,68.62,58.96,67.98,59.91,68.14,58.1,66.46,57.77,69.08,60.25,17.88,12.59,NA,6.767,9.66,8.07,NA,10.04,8.68,13.22,117,3.268
101,2010-06-26T09:00,2010,177,900,0,67.87,61.22,68.67,59.15,68.04,60.11,68.2,58.3,66.53,57.97,69.13,60.42,18,12.65,NA,6.654,9.53,7.922,NA,9.89,8.57,13.21,117,3.268
101,2010-06-26T10:00,2010,177,1000,0,67.95,61.48,68.73,59.43,68.1,60.38,68.24,58.62,66.62,58.32,69.17,60.7,18.07,12.67,NA,6.467,9.31,7.716,NA,9.62,8.3,13.21,114,3.184
101,2010-06-26T11:00,2010,177,1100,0,68.11,61.79,68.9,59.79,68.26,60.78,68.38,59,66.78,58.73,69.28,61.03,17.86,12.55,NA,6.322,9.11,7.479,NA,9.37,8.05,13.2,109,3.045
101,2010-06-26T12:00,2010,177,1200,0,68.11,61.81,68.89,59.83,68.24,60.77,68.38,59.02,66.8,58.71,69.28,61.04,17.76,12.51,NA,6.302,9.06,7.478,NA,9.36,8.1,13.19,109,3.045
101,2010-06-26T13:00,2010,177,1300,0,68.19,62.06,68.96,60.14,68.32,61.15,68.43,59.38,66.87,59.02,69.33,61.31,17.97,12.65,NA,6.13,8.82,7.168,NA,9.05,7.851,13.19,107,2.989
101,2010-06-26T14:00,2010,177,1400,0,68.25,62.05,69.02,60.14,68.38,61.06,68.5,59.29,66.95,59.01,69.39,61.28,17.96,12.62,NA,6.203,8.88,7.313,NA,9.21,7.944,13.17,108,3.017
101,2010-06-26T15:00,2010,177,1500,0,68.2,61.98,68.96,60.05,68.32,60.96,68.45,59.23,66.92,58.95,69.33,61.23,18.01,12.66,NA,6.227,8.91,7.365,NA,9.22,7.97,13.17,109,3.045
101,2010-06-26T16:00,2010,177,1600,0,68.07,61.62,68.84,59.68,68.23,60.57,68.36,58.78,66.79,58.52,69.27,60.86,17.94,12.61,NA,6.46,9.16,7.659,NA,9.58,8.27,13.17,112,3.128
101,2010-06-26T17:00,2010,177,1700,0,68.04,61.32,68.8,59.37,68.19,60.29,68.32,58.39,66.74,58.14,69.26,60.54,18.02,12.67,NA,6.717,9.43,7.898,NA,9.93,8.6,13.18,117,3.268
101,2010-06-26T18:00,2010,177,1800,0,67.98,61.24,68.78,59.22,68.17,60.2,68.3,58.28,66.69,58,69.24,60.42,17.98,12.65,NA,6.739,9.56,7.977,NA,10.02,8.69,13.19,118,3.296
101,2010-06-26T19:00,2010,177,1900,0,67.99,61.16,68.76,59.11,68.13,60.38,68.27,58.12,66.64,57.81,69.22,60.29,18.04,12.68,NA,6.831,9.65,7.754,NA,10.14,8.83,13.19,120,3.352
101,2010-06-26T20:00,2010,177,2000,0,67.95,61.05,68.73,59,68.07,60.24,68.21,58,66.57,57.68,69.16,60.19,18.02,12.67,NA,6.893,9.73,7.831,NA,10.21,8.88,13.2,120,3.352
101,2010-06-26T21:00,2010,177,2100,0,67.83,60.98,68.64,58.9,68,60.07,68.15,57.94,66.5,57.63,69.09,60.12,18.1,12.71,NA,6.858,9.74,7.938,NA,10.21,8.87,13.2,121,3.38
101,2010-06-26T22:00,2010,177,2200,0,67.81,60.93,68.62,58.9,67.98,59.85,68.14,57.89,66.46,57.62,69.07,60.09,18.03,12.68,NA,6.882,9.71,8.13,NA,10.25,8.84,13.21,120,3.352
101,2010-06-26T23:00,2010,177,2300,0,67.79,60.84,68.58,58.83,67.93,59.75,68.09,57.81,66.42,57.5,69.04,60.01,18.04,12.7,NA,6.948,9.75,8.18,NA,10.28,8.92,13.21,122,3.408
101,2010-06-27T00:00,2010,178,0,0,67.81,60.82,68.63,58.7,67.95,59.85,68.11,57.76,66.45,57.39,69.05,59.94,18.01,12.67,NA,6.992,9.93,8.1,NA,10.36,9.06,13.21,122,3.408
101,2010-06-27T01:00,2010,178,100,0,67.88,60.91,68.67,58.73,68.01,60.27,68.15,57.8,66.49,57.4,69.09,60,17.95,12.64,NA,6.964,9.94,7.746,NA,10.34,9.09,13.21,122,3.408
101,2010-06-27T02:00,2010,178,200,0,67.86,60.94,68.66,58.78,67.99,60.3,68.12,57.85,66.46,57.46,69.06,60.03,17.96,12.63,NA,6.923,9.88,7.69,NA,10.26,9,13.22,120,3.352
101,2010-06-27T03:00,2010,178,300,0,67.88,60.88,68.66,58.64,67.98,60.2,68.12,57.8,66.49,57.36,69.05,59.94,18.07,12.69,NA,7,10.03,7.783,NA,10.32,9.13,13.21,123,3.436
101,2010-06-27T04:00,2010,178,400,0,67.9,60.91,68.69,58.69,68.01,60.3,68.16,57.82,66.51,57.4,69.08,59.98,18.01,12.66,NA,6.991,10,7.715,NA,10.33,9.11,13.21,122,3.408
101,2010-06-27T05:00,2010,178,500,0,67.84,60.88,68.63,58.68,67.95,60.26,68.09,57.8,66.44,57.39,69.04,59.97,17.99,12.67,NA,6.961,9.95,7.687,NA,10.29,9.05,13.22,122,3.408
101,2010-06-27T06:00,2010,178,600,0,67.87,60.94,68.67,58.78,68.02,60.16,68.15,57.85,66.5,57.48,69.11,60.05,18.02,12.68,NA,6.932,9.89,7.857,NA,10.3,9.02,13.22,121,3.38
101,2010-06-27T07:00,2010,178,700,0,67.85,61.08,68.67,59.04,68.02,60.09,68.18,58.09,66.52,57.78,69.1,60.25,17.91,12.6,NA,6.773,9.63,7.927,NA,10.09,8.74,13.22,118,3.296
101,2010-06-27T08:00,2010,178,800,0,67.91,61.26,68.72,59.21,68.08,60.21,68.23,58.29,66.57,58.03,69.13,60.43,17.82,12.57,NA,6.641,9.5,7.871,NA,9.94,8.54,13.21,116,3.24
101,2010-06-27T09:00,2010,178,900,0,67.98,61.51,68.76,59.51,68.13,60.58,68.27,58.67,66.64,58.37,69.18,60.73,17.76,12.53,NA,6.471,9.25,7.552,NA,9.6,8.28,13.2,112,3.128
101,2010-06-27T10:00,2010,178,1000,0,68.01,61.56,68.78,59.57,68.16,60.55,68.29,58.68,66.69,58.41,69.2,60.76,17.74,12.5,NA,6.456,9.21,7.606,NA,9.61,8.28,13.2,111,3.101
101,2010-06-27T11:00,2010,178,1100,0,68.15,61.78,68.92,59.8,68.28,60.82,68.42,58.96,66.83,58.66,69.32,60.99,17.74,12.52,NA,6.376,9.11,7.458,NA,9.46,8.18,13.2,110,3.073
101,2010-06-27T12:00,2010,178,1200,0,68.18,62,68.94,60.07,68.31,61.03,68.45,59.27,66.9,58.94,69.32,61.24,17.93,12.62,NA,6.175,8.87,7.276,NA,9.18,7.959,13.19,108,3.017
101,2010-06-27T13:00,2010,178,1300,0,68.27,62.13,69.03,60.2,68.39,61.21,68.53,59.42,66.99,59.09,69.4,61.37,17.78,12.52,NA,6.136,8.83,7.184,NA,9.11,7.898,13.17,106,2.961
101,2010-06-27T14:00,2010,178,1400,0,68.32,62.25,69.07,60.38,68.44,61.43,68.56,59.53,67.04,59.24,69.43,61.48,17.7,12.48,NA,6.07,8.69,7.019,NA,9.03,7.796,13.17,105,2.933
101,2010-06-27T15:00,2010,178,1500,0,68.37,62.53,69.11,60.67,68.52,61.9,68.59,59.92,67.12,59.6,69.45,61.78,17.99,12.66,NA,5.843,8.44,6.612,NA,8.68,7.518,13.16,103,2.877
101,2010-06-27T16:00,2010,178,1600,0,68.44,62.68,69.14,60.85,68.56,62.07,68.64,60.07,67.19,59.8,69.51,61.92,17.86,12.57,NA,5.756,8.29,6.49,NA,8.57,7.389,13.15,100,2.793
101,2010-06-27T17:00,2010,178,1700,0,68.43,62.59,69.14,60.73,68.55,61.91,68.64,59.91,67.19,59.67,69.52,61.81,17.96,12.65,NA,5.841,8.41,6.647,NA,8.73,7.521,13.15,104,2.905
101,2010-06-27T18:00,2010,178,1800,0,68.4,62.38,69.12,60.59,68.52,61.62,68.62,59.67,67.17,59.45,69.52,61.63,17.86,12.57,NA,6.018,8.53,6.9,NA,8.95,7.716,13.14,104,2.905
101,2010-06-27T19:00,2010,178,1900,0,68.41,62.34,69.13,60.53,68.53,61.51,68.64,59.59,67.18,59.4,69.52,61.59,17.76,12.52,NA,6.072,8.6,7.014,NA,9.06,7.773,13.14,105,2.933
101,2010-06-27T20:00,2010,178,2000,0,68.34,62.13,69.08,60.34,68.47,61.27,68.58,59.38,67.12,59.16,69.48,61.38,17.73,12.5,NA,6.206,8.74,7.193,NA,9.2,7.957,13.15,107,2.989
101,2010-06-27T21:00,2010,178,2100,0,68.24,61.93,68.99,60.06,68.38,61.17,68.5,59.12,66.99,58.91,69.38,61.17,18.07,12.71,NA,6.306,8.93,7.209,NA,9.37,8.09,13.15,111,3.101
101,2010-06-27T22:00,2010,178,2200,0,68.26,61.89,69,60.02,68.39,61.15,68.51,59.06,67.01,58.87,69.41,61.14,17.95,12.64,NA,6.366,8.98,7.242,NA,9.45,8.14,13.15,111,3.101
101,2010-06-27T23:00,2010,178,2300,0,68.26,61.92,69.02,60.05,68.4,61.12,68.52,59.08,67,58.87,69.41,61.15,17.78,12.56,NA,6.34,8.97,7.276,NA,9.44,8.14,13.15,110,3.073
