id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-06-28T00:00,2010,179,0,0,68.21,61.91,68.97,60.05,68.33,61.07,68.45,59.09,66.96,58.89,69.34,61.14,17.94,12.65,NA,6.292,8.91,7.259,NA,9.36,8.07,13.15,110,3.073
101,2010-06-28T01:00,2010,179,100,0,68.24,61.9,69,60.05,68.38,61.16,68.5,59.09,66.96,58.88,69.38,61.15,17.92,12.64,NA,6.347,8.95,7.219,NA,9.4,8.08,13.15,110,3.073
101,2010-06-28T02:00,2010,179,200,0,68.17,61.82,68.93,59.97,68.31,61.12,68.44,59.02,66.93,58.79,69.33,61.08,18.06,12.72,NA,6.353,8.96,7.197,NA,9.41,8.14,13.15,112,3.128
101,2010-06-28T03:00,2010,179,300,0,68.25,61.94,69,60.08,68.38,61.31,68.49,59.12,66.99,58.92,69.38,61.19,18.04,12.68,NA,6.31,8.93,7.067,NA,9.38,8.07,13.16,111,3.101
101,2010-06-28T04:00,2010,179,400,0,68.27,62.04,69.02,60.13,68.41,61.54,68.51,59.22,67,58.98,69.35,61.24,17.93,12.62,NA,6.234,8.9,6.864,NA,9.28,8.02,13.15,109,3.045
101,2010-06-28T05:00,2010,179,500,0,68.27,62.07,69.01,60.1,68.4,61.51,68.51,59.26,67,59.04,69.37,61.27,17.85,12.56,NA,6.206,8.91,6.889,NA,9.25,7.961,13.15,109,3.045
101,2010-06-28T06:00,2010,179,600,0,68.24,61.98,68.98,59.97,68.36,61.39,68.46,59.16,66.96,58.9,69.31,61.13,17.89,12.59,NA,6.255,9.01,6.971,NA,9.3,8.06,13.16,110,3.073
101,2010-06-28T07:00,2010,179,700,0,68.27,61.99,69.03,60,68.4,61.09,68.51,59.14,67,58.89,69.4,61.15,17.86,12.57,NA,6.277,9.03,7.306,NA,9.37,8.11,13.15,110,3.073
101,2010-06-28T08:00,2010,179,800,0,68.33,62.14,69.07,60.17,68.43,61.31,68.53,59.39,67.07,59.09,69.42,61.31,17.86,12.59,NA,6.188,8.9,7.118,NA,9.14,7.981,13.15,109,3.045
101,2010-06-28T09:00,2010,179,900,0,68.38,62.38,69.11,60.46,68.5,61.78,68.6,59.74,67.13,59.41,69.47,61.61,17.86,12.6,NA,5.997,8.65,6.725,NA,8.86,7.719,13.15,105,2.933
101,2010-06-28T10:00,2010,179,1000,0,68.46,62.55,69.17,60.63,68.6,61.99,68.69,59.94,67.21,59.63,69.56,61.79,17.82,12.57,NA,5.903,8.54,6.606,NA,8.75,7.583,13.15,104,2.905
101,2010-06-28T11:00,2010,179,1100,0,68.41,62.46,69.14,60.57,68.56,61.9,68.64,59.85,67.2,59.55,69.51,61.7,17.85,12.59,NA,5.954,8.57,6.659,NA,8.79,7.648,13.14,104,2.905
101,2010-06-28T12:00,2010,179,1200,0,68.5,62.62,69.19,60.78,68.64,62.11,68.72,60,67.28,59.74,69.55,61.86,17.76,12.53,NA,5.886,8.41,6.523,NA,8.72,7.541,13.14,102,2.849
101,2010-06-28T13:00,2010,179,1300,0,68.51,62.52,69.2,60.63,68.63,61.9,68.72,59.87,67.27,59.56,69.58,61.73,17.73,12.52,NA,5.992,8.57,6.726,NA,8.85,7.716,13.14,104,2.905
101,2010-06-28T14:00,2010,179,1400,0,68.45,62.45,69.16,60.57,68.57,61.83,68.68,59.76,67.23,59.48,69.55,61.66,17.88,12.62,NA,6.001,8.58,6.747,NA,8.92,7.751,13.14,105,2.933
101,2010-06-28T15:00,2010,179,1500,0,68.47,62.34,69.16,60.41,68.59,61.64,68.67,59.59,67.22,59.31,69.58,61.52,17.95,12.66,NA,6.125,8.74,6.953,NA,9.09,7.909,13.14,108,3.017
101,2010-06-28T16:00,2010,179,1600,0,68.41,62.21,69.11,60.31,68.54,61.6,68.62,59.42,67.16,59.11,69.51,61.38,17.98,12.67,NA,6.2,8.8,6.941,NA,9.2,8.05,13.14,109,3.045
101,2010-06-28T17:00,2010,179,1700,0,68.42,62.15,69.12,60.27,68.55,61.6,68.64,59.32,67.18,59.02,69.51,61.31,17.89,12.59,NA,6.265,8.85,6.955,NA,9.32,8.16,13.14,109,3.045
101,2010-06-28T18:00,2010,179,1800,0,68.39,62.14,69.11,60.26,68.52,61.63,68.62,59.31,67.17,59.02,69.5,61.31,18.04,12.66,NA,6.242,8.84,6.891,NA,9.31,8.15,13.14,110,3.073
101,2010-06-28T19:00,2010,179,1900,0,68.4,62.16,69.11,60.3,68.54,61.64,68.63,59.3,67.16,59.04,69.51,61.33,18.07,12.7,NA,6.245,8.81,6.902,NA,9.33,8.12,13.14,110,3.073
101,2010-06-28T20:00,2010,179,2000,0,68.33,61.98,69.06,60.07,68.47,61.42,68.57,59.09,67.11,58.78,69.43,61.11,18.06,12.69,NA,6.354,9,7.048,NA,9.49,8.33,13.15,112,3.128
101,2010-06-28T21:00,2010,179,2100,0,68.27,61.83,69,59.8,68.4,61.24,68.51,58.85,67.01,58.51,69.38,60.91,18.04,12.66,NA,6.438,9.21,7.162,NA,9.66,8.5,13.15,115,3.212
101,2010-06-28T22:00,2010,179,2200,0,68.24,61.75,68.98,59.76,68.38,61.23,68.49,58.8,66.97,58.47,69.37,60.88,18.08,12.68,NA,6.49,9.23,7.158,NA,9.69,8.5,13.15,114,3.184
101,2010-06-28T23:00,2010,179,2300,0,68.3,61.94,69.04,59.9,68.43,61.27,68.55,58.97,67.02,58.73,69.43,61.06,17.94,12.55,NA,6.362,9.14,7.156,NA,9.58,8.3,13.15,112,3.128
101,2010-06-29T00:00,2010,180,0,0,68.17,61.9,68.92,59.84,68.3,61.13,68.41,58.97,66.89,58.72,69.3,61.03,17.87,12.55,NA,6.275,9.08,7.171,NA,9.44,8.18,13.16,111,3.101
101,2010-06-29T01:00,2010,180,100,0,68.16,61.77,68.91,59.77,68.29,61.14,68.4,58.87,66.87,58.58,69.29,60.93,18.07,12.68,NA,6.386,9.13,7.149,NA,9.53,8.29,13.17,112,3.128
101,2010-06-29T02:00,2010,180,200,0,68.2,61.85,68.95,59.81,68.32,60.89,68.44,58.93,66.88,58.66,69.35,60.99,18.12,12.68,NA,6.346,9.14,7.432,NA,9.52,8.22,13.17,113,3.156
101,2010-06-29T03:00,2010,180,300,0,68.17,61.77,68.94,59.74,68.28,60.8,68.41,58.9,66.83,58.59,69.33,60.95,18.09,12.68,NA,6.393,9.2,7.486,NA,9.51,8.24,13.17,113,3.156
101,2010-06-29T04:00,2010,180,400,0,68.16,61.72,68.95,59.67,68.28,60.76,68.4,58.78,66.82,58.5,69.34,60.88,18,12.66,NA,6.439,9.28,7.521,NA,9.62,8.32,13.17,113,3.156
101,2010-06-29T05:00,2010,180,500,0,68.19,61.7,68.97,59.65,68.32,61.08,68.43,58.72,66.85,58.43,69.35,60.85,17.78,12.51,NA,6.494,9.32,7.239,NA,9.71,8.42,13.18,113,3.156
101,2010-06-29T06:00,2010,180,600,0,68.07,61.47,68.84,59.46,68.2,60.65,68.32,58.45,66.74,58.19,69.25,60.61,18.08,12.68,NA,6.595,9.38,7.554,NA,9.87,8.55,13.18,115,3.212
101,2010-06-29T07:00,2010,180,700,0,68.14,61.5,68.94,59.49,68.28,60.54,68.38,58.43,66.8,58.16,69.33,60.62,17.95,12.61,NA,6.638,9.45,7.747,NA,9.95,8.64,13.19,116,3.24
101,2010-06-29T08:00,2010,180,800,0,68.2,61.7,68.96,59.64,68.32,60.86,68.43,58.7,66.85,58.39,69.36,60.8,17.88,12.57,NA,6.501,9.32,7.461,NA,9.73,8.46,13.19,116,3.24
101,2010-06-29T09:00,2010,180,900,0,68.23,61.85,69,59.81,68.34,61,68.46,58.99,66.89,58.61,69.37,61.01,17.83,12.56,NA,6.384,9.19,7.335,NA,9.47,8.28,13.18,113,3.156
101,2010-06-29T10:00,2010,180,1000,0,68.25,62.03,69.02,59.98,68.37,61.25,68.49,59.34,66.94,58.99,69.38,61.24,18.03,12.94,NA,6.226,9.04,7.119,NA,9.15,7.952,13.18,112,3.128
101,2010-06-29T11:00,2010,180,1100,0,68.27,62.11,69,60.06,68.31,61.45,68.45,59.81,66.95,59.42,69.3,61.44,17.94,13.5,NA,6.157,8.94,6.865,NA,8.64,7.53,13.17,111,3.101
101,2010-06-29T12:00,2010,180,1200,0,68.33,62.2,69.1,60.24,68.48,61.51,68.56,59.9,67.05,59.52,69.44,61.54,18,13.54,NA,6.132,8.86,6.968,NA,8.66,7.531,13.17,110,3.073
101,2010-06-29T13:00,2010,180,1300,0,68.31,62.2,69.05,60.3,68.44,61.55,68.54,59.92,67.04,59.55,69.42,61.56,17.93,13.48,NA,6.106,8.75,6.893,NA,8.61,7.5,13.16,109,3.045
101,2010-06-29T14:00,2010,180,1400,0,68.24,62.08,68.98,60.19,68.38,61.38,68.48,59.74,66.99,59.39,69.36,61.43,17.93,13.49,NA,6.166,8.8,6.997,NA,8.73,7.603,13.16,110,3.073
101,2010-06-29T15:00,2010,180,1500,0,68.23,61.97,69,60.04,68.36,61.19,68.47,59.56,66.98,59.23,69.37,61.3,18.11,13.58,NA,6.266,8.95,7.173,NA,8.91,7.748,13.16,113,3.156
101,2010-06-29T16:00,2010,180,1600,0,68.3,62.05,69.06,60.13,68.43,61.3,68.54,59.68,67.02,59.33,69.43,61.38,17.87,13.44,NA,6.244,8.93,7.136,NA,8.86,7.681,13.16,111,3.101
101,2010-06-29T17:00,2010,180,1700,0,68.26,61.97,69.03,60.04,68.39,61.22,68.5,59.59,66.98,59.23,69.39,61.29,17.89,13.44,NA,6.285,8.99,7.167,NA,8.92,7.749,13.16,112,3.128
101,2010-06-29T18:00,2010,180,1800,0,68.15,61.74,68.9,59.78,68.27,60.99,68.38,59.28,66.87,58.93,69.27,61.03,18.01,13.54,NA,6.419,9.13,7.279,NA,9.1,7.936,13.16,115,3.212
101,2010-06-29T19:00,2010,180,1900,0,68.15,61.56,68.93,59.56,68.26,60.88,68.37,59.04,66.85,58.68,69.27,60.83,18.02,13.56,NA,6.587,9.37,7.381,NA,9.33,8.17,13.17,117,3.268
101,2010-06-29T20:00,2010,180,2000,0,68.13,61.32,68.92,59.26,68.24,60.59,68.36,58.69,66.81,58.33,69.26,60.54,17.86,13.46,NA,6.807,9.66,7.652,NA,9.66,8.48,13.17,121,3.38
101,2010-06-29T21:00,2010,180,2100,0,68.04,61.05,68.79,58.92,68.15,60.23,68.28,58.36,66.68,57.99,69.18,60.24,18,13.53,NA,6.987,9.87,7.925,NA,9.92,8.69,13.19,124,3.464
101,2010-06-29T22:00,2010,180,2200,0,67.96,60.83,68.75,58.64,68.07,60,68.23,58.11,66.59,57.72,69.15,59.99,18.05,13.57,NA,7.132,10.11,8.07,NA,10.12,8.87,13.2,127,3.547
101,2010-06-29T23:00,2010,180,2300,0,67.94,60.81,68.76,58.57,68.06,59.93,68.21,58.09,66.55,57.67,69.16,59.98,17.86,13.45,NA,7.137,10.19,8.13,NA,10.12,8.88,13.2,127,3.547
101,2010-06-30T00:00,2010,181,0,0,67.79,60.66,68.57,58.37,67.88,59.83,68.05,57.96,66.39,57.53,68.99,59.84,17.77,13.37,NA,7.13,10.2,8.05,NA,10.08,8.86,13.21,124,3.464
101,2010-06-30T01:00,2010,181,100,0,67.9,60.7,68.67,58.36,67.97,59.84,68.14,57.99,66.49,57.54,69.04,59.82,17.77,13.36,NA,7.199,10.31,8.13,NA,10.15,8.95,13.21,126,3.52
101,2010-06-30T02:00,2010,181,200,0,67.87,60.51,68.63,58.19,67.94,59.72,68.09,57.8,66.45,57.32,68.98,59.63,18.07,13.57,NA,7.354,10.44,8.22,NA,10.29,9.13,13.21,130,3.631
101,2010-06-30T03:00,2010,181,300,0,67.9,60.36,68.63,57.98,67.94,59.56,68.1,57.58,66.47,57.12,68.98,59.42,17.95,13.48,NA,7.541,10.65,8.38,NA,10.52,9.35,13.21,132,3.687
101,2010-06-30T04:00,2010,181,400,0,67.96,60.25,68.66,57.77,68.01,59.41,68.16,57.46,66.55,56.92,69.03,59.22,17.85,13.43,NA,7.71,10.9,8.6,NA,10.7,9.63,13.21,134,3.743
101,2010-06-30T05:00,2010,181,500,0,67.96,60.25,68.67,57.78,68.02,59.42,68.17,57.45,66.57,56.92,69.04,59.23,17.81,13.4,NA,7.717,10.9,8.6,NA,10.71,9.64,13.2,134,3.743
101,2010-06-30T06:00,2010,181,600,0,67.91,60.1,68.61,57.64,67.95,59.22,68.1,57.23,66.5,56.75,68.97,59.06,17.95,13.5,NA,7.805,10.97,8.73,NA,10.87,9.75,13.2,136,3.799
101,2010-06-30T07:00,2010,181,700,0,68,60.21,68.74,57.76,68.05,59.25,68.2,57.34,66.59,56.82,69.09,59.18,17.85,13.45,NA,7.796,10.98,8.79,NA,10.86,9.77,13.21,136,3.799
101,2010-06-30T08:00,2010,181,800,0,67.99,60.41,68.75,57.98,68.06,59.42,68.21,57.63,66.6,57.1,69.09,59.4,17.81,13.4,NA,7.582,10.76,8.64,NA,10.59,9.5,13.2,132,3.687
101,2010-06-30T09:00,2010,181,900,0,68.01,60.6,68.78,58.26,68.09,59.6,68.25,57.93,66.63,57.39,69.13,59.67,17.7,13.35,NA,7.411,10.53,8.49,NA,10.31,9.24,13.2,128,3.575
101,2010-06-30T10:00,2010,181,1000,0,67.96,60.75,68.74,58.44,68.05,59.73,68.2,58.12,66.58,57.61,69.1,59.85,17.89,13.49,NA,7.207,10.3,8.33,NA,10.08,8.97,13.2,127,3.547
101,2010-06-30T11:00,2010,181,1100,0,67.91,60.82,68.72,58.64,68.04,59.67,68.19,58.2,66.56,57.86,69.1,59.99,17.97,13.54,NA,7.098,10.08,8.36,NA,9.99,8.7,13.2,125,3.492
101,2010-06-30T12:00,2010,181,1200,0,67.92,61,68.73,58.85,68.07,59.76,68.23,58.44,66.58,58.04,69.14,60.18,17.97,13.55,NA,6.925,9.88,8.31,NA,9.79,8.53,13.21,124,3.464
101,2010-06-30T13:00,2010,181,1300,0,67.84,61.01,68.65,58.95,67.99,59.72,68.14,58.52,66.48,58.08,69.08,60.26,17.97,13.53,NA,6.829,9.7,8.27,NA,9.62,8.4,13.21,121,3.38
101,2010-06-30T14:00,2010,181,1400,0,67.91,61.15,68.73,59.11,68.07,59.82,68.22,58.66,66.56,58.23,69.15,60.41,18.01,13.56,NA,6.757,9.62,8.25,NA,9.56,8.34,13.21,120,3.352
101,2010-06-30T15:00,2010,181,1500,0,67.89,61.09,68.69,59.1,68.05,59.78,68.18,58.58,66.53,58.16,69.13,60.34,17.99,13.56,NA,6.799,9.59,8.26,NA,9.6,8.37,13.21,121,3.38
101,2010-06-30T16:00,2010,181,1600,0,67.89,61.01,68.7,59.04,68.05,59.71,68.18,58.49,66.53,58.11,69.15,60.28,17.88,13.53,NA,6.879,9.66,8.33,NA,9.68,8.42,13.21,121,3.38
101,2010-06-30T17:00,2010,181,1700,0,67.85,60.9,68.68,58.91,68.01,59.57,68.13,58.35,66.48,57.95,69.11,60.15,17.89,13.52,NA,6.954,9.77,8.44,NA,9.78,8.53,13.21,123,3.436
101,2010-06-30T18:00,2010,181,1800,0,67.81,60.75,68.63,58.76,67.95,59.37,68.09,58.16,66.43,57.78,69.06,59.98,17.94,13.56,NA,7.053,9.88,8.58,NA,9.93,8.66,13.21,124,3.464
101,2010-06-30T19:00,2010,181,1900,0,67.81,60.6,68.61,58.54,67.92,59.34,68.09,57.93,66.43,57.52,69.02,59.76,17.89,13.51,NA,7.209,10.07,8.57,NA,10.15,8.91,13.21,127,3.547
101,2010-06-30T20:00,2010,181,2000,0,67.79,60.36,68.6,58.21,67.89,59.28,68.05,57.58,66.4,57.14,68.99,59.45,17.8,13.45,NA,7.431,10.38,8.61,NA,10.47,9.26,13.21,130,3.631
101,2010-06-30T21:00,2010,181,2100,0,67.85,60.2,68.62,57.95,67.92,59.15,68.08,57.37,66.44,56.9,68.98,59.22,17.79,13.43,NA,7.651,10.67,8.77,NA,10.7,9.54,13.21,133,3.715
101,2010-06-30T22:00,2010,181,2200,0,67.98,60.35,68.74,58.03,68.04,59.38,68.2,57.58,66.57,57.08,69.1,59.38,17.67,13.36,NA,7.635,10.71,8.67,NA,10.63,9.48,13.21,131,3.659
101,2010-06-30T23:00,2010,181,2300,0,67.9,60.36,68.64,58.02,67.95,59.46,68.1,57.64,66.48,57.15,68.99,59.41,17.73,13.39,NA,7.538,10.62,8.49,NA,10.46,9.32,13.21,129,3.603
101,2010-07-01T00:00,2010,182,0,0,67.93,60.3,68.65,57.91,67.97,59.45,68.12,57.53,66.51,57.06,69,59.32,17.92,13.53,NA,7.628,10.73,8.53,NA,10.59,9.45,13.21,133,3.715
101,2010-07-01T01:00,2010,182,100,0,67.97,60.24,68.68,57.82,68.02,59.46,68.17,57.46,66.55,56.96,69.05,59.25,17.89,13.53,NA,7.732,10.86,8.56,NA,10.71,9.6,13.21,133,3.715
101,2010-07-01T02:00,2010,182,200,0,67.92,60.14,68.63,57.76,67.96,59.32,68.11,57.35,66.5,56.85,68.99,59.15,17.94,13.53,NA,7.777,10.87,8.64,NA,10.76,9.65,13.2,135,3.771
101,2010-07-01T03:00,2010,182,300,0,67.94,60.05,68.64,57.61,67.99,59.3,68.13,57.24,66.52,56.7,69,59.04,18,13.56,NA,7.887,11.02,8.69,NA,10.89,9.82,13.2,137,3.827
101,2010-07-01T04:00,2010,182,400,0,67.97,60.06,68.67,57.6,68.03,59.33,68.16,57.28,66.55,56.71,69.04,59.05,17.95,13.55,NA,7.919,11.07,8.7,NA,10.89,9.84,13.2,136,3.799
101,2010-07-01T05:00,2010,182,500,0,68.03,60.13,68.73,57.67,68.09,59.41,68.22,57.37,66.62,56.79,69.11,59.12,17.79,13.44,NA,7.901,11.06,8.68,NA,10.86,9.83,13.2,135,3.771
101,2010-07-01T06:00,2010,182,600,0,68.01,60.22,68.7,57.73,68.05,59.45,68.19,57.41,66.59,56.91,69.07,59.22,17.55,13.27,NA,7.791,10.96,8.6,NA,10.79,9.68,13.2,132,3.687
101,2010-07-01T07:00,2010,182,700,0,67.97,60.24,68.68,57.79,68.01,59.36,68.16,57.47,66.56,56.95,69.03,59.25,17.76,13.44,NA,7.73,10.89,8.65,NA,10.69,9.61,13.2,132,3.687
101,2010-07-01T08:00,2010,182,800,0,68.02,60.55,68.79,58.2,68.09,59.72,68.25,57.88,66.62,57.35,69.14,59.65,17.84,13.48,NA,7.475,10.59,8.38,NA,10.37,9.26,13.2,129,3.603
101,2010-07-01T09:00,2010,182,900,0,68.01,60.62,68.77,58.3,68.09,60,68.24,58.01,66.62,57.48,69.12,59.79,17.77,13.4,NA,7.393,10.48,8.09,NA,10.24,9.15,13.2,126,3.52
101,2010-07-01T10:00,2010,182,1000,0,67.95,60.72,68.73,58.46,68.04,60.07,68.2,58.15,66.57,57.61,69.09,59.93,17.82,13.45,NA,7.228,10.27,7.97,NA,10.05,8.96,13.21,124,3.464
101,2010-07-01T11:00,2010,182,1100,0,67.93,60.88,68.71,58.67,68.04,60.24,68.17,58.34,66.56,57.85,69.08,60.13,17.69,13.37,NA,7.055,10.04,7.793,NA,9.83,8.71,13.21,121,3.38
101,2010-07-01T12:00,2010,182,1200,0,67.86,60.61,68.66,58.4,67.97,59.98,68.1,58.01,66.49,57.48,69.01,59.84,17.87,13.5,NA,7.257,10.25,7.987,NA,10.09,9.01,13.21,125,3.492
101,2010-07-01T13:00,2010,182,1300,0,67.95,60.85,68.75,58.69,68.07,60.23,68.22,58.33,66.59,57.81,69.12,60.11,17.71,13.38,NA,7.103,10.06,7.845,NA,9.89,8.78,13.21,121,3.38
101,2010-07-01T14:00,2010,182,1400,0,67.91,60.87,68.7,58.73,68.03,60.23,68.17,58.34,66.52,57.87,69.08,60.15,17.61,13.32,NA,7.035,9.97,7.799,NA,9.84,8.65,13.21,120,3.352
101,2010-07-01T15:00,2010,182,1500,0,67.85,60.79,68.65,58.64,67.97,60.08,68.11,58.24,66.47,57.76,69.03,60.04,17.76,13.4,NA,7.06,10.01,7.889,NA,9.87,8.71,13.21,122,3.408
101,2010-07-01T16:00,2010,182,1600,0,67.89,60.82,68.71,58.63,68.02,60.09,68.16,58.22,66.51,57.75,69.07,60.06,17.74,13.41,NA,7.076,10.08,7.928,NA,9.93,8.76,13.21,122,3.408
101,2010-07-01T17:00,2010,182,1700,0,67.87,60.73,68.68,58.56,67.99,60.03,68.14,58.13,66.49,57.65,69.05,59.96,17.84,13.47,NA,7.139,10.12,7.962,NA,10.01,8.84,13.21,123,3.436
101,2010-07-01T18:00,2010,182,1800,0,67.87,60.72,68.67,58.51,67.99,60.03,68.13,58.1,66.48,57.6,69.05,59.93,17.8,13.46,NA,7.15,10.16,7.96,NA,10.03,8.88,13.22,124,3.464
101,2010-07-01T19:00,2010,182,1900,0,67.83,60.64,68.63,58.47,67.94,59.95,68.09,57.99,66.44,57.51,69.02,59.87,17.85,13.48,NA,7.187,10.16,7.99,NA,10.1,8.93,13.21,125,3.492
101,2010-07-01T20:00,2010,182,2000,0,67.89,60.56,68.68,58.34,67.99,59.9,68.15,57.89,66.51,57.39,69.05,59.74,17.71,13.37,NA,7.332,10.34,8.09,NA,10.26,9.12,13.21,125,3.492
101,2010-07-01T21:00,2010,182,2100,0,67.84,60.39,68.62,58.16,67.94,59.72,68.09,57.67,66.44,57.16,68.99,59.54,17.91,13.5,NA,7.454,10.46,8.22,NA,10.42,9.29,13.21,129,3.603
101,2010-07-01T22:00,2010,182,2200,0,67.89,60.37,68.66,58.12,67.98,59.78,68.13,57.68,66.47,57.15,69.03,59.54,17.74,13.39,NA,7.52,10.54,8.2,NA,10.45,9.33,13.21,128,3.575
101,2010-07-01T23:00,2010,182,2300,0,67.89,60.25,68.61,57.88,67.95,59.68,68.1,57.52,66.48,57,68.99,59.36,17.89,13.49,NA,7.644,10.73,8.27,NA,10.57,9.48,13.21,130,3.631
101,2010-07-02T00:00,2010,183,0,0,67.93,60.21,68.65,57.82,67.99,59.62,68.14,57.46,66.52,56.92,69.03,59.3,17.98,13.56,NA,7.722,10.84,8.37,NA,10.68,9.6,13.21,133,3.715
101,2010-07-02T01:00,2010,183,100,0,67.98,60.29,68.69,57.9,68.03,59.74,68.18,57.55,66.56,57.04,69.07,59.4,17.75,13.4,NA,7.688,10.79,8.29,NA,10.63,9.52,13.21,130,3.631
101,2010-07-02T02:00,2010,183,200,0,67.96,60.26,68.67,57.86,68.02,59.73,68.17,57.53,66.56,57.03,69.05,59.38,17.74,13.41,NA,7.704,10.82,8.29,NA,10.64,9.53,13.21,130,3.631
101,2010-07-02T03:00,2010,183,300,0,67.97,60.19,68.67,57.77,68.03,59.66,68.18,57.45,66.57,56.93,69.05,59.28,17.72,13.39,NA,7.778,10.9,8.37,NA,10.73,9.64,13.21,131,3.659
101,2010-07-02T04:00,2010,183,400,0,67.99,60.17,68.69,57.7,68.05,59.67,68.19,57.43,66.59,56.87,69.07,59.24,17.64,13.33,NA,7.823,10.98,8.38,NA,10.76,9.71,13.2,131,3.659
101,2010-07-02T05:00,2010,183,500,0,67.97,60.15,68.67,57.73,68.03,59.68,68.17,57.42,66.57,56.89,69.04,59.24,17.69,13.36,NA,7.815,10.94,8.35,NA,10.75,9.68,13.2,131,3.659
101,2010-07-02T06:00,2010,183,600,0,67.99,60.17,68.7,57.75,68.05,59.68,68.19,57.41,66.58,56.89,69.07,59.27,17.78,13.43,NA,7.814,10.95,8.38,NA,10.77,9.69,13.2,132,3.687
101,2010-07-02T07:00,2010,183,700,0,68,60.28,68.72,57.88,68.06,59.76,68.2,57.53,66.59,57.02,69.08,59.39,17.79,13.43,NA,7.722,10.83,8.3,NA,10.67,9.57,13.2,131,3.659
101,2010-07-02T08:00,2010,183,800,0,68.05,60.65,68.82,58.24,68.13,60.06,68.28,58.05,66.66,57.45,69.17,59.84,17.7,13.35,NA,7.405,10.58,8.07,NA,10.23,9.21,13.2,124,3.464
101,2010-07-02T09:00,2010,183,900,0,67.98,60.89,68.76,58.63,68.08,60.28,68.23,58.44,66.62,57.85,69.12,60.15,17.85,13.48,NA,7.085,10.13,7.804,NA,9.79,8.76,13.2,122,3.408
101,2010-07-02T10:00,2010,183,1000,0,68.01,61.18,68.8,58.98,68.12,60.41,68.27,58.73,66.63,58.22,69.17,60.47,17.83,13.47,NA,6.827,9.82,7.713,NA,9.54,8.41,13.21,117,3.268
101,2010-07-02T11:00,2010,183,1100,0,67.95,61.32,68.76,59.24,68.09,60.34,68.22,58.93,66.59,58.54,69.18,60.68,17.79,13.44,NA,6.636,9.52,7.746,NA,9.29,8.05,13.21,114,3.184
101,2010-07-02T12:00,2010,183,1200,0,68.04,61.58,68.83,59.51,68.17,60.67,68.29,59.24,66.69,58.78,69.22,60.94,17.85,13.46,NA,6.464,9.32,7.497,NA,9.04,7.915,13.2,112,3.128
101,2010-07-02T13:00,2010,183,1300,0,68.15,61.75,68.91,59.69,68.26,60.98,68.37,59.48,66.8,58.93,69.27,61.08,17.68,13.36,NA,6.403,9.22,7.278,NA,8.88,7.875,13.2,110,3.073
101,2010-07-02T14:00,2010,183,1400,0,68.08,61.72,68.78,59.56,68.09,61.02,68.26,59.47,66.71,58.85,69.12,61.03,17.7,13.38,NA,6.366,9.22,7.067,NA,8.79,7.864,13.2,108,3.017
101,2010-07-02T15:00,2010,183,1500,0,68.08,61.74,68.81,59.64,68.15,61.08,68.29,59.46,66.73,58.9,69.15,61.07,17.73,13.39,NA,6.34,9.17,7.07,NA,8.82,7.835,13.2,108,3.017
101,2010-07-02T16:00,2010,183,1600,0,68.15,61.72,68.91,59.7,68.26,61,68.37,59.35,66.8,58.9,69.28,61.07,17.83,13.45,NA,6.428,9.21,7.259,NA,9.02,7.904,13.19,111,3.101
101,2010-07-02T17:00,2010,183,1700,0,68.13,61.61,68.91,59.6,68.25,60.85,68.37,59.19,66.79,58.76,69.29,60.94,17.77,13.4,NA,6.519,9.31,7.401,NA,9.18,8.04,13.19,112,3.128
101,2010-07-02T18:00,2010,183,1800,0,68.16,61.68,68.94,59.66,68.28,60.89,68.4,59.29,66.82,58.86,69.31,61.02,17.82,13.43,NA,6.48,9.28,7.4,NA,9.11,7.954,13.19,112,3.128
101,2010-07-02T19:00,2010,183,1900,0,68.06,61.41,68.84,59.29,68.19,60.66,68.3,58.95,66.72,58.48,69.24,60.7,17.82,13.46,NA,6.654,9.55,7.526,NA,9.35,8.24,13.19,115,3.212
101,2010-07-02T20:00,2010,183,2000,0,67.96,61.07,68.73,58.84,68.08,60.31,68.21,58.52,66.58,58.04,69.15,60.32,17.64,13.32,NA,6.889,9.89,7.769,NA,9.69,8.54,13.2,118,3.296
101,2010-07-02T21:00,2010,183,2100,0,67.86,60.86,68.66,58.62,67.98,60.09,68.12,58.31,66.46,57.79,69.08,60.11,17.68,13.36,NA,6.998,10.03,7.891,NA,9.81,8.68,13.2,120,3.352
101,2010-07-02T22:00,2010,183,2200,0,67.77,60.67,68.57,58.42,67.87,59.88,68.03,58.09,66.37,57.57,69,59.92,17.84,13.47,NA,7.094,10.15,7.996,NA,9.95,8.8,13.21,123,3.436
101,2010-07-02T23:00,2010,183,2300,0,67.83,60.67,68.61,58.38,67.92,59.9,68.1,58.06,66.42,57.53,69.05,59.9,17.99,13.57,NA,7.159,10.23,8.02,NA,10.04,8.89,13.22,124,3.464
101,2010-07-03T00:00,2010,184,0,0,67.91,60.8,68.69,58.48,68,60.08,68.16,58.19,66.49,57.66,69.08,60,17.84,13.44,NA,7.112,10.21,7.92,NA,9.97,8.83,13.22,123,3.436
101,2010-07-03T01:00,2010,184,100,0,67.94,60.77,68.7,58.43,68.01,60.06,68.16,58.16,66.5,57.6,69.08,59.95,17.85,13.44,NA,7.166,10.27,7.944,NA,10,8.9,13.22,123,3.436
101,2010-07-03T02:00,2010,184,200,0,67.9,60.67,68.66,58.31,67.97,59.97,68.13,58.03,66.48,57.49,69.04,59.84,17.71,13.36,NA,7.229,10.35,7.996,NA,10.09,8.99,13.21,123,3.436
101,2010-07-03T03:00,2010,184,300,0,67.95,60.7,68.68,58.32,68,60.02,68.16,58.07,66.51,57.51,69.06,59.85,17.72,13.37,NA,7.249,10.36,7.978,NA,10.09,9.01,13.21,123,3.436
101,2010-07-03T04:00,2010,184,400,0,67.92,60.68,68.68,58.29,67.99,60.02,68.14,58.02,66.5,57.46,69.05,59.83,17.65,13.32,NA,7.237,10.39,7.976,NA,10.12,9.04,13.21,124,3.464
101,2010-07-03T05:00,2010,184,500,0,67.88,60.67,68.63,58.28,67.95,60,68.1,58.04,66.46,57.48,69,59.83,17.79,13.43,NA,7.211,10.36,7.946,NA,10.06,8.98,13.21,123,3.436
101,2010-07-03T06:00,2010,184,600,0,68,60.74,68.76,58.33,68.09,60.13,68.23,58.11,66.57,57.54,69.13,59.9,17.73,13.38,NA,7.268,10.43,7.959,NA,10.12,9.03,13.21,124,3.464
101,2010-07-03T07:00,2010,184,700,0,67.95,60.83,68.72,58.41,68.04,60.17,68.19,58.24,66.56,57.68,69.09,60.01,17.59,13.3,NA,7.114,10.31,7.872,NA,9.95,8.88,13.21,120,3.352
101,2010-07-03T08:00,2010,184,800,0,67.98,61.1,68.78,58.72,68.1,60.4,68.24,58.62,66.61,58.02,69.14,60.33,17.91,13.48,NA,6.885,10.06,7.695,NA,9.62,8.59,13.21,119,3.324
101,2010-07-03T09:00,2010,184,900,0,67.92,61.28,68.73,59.03,68.08,60.45,68.22,58.91,66.57,58.38,69.15,60.62,17.72,13.37,NA,6.641,9.7,7.636,NA,9.31,8.19,13.21,115,3.212
101,2010-07-03T10:00,2010,184,1000,0,67.99,61.6,68.75,59.43,68.13,60.69,68.26,59.27,66.63,58.82,69.18,60.97,17.8,13.42,NA,6.391,9.32,7.432,NA,8.99,7.808,13.2,110,3.073
101,2010-07-03T11:00,2010,184,1100,0,68.11,61.9,68.9,59.82,68.24,61.07,68.37,59.63,66.77,59.27,69.27,61.29,17.83,13.44,NA,6.208,9.08,7.177,NA,8.74,7.509,13.2,107,2.989
101,2010-07-03T12:00,2010,184,1200,0,68.27,62.27,69.03,60.21,68.39,61.51,68.51,60.04,66.97,59.61,69.38,61.63,17.74,13.38,NA,6.006,8.82,6.888,NA,8.47,7.364,13.19,104,2.905
101,2010-07-03T13:00,2010,184,1300,0,68.37,62.46,69.13,60.51,68.51,61.83,68.6,60.35,67.09,59.84,69.43,61.84,17.79,13.42,NA,5.908,8.62,6.676,NA,8.25,7.248,13.18,102,2.849
101,2010-07-03T14:00,2010,184,1400,0,68.4,62.57,69.16,60.67,68.55,62.02,68.62,60.46,67.16,60,69.46,61.96,17.75,13.39,NA,5.834,8.48,6.531,NA,8.16,7.158,13.17,101,2.821
101,2010-07-03T15:00,2010,184,1500,0,68.42,62.66,69.13,60.8,68.56,62.15,68.63,60.54,67.18,60.1,69.49,62.05,17.77,13.4,NA,5.76,8.33,6.413,NA,8.09,7.085,13.15,100,2.793
101,2010-07-03T16:00,2010,184,1600,0,68.48,62.73,69.16,60.88,68.6,62.26,68.67,60.6,67.22,60.19,69.51,62.12,17.72,13.34,NA,5.749,8.29,6.343,NA,8.07,7.033,13.15,98,2.737
101,2010-07-03T17:00,2010,184,1700,0,68.48,62.66,69.17,60.82,68.6,62.16,68.67,60.51,67.23,60.12,69.51,62.05,18,13.56,NA,5.824,8.35,6.441,NA,8.16,7.106,13.14,102,2.849
101,2010-07-03T18:00,2010,184,1800,0,68.51,62.57,69.2,60.75,68.62,62.09,68.71,60.37,67.25,59.99,69.55,61.96,17.85,13.44,NA,5.94,8.45,6.531,NA,8.33,7.251,13.14,102,2.849
101,2010-07-03T19:00,2010,184,1900,0,68.45,62.36,69.16,60.49,68.55,61.82,68.65,60.1,67.19,59.73,69.5,61.72,17.8,13.41,NA,6.088,8.67,6.735,NA,8.55,7.46,13.14,105,2.933
101,2010-07-03T20:00,2010,184,2000,0,68.34,62.07,69.08,60.11,68.47,61.51,68.57,59.78,67.11,59.37,69.43,61.41,17.8,13.43,NA,6.274,8.97,6.954,NA,8.8,7.742,13.15,108,3.017
101,2010-07-03T21:00,2010,184,2100,0,68.25,61.86,68.99,59.75,68.36,61.21,68.47,59.45,66.98,59.01,69.35,61.13,17.66,13.32,NA,6.385,9.24,7.145,NA,9.02,7.966,13.15,110,3.073
101,2010-07-03T22:00,2010,184,2200,0,68.15,61.62,68.9,59.48,68.25,60.95,68.38,59.17,66.88,58.71,69.26,60.88,17.99,13.55,NA,6.535,9.42,7.301,NA,9.21,8.16,13.16,115,3.212
101,2010-07-03T23:00,2010,184,2300,0,68.19,61.62,68.94,59.53,68.29,60.99,68.41,59.15,66.88,58.72,69.3,60.91,17.99,13.55,NA,6.571,9.42,7.302,NA,9.26,8.15,13.17,114,3.184
101,2010-07-04T00:00,2010,185,0,0,68.16,61.56,68.92,59.44,68.26,60.91,68.39,59.09,66.82,58.64,69.27,60.84,18.01,13.57,NA,6.605,9.48,7.349,NA,9.29,8.18,13.17,115,3.212
101,2010-07-04T01:00,2010,185,100,0,68.16,61.49,68.95,59.31,68.26,60.81,68.39,59.01,66.82,58.54,69.3,60.75,17.87,13.48,NA,6.675,9.63,7.456,NA,9.38,8.28,13.18,116,3.24
101,2010-07-04T02:00,2010,185,200,0,68.11,61.41,68.88,59.2,68.23,60.73,68.35,58.9,66.76,58.44,69.27,60.67,17.64,13.32,NA,6.705,9.69,7.496,NA,9.45,8.32,13.19,115,3.212
101,2010-07-04T03:00,2010,185,300,0,68.04,61.28,68.8,59.13,68.17,60.62,68.28,58.75,66.67,58.31,69.21,60.56,17.68,13.36,NA,6.767,9.67,7.544,NA,9.53,8.37,13.19,116,3.24
101,2010-07-04T04:00,2010,185,400,0,67.96,61.13,68.73,58.93,68.08,60.46,68.22,58.64,66.58,58.15,69.13,60.43,17.93,13.54,NA,6.831,9.8,7.624,NA,9.57,8.42,13.2,119,3.324
101,2010-07-04T05:00,2010,185,500,0,67.96,61.1,68.74,58.93,68.08,60.45,68.21,58.59,66.57,58.15,69.14,60.41,17.95,13.55,NA,6.857,9.8,7.629,NA,9.62,8.42,13.2,119,3.324
101,2010-07-04T06:00,2010,185,600,0,67.98,61.2,68.76,59.05,68.11,60.46,68.24,58.72,66.59,58.27,69.19,60.53,17.92,13.53,NA,6.777,9.71,7.643,NA,9.52,8.32,13.2,117,3.268
101,2010-07-04T07:00,2010,185,700,0,67.98,61.33,68.76,59.22,68.13,60.42,68.27,58.88,66.63,58.47,69.22,60.66,17.69,13.36,NA,6.658,9.55,7.713,NA,9.39,8.16,13.2,115,3.212
101,2010-07-04T08:00,2010,185,800,0,68.06,61.63,68.84,59.53,68.21,60.72,68.33,59.28,66.73,58.83,69.26,60.99,17.75,13.39,NA,6.435,9.31,7.49,NA,9.05,7.908,13.2,111,3.101
101,2010-07-04T09:00,2010,185,900,0,68.17,61.99,68.96,59.94,68.3,61.1,68.43,59.72,66.85,59.27,69.32,61.37,17.79,13.43,NA,6.183,9.02,7.2,NA,8.71,7.58,13.19,107,2.989
101,2010-07-04T10:00,2010,185,1000,0,68.34,62.45,69.12,60.42,68.47,61.71,68.59,60.23,67.06,59.79,69.44,61.81,17.71,13.38,NA,5.891,8.7,6.76,NA,8.36,7.272,13.18,102,2.849
101,2010-07-04T11:00,2010,185,1100,0,68.4,62.48,69.14,60.54,68.52,61.78,68.61,60.25,67.11,59.89,69.47,61.85,17.69,13.37,NA,5.92,8.6,6.737,NA,8.36,7.216,13.17,103,2.877
101,2010-07-04T12:00,2010,185,1200,0,68.3,62.41,69.03,60.54,68.41,61.76,68.51,60.19,67.05,59.82,69.36,61.79,17.76,13.41,NA,5.891,8.49,6.652,NA,8.32,7.225,13.16,102,2.849
101,2010-07-04T13:00,2010,185,1300,0,68.26,62.07,69.01,60.12,68.37,61.42,68.49,59.77,66.96,59.39,69.35,61.42,17.81,13.43,NA,6.194,8.89,6.95,NA,8.73,7.573,13.17,107,2.989
101,2010-07-04T14:00,2010,185,1400,0,68.32,62.15,69.07,60.19,68.44,61.57,68.54,59.88,67.04,59.46,69.41,61.53,17.8,13.43,NA,6.162,8.88,6.867,NA,8.66,7.573,13.16,106,2.961
101,2010-07-04T15:00,2010,185,1500,0,68.32,62.34,69.08,60.42,68.44,61.66,68.54,60.11,67.08,59.72,69.41,61.72,17.95,13.54,NA,5.98,8.65,6.777,NA,8.43,7.358,13.15,105,2.933
101,2010-07-04T16:00,2010,185,1600,0,68.36,62.38,69.1,60.48,68.48,61.74,68.58,60.1,67.13,59.75,69.45,61.75,18.03,13.56,NA,5.985,8.62,6.747,NA,8.48,7.386,13.15,105,2.933
101,2010-07-04T17:00,2010,185,1700,0,68.37,62.34,69.11,60.45,68.49,61.83,68.6,60.08,67.14,59.7,69.45,61.7,17.92,13.52,NA,6.031,8.66,6.665,NA,8.52,7.444,13.15,106,2.961
101,2010-07-04T18:00,2010,185,1800,0,68.33,62.2,69.08,60.29,68.46,61.66,68.55,59.93,67.08,59.52,69.39,61.56,17.99,13.56,NA,6.133,8.79,6.805,NA,8.62,7.557,13.15,107,2.989
101,2010-07-04T19:00,2010,185,1900,0,68.36,62.16,69.1,60.27,68.49,61.64,68.56,59.88,67.1,59.51,69.42,61.54,17.87,13.45,NA,6.199,8.83,6.845,NA,8.68,7.589,13.15,107,2.989
101,2010-07-04T20:00,2010,185,2000,0,68.27,61.99,69.02,59.99,68.4,61.39,68.5,59.62,67.01,59.23,69.36,61.31,17.77,13.4,NA,6.287,9.03,7.006,NA,8.88,7.771,13.15,109,3.045
101,2010-07-04T21:00,2010,185,2100,0,68.13,61.63,68.87,59.52,68.23,60.98,68.36,59.18,66.84,58.77,69.23,60.91,17.88,13.47,NA,6.5,9.35,7.249,NA,9.18,8.06,13.16,113,3.156
101,2010-07-04T22:00,2010,185,2200,0,68.17,61.55,68.92,59.42,68.26,60.86,68.4,59.11,66.85,58.69,69.29,60.85,18.01,13.56,NA,6.62,9.5,7.4,NA,9.29,8.16,13.17,115,3.212
101,2010-07-04T23:00,2010,185,2300,0,68.26,61.79,69.02,59.78,68.38,61.21,68.5,59.39,66.95,59.01,69.38,61.14,17.98,13.55,NA,6.468,9.24,7.173,NA,9.11,7.941,13.17,113,3.156
101,2010-07-05T00:00,2010,186,0,0,68.2,61.75,68.95,59.75,68.3,61.16,68.41,59.32,66.85,58.95,69.3,61.08,17.96,13.53,NA,6.45,9.2,7.146,NA,9.1,7.903,13.17,112,3.128
101,2010-07-05T01:00,2010,186,100,0,68.23,61.69,69.01,59.65,68.34,61.08,68.46,59.23,66.89,58.85,69.35,61.01,17.82,13.44,NA,6.548,9.36,7.265,NA,9.23,8.04,13.18,113,3.156
101,2010-07-05T02:00,2010,186,200,0,68.09,61.43,68.85,59.34,68.2,60.73,68.32,59.03,66.74,58.61,69.23,60.76,17.79,13.42,NA,6.66,9.51,7.467,NA,9.28,8.14,13.19,114,3.184
101,2010-07-05T03:00,2010,186,300,0,68.05,61.35,68.82,59.19,68.17,60.63,68.29,58.91,66.72,58.47,69.25,60.65,17.93,13.53,NA,6.7,9.63,7.537,NA,9.38,8.25,13.19,116,3.24
101,2010-07-05T04:00,2010,186,400,0,68.04,61.27,68.81,59.17,68.17,60.62,68.28,58.84,66.68,58.4,69.21,60.61,17.98,13.54,NA,6.769,9.65,7.549,NA,9.45,8.28,13.2,118,3.296
101,2010-07-05T05:00,2010,186,500,0,68.02,61.26,68.79,59.13,68.14,60.58,68.27,58.8,66.66,58.38,69.19,60.59,18,13.56,NA,6.766,9.66,7.565,NA,9.47,8.28,13.2,117,3.268
101,2010-07-05T06:00,2010,186,600,0,68.01,61.29,68.79,59.16,68.13,60.6,68.25,58.81,66.63,58.37,69.19,60.6,17.84,13.46,NA,6.725,9.63,7.537,NA,9.44,8.26,13.2,116,3.24
101,2010-07-05T07:00,2010,186,700,0,68.04,61.44,68.82,59.37,68.18,60.75,68.29,58.97,66.68,58.55,69.23,60.77,17.7,13.35,NA,6.608,9.45,7.425,NA,9.31,8.12,13.2,113,3.156
101,2010-07-05T08:00,2010,186,800,0,68.11,61.76,68.91,59.73,68.26,60.89,68.38,59.39,66.79,58.99,69.28,61.13,17.78,13.4,NA,6.351,9.19,7.37,NA,8.99,7.801,13.2,110,3.073
101,2010-07-05T09:00,2010,186,900,0,68.29,62.22,69.08,60.17,68.42,61.41,68.56,59.99,67,59.5,69.42,61.6,17.65,13.32,NA,6.08,8.91,7.016,NA,8.57,7.504,13.19,105,2.933
101,2010-07-05T10:00,2010,186,1000,0,68.41,62.66,69.17,60.62,68.54,61.97,68.65,60.48,67.15,60.01,69.49,62.01,17.84,13.45,NA,5.751,8.55,6.577,NA,8.16,7.137,13.17,100,2.793
101,2010-07-05T11:00,2010,186,1100,0,68.57,62.99,69.27,61.12,68.69,62.39,68.76,60.93,67.3,60.56,69.57,62.37,17.73,13.37,NA,5.579,8.15,6.303,NA,7.838,6.739,13.15,96,2.682
101,2010-07-05T12:00,2010,186,1200,0,68.63,63.24,69.31,61.47,68.76,62.65,68.8,61.23,67.39,60.82,69.57,62.62,17.96,13.53,NA,5.396,7.845,6.11,NA,7.571,6.571,13.14,95,2.654
101,2010-07-05T13:00,2010,186,1300,0,68.81,63.49,69.48,61.77,68.91,62.94,68.96,61.56,67.58,61.09,69.68,62.88,17.97,13.55,NA,5.318,7.707,5.972,NA,7.409,6.499,13.13,92,2.57
101,2010-07-05T14:00,2010,186,1400,0,68.86,63.6,69.53,61.94,68.97,63.08,69.03,61.65,67.65,61.26,69.74,62.99,17.93,13.51,NA,5.256,7.592,5.891,NA,7.381,6.393,13.12,91,2.542
101,2010-07-05T15:00,2010,186,1500,0,68.9,63.64,69.54,62,69.01,63.16,69.04,61.67,67.71,61.29,69.79,63.06,17.98,13.53,NA,5.264,7.546,5.846,NA,7.375,6.425,13.11,91,2.542
101,2010-07-05T16:00,2010,186,1600,0,68.9,63.63,69.54,61.97,69,63.2,69.06,61.64,67.76,61.29,69.8,63.05,17.96,13.53,NA,5.274,7.569,5.797,NA,7.423,6.464,13.11,92,2.57
101,2010-07-05T17:00,2010,186,1700,0,68.92,63.53,69.56,61.83,69.02,63.09,69.07,61.49,67.76,61.17,69.83,62.93,17.9,13.48,NA,5.386,7.731,5.932,NA,7.586,6.593,13.1,93,2.598
101,2010-07-05T18:00,2010,186,1800,0,68.85,63.3,69.52,61.59,68.96,62.88,69.05,61.23,67.71,60.92,69.82,62.7,17.72,13.36,NA,5.556,7.927,6.079,NA,7.819,6.787,13.1,95,2.654
101,2010-07-05T19:00,2010,186,1900,0,68.81,63.11,69.48,61.32,68.91,62.46,69.01,60.98,67.63,60.65,69.79,62.45,17.7,13.35,NA,5.702,8.16,6.454,NA,8.03,6.988,13.11,98,2.737
101,2010-07-05T20:00,2010,186,2000,0,68.72,62.89,69.39,61.04,68.83,62.14,68.93,60.72,67.54,60.39,69.71,62.21,17.61,13.32,NA,5.833,8.35,6.696,NA,8.22,7.155,13.11,100,2.793
101,2010-07-05T21:00,2010,186,2100,0,68.6,62.58,69.27,60.68,68.71,61.78,68.81,60.38,67.41,60,69.6,61.88,17.74,13.41,NA,6.021,8.59,6.932,NA,8.43,7.411,13.11,103,2.877
101,2010-07-05T22:00,2010,186,2200,0,68.62,62.58,69.32,60.7,68.74,61.78,68.84,60.39,67.42,60.01,69.64,61.89,17.92,13.53,NA,6.047,8.62,6.959,NA,8.45,7.404,13.12,105,2.933
101,2010-07-05T23:00,2010,186,2300,0,68.61,62.56,69.29,60.69,68.71,61.82,68.84,60.36,67.39,60,69.63,61.89,17.84,13.47,NA,6.052,8.61,6.896,NA,8.48,7.393,13.13,105,2.933
101,2010-07-06T00:00,2010,187,0,0,68.58,62.52,69.28,60.64,68.68,61.74,68.81,60.32,67.35,59.94,69.62,61.85,17.91,13.5,NA,6.064,8.64,6.937,NA,8.48,7.41,13.13,105,2.933
101,2010-07-06T01:00,2010,187,100,0,68.52,62.41,69.22,60.51,68.62,61.63,68.74,60.2,67.28,59.82,69.58,61.74,17.89,13.51,NA,6.114,8.71,6.984,NA,8.54,7.457,13.13,106,2.961
101,2010-07-06T02:00,2010,187,200,0,68.49,62.41,69.19,60.52,68.6,61.64,68.7,60.17,67.24,59.81,69.56,61.74,17.87,13.49,NA,6.087,8.67,6.951,NA,8.52,7.425,13.14,105,2.933
101,2010-07-06T03:00,2010,187,300,0,68.45,62.27,69.14,60.37,68.54,61.44,68.64,60.05,67.18,59.66,69.51,61.59,17.88,13.48,NA,6.181,8.77,7.098,NA,8.6,7.522,13.14,107,2.989
101,2010-07-06T04:00,2010,187,400,0,68.45,62.26,69.15,60.34,68.54,61.4,68.65,60.03,67.18,59.65,69.51,61.57,17.79,13.41,NA,6.193,8.81,7.149,NA,8.61,7.539,13.14,106,2.961
101,2010-07-06T05:00,2010,187,500,0,68.39,62.22,69.13,60.3,68.51,61.38,68.62,59.98,67.16,59.59,69.49,61.54,17.7,13.35,NA,6.171,8.82,7.131,NA,8.64,7.574,13.15,106,2.961
101,2010-07-06T06:00,2010,187,600,0,68.42,62.21,69.13,60.28,68.52,61.38,68.63,59.94,67.14,59.54,69.49,61.51,17.65,13.33,NA,6.211,8.85,7.143,NA,8.69,7.601,13.15,106,2.961
101,2010-07-06T07:00,2010,187,700,0,68.41,62.36,69.14,60.42,68.53,61.39,68.62,60.05,67.15,59.67,69.48,61.63,17.76,13.37,NA,6.051,8.73,7.132,NA,8.57,7.481,13.15,106,2.961
101,2010-07-06T08:00,2010,187,800,0,68.53,62.68,69.23,60.76,68.63,61.65,68.75,60.46,67.28,60.06,69.6,61.98,17.88,13.43,NA,5.85,8.47,6.977,NA,8.29,7.219,13.14,102,2.849
101,2010-07-06T09:00,2010,187,900,0,68.64,63.03,69.34,61.14,68.78,62.25,68.88,60.97,67.45,60.55,69.65,62.38,17.65,13.29,NA,5.607,8.2,6.528,NA,7.909,6.908,13.14,98,2.737
101,2010-07-06T10:00,2010,187,1000,0,68.77,63.34,69.43,61.47,68.89,62.59,68.96,61.3,67.6,60.92,69.73,62.68,17.69,13.3,NA,5.429,7.966,6.294,NA,7.662,6.681,13.13,96,2.682
101,2010-07-06T11:00,2010,187,1100,0,68.91,63.6,69.57,61.84,69.01,62.8,69.08,61.63,67.74,61.32,69.83,62.97,17.64,13.28,NA,5.313,7.737,6.209,NA,7.454,6.427,13.11,93,2.598
101,2010-07-06T12:00,2010,187,1200,0,69.01,63.83,69.59,62,68.98,63.14,69.12,61.93,67.85,61.5,69.78,63.1,17.75,13.34,NA,5.18,7.591,5.837,NA,7.181,6.352,13.1,90,2.514
101,2010-07-06T13:00,2010,187,1300,0,69.03,63.9,69.64,62.09,69,63.22,69.14,62.04,67.9,61.57,69.78,63.17,17.89,13.45,NA,5.135,7.55,5.785,NA,7.103,6.33,13.1,91,2.542
101,2010-07-06T14:00,2010,187,1400,0,69.01,63.91,69.66,62.05,68.9,63.17,69.07,61.88,67.81,61.42,69.75,63.1,17.79,13.35,NA,5.099,7.606,5.732,NA,7.193,6.388,13.09,90,2.514
101,2010-07-06T15:00,2010,187,1500,0,69,63.95,69.68,62.13,68.89,63.27,69.03,61.86,67.77,61.42,69.75,63.13,17.75,13.33,NA,5.047,7.55,5.616,NA,7.171,6.351,13.09,88,2.458
101,2010-07-06T16:00,2010,187,1600,0,68.73,63.71,69.48,61.91,68.7,63.01,68.97,61.61,67.66,61.13,69.69,62.91,17.71,13.31,NA,5.021,7.565,5.689,NA,7.364,6.531,13.1,92,2.57
101,2010-07-06T17:00,2010,187,1700,0,68.64,63.53,69.4,61.7,68.57,62.76,68.92,61.5,67.57,61.04,69.61,62.81,17.6,13.24,NA,5.108,7.7,5.802,NA,7.417,6.526,13.12,92,2.57
101,2010-07-06T18:00,2010,187,1800,0,68.44,63.28,69.29,61.43,68.43,62.57,68.72,61.1,67.35,60.59,69.48,62.47,17.78,13.37,NA,5.157,7.853,5.858,NA,7.617,6.766,13.13,95,2.654
101,2010-07-06T19:00,2010,187,1900,0,68.45,63.02,69.25,61.16,68.39,62.18,68.74,60.92,67.3,60.4,69.5,62.28,17.9,13.45,NA,5.424,8.09,6.204,NA,7.822,6.898,13.14,98,2.737
101,2010-07-06T20:00,2010,187,2000,0,68.43,62.78,69.16,60.8,68.35,61.89,68.63,60.68,67.22,60.16,69.34,62.06,17.92,13.46,NA,5.649,8.36,6.457,NA,7.949,7.056,13.14,101,2.821
101,2010-07-06T21:00,2010,187,2100,0,68.42,62.76,69.23,60.8,68.35,61.95,68.58,60.48,67.18,59.9,69.36,61.92,17.84,13.4,NA,5.664,8.43,6.398,NA,8.1,7.285,13.14,101,2.821
101,2010-07-06T22:00,2010,187,2200,0,68.56,62.81,69.28,60.83,68.42,61.87,68.56,60.4,67.23,59.84,69.37,61.88,17.76,13.35,NA,5.752,8.45,6.552,NA,8.15,7.391,13.14,102,2.849
101,2010-07-06T23:00,2010,187,2300,0,68.59,62.64,69.27,60.59,68.46,61.55,68.57,60.18,67.23,59.62,69.35,61.63,18.05,13.53,NA,5.946,8.68,6.91,NA,8.39,7.609,13.14,106,2.961
101,2010-07-07T00:00,2010,188,0,0,68.49,62.55,69.22,60.51,68.52,61.66,68.74,60.25,67.34,59.75,69.47,61.66,17.99,13.49,NA,5.942,8.71,6.859,NA,8.48,7.588,13.14,107,2.989
101,2010-07-07T01:00,2010,188,100,0,68.54,62.49,69.22,60.49,68.56,61.31,68.69,60.2,67.3,59.67,69.43,61.6,17.92,13.45,NA,6.051,8.73,7.25,NA,8.49,7.63,13.14,106,2.961
101,2010-07-07T02:00,2010,188,200,0,68.54,62.42,69.2,60.42,68.54,61.16,68.68,60.17,67.25,59.62,69.44,61.56,17.99,13.51,NA,6.116,8.78,7.382,NA,8.51,7.627,13.14,108,3.017
101,2010-07-07T03:00,2010,188,300,0,68.59,62.47,69.24,60.39,68.57,61.27,68.69,60.15,67.27,59.61,69.45,61.58,17.82,13.37,NA,6.126,8.85,7.302,NA,8.54,7.662,13.14,106,2.961
101,2010-07-07T04:00,2010,188,400,0,68.63,62.63,69.27,60.66,68.63,61.52,68.73,60.4,67.35,59.88,69.46,61.79,17.95,13.47,NA,6,8.61,7.104,NA,8.34,7.465,13.13,105,2.933
101,2010-07-07T05:00,2010,188,500,0,68.58,62.57,69.24,60.58,68.6,61.43,68.69,60.28,67.33,59.77,69.43,61.7,17.92,13.44,NA,6.01,8.67,7.17,NA,8.41,7.551,13.13,105,2.933
101,2010-07-07T06:00,2010,188,600,0,68.41,62.32,69.15,60.22,68.37,61.32,68.59,60.03,67.13,59.5,69.45,61.55,17.65,13.28,NA,6.082,8.93,7.052,NA,8.56,7.63,13.14,105,2.933
101,2010-07-07T07:00,2010,188,700,0,68.34,62.32,69.14,60.11,68.25,61.29,68.45,59.9,66.9,59.2,69.45,61.51,17.83,13.38,NA,6.018,9.03,6.965,NA,8.55,7.702,13.14,107,2.989
101,2010-07-07T08:00,2010,188,800,0,68.44,62.6,69.22,60.35,68.33,61.53,68.55,60.22,67.02,59.58,69.5,61.77,17.81,13.35,NA,5.841,8.87,6.803,NA,8.33,7.436,13.14,103,2.877
101,2010-07-07T09:00,2010,188,900,0,68.6,62.87,69.23,60.83,68.53,62.07,68.69,60.8,67.3,60.18,69.51,62.14,17.71,13.31,NA,5.734,8.4,6.46,NA,7.891,7.117,13.14,99,2.765
101,2010-07-07T10:00,2010,188,1000,0,68.63,63.19,69.23,61.21,68.65,62.53,68.8,61.22,67.41,60.64,69.52,62.48,17.66,13.28,NA,5.443,8.02,6.12,NA,7.583,6.772,13.14,94,2.626
101,2010-07-07T11:00,2010,188,1100,0,68.65,63.28,69.25,61.42,68.71,62.59,68.83,61.31,67.47,60.85,69.52,62.59,17.82,13.4,NA,5.368,7.824,6.122,NA,7.527,6.622,13.13,94,2.626
101,2010-07-07T12:00,2010,188,1200,0,68.94,63.57,69.55,61.72,68.94,62.56,69.08,61.68,67.78,61.11,69.75,62.85,17.8,13.36,NA,5.367,7.825,6.38,NA,7.4,6.664,13.12,92,2.57
101,2010-07-07T13:00,2010,188,1300,0,68.93,63.76,69.5,62.02,68.94,62.81,69.07,61.94,67.8,61.4,69.68,63.05,17.83,13.38,NA,5.163,7.486,6.128,NA,7.131,6.403,13.11,90,2.514
101,2010-07-07T14:00,2010,188,1400,0,69.02,63.81,69.6,62.09,69.02,62.91,69.15,61.93,67.89,61.43,69.77,63.07,17.99,13.5,NA,5.209,7.503,6.109,NA,7.226,6.458,13.1,90,2.514
101,2010-07-07T15:00,2010,188,1500,0,69.01,63.72,69.56,62,69.01,62.84,69.12,61.78,67.89,61.32,69.75,62.96,17.99,13.5,NA,5.29,7.561,6.169,NA,7.345,6.576,13.1,93,2.598
101,2010-07-07T16:00,2010,188,1600,0,69.03,63.7,69.61,62.01,69.02,62.83,69.14,61.7,67.91,61.28,69.78,62.93,17.93,13.45,NA,5.328,7.601,6.184,NA,7.436,6.63,13.09,93,2.598
101,2010-07-07T17:00,2010,188,1700,0,68.94,63.48,69.5,61.74,68.95,62.6,69.05,61.48,67.84,61.02,69.71,62.71,17.82,13.37,NA,5.466,7.759,6.346,NA,7.565,6.819,13.09,95,2.654
101,2010-07-07T18:00,2010,188,1800,0,68.96,63.43,69.54,61.65,68.96,62.53,69.08,61.42,67.86,60.93,69.74,62.65,17.73,13.31,NA,5.527,7.885,6.439,NA,7.658,6.936,13.09,95,2.654
101,2010-07-07T19:00,2010,188,1900,0,68.92,63.31,69.49,61.49,68.95,62.56,69.03,61.29,67.8,60.8,69.7,62.54,17.83,13.38,NA,5.607,8,6.386,NA,7.744,7.003,13.09,96,2.682
101,2010-07-07T20:00,2010,188,2000,0,68.8,63.01,69.41,61.2,68.78,62.2,68.91,60.89,67.61,60.42,69.6,62.25,17.9,13.43,NA,5.786,8.21,6.586,NA,8.02,7.19,13.1,100,2.793
101,2010-07-07T21:00,2010,188,2100,0,68.79,62.8,69.4,60.95,68.75,61.85,68.88,60.56,67.54,60.11,69.59,62.01,17.92,13.44,NA,5.985,8.45,6.9,NA,8.32,7.428,13.1,102,2.849
101,2010-07-07T22:00,2010,188,2200,0,68.76,62.66,69.34,60.79,68.74,61.71,68.85,60.42,67.51,59.92,69.57,61.85,17.88,13.4,NA,6.091,8.55,7.025,NA,8.43,7.591,13.1,104,2.905
101,2010-07-07T23:00,2010,188,2300,0,68.66,62.53,69.26,60.61,68.66,61.57,68.8,60.28,67.42,59.74,69.51,61.7,17.99,13.47,NA,6.133,8.66,7.082,NA,8.52,7.671,13.11,106,2.961
101,2010-07-08T00:00,2010,189,0,0,68.63,62.47,69.23,60.52,68.64,61.54,68.77,60.23,67.39,59.68,69.48,61.65,17.7,13.28,NA,6.16,8.7,7.096,NA,8.55,7.712,13.11,105,2.933
101,2010-07-08T01:00,2010,189,100,0,68.55,62.35,69.18,60.43,68.54,61.36,68.68,60.08,67.27,59.56,69.42,61.53,18.02,13.5,NA,6.206,8.75,7.187,NA,8.6,7.707,13.12,107,2.989
101,2010-07-08T02:00,2010,189,200,0,68.56,62.37,69.19,60.41,68.56,61.38,68.71,60.09,67.29,59.55,69.43,61.54,18.01,13.47,NA,6.195,8.78,7.187,NA,8.62,7.744,13.13,107,2.989
101,2010-07-08T03:00,2010,189,300,0,68.49,62.2,69.12,60.22,68.5,61.25,68.62,59.92,67.22,59.31,69.35,61.36,18.05,13.46,NA,6.289,8.9,7.25,NA,8.7,7.905,13.13,109,3.045
101,2010-07-08T04:00,2010,189,400,0,68.45,62.12,69.11,60.11,68.46,61.07,68.6,59.8,67.18,59.21,69.34,61.28,17.97,13.4,NA,6.336,9,7.39,NA,8.79,7.964,13.14,109,3.045
101,2010-07-08T05:00,2010,189,500,0,68.38,62.04,69.05,59.99,68.38,60.97,68.53,59.69,67.11,59.09,69.28,61.19,17.9,13.36,NA,6.335,9.06,7.416,NA,8.85,8.02,13.14,110,3.073
101,2010-07-08T06:00,2010,189,600,0,68.35,61.97,69.02,59.91,68.36,60.87,68.5,59.61,67.06,59.02,69.26,61.13,17.77,13.29,NA,6.388,9.11,7.483,NA,8.89,8.04,13.14,109,3.045
101,2010-07-08T07:00,2010,189,700,0,68.26,61.9,68.98,59.88,68.31,61.02,68.45,59.55,66.99,59.01,69.24,61.14,17.77,13.28,NA,6.364,9.09,7.292,NA,8.91,7.985,13.15,109,3.045
101,2010-07-08T08:00,2010,189,800,0,68.25,61.93,69.03,60,68.36,61.17,68.5,59.59,67.02,59.09,69.34,61.26,17.78,13.29,NA,6.32,9.03,7.194,NA,8.91,7.924,13.15,109,3.045
101,2010-07-08T09:00,2010,189,900,0,68.21,61.91,69.02,60.01,68.35,61.14,68.49,59.6,67,59.12,69.33,61.26,17.8,13.31,NA,6.299,9.01,7.214,NA,8.89,7.874,13.15,108,3.017
101,2010-07-08T10:00,2010,189,1000,0,68.34,62.15,69.12,60.23,68.49,61.36,68.61,59.85,67.14,59.39,69.46,61.49,17.91,13.38,NA,6.186,8.89,7.125,NA,8.75,7.747,13.15,108,3.017
101,2010-07-08T11:00,2010,189,1100,0,68.42,62.5,69.17,60.63,68.56,61.76,68.67,60.28,67.23,59.86,69.5,61.87,18,13.42,NA,5.92,8.54,6.8,NA,8.4,7.364,13.15,103,2.877
101,2010-07-08T12:00,2010,189,1200,0,68.55,62.8,69.28,60.95,68.67,62.07,68.79,60.64,67.36,60.25,69.6,62.19,17.76,13.26,NA,5.756,8.33,6.603,NA,8.15,7.113,13.14,99,2.765
101,2010-07-08T13:00,2010,189,1300,0,68.6,62.87,69.3,61.11,68.7,62.17,68.84,60.76,67.43,60.37,69.64,62.28,17.78,13.29,NA,5.725,8.19,6.534,NA,8.09,7.054,13.14,99,2.765
101,2010-07-08T14:00,2010,189,1400,0,68.71,63.03,69.41,61.26,68.81,62.35,68.93,60.94,67.53,60.54,69.71,62.44,17.77,13.28,NA,5.675,8.15,6.461,NA,7.991,6.991,13.13,97,2.709
101,2010-07-08T15:00,2010,189,1500,0,69.75,63.9,70.47,62.14,69.85,63.29,70.01,68.44,68.61,67.55,70.75,66.2,17.87,14.05,NA,5.847,8.33,6.563,NA,1.57,1.057,13.12,61,1.704
101,2010-07-08T16:00,2010,189,1600,0,68.13,62.41,68.84,60.65,68.22,61.72,68.29,64.22,67,63.87,69.05,63.56,17.86,13.8,NA,5.726,8.19,6.491,NA,4.068,3.126,13.12,75,2.095
101,2010-07-08T17:00,2010,189,1700,0,68.78,62.96,69.49,61.18,68.85,62.23,68.86,61.06,67.57,60.61,69.66,62.43,17.85,13.5,NA,5.813,8.31,6.621,NA,7.794,6.956,13.11,98,2.737
101,2010-07-08T18:00,2010,189,1800,0,68.67,62.73,69.4,60.92,68.76,61.97,68.76,60.77,67.44,60.33,69.57,62.15,17.83,13.49,NA,5.944,8.48,6.792,NA,7.995,7.113,13.11,101,2.821
101,2010-07-08T19:00,2010,189,1900,0,68.62,62.56,69.35,60.72,68.69,61.79,68.69,60.58,67.38,60.12,69.54,61.98,17.78,13.43,NA,6.061,8.63,6.9,NA,8.11,7.259,13.12,102,2.849
101,2010-07-08T20:00,2010,189,2000,0,68.6,62.36,69.34,60.55,68.67,61.62,68.68,60.37,67.34,59.89,69.56,61.79,17.96,13.56,NA,6.241,8.79,7.054,NA,8.31,7.441,13.12,105,2.933
101,2010-07-08T21:00,2010,189,2100,0,68.57,62.22,69.31,60.37,68.64,61.47,68.65,60.19,67.28,59.73,69.51,61.65,17.83,13.44,NA,6.35,8.94,7.171,NA,8.45,7.547,13.13,106,2.961
101,2010-07-08T22:00,2010,189,2200,0,68.49,62.03,69.23,60.15,68.54,61.23,68.56,59.97,67.18,59.5,69.45,61.44,17.97,13.53,NA,6.458,9.08,7.306,NA,8.6,7.673,13.13,109,3.045
101,2010-07-08T23:00,2010,189,2300,0,68.45,61.94,69.19,59.96,68.5,61.07,68.53,59.82,67.14,59.37,69.4,61.31,17.98,13.53,NA,6.511,9.23,7.437,NA,8.71,7.774,13.13,110,3.073
101,2010-07-09T00:00,2010,190,0,0,68.33,61.78,69.1,59.74,68.4,60.88,68.44,59.68,67.02,59.18,69.32,61.17,17.95,13.48,NA,6.551,9.36,7.523,NA,8.76,7.838,13.14,111,3.101
101,2010-07-09T01:00,2010,190,100,0,68.29,61.8,69.1,59.75,68.37,60.88,68.41,59.7,66.97,59.18,69.3,61.19,18.05,13.56,NA,6.494,9.35,7.485,NA,8.71,7.783,13.14,111,3.101
101,2010-07-09T02:00,2010,190,200,0,68.27,61.78,69.09,59.75,68.35,60.86,68.38,59.68,66.94,59.16,69.28,61.15,18.07,13.56,NA,6.483,9.33,7.483,NA,8.7,7.777,13.15,111,3.101
101,2010-07-09T03:00,2010,190,300,0,68.27,61.79,69.07,59.74,68.34,60.88,68.39,59.68,66.95,59.14,69.28,61.17,17.88,13.41,NA,6.488,9.33,7.467,NA,8.71,7.804,13.15,110,3.073
101,2010-07-09T04:00,2010,190,400,0,68.25,61.82,69.05,59.77,68.33,60.9,68.37,59.73,66.94,59.16,69.25,61.19,17.85,13.41,NA,6.43,9.28,7.43,NA,8.64,7.777,13.15,109,3.045
101,2010-07-09T05:00,2010,190,500,0,68.25,61.81,69.05,59.76,68.33,60.9,68.36,59.72,66.94,59.15,69.27,61.21,17.73,13.3,NA,6.437,9.29,7.425,NA,8.64,7.789,13.15,109,3.045
101,2010-07-09T06:00,2010,190,600,0,68.23,61.81,69.03,59.76,68.31,60.88,68.34,59.71,66.92,59.15,69.26,61.2,17.75,13.33,NA,6.42,9.28,7.435,NA,8.64,7.775,13.16,108,3.017
101,2010-07-09T07:00,2010,190,700,0,68.27,61.87,69.08,59.8,68.36,60.95,68.39,59.78,66.96,59.18,69.28,61.26,17.64,13.2,NA,6.397,9.27,7.403,NA,8.61,7.784,13.15,108,3.017
101,2010-07-09T08:00,2010,190,800,0,68.33,62.08,69.13,60.05,68.42,61.2,68.48,60.02,67.04,59.45,69.35,61.48,17.68,13.22,NA,6.252,9.07,7.218,NA,8.46,7.588,13.16,105,2.933
101,2010-07-09T09:00,2010,190,900,0,68.33,62.22,69.1,60.25,68.4,61.36,68.51,60.25,67.07,59.73,69.34,61.67,17.94,13.41,NA,6.105,8.86,7.043,NA,8.26,7.344,13.15,104,2.905
101,2010-07-09T10:00,2010,190,1000,0,68.47,62.52,69.23,60.54,68.55,61.63,68.64,60.58,67.22,60.06,69.48,61.97,17.86,13.34,NA,5.948,8.69,6.912,NA,8.06,7.159,13.15,101,2.821
101,2010-07-09T11:00,2010,190,1100,0,68.5,62.7,69.15,60.71,68.5,62.19,68.66,60.83,67.22,60.29,69.41,62.09,17.83,13.33,NA,5.805,8.44,6.31,NA,7.83,6.924,13.15,98,2.737
101,2010-07-09T12:00,2010,190,1200,0,68.48,62.75,69.19,60.89,68.54,62.08,68.67,60.94,67.28,60.35,69.44,62.22,17.74,13.28,NA,5.735,8.3,6.464,NA,7.73,6.928,13.14,97,2.709
101,2010-07-09T13:00,2010,190,1300,0,68.58,62.86,69.32,61.08,68.67,62.09,68.76,61.06,67.39,60.51,69.56,62.36,17.83,13.3,NA,5.719,8.23,6.585,NA,7.702,6.882,13.14,97,2.709
101,2010-07-09T14:00,2010,190,1400,0,68.68,63.04,69.4,61.3,68.77,62.32,68.85,61.25,67.5,60.75,69.63,62.56,17.92,13.35,NA,5.638,8.11,6.451,NA,7.6,6.752,13.13,95,2.654
101,2010-07-09T15:00,2010,190,1500,0,68.79,63.14,69.5,61.41,68.85,62.44,68.93,61.32,67.6,60.86,69.69,62.65,17.92,13.35,NA,5.65,8.09,6.412,NA,7.611,6.743,13.13,95,2.654
101,2010-07-09T16:00,2010,190,1600,0,68.77,63.11,69.48,61.38,68.83,62.43,68.89,61.25,67.57,60.81,69.66,62.61,17.93,13.3,NA,5.665,8.1,6.392,NA,7.639,6.752,13.12,96,2.682
101,2010-07-09T17:00,2010,190,1700,0,68.75,62.96,69.46,61.24,68.79,62.33,68.86,61.1,67.54,60.6,69.62,62.45,17.97,13.31,NA,5.784,8.22,6.463,NA,7.769,6.932,13.11,97,2.709
101,2010-07-09T18:00,2010,190,1800,0,68.75,62.88,69.48,61.11,68.82,62.23,68.87,60.98,67.53,60.46,69.66,62.34,17.87,13.23,NA,5.866,8.37,6.591,NA,7.891,7.071,13.11,99,2.765
101,2010-07-09T19:00,2010,190,1900,0,68.64,62.69,69.37,60.93,68.71,62.04,68.79,60.78,67.43,60.23,69.57,62.15,17.92,13.25,NA,5.95,8.44,6.676,NA,8.01,7.198,13.11,100,2.793
