id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-07-09T20:00,2010,190,2000,0,68.65,62.55,69.39,60.73,68.72,61.85,68.8,60.59,67.41,60.01,69.58,61.97,17.81,13.18,NA,6.099,8.66,6.876,NA,8.21,7.4,13.11,102,2.849
101,2010-07-09T21:00,2010,190,2100,0,68.56,62.32,69.29,60.48,68.6,61.58,68.69,60.34,67.28,59.73,69.52,61.73,17.91,13.24,NA,6.234,8.8,7.022,NA,8.35,7.557,13.12,105,2.933
101,2010-07-09T22:00,2010,190,2200,0,68.56,62.22,69.3,60.39,68.62,61.49,68.69,60.25,67.28,59.62,69.55,61.66,18,13.3,NA,6.335,8.91,7.129,NA,8.44,7.659,13.12,107,2.989
101,2010-07-09T23:00,2010,190,2300,0,68.51,62.13,69.23,60.21,68.55,61.16,68.63,60.12,67.2,59.49,69.48,61.5,18,13.31,NA,6.373,9.03,7.386,NA,8.51,7.712,13.13,108,3.017
101,2010-07-10T00:00,2010,191,0,0,68.44,61.96,69.18,60.07,68.49,60.95,68.57,59.91,67.15,59.26,69.42,61.3,18.05,13.36,NA,6.483,9.12,7.546,NA,8.67,7.899,13.13,111,3.101
101,2010-07-10T01:00,2010,191,100,0,68.41,61.91,69.15,59.94,68.46,60.88,68.54,59.84,67.1,59.2,69.4,61.26,18.03,13.36,NA,6.494,9.21,7.587,NA,8.7,7.896,13.14,111,3.101
101,2010-07-10T02:00,2010,191,200,0,68.39,61.87,69.13,59.89,68.44,60.85,68.52,59.81,67.08,59.15,69.39,61.22,18.04,13.34,NA,6.515,9.24,7.591,NA,8.71,7.932,13.14,111,3.101
101,2010-07-10T03:00,2010,191,300,0,68.36,61.87,69.12,59.86,68.43,60.83,68.5,59.81,67.04,59.12,69.37,61.21,17.82,13.18,NA,6.491,9.26,7.602,NA,8.69,7.917,13.14,110,3.073
101,2010-07-10T04:00,2010,191,400,0,68.29,61.83,69.07,59.83,68.36,60.8,68.45,59.8,66.98,59.12,69.31,61.2,18.03,13.33,NA,6.461,9.25,7.559,NA,8.65,7.858,13.15,111,3.101
101,2010-07-10T05:00,2010,191,500,0,68.3,61.86,69.1,59.83,68.4,60.81,68.47,59.8,66.99,59.08,69.34,61.2,17.65,13.06,NA,6.438,9.28,7.583,NA,8.67,7.903,13.15,109,3.045
101,2010-07-10T06:00,2010,191,600,0,68.27,61.82,69.07,59.8,68.35,60.79,68.45,59.76,66.95,59.03,69.3,61.15,17.7,13.05,NA,6.45,9.27,7.558,NA,8.69,7.924,13.15,110,3.073
101,2010-07-10T07:00,2010,191,700,0,68.26,61.84,69.06,59.82,68.33,60.76,68.43,59.75,66.94,59.04,69.28,61.15,17.78,13.11,NA,6.417,9.23,7.566,NA,8.68,7.899,13.15,109,3.045
101,2010-07-10T08:00,2010,191,800,0,68.27,61.91,69.06,59.92,68.35,60.85,68.43,59.83,66.97,59.15,69.29,61.25,17.81,13.14,NA,6.354,9.14,7.509,NA,8.6,7.816,13.15,108,3.017
101,2010-07-10T09:00,2010,191,900,0,68.31,61.95,69.1,59.96,68.4,60.87,68.48,59.84,67,59.16,69.33,61.27,17.84,13.19,NA,6.36,9.15,7.524,NA,8.63,7.836,13.15,109,3.045
101,2010-07-10T10:00,2010,191,1000,0,68.34,62.08,69.12,60.19,68.43,61.04,68.5,60.07,67.07,59.36,69.36,61.43,17.9,13.2,NA,6.26,8.93,7.388,NA,8.44,7.706,13.15,107,2.989
101,2010-07-10T11:00,2010,191,1100,0,68.21,61.76,68.99,59.83,68.29,60.7,68.36,59.7,66.92,58.97,69.22,61.08,17.83,13.17,NA,6.448,9.16,7.591,NA,8.67,7.95,13.15,110,3.073
101,2010-07-10T12:00,2010,191,1200,0,68.19,61.41,68.97,59.31,68.24,60.23,68.31,59.22,66.84,58.41,69.22,60.64,17.88,13.2,NA,6.78,9.66,8.01,NA,9.1,8.43,13.16,116,3.24
101,2010-07-10T13:00,2010,191,1300,0,68.2,61.56,69.02,59.49,68.28,60.39,68.35,59.38,66.87,58.56,69.26,60.82,17.93,13.24,NA,6.635,9.53,7.893,NA,8.96,8.32,13.16,115,3.212
101,2010-07-10T14:00,2010,191,1400,0,68.22,61.65,69.02,59.62,68.29,60.46,68.37,59.49,66.89,58.69,69.26,60.93,17.96,13.25,NA,6.573,9.4,7.836,NA,8.88,8.2,13.17,113,3.156
101,2010-07-10T15:00,2010,191,1500,0,68.23,61.69,69.04,59.69,68.3,60.45,68.38,59.52,66.91,58.73,69.27,60.96,18.03,13.33,NA,6.537,9.35,7.853,NA,8.86,8.18,13.17,113,3.156
101,2010-07-10T16:00,2010,191,1600,0,68.25,61.75,69.07,59.76,68.34,60.56,68.4,59.63,66.95,58.79,69.3,61.02,17.99,13.28,NA,6.492,9.31,7.771,NA,8.78,8.16,13.17,112,3.128
101,2010-07-10T17:00,2010,191,1700,0,68.24,61.73,69.06,59.77,68.33,60.53,68.41,59.61,66.96,58.79,69.3,61,17.9,13.25,NA,6.513,9.29,7.803,NA,8.8,8.17,13.17,112,3.128
101,2010-07-10T18:00,2010,191,1800,0,68.25,61.76,69.06,59.8,68.34,60.6,68.4,59.68,66.95,58.83,69.3,61.06,17.76,13.14,NA,6.49,9.26,7.742,NA,8.73,8.13,13.17,111,3.101
101,2010-07-10T19:00,2010,191,1900,0,68.23,61.68,69.02,59.74,68.3,60.54,68.36,59.57,66.9,58.74,69.25,60.97,17.83,13.18,NA,6.546,9.28,7.758,NA,8.79,8.16,13.17,111,3.101
101,2010-07-10T20:00,2010,191,2000,0,68.25,61.66,69.05,59.67,68.31,60.45,68.4,59.52,66.91,58.7,69.29,60.94,17.82,13.17,NA,6.588,9.38,7.867,NA,8.88,8.21,13.17,112,3.128
101,2010-07-10T21:00,2010,191,2100,0,68.17,61.56,68.99,59.58,68.26,60.4,68.31,59.42,66.83,58.59,69.24,60.85,17.94,13.28,NA,6.608,9.41,7.859,NA,8.9,8.24,13.18,114,3.184
101,2010-07-10T22:00,2010,191,2200,0,68.19,61.55,69.02,59.56,68.28,60.35,68.33,59.36,66.85,58.56,69.27,60.81,18.13,13.41,NA,6.64,9.46,7.936,NA,8.97,8.29,13.18,115,3.212
101,2010-07-10T23:00,2010,191,2300,0,68.21,61.52,69.01,59.55,68.28,60.32,68.35,59.32,66.85,58.54,69.26,60.79,18.12,13.42,NA,6.686,9.46,7.96,NA,9.03,8.31,13.18,115,3.212
101,2010-07-11T00:00,2010,192,0,0,68.18,61.43,68.99,59.45,68.25,60.26,68.31,59.23,66.82,58.43,69.23,60.7,18.01,13.36,NA,6.742,9.54,7.997,NA,9.08,8.39,13.18,117,3.268
101,2010-07-11T01:00,2010,192,100,0,68.2,61.43,69.05,59.39,68.29,60.18,68.34,59.21,66.84,58.4,69.29,60.69,18.08,13.38,NA,6.777,9.66,8.12,NA,9.13,8.44,13.18,117,3.268
101,2010-07-11T02:00,2010,192,200,0,68.14,61.4,68.96,59.34,68.22,60.24,68.29,59.2,66.77,58.42,69.21,60.68,18.04,13.34,NA,6.734,9.62,7.979,NA,9.09,8.35,13.18,116,3.24
101,2010-07-11T03:00,2010,192,300,0,68.08,61.4,68.92,59.37,68.18,60.22,68.26,59.28,66.74,58.45,69.18,60.71,18.02,13.34,NA,6.677,9.55,7.964,NA,8.98,8.29,13.18,115,3.212
101,2010-07-11T04:00,2010,192,400,0,68.07,61.42,68.92,59.38,68.18,60.26,68.26,59.29,66.75,58.46,69.17,60.73,17.99,13.29,NA,6.655,9.55,7.922,NA,8.97,8.28,13.19,114,3.184
101,2010-07-11T05:00,2010,192,500,0,68.05,61.36,68.9,59.3,68.17,60.19,68.22,59.21,66.73,58.4,69.16,60.65,18.01,13.31,NA,6.696,9.6,7.986,NA,9,8.33,13.19,116,3.24
101,2010-07-11T06:00,2010,192,600,0,68.06,61.37,68.92,59.27,68.18,60.18,68.24,59.19,66.73,58.35,69.17,60.64,17.88,13.22,NA,6.694,9.65,8,NA,9.05,8.39,13.19,115,3.212
101,2010-07-11T07:00,2010,192,700,0,68.05,61.4,68.89,59.34,68.17,60.24,68.22,59.28,66.72,58.41,69.16,60.7,17.88,13.21,NA,6.648,9.55,7.928,NA,8.95,8.31,13.19,113,3.156
101,2010-07-11T08:00,2010,192,800,0,68.14,61.61,68.98,59.55,68.26,60.41,68.3,59.53,66.81,58.63,69.24,60.9,17.94,13.27,NA,6.534,9.43,7.847,NA,8.77,8.19,13.19,113,3.156
101,2010-07-11T09:00,2010,192,900,0,68.17,61.77,69,59.79,68.28,60.67,68.34,59.82,66.87,58.93,69.26,61.14,17.78,13.21,NA,6.406,9.21,7.608,NA,8.53,7.939,13.19,109,3.045
101,2010-07-11T10:00,2010,192,1000,0,68.26,62.04,69.07,60.05,68.36,60.88,68.43,60.01,66.99,59.19,69.32,61.36,17.93,13.28,NA,6.225,9.02,7.483,NA,8.41,7.8,13.18,107,2.989
101,2010-07-11T11:00,2010,192,1100,0,68.38,62.35,69.19,60.42,68.48,61.18,68.56,60.35,67.14,59.62,69.43,61.69,17.93,13.21,NA,6.036,8.77,7.305,NA,8.21,7.518,13.18,104,2.905
101,2010-07-11T12:00,2010,192,1200,0,68.42,62.53,69.19,60.65,68.52,61.41,68.59,60.58,67.2,59.83,69.43,61.9,18.01,13.25,NA,5.886,8.54,7.105,NA,8,7.366,13.17,102,2.849
101,2010-07-11T13:00,2010,192,1300,0,68.34,62.33,69.11,60.42,68.43,61.21,68.51,60.33,67.1,59.58,69.36,61.65,18.01,13.24,NA,6.009,8.69,7.221,NA,8.18,7.522,13.15,104,2.905
101,2010-07-11T14:00,2010,192,1400,0,68.32,62.12,69.08,60.15,68.4,60.93,68.46,60.08,67.05,59.28,69.33,61.41,18,13.22,NA,6.205,8.94,7.465,NA,8.39,7.768,13.15,108,3.017
101,2010-07-11T15:00,2010,192,1500,0,68.45,62.38,69.2,60.42,68.55,61.26,68.6,60.33,67.21,59.56,69.46,61.67,18.06,13.29,NA,6.066,8.78,7.284,NA,8.27,7.652,13.15,105,2.933
101,2010-07-11T16:00,2010,192,1600,0,68.46,62.46,69.2,60.52,68.55,61.36,68.6,60.42,67.2,59.72,69.46,61.78,18.09,13.35,NA,6.004,8.68,7.188,NA,8.19,7.481,13.14,105,2.933
101,2010-07-11T17:00,2010,192,1700,0,68.49,62.48,69.23,60.59,68.58,61.4,68.64,60.46,67.25,59.78,69.49,61.81,18.06,13.3,NA,6.01,8.64,7.177,NA,8.18,7.463,13.14,104,2.905
101,2010-07-11T18:00,2010,192,1800,0,68.45,62.4,69.19,60.51,68.52,61.29,68.6,60.35,67.18,59.68,69.44,61.71,18.09,13.33,NA,6.046,8.67,7.226,NA,8.25,7.501,13.14,105,2.933
101,2010-07-11T19:00,2010,192,1900,0,68.39,62.2,69.14,60.24,68.46,61.05,68.56,60.11,67.12,59.45,69.4,61.51,18.16,13.36,NA,6.189,8.9,7.405,NA,8.45,7.671,13.14,108,3.017
101,2010-07-11T20:00,2010,192,2000,0,68.37,62.05,69.14,59.95,68.42,60.86,68.52,59.9,67.04,59.19,69.4,61.31,17.95,13.19,NA,6.325,9.19,7.558,NA,8.63,7.85,13.14,109,3.045
101,2010-07-11T21:00,2010,192,2100,0,68.23,61.76,69.01,59.61,68.28,60.52,68.39,59.54,66.89,58.82,69.26,61,17.97,13.23,NA,6.473,9.41,7.768,NA,8.85,8.07,13.15,112,3.128
101,2010-07-11T22:00,2010,192,2200,0,68.24,61.78,69.05,59.62,68.32,60.56,68.42,59.57,66.92,58.8,69.3,61.01,17.99,13.23,NA,6.469,9.43,7.764,NA,8.85,8.12,13.15,112,3.128
101,2010-07-11T23:00,2010,192,2300,0,68.2,61.72,69.02,59.57,68.29,60.52,68.38,59.53,66.88,58.77,69.27,60.96,18.15,13.34,NA,6.477,9.44,7.765,NA,8.86,8.12,13.16,113,3.156
101,2010-07-12T00:00,2010,193,0,0,68.19,61.68,69.01,59.56,68.29,60.53,68.37,59.51,66.88,58.72,69.27,60.94,17.99,13.23,NA,6.516,9.45,7.754,NA,8.85,8.16,13.16,113,3.156
101,2010-07-12T01:00,2010,193,100,0,68.18,61.65,68.98,59.53,68.27,60.48,68.35,59.5,66.84,58.73,69.25,60.94,18.06,13.29,NA,6.538,9.45,7.784,NA,8.85,8.11,13.16,113,3.156
101,2010-07-12T02:00,2010,193,200,0,68.21,61.62,69,59.52,68.29,60.49,68.37,59.5,66.87,58.71,69.28,60.93,18.03,13.29,NA,6.59,9.48,7.805,NA,8.87,8.16,13.17,113,3.156
101,2010-07-12T03:00,2010,193,300,0,68.2,61.59,68.98,59.49,68.27,60.45,68.36,59.45,66.83,58.65,69.25,60.88,17.99,13.24,NA,6.612,9.49,7.821,NA,8.91,8.18,13.18,113,3.156
101,2010-07-12T04:00,2010,193,400,0,68.18,61.52,68.98,59.4,68.27,60.3,68.34,59.37,66.81,58.56,69.27,60.81,18.05,13.3,NA,6.661,9.58,7.969,NA,8.96,8.25,13.18,115,3.212
101,2010-07-12T05:00,2010,193,500,0,68.14,61.41,68.95,59.28,68.21,60.15,68.29,59.21,66.75,58.38,69.24,60.67,17.86,13.17,NA,6.722,9.66,8.07,NA,9.09,8.37,13.18,115,3.212
101,2010-07-12T06:00,2010,193,600,0,68.14,61.42,68.97,59.32,68.25,60.24,68.31,59.22,66.77,58.4,69.27,60.7,17.72,13.06,NA,6.728,9.66,8.01,NA,9.09,8.37,13.18,113,3.156
101,2010-07-12T07:00,2010,193,700,0,68.1,61.41,68.93,59.31,68.22,60.23,68.27,59.21,66.75,58.4,69.22,60.69,17.86,13.15,NA,6.691,9.62,7.986,NA,9.06,8.34,13.19,115,3.212
101,2010-07-12T08:00,2010,193,800,0,68.15,61.52,68.99,59.4,68.27,60.33,68.32,59.32,66.83,58.52,69.26,60.79,17.84,13.13,NA,6.636,9.59,7.936,NA,9,8.3,13.19,113,3.156
101,2010-07-12T09:00,2010,193,900,0,68.26,61.84,69.07,59.73,68.37,60.69,68.44,59.73,66.95,58.92,69.35,61.15,17.75,13.07,NA,6.419,9.33,7.677,NA,8.7,8.03,13.18,109,3.045
101,2010-07-12T10:00,2010,193,1000,0,68.39,62.33,69.19,60.3,68.51,61.21,68.57,60.28,67.13,59.52,69.45,61.65,17.88,13.16,NA,6.063,8.89,7.298,NA,8.29,7.604,13.18,105,2.933
101,2010-07-12T11:00,2010,193,1100,0,68.46,62.64,69.22,60.75,68.57,61.82,68.62,60.67,67.24,60.04,69.48,62.07,18.09,13.28,NA,5.824,8.47,6.755,NA,7.957,7.205,13.17,100,2.793
101,2010-07-12T12:00,2010,193,1200,0,68.49,62.78,69.21,60.93,68.58,61.97,68.64,60.81,67.25,60.21,69.49,62.2,18.1,13.3,NA,5.709,8.29,6.604,NA,7.83,7.043,13.15,99,2.765
101,2010-07-12T13:00,2010,193,1300,0,68.52,62.84,69.26,61.01,68.62,62.04,68.68,60.92,67.31,60.29,69.51,62.27,18.08,13.29,NA,5.686,8.24,6.588,NA,7.764,7.022,13.15,98,2.737
101,2010-07-12T14:00,2010,193,1400,0,68.54,62.81,69.27,61.04,68.63,62.11,68.71,60.85,67.32,60.29,69.52,62.25,17.95,13.21,NA,5.728,8.22,6.521,NA,7.855,7.031,13.14,97,2.709
101,2010-07-12T15:00,2010,193,1500,0,68.66,63.01,69.38,61.24,68.75,62.32,68.82,61.08,67.45,60.52,69.64,62.46,18.13,13.31,NA,5.649,8.15,6.431,NA,7.746,6.934,13.14,97,2.709
101,2010-07-12T16:00,2010,193,1600,0,68.65,62.91,69.37,61.14,68.75,62.27,68.84,60.94,67.45,60.4,69.62,62.36,18.06,13.27,NA,5.737,8.23,6.482,NA,7.892,7.044,13.13,98,2.737
101,2010-07-12T17:00,2010,193,1700,0,68.61,62.63,69.33,60.8,68.7,62.04,68.77,60.66,67.39,60.05,69.59,62.06,17.81,13.1,NA,5.981,8.53,6.661,NA,8.12,7.339,13.13,100,2.793
101,2010-07-12T18:00,2010,193,1800,0,68.6,62.47,69.32,60.62,68.67,61.9,68.74,60.49,67.35,59.85,69.59,61.91,17.91,13.16,NA,6.128,8.71,6.769,NA,8.25,7.505,13.13,102,2.849
101,2010-07-12T19:00,2010,193,1900,0,68.54,62.35,69.27,60.49,68.63,61.5,68.68,60.31,67.29,59.69,69.53,61.72,18.04,13.28,NA,6.194,8.78,7.125,NA,8.37,7.597,13.13,105,2.933
101,2010-07-12T20:00,2010,193,2000,0,68.53,62.27,69.27,60.43,68.61,61.35,68.66,60.23,67.26,59.61,69.53,61.64,18.02,13.27,NA,6.255,8.83,7.261,NA,8.43,7.646,13.13,107,2.989
101,2010-07-12T21:00,2010,193,2100,0,68.44,62.07,69.17,60.23,68.52,61.16,68.58,60.01,67.17,59.4,69.44,61.43,18.18,13.39,NA,6.369,8.94,7.359,NA,8.57,7.776,13.14,108,3.017
101,2010-07-12T22:00,2010,193,2200,0,68.41,62.01,69.16,60.11,68.5,61.06,68.55,59.89,67.13,59.27,69.42,61.36,18.08,13.32,NA,6.398,9.04,7.436,NA,8.66,7.866,13.14,109,3.045
101,2010-07-12T23:00,2010,193,2300,0,68.34,61.92,69.11,60.03,68.43,60.97,68.5,59.81,67.06,59.17,69.38,61.29,18.01,13.29,NA,6.414,9.08,7.456,NA,8.69,7.893,13.14,110,3.073
101,2010-07-13T00:00,2010,194,0,0,68.32,61.88,69.11,59.97,68.42,60.93,68.49,59.78,67.03,59.11,69.36,61.24,17.94,13.21,NA,6.439,9.15,7.49,NA,8.71,7.918,13.14,109,3.045
101,2010-07-13T01:00,2010,194,100,0,68.25,61.78,69.04,59.83,68.35,60.83,68.41,59.69,66.95,58.99,69.3,61.13,17.98,13.24,NA,6.476,9.21,7.524,NA,8.71,7.961,13.15,110,3.073
101,2010-07-13T02:00,2010,194,200,0,68.25,61.82,69.07,59.87,68.36,60.85,68.44,59.69,66.95,59.04,69.32,61.16,18.02,13.23,NA,6.428,9.21,7.515,NA,8.75,7.912,13.15,110,3.073
101,2010-07-13T03:00,2010,194,300,0,68.18,61.73,68.99,59.8,68.29,60.75,68.36,59.62,66.92,58.98,69.24,61.09,18.2,13.35,NA,6.457,9.19,7.543,NA,8.74,7.949,13.15,111,3.101
101,2010-07-13T04:00,2010,194,400,0,68.24,61.76,69.02,59.81,68.34,60.78,68.39,59.67,66.96,58.99,69.29,61.12,18.15,13.36,NA,6.478,9.2,7.558,NA,8.73,7.965,13.16,111,3.101
101,2010-07-13T05:00,2010,194,500,0,68.25,61.8,69.05,59.84,68.36,60.83,68.41,59.66,66.97,58.98,69.3,61.14,17.99,13.23,NA,6.452,9.21,7.527,NA,8.75,7.988,13.16,110,3.073
101,2010-07-13T06:00,2010,194,600,0,68.28,61.86,69.07,59.88,68.39,60.88,68.44,59.75,66.98,59.04,69.34,61.2,17.79,13.09,NA,6.416,9.19,7.513,NA,8.69,7.946,13.16,109,3.045
101,2010-07-13T07:00,2010,194,700,0,68.26,61.91,69.05,59.89,68.37,60.87,68.42,59.78,66.97,59.09,69.32,61.24,17.86,13.15,NA,6.349,9.15,7.496,NA,8.64,7.886,13.16,108,3.017
101,2010-07-13T08:00,2010,194,800,0,68.29,62.05,69.08,60.08,68.4,61.04,68.46,59.95,67.02,59.28,69.34,61.38,17.94,13.16,NA,6.239,9,7.37,NA,8.51,7.734,13.16,106,2.961
101,2010-07-13T09:00,2010,194,900,0,68.38,62.29,69.17,60.34,68.49,61.3,68.57,60.24,67.13,59.57,69.43,61.65,18.04,13.27,NA,6.095,8.83,7.185,NA,8.33,7.566,13.15,105,2.933
101,2010-07-13T10:00,2010,194,1000,0,68.37,62.41,69.13,60.49,68.49,61.44,68.54,60.37,67.15,59.73,69.39,61.76,17.95,13.18,NA,5.969,8.64,7.051,NA,8.17,7.422,13.15,104,2.905
101,2010-07-13T11:00,2010,194,1100,0,68.49,62.62,69.22,60.7,68.58,61.67,68.65,60.6,67.24,59.99,69.5,61.97,17.94,13.19,NA,5.866,8.53,6.918,NA,8.04,7.249,13.15,104,2.905
101,2010-07-13T12:00,2010,194,1200,0,68.53,62.76,69.26,60.89,68.63,61.83,68.68,60.77,67.3,60.2,69.53,62.12,17.97,13.21,NA,5.767,8.38,6.797,NA,7.913,7.102,13.14,102,2.849
101,2010-07-13T13:00,2010,194,1300,0,68.59,62.84,69.33,60.97,68.7,61.96,68.77,60.86,67.38,60.26,69.59,62.2,17.88,13.15,NA,5.753,8.36,6.744,NA,7.91,7.115,13.14,100,2.793
101,2010-07-13T14:00,2010,194,1400,0,68.62,62.92,69.34,61.09,68.72,62.09,68.78,60.98,67.41,60.4,69.61,62.32,17.85,13.16,NA,5.7,8.26,6.625,NA,7.8,7.014,13.13,99,2.765
101,2010-07-13T15:00,2010,194,1500,0,68.65,62.9,69.38,61.07,68.77,62.08,68.83,60.93,67.45,60.35,69.62,62.28,17.97,13.21,NA,5.753,8.31,6.692,NA,7.907,7.099,13.13,101,2.821
101,2010-07-13T16:00,2010,194,1600,0,68.67,62.8,69.4,60.98,68.76,61.98,68.82,60.82,67.47,60.19,69.65,62.17,17.91,13.16,NA,5.867,8.42,6.784,NA,8.01,7.285,13.13,101,2.821
101,2010-07-13T17:00,2010,194,1700,0,68.58,62.6,69.29,60.76,68.66,61.79,68.73,60.57,67.33,60,69.57,61.97,18.05,13.27,NA,5.982,8.53,6.867,NA,8.16,7.337,13.13,104,2.905
101,2010-07-13T18:00,2010,194,1800,0,68.59,62.5,69.31,60.63,68.68,61.66,68.74,60.45,67.34,59.86,69.57,61.85,17.93,13.18,NA,6.083,8.68,7.022,NA,8.29,7.479,13.13,105,2.933
101,2010-07-13T19:00,2010,194,1900,0,68.5,62.22,69.22,60.33,68.57,61.33,68.63,60.15,67.21,59.54,69.5,61.57,17.93,13.19,NA,6.275,8.89,7.236,NA,8.48,7.674,13.13,108,3.017
101,2010-07-13T20:00,2010,194,2000,0,68.47,62.08,69.2,60.16,68.56,61.2,68.61,60.02,67.18,59.36,69.48,61.42,18.04,13.26,NA,6.393,9.04,7.363,NA,8.58,7.827,13.13,111,3.101
101,2010-07-13T21:00,2010,194,2100,0,68.39,62.02,69.14,60.07,68.5,61.09,68.54,59.91,67.14,59.27,69.41,61.34,18.16,13.34,NA,6.375,9.07,7.41,NA,8.63,7.873,13.14,111,3.101
101,2010-07-13T22:00,2010,194,2200,0,68.4,62.01,69.15,60.03,68.5,61.09,68.54,59.9,67.11,59.24,69.41,61.33,17.98,13.23,NA,6.391,9.12,7.408,NA,8.64,7.87,13.14,111,3.101
101,2010-07-13T23:00,2010,194,2300,0,68.36,62,69.12,60.04,68.46,61.04,68.51,59.9,67.08,59.25,69.38,61.33,18.11,13.29,NA,6.358,9.08,7.417,NA,8.61,7.829,13.14,111,3.101
101,2010-07-14T00:00,2010,195,0,0,68.38,62.04,69.14,60.08,68.49,61.07,68.54,59.96,67.11,59.29,69.41,61.37,18.04,13.26,NA,6.347,9.06,7.412,NA,8.58,7.819,13.14,111,3.101
101,2010-07-14T01:00,2010,195,100,0,68.31,62,69.09,60.05,68.42,61.04,68.48,59.91,67.04,59.26,69.35,61.33,18.14,13.35,NA,6.312,9.04,7.375,NA,8.57,7.777,13.14,111,3.101
101,2010-07-14T02:00,2010,195,200,0,68.35,62.06,69.13,60.12,68.46,61.12,68.52,59.95,67.07,59.33,69.39,61.4,17.97,13.2,NA,6.285,9.01,7.339,NA,8.56,7.746,13.15,109,3.045
101,2010-07-14T03:00,2010,195,300,0,68.31,62.06,69.11,60.09,68.43,61.09,68.49,59.94,67.04,59.33,69.36,61.39,18.03,13.26,NA,6.244,9.01,7.341,NA,8.55,7.707,13.15,109,3.045
101,2010-07-14T04:00,2010,195,400,0,68.31,62.08,69.11,60.07,68.42,61.09,68.49,59.96,67.02,59.32,69.35,61.39,17.98,13.23,NA,6.232,9.04,7.335,NA,8.53,7.7,13.15,109,3.045
101,2010-07-14T05:00,2010,195,500,0,68.3,62.05,69.09,60.04,68.42,61.07,68.48,59.94,67.02,59.28,69.34,61.36,17.77,13.09,NA,6.251,9.05,7.357,NA,8.54,7.74,13.15,108,3.017
101,2010-07-14T06:00,2010,195,600,0,68.28,62,69.05,60.02,68.38,61.02,68.44,59.9,66.98,59.22,69.31,61.33,17.83,13.15,NA,6.282,9.03,7.363,NA,8.53,7.759,13.15,109,3.045
101,2010-07-14T07:00,2010,195,700,0,68.25,61.97,69.05,59.98,68.37,61,68.43,59.89,66.98,59.18,69.3,61.3,18.01,13.27,NA,6.284,9.06,7.37,NA,8.55,7.803,13.15,110,3.073
101,2010-07-14T08:00,2010,195,800,0,68.29,62.02,69.1,60.03,68.41,61.06,68.47,59.93,67.04,59.2,69.34,61.32,17.85,13.14,NA,6.279,9.07,7.354,NA,8.54,7.838,13.15,109,3.045
101,2010-07-14T09:00,2010,195,900,0,68.24,61.95,69.04,59.97,68.36,60.95,68.41,59.88,67,59.13,69.29,61.28,17.88,13.17,NA,6.283,9.07,7.408,NA,8.53,7.872,13.15,109,3.045
101,2010-07-14T10:00,2010,195,1000,0,68.22,61.89,69.02,59.88,68.32,60.8,68.38,59.8,66.97,59.03,69.25,61.19,18.02,13.28,NA,6.335,9.14,7.518,NA,8.57,7.937,13.15,110,3.073
101,2010-07-14T11:00,2010,195,1100,0,68.23,61.82,69.03,59.7,68.32,60.6,68.39,59.69,66.96,58.9,69.28,61.09,17.83,13.17,NA,6.413,9.33,7.718,NA,8.7,8.05,13.16,112,3.128
101,2010-07-14T12:00,2010,195,1200,0,68.24,61.82,69.05,59.65,68.3,60.57,68.39,59.66,66.92,58.86,69.29,61.05,17.98,13.24,NA,6.422,9.4,7.732,NA,8.73,8.06,13.16,112,3.128
101,2010-07-14T13:00,2010,195,1300,0,68.16,61.77,68.92,59.59,68.14,60.43,68.27,59.63,66.75,58.77,69.19,61.02,17.89,13.2,NA,6.389,9.33,7.706,NA,8.63,7.981,13.17,112,3.128
101,2010-07-14T14:00,2010,195,1400,0,68.28,61.92,69.12,59.95,68.3,60.11,68.42,59.8,66.95,59.04,69.33,61.23,17.82,13.13,NA,6.359,9.17,8.19,NA,8.62,7.911,13.17,110,3.073
101,2010-07-14T15:00,2010,195,1500,0,68.28,61.96,69.13,60.02,68.3,60.17,68.43,59.84,66.95,59.1,69.32,61.26,17.84,13.16,NA,6.321,9.11,8.13,NA,8.59,7.858,13.16,109,3.045
101,2010-07-14T16:00,2010,195,1600,0,68.33,61.98,69.15,60,68.33,60.18,68.45,59.81,66.97,59.08,69.36,61.25,17.92,13.18,NA,6.348,9.15,8.15,NA,8.64,7.892,13.16,110,3.073
101,2010-07-14T17:00,2010,195,1700,0,68.32,61.98,69.15,60.02,68.32,60.22,68.43,59.81,66.97,59.11,69.34,61.27,17.79,13.1,NA,6.334,9.13,8.1,NA,8.62,7.864,13.16,109,3.045
101,2010-07-14T18:00,2010,195,1800,0,68.26,61.9,69.09,59.96,68.27,60.19,68.38,59.73,66.92,59.07,69.28,61.21,18,13.25,NA,6.359,9.13,8.08,NA,8.64,7.845,13.16,111,3.101
101,2010-07-14T19:00,2010,195,1900,0,68.28,61.88,69.14,59.92,68.28,60.1,68.4,59.71,66.95,59.03,69.29,61.16,18.14,13.34,NA,6.406,9.21,8.18,NA,8.69,7.923,13.16,112,3.128
101,2010-07-14T20:00,2010,195,2000,0,68.26,61.76,69.12,59.86,68.27,60,68.38,59.59,66.91,58.91,69.28,61.05,18.09,13.3,NA,6.497,9.27,8.27,NA,8.8,8.01,13.16,112,3.128
101,2010-07-14T21:00,2010,195,2100,0,68.24,61.67,69.08,59.7,68.24,59.93,68.35,59.46,66.84,58.77,69.25,60.95,17.94,13.23,NA,6.57,9.39,8.31,NA,8.9,8.08,13.16,114,3.184
101,2010-07-14T22:00,2010,195,2200,0,68.25,61.7,69.07,59.63,68.24,59.9,68.34,59.48,66.84,58.77,69.27,60.94,18,13.25,NA,6.549,9.45,8.33,NA,8.87,8.07,13.16,113,3.156
101,2010-07-14T23:00,2010,195,2300,0,68.24,61.62,69.07,59.58,68.24,59.83,68.34,59.4,66.82,58.68,69.26,60.87,18.1,13.32,NA,6.62,9.49,8.41,NA,8.94,8.13,13.17,115,3.212
101,2010-07-15T00:00,2010,196,0,0,68.24,61.58,69.09,59.58,68.25,59.77,68.35,59.38,66.82,58.64,69.28,60.86,17.95,13.25,NA,6.657,9.51,8.48,NA,8.97,8.18,13.18,114,3.184
101,2010-07-15T01:00,2010,196,100,0,68.19,61.49,69.04,59.52,68.19,59.67,68.3,59.29,66.76,58.55,69.25,60.77,18.17,13.38,NA,6.703,9.52,8.52,NA,9.01,8.21,13.18,116,3.24
101,2010-07-15T02:00,2010,196,200,0,68.2,61.54,69.02,59.44,68.17,59.65,68.29,59.32,66.73,58.57,69.25,60.78,18.22,13.41,NA,6.653,9.58,8.52,NA,8.97,8.16,13.18,116,3.24
101,2010-07-15T03:00,2010,196,300,0,68.15,61.49,69.01,59.36,68.14,59.58,68.27,59.25,66.71,58.5,69.25,60.72,18.18,13.36,NA,6.665,9.65,8.57,NA,9.02,8.21,13.18,117,3.268
101,2010-07-15T04:00,2010,196,400,0,68.14,61.41,69,59.31,68.14,59.55,68.26,59.17,66.69,58.41,69.23,60.66,18.03,13.26,NA,6.73,9.69,8.59,NA,9.09,8.28,13.19,116,3.24
101,2010-07-15T05:00,2010,196,500,0,68.06,61.27,68.93,59.22,68.07,59.45,68.19,59.04,66.61,58.24,69.15,60.53,17.94,13.22,NA,6.794,9.71,8.62,NA,9.15,8.37,13.19,116,3.24
101,2010-07-15T06:00,2010,196,600,0,68.1,61.34,68.98,59.25,68.11,59.46,68.23,59.09,66.65,58.28,69.19,60.59,17.84,13.12,NA,6.762,9.73,8.65,NA,9.14,8.36,13.19,116,3.24
101,2010-07-15T07:00,2010,196,700,0,68.11,61.43,68.97,59.4,68.13,59.55,68.23,59.17,66.68,58.4,69.19,60.69,17.94,13.21,NA,6.683,9.57,8.57,NA,9.06,8.28,13.19,115,3.212
101,2010-07-15T08:00,2010,196,800,0,68.18,61.67,69.04,59.72,68.2,59.78,68.31,59.48,66.78,58.71,69.26,60.95,18.1,13.31,NA,6.514,9.32,8.42,NA,8.83,8.07,13.19,113,3.156
101,2010-07-15T09:00,2010,196,900,0,68.31,62,69.17,60.08,68.33,60.24,68.45,59.89,66.95,59.11,69.37,61.3,17.87,13.17,NA,6.311,9.1,8.09,NA,8.56,7.841,13.19,109,3.045
101,2010-07-15T10:00,2010,196,1000,0,68.22,62.12,68.95,60,68.26,61.12,68.4,60.13,66.87,59.32,69.24,61.41,17.93,13.2,NA,6.101,8.95,7.143,NA,8.27,7.551,13.19,104,2.905
101,2010-07-15T11:00,2010,196,1100,0,68.21,62.18,68.92,60.1,68.24,61.23,68.39,60.21,66.84,59.52,69.26,61.53,17.83,13.13,NA,6.036,8.82,7.009,NA,8.18,7.319,13.19,103,2.877
101,2010-07-15T12:00,2010,196,1200,0,68.28,62.37,69.01,60.51,68.31,60.55,68.43,60.39,67,59.65,69.28,61.71,17.97,13.22,NA,5.902,8.5,7.756,NA,8.04,7.353,13.18,102,2.849
101,2010-07-15T13:00,2010,196,1300,0,68.4,62.55,69.1,60.67,68.41,61.23,68.55,60.63,67.12,59.85,69.36,61.89,17.88,13.17,NA,5.85,8.42,7.178,NA,7.921,7.276,13.17,100,2.793
101,2010-07-15T14:00,2010,196,1400,0,68.6,62.68,69.27,60.68,68.59,61.8,68.78,60.8,67.3,62.63,69.56,62.6,17.94,13.21,NA,5.912,8.58,6.79,NA,7.976,4.665,13.16,93,2.598
101,2010-07-15T15:00,2010,196,1500,0,68.11,62.27,68.72,60.35,68.08,61.46,68.28,62.88,66.82,63.35,69.05,63.02,18.03,13.3,NA,5.838,8.37,6.623,NA,5.403,3.461,13.16,82,2.291
101,2010-07-15T16:00,2010,196,1600,0,68.3,62.47,68.92,60.47,68.27,61.66,68.44,60.64,67,59.83,69.24,61.85,17.94,13.23,NA,5.836,8.45,6.605,NA,7.801,7.172,13.16,100,2.793
101,2010-07-15T17:00,2010,196,1700,0,68.3,62.47,68.9,60.52,68.26,61.88,68.43,60.6,66.98,59.82,69.23,61.92,17.92,13.16,NA,5.831,8.38,6.373,NA,7.825,7.166,13.15,98,2.737
101,2010-07-15T18:00,2010,196,1800,0,68.34,62.45,69.04,60.66,68.36,61.44,68.47,60.43,67.14,59.71,69.27,61.83,17.84,13.12,NA,5.893,8.38,6.921,NA,8.04,7.429,13.15,101,2.821
101,2010-07-15T19:00,2010,196,1900,0,68.4,62.33,69.12,60.56,68.5,61.25,68.52,60.28,67.17,59.56,69.33,61.67,17.87,13.14,NA,6.07,8.56,7.246,NA,8.25,7.608,13.15,103,2.877
101,2010-07-15T20:00,2010,196,2000,0,68.37,62.07,69.12,60.24,68.47,60.96,68.47,59.98,67.11,59.22,69.3,61.39,17.78,13.12,NA,6.302,8.88,7.513,NA,8.49,7.885,13.14,106,2.961
101,2010-07-15T21:00,2010,196,2100,0,68.32,61.86,69.07,59.95,68.42,60.66,68.4,59.71,67.02,58.92,69.24,61.14,17.99,13.26,NA,6.459,9.11,7.766,NA,8.69,8.1,13.15,110,3.073
101,2010-07-15T22:00,2010,196,2200,0,68.29,61.73,69.03,59.81,68.41,60.5,68.38,59.54,66.98,58.76,69.24,61,18.03,13.32,NA,6.563,9.22,7.912,NA,8.84,8.22,13.15,112,3.128
101,2010-07-15T23:00,2010,196,2300,0,68.23,61.63,69.01,59.71,68.35,60.33,68.32,59.45,66.89,58.64,69.2,60.91,18.12,13.36,NA,6.606,9.3,8.02,NA,8.88,8.25,13.15,114,3.184
101,2010-07-16T00:00,2010,197,0,0,68.23,61.59,69.03,59.61,68.33,60.25,68.31,59.37,66.87,58.53,69.19,60.83,17.91,13.24,NA,6.633,9.41,8.08,NA,8.94,8.34,13.15,113,3.156
101,2010-07-16T01:00,2010,197,100,0,68.16,61.53,68.96,59.57,68.25,60.13,68.24,59.32,66.78,58.47,69.13,60.79,18.11,13.34,NA,6.627,9.39,8.12,NA,8.92,8.31,13.16,114,3.184
101,2010-07-16T02:00,2010,197,200,0,68.18,61.54,68.96,59.55,68.27,60.14,68.25,59.3,66.78,58.47,69.17,60.79,18.16,13.37,NA,6.641,9.41,8.14,NA,8.95,8.31,13.17,115,3.212
101,2010-07-16T03:00,2010,197,300,0,68.21,61.58,68.98,59.55,68.29,60.18,68.28,59.32,66.81,58.48,69.2,60.81,18.16,13.4,NA,6.633,9.44,8.11,NA,8.96,8.33,13.17,115,3.212
101,2010-07-16T04:00,2010,197,400,0,68.24,61.57,69.04,59.62,68.31,60.11,68.31,59.34,66.83,58.52,69.22,60.85,18.06,13.3,NA,6.67,9.42,8.19,NA,8.97,8.32,13.17,113,3.156
101,2010-07-16T05:00,2010,197,500,0,68.24,61.68,69.07,59.77,68.34,60.24,68.34,59.48,66.87,58.69,69.24,60.98,17.97,13.23,NA,6.562,9.3,8.1,NA,8.86,8.18,13.18,112,3.128
101,2010-07-16T06:00,2010,197,600,0,68.27,61.75,69.08,59.79,68.36,60.32,68.35,59.53,66.88,58.75,69.25,61.03,17.84,13.14,NA,6.522,9.29,8.04,NA,8.82,8.14,13.18,111,3.101
101,2010-07-16T07:00,2010,197,700,0,68.22,61.7,69.04,59.74,68.31,60.24,68.31,59.47,66.85,58.69,69.2,60.96,17.98,13.25,NA,6.523,9.3,8.07,NA,8.84,8.15,13.18,111,3.101
101,2010-07-16T08:00,2010,197,800,0,68.31,61.9,69.11,59.93,68.4,60.47,68.4,59.72,66.96,58.94,69.29,61.18,17.97,13.23,NA,6.417,9.18,7.93,NA,8.68,8.02,13.17,110,3.073
101,2010-07-16T09:00,2010,197,900,0,68.32,62.07,69.08,60.1,68.37,60.85,68.42,59.97,66.98,59.17,69.28,61.38,17.97,13.26,NA,6.252,8.98,7.524,NA,8.46,7.811,13.17,107,2.989
101,2010-07-16T10:00,2010,197,1000,0,68.36,62.3,69.03,60.25,68.36,61.14,68.45,60.3,67,59.46,69.3,61.57,17.89,13.2,NA,6.058,8.78,7.227,NA,8.14,7.535,13.17,104,2.905
101,2010-07-16T11:00,2010,197,1100,0,68.36,62.53,69.03,60.48,68.39,61.48,68.51,60.63,67.09,59.85,69.29,61.84,17.93,13.21,NA,5.838,8.55,6.914,NA,7.882,7.237,13.16,101,2.821
101,2010-07-16T12:00,2010,197,1200,0,68.45,62.78,69.13,60.86,68.49,61.56,68.54,60.88,67.17,60.14,69.34,62.1,17.88,13.18,NA,5.672,8.27,6.932,NA,7.661,7.023,13.15,97,2.709
101,2010-07-16T13:00,2010,197,1300,0,68.62,63.07,69.28,61.28,68.64,61.76,68.66,61.18,67.33,60.46,69.48,62.39,18,13.25,NA,5.549,8,6.872,NA,7.48,6.877,13.14,97,2.709
101,2010-07-16T14:00,2010,197,1400,0,68.75,63.28,69.4,61.58,68.77,62.02,68.78,61.37,67.47,60.72,69.57,62.62,18.05,13.29,NA,5.472,7.814,6.749,NA,7.404,6.745,13.13,96,2.682
101,2010-07-16T15:00,2010,197,1500,0,68.84,63.39,69.47,61.7,68.85,62.19,68.85,61.47,67.57,60.85,69.62,62.73,17.94,13.24,NA,5.448,7.77,6.658,NA,7.379,6.722,13.13,93,2.598
101,2010-07-16T16:00,2010,197,1600,0,68.78,63.34,69.34,61.62,68.79,62.49,68.89,61.5,67.57,60.96,69.62,62.73,17.92,13.22,NA,5.447,7.715,6.302,NA,7.393,6.61,13.12,93,2.598
101,2010-07-16T17:00,2010,197,1700,0,68.79,63.29,69.36,61.64,68.79,62.41,68.91,61.44,67.58,61.01,69.64,62.7,17.94,13.24,NA,5.507,7.72,6.38,NA,7.465,6.571,13.11,94,2.626
101,2010-07-16T18:00,2010,197,1800,0,64.97,60.81,65.49,59.84,64.91,60.28,64.99,58.98,63.87,59.13,65.53,60.55,11.56,10.09,NA,4.161,5.658,4.628,NA,6.01,4.734,13.07,73,2.039
101,2010-07-16T19:00,2010,197,1900,0,43.51,43.46,43.74,43.91,43.43,43.61,43.47,42.25,42.98,43.42,43.88,44.05,0,12.89,NA,0.054,-0.173,-0.183,NA,1.212,-0.436,13.09,0,0
101,2010-07-16T20:00,2010,197,2000,0,36.16,35.4,36.15,35.93,35.95,34.73,35.97,34.28,35.6,34.82,39.66,39.7,0,1.796,NA,0.767,0.222,1.223,NA,1.683,0.783,13.12,0,0
101,2010-07-16T21:00,2010,197,2100,0,32.6,31.89,32.49,32.31,32.27,30.72,32.33,31.01,32.03,31.28,37.83,37.3,0,0.011,NA,0.71,0.18,1.547,NA,1.323,0.745,13.14,0,0
101,2010-07-16T22:00,2010,197,2200,0,29.96,29.42,29.92,29.81,29.58,28.23,29.72,28.8,29.48,28.95,35.29,35.12,0,0,NA,0.544,0.106,1.347,NA,0.92,0.527,13.17,0,0
101,2010-07-16T23:00,2010,197,2300,0,28.48,28.12,28.45,28.41,28.13,27.16,28.28,27.67,28.14,27.82,33.28,33.3,0,0,NA,0.359,0.046,0.976,NA,0.609,0.32,13.18,0,0
101,2010-07-17T00:00,2010,198,0,0,27.82,27.56,27.82,27.74,27.57,26.9,27.64,27.23,27.56,27.43,31.85,31.92,0,0,NA,0.263,0.083,0.661,NA,0.404,0.13,13.18,0,0
101,2010-07-17T01:00,2010,198,100,0,27.44,27.21,27.49,27.33,27.28,26.75,27.28,26.99,27.22,27.18,30.76,30.84,0,0,NA,0.235,0.156,0.525,NA,0.294,0.044,13.19,0,0
101,2010-07-17T02:00,2010,198,200,0,27.15,26.91,27.21,27,27.04,26.57,27.01,26.76,26.97,26.94,29.89,29.97,0,0,NA,0.234,0.213,0.464,NA,0.249,0.026,13.2,0,0
101,2010-07-17T03:00,2010,198,300,0,26.89,26.65,26.96,26.71,26.82,26.38,26.78,26.55,26.74,26.71,29.17,29.25,0,0,NA,0.236,0.251,0.433,NA,0.231,0.024,13.2,0,0
101,2010-07-17T04:00,2010,198,400,0,26.64,26.4,26.72,26.44,26.59,26.18,26.55,26.34,26.52,26.49,28.56,28.65,0,0,NA,0.237,0.272,0.414,NA,0.217,0.025,13.21,0,0
101,2010-07-17T05:00,2010,198,500,0,26.4,26.16,26.47,26.19,26.36,25.95,26.32,26.11,26.29,26.26,28.04,28.12,0,0,NA,0.237,0.288,0.406,NA,0.209,0.023,13.21,0,0
101,2010-07-17T06:00,2010,198,600,0,26.15,25.92,26.23,25.93,26.12,25.72,26.09,25.89,26.05,26.03,27.58,27.66,0,0,NA,0.236,0.296,0.4,NA,0.2,0.02,13.22,0,0
101,2010-07-17T07:00,2010,198,700,0,25.92,25.69,25.99,25.69,25.89,25.5,25.86,25.67,25.83,25.82,27.17,27.25,0,0,NA,0.232,0.3,0.391,NA,0.188,0.014,13.22,0,0
101,2010-07-17T08:00,2010,198,800,0,25.71,25.49,25.78,25.49,25.69,25.32,25.66,25.49,25.63,25.63,26.81,26.9,0,0,NA,0.224,0.297,0.366,NA,0.172,0.003,13.22,0,0
101,2010-07-17T09:00,2010,198,900,0,25.55,25.34,25.61,25.33,25.52,25.19,25.51,25.36,25.48,25.49,26.52,26.6,0,0,NA,0.209,0.28,0.332,NA,0.15,-0.009,13.22,0,0
101,2010-07-17T10:00,2010,198,1000,0,25.48,25.28,25.53,25.27,25.47,25.15,25.45,25.31,25.43,25.45,26.31,26.39,0,0,NA,0.2,0.261,0.314,NA,0.133,-0.014,13.22,0,0
101,2010-07-17T11:00,2010,198,1100,0,25.52,25.32,25.57,25.32,25.51,25.2,25.49,25.36,25.49,25.49,26.21,26.27,0,0,NA,0.202,0.257,0.315,NA,0.127,-0.008,13.22,0,0
101,2010-07-17T12:00,2010,198,1200,0,25.61,25.42,25.66,25.42,25.61,25.29,25.58,25.46,25.58,25.58,26.15,26.2,0,0,NA,0.195,0.245,0.314,NA,0.127,-0.001,13.22,0,0
101,2010-07-17T13:00,2010,198,1300,0,25.74,25.55,25.8,25.56,25.74,25.43,25.71,25.58,25.72,25.71,26.17,26.2,0,0,NA,0.196,0.239,0.311,NA,0.134,0.003,13.22,0,0
101,2010-07-17T14:00,2010,198,1400,0,25.9,25.71,25.96,25.72,25.9,25.59,25.87,25.73,25.88,25.87,26.23,26.24,0,0,NA,0.195,0.237,0.311,NA,0.135,0.008,13.21,0,0
101,2010-07-17T15:00,2010,198,1500,0,26.08,25.9,26.15,25.92,26.08,25.77,26.04,25.9,26.05,26.04,26.33,26.31,0,0,NA,0.187,0.229,0.305,NA,0.14,0.012,13.21,0,0
101,2010-07-17T16:00,2010,198,1600,0,26.24,26.08,26.31,26.12,26.22,25.93,26.18,26.01,26.18,26.15,26.43,26.39,0,0,NA,0.161,0.197,0.286,NA,0.173,0.029,13.21,0,0
101,2010-07-17T17:00,2010,198,1700,0,26.35,26.2,26.45,26.28,26.28,26.03,26.29,26.1,26.28,26.25,26.51,26.47,0,0,NA,0.147,0.17,0.251,NA,0.189,0.028,13.21,0,0
101,2010-07-17T18:00,2010,198,1800,0,26.33,26.19,26.47,26.32,26.24,25.99,26.3,26.11,26.27,26.25,26.55,26.51,0,0,NA,0.14,0.15,0.253,NA,0.187,0.022,13.21,0,0
101,2010-07-17T19:00,2010,198,1900,0,26.19,26.04,26.35,26.22,26.08,25.81,26.18,25.98,26.13,26.1,26.51,26.47,0,0,NA,0.145,0.129,0.271,NA,0.199,0.031,13.21,0,0
101,2010-07-17T20:00,2010,198,2000,0,25.95,25.8,26.13,26.02,25.82,25.52,25.95,25.74,25.89,25.85,26.38,26.36,0,0,NA,0.145,0.107,0.297,NA,0.215,0.045,13.21,0,0
101,2010-07-17T21:00,2010,198,2100,0,25.91,25.79,26.05,25.94,25.8,25.54,25.89,25.72,25.87,25.85,26.31,26.3,0,0,NA,0.129,0.112,0.26,NA,0.17,0.018,13.21,0,0
101,2010-07-17T22:00,2010,198,2200,0,25.97,25.85,26.08,25.93,25.89,25.65,25.93,25.78,25.91,25.93,26.28,26.28,0,0,NA,0.124,0.145,0.236,NA,0.152,-0.02,13.22,0,0
101,2010-07-17T23:00,2010,198,2300,0,25.97,25.84,26.07,25.89,25.91,25.69,25.94,25.8,25.91,25.94,26.25,26.24,0,0,NA,0.133,0.178,0.229,NA,0.14,-0.026,13.21,0,0
101,2010-07-18T00:00,2010,199,0,0,25.96,25.8,26.03,25.84,25.91,25.66,25.9,25.77,25.89,25.91,26.21,26.2,0,0,NA,0.153,0.197,0.242,NA,0.13,-0.014,13.22,0,0
101,2010-07-18T01:00,2010,199,100,0,25.89,25.73,25.96,25.74,25.85,25.6,25.84,25.71,25.82,25.84,26.14,26.13,0,0,NA,0.157,0.218,0.253,NA,0.124,-0.019,13.22,0,0
101,2010-07-18T02:00,2010,199,200,0,25.77,25.59,25.83,25.6,25.74,25.47,25.72,25.58,25.7,25.71,26.05,26.04,0,0,NA,0.172,0.233,0.269,NA,0.132,-0.013,13.22,0,0
101,2010-07-18T03:00,2010,199,300,0,25.59,25.41,25.66,25.41,25.56,25.27,25.54,25.4,25.52,25.53,25.92,25.92,0,0,NA,0.184,0.248,0.293,NA,0.14,-0.01,13.22,0,0
101,2010-07-18T04:00,2010,199,400,0,25.4,25.2,25.46,25.19,25.37,25.05,25.35,25.2,25.33,25.33,25.77,25.77,0,0,NA,0.199,0.27,0.321,NA,0.148,-0.008,13.23,0,0
101,2010-07-18T05:00,2010,199,500,0,25.19,24.98,25.25,24.96,25.17,24.82,25.14,24.99,25.12,25.12,25.6,25.61,0,0,NA,0.212,0.29,0.344,NA,0.151,-0.006,13.23,0,0
101,2010-07-18T06:00,2010,199,600,0,24.98,24.76,25.03,24.73,24.95,24.59,24.92,24.77,24.9,24.91,25.42,25.44,0,0,NA,0.222,0.307,0.36,NA,0.154,-0.007,13.24,0,0
101,2010-07-18T07:00,2010,199,700,0,24.76,24.54,24.82,24.5,24.74,24.38,24.72,24.57,24.69,24.7,25.23,25.27,0,0,NA,0.226,0.316,0.361,NA,0.151,-0.009,13.24,0,0
101,2010-07-18T08:00,2010,199,800,0,24.57,24.35,24.62,24.31,24.55,24.2,24.53,24.39,24.51,24.53,25.06,25.1,0,0,NA,0.224,0.314,0.348,NA,0.143,-0.015,13.25,0,0
101,2010-07-18T09:00,2010,199,900,0,24.44,24.23,24.48,24.18,24.42,24.09,24.41,24.28,24.39,24.41,24.92,24.96,0,0,NA,0.215,0.303,0.328,NA,0.126,-0.021,13.25,0,0
101,2010-07-18T10:00,2010,199,1000,0,24.4,24.19,24.43,24.15,24.38,24.08,24.37,24.26,24.36,24.39,24.82,24.87,0,0,NA,0.206,0.279,0.306,NA,0.112,-0.032,13.25,0,0
101,2010-07-18T11:00,2010,199,1100,0,24.42,24.23,24.46,24.2,24.41,24.12,24.4,24.3,24.4,24.43,24.79,24.82,0,0,NA,0.194,0.26,0.288,NA,0.102,-0.03,13.25,0,0
101,2010-07-18T12:00,2010,199,1200,0,24.49,24.31,24.53,24.29,24.49,24.22,24.47,24.38,24.48,24.51,24.79,24.81,0,0,NA,0.182,0.238,0.272,NA,0.093,-0.032,13.25,0,0
101,2010-07-18T13:00,2010,199,1300,0,24.6,24.43,24.63,24.41,24.6,24.33,24.58,24.49,24.59,24.62,24.82,24.83,0,0,NA,0.168,0.221,0.266,NA,0.09,-0.031,13.25,0,0
101,2010-07-18T14:00,2010,199,1400,0,24.72,24.56,24.76,24.55,24.73,24.47,24.71,24.62,24.72,24.75,24.89,24.89,0,0,NA,0.158,0.208,0.255,NA,0.089,-0.033,13.24,0,0
101,2010-07-18T15:00,2010,199,1500,0,24.86,24.71,24.89,24.69,24.86,24.61,24.84,24.75,24.85,24.89,24.97,24.95,0,0,NA,0.144,0.199,0.25,NA,0.085,-0.035,13.24,0,0
101,2010-07-18T16:00,2010,199,1600,0,24.99,24.85,25.03,24.84,25,24.76,24.97,24.89,24.99,25.02,25.07,25.04,0,0,NA,0.143,0.195,0.247,NA,0.086,-0.034,13.24,0,0
101,2010-07-18T17:00,2010,199,1700,0,25.13,25,25.18,24.99,25.14,24.9,25.11,25.03,25.13,25.16,25.18,25.13,0,0,NA,0.137,0.191,0.244,NA,0.085,-0.036,13.23,0,0
101,2010-07-18T18:00,2010,199,1800,0,25.26,25.12,25.3,25.11,25.27,25.02,25.24,25.15,25.25,25.28,25.29,25.23,0,0,NA,0.142,0.192,0.247,NA,0.087,-0.035,13.23,0,0
101,2010-07-18T19:00,2010,199,1900,0,25.36,25.21,25.41,25.21,25.37,25.11,25.33,25.24,25.35,25.38,25.39,25.32,0,0,NA,0.152,0.201,0.259,NA,0.089,-0.032,13.23,0,0
101,2010-07-18T20:00,2010,199,2000,0,25.42,25.26,25.47,25.26,25.43,25.16,25.39,25.29,25.4,25.42,25.46,25.39,0,0,NA,0.16,0.209,0.273,NA,0.103,-0.023,13.23,0,0
101,2010-07-18T21:00,2010,199,2100,0,25.42,25.25,25.48,25.25,25.43,25.14,25.39,25.28,25.39,25.41,25.49,25.41,0,0,NA,0.17,0.227,0.282,NA,0.111,-0.019,13.23,0,0
101,2010-07-18T22:00,2010,199,2200,0,25.38,25.19,25.43,25.18,25.37,25.08,25.33,25.22,25.33,25.35,25.48,25.41,0,0,NA,0.188,0.247,0.297,NA,0.117,-0.021,13.22,0,0
101,2010-07-18T23:00,2010,199,2300,0,25.29,25.09,25.34,25.08,25.28,24.97,25.24,25.11,25.23,25.25,25.44,25.38,0,0,NA,0.197,0.265,0.306,NA,0.129,-0.015,13.23,0,0
101,2010-07-19T00:00,2010,200,0,0,25.17,24.96,25.22,24.94,25.15,24.83,25.12,24.99,25.11,25.12,25.37,25.32,0,0,NA,0.206,0.279,0.321,NA,0.132,-0.013,13.24,0,0
101,2010-07-19T01:00,2010,200,100,0,25.02,24.81,25.07,24.78,25.01,24.67,24.97,24.83,24.96,24.97,25.27,25.24,0,0,NA,0.215,0.292,0.336,NA,0.14,-0.011,13.24,0,0
101,2010-07-19T02:00,2010,200,200,0,24.84,24.62,24.89,24.59,24.82,24.48,24.79,24.64,24.77,24.78,25.14,25.12,0,0,NA,0.222,0.304,0.346,NA,0.145,-0.011,13.24,0,0
101,2010-07-19T03:00,2010,200,300,0,24.62,24.39,24.67,24.36,24.6,24.24,24.57,24.42,24.54,24.55,24.99,24.97,0,0,NA,0.231,0.315,0.367,NA,0.153,-0.01,13.25,0,0
101,2010-07-19T04:00,2010,200,400,0,24.4,24.16,24.44,24.11,24.38,23.99,24.34,24.19,24.32,24.33,24.81,24.81,0,0,NA,0.241,0.33,0.386,NA,0.159,-0.009,13.25,0,0
101,2010-07-19T05:00,2010,200,500,0,24.18,23.93,24.22,23.88,24.16,23.77,24.13,23.97,24.1,24.11,24.63,24.65,0,0,NA,0.245,0.341,0.393,NA,0.158,-0.008,13.25,0,0
101,2010-07-19T06:00,2010,200,600,0,23.98,23.73,24.02,23.68,23.96,23.57,23.93,23.78,23.91,23.92,24.46,24.49,0,0,NA,0.247,0.346,0.391,NA,0.154,-0.01,13.26,0,0
101,2010-07-19T07:00,2010,200,700,0,23.8,23.56,23.84,23.5,23.78,23.4,23.75,23.61,23.73,23.74,24.29,24.33,0,0,NA,0.241,0.342,0.383,NA,0.147,-0.012,13.26,0,0
101,2010-07-19T08:00,2010,200,800,0,23.66,23.43,23.7,23.38,23.65,23.32,23.63,23.49,23.6,23.63,24.16,24.2,0,0,NA,0.234,0.322,0.33,NA,0.131,-0.025,13.26,0,0
101,2010-07-19T09:00,2010,200,900,0,23.6,23.35,23.63,23.3,23.59,23.24,23.56,23.41,23.55,23.54,24.08,24.11,0,0,NA,0.249,0.335,0.345,NA,0.146,0.005,13.26,0,0
101,2010-07-19T10:00,2010,200,1000,0,23.62,23.38,23.64,23.33,23.61,23.26,23.58,23.45,23.59,23.58,24.04,24.06,0,0,NA,0.243,0.318,0.357,NA,0.134,0.003,13.26,0,0
101,2010-07-19T11:00,2010,200,1100,0,23.79,23.56,23.81,23.51,23.79,23.43,23.76,23.64,23.77,23.77,24.1,24.11,0,0,NA,0.233,0.303,0.364,NA,0.119,0,13.25,0,0
101,2010-07-19T12:00,2010,200,1200,0,23.95,23.72,23.98,23.67,23.96,23.62,23.93,23.81,23.95,23.94,24.21,24.19,0,0,NA,0.235,0.31,0.346,NA,0.122,0.008,13.25,0,0
101,2010-07-19T13:00,2010,200,1300,0,24.04,23.76,24.07,23.71,24.05,23.69,24.01,23.84,24.03,23.97,24.32,24.25,0,0,NA,0.28,0.357,0.352,NA,0.179,0.06,13.25,0,0
101,2010-07-19T14:00,2010,200,1400,0,24.66,23.24,24.62,22.74,24.65,22.07,24.63,23.04,24.61,23.07,24.37,23.89,0,0,NA,1.414,1.885,2.583,NA,1.596,1.542,13.25,0,0
101,2010-07-19T15:00,2010,200,1500,0,24.75,23.68,24.73,23.53,24.77,22.99,24.75,23.61,24.72,23.69,24.6,24.08,0,0,NA,1.069,1.194,1.779,NA,1.142,1.035,13.25,0,0
101,2010-07-19T16:00,2010,200,1600,0,24.97,24.25,24.96,24.22,25,23.81,25.01,24.22,24.96,24.32,24.85,24.38,0,0,NA,0.72,0.74,1.191,NA,0.789,0.645,13.24,0,0
101,2010-07-19T17:00,2010,200,1700,0,25.31,24.8,25.32,24.8,25.33,24.47,25.37,24.77,25.31,24.88,25.12,24.71,0,0,NA,0.504,0.511,0.86,NA,0.593,0.43,13.24,0,0
101,2010-07-19T18:00,2010,200,1800,0,25.55,25.17,25.57,25.19,25.57,24.92,25.59,25.16,25.55,25.27,25.33,24.97,0,0,NA,0.38,0.384,0.646,NA,0.433,0.277,13.23,0,0
101,2010-07-19T19:00,2010,200,1900,0,25.75,25.45,25.79,25.48,25.77,25.26,25.78,25.46,25.75,25.57,25.55,25.23,0,0,NA,0.302,0.308,0.507,NA,0.325,0.172,13.22,0,0
101,2010-07-19T20:00,2010,200,2000,0,25.92,25.68,25.97,25.71,25.94,25.52,25.94,25.69,25.91,25.81,25.75,25.46,0,0,NA,0.25,0.259,0.416,NA,0.256,0.105,13.22,0,0
101,2010-07-19T21:00,2010,200,2100,0,26.06,25.84,26.1,25.87,26.06,25.71,26.06,25.86,26.03,25.98,25.9,25.66,0,0,NA,0.216,0.231,0.351,NA,0.202,0.056,13.22,0,0
101,2010-07-19T22:00,2010,200,2200,0,26.14,25.94,26.19,25.97,26.15,25.83,26.13,25.96,26.11,26.08,26.02,25.81,0,0,NA,0.201,0.222,0.321,NA,0.168,0.03,13.22,0,0
101,2010-07-19T23:00,2010,200,2300,0,26.19,26,26.23,26.01,26.19,25.88,26.14,26.01,26.14,26.12,26.11,25.92,0,0,NA,0.193,0.221,0.304,NA,0.139,0.014,13.22,0,0
101,2010-07-20T00:00,2010,201,0,0,26.19,26,26.23,26.01,26.18,25.89,26.12,26,26.12,26.12,26.15,25.99,0,0,NA,0.19,0.226,0.297,NA,0.122,-0.002,13.22,0,0
101,2010-07-20T01:00,2010,201,100,0,26.13,25.94,26.18,25.95,26.12,25.83,26.05,25.95,26.06,26.07,26.15,26.02,0,0,NA,0.192,0.236,0.293,NA,0.105,-0.012,13.22,0,0
101,2010-07-20T02:00,2010,201,200,0,26.03,25.84,26.08,25.84,26.02,25.72,25.93,25.84,25.95,25.97,26.12,26,0,0,NA,0.196,0.246,0.296,NA,0.092,-0.02,13.23,0,0
101,2010-07-20T03:00,2010,201,300,0,25.9,25.7,25.95,25.69,25.88,25.57,25.78,25.7,25.8,25.83,26.04,25.95,0,0,NA,0.202,0.26,0.304,NA,0.08,-0.025,13.24,0,0
101,2010-07-20T04:00,2010,201,400,0,25.74,25.53,25.78,25.51,25.71,25.4,25.61,25.53,25.63,25.66,25.94,25.87,0,0,NA,0.207,0.273,0.311,NA,0.072,-0.032,13.24,0,0
101,2010-07-20T05:00,2010,201,500,0,25.55,25.34,25.6,25.32,25.53,25.21,25.42,25.35,25.45,25.48,25.81,25.76,0,0,NA,0.211,0.283,0.316,NA,0.066,-0.035,13.24,0,0
101,2010-07-20T06:00,2010,201,600,0,25.36,25.15,25.41,25.12,25.34,25.02,25.22,25.16,25.26,25.3,25.66,25.63,0,0,NA,0.213,0.294,0.319,NA,0.06,-0.039,13.25,0,0
101,2010-07-20T07:00,2010,201,700,0,25.18,24.97,25.23,24.93,25.16,24.84,25.05,24.99,25.08,25.12,25.52,25.51,0,0,NA,0.215,0.297,0.32,NA,0.059,-0.041,13.25,0,0
101,2010-07-20T08:00,2010,201,800,0,24.53,24.24,24.55,24.15,24.47,24.1,24.34,24.18,24.38,24.38,24.71,24.69,0,3.065,NA,0.292,0.402,0.371,NA,0.16,-0.006,13.26,0,0
101,2010-07-20T09:00,2010,201,900,0,22.7,22.65,22.73,22.61,22.69,22.61,22.68,22.58,22.67,22.71,22.66,22.68,0,12.67,NA,0.046,0.125,0.078,NA,0.103,-0.034,13.26,0,0
101,2010-07-20T10:00,2010,201,1000,0,23.87,23.8,23.91,23.76,23.87,23.77,23.85,23.71,23.82,23.86,23.88,23.86,0,6.427,NA,0.07,0.154,0.099,NA,0.138,-0.041,13.33,0,0
101,2010-07-20T11:00,2010,201,1100,0,24.19,23.99,24.19,23.84,24.2,23.91,24.09,23.91,24.07,24.09,24.54,24.19,0,0.229,NA,0.201,0.346,0.29,NA,0.181,-0.016,13.33,0,0
101,2010-07-20T12:00,2010,201,1200,0,24.59,24.16,24.6,23.96,24.82,24.03,24.4,24.17,24.39,24.35,26.14,26.04,0,0,NA,0.436,0.648,0.792,NA,0.228,0.036,13.33,0,0
101,2010-07-20T13:00,2010,201,1300,0,25.02,24.36,25,24.21,25.26,24.17,24.81,24.49,24.8,24.6,28.28,28.28,0,0,NA,0.661,0.784,1.096,NA,0.317,0.201,13.31,0,0
101,2010-07-20T14:00,2010,201,1400,0,25.05,24.46,25.02,24.35,25.2,24.34,24.97,24.65,24.93,24.7,28.58,28.42,0,0,NA,0.582,0.671,0.859,NA,0.315,0.228,13.31,0,0
101,2010-07-20T15:00,2010,201,1500,0,25.07,24.59,25.04,24.49,25.17,24.5,25.07,24.77,25.03,24.83,27.81,27.77,0,0,NA,0.488,0.547,0.669,NA,0.297,0.209,13.31,0,0
101,2010-07-20T16:00,2010,201,1600,0,25.15,24.72,25.11,24.63,25.22,24.66,25.17,24.9,25.15,24.97,27.33,27.32,0,0,NA,0.428,0.474,0.553,NA,0.271,0.18,13.31,0,0
101,2010-07-20T17:00,2010,201,1700,0,25.3,24.92,25.26,24.85,25.35,24.85,25.33,25.08,25.31,25.17,27,27.01,0,0,NA,0.381,0.408,0.501,NA,0.253,0.146,13.31,0,0
101,2010-07-20T18:00,2010,201,1800,0,25.44,25.1,25.42,25.05,25.48,25.02,25.47,25.23,25.47,25.34,26.79,26.8,0,0,NA,0.349,0.373,0.466,NA,0.238,0.122,13.31,0,0
101,2010-07-20T19:00,2010,201,1900,0,25.5,25.17,25.49,25.13,25.52,25.1,25.52,25.29,25.5,25.4,26.6,26.6,0,0,NA,0.331,0.358,0.422,NA,0.227,0.1,13.31,0,0
101,2010-07-20T20:00,2010,201,2000,0,25.42,25.12,25.42,25.09,25.43,25.04,25.43,25.22,25.41,25.33,26.4,26.39,0,0,NA,0.304,0.335,0.388,NA,0.211,0.076,13.31,0,0
101,2010-07-20T21:00,2010,201,2100,0,25.25,24.95,25.26,24.94,25.24,24.87,25.24,25.04,25.21,25.15,26.17,26.16,0,0,NA,0.291,0.32,0.375,NA,0.205,0.063,13.32,0,0
101,2010-07-20T22:00,2010,201,2200,0,25.02,24.74,25.05,24.73,25.01,24.64,25.01,24.81,24.98,24.92,25.93,25.92,0,0,NA,0.288,0.315,0.372,NA,0.201,0.053,13.33,0,0
101,2010-07-20T23:00,2010,201,2300,0,24.78,24.49,24.81,24.49,24.75,24.38,24.75,24.55,24.72,24.67,25.67,25.67,0,0,NA,0.284,0.314,0.371,NA,0.198,0.047,13.33,0,0
101,2010-07-21T00:00,2010,202,0,0,24.52,24.24,24.55,24.24,24.49,24.12,24.49,24.29,24.45,24.41,25.4,25.41,0,0,NA,0.279,0.311,0.374,NA,0.195,0.041,13.33,0,0
101,2010-07-21T01:00,2010,202,100,0,24.27,24,24.31,24,24.23,23.86,24.23,24.04,24.2,24.16,25.14,25.15,0,0,NA,0.272,0.308,0.372,NA,0.187,0.036,13.34,0,0
101,2010-07-21T02:00,2010,202,200,0,24,23.72,24.04,23.73,23.96,23.58,23.96,23.77,23.93,23.89,24.87,24.88,0,0,NA,0.276,0.315,0.381,NA,0.186,0.032,13.34,0,0
101,2010-07-21T03:00,2010,202,300,0,23.71,23.42,23.75,23.42,23.67,23.28,23.66,23.48,23.63,23.6,24.59,24.6,0,0,NA,0.285,0.325,0.392,NA,0.186,0.033,13.35,0,0
101,2010-07-21T04:00,2010,202,400,0,23.42,23.14,23.46,23.14,23.38,22.99,23.38,23.19,23.35,23.31,24.3,24.32,0,0,NA,0.283,0.325,0.391,NA,0.185,0.032,13.36,0,0
101,2010-07-21T05:00,2010,202,500,0,23.15,22.87,23.19,22.86,23.11,22.72,23.1,22.92,23.07,23.04,24.03,24.05,0,0,NA,0.28,0.324,0.389,NA,0.182,0.028,13.36,0,0
101,2010-07-21T06:00,2010,202,600,0,22.89,22.62,22.93,22.61,22.85,22.47,22.85,22.67,22.82,22.79,23.76,23.78,0,0,NA,0.273,0.32,0.382,NA,0.176,0.024,13.36,0,0
101,2010-07-21T07:00,2010,202,700,0,22.71,22.45,22.75,22.44,22.67,22.31,22.67,22.51,22.64,22.63,23.52,23.56,0,0,NA,0.251,0.301,0.365,NA,0.16,0.011,13.37,0,0
101,2010-07-21T08:00,2010,202,800,0,22.61,22.38,22.65,22.36,22.59,22.25,22.58,22.45,22.57,22.57,23.35,23.39,0,0,NA,0.229,0.286,0.341,NA,0.139,0.001,13.37,0,0
101,2010-07-21T09:00,2010,202,900,0,22.63,22.41,22.66,22.39,22.61,22.28,22.61,22.49,22.6,22.61,23.25,23.29,0,0,NA,0.214,0.273,0.327,NA,0.122,-0.009,13.37,0,0
101,2010-07-21T10:00,2010,202,1000,0,22.92,22.7,22.94,22.68,22.91,22.55,22.91,22.8,22.92,22.93,23.37,23.39,0,0,NA,0.213,0.265,0.366,NA,0.105,-0.011,13.36,0,0
101,2010-07-21T11:00,2010,202,1100,0,23.43,23.2,23.45,23.17,23.45,23.01,23.43,23.31,23.45,23.44,23.67,23.63,0,0,NA,0.236,0.272,0.437,NA,0.115,0.013,13.34,0,0
101,2010-07-21T12:00,2010,202,1200,0,24.06,23.79,24.07,23.78,24.08,23.58,24.05,23.91,24.1,24.05,24.09,23.97,0,0,NA,0.268,0.295,0.503,NA,0.137,0.048,13.33,0,0
101,2010-07-21T13:00,2010,202,1300,0,24.72,24.44,24.73,24.44,24.76,24.22,24.73,24.56,24.78,24.71,24.58,24.39,0,0,NA,0.284,0.292,0.54,NA,0.175,0.076,13.32,0,0
101,2010-07-21T14:00,2010,202,1400,0,25.46,25.1,25.46,25.09,25.58,24.83,25.55,25.39,25.57,25.48,54.48,52.52,0,0,NA,0.356,0.37,0.748,NA,0.161,0.097,13.3,6,0.168
101,2010-07-21T15:00,2010,202,1500,0,26.28,25.73,26.22,25.73,26.52,25.44,26.43,26.23,26.41,26.23,52.23,51.78,0,0,NA,0.545,0.495,1.078,NA,0.196,0.179,13.3,0,0
101,2010-07-21T16:00,2010,202,1600,0,26.74,25.96,26.65,25.94,27,25.75,26.82,26.48,26.75,26.49,45.36,45.41,0,0,NA,0.775,0.718,1.245,NA,0.334,0.261,13.3,0,0
101,2010-07-21T17:00,2010,202,1700,0,26.63,25.81,26.52,25.77,26.79,25.67,26.59,26.21,26.49,26.22,40.37,40.52,0,0,NA,0.812,0.748,1.112,NA,0.387,0.275,13.3,0,0
101,2010-07-21T18:00,2010,202,1800,0,26.41,25.71,26.31,25.65,26.49,25.57,26.33,26,26.23,26.04,36.67,36.92,0,0,NA,0.708,0.656,0.92,NA,0.326,0.193,13.3,0,0
101,2010-07-21T19:00,2010,202,1900,0,26.3,25.67,26.2,25.61,26.34,25.52,26.2,25.9,26.11,25.96,34.13,34.35,0,0,NA,0.631,0.593,0.827,NA,0.298,0.15,13.3,0,0
101,2010-07-21T20:00,2010,202,2000,0,26.25,25.65,26.18,25.6,26.28,25.48,26.18,25.87,26.11,25.96,32.33,32.49,0,0,NA,0.603,0.586,0.802,NA,0.314,0.154,13.3,0,0
101,2010-07-21T21:00,2010,202,2100,0,26.17,25.6,26.11,25.55,26.18,25.43,26.12,25.78,26.07,25.9,30.95,31.08,0,0,NA,0.564,0.567,0.745,NA,0.34,0.172,13.3,0,0
101,2010-07-21T22:00,2010,202,2200,0,26.03,25.51,25.99,25.45,26.02,25.34,26,25.65,25.95,25.78,29.87,29.96,0,0,NA,0.522,0.541,0.685,NA,0.351,0.179,13.3,0,0
101,2010-07-21T23:00,2010,202,2300,0,25.67,25.13,25.65,25.09,25.64,24.95,25.65,25.27,25.59,25.4,28.9,28.96,0,0,NA,0.536,0.563,0.692,NA,0.376,0.187,13.31,0,0
