id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-07-22T00:00,2010,203,0,0,25.12,24.57,25.12,24.54,25.07,24.33,25.09,24.68,25.03,24.82,27.99,28.04,0,0,NA,0.55,0.574,0.74,NA,0.409,0.217,13.32,0,0
101,2010-07-22T01:00,2010,203,100,0,24.54,24,24.55,23.98,24.47,23.71,24.5,24.08,24.45,24.23,27.16,27.21,0,0,NA,0.543,0.576,0.761,NA,0.424,0.226,13.33,0,0
101,2010-07-22T02:00,2010,203,200,0,23.99,23.46,24.01,23.44,23.91,23.16,23.94,23.52,23.9,23.69,26.39,26.44,0,0,NA,0.525,0.57,0.759,NA,0.415,0.216,13.34,0,0
101,2010-07-22T03:00,2010,203,300,0,23.49,22.99,23.51,22.96,23.42,22.68,23.44,23.04,23.41,23.22,25.69,25.74,0,0,NA,0.503,0.555,0.735,NA,0.396,0.195,13.35,0,0
101,2010-07-22T04:00,2010,203,400,0,23.02,22.53,23.05,22.5,22.95,22.23,22.97,22.59,22.95,22.76,25.05,25.11,0,0,NA,0.49,0.549,0.718,NA,0.382,0.181,13.36,0,0
101,2010-07-22T05:00,2010,203,500,0,22.6,22.14,22.63,22.1,22.54,21.85,22.56,22.19,22.54,22.37,24.48,24.54,0,0,NA,0.469,0.533,0.692,NA,0.365,0.166,13.37,0,0
101,2010-07-22T06:00,2010,203,600,0,22.24,21.81,22.27,21.77,22.18,21.54,22.2,21.87,22.18,22.04,23.96,24.02,0,0,NA,0.434,0.503,0.641,NA,0.336,0.14,13.37,0,0
101,2010-07-22T07:00,2010,203,700,0,21.96,21.57,21.99,21.52,21.9,21.32,21.92,21.62,21.91,21.8,23.51,23.57,0,0,NA,0.389,0.464,0.58,NA,0.3,0.111,13.38,0,0
101,2010-07-22T08:00,2010,203,800,0,21.78,21.43,21.81,21.38,21.73,21.22,21.75,21.49,21.74,21.66,23.14,23.21,0,0,NA,0.344,0.428,0.512,NA,0.262,0.08,13.39,0,0
101,2010-07-22T09:00,2010,203,900,0,21.59,21.27,21.61,21.21,21.54,21.12,21.56,21.3,21.54,21.48,22.83,22.87,0,0,NA,0.32,0.402,0.42,NA,0.258,0.065,13.39,0,0
101,2010-07-22T10:00,2010,203,1000,0,21.58,21.28,21.59,21.21,21.56,21.16,21.56,21.33,21.56,21.51,22.63,22.69,0,0,NA,0.295,0.373,0.398,NA,0.231,0.057,13.38,0,0
101,2010-07-22T11:00,2010,203,1100,0,21.75,21.48,21.75,21.41,21.75,21.37,21.75,21.54,21.76,21.72,22.57,22.61,0,0,NA,0.275,0.348,0.387,NA,0.21,0.039,13.39,0,0
101,2010-07-22T12:00,2010,203,1200,0,21.91,21.65,21.9,21.57,21.92,21.56,21.94,21.74,21.94,21.91,22.54,22.58,0,0,NA,0.263,0.331,0.364,NA,0.195,0.035,13.38,0,0
101,2010-07-22T13:00,2010,203,1300,0,22.13,21.88,22.12,21.81,22.15,21.78,22.15,21.97,22.15,22.13,22.59,22.61,0,0,NA,0.244,0.302,0.364,NA,0.182,0.025,13.37,0,0
101,2010-07-22T14:00,2010,203,1400,0,22.37,22.14,22.37,22.09,22.4,22.03,22.39,22.21,22.4,22.38,22.7,22.69,0,0,NA,0.232,0.284,0.367,NA,0.177,0.022,13.37,0,0
101,2010-07-22T15:00,2010,203,1500,0,22.66,22.43,22.65,22.37,22.69,22.33,22.69,22.52,22.7,22.68,22.87,22.83,0,0,NA,0.225,0.285,0.361,NA,0.176,0.02,13.36,0,0
101,2010-07-22T16:00,2010,203,1600,0,22.88,22.66,22.88,22.6,22.91,22.57,22.92,22.75,22.92,22.92,23.01,22.96,0,0,NA,0.216,0.272,0.336,NA,0.165,0.008,13.36,0,0
101,2010-07-22T17:00,2010,203,1700,0,23.04,22.84,23.05,22.79,23.07,22.75,23.07,22.91,23.07,23.07,23.15,23.07,0,0,NA,0.209,0.259,0.315,NA,0.158,0.002,13.36,0,0
101,2010-07-22T18:00,2010,203,1800,0,23.17,22.96,23.18,22.93,23.19,22.89,23.18,23.03,23.18,23.19,23.26,23.18,0,0,NA,0.204,0.248,0.295,NA,0.15,-0.003,13.36,0,0
101,2010-07-22T19:00,2010,203,1900,0,23.25,23.05,23.27,23.02,23.27,22.98,23.26,23.11,23.26,23.26,23.36,23.27,0,0,NA,0.205,0.249,0.286,NA,0.149,-0.003,13.35,0,0
101,2010-07-22T20:00,2010,203,2000,0,23.28,23.07,23.31,23.05,23.3,23.01,23.28,23.12,23.28,23.28,23.42,23.33,0,0,NA,0.21,0.262,0.286,NA,0.159,0.001,13.35,0,0
101,2010-07-22T21:00,2010,203,2100,0,23.25,23.03,23.28,23.01,23.26,22.96,23.24,23.07,23.23,23.22,23.44,23.35,0,0,NA,0.222,0.27,0.298,NA,0.169,0.007,13.36,0,0
101,2010-07-22T22:00,2010,203,2200,0,23.18,22.95,23.21,22.92,23.17,22.86,23.16,22.97,23.14,23.13,23.42,23.34,0,0,NA,0.231,0.283,0.312,NA,0.182,0.015,13.36,0,0
101,2010-07-22T23:00,2010,203,2300,0,23.05,22.81,23.09,22.79,23.04,22.72,23.02,22.83,23.01,22.99,23.37,23.29,0,0,NA,0.239,0.292,0.325,NA,0.192,0.02,13.36,0,0
101,2010-07-23T00:00,2010,204,0,0,22.88,22.64,22.92,22.62,22.86,22.52,22.85,22.65,22.83,22.8,23.27,23.2,0,0,NA,0.245,0.297,0.338,NA,0.203,0.027,13.36,0,0
101,2010-07-23T01:00,2010,204,100,0,22.71,22.46,22.75,22.44,22.69,22.33,22.68,22.47,22.66,22.63,23.16,23.11,0,0,NA,0.251,0.304,0.356,NA,0.206,0.03,13.37,0,0
101,2010-07-23T02:00,2010,204,200,0,22.54,22.28,22.57,22.26,22.51,22.14,22.5,22.29,22.48,22.45,23.04,22.99,0,0,NA,0.258,0.312,0.369,NA,0.212,0.034,13.37,0,0
101,2010-07-23T03:00,2010,204,300,0,22.34,22.08,22.38,22.06,22.31,21.93,22.3,22.08,22.28,22.24,22.89,22.86,0,0,NA,0.263,0.319,0.378,NA,0.216,0.037,13.37,0,0
101,2010-07-23T04:00,2010,204,400,0,22.12,21.85,22.16,21.83,22.09,21.7,22.08,21.86,22.06,22.02,22.72,22.69,0,0,NA,0.267,0.322,0.383,NA,0.22,0.039,13.38,0,0
101,2010-07-23T05:00,2010,204,500,0,21.9,21.62,21.93,21.61,21.86,21.47,21.85,21.63,21.84,21.79,22.54,22.52,0,0,NA,0.27,0.326,0.392,NA,0.221,0.041,13.39,0,0
101,2010-07-23T06:00,2010,204,600,0,21.69,21.41,21.73,21.39,21.66,21.25,21.65,21.42,21.63,21.58,22.36,22.35,0,0,NA,0.274,0.332,0.403,NA,0.224,0.044,13.39,0,0
101,2010-07-23T07:00,2010,204,700,0,21.53,21.26,21.57,21.24,21.5,21.1,21.49,21.28,21.48,21.43,22.2,22.2,0,0,NA,0.267,0.331,0.401,NA,0.215,0.043,13.39,0,0
101,2010-07-23T08:00,2010,204,800,0,21.44,21.18,21.47,21.14,21.42,21.03,21.4,21.2,21.39,21.36,22.07,22.08,0,0,NA,0.261,0.329,0.388,NA,0.201,0.034,13.39,0,0
101,2010-07-23T09:00,2010,204,900,0,21.44,21.18,21.47,21.14,21.42,21.04,21.41,21.21,21.4,21.37,22.02,22.02,0,0,NA,0.26,0.331,0.379,NA,0.194,0.03,13.39,0,0
101,2010-07-23T10:00,2010,204,1000,0,21.52,21.26,21.55,21.2,21.51,21.13,21.5,21.3,21.5,21.47,22.03,22.02,0,0,NA,0.263,0.344,0.385,NA,0.195,0.032,13.39,0,0
101,2010-07-23T11:00,2010,204,1100,0,21.66,21.39,21.68,21.33,21.66,21.27,21.64,21.44,21.65,21.61,22.08,22.05,0,0,NA,0.269,0.345,0.389,NA,0.198,0.036,13.38,0,0
101,2010-07-23T12:00,2010,204,1200,0,21.81,21.55,21.83,21.5,21.82,21.43,21.81,21.61,21.81,21.78,22.17,22.12,0,0,NA,0.265,0.336,0.386,NA,0.193,0.031,13.38,0,0
101,2010-07-23T13:00,2010,204,1300,0,21.92,21.67,21.95,21.63,21.93,21.56,21.92,21.74,21.93,21.9,22.22,22.15,0,0,NA,0.254,0.313,0.362,NA,0.183,0.026,13.37,0,0
101,2010-07-23T14:00,2010,204,1400,0,21.96,21.7,21.98,21.68,21.96,21.61,21.96,21.78,21.95,21.93,22.24,22.16,0,0,NA,0.255,0.298,0.348,NA,0.178,0.018,13.38,0,0
101,2010-07-23T15:00,2010,204,1500,0,21.88,21.62,21.93,21.61,21.88,21.51,21.88,21.7,21.87,21.85,22.21,22.13,0,0,NA,0.267,0.32,0.37,NA,0.179,0.017,13.38,0,0
101,2010-07-23T16:00,2010,204,1600,0,21.73,21.45,21.78,21.45,21.72,21.33,21.74,21.56,21.72,21.69,22.14,22.07,0,0,NA,0.273,0.329,0.39,NA,0.18,0.021,13.39,0,0
101,2010-07-23T17:00,2010,204,1700,0,21.61,21.35,21.66,21.35,21.6,21.22,21.62,21.45,21.6,21.59,22.06,22.01,0,0,NA,0.253,0.309,0.377,NA,0.169,0.01,13.39,0,0
101,2010-07-23T18:00,2010,204,1800,0,21.54,21.31,21.59,21.31,21.53,21.18,21.55,21.39,21.53,21.53,22,21.95,0,0,NA,0.232,0.283,0.352,NA,0.162,-0.003,13.39,0,0
101,2010-07-23T19:00,2010,204,1900,0,21.5,21.28,21.55,21.27,21.48,21.15,21.5,21.34,21.48,21.48,21.95,21.9,0,0,NA,0.219,0.277,0.33,NA,0.157,-0.005,13.39,0,0
101,2010-07-23T20:00,2010,204,2000,0,21.48,21.26,21.52,21.25,21.46,21.14,21.47,21.31,21.45,21.45,21.9,21.86,0,0,NA,0.215,0.27,0.317,NA,0.157,-0.005,13.39,0,0
101,2010-07-23T21:00,2010,204,2100,0,21.48,21.28,21.53,21.26,21.47,21.16,21.47,21.32,21.46,21.46,21.87,21.83,0,0,NA,0.206,0.268,0.305,NA,0.152,-0.004,13.39,0,0
101,2010-07-23T22:00,2010,204,2200,0,21.53,21.34,21.57,21.32,21.52,21.23,21.51,21.36,21.5,21.51,21.86,21.83,0,0,NA,0.195,0.252,0.286,NA,0.147,-0.008,13.39,0,0
101,2010-07-23T23:00,2010,204,2300,0,21.59,21.4,21.63,21.39,21.58,21.31,21.57,21.43,21.57,21.58,21.87,21.84,0,0,NA,0.19,0.244,0.275,NA,0.142,-0.009,13.39,0,0
101,2010-07-24T00:00,2010,205,0,0,21.67,21.48,21.71,21.47,21.66,21.39,21.65,21.51,21.64,21.66,21.9,21.87,0,0,NA,0.185,0.238,0.27,NA,0.139,-0.011,13.39,0,0
101,2010-07-24T01:00,2010,205,100,0,21.76,21.58,21.79,21.57,21.75,21.49,21.73,21.6,21.73,21.75,21.95,21.9,0,0,NA,0.177,0.226,0.261,NA,0.132,-0.017,13.38,0,0
101,2010-07-24T02:00,2010,205,200,0,21.85,21.68,21.89,21.67,21.84,21.59,21.82,21.7,21.82,21.84,22.01,21.96,0,0,NA,0.17,0.218,0.254,NA,0.127,-0.017,13.38,0,0
101,2010-07-24T03:00,2010,205,300,0,21.94,21.77,21.98,21.76,21.94,21.69,21.91,21.79,21.91,21.93,22.07,22.02,0,0,NA,0.169,0.215,0.249,NA,0.125,-0.02,13.38,0,0
101,2010-07-24T04:00,2010,205,400,0,22.03,21.86,22.07,21.85,22.03,21.79,22,21.88,22,22.02,22.15,22.08,0,0,NA,0.171,0.212,0.244,NA,0.125,-0.019,13.37,0,0
101,2010-07-24T05:00,2010,205,500,0,22.13,21.96,22.16,21.95,22.12,21.88,22.09,21.97,22.09,22.12,22.22,22.15,0,0,NA,0.168,0.21,0.242,NA,0.122,-0.021,13.37,0,0
101,2010-07-24T06:00,2010,205,600,0,22.22,22.05,22.26,22.05,22.22,21.98,22.19,22.07,22.19,22.22,22.3,22.23,0,0,NA,0.167,0.207,0.237,NA,0.115,-0.028,13.37,0,0
101,2010-07-24T07:00,2010,205,700,0,22.32,22.16,22.36,22.16,22.32,22.08,22.29,22.17,22.29,22.32,22.38,22.31,0,0,NA,0.162,0.202,0.236,NA,0.112,-0.031,13.37,0,0
101,2010-07-24T08:00,2010,205,800,0,22.44,22.27,22.48,22.28,22.43,22.19,22.4,22.29,22.4,22.43,22.48,22.4,0,0,NA,0.166,0.202,0.241,NA,0.113,-0.028,13.37,0,0
101,2010-07-24T09:00,2010,205,900,0,22.59,22.42,22.64,22.43,22.59,22.33,22.54,22.42,22.55,22.57,22.61,22.52,0,0,NA,0.175,0.21,0.257,NA,0.12,-0.018,13.36,0,0
101,2010-07-24T10:00,2010,205,1000,0,22.78,22.6,22.84,22.63,22.78,22.51,22.73,22.6,22.75,22.75,22.77,22.67,0,0,NA,0.183,0.214,0.275,NA,0.128,-0.006,13.36,0,0
101,2010-07-24T11:00,2010,205,1100,0,23.03,22.83,23.1,22.87,23.03,22.74,22.97,22.83,23,22.99,22.99,22.87,0,0,NA,0.2,0.228,0.298,NA,0.142,0.009,13.35,0,0
101,2010-07-24T12:00,2010,205,1200,0,23.32,23.11,23.4,23.16,23.32,23.01,23.26,23.1,23.28,23.26,23.24,23.09,0,0,NA,0.213,0.238,0.318,NA,0.154,0.022,13.34,0,0
101,2010-07-24T13:00,2010,205,1300,0,23.64,23.41,23.71,23.47,23.64,23.3,23.57,23.4,23.6,23.57,23.5,23.33,0,0,NA,0.227,0.243,0.336,NA,0.166,0.029,13.34,0,0
101,2010-07-24T14:00,2010,205,1400,0,23.92,23.71,24,23.77,23.93,23.61,23.86,23.7,23.89,23.87,23.73,23.55,0,0,NA,0.219,0.236,0.319,NA,0.159,0.019,13.33,0,0
101,2010-07-24T15:00,2010,205,1500,0,24.17,23.96,24.23,24.01,24.17,23.87,24.1,23.95,24.12,24.12,23.93,23.76,0,0,NA,0.206,0.221,0.297,NA,0.145,0.006,13.33,0,0
101,2010-07-24T16:00,2010,205,1600,0,24.4,24.19,24.47,24.25,24.4,24.1,24.32,24.18,24.35,24.35,24.08,23.96,0,0,NA,0.209,0.227,0.3,NA,0.144,0.006,13.33,0,0
101,2010-07-24T17:00,2010,205,1700,0,24.63,24.41,24.7,24.47,24.62,24.32,24.54,24.4,24.57,24.57,24.22,24.06,0,0,NA,0.211,0.229,0.301,NA,0.141,0.007,13.32,0,0
101,2010-07-24T18:00,2010,205,1800,0,24.84,24.63,24.92,24.69,24.84,24.54,24.75,24.62,24.78,24.78,24.38,24.23,0,0,NA,0.209,0.225,0.296,NA,0.131,-0.003,13.31,0,0
101,2010-07-24T19:00,2010,205,1900,0,25.04,24.84,25.1,24.88,25.03,24.75,24.94,24.82,24.97,24.98,24.55,24.44,0,0,NA,0.2,0.216,0.282,NA,0.121,-0.015,13.31,0,0
101,2010-07-24T20:00,2010,205,2000,0,25.19,25,25.25,25.04,25.18,24.92,25.09,24.98,25.11,25.14,24.71,24.59,0,0,NA,0.188,0.209,0.261,NA,0.111,-0.025,13.31,0,0
101,2010-07-24T21:00,2010,205,2100,0,25.29,25.11,25.35,25.14,25.29,25.04,25.2,25.09,25.22,25.25,24.86,24.74,0,0,NA,0.18,0.208,0.243,NA,0.109,-0.03,13.31,0,0
101,2010-07-24T22:00,2010,205,2200,0,25.37,25.19,25.42,25.21,25.35,25.12,25.27,25.17,25.29,25.32,25,24.88,0,0,NA,0.181,0.205,0.235,NA,0.102,-0.036,13.31,0,0
101,2010-07-24T23:00,2010,205,2300,0,25.41,25.24,25.46,25.26,25.4,25.17,25.32,25.22,25.33,25.38,25.11,25,0,0,NA,0.172,0.205,0.229,NA,0.101,-0.042,13.31,0,0
101,2010-07-25T00:00,2010,206,0,0,25.43,25.27,25.48,25.28,25.42,25.2,25.35,25.24,25.36,25.39,25.21,25.1,0,0,NA,0.168,0.201,0.22,NA,0.11,-0.035,13.31,0,0
101,2010-07-25T01:00,2010,206,100,0,25.42,25.26,25.48,25.27,25.41,25.18,25.35,25.24,25.35,25.39,25.29,25.18,0,0,NA,0.167,0.206,0.223,NA,0.114,-0.038,13.31,0,0
101,2010-07-25T02:00,2010,206,200,0,25.41,25.25,25.46,25.27,25.4,25.18,25.35,25.24,25.35,25.39,25.34,25.24,0,0,NA,0.157,0.194,0.221,NA,0.109,-0.044,13.31,0,0
101,2010-07-25T03:00,2010,206,300,0,25.41,25.26,25.45,25.27,25.39,25.19,25.35,25.24,25.35,25.39,25.38,25.29,0,0,NA,0.142,0.186,0.201,NA,0.109,-0.045,13.31,0,0
101,2010-07-25T04:00,2010,206,400,0,25.39,25.24,25.43,25.24,25.38,25.17,25.33,25.22,25.32,25.37,25.4,25.32,0,0,NA,0.15,0.189,0.204,NA,0.106,-0.048,13.31,0,0
101,2010-07-25T05:00,2010,206,500,0,25.32,25.17,25.37,25.17,25.31,25.1,25.27,25.16,25.26,25.3,25.4,25.32,0,0,NA,0.154,0.197,0.204,NA,0.115,-0.04,13.31,0,0
101,2010-07-25T06:00,2010,206,600,0,25.24,25.08,25.27,25.08,25.22,25,25.19,25.06,25.17,25.21,25.38,25.31,0,0,NA,0.162,0.199,0.214,NA,0.122,-0.037,13.31,0,0
101,2010-07-25T07:00,2010,206,700,0,25.14,24.98,25.18,24.97,25.12,24.89,25.09,24.96,25.08,25.11,25.34,25.28,0,0,NA,0.162,0.202,0.225,NA,0.131,-0.03,13.32,0,0
101,2010-07-25T08:00,2010,206,800,0,25.05,24.89,25.08,24.88,25.03,24.8,25,24.87,24.99,25.02,25.29,25.24,0,0,NA,0.16,0.204,0.231,NA,0.136,-0.025,13.32,0,0
101,2010-07-25T09:00,2010,206,900,0,24.98,24.83,25.02,24.81,24.96,24.74,24.94,24.81,24.93,24.96,25.24,25.2,0,0,NA,0.159,0.206,0.222,NA,0.13,-0.029,13.32,0,0
101,2010-07-25T10:00,2010,206,1000,0,24.95,24.8,24.98,24.78,24.93,24.72,24.92,24.8,24.92,24.93,25.2,25.17,0,0,NA,0.151,0.2,0.217,NA,0.122,-0.018,13.32,0,0
101,2010-07-25T11:00,2010,206,1100,0,24.98,24.83,25,24.8,24.97,24.75,24.94,24.82,24.94,24.97,25.19,25.17,0,0,NA,0.153,0.199,0.22,NA,0.12,-0.031,13.32,0,0
101,2010-07-25T12:00,2010,206,1200,0,25.05,24.9,25.07,24.88,25.05,24.82,25.01,24.9,25.02,25.05,25.23,25.2,0,0,NA,0.149,0.195,0.227,NA,0.117,-0.025,13.31,0,0
101,2010-07-25T13:00,2010,206,1300,0,25.14,25,25.16,24.98,25.14,24.92,25.11,24.99,25.12,25.15,25.28,25.25,0,0,NA,0.143,0.188,0.222,NA,0.114,-0.028,13.31,0,0
101,2010-07-25T14:00,2010,206,1400,0,25.22,25.08,25.24,25.05,25.22,25.01,25.18,25.07,25.19,25.23,25.33,25.29,0,0,NA,0.143,0.186,0.209,NA,0.115,-0.033,13.31,0,0
101,2010-07-25T15:00,2010,206,1500,0,25.27,25.13,25.29,25.1,25.27,25.06,25.23,25.12,25.24,25.27,25.38,25.33,0,0,NA,0.14,0.182,0.203,NA,0.115,-0.031,13.31,0,0
101,2010-07-25T16:00,2010,206,1600,0,25.29,25.15,25.31,25.13,25.29,25.09,25.27,25.14,25.27,25.29,25.41,25.36,0,0,NA,0.138,0.183,0.198,NA,0.125,-0.026,13.31,0,0
101,2010-07-25T17:00,2010,206,1700,0,25.27,25.12,25.3,25.1,25.27,25.05,25.24,25.11,25.24,25.26,25.42,25.36,0,0,NA,0.156,0.196,0.221,NA,0.133,-0.024,13.31,0,0
101,2010-07-25T18:00,2010,206,1800,0,25.22,25.06,25.26,25.05,25.22,24.99,25.19,25.05,25.19,25.21,25.41,25.35,0,0,NA,0.163,0.209,0.227,NA,0.139,-0.023,13.31,0,0
101,2010-07-25T19:00,2010,206,1900,0,25.13,24.96,25.17,24.95,25.12,24.87,25.09,24.95,25.08,25.1,25.38,25.31,0,0,NA,0.171,0.216,0.246,NA,0.146,-0.016,13.31,0,0
101,2010-07-25T20:00,2010,206,2000,0,24.93,24.72,24.97,24.72,24.91,24.61,24.89,24.71,24.87,24.87,25.28,25.22,0,0,NA,0.215,0.253,0.304,NA,0.177,0.003,13.33,0,0
101,2010-07-25T21:00,2010,206,2100,0,24.65,24.4,24.69,24.41,24.61,24.25,24.6,24.39,24.57,24.55,25.12,25.07,0,0,NA,0.244,0.281,0.359,NA,0.203,0.025,13.33,0,0
101,2010-07-25T22:00,2010,206,2200,0,24.31,24.05,24.35,24.05,24.27,23.87,24.26,24.04,24.23,24.2,24.9,24.86,0,0,NA,0.262,0.303,0.405,NA,0.216,0.035,13.34,0,0
101,2010-07-25T23:00,2010,206,2300,0,23.92,23.63,23.96,23.63,23.87,23.42,23.86,23.63,23.83,23.78,24.64,24.61,0,0,NA,0.29,0.33,0.451,NA,0.236,0.052,13.34,0,0
101,2010-07-26T00:00,2010,207,0,0,23.46,23.14,23.5,23.14,23.41,22.92,23.4,23.14,23.38,23.3,24.32,24.3,0,0,NA,0.319,0.363,0.488,NA,0.264,0.076,13.35,0,0
101,2010-07-26T01:00,2010,207,100,0,22.98,22.64,23.02,22.63,22.92,22.4,22.92,22.63,22.89,22.8,23.95,23.95,0,0,NA,0.339,0.389,0.52,NA,0.285,0.093,13.36,0,0
101,2010-07-26T02:00,2010,207,200,0,22.48,22.12,22.53,22.11,22.43,21.87,22.42,22.12,22.39,22.29,23.56,23.57,0,0,NA,0.36,0.415,0.554,NA,0.299,0.105,13.37,0,0
101,2010-07-26T03:00,2010,207,300,0,21.99,21.62,22.03,21.6,21.93,21.35,21.92,21.62,21.9,21.79,23.14,23.16,0,0,NA,0.373,0.434,0.576,NA,0.308,0.111,13.38,0,0
101,2010-07-26T04:00,2010,207,400,0,21.52,21.14,21.56,21.12,21.46,20.88,21.45,21.15,21.43,21.32,22.72,22.75,0,0,NA,0.376,0.442,0.58,NA,0.309,0.112,13.39,0,0
101,2010-07-26T05:00,2010,207,500,0,21.08,20.7,21.12,20.67,21.02,20.44,21.02,20.71,21,20.89,22.3,22.34,0,0,NA,0.379,0.449,0.583,NA,0.308,0.109,13.4,0,0
101,2010-07-26T06:00,2010,207,600,0,20.68,20.31,20.72,20.27,20.62,20.05,20.63,20.33,20.61,20.5,21.9,21.95,0,0,NA,0.372,0.447,0.572,NA,0.3,0.103,13.41,0,0
101,2010-07-26T07:00,2010,207,700,0,20.35,19.99,20.39,19.96,20.3,19.75,20.3,20.02,20.29,20.19,21.53,21.59,0,0,NA,0.354,0.431,0.547,NA,0.282,0.092,13.42,0,0
101,2010-07-26T08:00,2010,207,800,0,20.12,19.8,20.16,19.75,20.08,19.58,20.09,19.84,20.08,20.01,21.22,21.28,0,0,NA,0.32,0.405,0.496,NA,0.25,0.069,13.42,0,0
101,2010-07-26T09:00,2010,207,900,0,20.03,19.74,20.05,19.68,20,19.56,20,19.79,20,19.95,20.99,21.05,0,0,NA,0.287,0.372,0.441,NA,0.214,0.046,13.42,0,0
101,2010-07-26T10:00,2010,207,1000,0,20.08,19.81,20.1,19.75,20.06,19.65,20.07,19.87,20.08,20.04,20.88,20.94,0,0,NA,0.268,0.35,0.414,NA,0.197,0.035,13.42,0,0
101,2010-07-26T11:00,2010,207,1100,0,20.31,20.04,20.31,19.98,20.3,19.88,20.31,20.12,20.33,20.29,20.91,20.95,0,0,NA,0.262,0.333,0.419,NA,0.196,0.043,13.41,0,0
101,2010-07-26T12:00,2010,207,1200,0,20.64,20.38,20.64,20.32,20.65,20.21,20.65,20.46,20.67,20.63,21.05,21.05,0,0,NA,0.261,0.321,0.436,NA,0.195,0.043,13.4,0,0
101,2010-07-26T13:00,2010,207,1300,0,20.98,20.72,20.99,20.68,20.99,20.56,21,20.8,21.02,20.98,21.24,21.2,0,0,NA,0.259,0.305,0.438,NA,0.197,0.043,13.39,0,0
101,2010-07-26T14:00,2010,207,1400,0,21.34,21.09,21.34,21.04,21.37,20.94,21.39,21.2,21.41,21.37,21.47,21.4,0,0,NA,0.253,0.3,0.431,NA,0.19,0.041,13.39,0,0
101,2010-07-26T15:00,2010,207,1500,0,21.66,21.41,21.65,21.35,21.69,21.28,21.72,21.54,21.74,21.71,21.71,21.6,0,0,NA,0.25,0.299,0.415,NA,0.182,0.036,13.38,0,0
101,2010-07-26T16:00,2010,207,1600,0,22.03,21.77,22.01,21.72,22.06,21.63,22.09,21.91,22.11,22.08,22,21.87,0,0,NA,0.252,0.287,0.432,NA,0.184,0.039,13.37,0,0
101,2010-07-26T17:00,2010,207,1700,0,22.3,22.07,22.3,22.02,22.33,21.93,22.36,22.19,22.38,22.36,22.22,22.06,0,0,NA,0.236,0.278,0.402,NA,0.171,0.024,13.37,0,0
101,2010-07-26T18:00,2010,207,1800,0,22.43,22.21,22.44,22.18,22.45,22.1,22.47,22.31,22.48,22.47,22.35,22.19,0,0,NA,0.219,0.261,0.349,NA,0.159,0.007,13.37,0,0
101,2010-07-26T19:00,2010,207,1900,0,22.48,22.28,22.5,22.25,22.49,22.19,22.51,22.36,22.51,22.52,22.44,22.29,0,0,NA,0.204,0.244,0.302,NA,0.144,-0.007,13.37,0,0
101,2010-07-26T20:00,2010,207,2000,0,22.49,22.29,22.51,22.27,22.5,22.21,22.5,22.36,22.5,22.51,22.49,22.37,0,0,NA,0.198,0.241,0.286,NA,0.141,-0.011,13.37,0,0
101,2010-07-26T21:00,2010,207,2100,0,22.44,22.22,22.46,22.2,22.43,22.14,22.43,22.28,22.42,22.43,22.51,22.4,0,0,NA,0.215,0.259,0.294,NA,0.154,-0.007,13.37,0,0
101,2010-07-26T22:00,2010,207,2200,0,22.3,22.06,22.33,22.05,22.29,21.97,22.28,22.11,22.27,22.27,22.48,22.37,0,0,NA,0.234,0.279,0.316,NA,0.171,0.002,13.37,0,0
101,2010-07-26T23:00,2010,207,2300,0,22.1,21.84,22.13,21.83,22.08,21.74,22.07,21.88,22.05,22.04,22.39,22.3,0,0,NA,0.256,0.303,0.342,NA,0.191,0.012,13.38,0,0
101,2010-07-27T00:00,2010,208,0,0,21.82,21.53,21.86,21.52,21.79,21.41,21.78,21.57,21.76,21.73,22.24,22.16,0,0,NA,0.284,0.335,0.375,NA,0.215,0.028,13.39,0,0
101,2010-07-27T01:00,2010,208,100,0,21.53,21.23,21.57,21.22,21.49,21.09,21.49,21.26,21.46,21.43,22.06,22,0,0,NA,0.296,0.352,0.399,NA,0.225,0.037,13.39,0,0
101,2010-07-27T02:00,2010,208,200,0,21.25,20.95,21.29,20.93,21.21,20.8,21.21,20.98,21.19,21.14,21.86,21.82,0,0,NA,0.298,0.36,0.411,NA,0.23,0.043,13.39,0,0
101,2010-07-27T03:00,2010,208,300,0,21,20.71,21.05,20.69,20.96,20.55,20.96,20.73,20.94,20.9,21.66,21.64,0,0,NA,0.295,0.359,0.412,NA,0.226,0.04,13.4,0,0
101,2010-07-27T04:00,2010,208,400,0,20.78,20.48,20.82,20.46,20.74,20.33,20.74,20.51,20.72,20.68,21.46,21.45,0,0,NA,0.294,0.361,0.414,NA,0.224,0.038,13.4,0,0
101,2010-07-27T05:00,2010,208,500,0,20.55,20.25,20.6,20.23,20.51,20.1,20.51,20.29,20.49,20.46,21.26,21.26,0,0,NA,0.298,0.367,0.415,NA,0.225,0.037,13.41,0,0
101,2010-07-27T06:00,2010,208,600,0,20.34,20.05,20.39,20.03,20.31,19.89,20.31,20.09,20.29,20.25,21.06,21.07,0,0,NA,0.293,0.364,0.414,NA,0.222,0.038,13.42,0,0
101,2010-07-27T07:00,2010,208,700,0,20.18,19.9,20.22,19.87,20.15,19.75,20.15,19.94,20.14,20.11,20.88,20.9,0,0,NA,0.277,0.351,0.401,NA,0.208,0.031,13.42,0,0
101,2010-07-27T08:00,2010,208,800,0,20.09,19.84,20.14,19.81,20.07,19.7,20.08,19.89,20.07,20.05,20.74,20.76,0,0,NA,0.25,0.328,0.368,NA,0.184,0.017,13.42,0,0
101,2010-07-27T09:00,2010,208,900,0,20.21,19.96,20.23,19.91,20.19,19.82,20.22,20.02,20.22,20.2,20.76,20.77,0,0,NA,0.246,0.322,0.375,NA,0.193,0.021,13.41,0,0
101,2010-07-27T10:00,2010,208,1000,0,20.63,20.37,20.64,20.33,20.63,20.19,20.67,20.45,20.69,20.65,21,20.98,0,0,NA,0.255,0.314,0.439,NA,0.218,0.039,13.4,0,0
101,2010-07-27T11:00,2010,208,1100,0,21.32,21.03,21.32,21,21.34,20.81,21.37,21.12,21.41,21.33,21.45,21.36,0,0,NA,0.294,0.317,0.524,NA,0.247,0.077,13.38,0,0
101,2010-07-27T12:00,2010,208,1200,0,23.33,22.49,23.55,21.84,23.34,21.93,23.24,22.37,23.24,22.66,23.11,22.68,0,0.847,NA,0.841,1.706,1.412,NA,0.872,0.58,13.36,11,0.307
101,2010-07-27T13:00,2010,208,1300,0,25.53,24.24,25.74,23.36,25.42,23.43,25.16,23.98,25.16,24.37,25.39,24.69,0,0,NA,1.291,2.382,1.99,NA,1.181,0.789,13.35,0,0
101,2010-07-27T14:00,2010,208,1400,0,25.46,24.44,25.4,23.99,25.34,23.91,25.23,24.38,25.24,24.65,25.45,24.86,0,0,NA,1.021,1.414,1.436,NA,0.852,0.595,13.34,0,0
101,2010-07-27T15:00,2010,208,1500,0,25.47,24.73,25.35,24.45,25.37,24.32,25.35,24.76,25.36,24.96,25.5,25.03,0,0,NA,0.747,0.904,1.051,NA,0.596,0.397,13.33,0,0
101,2010-07-27T16:00,2010,208,1600,0,25.53,24.97,25.43,24.79,25.45,24.65,25.47,25.03,25.48,25.22,25.54,25.18,0,0,NA,0.557,0.644,0.804,NA,0.438,0.261,13.32,0,0
101,2010-07-27T17:00,2010,208,1700,0,25.63,25.18,25.57,25.06,25.58,24.91,25.58,25.24,25.6,25.42,25.64,25.33,0,0,NA,0.45,0.514,0.665,NA,0.34,0.18,13.31,0,0
101,2010-07-27T18:00,2010,208,1800,0,25.71,25.33,25.68,25.25,25.68,25.1,25.67,25.39,25.69,25.56,25.71,25.44,0,0,NA,0.385,0.433,0.588,NA,0.278,0.131,13.31,0,0
101,2010-07-27T19:00,2010,208,1900,0,25.72,25.38,25.71,25.32,25.71,25.17,25.68,25.44,25.69,25.6,25.75,25.51,0,0,NA,0.341,0.395,0.538,NA,0.234,0.093,13.31,0,0
101,2010-07-27T20:00,2010,208,2000,0,25.66,25.35,25.67,25.3,25.65,25.18,25.62,25.42,25.63,25.56,25.75,25.53,0,0,NA,0.317,0.37,0.476,NA,0.203,0.065,13.31,0,0
101,2010-07-27T21:00,2010,208,2100,0,25.54,25.24,25.56,25.21,25.54,25.08,25.5,25.31,25.5,25.46,25.71,25.52,0,0,NA,0.306,0.352,0.46,NA,0.192,0.049,13.31,0,0
101,2010-07-27T22:00,2010,208,2200,0,25.36,25.05,25.38,25.03,25.34,24.89,25.32,25.13,25.31,25.27,25.64,25.47,0,0,NA,0.304,0.35,0.451,NA,0.188,0.042,13.31,0,0
101,2010-07-27T23:00,2010,208,2300,0,25.13,24.83,25.16,24.81,25.11,24.65,25.1,24.91,25.08,25.04,25.53,25.38,0,0,NA,0.304,0.352,0.461,NA,0.187,0.039,13.31,0,0
101,2010-07-28T00:00,2010,209,0,0,24.88,24.57,24.91,24.55,24.85,24.39,24.85,24.66,24.83,24.79,25.38,25.26,0,0,NA,0.309,0.361,0.461,NA,0.189,0.036,13.33,0,0
101,2010-07-28T01:00,2010,209,100,0,24.6,24.29,24.64,24.27,24.57,24.09,24.57,24.38,24.55,24.51,25.2,25.1,0,0,NA,0.314,0.37,0.482,NA,0.192,0.038,13.33,0,0
101,2010-07-28T02:00,2010,209,200,0,24.35,24.03,24.38,24.01,24.32,23.81,24.32,24.12,24.3,24.26,25.01,24.93,0,0,NA,0.314,0.374,0.504,NA,0.192,0.039,13.33,0,0
101,2010-07-28T03:00,2010,209,300,0,24.09,23.77,24.13,23.75,24.06,23.55,24.07,23.87,24.05,24,24.8,24.75,0,0,NA,0.319,0.382,0.517,NA,0.193,0.042,13.34,0,0
101,2010-07-28T04:00,2010,209,400,0,23.84,23.51,23.88,23.5,23.81,23.27,23.82,23.62,23.8,23.75,24.59,24.55,0,0,NA,0.327,0.389,0.542,NA,0.196,0.045,13.34,0,0
101,2010-07-28T05:00,2010,209,500,0,23.58,23.25,23.63,23.23,23.55,22.99,23.56,23.36,23.54,23.49,24.37,24.34,0,0,NA,0.335,0.398,0.561,NA,0.201,0.047,13.34,0,0
101,2010-07-28T06:00,2010,209,600,0,23.32,22.98,23.36,22.96,23.29,22.71,23.3,23.1,23.28,23.23,24.14,24.11,0,0,NA,0.339,0.403,0.572,NA,0.201,0.049,13.35,0,0
101,2010-07-28T07:00,2010,209,700,0,23.07,22.74,23.12,22.72,23.05,22.47,23.06,22.86,23.04,22.99,23.91,23.9,0,0,NA,0.337,0.4,0.583,NA,0.199,0.049,13.36,0,0
101,2010-07-28T08:00,2010,209,800,0,22.9,22.58,22.94,22.55,22.87,22.33,22.89,22.7,22.87,22.83,23.71,23.71,0,0,NA,0.319,0.387,0.544,NA,0.185,0.043,13.36,0,0
101,2010-07-28T09:00,2010,209,900,0,22.79,22.5,22.83,22.47,22.76,22.3,22.79,22.62,22.78,22.75,23.55,23.55,0,0,NA,0.295,0.364,0.462,NA,0.168,0.033,13.36,0,0
101,2010-07-28T10:00,2010,209,1000,0,22.93,22.65,22.96,22.61,22.91,22.46,22.93,22.78,22.94,22.91,23.55,23.54,0,0,NA,0.28,0.348,0.452,NA,0.15,0.031,13.36,0,0
101,2010-07-28T11:00,2010,209,1100,0,23.2,22.93,23.23,22.9,23.18,22.74,23.18,23.04,23.2,23.18,23.64,23.61,0,0,NA,0.27,0.324,0.44,NA,0.144,0.028,13.34,0,0
101,2010-07-28T12:00,2010,209,1200,0,23.5,23.23,23.54,23.23,23.49,23.05,23.47,23.33,23.5,23.47,23.8,23.74,0,0,NA,0.27,0.312,0.44,NA,0.148,0.029,13.34,0,0
101,2010-07-28T13:00,2010,209,1300,0,23.84,23.58,23.89,23.59,23.83,23.4,23.8,23.65,23.83,23.81,24.02,23.92,0,0,NA,0.263,0.299,0.436,NA,0.149,0.027,13.33,0,0
101,2010-07-28T14:00,2010,209,1400,0,24.18,23.91,24.23,23.94,24.17,23.74,24.13,23.98,24.16,24.14,24.26,24.12,0,0,NA,0.262,0.291,0.433,NA,0.152,0.027,13.33,0,0
101,2010-07-28T15:00,2010,209,1500,0,24.5,24.24,24.56,24.28,24.49,24.07,24.44,24.29,24.48,24.46,24.5,24.34,0,0,NA,0.256,0.284,0.424,NA,0.149,0.022,13.32,0,0
101,2010-07-28T16:00,2010,209,1600,0,24.82,24.57,24.89,24.61,24.82,24.4,24.76,24.61,24.79,24.78,24.76,24.58,0,0,NA,0.25,0.276,0.413,NA,0.142,0.016,13.31,0,0
101,2010-07-28T17:00,2010,209,1700,0,25.13,24.88,25.19,24.93,25.12,24.72,25.05,24.92,25.09,25.08,25,24.81,0,0,NA,0.241,0.264,0.4,NA,0.133,0.007,13.31,0,0
101,2010-07-28T18:00,2010,209,1800,0,25.38,25.16,25.45,25.2,25.37,25,25.31,25.19,25.34,25.35,25.21,25.02,0,0,NA,0.224,0.247,0.377,NA,0.123,-0.003,13.31,0,0
101,2010-07-28T19:00,2010,209,1900,0,25.58,25.38,25.64,25.41,25.57,25.23,25.51,25.4,25.53,25.55,25.39,25.2,0,0,NA,0.203,0.226,0.335,NA,0.107,-0.018,13.3,0,0
101,2010-07-28T20:00,2010,209,2000,0,25.72,25.53,25.78,25.56,25.71,25.41,25.66,25.56,25.68,25.71,25.53,25.36,0,0,NA,0.192,0.215,0.302,NA,0.096,-0.028,13.3,0,0
101,2010-07-28T21:00,2010,209,2100,0,25.81,25.63,25.87,25.66,25.79,25.52,25.75,25.67,25.77,25.8,25.65,25.5,0,0,NA,0.178,0.211,0.273,NA,0.088,-0.029,13.3,0,0
101,2010-07-28T22:00,2010,209,2200,0,25.85,25.66,25.9,25.69,25.83,25.56,25.79,25.71,25.8,25.83,25.76,25.61,0,0,NA,0.185,0.206,0.268,NA,0.088,-0.032,13.3,0,0
101,2010-07-28T23:00,2010,209,2300,0,25.85,25.66,25.9,25.69,25.83,25.56,25.8,25.71,25.8,25.83,25.83,25.7,0,0,NA,0.189,0.207,0.276,NA,0.092,-0.031,13.3,0,0
101,2010-07-29T00:00,2010,210,0,0,25.83,25.65,25.89,25.68,25.81,25.55,25.79,25.7,25.79,25.82,25.84,25.73,0,0,NA,0.184,0.21,0.266,NA,0.089,-0.029,13.3,0,0
101,2010-07-29T01:00,2010,210,100,0,25.8,25.62,25.86,25.64,25.78,25.51,25.76,25.66,25.76,25.78,25.84,25.73,0,0,NA,0.179,0.222,0.269,NA,0.098,-0.021,13.3,0,0
101,2010-07-29T02:00,2010,210,200,0,25.75,25.56,25.8,25.58,25.73,25.43,25.71,25.61,25.7,25.73,25.84,25.75,0,0,NA,0.187,0.222,0.291,NA,0.102,-0.024,13.3,0,0
101,2010-07-29T03:00,2010,210,300,0,25.68,25.49,25.74,25.5,25.66,25.35,25.64,25.54,25.63,25.66,25.83,25.75,0,0,NA,0.187,0.232,0.307,NA,0.106,-0.022,13.31,0,0
101,2010-07-29T04:00,2010,210,400,0,25.61,25.42,25.66,25.43,25.59,25.28,25.57,25.47,25.56,25.59,25.8,25.72,0,0,NA,0.185,0.233,0.311,NA,0.104,-0.022,13.31,0,0
101,2010-07-29T05:00,2010,210,500,0,25.54,25.35,25.59,25.35,25.52,25.2,25.5,25.39,25.49,25.51,25.76,25.7,0,0,NA,0.184,0.235,0.323,NA,0.108,-0.019,13.31,0,0
101,2010-07-29T06:00,2010,210,600,0,25.47,25.28,25.52,25.28,25.45,25.12,25.43,25.32,25.42,25.44,25.72,25.66,0,0,NA,0.191,0.244,0.337,NA,0.114,-0.016,13.31,0,0
101,2010-07-29T07:00,2010,210,700,0,25.4,25.2,25.45,25.2,25.38,25.04,25.36,25.24,25.35,25.36,25.68,25.62,0,0,NA,0.195,0.252,0.337,NA,0.117,-0.012,13.31,0,0
101,2010-07-29T08:00,2010,210,800,0,25.33,25.14,25.39,25.13,25.31,24.98,25.3,25.18,25.29,25.3,25.63,25.58,0,0,NA,0.194,0.254,0.327,NA,0.116,-0.008,13.31,0,0
101,2010-07-29T09:00,2010,210,900,0,25.28,25.1,25.33,25.09,25.26,24.97,25.26,25.15,25.25,25.27,25.57,25.53,0,0,NA,0.181,0.243,0.296,NA,0.108,-0.017,13.31,0,0
101,2010-07-29T10:00,2010,210,1000,0,25.24,25.06,25.27,25.04,25.22,24.95,25.22,25.12,25.21,25.23,25.52,25.49,0,0,NA,0.178,0.232,0.27,NA,0.1,-0.022,13.31,0,0
101,2010-07-29T11:00,2010,210,1100,0,25.21,25.05,25.24,25.02,25.19,24.95,25.2,25.11,25.2,25.22,25.48,25.45,0,0,NA,0.166,0.216,0.248,NA,0.092,-0.024,13.31,0,0
101,2010-07-29T12:00,2010,210,1200,0,41.95,40.96,42.34,38.63,42.13,38.62,42.07,39.93,41.34,39.56,42.51,39.95,0,8.81,NA,0.997,3.707,3.506,NA,2.133,1.779,13.28,41,1.145
101,2010-07-29T13:00,2010,210,1300,0,66.55,63.98,67.18,65.21,66.48,64.22,66.73,65.71,65.3,65.29,67.35,65.72,0,13.88,NA,2.57,1.971,2.259,NA,1.02,0.01,13.24,22,0.615
101,2010-07-29T14:00,2010,210,1400,0,64.39,58.89,64.98,62.81,64.36,58.29,64.58,63.37,63.26,63.03,65.21,62.14,0.105,10.69,NA,5.508,2.162,6.071,NA,1.206,0.226,13.23,63,1.76
101,2010-07-29T15:00,2010,210,1500,0,65.61,60.01,66.22,64.21,65.62,59.4,65.82,64.72,64.44,64.4,66.45,63.16,0,14.05,NA,5.598,2.018,6.218,NA,1.096,0.032,13.22,45,1.257
101,2010-07-29T16:00,2010,210,1600,0,65.66,60.06,66.32,64.31,65.6,59.72,65.86,64.75,64.5,64.44,66.43,63.21,0,14.07,NA,5.602,2.013,5.88,NA,1.109,0.063,13.2,45,1.257
101,2010-07-29T17:00,2010,210,1700,0,65.52,59.76,66.2,64.07,65.47,59.31,65.71,64.55,64.35,64.26,66.32,62.96,0,13.89,NA,5.752,2.125,6.157,NA,1.162,0.089,13.2,46,1.285
101,2010-07-29T18:00,2010,210,1800,0,65.42,59.82,66.1,64.04,65.37,59.03,65.6,64.51,64.26,64.21,66.21,62.9,0,14.06,NA,5.597,2.057,6.344,NA,1.099,0.052,13.19,46,1.285
101,2010-07-29T19:00,2010,210,1900,0,65.24,59.25,65.93,63.77,65.22,58.68,65.44,64.29,64.09,63.99,66.04,62.58,0,14.04,NA,5.993,2.157,6.538,NA,1.158,0.098,13.19,47,1.313
101,2010-07-29T20:00,2010,210,2000,0,65.12,59,65.8,63.6,65.1,58.41,65.34,64.16,63.93,63.87,65.97,62.48,0,14.09,NA,6.12,2.202,6.697,NA,1.176,0.063,13.2,48,1.341
101,2010-07-29T21:00,2010,210,2100,0,64.78,58.36,65.48,63.15,64.76,57.57,65.01,63.77,63.58,63.47,65.66,61.94,0,14.19,NA,6.423,2.329,7.192,NA,1.238,0.109,13.21,52,1.453
101,2010-07-29T22:00,2010,210,2200,0,64.66,58.23,65.36,62.96,64.64,57.16,64.88,63.63,63.42,63.34,65.58,61.84,0,14.25,NA,6.427,2.401,7.482,NA,1.247,0.078,13.22,52,1.453
101,2010-07-29T23:00,2010,210,2300,0,64.51,57.87,65.23,62.84,64.51,56.93,64.74,63.5,63.27,63.2,65.43,61.61,0,14.2,NA,6.643,2.384,7.581,NA,1.242,0.074,13.23,53,1.48
101,2010-07-30T00:00,2010,211,0,0,64.49,58.09,65.23,62.74,64.51,56.91,64.74,63.45,63.24,63.14,65.43,61.62,0,14.28,NA,6.395,2.491,7.597,NA,1.295,0.108,13.24,53,1.48
101,2010-07-30T01:00,2010,211,100,0,64.35,57.59,65.09,62.66,64.37,57.06,64.61,63.3,63.1,63.03,65.26,61.41,0,14.32,NA,6.754,2.429,7.316,NA,1.309,0.079,13.24,54,1.508
101,2010-07-30T02:00,2010,211,200,0,64.39,57.65,65.11,62.64,64.42,56.86,64.63,63.28,63.12,63.05,65.32,61.41,0,14.29,NA,6.742,2.465,7.562,NA,1.35,0.07,13.24,54,1.508
101,2010-07-30T03:00,2010,211,300,0,64.11,57.11,64.81,62.36,64.14,56.31,64.35,63,62.83,62.78,65.04,61.02,0,14.36,NA,6.998,2.445,7.834,NA,1.35,0.049,13.24,57,1.592
101,2010-07-30T04:00,2010,211,400,0,64.25,57.18,64.95,62.44,64.29,56.45,64.49,63.1,62.97,62.92,65.19,61.14,0,14.26,NA,7.073,2.517,7.847,NA,1.393,0.056,13.25,56,1.564
101,2010-07-30T05:00,2010,211,500,0,64.25,57.24,64.95,62.41,64.29,56.57,64.49,63.07,62.97,62.92,65.2,61.16,0,14.17,NA,7.017,2.543,7.722,NA,1.416,0.054,13.25,56,1.564
101,2010-07-30T06:00,2010,211,600,0,64.26,57.35,64.96,62.4,64.3,56.44,64.5,63.08,62.98,62.9,65.21,61.17,0,14.1,NA,6.912,2.56,7.864,NA,1.421,0.078,13.25,55,1.536
101,2010-07-30T07:00,2010,211,700,0,64.39,57.44,65.07,62.61,64.42,56.49,64.62,63.22,63.09,63.01,65.32,61.32,0,14.07,NA,6.953,2.462,7.926,NA,1.397,0.089,13.25,56,1.564
101,2010-07-30T08:00,2010,211,800,0,64.42,57.62,65.09,62.7,64.42,56.68,64.64,63.33,63.14,63.04,65.33,61.42,0,14.16,NA,6.798,2.382,7.745,NA,1.312,0.096,13.25,54,1.508
101,2010-07-30T09:00,2010,211,900,0,64.73,58.54,65.43,63.13,64.73,57.36,64.97,63.72,63.48,63.37,65.64,61.93,0,14.13,NA,6.187,2.306,7.37,NA,1.247,0.105,13.24,51,1.425
101,2010-07-30T10:00,2010,211,1000,0,64.72,58.6,65.47,63.17,64.7,57.89,64.97,63.78,63.5,63.41,65.6,62.01,0,14.24,NA,6.123,2.297,6.816,NA,1.182,0.091,13.25,50,1.397
101,2010-07-30T11:00,2010,211,1100,0,64.98,59.03,65.72,63.46,64.95,58.38,65.21,64.02,63.74,63.67,65.86,62.35,0,14.16,NA,5.951,2.255,6.569,NA,1.185,0.071,13.24,49,1.369
101,2010-07-30T12:00,2010,211,1200,0,64.58,58.25,65.31,63.1,64.53,57.79,64.8,63.63,63.35,63.3,65.44,61.83,0,14.32,NA,6.331,2.206,6.749,NA,1.168,0.054,13.24,50,1.397
101,2010-07-30T13:00,2010,211,1300,0,64.71,58.51,65.42,63.25,64.69,57.7,64.93,63.75,63.47,63.45,65.6,61.99,0,14.35,NA,6.205,2.17,6.992,NA,1.186,0.02,13.24,51,1.425
101,2010-07-30T14:00,2010,211,1400,0,64.79,58.52,65.52,63.29,64.72,58,64.99,63.79,63.53,63.5,65.65,62.06,0,14.29,NA,6.269,2.223,6.72,NA,1.205,0.027,13.24,50,1.397
101,2010-07-30T15:00,2010,211,1500,0,64.85,58.68,65.58,63.32,64.79,57.97,65.06,63.85,63.61,63.55,65.71,62.09,0,14.21,NA,6.167,2.265,6.815,NA,1.211,0.065,13.23,50,1.397
101,2010-07-30T16:00,2010,211,1600,0,64.77,58.51,65.51,63.26,64.73,57.9,64.99,63.79,63.55,63.49,65.62,61.99,0,14.13,NA,6.26,2.248,6.822,NA,1.203,0.06,13.23,51,1.425
101,2010-07-30T17:00,2010,211,1700,0,64.99,59.16,65.72,63.46,64.94,57.9,65.2,63.95,63.75,63.69,65.85,62.28,0,14.1,NA,5.828,2.261,7.042,NA,1.255,0.056,13.23,49,1.369
101,2010-07-30T18:00,2010,211,1800,0,64.8,58.56,65.53,63.23,64.74,57.78,65,63.75,63.55,63.48,65.65,62,0,14.13,NA,6.244,2.303,6.959,NA,1.246,0.067,13.23,50,1.397
101,2010-07-30T19:00,2010,211,1900,0,64.56,58.26,65.31,62.92,64.54,57.24,64.79,63.49,63.33,63.28,65.42,61.68,0,14.22,NA,6.297,2.385,7.297,NA,1.3,0.048,13.23,52,1.453
101,2010-07-30T20:00,2010,211,2000,0,64.46,57.83,65.21,62.79,64.45,57.09,64.71,63.41,63.23,63.18,65.35,61.5,0,14.15,NA,6.628,2.423,7.361,NA,1.301,0.048,13.24,53,1.48
101,2010-07-30T21:00,2010,211,2100,0,64.49,58.07,65.23,62.86,64.48,57.23,64.74,63.39,63.24,63.18,65.38,61.62,0,14.38,NA,6.415,2.372,7.253,NA,1.353,0.061,13.24,53,1.48
101,2010-07-30T22:00,2010,211,2200,0,64.43,58.07,65.15,62.76,64.44,57.12,64.68,63.28,63.18,63.1,65.33,61.53,0,14.29,NA,6.363,2.391,7.321,NA,1.406,0.084,13.24,53,1.48
101,2010-07-30T23:00,2010,211,2300,0,64.3,57.73,65.01,62.59,64.33,56.78,64.56,63.09,63.05,62.97,65.22,61.33,0,14.37,NA,6.564,2.412,7.551,NA,1.469,0.072,13.24,55,1.536
101,2010-07-31T00:00,2010,212,0,0,64.35,57.92,65.05,62.59,64.39,56.71,64.59,63.04,63.06,62.96,65.3,61.42,0,14.36,NA,6.426,2.458,7.677,NA,1.549,0.105,13.25,54,1.508
101,2010-07-31T01:00,2010,212,100,0,64.21,57.13,64.9,62.45,64.24,56.58,64.44,62.93,62.93,62.84,65.14,61.16,0,14.3,NA,7.084,2.453,7.661,NA,1.514,0.084,13.25,55,1.536
101,2010-07-31T02:00,2010,212,200,0,64.39,57.52,65.08,62.47,64.43,56.72,64.61,63.02,63.09,62.92,65.34,61.36,0,14.3,NA,6.871,2.605,7.703,NA,1.595,0.172,13.25,56,1.564
101,2010-07-31T03:00,2010,212,300,0,64.04,56.84,64.72,62.21,64.08,56.24,64.27,62.72,62.76,62.62,64.99,60.95,0,14.35,NA,7.204,2.511,7.837,NA,1.549,0.148,13.25,56,1.564
101,2010-07-31T04:00,2010,212,400,0,64.16,57.12,64.85,62.23,64.21,56.21,64.4,62.78,62.9,62.72,65.12,61.02,0,14.37,NA,7.046,2.617,8,NA,1.629,0.18,13.25,58,1.62
101,2010-07-31T05:00,2010,212,500,0,63.59,56.57,64.26,61.82,63.62,55.89,63.8,62.33,62.32,62.25,64.52,60.61,0,14.17,NA,7.017,2.435,7.733,NA,1.477,0.073,13.25,57,1.592
101,2010-07-31T06:00,2010,212,600,0,63.69,56.37,64.37,61.53,63.75,55.55,63.92,62.15,62.44,62.11,64.66,60.33,0,13.91,NA,7.316,2.841,8.2,NA,1.774,0.327,13.25,60,1.676
101,2010-07-31T07:00,2010,212,700,0,64.03,56.6,64.71,62.09,64.08,56,64.26,62.66,62.76,62.55,64.98,60.79,0,14.19,NA,7.435,2.615,8.08,NA,1.594,0.205,13.25,58,1.62
101,2010-07-31T08:00,2010,212,800,0,64.34,57.5,65,62.43,64.37,56.4,64.56,63.02,63.05,62.84,65.29,61.25,0,14.04,NA,6.845,2.571,7.968,NA,1.543,0.208,13.25,56,1.564
101,2010-07-31T09:00,2010,212,900,0,64.41,57.47,65.08,62.74,64.42,56.88,64.64,63.26,63.13,63.03,65.34,61.43,0,14.07,NA,6.944,2.34,7.537,NA,1.377,0.101,13.25,53,1.48
101,2010-07-31T10:00,2010,212,1000,0,64.58,58.14,65.29,62.97,64.59,57.01,64.82,63.51,63.31,63.23,65.51,61.69,0,14.13,NA,6.443,2.318,7.58,NA,1.307,0.08,13.25,53,1.48
101,2010-07-31T11:00,2010,212,1100,0,64.67,58.43,65.41,63.11,64.65,57.64,64.91,63.65,63.41,63.37,65.57,61.88,0,14.15,NA,6.245,2.293,7.007,NA,1.256,0.041,13.25,51,1.425
101,2010-07-31T12:00,2010,212,1200,0,64.64,58.31,65.39,63.17,64.58,57.65,64.86,63.72,63.38,63.38,65.52,61.86,0,14.24,NA,6.329,2.222,6.935,NA,1.138,0,13.25,51,1.425
101,2010-07-31T13:00,2010,212,1300,0,64.76,58.49,65.5,63.34,64.7,57.95,64.97,63.85,63.53,63.52,65.61,62.01,0,14.34,NA,6.268,2.154,6.751,NA,1.123,0.005,13.24,51,1.425
101,2010-07-31T14:00,2010,212,1400,0,64.81,58.64,65.54,63.38,64.74,58,65.02,63.84,63.58,63.55,65.67,62.09,0,14.24,NA,6.168,2.164,6.738,NA,1.174,0.022,13.24,50,1.397
101,2010-07-31T15:00,2010,212,1500,0,64.77,58.42,65.49,63.37,64.7,57.9,64.96,63.82,63.53,63.52,65.63,62.01,0,14.3,NA,6.351,2.113,6.799,NA,1.145,0.004,13.23,51,1.425
101,2010-07-31T16:00,2010,212,1600,0,61.53,55.68,62.1,60.36,61.36,55.29,61.55,60.78,60.26,60.49,62.59,60.08,0,9.67,NA,5.847,1.745,6.066,NA,0.767,-0.225,13.24,33,0.922
101,2010-07-31T17:00,2010,212,1700,0,64.71,58.25,65.42,62.82,64.67,57.72,64.91,63.53,63.48,63.22,65.59,61.69,0,14.19,NA,6.465,2.604,6.947,NA,1.381,0.257,13.24,54,1.508
101,2010-07-31T18:00,2010,212,1800,0,64.9,58.71,65.59,63.23,64.85,58.12,65.11,63.88,63.68,63.59,65.74,62.11,0,14.19,NA,6.186,2.36,6.731,NA,1.225,0.097,13.23,50,1.397
101,2010-07-31T19:00,2010,212,1900,0,64.56,58.17,65.29,62.95,64.57,57.53,64.84,63.61,63.39,63.35,65.45,61.74,0,14.15,NA,6.386,2.344,7.035,NA,1.231,0.042,13.24,51,1.425
101,2010-07-31T20:00,2010,212,2000,0,64.36,57.9,65.1,62.61,64.42,57.07,64.65,63.39,63.2,63.11,65.29,61.47,0,14.29,NA,6.454,2.496,7.35,NA,1.263,0.087,13.24,54,1.508
101,2010-07-31T21:00,2010,212,2100,0,64.24,57.63,64.97,62.46,64.32,56.68,64.55,63.22,63.09,62.96,65.2,61.28,0,14.28,NA,6.614,2.518,7.639,NA,1.331,0.127,13.24,54,1.508
101,2010-07-31T22:00,2010,212,2200,0,64.23,57.69,64.95,62.41,64.29,56.6,64.53,63.18,63.05,62.94,65.19,61.27,0,14.26,NA,6.533,2.536,7.687,NA,1.35,0.117,13.24,55,1.536
101,2010-07-31T23:00,2010,212,2300,0,64.16,57.54,64.87,62.29,64.22,56.46,64.45,63.07,62.97,62.82,65.13,61.16,0,14.37,NA,6.621,2.578,7.757,NA,1.386,0.144,13.25,55,1.536
101,2010-08-01T00:00,2010,213,0,0,64.27,57.71,64.98,62.4,64.33,56.55,64.55,63.15,63.06,62.94,65.24,61.29,0,14.32,NA,6.559,2.586,7.775,NA,1.401,0.125,13.25,55,1.536
101,2010-08-01T01:00,2010,213,100,0,64.09,57.25,64.8,62.18,64.14,56.21,64.37,62.93,62.88,62.73,65.06,61,0,14.22,NA,6.842,2.617,7.931,NA,1.442,0.159,13.25,56,1.564
101,2010-08-01T02:00,2010,213,200,0,64.04,56.76,64.75,62.13,64.1,56.3,64.31,62.85,62.83,62.67,65.01,60.88,0,14.12,NA,7.278,2.612,7.795,NA,1.466,0.152,13.25,57,1.592
101,2010-08-01T03:00,2010,213,300,0,64.12,56.86,64.82,62.2,64.19,56.4,64.39,62.93,62.9,62.73,65.09,60.95,0,14.12,NA,7.259,2.623,7.792,NA,1.459,0.173,13.25,58,1.62
101,2010-08-01T04:00,2010,213,400,0,64.03,56.74,64.74,62.15,64.09,56.26,64.3,62.84,62.8,62.69,65,60.88,0,14.09,NA,7.288,2.585,7.835,NA,1.458,0.116,13.25,57,1.592
101,2010-08-01T05:00,2010,213,500,0,64.25,57.23,64.96,62.3,64.32,56.42,64.52,63.05,63.02,62.86,65.22,61.13,0,14.12,NA,7.02,2.66,7.893,NA,1.471,0.169,13.25,56,1.564
101,2010-08-01T06:00,2010,213,600,0,64.04,56.74,64.74,62.15,64.09,56.3,64.3,62.88,62.81,62.64,65,60.87,0,14.17,NA,7.295,2.588,7.794,NA,1.424,0.176,13.25,57,1.592
101,2010-08-01T07:00,2010,213,700,0,64.16,56.95,64.85,62.28,64.19,56.22,64.39,62.97,62.88,62.71,65.13,61.03,0,14.09,NA,7.218,2.569,7.973,NA,1.424,0.171,13.25,56,1.564
101,2010-08-01T08:00,2010,213,800,0,64.32,57.41,65.02,62.53,64.33,56.46,64.56,63.22,63.05,62.94,65.27,61.29,0,14.24,NA,6.904,2.489,7.877,NA,1.337,0.108,13.25,55,1.536
101,2010-08-01T09:00,2010,213,900,0,64.59,58.02,65.31,62.94,64.59,57.08,64.81,63.55,63.32,63.28,65.53,61.71,0,14.09,NA,6.573,2.374,7.505,NA,1.265,0.039,13.25,53,1.48
101,2010-08-01T10:00,2010,213,1000,0,64.75,58.73,65.48,63.21,64.7,57.88,64.97,63.77,63.49,63.47,65.66,62.05,0,14.17,NA,6.015,2.269,6.823,NA,1.2,0.024,13.25,49,1.369
101,2010-08-01T11:00,2010,213,1100,0,64.87,58.77,65.58,63.43,64.8,58.41,65.08,63.92,63.62,63.65,65.74,62.24,0,14.31,NA,6.096,2.152,6.394,NA,1.157,-0.025,13.24,49,1.369
101,2010-08-01T12:00,2010,213,1200,0,64.8,58.67,65.5,63.34,64.75,58.1,65.01,63.88,63.6,63.56,65.64,62.07,0,14.33,NA,6.124,2.166,6.647,NA,1.139,0.032,13.24,50,1.397
101,2010-08-01T13:00,2010,213,1300,0,65.01,59.05,65.72,63.55,64.94,58.41,65.2,64.04,63.77,63.77,65.85,62.35,0,14.25,NA,5.963,2.165,6.533,NA,1.161,0.006,13.23,49,1.369
101,2010-08-01T14:00,2010,213,1400,0,65.12,59.29,65.84,63.81,65.02,58.68,65.31,64.2,63.88,63.91,65.96,62.55,0,14.32,NA,5.835,2.035,6.344,NA,1.101,-0.029,13.23,47,1.313
101,2010-08-01T15:00,2010,213,1500,0,65.11,59.1,65.81,63.72,65.05,58.71,65.31,64.18,63.91,63.91,65.94,62.49,0,14.35,NA,6.015,2.088,6.337,NA,1.127,-0.008,13.22,49,1.369
101,2010-08-01T16:00,2010,213,1600,0,65.32,59.52,66.02,63.95,65.25,59.14,65.51,64.39,64.12,64.12,66.13,62.77,0,14.31,NA,5.799,2.063,6.107,NA,1.115,0.007,13.21,46,1.285
101,2010-08-01T17:00,2010,213,1700,0,65.38,59.82,66.08,63.97,65.31,59.18,65.57,64.41,64.17,64.15,66.21,62.9,0,14.18,NA,5.561,2.114,6.134,NA,1.154,0.017,13.21,46,1.285
101,2010-08-01T18:00,2010,213,1800,0,65.2,59.42,65.9,63.77,65.11,58.61,65.36,64.21,63.95,63.98,66.05,62.65,0,14.11,NA,5.781,2.132,6.503,NA,1.154,-0.034,13.21,46,1.285
101,2010-08-01T19:00,2010,213,1900,0,64.83,58.63,65.55,63.32,64.73,57.78,64.99,63.75,63.54,63.54,65.76,62.17,0,14.15,NA,6.204,2.23,6.945,NA,1.244,0.007,13.22,50,1.397
101,2010-08-01T20:00,2010,213,2000,0,64.7,58.41,65.42,63,64.6,57.31,64.87,63.54,63.38,63.3,65.67,61.93,0,14.09,NA,6.293,2.42,7.286,NA,1.333,0.076,13.23,51,1.425
101,2010-08-01T21:00,2010,213,2100,0,64.59,58.47,65.32,62.93,64.5,57.17,64.76,63.49,63.25,63.24,65.57,61.92,0,14.28,NA,6.129,2.389,7.327,NA,1.268,0.007,13.24,50,1.397
101,2010-08-01T22:00,2010,213,2200,0,64.31,57.79,65.03,62.6,64.22,56.5,64.49,63.14,62.96,62.93,65.29,61.46,0,14.39,NA,6.525,2.429,7.723,NA,1.346,0.031,13.24,53,1.48
101,2010-08-01T23:00,2010,213,2300,0,64.39,57.9,65.09,62.68,64.35,56.62,64.59,63.27,63.07,63.05,65.34,61.52,0,14.38,NA,6.496,2.408,7.732,NA,1.324,0.023,13.25,53,1.48
101,2010-08-02T00:00,2010,214,0,0,64.31,57.79,65.01,62.58,64.29,56.46,64.53,63.19,63.02,62.95,65.27,61.39,0,14.35,NA,6.521,2.427,7.831,NA,1.337,0.069,13.25,54,1.508
101,2010-08-02T01:00,2010,214,100,0,64.2,57.31,64.91,62.45,64.24,56.65,64.47,63.15,62.97,62.89,65.15,61.22,0,14.36,NA,6.889,2.463,7.593,NA,1.32,0.082,13.25,55,1.536
101,2010-08-02T02:00,2010,214,200,0,64.32,57.7,65.03,62.5,64.35,56.55,64.57,63.18,63.06,62.92,65.29,61.34,0,14.35,NA,6.623,2.524,7.804,NA,1.391,0.137,13.25,55,1.536
101,2010-08-02T03:00,2010,214,300,0,64.24,57.51,64.95,62.52,64.28,56.6,64.5,63.17,63.01,62.94,65.2,61.31,0,14.37,NA,6.735,2.431,7.676,NA,1.333,0.075,13.25,54,1.508
101,2010-08-02T04:00,2010,214,400,0,64.21,57.23,64.91,62.42,64.26,56.52,64.48,63.11,62.98,62.87,65.18,61.17,0,14.34,NA,6.977,2.497,7.74,NA,1.368,0.118,13.25,55,1.536
101,2010-08-02T05:00,2010,214,500,0,64.19,57.05,64.88,62.35,64.24,56.75,64.46,63.08,62.96,62.82,65.15,61.14,0,14.35,NA,7.136,2.536,7.493,NA,1.378,0.146,13.25,56,1.564
101,2010-08-02T06:00,2010,214,600,0,64.43,57.68,65.12,62.61,64.45,56.72,64.66,63.28,63.15,63.04,65.39,61.47,0,14.05,NA,6.751,2.501,7.727,NA,1.385,0.115,13.25,53,1.48
101,2010-08-02T07:00,2010,214,700,0,64.45,57.66,65.14,62.74,64.45,56.96,64.67,63.35,63.16,63.1,65.39,61.54,0,14.25,NA,6.786,2.404,7.488,NA,1.322,0.06,13.25,53,1.48
101,2010-08-02T08:00,2010,214,800,0,64.5,58.08,65.21,62.84,64.47,57,64.71,63.44,63.21,63.18,65.43,61.65,0,14.33,NA,6.411,2.369,7.477,NA,1.277,0.027,13.25,52,1.453
101,2010-08-02T09:00,2010,214,900,0,64.6,58.31,65.33,63.01,64.56,57.46,64.82,63.57,63.31,63.32,65.52,61.84,0,14.17,NA,6.285,2.321,7.1,NA,1.245,-0.005,13.25,51,1.425
101,2010-08-02T10:00,2010,214,1000,0,64.49,58.14,65.21,62.82,64.45,56.96,64.7,63.4,63.2,63.16,65.42,61.63,0,14.1,NA,6.353,2.388,7.491,NA,1.303,0.036,13.25,52,1.453
101,2010-08-02T11:00,2010,214,1100,0,64.34,57.68,65.02,62.73,64.32,56.81,64.55,63.28,63.06,63,65.28,61.43,0,14.17,NA,6.656,2.281,7.514,NA,1.273,0.056,13.25,53,1.48
101,2010-08-02T12:00,2010,214,1200,0,64.51,57.93,65.24,62.91,64.47,57.29,64.71,63.46,63.22,63.17,65.45,61.64,0,14.18,NA,6.582,2.337,7.183,NA,1.25,0.054,13.26,52,1.453
101,2010-08-02T13:00,2010,214,1300,0,64.81,58.76,65.55,63.33,64.74,57.92,65,63.87,63.53,63.54,65.69,62.1,0,14.12,NA,6.054,2.218,6.812,NA,1.135,-0.002,13.24,50,1.397
101,2010-08-02T14:00,2010,214,1400,0,62.63,57.07,63.24,61.51,62.59,56.45,62.8,61.88,61.45,61.56,63.44,60.26,0,13.63,NA,5.56,1.728,6.143,NA,0.924,-0.107,13.24,43,1.201
101,2010-08-02T15:00,2010,214,1500,0,65.22,59.28,65.82,63.87,65.21,58.75,65.41,64.32,63.98,63.94,66.1,62.63,0,14.16,NA,5.94,1.956,6.461,NA,1.091,0.046,13.24,48,1.341
101,2010-08-02T16:00,2010,214,1600,0,65.05,59.2,65.65,63.74,65.06,58.38,65.27,64.39,63.86,63.81,65.92,62.49,0,14.26,NA,5.857,1.905,6.673,NA,0.88,0.05,13.24,47,1.313
101,2010-08-02T17:00,2010,214,1700,0,65.14,59.17,65.81,63.77,65.09,58.6,65.35,64.59,63.94,63.91,65.97,62.56,0,14.17,NA,5.977,2.038,6.488,NA,0.754,0.032,13.23,47,1.313
101,2010-08-02T18:00,2010,214,1800,0,65.08,58.99,65.79,63.67,65.01,58.37,65.26,64.53,63.86,63.84,65.91,62.46,0,14.3,NA,6.089,2.12,6.638,NA,0.73,0.015,13.23,47,1.313
101,2010-08-02T19:00,2010,214,1900,0,64.93,58.63,65.65,63.47,64.84,57.86,65.09,64.31,63.67,63.67,65.8,62.25,0,14.3,NA,6.298,2.178,6.978,NA,0.775,-0.006,13.23,49,1.369
101,2010-08-02T20:00,2010,214,2000,0,64.93,58.79,65.65,63.4,64.83,57.62,65.09,64.3,63.65,63.65,65.84,62.26,0,14.24,NA,6.137,2.247,7.217,NA,0.799,0.007,13.23,49,1.369
101,2010-08-02T21:00,2010,214,2100,0,64.71,58.23,65.42,63.16,64.62,57.35,64.88,64.09,63.43,63.44,65.61,61.99,0,14.34,NA,6.472,2.264,7.278,NA,0.786,-0.012,13.23,50,1.397
101,2010-08-02T22:00,2010,214,2200,0,64.62,58.12,65.33,63.03,64.55,57.06,64.8,64,63.33,63.34,65.54,61.86,0,14.34,NA,6.5,2.302,7.495,NA,0.8,-0.012,13.24,51,1.425
101,2010-08-02T23:00,2010,214,2300,0,64.53,57.92,65.24,62.91,64.46,56.92,64.72,63.91,63.22,63.23,65.45,61.73,0,14.41,NA,6.607,2.329,7.539,NA,0.816,-0.007,13.24,52,1.453
101,2010-08-03T00:00,2010,215,0,0,64.52,57.99,65.24,62.85,64.48,57.02,64.74,63.92,63.23,63.21,65.45,61.74,0,14.49,NA,6.526,2.386,7.459,NA,0.825,0.019,13.25,51,1.425
101,2010-08-03T01:00,2010,215,100,0,64.48,57.73,65.21,62.85,64.44,56.97,64.7,63.88,63.18,63.19,65.43,61.68,0,14.44,NA,6.758,2.366,7.469,NA,0.817,-0.007,13.26,52,1.453
101,2010-08-03T02:00,2010,215,200,0,64.38,57.81,65.12,62.73,64.33,56.56,64.59,63.74,63.06,63.04,65.34,61.56,0,14.4,NA,6.574,2.38,7.768,NA,0.847,0.014,13.26,53,1.48
101,2010-08-03T03:00,2010,215,300,0,64.39,57.69,65.12,62.76,64.36,56.67,64.61,63.8,63.09,63.09,65.34,61.56,0,14.44,NA,6.701,2.362,7.683,NA,0.818,0.001,13.26,52,1.453
101,2010-08-03T04:00,2010,215,400,0,64.39,57.63,65.1,62.7,64.37,56.67,64.61,63.78,63.1,63.05,65.32,61.51,0,14.45,NA,6.759,2.396,7.702,NA,0.826,0.046,13.26,53,1.48
101,2010-08-03T05:00,2010,215,500,0,64.41,57.54,65.11,62.7,64.36,56.6,64.61,63.76,63.09,63.03,65.35,61.51,0,14.29,NA,6.863,2.407,7.764,NA,0.843,0.058,13.26,53,1.48
101,2010-08-03T06:00,2010,215,600,0,64.46,57.7,65.18,62.77,64.43,56.72,64.68,63.84,63.16,63.1,65.41,61.57,0,14.16,NA,6.757,2.417,7.709,NA,0.843,0.061,13.26,52,1.453
101,2010-08-03T07:00,2010,215,700,0,64.49,57.8,65.21,62.81,64.44,56.88,64.7,63.88,63.19,63.13,65.43,61.67,0,14.39,NA,6.694,2.402,7.567,NA,0.821,0.057,13.26,53,1.48
101,2010-08-03T08:00,2010,215,800,0,64.59,57.98,65.34,62.99,64.52,57.22,64.79,63.98,63.27,63.25,65.53,61.79,0,14.28,NA,6.606,2.347,7.296,NA,0.81,0.012,13.26,53,1.48
