id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-08-03T09:00,2010,215,900,0,64.75,58.2,65.51,63.28,64.7,57.67,64.97,64.21,63.49,63.47,65.65,61.99,0,14.21,NA,6.557,2.231,7.025,NA,0.76,0.02,13.25,51,1.425
101,2010-08-03T10:00,2010,215,1000,0,64.85,58.49,65.6,63.38,64.77,57.86,65.04,64.28,63.57,63.56,65.75,62.15,0,14.25,NA,6.363,2.221,6.904,NA,0.765,0.008,13.25,50,1.397
101,2010-08-03T11:00,2010,215,1100,0,65.05,59.04,65.75,63.66,64.99,58.16,65.24,64.51,63.81,63.79,65.93,62.42,0,14.24,NA,6.008,2.094,6.833,NA,0.733,0.012,13.24,49,1.369
101,2010-08-03T12:00,2010,215,1200,0,65.09,59.08,65.76,63.77,65.02,58.52,65.29,64.59,63.86,63.86,65.94,62.53,0,14.24,NA,6.014,1.992,6.509,NA,0.697,0.001,13.24,47,1.313
101,2010-08-03T13:00,2010,215,1300,0,65.26,59.48,65.93,64.04,65.21,58.93,65.46,64.78,64.05,64.04,66.12,62.81,0,14.37,NA,5.782,1.892,6.272,NA,0.686,0.019,13.23,47,1.313
101,2010-08-03T14:00,2010,215,1400,0,63.79,58.5,64.38,57.36,63.76,58.1,63.98,63.31,62.65,60.15,64.58,60.28,0,14.26,NA,5.296,7.02,5.663,NA,0.666,2.499,13.22,61,1.704
101,2010-08-03T15:00,2010,215,1500,0,67.96,61.67,68.63,59.68,67.92,61.4,68.16,67.15,66.69,62.97,68.87,63.48,0,14.38,NA,6.288,8.95,6.519,NA,1.015,3.715,13.21,78,2.179
101,2010-08-03T16:00,2010,215,1600,0,68.6,62.35,69.31,60.59,68.52,61.64,68.79,67.93,67.3,64.02,69.52,64.31,0,14.37,NA,6.252,8.72,6.881,NA,0.862,3.284,13.2,74,2.067
101,2010-08-03T17:00,2010,215,1700,0,68.61,62.21,69.33,60.29,68.52,61.43,68.81,67.9,67.32,64.32,69.55,64.27,0,14.18,NA,6.404,9.04,7.092,NA,0.903,2.993,13.2,74,2.067
101,2010-08-03T18:00,2010,215,1800,0,68.59,62.3,69.31,60.99,68.51,61.54,68.79,67.88,67.3,64.28,69.53,64.4,0,14.2,NA,6.297,8.32,6.97,NA,0.911,3.014,13.19,71,1.983
101,2010-08-03T19:00,2010,215,1900,0,68.51,62.72,69.24,60.91,68.42,61.15,68.69,67.73,67.18,64.12,69.47,64.4,0,14.2,NA,5.796,8.33,7.267,NA,0.958,3.066,13.2,71,1.983
101,2010-08-03T20:00,2010,215,2000,0,68.5,62.22,69.23,60.45,68.41,61.3,68.68,67.73,67.16,64.06,69.48,64.26,0,14.14,NA,6.282,8.78,7.113,NA,0.953,3.101,13.2,73,2.039
101,2010-08-03T21:00,2010,215,2100,0,68.42,61.84,69.16,60.13,68.34,60.98,68.62,67.66,67.07,63.92,69.43,64.05,0,14.28,NA,6.584,9.03,7.367,NA,0.957,3.152,13.21,75,2.095
101,2010-08-03T22:00,2010,215,2200,0,68.41,61.8,69.16,59.92,68.36,60.71,68.62,67.64,67.07,63.85,69.43,63.93,0,14.38,NA,6.612,9.25,7.644,NA,0.982,3.222,13.21,78,2.179
101,2010-08-03T23:00,2010,215,2300,0,68.46,62.11,69.21,59.94,68.4,60.66,68.67,67.67,67.1,63.83,69.49,64.02,0,14.38,NA,6.351,9.27,7.739,NA,1.004,3.263,13.21,77,2.151
101,2010-08-04T00:00,2010,216,0,0,68.33,61.73,69.09,60.26,68.26,60.52,68.55,67.54,66.96,63.68,69.36,63.89,0,14.38,NA,6.603,8.82,7.74,NA,1.008,3.28,13.22,78,2.179
101,2010-08-04T01:00,2010,216,100,0,68.33,61.33,69.08,59.86,68.3,60.65,68.57,67.59,66.98,63.7,69.35,63.75,0,14.41,NA,7.003,9.22,7.653,NA,0.975,3.281,13.22,79,2.207
101,2010-08-04T02:00,2010,216,200,0,68.3,61.58,69.06,59.37,68.26,60.6,68.54,67.54,66.95,63.67,69.33,63.73,0,14.41,NA,6.725,9.7,7.663,NA,0.996,3.28,13.23,79,2.207
101,2010-08-04T03:00,2010,216,300,0,68.35,61.82,69.11,59.47,68.32,60.54,68.58,67.6,67,63.68,69.37,63.78,0,14.42,NA,6.537,9.64,7.785,NA,0.982,3.314,13.23,80,2.235
101,2010-08-04T04:00,2010,216,400,0,68.36,61.71,69.11,59.95,68.32,60.86,68.58,67.64,67,63.7,69.35,63.89,0,14.29,NA,6.642,9.16,7.462,NA,0.937,3.294,13.23,77,2.151
101,2010-08-04T05:00,2010,216,500,0,68.29,61.76,69.04,59.37,68.23,60.65,68.5,67.49,66.9,63.57,69.3,63.77,0,14.26,NA,6.534,9.67,7.573,NA,1.009,3.333,13.23,77,2.151
101,2010-08-04T06:00,2010,216,600,0,68.29,61.53,69.04,59.89,68.25,60.68,68.51,67.53,66.91,63.65,69.29,63.78,0,14.12,NA,6.755,9.15,7.575,NA,0.978,3.259,13.23,77,2.151
101,2010-08-04T07:00,2010,216,700,0,68.33,61.62,69.08,59.77,68.27,60.82,68.54,67.53,66.93,63.66,69.34,63.83,0,14.34,NA,6.709,9.31,7.443,NA,1.005,3.276,13.23,78,2.179
101,2010-08-04T08:00,2010,216,800,0,68.32,61.66,69.07,59.49,68.27,60.87,68.53,67.58,66.95,63.72,69.3,63.81,0,14.23,NA,6.655,9.57,7.399,NA,0.948,3.23,13.23,77,2.151
101,2010-08-04T09:00,2010,216,900,0,68.4,61.82,69.15,59.77,68.36,60.91,68.61,67.68,67.05,63.84,69.38,63.91,0,14.17,NA,6.584,9.37,7.447,NA,0.932,3.21,13.22,76,2.123
101,2010-08-04T10:00,2010,216,1000,0,67.81,61.46,68.51,59.48,67.79,60.7,67.98,61.47,66.49,60.13,68.75,61.45,0,14.33,NA,6.359,9.03,7.096,NA,6.518,6.358,13.22,104,2.905
101,2010-08-04T11:00,2010,216,1100,0,68.64,62.34,69.36,60.46,68.58,61.79,68.8,60.5,67.29,60.14,69.55,61.73,0,14.22,NA,6.294,8.9,6.794,NA,8.3,7.154,13.21,110,3.073
101,2010-08-04T12:00,2010,216,1200,0,68.65,62.49,69.37,60.57,68.59,62.11,68.8,60.75,67.36,60.41,69.51,61.92,0,14.4,NA,6.16,8.81,6.487,NA,8.05,6.945,13.2,111,3.101
101,2010-08-04T13:00,2010,216,1300,0,68.82,63.09,69.53,61.62,68.75,62.66,68.97,61.21,67.53,60.81,69.66,62.46,0,14.3,NA,5.737,7.913,6.091,NA,7.763,6.727,13.19,102,2.849
101,2010-08-04T14:00,2010,216,1400,0,68.73,62.93,69.43,61.32,68.64,62.68,68.85,61.27,67.46,60.92,69.53,62.42,0,14.3,NA,5.799,8.11,5.961,NA,7.588,6.544,13.17,101,2.821
101,2010-08-04T15:00,2010,216,1500,0,68.86,63,69.53,61.33,68.83,62.79,69,61.34,67.64,61.04,69.67,62.51,0,14.39,NA,5.863,8.21,6.04,NA,7.668,6.594,13.17,102,2.849
101,2010-08-04T16:00,2010,216,1600,0,68.88,63.42,69.54,61.24,68.81,62.91,69,61.31,67.63,61.02,69.7,62.62,0,14.31,NA,5.46,8.29,5.901,NA,7.691,6.611,13.17,101,2.821
101,2010-08-04T17:00,2010,216,1700,0,68.86,62.94,69.52,61.38,68.76,62.5,68.97,61.14,67.58,60.89,69.68,62.4,0,14.26,NA,5.924,8.14,6.265,NA,7.83,6.691,13.17,103,2.877
101,2010-08-04T18:00,2010,216,1800,0,68.85,62.93,69.51,61.63,68.76,62.2,68.96,60.95,67.57,60.72,69.68,62.31,0,14.2,NA,5.921,7.879,6.56,NA,8.01,6.85,13.16,103,2.877
101,2010-08-04T19:00,2010,216,1900,0,68.74,62.49,69.41,61.46,68.65,62.28,68.85,60.65,67.44,60.4,69.59,62.12,0,14.33,NA,6.253,7.95,6.366,NA,8.2,7.039,13.17,106,2.961
101,2010-08-04T20:00,2010,216,2000,0,68.72,62.51,69.4,61.19,68.63,61.7,68.83,60.52,67.4,60.31,69.6,61.96,0,14.34,NA,6.207,8.2,6.929,NA,8.32,7.081,13.17,109,3.045
101,2010-08-04T21:00,2010,216,2100,0,68.62,62.35,69.3,60.43,68.55,61.58,68.76,60.36,67.3,60.13,69.52,61.72,0,14.4,NA,6.266,8.87,6.967,NA,8.4,7.174,13.17,111,3.101
101,2010-08-04T22:00,2010,216,2200,0,68.62,62.43,69.32,60.88,68.54,61.24,68.75,60.27,67.28,60,69.53,61.7,0,14.35,NA,6.194,8.44,7.302,NA,8.48,7.28,13.18,111,3.101
101,2010-08-04T23:00,2010,216,2300,0,68.55,62.37,69.25,60.37,68.49,61.16,68.69,60.11,67.2,59.83,69.47,61.54,0,14.41,NA,6.186,8.88,7.329,NA,8.58,7.373,13.18,114,3.184
101,2010-08-05T00:00,2010,217,0,0,68.51,62.25,69.21,60.31,68.45,61.06,68.65,60.05,67.15,59.75,69.44,61.47,0,14.38,NA,6.264,8.9,7.385,NA,8.6,7.409,13.18,114,3.184
101,2010-08-05T01:00,2010,217,100,0,68.55,62.19,69.26,60.39,68.48,61.31,68.69,60.02,67.18,59.71,69.5,61.53,0,14.33,NA,6.354,8.87,7.168,NA,8.67,7.465,13.19,113,3.156
101,2010-08-05T02:00,2010,217,200,0,68.44,62.03,69.15,60.19,68.38,60.92,68.59,59.94,67.07,59.61,69.38,61.31,0,14.27,NA,6.41,8.96,7.459,NA,8.65,7.467,13.19,115,3.212
101,2010-08-05T03:00,2010,217,300,0,68.45,61.97,69.16,60.43,68.38,60.98,68.58,59.91,67.08,59.57,69.38,61.34,0,14.3,NA,6.472,8.73,7.394,NA,8.67,7.503,13.2,114,3.184
101,2010-08-05T04:00,2010,217,400,0,68.53,62.29,69.25,60.36,68.45,61.2,68.67,59.98,67.14,59.62,69.48,61.49,0,14.23,NA,6.239,8.9,7.25,NA,8.69,7.527,13.2,113,3.156
101,2010-08-05T05:00,2010,217,500,0,68.48,61.81,69.2,59.94,68.39,60.9,68.62,59.94,67.09,59.6,69.43,61.26,0,14.14,NA,6.66,9.26,7.496,NA,8.68,7.496,13.2,114,3.184
101,2010-08-05T06:00,2010,217,600,0,68.53,62.19,69.25,60.29,68.46,60.98,68.68,59.99,67.15,59.64,69.48,61.41,0,14.19,NA,6.343,8.96,7.472,NA,8.69,7.512,13.2,114,3.184
101,2010-08-05T07:00,2010,217,700,0,68.47,62.16,69.18,60.49,68.39,60.88,68.6,59.95,67.07,59.59,69.4,61.38,0,14.23,NA,6.303,8.69,7.513,NA,8.65,7.48,13.2,113,3.156
101,2010-08-05T08:00,2010,217,800,0,68.59,62.28,69.32,60.68,68.52,61.57,68.73,60.06,67.21,59.71,69.51,61.59,0,14.35,NA,6.312,8.63,6.95,NA,8.67,7.5,13.2,113,3.156
101,2010-08-05T09:00,2010,217,900,0,68.51,61.83,69.25,59.63,68.44,61.39,68.67,60.06,67.16,59.63,69.44,61.24,0,14.25,NA,6.68,9.61,7.051,NA,8.62,7.53,13.2,116,3.24
101,2010-08-05T10:00,2010,217,1000,0,68.54,62.15,69.27,60.38,68.47,61.44,68.67,60.13,67.17,59.98,69.47,61.56,0,14.3,NA,6.389,8.9,7.03,NA,8.53,7.187,13.2,113,3.156
101,2010-08-05T11:00,2010,217,1100,0,68.6,62.56,69.26,60.77,68.55,61.87,68.71,60.76,67.23,60.35,69.5,62,0,14.31,NA,6.038,8.49,6.678,NA,7.948,6.878,13.2,107,2.989
101,2010-08-05T12:00,2010,217,1200,0,68.7,62.82,69.38,60.81,68.63,62.38,68.84,60.97,67.4,60.49,69.56,62.16,0,14.16,NA,5.882,8.56,6.254,NA,7.873,6.915,13.19,105,2.933
101,2010-08-05T13:00,2010,217,1300,0,68.72,62.99,69.4,61.23,68.64,62.64,68.85,61.06,67.44,60.81,69.55,62.37,0,14.07,NA,5.725,8.17,5.999,NA,7.797,6.632,13.18,101,2.821
101,2010-08-05T14:00,2010,217,1400,0,68.56,62.74,69.22,61.22,68.5,62.06,68.67,60.6,67.27,60.15,69.41,61.98,0,14.2,NA,5.82,7.998,6.446,NA,8.07,7.116,13.18,106,2.961
101,2010-08-05T15:00,2010,217,1500,0,68.41,61.73,69.15,60.86,68.38,61.75,68.57,59.51,67.05,59.05,69.38,61.27,0,14.17,NA,6.681,8.29,6.626,NA,9.06,8.01,13.19,116,3.24
101,2010-08-05T16:00,2010,217,1600,0,68.51,62.15,69.24,60.55,68.46,62.05,68.66,59.69,67.13,59.52,69.44,61.5,0,14.27,NA,6.352,8.69,6.406,NA,8.97,7.62,13.2,113,3.156
101,2010-08-05T17:00,2010,217,1700,0,68.59,62.35,69.32,61.52,68.52,62.49,68.73,59.94,67.23,59.78,69.5,61.88,0,14.26,NA,6.241,7.795,6.029,NA,8.79,7.451,13.2,109,3.045
101,2010-08-05T18:00,2010,217,1800,0,68.51,62.43,69.24,61.12,68.45,61.98,68.66,59.96,67.16,59.47,69.41,61.64,0,14.28,NA,6.089,8.12,6.463,NA,8.7,7.694,13.2,111,3.101
101,2010-08-05T19:00,2010,217,1900,0,68.5,61.84,69.23,60.86,68.44,61.96,68.65,59.88,67.15,59.41,69.41,61.43,0,14.29,NA,6.664,8.38,6.483,NA,8.77,7.74,13.2,113,3.156
101,2010-08-05T20:00,2010,217,2000,0,68.61,62.39,69.35,60.71,68.57,61.85,68.77,59.85,67.24,59.31,69.55,61.51,0,14.18,NA,6.224,8.64,6.718,NA,8.92,7.934,13.2,114,3.184
101,2010-08-05T21:00,2010,217,2100,0,68.33,62.03,69.07,59.93,68.3,61.65,68.5,59.52,66.98,59,69.26,61.12,0,14.34,NA,6.301,9.14,6.652,NA,8.98,7.981,13.21,116,3.24
101,2010-08-05T22:00,2010,217,2200,0,68.37,61.47,69.13,59.99,68.34,61.23,68.54,59.44,67,58.9,69.32,60.89,0,14.25,NA,6.905,9.14,7.11,NA,9.1,8.1,13.22,119,3.324
101,2010-08-05T23:00,2010,217,2300,0,68.33,61.88,69.1,59.99,68.35,61.48,68.54,59.28,66.96,58.69,69.3,60.94,0,14.31,NA,6.449,9.12,6.866,NA,9.26,8.27,13.23,119,3.324
101,2010-08-06T00:00,2010,218,0,0,68.16,61.49,68.94,59.42,68.17,61.1,68.38,59.01,66.78,58.43,69.15,60.59,0,14.42,NA,6.671,9.52,7.073,NA,9.37,8.35,13.23,123,3.436
101,2010-08-06T01:00,2010,218,100,0,68.33,61.32,69.11,60.17,68.32,61.48,68.54,59.1,66.93,58.82,69.32,60.85,0,14.4,NA,7.014,8.94,6.837,NA,9.44,8.1,13.24,122,3.408
101,2010-08-06T02:00,2010,218,200,0,68.09,61.05,68.86,59.52,68.04,60.91,68.27,58.98,66.68,58.42,69.05,60.49,0,14.38,NA,7.039,9.34,7.126,NA,9.29,8.26,13.24,123,3.436
101,2010-08-06T03:00,2010,218,300,0,68.17,61.16,68.94,59.65,68.13,60.96,68.36,59.04,66.76,58.48,69.14,60.58,0,14.36,NA,7.009,9.29,7.171,NA,9.31,8.28,13.24,123,3.436
101,2010-08-06T04:00,2010,218,400,0,68.1,61.25,68.88,58.63,68.05,60.53,68.29,58.94,66.68,58.44,69.1,60.36,0,14.37,NA,6.854,10.25,7.519,NA,9.35,8.24,13.24,125,3.492
101,2010-08-06T05:00,2010,218,500,0,68.33,61.41,69.13,60.65,68.29,61.05,68.51,59.11,66.89,58.52,69.35,60.86,0,14.12,NA,6.918,8.48,7.236,NA,9.4,8.37,13.24,120,3.352
101,2010-08-06T06:00,2010,218,600,0,68.14,61.11,68.92,59.73,68.11,60.93,68.33,58.92,66.71,58.37,69.15,60.54,0,14.24,NA,7.033,9.19,7.179,NA,9.41,8.34,13.24,122,3.408
101,2010-08-06T07:00,2010,218,700,0,68.2,61.46,68.98,59.86,68.15,61.07,68.37,59.15,66.77,58.59,69.19,60.77,0,14.06,NA,6.738,9.12,7.083,NA,9.23,8.18,13.24,118,3.296
101,2010-08-06T08:00,2010,218,800,0,68.37,61.73,69.14,60.01,68.33,61.65,68.53,59.37,66.96,58.8,69.33,61.04,0,14.25,NA,6.643,9.13,6.681,NA,9.17,8.16,13.24,117,3.268
101,2010-08-06T09:00,2010,218,900,0,68.24,61.57,69,60.37,68.19,61.28,68.4,59.43,66.85,58.87,69.19,60.98,0,14.23,NA,6.663,8.63,6.905,NA,8.97,7.985,13.23,117,3.268
101,2010-08-06T10:00,2010,218,1000,0,68.34,61.88,69.08,59.94,68.27,61.53,68.49,59.71,66.96,59.16,69.27,61.16,0,14.37,NA,6.456,9.15,6.742,NA,8.78,7.801,13.23,116,3.24
101,2010-08-06T11:00,2010,218,1100,0,68.58,62.05,69.3,60.45,68.5,61.81,68.72,60.13,67.22,59.66,69.48,61.49,0,14.33,NA,6.525,8.85,6.697,NA,8.59,7.56,13.21,114,3.184
101,2010-08-06T12:00,2010,218,1200,0,68.56,62.19,69.29,60.3,68.5,61.82,68.7,60.19,67.22,59.7,69.46,61.51,0,14.35,NA,6.37,8.99,6.685,NA,8.51,7.52,13.21,114,3.184
101,2010-08-06T13:00,2010,218,1300,0,68.63,62.54,69.36,61.1,68.56,62.15,68.74,60.31,67.27,59.79,69.49,61.81,0,14.36,NA,6.095,8.26,6.41,NA,8.44,7.477,13.2,109,3.045
101,2010-08-06T14:00,2010,218,1400,0,68.63,62.43,69.37,61.16,68.54,61.9,68.7,60.22,67.24,59.73,69.47,61.75,0,14.36,NA,6.199,8.21,6.633,NA,8.48,7.512,13.2,111,3.101
101,2010-08-06T15:00,2010,218,1500,0,68.7,63.4,69.44,62.16,68.6,62.03,68.76,60.23,67.3,59.74,69.54,62.14,0,14.36,NA,5.302,7.28,6.565,NA,8.53,7.557,13.2,105,2.933
101,2010-08-06T16:00,2010,218,1600,0,68.41,62.24,69.16,61.08,68.31,62.13,68.51,59.99,67.04,59.53,69.27,61.65,0,14.17,NA,6.169,8.08,6.179,NA,8.51,7.507,13.2,108,3.017
101,2010-08-06T17:00,2010,218,1700,0,68.6,62.34,69.35,61.21,68.5,61.68,68.7,59.97,67.2,59.5,69.51,61.63,0,14.24,NA,6.259,8.14,6.815,NA,8.73,7.702,13.21,111,3.101
101,2010-08-06T18:00,2010,218,1800,0,68.45,62.41,69.23,61.66,68.37,61.39,68.57,59.63,67.04,59.15,69.39,61.52,0,14.19,NA,6.038,7.569,6.975,NA,8.94,7.896,13.21,111,3.101
101,2010-08-06T19:00,2010,218,1900,0,68.3,61.98,69.11,61.18,68.23,61.02,68.44,59.24,66.87,58.76,69.28,61.14,0,14.24,NA,6.321,7.929,7.217,NA,9.2,8.12,13.22,115,3.212
101,2010-08-06T20:00,2010,218,2000,0,68.24,61.91,69.05,60.38,68.19,60.66,68.36,58.87,66.77,58.37,69.22,60.84,0,14.19,NA,6.326,8.67,7.532,NA,9.5,8.41,13.23,118,3.296
101,2010-08-06T21:00,2010,218,2100,0,68.1,60.87,68.92,59.73,68.09,60.6,68.25,58.47,66.63,57.98,69.13,60.32,0,14.35,NA,7.228,9.19,7.485,NA,9.78,8.64,13.24,125,3.492
101,2010-08-06T22:00,2010,218,2200,0,68.18,61.51,68.99,59.51,68.19,60.75,68.33,58.56,66.74,58.05,69.19,60.48,0,14.33,NA,6.664,9.48,7.439,NA,9.78,8.69,13.24,124,3.464
101,2010-08-06T23:00,2010,218,2300,0,68,60.38,68.79,58.82,68.05,60.73,68.17,58.24,66.62,57.74,69.01,59.96,0,14.41,NA,7.617,9.98,7.324,NA,9.93,8.88,13.24,130,3.631
101,2010-08-07T00:00,2010,219,0,0,68.12,60.68,68.92,59.24,68.19,60.4,68.32,58.18,66.73,57.59,69.16,59.97,0,14.14,NA,7.447,9.68,7.782,NA,10.13,9.14,13.25,129,3.603
101,2010-08-07T01:00,2010,219,100,0,68.03,60.31,68.81,59.27,68.1,60.31,68.25,57.73,66.6,57.19,69.11,59.76,0,14.33,NA,7.721,9.55,7.792,NA,10.52,9.41,13.26,133,3.715
101,2010-08-07T02:00,2010,219,200,0,68.09,60.7,68.88,58.58,68.17,60.03,68.32,57.64,66.66,57.16,69.22,59.73,0,14.32,NA,7.392,10.3,8.14,NA,10.68,9.51,13.26,134,3.743
101,2010-08-07T03:00,2010,219,300,0,68.08,59.99,68.89,58.85,68.17,60.25,68.32,57.65,66.68,57.17,69.21,59.67,0,14.29,NA,8.09,10.04,7.919,NA,10.67,9.51,13.26,135,3.771
101,2010-08-07T04:00,2010,219,400,0,68.23,60.71,69.04,59.5,68.32,61.35,68.45,57.82,66.8,57.31,69.36,60.21,0,14.31,NA,7.521,9.54,6.964,NA,10.64,9.49,13.26,129,3.603
101,2010-08-07T05:00,2010,219,500,0,67.95,60.31,68.74,59.23,68.02,60.64,68.15,57.7,66.53,57.17,69.05,59.88,0,14.29,NA,7.639,9.51,7.379,NA,10.46,9.35,13.26,130,3.631
101,2010-08-07T06:00,2010,219,600,0,68.07,60.29,68.87,58.84,68.14,60.18,68.28,57.84,66.63,57.3,69.19,59.77,0,14.3,NA,7.773,10.02,7.958,NA,10.45,9.34,13.26,135,3.771
101,2010-08-07T07:00,2010,219,700,0,67.52,60.76,68.3,58.66,67.57,59.97,67.71,57.47,66.06,57.03,68.6,59.69,0,14.36,NA,6.752,9.64,7.601,NA,10.24,9.03,13.26,126,3.52
101,2010-08-07T08:00,2010,219,800,0,68.24,60.71,69.02,59.17,68.26,60.81,68.42,58.28,66.73,57.77,69.34,60.24,0,14.3,NA,7.527,9.85,7.449,NA,10.15,8.96,13.26,128,3.575
101,2010-08-07T09:00,2010,219,900,0,68.21,60.84,68.98,59.4,68.2,60.88,68.39,58.77,66.75,58.19,69.24,60.44,0,14.2,NA,7.362,9.58,7.317,NA,9.62,8.56,13.25,124,3.464
101,2010-08-07T10:00,2010,219,1000,0,68.22,61.18,69.01,60.23,68.2,60.77,68.44,59.05,66.8,58.45,69.26,60.65,0,14.24,NA,7.046,8.78,7.428,NA,9.39,8.36,13.25,120,3.352
101,2010-08-07T11:00,2010,219,1100,0,68.32,61.59,69.11,60.6,68.28,61.68,68.53,59.33,66.91,58.8,69.33,61.11,0,14.23,NA,6.735,8.51,6.596,NA,9.2,8.11,13.25,116,3.24
101,2010-08-07T12:00,2010,219,1200,0,68.05,61.06,68.84,59.1,68.01,60.58,68.26,59.09,66.65,58.56,69.07,60.45,0,14.28,NA,6.997,9.74,7.426,NA,9.17,8.09,13.25,121,3.38
101,2010-08-07T13:00,2010,219,1300,0,68.21,61.25,68.99,59.47,68.16,61.03,68.41,59.33,66.81,58.72,69.19,60.7,0,14.22,NA,6.961,9.52,7.128,NA,9.07,8.1,13.25,120,3.352
101,2010-08-07T14:00,2010,219,1400,0,68.25,61.37,69.03,59.38,68.22,61.16,68.45,59.43,66.87,58.82,69.24,60.78,0,14.28,NA,6.886,9.66,7.051,NA,9.02,8.05,13.24,119,3.324
101,2010-08-07T15:00,2010,219,1500,0,68.33,61.55,69.09,59.53,68.28,61.13,68.51,59.6,66.96,59.05,69.28,60.89,0,14.32,NA,6.778,9.56,7.148,NA,8.91,7.911,13.24,119,3.324
101,2010-08-07T16:00,2010,219,1600,0,68.31,61.73,69.08,59.78,68.25,61.31,68.49,59.53,66.94,59.02,69.27,60.99,0,14.19,NA,6.581,9.3,6.944,NA,8.96,7.918,13.24,116,3.24
101,2010-08-07T17:00,2010,219,1700,0,68.25,61.31,69.02,59.37,68.21,61.07,68.44,59.37,66.88,58.84,69.23,60.72,0,14.31,NA,6.94,9.65,7.141,NA,9.08,8.04,13.23,120,3.352
101,2010-08-07T18:00,2010,219,1800,0,68.24,61.32,69.02,59.42,68.22,60.73,68.45,59.26,66.88,58.69,69.22,60.61,0,14.25,NA,6.923,9.6,7.489,NA,9.19,8.19,13.24,121,3.38
101,2010-08-07T19:00,2010,219,1900,0,68.26,61.64,69.03,60.27,68.28,61.25,68.51,59.09,66.89,58.43,69.27,60.8,0,14.16,NA,6.619,8.77,7.025,NA,9.42,8.46,13.24,118,3.296
101,2010-08-07T20:00,2010,219,2000,0,68.01,61.02,68.79,59.7,68.06,61.55,68.29,58.48,66.59,57.87,69.07,60.44,0,14.17,NA,6.982,9.09,6.512,NA,9.81,8.71,13.26,121,3.38
101,2010-08-07T21:00,2010,219,2100,0,68.12,61,68.91,59.81,68.17,60.57,68.37,58.26,66.65,57.7,69.22,60.22,0,14.32,NA,7.12,9.1,7.595,NA,10.1,8.95,13.26,127,3.547
101,2010-08-07T22:00,2010,219,2200,0,68.03,60.93,68.82,58.96,68.08,60.52,68.27,58.14,66.57,57.59,69.12,60.05,0,14.31,NA,7.098,9.86,7.554,NA,10.13,8.97,13.26,127,3.547
101,2010-08-07T23:00,2010,219,2300,0,68.06,60.51,68.85,58.79,68.11,60.36,68.3,57.96,66.59,57.45,69.17,59.86,0,14.4,NA,7.548,10.06,7.751,NA,10.33,9.14,13.26,132,3.687
101,2010-08-08T00:00,2010,220,0,0,68.03,60.27,68.83,59,68.07,60.16,68.26,57.98,66.58,57.4,69.13,59.8,0,14.3,NA,7.756,9.83,7.912,NA,10.28,9.18,13.26,131,3.659
101,2010-08-08T01:00,2010,220,100,0,68.22,60.81,69.02,58.4,68.27,60.06,68.45,58.1,66.76,57.51,69.35,59.89,0,14.29,NA,7.407,10.62,8.22,NA,10.35,9.25,13.26,133,3.715
101,2010-08-08T02:00,2010,220,200,0,68.19,60.76,68.99,59.06,68.23,60.58,68.41,58.05,66.71,57.48,69.31,60.05,0,14.26,NA,7.427,9.93,7.645,NA,10.36,9.23,13.26,130,3.631
101,2010-08-08T03:00,2010,220,300,0,68.03,60.53,68.82,59.31,68.06,60.56,68.24,57.96,66.55,57.39,69.12,59.98,0,14.26,NA,7.504,9.51,7.506,NA,10.28,9.16,13.26,128,3.575
101,2010-08-08T04:00,2010,220,400,0,68.18,60.84,68.96,58.77,68.2,60.92,68.38,58.1,66.67,57.54,69.27,60.12,0,14.29,NA,7.336,10.19,7.284,NA,10.27,9.14,13.26,128,3.575
101,2010-08-08T05:00,2010,220,500,0,68.19,60.87,68.98,59.76,68.21,61.08,68.38,58.26,66.68,57.74,69.26,60.36,0,14.27,NA,7.319,9.22,7.135,NA,10.13,8.94,13.26,125,3.492
101,2010-08-08T06:00,2010,220,600,0,68.15,61,68.95,60.14,68.16,60.6,68.34,58.26,66.66,57.81,69.21,60.35,0,14.38,NA,7.15,8.81,7.562,NA,10.08,8.86,13.25,125,3.492
101,2010-08-08T07:00,2010,220,700,0,68.25,60.92,69.04,60.07,68.24,60.98,68.44,58.58,66.77,58.08,69.29,60.51,0,14.29,NA,7.328,8.97,7.261,NA,9.86,8.69,13.25,123,3.436
101,2010-08-08T08:00,2010,220,800,0,67.65,60.82,68.43,59.04,67.62,60.36,67.82,58.36,66.2,57.82,68.66,60.11,0,14.16,NA,6.827,9.39,7.265,NA,9.46,8.38,13.25,118,3.296
101,2010-08-08T09:00,2010,220,900,0,68.08,60.8,68.9,58.63,68.05,60.32,68.28,58.77,66.62,58.21,69.15,60.18,0,14.14,NA,7.277,10.27,7.73,NA,9.51,8.41,13.25,125,3.492
101,2010-08-08T10:00,2010,220,1000,0,68.34,61.48,69.13,59.98,68.28,61.26,68.52,59.57,66.92,58.96,69.34,60.99,0,14.12,NA,6.859,9.15,7.014,NA,8.95,7.959,13.24,115,3.212
101,2010-08-08T11:00,2010,220,1100,0,68.36,61.84,69.14,60.07,68.31,61.54,68.55,59.84,66.99,59.35,69.32,61.24,0,14.4,NA,6.527,9.07,6.776,NA,8.71,7.646,13.24,115,3.212
101,2010-08-08T12:00,2010,220,1200,0,68.39,61.89,69.16,60.44,68.31,61.61,68.56,60,67.03,59.49,69.34,61.38,0,14.33,NA,6.506,8.72,6.702,NA,8.56,7.535,13.23,112,3.128
101,2010-08-08T13:00,2010,220,1300,0,68.58,62.38,69.35,60.8,68.5,62.05,68.74,60.42,67.23,59.87,69.52,61.78,0,14.35,NA,6.204,8.55,6.446,NA,8.33,7.359,13.22,109,3.045
101,2010-08-08T14:00,2010,220,1400,0,68.62,62.68,69.34,61,68.54,62.61,68.75,60.46,67.28,59.96,69.49,61.98,0,14.33,NA,5.935,8.34,5.939,NA,8.29,7.33,13.2,105,2.933
101,2010-08-08T15:00,2010,220,1500,0,68.6,62.49,69.34,60.82,68.53,62.05,68.75,60.13,67.28,59.64,69.5,61.67,0,14.29,NA,6.115,8.52,6.485,NA,8.62,7.639,13.2,110,3.073
101,2010-08-08T16:00,2010,220,1600,0,68.65,62.21,69.4,60.76,68.55,61.96,68.78,60.29,67.28,59.87,69.58,61.69,0,14.25,NA,6.441,8.64,6.587,NA,8.49,7.418,13.2,110,3.073
101,2010-08-08T17:00,2010,220,1700,0,68.61,62.66,69.35,61.15,68.52,62.43,68.75,60.3,67.28,59.93,69.51,61.95,0,14.35,NA,5.952,8.2,6.092,NA,8.45,7.348,13.2,106,2.961
101,2010-08-08T18:00,2010,220,1800,0,68.54,62.84,69.29,61.16,68.43,62.36,68.67,60.07,67.17,59.72,69.48,61.93,0,14.3,NA,5.696,8.14,6.067,NA,8.6,7.452,13.2,106,2.961
101,2010-08-08T19:00,2010,220,1900,0,68.67,62.68,69.45,61.1,68.55,61.82,68.79,59.96,67.27,59.6,69.63,61.78,0,14.19,NA,5.989,8.35,6.73,NA,8.83,7.671,13.2,109,3.045
101,2010-08-08T20:00,2010,220,2000,0,68.21,62.14,69.02,60.51,68.07,61.26,68.35,59.38,66.78,58.94,69.25,61.29,0,14.15,NA,6.064,8.51,6.813,NA,8.97,7.838,13.21,110,3.073
101,2010-08-08T21:00,2010,220,2100,0,68.37,61.75,69.21,60.46,68.25,61.49,68.53,59.39,66.95,58.98,69.45,61.24,0,14.41,NA,6.62,8.75,6.761,NA,9.14,7.966,13.22,116,3.24
101,2010-08-08T22:00,2010,220,2200,0,68.28,61.78,69.12,60.81,68.15,61.01,68.43,59.26,66.84,58.85,69.34,61.13,0,14.43,NA,6.501,8.31,7.148,NA,9.17,7.984,13.22,116,3.24
101,2010-08-08T23:00,2010,220,2300,0,68.26,61.59,69.11,59.86,68.13,61.17,68.42,59.26,66.82,58.8,69.35,61,0,14.33,NA,6.672,9.25,6.963,NA,9.16,8.03,13.23,117,3.268
101,2010-08-09T00:00,2010,221,0,0,68.4,62.44,69.25,60.29,68.27,61.18,68.57,59.38,66.96,58.89,69.51,61.32,0,14.31,NA,5.956,8.97,7.091,NA,9.19,8.07,13.23,115,3.212
101,2010-08-09T01:00,2010,221,100,0,68.21,61.44,69.04,60.56,68.13,61.22,68.38,59.29,66.78,58.85,69.26,61.04,0,14.13,NA,6.77,8.48,6.91,NA,9.08,7.931,13.23,114,3.184
101,2010-08-09T02:00,2010,221,200,0,68.32,61.81,69.11,60.56,68.25,61.37,68.49,59.41,66.91,58.94,69.32,61.13,0,14.34,NA,6.509,8.55,6.886,NA,9.08,7.969,13.23,115,3.212
101,2010-08-09T03:00,2010,221,300,0,68.36,61.75,69.14,60.76,68.29,61.56,68.52,59.42,66.94,58.97,69.34,61.18,0,14.41,NA,6.612,8.38,6.727,NA,9.09,7.97,13.23,115,3.212
101,2010-08-09T04:00,2010,221,400,0,68.37,61.79,69.16,59.83,68.3,61.11,68.53,59.41,66.95,58.95,69.36,60.99,0,14.33,NA,6.579,9.32,7.183,NA,9.11,8,13.23,118,3.296
101,2010-08-09T05:00,2010,221,500,0,68.42,61.88,69.19,60.04,68.37,61.41,68.59,59.57,67.03,58.97,69.38,61.09,0,14.08,NA,6.541,9.15,6.96,NA,9.02,8.07,13.22,115,3.212
101,2010-08-09T06:00,2010,221,600,0,68.38,61.58,69.16,60.36,68.32,61.5,68.54,59.46,66.96,58.9,69.35,61.08,0,14.14,NA,6.801,8.8,6.819,NA,9.08,8.07,13.23,114,3.184
101,2010-08-09T07:00,2010,221,700,0,68.31,61.56,69.1,59.91,68.24,61.15,68.46,59.35,66.88,58.9,69.29,60.93,0,14.34,NA,6.752,9.19,7.089,NA,9.11,7.981,13.23,118,3.296
101,2010-08-09T08:00,2010,221,800,0,68.41,61.82,69.18,60.39,68.37,61.52,68.58,59.67,67.02,59.11,69.39,61.21,0,14.16,NA,6.596,8.79,6.855,NA,8.91,7.909,13.23,113,3.156
101,2010-08-09T09:00,2010,221,900,0,68.49,61.9,69.23,60.36,68.42,61.79,68.64,60.01,67.14,59.37,69.4,61.36,0,14.13,NA,6.595,8.86,6.63,NA,8.63,7.766,13.21,112,3.128
101,2010-08-09T10:00,2010,221,1000,0,68.61,62.22,69.34,60.38,68.55,61.78,68.75,60.42,67.28,59.82,69.5,61.6,0,14.14,NA,6.39,8.95,6.767,NA,8.33,7.463,13.21,111,3.101
101,2010-08-09T11:00,2010,221,1100,0,68.64,62.61,69.33,60.74,68.6,62.23,68.79,60.61,67.32,60.11,69.53,61.92,0,14.32,NA,6.03,8.59,6.372,NA,8.18,7.209,13.2,109,3.045
101,2010-08-09T12:00,2010,221,1200,0,68.83,62.84,69.53,60.92,68.74,62.77,68.95,60.93,67.52,60.43,69.67,62.23,0,14.23,NA,5.991,8.62,5.971,NA,8.02,7.09,13.19,107,2.989
101,2010-08-09T13:00,2010,221,1300,0,68.6,62.62,69.29,60.94,68.52,62.33,68.72,60.8,67.32,60.3,69.41,62.01,0,14.15,NA,5.98,8.36,6.197,NA,7.915,7.023,13.18,105,2.933
101,2010-08-09T14:00,2010,221,1400,0,68.8,62.64,69.49,62.05,68.74,63.15,68.92,60.71,67.51,60.18,69.64,62.3,0,14.16,NA,6.16,7.443,5.587,NA,8.2,7.329,13.18,104,2.905
101,2010-08-09T15:00,2010,221,1500,0,68.81,62.95,69.47,61.53,68.75,63.1,68.92,60.82,67.51,60.34,69.64,62.36,0,14.22,NA,5.862,7.935,5.655,NA,8.11,7.168,13.18,103,2.877
101,2010-08-09T16:00,2010,221,1600,0,68.67,63.13,69.32,62.12,68.6,62.94,68.77,60.74,67.37,60.23,69.51,62.43,0,14.14,NA,5.542,7.2,5.658,NA,8.04,7.136,13.17,100,2.793
101,2010-08-09T17:00,2010,221,1700,0,68.86,63.14,69.54,62.24,68.79,63.2,68.97,60.83,67.57,60.3,69.67,62.49,0,14.19,NA,5.725,7.296,5.581,NA,8.14,7.27,13.17,101,2.821
101,2010-08-09T18:00,2010,221,1800,0,68.78,63.04,69.48,62.52,68.72,62.88,68.91,60.64,67.52,60.1,69.59,62.33,0,14.2,NA,5.74,6.967,5.839,NA,8.27,7.417,13.17,103,2.877
101,2010-08-09T19:00,2010,221,1900,0,68.62,62.79,69.34,61.34,68.55,62.34,68.75,60.26,67.33,59.78,69.46,61.91,0,14.24,NA,5.827,8.01,6.21,NA,8.48,7.543,13.17,107,2.989
101,2010-08-09T20:00,2010,221,2000,0,68.7,62.3,69.41,61.09,68.63,62.32,68.83,60.3,67.4,59.79,69.53,61.75,0,14.22,NA,6.396,8.32,6.313,NA,8.53,7.604,13.18,111,3.101
101,2010-08-09T21:00,2010,221,2100,0,68.7,62.76,69.43,62.01,68.62,62.56,68.82,60.27,67.38,59.92,69.55,62.09,0,14.35,NA,5.942,7.418,6.059,NA,8.55,7.456,13.18,106,2.961
101,2010-08-09T22:00,2010,221,2200,0,68.42,62.22,69.16,60.7,68.35,61.61,68.55,59.8,67.07,59.42,69.33,61.42,0,14.35,NA,6.193,8.46,6.734,NA,8.75,7.644,13.18,113,3.156
101,2010-08-09T23:00,2010,221,2300,0,68.46,61.69,69.23,60.03,68.41,61.35,68.6,59.4,67.06,58.94,69.42,61.04,0,14.33,NA,6.772,9.2,7.064,NA,9.2,8.11,13.2,119,3.324
101,2010-08-10T00:00,2010,222,0,0,68.42,61.73,69.2,60.02,68.35,61.67,68.55,59.33,66.99,58.9,69.38,61.13,0,14.35,NA,6.692,9.18,6.68,NA,9.22,8.1,13.2,117,3.268
101,2010-08-10T01:00,2010,222,100,0,68.52,62.03,69.32,61.08,68.46,61.52,68.66,59.29,67.08,58.84,69.51,61.28,0,14.39,NA,6.487,8.25,6.936,NA,9.37,8.24,13.21,118,3.296
101,2010-08-10T02:00,2010,222,200,0,68.4,62.14,69.19,61.02,68.34,61.77,68.54,59.22,66.97,58.72,69.36,61.3,0,14.38,NA,6.255,8.17,6.57,NA,9.32,8.25,13.22,114,3.184
101,2010-08-10T03:00,2010,222,300,0,68.39,62.05,69.19,61.14,68.36,61.51,68.56,59.19,66.98,58.63,69.37,61.16,0,14.31,NA,6.342,8.04,6.849,NA,9.37,8.35,13.22,117,3.268
101,2010-08-10T04:00,2010,222,400,0,68.22,61.54,69,60.1,68.17,61.57,68.38,59.1,66.82,58.53,69.18,60.89,0,14.31,NA,6.677,8.9,6.604,NA,9.28,8.29,13.23,119,3.324
101,2010-08-10T05:00,2010,222,500,0,68.32,61.63,69.11,60.43,68.29,61.93,68.5,59.13,66.93,58.52,69.28,60.99,0,14.33,NA,6.691,8.68,6.361,NA,9.37,8.41,13.23,118,3.296
101,2010-08-10T06:00,2010,222,600,0,68.26,61.58,69.07,59.79,68.23,61.44,68.44,59.08,66.86,58.47,69.24,60.81,0,14.21,NA,6.687,9.28,6.791,NA,9.37,8.39,13.23,119,3.324
101,2010-08-10T07:00,2010,222,700,0,68.3,61.98,69.09,59.8,68.27,60.78,68.49,59.16,66.9,58.49,69.28,60.76,0,14.04,NA,6.323,9.29,7.485,NA,9.33,8.4,13.24,119,3.324
101,2010-08-10T08:00,2010,222,800,0,67.75,61.4,68.53,60.17,67.69,60.55,67.9,58.9,66.35,58.28,68.69,60.55,0,14.06,NA,6.349,8.36,7.136,NA,9,8.08,13.23,114,3.184
101,2010-08-10T09:00,2010,222,900,0,68.35,61.76,69.08,60.21,68.28,61.42,68.49,59.52,66.94,58.88,69.32,61.11,0,14.19,NA,6.587,8.87,6.863,NA,8.96,8.06,13.24,116,3.24
101,2010-08-10T10:00,2010,222,1000,0,68.37,61.68,69.11,60.05,68.3,62.11,68.52,59.81,66.99,59.14,69.29,61.24,0,14.17,NA,6.685,9.06,6.194,NA,8.71,7.854,13.23,113,3.156
101,2010-08-10T11:00,2010,222,1100,0,68.64,62.15,69.36,60.59,68.59,61.94,68.79,60.26,67.29,59.79,69.56,61.62,0,14.2,NA,6.498,8.76,6.649,NA,8.53,7.495,13.21,113,3.156
101,2010-08-10T12:00,2010,222,1200,0,68.54,62.62,69.22,61.56,68.5,62.45,68.69,60.65,67.2,60.76,69.45,62.28,0,14.21,NA,5.921,7.661,6.042,NA,8.04,6.437,13.21,103,2.877
101,2010-08-10T13:00,2010,222,1300,0,68.71,62.59,69.4,61.68,68.64,62.82,68.83,60.73,67.39,60.1,69.57,62.16,0,14.14,NA,6.114,7.725,5.817,NA,8.1,7.288,13.2,103,2.877
101,2010-08-10T14:00,2010,222,1400,0,68.73,62.91,69.4,62.06,68.66,62.99,68.85,60.84,67.44,60.27,69.56,62.37,0,14.27,NA,5.813,7.336,5.678,NA,8.01,7.167,13.19,102,2.849
101,2010-08-10T15:00,2010,222,1500,0,68.67,63.08,69.35,61.33,68.59,62.85,68.78,60.73,67.38,60.21,69.49,62.24,0,14.14,NA,5.589,8.02,5.741,NA,8.05,7.17,13.18,102,2.849
101,2010-08-10T16:00,2010,222,1600,0,68.66,62.7,69.36,61.44,68.59,62.2,68.79,60.47,67.38,59.95,69.49,61.91,0,14.1,NA,5.96,7.917,6.39,NA,8.32,7.432,13.18,106,2.961
101,2010-08-10T17:00,2010,222,1700,0,68.84,62.57,69.53,61.72,68.8,62.85,68.97,60.55,67.57,59.98,69.7,62.08,0,14.15,NA,6.271,7.808,5.946,NA,8.42,7.594,13.18,107,2.989
101,2010-08-10T18:00,2010,222,1800,0,68.71,63.15,69.4,62.05,68.67,62.91,68.86,60.51,67.46,59.94,69.55,62.24,0,14.07,NA,5.565,7.352,5.764,NA,8.35,7.526,13.18,102,2.849
101,2010-08-10T19:00,2010,222,1900,0,68.55,62.33,69.26,61.53,68.54,62.68,68.71,60.16,67.31,59.57,69.42,61.79,0,14.11,NA,6.22,7.729,5.857,NA,8.55,7.738,13.18,107,2.989
101,2010-08-10T20:00,2010,222,2000,0,68.52,62.39,69.24,61.08,68.52,62.39,68.71,60.03,67.27,59.44,69.41,61.63,0,14.07,NA,6.126,8.16,6.124,NA,8.69,7.835,13.19,109,3.045
101,2010-08-10T21:00,2010,222,2100,0,68.58,62.62,69.31,60.61,68.57,62.17,68.78,59.93,67.3,59.32,69.48,61.55,0,14.18,NA,5.962,8.7,6.402,NA,8.85,7.974,13.19,112,3.128
101,2010-08-10T22:00,2010,222,2200,0,68.4,61.98,69.15,60.74,68.39,62.11,68.61,59.69,67.11,59.09,69.32,61.32,0,14.27,NA,6.419,8.41,6.287,NA,8.91,8.02,13.2,114,3.184
101,2010-08-10T23:00,2010,222,2300,0,68.45,61.74,69.21,60.63,68.45,61.51,68.67,59.65,67.15,59.01,69.39,61.11,0,14.21,NA,6.715,8.57,6.942,NA,9.02,8.14,13.21,116,3.24
101,2010-08-11T00:00,2010,223,0,0,68.53,62.05,69.29,60.92,68.51,61.8,68.73,59.64,67.2,59.05,69.46,61.3,0,14.35,NA,6.471,8.37,6.714,NA,9.09,8.15,13.21,116,3.24
101,2010-08-11T01:00,2010,223,100,0,68.45,61.88,69.21,60.59,68.46,61.87,68.67,59.54,67.13,58.93,69.4,61.16,0,14.38,NA,6.566,8.62,6.591,NA,9.13,8.2,13.22,118,3.296
101,2010-08-11T02:00,2010,223,200,0,68.43,62.23,69.2,60.99,68.41,62.26,68.62,59.42,67.07,58.84,69.37,61.38,0,14.37,NA,6.2,8.21,6.147,NA,9.2,8.23,13.22,114,3.184
101,2010-08-11T03:00,2010,223,300,0,68.32,61.62,69.1,60.9,68.3,61.59,68.52,59.23,66.95,58.64,69.28,61.02,0,14.32,NA,6.704,8.2,6.71,NA,9.28,8.31,13.23,117,3.268
101,2010-08-11T04:00,2010,223,400,0,68.28,61.7,69.06,60.02,68.25,61.22,68.47,59.13,66.87,58.59,69.26,60.84,0,14.25,NA,6.583,9.04,7.035,NA,9.34,8.29,13.23,119,3.324
101,2010-08-11T05:00,2010,223,500,0,68.35,61.24,69.16,60.13,68.32,61.5,68.52,58.99,66.86,58.51,69.37,60.81,0,14.13,NA,7.112,9.03,6.819,NA,9.53,8.35,13.24,120,3.352
101,2010-08-11T06:00,2010,223,600,0,68.08,60.94,68.88,59.7,68.02,60.94,68.25,58.83,66.61,58.34,69.08,60.52,0,14.09,NA,7.14,9.19,7.08,NA,9.41,8.26,13.24,121,3.38
101,2010-08-11T07:00,2010,223,700,0,68.39,61.37,69.19,59.93,68.33,61.6,68.56,59.22,66.96,58.63,69.38,60.87,0,14.22,NA,7.022,9.25,6.737,NA,9.35,8.34,13.24,119,3.324
101,2010-08-11T08:00,2010,223,800,0,68.24,62.34,68.95,60.6,68.19,61.33,68.4,59.33,66.81,58.69,69.25,61.22,0,14.15,NA,5.894,8.35,6.866,NA,9.06,8.12,13.24,113,3.156
101,2010-08-11T09:00,2010,223,900,0,68.34,61.82,69.07,60.71,68.32,61.56,68.52,59.79,66.97,59.14,69.3,61.26,0,14.03,NA,6.513,8.36,6.762,NA,8.72,7.822,13.24,112,3.128
101,2010-08-11T10:00,2010,223,1000,0,68.29,61.97,68.97,60.8,68.3,61.51,68.47,59.95,66.9,59.35,69.29,61.46,0,14.14,NA,6.327,8.17,6.788,NA,8.52,7.557,13.24,110,3.073
101,2010-08-11T11:00,2010,223,1100,0,68.48,62.15,69.18,60.4,68.46,61.78,68.65,60.28,67.15,59.71,69.4,61.55,0,14.07,NA,6.326,8.78,6.674,NA,8.36,7.443,13.22,109,3.045
101,2010-08-11T12:00,2010,223,1200,0,68.62,62.48,69.31,61.55,68.61,62.2,68.79,60.54,67.3,60.01,69.55,62,0,14.22,NA,6.14,7.758,6.416,NA,8.25,7.29,13.21,107,2.989
101,2010-08-11T13:00,2010,223,1300,0,68.69,62.49,69.36,61.01,68.65,62.48,68.85,60.76,67.4,60.16,69.56,62,0,14.19,NA,6.198,8.34,6.173,NA,8.09,7.245,13.2,106,2.961
101,2010-08-11T14:00,2010,223,1400,0,68.69,62.67,69.34,61.18,68.64,62.69,68.84,60.81,67.41,60.27,69.53,62.13,0,14.3,NA,6.021,8.17,5.956,NA,8.03,7.148,13.19,104,2.905
101,2010-08-11T15:00,2010,223,1500,0,68.64,62.53,69.3,61.1,68.58,62.28,68.78,60.68,67.37,60.22,69.48,61.95,0,14.3,NA,6.112,8.2,6.302,NA,8.1,7.15,13.18,107,2.989
101,2010-08-11T16:00,2010,223,1600,0,68.73,62.48,69.39,61.48,68.67,62.38,68.87,60.67,67.46,60.21,69.57,62.01,0,14.3,NA,6.246,7.908,6.288,NA,8.21,7.245,13.18,107,2.989
101,2010-08-11T17:00,2010,223,1700,0,68.74,62.94,69.41,61.58,68.68,62.5,68.88,60.6,67.46,60.12,69.58,62.11,0,14.08,NA,5.804,7.828,6.178,NA,8.29,7.343,13.18,104,2.905
101,2010-08-11T18:00,2010,223,1800,0,68.7,62.91,69.36,61.82,68.68,62.48,68.86,60.35,67.43,59.79,69.55,62.01,0,14.05,NA,5.785,7.546,6.194,NA,8.52,7.645,13.18,105,2.933
101,2010-08-11T19:00,2010,223,1900,0,68.49,62.3,69.15,61.34,68.49,62.27,68.68,59.93,67.21,59.41,69.36,61.64,0,14.17,NA,6.19,7.808,6.224,NA,8.75,7.806,13.19,108,3.017
101,2010-08-11T20:00,2010,223,2000,0,68.45,62.14,69.12,60.17,68.5,61.34,68.69,59.6,67.18,59.07,69.39,61.13,0,14.16,NA,6.303,8.95,7.165,NA,9.1,8.11,13.2,116,3.24
101,2010-08-11T21:00,2010,223,2100,0,68.4,61.89,69.08,60.65,68.45,61.72,68.65,59.39,67.11,58.87,69.36,61.15,0,14.17,NA,6.509,8.43,6.737,NA,9.26,8.24,13.21,115,3.212
101,2010-08-11T22:00,2010,223,2200,0,68.38,62.02,69.07,60.04,68.45,61.26,68.65,59.22,67.07,58.68,69.38,60.93,0,14.14,NA,6.364,9.03,7.194,NA,9.44,8.39,13.22,118,3.296
101,2010-08-11T23:00,2010,223,2300,0,68.29,61.33,69,60.14,68.36,61.26,68.56,59.02,66.97,58.46,69.29,60.71,0,14.22,NA,6.958,8.87,7.098,NA,9.55,8.51,13.23,120,3.352
101,2010-08-12T00:00,2010,224,0,0,68.21,61.01,68.92,59.61,68.24,60.83,68.45,58.79,66.86,58.33,69.22,60.43,0,14.41,NA,7.2,9.32,7.416,NA,9.66,8.53,13.24,125,3.492
101,2010-08-12T01:00,2010,224,100,0,68.23,61.02,68.96,60.04,68.24,61.29,68.47,58.7,66.85,58.23,69.25,60.56,0,14.4,NA,7.207,8.92,6.951,NA,9.77,8.62,13.24,124,3.464
101,2010-08-12T02:00,2010,224,200,0,68.13,61.13,68.86,59.9,68.17,60.59,68.4,58.62,66.76,58.12,69.17,60.37,0,14.37,NA,6.998,8.96,7.572,NA,9.78,8.65,13.25,125,3.492
101,2010-08-12T03:00,2010,224,300,0,68.23,61.32,68.98,59.96,68.27,61.34,68.49,58.52,66.81,58.04,69.29,60.56,0,14.38,NA,6.909,9.02,6.931,NA,9.97,8.78,13.26,124,3.464
101,2010-08-12T04:00,2010,224,400,0,68.08,61.01,68.82,60.3,68.13,60.91,68.33,58.46,66.66,57.98,69.13,60.45,0,14.32,NA,7.07,8.53,7.214,NA,9.86,8.68,13.26,122,3.408
101,2010-08-12T05:00,2010,224,500,0,68.26,61.2,69.01,59.05,68.3,60.87,68.5,58.58,66.83,58.06,69.32,60.36,0,14.26,NA,7.059,9.96,7.431,NA,9.93,8.77,13.26,126,3.52
101,2010-08-12T06:00,2010,224,600,0,68.04,60.96,68.79,59.06,68.1,60.51,68.31,58.56,66.67,58.01,69.1,60.2,0,14.16,NA,7.079,9.73,7.594,NA,9.75,8.65,13.27,125,3.492
101,2010-08-12T07:00,2010,224,700,0,68.3,61.42,69.03,59.37,68.36,60.86,68.57,58.93,66.94,58.27,69.35,60.54,0,14.19,NA,6.883,9.66,7.505,NA,9.64,8.67,13.26,123,3.436
101,2010-08-12T08:00,2010,224,800,0,68.22,61.25,68.94,59.77,68.18,60.83,68.39,59.09,66.79,58.47,69.24,60.67,0,14.1,NA,6.965,9.17,7.353,NA,9.3,8.32,13.25,120,3.352
101,2010-08-12T09:00,2010,224,900,0,68.33,61.8,69.02,60.28,68.29,61.03,68.47,59.34,66.87,58.72,69.36,61.02,0,14.15,NA,6.528,8.74,7.255,NA,9.13,8.15,13.26,116,3.24
101,2010-08-12T10:00,2010,224,1000,0,68.12,61.72,68.79,60.67,68.1,61.43,68.28,59.46,66.7,58.89,69.11,61.14,0,14.3,NA,6.4,8.13,6.673,NA,8.83,7.806,13.25,112,3.128
101,2010-08-12T11:00,2010,224,1100,0,68.24,61.51,68.9,60.09,68.22,61,68.38,59.65,66.83,59.1,69.17,61.02,0,13.71,NA,6.727,8.81,7.216,NA,8.72,7.731,13.23,112,3.128
101,2010-08-12T12:00,2010,224,1200,0,67.23,60.83,67.87,58.98,67.23,60.38,67.36,58.79,65.89,58.44,68.12,60.25,0,13.64,NA,6.393,8.89,6.851,NA,8.57,7.45,13.24,108,3.017
101,2010-08-12T13:00,2010,224,1300,0,68.54,62.23,69.22,61.07,68.49,61.54,68.7,62.59,67.17,59.63,69.48,62.17,0,14.24,NA,6.302,8.14,6.946,NA,6.117,7.537,13.23,102,2.849
101,2010-08-12T14:00,2010,224,1400,0,68.51,61.93,69.2,60.42,68.47,61.7,68.67,63.05,67.17,59.33,69.43,62.12,0,14.28,NA,6.581,8.79,6.769,NA,5.622,7.835,13.22,102,2.849
101,2010-08-12T15:00,2010,224,1500,0,68.46,61.78,69.15,60.7,68.42,61.29,68.62,63.05,67.14,59.34,69.36,62.03,0,14.19,NA,6.676,8.45,7.132,NA,5.57,7.794,13.21,102,2.849
101,2010-08-12T16:00,2010,224,1600,0,68.66,62.56,69.34,61.26,68.6,62.12,68.8,63.15,67.3,59.51,69.58,62.54,0,14.15,NA,6.097,8.08,6.478,NA,5.644,7.79,13.21,98,2.737
101,2010-08-12T17:00,2010,224,1700,0,68.49,62.03,69.17,60.82,68.44,61.43,68.64,63.03,67.17,59.36,69.39,62.16,0,14.1,NA,6.459,8.35,7.007,NA,5.618,7.815,13.21,100,2.793
101,2010-08-12T18:00,2010,224,1800,0,68.48,61.82,69.17,60.77,68.47,61.33,68.66,62.96,67.19,59.18,69.4,62.02,0,14.09,NA,6.66,8.4,7.144,NA,5.707,8.01,13.21,101,2.821
101,2010-08-12T19:00,2010,224,1900,0,68.22,61.53,68.94,59.54,68.24,60.15,68.42,62.2,66.83,58.27,69.27,61.36,0,14.1,NA,6.692,9.4,8.08,NA,6.225,8.57,13.22,109,3.045
101,2010-08-12T20:00,2010,224,2000,0,68.22,61.09,68.94,59.15,68.27,60.81,68.47,62.16,66.85,58.11,69.27,61.26,0,14.18,NA,7.135,9.78,7.459,NA,6.31,8.74,13.23,112,3.128
101,2010-08-12T21:00,2010,224,2100,0,68.14,60.8,68.87,59.53,68.2,60.15,68.41,61.94,66.76,57.79,69.24,60.99,0,14.2,NA,7.339,9.34,8.05,NA,6.47,8.97,13.24,114,3.184
101,2010-08-12T22:00,2010,224,2200,0,68.09,60.44,68.82,59.05,68.13,59.79,68.33,61.82,66.67,57.68,69.18,60.77,0,14.32,NA,7.65,9.77,8.34,NA,6.503,8.99,13.24,118,3.296
101,2010-08-12T23:00,2010,224,2300,0,68.11,60.48,68.84,59.37,68.15,60,68.34,61.87,66.69,57.75,69.2,60.89,0,14.36,NA,7.631,9.48,8.15,NA,6.471,8.94,13.25,117,3.268
101,2010-08-13T00:00,2010,225,0,0,68.2,60.85,68.92,59.29,68.23,60.14,68.42,62.01,66.78,57.9,69.26,61.05,0,14.35,NA,7.351,9.64,8.09,NA,6.403,8.88,13.25,115,3.212
101,2010-08-13T01:00,2010,225,100,0,68.16,60.92,68.89,58.92,68.18,60.15,68.37,61.92,66.7,57.76,69.26,61.01,0,14.12,NA,7.234,9.97,8.03,NA,6.45,8.94,13.25,114,3.184
101,2010-08-13T02:00,2010,225,200,0,68.26,60.98,68.99,58.84,68.3,60.22,68.49,61.96,66.82,58.11,69.36,61.11,0,14.15,NA,7.274,10.15,8.09,NA,6.527,8.71,13.25,114,3.184
101,2010-08-13T03:00,2010,225,300,0,68.13,60.79,68.86,59.58,68.17,60.66,68.35,61.78,66.68,57.96,69.23,61.18,0,14.12,NA,7.334,9.28,7.505,NA,6.573,8.72,13.25,112,3.128
101,2010-08-13T04:00,2010,225,400,0,68.26,60.99,68.99,59.21,68.29,60.66,68.46,61.89,66.81,57.69,69.33,61.15,0,14.28,NA,7.271,9.79,7.632,NA,6.578,9.12,13.25,114,3.184
101,2010-08-13T05:00,2010,225,500,0,68.06,60.85,68.78,59.41,68.09,60.16,68.26,61.75,66.62,57.57,69.12,60.96,0,14.16,NA,7.208,9.38,7.925,NA,6.514,9.05,13.25,113,3.156
101,2010-08-13T06:00,2010,225,600,0,68.3,60.74,69.02,58.73,68.32,60,68.5,61.91,66.84,57.76,69.37,60.93,0,14.17,NA,7.558,10.29,8.32,NA,6.59,9.08,13.25,117,3.268
101,2010-08-13T07:00,2010,225,700,0,68.19,60.69,68.91,59.35,68.21,60.13,68.39,61.89,66.73,57.79,69.26,61.03,0,14.15,NA,7.5,9.57,8.08,NA,6.499,8.95,13.25,114,3.184
101,2010-08-13T08:00,2010,225,800,0,68.21,61,68.94,59.75,68.24,60.08,68.43,62.1,66.78,57.98,69.28,61.18,0,14.12,NA,7.209,9.19,8.16,NA,6.324,8.8,13.25,112,3.128
101,2010-08-13T09:00,2010,225,900,0,68.21,61.33,68.93,59.4,68.2,60.44,68.41,62.29,66.78,58.26,69.25,61.37,0,14.19,NA,6.877,9.54,7.764,NA,6.119,8.52,13.25,109,3.045
101,2010-08-13T10:00,2010,225,1000,0,68.12,61.05,68.85,59.02,68.08,60.29,68.32,62.26,66.68,58.3,69.18,61.22,0,14.15,NA,7.063,9.83,7.789,NA,6.057,8.38,13.25,110,3.073
101,2010-08-13T11:00,2010,225,1100,0,68.3,61.78,69.03,59.98,68.27,60.78,68.5,62.62,66.9,58.68,69.32,61.71,0,14.12,NA,6.513,9.05,7.487,NA,5.879,8.22,13.25,104,2.905
101,2010-08-13T12:00,2010,225,1200,0,68.25,61.57,68.96,59.37,68.21,60.54,68.43,62.52,66.85,58.64,69.25,61.49,0,14.23,NA,6.671,9.59,7.665,NA,5.903,8.2,13.24,108,3.017
101,2010-08-13T13:00,2010,225,1300,0,68.18,61.64,68.85,59.68,68.2,60.57,68.38,62.64,66.79,58.77,69.2,61.58,0,14.29,NA,6.535,9.18,7.633,NA,5.735,8.02,13.24,106,2.961
101,2010-08-13T14:00,2010,225,1400,0,68.44,62.21,69.12,60.42,68.43,61.31,68.6,62.93,67.02,59.09,69.44,62.09,0,14.32,NA,6.235,8.7,7.127,NA,5.667,7.932,13.24,103,2.877
101,2010-08-13T15:00,2010,225,1500,0,68.23,61.88,68.94,60.47,68.2,61.43,68.41,62.69,66.86,58.91,69.2,61.9,0,14.22,NA,6.353,8.46,6.773,NA,5.726,7.948,13.23,101,2.821
101,2010-08-13T16:00,2010,225,1600,0,68.32,61.74,69.02,59.92,68.29,61.22,68.5,62.82,66.98,59.04,69.24,61.78,0,14.09,NA,6.574,9.09,7.066,NA,5.676,7.944,13.23,103,2.877
101,2010-08-13T17:00,2010,225,1700,0,68.5,62.32,69.2,60.59,68.44,61.54,68.67,62.92,67.14,59.17,69.46,62.17,0,14.16,NA,6.181,8.61,6.901,NA,5.756,7.97,13.23,100,2.793
101,2010-08-13T18:00,2010,225,1800,0,68.33,61.54,69.02,60.23,68.29,61.66,68.5,62.65,67,58.82,69.24,61.8,0,14.17,NA,6.784,8.79,6.634,NA,5.85,8.18,13.22,104,2.905
101,2010-08-13T19:00,2010,225,1900,0,68.29,61.36,69,59.8,68.3,61.34,68.49,62.52,66.97,58.56,69.22,61.54,0,14.32,NA,6.926,9.19,6.959,NA,5.972,8.41,13.22,108,3.017
101,2010-08-13T20:00,2010,225,2000,0,68.31,61.4,69.02,59.81,68.37,60.89,68.57,62.45,66.97,58.35,69.3,61.4,0,14.18,NA,6.914,9.21,7.481,NA,6.122,8.62,13.23,109,3.045
101,2010-08-13T21:00,2010,225,2100,0,68.03,60.61,68.76,59.62,68.1,60.36,68.31,62.08,66.65,57.94,69.07,60.94,0,14.36,NA,7.424,9.13,7.733,NA,6.23,8.71,13.23,115,3.212
101,2010-08-13T22:00,2010,225,2200,0,68.14,60.89,68.86,59.38,68.18,60.62,68.38,62,66.71,57.87,69.19,61.08,0,14.28,NA,7.247,9.48,7.551,NA,6.379,8.84,13.24,113,3.156
101,2010-08-13T23:00,2010,225,2300,0,68.28,60.96,69.02,59.74,68.31,61.16,68.52,61.86,66.82,57.75,69.37,61.22,0,14.33,NA,7.323,9.28,7.15,NA,6.654,9.07,13.24,113,3.156
101,2010-08-14T00:00,2010,226,0,0,67.93,60.21,68.65,58.03,67.93,59.82,68.15,61.53,66.46,57.46,68.99,60.47,0,14.24,NA,7.723,10.62,8.1,NA,6.612,9,13.24,119,3.324
101,2010-08-14T01:00,2010,226,100,0,67.55,59.96,68.27,58.32,67.54,59.5,67.75,61.12,66.08,57.11,68.61,60.22,0,14.32,NA,7.587,9.95,8.04,NA,6.626,8.97,13.24,118,3.296
101,2010-08-14T02:00,2010,226,200,0,68.23,60.3,68.96,58.28,68.22,60.21,68.43,61.67,66.73,57.6,69.31,60.69,0,14.41,NA,7.923,10.68,8.02,NA,6.762,9.14,13.24,121,3.38
101,2010-08-14T03:00,2010,226,300,0,68.22,60.38,68.96,58.65,68.22,59.85,68.41,61.66,66.73,57.58,69.32,60.68,0,14.35,NA,7.846,10.31,8.37,NA,6.748,9.15,13.24,121,3.38
101,2010-08-14T04:00,2010,226,400,0,68.18,60.49,68.91,59.69,68.16,60.01,68.35,61.71,66.68,57.63,69.24,60.91,0,14.27,NA,7.685,9.22,8.15,NA,6.641,9.05,13.24,116,3.24
101,2010-08-14T05:00,2010,226,500,0,68.1,60.41,68.84,59.04,68.11,60.06,68.32,61.52,66.61,57.37,69.2,60.7,0,14.16,NA,7.693,9.8,8.05,NA,6.797,9.25,13.24,117,3.268
101,2010-08-14T06:00,2010,226,600,0,68.34,60.98,69.08,59.04,68.34,60.04,68.52,61.74,66.83,57.62,69.43,60.95,0,14.19,NA,7.361,10.04,8.31,NA,6.786,9.22,13.24,117,3.268
101,2010-08-14T07:00,2010,226,700,0,67.26,60.42,67.97,58.68,67.25,59.74,67.42,60.92,65.78,56.93,68.31,60.37,0,14.01,NA,6.839,9.29,7.509,NA,6.503,8.85,13.24,109,3.045
101,2010-08-14T08:00,2010,226,800,0,68.12,60.7,68.81,59.31,68.09,60.19,68.29,61.81,66.62,57.81,69.2,61.08,0,14.15,NA,7.417,9.5,7.896,NA,6.48,8.81,13.24,112,3.128
101,2010-08-14T09:00,2010,226,900,0,68.17,61.25,68.88,59.43,68.14,60.16,68.36,62.2,66.72,58.22,69.21,61.28,0,14.3,NA,6.92,9.45,7.985,NA,6.165,8.5,13.24,110,3.073
101,2010-08-14T10:00,2010,226,1000,0,68.21,61.61,68.94,59.31,68.15,61.02,68.4,62.53,66.79,58.59,69.24,61.62,0,14.16,NA,6.603,9.63,7.137,NA,5.865,8.2,13.25,105,2.933
101,2010-08-14T11:00,2010,226,1100,0,68.42,62.27,69.14,59.99,68.38,61.32,68.61,62.86,67.03,59.03,69.39,61.96,0,14.3,NA,6.149,9.15,7.054,NA,5.751,8,13.24,104,2.905
101,2010-08-14T12:00,2010,226,1200,0,67.96,61.39,68.66,59.83,67.88,61.1,68.1,62.59,66.59,58.84,68.83,61.64,0,13.74,NA,6.562,8.83,6.781,NA,5.501,7.74,13.24,97,2.709
101,2010-08-14T13:00,2010,226,1300,0,67.67,61.75,68.38,60.17,67.61,60.92,67.85,62.2,66.31,58.49,68.62,61.5,0,14.22,NA,5.912,8.21,6.693,NA,5.643,7.82,13.23,99,2.765
101,2010-08-14T14:00,2010,226,1400,0,68.35,61.93,69.05,60.98,68.28,61.85,68.51,62.94,66.98,59.21,69.27,62.16,0,14.28,NA,6.421,8.07,6.436,NA,5.576,7.775,13.23,99,2.765
101,2010-08-14T15:00,2010,226,1500,0,68.45,62.06,69.14,60.53,68.4,61.66,68.61,63.05,67.1,59.32,69.37,62.12,0,14.21,NA,6.391,8.6,6.737,NA,5.561,7.782,13.22,101,2.821
101,2010-08-14T16:00,2010,226,1600,0,68.53,62.07,69.24,61.47,68.48,61.48,68.7,63.03,67.19,59.36,69.47,62.22,0,14.2,NA,6.464,7.774,7.002,NA,5.676,7.833,13.21,100,2.793
101,2010-08-14T17:00,2010,226,1700,0,68.3,62.18,68.99,60.32,68.26,60.97,68.47,62.73,66.95,59.01,69.23,61.9,0,14.13,NA,6.122,8.67,7.284,NA,5.743,7.944,13.21,101,2.821
101,2010-08-14T18:00,2010,226,1800,0,68.29,61.58,68.99,60.55,68.24,61.04,68.47,62.58,66.93,58.86,69.25,61.83,0,14.18,NA,6.71,8.44,7.198,NA,5.893,8.07,13.21,103,2.877
101,2010-08-14T19:00,2010,226,1900,0,68.37,61.66,69.09,60.5,68.31,60.67,68.54,62.45,66.95,58.63,69.41,61.78,0,14.26,NA,6.708,8.58,7.649,NA,6.092,8.32,13.21,106,2.961
101,2010-08-14T20:00,2010,226,2000,0,68.15,61.37,68.9,61.07,68.08,60.41,68.33,62.15,66.68,58.21,69.26,61.67,0,13.98,NA,6.779,7.832,7.667,NA,6.178,8.47,13.23,104,2.905
101,2010-08-14T21:00,2010,226,2100,0,67.9,60.87,68.65,59.4,67.83,59.86,68.08,61.8,66.41,57.84,69.04,61.09,0,14.24,NA,7.023,9.26,7.966,NA,6.288,8.57,13.24,110,3.073
101,2010-08-14T22:00,2010,226,2200,0,68.03,60.84,68.78,59.37,67.97,59.91,68.2,61.91,66.53,57.91,69.16,61.13,0,14.12,NA,7.194,9.4,8.06,NA,6.29,8.62,13.24,111,3.101
101,2010-08-14T23:00,2010,226,2300,0,68.08,60.81,68.82,59.41,68.04,60.01,68.26,61.81,66.58,57.85,69.21,61.12,0,14.3,NA,7.272,9.41,8.03,NA,6.451,8.73,13.24,113,3.156
101,2010-08-15T00:00,2010,227,0,0,68.18,61.19,68.9,59.65,68.13,59.58,68.34,61.92,66.68,57.88,69.29,61.2,0,14.08,NA,6.99,9.25,8.55,NA,6.423,8.79,13.24,111,3.101
101,2010-08-15T01:00,2010,227,100,0,68.06,60.87,68.79,59.54,68.03,59.62,68.23,61.74,66.55,57.7,69.18,61.04,0,14.1,NA,7.191,9.25,8.41,NA,6.485,8.85,13.24,112,3.128
101,2010-08-15T02:00,2010,227,200,0,68.06,60.5,68.78,58.86,68.05,59.84,68.23,61.66,66.55,57.67,69.17,60.87,0,14.2,NA,7.562,9.91,8.21,NA,6.575,8.88,13.24,116,3.24
101,2010-08-15T03:00,2010,227,300,0,68.06,60.56,68.78,59.13,68.04,59.84,68.23,61.7,66.56,57.7,69.17,60.92,0,14.19,NA,7.496,9.66,8.2,NA,6.533,8.86,13.24,114,3.184
101,2010-08-15T04:00,2010,227,400,0,68.12,61.3,68.84,58.68,68.11,59.53,68.29,61.69,66.61,57.71,69.23,60.97,0,14.25,NA,6.815,10.16,8.58,NA,6.6,8.9,13.24,115,3.212
101,2010-08-15T05:00,2010,227,500,0,68.11,60.97,68.83,59.87,68.08,60.34,68.27,61.8,66.61,57.78,69.2,61.27,0,14.21,NA,7.136,8.97,7.738,NA,6.472,8.83,13.24,111,3.101
101,2010-08-15T06:00,2010,227,600,0,68,60.63,68.73,59.43,67.97,59.51,68.17,61.63,66.5,57.6,69.11,60.87,0,14.3,NA,7.372,9.3,8.46,NA,6.546,8.9,13.24,115,3.212
101,2010-08-15T07:00,2010,227,700,0,68.13,60.94,68.85,59.23,68.11,59.88,68.3,61.87,66.64,57.9,69.23,61.08,0,14.28,NA,7.183,9.62,8.23,NA,6.433,8.74,13.24,113,3.156
101,2010-08-15T08:00,2010,227,800,0,68.13,60.87,68.86,59.19,68.09,60,68.31,61.97,66.65,58.01,69.23,61.14,0,14.11,NA,7.262,9.67,8.09,NA,6.339,8.64,13.24,112,3.128
101,2010-08-15T09:00,2010,227,900,0,68.07,60.8,68.83,59.04,68.02,59.73,68.28,62.1,66.59,58.23,69.19,61.06,0,14.08,NA,7.272,9.79,8.29,NA,6.174,8.37,13.25,112,3.128
101,2010-08-15T10:00,2010,227,1000,0,68.11,60.85,68.84,58.92,68.06,60.06,68.3,62.21,66.65,58.34,69.18,61.16,0,14.05,NA,7.262,9.92,7.992,NA,6.091,8.31,13.25,110,3.073
