id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-08-15T11:00,2010,227,1100,0,68.16,61.05,68.88,60.29,68.12,60.58,68.33,62.44,66.71,58.51,69.2,61.46,0,14.16,NA,7.107,8.59,7.547,NA,5.891,8.2,13.25,107,2.989
101,2010-08-15T12:00,2010,227,1200,0,68.11,61.28,68.85,59.5,68.04,60.24,68.3,62.32,66.68,58.55,69.17,61.4,0,14.32,NA,6.836,9.35,7.791,NA,5.982,8.13,13.24,109,3.045
101,2010-08-15T13:00,2010,227,1300,0,68.15,61.46,68.89,59.57,68.07,60.61,68.33,62.42,66.72,58.65,69.2,61.54,0,14.35,NA,6.689,9.32,7.458,NA,5.914,8.06,13.24,107,2.989
101,2010-08-15T14:00,2010,227,1400,0,68.27,61.79,69.01,60.6,68.2,61.15,68.45,62.54,66.86,58.74,69.31,61.89,0,14.27,NA,6.486,8.41,7.042,NA,5.905,8.13,13.24,104,2.905
101,2010-08-15T15:00,2010,227,1500,0,68.14,61.49,68.86,59.64,68.05,60.76,68.3,62.44,66.74,58.61,69.15,61.59,0,14.28,NA,6.647,9.23,7.293,NA,5.864,8.13,13.23,106,2.961
101,2010-08-15T16:00,2010,227,1600,0,68.33,61.78,69.06,60.09,68.27,60.86,68.51,62.64,66.94,58.82,69.34,61.77,0,14.25,NA,6.547,8.97,7.404,NA,5.861,8.12,13.23,105,2.933
101,2010-08-15T17:00,2010,227,1700,0,68.23,61.72,68.96,60.02,68.16,61.09,68.41,62.53,66.82,58.78,69.26,61.79,0,14.15,NA,6.517,8.93,7.072,NA,5.882,8.05,13.23,104,2.905
101,2010-08-15T18:00,2010,227,1800,0,68.25,61.76,68.99,60.85,68.16,60.6,68.42,62.47,66.83,58.64,69.32,61.85,0,14.07,NA,6.492,8.14,7.564,NA,5.956,8.19,13.23,102,2.849
101,2010-08-15T19:00,2010,227,1900,0,68.1,61.51,68.85,60.22,68.02,60.49,68.28,62.31,66.65,58.38,69.19,61.59,0,14.12,NA,6.591,8.62,7.526,NA,5.963,8.27,13.24,105,2.933
101,2010-08-15T20:00,2010,227,2000,0,67.97,61.15,68.71,59.83,67.88,60.11,68.15,62.12,66.52,58.27,69.07,61.36,0,14.22,NA,6.819,8.88,7.77,NA,6.031,8.25,13.24,108,3.017
101,2010-08-15T21:00,2010,227,2100,0,68.08,61.27,68.83,59.6,68,60,68.27,62.21,66.63,58.35,69.2,61.37,0,14.27,NA,6.808,9.22,7.999,NA,6.063,8.27,13.24,109,3.045
101,2010-08-15T22:00,2010,227,2200,0,67.97,60.93,68.73,59.66,67.88,60.08,68.17,62,66.51,58.09,69.11,61.24,0,14.32,NA,7.045,9.07,7.8,NA,6.167,8.42,13.24,110,3.073
101,2010-08-15T23:00,2010,227,2300,0,68.04,60.91,68.79,58.96,67.98,59.47,68.22,61.88,66.54,58.15,69.2,61.07,0,14.22,NA,7.128,9.83,8.51,NA,6.344,8.39,13.24,114,3.184
101,2010-08-16T00:00,2010,228,0,0,68.05,60.98,68.83,59.07,67.99,59.77,68.25,61.9,66.56,57.84,69.24,61.05,0,14.31,NA,7.068,9.76,8.22,NA,6.354,8.72,13.25,114,3.184
101,2010-08-16T01:00,2010,228,100,0,68.16,61.69,68.91,59.8,68.1,60.1,68.34,61.98,66.66,57.95,69.3,61.39,0,14.38,NA,6.466,9.11,7.995,NA,6.36,8.71,13.25,111,3.101
101,2010-08-16T02:00,2010,228,200,0,67.96,60.84,68.72,59.44,67.91,59.85,68.15,61.88,66.47,57.84,69.09,61.05,0,14.3,NA,7.13,9.28,8.06,NA,6.27,8.63,13.25,113,3.156
101,2010-08-16T03:00,2010,228,300,0,68.18,61.17,68.93,59.64,68.12,60.27,68.36,61.99,66.67,57.91,69.33,61.32,0,14.25,NA,7.012,9.3,7.848,NA,6.371,8.76,13.25,111,3.101
101,2010-08-16T04:00,2010,228,400,0,68.03,61.03,68.77,59.72,67.96,60.5,68.21,61.93,66.53,57.88,69.17,61.31,0,14.17,NA,7.001,9.05,7.468,NA,6.275,8.65,13.25,109,3.045
101,2010-08-16T05:00,2010,228,500,0,68.14,61.35,68.88,59.25,68.07,59.92,68.32,62.05,66.64,58.1,69.27,61.28,0,14.03,NA,6.788,9.62,8.15,NA,6.277,8.54,13.25,110,3.073
101,2010-08-16T06:00,2010,228,600,0,68.11,61.22,68.84,59.28,68.06,60.41,68.3,62.08,66.62,58.2,69.21,61.32,0,14,NA,6.893,9.56,7.653,NA,6.223,8.42,13.25,108,3.017
101,2010-08-16T07:00,2010,228,700,0,68.04,61.47,68.78,60.35,67.97,60.34,68.22,62.08,66.56,58.22,69.13,61.52,0,14.16,NA,6.571,8.43,7.623,NA,6.145,8.34,13.26,106,2.961
101,2010-08-16T08:00,2010,228,800,0,68.08,61.2,68.82,59.47,68,60.4,68.27,62.14,66.61,58.27,69.18,61.33,0,14.06,NA,6.88,9.35,7.6,NA,6.128,8.34,13.26,108,3.017
101,2010-08-16T09:00,2010,228,900,0,68.14,61.23,68.86,59.94,68.09,60.15,68.33,62.23,66.68,58.73,69.19,61.43,0,14.04,NA,6.908,8.92,7.94,NA,6.099,7.951,13.25,107,2.989
101,2010-08-16T10:00,2010,228,1000,0,68.29,61.47,69.03,60.25,68.23,60.69,68.49,62.42,66.84,58.92,69.36,61.71,0,14.1,NA,6.819,8.78,7.537,NA,6.071,7.918,13.25,105,2.933
101,2010-08-16T11:00,2010,228,1100,0,68.13,61.87,68.84,60.24,68.06,60.84,68.3,62.71,66.7,58.6,69.14,61.81,0,14.03,NA,6.255,8.6,7.216,NA,5.589,8.1,13.24,101,2.821
101,2010-08-16T12:00,2010,228,1200,0,68.08,61.16,68.78,58.87,68.03,60.01,68.27,62.34,66.68,58.59,69.08,61.17,0,14.09,NA,6.922,9.91,8.02,NA,5.931,8.09,13.24,110,3.073
101,2010-08-16T13:00,2010,228,1300,0,68.25,61.55,68.95,59.61,68.17,60.77,68.42,62.62,66.84,59.21,69.25,61.74,0,14.11,NA,6.693,9.33,7.403,NA,5.799,7.627,13.24,104,2.905
101,2010-08-16T14:00,2010,228,1400,0,68.25,61.38,68.95,59.64,68.2,60.58,68.42,62.65,66.87,58.95,69.24,61.56,0,14.24,NA,6.864,9.31,7.62,NA,5.766,7.916,13.23,108,3.017
101,2010-08-16T15:00,2010,228,1500,0,64.48,57.58,64.72,55.89,64.19,56.66,64.38,58.94,63.26,55.88,66.08,60.65,0,6.394,NA,6.902,8.83,7.53,NA,5.432,7.377,12.77,48,1.341
101,2010-08-16T16:00,2010,228,1600,0,56.74,50.83,56.76,49.22,56.23,49.28,56.59,51.45,55.42,48.78,60.2,55.76,0,6.879,NA,5.911,7.543,6.943,NA,5.137,6.643,13.24,60,1.676
101,2010-08-16T17:00,2010,228,1700,0,68.21,61.18,68.93,59.06,68.13,60.27,68.39,62.82,66.82,58.89,69.24,61.45,0,14.2,NA,7.027,9.86,7.86,NA,5.564,7.929,13.24,109,3.045
101,2010-08-16T18:00,2010,228,1800,0,68.27,61.53,68.96,59.68,68.19,60.3,68.43,62.53,66.85,58.95,69.27,61.6,0,14.28,NA,6.734,9.28,7.896,NA,5.903,7.907,13.23,107,2.989
101,2010-08-16T19:00,2010,228,1900,0,68.27,61.26,68.99,59.38,68.19,60.57,68.45,62.59,66.88,59.04,69.31,61.58,0,14.27,NA,7.011,9.61,7.616,NA,5.86,7.839,13.23,107,2.989
101,2010-08-16T20:00,2010,228,2000,0,68.25,61.33,68.95,59.17,68.19,60.49,68.41,62.58,66.85,59.07,69.25,61.52,0,14.28,NA,6.924,9.78,7.708,NA,5.832,7.783,13.23,108,3.017
101,2010-08-16T21:00,2010,228,2100,0,68.46,61.81,69.14,59.93,68.4,61,68.62,63.07,67.07,59.26,69.43,61.95,0,14.25,NA,6.65,9.2,7.399,NA,5.546,7.813,13.22,104,2.905
101,2010-08-16T22:00,2010,228,2200,0,68.39,61.82,69.07,60.64,68.33,60.86,68.56,62.74,67.02,59.55,69.35,62.01,0,14.27,NA,6.574,8.44,7.473,NA,5.815,7.474,13.22,102,2.849
101,2010-08-16T23:00,2010,228,2300,0,68.34,61.89,69.02,59.96,68.29,60.95,68.51,62.71,66.97,59.24,69.3,61.89,0,14.35,NA,6.46,9.06,7.338,NA,5.801,7.738,13.22,104,2.905
101,2010-08-17T00:00,2010,229,0,0,68.49,62.16,69.16,60.38,68.43,61.23,68.65,62.83,67.11,59.35,69.45,62.12,0,14.38,NA,6.337,8.79,7.193,NA,5.815,7.765,13.21,102,2.849
101,2010-08-17T01:00,2010,229,100,0,68.28,61.86,68.94,60.76,68.22,61.07,68.44,62.64,66.91,59.16,69.23,62,0,14.37,NA,6.423,8.17,7.145,NA,5.803,7.746,13.21,101,2.821
101,2010-08-17T02:00,2010,229,200,0,68.46,62.09,69.12,60.87,68.41,61.5,68.62,62.75,67.08,59.23,69.41,62.2,0,14.34,NA,6.366,8.25,6.905,NA,5.869,7.851,13.21,101,2.821
101,2010-08-17T03:00,2010,229,300,0,68.39,61.98,69.06,61.3,68.34,61.14,68.55,62.7,67.02,59.13,69.35,62.13,0,14.35,NA,6.409,7.758,7.196,NA,5.859,7.885,13.21,101,2.821
101,2010-08-17T04:00,2010,229,400,0,68.37,61.87,69.02,60.58,68.31,60.71,68.53,62.62,66.98,59.01,69.34,61.94,0,14.29,NA,6.498,8.45,7.603,NA,5.917,7.979,13.21,103,2.877
101,2010-08-17T05:00,2010,229,500,0,68.19,61.32,68.87,59.84,68.17,60.34,68.38,62.31,66.83,58.64,69.17,61.43,0,14.25,NA,6.869,9.04,7.822,NA,6.067,8.18,13.22,107,2.989
101,2010-08-17T06:00,2010,229,600,0,68.21,61.13,68.9,59.78,68.2,61.12,68.4,62.24,66.83,58.47,69.19,61.48,0,14.27,NA,7.077,9.13,7.081,NA,6.164,8.36,13.22,108,3.017
101,2010-08-17T07:00,2010,229,700,0,68.3,61.56,68.96,59.44,68.26,60.32,68.48,62.4,66.88,58.68,69.3,61.54,0,14.28,NA,6.738,9.52,7.938,NA,6.087,8.21,13.23,108,3.017
101,2010-08-17T08:00,2010,229,800,0,68.22,61.25,68.92,59.66,68.17,60.46,68.39,62.4,66.81,58.64,69.21,61.46,0,14.27,NA,6.961,9.26,7.711,NA,5.993,8.18,13.23,108,3.017
101,2010-08-17T09:00,2010,229,900,0,68.22,61.46,68.9,59.7,68.19,60.99,68.35,62.56,66.8,58.72,69.17,61.6,0,14.27,NA,6.757,9.19,7.193,NA,5.781,8.09,13.23,105,2.933
101,2010-08-17T10:00,2010,229,1000,0,68.26,61.8,68.9,60.57,68.31,61.12,68.41,62.71,66.87,58.94,69.22,61.83,0,14.27,NA,6.459,8.34,7.185,NA,5.697,7.927,13.23,103,2.877
101,2010-08-17T11:00,2010,229,1100,0,68.36,62.38,69.05,61.18,68.35,61.86,68.52,62.99,67.01,59.45,69.29,62.32,0,14.25,NA,5.984,7.862,6.487,NA,5.531,7.558,13.23,98,2.737
101,2010-08-17T12:00,2010,229,1200,0,68.51,62.7,69.19,61.69,68.43,61.97,68.65,63.26,67.17,59.81,69.39,62.58,0,14.29,NA,5.806,7.506,6.461,NA,5.393,7.354,13.22,97,2.709
101,2010-08-17T13:00,2010,229,1300,0,68.46,62.45,69.14,60.8,68.39,61.9,68.6,63.29,67.14,59.92,69.35,62.41,0,14.29,NA,6.004,8.34,6.494,NA,5.312,7.214,13.21,99,2.765
101,2010-08-17T14:00,2010,229,1400,0,68.34,62.29,68.98,61.11,68.34,61.6,68.49,61.26,67.02,59.76,69.26,61.9,0,14.31,NA,6.054,7.87,6.736,NA,7.226,7.262,13.21,105,2.933
101,2010-08-17T15:00,2010,229,1500,0,68.4,62.14,69.08,61.07,68.36,61.99,68.53,60.04,67.08,59.52,69.29,61.63,0,14.01,NA,6.261,8,6.366,NA,8.49,7.553,13.2,109,3.045
101,2010-08-17T16:00,2010,229,1600,0,68.52,62.44,69.25,60.59,68.47,62.29,68.66,59.92,67.21,59.32,69.39,61.59,0,13.96,NA,6.087,8.66,6.185,NA,8.74,7.881,13.19,110,3.073
101,2010-08-17T17:00,2010,229,1700,0,68.38,61.87,69.13,60.77,68.33,61.66,68.52,59.65,67.06,58.94,69.26,61.22,0,13.96,NA,6.505,8.36,6.671,NA,8.87,8.12,13.2,114,3.184
101,2010-08-17T18:00,2010,229,1800,0,68.51,62.03,69.26,60.89,68.47,61.45,68.67,59.6,67.19,58.87,69.42,61.22,0,13.96,NA,6.476,8.38,7.024,NA,9.07,8.31,13.2,116,3.24
101,2010-08-17T19:00,2010,229,1900,0,68.43,61.92,69.18,60.98,68.38,61.5,68.58,59.45,67.08,58.76,69.33,61.19,0,13.97,NA,6.514,8.2,6.885,NA,9.12,8.32,13.2,115,3.212
101,2010-08-17T20:00,2010,229,2000,0,68.26,61.43,69.03,59.85,68.24,61.21,68.44,59.09,66.91,58.39,69.19,60.71,0,13.98,NA,6.831,9.17,7.038,NA,9.35,8.52,13.21,119,3.324
101,2010-08-17T21:00,2010,229,2100,0,68.17,61.27,68.96,59.63,68.18,60.95,68.39,58.94,66.85,58.2,69.12,60.51,0,13.98,NA,6.904,9.33,7.229,NA,9.45,8.65,13.21,122,3.408
101,2010-08-17T22:00,2010,229,2200,0,68.25,61.22,69.06,59.62,68.26,60.89,68.47,58.81,66.86,58.13,69.26,60.5,0,13.98,NA,7.023,9.44,7.372,NA,9.66,8.73,13.23,123,3.436
101,2010-08-17T23:00,2010,229,2300,0,68.11,61.21,68.92,59.71,68.12,60.33,68.33,58.67,66.73,57.98,69.11,60.32,0,14,NA,6.9,9.22,7.798,NA,9.66,8.75,13.23,124,3.464
101,2010-08-18T00:00,2010,230,0,0,68.15,61.11,68.97,59.56,68.17,61.08,68.4,58.59,66.79,57.8,69.15,60.35,0,13.99,NA,7.044,9.41,7.089,NA,9.81,8.99,13.24,124,3.464
101,2010-08-18T01:00,2010,230,100,0,68.01,61.14,68.81,58.94,68.05,60.6,68.25,58.38,66.64,57.59,69.03,60.12,0,14.01,NA,6.869,9.87,7.45,NA,9.88,9.04,13.24,125,3.492
101,2010-08-18T02:00,2010,230,200,0,68.15,60.82,68.94,59.92,68.18,60.99,68.39,58.51,66.76,57.72,69.15,60.31,0,14.04,NA,7.336,9.02,7.189,NA,9.88,9.05,13.24,125,3.492
101,2010-08-18T03:00,2010,230,300,0,68.02,61.04,68.79,59.65,68.04,60.7,68.26,58.43,66.64,57.63,69.01,60.23,0,14.01,NA,6.974,9.14,7.346,NA,9.83,9.01,13.24,124,3.464
101,2010-08-18T04:00,2010,230,400,0,68.14,61,68.92,59.73,68.17,60.68,68.39,58.49,66.77,57.68,69.15,60.25,0,14,NA,7.146,9.19,7.487,NA,9.9,9.09,13.24,125,3.492
101,2010-08-18T05:00,2010,230,500,0,68,60.8,68.76,59.04,68.01,60.02,68.23,58.28,66.59,57.54,69.01,59.96,0,13.95,NA,7.197,9.72,7.997,NA,9.95,9.05,13.24,127,3.547
101,2010-08-18T06:00,2010,230,600,0,68.14,60.87,68.92,59.13,68.16,60.37,68.37,58.38,66.73,57.62,69.16,60.06,0,13.95,NA,7.267,9.78,7.794,NA,9.99,9.11,13.24,128,3.575
101,2010-08-18T07:00,2010,230,700,0,68.12,60.86,68.9,59.56,68.13,60.62,68.34,58.53,66.72,57.73,69.12,60.24,0,13.93,NA,7.263,9.34,7.516,NA,9.82,8.99,13.24,124,3.464
101,2010-08-18T08:00,2010,230,800,0,68.16,61.61,68.95,59.1,68.13,60.61,68.35,58.68,66.74,57.89,69.16,60.4,0,13.97,NA,6.552,9.85,7.521,NA,9.67,8.86,13.24,122,3.408
101,2010-08-18T09:00,2010,230,900,0,68.16,61.37,68.93,59.93,68.11,61.32,68.32,58.91,66.72,58.2,69.12,60.7,0,13.93,NA,6.79,9,6.789,NA,9.41,8.52,13.24,118,3.296
101,2010-08-18T10:00,2010,230,1000,0,68.42,62.39,69.18,61.35,68.37,61.79,68.58,59.36,67,58.62,69.38,61.39,0,13.82,NA,6.025,7.829,6.58,NA,9.22,8.37,13.24,110,3.073
101,2010-08-18T11:00,2010,230,1100,0,68.26,62.36,69.03,60.7,68.21,61.65,68.42,59.55,66.88,58.89,69.19,61.32,0,13.94,NA,5.909,8.33,6.557,NA,8.87,7.986,13.23,109,3.045
101,2010-08-18T12:00,2010,230,1200,0,68.31,62.16,69.06,59.81,68.23,61.63,68.44,59.67,66.93,59.06,69.21,61.21,0,13.91,NA,6.147,9.25,6.6,NA,8.77,7.873,13.23,112,3.128
101,2010-08-18T13:00,2010,230,1300,0,68.49,62.27,69.25,60.83,68.43,61.62,68.63,59.94,67.13,59.33,69.41,61.48,0,14.02,NA,6.216,8.42,6.809,NA,8.7,7.801,13.22,111,3.101
101,2010-08-18T14:00,2010,230,1400,0,68.45,62.29,69.15,60.99,68.43,61.63,68.6,60.07,67.11,59.45,69.36,61.56,0,14.01,NA,6.157,8.15,6.794,NA,8.53,7.66,13.21,110,3.073
101,2010-08-18T15:00,2010,230,1500,0,68.58,62.3,69.33,61.26,68.53,62.33,68.73,60.07,67.24,59.54,69.5,61.74,0,14.01,NA,6.276,8.07,6.206,NA,8.66,7.7,13.21,108,3.017
101,2010-08-18T16:00,2010,230,1600,0,68.46,62.22,69.21,61.05,68.39,62.3,68.58,59.84,67.13,59.29,69.32,61.59,0,14.02,NA,6.245,8.16,6.085,NA,8.75,7.835,13.2,109,3.045
101,2010-08-18T17:00,2010,230,1700,0,68.37,62.34,69.12,60.3,68.33,61.7,68.53,59.64,67.08,58.98,69.23,61.27,0,13.98,NA,6.03,8.83,6.628,NA,8.89,8.11,13.19,111,3.101
101,2010-08-18T18:00,2010,230,1800,0,68.53,62.15,69.3,61.01,68.5,61.44,68.71,59.59,67.24,58.88,69.42,61.24,0,14,NA,6.383,8.29,7.058,NA,9.12,8.36,13.2,115,3.212
101,2010-08-18T19:00,2010,230,1900,0,68.36,62.19,69.15,61.08,68.35,61.54,68.57,59.29,67.06,58.57,69.27,61.16,0,13.94,NA,6.165,8.07,6.811,NA,9.27,8.49,13.21,113,3.156
101,2010-08-18T20:00,2010,230,2000,0,68.25,61.54,69.04,59.94,68.23,61.08,68.47,59.19,66.96,58.42,69.17,60.74,0,13.86,NA,6.712,9.1,7.152,NA,9.28,8.53,13.21,117,3.268
101,2010-08-18T21:00,2010,230,2100,0,68.18,61.18,68.98,59.4,68.19,60.67,68.43,58.9,66.88,58.15,69.14,60.38,0,14.01,NA,7.006,9.58,7.514,NA,9.53,8.72,13.21,123,3.436
101,2010-08-18T22:00,2010,230,2200,0,68.22,61.24,69.03,59.96,68.22,60.76,68.46,58.82,66.9,58.08,69.19,60.46,0,14.03,NA,6.975,9.07,7.462,NA,9.64,8.82,13.22,122,3.408
101,2010-08-18T23:00,2010,230,2300,0,68.2,61.46,69.02,59.77,68.19,60.71,68.43,58.79,66.86,58.02,69.18,60.48,0,13.96,NA,6.747,9.26,7.48,NA,9.64,8.85,13.23,121,3.38
101,2010-08-19T00:00,2010,231,0,0,68.15,60.88,68.97,60.01,68.14,60.95,68.38,58.57,66.78,57.83,69.14,60.34,0,14.08,NA,7.264,8.96,7.189,NA,9.8,8.95,13.23,124,3.464
101,2010-08-19T01:00,2010,231,100,0,68.05,61.24,68.87,59.88,68.04,60.29,68.31,58.57,66.71,57.77,69.04,60.28,0,14.03,NA,6.81,8.99,7.752,NA,9.73,8.94,13.24,124,3.464
101,2010-08-19T02:00,2010,231,200,0,68.21,61.48,69.02,60.35,68.21,61.64,68.46,58.61,66.84,57.81,69.22,60.7,0,14.11,NA,6.732,8.67,6.574,NA,9.85,9.03,13.24,120,3.352
101,2010-08-19T03:00,2010,231,300,0,68.08,61.6,68.88,59.75,68.08,61.01,68.33,58.62,66.72,57.81,69.08,60.52,0,14.04,NA,6.48,9.13,7.066,NA,9.71,8.91,13.24,120,3.352
101,2010-08-19T04:00,2010,231,400,0,68.09,61.35,68.89,60.4,68.1,60.78,68.33,58.57,66.72,57.77,69.09,60.46,0,14.02,NA,6.736,8.5,7.327,NA,9.76,8.94,13.24,121,3.38
101,2010-08-19T05:00,2010,231,500,0,67.92,60.72,68.71,58.68,67.95,60.23,68.17,58.42,66.56,57.61,68.93,59.95,0,13.86,NA,7.207,10.03,7.71,NA,9.75,8.95,13.24,125,3.492
101,2010-08-19T06:00,2010,231,600,0,68.1,61.18,68.89,58.84,68.12,60.26,68.34,58.51,66.71,57.74,69.12,60.13,0,13.85,NA,6.912,10.05,7.862,NA,9.83,8.97,13.24,124,3.464
101,2010-08-19T07:00,2010,231,700,0,68.06,60.87,68.88,59.53,68.05,60.71,68.28,58.64,66.66,57.87,69.06,60.28,0,13.91,NA,7.187,9.34,7.337,NA,9.64,8.79,13.24,123,3.436
101,2010-08-19T08:00,2010,231,800,0,68.13,61.66,68.86,59.52,68.1,60.64,68.28,58.9,66.69,58.08,69.16,60.61,0,13.86,NA,6.472,9.34,7.462,NA,9.38,8.61,13.25,118,3.296
101,2010-08-19T09:00,2010,231,900,0,68.27,61.63,69.08,59.71,68.23,60.93,68.43,59.27,66.87,58.63,69.23,60.82,0,13.96,NA,6.636,9.37,7.298,NA,9.15,8.24,13.24,118,3.296
101,2010-08-19T10:00,2010,231,1000,0,68.45,62.54,69.24,60.43,68.4,61.81,68.6,59.83,67.09,59.19,69.36,61.48,0,13.98,NA,5.91,8.81,6.591,NA,8.78,7.906,13.23,109,3.045
101,2010-08-19T11:00,2010,231,1100,0,68.42,62.4,69.21,61.03,68.36,61.56,68.56,60.05,67.06,59.44,69.33,61.57,0,13.86,NA,6.022,8.18,6.795,NA,8.51,7.62,13.23,108,3.017
101,2010-08-19T12:00,2010,231,1200,0,68.39,62.23,69.28,60.58,68.38,61.87,68.52,60.04,67.08,59.5,69.31,61.53,0,13.94,NA,6.168,8.7,6.513,NA,8.48,7.577,13.21,109,3.045
101,2010-08-19T13:00,2010,231,1300,0,68.49,62.69,69.37,60.72,68.46,62.32,68.59,60.13,67.19,59.6,69.37,61.75,0,14,NA,5.801,8.66,6.14,NA,8.46,7.587,13.19,108,3.017
101,2010-08-19T14:00,2010,231,1400,0,68.49,62.39,69.31,60.71,68.46,62.16,68.6,60.38,67.22,59.89,69.37,61.78,18.49,13.95,NA,6.107,8.59,6.302,NA,8.21,7.333,13.2,78,2.179
101,2010-08-19T15:00,2010,231,1500,0,68.62,62.97,69.3,61.66,68.6,62.1,68.7,60.38,67.31,59.93,69.49,62.12,18.45,13.95,NA,5.647,7.635,6.496,NA,8.32,7.377,13.19,103,2.877
101,2010-08-19T16:00,2010,231,1600,0,68.48,62.42,69.19,61.1,68.49,61.95,68.59,60.24,67.23,59.84,69.35,61.84,18.71,14.07,NA,6.06,8.09,6.542,NA,8.35,7.389,13.19,106,2.961
101,2010-08-19T17:00,2010,231,1700,0,68.66,62.65,69.38,61.09,68.67,62.1,68.76,60.2,67.41,59.87,69.52,61.93,18.69,14.04,NA,6.009,8.29,6.562,NA,8.56,7.541,13.19,107,2.989
101,2010-08-19T18:00,2010,231,1800,0,68.69,62.39,69.39,61.64,68.68,61.87,68.78,60.11,67.4,59.65,69.58,61.85,18.53,13.91,NA,6.299,7.745,6.813,NA,8.66,7.749,13.19,108,3.017
101,2010-08-19T19:00,2010,231,1900,0,68.59,62.53,69.3,61.21,68.59,62.05,68.66,59.81,67.27,59.27,69.47,61.71,18.42,13.84,NA,6.065,8.09,6.548,NA,8.85,8,13.19,107,2.989
101,2010-08-19T20:00,2010,231,2000,0,68.45,62.16,69.2,60.44,68.47,61.29,68.52,59.4,67.13,58.87,69.34,61.2,18.41,13.83,NA,6.292,8.76,7.181,NA,9.12,8.26,13.19,114,3.184
101,2010-08-19T21:00,2010,231,2100,0,68.49,62.41,69.25,61,68.5,61.44,68.55,59.37,67.15,58.84,69.37,61.36,18.51,13.9,NA,6.071,8.24,7.067,NA,9.18,8.3,13.19,111,3.101
101,2010-08-19T22:00,2010,231,2200,0,68.37,61.54,69.13,60.22,68.39,60.91,68.43,59.25,67.03,58.77,69.25,60.91,18.66,13.96,NA,6.827,8.91,7.478,NA,9.18,8.26,13.19,118,3.296
101,2010-08-19T23:00,2010,231,2300,0,68.38,61.55,69.15,60.48,68.39,60.53,68.43,58.99,67.01,58.49,69.27,60.77,18.65,13.98,NA,6.831,8.67,7.864,NA,9.44,8.52,13.2,119,3.324
101,2010-08-20T00:00,2010,232,0,0,68.4,61.39,69.18,59.96,68.42,60.95,68.46,58.77,67.02,58.25,69.33,60.67,18.72,14.08,NA,7.012,9.22,7.479,NA,9.69,8.77,13.21,122,3.408
101,2010-08-20T01:00,2010,232,100,0,68.31,61.5,69.09,60,68.33,60.63,68.37,58.6,66.91,58.05,69.24,60.57,18.78,14.09,NA,6.806,9.09,7.709,NA,9.77,8.86,13.21,123,3.436
101,2010-08-20T02:00,2010,232,200,0,68.37,61.25,69.17,60.39,68.39,60.65,68.44,58.69,66.96,58.13,69.31,60.61,18.58,13.93,NA,7.12,8.77,7.737,NA,9.75,8.83,13.22,121,3.38
101,2010-08-20T03:00,2010,232,300,0,68.35,61.39,69.15,60.27,68.37,60.94,68.41,58.64,66.93,58.08,69.29,60.66,18.62,13.98,NA,6.957,8.88,7.427,NA,9.77,8.84,13.23,121,3.38
101,2010-08-20T04:00,2010,232,400,0,68.2,61.36,69.01,60.04,68.23,60.57,68.27,58.52,66.79,57.94,69.14,60.5,18.58,13.97,NA,6.848,8.97,7.653,NA,9.75,8.85,13.23,121,3.38
101,2010-08-20T05:00,2010,232,500,0,68.21,61.34,69.03,59.8,68.23,60.46,68.28,58.39,66.78,57.77,69.16,60.39,18.63,13.96,NA,6.87,9.23,7.778,NA,9.89,9.01,13.23,123,3.436
101,2010-08-20T06:00,2010,232,600,0,68.26,61.25,69.09,59.98,68.29,60.39,68.34,58.44,66.83,57.81,69.23,60.39,18.49,13.91,NA,7.007,9.1,7.892,NA,9.89,9.01,13.24,123,3.436
101,2010-08-20T07:00,2010,232,700,0,68.36,61.36,69.19,59.88,68.38,61.02,68.44,58.64,66.92,58.03,69.33,60.62,18.41,13.81,NA,6.995,9.31,7.354,NA,9.8,8.89,13.24,120,3.352
101,2010-08-20T08:00,2010,232,800,0,68.19,61.52,69,59.52,68.19,62.77,68.29,58.71,66.76,58.11,69.16,61.02,18.59,13.91,NA,6.672,9.48,5.42,NA,9.58,8.65,13.24,113,3.156
101,2010-08-20T09:00,2010,232,900,0,68.16,61.33,68.98,59.52,68.17,62.47,68.27,58.91,66.77,58.29,69.14,60.99,18.41,13.81,NA,6.836,9.46,5.706,NA,9.35,8.48,13.24,113,3.156
101,2010-08-20T10:00,2010,232,1000,0,68.33,61.53,69.12,59.78,68.33,63.02,68.44,59.28,66.95,58.67,69.3,61.33,18.6,13.94,NA,6.794,9.34,5.316,NA,9.16,8.28,13.24,110,3.073
101,2010-08-20T11:00,2010,232,1100,0,68.33,61.67,69.14,60.44,68.33,63.18,68.42,59.38,66.97,58.89,69.27,61.53,18.86,14.08,NA,6.665,8.7,5.155,NA,9.04,8.08,13.23,109,3.045
101,2010-08-20T12:00,2010,232,1200,0,68.49,62.14,69.28,60.34,68.49,63.16,68.59,59.69,67.15,59.16,69.42,61.73,18.5,13.89,NA,6.358,8.95,5.332,NA,8.9,7.996,13.23,107,2.989
101,2010-08-20T13:00,2010,232,1300,0,68.49,62.17,69.27,60.54,68.5,63.43,68.6,59.8,67.18,59.25,69.42,61.86,18.57,13.91,NA,6.318,8.72,5.064,NA,8.8,7.931,13.22,104,2.905
101,2010-08-20T14:00,2010,232,1400,0,68.46,61.97,69.22,60.64,68.46,63.35,68.56,59.82,67.15,59.26,69.38,61.82,18.72,14,NA,6.489,8.59,5.113,NA,8.74,7.89,13.21,106,2.961
101,2010-08-20T15:00,2010,232,1500,0,68.43,62.04,69.18,60.89,68.42,63.17,68.55,59.8,67.11,59.26,69.36,61.82,18.72,14.01,NA,6.394,8.28,5.248,NA,8.75,7.85,13.21,105,2.933
101,2010-08-20T16:00,2010,232,1600,0,68.49,62.15,69.25,60.62,68.46,63.68,68.62,59.71,67.22,59.23,69.42,61.88,18.59,13.94,NA,6.345,8.63,4.782,NA,8.91,7.995,13.21,104,2.905
101,2010-08-20T17:00,2010,232,1700,0,68.58,62.49,69.33,60.82,68.54,64.09,68.69,59.64,67.29,59.16,69.49,62.05,18.52,13.88,NA,6.087,8.51,4.453,NA,9.06,8.13,13.21,103,2.877
101,2010-08-20T18:00,2010,232,1800,0,68.18,61.59,68.92,60.57,68.14,63.29,68.28,59.09,66.88,58.65,69.08,61.43,18.54,13.92,NA,6.592,8.35,4.847,NA,9.19,8.23,13.21,106,2.961
101,2010-08-20T19:00,2010,232,1900,0,68.42,61.42,69.18,60.87,68.38,63.39,68.52,58.83,67.08,58.35,69.34,61.32,18.65,14.03,NA,6.998,8.31,4.99,NA,9.69,8.73,13.21,112,3.128
101,2010-08-20T20:00,2010,232,2000,0,68.26,60.97,69.06,60.95,68.22,62.92,68.37,58.35,66.9,57.77,69.21,60.95,18.69,14.05,NA,7.293,8.11,5.3,NA,10.02,9.13,13.22,115,3.212
101,2010-08-20T21:00,2010,232,2100,0,68.33,61.53,69.12,60.67,68.29,63.06,68.43,58.44,66.94,57.83,69.3,61.14,18.81,14.13,NA,6.798,8.44,5.227,NA,10,9.11,13.23,114,3.184
101,2010-08-20T22:00,2010,232,2200,0,68.01,60.7,68.82,59.86,67.98,62.07,68.13,57.98,66.62,57.38,68.99,60.45,18.7,14.05,NA,7.312,8.96,5.909,NA,10.15,9.24,13.24,120,3.352
101,2010-08-20T23:00,2010,232,2300,0,68.14,60.8,68.95,59.16,68.12,62.68,68.27,57.99,66.74,57.39,69.15,60.52,18.72,14.09,NA,7.343,9.79,5.437,NA,10.28,9.35,13.25,120,3.352
101,2010-08-21T00:00,2010,233,0,0,68,60.28,68.81,59.07,67.98,62.28,68.12,57.7,66.59,57.08,68.98,60.16,18.58,14.02,NA,7.713,9.75,5.696,NA,10.42,9.51,13.25,123,3.436
101,2010-08-21T01:00,2010,233,100,0,68.17,60.69,68.98,59.05,68.16,62.59,68.3,57.8,66.77,57.18,69.15,60.35,18.73,14.1,NA,7.479,9.94,5.563,NA,10.5,9.59,13.25,123,3.436
101,2010-08-21T02:00,2010,233,200,0,68.18,60.77,68.99,59.12,68.17,63.12,68.3,57.76,66.78,57.11,69.15,60.46,18.46,13.93,NA,7.416,9.87,5.047,NA,10.54,9.67,13.26,119,3.324
101,2010-08-21T03:00,2010,233,300,0,68.06,60.7,68.88,59.87,68.05,62.58,68.18,57.61,66.66,56.98,69.02,60.37,18.54,13.99,NA,7.359,9.01,5.473,NA,10.57,9.68,13.26,120,3.352
101,2010-08-21T04:00,2010,233,400,0,68.18,60.65,69,59.19,68.18,62.4,68.31,57.62,66.78,56.98,69.16,60.24,18.76,14.13,NA,7.539,9.81,5.776,NA,10.69,9.79,13.26,126,3.52
101,2010-08-21T05:00,2010,233,500,0,68.15,60.55,68.96,59.44,68.15,62.26,68.28,57.5,66.73,56.83,69.11,60.14,18.61,14.01,NA,7.602,9.52,5.891,NA,10.78,9.91,13.26,124,3.464
101,2010-08-21T06:00,2010,233,600,0,68.19,60.45,68.99,58.79,68.2,62.21,68.33,57.48,66.78,56.8,69.16,60.01,18.62,14.04,NA,7.742,10.21,5.985,NA,10.85,9.98,13.26,127,3.547
101,2010-08-21T07:00,2010,233,700,0,68.25,60.46,69.05,58.67,68.25,62.58,68.39,57.74,66.85,57.03,69.22,60.18,18.45,13.91,NA,7.791,10.38,5.672,NA,10.65,9.81,13.26,124,3.464
101,2010-08-21T08:00,2010,233,800,0,68.13,60.6,68.93,58.93,68.12,62.12,68.27,57.95,66.74,57.26,69.11,60.25,18.4,13.89,NA,7.533,10,5.996,NA,10.32,9.48,13.26,122,3.408
101,2010-08-21T09:00,2010,233,900,0,68.12,60.55,68.94,58.93,68.09,62.28,68.26,58.21,66.73,57.59,69.12,60.41,18.58,14.01,NA,7.565,10.01,5.807,NA,10.05,9.14,13.26,120,3.352
101,2010-08-21T10:00,2010,233,1000,0,68.15,61.02,68.98,59.2,68.12,62.57,68.31,58.64,66.78,58.09,69.16,60.81,18.75,14.08,NA,7.131,9.77,5.548,NA,9.67,8.7,13.26,117,3.268
101,2010-08-21T11:00,2010,233,1100,0,68.21,61.23,69.03,59.83,68.17,63.25,68.36,58.95,66.86,58.44,69.19,61.19,18.64,14.06,NA,6.973,9.2,4.912,NA,9.41,8.42,13.25,111,3.101
101,2010-08-21T12:00,2010,233,1200,0,68.26,61.69,69.07,59.97,68.22,63.12,68.4,59.18,66.93,58.69,69.23,61.39,18.72,14.06,NA,6.569,9.09,5.103,NA,9.22,8.25,13.25,110,3.073
101,2010-08-21T13:00,2010,233,1300,0,68.3,61.73,69.1,60.8,68.25,63.64,68.43,59.16,66.97,58.72,69.25,61.6,18.73,14.12,NA,6.568,8.29,4.604,NA,9.27,8.26,13.24,106,2.961
101,2010-08-21T14:00,2010,233,1400,0,68.42,61.84,69.21,60.38,68.37,63.9,68.55,59.35,67.11,58.9,69.37,61.7,18.72,14.13,NA,6.582,8.83,4.47,NA,9.2,8.21,13.24,107,2.989
101,2010-08-21T15:00,2010,233,1500,0,68.44,61.89,69.23,60.4,68.39,63.58,68.56,59.42,67.13,58.96,69.38,61.67,18.58,14,NA,6.546,8.83,4.807,NA,9.15,8.17,13.23,107,2.989
101,2010-08-21T16:00,2010,233,1600,0,68.37,61.64,69.14,60.13,68.33,63.26,68.49,59.29,67.07,58.85,69.31,61.45,18.55,13.95,NA,6.73,9.02,5.069,NA,9.21,8.22,13.23,108,3.017
101,2010-08-21T17:00,2010,233,1700,0,68.45,61.89,69.22,60.62,68.4,63.47,68.56,59.19,67.13,58.73,69.37,61.6,18.54,13.96,NA,6.562,8.59,4.923,NA,9.37,8.39,13.23,108,3.017
101,2010-08-21T18:00,2010,233,1800,0,68.45,61.83,69.23,60.71,68.4,63.7,68.56,59.02,67.12,58.49,69.38,61.55,18.45,13.92,NA,6.624,8.51,4.706,NA,9.54,8.63,13.22,107,2.989
101,2010-08-21T19:00,2010,233,1900,0,68.31,61.42,69.09,60.34,68.26,63.44,68.41,58.79,66.97,58.25,69.23,61.27,18.45,13.89,NA,6.896,8.75,4.821,NA,9.62,8.71,13.23,109,3.045
101,2010-08-21T20:00,2010,233,2000,0,68.31,61.36,69.11,60.11,68.27,62.67,68.42,58.69,66.97,58.16,69.25,61.04,18.57,14,NA,6.955,9,5.599,NA,9.72,8.81,13.23,114,3.184
101,2010-08-21T21:00,2010,233,2100,0,68.34,62.18,69.13,60.06,68.28,63.23,68.44,58.59,66.97,58.1,69.27,61.3,18.82,14.17,NA,6.153,9.07,5.05,NA,9.85,8.88,13.23,112,3.128
101,2010-08-21T22:00,2010,233,2200,0,68.3,61.39,69.1,60.48,68.25,62.85,68.41,58.57,66.94,58.08,69.25,61.1,18.81,14.12,NA,6.908,8.62,5.402,NA,9.84,8.86,13.23,114,3.184
101,2010-08-21T23:00,2010,233,2300,0,68.19,60.6,68.99,59.74,68.15,62.37,68.31,58.46,66.83,57.95,69.15,60.66,18.72,14.11,NA,7.586,9.25,5.78,NA,9.85,8.88,13.24,118,3.296
101,2010-08-22T00:00,2010,234,0,0,68.3,61.28,69.11,59.89,68.26,63.1,68.41,58.49,66.93,57.98,69.27,61,18.77,14.13,NA,7.021,9.22,5.157,NA,9.93,8.94,13.24,116,3.24
101,2010-08-22T01:00,2010,234,100,0,68.28,61.51,69.09,61.32,68.22,63.31,68.37,58.42,66.89,57.92,69.23,61.28,18.82,14.15,NA,6.768,7.771,4.917,NA,9.95,8.97,13.24,111,3.101
101,2010-08-22T02:00,2010,234,200,0,68.2,61.49,69.01,59.87,68.16,62.9,68.31,58.34,66.82,57.8,69.17,60.94,18.64,14.01,NA,6.716,9.14,5.264,NA,9.98,9.02,13.24,114,3.184
101,2010-08-22T03:00,2010,234,300,0,68.12,61.04,68.93,59.26,68.07,63.21,68.24,58.3,66.74,57.75,69.09,60.82,18.6,14,NA,7.087,9.67,4.859,NA,9.94,8.98,13.24,115,3.212
101,2010-08-22T04:00,2010,234,400,0,68.25,61.39,69.07,60.55,68.2,62.99,68.36,58.4,66.86,57.86,69.22,61.07,18.62,14,NA,6.86,8.53,5.214,NA,9.95,8.99,13.25,113,3.156
101,2010-08-22T05:00,2010,234,500,0,68.13,61.16,68.95,59.88,68.09,62.5,68.25,58.43,66.76,57.89,69.11,60.82,18.52,13.94,NA,6.963,9.07,5.592,NA,9.82,8.87,13.24,115,3.212
101,2010-08-22T06:00,2010,234,600,0,68.2,61.2,69.02,59.5,68.16,62.67,68.33,58.6,66.84,58.06,69.18,60.89,18.53,13.96,NA,7.003,9.52,5.494,NA,9.73,8.78,13.24,114,3.184
101,2010-08-22T07:00,2010,234,700,0,68.3,61.42,69.11,59.94,68.27,62.85,68.43,58.73,66.95,58.18,69.28,61.07,18.38,13.87,NA,6.887,9.17,5.416,NA,9.7,8.77,13.24,113,3.156
101,2010-08-22T08:00,2010,234,800,0,68.23,61.19,69.03,59.46,68.19,62.79,68.35,58.79,66.89,58.25,69.19,60.97,18.52,13.93,NA,7.033,9.57,5.4,NA,9.57,8.63,13.24,113,3.156
101,2010-08-22T09:00,2010,234,900,0,68.26,61.22,69.07,59.56,68.22,62.48,68.38,58.76,66.91,58.27,69.22,60.93,18.8,14.05,NA,7.04,9.51,5.733,NA,9.62,8.64,13.24,116,3.24
101,2010-08-22T10:00,2010,234,1000,0,68.22,60.73,69.01,59.21,68.18,62.57,68.34,58.66,66.87,58.15,69.18,60.73,18.69,14.06,NA,7.484,9.8,5.604,NA,9.68,8.72,13.24,118,3.296
101,2010-08-22T11:00,2010,234,1100,0,68.37,61.11,69.18,60.37,68.33,62.71,68.49,58.66,67.01,58.1,69.33,60.99,18.65,13.99,NA,7.258,8.8,5.621,NA,9.82,8.91,13.24,116,3.24
101,2010-08-22T12:00,2010,234,1200,0,68.3,61.11,69.09,59.24,68.27,63.11,68.42,58.58,66.95,58,69.27,60.85,18.66,14.05,NA,7.191,9.85,5.163,NA,9.85,8.95,13.24,117,3.268
101,2010-08-22T13:00,2010,234,1300,0,68.19,61,68.97,59.16,68.15,62.91,68.31,58.44,66.83,57.86,69.15,60.73,18.65,13.95,NA,7.186,9.81,5.241,NA,9.87,8.97,13.24,117,3.268
101,2010-08-22T14:00,2010,234,1400,0,68.23,60.73,69.01,58.94,68.2,63.24,68.36,58.41,66.87,57.81,69.21,60.67,18.53,13.93,NA,7.499,10.08,4.958,NA,9.95,9.06,13.24,117,3.268
101,2010-08-22T15:00,2010,234,1500,0,68.24,61.23,69.04,59.77,68.22,62.56,68.37,58.41,66.88,57.83,69.23,60.77,18.57,13.95,NA,7.011,9.27,5.664,NA,9.96,9.05,13.24,117,3.268
101,2010-08-22T16:00,2010,234,1600,0,68.12,60.79,68.92,59.76,68.1,63.13,68.25,58.36,66.76,57.78,69.11,60.77,18.47,13.89,NA,7.335,9.16,4.967,NA,9.89,8.98,13.24,115,3.212
101,2010-08-22T17:00,2010,234,1700,0,68.19,60.98,68.99,59.74,68.18,62.98,68.32,58.29,66.82,57.66,69.18,60.74,18.47,13.89,NA,7.208,9.25,5.197,NA,10.03,9.16,13.24,117,3.268
101,2010-08-22T18:00,2010,234,1800,0,68.11,60.76,68.91,59.12,68.11,63.31,68.24,58.1,66.73,57.44,69.13,60.59,18.64,14.01,NA,7.352,9.78,4.809,NA,10.15,9.28,13.24,118,3.296
101,2010-08-22T19:00,2010,234,1900,0,68.05,60.72,68.86,59.43,68.05,62.89,68.18,57.94,66.66,57.31,69.07,60.48,18.61,14.06,NA,7.333,9.43,5.162,NA,10.24,9.35,13.25,120,3.352
101,2010-08-22T20:00,2010,234,2000,0,67.96,60.38,68.78,59.03,67.97,62.33,68.1,57.78,66.55,57.14,68.98,60.15,18.72,14.09,NA,7.578,9.75,5.642,NA,10.32,9.42,13.25,124,3.464
101,2010-08-22T21:00,2010,234,2100,0,68.06,60.4,68.87,59.88,68.06,62.74,68.2,57.93,66.66,57.26,69.05,60.4,18.74,14.09,NA,7.655,8.99,5.328,NA,10.27,9.4,13.25,121,3.38
101,2010-08-22T22:00,2010,234,2200,0,68.04,60.75,68.86,59.37,68.05,62.65,68.19,57.84,66.66,57.18,69.03,60.34,18.76,14.06,NA,7.298,9.49,5.407,NA,10.34,9.48,13.25,122,3.408
101,2010-08-22T23:00,2010,234,2300,0,68.13,60.38,68.94,58.83,68.14,62.79,68.27,57.83,66.74,57.17,69.13,60.19,18.78,14.06,NA,7.752,10.11,5.353,NA,10.44,9.57,13.25,125,3.492
101,2010-08-23T00:00,2010,235,0,0,68.14,60.81,68.95,58.95,68.15,62.59,68.27,57.81,66.74,57.16,69.13,60.27,18.76,14.09,NA,7.327,10,5.556,NA,10.46,9.59,13.25,124,3.464
101,2010-08-23T01:00,2010,235,100,0,68.25,60.82,69.05,59.55,68.26,63.31,68.39,57.97,66.84,57.27,69.24,60.55,18.67,13.98,NA,7.429,9.5,4.945,NA,10.42,9.58,13.25,121,3.38
101,2010-08-23T02:00,2010,235,200,0,68.07,61.03,68.88,59.53,68.07,63.29,68.2,57.97,66.67,57.33,69.05,60.61,18.73,14.06,NA,7.042,9.35,4.776,NA,10.24,9.34,13.25,118,3.296
101,2010-08-23T03:00,2010,235,300,0,68.05,60.67,68.87,59.81,68.05,62.87,68.18,57.99,66.64,57.35,69.04,60.51,18.68,14.06,NA,7.377,9.06,5.18,NA,10.19,9.3,13.25,119,3.324
101,2010-08-23T04:00,2010,235,400,0,68.22,61.68,69.05,60.16,68.21,62.98,68.35,58.17,66.8,57.55,69.22,60.9,18.67,14.06,NA,6.541,8.88,5.233,NA,10.17,9.26,13.26,116,3.24
101,2010-08-23T05:00,2010,235,500,0,67.91,60.39,68.72,59.12,67.92,62.42,68.06,57.98,66.52,57.31,68.9,60.25,18.55,13.93,NA,7.519,9.61,5.492,NA,10.07,9.21,13.25,121,3.38
101,2010-08-23T06:00,2010,235,600,0,68.08,60.43,68.88,58.79,68.09,62.66,68.22,58.08,66.68,57.39,69.07,60.31,18.55,13.93,NA,7.651,10.1,5.428,NA,10.14,9.3,13.25,121,3.38
101,2010-08-23T07:00,2010,235,700,0,68.18,60.59,68.99,59.48,68.18,63.03,68.32,58.12,66.79,57.38,69.17,60.53,18.3,13.76,NA,7.593,9.51,5.157,NA,10.2,9.4,13.25,118,3.296
101,2010-08-23T08:00,2010,235,800,0,68.08,60.75,68.88,59.49,68.09,62.77,68.22,57.98,66.68,57.29,69.07,60.45,18.62,13.99,NA,7.336,9.39,5.315,NA,10.24,9.39,13.25,120,3.352
101,2010-08-23T09:00,2010,235,900,0,68.07,60.66,68.88,58.67,68.09,62.01,68.22,57.91,66.67,57.24,69.07,60.14,18.66,14.01,NA,7.416,10.21,6.076,NA,10.31,9.43,13.25,124,3.464
101,2010-08-23T10:00,2010,235,1000,0,68.19,60.4,69,59.67,68.21,62.6,68.34,58,66.8,57.28,69.19,60.36,18.5,13.9,NA,7.791,9.33,5.612,NA,10.34,9.52,13.25,122,3.408
101,2010-08-23T11:00,2010,235,1100,0,67.99,60.26,68.78,58.58,68.01,62.41,68.14,57.91,66.6,57.21,68.97,60.13,18.52,13.95,NA,7.737,10.2,5.603,NA,10.22,9.39,13.25,122,3.408
101,2010-08-23T12:00,2010,235,1200,0,68.22,60.7,69.02,59.47,68.23,62.49,68.37,58,66.82,57.31,69.22,60.4,18.62,13.96,NA,7.519,9.55,5.745,NA,10.37,9.51,13.25,122,3.408
101,2010-08-23T13:00,2010,235,1300,0,68.11,61.18,68.91,59.22,68.12,62.55,68.25,58.02,66.7,57.33,69.1,60.51,18.62,13.97,NA,6.928,9.7,5.572,NA,10.23,9.38,13.25,119,3.324
101,2010-08-23T14:00,2010,235,1400,0,68.12,60.88,68.93,58.56,68.13,62.5,68.26,58.04,66.71,57.38,69.12,60.35,18.78,14.03,NA,7.24,10.37,5.635,NA,10.22,9.33,13.25,122,3.408
101,2010-08-23T15:00,2010,235,1500,0,68.08,61.25,68.9,58.97,68.08,62.63,68.2,58.04,66.66,57.38,69.07,60.52,18.72,14.02,NA,6.831,9.93,5.453,NA,10.17,9.29,13.26,119,3.324
101,2010-08-23T16:00,2010,235,1600,0,68.14,60.66,68.95,59.03,68.16,62.63,68.28,58.01,66.73,57.31,69.14,60.35,18.6,13.92,NA,7.479,9.92,5.535,NA,10.27,9.42,13.25,121,3.38
101,2010-08-23T17:00,2010,235,1700,0,68.1,60.43,68.91,58.7,68.11,62.74,68.24,58.11,66.71,57.41,69.09,60.33,18.5,13.85,NA,7.665,10.21,5.372,NA,10.13,9.3,13.25,120,3.352
101,2010-08-23T18:00,2010,235,1800,0,68.16,60.75,68.96,58.95,68.18,62.6,68.3,58.08,66.76,57.37,69.15,60.38,18.5,13.85,NA,7.407,10.01,5.578,NA,10.22,9.39,13.25,121,3.38
101,2010-08-23T19:00,2010,235,1900,0,68.18,60.7,68.97,58.9,68.19,62.75,68.31,58.07,66.76,57.31,69.17,60.38,18.31,13.77,NA,7.477,10.08,5.435,NA,10.24,9.45,13.25,119,3.324
101,2010-08-23T20:00,2010,235,2000,0,68.18,60.51,68.99,59.24,68.18,62.73,68.31,58.08,66.77,57.29,69.17,60.38,18.49,13.79,NA,7.664,9.75,5.451,NA,10.23,9.48,13.25,120,3.352
101,2010-08-23T21:00,2010,235,2100,0,68.04,61.12,68.84,59.06,68.04,62.58,68.16,57.98,66.63,57.25,69.02,60.44,18.6,13.92,NA,6.924,9.78,5.465,NA,10.18,9.38,13.25,119,3.324
101,2010-08-23T22:00,2010,235,2200,0,68.07,60.21,68.89,58.45,68.09,62.4,68.21,57.97,66.67,57.25,69.07,60.09,18.7,13.98,NA,7.865,10.44,5.687,NA,10.24,9.42,13.25,124,3.464
101,2010-08-23T23:00,2010,235,2300,0,68.25,60.83,69.06,59.23,68.25,63.06,68.38,58.06,66.84,57.36,69.24,60.54,18.75,14.03,NA,7.415,9.83,5.191,NA,10.31,9.47,13.25,121,3.38
101,2010-08-24T00:00,2010,236,0,0,68.11,60.61,68.93,59.4,68.12,62.54,68.24,57.92,66.7,57.22,69.1,60.33,18.75,13.98,NA,7.502,9.53,5.582,NA,10.32,9.47,13.25,122,3.408
101,2010-08-24T01:00,2010,236,100,0,68.26,60.97,69.07,59.48,68.25,63.27,68.38,58.11,66.84,57.38,69.24,60.65,18.53,13.83,NA,7.29,9.58,4.985,NA,10.27,9.45,13.25,117,3.268
101,2010-08-24T02:00,2010,236,200,0,68.16,60.97,68.97,59.21,68.16,62.95,68.29,58.05,66.75,57.32,69.15,60.51,18.48,13.84,NA,7.186,9.75,5.202,NA,10.24,9.42,13.25,118,3.296
101,2010-08-24T03:00,2010,236,300,0,68.1,61.01,68.92,59.71,68.1,63.14,68.23,58.02,66.69,57.29,69.09,60.62,18.55,13.86,NA,7.09,9.21,4.96,NA,10.21,9.39,13.25,117,3.268
101,2010-08-24T04:00,2010,236,400,0,68.14,61.1,68.95,59.48,68.14,62.77,68.26,58.1,66.73,57.34,69.13,60.55,18.32,13.74,NA,7.045,9.48,5.377,NA,10.16,9.39,13.25,116,3.24
101,2010-08-24T05:00,2010,236,500,0,68.13,60.62,68.94,59.38,68.13,62.76,68.26,58.06,66.72,57.32,69.11,60.42,18.58,13.9,NA,7.511,9.56,5.37,NA,10.2,9.4,13.25,120,3.352
101,2010-08-24T06:00,2010,236,600,0,68.13,60.51,68.94,59.09,68.13,62.62,68.26,58.05,66.72,57.32,69.12,60.32,18.42,13.87,NA,7.622,9.85,5.503,NA,10.2,9.4,13.25,121,3.38
101,2010-08-24T07:00,2010,236,700,0,68.16,60.83,68.97,59.27,68.16,62.22,68.28,58.13,66.75,57.37,69.15,60.35,18.37,13.83,NA,7.329,9.69,5.935,NA,10.15,9.37,13.25,120,3.352
101,2010-08-24T08:00,2010,236,800,0,68.19,60.72,69.01,59.21,68.19,62.45,68.32,58.26,66.78,57.48,69.19,60.41,18.29,13.75,NA,7.468,9.79,5.743,NA,10.06,9.3,13.25,119,3.324
101,2010-08-24T09:00,2010,236,900,0,68.07,61,68.88,58.94,68.06,62.9,68.19,58.22,66.64,57.47,69.1,60.57,18.42,13.86,NA,7.071,9.95,5.166,NA,9.97,9.16,13.25,117,3.268
101,2010-08-24T10:00,2010,236,1000,0,67.92,60.83,68.7,58.66,67.93,61.87,68.05,58.14,66.46,57.36,68.99,60.32,18.51,13.89,NA,7.088,10.04,6.06,NA,9.91,9.1,13.27,121,3.38
101,2010-08-24T11:00,2010,236,1100,0,68.16,61.09,68.98,59.59,68.15,62.71,68.3,58.56,66.76,57.87,69.16,60.78,18.52,13.84,NA,7.072,9.39,5.442,NA,9.73,8.89,13.26,119,3.324
101,2010-08-24T12:00,2010,236,1200,0,68.14,61.37,68.96,59.46,68.14,62.64,68.27,58.66,66.74,57.97,69.14,60.86,18.4,13.82,NA,6.769,9.5,5.5,NA,9.61,8.77,13.25,116,3.24
101,2010-08-24T13:00,2010,236,1300,0,68.12,61.05,68.94,59.98,68.12,62.67,68.25,58.62,66.73,57.93,69.12,60.85,18.42,13.79,NA,7.071,8.97,5.447,NA,9.63,8.79,13.25,116,3.24
101,2010-08-24T14:00,2010,236,1400,0,68.18,61.6,68.98,59.67,68.17,62.92,68.29,58.57,66.77,57.94,69.16,60.98,18.6,13.91,NA,6.584,9.32,5.243,NA,9.72,8.84,13.25,116,3.24
101,2010-08-24T15:00,2010,236,1500,0,67.97,61.04,68.78,59.95,67.99,62.45,68.09,58.34,66.57,57.72,68.96,60.72,18.68,13.99,NA,6.927,8.82,5.536,NA,9.75,8.85,13.25,117,3.268
101,2010-08-24T16:00,2010,236,1600,0,68.09,60.89,68.9,60.31,68.13,62.51,68.21,58.37,66.68,57.7,69.09,60.76,18.61,13.9,NA,7.199,8.58,5.613,NA,9.84,8.99,13.25,118,3.296
101,2010-08-24T17:00,2010,236,1700,0,68.27,61.22,69.1,60.59,68.32,62.71,68.4,58.32,66.86,57.62,69.29,60.9,18.56,13.85,NA,7.048,8.51,5.609,NA,10.08,9.24,13.25,118,3.296
101,2010-08-24T18:00,2010,236,1800,0,67.93,60.37,68.75,59.86,67.98,61.97,68.06,57.92,66.51,57.18,68.94,60.26,18.53,13.81,NA,7.559,8.88,6.013,NA,10.15,9.33,13.25,122,3.408
101,2010-08-24T19:00,2010,236,1900,0,68.15,61.26,68.96,60.51,68.19,62.31,68.27,58.05,66.73,57.29,69.14,60.65,18.47,13.79,NA,6.895,8.45,5.875,NA,10.22,9.44,13.25,118,3.296
101,2010-08-24T20:00,2010,236,2000,0,68.15,61.48,68.96,60.7,68.18,63.18,68.27,58.02,66.73,57.25,69.12,60.88,18.47,13.75,NA,6.674,8.26,5.004,NA,10.25,9.47,13.25,115,3.212
101,2010-08-24T21:00,2010,236,2100,0,68,61.38,68.8,61.61,68.02,62.04,68.12,57.8,66.57,57.04,68.97,60.65,18.68,13.91,NA,6.617,7.189,5.984,NA,10.32,9.54,13.25,117,3.268
101,2010-08-24T22:00,2010,236,2200,0,67.97,60.23,68.79,59.95,68,61.59,68.11,57.8,66.56,57.04,68.96,60.07,18.66,13.91,NA,7.74,8.83,6.414,NA,10.31,9.51,13.25,126,3.52
101,2010-08-24T23:00,2010,236,2300,0,68.19,61.15,69,59.46,68.22,61.9,68.32,57.97,66.78,57.22,69.17,60.36,18.82,14.02,NA,7.041,9.54,6.326,NA,10.35,9.56,13.25,125,3.492
101,2010-08-25T00:00,2010,237,0,0,68.14,60.2,68.94,59.81,68.18,62.07,68.28,57.91,66.73,57.14,69.12,60.17,18.79,14,NA,7.947,9.13,6.109,NA,10.37,9.59,13.25,126,3.52
101,2010-08-25T01:00,2010,237,100,0,68.15,60.13,68.95,59.87,68.18,62.28,68.27,57.93,66.73,57.19,69.13,60.22,18.78,14.03,NA,8.01,9.09,5.9,NA,10.35,9.54,13.25,127,3.547
101,2010-08-25T02:00,2010,237,200,0,68.13,61.48,68.93,59.3,68.15,62.15,68.25,57.91,66.71,57.16,69.1,60.44,18.81,14.04,NA,6.65,9.62,5.996,NA,10.34,9.55,13.25,123,3.436
101,2010-08-25T03:00,2010,237,300,0,68.27,60.74,69.08,60.58,68.29,62.7,68.4,58.03,66.84,57.25,69.24,60.58,18.8,14,NA,7.525,8.49,5.591,NA,10.37,9.59,13.25,122,3.408
101,2010-08-25T04:00,2010,237,400,0,68.08,60.54,68.88,60.7,68.1,62.2,68.21,57.9,66.67,57.13,69.06,60.4,18.65,13.95,NA,7.538,8.18,5.9,NA,10.3,9.54,13.25,122,3.408
101,2010-08-25T05:00,2010,237,500,0,68.12,60.67,68.92,59.8,68.15,62.02,68.25,57.97,66.7,57.14,69.09,60.3,18.49,13.79,NA,7.446,9.12,6.129,NA,10.28,9.57,13.25,123,3.436
101,2010-08-25T06:00,2010,237,600,0,68.29,60.76,69.08,59.82,68.32,62.12,68.41,58.12,66.86,57.29,69.26,60.42,18.6,13.84,NA,7.526,9.26,6.199,NA,10.3,9.57,13.25,123,3.436
101,2010-08-25T07:00,2010,237,700,0,68.05,61.15,68.85,60.82,68.08,61.7,68.17,57.97,66.64,57.13,69.02,60.47,18.58,13.84,NA,6.901,8.03,6.374,NA,10.21,9.51,13.25,120,3.352
101,2010-08-25T08:00,2010,237,800,0,68.22,61.14,69.02,60.21,68.25,62.6,68.34,58.16,66.8,57.33,69.2,60.68,18.54,13.81,NA,7.079,8.8,5.645,NA,10.18,9.46,13.25,119,3.324
101,2010-08-25T09:00,2010,237,900,0,68.05,60.26,68.85,59.95,68.09,62.65,68.18,58.01,66.64,57.2,69.03,60.36,18.74,13.89,NA,7.792,8.9,5.435,NA,10.17,9.44,13.25,123,3.436
101,2010-08-25T10:00,2010,237,1000,0,68.07,60.47,68.86,59.14,68.1,62.82,68.2,58.1,66.65,57.26,69.05,60.37,18.56,13.8,NA,7.602,9.72,5.281,NA,10.1,9.39,13.25,121,3.38
101,2010-08-25T11:00,2010,237,1100,0,67.16,59.76,67.92,59.05,67.17,62.53,67.27,57.45,65.77,56.62,68.1,59.85,18.46,13.84,NA,7.395,8.87,4.647,NA,9.82,9.15,13.25,116,3.24
101,2010-08-25T12:00,2010,237,1200,0,68.1,60.49,68.9,60.42,68.12,61.9,68.22,58.22,66.69,57.41,69.08,60.41,18.6,13.92,NA,7.61,8.48,6.216,NA,10,9.27,13.25,122,3.408
101,2010-08-25T13:00,2010,237,1300,0,68.1,60.95,68.9,58.79,68.13,62.6,68.22,58.22,66.68,57.46,69.1,60.46,18.71,13.99,NA,7.15,10.11,5.528,NA,10.01,9.22,13.25,122,3.408
101,2010-08-25T14:00,2010,237,1400,0,68.01,60.64,68.81,59.46,68.03,61.99,68.13,58.2,66.6,57.47,69,60.35,18.8,14.01,NA,7.367,9.34,6.039,NA,9.93,9.12,13.25,123,3.436
101,2010-08-25T15:00,2010,237,1500,0,68.24,61.07,69.04,59.97,68.26,62.88,68.36,58.47,66.82,57.73,69.24,60.81,18.66,13.97,NA,7.161,9.07,5.375,NA,9.89,9.09,13.25,120,3.352
101,2010-08-25T16:00,2010,237,1600,0,68.02,60.73,68.81,60.52,68.04,62.93,68.14,58.23,66.61,57.53,69.01,60.73,18.72,13.93,NA,7.283,8.29,5.112,NA,9.91,9.08,13.25,117,3.268
101,2010-08-25T17:00,2010,237,1700,0,68.21,61.67,69.02,61.39,68.23,62.84,68.33,58.33,66.79,57.62,69.2,61.1,18.7,13.91,NA,6.539,7.633,5.384,NA,10,9.16,13.25,114,3.184
101,2010-08-25T18:00,2010,237,1800,0,68.04,61.31,68.84,60.5,68.05,61.85,68.16,58.17,66.62,57.46,69.03,60.62,18.54,13.84,NA,6.725,8.34,6.201,NA,9.99,9.16,13.25,118,3.296
101,2010-08-25T19:00,2010,237,1900,0,68.17,60.84,68.98,59.92,68.19,62.56,68.3,58.25,66.75,57.52,69.18,60.61,18.44,13.81,NA,7.325,9.05,5.63,NA,10.05,9.23,13.25,120,3.352
101,2010-08-25T20:00,2010,237,2000,0,68.02,60.73,68.82,59.62,68.04,62.09,68.15,58.14,66.61,57.41,69.01,60.39,18.41,13.79,NA,7.292,9.2,5.947,NA,10,9.2,13.25,120,3.352
101,2010-08-25T21:00,2010,237,2100,0,68.05,60.83,68.84,60.32,68.06,62.13,68.17,58.2,66.65,57.48,69.02,60.55,18.53,13.86,NA,7.225,8.52,5.928,NA,9.98,9.16,13.25,119,3.324
101,2010-08-25T22:00,2010,237,2200,0,68.1,60.78,68.9,60.26,68.12,62.12,68.22,58.13,66.68,57.41,69.09,60.5,18.58,13.92,NA,7.318,8.63,5.993,NA,10.09,9.27,13.25,120,3.352
101,2010-08-25T23:00,2010,237,2300,0,68.17,61.25,68.97,60.37,68.19,61.99,68.3,58.17,66.75,57.45,69.15,60.61,18.67,14,NA,6.913,8.6,6.205,NA,10.12,9.3,13.25,121,3.38
101,2010-08-26T00:00,2010,238,0,0,68.15,61.03,68.95,60.06,68.17,62.39,68.28,58.08,66.73,57.39,69.13,60.57,18.8,14.06,NA,7.126,8.89,5.78,NA,10.2,9.35,13.25,121,3.38
101,2010-08-26T01:00,2010,238,100,0,68.16,60.81,68.97,60.14,68.18,61.81,68.29,58.08,66.75,57.41,69.15,60.42,18.77,14.05,NA,7.349,8.83,6.371,NA,10.21,9.35,13.25,124,3.464
101,2010-08-26T02:00,2010,238,200,0,68.12,61.53,68.92,60.33,68.14,61.81,68.25,58.12,66.71,57.42,69.1,60.62,18.71,13.99,NA,6.595,8.59,6.328,NA,10.13,9.3,13.25,120,3.352
101,2010-08-26T03:00,2010,238,300,0,68.13,60.75,68.93,59.39,68.15,62.67,68.26,58.17,66.73,57.5,69.11,60.52,18.69,14.03,NA,7.385,9.54,5.476,NA,10.09,9.22,13.25,121,3.38
101,2010-08-26T04:00,2010,238,400,0,68.11,60.85,68.9,59.67,68.12,63.25,68.23,58.21,66.7,57.49,69.09,60.71,18.74,13.98,NA,7.264,9.23,4.872,NA,10.02,9.21,13.25,119,3.324
101,2010-08-26T05:00,2010,238,500,0,68.19,60.71,68.99,59.94,68.21,62.38,68.32,58.35,66.79,57.56,69.18,60.56,18.35,13.85,NA,7.475,9.05,5.83,NA,9.97,9.22,13.25,119,3.324
101,2010-08-26T06:00,2010,238,600,0,68.15,60.96,68.95,60.89,68.16,62.83,68.27,58.3,66.73,57.54,69.13,60.83,18.5,13.85,NA,7.185,8.05,5.332,NA,9.97,9.19,13.25,116,3.24
101,2010-08-26T07:00,2010,238,700,0,68.03,60.68,68.83,60.03,68.05,62.5,68.15,58.21,66.62,57.51,69.02,60.56,18.6,13.98,NA,7.35,8.8,5.547,NA,9.94,9.11,13.25,119,3.324
101,2010-08-26T08:00,2010,238,800,0,68.25,60.84,69.07,61.26,68.28,62.78,68.39,58.52,66.85,57.82,69.26,60.93,18.66,13.95,NA,7.417,7.81,5.501,NA,9.88,9.03,13.25,117,3.268
101,2010-08-26T09:00,2010,238,900,0,68.11,61.2,68.89,60,68.11,62.8,68.23,58.71,66.73,58.03,69.08,60.96,18.59,13.86,NA,6.908,8.89,5.317,NA,9.52,8.7,13.25,114,3.184
101,2010-08-26T10:00,2010,238,1000,0,68.18,61.18,68.96,60.04,68.2,62.64,68.32,58.94,66.82,58.27,69.16,61,18.5,13.83,NA,7.003,8.93,5.551,NA,9.37,8.56,13.24,114,3.184
101,2010-08-26T11:00,2010,238,1100,0,68.15,61.06,68.88,59.78,68.16,62.25,68.26,59.12,66.72,58.39,69.15,60.97,18.6,13.86,NA,7.085,9.11,5.911,NA,9.14,8.33,13.24,113,3.156
101,2010-08-26T12:00,2010,238,1200,0,68.09,60.97,68.83,60.6,68.16,62.33,68.25,59.09,66.68,58.36,69.1,61.04,18.77,13.99,NA,7.128,8.23,5.827,NA,9.17,8.32,13.25,114,3.184
101,2010-08-26T13:00,2010,238,1300,0,68.11,60.94,68.87,59.44,68.21,63.27,68.31,59.15,66.71,58.45,69.14,61.11,18.78,13.98,NA,7.169,9.43,4.938,NA,9.17,8.26,13.25,112,3.128
101,2010-08-26T14:00,2010,238,1400,0,68.07,61.11,68.94,59.46,68.19,62.68,68.3,59.02,66.6,58.4,69.16,60.98,18.78,13.95,NA,6.955,9.48,5.508,NA,9.28,8.2,13.25,115,3.212
101,2010-08-26T15:00,2010,238,1500,0,68.03,61.16,68.75,59.99,68,62.35,68.14,60.16,66.57,58.42,69.03,61.29,18.82,14,NA,6.869,8.76,5.653,NA,7.987,8.15,13.26,109,3.045
101,2010-08-26T16:00,2010,238,1600,0,68.17,61.44,68.96,59.79,68.18,62.52,68.3,59.23,66.78,58.54,69.16,61.14,18.76,13.98,NA,6.725,9.17,5.66,NA,9.07,8.23,13.25,113,3.156
101,2010-08-26T17:00,2010,238,1700,0,68.22,60.9,69.04,60.05,68.22,62.53,68.33,59.08,66.85,58.45,69.19,61,18.67,13.9,NA,7.326,8.99,5.692,NA,9.25,8.4,13.24,115,3.212
101,2010-08-26T18:00,2010,238,1800,0,68.19,61.37,69,59.64,68.18,62.45,68.27,58.86,66.79,58.23,69.14,60.96,18.69,13.92,NA,6.823,9.36,5.735,NA,9.41,8.56,13.24,114,3.184
101,2010-08-26T19:00,2010,238,1900,0,68.27,60.84,69.1,59.97,68.26,62.62,68.34,58.62,66.84,57.95,69.24,60.81,18.68,13.88,NA,7.429,9.13,5.644,NA,9.73,8.89,13.24,118,3.296
101,2010-08-26T20:00,2010,238,2000,0,68.17,60.64,69.01,59.33,68.15,62.16,68.23,58.35,66.71,57.65,69.15,60.48,18.61,13.87,NA,7.527,9.69,5.986,NA,9.88,9.06,13.24,121,3.38
101,2010-08-26T21:00,2010,238,2100,0,67.52,60.51,68.38,59.42,67.5,62.26,67.59,57.61,66.07,56.94,68.5,60.17,18.89,14.03,NA,7.009,8.96,5.24,NA,9.97,9.13,13.25,118,3.296
101,2010-08-26T22:00,2010,238,2200,0,68.07,60.19,68.91,59.05,68.05,62.54,68.15,57.94,66.6,57.18,69.04,60.22,18.91,14.02,NA,7.88,9.86,5.506,NA,10.21,9.42,13.25,124,3.464
101,2010-08-26T23:00,2010,238,2300,0,68.01,60.53,68.85,59.66,68,62.24,68.09,57.88,66.55,57.14,68.98,60.28,18.75,13.96,NA,7.482,9.18,5.763,NA,10.21,9.42,13.25,122,3.408
101,2010-08-27T00:00,2010,239,0,0,68.24,61.08,69.07,60.11,68.23,62.72,68.33,57.99,66.78,57.24,69.21,60.61,18.77,14.03,NA,7.165,8.96,5.507,NA,10.34,9.54,13.25,121,3.38
101,2010-08-27T01:00,2010,239,100,0,68.16,60.17,69,59.58,68.16,62.01,68.26,57.8,66.71,57.02,69.14,60.09,18.71,13.98,NA,7.983,9.41,6.143,NA,10.46,9.68,13.25,127,3.547
101,2010-08-27T02:00,2010,239,200,0,68.31,61.26,69.15,60.94,68.3,62.24,68.4,57.81,66.86,57.04,69.27,60.6,18.9,14.05,NA,7.047,8.21,6.062,NA,10.59,9.82,13.25,122,3.408
101,2010-08-27T03:00,2010,239,300,0,67.96,59.67,68.81,58.91,67.96,61.65,68.07,57.46,66.53,56.68,68.95,59.68,18.98,14.05,NA,8.29,9.9,6.308,NA,10.62,9.85,13.25,131,3.659
101,2010-08-27T04:00,2010,239,400,0,68.22,60.03,69.07,59.81,68.23,61.93,68.33,57.58,66.78,56.76,69.2,59.99,18.77,14.01,NA,8.19,9.26,6.296,NA,10.75,10.02,13.25,129,3.603
101,2010-08-27T05:00,2010,239,500,0,67.99,59.2,68.82,57.71,68,61.28,68.11,57.33,66.57,56.47,68.98,59.27,18.66,13.9,NA,8.79,11.11,6.718,NA,10.78,10.1,13.25,135,3.771
101,2010-08-27T06:00,2010,239,600,0,67.53,59.69,68.35,58.89,67.52,61.57,67.63,56.94,66.12,56.14,68.48,59.44,18.82,13.97,NA,7.841,9.46,5.952,NA,10.69,9.98,13.25,126,3.52
101,2010-08-27T07:00,2010,239,700,0,68.29,60.1,69.12,58.83,68.31,62.64,68.42,57.58,66.86,56.69,69.28,60,18.77,13.94,NA,8.19,10.29,5.669,NA,10.83,10.17,13.25,129,3.603
101,2010-08-27T08:00,2010,239,800,0,68.15,60.44,68.96,58.92,68.16,62,68.27,57.81,66.73,56.96,69.13,60.05,18.65,13.85,NA,7.71,10.05,6.16,NA,10.46,9.76,13.25,126,3.52
