id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-08-27T09:00,2010,239,900,0,68.21,60.74,69.02,58.89,68.2,62.18,68.31,58.24,66.79,57.43,69.17,60.35,18.6,13.85,NA,7.472,10.13,6.026,NA,10.07,9.36,13.25,122,3.408
101,2010-08-27T10:00,2010,239,1000,0,68.24,61.33,69.07,59.71,68.24,62.34,68.34,58.48,66.78,57.72,69.23,60.73,18.62,13.92,NA,6.91,9.36,5.893,NA,9.86,9.06,13.25,118,3.296
101,2010-08-27T11:00,2010,239,1100,0,68.15,61.22,69,59.77,68.11,62.15,68.21,58.62,66.64,57.83,69.13,60.71,18.52,13.88,NA,6.932,9.23,5.963,NA,9.59,8.82,13.25,116,3.24
101,2010-08-27T12:00,2010,239,1200,0,68.25,61.1,69.1,60.66,68.2,62.42,68.29,58.82,66.74,58.04,69.21,60.97,18.56,13.86,NA,7.145,8.44,5.779,NA,9.46,8.7,13.25,114,3.184
101,2010-08-27T13:00,2010,239,1300,0,68.14,60.83,68.98,59.69,68.1,62.97,68.19,58.88,66.66,58.11,69.09,60.91,18.68,13.96,NA,7.307,9.29,5.123,NA,9.31,8.55,13.25,115,3.212
101,2010-08-27T14:00,2010,239,1400,0,68.45,61.76,69.29,60.63,68.41,63.79,68.49,59.22,66.96,58.45,69.4,61.55,18.9,14.05,NA,6.685,8.65,4.626,NA,9.28,8.51,13.24,109,3.045
101,2010-08-27T15:00,2010,239,1500,0,68.13,61.59,68.95,60.37,68.09,63.49,68.16,58.99,66.67,58.3,69.04,61.34,18.84,14.01,NA,6.541,8.58,4.604,NA,9.18,8.36,13.24,109,3.045
101,2010-08-27T16:00,2010,239,1600,0,68.26,61.65,69.09,60.73,68.23,62.6,68.31,58.97,66.8,58.27,69.2,61.2,18.79,13.99,NA,6.611,8.37,5.632,NA,9.34,8.52,13.24,112,3.128
101,2010-08-27T17:00,2010,239,1700,0,68.4,62.09,69.22,60.97,68.36,62.79,68.42,59.02,66.92,58.31,69.32,61.41,18.7,13.9,NA,6.303,8.25,5.57,NA,9.4,8.61,13.24,110,3.073
101,2010-08-27T18:00,2010,239,1800,0,68.15,61.58,68.98,61.18,68.1,62.55,68.16,58.62,66.64,57.91,69.07,61.09,18.7,13.88,NA,6.57,7.801,5.543,NA,9.54,8.74,13.24,111,3.101
101,2010-08-27T19:00,2010,239,1900,0,68.24,61.07,69.09,61.15,68.19,62,68.24,58.32,66.68,57.49,69.18,60.7,18.55,13.86,NA,7.169,7.937,6.19,NA,9.92,9.18,13.24,117,3.268
101,2010-08-27T20:00,2010,239,2000,0,68.11,61.3,68.96,60.44,68.05,61.88,68.1,57.96,66.53,57.14,69.06,60.51,18.6,13.95,NA,6.806,8.52,6.165,NA,10.14,9.39,13.25,119,3.324
101,2010-08-27T21:00,2010,239,2100,0,68.08,60.16,68.92,59.9,68.06,62.09,68.14,57.81,66.56,56.95,69.03,60.14,18.68,14,NA,7.926,9.02,5.97,NA,10.33,9.61,13.25,124,3.464
101,2010-08-27T22:00,2010,239,2200,0,68.07,60.54,68.92,59.81,68.06,61.35,68.14,57.71,66.55,56.86,69.04,60.01,18.74,14.01,NA,7.533,9.11,6.705,NA,10.43,9.7,13.25,126,3.52
101,2010-08-27T23:00,2010,239,2300,0,68.13,60.88,68.97,60.69,68.11,61.97,68.18,57.71,66.61,56.82,69.08,60.35,18.61,13.92,NA,7.244,8.28,6.139,NA,10.47,9.79,13.25,121,3.38
101,2010-08-28T00:00,2010,240,0,0,68.19,60.41,69.04,61.21,68.17,61.6,68.26,57.73,66.68,56.87,69.15,60.23,18.77,13.99,NA,7.785,7.826,6.569,NA,10.53,9.81,13.25,124,3.464
101,2010-08-28T01:00,2010,240,100,0,68.21,60.89,69.05,59.19,68.2,61.7,68.29,57.77,66.71,56.89,69.19,60.1,18.83,14.04,NA,7.325,9.86,6.499,NA,10.53,9.82,13.26,127,3.547
101,2010-08-28T02:00,2010,240,200,0,68.01,60.11,68.86,60,67.98,61.73,68.09,57.57,66.51,56.72,68.98,59.95,18.82,14,NA,7.898,8.86,6.255,NA,10.52,9.8,13.25,126,3.52
101,2010-08-28T03:00,2010,240,300,0,68.27,60.54,69.12,60.04,68.25,62.54,68.36,57.77,66.78,56.88,69.24,60.3,18.67,13.95,NA,7.736,9.07,5.709,NA,10.59,9.9,13.25,124,3.464
101,2010-08-28T04:00,2010,240,400,0,67.53,60.15,68.35,58.12,67.53,61.78,67.62,57.01,66.07,56.13,68.49,59.46,18.65,13.94,NA,7.379,10.23,5.754,NA,10.61,9.94,13.25,125,3.492
101,2010-08-28T05:00,2010,240,500,0,68.2,60.02,69.03,59.67,68.22,61.88,68.33,57.63,66.76,56.74,69.22,59.99,18.59,13.94,NA,8.18,9.36,6.343,NA,10.7,10.03,13.25,127,3.547
101,2010-08-28T06:00,2010,240,600,0,67.93,59.84,68.73,58.66,67.99,61.55,68.1,57.4,66.55,56.53,68.98,59.71,18.89,14.07,NA,8.09,10.07,6.441,NA,10.7,10.02,13.25,130,3.631
101,2010-08-28T07:00,2010,240,700,0,68.23,60.28,69.01,59.12,68.27,62.22,68.39,57.78,66.83,56.9,69.28,60.17,18.71,13.96,NA,7.948,9.89,6.056,NA,10.61,9.94,13.25,126,3.52
101,2010-08-28T08:00,2010,240,800,0,68.08,60.04,68.83,58.68,68.11,61.19,68.24,57.96,66.69,57.01,69.13,59.93,18.45,13.82,NA,8.05,10.15,6.913,NA,10.28,9.67,13.25,126,3.52
101,2010-08-28T09:00,2010,240,900,0,68.18,60.66,68.9,59.12,68.15,61.56,68.29,58.3,66.72,57.41,69.21,60.43,18.51,13.87,NA,7.528,9.78,6.596,NA,9.99,9.31,13.25,120,3.352
101,2010-08-28T10:00,2010,240,1000,0,68.2,61.17,68.9,59.33,68.15,61.89,68.3,58.68,66.74,57.87,69.22,60.86,18.56,13.91,NA,7.026,9.57,6.26,NA,9.62,8.87,13.25,115,3.212
101,2010-08-28T11:00,2010,240,1100,0,68.14,60.93,68.83,60.14,68.08,61.86,68.24,58.97,66.71,58.19,69.15,61.04,18.51,13.88,NA,7.217,8.69,6.219,NA,9.27,8.52,13.25,112,3.128
101,2010-08-28T12:00,2010,240,1200,0,68.25,61.7,68.94,60.59,68.2,62.41,68.35,59.32,66.84,58.55,69.24,61.5,18.54,13.92,NA,6.552,8.35,5.796,NA,9.03,8.29,13.25,106,2.961
101,2010-08-28T13:00,2010,240,1300,0,68.35,62.06,69.03,61.01,68.31,62.52,68.45,59.6,66.97,58.86,69.32,61.77,18.58,13.91,NA,6.292,8.02,5.787,NA,8.85,8.11,13.24,104,2.905
101,2010-08-28T14:00,2010,240,1400,0,68.31,61.79,68.98,61.13,68.27,62.65,68.42,59.6,66.95,58.89,69.27,61.72,18.63,13.93,NA,6.513,7.848,5.622,NA,8.81,8.06,13.23,104,2.905
101,2010-08-28T15:00,2010,240,1500,0,68.41,62.4,69.08,61.02,68.37,62.17,68.51,59.72,67.07,59.07,69.36,61.81,18.71,13.94,NA,6.013,8.06,6.201,NA,8.79,8,13.23,105,2.933
101,2010-08-28T16:00,2010,240,1600,0,68.4,61.94,69.07,61.35,68.37,62.31,68.5,59.63,67.06,59.02,69.35,61.73,18.59,13.9,NA,6.461,7.722,6.063,NA,8.87,8.04,13.22,105,2.933
101,2010-08-28T17:00,2010,240,1700,0,68.56,62.31,69.2,62.07,68.5,63.31,68.63,59.65,67.19,59.04,69.48,62.18,18.82,14.01,NA,6.249,7.124,5.182,NA,8.97,8.15,13.21,101,2.821
101,2010-08-28T18:00,2010,240,1800,0,68.3,62.12,68.94,61.51,68.25,62.4,68.37,59.15,66.92,58.52,69.24,61.65,18.96,14.04,NA,6.176,7.434,5.85,NA,9.22,8.4,13.21,106,2.961
101,2010-08-28T19:00,2010,240,1900,0,67.92,61.22,68.57,60.57,67.88,61.73,68,58.62,66.53,57.91,68.88,60.95,18.75,13.9,NA,6.703,7.999,6.152,NA,9.38,8.62,13.21,110,3.073
101,2010-08-28T20:00,2010,240,2000,0,68.28,61.94,68.95,61.28,68.25,62.67,68.35,58.77,66.86,58.01,69.25,61.51,18.51,13.81,NA,6.34,7.668,5.579,NA,9.58,8.85,13.22,106,2.961
101,2010-08-28T21:00,2010,240,2100,0,68.14,60.85,68.82,60.48,68.11,61.35,68.23,58.53,66.72,57.8,69.14,60.78,18.84,13.98,NA,7.289,8.34,6.756,NA,9.7,8.91,13.23,117,3.268
101,2010-08-28T22:00,2010,240,2200,0,68.28,61.29,68.97,61.71,68.25,61.96,68.37,58.62,66.85,57.91,69.29,61.21,18.82,14.05,NA,6.989,7.259,6.292,NA,9.75,8.94,13.23,112,3.128
101,2010-08-28T23:00,2010,240,2300,0,68.16,60.96,68.85,60.01,68.14,61.23,68.26,58.43,66.73,57.71,69.19,60.68,18.88,14.05,NA,7.206,8.84,6.907,NA,9.84,9.02,13.24,119,3.324
101,2010-08-29T00:00,2010,241,0,0,68.15,61.09,68.84,59.96,68.11,62.39,68.24,58.35,66.7,57.63,69.17,60.93,18.94,14.07,NA,7.058,8.88,5.725,NA,9.89,9.07,13.24,115,3.212
101,2010-08-29T01:00,2010,241,100,0,68.13,61.04,68.83,59.75,68.11,61.91,68.23,58.29,66.68,57.56,69.16,60.77,18.88,14.07,NA,7.092,9.08,6.199,NA,9.94,9.11,13.24,118,3.296
101,2010-08-29T02:00,2010,241,200,0,67.98,60.74,68.69,59.88,67.96,61.31,68.08,58.09,66.52,57.3,69.01,60.51,18.76,13.99,NA,7.235,8.81,6.646,NA,9.99,9.21,13.25,118,3.296
101,2010-08-29T03:00,2010,241,300,0,67.95,60.45,68.67,59.65,67.95,60.37,68.07,57.94,66.49,57.13,69.02,60.14,18.74,14.01,NA,7.498,9.03,7.579,NA,10.13,9.36,13.25,124,3.464
101,2010-08-29T04:00,2010,241,400,0,68.14,60.94,68.86,59.12,68.11,61.08,68.24,58.06,66.64,57.25,69.21,60.42,18.8,13.98,NA,7.194,9.74,7.036,NA,10.18,9.4,13.26,123,3.436
101,2010-08-29T05:00,2010,241,500,0,67.96,60.66,68.67,60.58,67.91,60.86,68.06,57.96,66.46,57.14,69.01,60.47,18.78,13.94,NA,7.308,8.09,7.048,NA,10.1,9.32,13.27,118,3.296
101,2010-08-29T06:00,2010,241,600,0,68.09,60.49,68.81,60.34,68.07,61.38,68.21,58.04,66.61,57.22,69.14,60.47,18.88,14.03,NA,7.605,8.47,6.691,NA,10.17,9.39,13.27,121,3.38
101,2010-08-29T07:00,2010,241,700,0,68.06,60.52,68.77,60.04,68.02,60.94,68.17,58.2,66.59,57.4,69.1,60.42,18.64,13.89,NA,7.538,8.73,7.077,NA,9.96,9.19,13.27,120,3.352
101,2010-08-29T08:00,2010,241,800,0,68.21,61.25,68.92,59.54,68.17,61.97,68.31,58.52,66.74,57.72,69.25,60.88,18.48,13.83,NA,6.962,9.37,6.199,NA,9.79,9.02,13.26,114,3.184
101,2010-08-29T09:00,2010,241,900,0,68.2,61.41,68.92,60.03,68.16,61.66,68.3,58.91,66.77,58.15,69.21,61.06,18.67,13.88,NA,6.795,8.89,6.495,NA,9.39,8.61,13.25,112,3.128
101,2010-08-29T10:00,2010,241,1000,0,68.28,62.18,68.99,60.79,68.23,62.42,68.39,59.46,66.88,58.71,69.26,61.68,18.72,13.93,NA,6.099,8.2,5.81,NA,8.93,8.18,13.24,105,2.933
101,2010-08-29T11:00,2010,241,1100,0,68.36,61.81,69.08,60.7,68.32,62.74,68.46,60.09,67.03,59.39,69.3,61.89,18.62,13.81,NA,6.551,8.37,5.584,NA,8.38,7.643,13.23,102,2.849
101,2010-08-29T12:00,2010,241,1200,0,68.2,62.43,68.89,61.69,68.17,62.62,68.3,60.19,66.9,59.51,69.1,62.13,18.64,13.83,NA,5.775,7.198,5.546,NA,8.11,7.391,13.22,95,2.654
101,2010-08-29T13:00,2010,241,1300,0,68.65,62.55,69.31,62.14,68.61,63.64,68.75,60.75,67.37,60.1,69.54,62.66,18.74,13.89,NA,6.1,7.169,4.969,NA,8,7.272,13.2,95,2.654
101,2010-08-29T14:00,2010,241,1400,0,68.53,62.87,69.15,62.15,68.48,63.48,68.62,60.74,67.28,60.12,69.39,62.69,18.78,13.9,NA,5.659,7.006,4.995,NA,7.879,7.157,13.19,92,2.57
101,2010-08-29T15:00,2010,241,1500,0,68.75,63.01,69.36,62.74,68.7,64.03,68.84,60.87,67.51,60.35,69.6,62.98,18.95,14.02,NA,5.737,6.622,4.667,NA,7.966,7.155,13.18,93,2.598
101,2010-08-29T16:00,2010,241,1600,0,68.63,63.06,69.23,62.44,68.58,63.35,68.71,60.66,67.39,60.17,69.47,62.73,18.92,14,NA,5.577,6.793,5.226,NA,8.04,7.217,13.18,93,2.598
101,2010-08-29T17:00,2010,241,1700,0,68.84,63.4,69.45,62.67,68.79,63.27,68.91,60.64,67.59,60.15,69.7,62.81,18.72,13.93,NA,5.444,6.779,5.523,NA,8.27,7.433,13.17,95,2.654
101,2010-08-29T18:00,2010,241,1800,0,68.68,63.25,69.32,62.17,68.67,63.27,68.76,60.29,67.43,59.78,69.55,62.59,18.79,13.91,NA,5.433,7.144,5.401,NA,8.47,7.653,13.17,96,2.682
101,2010-08-29T19:00,2010,241,1900,0,68.46,62.38,69.14,61.29,68.5,63.2,68.56,59.76,67.21,59.17,69.39,62.03,18.78,13.96,NA,6.085,7.854,5.306,NA,8.8,8.04,13.17,102,2.849
101,2010-08-29T20:00,2010,241,2000,0,68.57,62.31,69.26,61.12,68.61,62.62,68.66,59.54,67.27,58.91,69.53,61.8,18.67,13.93,NA,6.253,8.14,5.997,NA,9.12,8.36,13.18,107,2.989
101,2010-08-29T21:00,2010,241,2100,0,68.55,62.62,69.26,61.35,68.61,62.68,68.66,59.48,67.25,58.84,69.52,61.89,18.89,14,NA,5.938,7.91,5.926,NA,9.19,8.41,13.18,106,2.961
101,2010-08-29T22:00,2010,241,2200,0,68.23,61.57,68.93,60.84,68.26,62.15,68.34,59.16,66.92,58.51,69.2,61.36,18.88,14.02,NA,6.654,8.09,6.111,NA,9.18,8.4,13.19,109,3.045
101,2010-08-29T23:00,2010,241,2300,0,68.38,61.7,69.09,60.82,68.41,62.2,68.49,59.2,67.05,58.5,69.37,61.42,18.61,13.83,NA,6.685,8.27,6.201,NA,9.29,8.54,13.19,110,3.073
101,2010-08-30T00:00,2010,242,0,0,68.37,61.92,69.1,61.36,68.42,62.16,68.48,59.02,67.02,58.33,69.38,61.48,18.82,13.93,NA,6.45,7.734,6.257,NA,9.46,8.7,13.2,109,3.045
101,2010-08-30T01:00,2010,242,100,0,68.13,61.38,68.86,61.06,68.18,61.65,68.24,58.65,66.76,57.92,69.15,61.05,18.69,13.87,NA,6.753,7.795,6.527,NA,9.6,8.84,13.21,112,3.128
101,2010-08-30T02:00,2010,242,200,0,68.27,61.58,69.01,60.95,68.31,61.39,68.39,58.65,66.88,57.9,69.32,61.06,18.88,13.95,NA,6.695,8.06,6.916,NA,9.74,8.98,13.22,115,3.212
101,2010-08-30T03:00,2010,242,300,0,68.37,61.96,69.13,62.07,68.39,61.75,68.49,58.71,66.97,57.98,69.42,61.39,18.66,13.87,NA,6.412,7.061,6.647,NA,9.78,8.99,13.22,110,3.073
101,2010-08-30T04:00,2010,242,400,0,68.11,61.18,68.85,60.31,68.12,61.96,68.22,58.42,66.7,57.73,69.14,60.92,18.84,14.02,NA,6.924,8.54,6.166,NA,9.8,8.97,13.23,114,3.184
101,2010-08-30T05:00,2010,242,500,0,68.03,60.79,68.78,60.3,68.04,61.74,68.15,58.33,66.61,57.59,69.07,60.75,18.7,13.9,NA,7.245,8.48,6.3,NA,9.82,9.02,13.23,115,3.212
101,2010-08-30T06:00,2010,242,600,0,68.19,60.83,68.95,60.15,68.2,61.86,68.31,58.39,66.76,57.67,69.25,60.8,18.77,13.92,NA,7.354,8.8,6.339,NA,9.92,9.09,13.24,117,3.268
101,2010-08-30T07:00,2010,242,700,0,68.15,61.13,68.91,60.19,68.16,61.47,68.27,58.42,66.72,57.68,69.2,60.82,18.6,13.84,NA,7.025,8.72,6.692,NA,9.85,9.04,13.24,115,3.212
101,2010-08-30T08:00,2010,242,800,0,68.15,61.12,68.89,60.88,68.14,61.72,68.26,58.6,66.72,57.82,69.18,60.99,18.64,13.81,NA,7.033,8.01,6.425,NA,9.66,8.9,13.24,112,3.128
101,2010-08-30T09:00,2010,242,900,0,68.19,61.78,68.9,60.87,68.16,62.31,68.29,59,66.77,58.18,69.19,61.41,18.78,13.77,NA,6.411,8.03,5.845,NA,9.3,8.59,13.24,107,2.989
101,2010-08-30T10:00,2010,242,1000,0,68.4,61.79,69.1,60.74,68.36,62.21,68.5,59.63,67.03,58.9,69.38,61.61,18.75,13.86,NA,6.61,8.37,6.151,NA,8.87,8.12,13.24,107,2.989
101,2010-08-30T11:00,2010,242,1100,0,68.48,62.3,69.17,61.21,68.44,62.82,68.59,60.18,67.16,59.46,69.43,62.13,18.64,13.74,NA,6.181,7.958,5.623,NA,8.42,7.7,13.23,99,2.765
101,2010-08-30T12:00,2010,242,1200,0,68.57,62.92,69.26,62.25,68.54,63.14,68.67,60.49,67.27,59.78,69.48,62.56,18.62,13.73,NA,5.65,7.011,5.404,NA,8.18,7.493,13.21,94,2.626
101,2010-08-30T13:00,2010,242,1300,0,68.58,62.61,69.21,62.27,68.59,63.66,68.68,60.7,67.27,59.94,69.45,62.48,18.67,13.76,NA,5.973,6.948,4.926,NA,7.971,7.33,13.2,95,2.654
101,2010-08-30T14:00,2010,242,1400,0,68.44,62.79,69.09,61.94,68.44,61.4,68.55,60.63,67.19,59.94,69.32,62.05,18.63,13.82,NA,5.644,7.156,7.045,NA,7.921,7.252,13.19,100,2.793
101,2010-08-30T15:00,2010,242,1500,0,68.75,62.94,69.39,62,68.74,62.64,68.85,60.91,67.46,60.39,69.6,62.43,18.65,13.8,NA,5.806,7.391,6.096,NA,7.936,7.068,13.19,98,2.737
101,2010-08-30T16:00,2010,242,1600,0,68.73,63.11,69.33,62.28,68.57,62.49,68.74,60.72,67.41,59.34,69.51,62.34,18.48,13.65,NA,5.62,7.046,6.076,NA,8.02,8.07,13.18,97,2.709
101,2010-08-30T17:00,2010,242,1700,0,68.83,63.4,69.43,62.99,68.68,62.39,68.84,60.62,67.5,59.21,69.61,62.43,18.61,13.75,NA,5.431,6.441,6.285,NA,8.21,8.29,13.18,98,2.737
101,2010-08-30T18:00,2010,242,1800,0,68.63,62.55,69.25,62.52,68.49,62,68.64,60.2,67.3,58.79,69.42,61.91,18.65,13.79,NA,6.073,6.724,6.487,NA,8.43,8.51,13.18,103,2.877
101,2010-08-30T19:00,2010,242,1900,0,68.6,62.11,69.24,61.09,68.5,61.38,68.62,59.99,67.28,58.48,69.41,61.39,18.69,13.79,NA,6.495,8.15,7.117,NA,8.63,8.8,13.18,111,3.101
101,2010-08-30T20:00,2010,242,2000,0,68.63,61.97,69.29,61.19,68.57,60.85,68.66,59.68,67.27,58.04,69.49,61.11,18.78,13.86,NA,6.662,8.1,7.726,NA,8.98,9.22,13.18,116,3.24
101,2010-08-30T21:00,2010,242,2100,0,68.62,61.82,69.28,61.91,68.52,60.61,68.64,59.63,67.24,58.06,69.48,61.14,18.87,13.92,NA,6.8,7.373,7.907,NA,9.01,9.18,13.18,116,3.24
101,2010-08-30T22:00,2010,242,2200,0,68.56,61.95,69.23,61.89,68.48,60.36,68.58,59.5,67.17,57.89,69.43,61.06,18.85,13.92,NA,6.607,7.34,8.11,NA,9.08,9.28,13.19,116,3.24
101,2010-08-30T23:00,2010,242,2300,0,68.47,62.14,69.14,61.7,68.37,60.41,68.49,59.35,67.06,57.7,69.35,61.04,18.74,13.81,NA,6.33,7.448,7.961,NA,9.14,9.36,13.19,115,3.212
101,2010-08-31T00:00,2010,243,0,0,68.56,62.12,69.24,61.81,68.46,60.79,68.58,59.32,67.13,57.66,69.45,61.1,18.77,13.86,NA,6.431,7.433,7.668,NA,9.27,9.47,13.19,115,3.212
101,2010-08-31T01:00,2010,243,100,0,68.37,62.35,69.06,61.6,68.28,60.53,68.39,59.22,66.96,57.54,69.25,61.05,18.68,13.82,NA,6.023,7.452,7.743,NA,9.18,9.42,13.2,113,3.156
101,2010-08-31T02:00,2010,243,200,0,68.47,61.99,69.17,61.91,68.39,60.37,68.51,59.2,67.04,57.52,69.38,60.96,18.89,13.93,NA,6.48,7.262,8.01,NA,9.31,9.52,13.21,117,3.268
101,2010-08-31T03:00,2010,243,300,0,67.93,61.58,68.6,60.94,67.81,60.53,67.95,58.78,66.51,57.15,68.81,60.6,18.89,13.96,NA,6.348,7.658,7.28,NA,9.18,9.36,13.21,114,3.184
101,2010-08-31T04:00,2010,243,400,0,68.36,61.77,69.05,61.31,68.25,60.39,68.39,59.07,66.92,57.36,69.25,60.79,18.76,13.8,NA,6.585,7.742,7.858,NA,9.32,9.57,13.21,117,3.268
101,2010-08-31T05:00,2010,243,500,0,68.38,61.19,69.08,60.23,68.28,60.38,68.43,59.05,66.94,57.28,69.31,60.49,18.59,13.74,NA,7.191,8.85,7.897,NA,9.38,9.67,13.21,121,3.38
101,2010-08-31T06:00,2010,243,600,0,68.5,61.35,69.2,60.91,68.39,60.19,68.54,59.14,67.06,57.37,69.43,60.63,18.64,13.79,NA,7.151,8.29,8.2,NA,9.4,9.69,13.22,120,3.352
101,2010-08-31T07:00,2010,243,700,0,68.54,61.79,69.24,62.53,68.41,60.06,68.58,59.21,67.09,57.47,69.46,60.94,18.56,13.74,NA,6.743,6.704,8.35,NA,9.37,9.62,13.22,117,3.268
101,2010-08-31T08:00,2010,243,800,0,68.47,61.71,69.14,61.36,68.32,60.99,68.5,59.5,67.04,57.78,69.35,61.1,18.44,13.66,NA,6.755,7.776,7.338,NA,9,9.26,13.22,114,3.184
101,2010-08-31T09:00,2010,243,900,0,68.67,62.16,69.33,62,68.52,60.52,68.7,59.91,67.25,58.27,69.55,61.35,18.54,13.66,NA,6.511,7.332,7.999,NA,8.79,8.99,13.22,113,3.156
101,2010-08-31T10:00,2010,243,1000,0,68.58,62.25,69.22,60.88,68.42,61.24,68.6,60.24,67.2,58.73,69.42,61.52,18.65,13.75,NA,6.325,8.34,7.176,NA,8.36,8.48,13.21,110,3.073
101,2010-08-31T11:00,2010,243,1100,0,68.79,63.34,69.42,61.81,68.63,61.76,68.81,60.76,67.45,59.31,69.61,62.19,18.55,13.68,NA,5.452,7.614,6.876,NA,8.05,8.13,13.19,103,2.877
101,2010-08-31T12:00,2010,243,1200,0,68.43,62.75,69.03,62.04,68.26,61.4,68.43,60.78,67.13,59.42,69.19,62.02,18.62,13.76,NA,5.682,6.992,6.862,NA,7.653,7.713,13.19,99,2.765
101,2010-08-31T13:00,2010,243,1300,0,68.85,63.06,69.45,62.04,68.69,61.85,68.87,61.43,67.56,59.89,69.62,62.4,18.61,13.67,NA,5.789,7.413,6.832,NA,7.437,7.675,13.18,100,2.793
101,2010-08-31T14:00,2010,243,1400,0,69.11,63.46,69.71,63.46,68.95,62.91,69.12,62.97,67.84,60.4,69.85,63.35,18.71,13.65,NA,5.648,6.241,6.03,NA,6.146,7.441,13.17,90,2.514
101,2010-08-31T15:00,2010,243,1500,0,68.86,63.55,69.45,63.16,68.7,62.7,68.87,61.21,67.61,61.73,69.58,63.17,18.77,13.57,NA,5.308,6.287,6,NA,7.659,5.878,13.16,89,2.486
101,2010-08-31T16:00,2010,243,1600,0,68.99,63.5,69.57,62.34,68.83,62.12,68.99,61.26,67.74,59.99,69.71,62.56,18.65,13.55,NA,5.495,7.224,6.711,NA,7.728,7.754,13.15,98,2.737
101,2010-08-31T17:00,2010,243,1700,0,68.9,63.26,69.48,61.8,68.76,62.2,68.9,60.93,67.64,59.64,69.64,62.3,18.74,13.54,NA,5.646,7.688,6.562,NA,7.973,8,13.15,102,2.849
101,2010-08-31T18:00,2010,243,1800,0,69.08,63.76,69.68,64.06,68.94,61.98,69.07,60.82,67.79,59.47,69.82,62.62,18.7,13.58,NA,5.316,5.613,6.965,NA,8.25,8.32,13.15,99,2.765
101,2010-08-31T19:00,2010,243,1900,0,68.78,62.45,69.4,62.2,68.72,61.47,68.79,60.27,67.49,58.81,69.57,61.71,18.75,13.62,NA,6.33,7.2,7.25,NA,8.52,8.69,13.15,110,3.073
101,2010-08-31T20:00,2010,243,2000,0,68.8,62.93,69.43,61.42,68.74,61.64,68.81,60.11,67.48,58.58,69.6,61.71,18.74,13.63,NA,5.868,8,7.107,NA,8.7,8.9,13.15,109,3.045
101,2010-08-31T21:00,2010,243,2100,0,68.93,63.03,69.57,61.77,68.87,61.86,68.94,59.99,67.58,58.42,69.76,61.79,18.89,13.73,NA,5.901,7.801,7.015,NA,8.95,9.16,13.16,111,3.101
101,2010-08-31T22:00,2010,243,2200,0,68.56,62.13,69.22,61.72,68.5,60.5,68.59,59.65,67.22,58.08,69.4,61.14,18.89,13.7,NA,6.433,7.493,8,NA,8.94,9.14,13.17,116,3.24
101,2010-08-31T23:00,2010,243,2300,0,68.68,62.5,69.33,61.25,68.61,61.77,68.7,59.7,67.31,58.07,69.53,61.46,18.74,13.64,NA,6.177,8.08,6.844,NA,8.99,9.23,13.17,111,3.101
101,2010-09-01T00:00,2010,244,0,0,68.62,62.98,69.28,61.93,68.54,61.77,68.63,59.6,67.24,58,69.46,61.64,18.97,13.78,NA,5.646,7.35,6.777,NA,9.02,9.24,13.18,110,3.073
101,2010-09-01T01:00,2010,244,100,0,68.65,61.77,69.32,60.78,68.58,61.1,68.67,59.53,67.27,57.88,69.52,61.02,19.01,13.79,NA,6.878,8.54,7.479,NA,9.15,9.38,13.18,120,3.352
101,2010-09-01T02:00,2010,244,200,0,68.58,62.12,69.26,61.95,68.5,60.98,68.6,59.38,67.19,57.7,69.46,61.18,18.92,13.71,NA,6.461,7.312,7.519,NA,9.22,9.49,13.18,115,3.212
101,2010-09-01T03:00,2010,244,300,0,68.52,62.39,69.19,61.47,68.42,61.06,68.53,59.35,67.11,57.62,69.38,61.18,18.6,13.53,NA,6.126,7.723,7.359,NA,9.19,9.49,13.19,113,3.156
101,2010-09-01T04:00,2010,244,400,0,68.44,62.06,69.13,61.93,68.35,60.63,68.47,59.23,67.03,57.49,69.33,61.02,18.55,13.48,NA,6.387,7.196,7.727,NA,9.24,9.54,13.19,115,3.212
101,2010-09-01T05:00,2010,244,500,0,68.38,62.02,69.06,61.33,68.29,60.72,68.4,59.1,66.96,57.33,69.26,60.9,18.56,13.53,NA,6.361,7.734,7.569,NA,9.3,9.63,13.2,114,3.184
101,2010-09-01T06:00,2010,244,600,0,67.96,61.46,68.65,61.08,67.86,59.68,67.99,58.66,66.54,56.97,68.86,60.36,18.81,13.64,NA,6.5,7.573,8.17,NA,9.34,9.58,13.2,119,3.324
101,2010-09-01T07:00,2010,244,700,0,68.31,61.83,68.99,61.27,68.18,60.63,68.33,59.09,66.89,57.38,69.19,60.86,18.85,13.62,NA,6.48,7.718,7.552,NA,9.24,9.51,13.21,115,3.212
101,2010-09-01T08:00,2010,244,800,0,68.08,61.96,68.76,60.73,67.95,60.5,68.14,59.06,66.66,57.37,69.02,60.79,18.61,13.58,NA,6.119,8.03,7.448,NA,9.08,9.29,13.21,114,3.184
101,2010-09-01T09:00,2010,244,900,0,68.33,61.77,69.07,61.33,68.21,61.33,68.49,59.66,66.92,57.96,69.44,61.32,18.53,13.47,NA,6.561,7.739,6.874,NA,8.83,8.95,13.22,110,3.073
101,2010-09-01T10:00,2010,244,1000,0,68.44,62.77,69.12,61.59,68.31,61.54,68.55,60.18,67.04,58.6,69.43,61.77,18.71,13.61,NA,5.667,7.537,6.772,NA,8.37,8.44,13.22,105,2.933
101,2010-09-01T11:00,2010,244,1100,0,68.63,62.43,69.29,61.9,68.56,62.15,68.73,60.64,67.27,59.11,69.56,61.92,18.65,13.57,NA,6.205,7.384,6.408,NA,8.09,8.17,13.21,105,2.933
101,2010-09-01T12:00,2010,244,1200,0,68.64,63.08,69.33,62.03,68.54,61.56,68.7,60.86,67.35,59.47,69.48,62.15,18.75,13.63,NA,5.553,7.299,6.977,NA,7.835,7.889,13.2,101,2.821
101,2010-09-01T13:00,2010,244,1300,0,68.8,63.37,69.49,62.48,68.7,61.95,68.85,61.12,67.56,59.8,69.62,62.49,18.8,13.69,NA,5.43,7.006,6.744,NA,7.729,7.757,13.19,99,2.765
101,2010-09-01T14:00,2010,244,1400,0,68.94,63.43,69.61,62.36,68.84,62.03,69.01,63.06,67.73,62.05,69.74,63.41,18.78,13.55,NA,5.51,7.244,6.812,NA,5.951,5.687,13.17,87,2.43
101,2010-09-01T15:00,2010,244,1500,0,68.89,63.21,69.55,62.24,68.81,62.82,68.95,61.38,67.68,59.97,69.7,62.64,18.72,13.6,NA,5.683,7.315,5.997,NA,7.576,7.712,13.17,97,2.709
101,2010-09-01T16:00,2010,244,1600,0,69,63.52,69.64,63.11,68.9,63.03,69.06,62.29,67.81,61.97,69.79,63.56,18.69,13.47,NA,5.483,6.531,5.872,NA,6.769,5.832,13.16,86,2.402
101,2010-09-01T17:00,2010,244,1700,0,68.83,62.96,69.47,63.14,68.73,62.1,68.87,60.8,67.63,59.54,69.63,62.4,18.62,13.49,NA,5.872,6.33,6.623,NA,8.07,8.09,13.15,99,2.765
101,2010-09-01T18:00,2010,244,1800,0,69.03,63.82,69.69,63.19,68.96,61.83,69.08,60.69,67.79,59.26,69.86,62.48,18.61,13.49,NA,5.214,6.494,7.124,NA,8.39,8.53,13.15,101,2.821
101,2010-09-01T19:00,2010,244,1900,0,68.66,63.16,69.32,62.78,68.61,61.95,68.7,60.14,67.39,58.66,69.49,62.07,18.7,13.51,NA,5.502,6.536,6.662,NA,8.55,8.73,13.15,102,2.849
101,2010-09-01T20:00,2010,244,2000,0,68.42,62.52,69.08,61.62,68.36,61.5,68.46,59.79,67.15,58.35,69.25,61.55,18.84,13.61,NA,5.903,7.461,6.865,NA,8.66,8.8,13.16,107,2.989
101,2010-09-01T21:00,2010,244,2100,0,68.55,62.34,69.23,61.79,68.51,60.52,68.61,59.67,67.25,58.18,69.43,61.25,18.82,13.71,NA,6.204,7.444,7.991,NA,8.93,9.08,13.17,114,3.184
101,2010-09-01T22:00,2010,244,2200,0,68.68,62.26,69.39,62.23,68.64,60.45,68.74,59.73,67.37,58.19,69.57,61.32,18.75,13.62,NA,6.425,7.154,8.19,NA,9.01,9.18,13.17,114,3.184
101,2010-09-01T23:00,2010,244,2300,0,68.64,62.4,69.34,61.05,68.59,60.72,68.7,59.63,67.32,58.09,69.54,61.22,18.77,13.65,NA,6.239,8.29,7.866,NA,9.07,9.23,13.17,116,3.24
101,2010-09-02T00:00,2010,245,0,0,68.71,62.66,69.43,62.12,68.66,60.48,68.78,59.67,67.39,58.14,69.63,61.42,18.94,13.79,NA,6.053,7.306,8.18,NA,9.11,9.26,13.18,114,3.184
101,2010-09-02T01:00,2010,245,100,0,68.53,61.84,69.25,61.8,68.49,60.68,68.6,59.46,67.2,57.88,69.44,61.11,19.04,13.79,NA,6.69,7.455,7.811,NA,9.14,9.33,13.18,118,3.296
101,2010-09-02T02:00,2010,245,200,0,68.55,62.03,69.28,62,68.53,61.32,68.62,59.32,67.2,57.68,69.47,61.25,18.97,13.81,NA,6.526,7.273,7.209,NA,9.3,9.52,13.18,115,3.212
101,2010-09-02T03:00,2010,245,300,0,68.51,61.83,69.24,61.34,68.49,61.11,68.58,59.18,67.15,57.51,69.44,61.02,18.91,13.72,NA,6.681,7.905,7.379,NA,9.39,9.64,13.19,118,3.296
101,2010-09-02T04:00,2010,245,400,0,68.39,61.71,69.12,61.27,68.36,60.44,68.46,59.09,67.03,57.37,69.33,60.8,18.66,13.59,NA,6.681,7.857,7.919,NA,9.37,9.66,13.19,118,3.296
101,2010-09-02T05:00,2010,245,500,0,68.39,61.57,69.15,61.13,68.36,60.38,68.47,59,67.02,57.25,69.35,60.7,18.48,13.51,NA,6.825,8.02,7.983,NA,9.47,9.77,13.2,118,3.296
101,2010-09-02T06:00,2010,245,600,0,68.45,61.33,69.2,60.29,68.42,60.06,68.54,59.05,67.08,57.31,69.42,60.5,18.77,13.67,NA,7.125,8.91,8.36,NA,9.49,9.76,13.2,125,3.492
101,2010-09-02T07:00,2010,245,700,0,67.86,61.37,68.61,61.24,67.82,59.19,67.95,58.59,66.5,56.88,68.81,60.26,18.57,13.57,NA,6.492,7.375,8.63,NA,9.36,9.62,13.21,117,3.268
101,2010-09-02T08:00,2010,245,800,0,68.6,62.09,69.35,61.08,68.53,61.01,68.68,59.45,67.23,57.81,69.56,61.17,18.6,13.58,NA,6.505,8.27,7.516,NA,9.23,9.41,13.21,115,3.212
101,2010-09-02T09:00,2010,245,900,0,68.38,62.06,69.03,61.36,68.34,61.17,68.46,59.64,66.95,58.05,69.3,61.16,18.71,13.68,NA,6.32,7.671,7.17,NA,8.82,8.9,13.21,113,3.156
101,2010-09-02T10:00,2010,245,1000,0,68.59,62.63,69.26,61.02,68.61,62.49,68.7,60.3,67.22,58.74,69.5,61.73,18.56,13.58,NA,5.964,8.24,6.112,NA,8.4,8.48,13.21,106,2.961
101,2010-09-02T11:00,2010,245,1100,0,68.75,62.84,69.46,61.64,68.63,61.79,68.81,60.73,67.46,59.37,69.61,62.11,18.78,13.65,NA,5.909,7.822,6.838,NA,8.08,8.08,13.2,103,2.877
101,2010-09-02T12:00,2010,245,1200,0,68.84,63.8,69.54,63.08,68.73,61.89,68.9,61.04,67.59,59.74,69.69,62.66,18.71,13.66,NA,5.045,6.462,6.841,NA,7.856,7.852,13.19,97,2.709
101,2010-09-02T13:00,2010,245,1300,0,69.1,63.97,69.77,62.54,68.98,62.31,69.16,63.34,67.87,61.83,69.92,63.65,18.83,13.65,NA,5.127,7.227,6.67,NA,5.816,6.038,13.18,86,2.402
101,2010-09-02T14:00,2010,245,1400,0,68.68,63.3,69.33,62.85,68.58,62.47,68.73,61.17,67.47,60.01,69.46,62.66,18.77,13.7,NA,5.371,6.478,6.116,NA,7.559,7.463,13.12,88,2.458
101,2010-09-02T15:00,2010,245,1500,0,69.12,63.53,69.76,62.63,69.01,63.03,69.17,63.16,67.93,62.24,69.9,63.74,18.88,13.67,NA,5.584,7.125,5.979,NA,6.011,5.683,13.11,85,2.374
101,2010-09-02T16:00,2010,245,1600,0,68.8,63.52,69.43,62.58,68.71,62.57,68.84,61.06,67.61,59.96,69.57,62.67,18.82,13.69,NA,5.277,6.854,6.145,NA,7.776,7.645,13.1,96,2.682
101,2010-09-02T17:00,2010,245,1700,0,68.93,63.25,69.57,62.82,68.84,61.98,68.98,61.02,67.74,61.38,69.72,62.8,18.85,13.65,NA,5.679,6.741,6.869,NA,7.962,6.359,13.1,96,2.682
101,2010-09-02T18:00,2010,245,1800,0,69.01,63.16,69.65,62.87,68.93,62.11,69.05,60.79,67.79,59.44,69.82,62.39,18.9,13.64,NA,5.858,6.774,6.818,NA,8.26,8.34,13.1,103,2.877
101,2010-09-02T19:00,2010,245,1900,0,68.97,63.89,69.62,63.16,68.91,62.03,69.01,60.53,67.72,59.17,69.79,62.47,18.62,13.61,NA,5.083,6.466,6.881,NA,8.48,8.55,13.1,100,2.793
101,2010-09-02T20:00,2010,245,2000,0,68.87,63.24,69.53,62.93,68.82,62.08,68.91,60.3,67.61,58.99,69.7,62.22,18.98,13.75,NA,5.628,6.606,6.743,NA,8.61,8.62,13.11,105,2.933
101,2010-09-02T21:00,2010,245,2100,0,68.75,63.55,69.41,63.22,68.68,61.91,68.78,60.13,67.46,58.71,69.57,62.24,18.82,13.71,NA,5.199,6.19,6.767,NA,8.64,8.76,13.11,102,2.849
101,2010-09-02T22:00,2010,245,2200,0,68.76,62.34,69.45,61.98,68.73,60.99,68.82,59.98,67.48,58.5,69.63,61.5,18.68,13.59,NA,6.419,7.471,7.742,NA,8.83,8.98,13.12,111,3.101
101,2010-09-02T23:00,2010,245,2300,0,68.88,62.38,69.58,62.15,68.85,60.96,68.94,59.95,67.58,58.41,69.77,61.51,18.74,13.66,NA,6.508,7.434,7.887,NA,8.99,9.17,13.12,114,3.184
101,2010-09-03T00:00,2010,246,0,0,68.66,62.32,69.36,61.71,68.62,60.9,68.7,59.72,67.33,58.19,69.53,61.36,18.81,13.7,NA,6.34,7.643,7.724,NA,8.98,9.14,13.13,114,3.184
101,2010-09-03T01:00,2010,246,100,0,68.51,61.62,69.22,61.25,68.48,60.74,68.57,59.49,67.18,57.86,69.41,60.99,18.59,13.58,NA,6.89,7.973,7.742,NA,9.08,9.32,13.14,116,3.24
101,2010-09-03T02:00,2010,246,200,0,68.85,63.02,69.57,62.34,68.82,61.39,68.9,59.61,67.47,57.95,69.76,61.66,18.59,13.52,NA,5.831,7.233,7.423,NA,9.29,9.52,13.14,111,3.101
101,2010-09-03T03:00,2010,246,300,0,68.3,62.19,69.02,61.99,68.25,60.39,68.35,59.24,66.95,57.58,69.19,61.07,18.61,13.52,NA,6.113,7.027,7.867,NA,9.11,9.37,13.14,111,3.101
101,2010-09-03T04:00,2010,246,400,0,67.83,60.7,68.56,60.62,67.82,60.05,67.91,58.63,66.49,57.03,68.77,60.19,18.88,13.72,NA,7.135,7.937,7.769,NA,9.28,9.46,13.15,121,3.38
101,2010-09-03T05:00,2010,246,500,0,68.48,61.93,69.22,60.91,68.44,60.81,68.55,59.15,67.11,57.51,69.42,60.93,18.77,13.69,NA,6.544,8.31,7.631,NA,9.39,9.6,13.15,118,3.296
101,2010-09-03T06:00,2010,246,600,0,68.4,61.68,69.15,60.96,68.37,60.22,68.48,59.03,67.02,57.4,69.36,60.72,18.79,13.65,NA,6.723,8.19,8.15,NA,9.45,9.63,13.16,120,3.352
101,2010-09-03T07:00,2010,246,700,0,68.52,62,69.28,61.31,68.48,60.73,68.6,59.2,67.14,57.56,69.48,61.03,18.84,13.69,NA,6.519,7.965,7.747,NA,9.39,9.58,13.16,118,3.296
101,2010-09-03T08:00,2010,246,800,0,68.39,61.3,69.14,60.09,68.33,59.97,68.48,59.3,67.03,57.67,69.35,60.56,18.75,13.62,NA,7.093,9.05,8.36,NA,9.18,9.36,13.16,122,3.408
101,2010-09-03T09:00,2010,246,900,0,68.7,62.02,69.44,60.96,68.61,61.64,68.77,59.75,67.33,58.14,69.66,61.38,18.64,13.59,NA,6.683,8.48,6.973,NA,9.02,9.19,13.16,114,3.184
101,2010-09-03T10:00,2010,246,1000,0,68.43,61.95,69.14,61.15,68.32,61.04,68.48,59.92,67.08,58.38,69.34,61.32,18.67,13.59,NA,6.472,7.994,7.274,NA,8.56,8.7,13.15,111,3.101
101,2010-09-03T11:00,2010,246,1100,0,68.59,62.52,69.32,62.67,68.56,61.63,68.73,60.34,67.33,58.82,69.56,61.87,18.77,13.68,NA,6.077,6.648,6.926,NA,8.39,8.52,13.15,106,2.961
101,2010-09-03T12:00,2010,246,1200,0,68.53,62.9,69.25,62.25,68.51,62.01,68.71,60.47,67.38,59.05,69.51,62.06,18.71,13.67,NA,5.623,6.999,6.493,NA,8.23,8.32,13.14,104,2.905
101,2010-09-03T13:00,2010,246,1300,0,68.82,63.71,69.55,61.89,68.79,61.67,68.99,60.52,67.65,59.05,69.8,62.14,18.88,13.75,NA,5.11,7.656,7.124,NA,8.47,8.6,13.14,107,2.989
101,2010-09-03T14:00,2010,246,1400,0,68.62,62.3,69.33,61.43,68.58,61.76,68.77,60.25,67.44,58.81,69.58,61.65,18.93,13.76,NA,6.316,7.898,6.821,NA,8.52,8.63,13.13,111,3.101
101,2010-09-03T15:00,2010,246,1500,0,68.92,63.53,69.63,63.29,68.85,62.71,69.03,60.46,67.71,58.97,69.84,62.5,18.9,13.74,NA,5.393,6.337,6.142,NA,8.57,8.74,13.13,103,2.877
101,2010-09-03T16:00,2010,246,1600,0,68.44,62.27,69.13,61.57,68.36,61.05,68.54,59.83,67.22,58.3,69.36,61.33,18.75,13.66,NA,6.166,7.556,7.316,NA,8.71,8.92,13.14,112,3.128
101,2010-09-03T17:00,2010,246,1700,0,68.67,62.41,69.37,61.38,68.57,61.1,68.76,59.84,67.42,58.24,69.59,61.35,18.81,13.67,NA,6.26,7.988,7.474,NA,8.92,9.18,13.14,116,3.24
101,2010-09-03T18:00,2010,246,1800,0,68.74,62.59,69.44,61.49,68.64,60.99,68.82,59.81,67.48,58.17,69.67,61.38,18.72,13.6,NA,6.151,7.953,7.645,NA,9.02,9.3,13.14,115,3.212
101,2010-09-03T19:00,2010,246,1900,0,68.52,61.85,69.24,61.37,68.44,60.88,68.62,59.64,67.27,58,69.46,61.09,18.66,13.58,NA,6.67,7.864,7.556,NA,8.99,9.28,13.14,117,3.268
101,2010-09-03T20:00,2010,246,2000,0,68.58,62.47,69.33,62.24,68.55,61.34,68.74,59.68,67.37,58.07,69.6,61.46,18.76,13.69,NA,6.112,7.09,7.218,NA,9.06,9.3,13.14,114,3.184
101,2010-09-03T21:00,2010,246,2100,0,68.45,62.21,69.19,61.95,68.42,61.18,68.61,59.63,67.26,58.03,69.46,61.33,18.89,13.79,NA,6.233,7.244,7.246,NA,8.98,9.22,13.14,115,3.212
101,2010-09-03T22:00,2010,246,2200,0,68.44,61.76,69.21,62.29,68.44,61.09,68.64,59.52,67.26,57.91,69.49,61.19,18.92,13.79,NA,6.68,6.913,7.346,NA,9.12,9.35,13.14,118,3.296
101,2010-09-03T23:00,2010,246,2300,0,68.49,61.64,69.24,60.76,68.48,60.67,68.68,59.62,67.29,57.94,69.53,60.9,18.65,13.6,NA,6.844,8.49,7.808,NA,9.06,9.35,13.15,120,3.352
101,2010-09-04T00:00,2010,247,0,0,68.39,61.96,69.14,61.44,68.36,61,68.55,59.46,67.17,57.8,69.4,61.1,18.7,13.61,NA,6.432,7.705,7.353,NA,9.09,9.36,13.15,117,3.268
101,2010-09-04T01:00,2010,247,100,0,68.43,61.55,69.19,61,68.42,60.99,68.61,59.41,67.21,57.73,69.48,60.9,18.8,13.7,NA,6.878,8.19,7.423,NA,9.21,9.48,13.15,121,3.38
101,2010-09-04T02:00,2010,247,200,0,68.37,61.92,69.13,61.61,68.35,60.88,68.54,59.33,67.14,57.67,69.41,61.03,18.84,13.7,NA,6.452,7.518,7.465,NA,9.21,9.47,13.16,118,3.296
101,2010-09-04T03:00,2010,247,300,0,68.39,62.26,69.15,61.78,68.35,61.53,68.54,59.25,67.13,57.61,69.42,61.26,18.9,13.74,NA,6.135,7.371,6.82,NA,9.29,9.51,13.16,116,3.24
101,2010-09-04T04:00,2010,247,400,0,68.35,61.74,69.1,60.4,68.31,60.24,68.49,59.06,67.07,57.41,69.38,60.61,18.96,13.76,NA,6.611,8.71,8.07,NA,9.43,9.66,13.17,125,3.492
101,2010-09-04T05:00,2010,247,500,0,68.54,62.07,69.3,60.54,68.48,60.81,68.67,59.02,67.23,57.32,69.59,60.82,18.9,13.78,NA,6.469,8.77,7.672,NA,9.65,9.91,13.18,124,3.464
101,2010-09-04T06:00,2010,247,600,0,68.2,61.07,68.98,61.23,68.16,60,68.35,58.62,66.89,56.92,69.27,60.34,18.84,13.73,NA,7.129,7.751,8.15,NA,9.74,9.97,13.18,126,3.52
101,2010-09-04T07:00,2010,247,700,0,68.26,61.63,69.05,61.32,68.23,59.96,68.42,58.64,66.94,56.9,69.35,60.48,18.8,13.65,NA,6.632,7.725,8.27,NA,9.78,10.04,13.19,125,3.492
101,2010-09-04T08:00,2010,247,800,0,68.23,61.8,69.03,60.15,68.21,60.01,68.41,58.91,66.94,57.19,69.31,60.5,18.7,13.64,NA,6.426,8.88,8.2,NA,9.51,9.76,13.19,124,3.464
101,2010-09-04T09:00,2010,247,900,0,68.3,61.59,69.11,60.66,68.3,60.32,68.5,59.02,67.02,57.38,69.41,60.62,18.9,13.76,NA,6.709,8.45,7.979,NA,9.48,9.65,13.19,124,3.464
101,2010-09-04T10:00,2010,247,1000,0,68.28,62.45,69.08,61.09,68.28,60.58,68.49,59.26,67.02,57.66,69.38,61.03,18.82,13.66,NA,5.821,7.992,7.693,NA,9.23,9.35,13.19,118,3.296
101,2010-09-04T11:00,2010,247,1100,0,68.27,61.77,69.07,61.03,68.26,61.09,68.47,59.51,67.03,57.94,69.35,61.07,18.98,13.72,NA,6.499,8.03,7.176,NA,8.96,9.09,13.18,117,3.268
101,2010-09-04T12:00,2010,247,1200,0,68.37,61.73,69.17,60.73,68.37,60.97,68.58,59.7,67.15,58.15,69.45,61.06,18.99,13.77,NA,6.641,8.43,7.405,NA,8.87,8.99,13.18,118,3.296
101,2010-09-04T13:00,2010,247,1300,0,68.57,62.37,69.35,61.52,68.56,61.49,68.76,59.84,67.34,58.29,69.63,61.49,18.91,13.74,NA,6.197,7.831,7.074,NA,8.92,9.04,13.18,115,3.212
101,2010-09-04T14:00,2010,247,1400,0,68.48,62.36,69.25,61.29,68.45,61.47,68.65,59.62,67.23,58.1,69.52,61.37,18.97,13.79,NA,6.123,7.961,6.981,NA,9.04,9.13,13.17,115,3.212
101,2010-09-04T15:00,2010,247,1500,0,68.42,62.25,69.19,61.1,68.38,60.9,68.58,59.46,67.16,57.89,69.45,61.14,18.86,13.66,NA,6.173,8.08,7.485,NA,9.12,9.26,13.17,117,3.268
101,2010-09-04T16:00,2010,247,1600,0,68.45,62.19,69.21,60.9,68.42,60.55,68.62,59.48,67.18,57.9,69.49,61.02,18.66,13.59,NA,6.254,8.32,7.867,NA,9.13,9.28,13.17,118,3.296
101,2010-09-04T17:00,2010,247,1700,0,68.33,61.87,69.09,61.02,68.27,60.26,68.47,59.23,67.04,57.62,69.35,60.82,18.69,13.59,NA,6.457,8.07,8.01,NA,9.23,9.43,13.18,119,3.324
101,2010-09-04T18:00,2010,247,1800,0,68.35,61.88,69.12,61.82,68.29,59.88,68.47,59.02,67.03,57.35,69.37,60.74,18.67,13.54,NA,6.47,7.292,8.41,NA,9.46,9.68,13.18,120,3.352
101,2010-09-04T19:00,2010,247,1900,0,68.3,61.66,69.07,60.48,68.23,59.89,68.43,58.79,66.96,57.09,69.34,60.42,18.69,13.6,NA,6.643,8.59,8.35,NA,9.64,9.87,13.19,124,3.464
101,2010-09-04T20:00,2010,247,2000,0,68.19,61.18,68.97,61.13,68.11,59.08,68.31,58.46,66.83,56.76,69.24,60.1,18.95,13.77,NA,7.008,7.831,9.04,NA,9.85,10.07,13.19,129,3.603
101,2010-09-04T21:00,2010,247,2100,0,68.19,61.57,68.97,61.68,68.1,59.39,68.31,58.24,66.8,56.41,69.25,60.24,18.71,13.62,NA,6.622,7.289,8.72,NA,10.07,10.38,13.2,125,3.492
101,2010-09-04T22:00,2010,247,2200,0,67.94,60.66,68.72,59.52,67.86,58.7,68.08,57.82,66.53,56,69.03,59.44,18.9,13.74,NA,7.272,9.2,9.16,NA,10.25,10.53,13.21,135,3.771
101,2010-09-04T23:00,2010,247,2300,0,68.17,61.15,68.96,59.73,68.07,59.15,68.29,57.92,66.73,56.07,69.25,59.74,18.96,13.8,NA,7.016,9.23,8.93,NA,10.37,10.66,13.22,134,3.743
101,2010-09-05T00:00,2010,248,0,0,68.1,60.36,68.89,59.96,68.04,59.47,68.25,57.83,66.68,55.92,69.16,59.54,18.78,13.68,NA,7.741,8.93,8.57,NA,10.42,10.76,13.22,135,3.771
101,2010-09-05T01:00,2010,248,100,0,68.03,60.82,68.81,59.97,67.97,58.55,68.17,57.64,66.61,55.74,69.1,59.36,18.92,13.73,NA,7.207,8.84,9.41,NA,10.53,10.87,13.22,136,3.799
101,2010-09-05T02:00,2010,248,200,0,68.08,60.38,68.87,60.47,68.04,59.67,68.24,57.58,66.68,55.65,69.14,59.49,18.86,13.73,NA,7.705,8.4,8.37,NA,10.66,11.03,13.22,136,3.799
101,2010-09-05T03:00,2010,248,300,0,68.1,60.24,68.88,60.44,68.06,59.3,68.26,57.51,66.7,55.57,69.15,59.35,18.94,13.73,NA,7.853,8.44,8.76,NA,10.75,11.13,13.22,138,3.855
101,2010-09-05T04:00,2010,248,400,0,68.17,60.79,68.94,60.03,68.13,59.49,68.32,57.5,66.78,55.48,69.2,59.43,18.86,13.69,NA,7.374,8.9,8.64,NA,10.82,11.3,13.22,137,3.827
101,2010-09-05T05:00,2010,248,500,0,68.17,60.33,68.95,60.6,68.13,59.48,68.33,57.44,66.78,55.39,69.22,59.37,18.81,13.63,NA,7.84,8.36,8.65,NA,10.89,11.39,13.22,137,3.827
101,2010-09-05T06:00,2010,248,600,0,68.19,59.99,68.98,61.22,68.16,59.72,68.35,57.41,66.8,55.38,69.23,59.4,18.85,13.7,NA,8.2,7.765,8.44,NA,10.95,11.42,13.22,137,3.827
101,2010-09-05T07:00,2010,248,700,0,68.21,60.12,68.99,59.87,68.19,59.53,68.37,57.52,66.83,55.43,69.26,59.24,18.72,13.6,NA,8.09,9.11,8.66,NA,10.85,11.39,13.22,138,3.855
101,2010-09-05T08:00,2010,248,800,0,68.08,59.92,68.84,59.38,68.04,59.85,68.25,57.71,66.7,55.71,69.14,59.34,18.62,13.54,NA,8.15,9.46,8.19,NA,10.53,10.99,13.22,135,3.771
101,2010-09-05T09:00,2010,248,900,0,68.16,60.58,68.93,59.38,68.12,59.3,68.33,58.02,66.78,56.04,69.23,59.5,18.54,13.5,NA,7.575,9.55,8.82,NA,10.32,10.74,13.22,134,3.743
101,2010-09-05T10:00,2010,248,1000,0,68.2,61.15,68.98,60.26,68.15,59.08,68.38,58.3,66.82,56.43,69.29,59.89,18.74,13.62,NA,7.05,8.72,9.07,NA,10.07,10.39,13.22,130,3.631
101,2010-09-05T11:00,2010,248,1100,0,67.98,60.84,68.8,59.92,67.95,59.62,68.19,58.4,66.63,56.59,69.14,60,18.62,13.58,NA,7.147,8.87,8.33,NA,9.79,10.05,13.22,126,3.52
101,2010-09-05T12:00,2010,248,1200,0,68.14,61.16,68.96,60.18,68.11,59.34,68.34,58.47,66.78,56.66,69.3,60.07,18.79,13.63,NA,6.978,8.78,8.77,NA,9.87,10.12,13.22,128,3.575
101,2010-09-05T13:00,2010,248,1300,0,68.02,60.76,68.83,59.21,67.98,59.57,68.22,58.53,66.68,56.72,69.16,59.92,18.93,13.66,NA,7.264,9.61,8.41,NA,9.7,9.96,13.22,129,3.603
101,2010-09-05T14:00,2010,248,1400,0,68.05,60.71,68.85,60.19,68.01,59.79,68.25,58.69,66.72,56.92,69.17,60.15,19,13.7,NA,7.338,8.66,8.22,NA,9.56,9.8,13.22,126,3.52
101,2010-09-05T15:00,2010,248,1500,0,68.21,61.55,69.01,60.68,68.17,59.68,68.39,58.76,66.87,57.02,69.32,60.42,18.96,13.7,NA,6.654,8.34,8.48,NA,9.64,9.85,13.21,125,3.492
101,2010-09-05T16:00,2010,248,1600,0,68.06,61.13,68.85,60.35,68,59.02,68.23,58.49,66.71,56.73,69.16,60.02,18.91,13.7,NA,6.933,8.5,8.98,NA,9.74,9.98,13.21,127,3.547
101,2010-09-05T17:00,2010,248,1700,0,68.21,61.03,69,59.14,68.15,59.83,68.37,58.53,66.83,56.74,69.3,60.01,18.94,13.66,NA,7.172,9.86,8.32,NA,9.84,10.1,13.22,130,3.631
101,2010-09-05T18:00,2010,248,1800,0,68.05,61.47,68.83,60.16,67.97,59.69,68.2,58.31,66.67,56.52,69.13,60.16,18.94,13.67,NA,6.571,8.67,8.28,NA,9.89,10.15,13.22,125,3.492
101,2010-09-05T19:00,2010,248,1900,0,67.96,60.62,68.74,60.04,67.87,58.86,68.1,57.89,66.55,55.94,69.05,59.56,18.75,13.53,NA,7.34,8.71,9.01,NA,10.21,10.61,13.22,131,3.659
101,2010-09-05T20:00,2010,248,2000,0,67.08,59.82,67.83,59.11,66.96,58.88,67.19,56.93,65.67,54.95,68.07,58.81,18.78,13.53,NA,7.262,8.72,8.08,NA,10.26,10.72,13.22,127,3.547
101,2010-09-05T21:00,2010,248,2100,0,67.77,59.97,68.56,59.32,67.71,58.7,67.92,57.16,66.35,55.04,68.85,58.81,18.73,13.57,NA,7.797,9.24,9.02,NA,10.76,11.32,13.22,138,3.855
101,2010-09-05T22:00,2010,248,2200,0,68.12,59.96,68.92,59.71,68.07,58.65,68.27,57.53,66.71,55.41,69.16,59,18.78,13.62,NA,8.16,9.21,9.42,NA,10.74,11.31,13.22,140,3.911
101,2010-09-05T23:00,2010,248,2300,0,68,59.8,68.78,58.69,67.94,58.75,68.15,57.27,66.59,55.14,69.02,58.74,18.83,13.57,NA,8.19,10.1,9.19,NA,10.88,11.45,13.22,141,3.939
101,2010-09-06T00:00,2010,249,0,0,68.29,60.6,69.08,59.27,68.24,59.47,68.44,57.43,66.87,55.26,69.34,59.21,18.76,13.51,NA,7.693,9.81,8.77,NA,11.01,11.62,13.22,139,3.883
101,2010-09-06T01:00,2010,249,100,0,68.06,60.78,68.85,59.57,68.01,58.76,68.22,57.5,66.66,55.4,69.09,59.21,18.65,13.48,NA,7.285,9.28,9.25,NA,10.71,11.26,13.22,135,3.771
101,2010-09-06T02:00,2010,249,200,0,68.11,60.06,68.91,59.45,68.08,59.15,68.28,57.46,66.71,55.31,69.16,59.06,18.56,13.43,NA,8.05,9.46,8.93,NA,10.82,11.41,13.22,137,3.827
101,2010-09-06T03:00,2010,249,300,0,68.37,60.87,69.16,59.79,68.33,59.41,68.52,57.51,66.95,55.32,69.41,59.35,18.56,13.44,NA,7.49,9.38,8.91,NA,11.01,11.63,13.22,136,3.799
101,2010-09-06T04:00,2010,249,400,0,67.99,59.52,68.76,59.27,67.94,59.6,68.13,57.19,66.58,54.97,69,58.87,18.51,13.41,NA,8.47,9.49,8.34,NA,10.94,11.61,13.22,137,3.827
101,2010-09-06T05:00,2010,249,500,0,67.28,59.63,68.04,57.75,67.23,57.95,67.43,56.54,65.9,54.33,68.28,58.05,18.54,13.44,NA,7.65,10.29,9.28,NA,10.89,11.57,13.22,139,3.883
101,2010-09-06T06:00,2010,249,600,0,66.73,58.91,67.48,58.97,66.68,57.84,66.87,56.08,65.36,53.9,67.7,57.81,18.66,13.5,NA,7.822,8.51,8.84,NA,10.79,11.45,13.22,135,3.771
101,2010-09-06T07:00,2010,249,700,0,68.33,60.49,69.13,59.92,68.29,59.08,68.49,57.41,66.92,55.19,69.37,59.16,18.87,13.64,NA,7.84,9.21,9.21,NA,11.08,11.73,13.22,140,3.911
101,2010-09-06T08:00,2010,249,800,0,68.12,60.54,68.9,59.2,68.08,58.99,68.29,57.63,66.73,55.52,69.18,59.22,18.66,13.48,NA,7.582,9.7,9.09,NA,10.66,11.21,13.22,135,3.771
101,2010-09-06T09:00,2010,249,900,0,68.26,60.6,69.04,59.29,68.2,60.13,68.43,58.21,66.86,56.18,69.34,59.79,18.55,13.42,NA,7.656,9.75,8.07,NA,10.21,10.69,13.22,129,3.603
101,2010-09-06T10:00,2010,249,1000,0,68.19,60.99,68.99,60.6,68.13,59.24,68.38,58.62,66.82,56.71,69.33,60.12,18.69,13.44,NA,7.208,8.39,8.89,NA,9.76,10.11,13.22,125,3.492
101,2010-09-06T11:00,2010,249,1100,0,67.96,61.05,68.76,59.32,67.92,60.03,68.17,58.72,66.63,56.89,69.09,60.16,18.69,13.52,NA,6.909,9.44,7.883,NA,9.45,9.74,13.22,122,3.408
101,2010-09-06T12:00,2010,249,1200,0,68.18,61.54,68.97,59.92,68.13,60.11,68.37,59.04,66.85,57.21,69.29,60.5,18.76,13.55,NA,6.643,9.05,8.02,NA,9.33,9.64,13.21,120,3.352
101,2010-09-06T13:00,2010,249,1300,0,68.21,61.49,69,59.93,68.16,60.14,68.4,59.19,66.9,57.45,69.3,60.56,18.82,13.64,NA,6.722,9.07,8.02,NA,9.21,9.45,13.2,120,3.352
101,2010-09-06T14:00,2010,249,1400,0,68.38,62.75,69.15,61.49,68.31,60.58,68.54,59.4,67.06,57.67,69.44,61.24,18.85,13.64,NA,5.634,7.662,7.73,NA,9.14,9.39,13.2,113,3.156
101,2010-09-06T15:00,2010,249,1500,0,68.25,61.59,69.01,60.96,68.19,60.26,68.42,59.25,66.95,57.61,69.3,60.75,18.9,13.63,NA,6.659,8.06,7.929,NA,9.17,9.33,13.19,117,3.268
101,2010-09-06T16:00,2010,249,1600,0,68.35,62.33,69.11,60.96,68.28,60.31,68.49,59.42,67.04,57.8,69.37,61.03,18.81,13.61,NA,6.028,8.15,7.962,NA,9.08,9.25,13.19,115,3.212
101,2010-09-06T17:00,2010,249,1700,0,68.59,62.45,69.35,61.95,68.51,60.27,68.73,59.49,67.27,57.82,69.62,61.19,18.49,13.47,NA,6.144,7.4,8.24,NA,9.25,9.44,13.19,114,3.184
101,2010-09-06T18:00,2010,249,1800,0,68.34,61.55,69.08,61.44,68.24,61.21,68.45,59.03,66.99,57.31,69.34,60.93,18.63,13.49,NA,6.792,7.638,7.034,NA,9.42,9.68,13.19,114,3.184
101,2010-09-06T19:00,2010,249,1900,0,67.33,60.63,68.05,59.87,67.21,58.97,67.43,57.83,65.97,56.01,68.31,59.49,18.77,13.53,NA,6.7,8.18,8.24,NA,9.6,9.96,13.2,121,3.38
101,2010-09-06T20:00,2010,249,2000,0,68.18,61.06,68.93,59.26,68.06,58.94,68.29,58.21,66.78,56.29,69.22,59.67,18.91,13.6,NA,7.118,9.67,9.12,NA,10.08,10.49,13.2,131,3.659
101,2010-09-06T21:00,2010,249,2100,0,68.17,61.14,68.94,61.33,68.05,59.01,68.28,58.18,66.76,56.32,69.21,60,18.81,13.64,NA,7.021,7.602,9.04,NA,10.09,10.44,13.21,126,3.52
101,2010-09-06T22:00,2010,249,2200,0,68.22,60.93,69,60.55,68.1,59.5,68.32,58.36,66.79,56.57,69.24,60.03,18.95,13.71,NA,7.292,8.44,8.6,NA,9.96,10.22,13.21,128,3.575
101,2010-09-06T23:00,2010,249,2300,0,68.09,61.21,68.87,60.45,67.98,58.9,68.19,58.3,66.67,56.49,69.13,59.93,18.99,13.71,NA,6.886,8.42,9.08,NA,9.89,10.18,13.22,127,3.547
101,2010-09-07T00:00,2010,250,0,0,68.1,60.99,68.89,61.02,67.98,59.52,68.21,58.25,66.67,56.43,69.14,60.08,19.02,13.73,NA,7.114,7.871,8.46,NA,9.96,10.24,13.22,126,3.52
101,2010-09-07T01:00,2010,250,100,0,68.08,60.63,68.86,59.26,67.96,59.56,68.2,57.99,66.65,56.05,69.14,59.65,18.93,13.69,NA,7.452,9.6,8.4,NA,10.21,10.6,13.22,131,3.659
101,2010-09-07T02:00,2010,250,200,0,68.09,60.72,68.88,60.73,67.98,59.77,68.21,58.01,66.66,56.1,69.16,59.92,18.91,13.68,NA,7.376,8.15,8.21,NA,10.2,10.55,13.22,127,3.547
101,2010-09-07T03:00,2010,250,300,0,68.08,60.63,68.88,59.41,67.98,58.98,68.21,58.11,66.65,56.23,69.15,59.61,18.97,13.73,NA,7.457,9.46,9,NA,10.1,10.42,13.23,132,3.687
101,2010-09-07T04:00,2010,250,400,0,67.99,60.81,68.79,60.45,67.88,58.77,68.12,58.01,66.56,56.12,69.06,59.7,18.83,13.65,NA,7.178,8.34,9.11,NA,10.11,10.45,13.23,129,3.603
101,2010-09-07T05:00,2010,250,500,0,68.05,60.59,68.85,59.45,67.94,58.52,68.18,58.09,66.62,56.17,69.13,59.49,18.68,13.58,NA,7.465,9.4,9.42,NA,10.09,10.45,13.23,132,3.687
101,2010-09-07T06:00,2010,250,600,0,68.12,60.83,68.93,59.85,68.02,59.15,68.25,58.13,66.69,56.23,69.2,59.76,18.75,13.63,NA,7.284,9.08,8.87,NA,10.12,10.45,13.23,130,3.631
101,2010-09-07T07:00,2010,250,700,0,68.13,61.03,68.94,59.63,68.04,59.13,68.27,58.15,66.71,56.31,69.23,59.8,18.9,13.7,NA,7.101,9.31,8.91,NA,10.12,10.4,13.23,130,3.631
101,2010-09-07T08:00,2010,250,800,0,68.09,61.13,68.9,60.7,67.99,59.47,68.23,58.33,66.68,56.51,69.16,60.11,18.89,13.71,NA,6.964,8.2,8.52,NA,9.9,10.17,13.22,125,3.492
101,2010-09-07T09:00,2010,250,900,0,68.06,60.98,68.85,59.63,67.96,59.64,68.19,58.37,66.66,56.56,69.13,59.98,18.84,13.67,NA,7.078,9.22,8.33,NA,9.82,10.09,13.22,126,3.52
101,2010-09-07T10:00,2010,250,1000,0,68.28,61.33,69.08,59.78,68.21,59.97,68.44,58.94,66.92,57.15,69.37,60.37,18.8,13.66,NA,6.948,9.29,8.24,NA,9.51,9.77,13.21,124,3.464
101,2010-09-07T11:00,2010,250,1100,0,68.32,62.27,69.1,60.82,68.26,61.24,68.5,59.45,67.02,57.76,69.39,61.2,18.82,13.63,NA,6.05,8.27,7.024,NA,9.04,9.26,13.2,112,3.128
101,2010-09-07T12:00,2010,250,1200,0,68.41,62.35,69.19,60.85,68.37,60.66,68.6,59.83,67.16,58.16,69.47,61.22,18.72,13.61,NA,6.059,8.33,7.704,NA,8.77,9,13.19,113,3.156
101,2010-09-07T13:00,2010,250,1300,0,68.43,62.63,69.19,62.22,68.38,61.52,68.61,60.11,67.21,58.53,69.45,61.77,18.61,13.57,NA,5.802,6.965,6.863,NA,8.5,8.68,13.18,105,2.933
101,2010-09-07T14:00,2010,250,1400,0,68.61,62.72,69.34,61.44,68.54,61.22,68.76,60.37,67.39,58.85,69.59,61.72,18.58,13.54,NA,5.892,7.902,7.321,NA,8.39,8.54,13.16,108,3.017
101,2010-09-07T15:00,2010,250,1500,0,68.72,63.51,69.44,62.6,68.65,62.14,68.86,60.41,67.49,58.94,69.68,62.27,18.69,13.6,NA,5.208,6.842,6.51,NA,8.45,8.55,13.15,101,2.821
101,2010-09-07T16:00,2010,250,1600,0,68.49,62.67,69.21,62.24,68.44,62.11,68.64,60.32,67.3,58.9,69.45,61.98,18.78,13.59,NA,5.823,6.964,6.324,NA,8.32,8.4,13.14,103,2.877
101,2010-09-07T17:00,2010,250,1700,0,68.69,62.78,69.4,61.99,68.62,61.62,68.82,60.36,67.48,58.89,69.64,61.88,18.53,13.51,NA,5.906,7.401,7.008,NA,8.45,8.59,13.14,106,2.961
101,2010-09-07T18:00,2010,250,1800,0,68.59,62.86,69.3,62.34,68.51,61.41,68.71,60.05,67.36,58.56,69.53,61.78,18.62,13.58,NA,5.732,6.957,7.1,NA,8.65,8.8,13.14,107,2.989
101,2010-09-07T19:00,2010,250,1900,0,68.54,61.95,69.25,61.56,68.47,60.53,68.66,59.69,67.3,58.17,69.5,61.12,18.71,13.58,NA,6.59,7.686,7.943,NA,8.97,9.13,13.14,115,3.212
101,2010-09-07T20:00,2010,250,2000,0,68.57,62.51,69.27,61.55,68.47,60.22,68.67,59.59,67.3,58.05,69.51,61.16,18.72,13.66,NA,6.06,7.718,8.25,NA,9.08,9.25,13.14,115,3.212
101,2010-09-07T21:00,2010,250,2100,0,68.49,62.18,69.19,61.38,68.39,60.28,68.59,59.28,67.2,57.69,69.44,60.94,18.81,13.71,NA,6.315,7.81,8.11,NA,9.31,9.52,13.15,119,3.324
101,2010-09-07T22:00,2010,250,2200,0,68.44,61.71,69.16,61.43,68.34,59.82,68.55,59.11,67.15,57.45,69.41,60.67,18.8,13.7,NA,6.723,7.729,8.51,NA,9.44,9.7,13.15,122,3.408
101,2010-09-07T23:00,2010,250,2300,0,68.49,62.31,69.22,61.77,68.39,59.57,68.61,59.21,67.19,57.48,69.48,60.84,18.52,13.54,NA,6.173,7.455,8.82,NA,9.39,9.71,13.15,118,3.296
101,2010-09-08T00:00,2010,251,0,0,67.73,61.08,68.44,60.87,67.63,59.47,67.83,58.57,66.43,56.89,68.7,60.13,18.61,13.55,NA,6.646,7.573,8.16,NA,9.27,9.53,13.16,118,3.296
101,2010-09-08T01:00,2010,251,100,0,68.44,62.17,69.17,61.37,68.34,60.55,68.54,59.09,67.11,57.39,69.43,60.92,18.73,13.64,NA,6.268,7.799,7.793,NA,9.45,9.72,13.17,118,3.296
101,2010-09-08T02:00,2010,251,200,0,68.23,62.01,68.97,61.14,68.14,59.69,68.34,58.93,66.91,57.26,69.23,60.61,18.81,13.68,NA,6.215,7.824,8.45,NA,9.41,9.65,13.17,120,3.352
101,2010-09-08T03:00,2010,251,300,0,68.44,61.8,69.19,60.76,68.37,60.67,68.58,59.15,67.14,57.41,69.47,60.82,18.8,13.7,NA,6.638,8.44,7.702,NA,9.43,9.73,13.18,120,3.352
101,2010-09-08T04:00,2010,251,400,0,68.34,61.36,69.1,60.13,68.27,60.17,68.48,59.03,67.03,57.32,69.38,60.48,18.89,13.64,NA,6.979,8.97,8.1,NA,9.45,9.72,13.18,124,3.464
