id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-09-08T05:00,2010,251,500,0,68.38,61.3,69.14,60.64,68.31,59.66,68.52,59.01,67.08,57.22,69.43,60.4,18.51,13.49,NA,7.079,8.5,8.65,NA,9.51,9.86,13.18,124,3.464
101,2010-09-08T06:00,2010,251,600,0,68.36,61.29,69.1,60.35,68.26,60.06,68.48,58.86,67.03,57.11,69.38,60.4,18.82,13.7,NA,7.069,8.75,8.2,NA,9.62,9.92,13.18,125,3.492
101,2010-09-08T07:00,2010,251,700,0,68.41,61.54,69.17,61,68.32,59.95,68.54,58.84,67.07,57.06,69.44,60.5,18.59,13.57,NA,6.867,8.17,8.37,NA,9.69,10.01,13.18,123,3.436
101,2010-09-08T08:00,2010,251,800,0,68.37,61.13,69.14,61.2,68.31,60.16,68.52,58.9,67.05,57.06,69.43,60.48,18.51,13.51,NA,7.244,7.945,8.15,NA,9.61,9.99,13.18,123,3.436
101,2010-09-08T09:00,2010,251,900,0,68.31,61.47,69.09,61.17,68.27,60.61,68.48,59.05,67.02,57.27,69.38,60.74,18.61,13.57,NA,6.843,7.923,7.65,NA,9.43,9.75,13.18,120,3.352
101,2010-09-08T10:00,2010,251,1000,0,68.49,62.04,69.28,61.69,68.45,60.56,68.67,59.46,67.22,57.71,69.56,61.11,18.68,13.61,NA,6.443,7.585,7.891,NA,9.21,9.51,13.18,117,3.268
101,2010-09-08T11:00,2010,251,1100,0,68.27,61.17,69.05,60.97,68.25,60.69,68.47,59.38,67.03,57.72,69.33,60.78,18.74,13.65,NA,7.107,8.08,7.559,NA,9.09,9.3,13.17,119,3.324
101,2010-09-08T12:00,2010,251,1200,0,68.46,62.08,69.24,61.32,68.43,60.75,68.65,59.69,67.22,58.04,69.51,61.17,18.67,13.61,NA,6.38,7.915,7.683,NA,8.96,9.17,13.17,115,3.212
101,2010-09-08T13:00,2010,251,1300,0,68.35,62.03,69.1,61.14,68.32,61.32,68.54,59.74,67.13,58.16,69.38,61.28,18.88,13.73,NA,6.324,7.962,7.003,NA,8.8,8.97,13.16,115,3.212
101,2010-09-08T14:00,2010,251,1400,0,68.52,62.68,69.26,61.9,68.46,60.72,68.67,59.69,67.26,58.08,69.54,61.4,18.87,13.74,NA,5.832,7.36,7.741,NA,8.98,9.17,13.16,117,3.268
101,2010-09-08T15:00,2010,251,1500,0,68.54,62.43,69.28,61.56,68.46,61.3,68.66,59.29,67.23,57.59,69.55,61.25,18.71,13.59,NA,6.111,7.721,7.159,NA,9.37,9.64,13.17,118,3.296
101,2010-09-08T16:00,2010,251,1600,0,68.15,61.31,68.88,60.4,68.06,60.15,68.26,58.78,66.83,57.07,69.15,60.39,18.74,13.65,NA,6.843,8.48,7.905,NA,9.48,9.75,13.17,126,3.52
101,2010-09-08T17:00,2010,251,1700,0,68.45,62.05,69.2,62.33,68.35,60.3,68.57,58.96,67.11,57.22,69.46,60.94,18.7,13.66,NA,6.396,6.878,8.06,NA,9.61,9.89,13.18,121,3.38
101,2010-09-08T18:00,2010,251,1800,0,68.29,61.91,69.04,61.07,68.19,59.52,68.4,58.65,66.93,56.84,69.31,60.42,18.66,13.55,NA,6.377,7.968,8.67,NA,9.75,10.09,13.18,125,3.492
101,2010-09-08T19:00,2010,251,1900,0,68.04,61.32,68.78,59.52,67.94,59.69,68.16,58.33,66.67,56.49,69.07,59.99,18.58,13.53,NA,6.72,9.27,8.25,NA,9.83,10.18,13.19,128,3.575
101,2010-09-08T20:00,2010,251,2000,0,68.27,61.46,69.03,59.9,68.18,59.56,68.4,58.28,66.88,56.41,69.33,60.03,18.8,13.63,NA,6.816,9.13,8.61,NA,10.12,10.47,13.2,131,3.659
101,2010-09-08T21:00,2010,251,2100,0,68.01,61.11,68.77,60.85,67.89,59.06,68.12,57.86,66.59,55.98,69.05,59.81,18.96,13.72,NA,6.895,7.92,8.82,NA,10.25,10.6,13.2,132,3.687
101,2010-09-08T22:00,2010,251,2200,0,67.96,61.25,68.73,59.43,67.84,58.59,68.08,57.7,66.53,55.68,69.03,59.49,18.89,13.64,NA,6.703,9.29,9.25,NA,10.38,10.85,13.22,135,3.771
101,2010-09-08T23:00,2010,251,2300,0,68.15,60.83,68.94,59.83,68.04,59.3,68.28,57.93,66.71,55.8,69.25,59.67,18.62,13.49,NA,7.319,9.11,8.75,NA,10.35,10.91,13.22,134,3.743
101,2010-09-09T00:00,2010,252,0,0,67.84,60.8,68.61,60.29,67.75,58.81,67.94,57.83,66.43,55.77,68.81,59.58,18.04,13.11,NA,7.038,8.32,8.94,NA,10.11,10.66,13.22,126,3.52
101,2010-09-09T01:00,2010,252,100,0,66.89,59.97,67.65,59.03,66.82,57.81,67.04,57.44,65.52,55.86,67.93,58.89,18.79,13.6,NA,6.928,8.63,9.01,NA,9.6,9.66,13.22,129,3.603
101,2010-09-09T02:00,2010,252,200,0,67.52,60.21,68.29,60.7,67.46,59.48,67.66,57.2,66.13,55.47,68.55,59.35,18.84,13.57,NA,7.309,7.597,7.975,NA,10.46,10.66,13.22,130,3.631
101,2010-09-09T03:00,2010,252,300,0,67.97,61.19,68.75,61.23,67.89,59.08,68.11,57.58,66.55,55.84,69.01,59.76,18.8,13.52,NA,6.784,7.518,8.81,NA,10.53,10.71,13.22,130,3.631
101,2010-09-09T04:00,2010,252,400,0,68.26,61.13,69.06,61.48,68.2,59.35,68.41,57.84,66.85,56,69.32,59.9,18.67,13.43,NA,7.135,7.581,8.85,NA,10.57,10.85,13.22,131,3.659
101,2010-09-09T05:00,2010,252,500,0,68.06,60.53,68.84,59.95,68,58.99,68.21,57.66,66.66,55.81,69.12,59.39,18.45,13.31,NA,7.534,8.89,9.02,NA,10.55,10.85,13.22,135,3.771
101,2010-09-09T06:00,2010,252,600,0,68.12,60.73,68.9,60.02,68.06,59.67,68.27,57.61,66.72,55.81,69.16,59.59,18.9,13.59,NA,7.393,8.88,8.39,NA,10.67,10.92,13.22,135,3.771
101,2010-09-09T07:00,2010,252,700,0,67.97,60.32,68.75,59.37,67.91,58.54,68.13,57.51,66.58,55.71,69.03,59.15,18.77,13.53,NA,7.642,9.38,9.36,NA,10.63,10.86,13.22,139,3.883
101,2010-09-09T08:00,2010,252,800,0,68.25,60.87,69.03,59.84,68.18,59.24,68.42,57.98,66.85,56.19,69.34,59.71,18.91,13.54,NA,7.379,9.19,8.94,NA,10.44,10.66,13.22,135,3.771
101,2010-09-09T09:00,2010,252,900,0,67.97,60.55,68.74,59.1,67.89,59.46,68.12,57.86,66.57,56.15,69.02,59.54,18.84,13.54,NA,7.414,9.64,8.43,NA,10.26,10.42,13.22,134,3.743
101,2010-09-09T10:00,2010,252,1000,0,68.08,60.34,68.86,59.03,68,58.88,68.25,58.01,66.68,56.27,69.18,59.47,18.82,13.48,NA,7.745,9.83,9.12,NA,10.24,10.4,13.22,136,3.799
101,2010-09-09T11:00,2010,252,1100,0,68.17,61.13,68.95,59.67,68.09,58.87,68.34,58.17,66.77,56.46,69.28,59.81,18.84,13.44,NA,7.044,9.29,9.21,NA,10.17,10.31,13.22,133,3.715
101,2010-09-09T12:00,2010,252,1200,0,68.06,60.87,68.85,59.69,67.96,59.18,68.23,58.17,66.66,56.5,69.19,59.85,18.69,13.44,NA,7.195,9.15,8.79,NA,10.07,10.16,13.22,131,3.659
101,2010-09-09T13:00,2010,252,1300,0,68,61.39,68.78,60.75,67.89,59.2,68.16,58.05,66.59,56.33,69.12,60.08,18.69,13.39,NA,6.617,8.04,8.69,NA,10.11,10.27,13.22,125,3.492
101,2010-09-09T14:00,2010,252,1400,0,68.08,61.24,68.86,59.5,67.99,58.74,68.24,57.88,66.67,56.11,69.18,59.67,18.74,13.46,NA,6.834,9.36,9.25,NA,10.36,10.56,13.22,133,3.715
101,2010-09-09T15:00,2010,252,1500,0,68.12,60.72,68.9,60.51,68.03,59.93,68.28,57.93,66.71,56.19,69.22,59.96,18.78,13.52,NA,7.396,8.38,8.09,NA,10.35,10.51,13.22,130,3.631
101,2010-09-09T16:00,2010,252,1600,0,67.99,60.8,68.77,59.65,67.9,59.42,68.15,57.74,66.57,56.03,69.09,59.66,18.69,13.46,NA,7.188,9.11,8.48,NA,10.4,10.54,13.22,132,3.687
101,2010-09-09T17:00,2010,252,1700,0,67.25,60.6,68,60.2,67.15,58.68,67.39,57.3,65.87,55.66,68.27,59.34,18.74,13.47,NA,6.643,7.794,8.47,NA,10.1,10.22,13.22,124,3.464
101,2010-09-09T18:00,2010,252,1800,0,67.58,59.94,68.37,60.19,67.54,59.11,67.75,57.22,66.18,55.48,68.68,59.18,18.95,13.59,NA,7.646,8.17,8.43,NA,10.53,10.7,13.22,134,3.743
101,2010-09-09T19:00,2010,252,1900,0,68.15,61.25,68.93,59.93,68.08,58.95,68.3,57.77,66.73,56.02,69.23,59.69,18.89,13.55,NA,6.897,9,9.13,NA,10.54,10.72,13.22,135,3.771
101,2010-09-09T20:00,2010,252,2000,0,68.08,60.88,68.86,59.36,68.01,59,68.24,57.71,66.67,55.98,69.16,59.52,18.94,13.57,NA,7.2,9.5,9.01,NA,10.53,10.69,13.22,135,3.771
101,2010-09-09T21:00,2010,252,2100,0,67.94,60.43,68.73,59.47,67.9,58.53,68.11,57.48,66.53,55.74,69.01,59.17,18.97,13.65,NA,7.512,9.26,9.37,NA,10.63,10.8,13.22,139,3.883
101,2010-09-09T22:00,2010,252,2200,0,68.05,60.57,68.83,58.8,67.98,58.65,68.21,57.5,66.64,55.74,69.12,59.19,19.04,13.61,NA,7.477,10.03,9.34,NA,10.71,10.9,13.22,141,3.939
101,2010-09-09T23:00,2010,252,2300,0,68.22,61.09,69.02,59.81,68.18,58.83,68.38,57.69,66.81,55.87,69.29,59.52,18.9,13.57,NA,7.13,9.21,9.35,NA,10.69,10.94,13.22,137,3.827
101,2010-09-10T00:00,2010,253,0,0,67.15,59.96,67.93,58.75,67.11,58.02,67.31,56.8,65.78,55.02,68.18,58.55,18.92,13.6,NA,7.187,9.18,9.08,NA,10.51,10.76,13.22,136,3.799
101,2010-09-10T01:00,2010,253,100,0,68.23,60.27,69.03,60.48,68.19,59.02,68.4,57.62,66.82,55.77,69.31,59.4,18.88,13.58,NA,7.957,8.56,9.17,NA,10.77,11.05,13.22,138,3.855
101,2010-09-10T02:00,2010,253,200,0,68.04,60.45,68.83,59.66,68,59.61,68.2,57.53,66.64,55.71,69.1,59.45,18.99,13.58,NA,7.593,9.17,8.39,NA,10.67,10.93,13.22,136,3.799
101,2010-09-10T03:00,2010,253,300,0,66.72,59.16,67.49,58.12,66.69,58.25,66.88,56.5,65.37,54.7,67.75,58.18,18.82,13.5,NA,7.565,9.38,8.43,NA,10.38,10.66,13.22,134,3.743
101,2010-09-10T04:00,2010,253,400,0,68.12,59.99,68.92,59.76,68.09,58.83,68.3,57.57,66.72,55.72,69.19,59.18,18.87,13.56,NA,8.13,9.16,9.25,NA,10.73,11,13.22,140,3.911
101,2010-09-10T05:00,2010,253,500,0,68.13,59.82,68.94,59.81,68.13,59.29,68.31,57.49,66.74,55.55,69.2,59.15,18.63,13.43,NA,8.31,9.13,8.83,NA,10.82,11.2,13.22,139,3.883
101,2010-09-10T06:00,2010,253,600,0,67.91,59.93,68.7,58.47,67.85,58.48,68.07,57.23,66.51,55.39,68.95,58.79,19,13.64,NA,7.977,10.23,9.38,NA,10.84,11.12,13.22,143,3.994
101,2010-09-10T07:00,2010,253,700,0,68.12,59.97,68.93,58.61,68.1,58.37,68.3,57.34,66.73,55.49,69.19,58.8,18.94,13.57,NA,8.15,10.33,9.73,NA,10.96,11.24,13.22,146,4.078
101,2010-09-10T08:00,2010,253,800,0,67.4,59.88,68.19,58.56,67.36,58.57,67.57,57.01,66.03,55.24,68.44,58.71,18.91,13.56,NA,7.525,9.62,8.79,NA,10.56,10.79,13.22,136,3.799
101,2010-09-10T09:00,2010,253,900,0,68.07,59.86,68.86,58.57,68.05,58.73,68.25,57.58,66.68,55.74,69.15,58.96,18.79,13.5,NA,8.21,10.29,9.32,NA,10.67,10.94,13.22,142,3.966
101,2010-09-10T10:00,2010,253,1000,0,68.07,60.56,68.85,59.18,68,58.45,68.23,57.7,66.66,55.94,69.15,59.27,19.01,13.61,NA,7.507,9.67,9.55,NA,10.53,10.72,13.22,139,3.883
101,2010-09-10T11:00,2010,253,1100,0,68.08,60.66,68.86,59.02,68.03,59.22,68.26,57.81,66.68,56.08,69.15,59.46,19.01,13.65,NA,7.422,9.84,8.82,NA,10.45,10.6,13.22,136,3.799
101,2010-09-10T12:00,2010,253,1200,0,68.1,60.8,68.89,59.3,68.05,58.53,68.28,57.86,66.71,56.09,69.21,59.44,18.75,13.49,NA,7.302,9.59,9.51,NA,10.42,10.62,13.22,136,3.799
101,2010-09-10T13:00,2010,253,1300,0,68.07,60.67,68.85,59.47,67.99,59.52,68.24,57.87,66.66,56.1,69.18,59.7,18.79,13.46,NA,7.402,9.39,8.47,NA,10.37,10.56,13.22,132,3.687
101,2010-09-10T14:00,2010,253,1400,0,68.05,60.94,68.83,59.44,67.98,59.21,68.24,57.93,66.66,56.19,69.18,59.71,18.9,13.54,NA,7.115,9.39,8.77,NA,10.31,10.46,13.22,132,3.687
101,2010-09-10T15:00,2010,253,1500,0,68,60,68.78,59.71,67.94,58.85,68.19,57.84,66.61,56.1,69.12,59.39,18.73,13.52,NA,8,9.08,9.08,NA,10.34,10.51,13.22,135,3.771
101,2010-09-10T16:00,2010,253,1600,0,68.03,61.42,68.81,59.07,67.97,58.81,68.2,57.78,66.63,56.05,69.12,59.6,19.03,13.6,NA,6.604,9.74,9.16,NA,10.43,10.58,13.22,134,3.743
101,2010-09-10T17:00,2010,253,1700,0,68.03,60.33,68.81,58.82,67.96,59.25,68.2,57.75,66.63,56,69.12,59.37,18.87,13.56,NA,7.699,9.99,8.71,NA,10.45,10.64,13.22,136,3.799
101,2010-09-10T18:00,2010,253,1800,0,68.07,60.8,68.86,60.27,68.01,58.59,68.24,57.67,66.67,55.84,69.16,59.49,18.72,13.46,NA,7.265,8.59,9.42,NA,10.57,10.83,13.22,133,3.715
101,2010-09-10T19:00,2010,253,1900,0,66.68,59.53,67.45,58.61,66.64,57.82,66.84,56.45,65.33,54.68,67.71,58.23,18.84,13.51,NA,7.152,8.84,8.83,NA,10.39,10.65,13.22,132,3.687
101,2010-09-10T20:00,2010,253,2000,0,68,60.19,68.8,59.43,67.95,58.77,68.18,57.42,66.6,55.65,69.09,59.16,19.1,13.65,NA,7.813,9.37,9.18,NA,10.76,10.96,13.22,140,3.911
101,2010-09-10T21:00,2010,253,2100,0,68.11,60.39,68.92,60.84,68.07,58.32,68.29,57.47,66.72,55.66,69.19,59.29,19,13.65,NA,7.712,8.09,9.75,NA,10.82,11.06,13.22,138,3.855
101,2010-09-10T22:00,2010,253,2200,0,67.13,59.54,67.94,59.53,67.1,57.9,67.3,56.67,65.77,54.87,68.17,58.45,18.95,13.61,NA,7.588,8.41,9.2,NA,10.63,10.9,13.22,136,3.799
101,2010-09-10T23:00,2010,253,2300,0,68.22,60.49,69.03,59.47,68.19,58.66,68.4,57.5,66.82,55.57,69.29,59.18,18.8,13.52,NA,7.729,9.57,9.53,NA,10.9,11.25,13.22,140,3.911
101,2010-09-11T00:00,2010,254,0,0,68.08,60.76,68.89,59.7,68.05,58.96,68.26,57.39,66.69,55.46,69.15,59.29,18.85,13.55,NA,7.324,9.19,9.09,NA,10.88,11.23,13.22,137,3.827
101,2010-09-11T01:00,2010,254,100,0,68.09,60.13,68.89,59.52,68.06,59.31,68.26,57.27,66.69,55.37,69.13,59.11,18.91,13.6,NA,7.961,9.38,8.75,NA,10.99,11.32,13.22,140,3.911
101,2010-09-11T02:00,2010,254,200,0,68.11,59.98,68.91,59.55,68.09,59.51,68.28,57.26,66.71,55.32,69.14,59.11,18.93,13.56,NA,8.13,9.37,8.57,NA,11.02,11.4,13.22,139,3.883
101,2010-09-11T03:00,2010,254,300,0,68.1,60.59,68.9,59.5,68.07,59.3,68.27,57.26,66.7,55.37,69.16,59.22,18.86,13.59,NA,7.504,9.4,8.77,NA,11.01,11.33,13.21,138,3.855
101,2010-09-11T04:00,2010,254,400,0,68.06,59.92,68.85,59.05,68.02,60.19,68.22,57.21,66.65,55.29,69.09,59.16,18.9,13.56,NA,8.14,9.8,7.833,NA,11.01,11.36,13.21,138,3.855
101,2010-09-11T05:00,2010,254,500,0,68.03,60.02,68.83,58.75,68.01,58.22,68.2,57.11,66.64,55.11,69.06,58.66,18.85,13.48,NA,8.01,10.08,9.79,NA,11.09,11.53,13.21,144,4.022
101,2010-09-11T06:00,2010,254,600,0,68.08,59.81,68.88,58.21,68.07,58.76,68.26,57.11,66.68,55.16,69.12,58.64,18.97,13.57,NA,8.27,10.67,9.31,NA,11.15,11.53,13.21,146,4.078
101,2010-09-11T07:00,2010,254,700,0,68.2,59.55,69.02,59.07,68.21,59.59,68.4,57.42,66.83,55.42,69.28,59.01,18.84,13.51,NA,8.65,9.94,8.62,NA,10.98,11.41,13.21,142,3.966
101,2010-09-11T08:00,2010,254,800,0,68.01,60.13,68.81,59.78,68,58.5,68.2,57.56,66.64,55.57,69.08,59.1,18.61,13.4,NA,7.884,9.02,9.51,NA,10.65,11.07,13.21,137,3.827
101,2010-09-11T09:00,2010,254,900,0,68.07,60.45,68.84,58.76,68.03,59.52,68.25,57.99,66.7,56.16,69.15,59.5,18.76,13.48,NA,7.627,10.09,8.52,NA,10.27,10.53,13.21,132,3.687
101,2010-09-11T10:00,2010,254,1000,0,68.13,60.73,68.91,59.32,68.08,59.69,68.33,58.37,66.76,56.64,69.25,59.88,18.68,13.46,NA,7.4,9.59,8.39,NA,9.96,10.12,13.21,129,3.603
101,2010-09-11T11:00,2010,254,1100,0,67.05,60.39,67.82,59.37,66.99,59.35,67.26,57.82,65.75,56.19,68.16,59.56,18.7,13.44,NA,6.665,8.44,7.644,NA,9.43,9.55,13.21,117,3.268
101,2010-09-11T12:00,2010,254,1200,0,68.03,61.94,68.82,60.85,67.98,60.61,68.26,58.98,66.73,57.37,69.15,60.87,18.78,13.49,NA,6.095,7.972,7.369,NA,9.28,9.36,13.21,115,3.212
101,2010-09-11T13:00,2010,254,1300,0,68.11,61.85,68.9,61.07,68.08,60.01,68.35,59.09,66.84,57.54,69.24,60.76,19.04,13.65,NA,6.258,7.831,8.07,NA,9.25,9.3,13.2,118,3.296
101,2010-09-11T14:00,2010,254,1400,0,68.19,62.06,68.95,61.39,68.12,60.58,68.39,59.29,66.91,57.78,69.26,61.08,19.14,13.69,NA,6.125,7.559,7.542,NA,9.1,9.13,13.2,115,3.212
101,2010-09-11T15:00,2010,254,1500,0,68.32,62.02,69.09,61.15,68.25,60.33,68.51,59.32,67.04,57.82,69.4,60.99,18.94,13.58,NA,6.301,7.933,7.92,NA,9.19,9.22,13.19,116,3.24
101,2010-09-11T16:00,2010,254,1600,0,68.37,61.92,69.11,61.32,68.28,60.66,68.54,59.29,67.07,57.8,69.43,61.03,18.94,13.59,NA,6.448,7.794,7.621,NA,9.25,9.26,13.19,117,3.268
101,2010-09-11T17:00,2010,254,1700,0,68.39,62.35,69.14,62.61,68.29,60.81,68.54,59.24,67.08,57.73,69.43,61.34,18.87,13.53,NA,6.044,6.532,7.478,NA,9.3,9.35,13.19,111,3.101
101,2010-09-11T18:00,2010,254,1800,0,68.16,61.51,68.9,61.87,68.05,59.36,68.3,58.65,66.82,57.08,69.2,60.48,18.87,13.52,NA,6.649,7.035,8.69,NA,9.64,9.73,13.19,121,3.38
101,2010-09-11T19:00,2010,254,1900,0,68.3,61.08,69.05,61.91,68.18,60.78,68.43,58.46,66.92,56.76,69.35,60.6,18.67,13.41,NA,7.221,7.144,7.398,NA,9.97,10.16,13.19,119,3.324
101,2010-09-11T20:00,2010,254,2000,0,68.09,61.18,68.85,60.67,67.98,58.84,68.23,58.1,66.7,56.39,69.16,59.9,18.61,13.43,NA,6.909,8.18,9.13,NA,10.13,10.31,13.2,127,3.547
101,2010-09-11T21:00,2010,254,2100,0,67.94,60.56,68.69,60,67.82,58.87,68.07,57.9,66.53,56.18,69,59.62,18.73,13.49,NA,7.377,8.7,8.95,NA,10.17,10.35,13.2,129,3.603
101,2010-09-11T22:00,2010,254,2200,0,68.03,60.71,68.81,60.35,67.92,58.08,68.18,57.72,66.61,55.92,69.14,59.45,18.83,13.5,NA,7.319,8.47,9.85,NA,10.47,10.69,13.22,134,3.743
101,2010-09-11T23:00,2010,254,2300,0,67.92,60.04,68.71,59.17,67.84,58.13,68.08,57.47,66.51,55.6,68.99,58.97,18.7,13.45,NA,7.877,9.55,9.71,NA,10.61,10.91,13.22,138,3.855
101,2010-09-12T00:00,2010,255,0,0,68.15,60.18,68.95,60.39,68.08,59.03,68.31,57.53,66.72,55.65,69.23,59.35,18.94,13.58,NA,7.968,8.56,9.04,NA,10.78,11.08,13.22,136,3.799
101,2010-09-12T01:00,2010,255,100,0,68.01,60.54,68.81,59.38,67.96,58.43,68.17,57.38,66.6,55.5,69.06,59.09,19.01,13.63,NA,7.468,9.44,9.52,NA,10.79,11.1,13.22,138,3.855
101,2010-09-12T02:00,2010,255,200,0,68.08,60.23,68.88,59.48,68.03,58.91,68.25,57.45,66.68,55.54,69.14,59.14,18.89,13.58,NA,7.848,9.4,9.12,NA,10.8,11.14,13.22,138,3.855
101,2010-09-12T03:00,2010,255,300,0,68.13,60.4,68.93,60.17,68.06,59.23,68.28,57.44,66.71,55.53,69.17,59.36,18.93,13.6,NA,7.726,8.77,8.83,NA,10.84,11.18,13.22,136,3.799
101,2010-09-12T04:00,2010,255,400,0,66.81,60.44,67.58,60.02,66.74,58.89,66.94,56.45,65.42,54.61,67.79,58.85,18.9,13.55,NA,6.37,7.558,7.847,NA,10.49,10.8,13.22,123,3.436
101,2010-09-12T05:00,2010,255,500,0,68.06,60.23,68.85,59.18,68.02,58.77,68.22,57.2,66.63,55.21,69.1,58.9,18.84,13.52,NA,7.833,9.68,9.25,NA,11.02,11.42,13.22,140,3.911
101,2010-09-12T06:00,2010,255,600,0,68.22,60.17,69.01,59.59,68.16,59.18,68.36,57.33,66.78,55.36,69.26,59.12,18.85,13.55,NA,8.05,9.42,8.98,NA,11.03,11.42,13.22,140,3.911
101,2010-09-12T07:00,2010,255,700,0,68,60.05,68.79,58.62,67.95,58.62,68.16,57.29,66.59,55.34,69.03,58.83,18.76,13.46,NA,7.941,10.17,9.32,NA,10.86,11.25,13.21,139,3.883
101,2010-09-12T08:00,2010,255,800,0,68.17,60.42,68.97,58.59,68.12,59.15,68.35,57.65,66.77,55.71,69.24,59.21,18.51,13.38,NA,7.75,10.38,8.97,NA,10.7,11.05,13.21,136,3.799
101,2010-09-12T09:00,2010,255,900,0,67.97,59.91,68.76,58.99,67.92,58.58,68.13,57.63,66.58,55.78,69.03,59.04,18.77,13.48,NA,8.07,9.78,9.34,NA,10.51,10.8,13.22,137,3.827
101,2010-09-12T10:00,2010,255,1000,0,68.12,60.23,68.92,60.13,68.05,58.57,68.3,57.89,66.72,56.05,69.22,59.43,18.61,13.41,NA,7.897,8.79,9.48,NA,10.41,10.67,13.22,133,3.715
101,2010-09-12T11:00,2010,255,1100,0,67.99,61.16,68.78,60.64,67.92,59.2,68.15,57.81,66.59,56.01,69.07,59.82,18.74,13.45,NA,6.826,8.14,8.72,NA,10.34,10.58,13.22,126,3.52
101,2010-09-12T12:00,2010,255,1200,0,68.16,60.19,68.95,58.86,68.09,59.22,68.34,58.02,66.76,56.19,69.26,59.44,18.61,13.42,NA,7.971,10.09,8.88,NA,10.32,10.57,13.22,134,3.743
101,2010-09-12T13:00,2010,255,1300,0,68.08,60.36,68.87,60.69,68,59.05,68.25,58.03,66.68,56.26,69.16,59.71,18.72,13.51,NA,7.715,8.19,8.95,NA,10.22,10.42,13.22,129,3.603
101,2010-09-12T14:00,2010,255,1400,0,67.98,60.43,68.77,59.21,67.89,58.86,68.15,57.92,66.57,56.19,69.08,59.46,18.8,13.54,NA,7.557,9.56,9.03,NA,10.23,10.39,13.22,133,3.715
101,2010-09-12T15:00,2010,255,1500,0,68.11,61.29,68.9,60.2,68.01,59.08,68.27,58.01,66.7,56.26,69.21,59.89,18.86,13.6,NA,6.822,8.7,8.93,NA,10.26,10.43,13.22,128,3.575
101,2010-09-12T16:00,2010,255,1600,0,66.59,59.72,67.34,57.91,66.48,58.35,66.73,56.8,65.21,55.13,67.63,58.55,18.77,13.52,NA,6.867,9.43,8.12,NA,9.93,10.08,13.23,125,3.492
101,2010-09-12T17:00,2010,255,1700,0,68.07,60.84,68.86,59.5,67.99,59.03,68.23,57.88,66.66,56.05,69.15,59.59,18.67,13.38,NA,7.225,9.36,8.96,NA,10.36,10.61,13.22,131,3.659
101,2010-09-12T18:00,2010,255,1800,0,68.17,60.66,68.97,59.93,68.09,59.26,68.33,57.78,66.75,55.91,69.26,59.59,18.69,13.39,NA,7.51,9.04,8.83,NA,10.56,10.84,13.22,131,3.659
101,2010-09-12T19:00,2010,255,1900,0,66.91,59.45,67.69,58.48,66.84,58.02,67.05,56.7,65.54,54.95,67.92,58.33,18.91,13.58,NA,7.469,9.21,8.83,NA,10.35,10.59,13.22,131,3.659
101,2010-09-12T20:00,2010,255,2000,0,67.54,60.26,68.34,59.14,67.48,58.62,67.7,57.09,66.14,55.27,68.59,58.93,18.9,13.54,NA,7.284,9.2,8.86,NA,10.61,10.87,13.22,134,3.743
101,2010-09-12T21:00,2010,255,2100,0,68.07,60.68,68.87,59.16,68.02,59,68.23,57.4,66.65,55.57,69.13,59.23,19.07,13.62,NA,7.39,9.71,9.01,NA,10.83,11.08,13.22,137,3.827
101,2010-09-12T22:00,2010,255,2200,0,67.88,59.95,68.68,58.92,67.82,58.33,68.04,57.26,66.48,55.44,68.93,58.82,19,13.61,NA,7.933,9.77,9.49,NA,10.78,11.03,13.22,141,3.939
101,2010-09-12T23:00,2010,255,2300,0,67.93,59.98,68.72,59.47,67.86,59.36,68.07,57.21,66.51,55.35,68.96,59.1,18.91,13.57,NA,7.951,9.25,8.5,NA,10.86,11.16,13.22,136,3.799
101,2010-09-13T00:00,2010,256,0,0,68.1,59.83,68.9,59.75,68.05,59.27,68.26,57.33,66.68,55.46,69.15,59.1,18.96,13.62,NA,8.27,9.15,8.78,NA,10.93,11.22,13.22,139,3.883
101,2010-09-13T01:00,2010,256,100,0,67.95,60.32,68.76,58.78,67.9,58.46,68.12,57.23,66.55,55.38,68.99,58.88,18.99,13.62,NA,7.638,9.98,9.45,NA,10.89,11.17,13.22,140,3.911
101,2010-09-13T02:00,2010,256,200,0,67.21,59.25,68,58.72,67.16,58.42,67.37,56.62,65.82,54.81,68.24,58.37,19.02,13.65,NA,7.959,9.27,8.74,NA,10.75,11.01,13.22,137,3.827
101,2010-09-13T03:00,2010,256,300,0,68.05,60.13,68.87,61.2,68.02,58.89,68.21,57.33,66.65,55.43,69.1,59.27,18.82,13.57,NA,7.923,7.671,9.12,NA,10.89,11.22,13.22,134,3.743
101,2010-09-13T04:00,2010,256,400,0,67.39,59.95,68.19,59.57,67.35,58.53,67.56,56.85,66.01,54.96,68.43,58.76,18.75,13.45,NA,7.445,8.62,8.82,NA,10.71,11.04,13.22,133,3.715
101,2010-09-13T05:00,2010,256,500,0,67.87,60.12,68.67,58.77,67.83,58.2,68.04,57.23,66.48,55.32,68.92,58.78,18.7,13.39,NA,7.753,9.9,9.63,NA,10.81,11.16,13.22,138,3.855
101,2010-09-13T06:00,2010,256,600,0,67.97,59.9,68.77,58.16,67.94,58.82,68.14,57.27,66.58,55.42,69.02,58.79,18.69,13.47,NA,8.07,10.62,9.12,NA,10.87,11.16,13.22,140,3.911
101,2010-09-13T07:00,2010,256,700,0,67.98,60.07,68.79,59.52,67.94,58.38,68.16,57.26,66.58,55.41,69.04,58.93,18.85,13.48,NA,7.901,9.26,9.56,NA,10.9,11.18,13.21,139,3.883
101,2010-09-13T08:00,2010,256,800,0,67.38,60.16,68.17,59.55,67.35,58.69,67.54,56.84,66,55.02,68.4,58.83,18.83,13.48,NA,7.219,8.62,8.66,NA,10.69,10.98,13.22,132,3.687
101,2010-09-13T09:00,2010,256,900,0,67.99,60.21,68.79,58.7,67.95,58.75,68.16,57.48,66.6,55.69,69.05,59.06,18.8,13.53,NA,7.781,10.08,9.2,NA,10.68,10.9,13.22,137,3.827
101,2010-09-13T10:00,2010,256,1000,0,68.09,60.01,68.9,58.82,68.07,58.78,68.28,57.61,66.7,55.84,69.18,59.09,18.85,13.57,NA,8.08,10.08,9.29,NA,10.67,10.86,13.22,139,3.883
101,2010-09-13T11:00,2010,256,1100,0,67.47,60.09,68.24,58.59,67.39,58.72,67.63,57.36,66.09,55.66,68.51,59.03,18.74,13.49,NA,7.374,9.65,8.67,NA,10.26,10.43,13.22,130,3.631
101,2010-09-13T12:00,2010,256,1200,0,67.64,60.05,68.42,58.04,67.6,58.45,67.82,57.42,66.26,55.67,68.74,58.86,18.69,13.49,NA,7.591,10.38,9.15,NA,10.4,10.58,13.22,136,3.799
101,2010-09-13T13:00,2010,256,1300,0,68.08,60.58,68.85,58.94,67.99,59.17,68.25,58.22,66.68,56.54,69.18,59.68,18.83,13.52,NA,7.495,9.91,8.82,NA,10.04,10.14,13.22,131,3.659
101,2010-09-13T14:00,2010,256,1400,0,68.11,61.08,68.9,59.93,68.02,59.24,68.29,58.28,66.72,56.65,69.24,59.98,18.8,13.57,NA,7.034,8.97,8.78,NA,10.01,10.07,13.22,128,3.575
101,2010-09-13T15:00,2010,256,1500,0,67.89,61.02,68.67,59.77,67.8,59.08,68.08,58.34,66.53,56.79,69,59.95,18.82,13.52,NA,6.873,8.9,8.72,NA,9.73,9.75,13.22,125,3.492
101,2010-09-13T16:00,2010,256,1600,0,68,61.12,68.78,60.79,67.91,59.26,68.18,58.37,66.64,56.79,69.1,60.15,18.84,13.5,NA,6.88,7.987,8.65,NA,9.81,9.85,13.21,124,3.464
101,2010-09-13T17:00,2010,256,1700,0,67.79,59.87,68.58,59.23,67.75,58.83,67.99,57.01,66.42,55.18,68.93,58.91,18.62,13.42,NA,7.919,9.36,8.92,NA,10.97,11.23,13.22,139,3.883
101,2010-09-13T18:00,2010,256,1800,0,67.92,60.34,68.72,59.92,67.88,58.13,68.1,57.28,66.53,55.44,69.02,59.05,18.84,13.54,NA,7.578,8.8,9.75,NA,10.82,11.08,13.22,138,3.855
101,2010-09-13T19:00,2010,256,1900,0,65.35,58.42,66.08,58.48,65.29,57.86,65.49,55.34,64.02,53.63,66.31,57.47,18.67,13.47,NA,6.931,7.608,7.428,NA,10.16,10.39,13.22,121,3.38
101,2010-09-13T20:00,2010,256,2000,0,67.93,59.85,68.72,58.68,67.9,58.19,68.12,57.16,66.53,55.29,69.04,58.68,18.83,13.53,NA,8.08,10.04,9.71,NA,10.96,11.24,13.22,143,3.994
101,2010-09-13T21:00,2010,256,2100,0,67.99,60.52,68.78,60.15,67.94,59.12,68.17,57.36,66.6,55.66,69.07,59.4,19.04,13.63,NA,7.465,8.62,8.82,NA,10.8,10.94,13.22,134,3.743
101,2010-09-13T22:00,2010,256,2200,0,67.92,60.46,68.7,59.84,67.87,58.24,68.1,57.47,66.52,55.8,69.01,59.2,18.99,13.6,NA,7.454,8.86,9.63,NA,10.63,10.72,13.22,136,3.799
101,2010-09-13T23:00,2010,256,2300,0,68.01,60.07,68.81,60.63,67.97,59.22,68.19,57.72,66.62,56,69.09,59.5,18.79,13.51,NA,7.939,8.18,8.75,NA,10.47,10.62,13.22,132,3.687
101,2010-09-14T00:00,2010,257,0,0,68.15,60.45,68.94,59.76,68.1,58.66,68.33,57.83,66.76,56.13,69.25,59.43,18.82,13.54,NA,7.709,9.18,9.44,NA,10.5,10.63,13.22,136,3.799
101,2010-09-14T01:00,2010,257,100,0,67.79,60.03,68.57,59.04,67.74,58.47,67.98,57.56,66.4,55.89,68.88,59.08,19,13.59,NA,7.769,9.53,9.27,NA,10.41,10.51,13.22,136,3.799
101,2010-09-14T02:00,2010,257,200,0,68.06,60.41,68.84,60.1,68.01,59.46,68.24,57.76,66.66,56.07,69.16,59.62,19.04,13.65,NA,7.651,8.74,8.55,NA,10.47,10.59,13.22,133,3.715
101,2010-09-14T03:00,2010,257,300,0,68.06,60.27,68.84,59.64,68.03,59.68,68.25,57.76,66.67,56.03,69.15,59.52,18.9,13.59,NA,7.79,9.2,8.35,NA,10.49,10.65,13.22,133,3.715
101,2010-09-14T04:00,2010,257,400,0,67.94,60.73,68.73,59.72,67.9,60.25,68.13,57.59,66.56,55.82,69.04,59.73,18.9,13.52,NA,7.216,9,7.654,NA,10.54,10.74,13.22,129,3.603
101,2010-09-14T05:00,2010,257,500,0,67.93,60.12,68.73,59.35,67.91,59.32,68.13,57.49,66.56,55.61,69.01,59.22,18.56,13.36,NA,7.816,9.38,8.59,NA,10.64,10.95,13.22,133,3.715
101,2010-09-14T06:00,2010,257,600,0,67.96,59.75,68.76,58.59,67.96,59.07,68.17,57.34,66.59,55.52,69.06,58.92,18.82,13.52,NA,8.21,10.17,8.89,NA,10.83,11.08,13.21,140,3.911
101,2010-09-14T07:00,2010,257,700,0,68.01,60.76,68.79,59.37,67.97,60.07,68.18,57.45,66.62,55.71,69.07,59.57,18.88,13.6,NA,7.245,9.42,7.898,NA,10.74,10.91,13.21,132,3.687
101,2010-09-14T08:00,2010,257,800,0,68.18,60.14,68.98,60.15,68.16,59.38,68.38,57.67,66.8,55.9,69.28,59.44,18.67,13.5,NA,8.04,8.83,8.79,NA,10.71,10.9,13.21,134,3.743
101,2010-09-14T09:00,2010,257,900,0,66.56,59.39,67.3,59.38,66.51,59,66.74,56.75,65.23,55.1,67.6,58.75,18.67,13.46,NA,7.167,7.921,7.509,NA,9.99,10.14,13.22,122,3.408
101,2010-09-14T10:00,2010,257,1000,0,67.77,59.78,68.56,58.66,67.77,58.96,68.02,57.73,66.44,55.97,68.95,59.12,18.71,13.47,NA,7.983,9.9,8.81,NA,10.28,10.47,13.22,135,3.771
101,2010-09-14T11:00,2010,257,1100,0,68.03,60.57,68.83,59.52,68.02,59.15,68.28,58.12,66.7,56.45,69.22,59.67,18.75,13.52,NA,7.453,9.31,8.87,NA,10.15,10.25,13.22,131,3.659
101,2010-09-14T12:00,2010,257,1200,0,67.99,61.15,68.8,59.74,67.97,59.45,68.24,58.15,66.67,56.51,69.19,59.96,18.88,13.58,NA,6.843,9.06,8.52,NA,10.09,10.16,13.22,128,3.575
101,2010-09-14T13:00,2010,257,1300,0,67.67,60.35,68.47,58.93,67.65,58.75,67.92,58.05,66.36,56.5,68.85,59.47,18.99,13.66,NA,7.323,9.54,8.9,NA,9.87,9.86,13.22,131,3.659
101,2010-09-14T14:00,2010,257,1400,0,68.05,61.11,68.84,59.72,68.03,59.5,68.28,58.35,66.7,56.76,69.2,59.99,18.98,13.64,NA,6.942,9.11,8.54,NA,9.93,9.94,13.22,128,3.575
101,2010-09-14T15:00,2010,257,1500,0,67.85,61.1,68.63,58.91,67.79,59.91,68.05,58.02,66.49,56.47,68.99,59.9,19.04,13.65,NA,6.746,9.72,7.885,NA,10.03,10.02,13.22,127,3.547
101,2010-09-14T16:00,2010,257,1600,0,68.04,61.86,68.82,59.54,67.98,59.96,68.24,58.06,66.67,56.49,69.2,60.2,18.99,13.64,NA,6.178,9.28,8.02,NA,10.18,10.18,13.22,125,3.492
101,2010-09-14T17:00,2010,257,1700,0,67.71,60.8,68.47,60.08,67.7,59.38,67.89,57.62,66.27,55.97,68.85,59.64,19.04,13.65,NA,6.907,8.39,8.31,NA,10.27,10.3,13.22,128,3.575
101,2010-09-14T18:00,2010,257,1800,0,67.99,60.86,68.76,60.73,67.93,58.78,68.16,57.71,66.56,55.99,69.12,59.68,18.9,13.57,NA,7.122,8.03,9.16,NA,10.46,10.57,13.23,130,3.631
101,2010-09-14T19:00,2010,257,1900,0,67.94,60.73,68.71,59.79,67.89,59.34,68.11,57.53,66.54,55.8,69.04,59.52,18.87,13.52,NA,7.206,8.92,8.54,NA,10.59,10.74,13.22,131,3.659
101,2010-09-14T20:00,2010,257,2000,0,67.85,59.81,68.63,59.13,67.79,58.53,68.03,57.23,66.4,55.49,69.02,59,19.14,13.64,NA,8.04,9.5,9.27,NA,10.79,10.91,13.23,139,3.883
101,2010-09-14T21:00,2010,257,2100,0,67.52,60.33,68.31,59.23,67.49,57.77,67.72,56.74,66.01,54.92,68.77,58.87,19.03,13.66,NA,7.194,9.08,9.71,NA,10.98,11.09,13.24,139,3.883
101,2010-09-14T22:00,2010,257,2200,0,68.12,60.15,68.92,59.31,68.13,59.31,68.26,57.27,66.69,55.44,69.1,59.06,19.09,13.64,NA,7.971,9.61,8.82,NA,11,11.24,13.22,139,3.883
101,2010-09-14T23:00,2010,257,2300,0,68.19,59.9,69.04,60.46,68.16,59.38,68.28,57.29,66.7,55.36,69.16,59.19,18.67,13.42,NA,8.29,8.58,8.78,NA,10.99,11.34,13.22,136,3.799
101,2010-09-15T00:00,2010,258,0,0,68.05,60.1,68.89,59.9,68.04,59.19,68.16,57.11,66.58,55.18,69.02,59.02,18.77,13.5,NA,7.947,8.99,8.85,NA,11.05,11.4,13.21,137,3.827
101,2010-09-15T01:00,2010,258,100,0,68.17,60.98,69.02,60.96,68.15,59.1,68.26,57.04,66.67,55.06,69.14,59.31,18.85,13.53,NA,7.197,8.07,9.05,NA,11.23,11.62,13.21,135,3.771
101,2010-09-15T02:00,2010,258,200,0,67.91,60.11,68.75,59.69,67.89,58.3,68.01,56.79,66.44,54.83,68.87,58.65,18.93,13.54,NA,7.799,9.06,9.59,NA,11.22,11.6,13.21,141,3.939
101,2010-09-15T03:00,2010,258,300,0,68.23,60.94,69.08,60.33,68.23,59.13,68.34,57.17,66.76,55.24,69.21,59.27,18.92,13.55,NA,7.285,8.75,9.1,NA,11.18,11.51,13.21,137,3.827
101,2010-09-15T04:00,2010,258,400,0,68.08,59.81,68.93,60.07,68.07,59.84,68.18,57,66.6,55.09,69.04,59.08,18.88,13.53,NA,8.27,8.86,8.22,NA,11.17,11.52,13.21,137,3.827
101,2010-09-15T05:00,2010,258,500,0,67.31,59.79,68.11,58.49,67.27,58.4,67.4,56.32,65.87,54.36,68.23,58.25,18.67,13.37,NA,7.513,9.62,8.87,NA,11.08,11.51,13.21,136,3.799
101,2010-09-15T06:00,2010,258,600,0,66.91,58.4,67.72,56.94,66.94,57.36,67.05,55.63,65.5,53.71,67.9,57.11,18.88,13.53,NA,8.51,10.77,9.58,NA,11.42,11.79,13.21,148,4.134
101,2010-09-15T07:00,2010,258,700,0,66.55,58.48,67.34,56.88,66.56,57.31,66.67,55.49,65.17,53.67,67.49,57.12,18.81,13.5,NA,8.07,10.46,9.25,NA,11.18,11.5,13.2,142,3.966
101,2010-09-15T08:00,2010,258,800,0,68.02,60.33,68.85,59.02,68.01,59,68.12,56.89,66.56,54.99,69,58.83,18.76,13.44,NA,7.685,9.82,9.02,NA,11.23,11.57,13.21,139,3.883
101,2010-09-15T09:00,2010,258,900,0,68.17,60.3,69,58.74,68.18,58.75,68.29,57.33,66.73,55.46,69.16,58.91,18.71,13.45,NA,7.876,10.26,9.43,NA,10.96,11.27,13.2,142,3.966
101,2010-09-15T10:00,2010,258,1000,0,67.96,59.77,68.78,58.13,67.94,58.66,68.05,57.33,66.49,55.52,68.93,58.72,18.8,13.45,NA,8.2,10.65,9.28,NA,10.72,10.96,13.21,142,3.966
101,2010-09-15T11:00,2010,258,1100,0,68.14,60.65,68.95,59.27,68.11,59.23,68.22,57.66,66.65,55.84,69.09,59.34,18.57,13.41,NA,7.489,9.68,8.88,NA,10.56,10.81,13.2,135,3.771
101,2010-09-15T12:00,2010,258,1200,0,68.17,60.47,68.99,59.89,68.13,59.68,68.23,57.82,66.66,56.03,69.11,59.55,18.68,13.43,NA,7.694,9.1,8.45,NA,10.41,10.63,13.2,131,3.659
101,2010-09-15T13:00,2010,258,1300,0,68.09,60.55,68.91,59.24,68.03,59.58,68.12,57.9,66.56,56.22,69.01,59.55,18.9,13.57,NA,7.536,9.67,8.44,NA,10.22,10.34,13.2,132,3.687
101,2010-09-15T14:00,2010,258,1400,0,68.02,60.49,68.84,59.28,67.97,59.23,68.08,57.81,66.5,56.15,68.98,59.44,19.01,13.62,NA,7.533,9.56,8.74,NA,10.27,10.35,13.21,134,3.743
101,2010-09-15T15:00,2010,258,1500,0,68.01,60.49,68.85,58.78,67.94,58.68,68.02,57.69,66.44,56.05,68.94,59.22,19.03,13.6,NA,7.522,10.07,9.27,NA,10.33,10.4,13.21,137,3.827
101,2010-09-15T16:00,2010,258,1600,0,68.05,60.23,68.88,59.55,67.99,59.38,68.08,57.77,66.51,56.12,68.97,59.43,18.96,13.54,NA,7.826,9.33,8.61,NA,10.31,10.39,13.21,133,3.715
101,2010-09-15T17:00,2010,258,1700,0,68.11,60.52,68.93,58.97,68.04,59.44,68.12,57.7,66.55,56,69.03,59.39,18.91,13.51,NA,7.586,9.95,8.61,NA,10.42,10.55,13.21,134,3.743
101,2010-09-15T18:00,2010,258,1800,0,68.27,61.53,69.11,60.11,68.21,59.41,68.29,57.56,66.7,55.82,69.2,59.72,18.84,13.52,NA,6.738,9,8.81,NA,10.73,10.88,13.21,131,3.659
101,2010-09-15T19:00,2010,258,1900,0,67.84,59.42,68.66,58.44,67.8,59.24,67.9,57.2,66.34,55.45,68.78,58.76,18.88,13.51,NA,8.42,10.23,8.56,NA,10.7,10.89,13.21,139,3.883
101,2010-09-15T20:00,2010,258,2000,0,68.15,60.34,69,60.04,68.12,59.54,68.21,57.28,66.63,55.51,69.11,59.29,19.08,13.6,NA,7.809,8.95,8.58,NA,10.94,11.12,13.21,137,3.827
101,2010-09-15T21:00,2010,258,2100,0,67.73,59.41,68.55,57.76,67.7,58.77,67.82,56.79,66.26,55,68.68,58.37,19.06,13.65,NA,8.31,10.79,8.93,NA,11.03,11.26,13.2,145,4.05
101,2010-09-15T22:00,2010,258,2200,0,68.1,60.19,68.94,59.46,68.07,58.5,68.19,56.92,66.61,55.05,69.07,58.77,19.03,13.61,NA,7.919,9.48,9.56,NA,11.27,11.55,13.21,143,3.994
101,2010-09-15T23:00,2010,258,2300,0,68.13,59.64,68.96,59.36,68.1,59.16,68.23,56.89,66.65,54.91,69.1,58.71,18.92,13.49,NA,8.49,9.61,8.94,NA,11.33,11.74,13.21,143,3.994
101,2010-09-16T00:00,2010,259,0,0,67.88,59.33,68.7,57.47,67.87,58.36,68,56.59,66.42,54.54,68.86,58.03,18.72,13.4,NA,8.54,11.22,9.51,NA,11.41,11.88,13.21,148,4.134
101,2010-09-16T01:00,2010,259,100,0,68.03,59.41,68.86,58.72,68.02,58.21,68.15,56.62,66.56,54.6,69.02,58.22,18.81,13.46,NA,8.62,10.14,9.8,NA,11.53,11.96,13.21,148,4.134
101,2010-09-16T02:00,2010,259,200,0,68.2,59.44,69.04,59.26,68.18,58.77,68.31,56.75,66.73,54.66,69.18,58.47,18.81,13.46,NA,8.76,9.77,9.41,NA,11.56,12.06,13.21,147,4.106
101,2010-09-16T03:00,2010,259,300,0,67.8,59.27,68.63,58.17,67.78,58.85,67.92,56.39,66.34,54.36,68.78,58.14,18.8,13.49,NA,8.53,10.46,8.93,NA,11.53,11.97,13.21,147,4.106
101,2010-09-16T04:00,2010,259,400,0,67.99,58.45,68.8,57.55,67.98,58.8,68.11,56.52,66.54,54.43,68.97,57.91,18.72,13.42,NA,9.54,11.25,9.18,NA,11.59,12.11,13.21,152,4.246
101,2010-09-16T05:00,2010,259,500,0,68.14,59.23,68.95,58.84,68.1,58.94,68.24,56.54,66.65,54.49,69.11,58.33,18.75,13.43,NA,8.9,10.11,9.16,NA,11.69,12.16,13.21,147,4.106
101,2010-09-16T06:00,2010,259,600,0,68.01,59.46,68.83,58.02,68.01,58.45,68.14,56.37,66.56,54.37,69,58.08,18.93,13.57,NA,8.55,10.81,9.55,NA,11.76,12.2,13.21,151,4.218
101,2010-09-16T07:00,2010,259,700,0,68.04,59.79,68.88,58.83,68.04,58.13,68.17,56.57,66.6,54.57,69.03,58.3,18.73,13.47,NA,8.25,10.06,9.92,NA,11.6,12.03,13.21,148,4.134
101,2010-09-16T08:00,2010,259,800,0,68.17,60.01,69,59.67,68.15,59.16,68.28,56.89,66.7,54.93,69.14,58.84,18.63,13.41,NA,8.15,9.33,9,NA,11.39,11.77,13.21,140,3.911
101,2010-09-16T09:00,2010,259,900,0,67.79,59.85,68.61,59.59,67.77,59.11,67.9,57.12,66.36,55.3,68.73,58.91,18.74,13.45,NA,7.94,9.02,8.66,NA,10.77,11.05,13.21,133,3.715
101,2010-09-16T10:00,2010,259,1000,0,66.96,59.22,67.78,57.45,66.95,57.77,67.05,56.58,65.51,54.87,67.92,58,19.1,13.57,NA,7.742,10.33,9.18,NA,10.47,10.63,13.21,139,3.883
101,2010-09-16T11:00,2010,259,1100,0,68.4,61.52,69.23,60.24,68.35,60.06,68.45,58.12,66.87,56.39,69.33,60.09,18.73,13.52,NA,6.881,8.99,8.29,NA,10.33,10.48,13.21,127,3.547
101,2010-09-16T12:00,2010,259,1200,0,67.93,61.3,68.74,59.33,67.85,59.7,67.92,57.97,66.37,56.24,68.82,59.79,18.75,13.48,NA,6.629,9.41,8.15,NA,9.96,10.13,13.21,124,3.464
101,2010-09-16T13:00,2010,259,1300,0,67.4,59.91,68.24,58.59,67.32,58.95,67.38,57.75,65.83,56.19,68.29,59.16,18.96,13.58,NA,7.495,9.65,8.37,NA,9.63,9.65,13.21,128,3.575
101,2010-09-16T14:00,2010,259,1400,0,68.18,60.71,69.02,60.23,68.08,59.72,68.15,58.43,66.59,56.89,69.06,60.02,19.02,13.62,NA,7.463,8.79,8.36,NA,9.72,9.71,13.2,126,3.52
101,2010-09-16T15:00,2010,259,1500,0,68.18,61.04,69.01,59.87,68.08,59.48,68.14,58.34,66.59,56.83,69.06,59.96,18.99,13.61,NA,7.138,9.14,8.6,NA,9.8,9.77,13.2,127,3.547
101,2010-09-16T16:00,2010,259,1600,0,68.03,60.56,68.85,59.09,67.92,59.75,67.98,57.97,66.44,56.44,68.9,59.65,18.96,13.6,NA,7.473,9.77,8.17,NA,10.01,10,13.2,130,3.631
101,2010-09-16T17:00,2010,259,1700,0,66.64,58.99,67.44,58.11,66.52,58.4,66.6,56.35,65.08,54.68,67.51,58.13,18.83,13.49,NA,7.655,9.33,8.12,NA,10.25,10.4,13.21,130,3.631
101,2010-09-16T18:00,2010,259,1800,0,68.18,60.95,69.03,58.9,68.1,58.96,68.18,57.42,66.59,55.59,69.12,59.25,18.93,13.53,NA,7.225,10.13,9.14,NA,10.76,11,13.21,137,3.827
101,2010-09-16T19:00,2010,259,1900,0,67.95,60.51,68.79,58.88,67.87,58.69,67.96,57.31,66.37,55.55,68.88,59.06,18.9,13.57,NA,7.442,9.91,9.17,NA,10.65,10.82,13.21,137,3.827
101,2010-09-16T20:00,2010,259,2000,0,68.08,60.37,68.93,58.29,68,58.72,68.1,57.55,66.5,55.82,69.03,59.06,18.9,13.53,NA,7.706,10.64,9.28,NA,10.55,10.68,13.21,139,3.883
101,2010-09-16T21:00,2010,259,2100,0,68.05,60.57,68.91,59.82,67.97,59,68.04,57.67,66.45,56.02,68.97,59.48,19.01,13.64,NA,7.479,9.09,8.97,NA,10.36,10.42,13.21,134,3.743
101,2010-09-16T22:00,2010,259,2200,0,68.05,60.63,68.9,58.94,68,59.04,68.05,57.9,66.47,56.28,68.99,59.47,18.89,13.59,NA,7.418,9.96,8.96,NA,10.14,10.19,13.22,133,3.715
101,2010-09-16T23:00,2010,259,2300,0,68.07,61.28,68.9,60.03,68.03,59.08,68.07,58.17,66.5,56.52,69,59.87,18.83,13.52,NA,6.785,8.87,8.95,NA,9.9,9.98,13.21,128,3.575
101,2010-09-17T00:00,2010,260,0,0,68.22,61.24,69.06,60.83,68.2,59.64,68.23,58.28,66.66,56.62,69.16,60.11,18.9,13.56,NA,6.986,8.23,8.56,NA,9.95,10.05,13.21,126,3.52
101,2010-09-17T01:00,2010,260,100,0,68,61.39,68.81,60.42,67.98,59.54,68.01,58.13,66.45,56.5,68.93,60,18.98,13.61,NA,6.607,8.39,8.45,NA,9.88,9.96,13.21,126,3.52
101,2010-09-17T02:00,2010,260,200,0,68.05,61.52,68.85,61.46,68.04,59.47,68.06,58.16,66.51,56.52,68.99,60.14,18.88,13.61,NA,6.529,7.397,8.58,NA,9.9,9.99,13.21,124,3.464
101,2010-09-17T03:00,2010,260,300,0,68.18,62.05,69,60.6,68.18,60.23,68.2,58.18,66.63,56.51,69.13,60.31,19.03,13.62,NA,6.131,8.4,7.947,NA,10.02,10.11,13.2,124,3.464
101,2010-09-17T04:00,2010,260,400,0,67.92,61.24,68.73,60.48,67.9,60.2,67.93,58.06,66.38,56.39,68.84,60.07,18.9,13.56,NA,6.688,8.25,7.701,NA,9.87,9.99,13.21,123,3.436
101,2010-09-17T05:00,2010,260,500,0,67.32,60.58,68.12,58.84,67.31,58.46,67.33,57.5,65.79,55.83,68.24,59.05,18.72,13.45,NA,6.739,9.28,8.84,NA,9.82,9.95,13.21,127,3.547
101,2010-09-17T06:00,2010,260,600,0,68.05,60.51,68.87,59.1,68.04,59.31,68.06,58.05,66.5,56.38,68.99,59.51,18.91,13.59,NA,7.539,9.77,8.72,NA,10.01,10.12,13.21,133,3.715
101,2010-09-17T07:00,2010,260,700,0,68.02,60.36,68.85,59.25,68.02,59.58,68.04,58.01,66.48,56.31,68.97,59.54,18.78,13.5,NA,7.661,9.6,8.44,NA,10.03,10.16,13.21,131,3.659
101,2010-09-17T08:00,2010,260,800,0,68.01,60.89,68.85,59.54,68,59.06,68.03,57.94,66.47,56.25,68.96,59.58,18.88,13.55,NA,7.117,9.31,8.94,NA,10.09,10.22,13.21,131,3.659
101,2010-09-17T09:00,2010,260,900,0,67.99,60.59,68.84,59.8,67.98,58.83,68.01,58.14,66.43,56,68.96,59.49,18.98,13.6,NA,7.394,9.04,9.16,NA,9.87,10.44,13.21,133,3.715
101,2010-09-17T10:00,2010,260,1000,0,67.99,60.1,68.79,58.19,67.98,59.2,68.07,57.67,66.48,55.85,69,59.11,18.77,13.51,NA,7.891,10.6,8.79,NA,10.4,10.63,13.21,137,3.827
101,2010-09-17T11:00,2010,260,1100,0,67.83,60.1,68.64,58.27,67.86,58.66,67.96,57.42,66.38,55.58,68.86,58.88,18.76,13.47,NA,7.73,10.37,9.2,NA,10.54,10.8,13.21,137,3.827
101,2010-09-17T12:00,2010,260,1200,0,67.91,60.1,68.79,57.96,67.94,58.36,68.01,57.46,66.44,55.64,68.9,58.8,18.88,13.54,NA,7.806,10.82,9.58,NA,10.55,10.8,13.21,140,3.911
101,2010-09-17T13:00,2010,260,1300,0,68.12,60.91,69.02,59.71,68.16,58.96,68.21,57.63,66.64,55.82,69.12,59.43,18.89,13.59,NA,7.218,9.3,9.2,NA,10.58,10.81,13.21,134,3.743
101,2010-09-17T14:00,2010,260,1400,0,68.01,60.44,68.89,58.37,68.05,59.49,68.11,57.68,66.53,55.82,69,59.24,18.61,13.46,NA,7.565,10.53,8.56,NA,10.43,10.71,13.2,134,3.743
101,2010-09-17T15:00,2010,260,1500,0,67.92,60.46,68.82,59,67.94,58.7,67.99,57.7,66.42,55.92,68.9,59.22,18.81,13.54,NA,7.46,9.81,9.24,NA,10.29,10.5,13.2,134,3.743
101,2010-09-17T16:00,2010,260,1600,0,68.02,60.83,68.93,59.58,68.04,59.39,68.08,57.8,66.51,56.04,69,59.59,18.83,13.59,NA,7.189,9.35,8.65,NA,10.28,10.47,13.21,130,3.631
101,2010-09-17T17:00,2010,260,1700,0,68.05,61,68.95,59.82,68.07,59.56,68.12,57.84,66.54,56.03,69.02,59.7,18.82,13.52,NA,7.046,9.13,8.5,NA,10.28,10.51,13.2,129,3.603
101,2010-09-17T18:00,2010,260,1800,0,67.98,60.38,68.9,60.07,68.02,59.12,68.07,57.65,66.48,55.8,68.98,59.38,18.73,13.44,NA,7.603,8.83,8.89,NA,10.42,10.68,13.2,131,3.659
101,2010-09-17T19:00,2010,260,1900,0,67.97,61.32,68.88,60.28,67.99,58.8,68.04,57.55,66.46,55.77,68.94,59.56,18.98,13.65,NA,6.648,8.61,9.19,NA,10.49,10.69,13.21,130,3.631
101,2010-09-17T20:00,2010,260,2000,0,68,60.78,68.9,60.22,68.03,59.25,68.1,57.53,66.53,55.7,68.99,59.47,19.02,13.62,NA,7.223,8.68,8.79,NA,10.57,10.82,13.2,132,3.687
101,2010-09-17T21:00,2010,260,2100,0,67.84,59.98,68.73,60.02,67.86,59.14,67.94,57.38,66.37,55.57,68.81,59.17,18.96,13.59,NA,7.855,8.72,8.72,NA,10.55,10.79,13.2,134,3.743
101,2010-09-17T22:00,2010,260,2200,0,68.06,60.56,68.96,60.77,68.09,58.88,68.16,57.48,66.58,55.63,69.05,59.38,18.99,13.65,NA,7.499,8.2,9.21,NA,10.68,10.95,13.2,134,3.743
101,2010-09-17T23:00,2010,260,2300,0,68.09,60.87,68.99,59.5,68.12,59.84,68.2,57.51,66.61,55.61,69.08,59.51,18.92,13.6,NA,7.227,9.49,8.28,NA,10.69,11,13.2,132,3.687
101,2010-09-18T00:00,2010,261,0,0,68,61.47,68.89,60.43,68.04,58.2,68.11,57.43,66.55,55.55,68.98,59.37,18.94,13.6,NA,6.533,8.45,9.83,NA,10.68,11,13.2,133,3.715
101,2010-09-18T01:00,2010,261,100,0,68,60.51,68.89,60.11,68.02,59.42,68.1,57.34,66.53,55.46,68.98,59.33,19.01,13.61,NA,7.485,8.78,8.6,NA,10.76,11.07,13.2,133,3.715
101,2010-09-18T02:00,2010,261,200,0,67.96,60.23,68.85,59.2,68,58.85,68.08,57.3,66.51,55.4,68.96,58.97,19.09,13.64,NA,7.733,9.65,9.16,NA,10.78,11.11,13.2,138,3.855
101,2010-09-18T03:00,2010,261,300,0,66.75,59.35,67.61,59.1,66.77,58.22,66.85,56.38,65.33,54.55,67.7,58.25,18.98,13.59,NA,7.404,8.52,8.55,NA,10.46,10.78,13.2,131,3.659
101,2010-09-18T04:00,2010,261,400,0,67.83,60.04,68.71,59.16,67.88,59.19,67.96,57.14,66.39,55.28,68.83,58.92,18.97,13.6,NA,7.792,9.55,8.69,NA,10.82,11.11,13.2,137,3.827
101,2010-09-18T05:00,2010,261,500,0,68.09,60.52,68.99,59.28,68.13,59.45,68.2,57.32,66.62,55.42,69.09,59.19,18.88,13.54,NA,7.573,9.71,8.68,NA,10.88,11.21,13.2,135,3.771
101,2010-09-18T06:00,2010,261,600,0,67.94,60.07,68.83,59.79,67.98,58.61,68.06,57.17,66.49,55.26,68.93,58.89,18.88,13.54,NA,7.87,9.04,9.37,NA,10.89,11.24,13.2,138,3.855
101,2010-09-18T07:00,2010,261,700,0,68.05,60.02,68.93,60.59,68.09,58.98,68.16,57.35,66.6,55.39,69.03,59.15,18.75,13.42,NA,8.02,8.34,9.11,NA,10.81,11.21,13.2,135,3.771
101,2010-09-18T08:00,2010,261,800,0,67.29,59.8,68.16,59.21,67.3,58.94,67.38,57.03,65.85,55.17,68.23,58.82,18.74,13.42,NA,7.493,8.95,8.37,NA,10.34,10.68,13.2,126,3.52
101,2010-09-18T09:00,2010,261,900,0,67.46,59.99,68.35,57.91,67.52,58.07,67.58,57,66,55.11,68.47,58.44,18.73,13.45,NA,7.471,10.44,9.44,NA,10.58,10.89,13.2,138,3.855
101,2010-09-18T10:00,2010,261,1000,0,68.23,60.78,69.14,59.59,68.25,59.4,68.31,57.96,66.72,56.17,69.22,59.63,18.85,13.55,NA,7.446,9.55,8.85,NA,10.34,10.55,13.2,131,3.659
101,2010-09-18T11:00,2010,261,1100,0,67.89,61.03,68.78,59.09,67.92,59.14,67.96,57.78,66.39,56.02,68.85,59.49,18.98,13.57,NA,6.861,9.69,8.78,NA,10.18,10.37,13.2,129,3.603
101,2010-09-18T12:00,2010,261,1200,0,68.06,60.55,68.96,59.27,68.09,58.72,68.13,57.88,66.55,56.13,69.04,59.36,18.95,13.59,NA,7.503,9.69,9.37,NA,10.25,10.42,13.2,133,3.715
101,2010-09-18T13:00,2010,261,1300,0,67.98,60.64,68.88,58.86,67.99,58.69,68.03,57.81,66.45,56.06,68.95,59.31,19.02,13.56,NA,7.339,10.03,9.3,NA,10.22,10.39,13.2,133,3.715
101,2010-09-18T14:00,2010,261,1400,0,68.05,60.52,68.96,59.23,68.08,58.56,68.12,58.03,66.55,56.32,69.02,59.38,18.96,13.55,NA,7.534,9.73,9.52,NA,10.1,10.23,13.2,134,3.743
101,2010-09-18T15:00,2010,261,1500,0,68.07,61.27,69.02,60.08,68.09,59.3,68.1,58.03,66.52,56.34,69.04,59.89,19.01,13.6,NA,6.799,8.94,8.79,NA,10.07,10.18,13.2,126,3.52
101,2010-09-18T16:00,2010,261,1600,0,68.06,61.27,69.01,60.01,68.08,59.23,68.09,58.03,66.5,56.37,69.02,59.87,18.93,13.56,NA,6.789,9,8.85,NA,10.05,10.13,13.2,126,3.52
101,2010-09-18T17:00,2010,261,1700,0,67.93,60.7,68.87,60.09,67.94,58.73,67.96,57.86,66.37,56.14,68.88,59.56,18.91,13.53,NA,7.224,8.78,9.21,NA,10.09,10.23,13.21,129,3.603
101,2010-09-18T18:00,2010,261,1800,0,67.94,60.58,68.86,60.42,67.96,58.46,68.01,57.66,66.43,55.87,68.91,59.37,18.96,13.51,NA,7.365,8.44,9.49,NA,10.34,10.57,13.21,131,3.659
101,2010-09-18T19:00,2010,261,1900,0,68,60.18,68.92,59.68,68.03,58.49,68.09,57.58,66.52,55.69,68.99,59.11,18.74,13.38,NA,7.815,9.24,9.54,NA,10.51,10.83,13.21,135,3.771
101,2010-09-18T20:00,2010,261,2000,0,68.05,60.33,68.95,59.96,68.07,59.12,68.13,57.52,66.56,55.62,69.03,59.28,18.72,13.4,NA,7.719,8.99,8.95,NA,10.61,10.94,13.2,133,3.715
101,2010-09-18T21:00,2010,261,2100,0,66.87,59.87,67.74,59.16,66.88,57.86,66.94,56.61,65.43,54.81,67.79,58.42,18.84,13.49,NA,7,8.58,9.01,NA,10.33,10.62,13.2,128,3.575
101,2010-09-18T22:00,2010,261,2200,0,67.85,60.19,68.76,60,67.9,58.9,67.96,57.19,66.38,55.33,68.86,59.06,18.81,13.48,NA,7.662,8.76,8.99,NA,10.77,11.04,13.2,134,3.743
101,2010-09-18T23:00,2010,261,2300,0,67.89,60.06,68.78,59.12,67.92,58.6,67.99,57.3,66.42,55.49,68.88,58.9,18.89,13.52,NA,7.834,9.66,9.32,NA,10.69,10.94,13.2,137,3.827
101,2010-09-19T00:00,2010,262,0,0,68.16,60.67,69.05,59.48,68.2,59.18,68.26,57.52,66.68,55.74,69.15,59.32,18.96,13.58,NA,7.491,9.57,9.01,NA,10.74,10.94,13.2,135,3.771
101,2010-09-19T01:00,2010,262,100,0,68.05,60.96,68.94,60.33,68.09,59.02,68.14,57.48,66.56,55.72,69.03,59.47,19.1,13.64,NA,7.094,8.61,9.07,NA,10.66,10.83,13.2,133,3.715
101,2010-09-19T02:00,2010,262,200,0,67.91,59.96,68.79,59.54,67.96,59.2,68.02,57.39,66.44,55.63,68.9,59.1,19.14,13.65,NA,7.955,9.25,8.76,NA,10.63,10.81,13.2,136,3.799
101,2010-09-19T03:00,2010,262,300,0,68.13,60.83,69.02,60.63,68.17,60.09,68.22,57.55,66.64,55.76,69.11,59.73,19.02,13.6,NA,7.298,8.39,8.08,NA,10.67,10.89,13.2,130,3.631
101,2010-09-19T04:00,2010,262,400,0,68.13,61.02,69.01,60.75,68.16,59.5,68.21,57.55,66.64,55.75,69.1,59.66,19,13.57,NA,7.104,8.26,8.67,NA,10.66,10.89,13.2,130,3.631
101,2010-09-19T05:00,2010,262,500,0,68.02,60.12,68.91,60.06,68.08,59.43,68.12,57.37,66.54,55.55,69.02,59.23,18.92,13.54,NA,7.899,8.85,8.65,NA,10.75,10.99,13.2,135,3.771
101,2010-09-19T06:00,2010,262,600,0,67.89,60.02,68.76,59.73,67.93,59.09,67.98,57.36,66.42,55.54,68.86,59.11,18.9,13.58,NA,7.863,9.03,8.84,NA,10.62,10.88,13.2,134,3.743
101,2010-09-19T07:00,2010,262,700,0,68.02,59.98,68.89,59.47,68.07,58.87,68.13,57.47,66.56,55.62,69.01,59.05,18.88,13.5,NA,8.04,9.42,9.2,NA,10.65,10.93,13.2,136,3.799
101,2010-09-19T08:00,2010,262,800,0,68.1,60.48,68.97,59.05,68.15,58.75,68.21,57.66,66.64,55.81,69.1,59.17,18.57,13.36,NA,7.623,9.92,9.39,NA,10.55,10.82,13.2,135,3.771
101,2010-09-19T09:00,2010,262,900,0,68.11,60.8,68.99,58.79,68.15,59.02,68.19,57.94,66.62,56.1,69.09,59.42,18.61,13.39,NA,7.315,10.21,9.13,NA,10.26,10.52,13.2,131,3.659
101,2010-09-19T10:00,2010,262,1000,0,68.07,60.91,68.98,59.78,68.1,59.11,68.12,58.13,66.54,56.32,69.03,59.73,18.67,13.38,NA,7.16,9.2,8.99,NA,9.99,10.23,13.2,126,3.52
101,2010-09-19T11:00,2010,262,1100,0,68.25,61.46,69.19,60.39,68.28,59.75,68.28,58.52,66.71,56.79,69.21,60.29,18.88,13.47,NA,6.794,8.8,8.53,NA,9.76,9.91,13.2,122,3.408
101,2010-09-19T12:00,2010,262,1200,0,68,61.25,68.91,59.72,68.01,58.98,68.02,58.53,66.47,56.84,68.93,59.96,18.8,13.41,NA,6.741,9.2,9.03,NA,9.49,9.63,13.2,123,3.436
101,2010-09-19T13:00,2010,262,1300,0,68.29,61.87,69.2,61.14,68.31,59.82,68.31,58.83,66.76,57.15,69.21,60.59,18.73,13.42,NA,6.417,8.06,8.49,NA,9.48,9.61,13.19,117,3.268
101,2010-09-19T14:00,2010,262,1400,0,68.06,61.37,68.96,60.2,68.08,60,68.08,58.71,66.56,57.1,68.96,60.34,18.88,13.47,NA,6.693,8.77,8.08,NA,9.37,9.46,13.19,119,3.324
101,2010-09-19T15:00,2010,262,1500,0,68.29,61.69,69.19,60.49,68.31,59.76,68.31,58.82,66.79,57.21,69.2,60.43,18.85,13.48,NA,6.595,8.71,8.55,NA,9.49,9.58,13.19,121,3.38
101,2010-09-19T16:00,2010,262,1600,0,68.2,61.85,69.1,59.57,68.22,59.39,68.22,58.61,66.7,56.96,69.12,60.17,18.87,13.44,NA,6.351,9.53,8.83,NA,9.61,9.73,13.19,122,3.408
101,2010-09-19T17:00,2010,262,1700,0,68.37,61.98,69.27,59.92,68.39,59.84,68.39,58.72,66.87,57.01,69.29,60.4,18.72,13.37,NA,6.388,9.35,8.55,NA,9.67,9.86,13.19,121,3.38
101,2010-09-19T18:00,2010,262,1800,0,68.17,61.66,69.09,61.37,68.21,60.83,68.2,58.38,66.66,56.73,69.1,60.6,18.93,13.51,NA,6.513,7.718,7.372,NA,9.81,9.93,13.19,117,3.268
101,2010-09-19T19:00,2010,262,1900,0,68.05,61.03,68.98,60.26,68.08,59.04,68.08,58.21,66.54,56.48,69,59.82,18.65,13.43,NA,7.021,8.72,9.04,NA,9.87,10.06,13.19,126,3.52
101,2010-09-19T20:00,2010,262,2000,0,68.1,61.22,69.03,60.82,68.13,59.91,68.13,58.19,66.58,56.47,69.04,60.15,18.81,13.48,NA,6.877,8.2,8.22,NA,9.94,10.11,13.19,122,3.408
101,2010-09-19T21:00,2010,262,2100,0,67.97,60.76,68.92,61.36,68.01,58.85,68.01,57.88,66.44,56.14,68.93,59.73,19.07,13.65,NA,7.219,7.553,9.16,NA,10.13,10.3,13.2,128,3.575
101,2010-09-19T22:00,2010,262,2200,0,68.07,60.98,69.02,59.78,68.12,59.07,68.12,57.83,66.52,56.07,69.06,59.61,19.04,13.66,NA,7.096,9.24,9.05,NA,10.28,10.46,13.2,132,3.687
101,2010-09-19T23:00,2010,262,2300,0,67.94,61.18,68.89,60.37,67.99,58.28,67.98,57.8,66.39,56,68.92,59.6,18.76,13.47,NA,6.76,8.53,9.71,NA,10.18,10.4,13.2,128,3.575
101,2010-09-20T00:00,2010,263,0,0,67.92,60.48,68.82,59.6,67.96,58.46,67.99,57.72,66.4,55.9,68.9,59.25,18.89,13.51,NA,7.438,9.22,9.5,NA,10.27,10.5,13.2,133,3.715
