id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-09-20T01:00,2010,263,100,0,67.9,60.21,68.82,59.28,67.95,58.77,67.98,57.63,66.4,55.86,68.89,59.21,18.95,13.6,NA,7.693,9.54,9.18,NA,10.35,10.54,13.21,135,3.771
101,2010-09-20T02:00,2010,263,200,0,68.03,60.58,68.92,60.68,68.07,59.27,68.11,57.62,66.54,55.81,69,59.55,18.94,13.62,NA,7.44,8.23,8.8,NA,10.49,10.73,13.2,131,3.659
101,2010-09-20T03:00,2010,263,300,0,68.05,60.41,68.94,59.67,68.1,59.81,68.16,57.41,66.58,55.54,69.04,59.35,18.87,13.62,NA,7.634,9.27,8.29,NA,10.75,11.04,13.2,135,3.771
101,2010-09-20T04:00,2010,263,400,0,68.05,60.56,68.94,60,68.09,60.86,68.14,57.29,66.57,55.36,69.03,59.6,18.72,13.4,NA,7.493,8.94,7.231,NA,10.85,11.21,13.2,129,3.603
101,2010-09-20T05:00,2010,263,500,0,67.94,59.67,68.81,59.21,67.99,60.86,68.05,57.06,66.49,55.04,68.92,59.11,18.44,13.32,NA,8.27,9.6,7.125,NA,10.99,11.45,13.2,133,3.715
101,2010-09-20T06:00,2010,263,600,0,66.53,58.49,67.37,57.39,66.59,59.42,66.66,55.78,65.14,53.84,67.49,57.75,18.76,13.44,NA,8.04,9.98,7.165,NA,10.87,11.29,13.2,133,3.715
101,2010-09-20T07:00,2010,263,700,0,67.2,59.22,68.05,58.46,67.24,60.17,67.31,56.31,65.77,54.36,68.16,58.47,18.85,13.47,NA,7.978,9.59,7.074,NA,11,11.4,13.2,133,3.715
101,2010-09-20T08:00,2010,263,800,0,68.18,60.8,69.05,58.51,68.23,60.9,68.3,57.31,66.72,55.34,69.18,59.46,18.87,13.48,NA,7.376,10.54,7.327,NA,10.99,11.38,13.2,134,3.743
101,2010-09-20T09:00,2010,263,900,0,68.12,60.76,68.97,59.53,68.16,60.6,68.23,57.61,66.67,55.72,69.11,59.67,18.92,13.54,NA,7.366,9.44,7.567,NA,10.62,10.95,13.2,130,3.631
101,2010-09-20T10:00,2010,263,1000,0,68.03,60.68,68.88,59.12,68.05,60.89,68.11,57.85,66.56,56.05,68.99,59.8,18.92,13.53,NA,7.351,9.76,7.16,NA,10.26,10.51,13.2,126,3.52
101,2010-09-20T11:00,2010,263,1100,0,66.8,60.11,67.68,58.4,66.83,59.78,66.88,56.97,65.35,55.31,67.74,58.99,18.81,13.52,NA,6.697,9.27,7.05,NA,9.91,10.04,13.2,121,3.38
101,2010-09-20T12:00,2010,263,1200,0,68.13,60.7,69.07,60.3,68.16,60.19,68.19,58.19,66.61,56.47,69.11,60.01,18.82,13.57,NA,7.433,8.76,7.971,NA,10,10.14,13.2,126,3.52
101,2010-09-20T13:00,2010,263,1300,0,68.12,61.62,69.04,59.99,68.14,60.93,68.16,58.16,66.59,56.48,69.07,60.35,18.95,13.61,NA,6.493,9.06,7.21,NA,10,10.11,13.2,121,3.38
101,2010-09-20T14:00,2010,263,1400,0,67.97,60.94,68.9,59.71,67.99,61.42,68.03,58.03,66.45,56.34,68.93,60.19,19.04,13.58,NA,7.032,9.18,6.572,NA,9.99,10.11,13.2,122,3.408
101,2010-09-20T15:00,2010,263,1500,0,68,60.95,68.93,60.5,68.02,60.95,68.05,58.05,66.48,56.38,68.95,60.23,19.05,13.6,NA,7.051,8.43,7.064,NA,9.99,10.09,13.2,121,3.38
101,2010-09-20T16:00,2010,263,1600,0,68,61.47,68.93,58.86,68.02,60.15,68.05,57.96,66.48,56.28,68.96,59.91,19.09,13.6,NA,6.531,10.07,7.866,NA,10.09,10.2,13.2,127,3.547
101,2010-09-20T17:00,2010,263,1700,0,68.1,60.64,69.04,59.91,68.12,60.6,68.15,57.93,66.58,56.17,69.07,59.91,18.77,13.44,NA,7.464,9.13,7.519,NA,10.23,10.4,13.2,125,3.492
101,2010-09-20T18:00,2010,263,1800,0,67.96,60.9,68.87,59.44,67.99,60.45,68.05,57.56,66.48,55.8,68.94,59.68,18.95,13.52,NA,7.06,9.42,7.542,NA,10.49,10.68,13.2,128,3.575
101,2010-09-20T19:00,2010,263,1900,0,67.85,59.91,68.75,59.13,67.89,60.4,67.95,57.16,66.38,55.31,68.82,59.18,18.81,13.44,NA,7.94,9.62,7.481,NA,10.79,11.07,13.2,132,3.687
101,2010-09-20T20:00,2010,263,2000,0,68.11,60.49,69.01,59.73,68.14,60.29,68.21,57.13,66.64,55.24,69.09,59.36,19.05,13.56,NA,7.614,9.28,7.856,NA,11.08,11.41,13.2,135,3.771
101,2010-09-20T21:00,2010,263,2100,0,68.02,60.67,68.91,59.24,68.07,60.43,68.13,56.95,66.57,55.02,69.01,59.27,18.91,13.49,NA,7.351,9.66,7.634,NA,11.19,11.54,13.2,133,3.715
101,2010-09-20T22:00,2010,263,2200,0,67.89,59.76,68.77,58.27,67.95,59.79,68.02,56.88,66.46,54.95,68.89,58.75,18.89,13.47,NA,8.14,10.5,8.16,NA,11.14,11.51,13.2,139,3.883
101,2010-09-20T23:00,2010,263,2300,0,68.18,60.04,69.06,59.12,68.24,60.92,68.3,56.95,66.73,54.99,69.18,59.19,18.88,13.51,NA,8.13,9.94,7.313,NA,11.35,11.74,13.2,137,3.827
101,2010-09-21T00:00,2010,264,0,0,68.12,60.66,69.02,60.99,68.18,60.6,68.25,56.84,66.68,54.89,69.13,59.48,18.97,13.52,NA,7.457,8.03,7.582,NA,11.41,11.79,13.2,133,3.715
101,2010-09-21T01:00,2010,264,100,0,67.89,60.05,68.77,58.94,67.94,60.51,68.02,56.7,66.46,54.77,68.89,59,19,13.57,NA,7.839,9.83,7.434,NA,11.33,11.69,13.2,136,3.799
101,2010-09-21T02:00,2010,264,200,0,68.04,59.96,68.93,59.77,68.1,60.78,68.18,56.75,66.61,54.81,69.05,59.16,19.06,13.59,NA,8.08,9.17,7.32,NA,11.43,11.8,13.2,136,3.799
101,2010-09-21T03:00,2010,264,300,0,67.98,60.15,68.85,58.94,68.04,60.91,68.11,56.62,66.55,54.69,68.97,59.07,19.04,13.59,NA,7.83,9.92,7.133,NA,11.49,11.87,13.2,137,3.827
101,2010-09-21T04:00,2010,264,400,0,68.09,59.25,68.96,59.4,68.16,60.53,68.24,56.59,66.67,54.53,69.1,58.76,18.9,13.48,NA,8.84,9.56,7.629,NA,11.65,12.14,13.2,141,3.939
101,2010-09-21T05:00,2010,264,500,0,67.89,59.48,68.76,57.77,67.96,59.5,68.04,56.31,66.47,54.18,68.92,58.25,18.57,13.33,NA,8.41,10.98,8.46,NA,11.74,12.29,13.2,144,4.022
101,2010-09-21T06:00,2010,264,600,0,68.02,59.1,68.87,57.71,68.09,59.76,68.18,56.36,66.61,54.24,69.04,58.23,18.85,13.48,NA,8.92,11.16,8.33,NA,11.82,12.36,13.2,147,4.106
101,2010-09-21T07:00,2010,264,700,0,68.05,59.55,68.92,58.62,68.12,59.82,68.2,56.33,66.62,54.28,69.08,58.48,18.93,13.54,NA,8.5,10.3,8.3,NA,11.87,12.34,13.2,145,4.05
101,2010-09-21T08:00,2010,264,800,0,68.11,59.89,68.98,59.72,68.18,60.41,68.27,56.8,66.71,54.81,69.13,59.07,19.01,13.57,NA,8.23,9.26,7.768,NA,11.47,11.9,13.2,137,3.827
101,2010-09-21T09:00,2010,264,900,0,67.9,59.47,68.72,58.24,67.93,60.32,68.07,56.98,66.47,55.04,68.97,58.91,19,13.55,NA,8.43,10.47,7.609,NA,11.09,11.43,13.2,138,3.855
101,2010-09-21T10:00,2010,264,1000,0,68.09,61.13,68.87,59.4,68.12,60.41,68.25,57.49,66.64,55.6,69.2,59.76,18.96,13.54,NA,6.959,9.47,7.703,NA,10.75,11.03,13.22,129,3.603
101,2010-09-21T11:00,2010,264,1100,0,67.72,59.9,68.43,57.67,67.71,60.15,67.89,57.56,66.25,55.69,68.84,59.27,18.89,13.49,NA,7.812,10.76,7.558,NA,10.33,10.56,13.22,130,3.631
101,2010-09-21T12:00,2010,264,1200,0,68.14,60.78,68.99,59.28,68.13,60.68,68.25,58.04,66.67,56.26,69.12,59.91,18.82,13.46,NA,7.356,9.71,7.455,NA,10.2,10.41,13.21,125,3.492
101,2010-09-21T13:00,2010,264,1300,0,68.06,61.15,68.96,59.27,68.05,60.56,68.12,58.18,66.54,56.52,69.04,60.08,18.97,13.56,NA,6.914,9.7,7.497,NA,9.94,10.02,13.21,123,3.436
101,2010-09-21T14:00,2010,264,1400,0,67.96,60.81,68.82,58.79,67.92,60.56,68.02,58.24,66.46,56.61,68.92,59.93,18.89,13.53,NA,7.156,10.03,7.354,NA,9.78,9.84,13.21,124,3.464
101,2010-09-21T15:00,2010,264,1500,0,68.13,60.9,68.98,59.64,68.08,61.23,68.19,58.41,66.61,56.86,69.08,60.27,19.01,13.58,NA,7.232,9.34,6.853,NA,9.78,9.75,13.21,121,3.38
101,2010-09-21T16:00,2010,264,1600,0,68.11,61.03,68.99,60.75,68.02,61.16,68.12,58.39,66.56,56.88,69.03,60.49,19.07,13.62,NA,7.076,8.23,6.866,NA,9.73,9.68,13.2,118,3.296
101,2010-09-21T17:00,2010,264,1700,0,68.17,61.96,69.05,60.27,68.09,61.05,68.18,58.3,66.61,56.8,69.1,60.55,18.99,13.58,NA,6.204,8.79,7.044,NA,9.88,9.81,13.2,118,3.296
101,2010-09-21T18:00,2010,264,1800,0,68.07,60.87,68.97,60.87,68.01,61.01,68.07,58.05,66.51,56.58,68.99,60.27,18.98,13.52,NA,7.206,8.1,6.993,NA,10.02,9.94,13.2,121,3.38
101,2010-09-21T19:00,2010,264,1900,0,68.07,60.74,68.96,60.45,68,60.54,68.07,57.92,66.49,56.36,69,60.02,18.74,13.42,NA,7.328,8.51,7.463,NA,10.15,10.14,13.2,122,3.408
101,2010-09-21T20:00,2010,264,2000,0,68.06,61.71,68.94,60.56,68,61.06,68.08,57.91,66.51,56.35,68.99,60.37,18.86,13.5,NA,6.353,8.39,6.948,NA,10.17,10.16,13.2,119,3.324
101,2010-09-21T21:00,2010,264,2100,0,67.8,60.23,68.68,59.86,67.77,60.39,67.83,57.62,66.26,56,68.74,59.63,19.07,13.6,NA,7.571,8.82,7.375,NA,10.21,10.26,13.2,126,3.52
101,2010-09-21T22:00,2010,264,2200,0,68.01,60.25,68.88,59.54,67.99,60.61,68.05,57.74,66.47,56.04,68.95,59.66,19.1,13.58,NA,7.754,9.34,7.382,NA,10.31,10.43,13.2,129,3.603
101,2010-09-21T23:00,2010,264,2300,0,68.2,60.76,69.08,60.2,68.18,60.67,68.24,57.85,66.66,56.11,69.16,59.93,18.89,13.47,NA,7.446,8.88,7.505,NA,10.39,10.55,13.21,126,3.52
101,2010-09-22T00:00,2010,265,0,0,67.95,60.05,68.83,59.52,67.95,60.48,68,57.69,66.44,55.91,68.91,59.54,18.65,13.34,NA,7.902,9.31,7.466,NA,10.32,10.53,13.21,128,3.575
101,2010-09-22T01:00,2010,265,100,0,68.1,60.58,68.98,61.37,68.09,60.9,68.15,57.79,66.58,55.98,69.05,60.03,18.68,13.37,NA,7.516,7.616,7.187,NA,10.36,10.6,13.21,122,3.408
101,2010-09-22T02:00,2010,265,200,0,68.02,60.63,68.89,59.61,68.03,60.83,68.1,57.69,66.52,55.91,68.98,59.73,18.75,13.41,NA,7.39,9.28,7.192,NA,10.41,10.62,13.2,126,3.52
101,2010-09-22T03:00,2010,265,300,0,68.03,60.73,68.92,60.49,68.01,60.55,68.07,57.64,66.5,55.92,68.98,59.85,18.84,13.44,NA,7.301,8.43,7.464,NA,10.42,10.58,13.2,125,3.492
101,2010-09-22T04:00,2010,265,400,0,68.09,60.96,68.97,59.41,68.08,61,68.14,57.71,66.56,55.95,69.04,59.86,18.72,13.38,NA,7.132,9.56,7.08,NA,10.42,10.62,13.2,125,3.492
101,2010-09-22T05:00,2010,265,500,0,67.98,60.46,68.85,59.25,67.99,60.72,68.05,57.61,66.49,55.84,68.94,59.58,18.71,13.39,NA,7.524,9.6,7.268,NA,10.44,10.65,13.2,128,3.575
101,2010-09-22T06:00,2010,265,600,0,67.96,60.19,68.84,58.49,67.95,60.59,68.02,57.47,66.44,55.77,68.92,59.38,18.98,13.52,NA,7.769,10.35,7.357,NA,10.55,10.67,13.2,132,3.687
101,2010-09-22T07:00,2010,265,700,0,68.19,60.99,69.07,60.06,68.17,60.52,68.25,57.78,66.67,56.04,69.15,59.88,18.95,13.54,NA,7.196,9.01,7.659,NA,10.46,10.63,13.2,127,3.547
101,2010-09-22T08:00,2010,265,800,0,67.99,60.42,68.86,58.71,67.97,60.69,68.05,57.84,66.48,56.16,68.95,59.65,19.01,13.59,NA,7.573,10.15,7.28,NA,10.21,10.32,13.2,129,3.603
101,2010-09-22T09:00,2010,265,900,0,68.08,60.54,68.96,60.77,68.03,60.77,68.1,58.14,66.53,56.47,69.01,60.11,18.86,13.5,NA,7.533,8.2,7.261,NA,9.96,10.06,13.21,122,3.408
101,2010-09-22T10:00,2010,265,1000,0,68.21,60.88,69.11,59.98,68.15,60.81,68.23,58.52,66.66,56.9,69.15,60.29,18.85,13.47,NA,7.329,9.13,7.342,NA,9.7,9.76,13.2,122,3.408
101,2010-09-22T11:00,2010,265,1100,0,68.27,62.34,69.15,60.94,68.19,61.23,68.26,58.95,66.72,57.4,69.15,61.02,18.88,13.48,NA,5.934,8.21,6.968,NA,9.32,9.33,13.2,111,3.101
101,2010-09-22T12:00,2010,265,1200,0,68.35,62.1,69.22,61.05,68.29,61.43,68.35,59.29,66.84,57.76,69.23,61.13,18.89,13.46,NA,6.253,8.17,6.859,NA,9.05,9.08,13.19,111,3.101
101,2010-09-22T13:00,2010,265,1300,0,68.46,62.31,69.31,62.35,68.37,62.49,68.43,59.65,66.97,58.25,69.29,61.74,19.11,13.58,NA,6.158,6.961,5.882,NA,8.78,8.72,13.18,106,2.961
101,2010-09-22T14:00,2010,265,1400,0,68.58,62.51,69.41,61.38,68.5,62.26,68.56,59.92,67.13,58.61,69.4,61.69,19.14,13.63,NA,6.063,8.02,6.239,NA,8.64,8.52,13.16,109,3.045
101,2010-09-22T15:00,2010,265,1500,0,68.56,62.67,69.37,61.45,68.46,62.53,68.53,60.09,67.13,58.87,69.35,61.88,19.08,13.61,NA,5.888,7.918,5.931,NA,8.43,8.27,13.15,105,2.933
101,2010-09-22T16:00,2010,265,1600,0,68.6,63.25,69.41,62.37,68.5,62.53,68.57,60,67.18,58.83,69.38,62.09,19.09,13.6,NA,5.352,7.043,5.972,NA,8.57,8.35,13.15,103,2.877
101,2010-09-22T17:00,2010,265,1700,0,68.61,62.52,69.41,61.53,68.52,62.42,68.57,59.88,67.19,58.6,69.39,61.72,19.08,13.53,NA,6.087,7.883,6.099,NA,8.7,8.59,13.14,107,2.989
101,2010-09-22T18:00,2010,265,1800,0,68.54,62.26,69.37,63.39,68.45,62.34,68.5,59.55,67.1,58.2,69.32,61.76,18.82,13.42,NA,6.283,5.977,6.117,NA,8.94,8.9,13.14,105,2.933
101,2010-09-22T19:00,2010,265,1900,0,68.57,62.17,69.39,61.76,68.49,61.74,68.52,59.38,67.12,57.98,69.37,61.32,18.83,13.46,NA,6.395,7.625,6.75,NA,9.14,9.14,13.14,111,3.101
101,2010-09-22T20:00,2010,265,2000,0,68.5,62.52,69.32,61.67,68.42,61.62,68.44,59.28,67.03,57.88,69.29,61.33,19.01,13.56,NA,5.981,7.648,6.806,NA,9.16,9.15,13.14,111,3.101
101,2010-09-22T21:00,2010,265,2100,0,68.46,62.3,69.28,60.59,68.39,61.91,68.42,59.19,66.99,57.76,69.27,61.13,19.02,13.63,NA,6.156,8.69,6.481,NA,9.23,9.23,13.14,114,3.184
101,2010-09-22T22:00,2010,265,2200,0,68.45,62.07,69.28,60.3,68.38,61.89,68.41,59.14,66.98,57.72,69.27,61.03,19.17,13.63,NA,6.386,8.98,6.492,NA,9.28,9.27,13.15,116,3.24
101,2010-09-22T23:00,2010,265,2300,0,68.4,61.82,69.23,60.59,68.31,61.25,68.36,58.95,66.91,57.47,69.22,60.83,19.05,13.55,NA,6.577,8.64,7.064,NA,9.4,9.43,13.15,117,3.268
101,2010-09-23T00:00,2010,266,0,0,68.4,61.92,69.24,60.74,68.33,61,68.36,58.84,66.9,57.28,69.23,60.76,18.71,13.4,NA,6.488,8.5,7.33,NA,9.52,9.62,13.15,116,3.24
101,2010-09-23T01:00,2010,266,100,0,68.28,61.24,69.12,60.26,68.21,61.13,68.24,58.59,66.75,57.01,69.12,60.45,18.85,13.44,NA,7.039,8.86,7.076,NA,9.65,9.74,13.15,120,3.352
101,2010-09-23T02:00,2010,266,200,0,68.19,61.05,69.05,60.02,68.12,60.72,68.15,58.33,66.66,56.71,69.04,60.22,18.87,13.45,NA,7.141,9.03,7.395,NA,9.82,9.95,13.17,123,3.436
101,2010-09-23T03:00,2010,266,300,0,68.41,61.66,69.28,60.85,68.31,60.87,68.37,58.35,66.84,56.69,69.27,60.55,18.83,13.46,NA,6.75,8.43,7.442,NA,10.01,10.16,13.18,120,3.352
101,2010-09-23T04:00,2010,266,400,0,68.17,61.01,69.05,59.87,68.1,60.87,68.14,58.06,66.6,56.31,69.06,60.11,18.51,13.37,NA,7.162,9.18,7.23,NA,10.09,10.29,13.18,123,3.436
101,2010-09-23T05:00,2010,266,500,0,68.11,61.7,69,60.3,68.02,60.03,68.09,57.87,66.53,56.09,69.01,60.11,18.43,13.36,NA,6.409,8.7,7.985,NA,10.21,10.44,13.19,121,3.38
101,2010-09-23T06:00,2010,266,600,0,67.86,59.81,68.74,58.59,67.8,59.91,67.86,57.4,66.29,55.58,68.78,59.19,18.76,13.51,NA,8.04,10.15,7.889,NA,10.46,10.71,13.2,133,3.715
101,2010-09-23T07:00,2010,266,700,0,68.14,60.62,69.03,59.33,68.1,60.45,68.17,57.69,66.59,55.87,69.08,59.69,18.91,13.53,NA,7.522,9.7,7.65,NA,10.48,10.72,13.2,130,3.631
101,2010-09-23T08:00,2010,266,800,0,68,60.41,68.87,58.78,67.97,60.56,68.06,57.67,66.47,55.85,68.95,59.56,18.94,13.57,NA,7.598,10.09,7.406,NA,10.39,10.62,13.2,130,3.631
101,2010-09-23T09:00,2010,266,900,0,68.03,60.65,68.86,58.64,68.02,60.98,68.11,57.92,66.52,56.14,69.02,59.78,18.77,13.54,NA,7.384,10.22,7.04,NA,10.19,10.38,13.2,128,3.575
101,2010-09-23T10:00,2010,266,1000,0,68.13,60.65,69.02,60,68.08,61.25,68.15,58.23,66.56,56.55,69.06,60.19,18.98,13.55,NA,7.479,9.02,6.839,NA,9.92,10.01,13.2,122,3.408
101,2010-09-23T11:00,2010,266,1100,0,67.99,60.62,68.86,59.68,67.93,60.86,68,58.42,66.44,56.73,68.91,60.14,18.71,13.42,NA,7.368,9.18,7.076,NA,9.58,9.71,13.2,120,3.352
101,2010-09-23T12:00,2010,266,1200,0,68.28,61.23,69.16,59.95,68.2,61.39,68.28,58.92,66.74,57.23,69.17,60.64,18.78,13.44,NA,7.053,9.21,6.815,NA,9.36,9.5,13.2,117,3.268
101,2010-09-23T13:00,2010,266,1300,0,68.2,61.36,69.04,59.99,68.16,61.48,68.24,58.99,66.7,57.39,69.12,60.68,19.12,13.61,NA,6.836,9.05,6.678,NA,9.25,9.31,13.19,117,3.268
101,2010-09-23T14:00,2010,266,1400,0,68.27,63.78,68.95,59.78,68.27,61.76,68.4,59.21,66.81,57.6,69.28,61.42,19.01,13.58,NA,4.488,9.17,6.501,NA,9.19,9.21,13.2,109,3.045
101,2010-09-23T15:00,2010,266,1500,0,68,62.55,68.74,59.74,67.98,61.57,68.01,58.91,66.5,57.41,68.89,60.94,19.12,13.64,NA,5.451,9,6.408,NA,9.11,9.1,13.19,111,3.101
101,2010-09-23T16:00,2010,266,1600,0,68.35,62.32,69.1,61.55,68.3,61.87,68.32,59.09,66.83,57.62,69.19,61.25,19.09,13.66,NA,6.035,7.547,6.43,NA,9.23,9.21,13.19,110,3.073
101,2010-09-23T17:00,2010,266,1700,0,68.39,61.64,69.16,61.62,68.31,61.72,68.34,58.96,66.85,57.37,69.22,60.98,18.9,13.55,NA,6.749,7.544,6.59,NA,9.38,9.48,13.18,114,3.184
101,2010-09-23T18:00,2010,266,1800,0,68.39,61.73,69.19,60.79,68.27,61.35,68.33,58.64,66.82,56.97,69.21,60.67,18.86,13.45,NA,6.653,8.4,6.915,NA,9.69,9.85,13.18,117,3.268
101,2010-09-23T19:00,2010,266,1900,0,68.28,61.07,69.1,59.48,68.14,61.14,68.22,58.24,66.69,56.56,69.12,60.14,18.93,13.5,NA,7.205,9.62,7.005,NA,9.98,10.13,13.19,124,3.464
101,2010-09-23T20:00,2010,266,2000,0,68.21,60.46,69.04,60.44,68.08,60.92,68.15,58.19,66.62,56.56,69.05,60.07,18.89,13.58,NA,7.747,8.6,7.162,NA,9.96,10.06,13.19,125,3.492
101,2010-09-23T21:00,2010,266,2100,0,68.26,61.05,69.09,60.79,68.15,61.31,68.2,58.28,66.67,56.72,69.11,60.4,18.96,13.64,NA,7.208,8.3,6.838,NA,9.93,9.94,13.19,121,3.38
101,2010-09-23T22:00,2010,266,2200,0,68.23,61.19,69.08,60.93,68.13,60.81,68.18,58.13,66.63,56.55,69.1,60.28,18.86,13.64,NA,7.048,8.15,7.319,NA,10.05,10.08,13.19,122,3.408
101,2010-09-23T23:00,2010,266,2300,0,68.11,60.74,68.96,59.97,68,60.55,68.06,57.96,66.51,56.28,68.98,59.92,18.79,13.56,NA,7.372,8.99,7.452,NA,10.11,10.23,13.2,125,3.492
101,2010-09-24T00:00,2010,267,0,0,68.09,60.71,68.95,60,67.98,60.84,68.04,57.87,66.46,56.15,68.97,59.94,18.74,13.48,NA,7.379,8.95,7.147,NA,10.17,10.31,13.2,125,3.492
101,2010-09-24T01:00,2010,267,100,0,68.09,61.17,68.95,59.54,68,60.6,68.05,57.79,66.45,56.09,68.98,59.91,18.77,13.54,NA,6.923,9.41,7.402,NA,10.26,10.37,13.2,125,3.492
101,2010-09-24T02:00,2010,267,200,0,67.92,60.68,68.78,59.69,67.85,60.36,67.91,57.71,66.33,56.01,68.82,59.72,18.97,13.59,NA,7.239,9.09,7.489,NA,10.2,10.31,13.21,127,3.547
101,2010-09-24T03:00,2010,267,300,0,68.07,60.84,68.93,59.51,68,60.59,68.06,57.8,66.48,56.09,68.98,59.81,18.94,13.6,NA,7.221,9.42,7.418,NA,10.26,10.38,13.21,127,3.547
101,2010-09-24T04:00,2010,267,400,0,68.14,61.34,68.99,61.16,68.11,61.15,68.14,57.83,66.55,56.09,69.07,60.28,18.85,13.52,NA,6.797,7.832,6.958,NA,10.32,10.47,13.21,121,3.38
101,2010-09-24T05:00,2010,267,500,0,67.92,60.49,68.76,60.26,67.88,60.71,67.92,57.72,66.34,55.95,68.84,59.8,18.62,13.39,NA,7.423,8.51,7.172,NA,10.2,10.4,13.21,124,3.464
101,2010-09-24T06:00,2010,267,600,0,67.93,60.03,68.76,58.69,67.9,60.25,67.95,57.78,66.37,56.03,68.86,59.42,18.87,13.49,NA,7.903,10.08,7.648,NA,10.17,10.34,13.21,130,3.631
101,2010-09-24T07:00,2010,267,700,0,68.04,60.9,68.87,60.01,68.02,60.55,68.03,57.83,66.44,56.12,68.97,59.91,18.95,13.58,NA,7.141,8.86,7.47,NA,10.2,10.32,13.22,126,3.52
101,2010-09-24T08:00,2010,267,800,0,68.14,61.08,68.94,59.61,68.12,60.53,68.13,58.02,66.54,56.28,69.07,59.95,18.81,13.49,NA,7.06,9.33,7.594,NA,10.11,10.26,13.22,126,3.52
101,2010-09-24T09:00,2010,267,900,0,67.95,60.42,68.72,58.89,67.93,60.5,67.94,58,66.36,56.33,68.86,59.69,18.86,13.51,NA,7.526,9.83,7.422,NA,9.94,10.03,13.21,127,3.547
101,2010-09-24T10:00,2010,267,1000,0,68.15,60.78,68.92,59.22,68.13,61.05,68.15,58.34,66.58,56.66,69.06,60.06,18.75,13.48,NA,7.372,9.69,7.087,NA,9.81,9.91,13.21,124,3.464
101,2010-09-24T11:00,2010,267,1100,0,68.21,61.44,68.98,60.5,68.19,61.36,68.2,58.72,66.66,57.1,69.1,60.61,18.77,13.49,NA,6.773,8.48,6.834,NA,9.48,9.56,13.2,117,3.268
101,2010-09-24T12:00,2010,267,1200,0,68.44,61.87,69.21,60.65,68.41,61.85,68.41,59.37,66.91,57.83,69.3,61.09,18.91,13.52,NA,6.569,8.56,6.56,NA,9.04,9.07,13.19,113,3.156
101,2010-09-24T13:00,2010,267,1300,0,68.43,61.97,69.18,61.44,68.4,62.25,68.4,59.68,66.93,58.25,69.25,61.43,18.93,13.54,NA,6.464,7.746,6.146,NA,8.71,8.68,13.18,108,3.017
101,2010-09-24T14:00,2010,267,1400,0,68.52,61.99,69.23,61.61,68.48,62.55,68.48,59.83,67.05,58.5,69.32,61.59,19.01,13.62,NA,6.525,7.627,5.934,NA,8.65,8.55,13.17,108,3.017
101,2010-09-24T15:00,2010,267,1500,0,68.57,62.06,69.27,61.32,68.53,62.45,68.52,59.78,67.12,58.55,69.36,61.53,18.99,13.63,NA,6.514,7.947,6.073,NA,8.74,8.57,13.16,109,3.045
101,2010-09-24T16:00,2010,267,1600,0,68.45,61.99,69.14,60.73,68.4,62.71,68.4,59.65,67.01,58.41,69.22,61.44,19.09,13.64,NA,6.46,8.42,5.686,NA,8.75,8.6,13.15,109,3.045
101,2010-09-24T17:00,2010,267,1700,0,68.72,62.99,69.43,62.93,68.67,62.89,68.67,59.85,67.28,58.48,69.5,62.05,18.95,13.56,NA,5.736,6.498,5.783,NA,8.82,8.79,13.15,103,2.877
101,2010-09-24T18:00,2010,267,1800,0,68.69,62.6,69.4,62.93,68.61,62.63,68.61,59.77,67.23,58.51,69.44,61.89,18.95,13.58,NA,6.092,6.471,5.979,NA,8.84,8.72,13.14,105,2.933
101,2010-09-24T19:00,2010,267,1900,0,68.48,62.17,69.2,61.31,68.41,62.34,68.41,59.57,67.03,58.2,69.24,61.41,18.81,13.47,NA,6.305,7.886,6.063,NA,8.85,8.83,13.14,109,3.045
101,2010-09-24T20:00,2010,267,2000,0,68.52,62.23,69.26,62.42,68.45,62.83,68.46,59.47,67.06,58.05,69.28,61.63,18.9,13.54,NA,6.293,6.84,5.629,NA,8.98,9.01,13.14,106,2.961
101,2010-09-24T21:00,2010,267,2100,0,68.4,61.33,69.16,60.42,68.32,61.75,68.34,59.17,66.93,57.72,69.18,60.8,19.03,13.64,NA,7.069,8.74,6.576,NA,9.17,9.2,13.14,118,3.296
101,2010-09-24T22:00,2010,267,2200,0,68.53,61.71,69.29,60.54,68.46,62.07,68.47,59.17,67.04,57.7,69.33,60.98,19.16,13.66,NA,6.82,8.75,6.393,NA,9.31,9.34,13.15,117,3.268
101,2010-09-24T23:00,2010,267,2300,0,68.47,61.44,69.23,60.43,68.41,61.93,68.42,59.12,66.98,57.63,69.27,60.85,18.97,13.6,NA,7.024,8.8,6.476,NA,9.3,9.35,13.15,118,3.296
101,2010-09-25T00:00,2010,268,0,0,68.43,61.56,69.19,61.26,68.38,61.95,68.38,59.15,66.93,57.61,69.23,60.99,18.67,13.42,NA,6.876,7.926,6.428,NA,9.23,9.33,13.15,114,3.184
101,2010-09-25T01:00,2010,268,100,0,68.52,62.3,69.27,61.97,68.47,62.24,68.46,59.19,67.01,57.66,69.33,61.33,18.77,13.5,NA,6.223,7.309,6.229,NA,9.27,9.35,13.15,111,3.101
101,2010-09-25T02:00,2010,268,200,0,68.36,61.7,69.1,61.07,68.3,61.71,68.3,59.14,66.86,57.64,69.16,60.96,18.96,13.55,NA,6.662,8.02,6.589,NA,9.16,9.22,13.15,115,3.212
101,2010-09-25T03:00,2010,268,300,0,68.39,61.69,69.12,60.94,68.34,61.69,68.34,59.11,66.89,57.61,69.2,60.91,18.84,13.56,NA,6.697,8.18,6.653,NA,9.23,9.28,13.15,116,3.24
101,2010-09-25T04:00,2010,268,400,0,68.59,62.29,69.34,61.63,68.55,61.82,68.54,59.28,67.08,57.77,69.4,61.24,18.65,13.52,NA,6.306,7.709,6.723,NA,9.26,9.32,13.16,113,3.156
101,2010-09-25T05:00,2010,268,500,0,68.32,61.99,69.06,61.4,68.27,62.37,68.27,59.08,66.82,57.6,69.12,61.19,18.65,13.51,NA,6.326,7.657,5.902,NA,9.18,9.23,13.15,111,3.101
101,2010-09-25T06:00,2010,268,600,0,68.49,61.98,69.24,61.4,68.44,61.96,68.44,59.15,66.98,57.67,69.3,61.12,18.63,13.49,NA,6.511,7.838,6.482,NA,9.28,9.31,13.16,113,3.156
101,2010-09-25T07:00,2010,268,700,0,68.38,62.1,69.12,61.46,68.33,62.13,68.33,59.02,66.88,57.51,69.19,61.13,18.6,13.39,NA,6.284,7.665,6.199,NA,9.31,9.36,13.16,111,3.101
101,2010-09-25T08:00,2010,268,800,0,68.46,61.99,69.2,61.17,68.41,61.93,68.41,59.25,66.95,57.77,69.26,61.13,19,13.63,NA,6.47,8.03,6.488,NA,9.16,9.18,13.16,115,3.212
101,2010-09-25T09:00,2010,268,900,0,68.46,62.18,69.21,61.3,68.41,62.06,68.41,59.4,66.97,57.92,69.26,61.28,19.04,13.63,NA,6.282,7.91,6.353,NA,9.02,9.05,13.15,112,3.128
101,2010-09-25T10:00,2010,268,1000,0,68.44,61.96,69.19,61.6,68.39,61.75,68.4,59.38,66.96,57.91,69.24,61.18,19.02,13.58,NA,6.476,7.592,6.64,NA,9.02,9.04,13.15,113,3.156
101,2010-09-25T11:00,2010,268,1100,0,68.59,62.41,69.33,61.18,68.54,62.15,68.54,59.75,67.12,58.32,69.38,61.5,19.01,13.57,NA,6.175,8.14,6.395,NA,8.79,8.8,13.15,110,3.073
101,2010-09-25T12:00,2010,268,1200,0,68.54,62.02,69.26,61.66,68.5,62.28,68.5,59.78,67.08,58.36,69.33,61.49,19.06,13.57,NA,6.522,7.604,6.224,NA,8.71,8.72,13.15,110,3.073
101,2010-09-25T13:00,2010,268,1300,0,68.55,62.8,69.27,62.28,68.49,62.7,68.49,59.79,67.09,58.38,69.31,61.87,19.08,13.56,NA,5.758,6.986,5.796,NA,8.7,8.71,13.15,104,2.905
101,2010-09-25T14:00,2010,268,1400,0,68.57,62.73,69.27,61.51,68.53,62.41,68.52,59.84,67.12,58.45,69.34,61.7,19.06,13.58,NA,5.845,7.762,6.114,NA,8.68,8.68,13.15,107,2.989
101,2010-09-25T15:00,2010,268,1500,0,68.62,63,69.33,62.27,68.56,62.68,68.57,59.88,67.18,58.52,69.38,61.94,19.06,13.59,NA,5.626,7.065,5.882,NA,8.68,8.65,13.14,104,2.905
101,2010-09-25T16:00,2010,268,1600,0,68.52,62.48,69.24,61.71,68.44,62.33,68.46,59.65,67.07,58.3,69.27,61.59,19.18,13.62,NA,6.041,7.526,6.118,NA,8.8,8.76,13.14,108,3.017
101,2010-09-25T17:00,2010,268,1700,0,68.54,62.21,69.28,61.68,68.46,62.15,68.48,59.46,67.07,58.03,69.3,61.39,18.91,13.51,NA,6.33,7.6,6.309,NA,9.02,9.04,13.14,111,3.101
101,2010-09-25T18:00,2010,268,1800,0,68.46,62.07,69.23,61.58,68.35,62.08,68.39,59.12,66.96,57.6,69.23,61.19,18.83,13.47,NA,6.385,7.654,6.27,NA,9.26,9.36,13.15,111,3.101
101,2010-09-25T19:00,2010,268,1900,0,68.46,61.71,69.26,60.87,68.33,61.51,68.39,58.8,66.93,57.18,69.25,60.74,18.79,13.43,NA,6.752,8.39,6.817,NA,9.59,9.74,13.15,118,3.296
101,2010-09-25T20:00,2010,268,2000,0,68.4,61.58,69.21,61.04,68.28,61.54,68.34,58.62,66.85,56.99,69.21,60.69,19.03,13.48,NA,6.819,8.17,6.738,NA,9.71,9.86,13.16,118,3.296
101,2010-09-25T21:00,2010,268,2100,0,68.2,61.05,69.02,60.59,68.09,61,68.14,58.34,66.65,56.69,69.03,60.3,18.93,13.48,NA,7.153,8.43,7.085,NA,9.8,9.96,13.17,121,3.38
101,2010-09-25T22:00,2010,268,2200,0,68.23,60.73,69.07,60.46,68.11,61.16,68.17,58.21,66.65,56.52,69.07,60.19,19.04,13.53,NA,7.502,8.61,6.946,NA,9.96,10.12,13.18,124,3.464
101,2010-09-25T23:00,2010,268,2300,0,68.2,60.98,69.05,60.23,68.07,60.64,68.14,57.9,66.59,56.14,69.06,59.97,19.02,13.55,NA,7.215,8.82,7.426,NA,10.24,10.45,13.19,127,3.547
101,2010-09-26T00:00,2010,269,0,0,68.08,60.48,68.94,60.17,67.94,60.42,68.02,57.64,66.45,55.85,68.96,59.7,19.06,13.59,NA,7.598,8.77,7.52,NA,10.38,10.6,13.2,129,3.603
101,2010-09-26T01:00,2010,269,100,0,67.99,60.03,68.86,59.83,67.87,60.34,67.95,57.43,66.36,55.59,68.88,59.44,19.02,13.59,NA,7.968,9.04,7.522,NA,10.52,10.77,13.2,132,3.687
101,2010-09-26T02:00,2010,269,200,0,68.15,61.15,69.02,59.92,68.07,60.72,68.17,57.49,66.59,55.57,69.06,59.75,18.99,13.53,NA,7,9.1,7.354,NA,10.68,11.02,13.2,129,3.603
101,2010-09-26T03:00,2010,269,300,0,68.08,60.23,68.93,58.87,68,60.73,68.1,57.42,66.53,55.48,69,59.37,18.95,13.53,NA,7.843,10.06,7.266,NA,10.68,11.05,13.2,133,3.715
101,2010-09-26T04:00,2010,269,400,0,68.03,60.54,68.9,59.26,67.96,60.65,68.07,57.33,66.5,55.41,68.95,59.42,18.93,13.53,NA,7.496,9.64,7.305,NA,10.73,11.09,13.2,132,3.687
101,2010-09-26T05:00,2010,269,500,0,68.05,60.74,68.92,60.25,67.96,61.03,68.08,57.29,66.5,55.33,68.96,59.68,18.83,13.48,NA,7.314,8.67,6.936,NA,10.78,11.18,13.21,128,3.575
101,2010-09-26T06:00,2010,269,600,0,68.03,60.54,68.9,59.29,67.96,61.02,68.08,57.26,66.51,55.28,68.95,59.46,18.73,13.49,NA,7.492,9.61,6.949,NA,10.82,11.24,13.21,131,3.659
101,2010-09-26T07:00,2010,269,700,0,67.73,59.65,68.59,60.05,67.65,60.49,67.77,57.14,66.22,55.18,68.63,59.19,18.52,13.4,NA,8.08,8.54,7.153,NA,10.63,11.04,13.21,129,3.603
101,2010-09-26T08:00,2010,269,800,0,67.82,60.16,68.66,58.99,67.78,60.38,67.9,57.19,66.32,55.15,68.81,59.17,18.46,13.31,NA,7.665,9.68,7.398,NA,10.72,11.17,13.21,131,3.659
101,2010-09-26T09:00,2010,269,900,0,68.17,60.71,69.01,60.18,68.01,61.48,68.16,57.89,66.58,55.93,69.09,60.01,18.6,13.39,NA,7.455,8.84,6.535,NA,10.28,10.65,13.22,124,3.464
101,2010-09-26T10:00,2010,269,1000,0,68.06,60.78,68.93,59.52,67.81,61.16,67.98,58.14,66.41,56.3,68.93,60.05,18.69,13.38,NA,7.284,9.41,6.65,NA,9.85,10.12,13.22,122,3.408
101,2010-09-26T11:00,2010,269,1100,0,68.3,61,69.17,60.55,68.05,61.17,68.22,58.59,66.67,56.89,69.16,60.44,19.03,13.54,NA,7.305,8.62,6.881,NA,9.62,9.78,13.21,121,3.38
101,2010-09-26T12:00,2010,269,1200,0,68.24,61.5,69.09,59.61,67.98,61.72,68.15,58.82,66.63,57.16,69.07,60.64,18.89,13.52,NA,6.742,9.48,6.26,NA,9.33,9.47,13.2,116,3.24
101,2010-09-26T13:00,2010,269,1300,0,68.39,61.19,69.24,60.46,68.15,62.15,68.31,58.9,66.8,57.24,69.23,60.76,18.86,13.5,NA,7.205,8.78,6.002,NA,9.41,9.56,13.2,116,3.24
101,2010-09-26T14:00,2010,269,1400,0,68.34,61.5,69.18,60.21,68.09,61.83,68.26,58.85,66.76,57.2,69.17,60.73,18.98,13.53,NA,6.844,8.97,6.261,NA,9.4,9.56,13.2,117,3.268
101,2010-09-26T15:00,2010,269,1500,0,68.22,60.92,69.04,59.96,67.99,61.11,68.13,58.48,66.63,56.79,69.05,60.25,18.98,13.5,NA,7.302,9.07,6.882,NA,9.65,9.84,13.2,122,3.408
101,2010-09-26T16:00,2010,269,1600,0,68.13,60.5,68.93,58.91,67.97,61.5,68.06,57.98,66.51,56.2,69.01,59.87,18.87,13.47,NA,7.637,10.02,6.469,NA,10.07,10.32,13.2,125,3.492
101,2010-09-26T17:00,2010,269,1700,0,68.21,61.34,69.04,59.47,68.06,60.92,68.14,57.71,66.55,55.8,69.12,59.91,18.73,13.37,NA,6.867,9.57,7.142,NA,10.44,10.75,13.2,126,3.52
101,2010-09-26T18:00,2010,269,1800,0,67.91,61.45,68.74,60.2,67.74,60.53,67.83,57.43,66.25,55.51,68.81,59.87,18.76,13.35,NA,6.465,8.55,7.212,NA,10.41,10.74,13.22,122,3.408
101,2010-09-26T19:00,2010,269,1900,0,68.11,60.59,68.94,58.98,68,60.74,68.12,57.5,66.53,55.54,69.04,59.5,18.76,13.42,NA,7.522,9.95,7.263,NA,10.62,10.99,13.21,130,3.631
101,2010-09-26T20:00,2010,269,2000,0,67.96,60.1,68.78,59.22,67.86,60.45,67.97,57.3,66.38,55.37,68.89,59.28,18.98,13.49,NA,7.854,9.57,7.404,NA,10.67,11.01,13.22,132,3.687
101,2010-09-26T21:00,2010,269,2100,0,67.96,59.97,68.78,59.55,67.85,60.64,68,57.28,66.43,55.32,68.91,59.3,18.93,13.48,NA,7.991,9.23,7.209,NA,10.73,11.11,13.22,132,3.687
101,2010-09-26T22:00,2010,269,2200,0,68.17,60.03,68.99,59.39,68.06,60.72,68.23,57.37,66.63,55.41,69.14,59.35,19.04,13.56,NA,8.14,9.6,7.338,NA,10.86,11.23,13.22,135,3.771
101,2010-09-26T23:00,2010,269,2300,0,68.11,60.7,68.94,59.79,67.99,60.36,68.15,57.34,66.57,55.41,69.05,59.49,19.03,13.55,NA,7.413,9.15,7.632,NA,10.8,11.16,13.22,132,3.687
101,2010-09-27T00:00,2010,270,0,0,68.01,59.98,68.84,59.1,67.91,60.84,68.06,57.21,66.48,55.23,68.97,59.25,18.79,13.46,NA,8.04,9.73,7.069,NA,10.85,11.24,13.22,133,3.715
101,2010-09-27T01:00,2010,270,100,0,68.23,60.74,69.06,60.19,68.1,60.79,68.27,57.42,66.69,55.46,69.18,59.68,18.83,13.54,NA,7.488,8.87,7.306,NA,10.85,11.24,13.22,131,3.659
101,2010-09-27T02:00,2010,270,200,0,67.9,60.22,68.71,58.5,67.8,60.54,67.97,57.11,66.38,55.17,68.85,59.13,18.92,13.55,NA,7.684,10.22,7.262,NA,10.86,11.21,13.22,135,3.771
101,2010-09-27T03:00,2010,270,300,0,68.36,60.8,69.19,60.6,68.24,60.87,68.41,57.44,66.82,55.46,69.32,59.75,18.91,13.59,NA,7.56,8.59,7.371,NA,10.97,11.35,13.22,132,3.687
101,2010-09-27T04:00,2010,270,400,0,67.89,60.08,68.71,58.73,67.78,60.99,67.95,57.12,66.37,55.16,68.84,59.22,18.84,13.52,NA,7.803,9.98,6.795,NA,10.83,11.21,13.22,132,3.687
101,2010-09-27T05:00,2010,270,500,0,68.12,60.39,68.93,58.78,68.02,60.75,68.19,57.35,66.61,55.33,69.07,59.34,18.54,13.37,NA,7.722,10.15,7.267,NA,10.84,11.28,13.22,132,3.687
101,2010-09-27T06:00,2010,270,600,0,67.89,59.43,68.7,58.27,67.81,60.25,67.97,57.14,66.39,55.15,68.85,58.84,18.86,13.43,NA,8.46,10.43,7.56,NA,10.83,11.24,13.22,138,3.855
101,2010-09-27T07:00,2010,270,700,0,68.16,60.38,68.99,60.07,68.07,60.77,68.22,57.32,66.63,55.32,69.12,59.49,18.84,13.41,NA,7.786,8.92,7.301,NA,10.9,11.31,13.22,131,3.659
101,2010-09-27T08:00,2010,270,800,0,68,60.57,68.82,59.56,67.89,60.78,68.05,57.23,66.48,55.2,68.94,59.45,18.77,13.35,NA,7.426,9.26,7.112,NA,10.82,11.28,13.22,130,3.631
101,2010-09-27T09:00,2010,270,900,0,68.18,60.53,69.01,59.02,68.06,60.53,68.24,57.36,66.65,55.35,69.14,59.36,18.91,13.43,NA,7.651,9.98,7.533,NA,10.88,11.3,13.22,133,3.715
101,2010-09-27T10:00,2010,270,1000,0,68.06,60.58,68.9,59.36,67.97,60.76,68.11,57.37,66.54,55.4,69.01,59.48,18.88,13.44,NA,7.488,9.53,7.218,NA,10.74,11.14,13.22,131,3.659
101,2010-09-27T11:00,2010,270,1100,0,68.01,60.43,68.84,59.04,67.87,60.43,68.05,57.36,66.46,55.43,68.95,59.36,19.03,13.47,NA,7.575,9.81,7.438,NA,10.69,11.03,13.22,132,3.687
101,2010-09-27T12:00,2010,270,1200,0,68.18,60.82,69.03,60.96,68.05,61.45,68.22,57.5,66.64,55.59,69.11,59.98,19.15,13.56,NA,7.354,8.07,6.598,NA,10.72,11.04,13.22,127,3.547
101,2010-09-27T13:00,2010,270,1300,0,68.06,60.26,68.92,59.78,67.91,60.89,68.09,57.4,66.5,55.48,69,59.54,19.02,13.52,NA,7.806,9.14,7.019,NA,10.69,11.02,13.22,130,3.631
101,2010-09-27T14:00,2010,270,1400,0,68.07,60.91,68.92,59.97,67.95,60.78,68.12,57.49,66.54,55.59,69.01,59.71,19.09,13.52,NA,7.159,8.94,7.171,NA,10.63,10.94,13.22,129,3.603
101,2010-09-27T15:00,2010,270,1500,0,68.05,60.75,68.88,60.44,67.92,60.77,68.07,57.47,66.49,55.58,68.98,59.75,18.95,13.51,NA,7.298,8.44,7.144,NA,10.6,10.91,13.22,127,3.547
101,2010-09-27T16:00,2010,270,1600,0,68.22,60.9,69.05,59.47,68.11,60.74,68.26,57.55,66.66,55.6,69.17,59.67,19.01,13.51,NA,7.32,9.58,7.369,NA,10.71,11.05,13.22,132,3.687
101,2010-09-27T17:00,2010,270,1700,0,67.99,60.34,68.8,58.35,67.89,60.74,68.03,57.43,66.45,55.48,68.93,59.33,18.83,13.42,NA,7.654,10.45,7.145,NA,10.6,10.97,13.22,132,3.687
101,2010-09-27T18:00,2010,270,1800,0,68.14,60.23,68.96,59.5,68.02,60.62,68.18,57.46,66.59,55.51,69.09,59.45,18.88,13.45,NA,7.903,9.47,7.401,NA,10.72,11.08,13.22,132,3.687
101,2010-09-27T19:00,2010,270,1900,0,67.95,60.37,68.76,58.63,67.84,60.55,67.98,57.37,66.4,55.42,68.89,59.3,18.67,13.38,NA,7.577,10.13,7.29,NA,10.61,10.98,13.22,131,3.659
101,2010-09-27T20:00,2010,270,2000,0,68.1,60.54,68.93,58.78,68,60.58,68.14,57.54,66.55,55.63,69.05,59.44,18.87,13.51,NA,7.563,10.15,7.424,NA,10.6,10.92,13.22,133,3.715
101,2010-09-27T21:00,2010,270,2100,0,68.11,60.32,68.95,59.08,67.98,60.67,68.13,57.58,66.54,55.68,69.05,59.5,18.85,13.51,NA,7.793,9.87,7.309,NA,10.55,10.86,13.22,132,3.687
101,2010-09-27T22:00,2010,270,2200,0,68.05,61,68.89,58.82,67.93,60.8,68.07,57.66,66.49,55.79,68.98,59.68,19.01,13.58,NA,7.043,10.06,7.13,NA,10.41,10.7,13.22,129,3.603
101,2010-09-27T23:00,2010,270,2300,0,68.16,60.69,69.03,60.71,67.99,60.6,68.14,57.75,66.54,55.89,69.09,59.89,18.89,13.5,NA,7.471,8.32,7.382,NA,10.39,10.66,13.22,127,3.547
101,2010-09-28T00:00,2010,271,0,0,68.14,60.8,69.01,59.73,67.98,61.17,68.13,57.89,66.55,56,69.06,59.95,18.73,13.4,NA,7.342,9.28,6.813,NA,10.24,10.55,13.22,125,3.492
101,2010-09-28T01:00,2010,271,100,0,68.06,60.52,68.95,59.56,67.86,60.66,68.03,57.8,66.44,55.93,68.98,59.75,18.79,13.41,NA,7.547,9.4,7.2,NA,10.23,10.5,13.22,128,3.575
101,2010-09-28T02:00,2010,271,200,0,68.1,60.9,69,59.81,67.85,60.59,68.07,57.82,66.48,55.98,69,59.87,18.68,13.38,NA,7.199,9.19,7.263,NA,10.25,10.5,13.22,125,3.492
101,2010-09-28T03:00,2010,271,300,0,68.09,60.99,69,60.33,67.84,60.99,68.06,57.92,66.48,56.08,68.99,60.08,18.74,13.37,NA,7.1,8.68,6.844,NA,10.14,10.39,13.22,123,3.436
101,2010-09-28T04:00,2010,271,400,0,68.23,61.26,69.14,60.52,67.98,61.63,68.19,58.15,66.61,56.31,69.12,60.41,18.67,13.32,NA,6.965,8.61,6.352,NA,10.04,10.3,13.22,119,3.324
101,2010-09-28T05:00,2010,271,500,0,68.14,60.96,69.05,60.96,67.89,60.79,68.11,58.25,66.54,56.46,69.02,60.25,18.56,13.27,NA,7.184,8.09,7.099,NA,9.85,10.08,13.22,120,3.352
101,2010-09-28T06:00,2010,271,600,0,68.13,61,69.03,60.05,67.88,60.87,68.09,58.27,66.54,56.54,69.01,60.16,18.81,13.4,NA,7.136,8.98,7.012,NA,9.82,10,13.22,122,3.408
101,2010-09-28T07:00,2010,271,700,0,68.32,61.36,69.21,60.23,68.07,61.11,68.28,58.51,66.73,57.33,69.19,60.53,19.03,13.46,NA,6.958,8.98,6.964,NA,9.78,9.41,13.21,120,3.352
101,2010-09-28T08:00,2010,271,800,0,67.59,61.26,68.45,59.45,67.34,60.71,67.53,58.03,66.03,56.37,68.42,59.99,18.9,13.41,NA,6.328,9,6.628,NA,9.51,9.66,13.2,117,3.268
101,2010-09-28T09:00,2010,271,900,0,68.39,62.1,69.26,60.34,68.14,61.88,68.34,58.82,66.83,57.14,69.24,60.89,18.85,13.39,NA,6.295,8.92,6.266,NA,9.52,9.7,13.2,115,3.212
101,2010-09-28T10:00,2010,271,1000,0,68.36,61.31,69.22,59.77,68.12,61.72,68.31,58.89,66.82,57.27,69.2,60.62,18.98,13.41,NA,7.048,9.45,6.399,NA,9.42,9.54,13.2,119,3.324
101,2010-09-28T11:00,2010,271,1100,0,68.32,61.73,69.19,60.93,68.13,61.79,68.33,58.97,66.84,57.35,69.21,60.89,18.82,13.38,NA,6.587,8.26,6.339,NA,9.36,9.49,13.19,115,3.212
101,2010-09-28T12:00,2010,271,1200,0,68.25,60.96,69.11,60.21,68.07,61.59,68.28,58.86,66.79,57.27,69.16,60.5,19.06,13.45,NA,7.294,8.9,6.483,NA,9.42,9.52,13.19,120,3.352
101,2010-09-28T13:00,2010,271,1300,0,68.38,61.34,69.23,60.99,68.19,61.9,68.4,58.93,66.92,57.34,69.28,60.8,19.08,13.43,NA,7.039,8.23,6.287,NA,9.47,9.58,13.18,118,3.296
101,2010-09-28T14:00,2010,271,1400,0,68.37,61.43,69.23,61.35,68.19,62.27,68.4,58.98,66.91,57.4,69.28,60.96,19.03,13.51,NA,6.947,7.88,5.925,NA,9.42,9.52,13.18,116,3.24
101,2010-09-28T15:00,2010,271,1500,0,68.44,61.55,69.28,60.19,68.25,62.34,68.47,59.1,66.99,57.5,69.34,60.89,18.89,13.4,NA,6.891,9.09,5.906,NA,9.37,9.5,13.18,116,3.24
101,2010-09-28T16:00,2010,271,1600,0,68.32,61.2,69.14,59.76,68.12,61.66,68.34,58.88,66.88,57.3,69.21,60.53,19.11,13.5,NA,7.117,9.38,6.465,NA,9.46,9.57,13.18,122,3.408
101,2010-09-28T17:00,2010,271,1700,0,68.53,62.61,69.36,60.06,68.33,62.3,68.55,59.06,67.07,57.45,69.42,61.11,18.93,13.4,NA,5.914,9.29,6.032,NA,9.49,9.62,13.18,115,3.212
101,2010-09-28T18:00,2010,271,1800,0,68.34,60.96,69.17,60.56,68.15,61.91,68.37,58.88,66.9,57.25,69.24,60.61,18.78,13.29,NA,7.376,8.61,6.237,NA,9.49,9.65,13.18,119,3.324
101,2010-09-28T19:00,2010,271,1900,0,68.42,61.71,69.25,59.74,68.24,61.82,68.46,58.97,66.98,57.37,69.32,60.71,18.83,13.4,NA,6.709,9.51,6.422,NA,9.48,9.61,13.18,119,3.324
101,2010-09-28T20:00,2010,271,2000,0,68.4,61.69,69.24,60.66,68.22,61.9,68.43,58.95,66.96,57.37,69.3,60.83,18.82,13.41,NA,6.707,8.58,6.318,NA,9.48,9.59,13.18,118,3.296
101,2010-09-28T21:00,2010,271,2100,0,68.42,61.68,69.26,60.53,68.23,61.72,68.44,58.99,66.97,57.4,69.32,60.79,18.99,13.4,NA,6.742,8.73,6.511,NA,9.45,9.57,13.17,118,3.296
101,2010-09-28T22:00,2010,271,2200,0,68.35,61.79,69.2,61.06,68.15,61.84,68.36,58.92,66.88,57.34,69.22,60.88,19.02,13.46,NA,6.557,8.14,6.307,NA,9.43,9.55,13.17,116,3.24
101,2010-09-28T23:00,2010,271,2300,0,68.36,61.52,69.22,60,68.18,61.58,68.38,58.92,66.9,57.28,69.26,60.6,18.91,13.35,NA,6.847,9.21,6.598,NA,9.46,9.62,13.18,120,3.352
101,2010-09-29T00:00,2010,272,0,0,68.48,61.96,69.34,61.29,68.28,61.96,68.48,58.95,67,57.28,69.36,60.97,18.77,13.29,NA,6.517,8.04,6.322,NA,9.54,9.71,13.18,115,3.212
101,2010-09-29T01:00,2010,272,100,0,68.36,61.83,69.21,60.34,68.16,62.14,68.36,58.82,66.87,57.17,69.24,60.82,18.93,13.39,NA,6.527,8.88,6.015,NA,9.54,9.7,13.18,116,3.24
101,2010-09-29T02:00,2010,272,200,0,68.36,61.79,69.22,60.28,68.16,61.36,68.36,58.78,66.87,57.12,69.25,60.62,19,13.42,NA,6.565,8.94,6.791,NA,9.58,9.75,13.18,120,3.352
101,2010-09-29T03:00,2010,272,300,0,68.32,61.45,69.19,60.63,68.12,61.25,68.32,58.72,66.82,57.06,69.21,60.53,19.05,13.42,NA,6.872,8.56,6.872,NA,9.6,9.76,13.18,120,3.352
101,2010-09-29T04:00,2010,272,400,0,68.26,61.46,69.12,60.15,68.06,61.27,68.26,58.68,66.76,57,69.14,60.45,18.88,13.35,NA,6.805,8.97,6.788,NA,9.59,9.76,13.18,120,3.352
101,2010-09-29T05:00,2010,272,500,0,68.32,61.35,69.18,59.88,68.12,62.02,68.32,58.62,66.81,56.91,69.22,60.52,18.77,13.32,NA,6.962,9.3,6.106,NA,9.7,9.9,13.19,119,3.324
101,2010-09-29T06:00,2010,272,600,0,68.3,61.07,69.17,60.69,68.11,61.56,68.3,58.5,66.78,56.79,69.19,60.42,18.82,13.38,NA,7.232,8.48,6.548,NA,9.8,9.99,13.19,121,3.38
101,2010-09-29T07:00,2010,272,700,0,68.09,60.65,68.95,59.2,67.9,61.29,68.1,58.3,66.58,56.59,68.99,59.99,18.86,13.35,NA,7.439,9.75,6.611,NA,9.8,9.99,13.19,126,3.52
101,2010-09-29T08:00,2010,272,800,0,68.3,61.27,69.18,60.37,68.11,61.25,68.31,58.37,66.77,56.68,69.22,60.32,18.95,13.43,NA,7.032,8.81,6.86,NA,9.94,10.09,13.19,127,3.547
101,2010-09-29T09:00,2010,272,900,0,67.99,60.96,68.78,59.76,67.9,61.11,68.08,58.36,66.49,56.63,68.99,60.22,19.1,13.45,NA,7.031,9.01,6.793,NA,9.72,9.85,13.2,124,3.464
101,2010-09-29T10:00,2010,272,1000,0,68.01,61.55,68.82,59.56,67.97,61.71,68.12,58.62,66.52,56.86,69.03,60.52,18.97,13.47,NA,6.458,9.26,6.256,NA,9.51,9.66,13.2,121,3.38
101,2010-09-29T11:00,2010,272,1100,0,68.22,61.25,69.12,60.45,68.06,61.91,68.26,58.9,66.73,57.3,69.14,60.72,18.83,13.37,NA,6.976,8.67,6.15,NA,9.35,9.44,13.2,118,3.296
101,2010-09-29T12:00,2010,272,1200,0,68.34,61.19,69.22,60.16,68.16,61.68,68.36,59.11,66.85,57.47,69.25,60.67,18.77,13.35,NA,7.142,9.06,6.479,NA,9.25,9.38,13.19,119,3.324
101,2010-09-29T13:00,2010,272,1300,0,68.36,62.22,69.21,60.39,68.18,62.03,68.38,59.29,66.89,57.68,69.25,61.1,18.64,13.35,NA,6.134,8.82,6.145,NA,9.09,9.21,13.19,113,3.156
101,2010-09-29T14:00,2010,272,1400,0,68.41,61.87,69.26,61.2,68.23,61.91,68.43,59.4,66.96,57.88,69.29,61.14,18.85,13.51,NA,6.537,8.07,6.321,NA,9.03,9.08,13.18,114,3.184
101,2010-09-29T15:00,2010,272,1500,0,68.48,62.16,69.32,60.74,68.3,62.06,68.5,59.38,67.03,57.86,69.36,61.17,18.65,13.37,NA,6.319,8.59,6.237,NA,9.12,9.18,13.18,114,3.184
101,2010-09-29T16:00,2010,272,1600,0,68.38,61.36,69.21,60.26,68.18,61.79,68.4,59.17,66.94,57.64,69.26,60.76,18.8,13.36,NA,7.023,8.95,6.395,NA,9.23,9.3,13.17,118,3.296
101,2010-09-29T17:00,2010,272,1700,0,68.48,62.1,69.31,61.58,68.28,61.92,68.49,59.15,67.03,57.61,69.35,61.14,18.77,13.38,NA,6.385,7.739,6.363,NA,9.34,9.42,13.17,114,3.184
101,2010-09-29T18:00,2010,272,1800,0,68.43,61.64,69.25,61.04,68.21,61.63,68.42,58.88,66.95,57.27,69.3,60.78,18.68,13.35,NA,6.787,8.21,6.588,NA,9.54,9.68,13.17,118,3.296
101,2010-09-29T19:00,2010,272,1900,0,68.14,60.89,68.93,59.86,67.92,61.46,68.14,58.53,66.66,56.94,69.02,60.27,18.88,13.47,NA,7.248,9.07,6.46,NA,9.61,9.72,13.18,122,3.408
101,2010-09-29T20:00,2010,272,2000,0,68.5,61.49,69.31,60.4,68.28,61.57,68.5,58.67,67,57.05,69.4,60.58,18.99,13.48,NA,7.006,8.91,6.717,NA,9.84,9.95,13.18,123,3.436
101,2010-09-29T21:00,2010,272,2100,0,68.2,61.16,69.02,60.35,68,61.31,68.21,58.42,66.71,56.86,69.1,60.34,18.93,13.44,NA,7.038,8.66,6.697,NA,9.79,9.84,13.18,122,3.408
101,2010-09-29T22:00,2010,272,2200,0,68.24,60.91,69.06,60.6,68.03,61.27,68.26,58.36,66.74,56.71,69.15,60.29,19.01,13.46,NA,7.331,8.46,6.766,NA,9.9,10.03,13.19,124,3.464
101,2010-09-29T23:00,2010,272,2300,0,68.26,61.09,69.09,60.36,68.06,60.94,68.28,58.34,66.75,56.63,69.18,60.2,18.83,13.41,NA,7.178,8.73,7.122,NA,9.94,10.12,13.19,125,3.492
101,2010-09-30T00:00,2010,273,0,0,68.08,60.55,68.91,59.94,67.87,60.87,68.09,58.19,66.55,56.46,68.99,59.96,18.74,13.34,NA,7.527,8.96,7.002,NA,9.9,10.1,13.19,125,3.492
101,2010-09-30T01:00,2010,273,100,0,68.19,60.71,69.05,59.67,67.99,61.08,68.2,58.3,66.67,56.6,69.11,60.06,18.77,13.34,NA,7.488,9.37,6.905,NA,9.9,10.07,13.2,125,3.492
101,2010-09-30T02:00,2010,273,200,0,68.23,61.12,69.08,59.58,68.03,61.43,68.25,58.3,66.7,56.6,69.16,60.21,18.85,13.41,NA,7.104,9.5,6.6,NA,9.95,10.11,13.2,124,3.464
101,2010-09-30T03:00,2010,273,300,0,68.19,61.31,69.05,61.18,67.99,61.57,68.2,58.2,66.65,56.43,69.11,60.45,18.83,13.4,NA,6.883,7.876,6.417,NA,10,10.22,13.2,121,3.38
101,2010-09-30T04:00,2010,273,400,0,68.04,60.72,68.9,59.35,67.84,61.31,68.06,58.11,66.51,56.32,68.97,59.97,18.61,13.37,NA,7.325,9.55,6.525,NA,9.95,10.19,13.2,124,3.464
101,2010-09-30T05:00,2010,273,500,0,68.17,61.67,69.02,60.18,67.97,60.88,68.19,58.18,66.63,56.34,69.11,60.24,18.31,13.27,NA,6.494,8.84,7.091,NA,10.01,10.3,13.2,122,3.408
101,2010-09-30T06:00,2010,273,600,0,67.98,60.94,68.83,59.65,67.79,60.34,68.02,57.9,66.46,56.11,68.94,59.77,18.83,13.46,NA,7.048,9.19,7.452,NA,10.12,10.35,13.2,128,3.575
101,2010-09-30T07:00,2010,273,700,0,68.11,61.06,68.97,59.16,67.93,60.94,68.15,58.16,66.6,56.36,69.07,59.97,18.8,13.36,NA,7.047,9.8,6.987,NA,9.99,10.24,13.2,126,3.52
101,2010-09-30T08:00,2010,273,800,0,68.13,61.07,69.01,60.16,67.96,61.12,68.18,58.36,66.64,56.62,69.08,60.22,18.76,13.42,NA,7.059,8.85,6.834,NA,9.82,10.02,13.2,123,3.436
101,2010-09-30T09:00,2010,273,900,0,68.17,61.32,69.02,59.04,68.01,61.06,68.23,58.51,66.71,56.85,69.13,60.19,18.97,13.53,NA,6.848,9.98,6.955,NA,9.72,9.86,13.2,125,3.492
101,2010-09-30T10:00,2010,273,1000,0,68.37,61.71,69.26,61.29,68.23,61.75,68.41,58.71,66.9,57.07,69.3,60.8,18.75,13.38,NA,6.655,7.97,6.487,NA,9.71,9.83,13.19,117,3.268
101,2010-09-30T11:00,2010,273,1100,0,68.1,61.24,68.97,59.27,67.97,61.5,68.16,58.6,66.64,57,69.13,60.24,18.79,13.39,NA,6.861,9.7,6.466,NA,9.57,9.64,13.19,122,3.408
101,2010-09-30T12:00,2010,273,1200,0,68.37,62.35,69.22,60.21,68.23,61.27,68.45,58.97,66.97,57.39,69.48,60.88,18.72,13.4,NA,6.021,9.01,6.965,NA,9.48,9.58,13.19,118,3.296
101,2010-09-30T13:00,2010,273,1300,0,68.32,61.85,69.18,60.72,68.18,61.41,68.39,59.08,66.93,57.55,69.41,60.91,18.91,13.5,NA,6.475,8.46,6.776,NA,9.31,9.39,13.18,118,3.296
101,2010-09-30T14:00,2010,273,1400,0,68.41,61.9,69.26,60.98,68.26,61.9,68.47,59.14,67.01,57.58,69.49,61.06,18.85,13.48,NA,6.509,8.28,6.355,NA,9.34,9.42,13.18,116,3.24
101,2010-09-30T15:00,2010,273,1500,0,68.38,61.45,69.22,60.29,68.23,62.1,68.45,59.15,66.99,57.55,69.46,60.9,18.8,13.43,NA,6.93,8.94,6.131,NA,9.3,9.43,13.18,119,3.324
101,2010-09-30T16:00,2010,273,1600,0,68.44,61.99,69.28,60.43,68.29,62.11,68.51,59.3,67.06,57.67,69.51,61.1,18.64,13.33,NA,6.451,8.84,6.179,NA,9.2,9.39,13.17,115,3.212
101,2010-09-30T17:00,2010,273,1700,0,68.34,62.18,69.17,60.25,68.18,61.77,68.41,59.22,66.96,57.63,69.41,61.03,18.87,13.4,NA,6.16,8.91,6.418,NA,9.19,9.34,13.18,115,3.212
101,2010-09-30T18:00,2010,273,1800,0,68.42,61.81,69.25,61.36,68.27,62.14,68.49,59.24,67.04,57.65,69.49,61.17,18.89,13.39,NA,6.615,7.882,6.125,NA,9.24,9.38,13.17,115,3.212
101,2010-09-30T19:00,2010,273,1900,0,68.36,61.79,69.2,60.56,68.22,61.87,68.41,59.19,66.96,57.62,69.41,60.97,18.93,13.49,NA,6.574,8.64,6.35,NA,9.23,9.34,13.17,117,3.268
101,2010-09-30T20:00,2010,273,2000,0,68.49,62.46,69.32,61.83,68.34,61.65,68.52,59.26,67.07,57.69,69.53,61.29,18.92,13.48,NA,6.026,7.484,6.687,NA,9.26,9.38,13.16,114,3.184
101,2010-09-30T21:00,2010,273,2100,0,68.28,62.09,69.08,61.09,68.12,60.62,68.3,59.09,66.85,57.56,69.29,60.83,19.05,13.56,NA,6.188,7.997,7.496,NA,9.2,9.29,13.16,118,3.296
101,2010-09-30T22:00,2010,273,2200,0,68.52,62.2,69.31,60.61,68.34,60.71,68.53,59.27,67.07,57.73,69.53,60.88,18.95,13.54,NA,6.318,8.7,7.63,NA,9.25,9.34,13.16,120,3.352
101,2010-09-30T23:00,2010,273,2300,0,68.44,61.89,69.24,61,68.26,60.63,68.45,59.28,67,57.73,69.44,60.84,18.77,13.44,NA,6.551,8.24,7.631,NA,9.17,9.27,13.16,119,3.324
101,2010-10-01T00:00,2010,274,0,0,68.44,62.59,69.24,61.36,68.27,60.72,68.45,59.32,66.99,57.73,69.44,61.08,18.62,13.34,NA,5.851,7.884,7.556,NA,9.13,9.26,13.16,114,3.184
101,2010-10-01T01:00,2010,274,100,0,68.42,62.03,69.23,60.46,68.25,60.84,68.43,59.27,66.97,57.72,69.42,60.84,18.77,13.41,NA,6.4,8.76,7.409,NA,9.15,9.25,13.16,118,3.296
101,2010-10-01T02:00,2010,274,200,0,68.35,62.01,69.15,60.56,68.19,60.35,68.36,59.2,66.9,57.66,69.36,60.71,18.7,13.42,NA,6.346,8.59,7.842,NA,9.16,9.25,13.16,120,3.352
101,2010-10-01T03:00,2010,274,300,0,68.46,61.89,69.26,60.68,68.28,60.42,68.46,59.26,67,57.72,69.45,60.74,18.68,13.45,NA,6.566,8.58,7.864,NA,9.19,9.28,13.16,120,3.352
101,2010-10-01T04:00,2010,274,400,0,68.46,62.11,69.27,61.28,68.3,60.6,68.47,59.26,67.01,57.7,69.47,60.91,18.76,13.45,NA,6.349,7.995,7.698,NA,9.21,9.31,13.16,119,3.324
101,2010-10-01T05:00,2010,274,500,0,68.44,62.16,69.25,60.89,68.27,60.48,68.44,59.27,66.99,57.68,69.44,60.83,18.56,13.31,NA,6.28,8.37,7.798,NA,9.17,9.31,13.16,117,3.268
101,2010-10-01T06:00,2010,274,600,0,68.36,61.8,69.16,60.08,68.18,59.98,68.36,59.15,66.9,57.56,69.36,60.49,18.77,13.39,NA,6.558,9.08,8.2,NA,9.21,9.34,13.16,123,3.436
101,2010-10-01T07:00,2010,274,700,0,68.44,61.95,69.24,61.19,68.27,60.2,68.45,59.26,67,57.7,69.45,60.76,18.62,13.38,NA,6.494,8.05,8.08,NA,9.18,9.3,13.16,120,3.352
101,2010-10-01T08:00,2010,274,800,0,68.18,61.13,69,59.75,67.99,59.59,68.15,58.26,66.67,56.59,69.18,59.82,18.63,13.38,NA,7.053,9.25,8.4,NA,9.89,10.08,13.17,129,3.603
101,2010-10-01T09:00,2010,274,900,0,68.17,60.57,69.05,59.53,68.01,60.39,68.18,57.8,66.62,56.58,69.19,59.77,18.87,13.5,NA,7.604,9.52,7.617,NA,10.38,10.04,13.18,131,3.659
101,2010-10-01T10:00,2010,274,1000,0,68.15,60.63,69.08,59.73,68.01,60.62,68.17,57.88,66.62,56.09,69.09,59.73,18.66,13.44,NA,7.521,9.36,7.393,NA,10.29,10.54,13.19,131,3.659
101,2010-10-01T11:00,2010,274,1100,0,67.97,60.23,68.91,59.37,67.84,58.31,67.98,57.55,66.42,55.79,68.9,58.96,18.71,13.52,NA,7.735,9.54,9.53,NA,10.43,10.64,13.19,139,3.883
101,2010-10-01T12:00,2010,274,1200,0,66.82,59.92,67.74,58.57,66.67,58.44,66.83,56.59,65.3,54.78,67.73,58.4,18.44,13.37,NA,6.896,9.17,8.23,NA,10.24,10.51,13.2,129,3.603
101,2010-10-01T13:00,2010,274,1300,0,67.1,59.36,68.03,58.44,66.95,58.27,67.13,56.87,65.57,55.04,68.05,58.33,18.66,13.45,NA,7.734,9.6,8.68,NA,10.26,10.53,13.21,137,3.827
101,2010-10-01T14:00,2010,274,1400,0,68.01,60.46,68.93,58.8,67.9,59.03,68.08,57.67,66.51,55.81,68.98,59.12,18.81,13.58,NA,7.557,10.13,8.87,NA,10.41,10.7,13.21,137,3.827
101,2010-10-01T15:00,2010,274,1500,0,67.18,59.7,68.09,57.69,67.08,58.32,67.26,56.92,65.7,55.1,68.16,58.34,18.71,13.5,NA,7.483,10.4,8.76,NA,10.35,10.6,13.22,138,3.855
101,2010-10-01T16:00,2010,274,1600,0,68.11,60.21,69.02,59.27,68.04,58.99,68.22,57.62,66.64,55.72,69.1,59.06,18.78,13.53,NA,7.9,9.75,9.05,NA,10.6,10.92,13.21,141,3.939
101,2010-10-01T17:00,2010,274,1700,0,67.97,60.33,68.87,59.15,67.88,59.29,68.07,57.53,66.5,55.64,68.95,59.14,18.75,13.49,NA,7.647,9.72,8.59,NA,10.54,10.86,13.21,137,3.827
101,2010-10-01T18:00,2010,274,1800,0,67.99,60.12,68.9,59.72,67.92,59.52,68.1,57.54,66.52,55.6,68.98,59.19,18.59,13.42,NA,7.873,9.18,8.4,NA,10.56,10.92,13.21,136,3.799
101,2010-10-01T19:00,2010,274,1900,0,68.08,60.89,68.98,59.24,68,59.47,68.19,57.58,66.61,55.68,69.08,59.34,18.72,13.49,NA,7.19,9.74,8.54,NA,10.61,10.92,13.21,136,3.799
101,2010-10-01T20:00,2010,274,2000,0,65.22,57.76,66.03,57.95,65.15,57.49,65.31,55.39,63.85,53.68,66.1,57.07,18.79,13.56,NA,7.459,8.08,7.66,NA,9.92,10.17,13.21,126,3.52
