id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-10-01T21:00,2010,274,2100,0,67.91,59.98,68.8,58.76,67.88,58.36,68.05,57.19,66.46,55.23,68.94,58.61,18.76,13.57,NA,7.933,10.04,9.52,NA,10.85,11.23,13.21,145,4.05
101,2010-10-01T22:00,2010,274,2200,0,67.81,59.71,68.67,57.89,67.76,58.97,67.94,57.2,66.37,55.23,68.82,58.59,18.6,13.42,NA,8.09,10.79,8.79,NA,10.74,11.14,13.21,142,3.966
101,2010-10-01T23:00,2010,274,2300,0,68.06,59.6,68.92,58.3,68.02,58.6,68.19,57.3,66.62,55.27,69.07,58.56,18.51,13.37,NA,8.46,10.62,9.42,NA,10.9,11.34,13.21,145,4.05
101,2010-10-02T00:00,2010,275,0,0,68.03,59.56,68.88,58.38,67.99,58.35,68.17,57.27,66.59,55.22,69.03,58.5,18.29,13.29,NA,8.48,10.5,9.65,NA,10.9,11.37,13.21,145,4.05
101,2010-10-02T01:00,2010,275,100,0,67.92,59.76,68.77,58.59,67.9,58.49,68.07,57.11,66.49,55.07,68.93,58.52,18.47,13.29,NA,8.16,10.19,9.41,NA,10.96,11.43,13.21,143,3.994
101,2010-10-02T02:00,2010,275,200,0,68.06,60.15,68.9,58.24,68.02,58.38,68.19,57.16,66.62,55.11,69.06,58.59,18.44,13.31,NA,7.908,10.65,9.64,NA,11.03,11.51,13.21,143,3.994
101,2010-10-02T03:00,2010,275,300,0,67.97,59.72,68.81,59.4,67.94,58.49,68.12,57.04,66.53,54.97,68.96,58.59,18.54,13.34,NA,8.24,9.41,9.46,NA,11.07,11.56,13.2,143,3.994
101,2010-10-02T04:00,2010,275,400,0,68.04,59.98,68.88,58.97,68.01,58.05,68.19,56.94,66.6,54.84,69.05,58.46,18.51,13.31,NA,8.07,9.91,9.96,NA,11.25,11.76,13.21,145,4.05
101,2010-10-02T05:00,2010,275,500,0,68.01,59.64,68.83,58.5,68.01,58.83,68.17,56.87,66.59,54.72,69.01,58.42,18.36,13.26,NA,8.37,10.33,9.18,NA,11.3,11.87,13.2,145,4.05
101,2010-10-02T06:00,2010,275,600,0,67.91,58.99,68.72,57.55,67.9,58.26,68.06,56.66,66.49,54.52,68.91,57.94,18.49,13.36,NA,8.92,11.17,9.64,NA,11.4,11.96,13.2,151,4.218
101,2010-10-02T07:00,2010,275,700,0,68.06,59.41,68.88,58.16,68.07,58.63,68.23,56.73,66.65,54.61,69.08,58.22,18.56,13.4,NA,8.66,10.72,9.44,NA,11.5,12.05,13.2,150,4.19
101,2010-10-02T08:00,2010,275,800,0,68.07,59.36,68.88,57.8,68.07,58.34,68.23,56.87,66.66,54.72,69.09,58.17,18.54,13.3,NA,8.7,11.08,9.73,NA,11.36,11.95,13.2,149,4.162
101,2010-10-02T09:00,2010,275,900,0,68.1,59.51,68.92,58.41,68.1,58.61,68.27,57.1,66.69,55.02,69.11,58.46,18.52,13.3,NA,8.59,10.52,9.49,NA,11.17,11.67,13.2,145,4.05
101,2010-10-02T10:00,2010,275,1000,0,68.02,60.18,68.85,58.56,67.99,58.61,68.17,57.25,66.59,55.25,69.02,58.74,18.66,13.38,NA,7.837,10.29,9.38,NA,10.91,11.34,13.21,142,3.966
101,2010-10-02T11:00,2010,275,1100,0,68.04,59.63,68.89,58.72,68.02,59.53,68.2,57.44,66.63,55.46,69.05,58.89,18.54,13.37,NA,8.41,10.18,8.49,NA,10.76,11.17,13.21,139,3.883
101,2010-10-02T12:00,2010,275,1200,0,68.07,60.76,68.92,58.64,68.02,59.23,68.21,57.68,66.64,55.72,69.07,59.19,18.57,13.4,NA,7.314,10.27,8.79,NA,10.53,10.92,13.21,135,3.771
101,2010-10-02T13:00,2010,275,1300,0,67.31,59.82,68.16,58.67,67.25,59.13,67.44,57.18,65.89,55.31,68.3,58.77,18.62,13.41,NA,7.491,9.5,8.12,NA,10.27,10.58,13.21,132,3.687
101,2010-10-02T14:00,2010,275,1400,0,68.05,60.84,68.91,58.58,67.98,58.98,68.17,57.79,66.6,55.93,69.05,59.23,18.67,13.51,NA,7.213,10.32,8.99,NA,10.38,10.67,13.21,136,3.799
101,2010-10-02T15:00,2010,275,1500,0,68.01,60.41,68.89,59.47,67.94,59.28,68.15,57.73,66.57,55.88,69.01,59.26,18.73,13.49,NA,7.608,9.42,8.67,NA,10.42,10.68,13.21,134,3.743
101,2010-10-02T16:00,2010,275,1600,0,67.94,59.95,68.81,59.22,67.85,59.42,68.05,57.62,66.48,55.74,68.93,59.12,18.72,13.47,NA,7.995,9.59,8.43,NA,10.43,10.74,13.21,136,3.799
101,2010-10-02T17:00,2010,275,1700,0,68.11,60.5,68.98,59.59,68.03,59.64,68.22,57.57,66.63,55.64,69.1,59.31,18.56,13.47,NA,7.613,9.39,8.39,NA,10.66,10.99,13.21,135,3.771
101,2010-10-02T18:00,2010,275,1800,0,67.88,59.92,68.71,58.84,67.8,58.4,67.98,57.08,66.41,55.08,68.86,58.6,18.65,13.52,NA,7.959,9.87,9.4,NA,10.9,11.33,13.21,142,3.966
101,2010-10-02T19:00,2010,275,1900,0,68.01,59.9,68.83,57.94,67.98,58.27,68.14,56.94,66.56,54.84,69.01,58.34,18.6,13.49,NA,8.11,10.89,9.7,NA,11.2,11.72,13.21,147,4.106
101,2010-10-02T20:00,2010,275,2000,0,66.76,58.96,67.54,57.44,66.7,58.07,66.85,56.05,65.34,54.1,67.67,57.67,18.8,13.54,NA,7.8,10.1,8.62,NA,10.8,11.23,13.21,138,3.855
101,2010-10-02T21:00,2010,275,2100,0,67.73,59.03,68.54,57.78,67.73,58.22,67.87,56.44,66.29,54.28,68.76,57.85,18.81,13.49,NA,8.7,10.76,9.52,NA,11.43,12.01,13.21,151,4.218
101,2010-10-02T22:00,2010,275,2200,0,67.93,59.18,68.74,57.96,67.92,58.1,68.08,56.75,66.5,54.59,68.94,58.03,18.68,13.42,NA,8.75,10.78,9.82,NA,11.32,11.9,13.21,149,4.162
101,2010-10-02T23:00,2010,275,2300,0,68.08,59.52,68.89,58,68.08,58.2,68.23,56.7,66.65,54.51,69.1,58.11,18.61,13.39,NA,8.56,10.9,9.88,NA,11.54,12.14,13.21,150,4.19
101,2010-10-03T00:00,2010,276,0,0,67.99,60,68.81,59,68,58.3,68.14,56.46,66.55,54.25,69.01,58.27,18.54,13.4,NA,7.99,9.81,9.7,NA,11.68,12.3,13.2,146,4.078
101,2010-10-03T01:00,2010,276,100,0,68.06,59.2,68.85,57.31,68.07,58.77,68.22,56.52,66.64,54.28,69.08,57.96,18.5,13.31,NA,8.86,11.54,9.3,NA,11.7,12.37,13.2,151,4.218
101,2010-10-03T02:00,2010,276,200,0,67.94,59.14,68.73,57.86,67.94,58.74,68.09,56.44,66.52,54.22,68.94,58,18.5,13.34,NA,8.79,10.87,9.2,NA,11.65,12.3,13.2,148,4.134
101,2010-10-03T03:00,2010,276,300,0,67.19,59.47,67.97,57.72,67.19,58.3,67.33,55.8,65.79,53.63,68.18,57.68,18.55,13.38,NA,7.715,10.25,8.89,NA,11.54,12.16,13.2,143,3.994
101,2010-10-03T04:00,2010,276,400,0,68.08,59.34,68.88,58.83,68.09,59.07,68.23,56.48,66.66,54.25,69.1,58.25,18.5,13.39,NA,8.74,10.06,9.02,NA,11.75,12.41,13.2,147,4.106
101,2010-10-03T05:00,2010,276,500,0,66.48,57.88,67.25,57.26,66.48,57.36,66.62,55.13,65.12,52.94,67.46,56.75,18.41,13.3,NA,8.6,9.99,9.12,NA,11.49,12.18,13.2,144,4.022
101,2010-10-03T06:00,2010,276,600,0,68.01,58.69,68.8,57.38,68.01,58.59,68.18,56.29,66.6,54.02,69.05,57.71,18.44,13.36,NA,9.32,11.42,9.42,NA,11.89,12.58,13.21,154,4.302
101,2010-10-03T07:00,2010,276,700,0,67.9,58.79,68.68,58.39,67.91,57.83,68.07,56.27,66.52,54.01,68.92,57.72,18.42,13.37,NA,9.11,10.29,10.08,NA,11.8,12.52,13.2,152,4.246
101,2010-10-03T08:00,2010,276,800,0,67.99,58.84,68.79,58.04,68,57.84,68.17,56.45,66.6,54.19,69.02,57.76,18.55,13.34,NA,9.15,10.75,10.16,NA,11.72,12.41,13.2,152,4.246
101,2010-10-03T09:00,2010,276,900,0,68.15,59.64,68.97,58.06,68.17,58.07,68.33,56.72,66.75,54.45,69.19,58.11,18.34,13.28,NA,8.51,10.91,10.1,NA,11.61,12.3,13.21,149,4.162
101,2010-10-03T10:00,2010,276,1000,0,68.03,59.76,68.85,58.16,68.03,58.86,68.19,56.82,66.62,54.64,69.05,58.38,18.52,13.38,NA,8.27,10.69,9.17,NA,11.37,11.98,13.21,145,4.05
101,2010-10-03T11:00,2010,276,1100,0,68.06,60.08,68.9,58.81,68.04,58.27,68.22,57.06,66.64,54.95,69.07,58.56,18.47,13.39,NA,7.978,10.09,9.77,NA,11.16,11.69,13.2,142,3.966
101,2010-10-03T12:00,2010,276,1200,0,68.08,60.05,68.9,58.52,68.06,59.11,68.23,57.19,66.66,55.12,69.08,58.75,18.58,13.42,NA,8.03,10.38,8.96,NA,11.03,11.54,13.2,140,3.911
101,2010-10-03T13:00,2010,276,1300,0,68.06,60,68.88,58.13,68.02,59.06,68.2,57.32,66.62,55.24,69.07,58.73,18.56,13.38,NA,8.06,10.74,8.97,NA,10.87,11.38,13.2,140,3.911
101,2010-10-03T14:00,2010,276,1400,0,67.97,60.02,68.81,58.73,67.92,58.42,68.11,57.41,66.55,55.43,68.97,58.75,18.71,13.5,NA,7.945,10.07,9.5,NA,10.7,11.11,13.21,140,3.911
101,2010-10-03T15:00,2010,276,1500,0,67.97,59.76,68.82,58.41,67.92,58.73,68.12,57.43,66.54,55.45,68.99,58.72,18.66,13.42,NA,8.21,10.41,9.18,NA,10.69,11.09,13.21,140,3.911
101,2010-10-03T16:00,2010,276,1600,0,68.04,59.7,68.87,57.98,67.99,59.06,68.18,57.48,66.61,55.45,69.05,58.72,18.38,13.38,NA,8.34,10.89,8.93,NA,10.7,11.16,13.21,140,3.911
101,2010-10-03T17:00,2010,276,1700,0,67.97,59.92,68.82,58.37,67.91,58.04,68.11,57.28,66.52,55.25,68.99,58.54,18.68,13.41,NA,8.05,10.45,9.87,NA,10.83,11.27,13.21,142,3.966
101,2010-10-03T18:00,2010,276,1800,0,68.09,59.96,68.92,58.38,68.05,58.87,68.23,57.27,66.65,55.16,69.09,58.7,18.57,13.39,NA,8.13,10.54,9.17,NA,10.96,11.49,13.21,141,3.939
101,2010-10-03T19:00,2010,276,1900,0,67.95,59.38,68.78,58.01,67.91,58.58,68.09,56.98,66.51,54.88,68.96,58.32,18.51,13.38,NA,8.57,10.77,9.33,NA,11.11,11.63,13.21,144,4.022
101,2010-10-03T20:00,2010,276,2000,0,67.92,59.42,68.74,58.28,67.88,59.05,68.05,56.9,66.48,54.82,68.92,58.43,18.74,13.47,NA,8.49,10.46,8.84,NA,11.16,11.66,13.21,143,3.994
101,2010-10-03T21:00,2010,276,2100,0,68.04,60.19,68.86,57.81,68.03,58.97,68.19,56.94,66.61,54.85,69.05,58.52,18.81,13.55,NA,7.855,11.05,9.06,NA,11.25,11.76,13.2,144,4.022
101,2010-10-03T22:00,2010,276,2200,0,68.02,59.57,68.84,59.07,67.99,58.3,68.16,56.96,66.59,54.87,69.02,58.45,18.72,13.47,NA,8.45,9.78,9.69,NA,11.2,11.72,13.21,145,4.05
101,2010-10-03T23:00,2010,276,2300,0,68.05,59.68,68.87,58.63,68.03,58.88,68.2,56.99,66.63,54.95,69.06,58.54,18.76,13.51,NA,8.37,10.24,9.14,NA,11.21,11.68,13.21,144,4.022
101,2010-10-04T00:00,2010,277,0,0,68.1,59.85,68.92,59.18,68.09,58.73,68.25,57.07,66.68,54.97,69.1,58.63,18.58,13.42,NA,8.24,9.74,9.36,NA,11.18,11.7,13.2,141,3.939
101,2010-10-04T01:00,2010,277,100,0,67.91,59.22,68.73,58.1,67.9,58.17,68.07,56.94,66.5,54.86,68.91,58.18,18.68,13.44,NA,8.69,10.63,9.73,NA,11.13,11.64,13.2,146,4.078
101,2010-10-04T02:00,2010,277,200,0,68.03,59.65,68.84,57.87,68,58.69,68.18,56.96,66.6,54.88,69.04,58.37,18.7,13.45,NA,8.37,10.97,9.32,NA,11.22,11.72,13.21,145,4.05
101,2010-10-04T03:00,2010,277,300,0,67.9,59.37,68.7,57.87,67.9,58.24,68.06,56.79,66.49,54.71,68.91,58.13,18.74,13.46,NA,8.53,10.84,9.65,NA,11.27,11.78,13.21,147,4.106
101,2010-10-04T04:00,2010,277,400,0,68.11,59.32,68.91,58.16,68.11,58.71,68.28,56.92,66.7,54.77,69.13,58.3,18.49,13.4,NA,8.79,10.76,9.4,NA,11.36,11.92,13.21,146,4.078
101,2010-10-04T05:00,2010,277,500,0,68.03,59.44,68.82,58.25,68.03,58.28,68.2,56.56,66.61,54.3,69.05,58.05,18.37,13.27,NA,8.59,10.57,9.76,NA,11.63,12.31,13.2,148,4.134
101,2010-10-04T06:00,2010,277,600,0,67.9,59.13,68.68,57.12,67.91,58.22,68.06,56.41,66.49,54.19,68.91,57.77,18.5,13.42,NA,8.77,11.55,9.69,NA,11.65,12.31,13.2,150,4.19
101,2010-10-04T07:00,2010,277,700,0,68.02,59.75,68.81,58.25,68.02,58.23,68.17,56.51,66.6,54.28,69.03,58.12,18.58,13.42,NA,8.26,10.56,9.79,NA,11.67,12.31,13.2,148,4.134
101,2010-10-04T08:00,2010,277,800,0,68.03,59.23,68.83,58.26,68.04,58.48,68.19,56.57,66.63,54.34,69.04,58.06,18.53,13.41,NA,8.81,10.57,9.56,NA,11.62,12.28,13.2,148,4.134
101,2010-10-04T09:00,2010,277,900,0,66.77,58.48,67.53,57.62,66.76,57.94,66.9,55.83,65.39,53.75,67.71,57.4,18.56,13.39,NA,8.29,9.91,8.82,NA,11.07,11.64,13.2,140,3.911
101,2010-10-04T10:00,2010,277,1000,0,67.87,59.84,68.67,58.06,67.86,58.71,68.02,56.77,66.44,54.64,68.88,58.36,18.67,13.42,NA,8.03,10.61,9.15,NA,11.24,11.79,13.21,143,3.994
101,2010-10-04T11:00,2010,277,1100,0,68.09,60.13,68.91,57.71,68.07,58.42,68.25,57.36,66.67,55.31,69.11,58.58,18.6,13.42,NA,7.958,11.19,9.65,NA,10.88,11.36,13.21,142,3.966
101,2010-10-04T12:00,2010,277,1200,0,68.15,60.01,68.97,58.76,68.12,59.52,68.3,57.51,66.72,55.5,69.16,59.01,18.47,13.41,NA,8.14,10.22,8.6,NA,10.78,11.22,13.21,137,3.827
101,2010-10-04T13:00,2010,277,1300,0,67.99,60.4,68.82,58.93,67.93,59.08,68.13,57.55,66.55,55.57,68.99,59.07,18.58,13.42,NA,7.596,9.89,8.85,NA,10.58,10.98,13.21,135,3.771
101,2010-10-04T14:00,2010,277,1400,0,67.99,60.29,68.83,58.9,67.93,58.73,68.13,57.54,66.56,55.63,68.99,58.97,18.9,13.57,NA,7.7,9.93,9.2,NA,10.59,10.92,13.21,138,3.855
101,2010-10-04T15:00,2010,277,1500,0,67.93,60.34,68.77,59,67.87,59.09,68.07,57.48,66.5,55.57,68.94,59.05,18.72,13.53,NA,7.594,9.78,8.78,NA,10.59,10.93,13.21,135,3.771
101,2010-10-04T16:00,2010,277,1600,0,67.6,60.15,68.42,59.25,67.53,59.24,67.73,57.22,66.17,55.31,68.58,58.95,18.77,13.5,NA,7.45,9.17,8.29,NA,10.5,10.87,13.21,132,3.687
101,2010-10-04T17:00,2010,277,1700,0,67.96,60.66,68.79,58.93,67.89,59.41,68.08,57.39,66.51,55.42,68.95,59.13,18.57,13.41,NA,7.295,9.86,8.48,NA,10.69,11.09,13.21,133,3.715
101,2010-10-04T18:00,2010,277,1800,0,68,59.64,68.83,58.51,67.97,58.56,68.15,57.32,66.58,55.31,69.01,58.6,18.59,13.44,NA,8.37,10.32,9.41,NA,10.83,11.27,13.21,141,3.939
101,2010-10-04T19:00,2010,277,1900,0,67.89,59.05,68.7,58.32,67.86,58.43,68.04,56.96,66.47,54.91,68.89,58.24,18.61,13.45,NA,8.84,10.38,9.43,NA,11.08,11.56,13.21,146,4.078
101,2010-10-04T20:00,2010,277,2000,0,68.19,59.68,69.01,59.3,68.15,58.56,68.33,57.22,66.74,55.19,69.21,58.68,18.7,13.52,NA,8.51,9.71,9.58,NA,11.11,11.55,13.21,143,3.994
101,2010-10-04T21:00,2010,277,2100,0,67.88,59.72,68.68,58.29,67.84,58.82,68.03,57.04,66.46,55.06,68.87,58.52,18.69,13.55,NA,8.15,10.39,9.03,NA,10.98,11.4,13.21,142,3.966
101,2010-10-04T22:00,2010,277,2200,0,66.59,58.29,67.3,56.78,66.45,56.51,66.57,55.9,65.25,54.03,67.64,58.53,12.54,9.03,NA,8.29,10.51,9.94,NA,10.66,11.21,12.68,97,2.709
101,2010-10-04T23:00,2010,277,2300,0,51.78,45.26,51.36,44.75,51.23,45.33,51.33,44.48,50.64,43.7,56.62,55.24,0,0,NA,6.519,6.602,5.902,NA,6.851,6.939,12.51,0,0
101,2010-10-05T00:00,2010,278,0,0,40.76,37.57,39.77,37.14,40.52,38.01,40.43,37.09,40,36.72,47.77,48.55,0,0,NA,3.192,2.628,2.508,NA,3.34,3.28,13.22,0,0
101,2010-10-05T01:00,2010,278,100,0,61.82,54.48,62.51,51.65,61.96,52.12,62.04,51.48,60.59,49.55,63.01,52.71,18.21,13.39,NA,7.343,10.86,9.84,NA,10.56,11.05,13.21,142,3.966
101,2010-10-05T02:00,2010,278,200,0,68.11,59.56,68.92,58.39,68.07,58.68,68.26,57.09,66.69,55.14,69.12,58.52,18.49,13.42,NA,8.54,10.53,9.39,NA,11.17,11.55,13.21,144,4.022
101,2010-10-05T03:00,2010,278,300,0,68,59.44,68.82,58.13,67.96,58.49,68.16,57,66.58,55.05,69.03,58.38,18.52,13.45,NA,8.57,10.69,9.47,NA,11.16,11.53,13.22,144,4.022
101,2010-10-05T04:00,2010,278,400,0,68.19,60.81,69.01,59.95,68.15,58.77,68.33,57.14,66.76,55.14,69.19,59.04,18.48,13.42,NA,7.382,9.06,9.38,NA,11.19,11.62,13.21,138,3.855
101,2010-10-05T05:00,2010,278,500,0,67.86,59.46,68.67,58.18,67.81,58.66,68.01,56.85,66.43,54.88,68.87,58.35,18.56,13.41,NA,8.4,10.5,9.15,NA,11.15,11.56,13.21,143,3.994
101,2010-10-05T06:00,2010,278,600,0,66.46,58.49,67.24,56.4,66.44,57.39,66.6,55.75,65.09,53.85,67.42,57.11,18.6,13.46,NA,7.978,10.84,9.05,NA,10.85,11.24,13.21,140,3.911
101,2010-10-05T07:00,2010,278,700,0,68.03,59.29,68.85,58.71,67.99,58.75,68.18,56.99,66.6,55.03,69.04,58.47,18.59,13.43,NA,8.74,10.13,9.23,NA,11.18,11.57,13.21,144,4.022
101,2010-10-05T08:00,2010,278,800,0,68.15,60.08,68.96,58.91,68.12,59.03,68.3,57.09,66.73,55.11,69.16,58.75,18.57,13.44,NA,8.07,10.05,9.09,NA,11.22,11.62,13.21,141,3.939
101,2010-10-05T09:00,2010,278,900,0,67.99,59.89,68.81,58.29,67.95,58.27,68.14,56.97,66.56,55.06,69.01,58.45,18.77,13.52,NA,8.11,10.52,9.68,NA,11.16,11.5,13.21,144,4.022
101,2010-10-05T10:00,2010,278,1000,0,66.45,58.8,67.23,57.54,66.39,57.58,66.57,55.94,65.07,54.17,67.38,57.53,18.88,13.6,NA,7.645,9.69,8.81,NA,10.64,10.9,13.21,136,3.799
101,2010-10-05T11:00,2010,278,1100,0,67.94,60.15,68.76,58.5,67.9,58.8,68.08,56.98,66.5,55.05,68.96,58.64,18.91,13.59,NA,7.787,10.26,9.09,NA,11.1,11.45,13.21,142,3.966
101,2010-10-05T12:00,2010,278,1200,0,68.16,60.6,68.98,59.13,68.1,58.53,68.29,57.39,66.7,55.52,69.17,58.98,18.8,13.57,NA,7.554,9.85,9.56,NA,10.89,11.18,13.21,140,3.911
101,2010-10-05T13:00,2010,278,1300,0,67.85,59.95,68.67,58.91,67.78,58.82,67.99,57.31,66.42,55.49,68.85,58.83,18.76,13.56,NA,7.899,9.76,8.97,NA,10.68,10.93,13.21,138,3.855
101,2010-10-05T14:00,2010,278,1400,0,68.02,60.36,68.84,58.75,67.94,59.15,68.15,57.56,66.58,55.76,69.02,59.08,18.77,13.57,NA,7.664,10.09,8.79,NA,10.59,10.82,13.22,137,3.827
101,2010-10-05T15:00,2010,278,1500,0,67.95,59.85,68.78,59.05,67.87,58.89,68.08,57.42,66.49,55.61,68.97,58.89,18.86,13.58,NA,8.1,9.73,8.98,NA,10.66,10.89,13.22,139,3.883
101,2010-10-05T16:00,2010,278,1600,0,67.96,59.85,68.78,58.45,67.87,58.75,68.08,57.36,66.5,55.54,68.97,58.77,18.87,13.58,NA,8.11,10.34,9.12,NA,10.72,10.96,13.22,140,3.911
101,2010-10-05T17:00,2010,278,1700,0,68.05,59.7,68.88,58.74,67.98,58.77,68.18,57.4,66.6,55.53,69.06,58.77,18.67,13.52,NA,8.35,10.14,9.21,NA,10.78,11.07,13.21,141,3.939
101,2010-10-05T18:00,2010,278,1800,0,67.97,60.03,68.79,58.12,67.9,59.04,68.11,57.33,66.53,55.41,68.99,58.77,18.46,13.39,NA,7.948,10.67,8.86,NA,10.77,11.13,13.21,139,3.883
101,2010-10-05T19:00,2010,278,1900,0,67.85,59.89,68.66,57.99,67.78,58.76,67.98,57.12,66.41,55.21,68.85,58.59,18.76,13.5,NA,7.964,10.67,9.01,NA,10.86,11.19,13.21,141,3.939
101,2010-10-05T20:00,2010,278,2000,0,68.02,59.91,68.84,58.92,67.97,58.54,68.17,57.11,66.59,55.18,69.03,58.64,18.85,13.56,NA,8.12,9.92,9.44,NA,11.06,11.4,13.21,142,3.966
101,2010-10-05T21:00,2010,278,2100,0,67.94,59.85,68.74,58.18,67.88,58.06,68.07,56.96,66.5,55.05,68.93,58.37,18.81,13.57,NA,8.09,10.56,9.82,NA,11.11,11.45,13.21,145,4.05
101,2010-10-05T22:00,2010,278,2200,0,68.2,60.28,69.03,59.04,68.17,58.63,68.35,57.13,66.77,55.18,69.22,58.77,18.92,13.63,NA,7.919,9.98,9.54,NA,11.22,11.59,13.21,144,4.022
101,2010-10-05T23:00,2010,278,2300,0,67.98,60.53,68.8,58.95,67.94,58.34,68.13,57.03,66.55,55.08,68.98,58.72,18.81,13.51,NA,7.45,9.85,9.6,NA,11.1,11.47,13.21,141,3.939
101,2010-10-06T00:00,2010,279,0,0,67.81,59.55,68.63,58.68,67.77,59.03,67.95,56.92,66.38,54.97,68.81,58.54,18.88,13.52,NA,8.27,9.95,8.74,NA,11.03,11.42,13.21,141,3.939
101,2010-10-06T01:00,2010,279,100,0,68.02,59.98,68.82,58.69,67.98,58.77,68.16,57.14,66.59,55.16,69.02,58.68,18.63,13.43,NA,8.04,10.14,9.21,NA,11.02,11.43,13.21,140,3.911
101,2010-10-06T02:00,2010,279,200,0,68.06,60.62,68.86,59.5,68,58.69,68.19,57.1,66.6,55.1,69.06,58.9,18.5,13.39,NA,7.444,9.36,9.32,NA,11.09,11.49,13.21,138,3.855
101,2010-10-06T03:00,2010,279,300,0,67.85,59.33,68.66,57.96,67.82,58.44,68,57.01,66.43,55.04,68.85,58.3,18.64,13.45,NA,8.52,10.69,9.38,NA,10.99,11.39,13.21,144,4.022
101,2010-10-06T04:00,2010,279,400,0,68.15,59.97,68.97,58.59,68.1,59.28,68.3,57.24,66.71,55.27,69.16,58.81,18.45,13.42,NA,8.19,10.38,8.82,NA,11.05,11.44,13.21,140,3.911
101,2010-10-06T05:00,2010,279,500,0,67.99,60.12,68.8,59.29,67.94,59.07,68.12,57.12,66.56,55.12,68.99,58.84,18.37,13.34,NA,7.87,9.51,8.87,NA,11,11.43,13.21,137,3.827
101,2010-10-06T06:00,2010,279,600,0,67.9,59.51,68.68,58.49,67.86,58.9,68.03,56.84,66.47,54.87,68.88,58.42,18.75,13.53,NA,8.39,10.19,8.96,NA,11.2,11.6,13.21,143,3.994
101,2010-10-06T07:00,2010,279,700,0,68.08,59.89,68.88,59.37,68.03,59.29,68.2,56.98,66.62,55.02,69.08,58.79,18.75,13.58,NA,8.18,9.51,8.74,NA,11.22,11.6,13.21,141,3.939
101,2010-10-06T08:00,2010,279,800,0,67.93,59.74,68.74,58.25,67.91,58.8,68.08,56.97,66.52,55.04,68.93,58.49,18.93,13.64,NA,8.19,10.48,9.1,NA,11.11,11.48,13.21,144,4.022
101,2010-10-06T09:00,2010,279,900,0,67.97,59.4,68.77,57.93,67.92,59.03,68.11,57.09,66.54,55.18,68.97,58.49,18.73,13.58,NA,8.56,10.85,8.9,NA,11.02,11.36,13.21,148,4.134
101,2010-10-06T10:00,2010,279,1000,0,68.22,60.17,69.05,59.41,68.17,59.24,68.35,57.41,66.77,55.46,69.23,59.04,18.65,13.48,NA,8.05,9.64,8.93,NA,10.94,11.31,13.21,144,4.022
101,2010-10-06T11:00,2010,279,1100,0,67.91,60.24,68.74,58.23,67.85,59.54,68.04,57.26,66.48,55.34,68.9,58.91,18.68,13.45,NA,7.667,10.51,8.31,NA,10.78,11.14,13.21,140,3.911
101,2010-10-06T12:00,2010,279,1200,0,68.03,59.91,68.87,59.07,67.98,59.05,68.16,57.07,66.57,55.14,69.06,58.76,18.69,13.49,NA,8.12,9.81,8.93,NA,11.09,11.43,13.21,143,3.994
101,2010-10-06T13:00,2010,279,1300,0,67.8,59.41,68.64,57.52,67.75,58.22,67.94,56.97,66.38,55.01,68.82,58.22,18.61,13.44,NA,8.39,11.12,9.53,NA,10.97,11.37,13.21,148,4.134
101,2010-10-06T14:00,2010,279,1400,0,68,59.66,68.84,57.87,67.96,58.56,68.14,57.14,66.57,55.24,69,58.46,18.81,13.59,NA,8.33,10.97,9.39,NA,10.99,11.34,13.21,148,4.134
101,2010-10-06T15:00,2010,279,1500,0,68.03,60.12,68.89,59.02,67.96,58.63,68.15,57.2,66.58,55.32,69.03,58.79,18.79,13.62,NA,7.913,9.87,9.33,NA,10.95,11.27,13.21,145,4.05
101,2010-10-06T16:00,2010,279,1600,0,67.95,60.05,68.79,57.97,67.91,58.56,68.09,57,66.53,55.07,68.95,58.49,18.78,13.58,NA,7.898,10.83,9.35,NA,11.1,11.46,13.21,147,4.106
101,2010-10-06T17:00,2010,279,1700,0,67.01,58.96,67.81,57.19,66.94,57.73,67.11,56.17,65.6,54.26,67.96,57.61,18.7,13.52,NA,8.05,10.61,9.21,NA,10.94,11.34,13.21,144,4.022
101,2010-10-06T18:00,2010,279,1800,0,67.19,58.53,68.01,57.76,67.17,57.36,67.34,56.28,65.79,54.29,68.18,57.53,18.54,13.42,NA,8.65,10.26,9.8,NA,11.05,11.5,13.21,149,4.162
101,2010-10-06T19:00,2010,279,1900,0,67.95,59.36,68.78,57.67,67.91,57.86,68.09,56.78,66.51,54.84,68.95,58.05,18.78,13.57,NA,8.58,11.11,10.05,NA,11.31,11.67,13.21,154,4.302
101,2010-10-06T20:00,2010,279,2000,0,67.16,59.41,67.96,57.88,67.12,57.82,67.28,56.19,65.76,54.27,68.12,57.82,18.74,13.53,NA,7.752,10.08,9.3,NA,11.1,11.49,13.21,145,4.05
101,2010-10-06T21:00,2010,279,2100,0,68.1,59.59,68.94,58.26,68.07,58.48,68.24,56.91,66.66,54.93,69.11,58.36,18.76,13.51,NA,8.52,10.68,9.58,NA,11.33,11.73,13.21,151,4.218
101,2010-10-06T22:00,2010,279,2200,0,67.92,59.37,68.75,57.89,67.88,59.86,68.05,56.72,66.48,54.85,68.91,58.48,19.06,13.64,NA,8.56,10.86,8.02,NA,11.32,11.63,13.21,148,4.134
101,2010-10-06T23:00,2010,279,2300,0,68.15,60.2,68.98,59.46,68.11,60.27,68.27,56.97,66.71,55.04,69.13,59.06,18.75,13.5,NA,7.949,9.52,7.842,NA,11.3,11.67,13.21,141,3.939
101,2010-10-07T00:00,2010,280,0,0,67.94,59.69,68.77,58.1,67.89,59.94,68.06,56.78,66.49,54.85,68.92,58.63,18.84,13.47,NA,8.25,10.67,7.949,NA,11.28,11.64,13.21,145,4.05
101,2010-10-07T01:00,2010,280,100,0,68.07,59.72,68.9,58.17,68.04,60.09,68.2,56.87,66.64,54.95,69.06,58.71,18.79,13.51,NA,8.35,10.73,7.947,NA,11.32,11.69,13.21,146,4.078
101,2010-10-07T02:00,2010,280,200,0,67.94,59.51,68.78,58.41,67.9,59.95,68.07,56.82,66.51,54.91,68.93,58.65,18.82,13.56,NA,8.43,10.37,7.951,NA,11.25,11.6,13.21,146,4.078
101,2010-10-07T03:00,2010,280,300,0,67.99,59.71,68.82,58.4,67.97,59.99,68.14,56.83,66.58,54.94,68.98,58.7,18.78,13.6,NA,8.28,10.42,7.981,NA,11.31,11.64,13.21,146,4.078
101,2010-10-07T04:00,2010,280,400,0,68.03,59.71,68.87,58.14,67.98,59.96,68.15,56.85,66.58,54.94,69.01,58.68,18.94,13.56,NA,8.32,10.72,8.02,NA,11.3,11.64,13.21,146,4.078
101,2010-10-07T05:00,2010,280,500,0,68.06,59.9,68.9,58.12,68.04,59.84,68.2,56.89,66.64,54.92,69.05,58.69,18.68,13.43,NA,8.17,10.78,8.2,NA,11.31,11.72,13.21,145,4.05
101,2010-10-07T06:00,2010,280,600,0,67.9,59.07,68.71,57.06,67.86,59.7,68.02,56.71,66.47,54.75,68.88,58.26,18.73,13.43,NA,8.83,11.65,8.16,NA,11.31,11.72,13.21,150,4.19
101,2010-10-07T07:00,2010,280,700,0,68.13,59.95,68.97,57.96,68.1,59.98,68.27,56.89,66.7,54.93,69.13,58.71,18.73,13.49,NA,8.18,11.01,8.12,NA,11.38,11.78,13.21,146,4.078
101,2010-10-07T08:00,2010,280,800,0,68.09,59.97,68.92,58.48,68.06,60.29,68.22,56.95,66.67,55,69.07,58.89,18.71,13.44,NA,8.11,10.43,7.771,NA,11.27,11.67,13.21,143,3.994
101,2010-10-07T09:00,2010,280,900,0,68.05,60.03,68.89,58.95,68.01,59.95,68.18,57,66.62,55.06,69.04,58.93,18.62,13.43,NA,8.01,9.94,8.06,NA,11.18,11.56,13.21,142,3.966
101,2010-10-07T10:00,2010,280,1000,0,68.07,59.99,68.92,58.3,68.05,60.51,68.23,57.11,66.66,55.22,69.08,58.99,18.76,13.46,NA,8.08,10.61,7.54,NA,11.12,11.44,13.2,142,3.966
101,2010-10-07T11:00,2010,280,1100,0,68,60.38,68.84,58.92,67.95,60.33,68.13,57.14,66.57,55.28,68.99,59.16,18.78,13.47,NA,7.626,9.92,7.625,NA,10.99,11.3,13.21,138,3.855
101,2010-10-07T12:00,2010,280,1200,0,68.07,60.09,68.9,58.31,68.04,60.55,68.21,57.24,66.65,55.42,69.06,59.09,18.89,13.57,NA,7.978,10.59,7.483,NA,10.97,11.23,13.21,141,3.939
101,2010-10-07T13:00,2010,280,1300,0,68,60.06,68.82,58.08,67.95,60.37,68.13,57.51,66.57,55.76,68.99,59.16,18.96,13.58,NA,7.944,10.74,7.584,NA,10.63,10.82,13.21,140,3.911
101,2010-10-07T14:00,2010,280,1400,0,68,59.88,68.82,57.91,67.94,60.23,68.11,57.39,66.55,55.62,68.99,59,18.91,13.54,NA,8.12,10.91,7.707,NA,10.72,10.92,13.21,141,3.939
101,2010-10-07T15:00,2010,280,1500,0,68.16,60.81,68.98,59.3,68.09,60.28,68.28,57.83,66.72,56.14,69.15,59.65,18.74,13.55,NA,7.346,9.68,7.809,NA,10.45,10.58,13.21,134,3.743
101,2010-10-07T16:00,2010,280,1600,0,67.86,59.96,68.68,58.45,67.79,59.83,67.99,57.58,66.43,55.89,68.86,59.13,18.81,13.47,NA,7.907,10.23,7.967,NA,10.42,10.54,13.21,136,3.799
101,2010-10-07T17:00,2010,280,1700,0,68.03,60.55,68.84,58.59,67.97,59.88,68.16,57.52,66.59,55.77,69.03,59.24,18.79,13.46,NA,7.479,10.25,8.09,NA,10.64,10.81,13.21,137,3.827
101,2010-10-07T18:00,2010,280,1800,0,67.95,59.99,68.77,58.81,67.9,59.86,68.07,57.16,66.52,55.36,68.93,58.97,18.9,13.52,NA,7.963,9.96,8.04,NA,10.91,11.16,13.21,140,3.911
101,2010-10-07T19:00,2010,280,1900,0,67.99,59.79,68.82,58.78,67.94,59.43,68.12,56.99,66.54,55.16,68.99,58.74,18.87,13.51,NA,8.19,10.03,8.51,NA,11.13,11.38,13.21,144,4.022
101,2010-10-07T20:00,2010,280,2000,0,67.98,59.66,68.8,59.11,67.94,59.72,68.12,57.08,66.56,55.27,68.96,58.87,18.96,13.53,NA,8.32,9.68,8.22,NA,11.04,11.29,13.21,142,3.966
101,2010-10-07T21:00,2010,280,2100,0,68.04,59.53,68.86,58.81,67.99,59.62,68.17,56.98,66.6,55.15,69.04,58.73,18.8,13.58,NA,8.5,10.05,8.38,NA,11.19,11.45,13.21,145,4.05
101,2010-10-07T22:00,2010,280,2200,0,67.96,59.81,68.77,58.63,67.93,59.59,68.09,56.94,66.54,55.12,68.94,58.75,18.92,13.57,NA,8.15,10.14,8.34,NA,11.15,11.43,13.21,143,3.994
101,2010-10-07T23:00,2010,280,2300,0,68.07,59.77,68.88,58.66,68.04,59.74,68.21,56.98,66.65,55.13,69.07,58.78,18.86,13.5,NA,8.3,10.22,8.3,NA,11.23,11.52,13.21,144,4.022
101,2010-10-08T00:00,2010,281,0,0,68.02,59.81,68.82,58.83,67.99,59.65,68.16,56.92,66.59,55.07,69.01,58.76,18.73,13.46,NA,8.21,9.99,8.34,NA,11.23,11.52,13.21,143,3.994
101,2010-10-08T01:00,2010,281,100,0,67.78,59.31,68.57,57.51,67.76,59.3,67.92,56.48,66.35,54.58,68.77,58.19,18.92,13.53,NA,8.47,11.06,8.46,NA,11.44,11.77,13.21,148,4.134
101,2010-10-08T02:00,2010,281,200,0,68.08,59.44,68.87,58.58,68.08,59.37,68.24,56.53,66.66,54.57,69.09,58.39,18.87,13.53,NA,8.64,10.3,8.71,NA,11.71,12.09,13.21,150,4.19
101,2010-10-08T03:00,2010,281,300,0,67.95,59.37,68.75,58.81,67.92,60.11,68.08,56.39,66.52,54.49,68.94,58.51,18.91,13.55,NA,8.58,9.93,7.814,NA,11.69,12.03,13.21,146,4.078
101,2010-10-08T04:00,2010,281,400,0,68.12,59.5,68.92,58.39,68.13,59.41,68.28,56.59,66.7,54.63,69.14,58.39,18.88,13.48,NA,8.62,10.54,8.72,NA,11.7,12.07,13.21,150,4.19
101,2010-10-08T05:00,2010,281,500,0,67.98,59.73,68.76,58.24,67.96,59.32,68.12,56.59,66.56,54.61,68.96,58.42,18.76,13.48,NA,8.24,10.52,8.64,NA,11.53,11.96,13.21,146,4.078
101,2010-10-08T06:00,2010,281,600,0,67.9,59.4,68.69,57.96,67.91,59.57,68.06,56.43,66.49,54.43,68.91,58.28,18.89,13.47,NA,8.5,10.73,8.33,NA,11.63,12.07,13.2,148,4.134
101,2010-10-08T07:00,2010,281,700,0,68.22,59.88,69.03,59.53,68.21,59.94,68.36,56.68,66.79,54.72,69.22,58.81,18.98,13.58,NA,8.34,9.5,8.27,NA,11.69,12.07,13.2,147,4.106
101,2010-10-08T08:00,2010,281,800,0,67.91,59.21,68.71,58.26,67.9,59.44,68.06,56.61,66.5,54.68,68.91,58.34,18.99,13.6,NA,8.7,10.45,8.46,NA,11.45,11.82,13.2,150,4.19
101,2010-10-08T09:00,2010,281,900,0,68.1,59.76,68.91,59.01,68.08,60.54,68.25,57.21,66.68,55.37,69.11,59.09,18.85,13.53,NA,8.35,9.9,7.536,NA,11.04,11.31,13.21,140,3.911
101,2010-10-08T10:00,2010,281,1000,0,68.03,60.06,68.83,58.43,68,60.05,68.18,57.56,66.62,55.8,69.03,59.14,18.95,13.54,NA,7.965,10.4,7.952,NA,10.62,10.82,13.2,139,3.883
101,2010-10-08T11:00,2010,281,1100,0,68.17,60.55,69,59.19,68.1,60.42,68.29,57.94,66.72,56.24,69.17,59.65,18.9,13.49,NA,7.623,9.81,7.686,NA,10.35,10.49,13.2,133,3.715
101,2010-10-08T12:00,2010,281,1200,0,68.03,60.97,68.86,60.32,67.92,60.47,68.12,58.17,66.57,56.56,69.01,60.06,19.01,13.58,NA,7.056,8.54,7.449,NA,9.96,10.01,13.21,126,3.52
101,2010-10-08T13:00,2010,281,1300,0,67.96,60.72,68.81,59.08,67.83,60.32,68.05,58.24,66.47,56.67,68.96,59.86,18.9,13.56,NA,7.234,9.73,7.505,NA,9.81,9.8,13.21,129,3.603
101,2010-10-08T14:00,2010,281,1400,0,68.07,60.9,68.92,59.34,67.92,60.51,68.15,58.45,66.58,56.9,69.06,60.05,18.79,13.5,NA,7.166,9.58,7.412,NA,9.7,9.68,13.21,126,3.52
101,2010-10-08T15:00,2010,281,1500,0,68.02,61.16,68.87,59.39,67.89,60.52,68.11,58.46,66.56,56.96,69.01,60.13,18.84,13.52,NA,6.866,9.48,7.369,NA,9.65,9.6,13.21,125,3.492
101,2010-10-08T16:00,2010,281,1600,0,68.1,61.29,68.94,60.36,67.96,60.49,68.17,58.38,66.62,56.89,69.08,60.25,18.81,13.48,NA,6.804,8.59,7.469,NA,9.79,9.74,13.21,124,3.464
101,2010-10-08T17:00,2010,281,1700,0,68,60.62,68.85,59.91,67.85,60.55,68.07,58.08,66.52,56.53,68.99,59.91,18.79,13.44,NA,7.377,8.94,7.298,NA,9.99,9.98,13.21,126,3.52
101,2010-10-08T18:00,2010,281,1800,0,67.88,60.46,68.73,59.8,67.7,59.87,67.94,57.68,66.35,56.02,68.86,59.54,18.69,13.42,NA,7.419,8.93,7.823,NA,10.26,10.33,13.21,130,3.631
101,2010-10-08T19:00,2010,281,1900,0,68.08,60.98,68.92,60.3,67.96,60.31,68.18,57.66,66.6,55.96,69.07,59.76,18.76,13.51,NA,7.108,8.63,7.653,NA,10.51,10.64,13.22,130,3.631
101,2010-10-08T20:00,2010,281,2000,0,67.97,60.78,68.81,61.27,67.87,60.14,68.07,57.63,66.5,55.94,68.95,59.8,18.87,13.55,NA,7.187,7.54,7.725,NA,10.44,10.56,13.21,128,3.575
101,2010-10-08T21:00,2010,281,2100,0,67.99,60.22,68.8,58.57,67.91,60.14,68.1,57.68,66.54,55.94,68.98,59.29,18.95,13.55,NA,7.768,10.23,7.761,NA,10.43,10.6,13.22,136,3.799
101,2010-10-08T22:00,2010,281,2200,0,67.95,60.21,68.77,59.26,67.87,59.85,68.07,57.48,66.5,55.81,68.95,59.25,19.08,13.66,NA,7.743,9.51,8.02,NA,10.59,10.68,13.21,137,3.827
101,2010-10-08T23:00,2010,281,2300,0,68.05,60.23,68.86,58.63,67.95,59.81,68.15,57.62,66.58,55.9,69.05,59.23,18.93,13.5,NA,7.819,10.23,8.14,NA,10.53,10.68,13.21,137,3.827
101,2010-10-09T00:00,2010,282,0,0,68.07,60.57,68.89,59.53,67.98,60.14,68.18,57.58,66.6,55.85,69.06,59.49,18.95,13.5,NA,7.492,9.36,7.836,NA,10.6,10.75,13.21,134,3.743
101,2010-10-09T01:00,2010,282,100,0,67.95,60.36,68.76,59.37,67.86,59.8,68.06,57.25,66.47,55.44,68.95,59.16,18.95,13.58,NA,7.584,9.39,8.06,NA,10.81,11.04,13.21,137,3.827
101,2010-10-09T02:00,2010,282,200,0,68.01,60.2,68.82,59.75,67.93,59.67,68.11,57.15,66.54,55.27,68.97,59.09,18.88,13.51,NA,7.807,9.07,8.26,NA,10.96,11.27,13.21,138,3.855
101,2010-10-09T03:00,2010,282,300,0,67.94,60.26,68.75,59.79,67.85,59.87,68.04,57.03,66.46,55.15,68.91,59.13,18.81,13.45,NA,7.681,8.96,7.979,NA,11.01,11.31,13.21,136,3.799
101,2010-10-09T04:00,2010,282,400,0,67.98,59.81,68.78,58.42,67.92,59.87,68.1,56.96,66.53,55.05,68.96,58.77,18.76,13.44,NA,8.17,10.36,8.06,NA,11.14,11.48,13.21,141,3.939
101,2010-10-09T05:00,2010,282,500,0,68.09,60.23,68.9,59.37,68.04,59.73,68.22,57.12,66.64,55.21,69.08,59.03,18.53,13.34,NA,7.861,9.53,8.31,NA,11.1,11.43,13.21,138,3.855
101,2010-10-09T06:00,2010,282,600,0,68.02,59.73,68.81,58.81,67.96,59.46,68.13,56.95,66.57,55,69,58.72,18.53,13.34,NA,8.29,10,8.5,NA,11.18,11.56,13.21,141,3.939
101,2010-10-09T07:00,2010,282,700,0,68.01,60,68.82,59.94,67.98,60.1,68.15,56.88,66.58,54.9,69,59.01,18.5,13.34,NA,8.02,8.88,7.88,NA,11.26,11.68,13.21,138,3.855
101,2010-10-09T08:00,2010,282,800,0,68.15,59.74,68.95,59.41,68.09,59.74,68.27,57.06,66.7,55.15,69.13,58.91,18.82,13.44,NA,8.41,9.54,8.35,NA,11.21,11.54,13.21,141,3.939
101,2010-10-09T09:00,2010,282,900,0,67.91,59.99,68.71,58.95,67.87,59.82,68.04,57.04,66.48,55.23,68.89,58.92,18.97,13.52,NA,7.914,9.76,8.05,NA,11.01,11.25,13.21,139,3.883
101,2010-10-09T10:00,2010,282,1000,0,68.14,60.57,68.95,59.67,68.08,60.14,68.27,57.47,66.7,55.71,69.14,59.42,18.92,13.55,NA,7.566,9.28,7.947,NA,10.8,10.99,13.21,135,3.771
101,2010-10-09T11:00,2010,282,1100,0,67.98,60.22,68.79,58.72,67.94,59.92,68.13,57.49,66.56,55.8,68.99,59.19,19.1,13.63,NA,7.763,10.07,8.02,NA,10.63,10.76,13.21,138,3.855
101,2010-10-09T12:00,2010,282,1200,0,67.98,60.24,68.8,59.57,67.92,60.2,68.11,57.71,66.55,56.03,68.97,59.48,18.88,13.61,NA,7.739,9.23,7.718,NA,10.4,10.52,13.21,132,3.687
101,2010-10-09T13:00,2010,282,1300,0,68.03,60.72,68.84,59.19,67.95,60.17,68.15,57.75,66.58,56.05,69.03,59.56,18.94,13.56,NA,7.307,9.64,7.785,NA,10.41,10.53,13.21,132,3.687
101,2010-10-09T14:00,2010,282,1400,0,67.96,60.35,68.77,59.79,67.88,60.27,68.08,57.67,66.52,56,68.94,59.53,18.99,13.58,NA,7.609,8.98,7.61,NA,10.41,10.52,13.21,132,3.687
101,2010-10-09T15:00,2010,282,1500,0,68.08,60.99,68.89,59.81,68,60.42,68.2,57.71,66.63,56.05,69.07,59.74,19.01,13.62,NA,7.091,9.08,7.584,NA,10.49,10.58,13.21,131,3.659
101,2010-10-09T16:00,2010,282,1600,0,67.97,60.66,68.78,59.3,67.87,60.12,68.08,57.51,66.51,55.84,68.97,59.46,18.89,13.59,NA,7.304,9.48,7.75,NA,10.58,10.67,13.21,133,3.715
101,2010-10-09T17:00,2010,282,1700,0,68.11,60.87,68.92,60.21,68.03,60.02,68.22,57.41,66.64,55.66,69.1,59.53,18.84,13.54,NA,7.239,8.72,8.01,NA,10.81,10.98,13.21,133,3.715
101,2010-10-09T18:00,2010,282,1800,0,67.97,60.64,68.78,61,67.89,59.89,68.07,56.97,66.5,55.11,68.93,59.34,18.73,13.43,NA,7.331,7.783,8,NA,11.1,11.39,13.21,132,3.687
101,2010-10-09T19:00,2010,282,1900,0,67.81,59.3,68.59,59.08,67.78,59.42,67.94,56.55,66.37,54.65,68.78,58.46,19.08,13.58,NA,8.51,9.51,8.36,NA,11.39,11.72,13.21,144,4.022
101,2010-10-09T20:00,2010,282,2000,0,68.09,60.34,68.88,59.94,68.06,59.43,68.22,56.59,66.63,54.7,69.08,58.84,18.99,13.58,NA,7.748,8.94,8.62,NA,11.62,11.93,13.21,143,3.994
101,2010-10-09T21:00,2010,282,2100,0,68.02,59.82,68.81,59.42,68,59.6,68.16,56.54,66.59,54.61,69.01,58.66,18.89,13.53,NA,8.2,9.39,8.4,NA,11.62,11.97,13.21,143,3.994
101,2010-10-09T22:00,2010,282,2200,0,67.98,60.13,68.79,60.29,67.98,59.74,68.13,56.35,66.55,54.43,68.98,58.79,19,13.63,NA,7.854,8.5,8.24,NA,11.77,12.12,13.21,142,3.966
101,2010-10-09T23:00,2010,282,2300,0,67.88,59.03,68.67,58.46,67.89,59.17,68.04,56.09,66.47,54.12,68.89,58.06,19.03,13.58,NA,8.85,10.21,8.72,NA,11.95,12.35,13.21,151,4.218
101,2010-10-10T00:00,2010,283,0,0,68.04,59.28,68.83,58.66,68.04,59.43,68.2,56.1,66.63,54.05,69.06,58.19,18.92,13.52,NA,8.76,10.17,8.61,NA,12.1,12.58,13.21,151,4.218
101,2010-10-10T01:00,2010,283,100,0,67.85,58.93,68.62,56.99,67.84,58.79,68,55.84,66.45,53.79,68.86,57.64,18.95,13.51,NA,8.92,11.63,9.05,NA,12.16,12.66,13.21,156,4.358
101,2010-10-10T02:00,2010,283,200,0,67.92,59.25,68.7,59.21,67.89,58.99,68.04,55.75,66.51,53.67,68.91,58.03,18.88,13.51,NA,8.67,9.48,8.9,NA,12.3,12.84,13.21,151,4.218
101,2010-10-10T03:00,2010,283,300,0,68.12,60.09,68.89,58.36,68.1,59.46,68.25,55.83,66.73,53.74,69.12,58.23,18.88,13.5,NA,8.03,10.52,8.63,NA,12.42,12.99,13.2,151,4.218
101,2010-10-10T04:00,2010,283,400,0,67.33,59.06,68.07,58.02,67.29,58.49,67.44,55.21,65.96,53.17,68.29,57.47,18.9,13.48,NA,8.27,10.05,8.81,NA,12.23,12.79,13.2,149,4.162
101,2010-10-10T05:00,2010,283,500,0,67.93,59.38,68.71,59.43,67.9,58.81,68.04,55.59,66.53,53.44,68.94,57.95,18.68,13.43,NA,8.55,9.28,9.09,NA,12.45,13.08,13.21,152,4.246
101,2010-10-10T06:00,2010,283,600,0,67.89,58.7,68.65,58.59,67.87,58.57,68.01,55.54,66.51,53.44,68.88,57.6,18.75,13.45,NA,9.18,10.06,9.3,NA,12.47,13.08,13.2,156,4.358
101,2010-10-10T07:00,2010,283,700,0,68.14,59.41,68.91,58.94,68.11,59.03,68.26,55.88,66.75,53.81,69.14,58.08,18.73,13.46,NA,8.73,9.98,9.08,NA,12.39,12.94,13.2,152,4.246
101,2010-10-10T08:00,2010,283,800,0,67.96,59.07,68.73,57.58,67.96,58.99,68.12,55.91,66.59,53.87,68.98,57.8,18.8,13.45,NA,8.89,11.15,8.97,NA,12.21,12.71,13.2,155,4.33
101,2010-10-10T09:00,2010,283,900,0,68.13,59.69,68.93,58.93,68.14,59.69,68.29,56.55,66.75,54.54,69.14,58.57,18.75,13.38,NA,8.44,10,8.45,NA,11.74,12.2,13.2,145,4.05
101,2010-10-10T10:00,2010,283,1000,0,68.09,59.9,68.89,59.01,68.08,59.97,68.24,56.93,66.68,54.96,69.09,58.85,18.61,13.35,NA,8.19,9.89,8.12,NA,11.32,11.72,13.21,141,3.939
101,2010-10-10T11:00,2010,283,1100,0,67.47,59.9,68.25,59.08,67.44,59.62,67.61,56.91,66.07,55.08,68.44,58.81,18.64,13.36,NA,7.563,9.18,7.818,NA,10.71,10.99,13.21,132,3.687
101,2010-10-10T12:00,2010,283,1200,0,68.03,60.71,68.84,59.99,68.01,59.9,68.19,57.56,66.62,55.76,69.04,59.47,18.82,13.46,NA,7.32,8.85,8.11,NA,10.63,10.86,13.21,133,3.715
101,2010-10-10T13:00,2010,283,1300,0,68.02,60.85,68.83,60.33,67.95,60.39,68.15,57.8,66.58,56.09,69.01,59.8,18.82,13.53,NA,7.171,8.51,7.556,NA,10.34,10.49,13.21,128,3.575
101,2010-10-10T14:00,2010,283,1400,0,68.06,60.83,68.87,60.12,67.98,60.37,68.18,57.94,66.62,56.31,69.05,59.85,19.06,13.56,NA,7.225,8.75,7.606,NA,10.24,10.3,13.21,130,3.631
101,2010-10-10T15:00,2010,283,1500,0,68.15,60.93,68.96,59.83,68.06,60.22,68.27,58.05,66.7,56.46,69.15,59.85,18.98,13.57,NA,7.213,9.14,7.842,NA,10.22,10.25,13.21,130,3.631
101,2010-10-10T16:00,2010,283,1600,0,67.88,60.87,68.71,60.22,67.77,60.42,67.99,57.8,66.42,56.25,68.88,59.87,18.85,13.51,NA,7.013,8.49,7.347,NA,10.19,10.17,13.21,126,3.52
101,2010-10-10T17:00,2010,283,1700,0,68.05,60.59,68.86,60.28,67.97,60.42,68.18,57.76,66.6,56.1,69.05,59.72,18.79,13.44,NA,7.464,8.58,7.553,NA,10.42,10.51,13.21,130,3.631
101,2010-10-10T18:00,2010,283,1800,0,67.94,60.34,68.75,61.39,67.83,59.94,68.04,57.4,66.46,55.68,68.92,59.58,18.79,13.41,NA,7.603,7.353,7.888,NA,10.64,10.79,13.21,130,3.631
101,2010-10-10T19:00,2010,283,1900,0,67.97,60.22,68.76,59.4,67.89,59.92,68.08,57.24,66.51,55.44,68.94,59.15,18.8,13.46,NA,7.753,9.35,7.974,NA,10.84,11.06,13.21,136,3.799
101,2010-10-10T20:00,2010,283,2000,0,68.04,60.15,68.84,59.51,67.98,60,68.15,57.12,66.58,55.36,69.02,59.11,18.94,13.57,NA,7.896,9.33,7.975,NA,11.04,11.22,13.21,139,3.883
101,2010-10-10T21:00,2010,283,2100,0,68.06,60.72,68.86,60.36,67.98,59.62,68.17,57.11,66.6,55.33,69.04,59.3,18.84,13.54,NA,7.345,8.5,8.37,NA,11.06,11.27,13.21,136,3.799
101,2010-10-10T22:00,2010,283,2200,0,67.96,59.94,68.76,59.05,67.9,59.36,68.08,57.01,66.52,55.17,68.95,58.82,18.86,13.45,NA,8.02,9.71,8.54,NA,11.07,11.35,13.21,140,3.911
101,2010-10-10T23:00,2010,283,2300,0,68.01,59.82,68.79,58.81,67.94,59.41,68.12,56.91,66.54,55.03,68.98,58.72,19.03,13.54,NA,8.19,9.98,8.54,NA,11.22,11.52,13.21,144,4.022
101,2010-10-11T00:00,2010,284,0,0,67.97,59.68,68.76,59.18,67.93,59.65,68.09,56.8,66.52,54.94,68.95,58.74,19.04,13.6,NA,8.3,9.58,8.28,NA,11.29,11.58,13.21,144,4.022
101,2010-10-11T01:00,2010,284,100,0,68.01,59.63,68.81,58.72,67.98,59.43,68.14,56.79,66.57,54.89,68.99,58.59,19.07,13.63,NA,8.38,10.09,8.55,NA,11.35,11.67,13.21,146,4.078
101,2010-10-11T02:00,2010,284,200,0,68.06,59.82,68.86,59.39,68.04,59.57,68.18,56.74,66.6,54.79,69.06,58.72,18.92,13.57,NA,8.25,9.47,8.47,NA,11.43,11.81,13.21,145,4.05
101,2010-10-11T03:00,2010,284,300,0,67.94,59.55,68.74,59.22,67.92,59.69,68.06,56.58,66.49,54.63,68.93,58.6,18.9,13.58,NA,8.4,9.52,8.23,NA,11.48,11.86,13.21,144,4.022
101,2010-10-11T04:00,2010,284,400,0,68.1,60.38,68.9,59.67,68.09,59.62,68.24,56.67,66.66,54.69,69.1,58.86,18.91,13.56,NA,7.722,9.23,8.47,NA,11.56,11.97,13.21,143,3.994
101,2010-10-11T05:00,2010,284,500,0,68.1,59.99,68.9,59.78,68.08,59.79,68.22,56.65,66.64,54.61,69.09,58.8,18.74,13.43,NA,8.1,9.12,8.29,NA,11.57,12.03,13.21,142,3.966
101,2010-10-11T06:00,2010,284,600,0,67.87,59.07,68.65,57.66,67.85,59.34,68,56.46,66.43,54.47,68.86,58.15,18.97,13.54,NA,8.79,10.99,8.51,NA,11.54,11.96,13.21,150,4.19
101,2010-10-11T07:00,2010,284,700,0,68.01,59.59,68.82,59.27,68.01,59.41,68.16,56.54,66.59,54.59,69.01,58.52,18.8,13.55,NA,8.43,9.55,8.6,NA,11.62,12,13.21,146,4.078
101,2010-10-11T08:00,2010,284,800,0,68.16,60.13,68.96,59.28,68.1,59.68,68.28,56.93,66.7,55,69.14,58.91,18.75,13.42,NA,8.03,9.68,8.43,NA,11.35,11.7,13.21,141,3.939
101,2010-10-11T09:00,2010,284,900,0,68.13,60.69,68.93,59.25,68.09,60.14,68.27,57.31,66.7,55.39,69.12,59.27,18.66,13.41,NA,7.445,9.68,7.948,NA,10.96,11.32,13.21,136,3.799
101,2010-10-11T10:00,2010,284,1000,0,67.95,60.2,68.75,59.38,67.87,60.28,68.07,57.53,66.5,55.77,68.93,59.36,18.92,13.53,NA,7.748,9.36,7.594,NA,10.54,10.74,13.21,133,3.715
101,2010-10-11T11:00,2010,284,1100,0,67.19,59.58,67.96,58.14,67.09,59.38,67.27,57.79,65.78,56.21,68.03,59.07,18.19,12.97,NA,7.608,9.82,7.709,NA,9.48,9.57,13.21,122,3.408
101,2010-10-11T12:00,2010,284,1200,0,67.59,59.91,68.41,58.45,67.51,59.88,67.71,57.28,66.13,55.61,68.61,59,18.95,13.42,NA,7.681,9.95,7.632,NA,10.43,10.52,13.21,134,3.743
101,2010-10-11T13:00,2010,284,1300,0,67.99,60.38,68.82,58.93,67.86,60.43,68.09,58.09,66.52,56.51,68.99,59.69,19.02,13.48,NA,7.604,9.89,7.431,NA,10,10.01,13.21,131,3.659
101,2010-10-11T14:00,2010,284,1400,0,68.08,60.87,68.94,59.37,67.93,60.47,68.16,58.23,66.59,56.66,69.08,59.95,18.95,13.43,NA,7.217,9.57,7.458,NA,9.93,9.93,13.21,127,3.547
101,2010-10-11T15:00,2010,284,1500,0,68.09,61.14,68.95,60.26,67.94,60.79,68.17,58.23,66.6,56.71,69.08,60.21,18.81,13.42,NA,6.951,8.69,7.149,NA,9.93,9.89,13.22,123,3.436
101,2010-10-11T16:00,2010,284,1600,0,67.96,60.66,68.81,59.78,67.81,60.42,68.04,58,66.47,56.44,68.96,59.84,18.95,13.43,NA,7.301,9.03,7.388,NA,10.04,10.03,13.21,128,3.575
101,2010-10-11T17:00,2010,284,1700,0,67.99,60.75,68.84,60.4,67.83,60.23,68.06,57.84,66.49,56.22,68.98,59.84,18.83,13.37,NA,7.245,8.44,7.6,NA,10.22,10.26,13.21,127,3.547
101,2010-10-11T18:00,2010,284,1800,0,67.97,60.59,68.8,60.32,67.81,60.2,68.03,57.53,66.45,55.85,68.95,59.63,18.79,13.4,NA,7.374,8.48,7.61,NA,10.51,10.6,13.22,129,3.603
101,2010-10-11T19:00,2010,284,1900,0,67.98,60.03,68.79,59.16,67.85,60.21,68.06,57.23,66.48,55.38,68.94,59.15,18.95,13.45,NA,7.947,9.63,7.642,NA,10.83,11.09,13.22,136,3.799
101,2010-10-11T20:00,2010,284,2000,0,68.09,60.02,68.89,59.37,67.97,59.82,68.17,57.18,66.59,55.32,69.06,59.07,19.07,13.48,NA,8.08,9.52,8.15,NA,10.99,11.27,13.22,140,3.911
101,2010-10-11T21:00,2010,284,2100,0,67.96,59.95,68.74,58.57,67.84,59.73,68.04,57.03,66.45,55.14,68.92,58.84,18.76,13.42,NA,8,10.17,8.12,NA,11.01,11.32,13.21,139,3.883
101,2010-10-11T22:00,2010,284,2200,0,68.1,60.05,68.89,59.6,68.01,59.88,68.2,57.23,66.62,55.38,69.07,59.13,19.07,13.53,NA,8.05,9.29,8.13,NA,10.97,11.24,13.21,139,3.883
101,2010-10-11T23:00,2010,284,2300,0,68.07,60.36,68.86,59.88,67.98,60.02,68.16,57.21,66.6,54.86,69.03,59.15,18.82,13.43,NA,7.71,8.97,7.956,NA,10.95,11.74,13.21,137,3.827
101,2010-10-12T00:00,2010,285,0,0,67.94,60.02,68.72,59.02,67.86,59.79,68.04,57.02,66.48,54.57,68.91,58.8,18.77,13.25,NA,7.921,9.7,8.08,NA,11.02,11.9,13.21,139,3.883
101,2010-10-12T01:00,2010,285,100,0,68.15,60.13,68.93,60.24,68.1,59.89,68.28,56.9,66.71,54.31,69.15,58.94,18.67,13.22,NA,8.02,8.69,8.21,NA,11.38,12.4,13.21,140,3.911
101,2010-10-12T02:00,2010,285,200,0,67.96,59.95,68.74,59.22,67.92,59.48,68.09,56.72,66.5,54.11,68.96,58.58,18.71,13.21,NA,8.01,9.52,8.44,NA,11.37,12.39,13.21,142,3.966
101,2010-10-12T03:00,2010,285,300,0,68.09,60.33,68.87,60.73,68.04,60.02,68.21,56.87,66.64,54.24,69.06,59.06,18.53,13.2,NA,7.755,8.15,8.02,NA,11.34,12.4,13.21,136,3.799
101,2010-10-12T04:00,2010,285,400,0,68.01,59.84,68.79,59.58,67.99,59.53,68.15,56.64,66.56,53.95,69.01,58.55,18.55,13.15,NA,8.16,9.21,8.46,NA,11.51,12.61,13.21,143,3.994
101,2010-10-12T05:00,2010,285,500,0,68.09,60.23,68.88,59.59,68.06,59.68,68.21,56.65,66.64,54.02,69.08,58.7,18.76,13.32,NA,7.864,9.29,8.38,NA,11.57,12.62,13.21,143,3.994
101,2010-10-12T06:00,2010,285,600,0,67.75,58.88,68.52,57.05,67.73,59.02,67.89,56.36,66.33,53.77,68.74,57.79,19.01,13.36,NA,8.86,11.48,8.7,NA,11.53,12.56,13.21,152,4.246
101,2010-10-12T07:00,2010,285,700,0,68.23,59.93,69.02,59.41,68.2,59.47,68.36,56.65,66.78,54.06,69.24,58.58,18.92,13.41,NA,8.3,9.61,8.73,NA,11.71,12.72,13.21,148,4.134
101,2010-10-12T08:00,2010,285,800,0,68,59.63,68.79,59.48,67.98,59.97,68.12,56.52,66.56,53.93,68.99,58.55,18.97,13.43,NA,8.37,9.3,8.01,NA,11.6,12.62,13.21,145,4.05
101,2010-10-12T09:00,2010,285,900,0,68.13,59.83,68.92,59.94,68.07,60.35,68.25,56.83,66.67,54.35,69.12,58.91,18.73,13.4,NA,8.31,8.98,7.727,NA,11.41,12.32,13.21,141,3.939
101,2010-10-12T10:00,2010,285,1000,0,67.92,59.61,68.7,58.08,67.88,59.75,68.07,57.07,66.51,54.59,68.91,58.56,18.76,13.29,NA,8.31,10.62,8.13,NA,11,11.91,13.21,143,3.994
101,2010-10-12T11:00,2010,285,1100,0,68.09,60.07,68.9,59.1,68.04,60.26,68.23,57.42,66.65,55.08,69.11,59.12,18.8,13.35,NA,8.02,9.8,7.784,NA,10.8,11.57,13.21,137,3.827
101,2010-10-12T12:00,2010,285,1200,0,68.19,60.38,69,59.62,68.11,60.71,68.32,57.67,66.74,55.35,69.2,59.48,18.86,13.39,NA,7.803,9.38,7.404,NA,10.65,11.39,13.21,135,3.771
101,2010-10-12T13:00,2010,285,1300,0,67.91,60.2,68.72,59.34,67.83,60.17,68.04,57.58,66.47,55.28,68.91,59.26,18.89,13.4,NA,7.71,9.38,7.662,NA,10.46,11.19,13.21,134,3.743
101,2010-10-12T14:00,2010,285,1400,0,67.89,59.79,68.72,59.86,67.91,60.25,68.07,57.48,66.43,55.15,69.03,59.3,18.9,13.37,NA,8.1,8.86,7.661,NA,10.6,11.28,13.22,135,3.771
101,2010-10-12T15:00,2010,285,1500,0,67.96,60.25,68.8,59.06,67.96,59.66,68.15,57.5,66.59,55.22,69.04,59.2,18.82,13.34,NA,7.719,9.74,8.3,NA,10.65,11.37,13.22,135,3.771
101,2010-10-12T16:00,2010,285,1600,0,68.03,60.43,68.86,59.41,68.03,60.01,68.24,57.54,66.65,55.21,69.12,59.38,18.78,13.33,NA,7.606,9.45,8.02,NA,10.7,11.44,13.21,134,3.743
101,2010-10-12T17:00,2010,285,1700,0,67.88,60.12,68.68,59.96,67.88,59.65,68.08,57.15,66.51,54.76,68.96,59.11,18.68,13.26,NA,7.765,8.72,8.24,NA,10.94,11.75,13.22,134,3.743
101,2010-10-12T18:00,2010,285,1800,0,67.79,59.19,68.51,58.02,67.79,59.29,67.96,56.69,66.4,54.17,68.82,58.3,18.89,13.3,NA,8.6,10.49,8.5,NA,11.27,12.22,13.21,145,4.05
101,2010-10-12T19:00,2010,285,1900,0,68.06,59.38,68.79,58.99,68.08,59.58,68.24,56.69,66.66,54.14,69.09,58.5,18.88,13.37,NA,8.68,9.8,8.5,NA,11.55,12.52,13.21,146,4.078
101,2010-10-12T20:00,2010,285,2000,0,67.93,59.44,68.67,59.23,67.95,59.54,68.12,56.55,66.54,54.04,68.97,58.48,18.92,13.42,NA,8.49,9.44,8.41,NA,11.56,12.5,13.21,145,4.05
101,2010-10-12T21:00,2010,285,2100,0,67.92,59.34,68.65,58.27,67.94,59.09,68.1,56.43,66.53,53.88,68.95,58.19,18.92,13.39,NA,8.58,10.38,8.84,NA,11.67,12.66,13.21,149,4.162
101,2010-10-12T22:00,2010,285,2200,0,67.88,59.12,68.6,58.32,67.91,59.15,68.06,56.03,66.48,53.38,68.9,57.92,18.93,13.42,NA,8.76,10.28,8.76,NA,12.03,13.11,13.21,152,4.246
101,2010-10-12T23:00,2010,285,2300,0,68.02,59.14,68.74,59.09,68.04,58.89,68.19,56.01,66.61,53.29,69.04,57.96,18.85,13.35,NA,8.88,9.65,9.14,NA,12.18,13.32,13.21,152,4.246
101,2010-10-13T00:00,2010,286,0,0,67.98,59.47,68.7,58.82,67.99,59.27,68.15,56.08,66.58,53.37,69,58.12,18.68,13.2,NA,8.51,9.89,8.72,NA,12.07,13.22,13.21,148,4.134
101,2010-10-13T01:00,2010,286,100,0,67.95,58.92,68.67,58.47,67.98,58.91,68.13,55.97,66.56,53.26,68.98,57.8,18.76,13.24,NA,9.02,10.21,9.06,NA,12.16,13.3,13.21,152,4.246
101,2010-10-13T02:00,2010,286,200,0,68.11,59.14,68.84,59.38,68.15,59.3,68.29,56.01,66.73,53.23,69.14,58.05,18.61,13.24,NA,8.98,9.46,8.85,NA,12.28,13.5,13.2,151,4.218
101,2010-10-13T03:00,2010,286,300,0,67.97,59.55,68.7,59.95,67.99,59.02,68.14,55.8,66.58,53.07,69,58.12,18.77,13.26,NA,8.42,8.76,8.97,NA,12.34,13.51,13.21,148,4.134
101,2010-10-13T04:00,2010,286,400,0,67.91,58.36,68.6,58.18,67.93,58.96,68.08,55.8,66.53,53.03,68.92,57.55,18.7,13.23,NA,9.54,10.43,8.98,NA,12.28,13.5,13.21,155,4.33
101,2010-10-13T05:00,2010,286,500,0,66.94,58.96,67.62,59.11,66.94,58.5,67.09,55.06,65.59,52.4,67.91,57.42,18.68,13.25,NA,7.972,8.51,8.45,NA,12.03,13.19,13.21,141,3.939
101,2010-10-13T06:00,2010,286,600,0,67.03,57.89,67.72,56.26,67.07,57.78,67.22,55.05,65.69,52.34,68.06,56.62,18.98,13.35,NA,9.15,11.46,9.29,NA,12.17,13.35,13.21,158,4.413
101,2010-10-13T07:00,2010,286,700,0,68.12,58.92,68.83,57.96,68.16,58.97,68.31,55.93,66.75,53.17,69.16,57.71,18.89,13.33,NA,9.2,10.88,9.19,NA,12.38,13.58,13.2,157,4.385
101,2010-10-13T08:00,2010,286,800,0,67.95,59.13,68.67,59.59,67.97,59.31,68.13,56.07,66.57,53.4,68.97,58.14,18.96,13.4,NA,8.82,9.08,8.66,NA,12.06,13.16,13.2,149,4.162
101,2010-10-13T09:00,2010,286,900,0,68.01,59.38,68.73,57.71,68.05,59.48,68.21,56.47,66.65,53.86,69.06,58.19,19.02,13.38,NA,8.62,11.03,8.56,NA,11.74,12.79,13.21,149,4.162
101,2010-10-13T10:00,2010,286,1000,0,68.05,59.38,68.81,58.06,68.1,60.26,68.27,56.86,66.7,54.32,69.11,58.56,18.78,13.28,NA,8.67,10.75,7.846,NA,11.41,12.37,13.21,143,3.994
101,2010-10-13T11:00,2010,286,1100,0,67.97,59.67,68.76,58.88,68.01,59.67,68.19,57.07,66.62,54.6,69.04,58.74,18.86,13.3,NA,8.3,9.88,8.34,NA,11.12,12.01,13.21,140,3.911
101,2010-10-13T12:00,2010,286,1200,0,68.02,60.65,68.84,59.39,68.05,59.92,68.23,57.42,66.67,55.02,69.08,59.27,18.75,13.31,NA,7.373,9.45,8.14,NA,10.81,11.65,13.21,133,3.715
101,2010-10-13T13:00,2010,286,1300,0,67.98,60.26,68.81,60,68.01,60.08,68.2,57.55,66.62,55.18,69.05,59.38,18.97,13.38,NA,7.728,8.81,7.925,NA,10.64,11.44,13.21,133,3.715
101,2010-10-13T14:00,2010,286,1400,0,67.99,60.3,68.82,60.48,67.99,60,68.2,57.63,66.63,55.3,69.06,59.51,18.86,13.32,NA,7.693,8.35,7.993,NA,10.57,11.33,13.21,131,3.659
101,2010-10-13T15:00,2010,286,1500,0,67.82,60.51,68.63,59.69,67.81,60.48,68.01,57.54,66.43,55.25,68.89,59.54,18.76,13.3,NA,7.309,8.95,7.337,NA,10.47,11.19,13.21,128,3.575
