id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-10-13T16:00,2010,286,1600,0,67.92,59.92,68.72,58.96,67.9,59.93,68.09,57.52,66.48,55.2,69,59.18,18.75,13.29,NA,7.999,9.76,7.971,NA,10.57,11.28,13.22,135,3.771
101,2010-10-13T17:00,2010,286,1700,0,67.9,60.09,68.67,59.28,67.88,59.46,68.05,57.26,66.47,54.88,68.91,59.01,18.9,13.36,NA,7.811,9.39,8.42,NA,10.78,11.58,13.21,136,3.799
101,2010-10-13T18:00,2010,286,1800,0,67.96,59.58,68.73,58.26,67.94,59.45,68.11,56.91,66.53,54.38,68.98,58.54,18.93,13.3,NA,8.38,10.47,8.49,NA,11.2,12.15,13.21,143,3.994
101,2010-10-13T19:00,2010,286,1900,0,67.99,59.66,68.78,58.5,67.99,59.87,68.15,56.74,66.57,54.17,69.02,58.55,18.85,13.28,NA,8.32,10.28,8.13,NA,11.41,12.4,13.21,142,3.966
101,2010-10-13T20:00,2010,286,2000,0,67.86,59.29,68.65,58.2,67.87,60,68.02,56.54,66.45,53.97,68.88,58.35,19,13.33,NA,8.57,10.45,7.868,NA,11.47,12.48,13.21,144,4.022
101,2010-10-13T21:00,2010,286,2100,0,67.98,59.28,68.78,58.47,68,59.47,68.16,56.58,66.57,53.99,69.02,58.26,18.86,13.36,NA,8.7,10.31,8.54,NA,11.58,12.58,13.21,147,4.106
101,2010-10-13T22:00,2010,286,2200,0,67.99,59.36,68.79,58.51,68.03,59.89,68.17,56.42,66.59,53.82,69.03,58.28,18.9,13.4,NA,8.63,10.28,8.13,NA,11.75,12.76,13.21,147,4.106
101,2010-10-13T23:00,2010,286,2300,0,67.86,59.05,68.64,57.95,67.89,59.48,68.03,56.33,66.46,53.72,68.88,58.01,19.03,13.41,NA,8.81,10.7,8.41,NA,11.71,12.73,13.21,150,4.19
101,2010-10-14T00:00,2010,287,0,0,68.08,59.69,68.87,58.74,68.12,59.72,68.26,56.41,66.67,53.77,69.12,58.36,19.03,13.38,NA,8.39,10.13,8.4,NA,11.85,12.91,13.21,147,4.106
101,2010-10-14T01:00,2010,287,100,0,67.9,59.41,68.7,59.44,67.94,59.74,68.08,56.26,66.49,53.66,68.93,58.32,18.92,13.39,NA,8.49,9.26,8.19,NA,11.82,12.83,13.21,146,4.078
101,2010-10-14T02:00,2010,287,200,0,67.84,59.27,68.63,58.79,67.9,59.34,68.03,56.13,66.44,53.5,68.88,58.05,18.96,13.39,NA,8.57,9.83,8.56,NA,11.89,12.94,13.21,149,4.162
101,2010-10-14T03:00,2010,287,300,0,68.11,59.63,68.89,59.86,68.15,59.66,68.29,56.35,66.7,53.7,69.14,58.44,18.84,13.39,NA,8.47,9.04,8.5,NA,11.94,13,13.21,146,4.078
101,2010-10-14T04:00,2010,287,400,0,67.99,59.39,68.76,58.98,68.03,59.68,68.16,56.19,66.57,53.51,69.02,58.2,18.74,13.34,NA,8.59,9.78,8.35,NA,11.97,13.06,13.21,147,4.106
101,2010-10-14T05:00,2010,287,500,0,68,59.74,68.77,59.3,68.04,59.59,68.17,56.19,66.59,53.46,69.03,58.29,18.56,13.25,NA,8.26,9.47,8.45,NA,11.98,13.13,13.21,145,4.05
101,2010-10-14T06:00,2010,287,600,0,67.77,59.03,68.53,57.74,67.83,59.16,67.96,56.05,66.4,53.4,68.8,57.78,18.81,13.33,NA,8.74,10.78,8.66,NA,11.91,12.99,13.21,151,4.218
101,2010-10-14T07:00,2010,287,700,0,68.1,59.04,68.85,58.11,68.17,59.6,68.31,56.26,66.75,53.62,69.14,58,18.9,13.4,NA,9.06,10.74,8.57,NA,12.05,13.13,13.21,152,4.246
101,2010-10-14T08:00,2010,287,800,0,67.92,59.87,68.68,58.46,67.96,59.68,68.11,56.28,66.56,53.69,68.95,58.29,18.89,13.43,NA,8.05,10.22,8.28,NA,11.84,12.87,13.21,147,4.106
101,2010-10-14T09:00,2010,287,900,0,67.99,59.43,68.74,59.59,67.99,59.98,68.16,56.86,66.6,54.42,69.01,58.74,18.9,13.4,NA,8.56,9.14,8.02,NA,11.3,12.18,13.21,140,3.911
101,2010-10-14T10:00,2010,287,1000,0,68.18,60.19,68.92,59.21,68.18,59.91,68.34,57.32,66.75,54.92,69.2,59.07,18.82,13.34,NA,7.981,9.71,8.27,NA,11.02,11.83,13.21,138,3.855
101,2010-10-14T11:00,2010,287,1100,0,67.91,59.74,68.65,59.17,67.9,60,68.06,57.27,66.49,54.93,68.91,58.98,18.93,13.4,NA,8.16,9.48,7.897,NA,10.79,11.56,13.21,136,3.799
101,2010-10-14T12:00,2010,287,1200,0,67.98,60.51,68.74,59.57,67.93,59.85,68.11,57.48,66.53,55.2,68.98,59.31,18.88,13.38,NA,7.468,9.17,8.08,NA,10.64,11.33,13.21,132,3.687
101,2010-10-14T13:00,2010,287,1300,0,68.08,60.27,68.86,60,68.03,60.25,68.21,57.53,66.63,55.2,69.09,59.41,18.89,13.41,NA,7.816,8.85,7.785,NA,10.68,11.44,13.21,133,3.715
101,2010-10-14T14:00,2010,287,1400,0,67.97,60.37,68.73,59.38,67.91,60.09,68.09,57.36,66.52,55.05,68.96,59.25,18.94,13.42,NA,7.597,9.34,7.82,NA,10.73,11.47,13.21,134,3.743
101,2010-10-14T15:00,2010,287,1500,0,67.89,59.69,68.63,58.56,67.86,59.9,68.02,57.24,66.46,54.86,68.89,58.85,18.85,13.36,NA,8.21,10.07,7.962,NA,10.79,11.6,13.21,138,3.855
101,2010-10-14T16:00,2010,287,1600,0,67.93,59.49,68.67,58.29,67.89,59.67,68.06,57.21,66.49,54.84,68.93,58.72,18.99,13.37,NA,8.44,10.39,8.23,NA,10.85,11.65,13.21,141,3.939
101,2010-10-14T17:00,2010,287,1700,0,67.96,59.62,68.7,58.67,67.93,59.71,68.09,57.13,66.52,54.72,68.96,58.76,18.99,13.38,NA,8.34,10.03,8.22,NA,10.97,11.8,13.21,140,3.911
101,2010-10-14T18:00,2010,287,1800,0,68.02,59.97,68.77,58.92,67.99,60.14,68.16,57.09,66.59,54.62,69.02,58.95,18.9,13.33,NA,8.06,9.85,7.852,NA,11.08,11.97,13.21,139,3.883
101,2010-10-14T19:00,2010,287,1900,0,67.89,59.13,68.63,58.27,67.9,59.41,68.05,56.88,66.5,54.37,68.91,58.39,18.83,13.29,NA,8.76,10.36,8.48,NA,11.17,12.13,13.21,143,3.994
101,2010-10-14T20:00,2010,287,2000,0,67.99,59.46,68.74,58.58,68,59.58,68.16,56.87,66.58,54.39,69.01,58.53,19.03,13.41,NA,8.53,10.16,8.43,NA,11.29,12.19,13.21,146,4.078
101,2010-10-14T21:00,2010,287,2100,0,67.98,59.66,68.73,59.36,67.98,59.81,68.14,56.83,66.57,54.32,68.99,58.74,19.02,13.43,NA,8.32,9.36,8.18,NA,11.31,12.25,13.21,142,3.966
101,2010-10-14T22:00,2010,287,2200,0,67.88,59.36,68.63,58.08,67.88,59.21,68.04,56.6,66.47,54.05,68.91,58.26,19.03,13.45,NA,8.52,10.56,8.67,NA,11.44,12.42,13.21,148,4.134
101,2010-10-14T23:00,2010,287,2300,0,68.03,60.04,68.79,59.43,68.04,59.63,68.2,56.74,66.63,54.13,69.06,58.73,18.77,13.3,NA,7.986,9.36,8.41,NA,11.46,12.5,13.21,142,3.966
101,2010-10-15T00:00,2010,288,0,0,67.93,60.23,68.68,60.42,67.94,59.6,68.09,56.55,66.53,54,68.94,58.84,18.94,13.4,NA,7.696,8.26,8.33,NA,11.54,12.53,13.21,140,3.911
101,2010-10-15T01:00,2010,288,100,0,68,59.87,68.76,59.8,68.03,59.74,68.19,56.6,66.62,54.03,69.04,58.7,18.98,13.38,NA,8.13,8.96,8.3,NA,11.59,12.59,13.21,143,3.994
101,2010-10-15T02:00,2010,288,200,0,67.88,59.46,68.64,59.1,67.9,59.51,68.06,56.48,66.48,53.89,68.91,58.4,18.9,13.33,NA,8.42,9.53,8.39,NA,11.58,12.6,13.21,146,4.078
101,2010-10-15T03:00,2010,288,300,0,67.99,59.78,68.71,59,68.01,59.42,68.16,56.51,66.6,53.94,69.02,58.46,18.94,13.33,NA,8.21,9.71,8.59,NA,11.65,12.65,13.21,147,4.106
101,2010-10-15T04:00,2010,288,400,0,67.96,60.05,68.69,59.8,67.99,59.32,68.14,56.39,66.57,53.82,68.99,58.55,18.79,13.29,NA,7.91,8.89,8.67,NA,11.75,12.76,13.21,144,4.022
101,2010-10-15T05:00,2010,288,500,0,68,59.2,68.72,58.3,68.04,59.1,68.2,56.32,66.63,53.73,69.04,58.04,18.68,13.24,NA,8.79,10.41,8.95,NA,11.88,12.9,13.21,152,4.246
101,2010-10-15T06:00,2010,288,600,0,67.82,59.12,68.55,58.35,67.85,59,68.01,56.09,66.46,53.52,68.84,57.93,18.82,13.3,NA,8.71,10.2,8.85,NA,11.91,12.94,13.21,152,4.246
101,2010-10-15T07:00,2010,288,700,0,67.93,59.27,68.65,59.68,67.97,59.77,68.12,56.09,66.56,53.55,68.95,58.27,18.88,13.44,NA,8.66,8.97,8.2,NA,12.03,13.01,13.2,154,4.302
101,2010-10-15T08:00,2010,288,800,0,67.87,58.9,68.57,58.2,67.91,58.98,68.05,55.87,66.5,53.27,68.88,57.71,18.9,13.37,NA,8.97,10.37,8.93,NA,12.18,13.23,13.2,161,4.497
101,2010-10-15T09:00,2010,288,900,0,68.01,58.81,68.7,59.06,68.07,59.23,68.22,56,66.65,53.33,69.04,57.89,18.71,13.29,NA,9.2,9.64,8.85,NA,12.22,13.32,13.2,157,4.385
101,2010-10-15T10:00,2010,288,1000,0,67.65,58.43,68.35,57.19,67.68,58.71,67.83,55.81,66.29,53.23,68.68,57.4,18.87,13.38,NA,9.22,11.16,8.98,NA,12.02,13.06,13.21,162,4.525
101,2010-10-15T11:00,2010,288,1100,0,67.96,58.75,68.64,57.48,68.02,59.34,68.17,56.22,66.61,53.62,69,57.81,18.91,13.35,NA,9.22,11.16,8.67,NA,11.94,12.99,13.2,159,4.441
101,2010-10-15T12:00,2010,288,1200,0,67.91,58.7,68.59,58,67.96,59.13,68.11,56.2,66.56,53.64,68.94,57.82,18.92,13.39,NA,9.21,10.59,8.83,NA,11.91,12.92,13.2,159,4.441
101,2010-10-15T13:00,2010,288,1300,0,67.77,58.64,68.44,57.19,67.81,59.22,67.96,56.14,66.41,53.61,68.79,57.7,19.05,13.42,NA,9.12,11.24,8.6,NA,11.83,12.8,13.2,160,4.469
101,2010-10-15T14:00,2010,288,1400,0,67.86,58.5,68.55,56.85,67.9,59.19,68.06,56.14,66.49,53.6,68.89,57.62,19.02,13.45,NA,9.36,11.7,8.71,NA,11.92,12.89,13.2,161,4.497
101,2010-10-15T15:00,2010,288,1500,0,67.8,58.42,68.47,57.13,67.85,59.13,68,56.1,66.45,53.56,68.82,57.6,19.01,13.45,NA,9.38,11.34,8.72,NA,11.9,12.88,13.2,162,4.525
101,2010-10-15T16:00,2010,288,1600,0,67.96,58.58,68.63,57.45,68.02,59.06,68.16,56.12,66.6,53.56,68.99,57.65,19.02,13.4,NA,9.37,11.19,8.95,NA,12.04,13.04,13.2,162,4.525
101,2010-10-15T17:00,2010,288,1700,0,67.92,58.65,68.6,57.43,67.96,59,68.12,56.1,66.56,53.47,68.94,57.65,18.83,13.28,NA,9.27,11.17,8.96,NA,12.02,13.09,13.2,160,4.469
101,2010-10-15T18:00,2010,288,1800,0,67.82,58.27,68.51,57.74,67.88,58.84,68.02,55.79,66.46,53.14,68.85,57.41,18.68,13.26,NA,9.55,10.77,9.03,NA,12.23,13.33,13.2,161,4.497
101,2010-10-15T19:00,2010,288,1900,0,67.68,58.02,68.36,57,67.73,58.65,67.87,55.65,66.32,53.02,68.7,57.16,18.95,13.36,NA,9.66,11.36,9.07,NA,12.22,13.3,13.2,164,4.581
101,2010-10-15T20:00,2010,288,2000,0,67.72,58.09,68.39,57.4,67.78,58.84,67.91,55.66,66.37,53.06,68.72,57.28,19.05,13.44,NA,9.63,10.99,8.94,NA,12.25,13.31,13.2,164,4.581
101,2010-10-15T21:00,2010,288,2100,0,67.79,58.25,68.47,57.62,67.84,58.85,67.98,55.7,66.42,53.05,68.81,57.36,18.93,13.37,NA,9.54,10.85,8.99,NA,12.29,13.37,13.2,163,4.553
101,2010-10-15T22:00,2010,288,2200,0,67.69,57.97,68.37,56.86,67.75,58.79,67.89,55.57,66.34,52.95,68.7,57.12,19,13.43,NA,9.72,11.51,8.96,NA,12.31,13.4,13.2,165,4.609
101,2010-10-15T23:00,2010,288,2300,0,67.61,58.04,68.28,56.49,67.67,58.55,67.81,55.56,66.27,52.93,68.63,57.03,18.97,13.4,NA,9.57,11.79,9.12,NA,12.25,13.34,13.2,165,4.609
101,2010-10-16T00:00,2010,289,0,0,67.74,58.15,68.41,56.55,67.8,58.64,67.94,55.73,66.4,53.06,68.75,57.16,18.87,13.27,NA,9.59,11.86,9.16,NA,12.21,13.34,13.2,163,4.553
101,2010-10-16T01:00,2010,289,100,0,67.83,58.4,68.51,56.34,67.88,58.79,68.03,55.83,66.47,53.19,68.85,57.26,18.85,13.31,NA,9.43,12.17,9.09,NA,12.2,13.27,13.2,164,4.581
101,2010-10-16T02:00,2010,289,200,0,67.9,58.27,68.57,57.23,67.96,58.89,68.11,55.98,66.55,53.35,68.91,57.44,18.89,13.29,NA,9.63,11.35,9.07,NA,12.12,13.21,13.2,162,4.525
101,2010-10-16T03:00,2010,289,300,0,67.89,58.32,68.57,57.28,67.94,58.92,68.09,55.92,66.52,53.27,68.92,57.43,18.85,13.29,NA,9.57,11.29,9.02,NA,12.17,13.25,13.2,161,4.497
101,2010-10-16T04:00,2010,289,400,0,67.94,58.81,68.62,57.72,67.98,59.21,68.13,55.97,66.57,53.32,68.96,57.7,18.83,13.28,NA,9.13,10.91,8.78,NA,12.16,13.24,13.2,158,4.413
101,2010-10-16T05:00,2010,289,500,0,67.93,58.66,68.59,56.8,67.98,59.1,68.13,56.06,66.58,53.41,68.94,57.56,18.74,13.21,NA,9.28,11.8,8.89,NA,12.07,13.17,13.2,159,4.441
101,2010-10-16T06:00,2010,289,600,0,68.05,58.72,68.73,57.19,68.1,59.2,68.25,56.19,66.69,53.52,69.07,57.69,18.8,13.22,NA,9.34,11.53,8.9,NA,12.07,13.16,13.2,158,4.413
101,2010-10-16T07:00,2010,289,700,0,67.92,58.78,68.6,57.03,67.97,59.02,68.12,56.13,66.56,53.45,68.95,57.61,18.63,13.13,NA,9.14,11.57,8.95,NA,11.99,13.11,13.2,157,4.385
101,2010-10-16T08:00,2010,289,800,0,68.02,58.68,68.7,57.23,68.08,59.09,68.23,56.33,66.66,53.68,69.06,57.75,18.69,13.16,NA,9.34,11.48,8.98,NA,11.9,12.98,13.2,157,4.385
101,2010-10-16T09:00,2010,289,900,0,68.02,58.8,68.7,57.7,68.08,59.19,68.24,56.43,66.67,53.82,69.05,57.9,18.66,13.17,NA,9.23,11,8.89,NA,11.81,12.85,13.2,154,4.302
101,2010-10-16T10:00,2010,289,1000,0,68,59.38,68.72,57.82,68.04,59.22,68.2,56.53,66.63,54,69.04,58.15,18.89,13.26,NA,8.62,10.89,8.83,NA,11.67,12.63,13.2,152,4.246
101,2010-10-16T11:00,2010,289,1100,0,68.02,59.56,68.72,58.57,68.06,59.31,68.22,56.71,66.66,54.22,69.05,58.4,18.94,13.33,NA,8.46,10.15,8.75,NA,11.51,12.45,13.2,148,4.134
101,2010-10-16T12:00,2010,289,1200,0,67.91,59.14,68.63,57.57,67.95,59.14,68.11,56.68,66.55,54.23,68.93,58.13,19.03,13.37,NA,8.77,11.06,8.81,NA,11.43,12.33,13.2,152,4.246
101,2010-10-16T13:00,2010,289,1300,0,68.01,59.51,68.75,58.19,68.03,59.35,68.19,56.82,66.64,54.37,69.03,58.41,18.94,13.33,NA,8.5,10.56,8.68,NA,11.37,12.27,13.2,148,4.134
101,2010-10-16T14:00,2010,289,1400,0,67.95,59.25,68.68,57.85,67.97,59.27,68.14,56.87,66.59,54.47,68.97,58.32,19.06,13.4,NA,8.7,10.84,8.7,NA,11.27,12.11,13.2,150,4.19
101,2010-10-16T15:00,2010,289,1500,0,67.83,59.49,68.58,58.26,67.84,57.8,68.01,56.69,66.46,54.33,68.85,58.07,19.08,13.41,NA,8.34,10.32,10.04,NA,11.32,12.13,13.21,151,4.218
101,2010-10-16T16:00,2010,289,1600,0,67.97,59.35,68.71,58.09,68,57.8,68.17,56.67,66.61,54.25,69,57.97,19.03,13.41,NA,8.62,10.61,10.21,NA,11.5,12.36,13.2,155,4.33
101,2010-10-16T17:00,2010,289,1700,0,68.01,59.38,68.73,59.25,68.03,57.82,68.19,56.63,66.63,54.12,69.03,58.1,18.86,13.32,NA,8.64,9.48,10.21,NA,11.56,12.51,13.21,151,4.218
101,2010-10-16T18:00,2010,289,1800,0,67.86,59.08,68.57,58.4,67.9,57.63,68.05,56.41,66.49,53.91,68.88,57.78,19,13.38,NA,8.78,10.16,10.27,NA,11.64,12.58,13.2,155,4.33
101,2010-10-16T19:00,2010,289,1900,0,67.83,58.96,68.52,57.33,67.87,57.54,68.02,56.39,66.47,53.89,68.85,57.58,19.06,13.43,NA,8.88,11.2,10.33,NA,11.63,12.58,13.2,158,4.413
101,2010-10-16T20:00,2010,289,2000,0,67.91,58.54,68.6,57.47,67.94,59.03,68.09,56.3,66.52,53.74,68.94,57.75,19.06,13.41,NA,9.37,11.13,8.91,NA,11.79,12.78,13.2,156,4.358
101,2010-10-16T21:00,2010,289,2100,0,67.9,59.2,68.59,57.74,67.94,57.56,68.09,56.16,66.52,53.55,68.94,57.56,19.04,13.41,NA,8.7,10.85,10.38,NA,11.94,12.97,13.2,158,4.413
101,2010-10-16T22:00,2010,289,2200,0,67.94,59.04,68.65,58.45,67.96,57.42,68.12,56.06,66.56,53.43,68.96,57.55,19.01,13.39,NA,8.89,10.19,10.54,NA,12.05,13.12,13.2,159,4.441
101,2010-10-16T23:00,2010,289,2300,0,67.73,58.56,68.42,57.29,67.78,57.63,67.93,55.81,66.37,53.23,68.76,57.19,19.08,13.44,NA,9.17,11.12,10.15,NA,12.11,13.14,13.2,162,4.525
101,2010-10-17T00:00,2010,290,0,0,67.56,58.16,68.26,56.89,67.6,56.74,67.76,55.73,66.2,53.13,68.59,56.83,19.06,13.41,NA,9.41,11.37,10.86,NA,12.03,13.08,13.2,164,4.581
101,2010-10-17T01:00,2010,290,100,0,67.42,57.95,68.11,56.79,67.47,56.79,67.61,55.43,66.07,52.83,68.43,56.64,19.14,13.44,NA,9.47,11.33,10.68,NA,12.17,13.23,13.2,165,4.609
101,2010-10-17T02:00,2010,290,200,0,67.27,57.56,67.96,56.4,67.33,56.24,67.46,55.17,65.92,52.52,68.29,56.25,19.03,13.43,NA,9.71,11.56,11.09,NA,12.29,13.4,13.2,168,4.693
101,2010-10-17T03:00,2010,290,300,0,67.48,57.95,68.16,56.27,67.52,56.65,67.66,55.42,66.12,52.8,68.49,56.55,19.06,13.39,NA,9.52,11.89,10.87,NA,12.23,13.32,13.2,166,4.637
101,2010-10-17T04:00,2010,290,400,0,67.47,57.63,68.15,56.18,67.52,56.52,67.65,55.42,66.11,52.72,68.48,56.4,18.71,13.25,NA,9.84,11.97,11,NA,12.24,13.4,13.2,167,4.665
101,2010-10-17T05:00,2010,290,500,0,67.73,58.17,68.42,57.77,67.77,56.65,67.91,55.61,66.37,52.87,68.75,56.85,18.6,13.21,NA,9.56,10.65,11.12,NA,12.3,13.5,13.2,162,4.525
101,2010-10-17T06:00,2010,290,600,0,67.69,58.36,68.37,56.72,67.74,56.5,67.87,55.56,66.33,52.8,68.71,56.69,18.64,13.17,NA,9.33,11.65,11.24,NA,12.31,13.53,13.2,165,4.609
101,2010-10-17T07:00,2010,290,700,0,67.8,58.79,68.5,58.39,67.86,56.8,67.99,55.7,66.45,52.92,68.83,57.14,18.52,13.16,NA,9.01,10.11,11.06,NA,12.3,13.54,13.2,159,4.441
101,2010-10-17T08:00,2010,290,800,0,67.88,58.49,68.55,57.28,67.92,56.96,68.08,55.98,66.52,53.18,68.92,57.07,18.69,13.16,NA,9.38,11.27,10.97,NA,12.1,13.34,13.2,162,4.525
101,2010-10-17T09:00,2010,290,900,0,68.05,59.05,68.72,57.78,68.1,57.42,68.26,56.51,66.69,53.87,69.09,57.64,18.74,13.23,NA,9,10.94,10.69,NA,11.75,12.82,13.2,157,4.385
101,2010-10-17T10:00,2010,290,1000,0,68,59.23,68.7,57.69,68.02,57.87,68.18,56.91,66.62,54.45,69.02,58.01,18.9,13.36,NA,8.77,11.01,10.15,NA,11.27,12.17,13.2,153,4.274
101,2010-10-17T11:00,2010,290,1100,0,68.02,59.64,68.78,58.38,68.01,58.25,68.19,57.32,66.62,54.93,69.05,58.51,18.95,13.38,NA,8.38,10.39,9.75,NA,10.87,11.69,13.21,146,4.078
101,2010-10-17T12:00,2010,290,1200,0,67.99,59.46,68.75,58.27,67.97,58.55,68.16,57.57,66.61,55.17,69.01,58.62,18.98,13.4,NA,8.53,10.49,9.42,NA,10.59,11.43,13.21,145,4.05
101,2010-10-17T13:00,2010,290,1300,0,68.18,60.36,68.99,59.68,68.13,58.59,68.33,57.94,66.77,55.61,69.2,59.23,19.06,13.43,NA,7.819,9.32,9.54,NA,10.39,11.16,13.21,139,3.883
101,2010-10-17T14:00,2010,290,1400,0,67.89,60.28,68.72,59.16,67.82,58.61,68.03,57.67,66.47,55.43,68.91,59.07,19.06,13.42,NA,7.616,9.56,9.21,NA,10.36,11.05,13.21,137,3.827
101,2010-10-17T15:00,2010,290,1500,0,67.91,60.31,68.73,59.2,67.84,58.27,68.05,57.59,66.5,55.34,68.91,58.98,19.04,13.4,NA,7.608,9.53,9.57,NA,10.45,11.16,13.21,139,3.883
101,2010-10-17T16:00,2010,290,1600,0,67.91,59.71,68.7,58.24,67.86,58.19,68.06,57.46,66.49,55.15,68.93,58.6,18.96,13.36,NA,8.2,10.46,9.67,NA,10.6,11.35,13.21,143,3.994
101,2010-10-17T17:00,2010,290,1700,0,68.1,60.07,68.89,59.06,68.04,58.36,68.24,57.49,66.67,55.13,69.12,58.83,18.81,13.3,NA,8.03,9.82,9.68,NA,10.76,11.54,13.21,142,3.966
101,2010-10-17T18:00,2010,290,1800,0,67.8,59.13,68.52,57.45,67.77,57.88,67.94,57.06,66.38,54.61,68.79,58.07,18.88,13.25,NA,8.67,11.07,9.89,NA,10.87,11.77,13.21,148,4.134
101,2010-10-17T19:00,2010,290,1900,0,67.91,59,68.63,57.99,67.91,57.54,68.07,56.88,66.5,54.39,68.92,57.95,18.92,13.31,NA,8.91,10.64,10.37,NA,11.2,12.12,13.21,151,4.218
101,2010-10-17T20:00,2010,290,2000,0,67.95,59.11,68.67,58.79,67.95,57.41,68.12,56.71,66.54,54.18,68.97,57.97,19.01,13.41,NA,8.84,9.88,10.54,NA,11.4,12.36,13.21,153,4.274
101,2010-10-17T21:00,2010,290,2100,0,67.74,58.84,68.45,57.56,67.74,57.15,67.91,56.27,66.33,53.72,68.76,57.45,19.08,13.45,NA,8.89,10.89,10.59,NA,11.63,12.61,13.21,158,4.413
101,2010-10-17T22:00,2010,290,2200,0,68.05,59.43,68.73,57.77,68.08,57.52,68.23,56.56,66.66,54.03,69.07,57.82,19,13.43,NA,8.62,10.96,10.56,NA,11.66,12.63,13.2,157,4.385
101,2010-10-17T23:00,2010,290,2300,0,67.89,58.91,68.57,57.58,67.92,57.51,68.08,56.49,66.5,53.91,68.91,57.63,19.08,13.41,NA,8.98,10.98,10.41,NA,11.59,12.6,13.2,157,4.385
101,2010-10-18T00:00,2010,291,0,0,67.72,58.26,68.39,57.11,67.75,57.25,67.9,56.29,66.35,53.68,68.74,57.25,19.06,13.43,NA,9.46,11.28,10.5,NA,11.62,12.67,13.2,160,4.469
101,2010-10-18T01:00,2010,291,100,0,67.8,58.76,68.51,57.59,67.81,57.12,67.98,56.15,66.4,53.57,68.82,57.35,19.1,13.46,NA,9.05,10.92,10.7,NA,11.82,12.83,13.2,161,4.497
101,2010-10-18T02:00,2010,291,200,0,67.96,59.37,68.67,58.36,67.98,57.46,68.13,56.25,66.56,53.49,68.98,57.66,18.67,13.21,NA,8.59,10.3,10.52,NA,11.89,13.07,13.2,155,4.33
101,2010-10-18T03:00,2010,291,300,0,67.92,58.84,68.64,57.95,67.97,57.67,68.1,56.01,66.53,53.18,68.95,57.4,18.6,13.18,NA,9.08,10.68,10.3,NA,12.09,13.35,13.2,157,4.385
101,2010-10-18T04:00,2010,291,400,0,68.04,58.85,68.74,57.62,68.06,59.01,68.2,56.07,66.63,53.25,69.06,57.68,18.57,13.16,NA,9.19,11.12,9.05,NA,12.13,13.39,13.21,155,4.33
101,2010-10-18T05:00,2010,291,500,0,67.82,57.95,68.5,56.19,67.89,59.24,68.03,55.75,66.42,52.87,68.93,57.26,18.63,13.18,NA,9.88,12.31,8.65,NA,12.27,13.55,13.21,158,4.413
101,2010-10-18T06:00,2010,291,600,0,67.32,57.82,68.15,55.78,67.4,58.21,67.57,55.18,65.81,52.31,68.65,56.98,18.81,13.25,NA,9.5,12.37,9.19,NA,12.4,13.5,13.23,160,4.469
101,2010-10-18T07:00,2010,291,700,0,67.74,58.52,68.54,57.27,67.79,58.85,67.96,55.55,66.31,52.78,68.95,57.58,18.95,13.42,NA,9.22,11.27,8.94,NA,12.41,13.53,13.24,157,4.385
101,2010-10-18T08:00,2010,291,800,0,67.59,58.24,68.42,56.43,67.66,58.87,67.83,55.61,66.19,52.9,68.84,57.47,19.04,13.46,NA,9.36,11.99,8.79,NA,12.22,13.29,13.25,157,4.385
101,2010-10-18T09:00,2010,291,900,0,67.79,58.56,68.56,56.24,67.86,59.26,68.02,56.12,66.41,53.52,68.96,57.76,19.08,13.42,NA,9.22,12.32,8.59,NA,11.89,12.89,13.24,155,4.33
101,2010-10-18T10:00,2010,291,1000,0,67.77,58.82,68.57,57.94,67.81,59.43,67.97,56.47,66.32,53.92,69.01,58.3,18.89,13.42,NA,8.94,10.63,8.37,NA,11.5,12.4,13.24,147,4.106
101,2010-10-18T11:00,2010,291,1100,0,67.55,59.55,68.41,58.54,67.56,59.3,67.78,56.56,66.01,53.96,68.9,58.68,18.91,13.43,NA,8,9.86,8.27,NA,11.22,12.05,13.25,140,3.911
101,2010-10-18T12:00,2010,291,1200,0,67.46,59.13,68.32,57.38,67.5,58.42,67.7,56.68,65.98,54.18,68.74,58.27,19.01,13.49,NA,8.33,10.94,9.08,NA,11.01,11.8,13.26,145,4.05
101,2010-10-18T13:00,2010,291,1300,0,67.61,59.4,68.42,57.33,67.65,57.97,67.83,56.89,66.19,54.39,68.76,58.18,18.98,13.47,NA,8.21,11.08,9.68,NA,10.94,11.8,13.25,145,4.05
101,2010-10-18T14:00,2010,291,1400,0,66.39,58.13,67.13,56.53,66.43,57.18,66.6,55.95,65.06,53.63,67.45,57.19,18.95,13.4,NA,8.27,10.61,9.25,NA,10.65,11.44,13.23,144,4.022
101,2010-10-18T15:00,2010,291,1500,0,68.07,59.67,68.83,58.86,68.14,58.38,68.25,57.13,66.66,54.72,69.12,58.51,19,13.45,NA,8.41,9.97,9.76,NA,11.12,11.94,13.22,147,4.106
101,2010-10-18T16:00,2010,291,1600,0,67.96,59.83,68.71,58.22,68.01,58.59,68.09,57.07,66.52,54.64,68.98,58.46,19,13.46,NA,8.13,10.49,9.42,NA,11.02,11.87,13.22,146,4.078
101,2010-10-18T17:00,2010,291,1700,0,68.01,59.6,68.75,58.4,68.07,58.53,68.14,56.97,66.57,54.46,69.02,58.34,18.78,13.3,NA,8.41,10.35,9.54,NA,11.17,12.11,13.21,147,4.106
101,2010-10-18T18:00,2010,291,1800,0,67.83,59.03,68.55,57.04,67.89,58.11,67.94,56.56,66.38,54.03,68.82,57.73,18.84,13.32,NA,8.79,11.5,9.78,NA,11.38,12.34,13.21,153,4.274
101,2010-10-18T19:00,2010,291,1900,0,67.95,58.79,68.66,57.61,68.01,58.41,68.07,56.47,66.52,53.87,68.96,57.77,18.83,13.36,NA,9.15,11.05,9.6,NA,11.61,12.65,13.21,155,4.33
101,2010-10-18T20:00,2010,291,2000,0,67.77,58.66,68.52,57.15,67.86,57.73,67.96,56.22,66.38,53.55,68.9,57.56,18.81,13.29,NA,9.11,11.37,10.13,NA,11.74,12.84,13.21,155,4.33
101,2010-10-18T21:00,2010,291,2100,0,67.64,58.53,68.42,56.49,67.68,57.07,67.79,55.8,66.18,53.12,68.82,57.24,18.97,13.36,NA,9.11,11.93,10.62,NA,11.98,13.06,13.22,160,4.469
101,2010-10-18T22:00,2010,291,2200,0,67.63,58.33,68.36,56.64,67.72,57.29,67.82,55.75,66.26,53.04,68.74,57.13,19.05,13.44,NA,9.3,11.72,10.42,NA,12.08,13.22,13.22,161,4.497
101,2010-10-18T23:00,2010,291,2300,0,67.9,58.61,68.59,56.56,67.95,57.72,68.06,55.89,66.54,53.15,68.91,57.16,18.89,13.37,NA,9.29,12.03,10.23,NA,12.17,13.39,13.21,162,4.525
101,2010-10-19T00:00,2010,292,0,0,67.76,58.35,68.46,57,67.81,57.5,67.91,55.66,66.39,52.9,68.77,57,18.97,13.39,NA,9.41,11.46,10.31,NA,12.25,13.49,13.21,163,4.553
101,2010-10-19T01:00,2010,292,100,0,67.64,58.2,68.34,56.73,67.7,57.64,67.8,55.43,66.29,52.63,68.65,56.86,19.02,13.42,NA,9.44,11.61,10.06,NA,12.37,13.66,13.2,163,4.553
101,2010-10-19T02:00,2010,292,200,0,67.72,58.41,68.43,56.76,67.78,57.39,67.88,55.34,66.39,52.49,68.74,56.81,18.98,13.41,NA,9.31,11.66,10.4,NA,12.54,13.89,13.2,165,4.609
101,2010-10-19T03:00,2010,292,300,0,67.36,57.63,68.05,56.33,67.42,56.96,67.52,55.07,66.02,52.27,68.37,56.38,19.03,13.39,NA,9.72,11.72,10.46,NA,12.44,13.75,13.2,166,4.637
101,2010-10-19T04:00,2010,292,400,0,67.58,58.11,68.28,56.31,67.65,57.07,67.75,55.24,66.25,52.4,68.6,56.57,18.96,13.42,NA,9.47,11.97,10.58,NA,12.51,13.85,13.2,166,4.637
101,2010-10-19T05:00,2010,292,500,0,67.65,58.36,68.34,56.71,67.71,57.11,67.81,55.37,66.31,52.56,68.66,56.75,18.9,13.36,NA,9.29,11.64,10.59,NA,12.44,13.75,13.2,164,4.581
101,2010-10-19T06:00,2010,292,600,0,67.37,57.78,68.12,56.02,67.45,56.7,67.58,55.22,66.02,52.4,68.5,56.52,18.97,13.36,NA,9.59,12.1,10.75,NA,12.36,13.62,13.21,165,4.609
101,2010-10-19T07:00,2010,292,700,0,67.86,58.7,68.59,57.06,67.94,57.58,68.07,55.67,66.55,52.9,68.89,57.1,18.94,13.4,NA,9.16,11.53,10.36,NA,12.4,13.65,13.2,163,4.553
101,2010-10-19T08:00,2010,292,800,0,67.97,59.08,68.69,57.71,68.03,57.64,68.15,55.71,66.62,52.9,68.99,57.29,18.78,13.34,NA,8.89,10.97,10.38,NA,12.44,13.72,13.2,160,4.469
101,2010-10-19T09:00,2010,292,900,0,67.96,58.98,68.66,57.94,68.02,57.97,68.14,56.1,66.61,53.43,68.97,57.58,18.84,13.35,NA,8.98,10.71,10.05,NA,12.04,13.18,13.2,156,4.358
101,2010-10-19T10:00,2010,292,1000,0,68.06,59.1,68.76,57.48,68.14,58.31,68.23,56.6,66.69,54.02,69.08,57.85,18.89,13.35,NA,8.96,11.28,9.83,NA,11.63,12.66,13.2,154,4.302
101,2010-10-19T11:00,2010,292,1100,0,67.98,59.37,68.71,57.74,68.04,58.56,68.13,56.84,66.57,54.35,68.97,58.11,18.97,13.37,NA,8.61,10.98,9.48,NA,11.29,12.22,13.2,152,4.246
101,2010-10-19T12:00,2010,292,1200,0,68.03,59.42,68.76,57.77,68.09,58.72,68.17,56.93,66.6,54.41,69.02,58.2,18.99,13.4,NA,8.61,10.99,9.36,NA,11.24,12.19,13.2,151,4.218
101,2010-10-19T13:00,2010,292,1300,0,68.02,59.45,68.76,58.48,68.06,58.64,68.15,57.04,66.59,54.53,69,58.33,18.97,13.4,NA,8.57,10.28,9.43,NA,11.11,12.06,13.2,149,4.162
101,2010-10-19T14:00,2010,292,1400,0,67.86,59.32,68.64,58.51,67.9,58.45,67.99,56.89,66.4,54.4,68.91,58.29,18.98,13.42,NA,8.54,10.13,9.45,NA,11.1,11.99,13.21,149,4.162
101,2010-10-19T15:00,2010,292,1500,0,67.98,59.63,68.72,58.27,68.04,58.49,68.14,56.99,66.58,54.56,69,58.38,18.91,13.36,NA,8.35,10.45,9.56,NA,11.15,12.01,13.2,148,4.134
101,2010-10-19T16:00,2010,292,1600,0,68.01,59.79,68.76,58.92,68.05,58.81,68.14,57.03,66.59,54.57,68.99,58.52,18.92,13.38,NA,8.22,9.84,9.24,NA,11.11,12.02,13.2,145,4.05
101,2010-10-19T17:00,2010,292,1700,0,67.97,59.3,68.72,58.07,68.01,58.74,68.08,56.78,66.51,54.18,68.94,58.13,18.73,13.24,NA,8.67,10.65,9.27,NA,11.3,12.33,13.2,149,4.162
101,2010-10-19T18:00,2010,292,1800,0,67.84,59.03,68.55,56.73,67.92,57.95,67.97,56.29,66.43,53.58,68.85,57.5,18.85,13.33,NA,8.81,11.81,9.97,NA,11.69,12.85,13.2,158,4.413
101,2010-10-19T19:00,2010,292,1900,0,68,59.01,68.7,57.8,68.06,57.95,68.11,56.23,66.57,53.5,69,57.61,18.96,13.4,NA,8.99,10.9,10.12,NA,11.88,13.07,13.2,158,4.413
101,2010-10-19T20:00,2010,292,2000,0,67.79,58.7,68.48,56.42,67.86,57.96,67.92,56.04,66.39,53.32,68.79,57.26,18.95,13.39,NA,9.1,12.06,9.9,NA,11.87,13.07,13.2,161,4.497
101,2010-10-19T21:00,2010,292,2100,0,67.88,58.78,68.58,58.09,67.94,57.69,68.01,55.9,66.49,53.13,68.88,57.37,19.01,13.42,NA,9.1,10.49,10.25,NA,12.11,13.36,13.2,160,4.469
101,2010-10-19T22:00,2010,292,2200,0,67.76,58.48,68.44,56.88,67.82,57.61,67.89,55.71,66.37,52.91,68.76,57.04,18.99,13.44,NA,9.28,11.56,10.21,NA,12.18,13.46,13.2,164,4.581
101,2010-10-19T23:00,2010,292,2300,0,67.91,58.78,68.61,57.22,67.98,57.72,68.04,55.87,66.53,53.07,68.92,57.24,18.86,13.37,NA,9.13,11.39,10.26,NA,12.17,13.46,13.2,162,4.525
101,2010-10-20T00:00,2010,293,0,0,67.92,58.97,68.59,57.2,67.97,57.76,68.05,56.07,66.54,53.21,68.92,57.37,18.63,13.19,NA,8.95,11.39,10.22,NA,11.98,13.33,13.2,158,4.413
101,2010-10-20T01:00,2010,293,100,0,67.99,59.1,68.67,57.26,68.05,57.81,68.11,56.05,66.59,53.2,68.99,57.42,18.58,13.16,NA,8.89,11.4,10.23,NA,12.06,13.39,13.2,157,4.385
101,2010-10-20T02:00,2010,293,200,0,68.06,59.13,68.74,58.16,68.11,58.04,68.18,56.08,66.65,53.22,69.07,57.6,18.52,13.16,NA,8.92,10.58,10.07,NA,12.09,13.44,13.2,156,4.358
101,2010-10-20T03:00,2010,293,300,0,67.96,59.03,68.65,58.82,68.02,57.77,68.09,56.08,66.58,53.22,68.96,57.61,18.53,13.14,NA,8.94,9.82,10.25,NA,12.01,13.36,13.2,155,4.33
101,2010-10-20T04:00,2010,293,400,0,67.97,59.08,68.66,58.01,68.03,57.9,68.1,55.95,66.57,53.04,68.98,57.46,18.56,13.19,NA,8.89,10.64,10.13,NA,12.15,13.53,13.2,157,4.385
101,2010-10-20T05:00,2010,293,500,0,68.15,59.57,68.85,59.75,68.21,57.99,68.27,56.01,66.76,53.09,69.16,57.86,18.67,13.25,NA,8.58,9.11,10.22,NA,12.27,13.67,13.2,154,4.302
101,2010-10-20T06:00,2010,293,600,0,67.43,58.11,68.09,55.9,67.49,57.26,67.55,55.4,66.06,52.59,68.42,56.61,19.01,13.39,NA,9.32,12.19,10.23,NA,12.16,13.47,13.2,165,4.609
101,2010-10-20T07:00,2010,293,700,0,67.6,58.01,68.27,56.1,67.67,57.46,67.74,55.52,66.25,52.73,68.6,56.71,18.98,13.42,NA,9.59,12.17,10.21,NA,12.22,13.51,13.2,165,4.609
101,2010-10-20T08:00,2010,293,800,0,68.04,59.2,68.72,58.13,68.09,57.92,68.16,56.02,66.63,53.3,69.03,57.59,18.92,13.42,NA,8.84,10.59,10.17,NA,12.14,13.33,13.2,159,4.441
101,2010-10-20T09:00,2010,293,900,0,68.07,59.3,68.77,58.6,68.14,58.25,68.2,56.4,66.65,53.81,69.07,57.95,18.87,13.43,NA,8.77,10.17,9.89,NA,11.8,12.84,13.2,154,4.302
101,2010-10-20T10:00,2010,293,1000,0,68,59.38,68.73,57.78,68.05,58.29,68.12,56.61,66.54,54.04,68.98,57.95,18.77,13.34,NA,8.61,10.95,9.76,NA,11.51,12.5,13.2,152,4.246
101,2010-10-20T11:00,2010,293,1100,0,68.11,59.6,68.87,58.58,68.16,58.65,68.24,57.11,66.69,54.58,69.08,58.41,18.77,13.3,NA,8.51,10.29,9.51,NA,11.14,12.11,13.2,146,4.078
101,2010-10-20T12:00,2010,293,1200,0,68.02,60.19,68.8,59.39,68.06,58.88,68.14,57.21,66.58,54.71,68.98,58.74,18.84,13.37,NA,7.836,9.41,9.17,NA,10.93,11.87,13.2,141,3.939
101,2010-10-20T13:00,2010,293,1300,0,67.95,59.86,68.73,58.47,68,58.77,68.08,57.31,66.52,54.87,68.92,58.58,19.1,13.46,NA,8.09,10.26,9.23,NA,10.77,11.65,13.2,145,4.05
101,2010-10-20T14:00,2010,293,1400,0,68.03,60.13,68.82,58.44,68.08,59.12,68.13,57.37,66.57,54.94,68.99,58.73,18.85,13.33,NA,7.9,10.39,8.96,NA,10.76,11.64,13.2,142,3.966
101,2010-10-20T15:00,2010,293,1500,0,68.04,59.83,68.84,58.82,68.08,59.03,68.15,57.28,66.58,54.88,69.01,58.68,19.02,13.44,NA,8.21,10.02,9.06,NA,10.87,11.7,13.2,144,4.022
101,2010-10-20T16:00,2010,293,1600,0,67.98,59.66,68.75,58.69,68.02,58.86,68.08,57.15,66.54,54.77,68.93,58.53,19.03,13.46,NA,8.32,10.07,9.16,NA,10.93,11.76,13.2,145,4.05
101,2010-10-20T17:00,2010,293,1700,0,67.86,59.65,68.64,58.71,67.9,58.62,67.95,56.79,66.39,54.35,68.8,58.29,18.99,13.43,NA,8.21,9.93,9.28,NA,11.16,12.04,13.2,146,4.078
101,2010-10-20T18:00,2010,293,1800,0,67.97,59.49,68.73,57.44,68.02,58.44,68.07,56.64,66.51,54.07,68.93,57.96,18.78,13.29,NA,8.48,11.29,9.58,NA,11.42,12.44,13.2,152,4.246
101,2010-10-20T19:00,2010,293,1900,0,68.03,59.46,68.77,57.95,68.09,58.4,68.16,56.5,66.6,53.9,69.02,57.96,18.93,13.4,NA,8.57,10.82,9.69,NA,11.66,12.69,13.2,153,4.274
101,2010-10-20T20:00,2010,293,2000,0,67.99,59.21,68.71,58.03,68.05,58.37,68.11,56.39,66.55,53.81,68.98,57.88,18.87,13.34,NA,8.77,10.68,9.68,NA,11.72,12.74,13.2,153,4.274
101,2010-10-20T21:00,2010,293,2100,0,67.86,58.83,68.57,57.54,67.93,58.01,68,56.23,66.44,53.69,68.86,57.59,19.02,13.44,NA,9.03,11.03,9.92,NA,11.77,12.75,13.2,158,4.413
101,2010-10-20T22:00,2010,293,2200,0,68.01,59.53,68.71,57.61,68.08,58.11,68.15,56.33,66.59,53.87,69,57.84,19.06,13.45,NA,8.47,11.1,9.97,NA,11.82,12.72,13.2,155,4.33
101,2010-10-20T23:00,2010,293,2300,0,68.03,59.46,68.76,58.2,68.1,58.26,68.17,56.51,66.6,53.97,69.02,57.99,18.76,13.3,NA,8.57,10.56,9.84,NA,11.65,12.63,13.2,152,4.246
101,2010-10-21T00:00,2010,294,0,0,67.95,59.27,68.65,57.41,68.02,58.1,68.09,56.39,66.53,53.84,68.94,57.76,19.04,13.41,NA,8.68,11.24,9.93,NA,11.69,12.7,13.2,156,4.358
101,2010-10-21T01:00,2010,294,100,0,67.94,59.1,68.66,57.47,68.02,58.07,68.09,56.24,66.52,53.67,68.95,57.65,19.04,13.42,NA,8.85,11.18,9.95,NA,11.85,12.85,13.2,158,4.413
101,2010-10-21T02:00,2010,294,200,0,67.94,58.87,68.63,58.17,68.01,58.09,68.09,56.14,66.55,53.46,68.95,57.63,18.97,13.42,NA,9.08,10.46,9.92,NA,11.95,13.09,13.2,158,4.413
101,2010-10-21T03:00,2010,294,300,0,67.93,59.06,68.62,58.35,68,57.84,68.09,56.03,66.55,53.28,68.94,57.58,18.86,13.36,NA,8.87,10.27,10.16,NA,12.06,13.27,13.2,158,4.413
101,2010-10-21T04:00,2010,294,400,0,68.02,58.95,68.71,58.45,68.08,58.03,68.18,56.13,66.62,53.31,69.03,57.63,18.71,13.25,NA,9.06,10.26,10.05,NA,12.05,13.31,13.2,157,4.385
101,2010-10-21T05:00,2010,294,500,0,67.96,58.96,68.64,57.83,68.02,58.12,68.12,56.07,66.57,53.3,68.97,57.54,18.69,13.25,NA,8.99,10.81,9.9,NA,12.05,13.28,13.2,157,4.385
101,2010-10-21T06:00,2010,294,600,0,67.92,58.93,68.62,57.7,67.99,58.2,68.09,56.13,66.54,53.5,68.93,57.59,18.87,13.38,NA,8.99,10.92,9.79,NA,11.95,13.04,13.2,158,4.413
101,2010-10-21T07:00,2010,294,700,0,68,59.22,68.73,57.18,68.08,58.13,68.16,56.35,66.59,53.79,69.01,57.68,18.95,13.39,NA,8.79,11.55,9.95,NA,11.8,12.81,13.2,158,4.413
101,2010-10-21T08:00,2010,294,800,0,67.91,59.1,68.64,57.79,67.98,58.12,68.07,56.5,66.53,53.91,68.9,57.8,18.67,13.24,NA,8.81,10.85,9.86,NA,11.57,12.62,13.2,154,4.302
101,2010-10-21T09:00,2010,294,900,0,68.07,59.43,68.8,57.71,68.13,58.48,68.21,56.68,66.65,54.17,69.06,58.02,18.96,13.43,NA,8.64,11.09,9.65,NA,11.52,12.49,13.2,154,4.302
101,2010-10-21T10:00,2010,294,1000,0,67.72,59.13,68.44,57.89,67.77,58.18,67.86,57.63,66.33,55.22,68.68,58.37,18.81,13.29,NA,8.59,10.55,9.59,NA,10.23,11.11,13.2,142,3.966
101,2010-10-21T11:00,2010,294,1100,0,67.71,59.13,68.45,57.59,67.78,58.16,67.92,65.86,66.32,65.05,68.71,62.24,18.82,13.34,NA,8.58,10.86,9.62,NA,2.053,1.275,13.2,90,2.514
101,2010-10-21T12:00,2010,294,1200,0,67.99,59.16,68.72,57.77,68.06,58.39,68.21,66.34,66.62,65.58,68.98,62.55,19,13.42,NA,8.83,10.96,9.67,NA,1.868,1.043,13.2,90,2.514
101,2010-10-21T13:00,2010,294,1300,0,67.94,59.45,68.67,57.26,68.01,58.55,68.18,66.36,66.59,65.58,68.94,62.59,19,13.43,NA,8.49,11.41,9.47,NA,1.818,1.013,13.2,89,2.486
101,2010-10-21T14:00,2010,294,1400,0,64.03,54.39,64.66,52.96,63.92,53.14,64.17,59.46,62.71,60.03,65.7,59.11,12.88,9.26,NA,9.63,11.71,10.78,NA,4.711,2.674,13.25,79,2.207
101,2010-10-21T15:00,2010,294,1500,0,68.23,58.87,69.1,56.9,68.27,57.86,68.48,56.6,66.85,62.55,69.32,59.59,18.68,13.49,NA,9.36,12.2,10.41,NA,11.88,4.299,13.23,135,3.771
101,2010-10-21T16:00,2010,294,1600,0,68.14,59.16,68.99,57.63,68.19,58.2,68.38,56.68,66.81,62.6,69.16,59.77,18.78,13.5,NA,8.98,11.36,9.99,NA,11.69,4.205,13.22,130,3.631
101,2010-10-21T17:00,2010,294,1700,0,68.02,59,68.83,57.78,68.08,58.13,68.24,56.55,66.66,62.41,69.02,59.61,18.63,13.37,NA,9.01,11.04,9.95,NA,11.69,4.256,13.21,131,3.659
101,2010-10-21T18:00,2010,294,1800,0,67.99,58.95,68.8,57.6,68.07,58.2,68.22,56.32,66.63,62.31,69,59.49,18.73,13.44,NA,9.04,11.2,9.87,NA,11.9,4.321,13.21,132,3.687
101,2010-10-21T19:00,2010,294,1900,0,68.02,58.95,68.82,57.4,68.1,58.06,68.25,56.17,66.65,62.34,69.03,59.4,18.86,13.56,NA,9.07,11.42,10.05,NA,12.08,4.31,13.2,134,3.743
101,2010-10-21T20:00,2010,294,2000,0,68.07,58.79,68.87,56.92,68.16,57.8,68.32,56.14,66.73,62.3,69.09,59.22,18.76,13.46,NA,9.29,11.94,10.36,NA,12.18,4.437,13.2,137,3.827
101,2010-10-21T21:00,2010,294,2100,0,68.02,58.68,68.81,57.32,68.11,57.72,68.25,56.02,66.65,62.23,69.04,59.21,18.74,13.48,NA,9.34,11.49,10.39,NA,12.23,4.42,13.2,137,3.827
101,2010-10-21T22:00,2010,294,2200,0,67.99,58.52,68.78,56.59,68.09,57.51,68.26,55.89,66.67,62.21,69.03,59,18.93,13.58,NA,9.47,12.19,10.59,NA,12.38,4.456,13.2,140,3.911
101,2010-10-21T23:00,2010,294,2300,0,68.11,59.02,68.88,58.3,68.2,57.74,68.36,55.98,66.77,62.28,69.12,59.43,18.67,13.44,NA,9.08,10.58,10.46,NA,12.38,4.488,13.2,134,3.743
101,2010-10-22T00:00,2010,295,0,0,67.99,58.53,68.77,56.74,68.09,57.6,68.25,55.96,66.65,62.19,69.01,59.04,18.81,13.44,NA,9.46,12.03,10.48,NA,12.3,4.462,13.2,138,3.855
101,2010-10-22T01:00,2010,295,100,0,68.1,59.29,68.87,57.34,68.2,57.49,68.35,55.93,66.75,62.25,69.12,59.28,18.73,13.47,NA,8.8,11.52,10.71,NA,12.42,4.498,13.2,136,3.799
101,2010-10-22T02:00,2010,295,200,0,68.03,58.72,68.8,57.83,68.11,57.72,68.26,55.81,66.66,62.17,69.04,59.24,18.85,13.5,NA,9.31,10.97,10.4,NA,12.44,4.486,13.2,136,3.799
101,2010-10-22T03:00,2010,295,300,0,68.07,58.37,68.88,56.76,68.15,57.55,68.32,55.72,66.74,62.12,69.09,58.94,18.74,13.47,NA,9.7,12.12,10.6,NA,12.6,4.625,13.2,140,3.911
101,2010-10-22T04:00,2010,295,400,0,67.97,58.22,68.79,56.21,68.06,57.12,68.23,55.54,66.64,61.99,69,58.69,18.73,13.4,NA,9.75,12.59,10.94,NA,12.69,4.652,13.2,142,3.966
101,2010-10-22T05:00,2010,295,500,0,68.14,58.48,68.97,57.26,68.23,57.35,68.41,55.7,66.83,62.17,69.17,59.02,18.6,13.35,NA,9.66,11.71,10.87,NA,12.71,4.666,13.2,140,3.911
101,2010-10-22T06:00,2010,295,600,0,67.94,58.13,68.76,56.03,68.03,57.15,68.21,55.4,66.61,61.91,68.97,58.6,18.79,13.47,NA,9.81,12.73,10.87,NA,12.81,4.702,13.2,143,3.994
101,2010-10-22T07:00,2010,295,700,0,68.08,58.51,68.9,56.15,68.14,57.17,68.34,55.42,66.76,62.07,69.09,58.76,19,13.59,NA,9.57,12.75,10.97,NA,12.91,4.69,13.2,144,4.022
101,2010-10-22T08:00,2010,295,800,0,67.34,57.52,68.15,56.04,67.42,56.66,67.58,55,66.04,55.31,68.39,56.92,18.86,13.46,NA,9.81,12.11,10.76,NA,12.58,10.73,13.2,160,4.469
101,2010-10-22T09:00,2010,295,900,0,67.72,58.17,68.55,57.01,67.81,57.08,67.97,55.52,66.42,53.39,68.79,57.01,18.85,13.48,NA,9.55,11.54,10.73,NA,12.45,13.03,13.2,163,4.553
101,2010-10-22T10:00,2010,295,1000,0,67.66,58.32,68.53,56.63,67.73,57.07,67.92,55.62,66.28,53.45,68.9,57.21,18.7,13.39,NA,9.33,11.9,10.67,NA,12.31,12.84,13.22,160,4.469
101,2010-10-22T11:00,2010,295,1100,0,67.79,58.35,68.67,57.31,67.88,57.45,68.05,55.96,66.45,53.76,68.94,57.4,18.68,13.36,NA,9.44,11.36,10.43,NA,12.1,12.7,13.22,158,4.413
101,2010-10-22T12:00,2010,295,1200,0,68.01,58.67,68.86,57.48,68.09,57.94,68.24,56.42,66.7,54.21,69.06,57.68,18.76,13.43,NA,9.34,11.37,10.15,NA,11.83,12.49,13.21,156,4.358
101,2010-10-22T13:00,2010,295,1300,0,67.91,58.63,68.75,57.52,67.97,57.8,68.12,56.15,66.6,53.98,68.94,57.54,18.76,13.42,NA,9.28,11.22,10.17,NA,11.98,12.62,13.21,157,4.385
101,2010-10-22T14:00,2010,295,1400,0,67.83,58.42,68.67,56.94,67.88,57.6,68.05,55.92,66.5,53.79,68.86,57.28,18.85,13.45,NA,9.41,11.73,10.28,NA,12.12,12.72,13.2,161,4.497
101,2010-10-22T15:00,2010,295,1500,0,67.94,58.97,68.79,57.47,68.01,57.6,68.16,56.03,66.62,53.85,68.98,57.54,18.84,13.41,NA,8.97,11.33,10.41,NA,12.13,12.78,13.2,157,4.385
101,2010-10-22T16:00,2010,295,1600,0,67.99,58.43,68.84,57.73,68.04,57.8,68.2,56.1,66.66,53.92,69.03,57.52,18.7,13.36,NA,9.56,11.11,10.24,NA,12.1,12.74,13.2,158,4.413
101,2010-10-22T17:00,2010,295,1700,0,67.93,58.63,68.78,57.18,67.99,57.48,68.13,55.99,66.6,53.76,68.96,57.38,18.69,13.33,NA,9.3,11.6,10.5,NA,12.14,12.84,13.2,158,4.413
101,2010-10-22T18:00,2010,295,1800,0,67.88,58.47,68.73,57.02,67.95,57.38,68.09,55.81,66.57,53.56,68.92,57.2,18.61,13.3,NA,9.42,11.71,10.57,NA,12.28,13.01,13.2,160,4.469
101,2010-10-22T19:00,2010,295,1900,0,67.75,58.3,68.6,57.2,67.82,57.13,67.96,55.55,66.44,53.36,68.78,57.03,18.93,13.47,NA,9.45,11.4,10.69,NA,12.42,13.09,13.2,162,4.525
101,2010-10-22T20:00,2010,295,2000,0,67.77,58.32,68.6,57.03,67.83,57.33,67.96,55.49,66.46,53.31,68.77,57.02,18.93,13.5,NA,9.44,11.57,10.5,NA,12.48,13.15,13.2,163,4.553
101,2010-10-22T21:00,2010,295,2100,0,67.78,58.3,68.61,56.83,67.84,57.27,67.98,55.46,66.46,53.27,68.79,56.97,18.91,13.47,NA,9.48,11.78,10.58,NA,12.52,13.18,13.2,163,4.553
101,2010-10-22T22:00,2010,295,2200,0,67.58,57.94,68.42,56.41,67.65,56.95,67.79,55.3,66.26,53.11,68.61,56.69,18.98,13.51,NA,9.64,12.01,10.7,NA,12.49,13.15,13.2,165,4.609
101,2010-10-22T23:00,2010,295,2300,0,67.69,58.12,68.52,56.74,67.75,57.04,67.88,55.32,66.39,53.03,68.68,56.78,18.83,13.42,NA,9.57,11.78,10.7,NA,12.56,13.36,13.2,164,4.581
101,2010-10-23T00:00,2010,296,0,0,67.7,58.03,68.51,56.39,67.75,56.59,67.89,55.24,66.39,52.85,68.7,56.54,18.58,13.22,NA,9.67,12.13,11.16,NA,12.64,13.54,13.2,164,4.581
101,2010-10-23T01:00,2010,296,100,0,67.63,57.91,68.44,56.68,67.69,56.47,67.82,55.16,66.32,52.79,68.64,56.51,18.58,13.25,NA,9.72,11.76,11.21,NA,12.67,13.54,13.2,165,4.609
101,2010-10-23T02:00,2010,296,200,0,67.86,58.17,68.69,56.65,67.93,57.2,68.06,55.59,66.55,53.27,68.88,56.92,18.59,13.27,NA,9.69,12.04,10.73,NA,12.47,13.28,13.2,162,4.525
101,2010-10-23T03:00,2010,296,300,0,67.91,57.81,68.75,57.52,67.96,57.3,68.09,55.64,66.57,53.28,68.92,57.01,18.61,13.24,NA,10.09,11.23,10.65,NA,12.45,13.29,13.2,162,4.525
101,2010-10-23T04:00,2010,296,400,0,67.88,58.33,68.74,57.9,67.95,57.23,68.08,55.69,66.59,53.36,68.89,57.19,18.65,13.27,NA,9.55,10.84,10.72,NA,12.39,13.23,13.2,159,4.441
101,2010-10-23T05:00,2010,296,500,0,67.84,58.66,68.67,56.69,67.89,57.1,68.03,55.62,66.51,53.31,68.86,57.06,18.62,13.24,NA,9.17,11.98,10.79,NA,12.41,13.2,13.2,160,4.469
101,2010-10-23T06:00,2010,296,600,0,67.73,58,68.57,57.17,67.79,57.07,67.93,55.39,66.42,53.12,68.74,56.85,18.78,13.34,NA,9.73,11.39,10.73,NA,12.54,13.31,13.2,162,4.525
101,2010-10-23T07:00,2010,296,700,0,67.73,58.1,68.56,56.61,67.78,56.88,67.92,55.33,66.41,53.02,68.75,56.74,18.65,13.28,NA,9.63,11.95,10.9,NA,12.59,13.39,13.2,163,4.553
101,2010-10-23T08:00,2010,296,800,0,68.08,58.94,68.94,58.62,68.15,57.21,68.29,55.81,66.77,53.44,69.11,57.47,18.68,13.3,NA,9.14,10.32,10.95,NA,12.48,13.32,13.2,158,4.413
101,2010-10-23T09:00,2010,296,900,0,67.81,58.73,68.67,57.9,67.87,57.04,68.02,55.82,66.48,53.61,68.85,57.33,18.8,13.38,NA,9.08,10.77,10.83,NA,12.19,12.87,13.2,157,4.385
101,2010-10-23T10:00,2010,296,1000,0,67.96,58.95,68.81,57.67,68,57.69,68.17,56.42,66.63,54.28,69,57.76,18.75,13.34,NA,9.01,11.14,10.31,NA,11.76,12.35,13.2,153,4.274
101,2010-10-23T11:00,2010,296,1100,0,68.07,59.62,68.92,58.35,68.09,58.12,68.26,56.82,66.73,54.71,69.1,58.27,18.71,13.36,NA,8.44,10.57,9.97,NA,11.43,12.02,13.2,148,4.134
101,2010-10-23T12:00,2010,296,1200,0,67.99,59.39,68.84,58.08,67.99,58.37,68.18,57.04,66.63,54.98,69.03,58.34,18.82,13.44,NA,8.6,10.75,9.62,NA,11.14,11.65,13.2,146,4.078
101,2010-10-23T13:00,2010,296,1300,0,67.91,59.61,68.74,58.1,67.9,58.32,68.09,57.03,66.55,55.01,68.92,58.4,18.93,13.46,NA,8.3,10.64,9.58,NA,11.06,11.54,13.2,145,4.05
101,2010-10-23T14:00,2010,296,1400,0,68.01,59.68,68.83,58.3,67.97,58.55,68.17,57.18,66.61,55.24,69.02,58.58,18.96,13.51,NA,8.33,10.53,9.42,NA,10.99,11.37,13.21,143,3.994
101,2010-10-23T15:00,2010,296,1500,0,67.96,59.8,68.78,58,67.94,58.41,68.13,57.17,66.58,55.22,68.98,58.52,18.93,13.47,NA,8.16,10.78,9.53,NA,10.96,11.36,13.21,144,4.022
101,2010-10-23T16:00,2010,296,1600,0,68.02,59.9,68.85,58.76,67.97,58.4,68.17,57.12,66.62,55.15,69.03,58.66,18.87,13.44,NA,8.12,10.09,9.56,NA,11.04,11.47,13.21,142,3.966
101,2010-10-23T17:00,2010,296,1700,0,67.93,59.66,68.76,58.53,67.91,58.08,68.09,56.91,66.55,54.87,68.95,58.37,18.73,13.33,NA,8.26,10.23,9.82,NA,11.18,11.69,13.21,144,4.022
101,2010-10-23T18:00,2010,296,1800,0,67.8,59.36,68.63,58.54,67.79,58.12,67.97,56.62,66.43,54.55,68.81,58.17,18.88,13.39,NA,8.44,10.08,9.67,NA,11.34,11.88,13.21,145,4.05
101,2010-10-23T19:00,2010,296,1900,0,68.01,59.19,68.85,58.95,68,58.13,68.18,56.64,66.63,54.57,69.04,58.21,18.98,13.51,NA,8.82,9.9,9.87,NA,11.54,12.06,13.21,149,4.162
101,2010-10-23T20:00,2010,296,2000,0,67.92,59.47,68.76,58.36,67.92,57.91,68.1,56.57,66.56,54.48,68.95,58.1,18.99,13.45,NA,8.45,10.4,10.01,NA,11.53,12.07,13.21,149,4.162
101,2010-10-23T21:00,2010,296,2100,0,67.84,59.33,68.68,57.66,67.84,57.88,68.02,56.4,66.47,54.23,68.86,57.88,18.82,13.37,NA,8.51,11.02,9.96,NA,11.62,12.24,13.21,150,4.19
101,2010-10-23T22:00,2010,296,2200,0,67.86,58.96,68.71,57.62,67.89,57.58,68.05,56.18,66.51,53.97,68.89,57.63,18.97,13.44,NA,8.9,11.08,10.31,NA,11.87,12.54,13.21,154,4.302
101,2010-10-23T23:00,2010,296,2300,0,67.97,58.98,68.83,58.52,68.01,57.68,68.16,56.17,66.62,53.96,69.01,57.78,19.03,13.48,NA,9,10.31,10.33,NA,11.99,12.66,13.21,154,4.302
101,2010-10-24T00:00,2010,297,0,0,67.83,59.39,68.68,58.21,67.86,57.82,68.01,56.25,66.48,54.07,68.85,57.91,19.02,13.5,NA,8.45,10.48,10.04,NA,11.77,12.4,13.21,150,4.19
101,2010-10-24T01:00,2010,297,100,0,67.84,58.49,68.68,57.18,67.87,57.74,68.03,56.18,66.49,54.02,68.87,57.49,18.97,13.48,NA,9.35,11.5,10.14,NA,11.85,12.48,13.21,157,4.385
101,2010-10-24T02:00,2010,297,200,0,67.91,58.64,68.75,56.79,67.94,57.52,68.1,56.13,66.56,53.91,68.95,57.39,18.85,13.42,NA,9.27,11.97,10.42,NA,11.98,12.65,13.21,157,4.385
101,2010-10-24T03:00,2010,297,300,0,68.06,59.29,68.92,59.2,68.1,57.65,68.25,56.16,66.71,53.9,69.08,57.9,18.8,13.39,NA,8.76,9.72,10.45,NA,12.08,12.81,13.21,152,4.246
101,2010-10-24T04:00,2010,297,400,0,67.82,58.66,68.68,57.6,67.86,57.38,68.01,55.96,66.47,53.72,68.85,57.42,18.81,13.39,NA,9.16,11.08,10.48,NA,12.05,12.75,13.21,156,4.358
101,2010-10-24T05:00,2010,297,500,0,67.97,59.04,68.83,57.73,68.02,57.66,68.17,56.08,66.63,53.8,69,57.61,18.7,13.34,NA,8.93,11.1,10.36,NA,12.09,12.83,13.2,154,4.302
101,2010-10-24T06:00,2010,297,600,0,67.8,58.64,68.65,57.01,67.85,57.38,68,55.94,66.46,53.69,68.83,57.3,18.69,13.35,NA,9.15,11.64,10.46,NA,12.06,12.77,13.21,157,4.385
101,2010-10-24T07:00,2010,297,700,0,67.89,58.81,68.74,57.32,67.93,57.51,68.07,56.04,66.55,53.84,68.91,57.48,18.91,13.45,NA,9.08,11.42,10.42,NA,12.03,12.71,13.2,156,4.358
101,2010-10-24T08:00,2010,297,800,0,68.03,58.73,68.9,58.16,68.08,57.69,68.23,56.28,66.69,54.04,69.06,57.7,18.82,13.38,NA,9.3,10.74,10.39,NA,11.95,12.65,13.21,154,4.302
101,2010-10-24T09:00,2010,297,900,0,67.93,59.07,68.77,57.71,67.96,57.96,68.12,56.44,66.58,54.25,68.96,57.85,18.68,13.31,NA,8.85,11.06,10,NA,11.68,12.33,13.21,151,4.218
101,2010-10-24T10:00,2010,297,1000,0,68.04,59.47,68.87,58.07,68.05,58.09,68.23,56.83,66.69,54.7,69.06,58.19,18.57,13.26,NA,8.56,10.81,9.97,NA,11.39,11.98,13.21,146,4.078
101,2010-10-24T11:00,2010,297,1100,0,67.81,59.09,68.65,57.39,67.81,57.89,67.99,56.69,66.45,54.63,68.84,57.94,18.88,13.43,NA,8.72,11.26,9.92,NA,11.31,11.81,13.21,149,4.162
101,2010-10-24T12:00,2010,297,1200,0,67.87,58.94,68.71,57.36,67.89,58.21,68.07,56.77,66.53,54.7,68.91,57.98,18.76,13.4,NA,8.93,11.35,9.68,NA,11.3,11.84,13.21,149,4.162
101,2010-10-24T13:00,2010,297,1300,0,67.91,59.22,68.75,57.19,67.9,57.88,68.09,56.56,66.54,54.45,68.95,57.88,18.92,13.48,NA,8.7,11.56,10.03,NA,11.53,12.09,13.21,151,4.218
101,2010-10-24T14:00,2010,297,1400,0,68.03,59.7,68.88,57.72,68.05,58.1,68.22,56.69,66.67,54.62,69.07,58.15,19.04,13.52,NA,8.34,11.16,9.94,NA,11.53,12.05,13.21,151,4.218
101,2010-10-24T15:00,2010,297,1500,0,67.8,59.48,68.63,57.94,67.79,58,67.97,56.66,66.43,54.68,68.81,58.13,19,13.53,NA,8.32,10.7,9.79,NA,11.31,11.76,13.21,147,4.106
101,2010-10-24T16:00,2010,297,1600,0,68.01,59.65,68.85,58.2,68.01,58.06,68.19,56.84,66.64,54.79,69.03,58.28,18.85,13.43,NA,8.36,10.65,9.95,NA,11.35,11.86,13.21,147,4.106
101,2010-10-24T17:00,2010,297,1700,0,67.9,59.29,68.74,57.68,67.9,57.87,68.08,56.66,66.53,54.56,68.93,57.99,18.78,13.38,NA,8.61,11.06,10.03,NA,11.41,11.97,13.21,149,4.162
101,2010-10-24T18:00,2010,297,1800,0,67.88,59.15,68.71,57.77,67.87,57.87,68.05,56.57,66.5,54.42,68.9,57.92,18.77,13.33,NA,8.74,10.94,10,NA,11.47,12.08,13.21,149,4.162
101,2010-10-24T19:00,2010,297,1900,0,67.87,58.91,68.71,57.52,67.88,58.04,68.04,56.49,66.5,54.34,68.89,57.83,18.87,13.4,NA,8.96,11.19,9.84,NA,11.55,12.16,13.21,151,4.218
101,2010-10-24T20:00,2010,297,2000,0,67.84,59.06,68.69,56.93,67.89,57.9,68.04,56.41,66.5,54.29,68.88,57.72,18.95,13.48,NA,8.78,11.77,9.99,NA,11.63,12.21,13.21,153,4.274
101,2010-10-24T21:00,2010,297,2100,0,67.94,59.28,68.79,57.47,67.98,57.93,68.13,56.54,66.59,54.41,68.98,57.92,18.84,13.39,NA,8.66,11.32,10.04,NA,11.59,12.18,13.21,152,4.246
101,2010-10-24T22:00,2010,297,2200,0,67.89,59.32,68.74,57.77,67.9,58.06,68.07,56.5,66.52,54.41,68.93,57.99,19,13.52,NA,8.57,10.97,9.84,NA,11.56,12.1,13.21,150,4.19
101,2010-10-24T23:00,2010,297,2300,0,67.91,59.12,68.76,57.87,67.95,58.2,68.1,56.52,66.55,54.41,68.94,57.96,18.89,13.52,NA,8.79,10.89,9.74,NA,11.58,12.14,13.21,151,4.218
101,2010-10-25T00:00,2010,298,0,0,67.95,59.06,68.81,58.31,67.97,58.01,68.13,56.56,66.6,54.44,68.98,58,18.91,13.49,NA,8.89,10.49,9.96,NA,11.57,12.15,13.21,151,4.218
101,2010-10-25T01:00,2010,298,100,0,68.02,59.45,68.87,59.01,68.03,57.94,68.19,56.55,66.64,54.39,69.05,58.17,18.76,13.41,NA,8.57,9.86,10.09,NA,11.64,12.25,13.21,148,4.134
101,2010-10-25T02:00,2010,298,200,0,67.88,59.46,68.73,58.85,67.89,58.05,68.05,56.41,66.5,54.25,68.9,58.12,18.87,13.46,NA,8.41,9.88,9.84,NA,11.64,12.26,13.21,148,4.134
101,2010-10-25T03:00,2010,298,300,0,67.85,59.25,68.71,58.92,67.88,57.92,68.03,56.38,66.49,54.23,68.87,58.03,18.86,13.46,NA,8.6,9.79,9.96,NA,11.65,12.27,13.21,149,4.162
101,2010-10-25T04:00,2010,298,400,0,67.89,59.07,68.74,58.05,67.92,58.04,68.07,56.37,66.53,54.23,68.92,57.89,18.77,13.41,NA,8.82,10.69,9.87,NA,11.7,12.3,13.21,150,4.19
101,2010-10-25T05:00,2010,298,500,0,67.94,59.26,68.79,58.04,67.95,57.79,68.11,56.46,66.57,54.26,68.98,57.92,18.61,13.3,NA,8.68,10.75,10.17,NA,11.65,12.31,13.21,150,4.19
101,2010-10-25T06:00,2010,298,600,0,67.78,58.71,68.62,56.67,67.8,57.99,67.97,56.31,66.42,54.14,68.81,57.59,18.76,13.37,NA,9.07,11.96,9.81,NA,11.66,12.29,13.21,153,4.274
101,2010-10-25T07:00,2010,298,700,0,67.93,58.87,68.78,57.57,67.96,57.91,68.13,56.41,66.59,54.25,68.97,57.76,18.87,13.45,NA,9.07,11.22,10.05,NA,11.71,12.34,13.21,154,4.302
101,2010-10-25T08:00,2010,298,800,0,67.98,59.11,68.83,57.87,67.98,58.04,68.16,56.52,66.61,54.38,69.02,57.97,18.89,13.48,NA,8.86,10.95,9.94,NA,11.64,12.23,13.21,151,4.218
101,2010-10-25T09:00,2010,298,900,0,67.92,59.39,68.77,58.19,67.96,58.28,68.14,56.58,66.58,54.52,68.99,58.17,18.91,13.51,NA,8.53,10.58,9.68,NA,11.56,12.06,13.21,149,4.162
101,2010-10-25T10:00,2010,298,1000,0,67.91,59.55,68.74,58.55,67.92,58.53,68.1,56.85,66.54,54.86,68.93,58.41,18.88,13.52,NA,8.36,10.19,9.38,NA,11.25,11.68,13.21,145,4.05
101,2010-10-25T11:00,2010,298,1100,0,67.95,59.53,68.78,57.75,67.94,58.23,68.12,56.99,66.56,55.03,68.98,58.31,18.96,13.53,NA,8.43,11.03,9.71,NA,11.13,11.53,13.21,147,4.106
