id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-10-25T12:00,2010,298,1200,0,68.05,59.91,68.87,58.19,67.99,58.82,68.2,57.47,66.65,55.55,69.06,58.84,18.93,13.52,NA,8.14,10.68,9.17,NA,10.73,11.1,13.21,141,3.939
101,2010-10-25T13:00,2010,298,1300,0,67.96,59.91,68.76,58.18,67.86,58.4,68.07,57.61,66.52,55.73,68.95,58.85,18.96,13.52,NA,8.06,10.57,9.46,NA,10.47,10.78,13.21,140,3.911
101,2010-10-25T14:00,2010,298,1400,0,67.99,59.94,68.78,58.01,67.88,58.76,68.1,57.78,66.55,55.95,68.97,58.99,19.01,13.54,NA,8.06,10.77,9.12,NA,10.32,10.6,13.21,139,3.883
101,2010-10-25T15:00,2010,298,1500,0,68.07,60.19,68.83,58.68,67.89,58.77,68.14,57.91,66.57,56.1,69.04,59.24,18.86,13.47,NA,7.881,10.15,9.13,NA,10.23,10.47,13.21,134,3.743
101,2010-10-25T16:00,2010,298,1600,0,67.91,60.2,68.69,58.83,67.76,58.47,67.99,57.71,66.44,55.86,68.88,59.1,18.89,13.47,NA,7.704,9.87,9.29,NA,10.29,10.58,13.21,136,3.799
101,2010-10-25T17:00,2010,298,1700,0,68.03,60.15,68.81,59.06,67.88,58.75,68.12,57.64,66.55,55.75,69.01,59.12,18.68,13.35,NA,7.877,9.75,9.13,NA,10.48,10.8,13.21,134,3.743
101,2010-10-25T18:00,2010,298,1800,0,67.95,60.27,68.72,58.23,67.77,58.55,68.03,57.65,66.46,55.93,68.92,59.06,18.89,13.48,NA,7.683,10.48,9.22,NA,10.39,10.53,13.21,137,3.827
101,2010-10-25T19:00,2010,298,1900,0,67.93,60.28,68.68,58.97,67.71,58.58,67.98,57.62,66.4,55.89,68.9,59.19,18.93,13.52,NA,7.648,9.7,9.13,NA,10.36,10.51,13.22,135,3.771
101,2010-10-25T20:00,2010,298,2000,0,67.92,60.27,68.68,58.32,67.74,58.42,68,57.66,66.43,55.91,68.89,59.04,18.95,13.48,NA,7.653,10.37,9.32,NA,10.34,10.52,13.22,136,3.799
101,2010-10-25T21:00,2010,298,2100,0,68.04,60.3,68.8,58.96,67.86,58.6,68.11,57.73,66.53,55.96,69.01,59.21,19,13.55,NA,7.741,9.84,9.26,NA,10.38,10.57,13.22,136,3.799
101,2010-10-25T22:00,2010,298,2200,0,67.91,60.17,68.66,59.07,67.69,58.47,67.96,57.72,66.38,55.99,68.88,59.19,18.98,13.53,NA,7.741,9.59,9.22,NA,10.24,10.39,13.22,135,3.771
101,2010-10-25T23:00,2010,298,2300,0,68.1,60.6,68.85,59.18,67.88,58.91,68.14,57.96,66.56,56.21,69.07,59.5,18.88,13.46,NA,7.493,9.67,8.97,NA,10.19,10.36,13.22,132,3.687
101,2010-10-26T00:00,2010,299,0,0,67.94,60.56,68.69,58.16,67.72,58.58,67.99,57.9,66.42,56.15,68.9,59.28,18.86,13.42,NA,7.379,10.53,9.14,NA,10.09,10.27,13.22,133,3.715
101,2010-10-26T01:00,2010,299,100,0,68.04,60.75,68.8,59.2,67.82,58.6,68.09,57.94,66.51,56.19,69.01,59.47,18.86,13.46,NA,7.283,9.6,9.23,NA,10.15,10.32,13.22,132,3.687
101,2010-10-26T02:00,2010,299,200,0,67.89,60.56,68.66,59.22,67.68,58.59,67.94,57.87,66.37,56.12,68.86,59.42,19.01,13.5,NA,7.331,9.44,9.09,NA,10.07,10.26,13.22,131,3.659
101,2010-10-26T03:00,2010,299,300,0,68.08,61.08,68.85,60.07,67.86,58.89,68.13,58.04,66.56,56.3,69.05,59.8,18.95,13.5,NA,6.998,8.78,8.97,NA,10.09,10.26,13.22,129,3.603
101,2010-10-26T04:00,2010,299,400,0,67.98,60.5,68.75,59.59,67.77,58.46,68.03,57.92,66.45,56.15,68.95,59.43,18.89,13.45,NA,7.475,9.16,9.3,NA,10.11,10.3,13.22,131,3.659
101,2010-10-26T05:00,2010,299,500,0,67.93,60.46,68.7,58.54,67.74,58.3,68.01,57.91,66.43,56.14,68.9,59.23,18.8,13.42,NA,7.477,10.16,9.44,NA,10.1,10.3,13.22,134,3.743
101,2010-10-26T06:00,2010,299,600,0,67.92,60.19,68.68,57.83,67.73,58.35,67.99,57.9,66.42,56.08,68.89,59.07,18.74,13.35,NA,7.729,10.85,9.38,NA,10.09,10.34,13.22,134,3.743
101,2010-10-26T07:00,2010,299,700,0,68.01,60.23,68.78,58.27,67.83,58.68,68.09,57.91,66.52,56.13,68.99,59.21,18.91,13.5,NA,7.778,10.51,9.15,NA,10.18,10.4,13.22,136,3.799
101,2010-10-26T08:00,2010,299,800,0,67.98,60.37,68.75,58.49,67.78,58.39,68.06,57.86,66.47,56.11,68.97,59.22,18.94,13.52,NA,7.612,10.26,9.39,NA,10.2,10.36,13.22,135,3.771
101,2010-10-26T09:00,2010,299,900,0,67.88,60.42,68.69,58.45,67.74,58.39,68.02,58.04,66.45,56.3,68.93,59.38,18.93,13.48,NA,7.453,10.24,9.36,NA,9.98,10.15,13.22,132,3.687
101,2010-10-26T10:00,2010,299,1000,0,68,60.76,68.83,58.96,67.88,58.72,68.17,58.35,66.61,56.64,69.08,59.74,18.96,13.48,NA,7.236,9.87,9.16,NA,9.81,9.96,13.21,128,3.575
101,2010-10-26T11:00,2010,299,1100,0,67.99,60.91,68.82,59.53,67.89,58.9,68.16,58.56,66.62,56.89,69.05,59.97,18.94,13.47,NA,7.077,9.29,8.99,NA,9.6,9.73,13.21,126,3.52
101,2010-10-26T12:00,2010,299,1200,0,68.11,61.4,68.93,59.51,68,59.37,68.26,58.96,66.75,57.34,69.14,60.32,18.96,13.47,NA,6.704,9.42,8.63,NA,9.3,9.4,13.2,121,3.38
101,2010-10-26T13:00,2010,299,1300,0,68.2,61.48,69.01,59.97,68.08,59.72,68.35,59.17,66.86,57.6,69.21,60.54,18.92,13.44,NA,6.729,9.04,8.36,NA,9.18,9.26,13.2,119,3.324
101,2010-10-26T14:00,2010,299,1400,0,68.14,61.69,68.93,59.98,68.02,59.8,68.28,59.17,66.8,57.67,69.12,60.61,19.03,13.52,NA,6.443,8.95,8.22,NA,9.1,9.13,13.19,118,3.296
101,2010-10-26T15:00,2010,299,1500,0,68.25,61.89,69.03,60.41,68.13,59.8,68.38,59.18,66.91,57.69,69.24,60.71,19.02,13.55,NA,6.36,8.62,8.33,NA,9.21,9.23,13.19,118,3.296
101,2010-10-26T16:00,2010,299,1600,0,68.29,61.56,69.07,60,68.18,59.65,68.42,59.21,66.96,57.68,69.28,60.55,18.96,13.46,NA,6.733,9.07,8.52,NA,9.21,9.28,13.19,120,3.352
101,2010-10-26T17:00,2010,299,1700,0,68.15,61.16,68.94,60.48,68.04,59.47,68.28,58.78,66.81,57.2,69.14,60.29,18.8,13.42,NA,6.988,8.46,8.57,NA,9.51,9.61,13.19,121,3.38
101,2010-10-26T18:00,2010,299,1800,0,68.03,60.48,68.8,58.61,67.9,58.9,68.13,58.2,66.63,56.56,69.01,59.47,18.93,13.43,NA,7.546,10.19,9,NA,9.93,10.08,13.19,132,3.687
101,2010-10-26T19:00,2010,299,1900,0,68.14,60.33,68.92,58.67,68.01,58.76,68.23,58.09,66.71,56.36,69.14,59.37,18.86,13.4,NA,7.805,10.25,9.25,NA,10.14,10.35,13.19,134,3.743
101,2010-10-26T20:00,2010,299,2000,0,68.09,60.62,68.89,59.55,67.96,58.85,68.2,58.07,66.66,56.29,69.1,59.58,18.69,13.33,NA,7.47,9.34,9.11,NA,10.13,10.37,13.2,129,3.603
101,2010-10-26T21:00,2010,299,2100,0,67.98,60.42,68.77,59.04,67.85,58.58,68.09,58.02,66.55,56.26,68.99,59.4,18.76,13.34,NA,7.559,9.72,9.27,NA,10.07,10.29,13.2,132,3.687
101,2010-10-26T22:00,2010,299,2200,0,67.96,60.5,68.76,59.33,67.84,58.45,68.09,58,66.55,56.29,68.99,59.46,19,13.5,NA,7.456,9.43,9.39,NA,10.09,10.25,13.2,132,3.687
101,2010-10-26T23:00,2010,299,2300,0,67.96,60.67,68.75,58.98,67.84,58.9,68.08,58.05,66.54,56.3,68.97,59.55,18.85,13.41,NA,7.285,9.77,8.94,NA,10.03,10.24,13.2,129,3.603
101,2010-10-27T00:00,2010,300,0,0,68.04,60.9,68.83,59.71,67.9,58.82,68.15,58.16,66.61,56.45,69.05,59.72,18.93,13.51,NA,7.137,9.12,9.09,NA,10,10.16,13.2,129,3.603
101,2010-10-27T01:00,2010,300,100,0,68.08,61.19,68.9,60.67,67.96,58.97,68.2,58.23,66.66,56.53,69.1,59.99,18.97,13.53,NA,6.896,8.22,8.99,NA,9.97,10.12,13.2,126,3.52
101,2010-10-27T02:00,2010,300,200,0,67.97,61.06,68.77,59.63,67.85,58.88,68.1,58.26,66.56,56.59,68.98,59.83,19.07,13.55,NA,6.911,9.14,8.96,NA,9.84,9.98,13.2,127,3.547
101,2010-10-27T03:00,2010,300,300,0,67.95,60.72,68.76,59.11,67.85,58.83,68.1,58.32,66.57,56.66,68.98,59.7,19.01,13.47,NA,7.224,9.65,9.02,NA,9.77,9.91,13.2,129,3.603
101,2010-10-27T04:00,2010,300,400,0,68.17,61.21,68.98,60.13,68.05,59.36,68.3,58.57,66.78,56.9,69.19,60.15,18.85,13.45,NA,6.968,8.85,8.69,NA,9.73,9.87,13.2,124,3.464
101,2010-10-27T05:00,2010,300,500,0,68.1,60.98,68.89,59,67.98,59.24,68.23,58.55,66.72,56.83,69.11,59.88,18.61,13.31,NA,7.127,9.89,8.74,NA,9.68,9.89,13.2,126,3.52
101,2010-10-27T06:00,2010,300,600,0,68.08,61,68.86,59.44,67.95,59.16,68.2,58.51,66.69,56.8,69.07,59.9,18.81,13.39,NA,7.084,9.42,8.79,NA,9.69,9.89,13.2,125,3.492
101,2010-10-27T07:00,2010,300,700,0,68.03,61,68.8,59.11,67.92,58.8,68.15,58.36,66.65,56.67,69.03,59.75,18.9,13.49,NA,7.029,9.69,9.12,NA,9.79,9.97,13.2,129,3.603
101,2010-10-27T08:00,2010,300,800,0,68.08,60.96,68.85,59.12,67.98,59.05,68.22,58.41,66.7,56.71,69.11,59.84,18.97,13.5,NA,7.125,9.72,8.93,NA,9.81,9.99,13.19,128,3.575
101,2010-10-27T09:00,2010,300,900,0,68.09,60.89,68.85,58.59,67.99,58.65,68.22,58.41,66.7,56.72,69.1,59.7,18.96,13.49,NA,7.197,10.26,9.34,NA,9.81,9.98,13.19,131,3.659
101,2010-10-27T10:00,2010,300,1000,0,68.13,60.81,68.9,59.64,68.04,58.85,68.26,58.51,66.75,56.82,69.14,59.9,18.96,13.49,NA,7.316,9.26,9.19,NA,9.74,9.93,13.19,131,3.659
101,2010-10-27T11:00,2010,300,1100,0,68.02,60.92,68.79,59.22,67.92,58.88,68.15,58.48,66.64,56.82,69.03,59.83,19.01,13.55,NA,7.105,9.57,9.04,NA,9.67,9.82,13.19,130,3.631
101,2010-10-27T12:00,2010,300,1200,0,68.06,60.7,68.82,58.31,67.94,58.94,68.18,58.52,66.66,56.88,69.06,59.67,19.11,13.55,NA,7.362,10.5,9.01,NA,9.66,9.79,13.19,134,3.743
101,2010-10-27T13:00,2010,300,1300,0,68.14,60.93,68.91,58.53,68.03,59.01,68.26,58.6,66.76,56.93,69.15,59.82,19.03,13.5,NA,7.21,10.38,9.02,NA,9.66,9.82,13.19,132,3.687
101,2010-10-27T14:00,2010,300,1400,0,68.14,60.83,68.89,58.66,68.01,58.98,68.25,58.59,66.74,56.87,69.13,59.77,18.79,13.35,NA,7.304,10.23,9.04,NA,9.66,9.86,13.19,131,3.659
101,2010-10-27T15:00,2010,300,1500,0,68.09,60.73,68.85,58.85,67.96,59.02,68.2,58.54,66.69,56.82,69.08,59.76,18.77,13.35,NA,7.356,10,8.94,NA,9.66,9.86,13.19,131,3.659
101,2010-10-27T16:00,2010,300,1600,0,68.09,60.78,68.83,58.24,67.97,58.94,68.2,58.56,66.69,56.84,69.08,59.68,18.9,13.36,NA,7.303,10.58,9.03,NA,9.64,9.85,13.19,131,3.659
101,2010-10-27T17:00,2010,300,1700,0,68.12,60.69,68.87,58.87,68.01,58.97,68.24,58.56,66.73,56.84,69.12,59.76,18.81,13.38,NA,7.429,10,9.03,NA,9.67,9.89,13.19,131,3.659
101,2010-10-27T18:00,2010,300,1800,0,68.04,60.71,68.81,58.53,67.96,58.68,68.19,58.46,66.67,56.73,69.06,59.67,18.9,13.38,NA,7.328,10.29,9.28,NA,9.72,9.94,13.19,132,3.687
101,2010-10-27T19:00,2010,300,1900,0,68.06,60.89,68.84,58.91,67.99,58.55,68.21,58.46,66.7,56.72,69.1,59.75,18.94,13.42,NA,7.165,9.93,9.44,NA,9.75,9.98,13.19,132,3.687
101,2010-10-27T20:00,2010,300,2000,0,68.01,60.64,68.77,58.61,67.92,58.47,68.15,58.31,66.63,56.59,69.04,59.56,19.18,13.55,NA,7.369,10.17,9.45,NA,9.84,10.04,13.19,134,3.743
101,2010-10-27T21:00,2010,300,2100,0,68.09,60.57,68.84,58.63,67.99,58.59,68.22,58.24,66.68,56.49,69.13,59.52,18.98,13.49,NA,7.513,10.21,9.4,NA,9.99,10.19,13.2,136,3.799
101,2010-10-27T22:00,2010,300,2200,0,67.91,60.5,68.67,59.58,67.8,58.43,68.04,58.02,66.5,56.27,68.94,59.5,18.96,13.5,NA,7.404,9.09,9.37,NA,10.02,10.23,13.2,133,3.715
101,2010-10-27T23:00,2010,300,2300,0,67.85,60.39,68.63,58.62,67.75,58.34,68,57.84,66.44,55.99,68.91,59.26,18.87,13.42,NA,7.463,10.01,9.42,NA,10.16,10.45,13.2,135,3.771
101,2010-10-28T00:00,2010,301,0,0,67.84,60.38,68.62,58.5,67.75,58.09,67.98,57.64,66.42,55.82,68.89,59.08,18.95,13.47,NA,7.458,10.12,9.66,NA,10.34,10.61,13.21,138,3.855
101,2010-10-28T01:00,2010,301,100,0,67.9,60.22,68.7,58.87,67.84,58.31,68.05,57.54,66.49,55.7,68.94,59.06,19.02,13.52,NA,7.677,9.83,9.53,NA,10.51,10.79,13.21,140,3.911
101,2010-10-28T02:00,2010,301,200,0,67.82,60.08,68.62,58.53,67.75,58.35,67.97,57.34,66.41,55.52,68.85,58.88,19.09,13.54,NA,7.742,10.09,9.41,NA,10.64,10.89,13.21,141,3.939
101,2010-10-28T03:00,2010,301,300,0,68,60.29,68.81,59.06,67.95,58.43,68.14,57.5,66.59,55.65,69.02,59.04,18.97,13.49,NA,7.707,9.74,9.53,NA,10.64,10.94,13.21,141,3.939
101,2010-10-28T04:00,2010,301,400,0,67.89,60.36,68.7,59.2,67.84,58.32,68.03,57.41,66.49,55.54,68.9,59.03,18.85,13.42,NA,7.532,9.51,9.52,NA,10.62,10.95,13.21,138,3.855
101,2010-10-28T05:00,2010,301,500,0,67.96,60.01,68.76,57.39,67.92,58.22,68.11,57.3,66.56,55.36,68.97,58.59,18.71,13.3,NA,7.952,11.38,9.7,NA,10.81,11.2,13.21,144,4.022
101,2010-10-28T06:00,2010,301,600,0,67.88,59.78,68.7,58.79,67.85,58.29,68.04,57.37,66.5,55.48,68.89,58.76,18.92,13.48,NA,8.1,9.91,9.56,NA,10.67,11.03,13.21,142,3.966
101,2010-10-28T07:00,2010,301,700,0,68,59.96,68.81,59.01,67.95,58.62,68.15,57.5,66.6,55.59,69.02,58.99,18.83,13.46,NA,8.04,9.8,9.33,NA,10.65,11.01,13.21,140,3.911
101,2010-10-28T08:00,2010,301,800,0,67.91,59.63,68.72,58.39,67.87,58.37,68.08,57.52,66.53,55.56,68.93,58.76,18.79,13.35,NA,8.27,10.33,9.5,NA,10.55,10.96,13.21,142,3.966
101,2010-10-28T09:00,2010,301,900,0,67.94,59.86,68.74,57.86,67.87,58.37,68.1,57.69,66.54,55.8,68.97,58.87,18.86,13.39,NA,8.07,10.88,9.51,NA,10.41,10.73,13.21,141,3.939
101,2010-10-28T10:00,2010,301,1000,0,67.97,60.09,68.78,58.69,67.95,58.65,68.14,57.85,66.58,55.98,69.03,59.15,18.89,13.46,NA,7.883,10.08,9.3,NA,10.29,10.59,13.21,138,3.855
101,2010-10-28T11:00,2010,301,1100,0,67.98,60.42,68.8,58.9,67.92,58.71,68.14,58.02,66.59,56.22,69.02,59.38,18.9,13.47,NA,7.559,9.91,9.22,NA,10.12,10.37,13.21,135,3.771
101,2010-10-28T12:00,2010,301,1200,0,67.97,60.54,68.78,58.89,67.89,58.8,68.13,58.28,66.58,56.52,69.03,59.61,18.9,13.45,NA,7.423,9.89,9.08,NA,9.85,10.06,13.21,132,3.687
101,2010-10-28T13:00,2010,301,1300,0,67.96,60.66,68.77,60.04,67.87,59.16,68.12,58.41,66.58,56.66,69,59.91,18.83,13.4,NA,7.295,8.73,8.71,NA,9.71,9.91,13.21,127,3.547
101,2010-10-28T14:00,2010,301,1400,0,68,60.97,68.79,58.91,67.88,59.03,68.12,58.57,66.58,56.98,69.01,59.9,19.04,13.52,NA,7.024,9.89,8.85,NA,9.55,9.6,13.21,129,3.603
101,2010-10-28T15:00,2010,301,1500,0,67.98,61.06,68.77,59.48,67.87,58.77,68.1,58.5,66.55,56.92,68.98,59.91,18.94,13.51,NA,6.924,9.29,9.1,NA,9.6,9.63,13.21,128,3.575
101,2010-10-28T16:00,2010,301,1600,0,67.94,61.09,68.74,59.6,67.83,58.7,68.06,58.35,66.51,56.71,68.95,59.91,18.98,13.5,NA,6.852,9.14,9.13,NA,9.71,9.8,13.21,127,3.547
101,2010-10-28T17:00,2010,301,1700,0,67.87,60.47,68.65,58.78,67.77,58.04,67.98,57.85,66.42,56.11,68.87,59.25,18.91,13.42,NA,7.397,9.87,9.74,NA,10.13,10.31,13.21,135,3.771
101,2010-10-28T18:00,2010,301,1800,0,68.02,60.58,68.8,59.05,67.94,58.6,68.12,57.66,66.56,55.81,69,59.27,18.96,13.46,NA,7.44,9.75,9.33,NA,10.46,10.76,13.21,136,3.799
101,2010-10-28T19:00,2010,301,1900,0,67.75,59.65,68.52,57.53,67.7,58.13,67.87,57.17,66.32,55.25,68.73,58.45,18.94,13.42,NA,8.1,11,9.58,NA,10.7,11.08,13.21,144,4.022
101,2010-10-28T20:00,2010,301,2000,0,67.97,59.83,68.76,57.85,67.93,58.18,68.09,57.1,66.54,55.08,68.96,58.48,18.84,13.38,NA,8.14,10.91,9.75,NA,10.99,11.46,13.21,146,4.078
101,2010-10-28T21:00,2010,301,2100,0,67.9,59.53,68.72,57.99,67.9,58.22,68.05,56.79,66.5,54.72,68.9,58.22,18.88,13.46,NA,8.37,10.73,9.68,NA,11.25,11.78,13.21,148,4.134
101,2010-10-28T22:00,2010,301,2200,0,67.9,59.29,68.71,57.6,67.91,58,68.06,56.77,66.51,54.73,68.91,58.08,19.03,13.52,NA,8.61,11.11,9.91,NA,11.29,11.78,13.2,152,4.246
101,2010-10-28T23:00,2010,301,2300,0,67.95,59.38,68.76,58.68,67.95,58.24,68.09,56.87,66.55,54.81,68.94,58.35,18.91,13.45,NA,8.57,10.09,9.71,NA,11.22,11.74,13.2,148,4.134
101,2010-10-29T00:00,2010,302,0,0,67.92,59.54,68.74,57.53,67.94,58.03,68.08,56.8,66.55,54.67,68.93,58.14,18.81,13.35,NA,8.39,11.21,9.91,NA,11.28,11.88,13.2,150,4.19
101,2010-10-29T01:00,2010,302,100,0,67.99,59.53,68.82,58.46,68.01,57.96,68.14,56.66,66.6,54.51,69,58.16,18.74,13.37,NA,8.46,10.35,10.05,NA,11.48,12.09,13.2,150,4.19
101,2010-10-29T02:00,2010,302,200,0,67.8,58.94,68.62,57.31,67.83,57.64,67.97,56.26,66.43,54.11,68.81,57.62,19.02,13.5,NA,8.86,11.31,10.19,NA,11.71,12.32,13.2,157,4.385
101,2010-10-29T03:00,2010,302,300,0,67.96,59.5,68.79,57.92,67.99,57.74,68.12,56.25,66.59,54.04,68.97,57.83,18.9,13.43,NA,8.47,10.87,10.25,NA,11.88,12.55,13.2,155,4.33
101,2010-10-29T04:00,2010,302,400,0,67.98,58.85,68.8,57.41,68.01,57.77,68.14,56.17,66.61,53.92,68.99,57.57,18.88,13.44,NA,9.13,11.39,10.24,NA,11.98,12.69,13.2,159,4.441
101,2010-10-29T05:00,2010,302,500,0,67.73,58.38,68.55,56.86,67.78,57.62,67.91,55.97,66.38,53.75,68.74,57.28,18.92,13.4,NA,9.36,11.69,10.16,NA,11.94,12.63,13.2,159,4.441
101,2010-10-29T06:00,2010,302,600,0,67.93,58.56,68.74,56.8,67.97,57.58,68.1,56.04,66.56,53.75,68.94,57.33,18.8,13.37,NA,9.37,11.95,10.39,NA,12.06,12.81,13.2,161,4.497
101,2010-10-29T07:00,2010,302,700,0,67.84,58.33,68.67,57.47,67.89,57.4,68.02,55.95,66.49,53.67,68.85,57.29,18.78,13.37,NA,9.51,11.2,10.48,NA,12.07,12.82,13.2,160,4.469
101,2010-10-29T08:00,2010,302,800,0,67.97,58.61,68.8,57.36,68.02,57.64,68.15,56.12,66.62,53.84,68.99,57.46,18.82,13.36,NA,9.35,11.44,10.38,NA,12.03,12.78,13.2,159,4.441
101,2010-10-29T09:00,2010,302,900,0,68.12,59.15,68.94,57.96,68.15,58.04,68.29,56.67,66.75,54.48,69.14,58.04,18.79,13.38,NA,8.97,10.98,10.12,NA,11.62,12.27,13.2,154,4.302
101,2010-10-29T10:00,2010,302,1000,0,67.9,58.99,68.71,58.12,67.91,58.13,68.06,56.88,66.53,54.78,68.89,58.15,18.82,13.4,NA,8.9,10.59,9.79,NA,11.19,11.75,13.2,149,4.162
101,2010-10-29T11:00,2010,302,1100,0,68.05,59.44,68.87,58.64,68.06,58.19,68.21,56.96,66.67,54.82,69.06,58.36,18.72,13.33,NA,8.61,10.23,9.87,NA,11.25,11.85,13.2,147,4.106
101,2010-10-29T12:00,2010,302,1200,0,67.91,59.06,68.71,57.5,67.91,57.89,68.07,56.81,66.53,54.67,68.91,58.01,18.79,13.37,NA,8.85,11.21,10.02,NA,11.25,11.86,13.2,151,4.218
101,2010-10-29T13:00,2010,302,1300,0,67.92,59.31,68.72,58.09,67.91,57.94,68.07,56.84,66.52,54.7,68.92,58.16,18.68,13.34,NA,8.6,10.63,9.97,NA,11.23,11.82,13.2,148,4.134
101,2010-10-29T14:00,2010,302,1400,0,67.93,59.41,68.74,58.31,67.94,58.3,68.1,56.87,66.56,54.72,68.93,58.29,18.69,13.32,NA,8.52,10.44,9.64,NA,11.23,11.84,13.2,147,4.106
101,2010-10-29T15:00,2010,302,1500,0,67.94,59.63,68.75,57.92,67.94,57.96,68.09,56.76,66.54,54.67,68.95,58.2,18.93,13.45,NA,8.31,10.82,9.98,NA,11.33,11.87,13.2,150,4.19
101,2010-10-29T16:00,2010,302,1600,0,67.91,59.14,68.73,57.68,67.94,57.94,68.09,56.67,66.55,54.57,68.92,58,18.96,13.45,NA,8.77,11.05,10,NA,11.41,11.98,13.2,152,4.246
101,2010-10-29T17:00,2010,302,1700,0,68.03,59.53,68.85,57.75,68.07,57.93,68.21,56.65,66.66,54.49,69.06,58.05,18.76,13.35,NA,8.51,11.1,10.13,NA,11.56,12.18,13.2,152,4.246
101,2010-10-29T18:00,2010,302,1800,0,67.83,58.87,68.64,57.57,67.86,57.67,68.01,56.36,66.47,54.23,68.84,57.71,18.82,13.4,NA,8.97,11.07,10.19,NA,11.64,12.24,13.2,154,4.302
101,2010-10-29T19:00,2010,302,1900,0,67.96,58.94,68.78,57.53,68,57.89,68.14,56.36,66.6,54.17,68.99,57.74,18.85,13.44,NA,9.03,11.25,10.11,NA,11.79,12.43,13.2,156,4.358
101,2010-10-29T20:00,2010,302,2000,0,67.78,58.63,68.6,57.18,67.82,57.66,67.96,56.14,66.43,53.94,68.8,57.47,18.87,13.39,NA,9.15,11.42,10.16,NA,11.82,12.5,13.2,156,4.358
101,2010-10-29T21:00,2010,302,2100,0,67.93,58.59,68.75,57.08,67.98,57.75,68.12,56.16,66.6,53.95,68.95,57.46,18.93,13.44,NA,9.34,11.67,10.24,NA,11.96,12.65,13.2,160,4.469
101,2010-10-29T22:00,2010,302,2200,0,67.65,58.15,68.46,56.35,67.7,57.25,67.83,55.72,66.3,53.52,68.66,56.98,18.95,13.49,NA,9.51,12.11,10.44,NA,12.11,12.79,13.2,162,4.525
101,2010-10-29T23:00,2010,302,2300,0,67.98,58.94,68.81,57.95,68.03,57.65,68.16,55.92,66.64,53.63,68.99,57.53,18.78,13.37,NA,9.04,10.86,10.38,NA,12.24,13.01,13.2,158,4.413
101,2010-10-30T00:00,2010,303,0,0,67.69,58.1,68.51,56.69,67.76,57.09,67.89,55.54,66.37,53.19,68.7,56.87,18.72,13.32,NA,9.59,11.82,10.66,NA,12.35,13.18,13.2,163,4.553
101,2010-10-30T01:00,2010,303,100,0,67.7,58.33,68.53,56.86,67.77,57.09,67.9,55.5,66.38,53.2,68.71,56.95,18.92,13.4,NA,9.38,11.67,10.68,NA,12.39,13.18,13.2,163,4.553
101,2010-10-30T02:00,2010,303,200,0,67.54,57.84,68.38,57.43,67.61,56.9,67.73,55.26,66.24,52.95,68.54,56.77,18.88,13.42,NA,9.7,10.95,10.71,NA,12.47,13.28,13.2,163,4.553
101,2010-10-30T03:00,2010,303,300,0,67.53,57.71,68.37,56.42,67.6,56.83,67.73,55.2,66.23,52.86,68.54,56.55,18.89,13.38,NA,9.82,11.95,10.78,NA,12.54,13.37,13.2,166,4.637
101,2010-10-30T04:00,2010,303,400,0,67.82,58.69,68.66,57.28,67.89,57.3,68.01,55.36,66.5,52.98,68.83,57.07,18.74,13.35,NA,9.13,11.38,10.59,NA,12.65,13.52,13.2,161,4.497
101,2010-10-30T05:00,2010,303,500,0,67.83,58.26,68.67,57.63,67.9,57.23,68.02,55.32,66.51,52.89,68.84,56.95,18.62,13.27,NA,9.57,11.04,10.67,NA,12.7,13.62,13.2,162,4.525
101,2010-10-30T06:00,2010,303,600,0,67.72,58.15,68.55,56.61,67.8,56.82,67.92,55.41,66.41,53.01,68.75,56.77,18.63,13.22,NA,9.57,11.94,10.98,NA,12.51,13.4,13.2,163,4.553
101,2010-10-30T07:00,2010,303,700,0,67.88,58.62,68.71,57.28,67.97,57.08,68.1,55.6,66.59,53.26,68.9,57.09,18.83,13.38,NA,9.26,11.44,10.89,NA,12.5,13.33,13.2,163,4.553
101,2010-10-30T08:00,2010,303,800,0,67.86,58.52,68.69,57.12,67.93,57.25,68.06,55.81,66.54,53.5,68.88,57.19,18.88,13.35,NA,9.34,11.57,10.68,NA,12.25,13.04,13.2,161,4.497
101,2010-10-30T09:00,2010,303,900,0,67.98,58.83,68.8,57.26,68.06,57.6,68.19,56.16,66.67,53.91,69,57.51,18.9,13.4,NA,9.15,11.54,10.45,NA,12.04,12.75,13.2,159,4.441
101,2010-10-30T10:00,2010,303,1000,0,68.02,59.15,68.84,57.25,68.08,57.86,68.22,56.43,66.68,54.19,69.05,57.75,18.74,13.3,NA,8.87,11.6,10.21,NA,11.79,12.49,13.2,154,4.302
101,2010-10-30T11:00,2010,303,1100,0,67.93,59.02,68.74,56.92,67.95,58,68.11,56.65,66.56,54.5,68.94,57.83,18.9,13.39,NA,8.91,11.82,9.96,NA,11.46,12.07,13.2,154,4.302
101,2010-10-30T12:00,2010,303,1200,0,68.01,59.29,68.82,58.05,68.02,58.3,68.18,56.94,66.64,54.86,69.01,58.25,19,13.5,NA,8.72,10.77,9.73,NA,11.24,11.78,13.2,150,4.19
101,2010-10-30T13:00,2010,303,1300,0,67.95,59.43,68.76,57.79,67.96,58.29,68.12,56.99,66.58,54.94,68.95,58.29,18.93,13.46,NA,8.52,10.97,9.68,NA,11.13,11.64,13.2,148,4.134
101,2010-10-30T14:00,2010,303,1400,0,67.97,59.07,68.77,57.58,67.98,58.26,68.14,56.96,66.6,54.92,68.97,58.15,19.02,13.49,NA,8.89,11.2,9.73,NA,11.18,11.68,13.2,151,4.218
101,2010-10-30T15:00,2010,303,1500,0,68.1,59.6,68.92,58.31,68.12,58.33,68.27,57.03,66.72,54.97,69.11,58.42,18.95,13.47,NA,8.5,10.61,9.79,NA,11.23,11.75,13.2,148,4.134
101,2010-10-30T16:00,2010,303,1600,0,67.84,59.62,68.64,57.48,67.84,58.18,67.99,56.83,66.45,54.81,68.84,58.21,19.04,13.5,NA,8.22,11.16,9.66,NA,11.16,11.64,13.2,149,4.162
101,2010-10-30T17:00,2010,303,1700,0,67.91,59.2,68.72,56.87,67.95,58.16,68.08,56.79,66.56,54.69,68.92,57.95,18.86,13.37,NA,8.71,11.85,9.79,NA,11.29,11.86,13.2,152,4.246
101,2010-10-30T18:00,2010,303,1800,0,68.02,59.22,68.81,57.44,68.03,58.24,68.17,56.77,66.62,54.64,69.02,58.02,18.7,13.28,NA,8.8,11.37,9.79,NA,11.4,11.98,13.2,151,4.218
101,2010-10-30T19:00,2010,303,1900,0,67.89,58.97,68.69,57.8,67.92,58.11,68.05,56.59,66.51,54.49,68.88,57.88,18.78,13.36,NA,8.92,10.89,9.82,NA,11.46,12.02,13.2,152,4.246
101,2010-10-30T20:00,2010,303,2000,0,68.07,59.45,68.87,57.97,68.09,58.64,68.23,56.72,66.68,54.62,69.06,58.2,18.87,13.41,NA,8.62,10.9,9.46,NA,11.51,12.06,13.2,151,4.218
101,2010-10-30T21:00,2010,303,2100,0,67.97,59.45,68.78,58.03,68.01,58.26,68.15,56.68,66.61,54.59,68.96,58.1,19.04,13.48,NA,8.52,10.76,9.75,NA,11.47,12.02,13.2,152,4.246
101,2010-10-30T22:00,2010,303,2200,0,67.91,59.38,68.72,58.15,67.95,58.14,68.09,56.63,66.55,54.52,68.9,58.06,19,13.43,NA,8.53,10.58,9.81,NA,11.45,12.03,13.2,151,4.218
101,2010-10-30T23:00,2010,303,2300,0,68.08,59.71,68.9,58.83,68.11,58.14,68.25,56.69,66.71,54.57,69.08,58.26,19.04,13.48,NA,8.37,10.07,9.97,NA,11.56,12.15,13.2,151,4.218
101,2010-10-31T00:00,2010,304,0,0,67.93,59.32,68.74,57.84,67.97,58,68.1,56.59,66.57,54.45,68.93,57.96,18.91,13.4,NA,8.62,10.9,9.97,NA,11.51,12.12,13.2,153,4.274
101,2010-10-31T01:00,2010,304,100,0,68.02,59.18,68.83,57.25,68.06,58.25,68.2,56.72,66.66,54.55,69.02,57.97,18.93,13.39,NA,8.84,11.57,9.8,NA,11.48,12.12,13.2,154,4.302
101,2010-10-31T02:00,2010,304,200,0,67.85,59.23,68.67,57.63,67.9,57.97,68.03,56.57,66.5,54.44,68.86,57.93,19.04,13.5,NA,8.63,11.04,9.92,NA,11.46,12.05,13.2,154,4.302
101,2010-10-31T03:00,2010,304,300,0,68.02,59.47,68.84,58.79,68.06,58.17,68.19,56.62,66.65,54.44,69.03,58.18,18.88,13.4,NA,8.55,10.05,9.89,NA,11.57,12.21,13.2,151,4.218
101,2010-10-31T04:00,2010,304,400,0,67.95,59.61,68.75,57.23,67.99,58.07,68.12,56.54,66.58,54.39,68.96,57.95,19.01,13.44,NA,8.34,11.52,9.92,NA,11.58,12.19,13.2,154,4.302
101,2010-10-31T05:00,2010,304,500,0,67.91,59.3,68.73,57.51,67.95,57.99,68.09,56.57,66.56,54.38,68.92,57.91,18.95,13.39,NA,8.61,11.22,9.96,NA,11.52,12.17,13.2,153,4.274
101,2010-10-31T06:00,2010,304,600,0,67.99,59.45,68.8,58.36,68.02,58.38,68.15,56.57,66.61,54.37,68.99,58.14,18.93,13.4,NA,8.54,10.44,9.64,NA,11.58,12.25,13.2,151,4.218
101,2010-10-31T07:00,2010,304,700,0,68.04,59.66,68.87,59.05,68.08,58.17,68.21,56.58,66.68,54.32,69.05,58.23,18.7,13.31,NA,8.38,9.82,9.92,NA,11.63,12.36,13.2,149,4.162
101,2010-10-31T08:00,2010,304,800,0,67.96,59.33,68.78,58.38,68.01,57.91,68.15,56.56,66.61,54.26,68.98,58.01,18.58,13.19,NA,8.63,10.41,10.1,NA,11.59,12.35,13.2,150,4.19
101,2010-10-31T09:00,2010,304,900,0,67.94,59.25,68.76,57.95,67.97,57.89,68.12,56.67,66.59,54.49,68.95,58.01,18.83,13.33,NA,8.69,10.81,10.09,NA,11.45,12.09,13.2,151,4.218
101,2010-10-31T10:00,2010,304,1000,0,67.9,58.87,68.71,57.26,67.93,58.07,68.08,56.71,66.54,54.47,68.91,57.86,18.71,13.24,NA,9.03,11.45,9.86,NA,11.36,12.07,13.2,152,4.246
101,2010-10-31T11:00,2010,304,1100,0,68.03,59.15,68.86,58.04,68.07,58.15,68.22,56.73,66.68,54.44,69.05,58.05,18.76,13.26,NA,8.88,10.81,9.92,NA,11.49,12.24,13.2,152,4.246
101,2010-10-31T12:00,2010,304,1200,0,67.89,59.16,68.69,57.42,67.92,57.88,68.07,56.5,66.53,54.27,68.9,57.82,18.95,13.41,NA,8.73,11.27,10.04,NA,11.57,12.26,13.2,154,4.302
101,2010-10-31T13:00,2010,304,1300,0,67.86,58.78,68.67,57,67.91,57.94,68.06,56.51,66.52,54.32,68.87,57.7,19.05,13.43,NA,9.08,11.67,9.97,NA,11.54,12.2,13.2,155,4.33
101,2010-10-31T14:00,2010,304,1400,0,67.91,59.03,68.71,57.34,67.94,57.82,68.1,56.37,66.55,54.23,68.92,57.72,18.94,13.42,NA,8.88,11.37,10.12,NA,11.73,12.32,13.2,156,4.358
101,2010-10-31T15:00,2010,304,1500,0,67.82,58.34,68.63,56.68,67.88,57.73,68.02,56.09,66.48,53.87,68.84,57.31,18.99,13.42,NA,9.48,11.95,10.15,NA,11.93,12.61,13.2,160,4.469
101,2010-10-31T16:00,2010,304,1600,0,67.87,58.83,68.68,57.44,67.91,57.7,68.05,55.97,66.51,53.68,68.88,57.47,18.86,13.37,NA,9.03,11.24,10.21,NA,12.08,12.83,13.2,157,4.385
101,2010-10-31T17:00,2010,304,1700,0,68.07,59.33,68.9,58.43,68.13,57.61,68.25,55.96,66.71,53.61,69.09,57.68,18.85,13.36,NA,8.74,10.47,10.51,NA,12.29,13.1,13.2,157,4.385
101,2010-10-31T18:00,2010,304,1800,0,67.72,58.29,68.54,57.08,67.78,57.02,67.91,55.59,66.38,53.18,68.73,56.97,18.67,13.22,NA,9.44,11.47,10.76,NA,12.32,13.2,13.2,160,4.469
101,2010-10-31T19:00,2010,304,1900,0,67.53,57.63,68.34,56.13,67.6,56.83,67.71,55.34,66.21,52.91,68.53,56.55,18.77,13.26,NA,9.91,12.21,10.77,NA,12.37,13.3,13.2,164,4.581
101,2010-10-31T20:00,2010,304,2000,0,67.52,57.55,68.35,56.08,67.6,56.92,67.72,55.16,66.21,52.77,68.53,56.46,18.85,13.35,NA,9.97,12.27,10.68,NA,12.56,13.45,13.2,165,4.609
101,2010-10-31T21:00,2010,304,2100,0,67.56,57.86,68.35,56.87,67.61,56.95,67.73,55.01,66.23,52.61,68.55,56.57,19.06,13.46,NA,9.7,11.48,10.66,NA,12.72,13.62,13.2,166,4.637
101,2010-10-31T22:00,2010,304,2200,0,67.3,57.49,68.03,55.42,67.33,56.38,67.46,54.76,66,52.3,68.25,56.01,18.84,13.29,NA,9.81,12.61,10.96,NA,12.7,13.7,13.2,167,4.665
101,2010-10-31T23:00,2010,304,2300,0,67.65,57.95,68.44,56.17,67.71,56.98,67.83,55.12,66.33,52.64,68.65,56.53,18.79,13.34,NA,9.71,12.27,10.73,NA,12.71,13.69,13.2,165,4.609
101,2010-11-01T00:00,2010,305,0,0,67.38,57.57,68.13,56.26,67.43,56.57,67.56,54.78,66.09,52.38,68.35,56.19,18.99,13.41,NA,9.81,11.87,10.87,NA,12.77,13.71,13.2,167,4.665
101,2010-11-01T01:00,2010,305,100,0,67.58,58.04,68.32,57.13,67.6,56.67,67.73,54.91,66.25,52.44,68.54,56.5,18.98,13.41,NA,9.54,11.2,10.94,NA,12.82,13.81,13.2,166,4.637
101,2010-11-01T02:00,2010,305,200,0,67.47,57.86,68.18,56.28,67.49,56.58,67.62,54.77,66.17,52.3,68.42,56.23,18.91,13.34,NA,9.61,11.9,10.91,NA,12.85,13.87,13.2,166,4.637
101,2010-11-01T03:00,2010,305,300,0,67.89,58,68.65,58.62,67.92,57,68.06,55.12,66.57,52.63,68.87,56.84,18.75,13.32,NA,9.9,10.03,10.93,NA,12.93,13.95,13.2,163,4.553
101,2010-11-01T04:00,2010,305,400,0,67.45,57.56,68.2,56.55,67.5,56.47,67.63,54.74,66.16,52.24,68.43,56.16,18.75,13.28,NA,9.89,11.64,11.03,NA,12.89,13.92,13.2,167,4.665
101,2010-11-01T05:00,2010,305,500,0,67.73,57.75,68.47,57.5,67.76,56.85,67.89,54.9,66.42,52.34,68.7,56.49,18.67,13.25,NA,9.97,10.97,10.91,NA,12.99,14.09,13.2,165,4.609
101,2010-11-01T06:00,2010,305,600,0,67.05,57.15,67.78,55.89,67.08,55.84,67.21,54.32,65.77,51.81,68.01,55.67,18.78,13.3,NA,9.9,11.89,11.24,NA,12.9,13.97,13.2,167,4.665
101,2010-11-01T07:00,2010,305,700,0,67.34,57.51,68.08,57.79,67.37,56.19,67.5,54.56,66.04,52.09,68.31,56.19,18.91,13.4,NA,9.83,10.29,11.18,NA,12.95,13.95,13.2,165,4.609
101,2010-11-01T08:00,2010,305,800,0,67.38,57.62,68.16,56.47,67.46,56.04,67.58,54.71,66.06,52.27,68.4,56.11,18.79,13.39,NA,9.76,11.69,11.42,NA,12.87,13.8,13.2,167,4.665
101,2010-11-01T09:00,2010,305,900,0,67.55,57.68,68.37,55.74,67.63,56.56,67.77,55.22,66.26,52.8,68.56,56.39,18.84,13.28,NA,9.87,12.63,11.06,NA,12.55,13.46,13.2,165,4.609
101,2010-11-01T10:00,2010,305,1000,0,67.8,57.93,68.62,57,67.87,56.91,68,55.63,66.48,53.28,68.82,56.85,18.86,13.36,NA,9.87,11.62,10.96,NA,12.37,13.2,13.2,162,4.525
101,2010-11-01T11:00,2010,305,1100,0,68.03,58.72,68.85,56.87,68.1,57.72,68.23,56.19,66.71,53.82,69.05,57.43,18.71,13.29,NA,9.31,11.98,10.38,NA,12.04,12.89,13.2,156,4.358
101,2010-11-01T12:00,2010,305,1200,0,67.95,58.74,68.75,57.35,67.98,57.48,68.12,56.2,66.57,53.89,68.96,57.47,18.93,13.4,NA,9.21,11.4,10.5,NA,11.92,12.69,13.2,156,4.358
101,2010-11-01T13:00,2010,305,1300,0,67.88,58.64,68.7,57.26,67.93,57.64,68.08,56.29,66.54,54.03,68.9,57.51,18.94,13.42,NA,9.24,11.44,10.3,NA,11.78,12.51,13.2,156,4.358
101,2010-11-01T14:00,2010,305,1400,0,68.02,59.15,68.84,58.42,68.07,57.81,68.21,56.35,66.67,54.08,69.03,57.85,18.89,13.41,NA,8.86,10.42,10.25,NA,11.85,12.59,13.2,151,4.218
101,2010-11-01T15:00,2010,305,1500,0,67.85,58.79,68.67,57.14,67.92,57.58,68.06,56.04,66.51,53.73,68.88,57.41,18.86,13.37,NA,9.06,11.53,10.34,NA,12.03,12.78,13.2,156,4.358
101,2010-11-01T16:00,2010,305,1600,0,67.86,58.68,68.69,57.25,67.91,57.62,68.06,55.97,66.51,53.65,68.89,57.41,18.87,13.4,NA,9.18,11.44,10.28,NA,12.09,12.86,13.2,156,4.358
101,2010-11-01T17:00,2010,305,1700,0,67.93,58.7,68.76,57.8,68,57.25,68.12,55.95,66.59,53.56,68.96,57.36,18.72,13.29,NA,9.23,10.96,10.75,NA,12.17,13.03,13.2,157,4.385
101,2010-11-01T18:00,2010,305,1800,0,67.71,57.86,68.55,56.18,67.8,57.01,67.94,55.77,66.42,53.37,68.74,56.81,18.78,13.28,NA,9.85,12.36,10.79,NA,12.17,13.05,13.2,161,4.497
101,2010-11-01T19:00,2010,305,1900,0,67.77,58.04,68.59,56.23,67.84,57.23,67.97,55.76,66.45,53.4,68.79,56.93,18.95,13.39,NA,9.73,12.36,10.61,NA,12.21,13.05,13.2,161,4.497
101,2010-11-01T20:00,2010,305,2000,0,67.9,58.36,68.73,56.88,67.96,57.26,68.1,55.79,66.56,53.41,68.92,57.1,18.88,13.4,NA,9.54,11.84,10.7,NA,12.31,13.14,13.2,160,4.469
101,2010-11-01T21:00,2010,305,2100,0,67.77,58.13,68.6,56.81,67.84,57.14,67.97,55.65,66.45,53.29,68.79,56.96,18.93,13.42,NA,9.63,11.79,10.7,NA,12.32,13.16,13.2,161,4.497
101,2010-11-01T22:00,2010,305,2200,0,67.75,58.11,68.6,56.45,67.84,57,67.96,55.58,66.44,53.22,68.77,56.85,19,13.45,NA,9.64,12.15,10.84,NA,12.38,13.22,13.2,163,4.553
101,2010-11-01T23:00,2010,305,2300,0,67.94,58.6,68.78,57.3,68.01,57.3,68.13,55.71,66.6,53.31,68.96,57.19,18.95,13.4,NA,9.34,11.48,10.71,NA,12.42,13.3,13.2,159,4.441
101,2010-11-02T00:00,2010,306,0,0,67.85,58.31,68.68,56.58,67.92,57.36,68.05,55.68,66.53,53.24,68.86,57.01,18.64,13.24,NA,9.54,12.1,10.56,NA,12.37,13.28,13.2,159,4.441
101,2010-11-02T01:00,2010,306,100,0,68,59.18,68.85,58.54,68.06,57.43,68.19,55.76,66.66,53.33,69.02,57.54,18.76,13.33,NA,8.82,10.3,10.63,NA,12.42,13.33,13.2,154,4.302
101,2010-11-02T02:00,2010,306,200,0,67.71,58.24,68.53,56.85,67.77,56.87,67.88,55.5,66.37,53.11,68.71,56.87,18.9,13.38,NA,9.46,11.68,10.9,NA,12.39,13.26,13.2,161,4.497
101,2010-11-02T03:00,2010,306,300,0,67.94,58.74,68.78,57.41,68.01,57.11,68.13,55.66,66.61,53.27,68.95,57.18,18.91,13.39,NA,9.2,11.37,10.9,NA,12.47,13.35,13.2,160,4.469
101,2010-11-02T04:00,2010,306,400,0,67.86,58.38,68.68,57.02,67.91,57.16,68.04,55.6,66.51,53.19,68.87,57.02,18.81,13.29,NA,9.48,11.65,10.76,NA,12.44,13.33,13.2,159,4.441
101,2010-11-02T05:00,2010,306,500,0,67.98,58.61,68.81,57.26,68.05,57.25,68.17,55.71,66.65,53.21,68.99,57.14,18.59,13.18,NA,9.37,11.55,10.8,NA,12.46,13.44,13.2,158,4.413
101,2010-11-02T06:00,2010,306,600,0,67.53,57.85,68.34,56.02,67.58,56.94,67.7,55.32,66.2,52.97,68.52,56.62,19.02,13.42,NA,9.68,12.32,10.65,NA,12.38,13.23,13.2,162,4.525
101,2010-11-02T07:00,2010,306,700,0,67.93,58.59,68.77,57.4,68,57.49,68.12,55.66,66.61,53.24,68.94,57.22,18.92,13.37,NA,9.34,11.37,10.51,NA,12.47,13.37,13.2,159,4.441
101,2010-11-02T08:00,2010,306,800,0,67.94,58.41,68.77,57.3,68.01,57.34,68.13,55.7,66.61,53.25,68.95,57.14,18.89,13.35,NA,9.53,11.47,10.66,NA,12.43,13.36,13.2,159,4.441
101,2010-11-02T09:00,2010,306,900,0,67.87,58.66,68.72,58.52,67.94,57.33,68.06,55.76,66.53,53.31,68.89,57.4,18.78,13.32,NA,9.21,10.2,10.61,NA,12.3,13.22,13.2,155,4.33
101,2010-11-02T10:00,2010,306,1000,0,67.85,58.47,68.68,56.59,67.93,57.34,68.06,55.8,66.54,53.4,68.87,57.1,18.95,13.37,NA,9.38,12.09,10.58,NA,12.26,13.14,13.2,159,4.441
101,2010-11-02T11:00,2010,306,1100,0,67.87,58.46,68.72,57.26,67.94,57.22,68.09,55.87,66.51,53.41,68.98,57.27,18.77,13.29,NA,9.42,11.46,10.72,NA,12.22,13.09,13.21,157,4.385
101,2010-11-02T12:00,2010,306,1200,0,67.78,58.59,68.62,56.96,67.85,57.49,68.01,56,66.47,53.66,68.82,57.34,19.06,13.42,NA,9.19,11.66,10.37,NA,12.01,12.81,13.2,157,4.385
101,2010-11-02T13:00,2010,306,1300,0,67.93,58.5,68.76,57.69,68,58.21,68.14,56.3,66.6,53.99,68.97,57.66,18.98,13.43,NA,9.43,11.07,9.79,NA,11.84,12.61,13.21,153,4.274
101,2010-11-02T14:00,2010,306,1400,0,68.03,58.78,68.87,58.87,68.08,58.21,68.22,56.47,66.68,54.22,69.06,57.96,18.9,13.39,NA,9.25,10,9.87,NA,11.74,12.46,13.2,150,4.19
101,2010-11-02T15:00,2010,306,1500,0,67.88,58.95,68.72,59.09,67.93,57.88,68.07,56.32,66.52,54.09,68.91,57.91,18.87,13.38,NA,8.94,9.62,10.05,NA,11.75,12.43,13.2,148,4.134
101,2010-11-02T16:00,2010,306,1600,0,67.83,58.71,68.65,57.61,67.88,57.98,68.02,56.24,66.48,53.97,68.85,57.63,18.84,13.38,NA,9.12,11.04,9.9,NA,11.78,12.5,13.21,152,4.246
101,2010-11-02T17:00,2010,306,1700,0,67.8,58.62,68.63,56.49,67.87,57.47,68,55.97,66.47,53.58,68.84,57.23,18.72,13.24,NA,9.18,12.14,10.4,NA,12.04,12.88,13.2,156,4.358
101,2010-11-02T18:00,2010,306,1800,0,67.79,58.17,68.61,56.32,67.85,57.29,67.97,55.57,66.44,53.19,68.79,56.9,18.86,13.35,NA,9.61,12.29,10.56,NA,12.4,13.25,13.2,160,4.469
101,2010-11-02T19:00,2010,306,1900,0,67.72,57.9,68.51,56.54,67.77,57,67.88,55.26,66.36,52.84,68.71,56.62,18.79,13.34,NA,9.82,11.97,10.78,NA,12.62,13.51,13.2,164,4.581
101,2010-11-02T20:00,2010,306,2000,0,67.69,58.15,68.47,56.1,67.74,56.97,67.86,55.22,66.37,52.76,68.66,56.56,18.77,13.32,NA,9.55,12.36,10.77,NA,12.64,13.61,13.2,163,4.553
101,2010-11-02T21:00,2010,306,2100,0,67.58,57.9,68.35,56.8,67.62,56.82,67.73,54.95,66.24,52.5,68.56,56.47,18.86,13.4,NA,9.69,11.55,10.8,NA,12.77,13.74,13.2,164,4.581
101,2010-11-02T22:00,2010,306,2200,0,67.36,57.7,68.13,55.95,67.4,56.2,67.53,54.64,66.08,52.18,68.33,56.01,18.91,13.45,NA,9.66,12.18,11.2,NA,12.89,13.9,13.2,167,4.665
101,2010-11-02T23:00,2010,306,2300,0,67.48,57.4,68.25,57.11,67.52,56.37,67.65,54.72,66.17,52.18,68.47,56.17,18.83,13.37,NA,10.09,11.14,11.15,NA,12.93,13.99,13.2,166,4.637
101,2010-11-03T00:00,2010,307,0,0,67.56,57.5,68.32,56.81,67.59,56.61,67.73,54.78,66.28,52.21,68.54,56.22,18.85,13.34,NA,10.06,11.5,10.98,NA,12.95,14.06,13.2,166,4.637
101,2010-11-03T01:00,2010,307,100,0,67.41,57.37,68.16,57.56,67.44,56.21,67.58,54.55,66.12,51.99,68.39,56.1,18.91,13.35,NA,10.03,10.61,11.23,NA,13.03,14.14,13.2,166,4.637
101,2010-11-03T02:00,2010,307,200,0,66.97,56.92,67.71,55.43,66.99,55.79,67.14,54.22,65.72,51.68,67.92,55.48,18.92,13.36,NA,10.04,12.28,11.21,NA,12.92,14.04,13.2,168,4.693
101,2010-11-03T03:00,2010,307,300,0,66.85,56.69,67.59,55.55,66.88,55.81,67.02,54.03,65.59,51.49,67.81,55.37,18.91,13.38,NA,10.15,12.04,11.08,NA,12.99,14.09,13.2,169,4.721
101,2010-11-03T04:00,2010,307,400,0,67.42,57.37,68.18,57.08,67.46,56.17,67.61,54.52,66.13,51.91,68.41,56.01,18.76,13.29,NA,10.05,11.1,11.29,NA,13.09,14.23,13.2,167,4.665
101,2010-11-03T05:00,2010,307,500,0,67.36,57.11,68.12,55.91,67.4,56.57,67.55,54.54,66.1,51.9,68.34,55.87,18.58,13.23,NA,10.25,12.21,10.84,NA,13.01,14.2,13.2,166,4.637
101,2010-11-03T06:00,2010,307,600,0,67.56,58.02,68.32,56.88,67.6,56.22,67.74,54.7,66.29,52.07,68.54,56.23,18.7,13.25,NA,9.53,11.44,11.38,NA,13.05,14.23,13.2,165,4.609
101,2010-11-03T07:00,2010,307,700,0,67.29,57.39,68.04,55.84,67.33,56.24,67.47,54.49,66.03,51.89,68.26,55.86,18.71,13.32,NA,9.9,12.2,11.09,NA,12.98,14.14,13.2,167,4.665
101,2010-11-03T08:00,2010,307,800,0,67.45,57.52,68.21,56.74,67.48,56.41,67.62,54.69,66.18,52.17,68.41,56.15,18.91,13.42,NA,9.93,11.46,11.06,NA,12.93,14.01,13.2,167,4.665
101,2010-11-03T09:00,2010,307,900,0,67.72,58.11,68.47,56.33,67.75,57.01,67.88,55.14,66.44,52.71,68.67,56.55,18.85,13.41,NA,9.6,12.14,10.74,NA,12.74,13.73,13.2,164,4.581
101,2010-11-03T10:00,2010,307,1000,0,67.86,58.01,68.64,56.52,67.91,57.23,68.03,55.51,66.53,53.1,68.85,56.8,18.69,13.3,NA,9.85,12.13,10.68,NA,12.52,13.43,13.2,163,4.553
101,2010-11-03T11:00,2010,307,1100,0,67.98,58.34,68.82,57.5,68.05,57.88,68.16,55.93,66.64,53.53,69,57.36,18.59,13.23,NA,9.64,11.32,10.18,NA,12.23,13.11,13.2,155,4.33
101,2010-11-03T12:00,2010,307,1200,0,68.01,59.03,68.82,58.16,68.04,57.63,68.17,56.05,66.62,53.65,69.01,57.63,18.61,13.26,NA,8.98,10.65,10.4,NA,12.12,12.97,13.2,153,4.274
101,2010-11-03T13:00,2010,307,1300,0,68.06,58.97,68.87,58.56,68.08,57.84,68.21,56.38,66.68,54.1,69.05,57.88,18.76,13.32,NA,9.1,10.32,10.25,NA,11.83,12.58,13.2,151,4.218
101,2010-11-03T14:00,2010,307,1400,0,67.89,58.82,68.7,58.39,67.92,58.02,68.06,56.43,66.52,54.27,68.88,57.92,18.84,13.43,NA,9.07,10.31,9.9,NA,11.63,12.24,13.2,149,4.162
101,2010-11-03T15:00,2010,307,1500,0,67.89,58.92,68.7,58.02,67.92,57.85,68.05,56.46,66.51,54.33,68.88,57.87,18.84,13.42,NA,8.97,10.68,10.07,NA,11.59,12.19,13.2,155,4.33
101,2010-11-03T16:00,2010,307,1600,0,68.05,59.07,68.85,58.23,68.07,57.85,68.2,56.55,66.66,54.31,69.04,57.94,18.72,13.31,NA,8.98,10.62,10.22,NA,11.65,12.35,13.2,154,4.302
101,2010-11-03T17:00,2010,307,1700,0,67.79,59.05,68.59,57.31,67.8,57.59,67.92,56.03,66.4,53.8,68.76,57.54,18.64,13.27,NA,8.74,11.28,10.22,NA,11.89,12.6,13.2,155,4.33
101,2010-11-03T18:00,2010,307,1800,0,67.74,58.28,68.55,56.54,67.78,56.91,67.89,55.51,66.36,53.13,68.72,56.83,18.69,13.28,NA,9.46,12.02,10.86,NA,12.38,13.23,13.2,165,4.609
101,2010-11-03T19:00,2010,307,1900,0,67.66,58.38,68.46,56.55,67.72,56.81,67.82,55.24,66.28,52.82,68.64,56.69,18.74,13.31,NA,9.28,11.91,10.91,NA,12.58,13.46,13.2,165,4.609
101,2010-11-03T20:00,2010,307,2000,0,67.45,58.19,68.25,56,67.51,56.92,67.61,55.01,66.11,52.61,68.41,56.48,18.75,13.31,NA,9.25,12.26,10.59,NA,12.6,13.5,13.2,165,4.609
101,2010-11-03T21:00,2010,307,2100,0,67.41,57.58,68.21,56.07,67.47,56.67,67.56,54.9,66.05,52.59,68.38,56.27,18.85,13.37,NA,9.82,12.14,10.79,NA,12.66,13.47,13.2,169,4.721
101,2010-11-03T22:00,2010,307,2200,0,67.4,57.79,68.2,55.98,67.46,56.64,67.56,54.94,66.05,52.67,68.38,56.32,19.02,13.47,NA,9.61,12.22,10.82,NA,12.62,13.38,13.2,169,4.721
101,2010-11-03T23:00,2010,307,2300,0,67.46,57.47,68.25,56.18,67.51,56.71,67.62,55.07,66.13,52.8,68.43,56.35,18.83,13.4,NA,9.98,12.07,10.79,NA,12.55,13.33,13.2,168,4.693
101,2010-11-04T00:00,2010,308,0,0,67.75,58.09,68.56,56.59,67.82,56.96,67.92,55.31,66.41,52.9,68.74,56.67,18.57,13.25,NA,9.66,11.97,10.86,NA,12.61,13.52,13.2,166,4.637
101,2010-11-04T01:00,2010,308,100,0,67.71,58.06,68.52,56.99,67.76,57.15,67.87,55.34,66.35,52.98,68.68,56.8,18.71,13.28,NA,9.64,11.53,10.62,NA,12.53,13.37,13.2,164,4.581
101,2010-11-04T02:00,2010,308,200,0,67.75,58.12,68.55,57.2,67.79,57.15,67.91,55.52,66.37,53.17,68.73,56.94,18.76,13.34,NA,9.63,11.35,10.65,NA,12.4,13.2,13.2,164,4.581
101,2010-11-04T03:00,2010,308,300,0,67.92,58.54,68.75,57.73,67.97,57.39,68.08,55.79,66.54,53.49,68.91,57.29,18.77,13.35,NA,9.38,11.02,10.58,NA,12.29,13.05,13.2,160,4.469
101,2010-11-04T04:00,2010,308,400,0,67.81,58.32,68.63,56.56,67.87,57.2,67.97,55.69,66.44,53.31,68.79,56.98,18.66,13.28,NA,9.49,12.07,10.67,NA,12.28,13.13,13.2,164,4.581
101,2010-11-04T05:00,2010,308,500,0,68.08,58.66,68.93,57.79,68.15,57.6,68.25,56.04,66.71,53.61,69.08,57.45,18.47,13.19,NA,9.42,11.14,10.55,NA,12.2,13.1,13.2,158,4.413
101,2010-11-04T06:00,2010,308,600,0,67.7,58.19,68.54,56.13,67.8,57.21,67.9,55.79,66.37,53.36,68.71,56.91,18.61,13.22,NA,9.51,12.41,10.59,NA,12.11,13.01,13.2,163,4.553
101,2010-11-04T07:00,2010,308,700,0,67.77,58.55,68.6,56.65,67.84,57.27,67.94,55.79,66.39,53.38,68.78,57.11,18.88,13.38,NA,9.21,11.95,10.57,NA,12.16,13.01,13.2,162,4.525
101,2010-11-04T08:00,2010,308,800,0,67.72,58.14,68.57,56.66,67.81,57.35,67.91,55.82,66.39,53.46,68.74,57.02,18.93,13.44,NA,9.58,11.91,10.46,NA,12.1,12.93,13.2,163,4.553
101,2010-11-04T09:00,2010,308,900,0,67.89,58.58,68.74,57.24,67.97,57.62,68.07,56,66.54,53.64,68.92,57.36,18.86,13.41,NA,9.32,11.51,10.35,NA,12.07,12.9,13.2,161,4.497
101,2010-11-04T10:00,2010,308,1000,0,67.82,58.64,68.65,56.86,67.89,57.46,68,55.99,66.46,53.68,68.84,57.3,18.97,13.46,NA,9.18,11.8,10.43,NA,12.01,12.78,13.2,162,4.525
101,2010-11-04T11:00,2010,308,1100,0,67.87,58.72,68.69,57.69,67.91,57.47,68.04,56.12,66.53,53.77,68.87,57.52,18.85,13.37,NA,9.15,11,10.44,NA,11.93,12.76,13.2,158,4.413
101,2010-11-04T12:00,2010,308,1200,0,67.9,58.88,68.71,57.72,67.91,57.66,68.06,56.13,66.53,53.76,68.9,57.6,18.67,13.29,NA,9.02,10.99,10.25,NA,11.93,12.77,13.21,156,4.358
101,2010-11-04T13:00,2010,308,1300,0,67.93,58.75,68.73,57.25,67.96,57.68,68.12,56.17,66.58,53.83,68.94,57.52,18.75,13.34,NA,9.18,11.49,10.28,NA,11.95,12.75,13.2,159,4.441
101,2010-11-04T14:00,2010,308,1400,0,67.89,58.93,68.69,57.76,67.9,57.38,68.06,56.01,66.53,54,68.89,57.58,18.84,13.41,NA,8.95,10.94,10.52,NA,12.05,12.53,13.2,159,4.441
101,2010-11-04T15:00,2010,308,1500,0,67.73,58.56,68.53,56.56,67.75,57.48,67.92,55.99,66.39,54.03,68.73,57.33,18.82,13.35,NA,9.17,11.97,10.27,NA,11.93,12.36,13.2,159,4.441
101,2010-11-04T16:00,2010,308,1600,0,67.99,58.89,68.79,57.94,68,57.84,68.17,56.33,66.62,54.02,68.99,57.74,18.69,13.3,NA,9.1,10.85,10.16,NA,11.84,12.6,13.2,157,4.385
101,2010-11-04T17:00,2010,308,1700,0,67.92,59.08,68.72,57.9,67.93,57.64,68.09,56.36,66.55,54.06,68.92,57.76,18.7,13.31,NA,8.85,10.82,10.29,NA,11.73,12.49,13.2,155,4.33
101,2010-11-04T18:00,2010,308,1800,0,67.91,58.77,68.73,56.79,67.95,57.64,68.1,56.33,66.56,54.06,68.91,57.5,18.77,13.32,NA,9.14,11.94,10.31,NA,11.77,12.5,13.2,160,4.469
101,2010-11-04T19:00,2010,308,1900,0,67.94,58.96,68.74,57.53,67.96,57.95,68.11,56.36,66.56,54.12,68.94,57.75,18.88,13.4,NA,8.98,11.21,10.01,NA,11.75,12.44,13.21,157,4.385
101,2010-11-04T20:00,2010,308,2000,0,67.83,58.8,68.63,56.68,67.83,57.56,68,56.32,66.47,54.07,68.83,57.52,18.99,13.45,NA,9.03,11.95,10.27,NA,11.67,12.39,13.21,160,4.469
101,2010-11-04T21:00,2010,308,2100,0,67.94,59.17,68.75,57.23,67.95,57.73,68.12,56.38,66.59,54.13,68.95,57.74,18.96,13.44,NA,8.78,11.53,10.22,NA,11.73,12.45,13.2,158,4.413
101,2010-11-04T22:00,2010,308,2200,0,67.84,58.94,68.68,57.42,67.9,57.72,68.03,56.34,66.5,54.12,68.86,57.68,19.09,13.49,NA,8.9,11.26,10.18,NA,11.69,12.39,13.2,159,4.441
101,2010-11-04T23:00,2010,308,2300,0,68.01,59.09,68.82,57.86,68.03,57.91,68.19,56.61,66.64,54.36,69.03,57.93,18.77,13.39,NA,8.92,10.97,10.12,NA,11.58,12.28,13.21,155,4.33
101,2010-11-05T00:00,2010,309,0,0,68,59.4,68.82,58.85,67.99,58.06,68.16,56.61,66.63,54.31,69.01,58.2,18.8,13.36,NA,8.61,9.97,9.93,NA,11.55,12.32,13.21,151,4.218
101,2010-11-05T01:00,2010,309,100,0,67.84,59.2,68.65,58.14,67.84,57.78,68,56.5,66.47,54.2,68.84,57.93,18.74,13.35,NA,8.64,10.51,10.06,NA,11.5,12.27,13.2,154,4.302
101,2010-11-05T02:00,2010,309,200,0,68.05,59.64,68.88,59.02,68.06,58.03,68.22,56.58,66.68,54.31,69.06,58.24,18.91,13.41,NA,8.41,9.85,10.03,NA,11.63,12.37,13.2,152,4.246
101,2010-11-05T03:00,2010,309,300,0,67.88,59.49,68.7,57.72,67.88,57.72,68.05,56.49,66.5,54.53,68.9,58.02,18.92,13.45,NA,8.39,10.98,10.16,NA,11.56,11.97,13.21,154,4.302
101,2010-11-05T04:00,2010,309,400,0,67.87,58.9,68.67,57.57,67.86,57.79,68.04,56.47,66.5,55.17,68.88,57.99,18.78,13.38,NA,8.97,11.1,10.07,NA,11.58,11.33,13.21,153,4.274
101,2010-11-05T05:00,2010,309,500,0,68.05,59.41,68.87,58.2,68.06,57.76,68.22,56.57,66.69,54.23,69.07,58.02,18.58,13.23,NA,8.65,10.66,10.3,NA,11.65,12.46,13.21,153,4.274
101,2010-11-05T06:00,2010,309,600,0,67.7,58.68,68.48,56.86,67.7,57.37,67.86,56.19,66.34,53.94,68.7,57.44,18.87,13.43,NA,9.02,11.62,10.33,NA,11.67,12.41,13.2,159,4.441
101,2010-11-05T07:00,2010,309,700,0,67.91,59.06,68.72,57.66,67.93,57.62,68.09,56.21,66.56,53.9,68.93,57.67,18.75,13.36,NA,8.85,11.06,10.31,NA,11.88,12.66,13.2,158,4.413
101,2010-11-05T08:00,2010,309,800,0,67.91,58.97,68.72,57.57,67.93,57.51,68.08,56.8,66.55,53.98,68.93,57.77,18.71,13.32,NA,8.94,11.15,10.42,NA,11.28,12.57,13.2,156,4.358
101,2010-11-05T09:00,2010,309,900,0,67.97,59.09,68.77,57.29,67.98,57.58,68.14,56.45,66.6,54.15,68.99,57.73,18.68,13.34,NA,8.88,11.48,10.4,NA,11.7,12.45,13.2,157,4.385
101,2010-11-05T10:00,2010,309,1000,0,68.03,59.09,68.82,58.1,68.02,58.07,68.19,56.53,66.66,54.28,69.03,58.01,18.82,13.42,NA,8.93,10.71,9.95,NA,11.66,12.37,13.2,155,4.33
101,2010-11-05T11:00,2010,309,1100,0,67.88,59.23,68.7,58.72,67.89,57.78,68.05,56.45,66.52,54.29,68.89,58.03,18.88,13.51,NA,8.65,9.98,10.11,NA,11.61,12.23,13.2,154,4.302
101,2010-11-05T12:00,2010,309,1200,0,68.01,59.96,68.82,57.88,68.01,57.84,68.18,56.71,66.64,54.6,69.04,58.25,18.9,13.49,NA,8.05,10.93,10.18,NA,11.47,12.04,13.2,152,4.246
101,2010-11-05T13:00,2010,309,1300,0,67.85,59.68,68.66,58.12,67.85,58.03,68.02,56.61,66.49,54.51,68.85,58.18,18.83,13.47,NA,8.17,10.54,9.83,NA,11.41,11.98,13.2,151,4.218
101,2010-11-05T14:00,2010,309,1400,0,67.92,59.08,68.73,57.23,67.94,58.11,68.1,56.6,66.57,54.5,68.94,57.93,18.96,13.52,NA,8.84,11.49,9.83,NA,11.51,12.08,13.2,155,4.33
101,2010-11-05T15:00,2010,309,1500,0,68.08,59.63,68.88,58.71,68.08,57.98,68.24,56.8,66.69,54.68,69.1,58.33,18.89,13.48,NA,8.45,10.17,10.1,NA,11.44,12.01,13.2,151,4.218
101,2010-11-05T16:00,2010,309,1600,0,67.86,58.93,68.65,57.02,67.89,57.65,68.04,56.57,66.51,54.4,68.89,57.74,18.84,13.4,NA,8.93,11.63,10.24,NA,11.48,12.11,13.2,156,4.358
101,2010-11-05T17:00,2010,309,1700,0,67.86,58.6,68.65,57.11,67.88,57.72,68.04,56.45,66.5,54.2,68.88,57.63,18.74,13.3,NA,9.26,11.54,10.16,NA,11.59,12.29,13.2,156,4.358
101,2010-11-05T18:00,2010,309,1800,0,67.93,58.94,68.73,57.2,67.94,57.59,68.1,56.37,66.56,54.11,68.95,57.65,18.74,13.37,NA,8.99,11.53,10.35,NA,11.73,12.45,13.2,157,4.385
101,2010-11-05T19:00,2010,309,1900,0,67.82,58.78,68.62,56.65,67.84,57.36,67.98,56.05,66.45,53.79,68.82,57.34,18.8,13.41,NA,9.04,11.97,10.47,NA,11.94,12.66,13.2,160,4.469
101,2010-11-05T20:00,2010,309,2000,0,67.87,59.01,68.68,57.13,67.89,57.26,68.04,55.87,66.52,53.63,68.86,57.37,18.88,13.47,NA,8.86,11.55,10.63,NA,12.17,12.88,13.2,160,4.469
101,2010-11-05T21:00,2010,309,2100,0,67.59,58.05,68.39,56.36,67.59,56.97,67.73,55.53,66.21,53.26,68.57,56.81,18.9,13.48,NA,9.54,12.02,10.62,NA,12.2,12.95,13.2,164,4.581
101,2010-11-05T22:00,2010,309,2200,0,67.57,57.98,68.36,56.19,67.58,56.94,67.72,55.45,66.22,53.19,68.52,56.72,19,13.49,NA,9.59,12.16,10.64,NA,12.27,13.03,13.2,165,4.609
101,2010-11-05T23:00,2010,309,2300,0,67.79,58.33,68.58,56.54,67.81,57.11,67.96,55.67,66.43,53.37,68.79,56.98,18.86,13.47,NA,9.46,12.04,10.71,NA,12.29,13.06,13.2,164,4.581
101,2010-11-06T00:00,2010,310,0,0,67.9,58.34,68.68,57.04,67.91,57.41,68.06,55.7,66.53,53.36,68.88,57.12,18.77,13.39,NA,9.56,11.64,10.5,NA,12.35,13.18,13.2,162,4.525
101,2010-11-06T01:00,2010,310,100,0,67.74,58.25,68.52,56.68,67.75,56.94,67.9,55.56,66.38,53.14,68.72,56.87,18.67,13.23,NA,9.49,11.84,10.81,NA,12.34,13.24,13.2,162,4.525
101,2010-11-06T02:00,2010,310,200,0,67.82,58.14,68.61,56.75,67.84,57.18,67.98,55.69,66.48,53.28,68.79,56.96,18.68,13.26,NA,9.68,11.86,10.66,NA,12.28,13.2,13.2,161,4.497
101,2010-11-06T03:00,2010,310,300,0,67.88,58.24,68.67,57.14,67.89,57.18,68.03,55.64,66.51,53.21,68.86,57.01,18.68,13.26,NA,9.63,11.53,10.7,NA,12.39,13.3,13.2,162,4.525
101,2010-11-06T04:00,2010,310,400,0,67.71,57.96,68.49,56.43,67.72,56.96,67.86,55.42,66.37,52.95,68.66,56.68,18.59,13.23,NA,9.75,12.06,10.76,NA,12.44,13.42,13.2,163,4.553
101,2010-11-06T05:00,2010,310,500,0,67.93,58.5,68.73,57.35,67.94,57.04,68.08,55.54,66.56,53.02,68.91,57,18.49,13.21,NA,9.43,11.38,10.89,NA,12.54,13.54,13.2,161,4.497
101,2010-11-06T06:00,2010,310,600,0,67.93,58.99,68.72,57.22,67.94,57.17,68.07,55.53,66.57,53.05,68.88,57.13,18.53,13.23,NA,8.94,11.5,10.76,NA,12.54,13.53,13.2,159,4.441
101,2010-11-06T07:00,2010,310,700,0,67.91,58.74,68.72,58.47,67.93,56.99,68.06,55.51,66.56,53.03,68.87,57.19,18.56,13.22,NA,9.17,10.25,10.94,NA,12.55,13.53,13.2,158,4.413
