id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-11-06T08:00,2010,310,800,0,67.84,58.22,68.63,56.15,67.86,57.08,67.99,55.54,66.49,53.07,68.81,56.79,18.69,13.23,NA,9.62,12.47,10.78,NA,12.46,13.43,13.2,163,4.553
101,2010-11-06T09:00,2010,310,900,0,67.93,58.17,68.73,56.86,67.95,57.36,68.09,55.85,66.57,53.39,68.92,57.09,18.6,13.2,NA,9.76,11.87,10.59,NA,12.25,13.18,13.2,160,4.469
101,2010-11-06T10:00,2010,310,1000,0,67.93,58.77,68.73,57.57,67.96,57.51,68.11,55.94,66.59,53.55,68.93,57.41,18.65,13.31,NA,9.16,11.16,10.45,NA,12.16,13.05,13.2,156,4.358
101,2010-11-06T11:00,2010,310,1100,0,67.9,58.95,68.7,57.03,67.93,57.32,68.08,55.92,66.55,53.61,68.91,57.36,18.88,13.47,NA,8.95,11.67,10.61,NA,12.16,12.94,13.2,159,4.441
101,2010-11-06T12:00,2010,310,1200,0,67.97,58.62,68.78,57.05,68,57.69,68.15,56.35,66.62,54.04,68.98,57.55,18.73,13.37,NA,9.36,11.73,10.31,NA,11.8,12.58,13.2,156,4.358
101,2010-11-06T13:00,2010,310,1300,0,67.94,59.12,68.75,57.68,67.95,57.63,68.11,56.46,66.58,54.21,68.95,57.81,18.83,13.39,NA,8.82,11.07,10.32,NA,11.65,12.38,13.2,152,4.246
101,2010-11-06T14:00,2010,310,1400,0,67.95,58.76,68.75,57.68,67.97,57.83,68.12,56.47,66.59,54.21,68.95,57.76,18.93,13.45,NA,9.19,11.07,10.14,NA,11.65,12.38,13.2,154,4.302
101,2010-11-06T15:00,2010,310,1500,0,67.94,59.15,68.76,57.87,67.95,57.74,68.11,56.46,66.58,54.22,68.95,57.87,18.93,13.45,NA,8.79,10.88,10.21,NA,11.65,12.36,13.2,152,4.246
101,2010-11-06T16:00,2010,310,1600,0,67.89,58.65,68.69,57.58,67.9,57.62,68.06,56.33,66.52,54.05,68.9,57.62,18.88,13.42,NA,9.23,11.11,10.28,NA,11.72,12.47,13.2,154,4.302
101,2010-11-06T17:00,2010,310,1700,0,67.9,58.94,68.71,57.03,67.91,57.34,68.07,56.18,66.53,53.82,68.91,57.48,18.72,13.3,NA,8.96,11.68,10.57,NA,11.89,12.71,13.21,155,4.33
101,2010-11-06T18:00,2010,310,1800,0,67.96,59.14,68.77,57.66,67.98,57.35,68.13,56.08,66.6,53.74,68.96,57.56,18.86,13.41,NA,8.82,11.11,10.63,NA,12.05,12.86,13.2,156,4.358
101,2010-11-06T19:00,2010,310,1900,0,67.83,58.42,68.62,56.19,67.85,57.27,68,55.95,66.48,53.61,68.82,57.12,18.89,13.42,NA,9.41,12.43,10.58,NA,12.05,12.87,13.2,160,4.469
101,2010-11-06T20:00,2010,310,2000,0,67.96,59.16,68.76,58.07,67.98,57.29,68.12,55.91,66.59,53.57,68.95,57.52,18.87,13.46,NA,8.8,10.69,10.68,NA,12.21,13.03,13.2,156,4.358
101,2010-11-06T21:00,2010,310,2100,0,67.93,58.84,68.74,58.34,67.95,57.27,68.1,55.78,66.57,53.43,68.92,57.43,18.88,13.45,NA,9.09,10.4,10.68,NA,12.32,13.14,13.2,157,4.385
101,2010-11-06T22:00,2010,310,2200,0,67.62,57.79,68.41,56.86,67.64,56.79,67.79,55.39,66.28,53.06,68.6,56.7,19,13.51,NA,9.83,11.56,10.85,NA,12.4,13.22,13.2,163,4.553
101,2010-11-06T23:00,2010,310,2300,0,67.73,58.02,68.53,57.07,67.75,56.76,67.9,55.37,66.38,52.99,68.72,56.76,18.95,13.47,NA,9.71,11.46,10.99,NA,12.53,13.4,13.2,164,4.581
101,2010-11-07T00:00,2010,311,0,0,67.98,59.12,68.78,58.43,68,57.09,68.14,55.51,66.63,53.09,68.96,57.32,18.86,13.44,NA,8.86,10.36,10.91,NA,12.63,13.53,13.2,159,4.441
101,2010-11-07T01:00,2010,311,100,0,67.71,58.1,68.49,56.94,67.74,56.72,67.88,55.25,66.39,52.86,68.68,56.67,18.85,13.42,NA,9.61,11.55,11.02,NA,12.63,13.53,13.2,163,4.553
101,2010-11-07T02:00,2010,311,200,0,67.7,57.8,68.48,55.27,67.73,56.66,67.87,55.32,66.37,52.82,68.69,56.39,18.57,13.21,NA,9.9,13.21,11.07,NA,12.55,13.55,13.2,165,4.609
101,2010-11-07T03:00,2010,311,300,0,67.77,57.99,68.56,55.83,67.81,56.65,67.95,55.38,66.43,52.86,68.77,56.53,18.52,13.19,NA,9.78,12.73,11.16,NA,12.57,13.57,13.2,164,4.581
101,2010-11-07T04:00,2010,311,400,0,67.95,58.16,68.74,57.16,67.98,57.04,68.12,55.51,66.62,53.01,68.93,56.87,18.45,13.2,NA,9.79,11.57,10.94,NA,12.61,13.62,13.2,161,4.497
101,2010-11-07T05:00,2010,311,500,0,67.91,58.59,68.71,58.27,67.94,56.85,68.08,55.5,66.58,52.98,68.88,57.1,18.51,13.18,NA,9.32,10.44,11.08,NA,12.58,13.6,13.2,158,4.413
101,2010-11-07T06:00,2010,311,600,0,67.6,57.75,68.38,56.22,67.63,56.53,67.77,55.07,66.26,52.58,68.59,56.37,18.62,13.27,NA,9.86,12.15,11.1,NA,12.71,13.68,13.2,164,4.581
101,2010-11-07T07:00,2010,311,700,0,67.63,58.08,68.39,55.91,67.66,56.49,67.8,55.09,66.32,52.65,68.59,56.41,18.81,13.35,NA,9.55,12.48,11.17,NA,12.71,13.66,13.2,165,4.609
101,2010-11-07T08:00,2010,311,800,0,68.03,58.25,68.81,57.68,68.06,56.92,68.21,55.42,66.7,52.9,69.02,56.9,18.56,13.21,NA,9.78,11.14,11.14,NA,12.79,13.81,13.2,162,4.525
101,2010-11-07T09:00,2010,311,900,0,67.74,58.08,68.51,56.63,67.77,56.61,67.92,55.28,66.42,52.84,68.72,56.61,18.7,13.31,NA,9.65,11.89,11.16,NA,12.65,13.58,13.2,164,4.581
101,2010-11-07T10:00,2010,311,1000,0,67.74,58.1,68.53,56.74,67.78,56.72,67.92,55.37,66.39,52.98,68.74,56.73,18.89,13.44,NA,9.63,11.78,11.06,NA,12.55,13.42,13.2,164,4.581
101,2010-11-07T11:00,2010,311,1100,0,67.95,58.05,68.75,57.38,67.99,57.08,68.14,55.85,66.61,53.44,68.95,57.08,18.58,13.25,NA,9.9,11.37,10.91,NA,12.29,13.17,13.2,159,4.441
101,2010-11-07T12:00,2010,311,1200,0,67.9,58.29,68.7,56.94,67.95,57.14,68.1,55.94,66.57,53.56,68.91,57.13,18.69,13.3,NA,9.61,11.76,10.81,NA,12.17,13.01,13.2,160,4.469
101,2010-11-07T13:00,2010,311,1300,0,67.91,58.63,68.71,57.19,67.96,57.22,68.11,55.94,66.58,53.63,68.92,57.27,18.8,13.39,NA,9.28,11.53,10.74,NA,12.17,12.95,13.2,159,4.441
101,2010-11-07T14:00,2010,311,1400,0,67.96,58.5,68.77,57.63,67.99,57.5,68.14,56.01,66.6,53.72,68.96,57.4,18.86,13.43,NA,9.46,11.14,10.49,NA,12.13,12.88,13.2,158,4.413
101,2010-11-07T15:00,2010,311,1500,0,67.96,59.06,68.77,57.98,67.98,57.52,68.13,56.08,66.6,53.83,68.96,57.63,18.91,13.46,NA,8.9,10.79,10.46,NA,12.05,12.76,13.2,155,4.33
101,2010-11-07T16:00,2010,311,1600,0,67.97,58.66,68.77,57.56,68,57.48,68.14,55.99,66.61,53.66,68.97,57.41,18.79,13.37,NA,9.3,11.22,10.52,NA,12.16,12.95,13.2,157,4.385
101,2010-11-07T17:00,2010,311,1700,0,67.73,58.41,68.53,56.2,67.76,57.1,67.92,55.74,66.41,53.42,68.72,56.97,18.84,13.35,NA,9.32,12.32,10.67,NA,12.18,12.99,13.2,161,4.497
101,2010-11-07T18:00,2010,311,1800,0,67.75,58.42,68.54,55.94,67.79,56.99,67.94,55.62,66.42,53.3,68.74,56.86,18.81,13.39,NA,9.33,12.6,10.8,NA,12.32,13.11,13.2,163,4.553
101,2010-11-07T19:00,2010,311,1900,0,67.69,58.06,68.48,56.08,67.72,57,67.87,55.48,66.35,53.18,68.68,56.73,18.91,13.42,NA,9.63,12.4,10.72,NA,12.4,13.17,13.2,163,4.553
101,2010-11-07T20:00,2010,311,2000,0,67.62,58.19,68.4,56.47,67.65,56.83,67.79,55.36,66.27,53.07,68.6,56.74,18.96,13.43,NA,9.42,11.93,10.82,NA,12.44,13.21,13.2,163,4.553
101,2010-11-07T21:00,2010,311,2100,0,67.85,58.49,68.64,57.36,67.89,57.02,68.03,55.47,66.52,53.18,68.83,56.99,18.95,13.47,NA,9.36,11.29,10.87,NA,12.56,13.34,13.2,164,4.581
101,2010-11-07T22:00,2010,311,2200,0,67.4,57.62,68.18,56.33,67.44,56.59,67.58,55.02,66.06,52.77,68.39,56.37,19.02,13.49,NA,9.78,11.86,10.85,NA,12.57,13.29,13.2,166,4.637
101,2010-11-07T23:00,2010,311,2300,0,67.53,57.82,68.31,56.31,67.55,56.81,67.7,55.21,66.21,52.93,68.49,56.55,18.97,13.47,NA,9.71,12,10.75,NA,12.5,13.28,13.2,166,4.637
101,2010-11-08T00:00,2010,312,0,0,67.84,58.4,68.63,57.86,67.87,56.83,68.01,55.39,66.48,53.1,68.83,56.97,18.85,13.49,NA,9.44,10.77,11.04,NA,12.62,13.38,13.2,164,4.581
101,2010-11-08T01:00,2010,312,100,0,67.8,58.4,68.59,57.2,67.83,57,67.98,55.44,66.47,53.13,68.79,56.94,18.68,13.36,NA,9.39,11.39,10.84,NA,12.55,13.34,13.2,163,4.553
101,2010-11-08T02:00,2010,312,200,0,67.87,59.04,68.66,58.46,67.9,57.22,68.05,55.56,66.52,53.21,68.86,57.36,18.69,13.35,NA,8.82,10.2,10.68,NA,12.5,13.31,13.2,158,4.413
101,2010-11-08T03:00,2010,312,300,0,67.63,58.36,68.41,57.66,67.67,56.72,67.82,55.15,66.31,52.76,68.61,56.78,18.68,13.35,NA,9.28,10.76,10.95,NA,12.67,13.55,13.2,163,4.553
101,2010-11-08T04:00,2010,312,400,0,67.44,58.11,68.21,56.41,67.48,56.45,67.63,54.89,66.12,52.52,68.42,56.38,18.67,13.32,NA,9.33,11.8,11.02,NA,12.74,13.6,13.2,166,4.637
101,2010-11-08T05:00,2010,312,500,0,67.08,57.46,67.85,55.31,67.12,56.06,67.27,54.59,65.77,52.23,68.07,55.88,18.68,13.31,NA,9.62,12.54,11.07,NA,12.68,13.54,13.2,169,4.721
101,2010-11-08T06:00,2010,312,600,0,67.28,57.5,68.05,56.44,67.32,56.28,67.47,54.75,65.96,52.4,68.27,56.15,18.72,13.35,NA,9.77,11.61,11.04,NA,12.72,13.55,13.2,167,4.665
101,2010-11-08T07:00,2010,312,700,0,67.2,57.63,67.97,55.7,67.24,56.33,67.38,54.76,65.89,52.44,68.18,56.12,18.8,13.37,NA,9.57,12.26,10.91,NA,12.63,13.44,13.2,168,4.693
101,2010-11-08T08:00,2010,312,800,0,67.26,57.71,68.03,55.59,67.31,56.51,67.46,54.8,65.95,52.46,68.26,56.16,18.75,13.36,NA,9.55,12.45,10.79,NA,12.66,13.49,13.2,168,4.693
101,2010-11-08T09:00,2010,312,900,0,67.31,57.51,68.09,56.38,67.35,56.58,67.5,54.87,65.99,52.58,68.29,56.27,18.79,13.43,NA,9.8,11.71,10.76,NA,12.63,13.42,13.2,167,4.665
101,2010-11-08T10:00,2010,312,1000,0,67.14,57.16,67.91,55.73,67.18,56.42,67.34,54.8,65.83,52.46,68.12,56.03,18.79,13.34,NA,9.98,12.18,10.76,NA,12.54,13.37,13.2,168,4.693
101,2010-11-08T11:00,2010,312,1100,0,67.68,58.06,68.45,56.67,67.71,56.87,67.86,55.29,66.36,52.88,68.65,56.66,18.69,13.28,NA,9.62,11.78,10.84,NA,12.58,13.48,13.2,165,4.609
101,2010-11-08T12:00,2010,312,1200,0,67.66,58.12,68.45,57.75,67.68,56.9,67.83,55.29,66.31,52.92,68.64,56.86,18.78,13.34,NA,9.53,10.7,10.78,NA,12.54,13.39,13.2,164,4.581
101,2010-11-08T13:00,2010,312,1300,0,67.07,57.25,67.85,55.44,67.12,56.34,67.27,54.8,65.78,52.48,68.05,56,18.89,13.39,NA,9.82,12.41,10.78,NA,12.47,13.3,13.2,168,4.693
101,2010-11-08T14:00,2010,312,1400,0,67.6,57.82,68.38,56.47,67.64,56.94,67.79,55.29,66.29,52.94,68.58,56.6,18.69,13.33,NA,9.78,11.91,10.7,NA,12.5,13.35,13.2,165,4.609
101,2010-11-08T15:00,2010,312,1500,0,67.71,58.36,68.51,57.15,67.73,56.77,67.89,55.34,66.36,53.01,68.69,56.81,18.84,13.41,NA,9.35,11.35,10.97,NA,12.55,13.35,13.2,165,4.609
101,2010-11-08T16:00,2010,312,1600,0,67.38,57.87,68.16,56.19,67.42,56.57,67.57,55.12,66.08,52.82,68.35,56.46,18.91,13.46,NA,9.51,11.97,10.84,NA,12.44,13.26,13.2,166,4.637
101,2010-11-08T17:00,2010,312,1700,0,67.5,57.5,68.29,55.85,67.53,56.72,67.68,55.24,66.19,52.85,68.49,56.39,18.74,13.3,NA,10,12.44,10.81,NA,12.44,13.33,13.2,167,4.665
101,2010-11-08T18:00,2010,312,1800,0,67.58,57.84,68.35,56.04,67.6,56.76,67.75,55.29,66.25,52.9,68.56,56.53,18.77,13.31,NA,9.75,12.32,10.83,NA,12.46,13.35,13.2,165,4.609
101,2010-11-08T19:00,2010,312,1900,0,67.49,57.48,68.26,55.62,67.51,56.6,67.67,55.26,66.18,52.85,68.45,56.32,18.68,13.28,NA,10.01,12.64,10.91,NA,12.41,13.32,13.2,167,4.665
101,2010-11-08T20:00,2010,312,2000,0,67.78,58.19,68.58,57.03,67.8,57.07,67.96,55.47,66.45,53.04,68.76,56.88,18.73,13.33,NA,9.6,11.55,10.73,NA,12.49,13.41,13.2,163,4.553
101,2010-11-08T21:00,2010,312,2100,0,67.34,57.83,68.12,55.43,67.37,56.48,67.52,55.09,66.01,52.73,68.33,56.31,18.94,13.45,NA,9.51,12.69,10.89,NA,12.44,13.28,13.2,168,4.693
101,2010-11-08T22:00,2010,312,2200,0,67.58,57.91,68.37,56.41,67.6,56.89,67.75,55.35,66.25,52.97,68.55,56.65,18.96,13.44,NA,9.67,11.96,10.71,NA,12.4,13.28,13.2,165,4.609
101,2010-11-08T23:00,2010,312,2300,0,67.52,57.74,68.31,55.94,67.56,56.77,67.71,55.3,66.22,52.88,68.51,56.49,18.91,13.4,NA,9.79,12.37,10.8,NA,12.42,13.33,13.2,166,4.637
101,2010-11-09T00:00,2010,313,0,0,67.79,58.08,68.59,56.89,67.82,56.91,67.96,55.59,66.45,53.16,68.77,56.86,18.76,13.36,NA,9.71,11.7,10.91,NA,12.37,13.3,13.2,164,4.581
101,2010-11-09T01:00,2010,313,100,0,67.7,58.07,68.49,57.14,67.73,57.08,67.88,55.54,66.37,53.15,68.68,56.91,18.95,13.42,NA,9.63,11.36,10.64,NA,12.34,13.22,13.2,163,4.553
101,2010-11-09T02:00,2010,313,200,0,67.75,57.96,68.55,57,67.77,56.96,67.92,55.58,66.42,53.18,68.73,56.85,18.86,13.41,NA,9.79,11.55,10.82,NA,12.35,13.23,13.2,164,4.581
101,2010-11-09T03:00,2010,313,300,0,67.61,57.96,68.41,56.34,67.64,56.88,67.8,55.48,66.29,53.13,68.6,56.71,18.85,13.41,NA,9.65,12.07,10.76,NA,12.31,13.16,13.2,164,4.581
101,2010-11-09T04:00,2010,313,400,0,67.84,58.54,68.65,57.57,67.87,56.98,68.03,55.66,66.5,53.29,68.84,57.13,18.81,13.37,NA,9.3,11.08,10.89,NA,12.37,13.22,13.2,161,4.497
101,2010-11-09T05:00,2010,313,500,0,67.68,57.92,68.48,56.35,67.71,56.93,67.86,55.55,66.36,53.15,68.67,56.74,18.75,13.29,NA,9.77,12.13,10.78,NA,12.31,13.21,13.2,164,4.581
101,2010-11-09T06:00,2010,313,600,0,67.74,58.32,68.56,57.11,67.79,56.96,67.95,55.63,66.42,53.19,68.79,57.06,18.59,13.24,NA,9.42,11.45,10.82,NA,12.31,13.23,13.2,159,4.441
101,2010-11-09T07:00,2010,313,700,0,67.68,58.09,68.48,56.35,67.71,56.97,67.87,55.54,66.36,53.2,68.67,56.81,18.97,13.44,NA,9.59,12.14,10.74,NA,12.34,13.16,13.2,165,4.609
101,2010-11-09T08:00,2010,313,800,0,67.91,58.45,68.72,57.28,67.95,57.38,68.1,55.82,66.58,53.45,68.91,57.22,18.79,13.37,NA,9.46,11.44,10.57,NA,12.27,13.13,13.2,160,4.469
101,2010-11-09T09:00,2010,313,900,0,67.9,58.43,68.7,56.69,67.94,57.35,68.09,55.95,66.58,53.6,68.9,57.19,18.81,13.33,NA,9.47,12.01,10.59,NA,12.14,12.98,13.2,161,4.497
101,2010-11-09T10:00,2010,313,1000,0,68.02,58.71,68.84,57.78,68.06,57.88,68.22,56.34,66.68,54.01,69.05,57.68,18.63,13.29,NA,9.31,11.06,10.18,NA,11.88,12.67,13.2,155,4.33
101,2010-11-09T11:00,2010,313,1100,0,67.9,58.72,68.71,57.36,67.93,57.74,68.09,56.47,66.55,54.2,68.93,57.69,18.76,13.36,NA,9.18,11.35,10.19,NA,11.62,12.36,13.2,154,4.302
101,2010-11-09T12:00,2010,313,1200,0,67.97,58.94,68.78,57.69,67.98,57.97,68.15,56.51,66.6,54.28,69,57.86,18.91,13.43,NA,9.04,11.09,10.02,NA,11.64,12.32,13.2,153,4.274
101,2010-11-09T13:00,2010,313,1300,0,67.92,58.88,68.72,57.45,67.92,57.7,68.1,56.57,66.56,54.37,68.93,57.79,18.88,13.4,NA,9.03,11.27,10.22,NA,11.53,12.2,13.2,154,4.302
101,2010-11-09T14:00,2010,313,1400,0,67.89,58.72,68.69,57.21,67.9,57.66,68.07,56.57,66.53,54.37,68.92,57.71,18.86,13.39,NA,9.17,11.49,10.24,NA,11.51,12.16,13.2,154,4.302
101,2010-11-09T15:00,2010,313,1500,0,67.93,59.12,68.74,57.54,67.94,57.78,68.11,56.63,66.57,54.42,68.95,57.91,18.88,13.39,NA,8.81,11.19,10.16,NA,11.48,12.15,13.21,152,4.246
101,2010-11-09T16:00,2010,313,1600,0,67.9,58.92,68.7,57.78,67.91,57.72,68.08,56.59,66.54,54.4,68.92,57.87,18.87,13.42,NA,8.98,10.93,10.19,NA,11.49,12.14,13.21,152,4.246
101,2010-11-09T17:00,2010,313,1700,0,67.93,58.91,68.74,58.03,67.95,57.71,68.11,56.59,66.58,54.36,68.96,57.88,18.82,13.37,NA,9.02,10.71,10.24,NA,11.52,12.23,13.2,151,4.218
101,2010-11-09T18:00,2010,313,1800,0,67.98,59.26,68.79,57.65,68,57.62,68.17,56.55,66.62,54.33,69.01,57.87,18.9,13.43,NA,8.72,11.14,10.38,NA,11.62,12.29,13.2,153,4.274
101,2010-11-09T19:00,2010,313,1900,0,67.86,58.74,68.67,57.55,67.87,57.61,68.03,56.45,66.5,54.24,68.87,57.7,18.91,13.46,NA,9.11,11.11,10.26,NA,11.58,12.26,13.2,154,4.302
101,2010-11-09T20:00,2010,313,2000,0,67.91,58.69,68.73,58.03,67.94,57.58,68.1,56.41,66.55,54.16,68.94,57.71,18.93,13.41,NA,9.22,10.7,10.35,NA,11.69,12.4,13.2,154,4.302
101,2010-11-09T21:00,2010,313,2100,0,67.91,58.63,68.73,57.54,67.93,57.62,68.09,56.46,66.56,54.21,68.93,57.67,18.94,13.45,NA,9.29,11.19,10.31,NA,11.64,12.35,13.21,156,4.358
101,2010-11-09T22:00,2010,313,2200,0,67.84,58.67,68.65,57.12,67.86,57.6,68.02,56.38,66.49,54.09,68.86,57.58,18.85,13.38,NA,9.17,11.53,10.26,NA,11.64,12.4,13.2,154,4.302
101,2010-11-09T23:00,2010,313,2300,0,67.93,58.93,68.74,57.18,67.95,57.71,68.11,56.43,66.57,54.18,68.95,57.7,18.95,13.5,NA,9,11.57,10.24,NA,11.68,12.39,13.2,156,4.358
101,2010-11-10T00:00,2010,314,0,0,67.95,58.76,68.77,58.41,67.97,57.96,68.13,56.48,66.6,54.2,68.97,57.9,18.81,13.4,NA,9.19,10.35,10.01,NA,11.65,12.39,13.2,151,4.218
101,2010-11-10T01:00,2010,314,100,0,67.92,58.96,68.74,57.8,67.93,57.71,68.11,56.43,66.57,54.09,68.95,57.77,18.62,13.25,NA,8.96,10.93,10.22,NA,11.67,12.48,13.2,151,4.218
101,2010-11-10T02:00,2010,314,200,0,67.95,59.03,68.77,57.92,67.97,57.62,68.13,56.39,66.6,54.07,68.97,57.77,18.78,13.34,NA,8.93,10.84,10.35,NA,11.73,12.52,13.2,153,4.274
101,2010-11-10T03:00,2010,314,300,0,67.93,58.96,68.75,58.58,67.95,57.48,68.11,56.28,66.57,53.99,68.95,57.77,18.87,13.4,NA,8.96,10.17,10.46,NA,11.82,12.58,13.2,153,4.274
101,2010-11-10T04:00,2010,314,400,0,67.84,58.89,68.64,57.01,67.86,57.47,68.02,56.17,66.5,53.91,68.84,57.51,18.94,13.45,NA,8.95,11.63,10.39,NA,11.85,12.58,13.2,156,4.358
101,2010-11-10T05:00,2010,314,500,0,67.95,58.75,68.76,57.74,67.96,57.4,68.13,56.18,66.58,53.87,68.97,57.55,18.81,13.37,NA,9.2,11.01,10.56,NA,11.95,12.72,13.2,156,4.358
101,2010-11-10T06:00,2010,314,600,0,67.93,58.74,68.75,57.4,67.96,57.49,68.12,56.19,66.6,53.85,68.95,57.52,18.78,13.35,NA,9.2,11.35,10.47,NA,11.93,12.75,13.2,156,4.358
101,2010-11-10T07:00,2010,314,700,0,67.86,58.43,68.67,56.57,67.89,57.43,68.06,56.14,66.53,53.84,68.88,57.3,18.95,13.44,NA,9.43,12.1,10.46,NA,11.91,12.69,13.2,159,4.441
101,2010-11-10T08:00,2010,314,800,0,67.92,58.53,68.73,57.8,67.93,57.66,68.09,56.2,66.56,53.88,68.93,57.57,18.89,13.46,NA,9.39,10.93,10.27,NA,11.89,12.68,13.2,156,4.358
101,2010-11-10T09:00,2010,314,900,0,67.98,59.1,68.78,57.34,67.99,57.59,68.16,56.4,66.62,54.11,69,57.74,18.98,13.44,NA,8.88,11.44,10.4,NA,11.76,12.51,13.2,154,4.302
101,2010-11-10T10:00,2010,314,1000,0,67.96,58.99,68.78,57.86,67.97,57.57,68.14,56.56,66.6,54.26,68.98,57.84,18.7,13.33,NA,8.96,10.91,10.4,NA,11.58,12.33,13.2,151,4.218
101,2010-11-10T11:00,2010,314,1100,0,67.93,58.95,68.73,57.65,67.95,57.54,68.11,56.48,66.57,54.18,68.95,57.74,18.72,13.32,NA,8.99,11.08,10.41,NA,11.64,12.4,13.21,152,4.246
101,2010-11-10T12:00,2010,314,1200,0,67.98,59.05,68.79,57.48,67.99,57.72,68.16,56.63,66.62,54.33,69,57.84,18.69,13.31,NA,8.93,11.3,10.27,NA,11.53,12.28,13.2,151,4.218
101,2010-11-10T13:00,2010,314,1300,0,67.88,59.06,68.68,57.82,67.89,57.73,68.05,56.5,66.52,54.24,68.88,57.86,18.88,13.39,NA,8.82,10.86,10.16,NA,11.54,12.28,13.21,151,4.218
101,2010-11-10T14:00,2010,314,1400,0,67.98,59.04,68.79,58.3,68,57.86,68.15,56.6,66.61,54.37,69,57.98,18.98,13.47,NA,8.93,10.49,10.14,NA,11.56,12.23,13.2,151,4.218
101,2010-11-10T15:00,2010,314,1500,0,67.94,59.25,68.73,57.39,67.93,57.69,68.12,56.65,66.56,54.42,68.98,57.96,18.92,13.42,NA,8.68,11.34,10.24,NA,11.47,12.15,13.21,154,4.302
101,2010-11-10T16:00,2010,314,1600,0,67.89,58.98,68.68,57.62,67.85,57.47,68.05,56.66,66.51,54.42,68.89,57.91,18.84,13.36,NA,8.91,11.06,10.39,NA,11.39,12.09,13.21,153,4.274
101,2010-11-10T17:00,2010,314,1700,0,67.93,58.96,68.74,58.11,67.9,57.57,68.09,56.57,66.56,54.31,68.94,57.92,18.68,13.29,NA,8.97,10.63,10.33,NA,11.53,12.25,13.2,152,4.246
101,2010-11-10T18:00,2010,314,1800,0,67.9,58.63,68.68,56.84,67.87,57.18,68.06,56.31,66.53,54.03,68.9,57.46,18.82,13.3,NA,9.27,11.85,10.7,NA,11.75,12.5,13.2,158,4.413
101,2010-11-10T19:00,2010,314,1900,0,67.92,58.48,68.71,56.88,67.9,57.12,68.08,56.13,66.54,53.81,68.91,57.32,18.75,13.32,NA,9.43,11.83,10.78,NA,11.94,12.73,13.21,160,4.469
101,2010-11-10T20:00,2010,314,2000,0,67.8,58.17,68.6,56.9,67.78,57.16,67.97,55.89,66.43,53.64,68.79,57.16,19.01,13.47,NA,9.63,11.7,10.62,NA,12.08,12.8,13.2,162,4.525
101,2010-11-10T21:00,2010,314,2100,0,67.93,58.52,68.73,57.2,67.92,57.13,68.09,55.89,66.56,53.56,68.92,57.26,18.79,13.34,NA,9.41,11.54,10.79,NA,12.2,12.99,13.2,160,4.469
101,2010-11-10T22:00,2010,314,2200,0,67.8,58.32,68.61,56.82,67.8,56.73,67.96,55.65,66.45,53.32,68.78,56.96,18.84,13.38,NA,9.49,11.79,11.06,NA,12.3,13.13,13.2,163,4.553
101,2010-11-10T23:00,2010,314,2300,0,67.69,58.17,68.5,56.44,67.69,56.9,67.85,55.54,66.33,53.24,68.68,56.88,18.95,13.47,NA,9.52,12.06,10.79,NA,12.31,13.09,13.2,164,4.581
101,2010-11-11T00:00,2010,315,0,0,67.79,58.22,68.61,56.79,67.8,56.85,67.97,55.64,66.45,53.33,68.79,56.94,18.86,13.43,NA,9.58,11.82,10.96,NA,12.32,13.13,13.2,163,4.553
101,2010-11-11T01:00,2010,315,100,0,67.87,58.18,68.69,57.4,67.88,56.83,68.04,55.66,66.52,53.26,68.87,57.01,18.78,13.33,NA,9.69,11.29,11.04,NA,12.38,13.27,13.2,162,4.525
101,2010-11-11T02:00,2010,315,200,0,67.77,58.13,68.58,56.53,67.77,56.63,67.93,55.43,66.42,52.91,68.76,56.71,18.66,13.25,NA,9.64,12.05,11.14,NA,12.5,13.51,13.2,164,4.581
101,2010-11-11T03:00,2010,315,300,0,67.82,58.07,68.63,56.36,67.82,56.85,67.98,55.54,66.47,53.1,68.8,56.77,18.65,13.26,NA,9.75,12.27,10.97,NA,12.45,13.37,13.2,163,4.553
101,2010-11-11T04:00,2010,315,400,0,67.82,58.09,68.64,56.75,67.83,56.86,67.98,55.55,66.49,53.13,68.79,56.82,18.66,13.29,NA,9.73,11.89,10.97,NA,12.43,13.36,13.2,163,4.553
101,2010-11-11T05:00,2010,315,500,0,67.93,58.22,68.76,57.3,67.94,56.97,68.11,55.66,66.6,53.21,68.91,56.99,18.58,13.21,NA,9.71,11.45,10.98,NA,12.44,13.39,13.2,161,4.497
101,2010-11-11T06:00,2010,315,600,0,67.9,58.39,68.74,57.93,67.91,56.68,68.07,55.57,66.56,53.14,68.89,57.04,18.69,13.3,NA,9.51,10.81,11.23,NA,12.5,13.42,13.2,161,4.497
101,2010-11-11T07:00,2010,315,700,0,67.67,57.97,68.49,56.54,67.68,56.63,67.83,55.26,66.34,52.87,68.64,56.6,18.83,13.39,NA,9.7,11.95,11.05,NA,12.57,13.47,13.2,164,4.581
101,2010-11-11T08:00,2010,315,800,0,67.62,57.39,68.44,56.03,67.64,56.68,67.8,55.28,66.31,52.85,68.6,56.4,18.84,13.35,NA,10.23,12.41,10.97,NA,12.52,13.46,13.2,166,4.637
101,2010-11-11T09:00,2010,315,900,0,68.01,58.5,68.85,57.14,68.03,56.98,68.2,55.84,66.69,53.41,69.01,57.12,18.7,13.29,NA,9.51,11.71,11.06,NA,12.36,13.27,13.2,161,4.497
101,2010-11-11T10:00,2010,315,1000,0,68.03,58.72,68.86,57.64,68.04,57.47,68.21,56.22,66.69,53.83,69.02,57.52,18.67,13.27,NA,9.31,11.22,10.57,NA,11.99,12.86,13.2,155,4.33
101,2010-11-11T11:00,2010,315,1100,0,67.89,58.47,68.71,56.82,67.89,57.65,68.07,56.46,66.54,54.13,68.89,57.55,18.89,13.38,NA,9.42,11.89,10.23,NA,11.61,12.41,13.2,155,4.33
101,2010-11-11T12:00,2010,315,1200,0,68,59.12,68.78,55.69,68,57.56,68.17,56.8,66.64,54.55,69,57.7,18.95,13.35,NA,8.87,13.09,10.43,NA,11.37,12.09,13.2,154,4.302
101,2010-11-11T13:00,2010,315,1300,0,67.96,59.07,68.73,55.37,67.94,57.69,68.13,57,66.6,54.82,68.97,57.81,18.95,13.37,NA,8.89,13.36,10.25,NA,11.14,11.78,13.2,153,4.274
101,2010-11-11T14:00,2010,315,1400,0,68.01,59.24,68.79,56.16,67.99,58.16,68.19,57.18,66.65,55.11,69.02,58.16,18.96,13.43,NA,8.77,12.63,9.83,NA,11.01,11.54,13.2,149,4.162
101,2010-11-11T15:00,2010,315,1500,0,67.86,59.32,68.64,55.91,67.83,57.6,68.04,57.1,66.49,55.06,68.88,58.04,19.03,13.45,NA,8.55,12.73,10.22,NA,10.94,11.43,13.21,149,4.162
101,2010-11-11T16:00,2010,315,1600,0,67.9,59.18,68.69,55.78,67.88,57.67,68.08,57,66.53,54.89,68.9,57.91,19.03,13.44,NA,8.71,12.91,10.21,NA,11.08,11.64,13.21,151,4.218
101,2010-11-11T17:00,2010,315,1700,0,67.86,58.89,68.66,55.09,67.82,57.05,68.02,56.57,66.47,54.41,68.87,57.44,18.8,13.28,NA,8.97,13.57,10.77,NA,11.46,12.06,13.21,155,4.33
101,2010-11-11T18:00,2010,315,1800,0,67.78,58.28,68.58,54.57,67.76,56.92,67.95,56.2,66.41,53.99,68.79,57,18.95,13.34,NA,9.5,14.01,10.84,NA,11.75,12.42,13.21,161,4.497
101,2010-11-11T19:00,2010,315,1900,0,67.92,58.8,68.72,54.83,67.91,56.94,68.08,56.21,66.56,53.95,68.92,57.14,18.8,13.29,NA,9.12,13.9,10.98,NA,11.87,12.61,13.2,159,4.441
101,2010-11-11T20:00,2010,315,2000,0,67.88,58.91,68.69,54.94,67.86,57.18,68.04,56.13,66.51,53.92,68.89,57.22,18.87,13.36,NA,8.97,13.76,10.69,NA,11.92,12.59,13.21,159,4.441
101,2010-11-11T21:00,2010,315,2100,0,67.68,58.3,68.5,54.4,67.69,56.81,67.86,55.89,66.34,53.71,68.68,56.79,19.03,13.45,NA,9.39,14.1,10.87,NA,11.97,12.63,13.2,163,4.553
101,2010-11-11T22:00,2010,315,2200,0,67.85,58.62,68.67,54.89,67.86,57.16,68.03,56.1,66.51,53.97,68.85,57.11,19.07,13.47,NA,9.23,13.78,10.69,NA,11.93,12.54,13.2,161,4.497
101,2010-11-11T23:00,2010,315,2300,0,67.88,58.76,68.71,54.79,67.89,57.34,68.06,56.14,66.53,53.91,68.88,57.15,18.94,13.41,NA,9.12,13.92,10.54,NA,11.92,12.62,13.2,160,4.469
101,2010-11-12T00:00,2010,316,0,0,67.86,58.8,68.71,54.91,67.9,57.18,68.06,56.1,66.53,53.84,68.88,57.1,18.94,13.4,NA,9.07,13.8,10.72,NA,11.96,12.69,13.2,161,4.497
101,2010-11-12T01:00,2010,316,100,0,67.87,58.74,68.72,54.78,67.92,57.27,68.08,56.1,66.55,53.76,68.89,57.05,18.67,13.24,NA,9.13,13.95,10.66,NA,11.97,12.79,13.21,159,4.441
101,2010-11-12T02:00,2010,316,200,0,67.81,58.55,68.65,54.96,67.86,57.07,68,55.96,66.5,53.65,68.81,56.94,18.91,13.38,NA,9.26,13.7,10.79,NA,12.05,12.85,13.2,161,4.497
101,2010-11-12T03:00,2010,316,300,0,67.7,58.49,68.52,54.37,67.72,56.73,67.89,55.84,66.36,53.53,68.7,56.76,18.9,13.36,NA,9.21,14.15,10.99,NA,12.05,12.83,13.2,163,4.553
101,2010-11-12T04:00,2010,316,400,0,67.79,58.77,68.61,54.38,67.8,56.9,67.98,55.92,66.46,53.6,68.8,56.89,18.86,13.34,NA,9.02,14.23,10.9,NA,12.07,12.86,13.2,161,4.497
101,2010-11-12T05:00,2010,316,500,0,67.79,58.41,68.6,54.29,67.81,56.71,67.97,55.9,66.46,53.53,68.78,56.72,18.77,13.27,NA,9.38,14.31,11.1,NA,12.07,12.93,13.2,163,4.553
101,2010-11-12T06:00,2010,316,600,0,67.79,58.83,68.61,54.14,67.81,56.63,67.98,55.84,66.46,53.42,68.8,56.76,18.67,13.21,NA,8.96,14.47,11.18,NA,12.14,13.04,13.2,162,4.525
101,2010-11-12T07:00,2010,316,700,0,67.61,58.03,68.43,54.07,67.65,56.77,67.8,55.68,66.3,53.36,68.6,56.52,19.04,13.4,NA,9.58,14.36,10.88,NA,12.12,12.94,13.2,165,4.609
101,2010-11-12T08:00,2010,316,800,0,67.61,57.89,68.43,54.09,67.64,56.75,67.81,55.74,66.3,53.46,68.61,56.5,19.02,13.44,NA,9.72,14.34,10.89,NA,12.06,12.84,13.2,165,4.609
101,2010-11-12T09:00,2010,316,900,0,68.01,58.84,68.85,55.37,68.01,57.58,68.2,56.54,66.67,54.29,69.02,57.48,18.86,13.35,NA,9.17,13.48,10.44,NA,11.65,12.38,13.2,157,4.385
101,2010-11-12T10:00,2010,316,1000,0,68.01,59.1,68.82,55.4,68,57.98,68.2,57.04,66.66,54.79,69.02,57.83,18.73,13.26,NA,8.91,13.42,10.02,NA,11.16,11.87,13.2,150,4.19
101,2010-11-12T11:00,2010,316,1100,0,68.07,59.64,68.86,56.62,68.04,58.18,68.25,57.5,66.71,55.31,69.09,58.44,18.81,13.32,NA,8.43,12.24,9.86,NA,10.75,11.4,13.2,144,4.022
101,2010-11-12T12:00,2010,316,1200,0,67.95,59.51,68.72,56.27,67.91,58.07,68.13,57.65,66.58,55.57,68.97,58.46,18.91,13.32,NA,8.44,12.46,9.83,NA,10.48,11.01,13.21,143,3.994
101,2010-11-12T13:00,2010,316,1300,0,68,60.09,68.79,56.57,67.96,58.15,68.19,57.86,66.64,55.85,69.02,58.78,18.98,13.35,NA,7.912,12.22,9.81,NA,10.33,10.79,13.21,140,3.911
101,2010-11-12T14:00,2010,316,1400,0,67.88,59.87,68.67,56.19,67.83,58.13,68.07,57.77,66.52,55.83,68.92,58.69,18.89,13.32,NA,8.01,12.48,9.7,NA,10.3,10.68,13.21,139,3.883
101,2010-11-12T15:00,2010,316,1500,0,67.88,59.52,68.66,56.25,67.84,58.04,68.07,57.72,66.51,55.71,68.93,58.56,18.8,13.28,NA,8.36,12.42,9.79,NA,10.35,10.79,13.21,141,3.939
101,2010-11-12T16:00,2010,316,1600,0,67.75,59.21,68.54,56.06,67.71,57.81,67.95,57.36,66.38,55.35,68.82,58.28,18.99,13.32,NA,8.54,12.48,9.9,NA,10.59,11.03,13.21,144,4.022
101,2010-11-12T17:00,2010,316,1700,0,67.81,59.29,68.62,55.43,67.77,57.4,67.99,56.91,66.44,54.77,68.83,57.83,18.88,13.25,NA,8.52,13.19,10.38,NA,11.07,11.67,13.21,149,4.162
101,2010-11-12T18:00,2010,316,1800,0,67.81,58.78,68.66,55.04,67.79,57.09,67.98,56.47,66.43,54.22,68.84,57.36,18.91,13.29,NA,9.03,13.62,10.69,NA,11.51,12.21,13.21,156,4.358
101,2010-11-12T19:00,2010,316,1900,0,67.84,58.66,68.7,54.69,67.85,57.18,68.01,56.33,66.48,54.05,68.86,57.19,18.97,13.36,NA,9.19,14,10.67,NA,11.68,12.44,13.21,160,4.469
101,2010-11-12T20:00,2010,316,2000,0,67.86,58.75,68.72,55.04,67.86,57.37,68.03,56.31,66.5,54.02,68.89,57.29,18.9,13.31,NA,9.11,13.68,10.5,NA,11.73,12.48,13.21,157,4.385
101,2010-11-12T21:00,2010,316,2100,0,67.79,58.78,68.65,54.64,67.8,57.11,67.97,56.17,66.44,53.87,68.81,57.1,18.94,13.34,NA,9.01,14.01,10.69,NA,11.8,12.56,13.21,160,4.469
101,2010-11-12T22:00,2010,316,2200,0,67.57,58.13,68.43,54.26,67.62,56.99,67.77,55.86,66.25,53.56,68.58,56.69,19.13,13.46,NA,9.45,14.17,10.63,NA,11.91,12.69,13.21,163,4.553
101,2010-11-12T23:00,2010,316,2300,0,67.71,58.6,68.57,54.4,67.73,57.03,67.9,55.95,66.37,53.67,68.73,56.91,19.11,13.43,NA,9.12,14.17,10.7,NA,11.94,12.71,13.21,163,4.553
101,2010-11-13T00:00,2010,317,0,0,67.96,59.13,68.83,55.26,67.97,57.57,68.14,56.21,66.61,53.87,68.98,57.35,18.92,13.34,NA,8.83,13.57,10.4,NA,11.93,12.74,13.21,158,4.413
101,2010-11-13T01:00,2010,317,100,0,67.71,58.59,68.56,54.9,67.74,57.06,67.89,56,66.38,53.65,68.72,56.96,19.02,13.36,NA,9.12,13.67,10.69,NA,11.89,12.72,13.2,161,4.497
101,2010-11-13T02:00,2010,317,200,0,67.73,58.39,68.58,54.85,67.74,57.22,67.91,55.97,66.38,53.69,68.74,56.98,19.02,13.4,NA,9.33,13.72,10.52,NA,11.94,12.69,13.2,161,4.497
101,2010-11-13T03:00,2010,317,300,0,67.75,58.46,68.6,54.74,67.76,57.04,67.93,56.02,66.42,53.76,68.75,56.95,19.07,13.42,NA,9.29,13.85,10.73,NA,11.92,12.66,13.2,162,4.525
101,2010-11-13T04:00,2010,317,400,0,67.71,58.4,68.56,54.42,67.72,57.06,67.89,55.98,66.37,53.77,68.73,56.92,19.12,13.44,NA,9.31,14.13,10.66,NA,11.91,12.6,13.2,163,4.553
101,2010-11-13T05:00,2010,317,500,0,67.88,58.89,68.72,54.69,67.89,57.18,68.05,56.14,66.54,53.85,68.88,57.12,19.01,13.38,NA,8.98,14.03,10.72,NA,11.91,12.69,13.2,161,4.497
101,2010-11-13T06:00,2010,317,600,0,67.78,58.61,68.63,55.04,67.78,57.09,67.96,56.13,66.43,53.83,68.79,57.09,18.97,13.35,NA,9.16,13.59,10.69,NA,11.83,12.6,13.2,160,4.469
101,2010-11-13T07:00,2010,317,700,0,67.67,58.36,68.51,54.46,67.7,56.98,67.85,55.86,66.34,53.53,68.67,56.78,19.04,13.39,NA,9.31,14.05,10.71,NA,11.99,12.81,13.2,163,4.553
101,2010-11-13T08:00,2010,317,800,0,67.93,58.7,68.77,54.85,67.94,57.13,68.11,56.22,66.58,53.89,68.94,57.13,18.88,13.29,NA,9.22,13.92,10.81,NA,11.89,12.7,13.2,161,4.497
101,2010-11-13T09:00,2010,317,900,0,67.96,58.79,68.79,55.19,67.95,57.66,68.14,56.86,66.6,54.6,68.98,57.63,18.86,13.26,NA,9.17,13.6,10.29,NA,11.28,12,13.2,154,4.302
101,2010-11-13T10:00,2010,317,1000,0,68.09,59.6,68.88,55.5,68.06,57.79,68.26,57.36,66.71,55.04,69.11,58.11,18.79,13.18,NA,8.49,13.39,10.27,NA,10.89,11.68,13.2,148,4.134
101,2010-11-13T11:00,2010,317,1100,0,67.96,59.99,68.74,56.26,67.92,58.11,68.15,57.86,66.59,55.72,69,58.7,18.82,13.24,NA,7.969,12.48,9.8,NA,10.29,10.88,13.21,140,3.911
101,2010-11-13T12:00,2010,317,1200,0,67.86,59.95,68.65,56.35,67.8,57.97,68.05,57.88,66.49,55.84,68.92,58.74,18.91,13.27,NA,7.905,12.3,9.83,NA,10.17,10.65,13.21,138,3.855
101,2010-11-13T13:00,2010,317,1300,0,67.94,60.4,68.74,56.83,67.89,58.22,68.14,58.15,66.59,56.22,69.02,59.15,18.94,13.27,NA,7.54,11.92,9.67,NA,9.99,10.37,13.21,135,3.771
101,2010-11-13T14:00,2010,317,1400,0,67.84,59.97,68.65,56.69,67.79,58.09,68.05,58.08,66.48,56.25,68.93,59.02,18.95,13.37,NA,7.868,11.96,9.7,NA,9.97,10.23,13.21,136,3.799
101,2010-11-13T15:00,2010,317,1500,0,67.74,60.1,68.57,56.96,67.68,57.81,67.94,57.94,66.39,56.12,68.85,59.03,19.11,13.39,NA,7.637,11.61,9.87,NA,10.01,10.26,13.21,136,3.799
101,2010-11-13T16:00,2010,317,1600,0,67.78,59.77,68.6,56.46,67.74,57.78,67.98,57.72,66.41,55.81,68.88,58.72,18.99,13.35,NA,8.01,12.14,9.95,NA,10.27,10.6,13.21,140,3.911
101,2010-11-13T17:00,2010,317,1700,0,67.74,59.29,68.55,55.76,67.69,57.55,67.94,57.28,66.38,55.3,68.8,58.17,18.85,13.22,NA,8.45,12.79,10.14,NA,10.65,11.08,13.22,145,4.05
101,2010-11-13T18:00,2010,317,1800,0,67.8,59.14,68.64,55.27,67.77,57.57,67.98,56.87,66.43,54.75,68.84,57.79,19.1,13.35,NA,8.66,13.37,10.2,NA,11.11,11.68,13.21,152,4.246
101,2010-11-13T19:00,2010,317,1900,0,67.81,58.86,68.65,55.01,67.79,57.46,67.98,56.64,66.44,54.36,68.84,57.51,18.99,13.3,NA,8.95,13.64,10.33,NA,11.34,12.09,13.21,155,4.33
101,2010-11-13T20:00,2010,317,2000,0,67.94,59.13,68.79,55.39,67.92,57.33,68.12,56.64,66.57,54.41,68.97,57.6,19.11,13.39,NA,8.82,13.4,10.59,NA,11.48,12.16,13.21,157,4.385
101,2010-11-13T21:00,2010,317,2100,0,67.81,58.78,68.65,55.18,67.79,57.32,67.97,56.48,66.45,54.23,68.81,57.39,19.12,13.35,NA,9.03,13.47,10.47,NA,11.49,12.22,13.21,158,4.413
101,2010-11-13T22:00,2010,317,2200,0,67.9,58.94,68.74,55.19,67.89,57.4,68.07,56.48,66.53,54.13,68.92,57.41,18.99,13.26,NA,8.97,13.56,10.48,NA,11.59,12.4,13.21,157,4.385
101,2010-11-13T23:00,2010,317,2300,0,67.78,58.5,68.63,54.78,67.78,57.37,67.96,56.36,66.43,54.07,68.78,57.19,19.06,13.31,NA,9.28,13.85,10.41,NA,11.6,12.36,13.21,159,4.441
101,2010-11-14T00:00,2010,318,0,0,67.9,59.23,68.75,55.48,67.9,57.31,68.07,56.36,66.54,54,68.91,57.44,19.02,13.32,NA,8.68,13.27,10.59,NA,11.7,12.53,13.2,157,4.385
101,2010-11-14T01:00,2010,318,100,0,67.85,58.69,68.69,54.88,67.85,57.19,68.02,56.27,66.49,53.89,68.85,57.15,19.03,13.29,NA,9.15,13.81,10.66,NA,11.75,12.6,13.2,161,4.497
101,2010-11-14T02:00,2010,318,200,0,67.82,58.73,68.65,54.45,67.83,57.2,67.99,56.18,66.47,53.75,68.83,57.05,18.95,13.23,NA,9.09,14.2,10.63,NA,11.81,12.71,13.2,160,4.469
101,2010-11-14T03:00,2010,318,300,0,67.83,59.09,68.66,54.9,67.84,57.24,68,56.15,66.47,53.69,68.84,57.19,18.79,13.21,NA,8.74,13.76,10.59,NA,11.85,12.79,13.2,158,4.413
101,2010-11-14T04:00,2010,318,400,0,67.83,59.11,68.67,54.58,67.85,57.14,68.01,56.11,66.49,53.66,68.85,57.1,18.85,13.22,NA,8.72,14.09,10.7,NA,11.9,12.82,13.21,160,4.469
101,2010-11-14T05:00,2010,318,500,0,67.89,58.7,68.74,55.15,67.91,57.29,68.07,56.17,66.55,53.75,68.89,57.11,18.78,13.19,NA,9.19,13.59,10.62,NA,11.9,12.8,13.2,159,4.441
101,2010-11-14T06:00,2010,318,600,0,67.94,59.27,68.8,55.13,68,57.48,68.16,56.16,66.64,53.68,68.98,57.3,18.71,13.13,NA,8.67,13.68,10.52,NA,12,12.96,13.2,158,4.413
101,2010-11-14T07:00,2010,318,700,0,67.66,58.49,68.54,54.14,67.76,57.01,67.93,55.93,66.42,53.46,68.71,56.75,18.74,13.12,NA,9.17,14.4,10.75,NA,11.99,12.96,13.2,161,4.497
101,2010-11-14T08:00,2010,318,800,0,67.71,58.61,68.6,54.2,67.82,57.11,67.98,56.01,66.47,53.54,68.78,56.86,18.85,13.22,NA,9.1,14.41,10.71,NA,11.97,12.92,13.2,161,4.497
101,2010-11-14T09:00,2010,318,900,0,67.81,58.68,68.68,54.59,67.88,57.41,68.05,56.25,66.52,53.9,68.86,57.13,19.12,13.37,NA,9.13,14.09,10.46,NA,11.8,12.62,13.2,162,4.525
101,2010-11-14T10:00,2010,318,1000,0,67.94,59.3,68.8,55.32,67.95,57.66,68.14,56.71,66.6,54.37,68.96,57.61,19,13.25,NA,8.64,13.48,10.29,NA,11.43,12.23,13.2,155,4.33
101,2010-11-14T11:00,2010,318,1100,0,67.96,59.3,68.81,55.44,67.95,57.81,68.15,57.01,66.6,54.7,68.99,57.85,19.04,13.29,NA,8.66,13.37,10.14,NA,11.14,11.91,13.21,152,4.246
101,2010-11-14T12:00,2010,318,1200,0,67.94,59.39,68.8,56.19,67.92,58.31,68.13,57.23,66.58,55.08,68.98,58.24,19.08,13.32,NA,8.55,12.6,9.6,NA,10.9,11.5,13.21,148,4.134
101,2010-11-14T13:00,2010,318,1300,0,67.9,59.39,68.75,56.42,67.87,58.04,68.09,57.36,66.54,55.26,68.94,58.32,19.13,13.39,NA,8.51,12.32,9.83,NA,10.73,11.28,13.21,146,4.078
101,2010-11-14T14:00,2010,318,1400,0,67.87,59.41,68.71,56.29,67.83,57.79,68.06,57.32,66.51,55.27,68.91,58.25,19.12,13.42,NA,8.46,12.42,10.04,NA,10.74,11.24,13.21,147,4.106
101,2010-11-14T15:00,2010,318,1500,0,67.85,59.53,68.69,55.97,67.82,57.69,68.05,57.15,66.48,55.09,68.9,58.14,19.14,13.41,NA,8.32,12.72,10.13,NA,10.89,11.39,13.21,149,4.162
101,2010-11-14T16:00,2010,318,1600,0,67.87,59.45,68.72,55.64,67.85,57.73,68.06,56.98,66.51,54.83,68.91,57.96,19.09,13.39,NA,8.43,13.08,10.12,NA,11.08,11.68,13.21,151,4.218
101,2010-11-14T17:00,2010,318,1700,0,67.76,59.12,68.61,55.11,67.75,57.36,67.95,56.64,66.4,54.37,68.81,57.53,18.84,13.23,NA,8.64,13.51,10.39,NA,11.31,12.03,13.21,153,4.274
101,2010-11-14T18:00,2010,318,1800,0,67.73,58.4,68.58,54.61,67.76,57.09,67.94,56.31,66.41,53.96,68.77,57.06,18.94,13.27,NA,9.33,13.97,10.68,NA,11.63,12.45,13.21,160,4.469
101,2010-11-14T19:00,2010,318,1900,0,67.77,58.4,68.63,54.66,67.83,57.12,68,56.2,66.48,53.81,68.81,57,18.9,13.25,NA,9.37,13.98,10.7,NA,11.79,12.67,13.21,161,4.497
101,2010-11-14T20:00,2010,318,2000,0,67.56,58.25,68.43,54.29,67.63,57.03,67.8,55.92,66.3,53.55,68.6,56.78,19.07,13.35,NA,9.31,14.15,10.6,NA,11.89,12.75,13.2,162,4.525
101,2010-11-14T21:00,2010,318,2100,0,67.61,58.45,68.49,54.68,67.7,57.15,67.87,55.88,66.36,53.48,68.66,56.84,19.07,13.34,NA,9.16,13.81,10.56,NA,11.99,12.88,13.2,163,4.553
101,2010-11-14T22:00,2010,318,2200,0,67.51,58.16,68.39,54.29,67.59,56.9,67.76,55.68,66.25,53.25,68.57,56.6,19.15,13.34,NA,9.35,14.1,10.69,NA,12.07,13,13.2,164,4.581
101,2010-11-14T23:00,2010,318,2300,0,67.62,58.83,68.48,54.29,67.68,56.96,67.84,55.69,66.33,53.32,68.65,56.81,19.17,13.42,NA,8.79,14.19,10.72,NA,12.15,13.01,13.21,164,4.581
101,2010-11-15T00:00,2010,319,0,0,67.48,58.09,68.3,54.14,67.5,56.65,67.66,55.52,66.16,53.11,68.48,56.46,19.1,13.34,NA,9.4,14.16,10.85,NA,12.15,13.05,13.2,165,4.609
101,2010-11-15T01:00,2010,319,100,0,67.82,59.01,68.66,54.69,67.85,57.15,67.99,55.94,66.48,53.52,68.83,57.04,19.07,13.32,NA,8.81,13.97,10.69,NA,12.06,12.95,13.2,162,4.525
101,2010-11-15T02:00,2010,319,200,0,67.68,58.53,68.51,54.23,67.68,56.96,67.85,55.98,66.34,53.57,68.69,56.86,19.01,13.26,NA,9.15,14.28,10.72,NA,11.88,12.77,13.21,162,4.525
101,2010-11-15T03:00,2010,319,300,0,67.8,58.56,68.62,54.8,67.81,57.19,67.97,56.04,66.45,53.68,68.8,57.01,19.09,13.34,NA,9.23,13.83,10.62,NA,11.93,12.78,13.2,162,4.525
101,2010-11-15T04:00,2010,319,400,0,67.9,59.34,68.73,55.82,67.88,57.19,68.06,56.2,66.53,53.8,68.9,57.44,18.97,13.31,NA,8.55,12.91,10.69,NA,11.86,12.74,13.2,156,4.358
101,2010-11-15T05:00,2010,319,500,0,67.83,58.79,68.67,55.14,67.85,57.15,68,56.15,66.49,53.75,68.83,57.13,18.83,13.24,NA,9.04,13.52,10.7,NA,11.86,12.74,13.2,160,4.469
101,2010-11-15T06:00,2010,319,600,0,67.74,58.46,68.58,54.47,67.76,56.99,67.92,56.07,66.4,53.66,68.75,56.92,18.87,13.25,NA,9.28,14.11,10.77,NA,11.84,12.74,13.2,161,4.497
101,2010-11-15T07:00,2010,319,700,0,67.63,58.38,68.48,54.33,67.67,57.03,67.83,55.96,66.3,53.55,68.65,56.81,19.13,13.37,NA,9.25,14.15,10.64,NA,11.86,12.75,13.2,164,4.581
101,2010-11-15T08:00,2010,319,800,0,67.76,58.85,68.62,54.86,67.81,57.13,67.97,56.11,66.46,53.72,68.79,57.09,19.02,13.35,NA,8.91,13.76,10.68,NA,11.86,12.74,13.21,160,4.469
101,2010-11-15T09:00,2010,319,900,0,67.92,58.9,68.77,54.99,67.94,57.53,68.1,56.35,66.58,53.92,68.93,57.29,18.93,13.25,NA,9.01,13.78,10.41,NA,11.75,12.66,13.2,159,4.441
101,2010-11-15T10:00,2010,319,1000,0,67.81,58.58,68.68,54.7,67.84,57.41,68.02,56.43,66.48,54.06,68.85,57.19,18.92,13.24,NA,9.23,13.98,10.43,NA,11.59,12.42,13.2,159,4.441
101,2010-11-15T11:00,2010,319,1100,0,67.91,59.34,68.78,55.45,67.92,57.63,68.1,56.65,66.56,54.34,68.94,57.65,19.03,13.33,NA,8.58,13.33,10.29,NA,11.45,12.22,13.21,155,4.33
101,2010-11-15T12:00,2010,319,1200,0,67.94,59.16,68.78,55.5,67.92,57.55,68.12,56.8,66.57,54.52,68.97,57.72,19.08,13.31,167132.9,8.77,13.28,10.38,125977.8,11.32,12.05,13.2,154,4.302
101,2010-11-15T13:00,2010,319,1300,0,68.1,59.39,68.96,62.66,68.05,57.69,68.26,57.01,66.67,54.77,69.2,58.99,19.27,13.4,132047.8,8.71,6.3,10.36,125734.6,11.26,11.9,13.21,141,3.939
101,2010-11-15T14:00,2010,319,1400,0,67.43,58.76,68.28,65.07,67.4,56.88,67.61,56.37,65.86,54.05,68.78,59.01,19.26,13.39,116490.7,8.67,3.208,10.52,124944.9,11.23,11.81,13.24,134,3.743
101,2010-11-15T15:00,2010,319,1500,0,67.48,58.51,68.28,55.43,67.49,57.23,67.68,56.55,66.07,54.24,68.58,57.52,19.11,13.3,165515.6,8.97,12.85,10.26,123709.9,11.12,11.83,13.24,152,4.246
101,2010-11-15T16:00,2010,319,1600,0,68.01,59.1,68.8,55.63,68,57.93,68.18,57.02,66.66,54.76,69,57.87,19.24,13.38,167040.7,8.91,13.17,10.06,125018.1,11.16,11.9,13.22,153,4.274
101,2010-11-15T17:00,2010,319,1700,0,67.85,58.76,68.69,55.39,67.82,57.55,68.03,56.71,66.49,54.45,68.88,57.57,19.13,13.33,168766.2,9.09,13.3,10.27,126167.9,11.32,12.04,13.21,156,4.358
101,2010-11-15T18:00,2010,319,1800,0,67.83,58.68,68.68,54.78,67.82,57.45,68,56.46,66.46,54.1,68.85,57.29,18.98,13.26,171293.6,9.15,13.9,10.37,128373.5,11.55,12.36,13.21,158,4.413
101,2010-11-15T19:00,2010,319,1900,0,67.84,59.05,68.7,55.31,67.85,57.61,68.03,56.44,66.49,54.01,68.87,57.44,18.9,13.19,165457,8.79,13.39,10.24,128550,11.58,12.47,13.21,156,4.358
101,2010-11-15T20:00,2010,319,2000,0,67.82,58.37,68.66,54.89,67.82,57.44,67.99,56.22,66.46,53.75,68.83,57.08,18.94,13.21,171803.5,9.44,13.77,10.38,130982.8,11.77,12.71,13.21,160,4.469
101,2010-11-15T21:00,2010,319,2100,0,67.72,58.31,68.58,54.66,67.75,57.17,67.9,56.11,66.38,53.66,68.74,56.91,19,13.24,173925.1,9.4,13.92,10.58,131464.2,11.79,12.73,13.21,161,4.497
101,2010-11-15T22:00,2010,319,2200,0,67.79,58.39,68.61,54.87,67.79,57.1,67.96,56.26,66.44,53.79,68.81,57.07,18.91,13.22,172680.8,9.4,13.74,10.68,130359.2,11.7,12.65,13.2,160,4.469
101,2010-11-15T23:00,2010,319,2300,0,67.72,58.34,68.51,54.5,67.72,56.94,67.89,56.14,66.37,53.73,68.73,56.93,19.1,13.34,176317.3,9.38,14.02,10.78,131785.1,11.75,12.64,13.21,163,4.553
101,2010-11-16T00:00,2010,320,0,0,67.86,58.59,68.65,54.69,67.84,57.04,68.03,56.3,66.5,53.82,68.87,57.1,18.94,13.25,173986.6,9.26,13.96,10.8,131059.6,11.73,12.68,13.2,160,4.469
101,2010-11-16T01:00,2010,320,100,0,67.78,58.44,68.57,54.8,67.78,57.02,67.96,56.21,66.44,53.74,68.79,57.04,18.95,13.23,173397.3,9.35,13.77,10.76,131004.2,11.75,12.71,13.2,161,4.497
101,2010-11-16T02:00,2010,320,200,0,67.82,58.71,68.61,54.84,67.81,57.13,67.99,56.19,66.47,53.73,68.83,57.12,19.07,13.3,172831.2,9.11,13.77,10.68,132265.3,11.8,12.74,13.2,160,4.469
101,2010-11-16T03:00,2010,320,300,0,67.89,59.13,68.69,55.51,67.88,57.28,68.06,56.23,66.53,53.77,68.9,57.37,19.04,13.32,167289.2,8.77,13.17,10.6,132704.7,11.82,12.77,13.2,158,4.413
101,2010-11-16T04:00,2010,320,400,0,67.86,58.75,68.65,55.29,67.85,57.23,68.03,56.2,66.51,53.76,68.87,57.23,19.09,13.33,170617.6,9.11,13.36,10.62,132676.2,11.83,12.74,13.2,160,4.469
101,2010-11-16T05:00,2010,320,500,0,67.77,58.38,68.56,54.69,67.76,57.09,67.94,56.18,66.41,53.71,68.79,57.02,19,13.26,173996,9.39,13.87,10.66,131415.2,11.76,12.7,13.2,161,4.497
101,2010-11-16T06:00,2010,320,600,0,68.02,59,68.82,55.62,68.01,57.41,68.19,56.47,66.67,53.94,69.04,57.47,18.73,13.13,166055.3,9.02,13.2,10.6,130010.7,11.72,12.73,13.2,156,4.358
101,2010-11-16T07:00,2010,320,700,0,67.66,58.28,68.45,54.7,67.65,56.91,67.83,56.11,66.32,53.7,68.66,56.95,19.11,13.3,174784.2,9.38,13.74,10.74,131130.1,11.72,12.62,13.2,161,4.497
101,2010-11-16T08:00,2010,320,800,0,67.95,58.8,68.76,55,67.94,57.22,68.12,56.38,66.59,53.92,68.96,57.27,18.94,13.21,171970,9.15,13.76,10.72,130580.3,11.73,12.67,13.2,159,4.441
101,2010-11-16T09:00,2010,320,900,0,67.78,58.52,68.58,54.82,67.77,57.06,67.95,56.29,66.42,53.9,68.79,57.13,19.07,13.31,173737,9.25,13.76,10.72,130371.4,11.66,12.52,13.2,160,4.469
101,2010-11-16T10:00,2010,320,1000,0,67.87,58.67,68.66,54.94,67.87,57.16,68.07,56.48,66.49,54.11,68.95,57.35,19.12,13.31,173591.7,9.2,13.72,10.7,129277.3,11.59,12.39,13.21,159,4.441
101,2010-11-16T11:00,2010,320,1100,0,67.87,58.85,68.65,55.62,67.87,57.38,68.05,56.65,66.51,54.26,68.92,57.6,18.99,13.22,166972.4,9.02,13.03,10.49,126614,11.39,12.25,13.2,154,4.302
101,2010-11-16T12:00,2010,320,1200,0,68.07,59.52,68.89,56.74,68.07,58.18,68.26,56.85,66.71,54.52,69.14,58.17,19,13.29,156980.3,8.55,12.15,9.89,127005.6,11.41,12.18,13.21,151,4.218
101,2010-11-16T13:00,2010,320,1300,0,67.74,59.15,68.56,55.25,67.73,57.36,67.93,56.66,66.39,54.35,68.78,57.6,19.15,13.31,166867.5,8.59,13.31,10.37,125664.3,11.27,12.04,13.21,153,4.274
101,2010-11-16T14:00,2010,320,1400,0,67.97,59.6,68.78,55.35,67.95,57.51,68.15,56.86,66.61,54.57,69.01,57.84,19.23,13.36,167407.9,8.37,13.44,10.44,126288.5,11.28,12.05,13.2,154,4.302
101,2010-11-16T15:00,2010,320,1500,0,67.88,59.19,68.7,55.76,67.87,57.39,68.07,56.73,66.53,54.44,68.93,57.73,19.07,13.37,165335.6,8.69,12.94,10.48,126798.2,11.33,12.09,13.21,154,4.302
101,2010-11-16T16:00,2010,320,1600,0,67.86,59.54,68.69,55.57,67.85,57.51,68.06,56.79,66.51,54.47,68.92,57.83,19.04,13.3,163435.1,8.32,13.12,10.34,125569,11.27,12.04,13.21,152,4.246
101,2010-11-16T17:00,2010,320,1700,0,67.89,59.31,68.71,55.29,67.9,57.63,68.08,56.77,66.54,54.38,68.93,57.7,18.94,13.18,165090.1,8.58,13.43,10.26,125410.5,11.32,12.17,13.21,153,4.274
101,2010-11-16T18:00,2010,320,1800,0,67.85,59.23,68.68,55.07,67.88,57.7,68.06,56.7,66.52,54.38,68.9,57.64,19.23,13.34,168367.6,8.62,13.61,10.18,127036.8,11.37,12.14,13.21,155,4.33
101,2010-11-16T19:00,2010,320,1900,0,67.9,59.15,68.75,55.4,67.94,57.81,68.13,56.77,66.58,54.38,68.97,57.69,19,13.21,165419.6,8.76,13.35,10.13,126112.1,11.36,12.2,13.21,154,4.302
101,2010-11-16T20:00,2010,320,2000,0,67.82,59.21,68.66,55.73,67.85,57.61,68.03,56.69,66.5,54.3,68.87,57.7,19.03,13.26,163378.8,8.61,12.93,10.24,126446.5,11.34,12.2,13.21,154,4.302
101,2010-11-16T21:00,2010,320,2100,0,67.9,59.16,68.74,55.51,67.93,57.71,68.11,56.71,66.58,54.3,68.96,57.7,19.18,13.29,166709.5,8.73,13.23,10.22,127421,11.4,12.27,13.21,154,4.302
101,2010-11-16T22:00,2010,320,2200,0,67.83,59.34,68.68,55.3,67.88,57.46,68.05,56.62,66.52,54.22,68.89,57.63,19.25,13.3,167876.5,8.49,13.38,10.42,127886.3,11.43,12.31,13.2,156,4.358
101,2010-11-16T23:00,2010,320,2300,0,67.84,59.31,68.69,55.03,67.9,57.3,68.08,56.56,66.56,54.1,68.9,57.5,19.15,13.23,169558.2,8.53,13.66,10.6,128549.3,11.53,12.46,13.2,157,4.385
101,2010-11-17T00:00,2010,321,0,0,67.89,59.15,68.76,55.03,67.96,57.28,68.13,56.54,66.6,54.01,68.97,57.43,18.95,13.13,169724.3,8.74,13.73,10.68,128677.8,11.6,12.59,13.2,157,4.385
101,2010-11-17T01:00,2010,321,100,0,67.74,59.1,68.6,54.66,67.81,57.21,67.98,56.45,66.46,53.92,68.82,57.33,18.96,13.1,169900,8.64,13.94,10.6,127787.8,11.54,12.54,13.2,158,4.413
101,2010-11-17T02:00,2010,321,200,0,67.75,58.66,68.6,55.01,67.82,57.4,67.99,56.38,66.48,53.96,68.8,57.26,19.21,13.29,171687.6,9.09,13.59,10.42,129880.8,11.6,12.52,13.2,160,4.469
101,2010-11-17T03:00,2010,321,300,0,67.86,59.04,68.72,55.44,67.9,57.59,68.07,56.4,66.54,54,68.91,57.46,19.24,13.31,168401.3,8.82,13.28,10.31,130532.9,11.67,12.54,13.2,159,4.441
101,2010-11-17T04:00,2010,321,400,0,67.8,59,68.64,54.98,67.85,57.56,68.02,56.36,66.5,53.98,68.84,57.35,19.2,13.3,169826.9,8.8,13.66,10.28,130185.1,11.65,12.52,13.2,160,4.469
101,2010-11-17T05:00,2010,321,500,0,67.83,59.09,68.67,55.25,67.86,57.67,68.04,56.44,66.51,54.04,68.88,57.48,19.08,13.21,166683.1,8.74,13.41,10.19,128826.5,11.6,12.47,13.2,158,4.413
101,2010-11-17T06:00,2010,321,600,0,67.98,59.31,68.8,55.25,67.99,57.85,68.17,56.76,66.63,54.31,69.01,57.65,18.78,13.08,164138.5,8.66,13.55,10.14,125711.4,11.41,12.32,13.2,156,4.358
101,2010-11-17T07:00,2010,321,700,0,67.92,59.22,68.73,55.2,67.94,57.97,68.1,56.8,66.56,54.4,68.95,57.62,19.02,13.19,165311.3,8.69,13.53,9.97,125393.9,11.3,12.16,13.2,157,4.385
101,2010-11-17T08:00,2010,321,800,0,67.98,59.59,68.77,55.48,67.95,57.87,68.16,56.88,66.6,54.55,69.02,57.91,18.96,13.23,162650.7,8.39,13.29,10.09,125044.1,11.27,12.06,13.21,154,4.302
101,2010-11-17T09:00,2010,321,900,0,67.89,59.43,68.68,55.66,67.84,57.77,68.04,56.92,66.51,54.56,68.9,57.89,18.95,13.17,161414.2,8.45,13.02,10.07,123134.9,11.12,11.95,13.21,153,4.274
101,2010-11-17T10:00,2010,321,1000,0,67.91,59.52,68.72,55.57,67.86,57.67,68.08,56.97,66.53,54.66,68.94,57.92,19.03,13.23,163066.6,8.38,13.15,10.19,123157.6,11.11,11.87,13.21,158,4.413
101,2010-11-17T11:00,2010,321,1100,0,67.91,59.66,68.72,55.73,67.87,57.95,68.09,57.16,66.54,54.94,68.95,58.13,19.06,13.25,160454.8,8.26,13,9.92,120850.3,10.93,11.6,13.21,153,4.274
101,2010-11-17T12:00,2010,321,1200,0,67.97,59.84,68.78,56.45,67.93,58.15,68.15,57.46,66.6,55.26,69.01,58.46,18.91,13.14,154451.9,8.14,12.33,9.77,117217.6,10.68,11.34,13.21,149,4.162
101,2010-11-17T13:00,2010,321,1300,0,67.87,59.6,68.67,55.91,67.84,57.94,68.05,57.23,66.5,55.05,68.91,58.18,19.11,13.26,159692.8,8.28,12.77,9.9,119654.2,10.82,11.46,13.21,153,4.274
101,2010-11-17T14:00,2010,321,1400,0,67.94,59.5,68.74,55.77,67.92,58.03,68.12,57.2,66.58,55.02,68.96,58.1,19.05,13.24,161048.6,8.45,12.96,9.89,120573.9,10.92,11.56,13.21,153,4.274
101,2010-11-17T15:00,2010,321,1500,0,67.91,59.46,68.7,55.94,67.89,58.01,68.08,57.13,66.55,54.91,68.92,58.06,19.02,13.24,159706.8,8.45,12.76,9.89,121085.1,10.95,11.63,13.2,154,4.302
101,2010-11-17T16:00,2010,321,1600,0,67.89,59.58,68.68,55.49,67.88,57.9,68.07,56.99,66.52,54.75,68.92,57.95,19.18,13.31,163020.5,8.31,13.19,9.98,123200.7,11.08,11.77,13.2,156,4.358
101,2010-11-17T17:00,2010,321,1700,0,67.98,59.5,68.77,55.82,67.97,57.98,68.16,57.04,66.62,54.7,69.01,58.01,18.94,13.18,160677.5,8.48,12.95,9.98,122987.6,11.12,11.92,13.21,154,4.302
101,2010-11-17T18:00,2010,321,1800,0,67.85,59.03,68.6,54.99,67.86,57.76,68.03,56.81,66.49,54.46,68.85,57.55,19.04,13.16,167192.3,8.81,13.61,10.1,123945.5,11.22,12.03,13.2,159,4.441
101,2010-11-17T19:00,2010,321,1900,0,67.86,59.2,68.65,55.02,67.87,57.61,68.05,56.65,66.51,54.29,68.88,57.52,19.01,13.23,167141.6,8.66,13.63,10.26,126545.7,11.4,12.22,13.2,159,4.441
101,2010-11-17T20:00,2010,321,2000,0,67.77,58.84,68.54,54.83,67.77,57.52,67.95,56.49,66.42,54.17,68.77,57.33,19.13,13.29,169895.5,8.93,13.7,10.25,127643.6,11.46,12.24,13.2,161,4.497
101,2010-11-17T21:00,2010,321,2100,0,67.86,59.2,68.62,54.87,67.88,57.63,68.03,56.5,66.5,54.14,68.86,57.42,19.11,13.3,168473.3,8.66,13.74,10.24,128744.7,11.53,12.37,13.2,162,4.525
101,2010-11-17T22:00,2010,321,2200,0,67.53,58.4,68.29,54.75,67.55,57.19,67.7,55.98,66.19,53.59,68.53,56.88,19.17,13.32,170941.3,9.12,13.55,10.35,131153.7,11.71,12.59,13.2,164,4.581
