id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-11-17T23:00,2010,321,2300,0,67.63,58.75,68.4,54.51,67.66,57.09,67.81,56,66.28,53.59,68.64,56.92,19.15,13.31,172415.3,8.88,13.88,10.57,132056.1,11.81,12.69,13.2,165,4.609
101,2010-11-18T00:00,2010,322,0,0,67.75,58.6,68.51,54.73,67.8,57.23,67.94,56.14,66.42,53.63,68.75,56.95,18.97,13.16,171540.3,9.15,13.78,10.56,131109.3,11.8,12.8,13.2,164,4.581
101,2010-11-18T01:00,2010,322,100,0,67.91,59.19,68.68,55.02,67.94,57.31,68.1,56.27,66.57,53.73,68.93,57.23,18.88,13.08,168302.9,8.72,13.66,10.63,130663,11.82,12.84,13.2,162,4.525
101,2010-11-18T02:00,2010,322,200,0,67.7,58.95,68.47,54.62,67.73,57.32,67.89,56.09,66.37,53.63,68.7,57.06,19.07,13.25,170027.8,8.75,13.85,10.41,131662.5,11.8,12.74,13.2,163,4.553
101,2010-11-18T03:00,2010,322,300,0,67.53,58.52,68.3,54.48,67.56,56.95,67.71,55.86,66.2,53.41,68.52,56.76,19.13,13.27,172755.5,9.01,13.82,10.61,132465.9,11.85,12.79,13.2,164,4.581
101,2010-11-18T04:00,2010,322,400,0,67.67,58.9,68.45,54.82,67.71,57.01,67.87,55.86,66.34,53.37,68.69,56.9,19.11,13.29,170799.2,8.77,13.63,10.7,134418,12.01,12.97,13.2,164,4.581
101,2010-11-18T05:00,2010,322,500,0,67.76,59.19,68.53,54.53,67.8,57.1,67.95,55.91,66.44,53.36,68.76,56.94,18.99,13.19,170642.2,8.56,14.01,10.71,134281.8,12.04,13.08,13.2,164,4.581
101,2010-11-18T06:00,2010,322,600,0,67.78,58.93,68.56,54.51,67.81,57.05,67.97,55.88,66.45,53.25,68.8,56.87,18.73,13.06,170325,8.84,14.06,10.76,133833.3,12.09,13.2,13.2,163,4.553
101,2010-11-18T07:00,2010,322,700,0,66.94,57.47,67.72,53.52,66.97,56.12,67.13,55.04,65.65,52.58,67.93,55.86,19.14,13.31,178413.5,9.47,14.21,10.85,135612.6,12.09,13.06,13.2,169,4.721
101,2010-11-18T08:00,2010,322,800,0,67.15,57.93,67.95,53.71,67.19,56.18,67.35,55.14,65.85,52.62,68.17,56.06,19.09,13.29,177803.6,9.22,14.24,11.02,136863.1,12.2,13.22,13.2,168,4.693
101,2010-11-18T09:00,2010,322,900,0,67.69,58.62,68.47,54.58,67.73,57.07,67.88,55.93,66.38,53.49,68.7,56.84,19.13,13.33,173709.8,9.06,13.89,10.67,134076.3,11.95,12.88,13.2,165,4.609
101,2010-11-18T10:00,2010,322,1000,0,67.96,59.17,68.76,55.23,67.98,57.39,68.16,56.46,66.62,54,69,57.4,19.01,13.24,168984.4,8.79,13.53,10.6,130407.3,11.7,12.61,13.2,160,4.469
101,2010-11-18T11:00,2010,322,1100,0,68.02,59.28,68.79,55.78,68.04,57.6,68.21,56.77,66.68,54.33,69.03,57.65,18.83,13.2,163707.8,8.74,13.01,10.44,127192.2,11.44,12.35,13.2,156,4.358
101,2010-11-18T12:00,2010,322,1200,0,67.92,58.99,68.71,55.73,67.91,57.84,68.1,56.85,66.55,54.52,68.96,57.74,18.89,13.19,163077.3,8.92,12.98,10.07,124423.4,11.25,12.03,13.2,154,4.302
101,2010-11-18T13:00,2010,322,1300,0,67.94,59.26,68.7,55.81,67.95,58,68.13,56.79,66.57,54.47,68.99,57.84,18.96,13.26,161297.7,8.67,12.88,9.95,125879.2,11.34,12.1,13.2,154,4.302
101,2010-11-18T14:00,2010,322,1400,0,67.83,58.97,68.6,55.41,67.83,57.6,68.03,56.64,66.47,54.34,68.87,57.59,18.96,13.23,165265.5,8.86,13.19,10.23,126051.3,11.39,12.13,13.2,156,4.358
101,2010-11-18T15:00,2010,322,1500,0,67.91,59.27,68.69,55.38,67.92,57.62,68.11,56.66,66.56,54.34,68.96,57.65,19.02,13.24,165695.8,8.64,13.32,10.3,126974.4,11.45,12.22,13.2,156,4.358
101,2010-11-18T16:00,2010,322,1600,0,67.74,58.69,68.55,55.07,67.75,57.3,67.93,56.42,66.4,54.08,68.78,57.3,19.19,13.31,170997.3,9.06,13.48,10.45,128490,11.51,12.32,13.2,160,4.469
101,2010-11-18T17:00,2010,322,1700,0,67.72,58.62,68.53,54.47,67.72,56.79,67.9,56.11,66.36,53.64,68.75,56.96,18.94,13.13,174400.9,9.11,14.06,10.93,130279.6,11.78,12.72,13.2,162,4.525
101,2010-11-18T18:00,2010,322,1800,0,67.55,58.34,68.36,54.07,67.56,56.62,67.73,55.79,66.22,53.35,68.56,56.63,19.01,13.21,176815.3,9.21,14.29,10.95,132744.9,11.94,12.87,13.2,164,4.581
101,2010-11-18T19:00,2010,322,1900,0,67.44,58.04,68.24,54.08,67.46,56.48,67.62,55.48,66.12,52.99,68.45,56.38,18.91,13.16,176408,9.4,14.17,10.98,134711.7,12.14,13.13,13.2,166,4.637
101,2010-11-18T20:00,2010,322,2000,0,67.35,57.84,68.15,53.84,67.37,56.25,67.53,55.27,66.03,52.78,68.36,56.15,18.96,13.19,178906.6,9.51,14.31,11.13,136273.4,12.26,13.25,13.2,167,4.665
101,2010-11-18T21:00,2010,322,2100,0,67.11,57.61,67.91,53.64,67.15,56.26,67.3,54.98,65.81,52.51,68.11,55.92,19.05,13.26,178350.7,9.5,14.27,10.89,137660,12.32,13.3,13.2,169,4.721
101,2010-11-18T22:00,2010,322,2200,0,67.22,58.1,68.02,53.7,67.25,56.22,67.4,55.04,65.91,52.58,68.21,56.06,19.12,13.28,177966.1,9.12,14.32,11.03,138184,12.36,13.33,13.2,167,4.665
101,2010-11-18T23:00,2010,322,2300,0,66.75,57.18,67.53,53.15,66.78,55.69,66.93,54.59,65.47,52.11,67.73,55.48,19.06,13.25,180398.2,9.57,14.38,11.09,137878.7,12.34,13.36,13.2,169,4.721
101,2010-11-19T00:00,2010,323,0,0,66.72,57.34,67.51,53.21,66.76,55.51,66.9,54.43,65.44,51.87,67.71,55.39,18.99,13.17,179060.1,9.38,14.29,11.24,138976.6,12.48,13.57,13.2,169,4.721
101,2010-11-19T01:00,2010,323,100,0,67.21,58.08,68.01,53.8,67.24,56.04,67.39,54.92,65.91,52.29,68.2,55.98,19.04,13.18,177550.1,9.13,14.21,11.2,139332.4,12.47,13.62,13.2,168,4.693
101,2010-11-19T02:00,2010,323,200,0,65.88,56.53,66.65,52.68,65.93,54.84,66.06,53.58,64.65,51.07,66.82,54.6,19.19,13.29,178390.3,9.34,13.98,11.09,140286.4,12.49,13.58,13.2,168,4.693
101,2010-11-19T03:00,2010,323,300,0,66.74,57.75,67.52,53.25,66.79,55.82,66.92,54.19,65.48,51.57,67.71,55.44,19.02,13.19,175817,8.99,14.27,10.96,142278.4,12.72,13.91,13.2,168,4.693
101,2010-11-19T04:00,2010,323,400,0,66.2,56.88,66.99,52.52,66.24,55.02,66.39,53.78,64.94,51.18,67.18,54.81,18.92,13.17,178906.5,9.32,14.46,11.22,140669.5,12.61,13.76,13.2,169,4.721
101,2010-11-19T05:00,2010,323,500,0,66.26,56.74,67.03,52.35,66.31,55.23,66.44,53.81,65,51.19,67.23,54.79,18.89,13.12,179903.3,9.52,14.68,11.08,140539.9,12.63,13.82,13.2,169,4.721
101,2010-11-19T06:00,2010,323,600,0,65.79,56.16,66.57,52.03,65.85,54.66,65.99,53.4,64.56,50.8,66.75,54.3,18.9,13.12,180463.2,9.63,14.54,11.19,139973.5,12.58,13.76,13.2,170,4.749
101,2010-11-19T07:00,2010,323,700,0,65.9,56.35,66.68,52.05,65.96,54.8,66.09,53.43,64.67,50.79,66.86,54.4,18.89,13.13,180282,9.55,14.63,11.16,141189.1,12.66,13.88,13.2,169,4.721
101,2010-11-19T08:00,2010,323,800,0,65.67,56.07,66.46,52.21,65.74,54.43,65.87,53.22,64.46,50.61,66.63,54.19,18.91,13.2,179536.9,9.6,14.25,11.31,141713.3,12.65,13.84,13.2,170,4.749
101,2010-11-19T09:00,2010,323,900,0,66.48,57.1,67.28,52.85,66.54,55.21,66.68,54.15,65.22,51.57,67.49,55.1,19.01,13.24,180517.3,9.38,14.43,11.34,140369.3,12.53,13.65,13.2,169,4.721
101,2010-11-19T10:00,2010,323,1000,0,67.43,58.02,68.25,53.84,67.48,56.42,67.64,55.31,66.13,52.69,68.46,56.18,18.95,13.18,178448,9.41,14.41,11.05,137640.9,12.33,13.44,13.2,167,4.665
101,2010-11-19T11:00,2010,323,1100,0,67.59,58.34,68.4,54.38,67.63,56.73,67.79,55.58,66.28,53,68.62,56.52,18.9,13.2,174469.4,9.26,14.03,10.9,136330.4,12.21,13.28,13.2,165,4.609
101,2010-11-19T12:00,2010,323,1200,0,67.57,58.44,68.38,54.18,67.61,56.7,67.77,55.59,66.25,53.05,68.6,56.53,18.99,13.22,175590.9,9.13,14.2,10.91,135899.9,12.17,13.2,13.2,165,4.609
101,2010-11-19T13:00,2010,323,1300,0,67.8,58.96,68.6,54.95,67.83,57.13,67.99,55.93,66.46,53.51,68.81,57.01,19.06,13.28,170882.3,8.83,13.65,10.7,134565.6,12.06,12.96,13.2,161,4.497
101,2010-11-19T14:00,2010,323,1400,0,67.58,58.48,68.38,54.2,67.61,56.93,67.77,55.69,66.26,53.22,68.59,56.64,19.06,13.23,174876.2,9.1,14.19,10.68,134596.9,12.08,13.04,13.2,164,4.581
101,2010-11-19T15:00,2010,323,1500,0,67.63,58.22,68.44,54.33,67.67,56.88,67.83,55.75,66.31,53.28,68.64,56.61,19.01,13.2,176085.1,9.41,14.11,10.78,134263.5,12.07,13.03,13.2,164,4.581
101,2010-11-19T16:00,2010,323,1600,0,67.57,58.18,68.39,54.22,67.61,56.67,67.77,55.58,66.25,53.02,68.61,56.47,18.88,13.13,175882.3,9.39,14.17,10.94,135187.5,12.19,13.24,13.2,165,4.609
101,2010-11-19T17:00,2010,323,1700,0,67.36,57.96,68.17,53.52,67.41,56.33,67.56,55.13,66.08,52.51,68.37,56.04,18.87,13.13,178962.4,9.4,14.65,11.08,138252.2,12.44,13.56,13.2,167,4.665
101,2010-11-19T18:00,2010,323,1800,0,66.26,56.55,67.05,52.36,66.32,55.08,66.46,53.91,65.01,51.33,67.24,54.75,18.88,13.12,181716.7,9.71,14.69,11.24,139453.7,12.55,13.69,13.2,169,4.721
101,2010-11-19T19:00,2010,323,1900,0,66.38,56.92,67.17,52.52,66.44,55.16,66.57,53.9,65.14,51.32,67.35,54.87,18.88,13.17,180397.6,9.46,14.64,11.28,141275,12.67,13.82,13.2,169,4.721
101,2010-11-19T20:00,2010,323,2000,0,65.94,56.17,66.72,52.16,66.01,54.89,66.13,53.46,64.73,50.83,66.9,54.38,18.9,13.13,180971.7,9.78,14.56,11.12,141285.7,12.68,13.89,13.2,169,4.721
101,2010-11-19T21:00,2010,323,2100,0,65.24,55.49,66,51.5,65.31,54.19,65.42,52.82,64.04,50.27,66.18,53.72,19.16,13.25,183041.2,9.75,14.5,11.12,141594,12.6,13.77,13.2,171,4.777
101,2010-11-19T22:00,2010,323,2200,0,64.86,55.15,65.61,51.01,64.92,53.8,65.04,52.47,63.66,49.97,65.78,53.35,19.2,13.31,183727.2,9.71,14.6,11.11,141555.8,12.57,13.69,13.2,170,4.749
101,2010-11-19T23:00,2010,323,2300,0,65.17,55.35,65.93,51.44,65.23,54.01,65.35,52.72,63.96,50.14,66.1,53.59,18.96,13.19,181825,9.81,14.49,11.22,141348.3,12.63,13.83,13.2,170,4.749
101,2010-11-20T00:00,2010,324,0,0,64.98,55.18,65.74,51.06,65.04,53.94,65.17,52.59,63.78,50.1,65.92,53.44,19.05,13.24,183067.9,9.8,14.69,11.1,140932,12.59,13.68,13.2,170,4.749
101,2010-11-20T01:00,2010,324,100,0,66.59,57.39,67.39,53.25,66.65,55.52,66.78,53.93,65.33,51.42,67.57,55.17,18.89,13.2,175833.1,9.2,14.14,11.13,143083.3,12.85,13.92,13.2,169,4.721
101,2010-11-20T02:00,2010,324,200,0,66.38,57.15,67.17,52.54,66.44,55.16,66.56,53.98,65.12,51.48,67.35,54.98,19.05,13.24,180749.1,9.23,14.63,11.27,140642,12.59,13.64,13.2,169,4.721
101,2010-11-20T03:00,2010,324,300,0,66.16,56.76,66.96,52.39,66.23,55.04,66.35,53.81,64.92,51.33,67.12,54.77,19,13.22,180353.5,9.4,14.57,11.19,139949.2,12.54,13.59,13.2,169,4.721
101,2010-11-20T04:00,2010,324,400,0,66.16,56.86,66.96,52.57,66.24,54.97,66.35,53.78,64.92,51.32,67.13,54.79,19,13.25,179438.1,9.31,14.39,11.27,140405.9,12.57,13.6,13.2,168,4.693
101,2010-11-20T05:00,2010,324,500,0,66.24,56.72,67.05,52.78,66.32,55.25,66.45,53.95,65,51.49,67.23,54.92,18.96,13.24,178459.4,9.52,14.27,11.06,139446.7,12.5,13.51,13.2,169,4.721
101,2010-11-20T06:00,2010,324,600,0,67.47,58.46,68.29,53.95,67.52,56.63,67.68,55,66.16,52.37,68.49,56.2,18.67,13.08,172679,9.01,14.34,10.89,140251.2,12.68,13.79,13.2,166,4.637
101,2010-11-20T07:00,2010,324,700,0,66.91,57.23,67.72,53.06,66.96,55.8,67.12,54.68,65.64,52.11,67.91,55.48,18.72,13.05,179513.9,9.69,14.65,11.16,137376.3,12.45,13.53,13.2,168,4.693
101,2010-11-20T08:00,2010,324,800,0,67.35,58.12,68.16,54.22,67.4,56.22,67.55,55.1,66.04,52.54,68.37,56.11,18.84,13.16,174832.4,9.23,13.95,11.17,138348.3,12.45,13.5,13.2,167,4.665
101,2010-11-20T09:00,2010,324,900,0,67.12,57.58,67.93,53.69,67.17,56.2,67.33,55.01,65.82,52.52,68.14,55.87,18.97,13.25,178046.9,9.54,14.24,10.97,137470.5,12.32,13.3,13.2,167,4.665
101,2010-11-20T10:00,2010,324,1000,0,67.64,58.45,68.46,54.13,67.69,56.9,67.85,55.6,66.34,53.09,68.65,56.53,18.8,13.11,174158.9,9.19,14.32,10.79,135423.5,12.25,13.25,13.2,165,4.609
101,2010-11-20T11:00,2010,324,1100,0,67.97,59.03,68.78,55.02,68.01,57.43,68.17,56.15,66.65,53.65,68.98,57.15,18.72,13.07,168240.7,8.94,13.76,10.58,132495.5,12.02,13,13.2,160,4.469
101,2010-11-20T12:00,2010,324,1200,0,68.09,59.35,68.89,55.36,68.1,57.99,68.28,56.73,66.74,54.37,69.11,57.69,18.79,13.11,164381.7,8.74,13.53,10.11,127011.8,11.55,12.37,13.2,155,4.33
101,2010-11-20T13:00,2010,324,1300,0,67.94,59.64,68.72,55.45,67.95,57.8,68.13,56.84,66.6,54.54,68.96,57.82,18.88,13.19,161698.8,8.3,13.27,10.15,124779.3,11.29,12.06,13.2,152,4.246
101,2010-11-20T14:00,2010,324,1400,0,67.94,59.46,68.71,55.84,67.97,57.99,68.13,56.95,66.6,54.7,68.95,57.89,18.84,13.14,159425,8.48,12.87,9.99,122810.6,11.17,11.9,13.2,150,4.19
101,2010-11-20T15:00,2010,324,1500,0,67.88,59.88,68.66,55.52,67.88,57.71,68.06,56.79,66.52,54.54,68.91,57.87,18.92,13.2,159981.1,7.994,13.14,10.18,124359.9,11.27,11.98,13.2,152,4.246
101,2010-11-20T16:00,2010,324,1600,0,67.95,59.45,68.74,55.31,67.98,57.58,68.15,56.64,66.62,54.3,68.98,57.6,18.96,13.22,165592.9,8.51,13.44,10.39,127604.2,11.51,12.32,13.2,155,4.33
101,2010-11-20T17:00,2010,324,1700,0,67.79,59.09,68.57,55.31,67.81,57.31,67.99,56.35,66.45,53.93,68.8,57.33,18.97,13.18,166279.2,8.69,13.26,10.5,128943,11.63,12.52,13.2,157,4.385
101,2010-11-20T18:00,2010,324,1800,0,67.74,58.82,68.55,54.65,67.77,57.28,67.94,56.08,66.41,53.68,68.77,57.06,19.14,13.3,172195.5,8.92,13.9,10.5,132495.9,11.86,12.73,13.2,161,4.497
101,2010-11-20T19:00,2010,324,1900,0,67.67,58.69,68.48,54.43,67.71,57.15,67.87,55.87,66.36,53.43,68.68,56.84,19.07,13.33,172962.5,8.98,14.05,10.56,134645.8,12,12.92,13.2,162,4.525
101,2010-11-20T20:00,2010,324,2000,0,67.69,58.72,68.51,54.62,67.73,56.91,67.9,55.71,66.37,53.23,68.73,56.79,18.95,13.29,172349.4,8.97,13.89,10.82,136226.4,12.18,13.13,13.2,163,4.553
101,2010-11-20T21:00,2010,324,2100,0,67.44,58.07,68.25,53.98,67.49,56.6,67.65,55.36,66.15,52.87,68.45,56.29,19.03,13.25,177470.5,9.37,14.27,10.89,137243.3,12.29,13.28,13.2,166,4.637
101,2010-11-20T22:00,2010,324,2200,0,67.11,57.66,67.91,53.73,67.16,56.03,67.32,54.85,65.83,52.4,68.11,55.84,19.11,13.31,179459.1,9.45,14.18,11.13,139646.9,12.47,13.43,13.2,168,4.693
101,2010-11-20T23:00,2010,324,2300,0,67.07,58.17,67.89,53.3,67.13,55.89,67.28,54.66,65.8,52.2,68.07,55.78,19.02,13.33,178331.9,8.89,14.59,11.24,141531.4,12.62,13.59,13.2,167,4.665
101,2010-11-21T00:00,2010,325,0,0,66.72,57.24,67.53,53.22,66.79,55.74,66.93,54.3,65.47,51.78,67.69,55.32,18.96,13.3,178391.8,9.49,14.31,11.04,141815.8,12.63,13.69,13.2,169,4.721
101,2010-11-21T01:00,2010,325,100,0,66.84,57.31,67.66,53.45,66.92,55.7,67.05,54.4,65.6,51.88,67.82,55.41,19.01,13.29,179504.8,9.53,14.21,11.22,141964.4,12.66,13.71,13.2,168,4.693
101,2010-11-21T02:00,2010,325,200,0,66.28,56.79,67.07,52.7,66.35,55.07,66.47,53.84,65.04,51.35,67.23,54.82,19.06,13.33,180833.2,9.49,14.37,11.28,142120.3,12.63,13.69,13.2,169,4.721
101,2010-11-21T03:00,2010,325,300,0,66.26,56.85,67.05,52.58,66.33,55.04,66.46,53.75,65.01,51.19,67.23,54.75,18.95,13.27,180004.3,9.41,14.47,11.29,142593.8,12.71,13.82,13.2,169,4.721
101,2010-11-21T04:00,2010,325,400,0,66.5,57.04,67.3,53.15,66.57,55.36,66.7,53.88,65.25,51.31,67.48,55.01,18.97,13.3,178262,9.46,14.14,11.2,144139.9,12.81,13.93,13.2,168,4.693
101,2010-11-21T05:00,2010,325,500,0,65.93,56.42,66.7,52.07,65.99,54.62,66.12,53.44,64.69,50.84,66.89,54.37,18.95,13.26,181696.7,9.51,14.64,11.36,142445.5,12.68,13.84,13.2,169,4.721
101,2010-11-21T06:00,2010,325,600,0,66.71,57.31,67.52,53.69,66.78,55.24,66.91,53.98,65.43,51.32,67.72,55.16,18.81,13.21,176582.6,9.39,13.83,11.54,144769.1,12.94,14.12,13.2,169,4.721
101,2010-11-21T07:00,2010,325,700,0,66.12,56.3,66.92,52.27,66.19,54.71,66.33,53.58,64.88,50.92,67.11,54.46,18.76,13.14,182185.8,9.83,14.65,11.48,142152,12.75,13.96,13.2,169,4.721
101,2010-11-21T08:00,2010,325,800,0,66.4,56.67,67.2,52.38,66.47,54.9,66.61,53.76,65.14,51.05,67.4,54.65,18.66,13.09,181979.2,9.73,14.82,11.56,142890.5,12.85,14.1,13.2,169,4.721
101,2010-11-21T09:00,2010,325,900,0,66.36,57.01,67.17,52.81,66.44,54.82,66.58,53.74,65.1,51.07,67.38,54.77,18.86,13.18,180029,9.35,14.36,11.62,143456.7,12.84,14.03,13.21,169,4.721
101,2010-11-21T10:00,2010,325,1000,0,66.94,57.23,67.76,53.28,67,55.78,67.16,54.44,65.67,51.74,67.96,55.41,18.88,13.14,180534.4,9.71,14.48,11.22,141842.6,12.72,13.93,13.21,168,4.693
101,2010-11-21T11:00,2010,325,1100,0,67.09,57.26,67.9,53.32,67.17,55.8,67.31,54.79,65.82,52.09,68.12,55.55,18.88,13.14,182448.5,9.83,14.58,11.37,139720,12.52,13.73,13.2,168,4.693
101,2010-11-21T12:00,2010,325,1200,0,67.52,57.91,68.35,54.24,67.6,56.52,67.74,55.38,66.26,52.86,68.53,56.25,18.92,13.2,177789.2,9.61,14.1,11.08,137712.8,12.35,13.4,13.2,165,4.609
101,2010-11-21T13:00,2010,325,1300,0,67.72,58.25,68.55,54.45,67.79,56.69,67.93,55.66,66.43,53.17,68.76,56.58,18.91,13.22,177069.5,9.46,14.11,11.1,136773.2,12.27,13.26,13.2,164,4.581
101,2010-11-21T14:00,2010,325,1400,0,67.77,58.66,68.59,54.47,67.82,56.67,67.97,55.77,66.46,53.34,68.8,56.73,19.02,13.24,176604.8,9.11,14.12,11.15,135819.2,12.21,13.12,13.2,162,4.525
101,2010-11-21T15:00,2010,325,1500,0,67.58,58.22,68.41,54.54,67.64,56.74,67.78,55.58,66.27,53.16,68.61,56.58,19,13.27,175067.9,9.35,13.87,10.9,136035.1,12.2,13.11,13.2,163,4.553
101,2010-11-21T16:00,2010,325,1600,0,67.48,58.09,68.33,54.17,67.59,56.54,67.71,55.35,66.22,52.88,68.52,56.31,19.05,13.3,178079.3,9.39,14.17,11.05,138488.2,12.37,13.34,13.2,165,4.609
101,2010-11-21T17:00,2010,325,1700,0,67.12,57.47,67.98,53.16,67.25,56,67.35,54.78,65.88,52.21,68.16,55.65,18.81,13.13,181485.3,9.66,14.82,11.25,139525.2,12.57,13.67,13.2,168,4.693
101,2010-11-21T18:00,2010,325,1800,0,66.64,56.38,67.49,52.85,66.77,55.75,66.86,54.17,65.42,51.56,67.67,55.02,18.85,13.15,182882.7,10.26,14.64,11.02,141496.5,12.7,13.87,13.2,168,4.693
101,2010-11-21T19:00,2010,325,1900,0,66.67,56.83,67.52,52.82,66.79,55.66,66.91,54.22,65.44,51.63,67.72,55.14,18.95,13.2,182628.2,9.84,14.7,11.14,141716,12.68,13.81,13.2,169,4.721
101,2010-11-21T20:00,2010,325,2000,0,66.2,55.97,67.04,52.18,66.33,54.98,66.42,53.86,64.98,51.27,67.24,54.57,18.88,13.15,185769.1,10.23,14.86,11.35,139976.6,12.56,13.71,13.21,170,4.749
101,2010-11-21T21:00,2010,325,2100,0,66.33,56.71,67.18,52.29,66.46,55.05,66.56,53.87,65.11,51.28,67.38,54.78,18.97,13.27,184036.3,9.62,14.89,11.42,142478.4,12.68,13.83,13.21,170,4.749
101,2010-11-21T22:00,2010,325,2200,0,65.78,55.92,66.61,51.95,65.91,54.57,66.01,53.42,64.57,50.9,66.82,54.27,19.1,13.34,184899.9,9.86,14.66,11.34,141911.5,12.58,13.67,13.21,170,4.749
101,2010-11-21T23:00,2010,325,2300,0,66.19,56.55,67.05,52.62,66.33,54.94,66.42,53.71,64.95,51.15,67.24,54.7,19.04,13.34,182338,9.64,14.43,11.39,143206.7,12.71,13.8,13.21,169,4.721
101,2010-11-22T00:00,2010,326,0,0,66.37,56.88,67.22,52.4,66.5,55.12,66.59,53.91,65.13,51.35,67.42,54.9,19.09,13.35,183938.4,9.49,14.82,11.38,143050.7,12.68,13.77,13.21,170,4.749
101,2010-11-22T01:00,2010,326,100,0,66.76,57.36,67.64,53.13,66.91,55.46,67,54.3,65.52,51.7,67.84,55.33,18.97,13.27,181199.9,9.4,14.51,11.45,142515.8,12.7,13.82,13.21,169,4.721
101,2010-11-22T02:00,2010,326,200,0,67.15,57.59,68.04,53.76,67.3,56.04,67.4,54.7,65.91,52.12,68.22,55.75,18.91,13.27,179254.3,9.56,14.27,11.26,142386.9,12.69,13.79,13.21,168,4.693
101,2010-11-22T03:00,2010,326,300,0,67.15,57.73,68.03,53.42,67.29,56.02,67.39,54.76,65.91,52.23,68.21,55.76,18.95,13.26,180582.5,9.41,14.6,11.27,141403,12.63,13.69,13.21,168,4.693
101,2010-11-22T04:00,2010,326,400,0,67.41,57.98,68.28,54.14,67.54,56.32,67.64,55.06,66.17,52.53,68.45,56.09,18.87,13.22,177250.8,9.43,14.14,11.22,140428.8,12.57,13.64,13.2,166,4.637
101,2010-11-22T05:00,2010,326,500,0,67.52,58.24,68.38,54.36,67.63,56.49,67.74,55.2,66.26,52.68,68.55,56.26,18.85,13.21,175232.1,9.28,14.02,11.13,139828.7,12.54,13.59,13.2,165,4.609
101,2010-11-22T06:00,2010,326,600,0,67.84,58.78,68.73,54.72,67.99,56.77,68.08,55.63,66.61,53.03,68.9,56.66,18.6,13.08,172245.1,9.07,14.01,11.22,137956.5,12.45,13.58,13.2,163,4.553
101,2010-11-22T07:00,2010,326,700,0,67.36,57.59,68.21,53.74,67.47,56.38,67.59,55.29,66.11,52.79,68.4,56.06,18.8,13.17,179318.1,9.76,14.47,11.09,136654.9,12.3,13.32,13.2,165,4.609
101,2010-11-22T08:00,2010,326,800,0,67.46,57.82,68.31,53.69,67.57,56.48,67.7,55.38,66.23,52.94,68.49,56.15,18.93,13.25,180758.8,9.64,14.62,11.09,137453.2,12.32,13.3,13.2,167,4.665
101,2010-11-22T09:00,2010,326,900,0,67.51,57.95,68.35,53.98,67.6,56.5,67.74,55.45,66.25,52.99,68.54,56.28,18.98,13.23,179518.2,9.56,14.37,11.1,136857.5,12.29,13.26,13.2,166,4.637
101,2010-11-22T10:00,2010,326,1000,0,67.45,57.86,68.28,53.82,67.53,56.53,67.67,55.49,66.19,53.13,68.48,56.3,19.18,13.35,181559,9.59,14.45,11,136537.3,12.18,13.06,13.2,166,4.637
101,2010-11-22T11:00,2010,326,1100,0,67.79,58.66,68.62,54.69,67.84,56.84,68,55.96,66.47,53.63,68.82,56.92,19.12,13.36,175834.3,9.12,13.93,11,134692.1,12.04,12.84,13.2,163,4.553
101,2010-11-22T12:00,2010,326,1200,0,67.88,58.72,68.72,54.69,67.92,57.31,68.08,56.29,66.56,54,68.91,57.17,19.03,13.3,173644.1,9.16,14.02,10.61,131251.3,11.79,12.56,13.2,160,4.469
101,2010-11-22T13:00,2010,326,1300,0,67.91,58.85,68.73,55.17,67.92,57.35,68.11,56.54,66.56,54.28,68.94,57.38,19.02,13.3,170463.1,9.06,13.56,10.57,128434.9,11.56,12.28,13.2,157,4.385
101,2010-11-22T14:00,2010,326,1400,0,67.93,58.93,68.75,55.54,67.95,58.01,68.13,56.73,66.6,54.49,68.96,57.68,18.97,13.3,164720.9,9,13.21,9.94,126662.9,11.41,12.11,13.2,154,4.302
101,2010-11-22T15:00,2010,326,1500,0,67.99,59.54,68.8,55.41,67.98,57.75,68.18,56.96,66.64,54.75,69.01,57.86,18.95,13.26,164163.8,8.45,13.4,10.23,124091.2,11.21,11.89,13.2,151,4.218
101,2010-11-22T16:00,2010,326,1600,0,67.89,59.18,68.69,56.14,67.86,57.66,68.05,56.94,66.52,54.76,68.9,57.9,19.08,13.31,162133.5,8.71,12.56,10.2,123344.9,11.11,11.76,13.2,151,4.218
101,2010-11-22T17:00,2010,326,1700,0,67.91,59.24,68.73,55.49,67.88,57.54,68.08,56.83,66.54,54.66,68.92,57.74,19.05,13.27,165846.7,8.67,13.23,10.34,124288.3,11.25,11.87,13.2,152,4.246
101,2010-11-22T18:00,2010,326,1800,0,67.94,59.5,68.76,55.6,67.91,57.63,68.11,56.92,66.56,54.81,68.97,57.91,19.04,13.27,163902.7,8.44,13.16,10.28,123311.8,11.19,11.75,13.21,151,4.218
101,2010-11-22T19:00,2010,326,1900,0,67.95,59.34,68.77,55.61,67.92,57.82,68.12,57.04,66.58,54.89,68.96,57.91,18.93,13.23,162935.8,8.61,13.16,10.1,121984.7,11.08,11.69,13.2,150,4.19
101,2010-11-22T20:00,2010,326,2000,0,67.89,59.32,68.7,55.83,67.86,57.65,68.07,57.08,66.52,54.89,68.92,57.96,18.87,13.22,161309,8.57,12.87,10.21,121125.8,10.99,11.63,13.21,148,4.134
101,2010-11-22T21:00,2010,326,2100,0,67.96,59.5,68.76,55.99,67.94,57.83,68.13,57.13,66.59,54.95,68.98,58.06,19.03,13.27,160988.3,8.46,12.77,10.1,121698.8,11,11.64,13.2,149,4.162
101,2010-11-22T22:00,2010,326,2200,0,67.91,59.43,68.71,55.71,67.87,57.63,68.08,57.09,66.53,54.97,68.94,57.99,19.24,13.4,164758.6,8.48,13,10.24,122430.4,10.99,11.56,13.21,151,4.218
101,2010-11-22T23:00,2010,326,2300,0,67.95,59.63,68.76,55.79,67.93,57.83,68.13,57.14,66.59,55.01,68.98,58.08,19.12,13.37,162084.3,8.32,12.97,10.1,122191.1,10.98,11.58,13.2,150,4.19
101,2010-11-23T00:00,2010,327,0,0,67.91,59.47,68.72,55.9,67.86,57.75,68.07,57.16,66.53,54.95,68.93,58.06,18.74,13.18,158742.7,8.44,12.82,10.11,120071.6,10.91,11.58,13.21,147,4.106
101,2010-11-23T01:00,2010,327,100,0,68.03,60.06,68.84,56.29,67.99,57.9,68.19,57.22,66.65,55,69.04,58.28,18.71,13.16,154624,7.967,12.55,10.09,120521.5,10.97,11.65,13.2,145,4.05
101,2010-11-23T02:00,2010,327,200,0,67.84,59.48,68.66,55.6,67.79,57.64,68.01,57.08,66.46,54.91,68.86,57.96,18.85,13.23,160672.2,8.36,13.05,10.15,120503.7,10.93,11.55,13.21,149,4.162
101,2010-11-23T03:00,2010,327,300,0,67.92,59.42,68.74,55.67,67.89,57.8,68.09,57.11,66.55,54.95,68.94,57.99,18.97,13.29,162126.5,8.5,13.06,10.09,121547.8,10.98,11.6,13.2,150,4.19
101,2010-11-23T04:00,2010,327,400,0,67.91,59.55,68.73,55.84,67.87,57.71,68.08,57.06,66.53,54.88,68.93,58.02,18.96,13.28,160769.9,8.36,12.89,10.16,121976.9,11.02,11.65,13.21,149,4.162
101,2010-11-23T05:00,2010,327,500,0,67.89,59.25,68.7,55.65,67.85,57.84,68.05,57,66.51,54.84,68.89,57.91,18.94,13.26,162138.6,8.64,13.04,10.01,122037.7,11.05,11.68,13.2,150,4.19
101,2010-11-23T06:00,2010,327,600,0,68.02,59.77,68.83,55.72,67.98,57.79,68.18,57.16,66.64,54.91,69.04,58.09,18.64,13.15,158784.6,8.25,13.11,10.19,121196.4,11.02,11.73,13.21,148,4.134
101,2010-11-23T07:00,2010,327,700,0,67.94,59.61,68.75,55.48,67.9,57.61,68.09,56.99,66.56,54.83,68.95,57.92,19,13.32,163613.7,8.33,13.27,10.29,123192.3,11.1,11.72,13.2,152,4.246
101,2010-11-23T08:00,2010,327,800,0,67.85,59.24,68.67,55.4,67.82,57.69,68.01,56.94,66.47,54.8,68.86,57.81,19.05,13.34,164560.1,8.61,13.26,10.13,122830.9,11.07,11.67,13.2,152,4.246
101,2010-11-23T09:00,2010,327,900,0,67.97,59.55,68.78,55.72,67.93,57.99,68.13,57.07,66.58,54.93,68.98,58.07,18.99,13.3,161086.3,8.42,13.06,9.93,122373.1,11.06,11.65,13.2,150,4.19
101,2010-11-23T10:00,2010,327,1000,0,67.92,59.55,68.73,55.61,67.88,57.77,68.09,57.2,66.55,55.04,68.94,58.05,18.87,13.25,161039.9,8.37,13.12,10.12,120153.4,10.89,11.51,13.21,150,4.19
101,2010-11-23T11:00,2010,327,1100,0,67.94,59.53,68.75,55.92,67.9,57.93,68.12,57.39,66.58,55.31,68.97,58.23,19,13.34,160159,8.41,12.83,9.97,118841.6,10.72,11.27,13.21,152,4.246
101,2010-11-23T12:00,2010,327,1200,0,67.94,59.66,68.75,55.99,67.88,57.88,68.1,57.39,66.55,55.31,68.98,58.29,18.86,13.27,158043.1,8.28,12.76,10,118061.8,10.71,11.25,13.21,149,4.162
101,2010-11-23T13:00,2010,327,1300,0,67.96,60.08,68.77,56.25,67.91,58,68.13,57.47,66.58,55.39,68.99,58.48,18.87,13.25,154537.5,7.88,12.52,9.91,117252.6,10.65,11.19,13.21,147,4.106
101,2010-11-23T14:00,2010,327,1400,0,67.86,59.5,68.66,55.99,67.81,57.74,68.02,57.31,66.48,55.22,68.89,58.18,18.89,13.3,158667,8.36,12.68,10.07,118315.1,10.71,11.26,13.21,150,4.19
101,2010-11-23T15:00,2010,327,1500,0,67.89,59.71,68.7,56.17,67.83,57.82,68.04,57.24,66.5,55.12,68.92,58.24,18.91,13.31,156869.7,8.17,12.53,10.01,119612.6,10.8,11.38,13.21,150,4.19
101,2010-11-23T16:00,2010,327,1600,0,67.88,59.77,68.69,55.57,67.83,57.83,68.05,57.21,66.5,54.98,68.92,58.14,18.89,13.25,159313.3,8.11,13.12,10,119916.8,10.83,11.51,13.21,150,4.19
101,2010-11-23T17:00,2010,327,1700,0,67.86,59.24,68.66,55.49,67.83,57.59,68.02,57.07,66.49,54.76,68.89,57.85,18.88,13.25,163302.7,8.62,13.17,10.24,121684.2,10.95,11.73,13.21,155,4.33
101,2010-11-23T18:00,2010,327,1800,0,67.87,59.43,68.67,55.26,67.83,57.52,68.03,57.01,66.49,54.69,68.91,57.85,18.81,13.21,163295.9,8.43,13.41,10.31,122083.8,11.01,11.79,13.21,153,4.274
101,2010-11-23T19:00,2010,327,1900,0,67.84,59.14,68.66,55.13,67.83,57.57,68.03,56.84,66.48,54.57,68.89,57.67,19,13.31,166762.8,8.71,13.53,10.26,124593.6,11.19,11.91,13.21,158,4.413
101,2010-11-23T20:00,2010,327,2000,0,67.99,59.68,68.81,55.85,67.98,57.98,68.16,56.97,66.63,54.64,69.02,58.02,18.95,13.27,160057.8,8.31,12.96,10,124643,11.2,11.99,13.2,154,4.302
101,2010-11-23T21:00,2010,327,2100,0,67.84,59.19,68.63,55.39,67.85,57.74,68.03,56.84,66.49,54.56,68.88,57.73,18.95,13.27,163763.8,8.65,13.24,10.11,124328,11.19,11.93,13.21,156,4.358
101,2010-11-23T22:00,2010,327,2200,0,67.8,58.88,68.59,55.03,67.82,57.64,68,56.59,66.47,54.24,68.82,57.43,19.02,13.27,167724.7,8.92,13.55,10.18,127057.6,11.4,12.23,13.2,158,4.413
101,2010-11-23T23:00,2010,327,2300,0,67.72,58.9,68.51,54.83,67.75,57.09,67.92,56.21,66.39,53.87,68.75,57.12,19.05,13.34,170591.9,8.82,13.68,10.66,130912.7,11.7,12.51,13.2,163,4.553
101,2010-11-24T00:00,2010,328,0,0,67.68,58.73,68.47,54.59,67.73,57.13,67.88,56.1,66.36,53.72,68.7,56.97,18.98,13.28,171305,8.95,13.88,10.59,131370.8,11.78,12.64,13.2,164,4.581
101,2010-11-24T01:00,2010,328,100,0,67.77,58.96,68.56,54.78,67.81,57.41,67.96,56.03,66.44,53.64,68.79,57.09,18.96,13.29,168879.2,8.81,13.79,10.39,133205.1,11.93,12.8,13.2,162,4.525
101,2010-11-24T02:00,2010,328,200,0,67.46,58.68,68.25,54.03,67.52,56.88,67.67,55.68,66.17,53.31,68.47,56.62,19.04,13.36,172975.8,8.78,14.22,10.65,134480.4,11.99,12.86,13.2,166,4.637
101,2010-11-24T03:00,2010,328,300,0,67.62,58.45,68.42,54.92,67.67,57.08,67.82,55.69,66.32,53.25,68.63,56.74,18.9,13.26,169777.5,9.17,13.51,10.58,135308,12.13,13.07,13.2,165,4.609
101,2010-11-24T04:00,2010,328,400,0,67.58,58.34,68.39,54.54,67.62,57.08,67.78,55.65,66.27,53.21,68.59,56.65,18.9,13.26,171634.8,9.24,13.84,10.54,135323.9,12.12,13.06,13.2,165,4.609
101,2010-11-24T05:00,2010,328,500,0,67.58,58.93,68.38,54.56,67.63,56.65,67.78,55.58,66.26,53.12,68.59,56.68,18.84,13.26,170289.3,8.65,13.83,10.98,136094.9,12.19,13.14,13.2,165,4.609
101,2010-11-24T06:00,2010,328,600,0,67.65,59,68.46,54.18,67.71,56.56,67.86,55.57,66.35,53.03,68.67,56.58,18.51,13.1,170296.7,8.65,14.28,11.15,135888.6,12.29,13.32,13.2,164,4.581
101,2010-11-24T07:00,2010,328,700,0,64.77,55.7,65.52,52.04,64.82,54.27,64.92,53.84,63.58,51.72,65.57,54.47,17.81,12.66,159033.8,9.07,13.47,10.55,117096,11.08,11.85,13.2,149,4.162
101,2010-11-24T08:00,2010,328,800,0,66.71,57.45,67.5,52.99,66.77,55.85,66.91,54.67,65.44,52.48,67.71,55.58,18.98,13.43,177857.1,9.26,14.51,10.92,137096.4,12.24,12.97,13.2,170,4.749
101,2010-11-24T09:00,2010,328,900,0,66.41,56.64,67.19,52.51,66.47,55.72,66.62,54.46,65.16,52.26,67.4,55.19,18.92,13.39,179872.3,9.77,14.68,10.75,135885,12.15,12.9,13.2,169,4.721
101,2010-11-24T10:00,2010,328,1000,0,66.37,56.64,67.16,52.62,66.45,55.76,66.59,54.43,65.12,52.23,67.38,55.17,19.02,13.44,179535,9.73,14.54,10.69,136455.8,12.17,12.89,13.2,170,4.749
101,2010-11-24T11:00,2010,328,1100,0,67.06,57.59,67.85,53.31,67.12,56.36,67.27,55.1,65.79,52.9,68.07,55.92,18.99,13.43,178284.2,9.47,14.53,10.76,136316.8,12.17,12.88,13.2,169,4.721
101,2010-11-24T12:00,2010,328,1200,0,67.66,58.46,68.46,54.57,67.72,57.15,67.88,55.73,66.36,53.58,68.73,56.79,18.96,13.46,172376.4,9.2,13.89,10.58,135886.1,12.16,12.77,13.2,166,4.637
101,2010-11-24T13:00,2010,328,1300,0,67.66,58.25,68.46,54.6,67.71,57.25,67.88,55.9,66.36,53.79,68.68,56.83,18.86,13.37,171822.4,9.41,13.86,10.46,132960.4,11.98,12.58,13.2,164,4.581
101,2010-11-24T14:00,2010,328,1400,0,67.78,58.62,68.58,54.77,67.82,57.5,67.98,55.97,66.45,53.88,68.8,57.05,18.84,13.37,169372.7,9.16,13.8,10.32,133131.6,12.01,12.57,13.2,162,4.525
101,2010-11-24T15:00,2010,328,1500,0,67.55,58.37,68.35,54.13,67.61,56.83,67.78,55.72,66.27,53.56,68.57,56.63,18.81,13.33,173639.7,9.18,14.22,10.78,133688.4,12.06,12.7,13.2,165,4.609
101,2010-11-24T16:00,2010,328,1600,0,67.5,58.13,68.29,54.06,67.56,56.71,67.7,55.48,66.21,53.28,68.51,56.42,18.8,13.33,174919.1,9.37,14.23,10.85,135842.5,12.22,12.93,13.2,166,4.637
101,2010-11-24T17:00,2010,328,1700,0,66.92,57.25,67.7,53.07,66.98,56.03,67.12,54.85,65.64,52.61,67.9,55.65,18.86,13.34,179484.7,9.67,14.63,10.95,136739.6,12.27,13.04,13.2,169,4.721
101,2010-11-24T18:00,2010,328,1800,0,66.7,57.33,67.48,52.79,66.76,55.86,66.91,54.47,65.44,52.23,67.68,55.43,18.88,13.37,178215.8,9.36,14.69,10.9,138810,12.43,13.2,13.2,169,4.721
101,2010-11-24T19:00,2010,328,1900,0,66.4,56.92,67.19,52.73,66.47,55.56,66.61,54.15,65.15,51.91,67.39,55.13,18.94,13.4,178258.4,9.48,14.46,10.91,139501.9,12.46,13.24,13.2,169,4.721
101,2010-11-24T20:00,2010,328,2000,0,65.54,55.89,66.31,51.79,65.6,54.65,65.74,53.39,64.31,51.2,66.51,54.25,19.01,13.42,180382.1,9.64,14.53,10.96,138367.9,12.35,13.11,13.2,169,4.721
101,2010-11-24T21:00,2010,328,2100,0,65.21,55.69,65.99,51.66,65.28,54.22,65.42,53.02,63.99,50.84,66.19,53.94,19.09,13.45,179961,9.52,14.32,11.06,139240.3,12.39,13.16,13.2,170,4.749
101,2010-11-24T22:00,2010,328,2200,0,64.49,54.88,65.24,50.6,64.56,53.48,64.69,52.32,63.28,50.17,65.44,53.16,19.08,13.49,182082.8,9.61,14.64,11.08,139251.6,12.37,13.12,13.21,171,4.777
101,2010-11-24T23:00,2010,328,2300,0,64.43,54.67,65.19,50.86,64.5,53.37,64.63,52.2,63.23,50.02,65.38,53.06,19.03,13.44,181042.5,9.76,14.33,11.14,139636.4,12.43,13.21,13.21,170,4.749
101,2010-11-25T00:00,2010,329,0,0,64.92,55.25,65.68,51.11,64.99,53.66,65.11,52.54,63.69,50.25,65.87,53.44,18.84,13.3,180954.2,9.67,14.57,11.33,140190.2,12.57,13.45,13.21,170,4.749
101,2010-11-25T01:00,2010,329,100,0,65.34,55.94,66.13,51.86,65.41,54.09,65.54,52.83,64.09,50.54,66.33,53.94,19,13.42,179485.6,9.4,14.26,11.32,142768.2,12.71,13.56,13.21,171,4.777
101,2010-11-25T02:00,2010,329,200,0,64.81,55.03,65.58,51.29,64.88,53.8,65.01,52.34,63.59,50.03,65.79,53.37,18.93,13.33,179793.3,9.78,14.29,11.09,141630.7,12.66,13.56,13.22,171,4.777
101,2010-11-25T03:00,2010,329,300,0,64.49,54.78,65.24,50.77,64.55,53.13,64.68,52.03,63.27,49.74,65.43,52.97,18.83,13.33,181025.4,9.7,14.47,11.42,141320,12.64,13.53,13.22,170,4.749
101,2010-11-25T04:00,2010,329,400,0,63.8,54.21,64.53,49.94,63.86,52.48,63.98,51.36,62.6,49.11,64.72,52.31,19.05,13.42,182817.2,9.58,14.59,11.37,141983.5,12.63,13.5,13.22,172,4.804
101,2010-11-25T05:00,2010,329,500,0,64.29,54.9,65.04,50.46,64.36,53.18,64.49,51.61,63.08,49.32,65.25,52.79,18.94,13.42,179804.1,9.4,14.58,11.18,144805.3,12.88,13.76,13.22,171,4.777
101,2010-11-25T06:00,2010,329,600,0,63.17,53.43,63.89,49.17,63.23,51.99,63.36,50.72,61.98,48.49,64.09,51.65,19.07,13.42,183802.7,9.73,14.72,11.24,142037,12.64,13.49,13.23,171,4.777
101,2010-11-25T07:00,2010,329,700,0,64.74,55.54,65.5,51.6,64.81,53.3,64.94,51.92,63.5,49.55,65.71,53.25,18.86,13.32,176275.8,9.2,13.9,11.51,145604.8,13.02,13.96,13.23,170,4.749
101,2010-11-25T08:00,2010,329,800,0,64.4,54.75,65.16,51.02,64.46,52.9,64.6,51.85,63.17,49.51,65.37,52.88,18.84,13.28,179932.2,9.65,14.15,11.57,142017.3,12.75,13.66,13.23,171,4.777
101,2010-11-25T09:00,2010,329,900,0,65,55.57,65.82,51.15,65.08,53.72,65.23,52.48,63.75,50.08,66.04,53.53,18.84,13.29,180467.8,9.43,14.66,11.36,142234.2,12.75,13.66,13.23,170,4.749
101,2010-11-25T10:00,2010,329,1000,0,64.94,55.14,65.75,50.75,65.01,53.75,65.17,52.67,63.7,50.28,65.96,53.46,18.86,13.24,183701.2,9.8,15,11.27,139047.5,12.5,13.42,13.23,170,4.749
101,2010-11-25T11:00,2010,329,1100,0,65.22,55.28,66.04,51.01,65.3,54.15,65.46,53.01,63.98,50.65,66.26,53.75,18.87,13.25,184063.2,9.94,15.03,11.15,138379.8,12.46,13.33,13.23,170,4.749
101,2010-11-25T12:00,2010,329,1200,0,65.78,56.07,66.6,51.74,65.85,54.88,66,53.57,64.51,51.31,66.81,54.45,19.14,13.44,183724.4,9.71,14.86,10.97,139528.6,12.43,13.2,13.23,171,4.777
101,2010-11-25T13:00,2010,329,1300,0,66.55,57.42,67.38,52.78,66.62,55.68,66.77,54.3,65.25,52.03,67.59,55.38,19.14,13.47,179207.7,9.13,14.6,10.94,140233.2,12.48,13.22,13.22,169,4.721
101,2010-11-25T14:00,2010,329,1400,0,66.74,57.05,67.57,53.3,66.81,55.89,66.96,54.57,65.45,52.3,67.77,55.52,19,13.39,178919.7,9.69,14.27,10.92,138555.1,12.39,13.16,13.22,169,4.721
101,2010-11-25T15:00,2010,329,1500,0,66.7,57.1,67.52,53.02,66.78,55.76,66.93,54.52,65.43,52.22,67.74,55.43,18.9,13.35,179253.2,9.6,14.5,11.02,138508.8,12.41,13.21,13.21,169,4.721
101,2010-11-25T16:00,2010,329,1600,0,66.81,57.31,67.63,53.31,66.89,55.82,67.04,54.55,65.57,52.26,67.82,55.53,18.91,13.32,178123.1,9.5,14.31,11.07,139180.6,12.49,13.32,13.21,169,4.721
101,2010-11-25T17:00,2010,329,1700,0,67.32,58.01,68.13,53.83,67.4,56.27,67.54,54.82,66.07,52.45,68.32,55.95,18.72,13.23,175631,9.31,14.3,11.13,141163.6,12.72,13.62,13.2,168,4.693
101,2010-11-25T18:00,2010,329,1800,0,67.13,57.48,67.91,53.75,67.18,56.09,67.32,54.63,65.89,52.26,68.1,55.7,18.65,13.19,175833.6,9.65,14.16,11.09,140708.8,12.7,13.63,13.2,168,4.693
101,2010-11-25T19:00,2010,329,1900,0,67.13,57.88,67.93,53.84,67.19,55.84,67.33,54.66,65.87,52.29,68.12,55.78,18.71,13.23,175268.4,9.26,14.09,11.35,140723,12.67,13.58,13.2,168,4.693
101,2010-11-25T20:00,2010,329,2000,0,66.42,56.82,67.19,52.84,66.48,55.39,66.61,54.09,65.19,51.79,67.37,55.05,18.86,13.32,178360.5,9.6,14.35,11.08,139892.9,12.52,13.4,13.2,168,4.693
101,2010-11-25T21:00,2010,329,2100,0,67.14,57.74,67.94,54.17,67.21,56.21,67.35,54.72,65.89,52.43,68.12,55.89,18.88,13.35,174271.3,9.4,13.78,11,141103.4,12.63,13.45,13.2,168,4.693
101,2010-11-25T22:00,2010,329,2200,0,66.71,57.42,67.5,53.28,66.77,55.86,66.9,54.4,65.45,52.21,67.68,55.54,19.01,13.45,176669.6,9.29,14.22,10.91,140204.7,12.5,13.23,13.2,169,4.721
101,2010-11-25T23:00,2010,329,2300,0,66.87,57.8,67.67,53.29,66.94,55.79,67.07,54.59,65.6,52.39,67.86,55.69,19.02,13.39,177651.4,9.06,14.38,11.14,139324,12.48,13.21,13.2,168,4.693
101,2010-11-26T00:00,2010,330,0,0,66.97,57.54,67.8,53.61,67.08,55.99,67.19,54.78,65.74,52.57,67.97,55.77,18.9,13.3,177111,9.43,14.19,11.09,137764.2,12.4,13.17,13.2,167,4.665
101,2010-11-26T01:00,2010,330,100,0,66.98,57.56,67.81,53.69,67.1,56.31,67.2,54.75,65.76,52.56,67.98,55.83,18.89,13.35,175165.8,9.42,14.12,10.79,138705.4,12.45,13.19,13.2,168,4.693
101,2010-11-26T02:00,2010,330,200,0,66.46,57.24,67.31,53.13,66.57,55.56,66.68,54.3,65.24,52.07,67.49,55.36,18.94,13.38,175934.4,9.22,14.17,11.01,138526.1,12.39,13.17,13.2,168,4.693
101,2010-11-26T03:00,2010,330,300,0,66.69,57.59,67.55,53.51,66.82,55.89,66.93,54.43,65.47,52.11,67.74,55.58,18.84,13.34,173422.6,9.1,14.05,10.93,139711.9,12.5,13.36,13.2,168,4.693
101,2010-11-26T04:00,2010,330,400,0,66.83,57.45,67.71,54.24,66.96,56.24,67.08,54.53,65.6,52.2,67.89,55.75,18.8,13.33,170495.8,9.38,13.48,10.72,140176.7,12.55,13.4,13.2,167,4.665
101,2010-11-26T05:00,2010,330,500,0,67.32,58.28,68.16,54.84,67.4,57.04,67.52,54.94,66.04,52.64,68.34,56.39,18.81,13.35,166334.3,9.04,13.33,10.36,140435.3,12.58,13.4,13.2,165,4.609
101,2010-11-26T06:00,2010,330,600,0,66.75,57.52,67.57,53.63,66.84,55.96,66.96,54.48,65.49,52.18,67.75,55.58,18.65,13.25,171440.4,9.23,13.94,10.87,138457.7,12.48,13.32,13.2,168,4.693
101,2010-11-26T07:00,2010,330,700,0,66.6,56.92,67.42,53.68,66.68,56.21,66.8,54.39,65.35,52.15,67.59,55.48,18.86,13.32,172613.6,9.68,13.74,10.47,138196.3,12.41,13.2,13.2,168,4.693
101,2010-11-26T08:00,2010,330,800,0,66.67,57.18,67.45,53.14,66.7,56.13,66.84,54.55,65.38,52.33,67.64,55.55,18.85,13.34,174977.4,9.49,14.32,10.57,136934.9,12.29,13.05,13.2,168,4.693
101,2010-11-26T09:00,2010,330,900,0,67,57.62,67.78,53.43,67.03,56.36,67.16,54.92,65.69,52.65,67.97,55.89,18.76,13.27,174368.8,9.38,14.35,10.67,135898,12.24,13.04,13.2,167,4.665
101,2010-11-26T10:00,2010,330,1000,0,67.31,58.32,68.1,54.26,67.33,56.57,67.48,55.26,65.98,53,68.31,56.4,18.78,13.3,170392.5,8.99,13.83,10.77,135766.9,12.22,12.98,13.2,167,4.665
101,2010-11-26T11:00,2010,330,1100,0,66.95,57.73,67.74,54.04,67,56.4,67.15,54.96,65.66,52.77,67.96,56.05,18.91,13.4,171185.2,9.22,13.7,10.6,136144.4,12.19,12.89,13.2,168,4.693
101,2010-11-26T12:00,2010,330,1200,0,67.43,58.67,68.22,54.41,67.47,56.74,67.62,55.43,66.1,53.25,68.46,56.61,18.88,13.39,169829.6,8.76,13.81,10.73,135805.3,12.19,12.85,13.2,167,4.665
101,2010-11-26T13:00,2010,330,1300,0,67.65,59.16,68.43,55.04,67.7,57.25,67.85,55.75,66.33,53.59,68.66,57.03,19,13.43,165910.2,8.49,13.39,10.45,135151.6,12.1,12.74,13.2,165,4.609
101,2010-11-26T14:00,2010,330,1400,0,67.58,58.84,68.35,54.74,67.64,57.09,67.78,55.74,66.28,53.6,68.59,56.87,18.95,13.41,168476.6,8.74,13.62,10.56,134284.2,12.04,12.68,13.2,165,4.609
101,2010-11-26T15:00,2010,330,1500,0,67.32,58.45,68.1,54.39,67.38,56.77,67.52,55.44,66.03,53.3,68.32,56.54,19,13.47,170308,8.87,13.71,10.61,135408.6,12.09,12.73,13.2,167,4.665
101,2010-11-26T16:00,2010,330,1600,0,67.06,58.15,67.83,54.02,67.11,56.37,67.25,55.01,65.77,52.8,68.05,56.14,18.94,13.39,171246.2,8.91,13.82,10.74,136739.2,12.24,12.97,13.2,167,4.665
101,2010-11-26T17:00,2010,330,1700,0,66.31,57.27,67.09,52.98,66.37,55.29,66.51,54.11,65.04,51.81,67.3,55.15,18.77,13.25,173553.1,9.04,14.1,11.08,137578.5,12.4,13.24,13.2,169,4.721
101,2010-11-26T18:00,2010,330,1800,0,65.18,55.67,65.94,51.34,65.22,54.19,65.37,53.09,63.97,50.83,66.12,53.9,18.79,13.22,178311.6,9.52,14.6,11.04,136150.2,12.28,13.14,13.2,169,4.721
101,2010-11-26T19:00,2010,330,1900,0,65.02,55.35,65.77,51.62,65.07,54.22,65.2,52.83,63.79,50.58,65.96,53.75,18.8,13.26,175978.7,9.66,14.15,10.84,137455.2,12.37,13.22,13.2,170,4.749
101,2010-11-26T20:00,2010,330,2000,0,64.65,55.16,65.4,51.28,64.7,53.74,64.83,52.43,63.44,50.18,65.59,53.4,18.86,13.32,176146.9,9.49,14.13,10.96,138408.4,12.4,13.26,13.2,170,4.749
101,2010-11-26T21:00,2010,330,2100,0,64.71,55.4,65.48,51.47,64.77,53.7,64.9,52.41,63.48,50.12,65.68,53.48,18.9,13.35,175499.1,9.31,14.01,11.07,139863.4,12.49,13.36,13.21,170,4.749
101,2010-11-26T22:00,2010,330,2200,0,64.17,54.88,64.93,50.93,64.23,53.23,64.37,51.91,62.96,49.7,65.12,52.98,19.06,13.44,176572,9.3,14,11.01,140018.8,12.45,13.25,13.21,171,4.777
101,2010-11-26T23:00,2010,330,2300,0,64.12,54.81,64.88,50.47,64.18,53.01,64.32,51.88,62.91,49.57,65.07,52.83,18.85,13.26,177617.4,9.31,14.41,11.17,138501,12.43,13.34,13.21,170,4.749
101,2010-11-27T00:00,2010,331,0,0,63.89,54.53,64.63,50.19,63.94,52.97,64.08,51.57,62.69,49.32,64.81,52.6,18.96,13.33,178132.5,9.36,14.45,10.97,139825.2,12.51,13.38,13.21,171,4.777
101,2010-11-27T01:00,2010,331,100,0,65.04,55.9,65.81,51.86,65.09,53.91,65.23,52.54,63.8,50.32,65.99,53.77,18.91,13.34,175089.9,9.14,13.95,11.18,141355.8,12.69,13.48,13.22,171,4.777
101,2010-11-27T02:00,2010,331,200,0,64.66,55.36,65.42,51.14,64.71,53.71,64.84,52.4,63.43,50.2,65.62,53.45,19.04,13.4,177800.7,9.3,14.28,11,139409.5,12.44,13.23,13.22,170,4.749
101,2010-11-27T03:00,2010,331,300,0,64.93,55.75,65.71,51.66,64.98,53.82,65.12,52.63,63.69,50.36,65.9,53.71,18.97,13.4,176181.8,9.18,14.05,11.16,140160.5,12.5,13.33,13.22,171,4.777
101,2010-11-27T04:00,2010,331,400,0,65.04,55.83,65.83,51.77,65.09,53.99,65.24,52.76,63.8,50.46,66.02,53.84,19.02,13.39,176522.7,9.21,14.06,11.1,139940.9,12.47,13.33,13.22,171,4.777
101,2010-11-27T05:00,2010,331,500,0,65.14,55.81,65.93,52.25,65.18,54.39,65.33,52.77,63.87,50.47,66.12,53.99,19.04,13.37,173842.6,9.33,13.67,10.79,140659.6,12.56,13.4,13.22,170,4.749
101,2010-11-27T06:00,2010,331,600,0,65.61,56.27,66.41,52.82,65.66,54.68,65.81,53.16,64.35,50.79,66.59,54.38,18.74,13.27,171546.1,9.34,13.58,10.97,140847.8,12.65,13.56,13.22,170,4.749
101,2010-11-27T07:00,2010,331,700,0,64.06,54.34,64.82,50.29,64.11,53.06,64.25,51.92,62.86,49.63,65,52.72,18.72,13.21,178447.3,9.72,14.53,11.05,136781.9,12.33,13.23,13.22,169,4.721
101,2010-11-27T08:00,2010,331,800,0,64.08,54.73,64.85,50.46,64.13,52.97,64.27,51.83,62.84,49.57,65.04,52.8,18.95,13.37,178561.9,9.35,14.38,11.16,139209.2,12.44,13.27,13.22,171,4.777
101,2010-11-27T09:00,2010,331,900,0,64.7,55.32,65.49,50.99,64.76,53.65,64.9,52.52,63.44,50.21,65.7,53.43,18.82,13.26,177835.5,9.37,14.5,11.11,137550.7,12.38,13.22,13.23,170,4.749
101,2010-11-27T10:00,2010,331,1000,0,66.06,57.17,66.87,52.52,66.13,54.98,66.29,53.79,64.77,51.43,67.1,54.87,18.75,13.26,174100.2,8.89,14.35,11.15,138778,12.5,13.33,13.23,170,4.749
101,2010-11-27T11:00,2010,331,1100,0,66.39,56.85,67.21,53.1,66.46,55.67,66.61,54.15,65.08,51.8,67.43,55.19,18.71,13.24,173999.7,9.54,14.11,10.79,138036.4,12.46,13.27,13.23,169,4.721
101,2010-11-27T12:00,2010,331,1200,0,66.29,56.85,67.1,52.97,66.36,55.32,66.51,54.18,64.96,51.88,67.34,55.13,18.78,13.25,175521.3,9.44,14.13,11.04,136378.4,12.33,13.08,13.23,169,4.721
101,2010-11-27T13:00,2010,331,1300,0,66.77,57.29,67.58,53.3,66.83,55.94,66.99,54.73,65.43,52.44,67.83,55.64,18.8,13.28,175974.9,9.49,14.28,10.89,135846.1,12.26,12.98,13.23,169,4.721
101,2010-11-27T14:00,2010,331,1400,0,66.71,57.43,67.52,53.16,66.77,55.86,66.92,54.6,65.4,52.36,67.73,55.58,18.86,13.32,175913.8,9.28,14.36,10.9,136917.3,12.32,13.04,13.22,169,4.721
101,2010-11-27T15:00,2010,331,1500,0,66.85,57.65,67.66,53.72,66.91,55.94,67.06,54.64,65.54,52.35,67.88,55.72,18.78,13.29,173039.7,9.21,13.94,10.97,137793.2,12.42,13.19,13.22,168,4.693
101,2010-11-27T16:00,2010,331,1600,0,67.05,57.89,67.86,53.69,67.11,56.32,67.26,54.83,65.73,52.52,68.08,55.92,18.78,13.29,173120.4,9.16,14.17,10.79,138065.3,12.43,13.22,13.21,168,4.693
101,2010-11-27T17:00,2010,331,1700,0,66.61,57.22,67.4,53.19,66.67,55.64,66.82,54.42,65.32,52.07,67.63,55.4,18.74,13.23,175311.8,9.38,14.22,11.03,137513.4,12.4,13.25,13.21,169,4.721
101,2010-11-27T18:00,2010,331,1800,0,65.09,55.7,65.86,51.32,65.15,54.17,65.29,53,63.84,50.73,66.08,53.89,18.97,13.36,178886.3,9.39,14.54,10.98,137539.4,12.29,13.12,13.21,169,4.721
101,2010-11-27T19:00,2010,331,1900,0,64.15,54.6,64.91,50.16,64.21,53.2,64.35,52.11,62.93,49.87,65.12,52.89,18.98,13.38,180982.4,9.55,14.75,11.02,137159.3,12.24,13.06,13.22,170,4.749
101,2010-11-27T20:00,2010,331,2000,0,64.63,55.12,65.41,50.99,64.69,53.64,64.83,52.4,63.39,50.1,65.62,53.33,18.91,13.34,178603.7,9.51,14.42,11.05,138961.3,12.43,13.29,13.22,169,4.721
101,2010-11-27T21:00,2010,331,2100,0,64.1,54.26,64.86,50.39,64.16,53.27,64.3,51.93,62.88,49.68,65.06,52.78,19.02,13.36,180803.8,9.84,14.47,10.89,138389.3,12.37,13.2,13.22,170,4.749
101,2010-11-27T22:00,2010,331,2200,0,63.94,54.53,64.7,50.1,64,52.82,64.13,51.65,62.72,49.44,64.88,52.6,19.04,13.4,180899.6,9.4,14.6,11.17,139856.2,12.48,13.28,13.22,170,4.749
101,2010-11-27T23:00,2010,331,2300,0,63.74,54.08,64.5,49.9,63.8,52.81,63.93,51.38,62.54,49.15,64.68,52.35,19.03,13.43,181113.3,9.66,14.6,10.99,141054.8,12.55,13.39,13.22,171,4.777
101,2010-11-28T00:00,2010,332,0,0,63.42,53.94,64.17,49.67,63.48,52.18,63.62,50.97,62.22,48.66,64.36,51.96,18.91,13.36,180169.5,9.47,14.5,11.3,141850.1,12.65,13.56,13.23,170,4.749
101,2010-11-28T01:00,2010,332,100,0,63.23,53.75,63.97,49.19,63.28,51.94,63.41,50.74,62.03,48.43,64.16,51.71,18.88,13.32,181523.6,9.48,14.78,11.34,141875.3,12.68,13.61,13.23,170,4.749
101,2010-11-28T02:00,2010,332,200,0,62.55,52.75,63.28,48.49,62.62,51.25,62.74,50.11,61.37,47.78,63.48,50.96,18.81,13.26,182747.3,9.81,14.79,11.37,140801,12.63,13.6,13.23,171,4.777
101,2010-11-28T03:00,2010,332,300,0,63.12,53.66,63.88,48.95,63.18,51.66,63.32,50.51,61.9,48.09,64.09,51.49,18.7,13.24,181417.6,9.46,14.93,11.53,142782.8,12.81,13.81,13.24,170,4.749
101,2010-11-28T04:00,2010,332,400,0,63.17,53.49,63.97,49.27,63.24,51.86,63.39,50.54,61.94,48.13,64.17,51.57,18.76,13.24,181189.6,9.68,14.7,11.39,143007.3,12.85,13.81,13.25,171,4.777
101,2010-11-28T05:00,2010,332,500,0,62.73,53.16,63.5,48.76,62.81,51.22,62.95,50.14,61.52,47.74,63.71,51.11,18.76,13.24,181929,9.57,14.74,11.59,142654.1,12.8,13.79,13.25,170,4.749
101,2010-11-28T06:00,2010,332,600,0,63.17,53.44,63.96,48.91,63.24,51.66,63.39,50.55,61.95,48.07,64.17,51.47,18.59,13.17,182524.9,9.73,15.05,11.57,142567.2,12.84,13.87,13.25,171,4.777
101,2010-11-28T07:00,2010,332,700,0,62.71,52.92,63.49,48.4,62.79,51.18,62.93,50.08,61.5,47.62,63.7,50.96,18.61,13.17,183413.9,9.79,15.09,11.62,142686.7,12.86,13.89,13.25,171,4.777
101,2010-11-28T08:00,2010,332,800,0,63.7,53.93,64.51,49.59,63.77,52.25,63.92,50.95,62.46,48.43,64.72,51.98,18.55,13.16,181362.8,9.77,14.92,11.52,143928.9,12.97,14.03,13.26,171,4.777
101,2010-11-28T09:00,2010,332,900,0,64.37,54.51,65.2,50.62,64.45,53.06,64.61,51.66,63.1,49.12,65.43,52.72,18.63,13.18,180253.7,9.86,14.58,11.39,143763.9,12.95,13.98,13.26,171,4.777
101,2010-11-28T10:00,2010,332,1000,0,65.27,55.3,66.11,51.27,65.34,53.88,65.52,52.88,63.98,50.39,66.34,53.65,18.63,13.2,182441.8,9.97,14.85,11.45,140272.7,12.63,13.59,13.25,170,4.749
101,2010-11-28T11:00,2010,332,1100,0,66.43,56.65,67.29,52.61,66.5,55.35,66.67,54.14,65.11,51.77,67.51,55.02,18.83,13.35,181095.7,9.78,14.69,11.15,139844.7,12.53,13.33,13.25,170,4.749
101,2010-11-28T12:00,2010,332,1200,0,67.45,58.01,68.31,54.29,67.5,56.43,67.67,55.22,66.09,52.91,68.53,56.26,18.88,13.39,176119.3,9.44,14.02,11.07,139022.1,12.45,13.18,13.24,166,4.637
101,2010-11-28T13:00,2010,332,1300,0,67.5,58.09,68.35,54.44,67.55,56.7,67.71,55.48,66.15,53.29,68.55,56.49,19.01,13.44,175397.3,9.41,13.91,10.84,136665.8,12.24,12.87,13.23,166,4.637
101,2010-11-28T14:00,2010,332,1400,0,67.77,58.74,68.6,54.59,67.8,57.03,67.96,55.88,66.44,53.7,68.78,56.91,18.9,13.38,172555.4,9.03,14.01,10.77,134491.6,12.08,12.74,13.22,161,4.497
101,2010-11-28T15:00,2010,332,1500,0,67.64,58.43,68.46,54.38,67.69,56.94,67.84,55.75,66.34,53.61,68.65,56.71,18.97,13.45,174478.7,9.21,14.09,10.75,135230.3,12.09,12.73,13.21,164,4.581
101,2010-11-28T16:00,2010,332,1600,0,67.65,58.36,68.47,54.21,67.69,56.78,67.85,55.63,66.35,53.39,68.67,56.59,18.77,13.28,174641.9,9.28,14.26,10.91,135470,12.22,12.96,13.2,163,4.553
101,2010-11-28T17:00,2010,332,1700,0,67.2,57.57,68.01,53.47,67.25,56.12,67.41,55.01,65.92,52.71,68.21,55.89,18.81,13.26,179305.3,9.62,14.54,11.13,137513,12.4,13.21,13.2,167,4.665
101,2010-11-28T18:00,2010,332,1800,0,66.63,56.82,67.43,52.63,66.69,55.48,66.85,54.39,65.38,52.12,67.63,55.2,18.92,13.33,183044.4,9.81,14.8,11.22,138814.3,12.45,13.26,13.2,169,4.721
101,2010-11-28T19:00,2010,332,1900,0,66.78,57.02,67.57,52.59,66.84,55.62,67,54.54,65.53,52.2,67.8,55.32,18.85,13.29,183092.5,9.76,14.98,11.22,138835.8,12.46,13.33,13.2,168,4.693
101,2010-11-28T20:00,2010,332,2000,0,66.61,56.65,67.39,52.5,66.67,55.57,66.82,54.4,65.38,52.09,67.6,55.14,18.9,13.32,183408.8,9.96,14.89,11.1,138787.6,12.42,13.29,13.2,169,4.721
101,2010-11-28T21:00,2010,332,2100,0,66.49,56.78,67.29,52.83,66.56,55.31,66.72,54.18,65.25,51.91,67.51,55.07,18.94,13.37,181201.7,9.71,14.46,11.25,140145.5,12.54,13.34,13.2,169,4.721
101,2010-11-28T22:00,2010,332,2200,0,66.89,57.34,67.67,53.19,66.95,55.74,67.1,54.53,65.64,52.22,67.88,55.47,18.93,13.37,180169.8,9.55,14.48,11.21,140724.7,12.57,13.42,13.2,168,4.693
101,2010-11-28T23:00,2010,332,2300,0,65.9,56.1,66.67,52.35,65.97,54.87,66.11,53.55,64.7,51.31,66.86,54.47,19.04,13.44,181159.2,9.8,14.32,11.1,141233.6,12.56,13.38,13.2,169,4.721
