id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-11-29T00:00,2010,333,0,0,66.04,56.67,66.81,52.22,66.1,54.69,66.24,53.57,64.8,51.28,67.02,54.6,19.03,13.44,181768.4,9.37,14.59,11.41,142551.7,12.67,13.52,13.2,169,4.721
101,2010-11-29T01:00,2010,333,100,0,65.78,56.19,66.55,52.06,65.85,54.52,65.99,53.24,64.57,50.9,66.74,54.23,18.89,13.35,180669.9,9.59,14.49,11.34,142872.4,12.75,13.67,13.2,169,4.721
101,2010-11-29T02:00,2010,333,200,0,66.39,57.31,67.16,53,66.45,54.98,66.58,53.69,65.16,51.33,67.35,54.92,18.92,13.42,177366.5,9.07,14.16,11.47,145275.6,12.9,13.82,13.2,169,4.721
101,2010-11-29T03:00,2010,333,300,0,65.89,56.44,66.65,51.83,65.95,54.58,66.08,53.31,64.67,50.94,66.84,54.31,18.86,13.34,181561.4,9.45,14.82,11.37,143205.4,12.77,13.73,13.2,168,4.693
101,2010-11-29T04:00,2010,333,400,0,65.55,56.11,66.31,51.6,65.62,54.26,65.75,52.98,64.34,50.6,66.5,53.98,18.92,13.36,181465,9.44,14.71,11.36,143501.8,12.77,13.74,13.2,169,4.721
101,2010-11-29T05:00,2010,333,500,0,65.79,56.06,66.55,51.86,65.85,54.44,65.99,53.18,64.57,50.81,66.75,54.14,18.74,13.28,181350.1,9.73,14.69,11.41,142928.1,12.8,13.77,13.2,169,4.721
101,2010-11-29T06:00,2010,333,600,0,66.1,56.5,66.87,51.97,66.16,54.79,66.3,53.38,64.87,50.94,67.07,54.41,18.66,13.26,180765.3,9.6,14.89,11.38,144204,12.92,13.93,13.2,169,4.721
101,2010-11-29T07:00,2010,333,700,0,65.69,55.87,66.46,51.86,65.75,54.41,65.89,53.06,64.48,50.65,66.65,54.03,18.76,13.28,181148.2,9.82,14.59,11.35,143408.5,12.84,13.83,13.2,169,4.721
101,2010-11-29T08:00,2010,333,800,0,66.77,57.16,67.56,52.97,66.84,55.45,66.98,54,65.52,51.56,67.76,55.11,18.63,13.25,179068.3,9.61,14.59,11.39,144560.2,12.98,13.96,13.2,169,4.721
101,2010-11-29T09:00,2010,333,900,0,66.99,57.34,67.8,53.76,67.07,55.68,67.22,54.41,65.74,52.04,68.01,55.49,18.79,13.37,178003.1,9.65,14.04,11.38,143597.5,12.81,13.7,13.2,168,4.693
101,2010-11-29T10:00,2010,333,1000,0,67.65,58.32,68.48,54.37,67.71,56.52,67.88,55.42,66.36,53,68.7,56.4,18.77,13.33,175554.5,9.33,14.11,11.19,139482.4,12.47,13.36,13.2,165,4.609
101,2010-11-29T11:00,2010,333,1100,0,67.68,58.1,68.51,54.1,67.74,57.05,67.9,55.69,66.39,53.36,68.73,56.54,18.84,13.33,176438,9.57,14.42,10.69,136189.7,12.21,13.02,13.2,163,4.553
101,2010-11-29T12:00,2010,333,1200,0,67.82,58.37,68.65,54.85,67.85,57.05,68.02,55.89,66.49,53.66,68.85,56.87,18.78,13.33,172674,9.45,13.8,10.8,134757.6,12.12,12.83,13.2,161,4.497
101,2010-11-29T13:00,2010,333,1300,0,67.83,58.65,68.65,54.9,67.86,57.23,68.02,55.99,66.5,53.86,68.87,57.05,19.02,13.47,172447.5,9.18,13.76,10.64,134621.9,12.03,12.63,13.2,161,4.497
101,2010-11-29T14:00,2010,333,1400,0,67.92,59.05,68.76,55.62,67.94,57.24,68.1,56.12,66.57,54.07,68.95,57.36,18.97,13.48,167605.3,8.87,13.14,10.7,133616.3,11.98,12.5,13.2,158,4.413
101,2010-11-29T15:00,2010,333,1500,0,67.93,59.08,68.75,55.25,67.95,57.18,68.12,56.14,66.6,53.98,68.96,57.27,18.83,13.4,168360.7,8.84,13.5,10.77,133565.8,11.98,12.62,13.2,157,4.385
101,2010-11-29T16:00,2010,333,1600,0,67.71,58.8,68.53,54.83,67.74,56.91,67.91,55.7,66.38,53.5,68.76,56.92,18.75,13.39,169336.1,8.91,13.7,10.83,136140.6,12.21,12.88,13.2,160,4.469
101,2010-11-29T17:00,2010,333,1700,0,67.59,58.2,68.4,55.04,67.63,56.7,67.79,55.29,66.29,52.94,68.61,56.51,18.64,13.29,169568.5,9.39,13.36,10.93,139175,12.5,13.35,13.2,162,4.525
101,2010-11-29T18:00,2010,333,1800,0,67.14,57.19,67.94,53.03,67.21,56.2,67.35,54.73,65.89,52.3,68.15,55.58,18.59,13.26,180117.4,9.95,14.91,11.01,140790.2,12.62,13.59,13.2,167,4.665
101,2010-11-29T19:00,2010,333,1900,0,66.51,56.49,67.29,52.42,66.58,55.35,66.71,54.11,65.29,51.73,67.48,54.89,18.76,13.29,182986.9,10.02,14.87,11.23,140835.3,12.6,13.56,13.2,169,4.721
101,2010-11-29T20:00,2010,333,2000,0,67.22,57.52,68.04,53.79,67.31,56.63,67.43,54.53,65.94,52.13,68.25,55.78,18.76,13.37,175439,9.7,14.25,10.68,144679.2,12.9,13.82,13.2,167,4.665
101,2010-11-29T21:00,2010,333,2100,0,66.97,57.35,67.78,53.42,67.09,56.6,67.18,54.43,65.73,52.13,67.97,55.66,18.97,13.45,176559.5,9.61,14.36,10.48,143596.4,12.75,13.6,13.2,167,4.665
101,2010-11-29T22:00,2010,333,2200,0,66.9,57.49,67.72,53.9,67.03,56.03,67.12,54.28,65.66,52,67.9,55.57,18.97,13.48,175332,9.41,13.82,11,144755.4,12.84,13.66,13.2,167,4.665
101,2010-11-29T23:00,2010,333,2300,0,67.13,57.68,67.94,53.97,67.23,56.38,67.34,54.54,65.86,52.24,68.15,55.84,18.99,13.42,175763.8,9.46,13.97,10.85,143720.6,12.81,13.62,13.2,166,4.637
101,2010-11-30T00:00,2010,334,0,0,66.95,57.11,67.78,53.72,67.08,56.05,67.17,54.36,65.72,52.06,67.96,55.5,18.81,13.39,177430.8,9.84,14.06,11.03,143538.8,12.81,13.65,13.2,168,4.693
101,2010-11-30T01:00,2010,334,100,0,67.13,57.39,67.94,53.82,67.24,56.64,67.35,54.46,65.88,52.16,68.14,55.74,18.9,13.41,175928.8,9.75,14.12,10.6,144583.5,12.89,13.72,13.2,167,4.665
101,2010-11-30T02:00,2010,334,200,0,67.35,58.04,68.16,54.3,67.44,56.87,67.55,54.55,66.05,52.16,68.37,56.05,18.75,13.3,170886.4,9.31,13.86,10.58,144959.7,13,13.9,13.2,166,4.637
101,2010-11-30T03:00,2010,334,300,0,67.18,57.23,68,54.04,67.29,56.23,67.4,54.59,65.93,52.16,68.2,55.68,18.6,13.22,175680.8,9.95,13.96,11.06,142308.9,12.81,13.77,13.2,166,4.637
101,2010-11-30T04:00,2010,334,400,0,67.99,58.77,68.8,55.71,68.06,57.31,68.2,55.39,66.68,52.94,69.02,56.81,18.44,13.2,164627.3,9.21,13.09,10.75,141900.1,12.8,13.73,13.2,161,4.497
101,2010-11-30T05:00,2010,334,500,0,65.41,56.78,66.19,53.77,65.51,55.56,65.6,53.53,64.19,51.25,66.36,54.96,18.55,13.22,155370.5,8.63,12.42,9.94,133892.6,12.07,12.94,13.2,152,4.246
101,2010-11-30T06:00,2010,334,600,0,67.88,58.68,68.72,55.44,68,57.23,68.09,55.53,66.61,53.14,68.91,56.8,18.5,13.18,166143.8,9.19,13.28,10.77,138948.3,12.56,13.47,13.2,160,4.469
101,2010-11-30T07:00,2010,334,700,0,67.7,58.4,68.55,54.8,67.83,57.12,67.94,55.37,66.46,53,68.76,56.55,18.58,13.22,169495.1,9.3,13.75,10.71,139449.4,12.57,13.46,13.2,163,4.553
101,2010-11-30T08:00,2010,334,800,0,67.66,58.37,68.52,54.7,67.78,56.94,67.9,55.44,66.43,53.04,68.71,56.54,18.62,13.21,170791.5,9.29,13.82,10.85,138405.8,12.47,13.39,13.2,161,4.497
101,2010-11-30T09:00,2010,334,900,0,67.83,58.52,68.68,54.95,67.94,57.26,68.08,55.77,66.57,53.38,68.88,56.81,18.65,13.21,169856.7,9.31,13.73,10.68,136477.6,12.31,13.19,13.2,161,4.497
101,2010-11-30T10:00,2010,334,1000,0,67.72,58.49,68.57,54.57,67.81,57.26,67.95,55.99,66.45,53.67,68.77,56.93,18.81,13.29,171631.8,9.23,14,10.55,133154.3,11.96,12.78,13.2,159,4.441
101,2010-11-30T11:00,2010,334,1100,0,67.82,58.47,68.67,54.83,67.89,57.33,68.05,56.12,66.53,53.88,68.89,57.07,19,13.39,173259.5,9.36,13.84,10.56,133282.5,11.93,12.65,13.2,160,4.469
101,2010-11-30T12:00,2010,334,1200,0,67.92,58.5,68.75,54.63,67.97,57.56,68.13,56.31,66.6,54.09,68.96,57.19,18.84,13.31,172690.3,9.41,14.12,10.41,131141.6,11.81,12.52,13.2,159,4.441
101,2010-11-30T13:00,2010,334,1300,0,67.89,58.88,68.74,55.55,67.94,57.22,68.1,56.3,66.57,54.12,68.93,57.35,18.91,13.39,168109.7,9,13.19,10.72,131597.7,11.8,12.45,13.2,157,4.385
101,2010-11-30T14:00,2010,334,1400,0,67.91,59.14,68.75,55.43,67.95,57.49,68.11,56.39,66.57,54.19,68.94,57.47,18.88,13.38,165871.4,8.77,13.32,10.46,130608.5,11.72,12.38,13.2,155,4.33
101,2010-11-30T15:00,2010,334,1500,0,67.95,59.19,68.8,56.1,67.98,57.34,68.15,56.45,66.61,54.24,69,57.57,18.81,13.32,163084.5,8.75,12.7,10.65,129869.6,11.7,12.37,13.2,154,4.302
101,2010-11-30T16:00,2010,334,1600,0,67.93,59.07,68.78,56.43,67.97,57.87,68.13,56.37,66.6,54.14,68.97,57.67,18.79,13.31,158806.3,8.86,12.35,10.09,130635.2,11.76,12.46,13.2,152,4.246
101,2010-11-30T17:00,2010,334,1700,0,67.77,58.72,68.61,55.44,67.81,57.3,67.97,56.06,66.44,53.86,68.81,57.19,18.94,13.42,167452.7,9.05,13.17,10.51,133143.6,11.91,12.58,13.2,158,4.413
101,2010-11-30T18:00,2010,334,1800,0,67.88,58.81,68.72,55.79,67.93,57.73,68.08,56.08,66.55,53.81,68.91,57.34,18.86,13.34,164046.3,9.07,12.93,10.2,133712.5,12,12.74,13.2,157,4.385
101,2010-11-30T19:00,2010,334,1900,0,67.67,58.31,68.5,54.47,67.73,56.96,67.88,55.86,66.36,53.56,68.71,56.78,18.81,13.31,173631.7,9.37,14.03,10.77,133910.7,12.03,12.8,13.2,161,4.497
101,2010-11-30T20:00,2010,334,2000,0,67.81,58.72,68.65,55.08,67.88,57.33,68.01,55.89,66.51,53.56,68.85,57.04,18.87,13.37,169190,9.09,13.57,10.54,135820.5,12.13,12.95,13.2,160,4.469
101,2010-11-30T21:00,2010,334,2100,0,67.77,58.87,68.64,55.24,67.87,57.22,68.01,55.8,66.51,53.46,68.82,56.98,18.88,13.35,168044.8,8.9,13.4,10.65,136656.6,12.21,13.05,13.2,160,4.469
101,2010-11-30T22:00,2010,334,2200,0,67.61,58.55,68.47,54.92,67.71,56.98,67.84,55.67,66.35,53.35,68.66,56.79,18.96,13.41,170714.9,9.06,13.55,10.73,136720,12.17,13,13.2,162,4.525
101,2010-11-30T23:00,2010,334,2300,0,67.66,58.52,68.52,54.91,67.74,57.14,67.89,55.71,66.37,53.42,68.71,56.83,19.05,13.46,171475.5,9.14,13.6,10.6,137139.4,12.19,12.96,13.2,162,4.525
101,2010-12-01T00:00,2010,335,0,0,66.02,57.47,66.84,54.56,66.08,55.82,66.23,54.59,64.77,52.37,67,55.79,18.83,13.33,158219.6,8.54,12.28,10.26,129898.5,11.64,12.4,13.2,152,4.246
101,2010-12-01T01:00,2010,335,100,0,67.81,59.31,68.67,55.25,67.88,57.19,68.03,55.91,66.5,53.59,68.87,57.15,19.05,13.41,167783.8,8.5,13.42,10.7,135967.9,12.12,12.91,13.2,160,4.469
101,2010-12-01T02:00,2010,335,200,0,67.98,59.51,68.85,56.1,68.06,57.82,68.21,56.19,66.69,53.92,69.02,57.56,19.01,13.44,161535.3,8.46,12.75,10.25,134955.5,12.02,12.77,13.2,156,4.358
101,2010-12-01T03:00,2010,335,300,0,67.84,59.13,68.71,55.79,67.91,57.29,68.08,56.14,66.55,54.47,68.91,57.43,18.78,13.32,163672.8,8.71,12.93,10.63,129682.8,11.94,12.08,13.2,156,4.358
101,2010-12-01T04:00,2010,335,400,0,67.76,58.69,68.62,54.74,67.83,57.26,67.99,56.08,66.45,53.79,68.84,57.05,18.88,13.34,170937.1,9.07,13.88,10.57,132786.8,11.91,12.66,13.2,160,4.469
101,2010-12-01T05:00,2010,335,500,0,67.93,59.07,68.8,55.29,68.01,57.71,68.16,56.43,66.62,54.13,68.97,57.39,18.75,13.29,165408.9,8.86,13.51,10.29,130320.9,11.73,12.49,13.2,157,4.385
101,2010-12-01T06:00,2010,335,600,0,67.91,59.15,68.77,55.38,67.97,57.4,68.14,56.35,66.59,54.04,68.98,57.37,18.6,13.2,164312.3,8.75,13.39,10.57,130189.4,11.79,12.55,13.2,156,4.358
101,2010-12-01T07:00,2010,335,700,0,67.99,59.13,68.84,55.4,68.04,57.4,68.2,56.47,66.65,54.18,69.04,57.43,18.69,13.23,166294.6,8.86,13.44,10.64,129679.2,11.73,12.47,13.2,157,4.385
101,2010-12-01T08:00,2010,335,800,0,67.91,59.11,68.76,55.42,67.95,57.83,68.11,56.62,66.58,54.36,68.94,57.57,18.63,13.2,162223,8.8,13.34,10.12,126789.4,11.49,12.22,13.2,153,4.274
101,2010-12-01T09:00,2010,335,900,0,67.94,59.52,68.8,55.88,67.96,57.9,68.14,56.72,66.6,54.52,68.99,57.85,18.6,13.2,157679.8,8.41,12.91,10.06,125638.2,11.42,12.08,13.2,151,4.218
101,2010-12-01T10:00,2010,335,1000,0,67.85,59.34,68.7,55.59,67.88,57.91,68.06,56.69,66.54,54.53,68.89,57.74,18.82,13.31,160545.1,8.51,13.11,9.97,126106.8,11.37,12.01,13.2,156,4.358
101,2010-12-01T11:00,2010,335,1100,0,67.92,59.97,68.77,55.94,67.94,57.8,68.11,56.85,66.58,54.7,68.95,58.01,18.8,13.32,157107.3,7.949,12.84,10.14,124838.8,11.27,11.88,13.2,154,4.302
101,2010-12-01T12:00,2010,335,1200,0,67.92,59.57,68.77,55.91,67.93,58.11,68.12,56.93,66.58,54.78,68.97,58.01,18.7,13.26,156716.9,8.35,12.86,9.82,123539,11.2,11.8,13.21,152,4.246
101,2010-12-01T13:00,2010,335,1300,0,68.01,59.87,68.86,56.22,68.01,58.14,68.2,57.05,66.66,54.89,69.05,58.19,18.64,13.24,154341.6,8.14,12.63,9.87,122867.8,11.15,11.76,13.21,150,4.19
101,2010-12-01T14:00,2010,335,1400,0,67.96,60.02,68.81,56.69,67.97,58.04,68.15,56.96,66.61,54.79,69,58.22,18.62,13.22,150832.3,7.944,12.12,9.93,123246.8,11.19,11.83,13.21,150,4.19
101,2010-12-01T15:00,2010,335,1500,0,68.04,60.04,68.89,57.09,68.04,58.05,68.23,57.02,66.68,54.86,69.09,58.32,18.61,13.22,149728,8,11.8,9.99,123316.2,11.2,11.82,13.21,149,4.162
101,2010-12-01T16:00,2010,335,1600,0,67.76,59.73,68.6,56.35,67.76,58.47,67.95,56.89,66.41,54.76,68.79,58.18,18.61,13.24,148607.3,8.04,12.25,9.29,121861.4,11.06,11.65,13.21,147,4.106
101,2010-12-01T17:00,2010,335,1700,0,67.89,59.91,68.73,56.42,67.87,58.43,68.07,57.05,66.53,55.55,68.92,58.44,18.86,13.33,151379.2,7.979,12.3,9.44,118825.1,11.02,10.99,13.21,148,4.134
101,2010-12-01T18:00,2010,335,1800,0,67.87,59.3,68.7,55.37,67.86,57.81,68.06,57.06,66.52,55.56,68.91,58.01,18.93,13.33,163384.4,8.58,13.32,10.05,118558.8,11,10.96,13.21,153,4.274
101,2010-12-01T19:00,2010,335,1900,0,67.96,59.55,68.75,55.63,67.92,58.04,68.14,57.15,66.58,55.05,69,58.09,18.75,13.26,159046.5,8.42,13.11,9.89,120995.5,10.99,11.54,13.21,153,4.274
101,2010-12-01T20:00,2010,335,2000,0,67.93,59.79,68.72,56.36,67.89,57.96,68.1,57.07,66.54,54.99,68.97,58.22,18.83,13.34,154690,8.14,12.35,9.93,122015.8,11.03,11.56,13.21,150,4.19
101,2010-12-01T21:00,2010,335,2100,0,67.78,59.19,68.57,55.35,67.77,57.78,67.96,56.4,66.42,54.19,68.81,57.57,18.85,13.37,161907.9,8.59,13.22,9.99,128833,11.55,12.23,13.21,158,4.413
101,2010-12-01T22:00,2010,335,2200,0,67.31,58.19,68.1,54.29,67.33,56.82,67.5,55.6,65.98,53.38,68.32,56.59,19,13.44,171535.9,9.12,13.81,10.51,133395.2,11.9,12.6,13.2,166,4.637
101,2010-12-01T23:00,2010,335,2300,0,67.5,58.61,68.29,55.08,67.56,56.95,67.7,55.41,66.2,53.09,68.51,56.67,18.92,13.41,167102.1,8.89,13.21,10.61,138036.9,12.3,13.11,13.2,166,4.637
101,2010-12-02T00:00,2010,336,0,0,67.17,58.05,67.96,54.37,67.2,56.58,67.35,54.93,65.85,52.6,68.17,56.17,18.95,13.39,170525.4,9.12,13.59,10.62,139261.4,12.42,13.24,13.2,167,4.665
101,2010-12-02T01:00,2010,336,100,0,66.62,57.36,67.39,53.51,66.66,56,66.8,54.44,65.34,52.13,67.59,55.57,19.01,13.42,173525.9,9.25,13.88,10.66,138923.6,12.36,13.2,13.2,169,4.721
101,2010-12-02T02:00,2010,336,200,0,66.77,57.56,67.57,54.28,66.84,56.27,66.97,54.44,65.48,52.06,67.79,55.74,18.9,13.39,168794.7,9.21,13.29,10.57,140764.2,12.54,13.42,13.2,167,4.665
101,2010-12-02T03:00,2010,336,300,0,66.57,57.29,67.36,53.56,66.62,55.82,66.76,54.39,65.28,52.04,67.56,55.48,18.98,13.41,173613,9.28,13.8,10.79,139184.2,12.38,13.24,13.2,169,4.721
101,2010-12-02T04:00,2010,336,400,0,66.18,56.89,66.97,53.04,66.24,55.32,66.38,53.95,64.91,51.62,67.17,55.02,18.97,13.39,174860.6,9.29,13.93,10.91,139519.3,12.43,13.29,13.2,169,4.721
101,2010-12-02T05:00,2010,336,500,0,67.13,57.89,67.94,55.14,67.18,56.11,67.33,54.67,65.82,52.25,68.15,56.01,18.74,13.32,167591.8,9.23,12.8,11.07,141561.3,12.66,13.57,13.2,167,4.665
101,2010-12-02T06:00,2010,336,600,0,67.59,58.8,68.42,55.61,67.64,56.61,67.79,55.06,66.26,52.55,68.63,56.53,18.5,13.2,163173.3,8.8,12.81,11.03,141406.1,12.74,13.71,13.2,165,4.609
101,2010-12-02T07:00,2010,336,700,0,67,57.83,67.82,54.61,67.04,56.42,67.2,54.57,65.69,52.17,68.01,55.96,18.78,13.35,167336.8,9.17,13.22,10.62,141364.3,12.63,13.52,13.2,167,4.665
101,2010-12-02T08:00,2010,336,800,0,66.2,56.86,67.01,53.6,66.25,55.42,66.39,53.75,64.9,51.4,67.2,55.03,19,13.43,172347.6,9.34,13.41,10.83,142208.6,12.65,13.5,13.2,169,4.721
101,2010-12-02T09:00,2010,336,900,0,67.29,58.27,68.12,54.83,67.33,56.32,67.48,54.77,65.97,52.32,68.3,56.15,18.74,13.3,168656.1,9.03,13.29,11.01,142054.7,12.72,13.66,13.21,167,4.665
101,2010-12-02T10:00,2010,336,1000,0,67.24,57.73,68.05,53.9,67.3,56.74,67.47,54.97,65.95,52.48,68.28,56.02,18.61,13.23,171981,9.51,14.15,10.56,139194.9,12.5,13.47,13.21,167,4.665
101,2010-12-02T11:00,2010,336,1100,0,67.77,59.2,68.59,55.21,67.82,57,67.98,55.51,66.46,53.02,68.81,56.86,18.66,13.23,165228.8,8.57,13.38,10.82,138819.3,12.46,13.44,13.2,163,4.553
101,2010-12-02T12:00,2010,336,1200,0,67.32,57.7,68.11,54.22,67.36,56.73,67.52,55.25,66.01,52.88,68.35,56.24,18.68,13.24,172246.1,9.63,13.89,10.63,136213.6,12.26,13.12,13.2,166,4.637
101,2010-12-02T13:00,2010,336,1300,0,67.25,57.66,68.03,54.8,67.29,56.46,67.47,55.16,65.9,52.85,68.35,56.34,19.02,13.42,172874.1,9.59,13.23,10.83,137875.3,12.31,13.05,13.21,166,4.637
101,2010-12-02T14:00,2010,336,1400,0,67.68,58.46,68.5,55.6,67.72,57.21,67.88,55.51,66.34,53.23,68.72,56.84,18.86,13.41,166203.8,9.22,12.9,10.51,138476.3,12.38,13.11,13.21,164,4.581
101,2010-12-02T15:00,2010,336,1500,0,67.69,58.95,68.51,55.43,67.71,57.28,67.87,55.5,66.36,53.2,68.71,56.96,18.9,13.36,164643.8,8.74,13.07,10.43,138148.4,12.37,13.15,13.2,162,4.525
101,2010-12-02T16:00,2010,336,1600,0,67.27,57.78,68.09,54.86,67.31,56.42,67.46,54.99,65.96,52.66,68.29,56.2,18.86,13.39,171201.9,9.49,13.23,10.89,139811,12.47,13.3,13.2,167,4.665
101,2010-12-02T17:00,2010,336,1700,0,67.17,58.02,67.98,54.34,67.2,56.14,67.36,54.77,65.89,52.4,68.16,56.01,18.81,13.31,172049.4,9.16,13.65,11.06,140661.1,12.59,13.49,13.2,167,4.665
101,2010-12-02T18:00,2010,336,1800,0,66.17,56.61,66.96,52.98,66.22,55.07,66.37,53.74,64.92,51.34,67.15,54.78,18.75,13.26,175607.9,9.56,13.97,11.15,140770.6,12.63,13.58,13.2,169,4.721
101,2010-12-02T19:00,2010,336,1900,0,66.83,57.27,67.61,53.68,66.87,55.6,67.01,54.24,65.57,51.74,67.81,55.36,18.66,13.2,175169.6,9.56,13.93,11.27,142247.3,12.78,13.82,13.2,169,4.721
101,2010-12-02T20:00,2010,336,2000,0,66.24,56.54,67.02,52.86,66.29,55.26,66.44,53.65,64.99,51.17,67.22,54.74,18.64,13.23,175635.6,9.7,14.16,11.04,142568.7,12.78,13.82,13.2,170,4.749
101,2010-12-02T21:00,2010,336,2100,0,65.73,56,66.5,52.56,65.79,54.89,65.92,53.17,64.5,50.79,66.69,54.31,18.89,13.37,176388.9,9.73,13.95,10.9,143380.9,12.75,13.72,13.2,170,4.749
101,2010-12-02T22:00,2010,336,2200,0,65.62,56.23,66.4,52.72,65.68,54.62,65.81,53,64.39,50.63,66.59,54.26,18.93,13.43,174439.7,9.38,13.68,11.06,144605.6,12.82,13.75,13.2,170,4.749
101,2010-12-02T23:00,2010,336,2300,0,66.18,57.17,66.97,53.56,66.23,54.94,66.37,53.43,64.93,51.03,67.16,54.86,18.96,13.44,172609.5,9,13.41,11.29,146145.7,12.95,13.89,13.2,170,4.749
101,2010-12-03T00:00,2010,337,0,0,65.39,56.18,66.17,52.03,65.45,54.37,65.59,52.79,64.16,50.41,66.36,54.02,18.9,13.42,175807.1,9.21,14.14,11.08,144293.5,12.8,13.76,13.21,170,4.749
101,2010-12-03T01:00,2010,337,100,0,66.63,57.62,67.43,53.66,66.68,55.16,66.83,53.83,65.35,51.26,67.64,55.17,18.55,13.19,171809.1,9.01,13.77,11.52,144774.2,13.01,14.09,13.21,169,4.721
101,2010-12-03T02:00,2010,337,200,0,66.88,57.6,67.69,53.99,66.93,55.6,67.08,54.21,65.59,51.63,67.9,55.47,18.51,13.17,171514.3,9.27,13.7,11.33,143181.1,12.88,13.96,13.21,168,4.693
101,2010-12-03T03:00,2010,337,300,0,66.56,57.28,67.37,54.1,66.62,55.29,66.78,53.92,65.29,51.36,67.59,55.2,18.58,13.22,170009.7,9.28,13.27,11.33,143492.4,12.86,13.92,13.21,168,4.693
101,2010-12-03T04:00,2010,337,400,0,66.53,57.54,67.33,53.92,66.58,55.63,66.73,53.91,65.27,51.45,67.52,55.36,18.73,13.31,168737.8,8.99,13.42,10.95,143583.4,12.81,13.82,13.21,167,4.665
101,2010-12-03T05:00,2010,337,500,0,66.86,57.86,67.67,54.67,66.91,55.83,67.05,53.98,65.57,51.44,67.87,55.56,18.6,13.25,166227.8,9,13,11.09,145967.4,13.07,14.13,13.21,167,4.665
101,2010-12-03T06:00,2010,337,600,0,66.47,56.89,67.27,53.61,66.52,55.35,66.67,53.7,65.21,51.13,67.46,54.96,18.48,13.16,171814.1,9.58,13.66,11.18,144163.5,12.97,14.08,13.21,169,4.721
101,2010-12-03T07:00,2010,337,700,0,65.22,55.63,65.99,51.67,65.27,54.61,65.41,52.67,63.98,50.24,66.19,53.84,18.85,13.35,175980.4,9.59,14.32,10.66,143216.6,12.73,13.74,13.21,170,4.749
101,2010-12-03T08:00,2010,337,800,0,65.91,56.51,66.72,52.78,65.96,55.1,66.11,53.29,64.64,50.82,66.92,54.57,18.72,13.34,172944.2,9.41,13.94,10.86,143977.4,12.82,13.81,13.21,170,4.749
101,2010-12-03T09:00,2010,337,900,0,65.7,56.11,66.51,52.99,65.76,54.68,65.9,53.19,64.44,50.78,66.71,54.39,18.83,13.4,173873,9.59,13.52,11.07,143168.7,12.72,13.66,13.22,170,4.749
101,2010-12-03T10:00,2010,337,1000,0,66.4,57.02,67.22,53.7,66.45,55.23,66.61,53.82,65.09,51.35,67.44,55.09,18.67,13.3,171929.5,9.37,13.52,11.21,142957,12.79,13.74,13.21,169,4.721
101,2010-12-03T11:00,2010,337,1100,0,66.62,56.63,67.44,53.58,66.65,55.85,66.81,54.21,65.33,51.73,67.64,55.3,18.63,13.26,174289.6,9.99,13.86,10.8,140732.5,12.6,13.6,13.21,169,4.721
101,2010-12-03T12:00,2010,337,1200,0,65.3,55.86,66.08,52.9,65.32,54.9,65.48,53.85,64.07,51.67,66.24,54.74,18.79,13.31,167783.8,9.44,13.18,10.42,129568.2,11.63,12.4,13.21,158,4.413
101,2010-12-03T13:00,2010,337,1300,0,66.87,57.81,67.7,54.14,66.93,55.81,67.08,55.92,65.59,52.09,67.91,56.02,18.8,13.33,171366.4,9.07,13.56,11.12,133092.3,11.15,13.5,13.2,164,4.581
101,2010-12-03T14:00,2010,337,1400,0,67.85,58.39,68.67,55.6,67.87,57.48,68.03,57.76,66.54,53.13,68.84,57.35,18.68,13.29,166143.2,9.46,13.08,10.39,127457.3,10.27,13.41,13.2,159,4.441
101,2010-12-03T15:00,2010,337,1500,0,67.5,58.39,68.33,55.1,67.54,56.78,67.69,55.78,66.19,52.76,68.52,56.62,18.61,13.24,166311.1,9.11,13.23,10.76,135899.2,11.91,13.42,13.2,163,4.553
101,2010-12-03T16:00,2010,337,1600,0,67.49,57.97,68.3,54.6,67.52,56.65,67.67,55.76,66.2,52.74,68.48,56.4,18.74,13.3,172500.8,9.52,13.7,10.87,136731.4,11.92,13.46,13.2,166,4.637
101,2010-12-03T17:00,2010,337,1700,0,67.46,57.91,68.27,54.4,67.5,56.47,67.66,56.35,66.18,52.65,68.46,56.43,18.69,13.24,173901.6,9.55,13.87,11.03,133137.6,11.3,13.52,13.2,165,4.609
101,2010-12-03T18:00,2010,337,1800,0,67.14,57.13,67.96,54.06,67.18,56.19,67.35,56.32,65.85,53.77,68.16,56.39,18.92,13.35,178312.7,10.01,13.9,10.99,125019.9,11.03,12.08,13.2,164,4.581
101,2010-12-03T19:00,2010,337,1900,0,66.42,56.98,67.21,54.34,66.44,55.53,66.59,55.16,65.16,52.62,67.36,55.76,18.84,13.33,169092.4,9.44,12.86,10.91,129514.6,11.44,12.54,13.2,160,4.469
101,2010-12-03T20:00,2010,337,2000,0,65.83,56.31,66.61,52.83,65.89,55,66.03,54.07,64.59,51.14,66.81,54.69,19.01,13.42,175578.7,9.52,13.79,10.9,138188.4,11.96,13.45,13.2,168,4.693
101,2010-12-03T21:00,2010,337,2100,0,66.24,56.59,67.03,53.11,66.29,55.36,66.43,54.47,64.98,51.54,67.22,55.07,18.89,13.42,176048.5,9.66,13.93,10.93,138055.6,11.96,13.44,13.2,169,4.721
101,2010-12-03T22:00,2010,337,2200,0,65.96,56.43,66.75,52.49,66.01,55.02,66.16,54.46,64.7,51.21,66.94,54.8,18.97,13.43,178199.9,9.53,14.26,10.99,137010.4,11.7,13.48,13.2,169,4.721
101,2010-12-03T23:00,2010,337,2300,0,67.57,58.04,68.39,54.1,67.61,56.38,67.78,57.71,66.28,53.9,68.59,56.99,18.89,13.29,178839.2,9.53,14.3,11.23,120863,10.07,12.38,13.2,160,4.469
101,2010-12-04T00:00,2010,338,0,0,66.09,56.75,66.89,53.28,66.15,55.41,66.3,56.3,64.83,51.32,67.08,55.5,18.85,13.35,171414.3,9.34,13.61,10.74,127198.5,10,13.5,13.2,162,4.525
101,2010-12-04T01:00,2010,338,100,0,67.36,57.9,68.19,54.41,67.42,56.1,67.57,56.56,66.06,52.17,68.39,56.31,18.79,13.34,175343.3,9.46,13.78,11.31,134558.4,11.01,13.89,13.2,167,4.665
101,2010-12-04T02:00,2010,338,200,0,66.51,57.15,67.31,53.74,66.55,55.67,66.71,54.9,65.23,51.54,67.5,55.47,18.9,13.44,172645.3,9.36,13.57,10.89,138812.2,11.81,13.69,13.2,167,4.665
101,2010-12-04T03:00,2010,338,300,0,66.76,57.28,67.59,53.96,66.82,55.7,66.98,55.85,65.47,51.63,67.79,55.76,18.85,13.35,174285.9,9.49,13.63,11.12,135027.9,11.13,13.84,13.21,167,4.665
101,2010-12-04T04:00,2010,338,400,0,66.79,57.04,67.61,53.11,66.85,55.92,67.01,56.12,65.5,52.39,67.81,55.86,18.89,13.34,179446.8,9.75,14.5,10.93,129709,10.88,13.11,13.21,166,4.637
101,2010-12-04T05:00,2010,338,500,0,65.86,56.37,66.67,53.05,65.92,54.75,66.09,55.2,64.58,53.74,66.88,55.51,18.86,13.32,174706.6,9.49,13.62,11.17,117262.2,10.89,10.84,13.22,157,4.385
101,2010-12-04T06:00,2010,338,600,0,65.89,56.44,66.71,52.48,65.96,54.56,66.11,54.18,64.62,50.78,66.91,54.58,18.56,13.27,175809,9.45,14.23,11.4,138527.3,11.93,13.83,13.22,169,4.721
101,2010-12-04T07:00,2010,338,700,0,67.53,58.29,68.37,54.09,67.59,55.85,67.76,57.18,66.2,52.72,68.6,56.6,18.49,13.26,176119,9.23,14.28,11.74,129170.6,10.57,13.47,13.22,164,4.581
101,2010-12-04T08:00,2010,338,800,0,65.36,55.32,66.16,51.85,65.41,54.56,65.58,54.44,64.09,50.51,66.36,54.24,18.87,13.45,179381.2,10.03,14.31,10.85,134726.4,11.14,13.58,13.22,169,4.721
101,2010-12-04T09:00,2010,338,900,0,64.39,54.59,65.18,51.22,64.46,53.61,64.61,52.16,63.14,49.83,65.39,53.12,18.75,13.4,175317.7,9.81,13.96,10.85,139796.9,12.45,13.3,13.23,169,4.721
101,2010-12-04T10:00,2010,338,1000,0,66.37,56.42,67.21,53.05,66.45,55.27,66.63,56.58,65.07,51.48,67.44,55.45,18.68,13.32,177938.4,9.95,14.15,11.17,127600.3,10.05,13.59,13.23,166,4.637
101,2010-12-04T11:00,2010,338,1100,0,67.21,57.57,68.06,54.06,67.27,56.54,67.44,56.03,65.88,52.35,68.27,56.19,18.65,13.31,173129.6,9.64,14,10.73,134475.1,11.41,13.53,13.23,167,4.665
101,2010-12-04T12:00,2010,338,1200,0,67.57,58.3,68.42,55.16,67.63,56.85,67.79,56.75,66.23,52.88,68.62,56.86,18.76,13.4,168747.8,9.27,13.26,10.78,132386.6,11.04,13.34,13.22,163,4.553
101,2010-12-04T13:00,2010,338,1300,0,67.73,58.73,68.57,54.79,67.79,57.04,67.95,57.29,66.39,53.1,68.78,57.11,18.74,13.4,169791.2,9.01,13.78,10.75,130024.7,10.66,13.29,13.22,162,4.525
101,2010-12-04T14:00,2010,338,1400,0,67.07,58.37,67.89,54.54,67.11,56.75,67.27,56.22,65.76,52.71,68.08,56.62,18.85,13.48,164996.8,8.7,13.35,10.36,131626.3,11.06,13.05,13.22,159,4.441
101,2010-12-04T15:00,2010,338,1500,0,65.9,57.01,66.7,52.65,65.97,55.65,66.12,54.08,64.62,51.54,66.91,55.05,18.82,13.41,168989.9,8.89,14.04,10.32,136428.1,12.04,13.08,13.21,166,4.637
101,2010-12-04T16:00,2010,338,1600,0,66.77,57.12,67.59,53.68,66.83,55.98,66.98,55.01,65.49,52.09,67.78,55.64,18.7,13.28,173768.6,9.65,13.91,10.85,136480.6,11.97,13.4,13.21,168,4.693
101,2010-12-04T17:00,2010,338,1700,0,67.13,57.69,67.95,54.09,67.19,56.2,67.33,55.3,65.83,52.23,68.15,55.97,18.59,13.23,172102.3,9.43,13.86,10.99,137376.9,12.03,13.6,13.21,167,4.665
101,2010-12-04T18:00,2010,338,1800,0,67.49,57.43,68.32,53.77,67.54,56.58,67.72,56.26,66.21,55.4,68.52,56.82,18.6,13.16,178776.6,10.07,14.55,10.97,118818,11.46,10.81,13.21,160,4.469
101,2010-12-04T19:00,2010,338,1900,0,67.07,57.07,67.89,53.93,67.13,56.04,67.29,55.14,65.78,53.52,68.09,56,18.66,13.26,176637.6,10,13.96,11.09,131082.1,12.15,12.26,13.21,167,4.665
101,2010-12-04T20:00,2010,338,2000,0,67.2,57.79,68.02,54.06,67.26,55.91,67.41,56.47,65.92,52.08,68.22,56.17,18.69,13.28,175228.9,9.41,13.96,11.35,133294.2,10.94,13.84,13.2,166,4.637
101,2010-12-04T21:00,2010,338,2100,0,66.25,56.58,67.07,53.18,66.31,55.33,66.47,54.91,65,51.55,67.25,55.18,18.88,13.39,176116.9,9.67,13.88,10.98,135637.8,11.55,13.45,13.21,168,4.693
101,2010-12-04T22:00,2010,338,2200,0,66.25,56.85,67.06,52.55,66.31,54.91,66.46,54.15,65,52.89,67.25,55.2,18.93,13.38,180548,9.4,14.51,11.4,132449.5,12.32,12.11,13.21,168,4.693
101,2010-12-04T23:00,2010,338,2300,0,66.8,57.32,67.64,53.22,66.88,56.18,67.03,54.84,65.52,52.92,67.85,55.82,18.94,13.41,177073.2,9.49,14.42,10.7,134673.5,12.19,12.59,13.21,168,4.693
101,2010-12-05T00:00,2010,339,0,0,66.42,56.32,67.25,53,66.49,55.26,66.64,56.51,65.13,51.1,67.46,55.38,18.8,13.34,180645.2,10.1,14.25,11.23,130555.8,10.13,14.03,13.21,168,4.693
101,2010-12-05T01:00,2010,339,100,0,66.89,57.24,67.72,53.32,66.95,55.65,67.11,57.84,65.58,50.98,67.94,56.01,18.85,13.38,179968.8,9.64,14.41,11.3,129340.3,9.27,14.6,13.22,166,4.637
101,2010-12-05T02:00,2010,339,200,0,65.94,56.2,66.78,52.82,66.01,54.55,66.17,55.12,64.66,50.06,66.98,54.66,18.63,13.19,176918.4,9.75,13.96,11.46,137035.9,11.05,14.6,13.22,169,4.721
101,2010-12-05T03:00,2010,339,300,0,64.73,54.68,65.56,51.23,64.82,53.19,64.96,54.04,63.48,49.03,65.77,53.33,18.57,13.19,180640.7,10.05,14.32,11.63,135550.6,10.92,14.45,13.23,171,4.777
101,2010-12-05T04:00,2010,339,400,0,65.14,55.33,65.97,51.97,65.21,53.97,65.37,53.04,63.88,50.09,66.17,53.77,18.65,13.2,176535.8,9.82,14,11.23,139701.3,12.33,13.79,13.23,170,4.749
101,2010-12-05T05:00,2010,339,500,0,65.65,55.86,66.5,53.27,65.72,54.58,65.87,53.44,64.37,50.4,66.69,54.36,18.61,13.18,171623.6,9.79,13.22,11.14,140957,12.44,13.97,13.23,170,4.749
101,2010-12-05T06:00,2010,339,600,0,64.4,54.62,65.23,51.57,64.47,53.39,64.62,52.39,63.14,48.76,65.42,52.98,18.51,13.16,172534.3,9.78,13.65,11.08,141946.3,12.23,14.38,13.23,170,4.749
101,2010-12-05T07:00,2010,339,700,0,64.62,55.17,65.45,51.34,64.7,53.15,64.85,51.88,63.34,50.34,65.66,53.26,18.64,13.2,176696.4,9.45,14.1,11.55,138923.1,12.97,13,13.24,170,4.749
101,2010-12-05T08:00,2010,339,800,0,65.11,55.56,65.94,51.68,65.18,54.35,65.33,53.58,63.82,49.32,66.14,53.82,18.75,13.28,175409.5,9.55,14.26,10.83,141222.3,11.76,14.5,13.25,170,4.749
101,2010-12-05T09:00,2010,339,900,0,65.31,54.9,66.15,51.01,65.4,53.74,65.56,55.58,64.02,50.09,66.39,54.03,18.72,13.16,188124.7,10.41,15.15,11.66,127497.6,9.98,13.93,13.25,170,4.749
101,2010-12-05T10:00,2010,339,1000,0,65.61,55.6,66.44,51.74,65.66,54.61,65.85,54.88,64.33,50.02,66.66,54.33,18.54,13.15,179071.4,10.01,14.7,11.05,134684.8,10.97,14.31,13.25,169,4.721
101,2010-12-05T11:00,2010,339,1100,0,65.89,56.23,66.75,52.36,65.98,54.96,66.15,57.96,64.6,51.65,66.98,55.62,18.6,13.11,176187.4,9.66,14.39,11.02,112321.6,8.19,12.95,13.25,155,4.33
101,2010-12-05T12:00,2010,339,1200,0,66.98,57.1,67.86,53.47,67.06,55.62,67.23,58.65,65.65,51.36,68.08,56.23,18.67,13.18,180058.7,9.88,14.39,11.44,122178,8.58,14.29,13.24,164,4.581
101,2010-12-05T13:00,2010,339,1300,0,67.48,57.99,68.35,54.74,67.53,56.61,67.72,57.34,66.13,54.11,68.55,57.1,18.65,13.16,171417.3,9.49,13.61,10.92,119443.4,10.38,12.02,13.23,157,4.385
101,2010-12-05T14:00,2010,339,1400,0,65.37,56.04,66.2,52.55,65.44,54.55,65.6,55.98,64.1,51.13,66.39,54.98,18.74,13.34,171344,9.33,13.64,10.88,121709.7,9.61,12.97,13.23,159,4.441
101,2010-12-05T15:00,2010,339,1500,0,66.21,56.95,67.05,53.12,66.29,55.42,66.44,54.67,64.9,50.76,67.27,55.05,18.58,13.24,170934.5,9.26,13.93,10.87,139001.1,11.77,14.14,13.23,168,4.693
101,2010-12-05T16:00,2010,339,1600,0,67.18,57.29,68.03,53.74,67.25,56.04,67.42,57.78,65.85,51.43,68.25,56.22,18.64,13.18,178122,9.88,14.29,11.21,128461.7,9.63,14.42,13.23,166,4.637
101,2010-12-05T17:00,2010,339,1700,0,66.05,56.19,66.88,52.28,66.12,54.7,66.29,55.63,64.77,50.46,67.1,54.8,18.69,13.07,181152.6,9.86,14.6,11.42,132159.6,10.65,14.31,13.23,169,4.721
101,2010-12-05T18:00,2010,339,1800,0,64.5,54.98,65.3,50.62,64.57,53.18,64.72,53.59,63.24,49.13,65.52,53.23,18.78,13.11,180538.9,9.52,14.69,11.39,134120.7,11.13,14.12,13.23,170,4.749
101,2010-12-05T19:00,2010,339,1900,0,65.14,55.47,65.96,51.87,65.21,54.05,65.36,54.04,63.89,49.47,66.15,53.88,18.69,13.15,176346.5,9.68,14.1,11.16,137121.2,11.32,14.43,13.23,169,4.721
101,2010-12-05T20:00,2010,339,2000,0,63.47,53.88,64.26,50.6,63.54,52.21,63.68,51.85,62.25,48.02,64.44,52.13,18.79,13.21,175497.1,9.58,13.66,11.33,139395.2,11.83,14.23,13.23,171,4.777
101,2010-12-05T21:00,2010,339,2100,0,63.91,54.22,64.7,50.66,63.98,53.11,64.12,52.24,62.68,48.45,64.88,52.6,18.83,13.22,175868.4,9.69,14.04,10.87,139880.8,11.87,14.23,13.24,171,4.777
101,2010-12-05T22:00,2010,339,2200,0,64.07,54.6,64.89,51.16,64.15,53.06,64.3,52.38,62.83,48.59,65.08,52.81,18.87,13.3,174783.4,9.47,13.73,11.09,140926.9,11.92,14.24,13.24,170,4.749
101,2010-12-05T23:00,2010,339,2300,0,63.79,53.92,64.61,51.03,63.87,52.73,64.02,54.5,62.58,49.24,64.79,53.18,18.86,13.31,176272.7,9.88,13.58,11.14,122927.1,9.52,13.34,13.25,162,4.525
101,2010-12-06T00:00,2010,340,0,0,64.84,55.31,65.66,51.11,64.91,53.37,65.07,54.37,63.57,49.89,65.88,53.78,18.61,13.19,179080.4,9.53,14.55,11.54,130093.8,10.71,13.68,13.25,166,4.637
101,2010-12-06T01:00,2010,340,100,0,65.6,56.25,66.46,52.44,65.68,54.1,65.84,55.25,64.32,49.47,66.67,54.45,18.74,13.2,176914.6,9.35,14.02,11.58,135990.7,10.59,14.84,13.25,170,4.749
101,2010-12-06T02:00,2010,340,200,0,64.52,55.5,65.35,51.31,64.6,53.16,64.75,53.25,63.25,48.6,65.56,53.27,18.72,13.2,174408.2,9.02,14.04,11.44,139823.2,11.5,14.65,13.25,170,4.749
101,2010-12-06T03:00,2010,340,300,0,64.74,55.2,65.57,51.72,64.81,53.61,64.96,53.52,63.46,48.92,65.77,53.52,18.75,13.22,175142.7,9.54,13.85,11.2,139184.6,11.44,14.54,13.25,169,4.721
101,2010-12-06T04:00,2010,340,400,0,63.94,54.46,64.77,50.78,64.02,52.8,64.17,52.73,62.67,48.13,64.97,52.69,18.74,13.18,175532.1,9.48,13.99,11.22,138722.3,11.44,14.54,13.25,170,4.749
101,2010-12-06T05:00,2010,340,500,0,64.25,54.46,65.08,51.26,64.33,53.07,64.48,53.18,62.99,48.14,65.29,52.91,18.54,13.08,174638.4,9.78,13.83,11.27,138578.8,11.3,14.85,13.25,171,4.777
101,2010-12-06T06:00,2010,340,600,0,65.08,55.21,65.93,51.72,65.15,53.76,65.31,54.6,63.81,48.75,66.11,53.76,18.67,13.1,178808,9.87,14.21,11.38,136680.3,10.71,15.06,13.25,170,4.749
101,2010-12-06T07:00,2010,340,700,0,61.6,51.77,62.35,47.85,61.67,50.46,61.81,49.92,60.4,46.09,62.55,50.1,18.62,13.07,178652.1,9.82,14.5,11.21,138708.4,11.88,14.31,13.26,171,4.777
101,2010-12-06T08:00,2010,340,800,0,62.01,52.05,62.79,47.79,62.09,50.91,62.23,50.75,60.81,46.5,62.99,50.54,18.61,13.05,181594.6,9.96,15,11.18,136287.4,11.48,14.31,13.26,171,4.777
101,2010-12-06T09:00,2010,340,900,0,63.26,53.21,64.09,49.73,63.35,52.06,63.51,52.48,61.99,47.63,64.33,51.95,18.67,13.14,180067.5,10.05,14.36,11.3,135141.7,11.03,14.35,13.27,172,4.804
101,2010-12-06T10:00,2010,340,1000,0,63.62,54.25,64.46,51.28,63.71,52.98,63.88,53.05,62.33,48.99,64.69,52.98,18.62,13.27,167330.5,9.36,13.18,10.73,129667.2,10.83,13.33,13.27,163,4.553
101,2010-12-06T11:00,2010,340,1100,0,65.27,55.73,66.14,51.9,65.35,54.34,65.52,54.41,63.92,49.52,66.39,54.13,18.66,13.13,175322.5,9.54,14.23,11.02,135691.7,11.11,14.4,13.27,170,4.749
101,2010-12-06T12:00,2010,340,1200,0,64.06,54.65,64.91,51.56,64.14,53.4,64.3,51.8,62.74,48.96,65.13,52.94,18.79,13.25,170056.7,9.42,13.35,10.74,141000.1,12.49,13.78,13.27,170,4.749
101,2010-12-06T13:00,2010,340,1300,0,64.24,54.84,65.07,51.96,64.31,53.88,64.46,51.91,62.91,49.06,65.3,53.16,18.8,13.27,167202.8,9.4,13.1,10.43,141919.4,12.55,13.85,13.27,170,4.749
101,2010-12-06T14:00,2010,340,1400,0,65.81,56.06,66.66,52.73,65.89,55.14,66.05,55.09,64.46,50.22,66.9,54.78,18.7,13.15,173839.8,9.76,13.93,10.74,134302.5,10.96,14.24,13.27,169,4.721
101,2010-12-06T15:00,2010,340,1500,0,64.5,55.01,65.32,51.9,64.57,54.05,64.73,54.52,63.2,49.92,65.55,53.97,18.72,13.24,169011.5,9.48,13.43,10.53,125725.6,10.21,13.28,13.27,162,4.525
101,2010-12-06T16:00,2010,340,1600,0,64.49,54.74,65.33,52.01,64.58,53.45,64.73,53.41,63.19,48.88,65.56,53.32,18.66,13.11,172344.5,9.75,13.32,11.13,136179,11.32,14.31,13.26,169,4.721
101,2010-12-06T17:00,2010,340,1700,0,64.05,54.43,64.86,50.76,64.11,53.01,64.27,52.79,62.77,48.67,65.07,52.85,18.71,13.12,175964.6,9.62,14.11,11.1,135934.4,11.48,14.1,13.26,170,4.749
101,2010-12-06T18:00,2010,340,1800,0,63.79,53.79,64.6,49.26,63.87,52.54,64.03,53.79,62.52,48.31,64.84,52.53,18.65,13.04,184665.7,10,15.34,11.32,129193.8,10.24,14.21,13.26,170,4.749
101,2010-12-06T19:00,2010,340,1900,0,62.86,53.59,63.66,49.7,62.93,52.3,63.08,53.98,61.62,48.41,63.87,52.56,18.66,13.24,170650,9.28,13.96,10.63,119494.3,9.1,13.21,13.26,157,4.385
101,2010-12-06T20:00,2010,340,2000,0,62.27,53.2,63.06,48.79,62.35,51.82,62.5,49.93,61.03,47.11,63.29,51.06,18.73,13.26,171326.5,9.08,14.27,10.53,142248.4,12.56,13.92,13.27,170,4.749
101,2010-12-06T21:00,2010,340,2100,0,65.07,55.59,65.93,52.25,65.16,54.64,65.32,53.36,63.74,49.68,66.18,54,18.57,13.17,168837.4,9.48,13.67,10.52,138918.8,11.96,14.06,13.27,169,4.721
101,2010-12-06T22:00,2010,340,2200,0,62.39,52.98,63.19,49.61,62.47,51.94,62.61,50.1,61.15,47.33,63.4,51.23,18.85,13.31,170722.8,9.42,13.58,10.53,141992.6,12.51,13.82,13.27,171,4.777
101,2010-12-06T23:00,2010,340,2300,0,64.66,54.71,65.51,51.38,64.75,53.46,64.91,55.14,63.35,48.82,65.76,53.65,18.91,13.26,180615.9,9.94,14.13,11.3,130561.6,9.77,14.54,13.27,170,4.749
101,2010-12-07T00:00,2010,341,0,0,64.78,55.42,65.64,52.36,64.86,53.72,65.02,54.25,63.46,48.86,65.87,53.8,18.89,13.32,172317.5,9.36,13.28,11.15,136895.2,10.78,14.6,13.27,170,4.749
101,2010-12-07T01:00,2010,341,100,0,63.87,54.68,64.69,50.83,63.92,52.62,64.08,52.58,62.58,48.36,64.89,52.76,18.93,13.26,175599.1,9.19,13.86,11.3,138097.8,11.5,14.21,13.27,170,4.749
101,2010-12-07T02:00,2010,341,200,0,63.85,54.74,64.68,51.36,63.92,52.78,64.07,52,62.55,48.16,64.9,52.68,18.82,13.25,170671.3,9.11,13.32,11.14,142004.4,12.07,14.39,13.27,170,4.749
101,2010-12-07T03:00,2010,341,300,0,62.34,52.89,63.14,49.41,62.42,51.7,62.56,50.29,61.08,47.19,63.36,51.14,18.87,13.28,172738.8,9.44,13.72,10.72,140746,12.27,13.89,13.27,172,4.804
101,2010-12-07T04:00,2010,341,400,0,65.47,56.05,66.35,53.02,65.56,54.19,65.72,54.24,64.14,50.05,66.58,54.42,18.84,13.17,173549.2,9.42,13.32,11.36,136454.3,11.48,14.09,13.27,169,4.721
101,2010-12-07T05:00,2010,341,500,0,64.19,54.5,65.02,50.84,64.27,53.22,64.43,53.38,62.89,48.48,65.25,53.01,18.63,13.17,175688.1,9.69,14.18,11.04,135789.7,11.05,14.41,13.27,170,4.749
101,2010-12-07T06:00,2010,341,600,0,65.26,55.21,66.12,51.72,65.35,53.93,65.52,55.33,63.93,50.08,66.38,54.24,18.41,13.13,178380.5,10.05,14.4,11.42,127580.9,10.19,13.85,13.27,167,4.665
101,2010-12-07T07:00,2010,341,700,0,63.77,54.29,64.61,50.23,63.87,52.52,64.03,52.28,62.48,48.72,64.87,52.54,18.6,13.05,176879.2,9.48,14.38,11.35,134897.4,11.75,13.76,13.27,170,4.749
101,2010-12-07T08:00,2010,341,800,0,63.12,53.48,63.94,49.91,63.21,52.5,63.36,51.64,61.84,47.8,64.19,51.97,18.84,13.28,174919.9,9.65,14.03,10.71,138560.3,11.72,14.03,13.28,171,4.777
101,2010-12-07T09:00,2010,341,900,0,64.74,54.99,65.6,52.06,64.82,53.92,64.98,53.88,63.41,49.04,65.83,53.68,18.95,13.29,174977.2,9.75,13.53,10.91,137175.4,11.1,14.37,13.28,170,4.749
101,2010-12-07T10:00,2010,341,1000,0,64.58,54.78,65.43,51.68,64.67,53.88,64.84,53.68,63.28,49.25,65.67,53.54,18.88,13.3,175100.5,9.81,13.75,10.79,135754.3,11.17,14.03,13.28,170,4.749
101,2010-12-07T11:00,2010,341,1100,0,64.76,54.99,65.61,52.3,64.86,53.85,65.01,53.82,63.43,49.44,65.87,53.74,18.88,13.25,173789.6,9.77,13.31,11,135123.9,11.19,13.99,13.27,170,4.749
101,2010-12-07T12:00,2010,341,1200,0,65.32,56.44,66.16,53.08,65.39,54.59,65.56,55.78,63.98,50.86,66.4,55.12,18.82,13.31,166538.5,8.88,13.08,10.8,123205.3,9.77,13.12,13.27,157,4.385
101,2010-12-07T13:00,2010,341,1300,0,66.64,56.81,67.5,53.67,66.73,56.06,66.91,54.87,65.27,53.96,67.77,56,18.76,13.2,173892.1,9.83,13.84,10.67,124816.7,12.03,11.31,13.27,164,4.581
101,2010-12-07T14:00,2010,341,1400,0,66.41,56.79,67.27,53.88,66.48,55.73,66.64,55.39,65.04,50.91,67.51,55.44,18.83,13.27,171730.3,9.62,13.39,10.76,136480,11.26,14.13,13.26,169,4.721
101,2010-12-07T15:00,2010,341,1500,0,65.21,55.81,66.05,52.86,65.28,54.4,65.44,53.3,63.86,49.84,66.32,54.1,18.72,13.19,169278.5,9.4,13.19,10.88,139856.2,12.14,14.02,13.26,169,4.721
101,2010-12-07T16:00,2010,341,1600,0,47.12,40.48,47.6,38.25,47.2,39.37,47.24,38.27,46.3,36.81,47.65,39.2,16.63,12.12,108473.9,6.643,9.35,7.831,91320.09,8.96,9.49,13.28,108,3.017
101,2010-12-07T17:00,2010,341,1700,0,64.32,54.52,65.2,51.51,64.45,52.6,64.61,52.26,63.07,50.65,65.47,53.23,17.28,12.65,164960.7,9.8,13.69,11.84,126970.4,12.35,12.42,13.27,161,4.497
101,2010-12-07T18:00,2010,341,1800,0,64.02,53.79,64.87,49.87,64.13,52.15,64.3,53.11,62.79,49.75,65.13,52.74,17.51,12.77,175959.4,10.23,15,11.98,125286.6,11.18,13.04,13.27,165,4.609
101,2010-12-07T19:00,2010,341,1900,0,63.76,54.15,64.61,51.45,63.87,52.67,64.02,51.7,62.51,49.49,64.86,52.79,17.38,12.74,159392.8,9.61,13.15,11.2,130806.8,12.32,13.02,13.27,161,4.497
101,2010-12-07T20:00,2010,341,2000,0,64.85,54.62,65.7,51.56,64.95,53.16,65.1,52.79,63.59,50.14,65.94,53.35,17.45,12.71,170451.6,10.23,14.14,11.79,132606.6,12.31,13.45,13.26,168,4.693
101,2010-12-07T21:00,2010,341,2100,0,65.32,55.12,66.17,51.97,65.41,53.37,65.56,54.11,64.05,50.4,66.39,53.91,17.61,12.86,173290.8,10.2,14.21,12.04,130771.6,11.45,13.65,13.26,168,4.693
101,2010-12-07T22:00,2010,341,2200,0,64.96,54.84,65.81,51.87,65.05,53.65,65.2,52.45,63.7,50.02,66.02,53.42,17.61,12.91,168627.3,10.12,13.94,11.4,138228.7,12.75,13.68,13.26,170,4.749
101,2010-12-07T23:00,2010,341,2300,0,66.08,55.68,66.97,53.27,66.19,54.33,66.36,55.19,64.77,50.74,67.23,54.76,17.73,12.85,172212.4,10.41,13.7,11.86,131231.5,11.17,14.04,13.26,168,4.693
101,2010-12-08T00:00,2010,342,0,0,66.13,56.32,67.01,53.64,66.22,54.38,66.4,57.79,64.82,51.6,67.27,55.76,17.58,12.79,166242.7,9.81,13.36,11.84,113211.2,8.61,13.22,13.26,153,4.274
101,2010-12-08T01:00,2010,342,100,0,66.23,56.32,67.11,53.39,66.32,54.86,66.49,54.37,64.91,51.05,67.36,54.93,17.77,12.92,168467.3,9.91,13.73,11.46,135953,12.12,13.86,13.26,167,4.665
101,2010-12-08T02:00,2010,342,200,0,66.53,56.3,67.41,53.28,66.62,54.53,66.8,57.2,65.21,52.07,67.67,55.7,17.93,13.07,176571.6,10.22,14.14,12.09,120164,9.6,13.14,13.26,162,4.525
101,2010-12-08T03:00,2010,342,300,0,66.16,56.54,67.03,53.04,66.24,54.65,66.41,53.38,64.86,52.02,67.26,54.87,17.87,13.05,169899,9.62,13.99,11.59,136727.8,13.03,12.84,13.25,168,4.693
101,2010-12-08T04:00,2010,342,400,0,65,55.16,65.85,51.58,65.09,53.29,65.26,52.64,63.74,51.23,66.08,53.7,18.13,13.1,175828.8,9.84,14.27,11.8,133362.3,12.62,12.51,13.25,169,4.721
101,2010-12-08T05:00,2010,342,500,0,65.21,55.53,66.06,52.03,65.3,53.32,65.46,52.75,63.93,50.57,66.29,53.73,17.96,12.97,173175.6,9.68,14.03,11.98,136994.7,12.71,13.36,13.26,170,4.749
101,2010-12-08T06:00,2010,342,600,0,66.52,56.03,67.4,53.68,66.6,55.07,66.77,54.49,65.2,51.56,67.62,55.07,17.75,12.83,171361.5,10.49,13.73,11.53,134731.9,12.28,13.64,13.25,168,4.693
101,2010-12-08T07:00,2010,342,700,0,65.97,56.26,66.84,52.83,66.05,54.85,66.23,54.57,64.67,53.28,67.07,55.34,18.02,12.92,170040.3,9.72,14.01,11.2,120595.8,11.66,11.39,13.26,157,4.385
101,2010-12-08T08:00,2010,342,800,0,64.82,55.7,65.67,53.47,64.89,52.92,65.08,54.62,63.52,51.57,65.92,54.57,18.08,13.04,162667,9.12,12.2,11.97,118215.6,10.46,11.95,13.26,153,4.274
101,2010-12-08T09:00,2010,342,900,0,65.91,55.79,66.79,52.79,65.99,54.38,66.18,53.89,64.58,51.01,67.07,54.54,18.23,12.97,175867.2,10.11,14,11.61,135804.5,12.29,13.56,13.26,169,4.721
101,2010-12-08T10:00,2010,342,1000,0,65.96,55.75,66.83,52.72,66.03,54.63,65.42,55.39,63.65,51.37,67.12,54.51,18.24,10.39,176004.1,10.21,14.11,11.41,104487.6,10.03,12.28,13.27,153,4.274
101,2010-12-08T11:00,2010,342,1100,0,66.53,56.06,67.39,53.46,66.59,55.18,28.03,44.69,28.64,38.12,67.69,52.73,18.33,0.003,177288.5,10.47,13.92,11.41,-25.51362,-16.65,-9.48,13.26,93,2.598
101,2010-12-08T12:00,2010,342,1200,0,66.67,56.52,67.52,54.38,66.72,55.46,22.91,34.34,23.13,30.24,67.94,53.18,18.38,0.001,171570.9,10.15,13.14,11.26,-5.39576,-11.43,-7.114,13.27,89,2.486
101,2010-12-08T13:00,2010,342,1300,0,67.41,57.46,68.25,54.8,67.46,55.63,22.81,30.52,22.94,28.71,68.61,53.7,18.43,0.001,175385.3,9.95,13.45,11.83,-6.27022,-7.706,-5.769,13.27,93,2.598
101,2010-12-08T14:00,2010,342,1400,0,67.22,57.38,68.05,54.28,67.26,55.45,22.68,28.86,22.75,28.22,68.33,53.73,18.21,0.001,174226.7,9.84,13.77,11.81,-2.56686,-6.179,-5.475,13.27,89,2.486
101,2010-12-08T15:00,2010,342,1500,0,67.58,57.67,68.38,54.96,67.61,55.96,22.93,28.6,22.96,28.33,68.68,54.19,18.45,0,174335.2,9.91,13.42,11.65,-0.95211,-5.665,-5.373,13.26,90,2.514
101,2010-12-08T16:00,2010,342,1600,0,67.53,56.97,68.32,54.12,67.57,55.48,23.19,28.45,23.23,28.26,68.63,53.6,18.44,0,183485.7,10.56,14.19,12.08,-0.46482,-5.256,-5.022,13.26,94,2.626
101,2010-12-08T17:00,2010,342,1700,0,67.7,57.02,68.48,54.49,67.72,55.37,23.24,28.23,23.37,28.12,68.77,53.71,18.27,0.001,182701.8,10.67,13.99,12.35,-5.11041,-4.99,-4.748,13.26,92,2.57
101,2010-12-08T18:00,2010,342,1800,0,66.26,56.19,67.03,53.37,66.3,54.14,23.35,28.14,23.54,28.09,67.3,52.78,18.39,0.001,178399,10.07,13.67,12.16,-4.91877,-4.794,-4.547,13.26,92,2.57
101,2010-12-08T19:00,2010,342,1900,0,67.71,57.26,68.51,54.81,67.75,55.8,23.36,28.08,23.58,28.09,68.78,54.02,18.52,0.001,180547.2,10.46,13.7,11.95,-2.82388,-4.724,-4.51,13.26,92,2.57
101,2010-12-08T20:00,2010,342,2000,0,67.6,57.04,68.39,54.73,67.64,55.75,23.24,28,23.44,27.99,68.7,53.89,18.59,0,181255.9,10.56,13.66,11.89,-1.62388,-4.757,-4.554,13.26,92,2.57
101,2010-12-08T21:00,2010,342,2100,0,67.56,57.51,68.35,53.78,67.58,55.13,22.85,27.66,23.03,27.63,68.66,53.6,18.62,0.001,186371.7,10.05,14.56,12.45,-3.2769,-4.807,-4.606,13.26,95,2.654
101,2010-12-08T22:00,2010,342,2200,0,67.59,56.91,68.41,54.36,67.63,55.19,22.46,27.33,22.68,27.32,68.72,53.53,18.65,0.001,187246.1,10.69,14.05,12.45,-2.93008,-4.87,-4.635,13.27,95,2.654
101,2010-12-08T23:00,2010,342,2300,0,67.35,56.87,68.16,54.12,67.39,55,22.24,27.23,22.48,27.21,68.46,53.39,18.67,0.001,186130.8,10.47,14.04,12.39,-5.55532,-4.985,-4.729,13.27,95,2.654
101,2010-12-09T00:00,2010,343,0,0,67.68,57.13,68.48,53.67,67.72,55.25,22.2,27.08,22.5,27.1,68.79,53.51,18.52,0,189146.6,10.54,14.81,12.46,-0.82744,-4.88,-4.603,13.27,95,2.654
101,2010-12-09T01:00,2010,343,100,0,66.96,56.32,67.74,53.3,66.99,54.16,22.26,27.06,22.59,27.14,68.03,52.79,18.61,0.001,190610.3,10.65,14.43,12.83,-3.30144,-4.802,-4.553,13.27,97,2.709
101,2010-12-09T02:00,2010,343,200,0,67.62,56.85,68.42,53.92,67.66,54.42,22.11,26.78,22.4,26.85,68.74,53.18,18.51,0.001,192463,10.77,14.49,13.24,-2.77925,-4.669,-4.456,13.27,98,2.737
101,2010-12-09T03:00,2010,343,300,0,66.5,55.79,67.25,51.5,66.52,53.57,21.92,26.63,22.21,26.72,67.57,51.97,18.36,0.004,195353.6,10.71,15.75,12.94,-13.16087,-4.717,-4.502,13.27,98,2.737
101,2010-12-09T04:00,2010,343,400,0,66.83,56.18,67.59,51.93,66.87,54.34,21.67,26.31,21.96,26.4,67.93,52.43,18.39,0.001,192963.1,10.65,15.66,12.53,-2.73879,-4.641,-4.441,13.28,97,2.709
101,2010-12-09T05:00,2010,343,500,0,66.67,56.55,67.45,53.07,66.7,53.97,21.46,26.22,21.78,26.35,67.77,52.68,18.25,0.002,183496.4,10.13,14.38,12.73,-7.83258,-4.761,-4.57,13.29,93,2.598
101,2010-12-09T06:00,2010,343,600,0,67.1,55.79,67.88,52.75,67.11,54.76,21.28,26.04,21.61,26.18,68.2,52.58,18.43,0,193150.5,11.31,15.13,12.35,0,-4.766,-4.57,13.29,97,2.709
101,2010-12-09T07:00,2010,343,700,0,66.86,55.31,67.66,51.24,66.92,53.46,21.03,25.73,21.37,25.86,68.01,51.64,18.43,0.001,206243.3,11.56,16.42,13.46,-2.4434,-4.701,-4.492,13.29,104,2.905
101,2010-12-09T08:00,2010,343,800,0,67.52,56.38,68.33,52.41,67.56,54.36,20.82,25.52,21.15,25.7,68.67,52.54,18.52,0,201373,11.14,15.92,13.2,0,-4.694,-4.546,13.29,101,2.821
101,2010-12-09T09:00,2010,343,900,0,67.34,56.53,68.19,53.95,67.38,54.24,20.38,25.28,20.57,25.38,68.53,52.77,18.42,0.001,190029.2,10.82,14.24,13.15,-4.57827,-4.906,-4.816,13.3,96,2.682
101,2010-12-09T10:00,2010,343,1000,0,66.51,56.12,67.36,53.76,66.55,54.17,20.29,25.4,20.42,25.45,67.67,52.55,18.41,0.002,180964.3,10.39,13.6,12.38,-8.39133,-5.113,-5.038,13.31,91,2.542
101,2010-12-09T11:00,2010,343,1100,0,60.98,51.3,61.68,49.43,60.94,49.74,6.212,7.964,9.19,8.32,61.98,48.43,18.43,0,164972.9,9.68,12.25,11.19,1.20301,-1.753,0.873,13.32,79,2.207
101,2010-12-09T12:00,2010,343,1200,0,47.21,40.7,47.78,38.32,47.27,39.06,-0.097,-1.084,1.434,-0.804,47.44,37.99,14.57,0.001,115244.1,6.518,9.46,8.21,1.55801,0.987,2.238,13.34,61,1.704
101,2010-12-09T13:00,2010,343,1300,0,62.36,52.69,63.21,49.72,62.43,50.64,0.127,-0.731,1.716,-0.569,63.54,49.4,18.2,0,171774,9.67,13.5,11.79,0,0.858,2.286,13.34,87,2.43
101,2010-12-09T14:00,2010,343,1400,0,61.69,51.96,62.48,49.03,61.71,50.17,0.499,-0.368,2.309,-0.249,62.77,48.85,18.29,0,171483.3,9.73,13.45,11.54,0,0.867,2.558,13.33,85,2.374
101,2010-12-09T15:00,2010,343,1500,0,61.69,52.01,62.47,49.66,61.68,49.98,0.262,-0.664,2.182,-0.522,62.74,48.96,18.25,0,168423.8,9.68,12.8,11.7,0.31814,0.926,2.704,13.33,84,2.346
101,2010-12-09T16:00,2010,343,1600,0,61.45,51.69,62.22,48.67,61.45,49.59,-0.59,-1.608,1.409,-1.443,62.51,48.54,18.23,0,173133,9.76,13.55,11.86,0,1.019,2.851,13.32,86,2.402
101,2010-12-09T17:00,2010,343,1700,0,61.14,51.18,61.88,47.75,61.13,49.1,-1.507,-2.572,0.678,-2.399,62.18,48,17.99,0,175549.8,9.96,14.13,12.04,0,1.065,3.077,13.32,87,2.43
101,2010-12-09T18:00,2010,343,1800,0,59.81,49.7,60.5,46.32,59.81,47.8,-2.335,-3.489,-0.084,-3.272,60.81,46.72,18.08,0,177342.1,10.11,14.19,12.02,0,1.154,3.188,13.32,88,2.458
101,2010-12-09T19:00,2010,343,1900,0,59.96,49.83,60.66,46.48,59.99,47.81,-3.277,-4.565,-0.953,-4.338,61,46.81,17.92,0,176565.4,10.13,14.18,12.18,0.2051,1.288,3.385,13.33,88,2.458
101,2010-12-09T20:00,2010,343,2000,0,60.78,51.26,61.5,47.16,60.81,48.47,-3.96,-5.284,-1.563,-5.063,61.84,47.73,18.11,0,177010.1,9.52,14.34,12.34,0.21001,1.324,3.5,13.33,87,2.43
101,2010-12-09T21:00,2010,343,2100,0,59.7,49.34,60.39,46.25,59.72,47.74,-4.562,-5.937,-2.15,-5.689,60.72,46.55,18.08,0,178195.3,10.36,14.15,11.99,0,1.375,3.538,13.33,87,2.43
101,2010-12-09T22:00,2010,343,2200,0,58.12,47.91,58.78,44.41,58.15,46.32,-5.352,-6.756,-2.887,-6.452,59.11,45.08,18.32,0,180102.7,10.2,14.37,11.83,0,1.404,3.565,13.34,89,2.486
101,2010-12-09T23:00,2010,343,2300,0,57.49,47.72,58.15,43.47,57.53,45.49,-5.938,-7.286,-3.452,-6.974,58.48,44.49,18.42,0,181538.1,9.76,14.68,12.04,0,1.348,3.522,13.35,88,2.458
101,2010-12-10T00:00,2010,344,0,0,57.49,47.3,58.15,43.64,57.53,45.64,-6.246,-7.665,-3.764,-7.377,58.49,44.4,18.3,0,180890.5,10.19,14.52,11.89,0,1.419,3.613,13.36,88,2.458
