id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-12-10T01:00,2010,344,100,0,56.6,46.61,57.26,42.11,56.64,44.62,-6.772,-8.11,-4.302,-7.838,57.59,43.46,18.44,0,185118.5,9.99,15.15,12.03,0,1.339,3.537,13.37,90,2.514
101,2010-12-10T02:00,2010,344,200,0,55.82,45.64,56.47,41.35,55.86,44.11,-6.852,-8.23,-4.415,-7.944,56.81,42.72,18.5,0,185222.4,10.19,15.12,11.76,0,1.38,3.529,13.37,89,2.486
101,2010-12-10T03:00,2010,344,300,0,55.4,45.36,56.05,40.85,55.44,43.49,-7.381,-8.8,-4.944,-8.5,56.38,42.27,18.51,0,185860,10.04,15.2,11.95,0,1.422,3.555,13.39,89,2.486
101,2010-12-10T04:00,2010,344,400,0,55.17,44.92,55.83,40.66,55.21,43.38,-7.612,-8.97,-5.182,-8.67,56.16,41.99,18.37,0,184847.5,10.26,15.16,11.84,0,1.359,3.487,13.39,90,2.514
101,2010-12-10T05:00,2010,344,500,0,55.81,45.7,56.48,41.31,55.86,43.67,-7.721,-9.11,-5.343,-8.82,56.83,42.53,18.11,0,183242.5,10.11,15.17,12.2,0,1.386,3.479,13.4,89,2.486
101,2010-12-10T06:00,2010,344,600,0,57.64,47.23,58.36,43.9,57.69,45.25,-7.889,-9.26,-5.523,-9.02,58.71,44.21,18.1,0,182311.8,10.41,14.45,12.43,0,1.373,3.497,13.4,88,2.458
101,2010-12-10T07:00,2010,344,700,0,55.8,45.56,56.48,41.82,55.86,43.79,-8.11,-9.45,-5.741,-9.21,56.84,42.61,18.3,0,182706,10.24,14.66,12.06,0,1.344,3.466,13.41,89,2.486
101,2010-12-10T08:00,2010,344,800,0,57.52,47.43,58.23,43.72,57.55,45.53,-8.28,-9.56,-5.893,-9.37,58.58,44.32,18.22,0,180249.1,10.09,14.52,12.03,0,1.28,3.476,13.41,90,2.514
101,2010-12-10T09:00,2010,344,900,0,58.21,48.36,58.96,44.94,58.25,46.09,-7.597,-8.7,-5.231,-8.53,59.3,45.1,18.37,0,178661.8,9.84,14.02,12.16,0,1.107,3.304,13.41,90,2.514
101,2010-12-10T10:00,2010,344,1000,0,59.16,50.09,59.96,46.4,59.17,47.51,-6.16,-7.11,-3.847,-6.996,60.24,46.54,18.25,0,169035,9.07,13.56,11.66,0,0.95,3.149,13.41,84,2.346
101,2010-12-10T11:00,2010,344,1100,0,58.68,49.44,59.48,44.94,58.71,46.84,-4.621,-5.444,-2.462,-5.375,59.79,45.77,18.46,0,177715.9,9.24,14.53,11.87,0,0.823,2.913,13.4,88,2.458
101,2010-12-10T12:00,2010,344,1200,0,58.23,49.03,59.02,45.83,58.23,47.08,-3.175,-3.995,-1.159,-3.913,59.27,45.89,18.37,0,166507.6,9.2,13.19,11.15,0,0.82,2.754,13.4,83,2.318
101,2010-12-10T13:00,2010,344,1300,0,59.64,49.84,60.46,45.74,59.66,47.91,-1.878,-2.576,0.06,-2.5,60.74,46.51,18.23,0,178566.8,9.81,14.72,11.74,0,0.697,2.56,13.39,89,2.486
101,2010-12-10T14:00,2010,344,1400,0,60.5,50.8,61.32,46.77,60.5,48.76,-0.973,-1.768,0.943,-1.682,61.59,47.43,18.37,0,178526.6,9.7,14.55,11.74,0.14912,0.795,2.625,13.38,88,2.458
101,2010-12-10T15:00,2010,344,1500,0,60.88,51.37,61.7,47.58,60.88,49.19,-0.869,-1.685,1.098,-1.59,61.96,48,18.46,0,176047.8,9.51,14.12,11.69,0.62185,0.816,2.689,13.36,88,2.458
101,2010-12-10T16:00,2010,344,1600,0,60.77,50.95,61.57,47.76,60.78,48.93,-0.938,-1.802,1.055,-1.694,61.85,47.83,18.35,0,175855.3,9.83,13.81,11.85,0,0.863,2.75,13.36,88,2.458
101,2010-12-10T17:00,2010,344,1700,0,60.38,50.83,61.16,46.4,60.41,48.56,-1.126,-2.042,0.861,-1.93,61.45,47.39,18.22,0,178016.7,9.55,14.77,11.85,0,0.916,2.791,13.36,88,2.458
101,2010-12-10T18:00,2010,344,1800,0,61.35,51.75,62.14,48.34,61.36,49.52,-1.258,-2.193,0.804,-2.082,62.42,48.48,18.32,0,174436.9,9.6,13.81,11.84,0,0.935,2.885,13.35,86,2.402
101,2010-12-10T19:00,2010,344,1900,0,60.91,51.84,61.68,49.02,60.91,50.29,-1.157,-2.092,0.886,-1.976,61.94,48.97,18.1,0,158107,9.07,12.66,10.62,0,0.935,2.862,13.34,78,2.179
101,2010-12-10T20:00,2010,344,2000,0,59.53,50.97,60.27,47.47,59.56,48.02,-1.589,-2.626,0.494,-2.479,60.56,47.53,18.18,0,161583.7,8.56,12.8,11.54,0,1.037,2.973,13.34,80,2.235
101,2010-12-10T21:00,2010,344,2100,0,61.37,52.01,62.15,48.17,61.4,49.33,-1.811,-2.814,0.343,-2.682,62.44,48.54,18.37,0,175621.3,9.37,13.97,12.06,0,1.004,3.025,13.34,87,2.43
101,2010-12-10T22:00,2010,344,2200,0,61.71,52.36,62.49,49.15,61.72,49.94,-1.75,-2.747,0.402,-2.619,62.76,49.09,18.44,0,171675.6,9.35,13.34,11.79,0,0.996,3.021,13.33,85,2.374
101,2010-12-10T23:00,2010,344,2300,0,60.83,51.29,61.59,47.75,60.85,49.12,-1.681,-2.679,0.508,-2.546,61.87,48.09,18.58,0,176268,9.55,13.84,11.74,0,0.998,3.054,13.33,88,2.458
101,2010-12-11T00:00,2010,345,0,0,61.99,52.48,62.77,49.16,62,50.46,-1.536,-2.558,0.613,-2.429,63.04,49.31,18.31,0,171347.9,9.5,13.61,11.54,0,1.022,3.041,13.33,84,2.346
101,2010-12-11T01:00,2010,345,100,0,60.87,51.29,61.63,47.59,60.89,49.21,-1.361,-2.352,0.792,-2.22,61.89,48.12,18.53,0,176574,9.58,14.03,11.67,0,0.991,3.012,13.33,88,2.458
101,2010-12-11T02:00,2010,345,200,0,61.55,52.02,62.32,48.84,61.56,49.83,-1.03,-1.985,1.117,-1.856,62.6,48.84,18.54,0,173934.5,9.52,13.48,11.73,0,0.955,2.974,13.32,87,2.43
101,2010-12-11T03:00,2010,345,300,0,61.61,52.03,62.38,48.4,61.62,50,-0.645,-1.584,1.473,-1.469,62.65,48.84,18.38,0,174649.7,9.58,13.99,11.62,0.51507,0.939,2.942,13.32,86,2.402
101,2010-12-11T04:00,2010,345,400,0,62,52.69,62.79,49.19,62.02,50.55,-0.209,-1.125,1.878,-1.006,63.06,49.42,18.5,0,171691.9,9.31,13.6,11.46,0,0.915,2.884,13.32,85,2.374
101,2010-12-11T05:00,2010,345,500,0,62.19,52.7,62.98,50.03,62.19,50.91,0.405,-0.477,2.452,-0.37,63.23,49.76,18.27,0,166349.6,9.49,12.94,11.28,0,0.882,2.822,13.32,83,2.318
101,2010-12-11T06:00,2010,345,600,0,60.21,51.37,60.93,47.75,60.2,48.98,0.962,0.077,2.935,0.198,61.17,48.11,18.01,0,161699.4,8.84,13.18,11.22,0.28475,0.885,2.737,13.32,80,2.235
101,2010-12-11T07:00,2010,345,700,0,59.97,50.72,60.68,47.55,59.97,49.07,1.118,0.168,3.073,0.303,60.94,47.87,18.19,0,163480.3,9.24,13.13,10.9,0,0.95,2.77,13.32,81,2.263
101,2010-12-11T08:00,2010,345,800,0,62.29,53.13,63.06,49.47,62.29,50.87,1.508,0.777,3.478,0.872,63.32,49.81,18.28,0,168703.1,9.15,13.59,11.42,0,0.731,2.606,13.31,84,2.346
101,2010-12-11T09:00,2010,345,900,0,61.22,51.64,61.96,47.78,61.21,49.73,1.799,0.878,3.76,0.988,62.21,48.49,18.34,0,174582.4,9.58,14.18,11.48,0,0.921,2.772,13.31,86,2.402
101,2010-12-11T10:00,2010,345,1000,0,62.37,52.96,63.14,49.73,62.36,51.22,2.022,1.2,3.998,1.298,63.38,49.87,18.13,0,166309.3,9.41,13.42,11.15,0,0.821,2.701,13.3,82,2.291
101,2010-12-11T11:00,2010,345,1100,0,62.37,53.71,63.14,49.63,62.36,51.43,3.334,2.552,5.144,2.647,63.36,50.2,18.32,0,163759.2,8.65,13.51,10.93,0.30443,0.782,2.497,13.29,81,2.263
101,2010-12-11T12:00,2010,345,1200,0,60.49,51.72,61.21,48.32,60.47,50.13,5.223,4.52,6.854,4.614,61.4,48.74,18.5,0,159956.6,8.77,12.89,10.34,0.27361,0.702,2.24,13.29,79,2.207
101,2010-12-11T13:00,2010,345,1300,0,61.57,52.91,62.29,49.4,61.52,51.42,7.049,6.421,8.54,6.493,62.45,49.93,18.57,0,158653.1,8.66,12.89,10.1,0,0.628,2.052,13.28,78,2.179
101,2010-12-11T14:00,2010,345,1400,0,61.72,52.73,62.45,49.12,61.72,51.07,8.1,7.394,9.57,7.482,62.67,49.71,18.69,0,166460.5,8.99,13.33,10.65,0,0.709,2.085,13.27,83,2.318
101,2010-12-11T15:00,2010,345,1500,0,62.61,53.69,63.34,49.87,62.58,52.13,8.17,7.386,9.7,7.493,63.52,50.63,18.54,0,164452.2,8.92,13.47,10.45,0,0.788,2.208,13.26,81,2.263
101,2010-12-11T16:00,2010,345,1600,0,62.42,53.29,63.12,49.44,62.4,51.51,7.496,6.612,9.14,6.746,63.33,50.22,18.48,0,168158.9,9.13,13.68,10.88,0,0.884,2.393,13.26,83,2.318
101,2010-12-11T17:00,2010,345,1700,0,61.29,52.72,61.96,49.31,61.28,50.79,6.062,5.028,7.871,5.214,62.16,49.76,18.41,0,157699.6,8.57,12.64,10.49,0.16398,1.034,2.657,13.25,77,2.151
101,2010-12-11T18:00,2010,345,1800,0,62.42,53.07,63.1,49.51,62.41,51.16,4.75,3.693,6.735,3.883,63.33,50.07,18.34,0,169297.8,9.35,13.59,11.25,0,1.057,2.851,13.25,84,2.346
101,2010-12-11T19:00,2010,345,1900,0,61.3,52.74,61.95,50.04,61.29,50.63,4.016,2.914,6.033,3.14,62.16,49.87,18.43,0,154950.4,8.56,11.91,10.66,0,1.102,2.893,13.25,77,2.151
101,2010-12-11T20:00,2010,345,2000,0,62.35,52.72,63.04,50.01,62.35,51.33,3.811,2.704,5.827,2.931,63.26,50.06,18.69,0,169947.6,9.64,13.02,11.02,0.17079,1.108,2.896,13.25,84,2.346
101,2010-12-11T21:00,2010,345,2100,0,62.43,53.07,63.11,49.45,62.43,51.28,3.666,2.579,5.705,2.795,63.34,50.08,18.64,0,172062.7,9.37,13.66,11.15,0,1.087,2.911,13.25,85,2.374
101,2010-12-11T22:00,2010,345,2200,0,62.51,53.24,63.19,49.36,62.5,51.62,3.54,2.419,5.603,2.641,63.42,50.23,18.52,0,169952.3,9.27,13.82,10.88,0.3735,1.121,2.963,13.25,83,2.318
101,2010-12-11T23:00,2010,345,2300,0,62.29,52.89,62.97,49.5,62.3,51.07,3.151,2.01,5.231,2.238,63.22,49.93,18.64,0,171698.7,9.4,13.47,11.23,0.36482,1.141,2.993,13.25,85,2.374
101,2010-12-12T00:00,2010,346,0,0,62.43,53.32,63.1,49.32,62.43,51.21,2.74,1.548,4.849,1.795,63.34,50.11,18.64,0,171696.1,9.11,13.78,11.22,0,1.192,3.054,13.25,84,2.346
101,2010-12-12T01:00,2010,346,100,0,62.37,53.15,63.05,49.5,62.37,51.22,2.575,1.381,4.676,1.624,63.29,50.1,18.58,0,170200.1,9.22,13.55,11.15,0,1.194,3.052,13.25,84,2.346
101,2010-12-12T02:00,2010,346,200,0,62.4,52.95,63.08,49.17,62.4,51.51,2.368,1.265,4.518,1.45,63.32,50.05,18.45,0,170711.4,9.45,13.91,10.9,0,1.103,3.068,13.25,84,2.346
101,2010-12-12T03:00,2010,346,300,0,62.41,52.78,63.1,49.51,62.41,51.42,2.261,1.216,4.425,1.369,63.34,50.03,18.38,0,169759.9,9.63,13.59,10.99,0,1.045,3.056,13.26,84,2.346
101,2010-12-12T04:00,2010,346,400,0,62.56,53.46,63.26,49.91,62.55,51.56,2.355,1.411,4.451,1.525,63.51,50.42,18.53,0,167336.7,9.09,13.35,10.99,0,0.944,2.926,13.26,82,2.291
101,2010-12-12T05:00,2010,346,500,0,62.33,53.27,63.03,49.59,62.32,51.54,3.036,2.185,5.002,2.27,63.29,50.27,18.53,0,166558.8,9.06,13.45,10.78,0.15106,0.851,2.733,13.26,82,2.291
101,2010-12-12T06:00,2010,346,600,0,62.5,53.51,63.22,49.99,62.49,51.52,3.838,3.041,5.721,3.1,63.47,50.43,18.53,0,166063.3,8.99,13.23,10.97,0,0.797,2.621,13.27,82,2.291
101,2010-12-12T07:00,2010,346,700,0,62.5,53.4,63.22,49.95,62.49,51.77,4.417,3.613,6.228,3.674,63.46,50.46,18.59,0.001,166126,9.11,13.27,10.72,1.64658,0.804,2.555,13.26,82,2.291
101,2010-12-12T08:00,2010,346,800,0,62.73,53.94,63.45,50.12,62.72,52.31,4.74,3.948,6.502,3.998,63.69,50.9,18.45,0,162090.4,8.8,13.33,10.41,0.14619,0.792,2.504,13.26,80,2.235
101,2010-12-12T09:00,2010,346,900,0,61.71,53.04,62.4,50.21,61.66,51.63,5.116,4.333,6.881,4.396,62.6,50.33,18.46,0,154075.6,8.67,12.19,10.03,0,0.783,2.485,13.26,76,2.123
101,2010-12-12T10:00,2010,346,1000,0,62.05,53.34,62.77,50.25,62.05,51.21,5.6,4.813,7.311,4.888,63.01,50.3,18.47,0,159887.6,8.71,12.51,10.84,0.42697,0.786,2.424,13.26,80,2.235
101,2010-12-12T11:00,2010,346,1100,0,62.72,53.99,63.43,50.42,62.69,52.41,6.129,5.377,7.807,5.436,63.65,51.01,18.51,0,160021.4,8.73,13.01,10.28,0,0.753,2.37,13.26,80,2.235
101,2010-12-12T12:00,2010,346,1200,0,62.92,54.58,63.63,50.98,62.89,52.73,6.741,6.001,8.36,6.051,63.84,51.48,18.62,0,156624.8,8.34,12.66,10.16,0,0.74,2.311,13.25,78,2.179
101,2010-12-12T13:00,2010,346,1300,0,61.67,53.64,62.36,50.72,61.65,51.89,7.511,6.866,9.02,6.912,62.57,50.79,18.6,0,147890.8,8.03,11.64,9.77,0,0.645,2.112,13.25,74,2.067
101,2010-12-12T14:00,2010,346,1400,0,63.25,55.35,63.96,52,63.23,53.32,8.99,8.43,10.37,8.47,64.17,52.22,18.74,0,150542.8,7.894,11.95,9.91,0,0.568,1.905,13.25,75,2.095
101,2010-12-12T15:00,2010,346,1500,0,62.27,55.1,62.95,52.08,62.23,52.73,10.28,9.74,11.61,9.77,63.13,51.97,18.78,0,139660.6,7.169,10.86,9.5,0,0.533,1.841,13.24,69,1.927
101,2010-12-12T16:00,2010,346,1600,0,63.44,55.67,64.13,52.57,63.41,53.46,11.31,10.81,12.6,10.86,64.33,52.57,18.7,0,147842.1,7.774,11.56,9.95,0,0.5,1.744,13.23,75,2.095
101,2010-12-12T17:00,2010,346,1700,0,62.37,54.82,63.02,52.27,62.3,53.17,12.22,11.7,13.53,11.73,63.17,52.11,18.42,0,136442,7.541,10.74,9.13,0,0.52,1.804,13.22,68,1.899
101,2010-12-12T18:00,2010,346,1800,0,63.28,55.4,63.94,52.14,63.25,53.56,12.82,12.32,14.08,12.36,64.15,52.47,18.75,0,148728.6,7.875,11.8,9.69,0,0.5,1.723,13.21,75,2.095
101,2010-12-12T19:00,2010,346,1900,0,62.16,54.47,62.79,51.18,62.11,53.08,13.19,12.65,14.48,12.69,62.96,51.76,18.76,0,143581.5,7.687,11.61,9.03,0.20215,0.537,1.792,13.21,72,2.011
101,2010-12-12T20:00,2010,346,2000,0,63.52,55.79,64.17,52.24,63.49,54.22,13.5,12.94,14.7,13.02,64.38,52.8,18.72,0,146230.4,7.73,11.93,9.27,0.10093,0.56,1.676,13.2,74,2.067
101,2010-12-12T21:00,2010,346,2100,0,63.49,56.03,64.14,52.75,63.48,54.17,13.64,13.07,14.79,13.18,64.35,52.97,18.79,0,142936.2,7.456,11.39,9.31,0,0.57,1.611,13.2,71,1.983
101,2010-12-12T22:00,2010,346,2200,0,62.53,55.17,63.16,51.83,62.52,53.33,14.02,13.48,15.15,13.59,63.37,52.14,18.81,0,141601.8,7.352,11.33,9.19,0.18614,0.541,1.559,13.2,73,2.039
101,2010-12-12T23:00,2010,346,2300,0,63.62,56.24,64.28,52.82,63.61,54.4,14.17,13.61,15.28,13.74,64.5,53.09,18.89,0.001,143071.2,7.386,11.46,9.2,0.4859,0.564,1.546,13.2,72,2.011
101,2010-12-13T00:00,2010,347,0,0,63.8,56.31,64.46,53.59,63.78,55.1,14.37,13.81,15.47,13.94,64.67,53.52,18.84,0,137580.6,7.49,10.87,8.68,0.27978,0.552,1.53,13.2,70,1.955
101,2010-12-13T01:00,2010,347,100,0,62.66,55.69,63.29,53.05,62.62,53.74,14.32,13.68,15.49,13.81,63.48,52.7,18.73,0.001,132064.1,6.971,10.24,8.88,0.83287,0.632,1.686,13.2,68,1.899
101,2010-12-13T02:00,2010,347,200,0,63.72,56.19,64.37,53.03,63.68,54.67,13.31,12.61,14.56,12.73,64.55,53.25,18.79,0.001,141527.5,7.53,11.34,9.01,1.0116,0.701,1.824,13.2,72,2.011
101,2010-12-13T03:00,2010,347,300,0,63.62,55.78,64.28,52.87,63.58,54.46,12.46,11.75,13.74,11.86,64.47,52.96,18.68,0,143113,7.846,11.4,9.12,0,0.715,1.874,13.2,73,2.039
101,2010-12-13T04:00,2010,347,400,0,63.59,55.8,64.24,52.67,63.54,54.15,12.32,11.57,13.68,11.67,64.42,52.88,18.67,0,145031,7.792,11.58,9.39,0.12786,0.75,2.003,13.2,74,2.067
101,2010-12-13T05:00,2010,347,500,0,63.7,56.2,64.35,52.63,63.64,54.2,12.12,11.34,13.46,11.46,64.53,52.99,18.63,0,144210.5,7.502,11.72,9.44,0,0.78,2,13.2,73,2.039
101,2010-12-13T06:00,2010,347,600,0,62.06,54.93,62.66,52.1,61.98,53.02,11.92,11.12,13.32,11.23,62.8,52.1,18.33,0,131914.2,7.123,10.56,8.96,0.25857,0.804,2.084,13.2,66,1.844
101,2010-12-13T07:00,2010,347,700,0,61.3,54,61.9,50.51,61.27,51.98,11.77,10.97,13.17,11.11,62.08,50.99,18.52,0.001,140008.5,7.302,11.4,9.29,1.16352,0.808,2.056,13.2,72,2.011
101,2010-12-13T08:00,2010,347,800,0,63.72,55.71,64.38,52.68,63.67,54.28,11.78,11.02,13.18,11.13,64.55,52.89,18.83,0,147878.5,8,11.69,9.39,0,0.758,2.041,13.2,75,2.095
101,2010-12-13T09:00,2010,347,900,0,63.52,55.78,64.18,52.3,63.48,54.07,11.74,10.99,13.13,11.08,64.35,52.78,18.74,0,146933.6,7.742,11.88,9.41,0.1208,0.749,2.047,13.2,75,2.095
101,2010-12-13T10:00,2010,347,1000,0,63.69,55.98,64.35,52.74,63.64,53.99,11.62,10.83,12.98,10.95,64.53,52.86,18.68,0,146182.3,7.71,11.6,9.66,0,0.798,2.036,13.2,74,2.067
101,2010-12-13T11:00,2010,347,1100,0,63.85,56.22,64.52,53.84,63.8,54.58,11.79,11.02,13.18,11.14,64.68,53.41,18.66,0,138707.8,7.636,10.67,9.22,0,0.767,2.046,13.2,72,2.011
101,2010-12-13T12:00,2010,347,1200,0,63.62,55.82,64.28,53.57,63.57,54.01,11.82,11.07,13.24,11.16,64.46,53.04,18.67,0,141487.3,7.8,10.71,9.55,0.24128,0.754,2.079,13.2,72,2.011
101,2010-12-13T13:00,2010,347,1300,0,63.62,55.93,64.29,52.59,63.58,54.35,11.54,10.81,12.86,10.9,64.52,52.96,18.72,0,144696.2,7.689,11.7,9.23,0,0.728,1.967,13.2,75,2.095
101,2010-12-13T14:00,2010,347,1400,0,63.04,55.16,63.67,51.67,62.97,53.71,11.51,10.7,12.93,10.81,63.82,52.29,18.71,0,147207.2,7.878,12,9.26,0.1266,0.814,2.119,13.2,73,2.039
101,2010-12-13T15:00,2010,347,1500,0,61.48,53.64,62.08,49.97,61.42,52.06,11.08,10.13,12.64,10.31,62.23,50.79,18.86,0,149287.7,7.844,12.1,9.36,0.14189,0.95,2.33,13.2,76,2.123
101,2010-12-13T16:00,2010,347,1600,0,61.98,53.51,62.6,49.6,61.97,51.82,10.29,9.24,11.94,9.45,62.8,50.57,18.79,0,160536.2,8.48,13,10.15,0.15584,1.049,2.498,13.2,83,2.318
101,2010-12-13T17:00,2010,347,1700,0,61.09,52.53,61.68,49.19,61.05,51.12,9.52,8.39,11.23,8.63,61.85,49.91,18.56,0,155251.2,8.56,12.48,9.93,0.3281,1.127,2.594,13.2,80,2.235
101,2010-12-13T18:00,2010,347,1800,0,62.89,53.93,63.51,49.97,62.85,52.43,8.62,7.433,10.43,7.68,63.71,51.03,18.69,0,166146.4,8.96,13.54,10.42,0.51295,1.189,2.749,13.2,84,2.346
101,2010-12-13T19:00,2010,347,1900,0,62.8,53.93,63.41,49.6,62.76,52.27,7.577,6.337,9.46,6.605,63.62,50.87,18.55,0,166201.3,8.87,13.81,10.49,0,1.24,2.853,13.2,85,2.374
101,2010-12-13T20:00,2010,347,2000,0,62.29,53.34,62.9,49.1,62.25,51.55,6.939,5.792,8.86,6.052,63.11,50.27,18.64,0,168380.9,8.95,13.8,10.71,0.74533,1.147,2.812,13.2,86,2.402
101,2010-12-13T21:00,2010,347,2100,0,61.76,52.45,62.36,48.36,61.73,51.47,5.932,4.632,7.947,4.913,62.59,49.71,18.53,0,167925,9.31,14,10.26,0.18543,1.3,3.034,13.21,87,2.43
101,2010-12-13T22:00,2010,347,2200,0,61.3,52.18,61.88,48.06,61.26,50.75,4.707,3.334,6.788,3.626,62.11,49.27,18.74,0,169258.1,9.11,13.83,10.51,0.40105,1.373,3.161,13.22,86,2.402
101,2010-12-13T23:00,2010,347,2300,0,60.8,51.71,61.38,47.73,60.77,50.17,3.75,2.372,5.884,2.664,61.62,48.8,18.91,0,170229.4,9.09,13.66,10.6,0,1.379,3.22,13.22,87,2.43
101,2010-12-14T00:00,2010,348,0,0,60.16,50.9,60.74,46.77,60.13,49.84,3.04,1.645,5.195,1.941,60.98,48.15,18.92,0,171231.6,9.25,13.97,10.29,0.81027,1.395,3.255,13.23,87,2.43
101,2010-12-14T01:00,2010,348,100,0,60.48,51.6,61.09,47.55,60.46,49.7,2.43,1.029,4.599,1.317,61.34,48.49,18.96,0,169920.7,8.88,13.54,10.76,0,1.401,3.281,13.24,86,2.402
101,2010-12-14T02:00,2010,348,200,0,61.05,51.66,61.67,47.94,61.01,50.14,1.797,0.382,4.031,0.659,61.91,48.74,18.6,0,170710.4,9.39,13.73,10.87,0,1.415,3.372,13.25,87,2.43
101,2010-12-14T03:00,2010,348,300,0,60.7,51.3,61.33,47.45,60.68,50,1.002,-0.418,3.246,-0.155,61.6,48.39,18.54,0,170012,9.4,13.88,10.68,0,1.421,3.401,13.25,87,2.43
101,2010-12-14T04:00,2010,348,400,0,60.17,50.62,60.79,46.97,60.13,49.16,0.317,-1.099,2.565,-0.84,61.05,47.75,18.52,0,171752.6,9.54,13.81,10.98,0,1.416,3.405,13.26,87,2.43
101,2010-12-14T05:00,2010,348,500,0,59.87,50.15,60.5,47.06,59.86,48.91,-0.309,-1.661,1.946,-1.411,60.78,47.46,18.52,0,170597.8,9.72,13.44,10.95,0,1.352,3.356,13.27,87,2.43
101,2010-12-14T06:00,2010,348,600,0,59.79,50.36,60.43,46.63,59.77,48.75,-0.799,-2.154,1.473,-1.908,60.7,47.4,18.64,0,172452.2,9.43,13.8,11.02,0,1.354,3.381,13.27,88,2.458
101,2010-12-14T07:00,2010,348,700,0,58.35,48.83,58.96,45.13,58.32,47.08,-1.366,-2.762,0.903,-2.519,59.22,45.9,18.55,0,173292.5,9.52,13.83,11.24,0,1.396,3.421,13.29,87,2.43
101,2010-12-14T08:00,2010,348,800,0,57.05,47.63,57.65,43.87,57.04,45.97,-1.779,-2.989,0.438,-2.748,57.93,44.74,18.67,0,172790.6,9.41,13.78,11.07,0.20884,1.21,3.186,13.29,88,2.458
101,2010-12-14T09:00,2010,348,900,0,57.25,48.39,57.87,45.35,57.21,46.28,-1.677,-2.946,0.537,-2.718,58.12,45.43,18.59,0,162111.5,8.85,12.51,10.93,0,1.269,3.255,13.31,82,2.291
101,2010-12-14T10:00,2010,348,1000,0,58.07,48.63,58.72,45.24,58.06,46.94,-1.973,-3.297,0.267,-3.074,59,45.71,18.72,0,172084.1,9.44,13.48,11.12,0,1.325,3.341,13.31,88,2.458
101,2010-12-14T11:00,2010,348,1100,0,58.91,49.21,59.58,46.16,58.9,47.94,-2.284,-3.583,-0.058,-3.374,59.86,46.44,18.68,0,171892.6,9.7,13.42,10.96,0,1.299,3.316,13.32,87,2.43
101,2010-12-14T12:00,2010,348,1200,0,59.59,49.95,60.28,47.09,59.57,48.18,-1.803,-3.061,0.412,-2.873,60.54,47.02,18.69,0,172657.3,9.63,13.2,11.39,0,1.258,3.286,13.32,88,2.458
101,2010-12-14T13:00,2010,348,1300,0,60.08,50.67,60.78,47.14,60.06,48.79,-1.375,-2.609,0.805,-2.434,61.04,47.51,18.62,0,172535.6,9.41,13.64,11.27,0,1.235,3.239,13.32,88,2.458
101,2010-12-14T14:00,2010,348,1400,0,60.47,50.71,61.18,47.72,60.45,49.23,-1.132,-2.365,1.028,-2.194,61.44,47.79,18.42,0,171287.4,9.76,13.46,11.22,0,1.233,3.222,13.32,88,2.458
101,2010-12-14T15:00,2010,348,1500,0,60.81,51.32,61.53,47.94,60.79,49.18,-1.339,-2.583,0.864,-2.424,61.79,48.07,18.37,0,172008.2,9.49,13.58,11.6,0,1.244,3.288,13.32,87,2.43
101,2010-12-14T16:00,2010,348,1600,0,60.59,50.87,61.31,47.72,60.57,49.3,-1.674,-2.938,0.555,-2.773,61.57,47.91,18.48,0,172561.1,9.72,13.58,11.28,0,1.264,3.328,13.32,87,2.43
101,2010-12-14T17:00,2010,348,1700,0,59.73,50.38,60.42,46.04,59.71,48.14,-2.109,-3.411,0.114,-3.23,60.68,46.97,18.37,0,175150.2,9.34,14.38,11.57,0,1.302,3.343,13.32,88,2.458
101,2010-12-14T18:00,2010,348,1800,0,57.8,48.17,58.45,44.35,57.79,46.64,-2.583,-3.905,-0.361,-3.705,58.71,45.25,18.68,0,175888.7,9.62,14.1,11.15,0,1.322,3.344,13.32,89,2.486
101,2010-12-14T19:00,2010,348,1900,0,59.18,49.66,59.88,46.31,59.18,47.67,-2.945,-4.245,-0.681,-4.072,60.15,46.56,18.62,0,173989.4,9.52,13.57,11.52,0,1.3,3.391,13.32,88,2.458
101,2010-12-14T20:00,2010,348,2000,0,60.59,51.27,61.33,48.02,60.59,48.98,-3.31,-4.622,-0.96,-4.476,61.61,47.96,18.62,0,172216.3,9.32,13.31,11.62,0,1.312,3.515,13.33,88,2.458
101,2010-12-14T21:00,2010,348,2100,0,59,49.35,59.69,46.09,58.99,47.57,-3.778,-5.139,-1.469,-4.977,59.96,46.37,18.73,0,175337.8,9.65,13.6,11.42,0.20843,1.36,3.508,13.33,88,2.458
101,2010-12-14T22:00,2010,348,2200,0,57.86,48.36,58.53,44.11,57.86,46.48,-4.182,-5.52,-1.864,-5.342,58.82,45.19,18.54,0,176796.8,9.5,14.42,11.38,0,1.338,3.478,13.34,88,2.458
101,2010-12-14T23:00,2010,348,2300,0,57.68,48.04,58.36,44.83,57.68,46.09,-4.462,-5.779,-2.145,-5.601,58.64,45.05,18.66,0,175179.5,9.64,13.53,11.59,0,1.317,3.456,13.34,89,2.486
101,2010-12-15T00:00,2010,349,0,0,57.21,47.34,57.87,43.93,57.19,45.92,-4.664,-5.983,-2.352,-5.806,58.15,44.53,18.65,0,176671,9.86,13.94,11.27,0,1.319,3.454,13.35,89,2.486
101,2010-12-15T01:00,2010,349,100,0,56.75,47.19,57.43,43.64,56.77,45,-5.283,-6.623,-2.93,-6.412,57.73,44.07,18.46,0,175030.9,9.57,13.78,11.77,0,1.34,3.482,13.36,88,2.458
101,2010-12-15T02:00,2010,349,200,0,57.63,47.65,58.33,44.65,57.64,46.11,-5.714,-7.015,-3.336,-6.824,58.63,44.82,18.47,0,175474.9,9.98,13.68,11.53,0,1.301,3.488,13.36,89,2.486
101,2010-12-15T03:00,2010,349,300,0,57.21,47.2,57.89,44.02,57.2,45.67,-5.833,-7.133,-3.479,-6.95,58.18,44.37,18.61,0,178023.1,10.01,13.88,11.54,0.4067,1.3,3.471,13.37,90,2.514
101,2010-12-15T04:00,2010,349,400,0,56.51,46.38,57.19,43.34,56.51,45.21,-6.14,-7.435,-3.799,-7.25,57.48,43.72,18.59,0,177148.5,10.13,13.85,11.31,0,1.295,3.45,13.37,89,2.486
101,2010-12-15T05:00,2010,349,500,0,57.12,47.53,57.83,43.91,57.13,45.38,-5.994,-7.224,-3.658,-7.059,58.13,44.33,18.54,0,176514.4,9.59,13.92,11.75,0,1.23,3.401,13.38,89,2.486
101,2010-12-15T06:00,2010,349,600,0,56.96,47.27,57.67,43.48,56.96,45.03,-5.983,-7.163,-3.618,-7.003,57.97,44,18.26,0,176584.7,9.7,14.19,11.93,0,1.18,3.385,13.39,89,2.486
101,2010-12-15T07:00,2010,349,700,0,56.61,46.76,57.31,43.19,56.61,44.81,-6.007,-7.211,-3.674,-7.053,57.6,43.67,18.33,0,177078.5,9.85,14.13,11.8,0,1.205,3.379,13.39,89,2.486
101,2010-12-15T08:00,2010,349,800,0,57.16,47.37,57.89,43.59,57.16,45.51,-6.151,-7.361,-3.787,-7.218,58.18,44.21,18.41,0,177715.5,9.8,14.3,11.65,0,1.21,3.431,13.39,90,2.514
101,2010-12-15T09:00,2010,349,900,0,57.55,47.77,58.28,44,57.54,45.88,-6.265,-7.437,-3.905,-7.312,58.58,44.55,18.39,0,177438.5,9.77,14.28,11.66,0,1.173,3.407,13.39,89,2.486
101,2010-12-15T10:00,2010,349,1000,0,58.95,49.48,59.72,45.38,58.94,47.3,-5.851,-6.938,-3.513,-6.825,60.04,45.95,18.41,0,176237,9.48,14.33,11.64,0,1.087,3.312,13.39,89,2.486
101,2010-12-15T11:00,2010,349,1100,0,58.86,49.31,59.61,45.08,58.82,47.02,-5.175,-6.21,-2.901,-6.128,59.9,45.78,18.36,0,178004.6,9.56,14.53,11.8,0,1.036,3.227,13.39,88,2.458
101,2010-12-15T12:00,2010,349,1200,0,57.71,47.88,58.45,44.72,57.7,46.03,-4.692,-5.768,-2.481,-5.694,58.75,44.8,18.43,0,175366.5,9.83,13.73,11.67,0,1.076,3.213,13.39,89,2.486
101,2010-12-15T13:00,2010,349,1300,0,58.28,48.57,59.02,44.51,58.25,46.69,-4.34,-5.404,-2.132,-5.337,59.3,45.26,18.4,0,177833.8,9.71,14.51,11.56,0,1.064,3.204,13.39,89,2.486
101,2010-12-15T14:00,2010,349,1400,0,58.7,49.03,59.45,45.26,58.68,47.31,-3.889,-4.913,-1.706,-4.85,59.75,45.8,18.6,0,177016.1,9.67,14.2,11.37,0,1.024,3.144,13.39,89,2.486
101,2010-12-15T15:00,2010,349,1500,0,58.33,48.59,59.07,45,58.3,47.12,-3.422,-4.451,-1.267,-4.378,59.34,45.53,18.62,0,175912.6,9.73,14.07,11.17,0,1.03,3.11,13.38,89,2.486
101,2010-12-15T16:00,2010,349,1600,0,58.45,48.72,59.19,45.01,58.42,47,-3.103,-4.127,-0.98,-4.046,59.46,45.57,18.55,0,176924.9,9.73,14.18,11.41,0,1.024,3.066,13.38,88,2.458
101,2010-12-15T17:00,2010,349,1700,0,57.96,48.38,58.68,44.23,57.93,46.52,-3.403,-4.488,-1.248,-4.4,58.96,45.12,18.56,0,177581.9,9.58,14.45,11.42,0,1.085,3.151,13.38,88,2.458
101,2010-12-15T18:00,2010,349,1800,0,58.38,48.87,59.11,44.9,58.36,46.54,-3.699,-4.739,-1.513,-4.665,59.39,45.48,18.42,0,176793.3,9.51,14.21,11.82,0,1.04,3.152,13.38,89,2.486
101,2010-12-15T19:00,2010,349,1900,0,59.3,50.19,60.05,45.5,59.3,47.25,-3.889,-5.042,-1.677,-4.967,60.35,46.36,18.44,0,177784.5,9.11,14.55,12.05,0,1.153,3.29,13.37,89,2.486
101,2010-12-15T20:00,2010,349,2000,0,60.21,50.5,60.98,47.25,60.18,48.42,-4.018,-5.13,-1.752,-5.061,61.26,47.23,18.48,0,175608.1,9.71,13.73,11.76,0,1.112,3.31,13.37,88,2.458
101,2010-12-15T21:00,2010,349,2100,0,59.97,50.33,60.73,46.58,59.95,48.38,-3.833,-4.933,-1.586,-4.86,61.02,47.03,18.51,0,176781.8,9.64,14.15,11.57,0.19074,1.1,3.274,13.37,88,2.458
101,2010-12-15T22:00,2010,349,2200,0,58.61,48.92,59.34,45.08,58.59,47.08,-3.569,-4.589,-1.369,-4.507,59.61,45.74,18.57,0,177817.2,9.69,14.26,11.5,0,1.019,3.138,13.37,88,2.458
101,2010-12-15T23:00,2010,349,2300,0,59.31,49.56,60.07,46.4,59.3,48.04,-3.316,-4.394,-1.135,-4.316,60.35,46.58,18.78,0.001,175821,9.75,13.66,11.25,0.94038,1.078,3.181,13.36,88,2.458
101,2010-12-16T00:00,2010,350,0,0,57.3,47.55,58.01,44.27,57.29,45.86,-3.149,-4.201,-1.031,-4.098,58.26,44.63,18.72,0,176609.6,9.75,13.75,11.43,0,1.052,3.067,13.36,89,2.486
101,2010-12-16T01:00,2010,350,100,0,58.39,48.56,59.12,45.17,58.39,46.91,-3.643,-4.785,-1.473,-4.692,59.4,45.56,18.52,0,176399.9,9.83,13.96,11.48,0,1.143,3.219,13.37,88,2.458
101,2010-12-16T02:00,2010,350,200,0,58.74,49.18,59.48,45.34,58.74,47.31,-3.654,-4.751,-1.438,-4.66,59.77,45.96,18.64,0,176833.9,9.56,14.14,11.43,0,1.097,3.222,13.36,89,2.486
101,2010-12-16T03:00,2010,350,300,0,59.25,49.41,60,46.02,59.23,47.92,-3.534,-4.638,-1.308,-4.549,60.26,46.42,18.69,0,177372.5,9.84,13.98,11.31,0,1.104,3.241,13.36,88,2.458
101,2010-12-16T04:00,2010,350,400,0,58.25,48.5,58.98,45.02,58.25,46.96,-3.694,-4.847,-1.469,-4.744,59.25,45.53,18.75,0,177270,9.75,13.96,11.29,0,1.154,3.275,13.36,88,2.458
101,2010-12-16T05:00,2010,350,500,0,58.92,49.05,59.67,45.9,58.92,47.6,-3.958,-5.115,-1.709,-5.01,59.94,46.15,18.59,0,175534.7,9.88,13.76,11.32,0,1.157,3.301,13.36,89,2.486
101,2010-12-16T06:00,2010,350,600,0,58.86,49.36,59.59,45.06,58.85,47.26,-4.143,-5.314,-1.86,-5.21,59.88,45.97,18.46,0,177512.8,9.49,14.53,11.59,0,1.171,3.349,13.36,88,2.458
101,2010-12-16T07:00,2010,350,700,0,58.58,48.83,59.3,44.94,58.56,47,-4.163,-5.248,-1.939,-5.145,59.58,45.64,18.36,0,176886.8,9.74,14.37,11.56,0,1.085,3.206,13.37,88,2.458
101,2010-12-16T08:00,2010,350,800,0,59.42,49.5,60.18,46.31,59.42,48.19,-3.361,-4.279,-1.163,-4.212,60.48,46.6,18.41,0,174166.9,9.93,13.87,11.23,0,0.917,3.048,13.37,87,2.43
101,2010-12-16T09:00,2010,350,900,0,59.79,50.04,60.55,46.66,59.76,48.27,-3.111,-4.118,-0.907,-4.049,60.83,46.91,18.55,0,175991.5,9.75,13.89,11.49,0,1.007,3.142,13.36,88,2.458
101,2010-12-16T10:00,2010,350,1000,0,60.06,50.68,60.84,47.02,60.04,48.48,-2.476,-3.399,-0.325,-3.32,61.11,47.28,18.69,0,175429.1,9.38,13.81,11.57,0,0.923,2.995,13.36,88,2.458
101,2010-12-16T11:00,2010,350,1100,0,61.26,51.66,62.06,48.48,61.23,49.68,-1.402,-2.28,0.689,-2.198,62.32,48.38,18.53,0,173819.4,9.6,13.58,11.55,0,0.878,2.887,13.36,87,2.43
101,2010-12-16T12:00,2010,350,1200,0,61.99,52.96,62.78,49.02,61.99,50.66,-0.228,-1.104,1.436,-1.047,63.17,49.44,18.52,0,170689.4,9.03,13.77,11.32,0,0.876,2.483,13.36,84,2.346
101,2010-12-16T13:00,2010,350,1300,0,59.6,49.94,60.36,46.14,59.6,48.26,0.604,-0.265,2.154,-0.148,60.72,46.89,18.7,0,177871.2,9.66,14.22,11.34,0,0.869,2.301,13.36,88,2.458
101,2010-12-16T14:00,2010,350,1400,0,60.35,50.98,61.13,46.97,60.36,48.88,1.042,0.289,2.528,0.371,61.5,47.62,18.75,0,177271.5,9.37,14.16,11.49,0,0.753,2.157,13.36,88,2.458
101,2010-12-16T15:00,2010,350,1500,0,60.79,51.31,61.58,47.57,60.78,49.33,2.146,1.553,3.654,1.631,61.9,48.15,18.72,0,176712.9,9.48,14.01,11.45,0,0.593,2.023,13.36,87,2.43
101,2010-12-16T16:00,2010,350,1600,0,60.16,50.73,60.93,46.56,60.14,48.92,2.878,2.304,4.413,2.39,61.21,47.6,18.87,0,178566.4,9.44,14.37,11.23,0,0.575,2.023,13.35,88,2.458
101,2010-12-16T17:00,2010,350,1700,0,60.96,51.53,61.76,47.38,60.95,49.2,2.839,2.3,4.341,2.409,62.08,48.1,18.54,0,178053.9,9.43,14.38,11.76,0,0.539,1.932,13.35,87,2.43
101,2010-12-16T18:00,2010,350,1800,0,59.54,50.16,60.32,46.07,59.53,47.78,2.525,1.969,4.106,2.098,60.61,46.82,18.65,0,178282,9.38,14.25,11.76,0,0.555,2.008,13.35,89,2.486
101,2010-12-16T19:00,2010,350,1900,0,57.9,49.06,58.62,45.39,57.87,46.89,2.163,1.561,3.88,1.669,58.84,45.97,18.73,0,167284.4,8.84,13.23,10.98,0,0.602,2.21,13.35,81,2.263
101,2010-12-16T20:00,2010,350,2000,0,58.02,48.67,58.73,44.28,58,46.6,1.777,1.164,3.559,1.267,58.98,45.46,18.72,0,178012.1,9.35,14.45,11.4,0,0.613,2.292,13.35,89,2.486
101,2010-12-16T21:00,2010,350,2100,0,58.49,49.69,59.2,45.55,58.46,47.51,1.512,0.862,3.344,0.957,59.45,46.42,18.49,0,166838.7,8.81,13.65,10.95,0.53616,0.65,2.387,13.35,82,2.291
101,2010-12-16T22:00,2010,350,2200,0,57.56,48.07,58.23,43.53,57.53,46.22,1.263,0.598,3.101,0.695,58.49,44.94,18.81,0,180351.8,9.49,14.7,11.32,0,0.664,2.405,13.35,88,2.458
101,2010-12-16T23:00,2010,350,2300,0,58.56,49.05,59.26,44.89,58.55,47.23,0.949,0.265,2.812,0.359,59.53,45.92,18.77,0,178429.3,9.52,14.37,11.31,0.1381,0.685,2.453,13.35,88,2.458
101,2010-12-17T00:00,2010,351,0,0,58.7,49.39,59.41,45.42,58.69,47.09,0.704,0.011,2.618,0.103,59.68,46.11,18.77,0,176964.7,9.31,13.99,11.6,0,0.693,2.515,13.34,88,2.458
101,2010-12-17T01:00,2010,351,100,0,59.6,50.42,60.32,46.02,59.57,47.86,0.696,0.013,2.634,0.098,60.59,46.89,18.7,0,177711.8,9.18,14.3,11.71,0,0.683,2.536,13.34,88,2.458
101,2010-12-17T02:00,2010,351,200,0,58.18,48.95,58.86,44.68,58.16,46.53,0.508,-0.205,2.43,-0.108,59.13,45.6,18.85,0,178468.2,9.23,14.18,11.64,0,0.713,2.538,13.34,88,2.458
101,2010-12-17T03:00,2010,351,300,0,59.97,50.72,60.7,46.98,59.96,48.07,0.291,-0.42,2.278,-0.325,60.98,47.27,18.72,0,176206.9,9.24,13.72,11.88,0,0.711,2.603,13.34,88,2.458
101,2010-12-17T04:00,2010,351,400,0,61.04,51.82,61.79,47.89,61.02,49.09,0.149,-0.568,2.193,-0.477,62.07,48.25,18.6,0,176093,9.22,13.9,11.93,0,0.717,2.67,13.34,87,2.43
101,2010-12-17T05:00,2010,351,500,0,59.71,50.84,60.43,48.58,59.69,48.25,-0.051,-0.783,2.003,-0.685,60.71,47.73,18.51,0,160838.7,8.87,11.86,11.44,0,0.732,2.688,13.34,81,2.263
101,2010-12-17T06:00,2010,351,600,0,59.25,49.94,59.96,47.05,59.22,48.33,-0.115,-0.856,1.963,-0.755,60.22,47.09,18.4,0,164494.4,9.31,12.9,10.89,0,0.742,2.718,13.34,81,2.263
101,2010-12-17T07:00,2010,351,700,0,59.83,50.75,60.55,46.21,59.82,47.83,-0.276,-1.014,1.788,-0.917,60.85,47.04,18.52,0,177138.2,9.08,14.34,11.99,0.1468,0.737,2.705,13.34,88,2.458
101,2010-12-17T08:00,2010,351,800,0,57.22,48.84,57.87,45.31,57.17,46.61,-0.406,-1.172,1.659,-1.057,58.11,45.72,18.52,0,157610.2,8.37,12.56,10.57,0.14988,0.767,2.715,13.35,77,2.151
101,2010-12-17T09:00,2010,351,900,0,59.08,49.57,59.81,46.02,59.08,47.58,-0.323,-1.047,1.688,-0.955,60.1,46.42,18.62,0,174887.6,9.51,13.78,11.5,0.15438,0.724,2.642,13.35,86,2.402
101,2010-12-17T10:00,2010,351,1000,0,58.36,49.13,59.08,45.76,58.33,47.4,0.285,-0.43,2.203,-0.342,59.32,46.14,18.73,0,169345.6,9.23,13.31,10.93,0,0.715,2.546,13.35,85,2.374
101,2010-12-17T11:00,2010,351,1100,0,59.85,50.93,60.59,48.24,59.82,49.42,1.297,0.595,3.189,0.685,60.84,48,18.63,0.001,159402.6,8.91,12.36,10.39,0.85328,0.702,2.503,13.34,79,2.207
101,2010-12-17T12:00,2010,351,1200,0,60.86,51.97,61.6,48.63,60.79,50.09,2.643,2.024,4.436,2.087,61.82,48.77,18.82,0,165512.6,8.89,12.97,10.69,0.25869,0.618,2.348,13.33,81,2.263
101,2010-12-17T13:00,2010,351,1300,0,59.47,51.05,60.19,47.47,59.44,48.65,3.789,3.202,5.49,3.267,60.44,47.69,18.66,0,160894.7,8.42,12.72,10.79,0.12274,0.587,2.223,13.33,80,2.235
101,2010-12-17T14:00,2010,351,1400,0,60.69,52.41,61.43,49.56,60.67,49.65,4.729,4.17,6.369,4.24,61.67,49.02,18.67,0.001,157215.7,8.29,11.87,11.02,0.93007,0.559,2.129,13.32,78,2.179
101,2010-12-17T15:00,2010,351,1500,0,60.44,51.61,61.16,49.45,60.39,49.9,5.222,4.631,6.842,4.734,61.37,48.8,18.73,0.001,157070.2,8.83,11.71,10.49,0.61208,0.591,2.108,13.31,79,2.207
101,2010-12-17T16:00,2010,351,1600,0,62.22,53.22,62.98,50.21,62.19,50.76,5.381,4.796,7.05,4.886,63.21,49.92,18.8,0,168589.1,9,12.77,11.43,0.47938,0.585,2.164,13.31,84,2.346
101,2010-12-17T17:00,2010,351,1700,0,62.01,52.62,62.76,49.25,61.97,50.54,5.133,4.52,6.877,4.628,62.99,49.42,18.61,0,172565,9.39,13.51,11.44,0,0.613,2.249,13.3,84,2.346
101,2010-12-17T18:00,2010,351,1800,0,60.11,50.87,60.81,48.36,60.07,49.15,4.652,4.007,6.434,4.114,61.03,48.13,18.56,0,163469.3,9.24,12.44,10.92,0,0.645,2.32,13.3,82,2.291
101,2010-12-17T19:00,2010,351,1900,0,60.1,50.81,60.79,48.7,60.06,49.04,4.112,3.449,5.978,3.563,61.01,48.16,18.52,0,162018,9.29,12.09,11.02,0.13286,0.664,2.415,13.29,80,2.235
101,2010-12-17T20:00,2010,351,2000,0,59.82,50.67,60.5,47.57,59.77,48.95,3.629,2.941,5.527,3.049,60.72,47.81,18.49,0,164303,9.14,12.93,10.82,0,0.688,2.478,13.3,81,2.263
101,2010-12-17T21:00,2010,351,2100,0,60.71,50.99,61.41,47.46,60.7,49.48,3.169,2.471,5.115,2.578,61.69,48.09,18.64,0,175575.9,9.72,13.95,11.22,0.14094,0.698,2.537,13.29,87,2.43
101,2010-12-17T22:00,2010,351,2200,0,59.78,50.88,60.47,47.85,59.75,48.76,2.836,2.105,4.798,2.22,60.7,47.87,18.79,0,164969,8.9,12.62,11,0.14145,0.731,2.579,13.3,81,2.263
101,2010-12-17T23:00,2010,351,2300,0,62.16,53.04,62.9,50.16,62.14,50.36,2.506,1.768,4.533,1.87,63.16,49.73,18.81,0,170864.4,9.12,12.74,11.77,0,0.739,2.663,13.29,84,2.346
101,2010-12-18T00:00,2010,352,0,0,60.28,51.95,60.97,48.93,60.24,49.29,2.473,1.715,4.48,1.827,61.2,48.68,18.83,0,159291.5,8.33,12.04,10.95,0.14732,0.758,2.653,13.3,78,2.179
101,2010-12-18T01:00,2010,352,100,0,60.77,50.92,61.47,48.32,60.74,49.26,2.477,1.742,4.493,1.854,61.73,48.17,18.81,0,175103.1,9.84,13.15,11.49,0.14025,0.736,2.639,13.3,87,2.43
101,2010-12-18T02:00,2010,352,200,0,59.97,50.27,60.65,46.47,59.95,48.64,2.211,1.455,4.222,1.576,60.91,47.31,18.86,0,179254,9.7,14.18,11.31,0,0.756,2.646,13.3,87,2.43
101,2010-12-18T03:00,2010,352,300,0,60.65,51.11,61.36,47.22,60.64,49.43,1.97,1.217,3.992,1.328,61.62,48.04,18.9,0,178085.1,9.54,14.14,11.21,0,0.752,2.664,13.3,87,2.43
101,2010-12-18T04:00,2010,352,400,0,61.56,52.06,62.3,48.57,61.54,50.32,2.054,1.287,4.053,1.389,62.56,48.99,18.89,0,175815.8,9.5,13.73,11.22,0,0.767,2.664,13.3,86,2.402
101,2010-12-18T05:00,2010,352,500,0,59.96,51.15,60.66,47.37,59.93,49.08,2.396,1.657,4.36,1.762,60.89,47.95,18.68,0,166300.1,8.82,13.29,10.85,0.14516,0.74,2.598,13.31,81,2.263
101,2010-12-18T06:00,2010,352,600,0,62.25,53.24,63.01,49.83,62.23,50.81,2.753,2.034,4.739,2.129,63.26,49.86,18.8,0,170572.6,9.01,13.18,11.41,0,0.719,2.61,13.3,84,2.346
101,2010-12-18T07:00,2010,352,700,0,61.99,52.73,62.74,49.18,61.95,50.38,3.019,2.305,5,2.398,62.98,49.38,18.51,0,171888.9,9.26,13.56,11.57,0,0.713,2.603,13.3,85,2.374
101,2010-12-18T08:00,2010,352,800,0,61.81,52.54,62.54,48.47,61.76,50.6,3.298,2.589,5.249,2.682,62.78,49.26,18.46,0,172018.6,9.27,14.06,11.16,0,0.71,2.566,13.3,82,2.291
101,2010-12-18T09:00,2010,352,900,0,59.49,50.22,60.2,46.83,59.48,48.54,3.588,2.865,5.457,2.973,60.44,47.3,18.55,0,168273.8,9.27,13.37,10.94,0.57699,0.724,2.484,13.3,84,2.346
101,2010-12-18T10:00,2010,352,1000,0,62.12,52.66,62.87,49.2,62.09,50.85,4.135,3.441,5.999,3.533,63.11,49.53,18.65,0,173189.2,9.46,13.67,11.25,0,0.693,2.466,13.29,85,2.374
101,2010-12-18T11:00,2010,352,1100,0,62.25,53.3,63,49.54,62.22,51.04,4.901,4.215,6.707,4.317,63.23,49.92,18.6,0,168772.2,8.95,13.46,11.18,0,0.686,2.39,13.29,83,2.318
101,2010-12-18T12:00,2010,352,1200,0,62.53,53.42,63.28,50.78,62.49,51.7,5.969,5.323,7.702,5.416,63.5,50.48,18.61,0,162844.9,9.11,12.5,10.79,0,0.646,2.285,13.28,80,2.235
101,2010-12-18T13:00,2010,352,1300,0,62.75,54.11,63.48,51.58,62.7,51.96,7.031,6.396,8.7,6.495,63.69,51.02,18.75,0,158333.8,8.63,11.9,10.74,0.12389,0.635,2.204,13.28,79,2.207
101,2010-12-18T14:00,2010,352,1400,0,62.65,53.6,63.38,51.15,62.61,52.14,7.659,7.038,9.31,7.146,63.58,50.82,18.67,0,160007.3,9.05,12.22,10.46,0,0.621,2.165,13.27,79,2.207
101,2010-12-18T15:00,2010,352,1500,0,62.75,54.03,63.46,50.93,62.71,51.91,8.18,7.541,9.8,7.656,63.67,50.89,18.78,0,162579,8.72,12.53,10.8,0,0.639,2.148,13.26,80,2.235
101,2010-12-18T16:00,2010,352,1600,0,60.93,51.91,61.6,49.75,60.89,50.89,8.17,7.514,9.8,7.645,61.8,49.51,18.7,0.001,155997.8,9.03,11.85,10.01,0.73549,0.659,2.151,13.26,77,2.151
101,2010-12-18T17:00,2010,352,1700,0,62.55,53.71,63.25,50.08,62.5,51.57,7.919,7.255,9.64,7.384,63.46,50.51,18.58,0,165313.4,8.84,13.17,10.93,0,0.664,2.254,13.26,81,2.263
101,2010-12-18T18:00,2010,352,1800,0,62.09,52.55,62.77,49.22,62.05,50.99,7.481,6.802,9.22,6.936,63,49.71,18.65,0,171985,9.54,13.55,11.06,0.12743,0.679,2.289,13.25,85,2.374
101,2010-12-18T19:00,2010,352,1900,0,60.48,51.57,61.12,47.76,60.44,50.14,6.842,6.14,8.63,6.279,61.34,48.73,18.46,0,162472,8.91,13.36,10.3,0.40634,0.702,2.349,13.26,79,2.207
101,2010-12-18T20:00,2010,352,2000,0,62.19,52.69,62.88,49.91,62.15,51.12,6.187,5.466,8.05,5.599,63.1,49.95,18.7,0,169233.5,9.5,12.97,11.03,0,0.721,2.456,13.25,83,2.318
101,2010-12-18T21:00,2010,352,2100,0,60.38,51.36,61.01,48.13,60.32,49.53,5.651,4.877,7.545,5.034,61.21,48.51,18.87,0,166632.8,9.01,12.88,10.79,0.14599,0.775,2.51,13.26,81,2.263
101,2010-12-18T22:00,2010,352,2200,0,60.26,50.86,60.9,46.75,60.26,49.28,5.074,4.279,6.978,4.443,61.16,47.91,18.95,0.001,176698.1,9.4,14.16,10.98,0.88722,0.794,2.534,13.26,87,2.43
101,2010-12-18T23:00,2010,352,2300,0,61.5,51.61,62.16,48.7,61.47,50.18,4.604,3.818,6.578,3.969,62.4,48.9,18.8,0,175857.1,9.88,13.47,11.3,0,0.786,2.61,13.26,87,2.43
101,2010-12-19T00:00,2010,353,0,0,61.55,52,62.22,48.79,61.53,50.13,4.112,3.309,6.117,3.46,62.47,49.06,18.94,0,175873.8,9.55,13.43,11.4,0.30489,0.803,2.658,13.26,86,2.402
101,2010-12-19T01:00,2010,353,100,0,61.23,51.64,61.89,47.71,61.22,50.09,3.613,2.792,5.665,2.95,62.15,48.66,18.87,0,177847.8,9.59,14.18,11.13,0.15364,0.821,2.715,13.27,87,2.43
101,2010-12-19T02:00,2010,353,200,0,61.26,51.61,61.92,48.28,61.25,50.12,3.277,2.438,5.342,2.593,62.18,48.77,18.86,0,175339.6,9.65,13.65,11.13,0,0.839,2.748,13.27,86,2.402
101,2010-12-19T03:00,2010,353,300,0,60.82,51.26,61.48,47.35,60.81,49.58,2.945,2.109,5.028,2.268,61.74,48.24,18.87,0,177928.8,9.56,14.13,11.23,0,0.836,2.76,13.27,87,2.43
101,2010-12-19T04:00,2010,353,400,0,61.34,51.69,62.01,47.77,61.33,50.05,2.614,1.782,4.735,1.934,62.28,48.64,18.66,0,177231.1,9.65,14.24,11.28,0,0.832,2.801,13.28,86,2.402
101,2010-12-19T05:00,2010,353,500,0,61.05,51.3,61.72,48.13,61.05,49.71,2.366,1.519,4.487,1.673,62,48.46,18.71,0,175241.8,9.75,13.59,11.34,0.48505,0.846,2.813,13.29,86,2.402
101,2010-12-19T06:00,2010,353,600,0,61.33,51.35,62.02,48.25,61.32,49.98,2.183,1.345,4.325,1.495,62.28,48.58,18.5,0,175304,9.98,13.77,11.34,0,0.838,2.83,13.29,87,2.43
101,2010-12-19T07:00,2010,353,700,0,61.96,52.59,62.67,49.1,61.95,50.49,2.098,1.264,4.249,1.404,62.94,49.4,18.55,0,172366.3,9.37,13.57,11.46,0,0.835,2.845,13.29,84,2.346
101,2010-12-19T08:00,2010,353,800,0,60.75,50.94,61.42,47.5,60.73,49.48,2.029,1.189,4.155,1.342,61.68,48.07,18.77,0,177314.8,9.8,13.92,11.25,0,0.84,2.813,13.29,87,2.43
101,2010-12-19T09:00,2010,353,900,0,58.27,49.66,58.9,46.47,58.23,48.34,2.185,1.3,4.198,1.487,59.1,46.96,18.84,0.001,157500.9,8.61,12.43,9.9,0.97695,0.885,2.711,13.29,76,2.123
101,2010-12-19T10:00,2010,353,1000,0,59.94,50.52,60.64,46.95,59.95,48.99,2.917,2.086,4.827,2.245,60.89,47.56,18.93,0,174175,9.41,13.69,10.96,0,0.832,2.581,13.29,86,2.402
101,2010-12-19T11:00,2010,353,1100,0,62.34,52.99,63.09,50.18,62.33,51.25,4.033,3.267,5.949,3.389,63.32,49.96,18.65,0,167950.1,9.36,12.91,11.07,0,0.767,2.56,13.29,83,2.318
101,2010-12-19T12:00,2010,353,1200,0,62.29,52.99,63.02,49.86,62.24,51.73,5.337,4.605,7.139,4.723,63.22,50.11,18.73,0,166740.3,9.3,13.16,10.51,0,0.732,2.416,13.29,82,2.291
101,2010-12-19T13:00,2010,353,1300,0,62.49,53.63,63.23,49.96,62.46,51.75,6.096,5.411,7.873,5.52,63.44,50.39,18.69,0,165769.4,8.86,13.27,10.71,0,0.685,2.353,13.28,81,2.263
101,2010-12-19T14:00,2010,353,1400,0,62.66,53.6,63.39,51.15,62.62,52.12,6.805,6.106,8.52,6.231,63.6,50.79,18.79,0,161438.4,9.06,12.24,10.5,0,0.699,2.285,13.27,80,2.235
101,2010-12-19T15:00,2010,353,1500,0,62.42,53.02,63.15,50.75,62.38,51.63,7.269,6.602,8.98,6.732,63.35,50.34,18.63,0,163835.1,9.4,12.4,10.76,0,0.667,2.253,13.27,82,2.291
101,2010-12-19T16:00,2010,353,1600,0,62.82,54.36,63.54,51.05,62.77,52.04,7.4,6.717,9.12,6.847,63.74,51.07,18.65,0,159639.8,8.47,12.49,10.74,0.25644,0.683,2.268,13.27,78,2.179
101,2010-12-19T17:00,2010,353,1700,0,62.37,53.3,63.06,49.35,62.32,51.39,7.2,6.507,8.95,6.648,63.28,50.13,18.57,0.001,169032.7,9.06,13.71,10.93,0.66667,0.693,2.304,13.26,83,2.318
101,2010-12-19T18:00,2010,353,1800,0,62.12,52.73,62.81,49.03,62.08,51.21,6.804,6.102,8.61,6.238,63.03,49.78,18.74,0,172250.6,9.4,13.78,10.86,0,0.702,2.375,13.26,84,2.346
101,2010-12-19T19:00,2010,353,1900,0,62.2,52.72,62.88,49.36,62.15,51.13,6.45,5.724,8.28,5.851,63.11,49.81,18.7,0,171786.8,9.48,13.52,11.02,0,0.727,2.428,13.26,85,2.374
101,2010-12-19T20:00,2010,353,2000,0,62.22,52.9,62.91,49.54,62.18,51.06,6.145,5.418,8.01,5.548,63.14,49.89,18.72,0,171027.9,9.32,13.38,11.12,0,0.727,2.466,13.26,84,2.346
101,2010-12-19T21:00,2010,353,2100,0,61.74,52.47,62.41,48.45,61.7,50.65,5.717,4.954,7.601,5.091,62.65,49.37,18.91,0,175121.4,9.27,13.97,11.05,0,0.764,2.509,13.26,86,2.402
101,2010-12-19T22:00,2010,353,2200,0,61.73,52.34,62.41,48.53,61.7,50.53,5.131,4.364,7.074,4.502,62.64,49.28,18.81,0,174887,9.39,13.88,11.17,0,0.767,2.572,13.26,85,2.374
101,2010-12-19T23:00,2010,353,2300,0,60.72,51.25,61.38,47.46,60.69,49.46,4.606,3.802,6.569,3.951,61.62,48.25,18.93,0,176987.4,9.47,13.91,11.24,0,0.804,2.618,13.26,87,2.43
101,2010-12-20T00:00,2010,354,0,0,61.58,51.96,62.26,48.97,61.55,50.37,4.057,3.255,6.079,3.399,62.51,49.14,18.85,0,173477.9,9.61,13.29,11.18,0,0.802,2.68,13.27,86,2.402
101,2010-12-20T01:00,2010,354,100,0,61.37,52.04,62.04,48.45,61.33,49.98,3.556,2.74,5.637,2.89,62.28,48.92,18.82,0,174232.8,9.32,13.59,11.35,0,0.816,2.747,13.27,86,2.402
101,2010-12-20T02:00,2010,354,200,0,60.82,51.37,61.49,47.6,60.81,49.54,3.081,2.252,5.159,2.401,61.75,48.3,18.78,0,175652.7,9.46,13.9,11.27,0,0.829,2.758,13.27,86,2.402
101,2010-12-20T03:00,2010,354,300,0,61.48,51.76,62.17,48.69,61.46,50.28,2.641,1.805,4.738,1.95,62.43,48.94,18.75,0,174037.9,9.72,13.48,11.18,0,0.837,2.788,13.28,86,2.402
101,2010-12-20T04:00,2010,354,400,0,60.85,51.38,61.52,47.7,60.82,49.22,2.239,1.401,4.373,1.548,61.78,48.21,18.7,0,176149.3,9.46,13.81,11.6,0,0.838,2.825,13.28,87,2.43
101,2010-12-20T05:00,2010,354,500,0,59.45,49.37,60.09,46.36,59.43,48.25,1.789,0.933,3.925,1.095,60.36,46.8,18.63,0,175989.8,10.08,13.73,11.18,0,0.856,2.829,13.29,87,2.43
101,2010-12-20T06:00,2010,354,600,0,59.39,50.22,60.04,47.85,59.37,48.37,1.464,0.594,3.596,0.752,60.3,47.45,18.58,0,162378.8,9.17,12.2,11.01,0,0.87,2.844,13.29,81,2.263
101,2010-12-20T07:00,2010,354,700,0,59.77,50.03,60.42,46.16,59.74,48.38,1.175,0.323,3.317,0.472,60.69,47.02,18.6,0,177646.2,9.73,14.26,11.36,0,0.853,2.845,13.3,87,2.43
101,2010-12-20T08:00,2010,354,800,0,58.62,49.01,59.26,44.85,58.61,47.15,0.873,0.004,2.976,0.166,59.54,45.92,18.68,0,179045.1,9.61,14.41,11.46,0,0.869,2.81,13.31,88,2.458
101,2010-12-20T09:00,2010,354,900,0,60.49,50.9,61.23,48.21,60.5,48.85,2.056,1.056,3.79,1.86,61.56,47.81,18.8,0,173890.7,9.59,13.02,11.65,0.68954,0.999,1.931,13.32,87,2.43
101,2010-12-20T10:00,2010,354,1000,0,59.76,50.45,60.71,46.6,59.75,48.12,1.999,2.239,2.697,4.039,61.34,45.96,18.73,0,177318.9,9.3,14.11,11.63,0,-0.24,-1.342,13.4,91,2.542
101,2010-12-20T11:00,2010,354,1100,0,61.36,51.76,62.25,48.22,61.4,49.82,0.229,-0.306,1.668,-0.265,62.59,48.43,18.52,0,176041.1,9.6,14.03,11.58,0,0.535,1.933,13.4,86,2.402
101,2010-12-20T12:00,2010,354,1200,0,61.11,51.56,61.96,48,61.11,49.38,1.196,0.566,2.83,0.732,62.23,48.21,18.59,0,176935.7,9.55,13.96,11.73,0,0.63,2.098,13.39,87,2.43
101,2010-12-20T13:00,2010,354,1300,0,60.68,50.86,61.49,47.62,60.68,49.26,1.981,1.364,3.649,1.529,61.75,47.82,18.69,0,177259.4,9.82,13.88,11.42,0,0.617,2.12,13.38,87,2.43
101,2010-12-20T14:00,2010,354,1400,0,62.59,52.52,63.43,48.99,62.61,50.68,2.604,1.978,4.184,2.133,63.75,49.17,18.74,0,184301.5,10.06,14.44,11.92,0,0.626,2.051,13.37,92,2.57
101,2010-12-20T15:00,2010,354,1500,0,67.35,56.74,68.27,53.14,67.34,54.65,3.082,2.457,4.825,2.6,68.56,53.08,18.76,0,194640,10.61,15.12,12.69,0,0.625,2.225,13.35,95,2.654
101,2010-12-20T16:00,2010,354,1600,0,67.33,57.56,68.23,53.25,67.31,54.62,3.3,2.641,5.13,2.784,68.5,53.47,18.68,0,188892.7,9.77,14.98,12.68,0,0.659,2.347,13.33,92,2.57
101,2010-12-20T17:00,2010,354,1700,0,67.4,56.56,68.28,53.23,67.37,54.88,3.405,2.737,5.287,2.875,68.56,53.21,18.62,0,193019.6,10.84,15.05,12.5,0.27043,0.668,2.413,13.32,94,2.626
101,2010-12-20T18:00,2010,354,1800,0,67.46,56.32,68.33,51.95,67.43,54.63,3.371,2.661,5.291,2.798,68.62,52.81,18.64,0,202928.3,11.14,16.38,12.8,0.28611,0.709,2.493,13.31,100,2.793
101,2010-12-20T19:00,2010,354,1900,0,67.54,56.6,68.4,52.04,67.51,54.56,3.315,2.599,5.262,2.728,68.69,52.92,18.75,0,203799.9,10.94,16.36,12.95,0,0.717,2.534,13.31,100,2.793
101,2010-12-20T20:00,2010,354,2000,0,67.54,57.24,68.4,53.61,67.5,54.82,3.238,2.481,5.21,2.612,68.68,53.56,18.91,0,192825.8,10.3,14.79,12.67,0.14893,0.757,2.599,13.29,95,2.654
101,2010-12-20T21:00,2010,354,2100,0,67.54,56.96,68.39,53.06,67.5,54.66,3.141,2.371,5.135,2.498,68.67,53.3,18.92,0,198042.9,10.58,15.33,12.84,0,0.77,2.637,13.29,97,2.709
101,2010-12-20T22:00,2010,354,2200,0,67.44,56.57,68.29,53.46,67.4,54.84,3.002,2.208,4.998,2.344,68.57,53.28,18.92,0,195525.9,10.87,14.83,12.56,0,0.794,2.654,13.29,98,2.737
101,2010-12-20T23:00,2010,354,2300,0,67.39,56.1,68.23,52.78,67.36,54.64,2.829,2.028,4.842,2.166,68.53,52.91,18.92,0,201635,11.29,15.45,12.72,0.15056,0.801,2.676,13.29,100,2.793
101,2010-12-21T00:00,2010,355,0,0,67.54,57.15,68.37,53.19,67.5,54.65,2.696,1.882,4.722,2.012,68.68,53.35,18.8,0,195039.1,10.39,15.18,12.85,0,0.814,2.709,13.29,96,2.682
101,2010-12-21T01:00,2010,355,100,0,66.86,56.77,67.68,52.91,66.81,54.41,2.665,1.85,4.707,1.981,67.98,53.07,18.89,0.001,190068.8,10.09,14.76,12.41,0.79533,0.815,2.726,13.29,94,2.626
101,2010-12-21T02:00,2010,355,200,0,67.52,57.28,68.36,53.09,67.48,54.79,2.576,1.753,4.653,1.881,68.66,53.45,18.92,0,195194.2,10.24,15.27,12.69,0,0.822,2.772,13.29,96,2.682
101,2010-12-21T03:00,2010,355,300,0,67.49,57.47,68.33,53.7,67.45,54.98,2.583,1.753,4.652,1.877,68.63,53.73,18.84,0.001,188848.2,10.02,14.64,12.47,0.76698,0.83,2.775,13.29,94,2.626
101,2010-12-21T04:00,2010,355,400,0,66.74,56.79,67.54,52.67,66.69,54.53,2.545,1.698,4.602,1.833,67.85,53.06,18.86,0,188329.5,9.95,14.87,12.16,0.16084,0.847,2.769,13.29,93,2.598
101,2010-12-21T05:00,2010,355,500,0,67.49,57.11,68.32,52.95,67.45,54.96,2.584,1.737,4.647,1.869,68.63,53.37,18.64,0,192543.6,10.38,15.37,12.49,0,0.848,2.777,13.28,95,2.654
101,2010-12-21T06:00,2010,355,600,0,67.48,56.77,68.31,53.64,67.44,55.15,2.679,1.844,4.75,1.961,68.61,53.47,18.64,0,189670,10.72,14.67,12.29,0.15664,0.835,2.789,13.29,94,2.626
101,2010-12-21T07:00,2010,355,700,0,67.57,57.21,68.4,52.79,67.53,54.82,2.827,1.994,4.869,2.113,68.71,53.34,18.65,0,194815.3,10.36,15.61,12.71,0.16126,0.834,2.756,13.29,96,2.682
101,2010-12-21T08:00,2010,355,800,0,67.41,56.62,68.23,52.57,67.36,54.86,2.994,2.174,5.036,2.287,68.54,53.12,19,0,199846.7,10.79,15.66,12.51,0.46246,0.82,2.749,13.28,99,2.765
101,2010-12-21T09:00,2010,355,900,0,67.48,56.84,68.31,53.16,67.44,54.9,3.244,2.427,5.251,2.534,68.61,53.33,18.91,0,195828.7,10.65,15.16,12.54,0.15449,0.817,2.718,13.28,97,2.709
101,2010-12-21T10:00,2010,355,1000,0,67.62,57.78,68.44,53.69,67.57,55.52,3.715,2.926,5.696,3.027,68.73,54.02,18.9,0.001,187109.4,9.84,14.75,12.06,1.20642,0.789,2.67,13.27,92,2.57
101,2010-12-21T11:00,2010,355,1100,0,67.61,57.64,68.44,53.7,67.57,55.23,4.382,3.587,6.326,3.692,68.72,53.91,18.78,0,187975,9.98,14.74,12.34,0,0.795,2.634,13.27,93,2.598
101,2010-12-21T12:00,2010,355,1200,0,67.64,57.61,68.45,53.86,67.6,55.65,5.196,4.403,7.057,4.518,68.74,54.06,18.68,0,184455.9,10.03,14.59,11.95,0.56741,0.793,2.539,13.27,91,2.542
101,2010-12-21T13:00,2010,355,1300,0,67.72,58.3,68.53,54.54,67.67,55.86,6.333,5.566,8.11,5.678,68.8,54.56,18.82,0,179027.2,9.42,13.99,11.81,0,0.767,2.433,13.26,88,2.458
