id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-12-21T14:00,2010,355,1400,0,67.7,57.9,68.49,53.38,67.65,55.88,7.215,6.475,8.94,6.594,68.76,54.23,18.83,0,186483.7,9.8,15.11,11.76,0.27266,0.739,2.348,13.26,92,2.57
101,2010-12-21T15:00,2010,355,1500,0,67.82,58.35,68.64,55.41,67.78,55.98,7.639,6.878,9.36,6.999,68.88,54.88,18.9,0.001,176110.9,9.47,13.23,11.8,1.75925,0.762,2.363,13.25,87,2.43
101,2010-12-21T16:00,2010,355,1600,0,68.01,57.93,68.82,55.1,67.96,56.35,7.601,6.818,9.33,6.952,69.06,54.82,18.72,0.001,178929.4,10.08,13.72,11.61,0.8442,0.783,2.381,13.25,88,2.458
101,2010-12-21T17:00,2010,355,1700,0,67.71,57.76,68.51,54.35,67.67,55.55,7.338,6.538,9.19,6.669,68.76,54.33,18.66,0,182534.7,9.95,14.16,12.12,0,0.8,2.517,13.25,90,2.514
101,2010-12-21T18:00,2010,355,1800,0,67.77,57.31,68.54,53.28,67.73,55.77,7.023,6.201,8.87,6.333,68.81,54,18.56,0,188909.3,10.46,15.26,11.95,0.14996,0.822,2.539,13.24,93,2.598
101,2010-12-21T19:00,2010,355,1900,0,67.86,57.36,68.63,53.12,67.81,55.95,6.697,5.869,8.59,6,68.92,54.06,18.98,0,194202.6,10.5,15.51,11.87,0.30189,0.828,2.592,13.24,95,2.654
101,2010-12-21T20:00,2010,355,2000,0,67.83,57.59,68.62,54.19,67.78,55.81,6.399,5.543,8.31,5.675,68.89,54.32,18.99,0,187933.7,10.24,14.43,11.98,0,0.856,2.639,13.24,93,2.598
101,2010-12-21T21:00,2010,355,2100,0,67.86,57.62,68.65,53.76,67.82,55.95,6.222,5.365,8.16,5.497,68.92,54.31,19.08,0,190694.2,10.25,14.89,11.86,0,0.857,2.666,13.24,94,2.626
101,2010-12-21T22:00,2010,355,2200,0,67.72,57.04,68.51,53.7,67.67,55.62,6.123,5.262,8.08,5.393,68.77,53.96,18.94,0,192016.5,10.68,14.8,12.06,0,0.861,2.689,13.24,95,2.654
101,2010-12-21T23:00,2010,355,2300,0,67.94,57.5,68.73,53.78,67.89,55.61,6.069,5.193,7.99,5.323,69,54.16,18.94,0,192714,10.44,14.95,12.28,0.14563,0.876,2.667,13.24,95,2.654
101,2010-12-22T00:00,2010,356,0,0,67.8,58.03,68.59,54.3,67.75,56.13,6.049,5.159,7.985,5.289,68.84,54.62,18.88,0,181936.5,9.77,14.29,11.62,0,0.89,2.696,13.24,89,2.486
101,2010-12-22T01:00,2010,356,100,0,67.97,58.34,68.76,54.16,67.92,55.99,6.129,5.263,8.1,5.377,69.02,54.7,18.81,0,183710.4,9.63,14.61,11.93,0.31885,0.866,2.718,13.23,89,2.486
101,2010-12-22T02:00,2010,356,200,0,67.06,57.14,67.84,53.25,67.02,55.26,6.206,5.326,8.12,5.453,68.09,53.79,18.9,0,185270.4,9.93,14.59,11.76,0.1596,0.88,2.669,13.23,92,2.57
101,2010-12-22T03:00,2010,356,300,0,67.9,57.73,68.7,53.85,67.86,56.04,6.227,5.34,8.16,5.464,68.96,54.4,18.92,0,188227.5,10.17,14.85,11.82,0,0.887,2.695,13.23,92,2.57
101,2010-12-22T04:00,2010,356,400,0,67.91,58.26,68.71,54.39,67.87,56.15,6.373,5.475,8.32,5.59,68.95,54.74,18.7,0,180297.2,9.65,14.32,11.72,0,0.898,2.728,13.23,89,2.486
101,2010-12-22T05:00,2010,356,500,0,67.75,57.8,68.54,53.4,67.71,55.63,6.515,5.633,8.43,5.748,68.79,54.21,18.8,0,188663.1,9.95,15.14,12.08,0,0.882,2.68,13.23,92,2.57
101,2010-12-22T06:00,2010,356,600,0,67.91,58.5,68.7,54.08,67.87,55.99,6.646,5.763,8.57,5.873,68.95,54.73,18.77,0,182133.2,9.42,14.62,11.88,0,0.883,2.701,13.23,89,2.486
101,2010-12-22T07:00,2010,356,700,0,67.89,57.8,68.68,54.54,67.85,56.18,6.701,5.831,8.65,5.943,68.92,54.64,18.76,0,181902.1,10.1,14.14,11.67,0.30733,0.87,2.708,13.23,90,2.514
101,2010-12-22T08:00,2010,356,800,0,67.74,57.51,68.52,53.66,67.7,55.68,6.701,5.82,8.63,5.938,68.77,54.17,18.78,0,188163.9,10.23,14.86,12.02,0.15288,0.882,2.692,13.23,93,2.598
101,2010-12-22T09:00,2010,356,900,0,67.9,57.82,68.68,53.79,67.85,56.08,6.758,5.869,8.66,5.986,68.94,54.44,18.82,0,186774.1,10.08,14.89,11.78,0,0.89,2.674,13.23,92,2.57
101,2010-12-22T10:00,2010,356,1000,0,67.91,57.69,68.69,53.6,67.87,56,7.1,6.239,9,6.349,68.95,54.31,18.95,0,190343.6,10.22,15.1,11.87,0,0.861,2.649,13.23,93,2.598
101,2010-12-22T11:00,2010,356,1100,0,67.86,57.72,68.63,53.85,67.81,56.37,7.766,6.893,9.6,7.018,68.89,54.5,18.84,0,185113.3,10.15,14.79,11.45,0.45925,0.874,2.58,13.23,91,2.542
101,2010-12-22T12:00,2010,356,1200,0,68,58.13,68.76,54.14,67.95,56.23,8.53,7.692,10.29,7.811,69.02,54.69,18.92,0,185073,9.87,14.62,11.72,0,0.839,2.476,13.22,91,2.542
101,2010-12-22T13:00,2010,356,1300,0,67.98,57.99,68.76,54.76,67.93,56.66,8.95,8.11,10.69,8.23,69,54.92,18.88,0,179811.9,9.99,13.99,11.27,0.28388,0.839,2.453,13.22,90,2.514
101,2010-12-22T14:00,2010,356,1400,0,67.86,58.17,68.62,54.48,67.8,56.4,9.06,8.22,10.82,8.35,68.85,54.87,18.84,0,179210.6,9.69,14.14,11.4,0,0.836,2.47,13.22,88,2.458
101,2010-12-22T15:00,2010,356,1500,0,67.95,57.66,68.72,54.76,67.9,56.42,9.1,8.24,10.85,8.36,68.95,54.76,18.92,0.001,182617.6,10.29,13.96,11.48,1.04653,0.863,2.483,13.21,91,2.542
101,2010-12-22T16:00,2010,356,1600,0,67.23,57.5,67.97,54.09,67.18,55.62,8.86,7.983,10.62,8.12,68.2,54.28,18.89,0,179398.1,9.73,13.88,11.56,0.59012,0.88,2.493,13.21,89,2.486
101,2010-12-22T17:00,2010,356,1700,0,68.02,58.14,68.77,53.56,67.98,55.74,8.38,7.49,10.18,7.626,69.04,54.45,18.79,0.001,189458.7,9.88,15.22,12.24,0.74846,0.887,2.558,13.21,94,2.626
101,2010-12-22T18:00,2010,356,1800,0,67.85,57.23,68.6,52.77,67.8,55.55,7.909,7,9.77,7.136,68.86,53.88,18.74,0,195891.9,10.62,15.83,12.25,0.15599,0.909,2.639,13.21,97,2.709
101,2010-12-22T19:00,2010,356,1900,0,67.89,57.61,68.65,53.27,67.85,55.69,7.464,6.544,9.38,6.683,68.91,54.16,18.67,0,190771.4,10.29,15.37,12.16,0,0.921,2.7,13.21,95,2.654
101,2010-12-22T20:00,2010,356,2000,0,67.97,57.82,68.73,54.05,67.92,56.06,7.142,6.212,9.07,6.343,68.99,54.52,18.74,0,185708.6,10.16,14.68,11.86,0,0.93,2.722,13.21,92,2.57
101,2010-12-22T21:00,2010,356,2100,0,67.95,57.78,68.72,54.19,67.91,55.87,6.953,5.986,8.86,6.134,68.97,54.47,18.93,0,187798.5,10.17,14.53,12.04,0,0.967,2.729,13.22,93,2.598
101,2010-12-22T22:00,2010,356,2200,0,67.84,57.42,68.6,53.93,67.79,55.92,6.819,5.849,8.73,5.997,68.85,54.28,18.99,0,189525.6,10.41,14.68,11.87,0,0.97,2.736,13.22,95,2.654
101,2010-12-22T23:00,2010,356,2300,0,67.89,57.59,68.66,53.03,67.84,55.64,6.628,5.662,8.56,5.806,68.91,54.07,19.05,0,196242.9,10.3,15.63,12.2,0,0.966,2.755,13.22,96,2.682
101,2010-12-23T00:00,2010,357,0,0,66.7,57.24,67.45,53.88,66.65,55.02,6.451,5.454,8.36,5.61,67.69,53.86,18.82,0,176196.1,9.46,13.57,11.63,0.15939,0.997,2.746,13.22,88,2.458
101,2010-12-23T01:00,2010,357,100,0,67.89,58.11,68.66,53.98,67.84,55.67,6.349,5.366,8.27,5.509,68.91,54.43,18.72,0,185215.9,9.78,14.68,12.17,0,0.983,2.757,13.22,92,2.57
101,2010-12-23T02:00,2010,357,200,0,66.52,57.63,67.26,53.46,66.47,54.74,6.262,5.275,8.18,5.434,67.51,53.81,18.8,0.001,174761.3,8.88,13.8,11.73,1.27712,0.987,2.741,13.23,86,2.402
101,2010-12-23T03:00,2010,357,300,0,67.89,58.17,68.67,54.63,67.84,55.6,6.155,5.185,8.1,5.318,68.93,54.55,18.8,0,182726.4,9.72,14.04,12.24,0,0.969,2.783,13.23,91,2.542
101,2010-12-23T04:00,2010,357,400,0,67.82,57.38,68.59,53.23,67.77,56.02,6.065,5.098,8.03,5.235,68.86,54.12,18.86,0,191188.5,10.44,15.36,11.75,0,0.967,2.79,13.23,95,2.654
101,2010-12-23T05:00,2010,357,500,0,67.18,56.98,67.94,53.06,67.13,55.12,5.962,4.983,7.902,5.124,68.21,53.61,18.8,0,188316.8,10.19,14.88,12.01,0.65447,0.979,2.777,13.23,93,2.598
101,2010-12-23T06:00,2010,357,600,0,67.85,57.29,68.63,53.3,67.8,55.75,5.891,4.923,7.836,5.057,68.89,54,18.58,0,190360.7,10.55,15.33,12.05,0,0.967,2.779,13.23,95,2.654
101,2010-12-23T07:00,2010,357,700,0,67.84,57.63,68.62,53.44,67.79,55.94,5.828,4.849,7.785,4.98,68.88,54.22,18.67,0,187820.7,10.21,15.18,11.85,0.16239,0.979,2.805,13.23,93,2.598
101,2010-12-23T08:00,2010,357,800,0,67.8,57.56,68.58,53.48,67.76,55.75,5.785,4.812,7.745,4.944,68.85,54.14,18.97,0,191279.4,10.24,15.1,12,0,0.973,2.801,13.23,96,2.682
101,2010-12-23T09:00,2010,357,900,0,67.9,57.61,68.68,53.09,67.86,55.89,5.796,4.812,7.733,4.95,68.96,54.11,19,0,194292.9,10.3,15.59,11.97,0,0.984,2.783,13.23,95,2.654
101,2010-12-23T10:00,2010,357,1000,0,67.28,57.57,68.04,53.65,67.22,55.41,5.929,4.942,7.847,5.083,68.3,54.04,18.89,0,183253.5,9.71,14.39,11.81,0.16449,0.986,2.764,13.23,91,2.542
101,2010-12-23T11:00,2010,357,1100,0,67.36,57.79,68.14,54.03,67.32,55.92,6.152,5.175,8.03,5.317,68.4,54.38,18.77,0,177863.8,9.57,14.11,11.4,0,0.978,2.71,13.23,88,2.458
101,2010-12-23T12:00,2010,357,1200,0,67.78,57.85,68.55,54.51,67.72,56.04,6.431,5.461,8.31,5.607,68.81,54.54,18.85,0,181479.4,9.93,14.04,11.68,0,0.97,2.701,13.23,90,2.514
101,2010-12-23T13:00,2010,357,1300,0,68.06,58.86,68.83,54.87,68,56.48,6.75,5.782,8.63,5.923,69.09,55.15,18.83,0,176414.6,9.2,13.97,11.52,0,0.968,2.707,13.23,87,2.43
101,2010-12-23T14:00,2010,357,1400,0,67.73,57.99,68.5,54.44,67.68,56.24,7.06,6.099,8.91,6.245,68.76,54.64,18.78,0,178713.7,9.74,14.06,11.44,0,0.96,2.662,13.23,88,2.458
101,2010-12-23T15:00,2010,357,1500,0,67.99,58.47,68.77,55.79,67.93,56.28,7.25,6.296,9.1,6.437,69.01,55.14,18.9,0,174297.6,9.52,12.98,11.65,0,0.954,2.658,13.23,87,2.43
101,2010-12-23T16:00,2010,357,1600,0,67.86,57.85,68.63,54.24,67.81,56.26,7.244,6.302,9.09,6.446,68.89,54.59,18.94,0,183946.3,10.02,14.4,11.55,0.30736,0.943,2.644,13.23,91,2.542
101,2010-12-23T17:00,2010,357,1700,0,67.81,57.32,68.58,53.42,67.77,55.76,7.016,6.06,8.87,6.217,68.86,54.03,18.86,0,191854.5,10.49,15.16,12.01,0.62869,0.956,2.656,13.23,95,2.654
101,2010-12-23T18:00,2010,357,1800,0,67.1,56.85,67.85,52.84,67.04,55.29,6.726,5.771,8.62,5.918,68.12,53.57,18.94,0,189362.7,10.25,15.01,11.76,0.62354,0.954,2.701,13.23,93,2.598
101,2010-12-23T19:00,2010,357,1900,0,67.93,57.57,68.71,53.67,67.89,56.13,6.506,5.553,8.38,5.693,68.98,54.28,18.99,0,190567.7,10.36,15.03,11.76,0,0.953,2.69,13.23,94,2.626
101,2010-12-23T20:00,2010,357,2000,0,67.88,58.09,68.65,53.93,67.82,56.4,6.353,5.385,8.24,5.533,68.92,54.6,18.76,0.001,182080.8,9.78,14.72,11.42,0.79772,0.967,2.709,13.23,89,2.486
101,2010-12-23T21:00,2010,357,2100,0,66.98,56.62,67.73,52.25,66.94,55.13,6.221,5.264,8.14,5.406,68.02,53.25,18.99,0.001,193044.8,10.36,15.48,11.81,1.10828,0.957,2.73,13.23,96,2.682
101,2010-12-23T22:00,2010,357,2200,0,67.84,57.4,68.62,53.23,67.8,55.72,6.148,5.183,8.04,5.319,68.89,54.01,19.1,0,195562.2,10.44,15.39,12.08,0.32306,0.964,2.725,13.23,96,2.682
101,2010-12-23T23:00,2010,357,2300,0,67.85,57.34,68.63,53.63,67.81,55.81,5.972,4.994,7.892,5.137,68.91,54.08,19.13,0,193803.3,10.52,15.01,11.99,0,0.978,2.755,13.23,95,2.654
101,2010-12-24T00:00,2010,358,0,0,67.86,57.4,68.63,53.71,67.81,55.57,5.708,4.726,7.635,4.865,68.92,54.03,18.77,0,190709.3,10.46,14.92,12.24,0.16094,0.983,2.77,13.23,94,2.626
101,2010-12-24T01:00,2010,358,100,0,67.76,57.33,68.53,53.8,67.71,55.53,5.43,4.442,7.41,4.58,68.81,54,18.9,0,190562.9,10.43,14.73,12.18,0.16816,0.988,2.83,13.23,94,2.626
101,2010-12-24T02:00,2010,358,200,0,67.8,57.1,68.58,53.12,67.76,55.7,5.228,4.237,7.197,4.376,68.87,53.83,19.01,0,196145.8,10.7,15.45,12.06,0.33368,0.992,2.821,13.24,97,2.709
101,2010-12-24T03:00,2010,358,300,0,67.82,57.25,68.6,52.55,67.78,55.47,4.938,3.963,6.946,4.088,68.89,53.69,19.04,0,200254.8,10.57,16.06,12.31,0.50876,0.974,2.858,13.24,98,2.737
101,2010-12-24T04:00,2010,358,400,0,67.79,57.02,68.57,53.11,67.75,55.24,4.672,3.695,6.667,3.818,68.87,53.62,18.91,0,197784,10.76,15.46,12.51,0,0.977,2.849,13.25,97,2.709
101,2010-12-24T05:00,2010,358,500,0,67.72,57.21,68.5,52.74,67.67,55.7,4.367,3.374,6.389,3.499,68.8,53.76,18.81,0.001,194345,10.51,15.76,11.98,0.86098,0.993,2.89,13.25,95,2.654
101,2010-12-24T06:00,2010,358,600,0,67.79,57.42,68.58,54.04,67.75,55.57,4.015,3.017,6.076,3.141,68.88,54.04,18.79,0,188212.2,10.37,14.54,12.17,0,0.998,2.935,13.25,93,2.598
101,2010-12-24T07:00,2010,358,700,0,67.68,56.98,68.47,52.94,67.64,55.59,3.686,2.672,5.75,2.8,68.78,53.65,18.95,0.001,196024.1,10.7,15.53,12.05,1.20741,1.014,2.951,13.25,96,2.682
101,2010-12-24T08:00,2010,358,800,0,67.72,56.8,68.51,53.12,67.67,55.13,3.376,2.364,5.42,2.485,68.82,53.46,19,0,199286.6,10.91,15.39,12.55,0.33958,1.013,2.935,13.25,97,2.709
101,2010-12-24T09:00,2010,358,900,0,67.69,56.82,68.49,52.57,67.66,54.9,3.197,2.191,5.295,2.319,68.81,53.22,18.74,0,200122.6,10.88,15.92,12.75,0,1.005,2.976,13.26,98,2.737
101,2010-12-24T10:00,2010,358,1000,0,67.64,57.12,68.44,53.09,67.6,55.53,3.409,2.431,5.461,2.539,68.74,53.66,18.8,0,192637.3,10.52,15.36,12.07,0.17068,0.978,2.922,13.26,94,2.626
101,2010-12-24T11:00,2010,358,1100,0,67.74,57.38,68.54,53.07,67.7,55.61,4.038,3.054,6.038,3.174,68.84,53.77,18.79,0.001,192479.1,10.36,15.48,12.09,1.16693,0.983,2.863,13.26,94,2.626
101,2010-12-24T12:00,2010,358,1200,0,67.69,57.55,68.51,53.9,67.65,55.56,5.035,4.093,6.921,4.199,68.79,54.02,18.84,0,187443.3,10.14,14.6,12.09,0,0.942,2.722,13.26,92,2.57
101,2010-12-24T13:00,2010,358,1300,0,67.09,57.36,67.89,53.84,67.05,55.38,6.087,5.169,7.88,5.28,68.14,53.9,18.86,0,180593.2,9.74,14.05,11.66,0.15102,0.919,2.6,13.25,89,2.486
101,2010-12-24T14:00,2010,358,1400,0,67.91,58.46,68.71,55.04,67.86,56.23,7.02,6.136,8.78,6.247,68.96,54.88,18.84,0.001,176770.8,9.45,13.67,11.63,0.73657,0.884,2.53,13.25,86,2.402
101,2010-12-24T15:00,2010,358,1500,0,67.85,57.82,68.65,55.22,67.8,56.34,7.555,6.665,9.29,6.779,68.89,54.75,18.71,0,176439,10.03,13.43,11.46,0,0.89,2.509,13.25,87,2.43
101,2010-12-24T16:00,2010,358,1600,0,67.77,57.37,68.56,54.09,67.72,55.94,7.564,6.651,9.32,6.774,68.82,54.25,18.72,0,185265,10.4,14.47,11.78,0.1504,0.913,2.547,13.24,91,2.542
101,2010-12-24T17:00,2010,358,1700,0,67.87,57.59,68.66,53.82,67.83,56.02,7.087,6.16,8.88,6.285,68.92,54.32,18.61,0,185585.1,10.29,14.84,11.81,0,0.927,2.597,13.23,90,2.514
101,2010-12-24T18:00,2010,358,1800,0,67.76,57.01,68.53,52.9,67.71,55.24,6.567,5.585,8.41,5.714,68.81,53.64,18.74,0,196634.3,10.75,15.63,12.47,0,0.982,2.692,13.23,97,2.709
101,2010-12-24T19:00,2010,358,1900,0,67.89,57.31,68.67,53.46,67.85,56.28,5.997,5.012,7.874,5.144,68.95,54.24,18.75,0,189168.5,10.58,15.22,11.56,0.32077,0.985,2.731,13.23,91,2.542
101,2010-12-24T20:00,2010,358,2000,0,67.91,57.49,68.69,53.5,67.86,55.73,5.518,4.494,7.442,4.626,68.97,54.12,18.81,0,191819.5,10.42,15.2,12.14,0,1.024,2.816,13.24,94,2.626
101,2010-12-24T21:00,2010,358,2100,0,67.74,57.48,68.53,53.88,67.69,56.02,5.14,4.112,7.097,4.243,68.81,54.27,18.95,0,187203.6,10.26,14.65,11.68,0,1.028,2.855,13.24,91,2.542
101,2010-12-24T22:00,2010,358,2200,0,67.09,57.35,67.86,52.55,67.05,54.78,4.617,3.584,6.576,3.72,68.15,53.52,18.94,0,190911.6,9.74,15.31,12.27,0.3357,1.033,2.856,13.24,93,2.598
101,2010-12-24T23:00,2010,358,2300,0,67.84,57.4,68.63,52.9,67.81,55.25,4.141,3.095,6.14,3.224,68.94,53.74,18.88,0,197498.7,10.44,15.73,12.57,0,1.046,2.917,13.25,95,2.654
101,2010-12-25T00:00,2010,359,0,0,67.43,56.76,68.21,53.52,67.39,55.18,3.75,2.682,5.795,2.82,68.51,53.6,18.85,0,191230.8,10.67,14.7,12.21,0.33699,1.068,2.975,13.25,94,2.626
101,2010-12-25T01:00,2010,359,100,0,67.69,56.88,68.48,52.88,67.66,55.16,3.104,2.049,5.189,2.185,68.8,53.45,18.92,0,198814.6,10.81,15.6,12.5,0,1.055,3.003,13.25,97,2.709
101,2010-12-25T02:00,2010,359,200,0,67.61,56.72,68.41,52.51,67.59,54.67,2.609,1.543,4.7,1.664,68.74,53.13,18.87,0,202443.9,10.89,15.9,12.93,0.36439,1.066,3.036,13.26,100,2.793
101,2010-12-25T03:00,2010,359,300,0,67.69,56.79,68.49,53.57,67.65,55.26,2.252,1.189,4.345,1.307,68.81,53.57,18.98,0.001,195835.2,10.91,14.92,12.38,1.09513,1.063,3.037,13.26,95,2.654
101,2010-12-25T04:00,2010,359,400,0,67.47,56.61,68.27,52.45,67.44,54.74,1.864,0.782,3.988,0.924,68.6,53.07,19.04,0,202536.6,10.86,15.83,12.7,0.70549,1.083,3.064,13.26,100,2.793
101,2010-12-25T05:00,2010,359,500,0,67.59,56.89,68.4,52.1,67.56,55.1,1.608,0.537,3.756,0.668,68.74,53.19,18.8,0,200330.6,10.7,16.3,12.46,0,1.071,3.088,13.27,97,2.709
101,2010-12-25T06:00,2010,359,600,0,66.79,55.66,67.59,52.77,66.75,54.52,1.382,0.314,3.546,0.443,67.91,52.66,18.7,0,192878.7,11.13,14.82,12.23,0,1.068,3.103,13.27,96,2.682
101,2010-12-25T07:00,2010,359,700,0,66.88,56.31,67.69,52.03,66.85,54.43,1.199,0.145,3.337,0.263,68.02,52.74,18.96,0.001,197901.8,10.57,15.66,12.42,2.00029,1.054,3.074,13.28,96,2.682
101,2010-12-25T08:00,2010,359,800,0,66.69,55.43,67.5,51.22,66.67,54.04,1.128,0.067,3.243,0.194,67.84,52.1,18.78,0,203759.1,11.26,16.28,12.62,0,1.06,3.049,13.28,100,2.793
101,2010-12-25T09:00,2010,359,900,0,67.48,56.45,68.3,51.43,67.44,54.55,1.165,0.1,3.296,0.233,68.64,52.66,18.76,0,206660.8,11.02,16.86,12.9,0.19109,1.065,3.063,13.29,101,2.821
101,2010-12-25T10:00,2010,359,1000,0,67.4,55.98,68.23,52.08,67.36,55.09,1.471,0.449,3.577,0.561,68.56,52.79,18.78,0,202012.4,11.43,16.14,12.28,0.34939,1.022,3.017,13.29,99,2.765
101,2010-12-25T11:00,2010,359,1100,0,67.59,56.89,68.43,52.59,67.54,55.37,1.968,0.968,4.033,1.077,68.73,53.39,18.86,0.001,197155.6,10.7,15.84,12.17,0.85109,1,2.957,13.29,95,2.654
101,2010-12-25T12:00,2010,359,1200,0,67.53,57.06,68.37,52.27,67.5,55.22,2.639,1.642,4.604,1.75,68.68,53.33,18.87,0,198091.6,10.48,16.1,12.28,0.16994,0.997,2.854,13.29,97,2.709
101,2010-12-25T13:00,2010,359,1300,0,67.61,57.08,68.46,54.02,67.57,55.69,3.42,2.462,5.341,2.572,68.73,53.87,18.98,0,188953.9,10.54,14.44,11.88,0,0.958,2.769,13.28,92,2.57
101,2010-12-25T14:00,2010,359,1400,0,66.52,57.01,67.33,53.26,66.48,54.98,4.165,3.22,6.021,3.334,67.6,53.46,18.98,0,179863.6,9.51,14.07,11.5,0.1599,0.945,2.687,13.28,88,2.458
101,2010-12-25T15:00,2010,359,1500,0,67.02,56.75,67.84,53.79,66.98,55.57,4.81,3.888,6.648,4.005,68.1,53.71,18.85,0.001,181907.6,10.27,14.05,11.41,1.4131,0.923,2.643,13.27,89,2.486
101,2010-12-25T16:00,2010,359,1600,0,67.54,57.43,68.37,54.29,67.5,55.84,5.177,4.249,7.036,4.382,68.63,54.21,18.97,0,183682.3,10.11,14.08,11.66,0,0.928,2.654,13.27,89,2.486
101,2010-12-25T17:00,2010,359,1700,0,67.63,57.01,68.45,52.22,67.6,55.01,4.894,3.939,6.785,4.083,68.74,53.35,18.84,0,200606.7,10.62,16.22,12.59,0.16098,0.956,2.702,13.26,98,2.737
101,2010-12-25T18:00,2010,359,1800,0,67.69,56.52,68.51,52.74,67.65,55.23,4.475,3.502,6.373,3.639,68.8,53.36,19.02,0,202111.1,11.17,15.77,12.42,0.32801,0.973,2.733,13.27,98,2.737
101,2010-12-25T19:00,2010,359,1900,0,67.46,56.42,68.28,51.95,67.43,54.67,4.177,3.202,6.106,3.335,68.57,52.94,19.11,0,207226,11.05,16.33,12.76,0,0.976,2.771,13.26,101,2.821
101,2010-12-25T20:00,2010,359,2000,0,67.7,56.79,68.52,52.79,67.66,55.3,3.954,2.958,5.9,3.091,68.82,53.45,19.07,0,200886.1,10.91,15.73,12.36,0.16509,0.996,2.809,13.26,98,2.737
101,2010-12-25T21:00,2010,359,2100,0,67.33,56.52,68.14,52.58,67.29,54.77,3.773,2.769,5.715,2.903,68.42,53.15,19.15,0.001,201119.7,10.8,15.56,12.51,0.78528,1.004,2.812,13.26,98,2.737
101,2010-12-25T22:00,2010,359,2200,0,67.59,56.49,68.42,52.71,67.56,55.13,3.594,2.582,5.585,2.715,68.71,53.27,19.05,0,201900.7,11.1,15.71,12.43,0.50791,1.012,2.871,13.26,99,2.765
101,2010-12-25T23:00,2010,359,2300,0,67.52,56.4,68.34,52.25,67.49,54.84,3.428,2.396,5.403,2.534,68.64,53.04,19,0,204578.9,11.12,16.1,12.65,0,1.032,2.868,13.26,100,2.793
101,2010-12-26T00:00,2010,360,0,0,67.71,56.84,68.54,53.2,67.68,55.39,3.315,2.277,5.297,2.411,68.83,53.59,18.99,0.001,197417.4,10.87,15.34,12.29,0.88156,1.038,2.887,13.27,96,2.682
101,2010-12-26T01:00,2010,360,100,0,67.66,57.43,68.49,53.09,67.63,55.36,3.251,2.199,5.217,2.336,68.78,53.76,18.86,0,193057.9,10.23,15.4,12.26,0.1766,1.051,2.881,13.27,94,2.626
101,2010-12-26T02:00,2010,360,200,0,67.5,56.69,68.33,52.97,67.47,55.25,3.145,2.104,5.169,2.242,68.62,53.42,19.02,0.001,197204.5,10.81,15.36,12.22,1.05242,1.042,2.927,13.27,96,2.682
101,2010-12-26T03:00,2010,360,300,0,67.07,57.02,67.88,52.96,67.03,55.26,3.09,2.043,5.099,2.172,68.17,53.56,19.08,0.001,189272.2,10.05,14.92,11.77,0.86653,1.047,2.927,13.27,92,2.57
101,2010-12-26T04:00,2010,360,400,0,66.55,56.87,67.36,53.18,66.5,54.72,3.039,1.978,5.037,2.119,67.62,53.34,18.96,0.001,182589.8,9.68,14.17,11.78,1.00157,1.061,2.918,13.27,88,2.458
101,2010-12-26T05:00,2010,360,500,0,66.67,56.12,67.48,51.77,66.65,54.17,2.963,1.903,4.928,2.033,67.79,52.58,19.04,0,199255.1,10.55,15.71,12.49,0.71296,1.061,2.895,13.27,97,2.709
101,2010-12-26T06:00,2010,360,600,0,67.57,57.25,68.4,52.93,67.53,55.01,2.877,1.794,4.876,1.936,68.7,53.54,18.93,0,195889.7,10.32,15.47,12.52,0,1.083,2.94,13.27,95,2.654
101,2010-12-26T07:00,2010,360,700,0,67.58,56.66,68.4,52.18,67.55,55.07,2.779,1.709,4.806,1.847,68.71,53.19,18.87,0,201856.5,10.91,16.22,12.47,0.71383,1.07,2.959,13.27,98,2.737
101,2010-12-26T08:00,2010,360,800,0,67.52,56.7,68.35,52.29,67.5,55.02,2.798,1.723,4.817,1.855,68.66,53.18,18.6,0,197765.7,10.83,16.06,12.47,0,1.074,2.962,13.27,97,2.709
101,2010-12-26T09:00,2010,360,900,0,67.6,56.61,68.42,52.56,67.57,55.23,2.822,1.746,4.84,1.885,68.73,53.28,18.53,0,196126.9,10.99,15.86,12.34,0,1.076,2.955,13.27,95,2.654
101,2010-12-26T10:00,2010,360,1000,0,67.03,56.37,67.85,51.62,67.01,54.45,2.915,1.84,4.881,1.979,68.16,52.71,18.78,0.001,200055,10.66,16.23,12.56,1.38522,1.075,2.902,13.27,98,2.737
101,2010-12-26T11:00,2010,360,1100,0,67.58,56.75,68.41,52.89,67.55,55.18,2.99,1.928,4.99,2.072,68.71,53.38,18.81,0,196726.5,10.83,15.52,12.37,0,1.062,2.918,13.27,97,2.709
101,2010-12-26T12:00,2010,360,1200,0,67.04,56.69,67.86,52.52,67.01,55.06,3.221,2.168,5.187,2.31,68.15,53.24,18.82,0,191271.9,10.35,15.34,11.94,0.52881,1.052,2.876,13.27,93,2.598
101,2010-12-26T13:00,2010,360,1300,0,67.49,56.59,68.32,53.52,67.45,55.45,3.628,2.585,5.564,2.731,68.6,53.52,18.81,0,191483.4,10.9,14.8,12,0,1.043,2.833,13.27,94,2.626
101,2010-12-26T14:00,2010,360,1400,0,67.53,56.76,68.36,53.11,67.49,55.24,3.947,2.925,5.844,3.072,68.64,53.44,18.93,0,195642.2,10.77,15.25,12.25,0.6877,1.022,2.772,13.27,97,2.709
101,2010-12-26T15:00,2010,360,1500,0,67.66,57.06,68.49,53.26,67.63,55.36,4.076,3.044,5.961,3.195,68.77,53.65,19.07,0,196167.3,10.6,15.23,12.27,0.16768,1.032,2.766,13.27,96,2.682
101,2010-12-26T16:00,2010,360,1600,0,66.95,57.09,67.76,52.93,66.91,54.95,3.945,2.902,5.879,3.058,68.03,53.44,18.6,0.001,184199.5,9.86,14.83,11.96,0.84604,1.042,2.821,13.27,91,2.542
101,2010-12-26T17:00,2010,360,1700,0,67.53,56.42,68.35,52.39,67.5,54.97,3.575,2.521,5.489,2.679,68.65,53.09,18.8,0,201086,11.12,15.97,12.53,0,1.054,2.809,13.27,99,2.765
101,2010-12-26T18:00,2010,360,1800,0,67.49,56.21,68.3,51.33,67.46,54.47,3.066,1.982,5.024,2.147,68.61,52.59,19.01,0,211756.8,11.28,16.97,12.99,0,1.084,2.877,13.27,104,2.905
101,2010-12-26T19:00,2010,360,1900,0,67.45,56.42,68.27,51.36,67.41,55.1,2.69,1.609,4.684,1.76,68.57,52.85,18.88,0,205268.8,11.03,16.92,12.31,0,1.081,2.924,13.27,101,2.821
101,2010-12-26T20:00,2010,360,2000,0,67.63,56.54,68.45,52.1,67.6,55.1,2.449,1.36,4.441,1.507,68.76,53.07,19.01,0,205048.4,11.09,16.35,12.49,0,1.089,2.935,13.27,102,2.849
101,2010-12-26T21:00,2010,360,2100,0,67.58,56.63,68.4,52.46,67.54,55.37,2.374,1.289,4.4,1.433,68.7,53.23,19,0,200433.5,10.95,15.94,12.17,0.1792,1.085,2.966,13.28,100,2.793
101,2010-12-26T22:00,2010,360,2200,0,67.43,57.08,68.24,52.8,67.38,55.79,2.555,1.462,4.509,1.602,68.53,53.61,19.07,0,192495.8,10.35,15.44,11.59,0.7266,1.093,2.906,13.28,96,2.682
101,2010-12-26T23:00,2010,360,2300,0,67.52,56.74,68.33,52.82,67.48,55.52,2.783,1.692,4.681,1.834,68.63,53.4,19.04,0.001,196568.8,10.77,15.51,11.96,0.86206,1.091,2.847,13.28,98,2.737
101,2010-12-27T00:00,2010,361,0,0,67.49,56.71,68.31,52.35,67.45,55.46,2.916,1.826,4.758,1.979,68.6,53.24,19.12,0,200033,10.78,15.96,12,0.33984,1.09,2.779,13.28,100,2.793
101,2010-12-27T01:00,2010,361,100,0,67.54,56.93,68.34,53.44,67.5,56.19,2.988,1.886,4.778,2.035,68.65,53.8,19.09,0,189842.4,10.61,14.9,11.31,0,1.102,2.743,13.29,96,2.682
101,2010-12-27T02:00,2010,361,200,0,67.37,56.6,68.17,52.18,67.33,55.51,3.246,2.178,5.032,2.324,68.47,53.16,19.05,0,198542.9,10.77,15.99,11.83,0.33239,1.068,2.708,13.28,100,2.793
101,2010-12-27T03:00,2010,361,300,0,67.51,56.49,68.32,52.23,67.47,55.26,3.328,2.325,5.198,2.452,68.62,53.11,19.01,0,201934,11.02,16.09,12.21,0,1.003,2.747,13.28,101,2.821
101,2010-12-27T04:00,2010,361,400,0,67.47,56.54,68.29,52.13,67.44,55.22,3.169,2.157,5.024,2.289,68.6,53.07,19.07,0,202407.5,10.93,16.16,12.21,0,1.012,2.735,13.28,103,2.877
101,2010-12-27T05:00,2010,361,500,0,67.58,56.27,68.39,52.88,67.53,55.22,2.968,1.949,4.85,2.072,68.7,53.14,18.96,0,200417,11.31,15.52,12.31,0.16854,1.019,2.778,13.28,101,2.821
101,2010-12-27T06:00,2010,361,600,0,67.45,56.36,68.27,52.29,67.41,54.72,2.829,1.785,4.672,1.928,68.58,52.84,18.9,0.001,203016.6,11.09,15.98,12.69,0.81464,1.044,2.744,13.29,104,2.905
101,2010-12-27T07:00,2010,361,700,0,67.41,56.8,68.22,52.21,67.37,54.76,2.666,1.605,4.499,1.75,68.54,53,18.89,0,200116.6,10.61,16.01,12.61,0,1.062,2.749,13.29,101,2.821
101,2010-12-27T08:00,2010,361,800,0,67.54,56.47,68.35,52.11,67.5,55.04,2.498,1.451,4.343,1.579,68.67,52.94,18.74,0,201241.6,11.07,16.24,12.46,0,1.046,2.764,13.29,101,2.821
101,2010-12-27T09:00,2010,361,900,0,67.48,56.21,68.29,52.7,67.43,55.01,2.393,1.344,4.228,1.47,68.61,52.9,18.77,0,199093.3,11.28,15.58,12.42,0,1.048,2.758,13.29,101,2.821
101,2010-12-27T10:00,2010,361,1000,0,67.06,55.81,67.86,53.12,67,55.27,2.375,1.311,4.224,1.435,68.16,52.96,18.83,0.001,191859.7,11.25,14.74,11.72,1.00817,1.065,2.788,13.29,97,2.709
101,2010-12-27T11:00,2010,361,1100,0,67.21,56.52,68.02,52.75,67.18,54.98,2.486,1.431,4.308,1.558,68.36,53.04,18.92,0,195016.7,10.7,15.27,12.2,0.16857,1.055,2.75,13.29,99,2.765
101,2010-12-27T12:00,2010,361,1200,0,67.37,56.48,68.17,52.69,67.33,55.14,2.643,1.603,4.42,1.736,68.51,53.01,18.76,0,195365.6,10.88,15.48,12.19,0,1.04,2.684,13.29,99,2.765
101,2010-12-27T13:00,2010,361,1300,0,67.4,55.69,68.21,51.73,67.37,54.42,2.515,1.482,4.2,1.626,68.56,52.21,18.82,0,209180.8,11.71,16.49,12.96,0,1.033,2.574,13.3,106,2.961
101,2010-12-27T14:00,2010,361,1400,0,67.47,56.85,68.28,52.35,67.43,54.71,2.324,1.29,4.109,1.415,68.62,52.92,18.79,0,199309.6,10.63,15.94,12.73,0,1.034,2.694,13.3,99,2.765
101,2010-12-27T15:00,2010,361,1500,0,67.48,56.45,68.29,52.67,67.46,54.8,2.227,1.199,4.012,1.335,68.63,52.88,19.04,0,202100.9,11.03,15.62,12.66,0,1.028,2.678,13.3,102,2.849
101,2010-12-27T16:00,2010,361,1600,0,67.41,56.57,68.22,53.02,67.37,54.8,2.066,1.023,3.825,1.162,68.55,52.93,18.9,0,197017,10.84,15.2,12.57,0.62971,1.044,2.663,13.3,99,2.765
101,2010-12-27T17:00,2010,361,1700,0,66.15,55.53,66.94,51.16,66.11,53.28,1.776,0.764,3.536,0.901,67.28,51.58,18.88,0,200052.5,10.61,15.79,12.83,0.67261,1.012,2.635,13.31,100,2.793
101,2010-12-27T18:00,2010,361,1800,0,67.29,55.92,68.12,50.93,67.27,53.98,1.432,0.429,3.255,0.567,68.47,51.98,18.91,0,213750.3,11.37,17.18,13.29,0.15822,1.003,2.688,13.31,107,2.989
101,2010-12-27T19:00,2010,361,1900,0,66.48,55.2,67.29,50.64,66.45,53.43,1.085,0.078,2.928,0.202,67.63,51.44,18.91,0,209217.8,11.29,16.65,13.02,0.32247,1.007,2.726,13.31,104,2.905
101,2010-12-27T20:00,2010,361,2000,0,67.37,55.93,68.21,51.66,67.35,54.17,0.808,-0.211,2.625,-0.081,68.58,52.09,18.85,0,209674.6,11.44,16.55,13.19,0,1.019,2.706,13.32,104,2.905
101,2010-12-27T21:00,2010,361,2100,0,67.23,55.95,68.07,51.77,67.2,54.14,0.694,-0.324,2.519,-0.191,68.42,52.18,19.07,0,209341.9,11.28,16.3,13.06,0.17068,1.018,2.711,13.32,105,2.933
101,2010-12-27T22:00,2010,361,2200,0,67.32,56.33,68.15,51.48,67.3,54.08,0.614,-0.437,2.409,-0.302,68.52,52.21,19.05,0,210324,10.99,16.67,13.21,0.16215,1.051,2.71,13.32,104,2.905
101,2010-12-27T23:00,2010,361,2300,0,67.32,56.06,68.17,52.78,67.3,54.05,0.441,-0.571,2.26,-0.44,68.52,52.34,18.91,0,203692.8,11.26,15.39,13.24,0,1.012,2.7,13.33,102,2.849
101,2010-12-28T00:00,2010,362,0,0,67.25,56.22,68.1,51.93,67.22,54.07,0.188,-0.826,2.082,-0.697,68.45,52.26,18.81,0,204997.6,11.03,16.17,13.16,0,1.014,2.779,13.33,102,2.849
101,2010-12-28T01:00,2010,362,100,0,66.53,55.66,67.37,52.4,66.52,53.26,0.055,-0.964,1.936,-0.831,67.73,51.86,18.91,0.001,199736.8,10.86,14.97,13.26,1.01543,1.019,2.767,13.33,100,2.793
101,2010-12-28T02:00,2010,362,200,0,67.07,55.24,67.93,51.7,67.04,53.72,-0.096,-1.108,1.838,-0.977,68.27,51.83,18.96,0,211897.5,11.83,16.23,13.33,0,1.012,2.815,13.33,105,2.933
101,2010-12-28T03:00,2010,362,300,0,67.28,55.82,68.14,51.21,67.26,53.8,-0.252,-1.255,1.689,-1.127,68.5,51.93,18.93,0,213967.8,11.46,16.93,13.47,0.50141,1.002,2.816,13.33,106,2.961
101,2010-12-28T04:00,2010,362,400,0,67.24,56.03,68.11,51.29,67.24,53.53,-0.402,-1.399,1.549,-1.267,68.47,51.95,18.9,0,213079,11.22,16.82,13.71,0,0.997,2.816,13.33,105,2.933
101,2010-12-28T05:00,2010,362,500,0,67.23,55.7,68.1,51.17,67.22,53.8,-0.563,-1.572,1.409,-1.442,68.46,51.89,18.78,0,212468.7,11.53,16.93,13.42,0,1.009,2.852,13.33,105,2.933
101,2010-12-28T06:00,2010,362,600,0,67.3,56.14,68.17,51.95,67.28,54.12,-0.612,-1.62,1.351,-1.49,68.52,52.33,18.79,0,205621,11.16,16.22,13.17,0.15796,1.008,2.841,13.33,102,2.849
101,2010-12-28T07:00,2010,362,700,0,67.07,56.01,67.95,51.18,67.06,53.29,-0.596,-1.631,1.338,-1.484,68.3,51.9,18.99,0,213328.7,11.07,16.77,13.76,0,1.035,2.822,13.33,105,2.933
101,2010-12-28T08:00,2010,362,800,0,67.19,55.74,68.08,51.52,67.18,53.6,-0.59,-1.621,1.34,-1.472,68.42,51.98,18.98,0.001,213203.1,11.46,16.56,13.57,1.03052,1.031,2.812,13.33,105,2.933
101,2010-12-28T09:00,2010,362,900,0,67.44,56.36,68.31,52.17,67.42,54.38,-0.353,-1.388,1.576,-1.255,68.66,52.58,18.92,0.001,205753.5,11.09,16.14,13.04,1.1936,1.035,2.832,13.33,101,2.821
101,2010-12-28T10:00,2010,362,1000,0,66.51,56.47,67.36,52.58,66.48,54.55,0.238,-0.757,2.092,-0.651,67.69,52.72,18.89,0,187623.2,10.04,14.78,11.93,0,0.995,2.744,13.33,93,2.598
101,2010-12-28T11:00,2010,362,1100,0,67.38,56.77,68.24,53.44,67.35,55.04,1.174,0.145,2.976,0.285,68.57,53.17,18.78,0.001,191292.8,10.61,14.79,12.3,0.7872,1.029,2.691,13.33,94,2.626
101,2010-12-28T12:00,2010,362,1200,0,67.38,56.93,68.21,53.13,67.35,55.07,2.474,1.491,4.175,1.61,68.55,53.23,18.9,0,192914.6,10.45,15.08,12.27,0.46783,0.984,2.565,13.32,96,2.682
101,2010-12-28T13:00,2010,362,1300,0,66.83,56.91,67.65,53.91,66.79,55.24,3.841,2.887,5.475,2.998,67.95,53.52,18.99,0,180558.6,9.92,13.74,11.56,0.15139,0.955,2.477,13.31,89,2.486
101,2010-12-28T14:00,2010,362,1400,0,67.66,57.13,68.47,54.99,67.63,55.69,4.921,3.986,6.447,4.105,68.79,53.94,18.91,0,183578.9,10.52,13.48,11.94,0.56156,0.935,2.343,13.31,91,2.542
101,2010-12-28T15:00,2010,362,1500,0,67.5,57.08,68.31,54.03,67.47,55.55,5.558,4.626,7.088,4.749,68.62,53.73,18.96,0,187498,10.42,14.28,11.92,0.55918,0.932,2.34,13.29,93,2.598
101,2010-12-28T16:00,2010,362,1600,0,67.1,57.5,67.89,54.51,67.06,55.66,5.811,4.856,7.369,4.977,68.17,54.04,18.89,0,175400,9.6,13.38,11.4,0.43496,0.955,2.392,13.28,87,2.43
101,2010-12-28T17:00,2010,362,1700,0,67.46,57.15,68.26,53.53,67.43,55.04,5.74,4.775,7.393,4.891,68.57,53.58,18.65,0,188563.4,10.31,14.74,12.39,0,0.965,2.502,13.28,93,2.598
101,2010-12-28T18:00,2010,362,1800,0,67.56,56.97,68.37,52.87,67.53,55.05,5.556,4.552,7.227,4.676,68.65,53.42,18.76,0,195384.1,10.58,15.5,12.47,0,1.004,2.551,13.27,96,2.682
101,2010-12-28T19:00,2010,362,1900,0,67.61,57.16,68.42,52.94,67.57,55.03,5.296,4.301,7.026,4.424,68.71,53.49,18.84,0,195763.5,10.45,15.48,12.55,0.15349,0.995,2.603,13.27,96,2.682
101,2010-12-28T20:00,2010,362,2000,0,67.59,57.19,68.4,53.11,67.55,55.29,5.016,4.003,6.758,4.128,68.69,53.63,18.95,0,194116,10.4,15.28,12.26,0.15925,1.013,2.63,13.27,95,2.654
101,2010-12-28T21:00,2010,362,2100,0,67.68,57.37,68.49,53.01,67.65,54.77,4.793,3.757,6.526,3.875,68.78,53.51,18.94,0,197766.5,10.31,15.48,12.87,0.1608,1.036,2.652,13.27,96,2.682
101,2010-12-28T22:00,2010,362,2200,0,67.56,56.66,68.39,52.83,67.53,54.71,4.55,3.496,6.37,3.633,68.67,53.21,18.83,0,199668.8,10.9,15.55,12.82,0,1.054,2.737,13.27,98,2.737
101,2010-12-28T23:00,2010,362,2300,0,67.69,57.21,68.51,53.14,67.65,55.19,4.317,3.248,6.151,3.374,68.79,53.64,18.93,0,195771.4,10.48,15.37,12.46,0,1.069,2.777,13.27,96,2.682
101,2010-12-29T00:00,2010,363,0,0,67.59,56.97,68.42,53.44,67.55,55,4.237,3.154,6.068,3.289,68.7,53.56,18.93,0,195012.7,10.62,14.98,12.55,0.67564,1.083,2.779,13.27,96,2.682
101,2010-12-29T01:00,2010,363,100,0,67.52,57.62,68.35,53.95,67.48,54.87,4.054,2.968,5.923,3.094,68.62,53.86,18.83,0,187791,9.9,14.4,12.6,0,1.086,2.828,13.27,91,2.542
101,2010-12-29T02:00,2010,363,200,0,66.99,56.71,67.81,52.48,66.96,54.86,3.926,2.837,5.77,2.958,68.09,53.2,18.93,0.001,192683.7,10.27,15.33,12.1,1.36803,1.089,2.812,13.27,94,2.626
101,2010-12-29T03:00,2010,363,300,0,67.48,56.88,68.31,53.19,67.45,55.1,4.019,2.917,5.867,3.032,68.6,53.5,18.89,0,194230.4,10.6,15.12,12.35,0,1.102,2.835,13.27,95,2.654
101,2010-12-29T04:00,2010,363,400,0,67.76,57.75,68.59,53.75,67.72,55.72,4.321,3.213,6.16,3.325,68.86,54.15,18.93,0,188387.4,10.01,14.84,12,0,1.108,2.835,13.27,92,2.57
101,2010-12-29T05:00,2010,363,500,0,67.41,57.63,68.22,53.91,67.36,55.65,4.712,3.612,6.482,3.721,68.48,54.13,18.81,0,181953.2,9.78,14.32,11.71,0,1.101,2.761,13.26,88,2.458
101,2010-12-29T06:00,2010,363,600,0,67.18,57.28,68,53.01,67.16,54.87,5.049,3.976,6.778,4.084,68.28,53.52,18.96,0,190404.2,9.9,14.99,12.29,0.31978,1.073,2.694,13.26,94,2.626
101,2010-12-29T07:00,2010,363,700,0,67.87,58.28,68.69,54.15,67.83,55.69,5.264,4.194,7.005,4.302,68.97,54.44,18.7,0,183256.4,9.59,14.54,12.14,0,1.07,2.703,13.26,88,2.458
101,2010-12-29T08:00,2010,363,800,0,66.93,56.73,67.74,53.02,66.89,55.03,5.327,4.234,7.083,4.354,67.99,53.4,18.79,0.001,186667.7,10.21,14.72,11.86,0.85007,1.093,2.728,13.26,91,2.542
101,2010-12-29T09:00,2010,363,900,0,67.79,57.82,68.61,54.25,67.76,55.68,5.545,4.442,7.25,4.561,68.89,54.29,18.79,0,184696.5,9.97,14.36,12.08,0,1.102,2.689,13.26,90,2.514
101,2010-12-29T10:00,2010,363,1000,0,67.3,57.26,68.11,53.67,67.26,55.76,5.93,4.845,7.586,4.954,68.37,53.99,18.8,0,182599.1,10.04,14.43,11.5,0.16123,1.086,2.632,13.25,89,2.486
101,2010-12-29T11:00,2010,363,1100,0,67.79,57.78,68.59,54.02,67.75,56.15,6.411,5.329,8.03,5.448,68.86,54.36,18.74,0,183197.3,10.01,14.56,11.61,0.15567,1.082,2.584,13.25,90,2.514
101,2010-12-29T12:00,2010,363,1200,0,67.84,57.98,68.62,53.98,67.79,56.01,6.922,5.863,8.51,5.993,68.9,54.38,18.93,0,185514.9,9.86,14.64,11.78,0.15163,1.058,2.522,13.25,91,2.542
101,2010-12-29T13:00,2010,363,1300,0,67.84,57.59,68.63,54.17,67.79,56.24,7.528,6.494,9.11,6.624,68.89,54.38,19.04,0,186429.1,10.25,14.46,11.55,0.14975,1.034,2.487,13.25,92,2.57
101,2010-12-29T14:00,2010,363,1400,0,67.92,58.31,68.71,54.98,67.87,56.11,8.07,7.03,9.63,7.153,68.96,54.81,18.94,0.001,179502.4,9.61,13.73,11.76,1.37976,1.035,2.479,13.24,88,2.458
101,2010-12-29T15:00,2010,363,1500,0,67.81,57.77,68.6,55.04,67.77,56.02,8.47,7.431,10.02,7.559,68.85,54.61,18.97,0.001,181109.3,10.05,13.56,11.75,1.21517,1.039,2.458,13.23,90,2.514
101,2010-12-29T16:00,2010,363,1600,0,67.92,58.01,68.71,54.71,67.88,56.18,8.5,7.459,10.08,7.59,68.96,54.73,18.99,0,182604.1,9.91,14,11.7,0.15084,1.039,2.491,13.23,90,2.514
101,2010-12-29T17:00,2010,363,1700,0,67.77,57.66,68.54,54.09,67.72,55.78,8.33,7.26,9.95,7.401,68.79,54.32,19.03,0,187561.9,10.11,14.45,11.94,0,1.075,2.549,13.23,92,2.57
101,2010-12-29T18:00,2010,363,1800,0,67.95,57.6,68.72,53.85,67.9,56.18,8.1,7.012,9.71,7.146,68.99,54.4,18.95,0.001,189052.8,10.35,14.87,11.72,0.7924,1.091,2.567,13.23,93,2.598
101,2010-12-29T19:00,2010,363,1900,0,67.91,57.5,68.69,54.33,67.87,55.65,7.922,6.818,9.54,6.951,68.95,54.27,18.97,0,189511.8,10.41,14.36,12.22,0,1.104,2.591,13.23,93,2.598
101,2010-12-29T20:00,2010,363,2000,0,67.88,58.39,68.66,54.12,67.83,55.92,7.789,6.675,9.45,6.805,68.91,54.67,18.99,0,184271.1,9.49,14.54,11.91,0.16451,1.115,2.643,13.23,90,2.514
101,2010-12-29T21:00,2010,363,2100,0,67.86,57.81,68.64,53.7,67.82,56.14,7.716,6.599,9.37,6.733,68.9,54.44,18.94,0,187671.7,10.06,14.94,11.68,0.66279,1.117,2.635,13.23,92,2.57
101,2010-12-29T22:00,2010,363,2200,0,67.85,57.82,68.63,54.41,67.8,56.01,7.674,6.549,9.33,6.682,68.88,54.56,18.97,0,184615.9,10.02,14.22,11.8,0.33361,1.125,2.65,13.23,90,2.514
101,2010-12-29T23:00,2010,363,2300,0,67.94,57.84,68.72,54.09,67.89,55.93,7.572,6.425,9.19,6.565,68.98,54.48,19.15,0.001,189787.5,10.1,14.63,11.96,1.13908,1.147,2.63,13.22,93,2.598
101,2010-12-30T00:00,2010,364,0,0,67.91,57.67,68.7,54.22,67.87,55.98,7.302,6.148,9,6.295,68.95,54.46,18.9,0,186966.7,10.25,14.48,11.89,0.16872,1.154,2.7,13.23,91,2.542
101,2010-12-30T01:00,2010,364,100,0,67.82,57.6,68.6,54.35,67.77,55.68,6.864,5.697,8.6,5.847,68.87,54.37,18.74,0,185053.6,10.22,14.25,12.09,0.50672,1.167,2.756,13.23,91,2.542
101,2010-12-30T02:00,2010,364,200,0,67.83,57.19,68.61,53.24,67.79,55.25,6.388,5.203,8.13,5.352,68.9,53.83,18.89,0,196754.7,10.65,15.37,12.54,0.17768,1.185,2.774,13.23,96,2.682
101,2010-12-30T03:00,2010,364,300,0,67.77,57.2,68.56,53.37,67.73,55.66,5.863,4.676,7.631,4.824,68.83,53.98,19.03,0,194397.8,10.57,15.19,12.07,0.71104,1.187,2.806,13.23,95,2.654
101,2010-12-30T04:00,2010,364,400,0,67.3,57.33,68.09,53.98,67.27,55.29,5.414,4.205,7.193,4.357,68.36,54.02,18.93,0,184402.2,9.97,14.1,11.97,0.69738,1.209,2.836,13.23,90,2.514
101,2010-12-30T05:00,2010,364,500,0,67.71,57.52,68.51,53.44,67.68,55.27,4.976,3.745,6.792,3.898,68.79,53.96,18.86,0,191774.6,10.19,15.06,12.4,0,1.231,2.894,13.24,93,2.598
101,2010-12-30T06:00,2010,364,600,0,67.16,56.83,67.94,52.63,67.12,54.84,4.665,3.45,6.457,3.589,68.23,53.38,18.96,0,194218.6,10.33,15.31,12.29,0.17559,1.215,2.868,13.25,94,2.626
101,2010-12-30T07:00,2010,364,700,0,67.12,56.79,67.91,53.1,67.09,54.8,4.392,3.177,6.214,3.315,68.2,53.43,18.83,0,190418.9,10.33,14.81,12.29,0,1.215,2.899,13.25,93,2.598
101,2010-12-30T08:00,2010,364,800,0,67.03,56.97,67.83,52.72,67,54.42,4.203,2.981,5.986,3.115,68.11,53.27,18.96,0,193309.1,10.07,15.12,12.58,0.35845,1.222,2.872,13.25,94,2.626
101,2010-12-30T09:00,2010,364,900,0,67.16,57.27,67.95,53.34,67.12,55.09,4.181,2.964,5.963,3.091,68.23,53.72,18.8,0,185467.1,9.88,14.61,12.02,0,1.218,2.872,13.25,89,2.486
101,2010-12-30T10:00,2010,364,1000,0,67.75,57.75,68.57,54.17,67.72,55.8,4.599,3.411,6.326,3.512,68.84,54.28,18.93,0,185667.5,10,14.39,11.92,0.34359,1.188,2.813,13.25,91,2.542
101,2010-12-30T11:00,2010,364,1100,0,67.77,58.11,68.58,54.44,67.72,56.08,5.428,4.212,7.105,4.353,68.85,54.56,18.84,0,180385.3,9.67,14.14,11.64,0,1.216,2.753,13.25,88,2.458
101,2010-12-30T12:00,2010,364,1200,0,67.77,58.2,68.57,54.5,67.73,56.1,6.613,5.431,8.19,5.551,68.83,54.63,19.06,0,181588.8,9.57,14.07,11.63,0.67023,1.182,2.641,13.25,88,2.458
101,2010-12-30T13:00,2010,364,1300,0,67.84,57.7,68.61,53.9,67.79,56.45,7.864,6.756,9.42,6.869,68.88,54.47,19.04,0,186172,10.14,14.71,11.34,0.47761,1.108,2.553,13.24,91,2.542
101,2010-12-30T14:00,2010,364,1400,0,67.94,57.93,68.71,54.59,67.89,56.74,8.97,7.886,10.48,7.999,68.97,54.83,19.04,0,181446.7,10.01,14.12,11.16,0.15499,1.083,2.482,13.23,88,2.458
101,2010-12-30T15:00,2010,364,1500,0,67.95,58.13,68.7,54.47,67.89,56.95,9.74,8.64,11.21,8.77,68.95,54.99,19.13,0,180840.7,9.83,14.23,10.94,0.46754,1.1,2.441,13.23,88,2.458
101,2010-12-30T16:00,2010,364,1600,0,67.93,58.06,68.69,54.23,67.88,56.75,10.05,8.94,11.54,9.07,68.92,54.89,19.22,0,184061.7,9.86,14.46,11.13,0.47473,1.115,2.465,13.22,90,2.514
101,2010-12-30T17:00,2010,364,1700,0,67.91,57.76,68.66,53.6,67.86,56.22,9.89,8.75,11.39,8.89,68.9,54.5,19.09,0,190007,10.15,15.06,11.64,0,1.149,2.5,13.21,92,2.57
101,2010-12-30T18:00,2010,364,1800,0,67.93,57.5,68.69,53.05,67.89,55.9,9.43,8.26,10.98,8.42,68.94,54.19,19.02,0,195503.3,10.43,15.64,11.99,0,1.169,2.564,13.21,95,2.654
101,2010-12-30T19:00,2010,364,1900,0,67.92,57.17,68.68,52.91,67.88,55.88,8.94,7.732,10.51,7.888,68.94,54.02,19.05,0,198219.6,10.75,15.78,12,0.50085,1.208,2.621,13.21,96,2.682
101,2010-12-30T20:00,2010,364,2000,0,67.89,57.38,68.64,53.01,67.85,55.84,8.51,7.281,10.1,7.44,68.9,54.09,19.28,0,198630.8,10.51,15.63,12.01,0,1.227,2.663,13.21,97,2.709
101,2010-12-30T21:00,2010,364,2100,0,67.91,57.16,68.67,53.07,67.87,55.79,8.12,6.907,9.78,7.057,68.93,54,19.26,0.001,199819.9,10.75,15.59,12.08,1.1924,1.216,2.722,13.21,97,2.709
101,2010-12-30T22:00,2010,364,2200,0,67.9,57.23,68.65,53.2,67.86,55.94,7.882,6.661,9.52,6.806,68.92,54.09,19.27,0,198018.4,10.66,15.46,11.92,0.17101,1.221,2.714,13.21,97,2.709
101,2010-12-30T23:00,2010,364,2300,0,67.86,57.16,68.63,52.64,67.83,55.67,7.566,6.341,9.22,6.487,68.89,53.85,19.24,0,201860.7,10.7,15.99,12.16,0,1.225,2.732,13.21,98,2.737
101,2010-12-31T00:00,2010,365,0,0,67.98,57.43,68.75,53.6,67.94,56.05,7.299,6.069,8.99,6.205,69.01,54.27,18.98,0.001,192660.1,10.55,15.15,11.89,1.01466,1.23,2.786,13.21,94,2.626
101,2010-12-31T01:00,2010,365,100,0,67.84,57.39,68.61,53.75,67.8,55.77,7.107,5.867,8.81,6.005,68.87,54.2,18.9,0,190590.6,10.45,14.87,12.03,0,1.24,2.801,13.22,93,2.598
101,2010-12-31T02:00,2010,365,200,0,67.9,57.62,68.68,53.68,67.87,56.1,6.962,5.739,8.69,5.869,68.95,54.37,18.93,0,189392.7,10.28,15,11.76,0.34818,1.224,2.821,13.22,92,2.57
101,2010-12-31T03:00,2010,365,300,0,68.04,57.99,68.83,54.77,68,56.11,6.971,5.728,8.65,5.859,69.09,54.73,18.92,0,183918.2,10.05,14.06,11.88,0.17709,1.243,2.793,13.22,90,2.514
101,2010-12-31T04:00,2010,365,400,0,67.79,57.89,68.57,54.61,67.74,56.55,7.018,5.799,8.74,5.926,68.82,54.81,18.84,0,178343.6,9.9,13.96,11.19,0,1.22,2.812,13.22,87,2.43
101,2010-12-31T05:00,2010,365,500,0,67.93,58.25,68.72,55.4,67.89,55.93,7.117,5.881,8.81,6.018,68.96,54.88,18.86,0,178020.3,9.68,13.33,11.96,0.50433,1.235,2.796,13.22,87,2.43
101,2010-12-31T06:00,2010,365,600,0,67.95,58.23,68.73,54.78,67.91,55.98,7.248,6.028,8.91,6.154,68.98,54.76,18.96,0,182350,9.72,13.95,11.93,0,1.22,2.758,13.22,89,2.486
101,2010-12-31T07:00,2010,365,700,0,67.86,57.97,68.65,54.84,67.82,56.5,7.378,6.173,9.05,6.296,68.89,54.86,18.96,0,179246.6,9.88,13.81,11.31,0.69383,1.205,2.757,13.22,87,2.43
101,2010-12-31T08:00,2010,365,800,0,67.84,57.82,68.63,54.28,67.8,56.19,7.6,6.39,9.23,6.518,68.87,54.59,19.17,0,186239.3,10.02,14.35,11.61,0,1.21,2.716,13.22,91,2.542
101,2010-12-31T09:00,2010,365,900,0,68.04,58.34,68.83,54.79,68,56.43,7.933,6.729,9.55,6.856,69.07,54.98,18.99,0.001,181149.6,9.7,14.04,11.57,1.21574,1.204,2.695,13.22,88,2.458
101,2010-12-31T10:00,2010,365,1000,0,67.38,57.88,68.16,54.85,67.34,56.19,8.39,7.183,9.94,7.314,68.38,54.74,18.94,0,173676.4,9.5,13.31,11.15,0.16675,1.208,2.624,13.22,85,2.374
101,2010-12-31T11:00,2010,365,1100,0,67.87,58.15,68.64,54.24,67.83,56.62,8.84,7.689,10.3,7.835,68.91,54.86,19,0,181288.9,9.71,14.41,11.21,0.1297,1.146,2.468,13.22,88,2.458
101,2010-12-31T12:00,2010,365,1200,0,68.03,58.4,68.81,54.82,67.99,56.64,9.5,8.35,11.02,8.48,69.04,55.11,19.06,0,180020.8,9.63,13.99,11.36,0.32092,1.152,2.545,13.21,87,2.43
101,2010-12-31T13:00,2010,365,1300,0,68,58.53,68.77,55.53,67.96,56.75,10.13,8.96,11.58,9.09,68.99,55.35,19.12,0.001,175132,9.47,13.25,11.21,0.97289,1.169,2.488,13.21,86,2.402
101,2010-12-31T14:00,2010,365,1400,0,68.11,59.43,68.84,55.9,68.05,57.27,11.03,9.87,12.47,10.01,69.07,55.94,19.19,0,167922.3,8.68,12.95,10.78,0.3196,1.151,2.463,13.2,82,2.291
101,2010-12-31T15:00,2010,365,1500,0,68.08,58.89,68.81,56.15,68.02,57.52,11.66,10.5,13.09,10.64,69.03,55.92,18.88,0,164949.6,9.19,12.66,10.5,0,1.156,2.447,13.2,80,2.235
101,2010-12-31T16:00,2010,365,1600,0,68.07,59.03,68.8,55.46,68.03,57.08,11.81,10.63,13.17,10.79,69.03,55.6,18.92,0,170270.2,9.04,13.34,10.95,0.15856,1.178,2.381,13.2,84,2.346
101,2010-12-31T17:00,2010,365,1700,0,68.16,58.97,68.89,54.84,68.11,57.06,11.57,10.39,12.95,10.55,69.12,55.46,18.9,0,175002,9.19,14.05,11.05,0,1.18,2.401,13.2,85,2.374
101,2010-12-31T18:00,2010,365,1800,0,68.09,58.52,68.83,54.4,68.04,57.01,11.24,10.05,12.7,10.2,69.05,55.27,18.93,0,179100,9.58,14.42,11.04,0,1.195,2.505,13.2,86,2.402
101,2010-12-31T19:00,2010,365,1900,0,68.12,58.28,68.86,55.03,68.08,56.79,10.9,9.66,12.31,9.82,69.09,55.14,18.97,0,179173.5,9.84,13.84,11.29,0,1.238,2.494,13.2,88,2.458
101,2010-12-31T20:00,2010,365,2000,0,68.13,58.7,68.86,55.3,68.07,56.68,10.69,9.44,12.17,9.6,69.08,55.38,18.79,0,174402.6,9.42,13.56,11.4,0,1.246,2.571,13.2,86,2.402
101,2010-12-31T21:00,2010,365,2100,0,68.16,58.66,68.9,55.45,68.12,56.85,10.45,9.17,11.96,9.33,69.13,55.45,19.01,0,175720.4,9.51,13.46,11.27,0.68492,1.276,2.624,13.19,86,2.402
101,2010-12-31T22:00,2010,365,2200,0,68.14,58.67,68.87,55.91,68.08,57.06,10.29,9,11.84,9.16,69.09,55.64,19.11,0,172610,9.46,12.96,11.02,0.69537,1.281,2.678,13.19,84,2.346
101,2010-12-31T23:00,2010,365,2300,0,68.13,58.29,68.86,54.5,68.09,57,10.15,8.86,11.71,9.02,69.11,55.16,19.1,0,182044.4,9.84,14.36,11.09,0.17155,1.297,2.695,13.19,89,2.486
101,2011-01-01T00:00,2011,1,0,0,68.2,59.04,68.94,55.25,68.15,57.08,10.06,8.76,11.6,8.92,69.16,55.64,18.92,0,173287.7,9.16,13.68,11.07,0.17506,1.302,2.682,13.19,84,2.346
101,2011-01-01T01:00,2011,1,100,0,68.05,58.79,68.79,54.9,68,56.54,9.99,8.69,11.53,8.85,69.01,55.29,18.85,0.001,176229.7,9.26,13.89,11.46,1.02281,1.297,2.686,13.19,86,2.402
101,2011-01-01T02:00,2011,1,200,0,68.1,58.68,68.84,54.84,68.05,56.59,9.92,8.65,11.5,8.8,69.06,55.26,18.87,0,177766.5,9.42,14,11.46,0,1.276,2.705,13.2,86,2.402
101,2011-01-01T03:00,2011,1,300,0,68.12,58.33,68.85,55.02,68.07,56.71,9.92,8.62,11.47,8.77,69.08,55.21,18.87,0,178160.5,9.78,13.83,11.35,0,1.3,2.695,13.2,87,2.43
101,2011-01-01T04:00,2011,1,400,0,68.19,58.87,68.92,55.18,68.13,56.88,10,8.7,11.53,8.86,69.15,55.5,18.86,0,174802.1,9.32,13.74,11.25,0,1.304,2.674,13.19,85,2.374
101,2011-01-01T05:00,2011,1,500,0,68.13,58.72,68.87,55.04,68.09,56.77,10.11,8.83,11.65,8.99,69.1,55.37,18.87,0,176074.5,9.4,13.83,11.31,0.17112,1.281,2.661,13.19,86,2.402
101,2011-01-01T06:00,2011,1,600,0,68.21,59.18,68.95,55.89,68.16,57.49,10.27,8.99,11.83,9.14,69.16,55.97,18.74,0,165795.1,9.03,13.06,10.67,0,1.286,2.683,13.19,80,2.235
101,2011-01-01T07:00,2011,1,700,0,68.09,59.3,68.83,55.63,68.05,57.09,10.42,9.12,11.93,9.29,69.05,55.73,18.76,0,166919.5,8.79,13.2,10.96,0,1.295,2.635,13.2,81,2.263
101,2011-01-01T08:00,2011,1,800,0,68.24,59.37,69,56.34,68.2,57.47,10.51,9.24,12.01,9.39,69.2,56.12,18.96,0,165139.8,8.87,12.66,10.73,0.47699,1.273,2.617,13.19,80,2.235
101,2011-01-01T09:00,2011,1,900,0,68.06,58.76,68.81,55.79,68.01,57.23,10.73,9.43,12.19,9.61,69.02,55.61,18.91,0,169011.8,9.3,13.02,10.79,0.6849,1.294,2.579,13.19,83,2.318
101,2011-01-01T10:00,2011,1,1000,0,68.2,59.32,68.94,55.69,68.16,57.6,11.1,9.83,12.47,9.99,69.16,55.95,18.89,0,166841.6,8.88,13.25,10.56,0,1.272,2.48,13.2,80,2.235
101,2011-01-01T11:00,2011,1,1100,0,67.96,58.65,68.69,55.05,67.93,57.37,11.69,10.45,12.99,10.63,68.93,55.36,19.02,0,172121.3,9.31,13.64,10.56,0.16085,1.246,2.361,13.2,84,2.346
101,2011-01-01T12:00,2011,1,1200,0,68.23,59.43,68.95,56.33,68.19,58.25,12.34,11.14,13.59,11.31,69.2,56.19,19.1,0,161818,8.8,12.62,9.94,0.26585,1.197,2.274,13.2,79,2.207
101,2011-01-01T13:00,2011,1,1300,0,68,59.39,68.71,56.16,67.96,57.83,12.97,11.84,14.17,12.01,68.97,56,19.18,0,162086.2,8.61,12.56,10.12,0.59624,1.123,2.16,13.2,79,2.207
101,2011-01-01T14:00,2011,1,1400,0,68.2,59.89,68.91,57.24,68.16,58.22,13.4,12.32,14.58,12.48,69.17,56.53,19.23,0.001,155376.3,8.31,11.67,9.93,1.10175,1.085,2.101,13.2,76,2.123
101,2011-01-01T15:00,2011,1,1500,0,67.95,59.13,68.65,55.74,67.91,57.79,13.71,12.67,14.85,12.83,68.93,55.72,19.17,0,164877.6,8.82,12.9,10.12,0,1.048,2.014,13.2,81,2.263
101,2011-01-01T16:00,2011,1,1600,0,68.07,59.13,68.77,55.66,68.03,57.46,13.66,12.62,14.81,12.79,69.04,55.65,18.99,0,167297.9,8.94,13.11,10.57,0.48008,1.038,2.027,13.2,81,2.263
101,2011-01-01T17:00,2011,1,1700,0,68.04,59.01,68.76,55.51,68.01,57.43,13.29,12.22,14.45,12.39,69.01,55.56,19.01,0.001,168667.2,9.02,13.25,10.58,0.93719,1.072,2.064,13.2,83,2.318
101,2011-01-01T18:00,2011,1,1800,0,68.03,58.76,68.75,54.79,67.99,57.2,12.97,11.89,14.17,12.05,68.99,55.31,19.14,0,175817.5,9.26,13.96,10.79,0.28464,1.081,2.122,13.2,85,2.374
101,2011-01-01T19:00,2011,1,1900,0,68.09,58.93,68.82,54.88,68.05,57.27,12.77,11.67,14,11.83,69.06,55.49,19.22,0.001,175854.9,9.16,13.94,10.78,0.85449,1.1,2.175,13.2,86,2.402
101,2011-01-01T20:00,2011,1,2000,0,68.08,58.96,68.82,54.7,68.05,57.22,12.54,11.41,13.76,11.58,69.06,55.38,19.27,0,177333.5,9.13,14.11,10.84,0,1.137,2.187,13.2,86,2.402
101,2011-01-01T21:00,2011,1,2100,0,68.1,58.93,68.84,54.79,68.07,57.34,12.49,11.35,13.75,11.5,69.07,55.48,19.24,0,176376.1,9.17,14.05,10.73,0.14532,1.143,2.246,13.2,85,2.374
101,2011-01-01T22:00,2011,1,2200,0,68.02,58.61,68.74,54.44,67.99,57.14,12.47,11.3,13.66,11.47,69,55.16,19.32,0.001,180292.3,9.41,14.3,10.85,0.77727,1.162,2.188,13.2,88,2.458
101,2011-01-01T23:00,2011,1,2300,0,68.12,58.71,68.87,55.14,68.09,57.18,12.46,11.31,13.69,11.47,69.09,55.44,19.24,0,176941.8,9.41,13.73,10.91,0.57266,1.151,2.228,13.2,86,2.402
101,2011-01-02T00:00,2011,2,0,0,68.12,58.85,68.86,54.79,68.08,57.13,12.46,11.32,13.72,11.47,69.09,55.42,19.14,0,177286.9,9.28,14.07,10.95,0.44839,1.138,2.255,13.19,86,2.402
