id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-01-02T01:00,2011,2,100,0,68.04,58.46,68.76,54.52,68.01,57.09,12.45,11.29,13.67,11.46,69.02,55.08,19.12,0,179332.6,9.57,14.24,10.92,0,1.161,2.217,13.2,87,2.43
101,2011-01-02T02:00,2011,2,200,0,68.15,58.79,68.89,54.86,68.11,57.17,12.47,11.33,13.72,11.48,69.12,55.42,19.14,0,177456.3,9.36,14.03,10.94,0.32148,1.145,2.246,13.2,87,2.43
101,2011-01-02T03:00,2011,2,300,0,68.06,58.67,68.79,54.5,68.01,57.15,12.54,11.39,13.79,11.54,69.02,55.29,19.13,0,178502.5,9.39,14.3,10.86,0.14766,1.142,2.25,13.19,87,2.43
101,2011-01-02T04:00,2011,2,400,0,68.15,59.27,68.89,55.56,68.11,57.3,12.58,11.42,13.81,11.57,69.11,55.71,19.13,0,170664.1,8.88,13.34,10.81,0.47668,1.162,2.235,13.19,83,2.318
101,2011-01-02T05:00,2011,2,500,0,68.14,59.28,68.88,55.48,68.1,57.22,12.57,11.44,13.79,11.58,69.1,55.72,19.08,0.001,170685.8,8.86,13.4,10.88,0.71198,1.135,2.213,13.2,83,2.318
101,2011-01-02T06:00,2011,2,600,0,68.09,59.05,68.83,55.3,68.05,57.23,12.55,11.41,13.79,11.55,69.05,55.61,19.06,0,171905.4,9.04,13.53,10.82,0.28537,1.144,2.243,13.19,84,2.346
101,2011-01-02T07:00,2011,2,700,0,68.17,59.15,68.91,55.45,68.14,57.5,12.45,11.3,13.73,11.45,69.14,55.78,18.97,0,169700.1,9.02,13.46,10.64,0.60809,1.153,2.281,13.19,82,2.291
101,2011-01-02T08:00,2011,2,800,0,68.08,58.62,68.82,55.14,68.04,57,12.31,11.15,13.58,11.3,69.04,55.35,18.93,0,174775.3,9.46,13.68,11.04,0,1.161,2.282,13.19,86,2.402
101,2011-01-02T09:00,2011,2,900,0,68.05,58.63,68.78,54.31,68.01,57,12.23,11.06,13.49,11.21,69.02,55.19,18.81,0.001,177260.8,9.42,14.47,11.02,0.91382,1.169,2.288,13.19,86,2.402
101,2011-01-02T10:00,2011,2,1000,0,68.18,58.85,68.92,54.81,68.15,57.46,12.12,10.92,13.39,11.08,69.15,55.47,18.92,0,174402.2,9.33,14.11,10.69,0.31873,1.199,2.308,13.19,85,2.374
101,2011-01-02T11:00,2011,2,1100,0,67.62,58.87,68.36,55.68,67.58,57.26,12.37,11.2,13.62,11.35,68.57,55.59,19.01,0.001,163079.8,8.75,12.68,10.33,1.44858,1.175,2.266,13.2,80,2.235
101,2011-01-02T12:00,2011,2,1200,0,68.13,58.79,68.87,55.7,68.09,57.25,12.83,11.71,14.05,11.84,69.1,55.62,19.01,0,171317.8,9.35,13.18,10.84,0.14792,1.123,2.209,13.19,84,2.346
101,2011-01-02T13:00,2011,2,1300,0,68.13,59.53,68.86,56.1,68.1,57.76,13.28,12.18,14.43,12.33,69.09,56.06,19.08,0,163382,8.6,12.76,10.34,0.14062,1.099,2.099,13.2,79,2.207
101,2011-01-02T14:00,2011,2,1400,0,68.1,58.92,68.83,55.28,68.07,57.37,13.49,12.43,14.64,12.58,69.07,55.52,19.04,0,171930.5,9.18,13.55,10.71,0.55319,1.066,2.054,13.2,85,2.374
101,2011-01-02T15:00,2011,2,1500,0,68.14,59.67,68.87,56.28,68.11,57.65,13.58,12.51,14.74,12.66,69.1,56.11,19.05,0,162254.9,8.48,12.59,10.46,0.43629,1.072,2.078,13.2,79,2.207
101,2011-01-02T16:00,2011,2,1600,0,68.1,59.17,68.82,55.86,68.06,57.41,13.48,12.44,14.65,12.59,69.05,55.84,19.15,0.001,168367,8.93,12.97,10.66,0.86878,1.034,2.067,13.2,82,2.291
101,2011-01-02T17:00,2011,2,1700,0,68.04,58.84,68.77,54.99,68.01,57.03,13.02,11.92,14.24,12.08,68.99,55.43,18.99,0,174110.1,9.2,13.78,10.98,0,1.1,2.167,13.19,86,2.402
101,2011-01-02T18:00,2011,2,1800,0,68.13,58.37,68.85,54.24,68.08,56.77,12.31,11.16,13.64,11.3,69.08,55.12,19.01,0,183115.1,9.76,14.62,11.31,0,1.148,2.339,13.19,89,2.486
101,2011-01-02T19:00,2011,2,1900,0,68.11,58.54,68.85,54.19,68.07,56.67,11.56,10.36,12.89,10.5,69.09,55.03,18.88,0,181719.5,9.57,14.66,11.41,0,1.196,2.387,13.19,88,2.458
101,2011-01-02T20:00,2011,2,2000,0,68.18,58.56,68.91,54.88,68.14,56.78,11.07,9.85,12.5,9.98,69.15,55.27,18.9,0,178656.5,9.61,14.03,11.36,0,1.224,2.517,13.19,88,2.458
101,2011-01-02T21:00,2011,2,2100,0,67.81,58.2,68.54,54.59,67.76,56.37,10.6,9.33,12.04,9.47,68.77,54.95,18.84,0,177819.3,9.61,13.94,11.39,0.64439,1.269,2.571,13.19,87,2.43
101,2011-01-02T22:00,2011,2,2200,0,68.14,58.54,68.88,54.9,68.1,56.64,10.16,8.86,11.65,9.01,69.13,55.2,19.1,0,180759.7,9.61,13.98,11.47,0,1.295,2.636,13.2,88,2.458
101,2011-01-02T23:00,2011,2,2300,0,67.92,58.02,68.64,54,67.87,56.23,9.6,8.28,11.11,8.42,68.89,54.69,19.15,0,187078.4,9.9,14.64,11.64,0.17916,1.322,2.682,13.2,92,2.57
101,2011-01-03T00:00,2011,3,0,0,68.07,58.19,68.8,54.68,68.02,56.4,8.98,7.639,10.54,7.788,69.06,54.92,19.13,0,183995.5,9.88,14.11,11.63,0.73388,1.341,2.749,13.2,90,2.514
101,2011-01-03T01:00,2011,3,100,0,67.97,57.65,68.7,54.05,67.93,56.11,8.33,6.974,9.93,7.134,68.99,54.45,19.1,0,189842.8,10.33,14.65,11.82,0.17883,1.354,2.793,13.2,93,2.598
101,2011-01-03T02:00,2011,3,200,0,67.91,57.77,68.64,53.48,67.87,55.96,7.604,6.231,9.26,6.393,68.93,54.29,19.07,0,191648.7,10.14,15.17,11.91,0,1.373,2.87,13.21,94,2.626
101,2011-01-03T03:00,2011,3,300,0,67.9,57.95,68.65,53.4,67.86,55.82,7.09,5.677,8.73,5.826,68.93,54.34,19.03,0,191454.1,9.95,15.25,12.03,0.56874,1.413,2.906,13.21,93,2.598
101,2011-01-03T04:00,2011,3,400,0,66.9,56.87,67.63,53.37,66.85,55.6,6.629,5.204,8.28,5.362,67.89,53.82,18.75,0,179957.2,10.03,14.25,11.25,0,1.425,2.914,13.21,88,2.458
101,2011-01-03T05:00,2011,3,500,0,67.54,56.93,68.29,53.15,67.51,55.66,6.136,4.711,7.824,4.883,68.6,53.74,18.82,0,191156.6,10.61,15.14,11.85,0,1.425,2.941,13.22,95,2.654
101,2011-01-03T06:00,2011,3,600,0,67.8,56.96,68.55,52.56,67.75,55.32,5.556,4.105,7.282,4.273,68.85,53.54,19.02,0,201563.4,10.83,15.99,12.43,0.39024,1.451,3.009,13.23,98,2.737
101,2011-01-03T07:00,2011,3,700,0,67.79,56.84,68.55,52.56,67.75,55.33,5.045,3.553,6.767,3.72,68.86,53.46,18.95,0,201422.3,10.95,15.99,12.42,0,1.492,3.047,13.23,98,2.737
101,2011-01-03T08:00,2011,3,800,0,67.82,56.89,68.58,52.58,67.79,55.37,4.656,3.173,6.388,3.329,68.9,53.47,18.78,0,199534.1,10.93,16.01,12.41,0,1.482,3.059,13.23,98,2.737
101,2011-01-03T09:00,2011,3,900,0,67.72,57.01,68.51,53.51,67.68,55.42,4.456,2.977,6.21,3.119,68.8,53.73,18.82,0.001,192926.5,10.71,14.99,12.26,1.18532,1.479,3.091,13.24,94,2.626
101,2011-01-03T10:00,2011,3,1000,0,67.86,57.62,68.64,54.24,67.81,55.67,4.76,3.321,6.467,3.451,68.93,54.18,18.69,0,185661.9,10.23,14.4,12.14,0.77677,1.439,3.016,13.24,91,2.542
101,2011-01-03T11:00,2011,3,1100,0,67.82,57.2,68.61,53.83,67.78,55.67,5.374,3.942,7.038,4.092,68.9,53.91,18.77,0,190168.5,10.62,14.78,12.11,0,1.432,2.946,13.25,93,2.598
101,2011-01-03T12:00,2011,3,1200,0,67.42,57.33,68.2,53.38,67.37,55.58,6.405,5.054,7.954,5.179,68.46,53.88,18.8,0.001,186421.3,10.09,14.82,11.8,1.25485,1.352,2.775,13.25,91,2.542
101,2011-01-03T13:00,2011,3,1300,0,67.85,57.71,68.64,53.93,67.82,55.92,7.308,6.022,8.77,6.152,68.91,54.19,18.84,0,187033.4,10.15,14.71,11.9,0,1.286,2.615,13.25,91,2.542
101,2011-01-03T14:00,2011,3,1400,0,67.76,57.89,68.56,54.45,67.74,56.05,7.88,6.685,9.22,6.822,68.84,54.44,18.96,0,182652.8,9.87,14.11,11.69,0,1.195,2.395,13.25,89,2.486
101,2011-01-03T15:00,2011,3,1500,0,67.94,57.99,68.73,54.36,67.91,56.15,8.21,7.026,9.64,7.145,68.99,54.55,18.86,0,183718.4,9.95,14.37,11.76,0,1.187,2.495,13.24,89,2.486
101,2011-01-03T16:00,2011,3,1600,0,67.86,57.62,68.64,54.5,67.81,55.6,7.937,6.673,9.41,6.803,68.9,54.28,18.86,0,186310,10.23,14.14,12.21,0.35666,1.264,2.605,13.24,92,2.57
101,2011-01-03T17:00,2011,3,1700,0,67.71,57.54,68.49,53.59,67.67,55.96,7.34,6.021,8.87,6.148,68.76,54.22,18.74,0.001,186162.8,10.18,14.91,11.7,1.24224,1.319,2.723,13.23,90,2.514
101,2011-01-03T18:00,2011,3,1800,0,67.92,57.68,68.7,53.3,67.87,55.5,6.7,5.333,8.23,5.462,68.97,54.06,18.9,0,194033.1,10.24,15.4,12.37,0,1.366,2.766,13.23,94,2.626
101,2011-01-03T19:00,2011,3,1900,0,67.76,57.05,68.54,52.58,67.73,55.45,6.118,4.732,7.712,4.859,68.83,53.63,18.84,0,198111.7,10.71,15.96,12.27,0.35748,1.386,2.853,13.23,96,2.682
101,2011-01-03T20:00,2011,3,2000,0,67.76,56.97,68.54,52.67,67.72,55.37,5.563,4.161,7.195,4.286,68.83,53.59,18.9,0,199211.5,10.8,15.87,12.35,0.37756,1.401,2.909,13.24,97,2.709
101,2011-01-03T21:00,2011,3,2100,0,67.82,56.81,68.61,53.16,67.78,55.61,5.032,3.611,6.697,3.73,68.91,53.72,19.09,0,199199.1,11.01,15.45,12.17,0.76549,1.422,2.967,13.24,97,2.709
101,2011-01-03T22:00,2011,3,2200,0,67.68,56.37,68.47,52.76,67.64,55.66,4.504,3.028,6.176,3.163,68.76,53.48,18.91,0,199229.8,11.31,15.71,11.98,0.78734,1.475,3.013,13.24,97,2.709
101,2011-01-03T23:00,2011,3,2300,0,67.85,57.21,68.65,52.91,67.81,55.13,4.113,2.632,5.835,2.759,68.95,53.63,19.1,0,201465.1,10.64,15.74,12.68,0.19611,1.481,3.076,13.25,98,2.737
101,2011-01-04T00:00,2011,4,0,0,67.75,57.03,68.56,53,67.72,55,3.817,2.343,5.533,2.463,68.85,53.51,18.93,0,199315.6,10.72,15.56,12.72,0.40715,1.474,3.07,13.25,96,2.682
101,2011-01-04T01:00,2011,4,100,0,66.36,56.32,67.14,52.69,66.32,54.52,3.547,2.068,5.261,2.199,67.42,52.99,18.93,0.001,185517,10.04,14.44,11.8,1.40391,1.48,3.061,13.25,91,2.542
101,2011-01-04T02:00,2011,4,200,0,67.59,56.73,68.4,52.31,67.56,54.93,3.398,1.908,5.143,2.036,68.7,53.23,18.94,0,202448.8,10.86,16.09,12.64,0,1.49,3.107,13.26,98,2.737
101,2011-01-04T03:00,2011,4,300,0,67.83,57.26,68.64,52.94,67.8,55.33,3.279,1.784,5.033,1.914,68.95,53.7,18.95,0.001,198238.1,10.58,15.7,12.47,1.0257,1.495,3.12,13.26,96,2.682
101,2011-01-04T04:00,2011,4,400,0,67.42,56.35,68.23,52.01,67.39,54.6,3.147,1.645,4.861,1.781,68.53,52.89,18.96,0,205179.4,11.07,16.22,12.79,0.39573,1.502,3.079,13.26,100,2.793
101,2011-01-04T05:00,2011,4,500,0,67.62,56.4,68.43,51.87,67.6,54.65,2.98,1.491,4.754,1.624,68.75,52.91,18.91,0,208002.7,11.22,16.56,12.95,0.80381,1.489,3.129,13.26,101,2.821
101,2011-01-04T06:00,2011,4,600,0,67.57,56.42,68.39,52.5,67.55,54.65,2.818,1.307,4.568,1.445,68.7,53.03,18.86,0,203486.4,11.15,15.89,12.9,0.19723,1.512,3.123,13.26,99,2.765
101,2011-01-04T07:00,2011,4,700,0,67.65,57.04,68.47,52.73,67.63,54.85,2.726,1.237,4.517,1.365,68.78,53.36,18.84,0,199075.8,10.61,15.74,12.78,0,1.488,3.152,13.27,97,2.709
101,2011-01-04T08:00,2011,4,800,0,67.6,56.64,68.43,52.57,67.58,54.62,2.658,1.172,4.445,1.308,68.73,53.12,19.04,0,204578.1,10.96,15.86,12.96,0,1.486,3.137,13.27,100,2.793
101,2011-01-04T09:00,2011,4,900,0,67.55,56.7,68.37,53.01,67.52,55,2.723,1.24,4.507,1.369,68.66,53.35,19.02,0,198902.1,10.85,15.36,12.52,0,1.483,3.138,13.27,97,2.709
101,2011-01-04T10:00,2011,4,1000,0,67.66,56.98,68.5,52.77,67.65,54.89,3.293,1.84,4.998,1.959,68.79,53.38,19.04,0,201353.1,10.68,15.73,12.76,0,1.453,3.039,13.27,98,2.737
101,2011-01-04T11:00,2011,4,1100,0,67.63,57.42,68.46,53.37,67.59,55.26,4.367,2.955,5.988,3.077,68.72,53.78,18.81,0.001,191151.6,10.21,15.09,12.33,0.90779,1.412,2.911,13.27,93,2.598
101,2011-01-04T12:00,2011,4,1200,0,67.62,57.46,68.45,54.11,67.59,55.74,5.481,4.131,7.001,4.243,68.71,54.13,18.96,0.001,186145,10.16,14.34,11.85,0.89802,1.35,2.758,13.26,92,2.57
101,2011-01-04T13:00,2011,4,1300,0,67.75,57.95,68.58,54.75,67.71,55.67,6.422,5.134,7.889,5.252,68.82,54.47,19.01,0,183119.3,9.8,13.83,12.04,0,1.288,2.637,13.26,89,2.486
101,2011-01-04T14:00,2011,4,1400,0,67.88,58.27,68.7,54.49,67.83,56.14,7.428,6.183,8.85,6.305,68.94,54.71,19.01,0,182293.5,9.61,14.22,11.69,0.16479,1.244,2.541,13.25,89,2.486
101,2011-01-04T15:00,2011,4,1500,0,67.86,58.06,68.68,54.31,67.82,56.06,8.21,6.984,9.58,7.105,68.91,54.59,19.03,0,184629.7,9.81,14.37,11.75,0,1.225,2.471,13.25,90,2.514
101,2011-01-04T16:00,2011,4,1600,0,67.85,57.77,68.66,54.3,67.81,56.47,8.47,7.228,9.84,7.357,68.89,54.64,18.77,0.001,181401.8,10.08,14.36,11.34,0.83606,1.238,2.488,13.24,89,2.486
101,2011-01-04T17:00,2011,4,1700,0,67.78,57.54,68.59,53.39,67.75,55.83,8.29,7.013,9.68,7.158,68.83,54.18,18.9,0,190675.1,10.24,15.2,11.92,0,1.282,2.527,13.24,93,2.598
101,2011-01-04T18:00,2011,4,1800,0,67.79,57.23,68.57,53.17,67.74,55.69,7.833,6.518,9.26,6.668,68.83,53.96,18.89,0,193980,10.56,15.4,12.06,0.1717,1.316,2.593,13.23,95,2.654
101,2011-01-04T19:00,2011,4,1900,0,67.83,57.28,68.62,52.73,67.79,55.6,7.432,6.074,8.89,6.225,68.88,53.86,19.1,0,199324.6,10.55,15.89,12.19,0.53252,1.357,2.661,13.23,97,2.709
101,2011-01-04T20:00,2011,4,2000,0,67.88,57.44,68.66,53.02,67.83,55.93,7.02,5.632,8.51,5.779,68.92,54.1,18.95,0,194403.6,10.43,15.64,11.91,0,1.388,2.73,13.23,95,2.654
101,2011-01-04T21:00,2011,4,2100,0,67.79,57.36,68.58,52.93,67.75,55.49,6.59,5.157,8.11,5.306,68.84,53.88,19.09,0,197722.4,10.43,15.65,12.26,0.35928,1.432,2.805,13.23,97,2.709
101,2011-01-04T22:00,2011,4,2200,0,67.89,57.42,68.68,53.15,67.85,55.93,6.217,4.769,7.747,4.914,68.95,54.09,19.03,0,194882.6,10.46,15.53,11.92,0.37832,1.448,2.833,13.23,94,2.626
101,2011-01-04T23:00,2011,4,2300,0,67.82,57.59,68.62,54.19,67.78,55.53,5.973,4.52,7.537,4.654,68.87,54.22,19.13,0,190770.6,10.23,14.43,12.26,0,1.453,2.882,13.23,94,2.626
101,2011-01-05T00:00,2011,5,0,0,67.26,57.56,68.04,53.8,67.22,55.16,5.798,4.345,7.398,4.483,68.29,53.99,18.83,0,183012.2,9.69,14.24,12.06,0.1983,1.453,2.915,13.24,90,2.514
101,2011-01-05T01:00,2011,5,100,0,67.85,57.57,68.64,53.48,67.81,55.71,5.534,4.085,7.166,4.215,68.91,54.12,18.76,0.001,190086.5,10.27,15.16,12.1,0.95978,1.449,2.951,13.24,93,2.598
101,2011-01-05T02:00,2011,5,200,0,67.87,58.02,68.67,53.64,67.83,55.61,5.341,3.871,6.985,4.011,68.93,54.29,19.07,0.001,191037.6,9.85,15.03,12.22,1.56369,1.47,2.974,13.24,93,2.598
101,2011-01-05T03:00,2011,5,300,0,67.76,57.26,68.56,53.44,67.73,55.78,5.203,3.727,6.854,3.864,68.83,54.01,18.94,0,192154.9,10.5,15.12,11.95,0,1.476,2.99,13.24,94,2.626
101,2011-01-05T04:00,2011,5,400,0,67.82,57.57,68.62,53.34,67.78,55.61,5.102,3.619,6.737,3.752,68.88,54.04,18.91,0,192596.6,10.25,15.28,12.17,0.1977,1.483,2.986,13.24,94,2.626
101,2011-01-05T05:00,2011,5,500,0,67.82,57.44,68.61,53.64,67.78,55.26,4.973,3.511,6.617,3.639,68.88,53.93,18.88,0,193072.1,10.38,14.97,12.52,0,1.462,2.977,13.25,95,2.654
101,2011-01-05T06:00,2011,5,600,0,67.66,57.12,68.46,53.05,67.63,55.04,4.818,3.322,6.47,3.457,68.73,53.61,18.94,0.001,197090,10.54,15.41,12.59,1.37448,1.496,3.013,13.25,96,2.682
101,2011-01-05T07:00,2011,5,700,0,67.8,57.06,68.61,52.7,67.78,55.08,4.592,3.104,6.263,3.234,68.9,53.53,18.85,0,200330,10.75,15.91,12.7,0.54897,1.488,3.03,13.25,98,2.737
101,2011-01-05T08:00,2011,5,800,0,67.35,56.35,68.14,52.39,67.32,55.09,4.332,2.848,6.007,2.982,68.42,53.18,18.97,0,199723,11,15.75,12.23,0.19876,1.485,3.025,13.25,98,2.737
101,2011-01-05T09:00,2011,5,900,0,67.79,57.37,68.6,53.9,67.76,55.67,4.365,2.878,6.031,3.003,68.88,54.05,18.89,0,189940.6,10.42,14.7,12.09,0.19886,1.486,3.028,13.25,93,2.598
101,2011-01-05T10:00,2011,5,1000,0,67.74,57.73,68.54,53.88,67.69,55.83,4.963,3.512,6.568,3.622,68.8,54.22,18.74,0,184872.8,10,14.66,11.86,0,1.45,2.946,13.25,91,2.542
101,2011-01-05T11:00,2011,5,1100,0,67.86,57.88,68.66,54.88,67.81,56.37,5.989,4.573,7.526,4.711,68.93,54.64,18.79,0,178647.2,9.98,13.79,11.44,0,1.416,2.816,13.25,89,2.486
101,2011-01-05T12:00,2011,5,1200,0,67.77,58.02,68.57,54.38,67.73,56.11,7.194,5.865,8.61,5.977,68.84,54.53,18.9,0,181548.5,9.75,14.19,11.62,0.18021,1.329,2.634,13.25,89,2.486
101,2011-01-05T13:00,2011,5,1300,0,67.82,57.7,68.6,53.86,67.77,56.12,8.07,6.817,9.44,6.939,68.87,54.3,18.96,0,186924,10.12,14.75,11.65,0.32162,1.255,2.496,13.25,92,2.57
101,2011-01-05T14:00,2011,5,1400,0,67.91,57.84,68.69,54.15,67.87,56.62,8.53,7.292,9.87,7.419,68.95,54.61,18.93,0,183379.7,10.07,14.55,11.25,0,1.242,2.449,13.24,91,2.542
101,2011-01-05T15:00,2011,5,1500,0,67.86,57.39,68.64,54.2,67.81,56.38,8.3,7.029,9.7,7.158,68.9,54.4,18.94,0,185874.7,10.47,14.44,11.44,0,1.267,2.544,13.23,92,2.57
101,2011-01-05T16:00,2011,5,1600,0,67.77,57.44,68.54,53.62,67.72,55.54,7.947,6.639,9.37,6.771,68.8,54.04,18.99,0.001,191899.8,10.33,14.92,12.17,1.03765,1.308,2.603,13.23,94,2.626
101,2011-01-05T17:00,2011,5,1700,0,67.74,56.88,68.51,53.06,67.7,55.5,7.491,6.151,8.94,6.282,68.79,53.68,18.89,0,196421.3,10.86,15.45,12.19,0.70195,1.34,2.658,13.23,98,2.737
101,2011-01-05T18:00,2011,5,1800,0,67.81,56.88,68.59,52.62,67.77,55.64,6.888,5.519,8.39,5.646,68.87,53.65,18.82,0.001,198401.6,10.94,15.97,12.13,0.90508,1.369,2.739,13.23,98,2.737
101,2011-01-05T19:00,2011,5,1900,0,67.75,56.98,68.53,52.64,67.71,55.32,6.314,4.888,7.841,5.021,68.81,53.59,19,0,200302.8,10.77,15.89,12.38,0.36767,1.426,2.821,13.23,98,2.737
101,2011-01-05T20:00,2011,5,2000,0,67.82,57.35,68.61,53.63,67.79,55.55,5.798,4.351,7.365,4.484,68.89,53.99,19.1,0,194461.5,10.48,14.99,12.23,0.19004,1.447,2.881,13.24,96,2.682
101,2011-01-05T21:00,2011,5,2100,0,67.27,57.04,68.03,52.37,67.21,54.96,5.238,3.762,6.831,3.895,68.3,53.4,19.06,0,196329.3,10.22,15.66,12.25,0.38561,1.477,2.935,13.24,96,2.682
101,2011-01-05T22:00,2011,5,2200,0,67.47,56.41,68.27,52.38,67.45,54.62,4.711,3.223,6.315,3.359,68.57,53.05,18.94,0,203438.5,11.06,15.88,12.83,0.3988,1.488,2.956,13.25,101,2.821
101,2011-01-05T23:00,2011,5,2300,0,67.9,57.47,68.71,53.51,67.87,55.53,4.189,2.671,5.848,2.81,68.99,53.97,19.05,0,195265.6,10.42,15.19,12.34,0,1.518,3.038,13.25,96,2.682
101,2011-01-06T00:00,2011,6,0,0,67.69,57.18,68.5,53.7,67.66,54.94,3.71,2.154,5.42,2.302,68.78,53.71,18.88,0,193898.3,10.51,14.8,12.72,0.21058,1.556,3.119,13.25,95,2.654
101,2011-01-06T01:00,2011,6,100,0,67.6,56.43,68.4,52.35,67.58,54.69,3.266,1.665,4.952,1.813,68.71,53.04,18.72,0,202790.4,11.17,16.05,12.89,0,1.601,3.139,13.26,101,2.821
101,2011-01-06T02:00,2011,6,200,0,67.73,56.99,68.54,52.75,67.72,55.19,2.867,1.229,4.577,1.38,68.85,53.47,18.81,0,198383,10.75,15.8,12.52,0.42802,1.638,3.196,13.26,97,2.709
101,2011-01-06T03:00,2011,6,300,0,67.5,56.91,68.29,52.37,67.47,54.54,2.43,0.809,4.203,0.961,68.6,53.18,18.97,0,202000.8,10.59,15.92,12.93,0.21541,1.621,3.242,13.26,99,2.765
101,2011-01-06T04:00,2011,6,400,0,67.63,56.57,68.44,52.17,67.62,54.64,2.006,0.363,3.771,0.518,68.77,53,18.94,0,206096.1,11.05,16.27,12.98,0.21294,1.643,3.253,13.27,102,2.849
101,2011-01-06T05:00,2011,6,500,0,66.82,55.61,67.61,51.69,66.81,54.12,1.726,0.059,3.487,0.221,67.93,52.35,18.81,0,202309.5,11.22,15.92,12.69,0.64916,1.667,3.266,13.27,100,2.793
101,2011-01-06T06:00,2011,6,600,0,66.29,55.66,67.07,51.09,66.28,53.51,1.547,-0.14,3.281,0.026,67.4,52.02,18.72,0,199108.4,10.63,15.98,12.77,0,1.687,3.254,13.27,98,2.737
101,2011-01-06T07:00,2011,6,700,0,67.55,55.95,68.38,51.7,67.55,54.41,1.32,-0.314,3.09,-0.165,68.71,52.55,18.97,0,212089.7,11.6,16.67,13.14,0,1.633,3.255,13.28,104,2.905
101,2011-01-06T08:00,2011,6,800,0,67.59,57.26,68.43,53.43,67.56,54.88,1.27,-0.329,3.069,-0.186,68.73,53.56,18.99,0,194977.1,10.33,15,12.68,0.84522,1.599,3.255,13.28,96,2.682
101,2011-01-06T09:00,2011,6,900,0,67.47,56.88,68.31,53.27,67.44,54.99,1.366,-0.198,3.16,-0.069,68.61,53.4,19.04,0,195781.7,10.59,15.04,12.46,0.42034,1.564,3.229,13.28,97,2.709
101,2011-01-06T10:00,2011,6,1000,0,67.51,56.97,68.35,53.34,67.47,55.03,1.991,0.503,3.72,0.606,68.64,53.43,18.8,0,192945.2,10.53,15.02,12.45,0,1.489,3.114,13.28,96,2.682
101,2011-01-06T11:00,2011,6,1100,0,66.91,56.89,67.74,52.66,66.88,54.81,2.979,1.521,4.611,1.641,68.03,53.21,18.78,0,188611,10.02,15.08,12.07,0.1874,1.458,2.97,13.28,93,2.598
101,2011-01-06T12:00,2011,6,1200,0,67.57,57.5,68.41,53.7,67.53,55.3,4.035,2.665,5.611,2.782,68.68,53.86,18.95,0,189368.1,10.07,14.71,12.23,0.53646,1.37,2.828,13.28,93,2.598
101,2011-01-06T13:00,2011,6,1300,0,67.44,57.24,68.3,53.73,67.42,55.22,4.644,3.368,6.044,3.505,68.61,53.69,19.01,0.001,189795.4,10.2,14.57,12.2,1.11854,1.276,2.539,13.28,94,2.626
101,2011-01-06T14:00,2011,6,1400,0,67.59,57.66,68.44,53.67,67.55,55.26,5.555,4.276,6.977,4.42,68.7,53.96,18.9,0,188766.6,9.93,14.77,12.29,0.64827,1.279,2.557,13.27,93,2.598
101,2011-01-06T15:00,2011,6,1500,0,67.61,57.13,68.45,53.59,67.58,55.4,6.097,4.845,7.543,4.983,68.72,53.8,18.77,0,190133.9,10.47,14.86,12.18,0,1.252,2.56,13.27,94,2.626
101,2011-01-06T16:00,2011,6,1600,0,67.57,57.1,68.4,53.19,67.54,55.3,6.338,5.037,7.76,5.191,68.66,53.7,18.94,0.001,193985.9,10.47,15.21,12.24,0.84309,1.301,2.569,13.27,96,2.682
101,2011-01-06T17:00,2011,6,1700,0,67.68,56.58,68.5,53,67.64,55.19,6.087,4.734,7.53,4.903,68.78,53.45,18.91,0,199358.5,11.09,15.5,12.45,0,1.354,2.627,13.26,99,2.765
101,2011-01-06T18:00,2011,6,1800,0,67.27,56.03,68.07,51.69,67.24,54.54,5.38,3.95,6.916,4.137,68.37,52.74,18.91,0,205920.7,11.24,16.38,12.7,0.18456,1.43,2.779,13.26,102,2.849
101,2011-01-06T19:00,2011,6,1900,0,67.6,56.24,68.42,51.48,67.59,54.63,4.535,3.013,6.083,3.206,68.72,52.83,19,0,211793.9,11.36,16.94,12.96,0.58122,1.522,2.877,13.26,104,2.905
101,2011-01-06T20:00,2011,6,2000,0,67.76,56.32,68.58,52.53,67.75,54.83,3.719,2.169,5.365,2.355,68.89,53.1,19.05,0,207949.6,11.44,16.05,12.93,0.20188,1.55,3.01,13.26,103,2.877
101,2011-01-06T21:00,2011,6,2100,0,67.58,56.45,68.4,51.94,67.58,54.72,3.064,1.432,4.734,1.609,68.71,52.99,19.04,0.001,208090,11.14,16.46,12.86,1.46561,1.632,3.124,13.26,102,2.849
101,2011-01-06T22:00,2011,6,2200,0,67.54,56.35,68.35,51.67,67.54,54.44,2.545,0.905,4.228,1.068,68.66,52.79,19.08,0,211083.8,11.19,16.68,13.1,0.20305,1.64,3.16,13.27,104,2.905
101,2011-01-06T23:00,2011,6,2300,0,67.64,56.73,68.45,52.27,67.64,54.56,2.195,0.493,3.87,0.655,68.77,53.09,19.09,0,207119.8,10.91,16.18,13.09,0,1.703,3.215,13.27,102,2.849
101,2011-01-07T00:00,2011,7,0,0,67.57,56.58,68.39,52.63,67.58,54.33,1.908,0.196,3.598,0.354,68.71,53,18.96,0,204861.2,10.99,15.76,13.25,0,1.712,3.243,13.27,101,2.821
101,2011-01-07T01:00,2011,7,100,0,66.76,56.43,67.56,51.89,66.75,54.45,1.752,0.034,3.437,0.197,67.85,52.81,19.05,0.001,197056.6,10.33,15.67,12.3,1.30347,1.717,3.24,13.27,97,2.709
101,2011-01-07T02:00,2011,7,200,0,67.51,56.41,68.34,52.18,67.51,54.86,1.893,0.222,3.532,0.362,68.65,52.98,19.07,0,205529.3,11.1,16.16,12.65,0,1.67,3.17,13.27,101,2.821
101,2011-01-07T03:00,2011,7,300,0,67.64,57.02,68.49,52.94,67.63,55.25,2.123,0.45,3.718,0.597,68.78,53.51,18.95,0,197217,10.62,15.54,12.38,0.42864,1.673,3.122,13.27,98,2.737
101,2011-01-07T04:00,2011,7,400,0,66.57,56.02,67.38,51.52,66.57,53.97,2.238,0.583,3.823,0.733,67.68,52.4,19.01,0,200380.2,10.56,15.87,12.59,0,1.655,3.091,13.28,98,2.737
101,2011-01-07T05:00,2011,7,500,0,67.69,57.14,68.53,52.46,67.68,54.89,2.31,0.625,3.835,0.773,68.83,53.32,18.78,0,199886.1,10.54,16.07,12.79,0,1.686,3.062,13.28,99,2.765
101,2011-01-07T06:00,2011,7,600,0,67.33,56.28,68.17,51.99,67.33,54.6,2.28,0.602,3.815,0.755,68.47,52.81,18.96,0,204694.9,11.06,16.19,12.73,0,1.678,3.061,13.28,101,2.821
101,2011-01-07T07:00,2011,7,700,0,67.54,56.61,68.39,52.18,67.55,54.5,2.303,0.607,3.808,0.766,68.69,52.94,18.82,0,204167.4,10.92,16.21,13.04,0,1.696,3.042,13.28,101,2.821
101,2011-01-07T08:00,2011,7,800,0,67.46,56.84,68.29,52.06,67.45,54.73,2.228,0.61,3.862,0.753,68.59,53.08,19.09,0,203930.1,10.62,16.23,12.72,0,1.617,3.109,13.28,100,2.793
101,2011-01-07T09:00,2011,7,900,0,67.56,57.02,68.4,52.42,67.55,55.26,2.354,0.749,3.979,0.891,68.7,53.4,18.98,0,198881.6,10.53,15.98,12.29,0,1.604,3.088,13.28,98,2.737
101,2011-01-07T10:00,2011,7,1000,0,66.91,56.49,67.75,53.19,66.91,54.84,2.75,1.183,4.335,1.315,68.03,53.23,18.95,0.002,189641.6,10.43,14.57,12.07,2.86752,1.567,3.02,13.28,94,2.626
101,2011-01-07T11:00,2011,7,1100,0,67.52,56.93,68.36,53.54,67.49,55.45,3.454,1.968,4.998,2.088,68.64,53.68,19.03,0,192419.5,10.59,14.82,12.04,0.18815,1.486,2.91,13.28,95,2.654
101,2011-01-07T12:00,2011,7,1200,0,66.82,56.22,67.65,52.35,66.8,54.85,4.141,2.731,5.652,2.846,67.92,53,19.01,0,194421.4,10.6,15.3,11.95,0.55288,1.41,2.806,13.28,97,2.709
101,2011-01-07T13:00,2011,7,1300,0,66.92,56.8,67.75,53.09,66.89,55.15,4.769,3.399,6.262,3.515,68.01,53.47,18.89,0.001,186368.8,10.13,14.66,11.74,0.91635,1.37,2.747,13.27,92,2.57
101,2011-01-07T14:00,2011,7,1400,0,67.75,57.14,68.6,54.08,67.73,55.42,5.419,4.069,6.863,4.185,68.86,53.93,18.97,0,191740.5,10.61,14.52,12.3,0,1.35,2.678,13.27,95,2.654
101,2011-01-07T15:00,2011,7,1500,0,67.64,57.14,68.47,53.76,67.61,55.61,5.797,4.426,7.217,4.555,68.73,53.94,19.12,0,192154,10.5,14.72,12,0,1.371,2.662,13.26,96,2.682
101,2011-01-07T16:00,2011,7,1600,0,67.61,57.2,68.44,53.72,67.59,55.38,5.869,4.498,7.293,4.627,68.7,53.88,19.05,0,192134.5,10.41,14.72,12.21,0,1.371,2.666,13.26,95,2.654
101,2011-01-07T17:00,2011,7,1700,0,67.79,57.2,68.61,53.44,67.76,55.45,5.74,4.294,7.119,4.435,68.88,53.85,18.86,0.001,193889.7,10.59,15.17,12.31,1.06648,1.446,2.684,13.26,96,2.682
101,2011-01-07T18:00,2011,7,1800,0,67.67,56.89,68.48,52.73,67.65,55.18,5.364,3.873,6.767,4.014,68.76,53.48,18.95,0,199569.7,10.78,15.75,12.47,0,1.491,2.752,13.26,99,2.765
101,2011-01-07T19:00,2011,7,1900,0,67.66,56.94,68.48,52.89,67.65,55.19,5.053,3.583,6.529,3.715,68.75,53.53,19.02,0,199090.2,10.72,15.59,12.46,0.37929,1.469,2.813,13.26,99,2.765
101,2011-01-07T20:00,2011,7,2000,0,67.07,57.08,67.88,53.14,67.04,54.93,4.87,3.364,6.38,3.504,68.13,53.55,18.79,0,187020.4,9.99,14.73,12.12,0.19998,1.506,2.876,13.26,92,2.57
101,2011-01-07T21:00,2011,7,2100,0,67.58,56.72,68.4,52.49,67.56,55.07,4.787,3.248,6.326,3.402,68.67,53.33,18.89,0,200282.4,10.86,15.91,12.49,0,1.539,2.924,13.26,99,2.765
101,2011-01-07T22:00,2011,7,2200,0,67.74,57.14,68.56,52.4,67.72,55.27,4.614,3.111,6.202,3.252,68.83,53.56,19.06,0,201830,10.6,16.16,12.45,0.19239,1.503,2.95,13.26,100,2.793
101,2011-01-07T23:00,2011,7,2300,0,67.72,57.24,68.53,52.83,67.71,55.35,4.404,2.885,5.987,3.027,68.81,53.69,19.03,0.001,198171.4,10.48,15.7,12.36,0.9777,1.519,2.96,13.26,98,2.737
101,2011-01-08T00:00,2011,8,0,0,67.8,57.48,68.62,53.39,67.78,55.56,4.206,2.684,5.801,2.824,68.9,53.98,19.02,0,194005.2,10.32,15.23,12.22,0.39055,1.522,2.977,13.26,95,2.654
101,2011-01-08T01:00,2011,8,100,0,67.39,57.29,68.19,53.25,67.35,55.1,4.199,2.616,5.781,2.767,68.45,53.73,18.85,0,189814.3,10.1,14.94,12.25,0.20101,1.583,3.014,13.26,93,2.598
101,2011-01-08T02:00,2011,8,200,0,67.21,56.82,68.01,52.44,67.2,54.72,4.269,2.687,5.829,2.84,68.31,53.24,18.82,0,195401.2,10.39,15.57,12.49,0,1.581,2.989,13.26,98,2.737
101,2011-01-08T03:00,2011,8,300,0,67.76,57.22,68.58,53.18,67.74,55.2,4.384,2.781,5.921,2.939,68.87,53.71,18.84,0.001,195738.7,10.54,15.4,12.53,1.58239,1.603,2.983,13.26,96,2.682
101,2011-01-08T04:00,2011,8,400,0,67.41,56.89,68.21,52.46,67.37,55.28,4.335,2.744,5.898,2.906,68.48,53.47,18.87,0,195587.9,10.52,15.74,12.1,0,1.591,2.992,13.26,96,2.682
101,2011-01-08T05:00,2011,8,500,0,67.23,56.9,68.04,52.47,67.22,54.5,4.205,2.626,5.792,2.79,68.34,53.2,18.78,0,195909.4,10.34,15.56,12.72,0.40115,1.579,3.002,13.26,98,2.737
101,2011-01-08T06:00,2011,8,600,0,67.64,56.77,68.45,52.3,67.62,54.79,4.188,2.589,5.763,2.754,68.75,53.2,18.68,0,201068.4,10.87,16.15,12.82,0,1.599,3.009,13.26,99,2.765
101,2011-01-08T07:00,2011,8,700,0,67.62,56.42,68.44,52.56,67.59,55.01,4.162,2.599,5.71,2.76,68.73,53.18,18.97,0,203191.2,11.2,15.88,12.58,0,1.563,2.951,13.26,101,2.821
101,2011-01-08T08:00,2011,8,800,0,67.61,56.69,68.44,52.53,67.58,54.97,4.108,2.566,5.691,2.723,68.71,53.26,18.91,0,201392.8,10.92,15.91,12.61,0.59419,1.542,2.968,13.26,100,2.793
101,2011-01-08T09:00,2011,8,900,0,67.72,56.91,68.54,52.47,67.68,55.22,4.164,2.632,5.759,2.783,68.83,53.41,18.83,0,200019.5,10.81,16.07,12.46,0.59749,1.532,2.976,13.26,99,2.765
101,2011-01-08T10:00,2011,8,1000,0,67.78,57.06,68.61,53.19,67.75,55.13,4.374,2.854,5.933,3.004,68.89,53.6,18.75,0,196203.5,10.71,15.41,12.62,0.19404,1.52,2.929,13.26,97,2.709
101,2011-01-08T11:00,2011,8,1100,0,67.55,56.95,68.37,52.65,67.51,55.26,4.685,3.193,6.217,3.335,68.64,53.49,18.93,0,197108.9,10.6,15.72,12.25,0,1.492,2.882,13.26,98,2.737
101,2011-01-08T12:00,2011,8,1200,0,67.8,57.46,68.63,53.58,67.76,55.45,5.051,3.592,6.566,3.733,68.9,53.93,18.88,0,192225.3,10.34,15.05,12.31,0,1.459,2.833,13.26,95,2.654
101,2011-01-08T13:00,2011,8,1300,0,67.64,57.54,68.46,53.66,67.6,55.39,5.501,4.066,6.965,4.207,68.72,53.99,19.03,0,190636.4,10.09,14.8,12.21,0.18405,1.435,2.759,13.26,94,2.626
101,2011-01-08T14:00,2011,8,1400,0,67.88,57.62,68.71,53.73,67.85,55.82,5.849,4.408,7.296,4.558,68.96,54.19,18.95,0,190685.1,10.26,14.98,12.03,0.17989,1.441,2.738,13.25,94,2.626
101,2011-01-08T15:00,2011,8,1500,0,67.62,56.99,68.44,54.22,67.58,55.7,6.22,4.771,7.624,4.924,68.68,54.01,19.06,0,189092.8,10.64,14.23,11.88,0.17952,1.449,2.699,13.25,95,2.654
101,2011-01-08T16:00,2011,8,1600,0,67.83,58.4,68.65,54.7,67.78,55.97,6.366,4.913,7.811,5.074,68.89,54.75,19.01,0,180683,9.43,13.95,11.81,0,1.453,2.737,13.25,89,2.486
101,2011-01-08T17:00,2011,8,1700,0,67.13,57.62,67.93,52.97,67.09,55.13,6.337,4.859,7.752,5.025,68.18,53.81,18.76,0,184673.3,9.52,14.96,11.97,0.1802,1.477,2.727,13.25,91,2.542
101,2011-01-08T18:00,2011,8,1800,0,67.73,56.9,68.53,52.92,67.68,55.27,6.126,4.665,7.598,4.827,68.79,53.6,18.92,0,198465.8,10.82,15.61,12.41,0,1.461,2.771,13.25,98,2.737
101,2011-01-08T19:00,2011,8,1900,0,67.8,57.28,68.6,53.03,67.75,55.51,5.943,4.49,7.421,4.636,68.87,53.84,19,0,196719.2,10.52,15.58,12.24,0.18896,1.454,2.785,13.25,97,2.709
101,2011-01-08T20:00,2011,8,2000,0,67.82,57.07,68.62,53.04,67.78,55.35,5.764,4.29,7.224,4.428,68.89,53.7,19.05,0,199386.3,10.75,15.59,12.42,0,1.474,2.796,13.25,99,2.765
101,2011-01-08T21:00,2011,8,2100,0,67.76,57.32,68.56,52.63,67.71,55.34,5.616,4.128,7.091,4.27,68.83,53.7,19.19,0,200838.3,10.44,15.93,12.38,0.37879,1.488,2.821,13.25,99,2.765
101,2011-01-08T22:00,2011,8,2200,0,67.75,57.15,68.55,52.74,67.7,55.48,5.491,3.994,6.956,4.132,68.82,53.71,19.16,0,199876.7,10.6,15.81,12.22,0,1.497,2.824,13.25,99,2.765
101,2011-01-08T23:00,2011,8,2300,0,67.01,56.36,67.79,52.72,66.96,55.11,5.327,3.848,6.816,3.988,68.06,53.26,19.09,0.001,193621,10.65,15.07,11.85,2.28239,1.479,2.828,13.25,96,2.682
101,2011-01-09T00:00,2011,9,0,0,66.92,56.61,67.71,52.27,66.88,54.55,5.187,3.713,6.708,3.848,67.98,53.05,19.17,0.001,197205.3,10.32,15.44,12.32,1.16302,1.473,2.86,13.25,98,2.737
101,2011-01-09T01:00,2011,9,100,0,67.08,56.57,67.87,52.76,67.03,54.89,5.145,3.669,6.639,3.796,68.14,53.27,19.06,0,194463.4,10.51,15.11,12.15,0,1.476,2.843,13.25,96,2.682
101,2011-01-09T02:00,2011,9,200,0,67.74,56.95,68.55,53.79,67.7,55.57,5.154,3.682,6.689,3.805,68.83,53.85,18.83,0,191640.5,10.8,14.76,12.12,0.19267,1.472,2.883,13.25,96,2.682
101,2011-01-09T03:00,2011,9,300,0,67.61,57.21,68.41,53.38,67.57,55.39,5.13,3.648,6.636,3.77,68.7,53.8,18.69,0,189866.5,10.4,15.03,12.18,0,1.482,2.865,13.25,94,2.626
101,2011-01-09T04:00,2011,9,400,0,67.7,56.91,68.51,53.34,67.66,55.68,5.067,3.591,6.583,3.713,68.78,53.78,18.75,0,192155.2,10.8,15.17,11.98,0,1.477,2.87,13.25,95,2.654
101,2011-01-09T05:00,2011,9,500,0,67.76,57.57,68.56,53.54,67.71,55.45,4.905,3.447,6.473,3.568,68.85,53.99,18.68,0,189054.4,10.19,15.02,12.26,0,1.458,2.905,13.25,93,2.598
101,2011-01-09T06:00,2011,9,600,0,67.29,56.99,68.08,52.93,67.23,55.37,4.786,3.3,6.316,3.428,68.35,53.6,18.74,0,188775.3,10.3,15.15,11.86,0,1.487,2.888,13.25,93,2.598
101,2011-01-09T07:00,2011,9,700,0,67.49,56.71,68.3,53.45,67.46,55.42,4.676,3.171,6.188,3.297,68.6,53.61,18.74,0,190580.2,10.78,14.85,12.04,0,1.505,2.891,13.25,94,2.626
101,2011-01-09T08:00,2011,9,800,0,67.72,57.2,68.53,53.41,67.68,54.94,4.535,3.061,6.047,3.181,68.82,53.63,18.74,0,194210.5,10.52,15.12,12.74,0,1.474,2.866,13.26,96,2.682
101,2011-01-09T09:00,2011,9,900,0,67.61,56.69,68.42,52.8,67.57,55.16,4.368,2.882,5.877,3.004,68.71,53.36,19.05,0,200460.8,10.92,15.62,12.41,0.57245,1.486,2.873,13.26,99,2.765
101,2011-01-09T10:00,2011,9,1000,0,67.79,57.3,68.6,52.98,67.75,55.59,4.55,3.082,6.063,3.192,68.89,53.78,18.96,0,195951.2,10.5,15.62,12.16,0,1.469,2.87,13.26,96,2.682
101,2011-01-09T11:00,2011,9,1100,0,67.59,57.16,68.4,53.55,67.56,55.3,4.981,3.548,6.425,3.696,68.71,53.74,19.02,0,192818,10.44,14.85,12.25,0,1.433,2.729,13.26,95,2.654
101,2011-01-09T12:00,2011,9,1200,0,67.65,56.89,68.45,53.5,67.6,55.35,5.719,4.317,7.132,4.44,68.73,53.61,19.06,0,195381.4,10.76,14.95,12.25,0.17804,1.402,2.692,13.26,97,2.709
101,2011-01-09T13:00,2011,9,1300,0,67.69,57.13,68.48,52.85,67.65,55.14,6.204,4.826,7.596,4.956,68.78,53.51,19.11,0,199771.6,10.56,15.63,12.51,0.5249,1.377,2.64,13.26,98,2.737
101,2011-01-09T14:00,2011,9,1400,0,67.01,56.75,67.8,53.01,66.97,54.82,6.447,5.067,7.809,5.202,68.07,53.29,18.95,0,190399.9,10.26,14.79,12.15,0.70645,1.379,2.607,13.26,94,2.626
101,2011-01-09T15:00,2011,9,1500,0,67.84,57.81,68.64,53.21,67.8,55.5,6.333,4.957,7.737,5.084,68.92,53.99,19.08,0,194572.2,10.03,15.43,12.3,0.36036,1.376,2.653,13.25,94,2.626
101,2011-01-09T16:00,2011,9,1600,0,67.67,57.11,68.46,52.77,67.63,55.23,6.142,4.738,7.562,4.868,68.75,53.53,19.06,0,198952.4,10.56,15.69,12.39,0,1.404,2.694,13.25,98,2.737
101,2011-01-09T17:00,2011,9,1700,0,67.7,56.91,68.5,52.67,67.67,55.3,5.728,4.306,7.183,4.438,68.8,53.44,18.92,0.001,199347.1,10.79,15.83,12.37,1.0764,1.422,2.745,13.25,97,2.709
101,2011-01-09T18:00,2011,9,1800,0,67.64,56.62,68.44,52.02,67.6,54.71,5.235,3.79,6.703,3.909,68.74,53.03,18.95,0,206436.8,11.02,16.42,12.89,0,1.445,2.794,13.25,101,2.821
101,2011-01-09T19:00,2011,9,1900,0,67.76,57.06,68.56,52.88,67.72,54.92,4.777,3.295,6.3,3.424,68.87,53.44,18.96,0.001,200597,10.69,15.68,12.8,2.09886,1.483,2.876,13.25,98,2.737
101,2011-01-09T20:00,2011,9,2000,0,67.6,56.88,68.39,52.88,67.56,54.73,4.226,2.757,5.783,2.891,68.7,53.29,19.11,0,201545.9,10.72,15.51,12.83,0,1.469,2.892,13.26,98,2.737
101,2011-01-09T21:00,2011,9,2100,0,66.97,56.5,67.75,52.56,66.93,54.45,3.626,2.106,5.199,2.233,68.06,52.95,18.98,0,195538.8,10.47,15.19,12.47,0.19828,1.521,2.966,13.26,96,2.682
101,2011-01-09T22:00,2011,9,2200,0,67.66,57.4,68.46,53.12,67.62,54.77,3.195,1.665,4.791,1.783,68.78,53.42,19.1,0,198296.2,10.26,15.34,12.85,0.19456,1.53,3.007,13.27,96,2.682
101,2011-01-09T23:00,2011,9,2300,0,67.46,56.5,68.27,52.59,67.43,55.01,2.828,1.307,4.442,1.42,68.6,53.05,19.19,0,202421.4,10.96,15.68,12.42,0.19926,1.521,3.023,13.27,100,2.793
101,2011-01-10T00:00,2011,10,0,0,67.48,56.45,68.3,52.87,67.45,54.65,2.6,1.068,4.235,1.18,68.62,52.99,19.05,0,201922.5,11.03,15.43,12.8,0,1.532,3.055,13.27,99,2.765
101,2011-01-10T01:00,2011,10,100,0,67.53,56.68,68.35,52.3,67.49,55.24,2.483,0.945,4.071,1.054,68.67,53.21,19.13,0,202213.4,10.85,16.05,12.25,0.1994,1.538,3.017,13.27,98,2.737
101,2011-01-10T02:00,2011,10,200,0,67.26,56.99,68.06,52.9,67.2,54.56,2.354,0.799,3.96,0.913,68.37,53.19,19,0,195383.9,10.26,15.17,12.64,0.61028,1.555,3.047,13.28,95,2.654
101,2011-01-10T03:00,2011,10,300,0,67.05,55.92,67.89,51.68,67.04,54.4,2.304,0.744,3.851,0.864,68.22,52.51,19.11,0,206394,11.14,16.21,12.64,0.60067,1.56,2.988,13.28,101,2.821
101,2011-01-10T04:00,2011,10,400,0,66.72,55.84,67.53,51.98,66.68,54.14,2.194,0.642,3.736,0.766,67.85,52.46,19.1,0.001,201100,10.88,15.55,12.54,0.94516,1.552,2.97,13.28,98,2.737
101,2011-01-10T05:00,2011,10,500,0,67.58,56.72,68.42,53.24,67.55,54.83,2.12,0.561,3.721,0.686,68.74,53.29,19.06,0,199406.4,10.86,15.17,12.72,0,1.558,3.035,13.28,98,2.737
101,2011-01-10T06:00,2011,10,600,0,66.65,55.95,67.48,52.41,66.62,54.17,2.072,0.491,3.711,0.626,67.78,52.6,18.72,0,193224,10.7,15.06,12.46,0.20202,1.581,3.085,13.28,94,2.626
101,2011-01-10T07:00,2011,10,700,0,67.61,57.25,68.45,52.28,67.59,54.51,1.871,0.282,3.522,0.427,68.78,53.19,18.84,0,201551,10.36,16.17,13.08,0,1.588,3.095,13.29,97,2.709
101,2011-01-10T08:00,2011,10,800,0,67.39,56.78,68.23,52.8,67.36,54.27,1.546,-0.029,3.24,0.121,68.55,53.04,18.98,0,200532.3,10.61,15.43,13.09,0.20805,1.575,3.119,13.29,98,2.737
101,2011-01-10T09:00,2011,10,900,0,67.45,56.85,68.29,53.07,67.41,54.57,1.462,-0.098,3.094,0.019,68.61,53.15,18.81,0,196383,10.6,15.23,12.84,0,1.56,3.075,13.29,96,2.682
101,2011-01-10T10:00,2011,10,1000,0,67.48,56.9,68.33,53.11,67.45,55.23,1.913,0.383,3.497,0.487,68.66,53.38,18.81,0,193250.8,10.59,15.22,12.23,0.20622,1.53,3.01,13.29,93,2.598
101,2011-01-10T11:00,2011,10,1100,0,67.42,56.52,68.26,52.41,67.38,54.86,2.63,1.113,4.19,1.265,68.57,52.93,18.92,0,200620.6,10.9,15.85,12.52,0,1.517,2.925,13.29,98,2.737
101,2011-01-10T12:00,2011,10,1200,0,67.49,56.97,68.33,52.71,67.46,55.32,3.693,2.279,5.154,2.391,68.64,53.35,19.04,0.001,196865.4,10.52,15.62,12.14,0.91709,1.414,2.763,13.29,95,2.654
101,2011-01-10T13:00,2011,10,1300,0,67.64,57.1,68.48,53.63,67.61,55.76,4.942,3.591,6.338,3.695,68.77,53.75,18.89,0,189948.9,10.54,14.85,11.85,0,1.351,2.643,13.28,93,2.598
101,2011-01-10T14:00,2011,10,1400,0,66.93,56.76,67.75,53.2,66.9,55.53,5.993,4.682,7.34,4.799,68.02,53.51,18.82,0.001,183474.6,10.18,14.55,11.37,1.17306,1.31,2.542,13.27,89,2.486
101,2011-01-10T15:00,2011,10,1500,0,67.6,57.5,68.42,53.52,67.57,55.4,6.673,5.388,8,5.504,68.69,53.85,18.93,0,189978.2,10.1,14.9,12.17,0.32017,1.284,2.498,13.27,92,2.57
101,2011-01-10T16:00,2011,10,1600,0,67.72,57.71,68.54,54.45,67.69,55.6,6.917,5.589,8.23,5.717,68.8,54.21,18.95,0,185279.4,10.01,14.09,12.09,0,1.328,2.512,13.26,90,2.514
101,2011-01-10T17:00,2011,10,1700,0,67.62,57.16,68.42,52.77,67.58,55.16,6.556,5.193,7.913,5.33,68.7,53.54,18.86,0,196219.6,10.45,15.65,12.43,0,1.363,2.584,13.26,95,2.654
101,2011-01-10T18:00,2011,10,1800,0,67.75,57,68.57,53.14,67.72,55.06,6.008,4.595,7.418,4.736,68.85,53.55,18.9,0,198221,10.75,15.43,12.66,0.17196,1.413,2.682,13.26,97,2.709
101,2011-01-10T19:00,2011,10,1900,0,67.59,57.19,68.4,52.54,67.56,55.18,5.441,4.005,6.868,4.138,68.69,53.52,18.92,0,197477,10.41,15.86,12.38,0,1.436,2.731,13.26,95,2.654
101,2011-01-10T20:00,2011,10,2000,0,67.69,57.01,68.51,53.27,67.65,55.05,4.962,3.493,6.468,3.634,68.79,53.57,18.98,0,197508.6,10.68,15.24,12.6,0,1.468,2.834,13.26,95,2.654
101,2011-01-10T21:00,2011,10,2100,0,66.99,56.86,67.79,52.69,66.95,54.36,4.455,2.957,5.975,3.103,68.08,53.16,19.07,0,194906.1,10.13,15.1,12.6,0.75438,1.498,2.872,13.26,95,2.654
101,2011-01-10T22:00,2011,10,2200,0,67.65,57.26,68.48,53.19,67.63,55.01,4.084,2.526,5.626,2.677,68.77,53.64,19.02,0,196696.4,10.39,15.28,12.62,0.38537,1.559,2.949,13.26,95,2.654
101,2011-01-10T23:00,2011,10,2300,0,67.58,56.64,68.4,52.74,67.55,54.67,3.705,2.11,5.236,2.265,68.7,53.2,19.13,0,203876.9,10.93,15.66,12.88,0,1.594,2.971,13.26,98,2.737
101,2011-01-11T00:00,2011,11,0,0,67.54,56.53,68.36,52.7,67.51,54.53,3.238,1.642,4.825,1.797,68.67,53.09,19.02,0,203680.3,11.01,15.66,12.99,0.81552,1.596,3.029,13.27,99,2.765
101,2011-01-11T01:00,2011,11,100,0,67.61,56.32,68.43,52.12,67.59,54.56,2.713,1.103,4.337,1.252,68.76,52.88,18.85,0,206949.3,11.3,16.31,13.04,0.20728,1.609,3.085,13.27,100,2.793
101,2011-01-11T02:00,2011,11,200,0,67.09,56.32,67.91,52.48,67.08,54.45,2.173,0.538,3.804,0.695,68.24,52.89,18.98,0.001,198994.5,10.78,15.42,12.63,1.44424,1.635,3.109,13.27,97,2.709
101,2011-01-11T03:00,2011,11,300,0,67.43,56.25,68.25,52.32,67.4,54.65,1.662,0.048,3.305,0.194,68.59,52.86,19.04,0,204958.6,11.18,15.93,12.75,0,1.614,3.111,13.28,99,2.765
101,2011-01-11T04:00,2011,11,400,0,67.48,55.85,68.31,52.36,67.45,54.34,1.23,-0.384,2.919,-0.233,68.66,52.62,19.12,0,210213.9,11.63,15.95,13.12,0,1.614,3.152,13.28,102,2.849
101,2011-01-11T05:00,2011,11,500,0,67.42,56.12,68.25,51.77,67.39,54.33,0.852,-0.787,2.545,-0.635,68.6,52.56,18.98,0,209383.9,11.3,16.48,13.06,0.84316,1.639,3.18,13.29,101,2.821
101,2011-01-11T06:00,2011,11,600,0,67.4,56.23,68.24,52.32,67.38,54.2,0.546,-1.083,2.293,-0.925,68.59,52.67,18.99,0,206630.3,11.17,15.92,13.18,0.42726,1.63,3.219,13.29,100,2.793
101,2011-01-11T07:00,2011,11,700,0,67.3,56.1,68.14,51.48,67.3,53.93,0.28,-1.399,2.019,-1.232,68.5,52.34,18.89,0,210299.9,11.2,16.66,13.37,0,1.679,3.251,13.29,102,2.849
101,2011-01-11T08:00,2011,11,800,0,65.61,54.85,66.42,51.06,65.58,53.28,0.049,-1.594,1.758,-1.424,66.75,51.52,19.14,0,198602.8,10.76,15.36,12.3,0.84874,1.644,3.183,13.3,96,2.682
101,2011-01-11T09:00,2011,11,900,0,67.45,56.31,68.32,51.79,67.44,54.12,0.088,-1.521,1.808,-1.365,68.67,52.52,19.04,0,210848.2,11.15,16.53,13.32,0,1.609,3.174,13.31,102,2.849
101,2011-01-11T10:00,2011,11,1000,0,65.7,55.57,66.52,51.46,65.66,53.13,0.7,-0.886,2.302,-0.736,66.82,51.83,18.98,0,193376.6,10.13,15.06,12.53,0.40727,1.587,3.038,13.31,92,2.57
101,2011-01-11T11:00,2011,11,1100,0,66.92,56.19,67.79,52.17,66.91,54.12,1.741,0.231,3.269,0.409,68.11,52.52,19.04,0,201277.9,10.73,15.62,12.79,0,1.51,2.859,13.31,98,2.737
101,2011-01-11T12:00,2011,11,1200,0,67.51,57.1,68.39,53.27,67.48,54.99,2.93,1.499,4.4,1.628,68.68,53.42,19.02,0,195349.8,10.41,15.12,12.49,0,1.431,2.772,13.3,95,2.654
101,2011-01-11T13:00,2011,11,1300,0,67.52,56.66,68.39,52.8,67.5,54.89,3.985,2.614,5.388,2.747,68.68,53.18,19.03,0.001,200768.5,10.86,15.59,12.61,0.87626,1.371,2.641,13.29,97,2.709
101,2011-01-11T14:00,2011,11,1400,0,67.51,57.19,68.37,53.75,67.48,55.25,5.073,3.734,6.458,3.87,68.64,53.71,18.9,0,189607.1,10.31,14.62,12.22,0,1.339,2.588,13.29,92,2.57
101,2011-01-11T15:00,2011,11,1500,0,67.54,56.95,68.4,53.58,67.51,55.34,5.807,4.512,7.19,4.649,68.65,53.65,18.91,0,191937.9,10.59,14.83,12.17,0,1.295,2.542,13.28,93,2.598
101,2011-01-11T16:00,2011,11,1600,0,67.65,57.47,68.51,54.16,67.63,55.33,6.191,4.86,7.567,5.006,68.77,53.99,18.99,0,188900.6,10.18,14.36,12.3,0,1.331,2.561,13.27,92,2.57
101,2011-01-11T17:00,2011,11,1700,0,66.75,56.6,67.58,52.68,66.72,54.42,6.094,4.703,7.478,4.878,67.83,53.11,18.89,0,190533.4,10.15,14.9,12.3,0.72044,1.391,2.6,13.27,92,2.57
101,2011-01-11T18:00,2011,11,1800,0,67.61,56.71,68.45,52.45,67.6,54.84,5.683,4.248,7.09,4.426,68.74,53.24,18.91,0,202561.3,10.9,16.01,12.76,0,1.435,2.664,13.27,98,2.737
101,2011-01-11T19:00,2011,11,1900,0,67.68,56.88,68.51,52.48,67.66,55.23,5.362,3.882,6.818,4.06,68.8,53.45,18.79,0.001,199292.2,10.8,16.04,12.43,1.12628,1.48,2.758,13.27,96,2.682
101,2011-01-11T20:00,2011,11,2000,0,67.67,57.52,68.51,53.87,67.65,55.75,5.164,3.659,6.638,3.832,68.79,54.14,19.13,0,189624.9,10.15,14.65,11.9,0.37807,1.505,2.806,13.26,91,2.542
101,2011-01-11T21:00,2011,11,2100,0,66.97,56.33,67.79,52.61,66.95,54.47,5.05,3.559,6.528,3.707,68.06,53.03,19.13,0,197826.2,10.64,15.18,12.47,0.76849,1.491,2.821,13.26,97,2.709
101,2011-01-11T22:00,2011,11,2200,0,67.69,57.2,68.52,53.03,67.67,55.4,4.833,3.356,6.335,3.488,68.8,53.74,19.09,0.001,197260.3,10.49,15.49,12.27,1.31231,1.477,2.847,13.26,95,2.654
101,2011-01-11T23:00,2011,11,2300,0,67.63,57.18,68.46,53.14,67.61,54.98,4.651,3.103,6.156,3.252,68.73,53.62,19.04,0,197435.1,10.45,15.32,12.63,0.18288,1.548,2.904,13.26,95,2.654
101,2011-01-12T00:00,2011,12,0,0,67.01,56.39,67.83,52.92,67,54.6,4.465,2.955,6.013,3.087,68.11,53.14,18.83,0,192959.5,10.62,14.91,12.4,0.57444,1.51,2.926,13.26,96,2.682
101,2011-01-12T01:00,2011,12,100,0,67.68,56.97,68.52,53.76,67.67,55.24,4.652,3.039,6.143,3.194,68.8,53.74,18.77,0,192130.9,10.71,14.77,12.43,0,1.613,2.948,13.26,95,2.654
101,2011-01-12T02:00,2011,12,200,0,67.6,57.4,68.42,53.29,67.57,55.26,4.704,3.129,6.229,3.29,68.68,53.81,19.11,0,194234.6,10.19,15.14,12.31,0.1977,1.575,2.939,13.26,94,2.626
101,2011-01-12T03:00,2011,12,300,0,67.77,57.47,68.58,53.54,67.73,56.03,4.779,3.201,6.275,3.369,68.86,54.11,19.19,0,191905.6,10.3,15.04,11.7,0.57985,1.578,2.906,13.26,94,2.626
101,2011-01-12T04:00,2011,12,400,0,67.65,57.06,68.44,53.32,67.6,55.91,4.795,3.262,6.311,3.42,68.72,53.88,19.05,0,192399.5,10.58,15.12,11.69,0.58254,1.532,2.891,13.26,94,2.626
101,2011-01-12T05:00,2011,12,500,0,67.82,57.77,68.61,53.53,67.78,56.47,4.785,3.219,6.258,3.386,68.91,54.34,18.86,0,185620.5,10.05,15.08,11.3,0,1.566,2.872,13.26,91,2.542
101,2011-01-12T06:00,2011,12,600,0,67.83,58.21,68.61,55.25,67.77,56.84,4.798,3.243,6.297,3.401,68.9,54.98,19.06,0,174588.6,9.62,13.37,10.94,0,1.555,2.896,13.26,86,2.402
101,2011-01-12T07:00,2011,12,700,0,67.68,58.27,68.47,54.34,67.63,56.58,4.97,3.424,6.454,3.579,68.74,54.75,19.07,0.001,178118.4,9.41,14.13,11.04,1.3648,1.546,2.875,13.26,87,2.43
101,2011-01-12T08:00,2011,12,800,0,67.43,58.16,68.2,53.94,67.35,56.43,5.038,3.516,6.525,3.663,68.46,54.57,18.79,0,174942.3,9.27,14.26,10.92,0.57244,1.522,2.862,13.26,85,2.374
101,2011-01-12T09:00,2011,12,900,0,67.33,57.31,68.13,54.23,67.29,56.05,4.984,3.493,6.496,3.625,68.41,54.18,18.87,0,179131.7,10.02,13.9,11.25,0.7582,1.491,2.871,13.26,90,2.514
101,2011-01-12T10:00,2011,12,1000,0,67.79,58.46,68.58,54.33,67.73,56.41,4.944,3.425,6.444,3.56,68.86,54.76,18.85,0,177681.2,9.33,14.26,11.32,0.57052,1.519,2.884,13.26,87,2.43
101,2011-01-12T11:00,2011,12,1100,0,67.25,57.83,68.01,54.08,67.17,56.88,4.776,3.251,6.297,3.389,68.29,54.63,19.01,0,172784.7,9.42,13.93,10.29,0.58391,1.525,2.909,13.26,84,2.346
101,2011-01-12T12:00,2011,12,1200,0,67.54,57.69,68.32,54.27,67.5,56.3,4.783,3.257,6.281,3.389,68.63,54.4,19.11,0,181118.4,9.85,14.05,11.2,0,1.526,2.892,13.26,90,2.514
101,2011-01-12T13:00,2011,12,1300,0,67.47,58.6,68.24,55.13,67.41,56.72,4.889,3.339,6.344,3.482,68.53,55.03,18.87,0,166528.2,8.88,13.11,10.69,0.18513,1.551,2.862,13.26,82,2.291
101,2011-01-12T14:00,2011,12,1400,0,66.86,57.83,67.61,54.22,66.79,56.11,5.009,3.494,6.471,3.626,67.9,54.35,18.89,0.001,168914.8,9.03,13.39,10.68,1.52687,1.515,2.845,13.26,82,2.291
101,2011-01-12T15:00,2011,12,1500,0,67.19,57.24,67.97,53.52,67.15,55.73,5.149,3.666,6.598,3.795,68.28,53.83,19.13,0,185116.6,9.96,14.45,11.42,0,1.483,2.803,13.26,93,2.598
101,2011-01-12T16:00,2011,12,1600,0,67.74,58.06,68.51,54.19,67.68,56.43,5.336,3.863,6.782,3.979,68.81,54.56,18.96,0,180549.4,9.68,14.32,11.26,0.36418,1.473,2.804,13.26,88,2.458
101,2011-01-12T17:00,2011,12,1700,0,67.71,57.7,68.49,53.94,67.65,56.36,5.444,3.997,6.899,4.111,68.79,54.37,19.03,0.001,184257.8,10.01,14.55,11.29,1.32366,1.447,2.788,13.26,91,2.542
101,2011-01-12T18:00,2011,12,1800,0,67.62,57.41,68.41,53.27,67.58,55.96,5.547,4.102,6.982,4.22,68.71,53.98,19.2,0,191667.4,10.21,15.14,11.62,0.18367,1.444,2.762,13.26,94,2.626
101,2011-01-12T19:00,2011,12,1900,0,67.72,57.39,68.51,53.8,67.67,56.08,5.584,4.168,7.023,4.274,68.79,54.14,19.11,0,188983.5,10.33,14.71,11.59,0.36608,1.416,2.749,13.26,93,2.598
101,2011-01-12T20:00,2011,12,2000,0,67.72,57.28,68.52,52.93,67.69,55.73,5.58,4.158,6.996,4.268,68.82,53.8,19.13,0,196235.3,10.44,15.59,11.96,0,1.422,2.728,13.26,96,2.682
101,2011-01-12T21:00,2011,12,2100,0,67.01,56.83,67.8,53.03,66.96,55.23,5.509,4.098,6.924,4.214,68.08,53.49,19.21,0,190270.5,10.18,14.76,11.74,0.54023,1.411,2.711,13.26,93,2.598
101,2011-01-12T22:00,2011,12,2200,0,67.64,57,68.43,53.8,67.59,55.27,5.439,4.03,6.855,4.141,68.72,53.72,19.06,0.001,193528,10.64,14.64,12.32,0.86641,1.409,2.714,13.26,95,2.654
101,2011-01-12T23:00,2011,12,2300,0,67.67,57.04,68.48,53.39,67.64,55.48,5.377,3.987,6.814,4.102,68.77,53.72,19.15,0,195905.8,10.63,15.09,12.16,0.17756,1.39,2.712,13.26,97,2.709
101,2011-01-13T00:00,2011,13,0,0,66.82,57.37,67.6,53.14,66.77,54.88,5.358,3.962,6.802,4.076,67.89,53.56,19.07,0,184412.9,9.45,14.46,11.89,0.18332,1.395,2.726,13.26,89,2.486
101,2011-01-13T01:00,2011,13,100,0,67.6,57.02,68.42,53.38,67.56,54.95,5.301,3.9,6.724,4.016,68.7,53.55,19.07,0,196966.3,10.59,15.04,12.62,0,1.401,2.709,13.26,97,2.709
101,2011-01-13T02:00,2011,13,200,0,67.61,56.82,68.43,53.03,67.57,55.3,5.222,3.794,6.637,3.919,68.72,53.51,19.16,0,198998,10.79,15.4,12.27,0.35609,1.428,2.719,13.26,97,2.709
101,2011-01-13T03:00,2011,13,300,0,66.88,56.71,67.69,53.76,66.84,55.03,5.127,3.718,6.556,3.837,67.96,53.55,19.17,0,185939.4,10.17,13.93,11.81,0,1.409,2.719,13.26,91,2.542
101,2011-01-13T04:00,2011,13,400,0,66.21,55.9,67,52.02,66.17,54.24,4.994,3.573,6.383,3.694,67.28,52.62,19.19,0.002,192995.3,10.31,14.98,11.93,2.67329,1.421,2.689,13.27,94,2.626
101,2011-01-13T05:00,2011,13,500,0,67.02,56.43,67.83,52.57,66.99,54.3,4.775,3.367,6.231,3.484,68.13,52.92,19.09,0,198664.2,10.58,15.26,12.69,0,1.408,2.747,13.27,97,2.709
101,2011-01-13T06:00,2011,13,600,0,67.67,56.95,68.49,53.2,67.63,55.32,4.651,3.223,6.09,3.346,68.79,53.63,19.01,0,196731.7,10.72,15.29,12.31,0.55012,1.427,2.744,13.27,95,2.654
101,2011-01-13T07:00,2011,13,700,0,67.62,57.29,68.44,52.89,67.58,55.24,4.535,3.099,5.986,3.224,68.74,53.62,18.93,0,195392.7,10.33,15.56,12.34,0.53285,1.436,2.762,13.27,95,2.654
101,2011-01-13T08:00,2011,13,800,0,67.16,56.48,67.98,53.05,67.13,54.67,4.374,2.928,5.813,3.054,68.28,53.14,19.02,0,195631.7,10.69,14.93,12.46,0.36218,1.446,2.759,13.27,95,2.654
101,2011-01-13T09:00,2011,13,900,0,67.06,56.64,67.88,53.36,67.01,54.78,4.309,2.853,5.749,2.987,68.15,53.33,19.13,0,192069.3,10.42,14.52,12.23,0.36542,1.455,2.762,13.27,93,2.598
101,2011-01-13T10:00,2011,13,1000,0,67.32,56.86,68.14,52.35,67.29,54.77,4.402,3.006,5.856,3.113,68.46,53.13,19.05,0,199493.7,10.45,15.79,12.52,0.1844,1.396,2.743,13.27,97,2.709
101,2011-01-13T11:00,2011,13,1100,0,67.46,56.81,68.29,52.94,67.44,54.77,4.702,3.268,6.006,3.44,68.63,53.22,18.84,0,196745.4,10.65,15.35,12.67,0,1.434,2.566,13.27,96,2.682
101,2011-01-13T12:00,2011,13,1200,0,67.54,57.05,68.35,53.23,67.51,55.34,5.213,3.821,6.544,3.955,68.66,53.56,19.12,0.001,195054.8,10.49,15.12,12.17,1.21219,1.392,2.589,13.27,94,2.626
