id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-01-13T13:00,2011,13,1300,0,66.83,56.8,67.62,53.03,66.8,54.77,5.801,4.433,7.16,4.56,67.92,53.25,19.12,0,189317.6,10.03,14.6,12.02,0.52597,1.369,2.6,13.27,92,2.57
101,2011-01-13T14:00,2011,13,1400,0,67.72,57.15,68.53,53.71,67.7,55.53,6.269,4.898,7.553,5.031,68.84,53.8,19.01,0,192875.8,10.58,14.82,12.17,0,1.37,2.522,13.27,94,2.626
101,2011-01-13T15:00,2011,13,1500,0,67.67,57.13,68.48,53.47,67.65,55.19,6.363,4.976,7.7,5.114,68.78,53.67,19.09,0.001,195972.9,10.54,15.01,12.46,1.57955,1.387,2.586,13.26,95,2.654
101,2011-01-13T16:00,2011,13,1600,0,67.66,56.7,68.46,53.32,67.62,55.36,6.183,4.768,7.584,4.904,68.75,53.55,18.93,0.001,196153.6,10.96,15.15,12.25,1.26646,1.415,2.68,13.26,95,2.654
101,2011-01-13T17:00,2011,13,1700,0,67.63,56.43,68.44,52.55,67.6,54.78,5.863,4.428,7.258,4.562,68.73,53.08,18.89,0.001,203572.7,11.2,15.89,12.82,1.44141,1.435,2.696,13.26,99,2.765
101,2011-01-13T18:00,2011,13,1800,0,67.62,56.83,68.43,52.28,67.58,54.84,5.528,4.098,6.984,4.227,68.72,53.24,18.95,0,203083.9,10.79,16.15,12.74,0.17872,1.43,2.757,13.26,97,2.709
101,2011-01-13T19:00,2011,13,1900,0,66.88,55.97,67.68,51.79,66.85,54.43,5.273,3.821,6.707,3.956,67.97,52.67,19.07,0.001,201949,10.91,15.89,12.42,0.92146,1.452,2.751,13.26,98,2.737
101,2011-01-13T20:00,2011,13,2000,0,67.59,56.41,68.41,52.01,67.56,54.68,4.968,3.509,6.446,3.647,68.71,52.97,19.23,0,210084.5,11.18,16.4,12.88,0.71904,1.459,2.799,13.26,101,2.821
101,2011-01-13T21:00,2011,13,2100,0,67.57,56.22,68.4,51.92,67.54,54.3,4.668,3.183,6.157,3.33,68.69,52.76,19.03,0.001,210978.6,11.34,16.47,13.24,0.96179,1.486,2.827,13.26,101,2.821
101,2011-01-13T22:00,2011,13,2200,0,67.55,55.88,68.37,52.26,67.52,54.13,4.35,2.88,5.844,3.016,68.68,52.62,19.14,0,212765.7,11.66,16.11,13.39,0,1.47,2.828,13.27,104,2.905
101,2011-01-13T23:00,2011,13,2300,0,67.6,56.42,68.44,52.67,67.58,54.12,4.093,2.604,5.603,2.748,68.74,52.92,19.23,0,209837.9,11.18,15.77,13.46,0,1.489,2.854,13.27,101,2.821
101,2011-01-14T00:00,2011,14,0,0,67.25,56.26,68.07,52.48,67.21,54.2,3.807,2.313,5.319,2.463,68.36,52.85,19.06,0,203864.2,10.99,15.59,13.01,0.19522,1.495,2.855,13.27,97,2.709
101,2011-01-14T01:00,2011,14,100,0,65.36,54.34,66.16,50.74,65.37,52.31,3.404,1.88,4.903,2.029,66.49,51.06,18.9,0,201601.9,11.02,15.42,13.07,0.38736,1.525,2.873,13.27,99,2.765
101,2011-01-14T02:00,2011,14,200,0,66.55,55.28,67.37,50.64,66.53,53.49,3.098,1.58,4.6,1.716,67.68,51.81,18.95,0,210127.4,11.28,16.73,13.05,0.78926,1.518,2.884,13.28,100,2.793
101,2011-01-14T03:00,2011,14,300,0,67.52,56.19,68.36,52.39,67.5,53.86,2.834,1.3,4.386,1.439,68.68,52.63,18.83,0,208180.5,11.32,15.98,13.64,0.20075,1.534,2.947,13.28,101,2.821
101,2011-01-14T04:00,2011,14,400,0,66.99,55.57,67.82,51.22,66.97,53.42,2.507,0.993,4.045,1.137,68.15,52.01,18.91,0,212254.9,11.42,16.6,13.55,0,1.514,2.908,13.29,102,2.849
101,2011-01-14T05:00,2011,14,500,0,67.3,55.5,68.16,51.65,67.3,54.19,2.163,0.63,3.726,0.78,68.49,52.32,18.9,0,211468,11.8,16.51,13.11,0.38848,1.533,2.947,13.29,102,2.849
101,2011-01-14T06:00,2011,14,600,0,66.71,55.6,67.56,52,66.69,53.43,1.93,0.404,3.508,0.546,67.88,52.14,19.1,0,206040.8,11.11,15.56,13.27,0.19867,1.527,2.962,13.29,99,2.765
101,2011-01-14T07:00,2011,14,700,0,66.86,55.06,67.71,51.72,66.84,53.49,1.603,0.074,3.19,0.226,68.03,51.91,19.03,0,211502.5,11.8,15.99,13.35,0,1.529,2.964,13.29,101,2.821
101,2011-01-14T08:00,2011,14,800,0,66.11,54.89,66.96,51.24,66.11,52.68,1.304,-0.219,2.905,-0.068,67.3,51.42,19.08,0,208220.2,11.23,15.72,13.43,0,1.523,2.973,13.3,102,2.849
101,2011-01-14T09:00,2011,14,900,0,67.36,56.12,68.24,52.14,67.35,53.53,1.188,-0.363,2.757,-0.217,68.57,52.37,18.85,0,209484.8,11.23,16.1,13.82,0,1.551,2.974,13.31,100,2.793
101,2011-01-14T10:00,2011,14,1000,0,67.44,56.26,68.31,52.41,67.43,54.27,1.445,-0.089,2.955,0.041,68.65,52.69,18.84,0.001,204794.7,11.18,15.9,13.17,1.16616,1.534,2.914,13.31,100,2.793
101,2011-01-14T11:00,2011,14,1100,0,67.48,56.06,68.35,52.38,67.46,53.96,1.888,0.403,3.392,0.558,68.67,52.5,19.1,0,210860.7,11.42,15.97,13.5,0.36861,1.485,2.834,13.31,102,2.849
101,2011-01-14T12:00,2011,14,1200,0,67.02,56.78,67.88,52.6,66.99,53.93,2.547,1.067,4.012,1.206,68.17,52.84,18.99,0,197773.2,10.24,15.27,13.06,0.37262,1.48,2.805,13.3,96,2.682
101,2011-01-14T13:00,2011,14,1300,0,67.32,56.18,68.18,52.72,67.31,54.12,3.197,1.772,4.632,1.898,68.51,52.68,18.96,0.001,203785.6,11.14,15.46,13.19,0.88994,1.424,2.734,13.3,100,2.793
101,2011-01-14T14:00,2011,14,1400,0,67.42,56.08,68.28,52.8,67.4,54.09,3.6,2.2,5.105,2.337,68.58,52.68,19.2,0,208057.8,11.34,15.47,13.31,0.72898,1.399,2.767,13.29,102,2.849
101,2011-01-14T15:00,2011,14,1500,0,67.53,56.93,68.38,53.39,67.51,54.37,3.861,2.439,5.364,2.583,68.68,53.24,19.09,0.001,199683.9,10.6,14.99,13.14,1.08996,1.422,2.781,13.29,97,2.709
101,2011-01-14T16:00,2011,14,1600,0,67.43,56.84,68.28,53.19,67.4,54.21,4.004,2.565,5.506,2.709,68.57,53.16,19.07,0,200172.7,10.59,15.09,13.19,0.37027,1.439,2.797,13.29,97,2.709
101,2011-01-14T17:00,2011,14,1700,0,67.14,56.49,67.98,52.29,67.12,53.96,3.916,2.453,5.425,2.614,68.28,52.75,18.95,0,202126.4,10.65,15.69,13.16,0.67741,1.463,2.811,13.28,98,2.737
101,2011-01-14T18:00,2011,14,1800,0,67.35,55.73,68.2,51.36,67.35,53.52,3.524,2.052,5.051,2.22,68.51,52.15,19.09,0,218010.2,11.62,16.84,13.83,0.36836,1.473,2.831,13.28,106,2.961
101,2011-01-14T19:00,2011,14,1900,0,66.5,55.72,67.3,50.7,66.47,52.93,2.996,1.485,4.526,1.645,67.61,51.78,18.85,0,208404.6,10.77,16.6,13.54,0,1.511,2.881,13.29,99,2.765
101,2011-01-14T20:00,2011,14,2000,0,65.83,54.89,66.66,51.08,65.85,52.89,2.513,0.958,4.064,1.112,66.99,51.48,18.92,0.001,201850.3,10.94,15.59,12.96,1.21049,1.555,2.952,13.29,100,2.793
101,2011-01-14T21:00,2011,14,2100,0,66.57,55.13,67.4,51.09,66.57,53.26,2.06,0.498,3.673,0.659,67.72,51.74,19.08,0,211592.6,11.44,16.32,13.3,0,1.561,3.015,13.29,102,2.849
101,2011-01-14T22:00,2011,14,2200,0,67.44,56.43,68.3,51.84,67.44,54.07,1.664,0.105,3.289,0.269,68.64,52.66,19.18,0,211643.7,11.01,16.46,13.37,0.41193,1.559,3.021,13.29,101,2.821
101,2011-01-14T23:00,2011,14,2300,0,66.56,55.3,67.42,51.44,66.58,52.92,1.347,-0.233,2.956,-0.067,67.76,51.75,19.14,0,211504.6,11.26,15.98,13.66,0.60964,1.58,3.023,13.29,104,2.905
101,2011-01-15T00:00,2011,15,0,0,67.39,55.58,68.25,51.41,67.39,53.67,1.034,-0.574,2.635,-0.405,68.58,52.11,18.96,0,216991.3,11.81,16.84,13.72,0,1.608,3.04,13.3,105,2.933
101,2011-01-15T01:00,2011,15,100,0,66.35,54.51,67.2,50.77,66.37,52.53,0.705,-0.919,2.262,-0.757,67.54,51.15,18.98,0.001,215779.2,11.84,16.43,13.84,1.81764,1.624,3.019,13.31,105,2.933
101,2011-01-15T02:00,2011,15,200,0,67.2,55.64,68.07,51.13,67.21,53.36,0.457,-1.14,2.076,-0.982,68.41,51.94,19,0,217300.1,11.56,16.94,13.84,0.41415,1.597,3.059,13.31,104,2.905
101,2011-01-15T03:00,2011,15,300,0,66.81,54.82,67.67,51.52,66.81,53.21,0.261,-1.345,1.848,-1.186,67.99,51.65,19,0.001,214158.6,11.98,16.15,13.6,1.04604,1.606,3.034,13.31,103,2.877
101,2011-01-15T04:00,2011,15,400,0,65.89,54.57,66.75,50.65,65.92,52.56,-0.02,-1.637,1.578,-1.476,67.1,51.13,19.01,0,209361.1,11.32,16.11,13.36,0.20145,1.617,3.053,13.32,102,2.849
101,2011-01-15T05:00,2011,15,500,0,66.87,55.05,67.76,51.01,66.89,52.96,-0.166,-1.799,1.415,-1.64,68.1,51.51,18.97,0,217882.6,11.83,16.76,13.93,0.41716,1.633,3.055,13.32,106,2.961
101,2011-01-15T06:00,2011,15,600,0,66.53,54.59,67.41,52.09,66.54,52.73,-0.308,-1.912,1.277,-1.753,67.74,51.49,18.9,0.001,209622.6,11.94,15.31,13.82,1.0117,1.604,3.03,13.32,102,2.849
101,2011-01-15T07:00,2011,15,700,0,66.45,54.83,67.33,51.05,66.47,52.99,-0.424,-2.041,1.17,-1.886,67.68,51.44,18.96,0,211949.7,11.62,16.28,13.48,0,1.617,3.056,13.32,103,2.877
101,2011-01-15T08:00,2011,15,800,0,67.09,55.06,67.99,50.48,67.11,52.9,-0.589,-2.248,0.975,-2.095,68.34,51.38,18.77,0,221843.8,12.04,17.51,14.21,0,1.659,3.071,13.33,107,2.989
101,2011-01-15T09:00,2011,15,900,0,67.36,55.56,68.27,51.42,67.39,53.71,-0.601,-2.25,0.916,-2.108,68.61,52.02,18.83,0,215240.9,11.81,16.84,13.68,0,1.649,3.024,13.33,104,2.905
101,2011-01-15T10:00,2011,15,1000,0,67.28,56.21,68.18,51.55,67.28,53.62,-0.18,-1.771,1.372,-1.641,68.51,52.24,19.08,0.001,213118.1,11.06,16.63,13.67,1.23644,1.591,3.013,13.32,103,2.877
101,2011-01-15T11:00,2011,15,1100,0,67.37,56.37,68.28,51.86,67.38,53.88,0.632,-0.922,2.205,-0.768,68.61,52.44,19.06,0.001,210589.5,11,16.42,13.5,1.57707,1.554,2.973,13.32,102,2.849
101,2011-01-15T12:00,2011,15,1200,0,67.41,56.82,68.3,53.08,67.4,54.37,1.739,0.236,3.264,0.362,68.6,53.07,19.16,0,200904.5,10.59,15.22,13.02,0,1.503,2.903,13.32,97,2.709
101,2011-01-15T13:00,2011,15,1300,0,66.14,56.03,67,53.37,66.11,53.81,2.837,1.37,4.299,1.484,67.27,52.64,18.84,0,183444.7,10.11,13.64,12.3,0,1.467,2.815,13.31,90,2.514
101,2011-01-15T14:00,2011,15,1400,0,67.48,56.94,68.36,53.34,67.46,54.73,3.569,2.156,5.017,2.273,68.65,53.32,18.96,0,196043.2,10.54,15.02,12.73,0,1.413,2.745,13.31,96,2.682
101,2011-01-15T15:00,2011,15,1500,0,66.78,56.38,67.63,52.43,66.76,53.96,4.022,2.609,5.434,2.728,67.92,52.69,18.99,0,196936,10.4,15.2,12.8,0.36011,1.412,2.706,13.3,96,2.682
101,2011-01-15T16:00,2011,15,1600,0,67.56,56.8,68.43,53,67.54,54.85,4.313,2.899,5.765,3.02,68.71,53.31,18.99,0,199421.8,10.77,15.43,12.69,0,1.414,2.745,13.29,97,2.709
101,2011-01-15T17:00,2011,15,1700,0,67.46,56.49,68.32,53.15,67.44,55.09,4.565,3.12,5.991,3.249,68.6,53.32,19.04,0.001,197868.6,10.97,15.17,12.35,1.4689,1.445,2.743,13.28,97,2.709
101,2011-01-15T18:00,2011,15,1800,0,66.79,56.08,67.64,52.68,66.77,54.2,4.649,3.213,6.084,3.342,67.91,52.77,19.16,0.001,197966.4,10.71,14.96,12.57,0.91367,1.436,2.742,13.28,97,2.709
101,2011-01-15T19:00,2011,15,1900,0,67.58,56.91,68.44,53.32,67.56,55.07,4.756,3.325,6.21,3.45,68.7,53.52,19.1,0.001,197492,10.68,15.12,12.49,0.90369,1.431,2.759,13.28,97,2.709
101,2011-01-15T20:00,2011,15,2000,0,67.63,56.89,68.48,53.51,67.6,55.43,4.911,3.465,6.358,3.598,68.75,53.69,19.21,0,196528.1,10.75,14.98,12.17,0,1.445,2.76,13.27,96,2.682
101,2011-01-15T21:00,2011,15,2100,0,67.63,57.08,68.47,52.65,67.6,54.95,5.084,3.639,6.491,3.767,68.75,53.4,18.98,0,199996.2,10.55,15.82,12.65,0.17218,1.445,2.724,13.27,98,2.737
101,2011-01-15T22:00,2011,15,2200,0,67.59,57.14,68.41,53.46,67.55,55.31,5.246,3.792,6.631,3.921,68.69,53.73,19.1,0,194113,10.44,14.95,12.23,0.35559,1.454,2.71,13.27,95,2.654
101,2011-01-15T23:00,2011,15,2300,0,67.74,57.73,68.55,53.68,67.7,55.59,5.429,4.009,6.822,4.135,68.84,54.09,19.32,0.001,193014.1,10.01,14.88,12.11,1.07586,1.42,2.687,13.27,94,2.626
101,2011-01-16T00:00,2011,16,0,0,67.51,57.05,68.31,54.26,67.46,54.86,5.666,4.226,7.022,4.356,68.59,53.7,19.28,0,193229.1,10.46,14.05,12.6,0,1.44,2.666,13.26,95,2.654
101,2011-01-16T01:00,2011,16,100,0,67.79,57.21,68.59,53.86,67.74,55.69,5.824,4.385,7.172,4.507,68.88,53.96,18.86,0,190340.8,10.58,14.73,12.05,0,1.44,2.665,13.26,94,2.626
101,2011-01-16T02:00,2011,16,200,0,67.69,57.51,68.48,53.35,67.65,55.63,5.985,4.556,7.315,4.676,68.78,53.92,18.85,0,190063,10.19,15.14,12.02,0.52427,1.429,2.64,13.26,93,2.598
101,2011-01-16T03:00,2011,16,300,0,67.65,57.53,68.46,53.57,67.61,55.01,6.082,4.672,7.428,4.785,68.74,53.79,18.89,0,191838.8,10.12,14.89,12.6,0.17684,1.41,2.644,13.26,94,2.626
101,2011-01-16T04:00,2011,16,400,0,67.61,57.16,68.42,53.37,67.57,54.96,6.053,4.624,7.397,4.744,68.7,53.59,18.86,0,194102.6,10.45,15.05,12.61,0,1.429,2.653,13.26,95,2.654
101,2011-01-16T05:00,2011,16,500,0,67.77,57.42,68.58,53.59,67.75,55.05,5.832,4.422,7.222,4.54,68.88,53.74,18.84,0,193560,10.35,14.99,12.7,0.18273,1.41,2.682,13.26,95,2.654
101,2011-01-16T06:00,2011,16,600,0,67.34,56.92,68.13,52.85,67.31,54.75,5.582,4.162,6.961,4.272,68.43,53.29,18.73,0,193489.7,10.42,15.27,12.56,0,1.42,2.689,13.26,94,2.626
101,2011-01-16T07:00,2011,16,700,0,67.7,57.21,68.52,53.78,67.66,55.06,5.296,3.841,6.717,3.963,68.8,53.72,18.87,0,192708,10.49,14.74,12.6,0,1.455,2.754,13.26,94,2.626
101,2011-01-16T08:00,2011,16,800,0,67.61,57.2,68.43,53.19,67.57,54.75,5.007,3.556,6.481,3.676,68.72,53.5,18.81,0,195437.6,10.41,15.24,12.82,0,1.451,2.805,13.26,95,2.654
101,2011-01-16T09:00,2011,16,900,0,67.75,57.19,68.57,53.01,67.72,55.08,4.874,3.428,6.315,3.538,68.87,53.56,18.96,0,198419,10.56,15.56,12.64,0,1.446,2.777,13.26,97,2.709
101,2011-01-16T10:00,2011,16,1000,0,67.59,57.32,68.4,54.3,67.55,55.3,5.166,3.713,6.593,3.821,68.69,53.91,18.96,0,187517,10.27,14.11,12.25,0.36578,1.453,2.772,13.26,92,2.57
101,2011-01-16T11:00,2011,16,1100,0,67.67,57.3,68.47,53.17,67.63,55.01,5.525,4.073,6.927,4.191,68.77,53.57,19.08,0,197222.9,10.37,15.3,12.62,0.17971,1.452,2.736,13.26,96,2.682
101,2011-01-16T12:00,2011,16,1200,0,67.66,57.67,68.46,53.78,67.61,55.32,5.848,4.412,7.228,4.531,68.74,53.96,19.06,0,190286.5,9.99,14.68,12.3,0,1.436,2.697,13.26,92,2.57
101,2011-01-16T13:00,2011,16,1300,0,67.72,57.29,68.52,53.66,67.68,55.28,6.058,4.625,7.456,4.745,68.81,53.82,18.76,0,190946.1,10.42,14.86,12.4,0,1.433,2.71,13.26,94,2.626
101,2011-01-16T14:00,2011,16,1400,0,67.04,56.93,67.82,52.97,67,54.65,6.177,4.753,7.562,4.878,68.11,53.29,18.97,0.001,191224.6,10.11,14.86,12.36,0.89119,1.424,2.684,13.26,93,2.598
101,2011-01-16T15:00,2011,16,1500,0,67.85,57.85,68.65,54.4,67.81,55.23,6.527,5.104,7.884,5.22,68.93,54.15,19.08,0,189788.2,10,14.26,12.57,0,1.423,2.664,13.25,93,2.598
101,2011-01-16T16:00,2011,16,1600,0,67.64,56.77,68.42,53.97,67.59,55.21,6.7,5.271,8.06,5.391,68.7,53.66,18.92,0.001,192669.1,10.86,14.45,12.39,0.89755,1.429,2.667,13.25,94,2.626
101,2011-01-16T17:00,2011,16,1700,0,67.14,56.66,67.92,53.15,67.1,54.99,6.428,4.973,7.803,5.109,68.21,53.36,18.9,0,190758.4,10.49,14.77,12.11,0,1.454,2.694,13.25,93,2.598
101,2011-01-16T18:00,2011,16,1800,0,67.67,56.83,68.46,52.6,67.63,54.72,5.969,4.504,7.402,4.631,68.76,53.24,18.88,0.001,202023.8,10.84,15.86,12.91,2.02071,1.465,2.772,13.25,98,2.737
101,2011-01-16T19:00,2011,16,1900,0,67.7,56.62,68.51,52.8,67.67,54.63,5.509,4.034,6.969,4.163,68.81,53.18,19,0.001,204369.6,11.08,15.71,13.05,0.93306,1.475,2.806,13.25,99,2.765
101,2011-01-16T20:00,2011,16,2000,0,67.59,56.59,68.38,52.34,67.55,54.52,5.002,3.518,6.487,3.641,68.68,53.05,19.06,0,206321.2,11,16.04,13.03,0,1.484,2.846,13.25,100,2.793
101,2011-01-16T21:00,2011,16,2100,0,67.14,56.38,67.94,52.88,67.11,54.4,4.447,2.962,5.952,3.084,68.23,52.99,19.17,0.001,199396.9,10.76,15.05,12.71,2.08346,1.485,2.868,13.26,96,2.682
101,2011-01-16T22:00,2011,16,2200,0,67.12,56.32,67.92,52.77,67.09,54.15,3.962,2.436,5.475,2.565,68.23,52.9,19.01,0,199701.7,10.79,15.15,12.94,0.19445,1.526,2.91,13.26,96,2.682
101,2011-01-16T23:00,2011,16,2300,0,67.07,55.08,67.87,50.83,67.07,53.41,3.399,1.914,4.952,2.025,68.23,51.68,19.18,0.001,221141.8,11.99,17.03,13.67,1.73021,1.485,2.927,13.27,109,3.045
101,2011-01-17T00:00,2011,17,0,0,67.17,55.6,67.98,51.08,67.14,53.51,2.985,1.464,4.506,1.579,68.31,52.04,19.18,0.001,218161.9,11.57,16.9,13.63,1.35563,1.521,2.927,13.27,105,2.933
101,2011-01-17T01:00,2011,17,100,0,67.47,55.78,68.31,51.34,67.47,53.74,2.497,0.95,4.065,1.092,68.66,52.24,19.07,0,218329,11.69,16.98,13.73,0,1.547,2.973,13.27,105,2.933
101,2011-01-17T02:00,2011,17,200,0,67.3,55.05,68.13,50.84,67.3,53.72,1.896,0.312,3.462,0.467,68.47,51.87,19.12,0,222742.7,12.25,17.29,13.58,0.21292,1.584,2.995,13.28,108,3.017
101,2011-01-17T03:00,2011,17,300,0,67.38,55.23,68.22,50.41,67.39,53.13,1.333,-0.239,2.918,-0.087,68.57,51.61,19.16,0,228743.2,12.15,17.81,14.25,0.59559,1.572,3.005,13.29,110,3.073
101,2011-01-17T04:00,2011,17,400,0,67.31,55.21,68.15,50.49,67.3,53.19,1.061,-0.498,2.632,-0.354,68.5,51.64,19.27,0,228227.6,12.1,17.66,14.11,0.78195,1.559,2.986,13.29,110,3.073
101,2011-01-17T05:00,2011,17,500,0,65.78,54.51,66.6,51.2,65.77,52.67,0.885,-0.684,2.449,-0.543,66.93,51.31,19.04,0.001,204544.3,11.27,15.4,13.11,1.01828,1.569,2.991,13.3,99,2.765
101,2011-01-17T06:00,2011,17,600,0,65.73,54.7,66.55,50.67,65.73,52.31,0.624,-1.005,2.217,-0.852,66.89,51.12,18.83,0,205145.5,11.02,15.89,13.42,0.83006,1.63,3.069,13.31,99,2.765
101,2011-01-17T07:00,2011,17,700,0,67.18,55.76,68.03,51.62,67.16,53.03,0.177,-1.465,1.774,-1.311,68.38,52,18.82,0,213256.3,11.42,16.42,14.13,0,1.643,3.085,13.31,101,2.821
101,2011-01-17T08:00,2011,17,800,0,66.61,54.49,67.47,49.54,66.64,52.1,-0.286,-1.926,1.346,-1.759,67.86,50.74,19.13,0,230417.3,12.12,17.94,14.55,0,1.64,3.105,13.31,111,3.101
101,2011-01-17T09:00,2011,17,900,0,67.4,54.84,68.28,50.86,67.41,53.51,-0.688,-2.283,0.979,-2.124,68.66,51.6,19.05,0,225729.7,12.55,17.42,13.9,0,1.594,3.103,13.32,109,3.045
101,2011-01-17T10:00,2011,17,1000,0,67.25,55.33,68.13,50.49,67.25,53.15,-0.594,-2.155,1.031,-2.019,68.5,51.55,19.04,0,224604.3,11.92,17.64,14.11,0.40531,1.561,3.05,13.32,107,2.989
101,2011-01-17T11:00,2011,17,1100,0,66.34,54.56,67.19,49.89,66.33,52.85,-0.167,-1.71,1.393,-1.546,67.55,51.01,18.99,0,218279.3,11.78,17.3,13.48,0,1.543,2.939,13.32,105,2.933
101,2011-01-17T12:00,2011,17,1200,0,67.34,55.8,68.22,51.65,67.33,53.42,0.535,-0.95,2.108,-0.817,68.57,52.02,19.12,0,216988,11.54,16.57,13.91,0,1.485,2.925,13.32,104,2.905
101,2011-01-17T13:00,2011,17,1300,0,67.08,56.41,67.95,52.47,67.05,54.35,1.374,-0.076,2.913,0.062,68.26,52.76,19.09,0.001,200321.5,10.68,15.48,12.7,1.14075,1.451,2.85,13.32,95,2.654
101,2011-01-17T14:00,2011,17,1400,0,66.97,56.35,67.86,52.16,66.97,53.28,2.073,0.651,3.583,0.777,68.19,52.3,19,0,205371.9,10.63,15.7,13.69,0.36379,1.422,2.806,13.32,100,2.793
101,2011-01-17T15:00,2011,17,1500,0,67.46,56.61,68.33,52.59,67.44,54.43,2.536,1.109,4.07,1.232,68.64,52.92,18.9,0,202060.7,10.85,15.74,13.01,0,1.428,2.838,13.31,97,2.709
101,2011-01-17T16:00,2011,17,1600,0,67.39,55.84,68.26,52.83,67.37,53.83,2.671,1.182,4.225,1.335,68.57,52.53,18.84,0,206149.7,11.55,15.43,13.54,0.19051,1.489,2.89,13.31,100,2.793
101,2011-01-17T17:00,2011,17,1700,0,67.42,56.12,68.28,52.15,67.4,53.96,2.623,1.107,4.17,1.264,68.59,52.56,19.01,0,209860.8,11.29,16.12,13.45,0,1.516,2.906,13.3,100,2.793
101,2011-01-17T18:00,2011,17,1800,0,67.37,55.45,68.22,50.97,67.37,53.44,2.233,0.696,3.789,0.872,68.56,51.88,18.94,0,220430.6,11.92,17.25,13.93,0,1.537,2.917,13.3,106,2.961
101,2011-01-17T19:00,2011,17,1900,0,67.45,55.56,68.29,50.65,67.47,53.56,1.619,-0.041,3.142,0.156,68.66,51.88,18.93,0,222032.8,11.89,17.64,13.91,0,1.66,2.986,13.3,106,2.961
101,2011-01-17T20:00,2011,17,2000,0,67.4,55.32,68.25,52.01,67.42,53.73,1.036,-0.636,2.613,-0.441,68.6,52.12,19.11,0,216840.5,12.08,16.25,13.69,0,1.672,3.053,13.3,104,2.905
101,2011-01-17T21:00,2011,17,2100,0,67.38,55.49,68.24,51.78,67.4,53.4,0.64,-1.068,2.229,-0.878,68.59,52.02,19.13,0,218681.3,11.89,16.45,14,0,1.708,3.107,13.31,105,2.933
101,2011-01-17T22:00,2011,17,2200,0,67.01,55.67,67.85,50.97,67.02,53.44,0.32,-1.38,1.943,-1.208,68.21,51.92,19.19,0,216640.4,11.34,16.89,13.58,0,1.7,3.15,13.31,103,2.877
101,2011-01-17T23:00,2011,17,2300,0,67.32,56.13,68.2,52.34,67.33,54.04,0.466,-1.249,2.049,-1.103,68.53,52.58,19.12,0.001,208299.9,11.19,15.86,13.29,1.24528,1.715,3.152,13.31,100,2.793
101,2011-01-18T00:00,2011,18,0,0,67.42,55.92,68.3,51.95,67.42,53.82,0.677,-1.042,2.228,-0.906,68.64,52.39,18.97,0,212374.5,11.5,16.35,13.6,0.86322,1.719,3.134,13.31,102,2.849
101,2011-01-18T01:00,2011,18,100,0,67.4,55.77,68.28,51.75,67.4,53.97,0.812,-0.884,2.346,-0.755,68.62,52.34,19.03,0,213811.9,11.63,16.53,13.43,0.21534,1.696,3.102,13.31,102,2.849
101,2011-01-18T02:00,2011,18,200,0,67.31,56.14,68.17,51.99,67.3,54,1,-0.716,2.52,-0.58,68.5,52.55,19.03,0,208866.5,11.16,16.18,13.3,0,1.716,3.101,13.31,98,2.737
101,2011-01-18T03:00,2011,18,300,0,66.66,56.07,67.55,52.38,66.68,53.52,1.216,-0.461,2.75,-0.316,67.86,52.41,19.05,0.001,200251.5,10.6,15.16,13.16,1.02942,1.677,3.066,13.31,98,2.737
101,2011-01-18T04:00,2011,18,400,0,67.36,55.53,68.24,51.53,67.37,54.32,1.304,-0.319,2.77,-0.202,68.58,52.34,19.12,0,214681,11.83,16.7,13.05,0,1.623,2.973,13.31,102,2.849
101,2011-01-18T05:00,2011,18,500,0,66.57,55.24,67.45,50.9,66.57,53.33,1.32,-0.331,2.706,-0.225,67.77,51.76,19.01,0,211224.7,11.34,16.55,13.24,0.59567,1.651,2.931,13.31,101,2.821
101,2011-01-18T06:00,2011,18,600,0,66.55,55.16,67.43,51.23,66.55,53.35,1.397,-0.24,2.798,-0.134,67.74,51.79,18.88,0.001,207906.5,11.39,16.2,13.2,1.24011,1.637,2.932,13.31,100,2.793
101,2011-01-18T07:00,2011,18,700,0,67.35,55.67,68.25,51.44,67.37,54.04,1.617,-0.023,3.136,0.112,68.57,52.23,18.96,0,214176.3,11.69,16.81,13.33,0,1.64,3.024,13.31,103,2.877
101,2011-01-18T08:00,2011,18,800,0,66.62,55.5,67.49,51.55,66.62,53.56,1.743,0.155,3.29,0.289,67.8,52.03,19.08,0.001,206723.8,11.11,15.94,13.06,1.20937,1.589,3.001,13.31,99,2.765
101,2011-01-18T09:00,2011,18,900,0,66.94,56.53,67.83,53.08,66.93,54.75,1.965,0.346,3.418,0.47,68.11,53.17,19.06,0,192152.8,10.41,14.74,12.18,0,1.619,2.948,13.31,91,2.542
101,2011-01-18T10:00,2011,18,1000,0,67.43,56.86,68.32,52.85,67.43,55.11,2.135,0.53,3.522,0.641,68.63,53.37,18.98,0,196712.3,10.58,15.47,12.32,0,1.605,2.881,13.31,94,2.626
101,2011-01-18T11:00,2011,18,1100,0,67.5,57.26,68.37,52.92,67.49,55.37,2.356,0.824,3.682,0.923,68.69,53.64,18.97,0,193790.5,10.24,15.45,12.12,0,1.532,2.759,13.31,92,2.57
101,2011-01-18T12:00,2011,18,1200,0,67.46,57.07,68.33,53.26,67.45,55.25,2.796,1.307,4.128,1.39,68.64,53.59,18.98,0,193038.8,10.38,15.07,12.2,0.37194,1.489,2.739,13.31,93,2.598
101,2011-01-18T13:00,2011,18,1300,0,67.48,56.76,68.36,53.3,67.47,55.74,3.286,1.869,4.616,1.945,68.66,53.66,18.95,0,191942,10.73,15.06,11.73,0.7009,1.417,2.671,13.3,92,2.57
101,2011-01-18T14:00,2011,18,1400,0,67.46,56.82,68.32,52.74,67.45,55.41,3.79,2.399,5.087,2.489,68.63,53.47,19.02,0,196483,10.64,15.58,12.04,0,1.391,2.598,13.3,95,2.654
101,2011-01-18T15:00,2011,18,1500,0,67.39,56.83,68.25,53.18,67.38,55.34,4.231,2.867,5.515,2.979,68.59,53.51,18.93,0.001,192643.9,10.57,15.07,12.03,1.65191,1.365,2.537,13.3,94,2.626
101,2011-01-18T16:00,2011,18,1600,0,67.5,57.01,68.36,52.69,67.48,55.16,4.874,3.558,6.208,3.645,68.64,53.44,18.95,0,196801.1,10.48,15.67,12.32,0.16833,1.316,2.563,13.29,95,2.654
101,2011-01-18T17:00,2011,18,1700,0,67.48,56.91,68.33,52.68,67.47,55.19,5.363,4.076,6.645,4.166,68.61,53.43,18.92,0,196715.3,10.57,15.65,12.28,0,1.288,2.479,13.29,95,2.654
101,2011-01-18T18:00,2011,18,1800,0,67.51,57.18,68.36,52.79,67.49,55.27,5.839,4.548,7.133,4.649,68.64,53.59,19.01,0,195752.5,10.33,15.57,12.22,0.48611,1.292,2.485,13.28,96,2.682
101,2011-01-18T19:00,2011,18,1900,0,67.65,57.51,68.48,53.29,67.61,55.66,6.307,5.015,7.608,5.103,68.75,53.96,19.02,0,191490.9,10.13,15.19,11.95,0.66675,1.292,2.505,13.27,93,2.598
101,2011-01-18T20:00,2011,18,2000,0,67.7,57.49,68.51,53.26,67.66,55.61,6.844,5.523,8.19,5.628,68.77,53.92,19.16,0.001,194031.6,10.2,15.25,12.05,0.83884,1.32,2.564,13.26,94,2.626
101,2011-01-18T21:00,2011,18,2100,0,67.79,57.69,68.58,53.31,67.74,55.68,7.31,5.949,8.6,6.069,68.85,54.07,19.11,0,193172.6,10.1,15.27,12.06,0.33537,1.361,2.528,13.26,94,2.626
101,2011-01-18T22:00,2011,18,2200,0,67.9,57.91,68.69,54.75,67.84,56.27,7.689,6.304,8.98,6.427,68.94,54.66,19.08,0,182927,9.99,13.94,11.58,0.1746,1.385,2.55,13.25,90,2.514
101,2011-01-18T23:00,2011,18,2300,0,67.84,57.92,68.62,54.4,67.78,56.34,7.955,6.561,9.24,6.689,68.87,54.64,19.03,0,182910.4,9.93,14.22,11.44,0.69436,1.394,2.554,13.25,89,2.486
101,2011-01-19T00:00,2011,19,0,0,67.92,58,68.69,54.54,67.86,55.92,8.14,6.744,9.45,6.877,68.95,54.58,19,0.001,184840,9.92,14.15,11.94,1.22525,1.391,2.575,13.24,90,2.514
101,2011-01-19T01:00,2011,19,100,0,67.88,58.35,68.64,54.56,67.82,56.11,8.25,6.847,9.56,6.98,68.9,54.78,18.91,0,180461.7,9.53,14.09,11.72,0.17703,1.401,2.58,13.23,89,2.486
101,2011-01-19T02:00,2011,19,200,0,67.88,57.99,68.65,54.52,67.82,56.2,8.37,6.939,9.67,7.073,68.9,54.68,19.05,0,183328.6,9.9,14.12,11.63,0.34651,1.429,2.596,13.23,89,2.486
101,2011-01-19T03:00,2011,19,300,0,67.81,57.8,68.57,53.85,67.75,55.95,8.46,7.043,9.76,7.18,68.82,54.39,18.99,0,187340.2,10,14.72,11.81,0.17711,1.421,2.581,13.23,92,2.57
101,2011-01-19T04:00,2011,19,400,0,68.01,58.07,68.78,54.9,67.96,56.5,8.57,7.151,9.89,7.285,69.03,54.91,19.07,0,181652.8,9.94,13.88,11.45,0.52281,1.417,2.603,13.23,89,2.486
101,2011-01-19T05:00,2011,19,500,0,67.89,58.29,68.66,54.47,67.84,56.6,8.7,7.261,10.02,7.394,68.91,54.95,19,0,179721.7,9.6,14.2,11.24,0.18018,1.438,2.623,13.23,88,2.458
101,2011-01-19T06:00,2011,19,600,0,67.88,57.89,68.63,53.87,67.83,56.05,8.71,7.279,10.02,7.412,68.89,54.48,18.91,0,186563.8,9.99,14.77,11.77,0,1.428,2.609,13.22,91,2.542
101,2011-01-19T07:00,2011,19,700,0,67.94,57.76,68.7,53.53,67.89,55.88,8.67,7.237,9.98,7.375,68.96,54.32,18.92,0,190798.2,10.17,15.17,12.01,0.35131,1.431,2.607,13.22,94,2.626
101,2011-01-19T08:00,2011,19,800,0,68,58.2,68.76,54.12,67.95,56.25,8.69,7.224,9.98,7.357,69.02,54.71,19.06,0,186123,9.81,14.64,11.71,0.18185,1.462,2.621,13.22,90,2.514
101,2011-01-19T09:00,2011,19,900,0,67.88,57.6,68.64,54.07,67.83,56.02,8.71,7.26,10.02,7.397,68.9,54.41,19.05,0,188621.2,10.28,14.57,11.81,0.17545,1.454,2.626,13.22,93,2.598
101,2011-01-19T10:00,2011,19,1000,0,67.98,58.03,68.73,54.39,67.93,56.52,8.89,7.422,10.18,7.555,68.99,54.81,18.97,0,182854.3,9.94,14.34,11.41,0.17852,1.464,2.624,13.22,90,2.514
101,2011-01-19T11:00,2011,19,1100,0,67.96,57.97,68.72,55.04,67.91,56.57,9.15,7.668,10.44,7.809,68.96,54.94,19,0,179601.5,9.99,13.67,11.34,0.72372,1.478,2.632,13.21,88,2.458
101,2011-01-19T12:00,2011,19,1200,0,67.9,58.26,68.65,53.96,67.85,56.37,9.31,7.816,10.57,7.965,68.89,54.77,19,0,183792.3,9.65,14.69,11.49,0,1.491,2.604,13.21,90,2.514
101,2011-01-19T13:00,2011,19,1300,0,67.62,57.92,68.35,54.41,67.55,56.06,9.35,7.863,10.64,8.01,68.59,54.63,18.95,0,179810.6,9.7,13.94,11.49,0.17801,1.489,2.63,13.21,87,2.43
101,2011-01-19T14:00,2011,19,1400,0,67.71,57.78,68.47,54.29,67.67,56.06,9.31,7.849,10.56,7.997,68.73,54.55,18.94,0.001,182652.1,9.92,14.18,11.61,0.84466,1.458,2.567,13.21,91,2.542
101,2011-01-19T15:00,2011,19,1500,0,67.98,57.79,68.75,54.48,67.94,56.45,9.34,7.853,10.64,8.01,68.99,54.73,19.05,0,184998,10.19,14.27,11.49,0,1.484,2.633,13.21,91,2.542
101,2011-01-19T16:00,2011,19,1600,0,67.43,58.31,68.16,54.08,67.37,56.17,9.35,7.856,10.65,8.01,68.4,54.76,19.02,0,176756.4,9.11,14.08,11.2,0.36499,1.494,2.647,13.21,86,2.402
101,2011-01-19T17:00,2011,19,1700,0,67.98,57.91,68.74,54.39,67.94,56.12,9.3,7.815,10.62,7.965,68.98,54.67,19.01,0.001,186030.5,10.07,14.35,11.81,1.97303,1.483,2.659,13.21,92,2.57
101,2011-01-19T18:00,2011,19,1800,0,68,57.79,68.75,53.95,67.96,56.16,9.2,7.708,10.53,7.858,69,54.55,19.01,0,188943.2,10.21,14.8,11.8,0.37112,1.493,2.676,13.21,92,2.57
101,2011-01-19T19:00,2011,19,1900,0,67.95,57.81,68.69,53.61,67.9,56.11,9.07,7.57,10.42,7.722,68.95,54.46,19.13,0.001,191148,10.14,15.08,11.79,1.45227,1.504,2.693,13.21,94,2.626
101,2011-01-19T20:00,2011,19,2000,0,67.43,57.5,68.17,53.62,67.38,56.2,8.9,7.384,10.23,7.544,68.42,54.37,18.94,0.002,182352.1,9.93,14.55,11.18,2.58795,1.513,2.683,13.21,89,2.486
101,2011-01-19T21:00,2011,19,2100,0,67.88,57.57,68.64,54.09,67.83,56.07,8.64,7.148,10.01,7.3,68.89,54.44,18.9,0,186860.9,10.31,14.54,11.76,0.18244,1.493,2.711,13.21,92,2.57
101,2011-01-19T22:00,2011,19,2200,0,67.96,57.3,68.72,54,67.91,55.72,8.33,6.843,9.72,6.994,68.98,54.19,18.9,0,191789.3,10.66,14.71,12.2,0,1.491,2.725,13.21,94,2.626
101,2011-01-19T23:00,2011,19,2300,0,67.8,57.76,68.55,53.58,67.75,55.57,8.04,6.54,9.44,6.692,68.83,54.23,18.95,0,190360.8,10.05,14.97,12.18,0,1.496,2.746,13.21,93,2.598
101,2011-01-20T00:00,2011,20,0,0,67.89,57.39,68.64,54.18,67.85,55.35,7.729,6.225,9.14,6.379,68.93,54.13,18.92,0,191388.9,10.5,14.46,12.5,0.74452,1.505,2.757,13.22,94,2.626
101,2011-01-20T01:00,2011,20,100,0,67.88,57.63,68.64,53.56,67.83,56.02,7.497,5.999,8.94,6.148,68.91,54.32,18.76,0,188059.4,10.25,15.07,11.8,0.36571,1.498,2.789,13.22,92,2.57
101,2011-01-20T02:00,2011,20,200,0,67.85,57.06,68.61,53.14,67.8,55.68,7.224,5.742,8.64,5.89,68.9,53.9,18.83,0,195137.4,10.79,15.47,12.12,0.18599,1.482,2.748,13.22,95,2.654
101,2011-01-20T03:00,2011,20,300,0,67.15,57.03,67.91,53.11,67.1,54.97,6.997,5.498,8.4,5.652,68.18,53.63,18.89,0,189026.4,10.12,14.8,12.14,0.36583,1.499,2.747,13.23,92,2.57
101,2011-01-20T04:00,2011,20,400,0,67.01,56.31,67.78,53.28,66.98,54.65,6.754,5.271,8.17,5.421,68.07,53.28,18.8,0,190583.2,10.7,14.49,12.33,0,1.483,2.749,13.23,94,2.626
101,2011-01-20T05:00,2011,20,500,0,67.31,57.23,68.08,53.01,67.27,54.8,6.546,5.051,7.944,5.2,68.37,53.61,18.81,0,191075.7,10.09,15.07,12.47,0,1.494,2.744,13.23,93,2.598
101,2011-01-20T06:00,2011,20,600,0,67.75,56.72,68.54,52.58,67.72,54.63,6.256,4.757,7.662,4.921,68.84,53.27,18.69,0,202263,11.03,15.95,13.09,0.18849,1.5,2.741,13.23,98,2.737
101,2011-01-20T07:00,2011,20,700,0,67.76,56.73,68.55,52.6,67.72,54.73,5.901,4.398,7.337,4.57,68.85,53.33,18.86,0,203545.4,11.03,15.95,12.99,0,1.503,2.767,13.24,99,2.765
101,2011-01-20T08:00,2011,20,800,0,67.74,56.12,68.53,52.08,67.7,54.82,5.547,4.051,6.992,4.226,68.85,52.99,18.81,0,208003.2,11.61,16.45,12.88,0,1.496,2.766,13.25,101,2.821
101,2011-01-20T09:00,2011,20,900,0,67.75,56.59,68.56,53.26,67.71,55.42,5.328,3.817,6.8,3.995,68.86,53.6,18.91,0,197890.4,11.16,15.29,12.29,0.56805,1.511,2.805,13.25,96,2.682
101,2011-01-20T10:00,2011,20,1000,0,66.42,56.54,67.18,52.69,66.38,54.07,5.374,3.9,6.79,4.049,67.48,52.98,18.91,0.001,187296.4,9.87,14.5,12.31,1.63211,1.474,2.741,13.25,92,2.57
101,2011-01-20T11:00,2011,20,1100,0,67.71,57.13,68.51,53.53,67.67,55.09,5.734,4.271,7.189,4.424,68.8,53.71,18.93,0,194972,10.59,14.98,12.58,0,1.464,2.766,13.25,96,2.682
101,2011-01-20T12:00,2011,20,1200,0,67.77,57.33,68.56,53.47,67.72,55.66,6.105,4.638,7.506,4.787,68.85,53.97,18.97,0,192596.6,10.44,15.08,12.06,0.35111,1.467,2.719,13.25,94,2.626
101,2011-01-20T13:00,2011,20,1300,0,67.76,57.04,68.54,52.97,67.72,55.02,6.297,4.861,7.719,5.007,68.84,53.54,19.06,0,200671.8,10.72,15.57,12.7,0.54414,1.436,2.712,13.25,98,2.737
101,2011-01-20T14:00,2011,20,1400,0,67.8,57.16,68.59,53.62,67.76,55.23,6.585,5.149,7.982,5.29,68.88,53.76,19.07,0,196391.5,10.64,14.97,12.52,0,1.436,2.692,13.25,97,2.709
101,2011-01-20T15:00,2011,20,1500,0,67.81,57.17,68.59,53.13,67.77,55.29,6.758,5.321,8.17,5.464,68.88,53.7,19.11,0.001,199119.4,10.65,15.46,12.48,1.07142,1.438,2.706,13.24,98,2.737
101,2011-01-20T16:00,2011,20,1600,0,67.78,57.41,68.57,53.25,67.74,55.45,6.766,5.314,8.18,5.467,68.85,53.88,19.03,0,195197.2,10.37,15.32,12.29,0.73426,1.453,2.717,13.25,95,2.654
101,2011-01-20T17:00,2011,20,1700,0,67.8,56.83,68.6,53.05,67.76,55.17,6.59,5.12,8.01,5.291,68.88,53.57,19.09,0,201602.4,10.97,15.55,12.58,0.18311,1.469,2.72,13.24,99,2.765
101,2011-01-20T18:00,2011,20,1800,0,67.72,56.74,68.5,52.09,67.67,54.87,6.194,4.73,7.647,4.895,68.8,53.24,19,0,206250,10.98,16.41,12.8,0,1.464,2.752,13.25,101,2.821
101,2011-01-20T19:00,2011,20,1900,0,67.8,56.44,68.6,52.03,67.77,54.55,5.76,4.273,7.24,4.445,68.91,53.02,18.98,0.001,211002.8,11.37,16.57,13.22,1.28789,1.487,2.794,13.25,103,2.877
101,2011-01-20T20:00,2011,20,2000,0,67.68,56.42,68.48,52.03,67.65,54.72,5.421,3.927,6.907,4.102,68.79,53.06,18.84,0,206753.9,11.26,16.45,12.93,0,1.493,2.805,13.25,101,2.821
101,2011-01-20T21:00,2011,20,2100,0,67.74,56.55,68.55,52.23,67.7,54.82,5.181,3.665,6.675,3.839,68.86,53.19,18.98,0,207010.1,11.19,16.32,12.89,0,1.517,2.837,13.25,101,2.821
101,2011-01-20T22:00,2011,20,2200,0,67.77,56.35,68.59,53.03,67.74,55.02,4.981,3.48,6.492,3.655,68.89,53.33,19.04,0,204086.2,11.42,15.56,12.71,0.37744,1.501,2.837,13.25,101,2.821
101,2011-01-20T23:00,2011,20,2300,0,67.68,56.57,68.5,52.16,67.65,55.02,4.862,3.357,6.364,3.535,68.8,53.23,18.97,0,205353.8,11.11,16.34,12.63,0,1.505,2.829,13.25,100,2.793
101,2011-01-21T00:00,2011,21,0,0,67.7,56.67,68.52,53,67.66,54.69,4.787,3.27,6.305,3.445,68.81,53.32,18.78,0,200432.7,11.03,15.52,12.97,0.5927,1.517,2.86,13.26,99,2.765
101,2011-01-21T01:00,2011,21,100,0,67.62,56.36,68.44,52.84,67.58,55.05,4.726,3.233,6.271,3.407,68.74,53.29,18.97,0,201850.4,11.26,15.6,12.54,0,1.492,2.863,13.26,99,2.765
101,2011-01-21T02:00,2011,21,200,0,67.68,56.57,68.5,53.1,67.64,54.61,4.669,3.171,6.192,3.34,68.8,53.27,18.99,0,202696.6,11.1,15.4,13.02,0,1.497,2.852,13.26,100,2.793
101,2011-01-21T03:00,2011,21,300,0,67.7,56.82,68.52,52.8,67.66,55.16,4.605,3.083,6.154,3.246,68.82,53.48,18.84,0,198983.1,10.88,15.72,12.51,0,1.522,2.907,13.26,98,2.737
101,2011-01-21T04:00,2011,21,400,0,66.86,55.86,67.67,52.87,66.82,54.72,4.427,2.917,6.017,3.075,67.94,53,18.96,0,194005.1,11,14.8,12.1,0.19464,1.51,2.942,13.26,96,2.682
101,2011-01-21T05:00,2011,21,500,0,67.55,56.45,68.38,52.54,67.52,54.84,4.308,2.786,5.889,2.927,68.67,53.17,18.85,0,201685.7,11.1,15.84,12.68,0,1.522,2.962,13.26,99,2.765
101,2011-01-21T06:00,2011,21,600,0,66.6,56.28,67.4,52.07,66.56,54.4,4.105,2.62,5.681,2.741,67.68,52.87,18.8,0,191937.9,10.32,15.34,12.16,0.1909,1.486,2.94,13.27,94,2.626
101,2011-01-21T07:00,2011,21,700,0,67.19,56.39,68.03,52.06,67.18,54.61,3.978,2.48,5.514,2.598,68.33,52.93,18.84,0,200114.7,10.8,15.97,12.57,0,1.498,2.916,13.27,99,2.765
101,2011-01-21T08:00,2011,21,800,0,67.57,57.18,68.4,52.5,67.53,55.4,4.136,2.62,5.682,2.762,68.67,53.59,18.99,0,197035.2,10.39,15.91,12.13,0.19634,1.516,2.921,13.27,97,2.709
101,2011-01-21T09:00,2011,21,900,0,67.64,56.97,68.46,53.03,67.6,55.84,4.343,2.833,5.85,2.98,68.75,53.73,18.74,0,191570.2,10.67,15.42,11.76,0.19804,1.511,2.871,13.27,95,2.654
101,2011-01-21T10:00,2011,21,1000,0,67.68,57.44,68.48,53.54,67.63,56.31,4.617,3.123,6.127,3.265,68.77,54.18,18.77,0.001,184934.1,10.24,14.94,11.31,1.5011,1.494,2.862,13.27,92,2.57
101,2011-01-21T11:00,2011,21,1100,0,67.61,57.24,68.4,52.88,67.56,55.74,4.84,3.401,6.314,3.537,68.7,53.74,18.78,0,191170.8,10.37,15.52,11.81,0.33936,1.438,2.777,13.27,94,2.626
101,2011-01-21T12:00,2011,21,1200,0,67.76,57.21,68.56,53.77,67.72,55.9,5.194,3.762,6.639,3.89,68.87,53.98,18.92,0,189808,10.55,14.78,11.82,0,1.432,2.749,13.26,95,2.654
101,2011-01-21T13:00,2011,21,1300,0,67.59,57.01,68.37,53.15,67.54,55.53,5.67,4.238,7.081,4.365,68.67,53.64,18.95,0,193418.4,10.58,15.21,12.01,0,1.432,2.717,13.26,97,2.709
101,2011-01-21T14:00,2011,21,1400,0,67.71,57.36,68.49,53.51,67.67,55.5,5.885,4.448,7.273,4.583,68.8,53.83,18.87,0,191184.1,10.35,14.99,12.17,0,1.437,2.69,13.26,95,2.654
101,2011-01-21T15:00,2011,21,1500,0,67.48,56.42,68.27,52.66,67.44,54.96,5.713,4.313,6.941,4.459,68.62,52.8,18.87,0,199525.8,11.05,15.61,12.48,0,1.401,2.481,13.27,100,2.793
101,2011-01-21T16:00,2011,21,1600,0,67.63,57.05,68.43,52.82,67.59,54.99,5.669,4.273,7.056,4.402,68.72,53.39,18.97,0,198697.3,10.58,15.61,12.6,0.1844,1.397,2.655,13.27,99,2.765
101,2011-01-21T17:00,2011,21,1700,0,67.62,56.44,68.41,52.28,67.57,54.98,5.618,4.231,7.041,4.348,68.71,53.07,18.85,0,203072.9,11.17,16.13,12.6,0,1.387,2.693,13.26,101,2.821
101,2011-01-21T18:00,2011,21,1800,0,67.64,56.42,68.43,52.09,67.6,54.89,5.547,4.134,6.948,4.258,68.75,52.97,18.89,0,205415.8,11.21,16.35,12.71,0.17851,1.413,2.69,13.26,102,2.849
101,2011-01-21T19:00,2011,21,1900,0,66.85,55.84,67.62,51.74,66.81,54.86,5.248,3.838,6.671,3.959,67.94,52.62,18.98,0,199147.9,11.01,15.88,11.94,0,1.409,2.712,13.27,99,2.765
101,2011-01-21T20:00,2011,21,2000,0,67.62,56.37,68.43,52.76,67.57,55.32,4.968,3.548,6.419,3.668,68.73,53.26,18.99,0.001,200956.3,11.25,15.68,12.25,1.09257,1.421,2.751,13.26,99,2.765
101,2011-01-21T21:00,2011,21,2100,0,67.65,56.1,68.48,52.42,67.62,54.82,4.668,3.236,6.163,3.359,68.78,52.95,19.08,0,208216.2,11.55,16.06,12.8,0,1.432,2.804,13.27,103,2.877
101,2011-01-21T22:00,2011,21,2200,0,67.65,56.65,68.48,52.6,67.61,54.41,4.408,2.961,5.935,3.088,68.77,53.07,19.04,0,206048.6,10.99,15.88,13.2,0.3751,1.447,2.847,13.27,102,2.849
101,2011-01-21T23:00,2011,21,2300,0,67.54,56.33,68.37,52.8,67.51,54.45,4.178,2.742,5.697,2.852,68.68,52.97,18.97,0,204119.2,11.21,15.58,13.05,0,1.436,2.845,13.27,101,2.821
101,2011-01-22T00:00,2011,22,0,0,67.62,56.33,68.45,52.34,67.59,54.47,4.018,2.561,5.524,2.686,68.77,52.89,18.88,0,206705.8,11.29,16.11,13.12,0,1.457,2.838,13.27,102,2.849
101,2011-01-22T01:00,2011,22,100,0,67.38,55.8,68.19,51.25,67.34,54.01,3.709,2.269,5.219,2.378,68.51,52.28,18.79,0,212434.1,11.58,16.94,13.33,0,1.44,2.84,13.27,103,2.877
101,2011-01-22T02:00,2011,22,200,0,66.57,54.8,67.41,51.13,66.56,53.22,3.406,1.952,4.912,2.074,67.72,51.64,19.11,0,213647.6,11.77,16.28,13.33,0.57786,1.453,2.838,13.27,107,2.989
101,2011-01-22T03:00,2011,22,300,0,67.51,56.15,68.33,51.1,67.47,54.24,3.114,1.69,4.673,1.789,68.67,52.42,19.03,0,214908.1,11.35,17.24,13.23,0.37709,1.424,2.884,13.28,105,2.933
101,2011-01-22T04:00,2011,22,400,0,67.38,54.83,68.23,50.7,67.36,53.68,2.794,1.33,4.313,1.447,68.57,51.67,19.01,0,224659.2,12.55,17.53,13.68,0,1.464,2.867,13.28,111,3.101
101,2011-01-22T05:00,2011,22,500,0,67.44,55.56,68.29,51,67.42,53.92,2.503,1.038,4.083,1.165,68.62,52.1,18.86,0,217293.9,11.88,17.29,13.5,0,1.464,2.918,13.29,107,2.989
101,2011-01-22T06:00,2011,22,600,0,67.46,55.58,68.32,51.55,67.44,53.51,2.157,0.693,3.742,0.824,68.65,52.08,18.84,0,216628.4,11.88,16.76,13.94,0,1.464,2.918,13.29,106,2.961
101,2011-01-22T07:00,2011,22,700,0,66.99,55.16,67.84,51.7,66.98,53,1.784,0.292,3.34,0.426,68.17,51.76,18.77,0,212558.7,11.82,16.14,13.98,0.3775,1.493,2.914,13.29,105,2.933
101,2011-01-22T08:00,2011,22,800,0,67.35,55.15,68.2,51.09,67.34,54,1.497,-0.013,3.059,0.114,68.55,51.96,18.65,0,214827.5,12.2,17.11,13.34,0,1.51,2.945,13.3,106,2.961
101,2011-01-22T09:00,2011,22,900,0,67.37,55.34,68.22,50.49,67.35,53.33,1.32,-0.139,2.904,-0.022,68.59,51.63,18.97,0,224356.1,12.03,17.73,14.02,0,1.458,2.925,13.3,109,3.045
101,2011-01-22T10:00,2011,22,1000,0,66.85,55.84,67.68,51.68,66.81,53.57,1.56,0.097,3.075,0.203,68.02,52.12,18.73,0,203647.4,11,16,13.24,0,1.463,2.872,13.31,99,2.765
101,2011-01-22T11:00,2011,22,1100,0,67.54,56.66,68.39,51.9,67.52,54.03,2.093,0.652,3.606,0.795,68.74,52.65,18.88,0,208335,10.88,16.49,13.48,0.57223,1.44,2.811,13.31,101,2.821
101,2011-01-22T12:00,2011,22,1200,0,66.42,55.76,67.23,51.84,66.37,53.89,2.804,1.385,4.297,1.5,67.54,52.27,18.78,0,195451.9,10.66,15.39,12.48,0,1.419,2.797,13.3,96,2.682
101,2011-01-22T13:00,2011,22,1300,0,67.55,56.37,68.4,52.85,67.53,54.68,3.53,2.169,4.994,2.277,68.73,52.97,18.87,0,201642.8,11.18,15.55,12.85,0.52985,1.361,2.717,13.29,99,2.765
101,2011-01-22T14:00,2011,22,1400,0,67.38,56.8,68.21,53.24,67.34,54.87,4.204,2.836,5.658,2.958,68.51,53.34,18.97,0,194753.8,10.58,14.97,12.46,0,1.368,2.7,13.29,95,2.654
101,2011-01-22T15:00,2011,22,1500,0,66.97,56.46,67.8,52.78,66.93,54.43,4.597,3.232,6.047,3.354,68.07,53,18.99,0.001,195119.8,10.51,15.02,12.5,0.83997,1.366,2.694,13.28,95,2.654
101,2011-01-22T16:00,2011,22,1600,0,67.36,56.05,68.2,52.59,67.34,54.32,4.772,3.399,6.243,3.517,68.5,52.79,18.93,0,204225.9,11.31,15.61,13.02,0.34857,1.373,2.726,13.28,101,2.821
101,2011-01-22T17:00,2011,22,1700,0,67.57,56.48,68.41,52.35,67.55,54.28,4.74,3.364,6.226,3.486,68.72,52.92,18.93,0,206662.8,11.09,16.06,13.27,0.17678,1.376,2.74,13.27,102,2.849
101,2011-01-22T18:00,2011,22,1800,0,67.44,55.62,68.26,51.58,67.41,54.17,4.44,3.035,5.989,3.176,68.56,52.39,18.84,0,212373.2,11.81,16.69,13.24,0,1.405,2.814,13.27,104,2.905
101,2011-01-22T19:00,2011,22,1900,0,67.09,55.41,67.9,52.53,67.04,54,3.924,2.483,5.487,2.644,68.19,52.45,18.82,0,203666.8,11.67,15.37,13.04,0,1.44,2.843,13.27,99,2.765
101,2011-01-22T20:00,2011,22,2000,0,67.13,55.31,67.95,51.26,67.13,53.72,3.417,1.964,5.011,2.112,68.3,52.01,18.85,0,213472.7,11.82,16.69,13.41,0,1.453,2.899,13.27,106,2.961
101,2011-01-22T21:00,2011,22,2100,0,67.43,55.23,68.26,51.09,67.42,53.87,3.001,1.527,4.596,1.679,68.6,52.03,19.02,0,220485.4,12.21,17.17,13.54,0,1.474,2.917,13.28,108,3.017
101,2011-01-22T22:00,2011,22,2200,0,66.68,55.21,67.49,51.5,66.66,52.86,2.447,0.974,4.085,1.125,67.82,51.75,19.11,0,212953.1,11.46,15.99,13.8,0,1.473,2.96,13.28,104,2.905
101,2011-01-22T23:00,2011,22,2300,0,67.36,55.58,68.2,51.66,67.34,53.74,2.093,0.629,3.768,0.771,68.54,52.21,19.06,0,215794.2,11.78,16.54,13.6,0,1.464,2.997,13.29,106,2.961
101,2011-01-23T00:00,2011,23,0,0,66.52,54.57,67.35,51.14,66.51,52.94,1.825,0.328,3.45,0.482,67.68,51.42,18.81,0,211993.8,11.96,16.21,13.57,0.5961,1.496,2.968,13.29,105,2.933
101,2011-01-23T01:00,2011,23,100,0,67.3,55.44,68.15,51.38,67.29,53.3,1.545,0.016,3.156,0.171,68.49,51.93,18.9,0,217560.9,11.86,16.77,13.99,0,1.529,2.985,13.29,106,2.961
101,2011-01-23T02:00,2011,23,200,0,67.47,54.91,68.32,50.49,67.46,53.72,1.221,-0.283,2.811,-0.149,68.67,51.67,18.87,0,224883.8,12.56,17.83,13.74,0,1.504,2.96,13.3,110,3.073
101,2011-01-23T03:00,2011,23,300,0,66.79,55.03,67.63,51.33,66.76,53.86,1.004,-0.482,2.66,-0.346,67.95,51.92,18.95,0.001,209572.3,11.75,16.29,12.9,1.19137,1.486,3.007,13.31,102,2.849
101,2011-01-23T04:00,2011,23,400,0,66.91,56.28,67.76,52.37,66.89,53.52,0.959,-0.515,2.61,-0.386,68.12,52.44,18.98,0,201998.8,10.63,15.39,13.38,0.20093,1.474,2.995,13.31,97,2.709
101,2011-01-23T05:00,2011,23,500,0,66.56,55.15,67.42,51.13,66.55,53.04,0.863,-0.629,2.515,-0.486,67.76,51.65,18.91,0,210423.7,11.42,16.29,13.51,0.7753,1.492,3.001,13.31,105,2.933
101,2011-01-23T06:00,2011,23,600,0,66.54,55.6,67.39,52.22,66.52,53.03,0.71,-0.806,2.325,-0.667,67.72,52.02,18.78,0,200980.7,10.93,15.17,13.5,0,1.516,2.992,13.31,98,2.737
101,2011-01-23T07:00,2011,23,700,0,67.19,55.5,68.06,52.1,67.18,54.33,0.588,-0.942,2.18,-0.806,68.38,52.39,18.81,0,205886.8,11.69,15.96,12.85,0.59354,1.53,2.986,13.31,100,2.793
101,2011-01-23T08:00,2011,23,800,0,66.81,55.15,67.68,50.34,66.82,53.03,0.616,-0.904,2.201,-0.768,68.03,51.43,18.75,0,216690.5,11.66,17.34,13.79,0,1.52,2.969,13.32,107,2.989
101,2011-01-23T09:00,2011,23,900,0,65.66,54.57,66.5,50.43,65.65,52.27,0.712,-0.782,2.275,-0.657,66.83,50.96,18.73,0,205048,11.08,16.07,13.38,0.59423,1.494,2.933,13.32,100,2.793
101,2011-01-23T10:00,2011,23,1000,0,67.35,55.63,68.23,51.6,67.34,53.68,0.967,-0.48,2.533,-0.374,68.57,52.06,18.82,0,213405,11.72,16.62,13.65,0.18768,1.448,2.907,13.32,104,2.905
101,2011-01-23T11:00,2011,23,1100,0,67.55,56.23,68.41,52.3,67.52,54.16,1.476,0.036,3.047,0.188,68.75,52.59,18.78,0,206870,11.32,16.11,13.36,0,1.44,2.859,13.32,101,2.821
101,2011-01-23T12:00,2011,23,1200,0,67.27,56.2,68.12,52.41,67.24,54.35,2.216,0.796,3.743,0.905,68.45,52.64,18.76,0,201040.2,11.08,15.71,12.89,0,1.42,2.839,13.31,98,2.737
101,2011-01-23T13:00,2011,23,1300,0,67.58,56.53,68.42,52.62,67.55,54.39,2.905,1.536,4.391,1.649,68.75,52.84,18.88,0,203991,11.05,15.81,13.16,0,1.369,2.742,13.31,100,2.793
101,2011-01-23T14:00,2011,23,1400,0,67.46,56.2,68.3,52.24,67.43,53.92,3.247,1.881,4.726,1.994,68.64,52.5,18.85,0,207871.6,11.25,16.06,13.51,0,1.366,2.733,13.3,102,2.849
101,2011-01-23T15:00,2011,23,1500,0,67.44,56.22,68.27,52.11,67.4,54.39,3.447,2.064,4.913,2.177,68.59,52.65,18.86,0,205669.2,11.21,16.16,13.01,0,1.383,2.735,13.3,100,2.793
101,2011-01-23T16:00,2011,23,1600,0,67.41,56.27,68.23,52.27,67.37,54.2,3.385,1.992,4.873,2.101,68.56,52.62,18.8,0,204459,11.14,15.96,13.16,0,1.393,2.772,13.29,100,2.793
101,2011-01-23T17:00,2011,23,1700,0,67.42,55.68,68.25,51.89,67.4,53.83,3.102,1.695,4.597,1.805,68.59,52.21,18.68,0,210271.4,11.74,16.36,13.57,0,1.407,2.792,13.29,102,2.849
101,2011-01-23T18:00,2011,23,1800,0,66.61,55.28,67.42,51.26,66.58,53.23,2.671,1.26,4.199,1.368,67.77,51.68,18.95,0.001,209116.5,11.33,16.16,13.36,0.92265,1.411,2.831,13.29,102,2.849
101,2011-01-23T19:00,2011,23,1900,0,67.37,55.52,68.2,51.14,67.35,53.72,2.272,0.826,3.793,0.937,68.56,51.95,19,0,218296.1,11.85,17.06,13.63,0,1.447,2.856,13.3,106,2.961
101,2011-01-23T20:00,2011,23,2000,0,67.48,55.76,68.34,51.39,67.48,53.69,1.945,0.506,3.505,0.621,68.69,52.11,19.06,0,218664.8,11.73,16.95,13.79,0.74223,1.439,2.884,13.3,106,2.961
101,2011-01-23T21:00,2011,23,2100,0,67.41,55.5,68.25,50.58,67.39,53.77,1.476,0.003,3.053,0.134,68.6,51.88,18.93,0.001,220865.6,11.91,17.68,13.62,1.1753,1.472,2.919,13.3,105,2.933
101,2011-01-23T22:00,2011,23,2200,0,67.24,54.94,68.09,50.72,67.24,52.92,0.772,-0.712,2.382,-0.566,68.45,51.4,19.04,0,226307.5,12.3,17.38,14.33,0,1.484,2.947,13.31,110,3.073
101,2011-01-23T23:00,2011,23,2300,0,66.48,54.15,67.32,50.59,66.49,52.7,0.043,-1.496,1.653,-1.344,67.69,51,18.95,0,219239.7,12.33,16.73,13.79,0,1.538,2.997,13.31,105,2.933
101,2011-01-24T00:00,2011,24,0,0,66.37,54.09,67.21,51.51,66.38,52.19,-0.696,-2.294,0.91,-2.144,67.58,50.99,18.99,0,216267.2,12.28,15.71,14.18,0.20351,1.599,3.054,13.32,106,2.961
101,2011-01-24T01:00,2011,24,100,0,67.18,54.2,68.05,51,67.2,52.31,-1.396,-3.042,0.246,-2.888,68.46,50.96,18.86,0,228839.1,12.98,17.05,14.89,0.20783,1.646,3.134,13.33,111,3.101
101,2011-01-24T02:00,2011,24,200,0,67.1,53.95,67.95,49.56,67.11,52.99,-2.023,-3.699,-0.375,-3.547,68.37,50.75,18.82,0,232035.8,13.15,18.39,14.11,0,1.677,3.172,13.33,111,3.101
101,2011-01-24T03:00,2011,24,300,0,67.26,54.68,68.12,50.31,67.25,53.47,-2.648,-4.363,-0.986,-4.201,68.53,51.36,18.79,0,224038.4,12.58,17.81,13.78,0,1.716,3.215,13.34,107,2.989
101,2011-01-24T04:00,2011,24,400,0,66.66,54.33,67.51,49.25,66.65,52.84,-3.254,-4.987,-1.594,-4.832,67.93,50.78,18.72,0.001,224606.6,12.33,18.26,13.81,1.54083,1.732,3.237,13.35,106,2.961
101,2011-01-24T05:00,2011,24,500,0,66.59,54.75,67.46,49.65,66.6,52.84,-3.761,-5.505,-2.094,-5.362,67.91,50.98,18.64,0.001,218593.5,11.84,17.81,13.77,1.54513,1.743,3.268,13.36,104,2.905
101,2011-01-24T06:00,2011,24,600,0,66.36,55.09,67.21,50.04,66.34,52.6,-4.239,-5.979,-2.588,-5.827,67.65,51.09,18.55,0,211231.5,11.26,17.17,13.74,0.45235,1.74,3.24,13.37,100,2.793
101,2011-01-24T07:00,2011,24,700,0,66.41,55.42,67.29,52.73,66.39,52.26,-4.748,-6.47,-3.057,-6.296,67.71,51.68,18.66,0,200053.7,10.99,14.57,14.13,0.21713,1.722,3.239,13.38,96,2.682
101,2011-01-24T08:00,2011,24,800,0,67.01,55.85,67.93,55.41,66.99,53.86,-5.083,-6.836,-3.367,-6.653,68.33,52.94,18.78,0,186686.5,11.16,12.52,13.13,0.67194,1.753,3.286,13.38,91,2.542
101,2011-01-24T09:00,2011,24,900,0,67.1,56.68,68.03,55.98,67.09,53.64,-5.099,-6.828,-3.336,-6.65,68.42,53.29,18.94,0.001,183771.6,10.42,12.05,13.45,1.31635,1.729,3.313,13.39,88,2.458
101,2011-01-24T10:00,2011,24,1000,0,66.98,56.04,67.91,54.97,66.98,53.47,-4.782,-6.4,-3.061,-6.25,68.31,52.7,18.61,0,187918.6,10.93,12.94,13.52,0,1.618,3.189,13.39,92,2.57
101,2011-01-24T11:00,2011,24,1100,0,66.81,55.04,67.74,52.44,66.82,52.16,-4.296,-5.827,-2.57,-5.685,68.15,51.32,18.71,0,210795,11.77,15.3,14.66,0,1.531,3.116,13.39,102,2.849
101,2011-01-24T12:00,2011,24,1200,0,66.91,54.87,67.83,50.63,66.92,52.42,-3.463,-4.919,-1.779,-4.807,68.24,50.98,18.79,0.001,221896.2,12.04,17.21,14.49,0.97969,1.456,3.027,13.39,108,3.017
101,2011-01-24T13:00,2011,24,1300,0,66.96,55.52,67.87,51.26,66.94,53.19,-2.494,-3.872,-0.821,-3.742,68.24,51.63,18.71,0,211269.4,11.44,16.61,13.75,0.69698,1.378,2.921,13.38,100,2.793
101,2011-01-24T14:00,2011,24,1400,0,64.73,53.77,65.61,49.88,64.73,51.25,-1.687,-3.111,-0.161,-2.963,65.99,49.84,18.72,0,203132.8,10.96,15.74,13.48,0,1.424,2.802,13.39,99,2.765
101,2011-01-24T15:00,2011,24,1500,0,66.18,54.57,67.09,50.67,66.19,52.42,-1.271,-2.547,0.228,-2.374,67.48,50.9,18.78,0,212052.5,11.61,16.42,13.77,0.16964,1.277,2.603,13.38,102,2.849
101,2011-01-24T16:00,2011,24,1600,0,66.33,55.28,67.25,50.8,66.34,52.67,-0.741,-2.062,0.825,-1.861,67.59,51.34,18.75,0,208574.6,11.05,16.45,13.67,0.17325,1.322,2.686,13.37,100,2.793
101,2011-01-24T17:00,2011,24,1700,0,67.06,55.19,67.98,51.06,67.07,53,-0.591,-1.945,1.074,-1.735,68.34,51.5,18.58,0,215035.2,11.87,16.92,14.07,0,1.354,2.809,13.36,103,2.877
101,2011-01-24T18:00,2011,24,1800,0,66.11,54.35,67.01,49.33,66.12,51.49,-0.856,-2.228,0.819,-2.013,67.37,50.31,18.7,0,222634.5,11.77,17.68,14.63,0,1.373,2.832,13.36,107,2.989
101,2011-01-24T19:00,2011,24,1900,0,66.4,53.9,67.31,49.79,66.42,52.75,-1.299,-2.729,0.407,-2.507,67.68,50.67,18.68,0,220412.6,12.51,17.52,13.67,0,1.43,2.914,13.36,106,2.961
101,2011-01-24T20:00,2011,24,2000,0,66.31,54.08,67.21,50.63,66.32,52.27,-1.725,-3.234,-0.033,-3.014,67.58,50.76,18.69,0.001,216391.6,12.22,16.58,14.05,2.02465,1.51,2.982,13.36,105,2.933
101,2011-01-24T21:00,2011,24,2100,0,66.26,54.27,67.16,50.42,66.27,51.97,-2.005,-3.492,-0.291,-3.28,67.53,50.69,18.8,0,218564.8,11.99,16.75,14.3,0.19522,1.488,2.989,13.36,105,2.933
101,2011-01-24T22:00,2011,24,2200,0,66.99,54.67,67.91,50.96,67,53.39,-1.931,-3.455,-0.277,-3.242,68.26,51.45,18.64,0,215840.1,12.32,16.95,13.61,0,1.524,2.965,13.36,103,2.877
