id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-01-24T23:00,2011,24,2300,0,66.93,55.32,67.86,50.8,66.96,52.97,-1.809,-3.314,-0.138,-3.107,68.22,51.52,18.83,0.001,216929.8,11.61,17.06,13.99,1.35854,1.505,2.969,13.36,105,2.933
101,2011-01-25T00:00,2011,25,0,0,67.05,55.37,67.98,51.26,67.07,53.1,-1.475,-3.013,0.132,-2.808,68.33,51.69,18.62,0,213098.8,11.68,16.72,13.98,0,1.537,2.941,13.36,103,2.877
101,2011-01-25T01:00,2011,25,100,0,66.18,54.58,67.08,49.73,66.2,52.4,-1.17,-2.694,0.383,-2.491,67.43,50.81,18.75,0,216424.1,11.6,17.35,13.8,0.172,1.525,2.874,13.36,103,2.877
101,2011-01-25T02:00,2011,25,200,0,67.14,54.63,68.07,49.72,67.18,52.45,-0.964,-2.493,0.575,-2.306,68.44,50.89,18.85,0,232083.3,12.51,18.35,14.73,0,1.53,2.881,13.35,112,3.128
101,2011-01-25T03:00,2011,25,300,0,67.18,54.9,68.11,50.14,67.21,52.73,-0.823,-2.393,0.688,-2.197,68.47,51.19,18.89,0,228248.9,12.28,17.98,14.48,0.76992,1.57,2.886,13.35,109,3.045
101,2011-01-25T04:00,2011,25,400,0,67.18,55.16,68.11,50.02,67.21,53.09,-0.693,-2.225,0.865,-2.026,68.46,51.37,18.99,0,226897.4,12.03,18.09,14.12,0.18133,1.532,2.891,13.35,108,3.017
101,2011-01-25T05:00,2011,25,500,0,67.3,55.49,68.23,51.52,67.31,53.64,-0.444,-1.992,1.116,-1.798,68.57,52,18.81,0,214302.7,11.81,16.71,13.67,0,1.548,2.914,13.35,103,2.877
101,2011-01-25T06:00,2011,25,600,0,66.45,54.67,67.35,50.06,66.45,52.93,-0.25,-1.752,1.313,-1.553,67.68,51.12,18.71,0,215358.5,11.78,17.29,13.53,0,1.502,2.866,13.35,103,2.877
101,2011-01-25T07:00,2011,25,700,0,66.21,55.15,67.11,50.28,66.23,52.73,-0.006,-1.493,1.509,-1.308,67.45,51.26,18.73,0,209347.3,11.06,16.83,13.5,0.18867,1.486,2.817,13.35,101,2.821
101,2011-01-25T08:00,2011,25,800,0,67.22,55.2,68.13,51.04,67.22,54.06,0.277,-1.145,1.878,-0.955,68.46,51.92,18.77,0,214178.6,12.02,17.09,13.15,0,1.422,2.833,13.34,103,2.877
101,2011-01-25T09:00,2011,25,900,0,67.03,56.11,67.94,52.01,67.03,54.38,0.692,-0.727,2.23,-0.535,68.25,52.57,18.71,0,199616.1,10.92,15.93,12.65,0,1.419,2.765,13.34,96,2.682
101,2011-01-25T10:00,2011,25,1000,0,67.25,56.22,68.16,52.42,67.24,54.19,1.134,-0.251,2.667,-0.063,68.47,52.64,18.73,0,201351.9,11.03,15.73,13.05,0.36686,1.385,2.73,13.33,97,2.709
101,2011-01-25T11:00,2011,25,1100,0,67.36,56.33,68.26,52.34,67.35,54.47,1.657,0.277,3.137,0.454,68.59,52.77,18.88,0,203056.2,11.03,15.92,12.89,0.17593,1.38,2.682,13.33,97,2.709
101,2011-01-25T12:00,2011,25,1200,0,67.35,56.39,68.23,53.05,67.33,55.15,2.288,0.902,3.712,1.075,68.54,53.21,18.8,0,194588.2,10.96,15.19,12.18,0.70763,1.386,2.636,13.32,93,2.598
101,2011-01-25T13:00,2011,25,1300,0,67.39,56.36,68.28,52.93,67.38,54.8,2.912,1.546,4.291,1.711,68.6,53.07,19,0,199879,11.03,15.35,12.58,0,1.366,2.58,13.32,97,2.709
101,2011-01-25T14:00,2011,25,1400,0,66.98,56.95,67.85,53.88,66.95,54.47,3.465,2.121,4.854,2.28,68.13,53.4,18.84,0,185618,10.03,13.97,12.48,0,1.344,2.574,13.31,89,2.486
101,2011-01-25T15:00,2011,25,1500,0,67.44,56.67,68.3,52.89,67.42,54.65,3.997,2.681,5.366,2.843,68.6,53.17,18.87,0,198441.3,10.77,15.41,12.77,0.1676,1.316,2.523,13.31,96,2.682
101,2011-01-25T16:00,2011,25,1600,0,67.4,56.78,68.25,52.31,67.37,54.87,4.451,3.164,5.783,3.338,68.57,53.07,18.87,0,199113.2,10.62,15.94,12.51,0,1.287,2.445,13.3,96,2.682
101,2011-01-25T17:00,2011,25,1700,0,67.29,56.54,68.17,53.09,67.29,54.64,4.326,3.104,5.29,3.256,68.59,52.63,18.78,0,195235.5,10.76,15.08,12.65,0,1.222,2.034,13.32,95,2.654
101,2011-01-25T18:00,2011,25,1800,0,67.27,56.54,68.12,52.64,67.24,54.5,4.365,3.198,5.531,3.373,68.48,52.68,18.67,0,196445.6,10.73,15.47,12.75,0,1.167,2.158,13.32,96,2.682
101,2011-01-25T19:00,2011,25,1900,0,66.68,56.37,67.52,52.77,66.65,54.16,4.235,3.003,5.353,3.183,67.88,52.41,18.66,0,189324.9,10.31,14.75,12.49,0.41867,1.232,2.17,13.33,92,2.57
101,2011-01-25T20:00,2011,25,2000,0,67.23,56.57,68.08,52.82,67.2,54.74,4.078,2.887,5.253,3.058,68.45,52.79,18.78,0,194675.3,10.66,15.26,12.46,0,1.191,2.195,13.33,94,2.626
101,2011-01-25T21:00,2011,25,2100,0,66.58,56.03,67.42,51.97,66.54,54.06,3.986,2.767,5.19,2.944,67.78,52.15,18.83,0,195710.9,10.55,15.45,12.49,0.53448,1.219,2.246,13.33,95,2.654
101,2011-01-25T22:00,2011,25,2200,0,66.18,56.78,67.01,52.57,66.13,54,3.807,2.63,5.083,2.798,67.33,52.65,18.81,0.001,182738.8,9.4,14.44,12.12,1.29718,1.177,2.285,13.33,87,2.43
101,2011-01-25T23:00,2011,25,2300,0,66.66,55.93,67.52,52.23,66.64,54.26,3.644,2.469,4.912,2.639,67.89,52.3,18.92,0,196263.4,10.73,15.3,12.38,0.31772,1.175,2.274,13.33,96,2.682
101,2011-01-26T00:00,2011,26,0,0,66.57,55.81,67.43,52.13,66.55,54.67,3.551,2.331,4.815,2.505,67.79,52.34,18.8,0,192700.9,10.76,15.31,11.88,0.63736,1.22,2.309,13.33,93,2.598
101,2011-01-26T01:00,2011,26,100,0,67.41,56.4,68.27,52.85,67.37,54.91,3.434,2.193,4.723,2.366,68.63,52.79,18.76,0.001,197096.1,11.01,15.42,12.47,1.24996,1.241,2.357,13.33,95,2.654
101,2011-01-26T02:00,2011,26,200,0,67.2,55.67,68.06,51.66,67.17,54.07,3.31,2.123,4.669,2.298,68.4,52.13,18.87,0,209108,11.53,16.4,13.1,0.60802,1.187,2.371,13.33,101,2.821
101,2011-01-26T03:00,2011,26,300,0,66.52,55.51,67.38,51.64,66.5,53.76,3.146,1.896,4.436,2.074,67.74,51.82,18.82,0,200773.6,11.01,15.74,12.74,0,1.25,2.361,13.33,97,2.709
101,2011-01-26T04:00,2011,26,400,0,67.22,55.84,68.1,52.14,67.2,54.3,2.914,1.695,4.319,1.877,68.43,52.36,18.94,0,205805.8,11.38,15.95,12.9,0.46406,1.219,2.442,13.33,100,2.793
101,2011-01-26T05:00,2011,26,500,0,65.96,55.12,66.82,51.53,65.93,53.48,2.807,1.561,4.2,1.742,67.15,51.68,18.8,0.001,195896.6,10.83,15.29,12.45,1.87706,1.246,2.458,13.33,94,2.626
101,2011-01-26T06:00,2011,26,600,0,67.17,55.77,68.05,51.88,67.14,54.24,2.841,1.55,4.211,1.724,68.38,52.22,18.49,0,202053.4,11.4,16.17,12.89,0.42369,1.291,2.487,13.33,98,2.737
101,2011-01-26T07:00,2011,26,700,0,66.65,55.91,67.5,51.6,66.61,54.09,2.897,1.659,4.264,1.824,67.86,52.16,18.62,0,196870.2,10.74,15.9,12.52,0,1.237,2.44,13.33,94,2.626
101,2011-01-26T08:00,2011,26,800,0,66.19,56.25,67.05,53.11,66.15,54.35,3.184,1.918,4.488,2.09,67.37,52.63,18.8,0.001,181091.4,9.94,13.93,11.8,0.94396,1.266,2.399,13.33,89,2.486
101,2011-01-26T09:00,2011,26,900,0,66.45,57.12,67.29,52.67,66.4,54.14,3.501,2.226,4.743,2.388,67.63,52.8,18.79,0.001,183813.7,9.33,14.63,12.25,0.94126,1.274,2.355,13.33,89,2.486
101,2011-01-26T10:00,2011,26,1000,0,66.47,57.34,67.32,53.43,66.44,54.15,3.903,2.634,5.003,2.793,67.68,52.92,18.41,0,175601.5,9.12,13.89,12.29,0.13406,1.269,2.21,13.33,87,2.43
101,2011-01-26T11:00,2011,26,1100,0,67.27,57.86,68.12,53.68,67.22,55.37,4.446,3.16,5.502,3.326,68.47,53.55,18.57,0,179059.1,9.4,14.44,11.85,0.13941,1.286,2.176,13.33,87,2.43
101,2011-01-26T12:00,2011,26,1200,0,66.88,57.74,67.74,55.17,66.86,55.62,4.923,3.688,5.898,3.847,68.08,53.87,18.56,0,165297,9.14,12.57,11.25,0,1.235,2.051,13.33,82,2.291
101,2011-01-26T13:00,2011,26,1300,0,66.72,57.37,67.58,53.2,66.7,55.12,5.392,4.204,6.211,4.351,67.98,53,18.69,0,178294.7,9.35,14.38,11.58,0.25077,1.187,1.86,13.34,88,2.458
101,2011-01-26T14:00,2011,26,1400,0,67,57.86,67.87,53.84,66.99,55.28,5.695,4.622,6.611,4.726,68.23,53.69,18.73,0,176424.6,9.15,14.03,11.71,0.23846,1.073,1.885,13.34,86,2.402
101,2011-01-26T15:00,2011,26,1500,0,66.7,57.86,67.55,53.63,66.69,54.99,5.938,4.835,6.833,4.972,67.89,53.52,18.63,0,173451.2,8.84,13.92,11.7,0,1.103,1.862,13.33,86,2.402
101,2011-01-26T16:00,2011,26,1600,0,67.47,57.89,68.32,54.27,67.43,55.54,6.21,5.113,7.379,5.277,68.6,54.19,18.86,0,180876.4,9.57,14.05,11.89,0,1.097,2.102,13.32,88,2.458
101,2011-01-26T17:00,2011,26,1700,0,67.7,57.36,68.54,53.38,67.65,55.51,6.435,5.262,7.663,5.436,68.83,53.84,18.75,0,190630.6,10.33,15.17,12.14,0,1.173,2.227,13.3,93,2.598
101,2011-01-26T18:00,2011,26,1800,0,67.5,56.92,68.32,52.64,67.44,55.11,6.486,5.27,7.74,5.45,68.6,53.41,18.72,0,195071.4,10.57,15.68,12.33,0,1.216,2.29,13.29,96,2.682
101,2011-01-26T19:00,2011,26,1900,0,67.57,57.2,68.39,53.15,67.51,55.37,6.474,5.218,7.761,5.392,68.67,53.72,18.66,0,190182.6,10.37,15.24,12.13,0.46875,1.256,2.369,13.28,93,2.598
101,2011-01-26T20:00,2011,26,2000,0,67.69,56.89,68.5,52.8,67.63,55.58,6.473,5.181,7.767,5.363,68.78,53.61,18.7,0.001,194627.3,10.79,15.7,12.05,1.15616,1.292,2.404,13.27,96,2.682
101,2011-01-26T21:00,2011,26,2100,0,67.5,57.35,68.3,53.2,67.43,55.54,6.487,5.157,7.808,5.339,68.57,53.83,18.76,0,188211.9,10.15,15.1,11.9,0,1.33,2.469,13.27,93,2.598
101,2011-01-26T22:00,2011,26,2200,0,67.64,56.82,68.44,52.61,67.58,55.27,6.435,5.103,7.754,5.281,68.73,53.43,18.85,0,198332.3,10.82,15.83,12.31,0,1.332,2.473,13.27,98,2.737
101,2011-01-26T23:00,2011,26,2300,0,67.73,57.56,68.53,53.27,67.68,55.26,6.436,5.096,7.817,5.273,68.82,53.85,18.66,0,190690.3,10.17,15.26,12.42,0.67868,1.34,2.545,13.26,95,2.654
101,2011-01-27T00:00,2011,27,0,0,67.74,57.59,68.54,53.87,67.68,55.44,6.393,5.04,7.794,5.212,68.81,54.07,18.83,0.001,188478.4,10.15,14.68,12.23,1.89888,1.353,2.582,13.26,93,2.598
101,2011-01-27T01:00,2011,27,100,0,67.77,57.21,68.57,53.74,67.71,56.13,6.354,4.976,7.756,5.151,68.84,54.13,18.77,0,187409.5,10.56,14.83,11.58,0,1.378,2.605,13.26,93,2.598
101,2011-01-27T02:00,2011,27,200,0,67.76,57.12,68.56,53.59,67.7,56.16,6.248,4.852,7.662,5.027,68.84,54.07,18.81,0,188783.1,10.64,14.97,11.54,0.71513,1.396,2.634,13.26,94,2.626
101,2011-01-27T03:00,2011,27,300,0,67.7,57.02,68.49,52.7,67.64,55.89,6.161,4.747,7.567,4.928,68.76,53.75,19,0,195991.3,10.67,15.79,11.75,0.35838,1.413,2.64,13.26,97,2.709
101,2011-01-27T04:00,2011,27,400,0,67.79,57.63,68.58,53.76,67.71,56.59,6.174,4.754,7.634,4.928,68.84,54.46,18.82,0.001,183496.6,10.16,14.82,11.12,1.05293,1.42,2.706,13.25,90,2.514
101,2011-01-27T05:00,2011,27,500,0,67.36,57.05,68.17,53.04,67.32,55.62,6.201,4.811,7.663,4.973,68.45,53.76,18.8,0,188602.4,10.32,15.13,11.7,0,1.39,2.691,13.25,94,2.626
101,2011-01-27T06:00,2011,27,600,0,67.81,57.58,68.6,53.96,67.74,56.28,6.296,4.912,7.756,5.071,68.87,54.4,18.65,0,182969,10.23,14.64,11.46,0,1.384,2.685,13.25,91,2.542
101,2011-01-27T07:00,2011,27,700,0,67.71,56.91,68.5,52.9,67.65,55.74,6.442,5.051,7.883,5.213,68.79,53.74,18.75,0,193997.9,10.8,15.6,11.91,0,1.391,2.671,13.25,96,2.682
101,2011-01-27T08:00,2011,27,800,0,66.85,56.85,67.62,53.29,66.78,55.28,6.537,5.162,7.999,5.324,67.88,53.64,18.68,0.001,180798.8,10,14.33,11.5,2.06367,1.375,2.675,13.25,90,2.514
101,2011-01-27T09:00,2011,27,900,0,67.8,57,68.59,53.12,67.74,55.97,6.563,5.19,8,5.345,68.89,53.88,18.72,0,192381.4,10.81,15.47,11.77,0,1.372,2.656,13.25,96,2.682
101,2011-01-27T10:00,2011,27,1000,0,67.7,57.73,68.5,53.58,67.65,56.01,6.535,5.147,7.798,5.316,68.83,54.01,18.53,0,182863.9,9.98,14.92,11.64,0,1.388,2.483,13.26,91,2.542
101,2011-01-27T11:00,2011,27,1100,0,67.41,57.48,68.2,52.64,67.37,55.46,6.364,5.064,7.322,5.235,68.58,53.17,18.61,0,187998.5,9.92,15.56,11.91,0,1.301,2.087,13.27,93,2.598
101,2011-01-27T12:00,2011,27,1200,0,67.63,57.12,68.41,53.38,67.6,55.47,6.739,5.531,7.981,5.682,68.73,53.67,18.66,0,189774.5,10.51,15.03,12.13,0.156,1.209,2.299,13.27,95,2.654
101,2011-01-27T13:00,2011,27,1300,0,67.79,58.01,68.58,53.66,67.74,55.63,7.242,5.992,8.52,6.135,68.88,54.17,18.77,0,186613.5,9.78,14.92,12.11,0.31666,1.251,2.389,13.27,92,2.57
101,2011-01-27T14:00,2011,27,1400,0,67.74,57.65,68.53,53.78,67.69,55.78,7.635,6.358,8.93,6.502,68.81,54.15,18.87,0.001,187338.3,10.1,14.75,11.91,0.77449,1.277,2.423,13.26,93,2.598
101,2011-01-27T15:00,2011,27,1500,0,67.78,57.85,68.55,53.38,67.73,56.12,7.957,6.66,9.22,6.8,68.84,54.27,18.94,0,187702,9.93,15.17,11.61,0.15711,1.297,2.423,13.25,92,2.57
101,2011-01-27T16:00,2011,27,1600,0,67.82,57.3,68.58,53.68,67.75,55.91,8.1,6.781,9.41,6.925,68.87,54.1,18.93,0,190480,10.52,14.91,11.84,0,1.322,2.484,13.25,94,2.626
101,2011-01-27T17:00,2011,27,1700,0,67.85,57.37,68.62,53.39,67.79,55.86,8.01,6.651,9.37,6.809,68.9,54.07,18.93,0,192436.4,10.48,15.23,11.93,0.33356,1.356,2.558,13.25,95,2.654
101,2011-01-27T18:00,2011,27,1800,0,67.88,57.14,68.65,52.63,67.82,55.29,7.766,6.382,9.16,6.553,68.93,53.67,18.76,0,198967.7,10.73,16.02,12.53,0.53928,1.384,2.605,13.24,98,2.737
101,2011-01-27T19:00,2011,27,1900,0,67.74,56.7,68.52,52.65,67.7,55.14,7.469,6.082,8.91,6.258,68.81,53.48,18.64,0,198694.8,11.04,15.87,12.56,0.17554,1.387,2.647,13.24,99,2.765
101,2011-01-27T20:00,2011,27,2000,0,67.85,56.74,68.63,52.48,67.79,55.57,7.151,5.732,8.58,5.918,68.92,53.6,18.75,0.001,199885.3,11.11,16.15,12.22,1.06723,1.418,2.664,13.24,98,2.737
101,2011-01-27T21:00,2011,27,2100,0,67,56.17,67.77,51.62,66.94,54.67,6.679,5.272,8.18,5.459,68.06,52.9,18.91,0,200453.7,10.83,16.15,12.27,0,1.406,2.721,13.25,98,2.737
101,2011-01-27T22:00,2011,27,2200,0,67.82,56.56,68.62,52.14,67.78,55.19,6.263,4.828,7.777,5.021,68.92,53.33,18.87,0,205546.7,11.26,16.48,12.58,0,1.435,2.756,13.24,101,2.821
101,2011-01-27T23:00,2011,27,2300,0,66.89,55.8,67.67,52.17,66.83,54.36,5.89,4.465,7.426,4.649,67.96,52.74,18.91,0,199468.2,11.09,15.49,12.47,0,1.424,2.778,13.25,99,2.765
101,2011-01-28T00:00,2011,28,0,0,67.12,56.19,67.91,53.22,67.07,55.11,5.568,4.123,7.132,4.309,68.2,53.37,18.86,0,191414.9,10.93,14.69,11.96,0.18709,1.444,2.823,13.25,94,2.626
101,2011-01-28T01:00,2011,28,100,0,66.86,55.58,67.64,51.97,66.8,54.56,5.354,3.898,6.911,4.077,67.94,52.67,18.87,0,199803,11.28,15.67,12.24,0.77144,1.456,2.833,13.25,98,2.737
101,2011-01-28T02:00,2011,28,200,0,67.83,56.72,68.64,52.75,67.78,55.04,5.152,3.699,6.737,3.884,68.95,53.43,18.92,0,203087.6,11.11,15.9,12.74,0.16718,1.452,2.853,13.25,99,2.765
101,2011-01-28T03:00,2011,28,300,0,67.66,56.69,68.46,52.8,67.6,55.07,4.945,3.474,6.534,3.661,68.77,53.45,18.76,0,198404.3,10.97,15.66,12.53,0,1.47,2.873,13.25,97,2.709
101,2011-01-28T04:00,2011,28,400,0,67.39,56.42,68.2,52.19,67.34,54.67,4.771,3.306,6.365,3.488,68.5,53.07,18.64,0,199575.5,10.97,16.01,12.67,0,1.465,2.877,13.26,100,2.793
101,2011-01-28T05:00,2011,28,500,0,67.64,56.12,68.44,51.65,67.58,54.84,4.665,3.217,6.235,3.393,68.76,52.89,18.66,0,206961.8,11.52,16.8,12.75,0,1.448,2.842,13.26,101,2.821
101,2011-01-28T06:00,2011,28,600,0,67.77,57.13,68.59,52.39,67.72,55.18,4.741,3.288,6.333,3.468,68.9,53.54,18.6,0,197796.8,10.64,16.2,12.54,0.76722,1.453,2.865,13.26,96,2.682
101,2011-01-28T07:00,2011,28,700,0,67.61,56.37,68.42,52.37,67.56,54.87,4.855,3.402,6.391,3.576,68.73,53.14,18.95,0,204593.7,11.23,16.05,12.69,0.35604,1.452,2.814,13.26,101,2.821
101,2011-01-28T08:00,2011,28,800,0,67.71,56.49,68.54,52.19,67.66,54.9,4.958,3.532,6.49,3.701,68.84,53.16,19.03,0,207217.6,11.22,16.35,12.77,0.54881,1.426,2.789,13.26,101,2.821
101,2011-01-28T09:00,2011,28,900,0,67.72,56.85,68.54,53.3,67.66,55.18,5.174,3.732,6.701,3.908,68.83,53.59,19.02,0,198241.9,10.87,15.24,12.48,0.18233,1.442,2.793,13.26,98,2.737
101,2011-01-28T10:00,2011,28,1000,0,66.77,56.66,67.57,52.98,66.71,55.54,5.57,4.147,7.052,4.297,67.83,53.56,18.94,0,183582,10.11,14.59,11.17,0.17651,1.423,2.755,13.26,89,2.486
101,2011-01-28T11:00,2011,28,1100,0,67.69,56.92,68.5,52.95,67.65,55.42,6.128,4.718,7.558,4.849,68.79,53.61,18.79,0,195676,10.77,15.55,12.23,0,1.41,2.709,13.26,97,2.709
101,2011-01-28T12:00,2011,28,1200,0,67.83,57.18,68.64,53.66,67.78,56.03,6.719,5.319,8.12,5.449,68.92,54.09,18.74,0,189195.2,10.66,14.98,11.75,0,1.4,2.674,13.25,93,2.598
101,2011-01-28T13:00,2011,28,1300,0,67.81,56.85,68.6,53.84,67.75,55.93,7.19,5.797,8.58,5.941,68.87,54.01,18.79,0,190445.9,10.95,14.76,11.82,0.7083,1.393,2.641,13.25,94,2.626
101,2011-01-28T14:00,2011,28,1400,0,67.34,57.55,68.11,53.26,67.27,55.87,7.493,6.078,8.86,6.225,68.37,54.13,18.74,0.001,182391.4,9.79,14.85,11.41,1.43772,1.415,2.634,13.25,90,2.514
101,2011-01-28T15:00,2011,28,1500,0,67.88,57.27,68.67,53.5,67.83,56.22,7.687,6.281,9.04,6.427,68.94,54.21,18.8,0,189832.7,10.62,15.17,11.61,0,1.406,2.616,13.24,93,2.598
101,2011-01-28T16:00,2011,28,1600,0,67.8,57.37,68.58,54.33,67.74,56.12,7.884,6.454,9.26,6.611,68.84,54.39,18.87,0.001,185039.3,10.44,14.25,11.62,0.88759,1.43,2.649,13.23,91,2.542
101,2011-01-28T17:00,2011,28,1700,0,67.92,58,68.71,54.51,67.87,56.01,7.979,6.551,9.39,6.721,68.97,54.65,18.69,0,181628.3,9.92,14.2,11.86,0.17862,1.428,2.666,13.23,90,2.514
101,2011-01-28T18:00,2011,28,1800,0,67.88,57.21,68.66,52.99,67.83,55.81,7.863,6.423,9.27,6.604,68.93,53.99,19,0,196792.4,10.67,15.67,12.02,0,1.44,2.666,13.23,96,2.682
101,2011-01-28T19:00,2011,28,1900,0,67.87,56.96,68.64,52.76,67.81,55.5,7.635,6.187,9.07,6.369,68.92,53.74,18.93,0,199855.3,10.91,15.88,12.31,0.72769,1.449,2.7,13.23,99,2.765
101,2011-01-28T20:00,2011,28,2000,0,67.14,56.24,67.9,52.43,67.08,55.37,7.453,6.003,8.9,6.183,68.16,53.35,18.54,0,190580.9,10.9,15.47,11.71,0.73411,1.45,2.718,13.23,94,2.626
101,2011-01-28T21:00,2011,28,2100,0,67.85,56.9,68.62,52.68,67.8,55.4,7.355,5.922,8.79,6.089,68.91,53.66,18.78,0,199242.7,10.95,15.94,12.39,0.18439,1.433,2.7,13.23,98,2.737
101,2011-01-28T22:00,2011,28,2200,0,67.86,57.21,68.64,52.65,67.81,55.6,7.292,5.851,8.74,6.016,68.93,53.81,18.67,0,195946.7,10.65,16,12.21,0.18212,1.441,2.724,13.23,97,2.709
101,2011-01-28T23:00,2011,28,2300,0,67.86,57.37,68.64,52.93,67.8,55.91,7.344,5.886,8.8,6.055,68.91,54.06,18.91,0,194558.6,10.49,15.71,11.89,0,1.458,2.745,13.23,95,2.654
101,2011-01-29T00:00,2011,29,0,0,67.94,57.81,68.73,53.79,67.89,55.97,7.363,5.904,8.8,6.075,69.01,54.41,18.77,0,187506.4,10.13,14.94,11.92,0.548,1.46,2.727,13.23,92,2.57
101,2011-01-29T01:00,2011,29,100,0,67.86,57.44,68.64,53.84,67.79,56.1,7.396,5.916,8.82,6.09,68.91,54.34,18.67,0,186097.6,10.42,14.8,11.69,0,1.479,2.73,13.23,91,2.542
101,2011-01-29T02:00,2011,29,200,0,67.49,57.08,68.27,53.18,67.43,55.71,7.401,5.949,8.86,6.124,68.53,53.92,18.85,0,189448.6,10.42,15.08,11.72,0.35381,1.452,2.733,13.23,93,2.598
101,2011-01-29T03:00,2011,29,300,0,67.83,57.63,68.61,53.7,67.78,55.71,7.39,5.937,8.84,6.112,68.88,54.25,18.91,0,189830.4,10.2,14.91,12.07,0.36546,1.453,2.73,13.23,93,2.598
101,2011-01-29T04:00,2011,29,400,0,67.87,57.07,68.65,53.34,67.82,55.7,7.387,5.939,8.83,6.109,68.94,53.95,18.9,0,195107,10.8,15.31,12.11,0.37929,1.448,2.725,13.23,96,2.682
101,2011-01-29T05:00,2011,29,500,0,67.83,57.08,68.6,53.19,67.77,56.33,7.376,5.943,8.83,6.118,68.89,54.14,18.85,0,191378.8,10.74,15.41,11.44,0.36894,1.433,2.712,13.23,94,2.626
101,2011-01-29T06:00,2011,29,600,0,67.96,57.57,68.73,53.54,67.9,56.37,7.359,5.918,8.82,6.097,69.03,54.42,18.79,0.001,188341.2,10.39,15.19,11.53,1.83218,1.441,2.726,13.23,91,2.542
101,2011-01-29T07:00,2011,29,700,0,67.73,56.76,68.51,52.8,67.68,55.51,7.299,5.864,8.75,6.037,68.8,53.66,18.61,0,195265.6,10.97,15.71,12.17,0,1.435,2.713,13.23,96,2.682
101,2011-01-29T08:00,2011,29,800,0,67.93,57.74,68.71,53.58,67.87,55.91,7.24,5.794,8.69,5.975,69,54.36,18.69,0,188159.3,10.18,15.13,11.96,0,1.447,2.718,13.23,92,2.57
101,2011-01-29T09:00,2011,29,900,0,67.79,56.74,68.57,53.46,67.73,55.57,7.245,5.811,8.7,5.983,68.86,53.82,18.67,0,193242.7,11.05,15.11,12.16,0.72481,1.434,2.715,13.23,95,2.654
101,2011-01-29T10:00,2011,29,1000,0,67.9,57.24,68.67,54.06,67.83,55.91,7.315,5.89,8.74,6.051,68.96,54.22,18.53,0,186092.9,10.66,14.61,11.92,0.17911,1.425,2.685,13.23,91,2.542
101,2011-01-29T11:00,2011,29,1100,0,67.88,57.53,68.66,54.11,67.83,56.09,7.666,6.256,9.09,6.403,68.94,54.37,18.72,0,185207.4,10.35,14.55,11.74,0.17826,1.41,2.686,13.23,91,2.542
101,2011-01-29T12:00,2011,29,1200,0,67.9,57.62,68.68,54.8,67.84,56.59,8.18,6.769,9.56,6.905,68.94,54.72,19,0,181831.6,10.29,13.88,11.26,0,1.407,2.652,13.23,90,2.514
101,2011-01-29T13:00,2011,29,1300,0,67.4,57.94,68.14,54.24,67.33,56.65,8.53,7.09,9.88,7.241,68.39,54.77,19.01,0,174820.2,9.46,13.91,10.68,0.53785,1.444,2.638,13.22,85,2.374
101,2011-01-29T14:00,2011,29,1400,0,67.39,58.04,68.14,54.23,67.34,55.74,8.82,7.398,10.17,7.54,68.41,54.5,18.98,0.001,178798.7,9.34,13.91,11.61,0.86922,1.424,2.634,13.22,88,2.458
101,2011-01-29T15:00,2011,29,1500,0,68.02,58.38,68.78,54.43,67.97,56.59,9,7.559,10.35,7.711,69.04,54.99,18.96,0,181207.9,9.65,14.36,11.38,0,1.444,2.642,13.22,88,2.458
101,2011-01-29T16:00,2011,29,1600,0,67.9,57.91,68.66,54.8,67.85,56.91,9.02,7.566,10.39,7.725,68.91,55.02,18.87,0,177315.3,10,13.86,10.94,0.52905,1.457,2.666,13.21,87,2.43
101,2011-01-29T17:00,2011,29,1700,0,68.02,57.76,68.78,54.17,67.97,56.42,8.97,7.509,10.35,7.668,69.03,54.66,18.94,0,186224.7,10.26,14.61,11.55,0.17423,1.464,2.68,13.21,92,2.57
101,2011-01-29T18:00,2011,29,1800,0,67.86,57.39,68.61,53.37,67.81,56.08,8.82,7.366,10.22,7.534,68.88,54.27,18.84,0,190492.6,10.47,15.24,11.73,0.36057,1.453,2.687,13.21,93,2.598
101,2011-01-29T19:00,2011,29,1900,0,67.73,57.65,68.48,53.64,67.67,56.07,8.61,7.141,10.02,7.313,68.74,54.42,18.77,0.001,185162.6,10.09,14.84,11.6,0.90266,1.464,2.709,13.21,90,2.514
101,2011-01-29T20:00,2011,29,2000,0,67.01,56.44,67.74,53.21,66.95,55.19,8.27,6.807,9.71,6.98,68.01,53.56,18.84,0.002,187473.7,10.57,14.53,11.77,3.37419,1.464,2.726,13.21,91,2.542
101,2011-01-29T21:00,2011,29,2100,0,66.59,56.43,67.33,51.56,66.55,54.5,7.826,6.36,9.29,6.538,67.61,52.97,19.07,0,195738.1,10.17,15.77,12.05,0,1.467,2.749,13.21,96,2.682
101,2011-01-29T22:00,2011,29,2200,0,67.3,56.66,68.06,53.69,67.25,55.39,7.412,5.922,8.92,6.101,68.34,53.8,18.95,0.001,188726.4,10.64,14.37,11.86,1.14574,1.49,2.818,13.22,93,2.598
101,2011-01-29T23:00,2011,29,2300,0,67.92,56.78,68.69,52.68,67.88,55.63,6.943,5.449,8.47,5.633,68.99,53.72,19.05,0,202745.2,11.14,16.01,12.25,0,1.494,2.841,13.22,98,2.737
101,2011-01-30T00:00,2011,30,0,0,67.86,56.4,68.63,52.94,67.81,55.27,6.54,5.048,8.11,5.228,68.94,53.5,18.9,0,202581.2,11.46,15.7,12.54,0.57075,1.492,2.882,13.23,99,2.765
101,2011-01-30T01:00,2011,30,100,0,67.08,56.29,67.84,52.64,67.03,54.75,6.182,4.703,7.779,4.877,68.14,53.21,18.77,0,194036.4,10.79,15.2,12.28,0.37724,1.479,2.902,13.23,94,2.626
101,2011-01-30T02:00,2011,30,200,0,67.89,57.27,68.68,53.19,67.84,55.54,6.062,4.575,7.653,4.745,68.97,53.94,18.82,0,195266.9,10.62,15.49,12.3,0,1.487,2.908,13.23,95,2.654
101,2011-01-30T03:00,2011,30,300,0,67.32,56.24,68.1,52.09,67.27,55.02,6.07,4.592,7.614,4.756,68.4,53.13,18.81,0,199810.8,11.08,16.01,12.25,0.76354,1.478,2.857,13.24,97,2.709
101,2011-01-30T04:00,2011,30,400,0,67.8,57.1,68.59,52.35,67.74,56.09,6.175,4.695,7.699,4.86,68.89,53.86,18.79,0,195854.2,10.7,16.24,11.65,0,1.48,2.839,13.24,95,2.654
101,2011-01-30T05:00,2011,30,500,0,67.15,56.51,67.93,53.01,67.09,55.56,6.281,4.811,7.786,4.983,68.21,53.59,18.78,0,188183.4,10.64,14.92,11.54,0.18606,1.469,2.803,13.24,91,2.542
101,2011-01-30T06:00,2011,30,600,0,67.76,56.74,68.56,52.47,67.72,55.11,6.291,4.85,7.808,5.015,68.87,53.42,18.75,0.001,201145,11.03,16.09,12.61,0.9412,1.441,2.793,13.25,98,2.737
101,2011-01-30T07:00,2011,30,700,0,67.83,56.87,68.63,52.51,67.78,55.4,6.296,4.841,7.789,5.016,68.93,53.57,18.83,0,200597.8,10.96,16.11,12.38,0.18879,1.454,2.773,13.24,97,2.709
101,2011-01-30T08:00,2011,30,800,0,67.84,57.28,68.63,53.09,67.78,55.44,6.306,4.845,7.795,5.019,68.92,53.87,18.69,0.001,193994,10.56,15.54,12.33,1.08048,1.461,2.776,13.25,94,2.626
101,2011-01-30T09:00,2011,30,900,0,67.89,57.13,68.69,53.77,67.84,56.14,6.384,4.941,7.89,5.112,68.99,54.19,18.62,0,187950.9,10.76,14.92,11.7,0,1.444,2.777,13.25,91,2.542
101,2011-01-30T10:00,2011,30,1000,0,67.51,56.8,68.3,53.11,67.45,55.88,6.595,5.159,8.1,5.326,68.58,53.81,18.68,0.001,188982.5,10.71,15.19,11.57,1.10094,1.436,2.776,13.24,92,2.57
101,2011-01-30T11:00,2011,30,1100,0,67.82,57.31,68.62,53.87,67.78,56.13,6.913,5.475,8.35,5.63,68.9,54.23,18.85,0,187909.5,10.51,14.75,11.65,0.18266,1.438,2.721,13.24,92,2.57
101,2011-01-30T12:00,2011,30,1200,0,67.96,57.74,68.73,53.81,67.89,56.58,7.238,5.829,8.66,5.969,69.02,54.51,18.93,0.001,186312.4,10.22,14.92,11.32,0.90984,1.408,2.695,13.24,90,2.514
101,2011-01-30T13:00,2011,30,1300,0,67.81,57.48,68.59,54.02,67.76,55.93,7.592,6.19,8.99,6.329,68.87,54.25,19.06,0.001,189029.3,10.33,14.57,11.83,0.87797,1.401,2.661,13.23,93,2.598
101,2011-01-30T14:00,2011,30,1400,0,67.88,57.67,68.64,53.88,67.82,56.23,7.826,6.436,9.23,6.58,68.94,54.37,19.05,0,188077.5,10.21,14.76,11.59,0,1.39,2.652,13.23,91,2.542
101,2011-01-30T15:00,2011,30,1500,0,67.78,57.51,68.54,54.09,67.73,56.07,7.969,6.586,9.37,6.728,68.83,54.33,18.98,0,186505,10.27,14.45,11.66,0.52605,1.383,2.64,13.23,91,2.542
101,2011-01-30T16:00,2011,30,1600,0,67.89,57.54,68.65,53.51,67.83,55.91,8.15,6.762,9.54,6.906,68.93,54.18,18.98,0,191672.8,10.35,15.13,11.91,0.69958,1.392,2.634,13.23,94,2.626
101,2011-01-30T17:00,2011,30,1700,0,67.93,57.81,68.69,54.06,67.86,55.97,8.09,6.672,9.48,6.831,68.97,54.44,18.75,0,185595.6,10.12,14.63,11.9,0,1.421,2.653,13.23,90,2.514
101,2011-01-30T18:00,2011,30,1800,0,67.8,56.84,68.57,52.43,67.75,55.42,7.741,6.312,9.18,6.484,68.87,53.58,18.98,0,202044.7,10.96,16.14,12.33,0,1.429,2.693,13.23,98,2.737
101,2011-01-30T19:00,2011,30,1900,0,67.84,57.06,68.6,52.62,67.78,55.23,7.385,5.943,8.86,6.127,68.9,53.66,18.84,0,200095.8,10.78,15.98,12.56,0.71504,1.442,2.735,13.23,97,2.709
101,2011-01-30T20:00,2011,30,2000,0,67.86,57.14,68.65,52.5,67.82,55.33,6.959,5.495,8.46,5.684,68.94,53.69,18.95,0,201479.2,10.72,16.15,12.49,0,1.464,2.778,13.23,96,2.682
101,2011-01-30T21:00,2011,30,2100,0,67.08,56.44,67.84,51.95,67.03,54.52,6.521,5.054,8.04,5.24,68.14,53.01,18.97,0,200061.1,10.64,15.89,12.51,0,1.467,2.8,13.23,97,2.709
101,2011-01-30T22:00,2011,30,2200,0,67.78,56.34,68.57,52.87,67.73,55.31,6.139,4.676,7.695,4.866,68.87,53.45,19.05,0.001,203553.2,11.44,15.7,12.42,0.90925,1.463,2.83,13.24,99,2.765
101,2011-01-30T23:00,2011,30,2300,0,67.81,56.71,68.6,53.43,67.76,55.46,5.693,4.203,7.263,4.4,68.9,53.78,19.12,0.002,199087.1,11.1,15.17,12.29,2.66439,1.49,2.863,13.24,96,2.682
101,2011-01-31T00:00,2011,31,0,0,67.9,57.32,68.69,52.79,67.85,55.38,5.349,3.846,6.937,4.046,69.01,53.81,19.07,0,200561.1,10.58,15.9,12.47,0,1.504,2.891,13.25,96,2.682
101,2011-01-31T01:00,2011,31,100,0,67.55,56.44,68.35,52.32,67.51,54.87,5.089,3.598,6.654,3.781,68.67,53.19,18.79,0,201791.7,11.11,16.02,12.64,0.58057,1.492,2.873,13.25,97,2.709
101,2011-01-31T02:00,2011,31,200,0,67.71,56.78,68.52,52.03,67.67,55.03,4.857,3.369,6.443,3.56,68.84,53.32,18.8,0,203323.5,10.93,16.48,12.64,0.3819,1.487,2.883,13.25,97,2.709
101,2011-01-31T03:00,2011,31,300,0,67.76,56.9,68.57,52.83,67.71,54.98,4.678,3.165,6.275,3.366,68.9,53.53,18.64,0,197996.6,10.86,15.74,12.73,0,1.513,2.909,13.25,95,2.654
101,2011-01-31T04:00,2011,31,400,0,67.57,56.19,68.39,52.65,67.53,54.78,4.354,2.891,5.965,3.096,68.71,53.12,18.63,0,200575.9,11.38,15.74,12.75,0.38293,1.463,2.869,13.26,96,2.682
101,2011-01-31T05:00,2011,31,500,0,67.3,55.99,68.11,53.16,67.26,54.54,3.904,2.4,5.518,2.606,68.45,53.07,18.7,0,196845.6,11.31,14.96,12.72,0.1913,1.504,2.912,13.26,95,2.654
101,2011-01-31T06:00,2011,31,600,0,66.76,55,67.55,50.96,66.7,54.03,3.431,1.904,5.054,2.113,67.88,52.06,18.6,0.001,206065.1,11.75,16.59,12.68,1.00175,1.527,2.94,13.27,99,2.765
101,2011-01-31T07:00,2011,31,700,0,66.79,55.29,67.6,50.42,66.76,53.08,2.948,1.428,4.589,1.634,67.96,51.7,18.86,0.001,215729.4,11.5,17.18,13.68,1.18688,1.52,2.955,13.27,103,2.877
101,2011-01-31T08:00,2011,31,800,0,66.27,55.43,67.07,50.9,66.23,53.67,2.595,1.085,4.271,1.289,67.42,52.03,18.94,0,202540,10.85,16.18,12.56,0.18758,1.51,2.982,13.28,96,2.682
101,2011-01-31T09:00,2011,31,900,0,66.47,55.38,67.3,51.03,66.44,53.55,2.474,0.965,4.152,1.161,67.64,51.98,19.01,0,206621.2,11.09,16.27,12.88,0,1.509,2.991,13.28,100,2.793
101,2011-01-31T10:00,2011,31,1000,0,67.42,56.66,68.27,52.11,67.39,54.65,2.734,1.247,4.356,1.416,68.62,53,18.73,0,200564,10.75,16.15,12.74,0,1.487,2.941,13.28,96,2.682
101,2011-01-31T11:00,2011,31,1100,0,67.37,56.4,68.21,51.99,67.33,54.79,3.294,1.834,4.874,2.013,68.53,52.91,18.88,0,202529.2,10.97,16.22,12.54,0,1.46,2.861,13.28,97,2.709
101,2011-01-31T12:00,2011,31,1200,0,67.45,56.16,68.29,52.3,67.42,54.7,3.928,2.509,5.457,2.667,68.62,52.86,19.01,0,205322.8,11.29,15.99,12.72,0,1.419,2.79,13.28,99,2.765
101,2011-01-31T13:00,2011,31,1300,0,67.5,56.04,68.33,51.67,67.46,54.65,4.53,3.139,6.029,3.295,68.65,52.66,19,0,209967.5,11.46,16.65,12.81,0,1.391,2.735,13.27,101,2.821
101,2011-01-31T14:00,2011,31,1400,0,67.53,56.11,68.36,51.54,67.49,54.7,5.067,3.694,6.531,3.853,68.67,52.7,18.9,0,209362.4,11.42,16.82,12.79,0,1.373,2.678,13.27,101,2.821
101,2011-01-31T15:00,2011,31,1500,0,67.59,56.29,68.42,51.59,67.55,54.87,5.423,4.05,6.877,4.202,68.72,52.85,18.89,0,208244.8,11.31,16.83,12.67,0,1.373,2.675,13.27,101,2.821
101,2011-01-31T16:00,2011,31,1600,0,67.64,56.29,68.47,51.5,67.6,54.65,5.585,4.219,7.065,4.384,68.78,52.8,18.79,0.001,209370.7,11.34,16.97,12.95,0.86214,1.365,2.681,13.27,101,2.821
101,2011-01-31T17:00,2011,31,1700,0,67.61,56.27,68.43,51.65,67.56,54.64,5.537,4.152,7.049,4.328,68.74,52.85,18.82,0,208547.6,11.34,16.77,12.93,0,1.385,2.721,13.26,99,2.765
101,2011-01-31T18:00,2011,31,1800,0,67.56,55.75,68.38,51.01,67.52,54.28,5.272,3.85,6.804,4.043,68.7,52.43,18.83,0,215693.1,11.81,17.36,13.25,0,1.422,2.761,13.26,104,2.905
101,2011-01-31T19:00,2011,31,1900,0,67.58,55.66,68.4,51.18,67.54,54.25,4.754,3.345,6.342,3.538,68.72,52.41,18.98,0,217439.5,11.92,17.22,13.29,0.74666,1.41,2.805,13.26,104,2.905
101,2011-01-31T20:00,2011,31,2000,0,67.7,56.39,68.52,51.71,67.67,54.5,4.32,2.885,5.938,3.082,68.85,52.85,18.92,0,211006.3,11.31,16.81,13.17,0.36934,1.435,2.857,13.27,100,2.793
101,2011-01-31T21:00,2011,31,2100,0,66.05,55.22,66.84,50.67,66.01,53.61,3.966,2.515,5.594,2.706,67.15,51.89,18.8,0.001,199894.7,10.83,16.16,12.4,2.27954,1.451,2.889,13.27,96,2.682
101,2011-01-31T22:00,2011,31,2200,0,66.78,55.6,67.6,51.91,66.74,53.88,3.685,2.221,5.325,2.408,67.92,52.39,18.86,0.001,202369.1,11.18,15.69,12.86,1.35646,1.463,2.917,13.27,97,2.709
101,2011-01-31T23:00,2011,31,2300,0,67.54,56.19,68.38,52.09,67.5,54.7,3.449,1.982,5.098,2.172,68.71,52.92,18.94,0,206843.3,11.35,16.29,12.8,0,1.467,2.926,13.27,98,2.737
101,2011-02-01T00:00,2011,32,0,0,66.67,55.49,67.48,51.47,66.63,53.55,3.203,1.689,4.82,1.885,67.82,52.14,18.81,0.001,204657,11.18,16.01,13.08,0.97401,1.513,2.935,13.27,98,2.737
101,2011-02-01T01:00,2011,32,100,0,66.67,55.21,67.49,52.24,66.63,53.86,2.807,1.293,4.443,1.499,67.82,52.28,18.9,0,201612.2,11.46,15.25,12.77,0.60831,1.515,2.944,13.28,98,2.737
101,2011-02-01T02:00,2011,32,200,0,66.66,55.15,67.49,51.23,66.62,54.08,2.558,1.052,4.206,1.251,67.83,52.13,19.01,0.001,206929.5,11.51,16.26,12.54,2.16481,1.506,2.955,13.28,98,2.737
101,2011-02-01T03:00,2011,32,300,0,66.08,55.77,66.88,51.7,66.03,53.43,2.489,0.966,4.13,1.16,67.21,52.22,18.93,0.001,194809.6,10.31,15.18,12.6,2.18989,1.523,2.97,13.29,94,2.626
101,2011-02-01T04:00,2011,32,400,0,66.86,55.88,67.7,52.43,66.82,54.04,2.6,1.141,4.271,1.323,68.03,52.61,19.02,0,200437.1,10.98,15.27,12.78,0.19126,1.459,2.948,13.29,96,2.682
101,2011-02-01T05:00,2011,32,500,0,67.51,56.14,68.36,52.48,67.47,54.93,2.772,1.293,4.391,1.483,68.69,53.06,18.92,0.001,203332.9,11.37,15.88,12.54,0.95138,1.479,2.908,13.29,98,2.737
101,2011-02-01T06:00,2011,32,600,0,67.37,55.72,68.23,52.32,67.34,54.52,2.848,1.33,4.398,1.525,68.56,52.7,18.62,0,203057.9,11.65,15.9,12.82,0,1.518,2.874,13.29,98,2.737
101,2011-02-01T07:00,2011,32,700,0,67.42,55.7,68.26,52.07,67.36,54.47,2.845,1.402,4.414,1.595,68.58,52.67,18.74,0,206425.1,11.71,16.19,12.89,0,1.443,2.818,13.29,98,2.737
101,2011-02-01T08:00,2011,32,800,0,66.87,55.81,67.73,52.19,66.85,54.4,2.87,1.389,4.476,1.578,68.05,52.65,18.85,0,198830.8,11.07,15.53,12.45,0.77523,1.48,2.898,13.29,96,2.682
101,2011-02-01T09:00,2011,32,900,0,66.83,55.88,67.68,52.32,66.79,54.3,2.826,1.352,4.405,1.552,67.99,52.69,18.72,0,196214.7,10.96,15.36,12.49,0.18892,1.474,2.853,13.29,95,2.654
101,2011-02-01T10:00,2011,32,1000,0,66.87,56.46,67.71,52.27,66.82,54.86,2.641,1.166,4.189,1.37,68.02,53.09,18.86,0.001,192795.1,10.42,15.44,11.97,1.92448,1.474,2.82,13.29,91,2.542
101,2011-02-01T11:00,2011,32,1100,0,67.4,56.19,68.25,51.81,67.36,54.73,2.61,1.124,4.184,1.316,68.58,52.84,18.91,0,205640.3,11.21,16.44,12.62,0,1.486,2.868,13.29,99,2.765
101,2011-02-01T12:00,2011,32,1200,0,67.53,56.93,68.39,52.44,67.49,55.29,2.796,1.303,4.375,1.497,68.71,53.4,18.89,0.001,197641.3,10.6,15.95,12.2,1.50951,1.493,2.878,13.29,94,2.626
101,2011-02-01T13:00,2011,32,1300,0,67.64,57.71,68.51,54.14,67.59,56.35,3.092,1.616,4.716,1.805,68.8,54.37,18.88,0,181163,9.93,14.36,11.24,0.37857,1.476,2.911,13.29,87,2.43
101,2011-02-01T14:00,2011,32,1400,0,67.39,56.86,68.24,52.71,67.34,55.98,3.416,1.967,5.023,2.155,68.54,53.66,18.83,0,190152.5,10.52,15.52,11.35,0,1.449,2.868,13.29,91,2.542
101,2011-02-01T15:00,2011,32,1500,0,66.91,56.15,67.74,53.39,66.85,55.37,3.629,2.202,5.226,2.383,68.03,53.34,18.76,0.001,185423.1,10.75,14.36,11.48,1.6783,1.427,2.842,13.29,90,2.514
101,2011-02-01T16:00,2011,32,1600,0,67.16,56.31,68,52.67,67.09,55.51,3.828,2.418,5.415,2.597,68.27,53.31,18.78,0,191560,10.86,15.33,11.58,0,1.41,2.818,13.29,92,2.57
101,2011-02-01T17:00,2011,32,1700,0,67.36,56.43,68.2,52.03,67.33,55.23,3.993,2.587,5.544,2.765,68.53,53.1,18.76,0.001,198664.8,10.93,16.17,12.09,0.91969,1.406,2.779,13.29,96,2.682
101,2011-02-01T18:00,2011,32,1800,0,67.39,56.7,68.22,52.12,67.33,55.4,4.134,2.724,5.704,2.915,68.53,53.31,18.97,0,198484.2,10.69,16.1,11.93,0,1.41,2.789,13.28,95,2.654
101,2011-02-01T19:00,2011,32,1900,0,67.55,56.26,68.38,52.11,67.49,55.52,4.185,2.787,5.73,2.982,68.69,53.2,18.97,0,202486.2,11.29,16.27,11.97,0.53813,1.398,2.748,13.28,97,2.709
101,2011-02-01T20:00,2011,32,2000,0,67.62,56.65,68.46,52.2,67.57,55.89,4.222,2.807,5.767,3,68.76,53.49,18.9,0,198627.9,10.97,16.26,11.67,0.17342,1.414,2.766,13.28,95,2.654
101,2011-02-01T21:00,2011,32,2100,0,67.14,55.99,67.97,52.51,67.08,55.28,4.242,2.834,5.806,3.032,68.27,53.09,18.98,0.002,196879.6,11.14,15.46,11.8,3.36001,1.408,2.774,13.28,95,2.654
101,2011-02-01T22:00,2011,32,2200,0,67.58,56.63,68.42,52.25,67.53,55.54,4.288,2.898,5.87,3.09,68.72,53.37,18.96,0,200300.9,10.95,16.18,11.99,0.36805,1.39,2.78,13.28,95,2.654
101,2011-02-01T23:00,2011,32,2300,0,67.68,56.72,68.52,52.76,67.62,55.63,4.321,2.928,5.875,3.118,68.82,53.55,18.94,0,197948.8,10.96,15.76,11.99,0.55826,1.393,2.756,13.28,95,2.654
101,2011-02-02T00:00,2011,33,0,0,66.79,55.88,67.63,52.29,66.75,55.07,4.374,2.978,5.925,3.173,67.92,52.94,18.85,0,193061.1,10.91,15.34,11.68,0.53927,1.395,2.752,13.27,93,2.598
101,2011-02-02T01:00,2011,33,100,0,67.45,57.05,68.29,52.83,67.4,55.13,4.422,3.017,5.989,3.209,68.58,53.52,18.89,0.001,194498.5,10.4,15.46,12.27,1.46756,1.405,2.78,13.28,94,2.626
101,2011-02-02T02:00,2011,33,200,0,67.54,56.49,68.38,52.72,67.49,54.92,4.432,3.033,5.979,3.22,68.68,53.21,18.9,0,200546.5,11.05,15.66,12.57,0.36611,1.399,2.76,13.27,97,2.709
101,2011-02-02T03:00,2011,33,300,0,67.59,56.6,68.44,52.58,67.55,55.22,4.437,3.029,5.997,3.222,68.74,53.32,18.95,0,200605.4,10.99,15.87,12.33,0.54281,1.409,2.775,13.27,96,2.682
101,2011-02-02T04:00,2011,33,400,0,66.74,56,67.56,52.75,66.67,55.33,4.421,3.002,5.985,3.195,67.83,53.18,18.91,0,188496.4,10.74,14.81,11.34,0,1.419,2.79,13.27,91,2.542
101,2011-02-02T05:00,2011,33,500,0,66.69,55.84,67.52,51.81,66.65,55,4.407,2.986,5.951,3.182,67.81,52.8,18.89,0,194903.6,10.85,15.71,11.64,0.3629,1.421,2.768,13.27,94,2.626
101,2011-02-02T06:00,2011,33,600,0,67.45,56.83,68.28,52.9,67.39,55.27,4.37,2.979,5.88,3.157,68.56,53.52,18.58,0,191308.3,10.63,15.38,12.11,0,1.391,2.722,13.27,91,2.542
101,2011-02-02T07:00,2011,33,700,0,67.13,56.45,67.96,52.04,67.11,55.66,4.237,2.876,5.635,3.043,68.29,53.3,18.7,0,192125.8,10.68,15.92,11.45,0,1.361,2.591,13.27,94,2.626
101,2011-02-02T08:00,2011,33,800,0,67.49,57.16,68.31,53.55,67.44,55.81,4.066,2.711,5.46,2.871,68.62,53.92,18.96,0,188044.8,10.33,14.77,11.64,0,1.355,2.589,13.28,91,2.542
101,2011-02-02T09:00,2011,33,900,0,67.25,57.01,68.08,54.07,67.18,55.89,4.216,2.85,5.706,3.004,68.35,54,18.81,0,180464.5,10.24,14.01,11.29,0.71316,1.366,2.702,13.28,87,2.43
101,2011-02-02T10:00,2011,33,1000,0,67.31,56.7,68.13,52.65,67.26,55.89,4.331,2.928,5.801,3.09,68.43,53.54,18.82,0,190429.4,10.61,15.48,11.37,0,1.403,2.712,13.28,93,2.598
101,2011-02-02T11:00,2011,33,1100,0,66.95,57.35,67.76,53.09,66.89,55.63,4.582,3.171,6.099,3.33,68.04,53.78,18.75,0,180064,9.6,14.67,11.26,0,1.411,2.769,13.27,87,2.43
101,2011-02-02T12:00,2011,33,1200,0,67.72,57.19,68.53,53.49,67.66,56.18,4.853,3.443,6.341,3.594,68.82,53.99,18.76,0,187618.3,10.52,15.04,11.47,0.18059,1.41,2.746,13.27,92,2.57
101,2011-02-02T13:00,2011,33,1300,0,67.65,57.11,68.46,53.99,67.59,56.08,5.127,3.727,6.613,3.883,68.74,54.05,18.8,0,185347.8,10.54,14.47,11.5,0,1.4,2.73,13.27,91,2.542
101,2011-02-02T14:00,2011,33,1400,0,67.64,56.81,68.46,53.3,67.59,56.04,5.384,3.966,6.838,4.131,68.74,53.8,18.89,0,191496.3,10.83,15.16,11.55,0.723,1.418,2.707,13.27,94,2.626
101,2011-02-02T15:00,2011,33,1500,0,67.43,56.65,68.23,52.61,67.38,55.85,5.43,3.997,6.6,4.183,68.58,53.25,18.99,0,194514.6,10.78,15.62,11.53,0.37441,1.432,2.417,13.28,95,2.654
101,2011-02-02T16:00,2011,33,1600,0,67.44,56.44,68.26,52.91,67.41,55.5,5.309,4.056,6.599,4.208,68.6,53.24,18.81,0,194344.5,11,15.34,11.92,0.16348,1.253,2.392,13.28,96,2.682
101,2011-02-02T17:00,2011,33,1700,0,67.7,56.36,68.52,52.53,67.65,55.96,5.51,4.236,6.928,4.377,68.83,53.42,18.76,0,197605.9,11.34,15.98,11.69,0,1.274,2.55,13.28,96,2.682
101,2011-02-02T18:00,2011,33,1800,0,67.46,56.14,68.27,52.1,67.41,54.93,5.614,4.318,7.035,4.454,68.56,52.93,18.92,0,204173.6,11.32,16.17,12.47,0.16658,1.296,2.581,13.27,100,2.793
101,2011-02-02T19:00,2011,33,1900,0,67.71,56.71,68.53,52.76,67.66,55.49,5.685,4.363,7.11,4.502,68.82,53.47,18.88,0,198569.5,11,15.77,12.17,0,1.322,2.608,13.27,97,2.709
101,2011-02-02T20:00,2011,33,2000,0,66.85,55.96,67.64,51.73,66.79,54.71,5.685,4.397,7.122,4.531,67.94,52.68,18.96,0,199040.5,10.88,15.91,12.08,0.17144,1.288,2.591,13.27,97,2.709
101,2011-02-02T21:00,2011,33,2100,0,67.78,56.49,68.61,53.52,67.73,55.71,5.661,4.363,7.147,4.507,68.9,53.64,19,0,197097.2,11.29,15.09,12.02,0,1.298,2.639,13.27,97,2.709
101,2011-02-02T22:00,2011,33,2200,0,67.69,56.5,68.5,53,67.63,55.44,5.727,4.418,7.207,4.562,68.8,53.46,18.86,0,198044,11.19,15.5,12.19,0,1.309,2.645,13.27,97,2.709
101,2011-02-02T23:00,2011,33,2300,0,67.61,56.69,68.41,53.21,67.56,55.58,5.747,4.436,7.243,4.581,68.72,53.61,18.99,0,195426,10.92,15.2,11.98,0,1.312,2.662,13.26,95,2.654
101,2011-02-03T00:00,2011,34,0,0,67.73,57.29,68.53,52.89,67.67,55.52,5.798,4.501,7.294,4.639,68.84,53.74,18.9,0,195139.6,10.44,15.64,12.15,0.34893,1.297,2.655,13.26,94,2.626
101,2011-02-03T01:00,2011,34,100,0,66.98,56.13,67.77,52.59,66.92,55.11,5.82,4.495,7.278,4.631,68.07,53.08,19.02,0,194440.8,10.85,15.18,11.81,0,1.325,2.646,13.26,94,2.626
101,2011-02-03T02:00,2011,34,200,0,67.67,56.5,68.48,52.71,67.62,55.12,5.805,4.477,7.275,4.613,68.79,53.28,18.97,0,202017.4,11.17,15.78,12.5,0,1.327,2.662,13.26,99,2.765
101,2011-02-03T03:00,2011,34,300,0,67.68,56.3,68.49,52.73,67.63,55.63,5.643,4.333,7.144,4.47,68.8,53.37,18.97,0,200547.4,11.38,15.76,12,0,1.31,2.674,13.26,97,2.709
101,2011-02-03T04:00,2011,34,400,0,67.62,56.61,68.43,52.47,67.56,54.9,5.503,4.157,7.015,4.31,68.74,53.22,18.98,0,203098.6,11.01,15.97,12.66,0.18001,1.345,2.705,13.26,99,2.765
101,2011-02-03T05:00,2011,34,500,0,66.87,55.46,67.66,51.61,66.82,54.69,5.328,4.022,6.859,4.157,67.98,52.5,18.82,0,201244.3,11.41,16.06,12.13,0.35321,1.305,2.702,13.26,97,2.709
101,2011-02-03T06:00,2011,34,600,0,67.53,56.05,68.34,51.81,67.48,54.57,5.226,3.923,6.748,4.062,68.65,52.75,18.71,0,206767.4,11.48,16.53,12.91,0.69258,1.303,2.685,13.27,101,2.821
101,2011-02-03T07:00,2011,34,700,0,67.65,55.75,68.48,51.36,67.62,54.62,5.106,3.788,6.643,3.941,68.81,52.56,18.79,0,213244.2,11.9,17.12,13,0.17677,1.318,2.701,13.26,103,2.877
101,2011-02-03T08:00,2011,34,800,0,66.54,55.68,67.34,52.39,66.47,54.3,4.855,3.521,6.385,3.67,67.61,52.62,18.86,0,193317.5,10.86,14.95,12.17,0.73083,1.334,2.715,13.27,93,2.598
101,2011-02-03T09:00,2011,34,900,0,66.95,56.06,67.76,52.42,66.9,54.57,4.766,3.424,6.286,3.558,68.08,52.83,18.69,0,194698,10.89,15.34,12.33,0.17823,1.342,2.727,13.27,94,2.626
101,2011-02-03T10:00,2011,34,1000,0,66.92,55.73,67.74,51.58,66.88,54.79,4.738,3.421,6.263,3.543,68.06,52.57,18.84,0.001,200730.1,11.19,16.17,12.09,1.07927,1.318,2.72,13.27,98,2.737
101,2011-02-03T11:00,2011,34,1100,0,67.53,56.2,68.35,52.79,67.48,55.37,4.905,3.565,6.436,3.694,68.66,53.2,19,0,200040.9,11.33,15.56,12.1,0.17742,1.34,2.742,13.27,97,2.709
101,2011-02-03T12:00,2011,34,1200,0,67.7,56.58,68.52,52.55,67.65,55.57,5.335,4.005,6.794,4.124,68.83,53.34,18.91,0,200051.4,11.13,15.97,12.08,0.69823,1.33,2.67,13.27,96,2.682
101,2011-02-03T13:00,2011,34,1300,0,66.93,56.19,67.73,52.38,66.88,55.09,5.797,4.479,7.203,4.585,68.03,52.99,18.99,0,194271.8,10.74,15.35,11.79,0.3477,1.318,2.618,13.27,95,2.654
101,2011-02-03T14:00,2011,34,1400,0,67.64,56.3,68.45,53.18,67.59,55.75,6.251,4.949,7.673,5.056,68.75,53.46,18.95,0.001,196708.9,11.34,15.27,11.84,1.19994,1.302,2.617,13.26,95,2.654
101,2011-02-03T15:00,2011,34,1500,0,67.06,57.1,67.85,52.81,67,55.64,6.606,5.271,8.01,5.391,68.12,53.69,18.93,0,185964.3,9.97,15.04,11.36,0.69447,1.334,2.621,13.26,90,2.514
101,2011-02-03T16:00,2011,34,1600,0,67.76,57.15,68.56,52.74,67.71,55.7,6.848,5.513,8.26,5.631,68.85,53.75,19.06,0,197774,10.61,15.82,12.01,0.17232,1.336,2.629,13.25,95,2.654
101,2011-02-03T17:00,2011,34,1700,0,67.84,56.94,68.65,53.14,67.79,55.23,6.916,5.557,8.34,5.688,68.93,53.62,18.92,0,199151.8,10.9,15.51,12.57,0,1.359,2.651,13.25,97,2.709
101,2011-02-03T18:00,2011,34,1800,0,67.08,56.14,67.87,52.59,67.04,54.89,6.794,5.423,8.27,5.575,68.16,53.09,18.71,0,193956.4,10.94,15.28,12.15,0.6914,1.371,2.694,13.25,94,2.626
101,2011-02-03T19:00,2011,34,1900,0,67.81,56.33,68.61,52.01,67.75,55.17,6.481,5.121,7.969,5.275,68.9,53.18,18.85,0,206891,11.47,16.59,12.59,0,1.36,2.694,13.25,100,2.793
101,2011-02-03T20:00,2011,34,2000,0,67.01,55.91,67.8,51.84,66.96,54.58,6.168,4.795,7.683,4.947,68.09,52.76,18.89,0,201113.7,11.1,15.96,12.37,0,1.373,2.736,13.25,97,2.709
101,2011-02-03T21:00,2011,34,2100,0,67.79,56.07,68.6,51.91,67.75,55.29,5.798,4.427,7.345,4.582,68.91,53.07,18.9,0,208642.3,11.73,16.69,12.46,0,1.371,2.763,13.25,101,2.821
101,2011-02-03T22:00,2011,34,2200,0,67.64,56,68.45,51.91,67.59,54.74,5.48,4.096,7.053,4.249,68.76,52.87,18.96,0.001,210148.6,11.63,16.55,12.85,0.91551,1.385,2.804,13.25,102,2.849
101,2011-02-03T23:00,2011,34,2300,0,67.72,56.22,68.54,53,67.67,55.63,5.209,3.811,6.803,3.965,68.84,53.46,18.94,0,199936.6,11.5,15.54,12.04,0.78761,1.398,2.837,13.25,96,2.682
101,2011-02-04T00:00,2011,35,0,0,67.68,56.03,68.5,51.93,67.65,54.8,4.971,3.583,6.572,3.73,68.82,52.88,18.84,0,208948.2,11.65,16.58,12.85,0,1.389,2.842,13.26,101,2.821
101,2011-02-04T01:00,2011,35,100,0,67.73,56.55,68.55,52.42,67.68,55.45,4.739,3.328,6.348,3.481,68.87,53.4,19,0,202880.8,11.18,16.14,12.23,0.57141,1.411,2.867,13.26,98,2.737
101,2011-02-04T02:00,2011,35,200,0,67.37,56.2,68.18,53.7,67.3,55.64,4.554,3.158,6.179,3.309,68.48,53.59,18.94,0,190874.3,11.17,14.48,11.67,0.18519,1.396,2.869,13.26,92,2.57
101,2011-02-04T03:00,2011,35,300,0,67.32,55.95,68.14,51.78,67.28,54.73,4.385,2.998,6.017,3.145,68.46,52.81,18.94,0,205976.9,11.36,16.36,12.55,0.18824,1.388,2.872,13.26,100,2.793
101,2011-02-04T04:00,2011,35,400,0,67.54,55.73,68.37,51.75,67.49,55.1,4.118,2.709,5.757,2.856,68.69,52.82,18.91,0,208545.3,11.81,16.62,12.39,0,1.409,2.901,13.27,101,2.821
101,2011-02-04T05:00,2011,35,500,0,66.87,55.27,67.69,51.82,66.83,54.47,3.91,2.504,5.557,2.645,68.01,52.44,18.71,0,201316.8,11.6,15.87,12.36,0,1.406,2.912,13.27,98,2.737
101,2011-02-04T06:00,2011,35,600,0,67.56,55.56,68.4,52.08,67.52,54.69,3.746,2.349,5.392,2.501,68.72,52.67,18.51,0,205766.4,12,16.32,12.83,0,1.397,2.891,13.27,100,2.793
101,2011-02-04T07:00,2011,35,700,0,67.51,55.38,68.35,51.46,67.47,54.62,3.52,2.145,5.167,2.289,68.68,52.44,18.6,0,210231.9,12.13,16.88,12.85,0,1.376,2.877,13.27,104,2.905
101,2011-02-04T08:00,2011,35,800,0,67.23,55.31,68.07,51.64,67.19,54.48,3.351,1.944,5,2.1,68.39,52.41,18.86,0,209106.7,11.92,16.43,12.71,0,1.407,2.901,13.27,101,2.821
101,2011-02-04T09:00,2011,35,900,0,67.5,55.76,68.34,52.36,67.45,55.42,3.422,2.044,5.058,2.197,68.66,53.01,18.75,0,201320.8,11.75,15.97,12.03,0.37233,1.378,2.861,13.28,98,2.737
101,2011-02-04T10:00,2011,35,1000,0,67.35,55.74,68.23,51.61,67.35,54.61,3.526,2.232,4.875,2.359,68.63,52.41,18.89,0,209070.7,11.62,16.63,12.73,0.43635,1.294,2.516,13.29,101,2.821
101,2011-02-04T11:00,2011,35,1100,0,66.49,56.26,67.45,53.32,66.54,55.17,3.671,2.498,4.509,2.619,67.92,52.82,18.74,0,180773,10.23,14.13,11.37,0,1.173,1.89,13.32,89,2.486
101,2011-02-04T12:00,2011,35,1200,0,66.88,57.36,67.75,53.59,66.86,55.37,4.683,3.511,5.929,3.622,68.04,53.74,18.8,0.001,178553.8,9.51,14.16,11.49,0.94211,1.173,2.307,13.31,86,2.402
101,2011-02-04T13:00,2011,35,1300,0,67.57,57.24,68.43,53.56,67.55,56.23,5.51,4.264,6.706,4.396,68.74,53.91,18.73,0.001,184696.4,10.32,14.86,11.33,1.39488,1.246,2.31,13.3,89,2.486
101,2011-02-04T14:00,2011,35,1400,0,67.61,58.01,68.42,54.22,67.56,56.47,6.157,4.861,7.18,5.002,68.77,54.18,18.79,0.001,177019.3,9.59,14.2,11.09,1.59179,1.296,2.178,13.3,86,2.402
101,2011-02-04T15:00,2011,35,1500,0,66.6,56.97,67.4,54.26,66.55,55.76,6.561,5.303,7.557,5.446,67.72,53.52,18.9,0.001,171260.2,9.63,13.14,10.79,1.26534,1.258,2.111,13.31,83,2.318
101,2011-02-04T16:00,2011,35,1600,0,66.97,57.29,67.77,53.73,66.95,55.64,6.762,5.571,7.729,5.699,68.1,53.57,18.94,0.002,179139.9,9.68,14.04,11.31,2.97673,1.191,2.03,13.3,87,2.43
101,2011-02-04T17:00,2011,35,1700,0,67.52,57.26,68.32,53.55,67.49,56.06,6.85,5.647,7.806,5.789,68.69,53.57,18.81,0,185239.3,10.26,14.77,11.43,0.43781,1.203,2.017,13.3,91,2.542
101,2011-02-04T18:00,2011,35,1800,0,67.43,57.18,68.24,53.86,67.41,55.9,6.813,5.62,7.785,5.759,68.57,53.61,18.79,0,183408.6,10.25,14.38,11.51,0.14183,1.193,2.027,13.3,89,2.486
101,2011-02-04T19:00,2011,35,1900,0,67.46,56.89,68.26,53.37,67.43,55.53,6.695,5.487,7.664,5.635,68.6,53.27,18.92,0.001,190914.1,10.57,14.89,11.9,0.96275,1.208,2.029,13.3,94,2.626
101,2011-02-04T20:00,2011,35,2000,0,67.34,57.04,68.14,53.3,67.32,55.6,6.469,5.299,7.537,5.441,68.49,53.39,18.9,0,188126,10.3,14.84,11.71,0.13882,1.17,2.096,13.3,91,2.542
101,2011-02-04T21:00,2011,35,2100,0,67.01,56.95,67.8,53.05,66.98,55.1,6.271,5.103,7.355,5.246,68.14,53.13,18.86,0.001,186886.8,10.06,14.75,11.88,1.0892,1.168,2.108,13.3,91,2.542
101,2011-02-04T22:00,2011,35,2200,0,67.29,56.48,68.09,52.46,67.26,55.12,6.036,4.889,7.169,5.038,68.43,52.91,19.02,0,198141.4,10.81,15.63,12.14,0,1.147,2.131,13.3,96,2.682
101,2011-02-04T23:00,2011,35,2300,0,67.69,57.1,68.51,53.09,67.67,55.93,5.818,4.653,6.981,4.808,68.85,53.56,19,0,193726.5,10.59,15.42,11.74,0,1.165,2.173,13.3,94,2.626
101,2011-02-05T00:00,2011,36,0,0,66.81,56.82,67.63,53.73,66.77,54.79,5.588,4.425,6.795,4.575,67.93,53.21,18.9,0.001,183109.5,9.99,13.89,11.98,0.9846,1.162,2.22,13.3,88,2.458
101,2011-02-05T01:00,2011,36,100,0,67.06,56.31,67.88,52.91,67.01,54.68,5.381,4.224,6.606,4.367,68.19,52.83,18.62,0,191390.1,10.75,14.97,12.33,0,1.157,2.239,13.3,93,2.598
101,2011-02-05T02:00,2011,36,200,0,66.92,55.92,67.75,52.23,66.89,54.36,5.151,3.992,6.476,4.135,68.06,52.51,18.92,0.001,199551,11,15.52,12.53,1.62512,1.159,2.342,13.3,97,2.709
101,2011-02-05T03:00,2011,36,300,0,66.2,55.11,67.03,52.33,66.17,54.23,4.974,3.81,6.323,3.958,67.33,52.21,18.98,0.002,193392.7,11.09,14.7,11.94,2.47901,1.163,2.365,13.29,95,2.654
101,2011-02-05T04:00,2011,36,400,0,66.37,55.88,67.2,52.71,66.34,54.21,4.844,3.628,6.102,3.782,67.51,52.48,18.99,0.001,190362.6,10.49,14.49,12.13,1.36669,1.216,2.32,13.3,93,2.598
101,2011-02-05T05:00,2011,36,500,0,67.56,56.53,68.41,52.37,67.53,55.04,4.765,3.583,6.132,3.732,68.74,53.03,18.77,0.001,200578.7,11.03,16.04,12.49,0.80668,1.182,2.4,13.3,97,2.709
101,2011-02-05T06:00,2011,36,600,0,67.49,56.7,68.33,53.25,67.45,55.32,4.731,3.554,6.1,3.696,68.64,53.38,18.5,0,189838.8,10.79,15.07,12.13,0.14346,1.177,2.405,13.3,92,2.57
101,2011-02-05T07:00,2011,36,700,0,67.55,56.95,68.4,52.58,67.52,54.54,4.76,3.55,6.043,3.694,68.73,52.98,18.59,0,197755.5,10.59,15.82,12.97,0,1.21,2.349,13.3,95,2.654
101,2011-02-05T08:00,2011,36,800,0,66.73,56.54,67.57,52.89,66.69,54.29,4.842,3.658,6.189,3.8,67.86,52.87,18.57,0,186953.5,10.19,14.68,12.4,0.63021,1.183,2.39,13.3,91,2.542
101,2011-02-05T09:00,2011,36,900,0,67.48,56.75,68.32,52.25,67.45,55.6,5.054,3.825,6.297,3.965,68.64,53.17,18.71,0,195310.2,10.73,16.07,11.84,0.45683,1.229,2.332,13.3,94,2.626
