id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-02-05T10:00,2011,36,1000,0,66.97,56.65,67.8,53.46,66.95,55.1,5.304,4.122,6.547,4.254,68.11,53.23,18.58,0,183239.8,10.32,14.35,11.85,0.29743,1.182,2.294,13.3,90,2.514
101,2011-02-05T11:00,2011,36,1100,0,67.42,56.85,68.26,53.71,67.4,55.49,5.688,4.474,6.785,4.614,68.57,53.41,18.72,0,187243.6,10.57,14.55,11.91,0,1.213,2.171,13.3,91,2.542
101,2011-02-05T12:00,2011,36,1200,0,67.53,57.17,68.37,53.05,67.51,55.59,6.077,4.874,7.152,5.007,68.68,53.38,18.77,0,190604.5,10.35,15.32,11.92,0,1.203,2.145,13.3,93,2.598
101,2011-02-05T13:00,2011,36,1300,0,67.13,57.79,67.96,54.75,67.1,55.42,6.423,5.217,7.408,5.349,68.26,53.87,18.72,0.001,173066,9.34,13.21,11.69,1.43566,1.206,2.059,13.3,84,2.346
101,2011-02-05T14:00,2011,36,1400,0,67.37,57.34,68.2,53.86,67.36,55.32,6.636,5.469,7.627,5.597,68.52,53.5,18.84,0,185234.1,10.03,14.33,12.04,0,1.168,2.03,13.3,91,2.542
101,2011-02-05T15:00,2011,36,1500,0,67.49,57.64,68.32,53.73,67.48,55.98,6.872,5.668,7.8,5.806,68.64,53.75,19.03,0,184782.1,9.85,14.59,11.5,0,1.204,1.994,13.3,90,2.514
101,2011-02-05T16:00,2011,36,1600,0,67.54,57.37,68.36,54.36,67.52,56.14,7.056,5.897,7.959,6.023,68.68,53.86,18.9,0,181428.3,10.17,14,11.38,0.39187,1.16,1.936,13.3,90,2.514
101,2011-02-05T17:00,2011,36,1700,0,67.57,57.88,68.4,54.55,67.56,55.86,7.193,6.016,8.02,6.143,68.72,53.99,18.86,0,179395.2,9.69,13.84,11.7,0.53552,1.178,1.88,13.3,88,2.458
101,2011-02-05T18:00,2011,36,1800,0,67.33,57.52,68.16,53.87,67.31,55.9,7.223,6.079,8.08,6.202,68.48,53.77,18.78,0,180115.9,9.81,14.29,11.41,0.12691,1.144,1.883,13.3,89,2.486
101,2011-02-05T19:00,2011,36,1900,0,67.48,57.62,68.32,53.73,67.46,55.82,7.221,6.005,7.986,6.139,68.64,53.71,18.8,0,183281.5,9.86,14.59,11.64,0.25412,1.216,1.847,13.31,90,2.514
101,2011-02-05T20:00,2011,36,2000,0,67.52,57.67,68.35,53.54,67.5,55.74,7.201,6.075,8.07,6.2,68.67,53.74,18.86,0,185571.8,9.85,14.81,11.77,0,1.126,1.873,13.3,92,2.57
101,2011-02-05T21:00,2011,36,2100,0,67.51,57.56,68.37,53.96,67.52,55.78,7.326,6.133,8.09,6.259,68.69,53.75,18.92,0,184415.3,9.95,14.41,11.74,0,1.193,1.828,13.31,92,2.57
101,2011-02-05T22:00,2011,36,2200,0,66.95,57.21,67.82,54.71,66.96,55.75,7.327,6.082,8.06,6.211,68.11,53.77,19,0,174787.8,9.74,13.11,11.21,0.52916,1.244,1.85,13.31,87,2.43
101,2011-02-05T23:00,2011,36,2300,0,67.54,58.07,68.39,54.85,67.54,55.82,7.294,6.121,8.1,6.244,68.7,54.14,19.02,0,178446.9,9.47,13.54,11.71,0.1342,1.173,1.853,13.31,90,2.514
101,2011-02-06T00:00,2011,37,0,0,67.51,57.64,68.34,54.54,67.49,55.97,7.452,6.336,8.34,6.458,68.64,53.88,19.09,0,181439.1,9.87,13.8,11.53,0.37734,1.116,1.879,13.3,91,2.542
101,2011-02-06T01:00,2011,37,100,0,67.56,57.9,68.38,54.06,67.54,55.82,7.543,6.452,8.39,6.562,68.69,53.84,18.76,0,180834.4,9.66,14.32,11.72,0,1.092,1.832,13.3,90,2.514
101,2011-02-06T02:00,2011,37,200,0,67.5,57.59,68.32,53.52,67.48,55.97,7.568,6.5,8.42,6.607,68.63,53.73,18.76,0,183488.2,9.91,14.8,11.52,0,1.068,1.814,13.3,91,2.542
101,2011-02-06T03:00,2011,37,300,0,67.64,58.07,68.45,55.16,67.59,56.22,7.691,6.496,8.46,6.648,68.79,54.17,18.77,0,173582.8,9.57,13.29,11.37,0.48473,1.195,1.807,13.3,86,2.402
101,2011-02-06T04:00,2011,37,400,0,67.38,57.76,68.18,53.91,67.34,56.2,7.694,6.507,8.51,6.66,68.54,53.81,18.75,0,177443.8,9.63,14.27,11.14,0,1.187,1.848,13.3,88,2.458
101,2011-02-06T05:00,2011,37,500,0,67.57,58.42,68.37,54.76,67.52,56.18,7.692,6.489,8.47,6.637,68.71,54.24,18.74,0,172544.8,9.14,13.61,11.33,0.13711,1.203,1.838,13.3,85,2.374
101,2011-02-06T06:00,2011,37,600,0,67.38,57.75,68.18,54.35,67.34,56,7.637,6.48,8.48,6.62,68.53,53.88,18.89,0,177635.5,9.63,13.84,11.35,0.27428,1.156,1.856,13.3,88,2.458
101,2011-02-06T07:00,2011,37,700,0,67.32,58.09,68.11,54.88,67.27,56.13,7.616,6.467,8.46,6.61,68.43,54.22,18.87,0,171184.2,9.23,13.23,11.14,0.50844,1.149,1.847,13.3,84,2.346
101,2011-02-06T08:00,2011,37,800,0,67.05,57.42,67.85,53.73,67.02,55.5,7.44,6.282,8.28,6.432,68.21,53.44,18.79,0,179003.9,9.63,14.11,11.52,0.36353,1.157,1.85,13.3,88,2.458
101,2011-02-06T09:00,2011,37,900,0,67.51,57.41,68.31,53.61,67.48,55.78,7.423,6.272,8.31,6.406,68.66,53.53,18.81,0,185366.7,10.1,14.7,11.7,0,1.151,1.908,13.3,91,2.542
101,2011-02-06T10:00,2011,37,1000,0,67.06,57.82,67.86,53.88,67.03,55.83,7.552,6.39,8.43,6.525,68.2,53.74,18.7,0.001,173863.6,9.24,13.98,11.2,0.98493,1.163,1.905,13.3,85,2.374
101,2011-02-06T11:00,2011,37,1100,0,67.54,57.54,68.35,53.5,67.51,55.62,7.787,6.637,8.62,6.769,68.7,53.52,18.68,0,185319.1,10,14.85,11.89,0,1.149,1.856,13.3,91,2.542
101,2011-02-06T12:00,2011,37,1200,0,67.55,58.14,68.35,54.83,67.51,56.14,8.11,6.895,8.87,7.031,68.71,54.05,18.83,0,174396.7,9.41,13.53,11.37,0.12618,1.213,1.839,13.3,86,2.402
101,2011-02-06T13:00,2011,37,1300,0,67.02,58.39,67.81,54.45,66.98,56,8.41,7.205,9.14,7.347,68.16,54.06,18.95,0.002,168740.1,8.62,13.36,10.98,2.74559,1.2,1.797,13.3,82,2.291
101,2011-02-06T14:00,2011,37,1400,0,67.47,57.47,68.26,54.67,67.42,56.16,8.56,7.36,9.27,7.509,68.63,53.74,18.73,0,176228.1,10,13.59,11.26,0.1134,1.201,1.759,13.31,87,2.43
101,2011-02-06T15:00,2011,37,1500,0,67.44,57.93,68.23,54.35,67.39,55.9,8.58,7.382,9.29,7.526,68.6,53.77,18.75,0,176619.1,9.51,13.88,11.49,0,1.197,1.763,13.3,87,2.43
101,2011-02-06T16:00,2011,37,1600,0,67.52,57.81,68.31,53.74,67.48,56.02,8.43,7.274,9.16,7.416,68.67,53.7,18.65,0,179993.2,9.71,14.57,11.46,0,1.158,1.747,13.3,88,2.458
101,2011-02-06T17:00,2011,37,1700,0,67.53,57.93,68.33,53.72,67.51,55.95,8.27,7.151,9.04,7.28,68.67,53.76,18.95,0,183043.7,9.61,14.61,11.56,0,1.123,1.764,13.3,89,2.486
101,2011-02-06T18:00,2011,37,1800,0,67.51,57.73,68.31,53.51,67.48,55.64,8.15,7.039,8.97,7.171,68.65,53.61,19.02,0,186962.3,9.78,14.79,11.84,0.25852,1.109,1.798,13.3,91,2.542
101,2011-02-06T19:00,2011,37,1900,0,67.45,57.5,68.26,53.89,67.44,55.59,8.05,6.926,8.85,7.055,68.6,53.52,18.9,0,184493,9.94,14.37,11.84,0,1.128,1.791,13.3,89,2.486
101,2011-02-06T20:00,2011,37,2000,0,67.5,57.33,68.31,53.97,67.47,55.65,7.963,6.84,8.79,6.982,68.65,53.54,19.01,0.001,186494.2,10.17,14.34,11.82,0.59035,1.122,1.809,13.3,91,2.542
101,2011-02-06T21:00,2011,37,2100,0,67.49,57.23,68.3,53.73,67.46,55.49,7.83,6.694,8.67,6.827,68.64,53.38,19.07,0,189561.2,10.26,14.56,11.97,0,1.136,1.845,13.3,93,2.598
101,2011-02-06T22:00,2011,37,2200,0,67.52,57.44,68.34,53.95,67.51,55.4,7.623,6.545,8.49,6.674,68.67,53.57,19.03,0,188011.6,10.08,14.39,12.11,0.12006,1.078,1.82,13.3,91,2.542
101,2011-02-06T23:00,2011,37,2300,0,67.48,57.32,68.3,53.41,67.47,55.15,7.498,6.408,8.41,6.538,68.63,53.34,18.97,0,191436.2,10.16,14.89,12.32,0.13099,1.09,1.874,13.3,93,2.598
101,2011-02-07T00:00,2011,38,0,0,67.43,57.14,68.25,53.99,67.42,55.48,7.404,6.293,8.29,6.424,68.58,53.48,19.07,0,187950.3,10.29,14.27,11.94,0.1281,1.11,1.87,13.3,92,2.57
101,2011-02-07T01:00,2011,38,100,0,67.52,57.63,68.35,54.68,67.51,55.49,7.313,6.222,8.25,6.348,68.67,53.81,18.97,0,182323.6,9.9,13.67,12.03,0.53169,1.09,1.905,13.3,89,2.486
101,2011-02-07T02:00,2011,38,200,0,67.53,57.76,68.34,54.48,67.51,55.52,7.256,6.144,8.2,6.274,68.67,53.82,18.97,0,182483.1,9.77,13.86,11.99,0.13237,1.112,1.924,13.3,88,2.458
101,2011-02-07T03:00,2011,38,300,0,67.38,57.3,68.2,53.98,67.36,55.38,7.152,6.059,8.11,6.194,68.52,53.51,18.96,0,185701.3,10.08,14.22,11.98,0.15216,1.093,1.92,13.3,90,2.514
101,2011-02-07T04:00,2011,38,400,0,67.55,57.29,68.38,53.5,67.54,55.59,7.052,5.938,8.03,6.084,68.7,53.48,18.94,0,189780.6,10.26,14.88,11.96,0,1.115,1.942,13.3,92,2.57
101,2011-02-07T05:00,2011,38,500,0,66.8,56.3,67.61,52.7,66.78,54.61,6.834,5.758,7.875,5.885,67.92,52.71,18.81,0.001,190911.4,10.5,14.91,12.17,0.76004,1.076,1.99,13.3,93,2.598
101,2011-02-07T06:00,2011,38,600,0,67.62,57.64,68.45,53.25,67.61,55.29,6.783,5.671,7.814,5.803,68.77,53.52,18.68,0,189178.8,9.99,15.2,12.32,0,1.112,2.011,13.3,91,2.542
101,2011-02-07T07:00,2011,38,700,0,66.7,56.57,67.52,52.89,66.7,54.43,6.688,5.59,7.735,5.722,67.84,52.78,18.94,0,189448.2,10.14,14.63,12.26,0.13716,1.098,2.013,13.3,92,2.57
101,2011-02-07T08:00,2011,38,800,0,67.59,58.41,68.42,54.01,67.57,55.7,6.692,5.573,7.708,5.699,68.74,54.07,18.82,0.001,180263.5,9.18,14.41,11.87,0.67551,1.119,2.009,13.3,86,2.402
101,2011-02-07T09:00,2011,38,900,0,67.47,57.55,68.3,53.4,67.45,55.51,6.815,5.682,7.827,5.819,68.61,53.57,19,0,188680.1,9.92,14.9,11.95,0,1.133,2.007,13.3,91,2.542
101,2011-02-07T10:00,2011,38,1000,0,67.51,57.84,68.35,53.68,67.49,55.69,7.074,5.872,8.01,6.006,68.67,53.72,18.91,0,184524.7,9.67,14.66,11.8,0,1.203,2.006,13.3,89,2.486
101,2011-02-07T11:00,2011,38,1100,0,67.46,57.8,68.29,53.57,67.45,55.63,7.258,6.108,8.16,6.231,68.62,53.68,18.9,0,184749.3,9.66,14.72,11.81,0.36582,1.15,1.931,13.3,89,2.486
101,2011-02-07T12:00,2011,38,1200,0,67.22,57.98,68.04,54.04,67.2,55.63,7.597,6.436,8.48,6.563,68.34,53.83,18.88,0,177447.5,9.24,14,11.57,0.67372,1.161,1.914,13.3,86,2.402
101,2011-02-07T13:00,2011,38,1300,0,67.42,58.1,68.24,53.31,67.41,55.46,7.819,6.636,8.61,6.769,68.58,53.57,18.91,0,184842.6,9.32,14.93,11.95,0.24822,1.183,1.839,13.3,90,2.514
101,2011-02-07T14:00,2011,38,1400,0,67.55,57.93,68.39,53.8,67.55,55.93,7.935,6.786,8.74,6.913,68.7,53.79,18.89,0.001,182832.3,9.62,14.59,11.62,0.79769,1.149,1.823,13.3,89,2.486
101,2011-02-07T15:00,2011,38,1500,0,67.51,58.05,68.35,54.51,67.5,55.93,7.986,6.833,8.79,6.959,68.65,53.96,18.82,0.001,177183,9.46,13.84,11.57,0.59793,1.152,1.83,13.3,86,2.402
101,2011-02-07T16:00,2011,38,1600,0,67.5,58.11,68.33,54.62,67.49,56.28,7.961,6.86,8.79,6.979,68.63,54.2,18.87,0,174782.2,9.39,13.71,11.21,0.26151,1.101,1.814,13.3,84,2.346
101,2011-02-07T17:00,2011,38,1700,0,67.56,57.68,68.4,54.26,67.56,56.11,7.974,6.862,8.79,6.993,68.71,53.89,18.79,0.001,179991,9.89,14.14,11.45,0.70022,1.112,1.794,13.3,88,2.458
101,2011-02-07T18:00,2011,38,1800,0,67.35,57.08,68.17,53.42,67.34,55.49,7.968,6.866,8.78,6.991,68.48,53.3,18.81,0,187268,10.27,14.75,11.85,0.41434,1.102,1.792,13.3,92,2.57
101,2011-02-07T19:00,2011,38,1900,0,67.52,57.44,68.35,53.95,67.51,55.67,7.967,6.884,8.81,7.012,68.66,53.63,18.71,0,183523.2,10.08,14.39,11.85,0,1.083,1.802,13.3,90,2.514
101,2011-02-07T20:00,2011,38,2000,0,67.53,57.9,68.35,53.83,67.51,56.13,7.978,6.884,8.81,7.017,68.67,53.96,18.91,0,181425.9,9.62,14.53,11.38,0,1.094,1.795,13.3,87,2.43
101,2011-02-07T21:00,2011,38,2100,0,67.47,58.03,68.29,53.73,67.46,56.09,8,6.893,8.82,7.02,68.61,53.91,18.86,0,180147.7,9.44,14.56,11.37,0.24088,1.11,1.797,13.3,88,2.458
101,2011-02-07T22:00,2011,38,2200,0,67.53,58.08,68.35,54.3,67.5,56.59,7.991,6.834,8.78,6.971,68.67,54.17,18.86,0,175286.8,9.45,14.05,10.91,0,1.157,1.813,13.3,85,2.374
101,2011-02-07T23:00,2011,38,2300,0,67.46,57.69,68.29,54.17,67.45,55.64,7.847,6.753,8.67,6.873,68.6,53.76,18.97,0.001,182867.2,9.77,14.11,11.81,0.60192,1.093,1.799,13.3,90,2.514
101,2011-02-08T00:00,2011,39,0,0,67.52,57.78,68.34,53.95,67.51,55.59,7.752,6.634,8.57,6.764,68.66,53.69,18.69,0,181962.5,9.74,14.39,11.92,0.25447,1.118,1.806,13.3,89,2.486
101,2011-02-08T01:00,2011,39,100,0,67.48,57.91,68.29,54.2,67.46,55.91,7.678,6.575,8.53,6.705,68.61,53.9,18.65,0,177310.9,9.57,14.09,11.54,0.52665,1.103,1.824,13.3,86,2.402
101,2011-02-08T02:00,2011,39,200,0,67.49,57.51,68.3,53.86,67.47,55.6,7.654,6.576,8.52,6.698,68.63,53.64,18.71,0,183422.4,9.98,14.44,11.87,0,1.078,1.826,13.3,91,2.542
101,2011-02-08T03:00,2011,39,300,0,67.09,57.56,67.9,53.91,67.07,55.53,7.655,6.566,8.52,6.696,68.21,53.6,18.8,0,177995,9.53,13.99,11.53,0.41482,1.088,1.82,13.3,87,2.43
101,2011-02-08T04:00,2011,39,400,0,67.52,57.63,68.34,54.14,67.5,56.09,7.692,6.579,8.53,6.705,68.67,53.83,18.82,0,180485.3,9.89,14.2,11.42,0.38818,1.113,1.824,13.3,89,2.486
101,2011-02-08T05:00,2011,39,500,0,67.5,57.41,68.31,54.03,67.47,55.93,7.695,6.612,8.57,6.732,68.62,53.74,18.78,0,182119.8,10.09,14.28,11.55,0.49482,1.084,1.835,13.3,90,2.514
101,2011-02-08T06:00,2011,39,600,0,67.53,57.35,68.35,53.84,67.52,55.78,7.712,6.616,8.55,6.739,68.67,53.56,18.81,0,185050.9,10.18,14.51,11.74,0.11837,1.096,1.813,13.3,92,2.57
101,2011-02-08T07:00,2011,39,700,0,67.52,58.01,68.33,53.56,67.5,55.63,7.732,6.651,8.61,6.767,68.65,53.75,18.77,0.001,183269.8,9.51,14.77,11.87,1.03803,1.081,1.841,13.3,89,2.486
101,2011-02-08T08:00,2011,39,800,0,67.49,57.98,68.3,53.68,67.47,56.02,7.787,6.675,8.59,6.792,68.62,53.82,18.9,0,181622,9.51,14.62,11.45,0.12515,1.111,1.796,13.3,90,2.514
101,2011-02-08T09:00,2011,39,900,0,67.63,58.48,68.45,54.55,67.62,56.17,7.804,6.699,8.65,6.821,68.76,54.26,18.93,0,176393,9.15,13.9,11.45,0.2553,1.105,1.829,13.3,87,2.43
101,2011-02-08T10:00,2011,39,1000,0,67.52,58.32,68.33,54.12,67.5,56.31,7.876,6.773,8.7,6.891,68.64,54.19,18.86,0,176206.6,9.2,14.21,11.19,0,1.103,1.81,13.3,86,2.402
101,2011-02-08T11:00,2011,39,1100,0,67.32,57.88,68.13,53.37,67.3,55.82,7.918,6.801,8.71,6.921,68.46,53.65,18.86,0,181696.2,9.44,14.76,11.48,0,1.117,1.791,13.3,91,2.542
101,2011-02-08T12:00,2011,39,1200,0,67.04,57.41,67.83,54.64,67.01,55.88,8.05,6.86,8.83,6.998,68.17,53.7,18.78,0,172236.2,9.63,13.19,11.13,0,1.189,1.837,13.3,87,2.43
101,2011-02-08T13:00,2011,39,1300,0,67.57,57.9,68.37,55.08,67.52,56.33,7.998,6.827,8.77,6.972,68.72,54.2,18.84,0,173784.3,9.67,13.29,11.19,0,1.17,1.796,13.3,88,2.458
101,2011-02-08T14:00,2011,39,1400,0,67.38,57.56,68.17,53.23,67.34,55.4,7.709,6.565,8.54,6.709,68.54,53.39,18.87,0,187003.1,9.82,14.94,11.94,0,1.144,1.83,13.3,94,2.626
101,2011-02-08T15:00,2011,39,1500,0,67.41,57.53,68.21,53.16,67.37,55.22,7.41,6.245,8.27,6.398,68.56,53.32,18.94,0.001,189683.2,9.87,15.05,12.15,0.74458,1.164,1.869,13.3,95,2.654
101,2011-02-08T16:00,2011,39,1600,0,67.56,57.48,68.37,53.72,67.52,55.19,7.033,5.892,7.959,6.041,68.71,53.49,18.82,0,188419.9,10.08,14.65,12.33,0,1.142,1.918,13.3,95,2.654
101,2011-02-08T17:00,2011,39,1700,0,67.45,57.06,68.27,53.97,67.42,55.42,6.542,5.377,7.545,5.528,68.6,53.47,18.58,0,184150.4,10.4,14.29,12.01,0.52694,1.165,2.016,13.3,93,2.598
101,2011-02-08T18:00,2011,39,1800,0,67.42,56.5,68.24,52.08,67.4,54.33,6.013,4.875,7.094,5.016,68.58,52.58,18.73,0,203155.6,10.92,16.16,13.08,0.27385,1.138,2.078,13.3,102,2.849
101,2011-02-08T19:00,2011,39,1900,0,67.1,55.76,67.9,51.56,67.08,53.95,5.371,4.232,6.576,4.379,68.24,52.13,18.82,0,207454.6,11.34,16.34,13.14,0.14835,1.139,2.198,13.29,103,2.877
101,2011-02-08T20:00,2011,39,2000,0,67.07,56.06,67.87,51.59,67.04,54.32,4.8,3.63,6.086,3.779,68.19,52.4,18.87,0,203910.8,11.01,16.28,12.71,0,1.17,2.307,13.29,100,2.793
101,2011-02-08T21:00,2011,39,2100,0,66.88,54.93,67.7,50.22,66.89,53.27,4.326,3.144,5.69,3.291,68.05,51.37,19.05,0,221549.3,11.95,17.48,13.62,0.65167,1.182,2.398,13.29,110,3.073
101,2011-02-08T22:00,2011,39,2200,0,67.48,55.72,68.3,50.92,67.46,53.81,3.929,2.731,5.338,2.882,68.65,51.99,18.92,0,218654.4,11.76,17.38,13.66,0.63754,1.197,2.457,13.29,108,3.017
101,2011-02-08T23:00,2011,39,2300,0,67.38,55.17,68.21,50.59,67.38,53.7,3.487,2.287,4.908,2.433,68.57,51.64,18.98,0,223011.6,12.21,17.62,13.68,0.32113,1.2,2.475,13.3,110,3.073
101,2011-02-09T00:00,2011,40,0,0,66.59,55.01,67.41,51.1,66.58,52.94,3.023,1.786,4.391,1.937,67.76,51.37,18.87,0.001,211774.9,11.58,16.31,13.64,1.66977,1.237,2.454,13.31,105,2.933
101,2011-02-09T01:00,2011,40,100,0,67.32,54.99,68.18,50.76,67.33,53.48,2.569,1.346,4.046,1.499,68.55,51.55,19.01,0,223788.4,12.34,17.42,13.85,0,1.223,2.547,13.31,111,3.101
101,2011-02-09T02:00,2011,40,200,0,67.32,54.71,68.18,50.21,67.33,53.01,2.154,0.963,3.627,1.109,68.56,51.1,18.92,0,229388.3,12.62,17.98,14.31,0.46248,1.191,2.518,13.31,113,3.156
101,2011-02-09T03:00,2011,40,300,0,66.37,54.68,67.22,49.51,66.37,52.38,1.85,0.644,3.312,0.784,67.59,50.72,19.01,0,222738.5,11.69,17.7,13.99,0.33786,1.206,2.528,13.32,109,3.045
101,2011-02-09T04:00,2011,40,400,0,67.37,55.37,68.25,51.04,67.37,53.33,1.631,0.432,3.134,0.572,68.61,51.63,18.89,0,220572.3,11.99,17.21,14.04,0.33397,1.199,2.562,13.32,108,3.017
101,2011-02-09T05:00,2011,40,500,0,66.42,55.25,67.29,51.52,66.39,52.73,1.562,0.331,3.086,0.487,67.63,51.54,18.78,0.001,205962.8,11.17,15.77,13.66,0.83497,1.231,2.599,13.33,101,2.821
101,2011-02-09T06:00,2011,40,600,0,66.72,55.54,67.59,52.31,66.69,54.26,1.47,0.255,3.01,0.405,67.92,52.33,18.6,0,195326.7,11.19,15.27,12.43,0,1.214,2.605,13.33,95,2.654
101,2011-02-09T07:00,2011,40,700,0,67.17,55.24,68.07,50.86,67.16,53.09,1.38,0.187,2.972,0.347,68.44,51.52,18.81,0,219531.1,11.94,17.21,14.07,0,1.192,2.625,13.33,108,3.017
101,2011-02-09T08:00,2011,40,800,0,67.13,54.84,68.03,51.16,67.12,53.07,1.349,0.133,2.919,0.299,68.39,51.43,18.96,0,221171.4,12.29,16.87,14.05,0.4937,1.216,2.62,13.33,109,3.045
101,2011-02-09T09:00,2011,40,900,0,66.94,55.42,67.81,51.97,66.91,53.73,1.433,0.234,2.91,0.384,68.15,52.03,18.99,0,207960.1,11.52,15.84,13.18,0,1.199,2.526,13.33,101,2.821
101,2011-02-09T10:00,2011,40,1000,0,66.61,56.4,67.48,51.75,66.61,53.94,1.793,0.606,3.261,0.744,67.84,52.36,18.67,0,194783.7,10.21,15.73,12.67,0.16185,1.187,2.517,13.33,96,2.682
101,2011-02-09T11:00,2011,40,1100,0,66.07,55.55,66.93,52.06,66.05,53.61,2.4,1.205,3.805,1.342,67.25,52.04,18.65,0,190443.6,10.51,14.86,12.44,0,1.195,2.462,13.33,93,2.598
101,2011-02-09T12:00,2011,40,1200,0,67.41,56.34,68.29,52.63,67.4,54.6,3.161,1.944,4.518,2.08,68.61,52.83,18.9,0,201806.7,11.07,15.67,12.8,0.15688,1.217,2.438,13.32,98,2.737
101,2011-02-09T13:00,2011,40,1300,0,67.5,56.51,68.38,52.61,67.48,54.69,3.733,2.532,5.072,2.671,68.69,52.91,18.86,0,201391.3,10.99,15.76,12.79,0.15525,1.201,2.401,13.32,99,2.765
101,2011-02-09T14:00,2011,40,1400,0,67.57,56.99,68.44,53.4,67.55,55.48,4.346,3.145,5.683,3.285,68.73,53.54,18.95,0.001,192782.7,10.58,15.04,12.06,1.88638,1.2,2.399,13.31,94,2.626
101,2011-02-09T15:00,2011,40,1500,0,67.39,56.46,68.24,53.08,67.36,54.92,4.84,3.62,6.165,3.747,68.53,53.12,18.94,0.001,197140.6,10.93,15.16,12.44,0.77259,1.221,2.418,13.3,97,2.709
101,2011-02-09T16:00,2011,40,1600,0,67.55,57.13,68.4,53.64,67.52,55.4,5.174,3.943,6.445,4.077,68.7,53.58,18.92,0,190628.7,10.42,14.76,12.12,0.55658,1.231,2.368,13.3,93,2.598
101,2011-02-09T17:00,2011,40,1700,0,66.85,56.34,67.69,52.65,66.83,54.45,5.209,4.007,6.504,4.157,67.98,52.78,18.8,0.002,192590.1,10.51,15.05,12.38,2.19145,1.202,2.347,13.3,95,2.654
101,2011-02-09T18:00,2011,40,1800,0,67.38,56.4,68.23,52.54,67.35,54.2,5.095,3.9,6.418,4.06,68.53,52.7,18.84,0,202624.8,10.98,15.69,13.15,0,1.195,2.359,13.29,100,2.793
101,2011-02-09T19:00,2011,40,1900,0,67.5,56.51,68.36,51.69,67.48,54.32,4.864,3.68,6.273,3.839,68.65,52.72,18.85,0,207830.8,11,16.66,13.17,0,1.184,2.434,13.29,101,2.821
101,2011-02-09T20:00,2011,40,2000,0,66.86,56.26,67.68,51.95,66.82,54.62,4.772,3.558,6.129,3.718,67.99,52.66,18.98,0,197402.7,10.6,15.73,12.2,0,1.214,2.411,13.29,96,2.682
101,2011-02-09T21:00,2011,40,2100,0,67.44,56.32,68.29,51.95,67.42,54.59,4.708,3.516,6.138,3.675,68.6,52.8,18.97,0,206415.2,11.12,16.34,12.82,0.15814,1.192,2.463,13.29,100,2.793
101,2011-02-09T22:00,2011,40,2200,0,67.62,56.99,68.48,53.01,67.58,55.13,4.641,3.422,6.005,3.589,68.78,53.35,18.86,0,196345.4,10.62,15.47,12.44,0.61495,1.219,2.416,13.29,96,2.682
101,2011-02-09T23:00,2011,40,2300,0,66.57,55.93,67.41,52.46,66.54,54,4.611,3.377,6.038,3.539,67.7,52.56,18.98,0,195542.7,10.64,14.95,12.54,0,1.234,2.499,13.29,96,2.682
101,2011-02-10T00:00,2011,41,0,0,66.76,56.62,67.6,51.76,66.74,53.7,4.587,3.351,6.004,3.508,67.89,52.55,19.01,0.001,200275.9,10.14,15.83,13.04,1.47474,1.237,2.496,13.29,97,2.709
101,2011-02-10T01:00,2011,41,100,0,66.35,56.2,67.18,52.95,66.31,53.96,4.547,3.344,5.905,3.496,67.47,52.63,18.98,0,188269.9,10.15,14.23,12.35,0.31874,1.203,2.409,13.29,93,2.598
101,2011-02-10T02:00,2011,41,200,0,66.79,56.62,67.63,53.14,66.76,54.3,4.612,3.421,6.041,3.574,67.92,53.03,19.05,0,190967.5,10.17,14.49,12.46,0.47466,1.191,2.467,13.29,94,2.626
101,2011-02-10T03:00,2011,41,300,0,67.23,57.11,68.07,53.72,67.2,54.89,4.624,3.428,6.017,3.588,68.38,53.45,18.9,0.001,187697,10.12,14.35,12.31,0.93159,1.196,2.429,13.29,91,2.542
101,2011-02-10T04:00,2011,41,400,0,66.31,55.98,67.13,52.75,66.27,54.28,4.56,3.395,6.033,3.552,67.4,52.7,18.88,0,187132.5,10.33,14.38,11.98,0.16138,1.165,2.481,13.29,92,2.57
101,2011-02-10T05:00,2011,41,500,0,67.11,56.16,67.94,51.89,67.09,53.9,4.444,3.271,5.915,3.424,68.27,52.5,18.85,0,204663.5,10.95,16.06,13.19,0.4811,1.173,2.491,13.29,100,2.793
101,2011-02-10T06:00,2011,41,600,0,66.97,55.83,67.79,51.8,66.93,53.97,4.204,3.011,5.69,3.173,68.09,52.39,18.67,0,202188,11.14,16,12.95,0.15738,1.193,2.517,13.29,99,2.765
101,2011-02-10T07:00,2011,41,700,0,67.1,55.37,67.96,51.69,67.09,53.46,3.823,2.591,5.323,2.76,68.29,52.03,18.87,0,212230.4,11.74,16.27,13.64,0.16618,1.232,2.563,13.29,104,2.905
101,2011-02-10T08:00,2011,41,800,0,66.58,55.71,67.42,51.43,66.55,53.07,3.403,2.173,4.918,2.342,67.73,51.96,18.98,0.001,206807.9,10.87,15.99,13.49,1.33316,1.229,2.576,13.3,101,2.821
101,2011-02-10T09:00,2011,41,900,0,67.58,56.56,68.44,52.18,67.54,54.22,3.23,1.981,4.776,2.148,68.75,52.83,18.77,0,205829.2,11.02,16.27,13.32,0,1.25,2.628,13.3,100,2.793
101,2011-02-10T10:00,2011,41,1000,0,67.46,56.79,68.31,52.32,67.43,54.82,3.442,2.178,4.932,2.326,68.64,53.1,18.81,0,199473,10.66,15.99,12.6,0.52168,1.264,2.606,13.29,97,2.709
101,2011-02-10T11:00,2011,41,1100,0,66.78,55.78,67.62,52.6,66.74,54.39,3.972,2.736,5.441,2.856,67.92,52.61,18.71,0,194014.9,11,15.02,12.35,0.16393,1.236,2.585,13.29,96,2.682
101,2011-02-10T12:00,2011,41,1200,0,67.52,56.98,68.36,53.17,67.49,54.64,4.484,3.25,5.847,3.374,68.68,53.18,18.83,0,196188.9,10.54,15.19,12.85,0,1.234,2.473,13.29,97,2.709
101,2011-02-10T13:00,2011,41,1300,0,66.8,56.09,67.62,53.17,66.77,54.94,4.955,3.752,6.246,3.879,67.93,52.89,18.85,0.001,188242.2,10.71,14.45,11.83,2.29216,1.203,2.368,13.29,93,2.598
101,2011-02-10T14:00,2011,41,1400,0,66.35,56.86,67.17,52.83,66.33,54.52,5.236,4.048,6.467,4.177,67.48,52.95,18.89,0,181821.3,9.49,14.34,11.81,0.29352,1.188,2.29,13.29,89,2.486
101,2011-02-10T15:00,2011,41,1500,0,67.48,57.36,68.31,53.79,67.44,55.17,5.433,4.23,6.575,4.366,68.63,53.47,18.87,0.001,187984.4,10.12,14.52,12.27,0.74081,1.203,2.209,13.29,92,2.57
101,2011-02-10T16:00,2011,41,1600,0,66.96,56.44,67.79,52.96,66.94,54.48,5.373,4.207,6.591,4.34,68.09,52.83,18.76,0,191499,10.52,14.83,12.46,0,1.167,2.252,13.29,95,2.654
101,2011-02-10T17:00,2011,41,1700,0,67.41,56.63,68.24,51.95,67.39,54.38,5.136,3.97,6.418,4.112,68.57,52.66,18.6,0,201304.5,10.78,16.29,13.01,0.36649,1.166,2.305,13.29,99,2.765
101,2011-02-10T18:00,2011,41,1800,0,67.47,56.06,68.31,52.03,67.46,54.14,4.803,3.627,6.158,3.785,68.63,52.43,18.57,0,205610.2,11.42,16.27,13.31,0.6219,1.176,2.373,13.29,102,2.849
101,2011-02-10T19:00,2011,41,1900,0,66.51,54.97,67.33,50.98,66.49,53.66,4.408,3.227,5.885,3.402,67.64,51.78,18.65,0,205113.3,11.54,16.35,12.83,0,1.18,2.484,13.29,100,2.793
101,2011-02-10T20:00,2011,41,2000,0,67.55,56.04,68.39,51.41,67.52,54.06,3.97,2.761,5.491,2.934,68.72,52.45,18.71,0,211937.6,11.51,16.99,13.46,0,1.208,2.556,13.29,103,2.877
101,2011-02-10T21:00,2011,41,2100,0,65.98,55.12,66.8,51.17,65.94,53.22,3.577,2.34,5.103,2.515,67.1,51.74,18.93,0.001,200316.5,10.86,15.62,12.72,1.02056,1.237,2.588,13.29,98,2.737
101,2011-02-10T22:00,2011,41,2200,0,67.31,55.38,68.16,50.77,67.3,53.49,3.192,1.95,4.738,2.123,68.51,51.85,18.87,0,219805.8,11.93,17.39,13.81,0,1.242,2.615,13.3,107,2.989
101,2011-02-10T23:00,2011,41,2300,0,67.38,55.44,68.24,51.69,67.35,53.75,2.882,1.628,4.469,1.811,68.57,52.17,18.88,0,214651.8,11.94,16.55,13.6,0.51989,1.254,2.658,13.3,105,2.933
101,2011-02-11T00:00,2011,42,0,0,67.5,56.2,68.37,52.17,67.47,53.92,2.592,1.293,4.193,1.473,68.7,52.63,18.75,0,207874.3,11.3,16.2,13.55,0,1.299,2.719,13.3,101,2.821
101,2011-02-11T01:00,2011,42,100,0,65.91,54.31,66.74,51.11,65.87,52.94,2.302,0.986,3.859,1.165,67.05,51.34,18.54,0,201250.4,11.6,15.63,12.93,0.33713,1.316,2.694,13.31,97,2.709
101,2011-02-11T02:00,2011,42,200,0,65.3,54.16,66.14,50.09,65.29,51.76,1.922,0.612,3.505,0.789,66.49,50.62,18.75,0,206211.6,11.15,16.04,13.54,0.53222,1.31,2.716,13.31,102,2.849
101,2011-02-11T03:00,2011,42,300,0,67.34,55.02,68.21,51.23,67.31,53.17,1.624,0.308,3.248,0.49,68.56,51.7,18.86,0,221224.2,12.31,16.98,14.15,0,1.316,2.758,13.31,108,3.017
101,2011-02-11T04:00,2011,42,400,0,66.44,54.29,67.3,50.19,66.43,53.08,1.299,-0.05,2.897,0.13,67.67,51.13,18.81,0,216478.9,12.15,17.11,13.35,0.35846,1.349,2.767,13.32,105,2.933
101,2011-02-11T05:00,2011,42,500,0,67.22,54.86,68.09,51.2,67.2,53.7,0.979,-0.373,2.582,-0.187,68.46,51.77,18.68,0,215780.9,12.36,16.9,13.5,0,1.352,2.769,13.32,106,2.961
101,2011-02-11T06:00,2011,42,600,0,66.42,53.91,67.27,50.07,66.4,52.47,0.635,-0.753,2.193,-0.569,67.64,50.73,18.56,0,218743.9,12.5,17.2,13.93,0.72988,1.387,2.762,13.32,106,2.961
101,2011-02-11T07:00,2011,42,700,0,67.13,55.09,68,50.06,67.1,53.51,0.384,-0.954,2.021,-0.775,68.37,51.53,18.86,0,221894.5,12.04,17.94,13.59,0.18176,1.338,2.796,13.33,107,2.989
101,2011-02-11T08:00,2011,42,800,0,66.52,54.92,67.4,50.73,66.51,53.02,0.292,-1.033,1.945,-0.853,67.78,51.42,18.86,0,212662.2,11.59,16.67,13.49,0,1.325,2.797,13.33,104,2.905
101,2011-02-11T09:00,2011,42,900,0,67.33,55.8,68.23,51.84,67.31,53.83,0.47,-0.828,2.095,-0.656,68.59,52.24,18.8,0,210124.5,11.53,16.39,13.49,0.53605,1.298,2.751,13.33,102,2.849
101,2011-02-11T10:00,2011,42,1000,0,67.35,56.3,68.24,52.77,67.32,54.33,0.972,-0.29,2.532,-0.146,68.58,52.73,18.77,0,200178.9,11.05,15.47,12.99,0.63168,1.262,2.678,13.33,97,2.709
101,2011-02-11T11:00,2011,42,1100,0,66.71,55.96,67.69,51.91,66.75,53.51,1.01,0.076,2.01,0.17,68.2,51.62,18.8,0,201842.4,10.75,15.78,13.24,0.44472,0.934,1.839,13.36,99,2.765
101,2011-02-11T12:00,2011,42,1200,0,67.21,56.51,68.17,52.8,67.22,54.71,2.302,1.219,3.607,1.28,68.49,52.81,19,0,197990.3,10.7,15.37,12.51,0.29745,1.083,2.326,13.35,97,2.709
101,2011-02-11T13:00,2011,42,1300,0,67.16,56.62,68.08,52.4,67.16,54.55,3.192,2.026,4.349,2.133,68.43,52.55,18.93,0,198376.6,10.54,15.67,12.6,0,1.165,2.217,13.35,96,2.682
101,2011-02-11T14:00,2011,42,1400,0,67.3,56.98,68.21,53.12,67.3,54.94,3.864,2.661,4.877,2.784,68.58,52.84,18.85,0.001,192264.6,10.32,15.1,12.36,0.83022,1.203,2.093,13.35,94,2.626
101,2011-02-11T15:00,2011,42,1500,0,67.1,56.78,68.01,52.87,67.1,54.63,4.231,3.059,5.203,3.185,68.35,52.58,18.84,0,192967.5,10.32,15.13,12.47,0.50713,1.172,2.019,13.35,95,2.654
101,2011-02-11T16:00,2011,42,1600,0,66.23,56.92,67.1,53.09,66.22,53.93,4.454,3.281,5.383,3.412,67.46,52.32,18.76,0,180414.6,9.3,14.01,12.29,0.2573,1.173,1.97,13.35,88,2.458
101,2011-02-11T17:00,2011,42,1700,0,67.15,56.65,68.05,52.87,67.15,54.26,4.419,3.318,5.391,3.45,68.4,52.43,18.66,0,194387.8,10.5,15.19,12.88,0,1.102,1.941,13.35,96,2.682
101,2011-02-11T18:00,2011,42,1800,0,67.12,56.46,68.01,51.96,67.14,54.18,4.268,3.207,5.258,3.334,68.36,52.17,18.75,0,200826.7,10.66,16.05,12.95,0.39783,1.061,1.924,13.35,98,2.737
101,2011-02-11T19:00,2011,42,1900,0,67.15,55.91,68.05,52.11,67.18,54.15,3.904,2.861,4.92,2.993,68.4,52.01,18.96,0,205845.3,11.24,15.94,13.02,0.11751,1.043,1.927,13.35,101,2.821
101,2011-02-11T20:00,2011,42,2000,0,67.32,55.79,68.23,52.35,67.35,54.53,3.515,2.455,4.595,2.594,68.58,52.17,18.95,0.001,205817.4,11.53,15.88,12.82,1.55302,1.06,2.001,13.35,100,2.793
101,2011-02-11T21:00,2011,42,2100,0,67.21,56.36,68.13,51.25,67.25,53.77,3.148,2.106,4.307,2.244,68.47,52.04,18.79,0,209066.6,10.85,16.88,13.47,0.54957,1.041,2.063,13.35,101,2.821
101,2011-02-11T22:00,2011,42,2200,0,67.17,55.7,68.09,52.14,67.19,53.97,2.741,1.665,3.912,1.803,68.42,52.07,18.87,0,207071.9,11.46,15.95,13.21,0.57114,1.076,2.11,13.35,100,2.793
101,2011-02-11T23:00,2011,42,2300,0,67.09,55.75,68,51.73,67.09,54.24,2.485,1.393,3.729,1.531,68.33,52.1,19.04,0,208125.1,11.34,16.28,12.86,0.32608,1.092,2.197,13.35,100,2.793
101,2011-02-12T00:00,2011,43,0,0,66.92,55.59,67.85,51.71,66.93,53.53,2.363,1.291,3.661,1.398,68.17,51.84,18.99,0,209565.3,11.33,16.13,13.4,0,1.072,2.263,13.35,103,2.877
101,2011-02-12T01:00,2011,43,100,0,67.21,56.15,68.13,52.42,67.21,54.39,2.487,1.351,3.691,1.479,68.48,52.29,19.05,0,203696.2,11.06,15.71,12.82,0,1.136,2.212,13.35,99,2.765
101,2011-02-12T02:00,2011,43,200,0,67.06,55.68,67.97,51.1,67.06,53.73,2.501,1.402,3.693,1.53,68.32,51.71,19,0,213411.8,11.38,16.87,13.33,0,1.099,2.163,13.35,104,2.905
101,2011-02-12T03:00,2011,43,300,0,67.28,55.86,68.2,51.79,67.29,54.28,2.529,1.431,3.757,1.557,68.55,52.1,18.95,0,209012.1,11.42,16.41,13,0,1.098,2.2,13.35,102,2.849
101,2011-02-12T04:00,2011,43,400,0,67.13,55.78,68.05,51.79,67.13,54.11,2.583,1.479,3.773,1.596,68.39,52,18.97,0,208118.7,11.35,16.26,13.02,0.52552,1.104,2.177,13.35,102,2.849
101,2011-02-12T05:00,2011,43,500,0,67.22,56.3,68.15,52.71,67.21,54.05,2.795,1.676,3.97,1.789,68.48,52.36,18.9,0,201770.8,10.92,15.44,13.16,0.44607,1.119,2.181,13.35,99,2.765
101,2011-02-12T06:00,2011,43,600,0,67.38,56.83,68.31,53.47,67.38,54.94,3.019,1.908,4.17,2.023,68.63,52.98,18.74,0,191480.2,10.55,14.84,12.44,0,1.11,2.147,13.35,93,2.598
101,2011-02-12T07:00,2011,43,700,0,66.87,56.24,67.77,52.57,66.86,54.47,3.202,2.063,4.278,2.194,68.11,52.32,18.72,0,193212.4,10.63,15.2,12.38,0.55128,1.138,2.084,13.35,95,2.654
101,2011-02-12T08:00,2011,43,800,0,67.01,55.86,67.92,51.71,67.01,54,3.356,2.255,4.46,2.377,68.27,51.93,18.93,0,206402.6,11.15,16.21,13.01,0,1.101,2.083,13.35,102,2.849
101,2011-02-12T09:00,2011,43,900,0,67.26,56.76,68.16,52.63,67.26,54.92,3.585,2.441,4.636,2.572,68.51,52.63,18.9,0,195807.6,10.5,15.52,12.34,0.1307,1.145,2.064,13.35,96,2.682
101,2011-02-12T10:00,2011,43,1000,0,66.57,56.52,67.46,52.46,66.56,54.22,3.984,2.809,4.978,2.947,67.8,52.23,18.81,0,190050.4,10.06,15,12.35,0,1.175,2.031,13.35,94,2.626
101,2011-02-12T11:00,2011,43,1100,0,67.25,57.29,68.13,53.26,67.24,55.04,4.439,3.277,5.385,3.404,68.49,52.95,18.92,0,189272.2,9.96,14.87,12.2,0,1.162,1.981,13.35,93,2.598
101,2011-02-12T12:00,2011,43,1200,0,67.31,57.25,68.2,53.52,67.28,55.99,5.078,3.856,5.904,4.001,68.55,53.15,18.9,0,183924.7,10.06,14.68,11.29,0,1.222,1.903,13.35,91,2.542
101,2011-02-12T13:00,2011,43,1300,0,67.16,57.08,68.04,53.34,67.14,55.48,5.534,4.313,6.284,4.463,68.4,52.88,18.8,0.001,184970.4,10.08,14.69,11.65,1.02928,1.221,1.821,13.35,92,2.57
101,2011-02-12T14:00,2011,43,1400,0,66.93,56.98,67.8,53.74,66.9,55.3,5.819,4.628,6.545,4.777,68.16,52.89,18.63,0,179202.8,9.95,14.07,11.59,0,1.191,1.768,13.35,89,2.486
101,2011-02-12T15:00,2011,43,1500,0,67.19,57.2,68.08,53.53,67.16,55.4,6.017,4.853,6.759,5.006,68.45,52.96,18.8,0,184316.9,9.99,14.55,11.76,0,1.163,1.753,13.35,92,2.57
101,2011-02-12T16:00,2011,43,1600,0,67.16,56.77,68.04,53.25,67.13,55.53,6.114,4.949,6.841,5.102,68.42,52.79,18.81,0,186900.1,10.39,14.79,11.6,0,1.165,1.738,13.35,93,2.598
101,2011-02-12T17:00,2011,43,1700,0,67.16,57.15,68.04,52.96,67.12,55.16,6.104,4.959,6.828,5.118,68.42,52.73,18.79,0,188031.4,10.02,15.08,11.96,0,1.145,1.711,13.35,93,2.598
101,2011-02-12T18:00,2011,43,1800,0,67.21,56.66,68.08,52.49,67.18,54.94,6.002,4.891,6.755,5.044,68.47,52.42,18.92,0.001,196052.1,10.54,15.6,12.24,0.68111,1.111,1.71,13.35,97,2.709
101,2011-02-12T19:00,2011,43,1900,0,66.88,57.14,67.75,53.17,66.84,54.73,5.891,4.744,6.64,4.905,68.12,52.65,18.77,0,184731.8,9.74,14.58,12.11,0.11903,1.147,1.735,13.35,91,2.542
101,2011-02-12T20:00,2011,43,2000,0,67.15,56.8,68.04,52.64,67.12,54.84,5.686,4.561,6.448,4.717,68.4,52.45,18.88,0,193918.3,10.35,15.4,12.28,0.25858,1.126,1.731,13.35,96,2.682
101,2011-02-12T21:00,2011,43,2100,0,67.18,56.51,68.06,52.74,67.15,54.78,5.371,4.248,6.177,4.405,68.43,52.42,18.99,0.001,196740.2,10.67,15.32,12.38,1.21459,1.123,1.771,13.35,96,2.682
101,2011-02-12T22:00,2011,43,2200,0,67.26,57.01,68.14,52.53,67.23,54.97,5.014,3.891,5.861,4.051,68.5,52.66,19.07,0,196397,10.25,15.62,12.27,0,1.123,1.81,13.35,95,2.654
101,2011-02-12T23:00,2011,43,2300,0,67.21,56.43,68.08,52.69,67.19,54.38,4.707,3.608,5.636,3.747,68.45,52.33,18.71,0,196908.3,10.78,15.39,12.81,0,1.098,1.89,13.35,97,2.709
101,2011-02-13T00:00,2011,44,0,0,67.24,55.96,68.12,53.36,67.22,55.14,4.456,3.374,5.401,3.524,68.49,52.54,18.77,0.001,193249.7,11.28,14.76,12.08,0.63592,1.082,1.877,13.35,96,2.682
101,2011-02-13T01:00,2011,44,100,0,67.17,56.41,68.04,52.76,67.16,54.54,4.265,3.215,5.289,3.345,68.4,52.53,18.8,0,196448.3,10.77,15.29,12.63,0,1.05,1.944,13.35,95,2.654
101,2011-02-13T02:00,2011,44,200,0,67.19,56.32,68.06,51.79,67.18,54.61,4.093,3.047,5.142,3.175,68.43,52.28,18.88,0,202488.3,10.87,16.27,12.57,0,1.045,1.967,13.34,99,2.765
101,2011-02-13T03:00,2011,44,300,0,67.2,56.28,68.07,51.89,67.2,54.51,3.946,2.896,5.013,3.026,68.44,52.2,18.89,0,202963.6,10.92,16.18,12.69,0,1.05,1.988,13.34,99,2.765
101,2011-02-13T04:00,2011,44,400,0,67.09,55.87,67.99,51.98,67.1,54.09,3.702,2.675,4.772,2.805,68.35,52.01,18.92,0,205722.1,11.23,16.01,13.01,0,1.028,1.967,13.35,101,2.821
101,2011-02-13T05:00,2011,44,500,0,66.46,55.21,67.34,51.09,66.47,53.71,3.53,2.497,4.659,2.628,67.69,51.45,18.81,0,204535.3,11.26,16.25,12.76,0,1.033,2.031,13.35,99,2.765
101,2011-02-13T06:00,2011,44,600,0,67.26,56.1,68.15,51.67,67.27,54.47,3.403,2.366,4.534,2.5,68.5,52.16,18.74,0,204618.4,11.16,16.48,12.79,0,1.037,2.034,13.35,99,2.765
101,2011-02-13T07:00,2011,44,700,0,67.16,56,68.05,51.56,67.16,54.14,3.306,2.263,4.466,2.393,68.4,52.01,18.89,0,207497.5,11.15,16.49,13.02,0.4005,1.044,2.073,13.35,101,2.821
101,2011-02-13T08:00,2011,44,800,0,67.24,56.17,68.14,52.49,67.25,53.92,3.213,2.15,4.386,2.275,68.5,52.17,18.74,0,202765.4,11.08,15.65,13.33,0,1.063,2.111,13.35,99,2.765
101,2011-02-13T09:00,2011,44,900,0,67.28,56.49,68.18,53.02,67.29,54.36,3.279,2.226,4.441,2.348,68.53,52.55,18.87,0,198167.4,10.79,15.16,12.93,0.27025,1.053,2.093,13.35,97,2.709
101,2011-02-13T10:00,2011,44,1000,0,67.2,56.93,68.1,53,67.2,54.53,3.525,2.44,4.643,2.567,68.44,52.74,18.99,0,195122.7,10.27,15.1,12.67,0,1.086,2.076,13.34,95,2.654
101,2011-02-13T11:00,2011,44,1100,0,67.14,56.21,68.04,52.34,67.13,54.32,3.816,2.657,4.82,2.8,68.4,52.17,18.84,0,200614,10.93,15.7,12.81,0,1.159,2.02,13.35,99,2.765
101,2011-02-13T12:00,2011,44,1200,0,67.25,56.6,68.16,53.1,67.26,55.28,4.206,3.022,5.156,3.161,68.51,52.76,18.82,0,191482.8,10.65,15.06,11.97,0.15458,1.183,1.995,13.35,94,2.626
101,2011-02-13T13:00,2011,44,1300,0,67.16,56.22,68.06,53.15,67.15,55.24,4.527,3.347,5.452,3.491,68.4,52.6,18.75,0.001,191247.7,10.94,14.91,11.92,0.6417,1.18,1.961,13.35,94,2.626
101,2011-02-13T14:00,2011,44,1400,0,67.2,56.53,68.1,52.45,67.2,54.89,4.615,3.44,5.517,3.592,68.44,52.48,18.64,0,194422.4,10.67,15.65,12.3,0,1.175,1.925,13.35,96,2.682
101,2011-02-13T15:00,2011,44,1500,0,67.26,56.84,68.16,53.1,67.25,55.29,4.755,3.535,5.6,3.687,68.52,52.73,18.79,0,190000.5,10.43,15.06,11.96,0.25067,1.22,1.913,13.35,93,2.598
101,2011-02-13T16:00,2011,44,1600,0,67.22,56.71,68.1,53.14,67.21,55.24,5.001,3.831,5.862,3.968,68.45,52.78,18.7,0,189042.4,10.5,14.96,11.96,0.12751,1.17,1.894,13.35,93,2.598
101,2011-02-13T17:00,2011,44,1700,0,67.24,57.2,68.12,53.03,67.23,54.97,5.331,4.124,6.103,4.269,68.49,52.72,18.72,0,188944.4,10.03,15.09,12.25,0,1.207,1.835,13.35,93,2.598
101,2011-02-13T18:00,2011,44,1800,0,67.15,57.14,68.03,52.6,67.13,55.07,5.58,4.377,6.338,4.522,68.39,52.64,18.8,0,190360.4,10.01,15.43,12.06,0,1.203,1.816,13.35,94,2.626
101,2011-02-13T19:00,2011,44,1900,0,67.2,57.15,68.07,52.67,67.18,55.19,5.763,4.561,6.472,4.707,68.44,52.66,18.77,0,189790.4,10.05,15.4,11.99,0.11819,1.201,1.766,13.35,93,2.598
101,2011-02-13T20:00,2011,44,2000,0,67.2,57.13,68.09,53.11,67.18,55.25,5.899,4.689,6.609,4.835,68.45,52.75,18.86,0,188279.7,10.07,14.98,11.93,0.10806,1.21,1.774,13.35,93,2.598
101,2011-02-13T21:00,2011,44,2100,0,67.17,56.71,68.05,52.21,67.15,55.07,6.003,4.824,6.703,4.966,68.42,52.37,18.96,0,196470.3,10.46,15.84,12.08,0,1.18,1.738,13.35,98,2.737
101,2011-02-13T22:00,2011,44,2200,0,67.22,57.01,68.09,52.5,67.19,55.15,6.136,4.936,6.798,5.082,68.48,52.52,19.01,0,194288.4,10.21,15.59,12.04,0,1.2,1.716,13.35,95,2.654
101,2011-02-13T23:00,2011,44,2300,0,67.15,56.75,68.03,52.89,67.13,55.42,6.229,5.052,6.894,5.197,68.41,52.59,19.03,0,191491.1,10.4,15.15,11.71,0,1.177,1.697,13.35,95,2.654
101,2011-02-14T00:00,2011,45,0,0,67.24,57.08,68.11,52.9,67.22,55.27,6.281,5.12,6.958,5.265,68.49,52.69,18.92,0.001,190667.7,10.16,15.21,11.94,1.47181,1.161,1.693,13.35,95,2.654
101,2011-02-14T01:00,2011,45,100,0,67.12,57.11,68,52.87,67.09,55.32,6.392,5.213,7.043,5.361,68.37,52.71,19.01,0,189454.7,10.01,15.13,11.77,0,1.179,1.682,13.35,93,2.598
101,2011-02-14T02:00,2011,45,200,0,66.7,56.81,67.57,53.74,66.67,54.92,6.414,5.282,7.087,5.42,67.92,52.63,19.01,0.001,182142.1,9.89,13.82,11.75,1.08064,1.132,1.667,13.35,92,2.57
101,2011-02-14T03:00,2011,45,300,0,67.21,56.88,68.09,52.46,67.19,55.34,6.498,5.339,7.148,5.477,68.46,52.51,19.08,0,194897.9,10.34,15.63,11.86,0,1.158,1.671,13.35,96,2.682
101,2011-02-14T04:00,2011,45,400,0,67.19,57.12,68.06,52.56,67.16,55.39,6.63,5.447,7.232,5.581,68.45,52.55,19.07,0,192243.2,10.07,15.5,11.77,0,1.182,1.651,13.35,96,2.682
101,2011-02-14T05:00,2011,45,500,0,67.37,57.55,68.23,53.73,67.35,55.99,6.741,5.626,7.389,5.748,68.62,53.22,18.89,0,182031.2,9.82,14.5,11.35,0,1.115,1.641,13.35,90,2.514
101,2011-02-14T06:00,2011,45,600,0,67.14,57.53,67.99,53.18,67.11,55.67,6.932,5.761,7.517,5.89,68.39,52.84,18.82,0,182284.7,9.61,14.82,11.44,0.33629,1.17,1.627,13.35,91,2.542
101,2011-02-14T07:00,2011,45,700,0,67.23,57.5,68.1,53.48,67.21,55.95,7.045,5.922,7.644,6.041,68.49,53.03,18.84,0,181203,9.73,14.62,11.26,0,1.123,1.603,13.35,91,2.542
101,2011-02-14T08:00,2011,45,800,0,67.07,58.13,67.94,54.51,67.04,56.75,7.278,6.103,7.835,6.226,68.31,53.6,18.97,0,167344,8.94,13.44,10.29,0,1.176,1.609,13.35,84,2.346
101,2011-02-14T09:00,2011,45,900,0,67.01,57.75,67.86,54.82,66.98,56.74,7.532,6.337,8.04,6.443,68.27,53.43,19.04,0,167370.3,9.26,13.05,10.24,0.10534,1.195,1.602,13.35,84,2.346
101,2011-02-14T10:00,2011,45,1000,0,67.22,58.25,68.09,55,67.2,56.81,7.753,6.587,8.26,6.687,68.49,53.7,18.89,0,165607.9,8.97,13.09,10.39,0,1.167,1.568,13.35,84,2.346
101,2011-02-14T11:00,2011,45,1100,0,66.98,58.85,67.83,55.43,66.95,56.42,7.996,6.792,8.47,6.892,68.24,53.8,18.9,0,158587.3,8.13,12.4,10.53,0,1.203,1.575,13.36,79,2.207
101,2011-02-14T12:00,2011,45,1200,0,66.89,57.74,67.75,54.04,66.9,56.17,8.15,7.007,8.66,7.099,68.18,53.08,18.88,0.002,171279.1,9.16,13.7,10.73,1.88696,1.141,1.561,13.36,87,2.43
101,2011-02-14T13:00,2011,45,1300,0,67.22,58.35,68.08,54.7,67.2,56.92,8.56,7.348,8.96,7.42,68.52,53.34,18.88,0,165871.1,8.87,13.39,10.28,0.23593,1.211,1.538,13.36,84,2.346
101,2011-02-14T14:00,2011,45,1400,0,67.01,58.66,67.96,55.59,67.02,56.85,8.71,7.8,9.31,7.897,68.38,54.01,18.9,0,157671.1,8.36,12.36,10.17,0,0.914,1.412,13.36,79,2.207
101,2011-02-14T15:00,2011,45,1500,0,67.09,58,67.97,54.76,67.03,56.82,9.3,8.26,9.82,8.35,68.4,53.38,18.9,0,165877.6,9.09,13.21,10.2,0.45801,1.047,1.468,13.36,85,2.374
101,2011-02-14T16:00,2011,45,1600,0,67.04,58.14,67.93,54.39,66.91,56.47,9.44,8.29,9.84,8.36,68.37,52.71,18.7,0,166016.5,8.9,13.54,10.43,0.22187,1.142,1.477,13.37,84,2.346
101,2011-02-14T17:00,2011,45,1700,0,67.09,57.97,67.97,54.56,66.99,56.47,9.23,8.13,9.65,8.21,68.38,53.03,18.71,0,166975.7,9.12,13.41,10.52,0,1.102,1.437,13.37,85,2.374
101,2011-02-14T18:00,2011,45,1800,0,67.16,57.77,68.05,54.24,67.08,56.14,9.02,7.88,9.45,7.993,68.46,52.95,18.79,0,173274.8,9.39,13.81,10.94,0,1.137,1.457,13.37,87,2.43
101,2011-02-14T19:00,2011,45,1900,0,67.06,57.36,67.95,53.43,66.99,55.81,8.72,7.583,9.17,7.715,68.35,52.74,18.93,0,181049.6,9.71,14.52,11.18,0,1.141,1.454,13.36,91,2.542
101,2011-02-14T20:00,2011,45,2000,0,66.79,57.24,67.67,53.26,66.72,55.81,8.42,7.248,8.88,7.392,68.06,52.71,18.96,0,178561.9,9.55,14.41,10.91,0.52165,1.171,1.484,13.36,90,2.514
101,2011-02-14T21:00,2011,45,2100,0,66.99,57.37,67.87,53.36,66.93,55.7,8.13,6.974,8.62,7.117,68.27,52.76,18.84,0.001,179933.9,9.62,14.52,11.23,1.13322,1.16,1.5,13.36,90,2.514
101,2011-02-14T22:00,2011,45,2200,0,67.11,57.37,67.99,53.4,67.06,55.72,7.83,6.695,8.36,6.844,68.38,52.87,19.03,0,183289.9,9.74,14.59,11.34,0.10573,1.135,1.513,13.36,91,2.542
101,2011-02-14T23:00,2011,45,2300,0,67.21,57.53,68.09,53.5,67.15,55.73,7.396,6.254,7.96,6.404,68.46,53.03,18.9,0,182160.7,9.68,14.58,11.42,0.43652,1.142,1.557,13.35,90,2.514
101,2011-02-15T00:00,2011,46,0,0,67.17,57.06,68.06,53.15,67.13,55.51,6.93,5.787,7.522,5.944,68.43,52.73,18.76,0,185589.6,10.1,14.91,11.61,0,1.143,1.578,13.35,92,2.57
101,2011-02-15T01:00,2011,46,100,0,67.13,56.97,68.02,53.12,67.1,55.51,6.418,5.297,7.064,5.456,68.38,52.8,18.8,0,186106.4,10.16,14.9,11.59,0,1.121,1.608,13.35,93,2.598
101,2011-02-15T02:00,2011,46,200,0,66.48,55.99,67.35,52.27,66.46,54.53,5.677,4.549,6.399,4.717,67.7,51.99,18.88,0,191195.8,10.49,15.07,11.93,0,1.129,1.682,13.35,94,2.626
101,2011-02-15T03:00,2011,46,300,0,67.17,56.24,68.05,51.7,67.16,54.92,4.982,3.892,5.791,4.041,68.41,52.24,18.86,0.001,201280.2,10.93,16.35,12.23,0.75379,1.09,1.749,13.35,100,2.793
101,2011-02-15T04:00,2011,46,400,0,66.51,55.71,67.38,51.67,66.5,54.16,4.62,3.513,5.461,3.669,67.73,51.76,18.77,0,196879.3,10.79,15.7,12.33,0,1.107,1.792,13.35,97,2.709
101,2011-02-15T05:00,2011,46,500,0,67.37,56.8,68.27,52.56,67.37,54.89,4.383,3.311,5.275,3.434,68.64,52.64,18.64,0,195110,10.57,15.71,12.48,0,1.072,1.842,13.35,96,2.682
101,2011-02-15T06:00,2011,46,600,0,66.73,56.28,67.61,52.21,66.72,54.12,4.14,3.021,5.05,3.154,67.97,52.06,18.62,0,193310.9,10.46,15.4,12.6,0,1.12,1.896,13.35,95,2.654
101,2011-02-15T07:00,2011,46,700,0,66.84,56,67.72,51.38,66.84,54.04,3.791,2.71,4.741,2.831,68.08,51.86,18.73,0,202228.2,10.84,16.34,12.8,0,1.081,1.911,13.35,98,2.737
101,2011-02-15T08:00,2011,46,800,0,65.82,54.97,66.66,50.35,65.82,53.28,3.289,2.243,4.327,2.353,67.03,51.1,18.87,0,202401.1,10.85,16.31,12.54,0.26951,1.046,1.973,13.35,98,2.737
101,2011-02-15T09:00,2011,46,900,0,65.83,55.09,66.71,51.4,65.85,53.04,3.062,1.988,4.146,2.079,67.07,51.26,18.8,0.001,197311,10.75,15.3,12.81,1.78401,1.074,2.067,13.35,98,2.737
101,2011-02-15T10:00,2011,46,1000,0,67.39,56.47,68.29,52.83,67.39,54.62,3.118,1.965,4.116,2.071,68.66,52.52,18.84,0,199332,10.92,15.46,12.77,0,1.153,2.045,13.35,97,2.709
101,2011-02-15T11:00,2011,46,1100,0,67.11,56.44,67.99,52.18,67.1,54.45,3.305,2.149,4.314,2.264,68.36,52.29,18.81,0,198773.9,10.67,15.81,12.65,0.26024,1.156,2.05,13.35,97,2.709
101,2011-02-15T12:00,2011,46,1200,0,67.23,56.22,68.12,52.01,67.23,54.32,3.711,2.585,4.66,2.688,68.5,52.09,18.91,0,204477.2,11.01,16.12,12.91,0.26378,1.126,1.972,13.35,102,2.849
101,2011-02-15T13:00,2011,46,1300,0,67.11,56.17,68,51.9,67.1,54.67,4.212,3.047,5.075,3.165,68.37,52.13,18.76,0,199958.9,10.94,16.1,12.43,0,1.166,1.91,13.35,99,2.765
101,2011-02-15T14:00,2011,46,1400,0,67.22,56.49,68.11,52.21,67.21,54.65,4.495,3.398,5.374,3.508,68.48,52.31,18.67,0,197603.8,10.73,15.9,12.56,0,1.098,1.865,13.35,97,2.709
101,2011-02-15T15:00,2011,46,1500,0,67.24,56.24,68.14,52.95,67.23,54.63,4.509,3.396,5.349,3.522,68.51,52.36,18.76,0,196547.6,11,15.19,12.6,0,1.113,1.827,13.35,97,2.709
101,2011-02-15T16:00,2011,46,1600,0,67.24,56.77,68.14,52.83,67.23,54.84,4.462,3.357,5.302,3.466,68.51,52.59,18.78,0.001,193595.3,10.46,15.32,12.39,0.62596,1.105,1.836,13.35,96,2.682
101,2011-02-15T17:00,2011,46,1700,0,66.86,56.09,67.74,52.05,66.85,54.25,4.194,3.132,5.113,3.237,68.09,52.06,18.63,0,196545.8,10.76,15.69,12.6,0.17026,1.062,1.876,13.35,96,2.682
101,2011-02-15T18:00,2011,46,1800,0,67.05,55.84,67.94,51.39,67.05,53.85,3.828,2.763,4.827,2.856,68.31,51.71,18.7,0,206875.6,11.21,16.55,13.19,0.11578,1.065,1.971,13.35,102,2.849
101,2011-02-15T19:00,2011,46,1900,0,67.19,56.02,68.09,51.13,67.2,54.01,3.515,2.421,4.515,2.52,68.47,51.74,18.72,0,208825.8,11.17,16.96,13.19,0,1.094,1.995,13.35,102,2.849
101,2011-02-15T20:00,2011,46,2000,0,67.17,55.5,68.05,51.11,67.17,54.07,3.126,2.065,4.231,2.154,68.43,51.73,18.71,0,210762.6,11.67,16.94,13.1,0.13813,1.061,2.077,13.35,103,2.877
101,2011-02-15T21:00,2011,46,2100,0,67.23,55.73,68.12,51.2,67.23,54.3,2.835,1.728,3.946,1.821,68.51,51.87,18.97,0.001,211886.2,11.5,16.92,12.93,1.24948,1.107,2.125,13.35,103,2.877
101,2011-02-15T22:00,2011,46,2200,0,65.56,54.85,66.41,50.62,65.54,52.58,2.539,1.499,3.732,1.596,66.78,51.01,18.86,0.001,201080.1,10.71,15.79,12.96,1.19889,1.04,2.136,13.35,98,2.737
101,2011-02-15T23:00,2011,46,2300,0,67.45,56.38,68.35,51.82,67.43,54.05,2.3,1.212,3.515,1.291,68.74,52.34,18.85,0,208644.8,11.07,16.53,13.39,0.14517,1.088,2.223,13.34,100,2.793
101,2011-02-16T00:00,2011,47,0,0,66.5,55.87,67.38,51.89,66.48,53.27,2.045,0.952,3.272,1.047,67.76,51.82,18.77,0.001,199346,10.63,15.49,13.21,0.99788,1.093,2.225,13.35,97,2.709
101,2011-02-16T01:00,2011,47,100,0,66.43,55.46,67.31,51.53,66.4,53.03,1.912,0.805,3.167,0.879,67.69,51.59,18.68,0,202429.7,10.96,15.77,13.37,0.60061,1.107,2.288,13.35,99,2.765
101,2011-02-16T02:00,2011,47,200,0,66.97,56.52,67.87,52.25,66.94,54.2,1.904,0.783,3.149,0.843,68.24,52.5,18.72,0,196175.4,10.45,15.62,12.73,0.13576,1.122,2.306,13.35,95,2.654
101,2011-02-16T03:00,2011,47,300,0,66.89,56.04,67.78,51.83,66.86,53.89,2.005,0.889,3.334,0.942,68.14,52.12,18.8,0,201855.5,10.85,15.95,12.97,0,1.117,2.391,13.35,98,2.737
101,2011-02-16T04:00,2011,47,400,0,67.15,56.09,68.04,51.26,67.13,53.84,2.066,0.929,3.379,0.992,68.42,51.97,18.72,0,208045.1,11.06,16.78,13.3,0,1.138,2.387,13.35,101,2.821
101,2011-02-16T05:00,2011,47,500,0,67.34,56.23,68.23,52.08,67.33,54,1.971,0.873,3.291,0.94,68.61,52.25,18.73,0,205376.3,11.11,16.16,13.33,0.15882,1.098,2.35,13.35,100,2.793
101,2011-02-16T06:00,2011,47,600,0,67.11,55.8,68,52.25,67.08,54.42,2.006,0.873,3.304,0.938,68.37,52.33,18.69,0,200497.5,11.31,15.74,12.67,0.30797,1.133,2.366,13.34,97,2.709
101,2011-02-16T07:00,2011,47,700,0,67.12,55.33,68.01,50.99,67.1,53.3,1.873,0.769,3.181,0.841,68.4,51.54,18.81,0,216470,11.79,17.02,13.8,0.4337,1.103,2.34,13.34,106,2.961
101,2011-02-16T08:00,2011,47,800,0,67.18,56.21,68.08,52.21,67.15,54.4,1.855,0.702,3.119,0.779,68.46,52.42,18.89,0.001,201915.2,10.97,15.87,12.75,1.83373,1.153,2.34,13.35,98,2.737
101,2011-02-16T09:00,2011,47,900,0,67.33,57.3,68.25,52.61,67.3,54.46,1.997,0.883,3.205,0.937,68.6,52.94,18.72,0,194715.8,10.03,15.64,12.84,0,1.114,2.268,13.35,94,2.626
101,2011-02-16T10:00,2011,47,1000,0,67.21,56.35,68.14,52.31,67.19,55.02,2.466,1.282,3.613,1.348,68.49,52.51,18.62,0,195308.5,10.85,15.82,12.17,0,1.184,2.265,13.35,95,2.654
101,2011-02-16T11:00,2011,47,1100,0,66.94,56.46,67.84,53.01,66.92,55.01,3.285,2.083,4.332,2.194,68.19,52.61,18.67,0.001,187599.2,10.48,14.83,11.91,0.8392,1.202,2.137,13.35,93,2.598
101,2011-02-16T12:00,2011,47,1200,0,67.17,56.82,68.08,53.34,67.16,55.75,4.31,3.087,5.196,3.211,68.42,52.92,18.71,0,184426.7,10.35,14.73,11.41,0,1.222,1.985,13.35,91,2.542
101,2011-02-16T13:00,2011,47,1300,0,67.28,57.16,68.18,53.8,67.26,56.4,5.292,4.092,6.12,4.216,68.52,53.31,18.58,0,177406.8,10.11,14.38,10.86,0,1.2,1.903,13.35,88,2.458
101,2011-02-16T14:00,2011,47,1400,0,66.56,56.79,67.44,53.35,66.54,55.6,5.95,4.754,6.68,4.883,67.79,52.69,18.68,0,175653.5,9.77,14.1,10.93,0.34841,1.196,1.797,13.35,87,2.43
101,2011-02-16T15:00,2011,47,1500,0,67.32,57.78,68.23,54.13,67.29,56.3,6.272,5.079,6.968,5.209,68.56,53.41,18.81,0,175914.6,9.54,14.09,10.99,0,1.194,1.759,13.35,87,2.43
101,2011-02-16T16:00,2011,47,1600,0,67.23,58.04,68.13,54.03,67.21,56,6.4,5.286,7.099,5.423,68.47,53.49,18.84,0,175502.2,9.19,14.1,11.21,0.11434,1.115,1.676,13.35,86,2.402
101,2011-02-16T17:00,2011,47,1700,0,67.28,57.86,68.2,53.91,67.28,56.03,6.487,5.383,7.174,5.518,68.53,53.36,18.66,0,176208.8,9.42,14.28,11.25,0.21471,1.104,1.657,13.35,88,2.458
101,2011-02-16T18:00,2011,47,1800,0,67.12,56.98,68.03,53.25,67.12,55.85,6.51,5.402,7.181,5.541,68.37,52.79,18.69,0,182637.7,10.14,14.77,11.27,0.41359,1.108,1.64,13.35,91,2.542
101,2011-02-16T19:00,2011,47,1900,0,67.09,57.07,67.99,53.06,67.08,55.5,6.459,5.376,7.137,5.516,68.32,52.79,18.66,0,184131.3,10.02,14.93,11.58,0,1.084,1.622,13.35,92,2.57
101,2011-02-16T20:00,2011,47,2000,0,67.26,57.11,68.17,53.04,67.25,55.61,6.333,5.257,7.024,5.402,68.51,52.87,18.87,0,188121.3,10.15,15.13,11.64,0,1.076,1.622,13.35,93,2.598
101,2011-02-16T21:00,2011,47,2100,0,67.27,57.47,68.18,53.12,67.28,55.6,6.301,5.23,7.006,5.377,68.51,53.03,19.01,0,187633.8,9.79,15.07,11.68,0.13515,1.071,1.63,13.35,92,2.57
