id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-02-16T22:00,2011,47,2200,0,66.63,57.39,67.53,53.26,66.62,55.56,6.323,5.247,7.025,5.387,67.85,52.96,18.96,0.001,177092.3,9.24,14.27,11.07,1.17754,1.076,1.639,13.35,88,2.458
101,2011-02-16T23:00,2011,47,2300,0,67.18,57.14,68.07,53.24,67.16,55.82,6.456,5.352,7.111,5.479,68.43,52.88,18.91,0,184904.4,10.03,14.84,11.34,0.12387,1.104,1.632,13.35,91,2.542
101,2011-02-17T00:00,2011,48,0,0,66.86,57.11,67.76,54.02,66.85,55.52,6.549,5.427,7.203,5.562,68.1,52.97,18.79,0,176819.4,9.75,13.75,11.33,0.50389,1.122,1.641,13.35,88,2.458
101,2011-02-17T01:00,2011,48,100,0,67.31,57.61,68.22,54.09,67.31,56.18,6.565,5.485,7.227,5.619,68.55,53.49,18.75,0,177020.2,9.69,14.13,11.13,0,1.08,1.608,13.35,88,2.458
101,2011-02-17T02:00,2011,48,200,0,67.19,57.18,68.1,54.46,67.18,55.85,6.549,5.465,7.212,5.603,68.44,53.23,18.8,0,177607.5,10.01,13.64,11.33,0.10884,1.084,1.608,13.35,88,2.458
101,2011-02-17T03:00,2011,48,300,0,67.14,56.79,68.05,53.43,67.14,55.79,6.521,5.425,7.175,5.57,68.39,52.82,18.88,0,185150.3,10.35,14.62,11.34,0,1.096,1.606,13.35,92,2.57
101,2011-02-17T04:00,2011,48,400,0,67.32,57.37,68.22,53.45,67.31,56.02,6.467,5.392,7.133,5.529,68.57,53.21,18.86,0,183387.3,9.95,14.77,11.29,0,1.075,1.605,13.35,91,2.542
101,2011-02-17T05:00,2011,48,500,0,67.18,57.43,68.09,53.31,67.18,56.38,6.45,5.373,7.129,5.519,68.43,53.32,18.73,0,178776.9,9.75,14.78,10.8,0.32117,1.077,1.61,13.35,88,2.458
101,2011-02-17T06:00,2011,48,600,0,67.23,57.06,68.13,52.88,67.22,55.71,6.521,5.423,7.182,5.555,68.48,52.84,18.78,0,187265.7,10.17,15.24,11.52,0,1.098,1.627,13.35,92,2.57
101,2011-02-17T07:00,2011,48,700,0,67.24,57.28,68.16,52.7,67.24,55.54,6.527,5.462,7.194,5.595,68.51,52.79,18.85,0,188975.3,9.96,15.46,11.7,0,1.065,1.599,13.35,93,2.598
101,2011-02-17T08:00,2011,48,800,0,66.77,57.62,67.66,53.65,66.75,55.7,6.6,5.515,7.264,5.653,67.98,53.18,18.77,0,173466.4,9.15,14.02,11.06,0,1.085,1.611,13.35,86,2.402
101,2011-02-17T09:00,2011,48,900,0,67.29,57.75,68.2,54.14,67.29,56.52,6.869,5.79,7.531,5.899,68.53,53.52,18.81,0,174536.3,9.53,14.06,10.77,0.26906,1.079,1.632,13.35,86,2.402
101,2011-02-17T10:00,2011,48,1000,0,67.25,58.06,68.14,54.47,67.24,56.54,7.369,6.265,7.97,6.367,68.5,53.61,18.64,0,169013.7,9.19,13.68,10.71,0,1.104,1.603,13.35,83,2.318
101,2011-02-17T11:00,2011,48,1100,0,67.23,58.78,68.11,54.98,67.16,56.82,8.3,7.065,8.79,7.15,68.5,53.6,18.7,0.001,161238.2,8.46,13.13,10.34,0.7255,1.24,1.644,13.35,80,2.235
101,2011-02-17T12:00,2011,48,1200,0,66.84,58.57,67.74,55.12,66.7,56.86,9.3,7.968,9.67,8.06,68.14,53.12,18.93,0,157118.6,8.27,12.62,9.84,0.50595,1.33,1.61,13.36,78,2.179
101,2011-02-17T13:00,2011,48,1300,0,66.93,58.42,67.8,54.33,66.81,56.93,10.03,8.83,10.4,8.9,68.23,52.96,18.92,0,162770.9,8.5,13.47,9.88,0,1.194,1.508,13.36,81,2.263
101,2011-02-17T14:00,2011,48,1400,0,67.22,58.72,68.09,55.26,67.11,57.16,10.63,9.49,11.02,9.55,68.53,53.37,18.78,0,158608.2,8.5,12.83,9.95,0,1.146,1.47,13.36,79,2.207
101,2011-02-17T15:00,2011,48,1500,0,66.87,58.55,67.73,55.51,66.76,57.47,11.05,9.94,11.49,10.02,68.12,53.58,18.87,0,151974.6,8.31,12.22,9.29,0.21666,1.112,1.472,13.35,76,2.123
101,2011-02-17T16:00,2011,48,1600,0,67.26,58.8,68.11,55.48,67.15,57.63,11.17,10.09,11.6,10.17,68.52,53.73,18.69,0.001,154518.8,8.46,12.63,9.52,0.5464,1.073,1.433,13.35,78,2.179
101,2011-02-17T17:00,2011,48,1700,0,67.08,57.88,67.96,54.94,66.97,56.96,10.96,9.85,11.35,9.94,68.38,52.96,18.62,0,162151.9,9.2,13.02,10.02,0.32771,1.108,1.416,13.35,82,2.291
101,2011-02-17T18:00,2011,48,1800,0,67.22,58.03,68.12,54.01,67.1,56.65,10.44,9.31,10.78,9.4,68.58,52.65,18.74,0.001,170820.6,9.19,14.11,10.45,0.56603,1.129,1.376,13.36,85,2.374
101,2011-02-17T19:00,2011,48,1900,0,67.01,57.53,67.91,54.05,66.88,56.4,9.97,8.83,10.32,8.91,68.36,52.37,18.78,0,171466.2,9.48,13.86,10.48,0,1.149,1.405,13.36,87,2.43
101,2011-02-17T20:00,2011,48,2000,0,67.11,58.07,68.02,54.33,67,56.37,9.63,8.49,9.98,8.56,68.47,52.53,18.79,0,169326.2,9.05,13.69,10.62,0,1.136,1.415,13.37,85,2.374
101,2011-02-17T21:00,2011,48,2100,0,67.04,58,67.95,54.8,66.94,56.71,9.32,8.25,9.72,8.33,68.37,52.87,18.93,0,165668.1,9.03,13.15,10.23,0.31052,1.061,1.389,13.37,84,2.346
101,2011-02-17T22:00,2011,48,2200,0,66.67,57.76,67.66,54.66,66.75,56.79,9.03,8.02,9.57,8.14,67.94,53.33,18.73,0.001,161250.3,8.91,13,9.96,0.58504,1.019,1.425,13.36,81,2.263
101,2011-02-17T23:00,2011,48,2300,0,67.16,58.12,68.14,54.79,67.22,56.85,8.91,7.908,9.46,8.02,68.43,53.58,18.9,0,167188.7,9.03,13.35,10.37,0,0.998,1.442,13.36,85,2.374
101,2011-02-18T00:00,2011,49,0,0,66.94,57.95,67.88,54.17,66.95,56.67,8.73,7.718,9.33,7.877,68.19,53.75,18.76,0,167203.9,8.99,13.71,10.28,0.11038,1.014,1.456,13.36,83,2.318
101,2011-02-18T01:00,2011,49,100,0,66.86,57.37,67.79,54.02,66.91,55.99,8.54,7.533,9.12,7.687,68.12,53.34,18.64,0,172007.5,9.49,13.77,10.92,0,1.011,1.433,13.36,87,2.43
101,2011-02-18T02:00,2011,49,200,0,66.95,58.24,67.88,54.86,66.97,56.79,8.35,7.329,8.96,7.486,68.2,54.08,18.81,0,162136.8,8.71,13.02,10.19,0.1059,1.02,1.477,13.36,81,2.263
101,2011-02-18T03:00,2011,49,300,0,67.15,57.71,68.08,54.31,67.17,56.53,8.25,7.218,8.88,7.364,68.4,53.75,18.8,0,171862.1,9.44,13.77,10.64,0.22737,1.028,1.513,13.36,87,2.43
101,2011-02-18T04:00,2011,49,400,0,66.62,57.72,67.55,54.57,66.63,56.21,8.22,7.179,8.87,7.335,67.85,53.66,18.83,0.002,164237,8.9,12.98,10.42,1.7388,1.037,1.531,13.36,83,2.318
101,2011-02-18T05:00,2011,49,500,0,67.24,58.24,68.23,54.46,67.31,57.02,8.35,7.207,8.92,7.345,68.51,53.5,18.87,0.001,168450.7,9,13.78,10.29,0.61981,1.148,1.572,13.36,84,2.346
101,2011-02-18T06:00,2011,49,600,0,67.1,57.77,68.09,54.62,67.16,56.71,8.43,7.344,8.98,7.448,68.37,53.23,18.77,0,168547,9.33,13.47,10.45,0,1.083,1.527,13.36,86,2.402
101,2011-02-18T07:00,2011,49,700,0,67.14,57.96,68.12,54.13,67.18,56.48,8.52,7.412,9.04,7.5,68.42,52.98,18.86,0,172560.8,9.19,13.99,10.69,0,1.107,1.541,13.36,87,2.43
101,2011-02-18T08:00,2011,49,800,0,66.75,57.8,67.71,54.48,66.77,56.65,8.53,7.463,9.07,7.562,68.01,53.16,18.84,0,164356.7,8.94,13.23,10.12,0.12218,1.069,1.504,13.36,83,2.318
101,2011-02-18T09:00,2011,49,900,0,67.21,58,68.16,54.42,67.23,56.96,8.72,7.639,9.23,7.727,68.49,53.35,18.76,0,168259.5,9.2,13.74,10.27,0,1.078,1.507,13.36,85,2.374
101,2011-02-18T10:00,2011,49,1000,0,67.07,58.13,68.06,54.19,67.1,56.82,9.13,8.02,9.63,8.11,68.36,52.94,18.89,0,168816.6,8.94,13.88,10.28,0.12201,1.11,1.52,13.36,86,2.402
101,2011-02-18T11:00,2011,49,1100,0,67.15,58.26,68.06,54.63,67.04,56.86,9.72,8.57,10.09,8.63,68.48,52.84,18.84,0,165307.8,8.89,13.43,10.18,0.45642,1.153,1.453,13.36,83,2.318
101,2011-02-18T12:00,2011,49,1200,0,67.08,58.08,67.98,54.39,66.98,56.92,9.85,8.8,10.26,8.86,68.4,52.79,18.93,0,166874,9,13.59,10.06,0.31303,1.042,1.397,13.37,85,2.374
101,2011-02-18T13:00,2011,49,1300,0,67.22,58.58,68.09,55.45,67.11,57.51,10.36,9.28,10.77,9.34,68.52,53.44,18.86,0.001,157284.1,8.64,12.64,9.6,0.55552,1.084,1.43,13.36,81,2.263
101,2011-02-18T14:00,2011,49,1400,0,67.15,58.53,68.03,55.11,67.04,57.3,10.79,9.71,11.21,9.77,68.45,53.31,18.92,0,159803.4,8.62,12.92,9.74,0,1.085,1.441,13.36,81,2.263
101,2011-02-18T15:00,2011,49,1500,0,67.3,59.08,68.17,55.53,67.18,57.66,11.42,10.27,11.84,10.34,68.57,53.8,19,0,155916.9,8.21,12.64,9.53,0,1.142,1.497,13.35,79,2.207
101,2011-02-18T16:00,2011,49,1600,0,67.29,59.25,68.13,55.84,67.16,57.67,11.83,10.69,12.26,10.77,68.52,54.05,19.01,0,153089,8.04,12.29,9.49,0.33941,1.136,1.493,13.34,77,2.151
101,2011-02-18T17:00,2011,49,1700,0,66.82,58.64,67.69,55.12,66.69,57.02,11.83,10.65,12.21,10.74,68.07,53.33,18.9,0,155292.4,8.18,12.58,9.67,0.22845,1.177,1.47,13.34,79,2.207
101,2011-02-18T18:00,2011,49,1800,0,67.17,58.3,68.06,55.03,67.03,56.82,11.46,10.28,11.81,10.38,68.47,53.14,18.82,0,163276.9,8.87,13.03,10.22,0.22844,1.178,1.432,13.34,83,2.318
101,2011-02-18T19:00,2011,49,1900,0,67.11,58.04,68.03,54.51,66.98,56.35,10.91,9.73,11.23,9.84,68.43,52.75,18.78,0.001,168511.4,9.08,13.53,10.63,0.91246,1.179,1.391,13.35,85,2.374
101,2011-02-18T20:00,2011,49,2000,0,67.13,57.98,68.06,54.22,67.02,56.62,10.24,9.11,10.6,9.22,68.47,52.65,18.82,0,169688.4,9.15,13.84,10.4,0,1.13,1.388,13.36,86,2.402
101,2011-02-18T21:00,2011,49,2100,0,67.03,58.14,67.96,54.34,66.93,56.87,9.82,8.69,10.2,8.78,68.37,52.72,18.95,0,166678.1,8.89,13.61,10.06,0.11276,1.131,1.421,13.36,84,2.346
101,2011-02-18T22:00,2011,49,2200,0,67.15,58.32,68.06,54.35,67.07,56.66,9.59,8.48,10.01,8.58,68.46,53.11,19.02,0.001,169207.8,8.83,13.71,10.41,0.6711,1.105,1.429,13.36,85,2.374
101,2011-02-18T23:00,2011,49,2300,0,67.12,58.26,68.03,54.19,67.05,56.73,9.3,8.21,9.74,8.32,68.42,53.16,19.02,0,169711.9,8.87,13.85,10.32,0.19911,1.095,1.422,13.36,85,2.374
101,2011-02-19T00:00,2011,50,0,0,67.12,57.66,68.02,54.91,67.07,56.7,9.04,7.923,9.49,8.04,68.38,53.29,18.85,0,167695.4,9.46,13.11,10.37,0.21934,1.118,1.453,13.36,85,2.374
101,2011-02-19T01:00,2011,50,100,0,67.12,57.78,68,54.13,67.06,56.23,8.75,7.63,9.22,7.746,68.38,53.15,19.01,0.001,174711.8,9.33,13.87,10.83,0.93187,1.124,1.477,13.36,87,2.43
101,2011-02-19T02:00,2011,50,200,0,67.24,57.73,68.15,54.52,67.18,56.5,8.59,7.415,9.05,7.548,68.52,53.29,19.09,0,174364.5,9.51,13.62,10.69,0,1.174,1.506,13.36,88,2.458
101,2011-02-19T03:00,2011,50,300,0,67.08,57.25,67.98,53.73,67.03,56.03,8.27,7.112,8.75,7.261,68.35,52.85,18.96,0,179633.4,9.84,14.25,11,0,1.16,1.491,13.36,90,2.514
101,2011-02-19T04:00,2011,50,400,0,67.19,57.34,68.08,53.5,67.14,55.8,7.789,6.668,8.31,6.811,68.45,52.95,19.01,0,183643.9,9.85,14.57,11.34,0,1.122,1.497,13.36,92,2.57
101,2011-02-19T05:00,2011,50,500,0,66.52,57.02,67.38,53.08,66.46,55.64,7.461,6.287,7.992,6.44,67.74,52.65,18.99,0.001,177590.1,9.5,14.3,10.82,0.67871,1.174,1.551,13.35,89,2.486
101,2011-02-19T06:00,2011,50,600,0,67.26,57.28,68.16,53.06,67.23,55.63,7.024,5.893,7.593,6.05,68.53,52.83,18.84,0,186679.9,9.98,15.1,11.61,0,1.131,1.543,13.36,93,2.598
101,2011-02-19T07:00,2011,50,700,0,67.19,56.79,68.08,53.22,67.16,55.53,6.649,5.49,7.257,5.653,68.44,52.75,18.73,0,186534.7,10.4,14.86,11.62,0,1.159,1.605,13.35,94,2.626
101,2011-02-19T08:00,2011,50,800,0,67.22,57.02,68.12,53.31,67.19,55.45,6.303,5.187,6.955,5.344,68.46,52.8,18.86,0.001,187200.3,10.2,14.81,11.75,0.84654,1.116,1.611,13.35,94,2.626
101,2011-02-19T09:00,2011,50,900,0,67.17,57.05,68.06,52.65,67.14,55.42,6.129,4.971,6.807,5.126,68.42,52.67,18.81,0.001,189241.4,10.13,15.4,11.72,0.5484,1.158,1.681,13.35,94,2.626
101,2011-02-19T10:00,2011,50,1000,0,67.18,56.51,68.07,51.73,67.15,55.16,6.01,4.885,6.693,5.034,68.42,52.27,18.92,0,199416.1,10.68,16.35,12,0,1.125,1.659,13.35,100,2.793
101,2011-02-19T11:00,2011,50,1100,0,67.31,56.77,68.19,52.87,67.27,55.4,5.81,4.662,6.492,4.814,68.56,52.62,18.85,0.001,192111.8,10.54,15.32,11.88,0.81171,1.147,1.678,13.35,96,2.682
101,2011-02-19T12:00,2011,50,1200,0,67.23,56.8,68.13,52.68,67.21,55.13,5.85,4.729,6.561,4.871,68.47,52.57,18.85,0,193258,10.44,15.45,12.08,0.34865,1.121,1.69,13.35,97,2.709
101,2011-02-19T13:00,2011,50,1300,0,67.16,56.7,68.05,52.87,67.12,55.16,6.156,4.996,6.811,5.149,68.41,52.52,18.67,0,189455.8,10.45,15.17,11.96,0,1.16,1.662,13.35,96,2.682
101,2011-02-19T14:00,2011,50,1400,0,67.24,56.62,68.13,52.7,67.22,55.3,6.025,4.876,6.711,5.03,68.49,52.52,18.67,0,191515.5,10.63,15.44,11.92,0,1.149,1.681,13.35,96,2.682
101,2011-02-19T15:00,2011,50,1500,0,67.18,56.77,68.07,52.01,67.16,55,5.738,4.603,6.445,4.753,68.42,52.38,18.67,0,194767.1,10.42,16.06,12.16,0,1.134,1.692,13.35,97,2.709
101,2011-02-19T16:00,2011,50,1600,0,66.36,55.52,67.24,52.06,66.33,54.24,5.452,4.354,6.181,4.502,67.58,51.7,18.65,0,191921.8,10.84,15.17,12.09,0,1.099,1.679,13.35,97,2.709
101,2011-02-19T17:00,2011,50,1700,0,67.21,56.44,68.1,52.27,67.19,54.59,5.067,3.963,5.853,4.116,68.46,52.24,18.57,0,196552.9,10.76,15.83,12.59,0,1.104,1.737,13.35,99,2.765
101,2011-02-19T18:00,2011,50,1800,0,67.17,56,68.06,51.57,67.16,54.37,4.502,3.413,5.362,3.555,68.42,51.89,18.53,0,202462.7,11.16,16.49,12.79,0.16287,1.089,1.807,13.35,101,2.821
101,2011-02-19T19:00,2011,50,1900,0,67.26,55.83,68.14,51.28,67.26,54.21,3.707,2.623,4.66,2.754,68.49,51.89,18.63,0,207989.5,11.44,16.86,13.05,0.12212,1.084,1.906,13.35,103,2.877
101,2011-02-19T20:00,2011,50,2000,0,67.19,55.89,68.05,50.99,67.19,53.73,2.883,1.75,3.951,1.869,68.44,51.75,18.89,0,213330.3,11.3,17.06,13.47,0,1.134,2.082,13.34,105,2.933
101,2011-02-19T21:00,2011,50,2100,0,67.17,55.47,68.03,51.55,67.18,54.07,2.234,1.094,3.39,1.2,68.42,51.85,18.96,0,211427.9,11.7,16.48,13.11,0.13422,1.14,2.19,13.34,104,2.905
101,2011-02-19T22:00,2011,50,2200,0,66.42,55.33,67.26,50.87,66.4,53.11,1.624,0.407,2.834,0.525,67.65,51.35,18.83,0,207502.8,11.09,16.39,13.29,0,1.217,2.308,13.35,102,2.849
101,2011-02-19T23:00,2011,50,2300,0,66.82,55.14,67.66,51.91,66.8,53.62,1.142,-0.056,2.429,0.047,68.04,51.75,18.94,0,207937.8,11.68,15.75,13.18,0.50725,1.199,2.382,13.34,102,2.849
101,2011-02-20T00:00,2011,51,0,0,66.91,55.65,67.75,51.31,66.89,53.41,0.833,-0.413,2.203,-0.319,68.17,51.74,18.88,0,210020.5,11.26,16.44,13.48,0,1.247,2.522,13.34,104,2.905
101,2011-02-20T01:00,2011,51,100,0,66.99,55.51,67.82,51.89,66.94,54.17,0.739,-0.563,2.109,-0.478,68.21,52.09,18.79,0,203936.2,11.48,15.94,12.77,0.68066,1.302,2.587,13.34,99,2.765
101,2011-02-20T02:00,2011,51,200,0,66.7,54.9,67.55,50.97,66.69,53.18,0.608,-0.646,2.043,-0.556,67.97,51.33,18.89,0,213691.2,11.8,16.58,13.51,0.43934,1.254,2.599,13.34,106,2.961
101,2011-02-20T03:00,2011,51,300,0,67.19,55.63,68.04,51.41,67.16,53.59,0.383,-0.933,1.774,-0.835,68.45,51.84,18.57,0,209506.4,11.56,16.64,13.57,0,1.316,2.609,13.34,103,2.877
101,2011-02-20T04:00,2011,51,400,0,67.19,55.68,68.04,51.41,67.15,53.79,0.213,-1.096,1.649,-1.013,68.45,51.96,18.82,0,210955.9,11.51,16.63,13.36,0.17301,1.309,2.662,13.34,103,2.877
101,2011-02-20T05:00,2011,51,500,0,67.27,56.07,68.13,51.38,67.23,53.94,0.042,-1.261,1.482,-1.182,68.54,52.15,18.77,0,209057.5,11.2,16.75,13.29,0,1.303,2.664,13.34,102,2.849
101,2011-02-20T06:00,2011,51,600,0,67.1,55.54,67.96,50.43,67.07,53.43,-0.146,-1.463,1.292,-1.37,68.37,51.55,18.69,0,215656.9,11.56,17.52,13.63,0,1.317,2.662,13.34,105,2.933
101,2011-02-20T07:00,2011,51,700,0,67.16,55.31,68.01,51.41,67.13,53.7,-0.326,-1.693,1.137,-1.598,68.43,51.75,18.53,0,209710.8,11.86,16.61,13.43,0,1.367,2.734,13.35,102,2.849
101,2011-02-20T08:00,2011,51,800,0,67.23,55.63,68.1,51.21,67.2,53.37,-0.492,-1.837,0.961,-1.754,68.52,51.74,18.59,0,212546.6,11.61,16.89,13.83,0,1.345,2.714,13.35,104,2.905
101,2011-02-20T09:00,2011,51,900,0,67.06,55.62,67.92,51.03,67.01,53.89,-0.459,-1.79,0.968,-1.699,68.31,51.84,18.75,0,209838,11.44,16.89,13.12,0.34064,1.33,2.667,13.35,102,2.849
101,2011-02-20T10:00,2011,51,1000,0,67.29,55.58,68.17,51.46,67.26,53.9,0.151,-1.105,1.573,-1.018,68.57,51.92,18.84,0,212579,11.71,16.7,13.36,0,1.255,2.592,13.35,104,2.905
101,2011-02-20T11:00,2011,51,1100,0,67.24,56.45,68.12,51.75,67.2,54.05,1.323,0.06,2.627,0.155,68.49,52.28,18.77,0,204348.1,10.79,16.37,13.15,0.18892,1.263,2.472,13.35,100,2.793
101,2011-02-20T12:00,2011,51,1200,0,67.21,56.15,68.11,52.39,67.2,54.64,2.65,1.426,3.774,1.516,68.47,52.36,18.81,0,199879.2,11.07,15.72,12.56,0,1.224,2.259,13.35,98,2.737
101,2011-02-20T13:00,2011,51,1300,0,67.18,56.16,68.1,52.6,67.17,55.04,3.913,2.712,4.866,2.801,68.45,52.36,18.91,0,197408.2,11.02,15.5,12.14,0.30419,1.201,2.065,13.35,97,2.709
101,2011-02-20T14:00,2011,51,1400,0,67.19,56.35,68.1,52.76,67.17,55.1,4.873,3.698,5.688,3.799,68.46,52.45,19,0,196249.1,10.84,15.34,12.08,0.17445,1.175,1.889,13.35,97,2.709
101,2011-02-20T15:00,2011,51,1500,0,67.19,56.72,68.1,53.34,67.16,55.29,5.51,4.322,6.247,4.43,68.45,52.63,19.03,0,190622.7,10.46,14.76,11.88,0.26777,1.188,1.817,13.35,95,2.654
101,2011-02-20T16:00,2011,51,1600,0,66.76,56.36,67.66,53,66.74,55.23,5.747,4.61,6.458,4.741,68.01,52.42,18.89,0,186532.6,10.4,14.66,11.51,0,1.137,1.717,13.35,93,2.598
101,2011-02-20T17:00,2011,51,1700,0,66.7,56.71,67.6,52.81,66.7,55.12,5.601,4.556,6.364,4.675,67.93,52.58,18.84,0.001,185107,10,14.79,11.58,1.47864,1.045,1.689,13.35,91,2.542
101,2011-02-20T18:00,2011,51,1800,0,67.16,56.55,68.08,52.19,67.18,54.7,5.267,4.307,6.085,4.412,68.41,52.34,18.68,0,196673.6,10.62,15.89,12.48,0.11356,0.961,1.673,13.35,97,2.709
101,2011-02-20T19:00,2011,51,1900,0,67.19,56.1,68.1,52.29,67.22,54.8,4.9,3.925,5.748,4.069,68.43,52.23,18.89,0,200631,11.09,15.81,12.42,0.12041,0.974,1.679,13.35,100,2.793
101,2011-02-20T20:00,2011,51,2000,0,67.2,56.01,68.11,51.83,67.23,55.14,4.62,3.642,5.529,3.75,68.44,52.26,18.8,0,200874.1,11.19,16.28,12.09,0,0.977,1.779,13.35,99,2.765
101,2011-02-20T21:00,2011,51,2100,0,67.37,56.99,68.29,52.95,67.4,55.74,4.447,3.418,5.344,3.547,68.62,52.97,18.99,0,191695.8,10.39,15.34,11.66,0.26207,1.028,1.797,13.35,94,2.626
101,2011-02-20T22:00,2011,51,2200,0,67.12,56.52,68.03,52.54,67.14,54.85,4.34,3.325,5.294,3.425,68.36,52.5,18.97,0,196629.9,10.6,15.49,12.29,0.12763,1.015,1.869,13.35,97,2.709
101,2011-02-20T23:00,2011,51,2300,0,66.51,55.83,67.41,52.17,66.52,54.83,4.268,3.247,5.233,3.34,67.73,52.13,18.93,0,192314.8,10.68,15.24,11.69,0,1.021,1.893,13.35,95,2.654
101,2011-02-21T00:00,2011,52,0,0,67.12,56.38,68.03,53.3,67.13,54.85,4.178,3.182,5.134,3.274,68.35,52.6,18.91,0.001,192884.9,10.74,14.73,12.29,1.49187,0.996,1.86,13.35,96,2.682
101,2011-02-21T01:00,2011,52,100,0,67.35,56.53,68.26,53.01,67.37,55.61,4.126,3.111,5.085,3.201,68.59,52.85,18.83,0,192341.3,10.82,15.25,11.77,0.12961,1.015,1.884,13.35,96,2.682
101,2011-02-21T02:00,2011,52,200,0,66.81,56.36,67.71,52.48,66.83,54.89,4.058,3.048,5.044,3.137,68.04,52.43,18.63,0,189225.8,10.45,15.23,11.94,0.27391,1.01,1.907,13.35,94,2.626
101,2011-02-21T03:00,2011,52,300,0,67.27,56.09,68.18,52.58,67.29,55.51,3.934,2.91,4.945,2.988,68.51,52.57,18.44,0,192024.2,11.18,15.59,11.78,0.13783,1.024,1.957,13.35,95,2.654
101,2011-02-21T04:00,2011,52,400,0,66.89,55.76,67.79,52.86,66.91,55.41,3.782,2.751,4.79,2.828,68.12,52.51,18.44,0,187212.9,11.14,14.94,11.5,0,1.032,1.962,13.35,93,2.598
101,2011-02-21T05:00,2011,52,500,0,67.21,56.48,68.11,52.3,67.22,55.4,3.679,2.642,4.672,2.73,68.46,52.61,18.45,0,191119.4,10.73,15.81,11.83,0.3734,1.037,1.943,13.35,95,2.654
101,2011-02-21T06:00,2011,52,600,0,67.24,56.38,68.15,52.34,67.25,55.23,3.641,2.602,4.637,2.695,68.48,52.53,18.44,0,192638.2,10.86,15.81,12.02,0,1.04,1.943,13.35,95,2.654
101,2011-02-21T07:00,2011,52,700,0,66.58,55.66,67.47,51.51,66.58,54.5,3.59,2.546,4.604,2.641,67.8,51.87,18.7,0,196842.3,10.92,15.96,12.08,0.39691,1.044,1.963,13.35,97,2.709
101,2011-02-21T08:00,2011,52,800,0,67.01,56.14,67.93,52.42,67.03,54.45,3.464,2.435,4.511,2.534,68.26,52.24,18.81,0,197768.9,10.87,15.51,12.57,0,1.029,1.977,13.35,99,2.765
101,2011-02-21T09:00,2011,52,900,0,66.39,55.46,67.28,51.19,66.4,54.03,3.408,2.393,4.481,2.472,67.61,51.63,18.72,0,199158.2,10.93,16.1,12.37,0.50057,1.016,2.009,13.35,98,2.737
101,2011-02-21T10:00,2011,52,1000,0,67.28,56.38,68.17,51.9,67.27,55.14,3.487,2.38,4.481,2.474,68.52,52.35,18.7,0,198529,10.89,16.28,12.13,0,1.107,2.007,13.35,98,2.737
101,2011-02-21T11:00,2011,52,1100,0,67.18,55.97,68.09,51.06,67.19,54.21,3.504,2.411,4.517,2.516,68.45,51.82,18.76,0,208825.3,11.21,17.03,12.98,0.13115,1.093,2,13.35,103,2.877
101,2011-02-21T12:00,2011,52,1200,0,66.85,56.03,67.73,52.01,66.83,54.69,3.634,2.498,4.613,2.59,68.07,52.09,18.76,0,195932.5,10.82,15.73,12.14,0,1.136,2.022,13.35,96,2.682
101,2011-02-21T13:00,2011,52,1300,0,66.92,56.35,67.83,52.22,66.92,54.18,4.046,2.921,4.983,3.018,68.19,52.11,18.78,0,197370.9,10.57,15.6,12.74,0,1.125,1.966,13.35,99,2.765
101,2011-02-21T14:00,2011,52,1400,0,67.15,56.43,68.05,52.56,67.15,54.83,4.378,3.287,5.267,3.393,68.4,52.39,18.8,0,195598,10.72,15.49,12.32,0.11966,1.09,1.875,13.35,97,2.709
101,2011-02-21T15:00,2011,52,1500,0,67.42,57.11,68.33,53.57,67.41,55.65,4.674,3.556,5.519,3.674,68.67,53.13,18.92,0,188167.8,10.32,14.77,11.76,0.24062,1.117,1.845,13.35,93,2.598
101,2011-02-21T16:00,2011,52,1600,0,66.66,56.41,67.56,52.37,66.63,54.52,4.765,3.638,5.592,3.76,67.9,52.15,18.85,0,191212.6,10.25,15.19,12.11,0,1.126,1.832,13.35,95,2.654
101,2011-02-21T17:00,2011,52,1700,0,66.48,56.19,67.37,51.88,66.47,53.92,4.476,3.406,5.359,3.522,67.71,51.87,18.69,0,193400.3,10.29,15.48,12.55,0.22531,1.069,1.837,13.35,95,2.654
101,2011-02-21T18:00,2011,52,1800,0,67.16,56.16,68.08,52.79,67.16,54.5,3.945,2.86,4.887,2.964,68.41,52.26,18.78,0,197583.8,11,15.29,12.66,0,1.085,1.923,13.35,98,2.737
101,2011-02-21T19:00,2011,52,1900,0,67.18,55.95,68.06,51.21,67.17,54.16,3.27,2.201,4.281,2.316,68.43,51.88,18.83,0,208997.5,11.23,16.85,13.01,0.14949,1.069,1.966,13.35,103,2.877
101,2011-02-21T20:00,2011,52,2000,0,66.31,55.08,67.17,50.68,66.29,53.5,2.645,1.554,3.79,1.653,67.53,51.34,18.95,0,207248.7,11.23,16.49,12.8,0.26806,1.091,2.137,13.35,101,2.821
101,2011-02-21T21:00,2011,52,2100,0,67.31,55.7,68.19,51.1,67.29,53.43,2.025,0.925,3.264,1.01,68.58,51.72,19.04,0.001,218757.5,11.61,17.09,13.86,0.71972,1.1,2.254,13.35,107,2.989
101,2011-02-21T22:00,2011,52,2200,0,67.15,54.8,68.01,51.57,67.11,54.11,1.455,0.23,2.737,0.341,68.4,51.72,18.89,0,213272.7,12.35,16.44,13,0,1.225,2.396,13.35,105,2.933
101,2011-02-21T23:00,2011,52,2300,0,66.4,55,67.25,50.62,66.38,52.99,0.78,-0.402,2.168,-0.313,67.64,51.27,18.86,0,210958.7,11.4,16.63,13.39,0.64291,1.182,2.482,13.35,103,2.877
101,2011-02-22T00:00,2011,53,0,0,66.47,55.1,67.31,50.51,66.43,53.25,0.335,-0.905,1.74,-0.818,67.71,51.39,18.69,0,208654.1,11.37,16.8,13.18,0,1.24,2.559,13.35,101,2.821
101,2011-02-22T01:00,2011,53,100,0,67.18,55.15,68.05,51.02,67.15,53.5,0.104,-1.17,1.525,-1.108,68.46,51.61,18.62,0,214807.4,12.03,17.04,13.65,0,1.275,2.633,13.35,105,2.933
101,2011-02-22T02:00,2011,53,200,0,66.28,54.49,67.14,50.69,66.24,52.66,-0.094,-1.334,1.412,-1.259,67.54,51.02,18.77,0,212057.2,11.79,16.44,13.58,0.68216,1.241,2.672,13.35,105,2.933
101,2011-02-22T03:00,2011,53,300,0,66.75,54.83,67.6,50.63,66.7,53.46,-0.252,-1.513,1.215,-1.441,68,51.39,18.72,0.001,213095.4,11.92,16.97,13.24,1.37342,1.261,2.656,13.35,103,2.877
101,2011-02-22T04:00,2011,53,400,0,66.13,54.43,66.99,50.18,66.09,52.63,-0.435,-1.711,1.011,-1.639,67.4,50.87,18.63,0,211213.8,11.71,16.81,13.47,0,1.276,2.65,13.35,104,2.905
101,2011-02-22T05:00,2011,53,500,0,66.27,54.14,67.14,50.58,66.24,52.46,-0.661,-1.942,0.829,-1.876,67.56,50.77,18.56,0,212902.3,12.13,16.56,13.78,0,1.281,2.704,13.36,105,2.933
101,2011-02-22T06:00,2011,53,600,0,67.1,55.29,67.99,51.74,67.06,53.12,-0.9,-2.223,0.58,-2.153,68.4,51.69,18.63,0,211293.4,11.81,16.25,13.94,0.17331,1.323,2.733,13.36,104,2.905
101,2011-02-22T07:00,2011,53,700,0,66.98,54.59,67.86,50.05,66.93,53.02,-1.154,-2.488,0.39,-2.41,68.29,51.06,18.92,0,225429.6,12.39,17.81,13.91,0,1.334,2.8,13.36,110,3.073
101,2011-02-22T08:00,2011,53,800,0,67.27,55.4,68.16,51.23,67.22,53.36,-1.312,-2.65,0.239,-2.581,68.58,51.71,18.84,0.001,217033,11.88,16.93,13.86,1.1203,1.338,2.82,13.36,106,2.961
101,2011-02-22T09:00,2011,53,900,0,66.41,55.43,67.28,51.3,66.35,53.19,-1.124,-2.459,0.455,-2.379,67.67,51.63,18.69,0,202603,10.98,15.98,13.16,0.55051,1.335,2.835,13.36,99,2.765
101,2011-02-22T10:00,2011,53,1000,0,67.2,55.82,68.08,51.25,67.15,53.83,-0.372,-1.625,1.12,-1.544,68.47,51.95,18.54,0,207930.5,11.37,16.83,13.32,0,1.252,2.663,13.35,101,2.821
101,2011-02-22T11:00,2011,53,1100,0,66.82,55.33,67.71,50.62,66.79,53.45,0.897,-0.343,2.27,-0.251,68.07,51.51,18.64,0,210942.1,11.49,17.08,13.34,0.16878,1.24,2.521,13.35,104,2.905
101,2011-02-22T12:00,2011,53,1200,0,67.26,56.65,68.17,52.67,67.23,55.15,2.311,1.079,3.473,1.169,68.52,52.76,18.59,0,191833.3,10.61,15.51,12.08,0,1.232,2.304,13.35,95,2.654
101,2011-02-22T13:00,2011,53,1300,0,67.34,56.64,68.25,53.39,67.3,55.18,3.689,2.437,4.666,2.526,68.61,52.74,18.73,0,190623.7,10.69,14.87,12.12,0,1.252,2.14,13.35,94,2.626
101,2011-02-22T14:00,2011,53,1400,0,67.17,57.22,68.08,54.03,67.15,55.79,4.694,3.502,5.558,3.588,68.43,53.23,18.76,0,179261.8,9.96,14.05,11.36,0.37447,1.192,1.97,13.35,89,2.486
101,2011-02-22T15:00,2011,53,1500,0,67.29,57.4,68.18,53.28,67.26,55.55,5.422,4.27,6.167,4.384,68.55,53.01,18.74,0,184717.3,9.88,14.91,11.71,0.12257,1.151,1.783,13.35,91,2.542
101,2011-02-22T16:00,2011,53,1600,0,66.81,57.51,67.7,53.38,66.77,55.28,5.84,4.693,6.58,4.813,68.05,52.92,18.54,0,175920.6,9.3,14.32,11.49,0.34805,1.147,1.767,13.35,86,2.402
101,2011-02-22T17:00,2011,53,1700,0,66.91,56.37,67.81,52.7,66.88,55.4,5.843,4.726,6.573,4.854,68.17,52.46,18.74,0,187929.9,10.54,15.11,11.48,0.47559,1.117,1.72,13.35,94,2.626
101,2011-02-22T18:00,2011,53,1800,0,67.2,56.6,68.1,52.65,67.19,55.3,5.459,4.42,6.245,4.553,68.44,52.58,18.84,0,192971.4,10.6,15.45,11.89,0.22706,1.039,1.692,13.35,95,2.654
101,2011-02-22T19:00,2011,53,1900,0,67.17,56.3,68.07,52.02,67.17,54.69,4.979,3.986,5.81,4.13,68.41,52.18,18.9,0,201109.2,10.87,16.05,12.48,0,0.993,1.68,13.35,98,2.737
101,2011-02-22T20:00,2011,53,2000,0,66.47,55.64,67.35,50.74,66.47,53.97,4.494,3.463,5.389,3.59,67.7,51.49,18.97,0.001,204738.9,10.84,16.61,12.5,0.8516,1.031,1.799,13.35,100,2.793
101,2011-02-22T21:00,2011,53,2100,0,66.21,55.96,67.06,51.38,66.19,53.71,3.918,2.888,4.845,3.031,67.4,51.75,18.99,0,197043.1,10.25,15.68,12.48,0.12556,1.03,1.813,13.35,95,2.654
101,2011-02-22T22:00,2011,53,2200,0,65.27,54.79,66.13,51.4,65.27,52.42,3.387,2.312,4.436,2.417,66.5,50.88,18.88,0,194042.3,10.48,14.73,12.86,0.68663,1.074,2.019,13.35,96,2.682
101,2011-02-22T23:00,2011,53,2300,0,67.28,56.17,68.16,52.14,67.27,54.12,2.851,1.749,3.949,1.841,68.54,52.16,18.61,0,202457.8,11.11,16.02,13.15,0.14104,1.102,2.108,13.35,98,2.737
101,2011-02-23T00:00,2011,54,0,0,67.1,56.44,67.98,52.14,67.09,53.98,2.427,1.347,3.61,1.416,68.36,52.36,18.73,0.001,200307.5,10.66,15.84,13.11,0.72792,1.08,2.194,13.35,97,2.709
101,2011-02-23T01:00,2011,54,100,0,67.18,56.09,68.06,51.59,67.15,54.06,2.178,1.06,3.435,1.125,68.44,52.13,18.85,0,206978.1,11.09,16.47,13.09,0.59468,1.118,2.309,13.35,100,2.793
101,2011-02-23T02:00,2011,54,200,0,67.22,55.61,68.1,51.16,67.21,54.53,1.924,0.827,3.199,0.887,68.49,52.07,18.92,0,210635.1,11.62,16.94,12.68,0.62185,1.096,2.312,13.34,101,2.821
101,2011-02-23T03:00,2011,54,300,0,67.19,55.89,68.06,51.4,67.17,54.13,1.648,0.503,2.951,0.573,68.45,52.11,18.94,0,209809,11.31,16.67,13.04,0.57693,1.144,2.378,13.34,101,2.821
101,2011-02-23T04:00,2011,54,400,0,67.15,55.67,68.03,51.27,67.13,53.71,1.405,0.267,2.705,0.33,68.43,51.88,18.84,0,211982,11.48,16.76,13.43,0.15557,1.138,2.376,13.34,103,2.877
101,2011-02-23T05:00,2011,54,500,0,67.18,55.59,68.06,51.47,67.15,53.58,1.144,-0.01,2.484,0.045,68.46,51.95,18.75,0,211500.9,11.59,16.6,13.57,0,1.154,2.439,13.34,102,2.849
101,2011-02-23T06:00,2011,54,600,0,66.93,55.45,67.8,51.15,66.88,53.72,0.756,-0.482,2.107,-0.423,68.18,51.91,18.55,0.001,206773.4,11.48,16.65,13.16,1.30182,1.238,2.53,13.34,99,2.765
101,2011-02-23T07:00,2011,54,700,0,66.27,54.58,67.14,51.08,66.23,52.85,0.525,-0.742,1.877,-0.662,67.53,51.2,18.77,0,208540.3,11.7,16.06,13.38,0.16168,1.267,2.539,13.35,102,2.849
101,2011-02-23T08:00,2011,54,800,0,66.38,55.1,67.25,51.02,66.33,52.77,0.455,-0.781,1.827,-0.728,67.63,51.37,18.64,0,206687.2,11.28,16.23,13.56,0.16261,1.236,2.555,13.35,100,2.793
101,2011-02-23T09:00,2011,54,900,0,67.3,56.29,68.19,52.58,67.25,53.97,0.817,-0.402,2.198,-0.343,68.57,52.46,18.67,0.001,201180.1,11.01,15.61,13.28,1.17803,1.219,2.541,13.35,98,2.737
101,2011-02-23T10:00,2011,54,1000,0,67.3,56.52,68.2,52.76,67.27,54.56,1.609,0.453,2.893,0.526,68.57,52.72,18.57,0,195346.2,10.78,15.44,12.71,0,1.156,2.368,13.35,94,2.626
101,2011-02-23T11:00,2011,54,1100,0,67.05,56.08,67.96,52.79,67.02,54.57,2.894,1.67,3.96,1.78,68.31,52.27,18.72,0,195049,10.97,15.16,12.45,0,1.224,2.18,13.35,97,2.709
101,2011-02-23T12:00,2011,54,1200,0,66.59,56.21,67.49,52.87,66.56,54.78,4.231,3.027,5.136,3.128,67.83,52.26,18.75,0.001,186210.4,10.38,14.63,11.78,1.11613,1.205,2.008,13.35,93,2.598
101,2011-02-23T13:00,2011,54,1300,0,66.56,57.04,67.45,53.28,66.55,54.99,5.385,4.278,6.179,4.378,67.78,52.77,18.75,0,178428.8,9.52,14.17,11.55,0.25487,1.107,1.8,13.35,89,2.486
101,2011-02-23T14:00,2011,54,1400,0,67.29,57.45,68.2,53.58,67.28,55.72,6.334,5.211,7.023,5.334,68.55,53.13,18.65,0,181448.2,9.85,14.62,11.56,0,1.123,1.689,13.35,90,2.514
101,2011-02-23T15:00,2011,54,1500,0,67.05,58.56,67.94,54.31,67.01,55.91,6.952,5.821,7.556,5.953,68.3,53.63,18.8,0,168649.3,8.49,13.63,11.1,0.59204,1.131,1.603,13.35,83,2.318
101,2011-02-23T16:00,2011,54,1600,0,66.75,57.24,67.64,53.23,66.73,55.54,7.192,6.125,7.808,6.258,67.98,52.74,18.75,0,177771.3,9.52,14.41,11.19,0.38689,1.067,1.55,13.35,89,2.486
101,2011-02-23T17:00,2011,54,1700,0,66.63,56.97,67.52,52.89,66.61,55.55,7.102,6.033,7.708,6.178,67.87,52.63,18.67,0,178296.7,9.66,14.63,11.06,0.28632,1.068,1.531,13.35,88,2.458
101,2011-02-23T18:00,2011,54,1800,0,67.15,56.87,68.06,52.46,67.16,55.3,6.551,5.608,7.238,5.769,68.37,52.68,18.87,0,192315.9,10.28,15.59,11.86,0.1119,0.943,1.469,13.35,95,2.654
101,2011-02-23T19:00,2011,54,1900,0,67.16,56.56,68.06,52.36,67.17,54.97,6.003,5.088,6.775,5.248,68.39,52.54,18.99,0,197473.3,10.59,15.71,12.21,0.10181,0.916,1.527,13.35,97,2.709
101,2011-02-23T20:00,2011,54,2000,0,66.47,56.26,67.35,51.9,66.48,54.38,5.465,4.548,6.279,4.716,67.68,52.1,18.81,0.001,191881.3,10.21,15.45,12.11,0.54249,0.917,1.563,13.35,95,2.654
101,2011-02-23T21:00,2011,54,2100,0,67.24,56.54,68.15,52.57,67.26,55.12,5.022,4.056,5.84,4.22,68.49,52.6,18.73,0,194303.2,10.7,15.58,12.13,0.21623,0.966,1.621,13.35,96,2.682
101,2011-02-23T22:00,2011,54,2200,0,66.53,55.97,67.41,52.11,66.55,54.71,4.635,3.659,5.543,3.81,67.75,52.2,18.85,0,191972.7,10.56,15.31,11.84,0,0.976,1.734,13.35,95,2.654
101,2011-02-23T23:00,2011,54,2300,0,66.61,56.18,67.5,53.11,66.61,55.13,4.301,3.301,5.208,3.448,67.83,52.59,18.8,0,184296.4,10.44,14.39,11.48,0.23572,1,1.76,13.35,91,2.542
101,2011-02-24T00:00,2011,55,0,0,67.17,56.62,68.07,52.07,67.18,54.69,3.996,3.019,5.008,3.108,68.41,52.48,18.81,0.001,198360.1,10.55,16,12.5,1.14963,0.977,1.9,13.35,96,2.682
101,2011-02-24T01:00,2011,55,100,0,67.22,55.98,68.12,52.87,67.22,55.13,3.749,2.747,4.738,2.849,68.47,52.53,18.58,0,193596.8,11.23,15.25,12.1,0,1.002,1.889,13.35,96,2.682
101,2011-02-24T02:00,2011,55,200,0,67.17,56.25,68.06,51.95,67.18,54.49,3.49,2.491,4.531,2.585,68.42,52.27,18.73,0,200905.7,10.92,16.11,12.69,0,0.999,1.946,13.35,98,2.737
101,2011-02-24T03:00,2011,55,300,0,67.18,55.56,68.09,52.56,67.19,54.45,3.184,2.147,4.202,2.261,68.46,52.13,18.74,0,201897.7,11.62,15.53,12.74,0,1.037,1.941,13.35,100,2.793
101,2011-02-24T04:00,2011,55,400,0,67.19,56.21,68.08,52.09,67.18,54.29,2.964,1.921,4.039,2.008,68.46,52.28,18.74,0,201651.1,10.98,15.99,12.89,0.27458,1.043,2.031,13.35,98,2.737
101,2011-02-24T05:00,2011,55,500,0,67.21,55.81,68.09,51.49,67.19,54.33,2.516,1.469,3.621,1.547,68.48,52.07,18.64,0.001,205700.4,11.4,16.6,12.86,0.65817,1.046,2.074,13.35,101,2.821
101,2011-02-24T06:00,2011,55,600,0,67.31,56.27,68.2,52.22,67.29,54.3,2.265,1.194,3.348,1.254,68.59,52.39,18.52,0.001,200103.1,11.04,15.98,12.99,0.80366,1.071,2.094,13.35,97,2.709
101,2011-02-24T07:00,2011,55,700,0,67.05,55.74,67.93,51.32,67.01,53.88,2.065,1.005,3.244,1.049,68.3,51.95,18.8,0,208408.1,11.31,16.61,13.13,0,1.06,2.195,13.35,103,2.877
101,2011-02-24T08:00,2011,55,800,0,67.24,55.99,68.15,52.72,67.21,54.54,2.041,0.917,3.163,0.987,68.51,52.44,18.63,0.001,197895.7,11.25,15.42,12.67,1.14631,1.124,2.176,13.35,97,2.709
101,2011-02-24T09:00,2011,55,900,0,67.32,56.94,68.26,53.13,67.31,55.19,2.468,1.384,3.587,1.45,68.59,53.04,18.69,0.001,189908.8,10.38,15.13,12.12,0.70078,1.084,2.137,13.35,93,2.598
101,2011-02-24T10:00,2011,55,1000,0,66.88,56.96,67.81,52.61,66.9,55.09,3.534,2.462,4.578,2.566,68.12,52.86,18.83,0.001,187838.9,9.92,15.19,11.81,0.77595,1.071,2.013,13.35,91,2.542
101,2011-02-24T11:00,2011,55,1100,0,66.67,56.98,67.58,52.85,66.69,55.39,4.981,3.869,5.825,4.011,67.88,52.79,18.8,0,181282.4,9.69,14.72,11.3,0.48263,1.111,1.814,13.35,91,2.542
101,2011-02-24T12:00,2011,55,1200,0,67.33,57.52,68.26,53.59,67.36,56.41,6.239,5.187,6.963,5.317,68.57,53.44,18.75,0,179371.2,9.81,14.67,10.94,0,1.052,1.646,13.35,89,2.486
101,2011-02-24T13:00,2011,55,1300,0,67.16,57.4,68.08,53.82,67.17,56.22,7.263,6.158,7.879,6.279,68.4,53.14,18.78,0,177318.1,9.76,14.26,10.95,0.32829,1.105,1.6,13.35,88,2.458
101,2011-02-24T14:00,2011,55,1400,0,67.18,57.42,68.12,52.98,67.23,55.87,7.552,6.506,8.14,6.629,68.43,52.84,18.85,0,184639.3,9.76,15.14,11.36,0.24655,1.046,1.513,13.35,92,2.57
101,2011-02-24T15:00,2011,55,1500,0,67.25,57.72,68.19,54.35,67.3,56.27,7.487,6.487,8.12,6.622,68.48,53.66,18.75,0.001,174192.9,9.52,13.84,11.03,1.38532,1.001,1.498,13.35,87,2.43
101,2011-02-24T16:00,2011,55,1600,0,67.12,57.19,68.06,53.44,67.18,56.05,7.293,6.286,7.935,6.429,68.36,53.18,18.93,0.001,182403.5,9.94,14.62,11.12,0.81531,1.007,1.506,13.35,91,2.542
101,2011-02-24T17:00,2011,55,1700,0,67.29,57.31,68.23,53.42,67.34,55.92,7.16,6.154,7.843,6.301,68.53,53.23,18.75,0,183453,9.98,14.81,11.43,0.1158,1.006,1.542,13.35,91,2.542
101,2011-02-24T18:00,2011,55,1800,0,67.21,57.09,68.13,53.31,67.25,56.02,7.065,6.064,7.728,6.202,68.44,53.15,18.71,0.001,182752.8,10.11,14.82,11.23,0.65654,1.001,1.525,13.35,91,2.542
101,2011-02-24T19:00,2011,55,1900,0,67.22,57.4,68.16,53.6,67.27,55.95,7.008,5.967,7.649,6.107,68.47,53.12,18.75,0.001,180871.3,9.83,14.57,11.32,0.5636,1.041,1.542,13.35,90,2.514
101,2011-02-24T20:00,2011,55,2000,0,67.16,56.92,68.1,53.44,67.19,56.04,6.921,5.852,7.554,6.003,68.4,52.89,18.69,0,181987.5,10.25,14.66,11.16,0.11182,1.07,1.551,13.35,91,2.542
101,2011-02-24T21:00,2011,55,2100,0,67.23,57.04,68.16,53.44,67.27,55.75,6.773,5.764,7.464,5.907,68.47,53.03,18.82,0,185155.3,10.19,14.72,11.52,0,1.009,1.557,13.35,92,2.57
101,2011-02-24T22:00,2011,55,2200,0,67.22,57.25,68.17,53.51,67.27,55.76,6.764,5.701,7.407,5.848,68.48,53.01,18.89,0,184376.4,9.97,14.66,11.52,0.12422,1.062,1.558,13.35,92,2.57
101,2011-02-24T23:00,2011,55,2300,0,67.2,57.23,68.14,53.7,67.24,55.76,6.738,5.716,7.435,5.865,68.44,53.16,18.94,0,183638.8,9.97,14.44,11.48,0,1.021,1.569,13.35,92,2.57
101,2011-02-25T00:00,2011,56,0,0,67.17,57.18,68.11,53.44,67.21,56.1,6.7,5.657,7.38,5.805,68.41,53.26,18.73,0,180975.2,10,14.67,11.11,0,1.042,1.575,13.35,90,2.514
101,2011-02-25T01:00,2011,56,100,0,67.22,56.79,68.14,53.04,67.25,55.86,6.604,5.567,7.291,5.716,68.45,52.93,18.67,0,186195.3,10.43,15.1,11.39,0,1.037,1.574,13.35,93,2.598
101,2011-02-25T02:00,2011,56,200,0,67.32,56.89,68.23,53.28,67.34,56.38,6.633,5.587,7.316,5.724,68.55,53.18,18.58,0.001,182358.1,10.43,14.95,10.97,0.54059,1.046,1.592,13.35,91,2.542
101,2011-02-25T03:00,2011,56,300,0,67.15,57.04,68.08,53.12,67.19,55.82,6.685,5.655,7.362,5.793,68.39,52.99,18.76,0,184572,10.11,14.96,11.36,0,1.03,1.569,13.35,92,2.57
101,2011-02-25T04:00,2011,56,400,0,67.24,57.37,68.16,53.42,67.28,55.92,6.795,5.759,7.468,5.891,68.47,53.23,18.76,0,182261.2,9.87,14.74,11.36,0.43192,1.036,1.577,13.35,91,2.542
101,2011-02-25T05:00,2011,56,500,0,67.23,56.84,68.13,53.16,67.27,55.67,6.807,5.768,7.465,5.907,68.46,52.93,18.68,0,186456.2,10.39,14.97,11.6,0,1.039,1.558,13.35,93,2.598
101,2011-02-25T06:00,2011,56,600,0,67.21,57.25,68.1,53.31,67.23,55.9,6.837,5.763,7.48,5.909,68.44,53.15,18.62,0,181421.9,9.96,14.79,11.32,0,1.074,1.571,13.35,91,2.542
101,2011-02-25T07:00,2011,56,700,0,67.29,56.87,68.19,52.83,67.31,55.91,6.809,5.749,7.475,5.889,68.52,52.96,18.96,0,190388.5,10.42,15.36,11.39,0.11574,1.06,1.586,13.35,95,2.654
101,2011-02-25T08:00,2011,56,800,0,67.18,57.25,68.08,52.49,67.19,55.67,6.745,5.677,7.409,5.826,68.4,52.93,18.74,0,187405.8,9.93,15.59,11.52,0,1.068,1.583,13.35,94,2.626
101,2011-02-25T09:00,2011,56,900,0,67.28,57.22,68.19,53.28,67.3,55.75,6.694,5.615,7.346,5.753,68.51,53.15,18.6,0,183384.4,10.06,14.91,11.54,0.11121,1.079,1.593,13.35,92,2.57
101,2011-02-25T10:00,2011,56,1000,0,67.16,57.11,68.05,52.65,67.16,55.67,6.638,5.489,7.257,5.631,68.39,52.85,18.65,0.001,186019.8,10.04,15.4,11.49,0.54573,1.149,1.626,13.35,93,2.598
101,2011-02-25T11:00,2011,56,1100,0,66.65,56.74,67.51,52.83,66.61,55.56,6.617,5.493,7.264,5.635,67.87,52.56,18.68,0,179773.1,9.91,14.67,11.06,0.21681,1.123,1.629,13.35,91,2.542
101,2011-02-25T12:00,2011,56,1200,0,67.19,56.98,68.06,53.23,67.16,55.65,6.57,5.458,7.236,5.599,68.42,52.91,18.69,0,184454.7,10.21,14.83,11.51,0,1.112,1.638,13.35,94,2.626
101,2011-02-25T13:00,2011,56,1300,0,67.24,57.32,68.1,53.77,67.2,56.04,6.612,5.463,7.268,5.609,68.46,53.23,18.9,0,180814.6,9.93,14.33,11.16,0.24435,1.149,1.659,13.35,91,2.542
101,2011-02-25T14:00,2011,56,1400,0,67.25,57.17,68.11,53.23,67.2,56.08,6.646,5.519,7.311,5.664,68.46,53.04,18.88,0,183875,10.07,14.87,11.12,0.11174,1.127,1.648,13.35,93,2.598
101,2011-02-25T15:00,2011,56,1500,0,67.27,56.99,68.14,53.39,67.23,55.58,6.672,5.549,7.323,5.702,68.49,52.87,18.84,0,186590.1,10.28,14.74,11.65,0,1.123,1.62,13.35,95,2.654
101,2011-02-25T16:00,2011,56,1600,0,67.23,56.96,68.11,53.01,67.19,55.71,6.618,5.503,7.279,5.648,68.45,52.74,18.94,0,188563.4,10.27,15.11,11.48,0,1.115,1.631,13.35,96,2.682
101,2011-02-25T17:00,2011,56,1700,0,67.33,57.23,68.21,52.98,67.3,55.77,6.564,5.513,7.256,5.65,68.54,53,18.77,0,186853,10.1,15.24,11.53,0.21672,1.051,1.606,13.35,95,2.654
101,2011-02-25T18:00,2011,56,1800,0,67.15,56.86,68.02,53.16,67.1,55.44,6.63,5.45,7.24,5.599,68.39,52.62,18.7,0,185869.8,10.3,14.86,11.66,0,1.18,1.642,13.35,94,2.626
101,2011-02-25T19:00,2011,56,1900,0,67.15,56.55,68.02,53.09,67.1,55.28,6.469,5.314,7.094,5.462,68.41,52.57,18.74,0,189032.1,10.59,14.94,11.81,0,1.155,1.632,13.35,95,2.654
101,2011-02-25T20:00,2011,56,2000,0,67.29,56.62,68.17,52.78,67.25,55.24,6.215,5.075,6.885,5.224,68.55,52.53,18.81,0,193364.9,10.67,15.4,12.01,0,1.14,1.661,13.35,98,2.737
101,2011-02-25T21:00,2011,56,2100,0,67.24,57.54,68.12,53.54,67.19,55.28,6.074,4.91,6.751,5.06,68.5,53.05,18.82,0,184042.9,9.71,14.59,11.91,0.26512,1.163,1.691,13.35,91,2.542
101,2011-02-25T22:00,2011,56,2200,0,66.41,56.58,67.29,52.37,66.38,54.15,5.831,4.691,6.54,4.854,67.65,52.11,18.98,0.001,189598.4,9.83,14.92,12.22,0.79227,1.14,1.687,13.35,94,2.626
101,2011-02-25T23:00,2011,56,2300,0,67.27,56.73,68.16,52.62,67.24,54.76,5.411,4.318,6.172,4.47,68.53,52.48,18.81,0,195842.6,10.54,15.54,12.48,0,1.093,1.702,13.35,97,2.709
101,2011-02-26T00:00,2011,57,0,0,66.56,56.61,67.44,52.71,66.54,54.61,5.172,4.081,5.964,4.237,67.79,52.42,18.83,0,186227.6,9.96,14.73,11.93,0,1.09,1.727,13.35,92,2.57
101,2011-02-26T01:00,2011,57,100,0,67.18,56.49,68.08,52.19,67.17,54.5,4.939,3.845,5.776,3.991,68.45,52.23,18.89,0.001,200232.8,10.69,15.89,12.67,0.99865,1.093,1.785,13.35,100,2.793
101,2011-02-26T02:00,2011,57,200,0,67.3,56.18,68.19,52.75,67.3,54.96,4.658,3.634,5.553,3.772,68.54,52.42,18.81,0,197598.5,11.12,15.44,12.34,0.2409,1.024,1.781,13.35,97,2.709
101,2011-02-26T03:00,2011,57,300,0,66.41,55.3,67.28,51.51,66.4,54.37,4.465,3.396,5.373,3.529,67.64,51.62,18.89,0,198617.1,11.11,15.77,12.03,0.48354,1.069,1.844,13.35,98,2.737
101,2011-02-26T04:00,2011,57,400,0,67.28,56.38,68.17,52.17,67.28,55.29,4.238,3.215,5.173,3.348,68.52,52.5,18.92,0,198737.4,10.9,16,12,0,1.023,1.824,13.35,98,2.737
101,2011-02-26T05:00,2011,57,500,0,67.35,56.42,68.25,52.73,67.35,54.81,4.083,3.061,5.027,3.171,68.59,52.47,18.88,0.001,198899.7,10.94,15.52,12.54,0.84685,1.021,1.856,13.35,97,2.709
101,2011-02-26T06:00,2011,57,600,0,66.83,56.46,67.71,52.68,66.82,54.58,3.887,2.906,4.887,2.999,68.05,52.5,18.64,0,189606.7,10.37,15.04,12.24,0,0.981,1.888,13.35,93,2.598
101,2011-02-26T07:00,2011,57,700,0,66.99,56.23,67.88,52.16,66.99,54.4,3.818,2.766,4.83,2.851,68.24,52.13,18.69,0,197187.1,10.76,15.71,12.59,0.13424,1.052,1.979,13.35,97,2.709
101,2011-02-26T08:00,2011,57,800,0,67.1,55.75,67.99,51.35,67.1,54.34,3.729,2.696,4.764,2.778,68.36,51.8,18.76,0,206385.3,11.35,16.64,12.75,0,1.032,1.987,13.35,102,2.849
101,2011-02-26T09:00,2011,57,900,0,67.29,56.33,68.18,52.14,67.28,54.85,3.948,2.876,4.985,2.955,68.55,52.39,18.77,0,199834.7,10.96,16.03,12.44,0,1.072,2.03,13.35,98,2.737
101,2011-02-26T10:00,2011,57,1000,0,66.58,56.15,67.45,52.38,66.55,54.67,4.447,3.321,5.369,3.418,67.82,52.21,18.53,0,187122.9,10.43,15.07,11.88,0.12447,1.126,1.951,13.35,90,2.514
101,2011-02-26T11:00,2011,57,1100,0,66.74,55.81,67.62,52.5,66.73,54.69,5.074,3.956,5.915,4.078,68.01,52.11,18.52,0,190481.3,10.92,15.12,12.04,0,1.117,1.838,13.35,95,2.654
101,2011-02-26T12:00,2011,57,1200,0,67.21,56.37,68.09,53.08,67.18,55.24,5.732,4.59,6.487,4.711,68.48,52.55,18.58,0,189574.1,10.83,15.01,11.94,0.22122,1.141,1.777,13.35,93,2.598
101,2011-02-26T13:00,2011,57,1300,0,67.25,56.8,68.12,52.77,67.21,55.5,6.252,5.135,6.942,5.261,68.52,52.75,18.53,0,187639.5,10.44,15.35,11.71,0,1.118,1.681,13.35,92,2.57
101,2011-02-26T14:00,2011,57,1400,0,67.18,56.94,68.07,52.87,67.14,55.21,6.593,5.432,7.235,5.569,68.46,52.66,18.55,0,187262.7,10.24,15.2,11.93,0,1.161,1.665,13.35,92,2.57
101,2011-02-26T15:00,2011,57,1500,0,67.31,57.19,68.19,53.73,67.27,55.76,6.897,5.773,7.522,5.897,68.59,53.08,18.54,0,180781.2,10.13,14.47,11.51,0,1.124,1.625,13.35,89,2.486
101,2011-02-26T16:00,2011,57,1600,0,67.07,56.89,67.95,53.62,67.02,55.43,6.983,5.839,7.589,5.984,68.34,52.77,18.72,0,182467.4,10.18,14.33,11.59,0.21675,1.144,1.605,13.35,90,2.514
101,2011-02-26T17:00,2011,57,1700,0,67.24,56.51,68.11,52.83,67.22,55.34,6.813,5.759,7.45,5.89,68.48,52.57,18.67,0,191058.4,10.73,15.28,11.88,0,1.054,1.559,13.35,95,2.654
101,2011-02-26T18:00,2011,57,1800,0,67.28,56.73,68.17,53.36,67.28,55.66,6.542,5.513,7.211,5.646,68.52,52.8,18.64,0,186181,10.55,14.81,11.62,0.10683,1.029,1.565,13.35,92,2.57
101,2011-02-26T19:00,2011,57,1900,0,67.13,56.41,68.02,52.37,67.13,55.27,6.273,5.262,6.983,5.402,68.35,52.46,18.64,0,192394,10.72,15.65,11.85,0.11132,1.011,1.581,13.35,95,2.654
101,2011-02-26T20:00,2011,57,2000,0,67.34,56.51,68.24,52.39,67.35,55.4,5.991,4.988,6.728,5.137,68.58,52.5,18.78,0,195814.4,10.83,15.84,11.94,0,1.003,1.591,13.35,96,2.682
101,2011-02-26T21:00,2011,57,2100,0,67.21,56.87,68.11,53.28,67.21,55.38,5.812,4.789,6.567,4.941,68.44,52.82,18.93,0.001,189193.9,10.34,14.84,11.84,0.70447,1.023,1.626,13.35,94,2.626
101,2011-02-26T22:00,2011,57,2200,0,67.23,56.82,68.13,52.99,67.24,55.22,5.7,4.659,6.465,4.804,68.47,52.74,18.97,0.001,192579.5,10.42,15.15,12.02,0.85926,1.041,1.66,13.35,95,2.654
101,2011-02-26T23:00,2011,57,2300,0,67.22,56.76,68.12,53.07,67.23,55.25,5.596,4.561,6.376,4.711,68.45,52.77,18.95,0,191794.6,10.46,15.05,11.98,0,1.034,1.665,13.35,94,2.626
101,2011-02-27T00:00,2011,58,0,0,67.28,57.16,68.17,53.47,67.28,55.06,5.565,4.503,6.346,4.647,68.52,52.91,18.84,0,188475.5,10.12,14.71,12.21,0.11689,1.062,1.699,13.35,94,2.626
101,2011-02-27T01:00,2011,58,100,0,67.17,56.14,68.08,53.18,67.18,55.43,5.501,4.433,6.292,4.58,68.41,52.57,18.79,0,191173.4,11.03,14.9,11.75,0.11217,1.068,1.712,13.35,95,2.654
101,2011-02-27T02:00,2011,58,200,0,66.67,56.41,67.55,52.71,66.67,55.02,5.479,4.397,6.291,4.551,67.9,52.49,18.86,0,187149.2,10.26,14.84,11.65,0.48038,1.083,1.74,13.35,92,2.57
101,2011-02-27T03:00,2011,58,300,0,67.16,56.78,68.05,52.5,67.16,55.46,5.366,4.308,6.173,4.446,68.39,52.72,18.78,0,190802.3,10.38,15.55,11.7,0,1.058,1.727,13.35,94,2.626
101,2011-02-27T04:00,2011,58,400,0,67.26,56.6,68.17,53.59,67.26,55.5,5.285,4.211,6.083,4.351,68.5,52.87,18.78,0,187658.3,10.66,14.58,11.77,0,1.073,1.732,13.35,94,2.626
101,2011-02-27T05:00,2011,58,500,0,67.24,56.77,68.15,54.12,67.23,55.35,5.207,4.117,6.017,4.263,68.48,52.96,18.74,0,184080.8,10.47,14.03,11.88,0,1.09,1.754,13.35,92,2.57
101,2011-02-27T06:00,2011,58,600,0,67.29,57.4,68.19,53.95,67.29,55.74,5.182,4.084,5.96,4.224,68.52,53.35,18.77,0,180832.1,9.89,14.24,11.54,0,1.099,1.736,13.35,89,2.486
101,2011-02-27T07:00,2011,58,700,0,67.22,57.12,68.12,53.77,67.22,55.65,5.156,4.072,5.955,4.221,68.46,53.15,18.88,0,183713.7,10.1,14.36,11.58,0,1.084,1.734,13.35,91,2.542
101,2011-02-27T08:00,2011,58,800,0,67.32,56.95,68.21,53.15,67.31,55.68,5.188,4.11,6.003,4.255,68.55,52.99,18.7,0,187146.6,10.37,15.06,11.63,0.34316,1.078,1.748,13.35,93,2.598
101,2011-02-27T09:00,2011,58,900,0,67.16,56.81,68.05,52.71,67.16,55.33,5.244,4.155,6.045,4.302,68.39,52.69,18.58,0,188277.7,10.35,15.34,11.83,0,1.089,1.742,13.35,93,2.598
101,2011-02-27T10:00,2011,58,1000,0,67.28,56.56,68.16,53.25,67.27,55.44,5.49,4.406,6.301,4.549,68.5,52.77,18.66,0,188763,10.72,14.91,11.83,0,1.085,1.752,13.35,94,2.626
101,2011-02-27T11:00,2011,58,1100,0,67.27,56.75,68.16,53.41,67.26,55.67,5.793,4.709,6.559,4.855,68.5,52.87,18.64,0,185477.8,10.52,14.74,11.59,0,1.085,1.704,13.35,92,2.57
101,2011-02-27T12:00,2011,58,1200,0,67.14,56.67,68.03,52.4,67.15,55.32,5.982,4.915,6.719,5.05,68.37,52.53,18.85,0,193107.4,10.47,15.64,11.83,0.13249,1.067,1.669,13.35,96,2.682
101,2011-02-27T13:00,2011,58,1300,0,67.31,56.73,68.2,52.82,67.31,55.19,6.174,5.085,6.891,5.233,68.56,52.53,18.76,0,192911.3,10.58,15.38,12.11,0,1.089,1.658,13.35,95,2.654
101,2011-02-27T14:00,2011,58,1400,0,67.27,57.11,68.17,53.29,67.27,55.37,6.235,5.167,6.932,5.307,68.51,52.85,18.82,0,187786.4,10.16,14.89,11.91,0.13423,1.068,1.626,13.35,93,2.598
101,2011-02-27T15:00,2011,58,1500,0,67.22,56.78,68.12,53.64,67.21,55.92,6.296,5.213,7.02,5.36,68.44,52.98,18.85,0,184309.9,10.44,14.48,11.29,0,1.083,1.66,13.35,91,2.542
101,2011-02-27T16:00,2011,58,1600,0,67.14,56.5,68.04,52.81,67.14,55.2,6.299,5.262,7.006,5.4,68.38,52.47,18.83,0,192200,10.64,15.22,11.94,0.24087,1.038,1.606,13.35,96,2.682
101,2011-02-27T17:00,2011,58,1700,0,67.22,57.13,68.12,52.68,67.22,55.35,6.205,5.17,6.915,5.319,68.46,52.76,18.79,0,189787.7,10.09,15.44,11.87,0,1.036,1.595,13.35,93,2.598
101,2011-02-27T18:00,2011,58,1800,0,67.27,56.74,68.18,53.15,67.27,55.26,5.936,4.894,6.643,5.052,68.51,52.63,18.64,0,189087.7,10.54,15.02,12.01,0,1.041,1.591,13.35,93,2.598
101,2011-02-27T19:00,2011,58,1900,0,67.13,56.06,68.02,52.08,67.13,54.69,5.527,4.51,6.284,4.663,68.36,52.1,18.87,0,201039.7,11.07,15.94,12.44,0,1.017,1.62,13.35,98,2.737
101,2011-02-27T20:00,2011,58,2000,0,67.23,55.99,68.13,51.94,67.24,54.84,5.131,4.108,5.899,4.271,68.48,52.08,18.92,0.001,203547.4,11.24,16.2,12.4,0.63673,1.023,1.628,13.35,100,2.793
101,2011-02-27T21:00,2011,58,2100,0,67.31,56.06,68.22,52.54,67.33,54.86,4.748,3.727,5.571,3.882,68.56,52.32,18.77,0,199776.2,11.26,15.68,12.47,0.13009,1.021,1.69,13.35,97,2.709
101,2011-02-27T22:00,2011,58,2200,0,67.18,56.08,68.08,52.19,67.18,54.74,4.506,3.485,5.367,3.631,68.41,52.18,18.86,0,200809,11.1,15.89,12.45,0,1.021,1.736,13.35,99,2.765
101,2011-02-27T23:00,2011,58,2300,0,67.2,56.34,68.11,52.04,67.21,54.51,4.421,3.376,5.303,3.523,68.45,52.15,18.93,0,202671.7,10.86,16.08,12.7,0.52107,1.045,1.781,13.35,99,2.765
101,2011-02-28T00:00,2011,59,0,0,67.26,56.03,68.17,52.23,67.27,54.99,4.297,3.289,5.191,3.42,68.51,52.31,18.76,0,199868.5,11.23,15.94,12.28,0.12184,1.008,1.771,13.35,98,2.737
101,2011-02-28T01:00,2011,59,100,0,67.23,56.26,68.14,52.98,67.24,54.82,4.256,3.252,5.166,3.38,68.47,52.5,18.77,0,195389.6,10.97,15.16,12.42,0.27344,1.004,1.787,13.35,96,2.682
101,2011-02-28T02:00,2011,59,200,0,67.2,56.51,68.1,52.85,67.21,54.78,4.291,3.258,5.201,3.372,68.44,52.49,18.84,0,195268.3,10.69,15.25,12.43,0,1.033,1.828,13.35,96,2.682
101,2011-02-28T03:00,2011,59,300,0,67.24,56.56,68.15,53.63,67.25,55.32,4.339,3.288,5.222,3.42,68.49,52.9,18.65,0,186914.5,10.67,14.52,11.92,0.1201,1.051,1.802,13.35,92,2.57
101,2011-02-28T04:00,2011,59,400,0,67.22,56.41,68.12,52.39,67.22,54.83,4.329,3.305,5.245,3.432,68.46,52.47,18.69,0,196470.5,10.81,15.73,12.39,0.13844,1.024,1.813,13.35,97,2.709
101,2011-02-28T05:00,2011,59,500,0,67.3,56.55,68.21,52.56,67.3,55.01,4.433,3.365,5.312,3.51,68.55,52.55,18.7,0,195338,10.75,15.64,12.3,0,1.068,1.802,13.35,96,2.682
101,2011-02-28T06:00,2011,59,600,0,67.23,56.78,68.13,53.1,67.24,55.29,4.569,3.518,5.455,3.651,68.47,52.9,18.55,0,187550.7,10.45,15.04,11.95,0,1.051,1.804,13.35,92,2.57
101,2011-02-28T07:00,2011,59,700,0,67.15,56.31,68.06,52.12,67.17,54.6,4.746,3.652,5.553,3.788,68.42,52.28,18.87,0,200509.2,10.84,15.94,12.57,0,1.093,1.765,13.35,99,2.765
101,2011-02-28T08:00,2011,59,800,0,67.29,56.84,68.19,52.6,67.3,55.16,4.836,3.671,5.609,3.796,68.56,52.75,18.83,0,194163.7,10.45,15.59,12.14,0,1.164,1.813,13.35,95,2.654
