id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-02-28T09:00,2011,59,900,0,67.26,56.98,68.17,52.87,67.28,55.48,4.962,3.832,5.747,3.949,68.51,53.06,18.84,0,190215.7,10.28,15.3,11.8,0,1.13,1.798,13.35,93,2.598
101,2011-02-28T10:00,2011,59,1000,0,67.1,56.83,67.99,52.8,67.1,55.12,5.314,4.135,6.064,4.258,68.35,52.7,18.69,0,188922.3,10.27,15.19,11.97,0,1.179,1.806,13.35,94,2.626
101,2011-02-28T11:00,2011,59,1100,0,66.69,56.81,67.56,52.86,66.69,55.5,5.684,4.521,6.422,4.634,67.91,52.86,18.56,0,179286.5,9.88,14.7,11.19,0,1.164,1.789,13.35,89,2.486
101,2011-02-28T12:00,2011,59,1200,0,67.26,57.26,68.14,53.46,67.25,55.67,6.023,4.846,6.733,4.965,68.5,53.09,18.63,0,182391.4,10,14.68,11.58,0,1.177,1.768,13.35,91,2.542
101,2011-02-28T13:00,2011,59,1300,0,67.2,57.05,68.05,52.73,67.18,55.58,6.229,5.128,6.979,5.252,68.45,52.83,18.77,0,187909,10.15,15.32,11.6,0,1.101,1.727,13.35,94,2.626
101,2011-02-28T14:00,2011,59,1400,0,67.3,57.46,68.13,53.42,67.27,56.05,6.591,5.463,7.288,5.587,68.55,53.13,18.89,0.001,182473.1,9.84,14.71,11.22,0.68986,1.128,1.701,13.35,92,2.57
101,2011-02-28T15:00,2011,59,1500,0,66.65,57.14,67.46,53.68,66.6,55.49,6.789,5.692,7.453,5.804,67.86,52.91,18.85,0.001,175097.9,9.51,13.77,11.11,0.592,1.097,1.649,13.35,88,2.458
101,2011-02-28T16:00,2011,59,1600,0,67.27,57.71,68.1,53.59,67.23,55.53,6.952,5.858,7.597,5.967,68.51,53.12,18.68,0,180440.4,9.56,14.5,11.7,0.22361,1.095,1.63,13.35,91,2.542
101,2011-02-28T17:00,2011,59,1700,0,67.2,57.15,68.02,53.31,67.16,55.81,7.043,5.925,7.681,6.04,68.44,52.82,18.76,0,182951.7,10.05,14.71,11.35,0.35396,1.118,1.641,13.35,92,2.57
101,2011-02-28T18:00,2011,59,1800,0,67.21,57.24,68.06,52.85,67.16,55.31,7.075,5.93,7.655,6.062,68.47,52.68,18.72,0,187233.5,9.97,15.21,11.85,0.11547,1.144,1.593,13.35,93,2.598
101,2011-02-28T19:00,2011,59,1900,0,67.21,57.26,68.09,52.81,67.15,55.3,7.242,6.018,7.809,6.165,68.48,52.71,18.75,0,187737.9,9.95,15.27,11.85,0,1.224,1.644,13.35,94,2.626
101,2011-02-28T20:00,2011,59,2000,0,67.28,57.22,68.18,53.69,67.21,55.55,7.293,6.074,7.84,6.227,68.57,52.9,18.9,0,184771.7,10.05,14.49,11.66,0.20801,1.219,1.613,13.36,91,2.542
101,2011-02-28T21:00,2011,59,2100,0,67.21,57.36,68.09,53.34,67.16,55.77,7.278,6.093,7.841,6.239,68.49,52.99,19.02,0,184866.1,9.85,14.75,11.39,0.11014,1.184,1.602,13.35,92,2.57
101,2011-02-28T22:00,2011,59,2200,0,67.17,57.22,68.07,53.71,67.11,55.7,7.324,6.091,7.884,6.25,68.47,52.92,18.96,0,182898.2,9.95,14.36,11.42,0.20943,1.232,1.634,13.35,91,2.542
101,2011-02-28T23:00,2011,59,2300,0,67.26,57.95,68.14,53.77,67.2,55.68,7.229,6.074,7.81,6.22,68.53,53.26,18.87,0,179333.1,9.31,14.37,11.52,0,1.155,1.589,13.36,88,2.458
101,2011-03-01T00:00,2011,60,0,0,67.26,57.5,68.15,53.78,67.21,55.79,7.051,5.914,7.673,6.07,68.54,53.18,18.64,0,178965.5,9.76,14.37,11.42,0.12975,1.137,1.603,13.35,89,2.486
101,2011-03-01T01:00,2011,60,100,0,67.1,57.08,67.98,52.98,67.04,55.16,6.81,5.641,7.428,5.811,68.35,52.72,18.81,0,187373.9,10.01,15,11.88,0.28927,1.169,1.617,13.35,92,2.57
101,2011-03-01T02:00,2011,60,200,0,67.23,56.87,68.12,53.34,67.17,55.48,6.527,5.377,7.181,5.543,68.5,52.84,18.9,0,187894.9,10.35,14.77,11.69,0,1.149,1.638,13.35,93,2.598
101,2011-03-01T03:00,2011,60,300,0,67.13,57.22,68.01,53.58,67.07,55.46,6.316,5.168,6.993,5.336,68.38,53.05,18.87,0,183169.1,9.9,14.43,11.62,0.56183,1.148,1.657,13.35,90,2.514
101,2011-03-01T04:00,2011,60,400,0,67.2,56.41,68.09,52.91,67.16,54.81,5.962,4.856,6.667,5.026,68.48,52.42,18.89,0.001,195444.2,10.79,15.18,12.35,0.56049,1.106,1.642,13.35,97,2.709
101,2011-03-01T05:00,2011,60,500,0,67.22,56.62,68.11,52.77,67.19,55.27,5.655,4.535,6.41,4.704,68.48,52.65,18.72,0,191450.8,10.61,15.34,11.92,0.11426,1.12,1.707,13.35,94,2.626
101,2011-03-01T06:00,2011,60,600,0,66.62,56.57,67.49,52.12,66.59,54.43,5.334,4.225,6.116,4.39,67.86,52.2,18.62,0,188969.5,10.05,15.37,12.16,0,1.109,1.726,13.35,92,2.57
101,2011-03-01T07:00,2011,60,700,0,67.16,55.94,68.06,52.23,67.14,54.61,4.972,3.88,5.822,4.054,68.43,52.11,18.82,0,201139.4,11.22,15.83,12.53,0.15808,1.091,1.768,13.35,99,2.765
101,2011-03-01T08:00,2011,60,800,0,67,57.14,67.88,52.87,66.97,54.88,4.716,3.605,5.596,3.779,68.25,52.81,18.73,0,187030.5,9.86,15.02,12.1,0,1.11,1.817,13.35,91,2.542
101,2011-03-01T09:00,2011,60,900,0,66.45,56.19,67.31,51.41,66.44,54.28,4.58,3.502,5.494,3.648,67.69,51.98,18.78,0,194470.6,10.26,15.91,12.16,0.35334,1.078,1.846,13.35,94,2.626
101,2011-03-01T10:00,2011,60,1000,0,67.21,56.79,68.11,53.26,67.18,55.2,5.009,3.854,5.833,4.008,68.49,52.77,18.73,0,188489.3,10.42,14.85,11.98,0.11863,1.155,1.824,13.35,92,2.57
101,2011-03-01T11:00,2011,60,1100,0,66.63,56.82,67.51,52.99,66.61,54.76,5.662,4.551,6.443,4.691,67.87,52.61,18.67,0,182493.3,9.81,14.52,11.85,0.64833,1.111,1.752,13.35,89,2.486
101,2011-03-01T12:00,2011,60,1200,0,67.34,57.26,68.24,53.58,67.3,55.24,6.345,5.223,7.037,5.362,68.63,52.95,18.68,0,185661,10.08,14.66,12.06,0,1.121,1.676,13.35,91,2.542
101,2011-03-01T13:00,2011,60,1300,0,67.17,57.49,68.07,53.4,67.14,55.25,6.994,5.889,7.615,6.026,68.45,53.02,18.71,0,183078.7,9.68,14.67,11.89,0,1.105,1.589,13.35,89,2.486
101,2011-03-01T14:00,2011,60,1400,0,67.21,57.33,68.11,53.69,67.16,55.61,7.414,6.271,7.999,6.409,68.48,53.08,18.69,0,180979.3,9.88,14.42,11.55,0.52593,1.143,1.59,13.35,88,2.458
101,2011-03-01T15:00,2011,60,1500,0,67.19,57.84,68.1,54.14,67.14,55.37,7.72,6.607,8.28,6.74,68.48,53.3,18.78,0,177915.7,9.35,13.96,11.77,0.30217,1.113,1.541,13.35,87,2.43
101,2011-03-01T16:00,2011,60,1600,0,66.67,57.12,67.57,53.37,66.62,55.02,7.851,6.744,8.38,6.884,67.94,52.68,18.77,0,179189.5,9.55,14.2,11.6,0.28431,1.108,1.494,13.35,87,2.43
101,2011-03-01T17:00,2011,60,1700,0,67.25,57.41,68.14,54.21,67.2,55.64,7.717,6.62,8.29,6.759,68.51,53.13,18.71,0,178509.7,9.84,13.93,11.56,0,1.097,1.526,13.35,88,2.458
101,2011-03-01T18:00,2011,60,1800,0,67.16,57.03,68.04,53.03,67.13,55.22,7.332,6.271,7.938,6.416,68.42,52.65,18.56,0,185608.2,10.12,15.01,11.91,0.26907,1.06,1.522,13.35,91,2.542
101,2011-03-01T19:00,2011,60,1900,0,67.17,56.65,68.06,52.2,67.15,54.95,6.858,5.836,7.518,5.974,68.41,52.34,18.81,0,195982.2,10.52,15.86,12.2,0,1.022,1.545,13.35,96,2.682
101,2011-03-01T20:00,2011,60,2000,0,67.21,56.54,68.11,52.7,67.19,54.8,6.454,5.395,7.135,5.547,68.47,52.33,18.83,0,195690.4,10.67,15.42,12.39,0.26724,1.059,1.588,13.35,97,2.709
101,2011-03-01T21:00,2011,60,2100,0,67.28,56.6,68.17,52.82,67.26,54.93,6.106,5.034,6.816,5.193,68.54,52.5,18.84,0,195102.3,10.68,15.35,12.33,0,1.072,1.623,13.35,95,2.654
101,2011-03-01T22:00,2011,60,2200,0,67.23,56.57,68.12,52.63,67.21,54.84,5.77,4.697,6.527,4.862,68.49,52.43,18.91,0.001,196697.7,10.67,15.49,12.37,0.82158,1.073,1.666,13.35,96,2.682
101,2011-03-01T23:00,2011,60,2300,0,67.24,56.51,68.14,52.67,67.23,54.87,5.361,4.32,6.149,4.485,68.5,52.44,18.87,0,196541.7,10.72,15.47,12.37,0,1.041,1.665,13.35,97,2.709
101,2011-03-02T00:00,2011,61,0,0,67.18,56.34,68.08,52.55,67.16,54.81,5.069,3.954,5.874,4.133,68.45,52.36,18.83,0.001,196899.4,10.84,15.53,12.35,0.57025,1.114,1.742,13.35,95,2.654
101,2011-03-02T01:00,2011,61,100,0,67.22,56.54,68.13,52.88,67.21,54.91,4.741,3.628,5.586,3.804,68.5,52.62,18.74,0,193514.3,10.68,15.25,12.3,0.11533,1.113,1.782,13.35,95,2.654
101,2011-03-02T02:00,2011,61,200,0,66.51,55.78,67.41,51.97,66.51,54.15,4.574,3.465,5.484,3.615,67.75,51.91,18.82,0,195894.5,10.73,15.44,12.37,0.24825,1.109,1.869,13.35,96,2.682
101,2011-03-02T03:00,2011,61,300,0,67.33,56.85,68.24,52.93,67.33,54.96,4.413,3.293,5.352,3.447,68.58,52.85,18.83,0,193987.8,10.48,15.31,12.36,0,1.12,1.905,13.35,94,2.626
101,2011-03-02T04:00,2011,61,400,0,67.16,56.57,68.07,52.22,67.15,54.81,4.315,3.104,5.25,3.261,68.42,52.44,18.82,0,197100.8,10.59,15.85,12.33,0,1.212,1.988,13.35,97,2.709
101,2011-03-02T05:00,2011,61,500,0,67.18,56.3,68.08,52.28,67.17,54.61,4.221,3.022,5.158,3.181,68.43,52.32,18.77,0,199012.3,10.88,15.81,12.56,0,1.199,1.977,13.35,97,2.709
101,2011-03-02T06:00,2011,61,600,0,67.26,56.58,68.17,53.02,67.25,54.64,4.296,3.074,5.23,3.229,68.52,52.58,18.64,0,193519.3,10.68,15.15,12.62,0.12814,1.222,2.001,13.35,94,2.626
101,2011-03-02T07:00,2011,61,700,0,67.29,56.54,68.21,52.46,67.29,54.78,4.406,3.177,5.301,3.331,68.56,52.47,18.94,0,199478.7,10.75,15.75,12.51,0.25932,1.229,1.97,13.35,98,2.737
101,2011-03-02T08:00,2011,61,800,0,66.54,56.6,67.43,53.08,66.52,54.6,4.647,3.44,5.533,3.589,67.77,52.55,18.76,0.001,183626.3,9.94,14.35,11.92,0.78918,1.207,1.944,13.35,91,2.542
101,2011-03-02T09:00,2011,61,900,0,67.29,57.42,68.19,53.5,67.27,55.59,5.091,3.846,5.915,4.002,68.55,53.16,18.67,0,182700.4,9.87,14.69,11.67,0,1.245,1.913,13.35,92,2.57
101,2011-03-02T10:00,2011,61,1000,0,67.22,57.61,68.1,53.88,67.19,55.84,5.835,4.628,6.576,4.767,68.47,53.34,18.69,0,177624.3,9.61,14.23,11.35,0.24129,1.208,1.808,13.35,88,2.458
101,2011-03-02T11:00,2011,61,1100,0,67.15,57.88,68.03,54.03,67.1,55.76,6.428,5.186,7.11,5.339,68.4,53.35,18.67,0,174533.7,9.27,14,11.34,0,1.242,1.771,13.35,87,2.43
101,2011-03-02T12:00,2011,61,1200,0,67.39,58.75,68.28,54.12,67.35,55.91,6.776,5.553,7.416,5.699,68.66,53.76,18.63,0,172343.4,8.64,14.16,11.44,0.22672,1.223,1.717,13.35,85,2.374
101,2011-03-02T13:00,2011,61,1300,0,67.19,58,68.07,54.04,67.14,55.88,7.161,5.968,7.757,6.106,68.47,53.39,18.65,0,173665.1,9.19,14.03,11.26,0.60662,1.193,1.651,13.35,87,2.43
101,2011-03-02T14:00,2011,61,1400,0,66.77,57.71,67.66,54.64,66.7,56.14,7.818,6.543,8.36,6.693,68.03,53.36,18.77,0.002,165432,9.05,13.02,10.56,1.81847,1.276,1.666,13.36,82,2.291
101,2011-03-02T15:00,2011,61,1500,0,67.08,58.13,67.99,53.63,67.04,55.49,8.17,6.968,8.68,7.124,68.39,53.12,18.73,0,176345.2,8.96,14.36,11.55,0.2314,1.202,1.555,13.36,88,2.458
101,2011-03-02T16:00,2011,61,1600,0,67.22,58.82,68.12,55.21,67.15,56.09,8.2,6.987,8.7,7.15,68.49,53.87,18.66,0.001,163189.3,8.4,12.91,11.06,1.10681,1.215,1.552,13.36,80,2.235
101,2011-03-02T17:00,2011,61,1700,0,67.11,57.72,68.01,54.25,67.07,55.26,7.857,6.692,8.39,6.863,68.4,53.11,18.62,0,175772.8,9.4,13.76,11.81,0,1.165,1.528,13.36,88,2.458
101,2011-03-02T18:00,2011,61,1800,0,67.13,56.96,68.02,53.09,67.09,55.11,7.222,6.086,7.803,6.262,68.4,52.67,18.56,0,185861.4,10.17,14.93,11.98,0,1.136,1.541,13.35,92,2.57
101,2011-03-02T19:00,2011,61,1900,0,67.13,56.52,68.03,52.74,67.09,54.5,6.539,5.406,7.185,5.582,68.41,52.28,18.69,0,194254.9,10.61,15.28,12.59,0,1.134,1.604,13.35,96,2.682
101,2011-03-02T20:00,2011,61,2000,0,67.16,56.57,68.06,52.43,67.13,54.82,5.927,4.784,6.619,4.961,68.42,52.4,18.77,0,195332.1,10.59,15.63,12.31,0.45504,1.142,1.658,13.35,97,2.709
101,2011-03-02T21:00,2011,61,2100,0,66.63,56.53,67.52,52.32,66.6,54.07,5.37,4.232,6.115,4.415,67.88,52.12,18.79,0,191977,10.1,15.2,12.53,0.54949,1.138,1.701,13.35,94,2.626
101,2011-03-02T22:00,2011,61,2200,0,67.19,56.12,68.08,51.55,67.18,54.44,4.746,3.653,5.597,3.823,68.44,52.07,18.79,0.001,204733.6,11.07,16.53,12.74,0.59352,1.094,1.775,13.35,101,2.821
101,2011-03-02T23:00,2011,61,2300,0,67.24,55.94,68.14,51.25,67.24,53.92,4.071,2.944,5.023,3.116,68.51,51.79,18.73,0,209921.1,11.3,16.89,13.32,0.50967,1.127,1.907,13.35,103,2.877
101,2011-03-03T00:00,2011,62,0,0,67.22,55.9,68.12,51.33,67.23,53.49,3.241,2.131,4.286,2.295,68.49,51.74,18.59,0,210053.4,11.32,16.8,13.73,0,1.11,1.991,13.35,103,2.877
101,2011-03-03T01:00,2011,62,100,0,66.33,54.94,67.21,50.95,66.34,53.02,2.62,1.505,3.76,1.652,67.56,51.2,18.69,0,206779.6,11.38,16.26,13.31,0.4917,1.115,2.107,13.35,101,2.821
101,2011-03-03T02:00,2011,62,200,0,67.13,55.62,68.04,50.82,67.12,53.57,2.049,0.899,3.331,1.024,68.38,51.76,18.74,0,213901.2,11.51,17.22,13.55,0,1.15,2.306,13.34,104,2.905
101,2011-03-03T03:00,2011,62,300,0,67.18,55.11,68.1,50.87,67.18,53.35,1.418,0.221,2.693,0.35,68.47,51.42,18.64,0,217109,12.08,17.23,13.83,0.5771,1.197,2.343,13.34,105,2.933
101,2011-03-03T04:00,2011,62,400,0,67.23,54.69,68.14,51.37,67.21,54.18,0.876,-0.347,2.227,-0.225,68.5,51.75,18.66,0,213329.3,12.54,16.77,13.03,0,1.224,2.452,13.34,104,2.905
101,2011-03-03T05:00,2011,62,500,0,66.31,54.38,67.21,50.53,66.28,52.52,0.468,-0.797,1.905,-0.676,67.58,50.92,18.59,0,212789.2,11.94,16.68,13.76,0.32947,1.265,2.581,13.35,104,2.905
101,2011-03-03T06:00,2011,62,600,0,67.28,55.17,68.19,51.15,67.23,53.11,0.051,-1.198,1.548,-1.089,68.57,51.56,18.57,0,216987.7,12.11,17.04,14.12,0,1.249,2.637,13.35,105,2.933
101,2011-03-03T07:00,2011,62,700,0,66.02,53.54,66.9,49.37,65.98,51.75,-0.286,-1.577,1.244,-1.45,67.31,50.14,18.85,0,225165.4,12.48,17.53,14.22,0,1.291,2.694,13.35,109,3.045
101,2011-03-03T08:00,2011,62,800,0,66.62,54.91,67.52,50.93,66.57,53.01,-0.566,-1.822,1.018,-1.712,67.89,51.33,18.74,0.001,211813.4,11.71,16.59,13.56,0.89335,1.256,2.73,13.35,102,2.849
101,2011-03-03T09:00,2011,62,900,0,66.39,55.2,67.31,50.97,66.36,53.08,-0.477,-1.73,1.018,-1.642,67.69,51.41,18.54,0,204381.7,11.19,16.34,13.29,0.70402,1.253,2.66,13.36,99,2.765
101,2011-03-03T10:00,2011,62,1000,0,66.71,55.96,67.62,50.83,66.68,53.3,0.137,-1.065,1.563,-0.989,67.96,51.72,18.68,0,206365.2,10.75,16.78,13.38,0.16311,1.202,2.552,13.35,98,2.737
101,2011-03-03T11:00,2011,62,1100,0,66.21,55.44,67.11,50.99,66.19,52.73,1.152,-0.019,2.492,0.046,67.47,51.36,18.67,0.001,203466.7,10.76,16.12,13.46,1.13175,1.171,2.447,13.35,98,2.737
101,2011-03-03T12:00,2011,62,1200,0,67.17,56.13,68.06,51.93,67.14,54.48,2.39,1.204,3.595,1.28,68.42,52.36,18.79,0,202101.6,11.03,16.13,12.66,0.31751,1.186,2.315,13.35,98,2.737
101,2011-03-03T13:00,2011,62,1300,0,66.47,55.64,67.36,50.89,66.46,53.45,3.391,2.215,4.46,2.307,67.72,51.52,18.78,0.001,204446.9,10.83,16.47,13.01,0.85745,1.177,2.153,13.35,98,2.737
101,2011-03-03T14:00,2011,62,1400,0,67.18,56.21,68.09,51.35,67.18,54.12,4.074,2.971,5.049,3.068,68.44,52.02,18.83,0,207346.8,10.96,16.74,13.06,0.12751,1.104,1.981,13.35,100,2.793
101,2011-03-03T15:00,2011,62,1500,0,66.51,55.77,67.4,51.15,66.51,53.87,4.66,3.547,5.547,3.663,67.76,51.62,18.71,0,200327.1,10.74,16.26,12.64,0.50628,1.113,1.884,13.35,97,2.709
101,2011-03-03T16:00,2011,62,1600,0,67.19,56.48,68.1,51.71,67.17,54.32,4.956,3.816,5.792,3.957,68.47,52.07,18.81,0,202956.9,10.71,16.39,12.85,0.34182,1.141,1.835,13.35,98,2.737
101,2011-03-03T17:00,2011,62,1700,0,67.13,56.16,68.04,51.66,67.12,54.33,4.858,3.767,5.709,3.9,68.4,52.02,18.78,0.001,203599.8,10.98,16.38,12.79,1.35116,1.091,1.809,13.35,99,2.765
101,2011-03-03T18:00,2011,62,1800,0,67.14,56.01,68.05,51.24,67.13,54.21,4.595,3.467,5.46,3.639,68.42,51.75,18.88,0,208390.1,11.13,16.81,12.93,0,1.128,1.821,13.35,100,2.793
101,2011-03-03T19:00,2011,62,1900,0,67.29,56.23,68.19,51.72,67.28,54.37,4.108,3.03,5.055,3.202,68.54,52.08,18.68,0,203947.4,11.06,16.47,12.91,0,1.079,1.853,13.35,99,2.765
101,2011-03-03T20:00,2011,62,2000,0,67.06,55.15,67.97,51.01,67.07,53.73,3.586,2.521,4.569,2.687,68.33,51.42,18.7,0,213179.4,11.91,16.96,13.34,0.50144,1.065,1.882,13.35,103,2.877
101,2011-03-03T21:00,2011,62,2100,0,66.9,55.77,67.8,51.34,66.89,53.68,3.118,2.054,4.201,2.212,68.15,51.8,18.72,0,206274.8,11.12,16.47,13.22,0,1.064,1.989,13.35,99,2.765
101,2011-03-03T22:00,2011,62,2200,0,67.1,55.49,68.01,51.27,67.08,53.52,2.694,1.572,3.762,1.712,68.37,51.55,18.95,0.001,214470.8,11.6,16.74,13.56,0.66335,1.122,2.05,13.35,103,2.877
101,2011-03-03T23:00,2011,62,2300,0,67.26,55.83,68.19,51.63,67.24,53.77,2.424,1.322,3.62,1.421,68.52,51.91,18.74,0,209756.4,11.42,16.56,13.47,0.28425,1.102,2.199,13.35,101,2.821
101,2011-03-04T00:00,2011,63,0,0,67.19,55.56,68.12,52.09,67.16,54.1,2.2,1.075,3.427,1.164,68.45,52.04,18.66,0,205103.8,11.62,16.03,13.06,0.14606,1.125,2.263,13.34,99,2.765
101,2011-03-04T01:00,2011,63,100,0,67.19,55.72,68.11,51.92,67.15,54.06,2.057,0.887,3.237,0.973,68.45,52.05,18.69,0,205661.6,11.47,16.19,13.09,0.28347,1.17,2.264,13.34,99,2.765
101,2011-03-04T02:00,2011,63,200,0,67.17,55.62,68.09,51.8,67.14,54.16,1.87,0.696,3.025,0.793,68.44,52.04,18.61,0,205203.8,11.55,16.29,12.98,0,1.174,2.232,13.35,98,2.737
101,2011-03-04T03:00,2011,63,300,0,67.15,55.16,68.06,51.38,67.11,53.62,1.594,0.405,2.764,0.5,68.42,51.63,18.52,0,210845,11.99,16.68,13.49,0,1.189,2.264,13.35,102,2.849
101,2011-03-04T04:00,2011,63,400,0,66.46,54.96,67.33,50.83,66.4,53.19,1.287,0.055,2.522,0.155,67.71,51.31,18.51,0,206018.3,11.5,16.5,13.21,0.14867,1.232,2.367,13.35,99,2.765
101,2011-03-04T05:00,2011,63,500,0,67.22,55.77,68.12,51.12,67.17,53.38,1.14,-0.112,2.37,-0.044,68.5,51.83,18.51,0,211156.5,11.46,17,13.78,0.16003,1.252,2.414,13.35,101,2.821
101,2011-03-04T06:00,2011,63,600,0,66.78,55.65,67.66,50.95,66.7,53.25,1.006,-0.25,2.275,-0.158,68.02,51.64,18.47,0.001,205933,11.12,16.71,13.46,0.82684,1.256,2.433,13.35,98,2.737
101,2011-03-04T07:00,2011,63,700,0,66.83,55.08,67.74,50.48,66.79,52.69,0.904,-0.32,2.164,-0.242,68.13,51.15,18.76,0,218333.7,11.75,17.26,14.1,0.17229,1.224,2.406,13.35,105,2.933
101,2011-03-04T08:00,2011,63,800,0,67.27,56.01,68.2,51.92,67.22,53.79,1.084,-0.14,2.3,-0.065,68.55,52.17,18.71,0,207046.4,11.26,16.28,13.43,0.50206,1.224,2.364,13.35,99,2.765
101,2011-03-04T09:00,2011,63,900,0,67.22,56.72,68.15,52.06,67.17,53.85,1.507,0.276,2.685,0.351,68.51,52.35,18.75,0.001,202162.4,10.5,16.09,13.33,0.96387,1.23,2.334,13.35,97,2.709
101,2011-03-04T10:00,2011,63,1000,0,66.85,56.51,67.78,52.5,66.85,53.81,2.403,1.159,3.45,1.264,68.15,52.23,18.6,0,194287.9,10.34,15.28,13.04,0.59119,1.244,2.187,13.35,93,2.598
101,2011-03-04T11:00,2011,63,1100,0,66.63,56.8,67.53,53.22,66.67,54.59,3.588,2.352,4.635,2.483,67.87,52.62,18.59,0,181781.6,9.83,14.31,12.08,0,1.236,2.152,13.35,87,2.43
101,2011-03-04T12:00,2011,63,1200,0,67.13,57.44,68.04,53.38,67.18,55.28,4.63,3.502,5.657,3.682,68.38,53.01,18.74,0,183378.6,9.69,14.65,11.89,0,1.128,1.974,13.35,88,2.458
101,2011-03-04T13:00,2011,63,1300,0,66.83,56.51,67.75,53.3,66.92,55.05,5.611,4.488,6.559,4.694,68.12,52.46,18.62,0,184309.6,10.32,14.45,11.87,0,1.123,1.866,13.35,90,2.514
101,2011-03-04T14:00,2011,63,1400,0,67.21,57.64,68.12,53.5,67.28,55.36,6.282,5.165,7.198,5.374,68.48,52.96,18.68,0.001,182134.4,9.57,14.62,11.91,1.23944,1.117,1.824,13.35,88,2.458
101,2011-03-04T15:00,2011,63,1500,0,66.63,57.08,67.53,53.71,66.69,55.14,6.747,5.657,7.637,5.865,67.88,52.72,18.72,0,176642.4,9.55,13.82,11.55,0.52314,1.09,1.772,13.35,87,2.43
101,2011-03-04T16:00,2011,63,1600,0,67.17,57.37,68.1,53.62,67.25,55.64,6.966,5.866,7.82,6.069,68.45,52.93,18.81,0,182274,9.81,14.48,11.61,0,1.1,1.751,13.35,89,2.486
101,2011-03-04T17:00,2011,63,1700,0,67.23,57.74,68.15,53.15,67.31,55.27,6.884,5.786,7.733,6.003,68.51,52.88,18.62,0,183686.4,9.49,15,12.03,0.2298,1.098,1.73,13.35,88,2.458
101,2011-03-04T18:00,2011,63,1800,0,66.53,56.51,67.44,51.97,66.61,54.63,6.571,5.485,7.478,5.702,67.8,51.97,18.63,0,188588,10.03,15.47,11.98,0,1.086,1.776,13.35,92,2.57
101,2011-03-04T19:00,2011,63,1900,0,66.5,56.38,67.39,52.1,66.56,54.49,6.202,5.118,7.096,5.345,67.75,52.08,18.79,0,190239.1,10.12,15.29,12.08,0,1.084,1.751,13.35,92,2.57
101,2011-03-04T20:00,2011,63,2000,0,67.21,56.6,68.13,52.68,67.28,54.87,5.893,4.782,6.807,5.016,68.5,52.28,18.78,0.001,195033,10.61,15.44,12.41,0.76242,1.111,1.791,13.35,95,2.654
101,2011-03-04T21:00,2011,63,2100,0,67.3,56.74,68.21,52.83,67.37,55.23,5.662,4.544,6.59,4.774,68.58,52.58,18.78,0,193104,10.56,15.38,12.14,0.14883,1.118,1.816,13.35,94,2.626
101,2011-03-04T22:00,2011,63,2200,0,67.11,57.14,68.02,52.54,67.18,54.6,5.425,4.292,6.348,4.522,68.38,52.51,18.81,0,193189.5,9.98,15.49,12.58,0.12355,1.133,1.826,13.35,93,2.598
101,2011-03-04T23:00,2011,63,2300,0,67.35,57.37,68.27,53.3,67.41,55.19,5.274,4.138,6.22,4.372,68.62,52.99,18.67,0,187380.9,9.98,14.97,12.22,0.1383,1.135,1.848,13.35,91,2.542
101,2011-03-05T00:00,2011,64,0,0,66.4,55.72,67.3,52.72,66.46,54.49,5.234,4.079,6.153,4.3,67.66,51.94,18.49,0,185914.6,10.68,14.58,11.98,0,1.155,1.853,13.35,91,2.542
101,2011-03-05T01:00,2011,64,100,0,67.21,56.43,68.14,53.04,67.27,55.07,5.268,4.106,6.198,4.33,68.5,52.48,18.87,0,194044,10.79,15.1,12.2,0.48077,1.162,1.868,13.35,95,2.654
101,2011-03-05T02:00,2011,64,200,0,67.16,56.88,68.08,53.07,67.22,55.18,5.4,4.241,6.291,4.469,68.44,52.69,18.83,0,189883.7,10.28,15.01,12.04,0,1.159,1.822,13.35,93,2.598
101,2011-03-05T03:00,2011,64,300,0,67.2,56.66,68.12,53.52,67.25,55.59,5.567,4.426,6.467,4.647,68.47,52.9,18.83,0,187120.8,10.54,14.6,11.66,0.3639,1.14,1.819,13.35,92,2.57
101,2011-03-05T04:00,2011,64,400,0,67.19,56.97,68.12,53.45,67.26,55.51,5.653,4.497,6.549,4.718,68.48,52.85,18.74,0,185426.5,10.22,14.67,11.74,0,1.156,1.831,13.35,91,2.542
101,2011-03-05T05:00,2011,64,500,0,67.24,57.44,68.16,53.92,67.28,55.45,5.83,4.676,6.69,4.898,68.51,53.21,18.82,0,182271.2,9.8,14.24,11.83,0,1.154,1.792,13.35,89,2.486
101,2011-03-05T06:00,2011,64,600,0,67.2,57.14,68.12,53.36,67.25,55.57,6.048,4.905,6.894,5.131,68.48,52.95,18.8,0,185356.5,10.06,14.75,11.68,0.11697,1.144,1.763,13.35,91,2.542
101,2011-03-05T07:00,2011,64,700,0,67.23,57.17,68.15,53.13,67.29,55.58,6.296,5.118,7.111,5.347,68.52,52.86,18.8,0,186682.5,10.06,15.01,11.71,0,1.178,1.764,13.35,91,2.542
101,2011-03-05T08:00,2011,64,800,0,67.15,57.14,68.06,53.74,67.2,55.67,6.511,5.35,7.296,5.578,68.44,52.95,18.51,0,179294.7,10.01,14.33,11.53,0.11639,1.161,1.718,13.35,89,2.486
101,2011-03-05T09:00,2011,64,900,0,67.21,56.94,68.12,53.68,67.25,55.62,6.721,5.581,7.537,5.802,68.51,52.94,18.59,0,182407.4,10.27,14.44,11.63,0,1.14,1.735,13.35,89,2.486
101,2011-03-05T10:00,2011,64,1000,0,67.15,57.47,68.04,52.88,67.21,55.73,7.055,5.892,7.849,6.108,68.45,52.82,18.75,0,183895.8,9.68,15.16,11.48,0.43909,1.163,1.742,13.35,90,2.514
101,2011-03-05T11:00,2011,64,1100,0,67.23,57.7,68.11,53.56,67.29,56.22,7.451,6.267,8.22,6.472,68.54,53.16,18.86,0,179001.1,9.53,14.55,11.07,0.11468,1.183,1.747,13.35,88,2.458
101,2011-03-05T12:00,2011,64,1200,0,67.23,57.58,68.12,54.08,67.3,56.13,7.821,6.643,8.57,6.835,68.54,53.14,18.72,0,176251.3,9.65,14.04,11.17,0,1.178,1.733,13.35,87,2.43
101,2011-03-05T13:00,2011,64,1300,0,67.13,58,68.01,54.01,67.2,56.39,8.19,7.001,8.93,7.197,68.44,53.2,18.73,0.001,171746.1,9.14,14,10.81,0.76733,1.189,1.732,13.35,84,2.346
101,2011-03-05T14:00,2011,64,1400,0,67.17,58.36,68.04,54.69,67.22,56.71,8.52,7.349,9.27,7.551,68.49,53.56,18.61,0.001,164178.9,8.81,13.35,10.52,1.28049,1.168,1.719,13.36,82,2.291
101,2011-03-05T15:00,2011,64,1500,0,67.06,57.81,67.92,54.36,67.14,56.65,8.9,7.727,9.61,7.909,68.4,53.08,18.86,0,169593.3,9.25,13.56,10.49,0.12314,1.176,1.697,13.36,84,2.346
101,2011-03-05T16:00,2011,64,1600,0,67.13,58.16,67.99,54.98,67.2,57.05,9.26,8.08,9.98,8.29,68.48,53.27,18.85,0,163569.6,8.98,13.01,10.15,0,1.179,1.69,13.36,82,2.291
101,2011-03-05T17:00,2011,64,1700,0,67.06,58.14,67.93,54.77,67.13,56.95,9.5,8.33,10.18,8.54,68.41,53.11,18.78,0,163543.9,8.92,13.16,10.17,0.13061,1.17,1.648,13.36,82,2.291
101,2011-03-05T18:00,2011,64,1800,0,67.09,57.82,67.95,54.38,67.15,56.71,9.45,8.33,10.12,8.54,68.45,53.01,18.53,0,166556.3,9.27,13.57,10.44,0,1.128,1.58,13.36,83,2.318
101,2011-03-05T19:00,2011,64,1900,0,66.97,57.74,67.83,53.82,67.03,56.19,9.37,8.27,10.06,8.5,68.31,52.93,18.66,0,171746.4,9.24,14,10.84,0,1.099,1.554,13.36,86,2.402
101,2011-03-05T20:00,2011,64,2000,0,67.14,57.7,67.98,54.06,67.2,56.48,9.29,8.18,9.95,8.39,68.46,53.09,18.82,0,173178.3,9.43,13.93,10.72,0.11707,1.113,1.559,13.36,86,2.402
101,2011-03-05T21:00,2011,64,2100,0,67.07,57.72,67.93,54.36,67.14,56.44,9.26,8.11,9.91,8.31,68.42,52.96,18.89,0,171533,9.35,13.58,10.71,0,1.15,1.604,13.36,85,2.374
101,2011-03-05T22:00,2011,64,2200,0,67.2,58.66,68.05,54.91,67.25,56.9,9.2,8.07,9.88,8.3,68.54,53.67,18.9,0,163408.9,8.53,13.14,10.35,0,1.131,1.579,13.36,81,2.263
101,2011-03-05T23:00,2011,64,2300,0,67,58.3,67.87,54.55,67.04,56.58,9.17,8.05,9.86,8.26,68.35,53.36,18.94,0,166136.1,8.71,13.32,10.46,0,1.127,1.597,13.36,83,2.318
101,2011-03-06T00:00,2011,65,0,0,67.07,57.89,67.93,54.36,67.1,56.45,9.2,8.1,9.89,8.31,68.4,53.24,18.86,0,170042.4,9.18,13.57,10.65,0,1.098,1.584,13.36,85,2.374
101,2011-03-06T01:00,2011,65,100,0,67.07,57.6,67.93,53.83,67.12,56.64,9.21,8.11,9.93,8.31,68.43,53,18.7,0,172017.9,9.48,14.1,10.48,0,1.103,1.621,13.37,85,2.374
101,2011-03-06T02:00,2011,65,200,0,67.04,57.72,67.9,54.54,67.07,56.48,9.22,8.18,9.99,8.37,68.37,53.33,18.72,0,168137.1,9.32,13.36,10.59,0.12066,1.044,1.612,13.36,84,2.346
101,2011-03-06T03:00,2011,65,300,0,67.07,57.61,67.94,54.43,67.12,56.76,9.27,8.23,10.05,8.44,68.42,53.21,18.77,0.001,168971.5,9.47,13.51,10.36,0.70933,1.041,1.612,13.36,85,2.374
101,2011-03-06T04:00,2011,65,400,0,67.09,57.74,67.95,54.02,67.15,56.77,9.24,8.24,10.01,8.44,68.43,53.3,18.78,0,170686.7,9.35,13.93,10.38,0.3389,1.006,1.576,13.36,84,2.346
101,2011-03-06T05:00,2011,65,500,0,67.12,57.94,67.98,54.47,67.18,57.02,9.18,8.17,9.95,8.36,68.47,53.45,18.69,0,165797.9,9.17,13.51,10.16,0.22908,1.01,1.586,13.36,83,2.318
101,2011-03-06T06:00,2011,65,600,0,67.06,57.8,67.91,53.94,67.11,56.44,9.19,8.17,9.98,8.36,68.39,52.98,18.61,0,170305.2,9.25,13.96,10.67,0.25182,1.019,1.62,13.37,85,2.374
101,2011-03-06T07:00,2011,65,700,0,66.84,57.98,67.69,54.4,66.88,56.53,9.24,8.22,10.03,8.41,68.18,53.18,18.8,0,164988.5,8.86,13.29,10.36,0,1.012,1.615,13.36,82,2.291
101,2011-03-06T08:00,2011,65,800,0,66.96,58.31,67.82,54.91,66.99,56.93,9.36,8.36,10.18,8.56,68.29,53.47,18.56,0,158472.1,8.65,12.91,10.06,0,1,1.624,13.37,79,2.207
101,2011-03-06T09:00,2011,65,900,0,66.73,57.9,67.58,53.77,66.78,56.26,9.57,8.58,10.41,8.77,68.07,52.76,18.51,0,165737.5,8.83,13.81,10.52,0,0.983,1.636,13.37,83,2.318
101,2011-03-06T10:00,2011,65,1000,0,66.66,57.61,67.52,53.69,66.73,56.47,9.8,8.84,10.64,9.02,68,52.66,18.75,0.001,167805.1,9.05,13.83,10.26,0.5835,0.958,1.623,13.36,84,2.346
101,2011-03-06T11:00,2011,65,1100,0,66.29,57.5,67.16,54.31,66.37,56.31,10.08,9.1,10.88,9.27,67.63,52.64,18.85,0,161439.3,8.8,12.86,10.05,0.22632,0.978,1.612,13.36,82,2.291
101,2011-03-06T12:00,2011,65,1200,0,67.08,58.01,67.97,54.8,67.16,56.79,10.25,9.31,11.09,9.47,68.43,53.04,18.79,0,165375.3,9.06,13.17,10.37,0.2215,0.945,1.613,13.36,83,2.318
101,2011-03-06T13:00,2011,65,1300,0,67.14,58.04,68.05,54.84,67.22,56.97,10.38,9.45,11.23,9.61,68.5,53.19,18.59,0,163483.1,9.11,13.2,10.26,0,0.934,1.614,13.36,82,2.291
101,2011-03-06T14:00,2011,65,1400,0,67.14,58.12,68.04,54.7,67.23,56.77,10.43,9.5,11.29,9.66,68.5,52.96,18.78,0,166361.2,9.02,13.33,10.46,0,0.931,1.627,13.36,83,2.318
101,2011-03-06T15:00,2011,65,1500,0,67.1,58.34,67.99,55.03,67.19,56.9,10.48,9.54,11.39,9.69,68.46,53.03,18.95,0,163783.2,8.76,12.96,10.29,0.45579,0.937,1.703,13.36,82,2.291
101,2011-03-06T16:00,2011,65,1600,0,66.61,57.53,67.5,54.33,66.69,55.94,10.43,9.56,11.26,9.73,67.93,52.84,17.78,0,158246.1,9.08,13.16,10.75,0.12415,0.868,1.524,13.36,81,2.263
101,2011-03-06T17:00,2011,65,1700,0,67.1,58.26,67.99,54.38,67.19,56.61,10.3,9.46,11.12,9.66,68.44,53.3,18.5,0,164972.8,8.84,13.61,10.58,0,0.841,1.466,13.36,83,2.318
101,2011-03-06T18:00,2011,65,1800,0,67.15,57.94,68.04,54.04,67.26,56.32,10.23,9.36,11.04,9.54,68.52,52.92,18.49,0,170602.2,9.21,14.01,10.94,0.10714,0.866,1.504,13.36,86,2.402
101,2011-03-06T19:00,2011,65,1900,0,67.06,57.74,67.94,53.97,67.16,56.47,10.13,9.25,10.9,9.41,68.44,52.79,18.59,0,170601.7,9.32,13.97,10.69,0,0.887,1.494,13.36,86,2.402
101,2011-03-06T20:00,2011,65,2000,0,67.1,57.75,67.98,54.36,67.21,56.45,10.06,9.16,10.84,9.32,68.48,52.85,18.71,0,170394.7,9.34,13.62,10.76,0.21073,0.896,1.517,13.36,86,2.402
101,2011-03-06T21:00,2011,65,2100,0,66.98,57.46,67.88,53.65,67.11,55.77,9.92,9.04,10.82,9.19,68.37,52.09,18.94,0,179493.9,9.52,14.23,11.34,0.20719,0.884,1.636,13.36,89,2.486
101,2011-03-06T22:00,2011,65,2200,0,66.59,56.94,67.46,53.91,66.68,55.71,9.22,8.4,10.05,8.56,67.91,52.57,18.92,0.001,174559.6,9.65,13.55,10.97,0.87885,0.819,1.486,13.36,88,2.458
101,2011-03-06T23:00,2011,65,2300,0,67.12,57.25,67.99,53.86,67.22,55.66,8.56,7.707,9.5,7.867,68.44,52.54,18.94,0,181806.3,9.87,14.13,11.56,0.37585,0.85,1.636,13.36,91,2.542
101,2011-03-07T00:00,2011,66,0,0,67.2,57.08,68.06,53.5,67.27,55.68,8.03,7.153,9.01,7.329,68.5,52.57,18.53,0.001,181518.5,10.11,14.56,11.59,0.62553,0.88,1.676,13.35,91,2.542
101,2011-03-07T01:00,2011,66,100,0,67.18,57.08,68.06,53.42,67.26,56.14,7.816,6.888,8.86,7.073,68.49,52.55,18.6,0,180125.5,10.1,14.65,11.12,0.14274,0.928,1.786,13.35,90,2.514
101,2011-03-07T02:00,2011,66,200,0,67.15,57.26,68.03,53.32,67.21,55.82,7.579,6.712,8.59,6.919,68.44,52.78,18.91,0,183812.1,9.9,14.71,11.39,0,0.868,1.674,13.35,92,2.57
101,2011-03-07T03:00,2011,66,300,0,67.16,57.53,68.05,53.37,67.24,55.93,7.507,6.584,8.56,6.781,68.47,52.65,18.84,0,181207.6,9.63,14.68,11.31,0.38447,0.923,1.779,13.35,91,2.542
101,2011-03-07T04:00,2011,66,400,0,67.22,57.34,68.1,54.09,67.28,56.16,7.406,6.505,8.44,6.703,68.51,52.95,18.68,0,176586.7,9.88,14.01,11.12,0,0.901,1.738,13.35,89,2.486
101,2011-03-07T05:00,2011,66,500,0,67.2,57.38,68.09,53.67,67.27,56.24,7.383,6.443,8.43,6.65,68.49,52.86,18.59,0,177131.6,9.82,14.42,11.03,0,0.94,1.784,13.35,90,2.514
101,2011-03-07T06:00,2011,66,600,0,67.29,57.33,68.17,53.36,67.37,55.97,7.378,6.477,8.4,6.669,68.59,52.83,18.41,0,179804.1,9.96,14.8,11.4,0,0.901,1.732,13.35,91,2.542
101,2011-03-07T07:00,2011,66,700,0,67.09,57.37,67.98,53.02,67.17,55.71,7.353,6.409,8.41,6.607,68.38,52.52,18.77,0.001,183124,9.72,14.95,11.46,0.59856,0.944,1.804,13.35,92,2.57
101,2011-03-07T08:00,2011,66,800,0,67.24,57.48,68.13,53.55,67.31,56.16,7.285,6.377,8.3,6.563,68.52,52.96,18.64,0,178600.5,9.76,14.58,11.15,0,0.908,1.738,13.35,89,2.486
101,2011-03-07T09:00,2011,66,900,0,67.23,57.7,68.12,54.95,67.3,56.16,7.189,6.24,8.24,6.431,68.5,53.12,18.61,0,170105.2,9.54,13.17,11.14,0,0.949,1.81,13.35,87,2.43
101,2011-03-07T10:00,2011,66,1000,0,66.75,56.39,67.63,52.98,66.82,55.34,6.899,5.989,7.93,6.177,68.01,52.08,18.6,0,183358.1,10.36,14.64,11.48,0,0.91,1.753,13.35,92,2.57
101,2011-03-07T11:00,2011,66,1100,0,67.24,57.21,68.12,54.42,67.29,56.08,6.618,5.688,7.633,5.882,68.49,53.04,18.69,0,176414.2,10.04,13.7,11.21,0,0.93,1.751,13.35,89,2.486
101,2011-03-07T12:00,2011,66,1200,0,66.56,56.35,67.42,52.51,66.61,55.14,6.369,5.433,7.38,5.631,67.79,52.05,18.65,0,184263.3,10.21,14.91,11.47,0.39583,0.936,1.749,13.35,92,2.57
101,2011-03-07T13:00,2011,66,1300,0,67.21,56.75,68.07,53.17,67.26,55.37,6.184,5.243,7.213,5.442,68.46,52.45,18.54,0.001,186432.7,10.45,14.9,11.89,1.19164,0.941,1.77,13.35,94,2.626
101,2011-03-07T14:00,2011,66,1400,0,67.2,57.03,68.06,52.91,67.23,55.24,5.979,5.031,6.971,5.224,68.44,52.56,18.66,0,188009.2,10.17,15.16,11.99,0,0.948,1.748,13.35,93,2.598
101,2011-03-07T15:00,2011,66,1500,0,67.29,56.89,68.16,53.65,67.33,55.33,5.845,4.874,6.869,5.068,68.53,52.64,18.68,0,186209.2,10.4,14.51,12,0.12212,0.971,1.801,13.35,93,2.598
101,2011-03-07T16:00,2011,66,1600,0,67.16,56.66,68.03,52.81,67.2,55.58,5.819,4.826,6.836,5.02,68.4,52.48,18.61,0,187601.8,10.5,15.21,11.62,0.24696,0.993,1.817,13.35,93,2.598
101,2011-03-07T17:00,2011,66,1700,0,67.17,56.82,68.05,52.64,67.22,55.17,5.613,4.63,6.633,4.829,68.42,52.45,18.53,0,189270.9,10.35,15.41,12.05,0,0.984,1.804,13.35,93,2.598
101,2011-03-07T18:00,2011,66,1800,0,67.15,56.43,68.03,52.49,67.2,55.24,5.264,4.239,6.322,4.441,68.4,52.27,18.76,0,193669.4,10.72,15.54,11.96,0.11285,1.024,1.88,13.35,96,2.682
101,2011-03-07T19:00,2011,66,1900,0,67.16,56.33,68.04,51.89,67.2,54.42,4.786,3.774,5.881,3.974,68.41,51.94,18.86,0,202511.4,10.82,16.15,12.78,0,1.012,1.907,13.35,99,2.765
101,2011-03-07T20:00,2011,66,2000,0,67.21,56.19,68.1,52.59,67.25,54.81,4.406,3.339,5.551,3.546,68.46,52.18,18.93,0,199183.5,11.02,15.5,12.45,0.56759,1.067,2.005,13.35,98,2.737
101,2011-03-07T21:00,2011,66,2100,0,66.52,55.83,67.38,52.06,66.55,54.24,4.111,3.058,5.282,3.256,67.75,51.84,18.92,0,195916.8,10.69,15.32,12.32,0.49613,1.053,2.026,13.35,96,2.682
101,2011-03-07T22:00,2011,66,2200,0,67.24,56.41,68.13,52.38,67.29,54.43,3.931,2.836,5.113,3.03,68.5,52.14,18.8,0,200343.5,10.84,15.75,12.86,0.62279,1.095,2.083,13.35,99,2.765
101,2011-03-07T23:00,2011,66,2300,0,67.2,56.43,68.08,52.73,67.24,54.64,3.81,2.699,4.973,2.881,68.44,52.31,18.73,0,195888,10.78,15.35,12.6,0.26949,1.112,2.092,13.35,95,2.654
101,2011-03-08T00:00,2011,67,0,0,67.15,56.12,68.03,52.53,67.18,54.39,3.646,2.521,4.842,2.696,68.39,52.14,18.54,0,196798,11.03,15.5,12.78,0,1.125,2.146,13.35,97,2.709
101,2011-03-08T01:00,2011,67,100,0,67.2,55.73,68.09,52.02,67.23,54.29,3.439,2.352,4.667,2.519,68.46,51.96,18.58,0,203145.7,11.47,16.07,12.94,0,1.087,2.147,13.35,99,2.765
101,2011-03-08T02:00,2011,67,200,0,67.24,56.04,68.13,51.85,67.28,54.45,3.32,2.16,4.529,2.33,68.51,52.05,18.6,0,202418.6,11.2,16.28,12.82,0,1.161,2.199,13.35,99,2.765
101,2011-03-08T03:00,2011,67,300,0,67.2,56.3,68.09,52.68,67.23,54.49,3.09,1.913,4.316,2.079,68.45,52.38,18.63,0,196429.5,10.89,15.41,12.74,0.27368,1.177,2.237,13.35,96,2.682
101,2011-03-08T04:00,2011,67,400,0,67.18,56.4,68.08,52.12,67.22,54.25,2.872,1.646,4.069,1.801,68.44,52.22,18.58,0,199222,10.79,15.96,12.96,0.15365,1.226,2.268,13.35,96,2.682
101,2011-03-08T05:00,2011,67,500,0,67.21,56.28,68.11,52.19,67.24,54.32,2.626,1.391,3.855,1.544,68.46,52.27,18.62,0.001,200013.8,10.93,15.92,12.92,1.05727,1.235,2.312,13.35,97,2.709
101,2011-03-08T06:00,2011,67,600,0,66.44,55.26,67.34,51.41,66.46,53.4,2.48,1.222,3.727,1.347,67.67,51.46,18.62,0,201971.2,11.19,15.93,13.06,0.18411,1.258,2.38,13.35,98,2.737
101,2011-03-08T07:00,2011,67,700,0,67.17,55.96,68.08,51.57,67.2,53.92,2.287,1.013,3.527,1.137,68.43,51.95,18.87,0,209027,11.22,16.51,13.28,0,1.274,2.389,13.35,101,2.821
101,2011-03-08T08:00,2011,67,800,0,67.23,56.33,68.14,52.57,67.25,54.1,2.296,1.023,3.546,1.152,68.49,52.27,18.71,0.001,200256.7,10.9,15.57,13.16,0.98182,1.273,2.394,13.35,97,2.709
101,2011-03-08T09:00,2011,67,900,0,66.73,56.95,67.62,53.21,66.75,54.14,2.577,1.386,3.851,1.517,67.97,52.66,18.6,0,184855.8,9.78,14.41,12.61,0.15355,1.19,2.334,13.35,89,2.486
101,2011-03-08T10:00,2011,67,1000,0,66.8,56.95,67.66,53.3,66.82,55.12,3.692,2.559,4.856,2.699,68.03,52.8,18.76,0,181924.8,9.85,14.36,11.7,0.50795,1.133,2.157,13.35,88,2.458
101,2011-03-08T11:00,2011,67,1100,0,67.08,57.21,67.95,53.34,67.14,55.46,5.165,4.096,6.211,4.266,68.35,52.75,18.8,0.001,183563.1,9.87,14.61,11.68,0.75423,1.069,1.945,13.35,89,2.486
101,2011-03-08T12:00,2011,67,1200,0,67.27,57.27,68.14,53.78,67.33,55.71,6.509,5.5,7.435,5.679,68.55,52.94,18.9,0,183644,10,14.36,11.62,0,1.009,1.757,13.35,90,2.514
101,2011-03-08T13:00,2011,67,1300,0,67.09,57.38,67.96,53.45,67.16,55.62,7.814,6.808,8.63,6.958,68.35,52.59,18.89,0,182384.6,9.7,14.51,11.54,0.39508,1.007,1.673,13.35,89,2.486
101,2011-03-08T14:00,2011,67,1400,0,66.87,57.9,67.73,54.3,66.93,55.73,8.56,7.643,9.27,7.762,68.15,53.25,18.86,0.001,171187.3,8.97,13.43,11.2,0.72485,0.916,1.506,13.35,83,2.318
101,2011-03-08T15:00,2011,67,1500,0,66.46,57.3,67.25,54.41,66.46,55.84,9.31,8.54,10.14,8.67,67.6,53.74,18.9,0,166461.5,9.16,12.84,10.62,0.29948,0.764,1.467,13.32,81,2.263
101,2011-03-08T16:00,2011,67,1600,0,67.66,58.13,68.45,54.48,67.63,56.75,9.91,9.04,10.89,9.22,68.77,54.56,18.73,0,173877.6,9.53,13.96,10.87,0,0.864,1.674,13.3,84,2.346
101,2011-03-08T17:00,2011,67,1700,0,67.7,57.71,68.49,54.15,67.66,56.19,9.91,9,11.01,9.1,68.79,54.24,18.63,0,180095.7,9.98,14.34,11.47,0,0.917,1.908,13.28,88,2.458
101,2011-03-08T18:00,2011,67,1800,0,67.63,57.69,68.45,53.32,67.59,55.71,9.64,8.58,10.78,8.69,68.72,54.03,18.65,0,186159.7,9.94,15.13,11.89,0.54441,1.06,2.088,13.27,90,2.514
101,2011-03-08T19:00,2011,67,1900,0,67.82,57.25,68.64,53.21,67.78,55.66,9.17,7.969,10.34,8.09,68.91,53.91,18.87,0,194275.9,10.57,15.43,12.12,0,1.202,2.25,13.26,93,2.598
101,2011-03-08T20:00,2011,67,2000,0,67.88,57.87,68.68,53.83,67.83,55.94,8.7,7.386,9.94,7.53,68.96,54.37,18.81,0,186652.4,10.01,14.85,11.88,0,1.313,2.415,13.25,90,2.514
101,2011-03-08T21:00,2011,67,2100,0,67.88,57.79,68.67,53.38,67.82,55.69,8.41,7.01,9.66,7.158,68.96,54.23,18.89,0,191369.1,10.09,15.29,12.13,0.51603,1.399,2.502,13.25,91,2.542
101,2011-03-08T22:00,2011,67,2200,0,67.8,57.36,68.58,53.57,67.73,55.68,8.1,6.616,9.37,6.768,68.86,54.12,18.92,0,191518.4,10.44,15.01,12.05,0,1.48,2.6,13.24,92,2.57
101,2011-03-08T23:00,2011,67,2300,0,67.89,57.44,68.66,53.16,67.83,55.43,7.78,6.267,9.06,6.417,68.95,53.96,18.87,0,195398.9,10.45,15.5,12.39,0.17483,1.513,2.643,13.24,93,2.598
101,2011-03-09T00:00,2011,68,0,0,67.79,57.49,68.57,53.46,67.73,55.3,7.513,5.977,8.83,6.133,68.87,53.99,18.71,0,191180.6,10.3,15.11,12.43,0.37487,1.536,2.702,13.24,91,2.542
101,2011-03-09T01:00,2011,68,100,0,67.87,57.55,68.64,52.94,67.81,55.61,7.167,5.587,8.48,5.742,68.95,53.98,18.71,0,193074.2,10.32,15.71,12.2,0.37971,1.579,2.743,13.24,92,2.57
101,2011-03-09T02:00,2011,68,200,0,67.71,57.44,68.47,52.59,67.64,55.16,6.851,5.246,8.2,5.41,68.77,53.71,18.84,0.001,196531.1,10.27,15.89,12.48,1.73762,1.605,2.793,13.24,94,2.626
101,2011-03-09T03:00,2011,68,300,0,67.34,57.37,68.1,53.21,67.28,55.24,6.598,4.961,7.954,5.134,68.4,53.83,18.88,0.001,188140,9.97,14.89,12.04,1.76222,1.636,2.82,13.24,90,2.514
101,2011-03-09T04:00,2011,68,400,0,67.27,57.02,68.04,53.15,67.22,55.17,6.354,4.723,7.733,4.897,68.34,53.66,18.82,0,189142.3,10.26,14.89,12.05,0.38798,1.63,2.836,13.24,90,2.514
101,2011-03-09T05:00,2011,68,500,0,67.72,57.1,68.5,53,67.67,55.13,6.163,4.514,7.546,4.681,68.8,53.65,18.72,0.001,195406.4,10.62,15.5,12.53,0.96155,1.649,2.866,13.25,94,2.626
101,2011-03-09T06:00,2011,68,600,0,67.87,57.47,68.65,52.5,67.81,55.57,5.994,4.342,7.382,4.505,68.96,53.83,18.73,0,196307.5,10.4,16.15,12.25,0.19255,1.652,2.877,13.25,93,2.598
101,2011-03-09T07:00,2011,68,700,0,67.78,57.27,68.57,52.81,67.73,55.16,5.64,4.067,7.023,4.22,68.87,53.7,18.82,0,197422.6,10.51,15.76,12.57,0,1.573,2.803,13.25,94,2.626
101,2011-03-09T08:00,2011,68,800,0,67.16,57.02,67.94,52.61,67.12,54.77,5.45,3.901,6.837,4.044,68.25,53.41,18.66,0.001,190522.6,10.14,15.33,12.34,1.16813,1.549,2.793,13.25,91,2.542
101,2011-03-09T09:00,2011,68,900,0,67.49,57.5,68.29,53.46,67.45,55.3,5.732,4.198,7.098,4.348,68.59,53.95,18.68,0,186536.6,9.99,14.84,12.14,0.54231,1.534,2.749,13.25,90,2.514
101,2011-03-09T10:00,2011,68,1000,0,67.73,57.21,68.54,53.17,67.69,55.45,6.516,4.972,7.809,5.129,68.83,53.86,18.61,0,191654.4,10.52,15.37,12.24,0.71868,1.544,2.68,13.25,92,2.57
101,2011-03-09T11:00,2011,68,1100,0,67.99,58.18,68.8,54.4,67.93,55.87,7.514,6.035,8.81,6.21,69.07,54.65,18.62,0,182370.2,9.8,14.4,12.06,0,1.479,2.604,13.25,88,2.458
101,2011-03-09T12:00,2011,68,1200,0,67.33,57.51,68.11,53.77,67.27,55.58,8.37,6.961,9.58,7.109,68.38,54.2,18.72,0.001,181160.7,9.82,14.34,11.69,1.4915,1.406,2.473,13.24,87,2.43
101,2011-03-09T13:00,2011,68,1300,0,67.83,57.46,68.63,53.93,67.8,55.62,8.73,7.309,9.94,7.458,68.91,54.24,18.75,0,188563.8,10.37,14.7,12.18,0.17961,1.422,2.482,13.23,92,2.57
101,2011-03-09T14:00,2011,68,1400,0,67.85,57.78,68.64,54.12,67.8,55.65,8.84,7.398,10.08,7.561,68.91,54.43,18.89,0.001,187500.8,10.08,14.52,12.15,1.53666,1.444,2.517,13.23,91,2.542
101,2011-03-09T15:00,2011,68,1500,0,67.96,57.93,68.75,54.53,67.91,56.37,8.98,7.503,10.2,7.669,69,54.85,18.9,0,182604.2,10.02,14.22,11.54,0.17698,1.477,2.534,13.23,88,2.458
101,2011-03-09T16:00,2011,68,1600,0,67.9,57.77,68.67,53.89,67.84,55.98,9.15,7.679,10.39,7.846,68.94,54.51,18.78,0,186536.4,10.12,14.79,11.86,0.35747,1.47,2.546,13.22,90,2.514
101,2011-03-09T17:00,2011,68,1700,0,67.91,57.84,68.68,53.46,67.86,55.68,9.12,7.629,10.35,7.795,68.95,54.36,18.61,0,188301.5,10.07,15.22,12.19,0,1.495,2.56,13.22,91,2.542
101,2011-03-09T18:00,2011,68,1800,0,67.87,57.8,68.64,53.47,67.82,56.15,8.8,7.292,10.08,7.461,68.92,54.51,18.7,0,186462.8,10.07,15.17,11.67,0,1.51,2.619,13.22,89,2.486
101,2011-03-09T19:00,2011,68,1900,0,67.94,57.69,68.7,53.55,67.88,55.82,8.54,6.958,9.84,7.143,68.97,54.38,18.71,0,189185.4,10.24,15.14,12.07,0.73271,1.581,2.7,13.22,92,2.57
101,2011-03-09T20:00,2011,68,2000,0,67.39,56.99,68.13,52.54,67.33,55.45,8.25,6.682,9.57,6.861,68.41,53.76,18.77,0.001,191947.1,10.4,15.6,11.88,2.06033,1.568,2.711,13.22,92,2.57
101,2011-03-09T21:00,2011,68,2100,0,67.13,57.26,67.89,52.84,67.1,55.38,8.04,6.441,9.37,6.636,68.18,53.87,18.85,0,186526.3,9.88,15.05,11.72,0.38308,1.596,2.737,13.22,90,2.514
101,2011-03-09T22:00,2011,68,2200,0,67.85,57.54,68.62,53.43,67.81,55.57,7.921,6.294,9.25,6.492,68.9,54.19,18.97,0.001,193367.3,10.31,15.19,12.24,1.39066,1.627,2.754,13.22,94,2.626
101,2011-03-09T23:00,2011,68,2300,0,67.35,57.11,68.11,53.78,67.3,55.36,7.771,6.16,9.08,6.344,68.39,54.03,18.85,0,186013.6,10.24,14.33,11.95,0,1.611,2.738,13.22,90,2.514
101,2011-03-10T00:00,2011,69,0,0,67.93,57.73,68.71,53.55,67.88,55.78,7.681,6.072,9,6.251,68.99,54.35,18.71,0,189247.5,10.2,15.16,12.1,0.57202,1.609,2.753,13.22,91,2.542
101,2011-03-10T01:00,2011,69,100,0,67.9,57.66,68.69,54.15,67.86,55.97,7.641,6.031,8.97,6.216,68.96,54.51,18.86,0,186793.4,10.25,14.54,11.88,0,1.611,2.75,13.22,91,2.542
101,2011-03-10T02:00,2011,69,200,0,67.5,57.59,68.27,54.03,67.46,55.53,7.622,5.97,8.97,6.173,68.54,54.31,18.9,0.001,184222.4,9.91,14.25,11.93,1.17349,1.652,2.802,13.22,89,2.486
101,2011-03-10T03:00,2011,69,300,0,67.96,57.69,68.74,54.14,67.91,55.88,7.597,5.983,8.92,6.167,69.02,54.49,18.91,0,188409.9,10.27,14.6,12.03,0.19112,1.615,2.754,13.22,91,2.542
101,2011-03-10T04:00,2011,69,400,0,67.84,57.74,68.63,53.83,67.8,55.97,7.649,6.022,8.97,6.214,68.91,54.46,18.99,0,188354.2,10.1,14.79,11.84,0.38542,1.627,2.756,13.22,92,2.57
101,2011-03-10T05:00,2011,69,500,0,67.87,57.93,68.65,53.68,67.86,55.68,7.493,6.003,8.75,6.142,68.93,54.4,18.87,0,189063.7,9.95,14.97,12.18,0.17779,1.49,2.612,13.22,91,2.542
101,2011-03-10T06:00,2011,69,600,0,67.84,57.76,68.63,53.42,67.85,55.68,7.306,5.876,8.56,6.036,68.93,54.23,18.55,0,187582.8,10.07,15.2,12.17,0,1.43,2.522,13.23,91,2.542
101,2011-03-10T07:00,2011,69,700,0,67.84,57.25,68.63,53.44,67.83,55.82,7.394,5.91,8.65,6.044,68.92,54.13,18.78,0,191650.2,10.59,15.19,12,0,1.485,2.61,13.23,93,2.598
101,2011-03-10T08:00,2011,69,800,0,67.82,58.12,68.62,54.38,67.83,55.97,7.431,5.979,8.67,6.126,68.9,54.67,18.91,0,182808.6,9.7,14.24,11.86,0,1.451,2.546,13.23,89,2.486
101,2011-03-10T09:00,2011,69,900,0,67.9,57.92,68.7,54.5,67.91,55.94,7.531,6.096,8.74,6.248,68.99,54.62,18.87,0.001,184281.3,9.98,14.2,11.97,1.03246,1.434,2.496,13.23,89,2.486
101,2011-03-10T10:00,2011,69,1000,0,67.86,57.89,68.67,54.43,67.88,55.95,7.687,6.281,8.89,6.433,68.95,54.58,18.79,0,183299,9.97,14.24,11.92,0,1.406,2.462,13.23,89,2.486
101,2011-03-10T11:00,2011,69,1100,0,67.74,57.68,68.55,53.95,67.77,55.68,7.885,6.534,9.05,6.709,68.84,54.27,18.71,0,185716.8,10.06,14.61,12.09,0.32016,1.351,2.342,13.23,91,2.542
101,2011-03-10T12:00,2011,69,1200,0,67.24,57.49,68.03,53.77,67.24,55.7,8.32,6.949,9.5,7.081,68.29,54.23,18.75,0,180124.5,9.76,14.27,11.55,0.65306,1.372,2.42,13.23,87,2.43
101,2011-03-10T13:00,2011,69,1300,0,67.89,57.85,68.69,53.91,67.91,56.05,8.72,7.347,9.89,7.467,68.96,54.53,18.86,0,186852.6,10.04,14.78,11.86,0,1.376,2.419,13.23,91,2.542
101,2011-03-10T14:00,2011,69,1400,0,67.9,58.22,68.69,54.56,67.9,56.37,9.04,7.668,10.21,7.79,68.95,54.94,18.75,0,178950.4,9.67,14.14,11.53,0,1.376,2.419,13.22,87,2.43
101,2011-03-10T15:00,2011,69,1500,0,67.35,57.69,68.14,53.99,67.38,55.88,9.16,7.833,10.31,7.968,68.41,54.44,18.87,0,179970.6,9.66,14.15,11.5,0.4903,1.331,2.34,13.22,87,2.43
101,2011-03-10T16:00,2011,69,1600,0,67.82,57.92,68.6,54.02,67.84,56.13,9.29,7.925,10.4,8.05,68.87,54.64,18.88,0,184545.7,9.9,14.58,11.71,0,1.369,2.346,13.22,90,2.514
101,2011-03-10T17:00,2011,69,1700,0,67.97,58,68.76,53.88,67.97,55.92,9.3,7.899,10.52,8.04,69.03,54.57,18.85,0,187807.7,9.97,14.88,12.05,0.33497,1.398,2.483,13.21,92,2.57
101,2011-03-10T18:00,2011,69,1800,0,67.86,57.64,68.63,53.26,67.85,55.89,9.29,7.882,10.49,8.03,68.9,54.31,18.71,0,189765.6,10.22,15.37,11.97,0,1.405,2.457,13.21,92,2.57
101,2011-03-10T19:00,2011,69,1900,0,67.3,57.37,68.06,53.17,67.3,55.62,9.2,7.786,10.37,7.931,68.33,54.1,18.71,0,184521.4,9.93,14.9,11.68,0.50352,1.412,2.443,13.21,90,2.514
101,2011-03-10T20:00,2011,69,2000,0,67.76,57.75,68.53,53.48,67.75,56.04,9.21,7.772,10.45,7.926,68.79,54.46,18.72,0,185851.6,10.01,15.04,11.71,0.17136,1.438,2.524,13.21,91,2.542
101,2011-03-10T21:00,2011,69,2100,0,67.82,57.88,68.6,54.06,67.82,56.13,9.25,7.811,10.47,7.966,68.87,54.65,18.82,0,183866.9,9.95,14.53,11.7,0,1.44,2.502,13.21,90,2.514
101,2011-03-10T22:00,2011,69,2200,0,67.88,58.09,68.66,54.77,67.89,56.42,9.19,7.789,10.41,7.934,68.91,54.97,18.9,0.001,179368.4,9.79,13.89,11.46,0.95374,1.404,2.473,13.21,88,2.458
101,2011-03-10T23:00,2011,69,2300,0,67.95,57.94,68.73,54.38,67.94,56.43,9.22,7.749,10.46,7.919,68.99,54.85,18.97,0.001,183787.4,10,14.35,11.52,0.88884,1.472,2.543,13.21,91,2.542
101,2011-03-11T00:00,2011,70,0,0,67.89,58.2,68.66,53.93,67.9,56.33,9.19,7.793,10.39,7.94,68.93,54.8,18.75,0,182226.4,9.68,14.73,11.57,0.31343,1.393,2.449,13.21,89,2.486
101,2011-03-11T01:00,2011,70,100,0,67.59,57.88,68.36,54.07,67.61,56.47,9.14,7.745,10.34,7.898,68.62,54.74,18.83,0,178799,9.71,14.29,11.14,0.65906,1.391,2.442,13.21,88,2.458
101,2011-03-11T02:00,2011,70,200,0,68.07,59.11,68.85,54.79,68.09,56.62,9.12,7.727,10.32,7.878,69.12,55.42,18.9,0,176012.3,8.96,14.06,11.46,0,1.395,2.44,13.21,86,2.402
101,2011-03-11T03:00,2011,70,300,0,67.88,58.31,68.65,54.88,67.89,56.27,9.15,7.736,10.36,7.891,68.91,55.03,18.86,0,178124.3,9.57,13.77,11.62,0.16225,1.417,2.467,13.21,88,2.458
101,2011-03-11T04:00,2011,70,400,0,67.99,58.22,68.77,54.62,68.01,56.66,9.22,7.84,10.43,7.984,69.03,55.05,18.92,0,180198.9,9.77,14.15,11.35,0.66641,1.375,2.447,13.21,89,2.486
101,2011-03-11T05:00,2011,70,500,0,67.89,58.29,68.66,54.71,67.9,56.54,9.45,8.07,10.65,8.22,68.92,55.08,18.84,0,177528.2,9.59,13.95,11.36,0.31579,1.381,2.429,13.21,88,2.458
101,2011-03-11T06:00,2011,70,600,0,67.28,58.22,68.04,53.84,67.29,56.24,9.69,8.33,10.88,8.48,68.3,54.74,18.6,0,172481.3,9.06,14.19,11.05,0.3418,1.361,2.4,13.21,85,2.374
101,2011-03-11T07:00,2011,70,700,0,68.03,58.57,68.8,54.36,68.04,57.03,10.05,8.68,11.26,8.82,69.06,55.29,18.66,0,175905.9,9.46,14.44,11,0.3337,1.367,2.438,13.21,86,2.402
101,2011-03-11T08:00,2011,70,800,0,68.12,58.58,68.87,55.1,68.1,57.04,10.43,9.09,11.72,9.26,69.13,55.48,18.78,0,174246.5,9.54,13.77,11.06,0.1611,1.347,2.457,13.2,86,2.402
101,2011-03-11T09:00,2011,70,900,0,68.08,58.49,68.81,54.99,68.02,56.59,10.85,9.5,12.27,9.75,69.07,55.28,18.76,0,176554,9.59,13.83,11.43,0.50932,1.348,2.519,13.2,88,2.458
101,2011-03-11T10:00,2011,70,1000,0,68.25,58.66,68.98,55.54,68.19,57.12,11.19,9.84,12.63,10.1,69.22,55.65,18.74,0,172598.1,9.59,13.43,11.07,0,1.355,2.531,13.2,86,2.402
101,2011-03-11T11:00,2011,70,1100,0,68.03,58.75,68.77,54.82,68.03,57.02,11.48,10.14,12.65,10.3,69.02,55.5,18.65,0,172412.6,9.28,13.95,11.01,0.31696,1.337,2.346,13.19,85,2.374
101,2011-03-11T12:00,2011,70,1200,0,68.3,58.66,69.04,55.52,68.26,57.59,11.84,10.49,13.1,10.66,69.28,55.85,18.72,0,170968.3,9.64,13.52,10.67,0,1.343,2.44,13.19,85,2.374
101,2011-03-11T13:00,2011,70,1300,0,68.32,59.42,69.04,56.21,68.24,57.71,12.35,11.01,13.74,11.25,69.26,56.34,18.89,0.001,164572.6,8.89,12.83,10.54,0.9878,1.336,2.485,13.19,81,2.263
101,2011-03-11T14:00,2011,70,1400,0,68.24,59.05,68.96,56.29,68.18,57.56,12.77,11.51,14.16,11.75,69.19,56.11,18.88,0,165523.4,9.18,12.67,10.62,0,1.26,2.413,13.18,83,2.318
101,2011-03-11T15:00,2011,70,1500,0,68.13,58.88,68.89,55.85,68.15,58.82,13.28,11.94,14.52,12.16,69.16,55.47,18.95,0,161753.4,9.24,13.04,9.33,0,1.345,2.359,13.2,81,2.263
101,2011-03-11T16:00,2011,70,1600,0,67.65,59.1,68.43,55.43,67.72,57.51,13.22,12.09,14.23,12.31,68.75,55,18.72,0,160540.4,8.54,13,10.21,0,1.127,1.922,13.21,81,2.263
101,2011-03-11T17:00,2011,70,1700,0,67.84,59.02,68.61,55.73,67.87,57.53,13.08,12.03,14.1,12.27,68.91,55.26,18.83,0.001,162891.3,8.81,12.88,10.34,0.98299,1.049,1.832,13.22,81,2.263
101,2011-03-11T18:00,2011,70,1800,0,67.81,58.28,68.6,55.63,67.84,57.32,12.84,11.78,13.86,12.02,68.89,54.93,18.73,0,167012.3,9.53,12.96,10.52,0,1.054,1.841,13.22,85,2.374
101,2011-03-11T19:00,2011,70,1900,0,67.77,58.18,68.54,54.31,67.79,56.93,12.29,11.24,13.31,11.46,68.84,54.54,18.77,0,175792.8,9.58,14.24,10.86,0.34906,1.046,1.847,13.23,88,2.458
101,2011-03-11T20:00,2011,70,2000,0,67.87,57.97,68.65,54.44,67.89,57.01,11.69,10.63,12.78,10.82,68.94,54.58,18.76,0,177252,9.9,14.21,10.88,0,1.066,1.962,13.23,88,2.458
