id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-03-11T21:00,2011,70,2100,0,67.89,58.29,68.66,54.48,67.9,57.02,11.22,10.16,12.37,10.35,68.94,54.79,18.82,0.002,176117.4,9.6,14.17,10.88,2.01338,1.062,2.025,13.23,88,2.458
101,2011-03-11T22:00,2011,70,2200,0,67.84,58.2,68.6,54.92,67.85,57.2,10.94,9.83,12.1,10.02,68.89,54.82,18.94,0,173819.8,9.65,13.69,10.66,0.40813,1.107,2.081,13.23,86,2.402
101,2011-03-11T23:00,2011,70,2300,0,67.95,58.64,68.71,54.78,67.95,56.76,10.73,9.62,11.92,9.8,68.99,54.89,18.74,0,174350.4,9.31,13.93,11.19,0,1.109,2.121,13.23,87,2.43
101,2011-03-12T00:00,2011,71,0,0,67.96,58.62,68.72,54.84,67.96,56.96,10.55,9.38,11.77,9.58,69,54.97,18.91,0.001,174770.3,9.35,13.88,11,0.71216,1.167,2.193,13.23,87,2.43
101,2011-03-12T01:00,2011,71,100,0,67.77,57.76,68.54,54.11,67.77,56.57,10.17,9.03,11.46,9.22,68.8,54.49,18.91,0,181924.6,10,14.43,11.19,0,1.138,2.244,13.23,90,2.514
101,2011-03-12T02:00,2011,71,200,0,68.02,58.51,68.8,54.42,68.01,56.75,9.83,8.61,11.16,8.82,69.06,54.89,18.99,0,180247.3,9.51,14.38,11.26,0.15847,1.22,2.343,13.23,89,2.486
101,2011-03-12T03:00,2011,71,300,0,67.93,58.52,68.7,54.41,67.89,56.51,9.39,8.11,10.77,8.34,68.95,54.95,18.92,0,179228.6,9.41,14.29,11.38,0,1.278,2.437,13.22,89,2.486
101,2011-03-12T04:00,2011,71,400,0,67.84,57.69,68.61,53.87,67.82,56.43,9.11,7.791,10.46,8.01,68.89,54.38,18.88,0,184963.9,10.15,14.74,11.39,0.54892,1.324,2.448,13.22,92,2.57
101,2011-03-12T05:00,2011,71,500,0,68.01,57.74,68.77,54.18,67.97,56.54,8.9,7.547,10.28,7.769,69.04,54.63,18.89,0.001,185127.6,10.27,14.59,11.42,0.84591,1.357,2.516,13.22,91,2.542
101,2011-03-12T06:00,2011,71,600,0,67.94,58.09,68.69,54.24,67.88,56.03,8.69,7.28,10.07,7.52,68.98,54.62,18.68,0,182353.6,9.84,14.46,11.85,0,1.405,2.554,13.22,90,2.514
101,2011-03-12T07:00,2011,71,700,0,67.89,58.03,68.65,54.01,67.84,56.13,8.56,7.1,9.97,7.345,68.92,54.58,18.84,0,184252.2,9.86,14.64,11.71,0.17635,1.458,2.621,13.22,91,2.542
101,2011-03-12T08:00,2011,71,800,0,67.98,58.16,68.74,54.03,67.94,56.65,8.5,7.016,9.85,7.25,69.01,54.8,18.66,0,180441.2,9.82,14.71,11.29,0,1.487,2.602,13.22,89,2.486
101,2011-03-12T09:00,2011,71,900,0,67.93,58.09,68.69,54.73,67.9,56.73,8.74,7.312,10.06,7.525,68.96,54.92,18.46,0,174338.4,9.84,13.96,11.17,0,1.432,2.535,13.22,87,2.43
101,2011-03-12T10:00,2011,71,1000,0,67.92,57.98,68.68,54.54,67.9,56.56,9.21,7.85,10.5,8.05,68.94,54.78,18.62,0,178095.5,9.93,14.13,11.34,0.49048,1.36,2.452,13.22,88,2.458
101,2011-03-12T11:00,2011,71,1100,0,67.93,58.52,68.69,54.77,67.92,56.82,10,8.71,11.17,8.89,68.96,54.97,18.71,0.001,173899.9,9.41,13.92,11.1,0.91,1.29,2.277,13.22,86,2.402
101,2011-03-12T12:00,2011,71,1200,0,67.36,58.25,68.11,54.84,67.36,56.45,10.97,9.78,12.09,9.95,68.36,54.78,18.76,0.001,168595.3,9.11,13.27,10.91,0.69963,1.192,2.136,13.22,84,2.346
101,2011-03-12T13:00,2011,71,1300,0,67.37,58.01,68.13,54.4,67.37,56.4,11.27,10.11,12.32,10.28,68.4,54.5,18.82,0.001,173106.9,9.37,13.73,10.97,0.84622,1.159,2.042,13.22,86,2.402
101,2011-03-12T14:00,2011,71,1400,0,68.01,58.49,68.78,55.13,68,57.33,11.9,10.83,12.96,10.99,69.04,55.18,19,0,173650.4,9.52,13.65,10.67,0,1.071,1.965,13.22,86,2.402
101,2011-03-12T15:00,2011,71,1500,0,67.96,58.85,68.73,55.06,67.96,57.31,12.63,11.63,13.61,11.82,69.01,55.25,19.03,0,171796.8,9.1,13.68,10.65,0,0.998,1.794,13.22,86,2.402
101,2011-03-12T16:00,2011,71,1600,0,67.98,59.12,68.74,55.24,67.97,57.38,12.9,11.92,13.87,12.12,69.02,55.45,18.92,0,168311,8.85,13.5,10.58,0,0.973,1.755,13.22,83,2.318
101,2011-03-12T17:00,2011,71,1700,0,67.89,58.66,68.66,54.81,67.89,57.17,12.6,11.6,13.61,11.8,68.93,55.1,18.69,0,170591.4,9.23,13.85,10.72,0,0.999,1.813,13.22,85,2.374
101,2011-03-12T18:00,2011,71,1800,0,67.82,58.28,68.59,54.3,67.81,57.05,12.11,11.09,13.18,11.29,68.87,54.83,18.7,0,174735.9,9.54,14.29,10.77,0,1.023,1.886,13.22,87,2.43
101,2011-03-12T19:00,2011,71,1900,0,67.89,58.13,68.67,54.27,67.89,56.67,11.57,10.53,12.72,10.72,68.94,54.69,18.79,0,179587.4,9.76,14.4,11.22,0,1.043,2.002,13.22,89,2.486
101,2011-03-12T20:00,2011,71,2000,0,67.92,58.43,68.69,54.28,67.91,56.69,11.12,10.05,12.28,10.24,68.97,54.83,19.03,0,180428.9,9.49,14.41,11.21,0.2523,1.073,2.036,13.22,90,2.514
101,2011-03-12T21:00,2011,71,2100,0,67.9,58.35,68.68,54.85,67.89,56.92,10.81,9.72,12.01,9.9,68.94,55.02,18.94,0,175747.5,9.56,13.82,10.97,0,1.085,2.103,13.22,86,2.402
101,2011-03-12T22:00,2011,71,2200,0,67.94,58.45,68.73,54.59,67.93,56.75,10.52,9.4,11.76,9.59,68.99,54.95,18.87,0,177321.3,9.49,14.13,11.17,0.1365,1.119,2.168,13.22,88,2.458
101,2011-03-12T23:00,2011,71,2300,0,67.91,58.3,68.7,54.53,67.9,56.66,10.22,9.07,11.5,9.25,68.95,54.87,18.89,0,178618.5,9.62,14.16,11.24,0.4704,1.152,2.242,13.22,88,2.458
101,2011-03-13T00:00,2011,72,0,0,67.9,58.65,68.69,54.87,67.87,56.68,9.97,8.78,11.26,8.98,68.94,55.08,18.75,0,173473.9,9.25,13.82,11.19,0.13751,1.189,2.282,13.22,86,2.402
101,2011-03-13T01:00,2011,72,100,0,67.96,58.7,68.73,54.68,67.92,56.61,9.92,8.71,11.21,8.92,69,55.03,18.75,0,175287,9.25,14.05,11.32,0,1.214,2.293,13.22,86,2.402
101,2011-03-13T02:00,2011,72,200,0,67.35,58.18,68.12,54.65,67.32,56.12,9.88,8.68,11.17,8.87,68.37,54.69,18.69,0,170894.3,9.17,13.47,11.2,0.33607,1.199,2.3,13.22,84,2.346
101,2011-03-13T03:00,2011,72,300,0,67.95,58.34,68.73,54.26,67.92,56.72,9.83,8.62,11.13,8.82,68.99,54.85,18.83,0,179362.2,9.6,14.47,11.2,0,1.219,2.31,13.22,88,2.458
101,2011-03-13T04:00,2011,72,400,0,67.96,58.68,68.74,54.82,67.93,56.98,9.78,8.57,11.09,8.77,68.99,55.21,18.87,0,173980.8,9.28,13.91,10.95,0,1.215,2.327,13.22,86,2.402
101,2011-03-13T05:00,2011,72,500,0,67.88,58.76,68.65,54.65,67.85,57.25,9.77,8.54,11.07,8.75,68.91,55.25,18.77,0,170902.8,9.11,14.01,10.6,0.16811,1.232,2.321,13.22,83,2.318
101,2011-03-13T06:00,2011,72,600,0,67.9,58.39,68.68,54.57,67.87,56.68,9.83,8.59,11.15,8.79,68.94,54.93,18.63,0,175179.8,9.52,14.11,11.19,0.14862,1.244,2.365,13.22,87,2.43
101,2011-03-13T07:00,2011,72,700,0,67.96,58.97,68.75,55.54,67.93,57.15,9.82,8.6,11.11,8.79,69,55.49,18.82,0,167635,9,13.21,10.78,0.15337,1.225,2.313,13.22,82,2.291
101,2011-03-13T08:00,2011,72,800,0,66.71,57.59,67.46,53.73,66.68,55.62,9.89,8.64,11.15,8.84,67.71,54.12,18.6,0,170326.2,9.12,13.73,11.05,0.30679,1.245,2.309,13.23,84,2.346
101,2011-03-13T09:00,2011,72,900,0,67.95,58.02,68.72,54.13,67.94,56.53,10.02,8.73,11.24,8.93,69.01,54.64,18.65,0,181072.5,9.94,14.6,11.41,0,1.288,2.31,13.22,89,2.486
101,2011-03-13T10:00,2011,72,1000,0,68.07,59.17,68.84,55.29,68.05,56.97,10.28,8.99,11.43,9.18,69.1,55.46,18.72,0.001,169544.9,8.91,13.55,11.08,1.22278,1.287,2.249,13.22,83,2.318
101,2011-03-13T11:00,2011,72,1100,0,67.29,58.36,68.06,54.9,67.28,56.6,10.55,9.29,11.7,9.47,68.3,54.89,18.71,0.001,165536.6,8.93,13.15,10.68,0.92109,1.257,2.228,13.22,81,2.263
101,2011-03-13T12:00,2011,72,1200,0,67.97,59.28,68.74,55.64,67.96,57.22,10.79,9.57,11.92,9.75,69.01,55.53,18.8,0,165113.6,8.68,13.1,10.74,0.18942,1.221,2.171,13.22,81,2.263
101,2011-03-13T13:00,2011,72,1300,0,67.84,58.65,68.62,54.94,67.85,57.02,11.48,10.31,12.52,10.48,68.88,55.04,18.9,0,172061.5,9.19,13.68,10.83,0.14294,1.179,2.039,13.22,85,2.374
101,2011-03-13T14:00,2011,72,1400,0,67.94,59,68.71,55.2,67.95,57.07,11.72,10.58,12.75,10.75,68.98,55.2,18.87,0,169844.6,8.94,13.51,10.88,0.28065,1.147,2.006,13.22,84,2.346
101,2011-03-13T15:00,2011,72,1500,0,67.96,58.99,68.73,55.51,67.97,57.09,11.74,10.59,12.79,10.76,69,55.27,18.88,0,168661.3,8.98,13.22,10.87,0,1.153,2.025,13.22,83,2.318
101,2011-03-13T16:00,2011,72,1600,0,67.89,58.64,68.66,55.09,67.89,56.99,11.74,10.64,12.81,10.81,68.92,55.09,18.83,0,171537.5,9.25,13.57,10.9,0.12986,1.102,1.994,13.22,84,2.346
101,2011-03-13T17:00,2011,72,1700,0,67.89,58.81,68.67,55.12,67.89,56.86,11.54,10.42,12.63,10.6,68.93,55.13,18.7,0,170001.7,9.07,13.54,11.04,0.41827,1.121,2.032,13.22,84,2.346
101,2011-03-13T18:00,2011,72,1800,0,67.87,58.17,68.64,54.93,67.86,56.7,11.28,10.13,12.38,10.31,68.91,54.79,18.64,0,174005.8,9.7,13.71,11.16,0.17047,1.153,2.068,13.22,86,2.402
101,2011-03-13T19:00,2011,72,1900,0,67.26,57.76,68.02,53.69,67.24,55.99,10.9,9.76,12.1,9.94,68.28,54.26,18.8,0,178112.4,9.5,14.33,11.26,0.57849,1.137,2.151,13.22,87,2.43
101,2011-03-13T20:00,2011,72,2000,0,67.94,58.42,68.73,55.01,67.93,56.65,10.51,9.33,11.71,9.52,69,54.99,18.93,0,176535.6,9.53,13.72,11.28,0.59717,1.189,2.189,13.22,87,2.43
101,2011-03-13T21:00,2011,72,2100,0,67.92,58.49,68.71,54.33,67.91,56.44,10.22,9,11.45,9.2,68.97,54.85,18.99,0,180899.8,9.43,14.37,11.47,0,1.218,2.256,13.22,88,2.458
101,2011-03-13T22:00,2011,72,2200,0,67.99,58.35,68.77,54.75,67.96,56.83,9.99,8.72,11.27,8.93,69.02,55.03,18.74,0,176030.3,9.63,14.02,11.13,0.31196,1.269,2.348,13.22,86,2.402
101,2011-03-13T23:00,2011,72,2300,0,67.87,58.34,68.64,54.65,67.83,56.47,9.73,8.42,11.01,8.63,68.9,54.88,18.96,0,178655.3,9.53,14,11.36,0,1.305,2.384,13.22,87,2.43
101,2011-03-14T00:00,2011,73,0,0,67.36,57.8,68.14,54.59,67.33,55.89,9.45,8.12,10.75,8.34,68.39,54.47,18.8,0.001,175372.1,9.56,13.55,11.43,0.99826,1.329,2.411,13.22,86,2.402
101,2011-03-14T01:00,2011,73,100,0,67.88,58.47,68.67,55.18,67.84,56.41,9.2,7.817,10.51,8.04,68.93,55.06,18.81,0,174335.4,9.41,13.49,11.43,0.51689,1.379,2.469,13.22,85,2.374
101,2011-03-14T02:00,2011,73,200,0,67.87,58.21,68.66,55.54,67.83,56.28,9,7.574,10.32,7.794,68.92,54.99,18.85,0,174716.1,9.66,13.12,11.55,0,1.426,2.526,13.22,86,2.402
101,2011-03-14T03:00,2011,73,300,0,67.99,58.67,68.78,54.73,67.95,56.68,8.96,7.53,10.3,7.756,69.03,55.14,18.76,0.001,175508.4,9.33,14.05,11.26,0.8884,1.425,2.544,13.22,84,2.346
101,2011-03-14T04:00,2011,73,400,0,67.85,57.96,68.64,54.57,67.81,56.48,8.85,7.427,10.19,7.642,68.89,54.78,18.71,0,178309.3,9.89,14.07,11.33,0,1.424,2.548,13.22,87,2.43
101,2011-03-14T05:00,2011,73,500,0,67.92,58.2,68.7,54.38,67.87,56.07,8.82,7.355,10.15,7.589,68.96,54.69,18.81,0,181999.7,9.72,14.32,11.79,0.3149,1.467,2.564,13.22,88,2.458
101,2011-03-14T06:00,2011,73,600,0,67.97,58.15,68.76,53.95,67.92,56.21,8.78,7.323,10.12,7.545,69.02,54.64,18.62,0,182747,9.82,14.81,11.71,0,1.454,2.58,13.22,89,2.486
101,2011-03-14T07:00,2011,73,700,0,67.97,58.43,68.75,54.35,67.92,56.47,8.83,7.316,10.15,7.545,69,54.95,18.67,0,178442.6,9.54,14.4,11.44,0.36733,1.515,2.6,13.22,86,2.402
101,2011-03-14T08:00,2011,73,800,0,67.34,58,68.12,53.99,67.3,55.86,8.75,7.318,10.07,7.546,68.38,54.43,18.84,0.002,177662.2,9.34,14.13,11.44,2.54405,1.428,2.52,13.22,86,2.402
101,2011-03-14T09:00,2011,73,900,0,67.99,58.44,68.78,55.24,67.95,56.97,8.89,7.462,10.23,7.689,69.04,55.23,18.82,0,173241.4,9.56,13.55,10.99,0,1.432,2.541,13.22,84,2.346
101,2011-03-14T10:00,2011,73,1000,0,67.81,58.06,68.59,54.32,67.76,56.2,9.08,7.666,10.41,7.882,68.84,54.7,18.81,0,180783.8,9.75,14.27,11.56,0.17011,1.418,2.528,13.22,88,2.458
101,2011-03-14T11:00,2011,73,1100,0,67.46,57.93,68.23,53.86,67.44,56.69,9.37,8.02,10.68,8.23,68.5,54.63,18.85,0,176517.7,9.53,14.38,10.75,0.48204,1.352,2.453,13.22,85,2.374
101,2011-03-14T12:00,2011,73,1200,0,68.04,58.49,68.83,54.19,68.02,56.72,9.92,8.65,11.18,8.83,69.09,54.94,18.79,0,180062.9,9.55,14.64,11.29,0.16149,1.268,2.351,13.22,87,2.43
101,2011-03-14T13:00,2011,73,1300,0,67.87,58.45,68.65,54.83,67.85,56.99,10.85,9.69,12.03,9.87,68.91,55.07,18.83,0,173364.7,9.42,13.82,10.85,0,1.158,2.155,13.23,84,2.346
101,2011-03-14T14:00,2011,73,1400,0,67.87,58.18,68.66,54.7,67.87,56.58,11.4,10.33,12.57,10.51,68.93,54.78,18.85,0,177872,9.69,13.96,11.28,0,1.072,2.06,13.22,87,2.43
101,2011-03-14T15:00,2011,73,1500,0,67.92,58.36,68.7,54.89,67.91,56.83,11.24,10.14,12.41,10.33,68.97,54.97,18.9,0,175796.9,9.56,13.82,11.08,0.5414,1.094,2.081,13.23,86,2.402
101,2011-03-14T16:00,2011,73,1600,0,67.88,58.53,68.67,54.55,67.87,56.98,11.26,10.18,12.4,10.35,68.93,55.02,18.85,0,174938.2,9.35,14.12,10.9,0.56279,1.087,2.045,13.23,85,2.374
101,2011-03-14T17:00,2011,73,1700,0,67.88,58.22,68.66,54.03,67.86,56.51,11.21,10.13,12.38,10.31,68.93,54.65,18.79,0,180821.3,9.66,14.62,11.35,0.28682,1.078,2.072,13.23,88,2.458
101,2011-03-14T18:00,2011,73,1800,0,67.89,58.1,68.68,54.22,67.88,56.81,10.98,9.88,12.19,10.06,68.94,54.75,18.78,0,179146.8,9.79,14.46,11.07,0.13805,1.103,2.13,13.23,86,2.402
101,2011-03-14T19:00,2011,73,1900,0,67.8,57.6,68.59,53.54,67.79,56.22,10.51,9.36,11.73,9.55,68.86,54.24,18.84,0.001,187396,10.2,15.05,11.57,1.02305,1.151,2.187,13.23,91,2.542
101,2011-03-14T20:00,2011,73,2000,0,67.89,57.85,68.67,53.49,67.86,56.25,9.88,8.59,11.14,8.8,68.95,54.36,18.92,0,188240.8,10.05,15.18,11.61,0.16748,1.291,2.348,13.23,91,2.542
101,2011-03-14T21:00,2011,73,2100,0,67.91,58.01,68.69,53.88,67.87,56.09,9.25,7.872,10.56,8.08,68.96,54.53,19.09,0,188217.6,9.91,14.81,11.78,0.16915,1.38,2.484,13.22,90,2.514
101,2011-03-14T22:00,2011,73,2200,0,67.52,57.29,68.29,53.65,67.48,55.6,8.67,7.188,9.99,7.417,68.57,54.02,19.06,0,189202.1,10.23,14.64,11.87,0,1.484,2.568,13.23,92,2.57
101,2011-03-14T23:00,2011,73,2300,0,67.91,57.83,68.68,53.66,67.84,55.97,8.28,6.73,9.64,6.963,68.96,54.37,18.92,0,188922.8,10.08,15.02,11.88,0.18948,1.553,2.68,13.22,90,2.514
101,2011-03-15T00:00,2011,74,0,0,67.92,58.14,68.68,53.74,67.85,55.85,8,6.385,9.38,6.632,68.97,54.49,18.83,0,186786.6,9.78,14.94,12.01,0,1.617,2.743,13.22,90,2.514
101,2011-03-15T01:00,2011,74,100,0,67.87,57.59,68.63,53.62,67.8,55.83,7.722,6.07,9.08,6.321,68.92,54.24,18.9,0,190168.3,10.28,15.01,11.97,0.19103,1.652,2.756,13.22,91,2.542
101,2011-03-15T02:00,2011,74,200,0,67.87,57.8,68.64,53.8,67.81,55.97,7.498,5.795,8.86,6.049,68.92,54.4,18.92,0.001,187754.3,10.07,14.84,11.84,1.004,1.703,2.814,13.22,90,2.514
101,2011-03-15T03:00,2011,74,300,0,67.48,57.66,68.24,54.03,67.41,55.86,7.302,5.59,8.68,5.843,68.52,54.36,18.91,0,181644.9,9.82,14.2,11.55,0,1.712,2.841,13.23,87,2.43
101,2011-03-15T04:00,2011,74,400,0,67.83,57.67,68.61,53.33,67.78,55.74,7.136,5.424,8.53,5.683,68.89,54.17,18.79,0,190200.6,10.16,15.28,12.04,0,1.713,2.845,13.23,92,2.57
101,2011-03-15T05:00,2011,74,500,0,67.29,57.28,68.04,52.98,67.23,55.48,6.934,5.214,8.34,5.473,68.34,53.84,18.73,0.001,186223,10.02,15.06,11.75,0.97843,1.72,2.862,13.23,89,2.486
101,2011-03-15T06:00,2011,74,600,0,67.74,57.19,68.51,52.66,67.68,55.28,6.635,4.902,8.01,5.141,68.81,53.67,18.81,0,197059.1,10.55,15.85,12.4,0.20507,1.733,2.869,13.23,95,2.654
101,2011-03-15T07:00,2011,74,700,0,66.56,56.7,67.3,52.78,66.5,55.04,6.307,4.529,7.696,4.784,67.59,53.42,18.74,0.001,181434.7,9.86,14.52,11.46,1.63535,1.779,2.912,13.23,87,2.43
101,2011-03-15T08:00,2011,74,800,0,67.9,57.72,68.69,54.21,67.84,56.02,6.352,4.583,7.753,4.818,68.97,54.43,18.88,0.001,185931.8,10.18,14.48,11.82,2.24472,1.769,2.935,13.23,89,2.486
101,2011-03-15T09:00,2011,74,900,0,67.87,57.65,68.66,53.78,67.81,55.82,7.082,5.436,8.48,5.672,68.93,54.25,18.67,0,187074.6,10.22,14.88,11.99,0,1.646,2.804,13.23,90,2.514
101,2011-03-15T10:00,2011,74,1000,0,67.97,58.4,68.76,54.44,67.92,56.08,8.66,7.234,9.97,7.448,69.02,54.8,18.68,0,180262.2,9.57,14.31,11.84,0,1.426,2.522,13.23,87,2.43
101,2011-03-15T11:00,2011,74,1100,0,67.44,58.15,68.21,54.14,67.39,56.05,10.49,9.28,11.69,9.45,68.47,54.61,18.68,0,175029.9,9.29,14.07,11.34,0.63609,1.204,2.241,13.23,84,2.346
101,2011-03-15T12:00,2011,74,1200,0,67.86,58.25,68.65,54.87,67.85,56.53,11.98,10.96,13.05,11.09,68.92,54.87,18.88,0,176988.5,9.61,13.78,11.32,0,1.02,1.965,13.23,86,2.402
101,2011-03-15T13:00,2011,74,1300,0,67.88,58.31,68.67,54.88,67.88,57.18,13.18,12.21,14.11,12.37,68.94,55.04,18.97,0,174561.9,9.57,13.8,10.71,0.3513,0.971,1.739,13.23,85,2.374
101,2011-03-15T14:00,2011,74,1400,0,67.64,58.61,68.46,55.11,67.66,57.37,13.25,12.45,13.95,12.63,68.86,54.88,18.96,0.001,167313.1,9.03,13.35,10.3,0.47791,0.798,1.318,13.25,81,2.263
101,2011-03-15T15:00,2011,74,1500,0,67.43,58.45,68.22,54.81,67.43,56.73,13.59,12.75,14.38,12.87,68.47,54.97,18.96,0.001,169406.7,8.98,13.41,10.7,0.53201,0.84,1.505,13.24,82,2.291
101,2011-03-15T16:00,2011,74,1600,0,67.9,58.45,68.69,55.19,67.89,57.3,13.45,12.54,14.36,12.71,68.95,55.14,18.78,0,170172.9,9.46,13.5,10.59,0.21877,0.915,1.648,13.23,83,2.318
101,2011-03-15T17:00,2011,74,1700,0,67.83,58.06,68.62,54.34,67.84,56.59,12.78,11.8,13.77,11.97,68.89,54.58,18.74,0,178663.7,9.78,14.28,11.25,0,0.981,1.797,13.23,87,2.43
101,2011-03-15T18:00,2011,74,1800,0,67.92,58.24,68.71,54.66,67.92,56.62,11.92,10.88,13.02,11.06,68.98,54.81,18.86,0,178377.6,9.68,14.05,11.3,0,1.037,1.954,13.23,86,2.402
101,2011-03-15T19:00,2011,74,1900,0,67.84,57.88,68.63,53.98,67.84,56.45,11.11,10.03,12.28,10.21,68.89,54.51,18.91,0.001,183834.2,9.97,14.65,11.39,1.07269,1.078,2.075,13.23,89,2.486
101,2011-03-15T20:00,2011,74,2000,0,67.92,57.61,68.7,53.72,67.9,56.34,10.43,9.27,11.67,9.46,68.98,54.35,18.97,0,188755.4,10.31,14.98,11.56,0,1.163,2.21,13.22,92,2.57
101,2011-03-15T21:00,2011,74,2100,0,67.94,57.99,68.72,54.08,67.92,56.53,9.89,8.64,11.16,8.84,68.99,54.67,19,0.001,184644.8,9.95,14.65,11.39,1.04726,1.248,2.326,13.22,89,2.486
101,2011-03-15T22:00,2011,74,2200,0,67.92,58.01,68.71,54.04,67.9,56.21,9.46,8.15,10.77,8.35,68.98,54.56,18.77,0,183802.2,9.91,14.67,11.69,0,1.318,2.42,13.22,89,2.486
101,2011-03-15T23:00,2011,74,2300,0,67.23,57.57,67.99,54.32,67.18,55.65,9.07,7.654,10.36,7.872,68.25,54.31,18.95,0.001,178324.6,9.65,13.67,11.53,1.7462,1.418,2.492,13.22,87,2.43
101,2011-03-16T00:00,2011,75,0,0,67.97,58,68.75,54.18,67.92,56.08,8.73,7.203,10.01,7.415,69.02,54.62,18.68,0,183567.4,9.97,14.57,11.84,0.35344,1.523,2.591,13.22,88,2.458
101,2011-03-16T01:00,2011,75,100,0,67.88,57.66,68.67,53.79,67.83,55.85,8.55,6.962,9.82,7.185,68.93,54.35,18.74,0.001,187657.3,10.22,14.87,11.98,1.11607,1.584,2.64,13.22,91,2.542
101,2011-03-16T02:00,2011,75,200,0,67.59,58.12,68.36,54.7,67.53,56,8.46,6.833,9.77,7.066,68.63,54.75,18.7,0.002,175049.4,9.47,13.66,11.53,2.80473,1.623,2.703,13.22,84,2.346
101,2011-03-16T03:00,2011,75,300,0,67.8,58.18,68.58,54.07,67.75,56.11,8.28,6.749,9.58,6.98,68.85,54.62,18.72,0,180814.6,9.63,14.5,11.64,0.1772,1.531,2.601,13.22,88,2.458
101,2011-03-16T04:00,2011,75,400,0,67.93,58.01,68.7,54.02,67.87,56.3,8.35,6.757,9.67,6.99,68.97,54.64,18.62,0,181852.8,9.92,14.68,11.57,0.73523,1.595,2.676,13.22,88,2.458
101,2011-03-16T05:00,2011,75,500,0,67.93,58.12,68.71,54.09,67.87,55.94,8.37,6.753,9.68,6.985,68.97,54.61,18.65,0,183142.5,9.81,14.62,11.93,0,1.622,2.691,13.22,88,2.458
101,2011-03-16T06:00,2011,75,600,0,67.93,57.85,68.71,53.62,67.88,56.11,8.28,6.72,9.59,6.954,68.99,54.44,18.67,0.001,186251.4,10.08,15.08,11.77,1.11458,1.563,2.635,13.22,90,2.514
101,2011-03-16T07:00,2011,75,700,0,67.63,58.03,68.4,54.6,67.56,56.54,8.33,6.749,9.63,6.989,68.64,54.84,18.75,0.001,174236.4,9.6,13.8,11.02,1.13484,1.579,2.636,13.22,84,2.346
101,2011-03-16T08:00,2011,75,800,0,67.39,57.57,68.18,53.78,67.36,55.75,8.36,6.824,9.7,7.058,68.44,54.26,18.74,0.001,181377.9,9.82,14.4,11.61,1.47472,1.537,2.642,13.22,88,2.458
101,2011-03-16T09:00,2011,75,900,0,67.87,58.08,68.66,54.43,67.82,55.85,8.46,6.933,9.75,7.165,68.91,54.61,18.77,0,182375.1,9.79,14.22,11.97,0,1.531,2.587,13.22,90,2.514
101,2011-03-16T10:00,2011,75,1000,0,67.93,57.77,68.72,54.11,67.91,56.19,8.6,7.088,9.82,7.268,68.99,54.59,18.69,0,184133.4,10.15,14.61,11.72,0.54192,1.511,2.556,13.22,91,2.542
101,2011-03-16T11:00,2011,75,1100,0,67.91,58.25,68.7,54.23,67.9,56.57,8.56,7.096,9.79,7.278,68.98,54.84,18.72,0,179245.2,9.67,14.47,11.33,0,1.463,2.513,13.22,88,2.458
101,2011-03-16T12:00,2011,75,1200,0,67.82,57.61,68.59,53.57,67.79,56.25,8.69,7.264,10.04,7.515,68.87,54.32,18.66,0,185267.6,10.2,15.02,11.54,0.51172,1.421,2.522,13.23,92,2.57
101,2011-03-16T13:00,2011,75,1300,0,68.04,58.57,68.81,54.36,68,56.52,8.79,7.386,10.13,7.624,69.08,54.94,18.58,0,177586.9,9.47,14.44,11.47,0.33342,1.409,2.511,13.22,87,2.43
101,2011-03-16T14:00,2011,75,1400,0,67.91,58.05,68.7,54.32,67.9,56.41,9.03,7.656,10.25,7.849,68.97,54.71,18.73,0,180705.6,9.86,14.38,11.49,0.15269,1.379,2.404,13.22,89,2.486
101,2011-03-16T15:00,2011,75,1500,0,67.86,58.51,68.63,54.91,67.83,56.77,9.75,8.49,11.04,8.7,68.91,55.08,18.73,0,172554.6,9.35,13.72,11.05,0,1.256,2.333,13.23,85,2.374
101,2011-03-16T16:00,2011,75,1600,0,67.99,58.52,68.76,54.9,67.97,56.99,10.58,9.42,11.8,9.62,69.04,55.1,18.76,0,173800.3,9.47,13.86,10.97,0,1.155,2.175,13.23,86,2.402
101,2011-03-16T17:00,2011,75,1700,0,67.82,58.38,68.58,54.38,67.81,56.52,11.01,9.93,12.18,10.11,68.87,54.79,18.59,0,175319.5,9.44,14.2,11.29,0,1.075,2.068,13.23,88,2.458
101,2011-03-16T18:00,2011,75,1800,0,67.92,58.39,68.68,54.69,67.9,56.61,11.02,9.93,12.22,10.12,68.96,54.89,18.79,0,176627.9,9.53,13.99,11.29,0.15058,1.093,2.099,13.23,87,2.43
101,2011-03-16T19:00,2011,75,1900,0,67.86,58.09,68.63,54.32,67.85,56.55,10.81,9.73,12.03,9.92,68.91,54.67,18.99,0.001,181465.3,9.76,14.31,11.3,0.69619,1.084,2.109,13.23,90,2.514
101,2011-03-16T20:00,2011,75,2000,0,67.9,58.29,68.67,54.14,67.89,56.47,10.57,9.46,11.79,9.66,68.94,54.7,18.94,0,181799.3,9.61,14.53,11.42,0,1.117,2.132,13.23,90,2.514
101,2011-03-16T21:00,2011,75,2100,0,67.94,57.85,68.72,54.54,67.93,56.74,10.28,9.11,11.56,9.32,68.98,54.73,19.03,0,182225.1,10.09,14.18,11.19,0.46147,1.17,2.242,13.23,90,2.514
101,2011-03-16T22:00,2011,75,2200,0,67.91,57.96,68.68,53.98,67.89,56.24,9.99,8.81,11.27,9.01,68.96,54.51,19.07,0,186884.3,9.94,14.7,11.65,0.43162,1.183,2.259,13.22,92,2.57
101,2011-03-16T23:00,2011,75,2300,0,67.95,58.3,68.72,54.7,67.92,56.25,9.9,8.67,11.2,8.88,69,54.81,18.75,0,178969.4,9.65,14.03,11.67,0,1.233,2.323,13.22,89,2.486
101,2011-03-17T00:00,2011,76,0,0,67.9,58.47,68.67,54.8,67.86,56.67,9.89,8.63,11.17,8.84,68.94,55.04,18.94,0,176371.6,9.42,13.87,11.2,0.46483,1.262,2.328,13.22,86,2.402
101,2011-03-17T01:00,2011,76,100,0,68,58.1,68.77,54.74,67.97,56.86,9.84,8.59,11.11,8.8,69.06,54.9,18.58,0,175819.1,9.9,14.03,11.11,0,1.257,2.313,13.23,88,2.458
101,2011-03-17T02:00,2011,76,200,0,67.89,58.53,68.66,55.2,67.85,56.74,9.91,8.64,11.18,8.85,68.93,55.15,18.63,0,170729.4,9.36,13.46,11.12,0.15695,1.267,2.325,13.22,84,2.346
101,2011-03-17T03:00,2011,76,300,0,67.96,58.5,68.74,54.86,67.94,56.63,9.83,8.55,11.09,8.77,69.02,55.03,18.64,0.001,174401.2,9.46,13.88,11.31,1.17626,1.278,2.317,13.22,86,2.402
101,2011-03-17T04:00,2011,76,400,0,67.86,58.2,68.63,53.87,67.83,56.25,9.55,8.23,10.81,8.45,68.91,54.59,18.56,0,180445.8,9.67,14.76,11.58,0,1.319,2.359,13.23,88,2.458
101,2011-03-17T05:00,2011,76,500,0,67.95,58.4,68.73,54.4,67.9,56.29,9.28,7.905,10.6,8.12,68.99,54.84,18.54,0,177684.1,9.55,14.33,11.61,0.16067,1.379,2.475,13.22,88,2.458
101,2011-03-17T06:00,2011,76,600,0,67.91,57.53,68.69,54.02,67.88,56.28,8.96,7.581,10.29,7.813,68.97,54.4,18.75,0,185621.5,10.38,14.67,11.6,0,1.381,2.482,13.22,91,2.542
101,2011-03-17T07:00,2011,76,700,0,67.88,58.2,68.67,54.75,67.84,56.19,8.79,7.35,10.11,7.585,68.92,54.79,18.85,0,179435.9,9.69,13.91,11.65,0.35359,1.436,2.529,13.22,88,2.458
101,2011-03-17T08:00,2011,76,800,0,68.01,58.26,68.8,54.72,67.97,56.51,8.9,7.484,10.26,7.732,69.06,54.9,18.72,0,178393.4,9.76,14.07,11.46,0,1.416,2.532,13.22,88,2.458
101,2011-03-17T09:00,2011,76,900,0,67.84,58.17,68.61,54.97,67.81,57.06,9.7,8.41,11,8.62,68.89,55.06,18.74,0,172364.6,9.67,13.64,10.75,0.655,1.29,2.381,13.22,86,2.402
101,2011-03-17T10:00,2011,76,1000,0,67.98,58.79,68.74,55.61,67.97,57.29,11.42,10.32,12.5,10.49,69.04,55.38,18.67,0,166509.1,9.2,13.13,10.68,0.39189,1.098,2.016,13.22,83,2.318
101,2011-03-17T11:00,2011,76,1100,0,67.98,59.16,68.73,56,67.97,57.67,13.48,12.55,14.43,12.72,69.03,55.64,18.7,0,160879.5,8.82,12.73,10.29,0,0.938,1.708,13.23,80,2.235
101,2011-03-17T12:00,2011,76,1200,0,67.93,59.58,68.64,56.19,67.89,58.12,15.42,14.55,16.15,14.73,68.97,55.99,18.75,0,154837.2,8.34,12.46,9.77,0,0.861,1.42,13.23,77,2.151
101,2011-03-17T13:00,2011,76,1300,0,67.92,59.58,68.65,56.45,67.87,58.85,17.36,16.58,17.97,16.72,68.98,56.28,18.8,0,150065,8.33,12.2,9.02,0.19428,0.781,1.246,13.23,75,2.095
101,2011-03-17T14:00,2011,76,1400,0,67.85,59.67,68.62,56.79,67.85,58.73,18.57,17.84,19.08,17.98,68.94,56.07,18.88,0,148604,8.18,11.83,9.12,0.16686,0.729,1.106,13.23,74,2.067
101,2011-03-17T15:00,2011,76,1500,0,67.8,59.56,68.58,56.48,67.81,58.43,19.16,18.55,19.64,18.7,68.9,55.88,18.89,0,151680.8,8.24,12.1,9.38,0,0.616,0.94,13.23,76,2.123
101,2011-03-17T16:00,2011,76,1600,0,67.77,59.36,68.56,56.16,67.8,58.43,19.21,18.61,19.68,18.78,68.88,55.55,18.8,0,153223,8.41,12.4,9.37,0,0.596,0.902,13.23,78,2.179
101,2011-03-17T17:00,2011,76,1700,0,67.84,59.24,68.61,56.63,67.82,58.54,18.65,18.01,19.18,18.18,68.93,56.05,18.81,0.001,151747.5,8.61,11.98,9.28,0.8143,0.646,1.004,13.23,76,2.123
101,2011-03-17T18:00,2011,76,1800,0,67.75,58.88,68.53,55.78,67.71,57.88,17.61,16.93,18.2,17.13,68.84,55.57,18.83,0,159925.8,8.87,12.75,9.83,0.15536,0.688,1.069,13.23,80,2.235
101,2011-03-17T19:00,2011,76,1900,0,67.82,58.66,68.59,55.26,67.8,57.35,16.3,15.51,16.94,15.72,68.87,55.19,18.86,0,167855.2,9.16,13.33,10.45,0,0.79,1.218,13.23,84,2.346
101,2011-03-17T20:00,2011,76,2000,0,67.94,58.48,68.73,55.1,67.93,57.58,14.92,14.03,15.65,14.26,69,55.17,18.91,0,170753.9,9.46,13.63,10.35,0.10396,0.888,1.386,13.23,86,2.402
101,2011-03-17T21:00,2011,76,2100,0,67.82,58.42,68.61,55.24,67.79,57.5,13.93,12.98,14.75,13.22,68.88,55.17,19,0,169610.2,9.4,13.37,10.29,0,0.947,1.532,13.23,84,2.346
101,2011-03-17T22:00,2011,76,2200,0,67.83,58.95,68.61,55.42,67.82,57.44,13.55,12.56,14.43,12.8,68.88,55.36,18.95,0,166081.8,8.88,13.2,10.37,0,0.993,1.632,13.23,83,2.318
101,2011-03-17T23:00,2011,76,2300,0,67.93,58.92,68.72,55.34,67.92,57.79,13.38,12.38,14.25,12.62,68.98,55.46,18.86,0,165536.2,9.01,13.37,10.13,0.33659,1.004,1.631,13.23,83,2.318
101,2011-03-18T00:00,2011,77,0,0,67.48,59.03,68.25,55.62,67.47,57.24,13.2,12.19,14.11,12.43,68.5,55.37,18.64,0.001,157724.3,8.45,12.64,10.23,0.71633,1.01,1.683,13.23,79,2.207
101,2011-03-18T01:00,2011,77,100,0,67.77,58.37,68.56,54.5,67.78,57.04,13.07,12.04,13.98,12.28,68.84,54.79,18.69,0,172564.5,9.39,14.06,10.74,0,1.032,1.7,13.23,86,2.402
101,2011-03-18T02:00,2011,77,200,0,67.91,58.78,68.7,54.89,67.91,57.15,12.93,11.92,13.85,12.15,68.97,55.13,18.74,0.001,170488.1,9.13,13.81,10.76,0.7051,1.018,1.705,13.23,85,2.374
101,2011-03-18T03:00,2011,77,300,0,67.91,58.64,68.69,54.77,67.91,57.45,12.83,11.81,13.78,12.04,68.95,55.13,18.72,0,170104.1,9.27,13.92,10.46,0,1.027,1.741,13.23,85,2.374
101,2011-03-18T04:00,2011,77,400,0,67.89,58.72,68.67,54.77,67.89,57.32,12.8,11.78,13.74,12.01,68.94,55.08,18.6,0,168994.5,9.17,13.9,10.57,0.11323,1.027,1.735,13.23,85,2.374
101,2011-03-18T05:00,2011,77,500,0,67.98,58.74,68.75,55.48,67.96,57.9,12.81,11.8,13.77,12.01,69.02,55.45,18.57,0,163371.8,9.24,13.27,10.06,0.24588,1.01,1.76,13.23,82,2.291
101,2011-03-18T06:00,2011,77,600,0,67.91,59.12,68.69,55.61,67.89,57.5,12.9,11.89,13.83,12.11,68.96,55.51,18.71,0,162986,8.78,13.08,10.39,0.22886,1.017,1.719,13.23,81,2.263
101,2011-03-18T07:00,2011,77,700,0,67.89,59.25,68.67,56.02,67.88,57.75,13.01,11.99,13.94,12.22,68.92,55.73,18.87,0,160151.3,8.64,12.66,10.13,0.23457,1.019,1.726,13.23,81,2.263
101,2011-03-18T08:00,2011,77,800,0,67.89,58.86,68.67,55.45,67.88,58.05,13.27,12.25,14.16,12.48,68.94,55.46,18.98,0,164408.7,9.03,13.22,9.84,0.21399,1.021,1.678,13.23,82,2.291
101,2011-03-18T09:00,2011,77,900,0,68,59.53,68.77,56.14,67.99,58.06,14.1,13.13,14.92,13.33,69.05,55.85,18.85,0,158068.1,8.47,12.64,9.93,0.23757,0.974,1.592,13.23,80,2.235
101,2011-03-18T10:00,2011,77,1000,0,67.76,59.07,68.49,55.76,67.78,58.32,15.51,14.6,16.16,14.75,68.84,55.52,18.87,0,157378.5,8.69,12.74,9.46,0.08481,0.906,1.415,13.23,79,2.207
101,2011-03-18T11:00,2011,77,1100,0,67.84,59.51,68.54,56.25,67.87,58.31,17.1,16.23,17.7,16.38,68.93,55.55,18.97,0.001,154623.4,8.33,12.29,9.56,0.46221,0.867,1.318,13.23,78,2.179
101,2011-03-18T12:00,2011,77,1200,0,67.75,59.87,68.52,56.73,67.82,58.6,18.96,18.14,19.46,18.25,68.9,55.19,18.98,0,148017.2,7.873,11.79,9.21,0,0.821,1.21,13.24,75,2.095
101,2011-03-18T13:00,2011,77,1300,0,67.8,59.88,68.56,56.79,67.86,58.8,20.54,19.98,20.93,20.06,68.93,55.46,18.98,0,147391.5,7.915,11.77,9.07,0.06179,0.557,0.87,13.25,75,2.095
101,2011-03-18T14:00,2011,77,1400,0,67.76,59.71,68.53,56.78,67.81,58.8,21.18,20.71,21.52,20.8,68.89,55.34,18.89,0,146985.1,8.05,11.75,9.01,0.15401,0.466,0.72,13.24,74,2.067
101,2011-03-18T15:00,2011,77,1500,0,67.82,59.72,68.62,56.85,67.87,58.71,21.21,20.8,21.52,20.91,68.97,55.39,18.9,0.001,148176,8.09,11.77,9.16,0.23489,0.406,0.614,13.25,75,2.095
101,2011-03-18T16:00,2011,77,1600,0,67.8,59.59,68.53,56.35,67.83,58.3,20.91,20.49,21.26,20.59,68.9,55.41,18.88,0.001,152594,8.21,12.18,9.53,0.35504,0.421,0.672,13.24,77,2.151
101,2011-03-18T17:00,2011,77,1700,0,67.8,59.08,68.54,55.92,67.84,58.21,19.99,19.43,20.4,19.56,68.9,55.13,18.83,0.001,157483,8.72,12.63,9.63,0.50369,0.556,0.838,13.24,79,2.207
101,2011-03-18T18:00,2011,77,1800,0,67.85,59.53,68.59,56.31,67.88,58.4,18.84,18.18,19.33,18.35,68.94,55.59,18.78,0,152587.7,8.33,12.29,9.48,0.06849,0.661,0.982,13.24,77,2.151
101,2011-03-18T19:00,2011,77,1900,0,67.72,58.56,68.43,55.23,67.76,57.46,17.58,16.83,18.15,17.03,68.79,55,18.75,0,165328.6,9.16,13.2,10.29,0.0838,0.756,1.12,13.23,84,2.346
101,2011-03-18T20:00,2011,77,2000,0,67.85,58.2,68.55,55.02,67.87,57.47,16.38,15.55,17.03,15.76,68.9,54.85,18.8,0,170486.1,9.65,13.53,10.4,0.10572,0.832,1.267,13.23,86,2.402
101,2011-03-18T21:00,2011,77,2100,0,67.96,58.93,68.66,55.33,67.97,57.7,15.36,14.48,16.09,14.71,69.01,55.35,18.99,0.001,167317.6,9.03,13.33,10.27,0.5196,0.88,1.38,13.23,83,2.318
101,2011-03-18T22:00,2011,77,2200,0,67.84,58.99,68.54,55.48,67.84,57.73,14.46,13.52,15.27,13.76,68.89,55.42,18.96,0,163925.5,8.85,13.06,10.11,0.10428,0.938,1.51,13.23,82,2.291
101,2011-03-18T23:00,2011,77,2300,0,67.88,58.68,68.58,55.25,67.88,57.12,13.78,12.83,14.66,13.06,68.92,55.09,18.78,0,168806.8,9.2,13.32,10.75,0,0.953,1.601,13.23,85,2.374
101,2011-03-19T00:00,2011,78,0,0,67.85,58.27,68.55,54.83,67.86,57.09,13.17,12.18,14.09,12.42,68.89,54.88,18.91,0.001,173964.2,9.58,13.72,10.77,0.929,0.991,1.669,13.23,87,2.43
101,2011-03-19T01:00,2011,78,100,0,67.87,58.31,68.58,55.23,67.87,56.97,12.46,11.45,13.47,11.69,68.91,54.97,18.96,0,173057.2,9.56,13.35,10.9,0.34882,1.005,1.776,13.23,86,2.402
101,2011-03-19T02:00,2011,78,200,0,67.94,58.25,68.65,55.2,67.94,57.26,11.88,10.83,12.95,11.05,68.99,55.04,18.98,0,173290.6,9.68,13.45,10.68,0.12175,1.047,1.898,13.23,86,2.402
101,2011-03-19T03:00,2011,78,300,0,67.9,58.36,68.61,54.91,67.88,57.29,11.63,10.59,12.74,10.78,68.94,55.05,18.95,0.002,173174.3,9.54,13.69,10.6,1.91805,1.04,1.959,13.23,86,2.402
101,2011-03-19T04:00,2011,78,400,0,67.15,58.36,67.85,55.26,67.14,56.85,11.63,10.58,12.74,10.77,68.17,54.97,18.9,0.001,161626,8.79,12.59,10.29,0.82267,1.051,1.975,13.23,81,2.263
101,2011-03-19T05:00,2011,78,500,0,67.89,58.32,68.59,55.45,67.88,56.96,11.63,10.58,12.74,10.75,68.93,55.07,18.73,0,170070.4,9.56,13.14,10.92,0,1.05,1.984,13.23,84,2.346
101,2011-03-19T06:00,2011,78,600,0,67.88,58.51,68.59,55.09,67.87,56.87,11.54,10.46,12.66,10.66,68.92,55.01,18.63,0,170362.6,9.37,13.5,11,0,1.077,1.996,13.23,85,2.374
101,2011-03-19T07:00,2011,78,700,0,67.86,58.51,68.57,54.81,67.85,57.04,11.33,10.24,12.46,10.42,68.9,54.93,18.86,0,172770.2,9.34,13.76,10.81,0.40007,1.095,2.036,13.23,84,2.346
101,2011-03-19T08:00,2011,78,800,0,67.92,57.88,68.62,54.58,67.93,56.96,11.09,9.97,12.2,10.14,68.96,54.72,18.83,0,178191.4,10.04,14.04,10.97,0,1.122,2.052,13.23,88,2.458
101,2011-03-19T09:00,2011,78,900,0,67.84,58.08,68.55,54.58,67.84,56.57,10.98,9.83,12.09,10.02,68.88,54.61,18.73,0.001,177064,9.76,13.97,11.27,1.39889,1.143,2.077,13.23,88,2.458
101,2011-03-19T10:00,2011,78,1000,0,67.93,58.09,68.64,53.97,67.93,56.78,11.27,10.17,12.37,10.33,68.98,54.61,18.56,0,178730.8,9.84,14.66,11.15,0,1.102,2.039,13.23,88,2.458
101,2011-03-19T11:00,2011,78,1100,0,67.95,58.5,68.65,54.71,67.95,56.85,11.52,10.43,12.61,10.6,68.99,54.92,18.62,0,173396.5,9.45,13.94,11.1,0,1.093,2.005,13.23,85,2.374
101,2011-03-19T12:00,2011,78,1200,0,67.96,58.97,68.67,55.29,67.97,57.2,12.04,10.98,13.08,11.15,69,55.27,18.79,0,168094.2,8.99,13.38,10.76,0.14091,1.066,1.927,13.23,82,2.291
101,2011-03-19T13:00,2011,78,1300,0,67.8,58.1,68.51,54.77,67.83,57.27,13.01,11.99,13.92,12.18,68.85,54.7,18.98,0,174342.5,9.7,13.75,10.56,0,1.021,1.74,13.23,86,2.402
101,2011-03-19T14:00,2011,78,1400,0,67.91,58.38,68.62,55.25,67.93,57.51,14,13.07,14.85,13.25,68.96,55.1,19,0,170917.9,9.53,13.36,10.42,0.10019,0.931,1.591,13.23,85,2.374
101,2011-03-19T15:00,2011,78,1500,0,67.81,57.76,68.51,54.65,67.83,57.1,14.66,13.79,15.43,13.99,68.85,54.49,18.99,0,177623.9,10.05,13.86,10.72,0,0.869,1.444,13.23,88,2.458
101,2011-03-19T16:00,2011,78,1600,0,67.91,58.51,68.62,55.18,67.93,57.12,14.66,13.8,15.44,14.01,68.95,54.86,18.85,0,171303.2,9.4,13.43,10.81,0.44239,0.861,1.433,13.23,84,2.346
101,2011-03-19T17:00,2011,78,1700,0,67.98,58.64,68.68,55.48,67.99,56.97,13.98,13.06,14.84,13.29,69.02,54.97,18.68,0.001,169285.3,9.33,13.2,11.02,0.70561,0.914,1.554,13.23,83,2.318
101,2011-03-19T18:00,2011,78,1800,0,67.83,58.21,68.51,54.85,67.82,56.67,12.88,11.9,13.85,12.12,68.87,54.7,18.54,0.001,172383.3,9.62,13.66,11.15,0.891,0.976,1.723,13.23,85,2.374
101,2011-03-19T19:00,2011,78,1900,0,67.27,57.78,67.93,54.19,67.25,56.14,11.7,10.65,12.8,10.86,68.29,54.33,18.64,0.001,172832.1,9.49,13.74,11.11,0.9941,1.046,1.946,13.23,85,2.374
101,2011-03-19T20:00,2011,78,2000,0,67.92,57.74,68.59,53.91,67.9,56.23,10.63,9.48,11.82,9.67,68.98,54.37,18.75,0,184938.5,10.18,14.68,11.67,0.27109,1.15,2.155,13.23,90,2.514
101,2011-03-19T21:00,2011,78,2100,0,67.87,57.56,68.54,54.3,67.83,55.95,9.77,8.44,11.03,8.64,68.92,54.38,18.89,0,185845.6,10.31,14.24,11.87,0.1629,1.321,2.397,13.23,90,2.514
101,2011-03-19T22:00,2011,78,2200,0,67.88,58,68.55,54.12,67.84,56.16,8.97,7.586,10.28,7.798,68.94,54.53,18.83,0,183019.5,9.88,14.43,11.68,0.34138,1.384,2.486,13.23,89,2.486
101,2011-03-19T23:00,2011,78,2300,0,67.32,57.62,67.97,53.8,67.26,55.47,8.48,6.959,9.78,7.178,68.35,54.13,18.85,0,181526,9.7,14.16,11.8,0,1.524,2.607,13.23,88,2.458
101,2011-03-20T00:00,2011,79,0,0,67.94,57.75,68.61,53.86,67.89,55.9,8.01,6.388,9.33,6.6,69,54.35,18.78,0,187296.5,10.19,14.74,11.99,0,1.623,2.734,13.23,90,2.514
101,2011-03-20T01:00,2011,79,100,0,67.83,58.08,68.5,54.37,67.77,55.98,7.517,5.846,8.87,6.063,68.88,54.59,18.83,0,181405.7,9.74,14.13,11.79,0.59241,1.671,2.808,13.23,88,2.458
101,2011-03-20T02:00,2011,79,200,0,67.84,57.58,68.51,53.55,67.78,55.51,7.017,5.321,8.4,5.548,68.91,54.08,18.83,0,190697,10.26,14.96,12.28,0.20272,1.696,2.856,13.23,92,2.57
101,2011-03-20T03:00,2011,79,300,0,67.85,57.51,68.52,53.37,67.79,55.85,6.612,4.879,7.954,5.1,68.92,54.09,18.85,0,190629.2,10.34,15.16,11.94,0.19857,1.733,2.855,13.23,92,2.57
101,2011-03-20T04:00,2011,79,400,0,67.4,56.84,68.06,53.53,67.34,55.2,6.219,4.469,7.585,4.699,68.47,53.64,18.83,0,189394.8,10.56,14.53,12.14,0.19996,1.75,2.886,13.23,92,2.57
101,2011-03-20T05:00,2011,79,500,0,67.29,56.82,67.96,53.45,67.25,54.96,5.875,4.117,7.237,4.337,68.39,53.51,18.71,0,188328.9,10.47,14.51,12.28,0.61054,1.758,2.9,13.24,91,2.542
101,2011-03-20T06:00,2011,79,600,0,67.73,56.73,68.41,53.21,67.68,55.4,5.521,3.78,6.909,4.01,68.83,53.53,18.88,0,196169.8,11,15.2,12.27,0,1.742,2.899,13.24,95,2.654
101,2011-03-20T07:00,2011,79,700,0,67.77,56.79,68.45,52.97,67.72,55.3,5.229,3.478,6.628,3.709,68.88,53.45,18.58,0,195048.6,10.97,15.48,12.42,0,1.752,2.919,13.25,95,2.654
101,2011-03-20T08:00,2011,79,800,0,67.73,56.78,68.43,53.32,67.69,55.27,5.36,3.65,6.763,3.878,68.86,53.49,18.65,0,193801.5,10.95,15.11,12.42,0,1.71,2.885,13.25,94,2.626
101,2011-03-20T09:00,2011,79,900,0,67.7,57.29,68.38,53.51,67.63,55.54,6.347,4.797,7.735,5.021,68.77,53.87,18.64,0,188091.3,10.41,14.87,12.1,0.18023,1.55,2.713,13.25,91,2.542
101,2011-03-20T10:00,2011,79,1000,0,67.72,57.61,68.42,54.08,67.67,56.03,8.3,6.945,9.57,7.122,68.79,54.31,18.76,0,182899.9,10.11,14.34,11.65,0,1.355,2.448,13.25,88,2.458
101,2011-03-20T11:00,2011,79,1100,0,67.62,58.03,68.31,54.59,67.57,56.37,10.42,9.34,11.61,9.48,68.67,54.7,18.87,0,175859.4,9.59,13.72,11.2,0.2701,1.085,2.132,13.24,85,2.374
101,2011-03-20T12:00,2011,79,1200,0,67.87,58.56,68.57,54.88,67.83,56.76,12.41,11.42,13.46,11.54,68.91,55.03,18.92,0,174090.3,9.31,13.69,11.07,0.1265,0.986,1.922,13.23,85,2.374
101,2011-03-20T13:00,2011,79,1300,0,67.95,58.17,68.65,55.77,67.95,57.26,14.08,13.17,14.94,13.34,69,55.13,18.9,0,170149.4,9.78,12.88,10.68,0.10323,0.907,1.593,13.23,84,2.346
101,2011-03-20T14:00,2011,79,1400,0,67.95,58.42,68.65,55.26,67.96,57.4,14.94,14.08,15.7,14.28,69,55.02,18.88,0.001,170692.7,9.53,13.39,10.56,0.62458,0.863,1.428,13.23,83,2.318
101,2011-03-20T15:00,2011,79,1500,0,67.83,58.53,68.53,55.58,67.83,57.25,15.16,14.35,15.92,14.55,68.87,55.21,18.94,0,167849.5,9.3,12.95,10.57,0,0.805,1.372,13.23,83,2.318
101,2011-03-20T16:00,2011,79,1600,0,67.82,58.41,68.52,55.34,67.82,57.09,14.9,14.1,15.69,14.3,68.87,55.08,18.97,0,170726.3,9.41,13.18,10.73,0,0.804,1.387,13.23,84,2.346
101,2011-03-20T17:00,2011,79,1700,0,67.86,58.13,68.56,54.65,67.86,57.13,14.31,13.44,15.16,13.66,68.92,54.82,18.67,0,173290,9.73,13.91,10.73,0,0.863,1.498,13.23,84,2.346
101,2011-03-20T18:00,2011,79,1800,0,67.79,58.03,68.47,54.43,67.79,56.64,13.44,12.5,14.36,12.75,68.84,54.6,18.69,0,176454.1,9.76,14.05,11.15,0.11935,0.937,1.619,13.23,86,2.402
101,2011-03-20T19:00,2011,79,1900,0,67.86,57.71,68.52,53.5,67.86,56.06,12.17,11.15,13.2,11.37,68.91,54.2,18.71,0,186846.2,10.15,15.03,11.8,0.12506,1.017,1.83,13.23,91,2.542
101,2011-03-20T20:00,2011,79,2000,0,67.83,57.41,68.5,53.82,67.82,56.28,10.94,9.82,12.1,10,68.88,54.28,18.76,0,185637.8,10.42,14.68,11.54,0.42956,1.118,2.101,13.23,90,2.514
101,2011-03-20T21:00,2011,79,2100,0,67.92,58.12,68.59,53.77,67.88,56.06,10.08,8.81,11.28,9,68.97,54.5,18.94,0,186409.8,9.8,14.81,11.82,0,1.276,2.285,13.23,89,2.486
101,2011-03-20T22:00,2011,79,2200,0,67.85,57.61,68.53,54.12,67.81,56.16,9.44,8.05,10.66,8.25,68.91,54.42,18.92,0,185439.4,10.24,14.41,11.65,0,1.381,2.406,13.23,90,2.514
101,2011-03-20T23:00,2011,79,2300,0,67.89,57.88,68.56,54.33,67.84,56.03,9.01,7.565,10.3,7.77,68.93,54.54,18.9,0.001,184022.4,10.02,14.23,11.81,1.40101,1.447,2.534,13.23,89,2.486
101,2011-03-21T00:00,2011,80,0,0,67.95,58.35,68.64,55.07,67.91,56.36,8.83,7.354,10.09,7.561,69,54.98,18.89,0,177148.4,9.6,13.57,11.55,0.69748,1.475,2.526,13.23,85,2.374
101,2011-03-21T01:00,2011,80,100,0,67.89,57.69,68.57,54.67,67.84,56.4,8.78,7.238,10.05,7.439,68.93,54.71,18.87,0,181059.3,10.2,13.9,11.44,0,1.547,2.614,13.22,88,2.458
101,2011-03-21T02:00,2011,80,200,0,67.53,57.32,68.21,54.19,67.49,56.14,8.58,7.063,9.85,7.265,68.57,54.35,18.92,0.001,181814.5,10.22,14.02,11.35,1.2736,1.52,2.581,13.23,88,2.458
101,2011-03-21T03:00,2011,80,300,0,67.28,57.57,67.94,54.15,67.23,55.86,8.51,6.974,9.81,7.181,68.3,54.38,18.94,0,178375.8,9.71,13.79,11.37,0.72628,1.537,2.63,13.22,86,2.402
101,2011-03-21T04:00,2011,80,400,0,68.06,58.11,68.73,54.57,68.01,56.62,8.56,6.97,9.81,7.164,69.11,54.94,18.74,0.001,179718.1,9.95,14.17,11.39,1.62395,1.588,2.647,13.22,87,2.43
101,2011-03-21T05:00,2011,80,500,0,67.81,57.83,68.48,54.63,67.76,56.18,8.57,6.943,9.81,7.142,68.84,54.7,18.58,0,177647.1,9.99,13.84,11.58,0.55464,1.624,2.67,13.22,86,2.402
101,2011-03-21T06:00,2011,80,600,0,67.18,57.3,67.85,53.52,67.15,55.33,8.47,6.891,9.74,7.105,68.21,53.96,18.86,0,183490.3,9.88,14.33,11.81,0.33297,1.579,2.635,13.22,90,2.514
101,2011-03-21T07:00,2011,80,700,0,67.98,57.57,68.66,54.05,67.94,56.25,8.38,6.812,9.61,6.987,69.03,54.54,18.77,0.001,186083.9,10.42,14.62,11.68,0.90926,1.565,2.627,13.22,91,2.542
101,2011-03-21T08:00,2011,80,800,0,67.81,57.75,68.48,54.4,67.75,56.11,8.34,6.763,9.58,6.955,68.83,54.63,18.87,0,182372.3,10.06,14.08,11.65,0.18508,1.573,2.624,13.22,87,2.43
101,2011-03-21T09:00,2011,80,900,0,66.73,56.96,67.41,53.21,66.71,54.91,8.31,6.799,9.57,6.993,67.77,53.63,18.68,0.001,180391.1,9.76,14.2,11.8,2.25489,1.515,2.574,13.23,89,2.486
101,2011-03-21T10:00,2011,80,1000,0,67.87,56.97,68.56,53.73,67.82,56.02,8.37,6.765,9.59,6.956,68.92,54.16,18.59,0,188473.1,10.9,14.83,11.8,0,1.6,2.636,13.23,93,2.598
101,2011-03-21T11:00,2011,80,1100,0,67.91,57.3,68.61,53.6,67.88,56.24,8.22,6.65,9.47,6.849,68.97,54.29,18.65,0,187656.4,10.61,15.01,11.64,0.75077,1.573,2.619,13.23,92,2.57
101,2011-03-21T12:00,2011,80,1200,0,67.84,57.22,68.53,53.93,67.78,56.22,8.23,6.699,9.46,6.864,68.89,54.38,18.7,0,185605.8,10.62,14.59,11.56,0.35396,1.534,2.592,13.22,91,2.542
101,2011-03-21T13:00,2011,80,1300,0,67.9,57.53,68.57,53.91,67.83,56.32,8.36,6.857,9.53,7.007,68.94,54.51,18.71,0.001,184700.5,10.37,14.67,11.51,1.93162,1.508,2.525,13.22,91,2.542
101,2011-03-21T14:00,2011,80,1400,0,67.83,57.28,68.53,53.56,67.79,55.98,8.44,6.956,9.62,7.114,68.89,54.19,18.66,0,188119.5,10.55,14.97,11.81,0.17411,1.484,2.502,13.22,92,2.57
101,2011-03-21T15:00,2011,80,1500,0,67.84,57.47,68.54,53.35,67.8,55.73,8.51,7.048,9.69,7.194,68.9,54.15,18.9,0.001,192107.1,10.37,15.19,12.07,0.89247,1.459,2.5,13.22,95,2.654
101,2011-03-21T16:00,2011,80,1600,0,67.86,57.27,68.55,53.33,67.81,56.21,8.52,7.079,9.71,7.215,68.92,54.27,18.92,0,191195.6,10.6,15.22,11.59,0,1.44,2.497,13.22,94,2.626
101,2011-03-21T17:00,2011,80,1700,0,67.16,57.34,67.85,52.73,67.12,55.39,8.37,6.905,9.63,7.095,68.2,53.8,18.81,0,186255.5,9.82,15.12,11.73,0.16943,1.468,2.533,13.23,91,2.542
101,2011-03-21T18:00,2011,80,1800,0,67.97,57.56,68.67,53.54,67.93,55.99,8.42,6.92,9.7,7.135,69.02,54.27,18.71,0,189466.7,10.41,15.14,11.94,0,1.5,2.569,13.23,93,2.598
101,2011-03-21T19:00,2011,80,1900,0,67.78,57.19,68.48,53.33,67.74,56.05,8.43,6.956,9.76,7.194,68.83,54.06,18.79,0,189954.4,10.59,15.15,11.7,0,1.477,2.568,13.23,94,2.626
101,2011-03-21T20:00,2011,80,2000,0,67.91,57.36,68.59,54.11,67.84,56.19,8.55,7.074,9.96,7.324,68.94,54.38,19.06,0,188827.6,10.55,14.48,11.65,0,1.476,2.634,13.22,94,2.626
101,2011-03-21T21:00,2011,80,2100,0,67.9,57.61,68.6,54.08,67.85,56.38,8.56,7.125,9.93,7.37,68.94,54.46,18.99,0,186071.6,10.29,14.52,11.48,0.53099,1.432,2.563,13.22,92,2.57
101,2011-03-21T22:00,2011,80,2200,0,67.95,57.75,68.66,54.28,67.91,56.29,8.66,7.242,10.02,7.482,68.99,54.53,18.96,0,185298.5,10.2,14.37,11.61,0.17654,1.42,2.543,13.23,92,2.57
101,2011-03-21T23:00,2011,80,2300,0,67.91,57.29,68.6,54.23,67.84,56.35,8.79,7.338,10.15,7.577,68.93,54.4,18.8,0,185231.9,10.62,14.37,11.49,0,1.454,2.57,13.22,92,2.57
101,2011-03-22T00:00,2011,81,0,0,67.88,58.13,68.57,54.48,67.83,56.21,8.8,7.375,10.16,7.614,68.92,54.68,18.76,0,179617.9,9.75,14.09,11.62,0,1.424,2.545,13.22,89,2.486
101,2011-03-22T01:00,2011,81,100,0,67.34,57.44,68.01,54.44,67.27,56.26,8.87,7.415,10.23,7.655,68.35,54.47,18.77,0.001,174774.5,9.9,13.57,11.01,1.08323,1.454,2.571,13.22,87,2.43
101,2011-03-22T02:00,2011,81,200,0,67.96,57.99,68.65,54.5,67.92,56.51,8.84,7.417,10.18,7.652,69.01,54.72,18.82,0,180594.1,9.97,14.16,11.4,0.50461,1.418,2.531,13.22,90,2.514
101,2011-03-22T03:00,2011,81,300,0,67.89,58.01,68.57,54.77,67.84,56.67,8.86,7.458,10.21,7.692,68.93,54.86,18.85,0,177470.6,9.88,13.8,11.17,0.16519,1.405,2.52,13.23,88,2.458
101,2011-03-22T04:00,2011,81,400,0,67.63,57.64,68.3,54.73,67.56,56.35,8.89,7.472,10.27,7.709,68.64,54.64,18.71,0,175763,10,13.57,11.21,0,1.423,2.565,13.22,87,2.43
101,2011-03-22T05:00,2011,81,500,0,67.85,57.31,68.53,53.82,67.8,56.04,8.86,7.436,10.23,7.679,68.89,54.19,18.67,0.001,186638.5,10.54,14.71,11.77,1.06148,1.427,2.546,13.22,93,2.598
101,2011-03-22T06:00,2011,81,600,0,67.93,57.4,68.62,54.01,67.88,56.35,8.84,7.417,10.21,7.646,68.97,54.39,18.6,0,184230.5,10.53,14.61,11.53,0.7023,1.423,2.56,13.22,91,2.542
101,2011-03-22T07:00,2011,81,700,0,68,58.16,68.7,54.51,67.96,56.87,8.8,7.388,10.15,7.622,69.04,54.91,18.9,0,179225.6,9.84,14.19,11.09,0.34464,1.413,2.53,13.22,89,2.486
101,2011-03-22T08:00,2011,81,800,0,67.9,57.87,68.6,55.33,67.86,56.67,8.85,7.451,10.22,7.681,68.93,54.9,18.75,0,174575.5,10.03,13.27,11.19,0,1.394,2.544,13.23,87,2.43
101,2011-03-22T09:00,2011,81,900,0,67.1,57.29,67.77,53.63,67.04,55.67,8.97,7.576,10.37,7.812,68.1,54.03,18.79,0.001,179213.8,9.8,14.13,11.37,1.0332,1.393,2.555,13.22,90,2.514
101,2011-03-22T10:00,2011,81,1000,0,67.86,57.56,68.55,53.94,67.82,56.39,9.03,7.679,10.35,7.904,68.9,54.4,18.79,0.001,184443.8,10.3,14.61,11.43,0.83112,1.355,2.445,13.22,93,2.598
101,2011-03-22T11:00,2011,81,1100,0,67.95,57.67,68.64,53.8,67.92,56.52,9.29,7.964,10.62,8.19,68.99,54.45,18.76,0.001,184922.9,10.27,14.84,11.39,0.99127,1.326,2.436,13.22,92,2.57
101,2011-03-22T12:00,2011,81,1200,0,67.9,57.74,68.59,53.91,67.88,56.14,9.56,8.26,10.85,8.48,68.94,54.35,18.86,0.001,186371,10.16,14.68,11.74,0.8044,1.297,2.373,13.22,92,2.57
101,2011-03-22T13:00,2011,81,1300,0,67.86,57.65,68.54,53.81,67.84,56.45,9.9,8.64,11.13,8.84,68.9,54.36,18.97,0,186104.3,10.21,14.73,11.38,0.15952,1.26,2.298,13.22,93,2.598
101,2011-03-22T14:00,2011,81,1400,0,67.88,58.11,68.56,54.41,67.87,56.71,10.22,8.98,11.41,9.17,68.92,54.68,18.91,0,179234.8,9.78,14.15,11.17,0,1.243,2.244,13.22,90,2.514
101,2011-03-22T15:00,2011,81,1500,0,67.86,57.85,68.56,54.37,67.85,56.56,10.41,9.25,11.62,9.45,68.91,54.59,18.79,0,180116.9,10.01,14.19,11.29,0,1.165,2.169,13.23,90,2.514
101,2011-03-22T16:00,2011,81,1600,0,67.83,57.6,68.52,53.88,67.81,56.44,10.29,9.13,11.55,9.32,68.86,54.38,18.8,0,184013.6,10.23,14.64,11.37,0.29917,1.159,2.23,13.23,92,2.57
101,2011-03-22T17:00,2011,81,1700,0,67.87,57.51,68.55,53.6,67.84,56.35,10.13,8.91,11.37,9.11,68.89,54.26,18.67,0,185562.1,10.36,14.95,11.49,0,1.228,2.265,13.22,93,2.598
101,2011-03-22T18:00,2011,81,1800,0,67.55,57.38,68.23,53.96,67.52,56.37,9.89,8.66,11.2,8.87,68.58,54.3,18.69,0,179705.2,10.17,14.27,11.16,0,1.231,2.333,13.23,90,2.514
101,2011-03-22T19:00,2011,81,1900,0,67.96,57.7,68.64,53.58,67.93,56.31,9.6,8.34,10.96,8.56,69.01,54.32,18.72,0,186789.2,10.26,15.06,11.62,0,1.258,2.399,13.23,93,2.598
101,2011-03-22T20:00,2011,81,2000,0,67.84,57.47,68.52,53.26,67.81,55.99,9.17,7.845,10.52,8.06,68.88,54.12,18.77,0,189833.9,10.38,15.26,11.82,0.67458,1.326,2.45,13.23,94,2.626
101,2011-03-22T21:00,2011,81,2100,0,67.92,56.87,68.59,53.4,67.86,56.27,8.83,7.394,10.24,7.632,68.96,54.04,18.75,0,191554.9,11.06,15.19,11.59,0,1.436,2.603,13.22,96,2.682
101,2011-03-22T22:00,2011,81,2200,0,67.87,57.29,68.53,53.34,67.81,55.82,8.5,7.008,9.9,7.251,68.9,54.06,18.82,0,191902.3,10.57,15.19,11.99,0,1.493,2.645,13.22,95,2.654
101,2011-03-22T23:00,2011,81,2300,0,67.53,57.32,68.19,53.5,67.47,55.47,8.21,6.651,9.62,6.894,68.55,53.98,18.66,0,185966.4,10.21,14.69,12.01,0,1.564,2.725,13.22,92,2.57
101,2011-03-23T00:00,2011,82,0,0,67.96,58.04,68.63,54.09,67.9,56.25,7.93,6.325,9.32,6.57,68.99,54.64,18.65,0,181882.5,9.92,14.54,11.66,0,1.604,2.753,13.22,90,2.514
101,2011-03-23T01:00,2011,82,100,0,67.91,57.46,68.59,53.2,67.86,55.96,7.676,6.05,9.09,6.302,68.96,54.13,18.55,0,189083.5,10.45,15.39,11.9,0,1.626,2.787,13.22,94,2.626
101,2011-03-23T02:00,2011,82,200,0,67.9,57.37,68.58,54.38,67.84,56.06,7.392,5.748,8.79,5.996,68.94,54.36,18.52,0,182567.4,10.53,14.2,11.78,0,1.644,2.795,13.22,91,2.542
101,2011-03-23T03:00,2011,82,300,0,67.87,57.69,68.55,53.89,67.82,55.84,7.146,5.468,8.56,5.72,68.91,54.31,18.47,0,183587.2,10.18,14.66,11.98,0.19931,1.678,2.844,13.23,91,2.542
101,2011-03-23T04:00,2011,82,400,0,67.77,57.42,68.45,53.32,67.72,55.94,6.934,5.243,8.34,5.495,68.81,54.1,18.51,0,186207.8,10.34,15.13,11.78,0,1.691,2.844,13.23,92,2.57
101,2011-03-23T05:00,2011,82,500,0,67.9,57.19,68.58,53.2,67.84,55.99,6.728,5.042,8.15,5.286,68.95,53.99,18.42,0,188671.7,10.71,15.38,11.85,0,1.686,2.863,13.23,94,2.626
101,2011-03-23T06:00,2011,82,600,0,67.74,56.7,68.42,52.47,67.68,55.76,6.503,4.818,7.917,5.067,68.8,53.57,18.59,0,195331.6,11.03,15.95,11.92,0,1.685,2.851,13.23,97,2.709
101,2011-03-23T07:00,2011,82,700,0,67.77,57.12,68.45,53.58,67.71,56.03,6.357,4.658,7.756,4.903,68.82,54.05,18.78,0,188717.6,10.65,14.87,11.69,0,1.7,2.853,13.23,93,2.598
101,2011-03-23T08:00,2011,82,800,0,67.14,57.3,67.81,53.74,67.09,55.34,6.403,4.738,7.827,4.985,68.18,53.9,18.73,0.001,180488.3,9.84,14.08,11.75,1.80324,1.666,2.842,13.24,90,2.514
101,2011-03-23T09:00,2011,82,900,0,67.39,57.28,68.06,53.53,67.32,55.73,6.766,5.172,8.17,5.408,68.42,53.97,18.58,0,181775.7,10.11,14.53,11.59,0,1.595,2.766,13.24,91,2.542
101,2011-03-23T10:00,2011,82,1000,0,67.87,57.24,68.56,53.17,67.82,55.89,7.337,5.827,8.73,6.059,68.95,53.96,18.68,0,191397.5,10.63,15.39,11.93,0,1.511,2.673,13.24,95,2.654
