id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-03-23T11:00,2011,82,1100,0,67.85,57.81,68.54,53.09,67.79,56.04,8.15,6.718,9.46,6.933,68.9,54.2,18.7,0,188045.9,10.04,15.45,11.75,0.34845,1.427,2.53,13.23,93,2.598
101,2011-03-23T12:00,2011,82,1200,0,67.78,56.83,68.47,53.52,67.74,56.11,8.62,7.245,9.9,7.45,68.84,53.94,18.71,0,189658.9,10.95,14.95,11.63,0.16806,1.37,2.454,13.23,95,2.654
101,2011-03-23T13:00,2011,82,1300,0,67.84,57.05,68.51,53.52,67.78,56.02,8.96,7.603,10.24,7.802,68.88,54,18.64,0,188907.3,10.78,14.99,11.76,0,1.353,2.439,13.23,95,2.654
101,2011-03-23T14:00,2011,82,1400,0,67.95,57.58,68.61,54.25,67.88,56.57,9.21,7.869,10.52,8.08,68.97,54.58,18.71,0,182095.2,10.37,14.36,11.3,0,1.344,2.439,13.23,90,2.514
101,2011-03-23T15:00,2011,82,1500,0,67.49,56.84,68.16,53.22,67.44,55.8,9.38,8.04,10.68,8.24,68.52,53.82,18.62,0,187282.4,10.66,14.94,11.63,0,1.339,2.433,13.23,95,2.654
101,2011-03-23T16:00,2011,82,1600,0,67.96,57.55,68.63,53.83,67.89,56.27,9.53,8.15,10.82,8.36,68.99,54.39,18.63,0,185319.4,10.41,14.8,11.62,0.34235,1.382,2.455,13.22,92,2.57
101,2011-03-23T17:00,2011,82,1700,0,67.85,57.42,68.52,53.32,67.81,56.12,9.32,7.964,10.6,8.17,68.89,54.14,18.64,0,187897.8,10.43,15.2,11.69,0,1.359,2.428,13.22,94,2.626
101,2011-03-23T18:00,2011,82,1800,0,67.88,57.36,68.55,53.91,67.82,56.36,9.2,7.745,10.5,7.956,68.9,54.36,18.58,0,183744,10.53,14.64,11.45,0,1.451,2.543,13.22,92,2.57
101,2011-03-23T19:00,2011,82,1900,0,67.94,57.52,68.61,53.75,67.88,56.36,8.9,7.441,10.22,7.665,68.98,54.4,18.68,0.001,185729.1,10.42,14.86,11.52,0.86925,1.463,2.559,13.22,93,2.598
101,2011-03-23T20:00,2011,82,2000,0,67.86,57.36,68.53,54.4,67.81,56.06,8.64,7.166,9.95,7.391,68.9,54.33,18.75,0.001,184195.4,10.49,14.13,11.75,0.88052,1.477,2.557,13.23,92,2.57
101,2011-03-23T21:00,2011,82,2100,0,67.89,57.15,68.56,53.74,67.83,56.22,8.36,6.871,9.74,7.097,68.93,54.2,18.83,0,189013.6,10.74,14.82,11.61,0.35169,1.486,2.644,13.22,95,2.654
101,2011-03-23T22:00,2011,82,2200,0,67.88,57.53,68.55,53.33,67.83,55.87,8.05,6.476,9.41,6.702,68.91,54.16,18.84,0,190936.3,10.34,15.22,11.95,0.18966,1.579,2.711,13.22,95,2.654
101,2011-03-23T23:00,2011,82,2300,0,67.83,57.06,68.5,53.73,67.78,56.16,7.718,6.089,9.08,6.32,68.87,54.16,18.73,0,187955.6,10.78,14.77,11.62,0,1.629,2.763,13.22,94,2.626
101,2011-03-24T00:00,2011,83,0,0,67.9,57.44,68.57,53.85,67.84,56.35,7.451,5.818,8.84,6.054,68.94,54.37,18.7,0,185127.1,10.46,14.72,11.49,0.38356,1.633,2.783,13.23,92,2.57
101,2011-03-24T01:00,2011,83,100,0,67.15,56.91,67.81,53.12,67.1,55.21,7.269,5.624,8.66,5.872,68.18,53.62,18.67,0,185557.4,10.24,14.69,11.88,0.199,1.645,2.79,13.23,93,2.598
101,2011-03-24T02:00,2011,83,200,0,67.95,57.72,68.63,54.13,67.89,56.41,7.235,5.597,8.62,5.836,69,54.52,18.64,0,182323.3,10.23,14.5,11.49,0.19111,1.638,2.782,13.23,91,2.542
101,2011-03-24T03:00,2011,83,300,0,67.69,57.01,68.36,53.39,67.64,55.99,7.178,5.533,8.57,5.775,68.74,53.96,18.61,0,187554.4,10.69,14.97,11.65,0,1.645,2.79,13.23,94,2.626
101,2011-03-24T04:00,2011,83,400,0,67.82,57.01,68.49,52.93,67.76,56.05,6.981,5.344,8.38,5.59,68.88,53.9,18.51,0,190372.6,10.82,15.55,11.71,0.57958,1.637,2.785,13.23,94,2.626
101,2011-03-24T05:00,2011,83,500,0,67.76,56.8,68.44,53.1,67.72,55.67,6.807,5.164,8.19,5.405,68.83,53.69,18.44,0,191042.9,10.96,15.35,12.05,0,1.643,2.79,13.23,96,2.682
101,2011-03-24T06:00,2011,83,600,0,67.77,56.92,68.44,52.78,67.71,55.41,6.641,4.985,8.03,5.219,68.83,53.61,18.61,0,195038.9,10.85,15.67,12.3,0.2016,1.656,2.811,13.23,97,2.709
101,2011-03-24T07:00,2011,83,700,0,67.76,57.05,68.45,52.64,67.71,55.29,6.374,4.706,7.784,4.952,68.83,53.56,18.72,0,196823.3,10.71,15.81,12.42,0,1.668,2.832,13.24,98,2.737
101,2011-03-24T08:00,2011,83,800,0,67.86,57.35,68.54,53.03,67.8,55.73,6.502,4.865,7.924,5.105,68.93,53.91,18.76,0,192914.3,10.51,15.51,12.07,0,1.637,2.819,13.24,96,2.682
101,2011-03-24T09:00,2011,83,900,0,67.82,57.45,68.5,53.35,67.76,55.79,7.017,5.468,8.44,5.704,68.88,54.03,18.59,0.001,188176.7,10.37,15.15,11.97,0.94785,1.549,2.738,13.24,94,2.626
101,2011-03-24T10:00,2011,83,1000,0,67.8,57.52,68.48,54.17,67.75,56.92,7.981,6.565,9.34,6.784,68.83,54.61,18.71,0,178937.2,10.28,14.31,10.83,0,1.416,2.559,13.23,90,2.514
101,2011-03-24T11:00,2011,83,1100,0,67.97,58.32,68.65,54.35,67.92,56.8,9.66,8.46,10.9,8.63,69,54.92,18.7,0,177048.5,9.65,14.3,11.12,0.14852,1.207,2.266,13.23,88,2.458
101,2011-03-24T12:00,2011,83,1200,0,67.85,57.83,68.54,54.21,67.83,56.47,11.18,10.07,12.32,10.24,68.88,54.57,18.6,0,179379.2,10.02,14.33,11.36,0.28196,1.103,2.078,13.23,90,2.514
101,2011-03-24T13:00,2011,83,1300,0,67.8,58.46,68.49,54.26,67.79,56.86,11.65,10.52,12.7,10.7,68.84,54.8,18.4,0.001,171404.4,9.34,14.23,10.94,0.6919,1.124,2.007,13.23,86,2.402
101,2011-03-24T14:00,2011,83,1400,0,67.67,57.45,68.38,53.71,67.68,56.09,11.82,10.76,12.69,10.9,68.77,54.14,18.72,0,184499.3,10.23,14.67,11.59,0,1.054,1.789,13.23,92,2.57
101,2011-03-24T15:00,2011,83,1500,0,67.84,57.98,68.53,53.86,67.83,55.98,12.21,11.22,13.24,11.38,68.89,54.3,18.81,0.001,184794.8,9.85,14.67,11.85,1.17402,0.985,1.856,13.23,93,2.598
101,2011-03-24T16:00,2011,83,1600,0,67.81,57.67,68.51,53.78,67.81,55.63,12.1,11.12,13.16,11.29,68.86,54.08,18.76,0,187689.9,10.14,14.73,12.18,0,0.987,1.872,13.23,95,2.654
101,2011-03-24T17:00,2011,83,1700,0,67.86,57.86,68.56,53.62,67.85,55.32,11.89,10.87,12.98,11.05,68.89,53.99,18.6,0,188203.5,10,14.93,12.53,0.49015,1.019,1.933,13.23,94,2.626
101,2011-03-24T18:00,2011,83,1800,0,67.86,57.81,68.55,53.86,67.85,55.61,11.28,10.19,12.39,10.38,68.9,54.06,18.62,0,185944.9,10.05,14.69,12.25,0.13158,1.086,2.015,13.23,93,2.598
101,2011-03-24T19:00,2011,83,1900,0,67.78,57.37,68.46,53.43,67.75,54.78,10.42,9.23,11.62,9.42,68.81,53.7,18.65,0,193409.9,10.41,15.03,12.97,0,1.19,2.207,13.23,97,2.709
101,2011-03-24T20:00,2011,83,2000,0,67.88,57.1,68.55,52.78,67.84,54.78,9.52,8.18,10.78,8.38,68.92,53.5,18.64,0.001,199372.8,10.78,15.76,13.05,0.7954,1.334,2.401,13.23,99,2.765
101,2011-03-24T21:00,2011,83,2100,0,67.92,57.17,68.59,53.08,67.87,54.81,8.73,7.285,10.07,7.502,68.97,53.59,18.75,0.001,199094.2,10.75,15.52,13.05,1.04777,1.449,2.563,13.23,99,2.765
101,2011-03-24T22:00,2011,83,2200,0,67.7,57.03,68.37,52.61,67.65,54.16,8.05,6.538,9.42,6.767,68.75,53.23,18.86,0,203258,10.67,15.76,13.49,0.18353,1.517,2.653,13.23,101,2.821
101,2011-03-24T23:00,2011,83,2300,0,67.89,57.2,68.57,52.74,67.84,54.51,7.51,5.893,8.84,6.116,68.95,53.44,18.75,0,201822.8,10.69,15.83,13.33,0.18509,1.618,2.728,13.23,100,2.793
101,2011-03-25T00:00,2011,84,0,0,67.75,56.73,68.43,52.34,67.69,54.06,6.975,5.329,8.36,5.56,68.81,53.03,18.64,0,205086.9,11.02,16.09,13.63,0.394,1.646,2.804,13.23,101,2.821
101,2011-03-25T01:00,2011,84,100,0,67.76,56.72,68.44,52.61,67.71,54.12,6.551,4.845,7.909,5.074,68.83,53.08,18.51,0,202167.6,11.03,15.83,13.59,0,1.706,2.835,13.23,101,2.821
101,2011-03-25T02:00,2011,84,200,0,67.7,56.58,68.39,52.22,67.65,53.87,6.198,4.502,7.587,4.739,68.78,52.84,18.6,0,206233.7,11.12,16.17,13.78,0,1.696,2.848,13.23,102,2.849
101,2011-03-25T03:00,2011,84,300,0,67.83,57.15,68.53,52.51,67.78,54.85,5.882,4.158,7.273,4.393,68.93,53.43,18.58,0,198951.6,10.69,16.02,12.93,0,1.724,2.88,13.24,98,2.737
101,2011-03-25T04:00,2011,84,400,0,67.63,56.5,68.32,52.66,67.57,54.07,5.648,3.897,7.013,4.13,68.72,52.95,18.53,0.001,201677.6,11.13,15.66,13.51,1.20637,1.751,2.883,13.25,100,2.793
101,2011-03-25T05:00,2011,84,500,0,67.76,56.92,68.46,52.25,67.71,53.73,5.327,3.602,6.732,3.83,68.87,52.9,18.5,0,205021.7,10.84,16.21,13.98,0,1.725,2.902,13.25,101,2.821
101,2011-03-25T06:00,2011,84,600,0,67.7,56.32,68.4,51.71,67.65,53.68,5.037,3.292,6.45,3.514,68.8,52.54,18.47,0,209697.3,11.38,16.69,13.97,0,1.745,2.935,13.25,104,2.905
101,2011-03-25T07:00,2011,84,700,0,67.65,56.47,68.35,51.99,67.6,53.75,4.831,3.087,6.258,3.314,68.76,52.66,18.68,0,208870,11.18,16.36,13.86,0,1.743,2.945,13.25,103,2.877
101,2011-03-25T08:00,2011,84,800,0,67.66,56.73,68.37,52.23,67.62,53.92,5.043,3.375,6.473,3.607,68.78,52.84,18.67,0,205585.6,10.93,16.14,13.69,0.19448,1.669,2.866,13.25,102,2.849
101,2011-03-25T09:00,2011,84,900,0,67.76,56.99,68.46,52.68,67.7,54.42,6.132,4.64,7.514,4.854,68.86,53.21,18.55,0,199608.8,10.77,15.78,13.28,0,1.493,2.66,13.25,99,2.765
101,2011-03-25T10:00,2011,84,1000,0,67.77,57.48,68.47,53.42,67.72,54.62,7.934,6.658,9.18,6.819,68.85,53.6,18.59,0,193068.6,10.29,15.06,13.1,0.67153,1.276,2.357,13.25,95,2.654
101,2011-03-25T11:00,2011,84,1100,0,67.77,57.49,68.47,53.57,67.73,55.11,9.7,8.6,10.86,8.73,68.83,53.79,18.75,0,191350.1,10.27,14.9,12.61,0.14405,1.105,2.122,13.25,95,2.654
101,2011-03-25T12:00,2011,84,1200,0,67.81,57.58,68.51,53.39,67.8,55.13,11.01,9.96,12.06,10.09,68.87,53.8,18.83,0,193286,10.23,15.11,12.67,0.40683,1.054,1.972,13.24,97,2.709
101,2011-03-25T13:00,2011,84,1300,0,67.88,57.79,68.56,53.95,67.86,55.61,12.08,11.06,13.05,11.2,68.91,54.16,18.9,0,188673.3,10.09,14.61,12.25,0.12623,1.016,1.845,13.23,94,2.626
101,2011-03-25T14:00,2011,84,1400,0,67.89,57.84,68.58,54.2,67.89,55.94,12.96,11.99,13.9,12.13,68.93,54.26,18.95,0,186109.5,10.05,14.38,11.95,0.11324,0.973,1.77,13.23,93,2.598
101,2011-03-25T15:00,2011,84,1500,0,67.83,57.64,68.51,53.59,67.83,55.35,13.08,12.14,14.03,12.31,68.86,53.89,18.69,0,189684.1,10.2,14.92,12.48,0.46707,0.935,1.721,13.23,95,2.654
101,2011-03-25T16:00,2011,84,1600,0,67.8,57.63,68.47,53.73,67.8,55.47,12.47,11.46,13.43,11.65,68.83,53.98,18.65,0.001,187628.5,10.17,14.74,12.33,0.55407,1.006,1.783,13.23,93,2.598
101,2011-03-25T17:00,2011,84,1700,0,67.88,57.45,68.54,53.08,67.88,54.92,11.63,10.54,12.67,10.72,68.91,53.62,18.53,0,194449,10.43,15.46,12.96,0,1.085,1.952,13.23,97,2.709
101,2011-03-25T18:00,2011,84,1800,0,67.81,57.11,68.46,52.7,67.79,54.71,10.57,9.38,11.69,9.55,68.84,53.43,18.55,0,198048.1,10.7,15.76,13.08,0.14678,1.198,2.138,13.23,98,2.737
101,2011-03-25T19:00,2011,84,1900,0,67.77,56.96,68.44,52.66,67.73,54.46,9.52,8.16,10.72,8.35,68.82,53.3,18.57,0,199923.2,10.81,15.78,13.27,0,1.355,2.37,13.22,100,2.793
101,2011-03-25T20:00,2011,84,2000,0,67.83,56.79,68.49,52.56,67.79,54.25,8.5,7.017,9.75,7.223,68.89,53.16,18.7,0,204497.3,11.04,15.93,13.53,0,1.479,2.528,13.23,101,2.821
101,2011-03-25T21:00,2011,84,2100,0,67.77,56.67,68.44,52.35,67.73,54.28,7.596,6.056,8.89,6.273,68.85,53.07,18.83,0,206694.2,11.1,16.09,13.46,0.18793,1.54,2.615,13.23,103,2.877
101,2011-03-25T22:00,2011,84,2200,0,67.72,56.74,68.39,52.18,67.67,53.86,6.908,5.268,8.23,5.482,68.79,52.93,18.76,0,207724.1,10.98,16.2,13.81,0,1.639,2.744,13.23,102,2.849
101,2011-03-25T23:00,2011,84,2300,0,67.73,56.6,68.42,52.29,67.68,54.32,6.242,4.586,7.595,4.804,68.82,53.02,18.84,0,206690.1,11.14,16.12,13.37,0.19684,1.656,2.791,13.23,103,2.877
101,2011-03-26T00:00,2011,85,0,0,67.72,56.94,68.4,52.13,67.68,53.68,5.675,3.98,7.017,4.186,68.83,52.88,18.57,0,205945.1,10.79,16.28,13.99,0,1.695,2.831,13.24,101,2.821
101,2011-03-26T01:00,2011,85,100,0,67.62,56.34,68.3,51.7,67.57,53.51,5.142,3.426,6.503,3.628,68.72,52.5,18.57,0,210290.5,11.27,16.6,14.06,0,1.716,2.875,13.25,104,2.905
101,2011-03-26T02:00,2011,85,200,0,67.62,55.98,68.32,51.48,67.58,53.29,4.612,2.876,6.011,3.07,68.74,52.22,18.56,0,214450.1,11.65,16.84,14.29,0,1.736,2.941,13.25,106,2.961
101,2011-03-26T03:00,2011,85,300,0,67.58,55.89,68.28,51.68,67.54,53.33,4.066,2.32,5.472,2.522,68.71,52.23,18.51,0,212481.9,11.7,16.61,14.21,0,1.746,2.95,13.25,105,2.933
101,2011-03-26T04:00,2011,85,400,0,67.5,55.81,68.2,51.31,67.46,52.87,3.616,1.854,5.02,2.038,68.64,51.95,18.51,0,215768.9,11.69,16.9,14.59,0,1.762,2.982,13.26,107,2.989
101,2011-03-26T05:00,2011,85,500,0,67.56,56.18,68.27,51.39,67.52,53.15,3.18,1.415,4.598,1.595,68.71,52.17,18.6,0,214142.2,11.38,16.88,14.37,0,1.764,3.003,13.27,105,2.933
101,2011-03-26T06:00,2011,85,600,0,67.54,55.95,68.25,51.55,67.5,53.2,2.773,0.994,4.194,1.167,68.69,52.14,18.58,0,213706.8,11.59,16.7,14.3,0,1.78,3.027,13.27,106,2.961
101,2011-03-26T07:00,2011,85,700,0,67.41,55.84,68.12,51.48,67.37,53.27,2.504,0.703,3.91,0.878,68.57,52.07,18.5,0,211298.4,11.57,16.64,14.09,0.21495,1.801,3.032,13.27,104,2.905
101,2011-03-26T08:00,2011,85,800,0,67.41,55.86,68.12,51.36,67.37,53.02,2.694,0.962,4.121,1.145,68.58,51.94,18.42,0,212172.8,11.54,16.76,14.35,0,1.732,2.976,13.28,106,2.961
101,2011-03-26T09:00,2011,85,900,0,67.47,56.12,68.18,51.83,67.43,53.45,3.723,2.17,5.044,2.338,68.61,52.27,18.67,0,210114.7,11.35,16.35,13.98,0.18122,1.553,2.706,13.28,104,2.905
101,2011-03-26T10:00,2011,85,1000,0,67.49,56.66,68.21,52.24,67.45,53.81,5.528,4.191,6.732,4.324,68.62,52.66,18.7,0,204245.5,10.83,15.97,13.65,0,1.337,2.407,13.28,101,2.821
101,2011-03-26T11:00,2011,85,1100,0,67.55,57.06,68.28,52.51,67.54,54.27,7.681,6.539,8.74,6.662,68.66,53.01,18.77,0,200257.6,10.49,15.76,13.26,0,1.142,2.08,13.27,100,2.793
101,2011-03-26T12:00,2011,85,1200,0,67.71,57.57,68.42,53.37,67.69,55.05,9.47,8.45,10.44,8.55,68.79,53.63,18.57,0,189781.9,10.14,15.05,12.64,0,1.021,1.891,13.27,94,2.626
101,2011-03-26T13:00,2011,85,1300,0,67.7,57.72,68.41,53.62,67.7,55.3,10.83,9.85,11.74,9.97,68.77,53.85,18.73,0,188068.8,9.98,14.79,12.4,0,0.982,1.773,13.26,93,2.598
101,2011-03-26T14:00,2011,85,1400,0,67.63,57.21,68.33,53.48,67.63,55.14,11.68,10.71,12.54,10.84,68.69,53.59,18.7,0,190708.5,10.42,14.85,12.5,0,0.965,1.706,13.25,95,2.654
101,2011-03-26T15:00,2011,85,1500,0,67.81,57.31,68.5,53.23,67.81,55,11.71,10.73,12.62,10.88,68.86,53.61,18.75,0,195317.1,10.5,15.26,12.81,0,0.979,1.749,13.25,97,2.709
101,2011-03-26T16:00,2011,85,1600,0,67.84,57.45,68.51,53.26,67.83,55.06,11.18,10.14,12.18,10.29,68.89,53.72,18.63,0,193264.4,10.39,15.25,12.77,0.26737,1.042,1.889,13.24,96,2.682
101,2011-03-26T17:00,2011,85,1700,0,67.83,57.4,68.49,53.47,67.81,55.16,10.69,9.53,11.72,9.69,68.88,53.8,18.61,0,191536.5,10.43,15.02,12.65,0,1.158,2.03,13.23,96,2.682
101,2011-03-26T18:00,2011,85,1800,0,67.74,57.24,68.39,52.88,67.72,54.58,9.74,8.45,10.82,8.63,68.78,53.44,18.69,0,197661.9,10.5,15.51,13.14,0,1.291,2.197,13.23,98,2.737
101,2011-03-26T19:00,2011,85,1900,0,67.8,57.27,68.47,52.95,67.76,54.5,8.77,7.372,10,7.564,68.86,53.5,18.75,0.001,199071.5,10.53,15.52,13.26,1.88835,1.402,2.438,13.23,98,2.737
101,2011-03-26T20:00,2011,85,2000,0,67.76,57.02,68.43,52.54,67.71,54.19,7.982,6.474,9.22,6.674,68.84,53.21,18.69,0,202613.1,10.74,15.89,13.51,0,1.509,2.544,13.23,100,2.793
101,2011-03-26T21:00,2011,85,2100,0,67.64,56.76,68.32,52.26,67.59,53.89,7.269,5.686,8.54,5.892,68.72,52.96,18.86,0,206975.5,10.89,16.06,13.7,0,1.583,2.643,13.23,103,2.877
101,2011-03-26T22:00,2011,85,2200,0,67.76,56.82,68.43,52.46,67.71,54.36,6.625,5.013,7.952,5.22,68.85,53.15,18.68,0,203130.2,10.93,15.97,13.35,0.18944,1.612,2.732,13.24,100,2.793
101,2011-03-26T23:00,2011,85,2300,0,67.71,56.91,68.38,52.49,67.65,54.43,6.111,4.453,7.452,4.663,68.79,53.23,18.81,0,202751.1,10.79,15.89,13.22,0.76823,1.658,2.789,13.24,99,2.765
101,2011-03-27T00:00,2011,86,0,0,67.68,56.61,68.36,51.98,67.64,53.71,5.6,3.922,6.965,4.124,68.79,52.74,18.59,0,207736.5,11.07,16.38,13.93,0,1.678,2.841,13.25,103,2.877
101,2011-03-27T01:00,2011,86,100,0,67.64,56.54,68.33,51.81,67.59,53.53,5.125,3.429,6.482,3.63,68.76,52.59,18.57,0,208996,11.1,16.52,14.06,0,1.695,2.852,13.25,103,2.877
101,2011-03-27T02:00,2011,86,200,0,67.59,56.47,68.28,51.75,67.54,53.56,4.716,2.997,6.07,3.186,68.71,52.54,18.6,0,209124,11.12,16.52,13.98,0,1.719,2.884,13.25,102,2.849
101,2011-03-27T03:00,2011,86,300,0,67.63,56.34,68.32,51.87,67.58,53.63,4.275,2.542,5.653,2.731,68.76,52.52,18.51,0,208334.6,11.28,16.44,13.95,0,1.733,2.922,13.26,103,2.877
101,2011-03-27T04:00,2011,86,400,0,67.51,56.12,68.2,51.68,67.46,53.48,3.804,2.089,5.18,2.286,68.65,52.3,18.47,0,208860.1,11.39,16.52,13.97,0,1.715,2.894,13.26,103,2.877
101,2011-03-27T05:00,2011,86,500,0,67.54,55.99,68.24,51.81,67.48,53.62,3.399,1.684,4.814,1.874,68.69,52.34,18.64,0,210638.2,11.56,16.43,13.86,0,1.715,2.94,13.27,104,2.905
101,2011-03-27T06:00,2011,86,600,0,67.47,56.49,68.17,51.74,67.42,53.37,3.081,1.348,4.499,1.535,68.63,52.41,18.63,0,208640,10.98,16.43,14.05,0.19909,1.732,2.964,13.27,103,2.877
101,2011-03-27T07:00,2011,86,700,0,67.45,56.37,68.16,51.52,67.4,53.14,2.882,1.169,4.289,1.349,68.61,52.22,18.61,0,210911.2,11.08,16.64,14.26,0,1.712,2.94,13.27,104,2.905
101,2011-03-27T08:00,2011,86,800,0,67.39,56.17,68.09,51.61,67.34,53.45,3.161,1.491,4.54,1.667,68.54,52.26,18.58,0,208647.4,11.22,16.48,13.89,0,1.67,2.873,13.28,103,2.877
101,2011-03-27T09:00,2011,86,900,0,67.57,56.75,68.28,52.4,67.53,53.93,4.268,2.748,5.597,2.916,68.72,52.79,18.63,0,202732.2,10.83,15.88,13.6,0,1.52,2.681,13.28,99,2.765
101,2011-03-27T10:00,2011,86,1000,0,66.78,56.69,67.49,51.95,66.74,53.77,6.217,4.915,7.387,5.052,67.88,52.63,18.64,0,194326.4,10.09,15.54,12.97,0,1.302,2.335,13.27,97,2.709
101,2011-03-27T11:00,2011,86,1100,0,67.66,57.66,68.39,53.23,67.64,54.63,8.5,7.409,9.55,7.514,68.76,53.54,18.72,0,192979.5,10.01,15.16,13.01,0,1.092,2.031,13.27,95,2.654
101,2011-03-27T12:00,2011,86,1200,0,67.69,57.75,68.39,53.73,67.68,55.25,10.66,9.7,11.56,9.8,68.76,53.87,18.75,0,187510,9.94,14.66,12.43,0,0.967,1.761,13.26,93,2.598
101,2011-03-27T13:00,2011,86,1300,0,67.79,57.79,68.48,53.86,67.79,55.65,12.36,11.46,13.2,11.58,68.84,54.06,18.78,0,186418.4,10,14.62,12.14,0.11164,0.898,1.612,13.25,93,2.598
101,2011-03-27T14:00,2011,86,1400,0,67.87,57.88,68.56,53.96,67.87,55.81,13.24,12.36,14.06,12.5,68.91,54.22,18.79,0,186038.4,9.99,14.6,12.06,0.10466,0.882,1.567,13.25,93,2.598
101,2011-03-27T15:00,2011,86,1500,0,67.87,57.95,68.55,54.1,67.87,55.85,13.51,12.64,14.33,12.78,68.9,54.32,18.73,0,184135.1,9.93,14.45,12.02,0,0.861,1.548,13.23,92,2.57
101,2011-03-27T16:00,2011,86,1600,0,67.86,58.11,68.54,53.99,67.86,56.01,13.17,12.24,14.07,12.4,68.89,54.38,18.66,0,182232.5,9.75,14.55,11.85,0,0.935,1.663,13.23,90,2.514
101,2011-03-27T17:00,2011,86,1700,0,67.85,57.6,68.51,53.58,67.85,55.5,12.36,11.33,13.31,11.5,68.88,53.95,18.54,0,187874.3,10.25,14.93,12.35,0,1.03,1.81,13.23,94,2.626
101,2011-03-27T18:00,2011,86,1800,0,67.87,57.67,68.52,53.07,67.86,55.16,11.22,10.06,12.25,10.24,68.9,53.87,18.61,0,192669.6,10.2,15.45,12.69,0.41785,1.153,2.016,13.23,95,2.654
101,2011-03-27T19:00,2011,86,1900,0,67.73,56.86,68.37,52.4,67.71,54.58,10.05,8.75,11.18,8.94,68.77,53.26,18.63,0,200986,10.87,15.97,13.12,0.15465,1.292,2.24,13.23,100,2.793
101,2011-03-27T20:00,2011,86,2000,0,67.83,56.95,68.48,52.53,67.8,54.55,8.99,7.581,10.16,7.779,68.89,53.3,18.87,0,204255.9,10.88,15.95,13.25,0,1.405,2.377,13.23,101,2.821
101,2011-03-27T21:00,2011,86,2100,0,67.88,56.88,68.53,52.58,67.84,54.64,8.07,6.567,9.31,6.778,68.94,53.33,18.65,0,202263.1,11,15.95,13.2,0,1.504,2.535,13.23,100,2.793
101,2011-03-27T22:00,2011,86,2200,0,67.71,57.02,68.37,52.42,67.67,54.22,7.258,5.701,8.54,5.915,68.78,53.17,18.63,0,201675,10.69,15.94,13.45,0,1.557,2.622,13.23,100,2.793
101,2011-03-27T23:00,2011,86,2300,0,67.67,56.94,68.33,52.19,67.64,53.99,6.567,4.973,7.861,5.184,68.76,53.01,18.82,0,206029.9,10.74,16.15,13.65,0,1.594,2.677,13.23,102,2.849
101,2011-03-28T00:00,2011,87,0,0,67.76,57.1,68.43,52.41,67.71,54.4,5.95,4.323,7.293,4.536,68.85,53.23,18.67,0,201569,10.66,16.01,13.31,0.19548,1.627,2.757,13.24,98,2.737
101,2011-03-28T01:00,2011,87,100,0,67.28,56.38,67.96,51.95,67.26,53.78,5.397,3.762,6.721,3.971,68.39,52.61,18.77,0,204784.6,10.91,16.01,13.48,0,1.635,2.75,13.25,102,2.849
101,2011-03-28T02:00,2011,87,200,0,66.91,56.06,67.57,51.43,66.88,53.61,4.882,3.229,6.211,3.434,68.01,52.32,18.65,0,202905.2,10.85,16.14,13.27,0,1.653,2.777,13.25,100,2.793
101,2011-03-28T03:00,2011,87,300,0,66.82,55.82,67.49,51.71,66.77,53.65,4.442,2.779,5.802,2.982,67.9,52.28,18.68,0.001,201410.1,11.01,15.78,13.12,1.57232,1.663,2.82,13.26,99,2.765
101,2011-03-28T04:00,2011,87,400,0,67.57,56.01,68.26,51.55,67.55,53.55,4.004,2.387,5.366,2.585,68.73,52.24,18.57,0,212003.8,11.56,16.71,14,0.19015,1.617,2.78,13.26,105,2.933
101,2011-03-28T05:00,2011,87,500,0,67.47,56.21,68.15,51.59,67.43,53.59,3.696,2.047,5.053,2.231,68.61,52.33,18.43,0,207378.2,11.26,16.56,13.84,0,1.65,2.822,13.27,103,2.877
101,2011-03-28T06:00,2011,87,600,0,67.45,55.99,68.13,51.27,67.43,53.14,3.327,1.708,4.668,1.899,68.59,51.99,18.5,0,212823.9,11.45,16.87,14.28,0.19262,1.619,2.769,13.27,105,2.933
101,2011-03-28T07:00,2011,87,700,0,67.46,56.31,68.16,52.03,67.44,53.83,3.11,1.491,4.475,1.681,68.62,52.5,18.7,0,206527.9,11.16,16.13,13.61,0,1.619,2.794,13.28,102,2.849
101,2011-03-28T08:00,2011,87,800,0,67.4,56.35,68.1,51.54,67.38,53.38,3.347,1.766,4.703,1.945,68.55,52.25,18.62,0,209189.7,11.05,16.57,14,0,1.58,2.759,13.28,104,2.905
101,2011-03-28T09:00,2011,87,900,0,67.51,56.56,68.23,52,67.48,53.79,4.589,3.14,5.845,3.297,68.65,52.56,18.59,0,205255.2,10.95,16.23,13.7,0,1.449,2.548,13.28,102,2.849
101,2011-03-28T10:00,2011,87,1000,0,67.56,57.27,68.29,52.83,67.55,54.29,6.685,5.452,7.805,5.585,68.67,53.14,18.54,0,195314,10.29,15.46,13.26,0.30439,1.233,2.221,13.27,96,2.682
101,2011-03-28T11:00,2011,87,1100,0,67,56.96,67.7,53.3,66.99,54.75,9,7.966,9.98,8.08,68.07,53.27,18.53,0,183528.5,10.04,14.4,12.24,0,1.036,1.905,13.27,92,2.57
101,2011-03-28T12:00,2011,87,1200,0,67.71,57.74,68.41,53.89,67.71,55.44,11.12,10.19,11.99,10.32,68.78,53.93,18.75,0,186103.7,9.97,14.52,12.27,0.10806,0.924,1.669,13.26,92,2.57
101,2011-03-28T13:00,2011,87,1300,0,67.72,57.71,68.4,53.75,67.72,55.49,12.84,11.97,13.64,12.1,68.76,53.93,18.71,0,186407.6,10.01,14.65,12.23,0.21261,0.871,1.54,13.25,93,2.598
101,2011-03-28T14:00,2011,87,1400,0,67.94,58.19,68.62,54.74,67.93,56.03,13.89,13.05,14.68,13.18,68.96,54.56,18.84,0,180754,9.75,13.88,11.9,0,0.841,1.498,13.25,90,2.514
101,2011-03-28T15:00,2011,87,1500,0,67.87,58.24,68.56,54.35,67.88,56.02,14.48,13.67,15.29,13.82,68.9,54.49,18.73,0,180551.1,9.64,14.21,11.86,0.30377,0.812,1.469,13.23,90,2.514
101,2011-03-28T16:00,2011,87,1600,0,67.8,58.01,68.5,54.11,67.8,55.88,14.4,13.58,15.23,13.77,68.84,54.31,18.79,0,183179,9.79,14.39,11.92,0.18863,0.826,1.465,13.23,92,2.57
101,2011-03-28T17:00,2011,87,1700,0,67.87,57.95,68.57,54.23,67.88,56.14,13.74,12.83,14.6,13.02,68.92,54.37,18.59,0,180722.4,9.92,14.34,11.74,0.32472,0.907,1.581,13.23,90,2.514
101,2011-03-28T18:00,2011,87,1800,0,67.74,57.87,68.43,53.8,67.74,55.49,12.82,11.85,13.79,12.05,68.77,54.03,18.55,0,184060.2,9.87,14.63,12.25,0.11214,0.965,1.735,13.23,92,2.57
101,2011-03-28T19:00,2011,87,1900,0,67.82,57.78,68.49,53.38,67.8,55.2,11.9,10.89,13,11.07,68.85,53.95,18.66,0,190175.1,10.04,15.11,12.6,0.41189,1.01,1.925,13.23,94,2.626
101,2011-03-28T20:00,2011,87,2000,0,67.87,57.3,68.54,53.32,67.85,55.16,10.96,9.84,12.14,10.04,68.91,53.75,18.86,0,195967.3,10.57,15.22,12.69,0.49633,1.115,2.105,13.23,97,2.709
101,2011-03-28T21:00,2011,87,2100,0,67.74,57.2,68.41,52.94,67.7,54.52,10.15,8.89,11.33,9.07,68.78,53.5,18.72,0,198137.4,10.53,15.47,13.18,0,1.255,2.256,13.23,99,2.765
101,2011-03-28T22:00,2011,87,2200,0,67.86,57.28,68.53,53.33,67.8,55.13,9.56,8.14,10.77,8.34,68.9,53.83,18.72,0,194454.3,10.59,15.2,12.68,0,1.416,2.431,13.22,96,2.682
101,2011-03-28T23:00,2011,87,2300,0,67.88,57.72,68.56,52.99,67.82,54.71,9.06,7.598,10.31,7.8,68.93,53.81,18.82,0,197403.7,10.17,15.57,13.11,0.17416,1.463,2.513,13.22,97,2.709
101,2011-03-29T00:00,2011,88,0,0,67.81,57.41,68.48,52.95,67.75,54.58,8.69,7.155,9.95,7.356,68.86,53.63,18.57,0.001,196091.3,10.4,15.53,13.17,1.09036,1.537,2.596,13.22,96,2.682
101,2011-03-29T01:00,2011,88,100,0,67.82,57.28,68.48,52.73,67.76,54.43,8.23,6.65,9.49,6.849,68.88,53.46,18.42,0.001,197072.9,10.54,15.75,13.34,0.9264,1.577,2.639,13.23,97,2.709
101,2011-03-29T02:00,2011,88,200,0,67.75,56.79,68.41,52.8,67.69,54.38,7.721,6.085,8.97,6.279,68.82,53.26,18.41,0,198299.1,10.96,15.61,13.31,0,1.636,2.692,13.23,98,2.737
101,2011-03-29T03:00,2011,88,300,0,67.75,57.03,68.41,52.58,67.69,54.26,7.198,5.553,8.49,5.754,68.82,53.27,18.76,0,202476.2,10.72,15.83,13.43,0,1.645,2.733,13.23,99,2.765
101,2011-03-29T04:00,2011,88,400,0,67.67,56.46,68.33,52.15,67.62,54.05,6.801,5.129,8.1,5.323,68.75,52.88,18.61,0,205886.4,11.22,16.18,13.57,0,1.672,2.779,13.23,102,2.849
101,2011-03-29T05:00,2011,88,500,0,66.96,56.09,67.61,51.89,66.91,53.48,6.344,4.663,7.655,4.857,68.03,52.47,18.54,0,200338.2,10.87,15.72,13.43,0.19862,1.68,2.797,13.24,99,2.765
101,2011-03-29T06:00,2011,88,600,0,67.74,56.78,68.4,52.37,67.68,54.16,5.964,4.275,7.311,4.47,68.83,53.04,18.69,0,204465.6,10.96,16.04,13.52,0.40503,1.689,2.841,13.24,101,2.821
101,2011-03-29T07:00,2011,88,700,0,67.74,57.07,68.42,52.49,67.69,54.07,5.766,4.065,7.1,4.257,68.84,53.12,18.53,0,201371.6,10.68,15.93,13.62,0,1.701,2.843,13.25,100,2.793
101,2011-03-29T08:00,2011,88,800,0,67.74,56.74,68.43,52.94,67.69,54.28,5.97,4.354,7.341,4.566,68.85,53.17,18.66,0,201113.4,11.01,15.49,13.42,0,1.616,2.776,13.25,100,2.793
101,2011-03-29T09:00,2011,88,900,0,67.87,57.5,68.55,53.05,67.81,55.14,7.22,5.789,8.56,5.981,68.95,53.75,18.53,0,192905.3,10.37,15.51,12.67,0,1.431,2.574,13.25,94,2.626
101,2011-03-29T10:00,2011,88,1000,0,67.86,57.74,68.56,53.58,67.83,55.07,9.33,8.13,10.51,8.28,68.92,53.91,18.73,0,191554.8,10.12,14.99,12.76,0,1.201,2.232,13.25,95,2.654
101,2011-03-29T11:00,2011,88,1100,0,67.87,58.08,68.56,53.84,67.86,55.38,11.41,10.37,12.41,10.49,68.91,54.19,18.78,0,187639.5,9.79,14.73,12.48,0.14045,1.041,1.919,13.23,92,2.57
101,2011-03-29T12:00,2011,88,1200,0,67.88,58.19,68.57,54.53,67.88,56.28,13.31,12.36,14.18,12.5,68.9,54.55,18.65,0,177978.5,9.69,14.04,11.6,0,0.948,1.684,13.23,88,2.458
101,2011-03-29T13:00,2011,88,1300,0,67.88,57.96,68.59,54.32,67.91,56.23,14.74,13.88,15.51,14.04,68.94,54.27,18.74,0,181598.9,9.92,14.28,11.68,0,0.868,1.468,13.23,91,2.542
101,2011-03-29T14:00,2011,88,1400,0,67.85,58.45,68.55,54.34,67.86,55.99,15.23,14.4,15.96,14.6,68.89,54.44,18.75,0,179641.7,9.39,14.22,11.87,0,0.831,1.362,13.23,89,2.486
101,2011-03-29T15:00,2011,88,1500,0,67.92,58.07,68.63,54.38,67.93,56.22,14.74,13.91,15.51,14.12,68.97,54.45,18.76,0,181402.9,9.85,14.25,11.7,0.0956,0.837,1.394,13.23,90,2.514
101,2011-03-29T16:00,2011,88,1600,0,67.72,57.59,68.41,53.74,67.73,55.74,14.14,13.27,14.99,13.47,68.76,53.93,18.77,0,186441.6,10.13,14.67,11.99,0,0.871,1.512,13.23,93,2.598
101,2011-03-29T17:00,2011,88,1700,0,67.81,57.58,68.5,53.52,67.81,55.48,13.35,12.42,14.24,12.63,68.86,53.88,18.57,0,188177.2,10.22,14.98,12.33,0.22101,0.929,1.611,13.23,94,2.626
101,2011-03-29T18:00,2011,88,1800,0,67.84,57.78,68.5,53.46,67.83,55.13,12.29,11.3,13.31,11.48,68.87,53.9,18.62,0,190080.6,10.06,15.05,12.7,0,0.997,1.835,13.23,93,2.598
101,2011-03-29T19:00,2011,88,1900,0,67.82,57.19,68.49,52.88,67.8,54.73,11.21,10.11,12.36,10.29,68.88,53.49,18.56,0,197031.4,10.62,15.61,13.07,0,1.101,2.064,13.23,98,2.737
101,2011-03-29T20:00,2011,88,2000,0,67.85,57.26,68.53,53.09,67.82,54.92,10.22,8.98,11.39,9.16,68.91,53.66,18.64,0,196025.4,10.6,15.44,12.9,0,1.24,2.234,13.23,96,2.682
101,2011-03-29T21:00,2011,88,2100,0,67.84,57.28,68.51,52.84,67.79,54.78,9.46,8.09,10.71,8.28,68.89,53.6,18.83,0,199570.8,10.56,15.67,13.01,0,1.374,2.426,13.22,98,2.737
101,2011-03-29T22:00,2011,88,2200,0,67.83,57.33,68.5,52.97,67.78,54.66,8.78,7.327,10.06,7.534,68.89,53.61,18.86,0,199362.5,10.51,15.53,13.12,0.35051,1.453,2.525,13.22,98,2.737
101,2011-03-29T23:00,2011,88,2300,0,67.8,57.12,68.45,52.67,67.74,54.43,8.24,6.711,9.5,6.928,68.86,53.39,18.82,0,202127.9,10.67,15.77,13.31,0,1.525,2.569,13.23,99,2.765
101,2011-03-30T00:00,2011,89,0,0,67.84,57.23,68.51,52.5,67.79,54.21,7.809,6.223,9.1,6.435,68.91,53.31,18.66,0,202596.9,10.61,16.01,13.58,0,1.587,2.664,13.23,99,2.765
101,2011-03-30T01:00,2011,89,100,0,67.79,57.01,68.46,52.9,67.73,54.4,7.498,5.853,8.78,6.053,68.85,53.37,18.76,0,200966.5,10.77,15.56,13.33,0.19232,1.645,2.728,13.23,99,2.765
101,2011-03-30T02:00,2011,89,200,0,67.85,56.98,68.53,52.83,67.8,54.78,7.211,5.554,8.54,5.752,68.92,53.47,18.8,0,200983.4,10.87,15.7,13.02,0,1.657,2.791,13.23,98,2.737
101,2011-03-30T03:00,2011,89,300,0,67.75,57.14,68.42,53.12,67.69,54.38,6.923,5.251,8.25,5.448,68.81,53.45,18.74,0,198473.4,10.61,15.31,13.31,0.19734,1.673,2.798,13.23,98,2.737
101,2011-03-30T04:00,2011,89,400,0,67.7,56.72,68.37,52.37,67.66,53.96,6.713,5.025,8.03,5.221,68.78,52.99,18.56,0,203819.7,10.98,16,13.69,0,1.687,2.805,13.23,100,2.793
101,2011-03-30T05:00,2011,89,500,0,67.77,57.11,68.44,52.26,67.71,54.1,6.52,4.829,7.832,5.021,68.84,53.15,18.44,0,201469.8,10.66,16.18,13.61,0,1.691,2.811,13.23,98,2.737
101,2011-03-30T06:00,2011,89,600,0,67.73,56.57,68.4,52.26,67.68,54.18,6.284,4.598,7.609,4.79,68.81,52.96,18.46,0,203374.7,11.16,16.14,13.5,0,1.686,2.819,13.24,100,2.793
101,2011-03-30T07:00,2011,89,700,0,67.75,56.88,68.43,52.42,67.7,54.1,6.183,4.501,7.522,4.711,68.83,53.07,18.75,0,204999.8,10.87,16.02,13.59,0.38488,1.682,2.811,13.24,100,2.793
101,2011-03-30T08:00,2011,89,800,0,67.84,57.34,68.52,52.91,67.79,54.37,6.663,5.081,8.05,5.312,68.92,53.42,18.75,0,200179.3,10.5,15.61,13.42,0,1.582,2.739,13.25,98,2.737
101,2011-03-30T09:00,2011,89,900,0,67.87,57.8,68.56,54.01,67.81,55.12,8.19,6.812,9.54,7.016,68.93,54.07,18.71,0,188517.5,10.07,14.54,12.69,0,1.383,2.522,13.24,92,2.57
101,2011-03-30T10:00,2011,89,1000,0,67.86,58.21,68.55,54.21,67.83,55.54,10.61,9.51,11.78,9.64,68.9,54.43,18.67,0,182952.9,9.65,14.35,12.29,0,1.098,2.14,13.23,92,2.57
101,2011-03-30T11:00,2011,89,1100,0,67.92,58.33,68.61,54.6,67.92,56.28,13.26,12.35,14.16,12.49,68.96,54.6,18.69,0,177905.8,9.59,14.01,11.64,0.22013,0.909,1.678,13.23,89,2.486
101,2011-03-30T12:00,2011,89,1200,0,67.85,58.74,68.54,54.93,67.88,56.74,15.56,14.75,16.27,14.91,68.9,54.77,18.85,0.001,172359.8,9.11,13.61,11.14,0.6644,0.809,1.357,13.23,87,2.43
101,2011-03-30T13:00,2011,89,1300,0,67.89,58.72,68.59,56.06,67.93,57.51,17.43,16.71,18,16.84,68.96,55.24,18.68,0,161973,9.17,12.54,10.41,0,0.723,1.159,13.23,82,2.291
101,2011-03-30T14:00,2011,89,1400,0,67.75,58.72,68.46,55.38,67.78,57.03,18.48,17.82,18.96,17.96,68.81,54.92,18.94,0,168022.9,9.03,13.08,10.75,0.08164,0.655,1.005,13.23,85,2.374
101,2011-03-30T15:00,2011,89,1500,0,67.77,58.71,68.5,55.17,67.81,57.03,18.8,18.24,19.31,18.4,68.85,55.04,18.82,0,168577.1,9.06,13.33,10.78,0,0.553,0.907,13.23,86,2.402
101,2011-03-30T16:00,2011,89,1600,0,67.88,58.96,68.61,55.59,67.91,57.33,18.57,18,19.1,18.17,68.95,55.31,18.79,0,164899.4,8.91,13.02,10.57,0.06861,0.574,0.925,13.23,83,2.318
101,2011-03-30T17:00,2011,89,1700,0,67.77,58.42,68.5,55.12,67.78,56.94,17.86,17.2,18.4,17.38,68.83,54.96,18.69,0,169508.6,9.35,13.38,10.85,0,0.653,1.022,13.23,86,2.402
101,2011-03-30T18:00,2011,89,1800,0,67.85,58.7,68.57,54.75,67.85,56.48,16.67,15.93,17.29,16.12,68.9,54.81,18.58,0.001,172301.9,9.15,13.82,11.37,0.64562,0.745,1.167,13.23,87,2.43
101,2011-03-30T19:00,2011,89,1900,0,67.69,57.85,68.38,53.97,67.68,55.99,15.18,14.36,15.93,14.59,68.73,54.17,18.71,0.001,181607.2,9.84,14.42,11.69,0.55926,0.815,1.339,13.23,92,2.57
101,2011-03-30T20:00,2011,89,2000,0,67.85,57.92,68.52,53.82,67.84,56.06,13.75,12.85,14.62,13.09,68.89,54.22,18.82,0,185023.4,9.93,14.7,11.78,0,0.905,1.534,13.23,93,2.598
101,2011-03-30T21:00,2011,89,2100,0,67.86,58.16,68.53,54.12,67.85,56.09,12.79,11.81,13.77,12.04,68.89,54.42,18.91,0,183243.8,9.7,14.41,11.76,0.36247,0.977,1.727,13.23,92,2.57
101,2011-03-30T22:00,2011,89,2200,0,67.81,57.75,68.49,53.55,67.8,55.84,12.02,10.95,13,11.16,68.86,54.11,18.91,0,188778,10.06,14.94,11.96,0.37876,1.063,1.841,13.23,94,2.626
101,2011-03-30T23:00,2011,89,2300,0,67.77,57.63,68.44,53.47,67.74,55.53,11.23,10.15,12.35,10.33,68.81,54.01,18.96,0.001,191123.5,10.14,14.97,12.21,0.64768,1.079,2.02,13.23,96,2.682
101,2011-03-31T00:00,2011,90,0,0,67.99,57.97,68.65,53.62,67.96,55.71,10.69,9.55,11.83,9.75,69.04,54.2,18.7,0.001,188387.1,10.02,15.03,12.25,0.69125,1.135,2.083,13.23,94,2.626
101,2011-03-31T01:00,2011,90,100,0,67.15,57.31,67.81,53.56,67.12,55.55,10.45,9.2,11.61,9.4,68.17,53.92,18.56,0.001,178759.5,9.84,14.25,11.57,0.91853,1.242,2.215,13.23,89,2.486
101,2011-03-31T02:00,2011,90,200,0,67.9,57.97,68.59,53.6,67.87,55.38,10.18,8.89,11.26,9.08,68.96,54.18,18.42,0,186103.1,9.93,14.99,12.49,0,1.284,2.182,13.23,93,2.598
101,2011-03-31T03:00,2011,90,300,0,67.79,57.67,68.47,53.38,67.75,55.42,10.01,8.69,11.13,8.86,68.82,54.08,18.45,0,187030.4,10.12,15.09,12.32,0,1.328,2.274,13.23,93,2.598
101,2011-03-31T04:00,2011,90,400,0,67.83,57.67,68.51,53.44,67.79,55.64,9.88,8.58,11.05,8.77,68.88,54.09,18.52,0,187009.6,10.16,15.07,12.16,0.32389,1.309,2.278,13.23,93,2.598
101,2011-03-31T05:00,2011,90,500,0,67.82,57.72,68.49,53.57,67.79,55.34,9.79,8.49,10.96,8.69,68.88,54.03,18.51,0,187325.4,10.1,14.92,12.45,0.15487,1.299,2.266,13.23,94,2.626
101,2011-03-31T06:00,2011,90,600,0,67.82,57.38,68.49,53.07,67.78,55.1,9.8,8.43,10.95,8.63,68.86,53.76,18.54,0,192924.1,10.44,15.42,12.68,0.1603,1.371,2.324,13.23,96,2.682
101,2011-03-31T07:00,2011,90,700,0,67.86,57.61,68.54,53.15,67.82,55.58,9.69,8.34,10.83,8.52,68.91,54.04,18.81,0,192358.5,10.24,15.39,12.24,0.16893,1.351,2.312,13.23,95,2.654
101,2011-03-31T08:00,2011,90,800,0,67.94,57.69,68.61,53.82,67.89,55.87,9.83,8.49,10.98,8.66,68.98,54.33,18.66,0,186733.5,10.24,14.79,12.02,0,1.338,2.318,13.23,93,2.598
101,2011-03-31T09:00,2011,90,900,0,67.74,57.42,68.42,53.65,67.71,55.51,10.15,8.91,11.32,9.1,68.78,54,18.61,0,187379.1,10.32,14.77,12.2,0,1.241,2.226,13.23,94,2.626
101,2011-03-31T10:00,2011,90,1000,0,67.92,58.16,68.63,54.18,67.9,56.17,10.98,9.88,12.13,10.04,68.97,54.57,18.78,0,182294,9.75,14.45,11.73,0.2529,1.097,2.09,13.23,92,2.57
101,2011-03-31T11:00,2011,90,1100,0,67.77,58.11,68.49,54.48,67.77,56.32,12.42,11.39,13.41,11.56,68.82,54.59,18.73,0,177683.4,9.66,14.02,11.45,0,1.027,1.854,13.23,89,2.486
101,2011-03-31T12:00,2011,90,1200,0,67.89,58.72,68.63,54.82,67.9,56.54,13.26,12.29,14.17,12.48,68.95,54.93,18.68,0,173269.5,9.18,13.81,11.36,0.11735,0.971,1.69,13.23,87,2.43
101,2011-03-31T13:00,2011,90,1300,0,67.8,58.18,68.53,54.35,67.81,56.11,13.83,12.89,14.69,13.08,68.86,54.5,18.78,0,180072.8,9.62,14.18,11.7,0,0.94,1.604,13.23,90,2.514
101,2011-03-31T14:00,2011,90,1400,0,67.68,57.86,68.42,53.86,67.7,55.76,13.79,12.86,14.64,13.08,68.74,54.14,18.88,0.001,185177.2,9.82,14.56,11.94,0.53723,0.935,1.567,13.23,94,2.626
101,2011-03-31T15:00,2011,90,1500,0,67.78,57.75,68.49,53.77,67.8,55.85,13.21,12.26,14.11,12.48,68.84,54.14,18.94,0,187718.6,10.03,14.72,11.94,0.34164,0.954,1.634,13.23,94,2.626
101,2011-03-31T16:00,2011,90,1600,0,67.82,57.86,68.53,53.76,67.83,55.7,12.71,11.72,13.64,11.94,68.88,54.11,18.85,0,187565.4,9.96,14.77,12.13,0.12064,0.99,1.704,13.23,95,2.654
101,2011-03-31T17:00,2011,90,1700,0,67.83,57.85,68.53,53.76,67.83,55.71,12.44,11.44,13.42,11.63,68.88,54.16,18.6,0.001,185233.3,9.98,14.77,12.12,0.72317,1.005,1.787,13.23,93,2.598
101,2011-03-31T18:00,2011,90,1800,0,67.76,57.6,68.45,53.49,67.75,55.41,12,10.96,13.02,11.14,68.8,53.96,18.66,0,188806.8,10.16,14.97,12.34,0,1.044,1.882,13.23,94,2.626
101,2011-03-31T19:00,2011,90,1900,0,67.76,57.06,68.44,53.14,67.75,54.94,11.12,10,12.18,10.18,68.82,53.57,18.58,0,194776.6,10.7,15.3,12.81,0,1.12,1.999,13.23,98,2.737
101,2011-03-31T20:00,2011,90,2000,0,67.82,57.06,68.49,52.9,67.79,54.9,10.21,9.01,11.42,9.2,68.86,53.52,18.61,0,197184.2,10.75,15.6,12.88,0,1.195,2.224,13.23,99,2.765
101,2011-03-31T21:00,2011,90,2100,0,67.87,57.47,68.55,53.23,67.84,55.11,9.51,8.21,10.77,8.41,68.92,53.82,18.83,0,195583.2,10.4,15.32,12.73,0,1.304,2.354,13.23,97,2.709
101,2011-03-31T22:00,2011,90,2200,0,67.79,57.43,68.46,53.11,67.74,54.84,9.1,7.691,10.4,7.905,68.82,53.73,18.83,0,196370.3,10.36,15.35,12.9,0.17358,1.41,2.494,13.23,98,2.737
101,2011-03-31T23:00,2011,90,2300,0,67.82,57.2,68.49,52.86,67.77,54.81,8.74,7.337,10.07,7.556,68.86,53.56,18.74,0,198437,10.62,15.64,12.96,0.34984,1.404,2.509,13.23,99,2.765
101,2011-04-01T00:00,2011,91,0,0,67.66,57.24,68.32,53.36,67.59,55.43,8.59,7.112,9.94,7.336,68.66,53.92,18.66,0,189293,10.42,14.96,12.16,0,1.48,2.599,13.23,94,2.626
101,2011-04-01T01:00,2011,91,100,0,67.49,57.34,68.16,52.84,67.45,54.8,8.47,6.914,9.78,7.147,68.53,53.65,18.53,0,190796.8,10.15,15.32,12.65,0.18274,1.553,2.63,13.22,96,2.682
101,2011-04-01T02:00,2011,91,200,0,67.84,57.26,68.52,53.18,67.8,54.97,8.18,6.673,9.48,6.906,68.89,53.7,18.52,0,193776.4,10.58,15.34,12.83,0.18443,1.509,2.578,13.23,97,2.709
101,2011-04-01T03:00,2011,91,300,0,67.82,57.45,68.49,52.95,67.77,54.89,8.12,6.57,9.47,6.814,68.85,53.73,18.58,0,194646.3,10.37,15.54,12.88,0,1.551,2.657,13.23,98,2.737
101,2011-04-01T04:00,2011,91,400,0,67.86,57.59,68.53,52.98,67.81,54.94,8.01,6.465,9.4,6.715,68.89,53.79,18.48,0.001,193151.1,10.28,15.54,12.87,0.91381,1.545,2.681,13.23,96,2.682
101,2011-04-01T05:00,2011,91,500,0,67.87,57.26,68.53,52.86,67.81,54.9,7.955,6.382,9.35,6.638,68.89,53.62,18.59,0,196772.6,10.61,15.67,12.91,0,1.573,2.712,13.23,99,2.765
101,2011-04-01T06:00,2011,91,600,0,67.92,57.34,68.58,52.84,67.86,54.92,7.908,6.326,9.29,6.577,68.94,53.68,18.53,0,196448.3,10.57,15.74,12.94,0,1.581,2.717,13.23,99,2.765
101,2011-04-01T07:00,2011,91,700,0,67.9,57.32,68.56,53.17,67.84,55.16,7.902,6.329,9.3,6.588,68.93,53.8,18.7,0,195095.3,10.57,15.39,12.67,0,1.573,2.711,13.23,98,2.737
101,2011-04-01T08:00,2011,91,800,0,67.86,57.57,68.52,53.38,67.8,55.5,7.998,6.469,9.42,6.723,68.87,54.06,18.83,0,191874.9,10.29,15.15,12.3,0.37734,1.529,2.692,13.22,96,2.682
101,2011-04-01T09:00,2011,91,900,0,67.84,57.45,68.51,53.13,67.8,55.02,8.2,6.731,9.6,6.986,68.88,53.79,18.81,0,195821.7,10.39,15.38,12.78,0,1.472,2.614,13.23,100,2.793
101,2011-04-01T10:00,2011,91,1000,0,67.91,57.61,68.58,53.39,67.85,55.3,8.45,7.029,9.84,7.274,68.93,53.99,18.77,0,192736,10.29,15.18,12.54,0,1.425,2.569,13.22,97,2.709
101,2011-04-01T11:00,2011,91,1100,0,67.87,57.37,68.55,53.3,67.83,55.14,8.74,7.335,10.09,7.58,68.91,53.78,18.66,0,193752.5,10.5,15.25,12.69,0,1.4,2.513,13.23,98,2.737
101,2011-04-01T12:00,2011,91,1200,0,67.79,57.47,68.47,53.54,67.74,55.24,8.99,7.653,10.34,7.888,68.82,53.91,18.73,0,191037.4,10.32,14.93,12.51,0.15395,1.333,2.45,13.23,97,2.709
101,2011-04-01T13:00,2011,91,1300,0,67.91,57.14,68.59,53.51,67.87,55.52,9.19,7.892,10.51,8.11,68.95,53.88,18.73,0,193302.5,10.77,15.08,12.35,0,1.298,2.402,13.23,99,2.765
101,2011-04-01T14:00,2011,91,1400,0,67.86,57.69,68.54,53.45,67.82,55.1,9.34,8.04,10.65,8.27,68.89,53.92,18.66,0,191403,10.17,15.09,12.71,0,1.3,2.384,13.23,98,2.737
101,2011-04-01T15:00,2011,91,1500,0,67.82,57.47,68.51,53.51,67.79,55.19,9.42,8.11,10.71,8.33,68.85,53.88,18.68,0,191437.8,10.35,15,12.61,0.15878,1.313,2.373,13.22,98,2.737
101,2011-04-01T16:00,2011,91,1600,0,67.94,57.82,68.63,53.8,67.91,55.46,9.54,8.27,10.81,8.49,68.99,54.11,18.62,0,188002.6,10.11,14.83,12.45,0,1.274,2.322,13.23,96,2.682
101,2011-04-01T17:00,2011,91,1700,0,67.81,57.67,68.48,53.5,67.77,55.04,9.54,8.28,10.86,8.5,68.84,53.91,18.57,0,189716.8,10.14,14.98,12.73,0.48422,1.263,2.364,13.23,96,2.682
101,2011-04-01T18:00,2011,91,1800,0,67.84,57.6,68.51,53.42,67.8,55.36,9.38,8.09,10.73,8.32,68.87,53.97,18.52,0,188927.2,10.23,15.09,12.44,0,1.29,2.408,13.23,97,2.709
101,2011-04-01T19:00,2011,91,1900,0,67.91,57.73,68.59,53.16,67.87,54.84,9.19,7.874,10.57,8.11,68.95,53.84,18.61,0,194154.1,10.18,15.43,13.03,0.16407,1.319,2.46,13.22,98,2.737
101,2011-04-01T20:00,2011,91,2000,0,67.79,57.46,68.46,53.05,67.76,54.86,9.02,7.637,10.31,7.863,68.83,53.63,18.63,0,194343,10.33,15.41,12.9,0.16515,1.379,2.443,13.23,99,2.765
101,2011-04-01T21:00,2011,91,2100,0,67.94,57.59,68.61,53.7,67.88,55.51,8.89,7.501,10.23,7.728,68.96,54.11,18.6,0,189030.9,10.34,14.9,12.37,0,1.394,2.499,13.22,97,2.709
101,2011-04-01T22:00,2011,91,2200,0,67.45,57.17,68.1,53.05,67.39,54.46,8.77,7.364,10.13,7.607,68.47,53.51,18.72,0,193423.2,10.28,15.05,12.93,0.17223,1.407,2.522,13.22,98,2.737
101,2011-04-01T23:00,2011,91,2300,0,67.95,57.86,68.62,53.27,67.89,55.04,8.75,7.314,10.13,7.56,68.99,54,18.66,0,192994.2,10.1,15.35,12.85,0.35429,1.434,2.566,13.22,98,2.737
101,2011-04-02T00:00,2011,92,0,0,67.85,57.59,68.53,53.32,67.8,55.04,8.66,7.267,10.02,7.501,68.89,53.87,18.66,0,192635.8,10.25,15.21,12.77,0,1.392,2.522,13.22,99,2.765
101,2011-04-02T01:00,2011,92,100,0,67.81,57.26,68.48,53.41,67.74,54.95,8.7,7.263,10.08,7.502,68.83,53.77,18.4,0,190855.8,10.55,15.07,12.79,0,1.441,2.58,13.22,97,2.709
101,2011-04-02T02:00,2011,92,200,0,67.91,57.45,68.59,53.39,67.85,55,8.68,7.267,10.08,7.502,68.95,53.85,18.53,0,192689,10.46,15.2,12.85,0.17333,1.416,2.578,13.22,99,2.765
101,2011-04-02T03:00,2011,92,300,0,67.94,57.66,68.6,53.39,67.86,55.26,8.67,7.217,10.07,7.458,68.96,54.04,18.59,0,191270.2,10.28,15.21,12.61,0.36393,1.451,2.608,13.22,97,2.709
101,2011-04-02T04:00,2011,92,400,0,67.03,56.66,67.67,52.59,66.95,54.46,8.63,7.157,10.01,7.402,68.02,53.22,18.58,0,190366.4,10.37,15.08,12.49,0.17888,1.469,2.603,13.22,96,2.682
101,2011-04-02T05:00,2011,92,500,0,67.91,57.66,68.58,52.92,67.85,54.71,8.63,7.138,9.99,7.372,68.95,53.77,18.47,0,194789.4,10.25,15.66,13.14,0.17831,1.493,2.614,13.22,98,2.737
101,2011-04-02T06:00,2011,92,600,0,67.85,57.26,68.52,53.24,67.79,54.69,8.58,7.081,9.94,7.319,68.88,53.69,18.66,0,196269.1,10.59,15.27,13.09,0,1.503,2.618,13.22,100,2.793
101,2011-04-02T07:00,2011,92,700,0,67.93,57.7,68.6,53.54,67.88,55.25,8.59,7.132,9.96,7.381,68.97,54.05,18.5,0.001,189509.9,10.23,15.07,12.62,1.03642,1.455,2.583,13.22,96,2.682
101,2011-04-02T08:00,2011,92,800,0,67.96,57.87,68.64,53.93,67.9,55.87,8.8,7.428,10.18,7.656,68.99,54.39,18.49,0,183866.7,10.08,14.7,12.03,0.68601,1.376,2.527,13.22,94,2.626
101,2011-04-02T09:00,2011,92,900,0,67.85,58.1,68.53,53.59,67.8,55.39,9.08,7.755,10.45,7.976,68.89,54.23,18.48,0.001,185207.7,9.75,14.95,12.42,0.81119,1.321,2.472,13.22,94,2.626
101,2011-04-02T10:00,2011,92,1000,0,67.81,58.41,68.47,54.07,67.79,55.76,9.92,8.65,11.09,8.84,68.86,54.4,18.54,0,179364.7,9.4,14.39,12.03,0.30078,1.276,2.257,13.23,91,2.542
101,2011-04-02T11:00,2011,92,1100,0,67.85,58.45,68.51,54.22,67.86,55.94,11.15,9.96,12.18,10.14,68.91,54.41,18.57,0,178602,9.4,14.29,11.92,0,1.181,2.041,13.23,90,2.514
101,2011-04-02T12:00,2011,92,1200,0,67.82,58.4,68.47,54.31,67.83,56.03,11.84,10.74,12.88,10.91,68.86,54.43,18.51,0.001,176874.7,9.42,14.16,11.8,0.79901,1.097,1.969,13.23,90,2.514
101,2011-04-02T13:00,2011,92,1300,0,67.83,58.45,68.48,54.88,67.83,56.32,12.57,11.49,13.54,11.66,68.86,54.56,18.6,0.001,173259.1,9.38,13.6,11.51,0.57019,1.073,1.872,13.23,89,2.486
101,2011-04-02T14:00,2011,92,1400,0,67.85,58.22,68.51,54.76,67.87,56.5,13.4,12.4,14.31,12.61,68.9,54.53,18.59,0,174535.8,9.63,13.75,11.37,0,1,1.709,13.23,90,2.514
101,2011-04-02T15:00,2011,92,1500,0,67.81,58.17,68.47,54.68,67.81,56.3,13.4,12.41,14.29,12.62,68.83,54.46,18.66,0,176168.9,9.64,13.79,11.51,0,0.99,1.667,13.23,90,2.514
101,2011-04-02T16:00,2011,92,1600,0,67.85,58.27,68.54,54.4,67.86,56.28,13.06,12.06,14,12.28,68.89,54.53,18.57,0,177071.1,9.59,14.13,11.58,0,0.994,1.722,13.23,90,2.514
101,2011-04-02T17:00,2011,92,1700,0,67.87,58.46,68.54,54.63,67.87,56.29,13.02,12.03,13.97,12.25,68.9,54.6,18.58,0,175113.6,9.41,13.91,11.58,0.33781,0.989,1.72,13.23,90,2.514
101,2011-04-02T18:00,2011,92,1800,0,67.87,58.41,68.56,54.82,67.86,56.52,12.77,11.76,13.73,11.98,68.9,54.8,18.47,0,172302.8,9.46,13.73,11.35,0,1.007,1.756,13.23,87,2.43
101,2011-04-02T19:00,2011,92,1900,0,67.72,57.84,68.41,53.75,67.73,55.61,12.1,11.06,13.12,11.26,68.76,54.03,18.43,0,182519.8,9.89,14.66,12.12,0,1.037,1.856,13.23,93,2.598
101,2011-04-02T20:00,2011,92,2000,0,67.81,57.61,68.5,53.64,67.8,55.29,11.3,10.24,12.46,10.44,68.86,53.9,18.66,0,189365.3,10.2,14.86,12.51,0.13297,1.057,2.016,13.23,96,2.682
101,2011-04-02T21:00,2011,92,2100,0,67.87,57.85,68.54,53.57,67.84,55.35,10.62,9.52,11.86,9.71,68.89,54.05,18.74,0,189602.8,10.02,14.96,12.49,0.14252,1.099,2.15,13.22,96,2.682
101,2011-04-02T22:00,2011,92,2200,0,67.87,57.78,68.56,53.95,67.85,55.52,10,8.81,11.28,9.03,68.92,54.14,18.61,0,186083.3,10.1,14.61,12.33,0.14033,1.193,2.251,13.23,94,2.626
101,2011-04-02T23:00,2011,92,2300,0,67.19,56.8,67.84,53.43,67.14,55.27,9.51,8.27,10.87,8.48,68.2,53.67,18.63,0,184468.5,10.38,14.42,11.86,0.15904,1.243,2.386,13.23,94,2.626
101,2011-04-03T00:00,2011,93,0,0,67.96,57.82,68.63,53.72,67.91,55.48,9.14,7.833,10.49,8.06,69,54.16,18.58,0,188038,10.14,14.91,12.43,0,1.303,2.425,13.22,94,2.626
101,2011-04-03T01:00,2011,93,100,0,67.81,57.64,68.49,53.6,67.76,55.19,8.95,7.592,10.33,7.832,68.85,53.98,18.55,0,188509.5,10.17,14.89,12.57,0,1.359,2.5,13.23,95,2.654
101,2011-04-03T02:00,2011,93,200,0,67.9,57.81,68.58,53.71,67.85,55.12,8.76,7.382,10.17,7.619,68.94,54.09,18.62,0,189535.9,10.09,14.87,12.73,0,1.374,2.547,13.22,95,2.654
101,2011-04-03T03:00,2011,93,300,0,67.81,57.37,68.47,53.24,67.74,54.83,8.62,7.166,10.02,7.414,68.83,53.76,18.62,0,193981.4,10.43,15.23,12.91,0,1.453,2.604,13.22,98,2.737
101,2011-04-03T04:00,2011,93,400,0,67.94,57.53,68.61,53.35,67.88,55.29,8.49,7.011,9.9,7.263,68.98,54,18.65,0,192665.3,10.41,15.26,12.59,0.18147,1.477,2.638,13.22,96,2.682
101,2011-04-03T05:00,2011,93,500,0,67.76,57.46,68.43,53.13,67.71,54.73,8.29,6.845,9.68,7.091,68.81,53.69,18.56,0,193411.2,10.3,15.3,12.99,0,1.441,2.592,13.22,97,2.709
101,2011-04-03T06:00,2011,93,600,0,67.87,57.5,68.54,53.1,67.81,54.68,8.22,6.735,9.63,6.982,68.92,53.71,18.71,0,196760.8,10.37,15.43,13.13,0.18079,1.48,2.648,13.22,98,2.737
101,2011-04-03T07:00,2011,93,700,0,67.86,57.47,68.53,53.36,67.8,54.94,8.21,6.692,9.6,6.939,68.91,53.86,18.63,0,193250.7,10.39,15.16,12.87,0.36889,1.515,2.662,13.22,96,2.682
101,2011-04-03T08:00,2011,93,800,0,67.94,57.53,68.6,53.76,67.9,55.6,8.63,7.151,9.93,7.386,68.98,54.13,18.44,0,186938.8,10.4,14.84,12.3,0,1.48,2.545,13.22,94,2.626
101,2011-04-03T09:00,2011,93,900,0,67.86,57.96,68.54,54.46,67.84,56.14,9.87,8.58,11.05,8.77,68.9,54.46,18.44,0,177714,9.9,14.08,11.7,0,1.291,2.28,13.23,89,2.486
101,2011-04-03T10:00,2011,93,1000,0,67.86,58.6,68.53,54.75,67.86,56.18,11.89,10.82,12.88,10.96,68.9,54.61,18.59,0,174316.2,9.26,13.78,11.68,0.12342,1.072,1.925,13.23,88,2.458
101,2011-04-03T11:00,2011,93,1100,0,67.89,58.61,68.54,54.78,67.87,56.53,14.07,13.15,14.8,13.27,68.93,54.71,18.65,0,173246.9,9.28,13.76,11.35,0,0.919,1.528,13.23,86,2.402
101,2011-04-03T12:00,2011,93,1200,0,67.82,58.91,68.47,55.06,67.79,56.75,15.9,15.06,16.5,15.2,68.83,54.77,18.68,0,168317.1,8.91,13.41,11.04,0.28007,0.842,1.301,13.23,85,2.374
101,2011-04-03T13:00,2011,93,1300,0,67.85,58.93,68.5,55.39,67.81,56.96,17.35,16.6,17.86,16.73,68.87,54.82,18.77,0.001,166686.4,8.91,13.12,10.86,0.56728,0.749,1.124,13.23,85,2.374
101,2011-04-03T14:00,2011,93,1400,0,67.77,58.73,68.45,55.2,67.75,56.82,18.06,17.36,18.54,17.5,68.81,54.56,18.8,0,168667.7,9.05,13.25,10.93,0,0.696,1.039,13.23,85,2.374
101,2011-04-03T15:00,2011,93,1500,0,67.78,58.47,68.46,55.18,67.75,57.03,18.05,17.4,18.55,17.56,68.8,54.54,18.86,0.001,169608.6,9.3,13.28,10.72,0.58589,0.65,0.99,13.23,85,2.374
101,2011-04-03T16:00,2011,93,1600,0,67.77,58.31,68.46,54.9,67.77,56.75,17.59,16.91,18.11,17.08,68.79,54.36,18.69,0,171900.6,9.46,13.56,11.02,0,0.682,1.039,13.23,87,2.43
101,2011-04-03T17:00,2011,93,1700,0,67.83,58.43,68.53,54.78,67.84,56.61,16.8,16.03,17.35,16.21,68.85,54.38,18.62,0,172845.7,9.4,13.74,11.23,0,0.766,1.146,13.23,87,2.43
101,2011-04-03T18:00,2011,93,1800,0,67.83,58.43,68.53,54.85,67.82,56.55,15.72,14.87,16.37,15.06,68.84,54.5,18.52,0,171774.9,9.39,13.68,11.26,0.20465,0.842,1.303,13.23,86,2.402
101,2011-04-03T19:00,2011,93,1900,0,67.25,57.73,67.94,54.06,67.24,55.78,14.57,13.65,15.3,13.83,68.25,54.05,18.47,0,173909.8,9.52,13.88,11.46,0.20461,0.925,1.47,13.23,88,2.458
101,2011-04-03T20:00,2011,93,2000,0,67.73,57.68,68.41,53.61,67.73,55.36,13.3,12.28,14.12,12.45,68.75,53.77,18.7,0,187927.1,10.05,14.8,12.37,0.11885,1.02,1.67,13.23,94,2.626
101,2011-04-03T21:00,2011,93,2100,0,67.82,57.52,68.48,53.34,67.82,55.12,12.04,10.93,12.98,11.08,68.84,53.71,18.8,0,193662.9,10.3,15.14,12.7,0,1.113,1.896,13.23,96,2.682
101,2011-04-03T22:00,2011,93,2200,0,67.96,57.6,68.63,53.82,67.93,55.52,10.97,9.75,12,9.88,68.99,54.05,18.75,0,190336.3,10.35,14.81,12.42,0.29152,1.219,2.119,13.22,94,2.626
101,2011-04-03T23:00,2011,93,2300,0,67.8,57.6,68.46,53.49,67.76,55.09,10.37,9.1,11.44,9.23,68.82,53.85,18.76,0,191663.6,10.19,14.97,12.67,0,1.265,2.209,13.22,95,2.654
101,2011-04-04T00:00,2011,94,0,0,67.9,57.81,68.58,53.94,67.88,55.37,10.09,8.8,11.15,8.94,68.94,54.04,18.78,0,188861.3,10.09,14.64,12.51,0.13985,1.29,2.209,13.22,94,2.626
