id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-04-04T01:00,2011,94,100,0,67.42,57.51,68.07,53.51,67.37,55.33,10.03,8.73,11.12,8.85,68.41,53.9,18.8,0.001,185362.2,9.91,14.56,12.03,0.76227,1.303,2.265,13.23,91,2.542
101,2011-04-04T02:00,2011,94,200,0,67.55,57.51,68.23,53.21,67.54,55.28,10.01,8.7,11.07,8.82,68.59,53.81,18.72,0,188613.3,10.03,15.03,12.26,0.61935,1.303,2.247,13.23,93,2.598
101,2011-04-04T03:00,2011,94,300,0,67.9,57.86,68.58,54.17,67.86,55.96,10,8.7,11.09,8.83,68.93,54.39,18.68,0,183354.8,10.03,14.41,11.9,0.46207,1.307,2.262,13.22,91,2.542
101,2011-04-04T04:00,2011,94,400,0,67.76,57.38,68.45,53.58,67.74,55.5,9.95,8.65,11.01,8.79,68.8,53.88,18.79,0,190276.6,10.38,14.87,12.24,0.43242,1.296,2.215,13.23,94,2.626
101,2011-04-04T05:00,2011,94,500,0,67.92,57.87,68.62,53.7,67.9,55.28,9.91,8.63,11.02,8.76,68.96,54.08,18.5,0,187755.6,10.05,14.92,12.62,0.31094,1.282,2.261,13.23,92,2.57
101,2011-04-04T06:00,2011,94,600,0,67.78,57.54,68.47,53.41,67.75,55.04,9.97,8.72,11.08,8.84,68.81,53.84,18.7,0,191989,10.24,15.07,12.72,0.61422,1.252,2.237,13.22,95,2.654
101,2011-04-04T07:00,2011,94,700,0,67.8,57.46,68.5,53.42,67.78,55.17,10.01,8.74,11.09,8.88,68.84,53.81,18.72,0,192263.2,10.34,15.09,12.61,0.15535,1.269,2.214,13.23,96,2.682
101,2011-04-04T08:00,2011,94,800,0,67.86,57.93,68.58,54,67.82,55.59,10,8.75,11.06,8.87,68.9,54.31,18.81,0,186652.6,9.93,14.58,12.23,0,1.251,2.195,13.23,91,2.542
101,2011-04-04T09:00,2011,94,900,0,67.8,57.69,68.51,53.62,67.78,55.34,10.1,8.83,11.18,8.96,68.84,53.97,18.62,0,188197.9,10.1,14.89,12.44,0,1.267,2.217,13.23,94,2.626
101,2011-04-04T10:00,2011,94,1000,0,67.79,57.22,68.49,53.49,67.74,55.24,9.83,8.58,10.91,8.72,68.84,53.83,18.58,0,191036.7,10.56,15,12.5,0.14065,1.245,2.193,13.23,94,2.626
101,2011-04-04T11:00,2011,94,1100,0,67.89,57.82,68.59,53.78,67.82,55.46,9.73,8.48,10.79,8.6,68.94,54.17,18.77,0,188700.8,10.07,14.81,12.36,0,1.255,2.185,13.23,94,2.626
101,2011-04-04T12:00,2011,94,1200,0,67.74,57.63,68.46,53.61,67.7,55.39,10.1,8.83,11.13,8.96,68.8,53.96,18.74,0,188513.4,10.1,14.84,12.31,0,1.271,2.174,13.23,94,2.626
101,2011-04-04T13:00,2011,94,1300,0,67.78,57.82,68.48,54.1,67.73,55.7,10.44,9.21,11.48,9.36,68.83,54.26,18.74,0,184055.6,9.96,14.38,12.03,0,1.223,2.122,13.23,92,2.57
101,2011-04-04T14:00,2011,94,1400,0,67.85,58.13,68.55,54.07,67.81,55.8,10.76,9.55,11.73,9.69,68.9,54.36,18.74,0,183281.3,9.72,14.48,12,0.2833,1.216,2.034,13.23,92,2.57
101,2011-04-04T15:00,2011,94,1500,0,67.83,58.19,68.53,54.19,67.78,55.81,11.02,9.81,11.97,9.97,68.88,54.34,18.84,0,182955,9.65,14.34,11.97,0,1.21,2.003,13.23,92,2.57
101,2011-04-04T16:00,2011,94,1600,0,67.76,58.22,68.46,54.32,67.75,56.01,11.44,10.24,12.36,10.4,68.81,54.39,18.84,0,180194.1,9.54,14.14,11.74,0,1.197,1.955,13.23,91,2.542
101,2011-04-04T17:00,2011,94,1700,0,67.88,58.44,68.56,54.57,67.86,56.31,11.98,10.81,12.85,10.97,68.93,54.59,18.79,0,177586.5,9.44,14,11.55,0,1.171,1.882,13.23,89,2.486
101,2011-04-04T18:00,2011,94,1800,0,67.76,58.53,68.45,54.61,67.75,56.3,12.47,11.33,13.34,11.51,68.8,54.6,18.76,0,174885.2,9.23,13.84,11.45,0,1.132,1.827,13.23,88,2.458
101,2011-04-04T19:00,2011,94,1900,0,67.82,58.68,68.52,54.47,67.82,56.2,12.75,11.65,13.6,11.82,68.86,54.6,18.83,0,176982,9.14,14.05,11.61,0,1.102,1.78,13.23,90,2.514
101,2011-04-04T20:00,2011,94,2000,0,67.82,58.16,68.52,54.29,67.8,56.19,12.72,11.64,13.6,11.81,68.85,54.43,18.78,0,180023.3,9.65,14.23,11.61,0,1.072,1.781,13.23,91,2.542
101,2011-04-04T21:00,2011,94,2100,0,67.79,58.28,68.5,54.54,67.78,56.16,12.65,11.56,13.5,11.73,68.83,54.5,18.71,0,177328.8,9.51,13.96,11.62,0.33315,1.087,1.773,13.23,90,2.514
101,2011-04-04T22:00,2011,94,2200,0,67.83,58.36,68.52,54.63,67.82,56.38,12.67,11.58,13.54,11.76,68.85,54.6,18.79,0,176521,9.46,13.89,11.43,0,1.095,1.781,13.23,89,2.486
101,2011-04-04T23:00,2011,94,2300,0,67.78,58.45,68.48,54.22,67.78,56.24,12.78,11.69,13.63,11.87,68.82,54.43,18.65,0,176940.5,9.33,14.25,11.54,0,1.093,1.757,13.23,90,2.514
101,2011-04-05T00:00,2011,95,0,0,67.83,58.47,68.52,54.42,67.78,56.21,12.77,11.75,13.65,11.9,68.84,54.6,18.73,0,177146.1,9.36,14.1,11.57,0.11889,1.022,1.751,13.23,89,2.486
101,2011-04-05T01:00,2011,95,100,0,67.31,58.3,68.01,54.34,67.27,56.26,12.74,11.7,13.6,11.87,68.34,54.49,18.78,0.001,170820.3,9.01,13.67,11.01,0.61958,1.048,1.736,13.23,87,2.43
101,2011-04-05T02:00,2011,95,200,0,67.83,58.63,68.53,54.93,67.8,56.53,12.82,11.76,13.68,11.94,68.86,54.88,18.75,0,172489.8,9.2,13.6,11.27,0,1.058,1.741,13.23,87,2.43
101,2011-04-05T03:00,2011,95,300,0,67.83,58.85,68.51,54.95,67.82,56.86,13.15,12.07,13.99,12.25,68.86,54.96,18.79,0.001,169971,8.98,13.56,10.96,0.66403,1.081,1.743,13.23,87,2.43
101,2011-04-05T04:00,2011,95,400,0,67.8,58.75,68.5,54.98,67.8,56.91,13.49,12.45,14.28,12.62,68.83,54.85,18.75,0,169366.1,9.05,13.52,10.88,0.46102,1.047,1.666,13.23,86,2.402
101,2011-04-05T05:00,2011,95,500,0,67.82,58.68,68.51,54.8,67.82,56.6,13.82,12.8,14.61,12.97,68.85,54.67,18.61,0,171230.4,9.14,13.7,11.21,0.25134,1.023,1.636,13.23,88,2.458
101,2011-04-05T06:00,2011,95,600,0,67.82,58.72,68.52,54.93,67.82,56.86,14.18,13.16,14.94,13.34,68.87,54.78,18.94,0,172088.6,9.1,13.59,10.96,0,1.018,1.593,13.23,88,2.458
101,2011-04-05T07:00,2011,95,700,0,67.83,58.96,68.53,55.07,67.83,57.12,14.65,13.62,15.37,13.8,68.87,54.8,18.88,0.001,168527.9,8.87,13.46,10.72,0.59639,1.034,1.572,13.23,86,2.402
101,2011-04-05T08:00,2011,95,800,0,67.79,59.07,68.48,55.33,67.79,57.18,15.09,14.13,15.8,14.31,68.84,55.04,18.79,0,164756.2,8.72,13.15,10.6,0.34078,0.954,1.496,13.23,88,2.458
101,2011-04-05T09:00,2011,95,900,0,67.81,59.25,68.51,55.52,67.81,57.67,15.57,14.57,16.23,14.76,68.85,55.01,18.84,0,161276.1,8.56,12.99,10.15,0.11843,0.995,1.468,13.23,87,2.43
101,2011-04-05T10:00,2011,95,1000,0,67.8,59.39,68.51,55.59,67.81,57.4,16.08,15.11,16.69,15.28,68.85,54.89,18.79,0,161040.3,8.41,12.92,10.41,0,0.975,1.413,13.23,86,2.402
101,2011-04-05T11:00,2011,95,1100,0,67.67,58.78,68.36,54.83,67.65,56.65,16.34,15.4,16.91,15.59,68.71,54.21,18.78,0,169486,8.89,13.53,11,0.39823,0.938,1.321,13.23,90,2.514
101,2011-04-05T12:00,2011,95,1200,0,67.81,58.35,68.46,54.28,67.75,56.28,15.42,14.48,16.05,14.69,68.83,54.12,18.87,0,178942.7,9.46,14.19,11.48,0.09725,0.941,1.359,13.23,93,2.598
101,2011-04-05T13:00,2011,95,1300,0,67.83,58.24,68.48,54.26,67.79,56.38,14.42,13.43,15.13,13.62,68.84,54.27,18.73,0,178112.3,9.59,14.22,11.41,0.40014,0.989,1.504,13.23,93,2.598
101,2011-04-05T14:00,2011,95,1400,0,67.88,58.07,68.54,54.21,67.85,56.12,13.69,12.66,14.46,12.84,68.9,54.21,18.79,0,182120.8,9.82,14.34,11.73,0.11348,1.03,1.621,13.23,95,2.654
101,2011-04-05T15:00,2011,95,1500,0,67.7,57.54,68.36,53.65,67.66,55.61,12.96,11.87,13.77,12.04,68.71,53.72,18.82,0,187680.8,10.16,14.71,12.05,0.37375,1.096,1.731,13.23,98,2.737
101,2011-04-05T16:00,2011,95,1600,0,67.82,57.67,68.49,53.46,67.79,55.35,12.09,10.94,12.97,11.1,68.85,53.77,18.8,0,191036.7,10.15,15.03,12.44,0.1175,1.153,1.866,13.23,99,2.765
101,2011-04-05T17:00,2011,95,1700,0,67.85,57.81,68.52,53.35,67.82,55.16,11.54,10.32,12.51,10.48,68.87,53.79,18.85,0,192728.5,10.04,15.17,12.66,0,1.22,2.037,13.22,99,2.765
101,2011-04-05T18:00,2011,95,1800,0,67.85,57.82,68.53,53.69,67.82,55.4,11.23,9.98,12.17,10.14,68.88,53.85,18.75,0,188771.4,10.03,14.84,12.41,0,1.249,2.024,13.23,98,2.737
101,2011-04-05T19:00,2011,95,1900,0,67.81,57.37,68.48,53.24,67.78,55.06,10.93,9.66,11.92,9.81,68.83,53.59,18.7,0,193933.5,10.44,15.25,12.72,0,1.271,2.111,13.22,99,2.765
101,2011-04-05T20:00,2011,95,2000,0,67.86,57.75,68.55,53.47,67.82,55.33,10.59,9.29,11.59,9.44,68.89,53.89,18.79,0,191286.1,10.11,15.08,12.49,0.14957,1.304,2.154,13.23,98,2.737
101,2011-04-05T21:00,2011,95,2100,0,67.88,57.68,68.55,53.52,67.84,55.05,10.19,8.9,11.26,9.05,68.89,53.89,18.93,0.001,194322.5,10.2,15.03,12.8,1.06618,1.294,2.206,13.22,99,2.765
101,2011-04-05T22:00,2011,95,2200,0,67.86,57.74,68.54,53.41,67.83,55.01,9.7,8.35,10.81,8.51,68.88,53.87,18.75,0,192719.2,10.12,15.13,12.82,0.15972,1.352,2.293,13.22,99,2.765
101,2011-04-05T23:00,2011,95,2300,0,67.85,57.5,68.52,53.2,67.81,54.97,9.14,7.738,10.28,7.906,68.87,53.7,18.71,0,194595.2,10.35,15.32,12.84,0,1.401,2.375,13.22,100,2.793
101,2011-04-06T00:00,2011,96,0,0,67.84,57.3,68.52,53.33,67.8,55.02,8.64,7.195,9.85,7.369,68.87,53.69,18.52,0,192588.7,10.53,15.19,12.78,0,1.443,2.481,13.22,98,2.737
101,2011-04-06T01:00,2011,96,100,0,67.89,57.47,68.56,53.49,67.85,55.02,8.32,6.855,9.52,7.032,68.93,53.79,18.63,0,192837,10.42,15.08,12.83,0,1.462,2.491,13.22,99,2.765
101,2011-04-06T02:00,2011,96,200,0,67.79,57.66,68.46,53.34,67.74,55,8.05,6.579,9.3,6.746,68.82,53.83,18.67,0,191448,10.13,15.11,12.73,0,1.475,2.556,13.22,97,2.709
101,2011-04-06T03:00,2011,96,300,0,67.83,57.44,68.5,53.61,67.78,55.09,7.843,6.353,9.14,6.497,68.87,53.87,18.69,0,191655.1,10.39,14.89,12.69,0,1.49,2.641,13.22,98,2.737
101,2011-04-06T04:00,2011,96,400,0,67.82,57.39,68.48,53.17,67.77,54.77,7.618,6.113,8.93,6.256,68.86,53.68,18.51,0,193638.2,10.43,15.31,13,0,1.504,2.676,13.23,98,2.737
101,2011-04-06T05:00,2011,96,500,0,67.83,57.24,68.5,52.79,67.79,54.6,7.349,5.848,8.69,5.98,68.88,53.48,18.45,0,196753,10.59,15.71,13.19,0,1.5,2.705,13.23,100,2.793
101,2011-04-06T06:00,2011,96,600,0,67.73,56.95,68.4,52.49,67.69,54.71,7.103,5.59,8.44,5.719,68.78,53.35,18.63,0,199687,10.78,15.92,12.98,0.73486,1.513,2.721,13.23,101,2.821
101,2011-04-06T07:00,2011,96,700,0,67.79,56.97,68.46,52.77,67.75,54.48,7.032,5.489,8.37,5.624,68.84,53.34,18.86,0,202636.1,10.82,15.69,13.26,0.18003,1.543,2.745,13.23,102,2.849
101,2011-04-06T08:00,2011,96,800,0,67.59,57.49,68.27,53.52,67.54,55.52,7.568,6.039,8.85,6.199,68.63,53.99,18.67,0,185971.6,10.1,14.74,12.02,0,1.529,2.653,13.23,94,2.626
101,2011-04-06T09:00,2011,96,900,0,67.9,57.74,68.57,54.16,67.84,55.74,8.71,7.311,9.88,7.462,68.93,54.26,18.58,0,184069.9,10.15,14.42,12.1,0,1.399,2.421,13.23,93,2.598
101,2011-04-06T10:00,2011,96,1000,0,67.78,57.86,68.43,54.16,67.74,55.61,10.46,9.28,11.52,9.4,68.81,54.31,18.68,0,183114.7,9.92,14.26,12.13,0,1.187,2.122,13.22,93,2.598
101,2011-04-06T11:00,2011,96,1100,0,67.91,58.31,68.56,54.47,67.89,56.26,12.85,11.79,13.68,11.91,68.95,54.45,18.67,0,178141.3,9.6,14.1,11.63,0.24861,1.063,1.766,13.23,90,2.514
101,2011-04-06T12:00,2011,96,1200,0,67.81,58.46,68.47,54.78,67.8,56.38,14.7,13.73,15.39,13.87,68.84,54.46,18.87,0,175598.3,9.35,13.69,11.42,0.19894,0.966,1.513,13.22,90,2.514
101,2011-04-06T13:00,2011,96,1300,0,67.82,58.48,68.47,54.7,67.79,56.39,15.53,14.65,16.16,14.8,68.83,54.47,18.85,0,175540.8,9.33,13.77,11.39,0.08801,0.882,1.351,13.23,89,2.486
101,2011-04-06T14:00,2011,96,1400,0,67.91,58.53,68.58,55.1,67.89,56.71,15.71,14.83,16.33,15,68.93,54.64,18.83,0,173046.3,9.38,13.48,11.18,0.2702,0.883,1.325,13.23,88,2.458
101,2011-04-06T15:00,2011,96,1500,0,67.76,58.62,68.42,55.03,67.73,56.59,15.91,15.05,16.51,15.22,68.79,54.6,18.78,0.001,170837.8,9.14,13.4,11.14,0.87361,0.862,1.29,13.23,87,2.43
101,2011-04-06T16:00,2011,96,1600,0,67.8,58.26,68.48,54.5,67.79,56.13,15.5,14.59,16.13,14.78,68.83,54.17,18.71,0,177673.3,9.54,13.98,11.65,0,0.909,1.352,13.23,91,2.542
101,2011-04-06T17:00,2011,96,1700,0,67.8,58.28,68.47,54.8,67.78,56.27,15.01,14.06,15.65,14.25,68.82,54.37,18.68,0,175019.4,9.53,13.67,11.51,0,0.946,1.408,13.23,90,2.514
101,2011-04-06T18:00,2011,96,1800,0,67.86,58.41,68.54,54.45,67.84,56.27,14.44,13.46,15.15,13.64,68.88,54.37,18.73,0,177548.6,9.45,14.09,11.57,0.24965,0.977,1.509,13.23,90,2.514
101,2011-04-06T19:00,2011,96,1900,0,67.77,58.12,68.46,54.01,67.77,55.86,13.7,12.69,14.49,12.85,68.78,54.08,18.88,0,183607.8,9.65,14.45,11.91,0.33182,1.018,1.638,13.23,93,2.598
101,2011-04-06T20:00,2011,96,2000,0,67.81,57.9,68.51,53.8,67.82,55.44,12.85,11.78,13.71,11.93,68.83,53.96,18.85,0,188376,9.9,14.71,12.38,0.12451,1.072,1.784,13.23,95,2.654
101,2011-04-06T21:00,2011,96,2100,0,67.82,57.63,68.53,53.55,67.83,55.27,11.91,10.76,12.84,10.91,68.86,53.77,18.93,0,192880.8,10.19,14.98,12.57,0,1.154,1.932,13.23,98,2.737
101,2011-04-06T22:00,2011,96,2200,0,67.81,57.43,68.49,53.27,67.79,55.02,11.04,9.82,12.06,9.97,68.83,53.67,18.87,0,195443.8,10.38,15.22,12.77,0,1.222,2.092,13.22,98,2.737
101,2011-04-06T23:00,2011,96,2300,0,67.85,57.49,68.53,53.21,67.83,54.63,10.13,8.84,11.21,8.99,68.89,53.55,18.56,0,194908.7,10.36,15.33,13.2,0.15203,1.284,2.225,13.22,97,2.709
101,2011-04-07T00:00,2011,97,0,0,67.92,57.59,68.59,53.44,67.89,55.58,9.44,8.1,10.62,8.24,68.95,53.99,18.66,0,190448.2,10.33,15.16,12.31,0,1.337,2.384,13.22,96,2.682
101,2011-04-07T01:00,2011,97,100,0,67.79,57.56,68.46,53.28,67.75,54.86,8.82,7.445,10.04,7.574,68.82,53.78,18.68,0,193194.2,10.23,15.18,12.89,0.50693,1.371,2.47,13.22,96,2.682
101,2011-04-07T02:00,2011,97,200,0,67.85,57.46,68.51,52.95,67.81,54.72,8.45,7.045,9.74,7.162,68.88,53.62,18.64,0,196551.6,10.39,15.57,13.09,0,1.408,2.577,13.22,98,2.737
101,2011-04-07T03:00,2011,97,300,0,67.82,57.61,68.48,53.09,67.78,54.57,8.15,6.711,9.49,6.826,68.85,53.68,18.63,0,195244.6,10.21,15.39,13.2,0.17645,1.438,2.66,13.22,97,2.709
101,2011-04-07T04:00,2011,97,400,0,67.86,57.58,68.52,53.03,67.81,54.9,7.904,6.455,9.27,6.576,68.89,53.77,18.56,0.001,193919.8,10.28,15.49,12.91,0.90867,1.449,2.69,13.22,96,2.682
101,2011-04-07T05:00,2011,97,500,0,67.8,56.83,68.46,52.66,67.76,54.33,7.686,6.255,9.08,6.378,68.85,53.22,18.52,0,201101.1,10.98,15.8,13.43,0,1.432,2.705,13.22,100,2.793
101,2011-04-07T06:00,2011,97,600,0,67.77,56.99,68.43,52.61,67.73,54.18,7.433,5.989,8.85,6.115,68.82,53.21,18.66,0,202378.2,10.78,15.82,13.55,0,1.444,2.739,13.22,101,2.821
101,2011-04-07T07:00,2011,97,700,0,67.81,57.15,68.46,52.82,67.77,54.25,7.301,5.836,8.7,5.959,68.85,53.34,18.81,0,202261.9,10.66,15.64,13.52,0.1835,1.465,2.737,13.23,101,2.821
101,2011-04-07T08:00,2011,97,800,0,67.86,57.61,68.54,53.47,67.82,54.78,8.03,6.508,9.32,6.649,68.89,53.82,18.78,0.001,194604.6,10.25,15.07,13.04,1.08913,1.519,2.672,13.22,97,2.709
101,2011-04-07T09:00,2011,97,900,0,67.17,57.45,67.84,53.4,67.12,54.79,9.74,8.31,10.83,8.46,68.18,53.62,18.8,0.001,185253.3,9.72,14.44,12.34,1.20408,1.435,2.372,13.22,93,2.598
101,2011-04-07T10:00,2011,97,1000,0,67.86,58.11,68.53,54.06,67.84,55.55,11.92,10.77,12.83,10.89,68.89,54.16,18.82,0,185497.8,9.74,14.47,12.29,0,1.155,1.947,13.22,93,2.598
101,2011-04-07T11:00,2011,97,1100,0,67.83,58.31,68.5,54.4,67.82,55.72,14.38,13.47,15.11,13.58,68.86,54.17,18.61,0,179609,9.53,14.1,12.11,0,0.914,1.532,13.23,90,2.514
101,2011-04-07T12:00,2011,97,1200,0,67.87,58.61,68.54,54.93,67.85,56.29,16.39,15.6,16.97,15.75,68.9,54.46,18.64,0,173353.4,9.26,13.61,11.57,0.15461,0.794,1.222,13.23,88,2.458
101,2011-04-07T13:00,2011,97,1300,0,67.77,58.34,68.46,55.06,67.77,56.54,17.85,17.16,18.35,17.3,68.8,54.42,18.71,0,172078.6,9.43,13.4,11.23,0.2259,0.683,1.046,13.23,87,2.43
101,2011-04-07T14:00,2011,97,1400,0,67.8,58.76,68.51,55.27,67.82,56.74,18.64,18.03,19.11,18.16,68.83,54.73,18.83,0,169553.6,9.03,13.23,11.08,0.12747,0.609,0.946,13.23,85,2.374
101,2011-04-07T15:00,2011,97,1500,0,67.81,58.68,68.53,55.23,67.83,56.62,18.73,18.18,19.22,18.32,68.84,54.76,18.88,0,171491.6,9.13,13.3,11.21,0.18308,0.547,0.899,13.23,87,2.43
101,2011-04-07T16:00,2011,97,1600,0,67.8,58.5,68.52,55.18,67.82,56.59,18.39,17.81,18.89,17.97,68.83,54.66,18.8,0,171920.3,9.3,13.34,11.24,0,0.573,0.924,13.23,87,2.43
101,2011-04-07T17:00,2011,97,1700,0,67.78,58.52,68.51,54.95,67.8,56.46,17.73,17.07,18.27,17.25,68.81,54.67,18.71,0,172549.4,9.26,13.56,11.34,0,0.652,1.021,13.23,88,2.458
101,2011-04-07T18:00,2011,97,1800,0,67.81,59.01,68.54,54.76,67.83,56.3,16.67,15.93,17.29,16.13,68.83,54.8,18.59,0,171244.5,8.81,13.78,11.53,0.27873,0.746,1.163,13.23,86,2.402
101,2011-04-07T19:00,2011,97,1900,0,67.65,57.79,68.38,53.95,67.68,55.37,15.39,14.56,16.08,14.77,68.68,53.91,18.6,0,183862.6,9.86,14.43,12.31,0.09522,0.833,1.318,13.23,93,2.598
101,2011-04-07T20:00,2011,97,2000,0,67.77,57.83,68.48,53.78,67.79,55.54,13.98,13.02,14.74,13.19,68.79,53.89,18.56,0,184974.5,9.94,14.7,12.25,0.10549,0.958,1.552,13.23,93,2.598
101,2011-04-07T21:00,2011,97,2100,0,67.86,57.64,68.55,53.53,67.86,55.22,12.76,11.7,13.61,11.86,68.88,53.76,18.68,0,191053.9,10.22,15.02,12.64,0,1.063,1.758,13.23,95,2.654
101,2011-04-07T22:00,2011,97,2200,0,67.14,57.43,67.81,53.44,67.13,55.08,11.74,10.61,12.67,10.76,68.14,53.63,18.71,0,182582.8,9.71,14.37,12.05,0.53618,1.137,1.913,13.23,92,2.57
101,2011-04-07T23:00,2011,97,2300,0,67.82,57.73,68.51,53.88,67.81,55.27,11.14,9.93,12.1,10.07,68.85,53.92,18.6,0,187115.5,10.09,14.63,12.54,0.14868,1.213,2.024,13.23,93,2.598
101,2011-04-08T00:00,2011,98,0,0,67.85,57.71,68.53,53.88,67.83,55.56,10.63,9.4,11.68,9.53,68.88,54.08,18.45,0,184553.3,10.14,14.64,12.26,0,1.236,2.152,13.23,92,2.57
101,2011-04-08T01:00,2011,98,100,0,67.71,57.2,68.38,53.48,67.68,54.83,10.2,8.93,11.28,9.06,68.73,53.59,18.72,0,193341.7,10.5,14.9,12.85,0.15198,1.271,2.217,13.22,96,2.682
101,2011-04-08T02:00,2011,98,200,0,67.84,57.58,68.51,53.56,67.8,54.98,9.68,8.38,10.81,8.51,68.87,53.81,18.69,0,191970.4,10.26,14.95,12.82,0,1.307,2.306,13.22,95,2.654
101,2011-04-08T03:00,2011,98,300,0,67.76,57.21,68.43,53.22,67.72,54.4,9.19,7.849,10.34,7.986,68.8,53.43,18.66,0,196942.9,10.54,15.21,13.33,0.16617,1.339,2.355,13.22,98,2.737
101,2011-04-08T04:00,2011,98,400,0,67.85,57.08,68.51,53.05,67.81,54.5,8.77,7.398,10.04,7.524,68.89,53.45,18.71,0,199784.4,10.77,15.46,13.31,0,1.374,2.515,13.22,99,2.765
101,2011-04-08T05:00,2011,98,500,0,67.79,57.27,68.45,53.1,67.75,54.35,8.44,7.048,9.74,7.17,68.83,53.49,18.58,0,197104.8,10.52,15.35,13.4,0,1.396,2.574,13.22,97,2.709
101,2011-04-08T06:00,2011,98,600,0,67.79,57.09,68.44,52.59,67.75,54.11,8.15,6.737,9.49,6.859,68.83,53.24,18.77,0,203744.9,10.7,15.85,13.64,0,1.412,2.63,13.22,101,2.821
101,2011-04-08T07:00,2011,98,700,0,67.84,57.27,68.5,53.14,67.8,54.33,8.13,6.715,9.47,6.836,68.88,53.5,18.71,0,199082.6,10.57,15.36,13.46,0.17765,1.417,2.632,13.22,98,2.737
101,2011-04-08T08:00,2011,98,800,0,67.88,57.9,68.57,53.94,67.85,55.12,8.88,7.45,10.03,7.582,68.93,54.08,18.76,0.001,189190,9.98,14.63,12.74,1.00523,1.43,2.45,13.22,94,2.626
101,2011-04-08T09:00,2011,98,900,0,67.93,58.24,68.62,54.65,67.92,55.79,10.68,9.41,11.69,9.53,68.96,54.45,18.67,0,180395.3,9.68,13.97,12.13,0.14917,1.278,2.155,13.22,89,2.486
101,2011-04-08T10:00,2011,98,1000,0,67.71,58.3,68.39,54.56,67.71,55.84,13.07,12.04,13.88,12.17,68.73,54.31,18.73,0,177542.5,9.41,13.83,11.87,0,1.025,1.711,13.23,89,2.486
101,2011-04-08T11:00,2011,98,1100,0,67.77,58.41,68.47,54.73,67.78,56.37,15.44,14.6,16.11,14.74,68.81,54.44,18.86,0,175752.3,9.36,13.74,11.41,0,0.844,1.37,13.23,88,2.458
101,2011-04-08T12:00,2011,98,1200,0,67.82,58.78,68.52,55.18,67.83,56.99,17.34,16.6,17.87,16.74,68.86,54.79,18.86,0,169271,9.05,13.34,10.84,0,0.733,1.123,13.23,85,2.374
101,2011-04-08T13:00,2011,98,1300,0,67.75,58.61,68.46,55.22,67.77,56.58,18.35,17.72,18.85,17.84,68.79,54.84,18.82,0.001,170617.3,9.15,13.24,11.19,0.36941,0.636,1.005,13.23,86,2.402
101,2011-04-08T14:00,2011,98,1400,0,67.8,58.7,68.52,55.34,67.82,56.72,18.65,18.02,19.12,18.15,68.84,54.94,18.84,0.001,169839.8,9.1,13.19,11.1,0.48793,0.632,0.976,13.23,85,2.374
101,2011-04-08T15:00,2011,98,1500,0,67.76,58.46,68.48,55.1,67.78,56.48,18.51,17.87,18.99,18,68.8,54.61,18.83,0,172801.8,9.29,13.39,11.3,0.21774,0.639,0.986,13.23,87,2.43
101,2011-04-08T16:00,2011,98,1600,0,67.75,58.5,68.5,55.25,67.78,56.84,18.13,17.46,18.64,17.61,68.8,54.88,18.87,0,170346.2,9.25,13.25,10.94,0,0.668,1.037,13.23,86,2.402
101,2011-04-08T17:00,2011,98,1700,0,67.79,58.57,68.53,54.88,67.81,56.49,17.47,16.76,18.04,16.92,68.82,54.72,18.74,0.001,173038.9,9.22,13.65,11.32,0.46494,0.717,1.117,13.23,87,2.43
101,2011-04-08T18:00,2011,98,1800,0,67.76,58.35,68.49,54.82,67.78,56.13,16.7,15.94,17.32,16.12,68.78,54.5,18.72,0,175516.3,9.4,13.67,11.65,0.17748,0.759,1.193,13.23,88,2.458
101,2011-04-08T19:00,2011,98,1900,0,67.71,58.25,68.45,54.26,67.75,55.6,15.65,14.83,16.33,15.03,68.75,54.21,18.64,0,180184.3,9.47,14.18,12.15,0.27475,0.819,1.301,13.23,90,2.514
101,2011-04-08T20:00,2011,98,2000,0,67.81,58.01,68.53,53.87,67.83,55.55,14.46,13.54,15.2,13.72,68.84,54.05,18.68,0,185339.7,9.8,14.66,12.28,0.20963,0.919,1.473,13.23,93,2.598
101,2011-04-08T21:00,2011,98,2100,0,67.71,57.71,68.43,54.21,67.72,55.58,13.32,12.31,14.12,12.48,68.74,54.06,18.83,0,184948.3,10.01,14.23,12.14,0,1.011,1.644,13.23,93,2.598
101,2011-04-08T22:00,2011,98,2200,0,67.8,57.68,68.5,53.79,67.8,55.08,12.43,11.34,13.32,11.5,68.82,53.83,18.85,0,191147.3,10.12,14.71,12.73,0.12404,1.086,1.82,13.23,96,2.682
101,2011-04-08T23:00,2011,98,2300,0,67.78,57.57,68.48,53.95,67.78,55.26,11.66,10.52,12.61,10.67,68.82,53.88,18.68,0,187916.8,10.21,14.53,12.52,0,1.135,1.935,13.23,93,2.598
101,2011-04-09T00:00,2011,99,0,0,67.74,57.29,68.42,53.23,67.72,54.52,10.88,9.69,11.91,9.84,68.78,53.41,18.71,0,196305.2,10.45,15.19,13.2,0,1.191,2.077,13.23,98,2.737
101,2011-04-09T01:00,2011,99,100,0,67.8,57.37,68.49,53.46,67.78,54.78,10.21,8.97,11.28,9.1,68.85,53.66,18.69,0,194152.5,10.43,15.03,13,0,1.238,2.177,13.23,96,2.682
101,2011-04-09T02:00,2011,99,200,0,67.82,57.43,68.5,53.52,67.79,54.67,9.68,8.41,10.83,8.53,68.86,53.73,18.63,0,193713.3,10.4,14.99,13.13,0,1.268,2.303,13.22,96,2.682
101,2011-04-09T03:00,2011,99,300,0,67.8,57.37,68.48,53.4,67.77,54.69,9.27,7.944,10.44,8.08,68.85,53.64,18.66,0,194544.9,10.43,15.09,13.08,0,1.324,2.357,13.22,96,2.682
101,2011-04-09T04:00,2011,99,400,0,67.86,57.76,68.54,53.89,67.83,54.66,8.96,7.596,10.17,7.733,68.9,53.89,18.57,0,190258.7,10.11,14.66,13.16,0,1.362,2.439,13.22,94,2.626
101,2011-04-09T05:00,2011,99,500,0,67.83,57.2,68.51,53.39,67.79,55.01,8.62,7.259,9.88,7.372,68.88,53.74,18.41,0,191560.2,10.63,15.12,12.78,0,1.358,2.505,13.22,95,2.654
101,2011-04-09T06:00,2011,99,600,0,67.8,57.15,68.47,53.32,67.76,54.43,8.41,7.011,9.71,7.133,68.83,53.53,18.76,0,198260.5,10.65,15.15,13.33,0,1.399,2.579,13.22,97,2.709
101,2011-04-09T07:00,2011,99,700,0,67.79,57.06,68.46,53.24,67.75,54.38,8.39,6.967,9.68,7.088,68.83,53.47,18.54,0,196889.2,10.73,15.22,13.37,0.51942,1.418,2.591,13.22,98,2.737
101,2011-04-09T08:00,2011,99,800,0,67.88,57.5,68.58,54.05,67.87,55.37,9.1,7.705,10.23,7.846,68.93,53.94,18.59,0,187761.1,10.38,14.53,12.5,0,1.399,2.385,13.22,93,2.598
101,2011-04-09T09:00,2011,99,900,0,67.85,58.27,68.55,54.52,67.84,55.73,11.03,9.79,12,9.91,68.88,54.42,18.63,0,179775.6,9.58,14.03,12.11,0.3114,1.233,2.083,13.22,89,2.486
101,2011-04-09T10:00,2011,99,1000,0,67.76,58.49,68.46,54.78,67.77,56.35,13.56,12.54,14.33,12.68,68.81,54.5,18.68,0,173426.8,9.28,13.68,11.42,0.12579,1.018,1.648,13.23,87,2.43
101,2011-04-09T11:00,2011,99,1100,0,67.82,59.05,68.51,55.49,67.8,56.98,16.59,15.76,17.15,15.89,68.86,54.73,18.8,0,165544.5,8.77,13.02,10.82,0.2882,0.835,1.261,13.23,83,2.318
101,2011-04-09T12:00,2011,99,1200,0,67.75,58.97,68.47,55.7,67.78,57.17,18.98,18.35,19.39,18.44,68.8,54.7,18.86,0,163763.6,8.78,12.77,10.61,0,0.63,0.958,13.23,83,2.318
101,2011-04-09T13:00,2011,99,1300,0,67.67,59.16,68.44,55.94,67.68,57.32,20.68,20.25,21,20.34,68.75,54.38,18.94,0,160360,8.5,12.5,10.36,0,0.433,0.655,13.23,81,2.263
101,2011-04-09T14:00,2011,99,1400,0,67.72,59.43,68.55,56.35,67.82,57.83,21.62,21.33,21.86,21.42,68.83,54.55,18.75,0,154386.2,8.29,12.2,9.99,0.13396,0.293,0.443,13.24,79,2.207
101,2011-04-09T15:00,2011,99,1500,0,67.71,59.3,68.55,56.32,67.8,57.87,21.78,21.55,22.06,21.64,68.81,55.03,18.69,0,154251,8.41,12.23,9.92,0.02808,0.224,0.414,13.24,79,2.207
101,2011-04-09T16:00,2011,99,1600,0,67.75,59.43,68.6,56.29,67.84,57.9,21.41,21.15,21.72,21.25,68.86,55.3,18.75,0,154833.4,8.33,12.31,9.94,0.14433,0.258,0.467,13.24,79,2.207
101,2011-04-09T17:00,2011,99,1700,0,67.6,59.08,68.46,55.85,67.71,57.29,20.71,20.39,21.07,20.51,68.73,54.96,18.69,0,159294,8.53,12.61,10.42,0,0.326,0.56,13.25,81,2.263
101,2011-04-09T18:00,2011,99,1800,0,67.5,58.86,68.28,55.62,67.58,57.05,19.93,19.44,20.35,19.59,68.59,55.14,18.68,0,160620.5,8.64,12.66,10.53,0,0.485,0.752,13.24,81,2.263
101,2011-04-09T19:00,2011,99,1900,0,67.5,58.7,68.27,55.32,67.56,57.07,18.84,18.23,19.32,18.41,68.57,55.07,18.76,0,163321.5,8.8,12.95,10.48,0.05849,0.613,0.918,13.24,82,2.291
101,2011-04-09T20:00,2011,99,2000,0,67.75,58.35,68.52,55.18,67.8,56.48,17.43,16.72,18,16.91,68.81,54.73,18.57,0,170906.4,9.41,13.34,11.33,0,0.709,1.088,13.23,86,2.402
101,2011-04-09T21:00,2011,99,2100,0,67.72,58.68,68.47,55.14,67.77,56.41,16.24,15.45,16.88,15.65,68.77,54.75,18.59,0,169327.4,9.04,13.33,11.36,0.25329,0.788,1.23,13.23,85,2.374
101,2011-04-09T22:00,2011,99,2200,0,67.73,58.01,68.47,54.64,67.76,56.11,15.37,14.5,16.09,14.7,68.76,54.33,18.62,0,177010.9,9.71,13.83,11.66,0,0.864,1.386,13.23,89,2.486
101,2011-04-09T23:00,2011,99,2300,0,67.77,58.39,68.51,54.8,67.81,56.04,14.61,13.7,15.34,13.88,68.82,54.5,18.59,0,174974.9,9.38,13.71,11.77,0,0.91,1.463,13.23,87,2.43
101,2011-04-10T00:00,2011,100,0,0,67.76,57.97,68.49,54.59,67.79,56.17,13.98,13.01,14.77,13.18,68.79,54.36,18.63,0,177529.8,9.79,13.89,11.61,0,0.971,1.582,13.23,89,2.486
101,2011-04-10T01:00,2011,100,100,0,67.75,57.93,68.48,54.65,67.78,55.79,13.43,12.42,14.25,12.59,68.78,54.24,18.53,0,178288.3,9.82,13.83,11.99,0,1.007,1.66,13.23,89,2.486
101,2011-04-10T02:00,2011,100,200,0,67.81,57.88,68.52,54.45,67.81,55.95,12.85,11.81,13.72,11.96,68.84,54.29,18.47,0,178943.1,9.93,14.08,11.87,0,1.04,1.759,13.23,89,2.486
101,2011-04-10T03:00,2011,100,300,0,67.77,57.97,68.49,54.07,67.78,55.43,12.31,11.19,13.19,11.35,68.81,54.08,18.46,0,182351.2,9.8,14.42,12.35,0,1.118,1.839,13.23,91,2.542
101,2011-04-10T04:00,2011,100,400,0,67.79,57.93,68.5,54.37,67.79,55.46,11.95,10.82,12.87,10.96,68.83,54.19,18.5,0,181392.9,9.86,14.13,12.32,0,1.132,1.908,13.23,90,2.514
101,2011-04-10T05:00,2011,100,500,0,67.74,57.6,68.44,54.05,67.73,55.18,11.52,10.35,12.48,10.51,68.77,53.93,18.47,0,185034.2,10.14,14.39,12.56,0,1.163,1.976,13.23,92,2.57
101,2011-04-10T06:00,2011,100,600,0,67.94,57.61,68.63,54.44,67.93,55.65,11.14,9.95,12.11,10.08,68.98,54.22,18.67,0,185518.6,10.32,14.19,12.29,0,1.181,2.028,13.22,92,2.57
101,2011-04-10T07:00,2011,100,700,0,67.75,57.7,68.46,54.29,67.75,55.83,11.01,9.8,12,9.95,68.79,54.21,18.48,0,180323.8,10.06,14.16,11.92,0.14566,1.208,2.056,13.23,90,2.514
101,2011-04-10T08:00,2011,100,800,0,67.72,57.81,68.44,54.09,67.73,55.43,11.56,10.39,12.51,10.54,68.76,54.03,18.55,0,183079.4,9.9,14.35,12.3,0.13539,1.172,1.974,13.23,91,2.542
101,2011-04-10T09:00,2011,100,900,0,67.89,58.64,68.61,54.97,67.91,56.43,13.19,12.15,13.96,12.29,68.93,54.8,18.52,0,171945.5,9.26,13.64,11.48,0,1.037,1.675,13.23,85,2.374
101,2011-04-10T10:00,2011,100,1000,0,67.76,58.88,68.5,55.36,67.8,56.82,15.64,14.77,16.35,14.93,68.83,54.99,18.63,0,165982.7,8.88,13.14,10.98,0,0.874,1.419,13.23,84,2.346
101,2011-04-10T11:00,2011,100,1100,0,67.79,59.23,68.55,56.03,67.85,57.42,18.22,17.48,18.71,17.58,68.87,54.92,18.66,0,158880.6,8.57,12.52,10.44,0.0769,0.735,1.123,13.23,80,2.235
101,2011-04-10T12:00,2011,100,1200,0,67.62,59.14,68.44,55.77,67.73,57.28,19.67,19.13,20.09,19.25,68.74,54.83,18.85,0,160817.5,8.48,12.67,10.44,0.05662,0.54,0.844,13.23,81,2.263
101,2011-04-10T13:00,2011,100,1300,0,67.7,59.41,68.54,56.19,67.8,57.67,20.75,20.33,21.1,20.45,68.85,55.17,18.85,0.001,156648,8.29,12.35,10.14,0.35234,0.416,0.648,13.24,80,2.235
101,2011-04-10T14:00,2011,100,1400,0,67.67,59.24,68.51,56.44,67.78,57.74,21.51,21.15,21.8,21.27,68.81,55.13,18.89,0,155812,8.43,12.07,10.04,0.04229,0.354,0.533,13.24,79,2.207
101,2011-04-10T15:00,2011,100,1500,0,67.66,59.47,68.5,56.61,67.77,57.68,21.81,21.51,22.11,21.62,68.79,55.36,18.9,0,153957,8.19,11.88,10.09,0.10926,0.307,0.492,13.24,79,2.207
101,2011-04-10T16:00,2011,100,1600,0,67.64,59.24,68.5,55.97,67.78,57.33,21.37,21.03,21.68,21.15,68.8,55.01,18.9,0,160107,8.4,12.53,10.44,0.04212,0.338,0.527,13.24,81,2.263
101,2011-04-10T17:00,2011,100,1700,0,67.64,59.31,68.52,55.87,67.78,57.27,20.56,20.18,20.92,20.32,68.81,54.87,18.62,0,158377.5,8.33,12.64,10.51,0,0.382,0.599,13.25,81,2.263
101,2011-04-10T18:00,2011,100,1800,0,67.73,58.85,68.53,55.52,67.8,57.04,19.64,19.1,20.08,19.24,68.81,54.92,18.53,0,163400.5,8.88,13.01,10.76,0,0.544,0.836,13.24,82,2.291
101,2011-04-10T19:00,2011,100,1900,0,67.66,58.49,68.44,55.24,67.72,56.76,18.54,17.87,19.02,18.03,68.73,54.73,18.7,0,168294.6,9.17,13.2,10.96,0,0.667,0.994,13.23,84,2.346
101,2011-04-10T20:00,2011,100,2000,0,67.74,58.59,68.52,55.3,67.8,56.61,17.59,16.85,18.14,17.03,68.82,54.82,18.86,0.001,170989.2,9.15,13.22,11.19,0.37074,0.749,1.111,13.23,86,2.402
101,2011-04-10T21:00,2011,100,2100,0,67.7,58.54,68.47,55.11,67.75,56.31,16.85,16.06,17.45,16.26,68.76,54.69,18.73,0,171772.1,9.15,13.36,11.44,0.16798,0.788,1.195,13.23,87,2.43
101,2011-04-10T22:00,2011,100,2200,0,67.73,58.31,68.48,55.23,67.77,56.46,16.1,15.27,16.77,15.47,68.78,54.71,18.89,0,173323.8,9.42,13.26,11.3,0,0.82,1.303,13.23,87,2.43
101,2011-04-10T23:00,2011,100,2300,0,67.73,58.27,68.48,54.98,67.77,56.26,15.42,14.54,16.11,14.75,68.78,54.55,18.67,0,173843.2,9.46,13.5,11.51,0,0.881,1.368,13.23,88,2.458
101,2011-04-11T00:00,2011,101,0,0,67.73,58.2,68.47,54.64,67.76,55.87,14.76,13.82,15.49,14.03,68.76,54.25,18.64,0,177408.8,9.53,13.83,11.89,0,0.942,1.46,13.23,89,2.486
101,2011-04-11T01:00,2011,101,100,0,67.75,58.15,68.48,54.6,67.77,56.09,14.29,13.32,15.04,13.51,68.78,54.33,18.74,0,178033.5,9.6,13.88,11.69,0,0.971,1.527,13.23,90,2.514
101,2011-04-11T02:00,2011,101,200,0,67.8,58.31,68.53,54.8,67.83,56.53,14.05,13.04,14.81,13.23,68.83,54.42,18.81,0,175417.6,9.49,13.73,11.3,0.21848,1.014,1.58,13.23,89,2.486
101,2011-04-11T03:00,2011,101,300,0,67.73,58.19,68.45,54.81,67.75,56.45,13.91,12.92,14.69,13.11,68.76,54.51,18.8,0,175085.3,9.54,13.64,11.3,0,0.986,1.587,13.23,88,2.458
101,2011-04-11T04:00,2011,101,400,0,67.78,58.52,68.51,54.88,67.8,56.31,13.92,12.91,14.72,13.1,68.81,54.55,18.76,0.001,174150.1,9.26,13.63,11.49,0.5942,1.005,1.622,13.23,88,2.458
101,2011-04-11T05:00,2011,101,500,0,67.8,58.48,68.52,54.96,67.81,56.36,14.06,13.08,14.84,13.27,68.83,54.63,18.6,0,172447.9,9.32,13.56,11.45,0.37866,0.983,1.578,13.23,87,2.43
101,2011-04-11T06:00,2011,101,600,0,67.73,58.41,68.47,54.7,67.75,56.19,14.26,13.27,15.02,13.46,68.77,54.43,18.54,0,173436.6,9.32,13.77,11.56,0,0.986,1.56,13.23,87,2.43
101,2011-04-11T07:00,2011,101,700,0,67.79,58.64,68.5,54.5,67.81,56.35,14.5,13.52,15.26,13.7,68.81,54.54,18.43,0.001,172312.6,9.15,14,11.46,0.55194,0.983,1.557,13.23,86,2.402
101,2011-04-11T08:00,2011,101,800,0,67.8,58.73,68.52,54.42,67.82,56.31,14.69,13.71,15.42,13.89,68.84,54.47,18.34,0,171707.3,9.07,14.1,11.51,0,0.986,1.526,13.23,86,2.402
101,2011-04-11T09:00,2011,101,900,0,67.72,58.36,68.45,54.22,67.74,56.44,14.87,13.92,15.61,14.11,68.75,54.44,18.33,0,172657.8,9.37,14.22,11.3,0,0.95,1.497,13.23,87,2.43
101,2011-04-11T10:00,2011,101,1000,0,67.78,58.35,68.49,54.29,67.79,56.63,15.15,14.21,15.85,14.4,68.82,54.48,18.51,0,173959.2,9.43,14.2,11.16,0.09749,0.934,1.454,13.23,87,2.43
101,2011-04-11T11:00,2011,101,1100,0,67.79,58.86,68.52,55.19,67.81,57.17,15.76,14.85,16.45,15.03,68.85,55.08,18.58,0.001,165081.1,8.93,13.33,10.64,0.47115,0.909,1.414,13.23,84,2.346
101,2011-04-11T12:00,2011,101,1200,0,67.74,59.34,68.52,55.73,67.79,57.63,17.55,16.72,18.14,16.86,68.83,55.03,18.54,0,157003.1,8.41,12.78,10.17,0.09041,0.83,1.286,13.23,80,2.235
101,2011-04-11T13:00,2011,101,1300,0,67.63,59.97,68.43,56.63,67.63,58.65,20.2,19.55,20.69,19.67,68.66,55.88,18.5,0,142136.8,7.663,11.8,8.98,0,0.651,1.023,13.23,72,2.011
101,2011-04-11T14:00,2011,101,1400,0,67.72,60.05,68.52,56.64,67.73,58.59,22.34,21.86,22.74,21.97,68.76,56.12,18.53,0,143571.9,7.675,11.88,9.13,0,0.484,0.767,13.22,74,2.067
101,2011-04-11T15:00,2011,101,1500,0,67.94,60.56,68.72,57.21,67.94,58.97,23.63,23.22,23.98,23.35,68.94,56.73,18.43,0,138593.7,7.373,11.51,8.97,0,0.409,0.634,13.21,71,1.983
101,2011-04-11T16:00,2011,101,1600,0,68.01,60.34,68.76,56.99,68.03,58.9,24.31,23.92,24.64,24.06,69.02,56.6,18.32,0,141278.4,7.662,11.77,9.13,0,0.388,0.586,13.2,73,2.039
101,2011-04-11T17:00,2011,101,1700,0,68.03,60.48,68.78,56.74,68.06,58.79,24.42,24.01,24.78,24.16,69.04,56.53,18.39,0,143354.9,7.555,12.04,9.27,0.12284,0.413,0.62,13.2,73,2.039
101,2011-04-11T18:00,2011,101,1800,0,68,60.25,68.74,56.61,68.04,58.54,24.08,23.63,24.46,23.79,69.02,56.36,18.64,0,147814.8,7.745,12.13,9.5,0,0.447,0.673,13.2,76,2.123
101,2011-04-11T19:00,2011,101,1900,0,67.98,60.05,68.72,56.29,68.03,58.28,23.31,22.82,23.74,22.98,69.01,56,18.47,0,150117.7,7.924,12.43,9.75,0,0.493,0.763,13.2,78,2.179
101,2011-04-11T20:00,2011,101,2000,0,67.96,60.07,68.72,56.23,68.04,58.31,22.54,21.99,23.01,22.17,69,56.18,18.52,0,150585.1,7.892,12.49,9.73,0.05972,0.557,0.844,13.2,77,2.151
101,2011-04-11T21:00,2011,101,2100,0,67.86,59.69,68.62,55.94,67.94,57.98,21.87,21.28,22.36,21.47,68.91,55.77,18.45,0,153517.3,8.18,12.68,9.96,0,0.589,0.888,13.2,79,2.207
101,2011-04-11T22:00,2011,101,2200,0,67.83,59.51,68.59,55.6,67.9,57.84,21.1,20.5,21.59,20.64,68.88,54.91,18.51,0,156799.3,8.32,12.99,10.06,0,0.607,0.95,13.2,81,2.263
101,2011-04-11T23:00,2011,101,2300,0,67.78,59.59,68.54,55.38,67.84,57.47,20.37,19.68,20.83,19.83,68.82,54.43,18.53,0,158719.6,8.18,13.16,10.37,0.2154,0.688,0.992,13.21,81,2.263
101,2011-04-12T00:00,2011,102,0,0,67.75,59.37,68.52,55.44,67.83,57.47,19.9,19.17,20.33,19.32,68.8,54.26,18.3,0,157277.4,8.39,13.08,10.35,0,0.73,1.008,13.22,80,2.235
101,2011-04-12T01:00,2011,102,100,0,67.72,59.52,68.5,55.41,67.79,57.47,19.57,18.83,20.02,18.99,68.77,54.25,18.38,0,156833.1,8.2,13.09,10.32,0,0.735,1.029,13.23,80,2.235
101,2011-04-12T02:00,2011,102,200,0,67.64,59.29,68.43,55.65,67.72,57.65,19.26,18.53,19.7,18.68,68.7,54.2,18.4,0,155073.2,8.35,12.79,10.07,0,0.724,1.015,13.23,79,2.207
101,2011-04-12T03:00,2011,102,300,0,67.72,59.2,68.46,55.13,67.76,57.19,18.81,18.1,19.28,18.25,68.75,54.24,18.32,0,160303.1,8.51,13.32,10.57,0.31368,0.716,1.029,13.23,80,2.235
101,2011-04-12T04:00,2011,102,400,0,67.72,58.59,68.42,54.78,67.73,56.65,18.11,17.35,18.6,17.51,68.74,54.21,18.23,0,166562.7,9.13,13.63,11.08,0,0.757,1.094,13.23,84,2.346
101,2011-04-12T05:00,2011,102,500,0,67.74,58.63,68.44,54.62,67.74,56.96,17.32,16.49,17.86,16.66,68.77,54.27,18.16,0,165335.5,9.11,13.81,10.78,0,0.827,1.192,13.23,83,2.318
101,2011-04-12T06:00,2011,102,600,0,67.74,58.59,68.44,54.31,67.76,56.35,16.72,15.88,17.28,16.05,68.76,54.23,18.46,0,172980.3,9.15,14.13,11.41,0,0.839,1.231,13.23,87,2.43
101,2011-04-12T07:00,2011,102,700,0,67.77,58.92,68.5,54.94,67.8,56.77,16.44,15.59,17.07,15.77,68.81,54.66,18.58,0,167903.5,8.86,13.56,11.03,0.26123,0.854,1.303,13.23,84,2.346
101,2011-04-12T08:00,2011,102,800,0,67.77,58.88,68.48,55.14,67.79,56.6,16.42,15.58,17.03,15.76,68.8,54.77,18.44,0,166446.6,8.89,13.34,11.2,0,0.833,1.272,13.23,86,2.402
101,2011-04-12T09:00,2011,102,900,0,67.77,58.54,68.51,54.85,67.81,56.87,16.54,15.72,17.16,15.9,68.83,54.69,18.49,0,168916,9.23,13.66,10.94,0,0.826,1.263,13.23,89,2.486
101,2011-04-12T10:00,2011,102,1000,0,67.69,58.62,68.39,54.93,67.71,56.69,16.73,15.97,17.23,16.1,68.78,54.47,18.57,0,168246.6,9.07,13.46,11.02,0.26935,0.758,1.13,13.23,87,2.43
101,2011-04-12T11:00,2011,102,1100,0,67.75,58.93,68.49,55.15,67.81,57.09,18.05,17.32,18.52,17.39,68.82,54.52,18.54,0,164632.6,8.81,13.34,10.72,0,0.721,1.124,13.23,84,2.346
101,2011-04-12T12:00,2011,102,1200,0,67.69,59.2,68.46,55.37,67.79,57.33,19.51,18.94,19.92,19.04,68.79,54.92,18.42,0,159428.7,8.5,13.09,10.46,0,0.575,0.885,13.23,82,2.291
101,2011-04-12T13:00,2011,102,1300,0,67.73,59.53,68.48,55.52,67.79,57.31,19.96,19.54,20.32,19.62,68.84,55.07,18.38,0,157055.9,8.2,12.96,10.48,0,0.424,0.704,13.23,80,2.235
101,2011-04-12T14:00,2011,102,1400,0,67.8,60.58,68.55,55.54,67.87,57.32,20.3,19.83,20.69,19.95,68.89,55.71,18.59,0,154495.6,7.217,13.02,10.55,0,0.467,0.737,13.23,78,2.179
101,2011-04-12T15:00,2011,102,1500,0,67.77,59.67,68.43,55.49,67.75,57.33,20.24,19.8,20.59,19.85,68.79,55.66,18.54,0,157565.6,8.11,12.93,10.43,0,0.449,0.735,13.22,79,2.207
101,2011-04-12T16:00,2011,102,1600,0,68.12,59.83,68.72,55.81,68.09,57.64,20.65,20.03,21.15,20.17,69.02,56.22,18.48,0.001,157939.3,8.29,12.91,10.45,0.36729,0.627,0.982,13.2,80,2.235
101,2011-04-12T17:00,2011,102,1700,0,68.13,59.68,68.77,55.41,68.13,57.24,20.53,19.86,21.11,20.05,69.06,55.92,18.38,0,162280,8.45,13.36,10.89,0,0.674,1.056,13.2,81,2.263
101,2011-04-12T18:00,2011,102,1800,0,68.12,59.71,68.78,55.51,68.13,57.28,20.08,19.37,20.69,19.58,69.06,55.93,18.49,0,162398.8,8.41,13.26,10.85,0.32316,0.708,1.112,13.19,82,2.291
101,2011-04-12T19:00,2011,102,1900,0,68.09,59.53,68.75,55.45,68.1,57.35,19.5,18.74,20.15,18.95,69.03,55.86,18.48,0,162805.7,8.56,13.31,10.75,0,0.762,1.192,13.19,82,2.291
101,2011-04-12T20:00,2011,102,2000,0,68.14,59.45,68.82,55.15,68.17,57.12,18.9,18.08,19.58,18.27,69.09,55.67,18.36,0,165628.8,8.69,13.66,11.05,0.18426,0.821,1.31,13.19,83,2.318
101,2011-04-12T21:00,2011,102,2100,0,68.13,59.7,68.81,55.2,68.15,56.97,18.41,17.56,19.14,17.74,69.08,55.73,18.5,0,165973,8.43,13.6,11.18,0,0.856,1.404,13.19,83,2.318
101,2011-04-12T22:00,2011,102,2200,0,68.08,59.16,68.74,54.8,68.08,56.6,17.79,16.87,18.55,17.04,69,55.38,18.58,0.001,172257.7,8.91,13.94,11.47,0.95387,0.919,1.512,13.18,87,2.43
101,2011-04-12T23:00,2011,102,2300,0,68.13,59.02,68.79,54.41,68.11,56.42,16.91,15.93,17.7,16.1,69.08,55.17,18.25,0,173439.1,9.11,14.39,11.69,0,0.975,1.604,13.18,87,2.43
101,2011-04-13T00:00,2011,103,0,0,68.11,58.98,68.76,54.31,68.07,56.24,16.02,15.02,16.89,15.16,69.06,55.21,18.57,0,177546.3,9.13,14.45,11.83,0,1.001,1.732,13.18,88,2.458
101,2011-04-13T01:00,2011,103,100,0,68.11,58.69,68.74,54.09,68.06,56.14,15.04,13.93,15.99,14.07,69.05,55.01,18.49,0,179737.6,9.42,14.65,11.92,0,1.108,1.917,13.18,90,2.514
101,2011-04-13T02:00,2011,103,200,0,68.14,59.02,68.77,54.29,68.1,55.93,14.19,12.96,15.18,13.09,69.09,55.09,18.48,0,178561.1,9.12,14.48,12.17,0,1.235,2.09,13.18,89,2.486
101,2011-04-13T03:00,2011,103,300,0,68.11,58.68,68.74,53.89,68.05,55.76,13.61,12.35,14.68,12.49,69.06,54.85,18.52,0,182887.9,9.42,14.85,12.3,0,1.257,2.193,13.18,91,2.542
101,2011-04-13T04:00,2011,103,400,0,68.13,58.58,68.77,53.89,68.06,55.82,12.86,11.58,13.95,11.72,69.1,54.88,18.4,0,182219.5,9.55,14.88,12.23,0,1.284,2.231,13.18,91,2.542
101,2011-04-13T05:00,2011,103,500,0,68.12,58.84,68.75,54.01,68.05,55.56,12.56,11.22,13.71,11.36,69.08,54.92,18.42,0,181615.8,9.28,14.74,12.49,0,1.347,2.346,13.18,90,2.514
101,2011-04-13T06:00,2011,103,600,0,68.1,58.43,68.74,53.71,68.03,55.59,12.37,11.03,13.51,11.19,69.08,54.72,18.52,0.001,185767.4,9.68,15.03,12.44,1.28728,1.339,2.325,13.18,93,2.598
101,2011-04-13T07:00,2011,103,700,0,68.21,58.77,68.83,54.08,68.16,55.78,12.41,10.94,13.58,11.11,69.15,54.96,18.56,0,183293.2,9.44,14.75,12.38,0.17424,1.469,2.467,13.18,91,2.542
101,2011-04-13T08:00,2011,103,800,0,68.03,58.54,68.66,53.42,67.99,55.38,12.16,10.7,13.27,10.88,68.98,54.58,18.46,0,186173.7,9.49,15.24,12.61,0,1.46,2.392,13.18,92,2.57
101,2011-04-13T09:00,2011,103,900,0,68.15,58.51,68.78,53.67,68.11,55.31,12.11,10.62,13.29,10.8,69.1,54.64,18.39,0,186538,9.64,15.11,12.79,0,1.487,2.491,13.18,93,2.598
101,2011-04-13T10:00,2011,103,1000,0,68.13,58.52,68.75,53.7,68.09,55.36,12.14,10.61,13.33,10.8,69.07,54.69,18.47,0,186586.6,9.62,15.05,12.73,0.18135,1.538,2.534,13.18,92,2.57
101,2011-04-13T11:00,2011,103,1100,0,68.19,58.58,68.81,53.68,68.14,55.58,12.15,10.63,13.32,10.83,69.13,54.76,18.27,0,184005.5,9.61,15.12,12.56,0,1.518,2.492,13.18,92,2.57
101,2011-04-13T12:00,2011,103,1200,0,68.16,58.76,68.78,53.79,68.09,55.53,12.24,10.77,13.38,10.95,69.1,54.85,18.62,0,185828.7,9.4,14.99,12.56,0.5254,1.472,2.429,13.18,92,2.57
101,2011-04-13T13:00,2011,103,1300,0,68.1,58.64,68.74,53.78,68.06,55.47,12.55,11.07,13.64,11.25,69.06,54.69,18.57,0,185592.5,9.46,14.96,12.59,0,1.474,2.39,13.18,93,2.598
101,2011-04-13T14:00,2011,103,1400,0,68.18,58.7,68.81,54.05,68.12,55.58,12.83,11.38,13.97,11.55,69.12,54.9,18.6,0,184767.1,9.49,14.76,12.54,0.35252,1.453,2.418,13.18,92,2.57
101,2011-04-13T15:00,2011,103,1500,0,68.16,58.78,68.8,54.11,68.11,55.77,13.04,11.63,14.13,11.81,69.1,54.95,18.56,0,182479,9.38,14.68,12.34,0.50714,1.413,2.317,13.18,91,2.542
101,2011-04-13T16:00,2011,103,1600,0,68.19,58.95,68.83,54,68.15,55.61,13.26,11.89,14.32,12.04,69.13,54.91,18.64,0,184186.7,9.23,14.83,12.53,0,1.37,2.273,13.18,92,2.57
101,2011-04-13T17:00,2011,103,1700,0,68.14,58.79,68.77,53.92,68.09,55.76,13.35,11.94,14.43,12.1,69.07,54.88,18.52,0,182715.7,9.35,14.85,12.33,0,1.407,2.323,13.18,91,2.542
101,2011-04-13T18:00,2011,103,1800,0,68.17,58.67,68.8,53.95,68.13,55.72,13.35,11.96,14.46,12.09,69.1,54.88,18.52,0,183811.3,9.5,14.85,12.41,0,1.391,2.37,13.18,92,2.57
101,2011-04-13T19:00,2011,103,1900,0,68.1,58.56,68.74,53.7,68.07,55.46,13.28,11.89,14.35,12.04,69.05,54.64,18.5,0,185791.9,9.54,15.03,12.61,0.64372,1.386,2.318,13.18,93,2.598
101,2011-04-13T20:00,2011,103,2000,0,68.16,58.55,68.78,53.59,68.12,55.38,13.22,11.79,14.37,11.94,69.1,54.65,18.52,0,187724.8,9.61,15.19,12.74,0.3383,1.431,2.425,13.18,93,2.598
101,2011-04-13T21:00,2011,103,2100,0,68.19,58.6,68.81,53.87,68.15,55.65,13.18,11.72,14.35,11.88,69.12,54.83,18.67,0,186721,9.59,14.94,12.5,0,1.458,2.47,13.18,93,2.598
101,2011-04-13T22:00,2011,103,2200,0,68.17,58.64,68.8,53.81,68.13,55.71,13.08,11.63,14.17,11.78,69.12,54.79,18.54,0.001,184914.3,9.53,14.98,12.42,1.40701,1.45,2.389,13.18,93,2.598
101,2011-04-13T23:00,2011,103,2300,0,68.14,58.47,68.76,53.75,68.09,55.52,13.05,11.61,14.18,11.75,69.07,54.7,18.31,0,184159.6,9.67,15.01,12.58,0,1.445,2.436,13.18,92,2.57
101,2011-04-14T00:00,2011,104,0,0,68.2,58.87,68.81,54.01,68.15,55.41,13.01,11.56,14.16,11.7,69.13,54.88,18.39,0,183163.3,9.32,14.8,12.75,0,1.446,2.461,13.18,91,2.542
101,2011-04-14T01:00,2011,104,100,0,68.24,58.8,68.86,54.35,68.19,55.82,12.99,11.53,14.17,11.68,69.17,55.05,18.45,0,180976.3,9.44,14.51,12.37,0,1.454,2.489,13.17,91,2.542
101,2011-04-14T02:00,2011,104,200,0,67.61,58.81,68.21,53.99,67.57,55.27,12.95,11.49,14.11,11.64,68.52,54.82,18.42,0.001,175704.1,8.79,14.22,12.3,1.57285,1.464,2.466,13.18,87,2.43
101,2011-04-14T03:00,2011,104,300,0,68.26,58.91,68.88,54.34,68.22,55.97,12.93,11.47,14.09,11.62,69.19,55.15,18.45,0,180042.8,9.35,14.54,12.25,0,1.453,2.472,13.17,90,2.514
101,2011-04-14T04:00,2011,104,400,0,68.12,58.8,68.74,53.97,68.08,55.56,12.92,11.45,14.09,11.6,69.05,54.91,18.4,0.001,181938.4,9.32,14.77,12.52,1.73116,1.472,2.487,13.17,91,2.542
101,2011-04-14T05:00,2011,104,500,0,68.15,58.57,68.77,53.67,68.11,55.34,12.87,11.41,14.03,11.56,69.08,54.69,18.3,0,185047.3,9.57,15.1,12.77,0,1.461,2.48,13.17,93,2.598
101,2011-04-14T06:00,2011,104,600,0,68.25,58.72,68.87,54.17,68.21,55.7,12.65,11.18,13.83,11.33,69.18,54.97,18.32,0,181657.2,9.53,14.69,12.51,0,1.474,2.495,13.17,90,2.514
101,2011-04-14T07:00,2011,104,700,0,68.11,58.67,68.73,53.97,68.07,55.58,12.67,11.16,13.85,11.32,69.04,54.86,18.62,0,184404.2,9.44,14.75,12.49,0.17899,1.501,2.53,13.17,92,2.57
101,2011-04-14T08:00,2011,104,800,0,68.15,58.96,68.79,54.38,68.12,56.15,13.14,11.69,14.25,11.85,69.09,55.15,18.59,0.001,178576.6,9.19,14.41,11.98,1.05331,1.455,2.391,13.18,89,2.486
101,2011-04-14T09:00,2011,104,900,0,68.25,58.93,68.89,54.79,68.22,56.46,13.81,12.47,14.88,12.62,69.2,55.3,18.55,0.001,176349.3,9.32,14.1,11.76,0.95011,1.346,2.264,13.18,88,2.458
101,2011-04-14T10:00,2011,104,1000,0,68.19,59.17,68.82,54.99,68.15,56.63,14.52,13.24,15.51,13.39,69.11,55.47,18.54,0,172010.3,9.01,13.82,11.52,0,1.281,2.124,13.18,86,2.402
101,2011-04-14T11:00,2011,104,1100,0,68.17,59.52,68.79,54.97,68.15,56.69,15.79,14.68,16.66,14.81,69.11,55.58,18.47,0.001,169256.1,8.65,13.82,11.46,1.16161,1.105,1.855,13.18,84,2.346
101,2011-04-14T12:00,2011,104,1200,0,68.16,59.9,68.77,55.51,68.15,57.38,18.08,17.16,18.81,17.28,69.1,55.89,18.49,0,161319.7,8.26,13.26,10.77,0,0.924,1.534,13.18,81,2.263
101,2011-04-14T13:00,2011,104,1300,0,67.88,59.53,68.54,56.09,67.89,57.29,19.65,19.11,20.12,19.23,68.98,55.64,18.71,0.001,158592.1,8.35,12.45,10.59,0.41462,0.539,0.884,13.19,80,2.235
101,2011-04-14T14:00,2011,104,1400,0,67.7,59.65,68.38,56.18,67.68,58.53,20.67,20.42,20.93,20.46,68.85,55.94,18.66,0.001,148144.6,8.05,12.2,9.15,0.05244,0.246,0.467,13.2,74,2.067
101,2011-04-14T15:00,2011,104,1500,0,68.09,60.26,68.69,56.4,68.08,58.67,22.17,21.67,22.58,21.75,69.02,56.66,18.44,0,147043.9,7.828,12.3,9.41,0,0.495,0.832,13.19,73,2.039
101,2011-04-14T16:00,2011,104,1600,0,68.15,60.51,68.81,56.65,68.16,58.53,22.23,21.7,22.69,21.84,69.1,56.5,18.37,0.001,146037.6,7.638,12.16,9.64,0.49056,0.534,0.854,13.19,73,2.039
101,2011-04-14T17:00,2011,104,1700,0,67.97,60.16,68.63,56.03,67.98,58.09,21.83,21.27,22.33,21.44,68.93,56.41,18.42,0,150747.2,7.814,12.6,9.89,0.06826,0.564,0.888,13.19,75,2.095
101,2011-04-14T18:00,2011,104,1800,0,68.07,60.08,68.71,55.97,68.07,57.96,21.04,20.4,21.6,20.59,69,56.36,18.37,0,152967.5,7.981,12.74,10.11,0.067,0.64,1.004,13.19,76,2.123
101,2011-04-14T19:00,2011,104,1900,0,68.03,59.78,68.68,55.07,68.04,57.45,19.97,19.23,20.58,19.43,68.98,55.8,18.28,0,160248,8.25,13.61,10.6,0.16724,0.734,1.145,13.19,79,2.207
101,2011-04-14T20:00,2011,104,2000,0,68.08,59.25,68.73,54.68,68.09,57.3,18.79,17.95,19.48,18.14,69.02,55.49,18.23,0,165816.4,8.83,14.05,10.79,0,0.834,1.339,13.19,82,2.291
101,2011-04-14T21:00,2011,104,2100,0,68.04,59.11,68.69,54.22,68.05,56.81,17.6,16.64,18.37,16.8,68.98,55.19,18.39,0,172000.9,8.93,14.47,11.23,0,0.954,1.571,13.19,85,2.374
101,2011-04-14T22:00,2011,104,2200,0,68.15,59.32,68.78,54.36,68.15,56.9,16.33,15.27,17.2,15.43,69.09,55.36,18.49,0,172303.2,8.84,14.42,11.25,0,1.065,1.773,13.18,85,2.374
101,2011-04-14T23:00,2011,104,2300,0,68.14,58.92,68.75,54.31,68.12,56.5,15.26,14.1,16.22,14.23,69.07,55.16,18.14,0,172826.8,9.22,14.44,11.61,0,1.158,1.989,13.18,85,2.374
101,2011-04-15T00:00,2011,105,0,0,68.09,58.66,68.69,53.72,68.04,56.33,14.36,13.1,15.41,13.22,69.01,54.98,18.18,0,177269.3,9.43,14.97,11.71,0,1.262,2.19,13.18,87,2.43
101,2011-04-15T01:00,2011,105,100,0,68.19,58.61,68.78,53.68,68.15,56.14,13.47,12.12,14.61,12.25,69.13,54.9,18.28,0,181235.7,9.58,15.1,12.02,0.1596,1.353,2.361,13.18,88,2.458
101,2011-04-15T02:00,2011,105,200,0,68.13,58.5,68.72,53.57,68.11,56.14,12.61,11.19,13.83,11.34,69.08,54.83,18.3,0,181652.4,9.63,15.15,11.97,0,1.417,2.493,13.18,88,2.458
101,2011-04-15T03:00,2011,105,300,0,68.12,58.69,68.69,53.5,68.08,55.94,11.88,10.39,13.12,10.54,69.05,54.82,18.29,0,181552.8,9.43,15.2,12.14,0,1.487,2.58,13.18,89,2.486
101,2011-04-15T04:00,2011,105,400,0,68.08,58.44,68.67,53.15,68.05,55.62,11.11,9.6,12.42,9.77,69.03,54.52,18.32,0,185956.5,9.64,15.52,12.43,0,1.508,2.648,13.18,90,2.514
101,2011-04-15T05:00,2011,105,500,0,68.12,58.37,68.73,53.27,68.09,55.74,10.38,8.8,11.71,8.99,69.09,54.55,18.26,0,185233.6,9.75,15.46,12.36,0,1.573,2.718,13.19,90,2.514
101,2011-04-15T06:00,2011,105,600,0,67.92,57.81,68.54,52.55,67.91,55.15,9.63,8.05,10.99,8.23,68.91,53.98,18.27,0,191684.9,10.11,15.99,12.76,0,1.585,2.751,13.19,94,2.626
101,2011-04-15T07:00,2011,105,700,0,68.02,57.83,68.63,53.04,67.99,55.55,9.28,7.67,10.65,7.846,69,54.19,18.48,0,190761,10.19,15.59,12.44,0,1.612,2.802,13.19,93,2.598
101,2011-04-15T08:00,2011,105,800,0,67.96,58.15,68.57,53.21,67.93,55.76,9.69,8.1,10.99,8.27,68.94,54.39,18.34,0,184924.4,9.81,15.36,12.17,0.72291,1.592,2.716,13.19,90,2.514
101,2011-04-15T09:00,2011,105,900,0,68.05,58.76,68.67,53.78,68,56.07,11.16,9.7,12.32,9.85,69.02,54.87,18.26,0,178076,9.29,14.89,11.93,0,1.456,2.468,13.19,87,2.43
101,2011-04-15T10:00,2011,105,1000,0,68.08,58.99,68.72,54.49,68.03,56.53,13.27,12,14.29,12.12,69.02,55.3,18.41,0,173104.2,9.09,14.23,11.5,0.5826,1.272,2.164,13.19,84,2.346
101,2011-04-15T11:00,2011,105,1100,0,68.13,59.44,68.77,54.45,68.08,56.79,15.81,14.73,16.67,14.82,69.06,55.58,18.47,0,171063.4,8.68,14.32,11.29,0,1.078,1.845,13.19,83,2.318
101,2011-04-15T12:00,2011,105,1200,0,68.12,59.35,68.75,55.06,68.1,57.25,17.87,16.97,18.64,17.06,69.05,55.71,18.39,0,165499.1,8.77,13.69,10.85,0,0.905,1.583,13.18,82,2.291
101,2011-04-15T13:00,2011,105,1300,0,68.12,59.78,68.76,55.5,68.11,57.69,19.37,18.58,19.98,18.72,69.06,55.84,18.53,0,160200.8,8.34,13.25,10.42,0,0.784,1.26,13.19,78,2.179
101,2011-04-15T14:00,2011,105,1400,0,68.08,59.5,68.73,55.34,68.08,57.65,20.33,19.63,20.89,19.78,69.02,55.69,18.55,0,162383.8,8.59,13.39,10.43,0.07495,0.701,1.11,13.19,80,2.235
