id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-04-15T15:00,2011,105,1500,0,68.13,59.74,68.78,55.62,68.13,58,20.59,19.95,21.17,20.11,69.06,56.05,18.41,0,157552.2,8.39,13.16,10.13,0.20154,0.638,1.053,13.18,77,2.151
101,2011-04-15T16:00,2011,105,1600,0,68.14,59.63,68.8,55.32,68.15,57.96,20.37,19.67,20.95,19.86,69.09,55.85,18.52,0,160973.2,8.51,13.48,10.19,0.31726,0.693,1.094,13.18,79,2.207
101,2011-04-15T17:00,2011,105,1700,0,68.04,59.48,68.72,55.28,68.06,57.52,19.71,18.97,20.35,19.15,68.98,55.79,18.28,0,160644.1,8.56,13.44,10.55,0.08226,0.745,1.209,13.19,79,2.207
101,2011-04-15T18:00,2011,105,1800,0,68.08,59.51,68.75,55.12,68.09,57.47,18.75,17.91,19.45,18.08,69.02,55.72,18.3,0,162172.5,8.57,13.63,10.62,0,0.84,1.377,13.19,80,2.235
101,2011-04-15T19:00,2011,105,1900,0,68.02,59.03,68.65,54.3,68.02,56.85,17.6,16.67,18.36,16.83,68.96,55.23,18.3,0,170550.1,8.99,14.35,11.17,0,0.93,1.528,13.19,83,2.318
101,2011-04-15T20:00,2011,105,2000,0,68.12,58.81,68.75,53.93,68.07,56.46,15.97,14.99,16.83,15.15,69.08,55.13,18.38,0,177477.7,9.32,14.82,11.62,0,0.978,1.681,13.18,87,2.43
101,2011-04-15T21:00,2011,105,2100,0,68.1,58.41,68.72,53.66,68.06,56.36,14.48,13.37,15.48,13.51,69.06,54.91,18.35,0,180620.5,9.69,15.06,11.7,0.12698,1.105,1.976,13.18,87,2.43
101,2011-04-15T22:00,2011,105,2200,0,68.05,58.21,68.64,53.74,68.02,56.06,13.44,12.16,14.61,12.28,68.98,54.78,18.52,0,183563.3,9.84,14.9,11.96,0,1.286,2.33,13.18,90,2.514
101,2011-04-15T23:00,2011,105,2300,0,68.15,58.17,68.75,53.32,68.14,55.62,12.49,11.1,13.72,11.24,69.1,54.55,18.27,0.001,187181.3,9.98,15.43,12.52,1.0147,1.386,2.48,13.18,90,2.514
101,2011-04-16T00:00,2011,106,0,0,68.06,58.16,68.66,53.09,68.04,55.7,11.5,10.01,12.79,10.18,69.01,54.51,18.3,0,186830.5,9.89,15.57,12.34,0,1.486,2.614,13.18,91,2.542
101,2011-04-16T01:00,2011,106,100,0,68.05,58.08,68.65,52.79,68.04,55.26,10.56,9.05,11.92,9.23,69.01,54.23,18.47,0,192564.8,9.97,15.86,12.78,0.18996,1.512,2.696,13.18,93,2.598
101,2011-04-16T02:00,2011,106,200,0,67.99,57.56,68.6,52.76,67.96,55.37,9.66,8.14,11,8.32,68.98,54.08,18.37,0,192775.1,10.43,15.85,12.59,0,1.519,2.679,13.19,93,2.598
101,2011-04-16T03:00,2011,106,300,0,67.96,57.79,68.57,52.63,67.96,55.18,9.14,7.549,10.58,7.739,68.95,54.02,18.36,0,192874.4,10.18,15.94,12.78,0,1.592,2.841,13.19,94,2.626
101,2011-04-16T04:00,2011,106,400,0,67.93,57.89,68.54,52.67,67.91,55.23,8.72,7.157,10.12,7.332,68.94,54.09,18.35,0,191240.2,10.03,15.88,12.68,0,1.567,2.788,13.19,92,2.57
101,2011-04-16T05:00,2011,106,500,0,67.91,57.89,68.52,52.56,67.89,55.01,8.33,6.753,9.75,6.927,68.91,54,18.33,0,192344.7,10.02,15.96,12.88,0.18942,1.577,2.826,13.2,93,2.598
101,2011-04-16T06:00,2011,106,600,0,67.84,57.41,68.46,52.71,67.83,55.32,8.14,6.553,9.6,6.729,68.85,53.94,18.26,0,190801.2,10.43,15.75,12.51,0,1.587,2.87,13.2,93,2.598
101,2011-04-16T07:00,2011,106,700,0,67.92,57.89,68.55,53.04,67.91,55.38,8.27,6.671,9.66,6.846,68.93,54.2,18.14,0,186465.6,10.04,15.51,12.53,0,1.604,2.819,13.2,91,2.542
101,2011-04-16T08:00,2011,106,800,0,67.85,57.94,68.49,52.68,67.82,55.25,8.72,7.16,10.04,7.321,68.87,54.09,18.05,0,186611.2,9.91,15.81,12.58,0,1.557,2.714,13.2,90,2.514
101,2011-04-16T09:00,2011,106,900,0,67.86,58.17,68.51,53.33,67.81,55.56,9.54,8.15,10.77,8.27,68.88,54.43,18.2,0,182438.8,9.69,15.18,12.25,0,1.382,2.507,13.2,89,2.486
101,2011-04-16T10:00,2011,106,1000,0,67.95,58.57,68.61,53.77,67.88,55.96,10.89,9.59,12.04,9.69,68.94,54.83,18.25,0,178120.9,9.38,14.84,11.92,0,1.299,2.351,13.2,87,2.43
101,2011-04-16T11:00,2011,106,1100,0,67.93,58.93,68.58,54.38,67.85,56.17,12.2,11.02,13.28,11.11,68.9,55.19,18.25,0,171921.2,8.99,14.2,11.68,0.28548,1.179,2.169,13.2,84,2.346
101,2011-04-16T12:00,2011,106,1200,0,68,58.97,68.66,54.16,67.93,56.41,12.82,11.69,13.87,11.79,68.99,55.24,18.26,0,172925.8,9.03,14.5,11.52,0.14422,1.132,2.076,13.2,84,2.346
101,2011-04-16T13:00,2011,106,1300,0,67.94,58.79,68.58,53.9,67.87,56.21,13.05,11.88,14.09,11.99,68.9,55.08,18.33,0,175717.3,9.15,14.68,11.66,0,1.166,2.102,13.19,85,2.374
101,2011-04-16T14:00,2011,106,1400,0,68.02,58.84,68.65,53.86,67.95,56.12,13.03,11.82,14.09,11.93,68.97,55.06,18.45,0,178372.3,9.17,14.8,11.83,0,1.203,2.153,13.19,87,2.43
101,2011-04-16T15:00,2011,106,1500,0,68.11,58.87,68.74,54.44,68.05,56.43,12.76,11.53,13.86,11.65,69.07,55.31,18.45,0.001,175146.3,9.24,14.29,11.61,1.03684,1.231,2.207,13.19,86,2.402
101,2011-04-16T16:00,2011,106,1600,0,68.01,58.4,68.63,53.66,67.94,55.91,12.34,11.11,13.45,11.23,68.97,54.8,18.2,0,179894.1,9.6,14.97,12.03,0.59676,1.231,2.217,13.19,88,2.458
101,2011-04-16T17:00,2011,106,1700,0,67.99,58.4,68.61,53.43,67.93,55.82,11.93,10.64,13.08,10.76,68.95,54.72,18.29,0,182104.8,9.59,15.18,12.11,0.60654,1.282,2.321,13.19,90,2.514
101,2011-04-16T18:00,2011,106,1800,0,68.1,58.73,68.72,53.75,68.04,56.02,11.44,10.13,12.66,10.25,69.07,54.98,18.32,0.001,179929.7,9.38,14.97,12.02,1.16961,1.317,2.413,13.19,88,2.458
101,2011-04-16T19:00,2011,106,1900,0,67.94,58.37,68.56,53.2,67.88,55.65,11.05,9.67,12.28,9.81,68.91,54.59,18.31,0,183788.4,9.57,15.36,12.23,0.3377,1.378,2.478,13.19,90,2.514
101,2011-04-16T20:00,2011,106,2000,0,67.95,58.18,68.59,53.36,67.88,55.77,10.64,9.32,11.81,9.44,68.95,54.61,18.48,0,185179.9,9.78,15.23,12.11,0,1.321,2.368,13.19,91,2.542
101,2011-04-16T21:00,2011,106,2100,0,67.99,58.38,68.63,53.3,67.9,55.78,10.35,8.98,11.46,9.13,69.01,54.65,18.35,0,183724.4,9.61,15.33,12.12,0,1.372,2.331,13.19,91,2.542
101,2011-04-16T22:00,2011,106,2200,0,67.89,58.3,68.55,53.34,67.81,55.78,10.15,8.83,11.28,8.96,68.91,54.64,18.3,0,181942.8,9.59,15.21,12.03,0,1.321,2.32,13.2,90,2.514
101,2011-04-16T23:00,2011,106,2300,0,67.91,58.46,68.58,53.43,67.83,55.88,10.26,8.96,11.42,9.07,68.92,54.74,18.2,0,179586.7,9.45,15.14,11.95,0,1.301,2.351,13.2,89,2.486
101,2011-04-17T00:00,2011,107,0,0,67.99,58.86,68.65,53.92,67.91,56.06,10.65,9.35,11.83,9.44,68.98,55.05,18.28,0,176330.9,9.13,14.73,11.85,0,1.299,2.393,13.19,88,2.458
101,2011-04-17T01:00,2011,107,100,0,67.97,58.64,68.64,53.8,67.87,56.08,11.06,9.78,12.15,9.89,68.97,54.97,18.3,0,177745.2,9.33,14.83,11.8,0,1.274,2.263,13.2,88,2.458
101,2011-04-17T02:00,2011,107,200,0,67.99,59.12,68.65,54.21,67.89,56.43,11.62,10.35,12.68,10.47,68.98,55.36,18.17,0,170557.3,8.87,14.44,11.46,0,1.273,2.211,13.19,85,2.374
101,2011-04-17T03:00,2011,107,300,0,68,59.12,68.65,54.38,67.89,56.71,12.4,11.2,13.42,11.29,68.98,55.5,18.22,0,168938,8.88,14.28,11.18,0,1.201,2.133,13.19,85,2.374
101,2011-04-17T04:00,2011,107,400,0,68.11,59.29,68.76,54.85,68,57.02,13.28,12.14,14.31,12.21,69.07,55.79,18.21,0,165878.3,8.83,13.91,10.99,0,1.146,2.1,13.19,83,2.318
101,2011-04-17T05:00,2011,107,500,0,68.1,59.49,68.73,54.82,68.05,57.07,14.01,12.81,14.98,12.94,69.05,55.75,18.14,0,164100.2,8.6,13.91,10.98,0.14522,1.207,2.047,13.19,82,2.291
101,2011-04-17T06:00,2011,107,600,0,68.15,59.71,68.76,55.18,68.11,57.71,14.83,13.62,15.76,13.77,69.08,56.02,18.3,0,160241.5,8.44,13.58,10.4,0.15057,1.212,1.989,13.18,81,2.263
101,2011-04-17T07:00,2011,107,700,0,68.1,59.82,68.7,55.36,68.07,57.48,15.45,14.3,16.33,14.45,69.03,55.98,18.19,0,158239.4,8.28,13.34,10.6,0,1.142,1.88,13.19,79,2.207
101,2011-04-17T08:00,2011,107,800,0,68.13,59.83,68.74,55.14,68.12,57.43,15.96,14.85,16.81,15,69.07,55.88,18.29,0,161075.1,8.31,13.6,10.69,0.12441,1.111,1.808,13.18,81,2.263
101,2011-04-17T09:00,2011,107,900,0,68.08,59.75,68.69,55.19,68.07,57.38,16.29,15.18,17.12,15.34,69.02,55.69,18.36,0,161156.6,8.33,13.5,10.69,0.4927,1.111,1.781,13.18,81,2.263
101,2011-04-17T10:00,2011,107,1000,0,68.17,59.96,68.78,55.5,68.16,57.72,16.5,15.44,17.29,15.61,69.11,56.03,18.28,0,157637.6,8.21,13.28,10.44,0,1.058,1.688,13.18,79,2.207
101,2011-04-17T11:00,2011,107,1100,0,68.09,59.43,68.69,54.91,68.07,57.08,16.36,15.28,17.18,15.44,69.01,55.58,18.31,0,165347.7,8.66,13.78,10.99,0,1.086,1.742,13.18,83,2.318
101,2011-04-17T12:00,2011,107,1200,0,68.1,59.21,68.7,54.56,68.07,57.2,16.12,15.02,16.95,15.18,69.03,55.45,18.4,0,168517.1,8.89,14.14,10.87,0,1.107,1.769,13.18,84,2.346
101,2011-04-17T13:00,2011,107,1300,0,68.2,59.46,68.81,55.04,68.17,57.52,16.4,15.33,17.21,15.47,69.14,55.73,18.43,0,165091.9,8.74,13.77,10.65,0.11685,1.068,1.734,13.18,82,2.291
101,2011-04-17T14:00,2011,107,1400,0,68.19,60,68.79,55.62,68.16,57.53,17.2,16.19,17.96,16.34,69.11,56.01,18.57,0,160446.9,8.18,13.17,10.63,0,1.013,1.616,13.18,80,2.235
101,2011-04-17T15:00,2011,107,1500,0,68.04,59.85,68.64,55.38,68.01,57.59,17.76,16.81,18.48,16.96,68.97,55.8,18.53,0.001,159555.5,8.19,13.26,10.43,1.02729,0.959,1.522,13.18,80,2.235
101,2011-04-17T16:00,2011,107,1600,0,68.12,59.85,68.73,55.46,68.11,57.66,18.11,17.19,18.82,17.34,69.05,55.9,18.45,0,159412.7,8.27,13.28,10.45,0,0.923,1.488,13.18,80,2.235
101,2011-04-17T17:00,2011,107,1700,0,68.19,59.85,68.79,55.27,68.17,57.57,17.93,17,18.65,17.15,69.11,55.93,18.28,0,160287.9,8.34,13.52,10.6,0.32314,0.928,1.499,13.18,80,2.235
101,2011-04-17T18:00,2011,107,1800,0,68.06,59.38,68.68,54.74,68.06,57.11,17.25,16.26,18.02,16.42,68.99,55.53,18.08,0,164010.5,8.69,13.95,10.95,0,0.986,1.606,13.18,82,2.291
101,2011-04-17T19:00,2011,107,1900,0,68.13,59.24,68.76,54.81,68.11,56.91,16.15,15.07,17.01,15.22,69.06,55.46,18.19,0,167253.8,8.88,13.95,11.2,0,1.078,1.793,13.18,83,2.318
101,2011-04-17T20:00,2011,107,2000,0,68.1,59.14,68.71,54.55,68.08,56.79,15.33,14.17,16.27,14.32,69.02,55.39,18.36,0,170617.8,8.96,14.16,11.29,0,1.161,1.951,13.18,85,2.374
101,2011-04-17T21:00,2011,107,2100,0,68.18,59.13,68.8,54.38,68.16,57,14.69,13.46,15.63,13.62,69.12,55.42,18.27,0,170899.4,9.05,14.42,11.16,0,1.223,2.019,13.18,85,2.374
101,2011-04-17T22:00,2011,107,2200,0,68.15,59.17,68.74,54.33,68.1,56.56,14.18,12.85,15.22,12.99,69.07,55.31,18.49,0.001,174440.4,8.98,14.42,11.54,0.78737,1.328,2.236,13.18,86,2.402
101,2011-04-17T23:00,2011,107,2300,0,68.07,58.96,68.68,53.94,68.04,56.4,13.71,12.4,14.79,12.54,69.01,55.13,18.46,0,176995,9.11,14.74,11.65,0,1.312,2.241,13.18,87,2.43
101,2011-04-18T00:00,2011,108,0,0,68.13,58.61,68.74,53.72,68.09,56.22,13.21,11.8,14.35,11.95,69.07,54.94,18.44,0,181295.3,9.52,15.01,11.87,0.16638,1.416,2.395,13.18,90,2.514
101,2011-04-18T01:00,2011,108,100,0,68.15,58.83,68.76,54.35,68.11,56.33,12.7,11.28,13.88,11.45,69.1,55.17,18.44,0,176931.6,9.32,14.41,11.78,0,1.426,2.425,13.18,87,2.43
101,2011-04-18T02:00,2011,108,200,0,68.09,58.87,68.7,53.63,68.06,56.1,12.3,10.83,13.5,11.01,69.04,54.96,18.33,0,179448.1,9.23,15.06,11.96,0.66872,1.47,2.495,13.18,87,2.43
101,2011-04-18T03:00,2011,108,300,0,68.15,58.72,68.75,53.59,68.11,56,11.78,10.27,13.02,10.45,69.11,54.86,18.41,0,182503,9.43,15.17,12.11,0,1.51,2.565,13.18,90,2.514
101,2011-04-18T04:00,2011,108,400,0,67.95,58.16,68.55,52.91,67.91,55.66,10.98,9.48,12.22,9.69,68.91,54.33,18.3,0,186162.4,9.78,15.64,12.25,0,1.504,2.522,13.19,91,2.542
101,2011-04-18T05:00,2011,108,500,0,68.04,58.09,68.65,52.89,68,55.59,10.34,8.79,11.65,8.99,69.03,54.27,18.11,0,186425.5,9.95,15.76,12.41,0,1.556,2.66,13.19,92,2.57
101,2011-04-18T06:00,2011,108,600,0,67.94,58.14,68.55,52.92,67.89,55.55,9.94,8.36,11.26,8.54,68.91,54.29,18.55,0,189207.2,9.8,15.62,12.34,0,1.585,2.714,13.19,93,2.598
101,2011-04-18T07:00,2011,108,700,0,67.99,58.16,68.6,53.46,67.95,55.7,9.88,8.27,11.21,8.45,68.97,54.47,18.58,0,186649.9,9.82,15.14,12.24,0.18977,1.606,2.761,13.19,92,2.57
101,2011-04-18T08:00,2011,108,800,0,67.98,58.7,68.6,53.65,67.94,55.99,10.29,8.74,11.53,8.95,68.96,54.76,18.51,0,180956.2,9.29,14.96,11.95,0,1.549,2.576,13.2,88,2.458
101,2011-04-18T09:00,2011,108,900,0,67.95,58.67,68.58,53.85,67.93,56.48,12.56,11.34,13.4,11.75,68.95,54.92,18.38,0,176077.6,9.29,14.73,11.45,0,1.211,1.649,13.2,88,2.458
101,2011-04-18T10:00,2011,108,1000,0,68.08,59.44,68.7,54.19,68.08,56.61,19.69,22.22,20.08,22.92,69.05,55.37,18.39,0,171964.8,8.65,14.5,11.47,-0.59458,-2.524,-2.841,13.19,84,2.346
101,2011-04-18T11:00,2011,108,1100,0,68.12,59.32,68.72,54.76,68.11,57.07,24.53,28.27,24.7,28.15,69.05,55.66,18.37,0,167769.8,8.81,13.96,11.05,-1.26268,-3.737,-3.449,13.19,83,2.318
101,2011-04-18T12:00,2011,108,1200,0,68.15,59.68,68.76,55.28,68.15,57.49,26.57,30.51,26.53,30.18,69.08,55.93,18.48,0,162722.1,8.47,13.49,10.65,-0.65413,-3.942,-3.644,13.18,80,2.235
101,2011-04-18T13:00,2011,108,1300,0,68.1,59.77,68.72,55.3,68.09,57.54,27.25,31.37,27.15,31.07,69.05,55.87,18.45,0.001,161008.1,8.33,13.42,10.55,-1.87605,-4.123,-3.92,13.19,79,2.207
101,2011-04-18T14:00,2011,108,1400,0,68.1,59.79,68.72,55.79,68.12,58.13,27.34,31.74,27.28,31.47,69.08,56.19,18.56,0,156495.9,8.31,12.93,9.99,-1.09304,-4.392,-4.197,13.18,77,2.151
101,2011-04-18T15:00,2011,108,1500,0,60.38,54.17,55.62,52.92,59.17,53.48,28.86,31.98,28.11,32.15,58.18,48.92,6.184,0.454,51612.93,6.213,2.699,5.687,4834.246,-3.115,-4.044,13.19,36,1.006
101,2011-04-18T16:00,2011,108,1600,0,64.86,56.32,65.6,55.36,64.75,53.7,62.79,62.1,60.89,60.75,66.32,54.86,18.71,12.14,155408.1,8.54,10.24,11.05,4426.985,0.691,0.14,13.2,99,2.765
101,2011-04-18T17:00,2011,108,1700,0,68.03,59.87,70.04,58.91,68.02,57.89,64.84,66.45,63.09,65.59,69.03,58.59,20.38,12.2,161918.1,8.16,11.14,10.12,-20242.06,-1.604,-2.494,13.19,90,2.514
101,2011-04-18T18:00,2011,108,1800,0,68.12,60,70.1,58.96,68.1,57.85,64.36,66.46,62.86,65.66,69.12,58.56,20.55,12.26,163667.1,8.11,11.14,10.24,-24335.66,-2.1,-2.799,13.19,91,2.542
101,2011-04-18T19:00,2011,108,1900,0,68.03,59.61,69.96,58.74,68.02,57.46,64.08,66.41,62.44,65.53,69.03,58.41,20.48,12.29,167065.1,8.43,11.21,10.56,-26931.06,-2.326,-3.084,13.19,92,2.57
101,2011-04-18T20:00,2011,108,2000,0,68.08,59.37,69.95,58.59,68.06,57.39,63.82,66.44,62.01,65.6,69.08,58.31,20.74,12.42,172181.4,8.7,11.36,10.68,-31218.98,-2.619,-3.59,13.19,96,2.682
101,2011-04-18T21:00,2011,108,2100,0,68.08,59.65,69.89,58.66,68.07,57.34,63.89,66.52,61.62,65.59,69.08,58.42,20.78,12.41,170543,8.43,11.22,10.73,-33131.07,-2.631,-3.964,13.19,93,2.598
101,2011-04-18T22:00,2011,108,2200,0,68.17,59.69,69.92,58.76,68.16,57.39,63.88,66.55,61.26,65.65,69.17,58.46,20.81,12.41,170819.7,8.48,11.15,10.77,-35525.78,-2.667,-4.399,13.19,95,2.654
101,2011-04-18T23:00,2011,108,2300,0,68.13,59.7,69.8,58.7,68.12,57.52,63.86,66.48,60.8,65.6,69.13,58.42,20.77,12.33,169021.6,8.43,11.1,10.6,-37026.07,-2.622,-4.791,13.19,94,2.626
101,2011-04-19T00:00,2011,109,0,0,68.11,59.39,69.7,58.64,68.1,57.55,63.86,66.46,60.59,65.54,69.1,58.4,20.52,12.26,168133.3,8.72,11.06,10.56,-37493.02,-2.599,-4.949,13.19,93,2.598
101,2011-04-19T01:00,2011,109,100,0,68.16,59.4,69.7,58.65,68.15,57.34,63.96,66.48,60.35,65.58,69.15,58.36,20.75,12.35,171528.7,8.76,11.05,10.81,-38788.69,-2.52,-5.23,13.19,96,2.682
101,2011-04-19T02:00,2011,109,200,0,68.22,59.85,69.71,58.39,68.22,57.19,64.08,66.57,60.57,65.62,69.21,58.46,20.71,12.35,171749.4,8.37,11.32,11.03,-37717.11,-2.497,-5.046,13.19,95,2.654
101,2011-04-19T03:00,2011,109,300,0,68.1,59.39,69.55,58.25,68.09,57.03,63.88,66.4,60.31,65.5,69.08,58.23,20.69,12.38,173553.1,8.71,11.29,11.06,-38610.88,-2.515,-5.185,13.19,97,2.709
101,2011-04-19T04:00,2011,109,400,0,68.23,59.46,69.67,58.36,68.22,57.21,64.11,66.56,60.54,65.64,69.22,58.35,20.62,12.35,173077.2,8.77,11.31,11.01,-37704.67,-2.441,-5.093,13.19,97,2.709
101,2011-04-19T05:00,2011,109,500,0,68.14,59.16,69.56,58.1,68.14,57.2,64.08,66.4,60.5,65.53,69.14,58.25,20.47,12.25,173517.3,8.99,11.46,10.94,-36468.37,-2.321,-5.03,13.19,97,2.709
101,2011-04-19T06:00,2011,109,600,0,68.26,59.25,69.66,58.55,68.25,57.42,64.24,66.56,60.66,65.67,69.24,58.42,20.68,12.33,172837.1,9.01,11.11,10.82,-36552.55,-2.314,-5.008,13.19,96,2.682
101,2011-04-19T07:00,2011,109,700,0,68.11,59.34,69.51,58.08,68.11,56.96,64.09,66.35,60.52,65.52,69.09,58.22,20.72,12.37,175402.1,8.77,11.42,11.15,-36359.94,-2.263,-4.998,13.19,98,2.737
101,2011-04-19T08:00,2011,109,800,0,68.11,58.93,69.48,57.93,68.1,56.76,64.05,66.4,60.52,65.53,69.09,58.07,20.78,12.31,179982.4,9.18,11.55,11.34,-36714.99,-2.35,-5.011,13.19,105,2.933
101,2011-04-19T09:00,2011,109,900,0,68.23,59.45,69.57,58.04,68.22,56.93,63.94,66.45,60.55,65.64,69.22,58.29,20.53,12.2,175181.9,8.78,11.52,11.29,-37527.98,-2.508,-5.09,13.19,101,2.821
101,2011-04-19T10:00,2011,109,1000,0,67.91,58.78,69.24,57.53,67.91,56.23,63.75,66.18,60.11,65.25,69.01,58.09,20.5,12.23,179938.8,9.12,11.71,11.67,-37549.19,-2.433,-5.141,13.19,103,2.877
101,2011-04-19T11:00,2011,109,1100,0,68.16,59,69.44,57.88,68.15,56.58,64.29,66.41,60.68,65.53,69.16,58.15,20.49,12.23,178698.9,9.16,11.57,11.57,-34540.82,-2.12,-4.854,13.19,103,2.877
101,2011-04-19T12:00,2011,109,1200,0,68.16,58.97,69.41,57.94,68.15,56.87,64.31,66.53,60.73,65.52,69.16,58.16,20.69,12.3,178504.2,9.19,11.48,11.28,-34952.72,-2.219,-4.798,13.19,103,2.877
101,2011-04-19T13:00,2011,109,1300,0,68.16,58.96,69.36,57.83,68.15,56.88,64.08,66.33,60.39,65.45,69.17,58.03,20.6,11.51,178026,9.2,11.53,11.27,-32988.88,-2.248,-5.062,13.19,104,2.905
101,2011-04-19T14:00,2011,109,1400,0,68.36,59.46,69.48,58.31,68.35,57.17,50.13,52.95,48.46,52.3,69.33,55.97,20.9,0.044,176290.9,8.9,11.17,11.18,-121.2906,-2.819,-3.845,13.19,91,2.542
101,2011-04-19T15:00,2011,109,1500,0,68.2,58.9,69.22,58,68.2,56.87,38.43,42.06,38.08,41.81,69.15,55.82,21.04,0.018,180938.8,9.29,11.22,11.32,-53.44352,-3.628,-3.727,13.19,94,2.626
101,2011-04-19T16:00,2011,109,1600,0,68.24,59.1,69.18,58.07,68.24,56.99,33.29,38.02,33.36,37.94,69.18,56.04,20.88,0.012,177693.2,9.14,11.12,11.25,-47.39007,-4.736,-4.578,13.19,91,2.542
101,2011-04-19T17:00,2011,109,1700,0,68.06,58.84,68.93,58.04,68.05,56.98,30.69,36.09,30.9,36.02,68.97,55.95,20.83,0.012,175393,9.22,10.89,11.07,-51.45325,-5.399,-5.121,13.19,91,2.542
101,2011-04-19T18:00,2011,109,1800,0,67.46,58.53,68.29,57.23,67.46,56.09,29.49,34.98,29.64,34.88,68.36,55.34,20.99,0.016,177709.6,8.92,11.06,11.36,-70.24526,-5.495,-5.242,13.19,92,2.57
101,2011-04-19T19:00,2011,109,1900,0,68.3,59.05,69.12,57.82,68.28,56.79,28.98,34.29,29.14,34.13,69.2,55.95,20.85,0.01,180423.6,9.24,11.3,11.49,-43.85865,-5.306,-4.987,13.19,93,2.598
101,2011-04-19T20:00,2011,109,2000,0,68.27,58.81,69.08,57.83,68.25,56.72,28.84,33.93,28.97,33.77,69.17,55.84,20.83,0.009,181351.7,9.46,11.25,11.53,-37.60629,-5.09,-4.795,13.19,94,2.626
101,2011-04-19T21:00,2011,109,2100,0,68.23,58.65,69.02,57.54,68.22,56.65,28.71,33.57,28.83,33.42,69.13,55.68,21.11,0.009,186079.5,9.58,11.48,11.57,-35.21032,-4.867,-4.597,13.18,96,2.682
101,2011-04-19T22:00,2011,109,2200,0,68.26,59.03,69.06,57.67,68.25,56.45,28.63,33.33,28.74,33.2,69.16,55.77,21.07,0.016,184472.4,9.23,11.38,11.8,-58.56353,-4.702,-4.46,13.18,95,2.654
101,2011-04-19T23:00,2011,109,2300,0,68.34,58.81,69.13,57.54,68.32,56.64,28.64,33.21,28.73,33.08,69.25,55.73,20.82,0.013,184356.8,9.53,11.58,11.68,-47.54701,-4.578,-4.351,13.18,95,2.654
101,2011-04-20T00:00,2011,110,0,0,68.22,58.83,69.01,57.49,68.21,56.43,28.63,33.1,28.72,32.99,69.13,55.64,20.82,0.014,183807.8,9.39,11.52,11.78,-48.32769,-4.47,-4.276,13.19,95,2.654
101,2011-04-20T01:00,2011,110,100,0,68.24,58.64,69.03,57.56,68.24,56.78,28.67,33.05,28.74,32.97,69.14,55.73,20.85,0.013,183231.5,9.61,11.48,11.46,-46.36142,-4.381,-4.229,13.18,94,2.626
101,2011-04-20T02:00,2011,110,200,0,68.27,59.02,69.08,57.62,68.28,56.73,28.64,32.99,28.72,32.93,69.17,55.94,20.81,0.01,181366.1,9.25,11.47,11.55,-33.1323,-4.346,-4.207,13.18,93,2.598
101,2011-04-20T03:00,2011,110,300,0,68.26,58.85,69.09,57.87,68.27,56.99,28.57,32.93,28.63,32.9,69.18,56,20.8,0.012,179236.7,9.41,11.21,11.28,-41.51852,-4.364,-4.264,13.18,92,2.57
101,2011-04-20T04:00,2011,110,400,0,68.21,58.86,69.03,57.53,68.21,56.52,28.66,32.99,28.72,32.96,69.12,55.79,20.71,0.012,181941.3,9.34,11.5,11.69,-42.72808,-4.321,-4.237,13.18,94,2.626
101,2011-04-20T05:00,2011,110,500,0,68.28,58.72,69.12,57.78,68.3,56.73,28.55,32.83,28.6,32.78,69.21,55.93,20.73,0.008,181755.1,9.56,11.34,11.57,-28.38184,-4.288,-4.188,13.19,94,2.626
101,2011-04-20T06:00,2011,110,600,0,68.15,58.65,68.99,57.44,68.17,56.28,28.62,32.88,28.66,32.8,69.08,55.7,20.93,0.012,186253.5,9.5,11.55,11.89,-41.46637,-4.26,-4.147,13.18,95,2.654
101,2011-04-20T07:00,2011,110,700,0,68.23,58.69,69.07,57.58,68.24,56.6,28.5,32.75,28.54,32.69,69.15,55.8,21.04,0.009,185581.2,9.54,11.48,11.64,-31.65964,-4.251,-4.147,13.19,96,2.682
101,2011-04-20T08:00,2011,110,800,0,68.17,58.93,69.01,57.58,68.19,56.44,28.29,32.62,28.33,32.54,69.12,55.84,21.03,0.013,184195.2,9.24,11.44,11.75,-45.19905,-4.331,-4.211,13.19,94,2.626
101,2011-04-20T09:00,2011,110,900,0,68.3,59.68,69.15,57.59,68.32,56.59,27.82,32.2,27.89,32.12,69.3,56.09,20.91,0.014,180244.6,8.62,11.56,11.73,-49.90149,-4.383,-4.233,13.19,93,2.598
101,2011-04-20T10:00,2011,110,1000,0,65.62,57.65,66.46,55.78,65.63,54.15,36.62,35.43,35.94,35.09,66.7,53.56,20.7,3.866,168546.9,7.967,10.67,11.48,39251.82,1.181,0.855,13.2,113,3.156
101,2011-04-20T11:00,2011,110,1100,0,67.73,58.55,68.62,57.46,67.73,55.93,68.07,57.4,66.44,58.01,68.87,58.52,20.32,11.98,176350.2,9.18,11.16,11.79,92729.88,10.67,8.43,13.22,143,3.994
101,2011-04-20T12:00,2011,110,1200,0,67.68,58.71,68.57,57.45,67.67,56.13,68,57.36,66.47,58.19,68.65,58.38,20.56,12.15,175542.9,8.96,11.12,11.54,93082.41,10.63,8.28,13.21,144,4.022
101,2011-04-20T13:00,2011,110,1300,0,67.81,58.92,68.68,57.63,67.78,56.43,68.12,56.06,66.64,58.44,68.72,58.24,20.63,12.25,174252.4,8.89,11.05,11.35,100580.8,12.05,8.2,13.2,148,4.134
101,2011-04-20T14:00,2011,110,1400,0,66.89,58.16,67.87,56.83,66.91,55.2,67.25,55.45,65.54,53.89,68.22,57.18,20.76,12.35,176488,8.73,11.03,11.71,117276.7,11.8,11.65,13.24,157,4.385
101,2011-04-20T15:00,2011,110,1500,0,66.75,58.01,67.81,56.72,66.83,55.58,67.19,56.59,65.34,52.16,68.21,57.05,20.73,12.27,173986.2,8.74,11.09,11.26,118243.4,10.6,13.18,13.27,156,4.358
101,2011-04-20T16:00,2011,110,1600,0,67.15,58.22,68.07,57,67.16,55.66,67.51,56.52,65.84,52.67,68.28,57.04,20.67,12.23,175795.5,8.92,11.07,11.49,119782.1,11,13.17,13.26,158,4.413
101,2011-04-20T17:00,2011,110,1700,0,67.64,58.84,68.55,57.75,67.61,56.26,67.97,57.33,66.39,53.2,68.65,57.59,20.53,12.2,171575.6,8.8,10.8,11.35,117803.3,10.64,13.19,13.25,155,4.33
101,2011-04-20T18:00,2011,110,1800,0,67.56,58.73,68.46,57.58,67.54,56.28,67.86,56.71,66.32,53.6,68.53,57.43,20.51,12.23,171614.8,8.83,10.88,11.26,118324.8,11.15,12.72,13.23,156,4.358
101,2011-04-20T19:00,2011,110,1900,0,67.89,59.15,68.76,57.98,67.85,56.83,68.2,57.97,66.7,54.67,68.82,58.12,20.54,12.14,169435.9,8.74,10.78,11.02,109446.8,10.22,12.03,13.21,151,4.218
101,2011-04-20T20:00,2011,110,2000,0,67.85,58.88,68.72,57.94,67.83,56.68,68.14,58.92,66.65,53.69,68.77,57.99,20.82,12.31,173751.7,8.97,10.78,11.15,110565.8,9.23,12.95,13.2,153,4.274
101,2011-04-20T21:00,2011,110,2100,0,67.86,59,68.73,58.06,67.85,56.83,68.15,57.42,66.65,53.7,68.79,57.76,20.73,12.28,171075.6,8.86,10.67,11.02,117815.4,10.73,12.95,13.2,156,4.358
101,2011-04-20T22:00,2011,110,2200,0,67.92,59.17,68.79,58.04,67.91,56.82,68.2,58.66,66.69,53.75,68.84,58.06,20.71,12.32,171176.3,8.75,10.75,11.1,112207.4,9.54,12.94,13.19,152,4.246
101,2011-04-20T23:00,2011,110,2300,0,67.94,59.2,68.82,58.21,67.94,56.86,68.23,58.15,66.71,53.81,68.87,58.02,20.59,12.18,169242.7,8.74,10.61,11.08,113432.8,10.08,12.9,13.19,152,4.246
101,2011-04-21T00:00,2011,111,0,0,67.71,59.61,68.57,58.04,67.7,56.71,67.98,56.52,66.47,53.68,68.62,57.7,20.45,12.15,163570.2,8.1,10.53,10.99,119370.4,11.46,12.79,13.19,152,4.246
101,2011-04-21T01:00,2011,111,100,0,67.87,59.2,68.74,57.94,67.85,56.65,68.14,57.28,66.64,53.55,68.8,57.73,20.57,12.17,170343.8,8.67,10.8,11.2,118089.9,10.86,13.09,13.19,155,4.33
101,2011-04-21T02:00,2011,111,200,0,67.88,59.27,68.76,57.95,67.86,56.6,68.16,57.45,66.66,53.36,68.81,57.73,20.81,12.32,172320.3,8.61,10.8,11.26,119836.9,10.71,13.29,13.19,156,4.358
101,2011-04-21T03:00,2011,111,300,0,67.8,58.96,68.67,57.85,67.77,56.5,68.08,57.92,66.57,53.3,68.73,57.73,20.82,12.32,173950.6,8.85,10.83,11.27,116907.6,10.15,13.28,13.19,155,4.33
101,2011-04-21T04:00,2011,111,400,0,67.92,59.27,68.79,57.83,67.89,56.44,68.19,56.48,66.7,53.3,68.83,57.47,20.7,12.29,173588,8.65,10.96,11.45,124954.4,11.71,13.4,13.18,159,4.441
101,2011-04-21T05:00,2011,111,500,0,67.86,59.2,68.73,57.62,67.82,56.13,68.12,56.95,66.62,53.17,68.77,57.41,20.59,12.2,175029.6,8.66,11.11,11.69,121664.6,11.17,13.45,13.18,158,4.413
101,2011-04-21T06:00,2011,111,600,0,67.82,58.75,68.71,57.86,67.79,56.61,68.08,56.23,66.59,53.02,68.73,57.27,20.74,12.31,174131.2,9.07,10.85,11.18,126793.7,11.85,13.57,13.18,161,4.497
101,2011-04-21T07:00,2011,111,700,0,67.9,58.97,68.78,57.83,67.89,56.84,68.17,57.31,66.67,53.23,68.83,57.61,20.72,12.24,173056,8.93,10.96,11.04,120472.3,10.86,13.44,13.19,156,4.358
101,2011-04-21T08:00,2011,111,800,0,67.92,58.83,68.79,57.94,67.89,56.54,68.2,57.49,66.7,53.51,68.86,57.69,20.62,12.25,174226.4,9.09,10.85,11.35,118690.3,10.71,13.19,13.19,156,4.358
101,2011-04-21T09:00,2011,111,900,0,67.86,58.73,68.71,57.94,67.83,56.53,68.15,57.24,66.63,54.31,68.8,57.75,20.57,12.27,173281.3,9.12,10.77,11.3,115490.9,10.91,12.32,13.19,153,4.274
101,2011-04-21T10:00,2011,111,1000,0,67.86,59.03,68.69,58.05,67.83,56.64,68.15,57.82,66.64,53.73,68.79,57.89,20.6,12.26,170503.7,8.83,10.64,11.19,115409.2,10.32,12.91,13.19,151,4.218
101,2011-04-21T11:00,2011,111,1100,0,67.83,58.99,68.69,58.02,67.8,56.72,68.11,56.18,66.6,53.82,68.76,57.54,20.65,12.35,170612.3,8.83,10.67,11.09,123619.7,11.93,12.77,13.19,157,4.385
101,2011-04-21T12:00,2011,111,1200,0,67.95,59.4,68.79,58.43,67.92,57.28,68.23,57.11,66.71,54.29,68.88,58.1,20.65,12.37,164797.8,8.55,10.36,10.64,117947.2,11.12,12.42,13.19,150,4.19
101,2011-04-21T13:00,2011,111,1300,0,67.9,59.38,68.74,58.37,67.86,57.19,68.17,58.18,66.65,54.28,68.83,58.32,20.74,12.37,165506.4,8.51,10.37,10.67,112159,9.99,12.38,13.19,147,4.106
101,2011-04-21T14:00,2011,111,1400,0,67.86,59.36,68.72,58.4,67.82,57.4,68.13,57.56,66.61,54.2,68.79,58.21,20.74,12.37,163804.9,8.5,10.32,10.42,115120.9,10.57,12.41,13.19,148,4.134
101,2011-04-21T15:00,2011,111,1500,0,67.91,59.25,68.77,58.37,67.87,57.59,68.18,57.21,66.65,54.14,68.84,58.13,20.65,12.35,163586.2,8.66,10.4,10.28,117454.4,10.97,12.51,13.19,149,4.162
101,2011-04-21T16:00,2011,111,1600,0,67.98,59.29,68.84,58.3,67.94,57.19,68.24,58.28,66.72,54.06,68.89,58.24,20.59,12.31,166664.8,8.69,10.54,10.75,112865.5,9.96,12.67,13.18,147,4.106
101,2011-04-21T17:00,2011,111,1700,0,67.93,59.12,68.82,57.95,67.92,56.83,68.21,58.31,66.68,53.6,68.87,57.96,20.44,12.21,169862.3,8.81,10.87,11.09,113701.1,9.91,13.08,13.19,150,4.19
101,2011-04-21T18:00,2011,111,1800,0,66.24,57.64,67.08,56.75,66.22,55.6,66.5,57.79,65.05,52.33,67.1,56.8,20.48,12.2,163488.9,8.6,10.33,10.62,105955.3,8.71,12.72,13.19,141,3.939
101,2011-04-21T19:00,2011,111,1900,0,66.91,58.06,67.78,57.03,66.9,55.43,67.17,56.89,65.7,52.39,67.82,56.75,20.35,12.19,170835.1,8.85,10.75,11.48,116550,10.28,13.31,13.19,150,4.19
101,2011-04-21T20:00,2011,111,2000,0,67.71,58.36,68.6,57.16,67.72,55.76,68,55.83,66.51,52.78,68.64,56.77,20.66,12.33,182682,9.35,11.44,11.95,129366.3,12.16,13.73,13.18,163,4.553
101,2011-04-21T21:00,2011,111,2100,0,67.74,58.47,68.64,57.28,67.76,55.84,68.02,56.71,66.53,52.63,68.69,56.99,20.82,12.4,182997.4,9.28,11.36,11.92,126687.7,11.31,13.9,13.18,162,4.525
101,2011-04-21T22:00,2011,111,2200,0,67.64,58.18,68.53,57.16,67.65,55.8,67.92,55.24,66.44,53.97,68.57,56.84,20.81,12.41,183651.4,9.46,11.37,11.85,126466.5,12.69,12.47,13.18,161,4.497
101,2011-04-21T23:00,2011,111,2300,0,67.59,58,68.48,56.81,67.62,55.28,67.88,55.74,66.4,52.07,68.53,56.34,20.66,12.29,187457.9,9.59,11.67,12.34,131877.9,12.14,14.33,13.18,167,4.665
101,2011-04-22T00:00,2011,112,0,0,67.7,58.09,68.59,56.99,67.72,55.59,68.01,57.41,66.53,52.04,68.64,56.82,20.46,12.17,184278.2,9.61,11.6,12.13,123698.7,10.6,14.49,13.18,159,4.441
101,2011-04-22T01:00,2011,112,100,0,67.69,57.94,68.56,56.81,67.7,55.6,67.97,56.66,66.51,52.03,68.61,56.59,20.51,12.17,186071.7,9.75,11.75,12.1,127168.5,11.31,14.48,13.18,163,4.553
101,2011-04-22T02:00,2011,112,200,0,68,58.06,68.88,57.23,68.01,56.05,68.3,60.15,66.82,52.31,68.94,57.56,20.5,12.09,185741.3,9.94,11.65,11.97,111037,8.15,14.51,13.18,153,4.274
101,2011-04-22T03:00,2011,112,300,0,66.96,57.55,67.8,56.49,66.95,55.25,67.23,61.19,65.81,51.71,67.83,57.23,20.51,12.04,179617.6,9.41,11.31,11.7,98294.48,6.04,14.11,13.18,142,3.966
101,2011-04-22T04:00,2011,112,400,0,66.99,57.78,67.87,56.56,67.03,54.65,67.29,57.67,65.84,51.16,67.93,56.36,20.37,12.05,180959.7,9.21,11.3,12.37,118623,9.62,14.68,13.18,156,4.358
101,2011-04-22T05:00,2011,112,500,0,67.25,57.5,68.11,56.2,67.27,54.75,67.54,54.5,66.09,51.4,68.18,55.65,20.33,12.05,187707,9.76,11.91,12.52,135314.4,13.04,14.69,13.18,168,4.693
101,2011-04-22T06:00,2011,112,600,0,67.76,58.3,68.64,57.31,67.77,55.5,68.06,55.63,66.6,53.56,68.69,56.86,20.55,12.16,183421,9.46,11.33,12.26,125515.3,12.44,13.04,13.18,160,4.469
101,2011-04-22T07:00,2011,112,700,0,67.91,58.54,68.79,57.48,67.92,56.31,68.2,56.71,66.72,52.39,68.84,57.09,20.79,12.25,181277.7,9.37,11.31,11.6,128166.4,11.48,14.33,13.18,159,4.441
101,2011-04-22T08:00,2011,112,800,0,67.81,58.46,68.69,57.35,67.8,56.07,68.1,59.95,66.61,52.66,68.75,57.74,20.68,12.18,181036.6,9.35,11.34,11.73,109028.7,8.15,13.96,13.18,150,4.19
101,2011-04-22T09:00,2011,112,900,0,67.88,58.66,68.79,57.54,67.88,56.21,68.2,59.89,66.69,52.8,68.87,57.87,20.63,12.14,179155.4,9.23,11.26,11.67,109233.8,8.31,13.9,13.18,149,4.162
101,2011-04-22T10:00,2011,112,1000,0,67.78,58.94,68.68,57.83,67.79,56.42,68.09,56.79,66.56,53.18,68.79,57.49,20.72,12.25,173827.3,8.85,10.85,11.37,122504.1,11.31,13.38,13.19,153,4.274
101,2011-04-22T11:00,2011,112,1100,0,67.51,58.63,68.44,60.09,67.52,58.01,67.86,57.68,66.19,53.25,68.7,58.68,21.06,12.3,151980.4,8.87,8.36,9.51,115149.5,10.18,12.93,13.2,138,3.855
101,2011-04-22T12:00,2011,112,1200,0,67.98,59.32,68.85,61.75,67.96,59.6,68.28,58.54,66.74,54.1,68.95,59.6,20.95,12.22,136495.8,8.66,7.1,8.36,110779.2,9.74,12.64,13.2,128,3.575
101,2011-04-22T13:00,2011,112,1300,0,67.88,59.34,68.76,61.77,67.9,59.54,68.16,58.43,66.64,54.2,68.81,59.52,21,12.25,135484.8,8.54,6.992,8.36,109980.4,9.73,12.44,13.2,128,3.575
101,2011-04-22T14:00,2011,112,1400,0,67.92,59.45,68.81,61.82,67.92,59.64,68.22,59.53,66.65,54.33,68.96,59.97,21.02,12.27,134845.5,8.47,6.992,8.29,104371.6,8.68,12.32,13.2,124,3.464
101,2011-04-22T15:00,2011,112,1500,0,67.99,59.52,68.88,61.92,68.01,59.73,68.28,58.26,66.74,54.38,68.94,59.65,20.95,12.25,134120.9,8.47,6.956,8.28,111076.5,10.03,12.36,13.19,127,3.547
101,2011-04-22T16:00,2011,112,1600,0,67.95,59.53,68.83,61.92,67.97,59.69,68.23,58.21,66.71,54.39,68.88,59.63,20.99,12.26,133830.3,8.42,6.916,8.28,110914,10.01,12.32,13.19,128,3.575
101,2011-04-22T17:00,2011,112,1700,0,67.83,59.33,68.73,61.73,67.87,59.47,68.13,57.66,66.61,54.12,68.77,59.32,21.03,12.27,135785.3,8.5,7.005,8.4,114090.7,10.46,12.49,13.19,130,3.631
101,2011-04-22T18:00,2011,112,1800,0,67.89,59.24,68.8,61.68,67.92,59.39,68.18,56.56,66.65,53.95,68.84,59.02,20.8,12.15,136530.9,8.65,7.119,8.53,119719.4,11.62,12.7,13.19,134,3.743
101,2011-04-22T19:00,2011,112,1900,0,68.02,59.21,68.94,61.68,68.06,59.37,68.33,57.94,66.79,53.83,68.98,59.26,20.85,12.14,139476,8.81,7.26,8.7,114813.4,10.39,12.97,13.19,132,3.687
101,2011-04-22T20:00,2011,112,2000,0,67.78,58.79,68.7,61.34,67.82,59.04,68.09,57.2,66.57,53.4,68.73,58.81,20.94,12.16,142144.2,8.99,7.353,8.79,118519.8,10.89,13.17,13.19,136,3.799
101,2011-04-22T21:00,2011,112,2100,0,67.86,58.77,68.77,61.34,67.89,59.08,68.15,57.97,66.63,53.24,68.8,58.93,21.06,12.17,144101.9,9.1,7.428,8.81,116219,10.18,13.39,13.19,136,3.799
101,2011-04-22T22:00,2011,112,2200,0,67.89,58.71,68.81,61.29,67.93,58.97,68.19,57.28,66.64,53.12,68.84,58.71,21.29,12.32,147562.5,9.18,7.521,8.96,121929.6,10.9,13.53,13.19,140,3.911
101,2011-04-22T23:00,2011,112,2300,0,68.22,58.94,69.14,61.59,68.25,59.3,68.53,57.65,66.97,55.2,69.16,59.36,21.02,12.16,146409.9,9.29,7.548,8.95,111669.5,10.88,11.77,13.19,133,3.715
101,2011-04-23T00:00,2011,113,0,0,67.65,58.33,68.57,60.97,67.68,58.66,67.94,57.71,66.41,53.13,68.59,58.57,20.89,12.1,146292.8,9.32,7.592,9.02,115367.1,10.23,13.28,13.19,137,3.827
101,2011-04-23T01:00,2011,113,100,0,67.8,58.5,68.72,61.13,67.82,58.83,68.09,56.5,66.56,52.88,68.74,58.41,21.19,12.34,148130.6,9.3,7.587,8.99,126278.8,11.59,13.68,13.19,142,3.966
101,2011-04-23T02:00,2011,113,200,0,67.88,58.49,68.8,61.16,67.9,58.85,68.17,56.24,66.64,52.87,68.8,58.35,21.17,12.34,149126.2,9.39,7.642,9.05,128483.3,11.93,13.77,13.19,143,3.994
101,2011-04-23T03:00,2011,113,300,0,67.91,58.5,68.83,61.16,67.93,58.83,68.19,58.31,66.66,52.84,68.85,58.77,21.16,12.31,149642.2,9.41,7.674,9.1,118204.5,9.88,13.82,13.19,139,3.883
101,2011-04-23T04:00,2011,113,400,0,67.83,58.23,68.76,60.92,67.85,58.59,68.13,58.9,66.61,52.53,68.77,58.67,21.1,12.28,152150.5,9.6,7.836,9.26,115992.6,9.22,14.08,13.19,139,3.883
101,2011-04-23T05:00,2011,113,500,0,67.84,57.91,68.76,60.71,67.86,58.26,68.12,56.25,66.6,51.98,68.78,57.86,21.03,12.28,156614.5,9.93,8.05,9.6,131735.4,11.87,14.62,13.19,149,4.162
101,2011-04-23T06:00,2011,113,600,0,67.99,58.05,68.93,60.79,68.02,58.35,68.31,56.69,66.79,52.09,68.94,58.05,21.14,12.34,158383.9,9.94,8.14,9.67,131507.3,11.61,14.7,13.18,150,4.19
101,2011-04-23T07:00,2011,113,700,0,67.81,57.86,68.75,60.64,67.84,58.22,68.12,58.95,66.61,51.98,68.76,58.39,20.92,12.16,156290.7,9.95,8.11,9.62,117356.1,9.17,14.64,13.19,141,3.939
101,2011-04-23T08:00,2011,113,800,0,67.79,57.82,68.77,60.57,67.85,58.12,68.14,55.9,66.61,51.94,68.78,57.75,20.89,12.21,157391.6,9.97,8.19,9.73,133060.5,12.24,14.67,13.18,151,4.218
101,2011-04-23T09:00,2011,113,900,0,67.95,58.01,68.9,60.78,67.98,58.32,68.26,57.09,66.72,52.09,68.92,58.15,20.89,12.21,156400.8,9.94,8.12,9.66,127545.3,11.17,14.62,13.18,147,4.106
101,2011-04-23T10:00,2011,113,1000,0,67.76,57.93,68.68,60.66,67.79,58.3,68.08,58.3,66.54,52.06,68.71,58.31,20.82,12.14,153697.6,9.83,8.02,9.49,119341.8,9.77,14.48,13.19,141,3.939
101,2011-04-23T11:00,2011,113,1100,0,67.92,58.22,68.85,60.91,67.95,58.53,68.22,57.17,66.7,52.38,68.87,58.31,20.79,12.15,151843.4,9.7,7.939,9.41,124865.1,11.05,14.32,13.19,144,4.022
101,2011-04-23T12:00,2011,113,1200,0,67.93,58.43,68.85,61.05,67.96,58.82,68.24,58,66.71,54.09,68.89,58.92,20.98,12.22,149856.7,9.5,7.804,9.15,113184.5,10.25,12.61,13.19,137,3.827
101,2011-04-23T13:00,2011,113,1300,0,67.88,58.59,68.78,61.14,67.89,58.89,68.17,58.47,66.65,52.85,68.82,58.84,21.03,12.26,147267.9,9.3,7.64,9,116790,9.7,13.8,13.19,137,3.827
101,2011-04-23T14:00,2011,113,1400,0,67.96,58.87,68.85,61.35,67.96,59.14,68.25,57.07,66.72,53.2,68.89,58.77,21.23,12.32,145745.3,9.09,7.5,8.83,123263.7,11.18,13.53,13.19,141,3.939
101,2011-04-23T15:00,2011,113,1500,0,68.06,59.11,68.95,61.55,68.06,59.38,68.35,57.94,66.81,53.52,68.99,59.15,21.21,12.3,143345.3,8.95,7.405,8.68,118108.4,10.41,13.29,13.19,137,3.827
101,2011-04-23T16:00,2011,113,1600,0,68.18,59.28,69.07,61.69,68.18,59.56,68.47,60.2,66.93,53.72,69.11,59.72,21.2,12.24,142464,8.89,7.378,8.62,106510.8,8.27,13.21,13.19,131,3.659
101,2011-04-23T17:00,2011,113,1700,0,67.88,59.13,68.76,61.52,67.88,59.41,68.17,61.5,66.64,53.64,68.79,59.88,21.11,12.19,139466.2,8.75,7.242,8.47,97150.69,6.671,12.99,13.19,124,3.464
101,2011-04-23T18:00,2011,113,1800,0,68.02,59.33,68.9,61.66,68.03,59.55,68.3,58.09,66.78,53.8,68.94,59.32,21.16,12.28,139516.9,8.7,7.243,8.47,115390.5,10.21,12.98,13.19,134,3.743
101,2011-04-23T19:00,2011,113,1900,0,68.05,59.3,68.93,61.66,68.04,59.55,68.33,57.21,66.8,55.13,68.96,59.38,21.14,12.28,139898.9,8.75,7.266,8.49,113370.2,11.12,11.67,13.18,133,3.715
101,2011-04-23T20:00,2011,113,2000,0,67.94,59.17,68.83,61.48,67.94,59.36,68.23,58.34,66.69,53.62,68.86,59.21,21.11,12.26,140809.6,8.78,7.349,8.58,114043.3,9.89,13.07,13.18,134,3.743
101,2011-04-23T21:00,2011,113,2100,0,67.96,59.22,68.83,61.56,67.95,59.44,68.23,57.16,66.7,53.71,68.86,59.06,21.13,12.31,139871.9,8.73,7.274,8.5,119979.1,11.06,12.99,13.18,137,3.827
101,2011-04-23T22:00,2011,113,2200,0,68.04,59.3,68.92,61.61,68.03,59.49,68.31,57.28,66.78,53.78,68.95,59.11,21.05,12.28,139752.5,8.74,7.315,8.53,119523.4,11.03,12.99,13.18,136,3.799
101,2011-04-23T23:00,2011,113,2300,0,67.99,59.32,68.87,61.62,67.97,59.54,68.26,57.95,66.73,53.83,68.9,59.29,20.91,12.21,137545.8,8.67,7.248,8.43,114821.3,10.31,12.9,13.18,133,3.715
101,2011-04-24T00:00,2011,114,0,0,68.17,59.61,69.04,61.84,68.15,59.83,68.44,58.22,66.91,54.16,69.09,59.55,21.08,12.31,137094.6,8.56,7.204,8.32,114564.1,10.22,12.75,13.18,133,3.715
101,2011-04-24T01:00,2011,114,100,0,68.02,59.56,68.88,61.74,68,59.72,68.28,57.89,66.76,54.16,68.92,59.44,20.99,12.27,135401.6,8.46,7.141,8.28,114255.2,10.38,12.59,13.18,132,3.687
101,2011-04-24T02:00,2011,114,200,0,67.96,59.53,68.81,61.72,67.94,59.73,68.22,58.38,66.7,54.16,68.86,59.53,21.01,12.31,134682.4,8.43,7.094,8.22,111615.3,9.83,12.55,13.18,130,3.631
101,2011-04-24T03:00,2011,114,300,0,67.99,59.63,68.85,61.78,67.97,59.87,68.26,58.16,66.74,54.27,68.89,59.55,21.06,12.31,133825.9,8.37,7.074,8.09,112515.2,10.1,12.47,13.18,130,3.631
101,2011-04-24T04:00,2011,114,400,0,68.2,59.8,69.07,61.96,68.18,60.01,68.48,58.94,66.95,54.39,69.12,59.83,21.11,12.28,135010.6,8.4,7.113,8.17,109932.5,9.54,12.55,13.18,129,3.603
101,2011-04-24T05:00,2011,114,500,0,67.88,59.51,68.74,61.67,67.86,59.72,68.14,57.49,66.62,54.13,68.78,59.32,21.08,12.27,134314,8.37,7.067,8.15,115012.4,10.64,12.49,13.18,132,3.687
101,2011-04-24T06:00,2011,114,600,0,68.1,59.71,68.96,61.86,68.08,59.9,68.35,57.94,66.82,54.29,69.01,59.57,21.15,12.29,135258.9,8.39,7.107,8.18,114159.4,10.4,12.53,13.18,131,3.659
101,2011-04-24T07:00,2011,114,700,0,68.19,59.81,69.05,61.94,68.16,60.02,68.45,59.72,66.92,54.44,69.1,59.98,20.81,12.09,132819.7,8.37,7.112,8.14,103996.7,8.73,12.49,13.18,125,3.492
101,2011-04-24T08:00,2011,114,800,0,68.05,60.05,68.9,61.99,68,60.02,68.28,60.2,66.76,54.84,68.94,60.27,21.05,12.24,130194.9,8,6.916,7.98,99255.28,8.07,11.91,13.18,120,3.352
101,2011-04-24T09:00,2011,114,900,0,68.23,60.53,69.1,62.31,68.14,60.33,68.43,58.84,66.88,55.47,69.12,60.39,21.01,12.27,126583.3,7.706,6.788,7.813,104421.5,9.59,11.41,13.18,120,3.352
101,2011-04-24T10:00,2011,114,1000,0,68.19,60.67,69.05,62.41,68.09,60.5,68.38,60.6,66.84,55.82,69.06,60.9,21,12.23,123356.9,7.52,6.645,7.59,93154.75,7.779,11.02,13.18,113,3.156
101,2011-04-24T11:00,2011,114,1100,0,68.15,60.89,69.03,62.49,68,60.66,68.29,59.98,66.75,56.13,69.02,60.97,21,12.24,119905.2,7.251,6.545,7.342,93884.69,8.31,10.62,13.19,111,3.101
101,2011-04-24T12:00,2011,114,1200,0,68.09,60.91,68.98,62.46,67.95,60.66,68.22,59.24,66.68,56.09,68.95,60.81,21.01,12.25,119064.1,7.18,6.516,7.287,97173.05,8.98,10.59,13.19,113,3.156
101,2011-04-24T13:00,2011,114,1300,0,68.16,60.89,69.07,62.43,68.03,60.6,68.3,59.94,66.76,55.99,69.03,60.93,21.18,12.32,122005.7,7.274,6.634,7.422,95471.41,8.36,10.77,13.19,112,3.128
101,2011-04-24T14:00,2011,114,1400,0,67.84,60.37,68.76,61.96,67.74,60.15,67.98,58.88,66.44,55.36,68.69,60.31,21.25,12.37,125408.3,7.464,6.796,7.593,101076.6,9.1,11.07,13.19,118,3.296
101,2011-04-24T15:00,2011,114,1500,0,68.04,60.37,68.95,62.02,67.95,60.19,68.2,58.58,66.64,55.5,68.92,60.28,21.17,12.33,127925.4,7.674,6.937,7.76,103633.3,9.61,11.14,13.19,120,3.352
101,2011-04-24T16:00,2011,114,1600,0,68.12,60.4,69.02,62.35,68.09,60.72,68.38,58.76,66.87,56.25,69.04,60.46,20.84,12.17,122480.8,7.725,6.668,7.369,99753.99,9.62,10.62,13.19,117,3.268
101,2011-04-24T17:00,2011,114,1700,0,67.93,60.2,68.82,62.15,67.89,60.46,68.19,58.51,66.69,55.71,68.84,60.16,20.84,12.2,122859.3,7.725,6.675,7.435,102136.1,9.68,10.98,13.19,119,3.324
101,2011-04-24T18:00,2011,114,1800,0,68.04,60.2,68.93,62.2,68.02,60.42,68.3,59.03,66.79,55.06,68.95,60.17,20.94,12.25,125339.8,7.839,6.73,7.594,104213.8,9.27,11.73,13.19,121,3.38
101,2011-04-24T19:00,2011,114,1900,0,68.1,60.13,68.99,62.19,68.09,60.32,68.36,58.46,66.84,54.94,69,60.01,20.86,12.22,126993,7.972,6.802,7.77,107849.7,9.89,11.9,13.19,122,3.408
101,2011-04-24T20:00,2011,114,2000,0,68.06,59.99,68.97,62.06,68.08,60.22,68.33,59.09,66.82,54.74,68.98,60.02,21.05,12.3,129793.2,8.07,6.906,7.852,106227.1,9.24,12.08,13.19,124,3.464
101,2011-04-24T21:00,2011,114,2100,0,67.94,59.76,68.83,61.88,67.93,60,68.2,58.29,66.7,54.48,68.84,59.7,21.14,12.36,131689.5,8.17,6.952,7.935,110752.7,9.91,12.22,13.18,126,3.52
101,2011-04-24T22:00,2011,114,2200,0,67.92,59.59,68.82,61.76,67.93,59.87,68.2,57.37,66.67,54.23,68.83,59.37,21.14,12.38,133818,8.32,7.065,8.06,116676.3,10.82,12.44,13.18,131,3.659
101,2011-04-24T23:00,2011,114,2300,0,68,59.64,68.9,61.81,68.01,59.92,68.28,58.03,66.76,54.28,68.92,59.54,20.92,12.25,132996.2,8.37,7.09,8.08,112811.9,10.25,12.48,13.18,129,3.603
101,2011-04-25T00:00,2011,115,0,0,68.09,59.74,68.97,61.93,68.08,60.03,68.36,58.99,66.84,54.43,69.01,59.82,20.95,12.22,132653.6,8.35,7.043,8.05,107895.6,9.38,12.41,13.18,126,3.52
101,2011-04-25T01:00,2011,115,100,0,68.01,59.65,68.9,61.83,68,59.93,68.29,58.03,66.77,54.31,68.93,59.55,20.99,12.27,133222.2,8.36,7.065,8.07,112918.3,10.26,12.46,13.18,129,3.603
101,2011-04-25T02:00,2011,115,200,0,67.98,59.58,68.86,61.8,67.96,59.84,68.24,57.72,66.72,54.27,68.88,59.46,20.96,12.26,133461.4,8.4,7.062,8.12,114129.6,10.52,12.45,13.18,129,3.603
101,2011-04-25T03:00,2011,115,300,0,67.99,59.58,68.87,61.81,67.98,59.87,68.27,57.4,66.75,54.24,68.9,59.39,21.01,12.29,133730.9,8.41,7.057,8.11,116376.1,10.87,12.51,13.18,131,3.659
101,2011-04-25T04:00,2011,115,400,0,68.13,59.67,69.02,61.9,68.12,60,68.4,59.8,66.88,54.32,69.04,59.95,20.95,12.22,134090.1,8.46,7.117,8.12,104731.9,8.61,12.56,13.18,124,3.464
101,2011-04-25T05:00,2011,115,500,0,68.14,59.68,69.02,61.91,68.13,59.97,68.43,59.93,66.9,56.36,69.06,60.35,20.92,12.14,134076.3,8.46,7.117,8.15,93621.68,8.5,10.54,13.18,118,3.296
101,2011-04-25T06:00,2011,115,600,0,67.92,59.46,68.8,61.7,67.9,59.75,68.2,58.6,66.69,54.77,68.83,59.65,20.97,12.21,134214.4,8.45,7.1,8.15,106483.3,9.6,11.92,13.18,126,3.52
101,2011-04-25T07:00,2011,115,700,0,68.02,59.6,68.9,61.8,68,59.86,68.29,57.38,66.77,54.26,68.93,59.39,21.17,12.37,135303.3,8.42,7.094,8.15,117385.3,10.91,12.51,13.18,132,3.687
101,2011-04-25T08:00,2011,115,800,0,68.12,59.76,69,61.9,68.1,59.98,68.38,58.62,66.86,54.39,69.03,59.76,21.14,12.31,134582.1,8.36,7.097,8.12,110847.3,9.76,12.47,13.18,128,3.575
101,2011-04-25T09:00,2011,115,900,0,68.28,60.05,69.16,62.17,68.27,60.37,68.57,59.81,67.04,57.38,69.19,60.72,21.04,12.18,131374,8.23,6.99,7.9,90895.48,8.76,9.66,13.18,115,3.212
101,2011-04-25T10:00,2011,115,1000,0,67.91,59.82,68.79,61.9,67.89,60.05,68.18,58.68,66.66,54.63,68.81,59.81,21.03,12.25,129625.4,8.09,6.889,7.846,106863.8,9.5,12.03,13.18,124,3.464
101,2011-04-25T11:00,2011,115,1100,0,68.02,60.12,68.9,62.17,68,60.39,68.28,58.24,66.77,55.05,68.92,59.99,20.99,12.27,126072.2,7.9,6.732,7.606,108200.2,10.04,11.73,13.18,123,3.436
101,2011-04-25T12:00,2011,115,1200,0,67.89,60.09,68.78,61.31,67.88,59.82,68.17,57.89,66.64,56.22,68.82,59.87,21.03,12.24,132409.3,7.799,7.467,8.06,102640,10.27,10.42,13.19,123,3.436
101,2011-04-25T13:00,2011,115,1300,0,68.1,60.16,68.99,59.91,68.09,59.2,68.37,59.43,66.85,55.2,69.02,59.57,20.85,12.21,145878.1,7.931,9.08,8.89,101803.2,8.94,11.65,13.19,129,3.603
101,2011-04-25T14:00,2011,115,1400,0,67.8,59.82,68.68,59.44,67.78,58.87,68.06,58.89,66.55,54.62,68.71,59.12,20.83,12.23,147041.7,7.987,9.24,8.91,104522.2,9.17,11.93,13.19,132,3.687
101,2011-04-25T15:00,2011,115,1500,0,68.12,59.91,69.01,59.53,68.11,59.02,68.4,58.49,66.85,54.88,69.04,59.14,20.85,12.24,150764.1,8.21,9.48,9.09,108563.9,9.91,11.98,13.19,135,3.771
101,2011-04-25T16:00,2011,115,1600,0,67.93,59.73,68.82,59.41,67.91,58.94,68.22,57.81,66.71,58.49,68.85,59.59,21.05,12.32,151130.9,8.2,9.41,8.97,93001.43,10.41,8.22,13.19,127,3.547
101,2011-04-25T17:00,2011,115,1700,0,67.96,59.86,68.85,59.71,67.96,58.99,68.25,58.06,66.74,57.47,68.87,59.56,20.9,12.21,147977.8,8.1,9.14,8.97,96363.3,10.2,9.28,13.19,128,3.575
101,2011-04-25T18:00,2011,115,1800,0,67.86,59.68,68.74,59.48,67.85,59.08,68.12,57.64,66.61,54.25,68.77,58.82,21.06,12.32,149088,8.18,9.26,8.77,114018.6,10.48,12.37,13.19,137,3.827
101,2011-04-25T19:00,2011,115,1900,0,67.95,59.61,68.83,59.59,67.94,58.94,68.22,58.27,66.69,54.25,68.87,58.94,20.92,12.24,150237.7,8.34,9.25,9,110984.2,9.95,12.45,13.19,136,3.799
101,2011-04-25T20:00,2011,115,2000,0,67.89,59.61,68.77,59.5,67.87,58.9,68.16,58.01,66.64,55.52,68.8,59.1,21.11,12.28,151237.6,8.28,9.27,8.97,105876.1,10.15,11.12,13.19,134,3.743
101,2011-04-25T21:00,2011,115,2100,0,67.97,59.8,68.85,59.36,67.94,58.72,68.23,58.16,66.71,54.16,68.88,58.86,21.06,12.35,152894.9,8.17,9.49,9.22,113155.6,10.08,12.55,13.19,138,3.855
101,2011-04-25T22:00,2011,115,2200,0,67.88,59.54,68.77,59.43,67.87,58.75,68.17,59.29,66.67,54.79,68.79,59.16,21.19,12.35,153262,8.34,9.34,9.11,103810,8.87,11.88,13.19,134,3.743
101,2011-04-25T23:00,2011,115,2300,0,67.92,59.31,68.8,59.14,67.89,58.44,68.18,56.73,66.65,54.71,68.83,58.49,20.88,12.19,156247.4,8.61,9.66,9.44,115523.4,11.44,11.94,13.19,141,3.939
101,2011-04-26T00:00,2011,116,0,0,67.93,59.43,68.82,59.25,67.9,58.48,68.19,58.4,66.66,54.04,68.85,58.76,20.93,12.21,155386.5,8.5,9.57,9.42,110868.3,9.79,12.62,13.19,138,3.855
101,2011-04-26T01:00,2011,116,100,0,68,59.61,68.89,59.61,67.97,58.69,68.26,57.49,66.73,53.99,68.92,58.72,21.03,12.28,153141.5,8.39,9.28,9.29,116941.2,10.77,12.74,13.19,141,3.939
101,2011-04-26T02:00,2011,116,200,0,67.96,59.81,68.84,59.59,67.95,58.87,68.24,57.55,66.72,54.72,68.86,58.92,21.04,12.32,150392.8,8.15,9.24,9.07,113198.7,10.68,12,13.19,137,3.827
101,2011-04-26T03:00,2011,116,300,0,67.83,59.44,68.71,59.28,67.8,58.62,68.08,57.68,66.56,53.88,68.74,58.6,20.96,12.33,152881.5,8.39,9.42,9.19,115260.2,10.41,12.68,13.19,139,3.883
101,2011-04-26T04:00,2011,116,400,0,67.98,59.52,68.86,59.37,67.96,58.65,68.25,58.05,66.73,53.96,68.9,58.73,20.94,12.25,154163.6,8.46,9.49,9.3,114013.3,10.21,12.77,13.19,140,3.911
101,2011-04-26T05:00,2011,116,500,0,67.87,59.25,68.74,59.19,67.83,58.46,68.12,58.57,66.6,53.9,68.78,58.71,20.79,12.17,154642.5,8.62,9.55,9.37,109692.7,9.55,12.7,13.19,137,3.827
101,2011-04-26T06:00,2011,116,600,0,67.97,59.47,68.85,59.27,67.94,58.63,68.24,57.2,66.72,53.93,68.89,58.52,20.83,12.23,154128.5,8.51,9.58,9.31,118065.9,11.04,12.79,13.19,142,3.966
101,2011-04-26T07:00,2011,116,700,0,67.8,59.26,68.66,59.28,67.77,58.6,68.06,57.71,66.54,53.95,68.7,58.59,21.1,12.36,154386,8.54,9.38,9.17,114856.2,10.34,12.59,13.19,142,3.966
101,2011-04-26T08:00,2011,116,800,0,68.15,59.84,69.02,59.96,68.1,58.87,68.4,59.48,66.86,54.32,69.06,59.34,21,12.29,150930.8,8.31,9.06,9.24,106832.8,8.92,12.54,13.19,144,4.022
101,2011-04-26T09:00,2011,116,900,0,67.87,59.53,68.72,59.23,67.82,58.49,68.11,57.68,66.59,54.99,68.77,58.83,20.9,12.26,153292.9,8.34,9.49,9.33,109408.8,10.44,11.6,13.19,145,4.05
101,2011-04-26T10:00,2011,116,1000,0,68.08,59.74,68.96,58.79,68.03,57.41,68.34,58.88,66.78,54.72,69.03,58.76,20.81,12.31,163710.7,8.34,10.17,10.62,107302.1,9.46,12.06,13.19,150,4.19
101,2011-04-26T11:00,2011,116,1100,0,67.84,59.63,68.72,58.77,67.79,57.43,68.09,59.47,66.56,54.87,68.76,58.88,20.71,12.31,159466.6,8.22,9.94,10.35,101317.5,8.62,11.7,13.19,141,3.939
101,2011-04-26T12:00,2011,116,1200,0,68.06,60.15,68.95,59.22,67.99,57.77,68.27,58.53,66.73,55.4,68.97,59.05,20.58,12.24,154753.5,7.905,9.72,10.22,104503.1,9.74,11.33,13.19,141,3.939
101,2011-04-26T13:00,2011,116,1300,0,68.18,60.99,69.07,60.12,68.09,58.96,68.41,59.93,66.88,56.52,69.1,60.11,20.88,12.36,142536.5,7.194,8.96,9.13,94341.28,8.48,10.36,13.19,128,3.575
101,2011-04-26T14:00,2011,116,1400,0,68.34,62.09,69.25,61.17,68.29,60.23,68.57,59.56,67.07,57.66,69.22,60.85,20.82,12.38,125940.2,6.252,8.08,8.07,92384.33,9,9.41,13.17,120,3.352
101,2011-04-26T15:00,2011,116,1500,0,68.29,61.79,69.2,61.92,68.31,60.39,68.5,60.83,67.06,57.82,69.15,61.28,20.76,12.31,121670.6,6.496,7.279,7.925,84314.9,7.673,9.23,13.16,119,3.324
101,2011-04-26T16:00,2011,116,1600,0,68.4,61.9,69.31,61.5,68.42,60.6,68.6,61.23,67.17,58.05,69.22,61.35,20.85,12.34,124628.2,6.5,7.811,7.822,82409.18,7.366,9.12,13.15,113,3.156
101,2011-04-26T17:00,2011,116,1700,0,68.24,61.29,69.14,60.72,68.27,59.79,68.46,60.55,67.03,59.52,69.08,61.07,20.78,12.26,133906.3,6.949,8.42,8.48,76566.86,7.904,7.511,13.15,115,3.212
101,2011-04-26T18:00,2011,116,1800,0,67.99,60.44,68.88,59.78,68.02,58.78,68.17,58.83,66.73,56.73,68.85,59.65,20.87,12.36,145963.2,7.542,9.11,9.24,96901.97,9.35,10,13.15,133,3.715
