id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-04-26T19:00,2011,116,1900,0,67.91,60.05,68.82,59.44,67.95,58.45,68.11,59.16,66.63,55.43,68.8,59.3,20.77,12.31,150084.5,7.867,9.38,9.5,100489.1,8.95,11.2,13.15,137,3.827
101,2011-04-26T20:00,2011,116,2000,0,67.78,59.63,68.69,58.92,67.74,57.93,67.93,58.67,66.42,55.09,68.66,58.92,20.76,12.29,155540.7,8.16,9.77,9.82,102544.9,9.26,11.33,13.17,140,3.911
101,2011-04-26T21:00,2011,116,2100,0,67.9,59.62,68.83,58.73,67.85,57.68,68.05,57.47,66.49,57.3,68.79,59.04,20.82,12.32,160542,8.28,10.1,10.17,98640.86,10.58,9.19,13.18,139,3.883
101,2011-04-26T22:00,2011,116,2200,0,67.96,59.84,68.9,59.15,67.95,58.13,68.18,58.22,66.64,55.74,68.88,59.04,20.77,12.28,155303.6,8.11,9.75,9.82,103800.8,9.96,10.89,13.19,140,3.911
101,2011-04-26T23:00,2011,116,2300,0,67.98,60.15,68.98,59.57,68.05,58.59,68.23,59.03,66.67,55.54,68.95,59.37,20.64,12.19,148860.3,7.836,9.41,9.46,100488,9.21,11.13,13.19,136,3.799
101,2011-04-27T00:00,2011,117,0,0,67.92,60.34,68.91,59.74,67.96,58.64,68.15,59.66,66.61,55.8,68.85,59.68,20.63,12.23,145278.2,7.586,9.17,9.31,95628.51,8.48,10.81,13.19,129,3.603
101,2011-04-27T01:00,2011,117,100,0,67.89,60.14,68.87,59.65,67.91,58.65,68.1,58.84,66.55,55.94,68.82,59.49,20.72,12.31,146793,7.749,9.22,9.26,99126.52,9.27,10.61,13.19,133,3.715
101,2011-04-27T02:00,2011,117,200,0,67.9,60.18,68.87,59.29,67.87,58.19,68.08,58.92,66.52,55.71,68.82,59.36,20.81,12.33,151683.9,7.725,9.58,9.68,99727.98,9.16,10.81,13.19,135,3.771
101,2011-04-27T03:00,2011,117,300,0,67.93,60.16,68.89,59.27,67.88,58.16,68.09,59.83,66.53,55.44,68.83,59.51,20.87,12.3,152826.8,7.773,9.62,9.72,96411.11,8.26,11.08,13.19,133,3.715
101,2011-04-27T04:00,2011,117,400,0,67.97,60.11,68.94,59.64,68.02,58.49,68.22,59.45,66.67,55.39,68.92,59.42,20.76,12.29,149629.8,7.86,9.3,9.53,99781,8.77,11.27,13.19,135,3.771
101,2011-04-27T05:00,2011,117,500,0,67.8,59.94,68.79,59.44,67.84,58.1,68.01,58.73,66.46,55.29,68.75,59.18,20.45,12.16,148824.7,7.857,9.34,9.74,100725.6,9.28,11.16,13.19,134,3.743
101,2011-04-27T06:00,2011,117,600,0,67.86,60.09,68.86,59.49,67.92,58.31,68.12,60.22,66.57,55.43,68.82,59.56,20.52,12.16,148256.1,7.77,9.37,9.61,93849.13,7.904,11.14,13.19,130,3.631
101,2011-04-27T07:00,2011,117,700,0,67.75,60.08,68.74,59.2,67.8,58.02,67.98,57.52,66.43,55.3,68.71,58.88,20.79,12.36,151508.4,7.671,9.54,9.78,108129,10.47,11.13,13.19,140,3.911
101,2011-04-27T08:00,2011,117,800,0,67.93,60.4,68.91,59.6,67.97,58.39,68.17,60.01,66.62,55.51,68.87,59.62,20.71,12.32,147763.3,7.529,9.31,9.58,96143.66,8.16,11.11,13.19,132,3.687
101,2011-04-27T09:00,2011,117,900,0,67.92,60.33,68.93,59.56,67.97,58.54,68.16,58.12,66.61,55.71,68.88,59.3,20.56,12.24,146566.8,7.591,9.37,9.43,103818,10.04,10.89,13.19,134,3.743
101,2011-04-27T10:00,2011,117,1000,0,68.07,60.53,69.06,59.92,68.1,58.92,68.29,60.73,66.75,56.71,69,60.2,20.42,12.14,142669.9,7.546,9.14,9.18,86533.7,7.561,10.04,13.19,123,3.436
101,2011-04-27T11:00,2011,117,1100,0,68,60.78,69,60.28,68.05,59.28,68.23,59.66,66.71,56.57,68.91,60.1,20.86,12.31,139263.2,7.229,8.72,8.77,93260.47,8.57,10.14,13.18,125,3.492
101,2011-04-27T12:00,2011,117,1200,0,68.37,61.28,69.37,60.78,68.42,59.83,68.62,63.27,67.12,57,69.27,61.17,20.62,12.11,135185,7.093,8.59,8.59,75847.16,5.349,10.11,13.17,113,3.156
101,2011-04-27T13:00,2011,117,1300,0,68.31,61.24,69.27,60.79,68.35,59.78,68.54,63.68,67.08,57.14,69.18,61.23,20.71,12.17,134820,7.064,8.48,8.56,72942.97,4.86,9.94,13.17,112,3.128
101,2011-04-27T14:00,2011,117,1400,0,68.15,61.39,69.09,60.71,68.18,59.68,68.36,63.09,66.91,57.5,69,61.22,20.87,12.24,133266.9,6.76,8.38,8.5,72797.28,5.271,9.42,13.16,111,3.101
101,2011-04-27T15:00,2011,117,1500,0,68.12,61.1,69.01,60.37,68.1,59.38,68.3,60.76,66.83,56.81,68.97,60.49,20.85,12.31,137360.3,7.018,8.65,8.73,87527.97,7.536,10.02,13.15,121,3.38
101,2011-04-27T16:00,2011,117,1600,0,68.13,61.19,69.03,60.84,68.17,59.88,68.38,59.72,66.91,57.11,69.02,60.44,20.81,12.33,131607.6,6.938,8.19,8.29,92129.63,8.65,9.79,13.15,122,3.408
101,2011-04-27T17:00,2011,117,1700,0,68.25,61.12,69.18,60.79,68.29,59.88,68.49,62.24,67.05,56.98,69.12,60.92,20.6,12.11,133212.5,7.133,8.4,8.42,80041.07,6.249,10.06,13.15,115,3.212
101,2011-04-27T18:00,2011,117,1800,0,68.1,60.76,69.03,60.17,68.16,59.1,68.34,58.73,66.87,57.13,69,59.9,20.69,12.26,141091.2,7.336,8.86,9.05,96111.69,9.61,9.74,13.15,128,3.575
101,2011-04-27T19:00,2011,117,1900,0,67.95,60.64,68.88,60.04,68.01,58.87,68.19,60.29,66.74,56.19,68.85,59.96,20.72,12.25,141611.4,7.318,8.85,9.14,91552.78,7.903,10.55,13.15,126,3.52
101,2011-04-27T20:00,2011,117,2000,0,68.01,60.49,68.94,59.83,68.05,58.76,68.23,59.72,66.75,55.71,68.91,59.68,20.61,12.2,144311.2,7.512,9.12,9.29,96678.55,8.52,11.04,13.16,131,3.659
101,2011-04-27T21:00,2011,117,2100,0,68,60.49,68.95,59.75,68.05,58.64,68.23,60.18,66.75,55.65,68.91,59.75,20.9,12.33,147401.9,7.513,9.2,9.41,95631.95,8.05,11.09,13.16,130,3.631
101,2011-04-27T22:00,2011,117,2200,0,67.88,60.54,68.82,59.76,67.9,58.6,68.09,58.69,66.59,55.37,68.77,59.4,20.89,12.37,144972.4,7.337,9.06,9.3,103299.6,9.4,11.22,13.17,134,3.743
101,2011-04-27T23:00,2011,117,2300,0,68.12,60.49,69.1,59.71,68.17,58.54,68.35,61.6,66.84,55.48,69.05,59.99,20.73,12.17,149208.1,7.634,9.38,9.63,89288.8,6.754,11.36,13.17,128,3.575
101,2011-04-28T00:00,2011,118,0,0,67.9,60.28,68.85,59.69,67.9,58.66,68.1,58.14,66.57,55.18,68.81,59.24,20.41,12.15,143455.9,7.62,9.16,9.24,105067.6,9.96,11.39,13.17,134,3.743
101,2011-04-28T01:00,2011,118,100,0,67.96,60.22,68.91,59.53,67.96,58.48,68.16,60.5,66.62,55.18,68.87,59.64,20.58,12.15,147800.7,7.736,9.38,9.48,94045.38,7.662,11.44,13.18,129,3.603
101,2011-04-28T02:00,2011,118,200,0,68.01,60.29,68.97,59.44,67.98,58.45,68.19,58.9,66.64,55.15,68.92,59.33,20.67,12.16,149550.9,7.722,9.53,9.54,102373.9,9.29,11.49,13.19,135,3.771
101,2011-04-28T03:00,2011,118,300,0,67.95,60.46,68.94,59.64,67.97,58.53,68.17,61.35,66.61,55.23,68.89,59.93,20.73,12.12,146849.3,7.496,9.29,9.45,89313.16,6.814,11.38,13.19,126,3.52
101,2011-04-28T04:00,2011,118,400,0,67.9,60.39,68.88,59.61,67.92,58.64,68.11,59.38,66.56,55.03,68.83,59.51,20.51,12.01,144388,7.515,9.27,9.28,98563.73,8.73,11.53,13.19,130,3.631
101,2011-04-28T05:00,2011,118,500,0,67.83,60.07,68.8,59.45,67.83,58.36,68.03,58.86,66.48,55.55,68.76,59.34,20.38,11.95,146365.3,7.765,9.36,9.47,97321.32,9.17,10.93,13.19,131,3.659
101,2011-04-28T06:00,2011,118,600,0,67.87,60.12,68.8,59.39,67.87,58.36,68.1,59.41,66.56,54.98,68.79,59.28,20.49,12,147585.3,7.747,9.42,9.51,98498.39,8.68,11.58,13.19,132,3.687
101,2011-04-28T07:00,2011,118,700,0,67.95,60.22,68.9,59.5,67.92,58.43,68.15,58.91,66.6,55.16,68.86,59.33,20.95,12.22,150613.7,7.726,9.41,9.49,102349.9,9.23,11.44,13.19,136,3.799
101,2011-04-28T08:00,2011,118,800,0,67.88,60.19,68.85,59.55,67.89,58.31,68.09,59.53,66.55,55.25,68.8,59.42,20.81,12.16,149212.8,7.686,9.3,9.57,97797.13,8.56,11.29,13.19,132,3.687
101,2011-04-28T09:00,2011,118,900,0,67.92,60.53,68.89,59.66,67.94,58.55,68.13,58.71,66.59,55.48,68.83,59.45,20.86,12.2,146529,7.386,9.23,9.39,101531.3,9.42,11.11,13.19,133,3.715
101,2011-04-28T10:00,2011,118,1000,0,68.07,60.57,69.05,59.85,68.09,58.75,68.29,59.71,66.75,55.77,68.99,59.78,20.57,12.05,144700.3,7.499,9.2,9.35,95513.91,8.58,10.98,13.19,129,3.603
101,2011-04-28T11:00,2011,118,1100,0,67.91,60.46,68.88,59.79,67.94,58.6,68.13,59.12,66.6,55.39,68.84,59.51,20.68,12.13,144585.2,7.451,9.1,9.34,99419.81,9.01,11.21,13.19,132,3.687
101,2011-04-28T12:00,2011,118,1200,0,68,60.46,68.96,59.72,68,58.61,68.2,58.2,66.67,55.71,68.91,59.4,20.7,12.16,146309.7,7.546,9.24,9.39,103259.5,10,10.96,13.19,134,3.743
101,2011-04-28T13:00,2011,118,1300,0,67.96,60.43,68.92,59.61,67.95,58.54,68.18,58.63,66.63,55.94,68.87,59.47,20.76,12.15,147190.9,7.529,9.31,9.41,99624.3,9.55,10.69,13.19,133,3.715
101,2011-04-28T14:00,2011,118,1400,0,68.09,60.5,69.05,59.44,68.07,58.43,68.29,60.6,66.75,58.57,68.99,60.35,20.61,12.03,149345,7.59,9.6,9.64,77296.74,7.683,8.17,13.19,121,3.38
101,2011-04-28T15:00,2011,118,1500,0,67.76,59.93,68.7,59.11,67.7,57.79,67.91,58.06,66.35,54.68,68.66,58.81,20.55,12.09,151733.2,7.835,9.6,9.9,105421.5,9.85,11.67,13.19,139,3.883
101,2011-04-28T16:00,2011,118,1600,0,67.93,60,68.88,59.43,67.89,58.17,68.1,58.43,66.54,54.91,68.83,59.08,20.62,12.11,150929.7,7.935,9.45,9.72,104531.6,9.67,11.63,13.19,137,3.827
101,2011-04-28T17:00,2011,118,1700,0,67.87,60.31,68.86,59.47,67.92,58.31,68.11,59.79,66.57,55.08,68.81,59.44,20.53,12.08,147299.8,7.565,9.38,9.61,96962.18,8.31,11.48,13.19,131,3.659
101,2011-04-28T18:00,2011,118,1800,0,67.82,60.14,68.79,59.34,67.86,58.09,68.05,59.47,66.51,55.03,68.75,59.27,20.69,12.16,150326.6,7.682,9.45,9.77,98884.61,8.58,11.48,13.19,134,3.743
101,2011-04-28T19:00,2011,118,1900,0,68,60.29,68.94,59.62,68.02,58.55,68.23,59.14,66.68,55.02,68.92,59.36,20.65,12.18,147841.8,7.71,9.32,9.47,102418.2,9.09,11.67,13.19,135,3.771
101,2011-04-28T20:00,2011,118,2000,0,67.88,59.78,68.81,59.3,67.9,58.17,68.12,58.97,66.59,55.44,68.8,59.13,20.6,12.11,152122.1,8.09,9.52,9.74,99598.58,9.15,11.15,13.19,135,3.771
101,2011-04-28T21:00,2011,118,2100,0,67.9,59.92,68.83,59.29,67.9,57.9,68.12,59.14,66.59,54.76,68.82,59.02,20.77,12.24,154340.6,7.977,9.54,10.01,103169.5,8.99,11.83,13.19,138,3.855
101,2011-04-28T22:00,2011,118,2200,0,67.92,60.11,68.84,59.26,67.93,58.03,68.15,58.94,66.61,54.81,68.83,59.05,20.86,12.26,153729.1,7.812,9.58,9.89,104389.2,9.21,11.8,13.19,139,3.883
101,2011-04-28T23:00,2011,118,2300,0,67.88,59.73,68.8,59.11,67.87,57.75,68.08,58.2,66.54,54.77,68.8,58.77,20.65,12.19,155908.7,8.15,9.69,10.12,106881.4,9.88,11.77,13.19,140,3.911
101,2011-04-29T00:00,2011,119,0,0,68.13,59.89,69.04,59.25,68.14,58.04,68.36,60.14,66.82,54.75,69.06,59.23,20.43,12.04,155157.8,8.24,9.79,10.09,99002.29,8.23,12.07,13.19,136,3.799
101,2011-04-29T01:00,2011,119,100,0,67.95,59.66,68.85,59,67.97,57.65,68.23,62.48,66.71,54.32,68.88,59.41,20.44,12.01,157187.4,8.29,9.86,10.33,88234.83,5.75,12.39,13.19,131,3.659
101,2011-04-29T02:00,2011,119,200,0,67.84,59.35,68.75,58.73,67.87,57.63,68.13,60.49,66.61,55.19,68.77,59.03,20.47,12.05,158962.2,8.5,10.02,10.24,93077.24,7.639,11.42,13.19,134,3.743
101,2011-04-29T03:00,2011,119,300,0,67.74,58.93,68.63,58.37,67.74,57.23,68.01,57.99,66.49,53.48,68.65,57.99,20.51,12.14,163831.5,8.81,10.26,10.51,113366.3,10.02,13.02,13.18,149,4.162
101,2011-04-29T04:00,2011,119,400,0,67.93,59.05,68.84,58.59,67.94,57.18,68.21,58.16,66.69,53.37,68.86,58.05,20.49,12.11,165437.8,8.88,10.25,10.76,114674.3,10.05,13.32,13.19,149,4.162
101,2011-04-29T05:00,2011,119,500,0,67.96,58.56,68.86,58.43,67.97,57.01,68.24,60.54,66.71,53.76,68.89,58.42,20.29,11.89,168684.1,9.39,10.43,10.96,99512.01,7.707,12.95,13.18,143,3.994
101,2011-04-29T06:00,2011,119,600,0,67.57,58.2,68.47,57.83,67.57,56.25,67.85,58.29,66.33,52.73,68.49,57.44,20.58,12.04,174041.5,9.36,10.64,11.31,113029.4,9.56,13.6,13.19,154,4.302
101,2011-04-29T07:00,2011,119,700,0,68.02,58.94,68.91,58.48,68.01,56.94,68.31,57.58,66.77,53.63,68.95,57.91,20.72,12.15,171125.4,9.09,10.43,11.07,117471.4,10.72,13.14,13.19,154,4.302
101,2011-04-29T08:00,2011,119,800,0,67.97,59.56,68.85,58.96,67.97,57.55,68.25,59.02,66.71,54.46,68.9,58.71,20.81,12.17,161360,8.4,9.89,10.42,105937.2,9.23,12.25,13.19,142,3.966
101,2011-04-29T09:00,2011,119,900,0,68.26,60.18,69.16,59.55,68.28,58.07,68.54,62.4,67,55.27,69.19,59.91,20.82,12.14,156798.5,8.08,9.61,10.2,87857.26,6.132,11.73,13.19,130,3.631
101,2011-04-29T10:00,2011,119,1000,0,68.07,60.38,68.96,59.77,68.08,58.42,68.31,61.87,66.79,55.62,68.98,60.02,20.79,12.15,148981.3,7.687,9.19,9.66,86659.59,6.446,11.17,13.18,126,3.52
101,2011-04-29T11:00,2011,119,1100,0,68.06,60.61,68.97,59.92,68.04,58.53,68.28,60.38,66.74,55.85,68.97,59.9,20.81,12.27,146154.4,7.452,9.05,9.51,93378.66,7.903,10.89,13.18,127,3.547
101,2011-04-29T12:00,2011,119,1200,0,67.86,60.62,68.82,59.92,67.86,58.61,68.06,59.41,66.51,55.76,68.78,59.75,20.77,12.25,142426.1,7.245,8.9,9.25,96273.08,8.65,10.76,13.19,127,3.547
101,2011-04-29T13:00,2011,119,1300,0,68,60.62,68.94,60.02,68,58.7,68.21,59.45,66.66,55.86,68.92,59.78,20.82,12.28,143882.8,7.377,8.92,9.29,97316.03,8.76,10.8,13.19,128,3.575
101,2011-04-29T14:00,2011,119,1400,0,67.78,60.21,68.7,59.74,67.75,58.55,67.97,59.13,66.43,55.69,68.68,59.53,20.92,12.32,145366,7.574,8.96,9.2,97744.93,8.84,10.75,13.19,130,3.631
101,2011-04-29T15:00,2011,119,1500,0,68.02,60.59,68.95,59.78,67.95,58.42,68.15,58.71,66.59,55.58,68.91,59.53,20.87,12.3,147322.1,7.429,9.18,9.53,101861.7,9.44,11.01,13.19,132,3.687
101,2011-04-29T16:00,2011,119,1600,0,67.82,60.2,68.74,59.42,67.75,58.24,67.95,58.99,66.4,55.43,68.7,59.37,20.86,12.28,148917.6,7.619,9.31,9.51,99125.6,8.96,10.97,13.19,132,3.687
101,2011-04-29T17:00,2011,119,1700,0,67.86,59.95,68.79,59.16,67.81,58.08,68,61.11,66.44,54.95,68.76,59.57,20.74,12.24,152700.4,7.908,9.63,9.73,91165.07,6.886,11.49,13.19,128,3.575
101,2011-04-29T18:00,2011,119,1800,0,67.89,59.83,68.81,59.35,67.92,58.06,68.12,59.41,66.58,54.67,68.83,59.09,20.53,12.14,151826.7,8.06,9.47,9.86,101382,8.71,11.9,13.19,135,3.771
101,2011-04-29T19:00,2011,119,1900,0,67.96,59.7,68.87,58.94,68,57.41,68.23,60.56,66.7,54.37,68.91,58.96,20.67,12.17,160636.4,8.26,9.93,10.59,98682.53,7.674,12.33,13.19,138,3.855
101,2011-04-29T20:00,2011,119,2000,0,67.68,59.24,68.57,58.65,67.71,57.26,67.96,59.6,66.44,53.97,68.61,58.51,20.56,12.14,159987,8.43,9.92,10.45,102520.4,8.37,12.47,13.19,139,3.883
101,2011-04-29T21:00,2011,119,2100,0,68.02,59.51,68.93,58.96,68.06,57.5,68.31,58.97,66.79,54.1,68.96,58.58,20.6,12.15,161506.6,8.51,9.96,10.56,108401,9.34,12.69,13.19,143,3.994
101,2011-04-29T22:00,2011,119,2200,0,67.6,58.99,68.5,58.76,67.65,56.87,67.9,57.02,66.39,53.78,68.54,57.81,20.71,12.54,162898.7,8.61,9.74,10.77,119423.9,10.88,12.62,13.19,151,4.218
101,2011-04-29T23:00,2011,119,2300,0,67.83,59.06,68.75,58.56,67.88,57.05,68.14,57.46,66.63,53.7,68.77,57.89,20.62,12.26,165868.3,8.77,10.19,10.83,117289.8,10.68,12.93,13.19,151,4.218
101,2011-04-30T00:00,2011,120,0,0,68.05,59.69,68.97,59.11,68.09,57.54,68.37,60.16,66.85,54.49,68.99,58.93,20.23,11.98,157156,8.36,9.85,10.55,99897.8,8.21,12.36,13.19,136,3.799
101,2011-04-30T01:00,2011,120,100,0,67.76,59.47,68.68,58.54,67.81,56.89,68.08,58.81,66.57,53.5,68.7,58.18,20.47,12.15,162227.3,8.29,10.14,10.92,109919.5,9.27,13.06,13.19,145,4.05
101,2011-04-30T02:00,2011,120,200,0,67.97,59.37,68.89,58.53,68.01,56.97,68.28,59.81,66.76,54.23,68.91,58.53,20.45,12.12,165696.9,8.6,10.36,11.04,103170,8.47,12.53,13.19,142,3.966
101,2011-04-30T03:00,2011,120,300,0,67.79,59.22,68.71,58.46,67.82,56.94,68.09,57.51,66.57,53.36,68.72,57.85,20.47,12.19,164259.8,8.57,10.25,10.89,117485.3,10.58,13.21,13.19,150,4.19
101,2011-04-30T04:00,2011,120,400,0,67.93,58.88,68.88,58.44,67.98,57,68.26,59.1,66.73,53.29,68.88,58.06,20.53,12.18,168973.9,9.06,10.44,10.98,111534.8,9.16,13.44,13.19,149,4.162
101,2011-04-30T05:00,2011,120,500,0,67.68,58.66,68.62,57.92,67.73,56.3,67.99,57.75,66.48,52.88,68.62,57.43,20.45,12.16,172027.9,9.02,10.69,11.43,117467.6,10.24,13.6,13.18,153,4.274
101,2011-04-30T06:00,2011,120,600,0,68,58.96,68.94,58.1,68.04,56.53,68.32,60.67,66.8,52.93,68.95,58.17,20.6,12.17,174575,9.03,10.84,11.51,106124.3,7.658,13.87,13.18,148,4.134
101,2011-04-30T07:00,2011,120,700,0,67.91,58.78,68.84,58.13,67.94,56.36,68.22,61.86,66.69,53.09,68.85,58.4,20.5,12.1,173958.1,9.13,10.71,11.57,97758.09,6.354,13.6,13.18,143,3.994
101,2011-04-30T08:00,2011,120,800,0,68.18,59.25,69.1,58.69,68.18,57.16,68.48,61.09,66.95,55.43,69.11,59.09,20.37,11.98,167003,8.93,10.4,11.02,91735.89,7.388,11.51,13.19,136,3.799
101,2011-04-30T09:00,2011,120,900,0,67.6,58.7,68.49,58.22,67.58,56.81,67.86,57.73,66.36,53.77,68.5,57.83,20.3,12.06,164163.9,8.9,10.26,10.77,111003.8,10.13,12.59,13.19,145,4.05
101,2011-04-30T10:00,2011,120,1000,0,68.08,59.21,68.99,58.69,68.07,57.1,68.35,58.55,66.81,53.84,69,58.26,20.43,12.11,166189.5,8.87,10.29,10.96,111684.2,9.8,12.96,13.18,147,4.106
101,2011-04-30T11:00,2011,120,1100,0,67.87,59.05,68.76,58.7,67.86,57.34,68.13,61.75,66.61,53.92,68.78,58.95,20.52,12.1,162909.4,8.81,10.06,10.52,93461.93,6.379,12.69,13.18,134,3.743
101,2011-04-30T12:00,2011,120,1200,0,67.91,59.14,68.82,58.95,67.91,57.22,68.17,57.94,66.66,53.9,68.83,58.21,20.61,12.21,163263.8,8.77,9.87,10.69,113685.2,10.23,12.76,13.19,146,4.078
101,2011-04-30T13:00,2011,120,1300,0,67.91,59.5,68.8,59.35,67.9,57.39,68.16,58.81,66.63,54.3,68.82,58.67,20.61,12.25,157960.5,8.41,9.45,10.51,107588,9.35,12.33,13.18,140,3.911
101,2011-04-30T14:00,2011,120,1400,0,68.05,59.67,68.93,59.26,68.03,57.81,68.27,58.46,66.75,54.68,68.95,58.78,20.73,12.33,158200.7,8.38,9.67,10.21,109267.9,9.81,12.07,13.18,141,3.939
101,2011-04-30T15:00,2011,120,1500,0,67.9,59.93,68.79,59.25,67.87,57.93,68.11,57.42,66.57,54.75,68.8,58.68,20.69,12.26,153394.8,7.973,9.53,9.94,111726.7,10.68,11.82,13.18,140,3.911
101,2011-04-30T16:00,2011,120,1600,0,68.14,60.16,69.06,59.52,68.17,58.22,68.38,61.3,66.85,55.08,69.08,59.65,20.73,12.14,153841,7.985,9.54,9.95,92796.91,7.087,11.77,13.19,129,3.603
101,2011-04-30T17:00,2011,120,1700,0,67.76,59.83,68.68,59.28,67.8,58.1,68,60.93,66.47,54.76,68.69,59.38,20.45,12.08,149347.4,7.933,9.4,9.7,91946.3,7.067,11.71,13.19,127,3.547
101,2011-04-30T18:00,2011,120,1800,0,67.81,59.91,68.74,59.23,67.86,57.98,68.07,58.9,66.54,54.61,68.75,58.92,20.38,12.1,150254.4,7.903,9.51,9.88,103333.9,9.16,11.92,13.19,134,3.743
101,2011-04-30T19:00,2011,120,1900,0,67.82,59.54,68.74,59.09,67.9,57.78,68.13,58.96,66.61,54.3,68.79,58.65,20.34,12.1,154028.6,8.27,9.64,10.12,105253.1,9.17,12.31,13.19,137,3.827
101,2011-04-30T20:00,2011,120,2000,0,67.75,59.1,68.66,58.79,67.82,57.11,68.07,57.97,66.56,53.71,68.71,58.07,20.4,12.11,161099.9,8.65,9.87,10.71,112594,10.1,12.85,13.19,144,4.022
101,2011-04-30T21:00,2011,120,2100,0,67.74,59.08,68.67,58.44,67.82,57.08,68.08,57.81,66.55,53.38,68.71,57.89,20.72,12.3,165799.6,8.66,10.23,10.74,116755.6,10.27,13.17,13.19,149,4.162
101,2011-04-30T22:00,2011,120,2200,0,67.86,58.88,68.79,58.52,67.92,57.08,68.19,58.2,66.66,53.49,68.82,57.97,20.57,12.17,167115.3,8.98,10.27,10.84,114260,9.99,13.18,13.19,147,4.106
101,2011-04-30T23:00,2011,120,2300,0,67.64,58.73,68.56,58.47,67.69,57,67.96,56.54,66.44,53.27,68.58,57.54,20.68,12.27,165736,8.91,10.09,10.69,122255,11.42,13.17,13.19,151,4.218
101,2011-05-01T00:00,2011,121,0,0,68.01,59.6,68.95,58.7,68.07,56.93,68.34,57.31,66.79,53.73,68.98,58,20.81,12.27,167475,8.41,10.25,11.14,119771.5,11.03,13.07,13.19,150,4.19
101,2011-05-01T01:00,2011,121,100,0,67.65,59.63,68.57,58.3,67.69,56.82,67.96,57.12,66.42,53.66,68.57,57.89,20.81,12.29,163881,8.02,10.27,10.87,117516.1,10.83,12.77,13.19,147,4.106
101,2011-05-01T02:00,2011,121,200,0,67.82,59.44,68.75,58.38,67.87,57.02,68.15,57.72,66.61,53.2,68.78,57.91,20.8,12.27,166299.4,8.38,10.37,10.85,118456.5,10.43,13.41,13.19,148,4.134
101,2011-05-01T03:00,2011,121,300,0,67.66,58.42,68.59,57.84,67.7,56.7,67.97,56.76,66.44,52.71,68.59,57.23,20.7,12.23,173191.6,9.23,10.75,11,123604.8,11.21,13.73,13.19,155,4.33
101,2011-05-01T04:00,2011,121,400,0,67.78,58.38,68.72,57.87,67.83,56.42,68.1,56.71,66.57,52.66,68.73,57.14,20.59,12.27,175985.3,9.4,10.85,11.41,125737.6,11.39,13.9,13.19,158,4.413
101,2011-05-01T05:00,2011,121,500,0,67.87,58.51,68.82,57.7,67.93,56.2,68.21,57.46,66.67,52.46,68.84,57.2,20.56,12.14,178820.3,9.37,11.12,11.72,122852.3,10.75,14.22,13.19,157,4.385
101,2011-05-01T06:00,2011,121,600,0,67.59,58.53,68.51,57.57,67.61,56.17,67.91,56.42,66.4,52.53,68.52,57,20.56,12.22,174599.8,9.06,10.94,11.45,125504.7,11.49,13.87,13.19,157,4.385
101,2011-05-01T07:00,2011,121,700,0,67.94,58.92,68.89,58.22,67.98,56.8,68.27,56.61,66.72,53.11,68.89,57.49,20.38,12.06,169873.1,9.02,10.66,11.19,123443.2,11.66,13.61,13.19,153,4.274
101,2011-05-01T08:00,2011,121,800,0,67.84,58.98,68.78,58.47,67.86,56.85,68.15,57.18,66.62,54.19,68.77,57.9,20.37,12.07,165983.9,8.86,10.3,11.01,114348.5,10.97,12.42,13.19,146,4.078
101,2011-05-01T09:00,2011,121,900,0,67.85,59.28,68.76,58.82,67.88,57.25,68.16,57.91,66.64,54.75,68.79,58.36,20.48,12.16,161274.3,8.58,9.94,10.64,109107.4,10.25,11.9,13.19,141,3.939
101,2011-05-01T10:00,2011,121,1000,0,68.11,59.87,69,59.39,68.14,57.99,68.41,59.47,66.88,54.81,69.05,59.07,20.62,12.24,155893.6,8.24,9.6,10.16,104153,8.94,12.07,13.19,135,3.771
101,2011-05-01T11:00,2011,121,1100,0,67.97,60.27,68.84,59.52,67.98,58.28,68.23,59.82,66.71,55.06,68.89,59.38,20.57,12.25,148452.4,7.702,9.32,9.7,99535.9,8.41,11.65,13.19,129,3.603
101,2011-05-01T12:00,2011,121,1200,0,68.07,60.76,68.98,60.19,68.16,59.37,68.37,59.62,66.85,55.39,69.03,59.81,20.52,12.26,137938.5,7.311,8.79,8.79,100260.1,8.74,11.45,13.19,125,3.492
101,2011-05-01T13:00,2011,121,1300,0,67.89,60.52,68.82,59.99,67.95,58.69,68.16,60.49,66.6,55.46,68.89,59.85,20.67,12.3,142136.1,7.371,8.83,9.26,93720.77,7.666,11.14,13.19,123,3.436
101,2011-05-01T14:00,2011,121,1400,0,67.86,60.15,68.78,59.94,67.89,58.61,68.11,60.03,66.57,55.64,68.84,59.72,20.62,12.28,143843.4,7.714,8.84,9.28,94555.23,8.08,10.93,13.19,125,3.492
101,2011-05-01T15:00,2011,121,1500,0,67.92,60.88,68.87,60.43,68.03,59.07,68.2,58.91,66.69,55.83,68.89,59.78,20.67,12.29,136404.5,7.043,8.44,8.96,100368.4,9.3,10.86,13.19,124,3.464
101,2011-05-01T16:00,2011,121,1600,0,67.85,60.84,68.8,60.43,67.98,59.2,68.16,58.61,66.66,55.75,68.82,59.67,20.57,12.26,134273.9,7.015,8.37,8.78,101551.2,9.54,10.91,13.19,125,3.492
101,2011-05-01T17:00,2011,121,1700,0,67.94,60.91,68.87,60.18,68.08,58.76,68.26,59.53,66.76,56.23,68.91,59.83,20.51,12.17,138763,7.031,8.7,9.32,94965.55,8.73,10.53,13.19,123,3.436
101,2011-05-01T18:00,2011,121,1800,0,68.03,60.41,68.98,59.93,68.17,58.6,68.36,61.34,66.88,55.2,69.04,59.84,20.4,12.09,144630.7,7.624,9.06,9.57,91621.08,7.022,11.68,13.19,123,3.436
101,2011-05-01T19:00,2011,121,1900,0,67.36,59.28,68.37,58.52,67.48,56.9,67.69,57.18,66.18,53.8,68.38,57.89,20.32,12.12,156488.2,8.08,9.86,10.58,112429.1,10.52,12.38,13.19,141,3.939
101,2011-05-01T20:00,2011,121,2000,0,67.7,59.11,68.67,58.46,67.8,56.89,68.07,57.98,66.53,54.23,68.73,58.07,20.56,12.19,164996.6,8.6,10.21,10.91,110575.5,10.09,12.3,13.19,144,4.022
101,2011-05-01T21:00,2011,121,2100,0,67.69,59.08,68.65,58.35,67.76,56.8,68.02,57.17,66.49,53.33,68.67,57.71,20.63,12.26,166411.2,8.61,10.31,10.96,119265.2,10.85,13.16,13.19,149,4.162
101,2011-05-01T22:00,2011,121,2200,0,67.69,58.59,68.66,58.14,67.75,56.7,68.02,57.22,66.48,53.08,68.66,57.49,20.63,12.3,170801.8,9.1,10.51,11.05,120599.5,10.8,13.4,13.19,151,4.218
101,2011-05-01T23:00,2011,121,2300,0,67.87,59.19,68.85,58.08,67.94,56.39,68.22,60.02,66.67,53.15,68.85,58.12,20.78,12.25,174065.7,8.69,10.77,11.55,107878.6,8.2,13.53,13.19,145,4.05
101,2011-05-02T00:00,2011,122,0,0,67.5,58.41,68.46,57.79,67.55,56.03,67.83,57.43,66.3,53.35,68.46,57.34,20.72,12.28,175093.4,9.09,10.67,11.52,116168.4,10.4,12.95,13.19,152,4.246
101,2011-05-02T01:00,2011,122,100,0,67.81,58.47,68.77,57.82,67.86,56.26,68.14,58.88,66.61,52.58,68.78,57.55,20.65,12.22,177878.4,9.34,10.95,11.6,115237.4,9.25,14.03,13.19,151,4.218
101,2011-05-02T02:00,2011,122,200,0,67.77,58.38,68.72,57.67,67.82,56.36,68.1,55.79,66.56,53.31,68.74,57.06,20.55,12.16,177035.5,9.4,11.04,11.46,125869.5,12.3,13.24,13.19,157,4.385
101,2011-05-02T03:00,2011,122,300,0,67.6,58.13,68.54,57.45,67.65,55.75,67.93,56.85,66.4,52.4,68.56,56.86,20.59,12.19,180483.8,9.47,11.09,11.9,123830.1,11.07,14,13.19,158,4.413
101,2011-05-02T04:00,2011,122,400,0,67.72,58.04,68.66,57.56,67.77,55.9,68.05,57.92,66.52,52.75,68.68,57.19,20.68,12.25,182407.9,9.68,11.1,11.87,118586.4,10.12,13.77,13.19,156,4.358
101,2011-05-02T05:00,2011,122,500,0,67.71,57.82,68.64,57.41,67.76,55.85,68.02,56.84,66.5,51.99,68.66,56.72,20.52,12.16,183028.6,9.89,11.23,11.91,126545.6,11.18,14.51,13.19,161,4.497
101,2011-05-02T06:00,2011,122,600,0,67.68,57.98,68.61,57.57,67.72,56,68,56.72,66.47,52.3,68.64,56.85,20.55,12.16,180224.7,9.7,11.04,11.72,125401.3,11.28,14.17,13.18,159,4.441
101,2011-05-02T07:00,2011,122,700,0,67.82,58.44,68.76,57.95,67.86,56.61,68.16,56.26,66.63,54.32,68.77,57.45,20.71,12.27,175762.8,9.37,10.81,11.25,120358.2,11.89,12.31,13.19,154,4.302
101,2011-05-02T08:00,2011,122,800,0,67.91,59.04,68.86,58.51,67.96,56.98,68.24,57.13,66.7,53.61,68.86,57.81,20.63,12.25,168295.7,8.86,10.35,10.98,120093.3,11.11,13.08,13.19,149,4.162
101,2011-05-02T09:00,2011,122,900,0,67.9,59.47,68.85,58.96,67.96,57.4,68.23,57.92,66.69,54.31,68.87,58.38,20.71,12.29,161526.2,8.44,9.89,10.56,112943,10.31,12.38,13.19,143,3.994
101,2011-05-02T10:00,2011,122,1000,0,68.44,60.19,69.35,59.73,68.49,57.98,68.76,63.55,67.22,57.57,69.4,60.56,20.65,12.45,158295.4,8.25,9.62,10.51,74737.43,5.216,9.65,13.19,121,3.38
101,2011-05-02T11:00,2011,122,1100,0,67.72,59.9,68.62,59.43,67.78,58,68.01,58.81,66.48,55.28,68.67,59.06,20.66,12.31,149439.2,7.82,9.18,9.78,101714.2,9.2,11.2,13.19,131,3.659
101,2011-05-02T12:00,2011,122,1200,0,67.65,59.92,68.56,59.25,67.75,57.76,67.96,57.73,66.44,55.51,68.62,58.81,20.6,12.21,150359.2,7.734,9.31,9.99,104630.7,10.22,10.93,13.19,134,3.743
101,2011-05-02T13:00,2011,122,1300,0,68.11,59.99,69.04,59.49,68.22,57.98,68.42,60.68,66.89,55.09,69.11,59.4,20.51,12.15,154532.5,8.11,9.54,10.24,96211.03,7.747,11.81,13.19,131,3.659
101,2011-05-02T14:00,2011,122,1400,0,67.67,59.67,68.57,59.31,67.78,57.8,68,61.91,66.49,54.84,68.65,59.44,20.68,12.2,152089.3,7.997,9.26,9.97,87765.45,6.088,11.66,13.19,126,3.52
101,2011-05-02T15:00,2011,122,1500,0,67.85,60.04,68.77,59.64,67.99,58.23,68.17,58.65,66.64,55.1,68.86,59.08,20.54,12.21,148083.5,7.808,9.13,9.76,104248.1,9.52,11.55,13.19,133,3.715
101,2011-05-02T16:00,2011,122,1600,0,67.84,60.05,68.76,59.65,67.95,58.14,68.15,58.92,66.64,55.15,68.83,59.13,20.69,12.28,149184,7.789,9.11,9.81,103084.3,9.24,11.49,13.19,132,3.687
101,2011-05-02T17:00,2011,122,1700,0,67.84,60.1,68.77,59.63,67.97,58.26,68.16,58.7,66.63,55.14,68.85,59.11,20.6,12.26,147973.3,7.745,9.15,9.71,104042.1,9.46,11.48,13.19,132,3.687
101,2011-05-02T18:00,2011,122,1800,0,67.77,59.89,68.69,59.38,67.9,57.91,68.1,58.77,66.58,54.9,68.78,58.89,20.56,12.22,150971.8,7.886,9.31,9.99,104064.8,9.33,11.68,13.19,135,3.771
101,2011-05-02T19:00,2011,122,1900,0,67.82,59.63,68.7,59.25,67.91,57.84,68.15,59.41,66.64,54.74,68.8,58.89,20.49,12.14,153334.9,8.19,9.45,10.08,101547.7,8.74,11.91,13.19,133,3.715
101,2011-05-02T20:00,2011,122,2000,0,67.84,59.53,68.74,59.19,67.94,57.52,68.19,60.85,66.68,54.53,68.83,59.03,20.5,12.1,156643.8,8.32,9.55,10.42,95561.11,7.347,12.15,13.19,132,3.687
101,2011-05-02T21:00,2011,122,2100,0,67.75,59.43,68.67,58.98,67.84,57.54,68.1,60.94,66.59,54.39,68.73,58.99,20.63,12.13,157714.6,8.32,9.69,10.3,95195.45,7.164,12.2,13.19,132,3.687
101,2011-05-02T22:00,2011,122,2200,0,67.72,59.41,68.66,58.88,67.82,57.31,68.06,57.72,66.55,54.21,68.71,58.23,20.72,12.29,159980.3,8.3,9.78,10.5,112902.3,10.34,12.34,13.19,143,3.994
101,2011-05-02T23:00,2011,122,2300,0,67.91,59.61,68.86,58.97,67.99,57.46,68.26,58.7,66.73,54.25,68.9,58.55,20.58,12.19,159643.7,8.3,9.89,10.53,108884.4,9.56,12.48,13.19,140,3.911
101,2011-05-03T00:00,2011,123,0,0,67.82,59.61,68.76,58.88,67.9,57.52,68.16,58.21,66.64,54.74,68.8,58.54,20.38,12.09,156695.9,8.2,9.88,10.38,107113.2,9.96,11.9,13.19,137,3.827
101,2011-05-03T01:00,2011,123,100,0,67.62,59.42,68.56,58.69,67.71,57.4,67.97,57.28,66.45,53.92,68.6,58.09,20.39,12.14,156315.6,8.2,9.87,10.31,114239.5,10.69,12.53,13.19,141,3.939
101,2011-05-03T02:00,2011,123,200,0,67.75,59.15,68.69,58.71,67.82,57.32,68.08,57.32,66.56,53.88,68.71,58.01,20.43,12.19,160385.3,8.59,9.98,10.5,115750.5,10.77,12.68,13.19,144,4.022
101,2011-05-03T03:00,2011,123,300,0,67.82,59.19,68.76,58.58,67.89,57.24,68.16,57.31,66.63,53.84,68.79,57.96,20.43,12.19,162550.4,8.63,10.18,10.65,116801.9,10.86,12.79,13.19,145,4.05
101,2011-05-03T04:00,2011,123,400,0,67.92,59.29,68.87,58.73,67.99,57.37,68.26,58.53,66.73,53.91,68.89,58.31,20.41,12.14,161978.2,8.62,10.14,10.62,110901,9.73,12.82,13.19,141,3.939
101,2011-05-03T05:00,2011,123,500,0,67.63,59.02,68.58,58.67,67.71,56.97,67.98,56.52,66.44,53.54,68.6,57.69,20.31,12.1,160496.2,8.61,9.91,10.74,119441.8,11.46,12.9,13.19,147,4.106
101,2011-05-03T06:00,2011,123,600,0,67.81,59.08,68.75,58.62,67.89,57.09,68.16,58.69,66.62,53.81,68.79,58.18,20.61,12.3,165143.2,8.72,10.14,10.81,111060.1,9.47,12.81,13.19,143,3.994
101,2011-05-03T07:00,2011,123,700,0,68.06,59.84,68.99,59.08,68.13,57.5,68.4,59.31,66.86,54.23,69.02,58.74,20.7,12.22,160790.3,8.22,9.92,10.63,107563.8,9.09,12.64,13.19,140,3.911
101,2011-05-03T08:00,2011,123,800,0,67.81,59.54,68.71,59.25,67.89,57.66,68.14,59.99,66.63,54.51,68.77,58.91,20.62,12.27,155707.6,8.27,9.46,10.23,100723.5,8.15,12.12,13.19,133,3.715
101,2011-05-03T09:00,2011,123,900,0,68.08,60.17,68.96,59.74,68.15,58.3,68.42,59.18,66.88,55.32,69.07,59.28,20.44,12.15,148947.7,7.91,9.23,9.85,102392.9,9.24,11.56,13.19,132,3.687
101,2011-05-03T10:00,2011,123,1000,0,67.88,60.63,68.85,60.21,68.02,58.55,68.2,59.67,66.69,55.94,68.87,59.77,20.51,12.22,140491.2,7.253,8.64,9.47,95450.13,8.53,10.75,13.19,123,3.436
101,2011-05-03T11:00,2011,123,1100,0,67.94,60.95,68.92,60.64,68.06,58.95,68.23,60.07,66.73,56.46,68.88,60.17,20.6,12.25,135658.9,6.992,8.28,9.11,91498.32,8.16,10.27,13.18,126,3.52
101,2011-05-03T12:00,2011,123,1200,0,68.15,61,69.09,60.58,68.27,59.25,68.45,61.06,66.97,56.36,69.11,60.36,20.67,12.27,137883.7,7.158,8.51,9.03,89476.93,7.391,10.61,13.18,127,3.547
101,2011-05-03T13:00,2011,123,1300,0,68.02,61.14,68.94,60.71,68.14,59.34,68.31,59.43,66.84,56.58,68.95,60.13,20.77,12.34,134098.9,6.877,8.23,8.8,95719.63,8.88,10.27,13.17,127,3.547
101,2011-05-03T14:00,2011,123,1400,0,68.21,61.42,69.13,61.14,68.32,59.92,68.48,60.16,67.05,57.19,69.11,60.63,20.84,12.36,130380.5,6.788,7.989,8.39,91068.64,8.32,9.87,13.16,122,3.408
101,2011-05-03T15:00,2011,123,1500,0,68.19,61.64,69.07,61.25,68.29,60.09,68.46,60.64,67.04,57.27,69.07,60.82,20.73,12.3,126466.4,6.554,7.825,8.2,87655.38,7.82,9.77,13.15,118,3.296
101,2011-05-03T16:00,2011,123,1600,0,68.21,61.37,69.09,61.05,68.33,59.79,68.49,60.41,67.08,56.9,69.11,60.54,20.63,12.23,130418.7,6.836,8.03,8.54,90471.77,8.08,10.19,13.15,122,3.408
101,2011-05-03T17:00,2011,123,1700,0,68.08,61,68.97,60.63,68.21,59.6,68.37,59.64,66.96,56.47,69.01,60.11,20.58,12.22,133555.6,7.082,8.34,8.61,95130.43,8.73,10.49,13.15,126,3.52
101,2011-05-03T18:00,2011,123,1800,0,68.09,60.81,68.99,60.39,68.21,59.19,68.37,59.91,66.95,56.13,69.04,59.96,20.6,12.22,138597.2,7.282,8.6,9.02,95472.52,8.46,10.82,13.15,129,3.603
101,2011-05-03T19:00,2011,123,1900,0,67.93,60.53,68.87,59.87,68.06,58.65,68.2,59.23,66.75,55.5,68.9,59.48,20.59,12.19,143473,7.403,9,9.4,99872.55,8.97,11.26,13.16,133,3.715
101,2011-05-03T20:00,2011,123,2000,0,67.67,59.98,68.62,59.38,67.8,57.92,67.96,58.74,66.49,55,68.65,58.97,20.78,12.32,150549.3,7.69,9.25,9.88,103380.1,9.22,11.48,13.17,139,3.883
101,2011-05-03T21:00,2011,123,2100,0,67.78,59.85,68.75,59.29,67.91,57.62,68.05,57.85,66.56,54.79,68.78,58.7,20.78,12.33,155350.4,7.933,9.46,10.29,109674.2,10.2,11.76,13.18,144,4.022
101,2011-05-03T22:00,2011,123,2200,0,67.76,59.78,68.76,59.12,67.89,57.61,68.04,57.72,66.51,54.63,68.78,58.61,20.82,12.34,156935,7.98,9.64,10.28,111000.2,10.32,11.88,13.19,145,4.05
101,2011-05-03T23:00,2011,123,2300,0,67.73,59.89,68.75,59.11,67.87,57.69,68.02,58.68,66.48,54.58,68.78,58.84,20.7,12.24,154611.7,7.839,9.64,10.19,105314.3,9.34,11.89,13.2,141,3.939
101,2011-05-04T00:00,2011,124,0,0,67.74,59.63,68.65,59.24,67.84,57.97,68.06,57.76,66.55,54.57,68.73,58.58,20.39,12.11,150728.4,8.11,9.41,9.86,109321.3,10.3,11.98,13.19,142,3.966
101,2011-05-04T01:00,2011,124,100,0,67.65,59.44,68.55,59.07,67.77,57.75,68,58.09,66.49,54.39,68.66,58.46,20.47,12.14,153139.9,8.22,9.48,10.01,108259.5,9.91,12.11,13.2,143,3.994
101,2011-05-04T02:00,2011,124,200,0,67.86,60.06,68.75,59.39,67.94,58.08,68.19,57.78,66.67,54.59,68.84,58.72,20.42,12.15,148969.6,7.793,9.36,9.86,110727.3,10.41,12.08,13.19,141,3.939
101,2011-05-04T03:00,2011,124,300,0,68.05,59.86,68.94,59.64,68.15,58.19,68.4,59.27,66.89,55.87,69.06,59.26,20.51,12.27,152046.2,8.19,9.3,9.96,99893.98,9.12,11.01,13.19,138,3.855
101,2011-05-04T04:00,2011,124,400,0,67.68,59.68,68.57,59.17,67.77,57.86,68.01,58.92,66.51,55.74,68.65,58.98,20.44,12.18,150807.7,8.01,9.4,9.91,98000.73,9.1,10.77,13.19,136,3.799
101,2011-05-04T05:00,2011,124,500,0,67.71,59.38,68.61,59.07,67.8,57.65,68.05,57.7,66.54,54.78,68.69,58.41,20.25,12.14,153167.5,8.32,9.54,10.15,108749.7,10.35,11.76,13.19,143,3.994
101,2011-05-04T06:00,2011,124,600,0,67.87,59.56,68.81,59.17,67.97,57.69,68.2,58.45,66.69,54.9,68.85,58.66,20.6,12.28,157152.9,8.32,9.64,10.28,107121.6,9.75,11.78,13.19,144,4.022
101,2011-05-04T07:00,2011,124,700,0,67.8,59.64,68.73,59.23,67.9,57.83,68.13,58.42,66.62,54.88,68.78,58.72,20.67,12.33,154839.3,8.17,9.5,10.07,107186,9.71,11.74,13.19,142,3.966
101,2011-05-04T08:00,2011,124,800,0,67.92,59.79,68.87,59.38,68.02,57.86,68.24,59.72,66.72,54.95,68.91,59.09,20.79,12.37,155911.8,8.13,9.49,10.16,101624.9,8.52,11.77,13.19,140,3.911
101,2011-05-04T09:00,2011,124,900,0,67.88,59.94,68.83,59.34,67.97,58.02,68.19,58.5,66.65,55.12,68.87,58.93,20.5,12.27,151557.6,7.942,9.48,9.95,105452.7,9.69,11.53,13.19,139,3.883
101,2011-05-04T10:00,2011,124,1000,0,67.65,59.21,68.57,58.73,67.69,57.26,67.92,57.22,66.41,54.67,68.59,58.16,20.5,12.27,158965.4,8.45,9.84,10.43,111659.5,10.7,11.75,13.19,146,4.078
101,2011-05-04T11:00,2011,124,1100,0,67.85,59.25,68.75,58.59,67.86,57.18,68.11,57.62,66.59,54.31,68.77,58.16,20.46,12.22,162625.3,8.6,10.16,10.67,112639,10.48,12.27,13.19,149,4.162
101,2011-05-04T12:00,2011,124,1200,0,67.87,59.22,68.77,58.62,67.87,57.14,68.12,57.36,66.58,54.37,68.79,58.12,20.6,12.3,164196.3,8.64,10.14,10.73,114378.8,10.75,12.21,13.19,150,4.19
101,2011-05-04T13:00,2011,124,1300,0,67.95,59.34,68.83,58.72,67.93,57.27,68.17,57.76,66.63,54.45,68.85,58.29,20.6,12.33,163407.2,8.61,10.11,10.65,112873.4,10.42,12.18,13.19,148,4.134
101,2011-05-04T14:00,2011,124,1400,0,67.72,59,68.6,58.49,67.7,56.93,67.96,57.94,66.44,54.12,68.62,58.08,20.74,12.39,165793.4,8.71,10.11,10.78,112083.8,10.02,12.32,13.19,149,4.162
101,2011-05-04T15:00,2011,124,1500,0,67.79,58.76,68.66,58.35,67.78,56.81,68.04,57.57,66.5,53.93,68.71,57.86,20.69,12.35,169386.3,9.03,10.31,10.98,115251.5,10.46,12.57,13.19,154,4.302
101,2011-05-04T16:00,2011,124,1600,0,67.91,58.84,68.79,58.42,67.9,56.8,68.17,56.99,66.63,54.54,68.83,57.88,20.7,12.31,170785.3,9.08,10.37,11.11,116119.8,11.18,12.09,13.19,154,4.302
101,2011-05-04T17:00,2011,124,1700,0,68,58.76,68.89,58.22,68,56.55,68.27,57.06,66.72,55.47,68.94,57.95,20.55,12.23,174036,9.24,10.67,11.45,111377.8,11.21,11.25,13.19,153,4.274
101,2011-05-04T18:00,2011,124,1800,0,67.85,58.7,68.73,58.18,67.83,56.65,68.12,61.1,66.59,54.79,68.76,58.66,20.57,12.23,171519.1,9.15,10.54,11.18,93199.69,7.014,11.8,13.19,142,3.966
101,2011-05-04T19:00,2011,124,1900,0,67.65,58.51,68.54,57.9,67.63,56.27,67.91,60.44,66.41,53.46,68.56,58.1,20.52,12.2,172535.1,9.14,10.64,11.36,100961.7,7.474,12.94,13.19,146,4.078
101,2011-05-04T20:00,2011,124,2000,0,67.76,58.34,68.64,57.85,67.74,56.05,68.02,57.71,66.49,53.26,68.68,57.42,20.61,12.28,177575.7,9.43,10.78,11.7,117123.4,10.32,13.23,13.19,158,4.413
101,2011-05-04T21:00,2011,124,2100,0,67.74,58.18,68.62,57.65,67.72,55.9,68.01,56.61,66.48,53.08,68.66,57.05,20.62,12.3,180130.9,9.56,10.97,11.82,123607.5,11.4,13.4,13.19,162,4.525
101,2011-05-04T22:00,2011,124,2200,0,67.6,57.98,68.47,57.49,67.57,55.73,67.87,56.48,66.36,52.94,68.49,56.9,20.73,12.38,181569.1,9.62,10.98,11.84,124469,11.39,13.42,13.18,163,4.553
101,2011-05-04T23:00,2011,124,2300,0,67.95,58.32,68.86,57.68,67.93,55.86,68.23,57.27,66.69,54.12,68.89,57.42,20.64,12.32,183301.3,9.63,11.18,12.07,117500.8,10.96,12.56,13.18,161,4.497
101,2011-05-05T00:00,2011,125,0,0,67.7,58.4,68.58,57.7,67.68,56.01,67.98,57.8,66.47,54.1,68.6,57.57,20.43,12.18,175818.1,9.3,10.89,11.67,111256.4,10.18,12.36,13.18,153,4.274
101,2011-05-05T01:00,2011,125,100,0,67.88,58.3,68.77,57.77,67.85,55.87,68.14,57.96,66.61,53.74,68.79,57.49,20.45,12.2,179800.6,9.58,11,11.98,113950.3,10.19,12.87,13.18,157,4.385
101,2011-05-05T02:00,2011,125,200,0,67.66,58.08,68.54,57.45,67.64,55.81,67.93,57.7,66.42,52.92,68.56,57.16,20.55,12.25,180434.8,9.58,11.09,11.83,117805.6,10.23,13.51,13.18,160,4.469
101,2011-05-05T03:00,2011,125,300,0,67.69,57.99,68.58,57.49,67.68,55.72,67.97,56.71,66.45,52.88,68.6,56.91,20.48,12.24,181103.9,9.7,11.08,11.96,123164.1,11.26,13.57,13.18,163,4.553
101,2011-05-05T04:00,2011,125,400,0,67.86,58.29,68.74,57.66,67.84,55.92,68.13,56.9,66.62,52.97,68.77,57.11,20.44,12.22,179843.3,9.57,11.08,11.92,123114.4,11.22,13.65,13.18,162,4.525
101,2011-05-05T05:00,2011,125,500,0,67.85,58.25,68.74,57.74,67.84,55.87,68.13,57.21,66.61,52.94,68.77,57.15,20.3,12.13,178594.9,9.61,11,11.98,120779.6,10.92,13.67,13.18,161,4.497
101,2011-05-05T06:00,2011,125,600,0,67.53,57.87,68.41,57.55,67.52,55.68,67.81,57,66.31,52.82,68.44,56.94,20.55,12.29,179619.1,9.66,10.87,11.84,120946.1,10.81,13.49,13.18,161,4.497
101,2011-05-05T07:00,2011,125,700,0,68.04,58.48,68.93,57.97,68.01,56.2,68.32,58.75,66.8,53.33,68.95,57.7,20.65,12.35,180262.4,9.55,10.96,11.81,115189.7,9.57,13.47,13.18,158,4.413
101,2011-05-05T08:00,2011,125,800,0,67.82,58.43,68.72,57.95,67.8,56.17,68.09,57.76,66.57,53.37,68.73,57.51,20.62,12.35,176973.7,9.39,10.77,11.62,117776.4,10.33,13.21,13.18,159,4.441
101,2011-05-05T09:00,2011,125,900,0,67.76,58.48,68.65,58.01,67.73,56.33,68.04,57.84,66.52,53.57,68.68,57.63,20.53,12.3,173641.6,9.27,10.64,11.4,115392.6,10.2,12.95,13.19,155,4.33
101,2011-05-05T10:00,2011,125,1000,0,67.95,58.69,68.84,58.35,67.93,56.73,68.23,58.02,66.7,54.44,68.87,58,20.58,12.26,172006.7,9.25,10.49,11.2,111547.4,10.21,12.26,13.18,154,4.302
101,2011-05-05T11:00,2011,125,1100,0,67.87,58.83,68.74,58.42,67.83,56.81,68.12,58.4,66.6,54.06,68.76,58.1,20.63,12.24,169304.3,9.04,10.33,11.02,110361.8,9.72,12.54,13.19,150,4.19
101,2011-05-05T12:00,2011,125,1200,0,67.81,58.72,68.67,58.4,67.78,56.86,68.08,57.3,66.56,54.05,68.72,57.84,20.69,12.29,169192.9,9.09,10.28,10.92,115998.9,10.78,12.51,13.18,154,4.302
101,2011-05-05T13:00,2011,125,1300,0,67.88,58.71,68.72,58.38,67.84,56.78,68.15,58.16,66.63,53.97,68.8,57.99,20.62,12.24,170252.3,9.18,10.34,11.06,112338.3,9.99,12.66,13.18,153,4.274
101,2011-05-05T14:00,2011,125,1400,0,67.74,58.53,68.59,58.09,67.72,56.46,68.02,57.88,66.5,53.76,68.69,57.74,20.66,12.26,172750.8,9.21,10.5,11.26,113660,10.14,12.74,13.19,154,4.302
101,2011-05-05T15:00,2011,125,1500,0,67.79,58.7,68.68,58.32,67.77,56.76,68.06,57.23,66.54,53.95,68.71,57.8,20.6,12.26,169460.8,9.1,10.36,11.01,116362.3,10.84,12.58,13.18,154,4.302
101,2011-05-05T16:00,2011,125,1600,0,67.78,58.57,68.67,58.29,67.75,56.67,68.03,56.25,66.5,53.75,68.68,57.5,20.69,12.32,171267.2,9.2,10.38,11.07,122358.6,11.78,12.74,13.18,158,4.413
101,2011-05-05T17:00,2011,125,1700,0,67.75,58.55,68.65,57.89,67.72,56.19,68.01,56.07,66.48,53.53,68.66,57.24,20.62,12.3,175283.4,9.2,10.75,11.53,123928.4,11.93,12.95,13.19,160,4.469
101,2011-05-05T18:00,2011,125,1800,0,67.97,58.63,68.89,58.14,67.95,56.47,68.23,58.32,66.7,53.63,68.9,57.81,20.63,12.21,175912.8,9.34,10.75,11.48,113739,9.91,13.07,13.19,155,4.33
101,2011-05-05T19:00,2011,125,1900,0,67.9,58.45,68.8,57.94,67.88,56.25,68.17,57.12,66.64,55.25,68.81,57.76,20.6,12.19,177629.2,9.45,10.85,11.63,110849.9,11.05,11.4,13.19,154,4.302
101,2011-05-05T20:00,2011,125,2000,0,67.73,58.26,68.63,57.68,67.73,56.03,68.01,57.91,66.5,55,68.65,57.72,20.41,12.13,177006.6,9.47,10.95,11.7,106203,10.1,11.5,13.19,152,4.246
101,2011-05-05T21:00,2011,125,2100,0,67.71,58.1,68.6,57.51,67.7,55.76,67.97,57.15,66.45,52.97,68.63,57.06,20.65,12.25,181981.1,9.61,11.09,11.94,120588.7,10.83,13.48,13.18,161,4.497
101,2011-05-05T22:00,2011,125,2200,0,67.59,57.87,68.47,57.44,67.6,55.78,67.87,56.94,66.37,52.82,68.5,56.91,20.69,12.31,181889.8,9.72,11.03,11.81,122057.5,10.93,13.55,13.18,163,4.553
101,2011-05-05T23:00,2011,125,2300,0,67.77,58.11,68.68,57.51,67.79,55.67,68.08,56.97,66.54,53.12,68.71,57.01,20.7,12.28,184141.1,9.66,11.17,12.12,122063.6,11.11,13.42,13.18,164,4.581
101,2011-05-06T00:00,2011,126,0,0,68.07,58.65,68.99,58,68.09,56.14,68.38,59.44,66.86,54.75,69.01,58.12,20.31,12.02,177475.6,9.42,10.99,11.95,102618.7,8.95,12.11,13.18,149,4.162
101,2011-05-06T01:00,2011,126,100,0,67.81,58.4,68.71,57.81,67.83,55.84,68.12,60.72,66.6,52.84,68.74,57.85,20.41,12.06,178017.6,9.4,10.9,11.99,103441.4,7.394,13.76,13.18,150,4.19
101,2011-05-06T02:00,2011,126,200,0,67.7,58.23,68.6,57.67,67.71,55.8,67.99,57.33,66.48,52.91,68.62,57.12,20.34,12.16,177540.8,9.47,10.92,11.91,119374.3,10.66,13.57,13.18,159,4.441
101,2011-05-06T03:00,2011,126,300,0,67.76,58.49,68.65,57.56,67.77,55.79,68.05,57.11,66.56,52.91,68.69,57.1,20.44,12.17,178606.2,9.27,11.1,11.98,121270.7,10.95,13.65,13.18,160,4.469
101,2011-05-06T04:00,2011,126,400,0,67.81,58.76,68.71,57.59,67.8,55.8,68.09,57.74,66.58,52.89,68.73,57.33,20.4,12.12,177168.9,9.04,11.12,12,118058.2,10.35,13.69,13.18,157,4.385
101,2011-05-06T05:00,2011,126,500,0,67.96,57.94,68.86,57.62,67.97,55.96,68.27,59,66.76,52.88,68.89,57.39,20.31,12.11,182429.5,10.01,11.24,12,113482,9.27,13.88,13.18,158,4.413
101,2011-05-06T06:00,2011,126,600,0,67.78,57.9,68.67,57.41,67.79,55.74,68.07,57.59,66.57,53.26,68.7,57.1,20.47,12.23,183400.7,9.88,11.26,12.04,117720.7,10.48,13.31,13.18,160,4.469
101,2011-05-06T07:00,2011,126,700,0,67.92,58.58,68.83,58.01,67.92,56.26,68.24,60.82,66.71,56.01,68.85,58.65,20.78,12.42,178609.2,9.35,10.82,11.66,91134.61,7.418,10.69,13.18,143,3.994
101,2011-05-06T08:00,2011,126,800,0,67.85,58.97,68.73,58.38,67.83,56.7,68.13,57.96,66.61,54.09,68.75,58,20.87,12.41,171118.9,8.89,10.35,11.13,114133.7,10.17,12.52,13.18,152,4.246
101,2011-05-06T09:00,2011,126,900,0,68.19,59.52,69.07,58.87,68.17,57.25,68.46,59.93,66.92,54.81,69.11,58.84,20.66,12.24,166127.9,8.67,10.19,10.92,102385.9,8.53,12.11,13.18,143,3.994
101,2011-05-06T10:00,2011,126,1000,0,67.93,59.66,68.78,59.03,67.89,57.44,68.17,60.02,66.64,55.17,68.82,59.05,20.53,12.21,157871.3,8.27,9.75,10.46,97082.19,8.15,11.47,13.18,136,3.799
101,2011-05-06T11:00,2011,126,1100,0,68.03,60.15,68.9,59.43,68.03,57.95,68.28,58.12,66.75,55.73,68.94,59.05,20.84,12.43,154437.4,7.887,9.47,10.09,106654.6,10.16,11.02,13.18,139,3.883
101,2011-05-06T12:00,2011,126,1200,0,68.07,60.4,68.97,59.82,68.08,58.57,68.31,59.79,66.78,56.55,68.99,59.82,20.79,12.31,147924,7.676,9.15,9.52,93509.66,8.52,10.23,13.19,129,3.603
101,2011-05-06T13:00,2011,126,1300,0,67.87,60.06,68.77,59.61,67.9,58.2,68.12,58.09,66.58,56.87,68.8,59.33,20.74,12.34,149413,7.805,9.17,9.69,98646.51,10.02,9.71,13.19,133,3.715
101,2011-05-06T14:00,2011,126,1400,0,67.93,60.25,68.85,59.74,67.97,58.51,68.17,58.72,66.64,56,68.86,59.42,20.77,12.34,147253,7.685,9.11,9.46,100510.1,9.46,10.64,13.19,133,3.715
101,2011-05-06T15:00,2011,126,1500,0,68.01,60.6,68.95,59.91,68.04,58.69,68.23,59.57,66.69,56.19,68.94,59.8,20.81,12.37,144960.2,7.409,9.04,9.34,95990.6,8.66,10.49,13.19,128,3.575
101,2011-05-06T16:00,2011,126,1600,0,67.8,60.3,68.73,59.72,67.85,58.47,68.04,58.86,66.5,55.97,68.74,59.43,20.59,12.25,144022.2,7.493,9.02,9.39,97752.22,9.17,10.52,13.19,130,3.631
101,2011-05-06T17:00,2011,126,1700,0,67.83,60.19,68.77,59.71,67.94,58.52,68.13,58.85,66.59,55.86,68.81,59.34,20.54,12.24,144963,7.64,9.06,9.43,99160.32,9.28,10.73,13.19,132,3.687
101,2011-05-06T18:00,2011,126,1800,0,67.83,59.96,68.78,59.56,67.96,58.27,68.15,59.47,66.61,55.54,68.83,59.25,20.48,12.21,148161.2,7.873,9.22,9.69,97735.97,8.68,11.07,13.19,132,3.687
101,2011-05-06T19:00,2011,126,1900,0,67.73,59.6,68.67,59.18,67.84,57.68,68.05,60.24,66.52,55.12,68.72,59.1,20.47,12.21,153522,8.13,9.49,10.16,94977.84,7.805,11.4,13.2,134,3.743
101,2011-05-06T20:00,2011,126,2000,0,67.7,59.41,68.67,58.96,67.8,57.43,68.03,57.84,66.5,54.82,68.7,58.4,20.72,12.4,158836.9,8.3,9.71,10.37,109834.6,10.19,11.68,13.19,143,3.994
101,2011-05-06T21:00,2011,126,2100,0,67.74,59.34,68.69,58.94,67.83,57.43,68.08,59.23,66.55,54.71,68.72,58.66,20.66,12.36,159340,8.41,9.75,10.39,103568.8,8.85,11.84,13.19,141,3.939
101,2011-05-06T22:00,2011,126,2200,0,67.66,59.16,68.61,58.68,67.73,57.15,67.99,57.75,66.46,54.46,68.63,58.17,20.71,12.42,162282.4,8.5,9.94,10.58,111940.4,10.24,12,13.19,146,4.078
101,2011-05-06T23:00,2011,126,2300,0,67.79,59.11,68.74,58.71,67.86,57.1,68.12,58.18,66.59,54.32,68.76,58.22,20.72,12.38,164888.6,8.68,10.03,10.76,111448,9.94,12.28,13.19,147,4.106
101,2011-05-07T00:00,2011,127,0,0,67.97,59.24,68.92,58.74,68.04,57.12,68.29,59.16,66.76,54.36,68.94,58.46,20.27,12.17,163342.1,8.73,10.18,10.92,106195.3,9.14,12.39,13.19,143,3.994
101,2011-05-07T01:00,2011,127,100,0,67.77,59.13,68.71,58.78,67.85,57,68.13,62.57,66.6,54.3,68.75,59.09,20.7,12.32,164430.8,8.64,9.93,10.85,89070.8,5.553,12.29,13.19,135,3.771
101,2011-05-07T02:00,2011,127,200,0,67.66,58.88,68.59,58.56,67.73,56.92,68,60.27,66.48,54.11,68.63,58.48,20.71,12.36,165636.2,8.78,10.03,10.82,100705.1,7.726,12.37,13.19,141,3.939
101,2011-05-07T03:00,2011,127,300,0,67.87,58.96,68.82,58.77,67.94,57.24,68.21,57.89,66.68,54.07,68.85,58.11,20.64,12.37,165349,8.91,10.05,10.71,114920.1,10.32,12.6,13.19,149,4.162
101,2011-05-07T04:00,2011,127,400,0,67.72,59.11,68.65,58.54,67.78,56.86,68.05,58.33,66.52,53.85,68.68,58.09,20.62,12.37,164999.5,8.6,10.11,10.92,112167.9,9.72,12.66,13.19,147,4.106
101,2011-05-07T05:00,2011,127,500,0,67.92,58.9,68.86,58.56,67.98,57.01,68.26,60.53,66.73,53.96,68.89,58.53,20.62,12.3,168626.5,9.02,10.29,10.97,102100.7,7.73,12.76,13.19,144,4.022
101,2011-05-07T06:00,2011,127,600,0,67.71,58.86,68.65,58.47,67.77,56.68,68.04,57.96,66.51,53.81,68.67,57.89,20.72,12.39,168572.9,8.86,10.18,11.1,114333.4,10.07,12.7,13.19,150,4.19
101,2011-05-07T07:00,2011,127,700,0,67.86,59.11,68.81,58.53,67.92,56.88,68.19,57.12,66.66,54.44,68.82,57.95,20.64,12.38,167727.4,8.76,10.28,11.05,116776,11.07,12.22,13.19,151,4.218
101,2011-05-07T08:00,2011,127,800,0,67.95,59.99,68.88,59.08,68.01,57.42,68.28,57.17,66.75,55.8,68.9,58.63,20.58,12.36,157562.2,7.961,9.8,10.59,110473.6,11.11,10.95,13.19,143,3.994
101,2011-05-07T09:00,2011,127,900,0,67.97,60.08,68.88,59.46,68.03,57.85,68.28,59.27,66.77,55.4,68.92,59.15,20.57,12.32,152628.8,7.886,9.41,10.18,101690,9.01,11.36,13.19,135,3.771
101,2011-05-07T10:00,2011,127,1000,0,68.09,60.49,69.02,59.73,68.13,58.33,68.35,60.8,66.81,56.55,69.04,59.96,20.6,12.27,148551.4,7.599,9.29,9.81,88599.45,7.55,10.26,13.19,127,3.547
101,2011-05-07T11:00,2011,127,1100,0,67.87,60.51,68.83,59.75,67.93,58.41,68.1,58.88,66.57,56.13,68.82,59.52,20.5,12.3,143706,7.365,9.08,9.52,97971.95,9.23,10.44,13.19,128,3.575
101,2011-05-07T12:00,2011,127,1200,0,68.16,61.06,69.12,60.53,68.21,59.14,68.39,59.51,66.86,56.51,69.1,60.14,20.41,12.27,136520.8,7.1,8.59,9.08,95511.39,8.87,10.35,13.18,124,3.464
101,2011-05-07T13:00,2011,127,1300,0,68.09,60.73,69.05,60.27,68.16,58.98,68.34,59.08,66.81,57.93,69.03,60.13,20.4,12.25,139486.8,7.359,8.78,9.18,90012.89,9.26,8.89,13.18,122,3.408
101,2011-05-07T14:00,2011,127,1400,0,67.8,60.44,68.72,59.9,67.88,58.74,68.04,59,66.55,56.53,68.73,59.64,20.52,12.3,140282.2,7.359,8.82,9.14,95004.91,9.05,10.01,13.18,126,3.52
101,2011-05-07T15:00,2011,127,1500,0,68.05,60.53,68.98,60.07,68.15,58.86,68.3,59.48,66.81,56.25,69.01,59.78,20.5,12.3,142450.5,7.527,8.91,9.29,96563.03,8.82,10.56,13.17,127,3.547
101,2011-05-07T16:00,2011,127,1600,0,67.87,60.64,68.79,59.71,67.97,58.45,68.12,59.5,66.61,55.91,68.83,59.6,20.6,12.31,143595,7.222,9.08,9.52,96325.61,8.62,10.7,13.18,128,3.575
101,2011-05-07T17:00,2011,127,1700,0,67.87,60.14,68.8,59.51,67.97,58.18,68.12,59.9,66.6,55.73,68.84,59.47,20.53,12.32,148590.5,7.73,9.28,9.79,95284.03,8.22,10.87,13.18,130,3.631
101,2011-05-07T18:00,2011,127,1800,0,67.67,59.85,68.61,59.29,67.78,57.83,67.92,57.94,66.4,55.25,68.66,58.83,20.55,12.35,150372.4,7.823,9.32,9.95,105717.2,9.98,11.15,13.19,136,3.799
101,2011-05-07T19:00,2011,127,1900,0,67.78,59.64,68.72,59.07,67.89,57.53,68.06,58.59,66.52,54.9,68.78,58.73,20.66,12.41,157043.5,8.14,9.65,10.36,105989.8,9.47,11.62,13.19,139,3.883
101,2011-05-07T20:00,2011,127,2000,0,67.55,59.27,68.46,58.56,67.66,57.1,67.91,58.34,66.39,54.94,68.56,58.35,20.69,12.4,160571.5,8.28,9.89,10.56,105649.8,9.58,11.45,13.19,142,3.966
