id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-05-07T21:00,2011,127,2100,0,67.69,58.93,68.61,58.64,67.78,57.16,68.03,57.5,66.52,54.97,68.68,58.17,20.73,12.43,164290.6,8.76,9.97,10.62,111212.6,10.54,11.55,13.19,146,4.078
101,2011-05-07T22:00,2011,127,2200,0,67.74,58.85,68.68,58.7,67.83,57.03,68.1,56.87,66.55,54.16,68.73,57.85,20.61,12.39,165167.6,8.89,9.98,10.79,118514.9,11.22,12.39,13.19,151,4.218
101,2011-05-07T23:00,2011,127,2300,0,67.74,59.01,68.68,58.6,67.82,56.94,68.07,58,66.54,54.15,68.71,58.09,20.5,12.33,164413.3,8.74,10.08,10.88,112132.2,10.06,12.39,13.19,146,4.078
101,2011-05-08T00:00,2011,128,0,0,67.89,59.02,68.83,58.64,67.97,56.85,68.23,58.58,66.7,54.14,68.87,58.17,20.6,12.33,167917.8,8.87,10.19,11.12,110985.3,9.65,12.56,13.19,147,4.106
101,2011-05-08T01:00,2011,128,100,0,67.92,59,68.86,58.65,67.99,56.89,68.28,58.3,66.73,57.17,68.89,58.72,20.6,12.29,168196,8.92,10.21,11.11,97202.42,9.97,9.55,13.19,140,3.911
101,2011-05-08T02:00,2011,128,200,0,67.62,58.72,68.57,58.33,67.7,56.55,67.97,57.95,66.44,54.8,68.6,57.98,20.63,12.36,168735.4,8.9,10.24,11.15,108498.8,10.03,11.64,13.19,147,4.106
101,2011-05-08T03:00,2011,128,300,0,68.15,59.62,69.09,58.93,68.21,57.22,68.49,61.22,66.94,54.27,69.11,58.99,20.64,12.31,165367.2,8.52,10.16,10.99,99425.64,7.271,12.67,13.19,139,3.883
101,2011-05-08T04:00,2011,128,400,0,67.57,58.88,68.5,58.34,67.64,56.73,67.91,60.08,66.38,53.75,68.52,58.3,20.58,12.29,165318,8.69,10.16,10.9,101841,7.826,12.62,13.19,140,3.911
101,2011-05-08T05:00,2011,128,500,0,67.79,58.6,68.72,58.36,67.85,56.85,68.12,58.37,66.59,54.34,68.75,58.04,20.45,12.26,168725.6,9.19,10.37,11,109278.6,9.75,12.25,13.19,147,4.106
101,2011-05-08T06:00,2011,128,600,0,67.88,58.61,68.83,58.24,67.94,56.67,68.21,57.14,66.67,54.03,68.85,57.65,20.5,12.27,172345.5,9.27,10.59,11.28,117904.2,11.07,12.64,13.19,153,4.274
101,2011-05-08T07:00,2011,128,700,0,67.99,59.3,68.92,59.06,68.05,57.69,68.33,59.53,66.81,54.82,68.94,58.82,20.29,12.15,158361.3,8.69,9.86,10.36,102405.3,8.8,11.99,13.19,137,3.827
101,2011-05-08T08:00,2011,128,800,0,67.82,59.27,68.76,59.05,67.89,57.44,68.16,58.64,66.64,54.72,68.79,58.55,20.62,12.32,159888.5,8.55,9.71,10.45,106944,9.51,11.92,13.19,141,3.939
101,2011-05-08T09:00,2011,128,900,0,67.91,59.7,68.82,59.37,67.95,57.7,68.18,57.85,66.65,55.28,68.85,58.74,20.65,12.36,155688.9,8.22,9.45,10.25,108678.2,10.34,11.37,13.19,139,3.883
101,2011-05-08T10:00,2011,128,1000,0,67.93,60.09,68.83,59.51,67.99,58.13,68.21,59.14,66.7,55.61,68.87,59.25,20.5,12.27,149584.3,7.839,9.32,9.86,100237.3,9.07,11.09,13.19,132,3.687
101,2011-05-08T11:00,2011,128,1100,0,67.84,60.16,68.75,59.49,67.93,58.09,68.14,58.15,66.63,55.42,68.8,58.98,20.64,12.33,149263.2,7.682,9.25,9.84,105948.6,9.99,11.21,13.19,135,3.771
101,2011-05-08T12:00,2011,128,1200,0,67.95,60.47,68.87,59.8,68.05,58.54,68.25,58.78,66.75,55.59,68.92,59.35,20.72,12.38,145876.2,7.478,9.07,9.51,103483.8,9.47,11.16,13.19,133,3.715
101,2011-05-08T13:00,2011,128,1300,0,67.79,59.87,68.69,59.51,67.89,58.29,68.12,58.82,66.62,55.39,68.77,59.05,20.76,12.39,149691.9,7.92,9.18,9.59,103001.3,9.29,11.23,13.19,134,3.743
101,2011-05-08T14:00,2011,128,1400,0,67.98,60.18,68.9,59.71,68.09,58.42,68.32,59.73,66.8,55.83,68.97,59.46,20.8,12.4,149718,7.801,9.19,9.67,98321.39,8.59,10.98,13.19,132,3.687
101,2011-05-08T15:00,2011,128,1500,0,67.68,60.04,68.58,59.5,67.78,58.27,68.02,59.17,66.52,56.04,68.65,59.29,20.79,12.43,147249.2,7.646,9.07,9.51,97353.51,8.85,10.48,13.19,130,3.631
101,2011-05-08T16:00,2011,128,1600,0,67.72,59.43,68.6,59.2,67.81,57.77,68.04,57.18,66.54,54.9,68.69,58.4,20.67,12.39,154797,8.29,9.4,10.04,112964.4,10.86,11.64,13.19,142,3.966
101,2011-05-08T17:00,2011,128,1700,0,67.75,59.15,68.68,58.77,67.86,57.33,68.1,58.57,66.59,54.5,68.75,58.37,20.59,12.3,161535.9,8.6,9.91,10.53,107716,9.54,12.09,13.19,142,3.966
101,2011-05-08T18:00,2011,128,1800,0,68.02,59.49,68.95,59.14,68.12,57.74,68.37,59.61,66.85,54.83,69.02,58.87,20.45,12.2,158655.7,8.53,9.81,10.38,102714,8.76,12.02,13.19,138,3.855
101,2011-05-08T19:00,2011,128,1900,0,67.92,59.3,68.86,58.94,68.02,57.5,68.29,62.81,66.77,54.64,68.92,59.34,20.43,12.1,160391.3,8.62,9.92,10.52,86274.18,5.476,12.13,13.19,130,3.631
101,2011-05-08T20:00,2011,128,2000,0,67.51,58.71,68.45,58.41,67.6,56.93,67.86,57.45,66.34,54.02,68.49,57.84,20.64,12.34,164455.8,8.8,10.03,10.66,113577.2,10.41,12.32,13.19,146,4.078
101,2011-05-08T21:00,2011,128,2100,0,67.91,59.15,68.86,58.76,67.99,57.34,68.26,59.35,66.73,54.29,68.9,58.51,20.59,12.29,164029.7,8.76,10.1,10.65,106338.1,8.91,12.44,13.19,142,3.966
101,2011-05-08T22:00,2011,128,2200,0,67.75,58.86,68.7,58.63,67.83,57.07,68.1,57.79,66.57,54.17,68.73,58.03,20.77,12.44,166777.4,8.89,10.07,10.77,114420.1,10.32,12.4,13.19,148,4.134
101,2011-05-08T23:00,2011,128,2300,0,68.05,59.7,69,59.05,68.13,57.3,68.4,60.8,66.87,55.07,69.03,59.13,20.79,12.43,163503.8,8.35,9.94,10.83,97629.45,7.604,11.8,13.19,136,3.799
101,2011-05-09T00:00,2011,129,0,0,67.46,58.67,68.41,58.19,67.54,56.54,67.81,56.86,66.28,54.58,68.43,57.7,20.74,12.39,168088,8.79,10.22,11,113681.5,10.95,11.7,13.19,149,4.162
101,2011-05-09T01:00,2011,129,100,0,67.71,58.86,68.65,58.37,67.77,56.69,68.04,56.79,66.51,54.06,68.66,57.69,20.67,12.41,168641.5,8.84,10.29,11.08,119159,11.25,12.46,13.19,151,4.218
101,2011-05-09T02:00,2011,129,200,0,67.9,58.83,68.85,58.55,67.95,56.87,68.23,59.17,66.71,53.84,68.85,58.2,20.68,12.36,170181.6,9.08,10.31,11.08,109770.6,9.06,12.86,13.19,146,4.078
101,2011-05-09T03:00,2011,129,300,0,67.86,58.55,68.82,58.41,67.91,56.77,68.2,57.73,66.66,54.33,68.82,57.88,20.71,12.4,172622.4,9.31,10.4,11.15,114525.8,10.47,12.33,13.19,150,4.19
101,2011-05-09T04:00,2011,129,400,0,68.1,58.99,69.06,58.66,68.15,57.15,68.45,63.03,66.91,54.72,69.06,59.23,20.69,12.27,170493.8,9.11,10.4,11,87515.36,5.423,12.18,13.19,135,3.771
101,2011-05-09T05:00,2011,129,500,0,67.78,58.62,68.74,58.38,67.82,56.63,68.11,61.26,66.6,53.86,68.73,58.49,20.56,12.24,170510.7,9.16,10.36,11.19,97113.81,6.856,12.74,13.19,139,3.883
101,2011-05-09T06:00,2011,129,600,0,67.94,58.99,68.9,58.6,67.99,57.15,68.28,62.33,66.76,53.91,68.9,58.94,20.52,12.21,166708.6,8.95,10.3,10.84,93030.09,5.958,12.85,13.19,135,3.771
101,2011-05-09T07:00,2011,129,700,0,67.84,58.91,68.8,58.56,67.89,56.86,68.17,61.08,66.64,54.08,68.79,58.63,20.42,12.19,166521.8,8.93,10.23,11.03,97012.9,7.087,12.56,13.19,138,3.855
101,2011-05-09T08:00,2011,129,800,0,67.85,59.27,68.78,58.85,67.89,57.16,68.16,57.99,66.64,54.51,68.79,58.3,20.45,12.25,161490.6,8.58,9.93,10.73,110680.4,10.17,12.12,13.19,143,3.994
101,2011-05-09T09:00,2011,129,900,0,67.87,59.54,68.78,59.11,67.92,57.51,68.17,59.8,66.66,54.95,68.81,58.94,20.5,12.25,157259.6,8.33,9.66,10.41,99730.08,8.38,11.71,13.19,134,3.743
101,2011-05-09T10:00,2011,129,1000,0,68.02,59.87,68.92,59.36,68.05,57.74,68.29,59.22,66.77,55.36,68.95,59.07,20.58,12.32,155692.1,8.15,9.56,10.3,102129.8,9.07,11.41,13.19,136,3.799
101,2011-05-09T11:00,2011,129,1100,0,68.07,60.16,68.97,59.55,68.1,58.09,68.32,59.76,66.8,55.76,69,59.43,20.57,12.3,151858.4,7.906,9.42,10.02,97661.07,8.56,11.04,13.19,131,3.659
101,2011-05-09T12:00,2011,129,1200,0,67.8,60.04,68.72,59.59,67.85,58.22,68.05,59.16,66.53,55.75,68.75,59.34,20.59,12.33,147473.8,7.761,9.13,9.63,98300.49,8.89,10.78,13.19,129,3.603
101,2011-05-09T13:00,2011,129,1300,0,67.92,60.18,68.84,59.8,67.97,58.44,68.17,59.08,66.64,55.91,68.87,59.44,20.66,12.36,146772.5,7.74,9.04,9.53,99210.11,9.09,10.73,13.19,130,3.631
101,2011-05-09T14:00,2011,129,1400,0,67.92,60.41,68.85,59.99,67.99,58.68,68.17,59.15,66.65,56.18,68.87,59.64,20.81,12.43,144339.3,7.506,8.86,9.32,98169.37,9.02,10.47,13.19,127,3.547
101,2011-05-09T15:00,2011,129,1500,0,67.95,60.46,68.9,60.02,68.02,58.64,68.21,60.12,66.69,56.07,68.91,59.84,20.66,12.33,143601.8,7.483,8.88,9.38,93459.03,8.09,10.61,13.19,125,3.492
101,2011-05-09T16:00,2011,129,1600,0,67.85,60.35,68.79,59.87,67.95,58.49,68.13,58.43,66.61,55.9,68.82,59.36,20.77,12.43,145129.6,7.498,8.92,9.46,102776.9,9.7,10.71,13.19,131,3.659
101,2011-05-09T17:00,2011,129,1700,0,68.09,60.43,69.04,59.94,68.22,58.53,68.4,62.21,66.89,57.05,69.09,60.36,20.58,12.19,147056.8,7.666,9.1,9.7,79217.14,6.194,9.84,13.19,119,3.324
101,2011-05-09T18:00,2011,129,1800,0,67.54,59.85,68.49,59.29,67.66,57.87,67.83,59.19,66.32,55.33,68.52,59.1,20.64,12.35,148711,7.683,9.21,9.79,98295.2,8.64,10.99,13.19,130,3.631
101,2011-05-09T19:00,2011,129,1900,0,67.83,59.84,68.82,59.31,67.96,57.71,68.12,58.87,66.58,55.19,68.85,59.02,20.52,12.28,153799,7.99,9.52,10.25,102689.8,9.24,11.4,13.2,135,3.771
101,2011-05-09T20:00,2011,129,2000,0,67.68,59.65,68.61,59.04,67.79,57.46,68.01,58.73,66.49,54.88,68.68,58.7,20.57,12.28,155199.8,8.03,9.57,10.33,103922.6,9.28,11.61,13.2,136,3.799
101,2011-05-09T21:00,2011,129,2100,0,67.71,59.44,68.65,59.02,67.81,57.39,68.04,59.39,66.53,54.81,68.7,58.77,20.85,12.42,159412.5,8.27,9.62,10.42,102507.9,8.65,11.72,13.2,137,3.827
101,2011-05-09T22:00,2011,129,2200,0,67.76,59.33,68.72,59.04,67.86,57.34,68.11,58.41,66.58,54.67,68.76,58.5,20.85,12.41,161151.1,8.43,9.68,10.51,108639.5,9.7,11.91,13.2,141,3.939
101,2011-05-09T23:00,2011,129,2300,0,67.69,59.17,68.64,58.9,67.78,57.24,68.03,58.16,66.52,54.59,68.68,58.35,20.81,12.39,161789.2,8.52,9.74,10.54,109410.6,9.87,11.93,13.2,142,3.966
101,2011-05-10T00:00,2011,130,0,0,67.84,59.23,68.79,59.07,67.92,57.31,68.19,58.09,66.66,54.56,68.82,58.4,20.54,12.27,160531.4,8.61,9.72,10.61,110370.9,10.1,12.1,13.19,142,3.966
101,2011-05-10T01:00,2011,130,100,0,67.66,58.98,68.62,58.79,67.74,57.15,68,57.82,66.48,54.3,68.64,58.15,20.67,12.33,162418.3,8.68,9.83,10.59,111686.7,10.18,12.17,13.19,144,4.022
101,2011-05-10T02:00,2011,130,200,0,67.86,59.12,68.83,59.03,67.93,57.2,68.2,59.11,66.68,54.34,68.84,58.52,20.66,12.32,163276.1,8.74,9.79,10.73,106924.3,9.09,12.33,13.19,141,3.939
101,2011-05-10T03:00,2011,130,300,0,67.65,58.56,68.64,58.4,67.73,56.56,67.99,57.89,66.45,53.79,68.63,57.78,20.68,12.33,170337.6,9.09,10.24,11.17,113743.8,10.1,12.66,13.19,149,4.162
101,2011-05-10T04:00,2011,130,400,0,68.03,58.95,69.01,58.82,68.09,57.06,68.37,59.89,66.83,54.03,69,58.5,20.58,12.25,168462.9,9.08,10.19,11.03,105634.6,8.48,12.8,13.19,142,3.966
101,2011-05-10T05:00,2011,130,500,0,67.61,58.28,68.59,57.99,67.67,56.15,67.95,59.71,66.42,53.41,68.58,57.85,20.44,12.14,173632,9.33,10.6,11.53,104447.3,8.24,13.01,13.19,146,4.078
101,2011-05-10T06:00,2011,130,600,0,67.65,58.26,68.61,58.06,67.71,56.31,67.98,60.36,66.45,53.43,68.61,58.02,20.57,12.17,174095.6,9.39,10.55,11.4,101957.8,7.622,13.03,13.19,143,3.994
101,2011-05-10T07:00,2011,130,700,0,67.81,58.81,68.78,58.52,67.87,56.71,68.14,56.9,66.61,53.76,68.77,57.69,20.76,12.35,170598.6,9.01,10.26,11.15,120525.7,11.24,12.85,13.19,153,4.274
101,2011-05-10T08:00,2011,130,800,0,67.78,58.81,68.75,58.56,67.84,56.77,68.12,57.73,66.6,54.06,68.75,57.93,20.76,12.33,169520.4,8.97,10.19,11.07,114508.4,10.39,12.53,13.19,156,4.358
101,2011-05-10T09:00,2011,130,900,0,68.21,59.61,69.16,59.26,68.27,57.51,68.54,61.6,67,54.95,69.19,59.34,20.74,12.27,163863.3,8.6,9.89,10.76,94521.38,6.941,12.06,13.19,142,3.966
101,2011-05-10T10:00,2011,130,1000,0,67.8,59.46,68.74,59.12,67.86,57.45,68.11,59.54,66.59,54.89,68.76,58.86,20.69,12.27,158495.5,8.34,9.62,10.41,100803.7,8.57,11.7,13.19,141,3.939
101,2011-05-10T11:00,2011,130,1100,0,67.77,59.36,68.72,59.06,67.85,57.47,68.1,59.35,66.58,54.79,68.75,58.76,20.67,12.29,158800.1,8.4,9.66,10.38,102212.1,8.74,11.79,13.19,141,3.939
101,2011-05-10T12:00,2011,130,1200,0,68,59.69,68.94,59.33,68.09,57.7,68.34,62.6,66.82,55.07,69,59.65,20.71,12.26,158395.5,8.32,9.61,10.39,86936.2,5.745,11.75,13.19,133,3.715
101,2011-05-10T13:00,2011,130,1300,0,67.72,59.74,68.65,59.5,67.78,57.59,68.05,57.86,66.48,55.02,68.77,58.77,20.76,12.33,153247.8,7.988,9.16,10.19,108143.5,10.19,11.46,13.19,143,3.994
101,2011-05-10T14:00,2011,130,1400,0,67.86,59.75,68.79,60.78,67.95,57.89,68.2,59.57,66.68,55.39,68.85,59.45,20.95,12.39,148103.4,8.11,8,10.06,99984.1,8.63,11.29,13.19,135,3.771
101,2011-05-10T15:00,2011,130,1500,0,67.77,60.05,68.72,60.85,67.91,58,68.1,57.89,66.57,55.52,68.78,59.28,20.95,12.41,144172.4,7.721,7.862,9.9,106884.6,10.21,11.05,13.19,137,3.827
101,2011-05-10T16:00,2011,130,1600,0,67.82,59.86,68.75,59.88,67.93,57.94,68.15,59.56,66.62,55.38,68.82,59.28,20.89,12.38,151297.1,7.957,8.87,9.99,99474.3,8.59,11.24,13.19,136,3.799
101,2011-05-10T17:00,2011,130,1700,0,67.77,59.74,68.72,59.3,67.88,57.78,68.1,60.06,66.58,55.73,68.77,59.31,20.75,12.27,154356.9,8.03,9.42,10.09,93934.78,8.04,10.86,13.2,135,3.771
101,2011-05-10T18:00,2011,130,1800,0,67.62,59.37,68.58,58.96,67.74,57.35,67.97,58.43,66.44,55.25,68.64,58.63,20.84,12.36,159071.9,8.25,9.62,10.39,103883.1,9.55,11.2,13.2,143,3.994
101,2011-05-10T19:00,2011,130,1900,0,67.8,59.24,68.76,58.8,67.88,57.14,68.13,58.53,66.61,54.42,68.79,58.42,20.62,12.23,162936.2,8.56,9.96,10.74,107971.4,9.6,12.19,13.2,146,4.078
101,2011-05-10T20:00,2011,130,2000,0,67.77,59.01,68.75,58.75,67.86,57.18,68.13,60.03,66.59,54.26,68.78,58.62,20.69,12.26,164502.9,8.76,10,10.68,101553.1,8.1,12.34,13.2,144,4.022
101,2011-05-10T21:00,2011,130,2100,0,67.58,58.88,68.54,58.6,67.65,56.82,67.92,57.35,66.4,54.17,68.55,57.95,20.86,12.41,166058.5,8.71,9.94,10.83,114670,10.58,12.23,13.19,151,4.218
101,2011-05-10T22:00,2011,130,2200,0,67.8,58.98,68.78,58.66,67.88,56.87,68.17,58.23,66.63,55.53,68.8,58.4,20.82,12.35,168407.2,8.82,10.12,11.01,105228.5,9.94,11.1,13.19,147,4.106
101,2011-05-10T23:00,2011,130,2300,0,67.9,59,68.89,58.65,67.97,56.87,68.27,59.54,66.73,55.38,68.9,58.65,20.72,12.26,169279.6,8.91,10.24,11.1,99743.11,8.73,11.35,13.19,145,4.05
101,2011-05-11T00:00,2011,131,0,0,67.79,58.88,68.77,58.64,67.86,56.9,68.14,58.78,66.61,53.9,68.77,58.2,20.62,12.25,167055.9,8.91,10.13,10.96,109539.1,9.36,12.71,13.19,148,4.134
101,2011-05-11T01:00,2011,131,100,0,67.63,58.52,68.6,58.22,67.69,56.41,67.97,56.84,66.44,53.63,68.6,57.48,20.61,12.27,171307.9,9.11,10.38,11.28,119098.1,11.13,12.82,13.19,156,4.358
101,2011-05-11T02:00,2011,131,200,0,67.78,58.8,68.75,58.31,67.83,56.59,68.12,58.08,66.59,53.69,68.75,57.86,20.6,12.25,170548.4,8.97,10.43,11.25,113888.1,10.04,12.9,13.19,153,4.274
101,2011-05-11T03:00,2011,131,300,0,67.84,58.89,68.81,58.31,67.9,56.46,68.19,58.76,66.65,53.66,68.81,58,20.61,12.23,171955.5,8.96,10.5,11.44,111093.2,9.42,12.99,13.19,151,4.218
101,2011-05-11T04:00,2011,131,400,0,67.68,58.65,68.65,58.13,67.74,56.41,68.02,56.97,66.49,53.54,68.64,57.51,20.46,12.2,170633.9,9.03,10.52,11.33,118639.6,11.05,12.96,13.19,155,4.33
101,2011-05-11T05:00,2011,131,500,0,67.71,58.45,68.68,58.16,67.77,56.33,68.06,58.47,66.53,53.53,68.68,57.74,20.4,12.14,171962.3,9.26,10.52,11.44,111089.1,9.59,13,13.19,152,4.246
101,2011-05-11T06:00,2011,131,600,0,67.79,58.49,68.74,58.15,67.84,56.31,68.12,57.42,66.59,53.62,68.75,57.56,20.41,12.21,173090.3,9.29,10.59,11.52,117071.6,10.7,12.98,13.19,155,4.33
101,2011-05-11T07:00,2011,131,700,0,67.85,58.67,68.83,58.33,67.91,56.51,68.2,59.16,66.66,53.74,68.83,58.05,20.82,12.41,174779.1,9.19,10.5,11.4,110370.7,9.04,12.92,13.19,152,4.246
101,2011-05-11T08:00,2011,131,800,0,67.75,58.63,68.71,58.37,67.8,56.74,68.09,57.7,66.57,54.18,68.71,57.89,20.63,12.35,170020.1,9.11,10.34,11.06,113939.1,10.39,12.39,13.19,152,4.246
101,2011-05-11T09:00,2011,131,900,0,67.89,58.8,68.85,58.6,67.95,56.93,68.24,58.16,66.71,54.18,68.86,58.09,20.58,12.31,168757,9.09,10.26,11.01,112688,10.07,12.52,13.19,151,4.218
101,2011-05-11T10:00,2011,131,1000,0,67.71,58.86,68.67,58.46,67.76,56.77,68.04,57.79,66.52,54,68.67,57.97,20.79,12.39,168718,8.85,10.2,10.99,114335,10.25,12.52,13.19,151,4.218
101,2011-05-11T11:00,2011,131,1100,0,67.84,58.98,68.78,58.67,67.88,56.89,68.16,57.94,66.62,54.25,68.8,58.14,20.72,12.35,167661.8,8.86,10.12,10.99,113048.4,10.22,12.37,13.19,150,4.19
101,2011-05-11T12:00,2011,131,1200,0,67.8,59.01,68.75,58.7,67.87,57.02,68.15,58.04,66.63,55.01,68.78,58.31,20.66,12.29,165639.6,8.79,10.05,10.85,108208.3,10.11,11.62,13.19,146,4.078
101,2011-05-11T13:00,2011,131,1300,0,67.8,59.16,68.74,58.8,67.86,57.16,68.13,58.45,66.61,54.56,68.77,58.38,20.85,12.39,164935.3,8.65,9.95,10.7,109024.5,9.68,12.05,13.19,147,4.106
101,2011-05-11T14:00,2011,131,1400,0,67.81,59.32,68.73,58.89,67.87,57.22,68.13,59.32,66.59,54.7,68.79,58.69,20.94,12.45,163835.4,8.49,9.84,10.64,104388.7,8.81,11.89,13.19,143,3.994
101,2011-05-11T15:00,2011,131,1500,0,67.88,59.64,68.78,59.28,67.96,57.74,68.2,59.08,66.66,55.12,68.84,58.94,20.83,12.39,157343.7,8.24,9.51,10.22,103665.3,9.12,11.54,13.19,139,3.883
101,2011-05-11T16:00,2011,131,1600,0,67.95,59.94,68.83,59.63,68.04,58.21,68.26,60.89,66.73,55.42,68.92,59.57,20.89,12.42,152527.4,8.01,9.2,9.83,93961.95,7.369,11.31,13.19,133,3.715
101,2011-05-11T17:00,2011,131,1700,0,67.75,59.82,68.65,59.54,67.88,58.17,68.08,58.7,66.53,55.28,68.73,59.06,20.62,12.3,148992.4,7.934,9.11,9.71,102792.3,9.38,11.24,13.19,135,3.771
101,2011-05-11T18:00,2011,131,1800,0,67.93,59.99,68.8,59.79,68.02,58.44,68.27,58.62,66.74,56.07,68.92,59.28,20.75,12.37,148706.1,7.944,9.01,9.59,101856,9.66,10.67,13.19,136,3.799
101,2011-05-11T19:00,2011,131,1900,0,67.72,59.69,68.59,59.39,67.83,58.11,68.07,60.42,66.54,55.16,68.73,59.26,20.79,12.34,151327.7,8.04,9.19,9.72,95207.86,7.656,11.39,13.19,133,3.715
101,2011-05-11T20:00,2011,131,2000,0,67.76,59.39,68.65,59.05,67.85,57.73,68.1,60.01,66.58,54.78,68.74,58.93,20.69,12.35,156943.2,8.37,9.6,10.13,99465.48,8.09,11.8,13.19,137,3.827
101,2011-05-11T21:00,2011,131,2100,0,67.7,59.33,68.62,58.89,67.8,57.59,68.05,58.01,66.52,54.54,68.7,58.42,20.86,12.44,159539.6,8.38,9.74,10.21,110986.8,10.04,11.98,13.19,145,4.05
101,2011-05-11T22:00,2011,131,2200,0,67.81,59.34,68.75,58.94,67.9,57.35,68.16,59.23,66.64,54.57,68.8,58.65,20.9,12.42,162689.7,8.48,9.8,10.55,105697,8.93,12.07,13.19,143,3.994
101,2011-05-11T23:00,2011,131,2300,0,67.66,59.14,68.58,58.69,67.73,57.08,67.98,58.57,66.47,54.26,68.62,58.32,20.62,12.28,161860.1,8.52,9.89,10.65,107586.4,9.41,12.21,13.19,143,3.994
101,2011-05-12T00:00,2011,132,0,0,67.96,59.15,68.9,58.88,68.03,57.26,68.3,59.01,66.77,54.29,68.94,58.48,20.39,12.16,162959.2,8.81,10.02,10.77,107222.5,9.29,12.48,13.19,144,4.022
101,2011-05-12T01:00,2011,132,100,0,67.64,58.77,68.58,58.53,67.7,56.95,67.98,57.25,66.46,53.94,68.61,57.85,20.39,12.2,163460,8.87,10.05,10.76,114954.8,10.73,12.52,13.19,148,4.134
101,2011-05-12T02:00,2011,132,200,0,67.91,58.98,68.86,58.63,67.97,56.71,68.25,56.95,66.72,55.26,68.89,58.06,20.39,12.16,167590.1,8.94,10.23,11.26,112115.7,11.3,11.46,13.19,149,4.162
101,2011-05-12T03:00,2011,132,300,0,67.72,58.84,68.66,58.44,67.77,56.66,68.05,59.85,66.54,53.72,68.68,58.28,20.35,12.12,166058.5,8.88,10.22,11.11,103229.5,8.2,12.82,13.19,142,3.966
101,2011-05-12T04:00,2011,132,400,0,67.72,58.58,68.67,58.18,67.78,56.21,68.06,57.75,66.53,53.43,68.7,57.59,20.37,12.16,171724.8,9.14,10.5,11.57,115354.5,10.32,13.1,13.19,152,4.246
101,2011-05-12T05:00,2011,132,500,0,67.76,58.49,68.71,58.14,67.81,56.63,68.08,58.05,66.57,53.45,68.72,57.73,20.64,12.33,172948.4,9.27,10.57,11.19,115612.8,10.03,13.12,13.19,153,4.274
101,2011-05-12T06:00,2011,132,600,0,67.85,58.69,68.79,58.06,67.9,56.23,68.18,59.01,66.66,53.32,68.81,57.83,20.6,12.25,175565.8,9.16,10.73,11.67,111733.8,9.17,13.34,13.19,152,4.246
101,2011-05-12T07:00,2011,132,700,0,67.77,58.71,68.7,58.36,67.82,56.61,68.1,57.69,66.59,53.75,68.73,57.79,20.85,12.45,172349.5,9.06,10.34,11.21,117192.8,10.4,12.84,13.19,153,4.274
101,2011-05-12T08:00,2011,132,800,0,67.84,59.29,68.77,58.89,67.89,57.08,68.17,58.09,66.65,54.46,68.79,58.32,20.85,12.46,164724.7,8.56,9.88,10.82,112392.5,10.08,12.19,13.19,147,4.106
101,2011-05-12T09:00,2011,132,900,0,67.97,59.6,68.87,59.29,68.03,57.66,68.29,59,66.77,54.97,68.92,58.86,20.73,12.37,158505.9,8.36,9.57,10.37,105681.6,9.29,11.8,13.19,141,3.939
101,2011-05-12T10:00,2011,132,1000,0,68.02,59.94,68.92,59.48,68.06,57.83,68.31,58.65,66.77,55.27,68.96,59,20.74,12.39,155417.7,8.08,9.44,10.23,106261,9.66,11.5,13.19,139,3.883
101,2011-05-12T11:00,2011,132,1100,0,68.02,60.43,68.9,59.84,68.08,58.27,68.29,61.92,66.76,55.52,68.96,59.99,20.68,12.2,147775.1,7.585,9.06,9.81,87054.23,6.372,11.24,13.19,125,3.492
101,2011-05-12T12:00,2011,132,1200,0,67.9,60.43,68.81,60.01,68.02,58.52,68.2,59.6,66.66,55.65,68.86,59.62,20.87,12.39,145236,7.464,8.8,9.5,98422.77,8.6,11.01,13.19,130,3.631
101,2011-05-12T13:00,2011,132,1300,0,67.98,60.52,68.88,60.21,68.08,58.76,68.25,60.75,66.73,55.87,68.92,59.97,20.88,12.37,143478.9,7.46,8.66,9.32,92029.31,7.495,10.86,13.19,125,3.492
101,2011-05-12T14:00,2011,132,1400,0,67.95,60.53,68.84,60.08,68.07,58.67,68.24,60.59,66.73,55.73,68.89,59.86,20.93,12.4,144524.6,7.419,8.76,9.39,93644.02,7.643,11,13.18,128,3.575
101,2011-05-12T15:00,2011,132,1500,0,67.75,60.14,68.66,59.89,67.89,58.44,68.06,58.99,66.56,55.4,68.72,59.3,20.94,12.44,146083.9,7.613,8.77,9.45,101897.4,9.07,11.16,13.18,133,3.715
101,2011-05-12T16:00,2011,132,1600,0,68,60.29,68.9,59.91,68.1,58.81,68.33,59.51,66.81,55.52,69.02,59.58,20.69,12.3,145199.8,7.711,8.98,9.29,100237.8,8.82,11.29,13.18,131,3.659
101,2011-05-12T17:00,2011,132,1700,0,67.84,60.07,68.77,59.74,67.99,58.33,68.17,58.59,66.68,55.22,68.84,59.11,20.76,12.31,148348.9,7.766,9.03,9.66,104929.8,9.58,11.46,13.18,136,3.799
101,2011-05-12T18:00,2011,132,1800,0,67.8,60.07,68.73,59.73,67.95,58.32,68.13,60.31,66.64,55.11,68.79,59.46,20.74,12.28,147600.1,7.727,8.99,9.63,96305.09,7.813,11.52,13.19,130,3.631
101,2011-05-12T19:00,2011,132,1900,0,67.93,59.96,68.88,59.65,68.09,58.13,68.26,59.46,66.73,54.85,68.94,59.17,20.79,12.34,152520.5,7.965,9.23,9.96,103371.3,8.8,11.88,13.19,136,3.799
101,2011-05-12T20:00,2011,132,2000,0,67.53,59.28,68.51,58.92,67.7,57.26,67.86,57.91,66.31,54.04,68.57,58.26,20.74,12.31,158334.8,8.24,9.59,10.44,110832.8,9.95,12.27,13.19,144,4.022
101,2011-05-12T21:00,2011,132,2100,0,67.66,59.21,68.61,58.81,67.76,57.21,68,58.31,66.48,54.53,68.66,58.39,20.93,12.39,162809.6,8.46,9.79,10.55,108655.2,9.69,11.95,13.19,144,4.022
101,2011-05-12T22:00,2011,132,2200,0,67.6,58.92,68.55,58.59,67.7,56.96,67.95,57.24,66.44,54.35,68.61,57.99,20.88,12.4,165602.3,8.68,9.96,10.74,114560.6,10.72,12.08,13.19,149,4.162
101,2011-05-12T23:00,2011,132,2300,0,67.59,58.75,68.55,58.34,67.67,56.64,67.94,56.9,66.41,53.42,68.57,57.59,20.75,12.34,168493.4,8.84,10.2,11.03,120172.1,11.04,12.99,13.19,153,4.274
101,2011-05-13T00:00,2011,133,0,0,67.9,58.98,68.87,58.56,67.97,56.83,68.25,58.61,66.71,53.46,68.89,58.07,20.79,12.35,170570.1,8.93,10.31,11.15,114500.6,9.64,13.24,13.19,150,4.19
101,2011-05-13T01:00,2011,133,100,0,67.69,58.7,68.66,58.21,67.77,56.5,68.04,59.87,66.51,53.18,68.68,58.08,20.65,12.25,171147.8,8.99,10.44,11.26,106653.8,8.18,13.32,13.19,147,4.106
101,2011-05-13T02:00,2011,133,200,0,67.65,58.56,68.61,58.13,67.72,56.54,67.99,58.42,66.45,52.95,68.63,57.7,20.61,12.31,171129,9.09,10.48,11.17,115024.5,9.56,13.51,13.19,152,4.246
101,2011-05-13T03:00,2011,133,300,0,67.76,58.81,68.72,58.4,67.82,56.6,68.08,57.21,66.56,52.97,68.73,57.6,20.71,12.32,170498.1,8.95,10.32,11.22,122058.5,10.87,13.59,13.19,154,4.302
101,2011-05-13T04:00,2011,133,400,0,67.82,58.58,68.78,58.24,67.88,56.57,68.15,57.86,66.63,52.92,68.79,57.62,20.57,12.25,172751.8,9.24,10.55,11.31,119104.3,10.29,13.7,13.19,154,4.302
101,2011-05-13T05:00,2011,133,500,0,67.72,58.32,68.67,57.96,67.77,56.41,68.04,57.74,66.52,52.78,68.68,57.42,20.61,12.25,175164.8,9.4,10.71,11.35,119302.4,10.3,13.74,13.19,156,4.358
101,2011-05-13T06:00,2011,133,600,0,67.59,58.34,68.55,57.95,67.65,56.27,67.92,56.67,66.4,52.81,68.55,57.19,20.66,12.31,174252.2,9.25,10.6,11.38,123842.1,11.25,13.59,13.19,158,4.413
101,2011-05-13T07:00,2011,133,700,0,67.98,59.08,68.93,58.76,68.04,57.09,68.31,58.42,66.78,53.78,68.96,58.2,20.74,12.33,168169.4,8.89,10.17,10.95,114390.5,9.89,13.01,13.19,150,4.19
101,2011-05-13T08:00,2011,133,800,0,67.87,59.48,68.82,59.1,67.94,57.47,68.21,58.67,66.69,54.35,68.84,58.58,20.8,12.35,160530.3,8.39,9.72,10.47,109518.6,9.54,12.35,13.19,143,3.994
101,2011-05-13T09:00,2011,133,900,0,67.95,59.87,68.87,59.44,68.03,57.8,68.28,59.14,66.76,54.86,68.92,58.99,20.78,12.36,155682,8.09,9.42,10.23,105385.3,9.14,11.9,13.19,138,3.855
101,2011-05-13T10:00,2011,133,1000,0,67.84,60.17,68.74,59.55,67.93,58.1,68.15,59.3,66.63,55.32,68.81,59.26,20.81,12.34,149977.7,7.671,9.19,9.83,100819.7,8.85,11.31,13.19,134,3.743
101,2011-05-13T11:00,2011,133,1100,0,67.99,60.64,68.9,59.99,68.09,58.59,68.25,59.01,66.7,55.8,68.95,59.62,20.59,12.28,143274.5,7.348,8.91,9.5,100252.4,9.24,10.9,13.19,129,3.603
101,2011-05-13T12:00,2011,133,1200,0,68.04,60.83,68.96,60.41,68.15,58.94,68.31,60.07,66.78,56.22,68.99,60.07,20.89,12.41,140893.9,7.211,8.55,9.21,94507.82,8.24,10.56,13.18,126,3.52
101,2011-05-13T13:00,2011,133,1300,0,68.01,60.92,68.9,60.47,68.08,59.06,68.24,59.83,66.74,56.51,68.9,60.14,20.84,12.41,138103.8,7.089,8.43,9.02,93686.34,8.41,10.23,13.17,123,3.436
101,2011-05-13T14:00,2011,133,1400,0,68.08,61.08,68.96,60.75,68.17,59.36,68.32,60.81,66.85,56.68,68.97,60.46,20.59,12.27,133525.8,6.998,8.21,8.81,87910.2,7.511,10.18,13.17,118,3.296
101,2011-05-13T15:00,2011,133,1500,0,68.2,61.27,69.08,60.93,68.31,59.52,68.46,60.32,67,56.77,69.1,60.46,20.47,12.19,132004.9,6.936,8.15,8.79,90795.43,8.14,10.24,13.16,119,3.324
101,2011-05-13T16:00,2011,133,1600,0,68.33,61.33,69.21,61.1,68.45,59.73,68.63,60.32,67.19,58.87,69.24,60.91,20.68,12.27,133149,7.004,8.11,8.73,82654.43,8.31,8.32,13.15,116,3.24
101,2011-05-13T17:00,2011,133,1700,0,67.91,60.81,68.81,60.56,68.03,59.25,68.19,59.64,66.78,56.57,68.81,60.03,20.72,12.35,135115.5,7.109,8.25,8.79,93928.51,8.56,10.22,13.15,123,3.436
101,2011-05-13T18:00,2011,133,1800,0,68.03,60.81,68.95,60.43,68.16,58.85,68.33,59.77,66.9,56.16,68.96,59.88,20.6,12.29,139264.3,7.217,8.51,9.31,96136.97,8.56,10.74,13.15,127,3.547
101,2011-05-13T19:00,2011,133,1900,0,67.88,60.25,68.8,60,68.01,58.54,68.17,59.04,66.74,55.51,68.82,59.37,20.6,12.3,144134.2,7.637,8.8,9.47,101412.8,9.13,11.22,13.15,131,3.659
101,2011-05-13T20:00,2011,133,2000,0,67.73,59.75,68.69,59.48,67.86,57.78,68.05,57.87,66.56,54.78,68.72,58.65,20.5,12.34,150960,7.977,9.21,10.08,109803.7,10.19,11.78,13.16,140,3.911
101,2011-05-13T21:00,2011,133,2100,0,67.6,59.37,68.59,58.98,67.75,57.3,67.94,58.03,66.42,54.23,68.63,58.35,20.68,12.34,158043.3,8.23,9.61,10.45,110478.1,9.91,12.2,13.18,143,3.994
101,2011-05-13T22:00,2011,133,2200,0,67.62,59.13,68.61,58.79,67.76,57.16,67.96,58.43,66.42,53.96,68.66,58.28,20.77,12.42,162116.8,8.48,9.82,10.6,110636.8,9.52,12.46,13.19,145,4.05
101,2011-05-13T23:00,2011,133,2300,0,67.79,59.12,68.76,58.77,67.89,57.08,68.13,57.72,66.61,53.87,68.8,58.08,20.68,12.35,164593.3,8.67,9.99,10.81,115935,10.41,12.75,13.19,148,4.134
101,2011-05-14T00:00,2011,134,0,0,67.65,59.27,68.62,58.79,67.73,56.9,68,59.42,66.47,53.63,68.65,58.4,20.61,12.29,161652.7,8.39,9.84,10.83,106646.9,8.58,12.84,13.19,142,3.966
101,2011-05-14T01:00,2011,134,100,0,67.61,59.07,68.59,58.36,67.68,56.75,67.94,58.29,66.42,53.49,68.6,57.99,20.7,12.36,166052,8.55,10.23,10.93,113107,9.65,12.93,13.19,147,4.106
101,2011-05-14T02:00,2011,134,200,0,67.99,59.81,68.96,58.86,68.05,57.17,68.33,58.86,66.79,54.85,68.98,58.7,20.86,12.49,164338.6,8.18,10.11,10.89,108195.8,9.47,11.94,13.19,144,4.022
101,2011-05-14T03:00,2011,134,300,0,67.73,59.41,68.7,58.81,67.8,56.97,68.06,58.49,66.54,54.11,68.71,58.35,20.73,12.42,162634.2,8.33,9.9,10.82,110699.2,9.57,12.43,13.19,144,4.022
101,2011-05-14T04:00,2011,134,400,0,67.73,59.82,68.69,58.53,67.79,56.71,68.06,57.41,66.53,53.93,68.7,58.08,20.83,12.44,164011.8,7.912,10.16,11.09,117192.7,10.66,12.6,13.19,149,4.162
101,2011-05-14T05:00,2011,134,500,0,67.71,59.55,68.68,58.37,67.77,56.77,68.03,57.46,66.5,53.78,68.67,57.98,20.74,12.45,165037.8,8.16,10.3,11,117550.6,10.58,12.72,13.19,149,4.162
101,2011-05-14T06:00,2011,134,600,0,67.85,59.73,68.81,59.07,67.92,57.65,68.18,57.4,66.66,54.8,68.82,58.52,20.7,12.4,157287.1,8.12,9.75,10.26,113747.1,10.78,11.86,13.19,143,3.994
101,2011-05-14T07:00,2011,134,700,0,67.93,59.55,68.89,59.12,68,57.08,68.27,58.47,66.74,54.42,68.92,58.49,20.52,12.3,161142.3,8.38,9.78,10.93,110244.4,9.81,12.32,13.19,143,3.994
101,2011-05-14T08:00,2011,134,800,0,67.86,59.94,68.81,59.1,67.95,57.39,68.2,59.94,66.68,54.81,68.84,58.99,20.65,12.34,157223.1,7.927,9.71,10.56,100576.8,8.26,11.86,13.19,137,3.827
101,2011-05-14T09:00,2011,134,900,0,67.82,59.88,68.73,59.22,67.91,57.73,68.16,58.96,66.63,55.11,68.79,58.93,20.64,12.33,153940.9,7.933,9.51,10.18,103503.4,9.2,11.52,13.19,136,3.799
101,2011-05-14T10:00,2011,134,1000,0,67.84,59.63,68.75,59.37,67.94,57.78,68.18,58.5,66.67,55.86,68.82,58.95,20.61,12.39,154418.5,8.21,9.38,10.16,102755.2,9.68,10.81,13.19,137,3.827
101,2011-05-14T11:00,2011,134,1100,0,67.85,59.83,68.74,59.54,67.96,58.06,68.19,59.25,66.67,55.36,68.84,59.14,20.63,12.33,151137.2,8.02,9.2,9.91,101158.8,8.94,11.31,13.19,135,3.771
101,2011-05-14T12:00,2011,134,1200,0,68.18,60.14,69.08,59.84,68.3,58.44,68.55,61.15,67.01,57.94,69.2,60.19,20.64,12.24,151244.3,8.04,9.24,9.86,81794.11,7.403,9.07,13.19,124,3.464
101,2011-05-14T13:00,2011,134,1300,0,67.79,60.25,68.66,59.84,67.91,58.39,68.11,61.5,66.58,58.44,68.75,60.41,20.5,12.16,143261,7.537,8.82,9.52,72669.67,6.609,8.14,13.19,115,3.212
101,2011-05-14T14:00,2011,134,1400,0,67.73,60.06,68.63,59.74,67.88,58.44,68.03,59.29,66.5,55.75,68.71,59.39,20.61,12.31,144660.1,7.67,8.89,9.44,97295.66,8.74,10.75,13.19,129,3.603
101,2011-05-14T15:00,2011,134,1500,0,67.92,60.35,68.81,59.86,68.05,58.4,68.22,60.07,66.69,55.91,68.89,59.67,20.58,12.28,145544.6,7.573,8.96,9.65,94183.99,8.15,10.78,13.19,128,3.575
101,2011-05-14T16:00,2011,134,1600,0,67.81,60.62,68.73,59.67,67.95,57.96,68.12,59.2,66.58,55.5,68.8,59.36,20.59,12.28,145903.5,7.19,9.06,9.99,99484.5,8.91,11.08,13.19,131,3.659
101,2011-05-14T17:00,2011,134,1700,0,67.81,59.95,68.75,59.46,67.97,57.87,68.14,61.89,66.6,55.34,68.82,59.65,20.55,12.19,151219.3,7.862,9.29,10.09,86452.8,6.251,11.25,13.19,126,3.52
101,2011-05-14T18:00,2011,134,1800,0,67.5,59.37,68.42,58.95,67.62,57.41,67.83,58.84,66.3,54.78,68.49,58.63,20.69,12.36,155460.6,8.13,9.47,10.22,102670.5,8.99,11.52,13.19,138,3.855
101,2011-05-14T19:00,2011,134,1900,0,67.66,59.46,68.59,58.85,67.76,57.19,67.99,56.82,66.47,54.43,68.65,58.08,20.6,12.36,158727.2,8.21,9.74,10.58,116212.5,11.18,12.04,13.19,146,4.078
101,2011-05-14T20:00,2011,134,2000,0,67.72,59.73,68.63,58.92,67.81,57.32,68.05,57.44,66.53,54.53,68.7,58.35,20.74,12.4,157915.4,7.99,9.71,10.49,113668.8,10.62,12,13.19,144,4.022
101,2011-05-14T21:00,2011,134,2100,0,67.79,59.71,68.7,58.9,67.88,57.51,68.12,58.39,66.59,54.57,68.77,58.58,20.87,12.47,159250.6,8.08,9.8,10.37,109863.5,9.72,12.02,13.19,143,3.994
101,2011-05-14T22:00,2011,134,2200,0,67.82,59.48,68.72,59.03,67.9,57.51,68.15,58.77,66.63,54.64,68.79,58.64,20.76,12.44,159332.3,8.34,9.69,10.39,107680.8,9.37,11.99,13.19,141,3.939
101,2011-05-14T23:00,2011,134,2300,0,67.74,59.28,68.65,58.74,67.82,57.23,68.07,58.27,66.55,54.48,68.72,58.33,20.78,12.45,162606.4,8.46,9.91,10.6,110256.2,9.8,12.07,13.19,145,4.05
101,2011-05-15T00:00,2011,135,0,0,67.92,59.81,68.83,58.97,68,57.54,68.24,58.12,66.72,54.44,68.88,58.55,20.72,12.27,159059.9,8.11,9.86,10.46,111385.3,10.12,12.28,13.19,143,3.994
101,2011-05-15T01:00,2011,135,100,0,67.73,59.53,68.63,58.67,67.79,57.29,68.04,59.14,66.53,54.13,68.68,58.52,20.61,12.22,159507,8.2,9.95,10.51,105459.6,8.91,12.41,13.19,140,3.911
101,2011-05-15T02:00,2011,135,200,0,67.78,59.07,68.7,58.6,67.85,57.11,68.09,58.08,66.58,53.97,68.74,58.11,20.53,12.23,163830.4,8.71,10.1,10.74,112074.3,10.01,12.61,13.19,147,4.106
101,2011-05-15T03:00,2011,135,300,0,67.8,59.46,68.72,58.65,67.86,57.07,68.11,57.92,66.59,54.02,68.75,58.19,20.57,12.27,162220.9,8.34,10.06,10.79,113160,10.19,12.57,13.19,146,4.078
101,2011-05-15T04:00,2011,135,400,0,67.81,59.66,68.71,58.68,67.86,57.07,68.12,59.03,66.61,54.12,68.74,58.49,20.48,12.26,160259.3,8.15,10.03,10.79,107152.6,9.09,12.48,13.19,142,3.966
101,2011-05-15T05:00,2011,135,500,0,67.85,59.53,68.76,58.63,67.9,57.27,68.15,57.29,66.63,54.11,68.79,58.11,20.43,12.33,160468,8.31,10.13,10.64,116908.7,10.87,12.53,13.19,147,4.106
101,2011-05-15T06:00,2011,135,600,0,67.91,59.77,68.81,58.78,67.95,57.31,68.21,58.54,66.7,53.92,68.84,58.44,20.58,12.25,160112.8,8.14,10.03,10.64,111449.3,9.67,12.78,13.19,144,4.022
101,2011-05-15T07:00,2011,135,700,0,67.91,59.41,68.83,58.89,67.97,57.4,68.22,59.6,66.7,53.95,68.86,58.6,20.46,12.18,160278.7,8.5,9.94,10.56,105434.5,8.62,12.75,13.19,140,3.911
101,2011-05-15T08:00,2011,135,800,0,67.77,59.21,68.68,58.89,67.82,57.44,68.07,57.68,66.55,54.05,68.7,58.2,20.54,12.27,159315.2,8.56,9.78,10.38,113704.1,10.39,12.5,13.19,146,4.078
101,2011-05-15T09:00,2011,135,900,0,67.87,59.38,68.78,58.98,67.91,57.5,68.17,58.79,66.65,54.17,68.8,58.51,20.34,12.13,157621.2,8.49,9.8,10.41,107462,9.38,12.48,13.19,140,3.911
101,2011-05-15T10:00,2011,135,1000,0,67.98,59.77,68.9,59.12,68.02,57.82,68.27,58.19,66.75,54.34,68.92,58.59,20.32,12.12,154661.6,8.21,9.78,10.2,110472.5,10.08,12.41,13.18,141,3.939
101,2011-05-15T11:00,2011,135,1100,0,68.03,59.87,68.94,59.1,68.04,57.68,68.32,59.02,66.79,56.7,68.95,59.22,20.43,12.14,156439.7,8.15,9.84,10.37,95371.82,9.29,10.09,13.19,133,3.715
101,2011-05-15T12:00,2011,135,1200,0,67.8,59.77,68.69,59.21,67.81,57.63,68.09,59.1,66.57,54.47,68.72,58.76,20.36,12.16,152234.2,8.03,9.49,10.18,103887.5,8.99,12.1,13.19,137,3.827
101,2011-05-15T13:00,2011,135,1300,0,67.77,60.2,68.7,58.99,67.79,57.73,68.03,57.68,66.49,54.32,68.7,58.57,20.64,12.29,152396.2,7.571,9.71,10.06,112200.5,10.36,12.17,13.19,141,3.939
101,2011-05-15T14:00,2011,135,1400,0,67.79,60.08,68.71,59.16,67.81,57.86,68.04,58.4,66.51,54.39,68.7,58.77,20.77,12.37,152696.4,7.715,9.55,9.95,109026.2,9.63,12.11,13.19,139,3.883
101,2011-05-15T15:00,2011,135,1500,0,67.9,59.95,68.83,59.31,67.93,58.07,68.17,57.72,66.63,55.14,68.83,58.78,20.73,12.37,153037.8,7.951,9.52,9.86,109946.3,10.45,11.49,13.19,140,3.911
101,2011-05-15T16:00,2011,135,1600,0,67.81,59.77,68.71,59.24,67.82,57.87,68.1,58.47,66.59,54.63,68.75,58.74,20.48,12.25,151777,8.04,9.46,9.95,107096.8,9.63,11.96,13.19,138,3.855
101,2011-05-15T17:00,2011,135,1700,0,67.83,59.75,68.76,59.19,67.84,57.95,68.11,58.54,66.59,54.52,68.76,58.75,20.63,12.3,153409.4,8.08,9.57,9.89,107785.9,9.57,12.06,13.19,139,3.883
101,2011-05-15T18:00,2011,135,1800,0,67.86,59.48,68.8,58.97,67.87,57.73,68.14,58.17,66.62,54.3,68.79,58.47,20.27,12.09,155226.3,8.38,9.83,10.14,109185.8,9.97,12.32,13.19,142,3.966
101,2011-05-15T19:00,2011,135,1900,0,67.78,59.2,68.67,58.72,67.79,57.34,68.04,59.04,66.5,53.82,68.69,58.39,20.36,12.12,159291.6,8.58,9.95,10.45,106438.4,8.99,12.68,13.19,140,3.911
101,2011-05-15T20:00,2011,135,2000,0,67.76,59.15,68.63,58.5,67.75,56.97,68.01,58.27,66.47,53.55,68.66,58.06,20.39,12.18,162630.6,8.61,10.13,10.79,111776.9,9.74,12.92,13.19,146,4.078
101,2011-05-15T21:00,2011,135,2100,0,67.71,59.04,68.59,58.27,67.69,56.75,67.96,57.52,66.43,53.36,68.61,57.77,20.64,12.3,166856.8,8.67,10.32,10.95,117127.6,10.44,13.07,13.19,150,4.19
101,2011-05-15T22:00,2011,135,2200,0,67.86,58.98,68.73,58.36,67.83,56.79,68.1,58.14,66.58,53.35,68.76,57.92,20.67,12.32,169080.7,8.87,10.36,11.04,115748,9.96,13.23,13.19,150,4.19
101,2011-05-15T23:00,2011,135,2300,0,67.76,58.81,68.62,58.2,67.72,56.63,68.01,57.59,66.49,53.9,68.66,57.82,20.69,12.29,170287.4,8.95,10.42,11.09,114576.2,10.41,12.59,13.19,150,4.19
101,2011-05-16T00:00,2011,136,0,0,67.78,59.21,68.65,58.24,67.74,56.6,68.03,57.47,66.5,53.19,68.68,57.74,20.62,12.29,167700.5,8.57,10.41,11.14,118808.8,10.56,13.3,13.19,151,4.218
101,2011-05-16T01:00,2011,136,100,0,67.86,59.19,68.74,58.35,67.83,56.93,68.13,57.58,66.6,53.31,68.76,57.88,20.69,12.28,167500,8.67,10.39,10.91,118566,10.54,13.29,13.19,151,4.218
101,2011-05-16T02:00,2011,136,200,0,67.76,59.06,68.67,58.29,67.76,56.84,68.05,57.79,66.52,53.82,68.7,57.94,20.61,12.2,166997.1,8.7,10.38,10.93,113522,10.26,12.7,13.19,148,4.134
101,2011-05-16T03:00,2011,136,300,0,67.76,59.08,68.67,58.42,67.75,56.77,68.04,58.67,66.51,53.23,68.69,58.02,20.68,12.27,167104.9,8.68,10.25,10.99,112580.8,9.37,13.28,13.19,148,4.134
101,2011-05-16T04:00,2011,136,400,0,67.75,58.86,68.64,58.14,67.73,56.69,68.03,57.03,66.51,53.24,68.66,57.58,20.68,12.26,169984.4,8.89,10.51,11.05,120522.8,11,13.27,13.19,154,4.302
101,2011-05-16T05:00,2011,136,500,0,67.74,58.68,68.65,58.08,67.73,56.56,68.02,56.26,66.49,53.13,68.66,57.34,20.49,12.17,170426.3,9.06,10.57,11.17,123813.4,11.76,13.36,13.19,155,4.33
101,2011-05-16T06:00,2011,136,600,0,67.77,58.65,68.67,58.15,67.77,56.69,68.05,58.08,66.54,53.17,68.69,57.73,20.47,12.14,169813.7,9.12,10.52,11.08,114815.5,9.98,13.37,13.19,150,4.19
101,2011-05-16T07:00,2011,136,700,0,67.83,58.76,68.75,58.12,67.85,56.67,68.14,57.3,66.61,53.21,68.77,57.57,20.61,12.22,171955,9.07,10.63,11.19,119994.1,10.84,13.4,13.19,154,4.302
101,2011-05-16T08:00,2011,136,800,0,67.81,58.82,68.71,58.14,67.79,56.55,68.09,58.05,66.56,53.3,68.74,57.77,20.68,12.24,172041,9,10.57,11.24,115568.7,10.04,13.27,13.19,152,4.246
101,2011-05-16T09:00,2011,136,900,0,67.74,58.68,68.64,58.27,67.73,56.78,68.03,56.64,66.5,53.42,68.66,57.54,20.5,12.17,168226.1,9.06,10.37,10.95,120586.8,11.39,13.08,13.19,152,4.246
101,2011-05-16T10:00,2011,136,1000,0,67.91,58.97,68.83,58.53,67.93,57.08,68.22,58.29,66.69,53.73,68.85,58.07,20.39,12.09,165655.9,8.94,10.3,10.85,112019.8,9.92,12.96,13.19,147,4.106
101,2011-05-16T11:00,2011,136,1100,0,67.77,58.83,68.66,58.43,67.76,57.02,68.04,59.67,66.53,53.59,68.67,58.3,20.69,12.25,167142.2,8.95,10.23,10.74,105755.5,8.37,12.94,13.19,143,3.994
101,2011-05-16T12:00,2011,136,1200,0,67.8,58.99,68.68,58.4,67.78,56.83,68.06,57.11,66.54,53.55,68.7,57.76,20.72,12.28,168062.7,8.81,10.28,10.94,119105.9,10.95,12.98,13.19,151,4.218
101,2011-05-16T13:00,2011,136,1300,0,67.91,58.99,68.79,58.42,67.9,56.9,68.19,58.21,66.64,53.61,68.83,58,20.67,12.26,169076.6,8.92,10.37,11,114283.8,9.97,13.03,13.19,150,4.19
101,2011-05-16T14:00,2011,136,1400,0,67.67,58.73,68.55,58.2,67.65,56.7,67.94,57.68,66.42,53.4,68.58,57.73,20.54,12.2,167709.1,8.93,10.35,10.96,115029,10.26,13.02,13.19,149,4.162
101,2011-05-16T15:00,2011,136,1500,0,67.82,58.92,68.72,58.35,67.84,57.01,68.11,57.12,66.58,53.47,68.75,57.74,20.36,12.11,165511.7,8.91,10.36,10.83,118221.3,10.99,13.11,13.19,149,4.162
101,2011-05-16T16:00,2011,136,1600,0,67.92,58.86,68.79,58.33,67.9,56.73,68.18,58.12,66.65,53.4,68.83,57.86,20.46,12.16,169624.5,9.06,10.46,11.17,114830.9,10.06,13.25,13.19,150,4.19
101,2011-05-16T17:00,2011,136,1700,0,67.74,58.66,68.59,58.04,67.72,56.52,67.99,58.17,66.48,53.19,68.64,57.7,20.41,12.12,169881.2,9.08,10.55,11.19,113479.5,9.82,13.28,13.19,149,4.162
101,2011-05-16T18:00,2011,136,1800,0,67.88,58.84,68.74,58.4,67.86,56.88,68.15,56.97,66.62,54.63,68.79,57.9,20.46,12.16,167735.7,9.04,10.34,10.98,114208,11.18,12,13.19,148,4.134
101,2011-05-16T19:00,2011,136,1900,0,67.75,58.59,68.6,58.01,67.72,56.47,68.01,56.81,66.48,53.1,68.65,57.37,20.53,12.22,171853.8,9.15,10.59,11.25,121658,11.2,13.38,13.19,154,4.302
101,2011-05-16T20:00,2011,136,2000,0,67.8,58.57,68.67,58.02,67.79,56.46,68.08,57.2,66.55,53.06,68.71,57.42,20.49,12.2,172714.6,9.23,10.65,11.33,120402.8,10.88,13.49,13.19,154,4.302
101,2011-05-16T21:00,2011,136,2100,0,67.79,58.66,68.66,58.09,67.76,56.63,68.06,57.58,66.53,53.79,68.69,57.74,20.66,12.27,172021.9,9.13,10.58,11.13,115420.5,10.47,12.74,13.19,150,4.19
101,2011-05-16T22:00,2011,136,2200,0,67.73,58.52,68.58,57.95,67.68,56.34,67.98,56.63,66.45,52.97,68.63,57.27,20.7,12.3,174302.8,9.2,10.64,11.34,123686,11.34,13.47,13.19,156,4.358
101,2011-05-16T23:00,2011,136,2300,0,67.82,58.73,68.69,57.95,67.79,56.35,68.09,57.58,66.57,53.05,68.73,57.52,20.54,12.23,173482.4,9.09,10.74,11.44,119055.8,10.51,13.52,13.19,152,4.246
101,2011-05-17T00:00,2011,137,0,0,67.71,58.47,68.58,57.92,67.68,56.3,67.97,56.12,66.44,52.99,68.62,57.15,20.59,12.3,173960.6,9.25,10.66,11.38,126096.9,11.85,13.46,13.19,157,4.385
101,2011-05-17T01:00,2011,137,100,0,67.96,58.67,68.84,58.14,67.94,56.78,68.23,58.46,66.7,53.13,68.88,57.82,20.58,12.28,173154.6,9.29,10.7,11.15,116045.8,9.77,13.57,13.19,151,4.218
101,2011-05-17T02:00,2011,137,200,0,67.69,58.52,68.56,58.03,67.66,56.58,67.95,56.91,66.44,53,68.59,57.4,20.57,12.32,171046.2,9.17,10.54,11.08,122158.2,11.04,13.44,13.19,153,4.274
101,2011-05-17T03:00,2011,137,300,0,67.85,58.72,68.73,58.18,67.83,56.47,68.13,58.44,66.6,53.08,68.77,57.76,20.53,12.28,172058.5,9.13,10.55,11.35,115487.2,9.69,13.52,13.19,149,4.162
101,2011-05-17T04:00,2011,137,400,0,67.82,58.66,68.71,58,67.81,56.5,68.1,57.37,66.58,53.74,68.74,57.63,20.57,12.29,173208.4,9.16,10.71,11.3,117334.1,10.73,12.84,13.19,151,4.218
101,2011-05-17T05:00,2011,137,500,0,67.77,58.81,68.65,57.89,67.76,56.33,68.05,58.11,66.54,52.97,68.69,57.62,20.31,12.16,170819.9,8.96,10.76,11.42,115806.7,9.94,13.57,13.19,149,4.162
101,2011-05-17T06:00,2011,137,600,0,67.81,58.78,68.66,57.98,67.78,56.2,68.07,57.24,66.55,52.87,68.71,57.41,20.36,12.19,171994.2,9.02,10.68,11.58,120967.6,10.82,13.68,13.19,153,4.274
101,2011-05-17T07:00,2011,137,700,0,67.82,58.63,68.68,57.87,67.8,56.26,68.09,57.72,66.56,52.97,68.74,57.47,20.65,12.32,175911.8,9.19,10.81,11.54,119571.6,10.37,13.59,13.19,156,4.358
101,2011-05-17T08:00,2011,137,800,0,67.61,58.43,68.47,57.73,67.58,56.3,67.87,56.74,66.36,52.89,68.51,57.21,20.59,12.31,173490.8,9.18,10.74,11.28,122698,11.13,13.48,13.19,164,4.581
101,2011-05-17T09:00,2011,137,900,0,67.83,58.7,68.7,58.08,67.82,56.65,68.11,56.88,66.58,53.2,68.74,57.48,20.69,12.35,172738.9,9.12,10.62,11.17,123123.5,11.23,13.38,13.19,162,4.525
101,2011-05-17T10:00,2011,137,1000,0,67.86,58.71,68.76,58.17,67.87,56.74,68.17,57.35,66.63,53.28,68.8,57.61,20.66,12.32,172263.9,9.15,10.59,11.13,120558.7,10.81,13.35,13.19,159,4.441
101,2011-05-17T11:00,2011,137,1100,0,67.74,58.69,68.66,58.06,67.73,56.48,68.05,58.09,66.48,53.3,68.79,57.85,20.46,12.17,170809.5,9.05,10.6,11.26,114178.3,9.96,13.19,13.2,154,4.302
101,2011-05-17T12:00,2011,137,1200,0,67.87,58.84,68.78,58.25,67.87,56.53,68.19,60.31,66.66,53.44,68.82,58.28,20.56,12.15,171573.8,9.03,10.54,11.33,103848.2,7.881,13.22,13.19,148,4.134
101,2011-05-17T13:00,2011,137,1300,0,67.79,58.91,68.67,58.34,67.77,56.23,68.07,59.6,66.55,53.58,68.73,58.14,20.69,12.2,171805.2,8.88,10.33,11.55,106024.7,8.47,12.97,13.19,149,4.162
101,2011-05-17T14:00,2011,137,1400,0,67.8,59,68.71,58.32,67.8,56.16,68.1,58.84,66.57,53.61,68.77,58,20.76,12.25,172790.6,8.79,10.38,11.64,110256.6,9.26,12.96,13.19,153,4.274
101,2011-05-17T15:00,2011,137,1500,0,67.72,58.88,68.63,58.31,67.72,56.14,68,58.37,66.47,53.59,68.65,57.84,20.83,12.31,172865,8.84,10.32,11.57,112290.5,9.63,12.88,13.19,153,4.274
101,2011-05-17T16:00,2011,137,1600,0,67.92,58.97,68.84,58.36,67.92,56.27,68.21,59.84,66.67,54.26,68.86,58.32,20.82,12.29,174777.2,8.96,10.48,11.65,103529.5,8.38,12.41,13.19,150,4.19
101,2011-05-17T17:00,2011,137,1700,0,67.63,58.58,68.55,58.01,67.64,55.86,67.92,57.66,66.4,53.27,68.56,57.45,20.64,12.25,174835,9.05,10.54,11.78,116083.3,10.26,13.13,13.19,156,4.358
101,2011-05-17T18:00,2011,137,1800,0,67.77,58.7,68.67,57.99,67.77,55.73,68.06,57.01,66.53,53.17,68.69,57.29,20.56,12.18,176537.8,9.07,10.68,12.04,120491.6,11.05,13.37,13.19,160,4.469
101,2011-05-17T19:00,2011,137,1900,0,67.85,58.9,68.72,58.04,67.83,55.73,68.12,57.33,66.58,53.21,68.77,57.42,20.64,12.2,176871.5,8.95,10.68,12.1,119352.7,10.79,13.37,13.19,159,4.441
101,2011-05-17T20:00,2011,137,2000,0,67.88,58.75,68.76,58.18,67.88,55.89,68.16,59.38,66.64,53.27,68.8,57.86,20.59,12.2,176214.9,9.13,10.58,11.98,109418.4,8.78,13.37,13.19,154,4.302
101,2011-05-17T21:00,2011,137,2100,0,67.77,58.66,68.62,58.07,67.75,55.73,68.04,59.47,66.52,53.18,68.67,57.79,20.73,12.28,177377.8,9.11,10.55,12.02,109004.7,8.57,13.34,13.19,153,4.274
101,2011-05-17T22:00,2011,137,2200,0,67.8,58.71,68.66,58.07,67.78,55.76,68.06,58,66.54,53.23,68.71,57.53,20.67,12.28,176945.9,9.09,10.59,12.02,116240.6,10.06,13.31,13.19,158,4.413
101,2011-05-17T23:00,2011,137,2300,0,67.89,58.73,68.76,58.13,67.86,55.85,68.16,59.42,66.63,53.32,68.81,57.87,20.5,12.22,176053.4,9.16,10.63,12.01,109085.3,8.74,13.31,13.19,152,4.246
101,2011-05-18T00:00,2011,138,0,0,67.97,59.21,68.83,58.42,67.94,55.88,68.24,59.35,66.7,54.03,68.9,58.16,20.42,12.12,172222.8,8.76,10.42,12.06,105942.6,8.9,12.67,13.19,149,4.162
101,2011-05-18T01:00,2011,138,100,0,67.91,59.23,68.76,58.33,67.87,56.11,68.16,58.25,66.63,54.26,68.82,58.03,20.42,12.22,170185.5,8.68,10.44,11.75,110260.2,9.91,12.37,13.19,150,4.19
101,2011-05-18T02:00,2011,138,200,0,67.63,58.74,68.49,57.96,67.62,55.7,67.9,57.5,66.39,53.51,68.54,57.45,20.44,12.2,173025.3,8.89,10.53,11.92,115011.5,10.4,12.88,13.19,155,4.33
101,2011-05-18T03:00,2011,138,300,0,67.8,58.8,68.65,58.14,67.78,55.92,68.07,56.96,66.53,53.67,68.71,57.46,20.46,12.24,173345.6,9,10.51,11.86,118830.8,11.1,12.86,13.19,156,4.358
101,2011-05-18T04:00,2011,138,400,0,67.84,58.92,68.72,58.18,67.84,56.02,68.13,57.69,66.61,53.79,68.77,57.67,20.49,12.2,173148,8.92,10.55,11.82,114962.6,10.44,12.82,13.19,155,4.33
101,2011-05-18T05:00,2011,138,500,0,67.92,58.94,68.82,58.35,67.93,56.1,68.22,58.35,66.69,53.9,68.85,57.88,20.3,12.12,171401.5,8.98,10.47,11.82,111306.5,9.86,12.8,13.19,151,4.218
101,2011-05-18T06:00,2011,138,600,0,67.8,58.94,68.64,58.25,67.75,56,68.05,58.22,66.51,53.84,68.71,57.84,20.76,12.36,173879.5,8.86,10.4,11.76,112681.7,9.83,12.67,13.19,153,4.274
101,2011-05-18T07:00,2011,138,700,0,67.85,59.02,68.7,58.37,67.81,56.01,68.1,58.93,66.57,53.92,68.76,58.04,20.8,12.38,173922.8,8.83,10.33,11.79,109432.3,9.17,12.65,13.19,151,4.218
101,2011-05-18T08:00,2011,138,800,0,67.95,59.23,68.8,58.67,67.91,56.2,68.21,60.53,66.68,54.19,68.87,58.55,20.8,12.32,171634.6,8.72,10.13,11.71,100685.9,7.685,12.49,13.19,145,4.05
101,2011-05-18T09:00,2011,138,900,0,67.99,59.28,68.83,58.72,67.94,56.52,68.25,59.11,66.71,56.33,68.9,58.77,20.63,12.26,168493,8.71,10.11,11.42,96954.92,9.14,10.38,13.19,141,3.939
101,2011-05-18T10:00,2011,138,1000,0,67.83,59.23,68.69,58.71,67.8,56.41,68.09,58.44,66.55,54.34,68.75,58.22,20.68,12.33,167388.5,8.6,9.98,11.39,109211.4,9.65,12.21,13.19,148,4.134
101,2011-05-18T11:00,2011,138,1100,0,67.82,59.09,68.68,58.57,67.78,56.28,68.08,59.65,66.54,54.34,68.74,58.39,20.52,12.19,168139.6,8.73,10.11,11.5,101870.4,8.43,12.2,13.19,143,3.994
101,2011-05-18T12:00,2011,138,1200,0,67.76,58.92,68.64,58.46,67.73,56.22,68.03,58.47,66.5,54.27,68.69,58.06,20.68,12.29,170448,8.84,10.17,11.51,108448.5,9.56,12.22,13.19,149,4.162
101,2011-05-18T13:00,2011,138,1300,0,68.13,59.42,69.03,58.85,68.11,56.75,68.41,61.49,66.86,54.65,69.07,59,20.67,12.21,168881.9,8.71,10.18,11.36,94615.47,6.92,12.21,13.19,140,3.911
101,2011-05-18T14:00,2011,138,1400,0,67.69,59.13,68.6,58.58,67.69,56.49,67.99,59.79,66.46,54.43,68.66,58.48,20.81,12.32,167378.4,8.56,10.02,11.21,100948.8,8.19,12.02,13.19,142,3.966
101,2011-05-18T15:00,2011,138,1500,0,67.92,59.27,68.83,58.78,67.91,56.68,68.21,61.81,66.66,54.59,68.86,58.98,20.73,12.21,167587.2,8.66,10.05,11.23,91342.99,6.397,12.07,13.19,138,3.855
101,2011-05-18T16:00,2011,138,1600,0,67.99,59.22,68.89,58.76,67.97,56.65,68.27,63.2,66.74,54.53,68.92,59.23,20.62,12.13,168297.7,8.77,10.13,11.32,84971.61,5.073,12.21,13.19,134,3.743
101,2011-05-18T17:00,2011,138,1700,0,67.59,58.84,68.48,58.35,67.56,56.2,67.86,59.1,66.33,54.14,68.49,58.1,20.56,12.18,167900.7,8.75,10.13,11.36,103395.6,8.76,12.2,13.19,145,4.05
101,2011-05-18T18:00,2011,138,1800,0,67.82,59.08,68.71,58.56,67.8,56.41,68.08,57.92,66.56,54.21,68.74,58.02,20.58,12.24,168242.4,8.74,10.15,11.39,111560.4,10.16,12.34,13.19,149,4.162
101,2011-05-18T19:00,2011,138,1900,0,67.89,59.07,68.77,58.53,67.85,56.28,68.15,58.58,66.62,54.23,68.8,58.12,20.68,12.28,171028.2,8.82,10.24,11.57,109276.8,9.57,12.39,13.19,148,4.134
101,2011-05-18T20:00,2011,138,2000,0,67.89,58.98,68.77,58.43,67.86,56.15,68.16,57.85,66.62,54.52,68.81,57.95,20.63,12.25,172401.4,8.9,10.34,11.7,111189.5,10.3,12.1,13.19,151,4.218
101,2011-05-18T21:00,2011,138,2100,0,67.83,59.13,68.71,58.43,67.8,56.15,68.1,58.23,66.58,54.28,68.75,58.02,20.85,12.37,172522,8.7,10.28,11.65,111107.4,9.87,12.3,13.19,150,4.19
