id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-05-18T22:00,2011,138,2200,0,67.79,58.83,68.68,58.3,67.76,55.99,68.05,57.68,66.52,54.39,68.71,57.81,20.9,12.39,175559.3,8.96,10.37,11.77,113010.4,10.37,12.14,13.19,154,4.302
101,2011-05-18T23:00,2011,138,2300,0,67.71,58.94,68.58,58.28,67.66,55.92,67.97,57.24,66.45,55.48,68.62,57.95,20.84,12.38,173489.3,8.78,10.3,11.75,108794.5,10.73,10.97,13.19,149,4.162
101,2011-05-19T00:00,2011,139,0,0,67.79,59.06,68.64,58.36,67.75,55.98,68.04,57.19,66.52,53.97,68.7,57.71,20.82,12.38,173067.7,8.73,10.28,11.77,117358.9,10.86,12.55,13.19,154,4.302
101,2011-05-19T01:00,2011,139,100,0,68.05,59.2,68.92,58.57,68.03,56.26,68.33,62.56,66.8,54.18,68.97,58.93,20.81,12.26,174090.4,8.86,10.35,11.77,91365.93,5.761,12.62,13.19,140,3.911
101,2011-05-19T02:00,2011,139,200,0,67.46,58.94,68.29,58.28,67.41,56.09,67.71,59.96,66.22,54.23,68.33,58.28,20.78,12.25,167607.3,8.52,10.01,11.33,97937.64,7.743,11.99,13.19,139,3.883
101,2011-05-19T03:00,2011,139,300,0,66.7,57.97,67.54,57.28,66.7,55.08,66.97,56.71,65.46,53.07,67.61,56.76,20.76,12.26,171565.5,8.72,10.26,11.62,112468.8,10.25,12.39,13.19,153,4.274
101,2011-05-19T04:00,2011,139,400,0,67.84,59.14,68.7,58.62,67.82,56.15,68.11,56.83,66.59,54.63,68.76,57.85,20.69,12.25,170209.6,8.7,10.09,11.67,115281.1,11.28,11.96,13.19,151,4.218
101,2011-05-19T05:00,2011,139,500,0,67.82,58.96,68.69,58.36,67.81,56.13,68.1,56.69,66.57,56.64,68.74,58.09,20.52,12.12,171124,8.86,10.33,11.68,104799.1,11.41,9.93,13.19,147,4.106
101,2011-05-19T06:00,2011,139,600,0,67.84,59.01,68.7,58.47,67.82,56.15,68.11,58.38,66.58,53.99,68.76,57.98,20.61,12.19,171047,8.83,10.24,11.67,110174.5,9.72,12.59,13.19,149,4.162
101,2011-05-19T07:00,2011,139,700,0,67.86,58.92,68.72,58.52,67.82,56.12,68.12,58.42,66.59,54.08,68.77,58,20.79,12.29,173197.6,8.94,10.2,11.7,110572.6,9.7,12.51,13.19,150,4.19
101,2011-05-19T08:00,2011,139,800,0,67.89,59.06,68.72,58.59,67.84,56.37,68.13,56.91,66.6,54.23,68.78,57.81,20.9,12.33,171759.3,8.83,10.13,11.47,117893.3,11.23,12.37,13.19,154,4.302
101,2011-05-19T09:00,2011,139,900,0,67.98,59.49,68.83,59.02,67.95,56.83,68.23,58.36,66.69,54.71,68.89,58.47,20.88,12.32,165941.5,8.49,9.82,11.12,109078.6,9.87,11.99,13.19,145,4.05
101,2011-05-19T10:00,2011,139,1000,0,67.91,59.77,68.8,59.17,67.9,57.07,68.16,58.96,66.62,55.1,68.83,58.79,20.92,12.34,161569.3,8.14,9.63,10.83,103544.3,9.2,11.52,13.19,141,3.939
101,2011-05-19T11:00,2011,139,1100,0,68.01,60.04,68.9,59.52,67.98,57.38,68.24,60.9,66.68,55.41,68.92,59.46,20.99,12.32,158414.4,7.962,9.38,10.6,92882.68,7.34,11.27,13.19,133,3.715
101,2011-05-19T12:00,2011,139,1200,0,67.89,60.21,68.79,59.57,67.83,57.54,68.07,60.38,66.52,55.68,68.78,59.52,20.91,12.32,153614.4,7.682,9.23,10.3,92443.84,7.691,10.84,13.19,130,3.631
101,2011-05-19T13:00,2011,139,1300,0,67.92,60,68.78,59.27,67.81,57.32,68.09,59.74,66.51,55.28,68.85,59.23,20.89,12.29,157522.8,7.917,9.52,10.49,97448.24,8.35,11.23,13.19,135,3.771
101,2011-05-19T14:00,2011,139,1400,0,67.78,59.86,68.68,59.19,67.78,59.11,68.06,60.22,66.47,55.78,68.83,59.77,20.76,12.25,146185.3,7.921,9.49,8.66,91941.7,7.841,10.69,13.2,125,3.492
101,2011-05-19T15:00,2011,139,1500,0,67.82,60.01,68.74,59.45,67.82,59.43,68.04,60.85,66.48,55.36,68.72,59.83,20.85,12.28,143467.6,7.805,9.29,8.38,91161.06,7.191,11.12,13.19,124,3.464
101,2011-05-19T16:00,2011,139,1600,0,67.8,59.85,68.72,59.09,67.76,58.84,67.95,57.54,66.38,55.14,68.68,58.99,20.79,12.35,148711.3,7.944,9.63,8.92,108276.4,10.41,11.24,13.2,136,3.799
101,2011-05-19T17:00,2011,139,1700,0,67.82,59.8,68.73,59.14,67.82,59.01,68.03,57.95,66.47,55.01,68.71,59,20.77,12.31,148168.4,8.02,9.6,8.8,107435.3,10.08,11.46,13.19,136,3.799
101,2011-05-19T18:00,2011,139,1800,0,67.89,59.97,68.81,59.22,67.9,59.06,68.11,58.49,66.55,54.99,68.79,59.15,20.71,12.27,147333.6,7.922,9.58,8.84,105284.6,9.63,11.56,13.19,134,3.743
101,2011-05-19T19:00,2011,139,1900,0,67.89,59.84,68.79,59.07,67.9,59,68.12,58.4,66.56,54.91,68.79,59.03,20.63,12.19,148544.8,8.05,9.72,8.9,105489.8,9.71,11.66,13.19,135,3.771
101,2011-05-19T20:00,2011,139,2000,0,67.9,59.71,68.8,59.09,67.9,58.98,68.14,60.59,66.58,54.88,68.79,59.43,20.64,12.18,149521.3,8.19,9.71,8.93,95049.27,7.542,11.71,13.19,129,3.603
101,2011-05-19T21:00,2011,139,2100,0,68.07,59.81,68.97,59.29,68.07,59.3,68.3,60.6,66.75,55.04,68.96,59.58,20.75,12.25,149601.5,8.26,9.67,8.77,96345.71,7.699,11.71,13.19,130,3.631
101,2011-05-19T22:00,2011,139,2200,0,67.81,59.56,68.7,58.93,67.8,58.83,68.04,58.4,66.49,54.8,68.7,58.9,20.84,12.34,151921.4,8.26,9.77,8.97,106584.2,9.64,11.69,13.19,137,3.827
101,2011-05-19T23:00,2011,139,2300,0,67.85,59.6,68.76,58.87,67.85,58.72,68.08,58.28,66.53,54.69,68.76,58.83,20.63,12.21,151865.8,8.24,9.89,9.13,107024.7,9.8,11.85,13.19,138,3.855
101,2011-05-20T00:00,2011,140,0,0,67.96,59.68,68.87,59.02,67.95,59.03,68.19,58.36,66.66,54.69,68.86,58.96,20.37,12.09,148845.4,8.29,9.85,8.92,106756.8,9.83,11.97,13.19,135,3.771
101,2011-05-20T01:00,2011,140,100,0,67.8,59.4,68.71,58.67,67.8,58.55,68.05,58.06,66.5,54.42,68.7,58.61,20.46,12.11,153015.4,8.4,10.04,9.26,108285.1,9.99,12.09,13.19,138,3.855
101,2011-05-20T02:00,2011,140,200,0,67.98,59.62,68.89,58.89,67.97,58.68,68.23,58.82,66.69,54.57,68.89,58.92,20.44,12.11,152638.3,8.36,10,9.29,105687.9,9.42,12.12,13.19,137,3.827
101,2011-05-20T03:00,2011,140,300,0,67.87,59.52,68.75,58.78,67.84,58.73,68.11,58.13,66.57,54.46,68.77,58.74,20.51,12.14,151867.2,8.35,9.96,9.11,108591.8,9.98,12.1,13.19,138,3.855
101,2011-05-20T04:00,2011,140,400,0,68.04,59.64,68.92,58.93,68.02,58.68,68.28,59.21,66.73,54.57,68.95,59.01,20.47,12.1,153285.5,8.4,10,9.34,104108.4,9.07,12.16,13.19,136,3.799
101,2011-05-20T05:00,2011,140,500,0,67.85,59.33,68.73,58.76,67.84,58.67,68.1,59.84,66.57,54.49,68.74,59.01,20.6,12.15,153860.1,8.52,9.97,9.16,100070.7,8.26,12.08,13.19,135,3.771
101,2011-05-20T06:00,2011,140,600,0,67.99,59.47,68.88,58.88,67.99,58.77,68.24,58.61,66.71,54.54,68.89,58.83,20.63,12.22,154512.9,8.52,10,9.22,107935,9.63,12.17,13.19,138,3.855
101,2011-05-20T07:00,2011,140,700,0,67.77,59.17,68.64,58.69,67.75,58.56,68,58.17,66.47,54.4,68.65,58.59,20.81,12.29,155855.9,8.6,9.95,9.19,109046.6,9.83,12.07,13.19,141,3.939
101,2011-05-20T08:00,2011,140,800,0,68.01,59.5,68.88,58.97,67.97,58.74,68.23,59.87,66.69,54.72,68.9,59.17,20.94,12.3,156316.8,8.5,9.91,9.24,101337.4,8.36,11.97,13.19,136,3.799
101,2011-05-20T09:00,2011,140,900,0,67.97,59.67,68.86,59.04,67.95,58.83,68.2,58.49,66.65,55.39,68.86,59.09,20.84,12.28,153336.1,8.3,9.82,9.12,104357.4,9.71,11.26,13.19,136,3.799
101,2011-05-20T10:00,2011,140,1000,0,67.95,59.72,68.83,59.24,67.93,59.16,68.16,58.52,66.62,55.55,68.83,59.23,20.72,12.25,148759.8,8.23,9.59,8.76,102802,9.64,11.07,13.19,133,3.715
101,2011-05-20T11:00,2011,140,1100,0,67.97,59.87,68.84,59.33,67.93,59.14,68.17,57.66,66.61,55.19,68.84,59.05,20.83,12.36,148523.4,8.1,9.51,8.8,109765,10.51,11.42,13.19,137,3.827
101,2011-05-20T12:00,2011,140,1200,0,67.97,60.1,68.87,59.45,67.93,59.25,68.15,59.37,66.59,55.42,68.84,59.56,20.79,12.31,145737,7.867,9.42,8.68,99492.53,8.78,11.17,13.19,129,3.603
101,2011-05-20T13:00,2011,140,1300,0,67.88,60.08,68.78,59.64,67.77,59.09,68.03,58.35,66.46,55.5,68.76,59.44,20.8,12.34,143943.7,7.8,9.15,8.68,103218.2,9.68,10.96,13.19,131,3.659
101,2011-05-20T14:00,2011,140,1400,0,67.84,60.02,68.73,59.43,67.71,59.01,67.97,57.8,66.4,55.45,68.72,59.25,20.88,12.38,145530.6,7.812,9.3,8.7,105890.7,10.16,10.95,13.19,133,3.715
101,2011-05-20T15:00,2011,140,1500,0,67.92,60.34,68.82,59.5,67.8,59.19,68.06,59.47,66.5,55.65,68.8,59.75,21,12.4,144748.3,7.586,9.33,8.61,97657.73,8.59,10.85,13.19,128,3.575
101,2011-05-20T16:00,2011,140,1600,0,68.14,60.57,69.07,59.92,68.06,59.51,68.29,59.59,66.73,56.03,69.01,60.01,20.87,12.33,142436.4,7.571,9.15,8.55,96952.89,8.7,10.7,13.19,126,3.52
101,2011-05-20T17:00,2011,140,1700,0,68.12,60.56,69.03,59.99,68.04,59.77,68.27,61.34,66.73,56.18,68.96,60.44,20.77,12.27,139477.1,7.552,9.04,8.26,86903.38,6.926,10.55,13.19,118,3.296
101,2011-05-20T18:00,2011,140,1800,0,67.91,60.14,68.83,59.49,67.85,59.36,68.06,59.69,66.51,55.45,68.78,59.7,20.81,12.33,143871.3,7.768,9.34,8.5,97023.2,8.37,11.06,13.19,128,3.575
101,2011-05-20T19:00,2011,140,1900,0,67.86,60.01,68.78,59.14,67.81,58.93,68.02,59.13,66.45,55.15,68.75,59.38,20.83,12.32,148372.1,7.858,9.64,8.88,100770.2,8.89,11.31,13.19,131,3.659
101,2011-05-20T20:00,2011,140,2000,0,67.76,59.8,68.66,58.95,67.67,58.67,67.9,57.86,66.33,54.87,68.65,58.95,20.72,12.28,149315.5,7.962,9.71,9.01,106978.3,10.04,11.46,13.19,135,3.771
101,2011-05-20T21:00,2011,140,2100,0,67.92,59.84,68.83,59.18,67.92,59.13,68.16,58.56,66.62,55.04,68.83,59.14,20.78,12.31,148823.1,8.09,9.65,8.79,105641.1,9.6,11.58,13.19,134,3.743
101,2011-05-20T22:00,2011,140,2200,0,67.84,59.66,68.78,59.13,67.85,59.09,68.15,61.04,66.62,56.21,68.79,59.77,20.93,12.3,150242.1,8.19,9.64,8.76,87306.79,7.113,10.41,13.19,126,3.52
101,2011-05-20T23:00,2011,140,2300,0,68.06,59.82,68.97,59.18,68.08,59.28,68.32,62.52,66.77,54.86,68.98,59.88,20.79,12.23,150561.7,8.24,9.79,8.8,87722.66,5.8,11.91,13.19,126,3.52
101,2011-05-21T00:00,2011,141,0,0,67.93,59.81,68.82,59.1,67.93,58.99,68.18,57.91,66.63,55.8,68.82,59.08,20.61,12.18,149024,8.11,9.72,8.94,104144.1,10.26,10.83,13.19,134,3.743
101,2011-05-21T01:00,2011,141,100,0,67.68,59.45,68.56,58.91,67.66,58.95,67.9,58.31,66.36,54.83,68.55,58.87,20.89,12.36,150050.3,8.23,9.65,8.71,105779.1,9.59,11.54,13.19,136,3.799
101,2011-05-21T02:00,2011,141,200,0,68.05,59.85,68.95,59.28,68.03,59.05,68.27,58.74,66.72,54.81,68.94,59.15,20.95,12.36,151837.1,8.19,9.67,8.98,107281.8,9.52,11.91,13.19,136,3.799
101,2011-05-21T03:00,2011,141,300,0,68.04,59.71,68.93,59.27,68.04,59.02,68.27,63.08,66.72,54.8,68.94,59.96,20.92,12.29,152591.3,8.32,9.66,9.02,85192.87,5.194,11.92,13.19,126,3.52
101,2011-05-21T04:00,2011,141,400,0,67.99,59.62,68.87,59.12,67.96,59.04,68.21,61.65,66.67,54.76,68.87,59.62,20.94,12.31,152913.7,8.37,9.75,8.92,92143.66,6.561,11.91,13.19,128,3.575
101,2011-05-21T05:00,2011,141,500,0,67.86,59.69,68.74,58.85,67.83,58.69,68.08,58.65,66.54,55,68.75,58.97,20.86,12.32,153133,8.16,9.89,9.14,104679.6,9.43,11.54,13.19,137,3.827
101,2011-05-21T06:00,2011,141,600,0,67.86,59.7,68.73,59.09,67.81,58.83,68.06,59.17,66.53,54.91,68.73,59.16,20.88,12.35,151013.3,8.15,9.64,8.98,102684.7,8.89,11.62,13.19,133,3.715
101,2011-05-21T07:00,2011,141,700,0,68.01,59.69,68.89,59.16,67.98,58.9,68.23,59.54,66.69,54.83,68.9,59.22,20.72,12.27,151853.4,8.33,9.73,9.08,102139.4,8.69,11.86,13.19,134,3.743
101,2011-05-21T08:00,2011,141,800,0,67.98,59.57,68.86,59.09,67.95,59.07,68.19,59.36,66.64,54.81,68.87,59.18,20.5,12.15,149745.6,8.41,9.77,8.87,101720.2,8.83,11.83,13.19,133,3.715
101,2011-05-21T09:00,2011,141,900,0,68.09,59.88,68.98,59.42,68.07,59.26,68.3,59.31,66.74,55.3,68.97,59.44,20.5,12.16,147167,8.21,9.56,8.81,100666.9,8.99,11.45,13.19,130,3.631
101,2011-05-21T10:00,2011,141,1000,0,67.93,60.04,68.83,59.69,67.87,59.48,68.1,58.6,66.55,57.35,68.8,59.88,20.6,12.2,141382.1,7.889,9.14,8.39,92454.38,9.5,9.2,13.19,123,3.436
101,2011-05-21T11:00,2011,141,1100,0,68.21,60.6,69.13,59.95,68.13,59.63,68.37,60.25,66.81,56.18,69.09,60.2,20.51,12.15,140038.8,7.606,9.18,8.5,92367.09,8.13,10.63,13.19,121,3.38
101,2011-05-21T12:00,2011,141,1200,0,68.05,61.01,68.95,60.46,67.98,60.21,68.19,59.33,66.66,56.57,68.88,60.35,20.5,12.2,129005.1,7.035,8.49,7.767,93687.68,8.86,10.09,13.18,117,3.268
101,2011-05-21T13:00,2011,141,1300,0,68.09,61.09,68.99,60.33,67.99,60.29,68.22,59.71,66.71,56.62,68.91,60.46,20.54,12.23,129639,7,8.66,7.699,92140.52,8.51,10.09,13.18,117,3.268
101,2011-05-21T14:00,2011,141,1400,0,68.18,60.91,69.09,60,68.07,59.7,68.31,59.38,66.79,56.28,69.04,60.13,20.67,12.27,137983.8,7.267,9.09,8.37,96596.6,8.93,10.51,13.17,123,3.436
101,2011-05-21T15:00,2011,141,1500,0,67.96,60.56,68.87,59.65,67.85,59.31,68.09,59.02,66.56,55.77,68.83,59.75,20.62,12.25,140064.4,7.395,9.21,8.55,98530.36,9.07,10.79,13.18,125,3.492
101,2011-05-21T16:00,2011,141,1600,0,68.13,60.73,69.06,59.76,68.04,59.58,68.27,59.76,66.74,55.96,69.01,60.06,20.6,12.22,139955.3,7.406,9.3,8.46,95496.79,8.51,10.78,13.17,123,3.436
101,2011-05-21T17:00,2011,141,1700,0,67.98,60.43,68.9,59.66,67.88,59.43,68.12,58.84,66.59,55.97,68.84,59.76,20.48,12.17,139633.6,7.552,9.24,8.45,98115.01,9.28,10.62,13.18,125,3.492
101,2011-05-21T18:00,2011,141,1800,0,68.01,60.34,68.93,59.76,67.92,59.48,68.15,59.11,66.62,55.89,68.88,59.8,20.73,12.29,141523.5,7.668,9.18,8.44,98391.45,9.04,10.73,13.18,125,3.492
101,2011-05-21T19:00,2011,141,1900,0,67.81,60.04,68.69,59.27,67.71,58.92,67.94,58.07,66.4,55.21,68.69,59.2,20.68,12.27,145136.4,7.775,9.42,8.79,104668.9,9.87,11.19,13.18,132,3.687
101,2011-05-21T20:00,2011,141,2000,0,68.17,60.39,69,59.36,68.04,59.01,68.3,60.06,66.72,56.28,69.05,59.93,20.48,12.1,146281.4,7.774,9.64,9.03,91544.74,8.24,10.44,13.19,123,3.436
101,2011-05-21T21:00,2011,141,2100,0,67.65,59.72,68.52,58.8,67.57,58.55,67.81,58.59,66.24,54.62,68.54,58.94,20.73,12.29,149276.4,7.924,9.72,9.03,103771.5,9.22,11.61,13.19,133,3.715
101,2011-05-21T22:00,2011,141,2200,0,67.77,59.42,68.67,58.72,67.76,58.5,68,57.46,66.45,54.37,68.67,58.51,20.78,12.35,154623.4,8.35,9.95,9.26,113141.8,10.54,12.09,13.19,140,3.911
101,2011-05-21T23:00,2011,141,2300,0,67.85,58.93,68.73,58.61,67.83,58.26,68.09,59.01,66.56,54.08,68.75,58.58,20.79,12.33,160600.1,8.92,10.12,9.56,107693.1,9.09,12.48,13.19,140,3.911
101,2011-05-22T00:00,2011,142,0,0,67.74,58.79,68.6,58.33,67.69,58.04,67.98,58.43,66.45,53.91,68.63,58.31,20.9,12.37,162972.5,8.95,10.27,9.65,110759.4,9.56,12.55,13.19,143,3.994
101,2011-05-22T01:00,2011,142,100,0,68.08,59.1,68.95,58.75,68.06,58.36,68.35,60.1,66.81,54.06,69,58.86,20.64,12.2,160978.8,8.98,10.2,9.7,103867.3,8.25,12.75,13.19,138,3.855
101,2011-05-22T02:00,2011,142,200,0,67.84,58.79,68.7,58.36,67.82,58.18,68.09,58.6,66.56,53.73,68.76,58.32,20.54,12.16,161031,9.05,10.34,9.64,109988,9.5,12.83,13.19,141,3.939
101,2011-05-22T03:00,2011,142,300,0,68.16,59.06,69.02,58.64,68.13,58.27,68.42,61.34,66.89,53.96,69.08,59.05,20.49,12.1,162304.7,9.1,10.38,9.86,98163.49,7.079,12.93,13.19,136,3.799
101,2011-05-22T04:00,2011,142,400,0,67.85,58.82,68.7,58.4,67.82,58.27,68.11,61.59,66.59,53.77,68.75,58.98,20.39,12.13,159061.2,9.03,10.3,9.55,95069.76,6.518,12.82,13.19,132,3.687
101,2011-05-22T05:00,2011,142,500,0,68,59.16,68.86,58.54,67.98,58.23,68.27,59.89,66.74,53.76,68.92,58.7,20.34,12.1,158813.3,8.84,10.32,9.76,104698,8.38,12.97,13.19,138,3.855
101,2011-05-22T06:00,2011,142,600,0,67.69,58.87,68.55,58.28,67.68,57.88,67.97,58.71,66.44,53.58,68.6,58.25,20.41,12.15,159338,8.83,10.28,9.8,108888.2,9.26,12.86,13.19,140,3.911
101,2011-05-22T07:00,2011,142,700,0,67.95,58.82,68.81,58.42,67.93,58.15,68.22,58.7,66.69,53.81,68.86,58.37,20.4,12.15,161391.1,9.12,10.39,9.78,110256,9.52,12.88,13.19,142,3.966
101,2011-05-22T08:00,2011,142,800,0,67.91,59.25,68.77,58.42,67.88,58.16,68.17,57.73,66.64,55.26,68.82,58.55,20.56,12.17,159543.6,8.66,10.35,9.73,107594.6,10.44,11.38,13.19,139,3.883
101,2011-05-22T09:00,2011,142,900,0,68.06,59.49,68.92,58.78,68.03,58.43,68.32,58.63,66.8,54.25,68.97,58.72,20.5,12.17,156762.7,8.57,10.15,9.6,109680.8,9.69,12.55,13.19,139,3.883
101,2011-05-22T10:00,2011,142,1000,0,67.91,59.52,68.77,58.88,67.88,58.58,68.15,57.79,66.62,54.56,68.81,58.68,20.62,12.25,153591.8,8.4,9.88,9.3,111279.3,10.36,12.07,13.19,138,3.855
101,2011-05-22T11:00,2011,142,1100,0,68.01,59.79,68.86,59.08,67.96,58.82,68.23,58.36,66.69,54.94,68.9,59.01,20.59,12.22,150860.7,8.22,9.78,9.14,106951.7,9.87,11.74,13.19,135,3.771
101,2011-05-22T12:00,2011,142,1200,0,68.1,60.27,68.97,59.61,68.06,59.49,68.3,60.8,66.76,55.62,68.97,59.97,20.52,12.18,142747.4,7.83,9.36,8.57,92036.23,7.505,11.14,13.19,122,3.408
101,2011-05-22T13:00,2011,142,1300,0,67.78,60.03,68.69,59.19,67.74,58.97,67.94,58.65,66.38,55.26,68.66,59.32,20.62,12.26,144986.4,7.754,9.51,8.78,101414.5,9.29,11.12,13.19,128,3.575
101,2011-05-22T14:00,2011,142,1400,0,68.07,60.01,68.97,59.32,68.07,59.06,68.28,60.37,66.72,55.12,68.96,59.59,20.59,12.18,148580.6,8.06,9.65,9.01,96269.34,7.914,11.6,13.19,128,3.575
101,2011-05-22T15:00,2011,142,1500,0,67.73,59.59,68.63,58.93,67.73,58.88,67.93,58.49,66.39,54.64,68.61,58.95,20.45,12.18,147304.8,8.13,9.7,8.84,104589,9.44,11.75,13.19,131,3.659
101,2011-05-22T16:00,2011,142,1600,0,67.9,59.84,68.81,59.02,67.9,58.76,68.12,58.18,66.57,54.75,68.8,58.93,20.62,12.24,150236.5,8.06,9.78,9.14,107971,9.94,11.83,13.19,135,3.771
101,2011-05-22T17:00,2011,142,1700,0,67.79,59.53,68.69,58.84,67.79,58.68,68.01,57.9,66.46,54.66,68.68,58.75,20.5,12.19,150724.9,8.26,9.86,9.11,108282.8,10.11,11.81,13.19,135,3.771
101,2011-05-22T18:00,2011,142,1800,0,67.96,59.8,68.86,59.08,67.96,58.89,68.2,59.44,66.66,54.72,68.86,59.19,20.64,12.22,150512.9,8.16,9.78,9.07,102441,8.76,11.94,13.19,131,3.659
101,2011-05-22T19:00,2011,142,1900,0,67.8,59.69,68.69,58.81,67.79,58.61,68.04,57.56,66.51,54.46,68.7,58.64,20.67,12.28,151694.1,8.11,9.88,9.19,112057,10.48,12.04,13.19,138,3.855
101,2011-05-22T20:00,2011,142,2000,0,67.95,59.42,68.85,58.85,67.95,58.68,68.22,58.73,66.69,54.49,68.86,58.83,20.58,12.22,154492.1,8.53,10,9.27,107346.9,9.48,12.21,13.19,136,3.799
101,2011-05-22T21:00,2011,142,2100,0,67.85,59.52,68.74,58.79,67.87,58.51,68.15,58.41,66.62,54.31,68.79,58.66,20.65,12.25,154046.2,8.33,9.94,9.36,109419.6,9.73,12.32,13.19,138,3.855
101,2011-05-22T22:00,2011,142,2200,0,67.84,59.23,68.72,58.92,67.82,58.47,68.09,58.79,66.59,54.37,68.74,58.76,20.78,12.32,155785.3,8.61,9.8,9.35,107449.2,9.31,12.21,13.19,137,3.827
101,2011-05-22T23:00,2011,142,2300,0,67.82,59.06,68.71,58.65,67.83,58.37,68.09,58.45,66.57,54.19,68.75,58.53,20.91,12.37,159747,8.76,10.07,9.46,110351.2,9.64,12.38,13.19,141,3.939
101,2011-05-23T00:00,2011,143,0,0,67.83,59,68.72,58.59,67.84,58.22,68.1,57.64,66.58,54.05,68.75,58.28,20.75,12.31,160113.7,8.83,10.13,9.62,114646.1,10.46,12.53,13.19,143,3.994
101,2011-05-23T01:00,2011,143,100,0,68.05,59.11,68.94,58.72,68.04,58.48,68.3,59.45,66.77,54.21,68.95,58.8,20.67,12.25,160277.5,8.94,10.22,9.55,106280.2,8.86,12.57,13.19,138,3.855
101,2011-05-23T02:00,2011,143,200,0,67.69,58.88,68.57,58.47,67.69,58.06,67.94,58.68,66.42,53.99,68.59,58.42,20.72,12.27,159642.3,8.81,10.1,9.63,107877.4,9.26,12.44,13.19,140,3.911
101,2011-05-23T03:00,2011,143,300,0,67.92,59,68.81,58.51,67.9,58.17,68.17,57.81,66.64,54.43,68.83,58.38,20.73,12.31,162046.7,8.92,10.29,9.73,112573.7,10.36,12.21,13.19,142,3.966
101,2011-05-23T04:00,2011,143,400,0,67.86,59.02,68.73,58.81,67.82,58.27,68.09,57.72,66.57,54.19,68.75,58.42,20.73,12.34,158479.3,8.84,9.93,9.55,113715,10.38,12.38,13.19,142,3.966
101,2011-05-23T05:00,2011,143,500,0,67.78,58.67,68.66,58.39,67.74,57.96,68.03,56.53,66.5,53.82,68.68,57.88,20.59,12.26,162196.2,9.11,10.27,9.79,120077.4,11.5,12.68,13.19,147,4.106
101,2011-05-23T06:00,2011,143,600,0,67.93,58.91,68.8,58.52,67.89,58.15,68.17,58.44,66.64,54,68.82,58.42,20.67,12.27,162099.6,9.02,10.29,9.74,111289.2,9.74,12.64,13.19,142,3.966
101,2011-05-23T07:00,2011,143,700,0,67.93,58.99,68.82,58.54,67.9,58.19,68.17,58.2,66.64,54,68.84,58.39,20.82,12.37,162715.7,8.95,10.27,9.72,113368.7,9.98,12.65,13.19,143,3.994
101,2011-05-23T08:00,2011,143,800,0,67.86,58.93,68.75,58.65,67.84,58.19,68.12,58.97,66.59,54.03,68.77,58.55,20.73,12.34,160530.2,8.93,10.09,9.65,108552.4,9.15,12.57,13.19,140,3.911
101,2011-05-23T09:00,2011,143,900,0,67.83,58.92,68.71,58.6,67.81,58.27,68.08,58.65,66.56,54.14,68.72,58.53,20.56,12.23,158510.4,8.91,10.11,9.54,108229.2,9.43,12.42,13.19,139,3.883
101,2011-05-23T10:00,2011,143,1000,0,67.87,59.02,68.75,58.67,67.84,58.36,68.11,58.47,66.59,54.18,68.77,58.55,20.66,12.27,158515.8,8.84,10.08,9.49,109649.3,9.65,12.41,13.19,139,3.883
101,2011-05-23T11:00,2011,143,1100,0,67.83,58.94,68.71,58.6,67.81,58.18,68.07,57.92,66.53,54.2,68.76,58.41,20.87,12.38,161378.7,8.89,10.11,9.63,112771.2,10.15,12.33,13.19,143,3.994
101,2011-05-23T12:00,2011,143,1200,0,67.95,59.23,68.83,58.77,67.94,58.38,68.23,57.9,66.68,54.41,68.92,58.59,20.78,12.32,159078.5,8.73,10.06,9.56,112823.6,10.34,12.27,13.19,141,3.939
101,2011-05-23T13:00,2011,143,1300,0,67.94,59.39,68.82,58.95,67.94,58.73,68.2,60.36,66.67,54.58,68.85,59.19,20.68,12.21,154260.8,8.55,9.87,9.21,98621.73,7.836,12.09,13.19,132,3.687
101,2011-05-23T14:00,2011,143,1400,0,67.97,59.44,68.84,58.98,67.93,58.6,68.21,58.8,66.67,55.1,68.86,58.99,20.93,12.39,156740.9,8.52,9.86,9.33,105363.1,9.41,11.57,13.19,136,3.799
101,2011-05-23T15:00,2011,143,1500,0,68.08,59.64,68.97,59.23,68.06,59.01,68.32,62.03,66.77,55.76,68.97,59.93,20.93,12.32,153955.3,8.44,9.75,9.04,86351.03,6.291,11.01,13.19,125,3.492
101,2011-05-23T16:00,2011,143,1600,0,67.78,59.49,68.66,59,67.76,58.94,67.99,61.75,66.46,54.69,68.65,59.59,20.81,12.29,150497,8.29,9.66,8.82,89768.43,6.243,11.77,13.19,125,3.492
101,2011-05-23T17:00,2011,143,1700,0,68.05,59.52,68.94,59.16,68.02,58.86,68.26,59.48,66.71,54.85,68.93,59.2,20.65,12.26,153149.4,8.52,9.78,9.16,102556,8.78,11.86,13.19,134,3.743
101,2011-05-23T18:00,2011,143,1800,0,67.9,59.46,68.79,58.98,67.87,58.73,68.12,59.2,66.59,54.76,68.79,59.02,20.6,12.22,152430.6,8.44,9.82,9.14,102651.5,8.92,11.83,13.19,133,3.715
101,2011-05-23T19:00,2011,143,1900,0,67.91,59.63,68.8,59.1,67.89,58.9,68.12,58.46,66.59,54.84,68.79,59.02,20.7,12.29,150793,8.28,9.71,8.98,106599,9.66,11.74,13.19,134,3.743
101,2011-05-23T20:00,2011,143,2000,0,68.02,59.76,68.91,59.18,68,58.86,68.23,59.39,66.68,54.94,68.91,59.24,20.68,12.26,151512.7,8.26,9.74,9.14,102223.1,8.84,11.75,13.19,133,3.715
101,2011-05-23T21:00,2011,143,2100,0,67.76,59.62,68.65,59.11,67.73,58.82,67.95,57.94,66.39,54.9,68.63,58.92,20.84,12.37,149631.9,8.14,9.54,8.91,107769.6,10.01,11.49,13.19,134,3.743
101,2011-05-23T22:00,2011,143,2200,0,67.97,60.05,68.86,59.35,67.94,59.05,68.17,59.64,66.61,55.19,68.85,59.49,20.93,12.4,148778.7,7.918,9.52,8.89,100196.8,8.53,11.42,13.19,130,3.631
101,2011-05-23T23:00,2011,143,2300,0,67.87,60.01,68.76,59.28,67.83,59.03,68.05,58.56,66.49,55.12,68.76,59.25,20.75,12.31,146426.4,7.863,9.48,8.79,103976,9.49,11.37,13.19,132,3.687
101,2011-05-24T00:00,2011,144,0,0,67.89,60.24,68.75,59.35,67.81,58.96,68.06,58.14,66.51,55.24,68.76,59.24,20.68,12.26,144724,7.656,9.4,8.85,105205.2,9.92,11.26,13.19,131,3.659
101,2011-05-24T01:00,2011,144,100,0,67.9,60.05,68.74,59.35,67.8,59.06,68.05,58.14,66.5,55.19,68.76,59.19,20.65,12.26,144923.5,7.847,9.39,8.75,105381.1,9.91,11.31,13.19,132,3.687
101,2011-05-24T02:00,2011,144,200,0,67.99,60.17,68.83,59.51,67.89,59.1,68.13,58.57,66.56,55.28,68.86,59.37,20.64,12.27,144609.6,7.823,9.33,8.79,103596.1,9.56,11.29,13.19,130,3.631
101,2011-05-24T03:00,2011,144,300,0,68.05,60.37,68.93,59.5,67.99,59.19,68.23,60.74,66.66,56.52,68.93,60.11,20.64,12.25,144411.3,7.679,9.42,8.8,87480.81,7.492,10.14,13.19,122,3.408
101,2011-05-24T04:00,2011,144,400,0,68.18,60.31,69.06,59.64,68.15,59.49,68.39,63.04,66.83,55.7,69.08,60.42,20.58,12.24,144235.6,7.868,9.42,8.66,81757.41,5.347,11.13,13.19,118,3.296
101,2011-05-24T05:00,2011,144,500,0,67.64,59.92,68.51,59.29,67.58,59.14,67.81,60.17,66.26,55,68.5,59.55,20.41,12.09,139906.2,7.718,9.22,8.44,92680.95,7.637,11.27,13.19,122,3.408
101,2011-05-24T06:00,2011,144,600,0,67.96,60.27,68.84,59.55,67.86,59.37,68.09,58.65,66.52,55.03,68.83,59.46,20.62,12.25,141929.6,7.694,9.29,8.5,103916.3,9.45,11.5,13.19,129,3.603
101,2011-05-24T07:00,2011,144,700,0,67.87,60.11,68.75,59.45,67.78,59.15,68.02,58.87,66.45,55.06,68.74,59.43,20.68,12.27,143516.5,7.757,9.31,8.64,102122.1,9.15,11.39,13.19,129,3.603
101,2011-05-24T08:00,2011,144,800,0,67.88,60.04,68.75,59.48,67.8,59.14,68.05,59.58,66.49,55.65,68.75,59.64,20.62,12.23,143543.1,7.837,9.27,8.66,95695.89,8.47,10.84,13.19,126,3.52
101,2011-05-24T09:00,2011,144,900,0,67.91,60.11,68.75,59.51,67.77,59.15,68.04,59.18,66.47,55.15,68.8,59.52,20.88,12.38,144673.1,7.805,9.23,8.62,101191,8.86,11.32,13.19,137,3.827
101,2011-05-24T10:00,2011,144,1000,0,68.08,60.62,68.93,59.94,67.94,59.59,68.21,60.82,66.66,55.8,68.94,60.25,20.87,12.33,139763.4,7.46,8.99,8.35,91178.74,7.389,10.86,13.19,128,3.575
101,2011-05-24T11:00,2011,144,1100,0,68.25,60.83,69.12,60.18,68.13,59.92,68.4,61.8,66.86,56.09,69.11,60.62,20.63,12.16,136882.7,7.422,8.93,8.21,85558.49,6.598,10.76,13.19,122,3.408
101,2011-05-24T12:00,2011,144,1200,0,68.04,60.94,68.92,60.32,67.95,60.04,68.18,61.39,66.67,56.37,68.85,60.64,20.71,12.21,132162.5,7.108,8.6,7.917,84564.19,6.785,10.3,13.18,118,3.296
101,2011-05-24T13:00,2011,144,1300,0,68.18,61.27,69.06,60.55,68.1,60.3,68.32,59.43,66.82,57.05,69,60.55,20.69,12.26,129687.9,6.908,8.5,7.798,92641.88,8.89,9.77,13.17,121,3.38
101,2011-05-24T14:00,2011,144,1400,0,68.11,61.03,68.96,60.39,67.99,60.07,68.22,58.94,66.73,56.51,68.92,60.23,20.81,12.33,132347.5,7.074,8.57,7.913,97364.55,9.28,10.22,13.17,125,3.492
101,2011-05-24T15:00,2011,144,1500,0,68.33,61.38,69.18,60.61,68.21,60.35,68.45,61.41,66.97,56.72,69.15,60.94,20.81,12.29,131459.2,6.954,8.57,7.864,86086.55,7.042,10.25,13.16,118,3.296
101,2011-05-24T16:00,2011,144,1600,0,68.27,61.33,69.14,60.51,68.19,60.33,68.4,61.76,66.93,57.76,69.07,61.15,20.85,12.31,131906.1,6.94,8.63,7.862,78809.01,6.636,9.17,13.15,114,3.184
101,2011-05-24T17:00,2011,144,1700,0,68.18,61.09,69.03,60.41,68.09,60.15,68.29,61.63,66.84,56.53,68.97,60.79,20.75,12.25,132484,7.088,8.62,7.938,84224.47,6.661,10.31,13.15,117,3.268
101,2011-05-24T18:00,2011,144,1800,0,68.21,61,69.03,60.23,68.11,59.91,68.33,62.23,66.86,56.79,69.02,60.86,20.81,12.22,136104.6,7.216,8.8,8.19,80043.01,6.105,10.07,13.15,117,3.268
101,2011-05-24T19:00,2011,144,1900,0,68.15,60.77,68.95,59.93,68.03,59.55,68.26,62.59,66.77,55.73,68.97,60.58,20.96,12.29,140841.5,7.378,9.02,8.49,83161.34,5.663,11.04,13.15,121,3.38
101,2011-05-24T20:00,2011,144,2000,0,67.75,60.17,68.55,59.37,67.61,59.17,67.85,58.45,66.34,55.11,68.59,59.34,20.87,12.38,142062.6,7.584,9.19,8.44,103532.8,9.4,11.24,13.16,133,3.715
101,2011-05-24T21:00,2011,144,2100,0,68.03,60.22,68.86,59.41,67.89,59.04,68.13,60.76,66.58,55.03,68.89,59.81,20.9,12.35,147340.7,7.808,9.45,8.85,94655.87,7.375,11.55,13.17,131,3.659
101,2011-05-24T22:00,2011,144,2200,0,67.84,59.9,68.68,59.23,67.69,58.8,67.94,58.51,66.39,54.8,68.71,59.16,20.93,12.41,148557.7,7.938,9.45,8.9,105695.1,9.43,11.59,13.18,137,3.827
101,2011-05-24T23:00,2011,144,2300,0,67.9,60.09,68.75,59.4,67.74,58.88,68.01,58.88,66.44,54.77,68.78,59.36,20.87,12.37,146680.3,7.816,9.35,8.86,104194.2,9.13,11.67,13.19,136,3.799
101,2011-05-25T00:00,2011,145,0,0,67.91,60.04,68.77,59.27,67.8,58.75,68.05,58.36,66.47,54.64,68.8,59.12,20.42,12.15,145655.8,7.866,9.5,9.05,105956.3,9.69,11.83,13.19,135,3.771
101,2011-05-25T01:00,2011,145,100,0,67.87,59.87,68.75,59.25,67.85,59.04,68.05,59.72,66.51,54.66,68.75,59.36,20.54,12.2,145970.8,7.997,9.51,8.8,99740.68,8.34,11.84,13.19,133,3.715
101,2011-05-25T02:00,2011,145,200,0,67.85,59.76,68.74,59.15,67.84,58.75,68.05,59.37,66.5,54.34,68.74,59.11,20.65,12.23,149236.4,8.08,9.6,9.09,103231.8,8.68,12.16,13.19,136,3.799
101,2011-05-25T03:00,2011,145,300,0,67.92,59.8,68.8,59.11,67.89,58.93,68.13,57.79,66.59,54.3,68.8,58.81,20.59,12.23,148935.6,8.13,9.69,8.96,112180.2,10.35,12.29,13.19,141,3.939
101,2011-05-25T04:00,2011,145,400,0,67.88,59.59,68.76,58.92,67.86,58.66,68.09,59.36,66.55,54.16,68.77,58.98,20.5,12.16,151339,8.29,9.84,9.2,104073.5,8.73,12.39,13.19,137,3.827
101,2011-05-25T05:00,2011,145,500,0,68.1,59.68,68.98,59.06,68.08,58.93,68.33,60.4,66.79,54.24,68.99,59.28,20.48,12.1,152000.2,8.42,9.91,9.15,100455.1,7.932,12.54,13.19,135,3.771
101,2011-05-25T06:00,2011,145,600,0,67.96,59.84,68.83,59.25,67.94,58.68,68.19,62.41,66.65,54.21,68.86,59.69,20.59,12.12,149995.3,8.12,9.59,9.27,89459.01,5.778,12.44,13.19,128,3.575
101,2011-05-25T07:00,2011,145,700,0,68.01,59.72,68.87,59.21,67.97,59.03,68.22,60.25,66.69,54.63,68.9,59.4,20.76,12.24,150775.2,8.29,9.66,8.94,99299.59,7.967,12.06,13.19,134,3.743
101,2011-05-25T08:00,2011,145,800,0,67.94,60.07,68.82,59.47,67.9,59.1,68.13,59.33,66.58,55.07,68.82,59.45,20.74,12.28,145806.4,7.876,9.35,8.8,101067.7,8.8,11.52,13.19,132,3.687
101,2011-05-25T09:00,2011,145,900,0,68.04,60.34,68.96,59.61,67.96,59.32,68.19,59.5,66.63,55.45,68.94,59.76,20.64,12.24,143205.1,7.698,9.35,8.64,98449.82,8.68,11.17,13.19,129,3.603
101,2011-05-25T10:00,2011,145,1000,0,68.01,60.67,68.9,59.84,67.9,59.49,68.15,59.62,66.6,55.98,68.87,60.04,20.55,12.24,137626.5,7.339,9.06,8.4,95004.92,8.53,10.62,13.19,124,3.464
101,2011-05-25T11:00,2011,145,1100,0,68.08,60.76,69,60.14,68.02,59.8,68.23,59.96,66.7,56.28,68.94,60.25,20.54,12.24,135366.1,7.326,8.86,8.22,92647.48,8.27,10.42,13.18,123,3.436
101,2011-05-25T12:00,2011,145,1200,0,68.16,61.06,69.05,60.47,68.09,60.18,68.29,59.11,66.78,56.55,68.98,60.32,20.54,12.24,130854.3,7.094,8.58,7.917,96243.57,9.18,10.24,13.18,122,3.408
101,2011-05-25T13:00,2011,145,1300,0,68.19,61.26,69.08,60.72,68.13,60.41,68.31,59.7,66.81,56.84,68.99,60.6,20.62,12.26,128143.1,6.932,8.36,7.716,92300.84,8.61,9.97,13.17,117,3.268
101,2011-05-25T14:00,2011,145,1400,0,68.32,61.35,69.2,60.81,68.26,60.68,68.44,60.73,66.98,57.03,69.1,60.93,20.77,12.31,128693.5,6.97,8.39,7.577,88112.41,7.714,9.95,13.16,116,3.24
101,2011-05-25T15:00,2011,145,1500,0,68.26,61.51,69.13,60.83,68.21,60.63,68.38,60.21,66.92,57.09,69.03,60.84,20.86,12.33,127485.2,6.748,8.31,7.579,89963.2,8.17,9.83,13.15,116,3.24
101,2011-05-25T16:00,2011,145,1600,0,68.41,61.6,69.28,61.03,68.38,60.84,68.56,62.67,67.12,57.25,69.19,61.45,20.74,12.27,126596.8,6.816,8.25,7.533,78369.88,5.89,9.87,13.15,109,3.045
101,2011-05-25T17:00,2011,145,1700,0,68.2,61.36,69.06,60.75,68.2,60.55,68.36,60.49,66.92,56.93,68.99,60.75,20.79,12.31,128010.2,6.84,8.31,7.656,89040.62,7.866,9.99,13.15,116,3.24
101,2011-05-25T18:00,2011,145,1800,0,68.21,61.18,69.09,60.7,68.22,60.49,68.38,60.38,66.93,56.74,69.02,60.65,20.62,12.22,128924.9,7.028,8.39,7.733,90029.63,8,10.19,13.15,118,3.296
101,2011-05-25T19:00,2011,145,1900,0,68.19,60.93,69.11,60.34,68.23,60.22,68.37,60.33,66.92,56.24,69.03,60.4,20.65,12.24,134055.4,7.261,8.78,8,92761.76,8.04,10.67,13.15,121,3.38
101,2011-05-25T20:00,2011,145,2000,0,67.96,60.46,68.91,59.75,68,59.61,68.14,59.04,66.66,55.5,68.84,59.68,20.75,12.34,140468.5,7.508,9.16,8.39,101261.1,9.1,11.16,13.15,129,3.603
101,2011-05-25T21:00,2011,145,2100,0,67.88,60.19,68.84,59.44,67.91,59.33,68.06,58.41,66.56,55.18,68.76,59.35,20.79,12.35,144135.4,7.692,9.4,8.58,105189.1,9.65,11.38,13.16,133,3.715
101,2011-05-25T22:00,2011,145,2200,0,67.96,60.06,68.93,59.53,67.99,59.28,68.15,58.62,66.63,55.18,68.86,59.38,20.95,12.42,147191.4,7.893,9.4,8.71,105537.4,9.53,11.45,13.16,135,3.771
101,2011-05-25T23:00,2011,145,2300,0,68,60.07,68.97,59.4,68.02,59.17,68.18,58.87,66.65,55.45,68.91,59.46,20.84,12.36,148267.7,7.924,9.57,8.85,102729.9,9.32,11.2,13.18,133,3.715
101,2011-05-26T00:00,2011,146,0,0,67.84,60,68.83,59.18,67.86,59.03,68.03,58.37,66.47,54.89,68.77,59.18,20.76,12.34,147630.7,7.846,9.65,8.83,106131.3,9.66,11.58,13.18,135,3.771
101,2011-05-26T01:00,2011,146,100,0,67.65,59.58,68.63,58.92,67.66,58.61,67.83,59.46,66.26,54.34,68.58,59.11,20.62,12.24,149345.9,8.07,9.71,9.05,100525.2,8.36,11.92,13.19,132,3.687
101,2011-05-26T02:00,2011,146,200,0,67.87,59.62,68.81,59.06,67.9,58.86,68.09,58.11,66.55,54.34,68.8,58.84,20.55,12.24,150042,8.25,9.75,9.04,110003.9,9.98,12.2,13.19,139,3.883
101,2011-05-26T03:00,2011,146,300,0,68.03,59.62,68.97,59.25,68.06,59.11,68.28,60.09,66.73,54.88,68.96,59.42,20.57,12.19,150499.8,8.41,9.72,8.96,99015.23,8.19,11.86,13.19,132,3.687
101,2011-05-26T04:00,2011,146,400,0,67.66,59.48,68.57,58.86,67.68,58.72,67.9,57.72,66.37,55.02,68.56,58.77,20.44,12.19,148186.4,8.18,9.71,8.96,106320.1,10.18,11.34,13.19,136,3.799
101,2011-05-26T05:00,2011,146,500,0,67.97,59.9,68.89,59.02,67.98,58.81,68.21,58.64,66.67,54.29,68.88,58.96,20.57,12.21,150623.9,8.07,9.88,9.17,108599.7,9.57,12.38,13.19,138,3.855
101,2011-05-26T06:00,2011,146,600,0,67.93,59.95,68.83,59.17,67.93,59.1,68.15,59.65,66.63,54.49,68.82,59.31,20.83,12.34,148925,7.977,9.66,8.83,103180.9,8.5,12.14,13.19,133,3.715
101,2011-05-26T07:00,2011,146,700,0,68.04,59.97,68.95,59.41,68.06,59.28,68.27,59.54,66.72,54.86,68.95,59.4,20.82,12.32,148377.5,8.07,9.55,8.77,102790.4,8.73,11.87,13.19,135,3.771
101,2011-05-26T08:00,2011,146,800,0,67.92,60.21,68.84,59.72,67.93,59.47,68.11,59.66,66.58,55.45,68.81,59.72,20.76,12.32,141827,7.717,9.12,8.46,97716.34,8.45,11.13,13.19,127,3.547
101,2011-05-26T09:00,2011,146,900,0,68.23,60.83,69.12,60.24,68.21,60.19,68.47,62.67,66.89,56.17,69.18,60.85,20.72,12.18,135991.3,7.401,8.88,8.02,81525.4,5.798,10.72,13.19,116,3.24
101,2011-05-26T10:00,2011,146,1000,0,67.81,60.52,68.7,60.03,67.82,59.9,68.06,60.15,66.52,56.07,68.74,60.14,20.75,12.26,133856.9,7.293,8.67,7.928,91259.58,7.91,10.45,13.19,120,3.352
101,2011-05-26T11:00,2011,146,1100,0,68.26,61.32,69.15,60.74,68.25,60.53,68.43,61.28,66.93,56.87,69.11,60.91,20.76,12.28,129291.5,6.933,8.41,7.723,85556.32,7.143,10.06,13.18,115,3.212
101,2011-05-26T12:00,2011,146,1200,0,68.22,61.55,69.09,60.94,68.21,60.84,68.39,60.23,66.91,57.17,69.04,60.86,20.81,12.31,124747.3,6.67,8.15,7.374,89291.48,8.15,9.75,13.17,115,3.212
101,2011-05-26T13:00,2011,146,1300,0,68.29,61.74,69.1,61.27,68.3,61.11,68.48,61.49,67.05,57.44,69.11,61.3,20.86,12.31,121489.5,6.548,7.833,7.193,82825.11,6.991,9.61,13.15,109,3.045
101,2011-05-26T14:00,2011,146,1400,0,68.54,62.08,69.34,61.65,68.57,61.47,68.74,63.09,67.33,57.78,69.35,61.88,20.91,12.26,119969,6.458,7.686,7.103,75512.03,5.646,9.56,13.14,105,2.933
101,2011-05-26T15:00,2011,146,1500,0,68.46,62.04,69.22,61.58,68.49,61.51,68.65,63.36,67.28,57.87,69.24,61.92,20.89,12.29,118690.2,6.417,7.644,6.98,73174.69,5.287,9.41,13.14,103,2.877
101,2011-05-26T16:00,2011,146,1600,0,68.54,62,69.32,61.59,68.57,61.54,68.74,62.81,67.37,57.88,69.33,61.81,20.78,12.23,119494.9,6.544,7.722,7.033,76389.81,5.922,9.49,13.13,105,2.933
101,2011-05-26T17:00,2011,146,1700,0,68.61,62.02,69.38,61.64,68.65,61.56,68.82,62.79,67.45,57.78,69.4,61.81,20.76,12.23,120119.2,6.598,7.736,7.09,77717.94,6.022,9.66,13.13,106,2.961
101,2011-05-26T18:00,2011,146,1800,0,68.31,61.69,69.11,61.05,68.36,60.99,68.5,60.79,67.14,57.29,69.1,61.03,20.64,12.22,122861,6.62,8.06,7.365,87000.41,7.716,9.85,13.12,112,3.128
101,2011-05-26T19:00,2011,146,1900,0,68.57,61.52,69.43,61.05,68.64,60.89,68.77,61.9,67.38,56.97,69.4,61.15,20.54,12.18,128476.5,7.043,8.38,7.741,85283.88,6.872,10.4,13.13,114,3.184
101,2011-05-26T20:00,2011,146,2000,0,68.27,60.93,69.15,60.45,68.33,60.39,68.47,61.96,67.07,56.38,69.1,60.75,20.52,12.17,132863.8,7.346,8.7,7.934,84805.27,6.504,10.69,13.13,116,3.24
101,2011-05-26T21:00,2011,146,2100,0,68.16,60.77,69.04,60.23,68.23,60.21,68.36,60.85,66.94,56.11,69.01,60.38,20.92,12.37,136770.7,7.389,8.81,8.01,91963.27,7.509,10.83,13.13,121,3.38
101,2011-05-26T22:00,2011,146,2200,0,68.13,60.65,69.01,60.18,68.2,60.14,68.33,59.5,66.89,56.01,68.99,60.04,20.84,12.38,137180.4,7.488,8.83,8.06,98850.34,8.82,10.88,13.14,126,3.52
101,2011-05-26T23:00,2011,146,2300,0,68.25,60.97,69.13,60.15,68.3,60.11,68.44,59.75,66.98,56.09,69.1,60.17,20.81,12.32,137401.5,7.282,8.98,8.19,97714.55,8.69,10.89,13.14,125,3.492
101,2011-05-27T00:00,2011,147,0,0,68.2,61.03,69.06,60.29,68.22,60.24,68.36,60.38,66.9,56.05,69.04,60.38,20.8,12.31,134348.2,7.167,8.77,7.98,93859.5,7.973,10.84,13.15,121,3.38
101,2011-05-27T01:00,2011,147,100,0,67.9,60.71,68.75,59.8,67.9,59.84,68.04,58.64,66.57,55.62,68.72,59.73,20.89,12.43,136548.4,7.19,8.95,8.06,102430,9.4,10.95,13.15,127,3.547
101,2011-05-27T02:00,2011,147,200,0,68.09,60.76,68.96,59.8,68.07,59.71,68.21,58.5,66.73,55.43,68.92,59.68,20.93,12.44,140410.2,7.321,9.16,8.36,105927.7,9.72,11.29,13.15,130,3.631
101,2011-05-27T03:00,2011,147,300,0,67.98,60.43,68.86,59.72,67.96,59.59,68.11,59.18,66.61,55.27,68.82,59.67,20.82,12.39,140935.3,7.549,9.14,8.37,101856.8,8.94,11.34,13.16,129,3.603
101,2011-05-27T04:00,2011,147,400,0,67.92,60.36,68.8,59.56,67.91,59.54,68.06,58.88,66.55,55.2,68.77,59.56,20.84,12.38,141686.1,7.562,9.24,8.37,102953.3,9.18,11.35,13.16,129,3.603
101,2011-05-27T05:00,2011,147,500,0,67.99,60.3,68.86,59.64,67.98,59.5,68.13,57.89,66.6,55.32,68.84,59.36,20.6,12.31,141281,7.691,9.22,8.48,107334.8,10.24,11.28,13.17,132,3.687
101,2011-05-27T06:00,2011,147,600,0,68.07,60.7,68.96,59.54,68.05,59.42,68.21,59.75,66.68,55.3,68.94,59.8,20.66,12.26,141848.7,7.371,9.41,8.64,98557.45,8.46,11.39,13.17,127,3.547
101,2011-05-27T07:00,2011,147,700,0,68.24,60.46,69.12,59.82,68.22,59.83,68.39,63.48,66.86,55.51,69.11,60.66,20.56,12.1,141434.7,7.784,9.3,8.39,79690.47,4.908,11.35,13.18,116,3.24
101,2011-05-27T08:00,2011,147,800,0,67.92,60.38,68.79,59.72,67.85,59.61,68.05,60.21,66.52,55.75,68.77,59.98,20.7,12.27,138896.6,7.543,9.07,8.24,92524.55,7.837,10.77,13.18,122,3.408
101,2011-05-27T09:00,2011,147,900,0,68.1,60.99,68.95,60.3,68.08,60.21,68.25,58.88,66.75,56.35,68.95,60.14,20.82,12.37,132936.7,7.113,8.66,7.869,99074.71,9.37,10.4,13.17,123,3.436
101,2011-05-27T10:00,2011,147,1000,0,68.29,61.45,69.13,60.74,68.28,60.76,68.45,61.39,66.97,57.03,69.12,61.02,20.63,12.3,126743,6.835,8.39,7.525,84728.22,7.06,9.94,13.16,112,3.128
101,2011-05-27T11:00,2011,147,1100,0,68.35,61.96,69.19,61.35,68.35,61.17,68.5,60.13,67.06,57.7,69.15,61.16,20.77,12.38,120033.2,6.389,7.841,7.175,88956.18,8.37,9.36,13.15,112,3.128
101,2011-05-27T12:00,2011,147,1200,0,68.47,62.41,69.28,61.8,68.48,61.73,68.62,61.51,67.22,58.19,69.24,61.78,20.79,12.35,113959.4,6.058,7.487,6.75,80773.82,7.113,9.03,13.14,104,2.905
101,2011-05-27T13:00,2011,147,1300,0,68.46,62.43,69.24,61.98,68.48,61.8,68.62,60.88,67.25,58.38,69.22,61.72,20.73,12.39,111798.9,6.031,7.26,6.684,83352.25,7.741,8.87,13.13,105,2.933
101,2011-05-27T14:00,2011,147,1400,0,68.92,62.76,69.66,62.28,68.94,62.14,69.1,63.44,67.73,59.13,69.67,62.57,20.81,12.29,114421.9,6.167,7.388,6.806,71027.98,5.657,8.59,13.12,99,2.765
101,2011-05-27T15:00,2011,147,1500,0,68.52,62.69,69.26,62.11,68.54,62,68.69,62.3,67.36,59.53,69.25,62.32,20.88,12.35,110083.6,5.828,7.152,6.542,71156.95,6.387,7.832,13.11,97,2.709
101,2011-05-27T16:00,2011,147,1600,0,68.75,62.83,69.51,62.33,68.8,62.2,68.93,61.86,67.62,58.77,69.5,62.19,20.77,12.33,110397,5.911,7.182,6.593,79514.23,7.068,8.85,13.11,102,2.849
101,2011-05-27T17:00,2011,147,1700,0,68.68,62.65,69.43,62.18,68.75,61.95,68.88,61.95,67.57,58.42,69.44,62.01,20.57,12.21,111617.7,6.031,7.258,6.803,79552.63,6.926,9.15,13.11,102,2.849
101,2011-05-27T18:00,2011,147,1800,0,68.62,62.33,69.37,61.88,68.68,61.81,68.83,62.1,67.52,58.64,69.37,61.95,20.74,12.28,115671.6,6.293,7.484,6.876,77680.74,6.737,8.88,13.1,103,2.877
101,2011-05-27T19:00,2011,147,1900,0,68.65,62.05,69.42,61.67,68.72,61.52,68.85,61.77,67.52,58.25,69.43,61.67,20.79,12.31,121043.5,6.598,7.756,7.207,81575.46,7.082,9.27,13.11,108,3.017
101,2011-05-27T20:00,2011,147,2000,0,68.53,61.66,69.32,61.22,68.62,61.08,68.75,61.19,67.4,58.62,69.34,61.39,20.81,12.3,126532.1,6.878,8.1,7.538,81423.65,7.562,8.77,13.11,110,3.073
101,2011-05-27T21:00,2011,147,2100,0,68.24,61.14,69.05,60.64,68.32,60.54,68.44,60.71,67.08,56.87,69.06,60.66,20.79,12.33,130797.3,7.102,8.42,7.782,89597.57,7.73,10.21,13.11,117,3.268
101,2011-05-27T22:00,2011,147,2200,0,68.41,61.3,69.27,60.62,68.5,60.59,68.62,60.22,67.22,57.67,69.26,60.79,20.9,12.37,133645,7.111,8.66,7.912,90025.93,8.4,9.56,13.12,118,3.296
101,2011-05-27T23:00,2011,147,2300,0,68.2,60.81,69.07,60.24,68.29,60.12,68.42,60.39,67,56.69,69.06,60.38,20.79,12.32,136969.6,7.391,8.83,8.17,91515.61,8.03,10.31,13.13,121,3.38
101,2011-05-28T00:00,2011,148,0,0,68.28,61.03,69.16,60.29,68.35,60.22,68.48,59.13,67.04,56.96,69.15,60.3,20.69,12.32,135519.6,7.251,8.86,8.13,96965.86,9.35,10.07,13.13,122,3.408
101,2011-05-28T01:00,2011,148,100,0,67.83,60.45,68.68,59.67,67.89,59.64,68.02,58.9,66.57,55.66,68.69,59.63,20.8,12.44,138540.5,7.384,9.02,8.26,100996.7,9.12,10.92,13.14,127,3.547
101,2011-05-28T02:00,2011,148,200,0,68.19,60.77,69.05,60.22,68.24,59.94,68.38,59.59,66.9,55.63,69.07,60.03,20.66,12.35,137002.3,7.421,8.83,8.3,100406.7,8.79,11.28,13.15,125,3.492
101,2011-05-28T03:00,2011,148,300,0,67.9,60.5,68.77,59.58,67.95,59.55,68.09,58.71,66.6,55.39,68.79,59.55,20.78,12.36,140266,7.398,9.2,8.4,103118.6,9.38,11.22,13.15,129,3.603
101,2011-05-28T04:00,2011,148,400,0,68.05,60.44,68.93,59.7,68.09,59.66,68.23,59.52,66.73,55.5,68.94,59.79,20.77,12.38,141764.4,7.607,9.23,8.43,100005.8,8.71,11.23,13.15,128,3.575
101,2011-05-28T05:00,2011,148,500,0,67.85,60.38,68.71,59.54,67.86,59.51,68.01,59.49,66.52,55.35,68.72,59.68,20.72,12.35,139794.7,7.464,9.17,8.35,98513.9,8.52,11.17,13.16,125,3.492
101,2011-05-28T06:00,2011,148,600,0,68.01,60.73,68.89,59.8,68.03,59.62,68.18,57.96,66.66,55.4,68.88,59.53,20.68,12.37,138342.7,7.275,9.09,8.4,107627.3,10.22,11.26,13.16,130,3.631
101,2011-05-28T07:00,2011,148,700,0,68.08,60.73,68.95,59.78,68.08,59.68,68.25,59,66.73,55.89,68.94,59.84,20.69,12.29,139197.3,7.347,9.16,8.4,99993.22,9.25,10.84,13.17,126,3.52
101,2011-05-28T08:00,2011,148,800,0,68.21,60.69,69.08,59.87,68.21,59.78,68.38,60.05,66.86,56.83,69.08,60.25,20.47,12.16,139049.7,7.521,9.21,8.42,90461.18,8.33,10.03,13.17,120,3.352
101,2011-05-28T09:00,2011,148,900,0,68,60.5,68.86,59.89,68,59.83,68.18,60.18,66.68,57.11,68.86,60.28,20.53,12.18,136685.3,7.507,8.98,8.17,86651.62,7.994,9.56,13.17,118,3.296
101,2011-05-28T10:00,2011,148,1000,0,68.2,60.91,69.06,60.31,68.21,60.19,68.37,61.3,66.88,56.71,69.05,60.64,20.49,12.14,133234.4,7.297,8.76,8.02,84853.86,7.073,10.18,13.16,115,3.212
101,2011-05-28T11:00,2011,148,1100,0,68.05,61.13,68.91,60.56,68.06,60.48,68.21,60.51,66.76,56.67,68.87,60.6,20.62,12.25,127288.7,6.924,8.35,7.578,88321.23,7.702,10.08,13.16,114,3.184
101,2011-05-28T12:00,2011,148,1200,0,68.42,61.87,69.3,61.24,68.4,61.22,68.57,61.2,67.12,57.46,69.21,61.28,20.81,12.36,122524.2,6.557,8.05,7.186,85246.52,7.367,9.66,13.15,110,3.073
101,2011-05-28T13:00,2011,148,1300,0,68.46,62,69.31,61.55,68.4,61.56,68.58,60.48,67.16,58.75,69.19,61.52,20.7,12.33,117679.6,6.454,7.758,6.841,82455.61,8.1,8.41,13.14,106,2.961
101,2011-05-28T14:00,2011,148,1400,0,68.2,61.63,69.03,61.32,68.15,61.2,68.31,59.9,66.96,58.25,68.85,61.13,19.9,11.91,114088,6.567,7.713,6.952,82443.74,8.42,8.71,13.14,106,2.961
101,2011-05-28T15:00,2011,148,1500,0,67.98,60.55,68.82,60.11,68.02,60.19,68.22,64.75,66.83,59.95,68.8,61.7,20.51,12.57,132680.8,7.428,8.7,7.828,52736.11,3.472,6.882,13.13,100,2.793
101,2011-05-28T16:00,2011,148,1600,0,68.27,61.28,69.09,60.77,68.32,60.78,68.47,60.37,67.08,56.99,69.09,60.69,20.51,12.2,126616.8,6.995,8.32,7.538,89939.95,8.1,10.09,13.13,115,3.212
101,2011-05-28T17:00,2011,148,1700,0,68.31,61.35,69.11,60.8,68.34,60.84,68.49,59.97,67.1,56.99,69.1,60.66,20.53,12.26,126207.7,6.963,8.3,7.504,92499.57,8.52,10.11,13.13,117,3.268
101,2011-05-28T18:00,2011,148,1800,0,68.47,61.44,69.26,60.85,68.5,60.94,68.66,59.88,67.24,58.08,69.27,60.91,20.56,12.18,127688.9,7.035,8.4,7.56,88544.11,8.78,9.16,13.13,114,3.184
101,2011-05-28T19:00,2011,148,1900,0,68.29,61.14,69.07,60.53,68.32,60.53,68.46,59.61,67.05,56.62,69.1,60.37,20.5,12.16,130073,7.152,8.54,7.794,94988.95,8.86,10.43,13.13,119,3.324
101,2011-05-28T20:00,2011,148,2000,0,68.37,61.05,69.16,60.41,68.39,60.57,68.53,59.5,67.11,56.48,69.18,60.32,20.41,12.09,131741.9,7.323,8.75,7.825,96316.07,9.03,10.63,13.13,121,3.38
101,2011-05-28T21:00,2011,148,2100,0,68.32,60.89,69.14,60.21,68.34,60.28,68.49,59.76,67.04,56.28,69.15,60.22,20.53,12.18,135373.2,7.426,8.93,8.06,96083.02,8.72,10.75,13.14,121,3.38
101,2011-05-28T22:00,2011,148,2200,0,68.12,60.89,68.94,59.97,68.15,60.04,68.29,59.59,66.83,56.08,68.95,60.06,20.68,12.29,135737.9,7.231,8.96,8.1,96877.55,8.7,10.75,13.14,123,3.436
101,2011-05-28T23:00,2011,148,2300,0,68.08,60.54,68.91,59.94,68.1,60.04,68.24,58.27,66.78,56.02,68.92,59.71,20.69,12.31,137332,7.544,8.96,8.06,103358.1,9.97,10.76,13.15,127,3.547
101,2011-05-29T00:00,2011,149,0,0,68.12,60.57,68.95,59.87,68.12,60.08,68.28,59.67,66.8,56.06,68.96,60.02,20.52,12.18,136764.1,7.548,9.08,8.04,95495.81,8.61,10.74,13.15,122,3.408
101,2011-05-29T01:00,2011,149,100,0,68.1,60.73,68.94,59.78,68.09,59.96,68.24,58.14,66.75,55.98,68.93,59.71,20.65,12.29,137497.6,7.369,9.16,8.12,103844.3,10.1,10.77,13.15,127,3.547
101,2011-05-29T02:00,2011,149,200,0,68.15,60.85,69,59.82,68.13,59.89,68.29,58.99,66.79,56.04,68.99,59.91,20.8,12.33,138868,7.296,9.18,8.25,100177.9,9.3,10.75,13.15,126,3.52
101,2011-05-29T03:00,2011,149,300,0,67.99,60.61,68.85,59.75,67.99,59.93,68.14,59.18,66.65,55.96,68.83,59.88,20.69,12.32,137100.3,7.384,9.1,8.06,98107.19,8.97,10.69,13.16,123,3.436
101,2011-05-29T04:00,2011,149,400,0,68.05,60.72,68.91,59.89,68.04,59.86,68.19,58.11,66.69,55.95,68.89,59.71,20.69,12.33,137153.3,7.336,9.02,8.18,103965.8,10.08,10.74,13.16,127,3.547
101,2011-05-29T05:00,2011,149,500,0,68.05,60.45,68.91,59.77,68.04,59.9,68.21,58.57,66.7,55.94,68.9,59.71,20.67,12.28,138919.5,7.601,9.14,8.14,101451.2,9.64,10.76,13.16,126,3.52
101,2011-05-29T06:00,2011,149,600,0,68.13,60.67,69.01,59.83,68.13,59.85,68.29,59.44,66.77,55.99,68.99,59.95,20.66,12.26,139029.8,7.461,9.17,8.28,97539.42,8.85,10.79,13.16,125,3.492
101,2011-05-29T07:00,2011,149,700,0,68.09,60.9,68.95,59.91,68.08,59.97,68.24,59.74,66.74,56.03,68.93,60.12,20.6,12.23,135383.6,7.186,9.04,8.11,95210.69,8.5,10.72,13.16,120,3.352
101,2011-05-29T08:00,2011,149,800,0,68.07,61.15,68.93,60.04,68.06,59.78,68.22,59.14,66.71,55.99,68.91,60.03,20.6,12.23,134012.8,6.917,8.89,8.28,98127.77,9.08,10.72,13.16,122,3.408
101,2011-05-29T09:00,2011,149,900,0,68.25,61.12,69.12,60.12,68.24,60.04,68.41,60.72,66.9,56.23,69.09,60.43,20.55,12.16,135104,7.125,9.01,8.21,90380.26,7.682,10.67,13.16,118,3.296
101,2011-05-29T10:00,2011,149,1000,0,68.01,60.75,68.89,60.14,68.01,60.05,68.16,59.07,66.67,56.35,68.84,60.02,20.4,12.13,132075.1,7.267,8.75,7.951,95437.82,9.09,10.32,13.16,120,3.352
101,2011-05-29T11:00,2011,149,1100,0,68.22,61.2,69.1,60.61,68.2,60.78,68.37,59.81,66.89,56.97,69.03,60.58,20.69,12.28,128147.7,7.028,8.49,7.412,91915.66,8.56,9.92,13.15,116,3.24
101,2011-05-29T12:00,2011,149,1200,0,68.36,61.69,69.24,60.99,68.33,61.2,68.52,59.74,67.05,57.67,69.16,60.93,20.64,12.28,122962.9,6.674,8.25,7.133,90361.57,8.78,9.39,13.15,113,3.156
101,2011-05-29T13:00,2011,149,1300,0,68.36,61.95,69.22,61.38,68.32,61.29,68.51,59.86,67.08,57.75,69.14,61.09,20.73,12.33,119206.1,6.416,7.841,7.037,89797.16,8.65,9.32,13.14,111,3.101
101,2011-05-29T14:00,2011,149,1400,0,68.46,62.05,69.29,61.4,68.41,61.5,68.61,62.74,67.2,57.86,69.22,61.76,20.79,12.25,119045.4,6.404,7.888,6.911,75575.34,5.872,9.35,13.14,103,2.877
101,2011-05-29T15:00,2011,149,1500,0,68.54,62.24,69.37,61.75,68.5,61.66,68.69,61.13,67.3,58.02,69.29,61.59,20.72,12.32,116179.2,6.295,7.62,6.844,84056.17,7.558,9.29,13.13,106,2.961
101,2011-05-29T16:00,2011,149,1600,0,68.55,62.09,69.37,61.62,68.53,61.75,68.71,60.64,67.33,57.96,69.3,61.42,20.52,12.23,116317.2,6.455,7.75,6.784,86408.82,8.07,9.37,13.13,108,3.017
101,2011-05-29T17:00,2011,149,1700,0,68.62,62.09,69.43,61.54,68.62,61.62,68.78,60.71,67.41,58.41,69.37,61.48,20.54,12.19,118842.7,6.531,7.891,6.998,84356,8.08,9.01,13.12,107,2.989
101,2011-05-29T18:00,2011,149,1800,0,68.5,61.81,69.3,61.34,68.51,61.46,68.65,59.58,67.28,57.68,69.25,60.99,20.45,12.18,119842.2,6.691,7.955,7.051,92186.13,9.08,9.6,13.12,112,3.128
101,2011-05-29T19:00,2011,149,1900,0,68.48,61.7,69.3,61.16,68.5,61.22,68.64,59.83,67.27,57.51,69.24,60.91,20.44,12.15,122595.5,6.785,8.14,7.279,91328.2,8.81,9.75,13.12,113,3.156
101,2011-05-29T20:00,2011,149,2000,0,68.43,61.48,69.24,60.84,68.44,60.9,68.58,59.13,67.19,57.2,69.19,60.56,20.41,12.14,126126.8,6.947,8.4,7.539,95628.78,9.45,9.99,13.12,117,3.268
101,2011-05-29T21:00,2011,149,2100,0,68.44,61.53,69.27,60.85,68.45,60.93,68.59,59.89,67.2,57.1,69.22,60.73,20.78,12.36,128219.3,6.902,8.42,7.521,94220.02,8.7,10.11,13.13,117,3.268
101,2011-05-29T22:00,2011,149,2200,0,68.41,61.23,69.25,60.6,68.42,60.69,68.57,59.77,67.16,56.91,69.2,60.52,20.87,12.38,132803.8,7.177,8.65,7.735,95534.13,8.8,10.25,13.13,120,3.352
101,2011-05-29T23:00,2011,149,2300,0,68.38,61.26,69.23,60.47,68.38,60.53,68.53,60.12,67.11,56.71,69.17,60.53,20.76,12.3,132976.1,7.116,8.76,7.844,93751.49,8.4,10.4,13.13,119,3.324
