id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-05-30T00:00,2011,150,0,0,68.39,61.45,69.25,60.33,68.39,60.39,68.53,59.87,67.08,56.51,69.19,60.44,20.69,12.3,133324,6.948,8.92,7.996,95915,8.67,10.57,13.13,120,3.352
101,2011-05-30T01:00,2011,150,100,0,68.35,61.32,69.19,60.34,68.34,60.54,68.51,63.96,67.07,57.08,69.14,61.41,20.52,12.13,131230.9,7.031,8.85,7.799,71427.41,4.548,9.99,13.14,105,2.933
101,2011-05-30T02:00,2011,150,200,0,68.14,61.07,68.99,60.11,68.15,60.18,68.29,59.77,66.84,56.2,68.96,60.2,20.53,12.21,132560.3,7.063,8.88,7.97,94796.92,8.52,10.64,13.14,120,3.352
101,2011-05-30T03:00,2011,150,300,0,68.22,61.32,69.06,60.14,68.21,60.12,68.36,59.77,66.89,56.22,69.03,60.28,20.59,12.23,132914.2,6.902,8.92,8.09,95336.23,8.58,10.66,13.14,120,3.352
101,2011-05-30T04:00,2011,150,400,0,68.09,60.98,68.95,60.01,68.07,60.01,68.22,58.27,66.75,56.14,68.9,59.84,20.55,12.27,133805.9,7.109,8.94,8.05,102178.7,9.95,10.61,13.15,124,3.464
101,2011-05-30T05:00,2011,150,500,0,68.21,60.9,69.07,60.04,68.19,60.14,68.34,59.63,66.87,56.17,69.02,60.14,20.51,12.23,135122,7.309,9.03,8.05,96150.26,8.71,10.7,13.15,121,3.38
101,2011-05-30T06:00,2011,150,600,0,68.35,61.39,69.22,60.29,68.33,60.22,68.49,62.64,67.02,56.41,69.17,60.95,20.84,12.29,135142.1,6.964,8.93,8.11,81994.63,5.851,10.61,13.15,114,3.184
101,2011-05-30T07:00,2011,150,700,0,68.01,60.92,68.87,60.06,67.99,60.17,68.14,60.37,66.68,56.22,68.81,60.31,20.79,12.34,133185.7,7.097,8.81,7.817,91171.88,7.771,10.46,13.15,117,3.268
101,2011-05-30T08:00,2011,150,800,0,68.1,60.6,68.97,59.92,68.07,60.06,68.22,59.21,66.75,56.18,68.91,59.95,20.65,12.29,136934,7.5,9.05,8.01,97491.71,9.01,10.57,13.15,124,3.464
101,2011-05-30T09:00,2011,150,900,0,68.1,60.63,68.96,59.97,68.08,60.09,68.23,59.81,66.76,56.21,68.92,60.09,20.48,12.19,135197.2,7.469,8.99,7.985,93661.99,8.42,10.54,13.15,120,3.352
101,2011-05-30T10:00,2011,150,1000,0,68.42,61.23,69.29,60.59,68.41,60.58,68.56,60.17,67.09,57.32,69.24,60.69,20.41,12.11,130798.6,7.192,8.7,7.83,89181.73,8.4,9.77,13.15,115,3.212
101,2011-05-30T11:00,2011,150,1100,0,68.33,61.42,69.19,60.87,68.31,61.04,68.47,62.93,67.02,57.09,69.13,61.34,20.41,12.07,124032.3,6.912,8.32,7.263,75598.69,5.54,9.93,13.15,105,2.933
101,2011-05-30T12:00,2011,150,1200,0,68.39,61.57,69.24,61.03,68.36,61.37,68.53,62.84,67.11,57.54,69.16,61.51,20.56,12.15,122263.5,6.82,8.21,6.991,75077.6,5.686,9.57,13.14,104,2.905
101,2011-05-30T13:00,2011,150,1300,0,68.35,61.88,69.19,61.35,68.32,61.63,68.5,60.67,67.1,57.75,69.12,61.28,20.62,12.29,116900.4,6.466,7.832,6.688,85507.97,7.828,9.35,13.14,108,3.017
101,2011-05-30T14:00,2011,150,1400,0,68.54,62.17,69.36,61.61,68.52,61.94,68.7,60.72,67.31,58.16,69.3,61.5,20.67,12.28,115551.6,6.367,7.752,6.583,85230.53,7.979,9.15,13.13,106,2.961
101,2011-05-30T15:00,2011,150,1500,0,68.64,62.4,69.47,61.95,68.61,62.1,68.8,61.17,67.43,58.72,69.39,61.87,20.56,12.21,112559.5,6.239,7.525,6.512,80851.63,7.628,8.71,13.13,103,2.877
101,2011-05-30T16:00,2011,150,1600,0,68.66,62.37,69.45,61.95,68.63,61.96,68.82,60.67,67.47,58.66,69.39,61.72,20.74,12.34,114655.6,6.293,7.501,6.674,84760.15,8.15,8.81,13.12,105,2.933
101,2011-05-30T17:00,2011,150,1700,0,68.65,62.4,69.42,62.17,68.65,62.15,68.83,61.32,67.48,59.35,69.38,62.05,20.7,12.3,111857.9,6.247,7.256,6.504,78001.99,7.513,8.13,13.11,100,2.793
101,2011-05-30T18:00,2011,150,1800,0,68.49,62.06,69.24,61.58,68.5,61.64,68.65,59.82,67.31,58.03,69.22,61.22,20.65,12.33,116862.4,6.428,7.661,6.867,90428.05,8.82,9.28,13.11,110,3.073
101,2011-05-30T19:00,2011,150,1900,0,68.62,62.15,69.38,61.48,68.67,61.56,68.8,61.59,67.44,58.25,69.39,61.62,20.65,12.27,119732.6,6.471,7.898,7.102,81539.51,7.205,9.19,13.11,106,2.961
101,2011-05-30T20:00,2011,150,2000,0,68.41,61.58,69.19,61.04,68.47,61.16,68.61,60.22,67.24,58.29,69.21,61.08,20.36,12.21,122583.6,6.828,8.15,7.316,85761.56,8.39,8.95,13.11,110,3.073
101,2011-05-30T21:00,2011,150,2100,0,68.42,61.35,69.21,60.81,68.48,60.86,68.61,59.93,67.23,57.03,69.23,60.65,20.43,12.19,127403.6,7.067,8.41,7.614,93210.13,8.68,10.2,13.12,115,3.212
101,2011-05-30T22:00,2011,150,2200,0,68.24,61.1,69.04,60.53,68.32,60.64,68.45,59.17,67.05,56.67,69.08,60.28,20.76,12.41,130749.8,7.144,8.51,7.673,98790.2,9.27,10.37,13.13,121,3.38
101,2011-05-30T23:00,2011,150,2300,0,68.38,61.33,69.19,60.72,68.47,60.89,68.6,59.78,67.18,56.84,69.23,60.58,20.75,12.38,129363.7,7.047,8.47,7.571,96053.37,8.82,10.33,13.13,119,3.324
101,2011-05-31T00:00,2011,151,0,0,68.36,61.36,69.2,60.6,68.42,60.89,68.59,60.62,67.15,58.44,69.2,61.06,20.61,12.25,128760.7,7.002,8.6,7.535,82807.38,7.97,8.71,13.14,111,3.101
101,2011-05-31T01:00,2011,151,100,0,68.16,60.99,69,60.47,68.22,60.63,68.37,59.69,66.93,56.57,69.01,60.38,20.68,12.4,130080.5,7.168,8.53,7.584,95677.14,8.68,10.37,13.14,118,3.296
101,2011-05-31T02:00,2011,151,200,0,68.12,61.08,68.97,60.33,68.18,60.52,68.34,59.88,66.88,56.33,68.98,60.36,20.56,12.31,129655.3,7.043,8.64,7.665,94817.59,8.46,10.55,13.14,118,3.296
101,2011-05-31T03:00,2011,151,300,0,68.14,60.9,69,60.07,68.2,60.32,68.35,60.14,66.89,56.13,69.01,60.26,20.41,12.21,132599.7,7.238,8.93,7.88,93817.71,8.21,10.76,13.15,118,3.296
101,2011-05-31T04:00,2011,151,400,0,68.05,60.8,68.91,59.79,68.12,60.02,68.27,60.58,66.79,55.83,68.93,60.16,20.4,12.21,134792.2,7.255,9.12,8.1,92291.6,7.687,10.97,13.15,119,3.324
101,2011-05-31T05:00,2011,151,500,0,67.98,60.36,68.83,59.66,68.05,59.73,68.2,60.26,66.71,55.6,68.88,59.87,20.31,12.17,137781.3,7.617,9.17,8.33,93973.16,7.945,11.12,13.16,121,3.38
101,2011-05-31T06:00,2011,151,600,0,67.91,60.27,68.76,59.58,67.98,59.77,68.14,58.96,66.64,55.58,68.81,59.58,20.6,12.34,139286,7.641,9.18,8.22,101131.5,9.18,11.06,13.16,126,3.52
101,2011-05-31T07:00,2011,151,700,0,68.15,60.71,69,60.07,68.21,60.29,68.37,59.62,66.86,56.08,69.04,60.1,20.81,12.4,136446.3,7.437,8.93,7.915,98111.22,8.75,10.78,13.17,123,3.436
101,2011-05-31T08:00,2011,151,800,0,68.09,60.83,68.97,60.32,68.16,60.34,68.33,59.44,66.82,56.39,68.99,60.17,20.64,12.32,132265.4,7.267,8.64,7.819,96427.7,8.89,10.43,13.16,127,3.547
101,2011-05-31T09:00,2011,151,900,0,68.18,61.13,69.08,60.6,68.24,60.7,68.4,59.77,66.92,56.83,69.05,60.48,20.78,12.39,129477.7,7.054,8.48,7.538,94001.71,8.63,10.1,13.16,123,3.436
101,2011-05-31T10:00,2011,151,1000,0,68.32,61.67,69.21,61.02,68.37,61.07,68.54,61.55,67.07,57.33,69.17,61.21,20.78,12.36,124218.1,6.652,8.19,7.297,83787.36,6.995,9.74,13.15,113,3.156
101,2011-05-31T11:00,2011,151,1100,0,68.22,61.75,69.09,61.21,68.25,61.13,68.42,60.43,66.98,57.68,69.02,61.11,20.77,12.41,120414.1,6.472,7.88,7.115,86964.57,7.988,9.31,13.15,112,3.128
101,2011-05-31T12:00,2011,151,1200,0,68.38,61.91,69.24,61.37,68.42,61.31,68.58,60.61,67.16,57.94,69.18,61.28,20.82,12.41,120619.2,6.472,7.871,7.11,86385.91,7.969,9.22,13.14,112,3.128
101,2011-05-31T13:00,2011,151,1300,0,68.62,62.25,69.46,61.78,68.67,61.7,68.82,60.55,67.41,59.06,69.41,61.69,20.77,12.38,117929.1,6.376,7.682,6.966,83349.55,8.27,8.35,13.14,108,3.017
101,2011-05-31T14:00,2011,151,1400,0,68.43,62.14,69.24,61.67,68.48,61.66,68.63,60.47,67.25,58.93,69.2,61.57,20.85,12.41,116428.5,6.282,7.578,6.815,82892.43,8.16,8.33,13.13,108,3.017
101,2011-05-31T15:00,2011,151,1500,0,68.78,62.48,69.59,62.04,68.83,62.07,68.99,60.79,67.62,60.37,69.56,62.14,20.8,12.46,115783.9,6.3,7.553,6.761,77859.38,8.2,7.246,13.12,104,2.905
101,2011-05-31T16:00,2011,151,1600,0,68.46,62.06,69.27,61.62,68.5,61.59,68.67,62.13,67.3,58.27,69.25,61.74,20.78,12.37,117659.4,6.403,7.651,6.909,77992.8,6.54,9.02,13.12,106,2.961
101,2011-05-31T17:00,2011,151,1700,0,68.63,62.27,69.5,61.9,68.68,61.96,68.83,60.97,67.48,58.3,69.4,61.64,20.71,12.38,115636.8,6.359,7.596,6.717,85463.02,7.866,9.18,13.11,108,3.017
101,2011-05-31T18:00,2011,151,1800,0,68.63,62.09,69.47,61.68,68.68,61.76,68.83,62.14,67.49,58.16,69.4,61.73,20.78,12.35,119238.1,6.536,7.787,6.924,80116.93,6.692,9.33,13.11,108,3.017
101,2011-05-31T19:00,2011,151,1900,0,68.51,61.86,69.31,61.53,68.57,61.6,68.72,61.48,67.38,57.78,69.29,61.45,20.85,12.4,120526.4,6.644,7.779,6.977,84591.2,7.24,9.6,13.11,110,3.073
101,2011-05-31T20:00,2011,151,2000,0,68.52,61.55,69.33,61.16,68.6,61.26,68.75,63.6,67.39,57.37,69.34,61.58,20.89,12.35,126830.4,6.968,8.17,7.345,75952.14,5.155,10.03,13.11,109,3.045
101,2011-05-31T21:00,2011,151,2100,0,68.36,61.4,69.17,61.04,68.45,61.02,68.59,62.32,67.23,57.24,69.19,61.22,20.9,12.4,127085.2,6.963,8.13,7.426,81638.69,6.27,9.98,13.11,112,3.128
101,2011-05-31T22:00,2011,151,2200,0,68.32,61.11,69.13,60.77,68.42,60.79,68.56,61.15,67.18,58.53,69.16,61.09,20.84,12.39,130521.8,7.204,8.36,7.624,80723.06,7.41,8.66,13.12,114,3.184
101,2011-05-31T23:00,2011,151,2300,0,68.28,61.07,69.09,60.49,68.39,60.43,68.53,58.52,67.12,56.47,69.16,60.06,20.62,12.35,132388.4,7.21,8.6,7.962,103346.8,10.01,10.64,13.13,127,3.547
101,2011-06-01T00:00,2011,152,0,0,68.15,60.8,68.98,60.3,68.26,60.25,68.41,58.75,66.97,56.75,69.04,60.05,20.71,12.39,134524.7,7.354,8.69,8.01,99784.64,9.66,10.22,13.14,126,3.52
101,2011-06-01T01:00,2011,152,100,0,68.26,60.79,69.12,60.31,68.36,60.29,68.52,61.03,67.05,56.23,69.16,60.43,20.86,12.4,137145.9,7.464,8.81,8.07,91994.86,7.488,10.82,13.14,122,3.408
101,2011-06-01T02:00,2011,152,200,0,67.82,60.42,68.69,59.8,67.93,59.72,68.08,59.33,66.61,55.72,68.74,59.71,20.84,12.43,137839.3,7.402,8.88,8.21,98905.68,8.76,10.88,13.15,128,3.575
101,2011-06-01T03:00,2011,152,300,0,68.05,60.55,68.94,59.95,68.15,59.9,68.31,59.23,66.81,55.81,68.97,59.8,20.8,12.41,139000.4,7.502,8.99,8.25,101003.3,9.08,11,13.16,129,3.603
101,2011-06-01T04:00,2011,152,400,0,68.09,60.82,69,60.04,68.18,59.98,68.35,60.01,66.84,55.9,69.01,60.07,20.69,12.34,136484.9,7.271,8.96,8.2,96381.88,8.33,10.94,13.16,126,3.52
101,2011-06-01T05:00,2011,152,500,0,67.94,60.16,68.85,59.88,68.02,59.77,68.18,59.84,66.68,55.69,68.85,59.77,20.5,12.27,138393.8,7.776,8.97,8.25,96058.27,8.35,10.98,13.16,126,3.52
101,2011-06-01T06:00,2011,152,600,0,68.08,60.51,68.98,60.13,68.13,60.05,68.3,59.8,66.79,55.97,68.97,60.01,20.6,12.31,136383.5,7.571,8.86,8.08,96358.43,8.5,10.82,13.16,125,3.492
101,2011-06-01T07:00,2011,152,700,0,68.08,60.52,68.99,60.08,68.11,60.16,68.28,60.02,66.78,56.17,68.95,60.08,20.73,12.39,136681,7.558,8.91,7.947,94717.34,8.26,10.6,13.16,124,3.464
101,2011-06-01T08:00,2011,152,800,0,68.17,60.89,69.1,60.35,68.17,60.43,68.35,59.26,66.85,56.49,69.01,60.18,20.71,12.38,132909,7.279,8.75,7.743,97541.27,9.09,10.36,13.16,124,3.464
101,2011-06-01T09:00,2011,152,900,0,68.22,60.78,69.15,60.34,68.21,60.5,68.39,60.45,66.91,56.63,69.06,60.42,20.63,12.29,133551.3,7.446,8.82,7.71,90733.73,7.941,10.27,13.16,121,3.38
101,2011-06-01T10:00,2011,152,1000,0,68.19,60.97,69.11,60.53,68.17,60.75,68.36,60.37,66.89,56.84,69.01,60.55,20.57,12.29,129008.9,7.225,8.58,7.419,89806.07,7.991,10.05,13.15,118,3.296
101,2011-06-01T11:00,2011,152,1100,0,68.49,61.62,69.41,61.08,68.43,61.29,68.65,61.24,67.2,58.12,69.27,61.31,20.59,12.26,124233.3,6.867,8.33,7.147,81914.74,7.406,9.08,13.15,110,3.073
101,2011-06-01T12:00,2011,152,1200,0,68.47,61.83,69.37,61.43,68.41,61.66,68.62,61.92,67.21,58.09,69.24,61.61,20.87,12.41,120253.2,6.643,7.944,6.743,79616.08,6.706,9.12,13.14,108,3.017
101,2011-06-01T13:00,2011,152,1300,0,68.6,62.1,69.47,61.76,68.51,61.91,68.73,61.47,67.35,58.45,69.33,61.74,20.66,12.33,116038.6,6.497,7.706,6.594,80710.74,7.265,8.9,13.13,106,2.961
101,2011-06-01T14:00,2011,152,1400,0,68.58,62.17,69.43,61.83,68.49,62,68.72,61.11,67.36,58.92,69.3,61.8,20.77,12.38,115006,6.413,7.599,6.49,80456.55,7.608,8.43,13.12,106,2.961
101,2011-06-01T15:00,2011,152,1500,0,68.74,62.02,69.56,61.71,68.67,61.77,68.86,61.13,67.51,58.2,69.45,61.56,20.53,12.28,118964.3,6.716,7.845,6.894,84769.7,7.728,9.31,13.11,109,3.045
101,2011-06-01T16:00,2011,152,1600,0,68.39,61.49,69.2,61.1,68.37,61.02,68.54,59.85,67.19,58.9,69.12,61.07,20.73,12.4,125190.6,6.904,8.1,7.353,85257.91,8.68,8.29,13.11,116,3.24
101,2011-06-01T17:00,2011,152,1700,0,68.36,61.16,69.17,60.45,68.39,60.61,68.54,59.11,67.17,56.61,69.16,60.24,20.86,12.47,133544.3,7.199,8.72,7.787,100977.2,9.43,10.55,13.12,126,3.52
101,2011-06-01T18:00,2011,152,1800,0,68.52,61.15,69.38,60.58,68.56,60.72,68.73,60.46,67.32,56.7,69.34,60.59,20.88,12.45,135473.8,7.378,8.8,7.846,95263.74,8.27,10.62,13.12,124,3.464
101,2011-06-01T19:00,2011,152,1900,0,68.54,61.13,69.38,60.59,68.55,60.79,68.73,62.65,67.31,56.81,69.34,61.07,20.62,12.29,133370.1,7.406,8.79,7.757,82582.78,6.085,10.5,13.13,116,3.24
101,2011-06-01T20:00,2011,152,2000,0,68.4,61.09,69.22,60.54,68.39,60.71,68.57,63.56,67.16,56.7,69.18,61.21,20.65,12.26,131960.6,7.306,8.69,7.674,76841.27,5.01,10.46,13.13,111,3.101
101,2011-06-01T21:00,2011,152,2100,0,68.2,60.92,69.02,60.25,68.19,60.33,68.36,60.47,66.94,56.53,68.99,60.41,20.7,12.37,133658.5,7.274,8.78,7.863,91639.17,7.886,10.4,13.13,121,3.38
101,2011-06-01T22:00,2011,152,2200,0,68.12,60.69,68.96,59.96,68.12,60.09,68.27,58.35,66.84,56.26,68.93,59.8,20.81,12.48,137457.4,7.425,9,8.03,103623.1,9.92,10.58,13.14,129,3.603
101,2011-06-01T23:00,2011,152,2300,0,68.28,60.64,69.13,59.94,68.27,60.06,68.43,60.29,66.97,56.13,69.1,60.18,20.53,12.26,138756.8,7.631,9.19,8.2,94247.81,8.13,10.84,13.14,124,3.464
101,2011-06-02T00:00,2011,153,0,0,67.95,60.32,68.82,59.41,67.96,59.73,68.11,58.26,66.61,55.51,68.79,59.43,20.42,12.26,139378.7,7.633,9.41,8.23,104114.7,9.85,11.1,13.15,131,3.659
101,2011-06-02T01:00,2011,153,100,0,68.13,60.49,69.01,59.58,68.12,59.71,68.3,58.31,66.78,56.71,68.98,59.76,20.49,12.27,140962.2,7.632,9.43,8.41,99742.45,9.99,10.07,13.16,128,3.575
101,2011-06-02T02:00,2011,153,200,0,67.94,60.33,68.82,59.31,67.95,59.37,68.12,58.51,66.58,55.21,68.81,59.36,20.46,12.27,141950.8,7.609,9.51,8.58,104233.8,9.61,11.37,13.17,132,3.687
101,2011-06-02T03:00,2011,153,300,0,67.91,59.96,68.82,59.21,67.92,59.26,68.09,58.27,66.53,55.08,68.8,59.18,20.6,12.36,145869.8,7.954,9.61,8.66,106489,9.82,11.45,13.18,134,3.743
101,2011-06-02T04:00,2011,153,400,0,68.01,60.08,68.92,59.52,67.99,59.56,68.26,59.8,66.74,55.19,68.91,59.59,20.56,12.3,143038.5,7.924,9.4,8.43,99700.39,8.47,11.55,13.18,130,3.631
101,2011-06-02T05:00,2011,153,500,0,68.02,60.06,68.94,59.39,68.01,59.58,68.28,58.86,66.75,55.02,68.92,59.33,20.47,12.24,143375.1,7.96,9.55,8.43,104814.3,9.42,11.72,13.18,134,3.743
101,2011-06-02T06:00,2011,153,600,0,67.9,59.7,68.8,59.21,67.9,59.52,68.16,58.37,66.64,55.02,68.8,59.09,20.71,12.35,146370.2,8.2,9.59,8.38,107154.1,9.8,11.61,13.18,136,3.799
101,2011-06-02T07:00,2011,153,700,0,68,59.97,68.92,59.36,67.98,59.64,68.27,58.84,66.74,55.31,68.91,59.36,20.54,12.23,143898.9,8.04,9.56,8.34,103309.4,9.43,11.43,13.18,134,3.743
101,2011-06-02T08:00,2011,153,800,0,68.05,60.17,68.97,59.71,68.03,59.79,68.26,59.8,66.72,55.55,68.94,59.73,20.63,12.54,141468.5,7.882,9.26,8.24,99622.78,8.46,11.17,13.19,130,3.631
101,2011-06-02T09:00,2011,153,900,0,67.97,60.19,68.89,59.61,67.94,59.79,68.16,59.54,66.61,55.32,68.85,59.67,20.63,12.24,140439.8,7.773,9.28,8.15,98752.2,8.62,11.29,13.19,128,3.575
101,2011-06-02T10:00,2011,153,1000,0,68.04,60.27,68.95,59.58,68.02,59.84,68.24,59.84,66.71,55.41,68.92,59.75,20.58,12.22,140722.2,7.772,9.37,8.18,97534.24,8.4,11.3,13.19,128,3.575
101,2011-06-02T11:00,2011,153,1100,0,67.96,60.12,68.85,59.46,67.94,59.62,68.13,59.41,66.59,56.83,68.83,59.87,20.61,12.23,142245,7.84,9.39,8.33,91581.98,8.73,9.76,13.19,125,3.492
101,2011-06-02T12:00,2011,153,1200,0,67.9,59.99,68.79,59.41,67.89,59.54,68.1,58.58,66.56,56.33,68.77,59.52,20.8,12.36,143995.4,7.911,9.38,8.35,98896.55,9.52,10.23,13.19,130,3.631
101,2011-06-02T13:00,2011,153,1300,0,67.95,59.68,68.84,59.21,67.94,59.52,68.21,58.35,66.65,54.7,68.88,59.08,20.7,12.31,147106,8.26,9.63,8.42,108837.2,9.86,11.95,13.19,137,3.827
101,2011-06-02T14:00,2011,153,1400,0,67.89,59.42,68.79,58.94,67.91,58.85,68.16,58.93,66.61,55.68,68.82,59.17,20.79,12.35,153714.4,8.47,9.85,9.06,100858.9,9.22,10.94,13.19,136,3.799
101,2011-06-02T15:00,2011,153,1500,0,68.05,59.56,68.93,59.17,68.04,59.2,68.32,58.56,66.79,58.39,68.93,59.73,20.8,12.37,152176.9,8.48,9.76,8.84,90993.39,9.75,8.4,13.18,129,3.603
101,2011-06-02T16:00,2011,153,1600,0,67.87,59.38,68.77,59.09,67.88,59.07,68.15,58.67,66.61,57.9,68.77,59.55,20.82,12.4,151725.8,8.5,9.68,8.81,91356.82,9.48,8.72,13.18,130,3.631
101,2011-06-02T17:00,2011,153,1700,0,68.09,59.51,68.99,59.05,68.1,58.98,68.37,58.61,66.83,58.02,68.99,59.55,20.8,12.36,155283.8,8.59,9.95,9.12,92965.86,9.76,8.81,13.18,132,3.687
101,2011-06-02T18:00,2011,153,1800,0,68.03,59.37,68.92,59.01,68.03,58.92,68.3,59.4,66.76,57.96,68.91,59.67,20.68,12.31,154584.4,8.66,9.91,9.11,88310.07,8.9,8.81,13.18,129,3.603
101,2011-06-02T19:00,2011,153,1900,0,68.06,59.43,68.95,59.12,68.06,58.97,68.33,58.08,66.79,57.92,68.94,59.44,20.69,12.31,153891.8,8.63,9.83,9.09,95317.74,10.24,8.87,13.18,133,3.715
101,2011-06-02T20:00,2011,153,2000,0,67.99,59.25,68.89,59.03,68,58.77,68.27,58.91,66.74,57.81,68.89,59.47,20.65,12.29,155190.3,8.74,9.86,9.23,91089.02,9.36,8.93,13.18,131,3.659
101,2011-06-02T21:00,2011,153,2100,0,68.01,59.15,68.91,58.87,68.02,58.66,68.28,58.48,66.74,57.77,68.91,59.31,20.62,12.32,157337.1,8.86,10.04,9.35,93741.74,9.8,8.98,13.18,134,3.743
101,2011-06-02T22:00,2011,153,2200,0,67.99,59.19,68.89,58.71,67.99,58.77,68.27,58.66,66.73,57.7,68.88,59.34,20.75,12.38,158110.8,8.8,10.18,9.22,93452.11,9.61,9.03,13.18,133,3.715
101,2011-06-02T23:00,2011,153,2300,0,67.91,59.05,68.8,58.63,67.9,58.43,68.17,56.6,66.64,57.53,68.79,58.77,20.67,12.39,159079.2,8.86,10.17,9.47,103740.4,11.57,9.11,13.18,141,3.939
101,2011-06-03T00:00,2011,154,0,0,68.07,59.16,68.97,58.78,68.06,58.69,68.34,57.35,66.8,57.72,68.96,59.06,20.68,12.34,159031.4,8.91,10.19,9.38,100407,10.99,9.09,13.18,137,3.827
101,2011-06-03T01:00,2011,154,100,0,68.05,59.05,68.95,58.91,68.04,58.79,68.33,58.41,66.79,57.65,68.93,59.28,20.69,12.33,157993.9,9,10.04,9.25,95215.02,9.92,9.14,13.18,135,3.771
101,2011-06-03T02:00,2011,154,200,0,67.84,58.86,68.73,58.5,67.84,58.44,68.11,58.09,66.58,57.96,68.72,59.08,20.77,12.35,160451.6,8.98,10.24,9.39,93320.5,10.02,8.62,13.18,135,3.771
101,2011-06-03T03:00,2011,154,300,0,68.07,58.81,68.98,58.55,68.07,58.44,68.35,58.61,66.82,57.35,68.97,59.07,20.68,12.33,163761.4,9.26,10.43,9.63,95926.63,9.74,9.46,13.18,137,3.827
101,2011-06-03T04:00,2011,154,400,0,68.13,58.97,69.04,58.44,68.13,58.53,68.41,58.13,66.87,57.35,69.03,59.01,20.55,12.26,162899.3,9.16,10.6,9.6,98325.6,10.28,9.52,13.18,138,3.855
101,2011-06-03T05:00,2011,154,500,0,67.88,58.79,68.79,58.23,67.87,58.23,68.16,57.3,66.63,57.08,68.77,58.65,20.43,12.23,161606,9.1,10.56,9.64,101123.4,10.86,9.55,13.18,140,3.911
101,2011-06-03T06:00,2011,154,600,0,68.12,58.89,69.02,58.53,68.11,58.53,68.4,59.51,66.86,57.47,69.01,59.32,20.67,12.3,163572.3,9.23,10.49,9.58,91081.56,8.89,9.39,13.18,134,3.743
101,2011-06-03T07:00,2011,154,700,0,67.9,58.91,68.79,58.5,67.89,58.52,68.18,57.88,66.65,57.48,68.78,58.98,20.53,12.27,158917.4,8.99,10.3,9.37,96784.43,10.3,9.18,13.18,136,3.799
101,2011-06-03T08:00,2011,154,800,0,68.12,59.38,69.02,58.91,68.12,58.9,68.41,59.36,66.87,58.56,69.01,59.74,20.8,12.37,157649.4,8.74,10.11,9.21,86983.14,9.05,8.31,13.18,129,3.603
101,2011-06-03T09:00,2011,154,900,0,68.28,59.73,69.17,59.18,68.28,59.17,68.56,60.37,67.01,58.87,69.17,60.18,20.73,12.32,154807.5,8.55,9.99,9.11,81672.7,8.19,8.15,13.18,124,3.464
101,2011-06-03T10:00,2011,154,1000,0,67.82,59.5,68.69,59.07,67.82,58.99,68.09,58.86,66.56,58.14,68.7,59.64,20.74,12.37,149903.3,8.32,9.62,8.83,88439.33,9.23,8.41,13.18,127,3.547
101,2011-06-03T11:00,2011,154,1100,0,68.12,59.97,69,59.48,68.13,59.47,68.39,58.06,66.85,58.65,69.01,59.84,20.83,12.4,148102,8.15,9.52,8.67,93028.76,10.32,8.2,13.18,128,3.575
101,2011-06-03T12:00,2011,154,1200,0,68.05,60.07,68.94,59.56,68.07,59.67,68.31,58.98,66.77,58.78,68.94,60.14,20.8,12.35,144707.5,7.984,9.38,8.4,86706.8,9.33,7.994,13.18,122,3.408
101,2011-06-03T13:00,2011,154,1300,0,67.94,59.98,68.84,59.56,67.96,59.62,68.21,57.88,66.68,58.71,68.84,59.85,20.85,12.43,144038.2,7.958,9.28,8.34,92128.16,10.33,7.974,13.18,126,3.52
101,2011-06-03T14:00,2011,154,1400,0,68,60.2,68.91,59.75,68.01,59.76,68.22,58.03,66.66,58.78,68.89,60.02,20.96,12.47,142764.3,7.798,9.17,8.26,91250.93,10.19,7.876,13.18,125,3.492
101,2011-06-03T15:00,2011,154,1500,0,68.02,60.34,68.94,59.89,68.04,59.79,68.28,59.5,66.74,58.95,68.92,60.43,20.91,12.4,141111.2,7.688,9.05,8.25,83273.53,8.79,7.795,13.18,119,3.324
101,2011-06-03T16:00,2011,154,1600,0,67.99,60.27,68.9,59.87,68.01,59.73,68.19,58.05,66.62,58.85,68.84,60.08,20.97,12.48,141840.8,7.723,9.04,8.29,90615.29,10.14,7.775,13.18,123,3.436
101,2011-06-03T17:00,2011,154,1700,0,68.09,60.38,69.01,60,68.13,59.85,68.32,59.01,66.76,59.44,68.96,60.47,20.81,12.4,140481,7.707,9.01,8.28,83487.09,9.31,7.314,13.18,118,3.296
101,2011-06-03T18:00,2011,154,1800,0,68,60.18,68.91,59.84,68.03,59.69,68.23,59.83,66.68,58.71,68.89,60.41,20.83,12.41,141859.8,7.815,9.07,8.33,82267.23,8.4,7.968,13.18,118,3.296
101,2011-06-03T19:00,2011,154,1900,0,67.95,60.01,68.86,59.63,67.97,59.44,68.18,58.68,66.64,58.52,68.84,60.01,20.95,12.48,145418.1,7.939,9.23,8.53,89072.66,9.51,8.11,13.18,124,3.464
101,2011-06-03T20:00,2011,154,2000,0,68.02,59.68,68.91,59.3,68.03,59.28,68.29,58.79,66.77,58.26,68.92,59.78,20.72,12.36,149457.4,8.34,9.61,8.75,90184.3,9.5,8.51,13.18,127,3.547
101,2011-06-03T21:00,2011,154,2100,0,68.07,59.53,68.98,59.12,68.07,59.04,68.35,58.85,66.82,59.19,68.97,59.85,20.79,12.34,154089.2,8.55,9.86,9.04,85627.8,9.5,7.626,13.18,126,3.52
101,2011-06-03T22:00,2011,154,2200,0,67.92,59.35,68.81,59.13,67.91,59.06,68.19,60.91,66.67,58.11,68.8,60.04,20.95,12.38,153367.9,8.57,9.68,8.85,79430.94,7.279,8.56,13.18,121,3.38
101,2011-06-03T23:00,2011,154,2300,0,67.89,59.27,68.8,58.47,67.89,58.61,68.16,58.7,66.62,57.5,68.79,59.21,20.44,12.18,155810.3,8.62,10.33,9.28,91677.34,9.46,9.12,13.18,131,3.659
101,2011-06-04T00:00,2011,155,0,0,68.07,59.38,68.97,58.65,68.08,58.72,68.35,59.59,66.82,57.69,68.97,59.53,20.63,12.23,158049.2,8.69,10.33,9.36,88641.57,8.76,9.13,13.18,129,3.603
101,2011-06-04T01:00,2011,155,100,0,67.86,58.83,68.76,58.5,67.86,58.63,68.13,58.88,66.61,57.5,68.75,59.18,20.58,12.25,158489.3,9.02,10.26,9.23,91177.28,9.26,9.11,13.18,131,3.659
101,2011-06-04T02:00,2011,155,200,0,67.98,58.95,68.88,58.57,67.97,58.83,68.25,57.7,66.72,57.53,68.87,59.04,20.62,12.3,158564.1,9.02,10.31,9.14,98418.02,10.56,9.19,13.18,135,3.771
101,2011-06-04T03:00,2011,155,300,0,68.11,58.87,69.02,58.56,68.11,58.72,68.39,58.8,66.86,57.54,69.01,59.21,20.62,12.28,161970.4,9.24,10.46,9.39,94123.1,9.6,9.32,13.18,134,3.743
101,2011-06-04T04:00,2011,155,400,0,67.83,58.72,68.74,58.52,67.83,58.55,68.11,57.17,66.58,57.32,68.73,58.77,20.63,12.33,159409.2,9.11,10.22,9.28,100901.2,10.94,9.26,13.18,137,3.827
101,2011-06-04T05:00,2011,155,500,0,68.1,59.03,69.02,58.55,68.1,58.65,68.39,58.76,66.84,57.49,69.01,59.22,20.57,12.28,161014.4,9.07,10.47,9.45,94441.37,9.63,9.36,13.18,134,3.743
101,2011-06-04T06:00,2011,155,600,0,68.06,58.94,68.97,58.72,68.05,58.73,68.34,58.35,66.81,58.22,68.95,59.3,20.51,12.22,158903.7,9.11,10.26,9.32,92057.07,9.99,8.6,13.18,131,3.659
101,2011-06-04T07:00,2011,155,700,0,67.9,59.01,68.81,58.8,67.89,59.02,68.18,57.54,66.66,58.32,68.79,59.24,20.46,12.22,153425.3,8.89,10.01,8.87,93979.68,10.65,8.33,13.18,131,3.659
101,2011-06-04T08:00,2011,155,800,0,68.15,59.62,69.04,59.25,68.15,59.2,68.43,58.55,66.9,58.87,69.04,59.82,20.69,12.32,152457.7,8.53,9.8,8.95,89352.19,9.88,8.02,13.18,126,3.52
101,2011-06-04T09:00,2011,155,900,0,68.17,60.03,69.06,59.62,68.18,59.46,68.46,59.79,66.92,58.65,69.07,60.25,20.87,12.41,148231.2,8.14,9.44,8.72,85113.47,8.67,8.26,13.18,123,3.436
101,2011-06-04T10:00,2011,155,1000,0,68.02,60.28,68.93,59.76,68.05,59.63,68.31,59.53,66.79,58.92,68.93,60.37,20.84,12.41,142525.4,7.736,9.17,8.42,83703.76,8.79,7.866,13.18,118,3.296
101,2011-06-04T11:00,2011,155,1100,0,68.15,60.53,69.07,60.19,68.18,60.37,68.44,60.5,66.93,59.39,69.07,60.92,20.71,12.34,135932.5,7.62,8.88,7.803,77379.21,7.94,7.544,13.18,113,3.156
101,2011-06-04T12:00,2011,155,1200,0,68.18,61.15,69.08,60.55,68.2,60.85,68.46,63.61,66.97,59.57,69.08,61.87,20.81,12.32,128765.8,7.036,8.53,7.346,61195.66,4.857,7.399,13.18,99,2.765
101,2011-06-04T13:00,2011,155,1300,0,68.14,61.16,69.04,60.55,68.15,60.4,68.41,59.14,66.92,59.88,69.04,60.92,20.82,12.43,130526.9,6.978,8.49,7.753,82147.76,9.27,7.046,13.18,112,3.128
101,2011-06-04T14:00,2011,155,1400,0,68.24,61.37,69.13,60.68,68.24,60.51,68.51,60.56,67.03,60.37,69.12,61.39,20.73,12.33,129028.3,6.864,8.46,7.727,73018.55,7.952,6.667,13.17,106,2.961
101,2011-06-04T15:00,2011,155,1500,0,68.01,60.79,68.9,60.35,68.01,60.16,68.27,59.23,66.8,59.45,68.88,60.71,20.72,12.37,132090.6,7.215,8.55,7.843,82194.07,9.04,7.359,13.17,113,3.156
101,2011-06-04T16:00,2011,155,1600,0,68.37,61.06,69.25,60.8,68.36,60.56,68.62,60.29,67.16,60.25,69.22,61.3,20.74,12.32,131963.2,7.308,8.45,7.801,76107.93,8.34,6.905,13.16,109,3.045
101,2011-06-04T17:00,2011,155,1700,0,68.02,60.53,68.9,60.19,68.01,60.08,68.28,59.26,66.83,59.18,68.89,60.54,20.63,12.3,134495.2,7.493,8.71,7.938,83051.4,9.01,7.654,13.16,115,3.212
101,2011-06-04T18:00,2011,155,1800,0,67.99,60.18,68.83,59.81,67.97,59.78,68.23,58.29,66.76,58.78,68.85,60.04,20.71,12.36,139995.3,7.81,9.02,8.2,89725.45,9.94,7.979,13.16,122,3.408
101,2011-06-04T19:00,2011,155,1900,0,68.05,59.87,68.89,59.58,68.01,59.59,68.27,60.18,66.8,58.55,68.91,60.25,20.79,12.36,145451.4,8.18,9.31,8.42,81856.34,8.09,8.25,13.17,119,3.324
101,2011-06-04T20:00,2011,155,2000,0,68.1,59.65,68.96,59.32,68.08,59.62,68.33,62.54,66.83,58.22,68.99,60.59,20.72,12.27,148517.7,8.45,9.64,8.45,71657.8,5.793,8.62,13.18,115,3.212
101,2011-06-04T21:00,2011,155,2100,0,67.9,59.29,68.78,58.92,67.89,58.92,68.15,62.23,66.63,57.79,68.81,60.17,20.84,12.31,154435.5,8.6,9.86,8.97,73622.36,5.919,8.84,13.18,118,3.296
101,2011-06-04T22:00,2011,155,2200,0,67.91,59.69,68.81,58.69,67.91,58.87,68.18,59.43,66.66,57.65,68.81,59.6,20.69,12.25,153012.4,8.22,10.12,9.04,88153.95,8.75,9.01,13.18,126,3.52
101,2011-06-04T23:00,2011,155,2300,0,67.89,59.48,68.79,58.55,67.88,58.81,68.16,58.47,66.64,57.57,68.78,59.33,20.58,12.24,153993.2,8.41,10.23,9.07,93028.43,9.69,9.07,13.18,129,3.603
101,2011-06-05T00:00,2011,156,0,0,68.24,59.24,69.16,58.79,68.24,58.86,68.54,58.29,66.98,61.59,69.15,60.01,20.69,12.23,160601.6,9,10.37,9.38,77494.28,10.26,5.389,13.18,124,3.464
101,2011-06-05T01:00,2011,156,100,0,67.79,58.7,68.69,58.2,67.79,58.42,68.09,57.03,66.55,59.34,68.68,59.03,20.7,12.31,161772,9.09,10.49,9.36,91132.23,11.05,7.207,13.18,132,3.687
101,2011-06-05T02:00,2011,156,200,0,68,58.92,68.9,58.39,68,58.58,68.3,56.94,66.75,61.66,68.89,59.56,20.84,12.35,163355.9,9.09,10.51,9.42,82283.55,11.36,5.086,13.18,128,3.575
101,2011-06-05T03:00,2011,156,300,0,67.88,58.77,68.78,58.24,67.88,58.4,68.19,57.77,66.63,59.54,68.78,59.22,20.74,12.34,163263.9,9.12,10.54,9.48,87592.3,10.42,7.088,13.18,131,3.659
101,2011-06-05T04:00,2011,156,400,0,67.92,58.86,68.82,58.13,67.91,58.31,68.2,57.35,66.67,57.15,68.82,58.68,20.7,12.34,164063.3,9.06,10.69,9.6,101754.2,10.85,9.51,13.18,139,3.883
101,2011-06-05T05:00,2011,156,500,0,67.93,58.65,68.83,58.16,67.93,58.4,68.21,57.34,66.68,57.17,68.83,58.67,20.75,12.36,165154.7,9.28,10.67,9.53,102040.2,10.87,9.51,13.18,140,3.911
101,2011-06-05T06:00,2011,156,600,0,68.23,58.95,69.14,58.5,68.24,58.78,68.54,57.89,66.99,59.5,69.14,59.44,20.68,12.32,164055.5,9.28,10.64,9.45,90540.28,10.65,7.496,13.18,132,3.687
101,2011-06-05T07:00,2011,156,700,0,67.92,58.91,68.83,58.67,67.92,58.82,68.21,59,66.68,58.97,68.81,59.57,20.56,12.22,156928.5,9.01,10.15,9.1,83861.74,9.22,7.711,13.18,126,3.52
101,2011-06-05T08:00,2011,156,800,0,68.12,59.51,69.02,59.27,68.11,59.3,68.39,58.45,66.86,58.49,69,59.73,20.52,12.27,150552.9,8.61,9.75,8.81,91041.99,9.94,8.37,13.18,126,3.52
101,2011-06-05T09:00,2011,156,900,0,68.17,59.99,69.08,59.55,68.18,59.47,68.46,58.13,66.92,61.72,69.07,60.46,20.55,12.23,146642.6,8.18,9.53,8.71,76905.86,10.33,5.2,13.18,117,3.268
101,2011-06-05T10:00,2011,156,1000,0,67.95,60.03,68.85,59.59,67.98,59.46,68.23,59.48,66.71,58.84,68.85,60.24,20.77,12.44,144200.3,7.918,9.27,8.52,83766.58,8.75,7.872,13.18,119,3.324
101,2011-06-05T11:00,2011,156,1100,0,68.04,60.68,68.95,59.96,68.07,59.95,68.32,58.66,66.8,59.24,68.96,60.43,20.86,12.49,137799.5,7.352,8.99,8.12,87085.01,9.65,7.563,13.18,118,3.296
101,2011-06-05T12:00,2011,156,1200,0,68.18,60.85,69.08,60.45,68.2,60.24,68.45,59.94,66.96,59.52,69.08,60.93,20.81,12.44,134416.4,7.326,8.64,7.96,80334.16,8.51,7.435,13.18,112,3.128
101,2011-06-05T13:00,2011,156,1300,0,68.07,60.78,68.97,60.24,68.09,60.08,68.35,59.38,66.86,59.36,68.97,60.7,20.71,12.39,134424.4,7.292,8.73,8.01,82603.41,8.96,7.492,13.18,114,3.184
101,2011-06-05T14:00,2011,156,1400,0,68.08,60.84,68.97,60.2,68.09,60.08,68.34,58.82,66.87,59.28,68.97,60.58,20.57,12.33,133434.5,7.244,8.77,8.01,85482.09,9.51,7.595,13.17,115,3.212
101,2011-06-05T15:00,2011,156,1500,0,68.16,60.83,69.05,60.36,68.16,60.1,68.42,59.17,66.94,59.29,69.04,60.67,20.48,12.31,133127.6,7.323,8.69,8.06,84280.95,9.25,7.653,13.17,114,3.184
101,2011-06-05T16:00,2011,156,1600,0,68.2,60.77,69.07,60.31,68.19,60.28,68.47,60.06,66.99,59.45,69.07,60.9,20.73,12.41,134896.8,7.43,8.76,7.909,80199.45,8.41,7.537,13.17,113,3.156
101,2011-06-05T17:00,2011,156,1700,0,68.11,60.78,68.99,60.35,68.12,59.98,68.38,58.82,66.91,59.86,68.99,60.67,20.72,12.4,134840,7.327,8.64,8.14,83420.1,9.56,7.046,13.17,114,3.184
101,2011-06-05T18:00,2011,156,1800,0,68.08,60.44,68.94,60.13,68.08,60,68.34,60.17,66.88,59.19,68.95,60.7,20.65,12.32,136806.8,7.636,8.81,8.08,79110.38,8.17,7.684,13.16,113,3.156
101,2011-06-05T19:00,2011,156,1900,0,68.04,60.44,68.9,60.12,68.05,59.9,68.31,59.6,66.84,59.1,68.92,60.54,20.8,12.41,137758.8,7.604,8.78,8.15,82676.39,8.71,7.74,13.16,116,3.24
101,2011-06-05T20:00,2011,156,2000,0,68.05,60.28,68.89,59.98,68.05,59.97,68.29,58.96,66.82,58.96,68.92,60.32,20.84,12.45,139299.5,7.771,8.91,8.08,86722.88,9.33,7.859,13.16,118,3.296
101,2011-06-05T21:00,2011,156,2100,0,68.17,60.53,69.02,59.96,68.17,59.89,68.42,59.47,66.93,59.32,69.05,60.53,20.91,12.48,141053.2,7.643,9.06,8.28,83704.16,8.95,7.616,13.17,118,3.296
101,2011-06-05T22:00,2011,156,2200,0,68.17,60.2,69.02,59.79,68.17,59.81,68.42,59.66,66.92,61.18,69.05,60.8,20.67,12.29,142625.4,7.964,9.23,8.36,72241.68,8.76,5.741,13.18,112,3.128
101,2011-06-05T23:00,2011,156,2300,0,67.94,60.64,68.79,59.58,67.93,59.55,68.18,59.05,66.67,59.29,68.81,60.34,20.87,12.41,140266.4,7.301,9.21,8.38,83026.75,9.13,7.387,13.18,117,3.268
101,2011-06-06T00:00,2011,157,0,0,67.96,59.85,68.83,59.45,67.95,59.4,68.21,60.05,66.69,58.92,68.86,60.25,20.77,12.37,146059.9,8.11,9.37,8.55,79900.59,8.16,7.776,13.18,118,3.296
101,2011-06-06T01:00,2011,157,100,0,67.97,59.62,68.84,59.29,67.96,59.35,68.22,58.84,66.7,58.19,68.86,59.78,20.81,12.41,149036.8,8.35,9.55,8.61,90057.15,9.39,8.52,13.18,125,3.492
101,2011-06-06T02:00,2011,157,200,0,68.08,59.7,68.96,59.38,68.08,59.41,68.33,59.94,66.81,58.88,68.97,60.18,20.85,12.43,149945.6,8.38,9.58,8.67,82225.7,8.39,7.927,13.18,121,3.38
101,2011-06-06T03:00,2011,157,300,0,67.95,59.55,68.84,59.18,67.94,59.45,68.21,58.96,66.69,58.16,68.83,59.78,20.7,12.38,148370.4,8.39,9.65,8.49,89155.14,9.25,8.53,13.18,124,3.464
101,2011-06-06T04:00,2011,157,400,0,68.09,59.75,68.98,59.32,68.09,59.58,68.36,58.76,66.82,58.21,68.98,59.83,20.74,12.42,148488.3,8.34,9.66,8.5,91599.84,9.59,8.62,13.18,125,3.492
101,2011-06-06T05:00,2011,157,500,0,67.97,59.56,68.86,59.16,67.97,59.43,68.23,57.92,66.71,58.12,68.86,59.55,20.63,12.37,148500.2,8.42,9.7,8.53,94683.63,10.3,8.59,13.18,127,3.547
101,2011-06-06T06:00,2011,157,600,0,68.05,59.63,68.94,59.11,68.05,59.22,68.31,58.71,66.77,58.13,68.95,59.67,20.69,12.36,151287.9,8.42,9.83,8.83,91394.72,9.6,8.64,13.18,127,3.547
101,2011-06-06T07:00,2011,157,700,0,68.03,59.72,68.91,59.29,68.02,59.34,68.3,59.56,66.77,58.3,68.92,59.97,20.66,12.31,148505,8.31,9.62,8.69,85821.59,8.74,8.47,13.18,122,3.408
101,2011-06-06T08:00,2011,157,800,0,68.19,60.25,69.11,59.79,68.22,59.63,68.49,59.54,66.95,60.42,69.12,60.66,20.81,12.36,145275.8,7.944,9.32,8.59,77608.66,8.95,6.534,13.18,116,3.24
101,2011-06-06T09:00,2011,157,900,0,68,60.51,68.9,60.03,68.01,59.84,68.29,59.35,66.78,61.1,68.9,60.88,20.71,12.3,137181.4,7.487,8.87,8.17,72891.21,8.94,5.673,13.18,110,3.073
101,2011-06-06T10:00,2011,157,1000,0,68.21,60.97,69.1,60.55,68.23,60.43,68.48,60.2,66.98,59.72,69.11,61.1,20.76,12.35,132294,7.248,8.55,7.796,77762.2,8.28,7.255,13.18,109,3.045
101,2011-06-06T11:00,2011,157,1100,0,68.08,60.88,68.92,60.43,68.01,60.6,68.34,59.4,66.82,59.67,68.95,60.85,20.91,12.46,130501.3,7.206,8.49,7.413,81174.98,8.94,7.143,13.17,112,3.128
101,2011-06-06T12:00,2011,157,1200,0,68.23,61.07,69.09,60.64,68.25,60.73,68.43,59.5,66.94,59.89,69.07,61.05,20.97,12.49,130965.1,7.159,8.45,7.516,80838.59,8.93,7.047,13.16,111,3.101
101,2011-06-06T13:00,2011,157,1300,0,68.29,61.22,69.15,60.78,68.32,60.84,68.51,60.43,67.03,60.04,69.12,61.33,20.82,12.38,128887,7.076,8.37,7.482,75551.91,8.07,6.993,13.15,107,2.989
101,2011-06-06T14:00,2011,157,1400,0,68.32,61.44,69.17,61.03,68.35,61.08,68.53,61.19,67.08,60.28,69.13,61.66,20.94,12.44,126027.7,6.884,8.14,7.264,71249.11,7.338,6.803,13.15,103,2.877
101,2011-06-06T15:00,2011,157,1500,0,68.54,61.74,69.39,61.33,68.57,61.32,68.75,63.1,67.32,60.87,69.34,62.32,20.98,12.36,125247,6.802,8.06,7.245,60653.29,5.652,6.457,13.14,96,2.682
101,2011-06-06T16:00,2011,157,1600,0,68.56,61.77,69.39,61.39,68.56,61.3,68.75,63.45,67.35,60.75,69.33,62.39,21.02,12.39,125133.6,6.781,8.01,7.259,59740.93,5.297,6.603,13.14,96,2.682
101,2011-06-06T17:00,2011,157,1700,0,68.38,61.48,69.21,61.18,68.38,61.04,68.59,63.57,67.21,60.87,69.15,62.28,20.99,12.37,126295.4,6.9,8.04,7.346,56974.56,5.025,6.342,13.13,95,2.654
101,2011-06-06T18:00,2011,157,1800,0,68.5,61.55,69.33,61.19,68.5,61,68.74,62.46,67.36,60.37,69.31,61.96,20.68,12.24,126122.2,6.945,8.14,7.495,65792.06,6.278,6.992,13.13,100,2.793
101,2011-06-06T19:00,2011,157,1900,0,68.32,61.17,69.13,60.91,68.3,60.79,68.59,61.82,67.22,60.08,69.16,61.6,20.78,12.32,128340.5,7.148,8.21,7.51,69473.61,6.774,7.137,13.13,103,2.877
101,2011-06-06T20:00,2011,157,2000,0,68.28,60.87,69.1,60.52,68.26,60.45,68.55,59.4,67.14,59.64,69.14,60.79,20.89,12.44,134210.5,7.406,8.58,7.804,83889.3,9.15,7.502,13.14,116,3.24
101,2011-06-06T21:00,2011,157,2100,0,68.25,60.67,69.05,60.3,68.21,60.32,68.51,59.28,67.09,59.37,69.11,60.61,20.91,12.42,136740.7,7.576,8.75,7.896,85260.61,9.23,7.719,13.14,117,3.268
101,2011-06-06T22:00,2011,157,2200,0,68.13,60.61,68.95,60.46,68.1,60.46,68.41,58.97,66.97,59.4,69,60.62,20.99,12.5,134059.7,7.522,8.49,7.641,86154.26,9.43,7.578,13.15,116,3.24
101,2011-06-06T23:00,2011,157,2300,0,68.19,61,69.01,60.26,68.16,60.3,68.46,60.23,67.02,59.26,69.07,60.87,20.9,12.43,134370.5,7.192,8.75,7.861,80501.3,8.23,7.757,13.15,113,3.156
101,2011-06-07T00:00,2011,158,0,0,68.03,60.28,68.86,59.92,68.01,59.92,68.31,58.75,66.85,58.91,68.93,60.2,20.89,12.46,139740.7,7.753,8.94,8.08,88258.67,9.56,7.931,13.15,121,3.38
101,2011-06-07T01:00,2011,158,100,0,67.99,60.22,68.82,59.77,67.97,59.85,68.27,58.78,66.79,58.82,68.89,60.15,20.95,12.5,141087.6,7.769,9.05,8.12,88378.95,9.48,7.969,13.16,121,3.38
101,2011-06-07T02:00,2011,158,200,0,68.12,60.2,68.96,59.76,68.1,59.91,68.39,59.81,66.9,58.79,69.03,60.38,20.98,12.49,143387.7,7.922,9.2,8.19,84452.11,8.58,8.11,13.17,119,3.324
101,2011-06-07T03:00,2011,158,300,0,67.96,59.98,68.81,59.69,67.95,59.7,68.24,59.16,66.74,58.58,68.88,60.12,20.87,12.43,142919.3,7.986,9.12,8.25,86831.45,9.09,8.15,13.18,121,3.38
101,2011-06-07T04:00,2011,158,400,0,68.03,60.06,68.89,59.77,68.02,59.8,68.32,59.73,66.8,60.52,68.95,60.66,20.78,12.34,141971.5,7.964,9.12,8.22,74387.93,8.59,6.283,13.18,114,3.184
101,2011-06-07T05:00,2011,158,500,0,68,59.88,68.87,59.58,67.99,59.56,68.29,59.14,66.77,58.52,68.93,60.04,20.56,12.27,143513,8.12,9.29,8.44,86464.26,9.15,8.25,13.19,120,3.352
101,2011-06-07T06:00,2011,158,600,0,67.97,60.07,68.84,59.77,67.97,59.66,68.26,59.23,66.74,58.63,68.9,60.21,20.72,12.35,141425.8,7.901,9.06,8.31,85739.14,9.03,8.11,13.19,119,3.324
101,2011-06-07T07:00,2011,158,700,0,68.12,60.35,69.01,60,68.14,59.75,68.42,59.99,66.91,58.9,69.06,60.55,20.67,12.27,140557.7,7.779,9.01,8.39,81739.53,8.43,8.01,13.19,116,3.24
101,2011-06-07T08:00,2011,158,800,0,67.96,60.5,68.86,60.06,67.99,59.77,68.26,59.94,66.76,59.49,68.88,60.7,20.67,12.28,136697.5,7.465,8.8,8.22,77542.52,8.32,7.27,13.19,113,3.156
101,2011-06-07T09:00,2011,158,900,0,68.17,61.05,69.07,60.63,68.19,60.42,68.47,59.79,66.98,60.56,69.08,61.19,20.72,12.36,130598.1,7.124,8.44,7.773,75667.24,8.68,6.421,13.18,115,3.212
101,2011-06-07T10:00,2011,158,1000,0,68.36,61.43,69.25,61.01,68.37,60.87,68.64,59.73,67.19,60.32,69.25,61.35,20.75,12.4,127064.4,6.924,8.24,7.504,79200.97,8.91,6.864,13.17,115,3.212
101,2011-06-07T11:00,2011,158,1100,0,68.34,61.72,69.19,61.33,68.34,61.24,68.61,60.26,67.2,60.65,69.19,61.68,20.69,12.3,120592.9,6.617,7.864,7.102,74284.91,8.36,6.552,13.15,107,2.989
101,2011-06-07T12:00,2011,158,1200,0,68.44,62.05,69.3,61.63,68.44,61.67,68.71,60.31,67.31,60.84,69.28,61.92,20.86,12.38,117323.2,6.389,7.666,6.769,74575.84,8.4,6.472,13.14,105,2.933
101,2011-06-07T13:00,2011,158,1300,0,68.63,62.26,69.47,61.86,68.63,61.71,68.89,61.95,67.52,61.05,69.45,62.38,20.88,12.36,117858.4,6.369,7.611,6.916,67211.62,6.94,6.478,13.14,101,2.821
101,2011-06-07T14:00,2011,158,1400,0,68.58,62.29,69.4,61.95,68.56,61.79,68.82,61.69,67.48,61.61,69.37,62.46,20.99,12.41,116307.7,6.289,7.451,6.773,65374.11,7.129,5.873,13.13,99,2.765
101,2011-06-07T15:00,2011,158,1500,0,68.91,62.63,69.73,62.31,68.89,62.09,69.16,63.76,67.82,61.42,69.69,63.03,20.86,12.29,115462.6,6.276,7.42,6.8,58772.23,5.405,6.398,13.12,94,2.626
101,2011-06-07T16:00,2011,158,1600,0,68.54,62.25,69.33,62.02,68.52,61.79,68.78,62.95,67.47,61.15,69.3,62.63,20.88,12.33,114741.6,6.295,7.312,6.737,60764.57,5.832,6.322,13.11,95,2.654
101,2011-06-07T17:00,2011,158,1700,0,68.64,62.24,69.43,61.97,68.62,61.77,68.88,61.99,67.56,61.05,69.4,62.39,20.92,12.4,117012.5,6.401,7.459,6.851,67288.57,6.883,6.516,13.11,101,2.821
101,2011-06-07T18:00,2011,158,1800,0,68.78,62.11,69.56,61.85,68.75,61.72,69.02,61.62,67.7,60.97,69.56,62.24,20.81,12.31,120307.7,6.669,7.712,7.026,70475.41,7.393,6.734,13.11,103,2.877
101,2011-06-07T19:00,2011,158,1900,0,68.73,61.94,69.5,61.71,68.68,61.57,68.98,64.16,67.66,60.76,69.52,62.62,20.79,12.22,121747.5,6.788,7.786,7.114,58057.2,4.825,6.901,13.11,98,2.737
101,2011-06-07T20:00,2011,158,2000,0,68.54,61.65,69.3,61.32,68.5,61.32,68.8,62.52,67.45,60.28,69.34,61.98,20.68,12.19,123143.4,6.893,7.975,7.18,66456.14,6.279,7.171,13.11,103,2.877
101,2011-06-07T21:00,2011,158,2100,0,68.57,61.67,69.33,61.28,68.52,61.3,68.82,62.43,67.47,60.3,69.37,61.97,20.88,12.31,125031,6.901,8.05,7.219,67665.66,6.396,7.171,13.11,105,2.933
101,2011-06-07T22:00,2011,158,2200,0,68.65,61.52,69.4,61.07,68.6,61.19,68.9,63.28,67.54,60.52,69.46,62.1,21.01,12.33,129790,7.124,8.34,7.413,63084.98,5.615,7.011,13.12,105,2.933
101,2011-06-07T23:00,2011,158,2300,0,68.34,61.18,69.1,60.76,68.31,60.91,68.61,61.17,67.22,60.87,69.16,61.55,20.9,12.34,129228.9,7.159,8.34,7.396,68971.04,7.436,6.352,13.12,108,3.017
101,2011-06-08T00:00,2011,159,0,0,68.4,61.14,69.17,60.88,68.35,61,68.66,59.79,67.26,60.55,69.23,61.25,20.96,12.45,129659.4,7.262,8.29,7.357,78641.66,8.87,6.713,13.13,114,3.184
101,2011-06-08T01:00,2011,159,100,0,68.59,61.49,69.37,60.79,68.55,60.84,68.85,61.72,67.44,59.84,69.44,61.54,20.97,12.41,132366.5,7.095,8.57,7.708,74097.99,7.13,7.603,13.13,112,3.128
101,2011-06-08T02:00,2011,159,200,0,68.12,60.72,68.89,60.42,68.08,60.54,68.37,61.37,66.97,59.38,68.95,61.1,20.9,12.44,132105,7.394,8.47,7.538,73674.27,7.006,7.595,13.14,113,3.156
101,2011-06-08T03:00,2011,159,300,0,68.3,60.98,69.09,60.58,68.26,60.67,68.56,60.18,67.15,60.69,69.14,61.24,20.95,12.42,132515.7,7.318,8.51,7.59,74638.24,8.38,6.456,13.14,112,3.128
101,2011-06-08T04:00,2011,159,400,0,68.2,60.77,68.99,60.34,68.17,60.35,68.46,58.77,67.03,59.3,69.07,60.52,21.02,12.48,135685.8,7.429,8.65,7.822,88148.62,9.7,7.734,13.14,122,3.408
101,2011-06-08T05:00,2011,159,500,0,68.37,60.89,69.17,60.48,68.34,60.61,68.63,61.75,67.2,59.47,69.23,61.29,20.87,12.34,134662.5,7.477,8.69,7.73,72989.96,6.873,7.734,13.15,113,3.156
101,2011-06-08T06:00,2011,159,600,0,68.38,60.97,69.19,60.59,68.36,60.65,68.65,64.44,67.23,59.51,69.24,61.89,20.64,12.18,132244.5,7.416,8.6,7.711,58890.43,4.217,7.716,13.15,103,2.877
101,2011-06-08T07:00,2011,159,700,0,68.28,60.94,69.1,60.53,68.28,60.57,68.56,62.39,67.13,59.56,69.15,61.46,20.85,12.32,133064.3,7.345,8.57,7.711,68708.48,6.177,7.576,13.15,109,3.045
101,2011-06-08T08:00,2011,159,800,0,68.15,61.24,68.97,60.74,68.14,60.68,68.41,61,67.01,59.83,68.99,61.38,20.89,12.35,127496.3,6.909,8.23,7.462,73052.7,7.416,7.173,13.15,108,3.017
101,2011-06-08T09:00,2011,159,900,0,68.37,61.31,69.2,60.98,68.37,60.79,68.63,60.4,67.23,60.55,69.21,61.45,20.68,12.25,127661.8,7.057,8.22,7.586,74013.64,8.23,6.681,13.14,108,3.017
101,2011-06-08T10:00,2011,159,1000,0,68.45,61.52,69.26,61.06,68.45,60.97,68.7,60.75,67.3,60.23,69.27,61.56,20.77,12.32,126868.7,6.928,8.21,7.48,75012.17,7.949,7.072,13.14,109,3.045
101,2011-06-08T11:00,2011,159,1100,0,68.49,61.9,69.3,61.48,68.49,61.42,68.73,61.29,67.36,60.69,69.28,61.98,20.77,12.3,120364.9,6.586,7.815,7.062,70343.9,7.433,6.675,13.13,103,2.877
101,2011-06-08T12:00,2011,159,1200,0,68.64,62.28,69.45,61.79,68.64,61.72,68.89,60.97,67.53,61,69.43,62.16,20.98,12.42,118677.7,6.369,7.657,6.916,72667.28,7.914,6.531,13.13,103,2.877
101,2011-06-08T13:00,2011,159,1300,0,68.85,62.78,69.63,62.19,68.83,62.23,69.08,61.81,67.75,61.38,69.62,62.65,20.7,12.28,112470.5,6.067,7.447,6.607,67848.93,7.267,6.364,13.12,97,2.709
101,2011-06-08T14:00,2011,159,1400,0,68.79,62.84,69.56,62.47,68.77,62.35,69.02,62.47,67.72,61.54,69.54,62.9,20.63,12.26,108463.7,5.956,7.096,6.421,63296.48,6.558,6.188,13.11,93,2.598
101,2011-06-08T15:00,2011,159,1500,0,68.76,62.9,69.52,62.52,68.73,62.28,68.98,61.53,67.7,62.48,69.49,62.88,20.85,12.37,108747.2,5.857,7.001,6.456,63561.74,7.454,5.222,13.1,93,2.598
101,2011-06-08T16:00,2011,159,1600,0,68.96,62.94,69.7,62.5,68.93,62.41,69.18,61.27,67.91,61.7,69.69,62.71,20.65,12.28,110088.8,6.016,7.202,6.523,70206.47,7.903,6.205,13.1,97,2.709
101,2011-06-08T17:00,2011,159,1700,0,68.97,62.82,69.71,62.62,68.94,62.46,69.18,61.81,67.92,61.6,69.69,62.81,20.78,12.41,110681.5,6.145,7.086,6.489,68789.98,7.372,6.317,13.09,97,2.709
101,2011-06-08T18:00,2011,159,1800,0,68.79,62.67,69.52,62.26,68.77,62.18,69,62.79,67.76,61.36,69.5,62.81,20.69,12.35,111602.6,6.125,7.26,6.585,63063.03,6.21,6.397,13.09,94,2.626
101,2011-06-08T19:00,2011,159,1900,0,68.77,62.38,69.49,61.98,68.74,62.04,68.99,61.47,67.72,61.02,69.5,62.32,20.79,12.38,115717.5,6.391,7.512,6.703,71293.42,7.518,6.7,13.09,102,2.849
101,2011-06-08T20:00,2011,159,2000,0,68.69,62.15,69.42,61.75,68.67,61.78,68.91,60.36,67.63,60.79,69.43,61.91,20.83,12.44,118638.2,6.545,7.665,6.884,77568.41,8.55,6.845,13.09,106,2.961
101,2011-06-08T21:00,2011,159,2100,0,68.8,62.23,69.52,61.74,68.77,61.77,69.02,61.2,67.74,60.88,69.55,62.12,20.91,12.45,120602.9,6.573,7.788,6.995,74059.38,7.818,6.859,13.1,106,2.961
101,2011-06-08T22:00,2011,159,2200,0,68.76,62.03,69.49,61.8,68.72,61.8,68.98,60.63,67.68,61.91,69.51,62.16,20.79,12.51,119839.6,6.728,7.693,6.922,71595.31,8.35,5.768,13.1,104,2.905
101,2011-06-08T23:00,2011,159,2300,0,68.61,61.69,69.36,61.35,68.59,61.51,68.85,60.61,67.52,60.33,69.39,61.64,20.91,12.47,124290.5,6.925,8.01,7.078,77911.24,8.23,7.196,13.1,109,3.045
101,2011-06-09T00:00,2011,160,0,0,68.55,61.56,69.29,61.1,68.51,61.2,68.77,60.09,67.44,60.12,69.33,61.37,20.95,12.5,127228.3,6.989,8.19,7.308,81015.09,8.68,7.323,13.11,114,3.184
101,2011-06-09T01:00,2011,160,100,0,68.55,61.41,69.29,61.06,68.51,61.17,68.78,61.42,67.43,60.04,69.33,61.59,20.95,12.47,128573,7.143,8.23,7.346,74511.11,7.361,7.39,13.11,110,3.073
101,2011-06-09T02:00,2011,160,200,0,68.4,61.22,69.15,60.91,68.37,61.03,68.63,60.99,67.28,59.91,69.19,61.4,20.85,12.42,128233,7.183,8.25,7.345,75495.2,7.64,7.367,13.12,110,3.073
101,2011-06-09T03:00,2011,160,300,0,68.56,61.4,69.33,61.02,68.54,61.04,68.8,61.15,67.42,59.89,69.38,61.5,20.82,12.41,129181.2,7.166,8.3,7.501,76348.68,7.653,7.539,13.12,111,3.101
101,2011-06-09T04:00,2011,160,400,0,68.3,61.02,69.06,60.65,68.27,60.93,68.53,60.6,67.15,59.6,69.11,61.17,20.76,12.36,129063.5,7.282,8.41,7.337,77452.6,7.927,7.542,13.13,112,3.128
101,2011-06-09T05:00,2011,160,500,0,68.42,61.01,69.2,60.58,68.41,60.64,68.66,59.99,67.26,59.61,69.26,60.97,20.59,12.28,132336.9,7.412,8.62,7.768,81210.49,8.67,7.648,13.13,115,3.212
101,2011-06-09T06:00,2011,160,600,0,68.3,60.82,69.12,60.36,68.29,60.35,68.55,59.37,67.14,59.3,69.15,60.68,20.78,12.4,135746.4,7.48,8.77,7.945,85513.69,9.18,7.847,13.14,120,3.352
101,2011-06-09T07:00,2011,160,700,0,68.25,60.49,69.06,60.08,68.26,60.22,68.53,59.97,67.09,59.09,69.13,60.62,20.7,12.32,138558.5,7.761,8.98,8.04,82702.61,8.55,8.01,13.14,119,3.324
101,2011-06-09T08:00,2011,160,800,0,68.24,60.68,69.06,60.21,68.23,60.18,68.51,62.76,67.08,59.24,69.1,61.3,20.89,12.36,137983,7.564,8.85,8.04,68048.59,5.746,7.841,13.14,110,3.073
101,2011-06-09T09:00,2011,160,900,0,68.21,60.81,69.04,60.31,68.22,60.23,68.46,62.84,67.01,59.39,69.07,61.42,20.85,12.33,135824.4,7.391,8.73,7.994,66122.66,5.623,7.617,13.15,108,3.017
101,2011-06-09T10:00,2011,160,1000,0,68.25,61.03,69.06,60.51,68.26,60.69,68.43,59.36,66.99,59.71,69.06,60.94,20.74,12.39,130739.2,7.215,8.55,7.575,82047.36,9.08,7.273,13.14,114,3.184
101,2011-06-09T11:00,2011,160,1100,0,68.4,61.55,69.2,60.98,68.42,61.13,68.59,60.21,67.15,60.12,69.21,61.44,20.74,12.38,125242.4,6.851,8.22,7.288,77290.9,8.38,7.03,13.14,109,3.045
101,2011-06-09T12:00,2011,160,1200,0,68.56,61.97,69.36,61.34,68.57,61.59,68.74,60.52,67.31,60.56,69.35,61.81,20.77,12.4,121061.6,6.595,8.02,6.974,75261.76,8.22,6.76,13.14,106,2.961
101,2011-06-09T13:00,2011,160,1300,0,68.5,61.99,69.27,61.57,68.49,61.77,68.66,60.12,67.27,60.73,69.25,61.84,20.88,12.44,118080.9,6.515,7.7,6.723,76015.56,8.54,6.539,13.13,105,2.933
101,2011-06-09T14:00,2011,160,1400,0,68.7,62.39,69.46,61.79,68.68,62.01,68.87,60.68,67.49,61.02,69.43,62.18,20.88,12.43,116439.5,6.303,7.669,6.679,73790.91,8.19,6.471,13.13,103,2.877
101,2011-06-09T15:00,2011,160,1500,0,68.67,62.48,69.42,61.85,68.65,62.1,68.83,62.16,67.48,60.98,69.39,62.51,20.84,12.36,114333.4,6.189,7.571,6.552,65950.86,6.672,6.496,13.11,97,2.709
101,2011-06-09T16:00,2011,160,1600,0,68.39,61.02,69.13,60.51,68.38,60.73,68.61,62.86,67.26,59.59,69.18,61.53,20.69,12.28,132082.7,7.37,8.63,7.645,66760.2,5.744,7.668,13.11,107,2.989
101,2011-06-09T17:00,2011,160,1700,0,68.28,60.86,69.05,60.23,68.27,60.44,68.53,61.07,67.16,59.29,69.12,61,20.78,12.39,135027.9,7.418,8.81,7.83,77011.53,7.465,7.87,13.12,114,3.184
101,2011-06-09T18:00,2011,160,1800,0,68.43,61.16,69.22,60.38,68.41,60.44,68.69,59.42,67.27,59.82,69.28,60.89,20.96,12.47,136218,7.267,8.84,7.965,84483.26,9.27,7.45,13.13,119,3.324
101,2011-06-09T19:00,2011,160,1900,0,68.18,60.83,68.98,60.37,68.16,60.45,68.44,58.78,67.01,59.44,69.04,60.62,20.89,12.51,133573.7,7.352,8.61,7.71,87324.73,9.66,7.574,13.14,119,3.324
101,2011-06-09T20:00,2011,160,2000,0,68.29,60.65,69.11,60.26,68.26,60.3,68.55,59.3,67.11,59.31,69.16,60.62,20.85,12.43,137672.5,7.636,8.85,7.961,85885.23,9.25,7.807,13.14,121,3.38
101,2011-06-09T21:00,2011,160,2100,0,68.06,60.44,68.88,59.98,68.04,60.03,68.33,59.14,66.88,59.07,68.93,60.38,20.84,12.41,138087.2,7.618,8.9,8.01,85445.36,9.19,7.81,13.14,121,3.38
101,2011-06-09T22:00,2011,160,2200,0,68.16,60.43,68.98,60.03,68.15,60.18,68.45,59.02,66.99,59.08,69.05,60.39,20.74,12.34,138196,7.737,8.96,7.98,86691.27,9.43,7.909,13.15,121,3.38
101,2011-06-09T23:00,2011,160,2300,0,68.14,60.46,68.94,60.01,68.13,60.24,68.42,59.6,66.95,59,69.03,60.53,20.54,12.26,135901.9,7.679,8.93,7.891,83283.32,8.82,7.955,13.15,118,3.296
101,2011-06-10T00:00,2011,161,0,0,68.07,60.4,68.88,59.93,68.06,60.08,68.35,59.5,66.87,58.95,68.96,60.43,20.49,12.24,136060.4,7.668,8.94,7.982,83178.63,8.84,7.929,13.16,119,3.324
