id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-06-10T01:00,2011,161,100,0,68.06,60.44,68.88,59.99,68.05,60.2,68.33,58.53,66.85,58.92,68.95,60.28,20.58,12.33,135469,7.624,8.89,7.851,88609.15,9.8,7.936,13.16,120,3.352
101,2011-06-10T02:00,2011,161,200,0,67.99,60.29,68.82,60.06,67.98,60.06,68.26,58.16,66.78,58.92,68.89,60.17,20.66,12.39,136004.6,7.695,8.76,7.921,90141.95,10.1,7.862,13.16,123,3.436
101,2011-06-10T03:00,2011,161,300,0,68.1,60.52,68.93,60.04,68.09,60.17,68.38,59.59,66.89,59.54,69,60.64,20.66,12.34,136110.1,7.576,8.9,7.921,80755.72,8.8,7.35,13.17,116,3.24
101,2011-06-10T04:00,2011,161,400,0,68.11,60.37,68.96,59.9,68.11,60.13,68.4,59.32,66.9,58.92,69.02,60.4,20.7,12.35,138459.3,7.743,9.05,7.975,85314.05,9.08,7.975,13.17,121,3.38
101,2011-06-10T05:00,2011,161,500,0,68.09,60.27,68.95,59.86,68.09,60.01,68.39,59.93,66.89,58.83,69.01,60.46,20.51,12.24,138392.9,7.819,9.08,8.08,81893.34,8.46,8.06,13.18,118,3.296
101,2011-06-10T06:00,2011,161,600,0,68.13,60.32,68.98,59.98,68.13,60.08,68.42,60.56,66.91,58.94,69.05,60.66,20.66,12.33,138632.5,7.81,9,8.04,79119.67,7.859,7.977,13.18,117,3.268
101,2011-06-10T07:00,2011,161,700,0,68.15,60.55,69,60.11,68.16,60.2,68.45,60.68,66.95,59.06,69.07,60.8,20.57,12.27,135879.3,7.599,8.89,7.963,77882.7,7.77,7.894,13.18,114,3.184
101,2011-06-10T08:00,2011,161,800,0,67.96,60.51,68.8,59.95,67.97,60.15,68.26,58.79,66.77,59.06,68.87,60.37,20.6,12.29,134217,7.445,8.85,7.823,85485.28,9.47,7.706,13.18,118,3.296
101,2011-06-10T09:00,2011,161,900,0,68.15,60.73,69,60.2,68.07,61.26,68.42,60.3,66.87,57.68,69.08,60.78,20.69,12.38,128699.8,7.427,8.8,6.817,86798.86,8.11,9.18,13.18,116,3.24
101,2011-06-10T10:00,2011,161,1000,0,67.9,60.69,68.78,59.97,67.78,59.48,68.21,61.43,66.59,57.28,68.94,60.78,20.63,12.36,135501.6,7.211,8.81,8.31,80549.29,6.781,9.3,13.19,113,3.156
101,2011-06-10T11:00,2011,161,1100,0,67.92,60.79,68.76,60.26,67.88,60.23,68.2,62.26,66.64,56.98,68.88,60.95,20.36,12.23,128087.4,7.138,8.5,7.651,77315.52,5.944,9.66,13.19,109,3.045
101,2011-06-10T12:00,2011,161,1200,0,68.18,61.02,69.01,60.53,68.15,60.72,68.38,60.2,66.85,57.79,69.06,60.73,20.42,12.29,127167.4,7.155,8.48,7.43,85911.38,8.18,9.06,13.18,115,3.212
101,2011-06-10T13:00,2011,161,1300,0,68.13,61.1,68.93,60.61,68.11,60.95,68.32,60.28,66.84,57.63,68.96,60.82,20.36,12.31,123755.4,7.032,8.32,7.155,86054.13,8.04,9.21,13.17,112,3.128
101,2011-06-10T14:00,2011,161,1400,0,68.33,61.33,69.14,60.78,68.27,60.86,68.56,61.73,67.03,57.16,69.24,61.19,20.62,12.42,126839.9,7,8.36,7.406,84089.48,6.834,9.88,13.17,111,3.101
101,2011-06-10T15:00,2011,161,1500,0,67.88,60.91,68.67,60.37,67.83,60.31,68.13,62.47,66.62,56.78,68.79,61.01,20.48,12.3,126066.3,6.965,8.31,7.519,77153.13,5.657,9.84,13.18,108,3.017
101,2011-06-10T16:00,2011,161,1600,0,68.12,61,68.91,60.42,68.07,60.48,68.32,59.29,66.85,56.8,68.97,60.33,20.47,12.35,128258.6,7.123,8.49,7.585,95445.31,9.02,10.05,13.16,119,3.324
101,2011-06-10T17:00,2011,161,1700,0,68.31,61.38,69.1,60.77,68.25,60.86,68.51,59.37,67.05,57.4,69.15,60.69,20.49,12.39,125413.3,6.926,8.34,7.396,94228.02,9.13,9.65,13.15,117,3.268
101,2011-06-10T18:00,2011,161,1800,0,68.19,61.08,68.98,60.58,68.14,60.64,68.38,59.92,66.94,56.66,69.03,60.51,20.6,12.42,128020,7.112,8.4,7.497,94293.74,8.47,10.28,13.15,118,3.296
101,2011-06-10T19:00,2011,161,1900,0,68.15,60.8,68.92,60.24,68.09,60.24,68.34,60.54,66.91,56.38,68.99,60.41,20.6,12.38,132783.6,7.342,8.68,7.845,91868.78,7.8,10.52,13.15,119,3.324
101,2011-06-10T20:00,2011,161,2000,0,68.16,60.63,68.96,60.07,68.11,60.02,68.36,58.76,66.92,56.1,69.03,59.88,20.37,12.29,134787.3,7.536,8.89,8.08,101691,9.6,10.82,13.15,125,3.492
101,2011-06-10T21:00,2011,161,2100,0,67.94,60.31,68.73,59.61,67.86,59.62,68.14,58.92,66.69,55.75,68.81,59.64,20.61,12.42,139131.7,7.633,9.12,8.24,101476.3,9.22,10.94,13.15,127,3.547
101,2011-06-10T22:00,2011,161,2200,0,68.12,60.33,68.94,59.64,68.05,59.59,68.33,59.92,66.87,55.69,69.01,59.86,20.68,12.45,142705.6,7.788,9.29,8.47,98856.51,8.41,11.19,13.15,128,3.575
101,2011-06-10T23:00,2011,161,2300,0,68.05,60.31,68.87,59.48,67.98,59.39,68.26,58.13,66.78,55.47,68.95,59.4,20.3,12.25,140980.9,7.743,9.39,8.59,106371.9,10.12,11.31,13.16,130,3.631
101,2011-06-11T00:00,2011,162,0,0,68.07,60.39,68.91,59.58,68,59.48,68.3,60.26,66.82,55.55,68.98,59.91,20.59,12.35,141971.2,7.679,9.33,8.52,96592.08,8.03,11.27,13.17,125,3.492
101,2011-06-11T01:00,2011,162,100,0,68.06,60.33,68.89,59.66,67.98,59.53,68.28,58.77,66.79,55.54,68.97,59.62,20.67,12.47,141828.8,7.73,9.22,8.45,104917.4,9.51,11.25,13.17,129,3.603
101,2011-06-11T02:00,2011,162,200,0,67.89,60.06,68.71,59.38,67.81,59.43,68.1,58.24,66.61,55.35,68.8,59.36,20.6,12.48,142158.8,7.836,9.33,8.39,106779.6,9.87,11.26,13.18,131,3.659
101,2011-06-11T03:00,2011,162,300,0,68.05,60.21,68.88,59.69,67.98,59.4,68.27,59.18,66.77,55.37,68.97,59.65,20.43,12.39,141302.7,7.843,9.19,8.58,102870.1,9.09,11.4,13.18,128,3.575
101,2011-06-11T04:00,2011,162,400,0,67.95,59.97,68.8,59.51,67.88,59.14,68.18,58.34,66.67,55.16,68.88,59.29,20.48,12.4,143930.3,7.984,9.29,8.74,107243.5,9.83,11.51,13.18,132,3.687
101,2011-06-11T05:00,2011,162,500,0,67.96,60.13,68.83,59.16,67.88,59.08,68.19,58.39,66.66,55.58,68.9,59.36,20.51,12.36,145662.6,7.823,9.67,8.8,104512.6,9.8,11.08,13.19,131,3.659
101,2011-06-11T06:00,2011,162,600,0,67.9,59.8,68.74,59.02,67.82,58.96,68.13,58.69,66.63,54.68,68.82,59.09,20.37,12.27,146811.3,8.1,9.71,8.87,106354.4,9.45,11.95,13.19,132,3.687
101,2011-06-11T07:00,2011,162,700,0,68.07,59.52,68.92,59.02,68,58.92,68.32,60.67,66.8,54.57,69,59.39,20.1,12.15,149441.1,8.54,9.9,9.08,97866.7,7.653,12.23,13.19,130,3.631
101,2011-06-11T08:00,2011,162,800,0,67.73,59.2,68.57,58.61,67.65,58.73,67.98,58.75,66.48,54.3,68.64,58.75,20.27,12.26,149999.8,8.53,9.96,8.92,106415,9.23,12.18,13.19,134,3.743
101,2011-06-11T09:00,2011,162,900,0,67.75,59.14,68.58,58.55,67.67,58.45,68,58.06,66.49,54.25,68.64,58.5,20.31,12.25,152748.5,8.61,10.02,9.22,110064.5,9.94,12.24,13.19,139,3.883
101,2011-06-11T10:00,2011,162,1000,0,67.84,59.24,68.67,58.53,67.78,58.45,68.08,57.28,66.58,54.14,68.75,58.35,20.34,12.31,154197.7,8.61,10.13,9.33,115828.7,10.8,12.44,13.19,141,3.939
101,2011-06-11T11:00,2011,162,1100,0,68.04,59.23,68.87,58.67,67.99,58.68,68.29,58.93,66.79,54.18,68.96,58.74,20.17,12.17,154264.2,8.81,10.2,9.31,108333.6,9.37,12.6,13.19,138,3.855
101,2011-06-11T12:00,2011,162,1200,0,68.03,59.46,68.86,58.83,67.97,58.78,68.29,58.85,66.79,55.48,68.94,59.09,20.31,12.24,152437.4,8.57,10.03,9.19,102851.2,9.44,11.31,13.18,134,3.743
101,2011-06-11T13:00,2011,162,1300,0,67.94,59.28,68.77,58.91,67.87,58.95,68.19,59,66.69,54.59,68.85,58.95,20.29,12.3,150351.2,8.66,9.86,8.91,106105,9.19,12.1,13.19,134,3.743
101,2011-06-11T14:00,2011,162,1400,0,67.92,59.43,68.75,58.91,67.86,58.87,68.16,60.34,66.66,54.41,68.83,59.22,20.42,12.32,150675.9,8.49,9.84,8.99,100125.2,7.82,12.25,13.19,132,3.687
101,2011-06-11T15:00,2011,162,1500,0,67.8,59.18,68.61,58.69,67.72,58.6,68.04,59.29,66.54,54.34,68.69,58.84,20.38,12.28,152168.6,8.62,9.92,9.12,104241.5,8.75,12.2,13.18,134,3.743
101,2011-06-11T16:00,2011,162,1600,0,68.07,59.5,68.91,59.05,68,59.13,68.33,60.29,66.81,54.53,68.99,59.32,20.45,12.35,150813.6,8.58,9.85,8.87,101606.2,8.03,12.28,13.19,132,3.687
101,2011-06-11T17:00,2011,162,1700,0,67.79,59.31,68.62,58.7,67.72,58.7,68.04,58.65,66.54,54.33,68.7,58.76,20.47,12.37,151608.5,8.48,9.92,9.02,108228.7,9.38,12.21,13.19,137,3.827
101,2011-06-11T18:00,2011,162,1800,0,68.06,59.47,68.9,58.95,68,58.8,68.31,59.71,66.8,54.49,68.97,59.1,20.41,12.31,152826.6,8.59,9.95,9.19,104246.3,8.59,12.31,13.18,135,3.771
101,2011-06-11T19:00,2011,162,1900,0,68.13,59.46,68.96,59.05,68.07,59.25,68.39,61.84,66.88,54.54,69.05,59.64,20.45,12.26,151345.8,8.67,9.91,8.82,93804.93,6.553,12.33,13.19,128,3.575
101,2011-06-11T20:00,2011,162,2000,0,67.66,59.05,68.49,58.57,67.59,58.43,67.91,57.36,66.41,54.19,68.56,58.33,20.47,12.36,153017.8,8.61,9.91,9.16,114009,10.55,12.22,13.19,140,3.911
101,2011-06-11T21:00,2011,162,2100,0,67.98,59.38,68.81,58.93,67.91,58.92,68.22,58.63,66.73,54.19,68.88,58.82,20.53,12.48,152296.2,8.6,9.88,8.99,111904.9,9.6,12.53,13.19,139,3.883
101,2011-06-11T22:00,2011,162,2200,0,67.81,59.15,68.64,58.67,67.73,58.52,68.06,57.99,66.56,53.81,68.7,58.46,20.69,12.45,155471.6,8.65,9.97,9.21,115094,10.06,12.76,13.18,142,3.966
101,2011-06-11T23:00,2011,162,2300,0,67.99,59.4,68.84,58.67,67.92,58.72,68.25,59.48,66.74,53.77,68.9,58.83,20.64,12.41,155857.2,8.58,10.18,9.2,109333.6,8.78,12.97,13.18,139,3.883
101,2011-06-12T00:00,2011,163,0,0,67.76,59.12,68.62,58.64,67.69,58.44,68.02,59.05,66.52,53.61,68.66,58.61,20.54,12.4,154598.6,8.64,9.98,9.26,109863.7,8.97,12.91,13.18,138,3.855
101,2011-06-12T01:00,2011,163,100,0,67.85,59.04,68.71,58.48,67.78,58.45,68.11,56.59,66.61,53.55,68.76,58.03,20.63,12.46,158079.8,8.81,10.23,9.33,124017.2,11.52,13.05,13.19,148,4.134
101,2011-06-12T02:00,2011,163,200,0,68.12,59.31,68.99,58.89,68.06,58.71,68.39,58.34,66.87,54.36,69.04,58.72,20.65,12.44,157601.1,8.81,10.1,9.35,113793.8,10.06,12.51,13.18,143,3.994
101,2011-06-12T03:00,2011,163,300,0,67.76,59.18,68.61,58.46,67.68,58.39,68.01,57.71,66.52,53.44,68.66,58.27,20.69,12.45,156567.5,8.58,10.14,9.3,117924.4,10.3,13.07,13.18,144,4.022
101,2011-06-12T04:00,2011,163,400,0,68.33,59.52,69.2,58.96,68.28,58.84,68.6,60.62,67.08,55.22,69.26,59.44,20.54,12.33,158008.8,8.8,10.24,9.44,99144.98,7.981,11.85,13.18,134,3.743
101,2011-06-12T05:00,2011,163,500,0,67.73,59.1,68.57,58.48,67.67,58.58,67.99,61.29,66.5,53.44,68.62,59.02,20.47,12.27,153761.6,8.63,10.09,9.09,98266.63,6.695,13.06,13.18,132,3.687
101,2011-06-12T06:00,2011,163,600,0,67.84,58.93,68.69,58.4,67.79,58.39,68.11,58.68,66.6,54.72,68.76,58.61,20.53,12.32,158574.3,8.91,10.29,9.4,106431.8,9.43,11.89,13.18,139,3.883
101,2011-06-12T07:00,2011,163,700,0,67.99,59.14,68.83,58.61,67.92,58.48,68.24,57.73,66.73,53.45,68.89,58.29,20.35,12.29,156733.8,8.85,10.22,9.44,118419,10.51,13.28,13.18,145,4.05
101,2011-06-12T08:00,2011,163,800,0,67.92,59.14,68.76,58.41,67.85,58.47,68.17,58.21,66.67,53.4,68.82,58.33,20.39,12.28,157047.8,8.78,10.35,9.39,115564.1,9.96,13.27,13.18,143,3.994
101,2011-06-12T09:00,2011,163,900,0,67.99,59.09,68.84,58.56,67.93,58.59,68.25,57.84,66.74,53.57,68.89,58.33,20.31,12.25,156480,8.91,10.28,9.35,117016.9,10.41,13.17,13.18,144,4.022
101,2011-06-12T10:00,2011,163,1000,0,67.93,59.11,68.76,58.68,67.87,58.56,68.18,57.84,66.68,53.71,68.84,58.38,20.35,12.27,155091.1,8.82,10.09,9.31,115819,10.34,12.97,13.18,142,3.966
101,2011-06-12T11:00,2011,163,1100,0,68.07,59.36,68.9,59.14,68,59.02,68.32,58.44,66.81,53.92,68.98,58.78,20.2,12.21,149803.5,8.71,9.77,8.98,112651.6,9.88,12.89,13.18,138,3.855
101,2011-06-12T12:00,2011,163,1200,0,67.92,59.28,68.75,58.79,67.85,58.65,68.17,58.03,66.66,53.93,68.82,58.56,20.39,12.31,152987.7,8.64,9.96,9.19,113946.9,10.13,12.73,13.18,140,3.911
101,2011-06-12T13:00,2011,163,1300,0,67.95,59.44,68.78,58.96,67.88,59.01,68.19,58.62,66.69,54.02,68.85,58.82,20.38,12.3,149662.1,8.51,9.82,8.87,110885.5,9.57,12.68,13.18,138,3.855
101,2011-06-12T14:00,2011,163,1400,0,67.96,59.55,68.78,58.92,67.88,58.95,68.2,59.29,66.7,54.15,68.86,59,20.54,12.36,150870,8.41,9.86,8.93,107391.5,8.9,12.55,13.18,135,3.771
101,2011-06-12T15:00,2011,163,1500,0,67.8,59.21,68.61,58.78,67.72,58.71,68.04,57.6,66.54,55.32,68.7,58.72,20.53,12.36,152144.8,8.59,9.84,9.01,108409.2,10.44,11.22,13.19,137,3.827
101,2011-06-12T16:00,2011,163,1600,0,67.96,59.52,68.78,59.01,67.89,58.86,68.2,58.21,66.7,54.18,68.85,58.76,20.52,12.36,150943.7,8.44,9.77,9.03,112696.9,9.99,12.52,13.19,139,3.883
101,2011-06-12T17:00,2011,163,1700,0,68.01,59.69,68.84,59.12,67.93,58.95,68.25,58.76,66.76,54.23,68.92,58.98,20.44,12.32,149165.3,8.33,9.72,8.98,109895,9.49,12.53,13.19,136,3.799
101,2011-06-12T18:00,2011,163,1800,0,67.87,59.3,68.69,58.85,67.78,58.83,68.1,57.5,66.6,54.02,68.76,58.51,20.34,12.32,150311.4,8.57,9.85,8.95,115766.8,10.61,12.58,13.19,140,3.911
101,2011-06-12T19:00,2011,163,1900,0,67.95,59.59,68.77,58.94,67.85,59.08,68.18,59.13,66.7,55.73,68.83,59.32,20.4,12.36,148532.9,8.36,9.83,8.77,100061.1,9.05,10.97,13.18,129,3.603
101,2011-06-12T20:00,2011,163,2000,0,67.04,58.5,67.87,57.92,66.99,57.92,67.3,57.79,65.81,55.34,67.94,58.25,20.53,12.43,152747.7,8.54,9.95,9.06,100482.1,9.51,10.48,13.19,135,3.771
101,2011-06-12T21:00,2011,163,2100,0,67.82,59.18,68.65,58.76,67.73,58.71,68.06,58.66,66.56,54.24,68.72,58.73,20.47,12.44,152331.5,8.64,9.89,9.03,109445.6,9.4,12.32,13.18,137,3.827
101,2011-06-12T22:00,2011,163,2200,0,68.09,59.47,68.93,58.97,68.01,58.99,68.34,59.81,66.83,55.79,68.99,59.41,20.58,12.45,153375.6,8.61,9.96,9.02,98698.34,8.52,11.04,13.18,133,3.715
101,2011-06-12T23:00,2011,163,2300,0,68.03,59.27,68.87,58.8,67.96,58.77,68.28,59.56,66.77,54.37,68.94,58.96,20.63,12.44,156068.8,8.76,10.07,9.19,106483.5,8.72,12.4,13.18,138,3.855
101,2011-06-13T00:00,2011,164,0,0,68.01,59.35,68.87,58.88,67.95,58.86,68.27,60.26,66.78,55.07,68.92,59.29,20.59,12.39,154214.7,8.66,9.98,9.09,99011.98,8.02,11.71,13.18,133,3.715
101,2011-06-13T01:00,2011,164,100,0,67.82,59.15,68.66,58.68,67.75,58.59,68.07,58.49,66.57,54.24,68.72,58.64,20.58,12.48,154487.9,8.67,9.97,9.16,110801.4,9.58,12.33,13.19,140,3.911
101,2011-06-13T02:00,2011,164,200,0,68.08,59.61,68.93,58.91,68.02,58.83,68.34,57.95,66.83,55.7,68.99,58.99,20.55,12.44,153654.5,8.47,10.02,9.19,108502.8,10.39,11.13,13.18,138,3.855
101,2011-06-13T03:00,2011,164,300,0,67.92,59.28,68.76,58.84,67.85,58.82,68.16,57.68,66.67,54.3,68.82,58.59,20.49,12.42,152713,8.64,9.92,9.03,114999.4,10.49,12.37,13.18,140,3.911
101,2011-06-13T04:00,2011,164,400,0,68.01,59.3,68.85,58.95,67.94,58.98,68.26,57.85,66.75,54.36,68.91,58.68,20.42,12.38,152021.4,8.71,9.9,8.96,114382.2,10.41,12.39,13.18,141,3.939
101,2011-06-13T05:00,2011,164,500,0,68.01,59.59,68.83,58.89,67.93,58.77,68.25,57.73,66.75,55.22,68.9,58.85,20.44,12.42,151883.5,8.42,9.94,9.16,110929.7,10.51,11.53,13.18,137,3.827
101,2011-06-13T06:00,2011,164,600,0,67.87,59.4,68.7,58.78,67.8,58.62,68.12,57.97,66.62,54.42,68.78,58.64,20.66,12.47,153820.5,8.47,9.92,9.18,112933.1,10.15,12.2,13.18,141,3.939
101,2011-06-13T07:00,2011,164,700,0,68.07,59.59,68.9,59.18,68,59.01,68.32,58.62,66.81,54.61,68.98,59,20.5,12.4,150532.6,8.48,9.72,8.99,110099,9.71,12.21,13.18,137,3.827
101,2011-06-13T08:00,2011,164,800,0,68.07,59.96,68.89,59.3,68,59.21,68.31,59.76,66.82,55.61,68.97,59.57,20.44,12.35,146280.8,8.11,9.59,8.8,98863.05,8.55,11.21,13.18,128,3.575
101,2011-06-13T09:00,2011,164,900,0,68.01,59.83,68.85,59.26,67.97,59.2,68.28,58.99,66.78,55.1,68.95,59.25,20.36,12.29,145915.4,8.18,9.59,8.76,104431.8,9.29,11.68,13.18,132,3.687
101,2011-06-13T10:00,2011,164,1000,0,67.93,60.13,68.77,59.53,67.89,59.51,68.2,58.91,66.71,55.4,68.85,59.48,20.58,12.41,141293.9,7.801,9.24,8.38,103566.2,9.29,11.31,13.18,129,3.603
101,2011-06-13T11:00,2011,164,1100,0,68.02,60.01,68.89,59.57,67.99,59.55,68.29,59.11,66.78,55.42,68.97,59.5,20.46,12.34,142361.7,8.01,9.32,8.43,102604.8,9.17,11.35,13.19,129,3.603
101,2011-06-13T12:00,2011,164,1200,0,67.87,60.06,68.75,59.65,67.85,59.66,68.15,58.87,66.65,55.45,68.82,59.49,20.61,12.45,139692.5,7.808,9.1,8.18,103283.3,9.27,11.2,13.19,129,3.603
101,2011-06-13T13:00,2011,164,1300,0,68.1,60.55,68.99,60.03,68.08,60.08,68.39,59.13,66.88,56.26,69.06,59.93,20.63,12.45,136599.1,7.557,8.96,8,100319.4,9.27,10.62,13.19,125,3.492
101,2011-06-13T14:00,2011,164,1400,0,67.87,60.3,68.74,59.88,67.84,59.93,68.15,58.5,66.65,55.95,68.8,59.62,20.68,12.49,135981.1,7.573,8.86,7.919,103026.3,9.65,10.7,13.18,128,3.575
101,2011-06-13T15:00,2011,164,1500,0,68.09,60.45,68.96,59.99,68.06,60.01,68.36,59.96,66.87,55.82,69.03,59.97,20.62,12.43,137326.4,7.633,8.97,8.05,97969.8,8.41,11.05,13.18,124,3.464
101,2011-06-13T16:00,2011,164,1600,0,68,60.17,68.87,59.78,67.97,59.82,68.28,62.5,66.8,55.5,68.93,60.31,20.72,12.4,140340.3,7.833,9.09,8.15,85764.22,5.78,11.29,13.18,119,3.324
101,2011-06-13T17:00,2011,164,1700,0,67.92,59.97,68.81,59.72,67.91,59.78,68.2,58.07,66.71,55.39,68.88,59.31,20.54,12.44,139610.3,7.952,9.08,8.13,108051.1,10.13,11.32,13.18,131,3.659
101,2011-06-13T18:00,2011,164,1800,0,67.86,60.06,68.73,59.58,67.83,59.59,68.13,58.83,66.64,55.37,68.79,59.43,20.62,12.44,140304.3,7.8,9.16,8.24,103616.8,9.3,11.27,13.18,129,3.603
101,2011-06-13T19:00,2011,164,1900,0,67.95,60.07,68.83,59.67,67.92,59.52,68.23,59.64,66.73,55.84,68.89,59.71,20.46,12.31,140577.7,7.875,9.16,8.4,97123.88,8.59,10.88,13.18,125,3.492
101,2011-06-13T20:00,2011,164,2000,0,67.95,59.95,68.82,59.37,67.92,59.37,68.22,58.05,66.72,55.51,68.91,59.23,20.44,12.32,143543.3,7.992,9.45,8.56,106716.2,10.17,11.2,13.19,131,3.659
101,2011-06-13T21:00,2011,164,2100,0,67.87,59.78,68.73,59.21,67.82,59.16,68.15,57.79,66.64,57.11,68.81,59.35,20.61,12.41,146202.8,8.1,9.51,8.66,99963.72,10.35,9.53,13.19,130,3.631
101,2011-06-13T22:00,2011,164,2200,0,67.84,59.68,68.66,59.26,67.76,59.1,68.08,58.37,66.57,54.86,68.74,59.04,20.75,12.51,146864.6,8.15,9.39,8.65,108585.1,9.71,11.71,13.19,134,3.743
101,2011-06-13T23:00,2011,164,2300,0,67.96,59.55,68.79,59.03,67.89,58.91,68.21,57.57,66.68,54.67,68.88,58.72,20.44,12.36,149925.6,8.41,9.77,8.98,113423.2,10.63,12.01,13.19,138,3.855
101,2011-06-14T00:00,2011,165,0,0,67.97,59.57,68.8,58.95,67.89,59.01,68.22,59.5,66.71,54.6,68.87,59.13,20.42,12.35,149601.7,8.4,9.85,8.88,104200.9,8.72,12.11,13.19,132,3.687
101,2011-06-14T01:00,2011,165,100,0,67.97,59.63,68.8,58.92,67.89,58.78,68.21,59.19,66.7,54.48,68.88,59.02,20.57,12.4,151835.2,8.34,9.88,9.11,106732.8,9.02,12.22,13.19,135,3.771
101,2011-06-14T02:00,2011,165,200,0,67.91,59.39,68.74,58.85,67.83,58.84,68.15,58.03,66.65,54.43,68.81,58.7,20.53,12.42,151965.2,8.53,9.89,8.99,112421,10.12,12.22,13.19,138,3.855
101,2011-06-14T03:00,2011,165,300,0,67.89,59.21,68.72,58.8,67.81,58.67,68.13,57.45,66.63,54.34,68.79,58.49,20.48,12.41,153457.9,8.68,9.92,9.14,115435,10.68,12.28,13.19,141,3.939
101,2011-06-14T04:00,2011,165,400,0,68.02,59.33,68.85,58.9,67.94,58.9,68.27,57.94,66.75,55.78,68.93,58.96,20.44,12.4,152813.2,8.69,9.95,9.04,106907.6,10.33,10.97,13.19,136,3.799
101,2011-06-14T05:00,2011,165,500,0,67.95,59.65,68.77,59.06,67.86,59.08,68.19,58.32,66.68,54.41,68.85,58.92,20.26,12.28,146656.6,8.3,9.71,8.78,110129.4,9.87,12.27,13.19,134,3.743
101,2011-06-14T06:00,2011,165,600,0,67.98,59.39,68.81,59.12,67.9,58.83,68.22,58.39,66.71,54.39,68.88,58.82,20.61,12.41,152247.5,8.59,9.69,9.07,111352.8,9.83,12.31,13.19,138,3.855
101,2011-06-14T07:00,2011,165,700,0,67.94,59.31,68.78,58.81,67.88,58.73,68.19,58.56,66.68,54.31,68.85,58.75,20.53,12.38,153802.6,8.63,9.97,9.15,110384.7,9.63,12.38,13.19,138,3.855
101,2011-06-14T08:00,2011,165,800,0,67.96,59.29,68.78,58.82,67.88,58.76,68.21,60.81,66.71,54.9,68.86,59.32,20.74,12.44,155528,8.67,9.96,9.12,96752.11,7.395,11.81,13.18,137,3.827
101,2011-06-14T09:00,2011,165,900,0,68.05,59.35,68.89,58.81,67.99,58.74,68.3,62.54,66.8,54.34,68.96,59.57,20.57,12.3,155660.9,8.7,10.08,9.25,90827.58,5.761,12.46,13.19,133,3.715
101,2011-06-14T10:00,2011,165,1000,0,68.05,59.46,68.89,58.99,67.99,58.81,68.31,60.37,66.79,54.37,68.96,59.22,20.53,12.33,153334.5,8.59,9.9,9.17,101689.6,7.936,12.41,13.19,138,3.855
101,2011-06-14T11:00,2011,165,1100,0,67.8,59.17,68.63,58.68,67.74,58.6,68.05,57.92,66.54,54.26,68.7,58.51,20.42,12.35,152881.2,8.63,9.95,9.14,112103.8,10.13,12.28,13.19,143,3.994
101,2011-06-14T12:00,2011,165,1200,0,68.07,59.67,68.9,59.07,68,59,68.32,58.33,66.81,54.76,68.97,58.96,20.59,12.4,151443.8,8.4,9.83,9,110746.4,9.99,12.04,13.18,141,3.939
101,2011-06-14T13:00,2011,165,1300,0,68.02,59.63,68.85,59.07,67.95,58.95,68.27,58.74,66.77,54.76,68.93,59.02,20.52,12.37,150564.8,8.39,9.78,9,107867.7,9.53,12,13.18,139,3.883
101,2011-06-14T14:00,2011,165,1400,0,67.84,59.63,68.67,58.99,67.78,58.92,68.09,58.47,66.6,54.76,68.74,58.95,20.66,12.44,149292.6,8.21,9.68,8.87,108178,9.62,11.83,13.18,139,3.883
101,2011-06-14T15:00,2011,165,1500,0,68.08,59.83,68.91,59.15,68,59.03,68.32,58.71,66.81,54.79,69,59.12,20.7,12.44,150905.4,8.26,9.76,8.98,109094,9.62,12.03,13.18,140,3.911
101,2011-06-14T16:00,2011,165,1600,0,67.82,59.5,68.64,58.88,67.75,58.93,68.05,59.19,66.56,54.5,68.71,59.01,20.65,12.44,150009.8,8.33,9.76,8.82,105508.7,8.86,12.06,13.19,137,3.827
101,2011-06-14T17:00,2011,165,1700,0,68.04,59.81,68.87,59.09,67.97,58.99,68.28,58.7,66.77,54.72,68.95,59.07,20.45,12.34,149073.8,8.23,9.78,8.98,108194.4,9.58,12.05,13.19,138,3.855
101,2011-06-14T18:00,2011,165,1800,0,67.91,59.5,68.74,58.99,67.85,58.96,68.16,59.9,66.66,54.57,68.81,59.19,20.44,12.32,149357.8,8.42,9.75,8.89,101569.7,8.26,12.08,13.19,135,3.771
101,2011-06-14T19:00,2011,165,1900,0,68.03,59.67,68.86,59.13,67.96,58.99,68.27,57.48,66.76,55.23,68.93,58.89,20.52,12.41,149943.7,8.35,9.73,8.96,112130.5,10.78,11.53,13.19,141,3.939
101,2011-06-14T20:00,2011,165,2000,0,67.99,59.48,68.83,58.85,67.91,58.84,68.23,58.62,66.73,54.45,68.89,58.86,20.47,12.36,152344,8.52,9.98,9.06,109569.4,9.61,12.27,13.19,140,3.911
101,2011-06-14T21:00,2011,165,2100,0,67.88,59.41,68.72,58.77,67.8,58.79,68.11,57.47,66.61,54.21,68.77,58.54,20.46,12.42,151526,8.47,9.95,9.01,115912.1,10.64,12.4,13.19,143,3.994
101,2011-06-14T22:00,2011,165,2200,0,67.95,59.22,68.82,58.6,67.89,58.49,68.21,58.73,66.7,54.02,68.87,58.61,20.67,12.47,158253,8.73,10.22,9.4,111927.5,9.48,12.68,13.18,145,4.05
101,2011-06-14T23:00,2011,165,2300,0,68.07,59.31,68.93,58.7,68.01,58.84,68.32,60.15,66.81,54.08,68.98,59.03,20.17,12.19,153386.9,8.76,10.23,9.16,103264,8.17,12.73,13.19,137,3.827
101,2011-06-15T00:00,2011,166,0,0,67.9,59.05,68.76,58.45,67.84,58.44,68.14,58.27,66.64,53.84,68.8,58.4,20.43,12.33,157597.8,8.85,10.32,9.4,113283.1,9.87,12.8,13.18,145,4.05
101,2011-06-15T01:00,2011,166,100,0,68.09,59.41,68.96,58.77,68.03,58.78,68.35,57.27,66.83,55.19,69,58.66,20.41,12.38,155042.9,8.68,10.19,9.25,113922.2,11.07,11.63,13.18,144,4.022
101,2011-06-15T02:00,2011,166,200,0,67.82,59.16,68.67,58.69,67.76,58.68,68.07,59.45,66.57,54.16,68.71,58.82,20.48,12.42,153277.2,8.66,9.98,9.07,105858.8,8.62,12.41,13.18,140,3.911
101,2011-06-15T03:00,2011,166,300,0,67.97,59.22,68.82,58.86,67.89,58.58,68.22,57.98,66.72,54.04,68.86,58.54,20.5,12.45,155217.9,8.76,9.96,9.31,115543,10.23,12.68,13.18,144,4.022
101,2011-06-15T04:00,2011,166,400,0,67.97,59.2,68.83,58.73,67.9,58.91,68.22,57.18,66.71,54,68.87,58.39,20.5,12.44,154228.5,8.77,10.1,8.99,119652.6,11.04,12.71,13.18,148,4.134
101,2011-06-15T05:00,2011,166,500,0,67.96,59.31,68.82,58.91,67.89,58.81,68.21,57.84,66.7,54.09,68.86,58.59,20.39,12.36,152265.7,8.66,9.91,9.08,115044.5,10.36,12.61,13.18,143,3.994
101,2011-06-15T06:00,2011,166,600,0,67.94,59.23,68.79,58.68,67.87,58.53,68.19,57.69,66.68,54.94,68.85,58.59,20.66,12.54,157133.7,8.71,10.11,9.34,112942.5,10.5,11.74,13.18,145,4.05
101,2011-06-15T07:00,2011,166,700,0,67.96,59.53,68.79,58.96,67.88,58.8,68.2,57.78,66.7,54.56,68.86,58.74,20.57,12.44,151927.8,8.44,9.83,9.08,113668.5,10.42,12.14,13.19,143,3.994
101,2011-06-15T08:00,2011,166,800,0,68.08,59.9,68.92,59.24,68.02,59.17,68.34,57.88,66.83,55.03,69,59.01,20.49,12.4,147833.4,8.18,9.68,8.86,111765.6,10.46,11.79,13.18,139,3.883
101,2011-06-15T09:00,2011,166,900,0,68.12,60.25,68.97,59.65,68.09,59.74,68.4,59.44,66.9,55.54,69.06,59.7,20.37,12.31,140520.2,7.863,9.32,8.36,101285.7,8.96,11.36,13.19,131,3.659
101,2011-06-15T10:00,2011,166,1000,0,68.29,60.8,69.15,60.22,68.27,60.32,68.58,63.37,67.07,56.25,69.23,60.93,20.65,12.43,135968.7,7.494,8.93,7.96,80771.95,5.206,10.82,13.18,116,3.24
101,2011-06-15T11:00,2011,166,1100,0,67.91,60.68,68.76,60.23,67.89,60.32,68.19,60.4,66.71,57.02,68.83,60.42,20.6,12.42,129915,7.234,8.54,7.574,87985.34,7.796,9.69,13.18,119,3.324
101,2011-06-15T12:00,2011,166,1200,0,68.21,61.08,69.06,60.49,68.18,60.65,68.48,59.72,67,58.19,69.12,60.68,20.66,12.45,129632.7,7.131,8.57,7.534,88657.61,8.76,8.82,13.18,119,3.324
101,2011-06-15T13:00,2011,166,1300,0,68.23,61.22,69.07,60.6,68.21,60.67,68.46,62.58,66.96,57.12,69.11,61.16,20.6,12.36,128015.7,7.009,8.47,7.538,78676.09,5.874,9.84,13.17,111,3.101
101,2011-06-15T14:00,2011,166,1400,0,68.19,61.36,69.02,60.76,68.16,60.77,68.41,60.8,66.93,57.04,69.06,60.87,20.75,12.49,125997.9,6.834,8.26,7.387,88474.68,7.609,9.88,13.16,116,3.24
101,2011-06-15T15:00,2011,166,1500,0,68.16,61.25,68.99,60.66,68.12,60.72,68.36,59.85,66.9,56.98,69.01,60.6,20.74,12.51,126723.7,6.907,8.33,7.395,93344.14,8.5,9.92,13.15,119,3.324
101,2011-06-15T16:00,2011,166,1600,0,68.18,61.03,68.99,60.55,68.13,60.59,68.36,61.04,66.93,56.82,69.01,60.73,20.8,12.52,129919.9,7.148,8.44,7.539,88407.11,7.319,10.11,13.15,117,3.268
101,2011-06-15T17:00,2011,166,1700,0,68.15,60.67,68.96,59.98,68.12,59.92,68.36,60.3,66.92,57.11,69.02,60.34,20.8,12.51,138587.5,7.483,8.98,8.21,90559.34,8.06,9.81,13.15,123,3.436
101,2011-06-15T18:00,2011,166,1800,0,68.32,60.82,69.13,60.06,68.3,60.08,68.54,59.74,67.09,57.7,69.2,60.42,20.54,12.38,137443,7.499,9.06,8.22,91279.09,8.8,9.39,13.15,122,3.408
101,2011-06-15T19:00,2011,166,1900,0,67.98,60.33,68.78,59.56,67.93,59.54,68.19,62.26,66.76,56.34,68.85,60.42,20.49,12.34,139766.2,7.651,9.22,8.39,81779.85,5.931,10.42,13.15,118,3.296
101,2011-06-15T20:00,2011,166,2000,0,67.88,60.17,68.67,59.39,67.83,59.36,68.09,59.99,66.63,55.29,68.77,59.68,20.53,12.43,141202.5,7.708,9.29,8.47,97918.05,8.1,11.34,13.16,127,3.547
101,2011-06-15T21:00,2011,166,2100,0,68,60,68.79,59.31,67.93,59.19,68.22,59.07,66.74,57.05,68.91,59.78,20.69,12.48,146609.7,8,9.49,8.75,95302.99,9.15,9.69,13.17,128,3.575
101,2011-06-15T22:00,2011,166,2200,0,67.93,59.98,68.74,59.13,67.87,58.96,68.15,59.59,66.66,54.96,68.86,59.45,20.75,12.49,148355,7.95,9.61,8.91,102526.1,8.57,11.7,13.18,132,3.687
101,2011-06-15T23:00,2011,166,2300,0,68.03,59.79,68.85,59.04,67.96,58.81,68.26,58.73,66.74,54.75,68.96,59.1,20.32,12.3,149202.2,8.23,9.81,9.15,107267.1,9.53,12,13.18,136,3.799
101,2011-06-16T00:00,2011,167,0,0,67.94,59.91,68.79,59.02,67.88,59.16,68.19,58.72,66.68,54.64,68.86,59.12,20.25,12.25,144954.1,8.02,9.77,8.72,106745.7,9.46,12.04,13.18,133,3.715
101,2011-06-16T01:00,2011,167,100,0,67.9,59.7,68.72,59.12,67.83,59,68.14,59,66.64,54.77,68.8,59.13,20.29,12.28,145934.6,8.19,9.6,8.83,104525.7,9.14,11.88,13.18,133,3.715
101,2011-06-16T02:00,2011,167,200,0,67.95,59.73,68.77,59.02,67.88,59.04,68.19,57.55,66.68,54.7,68.86,58.8,20.35,12.33,147296.3,8.22,9.76,8.83,113003.3,10.65,11.98,13.19,139,3.883
101,2011-06-16T03:00,2011,167,300,0,68.08,60.02,68.91,59.25,68.02,59.2,68.32,58.41,66.82,54.92,68.99,59.17,20.41,12.33,146244.5,8.06,9.66,8.81,108875.9,9.91,11.89,13.19,135,3.771
101,2011-06-16T04:00,2011,167,400,0,67.9,59.78,68.74,59.11,67.84,58.98,68.16,58.94,66.65,54.81,68.82,59.12,20.3,12.28,145918.3,8.13,9.63,8.86,104734.3,9.21,11.83,13.19,133,3.715
101,2011-06-16T05:00,2011,167,500,0,67.99,59.74,68.82,59.16,67.92,59.04,68.23,58.84,66.72,54.83,68.91,59.13,20.43,12.33,147774.3,8.24,9.66,8.88,106271.7,9.39,11.89,13.19,135,3.771
101,2011-06-16T06:00,2011,167,600,0,67.85,59.58,68.68,58.93,67.78,58.88,68.1,58.75,66.59,54.76,68.76,58.97,20.74,12.52,150822.7,8.27,9.75,8.9,107375.5,9.35,11.83,13.19,137,3.827
101,2011-06-16T07:00,2011,167,700,0,67.96,59.83,68.78,59.18,67.89,59.09,68.2,58.62,66.7,54.91,68.85,59.12,20.52,12.41,146942,8.12,9.6,8.79,107370.3,9.58,11.79,13.18,136,3.799
101,2011-06-16T08:00,2011,167,800,0,68.05,59.95,68.9,59.39,68.01,59.27,68.32,58.97,66.81,55.17,68.99,59.33,20.45,12.39,145528.9,8.1,9.5,8.74,105381.3,9.35,11.64,13.19,133,3.715
101,2011-06-16T09:00,2011,167,900,0,68.01,60.42,68.86,59.78,67.97,59.86,68.29,58.47,66.78,55.67,68.97,59.59,20.54,12.44,137458.2,7.59,9.08,8.11,105528.8,9.82,11.12,13.19,130,3.631
101,2011-06-16T10:00,2011,167,1000,0,68.17,60.92,69.01,60.44,68.12,60.51,68.45,60.23,66.95,56.49,69.09,60.42,20.46,12.39,129428.3,7.243,8.58,7.605,93706.98,8.21,10.46,13.18,120,3.352
101,2011-06-16T11:00,2011,167,1100,0,68.19,61.26,69.04,60.77,68.16,60.93,68.48,59.79,67,57.07,69.11,60.61,20.62,12.46,124852.2,6.928,8.27,7.229,93995.21,8.69,9.93,13.18,118,3.296
101,2011-06-16T12:00,2011,167,1200,0,68.39,61.83,69.23,61.22,68.35,61.45,68.67,61.31,67.22,57.66,69.27,61.34,20.65,12.43,119736.5,6.56,8.01,6.908,85187.9,7.357,9.56,13.16,110,3.073
101,2011-06-16T13:00,2011,167,1300,0,68.16,61.69,68.99,61.17,68.12,61.26,68.39,59.73,66.98,57.68,69,60.97,20.61,12.44,117701.1,6.468,7.815,6.863,90536.43,8.67,9.3,13.15,112,3.128
101,2011-06-16T14:00,2011,167,1400,0,68.36,61.79,69.16,61.34,68.32,61.31,68.55,60.2,67.14,57.92,69.17,61.18,20.76,12.52,119956.7,6.568,7.829,7.002,89106.41,8.35,9.22,13.14,112,3.128
101,2011-06-16T15:00,2011,167,1500,0,68.53,62.03,69.33,61.54,68.48,61.51,68.72,61.89,67.31,58.04,69.33,61.68,20.66,12.4,118650.7,6.5,7.791,6.971,80918.89,6.83,9.27,13.14,106,2.961
101,2011-06-16T16:00,2011,167,1600,0,68.58,61.98,69.37,61.52,68.52,61.23,68.75,61.3,67.36,57.95,69.37,61.47,20.76,12.46,121856,6.594,7.848,7.293,85157.45,7.455,9.41,13.13,110,3.073
101,2011-06-16T17:00,2011,167,1700,0,68.44,62.02,69.23,61.47,68.38,61.17,68.61,60.26,67.24,57.88,69.21,61.26,20.67,12.47,119360.7,6.413,7.758,7.212,89457.07,8.35,9.36,13.13,111,3.101
101,2011-06-16T18:00,2011,167,1800,0,68.57,61.78,69.37,61.27,68.52,61.06,68.74,61.09,67.37,57.68,69.36,61.25,20.42,12.29,123188.9,6.782,8.1,7.456,86373.3,7.655,9.69,13.13,111,3.101
101,2011-06-16T19:00,2011,167,1900,0,68.53,61.62,69.29,61.07,68.45,61.03,68.69,63.74,67.33,57.34,69.31,61.68,20.43,12.27,124430.6,6.907,8.23,7.421,74288.93,4.946,10,13.13,105,2.933
101,2011-06-16T20:00,2011,167,2000,0,68.18,60.95,68.95,60.42,68.09,60.37,68.36,59.93,66.99,56.62,69,60.37,20.72,12.52,131369.1,7.229,8.53,7.721,95390.37,8.43,10.36,13.13,120,3.352
101,2011-06-16T21:00,2011,167,2100,0,68.48,61.11,69.29,60.46,68.41,60.4,68.67,60.49,67.28,56.62,69.33,60.57,20.69,12.46,135325,7.374,8.84,8.01,95102.59,8.18,10.66,13.13,121,3.38
101,2011-06-16T22:00,2011,167,2200,0,68.19,60.65,69.03,59.93,68.12,59.9,68.38,59.19,66.98,56.07,69.05,59.95,20.73,12.5,139191.3,7.542,9.1,8.22,101798.2,9.19,10.91,13.14,127,3.547
101,2011-06-16T23:00,2011,167,2300,0,68.38,60.74,69.24,59.95,68.31,59.88,68.58,63.05,67.16,57.17,69.25,60.99,20.57,12.31,140856.1,7.634,9.29,8.43,77406.55,5.537,9.99,13.14,113,3.156
101,2011-06-17T00:00,2011,168,0,0,67.98,60.41,68.86,59.57,67.92,59.45,68.19,59.43,66.76,55.59,68.87,59.74,20.43,12.4,139762.4,7.572,9.29,8.47,100193.7,8.76,11.17,13.15,126,3.52
101,2011-06-17T01:00,2011,168,100,0,67.99,60.35,68.87,59.57,67.91,59.45,68.2,58.91,66.75,55.52,68.89,59.62,20.45,12.4,140254.7,7.633,9.3,8.46,103114.5,9.29,11.23,13.16,128,3.575
101,2011-06-17T02:00,2011,168,200,0,68.04,60.51,68.92,59.7,67.96,59.47,68.27,59.17,66.79,55.61,68.97,59.74,20.37,12.4,138898.3,7.54,9.22,8.49,101885.7,9.1,11.18,13.16,127,3.547
101,2011-06-17T03:00,2011,168,300,0,68.09,60.5,68.94,59.78,67.99,59.76,68.31,58.49,66.81,55.68,69.01,59.69,20.33,12.42,137180.1,7.587,9.16,8.24,105419.7,9.82,11.13,13.17,128,3.575
101,2011-06-17T04:00,2011,168,400,0,67.93,60.33,68.78,59.75,67.82,59.38,68.15,58.23,66.65,55.57,68.85,59.49,20.43,12.42,138338.4,7.606,9.03,8.44,105591.2,9.91,11.07,13.18,129,3.603
101,2011-06-17T05:00,2011,168,500,0,68.2,60.41,69.05,59.85,68.09,59.66,68.42,60.4,66.9,55.73,69.13,60.05,20.3,12.31,139376.4,7.792,9.2,8.43,95731.61,8.02,11.17,13.18,123,3.436
101,2011-06-17T06:00,2011,168,600,0,68.05,60.39,68.9,59.65,67.95,59.46,68.26,59.52,66.75,56.08,68.96,59.85,20.54,12.38,140838.8,7.659,9.24,8.49,97414.39,8.75,10.67,13.18,126,3.52
101,2011-06-17T07:00,2011,168,700,0,68.01,60.42,68.85,59.82,67.91,59.69,68.22,59.49,66.73,57.26,68.91,60.13,20.6,12.42,138188.4,7.591,9.03,8.22,91649.43,8.74,9.47,13.18,121,3.38
101,2011-06-17T08:00,2011,168,800,0,68.14,60.5,68.98,59.81,68.04,59.6,68.34,59.42,66.84,55.78,69.05,59.85,20.58,12.43,140296,7.644,9.16,8.44,100613.6,8.92,11.06,13.18,127,3.547
101,2011-06-17T09:00,2011,168,900,0,68.01,60.12,68.85,59.65,67.91,59.35,68.22,61.27,66.72,55.55,68.91,60.03,20.58,12.41,142583.4,7.887,9.21,8.56,91117.38,6.955,11.17,13.18,123,3.436
101,2011-06-17T10:00,2011,168,1000,0,68.06,60.23,68.91,59.57,67.96,59.43,68.27,58.82,66.76,55.46,68.98,59.53,20.55,12.4,142695.1,7.83,9.34,8.54,104307.8,9.46,11.3,13.18,130,3.631
101,2011-06-17T11:00,2011,168,1100,0,67.96,60.31,68.79,59.57,67.88,59.42,68.18,59.36,66.68,55.58,68.87,59.68,20.48,12.34,140105.7,7.649,9.22,8.47,99529.93,8.82,11.1,13.18,127,3.547
101,2011-06-17T12:00,2011,168,1200,0,68.15,60.56,68.97,59.83,68.07,59.68,68.36,60.58,66.86,57.06,69.04,60.36,20.71,12.55,140415.7,7.583,9.14,8.39,89383.06,7.781,9.81,13.18,120,3.352
101,2011-06-17T13:00,2011,168,1300,0,68.11,60.47,68.92,59.71,68.05,59.55,68.32,59.9,66.83,56.17,69.03,59.99,20.51,12.36,140426.1,7.647,9.21,8.5,95521.53,8.42,10.66,13.18,124,3.464
101,2011-06-17T14:00,2011,168,1400,0,68.01,60.46,68.8,59.76,67.93,59.72,68.21,60.64,66.73,55.64,68.9,60.09,20.49,12.36,137247.5,7.544,9.05,8.22,93442.29,7.568,11.09,13.18,122,3.408
101,2011-06-17T15:00,2011,168,1500,0,68.15,60.64,68.96,59.85,68.11,59.72,68.37,59.87,66.88,55.78,69.07,59.99,20.74,12.49,140096,7.513,9.11,8.39,99194.86,8.5,11.1,13.18,126,3.52
101,2011-06-17T16:00,2011,168,1600,0,68.05,60.64,68.85,59.92,68,59.94,68.25,59.62,66.78,55.96,68.94,60.02,20.57,12.45,135497.2,7.406,8.93,8.06,98134.29,8.63,10.82,13.17,123,3.436
101,2011-06-17T17:00,2011,168,1700,0,68.27,60.84,69.07,60.12,68.21,60.16,68.48,62.45,66.99,56.14,69.16,60.75,20.52,12.34,135435.7,7.429,8.96,8.05,84463.3,6.033,10.86,13.17,116,3.24
101,2011-06-17T18:00,2011,168,1800,0,68.02,60.61,68.82,59.9,67.96,59.87,68.22,60.87,66.75,55.86,68.92,60.22,20.52,12.39,135305.6,7.416,8.92,8.09,91628.13,7.355,10.89,13.17,120,3.352
101,2011-06-17T19:00,2011,168,1900,0,68.1,60.52,68.91,59.68,68,59.68,68.28,60.43,66.81,55.59,68.98,60.03,20.5,12.36,139049.2,7.574,9.22,8.33,95517.05,7.853,11.23,13.17,123,3.436
101,2011-06-17T20:00,2011,168,2000,0,68.25,60.41,69.06,59.75,68.17,59.57,68.47,61.8,66.99,55.52,69.17,60.27,20.47,12.29,142293,7.843,9.31,8.59,90387.8,6.675,11.47,13.17,122,3.408
101,2011-06-17T21:00,2011,168,2100,0,67.91,60.11,68.7,59.33,67.81,59.18,68.12,62.41,66.64,55.19,68.82,60.16,20.5,12.26,142903.2,7.801,9.37,8.64,85264.16,5.706,11.45,13.18,119,3.324
101,2011-06-17T22:00,2011,168,2200,0,67.75,60.02,68.56,59.13,67.68,58.93,67.97,57.71,66.48,54.83,68.69,59.04,20.62,12.45,144325.6,7.731,9.43,8.75,110488,10.26,11.65,13.18,133,3.715
101,2011-06-17T23:00,2011,168,2300,0,68.16,60.34,68.98,59.45,68.08,59.37,68.38,59.05,66.86,55.15,69.1,59.6,20.31,12.29,142909.4,7.819,9.53,8.71,104708,9.32,11.71,13.18,130,3.631
101,2011-06-18T00:00,2011,169,0,0,67.78,60.02,68.61,59.21,67.73,59.37,68.04,58.84,66.55,54.89,68.72,59.26,20.46,12.37,141025.7,7.761,9.4,8.36,104488.3,9.2,11.65,13.18,130,3.631
101,2011-06-18T01:00,2011,169,100,0,67.89,60.21,68.71,59.42,67.84,59.39,68.14,57.64,66.66,55.12,68.82,59.15,20.5,12.42,140740.8,7.68,9.29,8.45,110821.2,10.5,11.53,13.18,133,3.715
101,2011-06-18T02:00,2011,169,200,0,67.91,60.12,68.74,59.5,67.85,59.45,68.17,58.02,66.67,55.18,68.85,59.24,20.57,12.47,141335.6,7.794,9.24,8.41,109278.3,10.16,11.48,13.19,133,3.715
101,2011-06-18T03:00,2011,169,300,0,68.01,60.25,68.84,59.51,67.97,59.59,68.27,58.62,66.77,55.26,68.95,59.43,20.59,12.46,141595.5,7.754,9.33,8.38,106862.3,9.66,11.51,13.19,132,3.687
101,2011-06-18T04:00,2011,169,400,0,67.98,60.17,68.81,59.71,67.93,59.45,68.24,58.47,66.74,55.22,68.92,59.39,20.54,12.46,140832.6,7.803,9.11,8.48,107413.1,9.77,11.52,13.19,132,3.687
101,2011-06-18T05:00,2011,169,500,0,68.05,60.23,68.88,59.57,67.99,59.64,68.31,61.26,66.82,55.91,68.99,60.12,20.46,12.33,140790,7.821,9.3,8.35,89750.91,7.054,10.91,13.19,121,3.38
101,2011-06-18T06:00,2011,169,600,0,67.88,60.08,68.71,59.52,67.83,59.67,68.14,60.51,66.66,55.18,68.82,59.76,20.5,12.37,139283.9,7.803,9.19,8.16,95779.07,7.636,11.48,13.19,125,3.492
101,2011-06-18T07:00,2011,169,700,0,67.99,60.2,68.82,59.52,67.94,59.48,68.26,62.83,66.77,55.34,68.94,60.26,20.48,12.28,141326.2,7.788,9.31,8.46,83946.79,5.437,11.43,13.19,119,3.324
101,2011-06-18T08:00,2011,169,800,0,67.9,60.29,68.73,59.56,67.85,59.66,68.17,60.32,66.69,55.36,68.85,59.81,20.32,12.24,137090,7.615,9.17,8.19,95181.84,7.856,11.33,13.19,123,3.436
101,2011-06-18T09:00,2011,169,900,0,67.98,60.43,68.84,59.84,67.94,59.98,68.26,58.45,66.76,55.61,68.95,59.6,20.23,12.27,133846.3,7.549,9,7.958,104191.8,9.81,11.16,13.19,127,3.547
101,2011-06-18T10:00,2011,169,1000,0,68.09,60.73,68.96,60.32,68.05,60.24,68.37,59.84,66.88,56.13,69.04,60.17,20.52,12.39,131977,7.364,8.64,7.809,96802.89,8.53,10.75,13.18,122,3.408
101,2011-06-18T11:00,2011,169,1100,0,68.18,61.33,69.05,60.64,68.14,60.6,68.46,60.93,66.99,56.63,69.11,60.73,20.58,12.4,126691.8,6.842,8.41,7.539,89823.36,7.525,10.36,13.18,116,3.24
101,2011-06-18T12:00,2011,169,1200,0,68.23,61.4,69.09,60.82,68.19,60.88,68.52,61.36,67.07,56.97,69.15,60.96,20.54,12.4,124330.9,6.832,8.27,7.315,86697.34,7.163,10.1,13.17,113,3.156
101,2011-06-18T13:00,2011,169,1300,0,68.21,61.58,69.04,61.07,68.16,61.23,68.49,60.7,67.05,57.22,69.1,61.01,20.55,12.44,119519.8,6.625,7.977,6.928,88818.92,7.791,9.84,13.16,111,3.101
101,2011-06-18T14:00,2011,169,1400,0,68.21,61.72,69.03,61.13,68.17,61.19,68.47,59.64,67.06,57.34,69.08,60.82,20.6,12.47,118873.6,6.485,7.895,6.986,93681.8,8.83,9.72,13.15,116,3.24
101,2011-06-18T15:00,2011,169,1500,0,68.37,61.91,69.17,61.32,68.32,61.7,68.62,61.01,67.23,58.64,69.22,61.54,20.52,12.39,115978,6.454,7.853,6.621,81352.38,7.619,8.59,13.15,105,2.933
101,2011-06-18T16:00,2011,169,1600,0,68.39,61.75,69.18,61.08,68.33,61.09,68.6,60.58,67.2,57.36,69.22,61.01,20.45,12.32,121315,6.641,8.1,7.234,89131.71,8.02,9.84,13.14,113,3.156
101,2011-06-18T17:00,2011,169,1700,0,68.27,61.68,69.03,61.01,68.18,61.31,68.43,59.77,67.04,57.28,69.05,60.87,20.44,12.37,118539.6,6.587,8.02,6.866,92300.64,8.66,9.76,13.14,112,3.128
101,2011-06-18T18:00,2011,169,1800,0,68.46,61.67,69.23,60.98,68.38,61.08,68.64,60.43,67.24,57.21,69.27,60.96,20.57,12.39,124147.8,6.791,8.25,7.304,91496.74,8.2,10.03,13.14,114,3.184
101,2011-06-18T19:00,2011,169,1900,0,68.37,61.39,69.13,60.84,68.29,60.93,68.55,60.33,67.16,56.88,69.19,60.78,20.41,12.35,124815.5,6.989,8.29,7.361,92518.26,8.22,10.28,13.14,116,3.24
101,2011-06-18T20:00,2011,169,2000,0,68.19,61.1,68.94,60.28,68.09,60.41,68.35,59.17,66.96,56.97,69,60.33,20.37,12.28,128865.9,7.085,8.66,7.685,95373.97,9.19,9.99,13.14,118,3.296
101,2011-06-18T21:00,2011,169,2100,0,68.25,60.97,69.01,60.07,68.16,60.17,68.42,59.17,67,56.14,69.09,60.08,20.42,12.32,133489.2,7.274,8.94,7.992,100362,9.25,10.86,13.14,123,3.436
101,2011-06-18T22:00,2011,169,2200,0,68.29,61.2,69.05,60.13,68.19,60.03,68.46,60.24,67.02,56.37,69.13,60.39,20.45,12.33,133551.4,7.091,8.93,8.16,94302.55,8.23,10.65,13.14,119,3.324
101,2011-06-18T23:00,2011,169,2300,0,68.03,60.73,68.79,59.94,67.92,60.04,68.19,58.72,66.77,56.07,68.87,59.91,20.69,12.5,134323.1,7.306,8.85,7.887,102139.8,9.47,10.69,13.15,125,3.492
101,2011-06-19T00:00,2011,170,0,0,68.14,60.65,68.91,59.86,68.04,59.87,68.31,59.41,66.86,55.84,69,59.94,20.75,12.51,138399.7,7.481,9.05,8.17,100964,8.9,11.02,13.15,125,3.492
101,2011-06-19T01:00,2011,170,100,0,68.14,60.53,68.92,59.77,68.04,59.94,68.32,60.96,66.86,55.7,69.01,60.2,20.63,12.42,138543.3,7.614,9.15,8.11,93245.61,7.361,11.16,13.16,122,3.408
101,2011-06-19T02:00,2011,170,200,0,67.94,60.14,68.72,59.45,67.83,59.66,68.13,60.43,66.65,55.37,68.82,59.87,20.56,12.41,140189.8,7.805,9.27,8.17,95385.98,7.693,11.29,13.16,123,3.436
101,2011-06-19T03:00,2011,170,300,0,68.1,60.24,68.89,59.33,67.98,59.33,68.28,59.59,66.79,55.24,69,59.61,20.54,12.42,144654.5,7.854,9.57,8.66,101802.2,8.69,11.54,13.17,129,3.603
101,2011-06-19T04:00,2011,170,400,0,67.94,60.28,68.75,59.1,67.83,59.03,68.14,58.89,66.62,54.96,68.86,59.35,20.51,12.4,144643.6,7.664,9.65,8.8,104989.1,9.25,11.66,13.18,131,3.659
101,2011-06-19T05:00,2011,170,500,0,67.56,59.74,68.37,58.87,67.47,58.87,67.78,59.43,66.29,55.2,68.44,59.27,20.59,12.43,144065.8,7.822,9.49,8.59,97947.16,8.35,11.09,13.18,126,3.52
101,2011-06-19T06:00,2011,170,600,0,67.62,59.5,68.46,58.79,67.57,58.64,67.87,59.06,66.37,54.44,68.54,58.87,20.56,12.42,148335,8.12,9.66,8.93,104373.4,8.81,11.93,13.18,133,3.715
101,2011-06-19T07:00,2011,170,700,0,67.9,59.76,68.73,59.08,67.84,58.95,68.14,58.52,66.64,54.83,68.8,59.03,20.35,12.3,146666.4,8.15,9.65,8.89,106752.6,9.62,11.81,13.19,134,3.743
101,2011-06-19T08:00,2011,170,800,0,68.06,60.42,68.9,59.65,68.01,59.73,68.32,58.71,66.82,55.34,68.99,59.55,20.41,12.39,138750.7,7.639,9.25,8.28,105851.8,9.61,11.48,13.19,129,3.603
101,2011-06-19T09:00,2011,170,900,0,67.95,60.49,68.81,59.74,67.92,59.82,68.23,59.18,66.73,55.52,68.9,59.7,20.55,12.43,136624.9,7.46,9.07,8.1,102026.4,9.05,11.22,13.19,127,3.547
101,2011-06-19T10:00,2011,170,1000,0,67.9,60.28,68.76,59.79,67.86,59.88,68.19,59.57,66.68,56.27,68.85,59.89,20.53,12.36,136251.3,7.622,8.97,7.983,95286.8,8.61,10.41,13.19,123,3.436
101,2011-06-19T11:00,2011,170,1100,0,67.98,60.5,68.84,60.01,67.94,60.04,68.29,58.99,66.78,56.6,68.93,59.91,20.51,12.36,134126.8,7.481,8.83,7.904,97452.95,9.29,10.17,13.19,124,3.464
101,2011-06-19T12:00,2011,170,1200,0,68.24,61.03,69.12,60.59,68.21,60.42,68.52,60.48,67.01,56.77,69.17,60.58,20.39,12.28,129505.4,7.206,8.53,7.787,90935.09,8.04,10.24,13.18,117,3.268
101,2011-06-19T13:00,2011,170,1300,0,67.99,60.91,68.83,60.36,67.93,60.45,68.21,59.98,66.71,57.26,68.85,60.51,20.47,12.35,127344.7,7.072,8.47,7.487,88467.5,8.23,9.45,13.18,115,3.212
101,2011-06-19T14:00,2011,170,1400,0,68.31,61.35,69.17,60.73,68.28,60.72,68.54,60.76,67.04,57.36,69.19,60.91,20.63,12.44,127987.7,6.962,8.44,7.562,88076.98,7.782,9.69,13.17,114,3.184
101,2011-06-19T15:00,2011,170,1500,0,68.18,61.32,69.02,60.73,68.15,60.8,68.4,62.44,66.94,56.8,69.03,61.16,20.54,12.38,124775.8,6.862,8.29,7.35,80726.8,5.962,10.14,13.17,108,3.017
101,2011-06-19T16:00,2011,170,1600,0,68.03,61.04,68.85,60.58,67.97,60.38,68.23,59.04,66.77,56.53,68.88,60.22,20.45,12.37,126223.5,6.988,8.28,7.591,97381.88,9.19,10.24,13.16,119,3.324
101,2011-06-19T17:00,2011,170,1700,0,68.13,60.8,68.93,60.35,68.06,60.33,68.33,60.55,66.89,56.44,68.98,60.41,20.54,12.36,131108.7,7.331,8.58,7.728,91367.53,7.784,10.46,13.16,118,3.296
101,2011-06-19T18:00,2011,170,1800,0,68.1,60.94,68.88,60.16,68.01,60.13,68.3,59.25,66.84,56.17,68.95,60.07,20.57,12.37,131948.1,7.16,8.72,7.878,98838.53,9.05,10.67,13.16,122,3.408
101,2011-06-19T19:00,2011,170,1900,0,68.14,60.61,68.92,60,68.05,59.95,68.35,59.94,66.89,55.87,69.01,60.03,20.48,12.38,135755.1,7.532,8.92,8.09,97391.98,8.4,11.01,13.16,123,3.436
101,2011-06-19T20:00,2011,170,2000,0,67.84,60.3,68.68,59.57,67.75,59.54,68.04,58.21,66.58,55.25,68.72,59.4,20.47,12.43,137438.6,7.533,9.11,8.21,106596.4,9.83,11.33,13.17,128,3.575
101,2011-06-19T21:00,2011,170,2100,0,68.08,60.46,68.97,59.57,68.02,59.32,68.31,59.16,66.81,55.21,69.01,59.61,20.54,12.39,142666.9,7.621,9.4,8.7,104149.7,9.15,11.6,13.18,128,3.575
101,2011-06-19T22:00,2011,170,2200,0,67.83,60.27,68.72,59.21,67.78,59.13,68.05,58.27,66.55,54.91,68.76,59.23,20.66,12.5,143472.3,7.561,9.5,8.65,108404.1,9.78,11.63,13.18,132,3.687
101,2011-06-19T23:00,2011,170,2300,0,67.98,60.1,68.86,59.41,67.94,59.3,68.25,58.8,66.74,55.02,68.91,59.32,20.47,12.4,143549.2,7.883,9.45,8.64,106325.5,9.45,11.72,13.18,131,3.659
101,2011-06-20T00:00,2011,171,0,0,67.92,60.06,68.78,59.37,67.87,59.31,68.18,58.04,66.67,54.99,68.84,59.14,20.54,12.42,143230.9,7.855,9.41,8.55,109806.7,10.14,11.68,13.18,133,3.715
101,2011-06-20T01:00,2011,171,100,0,67.93,60.08,68.79,59.38,67.88,59.29,68.21,57.98,66.7,57.57,68.84,59.62,20.4,12.32,142516,7.857,9.42,8.59,96686.82,10.23,9.13,13.19,125,3.492
101,2011-06-20T02:00,2011,171,200,0,67.88,59.87,68.75,59.29,67.83,58.99,68.14,59.27,66.63,54.86,68.81,59.25,20.65,12.44,146731.2,8,9.46,8.84,104075.5,8.87,11.77,13.19,132,3.687
101,2011-06-20T03:00,2011,171,300,0,67.94,59.87,68.81,59.35,67.89,59.25,68.19,58.87,66.69,54.88,68.86,59.26,20.73,12.54,146494.5,8.07,9.46,8.63,107354.4,9.32,11.81,13.19,133,3.715
101,2011-06-20T04:00,2011,171,400,0,67.96,59.85,68.83,59.18,67.9,58.85,68.21,58.69,66.7,54.61,68.87,59.05,20.7,12.47,149882.9,8.12,9.65,9.05,109238.4,9.52,12.09,13.19,135,3.771
101,2011-06-20T05:00,2011,171,500,0,67.94,59.5,68.8,59.05,67.88,59.01,68.19,59.26,66.69,54.67,68.85,59.11,20.36,12.31,148856.2,8.44,9.75,8.88,104483.1,8.93,12.02,13.19,133,3.715
101,2011-06-20T06:00,2011,171,600,0,68.09,59.93,68.94,59.34,68.02,59.23,68.35,62.93,66.83,54.95,69.01,60.1,20.69,12.43,148354.8,8.16,9.61,8.79,87132.21,5.423,11.88,13.19,122,3.408
101,2011-06-20T07:00,2011,171,700,0,67.95,59.93,68.79,59.28,67.88,59.27,68.2,63.16,66.71,55.02,68.87,60.16,20.54,12.35,145014.1,8.01,9.51,8.61,83796.55,5.049,11.69,13.19,119,3.324
101,2011-06-20T08:00,2011,171,800,0,67.79,59.93,68.66,59.16,67.75,59.02,68.06,57.82,66.56,55.05,68.74,58.98,20.62,12.45,145316.8,7.862,9.5,8.73,109756.8,10.25,11.51,13.19,135,3.771
101,2011-06-20T09:00,2011,171,900,0,67.94,60.3,68.83,59.73,67.91,59.5,68.22,59.19,66.72,55.7,68.89,59.68,20.64,12.45,140202.4,7.638,9.1,8.42,101174.7,9.03,11.02,13.19,126,3.52
101,2011-06-20T10:00,2011,171,1000,0,68.14,60.94,69.03,60.27,68.11,60.03,68.42,59.11,66.91,56.32,69.08,60.11,20.5,12.43,133134.5,7.204,8.77,8.08,100229.5,9.31,10.59,13.18,123,3.436
101,2011-06-20T11:00,2011,171,1100,0,68.08,60.99,68.95,60.34,68.05,60.33,68.32,60.57,66.81,57.22,68.98,60.66,20.43,12.34,129277.5,7.095,8.61,7.727,86702.59,7.755,9.59,13.18,113,3.156
101,2011-06-20T12:00,2011,171,1200,0,68.18,61.24,69.02,60.58,68.14,60.4,68.39,59.85,66.89,56.96,69.03,60.57,20.58,12.43,128511.6,6.941,8.45,7.738,92938.39,8.54,9.92,13.17,116,3.24
101,2011-06-20T13:00,2011,171,1300,0,68.1,61.4,68.91,60.71,68.06,60.5,68.35,60.97,66.84,57.05,69.01,60.93,20.63,12.39,125088.5,6.696,8.2,7.556,86168.3,7.379,9.79,13.17,111,3.101
101,2011-06-20T14:00,2011,171,1400,0,68.1,61.42,68.91,60.86,68.14,60.76,68.41,61.04,66.88,57.16,69.04,61.02,20.71,12.46,123700.8,6.686,8.05,7.376,86228.55,7.362,9.73,13.18,111,3.101
101,2011-06-20T15:00,2011,171,1500,0,68.07,61.37,68.88,60.73,68.09,60.66,68.37,60.82,66.84,57.08,69.01,60.91,20.7,12.45,124476.4,6.699,8.15,7.423,87335.13,7.555,9.77,13.18,111,3.101
101,2011-06-20T16:00,2011,171,1600,0,68.21,61.4,69.05,60.9,68.18,60.73,68.47,60.51,67.02,57.24,69.09,60.88,20.83,12.51,126158.3,6.818,8.15,7.454,89968.83,7.963,9.78,13.16,114,3.184
101,2011-06-20T17:00,2011,171,1700,0,68,61.19,68.81,60.65,67.98,60.39,68.23,60.48,66.75,56.95,68.89,60.73,20.74,12.51,126410.5,6.816,8.16,7.593,88931.47,7.748,9.8,13.16,113,3.156
101,2011-06-20T18:00,2011,171,1800,0,68.18,61.49,69.01,60.77,68.15,60.34,68.38,59.83,66.94,56.89,69.02,60.64,20.73,12.48,127295,6.69,8.24,7.806,94062.29,8.56,10.05,13.15,115,3.212
101,2011-06-20T19:00,2011,171,1900,0,68.39,61.39,69.23,60.75,68.34,60.69,68.59,60.88,67.15,57.27,69.23,60.92,20.71,12.42,129307.3,6.995,8.47,7.65,88517.35,7.71,9.88,13.15,114,3.184
101,2011-06-20T20:00,2011,171,2000,0,68.13,60.77,68.97,60.19,68.08,60.14,68.34,60.43,66.91,56.11,68.99,60.28,20.61,12.37,134093.9,7.364,8.79,7.942,93777.09,7.907,10.8,13.15,120,3.352
101,2011-06-20T21:00,2011,171,2100,0,67.88,60.31,68.73,59.8,67.82,59.57,68.08,59.37,66.66,56.12,68.74,59.81,20.46,12.32,136755.8,7.57,8.93,8.25,96128.82,8.71,10.54,13.15,122,3.408
101,2011-06-20T22:00,2011,171,2200,0,68.07,60.37,68.96,59.93,68.02,59.62,68.29,59.46,66.84,55.69,68.97,59.81,20.61,12.46,139817.1,7.696,9.03,8.39,100873.2,8.83,11.16,13.16,125,3.492
101,2011-06-20T23:00,2011,171,2300,0,68.06,60.67,68.94,59.93,68,59.8,68.28,59.96,66.82,55.73,68.95,60.02,20.6,12.43,136839.4,7.39,9.01,8.2,97751.79,8.32,11.09,13.16,122,3.408
101,2011-06-21T00:00,2011,172,0,0,67.84,60.04,68.73,59.53,67.77,59.19,68.06,57.52,66.59,55.22,68.75,59.12,20.73,12.54,143193.4,7.797,9.2,8.59,111255.1,10.54,11.37,13.17,133,3.715
101,2011-06-21T01:00,2011,172,100,0,68.07,60.52,68.95,59.52,68.01,59.38,68.27,59.64,66.78,55.24,68.97,59.73,20.61,12.45,142553.7,7.547,9.44,8.63,101768.8,8.64,11.54,13.18,127,3.547
101,2011-06-21T02:00,2011,172,200,0,67.85,60.04,68.75,59.43,67.79,59.13,68.07,57.32,66.55,55,68.77,59.04,20.6,12.5,143478.6,7.803,9.33,8.66,112859.6,10.74,11.55,13.18,133,3.715
