id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-06-21T03:00,2011,172,300,0,67.83,59.91,68.73,59.22,67.78,58.96,68.05,57.71,66.55,54.78,68.75,58.96,20.57,12.48,145791.4,7.916,9.5,8.82,111816.2,10.34,11.77,13.18,134,3.743
101,2011-06-21T04:00,2011,172,400,0,68.23,60.38,69.13,59.82,68.18,60.07,68.48,59.31,66.96,57.19,69.14,60.13,20.44,12.43,139436.3,7.844,9.3,8.11,95290.8,9.17,9.77,13.18,122,3.408
101,2011-06-21T05:00,2011,172,500,0,67.7,59.79,68.61,59.07,67.67,59.12,67.95,58.97,66.45,54.66,68.63,59.09,20.54,12.42,144236.1,7.909,9.54,8.56,104539.5,8.99,11.79,13.19,131,3.659
101,2011-06-21T06:00,2011,172,600,0,67.9,59.78,68.8,59.27,67.87,59.33,68.15,57.82,66.63,55.49,68.81,59.11,20.63,12.51,145778.8,8.11,9.52,8.53,108807.7,10.33,11.14,13.19,133,3.715
101,2011-06-21T07:00,2011,172,700,0,68.23,60.48,69.14,59.96,68.2,59.68,68.5,62.86,66.99,55.55,69.17,60.51,20.49,12.27,140819.1,7.746,9.18,8.52,84895.84,5.642,11.44,13.18,117,3.268
101,2011-06-21T08:00,2011,172,800,0,67.9,60.58,68.8,59.93,67.88,59.76,68.16,59.71,66.65,55.79,68.82,59.95,20.55,12.42,134886.4,7.317,8.87,8.12,97169.19,8.46,10.86,13.19,121,3.38
101,2011-06-21T09:00,2011,172,900,0,68.07,60.95,68.94,60.35,68.04,59.8,68.29,60.02,66.77,56.43,68.96,60.35,20.69,12.45,133782,7.115,8.59,8.24,93939.47,8.27,10.35,13.18,119,3.324
101,2011-06-21T10:00,2011,172,1000,0,68.15,61.07,69.01,60.6,68.12,60.11,68.35,59.88,66.87,56.86,69.02,60.52,20.49,12.38,129981,7.077,8.41,8,92689.86,8.47,10.01,13.18,123,3.436
101,2011-06-21T11:00,2011,172,1100,0,68.27,61.4,69.13,60.84,68.22,60.4,68.46,61.52,67,57.42,69.11,61.11,20.69,12.46,128454.4,6.874,8.29,7.825,83405.61,6.941,9.58,13.16,115,3.212
101,2011-06-21T12:00,2011,172,1200,0,68.5,61.88,69.34,61.25,68.46,60.82,68.69,61.43,67.25,58.67,69.32,61.58,20.65,12.42,124676.7,6.624,8.09,7.638,79779.54,7.263,8.58,13.15,111,3.101
101,2011-06-21T13:00,2011,172,1300,0,68.23,61.89,69.08,61.25,68.26,60.93,68.51,60.56,67.1,58.98,69.08,61.43,20.68,12.46,120086.9,6.34,7.825,7.338,81131.41,7.95,8.12,13.14,110,3.073
101,2011-06-21T14:00,2011,172,1400,0,68.26,61.91,69.14,61.22,68.37,61.07,68.61,61.8,67.21,57.71,69.15,61.41,20.76,12.49,120994.5,6.358,7.92,7.3,82606.64,6.817,9.5,13.14,111,3.101
101,2011-06-21T15:00,2011,172,1500,0,68.6,62.09,69.46,61.59,68.71,61.49,68.96,62.51,67.56,59.05,69.47,61.99,20.5,12.32,119553.8,6.509,7.868,7.221,74697.59,6.448,8.51,13.13,105,2.933
101,2011-06-21T16:00,2011,172,1600,0,68.15,61.82,68.99,61.24,68.24,61.18,68.47,59.8,67.1,57.76,69,61.01,20.58,12.42,117605.9,6.338,7.751,7.068,90650.8,8.67,9.34,13.13,114,3.184
101,2011-06-21T17:00,2011,172,1700,0,68.54,62.03,69.38,61.45,68.63,61.42,68.85,60.64,67.48,58.4,69.4,61.42,20.57,12.39,120266.9,6.513,7.929,7.207,86792.32,8.21,9.09,13.13,112,3.128
101,2011-06-21T18:00,2011,172,1800,0,68.42,61.89,69.26,61.4,68.51,61.2,68.73,60.7,67.37,57.56,69.28,61.19,20.39,12.36,119543.6,6.525,7.865,7.313,89341.13,8.04,9.81,13.13,114,3.184
101,2011-06-21T19:00,2011,172,1900,0,68.28,61.42,69.12,60.91,68.36,60.86,68.57,60.32,67.21,57.46,69.13,60.85,20.56,12.46,125390.9,6.864,8.21,7.504,90918.34,8.26,9.75,13.13,118,3.296
101,2011-06-21T20:00,2011,172,2000,0,68.42,61.3,69.27,60.72,68.5,60.6,68.71,60.74,67.32,56.51,69.3,60.68,20.55,12.38,130777.3,7.12,8.54,7.899,94167.81,7.976,10.81,13.13,121,3.38
101,2011-06-21T21:00,2011,172,2100,0,68.35,61.21,69.21,60.5,68.43,60.39,68.65,60.7,67.24,56.95,69.23,60.66,20.55,12.43,132492.9,7.134,8.71,8.03,91774.17,7.948,10.29,13.13,121,3.38
101,2011-06-21T22:00,2011,172,2200,0,68.04,60.83,68.9,60.15,68.14,60.15,68.36,58.97,66.95,56.28,68.93,59.97,20.75,12.54,134183.4,7.211,8.75,7.987,101971.7,9.39,10.68,13.14,128,3.575
101,2011-06-21T23:00,2011,172,2300,0,68.07,60.71,68.93,60.07,68.17,60.05,68.4,59.78,66.97,56.15,68.98,60.06,20.52,12.38,134861,7.359,8.85,8.12,97492.53,8.61,10.82,13.14,126,3.52
101,2011-06-22T00:00,2011,173,0,0,68.08,61.02,68.94,60.17,68.17,60.17,68.41,58.83,66.98,56.17,69,59.99,20.62,12.48,132796.3,7.062,8.77,8.01,103057.3,9.58,10.81,13.15,127,3.547
101,2011-06-22T01:00,2011,173,100,0,68.13,60.99,69,60.31,68.24,60.34,68.47,58.88,67.03,56.22,69.06,60.06,20.55,12.45,131741.4,7.144,8.69,7.902,102855.3,9.59,10.81,13.15,127,3.547
101,2011-06-22T02:00,2011,173,200,0,68.03,61.17,68.89,60.33,68.14,60.55,68.37,60.34,66.93,56.25,68.96,60.44,20.68,12.49,128545.9,6.858,8.56,7.592,94671.14,8.03,10.68,13.15,122,3.408
101,2011-06-22T03:00,2011,173,300,0,68.09,60.96,68.97,60.35,68.19,60.3,68.43,58.85,66.99,56.18,69.03,60.04,20.6,12.49,131619.9,7.138,8.62,7.898,103152.5,9.58,10.81,13.15,127,3.547
101,2011-06-22T04:00,2011,173,400,0,68.08,61.09,68.95,60.46,68.18,60.25,68.41,58.93,66.96,56.14,69.01,60.1,20.6,12.47,130331.9,6.992,8.5,7.936,102536.1,9.48,10.82,13.16,126,3.52
101,2011-06-22T05:00,2011,173,500,0,67.97,60.88,68.85,60.02,68.07,60.05,68.31,58.99,66.84,55.93,68.9,59.91,20.43,12.37,132090.5,7.086,8.83,8.02,101305.3,9.31,10.91,13.16,126,3.52
101,2011-06-22T06:00,2011,173,600,0,68.1,60.73,68.99,60.04,68.19,60.15,68.43,60.79,66.96,56.05,69.04,60.29,20.64,12.44,135784.4,7.37,8.95,8.04,93484.19,7.644,10.91,13.16,123,3.436
101,2011-06-22T07:00,2011,173,700,0,67.94,60.71,68.84,59.98,68.03,60.16,68.27,59.19,66.81,55.88,68.87,59.93,20.54,12.45,132927.8,7.231,8.86,7.87,100846.3,9.08,10.92,13.16,126,3.52
101,2011-06-22T08:00,2011,173,800,0,67.97,60.74,68.88,59.85,68.06,60.01,68.31,58.65,66.83,55.91,68.9,59.76,20.5,12.41,134686,7.23,9.04,8.06,103416.2,9.65,10.92,13.17,128,3.575
101,2011-06-22T09:00,2011,173,900,0,68.01,60.55,68.92,59.9,68.1,59.92,68.36,59.19,66.87,55.91,68.96,59.82,20.53,12.41,136772.3,7.467,9.02,8.18,101195.7,9.17,10.96,13.17,128,3.575
101,2011-06-22T10:00,2011,173,1000,0,68.14,60.55,69.06,59.99,68.2,60.01,68.46,59.96,66.96,55.68,69.09,60.02,20.47,12.43,137387.4,7.591,9.07,8.19,99552.59,8.5,11.27,13.17,128,3.575
101,2011-06-22T11:00,2011,173,1100,0,67.96,60.09,68.87,59.4,67.96,59.4,68.24,60.37,66.72,55.32,68.9,59.71,20.41,12.33,142739.7,7.872,9.46,8.56,96254.05,7.867,11.4,13.18,128,3.575
101,2011-06-22T12:00,2011,173,1200,0,68.11,60.36,69.01,59.64,68.09,59.8,68.37,60.51,66.86,56.08,68.99,60.02,20.53,12.35,140905.2,7.749,9.37,8.29,93275.95,7.861,10.78,13.18,125,3.492
101,2011-06-22T13:00,2011,173,1300,0,67.88,60.37,68.78,59.78,67.9,59.89,68.16,59.6,66.66,55.54,68.75,59.74,20.63,12.46,136682.8,7.514,9,8.01,99368.16,8.56,11.12,13.18,127,3.547
101,2011-06-22T14:00,2011,173,1400,0,68.07,60.59,68.98,59.87,68.09,60.15,68.36,58.63,66.85,55.8,68.96,59.72,20.69,12.48,137116.4,7.484,9.11,7.948,105030.6,9.72,11.05,13.18,130,3.631
101,2011-06-22T15:00,2011,173,1500,0,68.15,60.68,69.06,59.83,68.15,60,68.44,60.67,66.93,55.66,69.04,60.09,20.43,12.31,137062.5,7.462,9.23,8.15,94972.07,7.767,11.27,13.18,125,3.492
101,2011-06-22T16:00,2011,173,1600,0,67.97,60.32,68.87,59.62,67.97,59.88,68.26,58.98,66.76,55.52,68.85,59.58,20.52,12.39,138567.4,7.652,9.25,8.1,102938.9,9.27,11.24,13.17,130,3.631
101,2011-06-22T17:00,2011,173,1700,0,68.13,60.59,69.01,60.08,68.11,60.22,68.39,59.52,66.89,55.67,69,59.94,20.44,12.34,134504.1,7.544,8.93,7.89,100492.6,8.88,11.22,13.17,127,3.547
101,2011-06-22T18:00,2011,173,1800,0,68.09,60.74,68.98,60.09,68.07,59.93,68.37,59.02,66.86,55.66,68.97,59.82,20.4,12.34,134282.1,7.348,8.89,8.14,102697.8,9.34,11.2,13.17,128,3.575
101,2011-06-22T19:00,2011,173,1900,0,68.04,60.54,68.93,60.02,68.03,60.13,68.32,58.96,66.83,55.66,68.92,59.77,20.54,12.42,134866.6,7.493,8.92,7.904,103303.6,9.35,11.17,13.17,128,3.575
101,2011-06-22T20:00,2011,173,2000,0,68.06,60.61,68.96,59.93,68.05,59.95,68.34,58.98,66.84,55.7,68.94,59.75,20.58,12.44,136676.1,7.451,9.03,8.11,103334.5,9.36,11.14,13.17,130,3.631
101,2011-06-22T21:00,2011,173,2100,0,68,60.3,68.9,59.73,67.99,59.76,68.28,60.18,66.78,55.59,68.88,59.84,20.68,12.49,140188.8,7.706,9.17,8.23,97629.84,8.1,11.19,13.17,128,3.575
101,2011-06-22T22:00,2011,173,2200,0,68.12,60.52,69.01,59.85,68.09,59.91,68.38,60,66.87,55.59,69,59.91,20.68,12.49,139303.1,7.597,9.16,8.19,99480.02,8.38,11.28,13.17,128,3.575
101,2011-06-22T23:00,2011,173,2300,0,68.17,60.47,69.06,59.92,68.11,59.95,68.42,60.02,66.91,55.57,69.04,59.93,20.24,12.25,136689.3,7.704,9.14,8.16,97956.11,8.4,11.34,13.17,126,3.52
101,2011-06-23T00:00,2011,174,0,0,67.97,60.41,68.86,59.61,67.92,59.73,68.22,58.85,66.71,55.32,68.85,59.53,20.27,12.29,136919.3,7.568,9.25,8.2,103352.8,9.37,11.39,13.18,130,3.631
101,2011-06-23T01:00,2011,174,100,0,68.09,60.59,68.98,59.68,68.05,59.77,68.36,59.33,66.83,55.48,68.98,59.73,20.48,12.36,138690,7.491,9.3,8.28,102108.5,9.03,11.36,13.18,129,3.603
101,2011-06-23T02:00,2011,174,200,0,67.98,60.51,68.87,59.9,67.93,59.95,68.23,59.84,66.71,55.42,68.86,59.89,20.51,12.41,135237.5,7.469,8.97,7.979,98923.93,8.38,11.3,13.18,126,3.52
101,2011-06-23T03:00,2011,174,300,0,67.94,60.34,68.84,59.79,67.93,59.85,68.21,59.48,66.7,55.41,68.83,59.73,20.59,12.44,137670.3,7.609,9.05,8.09,100895.5,8.73,11.29,13.18,128,3.575
101,2011-06-23T04:00,2011,174,400,0,68.05,60.41,68.96,59.76,68.07,59.74,68.34,59.79,66.82,55.41,68.96,59.76,20.51,12.38,139459.2,7.643,9.2,8.33,100127.4,8.55,11.41,13.18,129,3.603
101,2011-06-23T05:00,2011,174,500,0,67.84,60.23,68.74,59.52,67.84,59.53,68.12,58.33,66.61,55.22,68.74,59.31,20.41,12.33,138573.9,7.613,9.22,8.31,105815.6,9.79,11.39,13.18,131,3.659
101,2011-06-23T06:00,2011,174,600,0,68.04,60.4,68.95,59.66,68.06,59.76,68.33,58.68,66.8,55.4,68.94,59.52,20.59,12.42,140306.8,7.646,9.29,8.3,105854.8,9.64,11.4,13.18,133,3.715
101,2011-06-23T07:00,2011,174,700,0,68.01,60.32,68.92,59.64,68.03,59.74,68.31,59.86,66.79,55.81,68.92,59.81,20.49,12.32,139738.7,7.691,9.28,8.29,96916.38,8.44,10.98,13.18,127,3.547
101,2011-06-23T08:00,2011,174,800,0,67.9,60.27,68.81,59.52,67.92,59.68,68.2,58.96,66.69,56.85,68.8,59.78,20.49,12.29,139179.9,7.625,9.29,8.24,95077.92,9.24,9.84,13.18,125,3.492
101,2011-06-23T09:00,2011,174,900,0,68.06,60.31,68.96,59.68,68.09,59.65,68.37,59.31,66.85,55.49,69,59.64,20.45,12.29,140761.9,7.759,9.29,8.44,101681.6,9.07,11.35,13.18,131,3.659
101,2011-06-23T10:00,2011,174,1000,0,67.94,60.19,68.83,59.62,67.95,59.6,68.22,59.27,66.69,55.39,68.85,59.57,20.44,12.27,139658.5,7.741,9.21,8.35,100645.2,8.95,11.3,13.18,129,3.603
101,2011-06-23T11:00,2011,174,1100,0,68.03,60.51,68.93,59.71,68.04,59.75,68.31,58.85,66.78,55.45,68.94,59.6,20.46,12.29,138326.1,7.515,9.22,8.29,103558,9.46,11.33,13.18,129,3.603
101,2011-06-23T12:00,2011,174,1200,0,67.97,60.28,68.86,59.63,67.95,59.62,68.22,60.35,66.7,55.33,68.86,59.84,20.53,12.33,140001.2,7.689,9.23,8.33,96118.98,7.872,11.37,13.18,126,3.52
101,2011-06-23T13:00,2011,174,1300,0,68.17,60.5,69.08,59.57,68.16,59.7,68.45,63.15,66.92,55.43,69.07,60.46,20.5,12.26,141967.2,7.672,9.52,8.45,83401.41,5.299,11.49,13.18,120,3.352
101,2011-06-23T14:00,2011,174,1400,0,67.76,60.06,68.65,59.3,67.74,59.47,68.02,59.84,66.52,55.14,68.63,59.52,20.67,12.39,141325.8,7.701,9.35,8.27,98240.34,8.18,11.38,13.18,128,3.575
101,2011-06-23T15:00,2011,174,1500,0,68.03,60.31,68.93,59.66,68.02,59.58,68.3,59.52,66.78,55.2,68.92,59.59,20.54,12.35,141048.3,7.719,9.27,8.44,101860.9,8.78,11.58,13.18,131,3.659
101,2011-06-23T16:00,2011,174,1600,0,68.04,60.48,68.94,59.8,68.03,59.85,68.32,59.9,66.8,55.66,68.93,59.89,20.64,12.43,138669.8,7.56,9.14,8.18,98432.32,8.41,11.14,13.18,126,3.52
101,2011-06-23T17:00,2011,174,1700,0,67.94,60.16,68.82,59.65,67.9,59.54,68.17,57.96,66.65,55.31,68.81,59.28,20.46,12.29,139880.1,7.78,9.17,8.36,107316,10.21,11.34,13.18,133,3.715
101,2011-06-23T18:00,2011,174,1800,0,67.95,60.26,68.84,59.45,67.94,59.66,68.22,58.61,66.69,55.16,68.83,59.36,20.47,12.33,140154.3,7.69,9.38,8.28,105620.6,9.61,11.53,13.18,132,3.687
101,2011-06-23T19:00,2011,174,1900,0,68.03,60.24,68.91,59.52,68.01,59.65,68.29,59.43,66.78,55.26,68.9,59.57,20.55,12.32,141676.3,7.783,9.39,8.36,101702.4,8.86,11.52,13.18,130,3.631
101,2011-06-23T20:00,2011,174,2000,0,68.05,60.16,68.94,59.55,68.04,59.62,68.33,59.65,66.81,57.02,68.94,59.92,20.39,12.24,141492.5,7.895,9.38,8.42,91646.04,8.68,9.79,13.18,125,3.492
101,2011-06-23T21:00,2011,174,2100,0,67.95,60.18,68.81,59.46,67.94,59.5,68.22,59.02,66.71,55.03,68.84,59.38,20.48,12.31,141379.6,7.76,9.35,8.45,104029.9,9.19,11.67,13.18,132,3.687
101,2011-06-23T22:00,2011,174,2200,0,67.85,59.94,68.71,59.43,67.86,59.41,68.13,58.72,66.62,55.04,68.74,59.25,20.64,12.42,142869.5,7.91,9.28,8.45,105572.2,9.4,11.58,13.18,133,3.715
101,2011-06-23T23:00,2011,174,2300,0,68.06,60.1,68.93,59.48,68.08,59.51,68.34,59.74,66.84,55.16,68.96,59.54,20.45,12.33,143416.1,7.957,9.45,8.57,101353.2,8.6,11.68,13.18,131,3.659
101,2011-06-24T00:00,2011,175,0,0,68.24,60.43,69.12,59.68,68.27,59.8,68.54,61.64,67.01,55.14,69.15,60.06,20.43,12.27,141969.1,7.814,9.44,8.47,93311.36,6.899,11.87,13.18,127,3.547
101,2011-06-24T01:00,2011,175,100,0,67.96,60.11,68.83,59.38,67.99,59.69,68.25,62.69,66.75,54.92,68.86,60.1,20.49,12.3,141646.6,7.847,9.45,8.3,86603.16,5.553,11.83,13.18,122,3.408
101,2011-06-24T02:00,2011,175,200,0,67.74,59.97,68.6,59.35,67.78,59.65,68.04,58.43,66.54,54.66,68.63,59.13,20.54,12.42,139481.4,7.768,9.25,8.13,108144,9.61,11.87,13.18,133,3.715
101,2011-06-24T03:00,2011,175,300,0,67.87,59.95,68.73,59.2,67.89,59.44,68.15,57.74,66.65,54.69,68.76,58.92,20.64,12.47,144382.1,7.922,9.53,8.45,112955.5,10.41,11.95,13.18,138,3.855
101,2011-06-24T04:00,2011,175,400,0,68.1,60.18,68.98,59.38,68.13,59.51,68.4,58.79,66.88,54.74,69,59.23,20.46,12.4,144470.8,7.926,9.6,8.62,109240.7,9.6,12.14,13.18,136,3.799
101,2011-06-24T05:00,2011,175,500,0,67.87,59.79,68.72,58.99,67.88,59.14,68.15,59.29,66.65,54.56,68.75,59.08,20.45,12.33,146614.1,8.08,9.73,8.74,104637.6,8.87,12.09,13.18,135,3.771
101,2011-06-24T06:00,2011,175,600,0,67.99,59.83,68.85,59.15,68,59.28,68.28,59.37,66.78,54.66,68.88,59.17,20.74,12.45,148861.5,8.17,9.7,8.72,106026.2,8.91,12.12,13.18,137,3.827
101,2011-06-24T07:00,2011,175,700,0,67.88,59.75,68.74,58.98,67.91,59.35,68.18,58.67,66.67,54.57,68.77,58.96,20.58,12.41,147007.9,8.13,9.76,8.56,108649.8,9.51,12.1,13.18,137,3.827
101,2011-06-24T08:00,2011,175,800,0,68.03,59.83,68.89,59.24,68.04,59.22,68.32,60.06,66.82,54.73,68.93,59.35,20.55,12.35,148079,8.21,9.65,8.82,101771.5,8.26,12.08,13.18,134,3.743
101,2011-06-24T09:00,2011,175,900,0,67.89,59.78,68.76,58.91,67.92,58.97,68.2,59.34,66.7,54.59,68.8,59.05,20.43,12.27,148431.4,8.11,9.85,8.95,104271,8.86,12.11,13.18,135,3.771
101,2011-06-24T10:00,2011,175,1000,0,68,59.79,68.85,59.06,68.01,59.11,68.29,60.07,66.79,54.76,68.9,59.31,20.63,12.36,149869,8.21,9.8,8.9,101422.6,8.22,12.03,13.18,134,3.743
101,2011-06-24T11:00,2011,175,1100,0,68.01,59.84,68.87,59.22,68.03,59.31,68.31,59.7,66.8,54.84,68.91,59.31,20.7,12.45,148445.7,8.17,9.66,8.72,103786.5,8.61,11.97,13.18,135,3.771
101,2011-06-24T12:00,2011,175,1200,0,67.77,59.71,68.62,59.04,67.78,59.09,68.06,58.97,66.57,54.79,68.66,59.05,20.73,12.46,147361.8,8.05,9.59,8.69,105309.9,9.09,11.78,13.18,136,3.799
101,2011-06-24T13:00,2011,175,1300,0,67.9,59.97,68.76,59.23,67.92,59.31,68.19,57.94,66.69,54.95,68.8,59,20.62,12.44,145227.2,7.935,9.53,8.61,110837.9,10.25,11.73,13.18,137,3.827
101,2011-06-24T14:00,2011,175,1400,0,68.02,59.97,68.88,59.39,68.03,59.54,68.32,59.14,66.82,55.69,68.92,59.46,20.59,12.4,144829.6,8.05,9.5,8.49,102085.9,9.19,11.13,13.18,132,3.687
101,2011-06-24T15:00,2011,175,1500,0,68,60,68.87,59.41,68.02,59.4,68.3,59.49,66.79,54.98,68.91,59.38,20.64,12.41,145370.7,7.998,9.46,8.62,103635.8,8.8,11.8,13.18,134,3.743
101,2011-06-24T16:00,2011,175,1600,0,67.81,59.83,68.67,59.15,67.83,59.2,68.1,57.95,66.6,54.81,68.7,58.9,20.66,12.46,145871.4,7.989,9.52,8.63,110773.6,10.16,11.79,13.18,138,3.855
101,2011-06-24T17:00,2011,175,1700,0,67.97,59.89,68.83,59.22,67.97,59.25,68.25,58.43,66.74,54.82,68.86,59.05,20.63,12.4,147177.6,8.09,9.61,8.72,109199.6,9.82,11.92,13.18,137,3.827
101,2011-06-24T18:00,2011,175,1800,0,67.89,59.75,68.76,59.11,67.91,59.13,68.19,58.65,66.68,54.65,68.79,58.96,20.67,12.41,148277.2,8.14,9.65,8.78,108509.7,9.54,12.03,13.18,137,3.827
101,2011-06-24T19:00,2011,175,1900,0,68.15,59.95,69.01,59.36,68.15,59.55,68.45,62.84,66.95,55.47,69.04,60.16,20.63,12.32,147371.2,8.2,9.65,8.6,85281.95,5.606,11.47,13.18,124,3.464
101,2011-06-24T20:00,2011,175,2000,0,67.98,60,68.83,59.19,67.99,59.39,68.27,62.65,66.78,54.58,68.87,59.89,20.63,12.32,146168.4,7.979,9.64,8.61,88979.77,5.623,12.2,13.18,125,3.492
101,2011-06-24T21:00,2011,175,2100,0,67.8,59.53,68.66,58.9,67.83,58.87,68.11,61.27,66.61,54.33,68.7,59.29,20.63,12.34,150336,8.27,9.76,8.96,95588.97,6.84,12.28,13.18,132,3.687
101,2011-06-24T22:00,2011,175,2200,0,68.21,59.8,69.06,59.23,68.22,59.3,68.51,62.66,67.01,54.65,69.11,59.85,20.69,12.34,151775.4,8.41,9.83,8.92,90979.56,5.849,12.36,13.18,129,3.603
101,2011-06-24T23:00,2011,175,2300,0,68.06,59.75,68.91,59.02,68.07,59.15,68.36,64.21,66.85,54.44,68.95,60.06,20.33,12.18,148826.2,8.31,9.89,8.91,81721.14,4.144,12.42,13.18,122,3.408
101,2011-06-25T00:00,2011,176,0,0,67.82,59.49,68.67,58.8,67.84,58.93,68.12,62.41,66.63,54.24,68.72,59.5,20.31,12.25,148711.3,8.33,9.87,8.91,89902.28,5.715,12.4,13.18,126,3.52
101,2011-06-25T01:00,2011,176,100,0,67.83,59.48,68.67,58.77,67.84,58.85,68.13,58.79,66.64,54.9,68.72,58.87,20.52,12.34,150928.1,8.35,9.9,8.99,105444.7,9.34,11.74,13.18,137,3.827
101,2011-06-25T02:00,2011,176,200,0,67.95,59.8,68.81,59.04,67.97,59.15,68.25,59.16,66.76,54.28,68.85,59,20.5,12.35,148104.6,8.15,9.77,8.82,108008.5,9.1,12.48,13.18,137,3.827
101,2011-06-25T03:00,2011,176,300,0,67.87,59.74,68.72,58.87,67.88,59.13,68.16,56.86,66.65,54.15,68.76,58.45,20.46,12.38,147669.9,8.12,9.85,8.75,119361.4,11.3,12.5,13.18,143,3.994
101,2011-06-25T04:00,2011,176,400,0,67.96,59.81,68.81,59.09,67.97,59.33,68.26,58.03,66.76,54.25,68.86,58.82,20.31,12.3,145463.2,8.15,9.72,8.64,113352.6,10.23,12.51,13.18,139,3.883
101,2011-06-25T05:00,2011,176,500,0,67.78,59.35,68.63,58.83,67.79,58.98,68.07,58.49,66.58,54.18,68.67,58.69,20.59,12.42,150408.3,8.44,9.8,8.81,110585.9,9.58,12.4,13.18,139,3.883
101,2011-06-25T06:00,2011,176,600,0,68.07,59.76,68.92,59.02,68.08,59.18,68.37,58.6,66.86,54.39,68.97,58.91,20.57,12.42,150684.8,8.31,9.9,8.91,111963.3,9.76,12.48,13.18,140,3.911
101,2011-06-25T07:00,2011,176,700,0,67.97,59.64,68.83,59.07,67.98,58.98,68.27,59.83,66.78,54.35,68.87,59.1,20.48,12.35,149864.4,8.33,9.76,9,104484,8.44,12.44,13.18,136,3.799
101,2011-06-25T08:00,2011,176,800,0,67.89,59.69,68.73,58.99,67.89,59.16,68.18,58.81,66.69,54.35,68.78,58.92,20.29,12.28,146127.1,8.2,9.74,8.73,107960.4,9.36,12.34,13.18,135,3.771
101,2011-06-25T09:00,2011,176,900,0,67.96,59.63,68.81,59.06,67.98,59.08,68.25,58.04,66.75,54.45,68.85,58.76,20.3,12.27,147867.5,8.33,9.75,8.9,111891.3,10.22,12.3,13.18,139,3.883
101,2011-06-25T10:00,2011,176,1000,0,68.05,60.08,68.91,59.41,68.06,59.24,68.34,60.13,66.85,54.76,68.94,59.44,20.29,12.25,144103.9,7.969,9.51,8.82,100713.3,8.22,12.08,13.18,130,3.631
101,2011-06-25T11:00,2011,176,1100,0,67.92,60.22,68.79,59.19,67.93,59.36,68.22,59.05,66.71,56.21,68.82,59.51,20.36,12.24,142197.6,7.702,9.59,8.57,97570.68,9.17,10.5,13.18,128,3.575
101,2011-06-25T12:00,2011,176,1200,0,68,60.18,68.87,59.76,68.01,59.43,68.3,59.84,66.79,55.31,68.92,59.68,20.34,12.24,140122.8,7.828,9.1,8.57,98877.73,8.46,11.48,13.18,127,3.547
101,2011-06-25T13:00,2011,176,1300,0,67.94,60.27,68.81,59.83,67.91,59.56,68.21,58.61,66.7,55.47,68.86,59.55,20.27,12.28,136831.4,7.671,8.98,8.35,103604.9,9.61,11.22,13.18,128,3.575
101,2011-06-25T14:00,2011,176,1400,0,68.09,60.93,68.99,60.04,68.1,60.28,68.36,60.33,66.84,55.95,69,60.31,20.32,12.29,131341,7.156,8.95,7.822,94233.68,8.03,10.89,13.18,119,3.324
101,2011-06-25T15:00,2011,176,1500,0,68.07,60.9,68.96,60.26,68.06,60.11,68.33,59.44,66.83,56.2,68.96,60.16,20.37,12.29,131066.6,7.168,8.7,7.954,97134.27,8.89,10.63,13.18,121,3.38
101,2011-06-25T16:00,2011,176,1600,0,68.24,61.12,69.13,60.35,68.23,60.4,68.49,60.08,67.01,56.51,69.12,60.44,20.4,12.29,130698,7.121,8.77,7.831,94174.43,8.41,10.51,13.17,119,3.324
101,2011-06-25T17:00,2011,176,1700,0,68,60.9,68.87,60.21,67.99,60.23,68.24,60.05,66.77,56.18,68.86,60.27,20.28,12.27,128857.4,7.106,8.66,7.76,93363.37,8.19,10.59,13.17,118,3.296
101,2011-06-25T18:00,2011,176,1800,0,68.17,61.2,69.03,60.18,68.14,60.48,68.39,59.35,66.92,56.04,69.02,60.22,20.23,12.23,128261.2,6.972,8.85,7.655,98690.74,9.04,10.89,13.17,120,3.352
101,2011-06-25T19:00,2011,176,1900,0,67.98,60.79,68.84,59.86,67.94,59.95,68.2,58.5,66.71,55.61,68.84,59.72,20.34,12.26,132691.4,7.183,8.98,7.985,103326.8,9.7,11.1,13.17,125,3.492
101,2011-06-25T20:00,2011,176,2000,0,68.08,61.09,68.95,60.13,68.04,60.03,68.3,58.59,66.81,55.7,68.94,59.89,20.33,12.26,130840.4,6.986,8.83,8.02,103420.7,9.71,11.11,13.17,124,3.464
101,2011-06-25T21:00,2011,176,2100,0,68.11,60.46,68.98,59.75,68.08,59.78,68.34,62.25,66.85,55.5,68.97,60.35,20.27,12.14,137775.1,7.649,9.23,8.3,85764.55,6.09,11.35,13.17,117,3.268
101,2011-06-25T22:00,2011,176,2200,0,67.92,60.27,68.79,59.51,67.9,59.45,68.16,59.06,66.64,55.16,68.81,59.5,20.43,12.3,140078.2,7.65,9.29,8.45,102488.5,9.09,11.48,13.18,128,3.575
101,2011-06-25T23:00,2011,176,2300,0,68.26,60.58,69.15,59.8,68.25,59.71,68.52,62.5,67,55.81,69.16,60.51,20.54,12.31,141855.2,7.686,9.35,8.54,85844.09,6.025,11.19,13.18,119,3.324
101,2011-06-26T00:00,2011,177,0,0,67.93,60.36,68.83,59.49,67.93,59.7,68.22,63.26,66.71,55.49,68.82,60.43,20.66,12.35,140226.4,7.57,9.34,8.23,80960.21,4.964,11.22,13.18,116,3.24
101,2011-06-26T01:00,2011,177,100,0,67.9,60.48,68.8,59.75,67.92,60.04,68.2,59.97,66.7,55.49,68.8,59.88,20.66,12.44,135822.3,7.423,9.05,7.874,97976.21,8.23,11.2,13.18,124,3.464
101,2011-06-26T02:00,2011,177,200,0,68,60.44,68.93,59.79,68.02,59.96,68.32,59.87,66.8,55.59,68.91,59.85,20.68,12.47,138357.5,7.565,9.14,8.06,99340.28,8.45,11.21,13.18,126,3.52
101,2011-06-26T03:00,2011,177,300,0,67.95,60.45,68.86,59.71,67.99,59.76,68.27,59.95,66.76,55.51,68.86,59.79,20.68,12.43,138968.7,7.505,9.15,8.23,98502.47,8.32,11.24,13.18,126,3.52
101,2011-06-26T04:00,2011,177,400,0,67.95,60.64,68.86,59.75,67.99,60.01,68.26,59.47,66.76,55.42,68.85,59.79,20.62,12.41,135898.6,7.316,9.11,7.974,101305,8.8,11.35,13.18,125,3.492
101,2011-06-26T05:00,2011,177,500,0,68.01,60.52,68.89,59.64,68.02,59.98,68.31,59.09,66.8,55.2,68.91,59.6,20.49,12.39,137165.6,7.496,9.25,8.04,104425.5,9.22,11.59,13.18,128,3.575
101,2011-06-26T06:00,2011,177,600,0,68.03,60.4,68.92,59.68,68.05,59.93,68.33,59.93,66.83,55.41,68.93,59.79,20.5,12.37,138321.3,7.624,9.23,8.12,99360.88,8.4,11.41,13.18,126,3.52
101,2011-06-26T07:00,2011,177,700,0,67.95,60.24,68.83,59.57,67.96,59.71,68.24,59.33,66.73,55.41,68.84,59.57,20.41,12.28,138993.4,7.703,9.27,8.25,100620.3,8.91,11.32,13.18,127,3.547
101,2011-06-26T08:00,2011,177,800,0,68.02,60.49,68.94,59.7,68.04,59.79,68.32,60.25,66.82,56.28,68.93,60.04,20.38,12.24,137721.6,7.527,9.25,8.25,92277.83,8.07,10.54,13.18,121,3.38
101,2011-06-26T09:00,2011,177,900,0,68.01,60.54,68.94,59.8,68.05,59.78,68.34,60.07,66.82,55.85,68.93,59.94,20.36,12.22,136789,7.467,9.14,8.27,95252.14,8.27,10.97,13.18,122,3.408
101,2011-06-26T10:00,2011,177,1000,0,68.12,60.9,69.05,60.07,68.16,60.13,68.44,59.47,66.94,56.18,69.03,60.09,20.42,12.28,133566.4,7.215,8.98,8.03,98180.32,8.97,10.76,13.18,123,3.436
101,2011-06-26T11:00,2011,177,1100,0,68,60.96,68.95,60.26,68.05,60.28,68.33,60.13,66.85,56.38,68.9,60.34,20.43,12.28,129661.2,7.039,8.69,7.776,92860.34,8.2,10.47,13.18,116,3.24
101,2011-06-26T12:00,2011,177,1200,0,68.24,61.06,69.18,60.44,68.3,60.39,68.57,60.62,67.1,56.63,69.15,60.55,20.42,12.27,131386.9,7.175,8.74,7.908,91527.95,7.952,10.46,13.17,118,3.296
101,2011-06-26T13:00,2011,177,1300,0,68.04,61.12,68.96,60.37,68.09,60.28,68.38,60.16,66.91,56.59,68.93,60.41,20.39,12.26,128466.7,6.925,8.6,7.809,92032.3,8.21,10.32,13.16,116,3.24
101,2011-06-26T14:00,2011,177,1400,0,68.21,61.22,69.15,60.53,68.29,60.59,68.56,60.31,67.11,56.77,69.12,60.59,20.4,12.29,128456.6,6.99,8.62,7.701,92509.14,8.25,10.33,13.16,116,3.24
101,2011-06-26T15:00,2011,177,1500,0,68.13,61.16,69.05,60.48,68.18,60.46,68.46,62.58,67.02,56.76,69,61,20.38,12.21,128000.3,6.969,8.57,7.723,79842.66,5.88,10.25,13.15,109,3.045
101,2011-06-26T16:00,2011,177,1600,0,68.03,61.02,68.93,60.39,68.08,60.48,68.34,59.97,66.91,56.6,68.89,60.38,20.47,12.32,127967,7.009,8.53,7.601,93284.69,8.37,10.31,13.15,117,3.268
101,2011-06-26T17:00,2011,177,1700,0,68.08,61,68.97,60.45,68.12,60.49,68.38,59.07,66.94,56.38,68.94,60.14,20.36,12.29,127726.4,7.081,8.52,7.63,98954.42,9.31,10.56,13.15,121,3.38
101,2011-06-26T18:00,2011,177,1800,0,68.29,61.36,69.18,60.47,68.31,60.87,68.58,60.47,67.13,56.46,69.16,60.6,20.37,12.24,126992.6,6.932,8.71,7.44,93080.06,8.1,10.66,13.15,116,3.24
101,2011-06-26T19:00,2011,177,1900,0,67.97,61.09,68.84,60.27,67.98,60.13,68.23,61.12,66.79,56.06,68.82,60.44,20.63,12.32,129712.2,6.872,8.56,7.853,89008.61,7.11,10.73,13.15,115,3.212
101,2011-06-26T20:00,2011,177,2000,0,68.08,60.88,68.93,60.17,68.05,60.14,68.32,59.81,66.86,55.88,68.92,60.1,20.51,12.34,132216,7.196,8.76,7.908,97431.28,8.51,10.98,13.15,121,3.38
101,2011-06-26T21:00,2011,177,2100,0,67.99,60.57,68.83,59.85,67.96,59.78,68.22,58.49,66.74,55.61,68.83,59.61,20.6,12.42,136723.3,7.415,8.98,8.18,105013.2,9.74,11.14,13.16,127,3.547
101,2011-06-26T22:00,2011,177,2200,0,68.05,60.62,68.92,59.7,67.99,59.81,68.29,59.87,66.79,55.51,68.94,59.89,20.61,12.41,138225.4,7.437,9.22,8.18,99070.61,8.42,11.29,13.16,124,3.464
101,2011-06-26T23:00,2011,177,2300,0,67.91,60.54,68.81,59.73,67.87,59.53,68.15,58.92,66.65,55.37,68.8,59.67,20.67,12.46,138427.5,7.371,9.08,8.34,103550.5,9.23,11.28,13.17,126,3.52
101,2011-06-27T00:00,2011,178,0,0,68.12,60.5,69.02,59.72,68.07,59.82,68.37,60.34,66.85,55.45,69.02,60,20.63,12.43,140271.4,7.623,9.3,8.25,97822.55,8.02,11.4,13.18,124,3.464
101,2011-06-27T01:00,2011,178,100,0,67.97,60.37,68.85,59.68,67.93,59.52,68.23,59.8,66.73,55.32,68.85,59.71,20.66,12.42,140535.5,7.598,9.17,8.42,99803.1,8.43,11.41,13.18,125,3.492
101,2011-06-27T02:00,2011,178,200,0,67.85,60.08,68.72,59.38,67.81,59.55,68.12,61.98,66.62,55.1,68.73,59.98,20.63,12.41,141326.6,7.764,9.34,8.26,88848.38,6.138,11.52,13.18,121,3.38
101,2011-06-27T03:00,2011,178,300,0,68.18,60.64,69.05,59.93,68.12,59.94,68.45,59.25,66.93,55.33,69.07,59.77,20.53,12.4,137724.7,7.534,9.12,8.18,104442.3,9.2,11.6,13.18,126,3.52
101,2011-06-27T04:00,2011,178,400,0,68.02,60.15,68.9,59.68,67.99,59.76,68.31,60.11,66.8,55.77,68.92,59.82,20.4,12.31,139536,7.873,9.22,8.23,95894.45,8.2,11.03,13.18,124,3.464
101,2011-06-27T05:00,2011,178,500,0,67.99,60.12,68.87,59.86,67.96,59.56,68.28,59.85,66.77,55.83,68.88,59.78,20.3,12.32,138615.4,7.866,9.01,8.41,96678.09,8.43,10.94,13.18,123,3.436
101,2011-06-27T06:00,2011,178,600,0,67.96,60.43,68.84,59.82,67.94,59.95,68.25,58.92,66.74,55.86,68.85,59.74,20.52,12.38,136050.4,7.53,9.02,7.989,101324.6,9.33,10.88,13.18,125,3.492
101,2011-06-27T07:00,2011,178,700,0,68.13,60.42,69.04,59.89,68.12,60.09,68.44,58.89,66.91,57.88,69.04,60.12,20.35,12.27,136781.9,7.712,9.14,8.03,92362.45,9.55,9.03,13.18,121,3.38
101,2011-06-27T08:00,2011,178,800,0,68.08,60.9,69,60.02,68.1,60.38,68.4,61.37,66.9,56.75,68.98,60.61,20.56,12.33,132550.5,7.176,8.98,7.72,85884.45,7.033,10.15,13.18,114,3.184
101,2011-06-27T09:00,2011,178,900,0,68.13,60.79,69.06,60.19,68.15,60.3,68.45,62.89,66.95,56.3,69.04,60.83,20.49,12.25,133224.2,7.345,8.87,7.852,80385.08,5.555,10.65,13.18,111,3.101
101,2011-06-27T10:00,2011,178,1000,0,68.13,61.34,69.05,60.5,68.16,60.65,68.44,62.74,66.96,56.73,69.02,61.13,20.55,12.29,126788.5,6.79,8.55,7.51,79288.22,5.701,10.23,13.17,108,3.017
101,2011-06-27T11:00,2011,178,1100,0,68.1,61.44,69.03,60.66,68.15,60.7,68.42,60.79,66.96,57.01,68.99,60.82,20.51,12.31,124562.5,6.664,8.37,7.445,87642.45,7.625,9.95,13.16,111,3.101
101,2011-06-27T12:00,2011,178,1200,0,68.36,61.74,69.28,60.98,68.4,61.05,68.68,61.77,67.24,57.45,69.24,61.31,20.48,12.28,123185.2,6.621,8.3,7.35,83043,6.903,9.79,13.15,107,2.989
101,2011-06-27T13:00,2011,178,1300,0,68.25,61.6,69.17,60.97,68.31,61.07,68.57,61.78,67.15,57.49,69.12,61.27,20.53,12.33,122476.2,6.653,8.19,7.237,82216.68,6.794,9.66,13.15,108,3.017
101,2011-06-27T14:00,2011,178,1400,0,68.23,61.59,69.11,60.94,68.27,60.9,68.53,61.27,67.13,57.84,69.07,61.2,20.46,12.26,122482.2,6.641,8.17,7.361,82179.57,7.26,9.29,13.14,107,2.989
101,2011-06-27T15:00,2011,178,1500,0,68.38,62.02,69.26,61.23,68.43,61.21,68.69,61.15,67.29,57.66,69.23,61.35,20.52,12.34,119757.7,6.362,8.03,7.217,85888.69,7.543,9.64,13.14,108,3.017
101,2011-06-27T16:00,2011,178,1600,0,68.33,61.93,69.2,61.17,68.37,61.06,68.63,61.4,67.25,57.64,69.16,61.34,20.68,12.38,121349.8,6.393,8.02,7.31,84489.84,7.232,9.61,13.13,107,2.989
101,2011-06-27T17:00,2011,178,1700,0,68.44,62.04,69.3,61.16,68.49,61.07,68.74,61.58,67.37,58.67,69.27,61.6,20.64,12.33,122360.7,6.398,8.14,7.416,79252.41,7.16,8.7,13.13,105,2.933
101,2011-06-27T18:00,2011,178,1800,0,68.43,61.71,69.27,60.95,68.47,60.83,68.73,60.21,67.34,57.3,69.27,60.9,20.55,12.31,125847.1,6.719,8.32,7.636,92486.24,8.51,10.04,13.13,113,3.156
101,2011-06-27T19:00,2011,178,1900,0,68.49,61.59,69.32,60.82,68.52,60.73,68.77,60.35,67.39,58.23,69.33,61.06,20.54,12.28,128615.3,6.899,8.5,7.79,87464.09,8.42,9.16,13.13,113,3.156
101,2011-06-27T20:00,2011,178,2000,0,68.1,61.31,68.92,60.25,68.15,60.04,68.38,59.19,67,56.43,68.95,60.2,20.57,12.32,130940.5,6.786,8.68,8.11,98603.13,9.19,10.56,13.13,119,3.324
101,2011-06-27T21:00,2011,178,2100,0,68.21,61.09,69.04,60.27,68.26,60.23,68.5,61.28,67.09,56.43,69.06,60.65,20.73,12.42,133909.7,7.123,8.77,8.02,89975.84,7.218,10.66,13.13,116,3.24
101,2011-06-27T22:00,2011,178,2200,0,68.23,60.93,69.07,60.22,68.28,60.11,68.52,59.02,67.09,56.87,69.1,60.2,20.67,12.45,135735.5,7.3,8.85,8.17,99437.69,9.5,10.22,13.14,122,3.408
101,2011-06-27T23:00,2011,178,2300,0,68.1,61.07,68.94,60.2,68.14,60.07,68.37,58.44,66.95,56.19,68.97,59.97,20.63,12.4,132766.8,7.022,8.75,8.07,103916.7,9.93,10.76,13.14,123,3.436
101,2011-06-28T00:00,2011,179,0,0,68.14,61.21,69.01,60.2,68.2,59.92,68.45,60.25,67.01,56.15,69.03,60.35,20.67,12.42,134043.1,6.933,8.81,8.28,95842.39,8.2,10.86,13.14,119,3.324
101,2011-06-28T01:00,2011,179,100,0,67.98,60.73,68.85,59.82,68.03,59.8,68.26,58.81,66.82,55.85,68.87,59.8,20.61,12.39,136358,7.247,9.02,8.23,102549.4,9.46,10.97,13.15,125,3.492
101,2011-06-28T02:00,2011,179,200,0,68.03,60.72,68.93,59.84,68.08,59.78,68.33,58.19,66.86,57,68.92,59.87,20.57,12.41,137241.8,7.312,9.09,8.3,100562.5,10.14,9.87,13.15,123,3.436
101,2011-06-28T03:00,2011,179,300,0,68.01,60.54,68.94,59.78,68.06,59.75,68.3,58.05,66.83,55.65,68.92,59.53,20.62,12.44,138934.3,7.474,9.16,8.31,107954.9,10.24,11.18,13.16,129,3.603
101,2011-06-28T04:00,2011,179,400,0,68.06,60.47,68.96,59.73,68.11,59.58,68.35,59.3,66.86,55.53,68.97,59.73,20.56,12.35,140741.1,7.587,9.23,8.53,101990.4,9.05,11.33,13.16,126,3.52
101,2011-06-28T05:00,2011,179,500,0,68.04,60.59,68.96,59.68,68.08,59.64,68.33,60.53,66.83,55.46,68.95,60,20.4,12.27,138652.1,7.446,9.28,8.44,95351.01,7.802,11.38,13.17,122,3.408
101,2011-06-28T06:00,2011,179,600,0,68.14,61.05,69.06,60.02,68.17,60.12,68.43,59.05,66.91,55.65,69.05,59.99,20.66,12.45,134912.6,7.093,9.04,8.05,104083.3,9.37,11.26,13.17,124,3.464
101,2011-06-28T07:00,2011,179,700,0,68.02,60.69,68.94,60.1,68.05,60.26,68.32,59.59,66.82,55.87,68.92,60.08,20.63,12.44,133479.4,7.325,8.84,7.786,99174.19,8.73,10.95,13.17,128,3.575
101,2011-06-28T08:00,2011,179,800,0,68.2,61.22,69.12,60.47,68.23,60.62,68.51,60.74,67.02,56.4,69.09,60.66,20.53,12.4,128919.1,6.978,8.66,7.612,92345.95,7.77,10.62,13.17,121,3.38
101,2011-06-28T09:00,2011,179,900,0,68.21,61.26,69.13,60.48,68.25,60.63,68.52,61.07,67.05,56.79,69.1,60.79,20.62,12.38,129252.1,6.946,8.65,7.62,88783.39,7.446,10.25,13.16,119,3.324
101,2011-06-28T10:00,2011,179,1000,0,68.32,61.52,69.23,60.87,68.36,60.97,68.63,61.02,67.17,57.22,69.2,61,20.4,12.27,124305.4,6.805,8.36,7.387,87297.52,7.612,9.96,13.15,116,3.24
101,2011-06-28T11:00,2011,179,1100,0,68.37,61.75,69.27,61.21,68.41,61.12,68.67,61.23,67.26,57.64,69.22,61.28,20.38,12.26,120923,6.626,8.06,7.286,84693.91,7.437,9.62,13.15,111,3.101
101,2011-06-28T12:00,2011,179,1200,0,68.22,61.56,69.1,61.1,68.26,60.93,68.52,60.7,67.12,57.34,69.06,61.01,20.69,12.41,122893.5,6.665,8,7.327,88481.07,7.818,9.78,13.14,115,3.212
101,2011-06-28T13:00,2011,179,1300,0,68.45,61.95,69.33,61.33,68.48,61.24,68.72,61.45,67.33,57.67,69.29,61.41,20.69,12.42,121499.6,6.499,8,7.247,85198.37,7.273,9.66,13.14,111,3.101
101,2011-06-28T14:00,2011,179,1400,0,68.33,61.68,69.19,61.13,68.36,61.06,68.58,60.5,67.21,57.58,69.15,61.05,20.54,12.34,122096,6.656,8.05,7.299,88521.9,8.08,9.62,13.13,114,3.184
101,2011-06-28T15:00,2011,179,1500,0,68.6,62.18,69.44,61.42,68.61,61.34,68.84,61.12,67.46,57.78,69.4,61.44,20.6,12.36,120844.7,6.421,8.03,7.268,87102.86,7.714,9.68,13.13,113,3.156
101,2011-06-28T16:00,2011,179,1600,0,68.44,61.75,69.28,61.15,68.45,61.08,68.68,60.92,67.31,57.5,69.24,61.13,20.62,12.41,123552.7,6.686,8.13,7.367,88291.9,7.752,9.81,13.13,114,3.184
101,2011-06-28T17:00,2011,179,1700,0,68.62,62,69.43,61.46,68.59,61.55,68.82,60.29,67.46,58.16,69.39,61.34,20.55,12.37,120055.2,6.619,7.97,7.041,89368.62,8.54,9.3,13.13,113,3.156
101,2011-06-28T18:00,2011,179,1800,0,68.45,61.68,69.27,61.1,68.43,61.1,68.66,60.28,67.3,57.88,69.23,61.05,20.58,12.35,123788.7,6.771,8.17,7.336,89035.68,8.38,9.42,13.13,115,3.212
101,2011-06-28T19:00,2011,179,1900,0,68.48,61.66,69.3,61.06,68.46,61.04,68.69,60.73,67.32,57.23,69.26,61.01,20.6,12.4,125114.3,6.821,8.24,7.422,90662.87,7.959,10.1,13.13,117,3.268
101,2011-06-28T20:00,2011,179,2000,0,68.56,61.59,69.39,61,68.54,60.94,68.77,62.87,67.4,57.08,69.36,61.39,20.55,12.27,127440.4,6.971,8.39,7.601,80604.39,5.899,10.32,13.13,111,3.101
101,2011-06-28T21:00,2011,179,2100,0,68.29,61.4,69.11,60.75,68.24,60.59,68.49,59.92,67.12,56.79,69.08,60.6,20.58,12.42,127294.9,6.888,8.36,7.649,95120.51,8.57,10.33,13.13,120,3.352
101,2011-06-28T22:00,2011,179,2200,0,68.35,61.31,69.18,60.66,68.31,60.66,68.56,60.29,67.16,56.65,69.15,60.64,20.66,12.4,129494.6,7.038,8.52,7.649,94337.1,8.26,10.5,13.13,120,3.352
101,2011-06-28T23:00,2011,179,2300,0,68.37,61.13,69.2,60.43,68.33,60.36,68.56,59.27,67.16,56.54,69.17,60.28,20.39,12.27,132024,7.241,8.76,7.968,98997.48,9.29,10.62,13.13,124,3.464
101,2011-06-29T00:00,2011,180,0,0,68.3,61.29,69.14,60.41,68.26,60.4,68.5,59.98,67.09,56.33,69.12,60.41,20.5,12.34,130682.1,7.011,8.73,7.865,96362.99,8.53,10.76,13.14,123,3.436
101,2011-06-29T01:00,2011,180,100,0,68.13,60.9,68.96,60.08,68.07,59.99,68.32,59.34,66.91,55.75,68.94,59.98,20.3,12.18,132567.1,7.229,8.88,8.07,99358.61,8.98,11.16,13.14,124,3.464
101,2011-06-29T02:00,2011,180,200,0,68.31,60.8,69.14,59.98,68.23,60.03,68.48,59.21,67.04,55.39,69.14,59.88,20.21,12.16,135667.9,7.508,9.16,8.19,103049.9,9.27,11.65,13.14,128,3.575
101,2011-06-29T03:00,2011,180,300,0,68.29,60.74,69.14,60.03,68.22,59.77,68.49,61.99,67.02,55.37,69.14,60.4,20.25,12.07,137311.6,7.551,9.11,8.45,88671.11,6.493,11.64,13.15,121,3.38
101,2011-06-29T04:00,2011,180,400,0,67.82,60.38,68.65,59.44,67.76,59.5,68.01,60.08,66.55,55.03,68.65,59.71,20.27,12.12,136375.3,7.439,9.21,8.26,95548.87,7.926,11.53,13.16,124,3.464
101,2011-06-29T05:00,2011,180,500,0,68.38,60.75,69.24,59.92,68.32,60.01,68.59,60.68,67.1,55.99,69.25,60.29,20.16,12.03,137593.9,7.638,9.33,8.31,92634.01,7.907,11.1,13.16,123,3.436
101,2011-06-29T06:00,2011,180,600,0,68.2,60.77,69.06,59.94,68.16,59.83,68.43,60.77,66.93,56.5,69.07,60.35,20.72,12.3,139210.3,7.432,9.12,8.33,90233,7.656,10.43,13.16,123,3.436
101,2011-06-29T07:00,2011,180,700,0,67.89,60.52,68.74,59.75,67.83,59.87,68.11,63.46,66.63,55.57,68.73,60.64,20.5,12.17,134631.1,7.368,8.99,7.966,77540.56,4.653,11.06,13.16,112,3.128
101,2011-06-29T08:00,2011,180,800,0,68.16,60.8,69.01,60.14,68.1,60.02,68.37,59.46,66.89,55.66,69.01,60.02,20.52,12.22,134610.4,7.354,8.87,8.08,99669.84,8.91,11.22,13.16,126,3.52
101,2011-06-29T09:00,2011,180,900,0,68.22,60.73,69.07,60.06,68.15,59.98,68.42,59.78,66.93,55.71,69.07,60.05,20.47,12.2,136375.4,7.482,9.01,8.18,98155.34,8.64,11.22,13.16,125,3.492
101,2011-06-29T10:00,2011,180,1000,0,68.2,60.91,69.05,60.31,68.15,60.21,68.43,61.63,66.96,57.82,69.05,60.93,20.51,12.16,132758.8,7.287,8.75,7.936,78506.87,6.797,9.14,13.16,113,3.156
101,2011-06-29T11:00,2011,180,1100,0,68.09,61,68.9,60.35,68.01,60.3,68.29,60.28,66.83,56.29,68.92,60.42,20.58,12.29,129797.9,7.086,8.56,7.715,92366.8,8.01,10.54,13.16,119,3.324
101,2011-06-29T12:00,2011,180,1200,0,68.31,61.28,69.1,60.64,68.22,60.69,68.49,60.47,67.02,56.55,69.14,60.64,20.67,12.33,128509.2,7.031,8.46,7.531,92304.26,8.01,10.47,13.15,119,3.324
101,2011-06-29T13:00,2011,180,1300,0,68.21,61.35,68.97,60.67,68.1,60.69,68.38,59.21,66.94,57.67,69.03,60.63,20.65,12.31,125920.3,6.855,8.31,7.415,91948.67,9.17,9.26,13.15,118,3.296
101,2011-06-29T14:00,2011,180,1400,0,68.29,61.31,69.07,60.67,68.19,60.73,68.47,59.4,67.03,56.4,69.12,60.43,20.72,12.36,127826.6,6.981,8.39,7.464,98572.08,9.06,10.62,13.15,122,3.408
101,2011-06-29T15:00,2011,180,1500,0,68.22,61.33,69,60.66,68.13,60.74,68.41,59.93,66.97,56.56,69.06,60.57,20.75,12.38,126754.4,6.886,8.34,7.39,94760.38,8.48,10.42,13.14,119,3.324
101,2011-06-29T16:00,2011,180,1600,0,68.41,61.39,69.21,60.83,68.31,60.9,68.61,60.83,67.16,56.66,69.25,60.84,20.64,12.31,127139.4,7.023,8.38,7.408,91208.27,7.778,10.51,13.14,117,3.268
101,2011-06-29T17:00,2011,180,1700,0,68.19,61.12,68.98,60.53,68.08,60.56,68.37,59.83,66.94,56.29,69.01,60.4,20.65,12.34,128573.2,7.07,8.46,7.526,95943.09,8.54,10.65,13.14,121,3.38
101,2011-06-29T18:00,2011,180,1800,0,68.26,60.96,69.07,60.41,68.15,60.4,68.44,60.96,67,56.95,69.08,60.67,20.71,12.41,132611.8,7.295,8.66,7.75,88100.18,7.484,10.05,13.14,118,3.296
101,2011-06-29T19:00,2011,180,1900,0,68.11,60.64,68.93,59.98,68,60,68.27,59.34,66.82,55.99,68.93,59.95,20.65,12.37,136174.5,7.469,8.95,8,98988.1,8.92,10.83,13.14,126,3.52
101,2011-06-29T20:00,2011,180,2000,0,68.19,60.58,69.03,59.91,68.09,59.85,68.33,58.44,66.87,55.76,69.02,59.69,20.8,12.45,140277,7.614,9.13,8.24,105883.4,9.89,11.11,13.15,131,3.659
101,2011-06-29T21:00,2011,180,2100,0,68.04,60.36,68.88,59.86,67.94,59.97,68.19,58.12,66.71,55.65,68.87,59.59,20.64,12.42,137596,7.684,9.03,7.971,106259.1,10.06,11.06,13.15,130,3.631
101,2011-06-29T22:00,2011,180,2200,0,68.02,60.22,68.86,59.52,67.93,59.5,68.17,58.28,66.68,55.43,68.86,59.41,20.78,12.47,143528.6,7.801,9.34,8.43,106707,9.89,11.24,13.16,134,3.743
101,2011-06-29T23:00,2011,180,2300,0,68.04,60.16,68.9,59.46,67.95,59.51,68.19,59.66,66.68,55.18,68.91,59.64,20.61,12.36,143342.6,7.874,9.44,8.44,100289.3,8.53,11.5,13.16,129,3.603
101,2011-06-30T00:00,2011,181,0,0,68,60.05,68.88,59.26,67.93,59.39,68.18,58,66.64,55.61,68.89,59.3,20.7,12.4,145905.6,7.95,9.61,8.54,106522.7,10.18,11.03,13.17,134,3.743
101,2011-06-30T01:00,2011,181,100,0,68.2,60.05,69.1,59.25,68.14,59.24,68.38,62.13,66.83,55.11,69.11,60.02,20.73,12.39,150626.3,8.15,9.85,8.9,90294.87,6.257,11.73,13.18,127,3.547
101,2011-06-30T02:00,2011,181,200,0,67.67,59.66,68.55,58.95,67.6,59.03,67.92,59.58,66.39,54.72,68.58,59.18,20.71,12.4,146372.1,8.01,9.6,8.57,100553.7,8.34,11.67,13.18,132,3.687
101,2011-06-30T03:00,2011,181,300,0,67.92,59.69,68.8,59.2,67.87,59.19,68.19,58.16,66.66,54.77,68.83,58.93,20.55,12.41,147281.5,8.24,9.61,8.68,110112.4,10.02,11.89,13.18,138,3.855
101,2011-06-30T04:00,2011,181,400,0,67.86,59.61,68.74,59.19,67.8,59.19,68.11,58.95,66.59,54.72,68.76,59.11,20.5,12.39,146201.9,8.25,9.55,8.61,105530.5,9.16,11.87,13.18,135,3.771
101,2011-06-30T05:00,2011,181,500,0,68.3,60.03,69.19,59.33,68.26,59.36,68.57,62.82,67.03,54.89,69.22,60.06,20.43,12.24,149130.4,8.27,9.86,8.9,88762.55,5.751,12.14,13.18,126,3.52
101,2011-06-30T06:00,2011,181,600,0,67.73,59.49,68.6,59.1,67.67,59.13,67.99,60.59,66.48,55.25,68.61,59.48,20.46,12.31,145267.6,8.25,9.5,8.54,92984.27,7.394,11.23,13.18,127,3.547
101,2011-06-30T07:00,2011,181,700,0,68.12,60.04,69.01,59.38,68.06,59.42,68.4,59.48,66.86,55.06,69.05,59.42,20.51,12.32,146000.5,8.08,9.63,8.64,103412.4,8.92,11.8,13.19,134,3.743
101,2011-06-30T08:00,2011,181,800,0,68.02,60.16,68.91,59.67,67.97,59.74,68.33,59.96,66.79,57.12,68.98,60.03,20.36,12.24,139334,7.86,9.25,8.24,89498.88,8.37,9.67,13.19,123,3.436
101,2011-06-30T09:00,2011,181,900,0,67.82,60.32,68.71,59.76,67.77,59.88,68.14,58.71,66.63,57.15,68.77,59.86,20.29,12.25,133340.9,7.5,8.95,7.888,93848.55,9.43,9.48,13.19,123,3.436
101,2011-06-30T10:00,2011,181,1000,0,68.13,60.72,69.01,60.16,68.08,60.32,68.44,60.32,66.94,56.2,69.08,60.23,20.35,12.26,131971.2,7.411,8.85,7.757,93741.05,8.12,10.74,13.18,122,3.408
101,2011-06-30T11:00,2011,181,1100,0,68.15,60.98,69.02,60.37,68.08,60.44,68.42,60.83,66.94,57.6,69.05,60.73,20.39,12.24,129098.3,7.166,8.64,7.638,83983.81,7.594,9.34,13.18,115,3.212
101,2011-06-30T12:00,2011,181,1200,0,68.1,60.82,68.95,60.31,68.02,60.27,68.34,59.96,66.83,57.24,68.99,60.45,20.42,12.25,130511.3,7.276,8.64,7.748,89102.46,8.37,9.58,13.18,117,3.268
101,2011-06-30T13:00,2011,181,1300,0,68.18,60.94,69.06,60.43,68.17,60.34,68.48,61.15,67,56.58,69.04,60.6,20.5,12.3,131168,7.235,8.63,7.826,88449.87,7.33,10.42,13.17,117,3.268
101,2011-06-30T14:00,2011,181,1400,0,68.13,61.01,69.01,60.55,68.12,60.46,68.45,59.76,66.98,56.75,68.99,60.39,20.56,12.38,129037.5,7.116,8.46,7.66,94891.69,8.69,10.23,13.16,121,3.38
101,2011-06-30T15:00,2011,181,1500,0,68.11,61.13,68.98,60.59,68.1,60.58,68.42,59.1,66.96,56.91,68.97,60.34,20.69,12.47,127914.6,6.985,8.38,7.519,97892.89,9.32,10.05,13.16,121,3.38
101,2011-06-30T16:00,2011,181,1600,0,68.3,61.25,69.16,60.71,68.29,60.59,68.63,60.24,67.17,57.47,69.16,60.71,20.58,12.34,128947.3,7.053,8.45,7.696,90440.63,8.39,9.7,13.15,117,3.268
101,2011-06-30T17:00,2011,181,1700,0,68.04,61.1,68.9,60.53,68.02,60.51,68.36,60.42,66.93,56.89,68.89,60.56,20.62,12.39,127053,6.939,8.37,7.512,90256.51,7.942,10.04,13.15,117,3.268
101,2011-06-30T18:00,2011,181,1800,0,68.35,61.29,69.21,60.71,68.33,60.75,68.67,61.16,67.22,56.86,69.2,60.81,20.5,12.3,128110,7.052,8.5,7.579,89046.32,7.501,10.36,13.15,117,3.268
101,2011-06-30T19:00,2011,181,1900,0,68.03,60.81,68.88,60.26,68.02,60.32,68.35,61,66.9,57.03,68.87,60.53,20.39,12.28,129585.3,7.22,8.61,7.696,85543.86,7.34,9.87,13.15,115,3.212
101,2011-06-30T20:00,2011,181,2000,0,68.07,60.64,68.9,60.05,68.08,60.1,68.4,59.94,66.93,56.11,68.93,60,20.49,12.29,134278.3,7.429,8.85,7.977,95946.73,8.46,10.82,13.15,124,3.464
101,2011-06-30T21:00,2011,181,2100,0,67.91,60.29,68.77,59.7,67.95,59.73,68.26,59.4,66.76,55.6,68.8,59.58,20.5,12.29,137860.4,7.617,9.07,8.22,99669,8.86,11.16,13.16,127,3.547
101,2011-06-30T22:00,2011,181,2200,0,67.96,60.18,68.83,59.7,68.01,59.7,68.32,58.7,66.78,55.31,68.88,59.35,20.65,12.48,140639.9,7.787,9.13,8.31,106585.9,9.62,11.47,13.16,134,3.743
101,2011-06-30T23:00,2011,181,2300,0,67.9,60.22,68.77,59.54,67.95,59.62,68.26,59.47,66.7,54.93,68.83,59.43,20.19,12.14,137630.4,7.679,9.24,8.33,101174.5,8.79,11.77,13.17,127,3.547
101,2011-07-01T00:00,2011,182,0,0,68.04,60.27,68.91,59.52,68.09,59.72,68.41,60.19,66.82,54.82,68.97,59.59,20.24,12.18,139571.9,7.764,9.39,8.37,99778.5,8.22,12.01,13.18,128,3.575
101,2011-07-01T01:00,2011,182,100,0,67.79,59.79,68.65,59.23,67.8,59.28,68.14,58.61,66.58,54.55,68.7,58.99,20.37,12.25,142769.9,7.995,9.43,8.53,107018.6,9.53,12.03,13.18,134,3.743
101,2011-07-01T02:00,2011,182,200,0,67.93,59.83,68.79,59.29,67.95,59.37,68.29,58.89,66.73,54.54,68.87,59.06,20.46,12.31,144612.2,8.1,9.5,8.57,107654.8,9.4,12.19,13.18,135,3.771
101,2011-07-01T03:00,2011,182,300,0,68.03,60.12,68.88,59.47,68.05,59.53,68.38,60.44,66.82,54.5,68.96,59.49,20.37,12.2,142060.6,7.902,9.41,8.52,100151.7,7.939,12.32,13.18,129,3.603
101,2011-07-01T04:00,2011,182,400,0,67.93,59.85,68.78,59.14,67.95,59.44,68.28,62.12,66.73,54.31,68.86,59.66,20.38,12.16,144389.1,8.08,9.64,8.51,91589.79,6.162,12.42,13.18,126,3.52
101,2011-07-01T05:00,2011,182,500,0,67.95,59.91,68.79,59.13,67.99,59.33,68.31,62.09,66.74,54.2,68.88,59.63,20.31,12.12,144516.9,8.04,9.66,8.66,92075.08,6.216,12.54,13.18,126,3.52
101,2011-07-01T06:00,2011,182,600,0,67.93,59.64,68.79,59.12,67.97,59.37,68.29,61.74,66.75,54.36,68.86,59.54,20.63,12.28,147965.1,8.3,9.67,8.59,94289.3,6.559,12.39,13.18,128,3.575
101,2011-07-01T07:00,2011,182,700,0,67.87,59.78,68.74,59.26,67.89,59.26,68.23,61.6,66.7,55.2,68.8,59.71,20.61,12.26,145820.2,8.09,9.48,8.63,90033.7,6.628,11.49,13.18,126,3.52
101,2011-07-01T08:00,2011,182,800,0,67.87,60.06,68.78,59.35,67.86,59.26,68.22,59.29,66.66,54.9,68.85,59.38,20.74,12.41,144738.4,7.805,9.43,8.6,104017.2,8.92,11.76,13.19,131,3.659
101,2011-07-01T09:00,2011,182,900,0,67.6,59.71,68.46,59.17,67.59,59.01,67.93,58.07,66.32,54.7,68.66,59.08,20.61,12.36,143417.7,7.891,9.3,8.57,107582.6,9.86,11.62,13.19,133,3.715
101,2011-07-01T10:00,2011,182,1000,0,67.82,60.13,68.68,59.54,67.78,59.36,68.11,60.54,66.51,55.17,68.87,59.89,20.46,12.23,139598,7.693,9.15,8.42,93708.93,7.568,11.34,13.2,122,3.408
101,2011-07-01T11:00,2011,182,1100,0,67.81,60.28,68.69,59.81,67.79,59.92,68.12,58.7,66.59,55.57,68.77,59.6,20.48,12.26,134224.2,7.521,8.88,7.872,101509.3,9.42,11.01,13.19,126,3.52
101,2011-07-01T12:00,2011,182,1200,0,68.12,60.68,69.02,60.23,68.07,60.29,68.38,59.84,66.84,55.8,69.06,60.11,20.4,12.21,132269.2,7.435,8.79,7.78,96863.9,8.54,11.04,13.19,122,3.408
101,2011-07-01T13:00,2011,182,1300,0,67.9,60.5,68.78,60,67.83,60.02,68.09,59.86,66.57,55.78,68.77,59.99,20.48,12.24,132663.2,7.405,8.77,7.809,94395.89,8.22,10.8,13.18,121,3.38
101,2011-07-01T14:00,2011,182,1400,0,68.19,61,69.07,60.55,68.11,60.48,68.38,58.89,66.88,56.88,69.06,60.28,20.59,12.35,129783.9,7.19,8.52,7.631,97496.97,9.49,10,13.18,120,3.352
101,2011-07-01T15:00,2011,182,1500,0,68.18,61.15,69.05,60.61,68.1,60.63,68.36,59.44,66.88,56.52,69.03,60.39,20.68,12.39,128057.7,7.028,8.44,7.466,96808.24,8.92,10.37,13.16,120,3.352
101,2011-07-01T16:00,2011,182,1600,0,68.4,61.45,69.24,60.74,68.31,60.82,68.57,61.72,67.11,56.71,69.23,61.02,20.57,12.28,127455.9,6.948,8.5,7.49,85871.8,6.853,10.4,13.16,113,3.156
101,2011-07-01T17:00,2011,182,1700,0,68.32,61.34,69.17,60.68,68.23,60.69,68.5,62.47,67.05,56.6,69.15,61.09,20.57,12.23,127864.2,6.988,8.48,7.541,81673.11,6.034,10.45,13.15,110,3.073
101,2011-07-01T18:00,2011,182,1800,0,68.31,61.31,69.13,60.69,68.22,60.85,68.47,63.69,67.04,56.58,69.11,61.37,20.66,12.27,127279.4,6.995,8.44,7.378,75736.18,4.78,10.46,13.15,107,2.989
101,2011-07-01T19:00,2011,182,1900,0,68.18,60.93,69.01,60.33,68.15,60.45,68.36,62.49,66.93,56.16,69,60.81,20.55,12.21,131100.3,7.242,8.68,7.702,82294.9,5.868,10.77,13.15,112,3.128
101,2011-07-01T20:00,2011,182,2000,0,68.16,60.76,69.02,60.11,68.19,60.31,68.36,62.21,66.93,56.29,69.02,60.66,20.55,12.21,134283.1,7.408,8.91,7.876,83071.71,6.151,10.63,13.15,114,3.184
101,2011-07-01T21:00,2011,182,2100,0,68.02,60.57,68.89,59.9,68.07,59.91,68.23,60.48,66.79,55.46,68.9,60,20.57,12.23,136628,7.441,9,8.16,94613.05,7.753,11.33,13.15,122,3.408
101,2011-07-01T22:00,2011,182,2200,0,68.18,60.77,69.08,60.14,68.23,60.18,68.41,63.2,66.95,55.62,69.08,60.74,20.6,12.25,135805.7,7.411,8.94,8.06,82031.93,5.205,11.33,13.15,115,3.212
101,2011-07-01T23:00,2011,182,2300,0,68.03,60.79,68.92,59.83,68.09,59.85,68.25,61.88,66.79,55.27,68.93,60.29,20.23,12.07,134223.7,7.242,9.09,8.23,87447.2,6.372,11.51,13.16,116,3.24
101,2011-07-02T00:00,2011,183,0,0,67.99,60.59,68.88,59.69,68.03,59.74,68.2,60.31,66.72,55.09,68.89,59.86,20.25,12.19,136103,7.405,9.19,8.29,96436.53,7.891,11.63,13.16,123,3.436
101,2011-07-02T01:00,2011,183,100,0,68.09,60.69,68.99,59.79,68.12,59.85,68.32,59.42,66.82,58.12,68.99,60.32,20.59,12.36,138247.7,7.391,9.19,8.28,88138.55,8.9,8.7,13.16,119,3.324
101,2011-07-02T02:00,2011,183,200,0,67.84,60.75,68.74,59.49,67.86,59.53,68.06,59.9,66.56,55.78,68.74,59.89,20.71,12.4,137963.2,7.096,9.24,8.33,95167.74,8.16,10.78,13.17,123,3.436
101,2011-07-02T03:00,2011,183,300,0,68.16,61.01,69.07,59.66,68.2,59.72,68.38,60.1,66.86,55.01,69.09,59.9,20.7,12.38,140075.2,7.153,9.41,8.48,100943,8.28,11.84,13.18,126,3.52
101,2011-07-02T04:00,2011,183,400,0,68.12,60.65,69.03,59.56,68.14,59.94,68.34,62.4,66.82,55.6,69.04,60.45,20.58,12.3,139752.1,7.466,9.47,8.2,85569.66,5.945,11.23,13.18,118,3.296
