id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-07-02T05:00,2011,183,500,0,67.92,61.01,68.84,59.37,67.94,59.52,68.13,62.35,66.61,54.82,68.83,60.25,20.66,12.27,138388.9,6.91,9.47,8.43,87429.64,5.787,11.8,13.18,117,3.268
101,2011-07-02T06:00,2011,183,600,0,67.91,60.11,68.83,59.33,67.94,59.57,68.12,59.56,66.59,54.66,68.83,59.44,20.32,12.21,140892.7,7.801,9.5,8.37,101390.4,8.57,11.93,13.18,128,3.575
101,2011-07-02T07:00,2011,183,700,0,67.83,60.18,68.74,59.41,67.84,59.51,68.04,59.43,66.51,54.98,68.74,59.5,20.24,12.19,138293.7,7.651,9.33,8.33,99447.5,8.6,11.53,13.18,125,3.492
101,2011-07-02T08:00,2011,183,800,0,68.16,61.23,69.04,60.16,68.12,60.12,68.34,59.83,66.82,55.69,69.03,60.21,20.34,12.2,130787.9,6.925,8.89,8,97099.9,8.51,11.13,13.18,120,3.352
101,2011-07-02T09:00,2011,183,900,0,68.1,60.85,68.97,60.06,68.03,60.1,68.27,60.53,66.77,55.94,68.96,60.28,20.26,12.18,131737.9,7.244,8.91,7.924,91629.09,7.741,10.83,13.18,117,3.268
101,2011-07-02T10:00,2011,183,1000,0,68.13,60.94,69,60.21,68.06,60.29,68.3,58.8,66.8,56.22,68.98,60.04,20.48,12.32,131420.2,7.195,8.79,7.775,100258.8,9.5,10.59,13.17,122,3.408
101,2011-07-02T11:00,2011,183,1100,0,68.23,61.04,69.09,60.35,68.15,60.41,68.4,59.67,66.92,56.39,69.07,60.32,20.37,12.26,130256.8,7.193,8.74,7.744,95682.52,8.73,10.53,13.16,119,3.324
101,2011-07-02T12:00,2011,183,1200,0,68.4,61.64,69.25,60.79,68.31,60.89,68.58,61.36,67.11,56.81,69.23,61.05,20.42,12.32,124810.4,6.767,8.46,7.412,87338.91,7.215,10.29,13.15,111,3.101
101,2011-07-02T13:00,2011,183,1300,0,68.16,61.52,68.99,60.7,68.05,60.81,68.31,59.83,66.87,56.69,68.96,60.64,20.4,12.34,122158.7,6.641,8.29,7.245,93279.11,8.48,10.18,13.15,114,3.184
101,2011-07-02T14:00,2011,183,1400,0,68.25,61.51,69.08,60.85,68.15,60.97,68.41,60.17,66.99,56.91,69.04,60.8,20.53,12.34,122793.6,6.741,8.23,7.186,91576.45,8.24,10.07,13.14,114,3.184
101,2011-07-02T15:00,2011,183,1500,0,68.44,61.96,69.26,61.07,68.34,61.13,68.59,60.03,67.17,57.21,69.23,61,20.49,12.34,121009.5,6.475,8.19,7.206,92606.23,8.56,9.96,13.14,112,3.128
101,2011-07-02T16:00,2011,183,1600,0,68.5,61.76,69.31,61.17,68.41,61.25,68.66,61.76,67.25,57.29,69.28,61.34,20.51,12.3,122128.5,6.742,8.15,7.159,84016.55,6.9,9.96,13.13,108,3.017
101,2011-07-02T17:00,2011,183,1700,0,68.59,61.89,69.41,61.24,68.52,61.47,68.75,62.32,67.36,57.29,69.36,61.54,20.44,12.27,121012.6,6.702,8.17,7.05,81919,6.421,10.06,13.13,107,2.989
101,2011-07-02T18:00,2011,183,1800,0,68.41,61.93,69.2,61.13,68.34,61.14,68.55,61.37,67.17,57.58,69.16,61.32,20.48,12.25,120244.3,6.482,8.07,7.192,83363.61,7.183,9.6,13.13,106,2.961
101,2011-07-02T19:00,2011,183,1900,0,68.45,61.52,69.27,60.93,68.44,61.16,68.62,60.99,67.25,56.83,69.25,60.96,20.66,12.36,125782.8,6.933,8.34,7.273,90406.7,7.637,10.42,13.13,114,3.184
101,2011-07-02T20:00,2011,183,2000,0,68.18,61.2,69,60.46,68.23,60.56,68.39,58.84,67.01,56.2,69.02,60.12,20.41,12.26,127831,6.983,8.54,7.669,101174.7,9.55,10.82,13.13,121,3.38
101,2011-07-02T21:00,2011,183,2100,0,68.47,61.18,69.32,60.53,68.52,60.64,68.7,59.7,67.29,58.36,69.32,60.73,20.45,12.22,132255.8,7.286,8.79,7.879,88726.41,9,8.92,13.13,117,3.268
101,2011-07-02T22:00,2011,183,2200,0,68.1,60.76,68.94,60.12,68.13,60.29,68.31,59.3,66.9,56.6,68.94,60.09,20.53,12.3,133054.5,7.34,8.82,7.839,96268.26,9.01,10.3,13.13,121,3.38
101,2011-07-02T23:00,2011,183,2300,0,68.3,60.84,69.16,60.25,68.33,60.25,68.51,61.02,67.09,55.86,69.16,60.35,20.74,12.4,136951,7.456,8.91,8.08,93978.45,7.489,11.22,13.14,121,3.38
101,2011-07-03T00:00,2011,184,0,0,68.01,60.56,68.85,60.11,68.04,60.15,68.21,59.9,66.79,55.65,68.86,60.01,20.73,12.43,134836.7,7.458,8.74,7.889,97929.72,8.31,11.14,13.14,123,3.436
101,2011-07-03T01:00,2011,184,100,0,68.09,60.67,68.94,59.97,68.11,60.04,68.28,58.67,66.84,55.62,68.95,59.72,20.78,12.44,137305.4,7.414,8.97,8.07,104984.1,9.61,11.22,13.14,128,3.575
101,2011-07-03T02:00,2011,184,200,0,68.21,61,69.08,60.09,68.23,60.16,68.42,60.89,66.95,55.62,69.08,60.29,20.78,12.39,136191.9,7.211,8.99,8.07,94624.29,7.523,11.33,13.15,121,3.38
101,2011-07-03T03:00,2011,184,300,0,68.04,60.6,68.91,60.12,68.07,60.08,68.25,60.09,66.79,55.44,68.91,60.01,20.53,12.34,134307.1,7.444,8.79,7.991,97495.63,8.15,11.35,13.15,122,3.408
101,2011-07-03T04:00,2011,184,400,0,67.86,60.39,68.74,59.83,67.88,59.89,68.06,59.02,66.6,55.23,68.73,59.62,20.55,12.35,135266.8,7.468,8.91,7.989,102103.3,9.04,11.37,13.15,125,3.492
101,2011-07-03T05:00,2011,184,500,0,68.11,60.74,69,60.02,68.13,60.06,68.31,58.48,66.82,55.29,68.99,59.67,20.59,12.37,135810.8,7.37,8.98,8.07,107044.2,9.83,11.53,13.16,128,3.575
101,2011-07-03T06:00,2011,184,600,0,68.03,60.99,68.92,59.97,68.03,59.92,68.22,58.92,66.73,55.31,68.9,59.79,20.64,12.4,134321.8,7.037,8.95,8.11,104081.9,9.3,11.42,13.16,126,3.52
101,2011-07-03T07:00,2011,184,700,0,68.06,61.04,68.95,59.92,68.04,59.94,68.24,59.6,66.75,55.45,68.92,59.96,20.48,12.29,133548.2,7.019,9.03,8.1,99302.82,8.64,11.3,13.16,122,3.408
101,2011-07-03T08:00,2011,184,800,0,68.12,60.68,69.01,59.97,68.06,60,68.28,58.52,66.79,55.85,68.96,59.76,20.32,12.21,134674.7,7.439,9.04,8.06,102399.3,9.77,10.94,13.16,125,3.492
101,2011-07-03T09:00,2011,184,900,0,68.19,60.9,69.06,60.24,68.1,60.29,68.35,59.69,66.88,56.15,69.02,60.2,20.28,12.18,131011,7.289,8.82,7.811,95698.68,8.67,10.73,13.16,120,3.352
101,2011-07-03T10:00,2011,184,1000,0,68.3,61.14,69.15,60.42,68.19,60.46,68.46,60.32,66.99,56.4,69.12,60.49,20.31,12.19,129562.7,7.16,8.74,7.729,92484.41,8.14,10.59,13.16,117,3.268
101,2011-07-03T11:00,2011,184,1100,0,68.07,60.85,68.93,60.11,68,60.1,68.23,59.33,66.77,55.99,68.89,60,20.4,12.24,131837.2,7.223,8.82,7.893,97596.57,8.9,10.79,13.15,121,3.38
101,2011-07-03T12:00,2011,184,1200,0,68.12,60.59,68.97,59.94,68.1,60.06,68.3,59.37,66.86,56.76,68.96,60.08,20.45,12.22,135979.9,7.533,9.04,8.05,94191.21,8.93,10.09,13.15,121,3.38
101,2011-07-03T13:00,2011,184,1300,0,68.11,60.97,68.96,60.14,68.06,60.31,68.27,58.36,66.82,55.68,68.94,59.81,20.39,12.28,130534.5,7.135,8.83,7.746,104704.6,9.91,11.14,13.15,124,3.464
101,2011-07-03T14:00,2011,184,1400,0,68.38,61.35,69.23,60.55,68.29,60.65,68.54,60.77,67.08,56.13,69.2,60.62,20.48,12.3,129117.2,7.025,8.68,7.641,93287.23,7.765,10.96,13.15,117,3.268
101,2011-07-03T15:00,2011,184,1500,0,68.06,60.95,68.89,60.18,67.97,60.41,68.21,60.06,66.77,56.07,68.87,60.25,20.5,12.29,129408.2,7.105,8.71,7.563,93905.41,8.15,10.7,13.15,118,3.296
101,2011-07-03T16:00,2011,184,1600,0,68.22,61.06,69.04,60.24,68.11,60.5,68.37,59.75,66.93,56.19,69.02,60.28,20.6,12.34,131123.1,7.154,8.8,7.618,96780.72,8.62,10.74,13.15,120,3.352
101,2011-07-03T17:00,2011,184,1700,0,68.22,60.99,69.05,60.29,68.12,60.37,68.38,59.56,66.94,56.69,69.02,60.28,20.6,12.37,132100.9,7.237,8.75,7.748,95521.22,8.82,10.24,13.14,121,3.38
101,2011-07-03T18:00,2011,184,1800,0,68.28,61.02,69.1,60.35,68.17,60.54,68.42,60.13,66.99,56.23,69.08,60.38,20.7,12.36,132143.4,7.255,8.74,7.638,95406.66,8.3,10.76,13.14,119,3.324
101,2011-07-03T19:00,2011,184,1900,0,68.19,61.08,69.01,60.21,68.09,60.31,68.33,60.48,66.9,56.09,68.98,60.37,20.62,12.33,131867.3,7.111,8.8,7.776,93220.1,7.856,10.8,13.14,119,3.324
101,2011-07-03T20:00,2011,184,2000,0,68.2,60.83,69.02,60.17,68.12,60.32,68.34,59.97,66.91,56.05,69,60.2,20.69,12.38,134178.1,7.371,8.86,7.793,96393.57,8.37,10.85,13.14,121,3.38
101,2011-07-03T21:00,2011,184,2100,0,68.18,60.87,69.01,60.19,68.1,60.5,68.32,59.83,66.88,55.9,68.98,60.19,20.63,12.42,132237.8,7.307,8.82,7.606,97958.98,8.49,10.98,13.14,121,3.38
101,2011-07-03T22:00,2011,184,2200,0,68.14,60.78,68.97,60.06,68.06,60.41,68.28,59.03,66.84,55.9,68.94,59.98,20.71,12.46,133787.6,7.364,8.91,7.651,101932.5,9.26,10.94,13.14,124,3.464
101,2011-07-03T23:00,2011,184,2300,0,68.24,61.08,69.07,60.17,68.16,60.3,68.38,60.42,66.93,55.97,69.05,60.34,20.72,12.43,133854.6,7.162,8.9,7.858,95323.03,7.962,10.96,13.14,121,3.38
101,2011-07-04T00:00,2011,185,0,0,68.18,61.28,69,60.11,68.09,60.34,68.31,59.75,66.86,55.85,68.98,60.22,20.65,12.39,131316,6.901,8.89,7.748,98281.98,8.57,11.01,13.15,121,3.38
101,2011-07-04T01:00,2011,185,100,0,68.29,61.29,69.12,60.13,68.2,60.29,68.44,59.97,66.98,57.75,69.09,60.62,20.67,12.37,133388.8,7,8.99,7.908,88622.32,8.46,9.23,13.15,116,3.24
101,2011-07-04T02:00,2011,185,200,0,68.11,61.34,68.93,60.02,68,60.16,68.23,59.79,66.78,55.75,68.9,60.18,20.69,12.39,131466.6,6.77,8.92,7.846,97804.1,8.44,11.04,13.15,121,3.38
101,2011-07-04T03:00,2011,185,300,0,68.09,61.04,68.94,60,68.01,60,68.23,58.89,66.78,55.6,68.91,59.87,20.57,12.38,133354.4,7.057,8.94,8.01,102889.7,9.35,11.17,13.15,124,3.464
101,2011-07-04T04:00,2011,185,400,0,68.18,61.27,69.03,60.15,68.11,60.33,68.32,59.08,66.86,55.56,69,60.05,20.52,12.34,130693.8,6.918,8.88,7.784,102693,9.24,11.3,13.15,123,3.436
101,2011-07-04T05:00,2011,185,500,0,68.27,61.08,69.12,60.04,68.21,60.07,68.43,63.06,66.96,55.66,69.1,60.76,20.63,12.26,135935.3,7.193,9.07,8.14,82861.89,5.375,11.3,13.15,114,3.184
101,2011-07-04T06:00,2011,185,600,0,67.92,61.16,68.76,59.68,67.86,59.8,68.07,59.55,66.61,55.44,68.74,59.91,20.6,12.33,132904.5,6.761,9.08,8.05,98305.43,8.52,11.16,13.16,122,3.408
101,2011-07-04T07:00,2011,185,700,0,68.18,61.18,69.03,59.9,68.11,60.05,68.33,60.29,66.86,55.7,69.01,60.2,20.41,12.2,133313.2,7,9.13,8.06,94923.11,8.05,11.16,13.16,119,3.324
101,2011-07-04T08:00,2011,185,800,0,68.06,60.72,68.9,59.92,67.98,60.1,68.21,59.48,66.76,55.77,68.88,59.94,20.29,12.16,132574.1,7.336,8.98,7.878,97165.76,8.73,10.99,13.16,121,3.38
101,2011-07-04T09:00,2011,185,900,0,68.16,61.09,68.99,60.32,68.09,60.57,68.33,59.77,66.87,56.3,68.99,60.33,20.62,12.35,129495.1,7.073,8.67,7.517,95761.92,8.56,10.58,13.16,119,3.324
101,2011-07-04T10:00,2011,185,1000,0,68.38,61.53,69.21,60.84,68.31,61.01,68.57,60.17,67.13,56.92,69.22,60.79,20.72,12.41,126173.8,6.86,8.38,7.307,93574.99,8.4,10.21,13.15,116,3.24
101,2011-07-04T11:00,2011,185,1100,0,68.41,62.1,69.18,61.14,68.32,61.27,68.58,60.98,67.16,57.43,69.2,61.28,20.58,12.32,118906.1,6.307,8.04,7.048,86490.99,7.597,9.73,13.14,109,3.045
101,2011-07-04T12:00,2011,185,1200,0,68.36,62,69.14,61.24,68.28,61.35,68.54,60.7,67.14,57.65,69.16,61.24,20.6,12.37,117895.7,6.361,7.899,6.934,86917.14,7.846,9.5,13.14,108,3.017
101,2011-07-04T13:00,2011,185,1300,0,68.54,62.3,69.33,61.6,68.46,61.69,68.72,61.17,67.35,58.44,69.32,61.68,20.29,12.19,113614.8,6.236,7.728,6.77,81292.82,7.549,8.91,13.13,103,2.877
101,2011-07-04T14:00,2011,185,1400,0,68.92,62.49,69.71,61.93,68.84,62,69.1,63.06,67.72,58.54,69.7,62.23,20.38,12.2,115900,6.427,7.785,6.844,75287.2,6.044,9.18,13.12,101,2.821
101,2011-07-04T15:00,2011,185,1500,0,68.5,62.4,69.3,61.72,68.44,61.84,68.7,64.47,67.37,58.75,69.27,62.47,20.39,12.16,111696.1,6.102,7.583,6.596,63289.44,4.225,8.61,13.12,92,2.57
101,2011-07-04T16:00,2011,185,1600,0,68.73,62.28,69.51,61.69,68.64,61.77,68.9,65,67.56,57.97,69.49,62.39,20.54,12.25,117314.2,6.447,7.825,6.873,66908.74,3.9,9.59,13.11,96,2.682
101,2011-07-04T17:00,2011,185,1700,0,68.44,62.11,69.22,61.37,68.34,61.45,68.58,61.63,67.25,57.34,69.17,61.44,20.54,12.33,116889.4,6.329,7.847,6.893,84218.47,6.954,9.91,13.11,106,2.961
101,2011-07-04T18:00,2011,185,1800,0,68.66,62.06,69.45,61.32,68.57,61.46,68.8,61.28,67.46,57.74,69.41,61.42,20.68,12.37,121926,6.598,8.14,7.102,86384.3,7.526,9.72,13.11,109,3.045
101,2011-07-04T19:00,2011,185,1900,0,68.47,61.77,69.26,61.18,68.39,61.35,68.62,61.37,67.29,58.49,69.19,61.47,20.59,12.31,121291.7,6.703,8.07,7.038,80155.2,7.252,8.8,13.11,106,2.961
101,2011-07-04T20:00,2011,185,2000,0,68.58,61.54,69.38,60.88,68.54,61.03,68.73,61.39,67.37,56.84,69.33,61,20.61,12.36,128284,7.039,8.5,7.512,89433.55,7.335,10.53,13.11,114,3.184
101,2011-07-04T21:00,2011,185,2100,0,68.36,61.24,69.18,60.79,68.36,60.97,68.53,59.87,67.17,56.97,69.14,60.65,20.68,12.42,127982.7,7.123,8.39,7.398,94845.99,8.66,10.2,13.12,117,3.268
101,2011-07-04T22:00,2011,185,2200,0,68.3,61.02,69.14,60.53,68.33,60.58,68.48,59.61,67.1,56.14,69.12,60.26,20.67,12.44,131927.4,7.28,8.61,7.741,99958.24,8.87,10.96,13.12,122,3.408
101,2011-07-04T23:00,2011,185,2300,0,68.35,61.05,69.21,60.42,68.38,60.65,68.54,59.57,67.15,56.11,69.19,60.27,20.72,12.47,133401.1,7.306,8.79,7.738,101106.4,8.97,11.04,13.13,122,3.408
101,2011-07-05T00:00,2011,186,0,0,68.27,61.2,69.13,60.44,68.31,60.61,68.47,60.04,67.05,56.09,69.11,60.39,20.69,12.43,131062.3,7.072,8.69,7.697,97564.81,8.42,10.95,13.13,120,3.352
101,2011-07-05T01:00,2011,186,100,0,68.2,61.06,69.05,60.19,68.23,60.35,68.39,59.82,66.96,55.98,69.05,60.2,20.75,12.47,133753.3,7.136,8.86,7.878,98777.23,8.57,10.98,13.14,122,3.408
101,2011-07-05T02:00,2011,186,200,0,68.21,61.1,69.08,60.27,68.22,60.47,68.4,59.02,66.96,56.56,69.05,60.2,20.68,12.45,132142.9,7.109,8.81,7.748,99758.55,9.38,10.4,13.14,122,3.408
101,2011-07-05T03:00,2011,186,300,0,68.17,60.96,69.03,60.24,68.18,60.39,68.35,59.36,66.91,55.85,69.01,60.08,20.54,12.38,131913,7.212,8.78,7.783,100531.9,8.99,11.05,13.14,122,3.408
101,2011-07-05T04:00,2011,186,400,0,68.1,60.65,68.95,60.12,68.08,60.14,68.27,59.43,66.84,56.56,68.92,60.09,20.47,12.4,133905.8,7.452,8.83,7.943,95995.97,8.85,10.27,13.14,121,3.38
101,2011-07-05T05:00,2011,186,500,0,68.19,61,69.04,60.05,68.15,60.19,68.35,59.14,66.9,56.03,69.02,60,20.52,12.38,133802.1,7.19,8.99,7.961,100711.6,9.21,10.87,13.15,123,3.436
101,2011-07-05T06:00,2011,186,600,0,68.11,60.79,68.96,60.03,68.06,60.18,68.27,59.47,66.82,57.19,68.93,60.26,20.52,12.35,133665.3,7.312,8.93,7.878,92223.77,8.81,9.63,13.15,119,3.324
101,2011-07-05T07:00,2011,186,700,0,68.32,61.01,69.17,60.21,68.26,60.3,68.48,60.48,67.02,56.35,69.13,60.4,20.45,12.29,133807.4,7.307,8.97,7.955,93005.5,8,10.67,13.15,118,3.296
101,2011-07-05T08:00,2011,186,800,0,68.27,61.09,69.12,60.44,68.19,60.53,68.45,61.13,66.99,57.58,69.09,60.85,20.63,12.35,131041.6,7.182,8.68,7.655,83744.42,7.323,9.41,13.15,116,3.24
101,2011-07-05T09:00,2011,186,900,0,68.17,61.24,69,60.59,68.07,60.76,68.34,61.14,66.93,57.81,68.97,61.01,20.64,12.39,126255.3,6.932,8.41,7.313,81907.6,7.199,9.12,13.14,116,3.24
101,2011-07-05T10:00,2011,186,1000,0,68.67,61.92,69.5,61.22,68.59,61.31,68.86,62.05,67.43,58.77,69.48,61.72,20.59,12.35,124119.1,6.75,8.29,7.282,77476.64,6.817,8.67,13.14,111,3.101
101,2011-07-05T11:00,2011,186,1100,0,68.42,61.91,69.24,61.36,68.33,61.36,68.61,62.43,67.21,58.03,69.2,61.69,20.6,12.41,118805.4,6.505,7.875,6.973,77236.42,6.174,9.18,13.13,108,3.017
101,2011-07-05T12:00,2011,186,1200,0,68.69,62.26,69.51,61.59,68.61,61.59,68.88,61.18,67.48,58.62,69.48,61.68,20.57,12.35,118699.1,6.43,7.921,7.021,82938.52,7.694,8.86,13.13,112,3.128
101,2011-07-05T13:00,2011,186,1300,0,68.38,62.01,69.17,61.34,68.27,61.39,68.53,63.11,67.19,58.25,69.12,61.89,20.71,12.38,117950.5,6.371,7.835,6.885,72151.99,5.425,8.94,13.12,103,2.877
101,2011-07-05T14:00,2011,186,1400,0,68.73,62.45,69.53,61.76,68.62,61.76,68.88,60.68,67.53,58.4,69.47,61.66,20.74,12.51,117099.5,6.284,7.765,6.862,87751.59,8.2,9.13,13.12,111,3.101
101,2011-07-05T15:00,2011,186,1500,0,68.75,62.53,69.54,61.78,68.64,61.8,68.9,61.02,67.56,58.45,69.49,61.75,20.55,12.4,115553.1,6.217,7.76,6.839,85294.48,7.874,9.11,13.11,109,3.045
101,2011-07-05T16:00,2011,186,1600,0,68.65,62.29,69.42,61.62,68.54,61.6,68.78,61.43,67.46,58.24,69.37,61.68,20.45,12.29,116519.6,6.363,7.798,6.937,82418.51,7.343,9.22,13.11,108,3.017
101,2011-07-05T17:00,2011,186,1700,0,68.66,62.09,69.43,61.45,68.59,61.54,68.8,60.75,67.48,57.94,69.38,61.38,20.46,12.34,119368.4,6.576,7.981,7.045,87891.82,8.05,9.54,13.1,112,3.128
101,2011-07-05T18:00,2011,186,1800,0,68.65,61.95,69.44,61.41,68.6,61.51,68.81,62.64,67.48,57.85,69.39,61.69,20.6,12.34,121374.1,6.703,8.02,7.088,78991.11,6.169,9.63,13.1,109,3.045
101,2011-07-05T19:00,2011,186,1900,0,68.6,61.85,69.39,61.22,68.56,61.3,68.76,60.97,67.44,57.55,69.35,61.2,20.52,12.39,122995.9,6.754,8.17,7.269,88794.16,7.788,9.89,13.11,114,3.184
101,2011-07-05T20:00,2011,186,2000,0,68.71,61.69,69.53,61.2,68.69,61.14,68.9,61.18,67.55,59.75,69.48,61.6,20.54,12.38,126957,7.018,8.33,7.548,77847.55,7.726,7.797,13.11,111,3.101
101,2011-07-05T21:00,2011,186,2100,0,68.47,61.42,69.29,60.77,68.46,60.71,68.66,62.24,67.31,57.19,69.25,61.12,20.56,12.34,129519.7,7.045,8.53,7.754,82602.45,6.414,10.11,13.12,114,3.184
101,2011-07-05T22:00,2011,186,2200,0,68.21,61.02,69.04,60.5,68.22,60.47,68.4,61.3,67.04,56.55,69,60.65,20.71,12.46,131337.5,7.189,8.55,7.745,88758.88,7.094,10.49,13.12,119,3.324
101,2011-07-05T23:00,2011,186,2300,0,68.43,61.38,69.29,60.55,68.45,60.46,68.63,59.5,67.23,56.46,69.26,60.34,20.29,12.23,130309.4,7.052,8.74,7.988,98597.63,9.13,10.78,13.13,123,3.436
101,2011-07-06T00:00,2011,187,0,0,68.16,60.92,69.02,60.36,68.16,60.23,68.36,60.42,66.96,56.23,68.98,60.32,20.33,12.23,130837.6,7.236,8.66,7.929,92537.26,7.94,10.73,13.13,120,3.352
101,2011-07-06T01:00,2011,187,100,0,68.24,60.91,69.12,60.25,68.26,60.15,68.44,59.15,67.02,56.1,69.08,59.99,20.47,12.36,134382,7.334,8.86,8.11,101131.3,9.28,10.92,13.14,127,3.547
101,2011-07-06T02:00,2011,187,200,0,68.37,61,69.26,60.29,68.39,60.24,68.58,61.33,67.14,56.15,69.22,60.51,20.52,12.34,135698.9,7.367,8.97,8.15,91206.37,7.248,10.99,13.14,122,3.408
101,2011-07-06T03:00,2011,187,300,0,67.87,60.58,68.74,59.83,67.9,59.9,68.08,60.09,66.65,55.67,68.71,59.92,20.5,12.38,133905.2,7.284,8.91,7.996,95158.58,7.987,10.98,13.14,124,3.464
101,2011-07-06T04:00,2011,187,400,0,68.08,60.88,68.97,59.98,68.09,59.87,68.28,58.49,66.82,55.66,68.94,59.7,20.47,12.41,134940.9,7.201,8.99,8.22,105280,9.79,11.16,13.15,130,3.631
101,2011-07-06T05:00,2011,187,500,0,68.12,60.65,69.01,59.83,68.14,59.81,68.32,58.88,66.85,55.64,69,59.68,20.46,12.36,138007.3,7.468,9.18,8.33,103453.3,9.44,11.22,13.15,130,3.631
101,2011-07-06T06:00,2011,187,600,0,68,60.37,68.9,59.86,68.03,59.86,68.22,58.96,66.74,56.24,68.88,59.76,20.51,12.36,137617,7.631,9.04,8.17,99076.47,9.27,10.51,13.16,128,3.575
101,2011-07-06T07:00,2011,187,700,0,68.23,60.78,69.12,60.19,68.23,60.24,68.44,60.83,66.96,56.1,69.1,60.34,20.5,12.33,134960.2,7.451,8.93,7.987,92176.52,7.602,10.85,13.16,122,3.408
101,2011-07-06T08:00,2011,187,800,0,68.06,60.83,68.92,60.28,67.99,60.2,68.23,59.16,66.77,56.44,68.89,60.09,20.54,12.42,131194.9,7.227,8.64,7.785,97601.64,9.07,10.33,13.16,123,3.436
101,2011-07-06T09:00,2011,187,900,0,68.36,61.38,69.21,60.9,68.25,60.84,68.53,60.14,67.08,57.14,69.17,60.77,20.42,12.31,125120.3,6.981,8.3,7.409,91464.44,8.4,9.94,13.15,117,3.268
101,2011-07-06T10:00,2011,187,1000,0,68.45,61.87,69.29,61.27,68.37,61.31,68.64,60.88,67.22,57.7,69.26,61.26,20.57,12.43,120318.9,6.581,8.02,7.052,87008.18,7.759,9.52,13.14,112,3.128
101,2011-07-06T11:00,2011,187,1100,0,68.43,62.08,69.27,61.46,68.37,61.72,68.69,62.09,67.31,58.24,69.25,61.71,20.54,12.36,115437,6.357,7.801,6.656,78513.26,6.602,9.08,13.14,105,2.933
101,2011-07-06T12:00,2011,187,1200,0,68.53,62.27,69.37,61.76,68.46,61.79,68.77,61.82,67.42,58.43,69.31,61.77,20.44,12.29,113439.9,6.263,7.609,6.676,79400.61,6.954,8.99,13.13,105,2.933
101,2011-07-06T13:00,2011,187,1300,0,68.82,62.81,69.65,62.25,68.75,62.22,69.05,61.39,67.7,59.06,69.59,62.08,20.53,12.41,110576.9,6.014,7.391,6.533,81955.6,7.655,8.65,13.12,104,2.905
101,2011-07-06T14:00,2011,187,1400,0,68.61,62.68,69.41,62.25,68.54,62.3,68.82,62.06,67.53,58.97,69.34,62.21,20.56,12.4,107340.1,5.934,7.158,6.236,76925.93,6.752,8.55,13.11,100,2.793
101,2011-07-06T15:00,2011,187,1500,0,68.75,62.75,69.55,62.31,68.68,62.24,68.96,61.82,67.66,58.84,69.49,62.12,20.52,12.4,109086.9,6.01,7.239,6.44,80232.25,7.146,8.82,13.1,102,2.849
101,2011-07-06T16:00,2011,187,1600,0,68.89,62.93,69.68,62.5,68.84,62.42,69.1,61.93,67.81,59.43,69.62,62.36,20.52,12.37,108402.5,5.959,7.181,6.415,78023.55,7.173,8.39,13.1,101,2.821
101,2011-07-06T17:00,2011,187,1700,0,68.72,62.48,69.51,62.07,68.7,61.99,68.93,62.99,67.65,58.74,69.45,62.17,20.74,12.48,114230,6.24,7.443,6.714,75097.3,5.939,8.91,13.1,102,2.849
101,2011-07-06T18:00,2011,187,1800,0,68.68,62.43,69.45,61.98,68.65,61.88,68.88,62.82,67.61,58.91,69.41,62.14,20.68,12.43,114477.5,6.252,7.47,6.773,74411.56,6.063,8.7,13.1,102,2.849
101,2011-07-06T19:00,2011,187,1900,0,68.67,62.01,69.44,61.47,68.66,61.51,68.89,61.31,67.6,59.45,69.42,61.7,20.73,12.45,121888.5,6.659,7.968,7.15,79324.11,7.574,8.15,13.1,109,3.045
101,2011-07-06T20:00,2011,187,2000,0,68.32,60.9,69.08,60.26,68.39,60.29,68.54,59.62,67.25,56.31,69.14,60.12,20.65,12.47,135754.4,7.416,8.83,8.11,100322.5,8.93,10.94,13.1,126,3.52
101,2011-07-06T21:00,2011,187,2100,0,68.44,60.95,69.22,60.23,68.51,60.29,68.68,58.95,67.34,56.79,69.28,60.11,20.73,12.5,138260.9,7.498,8.99,8.21,102629.5,9.72,10.54,13.11,129,3.603
101,2011-07-06T22:00,2011,187,2200,0,68.17,60.62,68.95,60,68.23,60.06,68.41,60.16,67.05,55.89,69.02,60.03,20.67,12.49,137751.9,7.549,8.95,8.18,98183.34,8.25,11.16,13.12,127,3.547
101,2011-07-06T23:00,2011,187,2300,0,68.32,60.8,69.12,60.03,68.38,60.22,68.57,59.06,67.18,55.91,69.2,59.89,20.45,12.36,136807.8,7.521,9.09,8.16,104067.1,9.51,11.27,13.12,129,3.603
101,2011-07-07T00:00,2011,188,0,0,68.22,60.83,69.05,60.11,68.27,60.17,68.47,58.72,67.08,55.91,69.09,59.84,20.24,12.26,133528.7,7.389,8.94,8.1,103873.4,9.74,11.17,13.13,128,3.575
101,2011-07-07T01:00,2011,188,100,0,68.18,60.86,69.05,60.11,68.23,60.25,68.44,59.61,67.03,55.83,69.06,60.03,20.37,12.34,133353.8,7.322,8.94,7.976,100049.1,8.83,11.19,13.13,125,3.492
101,2011-07-07T02:00,2011,188,200,0,68.07,60.65,68.94,59.89,68.11,60,68.33,60.07,66.92,55.8,68.95,59.98,20.56,12.42,136470.7,7.422,9.05,8.1,97529.61,8.27,11.12,13.14,126,3.52
101,2011-07-07T03:00,2011,188,300,0,68.06,60.67,68.94,59.9,68.09,60.17,68.32,59.19,66.89,55.82,68.95,59.85,20.57,12.45,135241.5,7.381,9.04,7.929,101938.2,9.13,11.08,13.14,127,3.547
101,2011-07-07T04:00,2011,188,400,0,68.1,60.8,68.99,59.98,68.12,60.15,68.36,59.04,66.91,55.8,68.99,59.85,20.52,12.44,134524.8,7.294,9.01,7.969,102921.4,9.31,11.12,13.15,128,3.575
101,2011-07-07T05:00,2011,188,500,0,68.05,60.7,68.94,59.81,68.08,59.93,68.31,60.19,66.88,55.69,68.94,59.99,20.38,12.31,135631.1,7.353,9.13,8.15,96300.01,8.12,11.19,13.15,124,3.464
101,2011-07-07T06:00,2011,188,600,0,68.04,60.49,68.93,59.69,68.04,59.86,68.3,60.04,66.85,56.91,68.92,60.09,20.51,12.36,138243.6,7.544,9.23,8.18,91235.13,8.26,9.94,13.15,123,3.436
101,2011-07-07T07:00,2011,188,700,0,68.09,60.61,68.97,59.81,68.06,59.99,68.34,60.18,66.89,55.96,68.96,60.02,20.58,12.4,137261,7.475,9.16,8.06,95858.91,8.15,10.93,13.16,124,3.464
101,2011-07-07T08:00,2011,188,800,0,68.15,60.8,69.03,60,68.08,60.21,68.39,59.8,66.93,56.29,69.01,60.09,20.43,12.34,133782,7.349,9.03,7.872,96187.43,8.59,10.65,13.15,124,3.464
101,2011-07-07T09:00,2011,188,900,0,68.45,61.29,69.32,60.6,68.37,60.82,68.7,62.2,67.25,56.87,69.3,61.02,20.37,12.24,128914.7,7.166,8.72,7.551,83711.95,6.496,10.38,13.15,114,3.184
101,2011-07-07T10:00,2011,188,1000,0,68.18,61.26,69.04,60.54,68.1,60.84,68.43,62.81,67.02,57.06,69.01,61.15,20.62,12.37,126259.8,6.913,8.49,7.265,78088.69,5.626,9.95,13.15,109,3.045
101,2011-07-07T11:00,2011,188,1100,0,67.52,60.91,68.36,60.22,67.46,60.4,67.78,63.79,66.39,62.2,68.34,62.13,20.49,12.45,120633.8,6.61,8.14,7.053,41143.48,3.991,4.186,13.14,86,2.402
101,2011-07-07T12:00,2011,188,1200,0,68.41,61.63,69.25,60.99,68.34,61.06,68.6,60.56,67.17,57.53,69.23,61.02,20.39,12.4,122904.3,6.784,8.26,7.274,88864.01,8.05,9.64,13.14,114,3.184
101,2011-07-07T13:00,2011,188,1300,0,68.53,61.87,69.33,61.25,68.44,61.35,68.69,60.74,67.3,57.83,69.3,61.26,20.37,12.37,120166.4,6.665,8.09,7.089,87304.88,7.955,9.46,13.13,112,3.128
101,2011-07-07T14:00,2011,188,1400,0,68.52,61.92,69.32,61.26,68.44,61.37,68.69,60.86,67.3,58.27,69.29,61.37,20.64,12.48,121174.6,6.607,8.06,7.069,85276.57,7.837,9.03,13.13,111,3.101
101,2011-07-07T15:00,2011,188,1500,0,68.58,62,69.36,61.3,68.5,61.39,68.73,60.66,67.36,57.75,69.34,61.28,20.62,12.47,121070.4,6.575,8.06,7.103,89293.46,8.07,9.61,13.13,112,3.128
101,2011-07-07T16:00,2011,188,1600,0,68.7,61.98,69.5,61.38,68.64,61.43,68.87,61.99,67.5,57.73,69.48,61.55,20.53,12.39,122336.3,6.728,8.12,7.219,83600.33,6.882,9.77,13.12,110,3.073
101,2011-07-07T17:00,2011,188,1700,0,68.5,61.64,69.32,61.03,68.45,61.09,68.72,60.71,67.37,57.33,69.3,60.99,20.37,12.3,123920.7,6.865,8.3,7.36,89919.86,8.01,10.04,13.12,114,3.184
101,2011-07-07T18:00,2011,188,1800,0,68.43,61.51,69.25,60.95,68.39,61,68.66,59.37,67.3,57.78,69.23,60.75,20.46,12.38,124948.9,6.925,8.3,7.396,94264.3,9.29,9.52,13.12,117,3.268
101,2011-07-07T19:00,2011,188,1900,0,68.46,61.25,69.29,60.61,68.45,60.71,68.7,62.02,67.33,56.73,69.28,60.92,20.47,12.18,130654.5,7.211,8.68,7.744,85258.88,6.674,10.6,13.12,115,3.212
101,2011-07-07T20:00,2011,188,2000,0,68.42,60.94,69.25,60.41,68.45,60.49,68.67,62.91,67.3,56.35,69.28,60.89,20.49,12.19,134315.5,7.48,8.84,7.957,82450.2,5.756,10.95,13.13,115,3.212
101,2011-07-07T21:00,2011,188,2100,0,68.15,60.65,68.98,60.16,68.18,60.16,68.41,59.9,67.03,55.98,69.02,60.06,20.61,12.35,135485.8,7.498,8.82,8.02,97815.19,8.51,11.05,13.13,124,3.464
101,2011-07-07T22:00,2011,188,2200,0,68.21,60.62,69.05,59.94,68.26,60.03,68.49,59.98,67.07,55.82,69.12,59.97,20.51,12.27,138108.1,7.589,9.11,8.23,98306.14,8.51,11.26,13.14,126,3.52
101,2011-07-07T23:00,2011,188,2300,0,68.21,60.97,69.08,60.05,68.26,60.07,68.5,62.7,67.07,55.82,69.12,60.66,20.27,12.11,133791.9,7.235,9.03,8.18,83592.56,5.801,11.25,13.14,115,3.212
101,2011-07-08T00:00,2011,189,0,0,68.11,60.74,69,59.97,68.16,59.91,68.4,62.91,66.96,55.72,69.02,60.57,20.52,12.24,136650.3,7.375,9.04,8.25,82911.63,5.486,11.24,13.15,116,3.24
101,2011-07-08T01:00,2011,189,100,0,67.96,60.64,68.83,59.97,68.01,59.82,68.25,60.9,66.81,55.62,68.87,60.11,20.53,12.34,135120.9,7.317,8.87,8.18,92719.39,7.345,11.19,13.15,122,3.408
101,2011-07-08T02:00,2011,189,200,0,68.32,60.79,69.21,60.06,68.37,60.09,68.62,61.48,67.15,55.83,69.26,60.36,20.4,12.17,137505.9,7.532,9.15,8.27,91095.2,7.137,11.32,13.16,121,3.38
101,2011-07-08T03:00,2011,189,300,0,68.09,60.53,69,59.78,68.14,59.84,68.4,63.58,66.93,55.57,69.03,60.59,20.31,12.07,137562.8,7.562,9.22,8.3,79126.12,4.812,11.37,13.16,115,3.212
101,2011-07-08T04:00,2011,189,400,0,67.84,60.25,68.72,59.6,67.88,59.65,68.14,59.4,66.67,55.43,68.77,59.58,20.21,12.12,136155.2,7.589,9.12,8.24,98119.55,8.74,11.24,13.16,125,3.492
101,2011-07-08T05:00,2011,189,500,0,68.11,60.39,69.02,59.62,68.15,59.74,68.41,60.1,66.92,57.12,69.04,60.1,20.29,12.13,139904.7,7.715,9.4,8.41,89016.96,8.31,9.8,13.17,122,3.408
101,2011-07-08T06:00,2011,189,600,0,67.92,59.99,68.85,59.34,67.97,59.4,68.22,58.59,66.73,55.33,68.87,59.25,20.36,12.22,143047.4,7.936,9.52,8.56,104106.1,9.63,11.41,13.17,131,3.659
101,2011-07-08T07:00,2011,189,700,0,68.05,60.38,69,59.51,68.07,59.68,68.34,58.79,66.84,55.35,68.99,59.47,20.42,12.24,140930,7.674,9.49,8.39,104360.8,9.55,11.49,13.18,131,3.659
101,2011-07-08T08:00,2011,189,800,0,68.07,60.39,69.02,59.55,68.04,59.81,68.34,58.83,66.84,55.57,68.99,59.55,20.45,12.26,140162.5,7.68,9.47,8.24,103246.5,9.52,11.28,13.18,129,3.603
101,2011-07-08T09:00,2011,189,900,0,68.19,60.53,69.13,59.83,68.12,60.19,68.46,60.24,66.98,55.9,69.09,60.05,20.47,12.28,137607.7,7.66,9.3,7.934,95991.52,8.22,11.08,13.18,125,3.492
101,2011-07-08T10:00,2011,189,1000,0,68.19,60.73,69.12,60.02,68.13,60.33,68.45,61.43,66.99,56.18,69.09,60.44,20.53,12.3,135014.1,7.456,9.1,7.798,88859.59,7.02,10.81,13.17,119,3.324
101,2011-07-08T11:00,2011,189,1100,0,68.32,61.09,69.22,60.48,68.26,60.76,68.59,61.7,67.14,56.73,69.2,60.81,20.58,12.3,130465,7.233,8.74,7.5,86240.9,6.892,10.41,13.16,115,3.212
101,2011-07-08T12:00,2011,189,1200,0,68.35,61.18,69.24,60.52,68.29,60.79,68.62,62.91,67.19,57.14,69.23,61.15,20.53,12.21,129648,7.162,8.72,7.501,77975.27,5.713,10.05,13.15,111,3.101
101,2011-07-08T13:00,2011,189,1300,0,68.03,61.06,68.9,60.46,67.96,60.69,68.28,59.52,66.89,56.92,68.88,60.36,20.56,12.33,125958.3,6.973,8.44,7.27,93582.28,8.76,9.97,13.15,118,3.296
101,2011-07-08T14:00,2011,189,1400,0,68.25,61.4,69.12,60.67,68.19,60.95,68.5,59.49,67.11,56.93,69.1,60.51,20.64,12.38,125645.3,6.846,8.46,7.241,96246.99,9.01,10.18,13.15,120,3.352
101,2011-07-08T15:00,2011,189,1500,0,68.3,61.23,69.17,60.67,68.24,60.88,68.55,59.93,67.17,56.9,69.15,60.54,20.3,12.19,125769.8,7.074,8.5,7.362,93276.51,8.62,10.27,13.14,117,3.268
101,2011-07-08T16:00,2011,189,1600,0,68.3,61.11,69.16,60.63,68.23,60.83,68.54,59.87,67.16,56.84,69.14,60.47,20.55,12.34,128222.9,7.187,8.53,7.392,94886.16,8.67,10.32,13.14,120,3.352
101,2011-07-08T17:00,2011,189,1700,0,68.69,61.56,69.55,60.8,68.62,61.14,68.93,62.23,67.53,57.04,69.53,61.19,20.43,12.24,128932.7,7.133,8.75,7.478,85353.47,6.704,10.49,13.14,114,3.184
101,2011-07-08T18:00,2011,189,1800,0,68.34,61.09,69.2,60.53,68.27,60.87,68.59,63.79,67.2,56.71,69.17,61.25,20.2,12.05,127207.9,7.255,8.67,7.394,74627.49,4.8,10.49,13.14,107,2.989
101,2011-07-08T19:00,2011,189,1900,0,68.2,60.96,69.06,60.3,68.13,60.54,68.44,60.95,67.07,56.45,69.03,60.5,20.07,12.03,127990.6,7.248,8.77,7.595,88368.06,7.489,10.62,13.14,116,3.24
101,2011-07-08T20:00,2011,189,2000,0,68.42,60.96,69.28,60.31,68.35,60.53,68.65,62.39,67.26,56.44,69.25,60.79,20.14,12.04,131922.4,7.462,8.98,7.815,83262.89,6.253,10.82,13.14,114,3.184
101,2011-07-08T21:00,2011,189,2100,0,68.1,60.7,68.96,59.96,68.04,60.26,68.32,59.39,66.94,56.11,68.93,59.95,20.37,12.24,133043.9,7.403,9,7.777,98027.79,8.93,10.82,13.14,124,3.464
101,2011-07-08T22:00,2011,189,2200,0,68.34,60.98,69.21,60.17,68.25,60.51,68.56,60.41,67.16,56.31,69.17,60.36,20.58,12.34,134098.3,7.354,9.04,7.739,95002.95,8.15,10.85,13.14,121,3.38
101,2011-07-08T23:00,2011,189,2300,0,68.33,61.02,69.21,60.15,68.26,60.4,68.56,61.34,67.15,56.25,69.18,60.51,20.44,12.26,133747.2,7.315,9.06,7.856,89970.18,7.221,10.9,13.14,119,3.324
101,2011-07-09T00:00,2011,190,0,0,68.12,61.05,68.98,59.99,68.05,60.23,68.33,58.92,66.93,56.03,68.95,59.94,20.4,12.28,131541.9,7.067,8.99,7.818,101091.6,9.41,10.9,13.14,125,3.492
101,2011-07-09T01:00,2011,190,100,0,68.25,61.01,69.1,60.03,68.17,60.37,68.48,59.8,67.05,56.06,69.09,60.14,20.67,12.38,134578.2,7.236,9.07,7.799,98619.36,8.67,11,13.14,124,3.464
101,2011-07-09T02:00,2011,190,200,0,68.17,60.81,69.03,59.79,68.1,60.15,68.4,60.04,66.97,57.06,69.02,60.23,20.56,12.3,136377.6,7.358,9.25,7.952,91087.58,8.36,9.91,13.15,122,3.408
101,2011-07-09T03:00,2011,190,300,0,68.12,60.97,68.97,59.9,68.05,60.54,68.34,58.81,66.92,55.88,68.96,59.91,20.51,12.34,131452.5,7.151,9.07,7.508,102864.8,9.53,11.04,13.15,125,3.492
101,2011-07-09T04:00,2011,190,400,0,68.2,61.04,69.05,59.81,68.13,60.15,68.43,59.9,66.99,56.26,69.05,60.13,20.55,12.31,135268.4,7.155,9.24,7.978,96049.31,8.53,10.73,13.15,124,3.464
101,2011-07-09T05:00,2011,190,500,0,68.17,60.77,69.02,59.85,68.1,60.24,68.41,59.23,66.97,57.33,69.01,60.16,20.41,12.24,134649.9,7.394,9.18,7.863,93306.28,9.18,9.64,13.15,122,3.408
101,2011-07-09T06:00,2011,190,600,0,68.12,60.74,68.99,59.88,68.06,60.16,68.37,59.18,66.92,55.85,68.99,59.85,20.32,12.23,133845.4,7.389,9.11,7.898,100370.3,9.19,11.07,13.15,126,3.52
101,2011-07-09T07:00,2011,190,700,0,68.11,60.83,68.96,59.86,68.05,60.23,68.35,59.69,66.91,56.51,68.97,60.1,20.42,12.25,133391.3,7.275,9.1,7.822,94580.55,8.66,10.4,13.16,122,3.408
101,2011-07-09T08:00,2011,190,800,0,68.18,60.91,68.99,60.13,68.11,60.36,68.41,58.54,66.96,56.71,69.04,59.98,20.1,12.08,129676.4,7.269,8.86,7.751,98528,9.87,10.25,13.16,123,3.436
101,2011-07-09T09:00,2011,190,900,0,68.24,61.21,69.06,60.19,68.18,60.5,68.48,59.5,67.04,56.33,69.1,60.19,19.92,11.98,126826.7,7.034,8.86,7.673,95580.78,8.98,10.71,13.15,119,3.324
101,2011-07-09T10:00,2011,190,1000,0,68.32,61.27,69.13,60.43,68.25,60.82,68.56,60.62,67.14,56.75,69.17,60.63,19.67,11.82,123185.6,7.057,8.7,7.433,87763.16,7.937,10.39,13.15,113,3.156
101,2011-07-09T11:00,2011,190,1100,0,68.36,61.39,69.15,60.59,68.28,60.97,68.59,60.51,67.18,57.1,69.19,60.72,19.45,11.71,119910.7,6.96,8.56,7.311,86134.89,8.07,10.08,13.15,111,3.101
101,2011-07-09T12:00,2011,190,1200,0,68.29,61.52,69.07,60.76,68.21,61.13,68.51,59.94,67.12,57.22,69.11,60.72,19.67,11.83,117692.9,6.77,8.31,7.079,88501.79,8.56,9.9,13.14,111,3.101
101,2011-07-09T13:00,2011,190,1300,0,68.41,61.8,69.19,61.01,68.33,61.39,68.64,60.45,67.25,57.4,69.22,61.01,20.01,12.04,117424.4,6.606,8.18,6.941,87996.76,8.19,9.85,13.14,110,3.073
101,2011-07-09T14:00,2011,190,1400,0,68.45,61.74,69.25,61.13,68.38,61.37,68.7,60.88,67.3,57.82,69.27,61.17,20.29,12.16,119710.3,6.711,8.12,7.013,85230.05,7.82,9.48,13.14,110,3.073
101,2011-07-09T15:00,2011,190,1500,0,68.55,61.83,69.35,61.23,68.47,61.55,68.79,61.28,67.41,58.29,69.36,61.41,20.34,12.18,119522.6,6.72,8.11,6.922,82040.35,7.514,9.12,13.13,108,3.017
101,2011-07-09T16:00,2011,190,1600,0,68.56,62,69.37,61.29,68.48,61.56,68.8,62.64,67.43,57.55,69.37,61.6,20.2,12.04,117650.6,6.559,8.08,6.924,78278.67,6.162,9.88,13.13,104,2.905
101,2011-07-09T17:00,2011,190,1700,0,68.49,61.79,69.3,61.11,68.4,61.37,68.73,62.49,67.36,57.33,69.29,61.42,20.16,12.03,119325.8,6.696,8.18,7.037,79323.11,6.24,10.03,13.13,106,2.961
101,2011-07-09T18:00,2011,190,1800,0,68.38,61.62,69.19,60.79,68.29,61.08,68.61,62.4,67.24,57.02,69.18,61.2,20.08,11.99,121260.9,6.761,8.4,7.206,79900.43,6.213,10.22,13.13,107,2.989
101,2011-07-09T19:00,2011,190,1900,0,68.38,61.55,69.2,60.64,68.28,60.82,68.59,60.28,67.21,56.73,69.18,60.64,20.21,12.12,124700.2,6.827,8.56,7.47,92290.33,8.31,10.48,13.13,116,3.24
101,2011-07-09T20:00,2011,190,2000,0,68.5,61.36,69.33,60.33,68.42,60.46,68.7,60.62,67.3,56.32,69.3,60.49,20.27,12.14,131938.9,7.14,9,7.96,93758.55,8.08,10.98,13.13,118,3.296
101,2011-07-09T21:00,2011,190,2100,0,68.12,60.76,68.97,59.93,68.06,60,68.33,59.67,66.92,55.87,68.94,59.93,20.31,12.16,134149.8,7.361,9.04,8.07,97152.45,8.66,11.06,13.14,123,3.436
101,2011-07-09T22:00,2011,190,2200,0,68.18,60.37,69.06,59.75,68.16,59.86,68.41,59.52,66.98,55.62,69.04,59.72,20.54,12.3,140941.8,7.81,9.31,8.29,100870.5,8.89,11.36,13.14,127,3.547
101,2011-07-09T23:00,2011,190,2300,0,67.98,60.13,68.86,59.65,67.98,59.65,68.21,58.36,66.77,55.39,68.85,59.34,20.59,12.38,141195,7.848,9.22,8.33,106533.6,9.85,11.38,13.15,131,3.659
101,2011-07-10T00:00,2011,191,0,0,68.1,60.3,68.99,59.6,68.1,59.69,68.34,59.21,66.86,55.39,68.98,59.55,20.59,12.36,142303.1,7.795,9.39,8.41,103184.1,9.13,11.47,13.16,129,3.603
101,2011-07-10T01:00,2011,191,100,0,68.02,60.45,68.92,59.71,68.01,59.73,68.26,60.01,66.79,55.46,68.9,59.81,20.43,12.28,138216.7,7.564,9.21,8.28,97421.32,8.26,11.33,13.16,124,3.464
101,2011-07-10T02:00,2011,191,200,0,67.88,60.21,68.79,59.43,67.87,59.55,68.13,58.1,66.64,55.22,68.78,59.23,20.53,12.35,140547.3,7.671,9.37,8.32,107396.9,10.03,11.42,13.16,131,3.659
101,2011-07-10T03:00,2011,191,300,0,68.24,60.61,69.16,59.65,68.21,59.69,68.48,60.68,66.98,55.34,69.14,59.95,20.56,12.28,142475.9,7.63,9.51,8.52,96706.36,7.799,11.64,13.17,125,3.492
101,2011-07-10T04:00,2011,191,400,0,67.7,59.8,68.63,58.92,67.72,59.04,67.97,58.25,66.46,55.89,68.61,59.12,20.39,12.23,144772.6,7.895,9.71,8.68,100596.7,9.72,10.58,13.18,130,3.631
101,2011-07-10T05:00,2011,191,500,0,67.94,59.74,68.88,59.07,67.97,59.14,68.22,58.8,66.7,54.63,68.88,59.04,20.44,12.27,148196.9,8.21,9.81,8.83,106815,9.42,12.07,13.18,133,3.715
101,2011-07-10T06:00,2011,191,600,0,67.9,60.01,68.84,59.18,67.91,59.29,68.17,57.74,66.63,54.83,68.84,58.95,20.4,12.26,144285.6,7.895,9.67,8.62,110389.1,10.43,11.8,13.18,135,3.771
101,2011-07-10T07:00,2011,191,700,0,68.05,60.32,68.96,59.54,67.99,59.67,68.28,58.79,66.76,55.31,68.95,59.48,20.48,12.32,140916.7,7.729,9.43,8.32,104477.3,9.49,11.45,13.18,128,3.575
101,2011-07-10T08:00,2011,191,800,0,68.03,60.68,68.94,59.7,67.96,60.01,68.28,59,66.76,56.19,68.93,59.85,20.37,12.22,134993.6,7.355,9.24,7.951,98268.79,9.27,10.58,13.18,124,3.464
101,2011-07-10T09:00,2011,191,900,0,68.22,60.82,69.12,60.19,68.15,60.42,68.49,60.54,66.98,56.22,69.12,60.32,19.78,11.91,128513.5,7.4,8.93,7.727,90299.85,7.948,10.77,13.18,115,3.212
101,2011-07-10T10:00,2011,191,1000,0,68.1,60.98,68.99,60.36,68.04,60.68,68.37,59.95,66.89,56.58,68.98,60.37,19.56,11.76,122174.5,7.128,8.64,7.364,89187.9,8.41,10.31,13.18,112,3.128
101,2011-07-10T11:00,2011,191,1100,0,68.34,61.42,69.2,60.74,68.27,60.95,68.6,60.23,67.15,57.71,69.21,60.84,19.62,11.8,120323.3,6.919,8.46,7.324,85141.59,8.37,9.44,13.16,109,3.045
101,2011-07-10T12:00,2011,191,1200,0,68.21,61.6,69.08,60.94,68.17,61.04,68.48,61.18,67.06,57.27,69.07,61.03,19.77,11.87,116854.9,6.615,8.14,7.131,82179.66,7.301,9.79,13.15,105,2.933
101,2011-07-10T13:00,2011,191,1300,0,68.44,61.89,69.31,61.28,68.39,61.33,68.7,61.22,67.29,57.58,69.28,61.28,19.89,11.94,116229.6,6.549,8.03,7.064,83130.7,7.481,9.7,13.15,106,2.961
101,2011-07-10T14:00,2011,191,1400,0,68.33,61.78,69.2,61.14,68.27,61.36,68.58,61,67.2,57.65,69.16,61.18,19.99,11.98,116212.2,6.554,8.06,6.906,83133.57,7.58,9.55,13.14,106,2.961
101,2011-07-10T15:00,2011,191,1500,0,68.64,61.96,69.49,61.6,68.56,61.57,68.87,63.17,67.5,57.84,69.44,61.81,19.89,11.86,115873.7,6.678,7.893,6.998,73813.43,5.701,9.66,13.14,100,2.793
101,2011-07-10T16:00,2011,191,1600,0,68.62,62.06,69.45,61.5,68.54,61.49,68.83,63.75,67.48,57.8,69.4,61.9,19.81,11.84,115304,6.553,7.948,7.05,70822.73,5.082,9.68,13.13,98,2.737
101,2011-07-10T17:00,2011,191,1700,0,68.44,61.98,69.26,61.27,68.36,61.24,68.65,61.38,67.3,57.59,69.2,61.27,19.98,11.97,116360.5,6.46,7.985,7.123,82357.79,7.267,9.71,13.12,105,2.933
101,2011-07-10T18:00,2011,191,1800,0,68.81,62.18,69.64,61.66,68.73,61.62,69.02,62.21,67.66,57.97,69.59,61.72,19.85,11.88,116435.2,6.628,7.978,7.115,79408.23,6.807,9.69,13.12,103,2.877
101,2011-07-10T19:00,2011,191,1900,0,68.72,61.75,69.54,61.13,68.66,61.14,68.95,64.35,67.58,60.25,69.5,62.31,19.54,11.6,120813.7,6.964,8.41,7.515,56039.06,4.596,7.324,13.12,93,2.598
101,2011-07-10T20:00,2011,191,2000,0,68.25,61.16,69.08,60.57,68.25,60.6,68.49,59.58,67.13,56.65,69.07,60.33,19.48,11.75,122381,7.098,8.51,7.656,92246.8,8.9,10.48,13.12,113,3.156
101,2011-07-10T21:00,2011,191,2100,0,68.44,61.17,69.27,60.53,68.44,60.49,68.67,59.72,67.29,56.56,69.26,60.33,19.49,11.74,126065.6,7.275,8.74,7.942,93522.01,8.95,10.72,13.13,116,3.24
101,2011-07-10T22:00,2011,191,2200,0,68.28,61.13,69.13,60.59,68.29,60.4,68.52,60.59,67.14,56.39,69.11,60.47,20.01,11.99,127445.6,7.155,8.54,7.892,90806.59,7.93,10.75,13.13,115,3.212
101,2011-07-10T23:00,2011,191,2300,0,68.27,61.07,69.11,60.49,68.25,60.37,68.5,59.06,67.1,56.41,69.1,60.14,20.52,12.33,131363.5,7.206,8.62,7.875,100472.6,9.43,10.69,13.13,122,3.408
101,2011-07-11T00:00,2011,192,0,0,68.22,61.07,69.06,60.29,68.21,60.2,68.44,58.89,67.05,56.2,69.06,60,20.65,12.41,133467.3,7.151,8.78,8.01,102519.5,9.55,10.85,13.13,124,3.464
101,2011-07-11T01:00,2011,192,100,0,68.33,61.01,69.19,60.44,68.33,60.27,68.57,59.33,67.15,58.3,69.18,60.51,20.59,12.34,134152.3,7.318,8.75,8.06,90450.16,9.25,8.84,13.14,118,3.296
101,2011-07-11T02:00,2011,192,200,0,68.03,60.63,68.88,60.12,68,59.95,68.26,59.09,66.85,56.08,68.87,59.85,20.62,12.38,134837.4,7.396,8.76,8.06,100050.8,9.17,10.77,13.14,124,3.464
101,2011-07-11T03:00,2011,192,300,0,68.16,60.67,69.02,60.15,68.12,60.18,68.39,59.28,66.97,56.02,69.02,59.93,20.61,12.38,135263,7.487,8.87,7.947,100566.1,9.11,10.94,13.14,125,3.492
101,2011-07-11T04:00,2011,192,400,0,68.28,60.79,69.16,60.16,68.23,60.1,68.51,59.18,67.09,57.22,69.14,60.15,20.36,12.21,135409.9,7.498,9,8.13,94974.39,9.33,9.87,13.14,122,3.408
101,2011-07-11T05:00,2011,192,500,0,68.24,60.65,69.11,60.11,68.19,60.08,68.47,61.69,67.03,55.99,69.09,60.4,20.28,12.11,135245.6,7.591,9,8.11,87446.38,6.783,11.04,13.15,117,3.268
101,2011-07-11T06:00,2011,192,600,0,67.92,60.5,68.78,59.94,67.88,59.84,68.14,58.57,66.71,55.78,68.77,59.6,20.47,12.3,134354.2,7.415,8.84,8.04,102188.6,9.57,10.94,13.15,125,3.492
101,2011-07-11T07:00,2011,192,700,0,68.15,60.7,69.02,60.2,68.1,60.19,68.38,58.82,66.95,56.14,69,59.88,20.41,12.25,133262.2,7.452,8.81,7.913,101083.6,9.56,10.81,13.15,124,3.464
101,2011-07-11T08:00,2011,192,800,0,68.25,60.95,69.12,60.48,68.18,60.5,68.49,60.12,67.06,56.59,69.11,60.38,20.41,12.26,130196,7.303,8.63,7.683,93590.28,8.37,10.47,13.15,118,3.296
101,2011-07-11T09:00,2011,192,900,0,68.32,61.43,69.18,60.78,68.27,60.85,68.56,59.92,67.15,57.05,69.17,60.61,20.41,12.26,125196.1,6.896,8.4,7.418,93047.23,8.64,10.1,13.15,116,3.24
101,2011-07-11T10:00,2011,192,1000,0,68.57,61.99,69.41,61.49,68.5,61.55,68.82,62.06,67.42,59.4,69.38,61.88,20.42,12.28,118347.1,6.583,7.922,6.949,73484.74,6.761,8.02,13.14,102,2.849
101,2011-07-11T11:00,2011,192,1100,0,68.47,62.14,69.29,61.49,68.39,61.56,68.67,61.14,67.29,58.68,69.25,61.62,20.23,12.14,114544.3,6.333,7.804,6.831,79378.48,7.528,8.61,13.13,102,2.849
101,2011-07-11T12:00,2011,192,1200,0,68.88,62.61,69.68,62.08,68.79,62.17,69.05,62.43,67.68,58.71,69.64,62.18,20.31,12.17,112373.1,6.268,7.604,6.617,76858.63,6.617,8.97,13.12,100,2.793
101,2011-07-11T13:00,2011,192,1300,0,68.7,62.67,69.51,62.22,68.62,62.24,68.91,65.65,67.63,58.81,69.45,62.92,20.58,12.29,109456.7,6.025,7.285,6.382,60129.88,3.263,8.81,13.12,89,2.486
101,2011-07-11T14:00,2011,192,1400,0,68.64,62.69,69.42,62.2,68.56,62.14,68.82,61.67,67.52,58.69,69.37,62.03,20.35,12.3,107722.7,5.956,7.224,6.417,79675.59,7.155,8.83,13.1,99,2.765
101,2011-07-11T15:00,2011,192,1500,0,68.79,62.81,69.58,62.35,68.71,62.26,68.98,61.36,67.71,58.83,69.52,62.07,20.48,12.36,108678.2,5.978,7.23,6.444,82606.93,7.618,8.88,13.1,101,2.821
101,2011-07-11T16:00,2011,192,1600,0,68.9,62.77,69.68,62.43,68.82,62.41,69.09,62.9,67.82,58.99,69.61,62.43,20.62,12.33,110170.5,6.128,7.248,6.401,75056.76,6.19,8.84,13.1,98,2.737
101,2011-07-11T17:00,2011,192,1700,0,68.93,62.86,69.7,62.34,68.85,62.18,69.12,62.23,67.86,58.88,69.64,62.24,20.49,12.3,111231.7,6.067,7.363,6.67,79030.26,6.882,8.98,13.09,100,2.793
101,2011-07-11T18:00,2011,192,1800,0,68.8,62.51,69.56,62.13,68.72,62.05,69,63.26,67.73,58.69,69.51,62.28,20.6,12.37,113464,6.29,7.426,6.677,74062.66,5.732,9.04,13.09,99,2.765
101,2011-07-11T19:00,2011,192,1900,0,68.76,62.27,69.52,61.9,68.69,61.74,68.94,60.8,67.68,58.38,69.49,61.56,20.74,12.44,118039.1,6.497,7.62,6.956,87920.46,8.14,9.3,13.09,109,3.045
101,2011-07-11T20:00,2011,192,2000,0,68.74,62.22,69.49,61.81,68.66,61.76,68.92,60.54,67.64,58.22,69.46,61.48,20.68,12.44,117834.3,6.511,7.681,6.904,89669.78,8.38,9.42,13.09,110,3.073
101,2011-07-11T21:00,2011,192,2100,0,68.7,62.1,69.46,61.65,68.65,61.53,68.89,60.29,67.6,58.04,69.44,61.3,20.63,12.4,119951.5,6.599,7.812,7.124,91196.7,8.6,9.56,13.09,112,3.128
101,2011-07-11T22:00,2011,192,2200,0,68.71,61.96,69.49,61.55,68.68,61.42,68.91,61.39,67.62,57.93,69.47,61.43,20.67,12.38,122513.8,6.753,7.935,7.26,86375.61,7.525,9.69,13.1,110,3.073
101,2011-07-11T23:00,2011,192,2300,0,68.58,61.94,69.35,61.44,68.54,61.35,68.78,60.12,67.48,57.71,69.33,61.12,20.76,12.47,121849.2,6.636,7.907,7.192,93049.48,8.66,9.76,13.1,114,3.184
101,2011-07-12T00:00,2011,193,0,0,68.74,61.96,69.52,61.5,68.69,61.36,68.95,61.88,67.64,58.04,69.51,61.56,20.7,12.38,123693.6,6.775,8.02,7.329,83595.63,7.064,9.6,13.1,109,3.045
101,2011-07-12T01:00,2011,193,100,0,68.52,61.64,69.31,61.32,68.5,61.32,68.73,59.84,67.42,57.99,69.3,61,20.69,12.45,123286.5,6.887,7.99,7.184,92397.05,8.9,9.43,13.1,115,3.212
101,2011-07-12T02:00,2011,193,200,0,68.65,61.87,69.43,61.5,68.61,61.34,68.86,60.41,67.53,58.39,69.42,61.3,20.72,12.46,122964.8,6.778,7.931,7.269,88764.28,8.44,9.14,13.1,112,3.128
101,2011-07-12T03:00,2011,193,300,0,68.56,61.71,69.35,61.26,68.5,61.15,68.76,60.79,67.43,57.53,69.33,61.11,20.6,12.41,123991.5,6.848,8.09,7.348,89830.02,7.966,9.91,13.11,114,3.184
101,2011-07-12T04:00,2011,193,400,0,68.65,61.83,69.44,61.43,68.58,61.32,68.85,62.16,67.53,58.6,69.41,61.69,20.58,12.28,122793.3,6.818,8.01,7.264,77740.55,6.699,8.92,13.11,105,2.933
101,2011-07-12T05:00,2011,193,500,0,68.5,61.6,69.29,61.11,68.44,61.15,68.71,62.4,67.38,57.28,69.28,61.34,20.37,12.2,123119,6.906,8.18,7.297,81065.77,6.305,10.09,13.11,108,3.017
101,2011-07-12T06:00,2011,193,600,0,68.47,61.5,69.27,60.98,68.42,60.94,68.68,61.61,67.35,57.31,69.25,61.1,20.59,12.35,126387.9,6.961,8.29,7.48,85614.88,7.071,10.05,13.11,112,3.128
101,2011-07-12T07:00,2011,193,700,0,68.53,61.64,69.33,61.2,68.46,60.99,68.74,60.43,67.39,58.48,69.3,61.15,20.59,12.34,125060.4,6.894,8.13,7.471,86088.32,8.3,8.91,13.12,112,3.128
101,2011-07-12T08:00,2011,193,800,0,68.86,62.14,69.67,61.6,68.77,61.55,69.08,62.31,67.72,58.43,69.64,61.81,20.49,12.25,121804.8,6.728,8.07,7.219,79728.97,6.77,9.29,13.12,109,3.045
101,2011-07-12T09:00,2011,193,900,0,68.34,61.71,69.12,61.17,68.25,61.15,68.53,60.17,67.2,57.62,69.08,60.96,20.56,12.37,120329.3,6.629,7.943,7.1,89921.66,8.36,9.58,13.11,119,3.324
101,2011-07-12T10:00,2011,193,1000,0,68.9,62.39,69.7,61.86,68.81,61.91,69.09,62,67.76,58.77,69.65,61.97,20.59,12.35,118193.8,6.511,7.839,6.902,80528.59,7.098,8.99,13.11,111,3.101
101,2011-07-12T11:00,2011,193,1100,0,68.57,62.32,69.36,61.88,68.49,61.93,68.77,61,67.46,59.4,69.3,61.84,20.47,12.31,112266,6.252,7.487,6.565,78986.75,7.769,8.06,13.1,107,2.989
101,2011-07-12T12:00,2011,193,1200,0,68.85,62.66,69.64,62.18,68.76,62.09,69.03,60.54,67.73,58.73,69.58,61.81,20.43,12.34,112026.7,6.188,7.455,6.665,87447.89,8.49,9,13.1,110,3.073
101,2011-07-12T13:00,2011,193,1300,0,68.84,62.72,69.6,62.23,68.73,62.2,69.01,61.8,67.73,58.79,69.55,62.11,20.43,12.3,110512,6.116,7.374,6.539,80447.38,7.21,8.94,13.1,105,2.933
101,2011-07-12T14:00,2011,193,1400,0,68.82,62.6,69.57,62.23,68.72,62.33,68.98,61.36,67.71,58.76,69.51,61.99,20.56,12.36,110781.7,6.216,7.341,6.394,82953.38,7.621,8.95,13.1,107,2.989
101,2011-07-12T15:00,2011,193,1500,0,68.89,62.79,69.65,62.4,68.81,62.26,69.05,60.57,67.79,58.77,69.6,61.89,20.43,12.31,109806.3,6.103,7.25,6.545,87254.09,8.48,9.02,13.1,109,3.045
101,2011-07-12T16:00,2011,193,1600,0,68.91,62.74,69.66,62.3,68.84,62.24,69.09,61.25,67.82,58.78,69.61,61.99,20.52,12.31,111517.8,6.165,7.363,6.6,84177.53,7.839,9.04,13.09,107,2.989
101,2011-07-12T17:00,2011,193,1700,0,68.82,62.8,69.57,62.23,68.74,62.15,69,61.42,67.75,58.75,69.51,62.01,20.52,12.31,110565.6,6.026,7.34,6.583,82731.28,7.582,9,13.09,106,2.961
101,2011-07-12T18:00,2011,193,1800,0,68.87,62.55,69.62,62.16,68.81,61.98,69.05,61.57,67.78,58.5,69.58,61.9,20.48,12.27,113980,6.32,7.459,6.832,83275.72,7.479,9.28,13.09,108,3.017
101,2011-07-12T19:00,2011,193,1900,0,68.81,62.33,69.57,61.93,68.77,61.92,69,62.44,67.74,58.26,69.54,61.93,20.65,12.31,117006,6.489,7.634,6.854,79961.27,6.565,9.47,13.08,107,2.989
101,2011-07-12T20:00,2011,193,2000,0,68.85,62.25,69.61,61.69,68.81,61.58,69.04,62.75,67.77,57.95,69.58,61.83,20.37,12.18,119576.3,6.598,7.912,7.228,79480.03,6.288,9.82,13.09,108,3.017
101,2011-07-12T21:00,2011,193,2100,0,68.67,61.8,69.42,61.44,68.66,61.38,68.87,61.47,67.59,57.62,69.43,61.34,20.58,12.31,122944.6,6.865,7.984,7.276,86600.91,7.405,9.97,13.09,114,3.184
101,2011-07-12T22:00,2011,193,2200,0,68.56,61.77,69.33,61.34,68.55,61.26,68.77,60.82,67.47,57.49,69.32,61.15,20.64,12.36,123020.6,6.797,7.984,7.287,89750.67,7.946,9.98,13.1,116,3.24
101,2011-07-12T23:00,2011,193,2300,0,68.52,61.63,69.29,61.14,68.51,61.13,68.73,60.68,67.42,58.41,69.3,61.19,20.67,12.37,125166.4,6.886,8.16,7.387,85546.4,8.06,9.01,13.1,115,3.212
101,2011-07-13T00:00,2011,194,0,0,68.54,61.49,69.32,60.99,68.54,60.87,68.76,59.62,67.43,57.74,69.34,60.76,20.81,12.53,129521.5,7.048,8.33,7.668,95593,9.14,9.69,13.1,122,3.408
101,2011-07-13T01:00,2011,194,100,0,68.59,61.52,69.38,60.99,68.59,60.85,68.81,60.02,67.47,58.6,69.39,61.02,20.7,12.42,129626.8,7.065,8.39,7.732,88849.49,8.79,8.87,13.11,119,3.324
101,2011-07-13T02:00,2011,194,200,0,68.28,61.01,69.08,60.68,68.3,60.69,68.51,59.89,67.16,57.86,69.1,60.65,20.69,12.41,130074.6,7.278,8.4,7.608,90116.68,8.63,9.29,13.12,120,3.352
101,2011-07-13T03:00,2011,194,300,0,68.31,61.14,69.11,60.53,68.34,60.58,68.53,59.71,67.17,56.47,69.14,60.36,20.62,12.41,130920.8,7.17,8.58,7.755,98163.27,8.83,10.7,13.12,124,3.464
101,2011-07-13T04:00,2011,194,400,0,68.44,61.08,69.27,60.49,68.48,60.57,68.69,60.82,67.3,56.33,69.31,60.53,20.63,12.33,134035,7.362,8.78,7.916,94218.64,7.873,10.97,13.13,124,3.464
101,2011-07-13T05:00,2011,194,500,0,68.07,60.76,68.89,60.15,68.12,60.01,68.33,59.14,66.93,55.89,68.93,59.87,20.55,12.3,134054.6,7.309,8.74,8.11,100806.1,9.19,11.04,13.13,128,3.575
101,2011-07-13T06:00,2011,194,600,0,68.19,60.68,69.02,60.21,68.23,60.2,68.45,58.77,67.04,56.1,69.07,59.86,20.5,12.25,134782,7.508,8.81,8.03,102343.2,9.68,10.94,13.14,129,3.603
