id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-07-13T07:00,2011,194,700,0,68.4,61.1,69.25,60.59,68.41,60.52,68.66,59.5,67.24,57.47,69.27,60.48,20.65,12.31,133045.6,7.297,8.67,7.891,94438.45,9.16,9.77,13.14,124,3.464
101,2011-07-13T08:00,2011,194,800,0,68.08,60.95,68.91,60.51,68.05,60.46,68.31,59.65,66.9,56.7,68.91,60.31,20.4,12.21,127347.4,7.122,8.4,7.589,93339.99,8.66,10.2,13.14,120,3.352
101,2011-07-13T09:00,2011,194,900,0,68.34,61.09,69.18,60.71,68.3,60.7,68.58,60.27,67.17,56.82,69.18,60.54,20.63,12.33,129974.9,7.252,8.47,7.603,93215.49,8.31,10.36,13.14,121,3.38
101,2011-07-13T10:00,2011,194,1000,0,68.43,61.57,69.28,61.08,68.39,61.05,68.67,60.93,67.28,57.28,69.26,60.99,20.76,12.39,125652.2,6.868,8.21,7.332,89053.02,7.744,10,13.13,117,3.268
101,2011-07-13T11:00,2011,194,1100,0,68.54,61.84,69.36,61.45,68.45,61.31,68.75,60.96,67.39,57.88,69.33,61.31,20.57,12.28,120801.4,6.697,7.904,7.143,86050.91,7.79,9.51,13.13,112,3.128
101,2011-07-13T12:00,2011,194,1200,0,68.62,62.16,69.43,61.62,68.54,61.66,68.84,63.9,67.47,59.16,69.4,62.29,20.63,12.22,117860.1,6.458,7.813,6.884,65647.36,4.943,8.31,13.13,99,2.765
101,2011-07-13T13:00,2011,194,1300,0,68.23,61.65,69.01,60.9,68.19,60.74,68.46,60.35,67.04,57.58,69.1,61.01,20.48,12.27,122451,6.579,8.11,7.448,87391.3,8.11,9.46,13.13,113,3.156
101,2011-07-13T14:00,2011,194,1400,0,69.05,62.45,69.84,61.9,69.01,61.56,69.34,66.1,67.95,65.05,69.88,64.05,20.53,12.31,121987.4,6.606,7.942,7.457,30510.2,3.232,2.906,13.13,81,2.263
101,2011-07-13T15:00,2011,194,1500,0,68.34,61.98,69.1,61.37,68.31,60.85,68.57,61.45,67.2,59.89,69.14,61.78,20.49,12.21,119275.8,6.362,7.725,7.464,71356.16,7.121,7.306,13.12,102,2.849
101,2011-07-13T16:00,2011,194,1600,0,68.52,61.9,69.24,61.67,68.47,60.78,68.74,64.11,67.4,59.04,69.29,62.18,20.53,12.21,121312.5,6.618,7.577,7.688,64286.56,4.623,8.35,13.12,99,2.765
101,2011-07-13T17:00,2011,194,1700,0,68.5,61.55,69.23,61.08,68.45,60.56,68.71,61.46,67.35,57.19,69.28,61.04,20.36,12.23,126403,6.945,8.16,7.889,86199.05,7.242,10.16,13.12,114,3.184
101,2011-07-13T18:00,2011,194,1800,0,68.49,61.56,69.22,60.97,68.45,60.56,68.69,60,67.33,57.91,69.27,60.89,20.38,12.17,126965.9,6.934,8.25,7.885,89354.91,8.69,9.42,13.12,116,3.24
101,2011-07-13T19:00,2011,194,1900,0,68.26,61.06,69.02,60.29,68.21,59.78,68.44,59.01,67.07,56.26,69.06,60.02,20.51,12.28,134897.5,7.193,8.73,8.44,100738.2,9.43,10.81,13.12,126,3.52
101,2011-07-13T20:00,2011,194,2000,0,68.12,60.5,68.92,59.83,68.09,59.27,68.31,58.81,66.93,55.39,68.97,59.57,20.45,12.28,141010.6,7.619,9.09,8.82,104581.2,9.49,11.53,13.13,131,3.659
101,2011-07-13T21:00,2011,194,2100,0,68.14,60.37,68.95,59.57,68.11,59.11,68.35,59.09,66.93,55.31,69.01,59.53,20.61,12.33,145611.7,7.77,9.38,9,104245.8,9.26,11.62,13.14,132,3.687
101,2011-07-13T22:00,2011,194,2200,0,68.09,60.17,68.92,59.55,68.07,59,68.31,57.55,66.86,56.3,68.98,59.32,20.64,12.37,146952.6,7.925,9.37,9.07,106871.7,10.76,10.57,13.15,136,3.799
101,2011-07-13T23:00,2011,194,2300,0,67.94,60.02,68.8,59.38,67.94,59.15,68.18,59.1,66.73,55.9,68.85,59.48,20.33,12.2,143491.9,7.918,9.42,8.79,98371.99,9.08,10.82,13.16,130,3.631
101,2011-07-14T00:00,2011,195,0,0,68.01,60.09,68.91,59.32,68.02,59.23,68.26,59.28,66.79,55.03,68.94,59.37,20.52,12.31,145741.8,7.925,9.59,8.78,103428.5,8.99,11.76,13.16,133,3.715
101,2011-07-14T01:00,2011,195,100,0,67.96,59.99,68.85,58.99,67.94,58.97,68.21,58.78,66.74,54.78,68.89,59.13,20.49,12.29,148227.8,7.964,9.86,8.96,106455.6,9.43,11.96,13.17,136,3.799
101,2011-07-14T02:00,2011,195,200,0,67.91,59.84,68.8,58.92,67.9,59.06,68.16,59.29,66.67,54.76,68.85,59.21,20.75,12.46,150133,8.07,9.88,8.84,104831.4,8.87,11.91,13.18,135,3.771
101,2011-07-14T03:00,2011,195,300,0,67.87,60.05,68.75,58.99,67.87,59.14,68.14,60.03,66.63,54.73,68.81,59.43,20.54,12.36,145848.2,7.82,9.76,8.72,100224.9,8.1,11.9,13.18,131,3.659
101,2011-07-14T04:00,2011,195,400,0,67.83,59.99,68.7,58.89,67.81,58.93,68.08,57.06,66.57,54.57,68.74,58.68,20.55,12.36,147175,7.837,9.81,8.88,115280.6,11.02,12,13.18,140,3.911
101,2011-07-14T05:00,2011,195,500,0,68.07,60.26,68.97,59.17,68.05,59,68.34,59.21,66.81,55.99,69,59.55,20.44,12.26,147144.3,7.81,9.8,9.05,99079.53,9.12,10.83,13.18,130,3.631
101,2011-07-14T06:00,2011,195,600,0,67.95,59.69,68.83,58.84,67.93,58.87,68.21,59.85,66.7,54.57,68.87,59.18,20.37,12.26,150217.6,8.26,9.99,9.06,101796,8.36,12.14,13.18,133,3.715
101,2011-07-14T07:00,2011,195,700,0,67.97,59.8,68.86,58.89,67.95,58.95,68.23,59.96,66.74,54.72,68.89,59.29,20.25,12.22,148432.8,8.17,9.97,9,100425.4,8.27,12.01,13.18,132,3.687
101,2011-07-14T08:00,2011,195,800,0,68.04,60.11,68.93,59.3,68.02,59.31,68.31,59.11,66.8,55.55,68.99,59.48,20.47,12.35,145194.2,7.929,9.63,8.71,102367,9.21,11.25,13.18,132,3.687
101,2011-07-14T09:00,2011,195,900,0,67.89,60.14,68.76,59.59,67.86,59.81,68.16,59.25,66.66,55.59,68.82,59.65,20.42,12.35,137724.3,7.749,9.17,8.06,99939.09,8.91,11.07,13.18,126,3.52
101,2011-07-14T10:00,2011,195,1000,0,67.93,60.52,68.8,59.75,67.89,59.78,68.2,60.19,66.69,55.78,68.85,59.96,20.55,12.43,136367.5,7.406,9.05,8.11,95279.52,8,10.92,13.18,124,3.464
101,2011-07-14T11:00,2011,195,1100,0,68.07,60.76,68.93,60.12,68.03,60.29,68.35,60.14,66.86,56.41,68.98,60.28,20.54,12.44,132383,7.313,8.81,7.737,94025.89,8.21,10.45,13.18,122,3.408
101,2011-07-14T12:00,2011,195,1200,0,68.12,60.93,68.96,60.31,68.09,60.35,68.4,59.92,66.91,56.61,69.03,60.31,20.5,12.39,130515.8,7.188,8.65,7.74,94284.61,8.49,10.29,13.18,120,3.352
101,2011-07-14T13:00,2011,195,1300,0,68.21,61.24,69.03,60.73,68.17,60.72,68.48,60.97,67.02,56.91,69.1,60.79,20.52,12.41,125969.9,6.974,8.31,7.445,88586.98,7.515,10.11,13.17,115,3.212
101,2011-07-14T14:00,2011,195,1400,0,68.18,61.22,69,60.64,68.15,60.7,68.44,60.36,66.99,56.89,69.06,60.64,20.67,12.47,127139.8,6.96,8.36,7.447,91816.15,8.08,10.1,13.16,118,3.296
101,2011-07-14T15:00,2011,195,1500,0,68.13,60.99,68.97,60.35,68.09,60.4,68.4,60.45,66.93,56.59,69.02,60.44,20.58,12.4,130357.8,7.143,8.61,7.692,91782.96,7.944,10.33,13.16,119,3.324
101,2011-07-14T16:00,2011,195,1600,0,68.23,61.31,69.06,60.59,68.19,60.65,68.53,61.47,67.03,57.56,69.16,61.08,20.59,12.35,127485.6,6.921,8.47,7.539,82672.68,7.058,9.47,13.16,111,3.101
101,2011-07-14T17:00,2011,195,1700,0,68.07,61.04,68.88,60.53,68.01,60.5,68.35,59.85,66.92,56.83,68.95,60.43,20.54,12.37,127016,7.024,8.35,7.517,93266.13,8.51,10.1,13.15,118,3.296
101,2011-07-14T18:00,2011,195,1800,0,68.23,61.08,69.05,60.43,68.17,60.35,68.51,59.54,67.07,56.72,69.12,60.3,20.46,12.31,130349,7.145,8.62,7.827,96315.58,8.97,10.35,13.15,122,3.408
101,2011-07-14T19:00,2011,195,1900,0,68.3,61.03,69.12,60.51,68.24,60.39,68.58,60.81,67.14,56.69,69.18,60.58,20.72,12.48,132788.8,7.268,8.6,7.856,92151.07,7.767,10.45,13.15,120,3.352
101,2011-07-14T20:00,2011,195,2000,0,67.86,60.36,68.64,59.86,67.8,59.58,68.12,61.79,66.68,56.03,68.72,60.27,20.65,12.37,136608.5,7.5,8.77,8.22,85148.33,6.332,10.66,13.15,117,3.268
101,2011-07-14T21:00,2011,195,2100,0,67.97,60.29,68.77,59.79,67.91,59.43,68.23,60.08,66.79,55.84,68.86,59.86,20.61,12.42,139958.7,7.687,8.98,8.48,96152.4,8.16,10.95,13.16,126,3.52
101,2011-07-14T22:00,2011,195,2200,0,68.05,60.38,68.86,59.74,67.99,59.35,68.32,58.89,66.84,55.8,68.95,59.61,20.69,12.45,142120.4,7.667,9.12,8.65,103288.7,9.43,11.04,13.16,130,3.631
101,2011-07-14T23:00,2011,195,2300,0,68.09,60.61,68.9,59.85,68.03,59.42,68.37,59.26,66.87,55.86,69,59.78,20.64,12.41,140174.8,7.486,9.05,8.61,101163.3,9.11,11.02,13.16,127,3.547
101,2011-07-15T00:00,2011,196,0,0,68.14,61.26,68.96,60.01,68.07,59.41,68.42,60.74,66.92,55.96,69.05,60.31,20.65,12.41,136602.1,6.875,8.95,8.67,93650.23,7.675,10.96,13.17,121,3.38
101,2011-07-15T01:00,2011,196,100,0,67.94,60.66,68.76,60.02,67.89,59.32,68.22,58.84,66.72,56.87,68.85,59.93,20.57,12.47,136606.4,7.281,8.74,8.57,97155.8,9.39,9.85,13.17,124,3.464
101,2011-07-15T02:00,2011,196,200,0,67.97,60.3,68.79,59.59,67.92,59.29,68.24,58.7,66.73,55.49,68.89,59.47,20.36,12.33,140159.9,7.669,9.19,8.63,103783.2,9.54,11.24,13.18,129,3.603
101,2011-07-15T03:00,2011,196,300,0,68.09,60.23,68.91,59.72,68.04,59.19,68.38,59.05,66.85,55.41,69.02,59.53,20.35,12.3,142404.1,7.861,9.2,8.85,103505.7,9.33,11.44,13.18,129,3.603
101,2011-07-15T04:00,2011,196,400,0,67.86,60.21,68.67,59.35,67.82,58.94,68.15,59.06,66.63,55.76,68.8,59.49,20.36,12.27,142174.7,7.652,9.32,8.88,99251.59,9.1,10.87,13.18,128,3.575
101,2011-07-15T05:00,2011,196,500,0,68.03,60.15,68.86,59.35,68.01,58.89,68.32,60.02,66.78,55.2,68.96,59.55,20.19,12.22,144512.9,7.876,9.5,9.12,98459.31,8.3,11.59,13.18,127,3.547
101,2011-07-15T06:00,2011,196,600,0,67.85,59.88,68.67,59.2,67.82,58.73,68.13,60,66.6,55.12,68.76,59.42,20.48,12.34,146750.3,7.966,9.47,9.09,98007.11,8.13,11.48,13.19,129,3.603
101,2011-07-15T07:00,2011,196,700,0,68.01,60.08,68.84,59.49,67.98,59.07,68.3,58.61,66.77,55.41,68.94,59.34,20.51,12.35,145084.4,7.928,9.35,8.91,105353,9.69,11.36,13.19,132,3.687
101,2011-07-15T08:00,2011,196,800,0,67.97,60.29,68.8,59.63,67.94,59.28,68.27,58.86,66.74,55.68,68.91,59.56,20.38,12.29,140408.8,7.675,9.17,8.66,101905.8,9.41,11.06,13.18,128,3.575
101,2011-07-15T09:00,2011,196,900,0,68.06,60.71,68.92,60.1,68.03,60.05,68.38,59.33,66.86,56.29,69,60.04,20.56,12.38,134168.1,7.353,8.82,7.984,98394.84,9.05,10.57,13.18,123,3.436
101,2011-07-15T10:00,2011,196,1000,0,68.2,61.18,69.03,60.52,68.18,60.43,68.5,60.93,66.96,56.92,69.15,60.79,20.55,12.39,129171.8,7.017,8.51,7.75,88281.21,7.562,10.03,13.18,115,3.212
101,2011-07-15T11:00,2011,196,1100,0,67.87,61.09,68.66,60.37,67.9,60.27,68.21,60.37,66.64,56.78,68.84,60.56,20.59,12.4,126262.7,6.787,8.29,7.636,88862.35,7.836,9.85,13.19,114,3.184
101,2011-07-15T12:00,2011,196,1200,0,68.12,61.45,68.93,60.74,68.13,60.68,68.37,59.8,66.84,57.03,69.02,60.71,20.67,12.46,124489.9,6.667,8.2,7.441,92846.53,8.57,9.82,13.18,115,3.212
101,2011-07-15T13:00,2011,196,1300,0,68.26,61.78,69.06,60.99,68.23,60.74,68.48,60.63,67.01,57.23,69.12,61.06,20.71,12.45,123317.2,6.483,8.08,7.492,88979.34,7.852,9.78,13.16,112,3.128
101,2011-07-15T14:00,2011,196,1400,0,68.24,61.56,69.05,60.94,68.15,60.76,68.52,60.81,66.99,57.23,69.19,61.11,20.51,12.4,122895.8,6.681,8.11,7.393,87725.52,7.708,9.76,13.17,111,3.101
101,2011-07-15T15:00,2011,196,1500,0,68.45,61.78,69.23,61.33,68.43,61.29,68.74,64.67,67.22,58.32,69.38,62.28,20.54,12.31,120371.7,6.667,7.898,7.14,64712.46,4.077,8.89,13.16,96,2.682
101,2011-07-15T16:00,2011,196,1600,0,68.22,61.57,69.02,61.08,68.18,60.71,68.49,65.15,67.1,58.41,69.06,62.13,20.57,12.26,122543.7,6.649,7.944,7.47,59772.08,3.34,8.68,13.15,95,2.654
101,2011-07-15T17:00,2011,196,1700,0,68.37,61.71,69.12,61.27,68.32,60.88,68.61,64.93,67.24,57.27,69.18,61.94,20.53,12.27,121694.1,6.658,7.852,7.437,67940.59,3.688,9.97,13.14,99,2.765
101,2011-07-15T18:00,2011,196,1800,0,68.31,61.46,69.05,60.88,68.27,60.44,68.54,62.42,67.16,56.77,69.12,61.11,20.58,12.36,126992.2,6.855,8.17,7.825,82696.41,6.122,10.39,13.14,111,3.101
101,2011-07-15T19:00,2011,196,1900,0,68.44,61.33,69.18,60.92,68.39,60.5,68.66,62.79,67.28,56.62,69.25,61.16,20.64,12.41,129707,7.112,8.26,7.897,83067.13,5.868,10.66,13.13,111,3.101
101,2011-07-15T20:00,2011,196,2000,0,68.3,60.99,69.02,60.6,68.25,60.14,68.51,63.68,67.14,56.2,69.12,61.08,20.58,12.4,132421.2,7.308,8.41,8.11,79238.94,4.831,10.94,13.13,110,3.073
101,2011-07-15T21:00,2011,196,2100,0,68.28,60.83,69.01,60.23,68.23,59.9,68.5,62,67.12,55.9,69.11,60.54,20.63,12.41,136853.4,7.443,8.78,8.33,89068.22,6.502,11.22,13.14,118,3.296
101,2011-07-15T22:00,2011,196,2200,0,68.25,60.75,69,60.29,68.21,59.8,68.48,61.89,67.07,55.79,69.1,60.48,20.72,12.49,137774.8,7.505,8.71,8.41,90428.09,6.59,11.29,13.14,120,3.352
101,2011-07-15T23:00,2011,196,2300,0,68.21,60.99,68.96,60,68.16,59.6,68.42,61.72,67.01,55.46,69.06,60.35,20.46,12.3,136734.8,7.219,8.96,8.56,90965.18,6.702,11.56,13.14,118,3.296
101,2011-07-16T00:00,2011,197,0,0,68.11,60.4,68.87,59.84,68.08,59.45,68.33,61.55,66.91,55.32,68.98,60.1,20.37,12.29,139625.9,7.716,9.03,8.63,91452.05,6.786,11.59,13.15,121,3.38
101,2011-07-16T01:00,2011,197,100,0,68.2,60.99,68.96,59.95,68.16,59.54,68.42,61.61,66.98,55.71,69.07,60.38,20.42,12.29,136897.5,7.206,9.01,8.61,90026.95,6.812,11.27,13.15,118,3.296
101,2011-07-16T02:00,2011,197,200,0,67.98,60.33,68.75,59.8,67.94,59.34,68.22,61.42,66.77,57.89,68.86,60.55,20.69,12.4,140857.4,7.65,8.95,8.61,78835.23,6.8,8.89,13.16,115,3.212
101,2011-07-16T03:00,2011,197,300,0,68.06,60.31,68.82,59.74,68.03,59.2,68.29,61.45,66.82,55.18,68.96,60.01,20.68,12.45,143344.9,7.752,9.08,8.84,93251.42,6.847,11.64,13.16,123,3.436
101,2011-07-16T04:00,2011,197,400,0,68.17,60.36,68.94,59.71,68.14,59.22,68.41,63.86,66.93,55.08,69.06,60.5,20.64,12.41,144700.6,7.807,9.23,8.93,82430.05,4.551,11.84,13.16,117,3.268
101,2011-07-16T05:00,2011,197,500,0,67.92,60.07,68.7,59.6,67.9,59.03,68.17,61.35,66.69,54.94,68.83,59.84,20.55,12.44,143346.6,7.853,9.1,8.87,93572.05,6.82,11.75,13.17,124,3.464
101,2011-07-16T06:00,2011,197,600,0,68.07,60.28,68.86,59.74,68.05,59.13,68.32,61.47,66.82,55.15,68.98,60.01,20.63,12.45,143939.9,7.796,9.12,8.92,93448.84,6.855,11.67,13.17,123,3.436
101,2011-07-16T07:00,2011,197,700,0,68.09,60.63,68.89,59.9,68.08,59.4,68.34,61.61,66.85,55.41,69.01,60.22,20.61,12.44,139808.5,7.464,8.99,8.67,91544.13,6.728,11.44,13.18,120,3.352
101,2011-07-16T08:00,2011,197,800,0,68.24,60.8,69.06,60.2,68.21,59.87,68.5,62,67.02,56.48,69.15,60.65,20.54,12.42,136622.1,7.436,8.85,8.34,85638.14,6.494,10.53,13.17,116,3.24
101,2011-07-16T09:00,2011,197,900,0,68.21,60.93,69.03,60.55,68.17,60.26,68.47,62.22,67.01,56.3,69.1,60.79,20.35,12.3,130067.8,7.281,8.47,7.913,84466.05,6.241,10.71,13.16,113,3.156
101,2011-07-16T10:00,2011,197,1000,0,68.37,61.66,69.18,61.02,68.34,60.65,68.63,62.65,67.2,56.94,69.24,61.33,20.24,12.23,123354.3,6.715,8.16,7.691,80456.86,5.976,10.26,13.16,106,2.961
101,2011-07-16T11:00,2011,197,1100,0,68.33,61.84,69.12,61.33,68.29,61.14,68.58,62.78,67.19,57.51,69.18,61.62,20.57,12.41,119015.2,6.482,7.791,7.15,77805.43,5.8,9.68,13.15,103,2.877
101,2011-07-16T12:00,2011,197,1200,0,68.38,62.01,69.18,61.43,68.35,61.25,68.65,62.92,67.27,57.66,69.23,61.72,20.54,12.35,117741,6.377,7.751,7.094,76726.41,5.725,9.61,13.14,102,2.849
101,2011-07-16T13:00,2011,197,1300,0,68.52,62.31,69.29,61.67,68.47,61.47,68.78,63.17,67.41,57.89,69.34,61.96,20.5,12.4,115335.3,6.209,7.624,7.003,76000.82,5.607,9.52,13.13,101,2.821
101,2011-07-16T14:00,2011,197,1400,0,68.56,62.38,69.31,61.83,68.51,61.6,68.79,63.14,67.44,57.87,69.35,62,20.74,12.5,115209,6.182,7.479,6.909,77070.88,5.652,9.57,13.13,101,2.821
101,2011-07-16T15:00,2011,197,1500,0,68.68,62.53,69.42,61.97,68.62,61.62,68.91,63.24,67.57,58,69.46,62.11,20.75,12.5,115359.2,6.15,7.443,6.995,77110.92,5.669,9.56,13.12,101,2.821
101,2011-07-16T16:00,2011,197,1600,0,68.71,62.58,69.43,62.22,68.65,61.71,68.92,63.28,67.6,58.05,69.47,62.19,20.75,12.52,113664.5,6.129,7.214,6.94,77064.57,5.644,9.55,13.12,100,2.793
101,2011-07-16T17:00,2011,197,1700,0,68.72,62.66,69.42,62.09,68.65,61.59,68.92,63.16,67.62,57.95,69.47,62.12,20.63,12.42,114034.2,6.064,7.338,7.062,77625.16,5.758,9.66,13.11,100,2.793
101,2011-07-16T18:00,2011,197,1800,0,68.73,62.37,69.43,61.79,68.66,61.44,68.93,63.79,67.62,57.65,69.49,62.05,20.46,12.33,117205.1,6.354,7.635,7.223,75496.68,5.143,9.97,13.11,101,2.821
101,2011-07-16T19:00,2011,197,1900,0,68.49,61.83,69.19,61.31,68.44,61.03,68.7,63.68,67.39,57.2,69.25,61.66,20.37,12.24,120721.6,6.661,7.884,7.4,75467.68,5.025,10.18,13.11,103,2.877
101,2011-07-16T20:00,2011,197,2000,0,68.53,61.7,69.22,61.16,68.47,60.88,68.72,62.53,67.39,56.82,69.29,61.29,20.33,12.28,123445.1,6.83,8.06,7.587,83357.48,6.183,10.57,13.11,108,3.017
101,2011-07-16T21:00,2011,197,2100,0,68.5,61.31,69.19,60.8,68.46,60.54,68.71,62.39,67.35,56.59,69.28,61.01,20.32,12.27,128961.2,7.189,8.39,7.913,84898.96,6.313,10.76,13.11,112,3.128
101,2011-07-16T22:00,2011,197,2200,0,68.47,61.28,69.19,60.92,68.43,60.64,68.68,62.31,67.31,56.5,69.27,61.03,20.66,12.47,129699.1,7.195,8.27,7.783,86830.21,6.375,10.81,13.12,113,3.156
101,2011-07-16T23:00,2011,197,2300,0,68.4,61.31,69.13,60.68,68.35,60.41,68.61,62.22,67.23,56.33,69.2,60.91,20.66,12.46,131015.3,7.088,8.45,7.942,87254.11,6.388,10.9,13.12,113,3.156
101,2011-07-17T00:00,2011,198,0,0,68.37,61.17,69.11,60.58,68.33,60.16,68.58,62.12,67.2,56.21,69.19,60.78,20.76,12.48,134042.1,7.206,8.53,8.17,88221.32,6.464,10.98,13.13,116,3.24
101,2011-07-17T01:00,2011,198,100,0,68.31,61.1,69.05,60.38,68.26,60,68.52,62.04,67.14,56.03,69.14,60.66,20.75,12.49,135270.7,7.203,8.67,8.26,88971.3,6.479,11.11,13.13,117,3.268
101,2011-07-17T02:00,2011,198,200,0,68.4,61.05,69.13,60.51,68.36,60.15,68.62,62.04,67.22,57.2,69.23,60.94,20.42,12.44,133352.6,7.342,8.62,8.21,83522.74,6.576,10.02,13.13,113,3.156
101,2011-07-17T03:00,2011,198,300,0,68.18,60.93,68.93,60.18,68.15,59.7,68.41,61.77,67.01,55.64,69.03,60.42,20.46,12.35,135088.9,7.244,8.75,8.46,90069.02,6.633,11.36,13.14,117,3.268
101,2011-07-17T04:00,2011,198,400,0,68.17,61.07,68.93,60.12,68.14,59.72,68.39,61.76,66.99,55.6,69.02,60.44,20.52,12.36,134826,7.098,8.81,8.43,90207.32,6.637,11.39,13.14,117,3.268
101,2011-07-17T05:00,2011,198,500,0,68.18,60.68,68.95,60.1,68.16,59.76,68.41,61.72,66.99,55.53,69.04,60.34,20.42,12.33,136456.4,7.503,8.85,8.39,90669.24,6.692,11.47,13.14,118,3.296
101,2011-07-17T06:00,2011,198,600,0,68.14,60.78,68.92,60.03,68.12,59.54,68.38,61.66,66.95,55.53,69.01,60.3,20.49,12.36,137368.6,7.364,8.89,8.58,90785.03,6.716,11.42,13.15,119,3.324
101,2011-07-17T07:00,2011,198,700,0,68.26,61.3,69.04,60.3,68.24,59.9,68.51,62.25,67.08,55.86,69.14,60.72,20.3,12.23,131777,6.962,8.74,8.34,86544.24,6.253,11.22,13.15,113,3.156
101,2011-07-17T08:00,2011,198,800,0,68.19,61.07,68.99,60.53,68.16,60.05,68.44,62.72,67.02,56.25,69.06,60.89,20.38,12.26,130438.6,7.123,8.46,8.11,81851.31,5.717,10.76,13.15,111,3.101
101,2011-07-17T09:00,2011,198,900,0,68.51,61.51,69.3,61.05,68.48,60.63,68.76,62.69,67.35,57.81,69.37,61.46,20.36,12.23,126953.6,6.993,8.25,7.846,77342.16,6.071,9.54,13.14,106,2.961
101,2011-07-17T10:00,2011,198,1000,0,68.31,61.77,69.08,61.19,68.27,60.89,68.55,62.76,67.17,57.49,69.13,61.53,20.42,12.33,120225.7,6.538,7.889,7.378,77268.31,5.789,9.68,13.14,103,2.877
101,2011-07-17T11:00,2011,198,1100,0,68.55,62.28,69.32,61.74,68.5,61.43,68.8,63.1,67.44,57.98,69.37,61.97,20.42,12.34,115377,6.269,7.578,7.078,75785.75,5.702,9.46,13.13,100,2.793
101,2011-07-17T12:00,2011,198,1200,0,68.67,62.78,69.43,62.1,68.62,61.76,68.92,63.44,67.58,58.39,69.47,62.35,20.57,12.41,111589.1,5.893,7.335,6.855,73696.64,5.474,9.19,13.12,97,2.709
101,2011-07-17T13:00,2011,198,1300,0,68.74,62.9,69.5,62.23,68.68,61.9,68.98,63.57,67.67,58.55,69.53,62.47,20.56,12.38,110442.3,5.844,7.268,6.782,72807.66,5.405,9.11,13.12,96,2.682
101,2011-07-17T14:00,2011,198,1400,0,68.79,62.89,69.52,62.3,68.72,62,68.99,63.62,67.71,58.64,69.53,62.52,20.45,12.35,109582.2,5.903,7.214,6.725,72248.95,5.373,9.07,13.11,95,2.654
101,2011-07-17T15:00,2011,198,1500,0,68.84,62.96,69.55,62.61,68.79,62.11,69.04,63.66,67.77,58.7,69.57,62.63,20.41,12.31,107458.8,5.883,6.934,6.674,72043.33,5.375,9.07,13.1,93,2.598
101,2011-07-17T16:00,2011,198,1600,0,68.85,62.83,69.54,62.4,68.79,62.06,69.03,63.55,67.77,58.62,69.56,62.49,20.46,12.33,109933.7,6.021,7.14,6.733,73039.76,5.477,9.15,13.1,96,2.682
101,2011-07-17T17:00,2011,198,1700,0,68.85,62.77,69.53,62.23,68.79,61.91,69.03,63.52,67.77,58.54,69.55,62.39,20.37,12.26,111384,6.075,7.294,6.88,73202.7,5.51,9.23,13.09,96,2.682
101,2011-07-17T18:00,2011,198,1800,0,68.89,62.63,69.56,62.23,68.84,61.86,69.07,63.42,67.81,58.78,69.59,62.38,20.39,12.25,113324.9,6.26,7.336,6.982,72887.26,5.652,9.03,13.09,98,2.737
101,2011-07-17T19:00,2011,198,1900,0,68.91,62.52,69.58,62.09,68.84,61.7,69.09,63.3,67.81,60.12,69.62,62.55,20.39,12.25,115745.8,6.39,7.493,7.137,66871.54,5.787,7.691,13.09,95,2.654
101,2011-07-17T20:00,2011,198,2000,0,68.71,62.09,69.38,61.62,68.65,61.19,68.88,62.94,67.61,57.65,69.44,61.73,20.44,12.34,120572.1,6.625,7.762,7.455,79528.13,5.942,9.96,13.09,104,2.905
101,2011-07-17T21:00,2011,198,2100,0,68.77,61.94,69.45,61.53,68.72,61.16,68.95,62.93,67.65,57.54,69.5,61.66,20.37,12.28,122695.5,6.834,7.918,7.555,80214.33,6.023,10.11,13.1,106,2.961
101,2011-07-17T22:00,2011,198,2200,0,68.68,62,69.36,61.51,68.62,61.04,68.86,62.84,67.57,57.45,69.43,61.63,20.64,12.48,123263.9,6.683,7.844,7.584,81619.46,6.023,10.12,13.1,106,2.961
101,2011-07-17T23:00,2011,198,2300,0,68.63,61.65,69.32,61.2,68.58,60.81,68.82,62.71,67.52,57.18,69.39,61.38,20.71,12.49,127934,6.983,8.12,7.771,83212.99,6.109,10.34,13.1,110,3.073
101,2011-07-18T00:00,2011,199,0,0,68.72,61.65,69.43,61.18,68.69,60.79,68.93,63.98,67.61,57.06,69.5,61.61,20.61,12.41,129253.8,7.074,8.25,7.899,77927.3,4.948,10.55,13.1,108,3.017
101,2011-07-18T01:00,2011,199,100,0,68.42,61.41,69.13,60.84,68.38,60.46,68.63,62.49,67.3,56.76,69.2,61.09,20.69,12.48,129717.4,7.011,8.29,7.918,84366.49,6.137,10.54,13.1,112,3.128
101,2011-07-18T02:00,2011,199,200,0,68.52,61.6,69.24,60.98,68.48,60.61,68.72,62.5,67.38,57.28,69.3,61.29,20.69,12.51,128793,6.919,8.26,7.871,82754.86,6.222,10.1,13.11,110,3.073
101,2011-07-18T03:00,2011,199,300,0,68.54,61.53,69.25,60.9,68.5,60.51,68.75,62.46,67.39,56.75,69.33,61.15,20.65,12.45,130238,7.005,8.35,7.993,85409.56,6.286,10.65,13.12,113,3.156
101,2011-07-18T04:00,2011,199,400,0,68.49,61.42,69.21,60.96,68.45,60.37,68.69,62.4,67.34,56.66,69.28,61.07,20.44,12.35,129230.9,7.069,8.25,8.08,84928.19,6.293,10.68,13.12,111,3.101
101,2011-07-18T05:00,2011,199,500,0,68.48,61.32,69.19,60.8,68.44,60.43,68.68,62.35,67.32,56.57,69.27,61.03,20.37,12.34,129635.9,7.159,8.4,8.01,85342.91,6.33,10.75,13.12,112,3.128
101,2011-07-18T06:00,2011,199,600,0,68.45,61.26,69.18,60.81,68.41,60.35,68.66,62.3,67.29,56.45,69.25,60.98,20.48,12.38,130665.8,7.185,8.37,8.06,86243.44,6.356,10.84,13.12,113,3.156
101,2011-07-18T07:00,2011,199,700,0,68.49,61.28,69.23,60.88,68.46,60.31,68.72,62.34,67.34,56.85,69.31,61.07,20.58,12.39,131789.1,7.209,8.35,8.15,84679.76,6.38,10.49,13.12,113,3.156
101,2011-07-18T08:00,2011,199,800,0,68.55,61.62,69.31,60.95,68.5,60.51,68.8,62.61,67.4,58.35,69.39,61.54,20.52,12.4,129004.6,6.935,8.36,7.987,76563.27,6.184,9.05,13.13,107,2.989
101,2011-07-18T09:00,2011,199,900,0,68.55,61.76,69.31,61.28,68.52,60.9,68.8,64.35,67.42,59.68,69.38,62.32,20.5,12.28,124149.8,6.783,8.02,7.621,60710.49,4.451,7.744,13.13,96,2.682
101,2011-07-18T10:00,2011,199,1000,0,68.34,61.76,69.1,61.18,68.31,60.81,68.6,61.69,67.23,57.71,69.18,61.33,20.56,12.35,122127.8,6.579,7.919,7.499,82162.67,6.904,9.52,13.13,107,2.989
101,2011-07-18T11:00,2011,199,1100,0,68.5,61.8,69.23,61.19,68.45,60.7,68.72,62.29,67.39,57.34,69.29,61.37,20.5,12.3,124512.6,6.698,8.04,7.75,82113.34,6.432,10.05,13.12,108,3.017
101,2011-07-18T12:00,2011,199,1200,0,68.55,61.68,69.28,61.23,68.51,60.8,68.77,61.26,67.43,57.25,69.35,61.13,20.57,12.42,125727.4,6.868,8.05,7.714,89100.64,7.515,10.19,13.12,113,3.156
101,2011-07-18T13:00,2011,199,1300,0,68.54,61.81,69.28,61.22,68.49,60.85,68.75,61.15,67.42,57.24,69.33,61.15,20.64,12.48,125070.2,6.729,8.06,7.647,89953.78,7.605,10.18,13.12,112,3.128
101,2011-07-18T14:00,2011,199,1400,0,68.71,62.18,69.44,61.65,68.65,61.27,68.92,61.41,67.6,57.85,69.49,61.54,20.62,12.44,120898.1,6.536,7.795,7.38,86890.71,7.506,9.74,13.12,109,3.045
101,2011-07-18T15:00,2011,199,1500,0,68.65,61.95,69.37,61.5,68.59,61.09,68.86,61.31,67.53,58.11,69.42,61.45,20.69,12.44,123364.1,6.704,7.867,7.501,85513.47,7.545,9.42,13.11,110,3.073
101,2011-07-18T16:00,2011,199,1600,0,68.44,61.44,69.19,60.69,68.38,60.69,68.64,60.05,67.32,56.68,69.22,60.55,20.48,12.38,128235.5,7.003,8.49,7.688,96392.82,8.59,10.64,13.11,119,3.324
101,2011-07-18T17:00,2011,199,1700,0,68.65,61.6,69.42,60.99,68.59,61.08,68.87,60.7,67.53,56.98,69.46,60.91,20.41,12.32,126727.1,7.047,8.44,7.506,93397.27,8.17,10.55,13.12,116,3.24
101,2011-07-18T18:00,2011,199,1800,0,68.54,61.65,69.32,60.93,68.47,61.14,68.76,60.72,67.42,57.05,69.34,60.94,20.55,12.38,125411.7,6.889,8.38,7.33,92350.14,8.04,10.38,13.12,116,3.24
101,2011-07-18T19:00,2011,199,1900,0,68.5,61.46,69.27,60.8,68.41,60.96,68.72,59.95,67.37,56.86,69.31,60.63,20.5,12.34,127149.1,7.033,8.47,7.458,96364.86,8.77,10.5,13.12,118,3.296
101,2011-07-18T20:00,2011,199,2000,0,68.41,61.32,69.2,60.62,68.34,60.79,68.63,59.55,67.28,56.63,69.22,60.43,20.45,12.34,128182.1,7.09,8.58,7.541,98627.34,9.08,10.65,13.12,121,3.38
101,2011-07-18T21:00,2011,199,2100,0,68.48,61.36,69.26,60.62,68.4,60.78,68.7,60.71,67.32,56.54,69.3,60.67,20.54,12.35,129693.8,7.121,8.65,7.614,93887.32,7.989,10.78,13.12,118,3.296
101,2011-07-18T22:00,2011,199,2200,0,68.35,61.23,69.13,60.46,68.28,60.62,68.57,60.35,67.2,56.44,69.17,60.5,20.72,12.47,131234,7.128,8.67,7.657,95875.43,8.21,10.77,13.13,119,3.324
101,2011-07-18T23:00,2011,199,2300,0,68.43,61.61,69.23,60.56,68.35,60.72,68.66,58.84,67.27,57.52,69.26,60.51,20.23,12.21,126290.2,6.815,8.67,7.629,96746.92,9.82,9.75,13.13,119,3.324
101,2011-07-19T00:00,2011,200,0,0,68.41,61.32,69.21,60.55,68.34,60.73,68.63,59.94,67.24,56.37,69.24,60.47,20.54,12.45,129583.8,7.09,8.66,7.609,98591.41,8.69,10.87,13.13,120,3.352
101,2011-07-19T01:00,2011,200,100,0,68.18,61,68.98,60.24,68.11,60.29,68.4,58.96,67.01,56.11,69.02,60,20.64,12.5,132316.5,7.18,8.74,7.818,102996.9,9.45,10.9,13.13,125,3.492
101,2011-07-19T02:00,2011,200,200,0,68.31,61.03,69.13,60.44,68.25,60.52,68.55,58.93,67.15,56.2,69.17,60.1,20.74,12.53,132812.1,7.285,8.69,7.732,104423.3,9.62,10.95,13.14,126,3.52
101,2011-07-19T03:00,2011,200,300,0,68.17,61.08,68.97,60.25,68.11,60.35,68.4,59.05,67,56.61,69.01,60.16,20.71,12.52,131854.7,7.089,8.72,7.759,100141.3,9.35,10.39,13.14,122,3.408
101,2011-07-19T04:00,2011,200,400,0,68.37,61.06,69.19,60.28,68.32,60.43,68.62,60.92,67.2,56.11,69.24,60.48,20.52,12.42,133638.6,7.311,8.91,7.892,94569.28,7.694,11.1,13.14,121,3.38
101,2011-07-19T05:00,2011,200,500,0,68.13,60.95,68.94,60.36,68.08,60.13,68.38,59.29,66.96,55.89,69,60.03,20.31,12.33,130088.7,7.182,8.58,7.952,100614.9,9.09,11.06,13.14,122,3.408
101,2011-07-19T06:00,2011,200,600,0,68.3,61.02,69.11,60.26,68.24,60.4,68.55,60.54,67.12,56.08,69.16,60.38,20.43,12.38,132319.6,7.288,8.85,7.843,95490.97,8,11.04,13.14,120,3.352
101,2011-07-19T07:00,2011,200,700,0,68.06,60.78,68.88,60.13,68.01,60.32,68.32,60.06,66.91,56.02,68.94,60.16,20.46,12.41,131077.2,7.277,8.75,7.695,96226.63,8.26,10.89,13.14,121,3.38
101,2011-07-19T08:00,2011,200,800,0,68.18,61.1,68.98,60.37,68.13,60.48,68.44,59.7,67.04,56.35,69.06,60.3,20.44,12.42,128798.5,7.071,8.61,7.657,97772.37,8.74,10.69,13.14,125,3.492
101,2011-07-19T09:00,2011,200,900,0,68.35,61.38,69.16,60.61,68.31,60.77,68.62,59.37,67.23,56.69,69.23,60.43,20.49,12.4,127586.4,6.971,8.55,7.54,99439.19,9.25,10.54,13.14,128,3.575
101,2011-07-19T10:00,2011,200,1000,0,68.34,61.53,69.12,60.9,68.29,61.12,68.59,60.35,67.21,57.05,69.18,60.85,20.47,12.38,122680.2,6.806,8.22,7.17,92261.73,8.24,10.16,13.14,120,3.352
101,2011-07-19T11:00,2011,200,1100,0,68.43,61.79,69.2,61.12,68.38,61.3,68.68,60.02,67.31,57.47,69.26,60.97,20.5,12.4,120744.8,6.641,8.09,7.085,92937.33,8.66,9.84,13.13,119,3.324
101,2011-07-19T12:00,2011,200,1200,0,68.71,62.17,69.48,61.56,68.66,61.71,68.96,61.71,67.6,57.92,69.55,61.64,20.57,12.43,118946.5,6.534,7.921,6.952,85306.3,7.255,9.68,13.13,112,3.128
101,2011-07-19T13:00,2011,200,1300,0,68.45,62.09,69.2,61.5,68.39,61.67,68.7,61.08,67.36,58.34,69.25,61.55,20.54,12.43,115311.2,6.357,7.708,6.722,83839.72,7.623,9.02,13.12,109,3.045
101,2011-07-19T14:00,2011,200,1400,0,68.77,62.36,69.52,61.79,68.72,61.9,69.01,61.4,67.68,58.12,69.58,61.72,20.61,12.44,116649.6,6.41,7.732,6.816,86577.13,7.614,9.56,13.12,111,3.101
101,2011-07-19T15:00,2011,200,1500,0,68.53,62.07,69.26,61.54,68.47,61.66,68.76,60.97,67.45,57.9,69.31,61.43,20.48,12.39,116043.7,6.459,7.719,6.805,86981.67,7.787,9.54,13.12,111,3.101
101,2011-07-19T16:00,2011,200,1600,0,68.66,62.17,69.4,61.53,68.6,61.68,68.9,60.42,67.58,57.83,69.46,61.32,20.36,12.33,117002.5,6.489,7.87,6.917,91068.41,8.48,9.75,13.11,114,3.184
101,2011-07-19T17:00,2011,200,1700,0,68.84,62.25,69.58,61.59,68.76,61.69,69.07,61.64,67.75,58.78,69.62,61.78,20.33,12.24,118871.1,6.583,7.988,7.077,81387.11,7.432,8.97,13.11,109,3.045
101,2011-07-19T18:00,2011,200,1800,0,68.74,61.95,69.48,61.39,68.67,61.44,68.96,63.62,67.63,57.79,69.53,61.85,20.5,12.3,122385.3,6.785,8.1,7.224,75714.53,5.345,9.84,13.11,108,3.017
101,2011-07-19T19:00,2011,200,1900,0,68.3,61.51,69.03,60.89,68.23,60.88,68.52,60.77,67.2,58.14,69.08,61.06,20.39,12.3,122738.9,6.797,8.15,7.346,83832.81,7.749,9.05,13.11,112,3.128
101,2011-07-19T20:00,2011,200,2000,0,68.63,61.51,69.37,60.89,68.56,60.89,68.84,60.51,67.49,57.94,69.43,60.98,20.48,12.35,128795,7.121,8.48,7.677,89537.8,8.34,9.55,13.12,119,3.324
101,2011-07-19T21:00,2011,200,2100,0,68.39,61.19,69.14,60.65,68.33,60.62,68.6,59.9,67.23,56.48,69.19,60.43,20.47,12.39,129347.7,7.201,8.48,7.716,97645.6,8.7,10.75,13.12,123,3.436
101,2011-07-19T22:00,2011,200,2200,0,68.33,61.01,69.07,60.49,68.28,60.4,68.54,60.94,67.17,56.2,69.15,60.49,20.4,12.34,130922.4,7.317,8.58,7.875,92887.87,7.598,10.97,13.13,121,3.38
101,2011-07-19T23:00,2011,200,2300,0,68.42,61.31,69.18,60.41,68.37,60.38,68.64,58.96,67.23,56.17,69.25,60.13,20.37,12.35,131319.2,7.108,8.77,7.997,103816.4,9.68,11.07,13.13,127,3.547
101,2011-07-20T00:00,2011,201,0,0,68.24,60.85,68.99,60.1,68.19,60.05,68.46,59.73,67.05,55.85,69.08,60.04,20.56,12.47,135631.2,7.391,8.89,8.14,100712.7,8.73,11.2,13.13,128,3.575
101,2011-07-20T01:00,2011,201,100,0,68.14,60.71,68.92,60,68.1,59.83,68.36,58.78,66.94,55.67,69,59.73,20.7,12.55,137544,7.424,8.92,8.27,106080.6,9.59,11.27,13.14,132,3.687
101,2011-07-20T02:00,2011,201,200,0,68.28,60.87,69.1,60.09,68.26,59.95,68.52,60.46,67.09,55.73,69.15,60.15,20.72,12.48,138394.7,7.418,9.01,8.31,98219.23,8.06,11.36,13.14,127,3.547
101,2011-07-20T03:00,2011,201,300,0,68.02,60.56,68.81,59.84,68,59.77,68.27,61.01,66.83,55.51,68.89,60.08,20.58,12.42,137030,7.457,8.98,8.22,93477.63,7.254,11.31,13.15,125,3.492
101,2011-07-20T04:00,2011,201,400,0,68.27,60.67,69.1,60.05,68.24,59.8,68.5,59.28,67.04,55.52,69.17,59.79,20.51,12.43,139062.8,7.604,9.06,8.44,104511.5,9.22,11.53,13.15,132,3.687
101,2011-07-20T05:00,2011,201,500,0,67.97,60.49,68.79,59.83,67.95,59.77,68.21,60.92,66.77,55.32,68.86,60.03,20.36,12.33,135384.4,7.476,8.96,8.18,93654.31,7.288,11.45,13.16,123,3.436
101,2011-07-20T06:00,2011,201,600,0,68.07,60.56,68.9,59.78,68.04,59.78,68.31,58.64,66.85,55.43,68.96,59.59,20.52,12.47,137914.2,7.51,9.11,8.26,106538.1,9.67,11.42,13.16,132,3.687
101,2011-07-20T07:00,2011,201,700,0,68.2,60.78,69.04,60.2,68.17,60.04,68.46,59.77,67,55.76,69.11,60.05,20.4,12.36,134364,7.422,8.84,8.13,99768.24,8.69,11.24,13.16,126,3.52
101,2011-07-20T08:00,2011,201,800,0,68.2,60.95,69.03,60.38,68.15,60.36,68.47,60.04,67.02,56.15,69.1,60.29,20.42,12.37,130678.5,7.248,8.65,7.798,96704.47,8.43,10.87,13.16,123,3.436
101,2011-07-20T09:00,2011,201,900,0,68.35,61.31,69.18,60.79,68.32,60.82,68.62,60.91,67.2,56.69,69.25,60.78,20.41,12.37,126435.8,7.046,8.38,7.505,91344.77,7.714,10.51,13.15,118,3.296
101,2011-07-20T10:00,2011,201,1000,0,68.46,61.73,69.26,61.16,68.42,61.16,68.74,61.97,67.32,57.38,69.35,61.37,20.48,12.37,122148.3,6.728,8.09,7.265,83729.17,6.767,9.94,13.15,111,3.101
101,2011-07-20T11:00,2011,201,1100,0,68.46,62.06,69.24,61.47,68.43,61.49,68.74,63.77,67.34,57.81,69.32,62.01,20.23,12.24,115277,6.393,7.766,6.939,71912.34,4.971,9.53,13.14,100,2.793
101,2011-07-20T12:00,2011,201,1200,0,68.66,62.39,69.43,62,68.61,61.86,68.92,63.03,67.57,58.67,69.48,62.25,20.26,12.22,111890.9,6.268,7.424,6.756,73239.68,5.897,8.9,13.13,100,2.793
101,2011-07-20T13:00,2011,201,1300,0,68.53,62.48,69.26,62.01,68.48,61.93,68.78,61.72,67.45,58.32,69.32,61.92,20.55,12.47,110164.2,6.053,7.255,6.545,81800.95,7.062,9.13,13.12,104,2.905
101,2011-07-20T14:00,2011,201,1400,0,68.8,62.7,69.53,62.17,68.75,62.06,69.03,61.97,67.73,58.47,69.59,62.09,20.6,12.5,112037.6,6.096,7.358,6.684,82633.63,7.059,9.26,13.11,105,2.933
101,2011-07-20T15:00,2011,201,1500,0,68.91,62.82,69.63,62.46,68.84,62.3,69.14,62.48,67.86,59.64,69.67,62.55,20.46,12.42,109449.4,6.094,7.17,6.542,74922.2,6.667,8.22,13.1,99,2.765
101,2011-07-20T16:00,2011,201,1600,0,68.64,62.43,69.36,62.23,68.57,61.88,68.84,61.4,67.59,58.39,69.38,61.86,20.39,12.44,110302.2,6.205,7.133,6.693,83817.66,7.439,9.19,13.1,105,2.933
101,2011-07-20T17:00,2011,201,1700,0,68.85,62.59,69.57,62.02,68.79,61.97,69.06,61.67,67.79,60.36,69.6,62.29,20.24,12.3,112767.6,6.264,7.548,6.82,73897.93,7.387,7.436,13.1,101,2.821
101,2011-07-20T18:00,2011,201,1800,0,68.86,62.66,69.59,62.14,68.81,61.97,69.05,61.59,67.79,58.21,69.61,61.92,20.18,12.34,111647,6.204,7.447,6.837,85218.9,7.464,9.59,13.1,106,2.961
101,2011-07-20T19:00,2011,201,1900,0,68.62,62.1,69.36,61.69,68.56,61.52,68.81,61.33,67.55,57.84,69.37,61.52,20.4,12.44,116974.7,6.521,7.673,7.042,86718.52,7.486,9.72,13.1,109,3.045
101,2011-07-20T20:00,2011,201,2000,0,68.76,62.06,69.51,61.52,68.7,61.37,68.96,61.44,67.66,57.62,69.52,61.43,20.27,12.34,120530.9,6.704,7.989,7.325,87771.12,7.518,10.04,13.1,112,3.128
101,2011-07-20T21:00,2011,201,2100,0,68.61,61.77,69.36,61.36,68.54,61.14,68.8,60.53,67.5,57.34,69.38,61.08,20.42,12.44,122679.4,6.841,7.995,7.405,92878.24,8.27,10.16,13.1,116,3.24
101,2011-07-20T22:00,2011,201,2200,0,68.58,61.68,69.33,61.13,68.51,61,68.78,59.78,67.47,57.13,69.37,60.8,20.52,12.45,125303.9,6.902,8.2,7.515,97535.2,9,10.34,13.1,119,3.324
101,2011-07-20T23:00,2011,201,2300,0,68.6,61.73,69.36,61.19,68.52,60.93,68.78,60.82,67.46,57.05,69.38,61.03,20.42,12.39,124803.6,6.869,8.18,7.59,92228.93,7.964,10.41,13.11,116,3.24
101,2011-07-21T00:00,2011,202,0,0,68.58,61.61,69.35,61.02,68.51,60.82,68.77,60.09,67.44,56.91,69.37,60.77,20.35,12.37,126356.1,6.97,8.34,7.682,96255.93,8.68,10.53,13.11,120,3.352
101,2011-07-21T01:00,2011,202,100,0,68.63,61.79,69.41,61.03,68.55,60.84,68.81,60.58,67.48,57.45,69.42,61.05,20.45,12.46,126648.5,6.835,8.38,7.713,92135.28,8.23,10.03,13.11,116,3.24
101,2011-07-21T02:00,2011,202,200,0,68.4,61.77,69.19,61.04,68.33,60.82,68.58,59.82,67.24,56.57,69.19,60.73,20.57,12.44,123784.1,6.625,8.16,7.506,97863,8.76,10.66,13.12,118,3.296
101,2011-07-21T03:00,2011,202,300,0,68.61,61.65,69.41,61.42,68.55,60.78,68.8,60.76,67.44,56.65,69.42,60.98,20.56,12.39,126117.8,6.959,7.989,7.767,94502.92,8.04,10.79,13.12,118,3.296
101,2011-07-21T04:00,2011,202,400,0,68.41,62.22,69.2,61.83,68.36,60.65,68.61,61.28,67.26,56.56,69.21,61.24,20.49,12.36,117748.4,6.195,7.368,7.715,90249.69,7.324,10.7,13.12,111,3.101
101,2011-07-21T05:00,2011,202,500,0,68.49,61.36,69.28,60.97,68.45,60.97,68.7,59.49,67.33,57.16,69.3,60.68,20.45,12.38,126581.5,7.126,8.31,7.478,97109.26,9.21,10.17,13.12,119,3.324
101,2011-07-21T06:00,2011,202,600,0,68.35,61.52,69.16,60.76,68.32,60.48,68.57,59.37,67.2,56.56,69.18,60.43,20.63,12.47,128535.5,6.837,8.4,7.834,100278.4,9.2,10.65,13.12,123,3.436
101,2011-07-21T07:00,2011,202,700,0,68.59,61.56,69.41,60.92,68.56,60.74,68.81,60.88,67.45,56.81,69.43,60.87,20.55,12.41,129521.6,7.029,8.48,7.823,93363.79,7.935,10.64,13.12,119,3.324
101,2011-07-21T08:00,2011,202,800,0,68.5,61.58,69.29,60.97,68.46,60.89,68.72,62.46,67.37,57.01,69.31,61.28,20.6,12.37,126849.5,6.923,8.32,7.563,83313.78,6.261,10.36,13.12,112,3.128
101,2011-07-21T09:00,2011,202,900,0,68.48,61.51,69.25,60.88,68.45,60.82,68.68,60.61,67.28,57.02,69.31,60.88,20.44,12.35,126820.5,6.969,8.38,7.633,91760.93,8.07,10.26,13.12,117,3.268
101,2011-07-21T10:00,2011,202,1000,0,68.51,62.05,69.29,61.18,68.47,61.2,68.75,62.24,67.34,57.53,69.35,61.56,20.33,12.26,119942.8,6.461,8.11,7.275,81089.88,6.511,9.82,13.13,108,3.017
101,2011-07-21T11:00,2011,202,1100,0,68.55,62.3,69.31,61.71,68.51,61.69,68.81,61.95,67.46,58.68,69.36,61.92,20.45,12.34,114191.4,6.257,7.593,6.817,78193.05,6.854,8.78,13.12,103,2.877
101,2011-07-21T12:00,2011,202,1200,0,68.89,62.94,69.64,62.25,68.84,62.17,69.12,62.27,67.81,58.8,69.68,62.33,20.49,12.41,110731.1,5.956,7.388,6.667,79734.7,6.85,9.01,13.11,102,2.849
101,2011-07-21T13:00,2011,202,1300,0,68.78,62.99,69.5,62.41,68.73,62.25,69.01,61.24,67.72,59.23,69.55,62.22,20.66,12.5,108024.5,5.786,7.095,6.475,82324.59,7.772,8.49,13.1,102,2.849
101,2011-07-21T14:00,2011,202,1400,0,68.86,63.06,69.56,62.54,68.8,62.38,69.07,62.59,67.82,59.25,69.59,62.55,20.64,12.5,107188.3,5.798,7.018,6.42,76152.18,6.472,8.57,13.1,99,2.765
101,2011-07-21T15:00,2011,202,1500,0,68.94,63.21,69.62,62.74,68.87,62.53,69.14,62.24,67.91,59.16,69.67,62.54,20.32,12.39,103996.2,5.725,6.879,6.347,78590.99,6.901,8.75,13.09,98,2.737
101,2011-07-21T16:00,2011,202,1600,0,69.24,63.49,69.91,63.15,69.17,62.92,69.43,62.06,68.21,60.22,69.95,62.92,20.45,12.34,103623,5.75,6.765,6.251,76853.8,7.377,7.99,13.08,97,2.709
101,2011-07-21T17:00,2011,202,1700,0,69.09,63.6,69.76,63,69.01,62.9,69.3,64.55,68.1,62.14,69.79,63.76,20.53,12.24,101761.6,5.493,6.758,6.106,53152.07,4.75,5.964,13.08,83,2.318
101,2011-07-21T18:00,2011,202,1800,0,68.75,63.13,69.42,62.53,68.67,62.49,68.94,62.84,67.75,58.86,69.44,62.53,20.51,12.36,103538.2,5.618,6.891,6.182,75054.1,6.096,8.9,13.08,96,2.682
101,2011-07-21T19:00,2011,202,1900,0,68.93,62.91,69.61,62.57,68.86,62.48,69.12,61.62,67.93,58.71,69.64,62.21,20.64,12.49,108366.1,6.022,7.047,6.372,84634.57,7.502,9.23,13.07,104,2.905
101,2011-07-21T20:00,2011,202,2000,0,69.03,62.96,69.71,62.49,68.95,62.24,69.22,61.59,68.01,58.54,69.74,62.14,20.55,12.46,111020.8,6.071,7.22,6.708,86329.45,7.629,9.47,13.07,106,2.961
101,2011-07-21T21:00,2011,202,2100,0,68.87,62.48,69.55,62.02,68.79,61.95,69.06,61.16,67.85,58.19,69.59,61.73,20.48,12.4,114839.1,6.391,7.529,6.845,88188.66,7.896,9.66,13.08,109,3.045
101,2011-07-21T22:00,2011,202,2200,0,68.9,62.59,69.6,62.2,68.82,62.07,69.1,62.17,67.89,58.13,69.63,62.02,20.65,12.48,114141.5,6.319,7.398,6.755,84399.36,6.938,9.76,13.08,106,2.961
101,2011-07-21T23:00,2011,202,2300,0,68.97,62.8,69.67,62.21,68.88,62.11,69.17,61.29,67.94,59.36,69.7,62.14,20.4,12.34,112451.5,6.173,7.464,6.774,82278.87,7.883,8.58,13.08,104,2.905
101,2011-07-22T00:00,2011,203,0,0,68.91,62.6,69.61,61.92,68.83,61.78,69.12,60.84,67.87,60.31,69.65,62.05,20.35,12.26,115693,6.305,7.689,7.051,78719.83,8.28,7.563,13.08,104,2.905
101,2011-07-22T01:00,2011,203,100,0,68.7,62.37,69.41,61.64,68.63,61.5,68.91,61.81,67.66,57.67,69.45,61.62,20.65,12.45,118419.9,6.334,7.772,7.13,86262.69,7.101,9.99,13.09,110,3.073
101,2011-07-22T02:00,2011,203,200,0,68.74,62.5,69.45,61.77,68.66,61.63,68.94,61.73,67.69,57.5,69.49,61.66,20.72,12.52,117210.6,6.239,7.681,7.031,88199.17,7.206,10.19,13.09,110,3.073
101,2011-07-22T03:00,2011,203,300,0,68.78,62.44,69.48,61.72,68.69,61.56,68.98,60.89,67.71,57.52,69.53,61.47,20.66,12.5,118482.6,6.341,7.764,7.129,92549.36,8.09,10.19,13.09,112,3.128
101,2011-07-22T04:00,2011,203,400,0,68.84,62.44,69.56,61.71,68.76,61.68,69.05,61.11,67.77,57.49,69.61,61.52,20.6,12.45,118736.4,6.404,7.857,7.08,91844.04,7.938,10.28,13.09,112,3.128
101,2011-07-22T05:00,2011,203,500,0,68.59,61.97,69.31,61.6,68.51,61.39,68.8,60.18,67.53,57.18,69.36,61.1,20.4,12.39,118138.1,6.616,7.711,7.12,95146.02,8.61,10.35,13.1,114,3.184
101,2011-07-22T06:00,2011,203,600,0,68.76,62.09,69.51,61.83,68.7,61.66,68.99,60.5,67.7,57.29,69.55,61.3,20.42,12.38,117988.4,6.674,7.673,7.043,94821.64,8.49,10.41,13.1,114,3.184
101,2011-07-22T07:00,2011,203,700,0,68.87,62.37,69.61,61.96,68.8,61.77,69.1,61.81,67.81,58,69.66,61.82,20.45,12.39,117006.9,6.502,7.655,7.027,85840.13,7.29,9.82,13.1,108,3.017
101,2011-07-22T08:00,2011,203,800,0,68.86,62.69,69.58,61.94,68.79,62,69.09,63.82,67.83,58.21,69.64,62.37,20.44,12.33,113802.8,6.178,7.647,6.79,74420.59,5.276,9.63,13.1,100,2.793
101,2011-07-22T09:00,2011,203,900,0,68.68,62.6,69.41,62.01,68.61,61.92,68.87,60.64,67.61,58.27,69.43,61.7,20.48,12.43,111663.9,6.084,7.404,6.697,88439.84,8.23,9.34,13.09,107,2.989
101,2011-07-22T10:00,2011,203,1000,0,69.25,63.38,69.97,62.82,69.2,62.58,69.47,63.86,68.22,59.09,70,62.93,20.41,12.34,108268.7,5.87,7.147,6.625,73664.95,5.606,9.13,13.09,96,2.682
101,2011-07-22T11:00,2011,203,1100,0,68.84,63.34,69.51,62.76,68.77,62.45,69.03,63.41,67.83,59.22,69.54,62.82,20.41,12.33,102362.2,5.498,6.748,6.32,71121.63,5.628,8.61,13.08,93,2.598
101,2011-07-22T12:00,2011,203,1200,0,69.38,63.81,70.07,63.25,69.33,63.04,69.62,64.27,68.39,65,70.1,64.38,20.65,12.63,104164.4,5.57,6.82,6.288,44580.15,5.347,3.389,13.08,78,2.179
101,2011-07-22T13:00,2011,203,1300,0,69.01,63.76,69.69,63.2,68.94,63.04,69.24,64.72,68.04,62.96,69.7,64.04,20.56,12.82,97963.07,5.254,6.49,5.903,49917.97,4.518,5.085,13.08,79,2.207
101,2011-07-22T14:00,2011,203,1400,0,69.4,64.2,70.06,63.65,69.33,63.52,69.63,64.54,68.42,66.86,70.09,65.07,20.66,13.08,97124.63,5.195,6.406,5.801,35125.28,5.094,1.563,13.07,70,1.955
101,2011-07-22T15:00,2011,203,1500,0,68.99,63.85,69.63,63.73,68.9,63.66,69.2,67.24,68.03,64.83,69.63,65.18,20.61,12.93,90554.61,5.137,5.899,5.236,26573.74,1.957,3.203,13.07,63,1.76
101,2011-07-22T16:00,2011,203,1600,0,69.46,64.04,70.12,63.97,69.37,63.39,69.65,64.73,68.47,63.7,70.11,64.43,20.66,12.59,97929.48,5.42,6.144,5.984,49291.66,4.923,4.776,13.07,77,2.151
101,2011-07-22T17:00,2011,203,1700,0,68.93,63.37,69.56,63.04,68.85,62.62,69.1,64.67,67.95,60.98,69.57,63.43,20.44,12.48,101060.3,5.56,6.522,6.224,57435.27,4.424,6.966,13.06,85,2.374
101,2011-07-22T18:00,2011,203,1800,0,69.06,63.08,69.69,62.84,68.97,62.53,69.21,63.22,68.06,59.39,69.71,62.75,20.43,12.42,106265.7,5.979,6.847,6.437,73784.37,5.988,8.67,13.07,95,2.654
101,2011-07-22T19:00,2011,203,1900,0,69.22,62.95,69.85,62.64,69.14,62.27,69.38,64.33,68.2,58.91,69.89,62.78,20.52,12.42,112777.6,6.271,7.21,6.868,72174.13,5.05,9.29,13.06,98,2.737
101,2011-07-22T20:00,2011,203,2000,0,68.99,62.67,69.61,62.24,68.91,61.8,69.14,64.3,67.96,58.35,69.66,62.48,20.61,12.46,115716.3,6.322,7.372,7.1,72915.22,4.842,9.6,13.07,99,2.765
101,2011-07-22T21:00,2011,203,2100,0,68.87,62.56,69.51,61.92,68.81,61.65,69.03,61.35,67.82,57.89,69.57,61.69,20.62,12.59,117269.5,6.311,7.592,7.159,89856.76,7.68,9.92,13.07,109,3.045
101,2011-07-22T22:00,2011,203,2200,0,69.03,62.35,69.68,62.04,68.99,61.73,69.21,62.9,67.96,58.75,69.75,62.18,20.67,12.5,120469.3,6.677,7.64,7.256,78654.98,6.306,9.21,13.08,105,2.933
101,2011-07-22T23:00,2011,203,2300,0,68.58,62.04,69.24,61.62,68.53,61.28,68.76,60.81,67.51,58.18,69.31,61.4,20.46,12.46,118306.1,6.541,7.626,7.248,87260.45,7.948,9.33,13.09,109,3.045
101,2011-07-23T00:00,2011,204,0,0,68.89,62.22,69.56,61.93,68.83,61.47,69.07,61.09,67.8,57.88,69.62,61.55,20.67,12.58,120945.4,6.679,7.631,7.355,91192.52,7.978,9.91,13.09,112,3.128
101,2011-07-23T01:00,2011,204,100,0,68.68,61.99,69.36,61.55,68.62,61.12,68.86,59.94,67.58,57.51,69.43,61.05,20.7,12.61,123070.7,6.691,7.818,7.501,97099.31,8.92,10.08,13.09,117,3.268
101,2011-07-23T02:00,2011,204,200,0,68.74,61.95,69.44,61.48,68.67,61.07,68.93,61.07,67.63,57.52,69.5,61.27,20.64,12.59,124605.2,6.792,7.959,7.6,91683.07,7.856,10.12,13.1,114,3.184
101,2011-07-23T03:00,2011,204,300,0,68.74,61.83,69.44,61.39,68.69,60.95,68.94,61.16,67.63,57.36,69.51,61.2,20.65,12.57,126526.6,6.909,8.04,7.742,91848.68,7.779,10.26,13.1,116,3.24
101,2011-07-23T04:00,2011,204,400,0,68.57,61.87,69.26,61.53,68.52,60.9,68.76,60.18,67.45,57.21,69.34,61,20.53,12.55,122223.6,6.695,7.73,7.62,95679.19,8.58,10.24,13.1,115,3.212
101,2011-07-23T05:00,2011,204,500,0,68.51,61.32,69.24,60.83,68.45,60.44,68.7,59.82,67.38,56.96,69.31,60.56,20.58,12.55,131223.2,7.185,8.41,8.02,98147.08,8.88,10.42,13.11,122,3.408
101,2011-07-23T06:00,2011,204,600,0,68.37,61.04,69.13,60.51,68.34,60.18,68.56,59.29,67.22,56.63,69.17,60.23,20.4,12.42,132781.9,7.326,8.61,8.16,99930.63,9.27,10.59,13.12,123,3.436
101,2011-07-23T07:00,2011,204,700,0,67.67,60.04,68.43,59.46,67.67,59.28,67.84,62.49,66.55,58.22,68.41,60.62,19.49,12.02,131637.9,7.634,8.98,8.39,65361.85,5.346,8.33,13.12,105,2.933
101,2011-07-23T08:00,2011,204,800,0,68.08,60.74,68.84,60.2,68.06,60.11,68.3,59.59,66.94,56.63,68.92,60.16,20.23,12.33,130751.2,7.338,8.64,7.95,94937.39,8.71,10.31,13.13,121,3.38
101,2011-07-23T09:00,2011,204,900,0,68.55,61.24,69.35,60.79,68.51,60.56,68.78,61.09,67.4,56.4,69.39,60.71,20.17,12.23,129783.2,7.314,8.56,7.951,92522.98,7.691,10.99,13.13,118,3.296
101,2011-07-23T10:00,2011,204,1000,0,68.47,61.47,69.28,60.98,68.4,60.84,68.71,60.13,67.35,56.89,69.32,60.73,20.19,12.23,124671.5,7.004,8.29,7.563,94382.28,8.58,10.46,13.13,118,3.296
101,2011-07-23T11:00,2011,204,1100,0,68.57,62.04,69.35,61.56,68.49,61.28,68.79,60.83,67.47,57.54,69.39,61.32,20.22,12.24,117499.8,6.526,7.789,7.208,88700.66,7.96,9.93,13.12,110,3.073
101,2011-07-23T12:00,2011,204,1200,0,68.67,62.37,69.42,61.75,68.58,61.77,68.89,60.49,67.58,58,69.47,61.51,20.34,12.3,114211.7,6.304,7.671,6.812,89647.13,8.4,9.58,13.12,109,3.045
101,2011-07-23T13:00,2011,204,1300,0,68.87,62.89,69.61,62.42,68.8,62.25,69.09,62.2,67.8,58.52,69.65,62.27,20.33,12.28,108251.3,5.987,7.187,6.542,80437.11,6.889,9.28,13.11,101,2.821
101,2011-07-23T14:00,2011,204,1400,0,68.83,62.76,69.56,62.29,68.75,62.31,69.05,61.67,67.77,58.62,69.59,62.11,20.31,12.24,108507.9,6.069,7.271,6.441,81973.98,7.381,9.15,13.1,102,2.849
101,2011-07-23T15:00,2011,204,1500,0,68.96,63.13,69.68,62.68,68.88,62.61,69.17,61.59,67.91,59.24,69.71,62.42,20.21,12.17,104219.9,5.829,7.001,6.264,80113.85,7.578,8.68,13.1,99,2.765
101,2011-07-23T16:00,2011,204,1600,0,68.78,62.9,69.49,62.36,68.7,62.3,68.97,61.31,67.74,58.65,69.51,62.07,20.33,12.24,106515,5.873,7.129,6.398,83087.4,7.658,9.09,13.09,102,2.849
101,2011-07-23T17:00,2011,204,1700,0,69.01,63.08,69.71,62.47,68.91,62.43,69.2,61.81,67.96,58.98,69.74,62.33,20.35,12.21,108002.6,5.922,7.239,6.486,80971.31,7.392,8.98,13.09,101,2.821
101,2011-07-23T18:00,2011,204,1800,0,69.09,62.97,69.8,62.39,69,62.29,69.28,63.5,68.04,59.15,69.81,62.64,20.41,12.18,111510.3,6.114,7.411,6.707,72437.78,5.778,8.9,13.09,98,2.737
101,2011-07-23T19:00,2011,204,1900,0,68.7,62.5,69.41,61.92,68.61,61.75,68.89,61.22,67.66,58.47,69.42,61.76,20.37,12.21,113075.7,6.196,7.495,6.86,83342.32,7.667,9.18,13.09,105,2.933
101,2011-07-23T20:00,2011,204,2000,0,68.97,62.75,69.7,62.13,68.87,62.02,69.16,60.91,67.9,58.53,69.71,61.87,20.48,12.31,114155,6.213,7.571,6.852,87902.32,8.26,9.37,13.09,108,3.017
101,2011-07-23T21:00,2011,204,2100,0,68.92,62.75,69.66,61.99,68.83,61.83,69.13,62.12,67.86,58.48,69.68,62.05,20.52,12.31,115548.4,6.173,7.674,7.005,81715.91,7.005,9.37,13.09,104,2.905
101,2011-07-23T22:00,2011,204,2200,0,68.72,62.46,69.46,61.81,68.64,61.53,68.92,60.32,67.65,58.06,69.48,61.45,20.52,12.32,116487.6,6.264,7.653,7.106,90815.73,8.6,9.59,13.09,111,3.101
101,2011-07-23T23:00,2011,204,2300,0,68.77,62.47,69.52,61.91,68.69,61.68,68.97,60.5,67.69,58.41,69.53,61.61,20.65,12.44,116654.3,6.302,7.611,7.008,89502.8,8.48,9.28,13.09,110,3.073
101,2011-07-24T00:00,2011,205,0,0,68.78,62.26,69.54,61.72,68.71,61.56,68.98,62.27,67.7,59.17,69.54,62.03,20.66,12.33,119923,6.527,7.825,7.145,76194.05,6.717,8.53,13.1,103,2.877
101,2011-07-24T01:00,2011,205,100,0,68.62,61.98,69.39,61.46,68.55,61.33,68.82,60.8,67.54,57.4,69.4,61.23,20.7,12.45,121854.5,6.639,7.932,7.223,91652.59,8.03,10.14,13.1,114,3.184
101,2011-07-24T02:00,2011,205,200,0,68.68,62.08,69.46,61.43,68.61,61.21,68.9,60.2,67.58,57.29,69.48,61.09,20.57,12.34,122400.3,6.605,8.03,7.399,94957.61,8.7,10.29,13.1,116,3.24
101,2011-07-24T03:00,2011,205,300,0,68.59,61.93,69.36,61.26,68.52,61.08,68.79,61.24,67.48,57.12,69.37,61.2,20.62,12.37,123613,6.658,8.1,7.439,89791.11,7.55,10.37,13.1,113,3.156
101,2011-07-24T04:00,2011,205,400,0,68.7,61.96,69.49,61.29,68.64,61.23,68.9,61.01,67.58,57.09,69.5,61.19,20.61,12.39,124442.7,6.741,8.2,7.407,92319.91,7.892,10.5,13.11,115,3.212
101,2011-07-24T05:00,2011,205,500,0,68.45,61.57,69.25,61.11,68.38,60.9,68.66,60.07,67.34,56.92,69.25,60.79,20.58,12.43,125037.7,6.885,8.13,7.481,95693.2,8.59,10.41,13.11,118,3.296
101,2011-07-24T06:00,2011,205,600,0,68.55,61.65,69.34,61.11,68.49,60.88,68.76,59.62,67.42,56.84,69.35,60.7,20.62,12.43,126579.9,6.897,8.23,7.603,99243.7,9.13,10.58,13.11,120,3.352
101,2011-07-24T07:00,2011,205,700,0,68.56,61.59,69.35,60.91,68.51,60.78,68.77,59.98,67.42,56.78,69.37,60.69,20.41,12.33,127531.3,6.968,8.44,7.731,97072.58,8.79,10.64,13.12,119,3.324
