id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-07-24T08:00,2011,205,800,0,68.71,61.77,69.51,61.22,68.65,61.1,68.93,60.56,67.58,56.96,69.53,61,20.22,12.21,124428.9,6.94,8.29,7.549,93955.95,8.37,10.62,13.12,116,3.24
101,2011-07-24T09:00,2011,205,900,0,68.55,61.67,69.36,61.17,68.48,61.04,68.77,60.3,67.44,57.01,69.37,60.93,20.3,12.21,123415.8,6.879,8.19,7.444,93466.55,8.46,10.44,13.12,115,3.212
101,2011-07-24T10:00,2011,205,1000,0,68.51,61.57,69.31,61.04,68.45,60.94,68.73,60.85,67.4,56.96,69.33,60.95,20.41,12.24,125200.2,6.933,8.27,7.506,90803.53,7.878,10.44,13.12,115,3.212
101,2011-07-24T11:00,2011,205,1100,0,68.69,61.79,69.51,61.2,68.63,61.11,68.92,60.28,67.58,57.98,69.51,61.16,20.65,12.35,126745,6.898,8.31,7.517,91261.14,8.63,9.6,13.12,115,3.212
101,2011-07-24T12:00,2011,205,1200,0,68.4,61.73,69.2,61.03,68.33,61.07,68.64,59.61,67.3,57.69,69.21,60.89,20.45,12.32,122123.3,6.677,8.17,7.268,93044.52,9.03,9.61,13.12,114,3.184
101,2011-07-24T13:00,2011,205,1300,0,68.76,62.36,69.54,61.6,68.69,61.51,69,61.24,67.67,57.63,69.58,61.53,20.34,12.24,118319.7,6.406,7.946,7.186,88215.47,7.759,10.03,13.12,110,3.073
101,2011-07-24T14:00,2011,205,1400,0,68.75,62.6,69.5,61.97,68.68,61.73,68.97,60.88,67.65,58.28,69.55,61.72,20.27,12.21,112892.8,6.146,7.53,6.945,86333.13,8.09,9.37,13.12,106,2.961
101,2011-07-24T15:00,2011,205,1500,0,68.81,62.64,69.56,62.07,68.74,62.04,69.04,61.29,67.73,59.07,69.61,62.02,20.35,12.24,111886.8,6.173,7.486,6.696,81416.34,7.752,8.66,13.11,103,2.877
101,2011-07-24T16:00,2011,205,1600,0,68.54,62.24,69.28,61.87,68.46,61.68,68.76,60.27,67.47,58.01,69.31,61.42,20.66,12.46,114327.1,6.302,7.414,6.774,90605.95,8.49,9.45,13.11,110,3.073
101,2011-07-24T17:00,2011,205,1700,0,68.84,62.63,69.58,61.99,68.75,61.89,69.05,61.78,67.77,58.52,69.62,61.98,20.62,12.38,114989.9,6.203,7.583,6.866,82880.84,7.268,9.25,13.1,105,2.933
101,2011-07-24T18:00,2011,205,1800,0,68.56,62.08,69.29,61.68,68.48,61.57,68.76,60.73,67.48,57.79,69.32,61.38,20.74,12.42,117605.4,6.475,7.608,6.912,89205.49,8.03,9.69,13.1,110,3.073
101,2011-07-24T19:00,2011,205,1900,0,68.7,62,69.43,61.52,68.63,61.25,68.89,61.14,67.59,57.41,69.47,61.31,20.65,12.39,122655.2,6.702,7.911,7.381,90046.99,7.756,10.18,13.1,113,3.156
101,2011-07-24T20:00,2011,205,2000,0,68.7,61.99,69.39,61.3,68.63,61.09,68.87,61.09,67.56,57.1,69.47,61.19,20.7,12.44,124879,6.711,8.09,7.541,91928.01,7.785,10.46,13.1,115,3.212
101,2011-07-24T21:00,2011,205,2100,0,68.64,61.89,69.35,61.29,68.58,60.97,68.83,60.18,67.5,57.83,69.43,61.1,20.75,12.41,125620,6.75,8.06,7.612,92143.31,8.65,9.68,13.11,115,3.212
101,2011-07-24T22:00,2011,205,2200,0,68.61,61.73,69.32,61.22,68.56,60.9,68.81,62.56,67.48,56.99,69.4,61.38,20.78,12.39,127092.7,6.879,8.1,7.665,83936.45,6.242,10.49,13.11,111,3.101
101,2011-07-24T23:00,2011,205,2300,0,68.6,61.45,69.32,60.79,68.57,60.53,68.8,62.45,67.46,56.9,69.41,61.15,20.72,12.33,132636.9,7.146,8.53,8.03,84451.68,6.349,10.55,13.12,114,3.184
101,2011-07-25T00:00,2011,206,0,0,68.44,61.15,69.16,60.6,68.4,60.45,68.65,62.74,67.29,56.41,69.25,61,20.44,12.2,131430.5,7.296,8.56,7.955,82982.86,5.911,10.88,13.12,112,3.128
101,2011-07-25T01:00,2011,206,100,0,68.25,60.98,68.98,60.38,68.23,60.08,68.47,58.39,67.09,56.92,69.09,60.08,20.62,12.37,133743.5,7.274,8.6,8.15,101475.5,10.08,10.17,13.13,125,3.492
101,2011-07-25T02:00,2011,206,200,0,68.29,60.91,69.03,60.38,68.26,60.24,68.5,58.78,67.12,56.77,69.12,60.14,20.58,12.42,133733.3,7.385,8.65,8.02,101008.9,9.72,10.35,13.13,124,3.464
101,2011-07-25T03:00,2011,206,300,0,68.38,60.96,69.14,60.6,68.34,60.36,68.6,60.24,67.19,56.01,69.23,60.37,20.55,12.38,132920.8,7.423,8.54,7.985,98015.08,8.36,11.18,13.13,122,3.408
101,2011-07-25T04:00,2011,206,400,0,68.25,60.98,69.01,60.43,68.21,60.04,68.46,58.91,67.06,55.95,69.09,60,20.53,12.41,133156.3,7.269,8.58,8.16,103836.6,9.55,11.11,13.14,125,3.492
101,2011-07-25T05:00,2011,206,500,0,68.56,60.92,69.37,60.6,68.53,60.27,68.8,60.75,67.38,57.72,69.44,60.78,20.38,12.23,135775.4,7.64,8.77,8.27,87914.3,8.05,9.66,13.14,118,3.296
101,2011-07-25T06:00,2011,206,600,0,68.03,60.55,68.82,60.07,68.01,59.79,68.27,62.3,66.86,57.65,68.9,60.78,20.63,12.32,136201.9,7.478,8.75,8.22,75797.82,5.971,9.21,13.14,112,3.128
101,2011-07-25T07:00,2011,206,700,0,68.2,60.83,69,60.33,68.18,60,68.44,59.5,67.02,55.96,69.07,60.07,20.64,12.44,134994.9,7.377,8.67,8.17,100761,8.94,11.06,13.14,124,3.464
101,2011-07-25T08:00,2011,206,800,0,68.35,60.94,69.15,60.52,68.33,60.09,68.59,60.94,67.15,56.04,69.23,60.43,20.6,12.4,135097.6,7.412,8.63,8.24,94329.36,7.659,11.11,13.14,122,3.408
101,2011-07-25T09:00,2011,206,900,0,68.01,60.62,68.8,60.21,67.98,59.78,68.24,59.78,66.82,55.8,68.86,59.98,20.38,12.27,133084.2,7.398,8.59,8.2,96868.78,8.46,11.03,13.15,121,3.38
101,2011-07-25T10:00,2011,206,1000,0,68.26,60.84,69.06,60.39,68.22,60.01,68.48,60.62,67.06,55.98,69.13,60.31,20.48,12.32,134406.3,7.42,8.67,8.2,94542.73,7.866,11.09,13.15,121,3.38
101,2011-07-25T11:00,2011,206,1100,0,68.34,60.98,69.14,60.7,68.3,60.33,68.58,60.01,67.16,56.28,69.21,60.39,20.59,12.39,132176.8,7.358,8.44,7.976,97613.95,8.57,10.88,13.15,122,3.408
101,2011-07-25T12:00,2011,206,1200,0,68.14,60.83,68.94,60.55,68.1,60.08,68.38,61.57,66.97,56.09,69,60.55,20.72,12.38,132798,7.314,8.4,8.02,88725.26,6.809,10.87,13.15,117,3.268
101,2011-07-25T13:00,2011,206,1300,0,68.33,61.18,69.13,60.66,68.29,60.22,68.57,60.53,67.14,56.27,69.2,60.5,20.73,12.43,132541.5,7.149,8.47,8.07,95222.29,8.03,10.87,13.15,120,3.352
101,2011-07-25T14:00,2011,206,1400,0,68.11,60.73,68.9,60.36,68.07,59.94,68.34,59.76,66.92,55.95,68.97,60.08,20.73,12.44,134643,7.38,8.54,8.13,98568.48,8.59,10.98,13.15,124,3.464
101,2011-07-25T15:00,2011,206,1500,0,68.05,60.19,68.85,59.7,68.03,59.46,68.27,59.14,66.85,55.15,68.92,59.47,20.55,12.33,141903.7,7.857,9.15,8.57,104160.4,9.14,11.7,13.15,130,3.631
101,2011-07-25T16:00,2011,206,1600,0,68.17,60.34,68.98,59.65,68.14,59.61,68.4,60.45,66.96,55.2,69.06,59.81,20.52,12.29,142450.1,7.834,9.33,8.53,98107.47,7.954,11.75,13.15,127,3.547
101,2011-07-25T17:00,2011,206,1700,0,68.07,60.07,68.89,59.57,68.02,59.47,68.3,59.72,66.84,55.66,68.95,59.65,20.45,12.26,142892.4,8.01,9.32,8.54,98209.52,8.58,11.18,13.16,128,3.575
101,2011-07-25T18:00,2011,206,1800,0,68.1,60.36,68.94,59.64,68.04,59.62,68.33,59.08,66.86,55.1,68.99,59.52,20.62,12.39,141726,7.739,9.3,8.42,105467.7,9.25,11.76,13.16,131,3.659
101,2011-07-25T19:00,2011,206,1900,0,68.01,60.16,68.85,59.58,67.97,59.45,68.25,58.02,66.76,55.1,68.92,59.22,20.72,12.51,143510.3,7.854,9.27,8.52,110946.7,10.23,11.66,13.16,135,3.771
101,2011-07-25T20:00,2011,206,2000,0,68.13,60.26,68.97,59.6,68.09,59.39,68.38,58.44,66.87,55.12,69.05,59.33,20.57,12.4,144048,7.869,9.36,8.7,108942.9,9.94,11.75,13.17,134,3.743
101,2011-07-25T21:00,2011,206,2100,0,68.03,60.15,68.87,59.47,68,59.38,68.27,59.05,66.78,54.99,68.95,59.4,20.62,12.42,144233,7.879,9.4,8.62,105764.9,9.23,11.79,13.18,132,3.687
101,2011-07-25T22:00,2011,206,2200,0,67.95,60.18,68.8,59.5,67.9,59.33,68.19,58.03,66.69,54.92,68.86,59.19,20.72,12.5,143447,7.767,9.29,8.58,111022.4,10.16,11.76,13.18,135,3.771
101,2011-07-25T23:00,2011,206,2300,0,68.19,60.82,69.06,59.57,68.15,59.56,68.44,59.52,66.91,55,69.12,59.71,20.31,12.26,139502.8,7.366,9.48,8.59,103403,8.92,11.92,13.18,128,3.575
101,2011-07-26T00:00,2011,207,0,0,67.91,59.95,68.78,59.33,67.88,59.12,68.17,59.95,66.65,54.76,68.85,59.44,20.74,12.48,146559.3,7.96,9.45,8.76,101688,8.22,11.89,13.18,131,3.659
101,2011-07-26T01:00,2011,207,100,0,68.02,60.51,68.85,59.43,67.98,59.23,68.27,60.05,66.74,54.82,68.94,59.65,20.59,12.37,142738.5,7.502,9.42,8.75,100913.9,8.22,11.92,13.18,129,3.603
101,2011-07-26T02:00,2011,207,200,0,67.82,59.94,68.66,59.32,67.78,59.5,68.08,57.88,66.55,54.74,68.75,59.08,20.44,12.4,140681.4,7.875,9.33,8.28,110545.3,10.2,11.81,13.19,133,3.715
101,2011-07-26T03:00,2011,207,300,0,68.04,60.54,68.88,59.53,68.01,59.47,68.3,59.43,66.78,54.99,68.97,59.61,20.57,12.43,141049,7.502,9.35,8.54,103957.6,8.87,11.78,13.19,130,3.631
101,2011-07-26T04:00,2011,207,400,0,68.07,60.82,68.9,59.76,68.03,59.49,68.32,60.19,66.8,55.06,69.01,59.9,20.52,12.38,138237.8,7.252,9.15,8.54,99690.14,8.13,11.74,13.19,126,3.52
101,2011-07-26T05:00,2011,207,500,0,67.85,60.23,68.7,59.54,67.81,59.27,68.11,57.92,66.59,54.97,68.79,59.18,20.48,12.41,140018.1,7.618,9.16,8.54,109594.1,10.19,11.62,13.19,132,3.687
101,2011-07-26T06:00,2011,207,600,0,68.01,60.31,68.86,59.74,67.97,59.51,68.27,59.84,66.76,55.18,68.94,59.74,20.55,12.41,140355.6,7.703,9.12,8.46,100586.1,8.43,11.58,13.19,128,3.575
101,2011-07-26T07:00,2011,207,700,0,68.02,60.34,68.87,59.58,67.97,59.5,68.28,59.04,66.77,55.2,68.96,59.52,20.42,12.33,140212,7.672,9.28,8.47,103956.9,9.24,11.58,13.19,129,3.603
101,2011-07-26T08:00,2011,207,800,0,67.93,60.33,68.77,59.67,67.88,59.52,68.19,59.75,66.7,55.33,68.86,59.71,20.64,12.49,139695.3,7.602,9.1,8.36,100224.8,8.44,11.38,13.18,131,3.659
101,2011-07-26T09:00,2011,207,900,0,68.11,60.57,68.96,59.92,68.05,59.72,68.38,59.94,66.9,55.62,69.05,59.95,20.53,12.36,138176.1,7.54,9.05,8.33,98784,8.44,11.29,13.18,133,3.715
101,2011-07-26T10:00,2011,207,1000,0,68.17,60.89,69.07,60.09,68.18,60.06,68.51,63.62,66.9,58.15,69.24,61.45,20.52,12.25,135155.2,7.287,8.98,8.12,67742.16,4.895,8.75,13.19,111,3.101
101,2011-07-26T11:00,2011,207,1100,0,67.86,60.58,68.72,59.93,67.87,59.81,68.19,63.71,66.59,55.78,68.93,60.85,20.47,12.28,133444.2,7.278,8.8,8.06,76066.23,4.478,10.81,13.19,116,3.24
101,2011-07-26T12:00,2011,207,1200,0,67.72,60.82,68.51,60.22,67.72,60.22,68.01,59.1,66.43,56.26,68.68,60.08,20.6,12.46,126246.7,6.902,8.29,7.504,96265.34,8.91,10.17,13.19,123,3.436
101,2011-07-26T13:00,2011,207,1300,0,68.29,61.47,69.08,61.06,68.26,61.13,68.53,60.64,67.03,58.06,69.16,61.14,20.47,12.31,121490.2,6.82,8.02,7.134,84053.59,7.89,8.97,13.18,113,3.156
101,2011-07-26T14:00,2011,207,1400,0,68.33,61.66,69.1,61.14,68.28,61.16,68.53,59.75,67.07,57.19,69.18,60.85,20.67,12.46,121348,6.663,7.957,7.117,94195.09,8.79,9.88,13.16,119,3.324
101,2011-07-26T15:00,2011,207,1500,0,68.34,61.64,69.11,61.23,68.3,61.17,68.57,60.85,67.14,57.33,69.19,61.11,20.67,12.46,121294.4,6.708,7.886,7.137,88521.55,7.724,9.82,13.15,116,3.24
101,2011-07-26T16:00,2011,207,1600,0,68.44,61.35,69.23,60.84,68.39,60.8,68.68,62.31,67.26,56.76,69.31,61.1,20.74,12.43,129227.8,7.091,8.39,7.593,84962.68,6.363,10.5,13.15,117,3.268
101,2011-07-26T17:00,2011,207,1700,0,68.3,61.1,69.08,60.46,68.23,60.54,68.54,63.11,67.15,56.32,69.16,61.02,20.52,12.29,130219.8,7.193,8.61,7.694,80959.2,5.432,10.83,13.14,116,3.24
101,2011-07-26T18:00,2011,207,1800,0,68.22,60.98,69.01,60.31,68.16,60.22,68.46,62.5,67.06,57.15,69.08,60.96,20.42,12.27,131770.4,7.238,8.71,7.945,78972.03,5.967,9.91,13.14,114,3.184
101,2011-07-26T19:00,2011,207,1900,0,68.23,61.07,69.04,60.25,68.17,60.17,68.47,60.75,67.05,56.43,69.11,60.48,20.52,12.34,132713.1,7.162,8.79,7.996,91734.76,7.717,10.62,13.15,123,3.436
101,2011-07-26T20:00,2011,207,2000,0,68.1,60.62,68.93,59.99,68.05,59.9,68.35,59.05,66.93,57.49,68.99,60.11,20.47,12.32,135837.3,7.484,8.94,8.15,93592.47,9.31,9.43,13.15,125,3.492
101,2011-07-26T21:00,2011,207,2100,0,68.21,60.73,69.05,60.05,68.15,59.97,68.45,58.46,67.02,55.73,69.1,59.73,20.61,12.5,137256.6,7.482,9,8.18,107727.6,9.99,11.29,13.15,134,3.743
101,2011-07-26T22:00,2011,207,2200,0,68.11,60.62,68.95,59.88,68.05,59.82,68.36,59.42,66.92,55.59,69.01,59.83,20.79,12.54,139141.1,7.488,9.06,8.23,102921.5,8.93,11.33,13.15,131,3.659
101,2011-07-26T23:00,2011,207,2300,0,68.08,60.62,68.9,59.75,68.03,59.7,68.32,58.96,66.87,55.34,68.98,59.66,20.49,12.42,138059,7.463,9.15,8.33,105233.7,9.36,11.54,13.16,132,3.687
101,2011-07-27T00:00,2011,208,0,0,68.12,60.69,68.93,59.77,68.06,59.49,68.35,58.72,66.88,55.24,69.01,59.59,20.58,12.45,139825.8,7.428,9.17,8.56,107269.4,9.62,11.64,13.16,134,3.743
101,2011-07-27T01:00,2011,208,100,0,68.13,61.02,68.96,59.77,68.07,59.58,68.36,57.61,66.88,55.12,69.04,59.43,20.54,12.45,137610.3,7.114,9.2,8.49,113534.5,10.75,11.76,13.16,135,3.771
101,2011-07-27T02:00,2011,208,200,0,68.11,60.76,68.94,59.68,68.05,59.46,68.36,58.64,66.87,55.09,69.03,59.56,20.52,12.42,139675.4,7.351,9.27,8.59,108215.7,9.72,11.78,13.17,134,3.743
101,2011-07-27T03:00,2011,208,300,0,68.02,60.74,68.86,59.49,67.97,59.32,68.27,58.24,66.77,55.39,68.95,59.45,20.52,12.41,140215.8,7.28,9.37,8.65,107653.7,10.03,11.38,13.18,134,3.743
101,2011-07-27T04:00,2011,208,400,0,68.07,60.35,68.92,59.6,68.02,59.26,68.32,60.09,66.83,54.84,69.01,59.67,20.54,12.42,143170.9,7.723,9.32,8.76,101723.4,8.23,11.99,13.18,132,3.687
101,2011-07-27T05:00,2011,208,500,0,67.97,60.23,68.81,59.48,67.94,59.25,68.22,60.86,66.72,54.76,68.89,59.75,20.41,12.3,142018.4,7.744,9.33,8.68,96280.82,7.365,11.96,13.18,128,3.575
101,2011-07-27T06:00,2011,208,600,0,67.98,60.24,68.83,59.33,67.95,59.18,68.24,58.31,66.73,54.76,68.91,59.18,20.6,12.46,144772.8,7.748,9.5,8.77,110508.5,9.93,11.97,13.18,137,3.827
101,2011-07-27T07:00,2011,208,700,0,68.14,60.34,68.98,59.6,68.1,59.43,68.4,59.73,66.9,55.06,69.08,59.64,20.43,12.34,142738.5,7.807,9.39,8.67,102539.8,8.68,11.84,13.18,132,3.687
101,2011-07-27T08:00,2011,208,800,0,67.9,60.28,68.73,59.7,67.85,59.56,68.16,58.84,66.66,55.3,68.82,59.52,20.64,12.49,139056.5,7.615,9.04,8.29,104705.5,9.33,11.37,13.18,131,3.659
101,2011-07-27T09:00,2011,208,900,0,68.22,60.78,69.07,60.18,68.17,60.12,68.49,60.41,67,55.93,69.15,60.25,20.65,12.44,135970.1,7.443,8.89,8.05,96539.45,8.08,11.07,13.18,126,3.52
101,2011-07-27T10:00,2011,208,1000,0,68.15,60.91,68.97,60.33,68.1,60.31,68.41,59.38,66.94,56.68,69.06,60.24,20.56,12.39,131528.4,7.245,8.65,7.792,96826.51,9.03,10.26,13.18,123,3.436
101,2011-07-27T11:00,2011,208,1100,0,68.25,61.18,69.06,60.65,68.2,60.59,68.49,58.77,67.06,56.6,69.15,60.24,20.52,12.4,127950.3,7.067,8.41,7.611,101362.1,9.72,10.46,13.17,125,3.492
101,2011-07-27T12:00,2011,208,1200,0,68.32,61.37,69.11,60.84,68.26,60.78,68.56,60.33,67.13,56.78,69.18,60.7,20.53,12.38,125862.3,6.955,8.27,7.48,93093.77,8.22,10.35,13.16,118,3.296
101,2011-07-27T13:00,2011,208,1300,0,68.37,61.46,69.15,60.95,68.31,60.91,68.61,59.85,67.19,56.91,69.23,60.66,20.73,12.48,125988.3,6.907,8.2,7.398,96280.42,8.76,10.28,13.16,121,3.38
101,2011-07-27T14:00,2011,208,1400,0,68.41,61.58,69.18,61.16,68.36,61.12,68.65,60.22,67.23,57.19,69.26,60.91,20.7,12.46,123505.8,6.827,8.02,7.246,93261.24,8.43,10.05,13.15,117,3.268
101,2011-07-27T15:00,2011,208,1500,0,68.2,61.48,68.98,61.03,68.15,60.95,68.44,60.17,67.07,57.05,69.05,60.79,20.66,12.46,121991.7,6.719,7.946,7.2,92338.61,8.27,10.02,13.14,117,3.268
101,2011-07-27T16:00,2011,208,1600,0,68.43,61.66,69.21,61.16,68.39,60.96,68.66,60.1,67.25,57.12,69.29,60.88,20.7,12.46,124338.4,6.771,8.05,7.425,94325.02,8.56,10.13,13.14,118,3.296
101,2011-07-27T17:00,2011,208,1700,0,68.32,61.4,69.08,61,68.27,60.82,68.57,60.4,67.2,56.95,69.18,60.76,20.71,12.45,125605.4,6.919,8.08,7.45,92890.74,8.17,10.25,13.14,118,3.296
101,2011-07-27T18:00,2011,208,1800,0,68.68,61.65,69.47,61.19,68.63,60.97,68.93,62.51,67.55,57.01,69.54,61.33,20.7,12.46,128361.6,7.025,8.28,7.658,85593.61,6.417,10.54,13.14,115,3.212
101,2011-07-27T19:00,2011,208,1900,0,68.11,61.1,68.88,60.48,68.05,60.23,68.34,62.06,66.97,56.43,68.93,60.78,20.58,12.32,129024.9,7.005,8.4,7.819,84059.02,6.284,10.54,13.14,114,3.184
101,2011-07-27T20:00,2011,208,2000,0,68.41,60.99,69.2,60.45,68.37,60.11,68.65,59.36,67.24,56.82,69.27,60.24,20.54,12.35,135525,7.416,8.76,8.25,98597.21,9.29,10.42,13.14,126,3.52
101,2011-07-27T21:00,2011,208,2100,0,68.34,60.99,69.13,60.4,68.3,60.03,68.58,61.28,67.17,56.18,69.2,60.5,20.62,12.36,135622.6,7.35,8.73,8.27,91557.34,7.299,10.99,13.14,121,3.38
101,2011-07-27T22:00,2011,208,2200,0,68.05,60.8,68.83,60.31,68.01,59.91,68.29,58.43,66.88,56.04,68.91,59.83,20.8,12.55,134104.9,7.252,8.52,8.1,105298.9,9.85,10.85,13.14,128,3.575
101,2011-07-27T23:00,2011,208,2300,0,68.23,60.98,69.01,60.31,68.19,59.96,68.47,59.2,67.05,56.08,69.1,60.05,20.64,12.42,134799.8,7.253,8.7,8.23,101879.2,9.27,10.97,13.14,127,3.547
101,2011-07-28T00:00,2011,209,0,0,68.18,61,68.96,60.19,68.16,59.77,68.43,58.63,67,55.89,69.06,59.85,20.65,12.43,135679.8,7.175,8.77,8.38,105293.2,9.8,11.11,13.15,128,3.575
101,2011-07-28T01:00,2011,209,100,0,68.21,61.22,68.98,60.32,68.18,59.62,68.44,59.05,67.01,55.7,69.09,59.97,20.51,12.35,134054.4,6.983,8.66,8.56,103527.4,9.39,11.3,13.15,127,3.547
101,2011-07-28T02:00,2011,209,200,0,68.15,61.01,68.96,60.1,68.14,59.67,68.41,59.75,66.95,55.45,69.06,59.98,20.69,12.43,136741.6,7.145,8.86,8.47,101565.8,8.66,11.5,13.16,127,3.547
101,2011-07-28T03:00,2011,209,300,0,68,60.46,68.78,59.83,67.98,59.21,68.26,59.32,66.8,55.27,68.9,59.63,20.72,12.43,141386,7.54,8.96,8.77,103085.7,8.94,11.52,13.16,129,3.603
101,2011-07-28T04:00,2011,209,400,0,68.31,60.89,69.12,59.91,68.3,59.49,68.58,62.16,67.09,55.35,69.24,60.39,20.58,12.28,141517.3,7.427,9.21,8.81,90370.91,6.417,11.74,13.16,123,3.436
101,2011-07-28T05:00,2011,209,500,0,67.92,60.2,68.73,59.6,67.91,59.16,68.19,59.54,66.71,55.03,68.85,59.53,20.41,12.29,141056.6,7.718,9.13,8.75,101244.7,8.65,11.68,13.17,128,3.575
101,2011-07-28T06:00,2011,209,600,0,68,60.33,68.85,59.63,68,59.16,68.27,57.96,66.78,55.2,68.96,59.25,20.66,12.48,143568.8,7.674,9.22,8.84,110692.8,10.32,11.58,13.18,135,3.771
101,2011-07-28T07:00,2011,209,700,0,68.03,60.5,68.87,59.85,67.99,59.51,68.3,58.97,66.8,55.49,68.95,59.66,20.69,12.46,139840.3,7.529,9.01,8.48,104189.5,9.33,11.31,13.18,130,3.631
101,2011-07-28T08:00,2011,209,800,0,68.18,60.79,69,60.15,68.14,59.95,68.45,58.99,66.95,55.87,69.1,59.89,20.63,12.38,136103.5,7.389,8.85,8.19,103021.3,9.46,11.08,13.18,128,3.575
101,2011-07-28T09:00,2011,209,900,0,68.2,61.01,69.02,60.42,68.18,60.2,68.46,60.1,66.98,56.26,69.1,60.34,20.68,12.41,132743.6,7.19,8.59,7.981,95877.73,8.36,10.72,13.18,121,3.38
101,2011-07-28T10:00,2011,209,1000,0,68.22,61.07,69.03,60.6,68.18,60.41,68.51,60.2,67.05,56.57,69.14,60.47,20.43,12.28,128847.1,7.148,8.43,7.77,93538.53,8.32,10.48,13.16,119,3.324
101,2011-07-28T11:00,2011,209,1100,0,68.33,61.42,69.15,60.98,68.29,60.79,68.62,59.99,67.19,56.98,69.25,60.71,20.47,12.3,124762.3,6.911,8.16,7.497,93874.14,8.63,10.21,13.16,118,3.296
101,2011-07-28T12:00,2011,209,1200,0,68.27,61.52,69.05,61,68.22,60.87,68.53,60.07,67.11,57.1,69.14,60.78,20.78,12.45,124278.2,6.742,8.05,7.353,93158.41,8.46,10.01,13.15,116,3.24
101,2011-07-28T13:00,2011,209,1300,0,68.33,61.62,69.12,61.2,68.3,61,68.58,60.34,67.17,57.26,69.19,60.94,20.72,12.42,122727.8,6.71,7.921,7.303,91360.45,8.24,9.91,13.14,115,3.212
101,2011-07-28T14:00,2011,209,1400,0,68.44,61.74,69.22,61.28,68.4,61.1,68.7,61.57,67.33,57.83,69.3,61.34,20.69,12.35,122622.1,6.7,7.943,7.302,83188.27,7.128,9.49,13.14,110,3.073
101,2011-07-28T15:00,2011,209,1500,0,68.53,61.85,69.29,61.5,68.48,61.29,68.79,61.56,67.43,58.01,69.38,61.47,20.65,12.38,120833.3,6.687,7.782,7.193,83563.5,7.238,9.43,13.13,110,3.073
101,2011-07-28T16:00,2011,209,1600,0,68.47,61.84,69.23,61.43,68.42,61.18,68.73,60.9,67.38,57.79,69.32,61.25,20.77,12.44,121602.5,6.636,7.8,7.244,87778.29,7.827,9.59,13.13,112,3.128
101,2011-07-28T17:00,2011,209,1700,0,68.53,61.88,69.27,61.4,68.46,61.16,68.78,61.61,67.44,57.57,69.35,61.37,20.8,12.43,122588,6.649,7.871,7.306,85761.04,7.164,9.86,13.13,111,3.101
101,2011-07-28T18:00,2011,209,1800,0,68.53,61.75,69.29,61.28,68.48,61.07,68.78,60.14,67.43,57.62,69.37,61,20.52,12.33,123036.9,6.784,8.01,7.413,92153.51,8.63,9.81,13.12,115,3.212
101,2011-07-28T19:00,2011,209,1900,0,68.28,61.28,69.03,60.83,68.22,60.56,68.52,58.98,67.16,56.7,69.1,60.32,20.53,12.35,126735.9,7.003,8.2,7.657,100072.2,9.54,10.46,13.13,122,3.408
101,2011-07-28T20:00,2011,209,2000,0,68.47,61.32,69.22,60.76,68.42,60.48,68.71,59.54,67.33,56.5,69.31,60.38,20.52,12.33,130522.8,7.154,8.46,7.94,99890.72,9.17,10.83,13.13,123,3.436
101,2011-07-28T21:00,2011,209,2100,0,68.33,61.01,69.08,60.52,68.28,60.16,68.58,59.49,67.2,56.77,69.18,60.26,20.57,12.36,133434.1,7.323,8.57,8.12,97736.89,9.09,10.43,13.13,123,3.436
101,2011-07-28T22:00,2011,209,2200,0,68.29,61.02,69.05,60.53,68.23,60.2,68.52,59.01,67.14,56.18,69.14,60.08,20.8,12.52,133803.8,7.267,8.52,8.03,103817.4,9.51,10.96,13.13,127,3.547
101,2011-07-28T23:00,2011,209,2300,0,68.36,61.4,69.14,60.71,68.31,60.25,68.61,59.08,67.22,56.43,69.22,60.25,20.49,12.35,129775.8,6.957,8.43,8.06,101708.6,9.54,10.79,13.13,124,3.464
101,2011-07-29T00:00,2011,210,0,0,68.32,61.18,69.12,60.63,68.28,60.28,68.58,60.82,67.18,56.26,69.19,60.53,20.57,12.39,131222.7,7.137,8.49,7.994,93742.41,7.766,10.92,13.14,120,3.352
101,2011-07-29T01:00,2011,210,100,0,68.37,61.14,69.16,60.66,68.32,60.36,68.63,59.5,67.21,57.36,69.24,60.48,20.61,12.43,131926,7.232,8.5,7.964,95646.82,9.13,9.85,13.14,121,3.38
101,2011-07-29T02:00,2011,210,200,0,68.16,61.05,68.94,60.53,68.12,60.14,68.42,60.28,67.01,56.1,69.03,60.32,20.71,12.5,131447,7.111,8.41,7.977,96404.91,8.13,10.91,13.14,122,3.408
101,2011-07-29T03:00,2011,210,300,0,68.31,61.15,69.11,60.59,68.28,60.13,68.57,59.37,67.15,56.18,69.19,60.19,20.69,12.51,133180.8,7.164,8.52,8.15,102270.1,9.2,10.98,13.14,125,3.492
101,2011-07-29T04:00,2011,210,400,0,68.1,60.88,68.9,60.46,68.07,59.96,68.36,59.74,66.95,56.03,68.98,60.13,20.64,12.43,132427.6,7.215,8.44,8.11,98395.87,8.62,10.92,13.14,124,3.464
101,2011-07-29T05:00,2011,210,500,0,68.29,60.88,69.1,60.42,68.26,60.06,68.55,60.2,67.12,56.04,69.17,60.22,20.35,12.29,133448,7.409,8.68,8.19,96714.55,8.35,11.07,13.14,122,3.408
101,2011-07-29T06:00,2011,210,600,0,68.12,60.88,68.93,60.34,68.09,59.9,68.39,58.92,66.96,56.53,69,60.02,20.63,12.43,133734,7.242,8.59,8.18,100172.5,9.46,10.43,13.14,125,3.492
101,2011-07-29T07:00,2011,210,700,0,68.17,60.88,68.97,60.47,68.14,60.13,68.43,58.81,67.01,56.04,69.06,59.97,20.49,12.38,131692.3,7.287,8.51,8,103242.2,9.62,10.97,13.15,126,3.52
101,2011-07-29T08:00,2011,210,800,0,68.16,60.86,68.98,60.44,68.14,60.05,68.43,58.78,67.01,56.05,69.05,59.94,20.56,12.43,132876.8,7.303,8.54,8.08,103770.3,9.65,10.96,13.15,126,3.52
101,2011-07-29T09:00,2011,210,900,0,68.4,61.21,69.22,60.61,68.37,60.28,68.66,59.89,67.23,56.29,69.28,60.34,20.47,12.33,132071.9,7.189,8.61,8.09,98437.72,8.77,10.94,13.14,124,3.464
101,2011-07-29T10:00,2011,210,1000,0,68.1,61.01,68.89,60.46,68.02,60.09,68.36,59.58,66.93,56.34,68.97,60.21,20.43,12.35,129359.8,7.09,8.43,7.925,96871.61,8.78,10.59,13.15,120,3.352
101,2011-07-29T11:00,2011,210,1100,0,68.25,61.3,69.04,60.71,68.21,60.28,68.52,59.16,67.14,56.52,69.14,60.29,20.63,12.45,129267.9,6.944,8.33,7.924,100723.8,9.36,10.62,13.14,124,3.464
101,2011-07-29T12:00,2011,210,1200,0,68.42,61.43,69.2,60.97,68.36,60.68,68.66,60.37,67.28,56.86,69.28,60.75,20.71,12.5,128082.2,6.984,8.23,7.684,94723.34,8.29,10.42,13.14,118,3.296
101,2011-07-29T13:00,2011,210,1300,0,68.44,61.58,69.21,61.09,68.39,60.8,68.69,60.76,67.31,56.91,69.31,60.9,20.61,12.45,125574.2,6.862,8.12,7.586,92458.75,7.93,10.4,13.14,117,3.268
101,2011-07-29T14:00,2011,210,1400,0,68.27,61.24,69.03,60.98,68.22,60.66,68.51,59.78,67.15,56.81,69.12,60.55,20.75,12.54,126939.6,7.032,8.06,7.559,96864.08,8.73,10.34,13.14,120,3.352
101,2011-07-29T15:00,2011,210,1500,0,68.42,61.48,69.18,60.99,68.35,60.77,68.65,59.52,67.3,56.82,69.27,60.6,20.63,12.47,126590.2,6.938,8.2,7.585,99042.53,9.13,10.48,13.13,121,3.38
101,2011-07-29T16:00,2011,210,1600,0,68.4,61.32,69.16,60.83,68.34,60.63,68.65,60.76,67.27,56.74,69.25,60.72,20.65,12.45,128896.6,7.078,8.33,7.708,92966.61,7.89,10.54,13.13,119,3.324
101,2011-07-29T17:00,2011,210,1700,0,68.33,61.34,69.09,60.72,68.28,60.41,68.58,59.71,67.21,56.61,69.19,60.43,20.56,12.42,128923.3,6.983,8.37,7.866,97941.86,8.87,10.6,13.13,121,3.38
101,2011-07-29T18:00,2011,210,1800,0,68.42,61.38,69.18,60.83,68.36,60.7,68.67,60.24,67.29,56.67,69.27,60.64,20.49,12.37,127618.4,7.037,8.36,7.665,95466.19,8.43,10.62,13.13,120,3.352
101,2011-07-29T19:00,2011,210,1900,0,68.46,61.36,69.23,60.86,68.4,60.68,68.71,60.18,67.33,56.67,69.32,60.61,20.5,12.37,128364.3,7.095,8.38,7.716,96170.39,8.52,10.66,13.13,120,3.352
101,2011-07-29T20:00,2011,210,2000,0,68.26,61.25,69.03,60.76,68.21,60.49,68.51,60.77,67.14,56.52,69.11,60.64,20.37,12.31,126570.6,7.015,8.28,7.718,91554.8,7.738,10.61,13.13,117,3.268
101,2011-07-29T21:00,2011,210,2100,0,68.71,61.56,69.48,60.98,68.66,60.81,68.97,61.52,67.57,57.72,69.57,61.15,20.63,12.36,130910.7,7.153,8.5,7.85,86609.62,7.445,9.84,13.13,117,3.268
101,2011-07-29T22:00,2011,210,2200,0,68.14,61.23,68.91,60.58,68.08,60.28,68.39,60.16,67.03,56.68,68.97,60.42,20.56,12.4,128018.4,6.909,8.34,7.805,93299.39,8.23,10.34,13.13,119,3.324
101,2011-07-29T23:00,2011,210,2300,0,68.43,61.54,69.21,60.82,68.38,60.49,68.68,59.73,67.3,56.78,69.29,60.51,20.52,12.38,128378.1,6.885,8.39,7.89,97646.13,8.95,10.52,13.13,122,3.408
101,2011-07-30T00:00,2011,211,0,0,68.59,61.8,69.34,61.25,68.52,60.81,68.83,60.24,67.46,59.22,69.42,61.3,20.56,12.36,125492,6.786,8.1,7.712,84262.73,8.58,8.24,13.13,112,3.128
101,2011-07-30T01:00,2011,211,100,0,68.27,61.47,69.02,60.82,68.21,60.28,68.51,61.2,67.14,56.7,69.1,60.76,20.66,12.48,127926.5,6.798,8.2,7.923,89780.26,7.31,10.44,13.13,117,3.268
101,2011-07-30T02:00,2011,211,200,0,68.48,61.51,69.24,60.95,68.42,60.44,68.72,60.65,67.34,57.24,69.32,60.81,20.73,12.48,130144.1,6.975,8.29,7.979,91854.12,8.07,10.1,13.13,119,3.324
101,2011-07-30T03:00,2011,211,300,0,68.39,61.28,69.16,60.66,68.33,60.21,68.62,61.76,67.25,56.47,69.24,60.76,20.71,12.43,132762.6,7.11,8.5,8.12,88874.09,6.86,10.78,13.13,118,3.296
101,2011-07-30T04:00,2011,211,400,0,68.34,61.32,69.09,60.65,68.28,60.46,68.57,60.49,67.17,56.35,69.18,60.53,20.61,12.47,129562,7.014,8.45,7.813,95430.05,8.08,10.82,13.13,121,3.38
101,2011-07-30T05:00,2011,211,500,0,68.21,61.01,68.97,60.5,68.14,60.33,68.44,59.52,67.05,56.18,69.05,60.2,20.52,12.41,130172.4,7.2,8.48,7.817,99488.34,8.92,10.87,13.14,122,3.408
101,2011-07-30T06:00,2011,211,600,0,68.3,61.08,69.08,60.34,68.25,60.42,68.53,58.41,67.13,56.09,69.16,59.95,20.29,12.3,130312.3,7.216,8.74,7.823,105421.7,10.12,11.04,13.14,127,3.547
101,2011-07-30T07:00,2011,211,700,0,68.45,61.27,69.23,60.5,68.4,60.46,68.7,60.23,67.27,56.2,69.33,60.42,20.37,12.29,131082.3,7.174,8.73,7.935,97264.43,8.46,11.07,13.14,122,3.408
101,2011-07-30T08:00,2011,211,800,0,68.11,61.25,68.88,60.49,68.05,60.3,68.35,59.32,66.96,56.33,68.96,60.24,20.54,12.38,127556.4,6.865,8.39,7.743,98652.16,9.03,10.63,13.14,121,3.38
101,2011-07-30T09:00,2011,211,900,0,68.35,61.67,69.13,60.73,68.3,60.71,68.6,60.66,67.2,56.69,69.21,60.76,20.47,12.35,125335.4,6.68,8.4,7.587,92314.82,7.944,10.51,13.14,116,3.24
101,2011-07-30T10:00,2011,211,1000,0,68.33,61.67,69.12,60.97,68.28,60.82,68.58,59.67,67.2,57.02,69.19,60.7,20.73,12.56,124732.9,6.666,8.15,7.463,97111.49,8.91,10.18,13.14,119,3.324
101,2011-07-30T11:00,2011,211,1100,0,68.58,62.16,69.38,61.64,68.53,61.27,68.84,60.23,67.45,57.45,69.44,61.2,20.57,12.46,118968.4,6.42,7.733,7.265,94004.55,8.61,10,13.13,113,3.156
101,2011-07-30T12:00,2011,211,1200,0,68.4,62.06,69.18,61.29,68.34,61.26,68.65,60.47,67.29,57.52,69.24,61.17,20.58,12.43,118404.6,6.34,7.89,7.078,90419.7,8.18,9.78,13.13,112,3.128
101,2011-07-30T13:00,2011,211,1300,0,68.52,61.98,69.29,61.46,68.47,61.38,68.76,60.9,67.41,57.66,69.36,61.28,20.47,12.38,118620.9,6.544,7.829,7.087,88287.22,7.857,9.74,13.13,111,3.101
101,2011-07-30T14:00,2011,211,1400,0,68.47,62.03,69.22,61.55,68.42,61.41,68.71,60.34,67.37,57.75,69.29,61.22,20.47,12.4,116842.2,6.447,7.671,7.013,90349.72,8.37,9.62,13.12,111,3.101
101,2011-07-30T15:00,2011,211,1500,0,68.58,62.05,69.31,61.66,68.51,61.53,68.8,60.21,67.46,57.8,69.38,61.25,20.66,12.5,117981.3,6.524,7.651,6.973,92488.88,8.59,9.66,13.12,112,3.128
101,2011-07-30T16:00,2011,211,1600,0,68.67,62.14,69.41,61.67,68.6,61.45,68.9,60.89,67.55,57.64,69.48,61.35,20.74,12.55,119962.7,6.53,7.735,7.149,91153.81,8.01,9.92,13.12,113,3.156
101,2011-07-30T17:00,2011,211,1700,0,68.55,62.13,69.27,61.5,68.47,61.36,68.79,60.07,67.44,59.57,69.35,61.51,20.76,12.48,119377.4,6.412,7.771,7.113,83914.47,8.72,7.876,13.12,109,3.045
101,2011-07-30T18:00,2011,211,1800,0,68.69,62.01,69.43,61.47,68.63,61.37,68.93,60.74,67.57,58.86,69.5,61.47,20.69,12.45,122350.2,6.679,7.956,7.262,85300.63,8.19,8.71,13.12,110,3.073
101,2011-07-30T19:00,2011,211,1900,0,68.31,61.65,69.04,60.97,68.24,60.87,68.54,60.06,67.18,57.12,69.11,60.76,20.79,12.55,123990.2,6.663,8.06,7.362,94316.89,8.48,10.06,13.12,117,3.268
101,2011-07-30T20:00,2011,211,2000,0,68.49,61.43,69.23,60.84,68.42,60.62,68.72,59.79,67.34,56.74,69.31,60.53,20.66,12.48,129755.5,7.061,8.39,7.803,98721.45,8.93,10.6,13.12,121,3.38
101,2011-07-30T21:00,2011,211,2100,0,68.47,61.35,69.22,60.71,68.41,60.61,68.71,59.57,67.31,56.59,69.31,60.41,20.68,12.52,130879.1,7.117,8.51,7.806,100729.6,9.14,10.72,13.13,123,3.436
101,2011-07-30T22:00,2011,211,2200,0,68.51,61.32,69.26,60.71,68.45,60.6,68.77,60.64,67.35,59.21,69.35,61.14,20.71,12.42,131854.6,7.183,8.55,7.85,81908.66,8.13,8.14,13.13,113,3.156
101,2011-07-30T23:00,2011,211,2300,0,68.14,60.9,68.9,60.28,68.08,60.1,68.38,59.79,66.97,56.28,68.98,60.14,20.84,12.57,134192,7.243,8.62,7.983,98214.42,8.59,10.69,13.13,124,3.464
101,2011-07-31T00:00,2011,212,0,0,68.37,61.5,69.14,60.3,68.31,60.14,68.62,60.28,67.18,56.41,69.23,60.43,20.63,12.41,133011.5,6.864,8.84,8.17,96121.42,8.34,10.77,13.14,121,3.38
101,2011-07-31T01:00,2011,212,100,0,67.99,60.95,68.75,60.03,67.94,59.75,68.25,59.11,66.81,56.46,68.86,59.96,20.61,12.47,133385.6,7.041,8.73,8.19,98521.21,9.14,10.36,13.14,123,3.436
101,2011-07-31T02:00,2011,212,200,0,68.12,60.71,68.91,60.16,68.07,59.76,68.36,58.02,66.92,55.71,69,59.58,20.42,12.39,134895.6,7.407,8.74,8.31,108202.7,10.34,11.21,13.15,129,3.603
101,2011-07-31T03:00,2011,212,300,0,68.24,60.82,69.03,60.28,68.2,59.85,68.5,59.93,67.03,55.76,69.14,60.03,20.37,12.35,134948.5,7.424,8.76,8.35,99284.45,8.57,11.27,13.15,124,3.464
101,2011-07-31T04:00,2011,212,400,0,68.12,60.65,68.92,60.18,68.07,59.89,68.38,58.64,66.91,55.68,69.01,59.73,20.37,12.37,134257.7,7.472,8.75,8.18,105145.6,9.74,11.23,13.16,127,3.547
101,2011-07-31T05:00,2011,212,500,0,68.14,61.02,68.96,60.09,68.1,59.86,68.42,59.26,66.94,55.59,69.06,59.89,20.43,12.37,133684.2,7.114,8.87,8.24,102694.8,9.16,11.34,13.16,125,3.492
101,2011-07-31T06:00,2011,212,600,0,68.01,60.6,68.82,59.93,67.96,59.7,68.27,58.49,66.79,55.54,68.91,59.59,20.51,12.43,136118.9,7.41,8.9,8.26,105888.8,9.78,11.25,13.16,128,3.575
101,2011-07-31T07:00,2011,212,700,0,68.31,60.96,69.14,60.28,68.27,60.2,68.59,59.16,67.11,56.23,69.23,60.08,20.34,12.31,133403.7,7.352,8.86,8.08,101266.7,9.43,10.88,13.16,124,3.464
101,2011-07-31T08:00,2011,212,800,0,68.14,60.83,68.94,60.24,68.1,60.11,68.43,59.78,66.96,57.44,69.05,60.38,20.64,12.42,133766.2,7.308,8.7,7.988,91441.98,8.64,9.52,13.16,119,3.324
101,2011-07-31T09:00,2011,212,900,0,68.21,61.3,69.01,60.5,68.16,60.37,68.48,59.16,67.04,56.48,69.12,60.26,20.57,12.44,129007.7,6.908,8.52,7.795,100197.6,9.32,10.56,13.16,121,3.38
101,2011-07-31T10:00,2011,212,1000,0,68.39,61.72,69.18,60.96,68.34,60.86,68.65,60.97,67.23,56.98,69.28,60.98,20.4,12.35,123242,6.666,8.22,7.484,89745.71,7.683,10.26,13.15,113,3.156
101,2011-07-31T11:00,2011,212,1100,0,68.39,61.75,69.18,61.08,68.34,60.99,68.65,61.03,67.25,57.28,69.26,61.08,20.52,12.38,122461.9,6.643,8.1,7.354,88170.34,7.618,9.97,13.15,112,3.128
101,2011-07-31T12:00,2011,212,1200,0,68.4,61.84,69.18,61.3,68.35,61.19,68.66,60.83,67.28,57.57,69.25,61.18,20.76,12.54,121120.3,6.557,7.883,7.16,89114.28,7.826,9.71,13.14,111,3.101
101,2011-07-31T13:00,2011,212,1300,0,68.38,62.08,69.14,61.64,68.32,61.41,68.63,61.15,67.27,57.75,69.21,61.44,20.77,12.56,116100.2,6.291,7.5,6.904,86471.82,7.478,9.52,13.13,108,3.017
101,2011-07-31T14:00,2011,212,1400,0,68.55,62.16,69.32,61.69,68.51,61.45,68.79,60.46,67.45,57.76,69.38,61.32,20.8,12.57,118380.5,6.391,7.625,7.056,91739.38,8.33,9.68,13.13,112,3.128
101,2011-07-31T15:00,2011,212,1500,0,68.72,62.34,69.48,61.94,68.67,61.7,68.97,61.38,67.63,58.16,69.53,61.7,20.66,12.49,116639.9,6.381,7.547,6.974,86326.86,7.586,9.47,13.12,107,2.989
101,2011-07-31T16:00,2011,212,1600,0,68.63,62.41,69.36,61.96,68.56,61.76,68.86,61.74,67.54,58.17,69.41,61.82,20.62,12.48,113669.2,6.222,7.396,6.798,83389.66,7.118,9.37,13.12,104,2.905
101,2011-07-31T17:00,2011,212,1700,0,68.66,62.34,69.38,61.84,68.59,61.49,68.87,60.55,67.56,57.88,69.44,61.41,20.56,12.43,116381.6,6.314,7.542,7.1,90602.29,8.31,9.68,13.12,110,3.073
101,2011-07-31T18:00,2011,212,1800,0,68.55,62.12,69.26,61.59,68.48,61.36,68.76,59.69,67.44,57.56,69.32,61.08,20.49,12.41,117410.5,6.429,7.669,7.114,95289.26,9.07,9.88,13.11,113,3.156
101,2011-07-31T19:00,2011,212,1900,0,68.63,61.86,69.36,61.29,68.57,61.12,68.87,59.85,67.52,57.3,69.43,60.91,20.48,12.4,123302.7,6.769,8.06,7.457,96590.01,9.01,10.21,13.12,117,3.268
101,2011-07-31T20:00,2011,212,2000,0,68.59,61.64,69.33,61.21,68.54,60.81,68.84,60.01,67.47,58.42,69.41,61.05,20.4,12.28,125670.5,6.955,8.12,7.731,88937.86,8.83,9.05,13.12,113,3.156
101,2011-07-31T21:00,2011,212,2100,0,68.58,61.64,69.33,60.97,68.53,60.77,68.83,62.47,67.46,57.66,69.4,61.34,20.55,12.27,128064.9,6.946,8.36,7.766,80349.66,6.363,9.8,13.12,110,3.073
101,2011-07-31T22:00,2011,212,2200,0,68.27,61.2,69.02,60.67,68.22,60.44,68.52,59.37,67.15,56.58,69.1,60.32,20.65,12.45,129409.3,7.069,8.35,7.781,99522.41,9.15,10.57,13.12,121,3.38
101,2011-07-31T23:00,2011,212,2300,0,68.37,61.25,69.13,60.7,68.32,60.48,68.61,58.72,67.22,56.58,69.2,60.21,20.82,12.57,131548.8,7.12,8.43,7.842,104567.6,9.9,10.64,13.12,125,3.492
101,2011-08-01T00:00,2011,213,0,0,68.44,61.34,69.2,60.87,68.39,60.59,68.69,59.74,67.29,56.63,69.28,60.5,20.61,12.44,129287.1,7.104,8.33,7.797,98828.45,8.94,10.66,13.13,121,3.38
101,2011-08-01T01:00,2011,213,100,0,68.49,61.29,69.27,60.78,68.44,60.58,68.74,60.35,67.33,56.55,69.34,60.57,20.7,12.45,131698.7,7.199,8.49,7.865,96738.66,8.39,10.78,13.13,120,3.352
101,2011-08-01T02:00,2011,213,200,0,68.38,61.13,69.17,60.71,68.34,60.37,68.63,61.98,67.24,56.41,69.24,60.83,20.54,12.31,131325.5,7.257,8.46,7.963,87164.95,6.652,10.83,13.13,115,3.212
101,2011-08-01T03:00,2011,213,300,0,68.13,60.91,68.92,60.37,68.09,60.14,68.38,59.79,66.97,56.06,68.99,60.15,20.55,12.38,131700.8,7.219,8.55,7.952,97851.87,8.59,10.91,13.13,122,3.408
101,2011-08-01T04:00,2011,213,400,0,68.4,61.12,69.2,60.6,68.37,60.3,68.66,60.31,67.24,56.73,69.27,60.52,20.53,12.37,132812.7,7.278,8.6,8.07,94514.4,8.35,10.51,13.14,120,3.352
101,2011-08-01T05:00,2011,213,500,0,68.17,60.89,68.96,60.28,68.14,59.97,68.42,58.69,67,55.93,69.04,59.87,20.41,12.32,132996.7,7.279,8.68,8.17,103804.5,9.73,11.07,13.14,125,3.492
101,2011-08-01T06:00,2011,213,600,0,68.33,61.06,69.12,60.39,68.29,60.08,68.59,60.91,67.16,56.1,69.2,60.43,20.54,12.34,134302.9,7.268,8.73,8.21,93614,7.678,11.05,13.14,120,3.352
101,2011-08-01T07:00,2011,213,700,0,68.17,60.88,68.96,60.38,68.13,60.04,68.43,59.82,67.01,56.17,69.05,60.17,20.7,12.46,133994.9,7.294,8.58,8.09,98228.26,8.62,10.84,13.14,123,3.436
101,2011-08-01T08:00,2011,213,800,0,68.43,61.46,69.22,60.89,68.38,60.64,68.69,61.46,67.29,56.81,69.3,60.97,20.63,12.39,128346.1,6.969,8.33,7.743,88928.84,7.233,10.48,13.14,115,3.212
101,2011-08-01T09:00,2011,213,900,0,68.29,61.42,69.07,60.87,68.24,60.68,68.54,59.43,67.14,57,69.15,60.53,20.6,12.44,125876.1,6.873,8.2,7.555,97021.87,9.11,10.15,13.14,119,3.324
101,2011-08-01T10:00,2011,213,1000,0,68.56,61.99,69.33,61.43,68.51,61.26,68.79,60.57,67.42,57.66,69.39,61.23,20.66,12.48,121116.4,6.569,7.894,7.241,90872.24,8.22,9.75,13.13,112,3.128
101,2011-08-01T11:00,2011,213,1100,0,68.59,62.26,69.35,61.81,68.54,61.55,68.82,61.59,67.48,58.09,69.4,61.69,20.7,12.46,116593.1,6.327,7.537,6.995,83867.93,7.234,9.38,13.13,106,2.961
101,2011-08-01T12:00,2011,213,1200,0,68.46,62.21,69.22,61.76,68.43,61.71,68.69,60.47,67.34,58.09,69.28,61.49,20.65,12.48,113958.5,6.254,7.461,6.722,88312.93,8.23,9.24,13.12,108,3.017
101,2011-08-01T13:00,2011,213,1300,0,68.5,62.08,69.25,61.48,68.48,61.38,68.77,60.03,67.45,57.64,69.35,61.15,20.56,12.43,118217.5,6.423,7.772,7.099,93411.45,8.74,9.81,13.12,112,3.128
101,2011-08-01T14:00,2011,213,1400,0,68.6,62.08,69.35,61.35,68.58,61.28,68.85,60.78,67.53,57.34,69.43,61.21,20.51,12.43,120922,6.523,8,7.303,91937.58,8.07,10.19,13.12,113,3.156
101,2011-08-01T15:00,2011,213,1500,0,68.54,61.84,69.29,61.25,68.51,61.15,68.77,60.07,67.44,57.16,69.35,60.94,20.56,12.45,122725.6,6.702,8.04,7.361,95710,8.7,10.28,13.12,116,3.24
101,2011-08-01T16:00,2011,213,1600,0,68.53,61.31,69.28,60.76,68.49,60.68,68.76,60.52,67.4,57.18,69.34,60.72,20.75,12.48,131941.6,7.212,8.53,7.812,93256.95,8.23,10.22,13.12,119,3.324
101,2011-08-01T17:00,2011,213,1700,0,68.51,61.23,69.29,60.39,68.47,60.32,68.73,62.34,67.36,56.21,69.34,60.8,20.64,12.42,135616.5,7.283,8.9,8.15,88207.74,6.388,11.15,13.12,118,3.296
101,2011-08-01T18:00,2011,213,1800,0,68.42,61.24,69.19,60.39,68.38,60.42,68.65,61.49,67.26,56.7,69.25,60.72,20.63,12.38,133410.9,7.179,8.8,7.962,88880.16,7.153,10.56,13.12,117,3.268
101,2011-08-01T19:00,2011,213,1900,0,68.42,61.35,69.18,60.73,68.38,60.74,68.68,59.61,67.28,57.41,69.26,60.6,20.75,12.54,129802.1,7.065,8.45,7.641,96244.55,9.07,9.87,13.13,121,3.38
101,2011-08-01T20:00,2011,213,2000,0,68.36,61.41,69.13,60.7,68.33,60.77,68.61,60.71,67.24,56.67,69.21,60.7,20.68,12.49,128106.4,6.952,8.43,7.557,93442.84,7.899,10.57,13.13,118,3.296
101,2011-08-01T21:00,2011,213,2100,0,68.39,61.29,69.17,60.62,68.36,60.79,68.64,60.49,67.25,56.56,69.24,60.59,20.76,12.56,130205.6,7.103,8.55,7.566,95907.95,8.15,10.69,13.13,121,3.38
101,2011-08-01T22:00,2011,213,2200,0,68.26,61,69.05,60.39,68.22,60.39,68.5,59.59,67.12,56.29,69.1,60.19,20.71,12.55,132781.7,7.256,8.65,7.834,100370.9,8.91,10.83,13.13,124,3.464
101,2011-08-01T23:00,2011,213,2300,0,68.43,61.13,69.23,60.41,68.39,60.24,68.68,59.83,67.27,56.28,69.29,60.24,20.65,12.5,135367.9,7.302,8.82,8.15,100390.1,8.85,10.98,13.14,125,3.492
101,2011-08-02T00:00,2011,214,0,0,68.12,61.21,68.91,60.23,68.09,59.96,68.37,59.35,66.97,56.04,68.98,60.06,20.74,12.56,132879.9,6.914,8.68,8.13,101505.4,9.02,10.92,13.14,125,3.492
101,2011-08-02T01:00,2011,214,100,0,68.27,61.25,69.06,60.25,68.23,59.93,68.52,59.21,67.09,56.03,69.14,60.03,20.74,12.56,135152.3,7.013,8.82,8.3,103662.7,9.31,11.06,13.14,127,3.547
101,2011-08-02T02:00,2011,214,200,0,68.29,61.12,69.1,60.08,68.25,59.9,68.54,60.01,67.11,55.83,69.17,60.1,20.48,12.45,135712.3,7.164,9.02,8.35,99934.87,8.53,11.29,13.14,125,3.492
101,2011-08-02T03:00,2011,214,300,0,68.01,60.73,68.83,59.91,67.97,59.51,68.26,59.87,66.83,55.56,68.9,59.81,20.7,12.59,137909.1,7.283,8.91,8.47,100254.7,8.39,11.27,13.15,126,3.52
101,2011-08-02T04:00,2011,214,400,0,68.04,60.6,68.88,59.77,68.01,59.55,68.29,58.98,66.85,55.49,68.93,59.59,20.75,12.62,140147.8,7.441,9.11,8.46,105643.1,9.31,11.35,13.15,131,3.659
101,2011-08-02T05:00,2011,214,500,0,68.16,60.68,69.01,60.04,68.12,59.57,68.42,58.6,66.95,55.38,69.07,59.56,20.6,12.52,139016.1,7.474,8.96,8.56,108504.9,9.82,11.57,13.16,132,3.687
101,2011-08-02T06:00,2011,214,600,0,68.13,60.44,68.98,59.7,68.09,59.97,68.4,62.1,66.93,55.38,69.04,60.24,20.61,12.49,139666.3,7.689,9.28,8.13,90331.16,6.297,11.55,13.16,122,3.408
101,2011-08-02T07:00,2011,214,700,0,68.25,60.71,69.09,59.94,68.22,60.23,68.53,59.91,67.04,55.62,69.18,59.97,20.54,12.49,136881.1,7.543,9.15,7.988,101312,8.62,11.41,13.16,127,3.547
101,2011-08-02T08:00,2011,214,800,0,68.09,60.89,68.91,60.27,68.05,60.32,68.38,59.84,66.91,55.96,69.01,60.15,20.45,12.44,130201.2,7.205,8.64,7.73,98234.02,8.53,10.95,13.16,127,3.547
101,2011-08-02T09:00,2011,214,900,0,67.96,60.84,68.79,60.12,67.92,59.82,68.25,58.97,66.67,56.21,68.95,60.07,20.59,12.53,132911.1,7.126,8.67,8.1,100186.6,9.27,10.46,13.18,129,3.603
101,2011-08-02T10:00,2011,214,1000,0,68.04,61.2,68.84,60.49,68.01,60.13,68.34,59.39,66.76,56.63,69.02,60.41,20.52,12.48,127846.9,6.837,8.35,7.881,96464.16,8.96,10.12,13.18,124,3.464
101,2011-08-02T11:00,2011,214,1100,0,68.05,61.33,68.83,60.86,68.1,60.79,68.39,60.1,66.81,57.05,69.02,60.81,20.47,12.48,121600.4,6.718,7.969,7.307,91250.53,8.3,9.76,13.18,117,3.268
101,2011-08-02T12:00,2011,214,1200,0,68.4,61.82,69.23,61.27,68.37,61.36,68.69,60.47,67.2,59.58,69.29,61.55,20.63,12.46,120063.7,6.58,7.961,7.01,79952.86,8.22,7.615,13.17,110,3.073
101,2011-08-02T13:00,2011,214,1300,0,68.31,61.91,69.09,61.36,68.2,61.33,68.57,60.35,67.12,57.56,69.15,61.12,20.62,12.55,116876.5,6.396,7.733,6.865,90420.18,8.22,9.56,13.16,115,3.212
101,2011-08-02T14:00,2011,214,1400,0,68.28,61.86,69.02,61.38,68.33,60.9,68.63,60.88,67.08,57.76,69.22,61.27,20.76,12.58,120507.5,6.417,7.641,7.436,86950.14,7.748,9.31,13.16,114,3.184
101,2011-08-02T15:00,2011,214,1500,0,68.11,61.43,68.87,60.99,68.1,60.87,68.4,60.21,66.97,57.21,69,60.8,20.71,12.57,121881,6.683,7.883,7.227,91391.27,8.19,9.76,13.15,118,3.296
101,2011-08-02T16:00,2011,214,1600,0,68.49,61.74,69.27,61.2,68.45,61.2,68.77,60.49,67.38,57.19,69.37,60.99,20.69,12.54,123319.8,6.748,8.07,7.252,93848.73,8.28,10.2,13.14,119,3.324
101,2011-08-02T17:00,2011,214,1700,0,68.44,61.61,69.21,61.09,68.4,61.14,68.72,61.32,67.34,57.14,69.31,61.08,20.57,12.43,123342.4,6.826,8.12,7.256,88675.28,7.397,10.2,13.14,117,3.268
101,2011-08-02T18:00,2011,214,1800,0,68.3,61.41,69.07,60.98,68.26,61.01,68.57,62.37,67.21,56.94,69.15,61.18,20.54,12.4,123373.5,6.895,8.09,7.253,82810.37,6.209,10.27,13.13,113,3.156
101,2011-08-02T19:00,2011,214,1900,0,68.48,61.37,69.27,60.8,68.45,61.17,68.75,60.65,67.36,56.71,69.35,60.77,20.48,12.42,126451.8,7.111,8.47,7.28,94343.84,8.1,10.65,13.13,121,3.38
101,2011-08-02T20:00,2011,214,2000,0,68.33,61.09,69.13,60.52,68.3,60.58,68.6,61.05,67.2,56.42,69.21,60.59,20.52,12.4,130570.5,7.241,8.6,7.72,92141.28,7.55,10.79,13.14,122,3.408
101,2011-08-02T21:00,2011,214,2100,0,68.23,61.05,69.02,60.54,68.19,60.54,68.49,60.61,67.1,56.38,69.09,60.49,20.6,12.47,129642.8,7.174,8.48,7.658,94003.14,7.887,10.72,13.14,122,3.408
101,2011-08-02T22:00,2011,214,2200,0,68.34,61.09,69.15,60.42,68.31,60.42,68.6,60.77,67.18,56.22,69.21,60.46,20.66,12.54,133108.6,7.249,8.73,7.886,95495.5,7.835,10.96,13.14,124,3.464
101,2011-08-02T23:00,2011,214,2300,0,68.16,61.03,68.96,60.02,68.14,60.11,68.41,59.56,66.98,55.86,69.03,60.01,20.43,12.35,132892.3,7.122,8.94,8.02,99875.91,8.85,11.12,13.14,128,3.575
101,2011-08-03T00:00,2011,215,0,0,68.15,60.95,68.94,60.02,68.13,60.03,68.4,59.13,66.96,55.73,69.02,59.88,20.41,12.39,133516.4,7.202,8.92,8.1,102857.2,9.27,11.23,13.14,128,3.575
101,2011-08-03T01:00,2011,215,100,0,68.06,60.62,68.84,59.86,68.04,59.77,68.31,59.63,66.85,55.46,68.94,59.78,20.7,12.55,138056.2,7.439,8.98,8.27,102056.6,8.68,11.4,13.15,131,3.659
101,2011-08-03T02:00,2011,215,200,0,68.26,60.67,69.07,59.93,68.25,59.8,68.53,59.37,67.04,55.82,69.17,59.85,20.67,12.57,140596.7,7.588,9.14,8.46,103792.5,9.15,11.23,13.16,132,3.687
101,2011-08-03T03:00,2011,215,300,0,68.16,60.39,68.97,59.87,68.14,59.7,68.43,62.21,66.95,55.54,69.07,60.29,20.55,12.37,140387.9,7.764,9.1,8.44,88379.6,6.217,11.41,13.16,124,3.464
101,2011-08-03T04:00,2011,215,400,0,67.87,60.03,68.69,59.44,67.88,59.4,68.15,60.52,66.66,54.96,68.8,59.62,20.49,12.39,141486.8,7.841,9.25,8.48,97122.05,7.637,11.7,13.16,129,3.603
101,2011-08-03T05:00,2011,215,500,0,68.1,60.61,68.93,59.93,68.1,59.67,68.38,59.88,66.89,55.25,69.04,59.84,20.7,12.59,139313.4,7.491,9,8.43,102713.3,8.5,11.63,13.17,131,3.659
101,2011-08-03T06:00,2011,215,600,0,67.92,59.94,68.75,59.32,67.94,59.23,68.2,58.77,66.69,54.75,68.87,59.15,20.65,12.55,145691.7,7.982,9.44,8.71,108602.7,9.43,11.94,13.18,138,3.855
101,2011-08-03T07:00,2011,215,700,0,67.93,60.27,68.8,59.57,67.93,59.48,68.23,58.55,66.71,55.1,68.89,59.33,20.45,12.45,139925.5,7.658,9.22,8.46,107372,9.68,11.61,13.18,135,3.771
101,2011-08-03T08:00,2011,215,800,0,68.14,60.62,69,60.09,68.13,60.14,68.45,61.95,66.92,55.68,69.11,60.44,20.63,12.51,136107.2,7.518,8.91,7.987,89889.05,6.499,11.23,13.18,122,3.408
101,2011-08-03T09:00,2011,215,900,0,67.94,60.55,68.83,59.85,67.98,59.92,68.29,60.24,66.67,55.72,69.02,60.12,20.6,12.52,135926.4,7.395,8.98,8.06,96330.86,8.04,10.95,13.19,125,3.492
101,2011-08-03T10:00,2011,215,1000,0,67.92,60.74,68.77,60.13,67.91,60.28,68.2,59.46,66.7,56.07,68.86,60.01,20.56,12.51,130197,7.179,8.64,7.629,98180.03,8.74,10.63,13.18,125,3.492
101,2011-08-03T11:00,2011,215,1100,0,68.22,61.21,69.06,60.7,68.21,60.77,68.51,60.26,67.04,56.71,69.15,60.56,20.51,12.46,126361.1,7.015,8.37,7.436,93847.27,8.25,10.34,13.18,121,3.38
101,2011-08-03T12:00,2011,215,1200,0,68.41,61.54,69.24,61.07,68.39,61.21,68.69,61.46,67.25,57.14,69.32,61.1,20.63,12.52,123819.9,6.868,8.18,7.178,87961.21,7.234,10.11,13.16,115,3.212
101,2011-08-03T13:00,2011,215,1300,0,68.19,61.55,68.95,60.93,68.19,60.52,68.51,60.3,66.95,57.22,69.16,60.91,20.74,12.59,125056.1,6.634,8.03,7.667,91553.65,8.21,9.74,13.17,117,3.268
101,2011-08-03T14:00,2011,215,1400,0,68.09,61.4,68.91,60.86,68.06,60.87,68.37,60.19,66.91,57.12,69,60.79,20.66,12.54,122343,6.692,8.04,7.191,91369.55,8.19,9.8,13.16,117,3.268
101,2011-08-03T15:00,2011,215,1500,0,68.18,61.35,68.97,60.79,68.13,60.44,68.44,60.09,66.92,57.02,69.1,60.77,20.65,12.59,126618.9,6.825,8.18,7.691,92990.2,8.35,9.89,13.17,118,3.296
101,2011-08-03T16:00,2011,215,1600,0,68.38,61.49,69.22,61.02,68.36,61.27,68.68,62.11,67.24,57.02,69.29,61.21,20.7,12.51,124064.3,6.891,8.21,7.094,85099.81,6.568,10.22,13.16,114,3.184
101,2011-08-03T17:00,2011,215,1700,0,68.31,61.33,69.14,60.89,68.29,61.02,68.59,63.52,67.2,56.85,69.2,61.34,20.55,12.35,124787.6,6.974,8.24,7.272,77121.18,5.072,10.34,13.15,110,3.073
101,2011-08-03T18:00,2011,215,1800,0,68.26,61.19,69.06,60.75,68.25,60.75,68.53,62.38,67.14,56.64,69.13,60.97,20.56,12.4,127094.5,7.072,8.32,7.499,83681.25,6.145,10.5,13.14,114,3.184
101,2011-08-03T19:00,2011,215,1900,0,68.18,61.11,68.97,60.55,68.17,60.45,68.43,60.08,67.05,56.48,69.03,60.4,20.63,12.5,129286.5,7.067,8.42,7.723,95780.93,8.35,10.56,13.14,122,3.408
101,2011-08-03T20:00,2011,215,2000,0,68.3,60.89,69.08,60.52,68.3,60.46,68.55,59.43,67.15,56.3,69.17,60.18,20.51,12.44,131902.3,7.41,8.56,7.846,100619.9,9.12,10.85,13.14,126,3.52
101,2011-08-03T21:00,2011,215,2100,0,68.23,60.91,69.02,60.41,68.25,60.32,68.49,59.86,67.09,56.16,69.11,60.21,20.65,12.53,133074.9,7.323,8.61,7.932,99409.47,8.64,10.94,13.14,126,3.52
101,2011-08-03T22:00,2011,215,2200,0,68.3,60.89,69.1,60.46,68.32,60.44,68.57,60.05,67.17,56.18,69.19,60.29,20.82,12.64,134589.6,7.411,8.63,7.886,99853.16,8.52,10.98,13.14,126,3.52
101,2011-08-03T23:00,2011,215,2300,0,68.09,60.73,68.89,60.19,68.13,59.94,68.37,58.6,66.95,56.41,69,59.85,20.56,12.48,134686.8,7.365,8.7,8.19,102744.8,9.77,10.54,13.14,129,3.603
101,2011-08-04T00:00,2011,216,0,0,68.24,60.68,69.04,60.34,68.27,60.14,68.52,59.24,67.09,55.98,69.14,59.97,20.64,12.55,135924.3,7.556,8.7,8.13,103622.2,9.27,11.11,13.14,129,3.603
101,2011-08-04T01:00,2011,216,100,0,68.22,60.65,69.03,60.23,68.26,60.12,68.5,60.82,67.07,55.83,69.14,60.22,20.51,12.45,135725.1,7.568,8.8,8.14,95430.86,7.689,11.24,13.14,125,3.492
101,2011-08-04T02:00,2011,216,200,0,68.18,60.7,69,60.08,68.23,60.01,68.49,61.2,67.04,56.82,69.12,60.47,20.38,12.33,135569.9,7.486,8.92,8.23,87458.13,7.293,10.22,13.15,120,3.352
101,2011-08-04T03:00,2011,216,300,0,68.18,60.73,68.99,60.18,68.21,60.11,68.47,60.63,67.02,56.62,69.1,60.37,20.45,12.4,134519.6,7.45,8.81,8.1,91597.88,7.832,10.4,13.15,121,3.38
101,2011-08-04T04:00,2011,216,400,0,67.85,60.37,68.68,59.72,67.9,59.72,68.15,59.95,66.69,56.65,68.78,59.97,20.38,12.37,135464.5,7.48,8.96,8.18,91432.6,8.2,10.03,13.15,123,3.436
101,2011-08-04T05:00,2011,216,500,0,68.06,60.44,68.9,59.8,68.11,59.68,68.34,58.1,66.87,55.36,69.01,59.37,20.51,12.53,139320.7,7.621,9.1,8.43,110470.2,10.25,11.51,13.16,135,3.771
101,2011-08-04T06:00,2011,216,600,0,68.14,60.57,68.99,60,68.18,60.14,68.43,59.51,66.95,55.49,69.08,59.86,20.66,12.6,137307.7,7.573,8.99,8.05,104070.5,8.92,11.46,13.16,130,3.631
101,2011-08-04T07:00,2011,216,700,0,68.21,60.78,69.07,60.31,68.24,60.09,68.51,59.86,67.01,55.67,69.15,60.03,20.54,12.52,135012.6,7.433,8.76,8.14,101334.5,8.65,11.34,13.16,127,3.547
101,2011-08-04T08:00,2011,216,800,0,68.13,60.79,69.02,60.48,68.12,60.32,68.45,59.54,66.98,56.12,69.07,60.13,20.46,12.45,130819.7,7.334,8.54,7.798,99664.11,8.9,10.85,13.16,124,3.464
