id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-08-04T09:00,2011,216,900,0,68.08,60.91,68.94,60.33,68.06,59.91,68.39,59.88,66.83,56.3,69.08,60.29,20.6,12.49,133131.4,7.175,8.61,8.15,96371.52,8.5,10.53,13.18,123,3.436
101,2011-08-04T10:00,2011,216,1000,0,68.03,60.95,68.87,60.24,67.98,59.97,68.34,62.16,66.74,56.35,69.05,60.83,20.45,12.4,130990.3,7.081,8.63,8.01,83376.34,6.187,10.4,13.19,113,3.156
101,2011-08-04T11:00,2011,216,1100,0,67.63,60.81,68.45,60.17,67.55,59.9,67.95,62.04,66.37,56.5,68.62,60.8,20.77,12.56,127574.4,6.814,8.28,7.65,80318.93,5.904,9.87,13.19,111,3.101
101,2011-08-04T12:00,2011,216,1200,0,68.12,61.24,68.99,60.75,68.09,60.72,68.39,59.86,66.86,57.43,69.03,60.71,20.64,12.52,125319.2,6.875,8.24,7.367,91068.3,8.53,9.43,13.18,116,3.24
101,2011-08-04T13:00,2011,216,1300,0,68.25,61.67,69.12,61.06,68.22,61,68.51,59.58,67.05,57.06,69.14,60.73,20.76,12.58,122616.2,6.58,8.07,7.227,96379.45,8.92,9.99,13.17,118,3.296
101,2011-08-04T14:00,2011,216,1400,0,68.43,61.77,69.28,61.3,68.4,61.31,68.73,60.34,67.3,57.89,69.33,61.17,20.64,12.48,121078.1,6.654,7.976,7.088,89951.07,8.38,9.41,13.16,114,3.184
101,2011-08-04T15:00,2011,216,1500,0,68.27,61.56,69.1,61.27,68.25,61.08,68.58,60.48,67.2,57.6,69.19,61.06,20.7,12.54,121278.7,6.703,7.822,7.164,89877.55,8.1,9.59,13.15,114,3.184
101,2011-08-04T16:00,2011,216,1600,0,68.49,61.89,69.33,61.39,68.47,61.29,68.81,61.08,67.43,57.49,69.41,61.27,20.68,12.51,121317.9,6.603,7.939,7.184,89540.42,7.73,9.94,13.14,113,3.156
101,2011-08-04T17:00,2011,216,1700,0,68.46,61.59,69.28,61.14,68.43,61.14,68.77,64.31,67.4,57.16,69.35,61.7,20.7,12.43,124643.3,6.869,8.14,7.296,74003.9,4.461,10.23,13.14,106,2.961
101,2011-08-04T18:00,2011,216,1800,0,68.17,61.25,68.99,60.96,68.16,60.98,68.48,61.01,67.12,56.92,69.05,60.85,20.49,12.39,122434.1,6.915,8.03,7.18,88769.89,7.468,10.2,13.14,114,3.184
101,2011-08-04T19:00,2011,216,1900,0,68.49,61.41,69.33,61.02,68.49,61.08,68.81,60.79,67.42,56.94,69.4,60.86,20.55,12.43,126545.6,7.087,8.31,7.408,93169.51,8.02,10.48,13.13,118,3.296
101,2011-08-04T20:00,2011,216,2000,0,68.44,61.19,69.27,60.87,68.42,60.84,68.75,64.6,67.37,56.73,69.33,61.51,20.52,12.36,128701.8,7.247,8.4,7.574,74084.99,4.147,10.64,13.13,108,3.017
101,2011-08-04T21:00,2011,216,2100,0,68.09,60.8,68.94,60.33,68.08,60.23,68.39,59.5,67.01,56.25,68.99,60.08,20.71,12.57,132844.4,7.296,8.61,7.847,100069.5,8.88,10.76,13.14,125,3.492
101,2011-08-04T22:00,2011,216,2200,0,68.25,60.89,69.1,60.48,68.24,60.38,68.54,59.34,67.14,56.19,69.16,60.12,20.73,12.62,133505.5,7.357,8.62,7.863,103008.5,9.2,10.95,13.14,127,3.547
101,2011-08-04T23:00,2011,216,2300,0,68.25,61.01,69.12,60.37,68.25,60.11,68.56,59.1,67.14,56.04,69.18,60.01,20.71,12.56,134908.6,7.235,8.75,8.14,104615.2,9.46,11.1,13.14,128,3.575
101,2011-08-05T00:00,2011,217,0,0,68.07,60.59,68.94,60.15,68.06,60.03,68.38,60.09,66.97,55.87,69,60.03,20.74,12.54,136094.1,7.479,8.8,8.03,98563.2,8.29,11.1,13.14,125,3.492
101,2011-08-05T01:00,2011,217,100,0,68.19,60.88,69.07,60.23,68.18,60.06,68.5,60.49,67.06,55.81,69.13,60.19,20.67,12.51,135495.3,7.307,8.84,8.12,97592.76,8.01,11.24,13.15,125,3.492
101,2011-08-05T02:00,2011,217,200,0,68.03,60.73,68.91,60.22,68.03,59.92,68.34,58.63,66.9,55.71,68.97,59.74,20.74,12.61,134968,7.306,8.69,8.1,106717.6,9.71,11.18,13.15,129,3.603
101,2011-08-05T03:00,2011,217,300,0,68.31,60.8,69.2,60.43,68.3,60.36,68.63,63.28,67.17,55.87,69.26,60.85,20.63,12.49,135003.9,7.51,8.77,7.943,84289.26,5.346,11.31,13.16,116,3.24
101,2011-08-05T04:00,2011,217,400,0,68.18,60.68,69.07,60.16,68.16,60.02,68.49,62.12,67.04,55.71,69.13,60.45,20.65,12.48,136937,7.5,8.91,8.14,89460.39,6.363,11.33,13.16,121,3.38
101,2011-08-05T05:00,2011,217,500,0,67.89,60.42,68.77,59.83,67.89,59.62,68.21,60.78,66.75,55.45,68.85,59.93,20.62,12.46,137405.2,7.471,8.94,8.27,94535.92,7.43,11.3,13.16,123,3.436
101,2011-08-05T06:00,2011,217,600,0,68.1,60.56,69,60.05,68.12,60.02,68.42,57.93,66.96,55.58,69.08,59.53,20.5,12.52,136185.8,7.542,8.95,8.1,110961.1,10.49,11.38,13.16,132,3.687
101,2011-08-05T07:00,2011,217,700,0,68.18,60.58,69.07,60.15,68.2,60.14,68.53,58.6,67.05,56.93,69.17,59.97,20.6,12.5,136801.3,7.603,8.93,8.06,101608.8,9.93,10.12,13.16,128,3.575
101,2011-08-05T08:00,2011,217,800,0,68.09,60.62,68.98,60.12,68.11,60.14,68.45,58.99,66.97,55.86,69.08,59.82,20.52,12.46,134683,7.473,8.85,7.975,103887.9,9.46,11.11,13.17,127,3.547
101,2011-08-05T09:00,2011,217,900,0,68.1,60.77,68.96,60.3,68.06,60.23,68.4,59.99,66.9,56.19,69.07,60.32,20.54,12.48,132208.8,7.33,8.67,7.832,96633.3,8.41,10.71,13.18,121,3.38
101,2011-08-05T10:00,2011,217,1000,0,68.11,61.02,69,60.44,68.11,60.31,68.45,60.35,66.96,56.33,69.1,60.41,20.76,12.59,131426.4,7.081,8.57,7.799,95513.45,8.1,10.63,13.17,121,3.38
101,2011-08-05T11:00,2011,217,1100,0,68.17,61.09,69.04,60.68,68.17,60.63,68.49,59.31,67.06,56.58,69.12,60.33,20.66,12.57,128262.5,7.086,8.36,7.538,100132.4,9.19,10.48,13.16,122,3.408
101,2011-08-05T12:00,2011,217,1200,0,68.36,61.36,69.22,60.95,68.35,60.86,68.69,60.73,67.25,56.92,69.31,60.83,20.74,12.57,127458.1,6.997,8.27,7.491,93121.94,7.961,10.33,13.16,117,3.268
101,2011-08-05T13:00,2011,217,1300,0,68.33,61.44,69.18,61.05,68.3,60.85,68.63,59.81,67.25,57.16,69.25,60.73,20.59,12.5,124876.8,6.884,8.12,7.453,95732.27,8.82,10.09,13.15,118,3.296
101,2011-08-05T14:00,2011,217,1400,0,68.51,61.77,69.34,61.4,68.48,61.32,68.81,61.32,67.43,57.45,69.41,61.3,20.43,12.4,120459.2,6.737,7.937,7.161,87815.24,7.49,9.98,13.14,111,3.101
101,2011-08-05T15:00,2011,217,1500,0,68.39,61.75,69.2,61.32,68.37,61.31,68.7,61.28,67.33,58.99,69.28,61.54,20.76,12.52,121008,6.646,7.877,7.066,79986.89,7.426,8.33,13.14,108,3.017
101,2011-08-05T16:00,2011,217,1600,0,68.57,61.94,69.39,61.52,68.57,61.47,68.88,60.39,67.52,58.14,69.47,61.29,20.76,12.58,121109.9,6.633,7.87,7.099,91057.1,8.5,9.37,13.13,113,3.156
101,2011-08-05T17:00,2011,217,1700,0,68.56,61.91,69.35,61.53,68.55,61.46,68.85,60.5,67.51,57.65,69.44,61.22,20.8,12.6,121113.9,6.649,7.826,7.089,92967.61,8.35,9.86,13.13,115,3.212
101,2011-08-05T18:00,2011,217,1800,0,68.61,61.78,69.42,61.4,68.6,61.43,68.91,61.64,67.56,57.44,69.49,61.35,20.69,12.45,122954.1,6.829,8.01,7.165,87735.02,7.274,10.12,13.13,112,3.128
101,2011-08-05T19:00,2011,217,1900,0,68.52,61.67,69.32,61.24,68.51,61.32,68.81,61.24,67.47,57.2,69.39,61.15,20.62,12.44,123142,6.845,8.08,7.189,89943.65,7.572,10.27,13.13,114,3.184
101,2011-08-05T20:00,2011,217,2000,0,68.56,61.53,69.37,61.2,68.55,61.09,68.86,61.65,67.5,57.07,69.45,61.12,20.49,12.35,125451.6,7.026,8.18,7.462,88273.54,7.211,10.43,13.12,114,3.184
101,2011-08-05T21:00,2011,217,2100,0,68.75,61.72,69.57,61.51,68.74,61.35,69.05,62.76,67.68,57.17,69.64,61.53,20.74,12.46,125890,7.025,8.06,7.388,84756.26,6.288,10.51,13.13,112,3.128
101,2011-08-05T22:00,2011,217,2200,0,68.25,61.32,69.07,60.84,68.24,60.77,68.55,61.9,67.2,56.82,69.13,60.98,20.78,12.51,126893.3,6.922,8.23,7.461,86367.77,6.652,10.38,13.13,113,3.156
101,2011-08-05T23:00,2011,217,2300,0,68.53,61.65,69.36,60.94,68.53,60.93,68.83,59.68,67.45,56.82,69.43,60.64,20.61,12.45,127425.3,6.875,8.42,7.594,99771.24,9.15,10.63,13.13,121,3.38
101,2011-08-06T00:00,2011,218,0,0,68.52,61.55,69.35,60.9,68.5,60.74,68.82,61.64,67.44,56.82,69.41,60.99,20.7,12.46,129562.8,6.972,8.45,7.759,89818.09,7.179,10.61,13.13,117,3.268
101,2011-08-06T01:00,2011,218,100,0,68.3,61.43,69.14,60.68,68.3,60.44,68.61,60.2,67.23,56.65,69.2,60.54,20.73,12.54,129902.1,6.874,8.46,7.865,96509.82,8.4,10.58,13.13,120,3.352
101,2011-08-06T02:00,2011,218,200,0,68.45,61.4,69.3,60.88,68.45,60.71,68.77,59.3,67.37,57.08,69.37,60.52,20.7,12.57,129745.4,7.049,8.42,7.739,100645.1,9.47,10.29,13.13,123,3.436
101,2011-08-06T03:00,2011,218,300,0,68.45,61.44,69.29,60.82,68.43,60.75,68.76,61.32,67.37,58.08,69.34,61.13,20.47,12.38,128078.7,7.01,8.47,7.684,83929.91,7.44,9.29,13.13,113,3.156
101,2011-08-06T04:00,2011,218,400,0,68.43,61.22,69.29,60.77,68.43,60.69,68.76,60.55,67.35,57.04,69.36,60.69,20.4,12.45,129334.4,7.211,8.51,7.746,93375.32,8.2,10.31,13.13,119,3.324
101,2011-08-06T05:00,2011,218,500,0,68.4,61.41,69.25,60.82,68.39,60.62,68.71,60.72,67.32,56.82,69.32,60.74,20.42,12.41,127886.2,6.993,8.43,7.775,92979.73,7.996,10.5,13.14,117,3.268
101,2011-08-06T06:00,2011,218,600,0,68.31,61.06,69.15,60.73,68.3,60.59,68.61,60.26,67.22,57.64,69.21,60.71,20.5,12.41,129426.3,7.249,8.42,7.71,90210.26,8.35,9.58,13.14,117,3.268
101,2011-08-06T07:00,2011,218,700,0,68.39,61.25,69.25,60.82,68.39,60.5,68.71,59.28,67.32,57.18,69.31,60.46,20.42,12.42,129337.4,7.143,8.43,7.885,98438.69,9.42,10.13,13.14,122,3.408
101,2011-08-06T08:00,2011,218,800,0,68.28,61.23,69.12,60.75,68.27,60.44,68.58,59.79,67.2,56.75,69.2,60.44,20.73,12.58,130245.4,7.055,8.37,7.835,98121.43,8.79,10.46,13.14,121,3.38
101,2011-08-06T09:00,2011,218,900,0,68.6,61.63,69.44,61.31,68.59,61.05,68.93,61.05,67.54,58.86,69.51,61.4,20.63,12.47,126195.5,6.971,8.13,7.543,83700.15,7.885,8.68,13.14,112,3.128
101,2011-08-06T10:00,2011,218,1000,0,68.46,61.69,69.3,61.17,68.46,61.19,68.79,60.71,67.42,57.35,69.37,61.06,20.62,12.5,123530.6,6.776,8.14,7.27,91885.89,8.07,10.07,13.13,115,3.212
101,2011-08-06T11:00,2011,218,1100,0,68.57,61.91,69.38,61.49,68.55,61.42,68.87,60.93,67.52,57.68,69.46,61.32,20.7,12.59,121163.3,6.658,7.891,7.124,90668.22,7.938,9.84,13.13,113,3.156
101,2011-08-06T12:00,2011,218,1200,0,68.57,61.99,69.37,61.69,68.56,61.53,68.87,60.57,67.53,57.85,69.44,61.35,20.73,12.61,119184.7,6.577,7.681,7.027,91794.41,8.3,9.68,13.12,112,3.128
101,2011-08-06T13:00,2011,218,1300,0,68.64,62.17,69.44,61.84,68.62,61.79,68.94,62.01,67.62,58.01,69.51,61.79,20.83,12.63,117558.3,6.472,7.6,6.827,84644.64,6.932,9.61,13.12,108,3.017
101,2011-08-06T14:00,2011,218,1400,0,68.63,62.05,69.43,61.63,68.61,61.5,68.93,60.26,67.62,57.79,69.51,61.26,20.56,12.5,119327,6.579,7.801,7.116,93685.45,8.67,9.83,13.12,113,3.156
101,2011-08-06T15:00,2011,218,1500,0,68.79,62.2,69.59,61.85,68.78,61.55,69.09,60.73,67.76,58.69,69.66,61.61,20.74,12.58,120746.6,6.589,7.744,7.23,88845.18,8.36,9.07,13.12,112,3.128
101,2011-08-06T16:00,2011,218,1600,0,68.5,61.77,69.3,61.35,68.48,61.3,68.8,59.9,67.47,57.68,69.36,60.99,20.82,12.64,122913.5,6.732,7.946,7.183,95707.55,8.9,9.79,13.12,117,3.268
101,2011-08-06T17:00,2011,218,1700,0,68.6,61.95,69.42,61.52,68.59,61.38,68.9,60.31,67.57,57.46,69.47,61.14,20.63,12.54,121271.9,6.654,7.892,7.216,95001.91,8.59,10.11,13.12,115,3.212
101,2011-08-06T18:00,2011,218,1800,0,68.6,61.67,69.41,61.34,68.57,61.19,68.88,59.22,67.53,57.14,69.46,60.73,20.38,12.41,123124.1,6.922,8.07,7.381,100837.6,9.66,10.39,13.12,119,3.324
101,2011-08-06T19:00,2011,218,1900,0,68.57,61.54,69.39,61.35,68.55,61.3,68.87,59.16,67.5,57.09,69.44,60.71,20.42,12.47,123144.7,7.026,8.04,7.252,101626.8,9.71,10.41,13.12,120,3.352
101,2011-08-06T20:00,2011,218,2000,0,68.48,61.34,69.31,60.97,68.45,60.81,68.76,59.89,67.4,56.88,69.35,60.62,20.55,12.52,128235.1,7.132,8.33,7.641,98383.79,8.87,10.52,13.12,121,3.38
101,2011-08-06T21:00,2011,218,2100,0,68.75,61.85,69.59,61.25,68.72,60.83,69.03,61.22,67.65,56.87,69.62,61.07,20.47,12.4,127863.7,6.898,8.35,7.886,93342.51,7.806,10.78,13.12,117,3.268
101,2011-08-06T22:00,2011,218,2200,0,68.22,61.14,69.06,60.56,68.19,60.47,68.5,59.19,67.14,56.43,69.1,60.22,20.6,12.56,129629.1,7.086,8.5,7.718,101884.8,9.32,10.71,13.13,124,3.464
101,2011-08-06T23:00,2011,218,2300,0,68.36,61.25,69.22,60.69,68.34,60.55,68.65,59.1,67.27,56.53,69.26,60.28,20.82,12.68,131754.3,7.114,8.53,7.795,104314.7,9.55,10.75,13.13,126,3.52
101,2011-08-07T00:00,2011,219,0,0,68.44,61.28,69.27,60.74,68.39,60.69,68.72,60.07,67.33,56.47,69.33,60.51,20.61,12.57,130223.2,7.157,8.54,7.705,99311.34,8.65,10.86,13.13,122,3.408
101,2011-08-07T01:00,2011,219,100,0,68.33,61.1,69.14,60.32,68.28,60.4,68.58,59.26,67.2,56.09,69.2,60.07,20.46,12.46,132225.1,7.229,8.81,7.884,103133.4,9.32,11.11,13.13,126,3.52
101,2011-08-07T02:00,2011,219,200,0,68.26,60.76,69.06,60.31,68.21,60.23,68.51,58.69,67.09,55.88,69.13,59.8,20.61,12.58,134856.8,7.499,8.74,7.986,107135.2,9.81,11.21,13.14,130,3.631
101,2011-08-07T03:00,2011,219,300,0,68.34,61,69.14,60.5,68.29,60.37,68.59,58.75,67.17,56.04,69.22,59.96,20.61,12.57,132994.3,7.334,8.64,7.921,106825.2,9.85,11.13,13.14,129,3.603
101,2011-08-07T04:00,2011,219,400,0,68.35,61.37,69.15,60.63,68.29,60.7,68.61,58.76,67.18,56.22,69.23,60.17,20.64,12.6,128755.2,6.981,8.51,7.6,106252.2,9.85,10.96,13.14,126,3.52
101,2011-08-07T05:00,2011,219,500,0,68.23,61.13,69.03,60.52,68.18,60.56,68.51,58.5,67.08,56.19,69.12,60.02,20.67,12.62,129766.2,7.102,8.51,7.624,106888.6,10.01,10.9,13.14,128,3.575
101,2011-08-07T06:00,2011,219,600,0,68.47,61.44,69.27,60.74,68.43,60.87,68.75,61.21,67.32,56.46,69.36,60.79,20.7,12.53,129226.3,7.035,8.53,7.553,93375.84,7.539,10.85,13.14,119,3.324
101,2011-08-07T07:00,2011,219,700,0,68.13,61.04,68.91,60.58,68.08,60.49,68.4,61.07,66.99,56.32,69,60.55,20.54,12.47,127748.1,7.092,8.34,7.592,90931.43,7.329,10.67,13.14,118,3.296
101,2011-08-07T08:00,2011,219,800,0,68.35,61.36,69.15,60.74,68.31,60.7,68.62,59.7,67.21,56.56,69.23,60.45,20.47,12.43,127186.6,6.991,8.4,7.614,98528.99,8.92,10.65,13.14,122,3.408
101,2011-08-07T09:00,2011,219,900,0,68.66,61.7,69.47,61.14,68.62,61.04,68.94,62.08,67.53,57,69.55,61.24,20.4,12.34,125959.7,6.965,8.33,7.573,86948.89,6.854,10.53,13.14,114,3.184
101,2011-08-07T10:00,2011,219,1000,0,68.26,61.45,69.05,60.88,68.21,60.74,68.54,60.54,67.16,57.26,69.14,60.82,20.5,12.42,124321.9,6.814,8.17,7.468,90108.49,8,9.9,13.14,115,3.212
101,2011-08-07T11:00,2011,219,1100,0,68.53,61.91,69.32,61.32,68.48,61.29,68.8,59.77,67.43,58.11,69.4,61.1,20.39,12.39,120099.8,6.624,7.993,7.187,92173.95,9.04,9.32,13.13,114,3.184
101,2011-08-07T12:00,2011,219,1200,0,68.62,62.18,69.39,61.59,68.55,61.61,68.87,60.72,67.52,57.71,69.46,61.39,20.61,12.54,117926.7,6.442,7.806,6.943,91268.97,8.15,9.81,13.13,113,3.156
101,2011-08-07T13:00,2011,219,1300,0,68.57,62.12,69.35,61.62,68.52,61.51,68.83,60.27,67.49,57.87,69.41,61.28,20.55,12.49,117641,6.453,7.731,7.011,92019,8.56,9.62,13.13,112,3.128
101,2011-08-07T14:00,2011,219,1400,0,68.72,62.48,69.49,61.93,68.67,61.71,68.99,60.33,67.66,58.08,69.57,61.5,20.65,12.56,115769.3,6.238,7.567,6.959,92848.8,8.67,9.58,13.12,113,3.156
101,2011-08-07T15:00,2011,219,1500,0,68.64,62.28,69.4,61.77,68.58,61.72,68.89,60.43,67.58,58,69.46,61.44,20.6,12.53,116013.4,6.368,7.628,6.86,91552.57,8.46,9.58,13.12,111,3.101
101,2011-08-07T16:00,2011,219,1600,0,68.81,62.52,69.56,61.94,68.76,61.7,69.07,60.86,67.75,58.12,69.64,61.63,20.67,12.54,117140,6.299,7.627,7.061,90648.84,8.21,9.63,13.11,112,3.128
101,2011-08-07T17:00,2011,219,1700,0,68.92,62.59,69.67,62.01,68.87,61.65,69.18,61.85,67.85,58.04,69.74,61.82,20.68,12.52,118513.8,6.335,7.664,7.22,86909.98,7.322,9.81,13.11,110,3.073
101,2011-08-07T18:00,2011,219,1800,0,68.54,62.21,69.28,61.63,68.47,61.39,68.78,62.58,67.48,57.71,69.33,61.7,20.52,12.42,116701.6,6.327,7.644,7.082,80467.68,6.202,9.78,13.11,106,2.961
101,2011-08-07T19:00,2011,219,1900,0,68.84,62.39,69.58,61.79,68.78,61.68,69.08,61.91,67.76,57.81,69.64,61.69,20.48,12.43,117989.7,6.446,7.792,7.098,86264.97,7.174,9.95,13.11,110,3.073
101,2011-08-07T20:00,2011,219,2000,0,68.77,62.19,69.52,61.54,68.71,61.5,69.02,62.51,67.69,57.57,69.59,61.65,20.56,12.41,120867.8,6.588,7.973,7.21,83637.63,6.505,10.13,13.11,110,3.073
101,2011-08-07T21:00,2011,219,2100,0,68.5,62.06,69.24,61.34,68.44,61.2,68.74,60.42,67.43,57.35,69.3,61.07,20.75,12.63,121006.5,6.444,7.908,7.241,94140.39,8.32,10.07,13.11,116,3.24
101,2011-08-07T22:00,2011,219,2200,0,68.65,61.93,69.41,61.3,68.6,61.16,68.91,60.52,67.57,57.34,69.49,61.03,20.7,12.56,124493.8,6.725,8.1,7.442,94697.63,8.38,10.23,13.11,119,3.324
101,2011-08-07T23:00,2011,219,2300,0,68.79,62.14,69.53,61.45,68.72,61.35,69.04,63.83,67.7,57.5,69.59,61.86,20.76,12.48,123864.3,6.643,8.08,7.37,77879.69,5.21,10.2,13.11,108,3.017
101,2011-08-08T00:00,2011,220,0,0,68.53,61.89,69.29,61.23,68.48,61.05,68.78,60.09,67.45,57.15,69.36,60.89,20.58,12.5,123054.2,6.645,8.06,7.431,96151.58,8.69,10.3,13.12,118,3.296
101,2011-08-08T01:00,2011,220,100,0,68.69,61.69,69.45,61.08,68.63,61.1,68.94,59.38,67.58,59.71,69.51,61.15,20.69,12.5,128004.9,7.004,8.37,7.537,88289.55,9.57,7.871,13.12,117,3.268
101,2011-08-08T02:00,2011,220,200,0,68.65,61.6,69.42,60.97,68.6,61.07,68.91,63.46,67.54,56.79,69.48,61.39,20.71,12.48,128781.2,7.053,8.45,7.524,81841.3,5.449,10.74,13.12,113,3.156
101,2011-08-08T03:00,2011,220,300,0,68.52,61.56,69.29,60.96,68.46,60.78,68.75,60.21,67.39,56.63,69.35,60.66,20.59,12.53,127701.5,6.959,8.33,7.673,98021,8.54,10.77,13.12,121,3.38
101,2011-08-08T04:00,2011,220,400,0,68.37,61.38,69.14,60.71,68.32,60.74,68.62,60.14,67.24,56.55,69.21,60.53,20.62,12.54,128041.7,6.996,8.43,7.578,97402.72,8.47,10.69,13.13,122,3.408
101,2011-08-08T05:00,2011,220,500,0,68.48,61.52,69.25,60.71,68.42,60.68,68.72,59.63,67.35,57.09,69.32,60.55,20.29,12.34,127346.8,6.958,8.54,7.742,96718.11,9.09,10.26,13.13,121,3.38
101,2011-08-08T06:00,2011,220,600,0,68.43,61.37,69.2,60.7,68.37,60.58,68.67,59.18,67.29,56.53,69.27,60.31,20.5,12.44,129189,7.056,8.5,7.789,102029.4,9.49,10.76,13.13,125,3.492
101,2011-08-08T07:00,2011,220,700,0,68.47,61.46,69.24,60.74,68.4,60.61,68.72,60.13,67.32,57.16,69.31,60.65,20.61,12.48,129680.7,7.01,8.5,7.793,94824.59,8.59,10.16,13.13,120,3.352
101,2011-08-08T08:00,2011,220,800,0,68.36,61.32,69.13,60.67,68.31,60.5,68.61,58.75,67.22,56.63,69.21,60.21,20.66,12.55,130102.3,7.045,8.47,7.808,104013.2,9.86,10.59,13.13,127,3.547
101,2011-08-08T09:00,2011,220,900,0,68.51,61.49,69.29,60.88,68.47,60.73,68.77,59.75,67.39,57.37,69.38,60.67,20.68,12.5,129435.3,7.019,8.42,7.741,96443.73,9.02,10.03,13.13,122,3.408
101,2011-08-08T10:00,2011,220,1000,0,68.58,61.83,69.37,61.16,68.53,61.03,68.85,60.64,67.48,57.28,69.44,61.03,20.56,12.44,124645.5,6.752,8.2,7.495,92803.87,8.21,10.2,13.13,116,3.24
101,2011-08-08T11:00,2011,220,1100,0,68.58,61.84,69.35,61.42,68.52,61.17,68.85,62.48,67.49,57.57,69.43,61.53,20.64,12.47,122683.2,6.732,7.931,7.349,82226.26,6.363,9.92,13.13,110,3.073
101,2011-08-08T12:00,2011,220,1200,0,68.61,62.21,69.37,61.61,68.54,61.39,68.87,61.09,67.53,57.85,69.45,61.45,20.67,12.52,118985.5,6.401,7.766,7.151,88529.35,7.774,9.68,13.12,112,3.128
101,2011-08-08T13:00,2011,220,1300,0,68.72,62.27,69.48,61.66,68.67,61.48,68.98,62.1,67.65,57.94,69.56,61.69,20.59,12.47,119335.8,6.456,7.813,7.196,83837.78,6.882,9.71,13.12,109,3.045
101,2011-08-08T14:00,2011,220,1400,0,68.62,62.23,69.37,61.64,68.56,61.46,68.87,61.03,67.55,57.98,69.45,61.5,20.72,12.57,118809.2,6.392,7.732,7.105,88635.45,7.838,9.57,13.12,111,3.101
101,2011-08-08T15:00,2011,220,1500,0,68.77,62.4,69.52,62,68.71,61.73,69.03,60.33,67.69,58.1,69.6,61.51,20.75,12.62,117030,6.371,7.528,6.983,93494.3,8.69,9.59,13.12,113,3.156
101,2011-08-08T16:00,2011,220,1600,0,68.64,62.19,69.37,61.7,68.57,61.58,68.86,60.83,67.53,58.41,69.43,61.55,20.72,12.56,118113.1,6.449,7.668,6.992,87307.99,8.03,9.12,13.12,110,3.073
101,2011-08-08T17:00,2011,220,1700,0,68.89,62.28,69.63,61.77,68.83,61.66,69.14,62.5,67.81,58.42,69.7,61.93,20.68,12.53,120876,6.608,7.862,7.167,81342.34,6.633,9.39,13.11,109,3.045
101,2011-08-08T18:00,2011,220,1800,0,68.75,62.07,69.48,61.53,68.69,61.49,68.98,61.89,67.65,57.65,69.55,61.52,20.62,12.5,121536,6.678,7.951,7.193,86534.13,7.086,10,13.11,111,3.101
101,2011-08-08T19:00,2011,220,1900,0,68.47,61.69,69.2,61.11,68.41,61.05,68.69,61.44,67.36,57.17,69.27,61.08,20.46,12.42,122884.2,6.783,8.1,7.358,87803.2,7.255,10.19,13.12,114,3.184
101,2011-08-08T20:00,2011,220,2000,0,68.69,61.71,69.43,61.04,68.64,61.02,68.91,60.53,67.55,57.04,69.5,60.87,20.49,12.47,127158,6.978,8.39,7.612,95454.19,8.38,10.51,13.12,119,3.324
101,2011-08-08T21:00,2011,220,2100,0,68.7,61.71,69.44,61.11,68.64,60.95,68.91,61.47,67.55,56.94,69.51,61.06,20.62,12.51,128114.4,6.988,8.33,7.686,91506.49,7.44,10.6,13.12,117,3.268
101,2011-08-08T22:00,2011,220,2200,0,68.51,61.32,69.27,60.85,68.46,60.81,68.73,62.81,67.35,56.68,69.33,61.11,20.79,12.57,130643.4,7.191,8.42,7.655,84515.47,5.92,10.68,13.12,115,3.212
101,2011-08-08T23:00,2011,220,2300,0,68.45,61.61,69.21,60.7,68.39,60.55,68.68,62.02,67.29,56.55,69.27,60.93,20.54,12.41,128650.1,6.838,8.51,7.836,87490.63,6.659,10.74,13.13,115,3.212
101,2011-08-09T00:00,2011,221,0,0,68.46,61.26,69.23,60.6,68.4,60.53,68.68,62.83,67.28,56.41,69.29,60.97,20.5,12.4,131215.5,7.195,8.63,7.872,84009.7,5.856,10.87,13.13,115,3.212
101,2011-08-09T01:00,2011,221,100,0,68.2,60.88,68.98,60.36,68.14,60.23,68.43,58.4,67.03,56.13,69.05,59.84,20.51,12.53,132071.5,7.311,8.62,7.916,106268.9,10.03,10.9,13.13,128,3.575
101,2011-08-09T02:00,2011,221,200,0,68.48,61.1,69.26,60.53,68.42,60.55,68.71,61.66,67.3,56.3,69.33,60.68,20.53,12.47,133010,7.379,8.74,7.874,91177.44,7.057,11,13.14,120,3.352
101,2011-08-09T03:00,2011,221,300,0,68.29,60.85,69.07,60.39,68.23,60.25,68.52,62.06,67.1,56.52,69.14,60.68,20.51,12.43,133532.6,7.433,8.69,7.984,85842.63,6.456,10.58,13.14,117,3.268
101,2011-08-09T04:00,2011,221,400,0,68.16,60.73,68.94,60.07,68.1,60.01,68.39,60.63,66.96,55.82,69.02,60.12,20.55,12.5,135261.8,7.422,8.87,8.09,95804.21,7.766,11.14,13.14,124,3.464
101,2011-08-09T05:00,2011,221,500,0,68.23,60.73,69.04,60.18,68.19,60.12,68.48,58.6,67.03,55.8,69.11,59.75,20.45,12.51,134923.6,7.503,8.86,8.07,106934.3,9.88,11.23,13.15,129,3.603
101,2011-08-09T06:00,2011,221,600,0,68.24,60.79,69.07,60.16,68.2,60.11,68.51,58.99,67.04,55.83,69.14,59.83,20.53,12.54,135495.7,7.448,8.9,8.09,105343.9,9.52,11.21,13.15,129,3.603
101,2011-08-09T07:00,2011,221,700,0,68.3,60.97,69.12,60.38,68.25,60.46,68.57,59.45,67.11,56.1,69.2,60.14,20.59,12.58,132706.5,7.329,8.74,7.792,102640.6,9.12,11.02,13.16,126,3.52
101,2011-08-09T08:00,2011,221,800,0,68.57,61.3,69.39,60.89,68.52,60.89,68.85,61.72,67.39,57.13,69.47,61.02,20.45,12.44,129272.3,7.269,8.5,7.638,87732.32,7.135,10.26,13.15,116,3.24
101,2011-08-09T09:00,2011,221,900,0,68.1,61.15,68.91,60.67,68.05,60.68,68.37,61.16,66.95,57.12,68.97,60.8,20.41,12.4,124242.6,6.951,8.23,7.364,85692.05,7.213,9.83,13.15,113,3.156
101,2011-08-09T10:00,2011,221,1000,0,68.45,61.83,69.25,61.22,68.39,61.22,68.71,60.72,67.31,57.24,69.31,61.08,20.46,12.49,120585.4,6.618,8.03,7.171,91434.23,7.988,10.08,13.14,115,3.212
101,2011-08-09T11:00,2011,221,1100,0,68.46,61.81,69.25,61.29,68.41,61.15,68.71,59.87,67.33,57.4,69.31,60.92,20.55,12.53,121363.4,6.648,7.965,7.256,95276.09,8.84,9.93,13.14,122,3.408
101,2011-08-09T12:00,2011,221,1200,0,68.5,61.76,69.29,61.32,68.45,61.26,68.76,60.62,67.39,58.44,69.36,61.27,20.67,12.57,122294.6,6.738,7.976,7.193,87099.01,8.14,8.95,13.13,118,3.296
101,2011-08-09T13:00,2011,221,1300,0,68.52,61.89,69.3,61.32,68.47,61.44,68.76,60.96,67.4,57.4,69.35,61.21,20.6,12.57,120372.5,6.63,7.978,7.032,90614.1,7.804,10,13.13,117,3.268
101,2011-08-09T14:00,2011,221,1400,0,68.57,61.75,69.34,61.3,68.51,61.18,68.82,60.14,67.45,57.34,69.4,60.94,20.8,12.65,124618,6.821,8.04,7.331,96261.84,8.68,10.11,13.13,122,3.408
101,2011-08-09T15:00,2011,221,1500,0,68.69,61.81,69.46,61.17,68.65,61.04,68.94,61.04,67.56,57.46,69.53,61.12,20.71,12.54,127383.7,6.881,8.29,7.608,91438.14,7.896,10.09,13.13,121,3.38
101,2011-08-09T16:00,2011,221,1600,0,68.67,61.96,69.44,61.41,68.61,61.28,68.91,63.2,67.54,57.36,69.48,61.67,20.83,12.6,124111.4,6.708,8.03,7.331,81057.7,5.704,10.17,13.12,112,3.128
101,2011-08-09T17:00,2011,221,1700,0,68.35,61.63,69.11,60.99,68.3,60.97,68.59,60.2,67.22,56.93,69.17,60.75,20.76,12.68,124326.4,6.716,8.13,7.327,95979.71,8.39,10.3,13.12,121,3.38
101,2011-08-09T18:00,2011,221,1800,0,68.47,61.58,69.24,60.98,68.42,60.86,68.71,59.05,67.33,56.9,69.3,60.48,20.53,12.53,125954.8,6.895,8.26,7.562,102043.2,9.67,10.43,13.13,126,3.52
101,2011-08-09T19:00,2011,221,1900,0,68.55,61.29,69.33,60.76,68.49,60.81,68.77,60.02,67.38,56.53,69.39,60.49,20.45,12.46,129894.7,7.261,8.57,7.682,99000.36,8.76,10.85,13.13,126,3.52
101,2011-08-09T20:00,2011,221,2000,0,68.41,61.21,69.19,60.59,68.36,60.57,68.65,61.12,67.25,56.39,69.26,60.62,20.47,12.43,130472.5,7.209,8.61,7.784,92619.14,7.533,10.86,13.13,122,3.408
101,2011-08-09T21:00,2011,221,2100,0,68.58,61.14,69.37,60.48,68.53,60.48,68.8,61.17,67.4,56.32,69.43,60.55,20.74,12.56,136538,7.441,8.89,8.05,95262.03,7.639,11.07,13.13,127,3.547
101,2011-08-09T22:00,2011,221,2200,0,68.14,60.79,68.93,60.15,68.1,60.19,68.38,61.02,66.98,56.46,68.98,60.36,20.69,12.53,134359.7,7.354,8.78,7.905,90776.23,7.359,10.52,13.13,124,3.464
101,2011-08-09T23:00,2011,221,2300,0,68.37,61.55,69.17,60.29,68.32,60.22,68.6,58.41,67.18,56.01,69.22,59.95,20.38,12.45,131049.2,6.825,8.88,8.11,107698.3,10.18,11.17,13.14,131,3.659
101,2011-08-10T00:00,2011,222,0,0,68.39,61.32,69.18,60.46,68.34,60.42,68.62,60.35,67.19,56.09,69.24,60.39,20.47,12.47,131071.3,7.072,8.72,7.919,97788.87,8.27,11.09,13.14,126,3.52
101,2011-08-10T01:00,2011,222,100,0,68.3,61.19,69.08,60.22,68.25,60.23,68.51,58.68,67.08,56.19,69.15,59.96,20.3,12.35,131480.2,7.102,8.86,8.01,103691.6,9.83,10.88,13.14,129,3.603
101,2011-08-10T02:00,2011,222,200,0,68.27,60.93,69.06,60.16,68.21,60.24,68.49,59.48,67.05,55.91,69.13,60.01,20.35,12.29,133054.9,7.338,8.9,7.976,100360.9,9.01,11.14,13.14,129,3.603
101,2011-08-10T03:00,2011,222,300,0,68.19,61.02,68.98,60.04,68.13,60.08,68.42,60.57,66.97,55.67,69.04,60.16,20.34,12.28,132730.9,7.164,8.94,8.06,95297.53,7.846,11.3,13.15,125,3.492
101,2011-08-10T04:00,2011,222,400,0,68.19,60.84,69,60.04,68.14,60.18,68.44,59.07,66.97,56.17,69.07,59.93,20.35,12.33,133400.5,7.353,8.96,7.965,100730.3,9.37,10.8,13.15,129,3.603
101,2011-08-10T05:00,2011,222,500,0,68.2,60.92,69.01,59.98,68.15,59.98,68.44,58.07,66.98,55.6,69.08,59.59,20.27,12.32,134012.4,7.279,9.03,8.17,108500.3,10.37,11.37,13.16,133,3.715
101,2011-08-10T06:00,2011,222,600,0,68.16,60.77,68.97,60.07,68.12,59.99,68.4,58.02,66.93,55.62,69.05,59.58,20.67,12.58,136307.6,7.393,8.91,8.12,110579.9,10.38,11.31,13.16,135,3.771
101,2011-08-10T07:00,2011,222,700,0,68.26,60.97,69.07,60.18,68.21,60.12,68.51,59.19,67.03,55.78,69.14,59.94,20.51,12.45,134414.2,7.292,8.89,8.09,103703.5,9.31,11.25,13.16,131,3.659
101,2011-08-10T08:00,2011,222,800,0,68.28,61.09,69.1,60.3,68.24,60.13,68.54,59.28,67.08,55.96,69.18,60.05,20.57,12.43,133908.8,7.199,8.8,8.11,102654.3,9.26,11.12,13.16,129,3.603
101,2011-08-10T09:00,2011,222,900,0,68.36,61.07,69.18,60.43,68.31,60.16,68.63,60.84,67.17,56.16,69.27,60.45,20.52,12.42,134098.6,7.286,8.75,8.16,94544,7.782,11.01,13.16,124,3.464
101,2011-08-10T10:00,2011,222,1000,0,68.43,61.48,69.25,60.81,68.37,60.64,68.7,60.03,67.26,57.06,69.34,60.7,20.47,12.37,127797.4,6.95,8.44,7.725,94633.18,8.67,10.21,13.16,122,3.408
101,2011-08-10T11:00,2011,222,1100,0,68.2,61.41,69,60.8,68.15,60.91,68.47,59.56,67.06,56.79,69.08,60.58,20.55,12.46,123446.4,6.796,8.21,7.242,96811.14,8.91,10.27,13.15,120,3.352
101,2011-08-10T12:00,2011,222,1200,0,68.45,61.73,69.24,61.04,68.38,61.13,68.7,60.91,67.31,57.08,69.31,61.04,20.72,12.52,124041.4,6.716,8.21,7.25,91363.77,7.791,10.23,13.14,118,3.296
101,2011-08-10T13:00,2011,222,1300,0,68.48,61.85,69.26,61.33,68.42,61.34,68.73,60.76,67.35,57.4,69.33,61.18,20.72,12.51,121155.5,6.633,7.934,7.081,90786.14,7.966,9.95,13.14,116,3.24
101,2011-08-10T14:00,2011,222,1400,0,68.62,62.09,69.4,61.49,68.57,61.55,68.87,63.39,67.51,57.61,69.47,61.86,20.71,12.43,119967.4,6.531,7.905,7.016,77424.98,5.479,9.9,13.14,107,2.989
101,2011-08-10T15:00,2011,222,1500,0,68.57,61.97,69.33,61.45,68.5,61.62,68.81,62.67,67.46,57.57,69.39,61.67,20.73,12.46,119562.2,6.601,7.878,6.876,80876.88,6.142,9.88,13.13,110,3.073
101,2011-08-10T16:00,2011,222,1600,0,68.48,61.6,69.25,61.05,68.42,61.11,68.72,62.77,67.36,57.08,69.31,61.34,20.81,12.51,125825.2,6.884,8.2,7.308,82266.13,5.949,10.28,13.13,113,3.156
101,2011-08-10T17:00,2011,222,1700,0,68.69,61.83,69.46,61.31,68.64,61.34,68.94,63.35,67.57,57.19,69.53,61.63,20.71,12.48,124826.9,6.865,8.15,7.303,80718.38,5.589,10.37,13.13,112,3.128
101,2011-08-10T18:00,2011,222,1800,0,68.5,61.47,69.27,61.04,68.44,61.17,68.74,60.79,67.36,56.88,69.33,60.89,20.6,12.44,125373.2,7.036,8.23,7.271,92875.71,7.955,10.47,13.13,119,3.324
101,2011-08-10T19:00,2011,222,1900,0,68.41,61.41,69.17,60.88,68.35,61.05,68.64,61.31,67.26,57.24,69.22,61.02,20.7,12.5,126246.4,6.999,8.28,7.293,87883.67,7.328,10.03,13.13,116,3.24
101,2011-08-10T20:00,2011,222,2000,0,68.72,61.55,69.49,60.8,68.67,61,68.95,61.33,67.54,56.6,69.57,60.88,20.63,12.5,131097.3,7.166,8.69,7.673,94002.01,7.62,10.93,13.13,123,3.436
101,2011-08-10T21:00,2011,222,2100,0,68.15,61.06,68.9,60.47,68.08,60.64,68.37,60.95,66.98,56.31,68.96,60.53,20.64,12.53,127988.6,7.09,8.43,7.447,91927.45,7.423,10.67,13.13,119,3.324
101,2011-08-10T22:00,2011,222,2200,0,68.51,61.26,69.28,60.63,68.46,60.86,68.74,59.94,67.32,56.33,69.36,60.44,20.72,12.61,131550.9,7.249,8.65,7.602,101109.7,8.8,10.99,13.13,127,3.547
101,2011-08-10T23:00,2011,222,2300,0,68.4,61.15,69.17,60.52,68.34,60.61,68.62,61.29,67.2,56.08,69.23,60.6,20.4,12.33,130180.1,7.248,8.65,7.728,92158.3,7.327,11.12,13.14,120,3.352
101,2011-08-11T00:00,2011,223,0,0,68.32,60.91,69.1,60.28,68.27,60.42,68.55,60.82,67.12,55.91,69.17,60.34,20.65,12.54,134335.6,7.405,8.83,7.849,96235.81,7.727,11.21,13.14,125,3.492
101,2011-08-11T01:00,2011,223,100,0,68.14,60.61,68.93,60.01,68.09,60.23,68.37,59.09,66.92,55.67,69,59.79,20.81,12.67,136598.1,7.529,8.92,7.857,105403.4,9.28,11.25,13.14,132,3.687
101,2011-08-11T02:00,2011,223,200,0,68.26,60.67,69.06,60.03,68.2,60.12,68.48,59.5,67.03,55.56,69.12,59.87,20.76,12.64,138444,7.594,9.03,8.07,104683.5,8.98,11.47,13.15,131,3.659
101,2011-08-11T03:00,2011,223,300,0,68.23,60.54,69.04,59.84,68.16,60.05,68.46,59.69,66.99,55.36,69.1,59.81,20.75,12.62,140126.9,7.691,9.2,8.11,104372.9,8.77,11.63,13.16,132,3.687
101,2011-08-11T04:00,2011,223,400,0,68.11,60.12,68.94,59.6,68.07,59.67,68.36,59.48,66.86,55.07,69.02,59.5,20.69,12.58,143722.4,7.989,9.34,8.39,105336.7,8.88,11.79,13.16,135,3.771
101,2011-08-11T05:00,2011,223,500,0,68.1,60.37,68.93,59.66,68.05,59.84,68.34,59.53,66.84,54.9,69.01,59.59,20.42,12.48,138990.9,7.729,9.27,8.2,104901.7,8.81,11.94,13.17,132,3.687
101,2011-08-11T06:00,2011,223,600,0,68.04,60.1,68.87,59.64,67.99,59.86,68.29,59.15,66.79,55.48,68.96,59.58,20.51,12.48,140085,7.936,9.24,8.12,103426.4,9.14,11.31,13.17,131,3.659
101,2011-08-11T07:00,2011,223,700,0,68.18,60.25,69.03,59.69,68.14,59.88,68.44,59.55,66.92,55.08,69.12,59.61,20.48,12.49,141148.6,7.924,9.33,8.26,104872.2,8.89,11.84,13.18,133,3.715
101,2011-08-11T08:00,2011,223,800,0,68.06,60.33,68.92,59.79,68.01,59.88,68.33,58.51,66.82,55.41,68.98,59.51,20.41,12.44,137703.3,7.73,9.13,8.13,106944.3,9.82,11.41,13.18,132,3.687
101,2011-08-11T09:00,2011,223,900,0,68.14,60.64,68.98,60.09,68.09,60.09,68.42,59.08,66.91,55.75,69.06,59.85,20.52,12.54,135223,7.504,8.89,8,104126.2,9.34,11.16,13.18,129,3.603
101,2011-08-11T10:00,2011,223,1000,0,68.31,60.95,69.15,60.4,68.27,60.61,68.56,59.89,67.05,56.72,69.22,60.42,20.71,12.58,132950.8,7.361,8.75,7.655,96835.07,8.67,10.32,13.18,124,3.464
101,2011-08-11T11:00,2011,223,1100,0,68.27,61.14,69.11,60.55,68.24,60.55,68.52,58.98,67.02,56.76,69.17,60.28,20.55,12.51,129765.7,7.137,8.56,7.682,100384,9.54,10.26,13.18,124,3.464
101,2011-08-11T12:00,2011,223,1200,0,68.15,60.98,68.98,60.46,68.11,60.47,68.45,59.27,66.99,56.32,69.09,60.19,20.7,12.59,130438.3,7.166,8.52,7.643,101171,9.18,10.67,13.17,125,3.492
101,2011-08-11T13:00,2011,223,1300,0,68.28,61.27,69.1,60.67,68.22,60.76,68.52,59.96,67.02,56.63,69.18,60.6,20.5,12.5,126815.2,7.01,8.43,7.467,96003.29,8.56,10.39,13.17,120,3.352
101,2011-08-11T14:00,2011,223,1400,0,68.17,61.19,69.01,60.64,68.12,60.54,68.43,59.54,66.93,56.74,69.11,60.49,20.75,12.61,128487.3,6.979,8.37,7.577,97544.13,8.9,10.19,13.17,122,3.408
101,2011-08-11T15:00,2011,223,1500,0,68.29,61.14,69.1,60.69,68.24,60.7,68.56,59.77,67.12,56.62,69.19,60.45,20.71,12.57,129228.7,7.152,8.42,7.541,98209.36,8.79,10.5,13.16,123,3.436
101,2011-08-11T16:00,2011,223,1600,0,68.38,61.22,69.19,60.96,68.34,60.99,68.66,60.4,67.23,56.84,69.28,60.73,20.67,12.55,126943.3,7.16,8.23,7.347,94787.77,8.26,10.39,13.16,119,3.324
101,2011-08-11T17:00,2011,223,1700,0,68.26,61.07,69.06,60.71,68.21,60.66,68.53,60.22,67.09,56.49,69.15,60.48,20.58,12.47,128313.3,7.185,8.34,7.555,95519.03,8.31,10.6,13.16,122,3.408
101,2011-08-11T18:00,2011,223,1800,0,68.2,60.89,69.01,60.41,68.17,60.52,68.47,58.45,67.04,56.15,69.1,59.92,20.47,12.45,130317.9,7.315,8.6,7.654,105413.2,10.02,10.88,13.15,128,3.575
101,2011-08-11T19:00,2011,223,1900,0,68.44,60.89,69.25,60.59,68.4,60.82,68.72,62.84,67.27,56.18,69.34,60.92,20.52,12.36,131905.5,7.551,8.67,7.58,84969.97,5.883,11.08,13.16,116,3.24
101,2011-08-11T20:00,2011,223,2000,0,68.1,60.53,68.94,60.05,68.08,60.06,68.39,60.74,66.94,55.71,69.02,60.1,20.51,12.42,135623.2,7.572,8.89,8.02,95031.6,7.649,11.22,13.16,124,3.464
101,2011-08-11T21:00,2011,223,2100,0,68.13,60.37,68.98,59.92,68.1,59.93,68.4,59.46,66.94,55.53,69.05,59.74,20.67,12.53,139558.9,7.765,9.06,8.17,103367.3,8.94,11.42,13.16,131,3.659
101,2011-08-11T22:00,2011,223,2200,0,68.2,60.4,69.06,59.82,68.17,59.92,68.48,60.87,67,55.43,69.14,60,20.79,12.56,141950.5,7.803,9.24,8.24,97580.92,7.607,11.57,13.16,128,3.575
101,2011-08-11T23:00,2011,223,2300,0,68.25,60.58,69.11,59.87,68.21,60.03,68.52,60.45,67.04,55.32,69.19,59.98,20.58,12.46,139523.5,7.669,9.25,8.19,99918.3,8.07,11.72,13.17,128,3.575
101,2011-08-12T00:00,2011,224,0,0,68.08,60.21,68.95,59.69,68.04,59.85,68.35,59.73,66.85,55.1,69.02,59.65,20.52,12.43,140266.3,7.862,9.26,8.19,102628.4,8.62,11.76,13.18,130,3.631
101,2011-08-12T01:00,2011,224,100,0,67.93,60.44,68.81,59.51,67.9,59.68,68.22,59.66,66.71,54.93,68.89,59.59,20.65,12.55,139548.8,7.49,9.3,8.23,103386.9,8.56,11.78,13.18,130,3.631
101,2011-08-12T02:00,2011,224,200,0,68.01,60.03,68.91,59.41,67.98,59.45,68.31,59.52,66.79,54.89,68.98,59.4,20.67,12.56,145239.7,7.986,9.51,8.53,105262.9,8.79,11.9,13.18,134,3.743
101,2011-08-12T03:00,2011,224,300,0,67.95,59.92,68.85,59.26,67.9,59.13,68.24,58.81,66.71,54.68,68.9,59.13,20.77,12.58,148004.9,8.03,9.59,8.77,109313.9,9.42,12.03,13.18,137,3.827
101,2011-08-12T04:00,2011,224,400,0,67.97,59.85,68.86,59.04,67.91,58.97,68.25,59.92,66.73,54.57,68.91,59.26,20.67,12.51,150110.8,8.12,9.83,8.94,103836.4,8.33,12.16,13.19,136,3.799
101,2011-08-12T05:00,2011,224,500,0,68.18,60.09,69.06,59.37,68.11,60.28,68.45,59.5,66.92,54.65,69.12,59.55,20.59,12.48,142376.2,8.08,9.69,7.83,107281,8.95,12.27,13.18,133,3.715
101,2011-08-12T06:00,2011,224,600,0,67.88,59.75,68.73,59.14,67.81,59.84,68.15,58.93,66.63,55.12,68.8,59.31,20.63,12.5,143130.2,8.13,9.59,7.977,104897.8,9.21,11.51,13.19,132,3.687
101,2011-08-12T07:00,2011,224,700,0,68.11,59.96,68.97,59.41,68.05,60.55,68.39,58.53,66.86,56.74,69.03,59.75,20.5,12.39,139560.8,8.15,9.57,7.496,100302.1,9.86,10.12,13.19,129,3.603
101,2011-08-12T08:00,2011,224,800,0,68.09,60.15,68.95,59.56,68.05,59.91,68.38,59.13,66.86,55.18,69.04,59.5,20.65,12.52,142067.7,7.933,9.4,8.15,106160.1,9.25,11.67,13.19,133,3.715
101,2011-08-12T09:00,2011,224,900,0,68.11,60.44,68.96,59.95,68.07,60.85,68.4,60.8,66.89,55.67,69.05,60.26,20.47,12.44,132151.9,7.665,9.01,7.221,94798.4,7.597,11.22,13.18,121,3.38
101,2011-08-12T10:00,2011,224,1000,0,68.38,60.86,69.23,60.34,68.34,61.33,68.67,61.15,67.16,56.21,69.32,60.65,20.48,12.39,129618.2,7.523,8.9,7.014,92767.14,7.527,10.95,13.18,119,3.324
101,2011-08-12T11:00,2011,224,1100,0,68.34,61.19,69.18,60.6,68.28,61.83,68.61,63.97,67.15,56.62,69.24,61.52,20.77,12.47,124352.8,7.15,8.57,6.449,76694.39,4.647,10.54,13.18,108,3.017
101,2011-08-12T12:00,2011,224,1200,0,68.07,60.97,68.9,60.44,68.03,61.38,68.35,60.08,66.9,56.44,68.97,60.52,20.72,12.53,124300,7.099,8.47,6.653,95056.59,8.27,10.46,13.16,118,3.296
101,2011-08-12T13:00,2011,224,1300,0,68.53,61.51,69.35,61.04,68.48,61.38,68.81,60.74,67.38,57.06,69.44,61.02,20.73,12.58,125613.6,7.02,8.32,7.1,93699.45,8.07,10.31,13.16,117,3.268
101,2011-08-12T14:00,2011,224,1400,0,68.21,61.22,69.02,60.72,68.17,61.85,68.49,60.43,67.09,57.24,69.11,60.95,20.66,12.49,120520.2,6.989,8.29,6.318,90646.16,8.06,9.85,13.16,113,3.156
101,2011-08-12T15:00,2011,224,1500,0,68.25,61.11,69.06,60.76,68.22,61.53,68.53,59.44,67.12,56.73,69.14,60.57,20.64,12.49,123335.2,7.135,8.3,6.694,98521.87,9.09,10.39,13.15,119,3.324
101,2011-08-12T16:00,2011,224,1600,0,68.39,61.37,69.2,60.88,68.37,61.5,68.68,59.82,67.27,56.91,69.3,60.73,20.85,12.59,125055,7.018,8.32,6.871,97992.98,8.85,10.36,13.14,120,3.352
101,2011-08-12T17:00,2011,224,1700,0,68.34,61.32,69.14,60.88,68.31,61.32,68.62,60.08,67.22,56.96,69.23,60.76,20.69,12.52,124409,7.014,8.26,6.993,95325.55,8.54,10.26,13.14,118,3.296
101,2011-08-12T18:00,2011,224,1800,0,68.42,61.25,69.24,60.77,68.41,60.94,68.71,61.54,67.3,56.73,69.32,60.88,20.49,12.37,127906.5,7.173,8.47,7.468,88987.7,7.175,10.57,13.14,116,3.24
101,2011-08-12T19:00,2011,224,1900,0,68.42,61.03,69.26,60.45,68.4,61.27,68.71,62.22,67.29,57.55,69.32,61.14,20.54,12.46,129346.8,7.382,8.81,7.128,81882.84,6.487,9.74,13.14,113,3.156
101,2011-08-12T20:00,2011,224,2000,0,68.04,60.43,68.9,59.9,68.02,60.03,68.33,60.98,66.91,55.65,68.95,60.09,20.49,12.36,136152.3,7.616,9,7.994,93218.77,7.356,11.26,13.15,122,3.408
101,2011-08-12T21:00,2011,224,2100,0,68.05,60.34,68.9,59.77,68.01,59.77,68.31,58.34,66.87,55.52,68.96,59.46,20.75,12.58,140530.3,7.708,9.13,8.24,108674.8,9.97,11.35,13.15,133,3.715
101,2011-08-12T22:00,2011,224,2200,0,68.32,60.5,69.16,60.06,68.27,61.5,68.6,59.79,67.13,55.76,69.23,60.23,20.8,12.59,133071.5,7.817,9.1,6.772,102887.5,8.8,11.38,13.16,125,3.492
101,2011-08-12T23:00,2011,224,2300,0,68.13,60.56,68.99,59.91,68.1,60.4,68.42,59.77,66.95,55.56,69.07,59.95,20.7,12.54,136102.1,7.574,9.08,7.694,101855.9,8.65,11.4,13.16,127,3.547
101,2011-08-13T00:00,2011,225,0,0,68.23,60.79,69.1,60.01,68.19,60.16,68.51,59.52,67.03,55.59,69.16,59.94,20.65,12.54,136947.2,7.434,9.08,8.03,103830.5,8.99,11.44,13.16,128,3.575
101,2011-08-13T01:00,2011,225,100,0,67.95,60.51,68.82,59.75,67.92,59.67,68.24,57.93,66.77,55.49,68.89,59.39,20.83,12.64,139270.5,7.44,9.07,8.25,110544.3,10.31,11.27,13.16,133,3.715
101,2011-08-13T02:00,2011,225,200,0,68.13,60.68,69,59.87,68.09,60.1,68.42,58.38,66.93,55.54,69.07,59.64,20.88,12.66,138483,7.446,9.13,7.99,109916.1,10.04,11.38,13.17,132,3.687
101,2011-08-13T03:00,2011,225,300,0,68.14,60.23,69.02,59.76,68.1,59.68,68.43,59.73,66.93,55.41,69.09,59.68,20.69,12.53,143020.6,7.908,9.27,8.42,102637.9,8.7,11.52,13.18,130,3.631
101,2011-08-13T04:00,2011,225,400,0,68.07,60.17,68.98,59.65,68.04,59.55,68.38,59.2,66.88,55.24,69.04,59.5,20.7,12.55,143824.2,7.905,9.32,8.5,105795,9.18,11.64,13.18,133,3.715
101,2011-08-13T05:00,2011,225,500,0,68.07,60.13,68.98,59.6,68.03,59.57,68.36,58.1,66.85,55.13,69.03,59.26,20.51,12.5,142792.7,7.939,9.38,8.46,111224.3,10.26,11.71,13.18,134,3.743
101,2011-08-13T06:00,2011,225,600,0,68.11,60.32,69.03,59.6,68.07,59.59,68.4,60.27,66.89,55.11,69.08,59.75,20.5,12.43,142349.2,7.797,9.43,8.48,100313.1,8.13,11.78,13.18,128,3.575
101,2011-08-13T07:00,2011,225,700,0,68.01,60.69,68.92,59.77,67.98,59.72,68.33,59.18,66.81,55.25,68.99,59.69,20.61,12.54,137714.8,7.327,9.15,8.26,105118.5,9.14,11.56,13.18,129,3.603
101,2011-08-13T08:00,2011,225,800,0,68.04,60.92,68.92,59.93,68,59.78,68.34,59.14,66.86,55.65,69,59.85,20.66,12.51,135818.7,7.121,8.99,8.23,103425.2,9.21,11.2,13.18,127,3.547
101,2011-08-13T09:00,2011,225,900,0,68.57,61.58,69.43,60.41,68.55,61.21,68.9,63.24,67.39,56.32,69.54,61.29,20.53,12.32,129419.6,6.989,9.02,7.335,83517.18,5.653,11.08,13.18,112,3.128
101,2011-08-13T10:00,2011,225,1000,0,68.12,61.2,68.95,60.44,68.1,61.51,68.42,60.63,66.97,56.47,69.06,60.76,20.46,12.37,121667.4,6.927,8.51,6.585,91751.28,7.798,10.51,13.18,113,3.156
101,2011-08-13T11:00,2011,225,1100,0,68.25,61.56,69.07,60.78,68.21,60.83,68.53,59.51,67.11,56.74,69.16,60.59,20.5,12.46,123738.7,6.687,8.28,7.379,97876.05,9.02,10.37,13.16,118,3.296
101,2011-08-13T12:00,2011,225,1200,0,68.4,61.41,69.21,61.04,68.37,61.66,68.69,60.16,67.27,57.13,69.32,60.95,20.69,12.54,122289.5,6.99,8.18,6.714,94837.38,8.53,10.14,13.16,115,3.212
101,2011-08-13T13:00,2011,225,1300,0,68.42,61.5,69.23,61.12,68.39,61.8,68.71,62.22,67.31,57.75,69.32,61.53,20.62,12.45,120363.2,6.921,8.11,6.589,80960.27,6.489,9.56,13.15,107,2.989
101,2011-08-13T14:00,2011,225,1400,0,68.55,61.55,69.36,61.23,68.52,62.83,68.84,62.75,67.44,57.28,69.44,61.76,20.7,12.45,116357.1,7.008,8.13,5.685,82001.64,6.092,10.16,13.14,106,2.961
101,2011-08-13T15:00,2011,225,1500,0,68.59,61.77,69.39,61.44,68.56,63.19,68.87,63.92,67.49,57.48,69.47,62.2,20.6,12.37,112001.1,6.819,7.946,5.366,74982.24,4.947,10.01,13.14,99,2.765
101,2011-08-13T16:00,2011,225,1600,0,68.37,61.45,69.15,61.17,68.33,62.6,68.64,62,67.28,57.35,69.22,61.55,20.72,12.47,115364.2,6.918,7.976,5.728,83673.55,6.637,9.92,13.13,106,2.961
101,2011-08-13T17:00,2011,225,1700,0,68.76,61.8,69.55,61.43,68.71,63.63,69.03,63.89,67.65,57.5,69.62,62.28,20.76,12.43,113057.6,6.965,8.12,5.084,76956.45,5.136,10.15,13.13,101,2.821
101,2011-08-13T18:00,2011,225,1800,0,68.45,61.44,69.25,61.01,68.39,62.96,68.71,62.62,67.33,56.98,69.3,61.64,20.7,12.43,115585.7,7.005,8.24,5.436,82791.51,6.083,10.36,13.13,106,2.961
101,2011-08-13T19:00,2011,225,1900,0,68.33,61.07,69.13,60.65,68.27,62.93,68.56,59.06,67.19,56.64,69.16,60.72,20.42,12.41,116263.4,7.261,8.48,5.34,100730.5,9.5,10.55,13.13,116,3.24
101,2011-08-13T20:00,2011,225,2000,0,68.55,61.03,69.38,60.67,68.48,63.09,68.78,60.56,67.39,56.56,69.41,61.03,20.37,12.31,118964,7.52,8.72,5.386,95036.26,8.23,10.83,13.13,113,3.156
101,2011-08-13T21:00,2011,225,2100,0,68.47,60.94,69.28,60.65,68.37,63.09,68.69,60.37,67.3,56.47,69.3,60.98,20.53,12.43,118856.7,7.527,8.63,5.278,96479.23,8.32,10.83,13.13,114,3.184
101,2011-08-13T22:00,2011,225,2200,0,68.36,60.93,69.19,60.56,68.29,62.5,68.6,60.32,67.19,56.32,69.21,60.78,20.78,12.56,122639.3,7.435,8.63,5.79,97455.69,8.28,10.87,13.13,118,3.296
101,2011-08-13T23:00,2011,225,2300,0,68.69,61.41,69.52,60.82,68.6,63.1,68.93,61.06,67.51,58.11,69.54,61.59,20.71,12.45,120154.3,7.276,8.71,5.5,87150.59,7.871,9.4,13.14,109,3.045
101,2011-08-14T00:00,2011,226,0,0,68.31,61.03,69.15,60.48,68.23,62.78,68.55,59.78,67.13,56.98,69.17,60.88,20.72,12.51,119646.7,7.277,8.66,5.441,95960.31,8.77,10.16,13.14,115,3.212
101,2011-08-14T01:00,2011,226,100,0,68.19,60.89,69.03,60.5,68.11,62.26,68.42,59.49,67.01,56.17,69.04,60.55,20.81,12.6,121753.1,7.293,8.53,5.845,100942,8.93,10.84,13.14,118,3.296
101,2011-08-14T02:00,2011,226,200,0,68.44,61.14,69.3,60.5,68.37,62.28,68.68,60.7,67.25,56.16,69.32,60.87,20.51,12.38,122887.6,7.301,8.8,6.083,95587.6,7.977,11.09,13.14,116,3.24
101,2011-08-14T03:00,2011,226,300,0,68.13,60.74,68.98,60.12,68.04,61.99,68.36,58.32,66.93,56.43,68.98,60.23,20.5,12.44,123440.5,7.38,8.86,6.051,103484.4,10.03,10.5,13.14,120,3.352
101,2011-08-14T04:00,2011,226,400,0,68.4,60.79,69.28,60.28,68.33,61.98,68.65,59.12,67.2,55.92,69.29,60.32,20.39,12.42,126404.3,7.606,8.99,6.353,104756.4,9.53,11.29,13.15,123,3.436
101,2011-08-14T05:00,2011,226,500,0,68.04,60.7,68.92,59.93,67.98,60.15,68.3,58.69,66.85,56.82,68.93,59.98,20.41,12.37,133182.4,7.347,8.99,7.831,98443.55,9.61,10.03,13.15,123,3.436
101,2011-08-14T06:00,2011,226,600,0,68.24,60.6,69.14,60.15,68.19,60.07,68.51,58.55,67.07,55.88,69.16,59.79,20.72,12.59,138387.6,7.633,8.99,8.11,107859.4,9.96,11.19,13.15,130,3.631
101,2011-08-14T07:00,2011,226,700,0,68.22,60.87,69.11,60.23,68.15,60.25,68.48,58.89,67.05,55.96,69.12,59.98,20.69,12.56,134870.9,7.353,8.88,7.905,105237.3,9.59,11.08,13.16,127,3.547
101,2011-08-14T08:00,2011,226,800,0,68.31,61.01,69.19,60.28,68.24,60.24,68.58,59.34,67.13,56.04,69.22,60.12,20.51,12.43,134072.1,7.294,8.91,8,102388.5,9.24,11.09,13.16,125,3.492
101,2011-08-14T09:00,2011,226,900,0,68.45,61.34,69.33,60.43,68.41,60.45,68.75,63.11,67.3,56.27,69.38,61.04,20.4,12.25,132110,7.108,8.9,7.967,82769.29,5.64,11.03,13.16,113,3.156
101,2011-08-14T10:00,2011,226,1000,0,68.14,60.81,69,60.31,68.11,60.35,68.43,60.61,67.01,56.29,69.05,60.38,20.46,12.4,131378.8,7.334,8.69,7.754,93170.63,7.816,10.72,13.15,119,3.324
101,2011-08-14T11:00,2011,226,1100,0,68.27,60.65,69.15,60.24,68.22,60.11,68.54,59.72,67.11,56,69.19,60.07,20.54,12.44,136788.1,7.628,8.92,8.11,100466.3,8.83,11.11,13.15,125,3.492
101,2011-08-14T12:00,2011,226,1200,0,68.19,60.61,69.06,60.27,68.14,60.08,68.47,60.22,67.04,55.94,69.11,60.15,20.48,12.42,135169.3,7.58,8.79,8.06,97316.05,8.25,11.1,13.15,123,3.436
101,2011-08-14T13:00,2011,226,1300,0,68.34,60.8,69.2,60.42,68.28,60.4,68.61,60.49,67.18,56.21,69.25,60.39,20.63,12.5,134813.6,7.541,8.77,7.884,96671.98,8.12,10.96,13.15,122,3.408
101,2011-08-14T14:00,2011,226,1400,0,68.13,60.52,68.98,60.18,68.08,60.15,68.4,60.24,66.97,55.97,69.03,60.12,20.61,12.49,135503.4,7.607,8.8,7.935,96945.32,8.16,11,13.15,124,3.464
101,2011-08-14T15:00,2011,226,1500,0,68.42,60.76,69.29,60.43,68.36,60.55,68.68,62.23,67.25,56.05,69.33,60.73,20.72,12.48,136139.8,7.659,8.85,7.813,89214.64,6.449,11.2,13.15,119,3.324
101,2011-08-14T16:00,2011,226,1600,0,68.23,60.49,69.07,60.25,68.16,61.83,68.48,62.5,67.06,55.81,69.12,60.9,20.72,12.45,128118.5,7.742,8.82,6.335,86943.56,5.985,11.24,13.15,113,3.156
101,2011-08-14T17:00,2011,226,1700,0,68.06,60.18,68.92,59.8,67.99,59.58,68.32,60.43,66.88,55.43,68.96,59.82,20.7,12.52,142059.3,7.883,9.12,8.41,98144.13,7.89,11.45,13.16,127,3.547
101,2011-08-14T18:00,2011,226,1800,0,68.1,60.13,68.95,59.89,68.03,59.7,68.35,58.32,66.9,55.39,69.01,59.43,20.64,12.53,141352.7,7.966,9.07,8.33,109317.5,10.03,11.5,13.16,133,3.715
101,2011-08-14T19:00,2011,226,1900,0,68.32,60.29,69.18,60.1,68.25,59.89,68.58,60.46,67.11,55.49,69.25,59.99,20.58,12.47,141523.5,8.02,9.08,8.36,99798.34,8.12,11.62,13.16,127,3.547
101,2011-08-14T20:00,2011,226,2000,0,68.13,60.22,69,59.78,68.07,59.95,68.4,59.55,66.93,55.43,69.06,59.72,20.62,12.54,140577.6,7.913,9.22,8.12,103372.5,8.85,11.5,13.16,129,3.603
101,2011-08-14T21:00,2011,226,2100,0,68.05,60.16,68.92,59.76,67.99,59.66,68.31,57.79,66.83,55.37,68.98,59.27,20.64,12.56,141422.9,7.89,9.15,8.33,111865.6,10.52,11.46,13.17,135,3.771
101,2011-08-14T22:00,2011,226,2200,0,68.31,60.45,69.17,60.04,68.25,59.99,68.59,60.03,67.12,55.68,69.26,59.98,20.8,12.6,141801.4,7.861,9.13,8.26,102111.2,8.56,11.44,13.17,129,3.603
101,2011-08-14T23:00,2011,226,2300,0,68.17,60.97,69.03,60.15,68.1,60.05,68.44,59.63,66.97,55.6,69.1,60.04,20.72,12.55,135104,7.204,8.88,8.06,102662,8.82,11.37,13.17,125,3.492
101,2011-08-15T00:00,2011,227,0,0,68.15,60.76,69.01,60.07,68.08,59.98,68.43,60.02,66.97,55.62,69.08,60.07,20.74,12.53,136837,7.387,8.94,8.1,100320.6,8.4,11.35,13.17,125,3.492
101,2011-08-15T01:00,2011,227,100,0,68.28,60.85,69.13,60.07,68.21,59.96,68.56,60.04,67.09,55.72,69.22,60.1,20.71,12.54,138372.9,7.429,9.06,8.25,101029.2,8.52,11.38,13.17,126,3.52
101,2011-08-15T02:00,2011,227,200,0,68.21,60.71,69.05,59.99,68.14,60.93,68.48,59.06,67.01,55.61,69.13,60.02,20.44,12.41,131214.4,7.502,9.06,7.205,104671.3,9.42,11.4,13.17,125,3.492
101,2011-08-15T03:00,2011,227,300,0,68.44,61.08,69.26,60.41,68.36,61.3,68.68,62.05,67.22,55.8,69.34,60.89,20.48,12.35,128692.2,7.356,8.85,7.06,90376.32,6.639,11.42,13.16,116,3.24
101,2011-08-15T04:00,2011,227,400,0,68.17,60.66,69,59.91,68.1,59.98,68.43,62.53,66.97,55.63,69.07,60.5,20.39,12.29,136101,7.514,9.09,8.12,85866.89,5.907,11.34,13.16,117,3.268
101,2011-08-15T05:00,2011,227,500,0,68.37,60.57,69.2,59.98,68.31,60.96,68.63,62.87,67.15,55.57,69.29,60.72,20.33,12.25,133740,7.797,9.22,7.346,86100.43,5.766,11.59,13.17,116,3.24
101,2011-08-15T06:00,2011,227,600,0,68.05,60.33,68.86,59.8,67.97,60.81,68.31,60.55,66.84,55.44,68.95,60.14,20.4,12.36,131950.1,7.721,9.07,7.167,95884.07,7.754,11.4,13.17,120,3.352
101,2011-08-15T07:00,2011,227,700,0,68.25,60.26,69.08,59.87,68.18,59.87,68.5,59.8,67.03,55.36,69.16,59.8,20.49,12.43,141096.9,7.986,9.21,8.3,102515.8,8.7,11.66,13.17,129,3.603
101,2011-08-15T08:00,2011,227,800,0,68.16,60.29,69,59.74,68.1,59.81,68.42,60.4,66.95,55.71,69.09,59.95,20.51,12.46,140809.8,7.869,9.26,8.29,97285.16,8.03,11.24,13.17,126,3.52
101,2011-08-15T09:00,2011,227,900,0,67.99,60.08,68.8,59.57,67.92,60.5,68.24,58.28,66.79,55.22,68.91,59.49,20.75,12.59,137643.1,7.913,9.23,7.417,109801.6,9.96,11.57,13.17,131,3.659
