id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-08-15T10:00,2011,227,1000,0,68.38,60.36,69.24,59.88,68.32,60.28,68.66,59.86,67.2,55.4,69.34,59.92,20.48,12.42,140608.5,8.02,9.36,8.04,103656.2,8.81,11.8,13.17,129,3.603
101,2011-08-15T11:00,2011,227,1100,0,68.1,60.36,68.94,59.83,68.04,60.29,68.38,59.51,66.92,55.42,69.04,59.84,20.53,12.44,136431.6,7.746,9.11,7.751,102608.1,8.87,11.5,13.17,127,3.547
101,2011-08-15T12:00,2011,227,1200,0,68.4,60.69,69.21,60.18,68.32,62.59,68.65,59.24,67.2,55.84,69.32,60.44,20.78,12.59,126096.3,7.706,9.03,5.73,105971.1,9.41,11.36,13.17,124,3.464
101,2011-08-15T13:00,2011,227,1300,0,68.09,60.49,68.91,60.05,68.01,62.46,68.35,59.78,66.91,55.76,69,60.44,20.77,12.58,123495.4,7.6,8.86,5.55,100495.7,8.57,11.14,13.16,119,3.324
101,2011-08-15T14:00,2011,227,1400,0,68.2,60.56,69.03,60.09,68.14,60.63,68.47,58.95,67.03,55.75,69.13,59.93,20.82,12.6,135405.7,7.65,8.93,7.506,106172.3,9.53,11.28,13.16,129,3.603
101,2011-08-15T15:00,2011,227,1500,0,68.29,60.61,69.1,60.16,68.22,59.94,68.55,59.71,67.11,55.82,69.21,60.01,20.8,12.59,139880.4,7.677,8.94,8.29,102661.2,8.84,11.29,13.16,128,3.575
101,2011-08-15T16:00,2011,227,1600,0,68.17,60.43,68.98,59.81,68.1,59.81,68.43,59.32,66.99,55.41,69.1,59.73,20.68,12.53,140750.4,7.74,9.17,8.29,105030.7,9.11,11.57,13.16,130,3.631
101,2011-08-15T17:00,2011,227,1700,0,68.1,60.21,68.92,59.78,68.03,59.57,68.36,58.23,66.91,55.3,69.03,59.38,20.53,12.48,141354.8,7.896,9.14,8.46,109858.2,10.12,11.61,13.16,134,3.743
101,2011-08-15T18:00,2011,227,1800,0,68.08,60.14,68.88,59.68,68,59.55,68.33,57.83,66.87,55.23,69,59.27,20.46,12.45,141386,7.946,9.2,8.45,111656.6,10.5,11.64,13.17,134,3.743
101,2011-08-15T19:00,2011,227,1900,0,68.28,60.3,69.1,59.81,68.2,59.74,68.53,58.65,67.06,55.22,69.21,59.54,20.45,12.42,142118.2,7.979,9.28,8.47,109310.4,9.88,11.84,13.18,132,3.687
101,2011-08-15T20:00,2011,227,2000,0,68.07,60.02,68.88,59.66,67.99,60.29,68.32,59.22,66.84,55,68.99,59.65,20.43,12.41,137813.6,8.05,9.22,7.703,105334.7,9.1,11.85,13.17,129,3.603
101,2011-08-15T21:00,2011,227,2100,0,68.24,60.25,69.05,59.66,68.15,61.99,68.47,59.04,66.99,55.04,69.17,60.02,20.64,12.51,131195.7,7.982,9.39,6.162,108329.3,9.44,11.95,13.18,126,3.52
101,2011-08-15T22:00,2011,227,2200,0,68.04,60.02,68.85,59.34,67.96,61.77,68.28,58.41,66.79,54.84,68.97,59.7,20.82,12.6,133301.3,8.02,9.5,6.185,111313.2,9.87,11.95,13.18,130,3.631
101,2011-08-15T23:00,2011,227,2300,0,66.8,58.85,67.59,58.26,66.72,60.22,66.99,59.05,65.57,54.92,67.59,59.06,19.64,11.88,126062.2,7.953,9.33,6.499,89276.38,7.946,10.65,13.18,114,3.184
101,2011-08-16T00:00,2011,228,0,0,68.05,60.11,68.88,59.38,67.97,60.13,68.28,59.13,66.78,54.45,68.96,59.48,20.5,12.18,139913,7.933,9.5,7.84,106000.7,9.15,12.33,13.18,130,3.631
101,2011-08-16T01:00,2011,228,100,0,68.31,60.02,69.14,59.49,68.22,62.06,68.54,59.97,67.01,54.58,69.22,60.02,20.53,12.19,133580.2,8.29,9.65,6.157,103750.5,8.57,12.44,13.18,126,3.52
101,2011-08-16T02:00,2011,228,200,0,68.01,59.87,68.81,59.42,67.92,62.07,68.23,59.57,66.72,54.43,68.9,59.89,20.53,12.23,129651.6,8.14,9.39,5.851,103792.5,8.66,12.29,13.18,124,3.464
101,2011-08-16T03:00,2011,228,300,0,68.22,60.33,69.04,59.41,68.13,61.58,68.45,59.34,66.93,54.5,69.12,59.84,20.53,12.23,133469.4,7.886,9.63,6.558,106741.9,9.11,12.43,13.18,127,3.547
101,2011-08-16T04:00,2011,228,400,0,68.07,60.15,68.89,59.4,67.98,60.88,68.3,58.82,66.78,54.42,68.97,59.55,20.49,12.23,135647.2,7.918,9.49,7.101,108167.1,9.48,12.36,13.18,130,3.631
101,2011-08-16T05:00,2011,228,500,0,68.1,60.11,68.92,59.32,68.02,60.71,68.33,57.98,66.83,54.43,69,59.33,20.41,12.17,137231.1,7.992,9.59,7.313,112145.8,10.35,12.4,13.18,131,3.659
101,2011-08-16T06:00,2011,228,600,0,68.25,60.08,69.06,59.53,68.17,62.23,68.48,58.84,66.96,54.63,69.16,59.85,20.74,12.4,132446.7,8.17,9.53,5.944,110367.1,9.64,12.34,13.18,129,3.603
101,2011-08-16T07:00,2011,228,700,0,68.03,59.82,68.85,59.41,67.95,60.22,68.27,59.42,66.76,55.17,68.94,59.6,20.67,12.33,141662.3,8.21,9.44,7.733,102106.8,8.85,11.59,13.18,129,3.603
101,2011-08-16T08:00,2011,228,800,0,68.01,59.94,68.83,59.27,67.94,59.76,68.27,58.3,66.75,55.79,68.94,59.4,20.53,12.21,143135.4,8.07,9.56,8.18,103513.8,9.97,10.96,13.19,135,3.771
101,2011-08-16T09:00,2011,228,900,0,67.92,59.82,68.76,59.24,67.87,60.67,68.19,59.09,66.62,54.57,68.92,59.62,20.44,12.24,137016.1,8.1,9.52,7.196,104888.4,9.11,12.05,13.19,134,3.743
101,2011-08-16T10:00,2011,228,1000,0,68.23,60.1,69.06,59.75,68.15,62.09,68.48,58.65,66.96,54.88,69.14,59.85,20.5,12.25,130086.5,8.12,9.31,6.066,108750.1,9.84,12.07,13.19,133,3.715
101,2011-08-16T11:00,2011,228,1100,0,67.91,59.95,68.72,59.41,67.82,61.42,68.16,59.03,66.66,54.82,68.82,59.71,20.66,12.37,132076.7,7.958,9.31,6.399,105132.5,9.13,11.84,13.19,131,3.659
101,2011-08-16T12:00,2011,228,1200,0,68.2,60.16,69.03,59.65,68.12,60.32,68.45,58.51,66.93,55.02,69.14,59.51,20.69,12.39,140933.1,8.04,9.38,7.795,109717.8,9.94,11.91,13.19,138,3.855
101,2011-08-16T13:00,2011,228,1300,0,68.05,60.19,68.87,59.81,67.96,62.25,68.28,58.7,66.77,55.07,68.95,59.98,20.72,12.35,126567,7.852,9.06,5.707,106411,9.58,11.7,13.19,127,3.547
101,2011-08-16T14:00,2011,228,1400,0,68.37,60.57,69.2,59.98,68.3,62.26,68.64,59.35,67.12,56.42,69.3,60.46,20.61,12.22,128401.1,7.808,9.22,6.043,98901.66,9.28,10.7,13.18,125,3.492
101,2011-08-16T15:00,2011,228,1500,0,68.11,60.55,68.92,60.03,68.04,62.35,68.36,60.6,66.88,56.39,69.01,60.71,20.77,12.33,124157.9,7.56,8.89,5.689,91112.2,7.755,10.48,13.18,118,3.296
101,2011-08-16T16:00,2011,228,1600,0,68.23,60.66,69.05,60.16,68.15,61.96,68.48,60.67,67,55.65,69.13,60.57,20.76,12.35,127002.7,7.568,8.89,6.196,95855.5,7.809,11.35,13.18,121,3.38
101,2011-08-16T17:00,2011,228,1700,0,67.98,60.42,68.77,59.89,67.89,60.96,68.22,59.54,66.76,55.4,68.87,59.99,20.53,12.24,129615.4,7.561,8.89,6.934,99403.97,8.68,11.36,13.18,125,3.492
101,2011-08-16T18:00,2011,228,1800,0,68.22,60.55,69.05,60.02,68.15,59.92,68.48,58.86,67.01,55.52,69.15,59.73,20.68,12.35,139248.4,7.674,9.02,8.23,105697.8,9.62,11.5,13.17,133,3.715
101,2011-08-16T19:00,2011,228,1900,0,68.35,60.72,69.15,60.22,68.26,62.7,68.57,60.27,67.12,55.59,69.24,60.68,20.77,12.36,124063.3,7.63,8.93,5.557,99226.26,8.3,11.52,13.17,120,3.352
101,2011-08-16T20:00,2011,228,2000,0,68.09,60.25,68.9,59.67,68,60.63,68.32,59.22,66.86,55.12,68.99,59.77,20.58,12.24,135805.6,7.835,9.23,7.371,103395.8,9.1,11.74,13.18,130,3.631
101,2011-08-16T21:00,2011,228,2100,0,68.3,60.46,69.12,59.91,68.22,61.56,68.53,61.25,67.05,55.31,69.21,60.49,20.78,12.34,133020.2,7.838,9.21,6.658,95070.34,7.28,11.73,13.18,123,3.436
101,2011-08-16T22:00,2011,228,2200,0,68.19,60.34,69.01,59.81,68.11,60.81,68.43,59.39,66.94,55.25,69.1,59.91,20.83,12.39,136930.5,7.847,9.2,7.296,104066.5,9.04,11.69,13.18,130,3.631
101,2011-08-16T23:00,2011,228,2300,0,68.15,60.74,68.99,59.77,68.06,59.82,68.39,59.25,66.91,55.11,69.07,59.76,20.58,12.25,138252,7.41,9.22,8.25,103909.3,9.14,11.8,13.18,130,3.631
101,2011-08-17T00:00,2011,229,0,0,68.01,60.85,68.84,59.63,67.93,59.66,68.27,58.79,66.78,57.61,68.92,60.1,20.46,12.4,136131.5,7.156,9.21,8.27,93524.41,9.48,9.16,13.18,123,3.436
101,2011-08-17T01:00,2011,229,100,0,68.23,60.73,69.08,59.91,68.15,59.78,68.48,59.64,66.98,55.02,69.16,59.84,20.54,12.23,138919,7.504,9.17,8.36,103053.2,8.84,11.97,13.18,130,3.631
101,2011-08-17T02:00,2011,229,200,0,68.08,60.33,68.92,59.6,67.99,60.98,68.32,57.98,66.82,56.09,69.01,59.79,20.68,12.31,134398.2,7.746,9.32,7.002,105067.2,10.34,10.73,13.18,129,3.603
101,2011-08-17T03:00,2011,229,300,0,67.98,60.18,68.82,59.5,67.89,60.88,68.22,58.97,66.71,54.79,68.91,59.67,20.69,12.34,134864.4,7.797,9.33,7.015,105863.2,9.24,11.92,13.18,130,3.631
101,2011-08-17T04:00,2011,229,400,0,68.04,60.34,68.89,59.6,67.94,61.65,68.27,57.58,66.77,54.85,68.96,59.62,20.66,12.35,129933.9,7.699,9.29,6.295,113174.7,10.69,11.93,13.18,131,3.659
101,2011-08-17T05:00,2011,229,500,0,68.05,60.46,68.9,59.57,67.96,59.3,68.31,58.44,66.81,54.77,68.99,59.33,20.5,12.26,141675.2,7.594,9.34,8.66,108917.6,9.87,12.05,13.18,134,3.743
101,2011-08-17T06:00,2011,229,600,0,68.08,59.97,68.92,59.43,67.99,61,68.33,58.46,66.8,54.76,69,59.5,20.77,12.39,137912.6,8.11,9.49,6.994,109990.8,9.87,12.04,13.19,134,3.743
101,2011-08-17T07:00,2011,229,700,0,68.09,60.1,68.95,59.66,68.03,59.54,68.36,60.57,66.85,54.86,69.03,59.75,20.67,12.31,143864.3,7.991,9.29,8.49,98603.92,7.785,11.99,13.19,130,3.631
101,2011-08-17T08:00,2011,229,800,0,64.78,58.02,65.49,57.75,64.6,57.79,64.95,57.16,63.67,53.79,65.52,57.8,20.47,12.28,118432.9,6.763,7.744,6.814,88022.4,7.79,9.88,13.19,103,2.877
101,2011-08-17T09:00,2011,229,900,0,26.52,25.93,26.56,26.21,26.4,26.94,26.45,25.96,26.42,25.97,26.38,26.38,18.66,11.76,2116.845,0.594,0.353,-0.534,4536.06,0.492,0.448,13.22,0,0
101,2011-08-17T10:00,2011,229,1000,0,23.73,22.96,23.84,22.81,23.8,22.53,23.77,22.73,23.7,22.53,23.78,22.67,18.43,11.67,15897.16,0.778,1.028,1.269,10590.16,1.034,1.165,13.24,17,0.475
101,2011-08-17T11:00,2011,229,1100,0,65.46,58.1,66.34,57.25,65.54,57.37,65.82,56.87,64.27,53.14,66.58,57.22,20.41,12.18,135749.2,7.352,9.09,8.17,99183.43,8.95,11.13,13.21,129,3.603
101,2011-08-17T12:00,2011,229,1200,0,68.15,61.24,68.99,60.72,68.09,61.8,68.47,60.18,67.01,56.67,69.1,60.83,20.54,12.23,119156.4,6.918,8.27,6.287,92316.02,8.3,10.34,13.19,115,3.212
101,2011-08-17T13:00,2011,229,1300,0,68.32,61.49,69.13,60.95,68.24,62.19,68.63,60.2,67.2,57,69.25,61.05,20.6,12.28,117134.3,6.835,8.17,6.044,92642.82,8.43,10.2,13.18,115,3.212
101,2011-08-17T14:00,2011,229,1400,0,68.72,61.94,69.55,61.47,68.65,61.57,69.04,63.82,67.62,57.49,69.64,61.96,20.54,12.14,121687.7,6.776,8.08,7.08,75516.36,5.225,10.13,13.16,106,2.961
101,2011-08-17T15:00,2011,229,1500,0,68.4,61.46,69.25,61.08,68.37,61.3,68.69,62.73,67.29,57.06,69.3,61.44,20.57,12.19,123248.9,6.944,8.17,7.073,79938.68,5.958,10.22,13.15,109,3.045
101,2011-08-17T16:00,2011,229,1600,0,68.32,61.37,69.15,61.02,68.28,61.19,68.59,61.15,67.21,58.02,69.18,61.25,20.44,12.19,122384.5,6.952,8.13,7.091,82225.66,7.443,9.19,13.14,110,3.073
101,2011-08-17T17:00,2011,229,1700,0,68.55,61.51,69.39,61.16,68.51,61.95,68.8,60.19,67.45,57.07,69.41,61.1,20.34,12.22,119904.1,7.043,8.23,6.557,94025.57,8.61,10.38,13.13,115,3.212
101,2011-08-17T18:00,2011,229,1800,0,68.48,61.2,69.32,60.92,68.45,60.74,68.74,60.19,67.38,56.65,69.35,60.68,20.29,12.18,128190.1,7.284,8.41,7.708,95132.02,8.55,10.73,13.13,120,3.352
101,2011-08-17T19:00,2011,229,1900,0,68.42,60.99,69.24,60.58,68.35,62.09,68.67,60.54,67.3,56.23,69.29,60.88,20.49,12.24,123723.7,7.431,8.66,6.264,95196,8.14,11.07,13.13,116,3.24
101,2011-08-17T20:00,2011,229,2000,0,68.38,60.7,69.18,60.27,68.29,62.46,68.62,59.37,67.24,55.76,69.26,60.54,20.46,12.22,123885.6,7.682,8.91,5.832,102595.4,9.24,11.48,13.14,121,3.38
101,2011-08-17T21:00,2011,229,2100,0,68.26,60.63,69.08,60.08,68.17,61.74,68.51,58.36,67.11,55.5,69.16,60.08,20.6,12.29,128314.7,7.626,9,6.428,108316.6,10.15,11.6,13.14,127,3.547
101,2011-08-17T22:00,2011,229,2200,0,68.45,60.7,69.29,60.16,68.38,59.86,68.73,59.72,67.31,57.96,69.38,60.49,20.74,12.3,142256.3,7.749,9.14,8.51,91578.94,9.01,9.35,13.14,124,3.464
101,2011-08-17T23:00,2011,229,2300,0,68.08,60.98,68.92,59.92,68.01,59.47,68.35,59.91,66.93,55.63,68.99,60.03,20.5,12.19,136373.2,7.094,9,8.54,97522.43,8.44,11.31,13.14,125,3.492
101,2011-08-18T00:00,2011,230,0,0,68.13,60.65,68.98,60.01,68.07,59.56,68.41,59.7,67,55.61,69.06,59.96,20.44,12.22,137829.5,7.484,8.97,8.51,99437.91,8.7,11.39,13.14,126,3.52
101,2011-08-18T01:00,2011,230,100,0,68.23,60.58,69.09,60.08,68.16,59.69,68.5,60.11,67.09,55.66,69.15,60.08,20.6,12.32,139767.3,7.652,9.01,8.47,98915.61,8.39,11.43,13.15,126,3.52
101,2011-08-18T02:00,2011,230,200,0,68.36,60.7,69.23,60.21,68.32,60.05,68.65,62.46,67.23,55.79,69.3,60.7,20.75,12.31,139885,7.667,9.03,8.26,87863.86,6.188,11.44,13.15,121,3.38
101,2011-08-18T03:00,2011,230,300,0,68.11,60.45,68.97,60.1,68.06,59.71,68.4,61.34,66.98,55.52,69.04,60.28,20.64,12.29,138772.9,7.669,8.88,8.35,92237.28,7.056,11.46,13.15,122,3.408
101,2011-08-18T04:00,2011,230,400,0,68.13,60.4,68.98,60.16,68.06,59.67,68.4,59.17,66.99,55.5,69.05,59.84,20.58,12.33,138623.1,7.724,8.83,8.4,103495.8,9.24,11.49,13.15,129,3.603
101,2011-08-18T05:00,2011,230,500,0,68.17,60.31,69.03,59.96,68.11,59.41,68.45,58.98,67.02,55.38,69.11,59.67,20.33,12.18,140675,7.856,9.07,8.7,104120.7,9.47,11.64,13.15,130,3.631
101,2011-08-18T06:00,2011,230,600,0,68.19,60.34,69.06,59.95,68.14,59.58,68.48,58.96,67.05,55.41,69.14,59.71,20.34,12.18,140168.6,7.854,9.11,8.56,104460.2,9.52,11.65,13.15,130,3.631
101,2011-08-18T07:00,2011,230,700,0,68.25,60.58,69.13,60.07,68.2,59.67,68.54,58.94,67.11,55.58,69.19,59.81,20.43,12.18,139281.4,7.672,9.05,8.53,104222.2,9.6,11.52,13.15,129,3.603
101,2011-08-18T08:00,2011,230,800,0,68.52,61.02,69.42,60.5,68.48,60.39,68.83,63.36,67.4,57.31,69.46,61.34,20.57,12.16,136213.2,7.499,8.92,8.09,76678.95,5.47,10.09,13.15,112,3.128
101,2011-08-18T09:00,2011,230,900,0,68.16,60.89,69.04,60.39,68.13,60.15,68.46,61.6,67.05,56.29,69.07,60.65,20.51,12.17,132321.3,7.271,8.65,7.973,86930.13,6.857,10.77,13.15,117,3.268
101,2011-08-18T10:00,2011,230,1000,0,68.44,61.51,69.3,60.95,68.38,60.87,68.73,61.1,67.33,56.93,69.36,61.04,20.7,12.36,127378.2,6.93,8.35,7.509,90237.38,7.627,10.4,13.14,116,3.24
101,2011-08-18T11:00,2011,230,1100,0,68.5,61.76,69.34,61.3,68.45,61.29,68.78,61.29,67.4,57.4,69.38,61.32,20.66,12.33,122423.4,6.74,8.04,7.153,87323.97,7.485,10,13.14,113,3.156
101,2011-08-18T12:00,2011,230,1200,0,68.59,61.88,69.43,61.4,68.55,61.44,68.87,61.22,67.51,57.56,69.46,61.38,20.65,12.29,121881.7,6.713,8.03,7.111,87590.79,7.643,9.94,13.13,112,3.128
101,2011-08-18T13:00,2011,230,1300,0,68.55,61.9,69.36,61.43,68.5,61.24,68.79,60.64,67.45,57.54,69.38,61.24,20.47,12.2,120737.6,6.646,7.932,7.259,89350.09,8.16,9.91,13.13,113,3.156
101,2011-08-18T14:00,2011,230,1400,0,68.85,62.08,69.66,61.63,68.8,61.53,69.1,62.97,67.76,57.68,69.68,61.87,20.5,12.16,122186.6,6.767,8.03,7.272,79835.57,6.128,10.08,13.12,107,2.989
101,2011-08-18T15:00,2011,230,1500,0,68.83,62.15,69.65,61.65,68.79,61.43,69.07,64.37,67.75,57.65,69.66,62.18,20.57,12.19,122468.5,6.682,7.998,7.367,73059.58,4.696,10.1,13.12,104,2.905
101,2011-08-18T16:00,2011,230,1600,0,68.69,61.94,69.5,61.49,68.66,61.33,68.94,62.56,67.62,57.48,69.52,61.66,20.52,12.18,122448.4,6.751,8.01,7.335,81478.97,6.374,10.14,13.12,108,3.017
101,2011-08-18T17:00,2011,230,1700,0,68.71,61.91,69.51,61.44,68.67,61.27,68.96,62.14,67.64,57.87,69.53,61.63,20.59,12.18,123838.1,6.802,8.07,7.404,81850.99,6.813,9.77,13.11,110,3.073
101,2011-08-18T18:00,2011,230,1800,0,68.6,61.61,69.38,61.21,68.55,60.96,68.83,60.7,67.52,58.77,69.41,61.33,20.47,12.14,125754.8,6.985,8.18,7.589,83040.94,8.13,8.75,13.11,111,3.101
101,2011-08-18T19:00,2011,230,1900,0,68.66,61.55,69.45,61.17,68.61,60.84,68.9,60.61,67.58,57.09,69.49,60.97,20.42,12.18,127748.9,7.116,8.28,7.764,92615.11,8.28,10.49,13.11,118,3.296
101,2011-08-18T20:00,2011,230,2000,0,68.67,61.49,69.46,61.08,68.61,60.62,68.91,60.43,67.58,56.94,69.51,60.85,20.45,12.19,130102.8,7.179,8.38,7.99,94466.73,8.47,10.65,13.11,119,3.324
101,2011-08-18T21:00,2011,230,2100,0,68.49,61.17,69.27,60.79,68.42,60.3,68.73,60.24,67.41,56.61,69.34,60.59,20.55,12.25,132777,7.319,8.48,8.12,95704.43,8.48,10.8,13.12,122,3.408
101,2011-08-18T22:00,2011,230,2200,0,68.56,61.18,69.36,60.78,68.5,60.32,68.81,60.84,67.48,57.68,69.42,60.91,20.78,12.33,135470.6,7.386,8.58,8.18,88813.05,7.975,9.8,13.12,119,3.324
101,2011-08-18T23:00,2011,230,2300,0,68.47,61.14,69.26,60.63,68.39,60.17,68.7,59.33,67.37,56.4,69.32,60.32,20.47,12.23,133678.5,7.332,8.63,8.22,100725.5,9.37,10.96,13.12,124,3.464
101,2011-08-19T00:00,2011,231,0,0,68.72,61.25,69.52,60.84,68.65,62.02,68.98,60.5,67.61,57.73,69.58,61.24,20.58,12.24,126616.8,7.471,8.68,6.629,91038.46,8.48,9.88,13.12,115,3.212
101,2011-08-19T01:00,2011,231,100,0,68.35,60.81,69.15,60.48,68.28,61.61,68.59,58.95,67.23,56.09,69.21,60.36,20.68,12.36,127718.3,7.541,8.67,6.665,104010.4,9.64,11.13,13.12,124,3.464
101,2011-08-19T02:00,2011,231,200,0,68.53,60.91,69.33,60.59,68.46,62.58,68.77,60.39,67.4,56.23,69.39,60.93,20.76,12.35,124715.5,7.621,8.74,5.884,97796.72,8.38,11.17,13.13,119,3.324
101,2011-08-19T03:00,2011,231,300,0,68.53,60.88,69.33,60.58,68.46,62.65,68.77,60.03,67.4,56.16,69.4,60.86,20.67,12.33,123987.2,7.653,8.75,5.809,99713.73,8.74,11.23,13.13,119,3.324
101,2011-08-19T04:00,2011,231,400,0,68.36,60.8,69.15,60.4,68.27,61.98,68.6,60.92,67.22,56.01,69.22,60.83,20.52,12.26,125235.4,7.56,8.75,6.287,93839.21,7.682,11.21,13.13,117,3.268
101,2011-08-19T05:00,2011,231,500,0,68.39,60.79,69.21,60.41,68.31,60.99,68.65,59.93,67.26,56.07,69.27,60.43,20.38,12.18,130509.7,7.603,8.79,7.321,98194.38,8.71,11.19,13.13,121,3.38
101,2011-08-19T06:00,2011,231,600,0,68.4,60.89,69.21,60.47,68.32,61.68,68.64,59.9,67.27,56.14,69.27,60.62,20.57,12.26,127137.2,7.504,8.74,6.637,98712.89,8.74,11.13,13.13,121,3.38
101,2011-08-19T07:00,2011,231,700,0,68.27,60.81,69.09,60.41,68.21,60.6,68.53,59.13,67.16,56.72,69.14,60.32,20.57,12.27,131936.6,7.462,8.68,7.607,98654.74,9.4,10.44,13.14,122,3.408
101,2011-08-19T08:00,2011,231,800,0,68.42,60.96,69.25,60.57,68.36,62.67,68.69,59.12,67.3,56.3,69.31,60.7,20.8,12.39,122612.9,7.459,8.68,5.694,103177.8,9.56,11,13.13,121,3.38
101,2011-08-19T09:00,2011,231,900,0,68.33,60.99,69.17,60.55,68.28,60.35,68.59,59.69,67.23,56.43,69.21,60.37,20.61,12.27,133030.6,7.345,8.62,7.939,97928.26,8.91,10.8,13.13,123,3.436
101,2011-08-19T10:00,2011,231,1000,0,68.6,61.55,69.43,61.04,68.55,61.13,68.86,60.68,67.49,57.05,69.46,61.02,20.67,12.29,127612.7,7.047,8.39,7.428,92678.54,8.17,10.44,13.13,117,3.268
101,2011-08-19T11:00,2011,231,1100,0,68.61,61.84,69.43,61.4,68.56,61.24,68.86,60.81,67.51,57.49,69.46,61.24,20.63,12.31,123289.9,6.775,8.03,7.323,90165.02,8.06,10.03,13.13,114,3.184
101,2011-08-19T12:00,2011,231,1200,0,68.7,62.08,69.52,61.68,68.67,61.64,68.95,61.71,67.62,58.18,69.54,61.73,20.7,12.29,120125.1,6.622,7.849,7.023,83076.86,7.243,9.44,13.12,109,3.045
101,2011-08-19T13:00,2011,231,1300,0,68.94,62.28,69.75,61.97,68.89,61.83,69.19,63.01,67.86,58.79,69.75,62.23,20.49,12.11,118914.7,6.657,7.776,7.06,74787.63,6.18,9.07,13.12,103,2.877
101,2011-08-19T14:00,2011,231,1400,0,68.67,62.2,69.47,61.77,68.59,61.62,68.95,62.91,67.62,58.06,69.5,62,20.69,12.25,118172.4,6.475,7.701,6.978,77409.13,6.036,9.56,13.11,104,2.905
101,2011-08-19T15:00,2011,231,1500,0,68.99,62.34,69.79,61.94,68.97,63.67,69.22,64.7,67.94,58.1,69.79,62.82,20.81,12.25,111234.9,6.648,7.852,5.297,71228.96,4.524,9.83,13.1,97,2.709
101,2011-08-19T16:00,2011,231,1600,0,68.88,62.08,69.65,61.8,68.86,63.96,69.1,63.91,67.82,57.89,69.66,62.6,20.53,12.13,108365.9,6.799,7.852,4.897,74284.21,5.186,9.93,13.1,97,2.709
101,2011-08-19T17:00,2011,231,1700,0,68.58,61.71,69.34,61.32,68.54,62.68,68.8,62.91,67.53,57.3,69.37,61.87,20.72,12.28,116051.5,6.863,8.02,5.86,80094.25,5.883,10.22,13.1,104,2.905
101,2011-08-19T18:00,2011,231,1800,0,68.92,61.68,69.68,61.38,68.86,62.72,69.15,64.57,67.86,57.17,69.74,62.22,20.63,12.18,120772.7,7.238,8.3,6.142,75298.67,4.589,10.68,13.1,104,2.905
101,2011-08-19T19:00,2011,231,1900,0,68.36,61.17,69.09,60.76,68.28,60.71,68.59,60.08,67.29,56.61,69.17,60.61,20.49,12.26,127846.9,7.197,8.33,7.568,95418.31,8.51,10.69,13.11,119,3.324
101,2011-08-19T20:00,2011,231,2000,0,68.58,61.13,69.32,60.77,68.5,60.32,68.81,59.31,67.48,56.53,69.41,60.38,20.73,12.37,135358.6,7.448,8.55,8.18,102466.3,9.5,10.95,13.11,126,3.52
101,2011-08-19T21:00,2011,231,2100,0,68.48,60.99,69.24,60.69,68.4,60.42,68.72,58.68,67.37,56.39,69.32,60.19,20.74,12.41,134598.9,7.488,8.55,7.988,105624.3,10.03,10.98,13.11,127,3.547
101,2011-08-19T22:00,2011,231,2200,0,68.65,61.23,69.42,60.83,68.57,60.54,68.89,60.11,67.53,57.02,69.5,60.72,20.81,12.38,135060.9,7.425,8.58,8.03,96740.93,8.77,10.51,13.12,123,3.436
101,2011-08-19T23:00,2011,231,2300,0,68.6,61.14,69.37,60.7,68.52,61.87,68.83,60.2,67.48,56.37,69.46,60.85,20.46,12.18,125910.8,7.468,8.67,6.655,97457.11,8.64,11.11,13.12,119,3.324
101,2011-08-20T00:00,2011,232,0,0,68.4,60.86,69.15,60.42,68.31,62.42,68.61,58.69,67.26,56.19,69.22,60.51,20.57,12.27,123152.4,7.546,8.73,5.894,104306.8,9.92,11.07,13.12,120,3.352
101,2011-08-20T01:00,2011,232,100,0,68.46,60.77,69.22,60.4,68.37,62.36,68.68,59.48,67.31,56.04,69.31,60.62,20.47,12.19,124432.7,7.686,8.82,6.006,101118.8,9.2,11.27,13.13,120,3.352
101,2011-08-20T02:00,2011,232,200,0,68.42,60.65,69.2,60.27,68.33,62.43,68.65,59.15,67.27,55.89,69.29,60.49,20.77,12.37,126767.6,7.769,8.93,5.902,104653.2,9.5,11.38,13.13,123,3.436
101,2011-08-20T03:00,2011,232,300,0,68.39,60.68,69.19,60.25,68.31,62.34,68.64,60.28,67.25,55.9,69.27,60.72,20.81,12.39,127060.3,7.711,8.93,5.972,98966.16,8.36,11.35,13.13,120,3.352
101,2011-08-20T04:00,2011,232,400,0,68.51,60.76,69.31,60.39,68.43,62.69,68.77,62.26,67.36,55.95,69.39,61.25,20.69,12.26,125238.5,7.745,8.92,5.74,88997.88,6.507,11.41,13.14,113,3.156
101,2011-08-20T05:00,2011,232,500,0,68.35,60.61,69.15,60.14,68.27,62.28,68.6,61.49,67.19,55.68,69.24,60.89,20.71,12.29,127203.1,7.742,9.01,5.987,92682.7,7.108,11.51,13.14,117,3.268
101,2011-08-20T06:00,2011,232,600,0,68.12,60.36,68.91,59.96,68.04,62.07,68.37,59.55,66.96,55.55,69.01,60.33,20.66,12.33,126556.6,7.755,8.95,5.973,101068.8,8.82,11.42,13.14,121,3.38
101,2011-08-20T07:00,2011,232,700,0,68.3,60.56,69.12,60.16,68.25,62.2,68.56,59.17,67.15,55.7,69.21,60.39,20.46,12.21,125674.4,7.739,8.96,6.043,103060.7,9.38,11.45,13.14,121,3.38
101,2011-08-20T08:00,2011,232,800,0,68.42,60.93,69.25,60.42,68.37,62.4,68.68,60.51,67.28,56.13,69.31,60.91,20.62,12.26,124070.3,7.495,8.83,5.964,95926.13,8.17,11.14,13.14,116,3.24
101,2011-08-20T09:00,2011,232,900,0,68.3,60.94,69.14,60.47,68.25,62.38,68.57,59.59,67.17,56.26,69.19,60.73,20.53,12.22,121385.4,7.36,8.67,5.871,98469.87,8.98,10.92,13.14,117,3.268
101,2011-08-20T10:00,2011,232,1000,0,68.55,61.42,69.41,60.93,68.53,62.59,68.82,61.06,67.44,56.88,69.43,61.34,20.57,12.21,119698.5,7.131,8.47,5.946,90580.96,7.754,10.55,13.14,111,3.101
101,2011-08-20T11:00,2011,232,1100,0,68.41,61.51,69.26,61.09,68.4,61.47,68.67,60.2,67.31,57.13,69.27,61,20.76,12.35,123339.1,6.896,8.17,6.927,93306.51,8.47,10.18,13.13,115,3.212
101,2011-08-20T12:00,2011,232,1200,0,68.53,61.82,69.37,61.36,68.51,62.09,68.78,60.48,67.43,57.47,69.37,61.35,20.79,12.36,118686.8,6.711,8.01,6.423,91402.62,8.3,9.96,13.13,112,3.128
101,2011-08-20T13:00,2011,232,1300,0,68.79,61.98,69.62,61.57,68.77,62.65,69.03,61.46,67.69,57.66,69.62,61.77,20.77,12.33,117601.5,6.805,8.05,6.117,87857.27,7.565,10.03,13.12,108,3.017
101,2011-08-20T14:00,2011,232,1400,0,68.92,62.28,69.74,61.92,68.9,62.83,69.17,61.02,67.83,59.89,69.74,62.24,20.77,12.29,115139.9,6.64,7.822,6.072,80100.27,8.15,7.933,13.12,104,2.905
101,2011-08-20T15:00,2011,232,1500,0,68.57,61.96,69.37,61.65,68.55,61.37,68.8,60.3,67.49,57.92,69.37,61.28,20.5,12.22,119154.7,6.613,7.722,7.184,89449.95,8.5,9.57,13.11,111,3.101
101,2011-08-20T16:00,2011,232,1600,0,68.85,62.29,69.63,61.84,68.84,61.62,69.08,62.24,67.78,58.4,69.65,61.93,20.47,12.13,119257,6.557,7.796,7.218,79744.94,6.844,9.38,13.1,105,2.933
101,2011-08-20T17:00,2011,232,1700,0,68.66,62.02,69.44,61.62,68.65,61.33,68.88,61.45,67.6,57.59,69.47,61.45,20.56,12.23,120949.3,6.635,7.821,7.323,86405.76,7.436,10.01,13.1,111,3.101
101,2011-08-20T18:00,2011,232,1800,0,68.76,61.9,69.52,61.54,68.74,61.43,68.99,62.07,67.72,57.98,69.57,61.65,20.61,12.23,123341.6,6.861,7.984,7.315,82556,6.922,9.74,13.1,109,3.045
101,2011-08-20T19:00,2011,232,1900,0,68.5,61.48,69.25,60.96,68.45,60.66,68.74,59.97,67.43,56.85,69.32,60.69,20.63,12.29,128748.3,7.018,8.3,7.797,96277.38,8.76,10.58,13.1,119,3.324
101,2011-08-20T20:00,2011,232,2000,0,68.63,61.45,69.39,61,68.59,60.76,68.88,60.04,67.56,56.8,69.47,60.74,20.72,12.34,130914.9,7.181,8.39,7.825,98029.7,8.84,10.77,13.11,121,3.38
101,2011-08-20T21:00,2011,232,2100,0,68.47,61.16,69.23,60.67,68.42,60.35,68.71,60.18,67.38,56.46,69.32,60.51,20.72,12.32,133983.8,7.315,8.55,8.07,97085.18,8.53,10.92,13.11,123,3.436
101,2011-08-20T22:00,2011,232,2200,0,68.59,61.18,69.37,60.68,68.55,60.28,68.85,59.98,67.49,56.38,69.47,60.45,20.77,12.37,136710.6,7.41,8.69,8.27,100094.8,8.87,11.11,13.12,125,3.492
101,2011-08-20T23:00,2011,232,2300,0,68.37,61.07,69.15,60.55,68.32,60.09,68.62,60.99,67.28,56.28,69.24,60.58,20.76,12.33,135272.6,7.3,8.6,8.23,93039.8,7.629,11,13.12,120,3.352
101,2011-08-21T00:00,2011,233,0,0,68.44,60.92,69.21,60.48,68.37,59.96,68.69,60.04,67.32,56.68,69.31,60.4,20.51,12.17,136558.7,7.521,8.73,8.41,95123.45,8.66,10.64,13.13,122,3.408
101,2011-08-21T01:00,2011,233,100,0,68.36,60.8,69.14,60.26,68.3,59.95,68.61,58.85,67.24,55.9,69.24,59.95,20.54,12.22,137541,7.56,8.88,8.36,104521,9.76,11.34,13.13,128,3.575
101,2011-08-21T02:00,2011,233,200,0,68.25,60.71,69.06,60.11,68.21,59.78,68.52,58.22,67.14,55.77,69.15,59.72,20.72,12.36,139395.2,7.542,8.94,8.43,108495.7,10.3,11.37,13.13,131,3.659
101,2011-08-21T03:00,2011,233,300,0,68.34,60.81,69.14,60.24,68.28,59.75,68.6,59.7,67.21,55.83,69.24,60.09,20.65,12.31,139176.1,7.525,8.9,8.53,101110.4,8.9,11.38,13.13,127,3.547
101,2011-08-21T04:00,2011,233,400,0,68.41,60.82,69.23,60.32,68.36,59.85,68.68,60.94,67.28,55.87,69.32,60.38,20.67,12.26,139525.9,7.589,8.9,8.5,95226.72,7.749,11.41,13.14,124,3.464
101,2011-08-21T05:00,2011,233,500,0,68.18,60.51,69,60.22,68.12,59.71,68.45,61.24,67.06,55.75,69.08,60.33,20.58,12.22,138195.3,7.666,8.78,8.41,91686.43,7.208,11.31,13.14,120,3.352
101,2011-08-21T06:00,2011,233,600,0,68.24,60.61,69.07,60.17,68.2,59.5,68.52,59.49,67.11,55.63,69.17,59.89,20.58,12.26,140209.5,7.632,8.9,8.7,101900.4,9.03,11.48,13.14,128,3.575
101,2011-08-21T07:00,2011,233,700,0,68.36,60.85,69.18,60.42,68.31,60.64,68.63,58.83,67.22,55.87,69.27,60.16,20.44,12.25,132091.5,7.505,8.76,7.668,104899.8,9.8,11.35,13.14,125,3.492
101,2011-08-21T08:00,2011,233,800,0,68.32,60.9,69.14,60.36,68.27,61.2,68.59,60.94,67.19,56.02,69.22,60.72,20.54,12.23,129100.8,7.419,8.78,7.075,93183.32,7.651,11.16,13.14,117,3.268
101,2011-08-21T09:00,2011,233,900,0,68.26,60.89,69.1,60.55,68.24,60.61,68.53,60.64,67.15,56.23,69.16,60.59,20.66,12.32,131391.3,7.368,8.55,7.628,93893.38,7.898,10.92,13.14,119,3.324
101,2011-08-21T10:00,2011,233,1000,0,68.45,61.38,69.3,60.93,68.45,61.08,68.73,59.6,67.34,57.92,69.34,60.93,20.51,12.21,126341.3,7.069,8.37,7.37,91799.47,9.13,9.42,13.13,115,3.212
101,2011-08-21T11:00,2011,233,1100,0,68.61,61.95,69.47,61.39,68.6,61.05,68.87,60.84,67.51,57.44,69.47,61.26,20.55,12.25,123731.9,6.66,8.08,7.551,89817.95,8.03,10.07,13.13,113,3.156
101,2011-08-21T12:00,2011,233,1200,0,68.67,62.03,69.5,61.63,68.65,61.32,68.91,61.32,67.57,58.27,69.5,61.62,20.74,12.35,122353.8,6.642,7.872,7.332,84487.21,7.597,9.3,13.12,109,3.045
101,2011-08-21T13:00,2011,233,1300,0,68.76,62.09,69.58,61.75,68.74,61.51,69,61.38,67.68,59.97,69.57,62.02,20.7,12.29,121395.8,6.665,7.823,7.225,76317.14,7.614,7.712,13.12,104,2.905
101,2011-08-21T14:00,2011,233,1400,0,68.62,61.71,69.41,61.31,68.61,61.4,68.86,59.78,67.54,58.09,69.46,61.12,20.85,12.41,125150.5,6.912,8.1,7.212,93177.7,9.08,9.45,13.11,116,3.24
101,2011-08-21T15:00,2011,233,1500,0,68.41,61.11,69.19,60.74,68.36,60.51,68.65,59.66,67.33,57.27,69.25,60.59,20.57,12.3,131075.7,7.298,8.45,7.846,94924.9,8.99,10.07,13.12,120,3.352
101,2011-08-21T16:00,2011,233,1600,0,68.73,61.2,69.51,60.84,68.65,60.64,68.97,61.21,67.62,56.56,69.58,60.85,20.6,12.28,134694.6,7.528,8.68,8.01,93627.5,7.76,11.06,13.12,120,3.352
101,2011-08-21T17:00,2011,233,1700,0,68.55,61.25,69.36,60.87,68.49,60.58,68.8,59.93,67.47,56.69,69.41,60.6,20.45,12.25,130902.4,7.299,8.49,7.912,97531.45,8.87,10.78,13.12,121,3.38
101,2011-08-21T18:00,2011,233,1800,0,68.53,61.22,69.33,60.79,68.46,60.42,68.78,59.92,67.44,56.57,69.39,60.54,20.42,12.22,131783.8,7.309,8.54,8.04,97653.45,8.86,10.87,13.12,121,3.38
101,2011-08-21T19:00,2011,233,1900,0,68.72,61.54,69.53,61.03,68.65,61.8,68.95,59.99,67.61,56.75,69.57,60.99,20.58,12.3,125162.2,7.176,8.5,6.85,98741.8,8.96,10.86,13.12,119,3.324
101,2011-08-21T20:00,2011,233,2000,0,68.47,61.27,69.28,60.92,68.4,61.91,68.7,59.93,67.37,56.65,69.31,60.9,20.71,12.39,123241.2,7.201,8.35,6.481,97852.48,8.77,10.71,13.12,117,3.268
101,2011-08-21T21:00,2011,233,2100,0,68.37,60.96,69.19,60.42,68.31,61.08,68.61,58.95,67.27,56.6,69.23,60.35,20.79,12.4,131356.5,7.411,8.77,7.225,102117.1,9.66,10.67,13.12,124,3.464
101,2011-08-21T22:00,2011,233,2200,0,68.58,61.27,69.41,60.72,68.52,61.33,68.84,60.28,67.48,57.34,69.44,60.93,20.69,12.33,129646.4,7.31,8.7,7.19,93372.48,8.55,10.14,13.12,118,3.296
101,2011-08-21T23:00,2011,233,2300,0,68.64,61.31,69.46,60.77,68.56,63.21,68.88,60.16,67.51,56.55,69.5,61.16,20.67,12.35,119331.1,7.334,8.69,5.359,98568,8.72,10.96,13.12,115,3.212
101,2011-08-22T00:00,2011,234,0,0,68.47,61.13,69.29,60.61,68.4,62.81,68.72,61.9,67.36,56.39,69.33,61.35,20.5,12.19,119628.5,7.342,8.68,5.585,87805.14,6.816,10.97,13.13,110,3.073
101,2011-08-22T01:00,2011,234,100,0,68.4,61.1,69.2,60.6,68.31,62.67,68.63,58.78,67.27,56.33,69.25,60.68,20.62,12.36,119919.7,7.298,8.59,5.638,104041.3,9.85,10.93,13.13,119,3.324
101,2011-08-22T02:00,2011,234,200,0,68.43,61.01,69.25,60.54,68.35,62.76,68.66,60.1,67.3,56.28,69.28,60.92,20.59,12.31,120700,7.417,8.71,5.587,97709.64,8.56,11.02,13.13,116,3.24
101,2011-08-22T03:00,2011,234,300,0,68.36,60.64,69.2,60.12,68.29,62.58,68.59,59.77,67.21,55.7,69.24,60.57,20.6,12.33,125253.9,7.721,9.08,5.706,101575.9,8.83,11.5,13.13,121,3.38
101,2011-08-22T04:00,2011,234,400,0,68.42,60.63,69.24,59.95,68.33,62.29,68.65,59.46,67.23,55.58,69.3,60.41,20.71,12.37,129314.2,7.785,9.3,6.037,104409.9,9.19,11.65,13.14,124,3.464
101,2011-08-22T05:00,2011,234,500,0,68.13,60.25,68.94,59.74,68.02,62.01,68.35,58.89,66.93,55.2,69,60.07,20.59,12.3,128317.8,7.874,9.19,6.01,105594.4,9.46,11.73,13.14,124,3.464
101,2011-08-22T06:00,2011,234,600,0,68.2,60.09,69.02,59.54,68.1,61.9,68.43,59.15,66.98,55.03,69.1,60,20.59,12.31,132315.7,8.11,9.48,6.198,105944.9,9.29,11.96,13.15,126,3.52
101,2011-08-22T07:00,2011,234,700,0,68.2,59.91,69.04,59.47,68.11,61.83,68.44,59.38,66.97,54.86,69.12,59.95,20.47,12.23,133428.4,8.29,9.57,6.276,104947,9.06,12.11,13.15,126,3.52
101,2011-08-22T08:00,2011,234,800,0,68.24,60.14,69.1,59.56,68.15,61.88,68.48,62.97,67.03,55.01,69.16,60.82,20.61,12.22,133044.2,8.1,9.53,6.265,86738.38,5.51,12.01,13.16,115,3.212
101,2011-08-22T09:00,2011,234,900,0,67.75,59.8,68.66,59.12,67.71,58.93,68.06,58.56,66.51,54.76,68.81,59.2,20.49,12.26,145369.6,7.955,9.54,8.78,105572.4,9.5,11.74,13.17,133,3.715
101,2011-08-22T10:00,2011,234,1000,0,68.06,60.25,68.97,59.67,68.05,59.6,68.38,59.28,66.85,55.34,69.05,59.67,20.59,12.31,142182.3,7.812,9.3,8.45,102809.9,9.11,11.51,13.18,129,3.603
101,2011-08-22T11:00,2011,234,1100,0,68.08,60.43,69.02,59.97,68.08,59.9,68.39,59.25,66.92,56.9,69.03,60.07,20.48,12.22,137641,7.649,9.05,8.19,94937.43,9.15,10.02,13.18,123,3.436
101,2011-08-22T12:00,2011,234,1200,0,68.07,60.61,69.01,60.06,68.08,59.87,68.38,58.74,66.91,55.87,69.03,59.8,20.66,12.37,137333,7.46,8.95,8.21,103620.3,9.64,11.04,13.17,128,3.575
101,2011-08-22T13:00,2011,234,1300,0,68.21,60.81,69.14,60.31,68.2,60.23,68.52,60.49,67.06,56.17,69.15,60.37,20.76,12.41,135696.8,7.4,8.83,7.977,95090.78,8.03,10.89,13.16,122,3.408
101,2011-08-22T14:00,2011,234,1400,0,68.34,60.92,69.24,60.43,68.32,60.31,68.64,60.09,67.18,56.65,69.26,60.42,20.63,12.32,135086.1,7.418,8.82,8.01,95228.48,8.55,10.53,13.16,122,3.408
101,2011-08-22T15:00,2011,234,1500,0,68.25,60.91,69.14,60.46,68.22,60.43,68.54,60.01,67.1,56.48,69.16,60.39,20.66,12.33,132857.3,7.339,8.68,7.796,95659.66,8.52,10.63,13.16,122,3.408
101,2011-08-22T16:00,2011,234,1600,0,68.19,60.77,69.07,60.4,68.18,60.28,68.48,59.42,67.04,56.21,69.1,60.14,20.73,12.39,134289.7,7.422,8.67,7.897,99801.5,9.05,10.83,13.15,124,3.464
101,2011-08-22T17:00,2011,234,1700,0,68.18,60.68,69.05,60.28,68.17,60.19,68.48,58.88,67.05,56.6,69.09,60.04,20.59,12.32,134841.8,7.498,8.77,7.981,100042.4,9.6,10.45,13.15,125,3.492
101,2011-08-22T18:00,2011,234,1800,0,68.12,60.48,68.99,60,68.13,59.89,68.4,58.63,66.97,55.71,69.03,59.67,20.5,12.28,137713,7.645,8.99,8.24,104652.5,9.77,11.26,13.15,129,3.603
101,2011-08-22T19:00,2011,234,1900,0,68.12,60.28,68.99,59.81,68.13,59.68,68.41,59.39,66.95,55.42,69.03,59.67,20.52,12.25,141238.2,7.839,9.19,8.46,102036,9.02,11.53,13.15,129,3.603
101,2011-08-22T20:00,2011,234,2000,0,68.22,60.22,69.1,59.71,68.23,59.7,68.51,60.32,67.04,55.29,69.15,59.81,20.53,12.25,143682.1,7.994,9.39,8.54,98973.49,8.19,11.75,13.15,128,3.575
101,2011-08-22T21:00,2011,234,2100,0,67.85,59.78,68.74,59.31,67.87,59.19,68.15,58.05,66.66,54.8,68.79,59,20.76,12.42,146753,8.07,9.43,8.68,110501.6,10.1,11.86,13.16,137,3.827
101,2011-08-22T22:00,2011,234,2200,0,68.07,59.95,68.97,59.45,68.08,59.27,68.37,58.4,66.86,54.91,69.03,59.17,20.72,12.38,147974.9,8.12,9.52,8.81,109916.8,9.97,11.95,13.16,136,3.799
101,2011-08-22T23:00,2011,234,2300,0,67.96,60.25,68.85,59.36,67.96,59.09,68.26,59.1,66.76,54.72,68.91,59.34,20.58,12.3,144831.7,7.705,9.49,8.87,105649.7,9.15,12.04,13.16,132,3.687
101,2011-08-23T00:00,2011,235,0,0,68.09,60.41,69,59.26,68.12,59.14,68.4,58.88,66.86,54.57,69.06,59.29,20.71,12.37,147700.6,7.68,9.74,8.99,109267,9.52,12.29,13.17,135,3.771
101,2011-08-23T01:00,2011,235,100,0,68.16,59.77,69.07,59.04,68.18,59.12,68.48,60.4,66.93,55.44,69.14,59.56,20.34,12.12,150938.9,8.39,10.03,9.06,96111.72,8.08,11.49,13.18,129,3.603
101,2011-08-23T02:00,2011,235,200,0,67.67,59.52,68.54,58.7,67.7,58.73,67.96,57.95,66.45,54.08,68.61,58.61,20.42,12.24,148725.8,8.15,9.84,8.98,110948.9,10.01,12.37,13.18,137,3.827
101,2011-08-23T03:00,2011,235,300,0,68.04,59.75,68.92,58.82,68.08,58.97,68.34,59.16,66.81,54.43,69,59.03,20.42,12.23,151697.4,8.29,10.1,9.12,106849.2,9.19,12.38,13.18,136,3.799
101,2011-08-23T04:00,2011,235,400,0,67.99,59.65,68.87,58.75,68.03,58.79,68.29,58.97,66.76,54.14,68.94,58.85,20.38,12.24,152460.5,8.34,10.12,9.24,108753.9,9.32,12.61,13.18,138,3.855
101,2011-08-23T05:00,2011,235,500,0,67.94,59.47,68.81,58.72,67.98,58.65,68.24,58.52,66.71,54.55,68.88,58.76,20.48,12.24,154298.3,8.48,10.1,9.33,108565.3,9.72,12.16,13.18,138,3.855
101,2011-08-23T06:00,2011,235,600,0,67.78,59.07,68.64,58.54,67.82,58.56,68.08,58.52,66.55,54.4,68.71,58.6,20.5,12.28,155394.8,8.71,10.1,9.26,107999.7,9.56,12.15,13.18,139,3.883
101,2011-08-23T07:00,2011,235,700,0,67.94,59.27,68.82,58.89,67.97,58.78,68.25,57.41,66.71,54.05,68.9,58.46,20.5,12.3,153884.6,8.67,9.93,9.19,117083.2,10.84,12.66,13.18,150,4.19
101,2011-08-23T08:00,2011,235,800,0,68.04,59.72,68.94,59.11,68.05,59.07,68.36,57.71,66.82,54.57,69.02,58.82,20.41,12.26,149531.7,8.32,9.83,8.98,113665.7,10.65,12.25,13.18,145,4.05
101,2011-08-23T09:00,2011,235,900,0,68.09,59.97,69.04,59.51,68.1,59.3,68.42,59.79,66.89,55.1,69.08,59.56,20.61,12.33,147225.8,8.12,9.53,8.8,101943.6,8.63,11.79,13.18,135,3.771
101,2011-08-23T10:00,2011,235,1000,0,68.1,60.38,69.06,59.79,68.11,59.64,68.43,60.62,66.92,55.6,69.08,60.03,20.66,12.36,142097.7,7.721,9.27,8.47,95723.95,7.807,11.32,13.18,129,3.603
101,2011-08-23T11:00,2011,235,1100,0,68.18,60.54,69.12,60.05,68.18,59.86,68.49,60.34,67,55.93,69.14,60.12,20.57,12.31,139046.1,7.639,9.07,8.32,95923.11,8.16,11.07,13.18,126,3.52
101,2011-08-23T12:00,2011,235,1200,0,68.03,60.54,68.95,60.06,68.03,59.89,68.34,58.93,66.87,55.95,68.97,59.83,20.62,12.37,136534.9,7.492,8.89,8.14,101810.4,9.41,10.91,13.17,130,3.631
101,2011-08-23T13:00,2011,235,1300,0,68.32,60.81,69.24,60.36,68.32,60.15,68.63,60.39,67.16,56.23,69.27,60.35,20.73,12.37,137460.9,7.512,8.88,8.17,96076.1,8.24,10.93,13.16,126,3.52
101,2011-08-23T14:00,2011,235,1400,0,68.16,60.57,69.05,60.14,68.16,59.97,68.45,59.35,67,55.99,69.09,59.97,20.64,12.36,137612,7.589,8.9,8.19,100736.9,9.1,11.01,13.16,128,3.575
101,2011-08-23T15:00,2011,235,1500,0,68.24,60.84,69.11,60.47,68.22,60.34,68.53,61.32,67.05,56.86,69.18,60.77,20.63,12.31,133222.3,7.397,8.63,7.882,86799.38,7.217,10.19,13.16,119,3.324
101,2011-08-23T16:00,2011,235,1600,0,68.1,60.76,68.97,60.19,68.07,60.08,68.4,59.44,66.87,57.06,69.07,60.3,20.67,12.35,134631.8,7.339,8.79,7.988,93960.48,8.96,9.82,13.17,123,3.436
101,2011-08-23T17:00,2011,235,1700,0,68.2,60.78,69.1,60.38,68.2,60.21,68.52,59.35,67.05,58.1,69.13,60.49,20.52,12.25,133653.5,7.421,8.72,7.985,89871.36,9.17,8.95,13.16,121,3.38
101,2011-08-23T18:00,2011,235,1800,0,68.14,60.56,69.02,60.08,68.15,59.97,68.44,59.19,66.97,55.82,69.07,59.88,20.56,12.34,137131.8,7.575,8.94,8.18,102016.4,9.25,11.15,13.16,129,3.603
101,2011-08-23T19:00,2011,235,1900,0,68.09,60.33,68.96,59.78,68.15,59.84,68.4,59.37,66.91,55.4,69.02,59.68,20.75,12.42,141444,7.762,9.17,8.31,103295.6,9.02,11.51,13.16,132,3.687
101,2011-08-23T20:00,2011,235,2000,0,68.08,60.03,68.95,59.56,68.16,59.58,68.4,59.83,66.91,55.03,69.04,59.54,20.51,12.31,144152.8,8.05,9.39,8.59,101940.9,8.57,11.87,13.16,133,3.715
101,2011-08-23T21:00,2011,235,2100,0,67.96,59.93,68.84,59.41,68.05,59.41,68.29,58.65,66.78,54.86,68.93,59.19,20.73,12.45,146157.1,8.03,9.43,8.65,108761.8,9.64,11.92,13.17,137,3.827
101,2011-08-23T22:00,2011,235,2200,0,68.02,59.84,68.91,59.37,68.12,59.32,68.37,58.46,66.84,55.37,69.01,59.21,20.78,12.45,148867.6,8.18,9.54,8.8,107802,9.91,11.46,13.17,139,3.883
101,2011-08-23T23:00,2011,235,2300,0,68.13,60.59,69.04,59.37,68.23,59.32,68.47,59.99,66.93,54.76,69.13,59.6,20.47,12.25,144442.3,7.546,9.67,8.91,102450.4,8.48,12.17,13.18,132,3.687
101,2011-08-24T00:00,2011,236,0,0,68.08,60.56,68.99,59.43,68.17,59.33,68.43,59.57,66.88,55.33,69.08,59.66,20.4,12.21,142770.9,7.522,9.56,8.84,100947.7,8.86,11.54,13.18,131,3.659
101,2011-08-24T01:00,2011,236,100,0,67.8,60.08,68.7,59.13,67.88,59.14,68.13,58.97,66.59,54.58,68.78,59.21,20.48,12.3,143932.4,7.712,9.57,8.74,105528.1,9.17,12.02,13.18,133,3.715
101,2011-08-24T02:00,2011,236,200,0,67.93,59.87,68.85,59.19,68,59.22,68.26,59.52,66.71,54.71,68.92,59.32,20.51,12.3,146731.4,8.06,9.66,8.78,103375.4,8.74,12,13.18,134,3.743
101,2011-08-24T03:00,2011,236,300,0,67.88,59.74,68.79,59.13,67.95,59.21,68.21,58.19,66.67,54.63,68.87,58.97,20.48,12.31,146783.8,8.13,9.66,8.74,109985.7,10.02,12.04,13.18,138,3.855
101,2011-08-24T04:00,2011,236,400,0,68.02,59.7,68.95,59.17,68.08,59.2,68.35,59.86,66.8,55.2,69,59.44,20.39,12.19,148485,8.31,9.77,8.88,99223.03,8.49,11.6,13.18,132,3.687
101,2011-08-24T05:00,2011,236,500,0,67.97,59.65,68.91,59.23,68.03,59.12,68.3,59.63,66.76,54.65,68.96,59.29,20.35,12.24,147902.1,8.33,9.68,8.91,102990.7,8.67,12.11,13.18,134,3.743
101,2011-08-24T06:00,2011,236,600,0,67.78,59.6,68.71,59.12,67.85,58.86,68.11,58.29,66.56,54.58,68.76,58.91,20.61,12.45,148888.2,8.17,9.59,8.99,109936.8,9.81,11.98,13.18,139,3.883
101,2011-08-24T07:00,2011,236,700,0,67.87,59.75,68.82,59.28,67.92,59.01,68.21,58.25,66.67,54.82,68.85,59.06,20.41,12.31,146471.3,8.12,9.54,8.91,108807.7,9.95,11.86,13.18,136,3.799
101,2011-08-24T08:00,2011,236,800,0,68.09,60.17,69.05,59.66,68.13,59.27,68.43,59.74,66.9,55.25,69.09,59.65,20.54,12.32,145199.6,7.924,9.39,8.86,101497.4,8.69,11.65,13.18,131,3.659
101,2011-08-24T09:00,2011,236,900,0,68.04,60.43,68.98,59.95,68.06,59.62,68.35,58.78,66.87,55.77,69,59.73,20.7,12.45,140298.4,7.616,9.03,8.45,104332.2,9.58,11.1,13.18,130,3.631
101,2011-08-24T10:00,2011,236,1000,0,68.46,61.01,69.39,60.51,68.47,60.24,68.77,59.7,67.29,57.96,69.41,60.65,20.75,12.41,137561.3,7.446,8.87,8.23,92483.51,9.07,9.32,13.17,122,3.408
101,2011-08-24T11:00,2011,236,1100,0,68.13,60.87,69.03,60.38,68.13,60.12,68.44,59.01,66.98,57.72,69.06,60.34,20.74,12.43,134009.8,7.262,8.65,8.01,94153.16,9.43,9.27,13.16,122,3.408
101,2011-08-24T12:00,2011,236,1200,0,68.39,61.26,69.28,60.82,68.39,60.52,68.67,60.94,67.23,56.82,69.29,60.83,20.81,12.5,131830.9,7.125,8.46,7.866,91850.83,7.73,10.42,13.15,119,3.324
101,2011-08-24T13:00,2011,236,1300,0,68.22,61.22,69.09,60.76,68.21,60.43,68.49,60.53,67.09,56.84,69.1,60.7,20.78,12.48,129764.9,7.002,8.33,7.787,92115.49,7.965,10.26,13.15,119,3.324
101,2011-08-24T14:00,2011,236,1400,0,68.4,61.46,69.26,61,68.39,60.64,68.67,59.97,67.27,57.03,69.28,60.74,20.77,12.49,128775.2,6.941,8.26,7.751,95870.08,8.7,10.24,13.14,120,3.352
101,2011-08-24T15:00,2011,236,1500,0,68.41,61.32,69.26,60.98,68.42,60.72,68.7,60.96,67.3,57.35,69.29,60.97,20.69,12.48,128964.3,7.092,8.28,7.702,89403.82,7.731,9.95,13.14,117,3.268
101,2011-08-24T16:00,2011,236,1600,0,68.56,61.46,69.41,61.1,68.56,60.9,68.84,62.14,67.46,58.24,69.44,61.47,20.84,12.46,129851.1,7.099,8.3,7.666,80351.16,6.708,9.22,13.13,112,3.128
101,2011-08-24T17:00,2011,236,1700,0,68.18,61.13,69.01,60.72,68.23,60.57,68.47,59.32,67.09,56.79,69.06,60.38,20.74,12.47,128779.1,7.052,8.29,7.654,98257.93,9.15,10.3,13.13,123,3.436
101,2011-08-24T18:00,2011,236,1800,0,68.29,61,69.12,60.59,68.35,60.41,68.58,59.61,67.19,56.42,69.18,60.29,20.4,12.29,130819.2,7.288,8.52,7.933,98286.95,8.96,10.77,13.14,123,3.436
101,2011-08-24T19:00,2011,236,1900,0,68.38,60.86,69.23,60.59,68.46,60.34,68.69,59.39,67.28,56.17,69.3,60.13,20.47,12.33,134257.9,7.522,8.64,8.12,101899.3,9.3,11.11,13.14,127,3.547
101,2011-08-24T20:00,2011,236,2000,0,68.19,60.59,69.03,60.31,68.28,60.08,68.5,59.68,67.09,55.93,69.12,59.99,20.62,12.39,136567.3,7.606,8.71,8.2,100297.1,8.82,11.16,13.14,128,3.575
101,2011-08-24T21:00,2011,236,2100,0,68.18,60.58,69.03,60.28,68.28,60.12,68.5,59.14,67.08,55.85,69.12,59.87,20.78,12.48,137528.3,7.607,8.75,8.16,104096.1,9.36,11.23,13.14,130,3.631
101,2011-08-24T22:00,2011,236,2200,0,68.24,60.61,69.08,60.31,68.32,60.08,68.56,62.23,67.13,55.89,69.16,60.54,20.82,12.4,138509.2,7.628,8.76,8.24,88300.63,6.328,11.24,13.14,122,3.408
101,2011-08-24T23:00,2011,236,2300,0,68.24,61.08,69.09,60.27,68.33,60,68.55,59.73,67.11,55.76,69.18,60.09,20.42,12.22,134002.1,7.16,8.82,8.33,99840.66,8.82,11.34,13.14,125,3.492
101,2011-08-25T00:00,2011,237,0,0,68.25,60.81,69.11,60.33,68.34,59.98,68.57,59.12,67.13,55.85,69.2,59.93,20.3,12.22,134725,7.439,8.78,8.36,102612.1,9.45,11.28,13.14,128,3.575
101,2011-08-25T01:00,2011,237,100,0,68.18,60.84,69.03,60.27,68.25,60.21,68.49,59.4,67.04,55.88,69.11,60.06,20.43,12.29,133225.3,7.342,8.77,8.04,100795.6,9.09,11.16,13.14,126,3.52
101,2011-08-25T02:00,2011,237,200,0,68.19,60.81,69.04,60.25,68.26,60.03,68.5,59.6,67.05,55.88,69.13,60.04,20.54,12.32,135368.2,7.382,8.79,8.23,100187.4,8.9,11.17,13.15,126,3.52
101,2011-08-25T03:00,2011,237,300,0,68.22,60.99,69.09,60.28,68.29,60.14,68.53,60.46,67.09,55.96,69.15,60.33,20.48,12.29,133797.6,7.233,8.8,8.15,95623.57,8.06,11.14,13.14,123,3.436
101,2011-08-25T04:00,2011,237,400,0,68.31,60.96,69.18,60.28,68.37,60.23,68.61,59.8,67.17,56.05,69.25,60.21,20.41,12.27,134459,7.35,8.9,8.14,99072.13,8.82,11.11,13.14,125,3.492
101,2011-08-25T05:00,2011,237,500,0,68.08,60.72,68.93,60.16,68.13,59.99,68.38,59.59,66.95,55.98,69,60.04,20.32,12.21,133219.1,7.35,8.78,8.15,97747.47,8.79,10.98,13.14,124,3.464
101,2011-08-25T06:00,2011,237,600,0,68.28,60.83,69.14,60.33,68.35,60.14,68.58,59.32,67.16,56.16,69.22,60.09,20.65,12.38,136489.5,7.46,8.81,8.21,101641.7,9.27,11,13.14,128,3.575
101,2011-08-25T07:00,2011,237,700,0,68.23,60.88,69.09,60.41,68.29,60.27,68.53,60.16,67.12,56.29,69.15,60.35,20.55,12.31,133448.6,7.353,8.68,8.01,95799.63,8.37,10.84,13.14,123,3.436
101,2011-08-25T08:00,2011,237,800,0,68.41,61.22,69.27,60.62,68.43,60.58,68.7,60.13,67.28,57.1,69.33,60.66,20.7,12.37,132363.3,7.189,8.64,7.85,93967.66,8.57,10.18,13.14,121,3.38
101,2011-08-25T09:00,2011,237,900,0,68,60.8,68.83,60.28,67.99,60.1,68.32,60.04,66.81,56.2,68.99,60.28,20.57,12.38,131362.8,7.205,8.55,7.891,94709.71,8.28,10.61,13.15,122,3.408
101,2011-08-25T10:00,2011,237,1000,0,68.19,61.1,69.08,60.59,68.19,60.36,68.48,59.86,67.05,56.59,69.12,60.48,20.77,12.49,131278.9,7.087,8.49,7.831,96462.77,8.61,10.46,13.15,121,3.38
101,2011-08-25T11:00,2011,237,1100,0,68.25,61.11,69.13,60.52,68.24,60.37,68.54,59.58,67.11,56.54,69.17,60.35,20.61,12.39,131461.6,7.136,8.61,7.866,98006.32,8.96,10.57,13.14,124,3.464
101,2011-08-25T12:00,2011,237,1200,0,68.27,60.94,69.16,60.53,68.27,60.59,68.54,59.75,67.15,56.4,69.17,60.35,20.67,12.43,131915.8,7.325,8.63,7.678,98399.49,8.79,10.75,13.14,123,3.436
101,2011-08-25T13:00,2011,237,1300,0,68.06,60.84,68.9,60.18,68.04,60.04,68.33,58.57,66.85,56.14,69.03,59.96,20.65,12.44,133557.5,7.219,8.72,8.01,103150.8,9.77,10.71,13.15,127,3.547
101,2011-08-25T14:00,2011,237,1400,0,67.96,60.77,68.78,60.22,67.94,59.98,68.26,59.14,66.71,56.06,68.95,60.06,20.67,12.47,132421.2,7.19,8.56,7.967,99856.34,9.12,10.65,13.16,125,3.492
101,2011-08-25T15:00,2011,237,1500,0,68.26,61.1,69.13,60.62,68.26,60.72,68.56,59.7,67.12,56.53,69.2,60.44,20.86,12.53,130777.4,7.164,8.51,7.544,98759.57,8.86,10.59,13.15,124,3.464
101,2011-08-25T16:00,2011,237,1600,0,68.4,61.29,69.3,60.78,68.41,60.68,68.68,59.71,67.25,57.19,69.32,60.64,20.9,12.52,131826,7.107,8.52,7.731,96516.31,8.96,10.07,13.14,122,3.408
101,2011-08-25T17:00,2011,237,1700,0,68.2,61.09,69.09,60.71,68.2,60.73,68.47,59.37,67.08,56.58,69.1,60.41,20.79,12.54,128965,7.115,8.38,7.475,99552.53,9.1,10.5,13.14,123,3.436
101,2011-08-25T18:00,2011,237,1800,0,68.38,61.2,69.27,60.77,68.39,60.73,68.65,59.8,67.26,56.65,69.28,60.54,20.76,12.51,130864.7,7.18,8.51,7.655,98581.68,8.85,10.61,13.14,123,3.436
101,2011-08-25T19:00,2011,237,1900,0,68.39,61.15,69.28,60.7,68.38,60.59,68.66,60.21,67.27,56.6,69.29,60.55,20.56,12.38,131085.4,7.243,8.57,7.793,95950.07,8.45,10.67,13.14,121,3.38
101,2011-08-25T20:00,2011,237,2000,0,68.37,61.12,69.24,60.71,68.36,60.64,68.64,59.84,67.26,57.14,69.25,60.6,20.59,12.37,130668.8,7.242,8.54,7.724,94777.13,8.8,10.12,13.13,121,3.38
101,2011-08-25T21:00,2011,237,2100,0,68.42,61.14,69.3,60.69,68.4,60.82,68.69,59.77,67.3,57.07,69.31,60.57,20.74,12.48,131391,7.276,8.6,7.58,96812.57,8.92,10.23,13.13,122,3.408
101,2011-08-25T22:00,2011,237,2200,0,68.3,60.98,69.16,60.5,68.27,60.58,68.56,59.18,67.18,56.33,69.18,60.21,20.81,12.53,133054.5,7.319,8.66,7.694,102737,9.38,10.85,13.13,127,3.547
101,2011-08-25T23:00,2011,237,2300,0,68.31,61.08,69.17,60.25,68.27,60.13,68.59,59.73,67.19,56.59,69.21,60.29,20.58,12.36,134960.4,7.233,8.91,8.14,97494.89,8.87,10.6,13.13,124,3.464
101,2011-08-26T00:00,2011,238,0,0,68.23,60.73,69.09,60.1,68.19,60.08,68.51,60.13,67.11,55.9,69.13,60.15,20.69,12.43,137472.9,7.506,8.99,8.11,98685.02,8.38,11.21,13.13,125,3.492
101,2011-08-26T01:00,2011,238,100,0,68.31,60.87,69.17,60.16,68.27,60.07,68.6,59.6,67.18,55.93,69.22,60.09,20.76,12.47,138177.1,7.442,9.01,8.19,102281.3,9,11.25,13.14,128,3.575
101,2011-08-26T02:00,2011,238,200,0,68.18,60.61,69.04,60.18,68.13,60.04,68.46,58.9,67.05,55.9,69.09,59.9,20.75,12.51,137355.5,7.569,8.85,8.09,105010,9.56,11.16,13.14,129,3.603
101,2011-08-26T03:00,2011,238,300,0,68.35,60.81,69.22,60.34,68.3,60.26,68.64,60.22,67.21,55.95,69.27,60.29,20.83,12.52,137588.1,7.535,8.88,8.04,99786.93,8.42,11.26,13.14,126,3.52
101,2011-08-26T04:00,2011,238,400,0,68.08,60.52,68.96,59.93,68.04,59.88,68.38,59.91,66.96,56.28,69,60.09,20.8,12.54,139042.8,7.559,9.03,8.16,97255.05,8.47,10.68,13.14,126,3.52
101,2011-08-26T05:00,2011,238,500,0,68.06,60.31,68.94,59.82,68.01,59.62,68.35,57.94,66.92,55.44,68.99,59.41,20.56,12.42,140294.7,7.748,9.13,8.39,110151,10.41,11.48,13.14,133,3.715
101,2011-08-26T06:00,2011,238,600,0,68.05,60.33,68.94,59.75,68,59.68,68.34,57.86,66.9,55.95,68.99,59.51,20.85,12.53,142080.6,7.719,9.19,8.33,108789.2,10.48,10.95,13.15,134,3.743
101,2011-08-26T07:00,2011,238,700,0,68.19,60.46,69.1,59.96,68.16,59.72,68.49,58.39,67.04,55.52,69.14,59.61,20.65,12.45,141058.3,7.722,9.14,8.44,109049.3,10.1,11.53,13.15,132,3.687
101,2011-08-26T08:00,2011,238,800,0,60.6,59.37,60.41,54.35,60.66,59.01,68.65,65.7,66.96,63.7,69.33,66,3.658,12.64,24591.9,1.232,6.06,1.655,31345.56,2.948,3.259,13.13,33,0.922
101,2011-08-26T09:00,2011,238,900,0,46.42,48.82,44.25,43,46.49,48.24,58.8,55.3,57.74,53.94,62.26,63.1,0,0,0,-2.397,1.254,-1.749,0,3.498,3.793,12.47,0,0
101,2011-08-26T10:00,2011,238,1000,0,37.1,37.64,35.81,35.46,36.43,36.18,42.99,40.3,42.06,39.87,52.33,53.19,0,0,0,-0.536,0.343,0.246,0,2.691,2.198,12.48,0,0
101,2011-08-26T11:00,2011,238,1100,0,32.07,32.58,31.45,31.78,31.47,31.3,35.01,33.4,33.69,33.34,45.28,45.94,0,0,0,-0.507,-0.337,0.173,0,1.609,0.353,12.48,0,0
