id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-08-26T12:00,2011,238,1200,0,29.74,30.13,29.45,29.93,29.27,29.12,30.86,30.26,29.68,30.37,40.4,40.92,0,0,0,-0.39,-0.474,0.15,0,0.6,-0.692,12.48,0,0
101,2011-08-26T13:00,2011,238,1300,0,28.89,29.16,28.81,29.21,28.56,28.37,29.09,29.02,28.53,29.21,37.17,37.58,0,0,0,-0.267,-0.399,0.196,0,0.07,-0.686,12.48,0,0
101,2011-08-26T14:00,2011,238,1400,0,28.35,28.47,28.37,28.6,28.13,27.86,28.21,28.25,27.9,28.43,34.83,35.15,0,0,0,-0.116,-0.23,0.267,0,-0.036,-0.531,12.47,0,0
101,2011-08-26T15:00,2011,238,1500,0,28.02,28.02,28.08,28.16,27.87,27.53,27.83,27.75,27.67,27.96,33.09,33.37,0,0,0,0,-0.082,0.332,0,0.073,-0.29,12.47,0,0
101,2011-08-26T16:00,2011,238,1600,0,27.85,27.77,27.93,27.9,27.75,27.37,27.69,27.51,27.59,27.72,31.82,32.06,0,0,0,0.078,0.034,0.375,0,0.176,-0.125,12.47,0,0
101,2011-08-26T17:00,2011,238,1700,0,27.75,27.6,27.82,27.7,27.67,27.28,27.61,27.38,27.55,27.58,30.87,31.07,0,0,0,0.152,0.122,0.39,0,0.232,-0.032,12.47,0,0
101,2011-08-26T18:00,2011,238,1800,0,27.67,27.48,27.74,27.55,27.6,27.21,27.54,27.29,27.49,27.48,30.14,30.31,0,0,0,0.195,0.193,0.394,0,0.251,0.007,12.46,0,0
101,2011-08-26T19:00,2011,238,1900,0,27.59,27.37,27.66,27.42,27.53,27.13,27.45,27.2,27.4,27.38,29.57,29.71,0,0,0,0.224,0.236,0.399,0,0.25,0.019,12.46,0,0
101,2011-08-26T20:00,2011,238,2000,0,27.49,27.25,27.56,27.29,27.44,27.04,27.34,27.1,27.29,27.29,29.11,29.21,0,0,0,0.242,0.27,0.399,0,0.237,0.009,12.46,0,0
101,2011-08-26T21:00,2011,238,2100,0,27.37,27.12,27.43,27.14,27.32,26.93,27.2,26.98,27.15,27.17,28.71,28.8,0,0,0,0.248,0.29,0.389,0,0.216,-0.015,12.45,0,0
101,2011-08-26T22:00,2011,238,2200,0,27.21,26.96,27.27,26.97,27.17,26.79,27.03,26.83,26.98,27.03,28.36,28.43,0,0,0,0.248,0.3,0.381,0,0.194,-0.043,12.45,0,0
101,2011-08-26T23:00,2011,238,2300,0,27.03,26.79,27.09,26.79,26.99,26.62,26.84,26.67,26.8,26.87,28.04,28.1,0,0,0,0.243,0.304,0.37,0,0.172,-0.07,12.44,0,0
101,2011-08-27T00:00,2011,239,0,0,26.84,26.6,26.9,26.59,26.8,26.44,26.65,26.49,26.6,26.69,27.74,27.8,0,0,0,0.24,0.31,0.359,0,0.156,-0.092,12.43,0,0
101,2011-08-27T01:00,2011,239,100,0,26.64,26.41,26.7,26.39,26.61,26.26,26.45,26.31,26.4,26.51,27.47,27.52,0,0,0,0.233,0.31,0.347,0,0.14,-0.109,12.43,0,0
101,2011-08-27T02:00,2011,239,200,0,26.44,26.21,26.5,26.19,26.41,26.07,26.24,26.12,26.2,26.32,27.21,27.26,0,0,0,0.229,0.313,0.34,0,0.127,-0.123,12.42,0,0
101,2011-08-27T03:00,2011,239,300,0,26.23,26.01,26.29,25.98,26.2,25.87,26.04,25.92,25.99,26.13,26.96,27.01,0,0,0,0.222,0.314,0.329,0,0.114,-0.137,12.42,0,0
101,2011-08-27T04:00,2011,239,400,0,26.03,25.81,26.09,25.78,26,25.68,25.84,25.73,25.79,25.94,26.72,26.77,0,0,0,0.216,0.313,0.318,0,0.105,-0.146,12.42,0,0
101,2011-08-27T05:00,2011,239,500,0,25.82,25.61,25.88,25.57,25.79,25.48,25.63,25.53,25.58,25.74,26.49,26.54,0,0,0,0.213,0.313,0.312,0,0.099,-0.154,12.41,0,0
101,2011-08-27T06:00,2011,239,600,0,25.6,25.39,25.66,25.35,25.57,25.27,25.42,25.32,25.37,25.53,26.25,26.31,0,0,0,0.208,0.314,0.307,0,0.093,-0.163,12.41,0,0
101,2011-08-27T07:00,2011,239,700,0,25.39,25.18,25.45,25.13,25.36,25.06,25.21,25.12,25.16,25.33,26.02,26.08,0,0,0,0.204,0.315,0.301,0,0.09,-0.164,12.4,0,0
101,2011-08-27T08:00,2011,239,800,0,25.19,24.99,25.25,24.94,25.16,24.87,25.02,24.94,24.98,25.14,25.8,25.86,0,0,0,0.197,0.308,0.295,0,0.086,-0.153,12.39,0,0
101,2011-08-27T09:00,2011,239,900,0,25.03,24.83,25.08,24.78,25.01,24.72,24.89,24.8,24.85,24.99,25.61,25.67,0,0,0,0.194,0.298,0.29,0,0.091,-0.133,12.39,0,0
101,2011-08-27T10:00,2011,239,1000,0,24.91,24.72,24.96,24.67,24.89,24.61,24.8,24.7,24.77,24.88,25.45,25.51,0,0,0,0.192,0.291,0.284,0,0.098,-0.105,12.38,0,0
101,2011-08-27T11:00,2011,239,1100,0,24.84,24.65,24.88,24.6,24.82,24.55,24.78,24.66,24.75,24.81,25.33,25.38,0,0,0,0.185,0.279,0.275,0,0.115,-0.065,12.37,0,0
101,2011-08-27T12:00,2011,239,1200,0,24.83,24.64,24.87,24.61,24.82,24.54,24.81,24.68,24.8,24.82,25.26,25.3,0,0,0,0.188,0.267,0.275,0,0.133,-0.019,12.37,0,0
101,2011-08-27T13:00,2011,239,1300,0,24.88,24.69,24.92,24.67,24.87,24.59,24.89,24.74,24.89,24.87,25.23,25.26,0,0,0,0.19,0.254,0.279,0,0.148,0.018,12.37,0,0
101,2011-08-27T14:00,2011,239,1400,0,24.96,24.75,25,24.75,24.95,24.67,25,24.82,24.99,24.93,25.27,25.27,0,0,0,0.203,0.25,0.286,0,0.18,0.061,12.37,0,0
101,2011-08-27T15:00,2011,239,1500,0,25.07,24.87,25.11,24.88,25.07,24.78,25.12,24.95,25.12,25.05,25.31,25.3,0,0,0,0.196,0.233,0.287,0,0.176,0.073,12.36,0,0
101,2011-08-27T16:00,2011,239,1600,0,25.16,24.97,25.21,24.99,25.16,24.88,25.2,25.04,25.19,25.15,25.35,25.33,0,0,0,0.186,0.219,0.273,0,0.161,0.046,12.36,0,0
101,2011-08-27T17:00,2011,239,1700,0,25.21,25.04,25.26,25.05,25.2,24.95,25.23,25.08,25.21,25.2,25.37,25.34,0,0,0,0.172,0.205,0.256,0,0.147,0.013,12.35,0,0
101,2011-08-27T18:00,2011,239,1800,0,25.22,25.05,25.27,25.06,25.21,24.97,25.2,25.08,25.18,25.2,25.37,25.34,0,0,0,0.17,0.201,0.241,0,0.124,-0.023,12.34,0,0
101,2011-08-27T19:00,2011,239,1900,0,25.19,25.03,25.24,25.04,25.17,24.95,25.14,25.04,25.12,25.17,25.34,25.31,0,0,0,0.155,0.204,0.228,0,0.106,-0.052,12.34,0,0
101,2011-08-27T20:00,2011,239,2000,0,25.13,24.98,25.18,24.98,25.11,24.9,25.06,24.97,25.03,25.11,25.3,25.28,0,0,0,0.153,0.202,0.215,0,0.094,-0.075,12.33,0,0
101,2011-08-27T21:00,2011,239,2100,0,25.05,24.9,25.1,24.9,25.03,24.82,24.96,24.88,24.93,25.03,25.23,25.22,0,0,0,0.145,0.202,0.21,0,0.081,-0.099,12.33,0,0
101,2011-08-27T22:00,2011,239,2200,0,24.95,24.81,25.01,24.8,24.93,24.73,24.85,24.78,24.81,24.93,25.15,25.15,0,0,0,0.14,0.205,0.2,0,0.067,-0.117,12.32,0,0
101,2011-08-27T23:00,2011,239,2300,0,24.84,24.7,24.9,24.7,24.82,24.62,24.73,24.67,24.7,24.82,25.06,25.07,0,0,0,0.135,0.205,0.195,0,0.062,-0.123,12.32,0,0
101,2011-08-28T00:00,2011,240,0,0,24.73,24.6,24.79,24.59,24.71,24.52,24.62,24.56,24.59,24.71,24.97,24.98,0,0,0,0.131,0.206,0.189,0,0.059,-0.124,12.31,0,0
101,2011-08-28T01:00,2011,240,100,0,24.62,24.49,24.68,24.48,24.6,24.42,24.51,24.45,24.48,24.6,24.86,24.89,0,0,0,0.127,0.204,0.185,0,0.056,-0.126,12.3,0,0
101,2011-08-28T02:00,2011,240,200,0,24.51,24.38,24.56,24.36,24.48,24.31,24.39,24.34,24.36,24.49,24.76,24.79,0,0,0,0.126,0.204,0.179,0,0.053,-0.133,12.29,0,0
101,2011-08-28T03:00,2011,240,300,0,24.39,24.27,24.44,24.24,24.36,24.19,24.27,24.22,24.24,24.37,24.64,24.68,0,0,0,0.121,0.203,0.173,0,0.051,-0.133,12.29,0,0
101,2011-08-28T04:00,2011,240,400,0,24.27,24.15,24.33,24.13,24.25,24.08,24.16,24.11,24.13,24.26,24.54,24.58,0,0,0,0.12,0.199,0.168,0,0.049,-0.132,12.28,0,0
101,2011-08-28T05:00,2011,240,500,0,24.17,24.06,24.22,24.03,24.15,23.99,24.07,24.02,24.04,24.16,24.43,24.48,0,0,0,0.111,0.195,0.162,0,0.052,-0.124,12.28,0,0
101,2011-08-28T06:00,2011,240,600,0,24.08,23.97,24.13,23.94,24.06,23.9,23.99,23.93,23.96,24.08,24.34,24.38,0,0,0,0.109,0.188,0.162,0,0.053,-0.119,12.27,0,0
101,2011-08-28T07:00,2011,240,700,0,24,23.9,24.06,23.88,23.99,23.83,23.94,23.88,23.91,24.01,24.26,24.31,0,0,0,0.11,0.189,0.156,0,0.061,-0.107,12.27,0,0
101,2011-08-28T08:00,2011,240,800,0,23.96,23.85,24.02,23.84,23.95,23.79,23.91,23.85,23.89,23.98,24.2,24.24,0,0,0,0.108,0.18,0.16,0,0.059,-0.094,12.26,0,0
101,2011-08-28T09:00,2011,240,900,0,23.94,23.83,23.99,23.82,23.92,23.76,23.9,23.85,23.88,23.97,24.15,24.19,0,0,0,0.111,0.174,0.161,0,0.052,-0.088,12.25,0,0
101,2011-08-28T10:00,2011,240,1000,0,23.92,23.81,23.98,23.81,23.9,23.75,23.9,23.84,23.87,23.96,24.11,24.15,0,0,0,0.109,0.172,0.152,0,0.056,-0.086,12.25,0,0
101,2011-08-28T11:00,2011,240,1100,0,23.88,23.78,23.95,23.78,23.87,23.73,23.86,23.81,23.83,23.93,24.07,24.1,0,0,0,0.101,0.167,0.142,0,0.049,-0.098,12.24,0,0
101,2011-08-28T12:00,2011,240,1200,0,23.83,23.73,23.89,23.73,23.82,23.68,23.8,23.75,23.76,23.88,24.01,24.05,0,0,0,0.102,0.161,0.14,0,0.042,-0.114,12.23,0,0
101,2011-08-28T13:00,2011,240,1300,0,23.77,23.67,23.83,23.67,23.75,23.62,23.72,23.69,23.69,23.82,23.95,23.99,0,0,0,0.098,0.165,0.132,0,0.031,-0.132,12.23,0,0
101,2011-08-28T14:00,2011,240,1400,0,23.68,23.59,23.75,23.59,23.67,23.54,23.63,23.61,23.6,23.74,23.88,23.91,0,0,0,0.093,0.159,0.13,0,0.024,-0.14,12.22,0,0
101,2011-08-28T15:00,2011,240,1500,0,23.6,23.5,23.66,23.5,23.58,23.45,23.54,23.52,23.5,23.65,23.81,23.84,0,0,0,0.095,0.162,0.135,0,0.019,-0.149,12.22,0,0
101,2011-08-28T16:00,2011,240,1600,0,23.51,23.41,23.57,23.41,23.49,23.36,23.45,23.43,23.41,23.56,23.73,23.77,0,0,0,0.097,0.168,0.135,0,0.019,-0.151,12.21,0,0
101,2011-08-28T17:00,2011,240,1700,0,23.43,23.33,23.49,23.32,23.41,23.27,23.38,23.35,23.34,23.48,23.65,23.69,0,0,0,0.096,0.172,0.142,0,0.024,-0.141,12.21,0,0
101,2011-08-28T18:00,2011,240,1800,0,23.37,23.27,23.43,23.25,23.35,23.2,23.32,23.29,23.29,23.41,23.59,23.63,0,0,0,0.105,0.175,0.154,0,0.035,-0.125,12.2,0,0
101,2011-08-28T19:00,2011,240,1900,0,23.31,23.2,23.37,23.18,23.29,23.14,23.26,23.22,23.23,23.35,23.52,23.56,0,0,0,0.106,0.183,0.152,0,0.039,-0.121,12.2,0,0
101,2011-08-28T20:00,2011,240,2000,0,23.22,23.11,23.28,23.09,23.2,23.05,23.16,23.12,23.12,23.25,23.44,23.48,0,0,0,0.106,0.182,0.154,0,0.032,-0.134,12.19,0,0
101,2011-08-28T21:00,2011,240,2100,0,23.09,22.98,23.15,22.96,23.07,22.92,23,22.98,22.96,23.12,23.33,23.37,0,0,0,0.111,0.189,0.154,0,0.022,-0.16,12.18,0,0
101,2011-08-28T22:00,2011,240,2200,0,22.91,22.8,22.97,22.78,22.89,22.74,22.79,22.78,22.74,22.93,23.18,23.23,0,0,0,0.107,0.192,0.144,0,0.006,-0.192,12.17,0,0
101,2011-08-28T23:00,2011,240,2300,0,22.69,22.58,22.74,22.55,22.66,22.52,22.52,22.53,22.47,22.7,22.99,23.06,0,0,0,0.104,0.192,0.136,0,-0.007,-0.222,12.17,0,0
101,2011-08-29T00:00,2011,241,0,0,22.42,22.32,22.48,22.28,22.39,22.26,22.23,22.25,22.18,22.42,22.78,22.86,0,0,0,0.102,0.199,0.135,0,-0.014,-0.242,12.16,0,0
101,2011-08-29T01:00,2011,241,100,0,22.14,22.03,22.2,21.99,22.1,21.96,21.93,21.94,21.88,22.13,22.54,22.63,0,0,0,0.103,0.206,0.138,0,-0.017,-0.253,12.15,0,0
101,2011-08-29T02:00,2011,241,200,0,21.84,21.74,21.9,21.69,21.81,21.66,21.62,21.64,21.57,21.83,22.3,22.39,0,0,0,0.106,0.216,0.145,0,-0.015,-0.259,12.15,0,0
101,2011-08-29T03:00,2011,241,300,0,21.54,21.43,21.6,21.38,21.5,21.35,21.32,21.33,21.27,21.52,22.04,22.14,0,0,0,0.109,0.225,0.152,0,-0.012,-0.259,12.14,0,0
101,2011-08-29T04:00,2011,241,400,0,21.24,21.12,21.3,21.06,21.2,21.04,21.02,21.03,20.96,21.22,21.77,21.88,0,0,0,0.114,0.234,0.162,0,-0.008,-0.26,12.13,0,0
101,2011-08-29T05:00,2011,241,500,0,20.94,20.82,20.99,20.75,20.9,20.73,20.72,20.73,20.66,20.92,21.49,21.61,0,0,0,0.12,0.243,0.172,0,-0.005,-0.26,12.13,0,0
101,2011-08-29T06:00,2011,241,600,0,20.64,20.51,20.69,20.44,20.6,20.42,20.43,20.43,20.37,20.63,21.22,21.33,0,0,0,0.125,0.25,0.18,0,0.001,-0.262,12.12,0,0
101,2011-08-29T07:00,2011,241,700,0,20.34,20.21,20.39,20.14,20.31,20.12,20.15,20.15,20.09,20.34,20.94,21.06,0,0,0,0.13,0.256,0.186,0,0.006,-0.258,12.11,0,0
101,2011-08-29T08:00,2011,241,800,0,20.08,19.94,20.12,19.86,20.05,19.86,19.91,19.9,19.85,20.09,20.67,20.79,0,0,0,0.132,0.26,0.192,0,0.015,-0.237,12.11,0,0
101,2011-08-29T09:00,2011,241,900,0,19.85,19.72,19.9,19.64,19.82,19.63,19.72,19.69,19.66,19.87,20.43,20.55,0,0,0,0.133,0.256,0.19,0,0.028,-0.209,12.09,0,0
101,2011-08-29T10:00,2011,241,1000,0,19.52,19.31,19.56,19.22,19.49,19.26,19.32,19.22,19.25,19.44,20.2,20.29,0,0,0,0.208,0.343,0.236,0,0.1,-0.195,12.09,0,0
101,2011-08-29T11:00,2011,241,1100,0,19.34,19.11,19.37,19.03,19.34,19.06,19.26,19.11,19.24,19.28,20.04,20.1,0,0,0,0.231,0.338,0.278,0,0.146,-0.041,12.08,0,0
101,2011-08-29T12:00,2011,241,1200,0,19.37,19.14,19.38,19.07,19.38,19.07,19.42,19.24,19.42,19.35,19.97,20.02,0,0,0,0.232,0.314,0.307,0,0.179,0.07,12.08,0,0
101,2011-08-29T13:00,2011,241,1300,0,19.5,19.26,19.52,19.22,19.52,19.18,19.61,19.41,19.63,19.5,19.97,20,0,0,0,0.242,0.3,0.336,0,0.203,0.127,12.07,0,0
101,2011-08-29T14:00,2011,241,1400,0,19.65,19.41,19.68,19.39,19.67,19.33,19.78,19.58,19.8,19.66,20.01,20.03,0,0,0,0.24,0.287,0.338,0,0.204,0.139,12.07,0,0
101,2011-08-29T15:00,2011,241,1500,0,19.8,19.57,19.83,19.55,19.82,19.48,19.94,19.74,19.96,19.82,20.08,20.07,0,0,0,0.233,0.277,0.337,0,0.202,0.137,12.07,0,0
101,2011-08-29T16:00,2011,241,1600,0,19.97,19.75,20,19.73,19.99,19.65,20.12,19.92,20.14,20,20.18,20.15,0,0,0,0.226,0.269,0.338,0,0.203,0.142,12.06,0,0
101,2011-08-29T17:00,2011,241,1700,0,20.15,19.92,20.18,19.91,20.16,19.82,20.29,20.09,20.31,20.17,20.3,20.25,0,0,0,0.224,0.266,0.34,0,0.204,0.142,12.06,0,0
101,2011-08-29T18:00,2011,241,1800,0,20.3,20.08,20.34,20.07,20.31,19.98,20.43,20.24,20.45,20.32,20.41,20.35,0,0,0,0.224,0.266,0.334,0,0.196,0.125,12.05,0,0
101,2011-08-29T19:00,2011,241,1900,0,20.43,20.21,20.46,20.2,20.43,20.11,20.54,20.35,20.54,20.44,20.52,20.44,0,0,0,0.22,0.267,0.327,0,0.183,0.099,12.05,0,0
101,2011-08-29T20:00,2011,241,2000,0,20.51,20.29,20.54,20.28,20.51,20.2,20.59,20.42,20.58,20.52,20.6,20.51,0,0,0,0.217,0.267,0.312,0,0.163,0.057,12.04,0,0
101,2011-08-29T21:00,2011,241,2100,0,20.53,20.33,20.58,20.3,20.53,20.23,20.58,20.43,20.56,20.55,20.64,20.56,0,0,0,0.209,0.273,0.301,0,0.142,0.011,12.04,0,0
101,2011-08-29T22:00,2011,241,2200,0,20.51,20.31,20.56,20.28,20.51,20.22,20.52,20.4,20.49,20.52,20.65,20.57,0,0,0,0.207,0.276,0.29,0,0.12,-0.029,12.03,0,0
101,2011-08-29T23:00,2011,241,2300,0,20.46,20.26,20.5,20.22,20.45,20.17,20.43,20.32,20.4,20.46,20.62,20.56,0,0,0,0.203,0.278,0.286,0,0.105,-0.062,12.02,0,0
101,2011-08-30T00:00,2011,242,0,0,20.37,20.17,20.41,20.12,20.36,20.08,20.31,20.22,20.27,20.36,20.57,20.51,0,0,0,0.198,0.285,0.277,0,0.091,-0.088,12.02,0,0
101,2011-08-30T01:00,2011,242,100,0,20.25,20.06,20.29,20.01,20.24,19.97,20.18,20.1,20.14,20.24,20.49,20.46,0,0,0,0.192,0.285,0.27,0,0.082,-0.107,12.01,0,0
101,2011-08-30T02:00,2011,242,200,0,20.13,19.94,20.17,19.88,20.11,19.85,20.05,19.97,20.01,20.12,20.4,20.38,0,0,0,0.186,0.287,0.265,0,0.076,-0.112,12.01,0,0
101,2011-08-30T03:00,2011,242,300,0,20.01,19.82,20.04,19.76,19.99,19.73,19.93,19.85,19.88,20,20.3,20.29,0,0,0,0.184,0.287,0.261,0,0.077,-0.12,12,0,0
101,2011-08-30T04:00,2011,242,400,0,19.88,19.7,19.91,19.63,19.86,19.61,19.8,19.73,19.75,19.88,20.2,20.2,0,0,0,0.181,0.284,0.253,0,0.073,-0.13,11.99,0,0
101,2011-08-30T05:00,2011,242,500,0,19.74,19.56,19.78,19.49,19.72,19.47,19.67,19.59,19.61,19.75,20.08,20.09,0,0,0,0.177,0.285,0.251,0,0.073,-0.137,11.99,0,0
101,2011-08-30T06:00,2011,242,600,0,19.59,19.42,19.63,19.34,19.58,19.33,19.52,19.45,19.45,19.6,19.96,19.98,0,0,0,0.178,0.286,0.25,0,0.072,-0.149,11.98,0,0
101,2011-08-30T07:00,2011,242,700,0,19.44,19.26,19.47,19.19,19.42,19.17,19.37,19.3,19.3,19.46,19.82,19.85,0,0,0,0.176,0.287,0.251,0,0.072,-0.152,11.97,0,0
101,2011-08-30T08:00,2011,242,800,0,19.31,19.14,19.34,19.06,19.3,19.05,19.26,19.18,19.2,19.34,19.69,19.73,0,0,0,0.173,0.288,0.253,0,0.077,-0.134,11.97,0,0
101,2011-08-30T09:00,2011,242,900,0,19.12,18.9,19.15,18.82,19.1,18.83,19.03,18.9,18.96,19.08,19.58,19.6,0,0,0,0.217,0.337,0.264,0,0.129,-0.121,11.96,0,0
101,2011-08-30T10:00,2011,242,1000,0,19.07,18.83,19.1,18.76,19.08,18.78,19.17,18.95,19.16,19.05,19.53,19.54,0,0,0,0.24,0.336,0.305,0,0.227,0.103,11.96,0,0
101,2011-08-30T11:00,2011,242,1100,0,19.27,19.05,19.27,18.98,19.3,18.97,19.42,19.21,19.44,19.31,19.55,19.55,0,0,0,0.218,0.29,0.33,0,0.207,0.134,11.95,0,0
101,2011-08-30T12:00,2011,242,1200,0,19.54,19.34,19.55,19.3,19.58,19.23,19.65,19.49,19.67,19.6,19.71,19.69,0,0,0,0.2,0.248,0.347,0,0.158,0.064,11.95,0,0
101,2011-08-30T13:00,2011,242,1300,0,19.9,19.72,19.91,19.69,19.94,19.57,19.99,19.86,20.01,19.98,19.96,19.92,0,0,0,0.188,0.227,0.367,0,0.135,0.032,11.94,0,0
101,2011-08-30T14:00,2011,242,1400,0,20.35,20.18,20.36,20.16,20.4,20.02,20.44,20.32,20.46,20.45,20.29,20.21,0,0,0,0.174,0.206,0.383,0,0.119,0.012,11.94,0,0
101,2011-08-30T15:00,2011,242,1500,0,40.18,37.39,40.73,35.08,21.08,20.74,21.02,20.88,21.14,20.99,40.9,36.23,8.04,0.038,28357.17,2.785,5.649,0.333,4.58169,0.137,0.153,13.01,30,0.838
101,2011-08-30T16:00,2011,242,1600,0,68.38,64.01,69.35,59.83,23.39,27,22.85,25.51,23.14,26.23,69.49,62.67,12.42,0,34464.11,4.372,9.52,-3.617,0,-2.668,-3.093,13.01,37,1.034
101,2011-08-30T17:00,2011,242,1700,0,68.29,63.93,69.22,59.91,26.22,31.63,25.27,30.12,25.56,30.64,69.29,62.61,12.42,0,27710.52,4.364,9.31,-5.413,0,-4.854,-5.084,13.03,35,0.978
101,2011-08-30T18:00,2011,242,1800,0,67.77,63.36,68.75,59.34,27.91,33.08,26.86,31.48,27.01,31.91,68.75,62.02,12.34,0,28824.3,4.406,9.41,-5.17,-0.42639,-4.62,-4.895,13.05,37,1.034
101,2011-08-30T19:00,2011,242,1900,0,67.75,63.17,68.76,58.96,28.8,33.59,27.74,31.91,27.78,32.45,68.77,61.7,12.34,0,32016.67,4.583,9.81,-4.786,0,-4.165,-4.672,13.07,38,1.061
101,2011-08-30T20:00,2011,242,2000,0,67.81,63.11,68.81,58.71,29.19,33.75,28.13,32.05,28.08,32.66,68.84,61.51,12.25,0,33889.26,4.694,10.1,-4.557,0,-3.92,-4.577,13.09,40,1.117
101,2011-08-30T21:00,2011,242,2100,0,68.3,63.53,69.3,59.04,29.3,33.75,28.23,32.01,28.13,32.64,69.33,61.88,12.38,0,35367.35,4.768,10.26,-4.449,0,-3.785,-4.503,13.1,39,1.089
101,2011-08-30T22:00,2011,242,2200,0,68.84,63.98,69.86,59.43,29.32,33.84,28.22,32.02,28.1,32.64,69.89,62.33,12.4,0,36079.41,4.862,10.43,-4.517,0,-3.806,-4.542,13.11,41,1.145
101,2011-08-30T23:00,2011,242,2300,0,68.83,63.99,69.82,59.21,29.28,33.79,28.16,31.96,28.04,32.57,69.87,62.23,12.24,0,36183.9,4.842,10.61,-4.505,0,-3.808,-4.528,13.12,40,1.117
101,2011-08-31T00:00,2011,243,0,0,68.81,63.96,69.79,59.3,29.37,33.82,28.21,32.08,28.1,32.66,69.84,62.28,12.26,0,36075.01,4.841,10.5,-4.448,0,-3.868,-4.565,13.13,40,1.117
101,2011-08-31T01:00,2011,243,100,0,68.91,64.1,69.89,59.35,29.45,33.84,28.27,32.13,28.15,32.69,69.95,62.36,12.32,0,36481.96,4.813,10.54,-4.396,0,-3.865,-4.546,13.14,39,1.089
101,2011-08-31T02:00,2011,243,200,0,68.82,63.98,69.8,59.27,29.49,33.88,28.3,32.16,28.18,32.71,69.86,62.25,12.38,0,36732.72,4.841,10.54,-4.396,0,-3.855,-4.533,13.14,40,1.117
101,2011-08-31T03:00,2011,243,300,0,68.9,64.03,69.86,59.34,29.55,33.89,28.35,32.18,28.24,32.71,69.93,62.31,12.47,0,37224.47,4.875,10.52,-4.34,0,-3.827,-4.472,13.15,40,1.117
101,2011-08-31T04:00,2011,243,400,0,68.99,64.01,69.96,59.29,29.61,33.95,28.4,32.26,28.29,32.78,70.02,62.26,12.46,0,38030.92,4.973,10.66,-4.34,0,-3.856,-4.488,13.15,42,1.173
101,2011-08-31T05:00,2011,243,500,0,68.92,63.93,69.87,59.31,29.7,34.01,28.48,32.33,28.37,32.84,69.94,62.24,12.29,0,37263.94,4.987,10.55,-4.306,0,-3.849,-4.471,13.15,40,1.117
101,2011-08-31T06:00,2011,243,600,0,68.97,63.97,69.91,59.31,29.72,34,28.49,32.33,28.38,32.84,69.98,62.26,12.45,0,38062.27,5.003,10.6,-4.281,0,-3.838,-4.454,13.16,41,1.145
101,2011-08-31T07:00,2011,243,700,0,68.89,63.99,69.86,59.44,29.68,33.99,28.47,32.29,28.35,32.79,69.92,62.32,12.46,0,37048.48,4.899,10.43,-4.311,0,-3.816,-4.439,13.16,40,1.117
101,2011-08-31T08:00,2011,243,800,0,68.73,64,69.74,59.41,29.46,33.76,28.28,32.02,28.13,32.48,69.83,62.38,12.42,0,36016.67,4.729,10.32,-4.307,0,-3.74,-4.348,13.17,39,1.089
101,2011-08-31T09:00,2011,243,900,0,68.26,63.75,69.25,59.2,28.21,32.13,26.89,30.37,26.75,30.59,69.48,62.32,12.34,0,35506.47,4.513,10.06,-3.916,0,-3.475,-3.841,13.18,37,1.034
101,2011-08-31T10:00,2011,243,1000,0,68.47,64.09,69.39,59.8,27.91,32.13,26.4,30.16,26.4,30.43,69.63,62.7,12.41,0,32676.42,4.377,9.59,-4.22,0,-3.761,-4.026,13.18,36,1.006
101,2011-08-31T11:00,2011,243,1100,0,67.99,63.75,68.9,59.66,44.19,51.02,26.69,30.71,26.98,30.42,69.1,61.5,14.88,0,39499.81,4.236,9.24,-6.824,-1.39626,-4.019,-3.447,13.18,50,1.397
101,2011-08-31T12:00,2011,243,1200,0,69.33,65.01,70.25,60.98,69.33,61.61,27.66,31.85,27.91,31.8,70.27,63.32,19.12,0.003,109957.8,4.316,9.27,7.715,-9.86071,-4.193,-3.886,13.16,56,1.564
101,2011-08-31T13:00,2011,243,1300,0,70.22,65.85,71.08,61.79,70.25,62.29,28.9,33.32,29.01,33.33,71.19,64.11,19.03,0.003,111128.2,4.364,9.3,7.959,-10.0271,-4.427,-4.319,13.15,56,1.564
101,2011-08-31T14:00,2011,243,1400,0,69.8,65.52,70.64,61.55,69.79,62.12,29.53,33.9,29.52,33.85,70.75,63.88,19.14,0.003,108755.2,4.276,9.09,7.664,-9.64083,-4.365,-4.325,13.15,55,1.536
101,2011-08-31T15:00,2011,243,1500,0,70.27,65.87,71.13,61.61,70.2,62.37,29.4,33.53,29.18,33.49,71.28,64.15,19.14,0.002,112466.4,4.397,9.52,7.839,-6.61296,-4.133,-4.308,13.15,57,1.592
101,2011-08-31T16:00,2011,243,1600,0,69.4,65.03,70.26,60.99,69.35,61.75,29.73,34.03,29.61,34.04,70.27,63.31,19.09,0.003,109496.9,4.365,9.27,7.602,-11.53846,-4.307,-4.437,13.14,55,1.536
101,2011-08-31T17:00,2011,243,1700,0,68.76,64.39,69.55,60.38,68.68,61.15,30.66,34.9,30.58,35.14,69.59,62.6,18.99,0.006,108013,4.365,9.17,7.527,-19.91606,-4.234,-4.562,13.13,56,1.564
101,2011-08-31T18:00,2011,243,1800,0,68.63,64.26,69.43,60.14,68.56,60.96,31.29,35.26,31.18,35.57,69.48,62.41,19.15,0.001,109911.5,4.37,9.29,7.593,-2.16829,-3.965,-4.398,13.13,56,1.564
101,2011-08-31T19:00,2011,243,1900,0,68.59,64.08,69.37,59.8,68.64,60.73,31.64,35.55,31.49,35.91,69.43,62.19,18.94,0.004,112483.7,4.505,9.57,7.91,-13.46558,-3.907,-4.421,13.13,58,1.62
101,2011-08-31T20:00,2011,243,2000,0,68.53,63.96,69.31,59.59,68.56,60.53,31.71,35.55,31.55,35.84,69.38,62.01,19.06,0.003,114970.4,4.575,9.72,8.04,-8.58719,-3.843,-4.298,13.13,59,1.648
101,2011-08-31T21:00,2011,243,2100,0,68.52,63.93,69.3,59.57,68.56,60.67,31.64,35.4,31.46,35.7,69.37,62.04,19.24,0.003,115444.8,4.599,9.74,7.89,-9.08187,-3.766,-4.238,13.13,58,1.62
101,2011-08-31T22:00,2011,243,2200,0,68.49,63.8,69.26,59.43,68.45,60.48,31.5,35.27,31.32,35.56,69.33,61.89,19.24,0.002,116806.4,4.684,9.82,7.97,-6.63072,-3.764,-4.24,13.13,60,1.676
101,2011-08-31T23:00,2011,243,2300,0,68.54,63.87,69.33,59.37,68.4,60.61,31.25,34.91,31.06,35.24,69.38,61.91,18.94,0.001,114616.6,4.663,9.96,7.783,-3.39831,-3.667,-4.183,13.13,60,1.676
101,2011-09-01T00:00,2011,244,0,0,68.46,63.82,69.26,59.3,68.33,60.39,31,34.66,30.8,34.96,69.32,61.79,18.91,0.002,115131.4,4.645,9.96,7.941,-5.79441,-3.652,-4.164,13.14,59,1.648
101,2011-09-01T01:00,2011,244,100,0,68.45,63.73,69.26,59.26,68.32,60.37,30.76,34.46,30.54,34.76,69.32,61.75,19.01,0.002,116387.9,4.721,10,7.948,-5.19494,-3.698,-4.223,13.14,60,1.676
101,2011-09-01T02:00,2011,244,200,0,68.46,63.69,69.27,59.11,68.33,60.44,30.5,34.22,30.27,34.52,69.32,61.72,19.06,0.002,117372.8,4.766,10.16,7.884,-5.20756,-3.722,-4.25,13.15,60,1.676
101,2011-09-01T03:00,2011,244,300,0,68.42,63.64,69.25,59.04,68.3,60.4,30.23,33.98,30,34.29,69.31,61.66,19.12,0.001,118215.8,4.784,10.21,7.904,-4.20338,-3.748,-4.288,13.15,61,1.704
101,2011-09-01T04:00,2011,244,400,0,68.43,63.61,69.27,59.31,68.3,60.27,29.96,33.74,29.73,34.04,69.31,61.69,19.15,0,117942.3,4.821,9.96,8.04,-1.41321,-3.777,-4.308,13.15,61,1.704
101,2011-09-01T05:00,2011,244,500,0,68.42,63.54,69.26,58.94,68.29,60.27,29.73,33.57,29.5,33.85,69.31,61.55,18.87,0.002,118407.7,4.881,10.33,8.03,-6.42655,-3.836,-4.356,13.16,61,1.704
101,2011-09-01T06:00,2011,244,600,0,68.38,63.49,69.23,58.9,68.26,60.22,29.53,33.38,29.29,33.68,69.28,61.49,19.24,0.002,120838.1,4.884,10.33,8.04,-6.82279,-3.852,-4.383,13.16,62,1.732
101,2011-09-01T07:00,2011,244,700,0,68.38,63.48,69.23,58.96,68.26,60.15,29.34,33.21,29.1,33.51,69.28,61.49,19.18,0.001,120600.5,4.899,10.27,8.11,-3.25674,-3.869,-4.409,13.16,62,1.732
101,2011-09-01T08:00,2011,244,800,0,68.41,63.63,69.25,59.13,68.28,60.4,29.22,33.08,29.01,33.35,69.31,61.69,18.99,0.001,116817.2,4.776,10.12,7.879,-4.28874,-3.863,-4.342,13.16,60,1.676
101,2011-09-01T09:00,2011,244,900,0,68.45,63.84,69.3,59.48,68.35,60.35,29.23,33.12,29,33.26,69.39,61.93,18.96,0.003,114865.8,4.614,9.82,7.999,-9.94245,-3.894,-4.258,13.17,59,1.648
101,2011-09-01T10:00,2011,244,1000,0,68.68,64.15,69.54,59.8,68.64,60.7,28.39,32.41,28.12,32.13,69.71,62.41,19.05,0.002,114290.6,4.533,9.74,7.942,-7.6822,-4.02,-4.01,13.18,58,1.62
101,2011-09-01T11:00,2011,244,1100,0,67.82,63.5,68.65,59.38,67.8,60.16,37.08,36.2,36.49,35.55,68.76,60.87,18.9,2.547,108442.7,4.322,9.27,7.642,30157.53,0.88,0.94,13.17,73,2.039
101,2011-09-01T12:00,2011,244,1200,0,68.47,64.28,69.37,60.22,68.48,61.06,68.79,59.94,67.28,56.88,69.46,61.25,18.82,12,105551.9,4.195,9.15,7.42,93595.55,8.85,10.4,13.16,106,2.961
101,2011-09-01T13:00,2011,244,1300,0,68.51,63.38,69.38,60.97,68.49,61.34,68.83,60.99,67.29,59.96,69.47,62.14,19,11.97,106192.5,5.129,8.41,7.154,73556.45,7.832,7.332,13.16,95,2.654
101,2011-09-01T14:00,2011,244,1400,0,68.09,62.8,68.93,60.42,68.05,60.65,68.38,60.18,66.8,57.08,69.06,61.12,18.97,12.03,108608.4,5.288,8.51,7.396,87379.16,8.2,9.72,13.16,104,2.905
101,2011-09-01T15:00,2011,244,1500,0,68.09,62.75,68.94,60.4,68.05,60.67,68.37,59.15,66.79,56.42,69.07,60.75,19.07,12.19,109556.8,5.34,8.55,7.384,96767.97,9.22,10.37,13.16,109,3.045
101,2011-09-01T16:00,2011,244,1600,0,68.43,63.02,69.38,60.94,68.44,61.36,68.78,60.21,67.3,56.82,69.38,61.2,19.15,12.13,108297,5.42,8.44,7.086,93643.07,8.57,10.48,13.15,108,3.017
101,2011-09-01T17:00,2011,244,1700,0,68.37,62.92,69.3,60.76,68.39,61.07,68.7,59.91,67.25,56.69,69.28,61.04,19.2,12.2,110477.4,5.451,8.54,7.319,95628.71,8.78,10.56,13.15,109,3.045
101,2011-09-01T18:00,2011,244,1800,0,68.54,63.04,69.47,60.8,68.57,60.99,68.87,61.12,67.42,56.47,69.47,61.25,18.94,12.07,111271.5,5.504,8.67,7.586,91489.55,7.748,10.95,13.14,107,2.989
101,2011-09-01T19:00,2011,244,1900,0,68.36,62.61,69.27,60.23,68.4,60.58,68.69,60.36,67.23,56.42,69.3,60.81,18.85,11.94,115084.1,5.749,9.04,7.829,92628.55,8.33,10.81,13.14,110,3.073
101,2011-09-01T20:00,2011,244,2000,0,68.19,62.48,69.09,60.1,68.23,60.41,68.51,58.65,67.05,55.62,69.12,60.21,18.97,12.05,115385.1,5.717,8.99,7.82,103865.4,9.85,11.43,13.14,117,3.268
101,2011-09-01T21:00,2011,244,2100,0,68.41,62.42,69.32,60.09,68.46,60.38,68.75,60.56,67.26,55.68,69.37,60.62,19.17,12.14,120699.4,5.995,9.24,8.08,97214.2,8.19,11.58,13.14,116,3.24
101,2011-09-01T22:00,2011,244,2200,0,68.21,62.23,69.13,59.86,68.26,60.11,68.55,59.19,67.06,55.41,69.17,60.15,19.11,12.12,120800.7,5.983,9.26,8.16,103188.9,9.36,11.65,13.15,118,3.296
101,2011-09-01T23:00,2011,244,2300,0,68.24,62.26,69.17,59.86,68.29,60.21,68.59,59.57,67.1,55.33,69.22,60.26,18.91,12.02,119387.6,5.984,9.31,8.09,101168.1,9.02,11.77,13.15,117,3.268
101,2011-09-02T00:00,2011,245,0,0,68.22,62.11,69.15,59.77,68.27,60.08,68.57,58.76,67.06,55.19,69.21,59.98,18.95,12.05,121241.2,6.11,9.38,8.2,105813.8,9.8,11.87,13.15,120,3.352
101,2011-09-02T01:00,2011,245,100,0,68.3,62.19,69.24,59.84,68.36,60.08,68.65,59.19,67.13,55.24,69.3,60.12,19.03,12.11,122293.1,6.11,9.41,8.28,104750.5,9.46,11.89,13.15,120,3.352
101,2011-09-02T02:00,2011,245,200,0,68.23,62.11,69.17,59.76,68.29,60.1,68.59,59.46,67.07,55.23,69.23,60.17,19.06,12.18,122170.3,6.124,9.41,8.19,103512.4,9.13,11.84,13.16,119,3.324
101,2011-09-02T03:00,2011,245,300,0,68.06,61.87,69.01,59.45,68.14,59.89,68.43,59.1,66.9,54.92,69.08,59.89,19.22,12.24,124577.9,6.192,9.56,8.25,105670.7,9.33,11.98,13.16,122,3.408
101,2011-09-02T04:00,2011,245,400,0,68.61,62.51,69.59,59.95,68.68,60.47,69,62.25,67.43,57.51,69.64,61.42,19.06,12.04,123290.3,6.103,9.64,8.21,81405.03,6.754,9.92,13.16,107,2.989
101,2011-09-02T05:00,2011,245,500,0,67.98,61.93,68.94,59.56,68.04,59.92,68.36,61.8,66.82,55.61,68.99,60.65,18.76,11.94,119294.5,6.047,9.37,8.12,86139.27,6.565,11.22,13.17,108,3.017
101,2011-09-02T06:00,2011,245,600,0,68.04,61.82,68.99,59.33,68.1,59.61,68.41,58.37,66.88,54.76,69.05,59.61,19.19,12.22,126358,6.222,9.66,8.5,109655.3,10.04,12.12,13.17,124,3.464
101,2011-09-02T07:00,2011,245,700,0,68.29,62.18,69.25,59.62,68.35,59.88,68.67,59.27,67.14,57.72,69.3,60.58,19.14,12.44,125144.5,6.114,9.62,8.47,94723.2,9.39,9.42,13.17,116,3.24
101,2011-09-02T08:00,2011,245,800,0,68.1,61.92,69.05,59.52,68.14,59.82,68.46,60.24,66.91,55.49,69.14,60.29,18.94,12.09,122831.4,6.177,9.53,8.32,96211.95,8.22,11.41,13.17,115,3.212
101,2011-09-02T09:00,2011,245,900,0,67.87,61.89,68.8,59.48,67.87,59.84,68.23,60.15,66.58,55.91,69.01,60.44,19,12.1,119658.2,5.981,9.32,8.03,91915.44,8.08,10.67,13.18,112,3.128
101,2011-09-02T10:00,2011,245,1000,0,67.85,62.14,68.75,59.79,67.84,60.14,68.18,58.67,66.54,55.72,68.96,60.21,18.9,12.12,114152.9,5.706,8.95,7.701,99815.37,9.51,10.82,13.19,113,3.156
101,2011-09-02T11:00,2011,245,1100,0,67.98,62.26,68.87,60.08,68,60.34,68.31,58.87,66.7,56.12,69.08,60.42,18.96,12.12,113425.1,5.714,8.79,7.654,98304.34,9.44,10.58,13.18,113,3.156
101,2011-09-02T12:00,2011,245,1200,0,68.29,62.64,69.25,60.71,68.31,61.13,68.64,59.71,67.14,56.74,69.25,60.91,18.78,12.05,108390,5.649,8.54,7.183,94385.45,8.93,10.41,13.17,108,3.017
101,2011-09-02T13:00,2011,245,1300,0,68.28,62.86,69.16,60.74,68.24,60.85,68.6,62.22,66.97,56.88,69.29,61.62,19.12,12.14,109601.3,5.42,8.42,7.39,80965.97,6.376,10.09,13.18,100,2.793
101,2011-09-02T14:00,2011,245,1400,0,68.06,62.62,68.94,60.61,68.1,60.6,68.42,60.17,66.82,56.77,69.08,61,19.07,12.2,109535.6,5.441,8.33,7.497,90436.95,8.25,10.04,13.17,106,2.961
101,2011-09-02T15:00,2011,245,1500,0,68.31,62.84,69.25,60.88,68.32,61.24,68.65,59.59,67.17,56.92,69.24,61.04,18.88,12.16,106656.2,5.467,8.37,7.08,95129.89,9.06,10.25,13.16,107,2.989
101,2011-09-02T16:00,2011,245,1600,0,68.7,63.24,69.63,61.32,68.71,61.45,69.04,61.08,67.58,59.14,69.6,61.99,19.07,12.1,108336.2,5.465,8.31,7.261,80415.99,7.96,8.45,13.14,99,2.765
101,2011-09-02T17:00,2011,245,1700,0,68.33,62.88,69.24,60.72,68.34,60.83,68.65,60.37,67.22,57.41,69.23,61.19,19.09,12.17,110843.1,5.451,8.53,7.518,89164.2,8.27,9.81,13.14,106,2.961
101,2011-09-02T18:00,2011,245,1800,0,68.63,62.98,69.54,60.73,68.65,60.95,68.95,62.87,67.52,57.02,69.55,61.69,19.05,12.06,113973.1,5.646,8.81,7.697,81015.44,6.088,10.5,13.13,102,2.849
101,2011-09-02T19:00,2011,245,1900,0,68.32,62.65,69.2,60.3,68.35,60.6,68.63,61.2,67.2,57.27,69.22,61.15,18.99,12.1,114471.5,5.674,8.9,7.75,85133.13,7.426,9.93,13.13,106,2.961
101,2011-09-02T20:00,2011,245,2000,0,68.28,62.47,69.15,60.16,68.29,60.57,68.59,59.29,67.14,57.3,69.18,60.68,19.12,12.23,116246.5,5.81,8.99,7.719,94915.72,9.3,9.84,13.13,113,3.156
101,2011-09-02T21:00,2011,245,2100,0,68.29,62.36,69.16,60.1,68.31,60.36,68.59,58.04,67.13,55.79,69.2,60.03,19.2,12.35,118934.5,5.924,9.06,7.947,109572.8,10.56,11.35,13.14,122,3.408
101,2011-09-02T22:00,2011,245,2200,0,68.4,62.35,69.29,60.05,68.42,60.29,68.73,59.43,67.24,55.74,69.34,60.31,19.3,12.31,122052.8,6.047,9.24,8.13,103707,9.3,11.49,13.14,120,3.352
101,2011-09-02T23:00,2011,245,2300,0,68.16,62.13,69.05,59.81,68.18,59.98,68.48,58.96,66.99,55.42,69.1,60.03,19.01,12.13,120468.4,6.029,9.24,8.2,103637.8,9.52,11.57,13.15,119,3.324
101,2011-09-03T00:00,2011,246,0,0,68.32,62.31,69.23,59.99,68.35,60.22,68.64,58.46,67.16,55.64,69.27,60.09,18.85,12.07,119072.4,6.012,9.24,8.13,106162.6,10.19,11.52,13.15,119,3.324
101,2011-09-03T01:00,2011,246,100,0,68.33,62.24,69.24,59.96,68.36,60.06,68.65,59.25,67.16,55.55,69.29,60.2,18.87,12.05,120618.7,6.092,9.28,8.3,102572.1,9.4,11.61,13.15,119,3.324
101,2011-09-03T02:00,2011,246,200,0,68.34,62.38,69.25,60.05,68.36,60.27,68.67,59.63,67.16,55.64,69.29,60.41,18.81,12.08,118214.7,5.963,9.2,8.1,100638.3,9.04,11.53,13.15,115,3.212
101,2011-09-03T03:00,2011,246,300,0,68.22,62.39,69.13,59.88,68.25,59.99,68.56,59.82,67.05,55.48,69.18,60.32,19.04,12.24,120115.7,5.829,9.26,8.27,100735.8,8.74,11.57,13.15,117,3.268
101,2011-09-03T04:00,2011,246,400,0,68.48,62.47,69.41,60.11,68.51,60.12,68.81,59.35,67.29,56.01,69.45,60.42,19.16,12.23,122616.8,6.003,9.3,8.4,102796.8,9.46,11.28,13.15,119,3.324
101,2011-09-03T05:00,2011,246,500,0,68.03,62.03,68.97,59.69,68.08,59.75,68.37,59.23,66.87,55.55,69,60.07,19.15,12.22,122134.3,6.008,9.28,8.32,101352.4,9.14,11.32,13.16,118,3.296
101,2011-09-03T06:00,2011,246,600,0,68.4,62.3,69.34,59.9,68.44,60.16,68.75,59.64,67.21,55.59,69.39,60.32,19.26,12.26,123909.4,6.095,9.45,8.28,102990.7,9.11,11.62,13.16,120,3.352
101,2011-09-03T07:00,2011,246,700,0,68.25,62.3,69.19,59.91,68.28,60.24,68.59,59.1,67.08,56.13,69.21,60.37,18.98,12.13,119303.1,5.949,9.28,8.04,100462.9,9.49,10.95,13.16,116,3.24
101,2011-09-03T08:00,2011,246,800,0,68.47,62.86,69.43,60.07,68.5,60.17,68.83,59.59,67.29,56.75,69.46,60.7,18.93,12.03,119173.9,5.609,9.36,8.34,96518.08,9.24,10.54,13.16,114,3.184
101,2011-09-03T09:00,2011,246,900,0,68.17,62.35,69.12,60.03,68.2,60.12,68.51,59.65,67.01,56.06,69.13,60.46,18.93,12.04,117495.1,5.816,9.09,8.08,96578.73,8.86,10.95,13.15,114,3.184
101,2011-09-03T10:00,2011,246,1000,0,68.45,62.83,69.41,60.62,68.47,60.82,68.79,59.74,67.32,58.76,69.4,61.31,19,12.05,113221.8,5.618,8.79,7.652,85915.36,9.05,8.56,13.15,106,2.961
101,2011-09-03T11:00,2011,246,1100,0,68.42,63.12,69.36,60.92,68.42,61.19,68.75,59.3,67.29,57.07,69.34,61.03,19.01,12.1,107703.8,5.303,8.44,7.231,96386.52,9.44,10.22,13.15,108,3.017
101,2011-09-03T12:00,2011,246,1200,0,68.59,63.36,69.51,61.45,68.58,61.77,68.9,60.45,67.48,57.58,69.47,61.6,18.9,12.1,102579.5,5.233,8.05,6.814,89943.71,8.45,9.9,13.13,103,2.877
101,2011-09-03T13:00,2011,246,1300,0,68.63,63.52,69.52,61.52,68.61,61.93,68.93,59.8,67.53,58.28,69.48,61.65,19.02,12.14,101627.4,5.107,8,6.68,90390,9.13,9.25,13.12,103,2.877
101,2011-09-03T14:00,2011,246,1400,0,68.69,63.61,69.57,61.82,68.68,62.1,68.98,60.79,67.62,58.05,69.53,61.93,19.02,12.21,99712.29,5.08,7.753,6.579,87817.76,8.19,9.57,13.12,100,2.793
101,2011-09-03T15:00,2011,246,1500,0,68.88,63.86,69.74,61.93,68.87,62.14,69.17,60.45,67.81,58.7,69.7,62.06,19.07,12.13,100795.2,5.023,7.816,6.732,87611.79,8.71,9.11,13.1,100,2.793
101,2011-09-03T16:00,2011,246,1600,0,68.95,63.92,69.79,62.09,68.93,62.28,69.22,61.43,67.89,58.29,69.75,62.28,19.06,12.2,99756.36,5.03,7.702,6.647,85991.59,7.793,9.6,13.1,97,2.709
101,2011-09-03T17:00,2011,246,1700,0,68.74,63.89,69.56,61.71,68.73,61.87,69,60.83,67.68,57.98,69.54,61.93,18.92,12.11,99954.87,4.844,7.857,6.86,87717.48,8.18,9.7,13.1,99,2.765
101,2011-09-03T18:00,2011,246,1800,0,68.85,63.66,69.67,61.54,68.85,61.84,69.12,60.93,67.79,57.8,69.67,61.81,18.94,12.14,103905.6,5.188,8.13,7.002,89400.08,8.19,9.99,13.1,103,2.877
101,2011-09-03T19:00,2011,246,1900,0,68.86,63.49,69.69,61.49,68.87,61.73,69.14,60.92,67.81,57.64,69.69,61.71,19.05,12.13,106494.5,5.369,8.2,7.138,90454.59,8.23,10.17,13.1,104,2.905
101,2011-09-03T20:00,2011,246,2000,0,68.71,63.32,69.53,61.25,68.72,61.64,68.98,60.67,67.65,57.36,69.55,61.51,18.97,12.15,106361.6,5.391,8.28,7.083,91629.48,8.32,10.29,13.1,105,2.933
101,2011-09-03T21:00,2011,246,2100,0,68.84,63.38,69.68,61.34,68.86,61.61,69.12,60.43,67.77,57.78,69.69,61.57,19.13,12.24,108718,5.459,8.34,7.245,92626.08,8.69,9.99,13.1,107,2.989
101,2011-09-03T22:00,2011,246,2200,0,68.62,63.28,69.45,61.09,68.64,61.45,68.91,59.19,67.55,57.87,69.47,61.22,19.18,12.3,108200.1,5.341,8.36,7.192,96700.59,9.72,9.68,13.1,109,3.045
101,2011-09-03T23:00,2011,246,2300,0,68.73,63.39,69.57,61.08,68.75,61.35,69.02,60.55,67.66,57.16,69.58,61.38,19.09,12.2,109321.6,5.338,8.48,7.395,93826.26,8.48,10.5,13.1,108,3.017
101,2011-09-04T00:00,2011,247,0,0,68.68,63.19,69.52,60.91,68.69,61.17,68.97,59.46,67.59,56.95,69.54,61,19.08,12.23,111377.2,5.485,8.61,7.52,99803.74,9.5,10.64,13.1,112,3.128
101,2011-09-04T01:00,2011,247,100,0,68.67,63.13,69.53,60.85,68.7,61.07,68.98,59.4,67.59,56.86,69.55,60.94,19.06,12.26,112496.9,5.541,8.68,7.631,100850.8,9.58,10.73,13.11,113,3.156
101,2011-09-04T02:00,2011,247,200,0,68.55,62.94,69.41,60.72,68.57,60.9,68.85,60.22,67.46,56.63,69.43,60.98,18.98,12.12,112629,5.61,8.69,7.674,95571.24,8.63,10.83,13.11,110,3.073
101,2011-09-04T03:00,2011,247,300,0,68.59,62.96,69.44,60.72,68.62,60.98,68.89,59.75,67.49,56.7,69.47,60.92,19.05,12.21,113061.8,5.621,8.72,7.636,98566.38,9.13,10.79,13.12,112,3.128
101,2011-09-04T04:00,2011,247,400,0,68.72,63.14,69.58,60.83,68.75,61.2,69.03,60.3,67.62,56.77,69.61,61.15,19.04,12.17,112479.9,5.576,8.75,7.55,96555.68,8.73,10.85,13.12,111,3.101
101,2011-09-04T05:00,2011,247,500,0,68.5,62.91,69.36,60.62,68.52,60.87,68.81,60.58,67.41,57.13,69.38,61.15,19.05,12.17,113112.5,5.599,8.74,7.641,91247.53,8.23,10.27,13.12,108,3.017
101,2011-09-04T06:00,2011,247,600,0,68.73,63.06,69.6,60.81,68.75,61.02,69.04,61.93,67.62,56.77,69.62,61.45,19.28,12.26,115530.8,5.662,8.8,7.731,89226.64,7.111,10.85,13.12,108,3.017
101,2011-09-04T07:00,2011,247,700,0,68.3,62.67,69.16,60.48,68.32,60.66,68.6,61.65,67.2,56.47,69.18,61.15,19.11,12.2,113316.4,5.629,8.67,7.655,87447.13,6.953,10.73,13.12,106,2.961
101,2011-09-04T08:00,2011,247,800,0,68.58,63.06,69.45,60.78,68.6,60.87,68.89,60.18,67.47,56.64,69.47,61.05,18.91,12.14,111947.4,5.522,8.67,7.725,96024.7,8.7,10.83,13.12,110,3.073
101,2011-09-04T09:00,2011,247,900,0,68.68,63.18,69.56,60.96,68.7,60.86,68.99,60.73,67.58,56.81,69.58,61.25,18.83,12.08,111591.4,5.503,8.6,7.841,93073.7,8.26,10.76,13.12,108,3.017
101,2011-09-04T10:00,2011,247,1000,0,68.45,62.9,69.32,60.8,68.46,60.8,68.76,59.51,67.36,57.31,69.34,61.01,18.88,12.03,110810.5,5.552,8.53,7.655,94017.11,9.25,10.05,13.12,108,3.017
101,2011-09-04T11:00,2011,247,1100,0,68.77,63.36,69.64,61.28,68.76,61.34,69.06,61.68,67.67,57.3,69.65,61.74,18.92,12.06,108333.3,5.409,8.37,7.426,86722.3,7.384,10.37,13.12,102,2.849
101,2011-09-04T12:00,2011,247,1200,0,68.57,63.19,69.44,61.22,68.56,61.44,68.86,60.37,67.49,57.46,69.43,61.46,19.2,12.23,107447.3,5.377,8.22,7.125,91766.53,8.49,10.03,13.12,106,2.961
101,2011-09-04T13:00,2011,247,1300,0,68.72,63.51,69.58,61.52,68.71,61.6,69,59.66,67.63,57.65,69.57,61.47,18.91,12.15,104089.9,5.209,8.06,7.111,95125.14,9.34,9.99,13.11,105,2.933
101,2011-09-04T14:00,2011,247,1400,0,68.85,63.73,69.7,61.72,68.83,61.92,69.13,60.82,67.77,58,69.68,61.92,18.96,12.14,102408.5,5.113,7.976,6.911,88918.78,8.31,9.77,13.1,101,2.821
101,2011-09-04T15:00,2011,247,1500,0,68.89,63.82,69.75,61.9,68.88,62.06,69.17,60.79,67.83,58.16,69.72,62,18.98,12.12,101214.9,5.074,7.849,6.821,88623.21,8.38,9.67,13.1,101,2.821
101,2011-09-04T16:00,2011,247,1600,0,68.83,63.89,69.66,61.95,68.81,61.93,69.1,60.96,67.77,58.13,69.63,62.05,18.88,12.06,99573.66,4.934,7.709,6.882,86886.01,8.14,9.64,13.1,98,2.737
101,2011-09-04T17:00,2011,247,1700,0,68.89,64.09,69.7,61.94,68.87,61.94,69.15,60.9,67.83,58.19,69.68,62.08,18.94,12.16,99739.92,4.804,7.766,6.929,88195.05,8.25,9.65,13.09,100,2.793
101,2011-09-04T18:00,2011,247,1800,0,68.88,63.82,69.7,61.83,68.87,61.86,69.14,61.19,67.83,58.02,69.69,62.03,19.02,12.12,102370.1,5.055,7.864,7.009,87249.14,7.947,9.82,13.09,100,2.793
101,2011-09-04T19:00,2011,247,1900,0,68.87,63.72,69.67,61.61,68.86,61.7,69.13,60.65,67.81,57.9,69.67,61.78,18.88,12.08,103862,5.148,8.06,7.156,90001.47,8.48,9.91,13.09,102,2.849
101,2011-09-04T20:00,2011,247,2000,0,68.84,63.69,69.66,61.63,68.84,61.67,69.11,60.52,67.79,57.76,69.66,61.71,19.06,12.19,104736.4,5.15,8.03,7.168,91932.59,8.59,10.03,13.09,104,2.905
101,2011-09-04T21:00,2011,247,2100,0,68.81,63.6,69.62,61.46,68.81,61.65,69.08,60.44,67.75,58.06,69.63,61.7,19.1,12.17,105923.5,5.208,8.17,7.159,90383.32,8.64,9.7,13.09,104,2.905
101,2011-09-04T22:00,2011,247,2200,0,68.92,63.65,69.75,61.51,68.94,61.7,69.2,61.05,67.86,57.54,69.76,61.75,19.16,12.23,107329.9,5.269,8.24,7.232,91492.9,8.15,10.32,13.09,105,2.933
101,2011-09-04T23:00,2011,247,2300,0,68.6,63.53,69.41,61.57,68.6,61.58,68.87,61.22,67.54,57.34,69.42,61.73,19.14,12.27,103079.3,5.066,7.846,7.025,88772.98,7.648,10.21,13.1,102,2.849
101,2011-09-05T00:00,2011,248,0,0,68.89,63.66,69.72,61.42,68.9,61.51,69.17,60.11,67.81,57.32,69.74,61.46,19.29,12.3,108939.9,5.228,8.29,7.391,97390.61,9.06,10.49,13.1,109,3.045
101,2011-09-05T01:00,2011,248,100,0,68.79,63.59,69.62,61.54,68.8,61.59,69.08,60.91,67.71,57.22,69.63,61.67,19.19,12.26,106200.4,5.198,8.08,7.21,92651.02,8.16,10.49,13.1,105,2.933
101,2011-09-05T02:00,2011,248,200,0,68.55,63.28,69.39,61.04,68.57,61.13,68.85,60.52,67.49,56.93,69.41,61.28,19.1,12.21,108682,5.27,8.35,7.448,93484.2,8.33,10.56,13.1,108,3.017
101,2011-09-05T03:00,2011,248,300,0,68.74,63.2,69.58,61.12,68.75,61.24,69.02,60.4,67.65,57.01,69.6,61.3,19.1,12.23,110945.7,5.531,8.47,7.515,95471.08,8.63,10.64,13.11,109,3.045
101,2011-09-05T04:00,2011,248,400,0,68.61,63.08,69.46,60.85,68.63,61.07,68.92,59.71,67.52,56.85,69.48,61,19.16,12.28,112262.4,5.529,8.61,7.561,98905.31,9.21,10.67,13.11,111,3.101
101,2011-09-05T05:00,2011,248,500,0,68.6,63.06,69.46,60.9,68.63,60.95,68.9,60.26,67.51,56.76,69.48,61.09,19.06,12.2,112086.8,5.541,8.56,7.672,95849.24,8.64,10.75,13.11,110,3.073
101,2011-09-05T06:00,2011,248,600,0,68.64,63.31,69.5,61.03,68.66,61.18,68.93,60.43,67.55,56.78,69.52,61.26,19.09,12.27,109857,5.336,8.48,7.481,95772.13,8.51,10.77,13.12,109,3.045
101,2011-09-05T07:00,2011,248,700,0,68.56,63.07,69.42,60.89,68.58,61.26,68.87,60.5,67.46,56.7,69.44,61.21,19.17,12.23,110527.9,5.489,8.54,7.324,94780.45,8.36,10.76,13.12,109,3.045
101,2011-09-05T08:00,2011,248,800,0,68.69,63.18,69.57,60.91,68.71,61.06,68.99,61.12,67.59,56.83,69.58,61.36,19.03,12.13,112165.5,5.512,8.66,7.652,91551.31,7.871,10.76,13.12,107,2.989
101,2011-09-05T09:00,2011,248,900,0,68.5,63.21,69.38,60.77,68.52,60.92,68.81,60.92,67.41,56.83,69.39,61.28,19.01,12.09,110348.1,5.29,8.61,7.597,90514.31,7.891,10.58,13.12,106,2.961
101,2011-09-05T10:00,2011,248,1000,0,68.58,63.39,69.46,60.97,68.59,61.14,68.88,59.91,67.49,57.12,69.46,61.23,19.2,12.22,109510.2,5.189,8.49,7.451,95754.68,8.98,10.37,13.12,109,3.045
101,2011-09-05T11:00,2011,248,1100,0,68.61,63.49,69.5,61.18,68.61,61.52,68.91,59.93,67.54,57.41,69.48,61.41,19.22,12.33,106618.2,5.124,8.32,7.099,95433.55,8.98,10.13,13.12,107,2.989
101,2011-09-05T12:00,2011,248,1200,0,68.75,63.49,69.63,61.31,68.74,61.71,69.04,60.95,67.67,58.23,69.61,61.83,19.25,12.39,107113.1,5.258,8.32,7.028,88013.18,8.1,9.44,13.11,103,2.877
101,2011-09-05T13:00,2011,248,1300,0,68.86,63.88,69.72,61.59,68.84,62.04,69.15,61.16,67.79,58.95,69.7,62.2,19.21,12.28,103350.3,4.977,8.13,6.805,83728.95,7.989,8.84,13.1,98,2.737
101,2011-09-05T14:00,2011,248,1400,0,68.7,63.65,69.56,61.5,68.69,61.83,68.99,60.17,67.64,57.9,69.54,61.66,19.25,12.34,103852.1,5.052,8.06,6.865,92792.44,8.82,9.74,13.1,105,2.933
101,2011-09-05T15:00,2011,248,1500,0,68.92,63.86,69.75,61.74,68.9,62.14,69.19,60.88,67.85,58.1,69.74,62.01,19.15,12.27,102589.2,5.059,8.01,6.768,89788.91,8.31,9.75,13.1,101,2.821
101,2011-09-05T16:00,2011,248,1600,0,68.88,63.83,69.72,61.65,68.88,61.97,69.16,60.99,67.82,58,69.71,61.94,18.9,12.14,102235.7,5.052,8.07,6.909,88468.28,8.17,9.82,13.1,101,2.821
101,2011-09-05T17:00,2011,248,1700,0,68.77,63.63,69.6,61.44,68.79,61.76,69.05,62.14,67.72,57.74,69.6,62.01,19.08,12.14,104805.6,5.144,8.16,7.031,83165.44,6.911,9.99,13.1,100,2.793
101,2011-09-05T18:00,2011,248,1800,0,68.74,63.51,69.54,61.38,68.76,61.67,69.01,60.04,67.67,57.58,69.57,61.5,19,12.18,105109.7,5.23,8.17,7.091,94015.77,8.97,10.09,13.1,105,2.933
101,2011-09-05T19:00,2011,248,1900,0,68.89,63.41,69.72,61.42,68.92,61.55,69.19,61.27,67.83,58.33,69.74,61.87,18.99,12.1,108465.6,5.476,8.31,7.367,85365.03,7.92,9.5,13.1,102,2.849
101,2011-09-05T20:00,2011,248,2000,0,68.66,63.18,69.48,61.1,68.69,61.27,68.96,60.86,67.6,57.92,69.52,61.53,19.1,12.21,109748.9,5.474,8.37,7.424,88014.61,8.1,9.68,13.1,105,2.933
101,2011-09-05T21:00,2011,248,2100,0,68.75,63.24,69.57,61.19,68.78,61.41,69.04,61.18,67.68,57.31,69.61,61.56,19.3,12.34,110864.5,5.513,8.39,7.367,91148.13,7.861,10.37,13.1,107,2.989
101,2011-09-05T22:00,2011,248,2200,0,68.79,63.3,69.63,61.03,68.83,61.27,69.1,60.84,67.71,57.53,69.67,61.48,19.38,12.34,113304,5.493,8.6,7.557,92130.78,8.26,10.18,13.1,108,3.017
101,2011-09-05T23:00,2011,248,2300,0,68.57,62.92,69.4,60.74,68.61,61.03,68.88,62.51,67.5,56.89,69.44,61.53,19.2,12.24,113521.5,5.652,8.66,7.576,84227.57,6.371,10.62,13.11,104,2.905
101,2011-09-06T00:00,2011,249,0,0,68.67,62.82,69.5,60.6,68.71,61.02,68.99,62.49,67.57,56.53,69.56,61.42,19.13,12.25,115933.4,5.851,8.9,7.687,87041.63,6.501,11.04,13.11,107,2.989
101,2011-09-06T01:00,2011,249,100,0,68.43,62.63,69.28,60.25,68.48,60.66,68.78,61.22,67.33,58.3,69.34,61.32,19.09,12.11,116820.7,5.798,9.03,7.823,81486.74,7.555,9.03,13.12,105,2.933
101,2011-09-06T02:00,2011,249,200,0,68.35,62.27,69.27,59.81,68.41,60.42,68.69,59.53,67.25,55.53,69.27,60.25,19.05,12.2,121039.9,6.081,9.46,7.982,103298.5,9.17,11.73,13.12,119,3.324
101,2011-09-06T03:00,2011,249,300,0,68.25,62.05,69.19,59.59,68.31,60.11,68.6,61.02,67.14,55.11,69.19,60.32,18.99,12.14,123111.5,6.2,9.61,8.2,96415.1,7.58,12.03,13.13,116,3.24
101,2011-09-06T04:00,2011,249,400,0,68.31,62,69.28,59.54,68.39,60.12,68.69,61.44,67.19,54.95,69.29,60.36,18.9,12.11,124214.4,6.31,9.75,8.27,95646.82,7.25,12.24,13.14,116,3.24
101,2011-09-06T05:00,2011,249,500,0,68.2,61.74,69.19,59.19,68.27,59.97,68.58,62.01,67.07,54.79,69.18,60.32,18.9,12.01,126377.8,6.453,10.01,8.3,91680.01,6.562,12.27,13.15,114,3.184
101,2011-09-06T06:00,2011,249,600,0,67.99,61.52,68.98,59.1,68.05,59.83,68.36,58.34,66.83,54.76,68.98,59.45,19.2,12.3,127287.1,6.464,9.88,8.22,110052.1,10.02,12.07,13.15,126,3.52
101,2011-09-06T07:00,2011,249,700,0,68.12,61.71,69.12,59.2,68.18,59.89,68.5,60.01,66.96,54.84,69.12,59.9,19.03,12.15,126570,6.415,9.92,8.29,101412,8.48,12.12,13.16,121,3.38
101,2011-09-06T08:00,2011,249,800,0,67.92,61.58,68.89,59.1,67.96,59.72,68.27,57.91,66.73,54.72,68.9,59.37,18.98,12.19,124844.7,6.331,9.79,8.24,110465.7,10.36,12.01,13.16,128,3.575
101,2011-09-06T09:00,2011,249,900,0,68.15,61.81,69.14,59.36,68.21,59.89,68.53,59.12,66.99,55.04,69.14,59.83,18.98,12.15,125310,6.343,9.78,8.32,105108,9.4,11.95,13.16,127,3.547
101,2011-09-06T10:00,2011,249,1000,0,67.95,59.87,68.92,59.72,67.98,59.56,68.31,61.32,66.72,54.86,69.03,59.99,20.98,12.07,145650.7,8.08,9.2,8.42,92098.55,6.984,11.85,13.18,129,3.603
101,2011-09-06T11:00,2011,249,1100,0,67.51,59.53,68.46,59.38,67.52,59.23,67.86,60.97,66.19,54.34,68.68,59.76,21.1,12.06,144471.3,7.972,9.08,8.29,91667.82,6.896,11.86,13.19,127,3.547
101,2011-09-06T12:00,2011,249,1200,0,68.29,60.3,69.16,60.17,68.28,60.31,68.64,61.24,67.07,54.94,69.26,60.26,21.08,12.09,141965.5,7.984,8.99,7.969,95590.57,7.393,12.13,13.18,127,3.547
101,2011-09-06T13:00,2011,249,1300,0,67.72,59.87,68.64,59.7,67.72,59.69,68.07,60.95,66.45,54.62,68.84,59.97,21.34,12.2,143066.4,7.857,8.94,8.03,93725.03,7.123,11.83,13.19,126,3.52
101,2011-09-06T14:00,2011,249,1400,0,68.24,60.49,69.18,60.48,68.25,60.6,68.61,62.38,67.06,57.11,69.24,60.95,21.36,12.16,139020.4,7.746,8.7,7.652,79705.13,6.231,9.95,13.18,118,3.296
101,2011-09-06T15:00,2011,249,1500,0,67.95,60.38,68.9,60.19,67.96,60.37,68.29,59.88,66.77,55.12,68.94,60,21.31,12.22,137394.1,7.572,8.71,7.592,99371.01,8.41,11.65,13.18,128,3.575
101,2011-09-06T16:00,2011,249,1600,0,67.89,60.29,68.85,60.1,67.9,60.15,68.22,57.8,66.72,55.06,68.88,59.49,21.36,12.33,139071.2,7.597,8.75,7.757,110254.2,10.43,11.66,13.18,135,3.771
101,2011-09-06T17:00,2011,249,1700,0,68.19,60.41,69.17,60.46,68.21,60.38,68.53,59.63,67.01,55.16,69.19,60.02,21.32,12.24,139974.1,7.776,8.71,7.83,102867.5,8.9,11.85,13.17,131,3.659
101,2011-09-06T18:00,2011,249,1800,0,68.12,60.34,69.11,60.2,68.14,60.16,68.47,59.74,66.95,55.04,69.11,59.91,21.2,12.18,141238.3,7.775,8.91,7.978,101883.2,8.73,11.91,13.16,130,3.631
101,2011-09-06T19:00,2011,249,1900,0,68.02,60.15,69.01,60.07,68.04,60.07,68.36,58.58,66.85,54.86,69.01,59.55,21.11,12.14,141269.2,7.868,8.95,7.968,107056.8,9.79,11.98,13.17,134,3.743
101,2011-09-06T20:00,2011,249,2000,0,68.06,60.18,69.04,60.09,68.07,60.27,68.4,58.75,66.88,54.89,69.04,59.63,21.31,12.26,141759.9,7.875,8.95,7.801,107422.2,9.64,11.98,13.16,134,3.743
101,2011-09-06T21:00,2011,249,2100,0,68.05,60.2,69.04,60.06,68.07,60.15,68.41,59.39,66.88,55.44,69.04,59.81,21.39,12.26,143109,7.855,8.99,7.926,101690.2,9.02,11.44,13.17,131,3.659
101,2011-09-06T22:00,2011,249,2200,0,68.14,60.25,69.12,60.13,68.14,60.25,68.48,58.27,66.96,56.18,69.13,59.79,21.45,12.3,143477.3,7.886,8.99,7.893,104629.3,10.21,10.77,13.16,133,3.715
101,2011-09-06T23:00,2011,249,2300,0,67.99,60.27,68.99,60.01,68.02,60.05,68.33,57.97,66.81,54.69,69,59.38,20.97,12.1,139747.1,7.729,8.98,7.969,110227.5,10.36,12.13,13.17,134,3.743
101,2011-09-07T00:00,2011,250,0,0,67.93,60.14,68.91,59.78,67.96,59.82,68.28,57.85,66.74,54.5,68.91,59.21,20.94,12.1,141675,7.79,9.13,8.13,111147.3,10.43,12.24,13.17,136,3.799
101,2011-09-07T01:00,2011,250,100,0,68.01,59.86,68.97,59.78,68.05,59.82,68.36,57.84,66.83,54.45,68.98,59.14,21.07,12.16,145433.5,8.15,9.19,8.22,112723.8,10.52,12.37,13.16,138,3.855
101,2011-09-07T02:00,2011,250,200,0,68.03,59.76,68.99,59.74,68.06,60.06,68.38,57.76,66.84,54.38,69,59.13,21.05,12.17,145068.3,8.26,9.25,8,113820.2,10.62,12.46,13.16,138,3.855
