id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-09-07T03:00,2011,250,300,0,68.07,59.92,69,59.63,68.1,59.66,68.42,58.16,66.88,54.23,69.03,59.11,21,12.1,147309.1,8.16,9.37,8.44,112308.9,10.26,12.65,13.16,138,3.855
101,2011-09-07T04:00,2011,250,400,0,68.19,60.08,69.15,59.77,68.22,59.9,68.54,57.88,67,55.72,69.16,59.45,20.95,12.07,146010.1,8.11,9.38,8.32,107360,10.67,11.28,13.16,135,3.771
101,2011-09-07T05:00,2011,250,500,0,67.87,59.55,68.8,59.44,67.9,59.42,68.21,56.99,66.68,54.08,68.83,58.68,21.02,12.19,148502.9,8.32,9.36,8.47,117651.9,11.22,12.6,13.16,143,3.994
101,2011-09-07T06:00,2011,250,600,0,68.03,59.74,68.99,59.51,68.05,59.55,68.38,57.43,66.84,54.18,69,58.87,21.2,12.23,150333.8,8.29,9.47,8.5,116964.8,10.95,12.66,13.16,142,3.966
101,2011-09-07T07:00,2011,250,700,0,68.17,59.87,69.13,59.86,68.19,59.84,68.53,59.97,66.99,54.37,69.14,59.59,21.01,12.1,147048.3,8.3,9.26,8.36,103743.8,8.55,12.62,13.16,133,3.715
101,2011-09-07T08:00,2011,250,800,0,67.96,59.8,68.89,59.75,67.98,59.71,68.29,59.01,66.78,54.37,68.91,59.32,21.09,12.17,145615.3,8.15,9.15,8.27,106975,9.29,12.41,13.16,135,3.771
101,2011-09-07T09:00,2011,250,900,0,68.12,59.99,69.1,59.9,68.16,59.89,68.48,58.97,66.95,54.54,69.1,59.45,21.03,12.12,145449.9,8.14,9.2,8.27,107662,9.52,12.41,13.16,134,3.743
101,2011-09-07T10:00,2011,250,1000,0,68.03,59.8,69.01,59.81,68.07,59.8,68.39,59.41,66.87,54.49,69.02,59.45,21.05,12.17,146185.4,8.23,9.21,8.28,105308.2,8.98,12.38,13.16,134,3.743
101,2011-09-07T11:00,2011,250,1100,0,68.05,59.95,69.03,59.83,68.09,59.82,68.41,59.32,66.88,54.52,69.04,59.49,21.17,12.19,146173.9,8.11,9.2,8.27,105897.8,9.09,12.36,13.17,134,3.743
101,2011-09-07T12:00,2011,250,1200,0,62.23,55.08,63.04,55.04,62.24,55.01,62.52,53.64,61.2,50.45,63.03,54.51,20.98,12.19,127257.4,7.146,8,7.228,97190.88,8.88,10.76,13.17,122,3.408
101,2011-09-07T13:00,2011,250,1300,0,68.34,60.28,69.33,60.15,68.38,60.24,68.7,61.84,67.17,54.85,69.34,60.32,21.11,12.09,144590.4,8.06,9.18,8.13,93931.64,6.865,12.32,13.17,125,3.492
101,2011-09-07T14:00,2011,250,1400,0,68.05,60.12,69.02,59.93,68.07,59.89,68.41,59.17,66.86,54.68,69.05,59.61,21.14,12.17,143853.1,7.93,9.09,8.18,105600.5,9.24,12.18,13.18,132,3.687
101,2011-09-07T15:00,2011,250,1500,0,67.93,59.97,68.91,59.91,67.97,59.81,68.3,57.95,66.76,54.62,68.91,59.28,21.29,12.25,144452.3,7.965,9,8.16,111539,10.35,12.14,13.17,136,3.799
101,2011-09-07T16:00,2011,250,1600,0,68,59.96,69.01,59.94,68.04,59.78,68.35,57.94,66.82,54.6,68.98,59.28,21.2,12.24,145230,8.04,9.07,8.26,112279.1,10.42,12.22,13.17,137,3.827
101,2011-09-07T17:00,2011,250,1700,0,68.05,59.93,69.05,59.97,68.09,59.81,68.42,58.42,66.88,54.52,69.02,59.36,21.19,12.22,145808.3,8.12,9.07,8.28,110684.2,10,12.36,13.17,135,3.771
101,2011-09-07T18:00,2011,250,1800,0,68,59.89,68.97,59.79,68.04,59.8,68.34,58.24,66.81,54.35,68.95,59.21,21.06,12.12,145175.1,8.11,9.18,8.24,110843.8,10.1,12.47,13.16,136,3.799
101,2011-09-07T19:00,2011,250,1900,0,68,59.84,68.98,59.8,68.04,59.64,68.35,58.31,66.83,54.35,68.96,59.21,21.27,12.24,147887.3,8.16,9.18,8.41,111600.9,10.04,12.48,13.17,138,3.855
101,2011-09-07T20:00,2011,250,2000,0,68.19,60,69.18,59.99,68.24,59.62,68.54,58.86,67.02,54.45,69.16,59.44,21.27,12.24,149440.9,8.2,9.19,8.62,110310.6,9.68,12.56,13.17,136,3.799
101,2011-09-07T21:00,2011,250,2100,0,67.95,59.77,68.93,59.77,68,59.47,68.3,58.72,66.78,54.89,68.91,59.37,21.42,12.29,149626.4,8.18,9.16,8.53,106901.8,9.59,11.89,13.17,135,3.771
101,2011-09-07T22:00,2011,250,2200,0,67.92,59.79,68.89,59.73,67.97,59.45,68.26,57.34,66.74,54.29,68.87,58.98,21.42,12.36,149295.2,8.13,9.16,8.52,117003.8,10.92,12.45,13.16,141,3.939
101,2011-09-07T23:00,2011,250,2300,0,68.18,60.13,69.14,59.91,68.24,59.57,68.52,58.27,66.99,54.38,69.14,59.31,21.01,12.11,147194.4,8.05,9.23,8.66,112217.6,10.25,12.62,13.16,136,3.799
101,2011-09-08T00:00,2011,251,0,0,68.13,60.2,69.09,59.85,68.17,59.62,68.48,58.97,66.95,54.4,69.09,59.48,21.01,12.14,145973.5,7.931,9.24,8.55,108542.9,9.51,12.55,13.16,134,3.743
101,2011-09-08T01:00,2011,251,100,0,68.08,59.99,69.04,59.9,68.12,59.52,68.42,59.45,66.89,54.34,69.03,59.51,20.99,12.12,146412,8.09,9.13,8.6,105664.2,8.97,12.54,13.16,133,3.715
101,2011-09-08T02:00,2011,251,200,0,67.95,60.13,68.9,59.88,67.99,59.47,68.28,57.91,66.76,54.27,68.89,59.21,20.94,12.13,143409.2,7.822,9.02,8.52,112377.2,10.37,12.49,13.16,135,3.771
101,2011-09-08T03:00,2011,251,300,0,68.06,59.87,69.02,59.74,68.1,59.49,68.4,58.15,66.87,54.29,69.01,59.15,21,12.1,147950.1,8.19,9.28,8.62,111914.5,10.25,12.58,13.16,137,3.827
101,2011-09-08T04:00,2011,251,400,0,68.1,60.04,69.04,59.96,68.13,59.79,68.44,58.27,66.91,54.24,69.05,59.27,20.81,12.03,143255.4,8.06,9.08,8.35,111350.2,10.16,12.67,13.16,135,3.771
101,2011-09-08T05:00,2011,251,500,0,68.23,60.08,69.2,59.8,68.27,59.83,68.59,58.51,67.06,58.15,69.19,60.02,21.05,12.04,147820.8,8.16,9.39,8.45,92666.74,10.08,8.91,13.16,128,3.575
101,2011-09-08T06:00,2011,251,600,0,67.88,59.56,68.82,59.42,67.91,59.41,68.23,58.33,66.71,54.92,68.83,59.11,21.28,12.23,150716.7,8.32,9.4,8.5,107477.4,9.9,11.79,13.16,137,3.827
101,2011-09-08T07:00,2011,251,700,0,68.08,59.8,69.04,59.75,68.12,59.64,68.43,58.89,66.91,54.24,69.03,59.28,21.09,12.14,148300.4,8.29,9.29,8.47,109192.8,9.54,12.67,13.16,136,3.799
101,2011-09-08T08:00,2011,251,800,0,68.01,59.9,68.97,59.78,68.04,59.59,68.35,57.15,66.81,54.18,68.97,58.92,21.06,12.15,146460.9,8.11,9.19,8.46,117301.8,11.2,12.64,13.16,140,3.911
101,2011-09-08T09:00,2011,251,900,0,68.28,60.07,69.26,60.08,68.31,60.05,68.64,61.51,67.1,54.67,69.24,60.06,21.1,12.06,146111.5,8.2,9.17,8.27,95580.95,7.124,12.43,13.16,127,3.547
101,2011-09-08T10:00,2011,251,1000,0,68.07,60.1,69.05,60.02,68.11,60.03,68.44,59.06,66.9,54.74,69.04,59.59,21.1,12.13,142941.8,7.973,9.03,8.08,105791.8,9.37,12.16,13.16,132,3.687
101,2011-09-08T11:00,2011,251,1100,0,67.91,60.08,68.91,60.05,67.95,59.91,68.28,58.19,66.75,54.84,68.89,59.43,21.26,12.25,141994.8,7.831,8.85,8.04,109173.7,10.09,11.91,13.16,134,3.743
101,2011-09-08T12:00,2011,251,1200,0,68.06,60.29,69.06,60.27,68.08,60.22,68.41,57.84,66.89,55.15,69.05,59.57,21.37,12.34,140966.2,7.767,8.79,7.861,111512.3,10.57,11.74,13.16,134,3.743
101,2011-09-08T13:00,2011,251,1300,0,68.07,60.48,69.03,60.25,68.08,60.13,68.42,59.76,66.85,55.23,69.12,60.07,21.43,12.3,140711.4,7.588,8.78,7.952,101025.8,8.65,11.61,13.18,127,3.547
101,2011-09-08T14:00,2011,251,1400,0,68.03,60.61,68.98,60.54,68.06,60.57,68.37,59.18,66.86,55.33,68.99,60.03,21.46,12.35,135343.1,7.429,8.44,7.484,103665.2,9.19,11.52,13.17,127,3.547
101,2011-09-08T15:00,2011,251,1500,0,68.35,61,69.28,60.93,68.34,61.09,68.69,60.86,67.2,56.04,69.3,60.72,21.55,12.35,133624.1,7.354,8.36,7.254,95016.79,7.83,11.16,13.16,122,3.408
101,2011-09-08T16:00,2011,251,1600,0,68.3,61.08,69.22,60.99,68.3,61.07,68.63,61.2,67.16,56.06,69.23,60.81,21.41,12.29,131122.9,7.219,8.23,7.23,92265.05,7.431,11.1,13.16,119,3.324
101,2011-09-08T17:00,2011,251,1700,0,68.28,61.04,69.19,60.91,68.27,61.06,68.61,60.13,67.14,57.73,69.19,60.87,21.31,12.18,130807.2,7.242,8.28,7.212,88271.74,8.48,9.41,13.15,117,3.268
101,2011-09-08T18:00,2011,251,1800,0,68.29,60.96,69.23,60.94,68.3,61.01,68.62,59.33,67.15,55.89,69.21,60.35,21.3,12.27,131889.4,7.33,8.3,7.298,102168.9,9.29,11.26,13.15,125,3.492
101,2011-09-08T19:00,2011,251,1900,0,68.28,60.81,69.26,60.71,68.32,60.65,68.62,60.32,67.16,55.73,69.22,60.42,21.3,12.2,136330.6,7.475,8.55,7.671,97603.76,8.31,11.43,13.15,123,3.436
101,2011-09-08T20:00,2011,251,2000,0,68.09,60.56,69.07,60.47,68.12,60.28,68.44,60.28,66.98,55.51,69.02,60.22,21.5,12.33,139247.4,7.533,8.6,7.849,98070.27,8.16,11.47,13.15,126,3.52
101,2011-09-08T21:00,2011,251,2100,0,68.41,60.78,69.41,60.76,68.44,60.52,68.75,61.42,67.28,55.61,69.34,60.62,21.41,12.28,139862.7,7.623,8.65,7.917,94538.29,7.334,11.67,13.15,123,3.436
101,2011-09-08T22:00,2011,251,2200,0,68.17,60.55,69.16,60.44,68.21,60.31,68.52,63.31,67.05,55.42,69.1,60.8,21.51,12.29,140829,7.622,8.72,7.901,83820.29,5.203,11.63,13.15,117,3.268
101,2011-09-08T23:00,2011,251,2300,0,68.14,60.58,69.15,60.7,68.19,60.32,68.49,60.86,67.02,55.31,69.08,60.37,21.19,12.14,136638.8,7.558,8.45,7.867,95158.22,7.626,11.71,13.15,122,3.408
101,2011-09-09T00:00,2011,252,0,0,68.26,60.88,69.28,60.53,68.31,60.27,68.61,59.91,67.13,55.25,69.22,60.19,21.13,12.15,137925.1,7.377,8.75,8.04,101360.8,8.71,11.88,13.15,126,3.52
101,2011-09-09T01:00,2011,252,100,0,68.1,60.6,69.11,60.36,68.15,60.18,68.46,59.57,66.97,55.19,69.05,59.99,20.95,12.08,137025.4,7.499,8.75,7.971,101108.8,8.89,11.77,13.15,126,3.52
101,2011-09-09T02:00,2011,252,200,0,68.21,60.55,69.22,60.51,68.26,60.46,68.57,61.51,67.09,56.52,69.16,60.69,21.07,12.05,137560.1,7.661,8.7,7.809,86132.73,7.069,10.57,13.15,118,3.296
101,2011-09-09T03:00,2011,252,300,0,68.15,60.47,69.16,60.43,68.2,60.22,68.51,59.88,67.02,55.23,69.11,60.06,21.36,12.28,140721.2,7.68,8.73,7.982,101633.5,8.63,11.79,13.15,128,3.575
101,2011-09-09T04:00,2011,252,400,0,68.23,60.49,69.25,60.44,68.28,60.24,68.59,60.57,67.09,55.32,69.18,60.23,21.33,12.25,141623.9,7.736,8.81,8.04,98186.92,8.01,11.78,13.15,126,3.52
101,2011-09-09T05:00,2011,252,500,0,68.12,60.42,69.12,60.36,68.16,60.08,68.47,58.93,66.97,55.19,69.07,59.81,21.11,12.16,139905.4,7.697,8.77,8.08,105016.1,9.54,11.78,13.15,130,3.631
101,2011-09-09T06:00,2011,252,600,0,68.12,60.41,69.12,60.35,68.15,60.07,68.47,58.48,66.97,55.23,69.08,59.73,21.39,12.32,141867.2,7.71,8.77,8.08,108473.5,9.99,11.74,13.15,132,3.687
101,2011-09-09T07:00,2011,252,700,0,68.19,60.5,69.2,60.47,68.23,60.23,68.55,59.68,67.04,55.3,69.14,60.07,21.13,12.19,139388.1,7.692,8.73,8,101781.6,8.87,11.74,13.15,127,3.547
101,2011-09-09T08:00,2011,252,800,0,68.12,60.53,69.12,60.48,68.16,60.35,68.48,59.56,66.98,55.33,69.07,60.04,21.08,12.18,136914.8,7.594,8.64,7.812,101490.3,8.92,11.65,13.15,127,3.547
101,2011-09-09T09:00,2011,252,900,0,68.24,60.75,69.23,60.74,68.26,60.53,68.58,59.28,67.09,55.61,69.18,60.16,21.17,12.23,135543.2,7.484,8.48,7.735,102965.7,9.3,11.48,13.15,126,3.52
101,2011-09-09T10:00,2011,252,1000,0,68.41,61.05,69.38,60.92,68.43,60.97,68.76,60.37,67.27,56.51,69.35,60.7,21.07,12.12,132525.1,7.37,8.46,7.458,94017.73,8.39,10.76,13.15,121,3.38
101,2011-09-09T11:00,2011,252,1100,0,68.15,61,69.07,60.68,68.1,60.57,68.45,60.59,66.89,56.56,69.14,60.79,21.48,12.32,133874.7,7.158,8.39,7.528,90879.3,7.866,10.34,13.16,118,3.296
101,2011-09-09T12:00,2011,252,1200,0,68.21,61.35,69.12,61.07,68.19,61.07,68.54,60.03,67.06,56.85,69.16,60.8,21.49,12.34,127817.1,6.86,8.05,7.118,93569.42,8.51,10.21,13.16,119,3.324
101,2011-09-09T13:00,2011,252,1300,0,68.41,61.55,69.33,61.46,68.39,61.5,68.72,60.25,67.27,56.74,69.31,61.03,21.43,12.33,125111.8,6.859,7.872,6.891,94944.7,8.47,10.53,13.15,117,3.268
101,2011-09-09T14:00,2011,252,1400,0,68.42,61.49,69.31,61.42,68.35,61.33,68.72,61.33,67.29,56.79,69.31,61.18,21.47,12.3,126657.7,6.93,7.888,7.023,89178.95,7.398,10.5,13.15,115,3.212
101,2011-09-09T15:00,2011,252,1500,0,68.54,61.73,69.44,61.74,68.5,61.63,68.84,62.88,67.43,56.98,69.42,61.71,21.44,12.26,123807.2,6.809,7.708,6.865,81475.85,5.959,10.45,13.14,109,3.045
101,2011-09-09T16:00,2011,252,1600,0,68.28,61.39,69.18,61.29,68.25,61.15,68.57,60.35,67.18,56.66,69.15,60.89,21.35,12.28,126122.3,6.886,7.892,7.101,93191.43,8.22,10.51,13.13,117,3.268
101,2011-09-09T17:00,2011,252,1700,0,68.39,61.41,69.31,61.3,68.38,61.05,68.68,60.33,67.29,56.56,69.25,60.88,21.39,12.29,128963,6.985,8.01,7.337,94984.71,8.35,10.73,13.13,118,3.296
101,2011-09-09T18:00,2011,252,1800,0,68.48,61.19,69.41,61.09,68.5,60.83,68.78,60.95,67.37,56.25,69.36,60.83,21.16,12.13,132960.3,7.286,8.32,7.665,93180.2,7.831,11.13,13.13,120,3.352
101,2011-09-09T19:00,2011,252,1900,0,68.25,60.94,69.18,60.77,68.29,60.55,68.56,61.31,67.15,55.74,69.14,60.65,21.17,12.15,134098.7,7.312,8.41,7.737,91949.74,7.255,11.42,13.13,119,3.324
101,2011-09-09T20:00,2011,252,2000,0,68.37,60.83,69.32,60.59,68.42,60.45,68.71,62.51,67.26,55.56,69.28,60.77,21.41,12.24,140118.7,7.535,8.73,7.969,88777.95,6.198,11.71,13.13,120,3.352
101,2011-09-09T21:00,2011,252,2100,0,68.1,60.58,69.05,60.51,68.16,60.39,68.44,62.01,66.98,55.36,69.02,60.56,21.38,12.26,137622.8,7.525,8.54,7.767,89621.22,6.43,11.62,13.14,120,3.352
101,2011-09-09T22:00,2011,252,2200,0,68.29,60.71,69.26,60.52,68.35,60.4,68.64,62.35,67.17,55.39,69.23,60.67,21.41,12.25,140318,7.583,8.74,7.946,89628.05,6.282,11.79,13.15,120,3.352
101,2011-09-09T23:00,2011,252,2300,0,67.97,60.53,68.94,60.22,68.02,60.04,68.31,60.42,66.84,55.04,68.9,60.06,20.95,12.06,136587,7.444,8.72,7.981,96263.03,7.888,11.8,13.15,123,3.436
101,2011-09-10T00:00,2011,253,0,0,68.2,60.67,69.17,60.4,68.24,60.27,68.54,58.93,67.05,55.26,69.15,59.93,21.1,12.17,138309.8,7.528,8.77,7.966,105555.6,9.61,11.79,13.15,129,3.603
101,2011-09-10T01:00,2011,253,100,0,68.06,60.34,69.03,60.14,68.1,59.94,68.4,58.27,66.9,55.01,69.01,59.56,20.99,12.12,140458.1,7.718,8.9,8.16,108148,10.14,11.89,13.15,131,3.659
101,2011-09-10T02:00,2011,253,200,0,68.04,60.24,69.02,60.2,68.08,60.04,68.4,58.28,66.89,55.08,69,59.6,21.49,12.4,143182.1,7.805,8.83,8.04,110163.8,10.12,11.81,13.16,133,3.715
101,2011-09-10T03:00,2011,253,300,0,68.1,60.34,69.09,60.21,68.13,59.96,68.44,58.18,66.93,55.12,69.07,59.6,21.45,12.38,143675.7,7.755,8.88,8.17,110696.3,10.26,11.82,13.16,135,3.771
101,2011-09-10T04:00,2011,253,400,0,68.02,60.15,69.01,60.1,68.05,59.9,68.38,59.15,66.87,54.96,68.99,59.69,21.42,12.34,144168.2,7.867,8.91,8.15,105678.2,9.23,11.91,13.16,131,3.659
101,2011-09-10T05:00,2011,253,500,0,68.02,60.35,69.01,60.15,68.07,59.88,68.38,59.28,66.87,54.86,68.99,59.76,21.33,12.3,142433.5,7.677,8.86,8.19,105203.8,9.1,12.01,13.16,130,3.631
101,2011-09-10T06:00,2011,253,600,0,68.14,60.12,69.15,60.09,68.18,59.77,68.49,59.65,66.97,54.89,69.12,59.75,21.05,12.13,144856.8,8.01,9.05,8.42,102884.3,8.84,12.08,13.16,130,3.631
101,2011-09-10T07:00,2011,253,700,0,67.91,60.14,68.91,60.03,67.95,59.83,68.27,58.66,66.75,54.79,68.88,59.56,21.07,12.13,140968.3,7.771,8.88,8.12,106049.1,9.61,11.96,13.17,130,3.631
101,2011-09-10T08:00,2011,253,800,0,68.23,60.47,69.25,60.29,68.26,59.94,68.6,59.31,67.06,55.57,69.22,59.96,21.12,12.13,142869.3,7.763,8.96,8.33,102094.2,9.28,11.49,13.17,129,3.603
101,2011-09-10T09:00,2011,253,900,0,68.28,60.75,69.28,60.62,68.31,60.47,68.62,62.63,67.13,55.83,69.23,60.85,21.24,12.2,137730.9,7.523,8.66,7.836,85510.18,5.997,11.3,13.16,116,3.24
101,2011-09-10T10:00,2011,253,1000,0,68.18,60.89,69.15,60.81,68.19,60.89,68.51,63.11,67.03,55.93,69.1,61.09,21.14,12.13,130938.4,7.293,8.34,7.302,81092.98,5.4,11.1,13.16,112,3.128
101,2011-09-10T11:00,2011,253,1100,0,68.4,61.15,69.37,61.32,68.42,60.98,68.72,63.07,67.25,56.17,69.32,61.32,21.21,12.19,130259.9,7.245,8.05,7.439,82640.39,5.651,11.08,13.15,111,3.101
101,2011-09-10T12:00,2011,253,1200,0,68.38,61.34,69.33,61.24,68.38,61.12,68.7,63.24,67.25,56.51,69.28,61.45,21.26,12.18,128597.8,7.041,8.1,7.261,79986.93,5.456,10.75,13.15,109,3.045
101,2011-09-10T13:00,2011,253,1300,0,68.19,61.14,69.15,60.99,68.2,60.65,68.5,58.8,67.06,56.63,69.09,60.42,21.34,12.34,131231.7,7.056,8.16,7.551,100644.9,9.69,10.43,13.15,122,3.408
101,2011-09-10T14:00,2011,253,1400,0,68.27,61.13,69.22,61.06,68.28,60.84,68.58,59.49,67.14,56.35,69.16,60.55,21.35,12.31,131128.9,7.147,8.15,7.444,99104.51,9.09,10.79,13.14,121,3.38
101,2011-09-10T15:00,2011,253,1500,0,68.29,61.03,69.24,60.91,68.31,60.74,68.6,60.06,67.16,56.07,69.18,60.53,21.1,12.18,132003,7.259,8.33,7.573,96885.41,8.54,11.09,13.14,120,3.352
101,2011-09-10T16:00,2011,253,1600,0,68.23,60.84,69.16,60.74,68.27,60.67,68.55,59.99,67.1,55.84,69.14,60.39,21.21,12.23,134076.5,7.39,8.42,7.597,98232.58,8.56,11.26,13.14,122,3.408
101,2011-09-10T17:00,2011,253,1700,0,68.17,60.8,69.12,60.67,68.21,60.68,68.5,59.28,67.04,55.79,69.09,60.2,21.36,12.31,134690.6,7.369,8.46,7.528,102024.3,9.21,11.24,13.14,125,3.492
101,2011-09-10T18:00,2011,253,1800,0,68.18,60.68,69.12,60.61,68.23,60.72,68.51,59.03,67.04,55.61,69.11,60.08,21.31,12.32,135467.8,7.508,8.51,7.517,104352.2,9.48,11.43,13.14,127,3.547
101,2011-09-10T19:00,2011,253,1900,0,68.09,60.6,69.03,60.46,68.16,60.34,68.42,58.52,66.95,55.24,69.02,59.81,21.17,12.25,136459.4,7.49,8.56,7.817,107286,9.9,11.71,13.15,128,3.575
101,2011-09-10T20:00,2011,253,2000,0,68.14,60.6,69.08,60.41,68.2,60.23,68.47,59.29,66.99,55.03,69.08,59.89,21.2,12.27,138404.9,7.539,8.67,7.971,105106.8,9.18,11.96,13.15,128,3.575
101,2011-09-10T21:00,2011,253,2100,0,68.09,60.25,69.03,60.07,68.17,59.99,68.44,58.67,66.95,54.86,69.04,59.55,21.28,12.29,143532.9,7.843,8.96,8.17,108864.2,9.77,12.09,13.15,133,3.715
101,2011-09-10T22:00,2011,253,2200,0,68.08,59.9,69.04,59.84,68.16,59.79,68.44,59.88,66.93,54.57,69.05,59.58,21.3,12.26,148056.9,8.18,9.19,8.37,103910.7,8.56,12.36,13.16,132,3.687
101,2011-09-10T23:00,2011,253,2300,0,67.89,59.81,68.84,59.7,67.97,59.61,68.24,58.27,66.73,54.25,68.85,59.15,21.3,12.32,147189.2,8.08,9.15,8.36,112058.3,9.97,12.48,13.16,135,3.771
101,2011-09-11T00:00,2011,254,0,0,67.93,59.59,68.86,59.56,67.99,59.5,68.27,59.17,66.75,54.11,68.88,59.19,21.35,12.33,150641.5,8.34,9.3,8.49,108565.1,9.1,12.64,13.17,136,3.799
101,2011-09-11T01:00,2011,254,100,0,68.22,59.82,69.17,59.8,68.27,59.61,68.57,59.3,67.03,55.33,69.17,59.56,21.41,12.31,152797.5,8.4,9.36,8.66,104595.2,9.27,11.7,13.17,134,3.743
101,2011-09-11T02:00,2011,254,200,0,67.9,59.55,68.81,59.48,67.95,59.4,68.24,58.61,66.72,54.13,68.83,59.03,21.15,12.23,149844.6,8.35,9.33,8.55,110110.8,9.63,12.59,13.17,136,3.799
101,2011-09-11T03:00,2011,254,300,0,67.83,59.32,68.73,59.39,67.88,59.33,68.17,58.13,66.65,53.9,68.76,58.82,21.2,12.28,151234.3,8.51,9.34,8.56,113392.1,10.03,12.76,13.17,139,3.883
101,2011-09-11T04:00,2011,254,400,0,67.96,59.5,68.88,59.51,68.01,59.42,68.29,57.6,66.77,54.05,68.9,58.82,21.22,12.29,151415.4,8.46,9.36,8.59,116587.9,10.7,12.72,13.17,140,3.911
101,2011-09-11T05:00,2011,254,500,0,68,59.51,68.92,59.59,68.05,59.54,68.34,57.63,66.81,54.04,68.94,58.86,21.06,12.23,149836.2,8.5,9.33,8.51,116365.6,10.71,12.77,13.17,139,3.883
101,2011-09-11T06:00,2011,254,600,0,68.03,59.59,68.94,59.55,68.08,59.54,68.36,59.19,66.84,54.03,68.97,59.2,21.33,12.34,151915.8,8.45,9.39,8.54,109879.8,9.17,12.81,13.17,137,3.827
101,2011-09-11T07:00,2011,254,700,0,68.04,59.51,68.96,59.58,68.09,59.47,68.39,58.73,66.85,54.13,68.99,59.09,21.31,12.3,152768.2,8.54,9.38,8.63,111517.9,9.66,12.73,13.17,138,3.855
101,2011-09-11T08:00,2011,254,800,0,68.26,59.89,69.2,59.97,68.31,59.84,68.61,60.34,67.08,54.53,69.22,59.73,21.08,12.15,148460.1,8.38,9.23,8.48,102542.2,8.27,12.55,13.17,130,3.631
101,2011-09-11T09:00,2011,254,900,0,67.9,59.82,68.84,59.82,67.95,59.58,68.24,58.76,66.73,54.68,68.85,59.37,21,12.16,144354.1,8.08,9.01,8.36,106118.5,9.49,12.05,13.17,131,3.659
101,2011-09-11T10:00,2011,254,1000,0,68.1,60.21,69.1,60.13,68.15,59.88,68.46,60.72,66.93,55.08,69.09,60.04,21.08,12.16,143100.1,7.897,8.97,8.27,96535.4,7.74,11.85,13.17,124,3.464
101,2011-09-11T11:00,2011,254,1100,0,68.03,60.38,69.01,60.35,68.04,59.98,68.37,59.2,66.85,55.46,68.98,59.92,21,12.16,138209.6,7.653,8.66,8.06,101241.5,9.17,11.39,13.17,125,3.492
101,2011-09-11T12:00,2011,254,1200,0,68.28,60.82,69.26,60.64,68.29,60.36,68.62,59.78,67.1,56.36,69.22,60.43,21.15,12.17,137203.4,7.46,8.62,7.932,96551.55,8.84,10.74,13.16,121,3.38
101,2011-09-11T13:00,2011,254,1300,0,68.18,60.68,69.15,60.65,68.19,60.24,68.51,60.27,67.02,55.78,69.11,60.35,21.04,12.14,136155.9,7.504,8.5,7.949,95794.11,8.24,11.24,13.16,121,3.38
101,2011-09-11T14:00,2011,254,1400,0,68.13,60.54,69.09,60.49,68.15,60.1,68.46,59.55,66.97,55.49,69.06,60.04,21.1,12.19,138111.5,7.583,8.6,8.05,100673.2,8.91,11.48,13.16,124,3.464
101,2011-09-11T15:00,2011,254,1500,0,68.16,60.6,69.12,60.61,68.19,60.29,68.5,58.78,67,55.51,69.1,59.97,21.06,12.22,136360.4,7.565,8.51,7.899,105002.1,9.72,11.5,13.15,126,3.52
101,2011-09-11T16:00,2011,254,1600,0,68.25,60.57,69.2,60.54,68.27,60.33,68.58,60.04,67.09,55.55,69.19,60.2,21.05,12.16,138052.5,7.676,8.66,7.946,98963.71,8.54,11.54,13.15,124,3.464
101,2011-09-11T17:00,2011,254,1700,0,68.06,60.45,69,60.43,68.09,60.36,68.39,59.18,66.91,55.44,68.98,59.98,21.07,12.17,136075.6,7.609,8.58,7.732,101926.2,9.2,11.46,13.15,124,3.464
101,2011-09-11T18:00,2011,254,1800,0,68.26,60.56,69.21,60.52,68.3,60.29,68.6,59.93,67.1,55.39,69.21,60.14,21.18,12.24,139589.8,7.696,8.7,8.01,101100.6,8.67,11.71,13.15,126,3.52
101,2011-09-11T19:00,2011,254,1900,0,68.06,60.34,69,60.23,68.11,60.07,68.4,60.7,66.92,55.04,69,60.09,21.08,12.18,139704.3,7.722,8.78,8.04,96632.21,7.701,11.88,13.15,123,3.436
101,2011-09-11T20:00,2011,254,2000,0,68.15,60.27,69.12,60.27,68.21,59.96,68.5,59.13,67,55.04,69.12,59.74,21.23,12.25,143217,7.888,8.84,8.25,105877.5,9.37,11.96,13.16,130,3.631
101,2011-09-11T21:00,2011,254,2100,0,67.99,60.14,68.94,60.24,68.02,59.95,68.32,59.34,66.83,55.17,68.94,59.78,21.13,12.22,140446.3,7.842,8.7,8.07,102177.8,8.98,11.65,13.15,127,3.547
101,2011-09-11T22:00,2011,254,2200,0,68.07,60.26,69.04,60.2,68.12,59.92,68.42,58.66,66.91,55.44,69.03,59.71,21.34,12.31,143178.5,7.81,8.84,8.2,105894.7,9.75,11.47,13.16,130,3.631
101,2011-09-11T23:00,2011,254,2300,0,68,60.07,68.97,60.16,68.06,59.84,68.36,58.46,66.84,55.08,68.96,59.54,21.42,12.39,144370.4,7.925,8.81,8.22,108704.8,9.89,11.76,13.16,132,3.687
101,2011-09-12T00:00,2011,255,0,0,67.97,59.97,68.95,59.98,68.03,59.7,68.33,58.97,66.81,54.71,68.94,59.5,21.31,12.3,145629.3,8,8.97,8.33,106926.9,9.36,12.1,13.16,132,3.687
101,2011-09-12T01:00,2011,255,100,0,68.03,60.07,69.01,60.18,68.08,60.04,68.39,59.76,66.86,54.88,69,59.83,21.29,12.32,142755,7.959,8.83,8.04,102842.6,8.62,11.98,13.17,128,3.575
101,2011-09-12T02:00,2011,255,200,0,67.89,59.88,68.86,59.98,67.94,59.65,68.25,58.54,66.72,54.78,68.86,59.4,21.15,12.27,143850.6,8.01,8.87,8.29,107541.7,9.71,11.94,13.16,131,3.659
101,2011-09-12T03:00,2011,255,300,0,68.07,60.17,69.06,60.23,68.12,60.07,68.43,59.71,66.9,55.02,69.04,59.89,21.18,12.24,141775.1,7.902,8.83,8.05,102163.7,8.71,11.88,13.17,127,3.547
101,2011-09-12T04:00,2011,255,400,0,68.04,60.12,69.03,60.25,68.09,59.72,68.4,58.98,66.86,54.87,69.02,59.63,21.2,12.27,143493.5,7.915,8.78,8.37,106514.1,9.43,11.99,13.17,131,3.659
101,2011-09-12T05:00,2011,255,500,0,67.91,59.93,68.89,59.96,67.95,59.59,68.27,58.58,66.74,54.82,68.88,59.42,21.06,12.19,143752.9,7.979,8.93,8.36,106709.4,9.69,11.92,13.17,131,3.659
101,2011-09-12T06:00,2011,255,600,0,68.07,60.17,69.06,60.24,68.11,59.86,68.42,60.81,66.9,55.03,69.04,60.09,21.37,12.34,144202.8,7.905,8.83,8.25,97347.3,7.609,11.87,13.17,125,3.492
101,2011-09-12T07:00,2011,255,700,0,67.88,60.1,68.87,60.05,67.92,59.59,68.26,58.76,66.73,54.95,68.85,59.55,21.25,12.29,143152,7.78,8.83,8.34,105942.7,9.5,11.77,13.17,129,3.603
101,2011-09-12T08:00,2011,255,800,0,68.06,60.41,69.07,60.36,68.11,59.82,68.43,59.29,66.9,55.25,69.04,59.88,21.49,12.4,143079.4,7.659,8.71,8.28,104455.8,9.14,11.65,13.16,129,3.603
101,2011-09-12T09:00,2011,255,900,0,68.24,60.6,69.22,60.53,68.24,60.16,68.59,60.2,67.07,55.67,69.18,60.27,21.24,12.24,139999.4,7.637,8.69,8.08,98147.4,8.38,11.4,13.16,124,3.464
101,2011-09-12T10:00,2011,255,1000,0,68.09,60.74,69.04,60.72,68.08,60.42,68.42,59.05,66.94,55.94,69.02,60.16,21.16,12.24,133346.7,7.351,8.33,7.653,100954.5,9.37,10.99,13.16,123,3.436
101,2011-09-12T11:00,2011,255,1100,0,68.41,61.24,69.34,61.15,68.38,61.01,68.74,60.73,67.27,56.52,69.34,60.87,21.36,12.24,131059.1,7.169,8.18,7.365,93042.98,8.01,10.75,13.15,117,3.268
101,2011-09-12T12:00,2011,255,1200,0,68.23,61.38,69.12,61.21,68.19,61.11,68.54,59.26,67.09,56.68,69.14,60.67,21.41,12.31,126240.8,6.848,7.904,7.084,98143,9.28,10.41,13.15,119,3.324
101,2011-09-12T13:00,2011,255,1300,0,68.38,61.63,69.27,61.49,68.23,61.57,68.66,60.24,67.19,56.92,69.25,61.08,21.28,12.21,121816.8,6.747,7.784,6.661,92387.15,8.41,10.26,13.15,113,3.156
101,2011-09-12T14:00,2011,255,1400,0,68.43,61.68,69.3,61.67,68.4,61.49,68.72,60.8,67.31,57.14,69.3,61.26,21.41,12.28,123129.1,6.753,7.625,6.919,90082.34,7.927,10.18,13.14,112,3.128
101,2011-09-12T15:00,2011,255,1500,0,68.41,61.67,69.26,61.68,68.39,61.5,68.67,59.85,67.29,57.12,69.24,61.07,21.45,12.37,122858.2,6.738,7.582,6.89,95232.66,8.83,10.17,13.13,115,3.212
101,2011-09-12T16:00,2011,255,1600,0,68.63,61.75,69.49,61.75,68.63,61.43,68.9,61.25,67.52,57.21,69.46,61.4,21.44,12.32,126330.7,6.876,7.74,7.204,89625.24,7.648,10.31,13.12,113,3.156
101,2011-09-12T17:00,2011,255,1700,0,68.42,61.49,69.27,61.44,68.42,61.15,68.69,60.92,67.32,56.78,69.25,61.07,21.37,12.3,127207.1,6.928,7.834,7.277,91169.87,7.763,10.54,13.12,114,3.184
101,2011-09-12T18:00,2011,255,1800,0,68.42,61.28,69.26,61.23,68.44,61.09,68.69,60.94,67.33,56.48,69.25,60.94,21.19,12.19,128920.2,7.142,8.04,7.347,91891.41,7.752,10.84,13.12,115,3.212
101,2011-09-12T19:00,2011,255,1900,0,68.38,61.04,69.24,60.96,68.43,60.87,68.67,59.59,67.29,56.07,69.24,60.42,21.17,12.22,132505.5,7.34,8.28,7.559,100545.1,9.08,11.22,13.12,122,3.408
101,2011-09-12T20:00,2011,255,2000,0,68.46,61.03,69.33,60.86,68.51,60.74,68.76,60.29,67.36,55.87,69.34,60.47,21.25,12.25,135757.8,7.424,8.47,7.761,99003.05,8.46,11.49,13.12,123,3.436
101,2011-09-12T21:00,2011,255,2100,0,68.23,60.84,69.1,60.75,68.27,60.6,68.53,59.55,67.12,55.7,69.1,60.22,21.5,12.39,135885.8,7.388,8.35,7.67,102362.5,8.98,11.42,13.13,125,3.492
101,2011-09-12T22:00,2011,255,2200,0,68.29,60.84,69.17,60.65,68.34,60.58,68.6,59.54,67.17,55.61,69.19,60.17,21.52,12.4,137951.5,7.447,8.52,7.762,103593.8,9.06,11.56,13.13,127,3.547
101,2011-09-12T23:00,2011,255,2300,0,68.17,60.57,69.04,60.57,68.21,60.41,68.48,59.11,67.05,55.53,69.07,59.98,21.5,12.38,138609.1,7.592,8.47,7.802,104788.9,9.37,11.52,13.13,127,3.547
101,2011-09-13T00:00,2011,256,0,0,68.11,60.8,69,60.62,68.14,60.33,68.42,58.83,66.99,55.6,69,60.01,21.34,12.32,135479.6,7.318,8.38,7.814,104652.4,9.59,11.39,13.13,126,3.52
101,2011-09-13T01:00,2011,256,100,0,68.2,60.78,69.1,60.74,68.23,60.39,68.51,59.7,67.08,56.82,69.09,60.45,21.33,12.27,136087.4,7.418,8.36,7.844,94827.34,8.81,10.26,13.13,121,3.38
101,2011-09-13T02:00,2011,256,200,0,68.27,60.75,69.19,60.68,68.31,60.3,68.59,61.06,67.15,55.61,69.18,60.47,21.56,12.39,139973.3,7.525,8.51,8.01,95714.84,7.529,11.54,13.14,123,3.436
101,2011-09-13T03:00,2011,256,300,0,68.07,60.51,68.96,60.5,68.09,60.15,68.37,59.1,66.93,55.43,68.96,59.94,21.43,12.34,138706,7.558,8.46,7.948,103892.9,9.28,11.5,13.14,126,3.52
101,2011-09-13T04:00,2011,256,400,0,68.25,60.76,69.17,60.82,68.29,60.38,68.56,58.73,67.12,55.63,69.17,60.07,21.33,12.32,136848,7.491,8.35,7.91,106457.6,9.83,11.49,13.14,127,3.547
101,2011-09-13T05:00,2011,256,500,0,68.11,60.51,69,60.61,68.14,60.08,68.41,59.07,66.96,55.45,69,59.95,21.09,12.2,137037.6,7.599,8.4,8.06,103043.8,9.34,11.51,13.14,126,3.52
101,2011-09-13T06:00,2011,256,600,0,68.14,60.57,69.05,60.55,68.17,60.07,68.45,59.09,67,55.5,69.05,59.96,21.43,12.36,139998.9,7.577,8.5,8.1,104410.3,9.36,11.5,13.15,127,3.547
101,2011-09-13T07:00,2011,256,700,0,68.17,60.6,69.08,60.61,68.21,60.23,68.49,59.1,67.03,55.52,69.08,60.02,21.11,12.23,136929,7.569,8.47,7.973,103513.3,9.39,11.51,13.15,132,3.687
101,2011-09-13T07:00,2011,256,700,0,68.17,60.6,69.08,60.61,68.21,60.23,68.49,59.1,67.03,55.52,69.08,60.02,21.11,12.23,136929,7.569,8.47,7.973,103513.3,9.39,11.51,13.15,132,3.687
101,2011-09-13T08:00,2011,256,800,0,68.28,60.77,69.21,60.75,68.31,60.24,68.61,59.32,67.14,57.48,69.19,60.5,21.21,12.22,137651.1,7.515,8.46,8.06,93814.2,9.29,9.66,13.15,128,3.575
101,2011-09-13T09:00,2011,256,900,0,68.22,60.79,69.13,60.81,68.24,60.4,68.53,58.94,67.08,55.88,69.13,60.16,21.19,12.28,134976.8,7.426,8.33,7.837,103407.7,9.6,11.2,13.15,130,3.631
101,2011-09-13T10:00,2011,256,1000,0,68.47,61.36,69.39,61.28,68.49,60.9,68.78,60.25,67.34,56.51,69.37,60.82,21.21,12.25,130658.9,7.117,8.11,7.585,96116.72,8.53,10.83,13.14,124,3.464
101,2011-09-13T11:00,2011,256,1100,0,68.41,61.64,69.28,61.5,68.4,61.41,68.71,60.25,67.3,58.01,69.27,61.25,21.31,12.27,123958.8,6.77,7.778,6.995,88227.95,8.45,9.29,13.13,116,3.24
101,2011-09-13T12:00,2011,256,1200,0,68.48,61.86,69.33,61.67,68.46,61.53,68.75,60.7,67.37,57.21,69.33,61.27,21.35,12.3,122229.3,6.614,7.656,6.932,90775.23,8.05,10.16,13.13,117,3.268
101,2011-09-13T13:00,2011,256,1300,0,68.55,62.05,69.39,61.93,68.52,61.77,68.82,60.81,67.46,57.5,69.38,61.5,21.47,12.39,120057.3,6.497,7.459,6.749,90136.51,8,9.96,13.12,115,3.212
101,2011-09-13T14:00,2011,256,1400,0,68.68,62.14,69.52,62.11,68.67,61.82,68.95,60.67,67.58,57.67,69.5,61.56,21.52,12.43,120872.3,6.541,7.408,6.846,91649.2,8.28,9.92,13.12,115,3.212
101,2011-09-13T15:00,2011,256,1500,0,68.82,62.27,69.64,62.37,68.8,61.91,69.08,62.12,67.74,57.87,69.63,62,21.52,12.38,120379.5,6.552,7.278,6.882,84395.51,6.965,9.86,13.11,111,3.101
101,2011-09-13T16:00,2011,256,1600,0,68.66,62.09,69.46,62.01,68.64,61.65,68.92,62.05,67.59,57.66,69.45,61.79,21.45,12.35,121775.6,6.57,7.459,6.991,84072.09,6.866,9.94,13.1,111,3.101
101,2011-09-13T17:00,2011,256,1700,0,68.83,62.03,69.66,61.97,68.84,61.55,69.1,61.91,67.75,57.89,69.65,61.74,21.41,12.31,125951.9,6.804,7.686,7.293,85118.07,7.191,9.87,13.1,115,3.212
101,2011-09-13T18:00,2011,256,1800,0,68.49,61.74,69.29,61.7,68.51,61.31,68.75,60.11,67.42,57.33,69.28,61.14,21.18,12.25,123167,6.751,7.584,7.194,92977.76,8.64,10.09,13.1,117,3.268
101,2011-09-13T19:00,2011,256,1900,0,68.6,61.51,69.41,61.63,68.64,61.19,68.87,59.62,67.52,57.29,69.42,60.92,21.4,12.35,129016.3,7.093,7.776,7.449,97514.84,9.25,10.23,13.1,123,3.436
101,2011-09-13T20:00,2011,256,2000,0,68.53,61.51,69.34,61.71,68.56,61.09,68.81,59.97,67.46,57.49,69.35,61.03,21.48,12.4,128419.3,7.024,7.631,7.479,94449.8,8.84,9.96,13.1,120,3.352
101,2011-09-13T21:00,2011,256,2100,0,68.48,61.39,69.3,61.42,68.52,60.94,68.76,60.3,67.4,56.66,69.32,60.84,21.5,12.38,130892.5,7.083,7.878,7.585,96310.73,8.46,10.74,13.11,124,3.464
101,2011-09-13T22:00,2011,256,2200,0,68.53,61.34,69.35,61.38,68.57,60.91,68.82,59.87,67.44,56.63,69.37,60.73,21.51,12.41,132528.1,7.19,7.966,7.661,99321.41,8.94,10.81,13.11,125,3.492
101,2011-09-13T23:00,2011,256,2300,0,68.48,61.35,69.31,61.31,68.53,60.78,68.77,59.83,67.4,56.52,69.34,60.67,21.08,12.18,130310.7,7.137,8.01,7.741,97868.64,8.94,10.88,13.12,123,3.436
101,2011-09-14T00:00,2011,257,0,0,68.41,61.34,69.24,61.26,68.45,60.76,68.7,60.25,67.32,56.44,69.26,60.74,21.27,12.3,130619.9,7.066,7.98,7.693,96353.71,8.45,10.88,13.12,123,3.436
101,2011-09-14T01:00,2011,257,100,0,68.44,61.1,69.28,61.21,68.49,60.72,68.74,59.24,67.35,56.36,69.3,60.45,21.42,12.4,134075.4,7.348,8.07,7.766,102903.5,9.5,10.99,13.12,128,3.575
101,2011-09-14T02:00,2011,257,200,0,68.35,61.01,69.19,61.14,68.39,60.78,68.65,59.54,67.26,57.85,69.2,60.78,21.48,12.36,133463.5,7.345,8.05,7.607,92751.59,9.11,9.4,13.12,122,3.408
101,2011-09-14T03:00,2011,257,300,0,68.48,61.06,69.34,61.14,68.53,60.72,68.79,59.2,67.38,57.04,69.36,60.56,21.37,12.34,135238.1,7.423,8.2,7.809,99699.69,9.59,10.34,13.12,127,3.547
101,2011-09-14T04:00,2011,257,400,0,68.56,61.15,69.41,61.24,68.6,60.76,68.87,60.94,67.45,59.11,69.43,61.35,21.33,12.25,134857.7,7.403,8.17,7.831,80731.39,7.929,8.34,13.12,116,3.24
101,2011-09-14T05:00,2011,257,500,0,68.26,60.96,69.11,61.04,68.29,60.69,68.56,59.11,67.16,59.13,69.12,60.91,21.12,12.15,130953.1,7.297,8.07,7.599,86170.45,9.46,8.03,13.13,116,3.24
101,2011-09-14T06:00,2011,257,600,0,68.25,60.81,69.1,60.85,68.29,60.26,68.55,60.25,67.14,55.85,69.12,60.36,21.26,12.29,136190.4,7.435,8.25,8.03,97529.89,8.3,11.29,13.13,126,3.52
101,2011-09-14T07:00,2011,257,700,0,68.25,60.86,69.12,60.8,68.29,60.19,68.56,59.63,67.14,55.84,69.14,60.23,21.42,12.37,137679,7.386,8.32,8.1,101366.8,8.93,11.29,13.13,128,3.575
101,2011-09-14T08:00,2011,257,800,0,68.35,61.07,69.22,61.02,68.37,60.53,68.66,59.75,67.24,57.92,69.22,60.82,21.47,12.37,135201.3,7.276,8.2,7.848,91388.59,8.91,9.33,13.13,122,3.408
101,2011-09-14T09:00,2011,257,900,0,68.36,61.2,69.24,61.1,68.4,60.6,68.68,61.03,67.26,56.42,69.24,60.83,21.37,12.34,133313.8,7.155,8.15,7.797,92431.39,7.65,10.84,13.13,120,3.352
101,2011-09-14T10:00,2011,257,1000,0,68.39,61.34,69.26,61.33,68.4,61.01,68.67,59.93,67.28,56.66,69.24,60.8,21.35,12.39,128970.9,7.048,7.933,7.39,97149.61,8.74,10.62,13.13,121,3.38
101,2011-09-14T11:00,2011,257,1100,0,68.51,61.74,69.36,61.57,68.51,61.32,68.79,60.37,67.41,57.59,69.35,61.23,21.39,12.36,125677,6.772,7.795,7.19,91330.22,8.42,9.82,13.12,117,3.268
101,2011-09-14T12:00,2011,257,1200,0,68.53,61.67,69.38,61.57,68.55,61.24,68.81,59.78,67.43,57.03,69.36,60.97,21.25,12.37,126138.9,6.863,7.809,7.306,97403.07,9.03,10.41,13.12,119,3.324
101,2011-09-14T13:00,2011,257,1300,0,68.6,61.91,69.43,61.85,68.6,61.59,68.86,60.69,67.51,57.37,69.41,61.4,21.42,12.42,123125.2,6.687,7.585,7.01,92089.36,8.17,10.14,13.12,115,3.212
101,2011-09-14T14:00,2011,257,1400,0,68.58,61.81,69.4,61.68,68.59,61.36,68.84,60.07,67.5,57.51,69.39,61.2,21.52,12.43,126226.1,6.764,7.723,7.23,94465.92,8.77,9.99,13.11,118,3.296
101,2011-09-14T15:00,2011,257,1500,0,68.7,62.06,69.51,61.93,68.71,61.55,68.97,60.2,67.63,58.4,69.51,61.53,21.37,12.31,123377.4,6.645,7.58,7.158,89822.31,8.77,9.23,13.1,113,3.156
101,2011-09-14T16:00,2011,257,1600,0,68.7,61.87,69.51,61.85,68.72,61.42,68.97,60.88,67.64,57.39,69.51,61.4,21.39,12.33,125858.6,6.832,7.662,7.294,91616.39,8.09,10.25,13.1,116,3.24
101,2011-09-14T17:00,2011,257,1700,0,68.68,61.82,69.48,61.76,68.7,61.4,68.96,60.98,67.63,58.17,69.49,61.53,21.41,12.28,126521.7,6.867,7.717,7.3,86755.62,7.977,9.46,13.1,113,3.156
101,2011-09-14T18:00,2011,257,1800,0,68.53,61.64,69.34,61.57,68.57,61.15,68.8,60.37,67.47,56.68,69.36,60.98,21.39,12.32,127552.1,6.891,7.769,7.424,95935.36,8.44,10.79,13.1,120,3.352
101,2011-09-14T19:00,2011,257,1900,0,68.48,61.33,69.3,61.27,68.54,61.02,68.77,59.5,67.42,56.81,69.32,60.68,21.21,12.24,130059.5,7.157,8.03,7.514,98627.95,9.27,10.61,13.1,122,3.408
101,2011-09-14T20:00,2011,257,2000,0,68.38,61.16,69.22,61.22,68.45,60.74,68.68,58.63,67.3,55.94,69.24,60.24,21.36,12.36,132298.4,7.222,8,7.712,107253.7,10.05,11.36,13.11,128,3.575
101,2011-09-14T21:00,2011,257,2100,0,68.35,60.89,69.19,60.97,68.43,60.69,68.66,59.48,67.28,55.86,69.24,60.3,21.54,12.43,136201.5,7.46,8.22,7.736,103745.6,9.18,11.42,13.12,129,3.603
101,2011-09-14T22:00,2011,257,2200,0,68.41,60.97,69.26,61.02,68.47,60.73,68.72,59.02,67.32,56.27,69.3,60.31,21.45,12.4,135617.6,7.432,8.24,7.74,104239,9.7,11.05,13.12,128,3.575
101,2011-09-14T23:00,2011,257,2300,0,68.34,61.2,69.19,61.05,68.4,60.8,68.66,59.5,67.26,57.34,69.22,60.69,21.09,12.27,130414.2,7.147,8.14,7.606,94852.57,9.16,9.92,13.12,120,3.352
101,2011-09-15T00:00,2011,258,0,0,68.24,61,69.09,60.9,68.3,60.48,68.56,59.37,67.14,55.76,69.13,60.23,21.32,12.35,133953.6,7.242,8.19,7.827,102955.9,9.19,11.38,13.12,127,3.547
101,2011-09-15T01:00,2011,258,100,0,68.37,60.97,69.23,60.96,68.41,60.58,68.69,60.32,67.27,55.93,69.26,60.5,21.28,12.32,135021.1,7.4,8.26,7.834,98371.52,8.36,11.35,13.13,125,3.492
101,2011-09-15T02:00,2011,258,200,0,68.36,61.13,69.21,61.1,68.39,60.76,68.66,61.36,67.26,56.04,69.23,60.85,21.24,12.27,131692.1,7.224,8.11,7.623,92137.14,7.295,11.22,13.13,119,3.324
101,2011-09-15T03:00,2011,258,300,0,68.31,61.21,69.15,61.06,68.33,60.62,68.61,60.2,67.21,56.15,69.18,60.63,21.5,12.44,132912.6,7.096,8.08,7.707,98111.21,8.4,11.06,13.13,122,3.408
101,2011-09-15T04:00,2011,258,400,0,68.38,61.31,69.23,61.25,68.41,60.61,68.69,60.16,67.28,56.25,69.26,60.69,21.38,12.37,131922.3,7.069,7.979,7.803,98057.1,8.53,11.03,13.13,123,3.436
101,2011-09-15T05:00,2011,258,500,0,68.29,60.96,69.13,61.11,68.31,60.58,68.59,59.13,67.18,56.14,69.17,60.35,21.43,12.44,133607,7.33,8.02,7.737,103331.4,9.46,11.05,13.13,126,3.52
101,2011-09-15T06:00,2011,258,600,0,68.29,60.88,69.14,61.06,68.31,60.51,68.6,59.08,67.2,56.04,69.18,60.27,21.43,12.44,134826.4,7.408,8.08,7.807,104194,9.52,11.16,13.13,127,3.547
101,2011-09-15T07:00,2011,258,700,0,68.37,61.03,69.22,61.09,68.4,60.47,68.68,59.9,67.27,56.13,69.26,60.49,21.43,12.39,135440,7.337,8.13,7.93,99973.27,8.78,11.14,13.13,126,3.52
101,2011-09-15T08:00,2011,258,800,0,68.57,61.31,69.43,61.29,68.6,60.69,68.89,63.48,67.47,56.37,69.45,61.41,21.46,12.32,135075,7.26,8.14,7.91,82382.82,5.404,11.1,13.13,114,3.184
101,2011-09-15T09:00,2011,258,900,0,68.17,60.89,69.01,61.02,68.2,60.36,68.48,59.19,67.07,56.06,69.04,60.27,21.29,12.34,132953.1,7.286,7.997,7.844,101472.3,9.28,11.02,13.12,126,3.52
101,2011-09-15T10:00,2011,258,1000,0,68.26,61.02,69.1,61.07,68.26,60.59,68.55,59.44,67.16,56.24,69.12,60.44,21.33,12.38,132179.7,7.239,8.03,7.678,100434.6,9.1,10.92,13.12,123,3.436
101,2011-09-15T11:00,2011,258,1100,0,68.36,60.75,69.23,60.78,68.39,60.37,68.66,59.23,67.25,55.66,69.25,60.11,21.21,12.31,137870.6,7.608,8.45,8.02,104851.7,9.43,11.59,13.13,129,3.603
101,2011-09-15T12:00,2011,258,1200,0,68.05,60.38,68.91,60.45,68.09,60.06,68.35,58.65,66.94,55.29,68.94,59.72,21.31,12.36,138988.1,7.662,8.46,8.02,106995.6,9.7,11.65,13.13,132,3.687
101,2011-09-15T13:00,2011,258,1300,0,68.15,60.53,69.03,60.52,68.19,60.12,68.47,59.77,67.03,57.18,69.05,60.37,21.41,12.35,139875.1,7.617,8.51,8.07,92842.95,8.7,9.85,13.13,124,3.464
101,2011-09-15T14:00,2011,258,1400,0,68.14,60.25,69.03,60.29,68.2,59.86,68.46,58.65,67.01,54.95,69.07,59.57,21.44,12.43,144603.9,7.895,8.74,8.34,110055.7,9.81,12.06,13.14,136,3.799
101,2011-09-15T15:00,2011,258,1500,0,68.01,60.1,68.91,60.11,68.03,59.58,68.33,59.38,66.86,56.11,68.94,59.88,21.52,12.5,146146.7,7.911,8.79,8.45,99688.51,8.95,10.75,13.15,130,3.631
101,2011-09-15T16:00,2011,258,1600,0,68.03,60.12,68.95,60.04,68.08,59.55,68.36,59.96,66.88,54.77,68.98,59.73,21.5,12.44,147159.5,7.908,8.92,8.53,103304.8,8.4,12.11,13.15,132,3.687
101,2011-09-15T17:00,2011,258,1700,0,67.96,60.03,68.88,60.13,68,59.5,68.28,57.61,66.79,54.64,68.9,59.24,21.33,12.4,145046.2,7.931,8.75,8.51,114667.5,10.67,12.15,13.15,138,3.855
101,2011-09-15T18:00,2011,258,1800,0,68.04,59.85,68.97,59.84,68.08,59.31,68.37,59.16,66.86,54.36,69,59.36,21.3,12.32,150074.4,8.19,9.12,8.77,108412.3,9.21,12.51,13.16,137,3.827
101,2011-09-15T19:00,2011,258,1900,0,68.06,59.64,68.99,59.7,68.1,59.34,68.38,61.43,66.86,54.2,69,59.71,21.26,12.25,151960.8,8.41,9.29,8.76,97333.36,6.946,12.66,13.16,131,3.659
101,2011-09-15T20:00,2011,258,2000,0,67.86,59.16,68.75,59.19,67.89,58.87,68.16,59.87,66.64,53.57,68.77,58.94,21.36,12.34,157308,8.69,9.56,9.02,106814.7,8.29,13.07,13.16,140,3.911
101,2011-09-15T21:00,2011,258,2100,0,67.94,59.08,68.82,59.25,67.97,58.74,68.23,58.72,66.7,53.34,68.85,58.63,21.37,12.4,159624.5,8.86,9.57,9.23,114814.3,9.51,13.36,13.16,145,4.05
101,2011-09-15T22:00,2011,258,2200,0,67.8,58.83,68.66,59.01,67.82,58.69,68.08,57.56,66.56,53.18,68.69,58.25,21.4,12.46,160341,8.97,9.65,9.13,120605.4,10.52,13.38,13.16,149,4.162
101,2011-09-15T23:00,2011,258,2300,0,67.9,59.23,68.76,59.02,67.93,58.65,68.19,57.43,66.66,53.03,68.8,58.27,21.03,12.25,157216.9,8.67,9.74,9.27,121065.4,10.76,13.63,13.16,148,4.134
101,2011-09-16T00:00,2011,259,0,0,68.07,59.55,68.94,59.2,68.1,58.77,68.36,58.42,66.82,52.98,68.98,58.58,21.12,12.29,157334.6,8.52,9.74,9.33,118349.1,9.94,13.83,13.16,146,4.078
101,2011-09-16T01:00,2011,259,100,0,67.77,58.65,68.63,58.87,67.8,58.65,68.07,57.19,66.53,52.77,68.68,58.01,21.15,12.34,160193.6,9.13,9.76,9.15,123249.6,10.88,13.77,13.16,150,4.19
101,2011-09-16T02:00,2011,259,200,0,67.93,58.86,68.78,58.9,67.96,58.67,68.22,57.3,66.68,52.87,68.83,58.11,21.39,12.44,163107.2,9.07,9.88,9.29,124594.8,10.91,13.81,13.16,152,4.246
101,2011-09-16T03:00,2011,259,300,0,67.91,59.04,68.77,58.99,67.94,58.57,68.21,59.63,66.67,52.79,68.81,58.6,21.42,12.38,162089,8.88,9.78,9.37,112664,8.58,13.88,13.16,145,4.05
101,2011-09-16T04:00,2011,259,400,0,67.87,58.75,68.73,59,67.89,58.54,68.16,58.5,66.63,52.67,68.77,58.29,21.3,12.35,162208.3,9.11,9.73,9.36,118184.8,9.66,13.96,13.16,148,4.134
101,2011-09-16T05:00,2011,259,500,0,67.8,58.6,68.67,58.75,67.84,58.3,68.11,56.36,66.57,52.52,68.72,57.68,21.29,12.37,164709.6,9.2,9.92,9.53,129307.9,11.75,14.05,13.16,155,4.33
101,2011-09-16T06:00,2011,259,600,0,67.9,58.46,68.76,58.76,67.92,58.41,68.2,57.93,66.67,54.07,68.81,58.29,21.45,12.38,167749.4,9.44,10.01,9.51,114742.6,10.27,12.6,13.17,149,4.162
101,2011-09-16T07:00,2011,259,700,0,67.89,58.59,68.76,58.74,67.93,58.33,68.2,58.13,66.65,53.26,68.81,58.17,21.31,12.33,166362.3,9.3,10.02,9.59,117132,10.06,13.39,13.17,150,4.19
101,2011-09-16T08:00,2011,259,800,0,67.98,58.88,68.84,58.98,68,58.71,68.29,57.99,66.75,54.41,68.88,58.56,21.31,12.34,162664.5,9.1,9.87,9.3,113204.6,10.3,12.34,13.17,145,4.05
101,2011-09-16T09:00,2011,259,900,0,68.02,59.04,68.89,59.13,68.05,58.81,68.33,58.81,66.8,53.35,68.93,58.62,21.27,12.34,160679.7,8.98,9.76,9.23,114843.4,9.52,13.45,13.17,145,4.05
101,2011-09-16T10:00,2011,259,1000,0,68.03,59.43,68.9,59.35,68.04,59.3,68.33,59.07,66.81,53.75,68.95,58.99,21.17,12.28,153731.8,8.6,9.55,8.74,111008.7,9.26,13.06,13.17,138,3.855
101,2011-09-16T11:00,2011,259,1100,0,67.9,59.4,68.76,59.44,67.93,59.18,68.2,57.69,66.7,53.99,68.81,58.74,21.3,12.39,152835.2,8.49,9.32,8.75,116574.7,10.51,12.72,13.17,142,3.966
101,2011-09-16T12:00,2011,259,1200,0,68.11,59.78,68.98,59.8,68.15,59.67,68.43,59.6,66.91,54.41,69.04,59.44,21.46,12.44,150668.6,8.33,9.18,8.48,107510.2,8.82,12.5,13.16,135,3.771
101,2011-09-16T13:00,2011,259,1300,0,67.97,59.71,68.85,59.78,68,59.45,68.27,58.95,66.77,54.4,68.88,59.27,21.36,12.39,149228.4,8.26,9.06,8.54,108836.3,9.31,12.37,13.16,135,3.771
101,2011-09-16T14:00,2011,259,1400,0,67.83,59.67,68.73,59.68,67.86,59.28,68.14,58.45,66.64,54.4,68.74,59.14,21.4,12.41,149061.2,8.16,9.05,8.58,110355.6,9.7,12.25,13.16,136,3.799
101,2011-09-16T15:00,2011,259,1500,0,67.99,59.71,68.89,59.79,68.02,59.43,68.3,57.85,66.8,54.54,68.92,59.08,21.44,12.46,150319.4,8.28,9.1,8.59,114624.6,10.45,12.25,13.16,138,3.855
101,2011-09-16T16:00,2011,259,1600,0,68,59.8,68.9,59.86,68.03,59.41,68.32,59.07,66.82,55.84,68.91,59.63,21.44,12.39,149754.4,8.2,9.04,8.62,101576.2,9.24,10.98,13.16,131,3.659
101,2011-09-16T17:00,2011,259,1700,0,67.95,59.63,68.87,59.69,68,59.22,68.27,58.58,66.76,54.28,68.88,59.12,21.3,12.33,151134.7,8.32,9.17,8.78,110729.6,9.69,12.48,13.16,136,3.799
101,2011-09-16T18:00,2011,259,1800,0,67.8,59.34,68.67,59.42,67.84,59.01,68.09,57.05,66.58,53.84,68.7,58.56,21.2,12.33,151962.8,8.46,9.26,8.83,118815.2,11.04,12.74,13.16,142,3.966
101,2011-09-16T19:00,2011,259,1900,0,68,59.16,68.89,59.28,68.05,58.9,68.3,58.76,66.79,53.48,68.92,58.7,21.33,12.35,158955,8.85,9.61,9.15,114366.9,9.54,13.31,13.17,142,3.966
101,2011-09-16T20:00,2011,259,2000,0,67.95,58.9,68.83,59.01,67.99,58.85,68.26,60.74,66.74,53.13,68.86,58.89,21.44,12.37,162106.2,9.04,9.82,9.14,105849.4,7.512,13.61,13.16,140,3.911
101,2011-09-16T21:00,2011,259,2100,0,67.87,58.87,68.75,58.98,67.91,58.71,68.17,59.91,66.66,53.09,68.78,58.7,21.46,12.42,162029.2,8.99,9.76,9.2,109805,8.26,13.57,13.16,142,3.966
101,2011-09-16T22:00,2011,259,2200,0,67.75,58.67,68.64,58.89,67.8,58.54,68.06,57.32,66.54,52.96,68.67,58.06,21.46,12.5,162816.1,9.08,9.75,9.27,123128.9,10.73,13.59,13.17,149,4.162
101,2011-09-16T23:00,2011,259,2300,0,67.97,59.33,68.85,59.5,68.01,58.86,68.27,57.49,66.75,52.93,68.88,58.43,21.07,12.29,154455.2,8.64,9.35,9.15,122502.3,10.78,13.82,13.17,144,4.022
101,2011-09-17T00:00,2011,260,0,0,67.89,58.9,68.77,58.84,67.93,58.46,68.2,57.65,66.68,53.43,68.81,58.23,21.17,12.3,162333.6,8.99,9.94,9.47,118614.8,10.55,13.25,13.17,147,4.106
101,2011-09-17T01:00,2011,260,100,0,67.79,58.68,68.67,58.76,67.83,58.44,68.1,57.97,66.58,53.19,68.7,58.19,21.23,12.34,162864.1,9.11,9.91,9.39,117594.8,10.13,13.39,13.17,146,4.078
101,2011-09-17T02:00,2011,260,200,0,67.83,58.89,68.71,58.89,67.87,58.55,68.13,57.16,66.62,53.72,68.74,58.21,21.24,12.35,161094.5,8.94,9.82,9.32,119574,10.98,12.9,13.17,146,4.078
101,2011-09-17T03:00,2011,260,300,0,67.92,59.3,68.8,58.77,67.95,58.49,68.22,57.81,66.7,52.74,68.83,58.23,21.29,12.39,161598.1,8.62,10.03,9.45,122334.7,10.41,13.96,13.17,148,4.134
101,2011-09-17T04:00,2011,260,400,0,67.82,58.98,68.72,58.97,67.87,58.5,68.13,56.96,66.61,52.63,68.74,57.98,21.11,12.36,159420.8,8.84,9.75,9.37,125912.4,11.18,13.97,13.17,148,4.134
101,2011-09-17T05:00,2011,260,500,0,67.92,58.6,68.82,58.89,67.96,58.7,68.23,57.83,66.71,52.68,68.84,58.12,21.17,12.33,162974.2,9.32,9.93,9.25,122005,10.4,14.03,13.17,148,4.134
101,2011-09-17T06:00,2011,260,600,0,66.94,57.58,67.81,57.89,66.97,57.61,67.18,62.62,65.77,55.47,67.72,59.01,20.4,12.08,157628.8,9.36,9.91,9.36,71325.81,4.564,10.29,13.17,119,3.324
101,2011-09-17T07:00,2011,260,700,0,67.94,58.66,68.83,59,67.97,58.66,68.29,62.28,66.77,57.15,68.86,59.85,21,12.37,161165.7,9.28,9.82,9.31,78262.34,6.006,9.63,13.17,125,3.492
101,2011-09-17T08:00,2011,260,800,0,67.71,58.73,68.6,59.01,67.76,58.55,68.02,56.87,66.5,52.94,68.63,57.99,20.99,12.19,157453.7,8.98,9.59,9.21,122030.1,11.15,13.57,13.17,146,4.078
101,2011-09-17T09:00,2011,260,900,0,68.16,59.41,69.05,59.51,68.2,59.13,68.47,58.51,66.95,53.7,69.08,58.85,20.95,12.12,154779.6,8.75,9.54,9.07,113953.5,9.96,13.25,13.17,139,3.883
101,2011-09-17T10:00,2011,260,1000,0,67.92,59.31,68.81,59.45,67.96,59.09,68.23,59.21,66.71,53.86,68.83,58.99,21.12,12.17,153043.7,8.61,9.35,8.87,107839.6,9.02,12.85,13.17,135,3.771
101,2011-09-17T11:00,2011,260,1100,0,68.13,59.7,69.03,59.93,68.16,59.49,68.44,59.53,66.93,54.27,69.05,59.42,21.03,12.14,148797,8.42,9.1,8.67,106049.4,8.91,12.66,13.17,132,3.687
101,2011-09-17T12:00,2011,260,1200,0,68.03,59.98,68.92,60,68.06,59.57,68.33,59.1,66.83,54.52,68.94,59.47,21.15,12.27,145501.7,8.05,8.93,8.49,107083,9.23,12.31,13.17,131,3.659
101,2011-09-17T13:00,2011,260,1300,0,68.02,60.19,68.94,60.17,68.07,59.62,68.34,59.68,66.84,55.28,68.95,59.84,21.19,12.24,143356.8,7.832,8.77,8.45,100288.7,8.66,11.56,13.17,126,3.52
101,2011-09-17T14:00,2011,260,1400,0,67.84,59.94,68.75,60.12,67.9,59.74,68.16,59.22,66.68,54.67,68.78,59.57,21.28,12.33,141876.3,7.901,8.63,8.16,104627.4,8.94,12.01,13.17,128,3.575
101,2011-09-17T15:00,2011,260,1500,0,68.01,60.02,68.92,60.24,68.07,59.64,68.33,59.22,66.85,54.76,68.95,59.61,21.34,12.36,144608.6,7.98,8.68,8.43,106126.6,9.11,12.08,13.17,130,3.631
101,2011-09-17T16:00,2011,260,1600,0,67.85,59.93,68.76,59.94,67.91,59.49,68.17,58.44,66.69,54.55,68.79,59.3,21.28,12.35,144583.5,7.926,8.82,8.42,109411.6,9.73,12.13,13.17,131,3.659
101,2011-09-17T17:00,2011,260,1700,0,67.99,59.79,68.9,59.97,68.06,59.45,68.32,58.71,66.83,54.34,68.94,59.26,21.15,12.24,146971.7,8.2,8.93,8.6,109533.2,9.61,12.48,13.17,134,3.743
101,2011-09-17T18:00,2011,260,1800,0,67.96,59.61,68.85,59.73,68.02,59.39,68.26,59.25,66.77,54.05,68.89,59.22,21.11,12.18,148824.2,8.34,9.13,8.63,107243.5,9.02,12.73,13.17,132,3.687
101,2011-09-17T19:00,2011,260,1900,0,67.73,59.37,68.63,59.35,67.8,59.17,68.04,57.41,66.54,53.6,68.65,58.57,21.28,12.34,150963,8.37,9.28,8.62,117805,10.63,12.94,13.17,140,3.911
101,2011-09-17T20:00,2011,260,2000,0,68.11,59.65,69.02,59.5,68.18,59.25,68.42,58.79,66.91,54.26,69.05,59.06,21.39,12.28,155513.1,8.46,9.53,8.93,110813.6,9.64,12.64,13.17,138,3.855
101,2011-09-17T21:00,2011,260,2100,0,67.77,59.42,68.67,59.33,67.83,59.06,68.08,58.32,66.58,53.43,68.69,58.7,21.25,12.22,151875.7,8.35,9.35,8.77,113396.1,9.77,13.14,13.17,138,3.855
101,2011-09-17T22:00,2011,260,2200,0,66.87,58.76,67.75,58.73,66.92,58.28,67.18,59.09,65.71,54.19,67.76,58.55,21.4,12.21,148972,8.11,9.02,8.64,97176.57,8.09,11.52,13.17,128,3.575
101,2011-09-17T23:00,2011,260,2300,0,67.95,59.37,68.87,59.36,68.01,59.17,68.27,58.31,66.76,53.58,68.89,58.74,21.44,12.3,155898.9,8.58,9.51,8.84,115319.5,9.96,13.18,13.17,140,3.911
101,2011-09-18T00:00,2011,261,0,0,68.08,59.51,68.99,59.83,68.14,59.33,68.39,58.23,66.88,53.62,69.02,58.88,21.39,12.27,153374.9,8.58,9.16,8.81,116361.2,10.16,13.26,13.17,140,3.911
101,2011-09-18T01:00,2011,261,100,0,67.76,59.08,68.66,59.23,67.82,59.17,68.08,57.74,66.56,54.77,68.68,58.76,21.43,12.29,154853.3,8.68,9.43,8.65,110230.2,10.34,11.79,13.17,138,3.855
101,2011-09-18T02:00,2011,261,200,0,67.94,59.19,68.84,59.25,68,59.05,68.25,56.95,66.73,53.4,68.87,58.34,21.3,12.27,156983.8,8.75,9.6,8.95,122422.7,11.3,13.32,13.17,145,4.05
101,2011-09-18T03:00,2011,261,300,0,67.89,59.11,68.79,59.25,67.95,59.05,68.2,57.21,66.68,53.36,68.81,58.38,21.28,12.23,156406.6,8.79,9.53,8.9,120441.2,10.99,13.32,13.17,144,4.022
