id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-09-18T04:00,2011,261,400,0,67.92,59.01,68.84,59.21,67.98,58.99,68.23,57.95,66.71,53.22,68.85,58.44,21.34,12.26,158584.3,8.91,9.63,8.98,118116.6,10.28,13.5,13.17,144,4.022
101,2011-09-18T05:00,2011,261,500,0,67.98,59.27,68.9,59.22,68.03,58.99,68.29,58.14,66.78,53.26,68.9,58.56,21.32,12.18,157941.1,8.71,9.68,9.04,116840.2,10.15,13.52,13.16,142,3.966
101,2011-09-18T06:00,2011,261,600,0,67.77,58.86,68.68,58.97,67.82,58.84,68.08,58.14,66.57,53.12,68.69,58.37,21.4,12.23,159448.2,8.91,9.71,8.98,115881.7,9.94,13.45,13.17,143,3.994
101,2011-09-18T07:00,2011,261,700,0,67.92,59.29,68.83,59.23,67.97,59.06,68.23,57.05,66.71,53.33,68.84,58.38,21.34,12.26,156482.8,8.63,9.6,8.92,122064.2,11.19,13.38,13.17,145,4.05
101,2011-09-18T08:00,2011,261,800,0,68.08,59.35,68.98,59.49,68.13,59.36,68.39,57.91,66.87,53.7,69.01,58.75,21.05,12.12,153501.8,8.74,9.49,8.77,116123.7,10.48,13.17,13.17,139,3.883
101,2011-09-18T09:00,2011,261,900,0,67.95,59.51,68.84,59.79,68,59.34,68.27,57.65,66.75,54.11,68.88,58.87,21.02,12.09,148445.5,8.43,9.06,8.66,113930.3,10.61,12.64,13.17,136,3.799
101,2011-09-18T10:00,2011,261,1000,0,68.11,59.91,69.01,60.18,68.17,59.75,68.43,58.85,66.92,54.55,69.05,59.46,21.18,12.17,145646.2,8.21,8.83,8.42,108196.9,9.58,12.38,13.17,131,3.659
101,2011-09-18T11:00,2011,261,1100,0,67.94,59.83,68.84,59.99,68,59.53,68.26,58.49,66.77,54.65,68.88,59.32,21.31,12.22,146401,8.12,8.86,8.47,108436.5,9.77,12.12,13.17,132,3.687
101,2011-09-18T12:00,2011,261,1200,0,67.99,60.12,68.9,60.16,68.03,59.62,68.31,59.31,66.81,54.9,68.92,59.68,21.36,12.29,144339.9,7.871,8.74,8.41,104107,9,11.92,13.17,128,3.575
101,2011-09-18T13:00,2011,261,1300,0,67.93,60.14,68.84,60.28,67.99,59.56,68.26,58.13,66.77,54.9,68.89,59.45,21.51,12.37,144045.3,7.79,8.56,8.44,110238.4,10.13,11.87,13.17,131,3.659
101,2011-09-18T14:00,2011,261,1400,0,67.87,60,68.8,60.17,67.96,59.62,68.23,58.56,66.73,54.86,68.84,59.47,21.48,12.36,144036.6,7.866,8.62,8.34,107854.6,9.67,11.87,13.18,130,3.631
101,2011-09-18T15:00,2011,261,1500,0,67.94,60.14,68.86,60.33,68.02,59.72,68.29,58.62,66.8,54.99,68.9,59.58,21.44,12.32,142646.4,7.806,8.54,8.3,107187.5,9.67,11.81,13.18,130,3.631
101,2011-09-18T16:00,2011,261,1600,0,68.04,60.16,68.98,60.34,68.14,59.74,68.41,58.97,66.9,54.89,69.03,59.64,21.32,12.23,143514.9,7.887,8.64,8.4,106321.1,9.44,12.01,13.18,129,3.603
101,2011-09-18T17:00,2011,261,1700,0,67.83,59.89,68.75,60.05,67.91,59.61,68.17,59.05,66.68,54.63,68.78,59.47,21.11,12.14,142183.8,7.938,8.7,8.3,104113.4,9.12,12.05,13.18,128,3.575
101,2011-09-18T18:00,2011,261,1800,0,67.83,59.56,68.75,59.83,67.91,59.44,68.15,57.77,66.65,54.27,68.77,58.96,21.23,12.22,147069.2,8.26,8.93,8.46,112731,10.39,12.39,13.18,135,3.771
101,2011-09-18T19:00,2011,261,1900,0,67.85,59.43,68.78,59.6,67.91,59.22,68.16,57.32,66.66,53.79,68.78,58.64,21.37,12.29,151852.7,8.43,9.19,8.69,118036.1,10.85,12.86,13.17,140,3.911
101,2011-09-18T20:00,2011,261,2000,0,67.9,59.43,68.83,59.46,67.95,59.21,68.19,58.22,66.69,53.58,68.81,58.74,21.53,12.36,154473.8,8.47,9.37,8.73,115579.1,9.97,13.11,13.17,140,3.911
101,2011-09-18T21:00,2011,261,2100,0,67.95,59.15,68.87,59.24,67.99,59.09,68.24,58.17,66.73,53.4,68.85,58.57,21.39,12.27,157823.6,8.8,9.63,8.9,116294.5,10.07,13.33,13.17,142,3.966
101,2011-09-18T22:00,2011,261,2200,0,68,59.2,68.92,59.21,68.05,58.96,68.29,56.93,66.78,54.43,68.92,58.5,21.46,12.31,159930.5,8.79,9.71,9.09,118281.5,11.36,12.35,13.17,144,4.022
101,2011-09-18T23:00,2011,261,2300,0,67.73,58.84,68.64,58.98,67.77,58.73,68.01,56.74,66.51,53.28,68.63,58.08,21.46,12.32,159845.3,8.89,9.66,9.04,122217.4,11.27,13.22,13.16,147,4.106
101,2011-09-19T00:00,2011,262,0,0,67.96,58.99,68.87,59.12,68,58.96,68.25,57.32,66.73,53.24,68.87,58.29,21.56,12.37,161665.9,8.97,9.75,9.05,122355.8,10.93,13.5,13.17,147,4.106
101,2011-09-19T01:00,2011,262,100,0,67.94,58.97,68.85,59.14,67.97,58.91,68.23,57.17,66.72,53.96,68.84,58.4,21.47,12.35,160878.2,8.97,9.71,9.06,119237,11.06,12.76,13.17,145,4.05
101,2011-09-19T02:00,2011,262,200,0,68.02,59.19,68.94,59.14,68.05,59.01,68.32,57.95,66.8,53.88,68.93,58.59,21.31,12.26,159186.2,8.82,9.79,9.04,115664.5,10.37,12.91,13.16,142,3.966
101,2011-09-19T03:00,2011,262,300,0,67.94,59.03,68.86,59.19,67.97,58.94,68.23,59.24,66.72,53.24,68.85,58.69,21.31,12.24,158957.9,8.91,9.67,9.04,111406.8,8.99,13.47,13.17,140,3.911
101,2011-09-19T04:00,2011,262,400,0,67.84,58.92,68.77,59.02,67.88,58.76,68.14,57.92,66.62,53.11,68.76,58.31,21.27,12.24,159658,8.92,9.75,9.12,117678.3,10.22,13.51,13.17,144,4.022
101,2011-09-19T05:00,2011,262,500,0,67.94,59.09,68.86,59.02,67.97,58.78,68.23,57.39,66.71,53.09,68.84,58.25,21.17,12.19,159393.4,8.85,9.84,9.19,120803.5,10.84,13.62,13.17,145,4.05
101,2011-09-19T06:00,2011,262,600,0,68.22,59.11,69.14,59.22,68.25,59,68.51,59.1,66.99,54.01,69.13,58.85,21.53,12.33,164410.8,9.11,9.92,9.25,111916.5,9.41,12.98,13.17,143,3.994
101,2011-09-19T07:00,2011,262,700,0,67.58,58.72,68.48,58.78,67.61,58.64,67.86,56.91,66.35,52.93,68.47,57.98,21.43,12.34,159324.5,8.85,9.7,8.97,121853.4,10.95,13.42,13.17,146,4.078
101,2011-09-19T08:00,2011,262,800,0,68,59.24,68.91,59.38,68.03,59.09,68.3,58.33,66.78,53.62,68.91,58.7,21.44,12.33,157736.4,8.76,9.53,8.95,115530.9,9.97,13.16,13.17,141,3.939
101,2011-09-19T09:00,2011,262,900,0,67.92,59.48,68.84,59.59,67.96,59.21,68.25,58.07,66.72,54.61,68.86,58.98,21.49,12.35,153473.7,8.44,9.25,8.75,111476.4,10.18,12.1,13.17,137,3.827
101,2011-09-19T10:00,2011,262,1000,0,68.05,59.7,68.95,59.92,68.09,59.42,68.36,58.35,66.85,54.45,68.98,59.17,21.48,12.39,151117,8.34,9.03,8.68,112463.8,10.01,12.4,13.17,136,3.799
101,2011-09-19T11:00,2011,262,1100,0,67.96,59.91,68.87,60.05,68.02,59.49,68.29,58,66.78,54.66,68.9,59.25,21.28,12.28,146015.4,8.05,8.82,8.53,111486.8,10.29,12.12,13.17,133,3.715
101,2011-09-19T12:00,2011,262,1200,0,68.06,60.14,68.96,60.18,68.1,59.58,68.38,59.24,66.86,54.97,69.02,59.7,21.43,12.36,145941.6,7.913,8.78,8.52,105330.7,9.14,11.9,13.17,129,3.603
101,2011-09-19T13:00,2011,262,1300,0,67.98,60.26,68.89,60.31,68.05,59.61,68.32,59.04,66.81,55.07,68.94,59.72,21.45,12.36,143296.6,7.72,8.58,8.44,105278.2,9.27,11.75,13.18,128,3.575
101,2011-09-19T14:00,2011,262,1400,0,67.9,60.29,68.8,60.49,67.96,59.81,68.25,58.43,66.75,55.23,68.87,59.68,21.42,12.38,139169.7,7.604,8.31,8.15,106980.1,9.81,11.51,13.18,128,3.575
101,2011-09-19T15:00,2011,262,1500,0,67.98,60.44,68.91,60.48,68.05,59.96,68.34,59.3,66.83,55.3,68.95,59.9,21.51,12.41,139787.4,7.542,8.43,8.1,103405,9.04,11.53,13.18,126,3.52
101,2011-09-19T16:00,2011,262,1600,0,68.01,60.39,68.94,60.45,68.07,59.79,68.35,59.34,66.84,55.21,68.96,59.85,21.54,12.43,141878.8,7.62,8.49,8.28,103952.2,9.01,11.64,13.17,127,3.547
101,2011-09-19T17:00,2011,262,1700,0,68.06,60.17,69.01,60.32,68.14,59.76,68.42,60.58,66.93,56.72,69.03,60.29,21.3,12.21,143604.9,7.89,8.69,8.38,89293.73,7.836,10.21,13.17,121,3.38
101,2011-09-19T18:00,2011,262,1800,0,67.72,59.68,68.72,59.7,67.83,59.34,68.1,58,66.59,56.08,68.71,59.3,21.34,12.3,147201.6,8.04,9.02,8.48,102776.7,10.1,10.51,13.18,130,3.631
101,2011-09-19T19:00,2011,262,1900,0,67.99,59.49,68.98,59.75,68.07,59.48,68.32,58.43,66.82,54.03,68.95,58.99,21.34,12.34,151711.5,8.5,9.23,8.6,113386.8,9.9,12.78,13.18,138,3.855
101,2011-09-19T20:00,2011,262,2000,0,67.87,59.41,68.83,59.54,67.93,59.31,68.19,59.02,66.69,53.96,68.8,59.01,21.48,12.39,152949.2,8.46,9.29,8.61,109925.4,9.17,12.73,13.17,136,3.799
101,2011-09-19T21:00,2011,262,2100,0,67.85,59.46,68.8,59.66,67.91,59.34,68.17,58.12,66.67,53.98,68.77,58.88,21.57,12.47,152040.1,8.39,9.15,8.57,114905.9,10.05,12.69,13.17,138,3.855
101,2011-09-19T22:00,2011,262,2200,0,67.94,59.45,68.9,59.63,67.99,59.32,68.25,59.07,66.75,53.98,68.87,59.05,21.61,12.48,154238.7,8.48,9.27,8.67,110972.4,9.18,12.77,13.17,138,3.855
101,2011-09-19T23:00,2011,262,2300,0,67.95,59.41,68.89,59.7,68,59.4,68.26,58.3,66.74,53.94,68.88,58.9,21.24,12.3,150988,8.54,9.19,8.6,113413.9,9.96,12.81,13.17,137,3.827
101,2011-09-20T00:00,2011,263,0,0,67.93,59.72,68.89,59.72,67.99,59.29,68.24,59.25,66.74,54.04,68.86,59.17,21.22,12.28,149433,8.21,9.17,8.69,107911.7,8.99,12.7,13.17,134,3.743
101,2011-09-20T01:00,2011,263,100,0,67.97,59.59,68.92,59.66,68.02,59.26,68.29,58.4,66.77,54.09,68.91,58.96,21.36,12.36,152273.6,8.37,9.26,8.76,113009.8,9.88,12.68,13.17,137,3.827
101,2011-09-20T02:00,2011,263,200,0,67.83,59.68,68.76,59.69,67.88,59.3,68.13,57.02,66.62,53.95,68.75,58.71,21.21,12.37,147743.8,8.14,9.07,8.58,119118,11.1,12.67,13.17,139,3.883
101,2011-09-20T03:00,2011,263,300,0,67.94,59.48,68.88,59.84,67.99,59.29,68.25,57.52,66.73,54.07,68.86,58.8,21.14,12.3,149596.9,8.46,9.04,8.7,116522.2,10.73,12.65,13.17,139,3.883
101,2011-09-20T04:00,2011,263,400,0,68.14,60.25,69.08,60.08,68.2,59.52,68.45,59.22,66.93,54.27,69.08,59.45,21.08,12.23,145500.4,7.885,9,8.68,108439.4,9.23,12.65,13.17,132,3.687
101,2011-09-20T05:00,2011,263,500,0,67.86,59.47,68.79,59.68,67.92,59.36,68.19,58.74,66.67,55.14,68.79,59.24,20.99,12.12,147697.1,8.39,9.11,8.56,102974.6,9.44,11.54,13.17,130,3.631
101,2011-09-20T06:00,2011,263,600,0,68.02,59.59,68.94,59.79,68.08,59.4,68.35,59.21,66.84,56.53,68.95,59.64,21.42,12.32,151840.7,8.43,9.15,8.67,97043.36,9.14,10.31,13.16,129,3.603
101,2011-09-20T07:00,2011,263,700,0,67.87,59.55,68.79,59.76,67.94,59.49,68.2,59.33,66.7,54.25,68.81,59.27,21.43,12.38,149301.1,8.32,9.03,8.45,106855.7,8.86,12.45,13.17,133,3.715
101,2011-09-20T08:00,2011,263,800,0,67.93,59.65,68.86,59.81,68,59.35,68.26,60.6,66.76,54.27,68.88,59.51,21.62,12.43,151652.7,8.28,9.05,8.65,101481.2,7.664,12.49,13.17,131,3.659
101,2011-09-20T09:00,2011,263,900,0,67.96,59.55,68.86,59.76,68.01,59.21,68.28,59.18,66.79,54.27,68.89,59.21,21.44,12.41,152337.2,8.41,9.1,8.8,108673.1,9.1,12.51,13.17,134,3.743
101,2011-09-20T10:00,2011,263,1000,0,67.98,59.63,68.88,59.84,68.01,59.31,68.3,59.39,66.8,54.34,68.91,59.35,21.42,12.39,150913.7,8.35,9.04,8.7,107290.4,8.9,12.46,13.17,133,3.715
101,2011-09-20T11:00,2011,263,1100,0,67.92,59.67,68.82,59.7,67.96,59.28,68.24,57.73,66.74,54.39,68.85,59,21.27,12.35,149667.1,8.25,9.13,8.68,114363.9,10.51,12.35,13.17,136,3.799
101,2011-09-20T12:00,2011,263,1200,0,68,59.88,68.92,59.88,68.04,59.36,68.33,58.41,66.83,54.59,68.94,59.28,21.33,12.37,148864.4,8.12,9.04,8.68,111014.8,9.92,12.24,13.17,134,3.743
101,2011-09-20T13:00,2011,263,1300,0,67.89,59.86,68.81,59.86,67.93,59.23,68.22,58.37,66.73,54.67,68.83,59.27,21.39,12.4,148314.9,8.04,8.95,8.7,110010.1,9.85,12.06,13.17,137,3.827
101,2011-09-20T14:00,2011,263,1400,0,67.95,60.07,68.87,60.09,67.98,59.44,68.27,58,66.77,54.82,68.89,59.36,21.51,12.47,146318.3,7.872,8.78,8.54,112296.4,10.28,11.95,13.17,141,3.939
101,2011-09-20T15:00,2011,263,1500,0,68.08,60.24,69.04,60.15,68.12,59.57,68.43,59.04,66.92,55.05,69.04,59.69,21.55,12.5,147172.7,7.84,8.9,8.55,107664.3,9.39,11.87,13.17,138,3.855
101,2011-09-20T16:00,2011,263,1600,0,67.87,60.1,68.83,60.05,67.9,59.53,68.2,58.78,66.71,55.04,68.82,59.58,21.43,12.42,144218,7.762,8.79,8.37,106233.9,9.43,11.68,13.17,135,3.771
101,2011-09-20T17:00,2011,263,1700,0,68.12,60.3,69.11,60.24,68.16,59.74,68.48,59.67,66.97,55.14,69.09,59.88,21.25,12.31,144100.9,7.822,8.86,8.42,102904.5,8.81,11.83,13.17,132,3.687
101,2011-09-20T18:00,2011,263,1800,0,67.92,60.11,68.89,60.07,67.96,59.6,68.27,58.11,66.77,54.96,68.88,59.43,21.22,12.32,143130.1,7.803,8.82,8.36,109625.6,10.16,11.81,13.17,136,3.799
101,2011-09-20T19:00,2011,263,1900,0,67.88,60.13,68.85,60.03,67.91,59.65,68.22,58.23,66.73,54.99,68.83,59.47,21.43,12.45,143765.4,7.755,8.82,8.27,109563.9,9.98,11.74,13.17,135,3.771
101,2011-09-20T20:00,2011,263,2000,0,68.09,60.23,69.07,60.21,68.13,59.73,68.44,60.17,66.94,55.14,69.06,59.95,21.57,12.49,146256.4,7.86,8.86,8.39,101578.3,8.27,11.8,13.17,132,3.687
101,2011-09-20T21:00,2011,263,2100,0,67.86,60.08,68.82,60.07,67.89,59.57,68.2,59.22,66.71,54.96,68.82,59.64,21.39,12.42,143562.5,7.78,8.75,8.32,104347.7,8.98,11.76,13.17,132,3.687
101,2011-09-20T22:00,2011,263,2200,0,68.04,60.2,69,60.16,68.07,59.6,68.38,59.47,66.88,55.05,69,59.75,21.53,12.5,146186.8,7.84,8.83,8.47,105011.3,8.91,11.83,13.17,134,3.743
101,2011-09-20T23:00,2011,263,2300,0,67.89,60.12,68.85,59.99,67.93,59.51,68.24,59.18,66.74,54.8,68.84,59.59,21.17,12.31,143223.2,7.773,8.86,8.42,104698.2,9.05,11.94,13.17,132,3.687
101,2011-09-21T00:00,2011,264,0,0,67.93,60.03,68.87,59.99,67.96,59.59,68.27,58.44,66.77,54.77,68.87,59.42,21.46,12.47,145781.4,7.901,8.87,8.38,110321.4,9.83,12,13.17,136,3.799
101,2011-09-21T01:00,2011,264,100,0,67.94,60.12,68.88,60.11,67.98,59.55,68.28,57.51,66.77,54.79,68.89,59.27,21.43,12.53,144821.4,7.82,8.77,8.43,115504.5,10.77,11.98,13.17,138,3.855
101,2011-09-21T02:00,2011,264,200,0,67.99,60.42,68.96,60.17,68.04,59.58,68.34,59.38,66.84,54.92,68.95,59.77,21.5,12.51,144160,7.576,8.79,8.46,105800,8.96,11.92,13.17,133,3.715
101,2011-09-21T03:00,2011,264,300,0,68.05,60.24,69,60.06,68.09,59.72,68.4,58.68,66.89,57.75,69,60.12,21.39,12.37,145117.3,7.809,8.94,8.37,94547.55,9.72,9.14,13.17,127,3.547
101,2011-09-21T04:00,2011,264,400,0,67.86,59.95,68.81,59.82,67.9,59.31,68.19,58.15,66.69,54.71,68.8,59.24,21.35,12.42,146939.8,7.909,8.99,8.59,110805.6,10.04,11.98,13.17,137,3.827
101,2011-09-21T05:00,2011,264,500,0,68,59.96,68.94,60.08,68.04,59.46,68.33,58.39,66.82,54.58,68.94,59.35,21.06,12.26,144927.1,8.04,8.86,8.58,110167.4,9.93,12.24,13.17,135,3.771
101,2011-09-21T06:00,2011,264,600,0,67.94,59.78,68.89,59.88,67.98,59.43,68.27,60.34,66.77,54.54,68.88,59.65,21.28,12.28,147795.5,8.16,9,8.55,100278.2,7.929,12.23,13.17,131,3.659
101,2011-09-21T07:00,2011,264,700,0,67.97,59.83,68.91,59.93,68.01,59.53,68.31,59.95,66.8,54.53,68.91,59.6,21.31,12.34,147376.8,8.14,8.98,8.49,103106.3,8.36,12.27,13.17,132,3.687
101,2011-09-21T08:00,2011,264,800,0,67.85,59.8,68.78,60,67.88,59.52,68.18,59.06,66.69,54.64,68.78,59.47,21.41,12.44,145676.4,8.04,8.78,8.37,106662.4,9.12,12.05,13.17,133,3.715
101,2011-09-21T09:00,2011,264,900,0,68.09,60.16,69.04,60.14,68.12,59.86,68.44,59.02,66.93,54.95,69.06,59.68,21.25,12.37,144044.5,7.932,8.9,8.26,107243.7,9.42,11.98,13.17,133,3.715
101,2011-09-21T10:00,2011,264,1000,0,68.04,60.37,69.01,60.39,68.06,60.13,68.39,60.39,66.89,55.29,69,60.13,21.31,12.38,139403.3,7.671,8.61,7.933,98226.78,7.997,11.59,13.17,126,3.52
101,2011-09-21T11:00,2011,264,1100,0,68.18,60.73,69.09,60.67,68.18,60.65,68.53,58.93,67.04,58.6,69.12,60.63,21.32,12.34,134735.9,7.446,8.42,7.529,90179.26,9.6,8.44,13.17,121,3.38
101,2011-09-21T12:00,2011,264,1200,0,68.16,61.04,69.05,61.08,68.15,61.07,68.49,59.85,67.01,56.37,69.08,60.6,21.5,12.51,128804.6,7.118,7.974,7.087,97700.34,8.63,10.64,13.16,121,3.38
101,2011-09-21T13:00,2011,264,1300,0,68.2,61.26,69.08,61.23,68.19,61.05,68.52,59.77,67.06,56.46,69.11,60.67,21.5,12.54,127313.4,6.942,7.85,7.136,98300.53,8.75,10.6,13.16,121,3.38
101,2011-09-21T14:00,2011,264,1400,0,68.31,61.19,69.22,61.24,68.31,60.95,68.62,60.09,67.18,56.49,69.21,60.72,21.42,12.45,129947.8,7.127,7.978,7.361,96923.82,8.53,10.69,13.15,120,3.352
101,2011-09-21T15:00,2011,264,1500,0,68.39,61.38,69.29,61.39,68.39,61.19,68.68,62.84,67.27,56.74,69.25,61.43,21.38,12.35,127668.5,7.015,7.904,7.198,81962.78,5.839,10.54,13.14,111,3.101
101,2011-09-21T16:00,2011,264,1600,0,68.09,61.03,68.98,60.93,68.1,60.6,68.38,59,66.97,56.76,68.96,60.41,21.38,12.41,130471,7.052,8.05,7.499,98525.08,9.38,10.21,13.14,122,3.408
101,2011-09-21T17:00,2011,264,1700,0,68.21,61.06,69.1,60.99,68.23,60.67,68.51,59.93,67.1,56.22,69.08,60.55,21.47,12.46,132387.1,7.152,8.12,7.562,98203.86,8.57,10.88,13.14,122,3.408
101,2011-09-21T18:00,2011,264,1800,0,68.16,60.88,69.04,60.71,68.19,60.41,68.46,58.35,67.06,55.88,69.05,60.02,21.19,12.36,133866.1,7.278,8.34,7.777,106653.5,10.11,11.18,13.13,128,3.575
101,2011-09-21T19:00,2011,264,1900,0,68.22,60.7,69.1,60.76,68.25,60.23,68.53,60.17,67.11,55.75,69.11,60.31,21.25,12.31,137014.6,7.516,8.35,8.02,98359.21,8.36,11.36,13.14,125,3.492
101,2011-09-21T20:00,2011,264,2000,0,68.13,60.69,69.01,60.8,68.16,60.2,68.44,59.07,67.02,55.73,69.03,60.08,21.57,12.53,137571.7,7.444,8.22,7.956,104815.1,9.37,11.29,13.14,128,3.575
101,2011-09-21T21:00,2011,264,2100,0,68.12,60.63,69,60.62,68.14,60.15,68.44,59.14,67.01,58.12,69.01,60.48,21.61,12.47,139144.8,7.486,8.37,7.988,91897.75,9.3,8.89,13.14,123,3.436
101,2011-09-21T22:00,2011,264,2200,0,68.35,60.88,69.25,60.77,68.39,60.34,68.67,59.71,67.24,57.46,69.26,60.61,21.5,12.43,139364.5,7.472,8.48,8.05,94439.84,8.96,9.78,13.14,123,3.436
101,2011-09-21T23:00,2011,264,2300,0,67.96,60.52,68.86,60.37,68,59.93,68.28,58.42,66.85,55.64,68.87,59.77,21.11,12.26,136814.3,7.442,8.49,8.07,104587.4,9.86,11.21,13.14,128,3.575
101,2011-09-22T00:00,2011,265,0,0,68.06,60.42,68.97,60.44,68.1,59.95,68.38,58.36,66.94,55.49,68.98,59.72,21.16,12.31,138921.5,7.64,8.53,8.14,107072.5,10.01,11.45,13.14,130,3.631
101,2011-09-22T01:00,2011,265,100,0,68.14,60.43,69.04,60.4,68.17,59.89,68.46,61.88,67.02,55.54,69.04,60.43,21.3,12.29,141696.3,7.71,8.64,8.28,89926.64,6.577,11.48,13.14,122,3.408
101,2011-09-22T02:00,2011,265,200,0,68.04,60.39,68.96,60.39,68.08,59.92,68.35,58.18,66.92,55.54,68.95,59.71,21.38,12.44,140844.5,7.653,8.58,8.16,108577.6,10.17,11.38,13.15,132,3.687
101,2011-09-22T03:00,2011,265,300,0,68.14,60.64,69.06,60.54,68.17,60.01,68.46,59.61,67.02,55.62,69.05,60.1,21.35,12.4,139480.4,7.503,8.53,8.16,101666.6,8.85,11.39,13.15,127,3.547
101,2011-09-22T04:00,2011,265,400,0,68.19,60.73,69.11,60.55,68.22,60.1,68.51,59.1,67.07,55.67,69.1,60.06,21.25,12.33,138538.5,7.467,8.56,8.12,103932.3,9.4,11.4,13.14,128,3.575
101,2011-09-22T05:00,2011,265,500,0,68.21,60.67,69.13,60.69,68.24,60.23,68.53,59.7,67.08,56.3,69.11,60.33,21.3,12.37,137899.6,7.536,8.44,8.01,98228.4,8.82,10.79,13.14,124,3.464
101,2011-09-22T06:00,2011,265,600,0,68.02,60.45,68.91,60.46,68.04,60.02,68.33,59.1,66.9,55.58,68.92,59.93,21.45,12.47,139216.9,7.567,8.45,8.02,103812.6,9.23,11.32,13.14,129,3.603
101,2011-09-22T07:00,2011,265,700,0,68.09,60.6,69.01,60.59,68.12,60.21,68.41,58.6,66.98,55.61,69,59.93,21.37,12.44,137563,7.494,8.42,7.916,106793.5,9.81,11.37,13.15,129,3.603
101,2011-09-22T08:00,2011,265,800,0,68.18,60.71,69.12,60.71,68.21,60.3,68.5,59.09,67.06,55.8,69.09,60.12,21.51,12.52,138132.3,7.464,8.41,7.912,104859.2,9.41,11.26,13.14,128,3.575
101,2011-09-22T09:00,2011,265,900,0,68.16,60.71,69.1,60.75,68.17,60.71,68.48,58.41,67.05,56.36,69.07,60.12,21.41,12.48,134566.1,7.449,8.35,7.468,105001.7,10.08,10.69,13.14,128,3.575
101,2011-09-22T10:00,2011,265,1000,0,68.15,60.86,69.09,60.83,68.17,60.57,68.47,58.85,67.04,55.91,69.06,60.15,21.35,12.42,133484.8,7.292,8.26,7.596,104477.2,9.62,11.13,13.14,127,3.547
101,2011-09-22T11:00,2011,265,1100,0,68.36,61.04,69.31,61.11,68.38,60.85,68.68,61.61,67.25,56.16,69.27,60.88,21.24,12.31,132238.1,7.323,8.2,7.534,90521.89,7.065,11.08,13.14,118,3.296
101,2011-09-22T12:00,2011,265,1200,0,68.04,60.88,68.96,60.79,68.05,60.94,68.35,59.99,66.95,56,68.92,60.41,21.4,12.46,129645.3,7.154,8.16,7.112,97540.66,8.36,10.94,13.14,121,3.38
101,2011-09-22T13:00,2011,265,1300,0,68.29,61.18,69.19,61.17,68.3,61.19,68.59,59.55,67.18,56.38,69.18,60.58,21.41,12.46,128666.2,7.114,8.02,7.114,100196.2,9.04,10.8,13.14,123,3.436
101,2011-09-22T14:00,2011,265,1400,0,68.29,61.31,69.13,61.24,68.27,61.3,68.57,61.12,67.17,56.6,69.13,60.99,21.53,12.52,126957.8,6.98,7.89,6.968,91440.93,7.452,10.57,13.13,116,3.24
101,2011-09-22T15:00,2011,265,1500,0,68.45,61.6,69.3,61.69,68.44,61.51,68.73,60.47,67.34,56.81,69.3,61.09,21.51,12.54,124284.9,6.85,7.616,6.93,95397.78,8.26,10.53,13.13,118,3.296
101,2011-09-22T16:00,2011,265,1600,0,68.4,61.43,69.27,61.29,68.4,61.25,68.68,61.65,67.3,56.63,69.24,61.13,21.54,12.47,128597,6.968,7.984,7.154,89431.42,7.027,10.67,13.13,116,3.24
101,2011-09-22T17:00,2011,265,1700,0,68.59,61.42,69.48,61.37,68.59,61.36,68.88,62.59,67.49,57.01,69.44,61.44,21.17,12.25,128676.1,7.168,8.11,7.226,83290.32,6.289,10.49,13.12,112,3.128
101,2011-09-22T18:00,2011,265,1800,0,68.19,61.12,69.09,61.08,68.2,60.95,68.47,59.59,67.1,56.53,69.03,60.56,21.46,12.51,129335.1,7.063,8.01,7.251,98632.08,8.88,10.58,13.12,121,3.38
101,2011-09-22T19:00,2011,265,1900,0,68.41,61.29,69.31,61.13,68.42,60.99,68.7,60.03,67.32,56.44,69.27,60.7,21.36,12.44,131128.5,7.12,8.18,7.427,98525.91,8.67,10.88,13.12,121,3.38
101,2011-09-22T20:00,2011,265,2000,0,68.33,61.22,69.23,61.11,68.35,60.81,68.62,60.28,67.24,56.39,69.18,60.71,21.4,12.46,131605.5,7.112,8.12,7.536,96856.2,8.34,10.85,13.12,120,3.352
101,2011-09-22T21:00,2011,265,2100,0,68.39,61.17,69.27,61.12,68.4,60.9,68.68,60.22,67.3,56.96,69.24,60.81,21.21,12.35,131097.3,7.221,8.16,7.508,94037.95,8.46,10.34,13.12,119,3.324
101,2011-09-22T22:00,2011,265,2200,0,68.29,61.13,69.17,61.03,68.32,60.77,68.58,59.48,67.19,56.31,69.15,60.48,21.5,12.54,132712.1,7.166,8.14,7.54,101421.3,9.1,10.88,13.12,123,3.436
101,2011-09-22T23:00,2011,265,2300,0,68.3,61.21,69.18,61.04,68.32,60.73,68.59,59.32,67.2,56.33,69.16,60.48,21.07,12.3,129867.2,7.095,8.14,7.589,100382.2,9.27,10.88,13.12,122,3.408
101,2011-09-23T00:00,2011,266,0,0,68.37,61.12,69.25,61.14,68.38,60.78,68.65,59.7,67.27,56.37,69.23,60.55,21.13,12.32,130999.6,7.252,8.1,7.597,99085.22,8.95,10.9,13.12,121,3.38
101,2011-09-23T01:00,2011,266,100,0,68.21,61.12,69.09,60.89,68.24,60.59,68.5,59.12,67.11,56.24,69.07,60.33,21.18,12.34,131240.1,7.093,8.2,7.646,101204.3,9.38,10.87,13.13,123,3.436
101,2011-09-23T02:00,2011,266,200,0,68.31,61.24,69.18,60.96,68.32,60.69,68.6,59.68,67.21,56.31,69.17,60.52,21.22,12.35,131342,7.068,8.22,7.632,99127.14,8.92,10.9,13.13,121,3.38
101,2011-09-23T03:00,2011,266,300,0,68.39,61.14,69.26,61.03,68.41,60.7,68.69,59.25,67.29,58.59,69.25,60.86,21.11,12.26,132287.3,7.252,8.24,7.712,90112.54,9.44,8.7,13.13,117,3.268
101,2011-09-23T04:00,2011,266,400,0,68.26,60.9,69.13,60.88,68.3,60.48,68.56,59.99,67.16,56.13,69.13,60.4,21.04,12.28,133223.6,7.365,8.26,7.819,97499.52,8.57,11.03,13.13,122,3.408
101,2011-09-23T05:00,2011,266,500,0,68.18,60.83,69.06,60.87,68.22,60.63,68.48,59.51,67.09,56.11,69.05,60.34,21.34,12.45,133250.4,7.344,8.19,7.583,100701.8,8.98,10.98,13.13,123,3.436
101,2011-09-23T06:00,2011,266,600,0,68.22,60.85,69.1,60.89,68.24,60.62,68.51,59.94,67.12,56.07,69.09,60.43,21.3,12.43,133480.2,7.365,8.21,7.627,98814,8.57,11.05,13.13,122,3.408
101,2011-09-23T07:00,2011,266,700,0,68.14,60.75,69.03,60.75,68.17,60.45,68.43,58.97,67.04,55.93,69.01,60.13,21.36,12.47,134949.2,7.395,8.28,7.716,103947.1,9.47,11.11,13.13,126,3.52
101,2011-09-23T08:00,2011,266,800,0,68.27,60.95,69.18,60.87,68.3,60.51,68.58,60.22,67.17,56,69.15,60.47,21.14,12.34,133750,7.324,8.31,7.788,97624.05,8.36,11.17,13.13,121,3.38
101,2011-09-23T09:00,2011,266,900,0,68.34,61.01,69.24,61.05,68.37,60.77,68.64,59.62,67.24,56.76,69.22,60.59,21.32,12.42,133104.9,7.332,8.19,7.597,98211.47,9.03,10.49,13.13,121,3.38
101,2011-09-23T10:00,2011,266,1000,0,68.16,61.05,69.07,60.97,68.18,60.73,68.46,60.02,67.06,56.31,69.02,60.55,21.39,12.46,131026.8,7.113,8.11,7.458,96870.74,8.44,10.74,13.13,120,3.352
101,2011-09-23T11:00,2011,266,1100,0,68.21,61.11,69.11,61.02,68.23,61,68.51,60.76,67.12,57.04,69.07,60.9,21.29,12.37,128830.5,7.095,8.09,7.229,89393.3,7.747,10.08,13.13,115,3.212
101,2011-09-23T12:00,2011,266,1200,0,68.31,61.41,69.2,61.2,68.33,61.12,68.6,59.43,67.23,56.64,69.17,60.68,21.29,12.44,127142.4,6.897,8.01,7.206,99569.26,9.17,10.59,13.13,120,3.352
101,2011-09-23T13:00,2011,266,1300,0,68.34,61.33,69.23,61.2,68.35,61.16,68.65,59.74,67.25,56.6,69.22,60.72,21.24,12.41,127501.4,7.016,8.03,7.188,98288.99,8.91,10.65,13.13,119,3.324
101,2011-09-23T14:00,2011,266,1400,0,68.31,61.35,69.18,61.28,68.31,61.24,68.59,60.88,67.2,56.58,69.16,60.97,21.35,12.47,126501.7,6.96,7.905,7.072,92610.07,7.71,10.62,13.13,116,3.24
101,2011-09-23T15:00,2011,266,1500,0,68.12,60.94,69,60.81,68.12,60.93,68.41,59,67.01,56.16,69,60.25,21.4,12.52,130369.4,7.186,8.19,7.188,102729.9,9.41,10.84,13.13,124,3.464
101,2011-09-23T16:00,2011,266,1600,0,68.24,60.95,69.14,60.82,68.24,60.96,68.54,58.96,67.14,56.15,69.12,60.24,21.47,12.54,132648.8,7.284,8.32,7.283,104525.6,9.58,10.99,13.13,126,3.52
101,2011-09-23T17:00,2011,266,1700,0,68.26,61.01,69.16,60.8,68.27,60.86,68.57,59.29,67.16,56.08,69.15,60.27,21.37,12.47,132840.5,7.253,8.36,7.403,102915.2,9.29,11.08,13.13,125,3.492
101,2011-09-23T18:00,2011,266,1800,0,68.28,60.91,69.18,60.87,68.29,60.95,68.59,60.8,67.19,56.04,69.16,60.6,21.19,12.35,131724.1,7.375,8.31,7.339,94772.55,7.792,11.16,13.13,120,3.352
101,2011-09-23T19:00,2011,266,1900,0,68.11,60.82,69.04,60.76,68.12,60.86,68.42,59.15,67.02,56.07,68.98,60.21,21.32,12.44,131420.9,7.293,8.28,7.253,101924.7,9.27,10.95,13.13,124,3.464
101,2011-09-23T20:00,2011,266,2000,0,68.27,61.06,69.2,61.02,68.28,61.02,68.57,59.4,67.17,56.18,69.15,60.41,21.32,12.41,130375.2,7.209,8.18,7.259,101444.4,9.18,11,13.13,123,3.436
101,2011-09-23T21:00,2011,266,2100,0,68.27,60.98,69.19,60.92,68.27,61.01,68.57,60.94,67.17,56.23,69.13,60.7,21.51,12.49,132498.2,7.286,8.27,7.258,93895.53,7.627,10.94,13.13,120,3.352
101,2011-09-23T22:00,2011,266,2200,0,68.28,61.07,69.21,61.13,68.27,60.96,68.58,61.8,67.19,56.23,69.15,60.92,21.53,12.47,131440.1,7.207,8.09,7.313,89627.8,6.779,10.96,13.13,117,3.268
101,2011-09-23T23:00,2011,266,2300,0,68.34,61.09,69.28,61.06,68.33,61.07,68.65,63.03,67.25,56.34,69.21,61.18,21.16,12.27,129917.4,7.25,8.22,7.267,82189.89,5.618,10.92,13.13,112,3.128
101,2011-09-24T00:00,2011,267,0,0,68.11,60.8,69.05,60.76,68.12,60.76,68.42,59.41,67.03,56.11,68.99,60.24,21.22,12.37,131622.9,7.318,8.29,7.364,99802.53,9,10.91,13.13,123,3.436
101,2011-09-24T01:00,2011,267,100,0,68.29,61,69.23,60.97,68.3,60.89,68.59,59.59,67.2,56.28,69.17,60.44,21.31,12.4,132103.9,7.29,8.26,7.414,100070.1,9,10.92,13.13,123,3.436
101,2011-09-24T02:00,2011,267,200,0,68.25,61.03,69.17,60.93,68.25,60.84,68.55,60.06,67.15,56.31,69.12,60.54,21.34,12.42,131774.4,7.218,8.24,7.409,97246.91,8.48,10.85,13.13,121,3.38
101,2011-09-24T03:00,2011,267,300,0,68.25,61.07,69.19,61,68.27,60.95,68.56,60.57,67.16,56.37,69.12,60.69,21.52,12.52,131866,7.179,8.19,7.319,95221.82,7.989,10.79,13.13,120,3.352
101,2011-09-24T04:00,2011,267,400,0,68.36,61.17,69.29,61.2,68.36,61.08,68.67,60.53,67.27,56.44,69.24,60.77,21.49,12.52,130931.4,7.182,8.1,7.288,96198,8.14,10.83,13.13,120,3.352
101,2011-09-24T05:00,2011,267,500,0,68.3,61.22,69.22,61.21,68.31,61.07,68.6,59.39,67.22,56.97,69.17,60.67,21.23,12.39,128024.2,7.081,8.01,7.237,97767.05,9.22,10.25,13.13,119,3.324
101,2011-09-24T06:00,2011,267,600,0,68.3,61.14,69.23,61.18,68.31,60.96,68.6,60.55,67.21,56.42,69.17,60.76,21.13,12.35,128720,7.156,8.04,7.354,94334.91,8.06,10.79,13.13,118,3.296
101,2011-09-24T07:00,2011,267,700,0,68.28,61.22,69.21,61.05,68.31,60.91,68.6,61.86,67.21,56.41,69.16,60.99,21.05,12.24,128633.8,7.068,8.16,7.396,86997.9,6.735,10.8,13.13,114,3.184
101,2011-09-24T08:00,2011,267,800,0,68.46,61.4,69.39,61.23,68.48,61.02,68.77,62.09,67.38,56.59,69.33,61.19,21.33,12.41,130623.9,7.066,8.16,7.454,87810.21,6.673,10.79,13.12,114,3.184
101,2011-09-24T09:00,2011,267,900,0,68.4,61.29,69.33,61.2,68.41,60.92,68.71,63.65,67.32,56.56,69.27,61.44,21.2,12.29,130116.4,7.106,8.13,7.491,78833.56,5.06,10.77,13.12,109,3.045
101,2011-09-24T10:00,2011,267,1000,0,68.26,61.19,69.17,61.08,68.26,60.82,68.56,62.58,67.19,57.01,69.11,61.25,21.22,12.3,129518,7.068,8.09,7.441,80521.92,5.98,10.17,13.12,110,3.073
101,2011-09-24T11:00,2011,267,1100,0,68.22,61.13,69.11,61.1,68.22,60.82,68.49,59.28,67.1,56.48,69.08,60.48,21.48,12.54,130528.6,7.084,8.01,7.401,100702.6,9.21,10.61,13.12,122,3.408
101,2011-09-24T12:00,2011,267,1200,0,68,61.02,68.86,60.71,67.94,60.42,68.24,59.2,66.71,56.22,68.98,60.43,21.37,12.47,130682.1,6.973,8.15,7.521,98653,9.04,10.48,13.14,120,3.352
101,2011-09-24T13:00,2011,267,1300,0,68.21,61.28,69.11,61.18,68.22,61.22,68.49,59.9,67.07,56.58,69.11,60.73,21.12,12.37,124659.3,6.923,7.93,7,95638.47,8.59,10.49,13.14,117,3.268
101,2011-09-24T14:00,2011,267,1400,0,68.31,61.47,69.21,61.45,68.29,61.49,68.62,60.16,67.22,56.97,69.19,60.98,21.18,12.38,122445,6.835,7.766,6.804,93824.81,8.46,10.26,13.13,114,3.184
101,2011-09-24T15:00,2011,267,1500,0,68.55,61.7,69.46,61.63,68.54,61.64,68.85,61.99,67.47,57.15,69.41,61.48,21.23,12.33,123637.3,6.849,7.821,6.895,85813.32,6.86,10.31,13.13,111,3.101
101,2011-09-24T16:00,2011,267,1600,0,68.5,61.69,69.39,61.59,68.5,61.57,68.8,64.09,67.42,57.1,69.34,61.86,21.47,12.42,124860.1,6.808,7.799,6.926,75591.16,4.707,10.32,13.12,105,2.933
101,2011-09-24T17:00,2011,267,1700,0,68.2,61.35,69.09,61.25,68.2,61.29,68.5,61.09,67.12,56.8,69.03,61.02,21.35,12.41,124508.3,6.848,7.838,6.909,89247.16,7.409,10.32,13.12,113,3.156
101,2011-09-24T18:00,2011,267,1800,0,68.4,61.53,69.3,61.42,68.4,61.45,68.68,60.01,67.32,56.81,69.24,60.92,21.28,12.42,124681.7,6.864,7.882,6.95,96554.18,8.67,10.51,13.12,117,3.268
101,2011-09-24T19:00,2011,267,1900,0,68.59,61.54,69.5,61.45,68.59,61.49,68.89,62.64,67.5,56.86,69.44,61.45,21.46,12.41,128644,7.05,8.05,7.098,84928.77,6.25,10.64,13.12,112,3.128
101,2011-09-24T20:00,2011,267,2000,0,68.52,61.53,69.43,61.39,68.53,61.44,68.82,63.53,67.44,56.75,69.38,61.58,21.47,12.41,128362.2,6.996,8.05,7.094,80386.96,5.294,10.69,13.12,109,3.045
101,2011-09-24T21:00,2011,267,2100,0,68.08,61.06,68.98,61.09,68.09,61.11,68.36,58.92,66.99,56.37,68.91,60.39,21.44,12.56,126754.6,7.016,7.893,6.98,102107,9.44,10.63,13.12,121,3.38
101,2011-09-24T22:00,2011,267,2200,0,68.31,61.24,69.22,61.01,68.31,61.04,68.59,59.64,67.21,56.34,69.16,60.55,21.41,12.49,130378.2,7.065,8.21,7.27,100266.2,8.95,10.87,13.12,121,3.38
101,2011-09-24T23:00,2011,267,2300,0,68.26,61.06,69.2,61.05,68.28,61.07,68.56,59.08,67.17,56.16,69.13,60.39,21.41,12.54,130473.7,7.205,8.15,7.212,104135.8,9.49,11.02,13.12,123,3.436
101,2011-09-25T00:00,2011,268,0,0,68.38,61.14,69.32,61,68.39,60.99,68.69,62.29,67.29,56.14,69.26,61.02,21.31,12.38,132099.2,7.236,8.31,7.403,88057.93,6.398,11.15,13.12,115,3.212
101,2011-09-25T01:00,2011,268,100,0,68.02,60.93,68.95,60.59,68.03,60.61,68.33,59.36,66.92,55.83,68.9,60.2,21.3,12.47,131607.9,7.095,8.36,7.427,101383.8,8.98,11.1,13.13,122,3.408
101,2011-09-25T02:00,2011,268,200,0,68.12,60.92,69.06,60.81,68.14,60.69,68.43,58.87,67.02,55.92,69.01,60.18,21.51,12.55,133004.9,7.205,8.25,7.444,105015.1,9.56,11.1,13.13,125,3.492
101,2011-09-25T03:00,2011,268,300,0,68.15,60.98,69.09,60.76,68.17,60.81,68.46,59.82,67.04,55.95,69.04,60.4,21.43,12.52,132246.4,7.172,8.33,7.351,100163.2,8.65,11.1,13.13,122,3.408
101,2011-09-25T04:00,2011,268,400,0,68.09,60.95,69.03,60.72,68.1,60.58,68.4,58.82,66.97,55.87,68.97,60.13,21.4,12.55,132846,7.145,8.31,7.525,105095.2,9.58,11.1,13.13,125,3.492
101,2011-09-25T05:00,2011,268,500,0,68.33,61,69.28,60.89,68.34,60.78,68.66,60.28,67.22,58.39,69.23,60.97,21.35,12.38,134267,7.339,8.39,7.56,86356.91,8.37,8.84,13.13,116,3.24
101,2011-09-25T06:00,2011,268,600,0,67.93,60.65,68.86,60.5,67.94,60.36,68.24,58.63,66.81,55.68,68.82,59.9,21.42,12.53,134345.4,7.279,8.36,7.577,105265,9.6,11.13,13.14,126,3.52
101,2011-09-25T07:00,2011,268,700,0,68.08,60.93,69.01,60.71,68.09,60.61,68.39,58.92,66.95,55.81,68.97,60.14,21.12,12.37,130817.4,7.154,8.31,7.481,103361.4,9.47,11.15,13.14,123,3.436
101,2011-09-25T08:00,2011,268,800,0,68.05,60.77,68.97,60.76,68.05,60.55,68.36,58.83,66.92,55.84,68.95,60.08,21.14,12.4,131246.6,7.28,8.21,7.503,103562,9.53,11.08,13.14,123,3.436
101,2011-09-25T09:00,2011,268,900,0,68.18,60.81,69.11,60.78,68.2,60.71,68.5,59.48,67.07,56.02,69.08,60.28,21.17,12.38,132544.1,7.368,8.33,7.484,100707.3,9.02,11.05,13.14,123,3.436
101,2011-09-25T10:00,2011,268,1000,0,68.1,60.83,69.01,60.83,68.11,60.79,68.4,58.58,66.97,56.07,68.98,60.12,21.2,12.42,130396.3,7.268,8.18,7.326,104216.8,9.81,10.9,13.14,123,3.436
101,2011-09-25T11:00,2011,268,1100,0,68.23,61.25,69.14,61.25,68.24,61.18,68.53,59.78,67.11,56.48,69.1,60.68,21.09,12.33,124934,6.976,7.888,7.064,96809.37,8.74,10.63,13.14,117,3.268
101,2011-09-25T12:00,2011,268,1200,0,68.31,61.36,69.22,61.23,68.33,61.2,68.61,60,67.21,56.73,69.18,60.77,21.02,12.3,125292.4,6.953,7.99,7.126,95180.13,8.62,10.48,13.13,116,3.24
101,2011-09-25T13:00,2011,268,1300,0,68.27,61.44,69.15,61.31,68.27,61.37,68.56,60.14,67.17,56.93,69.12,60.9,21.27,12.41,123861.8,6.829,7.832,6.9,93817.26,8.41,10.24,13.13,115,3.212
101,2011-09-25T14:00,2011,268,1400,0,68.43,61.57,69.32,61.46,68.45,61.53,68.72,61,67.34,57.05,69.27,61.17,21.21,12.38,124012.6,6.865,7.861,6.92,90317.66,7.725,10.28,13.13,113,3.156
101,2011-09-25T15:00,2011,268,1500,0,68.43,61.73,69.31,61.75,68.43,61.54,68.71,61.51,67.33,57.13,69.25,61.39,21.3,12.43,121600.3,6.697,7.556,6.886,87646.28,7.203,10.2,13.12,110,3.073
101,2011-09-25T16:00,2011,268,1600,0,68.48,61.65,69.36,61.64,68.49,61.7,68.76,61.28,67.4,57.13,69.31,61.35,21.26,12.43,122552.3,6.831,7.724,6.793,89388.31,7.479,10.27,13.12,111,3.101
101,2011-09-25T17:00,2011,268,1700,0,68.3,61.33,69.18,61.22,68.32,61.23,68.59,59.55,67.22,56.8,69.13,60.69,21.24,12.42,126255.8,6.975,7.953,7.083,97885.55,9.04,10.42,13.12,118,3.296
101,2011-09-25T18:00,2011,268,1800,0,68.42,61.33,69.29,61.28,68.42,61.39,68.7,59.52,67.33,56.49,69.26,60.69,21.08,12.4,125976.9,7.086,8.01,7.032,100591.7,9.18,10.84,13.12,119,3.324
101,2011-09-25T19:00,2011,268,1900,0,68.32,61.31,69.21,61.03,68.33,61,68.6,59.69,67.23,56.14,69.17,60.54,21.42,12.5,130226.5,7.003,8.17,7.336,101310,8.91,11.09,13.12,121,3.38
101,2011-09-25T20:00,2011,268,2000,0,68.29,61.14,69.17,60.93,68.29,60.95,68.57,60.67,67.19,55.99,69.13,60.66,21.43,12.49,131585.5,7.15,8.24,7.347,96670.59,7.901,11.2,13.12,119,3.324
101,2011-09-25T21:00,2011,268,2100,0,68.14,60.84,69.05,60.65,68.16,60.6,68.45,58.88,67.06,55.71,69.02,60.06,21.37,12.49,134278.3,7.307,8.4,7.561,105827.5,9.56,11.35,13.12,126,3.52
101,2011-09-25T22:00,2011,268,2200,0,68.22,61.08,69.13,60.82,68.23,60.72,68.52,59.5,67.12,55.86,69.09,60.33,21.49,12.53,133142.7,7.132,8.3,7.508,102990.7,9.02,11.26,13.12,123,3.436
101,2011-09-25T23:00,2011,268,2300,0,68.14,60.91,69.05,60.73,68.16,60.77,68.44,58.46,67.03,55.73,69.02,60.06,21.47,12.6,132969.8,7.225,8.32,7.387,108596.3,9.97,11.31,13.13,127,3.547
101,2011-09-26T00:00,2011,269,0,0,68.19,60.94,69.11,60.69,68.21,60.69,68.5,60.38,67.09,55.63,69.08,60.41,21.42,12.52,134211.6,7.26,8.42,7.521,99354.47,8.12,11.47,13.13,122,3.408
101,2011-09-26T01:00,2011,269,100,0,68.12,60.78,69.05,60.61,68.15,60.47,68.44,59.59,67.01,55.52,69.02,60.14,21.33,12.46,135095.5,7.342,8.44,7.678,102722.7,8.85,11.5,13.13,125,3.492
101,2011-09-26T02:00,2011,269,200,0,68.04,60.71,68.96,60.66,68.05,60.37,68.34,58.79,66.93,55.39,68.93,59.95,21.16,12.43,133232,7.329,8.29,7.686,106201,9.55,11.53,13.13,125,3.492
101,2011-09-26T03:00,2011,269,300,0,68.04,60.68,68.96,60.57,68.05,60.46,68.35,59.15,66.93,55.38,68.94,60.01,21.3,12.44,134349.5,7.36,8.4,7.596,104628.5,9.21,11.55,13.14,125,3.492
101,2011-09-26T04:00,2011,269,400,0,68.38,60.74,69.33,60.65,68.41,60.56,68.71,62.1,67.27,55.42,69.3,60.65,21.15,12.32,138082,7.648,8.68,7.849,92241.25,6.613,11.85,13.14,120,3.352
101,2011-09-26T05:00,2011,269,500,0,67.78,60.31,68.7,60.29,67.8,60.19,68.1,58.65,66.67,55.1,68.69,59.66,21.13,12.36,134122.4,7.472,8.41,7.619,105296.4,9.45,11.56,13.14,126,3.52
101,2011-09-26T06:00,2011,269,600,0,68.07,60.37,69,60.37,68.09,60.36,68.39,59.05,66.94,55.23,68.99,59.84,21.4,12.49,139011.4,7.694,8.63,7.727,106546.4,9.34,11.71,13.15,129,3.603
101,2011-09-26T07:00,2011,269,700,0,68.04,60.54,68.97,60.51,68.05,60.39,68.36,58.51,66.9,55.22,68.96,59.79,21.49,12.58,137062.6,7.493,8.46,7.667,109748.6,9.85,11.69,13.15,129,3.603
101,2011-09-26T08:00,2011,269,800,0,68.1,60.75,69.04,60.64,68.12,60.64,68.43,59.19,66.97,55.88,69.02,60.15,21.39,12.53,134202.1,7.353,8.4,7.48,103245.4,9.24,11.09,13.15,125,3.492
101,2011-09-26T09:00,2011,269,900,0,68.19,61,69.12,60.85,68.21,60.92,68.51,60.46,67.06,56.08,69.08,60.59,21.35,12.44,131063.9,7.182,8.27,7.284,95912.05,8.05,10.98,13.15,119,3.324
101,2011-09-26T10:00,2011,269,1000,0,68.24,61.2,69.17,61.13,68.26,61.12,68.56,59.76,67.13,56.55,69.13,60.65,21.2,12.39,127277.6,7.044,8.04,7.144,97235.88,8.79,10.58,13.14,118,3.296
101,2011-09-26T11:00,2011,269,1100,0,68.43,61.64,69.32,61.51,68.43,61.52,68.74,60.85,67.32,57.46,69.3,61.25,21.26,12.38,123568.7,6.796,7.809,6.912,89112.21,7.892,9.87,13.14,112,3.128
101,2011-09-26T12:00,2011,269,1200,0,68.39,61.87,69.28,61.75,68.39,61.84,68.68,61.35,67.3,57.09,69.24,61.44,21.35,12.46,118739.3,6.516,7.527,6.551,88582.55,7.339,10.21,13.13,109,3.045
101,2011-09-26T13:00,2011,269,1300,0,68.32,61.76,69.19,61.65,68.31,61.66,68.6,60.99,67.24,57.1,69.14,61.29,21.21,12.38,118820.1,6.559,7.54,6.648,89081.07,7.616,10.14,13.12,110,3.073
101,2011-09-26T14:00,2011,269,1400,0,68.58,62.05,69.44,61.89,68.57,61.9,68.86,60.54,67.5,57.39,69.41,61.41,21.23,12.4,118948.1,6.53,7.551,6.663,92632.84,8.32,10.12,13.12,111,3.101
101,2011-09-26T15:00,2011,269,1500,0,68.5,61.95,69.34,61.97,68.48,61.86,68.77,60.26,67.43,57.37,69.3,61.35,21.2,12.42,117574.7,6.552,7.372,6.613,93433.45,8.51,10.06,13.11,111,3.101
101,2011-09-26T16:00,2011,269,1600,0,68.66,61.96,69.51,61.87,68.66,61.7,68.93,61.01,67.58,57.55,69.46,61.49,21.34,12.44,122793.1,6.698,7.646,6.958,90500.86,7.921,10.03,13.11,111,3.101
101,2011-09-26T17:00,2011,269,1700,0,68.61,61.81,69.45,61.73,68.6,61.64,68.88,62.62,67.54,57.69,69.41,61.77,21.27,12.35,123420,6.803,7.714,6.966,80662.03,6.261,9.86,13.11,106,2.961
101,2011-09-26T18:00,2011,269,1800,0,68.39,61.43,69.23,61.21,68.39,61.16,68.65,60.51,67.32,56.45,69.2,60.85,21.16,12.35,126947,6.961,8.02,7.238,95127.58,8.15,10.87,13.11,116,3.24
101,2011-09-26T19:00,2011,269,1900,0,68.42,61.25,69.28,61.1,68.44,61.05,68.69,60.06,67.35,56.22,69.26,60.62,21.34,12.46,131028.4,7.173,8.18,7.385,99732.74,8.63,11.13,13.11,121,3.38
101,2011-09-26T20:00,2011,269,2000,0,68.39,61.27,69.25,60.97,68.4,60.96,68.66,60.41,67.31,56.1,69.22,60.66,21.57,12.55,133046.4,7.119,8.28,7.442,98957.01,8.25,11.21,13.11,121,3.38
101,2011-09-26T21:00,2011,269,2100,0,68.3,61,69.18,60.77,68.32,60.84,68.59,59.48,67.21,56.24,69.16,60.38,21.45,12.5,134366.4,7.303,8.41,7.482,101729.9,9.11,10.97,13.12,123,3.436
101,2011-09-26T22:00,2011,269,2200,0,68.2,60.98,69.08,60.75,68.22,60.75,68.49,59.84,67.11,56.54,69.05,60.5,21.47,12.52,133410.1,7.215,8.33,7.463,97512.66,8.65,10.58,13.12,121,3.38
101,2011-09-26T23:00,2011,269,2300,0,68.35,60.96,69.24,60.76,68.38,60.8,68.65,59.31,67.25,56.16,69.22,60.32,21.38,12.46,135401.9,7.395,8.48,7.575,103171.3,9.34,11.09,13.12,125,3.492
101,2011-09-27T00:00,2011,270,0,0,68.25,60.94,69.14,60.73,68.27,60.72,68.55,61.11,67.17,58.32,69.11,61.07,21.44,12.46,134722.3,7.306,8.42,7.544,82287.34,7.448,8.86,13.13,113,3.156
101,2011-09-27T01:00,2011,270,100,0,68.05,60.69,68.94,60.5,68.07,60.44,68.34,59.79,66.96,55.51,68.92,60.13,21.47,12.55,135879.9,7.362,8.45,7.631,101721.1,8.56,11.45,13.13,124,3.464
101,2011-09-27T02:00,2011,270,200,0,68.11,60.65,69.02,60.53,68.13,60.43,68.4,58.26,67,56.04,68.98,59.93,21.43,12.54,136839.7,7.458,8.49,7.701,107170.5,10.14,10.96,13.13,127,3.547
101,2011-09-27T03:00,2011,270,300,0,68.04,60.65,68.95,60.58,68.07,60.52,68.35,59.59,66.93,55.45,68.93,60.11,21.44,12.55,134948.3,7.396,8.37,7.546,102886.7,8.76,11.48,13.13,125,3.492
101,2011-09-27T04:00,2011,270,400,0,68.05,60.57,68.97,60.6,68.08,60.39,68.35,58.65,66.94,55.43,68.94,59.88,21.41,12.55,136067.5,7.481,8.36,7.687,107790.6,9.7,11.51,13.13,128,3.575
101,2011-09-27T05:00,2011,270,500,0,68.15,60.66,69.07,60.59,68.18,60.31,68.47,60.01,67.04,55.39,69.05,60.16,21.1,12.36,135835.8,7.489,8.48,7.867,100627.6,8.46,11.64,13.14,123,3.436
101,2011-09-27T06:00,2011,270,600,0,68.24,60.67,69.16,60.69,68.26,60.33,68.54,62.08,67.12,55.35,69.13,60.61,21.26,12.35,137579.7,7.567,8.47,7.927,91286.64,6.466,11.78,13.14,119,3.324
101,2011-09-27T07:00,2011,270,700,0,68.12,60.52,69.05,60.36,68.15,60.21,68.44,63.28,67.01,55.17,69.03,60.67,21.39,12.39,139953.6,7.603,8.69,7.934,85313.12,5.163,11.84,13.14,117,3.268
101,2011-09-27T08:00,2011,270,800,0,68.13,60.77,69.06,60.58,68.15,60.51,68.46,62.62,67.02,55.41,69.03,60.75,21.33,12.42,135306.8,7.367,8.48,7.643,87777.7,5.834,11.61,13.15,116,3.24
101,2011-09-27T09:00,2011,270,900,0,68.21,60.85,69.14,60.71,68.22,60.67,68.54,63.73,67.11,55.79,69.11,61.09,21.32,12.36,134429.5,7.365,8.42,7.555,80765.84,4.811,11.32,13.15,111,3.101
101,2011-09-27T10:00,2011,270,1000,0,68.12,61.12,69.02,60.99,68.12,60.94,68.43,61.74,67.02,56.2,69,60.93,21.4,12.45,128405.6,7.005,8.02,7.183,88338.8,6.692,10.82,13.14,114,3.184
101,2011-09-27T11:00,2011,270,1100,0,68.31,61.49,69.2,61.41,68.31,61.33,68.6,59.78,67.21,56.71,69.17,60.84,21.33,12.5,124252.4,6.811,7.782,6.975,97833.86,8.82,10.5,13.13,116,3.24
101,2011-09-27T12:00,2011,270,1200,0,68.44,61.74,69.33,61.64,68.46,61.63,68.75,61.62,67.36,57.11,69.3,61.42,21.51,12.51,123261.7,6.703,7.688,6.827,88099.8,7.125,10.26,13.13,113,3.156
101,2011-09-27T13:00,2011,270,1300,0,68.53,61.88,69.4,61.72,68.53,61.68,68.81,62.64,67.46,57.15,69.36,61.69,21.37,12.4,122234,6.649,7.68,6.85,82811.48,6.172,10.31,13.12,114,3.184
101,2011-09-27T14:00,2011,270,1400,0,68.28,61.61,69.14,61.43,68.28,61.27,68.55,59.5,67.21,56.95,69.09,60.85,21.53,12.58,124365.7,6.673,7.704,7.016,98412.31,9.05,10.26,13.12,122,3.408
101,2011-09-27T15:00,2011,270,1500,0,68.57,61.83,69.43,61.64,68.57,61.49,68.84,59.65,67.5,58.53,69.39,61.32,21.5,12.48,125487.9,6.739,7.789,7.087,91822.38,9.19,8.97,13.11,119,3.324
101,2011-09-27T16:00,2011,270,1600,0,68.47,61.64,69.31,61.49,68.47,61.34,68.74,59.87,67.4,58.71,69.26,61.29,21.41,12.44,125912.8,6.828,7.822,7.129,88515.74,8.87,8.69,13.11,117,3.268
101,2011-09-27T17:00,2011,270,1700,0,68.5,61.69,69.33,61.59,68.5,61.27,68.76,59.28,67.42,56.7,69.31,60.8,21.06,12.4,123927.1,6.806,7.743,7.237,101482.4,9.48,10.72,13.11,122,3.408
101,2011-09-27T18:00,2011,270,1800,0,68.49,61.38,69.33,61.22,68.5,61.14,68.76,60.88,67.42,56.45,69.31,60.92,21.15,12.38,128927.7,7.107,8.1,7.363,94512,7.88,10.97,13.11,121,3.38
101,2011-09-27T19:00,2011,270,1900,0,68.39,61.2,69.23,61.09,68.41,60.97,68.66,60.02,67.3,56.17,69.22,60.59,21.32,12.46,131129.1,7.19,8.14,7.444,99825.23,8.63,11.13,13.11,124,3.464
101,2011-09-27T20:00,2011,270,2000,0,68.32,61.07,69.17,60.95,68.34,60.89,68.59,59.3,67.24,56.06,69.16,60.38,21.3,12.48,131776.8,7.25,8.21,7.45,103566,9.29,11.18,13.12,127,3.547
101,2011-09-27T21:00,2011,270,2100,0,68.2,60.97,69.05,60.77,68.22,60.54,68.48,59.42,67.11,55.82,69.05,60.23,21.4,12.52,134064.4,7.232,8.28,7.681,103203.8,9.06,11.29,13.12,127,3.547
101,2011-09-27T22:00,2011,270,2200,0,68.32,61.01,69.18,60.85,68.34,60.65,68.6,60.08,67.23,55.83,69.17,60.42,21.48,12.56,135401.6,7.313,8.34,7.696,101384.1,8.53,11.4,13.12,127,3.547
101,2011-09-27T23:00,2011,270,2300,0,68.29,60.87,69.17,60.72,68.32,60.52,68.59,59.27,67.18,56.21,69.16,60.26,21.27,12.43,135905.8,7.419,8.45,7.797,102141.8,9.31,10.98,13.12,128,3.575
101,2011-09-28T00:00,2011,271,0,0,68.11,60.88,68.97,60.65,68.13,60.34,68.4,59.18,67.01,56.07,68.97,60.18,21.29,12.46,134255.1,7.23,8.33,7.79,101774.8,9.22,10.93,13.13,126,3.52
101,2011-09-28T01:00,2011,271,100,0,68.43,61,69.31,60.78,68.46,60.61,68.73,62.64,67.33,55.64,69.31,60.9,21.01,12.24,135016.8,7.426,8.53,7.847,88134.79,6.088,11.68,13.13,119,3.324
101,2011-09-28T02:00,2011,271,200,0,68.01,60.56,68.87,60.38,68.04,60.15,68.31,60.07,66.91,55.26,68.89,60.04,21.11,12.34,135916.7,7.453,8.49,7.889,99464.57,8.24,11.65,13.13,126,3.52
101,2011-09-28T03:00,2011,271,300,0,68.08,60.47,68.95,60.4,68.12,60.2,68.39,59.99,66.97,55.15,68.98,60.01,21.19,12.39,137862.1,7.611,8.56,7.92,101472.1,8.39,11.82,13.14,128,3.575
101,2011-09-28T04:00,2011,271,400,0,67.91,60.27,68.77,60.24,67.94,60,68.21,59,66.78,54.96,68.8,59.67,21.1,12.38,137338.4,7.636,8.53,7.935,105423.3,9.21,11.82,13.14,130,3.631
101,2011-09-28T05:00,2011,271,500,0,68.08,60.35,68.97,60.29,68.12,60.08,68.39,58.28,66.95,54.97,68.99,59.57,20.91,12.29,138119.7,7.731,8.69,8.04,109969.1,10.11,11.97,13.15,133,3.715
101,2011-09-28T06:00,2011,271,600,0,68.04,60.21,68.94,60.28,68.07,60.1,68.36,60.14,66.92,54.99,68.95,59.94,21.19,12.42,139984,7.83,8.66,7.972,101314,8.22,11.93,13.15,128,3.575
101,2011-09-28T07:00,2011,271,700,0,67.9,60.27,68.8,60.32,67.93,60.21,68.22,57.82,66.77,54.93,68.81,59.52,21.43,12.57,137969.5,7.632,8.49,7.719,113289,10.41,11.84,13.15,134,3.743
101,2011-09-28T08:00,2011,271,800,0,68.16,60.51,69.09,60.69,68.18,60.17,68.49,59.84,67.02,55.17,69.09,60.09,21.42,12.56,139200,7.65,8.4,8.01,104281.9,8.64,11.85,13.15,129,3.603
101,2011-09-28T09:00,2011,271,900,0,68.11,60.62,69.04,60.5,68.13,60.24,68.44,60.62,66.98,55.43,69.04,60.29,21.43,12.52,138410.1,7.496,8.54,7.886,98228.77,7.817,11.56,13.15,125,3.492
101,2011-09-28T10:00,2011,271,1000,0,68.17,60.83,69.09,60.83,68.18,60.64,68.49,60,67.04,55.84,69.08,60.42,21.37,12.48,133518.5,7.334,8.26,7.544,99522.92,8.49,11.2,13.15,124,3.464
101,2011-09-28T11:00,2011,271,1100,0,68.21,61.07,69.12,60.96,68.22,60.59,68.53,60.09,67.09,56.11,69.1,60.54,21.27,12.43,131690.6,7.131,8.17,7.63,97740.55,8.43,10.98,13.15,122,3.408
101,2011-09-28T12:00,2011,271,1200,0,68.3,61.17,69.22,61.04,68.32,60.73,68.63,61.23,67.19,58.36,69.19,61.24,21.28,12.31,131634.9,7.136,8.18,7.589,80976.02,7.398,8.83,13.15,113,3.156
101,2011-09-28T13:00,2011,271,1300,0,68.15,61.12,69.03,61.01,68.16,60.75,68.44,59.77,67.04,56.5,69,60.58,21.49,12.52,130311.3,7.029,8.02,7.41,97435.87,8.67,10.54,13.14,121,3.38
101,2011-09-28T14:00,2011,271,1400,0,68.33,61.32,69.21,61.26,68.33,60.96,68.62,60.86,67.23,56.56,69.19,60.93,21.56,12.56,129989.3,7.002,7.949,7.371,93718.95,7.763,10.66,13.13,120,3.352
101,2011-09-28T15:00,2011,271,1500,0,68.3,61.28,69.16,61.29,68.32,60.89,68.59,60.82,67.19,56.43,69.14,60.87,21.43,12.48,129149.5,7.02,7.874,7.425,93643.23,7.768,10.76,13.13,118,3.296
101,2011-09-28T16:00,2011,271,1600,0,68.17,61.05,69.02,61.06,68.2,60.77,68.46,59.83,67.08,56.25,69.02,60.52,21.49,12.54,130618.7,7.119,7.963,7.423,98954.69,8.64,10.84,13.13,123,3.436
101,2011-09-28T17:00,2011,271,1700,0,68.28,61.17,69.12,61.13,68.31,60.74,68.56,59.9,67.18,55.97,69.14,60.51,21.35,12.49,130633.9,7.105,7.989,7.566,100515.5,8.66,11.21,13.13,123,3.436
101,2011-09-28T18:00,2011,271,1800,0,68.19,60.77,69.03,61.03,68.23,60.46,68.5,60.28,67.1,55.69,69.07,60.37,21.11,12.37,132230,7.416,8,7.771,98373.7,8.21,11.41,13.13,123,3.436
101,2011-09-28T19:00,2011,271,1900,0,68.16,60.71,69.01,60.78,68.2,60.31,68.46,59.72,67.06,55.5,69.03,60.14,21.19,12.43,134842.4,7.441,8.23,7.881,102277.8,8.74,11.56,13.13,127,3.547
101,2011-09-28T20:00,2011,271,2000,0,67.92,60.42,68.77,60.44,67.96,60.05,68.23,58.58,66.82,55.23,68.8,59.68,21.36,12.51,136970.4,7.499,8.34,7.91,107682.8,9.65,11.6,13.13,131,3.659
101,2011-09-28T21:00,2011,271,2100,0,68,60.38,68.86,60.41,68.04,59.99,68.3,58.45,66.88,55.15,68.89,59.62,21.43,12.54,139588.3,7.618,8.45,8.05,109603.6,9.85,11.73,13.14,133,3.715
101,2011-09-28T22:00,2011,271,2200,0,68.15,60.43,69.02,60.48,68.2,60.14,68.48,59.81,67.04,55.12,69.07,59.94,21.2,12.41,139369.1,7.722,8.55,8.07,103510.6,8.67,11.91,13.14,130,3.631
101,2011-09-28T23:00,2011,271,2300,0,67.98,60.46,68.86,60.26,68.04,59.92,68.31,58.68,66.86,54.85,68.89,59.59,21.01,12.28,137653.3,7.525,8.6,8.13,107674.7,9.63,12.02,13.15,131,3.659
101,2011-09-29T00:00,2011,272,0,0,67.99,60.21,68.9,60.07,68.03,59.84,68.31,60.19,66.86,54.79,68.9,59.8,21.47,12.51,143829.5,7.776,8.83,8.19,102320.8,8.12,12.07,13.15,131,3.659
101,2011-09-29T01:00,2011,272,100,0,67.9,60.03,68.85,59.91,67.92,59.89,68.23,59.14,66.77,54.6,68.83,59.49,21.37,12.48,143353.8,7.867,8.94,8.03,107502,9.09,12.16,13.15,134,3.743
101,2011-09-29T02:00,2011,272,200,0,68,60.05,68.97,60.02,68.01,60.03,68.34,59.06,66.87,54.66,68.94,59.53,21.42,12.52,143902.9,7.949,8.95,7.985,109023.6,9.29,12.21,13.15,135,3.771
101,2011-09-29T03:00,2011,272,300,0,68.01,60.07,68.97,60.08,68.02,60.18,68.35,60.92,66.87,55.59,68.96,60.09,21.44,12.54,142865,7.931,8.89,7.847,95046.09,7.427,11.29,13.16,127,3.547
101,2011-09-29T04:00,2011,272,400,0,68.06,60.26,69.05,60.17,68.08,60.24,68.42,60.27,66.93,55.07,69.02,59.94,21.13,12.4,139915.1,7.803,8.88,7.843,100489.3,8.15,11.86,13.16,129,3.603
