id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-09-29T05:00,2011,272,500,0,67.91,60.13,68.9,60.05,67.93,60.13,68.25,59.58,66.77,54.93,68.87,59.71,20.95,12.3,138181.8,7.772,8.84,7.804,102234.8,8.68,11.84,13.16,129,3.603
101,2011-09-29T06:00,2011,272,600,0,67.91,60.13,68.9,59.99,67.93,60.05,68.25,60.13,66.77,55.01,68.87,59.82,21.39,12.52,141976.1,7.779,8.91,7.886,100877.4,8.13,11.76,13.16,130,3.631
101,2011-09-29T07:00,2011,272,700,0,67.94,60.2,68.93,60.17,67.96,60.08,68.29,60.22,66.8,55.05,68.9,59.91,21.13,12.4,139099.2,7.735,8.76,7.886,99537.98,8.07,11.75,13.16,128,3.575
101,2011-09-29T08:00,2011,272,800,0,67.88,60.29,68.87,60.25,67.9,60.08,68.22,58.41,66.74,55.15,68.83,59.61,21.14,12.46,137129.1,7.586,8.62,7.818,108050.6,9.81,11.59,13.16,131,3.659
101,2011-09-29T09:00,2011,272,900,0,68.11,60.45,69.11,60.34,68.15,60.41,68.48,59.91,66.99,57.25,69.07,60.41,21.2,12.38,138437.3,7.664,8.78,7.74,91904.19,8.57,9.74,13.16,123,3.436
101,2011-09-29T10:00,2011,272,1000,0,67.98,60.59,68.95,60.44,68.01,60.5,68.32,59.52,66.84,55.59,68.93,60.08,21.45,12.58,135618.6,7.395,8.5,7.512,102236.9,8.81,11.25,13.16,128,3.575
101,2011-09-29T11:00,2011,272,1100,0,68.05,60.62,69.01,60.55,68.06,60.62,68.38,60.1,66.9,55.58,68.98,60.25,21.19,12.45,133511.3,7.428,8.46,7.44,98896.07,8.28,11.32,13.16,124,3.464
101,2011-09-29T12:00,2011,272,1200,0,67.95,60.4,68.92,60.28,67.97,60.34,68.29,59.96,66.83,55.53,68.87,60.03,21.41,12.5,137800,7.557,8.64,7.639,99393.98,8.32,11.3,13.16,128,3.575
101,2011-09-29T13:00,2011,272,1300,0,68.24,60.72,69.18,60.62,68.25,60.71,68.58,61.31,67.12,57.59,69.16,60.87,21.44,12.45,136750.3,7.523,8.55,7.537,84748.73,7.268,9.53,13.16,119,3.324
101,2011-09-29T14:00,2011,272,1400,0,68.08,60.73,68.97,60.64,68.06,60.66,68.39,60.29,66.96,55.93,68.98,60.33,21.37,12.5,133269.7,7.352,8.33,7.406,96855.13,8.1,11.03,13.15,124,3.464
101,2011-09-29T15:00,2011,272,1500,0,68.14,60.96,69.04,60.8,68.14,61,68.44,58.86,67.01,56.06,69.04,60.22,21.46,12.59,130762.9,7.179,8.24,7.141,104643.7,9.58,10.94,13.15,128,3.575
101,2011-09-29T16:00,2011,272,1600,0,68.18,61.03,69.07,61.01,68.16,60.98,68.48,60.07,67.06,56.2,69.05,60.56,21.4,12.52,129355.5,7.153,8.06,7.179,97731.48,8.41,10.86,13.15,123,3.436
101,2011-09-29T17:00,2011,272,1700,0,68.34,60.96,69.25,60.87,68.34,60.85,68.65,60.77,67.22,57.67,69.22,60.89,21.39,12.46,134328.9,7.378,8.38,7.49,87997.45,7.883,9.55,13.14,119,3.324
101,2011-09-29T18:00,2011,272,1800,0,67.91,60.49,68.81,60.37,67.9,60.49,68.21,59.6,66.79,55.77,68.79,60.07,21.36,12.52,134218.1,7.416,8.44,7.412,99559.29,8.61,11.02,13.14,127,3.547
101,2011-09-29T19:00,2011,272,1900,0,67.93,60.37,68.83,60.27,67.93,60.17,68.21,58.33,66.78,55.28,68.8,59.62,21.31,12.51,137433.4,7.56,8.56,7.761,108404.1,9.89,11.5,13.15,132,3.687
101,2011-09-29T20:00,2011,272,2000,0,68.05,60.41,68.96,60.4,68.05,60.28,68.34,58.83,66.89,55.33,68.94,59.81,21.42,12.55,138699.3,7.641,8.56,7.775,107089.9,9.51,11.56,13.15,132,3.687
101,2011-09-29T21:00,2011,272,2100,0,67.88,60.02,68.81,60.11,67.89,60.04,68.18,58.54,66.72,55.03,68.78,59.48,21.49,12.61,141661.6,7.853,8.7,7.857,108969.3,9.63,11.7,13.15,135,3.771
101,2011-09-29T22:00,2011,272,2200,0,68.04,60.15,68.99,60.06,68.06,59.97,68.34,58.5,66.87,54.92,68.96,59.48,21.41,12.56,144020.5,7.887,8.93,8.09,110873.7,9.84,11.95,13.15,137,3.827
101,2011-09-29T23:00,2011,272,2300,0,67.84,60.05,68.79,59.82,67.86,59.66,68.15,58.51,66.68,54.74,68.77,59.35,21.25,12.47,143273.3,7.792,8.98,8.2,109043.1,9.65,11.94,13.16,135,3.771
101,2011-09-30T00:00,2011,273,0,0,68.09,60.09,69.05,59.99,68.12,59.89,68.42,60.01,66.92,55.9,69.04,59.95,21.4,12.46,146160.3,8,9.07,8.23,98121.16,8.41,11.02,13.16,130,3.631
101,2011-09-30T01:00,2011,273,100,0,67.66,59.59,68.56,59.55,67.67,59.41,67.96,58.9,66.49,54.71,68.57,59.21,21.47,12.56,146951,8.07,9.01,8.26,106044.6,9.06,11.78,13.16,136,3.799
101,2011-09-30T02:00,2011,273,200,0,67.94,59.67,68.85,59.76,67.97,59.62,68.24,58.72,66.75,54.54,68.86,59.23,21.46,12.56,148921.6,8.27,9.08,8.35,110570.2,9.52,12.2,13.16,139,3.883
101,2011-09-30T03:00,2011,273,300,0,67.77,59.49,68.66,59.61,67.79,59.56,68.06,59.82,66.57,54.98,68.67,59.45,21.35,12.48,147448.9,8.28,9.06,8.24,100430.4,8.24,11.6,13.16,132,3.687
101,2011-09-30T04:00,2011,273,400,0,67.95,59.73,68.85,59.66,67.97,59.49,68.26,58.33,66.75,54.5,68.86,59.13,21.33,12.52,149143.5,8.22,9.19,8.48,112552.4,9.93,12.25,13.16,140,3.911
101,2011-09-30T05:00,2011,273,500,0,68.07,59.78,68.98,59.79,68.1,59.64,68.37,60.34,66.87,54.41,68.99,59.57,21.05,12.32,147540.8,8.3,9.19,8.46,102409.6,8.04,12.47,13.16,133,3.715
101,2011-09-30T06:00,2011,273,600,0,67.68,59.46,68.57,59.42,67.7,59.17,67.97,58.03,66.48,54.03,68.58,58.81,21.47,12.6,150254.9,8.23,9.14,8.54,114375.3,9.94,12.45,13.16,142,3.966
101,2011-09-30T07:00,2011,273,700,0,67.93,59.5,68.84,59.72,67.97,59.53,68.24,59,66.73,54.22,68.85,59.18,21.45,12.6,150615.7,8.43,9.12,8.44,110969,9.23,12.51,13.16,139,3.883
101,2011-09-30T08:00,2011,273,800,0,68.05,59.75,68.96,60.04,68.08,59.78,68.35,59.97,66.86,54.45,68.97,59.59,21.32,12.51,146949.2,8.3,8.92,8.31,105338.2,8.39,12.4,13.16,134,3.743
101,2011-09-30T09:00,2011,273,900,0,67.84,59.81,68.76,59.95,67.87,59.71,68.15,58.78,66.66,54.56,68.76,59.35,21.24,12.47,143346.5,8.03,8.81,8.16,108444.3,9.37,12.1,13.16,135,3.771
101,2011-09-30T10:00,2011,273,1000,0,68.06,60.26,69.01,60.14,68.09,60.14,68.38,60.3,66.89,55.12,69,59.98,21.13,12.4,140482.8,7.794,8.87,7.95,99755.34,8.08,11.77,13.16,128,3.575
101,2011-09-30T11:00,2011,273,1100,0,67.95,60.54,68.88,60.34,67.96,60.68,68.28,59.56,66.79,55.49,68.88,60.1,21.15,12.43,132756.7,7.416,8.54,7.285,100850.4,8.72,11.31,13.17,125,3.492
101,2011-09-30T12:00,2011,273,1200,0,67.97,60.69,68.9,60.43,67.98,60.49,68.31,59.4,66.82,55.63,68.91,60.07,21.35,12.53,134034.7,7.28,8.47,7.495,101962.1,8.91,11.18,13.16,127,3.547
101,2011-09-30T13:00,2011,273,1300,0,68.14,61.16,69.03,60.95,68.13,61.09,68.46,61.1,67,56.26,69.05,60.85,21.42,12.56,127827,6.976,8.08,7.035,92116.2,7.362,10.74,13.16,117,3.268
101,2011-09-30T14:00,2011,273,1400,0,67.93,60.92,68.83,60.69,67.94,60.87,68.25,58.98,66.75,56.14,68.9,60.29,21.45,12.62,128761.3,7.011,8.14,7.075,101629.6,9.27,10.61,13.16,124,3.464
101,2011-09-30T15:00,2011,273,1500,0,68.12,61.21,69.01,61.08,68.1,61.15,68.44,60.75,66.98,56.44,69.03,60.84,21.35,12.53,125658,6.908,7.931,6.949,92567.22,7.686,10.55,13.16,117,3.268
101,2011-09-30T16:00,2011,273,1600,0,68.16,60.95,69.04,60.88,68.14,61.08,68.46,59.82,67.02,56.14,69.05,60.48,21.19,12.46,128317.9,7.203,8.16,7.059,98524.09,8.64,10.87,13.15,122,3.408
101,2011-09-30T17:00,2011,273,1700,0,68.11,60.71,69.02,60.65,68.12,60.77,68.42,60.76,66.99,55.92,69.01,60.49,21.2,12.43,132432.5,7.407,8.37,7.355,94263.34,7.653,11.07,13.15,121,3.38
101,2011-09-30T18:00,2011,273,1800,0,68.1,60.67,69.03,60.76,68.12,60.54,68.41,59.92,66.98,55.67,69,60.27,21.05,12.38,132312.9,7.433,8.26,7.579,99318.77,8.49,11.31,13.15,123,3.436
101,2011-09-30T19:00,2011,273,1900,0,68.04,60.48,68.97,60.49,68.06,60.21,68.35,59.51,66.91,55.58,68.94,60.02,21.35,12.52,137759.5,7.559,8.48,7.854,102372.8,8.84,11.33,13.15,128,3.575
101,2011-09-30T20:00,2011,273,2000,0,68.12,60.58,69.06,60.6,68.15,60.33,68.44,59.94,67,55.67,69.03,60.18,21.51,12.6,138357.6,7.541,8.46,7.82,101184.8,8.5,11.33,13.15,128,3.575
101,2011-09-30T21:00,2011,273,2100,0,68.04,60.61,68.95,60.72,68.04,60.46,68.35,60.01,66.91,56.79,68.93,60.45,21.52,12.55,135109.7,7.435,8.23,7.581,93916.05,8.34,10.13,13.15,122,3.408
101,2011-09-30T22:00,2011,273,2200,0,67.95,60.16,68.87,60.1,67.96,60.15,68.26,58.72,66.81,55.16,68.86,59.57,21.41,12.56,140899.7,7.79,8.77,7.802,107823.4,9.54,11.66,13.15,133,3.715
101,2011-09-30T23:00,2011,273,2300,0,67.98,60.12,68.93,60.06,68.01,60.2,68.31,59.72,66.84,55.07,68.91,59.75,21.2,12.41,140580.6,7.867,8.88,7.804,102287.1,8.58,11.77,13.15,130,3.631
101,2011-10-01T00:00,2011,274,0,0,67.91,60.1,68.88,60.05,67.95,60.23,68.24,58.73,66.78,55.02,68.84,59.56,21.43,12.56,141056.8,7.817,8.83,7.722,108310.5,9.51,11.76,13.15,133,3.715
101,2011-10-01T01:00,2011,274,100,0,67.97,60.25,68.94,60.1,68.01,60.29,68.3,59.67,66.83,55.61,68.91,59.92,21.45,12.54,140629.4,7.722,8.84,7.715,100806.8,8.63,11.22,13.16,129,3.603
101,2011-10-01T02:00,2011,274,200,0,67.96,60.06,68.92,59.97,67.99,59.97,68.28,58.46,66.8,54.95,68.9,59.42,21.33,12.51,143262.5,7.9,8.95,8.02,109813.1,9.82,11.85,13.16,135,3.771
101,2011-10-01T03:00,2011,274,300,0,67.98,59.98,68.94,59.95,68,59.99,68.3,59.59,66.82,54.91,68.92,59.66,21.42,12.54,144642,7.994,9,8.01,104736,8.71,11.9,13.16,133,3.715
101,2011-10-01T04:00,2011,274,400,0,67.82,59.82,68.77,59.7,67.85,59.71,68.15,58.86,66.67,54.73,68.76,59.34,21.42,12.53,145837,8,9.07,8.14,107741.4,9.29,11.93,13.16,136,3.799
101,2011-10-01T05:00,2011,274,500,0,68.02,60.04,69.01,60.09,68.08,59.9,68.35,59.57,66.87,54.86,68.97,59.69,21.21,12.44,143719.5,7.986,8.92,8.18,104822.2,8.79,12.01,13.16,131,3.659
101,2011-10-01T06:00,2011,274,600,0,67.64,59.8,68.62,59.72,67.68,59.74,67.97,57.43,66.47,54.63,68.58,59.08,21.25,12.51,141601.3,7.839,8.9,7.939,113452.6,10.55,11.85,13.17,136,3.799
101,2011-10-01T07:00,2011,274,700,0,67.96,60,68.9,60.05,67.98,59.99,68.28,58.6,66.79,54.88,68.89,59.5,21.22,12.46,142125.5,7.954,8.85,7.997,108978.6,9.68,11.9,13.17,134,3.743
101,2011-10-01T08:00,2011,274,800,0,67.82,59.96,68.75,59.89,67.85,59.81,68.15,58.33,66.65,54.75,68.76,59.3,21.08,12.39,140924.3,7.861,8.86,8.04,108965.6,9.82,11.89,13.17,134,3.743
101,2011-10-01T09:00,2011,274,900,0,67.94,59.99,68.91,60.05,67.98,60.13,68.28,59.74,66.79,54.91,68.9,59.7,21.06,12.34,140257.4,7.949,8.87,7.85,102073.9,8.54,11.88,13.17,130,3.631
101,2011-10-01T10:00,2011,274,1000,0,67.86,60.05,68.85,60.1,67.92,60.05,68.22,59.68,66.72,55.02,68.82,59.71,21.08,12.35,139002.5,7.808,8.74,7.869,101267.7,8.54,11.7,13.17,128,3.575
101,2011-10-01T11:00,2011,274,1100,0,68.05,60.42,69.04,60.33,68.11,60.5,68.4,60.26,66.92,55.25,69.01,60.07,21.18,12.41,137000.5,7.636,8.7,7.609,99506.95,8.13,11.67,13.17,127,3.547
101,2011-10-01T12:00,2011,274,1200,0,67.97,60.29,68.94,60.28,68.01,60.34,68.31,59.84,66.83,55.27,68.91,59.92,21.28,12.49,137940.3,7.676,8.66,7.672,101345.7,8.47,11.56,13.16,128,3.575
101,2011-10-01T13:00,2011,274,1300,0,67.82,60.07,68.78,60.12,67.86,60.16,68.17,59.24,66.69,55.1,68.77,59.64,21.39,12.53,139308.2,7.749,8.66,7.699,104172.9,8.93,11.59,13.16,131,3.659
101,2011-10-01T14:00,2011,274,1400,0,67.97,60.06,68.96,60.08,68.02,60.06,68.31,59.47,66.82,54.95,68.93,59.64,21.21,12.44,141717.1,7.908,8.87,7.955,104477.2,8.85,11.88,13.16,132,3.687
101,2011-10-01T15:00,2011,274,1500,0,67.79,59.66,68.74,59.76,67.83,59.65,68.12,58.22,66.62,54.51,68.73,59.11,21.22,12.45,144947.3,8.13,8.98,8.19,110970.6,9.9,12.1,13.16,137,3.827
101,2011-10-01T16:00,2011,274,1600,0,67.84,59.51,68.72,59.57,67.86,59.47,68.14,57.74,66.64,54.26,68.74,58.87,21.23,12.48,148255.2,8.33,9.14,8.39,115187.8,10.39,12.38,13.16,140,3.911
101,2011-10-01T17:00,2011,274,1700,0,68.03,59.55,68.91,59.61,68.06,59.42,68.32,58.49,66.81,55.4,68.94,59.24,21.14,12.4,150863.1,8.47,9.31,8.64,106755.3,9.83,11.42,13.16,137,3.827
101,2011-10-01T18:00,2011,274,1800,0,67.86,59.15,68.73,59.27,67.89,59.12,68.15,57.8,66.65,54.32,68.76,58.71,21.03,12.36,153097.9,8.72,9.47,8.77,113631.7,10.36,12.33,13.16,141,3.939
101,2011-10-01T19:00,2011,274,1900,0,67.85,59.22,68.73,59.08,67.88,58.92,68.14,57.61,66.64,53.48,68.76,58.44,21.29,12.53,156587.8,8.64,9.64,8.96,120277.4,10.53,13.16,13.16,147,4.106
101,2011-10-01T20:00,2011,274,2000,0,67.85,59.11,68.72,59.04,67.88,58.83,68.14,59.14,66.63,53.38,68.75,58.68,21.36,12.52,158488.1,8.74,9.69,9.04,112864.2,9.01,13.25,13.16,143,3.994
101,2011-10-01T21:00,2011,274,2100,0,68.1,59.31,68.98,59.32,68.12,58.98,68.4,63.68,66.88,53.52,69,59.74,21.38,12.5,159304.2,8.79,9.65,9.14,91523.09,4.718,13.36,13.16,132,3.687
101,2011-10-01T22:00,2011,274,2200,0,67.56,58.75,68.42,58.94,67.58,58.67,67.85,57.83,66.35,53.15,68.44,58.26,21.44,12.61,157466.9,8.81,9.47,8.91,118690.8,10.02,13.2,13.16,146,4.078
101,2011-10-01T23:00,2011,274,2300,0,67.95,59.06,68.82,59.02,67.98,58.76,68.25,58.56,66.73,53.34,68.86,58.53,21.18,12.43,159654.2,8.89,9.8,9.22,116215.2,9.69,13.39,13.16,146,4.078
101,2011-10-02T00:00,2011,275,0,0,67.8,58.82,68.65,58.9,67.81,58.74,68.09,57.61,66.58,53.33,68.68,58.27,21.2,12.43,159158.3,8.98,9.75,9.07,119537.4,10.48,13.25,13.16,147,4.106
101,2011-10-02T01:00,2011,275,100,0,67.94,59.09,68.79,59.26,67.96,59.01,68.23,58.87,66.71,53.57,68.83,58.74,21.26,12.49,156934.1,8.85,9.54,8.95,113824,9.36,13.14,13.16,143,3.994
101,2011-10-02T02:00,2011,275,200,0,67.91,59.13,68.78,59.33,67.95,59.03,68.21,57.68,66.69,53.75,68.82,58.55,21.29,12.5,156134.3,8.79,9.45,8.91,118885.8,10.54,12.95,13.16,146,4.078
101,2011-10-02T03:00,2011,275,300,0,67.92,59.54,68.8,59.51,67.96,59.48,68.23,58.47,66.71,53.81,68.83,58.94,21.34,12.58,150688.2,8.38,9.29,8.48,115483.4,9.76,12.9,13.16,141,3.939
101,2011-10-02T04:00,2011,275,400,0,67.79,59.47,68.65,59.42,67.81,59.29,68.08,57.08,66.58,53.72,68.68,58.59,21.29,12.52,149842.6,8.31,9.23,8.52,121057.1,11.01,12.86,13.16,143,3.994
101,2011-10-02T05:00,2011,275,500,0,67.91,59.39,68.79,59.48,67.94,59.36,68.21,57.87,66.7,53.76,68.82,58.75,21.26,12.46,151629.9,8.52,9.31,8.58,117524,10.33,12.94,13.16,142,3.966
101,2011-10-02T06:00,2011,275,600,0,67.9,59.48,68.8,59.49,67.93,59.36,68.2,59.3,66.71,53.8,68.81,59.09,21.15,12.39,150325.6,8.42,9.31,8.58,109434.8,8.9,12.9,13.16,137,3.827
101,2011-10-02T07:00,2011,275,700,0,67.93,59.4,68.84,59.45,67.97,59.36,68.24,59.57,66.73,53.81,68.85,59.11,21.26,12.41,152307.8,8.53,9.39,8.61,108560.9,8.67,12.93,13.16,138,3.855
101,2011-10-02T08:00,2011,275,800,0,67.94,59.56,68.84,59.47,67.96,59.25,68.24,59.76,66.75,53.88,68.85,59.17,21.07,12.32,150538.7,8.38,9.37,8.71,106554.2,8.48,12.87,13.16,135,3.771
101,2011-10-02T09:00,2011,275,900,0,67.79,59.77,68.71,59.43,67.83,59.3,68.1,57.2,66.61,53.89,68.71,58.73,21.04,12.32,146737.7,8.02,9.28,8.53,117882.3,10.9,12.71,13.16,140,3.911
101,2011-10-02T10:00,2011,275,1000,0,68,59.7,68.9,59.75,68.03,59.53,68.32,58.73,66.81,54.16,68.92,59.16,21.03,12.29,147438.4,8.3,9.15,8.5,110713.3,9.59,12.65,13.16,136,3.799
101,2011-10-02T11:00,2011,275,1100,0,67.78,59.62,68.66,59.6,67.8,59.51,68.08,57.38,66.59,54.11,68.69,58.83,21.05,12.33,144984.2,8.16,9.06,8.29,115782.5,10.7,12.48,13.17,137,3.827
101,2011-10-02T12:00,2011,275,1200,0,68.04,60.33,68.97,60.08,68.08,59.95,68.36,59.94,66.86,54.43,68.98,59.74,21.28,12.45,142110.9,7.71,8.89,8.13,105091.9,8.41,12.43,13.17,131,3.659
101,2011-10-02T13:00,2011,275,1300,0,67.8,59.77,68.69,59.72,67.82,59.59,68.1,59.52,66.6,54.34,68.7,59.37,21.4,12.46,145716.2,8.03,8.97,8.22,105274.8,8.58,12.27,13.17,132,3.687
101,2011-10-02T14:00,2011,275,1400,0,67.92,59.87,68.82,59.87,67.94,59.84,68.24,58.49,66.75,55.11,68.84,59.4,21.42,12.51,145210.3,8.05,8.95,8.1,108372.7,9.75,11.64,13.17,134,3.743
101,2011-10-02T15:00,2011,275,1500,0,67.82,59.91,68.73,59.77,67.85,59.74,68.15,58.93,66.65,55.66,68.75,59.56,21.4,12.45,144276.9,7.906,8.96,8.11,101968.5,9.22,10.99,13.17,130,3.631
101,2011-10-02T16:00,2011,275,1600,0,67.96,59.95,68.9,59.81,68,59.8,68.3,59.97,66.79,54.52,68.91,59.57,21.39,12.46,146181.2,8.01,9.09,8.2,103988.2,8.33,12.27,13.17,132,3.687
101,2011-10-02T17:00,2011,275,1700,0,67.9,59.76,68.82,59.75,67.93,59.64,68.22,58.47,66.73,55.01,68.83,59.29,21.23,12.37,146203.7,8.14,9.07,8.3,107575.7,9.75,11.72,13.16,134,3.743
101,2011-10-02T18:00,2011,275,1800,0,67.86,59.85,68.78,59.72,67.9,59.62,68.19,58.94,66.69,54.36,68.79,59.27,21.25,12.39,145507.4,8.02,9.06,8.28,108319.3,9.25,12.33,13.17,134,3.743
101,2011-10-02T19:00,2011,275,1900,0,67.86,59.95,68.78,59.8,67.9,59.67,68.18,59.37,66.68,54.32,68.79,59.4,21.31,12.43,144593.2,7.91,8.99,8.23,106530.9,8.81,12.36,13.16,132,3.687
101,2011-10-02T20:00,2011,275,2000,0,67.74,59.67,68.65,59.58,67.79,59.53,68.06,57.74,66.56,54.19,68.67,58.91,21.4,12.51,146837.6,8.07,9.07,8.26,114996.5,10.33,12.37,13.16,138,3.855
101,2011-10-02T21:00,2011,275,2100,0,67.84,59.81,68.78,59.78,67.89,59.71,68.17,58.99,66.67,54.7,68.78,59.38,21.54,12.55,146585.4,8.03,8.99,8.18,107535,9.18,11.97,13.16,134,3.743
101,2011-10-02T22:00,2011,275,2200,0,68.12,59.9,69.07,60.06,68.17,60.01,68.47,60.39,66.96,55.24,69.07,59.88,21.42,12.43,146880.1,8.22,9.01,8.16,99715.6,8.08,11.72,13.17,130,3.631
101,2011-10-02T23:00,2011,275,2300,0,67.64,59.59,68.59,59.72,67.7,59.54,67.98,61.34,66.49,54.08,68.59,59.62,21.29,12.39,144133.1,8.05,8.86,8.16,95663.86,6.644,12.41,13.16,126,3.52
101,2011-10-03T00:00,2011,276,0,0,67.75,59.76,68.68,59.6,67.8,59.46,68.07,58.9,66.58,54.06,68.68,59.15,21.27,12.46,146037.7,7.998,9.08,8.34,109519.6,9.17,12.52,13.16,134,3.743
101,2011-10-03T01:00,2011,276,100,0,67.95,59.58,68.85,59.61,67.98,59.58,68.26,59.09,66.75,53.97,68.87,59.15,21.19,12.4,148859.4,8.37,9.24,8.4,110303.4,9.17,12.79,13.16,136,3.799
101,2011-10-03T02:00,2011,276,200,0,67.8,59.58,68.69,59.41,67.83,59.47,68.1,58.16,66.6,54.91,68.71,59.08,21.22,12.5,148151.3,8.22,9.28,8.35,109605.1,9.94,11.7,13.17,135,3.771
101,2011-10-03T03:00,2011,276,300,0,67.83,59.42,68.72,59.44,67.87,59.3,68.15,57.55,66.64,54.1,68.75,58.74,21.22,12.47,150514.1,8.41,9.29,8.57,116915.7,10.6,12.54,13.16,140,3.911
101,2011-10-03T04:00,2011,276,400,0,67.84,59.44,68.73,59.46,67.87,59.25,68.14,58.61,66.64,54.07,68.75,58.95,21.21,12.43,150532.9,8.4,9.26,8.62,111237.7,9.52,12.57,13.16,137,3.827
101,2011-10-03T05:00,2011,276,500,0,67.79,59.35,68.66,59.42,67.82,59.28,68.1,57.94,66.6,53.97,68.7,58.77,21.02,12.36,148896.4,8.44,9.25,8.54,114143.6,10.16,12.62,13.16,138,3.855
101,2011-10-03T06:00,2011,276,600,0,67.87,59.55,68.75,59.45,67.9,59.31,68.18,58,66.68,54.05,68.78,58.86,21.32,12.52,150996.5,8.32,9.3,8.59,115680.7,10.18,12.63,13.16,140,3.911
101,2011-10-03T07:00,2011,276,700,0,67.85,59.43,68.72,59.61,67.88,59.29,68.16,58.37,66.65,54.68,68.77,59.03,21.16,12.41,149284.8,8.42,9.11,8.59,109440.1,9.79,11.98,13.16,135,3.771
101,2011-10-03T08:00,2011,276,800,0,67.92,59.61,68.79,59.68,67.95,59.6,68.22,59.76,66.72,54.24,68.83,59.36,21.31,12.51,148395.2,8.31,9.12,8.35,106153.1,8.46,12.49,13.16,133,3.715
101,2011-10-03T09:00,2011,276,900,0,67.77,59.46,68.64,59.79,67.8,59.25,68.08,58.48,66.58,54.11,68.69,59,21.42,12.55,148783.9,8.31,8.85,8.55,112189.2,9.59,12.47,13.16,136,3.799
101,2011-10-03T10:00,2011,276,1000,0,67.82,59.39,68.7,59.48,67.86,59.34,68.11,59.04,66.6,54.01,68.74,59.03,21.31,12.49,150636.2,8.43,9.22,8.52,109613.1,9.07,12.59,13.16,136,3.799
101,2011-10-03T11:00,2011,276,1100,0,67.95,59.74,68.83,59.77,67.99,59.58,68.26,58.36,66.75,54.52,68.87,59.17,21.31,12.49,147810,8.21,9.07,8.41,111976.4,9.9,12.23,13.17,136,3.799
101,2011-10-03T12:00,2011,276,1200,0,67.73,59.63,68.59,59.71,67.76,59.54,68.04,57.83,66.54,54.49,68.64,59.03,21.29,12.49,144879.1,8.1,8.88,8.21,112593.5,10.2,12.05,13.17,135,3.771
101,2011-10-03T13:00,2011,276,1300,0,67.74,59.43,68.66,59.33,67.76,59.36,68.09,59.87,66.52,55.49,68.89,59.7,21.38,12.44,150368.5,8.31,9.33,8.4,97018.64,8.22,11.03,13.18,127,3.547
101,2011-10-03T14:00,2011,276,1400,0,67.6,59.32,68.44,59.32,67.6,59.1,67.94,58.02,66.4,54.03,68.57,58.85,21.48,12.59,150246,8.28,9.12,8.5,113694.9,9.92,12.37,13.18,137,3.827
101,2011-10-03T15:00,2011,276,1500,0,67.76,59.5,68.63,59.44,67.78,59.31,68.08,58.26,66.58,54.17,68.69,58.95,21.45,12.55,150165.7,8.27,9.18,8.47,113062.8,9.82,12.41,13.18,137,3.827
101,2011-10-03T16:00,2011,276,1600,0,67.88,59.65,68.75,59.66,67.9,59.39,68.2,59.15,66.67,54.42,68.81,59.26,21.46,12.52,149723.1,8.23,9.1,8.51,108089.7,9.05,12.25,13.17,134,3.743
101,2011-10-03T17:00,2011,276,1700,0,67.81,59.44,68.7,59.42,67.85,59.43,68.12,58.67,66.61,54.51,68.73,59.09,21.25,12.41,149630.4,8.37,9.27,8.42,108359.6,9.45,12.1,13.17,135,3.771
101,2011-10-03T18:00,2011,276,1800,0,67.83,59.39,68.7,59.27,67.86,59.11,68.13,57.91,66.62,56.1,68.73,59.13,21.52,12.53,154749.6,8.44,9.43,8.75,105252.7,10.22,10.52,13.16,135,3.771
101,2011-10-03T19:00,2011,276,1900,0,67.86,59.26,68.75,59.2,67.89,59.04,68.16,58.32,66.65,54.37,68.77,58.83,21.31,12.45,155435.1,8.6,9.55,8.85,111532.6,9.84,12.28,13.16,139,3.883
101,2011-10-03T20:00,2011,276,2000,0,67.85,59.25,68.74,59.17,67.89,58.99,68.15,58.88,66.64,54.42,68.77,58.94,21.44,12.51,156786.1,8.6,9.58,8.9,108922.2,9.27,12.22,13.17,137,3.827
101,2011-10-03T21:00,2011,276,2100,0,67.69,59.08,68.57,59.27,67.72,58.99,67.98,57.11,66.47,53.68,68.59,58.41,21.5,12.6,154646.9,8.61,9.3,8.73,120856.8,10.87,12.8,13.16,144,4.022
101,2011-10-03T22:00,2011,276,2200,0,68,59.47,68.89,59.52,68.03,59.29,68.3,58.48,66.79,55.25,68.9,59.2,21.57,12.56,155193.5,8.53,9.37,8.74,108620.7,9.82,11.53,13.16,137,3.827
101,2011-10-03T23:00,2011,276,2300,0,67.72,59.35,68.61,59.08,67.76,58.86,68.02,57.17,66.51,53.68,68.63,58.43,21.43,12.57,155089.2,8.37,9.53,8.9,120557.3,10.85,12.83,13.16,143,3.994
101,2011-10-04T00:00,2011,277,0,0,67.87,59.22,68.76,59.27,67.9,58.97,68.17,58.24,66.66,53.8,68.78,58.69,21.42,12.53,156636.6,8.65,9.49,8.93,115641,9.93,12.86,13.16,142,3.966
101,2011-10-04T01:00,2011,277,100,0,67.77,59.32,68.64,59.24,67.8,59.08,68.07,59.06,66.56,53.83,68.67,58.91,21.51,12.57,154370.7,8.45,9.4,8.72,110666.5,9.01,12.73,13.16,137,3.827
101,2011-10-04T02:00,2011,277,200,0,67.87,59.4,68.75,59.24,67.91,59.12,68.18,59.51,66.66,55.79,68.78,59.36,21.4,12.45,154813.9,8.48,9.51,8.79,98651.24,8.67,10.87,13.16,132,3.687
101,2011-10-04T03:00,2011,277,300,0,67.85,59.41,68.73,59.3,67.89,59.23,68.15,58.34,66.64,53.79,68.76,58.78,21.4,12.52,153316.1,8.45,9.43,8.65,114962.1,9.81,12.85,13.16,140,3.911
101,2011-10-04T04:00,2011,277,400,0,67.81,59.28,68.68,59.21,67.84,59.06,68.1,57.63,66.59,53.76,68.72,58.55,21.34,12.52,154358.8,8.53,9.47,8.78,118137.2,10.47,12.82,13.16,143,3.994
101,2011-10-04T05:00,2011,277,500,0,67.83,59.22,68.71,59.29,67.87,59.09,68.14,58.42,66.63,53.84,68.74,58.75,21.12,12.38,152870.8,8.61,9.42,8.77,112869.6,9.72,12.79,13.16,138,3.855
101,2011-10-04T06:00,2011,277,600,0,67.85,59.19,68.72,59.3,67.88,59.16,68.14,58.03,66.64,53.85,68.75,58.69,21.34,12.49,154391.3,8.66,9.42,8.71,115861.8,10.11,12.79,13.16,141,3.939
101,2011-10-04T07:00,2011,277,700,0,67.88,59.37,68.75,59.49,67.91,59.15,68.17,58.26,66.67,53.84,68.79,58.79,21.44,12.56,153606.3,8.51,9.26,8.76,115721.3,9.92,12.83,13.16,141,3.939
101,2011-10-04T08:00,2011,277,800,0,67.68,59.4,68.54,59.53,67.71,59.13,67.98,57.44,66.48,53.85,68.58,58.65,21.43,12.6,149784.1,8.28,9.02,8.58,118233.9,10.54,12.63,13.16,143,3.994
101,2011-10-04T09:00,2011,277,900,0,68.07,59.49,68.95,59.63,68.1,59.44,68.37,58.36,66.84,54.05,68.99,58.96,21.2,12.46,152013.5,8.57,9.32,8.66,115184.1,10.01,12.8,13.16,147,4.106
101,2011-10-04T10:00,2011,277,1000,0,67.8,59.53,68.67,59.49,67.82,59.28,68.09,60.21,66.6,54.08,68.7,59.29,21.23,12.38,149045.7,8.27,9.18,8.55,102382.4,7.881,12.53,13.16,136,3.799
101,2011-10-04T11:00,2011,277,1100,0,67.85,59.52,68.74,59.52,67.88,59.39,68.15,58.08,66.65,54.16,68.76,58.91,21.25,12.47,149363.7,8.33,9.21,8.48,113897.9,10.07,12.48,13.16,143,3.994
101,2011-10-04T12:00,2011,277,1200,0,67.79,59.37,68.67,59.43,67.82,59.41,68.09,57.59,66.59,54.08,68.69,58.75,21.18,12.45,149136.9,8.42,9.25,8.41,116060.3,10.5,12.51,13.17,143,3.994
101,2011-10-04T13:00,2011,277,1300,0,67.82,59.27,68.7,59.39,67.85,59.22,68.12,57.86,66.62,53.95,68.73,58.71,21.37,12.53,152863,8.56,9.3,8.63,116401.6,10.26,12.67,13.16,146,4.078
101,2011-10-04T14:00,2011,277,1400,0,67.81,59.36,68.67,59.31,67.84,59.29,68.1,57.46,66.6,54,68.71,58.64,21.54,12.63,153323.7,8.45,9.36,8.55,118949.6,10.64,12.61,13.16,147,4.106
101,2011-10-04T15:00,2011,277,1500,0,67.89,59.48,68.78,59.48,67.93,59.3,68.19,58.29,66.69,54.05,68.81,58.87,21.46,12.54,152632,8.41,9.3,8.63,114450.3,9.9,12.64,13.16,144,4.022
101,2011-10-04T16:00,2011,277,1600,0,67.94,59.58,68.83,59.6,67.96,59.4,68.24,59.69,66.73,54.2,68.84,59.26,21.44,12.53,151462.8,8.36,9.23,8.57,106972.5,8.55,12.53,13.17,139,3.883
101,2011-10-04T17:00,2011,277,1700,0,68.04,59.59,68.94,59.73,68.08,59.56,68.36,62.52,66.85,54.28,68.96,59.89,21.19,12.33,149756.7,8.44,9.21,8.52,91995.72,5.838,12.58,13.16,130,3.631
101,2011-10-04T18:00,2011,277,1800,0,67.89,59.57,68.79,59.74,67.93,59.44,68.21,61.23,66.7,54.13,68.81,59.58,21.2,12.33,148102.6,8.33,9.05,8.49,97637.09,6.976,12.57,13.16,132,3.687
101,2011-10-04T19:00,2011,277,1900,0,67.73,59.31,68.62,59.29,67.77,59.26,68.04,59.45,66.54,53.99,68.65,59.01,21.26,12.41,150717.8,8.42,9.33,8.51,106327.6,8.59,12.54,13.17,138,3.855
101,2011-10-04T20:00,2011,277,2000,0,67.75,59.38,68.62,59.35,67.78,59.2,68.05,57.05,66.55,54.06,68.65,58.58,21.42,12.57,151728.3,8.37,9.28,8.58,119661.6,11.01,12.49,13.16,146,4.078
101,2011-10-04T21:00,2011,277,2100,0,67.82,59.37,68.69,59.42,67.84,59.29,68.12,57.95,66.62,54.1,68.72,58.8,21.54,12.61,152859.9,8.45,9.27,8.56,115882.5,10.17,12.52,13.16,144,4.022
101,2011-10-04T22:00,2011,277,2200,0,67.89,59.52,68.77,59.53,67.91,59.36,68.19,58.56,66.69,54.16,68.79,59.01,21.53,12.61,152064.3,8.37,9.23,8.55,113302.2,9.64,12.53,13.16,142,3.966
101,2011-10-04T23:00,2011,277,2300,0,67.9,59.66,68.78,59.47,67.92,59.26,68.2,57.93,66.69,54.13,68.81,58.86,21.31,12.48,150814.3,8.23,9.31,8.66,115462.6,10.27,12.56,13.16,142,3.966
101,2011-10-05T00:00,2011,278,0,0,67.77,59.41,68.64,59.42,67.79,59.19,68.06,57.93,66.56,54.07,68.67,58.78,21.42,12.56,151521.3,8.36,9.22,8.6,115061.6,10.13,12.49,13.16,143,3.994
101,2011-10-05T01:00,2011,278,100,0,67.85,59.47,68.72,59.49,67.87,59.36,68.15,58.52,66.65,54.08,68.75,58.97,21.5,12.56,151661.8,8.38,9.23,8.51,112974.3,9.63,12.57,13.16,142,3.966
101,2011-10-05T02:00,2011,278,200,0,67.77,59.44,68.64,59.33,67.8,59.17,68.07,57.52,66.58,54,68.67,58.69,21.41,12.55,151924,8.34,9.3,8.63,117581.2,10.54,12.58,13.16,144,4.022
101,2011-10-05T03:00,2011,278,300,0,67.88,59.4,68.74,59.36,67.9,59.26,68.17,57.94,66.66,54.01,68.78,58.78,21.31,12.48,152490.4,8.48,9.38,8.64,115728.4,10.23,12.65,13.16,144,4.022
101,2011-10-05T04:00,2011,278,400,0,67.8,59.32,68.66,59.29,67.83,59.17,68.09,56.9,66.58,53.96,68.7,58.5,21.19,12.48,151702.8,8.47,9.38,8.66,120405,11.19,12.62,13.16,146,4.078
101,2011-10-05T05:00,2011,278,500,0,67.98,59.6,68.87,59.39,68.01,59.14,68.29,58.51,66.77,53.9,68.9,58.89,21.08,12.38,152127.9,8.38,9.48,8.87,113520.5,9.77,12.87,13.16,141,3.939
101,2011-10-05T06:00,2011,278,600,0,67.83,59.11,68.7,59.19,67.85,58.95,68.13,58.72,66.62,53.66,68.74,58.7,21.39,12.51,156759,8.72,9.51,8.9,113380,9.41,12.97,13.16,144,4.022
101,2011-10-05T07:00,2011,278,700,0,67.58,59.06,68.44,59.04,67.61,58.8,67.87,56.66,66.37,53.46,68.47,58.2,21.46,12.59,154882.9,8.52,9.4,8.8,123077.8,11.21,12.91,13.16,149,4.162
101,2011-10-05T08:00,2011,278,800,0,67.88,59.3,68.75,59.4,67.9,59.1,68.17,58.87,66.67,53.81,68.78,58.87,21.39,12.54,154424,8.58,9.35,8.81,112594.7,9.3,12.86,13.16,142,3.966
101,2011-10-05T09:00,2011,278,900,0,67.93,59.47,68.8,59.36,67.94,59.28,68.25,58.99,66.71,53.99,68.91,59.09,21.3,12.49,152798.7,8.46,9.44,8.66,111259.7,9.26,12.72,13.17,140,3.911
101,2011-10-05T10:00,2011,278,1000,0,67.61,59.37,68.5,59.3,67.63,59.04,67.95,58.44,66.41,54.06,68.66,58.97,21.36,12.53,150216.2,8.24,9.2,8.6,110975.3,9.51,12.35,13.18,138,3.855
101,2011-10-05T11:00,2011,278,1100,0,67.84,59.76,68.71,59.62,67.84,59.61,68.19,61.49,66.63,54.44,68.87,59.91,21.18,12.37,145257.9,8.08,9.09,8.22,94706.51,6.701,12.19,13.18,127,3.547
101,2011-10-05T12:00,2011,278,1200,0,67.94,60,68.81,59.92,67.96,59.79,68.27,62.62,66.76,54.72,68.88,60.19,21.18,12.36,142991.7,7.946,8.88,8.17,88599.6,5.654,12.04,13.18,122,3.408
101,2011-10-05T13:00,2011,278,1300,0,67.76,59.95,68.64,59.78,67.78,59.82,68.07,58.96,66.58,54.72,68.67,59.42,21.14,12.43,140554.6,7.809,8.86,7.957,105544.7,9.11,11.85,13.18,132,3.687
101,2011-10-05T14:00,2011,278,1400,0,67.79,59.91,68.69,59.82,67.82,59.68,68.12,58.04,66.62,54.72,68.7,59.22,21.07,12.45,141611.9,7.879,8.87,8.13,110862.2,10.07,11.9,13.17,134,3.743
101,2011-10-05T15:00,2011,278,1500,0,67.95,59.89,68.87,59.83,67.97,59.65,68.27,59.3,66.77,54.66,68.87,59.47,21.39,12.53,146801.6,8.06,9.03,8.32,106917.3,8.97,12.1,13.17,135,3.771
101,2011-10-05T16:00,2011,278,1600,0,67.7,59.6,68.6,59.56,67.72,59.36,68.01,57.19,66.51,54.7,68.61,58.88,21.37,12.59,147202.2,8.1,9.04,8.36,115470.8,10.83,11.81,13.17,139,3.883
101,2011-10-05T17:00,2011,278,1700,0,67.98,59.66,68.87,59.76,68,59.5,68.29,59.62,66.79,57.08,68.88,59.88,21.32,12.46,149329.6,8.31,9.12,8.5,92729.76,8.67,9.71,13.17,127,3.547
101,2011-10-05T18:00,2011,278,1800,0,67.69,59.11,68.58,59.04,67.73,58.95,67.99,57.75,66.49,53.59,68.59,58.47,21.19,12.47,153946.1,8.59,9.54,8.78,116861.3,10.25,12.89,13.17,143,3.994
101,2011-10-05T19:00,2011,278,1900,0,67.67,58.86,68.54,58.86,67.7,58.53,67.96,56.85,66.46,53.28,68.56,58.06,21.26,12.51,158806.2,8.8,9.68,9.17,123052.8,11.11,13.18,13.17,148,4.134
101,2011-10-05T20:00,2011,278,2000,0,67.82,58.8,68.71,58.86,67.85,58.89,68.12,57.96,66.61,53.26,68.72,58.35,21.29,12.49,159963.3,9.02,9.84,8.96,119011.3,10.17,13.36,13.17,147,4.106
101,2011-10-05T21:00,2011,278,2100,0,67.77,58.6,68.65,58.67,67.81,58.32,68.07,57.47,66.55,52.82,68.68,57.95,21.49,12.62,166171.1,9.17,9.98,9.49,124383.1,10.61,13.73,13.17,153,4.274
101,2011-10-05T22:00,2011,278,2200,0,67.78,58.76,68.65,59.01,67.8,58.67,68.07,58.18,66.55,52.67,68.67,58.24,21.37,12.59,160392.3,9.02,9.63,9.13,121202.1,9.89,13.88,13.17,148,4.134
101,2011-10-05T23:00,2011,278,2300,0,67.72,58.64,68.59,58.45,67.74,58.21,68.02,56.86,66.51,52.5,68.62,57.71,21.33,12.54,165596.8,9.07,10.14,9.53,127851,11.17,14,13.16,154,4.302
101,2011-10-06T00:00,2011,279,0,0,67.73,58.35,68.61,58.33,67.76,58.22,68.04,57.42,66.51,52.45,68.64,57.72,21.5,12.61,169558.8,9.38,10.28,9.54,126152.8,10.62,14.06,13.17,155,4.33
101,2011-10-06T01:00,2011,279,100,0,67.64,58.18,68.5,58.18,67.65,58.12,67.94,56.95,66.43,52.38,68.53,57.53,21.46,12.61,169835.2,9.45,10.32,9.53,127908.3,10.99,14.05,13.17,156,4.358
101,2011-10-06T02:00,2011,279,200,0,67.79,58.26,68.66,58.37,67.81,58.16,68.11,55.57,66.57,52.75,68.7,57.37,21.41,12.62,170404.8,9.53,10.29,9.65,134706.5,12.53,13.82,13.17,161,4.497
101,2011-10-06T03:00,2011,279,300,0,67.65,58.2,68.52,58.07,67.67,58.06,67.96,56.62,66.45,52.39,68.55,57.43,21.37,12.57,170303.2,9.45,10.45,9.61,129301,11.34,14.05,13.17,157,4.385
101,2011-10-06T04:00,2011,279,400,0,67.75,58.26,68.63,58.16,67.77,57.96,68.07,56.65,66.55,52.17,68.66,57.4,21.23,12.49,170690.4,9.49,10.46,9.81,130584.3,11.43,14.38,13.17,159,4.441
101,2011-10-06T05:00,2011,279,500,0,67.93,58.28,68.81,58.33,67.94,58.12,68.24,57.89,66.72,52.31,68.84,57.74,21.03,12.35,170084.3,9.65,10.48,9.83,123883.4,10.36,14.41,13.17,154,4.302
101,2011-10-06T06:00,2011,279,600,0,67.68,58.11,68.54,58.14,67.69,58.14,67.99,56.86,66.48,52.19,68.57,57.45,21.32,12.52,169921.3,9.57,10.4,9.55,128986.3,11.13,14.29,13.17,157,4.385
101,2011-10-06T07:00,2011,279,700,0,67.74,58.11,68.63,58.17,67.77,58.01,68.06,57.02,66.54,52.1,68.67,57.43,21.29,12.49,171614,9.64,10.46,9.76,128996,11.05,14.44,13.17,158,4.413
101,2011-10-06T08:00,2011,279,800,0,67.75,58.33,68.63,58.65,67.77,58.48,68.07,57.75,66.55,52.49,68.66,57.91,21.3,12.56,165089.4,9.43,9.98,9.28,124072.5,10.32,14.05,13.17,151,4.218
101,2011-10-06T09:00,2011,279,900,0,67.71,58.56,68.66,58.52,67.73,58.22,68.07,59.85,66.49,52.82,68.85,58.59,21.4,12.47,166480.2,9.15,10.14,9.51,110686.9,8.23,13.68,13.19,144,4.022
101,2011-10-06T10:00,2011,279,1000,0,67.18,58.43,68.19,58.37,67.21,58.05,67.62,60.89,65.92,52.71,68.52,58.92,21.28,12.4,159323.8,8.74,9.82,9.16,100200.4,6.727,13.21,13.22,133,3.715
101,2011-10-06T11:00,2011,279,1100,0,67.48,58.86,68.37,59.01,67.48,58.69,67.86,59.78,66.25,53.46,68.52,58.93,21.26,12.46,153691.3,8.62,9.36,8.79,105421.2,8.08,12.8,13.21,135,3.771
101,2011-10-06T12:00,2011,279,1200,0,67.95,59.52,68.79,59.59,67.93,59.36,68.3,59.13,66.77,54.23,68.88,59.19,21.31,12.49,150805.9,8.43,9.2,8.57,109889.8,9.18,12.54,13.19,136,3.799
101,2011-10-06T13:00,2011,279,1300,0,67.6,59.35,68.47,59.5,67.62,59.4,67.93,58.82,66.41,54.26,68.52,59.05,21.39,12.55,146989,8.25,8.97,8.22,108142.2,9.11,12.15,13.18,134,3.743
101,2011-10-06T14:00,2011,279,1400,0,67.82,59.62,68.7,59.91,67.86,59.66,68.15,57.37,66.64,54.55,68.74,59,21.49,12.65,146118.2,8.2,8.79,8.19,117211.2,10.78,12.09,13.18,137,3.827
101,2011-10-06T15:00,2011,279,1500,0,67.76,59.59,68.67,59.87,67.8,59.55,68.09,58.26,66.59,54.49,68.69,59.16,21.56,12.66,146825.4,8.17,8.79,8.25,112476.9,9.83,12.1,13.18,136,3.799
101,2011-10-06T16:00,2011,279,1600,0,67.97,59.77,68.89,59.76,68.02,59.49,68.3,59.35,66.78,55.62,68.91,59.58,21.46,12.54,149863.3,8.2,9.13,8.53,102242.6,8.96,11.16,13.18,131,3.659
101,2011-10-06T17:00,2011,279,1700,0,67.71,59.37,68.6,59.42,67.75,59.16,68.02,58.01,66.51,54.61,68.62,58.91,21.21,12.46,149620.7,8.34,9.19,8.59,110658.8,10.01,11.9,13.18,136,3.799
101,2011-10-06T18:00,2011,279,1800,0,67.66,58.87,68.56,58.92,67.71,58.6,67.97,57.73,66.46,53.43,68.58,58.29,21.22,12.49,157816.9,8.8,9.64,9.11,117724.6,10.24,13.03,13.18,143,3.994
101,2011-10-06T19:00,2011,279,1900,0,67.71,58.65,68.6,58.76,67.75,58.53,68.02,57.31,66.5,53.17,68.62,58.07,21.33,12.56,161985.9,9.06,9.84,9.22,122324.4,10.71,13.33,13.17,149,4.162
101,2011-10-06T20:00,2011,279,2000,0,67.89,58.71,68.78,58.77,67.94,58.53,68.21,58.51,66.68,53.02,68.81,58.29,21.43,12.6,165501.4,9.18,10.01,9.41,119259.6,9.7,13.66,13.17,147,4.106
101,2011-10-06T21:00,2011,279,2100,0,67.66,58.63,68.56,58.63,67.72,58.29,67.99,58.38,66.46,52.91,68.59,58.15,21.45,12.6,164505.1,9.04,9.93,9.43,118230.8,9.61,13.55,13.17,147,4.106
101,2011-10-06T22:00,2011,279,2200,0,67.76,58.77,68.66,58.97,67.81,58.72,68.08,58.66,66.56,53.06,68.69,58.44,21.38,12.56,160437.6,8.99,9.7,9.09,116682.7,9.42,13.5,13.17,144,4.022
101,2011-10-06T23:00,2011,279,2300,0,67.65,58.55,68.55,58.58,67.7,58.42,67.98,56.67,66.46,52.96,68.57,57.82,21.33,12.56,163271,9.1,9.96,9.28,126190,11.3,13.5,13.17,151,4.218
101,2011-10-07T00:00,2011,280,0,0,67.91,58.74,68.8,58.79,67.95,58.53,68.24,58.98,66.71,53.13,68.84,58.4,21.47,12.57,165860.6,9.17,10.01,9.42,116285.1,9.27,13.58,13.17,146,4.078
101,2011-10-07T01:00,2011,280,100,0,67.68,58.58,68.56,58.61,67.72,58.37,68.01,59.02,66.49,53.66,68.59,58.42,21.42,12.53,164300.9,9.1,9.95,9.35,110788.7,8.99,12.83,13.17,143,3.994
101,2011-10-07T02:00,2011,280,200,0,67.68,58.38,68.58,58.42,67.73,58.24,68.01,57.66,66.5,52.56,68.6,57.84,21.35,12.56,166899.3,9.3,10.16,9.49,123585.2,10.35,13.94,13.17,150,4.19
101,2011-10-07T03:00,2011,280,300,0,67.73,58.27,68.62,58.23,67.76,58.25,68.04,57.18,66.53,52.34,68.64,57.61,21.32,12.56,169119.7,9.46,10.39,9.52,127491.2,10.87,14.18,13.17,155,4.33
101,2011-10-07T04:00,2011,280,400,0,67.77,58.37,68.65,58.3,67.8,58.27,68.09,58.33,66.57,52.51,68.68,57.94,21.24,12.49,167937.3,9.4,10.35,9.53,120486,9.76,14.06,13.17,149,4.162
101,2011-10-07T05:00,2011,280,500,0,67.74,58.28,68.63,58.25,67.78,58.09,68.06,57.44,66.54,52.33,68.66,57.65,21.03,12.39,167707.6,9.46,10.39,9.69,124657.3,10.63,14.21,13.17,152,4.246
101,2011-10-07T06:00,2011,280,600,0,67.78,58.16,68.67,58.27,67.82,58.04,68.11,58.49,66.58,52.33,68.71,57.82,21.4,12.57,172235.2,9.62,10.4,9.78,121561.7,9.62,14.25,13.17,152,4.246
101,2011-10-07T07:00,2011,280,700,0,67.77,58.31,68.65,58.38,67.8,58.14,68.1,58,66.58,52.98,68.69,57.92,21.1,12.4,167522.4,9.46,10.28,9.66,119092.6,10.11,13.6,13.17,148,4.134
101,2011-10-07T08:00,2011,280,800,0,67.76,58.47,68.65,58.69,67.79,58.49,68.09,58.3,66.56,52.72,68.68,58.11,21.32,12.54,164406.4,9.29,9.96,9.3,120051.6,9.79,13.84,13.17,148,4.134
101,2011-10-07T09:00,2011,280,900,0,67.93,58.93,68.82,59.11,67.96,58.66,68.25,59.03,66.74,53.34,68.85,58.6,21.32,12.54,161240.7,8.99,9.72,9.3,114948.1,9.23,13.4,13.17,142,3.966
101,2011-10-07T10:00,2011,280,1000,0,67.68,59.07,68.57,59.19,67.72,58.87,67.99,57.34,66.48,53.67,68.6,58.41,21.32,12.58,154543.4,8.61,9.38,8.85,119561.9,10.65,12.81,13.17,142,3.966
101,2011-10-07T11:00,2011,280,1100,0,67.91,59.49,68.8,59.71,67.96,59.43,68.25,58.03,66.72,54.23,68.85,58.94,21.46,12.63,150975.8,8.42,9.09,8.54,116157.6,10.22,12.49,13.17,138,3.855
101,2011-10-07T12:00,2011,280,1200,0,67.77,59.59,68.67,59.74,67.83,59.58,68.11,58.46,66.59,54.48,68.71,59.16,21.43,12.6,146780.6,8.18,8.93,8.25,111013.6,9.65,12.11,13.17,134,3.743
101,2011-10-07T13:00,2011,280,1300,0,67.87,59.8,68.76,59.9,67.93,59.64,68.21,58.33,66.69,54.69,68.82,59.25,21.51,12.65,146538.3,8.06,8.87,8.29,112113.5,9.88,12,13.17,134,3.743
101,2011-10-07T14:00,2011,280,1400,0,67.68,59.82,68.62,59.78,67.73,59.61,68.03,59.05,66.5,55.07,68.75,59.57,21.45,12.6,143785.9,7.862,8.84,8.12,104245.2,8.98,11.43,13.18,127,3.547
101,2011-10-07T15:00,2011,280,1500,0,67.74,59.96,68.62,59.92,67.77,59.77,68.1,58.82,66.57,56.8,68.73,59.88,21.52,12.57,142312.2,7.778,8.7,8.01,96985.34,9.28,9.76,13.18,124,3.464
101,2011-10-07T16:00,2011,280,1600,0,67.77,59.72,68.67,59.9,67.81,59.62,68.12,58.43,66.59,55.07,68.78,59.43,21.61,12.65,145866.7,8.05,8.76,8.19,108702.1,9.69,11.52,13.18,131,3.659
101,2011-10-07T17:00,2011,280,1700,0,67.73,59.68,68.64,59.73,67.8,59.55,68.08,57.81,66.58,55.87,68.69,59.34,21.44,12.6,145959.3,8.05,8.9,8.25,107161.6,10.27,10.71,13.18,131,3.659
101,2011-10-07T18:00,2011,280,1800,0,67.62,59.13,68.53,59.47,67.7,59.01,67.95,57.21,66.45,53.75,68.57,58.52,21.29,12.56,150942.2,8.49,9.07,8.69,119279.3,10.74,12.69,13.18,140,3.911
101,2011-10-07T19:00,2011,280,1900,0,67.87,59.3,68.76,59.87,67.93,59.16,68.18,58.37,66.68,53.77,68.8,58.91,21.45,12.63,151933.3,8.57,8.89,8.77,116271.9,9.81,12.91,13.18,138,3.855
101,2011-10-07T20:00,2011,280,2000,0,67.68,59.08,68.58,59.21,67.76,58.76,68,58.49,66.49,53.52,68.62,58.61,21.44,12.6,156136.8,8.6,9.37,9,114777,9.51,12.97,13.18,139,3.883
101,2011-10-07T21:00,2011,280,2100,0,67.8,59.25,68.7,59.39,67.88,59.05,68.12,59.33,66.61,53.64,68.74,58.95,21.31,12.54,153592.7,8.55,9.31,8.82,110450,8.79,12.96,13.18,136,3.799
101,2011-10-07T22:00,2011,280,2200,0,67.84,59.21,68.73,59.58,67.9,59.02,68.17,61.65,66.65,54.34,68.77,59.56,21.57,12.54,155291,8.63,9.15,8.88,95620.8,6.511,12.31,13.17,129,3.603
101,2011-10-07T23:00,2011,280,2300,0,67.55,58.9,68.44,58.96,67.62,58.49,67.88,58.76,66.36,53.44,68.49,58.51,21.49,12.58,158151.9,8.65,9.48,9.12,112377.8,9.11,12.92,13.17,139,3.883
101,2011-10-08T00:00,2011,281,0,0,67.85,59.19,68.75,59.21,67.92,58.75,68.18,58.25,66.66,53.72,68.79,58.63,21.52,12.62,159096.7,8.66,9.54,9.17,116911.3,9.93,12.94,13.17,142,3.966
101,2011-10-08T01:00,2011,281,100,0,67.82,59.1,68.73,59.19,67.89,58.83,68.15,60.52,66.64,53.71,68.76,59.06,21.49,12.54,158541.9,8.72,9.53,9.07,104511.7,7.632,12.93,13.17,135,3.771
101,2011-10-08T02:00,2011,281,200,0,67.89,59.14,68.8,59.25,67.97,58.98,68.23,61.62,66.7,53.76,68.83,59.33,21.45,12.53,158092.5,8.75,9.55,8.98,99247.66,6.611,12.94,13.17,132,3.687
101,2011-10-08T03:00,2011,281,300,0,67.79,58.99,68.69,59.15,67.86,58.8,68.12,62.35,66.61,53.64,68.72,59.38,21.37,12.46,158132.9,8.81,9.53,9.06,94545.49,5.77,12.97,13.17,130,3.631
101,2011-10-08T04:00,2011,281,400,0,67.75,58.92,68.65,59.02,67.82,58.68,68.08,61,66.57,53.51,68.68,59.01,21.1,12.36,157259.8,8.83,9.62,9.14,100824.8,7.086,13.06,13.17,133,3.715
101,2011-10-08T05:00,2011,281,500,0,67.93,59.17,68.83,59.3,67.99,59.02,68.26,62.31,66.74,53.6,68.87,59.46,20.96,12.29,154389.3,8.76,9.53,8.98,95059.9,5.953,13.14,13.18,127,3.547
101,2011-10-08T06:00,2011,281,600,0,67.62,58.75,68.52,58.87,67.7,58.56,67.95,59.12,66.44,53.35,68.56,58.51,21.17,12.43,158063.7,8.87,9.65,9.13,110337,8.83,13.08,13.17,139,3.883
101,2011-10-08T07:00,2011,281,700,0,67.76,58.9,68.65,59,67.82,58.75,68.08,57.11,66.57,53.49,68.69,58.24,21.05,12.4,156750.7,8.85,9.65,9.07,120829.4,10.97,13.08,13.17,143,3.994
101,2011-10-08T08:00,2011,281,800,0,67.82,59.19,68.71,59.26,67.88,58.93,68.14,58.1,66.62,53.81,68.75,58.67,21.15,12.4,154354,8.62,9.45,8.94,114782.4,10.04,12.81,13.17,138,3.855
101,2011-10-08T09:00,2011,281,900,0,68.06,59.62,68.96,59.7,68.12,59.37,68.39,61.14,66.87,54.39,69.01,59.62,21.21,12.36,151489.7,8.44,9.26,8.75,98894.6,7.249,12.49,13.17,128,3.575
101,2011-10-08T10:00,2011,281,1000,0,67.78,59.79,68.68,59.77,67.86,59.7,68.15,62.62,66.65,54.78,68.76,60.13,21.22,12.37,143543.1,7.985,8.9,8.16,87210.92,5.522,11.87,13.18,118,3.296
101,2011-10-08T11:00,2011,281,1100,0,67.89,60.32,68.81,60.26,67.99,60.16,68.28,59.49,66.78,55.4,68.89,59.89,21.3,12.46,137833.8,7.578,8.55,7.828,101793.3,8.78,11.38,13.17,124,3.464
101,2011-10-08T12:00,2011,281,1200,0,68.05,60.69,68.98,60.67,68.13,60.57,68.42,60.22,66.94,55.96,69.02,60.35,21.26,12.43,133394.3,7.364,8.31,7.561,96600.61,8.2,10.98,13.16,119,3.324
101,2011-10-08T13:00,2011,281,1300,0,68.12,61.04,69.01,60.99,68.19,61.05,68.47,60.93,67.02,56.41,69.07,60.8,21.35,12.51,128202.6,7.079,8.02,7.136,91978.36,7.538,10.61,13.16,114,3.184
101,2011-10-08T14:00,2011,281,1400,0,67.99,61.01,68.85,60.99,68.07,60.91,68.34,59.96,66.92,56.53,68.93,60.6,21.29,12.48,126436.1,6.977,7.853,7.155,94960.47,8.38,10.39,13.15,115,3.212
101,2011-10-08T15:00,2011,281,1500,0,68.07,61,68.92,61.07,68.14,60.99,68.4,58.95,67,56.55,69,60.43,21.3,12.52,126935.9,7.069,7.842,7.155,100965.8,9.45,10.46,13.14,119,3.324
101,2011-10-08T16:00,2011,281,1600,0,68.17,61.09,69,61.09,68.25,60.87,68.52,60.55,67.11,56.53,69.09,60.74,21.36,12.49,129008.1,7.082,7.91,7.375,93829.69,7.964,10.58,13.14,115,3.212
101,2011-10-08T17:00,2011,281,1700,0,68.03,60.79,68.88,60.78,68.12,60.51,68.37,59.89,66.97,56.13,68.95,60.36,21.3,12.48,131914,7.241,8.09,7.602,97664.4,8.48,10.84,13.14,119,3.324
101,2011-10-08T18:00,2011,281,1800,0,67.94,60.58,68.8,60.5,68.03,60.17,68.28,59.05,66.87,55.65,68.86,59.95,21.23,12.45,134839.7,7.362,8.3,7.856,103197.9,9.23,11.23,13.14,123,3.436
101,2011-10-08T19:00,2011,281,1900,0,68.04,60.5,68.92,60.56,68.13,60.2,68.39,60.26,66.97,55.59,68.97,60.19,21.23,12.46,136593.1,7.54,8.36,7.926,98459.19,8.12,11.38,13.14,121,3.38
101,2011-10-08T20:00,2011,281,2000,0,67.82,60.24,68.71,60.21,67.92,59.84,68.18,59.25,66.75,55.84,68.76,59.84,21.44,12.55,139898.7,7.583,8.5,8.07,100856,8.92,10.91,13.14,124,3.464
101,2011-10-08T21:00,2011,281,2100,0,67.85,60.29,68.75,60.24,67.95,59.84,68.2,58.42,66.77,55.29,68.79,59.6,21.44,12.6,139952.2,7.557,8.51,8.11,108552.2,9.79,11.48,13.15,128,3.575
101,2011-10-08T22:00,2011,281,2200,0,67.93,60.27,68.84,60.27,68.03,59.85,68.29,59.56,66.85,56.37,68.88,60.03,21.49,12.56,141641.3,7.657,8.57,8.18,97784.28,8.74,10.48,13.15,123,3.436
101,2011-10-08T23:00,2011,281,2300,0,67.93,60.04,68.85,60.16,68.04,59.79,68.29,59.15,66.84,55.05,68.9,59.64,21.38,12.53,143375.9,7.892,8.69,8.25,106200.7,9.14,11.79,13.15,128,3.575
101,2011-10-09T00:00,2011,282,0,0,67.72,59.83,68.64,59.91,67.82,59.55,68.08,59.11,66.62,54.87,68.68,59.46,21.5,12.6,144494.2,7.888,8.73,8.27,105786.9,8.97,11.75,13.16,128,3.575
101,2011-10-09T01:00,2011,282,100,0,67.85,60.1,68.77,60.14,67.94,59.65,68.22,57.59,66.73,55.52,68.82,59.4,21.39,12.59,142504.6,7.744,8.63,8.29,111427.6,10.63,11.21,13.16,131,3.659
101,2011-10-09T02:00,2011,282,200,0,67.79,60,68.71,60,67.89,59.66,68.16,57.87,66.67,54.88,68.77,59.28,21.34,12.58,142528.4,7.794,8.71,8.22,112468.6,10.29,11.79,13.16,131,3.659
101,2011-10-09T03:00,2011,282,300,0,67.67,59.88,68.6,59.88,67.76,59.59,68.04,59.56,66.56,54.76,68.64,59.54,21.44,12.57,142944.2,7.791,8.72,8.18,103292.6,8.48,11.81,13.17,127,3.547
101,2011-10-09T04:00,2011,282,400,0,67.73,59.84,68.65,59.83,67.82,59.57,68.1,58.85,66.6,54.67,68.72,59.36,21.38,12.57,144071.7,7.884,8.82,8.25,107868.3,9.25,11.94,13.18,129,3.603
101,2011-10-09T05:00,2011,282,500,0,67.8,59.73,68.73,59.8,67.89,59.56,68.16,59.23,66.66,54.59,68.78,59.38,21.3,12.52,145808.8,8.08,8.93,8.34,106512.1,8.93,12.07,13.17,130,3.631
101,2011-10-09T06:00,2011,282,600,0,67.8,59.64,68.7,59.67,67.88,59.29,68.14,59.88,66.64,54.44,68.76,59.4,21.38,12.53,148822.7,8.16,9.03,8.59,103825.4,8.26,12.19,13.17,129,3.603
101,2011-10-09T07:00,2011,282,700,0,67.79,59.59,68.72,59.72,67.88,59.44,68.14,60.4,66.63,54.43,68.76,59.53,21.2,12.43,146798.4,8.2,9,8.45,100440.3,7.743,12.2,13.18,127,3.547
101,2011-10-09T08:00,2011,282,800,0,67.77,59.7,68.67,59.82,67.85,59.47,68.12,59.99,66.62,54.62,68.73,59.52,21.08,12.36,144053.2,8.07,8.85,8.38,100809.3,8.13,12,13.18,126,3.52
101,2011-10-09T09:00,2011,282,900,0,67.79,60.01,68.7,60.06,67.88,59.99,68.17,58.37,66.68,55.74,68.78,59.62,21.21,12.45,139223.9,7.774,8.64,7.892,104713.1,9.79,10.95,13.18,125,3.492
101,2011-10-09T10:00,2011,282,1000,0,68.07,60.65,68.97,60.53,68.16,60.52,68.44,59.71,66.97,55.9,69.07,60.22,21.13,12.42,134075.8,7.414,8.44,7.642,99649.79,8.73,11.07,13.17,121,3.38
101,2011-10-09T11:00,2011,282,1100,0,67.95,60.99,68.82,60.99,68.03,60.8,68.3,59.37,66.87,56.46,68.9,60.44,21.29,12.51,126536.6,6.957,7.824,7.228,98002.37,8.93,10.41,13.16,116,3.24
101,2011-10-09T12:00,2011,282,1200,0,68.2,61.45,69.07,61.36,68.27,61.48,68.53,60.2,67.12,57.04,69.13,60.99,21.54,12.62,123572,6.746,7.704,6.789,94113.87,8.34,10.08,13.15,113,3.156
101,2011-10-09T13:00,2011,282,1300,0,68.35,61.71,69.2,61.64,68.42,61.64,68.68,62.03,67.29,57.9,69.27,61.65,21.59,12.55,122337.3,6.646,7.562,6.775,81663.52,6.659,9.39,13.14,106,2.961
101,2011-10-09T14:00,2011,282,1400,0,68.38,61.79,69.21,61.75,68.44,61.67,68.71,63.33,67.34,57.53,69.27,61.88,21.52,12.52,120969.3,6.587,7.46,6.771,77032.54,5.376,9.81,13.13,102,2.849
101,2011-10-09T15:00,2011,282,1500,0,68.47,61.84,69.28,61.86,68.52,61.7,68.79,61.99,67.44,58.5,69.34,61.85,21.4,12.47,120612.4,6.629,7.417,6.822,79532.26,6.796,8.94,13.12,103,2.877
101,2011-10-09T16:00,2011,282,1600,0,68.07,61.41,68.89,61.47,68.14,61.17,68.38,59.38,67.05,57.25,68.94,60.83,21.41,12.56,121646.1,6.665,7.411,6.965,95756.08,9.01,9.81,13.12,113,3.156
101,2011-10-09T17:00,2011,282,1700,0,68.24,61.16,69.08,61.27,68.31,60.98,68.56,59.47,67.22,56.77,69.11,60.63,21.29,12.48,127757.3,7.078,7.813,7.331,98794.49,9.09,10.45,13.12,117,3.268
101,2011-10-09T18:00,2011,282,1800,0,68.21,60.95,69.07,60.97,68.3,60.64,68.55,59.55,67.19,56.27,69.11,60.41,21.4,12.52,133043,7.255,8.1,7.66,101001.2,9,10.92,13.12,120,3.352
101,2011-10-09T19:00,2011,282,1900,0,68.11,60.59,69,60.68,68.21,60.31,68.46,59.25,67.08,55.86,69.02,60.09,21.31,12.5,136680.9,7.525,8.32,7.898,103407.2,9.2,11.22,13.12,123,3.436
101,2011-10-09T20:00,2011,282,2000,0,68.09,60.58,69,60.57,68.2,60.16,68.43,60.05,67.05,55.7,69.01,60.18,21.55,12.6,139570.8,7.513,8.43,8.04,100726.7,8.38,11.35,13.13,123,3.436
101,2011-10-09T21:00,2011,282,2100,0,67.92,60.3,68.83,60.37,68.03,59.92,68.27,59.36,66.87,55.42,68.85,59.84,21.48,12.6,140315.2,7.617,8.46,8.11,103892.4,8.91,11.44,13.13,126,3.52
101,2011-10-09T22:00,2011,282,2200,0,67.88,60.34,68.78,60.35,67.98,59.9,68.23,58.07,66.83,55.42,68.81,59.61,21.49,12.65,139532.7,7.535,8.43,8.08,110481.2,10.16,11.41,13.14,129,3.603
101,2011-10-09T23:00,2011,282,2300,0,67.94,60.25,68.85,60.3,68.05,59.84,68.3,58.74,66.87,55.34,68.89,59.66,21.2,12.46,139979.4,7.69,8.55,8.21,106446.7,9.56,11.53,13.14,126,3.52
101,2011-10-10T00:00,2011,283,0,0,67.97,60.29,68.9,60.41,68.08,59.92,68.34,58.5,66.9,56.33,68.93,59.86,21.38,12.54,140520.9,7.685,8.49,8.16,103637.8,9.84,10.57,13.15,126,3.52
101,2011-10-10T01:00,2011,283,100,0,67.71,59.98,68.64,60.09,67.83,59.69,68.08,58.12,66.64,55.85,68.67,59.52,21.42,12.59,141174.3,7.73,8.55,8.13,105880.4,9.96,10.79,13.15,127,3.547
101,2011-10-10T02:00,2011,283,200,0,68.02,60.18,68.96,60.31,68.13,59.82,68.4,59.1,66.93,55.65,69.01,59.79,21.06,12.39,141101.3,7.839,8.66,8.31,103340.5,9.3,11.29,13.15,126,3.52
101,2011-10-10T03:00,2011,283,300,0,67.8,60.05,68.75,60,67.92,59.71,68.17,59.02,66.7,54.82,68.78,59.52,21.16,12.44,141212.2,7.749,8.75,8.21,106057.2,9.15,11.89,13.16,127,3.547
101,2011-10-10T04:00,2011,283,400,0,67.89,59.93,68.83,59.98,68,59.58,68.27,59.57,66.79,54.82,68.88,59.59,21.07,12.4,143605.8,7.964,8.86,8.42,103818.4,8.69,11.98,13.16,127,3.547
101,2011-10-10T05:00,2011,283,500,0,67.78,59.92,68.72,59.88,67.89,59.44,68.15,59.43,66.67,54.72,68.77,59.49,20.99,12.32,142639.6,7.858,8.84,8.46,103244.4,8.72,11.96,13.16,126,3.52
101,2011-10-10T06:00,2011,283,600,0,67.62,59.79,68.57,59.84,67.74,59.32,68.01,58.62,66.52,54.5,68.63,59.24,21.53,12.63,145242.4,7.829,8.73,8.42,109568.4,9.39,12.02,13.17,131,3.659
