id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-10-10T07:00,2011,283,700,0,67.85,59.92,68.79,60.28,67.95,59.67,68.23,60.51,66.73,54.63,68.84,59.82,21.17,12.44,141374.7,7.926,8.52,8.28,99819.95,7.718,12.1,13.18,124,3.464
101,2011-10-10T08:00,2011,283,800,0,67.76,59.89,68.7,60.12,67.87,59.63,68.16,59.45,66.65,55.21,68.77,59.65,21.31,12.48,142136.5,7.871,8.58,8.24,101947.6,8.71,11.45,13.18,126,3.52
101,2011-10-10T09:00,2011,283,900,0,67.83,60.19,68.72,60.26,67.92,60.1,68.22,59.49,66.74,57.34,68.82,60.26,21.41,12.49,138302.2,7.633,8.46,7.816,91854.29,8.73,9.4,13.18,118,3.296
101,2011-10-10T10:00,2011,283,1000,0,67.96,60.8,68.85,60.75,68.05,60.38,68.34,59.28,66.88,55.93,68.94,60.2,21.37,12.59,132370.9,7.164,8.1,7.672,102029.3,9.06,10.94,13.16,121,3.38
101,2011-10-10T11:00,2011,283,1100,0,68.22,61.22,69.11,61.1,68.3,60.98,68.6,60.71,67.14,56.58,69.19,60.84,21.48,12.6,129503.5,7.002,8.01,7.314,94160.37,7.883,10.57,13.16,116,3.24
101,2011-10-10T12:00,2011,283,1200,0,68.16,61.42,69.02,61.28,68.22,61.35,68.5,61.11,67.09,56.92,69.09,61.1,21.48,12.61,123888.5,6.747,7.742,6.871,89725.5,7.392,10.17,13.15,111,3.101
101,2011-10-10T13:00,2011,283,1300,0,68.38,61.8,69.22,61.7,68.43,61.76,68.71,62.55,67.32,57.38,69.28,61.73,21.37,12.46,119821.4,6.573,7.522,6.663,81295.17,6.159,9.94,13.14,104,2.905
101,2011-10-10T14:00,2011,283,1400,0,68.54,61.91,69.38,61.84,68.6,61.7,68.88,62.97,67.5,58.4,69.44,62.02,21.39,12.43,121673.2,6.629,7.538,6.898,75675.69,5.911,9.11,13.13,102,2.849
101,2011-10-10T15:00,2011,283,1500,0,68.1,61.54,68.91,61.51,68.15,61.3,68.41,60.86,67.08,57.45,68.97,61.23,21.34,12.51,119878.9,6.558,7.397,6.846,87111.63,7.548,9.63,13.12,107,2.989
101,2011-10-10T16:00,2011,283,1600,0,68.33,61.57,69.18,61.56,68.4,61.26,68.66,60.15,67.31,57.25,69.21,61.04,21.57,12.65,125366.1,6.767,7.616,7.143,95157.48,8.51,10.06,13.12,114,3.184
101,2011-10-10T17:00,2011,283,1700,0,68.42,61.47,69.27,61.56,68.5,61.27,68.75,61.02,67.4,56.93,69.29,61.15,21.32,12.51,126022.4,6.953,7.71,7.22,92248.41,7.727,10.47,13.12,113,3.156
101,2011-10-10T18:00,2011,283,1800,0,68.37,61.09,69.24,61.07,68.46,60.66,68.71,62.44,67.34,56.41,69.26,61.05,21.21,12.37,133166.5,7.28,8.17,7.796,86173.53,6.263,10.94,13.12,112,3.128
101,2011-10-10T19:00,2011,283,1900,0,68.02,60.64,68.9,60.71,68.1,60.45,68.35,61.38,67,55.91,68.91,60.56,21.4,12.52,134168.7,7.371,8.18,7.657,91655.55,6.972,11.09,13.12,116,3.24
101,2011-10-10T20:00,2011,283,2000,0,68.03,60.5,68.95,60.51,68.13,60.13,68.37,59.13,67,55.66,68.94,59.93,21.41,12.57,138658.1,7.534,8.44,8.01,104769.7,9.24,11.34,13.12,125,3.492
101,2011-10-10T21:00,2011,283,2100,0,68.17,60.56,69.09,60.63,68.27,60.25,68.53,61.02,67.14,55.78,69.1,60.4,21.52,12.6,139963.4,7.608,8.46,8.03,96307.57,7.506,11.36,13.13,121,3.38
101,2011-10-10T22:00,2011,283,2200,0,67.95,60.51,68.86,60.76,68.05,60.31,68.3,58.97,66.91,55.59,68.88,59.99,21.4,12.65,134543.3,7.44,8.1,7.742,105818.2,9.33,11.32,13.13,124,3.464
101,2011-10-10T23:00,2011,283,2300,0,67.93,60.26,68.84,60.33,68.02,59.91,68.27,60.03,66.87,55.43,68.85,59.97,21.31,12.51,139779.5,7.674,8.5,8.12,99823.26,8.24,11.45,13.13,123,3.436
101,2011-10-11T00:00,2011,284,0,0,67.85,60.11,68.8,60.12,67.97,59.66,68.22,59.68,66.79,55.11,68.8,59.72,21.45,12.59,143236.6,7.744,8.68,8.31,103089.3,8.53,11.68,13.14,127,3.547
101,2011-10-11T01:00,2011,284,100,0,67.87,60.09,68.83,60.08,67.99,59.65,68.24,60.14,66.8,55.05,68.84,59.8,21.48,12.58,144342.6,7.783,8.75,8.34,101214,8.11,11.75,13.15,126,3.52
101,2011-10-11T02:00,2011,284,200,0,67.94,60.17,68.92,60.15,68.06,59.69,68.32,59.47,66.86,54.98,68.92,59.7,21.36,12.56,143699,7.765,8.77,8.37,105500.6,8.85,11.88,13.15,127,3.547
101,2011-10-11T03:00,2011,284,300,0,67.73,59.9,68.7,59.87,67.84,59.49,68.11,58.51,66.65,55.97,68.7,59.56,21.46,12.59,144894,7.823,8.83,8.35,103391.2,9.59,10.67,13.16,127,3.547
101,2011-10-11T04:00,2011,284,400,0,67.95,60.07,68.94,59.85,68.07,59.44,68.34,61.2,66.85,54.65,68.95,59.85,21.4,12.5,147963.2,7.881,9.09,8.63,98029.29,7.139,12.2,13.16,126,3.52
101,2011-10-11T05:00,2011,284,500,0,67.66,59.6,68.63,59.52,67.76,59.17,68.03,60.69,66.55,54.18,68.64,59.44,21.12,12.36,146856.6,8.05,9.1,8.6,98670.76,7.339,12.37,13.17,126,3.52
101,2011-10-11T06:00,2011,284,600,0,67.74,59.54,68.7,59.7,67.86,59.12,68.1,61.16,66.61,54.22,68.73,59.58,21.34,12.47,149583.5,8.2,9.01,8.74,97692.05,6.937,12.4,13.17,126,3.52
101,2011-10-11T07:00,2011,284,700,0,67.87,59.55,68.82,59.67,67.97,59.21,68.21,62.21,66.71,54.09,68.84,59.76,21.47,12.5,152091.5,8.32,9.15,8.76,94376.64,6.009,12.62,13.18,126,3.52
101,2011-10-11T08:00,2011,284,800,0,67.71,59.51,68.66,60.07,67.81,59.34,68.06,60.16,66.57,55.34,68.67,59.69,21.5,12.54,146720.9,8.2,8.6,8.47,97145.71,7.897,11.22,13.18,126,3.52
101,2011-10-11T09:00,2011,284,900,0,67.77,59.96,68.71,60.21,67.87,59.55,68.13,58.82,66.64,54.7,68.75,59.48,21.46,12.59,142700.3,7.812,8.5,8.31,108334.2,9.31,11.94,13.18,137,3.827
101,2011-10-11T10:00,2011,284,1000,0,67.72,60.13,68.66,60.11,67.81,59.63,68.09,58.21,66.6,54.96,68.7,59.44,21.37,12.56,140392.3,7.59,8.55,8.18,109529.3,9.89,11.64,13.18,136,3.799
101,2011-10-11T11:00,2011,284,1100,0,67.99,60.37,68.93,60.65,68.1,60.17,68.37,59.24,66.88,55.32,68.99,59.97,21.17,12.47,136230.1,7.616,8.28,7.932,104476.7,9.13,11.56,13.18,130,3.631
101,2011-10-11T12:00,2011,284,1200,0,67.76,60.18,68.7,60.31,67.86,60.02,68.14,59.35,66.66,55.42,68.76,59.86,21.48,12.6,138129,7.582,8.39,7.84,102192.7,8.79,11.23,13.18,130,3.631
101,2011-10-11T13:00,2011,284,1300,0,68.09,60.63,69.03,60.82,68.18,60.43,68.47,62.89,66.99,55.8,69.08,60.9,21.47,12.49,135781.5,7.46,8.2,7.757,84880.75,5.583,11.19,13.17,118,3.296
101,2011-10-11T14:00,2011,284,1400,0,67.91,60.62,68.84,60.61,67.96,60.24,68.28,62.67,66.73,55.79,68.92,60.82,21.47,12.52,134707.1,7.292,8.23,7.718,83946.98,5.606,10.94,13.18,117,3.268
101,2011-10-11T15:00,2011,284,1500,0,67.69,60.36,68.6,60.4,67.75,60.1,68.04,58.91,66.54,55.54,68.69,59.9,21.5,12.64,134546.8,7.329,8.2,7.646,103011.9,9.12,11,13.17,127,3.547
101,2011-10-11T16:00,2011,284,1600,0,67.83,60.51,68.75,60.68,67.91,59.99,68.2,58.64,66.73,56.2,68.81,60.01,21.52,12.66,135527.9,7.323,8.08,7.922,103086.6,9.56,10.53,13.17,128,3.575
101,2011-10-11T17:00,2011,284,1700,0,67.87,60.3,68.84,60.52,67.96,59.88,68.24,59.18,66.77,55.21,68.85,59.81,21.38,12.59,138453.9,7.564,8.33,8.08,105162.4,9.06,11.56,13.16,130,3.631
101,2011-10-11T18:00,2011,284,1800,0,67.84,59.83,68.9,59.98,67.96,59.71,68.23,58.79,66.74,54.67,68.84,59.36,21.11,12.43,143589.4,8.02,8.91,8.25,108328.8,9.44,12.07,13.17,135,3.771
101,2011-10-11T19:00,2011,284,1900,0,67.63,59.58,68.69,59.56,67.71,59.12,68,58.62,66.5,54.28,68.61,59.01,21.29,12.48,148160.3,8.05,9.13,8.59,109190.1,9.38,12.22,13.18,138,3.855
101,2011-10-11T20:00,2011,284,2000,0,67.63,59.55,68.69,59.49,67.71,59.12,68,58.52,66.49,54.19,68.61,58.96,21.49,12.59,150151.7,8.08,9.2,8.59,111112.8,9.48,12.3,13.18,140,3.911
101,2011-10-11T21:00,2011,284,2100,0,67.81,59.7,68.84,59.78,67.89,59.32,68.14,57.87,66.65,54.12,68.77,58.92,21.44,12.63,149060.8,8.11,9.06,8.57,116663.4,10.27,12.53,13.18,143,3.994
101,2011-10-11T22:00,2011,284,2200,0,67.62,59.31,68.62,59.37,67.68,59.15,67.94,57.88,66.46,54.46,68.55,58.8,21.41,12.57,150935.9,8.31,9.26,8.53,112387.8,10.06,11.99,13.18,141,3.939
101,2011-10-11T23:00,2011,284,2300,0,67.79,59.39,68.78,59.43,67.86,59.08,68.11,58.45,66.61,53.96,68.73,58.83,21.43,12.58,153562.9,8.4,9.36,8.78,113703.8,9.67,12.65,13.18,142,3.966
101,2011-10-12T00:00,2011,285,0,0,67.74,59.4,68.73,59.34,67.81,59.28,68.06,58.36,66.56,53.85,68.68,58.82,21.42,12.6,151924.3,8.34,9.39,8.53,114400.2,9.7,12.71,13.18,143,3.994
101,2011-10-12T01:00,2011,285,100,0,67.89,59.45,68.87,59.4,67.95,59.1,68.21,59.29,66.7,53.93,68.82,59.01,21.42,12.59,154814.4,8.44,9.47,8.85,110618.8,8.91,12.77,13.18,141,3.939
101,2011-10-12T02:00,2011,285,200,0,67.66,59.17,68.64,59.23,67.71,58.79,67.97,57.75,66.47,53.7,68.58,58.5,21.43,12.63,155184.4,8.49,9.41,8.92,117638.2,10.23,12.77,13.18,146,4.078
101,2011-10-12T03:00,2011,285,300,0,67.72,59.13,68.69,59.08,67.78,58.74,68.04,57.53,66.52,53.63,68.65,58.39,21.46,12.62,157812.1,8.59,9.61,9.03,119652.1,10.51,12.9,13.17,148,4.134
101,2011-10-12T04:00,2011,285,400,0,67.87,59.44,68.86,59.4,67.92,59.08,68.18,60.11,66.67,53.82,68.79,59.15,21.36,12.54,154204.2,8.43,9.46,8.84,106291.2,8.07,12.85,13.18,138,3.855
101,2011-10-12T05:00,2011,285,500,0,68.03,59.38,69.01,59.36,68.09,59.06,68.36,59.09,66.84,55.69,68.97,59.27,21,12.31,154987.9,8.65,9.65,9.02,101961,9.27,11.15,13.18,137,3.827
101,2011-10-12T06:00,2011,285,600,0,67.6,58.92,68.57,59.12,67.67,58.93,67.94,58.77,66.43,56.53,68.53,59.18,21.38,12.46,155156.1,8.68,9.45,8.74,96275,9.17,9.9,13.18,134,3.743
101,2011-10-12T07:00,2011,285,700,0,67.75,59.11,68.72,59.55,67.8,59.11,68.06,58.53,66.56,53.7,68.67,58.77,21.44,12.6,153421.9,8.63,9.17,8.7,114287.9,9.53,12.86,13.17,143,3.994
101,2011-10-12T08:00,2011,285,800,0,67.74,59.17,68.71,59.6,67.8,58.97,68.06,58.86,66.55,53.71,68.67,58.82,21.39,12.54,153040.9,8.57,9.11,8.82,111930.5,9.2,12.84,13.17,141,3.939
101,2011-10-12T09:00,2011,285,900,0,67.76,59.57,68.73,59.69,67.83,59.08,68.08,56.96,66.58,54.05,68.69,58.64,21.35,12.58,149748.9,8.18,9.04,8.75,120533.5,11.12,12.53,13.18,144,4.022
101,2011-10-12T10:00,2011,285,1000,0,67.91,59.88,68.87,59.97,67.98,59.55,68.25,58.78,66.74,55.03,68.85,59.43,21.42,12.55,146723.7,8.03,8.9,8.43,107640.3,9.46,11.71,13.18,135,3.771
101,2011-10-12T11:00,2011,285,1100,0,67.88,59.66,68.86,59.91,67.97,59.54,68.23,58.75,66.72,55.47,68.84,59.45,21.29,12.51,147189.7,8.22,8.95,8.42,105059.1,9.48,11.26,13.17,134,3.743
101,2011-10-12T12:00,2011,285,1200,0,67.63,59.57,68.59,59.75,67.72,59.24,67.97,58.1,66.47,54.42,68.58,59.01,21.21,12.5,145370,8.06,8.85,8.48,110976.3,9.87,12.04,13.18,136,3.799
101,2011-10-12T13:00,2011,285,1300,0,67.77,59.61,68.71,59.64,67.8,59.27,68.13,59.15,66.57,54.91,68.84,59.43,21.33,12.49,148341.4,8.15,9.08,8.53,104451.2,8.98,11.66,13.18,134,3.743
101,2011-10-12T14:00,2011,285,1400,0,67.58,59.51,68.52,59.73,67.64,59.2,67.92,57.3,66.43,54.37,68.52,58.85,21.51,12.67,146966,8.06,8.79,8.44,116424.7,10.62,12.06,13.18,140,3.911
101,2011-10-12T15:00,2011,285,1500,0,67.67,59.42,68.66,59.65,67.77,59.2,68.02,57.13,66.51,54.3,68.63,58.75,21.47,12.64,149712.4,8.25,9.01,8.57,118279.1,10.88,12.21,13.18,143,3.994
101,2011-10-12T16:00,2011,285,1600,0,67.83,59.62,68.8,59.79,67.91,59.34,68.15,58.74,66.67,54.33,68.78,59.17,21.49,12.64,149653.6,8.21,9.01,8.57,111362.9,9.42,12.33,13.18,138,3.855
101,2011-10-12T17:00,2011,285,1700,0,67.74,59.4,68.74,59.49,67.82,59.23,68.07,57.81,66.57,54.03,68.7,58.76,21.23,12.53,150043.5,8.34,9.24,8.59,115679.2,10.26,12.54,13.18,142,3.966
101,2011-10-12T18:00,2011,285,1800,0,67.68,59.26,68.68,59.35,67.75,59.06,68,57.35,66.51,53.91,68.62,58.55,21.31,12.57,152160,8.42,9.33,8.7,118389.1,10.65,12.6,13.18,144,4.022
101,2011-10-12T19:00,2011,285,1900,0,67.91,59.4,68.9,59.4,67.97,59.16,68.22,62.36,66.72,53.91,68.84,59.6,21.48,12.52,155539.5,8.51,9.5,8.81,94675.2,5.86,12.81,13.18,133,3.715
101,2011-10-12T20:00,2011,285,2000,0,67.95,59.26,68.95,59.33,68.02,59.04,68.29,63.28,66.78,54.21,68.9,59.76,21.51,12.5,158513.8,8.69,9.62,8.98,88950.88,5.004,12.56,13.17,131,3.659
101,2011-10-12T21:00,2011,285,2100,0,67.67,59.2,68.65,59.3,67.72,59.06,67.99,60.15,66.5,54.66,68.59,59.23,21.34,12.5,152627.5,8.47,9.35,8.66,99671.37,7.834,11.84,13.18,134,3.743
101,2011-10-12T22:00,2011,285,2200,0,67.65,59.25,68.64,59.57,67.72,59.01,67.98,57.28,66.48,53.86,68.59,58.57,21.44,12.63,151542.1,8.41,9.06,8.71,119329.7,10.7,12.62,13.18,144,4.022
101,2011-10-12T23:00,2011,285,2300,0,67.78,59.34,68.76,59.4,67.86,59.07,68.12,58.37,66.61,53.99,68.73,58.81,21.26,12.48,152625.6,8.43,9.36,8.79,113130.8,9.75,12.62,13.18,142,3.966
101,2011-10-13T00:00,2011,286,0,0,67.76,59.46,68.73,59.47,67.85,59.14,68.1,58.19,66.59,54.09,68.71,58.88,21.32,12.51,151307.5,8.3,9.27,8.71,113592.1,9.9,12.5,13.18,140,3.911
101,2011-10-13T01:00,2011,286,100,0,67.73,59.5,68.69,59.47,67.82,59.1,68.07,58.54,66.57,54.11,68.69,58.95,21.41,12.55,151308.4,8.23,9.22,8.72,111839.8,9.53,12.46,13.18,140,3.911
101,2011-10-13T02:00,2011,286,200,0,67.71,59.43,68.68,59.45,67.81,59.04,68.06,57.38,66.55,54.1,68.68,58.67,21.5,12.61,152642,8.29,9.22,8.77,118133.7,10.68,12.45,13.18,145,4.05
101,2011-10-13T03:00,2011,286,300,0,67.73,59.54,68.68,59.56,67.82,59.12,68.07,58.07,66.57,54.16,68.69,58.89,21.5,12.63,150952.6,8.18,9.12,8.7,114685.2,10,12.42,13.18,141,3.939
101,2011-10-13T04:00,2011,286,400,0,67.83,59.48,68.78,59.51,67.92,59.16,68.16,59.21,66.67,54.21,68.79,59.12,21.36,12.52,152073.8,8.35,9.26,8.75,108652.5,8.95,12.46,13.18,139,3.883
101,2011-10-13T05:00,2011,286,500,0,67.68,59.44,68.6,59.35,67.77,59.04,68.02,58.6,66.53,54.05,68.63,58.9,21.18,12.44,149924,8.24,9.25,8.72,110319.5,9.42,12.47,13.18,138,3.855
101,2011-10-13T06:00,2011,286,600,0,67.88,59.51,68.78,59.31,67.93,59.19,68.21,57.9,66.68,54.44,68.82,58.83,21.22,12.45,152399.2,8.37,9.47,8.74,113713.6,10.3,12.24,13.18,143,3.994
101,2011-10-13T07:00,2011,286,700,0,67.68,59.4,68.57,59.42,67.74,59.27,68,58.2,66.5,54.87,68.61,59.01,21.31,12.48,149088.4,8.29,9.14,8.47,108371.7,9.8,11.63,13.17,137,3.827
101,2011-10-13T08:00,2011,286,800,0,68.03,59.77,68.93,60.05,68.11,59.59,68.36,59.15,66.84,54.23,68.98,59.32,21.4,12.51,148254.1,8.26,8.88,8.52,110576.5,9.21,12.61,13.17,138,3.855
101,2011-10-13T09:00,2011,286,900,0,67.7,59.5,68.58,59.55,67.74,59.38,68.03,61.73,66.53,54.92,68.63,59.82,21.32,12.44,147330,8.2,9.03,8.35,90263.45,6.295,11.61,13.17,126,3.52
101,2011-10-13T10:00,2011,286,1000,0,67.86,59.65,68.75,59.82,67.89,59.56,68.18,58.16,66.64,54.35,68.79,59.07,21.31,12.49,146670.7,8.21,8.93,8.33,112906.3,10.02,12.29,13.17,139,3.883
101,2011-10-13T11:00,2011,286,1100,0,67.81,59.76,68.71,59.79,67.85,59.81,68.12,59.03,66.6,54.49,68.76,59.38,21.24,12.44,143492.4,8.05,8.92,8.04,106931.4,9.1,12.12,13.17,134,3.743
101,2011-10-13T12:00,2011,286,1200,0,67.85,60.18,68.75,59.92,67.92,60.12,68.19,58.28,66.67,54.65,68.83,59.41,21.36,12.51,140103,7.661,8.83,7.795,111104.4,9.91,12.02,13.17,135,3.771
101,2011-10-13T13:00,2011,286,1300,0,67.92,60.26,68.84,60.26,67.98,60.06,68.26,59.54,66.74,55.49,68.9,59.89,21.29,12.52,138908.3,7.661,8.57,7.923,101289.9,8.71,11.26,13.17,128,3.575
101,2011-10-13T14:00,2011,286,1400,0,67.84,60.14,68.75,60.28,67.9,59.94,68.19,59.78,66.69,54.92,68.8,59.78,21.45,12.6,139907.5,7.707,8.47,7.962,103053.4,8.41,11.78,13.17,130,3.631
101,2011-10-13T15:00,2011,286,1500,0,67.67,59.94,68.58,60.16,67.7,59.93,68,58.51,66.47,54.76,68.67,59.53,21.44,12.59,138525.8,7.73,8.42,7.772,108060.5,9.48,11.71,13.18,132,3.687
101,2011-10-13T16:00,2011,286,1600,0,67.86,60.06,68.78,60.39,67.93,60.27,68.2,59.7,66.7,54.91,68.81,59.84,21.35,12.54,137561.3,7.806,8.39,7.656,103060.9,8.49,11.79,13.17,129,3.603
101,2011-10-13T17:00,2011,286,1700,0,67.64,59.77,68.54,59.88,67.73,59.94,67.99,57.37,66.49,54.64,68.6,59.08,21.25,12.5,139620.7,7.876,8.66,7.788,113823.4,10.62,11.86,13.17,136,3.799
101,2011-10-13T18:00,2011,286,1800,0,67.85,60.04,68.76,60.24,67.94,60.13,68.2,58.39,66.69,54.69,68.82,59.47,21.22,12.5,138400.5,7.811,8.53,7.809,110401.4,9.8,12.01,13.17,134,3.743
101,2011-10-13T19:00,2011,286,1900,0,67.68,59.7,68.57,59.75,67.77,59.78,68.02,57.28,66.52,54.52,68.64,58.96,21.32,12.56,142710.3,7.972,8.82,7.993,115691.1,10.74,11.99,13.17,139,3.883
101,2011-10-13T20:00,2011,286,2000,0,67.85,60.07,68.74,60.2,67.93,60.14,68.18,58.41,66.68,54.68,68.81,59.48,21.51,12.65,140095.4,7.771,8.54,7.795,111567.2,9.77,12,13.17,134,3.743
101,2011-10-13T21:00,2011,286,2100,0,68,60.02,68.94,60.26,68.09,60.1,68.35,61.91,66.84,54.7,68.97,60.15,21.48,12.53,143012.2,7.979,8.67,7.995,94316.78,6.439,12.14,13.17,127,3.547
101,2011-10-13T22:00,2011,286,2200,0,67.96,60.1,68.88,60.64,68.03,60.38,68.29,62.95,66.79,54.65,68.9,60.5,21.5,12.49,137898.8,7.862,8.24,7.65,88438.98,5.333,12.14,13.17,121,3.38
101,2011-10-13T23:00,2011,286,2300,0,67.86,59.83,68.75,59.9,67.94,59.91,68.2,62.47,66.7,54.56,68.82,60.1,21.32,12.39,143482,8.03,8.85,8.04,89702.94,5.728,12.14,13.17,124,3.464
101,2011-10-14T00:00,2011,287,0,0,67.58,59.74,68.48,59.79,67.67,59.64,67.91,58.39,66.42,54.41,68.53,59.17,21.36,12.54,141679.4,7.841,8.7,8.03,109462.7,9.52,12.01,13.17,135,3.771
101,2011-10-14T01:00,2011,287,100,0,67.89,59.79,68.81,59.95,67.96,59.98,68.22,59.22,66.72,54.6,68.84,59.47,21.49,12.56,144807.8,8.11,8.86,7.985,107493.8,9,12.12,13.17,135,3.771
101,2011-10-14T02:00,2011,287,200,0,67.7,59.89,68.6,59.83,67.77,59.77,68.02,57.84,66.53,54.45,68.64,59.13,21.32,12.55,141512.2,7.809,8.77,7.993,113107,10.18,12.08,13.17,136,3.799
101,2011-10-14T03:00,2011,287,300,0,67.87,60.06,68.79,60.21,67.94,60.11,68.2,58.87,66.69,54.53,68.82,59.53,21.37,12.54,139796.5,7.813,8.58,7.827,109168.7,9.33,12.16,13.17,133,3.715
101,2011-10-14T04:00,2011,287,400,0,67.8,60.07,68.71,60.02,67.87,59.76,68.13,59.37,66.62,55.1,68.74,59.64,21.3,12.47,141145.4,7.73,8.69,8.11,102515.5,8.76,11.52,13.17,131,3.659
101,2011-10-14T05:00,2011,287,500,0,67.77,59.84,68.68,59.79,67.84,59.75,68.11,57.8,66.61,54.51,68.72,59.11,21.22,12.48,142792.9,7.932,8.89,8.09,113295.4,10.3,12.1,13.17,137,3.827
101,2011-10-14T06:00,2011,287,600,0,67.95,60.01,68.89,59.91,68.01,59.96,68.28,59.73,66.78,54.6,68.91,59.6,21.25,12.45,143216.9,7.933,8.98,8.05,104563,8.55,12.18,13.17,132,3.687
101,2011-10-14T07:00,2011,287,700,0,67.86,59.98,68.76,59.99,67.9,59.95,68.18,59.32,66.68,54.61,68.79,59.52,21.34,12.52,141791.6,7.879,8.78,7.951,106138.8,8.86,12.07,13.17,133,3.715
101,2011-10-14T08:00,2011,287,800,0,67.92,60.12,68.87,60.78,67.98,60.48,68.26,59.99,66.74,54.77,68.91,60.04,21.31,12.49,134550.5,7.797,8.08,7.493,102431.1,8.27,11.97,13.18,127,3.547
101,2011-10-14T09:00,2011,287,900,0,67.62,59.94,68.55,60.2,67.68,60.07,67.96,59.37,66.47,54.62,68.57,59.62,21.18,12.45,135211.5,7.675,8.35,7.614,103113.9,8.59,11.85,13.18,128,3.575
101,2011-10-14T10:00,2011,287,1000,0,67.75,60.09,68.67,60.26,67.83,60.05,68.11,58.29,66.61,54.82,68.72,59.47,21.32,12.55,137296.8,7.655,8.41,7.783,109784.9,9.81,11.79,13.17,133,3.715
101,2011-10-14T11:00,2011,287,1100,0,68.03,60.48,68.98,60.59,68.1,60.32,68.38,59.66,66.88,55.42,68.99,60.05,21.19,12.43,135731,7.553,8.39,7.776,101624,8.72,11.45,13.18,127,3.547
101,2011-10-14T12:00,2011,287,1200,0,67.66,60.28,68.59,60.01,67.69,60.23,67.99,58.91,66.51,55.57,68.59,59.72,21.17,12.41,133980.4,7.38,8.58,7.465,100761,9.08,10.94,13.18,127,3.547
101,2011-10-14T13:00,2011,287,1300,0,67.92,60.32,68.87,60.89,67.93,60.76,68.26,58.01,66.76,55.04,68.87,59.7,21.01,12.46,129136.2,7.609,7.974,7.174,110868.3,10.25,11.71,13.18,130,3.631
101,2011-10-14T14:00,2011,287,1400,0,68.02,60.63,68.95,61.19,68,60.79,68.35,62.11,66.87,55.77,68.95,60.79,21.2,12.42,128086.9,7.393,7.767,7.209,87272.34,6.24,11.09,13.17,117,3.268
101,2011-10-14T15:00,2011,287,1500,0,67.94,60.85,68.83,60.91,67.93,60.76,68.26,59.27,66.79,55.54,68.86,60.15,21.26,12.55,127419.9,7.099,7.919,7.169,102993.7,8.99,11.25,13.16,125,3.492
101,2011-10-14T16:00,2011,287,1600,0,68.04,60.78,68.9,60.72,68.01,61.19,68.35,59.12,66.89,55.84,68.95,60.19,21.36,12.61,128412.4,7.258,8.18,6.822,103562.1,9.22,11.05,13.16,127,3.547
101,2011-10-14T17:00,2011,287,1700,0,67.99,60.72,68.86,60.94,67.97,60.95,68.3,59.1,66.85,56.3,68.88,60.27,21.42,12.58,128496.1,7.273,7.923,7.016,100623.5,9.2,10.54,13.16,125,3.492
101,2011-10-14T18:00,2011,287,1800,0,68.15,60.73,69.05,60.78,68.16,60.79,68.46,59.01,67,55.7,69.06,60.08,21.26,12.51,132390,7.419,8.27,7.37,105162.8,9.45,11.31,13.16,129,3.603
101,2011-10-14T19:00,2011,287,1900,0,67.99,60.49,68.9,60.49,68.02,60.65,68.31,59.87,66.85,55.55,68.9,60.09,21.34,12.52,134188,7.498,8.41,7.373,100192.2,8.44,11.31,13.15,127,3.547
101,2011-10-14T20:00,2011,287,2000,0,67.99,60.53,68.93,60.65,68.03,60.68,68.31,58.84,66.86,55.46,68.91,59.95,21.49,12.64,133945.4,7.458,8.28,7.35,106925.1,9.48,11.4,13.15,130,3.631
101,2011-10-14T21:00,2011,287,2100,0,68.09,60.71,69.05,60.8,68.14,60.78,68.43,62.73,66.96,55.48,69.02,60.81,21.5,12.54,133484.8,7.379,8.25,7.366,87349.59,5.707,11.49,13.15,119,3.324
101,2011-10-14T22:00,2011,287,2200,0,67.9,60.44,68.81,60.43,67.91,60.48,68.2,60.25,66.75,55.13,68.8,60.05,21.54,12.62,135282.3,7.453,8.37,7.429,100081.7,7.951,11.62,13.16,128,3.575
101,2011-10-14T23:00,2011,287,2300,0,66.87,59.66,67.76,59.43,66.89,59.35,67.15,59.8,65.74,54.17,67.74,59.21,21.16,12.4,131894.8,7.216,8.33,7.539,95110.53,7.357,11.57,13.16,122,3.408
101,2011-10-15T00:00,2011,288,0,0,67.59,59.5,68.52,59.38,67.65,59.49,67.91,57.19,66.4,53.87,68.54,58.61,21.47,12.57,147236,8.09,9.14,8.16,118334.5,10.72,12.53,13.16,145,4.05
101,2011-10-15T01:00,2011,288,100,0,67.99,59.97,68.86,59.78,68.01,59.84,68.28,58.14,66.77,54.21,68.89,59.15,21.25,12.43,145039.6,8.02,9.08,8.17,114374.7,10.15,12.56,13.17,140,3.911
101,2011-10-15T02:00,2011,288,200,0,67.89,59.61,68.75,59.59,67.91,59.69,68.19,57.51,66.67,54.65,68.78,58.96,21.2,12.38,146874.6,8.27,9.16,8.23,113839,10.69,12.01,13.17,141,3.939
101,2011-10-15T03:00,2011,288,300,0,67.94,59.58,68.79,59.58,67.95,59.56,68.23,59.08,66.72,54.06,68.83,59.12,21.17,12.38,148436.4,8.36,9.21,8.39,109383.4,9.15,12.65,13.17,139,3.883
101,2011-10-15T04:00,2011,288,400,0,67.84,59.38,68.68,59.3,67.85,59.33,68.13,57.89,66.62,53.84,68.72,58.7,21.17,12.41,150666.8,8.45,9.38,8.52,115787,10.24,12.78,13.17,143,3.994
101,2011-10-15T05:00,2011,288,500,0,68.05,59.47,68.9,59.49,68.08,59.43,68.35,58.9,66.83,53.85,68.95,58.99,21.1,12.35,151729.1,8.57,9.41,8.65,112244.5,9.45,12.98,13.17,142,3.966
101,2011-10-15T06:00,2011,288,600,0,67.03,58.58,67.85,59.03,67.04,58.86,67.31,57.28,65.84,53.33,67.87,58.2,21.2,12.43,145758.7,8.45,8.82,8.18,113594.5,10.03,12.51,13.17,138,3.855
101,2011-10-15T07:00,2011,288,700,0,67.37,58.97,68.25,58.76,67.44,58.56,67.7,57.74,66.18,53.11,68.31,58.17,21.25,12.43,153623.1,8.41,9.49,8.88,116053.2,9.96,13.07,13.17,146,4.078
101,2011-10-15T08:00,2011,288,800,0,67.68,59.05,68.55,59.14,67.73,59.02,68,57.24,66.48,53.6,68.58,58.38,21.08,12.36,152246.4,8.63,9.4,8.71,118368.8,10.76,12.88,13.17,146,4.078
101,2011-10-15T09:00,2011,288,900,0,67.96,59.64,68.83,59.58,68,59.29,68.28,57.35,66.75,54,68.88,58.73,21.05,12.38,149433,8.32,9.25,8.71,118760.4,10.93,12.75,13.17,144,4.022
101,2011-10-15T10:00,2011,288,1000,0,68.1,59.72,68.97,59.84,68.14,59.75,68.43,58.97,66.9,56.13,69.01,59.64,21.4,12.46,149747.1,8.38,9.14,8.4,102268.1,9.46,10.78,13.16,135,3.771
101,2011-10-15T11:00,2011,288,1100,0,67.8,59.89,68.65,59.88,67.83,59.75,68.11,58.67,66.6,55.18,68.69,59.42,21.29,12.45,142369,7.906,8.77,8.07,105289.1,9.45,11.42,13.17,133,3.715
101,2011-10-15T12:00,2011,288,1200,0,67.95,60.24,68.83,60.12,68,60.08,68.28,58.31,66.76,54.67,68.87,59.45,21.42,12.54,140768.7,7.711,8.7,7.92,112062.6,9.97,12.09,13.17,136,3.799
101,2011-10-15T13:00,2011,288,1300,0,67.63,60.17,68.48,60.08,67.66,59.91,67.93,58.04,66.45,54.69,68.5,59.37,21.39,12.57,136360.6,7.464,8.4,7.744,110295.6,9.89,11.77,13.17,131,3.659
101,2011-10-15T14:00,2011,288,1400,0,66.88,59.26,67.75,59.12,66.95,58.83,67.22,57.68,65.72,53.84,67.8,58.49,21.31,12.53,140398.3,7.624,8.64,8.12,108697.8,9.53,11.87,13.17,134,3.743
101,2011-10-15T15:00,2011,288,1500,0,67.67,59.46,68.55,59.36,67.73,59.21,68,59.37,66.48,54.51,68.59,59.15,21.45,12.5,150110.9,8.21,9.19,8.51,104407.4,8.63,11.98,13.16,137,3.827
101,2011-10-15T16:00,2011,288,1600,0,67.88,59.59,68.76,59.69,67.92,59.4,68.19,58.34,66.67,53.85,68.79,58.95,21.46,12.56,150003.4,8.29,9.07,8.53,115342.5,9.85,12.83,13.17,141,3.939
101,2011-10-15T17:00,2011,288,1700,0,67.9,59.6,68.77,59.6,67.94,59.32,68.22,58.33,66.7,54.04,68.81,58.94,21.23,12.45,149581.4,8.3,9.16,8.62,113750.3,9.89,12.66,13.17,141,3.939
101,2011-10-15T18:00,2011,288,1800,0,67.87,59.78,68.73,59.7,67.9,59.39,68.18,59.25,66.66,54.11,68.77,59.23,21.16,12.4,146444.6,8.09,9.04,8.5,107895.4,8.93,12.55,13.16,136,3.799
101,2011-10-15T19:00,2011,288,1900,0,67.89,59.37,68.77,59.57,67.94,59.38,68.22,59.52,66.69,54.13,68.81,59.15,21.39,12.52,151792.2,8.52,9.2,8.56,107766.9,8.69,12.56,13.17,138,3.855
101,2011-10-15T20:00,2011,288,2000,0,67.69,59.35,68.56,59.42,67.73,59.21,68.01,57.54,66.49,54.08,68.59,58.69,21.44,12.58,150520.1,8.33,9.14,8.53,116674.3,10.47,12.42,13.17,143,3.994
101,2011-10-15T21:00,2011,288,2100,0,67.93,59.68,68.79,59.72,67.96,59.48,68.25,57.58,66.72,54.2,68.82,58.9,21.41,12.6,149274.8,8.25,9.08,8.48,118366.6,10.67,12.53,13.16,142,3.966
101,2011-10-15T22:00,2011,288,2200,0,67.79,59.44,68.66,59.82,67.83,59.48,68.11,57.39,66.58,53.98,68.69,58.78,21.21,12.48,146328.2,8.36,8.83,8.35,117930,10.72,12.61,13.16,142,3.966
101,2011-10-15T23:00,2011,288,2300,0,67.89,59.47,68.75,59.82,67.93,59.43,68.21,58.52,66.69,54.65,68.8,59.14,21.23,12.45,148169.8,8.42,8.93,8.5,109617.1,9.69,12.03,13.17,137,3.827
101,2011-10-16T00:00,2011,289,0,0,67.74,59.45,68.61,59.96,67.78,59.46,68.06,57.94,66.54,54,68.64,58.95,21.42,12.55,146160.5,8.29,8.65,8.32,115189.9,10.12,12.54,13.17,139,3.883
101,2011-10-16T01:00,2011,289,100,0,67.97,59.58,68.84,59.84,68.01,59.41,68.3,58.59,66.77,54.74,68.88,59.2,21.37,12.48,149988.9,8.39,8.99,8.6,109953,9.71,12.03,13.17,138,3.855
101,2011-10-16T02:00,2011,289,200,0,67.81,59.4,68.67,59.48,67.85,59.25,68.14,59.09,66.62,53.92,68.72,59.01,21.19,12.41,149879.1,8.41,9.18,8.6,109355.4,9.05,12.7,13.17,138,3.855
101,2011-10-16T03:00,2011,289,300,0,67.94,59.65,68.81,59.56,67.98,59.29,68.26,60.05,66.74,53.95,68.85,59.28,21.35,12.46,151271.3,8.29,9.25,8.69,106040.6,8.21,12.79,13.17,136,3.799
101,2011-10-16T04:00,2011,289,400,0,67.64,59.15,68.52,59.6,67.69,59.21,67.96,57.11,66.44,53.7,68.54,58.53,21.32,12.52,149042.8,8.5,8.91,8.48,119595.7,10.85,12.74,13.17,143,3.994
101,2011-10-16T05:00,2011,289,500,0,67.83,59.25,68.7,59.56,67.86,59.1,68.14,57.77,66.63,53.73,68.73,58.66,21.22,12.46,151748,8.58,9.14,8.76,117486.1,10.37,12.9,13.17,143,3.994
101,2011-10-16T06:00,2011,289,600,0,67.85,59.28,68.71,59.58,67.88,59.13,68.17,58.85,66.65,54.31,68.75,58.99,21.27,12.43,151943.4,8.57,9.13,8.75,109133.4,9.32,12.34,13.17,138,3.855
101,2011-10-16T07:00,2011,289,700,0,67.9,59.3,68.77,59.71,67.94,59.26,68.22,57.65,66.7,53.64,68.81,58.7,21.14,12.32,150410.9,8.61,9.07,8.67,117952.2,10.58,13.06,13.17,142,3.966
101,2011-10-16T08:00,2011,289,800,0,67.82,59.21,68.69,59.34,67.87,58.97,68.15,58.82,66.62,53.71,68.74,58.78,21.02,12.25,152521.5,8.61,9.35,8.9,110399.9,9.33,12.91,13.17,139,3.883
101,2011-10-16T09:00,2011,289,900,0,68.07,59.49,68.95,59.55,68.12,59.31,68.41,59.93,66.88,54.2,69,59.24,21.29,12.33,154064.2,8.58,9.41,8.81,105754.1,8.48,12.68,13.17,138,3.855
101,2011-10-16T10:00,2011,289,1000,0,67.84,59.66,68.7,59.92,67.88,59.62,68.17,62.15,66.67,54.43,68.75,59.92,21.3,12.33,145116.8,8.18,8.77,8.26,91225.1,6.016,12.23,13.17,125,3.492
101,2011-10-16T11:00,2011,289,1100,0,67.69,59.56,68.56,59.64,67.75,59.51,68.04,57.11,66.52,55.66,68.62,59.04,21.35,12.43,145847,8.13,8.92,8.25,109712.8,10.93,10.86,13.17,136,3.799
101,2011-10-16T12:00,2011,289,1200,0,67.92,60.13,68.8,60.18,67.99,59.78,68.27,58.42,66.75,54.75,68.86,59.42,21.24,12.42,141222.8,7.797,8.61,8.2,109940.6,9.85,12.01,13.17,133,3.715
101,2011-10-16T13:00,2011,289,1300,0,67.92,59.87,68.81,60.09,67.99,59.94,68.26,58.42,66.76,54.76,68.86,59.38,21.22,12.4,142270.8,8.05,8.72,8.05,109679.8,9.84,12,13.17,134,3.743
101,2011-10-16T14:00,2011,289,1400,0,67.88,59.91,68.76,60.24,67.93,59.86,68.22,58.91,66.71,54.93,68.81,59.53,21.3,12.43,141261.2,7.969,8.52,8.07,106253.7,9.31,11.79,13.17,131,3.659
101,2011-10-16T15:00,2011,289,1500,0,67.74,59.72,68.62,59.97,67.81,59.7,68.09,57.84,66.58,54.75,68.68,59.15,21.29,12.46,142515.7,8.02,8.65,8.11,111433.2,10.25,11.83,13.17,136,3.799
101,2011-10-16T16:00,2011,289,1600,0,67.75,59.83,68.61,59.8,67.81,59.67,68.09,59.06,66.58,54.77,68.68,59.4,21.23,12.39,142521,7.915,8.81,8.14,104624.6,9.03,11.82,13.17,131,3.659
101,2011-10-16T17:00,2011,289,1700,0,67.96,59.83,68.84,59.93,68.03,59.79,68.3,59.24,66.78,54.6,68.91,59.45,21.09,12.31,144087.1,8.14,8.91,8.24,105949.5,9.06,12.19,13.17,132,3.687
101,2011-10-16T18:00,2011,289,1800,0,67.82,59.63,68.69,59.7,67.88,59.57,68.15,59.21,66.64,54.38,68.75,59.27,21.05,12.28,144886.6,8.19,8.99,8.31,105447.2,8.94,12.26,13.17,133,3.715
101,2011-10-16T19:00,2011,289,1900,0,67.77,59.54,68.63,59.66,67.82,59.55,68.1,59.35,66.59,54.44,68.68,59.28,21.28,12.39,146352.9,8.23,8.97,8.27,104899.4,8.74,12.16,13.17,132,3.687
101,2011-10-16T20:00,2011,289,2000,0,67.78,60,68.65,59.99,67.83,59.62,68.11,57.59,66.59,54.41,68.7,59.1,21.46,12.53,142876.5,7.783,8.66,8.22,115202.2,10.52,12.18,13.17,137,3.827
101,2011-10-16T21:00,2011,289,2100,0,67.77,59.74,68.65,59.82,67.84,59.59,68.11,58.63,66.59,54.99,68.7,59.33,21.54,12.49,146066.5,8.04,8.83,8.25,106704.4,9.48,11.6,13.17,134,3.743
101,2011-10-16T22:00,2011,289,2200,0,67.97,59.86,68.84,60.15,68.04,60.08,68.31,58.7,66.79,54.61,68.91,59.46,21.42,12.49,143195.2,8.11,8.69,7.954,110237.4,9.61,12.18,13.17,134,3.743
101,2011-10-16T23:00,2011,289,2300,0,67.74,59.56,68.61,59.83,67.81,59.55,68.08,59,66.56,54.11,68.67,59.19,21.22,12.37,144523.1,8.18,8.78,8.26,107860.3,9.08,12.45,13.17,134,3.743
101,2011-10-17T00:00,2011,290,0,0,67.76,59.61,68.63,59.73,67.83,59.69,68.1,58.67,66.59,54.33,68.69,59.21,21.4,12.47,145531.8,8.15,8.9,8.14,109587.4,9.42,12.26,13.17,136,3.799
101,2011-10-17T01:00,2011,290,100,0,67.85,59.93,68.73,59.84,67.92,59.51,68.19,59.53,66.67,54.31,68.79,59.4,21.32,12.44,145279.4,7.922,8.89,8.41,106014.9,8.67,12.36,13.17,133,3.715
101,2011-10-17T02:00,2011,290,200,0,67.93,59.74,68.81,60.13,67.99,59.8,68.27,60.82,66.75,54.97,68.86,59.86,21.3,12.38,144122.9,8.19,8.67,8.19,96534.95,7.456,11.79,13.17,127,3.547
101,2011-10-17T03:00,2011,290,300,0,67.87,59.8,68.74,59.76,67.93,59.66,68.21,61.18,66.69,54.14,68.8,59.68,21.24,12.34,145288.6,8.07,8.98,8.27,97935.66,7.03,12.56,13.17,129,3.603
101,2011-10-17T04:00,2011,290,400,0,67.56,59.17,68.42,59.3,67.63,59.22,67.89,59.38,66.38,53.78,68.49,58.95,21.33,12.41,149319.5,8.39,9.12,8.41,106151.9,8.52,12.59,13.17,136,3.799
101,2011-10-17T05:00,2011,290,500,0,67.85,59.16,68.72,59.55,67.91,59.28,68.18,57.01,66.66,53.69,68.78,58.51,21.07,12.35,150669.7,8.69,9.16,8.62,120708.8,11.16,12.96,13.17,144,4.022
101,2011-10-17T06:00,2011,290,600,0,67.64,58.94,68.5,59.42,67.69,58.97,67.96,56.94,66.44,53.38,68.56,58.32,21.36,12.48,152870.5,8.7,9.09,8.72,121778.8,11.02,13.06,13.17,146,4.078
101,2011-10-17T07:00,2011,290,700,0,67.84,59.36,68.71,60.34,67.89,59.36,68.16,56.81,66.63,53.97,68.75,58.76,21.3,12.48,146066.8,8.48,8.37,8.53,121402.7,11.35,12.65,13.17,142,3.966
101,2011-10-17T08:00,2011,290,800,0,67.77,59.35,68.64,60.51,67.81,59.24,68.09,56.94,66.57,53.48,68.67,58.7,21.43,12.52,145377.3,8.42,8.13,8.57,122950.9,11.15,13.09,13.17,142,3.966
101,2011-10-17T09:00,2011,290,900,0,66.71,58.72,67.56,59.14,66.76,58.46,67.04,59.36,65.55,53.14,67.6,58.51,21.4,12.47,142888.8,7.984,8.43,8.3,101506.9,7.679,12.41,13.17,128,3.575
101,2011-10-17T10:00,2011,290,1000,0,68.04,60.07,68.92,60.75,68.1,59.98,68.39,59.38,66.86,55.69,68.98,59.95,21.34,12.47,139801.9,7.972,8.17,8.12,101979.8,9,11.17,13.17,128,3.575
101,2011-10-17T11:00,2011,290,1100,0,67.87,60.02,68.75,60.42,67.92,60,68.21,59.72,66.69,54.79,68.8,59.76,21.17,12.38,137792.8,7.842,8.33,7.926,102265.2,8.49,11.9,13.17,127,3.547
101,2011-10-17T12:00,2011,290,1200,0,67.8,60.43,68.69,60.44,67.85,59.79,68.13,58.52,66.62,54.75,68.71,59.58,21.4,12.53,136772.9,7.368,8.24,8.05,109038.7,9.6,11.87,13.17,130,3.631
101,2011-10-17T13:00,2011,290,1300,0,67.91,60.17,68.81,60.59,67.96,59.9,68.23,59,66.73,54.84,68.83,59.68,21.17,12.37,137344.4,7.742,8.21,8.06,105809.6,9.23,11.88,13.16,129,3.603
101,2011-10-17T14:00,2011,290,1400,0,67.85,60.09,68.72,60.66,67.88,60,68.16,58.38,66.63,54.88,68.77,59.57,21.31,12.45,136304.4,7.762,8.06,7.873,108569.7,9.78,11.74,13.17,130,3.631
101,2011-10-17T15:00,2011,290,1500,0,67.77,59.97,68.64,60.11,67.82,59.94,68.07,57.56,66.56,54.79,68.67,59.23,21.39,12.56,139778,7.797,8.53,7.875,113341.2,10.51,11.77,13.16,134,3.743
101,2011-10-17T16:00,2011,290,1600,0,67.86,60.2,68.75,60.34,67.93,59.91,68.19,58.24,66.68,54.79,68.8,59.48,21.4,12.56,139294.2,7.66,8.41,8.02,111125.4,9.95,11.89,13.17,133,3.715
101,2011-10-17T17:00,2011,290,1700,0,68.02,59.99,68.92,61.12,68.09,60.16,68.35,59.98,66.83,54.69,68.95,59.99,21.2,12.33,136074.6,8.03,7.806,7.929,102422.8,8.37,12.15,13.17,126,3.52
101,2011-10-17T18:00,2011,290,1800,0,67.45,59.06,68.34,59.4,67.51,59.22,67.76,57.09,66.26,53.7,68.36,58.48,21.28,12.39,147249.6,8.39,8.94,8.29,116657.3,10.67,12.56,13.17,140,3.911
101,2011-10-17T19:00,2011,290,1900,0,68.07,59.52,68.98,59.76,68.14,59.29,68.41,59.94,66.88,54.32,69.01,59.33,21.43,12.39,154011.3,8.55,9.22,8.85,105603,8.47,12.56,13.17,137,3.827
101,2011-10-17T20:00,2011,290,2000,0,67.69,59.32,68.57,59.63,67.74,59.35,68.01,60.23,66.5,54.19,68.59,59.33,21.48,12.5,149012.3,8.36,8.94,8.39,101736.1,7.778,12.31,13.17,132,3.687
101,2011-10-17T21:00,2011,290,2100,0,67.83,59.45,68.73,59.66,67.89,59.22,68.16,59.97,66.63,54.15,68.76,59.28,21.61,12.54,152363.7,8.38,9.06,8.67,105003.2,8.19,12.48,13.17,135,3.771
101,2011-10-17T22:00,2011,290,2200,0,67.83,59.94,68.72,60.29,67.88,59.49,68.15,58.06,66.63,55.39,68.74,59.42,21.33,12.45,142232.1,7.885,8.42,8.38,107618.2,10.09,11.24,13.17,132,3.687
101,2011-10-17T23:00,2011,290,2300,0,67.82,59.48,68.71,59.57,67.87,59.23,68.15,58.46,66.63,54.09,68.73,58.96,21.39,12.46,150935.3,8.34,9.14,8.64,112097,9.68,12.53,13.17,138,3.855
101,2011-10-18T00:00,2011,291,0,0,67.8,59.48,68.69,59.78,67.86,59.26,68.13,57.35,66.6,55.05,68.73,58.95,21.45,12.47,149656.1,8.32,8.91,8.6,112865.5,10.78,11.55,13.17,139,3.883
101,2011-10-18T01:00,2011,291,100,0,67.84,59.41,68.71,59.46,67.89,59.14,68.16,59.43,66.64,54.21,68.74,59.11,21.49,12.5,153361.8,8.42,9.25,8.75,107164.5,8.73,12.44,13.17,136,3.799
101,2011-10-18T02:00,2011,291,200,0,67.71,59.23,68.58,59.45,67.76,58.93,68.03,57.51,66.51,53.57,68.62,58.52,21.46,12.5,153242.2,8.47,9.13,8.83,118755.4,10.51,12.93,13.17,144,4.022
101,2011-10-18T03:00,2011,291,300,0,67.82,59.43,68.72,59.51,67.88,59.15,68.15,58.83,66.63,53.58,68.74,58.89,21.46,12.5,152660.9,8.39,9.21,8.73,113262.4,9.32,13.05,13.17,139,3.883
101,2011-10-18T04:00,2011,291,400,0,67.78,59.14,68.68,59.6,67.83,58.97,68.11,58.36,66.58,53.39,68.7,58.67,21.36,12.41,153233.6,8.63,9.08,8.86,115347,9.75,13.19,13.17,141,3.939
101,2011-10-18T05:00,2011,291,500,0,67.67,58.96,68.56,59.19,67.72,58.78,67.99,56.39,66.47,53.25,68.58,58.1,21.03,12.31,153469.3,8.71,9.37,8.94,123789.6,11.61,13.22,13.17,146,4.078
101,2011-10-18T06:00,2011,291,600,0,67.87,59.46,68.77,59.66,67.92,58.96,68.2,57.08,66.67,53.6,68.79,58.54,21.28,12.45,152250.7,8.41,9.11,8.96,121998.8,11.11,13.07,13.17,145,4.05
101,2011-10-18T07:00,2011,291,700,0,67.77,59.17,68.66,59.76,67.82,59,68.1,57.62,66.57,53.59,68.68,58.61,21.24,12.4,151086.3,8.61,8.9,8.83,117797.6,10.47,12.98,13.17,141,3.939
101,2011-10-18T08:00,2011,291,800,0,67.74,59.3,68.61,59.89,67.78,59.19,68.06,56.6,66.54,53.69,68.64,58.53,21.38,12.53,148709.8,8.44,8.72,8.6,123407,11.46,12.85,13.17,143,3.994
101,2011-10-18T09:00,2011,291,900,0,66.52,58.75,67.38,59.14,66.56,58.27,66.83,58.17,65.35,52.99,67.39,58.23,21.31,12.45,139958.4,7.778,8.24,8.29,106016.9,8.66,12.36,13.17,129,3.603
101,2011-10-18T10:00,2011,291,1000,0,67.79,59.4,68.68,60.1,67.85,59.23,68.13,57.79,66.6,53.92,68.72,58.88,21.28,12.46,147061.7,8.39,8.58,8.62,116197.6,10.34,12.68,13.17,146,4.078
101,2011-10-18T11:00,2011,291,1100,0,68.05,59.8,68.94,60.11,68.11,59.7,68.39,58.68,66.85,54.42,68.99,59.33,21.14,12.41,145465.5,8.24,8.83,8.41,111334.8,9.71,12.43,13.17,140,3.911
101,2011-10-18T12:00,2011,291,1200,0,67.94,60,68.81,60.53,68,59.82,68.27,58.76,66.74,54.46,68.86,59.51,21.23,12.42,139845,7.935,8.28,8.18,109599.9,9.51,12.28,13.17,136,3.799
101,2011-10-18T13:00,2011,291,1300,0,67.59,59.7,68.48,60,67.63,59.43,67.93,57.79,66.4,54.5,68.59,59.13,21.18,12.44,140510.8,7.885,8.48,8.2,111120.2,10.14,11.9,13.18,136,3.799
101,2011-10-18T14:00,2011,291,1400,0,67.84,60.27,68.72,60.69,67.86,59.88,68.19,58.27,66.63,54.66,68.84,59.61,21.19,12.43,134953.8,7.57,8.03,7.978,110264.4,9.92,11.97,13.18,133,3.715
101,2011-10-18T15:00,2011,291,1500,0,68.08,60.37,68.99,60.58,68.15,60.07,68.44,61.01,66.91,54.94,69.05,60.19,21.18,12.36,138479.5,7.717,8.41,8.08,97212.51,7.436,11.97,13.17,128,3.575
101,2011-10-18T16:00,2011,291,1600,0,67.73,60.17,68.64,60.53,67.8,60,68.08,60.95,66.57,54.81,68.69,60.1,21.4,12.47,135663,7.565,8.11,7.796,95481.02,7.13,11.76,13.18,125,3.492
101,2011-10-18T17:00,2011,291,1700,0,67.83,59.92,68.75,60.29,67.91,59.91,68.17,59.25,66.66,54.44,68.78,59.58,21.18,12.41,139400,7.908,8.46,7.996,106324.9,8.92,12.22,13.18,132,3.687
101,2011-10-18T18:00,2011,291,1800,0,67.56,59.14,68.47,59.26,67.64,58.92,67.89,57.57,66.37,53.7,68.5,58.5,21.14,12.38,150453.5,8.42,9.21,8.72,115267.2,10.32,12.67,13.18,144,4.022
101,2011-10-18T19:00,2011,291,1900,0,67.7,59.25,68.61,59.45,67.77,59.23,68.03,57.67,66.52,53.7,68.63,58.64,21.33,12.52,150716.4,8.45,9.16,8.55,117545.9,10.36,12.82,13.18,145,4.05
101,2011-10-18T20:00,2011,291,2000,0,67.8,59.14,68.71,59.46,67.88,59.16,68.14,58.15,66.62,53.73,68.74,58.71,21.52,12.57,154778.7,8.67,9.25,8.72,116564.8,9.99,12.9,13.18,147,4.106
101,2011-10-18T21:00,2011,291,2100,0,67.9,59.34,68.82,59.79,67.97,59.3,68.24,59.3,66.7,53.78,68.84,59.08,21.51,12.55,152511.1,8.55,9.03,8.68,111207.2,8.94,12.92,13.18,141,3.939
101,2011-10-18T22:00,2011,291,2200,0,67.81,59.35,68.73,59.74,67.88,59.36,68.15,61.73,66.63,53.66,68.74,59.55,21.59,12.52,151321.6,8.46,8.99,8.51,98315.07,6.421,12.96,13.17,134,3.743
101,2011-10-18T23:00,2011,291,2300,0,67.82,59.54,68.74,59.62,67.88,59.2,68.16,60.37,66.64,53.55,68.74,59.25,21.26,12.38,149683.9,8.28,9.11,8.68,104701.7,7.788,13.09,13.18,137,3.827
101,2011-10-19T00:00,2011,292,0,0,67.68,59.25,68.6,59.2,67.75,59,68.02,58.71,66.5,53.5,68.6,58.72,21.44,12.52,153940.8,8.43,9.4,8.75,113142.5,9.3,13.01,13.18,143,3.994
101,2011-10-19T01:00,2011,292,100,0,67.83,59.55,68.76,59.39,67.9,59.37,68.18,57.48,66.64,54.26,68.76,58.79,21.32,12.47,150618.4,8.28,9.36,8.52,116624.5,10.7,12.38,13.17,144,4.022
101,2011-10-19T02:00,2011,292,200,0,67.89,59.54,68.81,59.76,67.95,59.44,68.23,61.06,66.7,53.76,68.82,59.49,21.36,12.44,149508.8,8.35,9.06,8.52,101370.2,7.165,12.95,13.17,134,3.743
101,2011-10-19T03:00,2011,292,300,0,67.71,59.54,68.63,59.69,67.77,59.31,68.05,57.77,66.53,53.73,68.63,58.8,21.4,12.55,147813.9,8.18,8.94,8.46,117336.8,10.28,12.8,13.17,142,3.966
101,2011-10-19T04:00,2011,292,400,0,67.85,59.64,68.79,59.81,67.91,59.73,68.18,58.18,66.66,53.84,68.78,59.02,21.24,12.47,145488.3,8.21,8.98,8.18,115314.1,10,12.82,13.17,141,3.939
101,2011-10-19T05:00,2011,292,500,0,67.74,59.28,68.67,59.51,67.81,59.01,68.09,57.92,66.57,55.69,68.67,59.05,20.98,12.29,149613.9,8.45,9.16,8.8,104737.1,10.17,10.87,13.17,136,3.799
101,2011-10-19T06:00,2011,292,600,0,67.83,59.17,68.77,59.37,67.9,59.09,68.18,59.35,66.66,53.83,68.77,58.93,21.33,12.49,154721.1,8.66,9.4,8.81,109619.5,8.83,12.83,13.18,142,3.966
101,2011-10-19T07:00,2011,292,700,0,67.94,59.77,68.86,59.74,68.01,59.27,68.29,60.99,66.77,54.61,68.88,59.65,21.47,12.51,150942.3,8.17,9.13,8.74,98624.05,7.3,12.16,13.17,133,3.715
101,2011-10-19T08:00,2011,292,800,0,67.7,59.9,68.61,60.15,67.77,59.39,68.04,60.85,66.54,53.97,68.64,59.69,21.29,12.47,141657.1,7.802,8.46,8.38,99815.05,7.187,12.56,13.18,128,3.575
101,2011-10-19T09:00,2011,292,900,0,67.78,59.74,68.73,60.14,67.83,59.27,68.17,58.86,66.64,54.17,68.75,59.21,21.2,12.48,144241.2,8.05,8.59,8.56,110153.2,9.31,12.47,13.18,137,3.827
101,2011-10-19T10:00,2011,292,1000,0,67.81,59.79,68.75,59.97,67.85,59.4,68.19,58.04,66.67,54.29,68.77,59.08,21.21,12.46,144634.9,8.02,8.78,8.45,113648.2,10.15,12.38,13.18,139,3.883
101,2011-10-19T11:00,2011,292,1100,0,67.74,59.85,68.66,60.19,67.78,59.58,68.12,59.36,66.61,54.38,68.7,59.47,21.14,12.43,140259.9,7.892,8.47,8.2,105725.6,8.77,12.23,13.18,132,3.687
101,2011-10-19T12:00,2011,292,1200,0,67.66,59.32,68.59,59.69,67.7,59.27,68.04,58.2,66.53,53.79,68.62,58.82,21.23,12.48,147209.3,8.34,8.9,8.44,114128.2,9.84,12.73,13.18,140,3.911
101,2011-10-19T13:00,2011,292,1300,0,67.87,59.72,68.78,59.7,67.89,59.31,68.24,57.07,66.71,54.43,68.82,58.8,21.09,12.43,146909.1,8.15,9.08,8.57,118050,11.17,12.28,13.18,143,3.994
101,2011-10-19T14:00,2011,292,1400,0,68,59.67,68.9,60.09,68.01,59.61,68.36,60.37,66.84,54.06,68.94,59.52,21.26,12.45,146664.7,8.33,8.81,8.4,104749.3,7.99,12.78,13.18,136,3.799
101,2011-10-19T15:00,2011,292,1500,0,67.66,59.29,68.55,59.6,67.67,59.41,68.01,60.25,66.51,53.85,68.58,59.25,21.23,12.46,146605.2,8.37,8.95,8.26,103101.1,7.763,12.66,13.17,134,3.743
101,2011-10-19T16:00,2011,292,1600,0,67.76,59.65,68.67,59.81,67.76,59.91,68.11,57.15,66.58,53.82,68.7,58.84,21.18,12.5,142091.6,8.11,8.86,7.857,120092.9,10.96,12.76,13.18,142,3.966
101,2011-10-19T17:00,2011,292,1700,0,67.83,59.45,68.72,59.67,67.82,59.41,68.16,58.26,66.65,53.82,68.75,58.89,21.07,12.45,147099.9,8.38,9.06,8.42,114641.6,9.9,12.83,13.18,140,3.911
101,2011-10-19T18:00,2011,292,1800,0,66.19,57.9,67.06,57.95,66.2,57.83,66.53,56.27,65.06,52.68,67.09,57.24,21.18,12.49,147409.8,8.29,9.11,8.37,114569.6,10.26,12.38,13.18,142,3.966
101,2011-10-19T19:00,2011,292,1900,0,67.76,59.42,68.64,59.39,67.77,59.29,68.11,57.37,66.59,53.92,68.68,58.65,21.14,12.46,148933.1,8.34,9.25,8.48,118177.4,10.73,12.67,13.18,144,4.022
101,2011-10-19T20:00,2011,292,2000,0,67.85,59.47,68.75,59.59,67.87,59.41,68.21,58.19,66.68,54.03,68.79,58.89,21.49,12.6,150961.4,8.38,9.16,8.46,115766.7,10.02,12.65,13.18,145,4.05
101,2011-10-19T21:00,2011,292,2100,0,67.71,59.4,68.6,59.43,67.73,59.4,68.06,57.42,66.55,54.04,68.64,58.7,21.46,12.63,149559.7,8.3,9.17,8.33,118456,10.64,12.51,13.18,145,4.05
101,2011-10-19T22:00,2011,292,2200,0,67.82,59.48,68.73,60.09,67.84,59.76,68.18,57.85,66.66,54.1,68.76,59.01,21.42,12.56,145019,8.34,8.65,8.08,116436.9,10.33,12.55,13.17,142,3.966
101,2011-10-19T23:00,2011,292,2300,0,67.86,59.5,68.78,59.63,67.89,59.46,68.22,58.93,66.71,54.18,68.82,59.09,21.3,12.43,149197,8.35,9.15,8.43,109939.8,9.3,12.53,13.18,140,3.911
101,2011-10-20T00:00,2011,293,0,0,67.88,59.67,68.8,59.64,67.89,59.61,68.24,60.73,66.73,54.18,68.82,59.53,21.35,12.37,147874.1,8.21,9.16,8.28,100532.3,7.51,12.55,13.18,134,3.743
101,2011-10-20T01:00,2011,293,100,0,67.68,59.49,68.6,59.49,67.69,59.27,68.03,58.22,66.52,53.91,68.61,58.84,21.3,12.43,148036.6,8.2,9.11,8.42,113005.3,9.82,12.61,13.18,142,3.966
101,2011-10-20T02:00,2011,293,200,0,67.87,59.63,68.79,59.67,67.87,59.54,68.22,58.32,66.71,54.07,68.8,59.01,21.47,12.52,148960.9,8.23,9.12,8.33,114261.7,9.9,12.64,13.18,143,3.994
101,2011-10-20T03:00,2011,293,300,0,67.69,59.47,68.6,59.36,67.69,59.34,68.04,57.74,66.53,53.93,68.62,58.74,21.4,12.49,149132,8.21,9.24,8.35,115844,10.3,12.6,13.18,144,4.022
101,2011-10-20T04:00,2011,293,400,0,67.78,59.55,68.7,59.36,67.79,59.23,68.14,58.45,66.63,54.02,68.71,58.9,21.26,12.4,150019,8.24,9.34,8.56,111985.1,9.69,12.61,13.18,141,3.939
101,2011-10-20T05:00,2011,293,500,0,67.73,59.31,68.64,59.35,67.72,59.2,68.08,58.92,66.57,53.96,68.66,58.91,21.16,12.35,149865.1,8.42,9.29,8.52,109003.9,9.17,12.61,13.18,140,3.911
101,2011-10-20T06:00,2011,293,600,0,67.79,59.53,68.72,59.62,67.81,59.38,68.16,57.8,66.64,54,68.74,58.84,21.21,12.42,147743.4,8.27,9.1,8.42,115716.6,10.35,12.64,13.18,143,3.994
101,2011-10-20T07:00,2011,293,700,0,67.81,59.56,68.72,59.91,67.82,59.63,68.16,58.38,66.65,54.08,68.74,59.09,21.48,12.55,146416.3,8.24,8.81,8.18,113607.6,9.78,12.57,13.18,141,3.939
101,2011-10-20T08:00,2011,293,800,0,67.82,59.9,68.73,60.05,67.82,59.84,68.16,57.39,66.65,54.12,68.75,59.04,21.27,12.48,141160.3,7.913,8.68,7.978,117828.9,10.77,12.53,13.18,140,3.911
101,2011-10-20T09:00,2011,293,900,0,67.85,59.67,68.78,59.76,67.86,59.48,68.21,58.42,66.69,54.89,68.8,59.23,21.21,12.38,146526.7,8.18,9.02,8.37,108307.2,9.79,11.8,13.18,138,3.855
101,2011-10-20T10:00,2011,293,1000,0,67.72,59.62,68.65,59.89,67.73,59.84,68.08,57.71,66.56,54.97,68.67,59.18,21.17,12.38,141522,8.1,8.76,7.891,110161.1,10.38,11.59,13.18,137,3.827
101,2011-10-20T11:00,2011,293,1100,0,68,60.2,68.92,60.28,68.02,60.5,68.36,59.4,66.84,54.97,68.97,59.81,21.1,12.34,136486.9,7.794,8.65,7.516,104103.5,8.96,11.86,13.18,131,3.659
101,2011-10-20T12:00,2011,293,1200,0,68.01,60.86,68.94,61.11,68.01,60.74,68.37,60.95,66.85,55.54,68.99,60.57,21.24,12.39,127590.9,7.15,7.83,7.272,94058.74,7.422,11.31,13.18,122,3.408
101,2011-10-20T13:00,2011,293,1300,0,67.66,60.44,68.56,60.67,67.68,60.18,68.01,58.12,66.42,55.51,68.68,59.84,21.2,12.44,129436.4,7.225,7.887,7.499,104814.5,9.89,10.91,13.18,127,3.547
101,2011-10-20T14:00,2011,293,1400,0,67.81,60.51,68.69,60.9,67.74,60.29,68.15,59.3,66.58,56.02,68.77,60.26,21.5,12.52,131002.3,7.306,7.796,7.459,98542.26,8.85,10.56,13.18,124,3.464
101,2011-10-20T15:00,2011,293,1500,0,66.62,59.42,67.47,59.88,66.56,59.31,66.95,57.83,65.42,55.54,67.57,59.23,21.44,12.59,127740.5,7.204,7.589,7.256,96998.77,9.12,9.88,13.18,122,3.408
101,2011-10-20T16:00,2011,293,1600,0,67.92,60.29,68.85,60.73,67.95,60.23,68.28,59.49,66.73,55.19,68.93,60,21.55,12.59,136646.6,7.633,8.13,7.717,103747.8,8.8,11.55,13.18,130,3.631
101,2011-10-20T17:00,2011,293,1700,0,67.71,60.02,68.63,60.3,67.73,59.92,68.06,57.94,66.54,54.81,68.65,59.4,21.31,12.52,137136.5,7.686,8.33,7.813,110844.6,10.12,11.73,13.18,134,3.743
101,2011-10-20T18:00,2011,293,1800,0,67.82,59.71,68.75,59.92,67.84,59.84,68.18,57.54,66.65,55.13,68.77,59.22,21.18,12.4,142702.6,8.11,8.83,7.999,111255.3,10.64,11.51,13.18,137,3.827
101,2011-10-20T19:00,2011,293,1900,0,68,60.01,68.9,60.27,68.01,59.77,68.35,61.53,66.82,54.68,68.93,60.04,21.52,12.5,144493,7.987,8.64,8.23,96016.6,6.823,12.14,13.18,128,3.575
101,2011-10-20T20:00,2011,293,2000,0,67.73,59.41,68.62,59.77,67.75,59.36,68.09,58.63,66.56,54.33,68.67,59.06,21.48,12.55,148277.2,8.32,8.86,8.39,110260.5,9.46,12.23,13.18,140,3.911
101,2011-10-20T21:00,2011,293,2100,0,67.74,59.47,68.64,59.8,67.75,59.6,68.09,58.06,66.56,54.39,68.67,59.04,21.48,12.51,146407.1,8.26,8.84,8.14,112474.1,10.03,12.16,13.18,139,3.883
101,2011-10-20T22:00,2011,293,2200,0,68.04,59.97,68.94,60.23,68.05,59.89,68.39,59.82,66.86,55.04,68.97,59.77,21.67,12.53,145999.3,8.07,8.71,8.16,103523.1,8.57,11.82,13.17,133,3.715
101,2011-10-20T23:00,2011,293,2300,0,67.68,59.4,68.56,59.47,67.69,59.17,68.03,58.26,66.5,53.95,68.6,58.8,21.28,12.43,148833.1,8.29,9.09,8.53,112371.4,9.77,12.55,13.18,140,3.911
101,2011-10-21T00:00,2011,294,0,0,67.86,59.48,68.74,59.62,67.87,59.36,68.21,58.46,66.68,55.4,68.77,59.21,21.42,12.45,150417,8.38,9.12,8.51,106085.7,9.75,11.28,13.17,138,3.855
101,2011-10-21T01:00,2011,294,100,0,67.7,59.38,68.58,59.39,67.71,59.07,68.05,57.7,66.52,53.86,68.62,58.64,21.42,12.5,151211.3,8.32,9.19,8.63,116531.5,10.35,12.66,13.17,143,3.994
101,2011-10-21T02:00,2011,294,200,0,67.75,59.3,68.62,59.42,67.76,59.04,68.1,56.65,66.56,54.49,68.67,58.54,21.5,12.56,153103.8,8.45,9.2,8.72,119650.8,11.45,12.07,13.17,147,4.106
101,2011-10-21T03:00,2011,294,300,0,67.88,59.54,68.77,59.46,67.9,59.29,68.24,58.11,66.71,53.88,68.81,58.82,21.45,12.53,152050.6,8.34,9.31,8.6,116549.2,10.13,12.83,13.17,144,4.022
101,2011-10-21T04:00,2011,294,400,0,67.72,59.04,68.6,59.14,67.74,58.87,68.08,57.59,66.55,53.66,68.65,58.41,21.25,12.47,154953.3,8.68,9.45,8.87,118063.7,10.49,12.89,13.17,146,4.078
101,2011-10-21T05:00,2011,294,500,0,67.83,59.09,68.71,59.04,67.85,58.8,68.19,58.2,66.66,53.6,68.76,58.5,20.97,12.29,155530.9,8.74,9.67,9.05,114679.1,9.99,13.05,13.17,144,4.022
101,2011-10-21T06:00,2011,294,600,0,67.73,58.93,68.6,59.14,67.74,58.9,68.08,57.1,66.56,53.58,68.65,58.3,21.39,12.55,156539.6,8.8,9.47,8.84,121789.1,10.98,12.98,13.17,149,4.162
101,2011-10-21T07:00,2011,294,700,0,67.84,59.13,68.71,59.59,67.84,59.28,68.18,58.13,66.66,53.57,68.76,58.7,21.36,12.53,152291.5,8.7,9.13,8.56,117439.1,10.05,13.08,13.17,144,4.022
101,2011-10-21T08:00,2011,294,800,0,67.74,59.18,68.61,59.37,67.75,59.06,68.09,58.04,66.56,53.56,68.66,58.6,21.36,12.55,152818.9,8.55,9.23,8.7,117132.6,10.04,13,13.17,145,4.05
