id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-10-21T09:00,2011,294,900,0,67.9,59.77,68.77,59.81,67.91,59.44,68.24,57.3,66.71,53.96,68.82,58.83,21.31,12.56,147105.8,8.13,8.97,8.46,120567.4,10.95,12.75,13.17,143,3.994
101,2011-10-21T10:00,2011,294,1000,0,67.78,59.34,68.69,59.73,67.81,59.1,68.16,57.21,66.55,54.56,68.86,58.87,21.34,12.6,150370.3,8.44,8.95,8.7,117045,10.95,11.99,13.18,142,3.966
101,2011-10-21T11:00,2011,294,1100,0,67.75,59.78,68.61,59.88,67.75,59.7,68.1,58.81,66.58,55.85,68.66,59.59,21.26,12.44,142096,7.97,8.73,8.05,100950.3,9.28,10.73,13.18,129,3.603
101,2011-10-21T12:00,2011,294,1200,0,67.97,59.66,68.88,60.06,67.98,59.62,68.33,59.22,66.79,54.52,68.91,59.39,21.36,12.5,147046.7,8.31,8.82,8.36,108284,9.11,12.27,13.18,136,3.799
101,2011-10-21T13:00,2011,294,1300,0,67.74,59.82,68.59,60.11,67.7,59.63,68.06,57.8,66.52,54.59,68.67,59.22,21.41,12.56,141421.9,7.92,8.48,8.06,112927.8,10.26,11.93,13.18,136,3.799
101,2011-10-21T14:00,2011,294,1400,0,68.17,59.98,69.03,60.37,68.11,59.94,68.49,63.21,66.94,54.79,69.12,60.5,21.56,12.49,145616,8.19,8.66,8.16,88229.01,5.286,12.15,13.17,123,3.436
101,2011-10-21T15:00,2011,294,1500,0,67.79,59.82,68.66,59.81,67.76,59.27,68.13,62.96,66.59,54.4,68.76,60.11,21.53,12.52,147173.2,7.977,8.85,8.49,88004.68,5.165,12.19,13.18,123,3.436
101,2011-10-21T16:00,2011,294,1600,0,67.8,59.67,68.71,60.07,67.81,59.63,68.16,62.33,66.64,54.44,68.73,60.02,21.29,12.42,143466.4,8.13,8.64,8.18,90823.95,5.831,12.21,13.18,124,3.464
101,2011-10-21T17:00,2011,294,1700,0,67.75,59.55,68.64,59.82,67.76,59.22,68.11,57.23,66.58,54.69,68.69,58.85,21.16,12.43,146131.6,8.2,8.83,8.54,114669,10.88,11.89,13.18,139,3.883
101,2011-10-21T18:00,2011,294,1800,0,67.73,59.39,68.61,59.69,67.73,59.13,68.08,57.43,66.56,54.03,68.65,58.7,21.24,12.51,148318.9,8.33,8.92,8.61,117456.1,10.65,12.53,13.18,141,3.939
101,2011-10-21T19:00,2011,294,1900,0,67.79,59.27,68.67,59.66,67.8,59.22,68.14,58.42,66.62,54.06,68.71,58.89,21.55,12.6,151889.1,8.52,9.01,8.57,113663.9,9.71,12.56,13.17,140,3.911
101,2011-10-21T20:00,2011,294,2000,0,67.69,59.16,68.58,59.61,67.71,59.07,68.05,57.18,66.52,53.88,68.62,58.54,21.54,12.62,152050.7,8.53,8.96,8.64,120226.5,10.87,12.64,13.17,144,4.022
101,2011-10-21T21:00,2011,294,2100,0,67.73,59.19,68.61,59.57,67.73,59.1,68.08,58.26,66.56,53.85,68.66,58.75,21.53,12.59,152450.4,8.54,9.04,8.64,114903,9.81,12.71,13.17,142,3.966
101,2011-10-21T22:00,2011,294,2200,0,67.86,59.45,68.75,59.71,67.87,59.16,68.22,58.14,66.68,53.84,68.79,58.82,21.55,12.61,152279,8.41,9.04,8.72,117081.7,10.08,12.84,13.17,142,3.966
101,2011-10-21T23:00,2011,294,2300,0,67.84,59.12,68.72,59.61,67.85,59.17,68.19,58.82,66.67,53.78,68.76,58.86,21.47,12.54,153680.3,8.72,9.11,8.67,113014.3,9.37,12.88,13.17,141,3.939
101,2011-10-22T00:00,2011,295,0,0,67.82,59.33,68.7,59.55,67.83,59.14,68.18,61.19,66.66,53.8,68.74,59.36,21.37,12.46,151980.6,8.49,9.16,8.69,100203.4,6.99,12.86,13.17,133,3.715
101,2011-10-22T01:00,2011,295,100,0,67.78,59.04,68.66,59.21,67.79,58.93,68.14,58.65,66.61,53.67,68.71,58.65,21.38,12.53,156215.8,8.73,9.45,8.87,113904.1,9.49,12.94,13.17,143,3.994
101,2011-10-22T02:00,2011,295,200,0,67.65,58.87,68.53,59.04,67.66,58.73,68,57.49,66.47,53.5,68.58,58.29,21.39,12.52,157093.3,8.78,9.48,8.93,119119.7,10.51,12.97,13.18,146,4.078
101,2011-10-22T03:00,2011,295,300,0,67.75,58.98,68.64,59.21,67.76,58.75,68.11,57.55,66.58,53.63,68.68,58.38,21.42,12.57,157375.7,8.77,9.42,9.01,119703.3,10.56,12.95,13.17,146,4.078
101,2011-10-22T04:00,2011,295,400,0,67.88,59.27,68.77,59.59,67.9,59.12,68.26,58.83,66.72,55.79,68.81,59.27,21.39,12.47,153485.3,8.62,9.18,8.77,102842.5,9.42,10.93,13.17,135,3.771
101,2011-10-22T05:00,2011,295,500,0,67.84,59.16,68.73,59.36,67.85,59.02,68.2,58.72,66.67,53.61,68.77,58.73,21.3,12.46,154688.4,8.68,9.37,8.84,113743.4,9.48,13.06,13.17,142,3.966
101,2011-10-22T06:00,2011,295,600,0,67.63,59.04,68.52,59.34,67.64,58.78,67.98,57.54,66.45,53.41,68.55,58.39,21.22,12.44,152619.1,8.59,9.18,8.85,118394.9,10.44,13.04,13.17,143,3.994
101,2011-10-22T07:00,2011,295,700,0,67.73,58.91,68.61,59.11,67.75,58.68,68.08,56.39,66.55,53.43,68.65,58.07,21.1,12.39,156020.7,8.82,9.5,9.07,124546.6,11.69,13.12,13.18,147,4.106
101,2011-10-22T08:00,2011,295,800,0,67.77,58.95,68.65,59.2,67.78,58.83,68.12,57.05,66.59,53.58,68.69,58.28,21.2,12.41,155794.2,8.82,9.45,8.95,121106.5,11.08,13.01,13.17,146,4.078
101,2011-10-22T09:00,2011,295,900,0,66.58,57.99,67.44,58.07,66.59,57.5,66.84,57.57,65.42,54.73,67.38,57.95,20.11,11.79,146514.2,8.59,9.37,9.09,94729.39,9.28,10.69,13.18,128,3.575
101,2011-10-22T10:00,2011,295,1000,0,67.99,59.53,68.88,59.74,68.01,59.46,68.35,59.05,66.82,53.67,68.92,59.08,20.89,12.09,147495.7,8.46,9.14,8.54,109918.1,9.3,13.15,13.18,135,3.771
101,2011-10-22T11:00,2011,295,1100,0,67.78,59.8,68.66,59.81,67.79,59.2,68.12,58.61,66.61,53.73,68.69,59.03,20.78,12.09,142665.3,7.981,8.85,8.59,109613.2,9.51,12.87,13.18,133,3.715
101,2011-10-22T12:00,2011,295,1200,0,67.92,59.78,68.82,59.86,67.94,59.35,68.27,58.47,66.75,53.86,68.85,59.06,20.99,12.17,145649.2,8.15,8.95,8.59,111876.2,9.8,12.89,13.17,135,3.771
101,2011-10-22T13:00,2011,295,1300,0,67.85,59.53,68.74,60.04,67.87,59.37,68.19,59.64,66.68,54.03,68.77,59.31,21.08,12.13,145289.4,8.32,8.7,8.5,104175.6,8.55,12.65,13.17,131,3.659
101,2011-10-22T14:00,2011,295,1400,0,67.8,59.36,68.7,59.61,67.82,59.09,68.16,60.13,66.64,53.95,68.73,59.2,21.27,12.22,150872.6,8.44,9.09,8.73,102577.9,8.02,12.69,13.17,133,3.715
101,2011-10-22T15:00,2011,295,1500,0,67.68,59.56,68.58,59.66,67.7,59.12,68.03,57.5,66.52,53.88,68.6,58.74,21.16,12.27,146387.4,8.12,8.92,8.58,115200.6,10.53,12.64,13.17,138,3.855
101,2011-10-22T16:00,2011,295,1600,0,68.02,59.68,68.93,59.95,68.05,59.3,68.38,59.36,66.85,53.96,68.96,59.22,21.18,12.24,149080.8,8.34,8.98,8.74,108681.5,9.02,12.89,13.17,135,3.771
101,2011-10-22T17:00,2011,295,1700,0,67.87,59.39,68.77,59.66,67.89,59,68.24,61.16,66.71,54.31,68.8,59.47,20.96,12.07,149825.3,8.47,9.11,8.88,95293.71,7.08,12.39,13.17,129,3.603
101,2011-10-22T18:00,2011,295,1800,0,67.65,59.47,68.53,59.25,67.67,58.7,68,60.72,66.49,53.42,68.57,59.11,20.96,12.09,149621.2,8.18,9.29,8.96,99897.55,7.287,13.08,13.17,130,3.631
101,2011-10-22T19:00,2011,295,1900,0,67.88,59.22,68.79,59.45,67.91,58.98,68.26,58.69,66.72,53.4,68.83,58.73,21.21,12.27,154312.3,8.66,9.34,8.93,113804.7,9.56,13.32,13.17,140,3.911
101,2011-10-22T20:00,2011,295,2000,0,67.58,58.76,68.49,59.14,67.61,58.73,67.95,56.9,66.42,53.02,68.51,58.09,21.34,12.37,155980.1,8.82,9.35,8.88,122557.6,11.04,13.41,13.17,146,4.078
101,2011-10-22T21:00,2011,295,2100,0,67.78,58.71,68.7,59.02,67.82,58.57,68.15,58.23,66.62,52.93,68.73,58.26,21.31,12.34,161172.7,9.08,9.69,9.24,117993.7,9.92,13.69,13.17,147,4.106
101,2011-10-22T22:00,2011,295,2200,0,67.6,58.73,68.51,58.83,67.63,58.49,67.95,56.07,66.43,53.35,68.52,57.87,21.31,12.35,159276.8,8.86,9.68,9.13,124875,11.88,13.08,13.17,149,4.162
101,2011-10-22T23:00,2011,295,2300,0,67.75,58.65,68.68,58.95,67.79,58.53,68.12,57.67,66.59,52.64,68.7,58.06,21.09,12.17,159993.6,9.1,9.73,9.26,120327.7,10.45,13.95,13.18,146,4.078
101,2011-10-23T00:00,2011,296,0,0,67.77,58.66,68.69,58.91,67.81,58.49,68.14,57.53,66.61,52.63,68.71,58.01,21.2,12.26,161514.5,9.11,9.78,9.32,122093.6,10.6,13.98,13.17,148,4.134
101,2011-10-23T01:00,2011,296,100,0,66.04,57.12,66.9,57.56,66.05,57.36,66.37,55.41,64.91,51.54,66.9,56.55,21.38,12.39,155754.7,8.92,9.34,8.69,122175.1,10.96,13.37,13.18,146,4.078
101,2011-10-23T02:00,2011,296,200,0,67.76,58.43,68.68,58.67,67.8,58.24,68.12,57.45,66.58,52.33,68.71,57.79,21.3,12.32,166204.2,9.32,10.01,9.56,124417.4,10.67,14.25,13.17,152,4.246
101,2011-10-23T03:00,2011,296,300,0,67.52,58.06,68.42,58.31,67.56,58,67.88,55.55,66.35,52.18,68.44,57.17,21.34,12.36,167926.9,9.47,10.11,9.56,132661.4,12.33,14.17,13.18,158,4.413
101,2011-10-23T04:00,2011,296,400,0,67.75,58.46,68.65,58.61,67.79,58.28,68.1,56.7,66.56,52.34,68.68,57.63,21.3,12.33,165840.3,9.29,10.04,9.5,127961.6,11.4,14.22,13.17,153,4.274
101,2011-10-23T05:00,2011,296,500,0,67.73,58.37,68.63,58.67,67.75,58.31,68.08,56.97,66.55,52.28,68.65,57.7,21.16,12.24,164332.6,9.36,9.96,9.44,125838,11.11,14.27,13.17,152,4.246
101,2011-10-23T06:00,2011,296,600,0,67.79,58.38,68.7,58.63,67.82,58.52,68.14,57.31,66.6,52.21,68.72,57.77,21.28,12.31,165417.4,9.41,10.07,9.3,125887.1,10.84,14.39,13.17,152,4.246
101,2011-10-23T07:00,2011,296,700,0,67.54,58.03,68.43,58.42,67.56,58.23,67.89,56.12,66.35,51.98,68.45,57.31,21.04,12.19,163887.6,9.51,10.01,9.33,129069.3,11.76,14.37,13.17,153,4.274
101,2011-10-23T08:00,2011,296,800,0,67.82,58.55,68.73,58.66,67.85,58.45,68.18,57.74,66.65,52.56,68.75,57.94,20.92,12.12,162376.8,9.27,10.07,9.4,120504,10.44,14.09,13.17,148,4.134
101,2011-10-23T09:00,2011,296,900,0,66.4,57.66,67.25,57.99,66.42,57.8,66.73,56.26,65.26,52.05,67.29,57.1,21.05,12.22,151373.2,8.74,9.27,8.62,117289.8,10.48,13.21,13.18,140,3.911
101,2011-10-23T10:00,2011,296,1000,0,68.04,59.1,68.93,59.33,68.06,59.01,68.42,60.37,66.89,53.44,68.99,59.03,21.27,12.24,158541.3,8.95,9.61,9.05,106561.9,8.04,13.45,13.17,137,3.827
101,2011-10-23T11:00,2011,296,1100,0,67.63,59.15,68.51,59.49,67.64,58.87,67.98,57.9,66.46,53.41,68.55,58.55,21.29,12.38,151011.4,8.48,9.01,8.77,116084.5,10.08,13.06,13.17,139,3.883
101,2011-10-23T12:00,2011,296,1200,0,67.75,59.47,68.64,59.58,67.77,58.92,68.11,57.81,66.59,53.66,68.69,58.66,21.44,12.44,151638.6,8.28,9.06,8.86,117101,10.31,12.93,13.17,140,3.911
101,2011-10-23T13:00,2011,296,1300,0,67.8,59.4,68.68,59.64,67.81,59.11,68.15,57.69,66.63,53.69,68.72,58.68,21.28,12.35,150253.1,8.4,9.04,8.7,117090.3,10.47,12.93,13.17,140,3.911
101,2011-10-23T14:00,2011,296,1400,0,68.06,59.77,68.95,59.81,68.08,59.45,68.43,60.66,66.9,53.95,69,59.5,21.24,12.29,149398.2,8.29,9.14,8.62,103088,7.767,12.95,13.17,131,3.659
101,2011-10-23T15:00,2011,296,1500,0,67.59,59.4,68.47,59.45,67.61,59.09,67.94,58.3,66.43,53.61,68.51,58.75,21.31,12.39,148153.1,8.19,9.03,8.53,112789.5,9.64,12.82,13.17,136,3.799
101,2011-10-23T16:00,2011,296,1600,0,67.69,59.17,68.58,59.57,67.71,59.07,68.05,57.89,66.53,53.62,68.62,58.64,21.16,12.3,149517,8.52,9.01,8.64,114959.8,10.16,12.91,13.17,137,3.827
101,2011-10-23T17:00,2011,296,1700,0,67.75,58.76,68.65,59.21,67.78,58.91,68.12,58.48,66.59,53.22,68.69,58.48,21.08,12.2,155359.3,8.98,9.43,8.87,113775.3,9.64,13.37,13.18,141,3.939
101,2011-10-23T18:00,2011,296,1800,0,67.65,58.53,68.57,58.6,67.69,58.39,68.02,57.89,66.49,52.78,68.58,58.01,21.25,12.32,162887.8,9.12,9.97,9.3,118962.7,10.12,13.71,13.17,146,4.078
101,2011-10-23T19:00,2011,296,1900,0,67.69,58.35,68.61,58.64,67.73,58.34,68.06,58.62,66.53,52.56,68.63,58.05,21.33,12.33,165215.7,9.34,9.96,9.38,116922.6,9.43,13.97,13.17,147,4.106
101,2011-10-23T20:00,2011,296,2000,0,67.84,58.71,68.77,59.05,67.87,58.7,68.2,58.99,66.67,52.78,68.77,58.42,21.48,12.44,162568.4,9.13,9.72,9.17,116376.5,9.21,13.88,13.18,144,4.022
101,2011-10-23T21:00,2011,296,2100,0,67.46,58.28,68.36,58.39,67.48,58.22,67.8,55.71,66.27,52.29,68.36,57.35,21.51,12.48,164949,9.17,9.96,9.26,131776.8,12.09,13.98,13.17,154,4.302
101,2011-10-23T22:00,2011,296,2200,0,67.69,58.56,68.61,58.88,67.72,58.62,68.04,56.91,66.51,52.41,68.61,57.85,21.41,12.44,161662.7,9.13,9.73,9.09,127152.6,11.13,14.1,13.17,150,4.19
101,2011-10-23T23:00,2011,296,2300,0,67.88,58.74,68.81,58.69,67.91,58.53,68.23,58.59,66.69,52.37,68.8,58.15,21.18,12.25,163855.3,9.15,10.12,9.38,118903.1,9.64,14.32,13.18,146,4.078
101,2011-10-24T00:00,2011,297,0,0,67.63,58.68,68.55,58.85,67.65,58.54,67.98,55.73,66.44,52.72,68.55,57.67,21.2,12.35,159002,8.95,9.71,9.12,129977.3,12.25,13.72,13.18,150,4.19
101,2011-10-24T01:00,2011,297,100,0,67.69,58.49,68.6,58.8,67.71,58.49,68.03,56.25,66.5,52.49,68.6,57.67,21.07,12.29,160563.3,9.2,9.8,9.22,128384.5,11.78,14.01,13.18,150,4.19
101,2011-10-24T02:00,2011,297,200,0,67.74,58.48,68.66,58.52,67.77,58.19,68.09,58.56,66.55,52.25,68.66,57.96,21.14,12.25,165464.7,9.26,10.14,9.58,118241.1,9.53,14.3,13.17,147,4.106
101,2011-10-24T03:00,2011,297,300,0,67.6,58.31,68.52,58.53,67.63,58.21,67.96,56.9,66.42,52.17,68.51,57.6,21.06,12.25,163270.6,9.29,9.99,9.42,125593.2,11.06,14.24,13.17,149,4.162
101,2011-10-24T04:00,2011,297,400,0,67.67,58.24,68.59,58.49,67.69,58.23,68.02,57.33,66.48,52.16,68.58,57.65,20.96,12.22,164021.5,9.43,10.1,9.45,123764.2,10.69,14.32,13.18,150,4.19
101,2011-10-24T05:00,2011,297,500,0,67.76,58.45,68.69,58.55,67.79,58.34,68.11,56.62,66.57,52.21,68.68,57.58,21.14,12.32,165007,9.31,10.14,9.45,129039.9,11.5,14.36,13.18,152,4.246
101,2011-10-24T06:00,2011,297,600,0,67.76,58.25,68.69,58.81,67.78,58.27,68.11,58.19,66.57,52.29,68.68,57.93,21.29,12.32,166116.1,9.51,9.88,9.51,120790.9,9.92,14.28,13.18,148,4.134
101,2011-10-24T07:00,2011,297,700,0,67.62,58.62,68.54,58.86,67.65,58.32,67.97,58.9,66.44,52.26,68.53,58.16,21.4,12.4,161890.2,9,9.68,9.33,116786.7,9.07,14.17,13.18,144,4.022
101,2011-10-24T08:00,2011,297,800,0,67.8,58.87,68.73,59.25,67.83,58.72,68.15,57.06,66.62,52.69,68.73,58.08,21.32,12.45,158460.2,8.93,9.47,9.11,126179.4,11.09,13.93,13.17,148,4.134
101,2011-10-24T09:00,2011,297,900,0,67.85,59.24,68.77,59.36,67.88,58.85,68.22,58.16,66.68,53.97,68.79,58.69,21.37,12.41,156200,8.61,9.42,9.03,114548.3,10.06,12.71,13.17,140,3.911
101,2011-10-24T10:00,2011,297,1000,0,67.88,59.43,68.78,59.58,67.9,59.28,68.24,59.48,66.71,53.69,68.82,59.09,21.26,12.37,150865.6,8.45,9.2,8.62,109115.9,8.75,13.02,13.18,134,3.743
101,2011-10-24T11:00,2011,297,1100,0,67.67,59.14,68.58,59.58,67.69,59.24,68.03,59.63,66.51,53.75,68.6,59.05,21.22,12.31,148894.6,8.53,9,8.45,105603.8,8.39,12.76,13.17,132,3.687
101,2011-10-24T12:00,2011,297,1200,0,67.89,59.93,68.8,60.06,67.92,59.57,68.26,58.08,66.73,54.11,68.84,59.13,21.26,12.42,143881.8,7.964,8.74,8.35,114754.7,10.18,12.62,13.17,134,3.743
101,2011-10-24T13:00,2011,297,1300,0,67.75,59.68,68.66,60.26,67.78,59.58,68.11,58.09,66.6,54.11,68.69,59.13,21.27,12.41,141719.7,8.07,8.4,8.2,113190.5,10.02,12.49,13.17,132,3.687
101,2011-10-24T14:00,2011,297,1400,0,67.84,59.85,68.76,60.23,67.88,59.52,68.22,60.08,66.7,54.94,68.79,59.7,21.24,12.36,142683.1,7.987,8.52,8.36,99708.22,8.14,11.77,13.18,126,3.52
101,2011-10-24T15:00,2011,297,1500,0,67.87,59.79,68.79,60.06,67.92,59.53,68.25,58.15,66.72,54.33,68.83,59.14,21.3,12.44,144961.1,8.08,8.73,8.39,113389.5,10.1,12.39,13.18,134,3.743
101,2011-10-24T16:00,2011,297,1600,0,67.76,59.79,68.67,59.97,67.8,59.5,68.14,59.77,66.61,54.26,68.71,59.44,21.24,12.41,143335.9,7.976,8.7,8.3,104149.7,8.37,12.35,13.18,129,3.603
101,2011-10-24T17:00,2011,297,1700,0,67.83,59.5,68.75,59.94,67.87,59.56,68.21,60.76,66.69,54.12,68.79,59.55,21.11,12.27,145132.7,8.33,8.81,8.31,99578.69,7.457,12.57,13.18,127,3.547
101,2011-10-24T18:00,2011,297,1800,0,68.07,59.38,69.01,59.71,68.13,59.3,68.48,61.79,66.94,55.82,69.04,59.93,21.3,12.26,154224.9,8.68,9.3,8.83,88481.47,6.692,11.11,13.18,126,3.52
101,2011-10-24T19:00,2011,297,1900,0,67.5,59.25,68.44,59.48,67.55,59.15,67.89,58.41,66.37,53.93,68.46,58.81,21.32,12.43,147565.7,8.25,8.97,8.4,110480.5,9.49,12.44,13.18,134,3.743
101,2011-10-24T20:00,2011,297,2000,0,67.57,59.14,68.5,59.3,67.61,59.24,67.95,57.54,66.43,53.78,68.51,58.57,21.48,12.56,150840.1,8.43,9.2,8.38,117321.9,10.41,12.65,13.17,140,3.911
101,2011-10-24T21:00,2011,297,2100,0,67.72,59.39,68.67,59.62,67.77,59.27,68.12,57.34,66.59,55.89,68.68,59.04,21.51,12.49,150327.8,8.33,9.05,8.5,108707,10.78,10.7,13.17,135,3.771
101,2011-10-24T22:00,2011,297,2200,0,67.8,59.44,68.72,59.88,67.84,59.13,68.18,58.14,66.65,53.64,68.75,58.81,21.45,12.52,150159.5,8.37,8.84,8.71,116911.1,10.03,13.01,13.17,139,3.883
101,2011-10-24T23:00,2011,297,2300,0,67.74,59.4,68.63,59.54,67.75,59.1,68.09,57.23,66.57,53.44,68.67,58.53,21.04,12.28,148195.8,8.34,9.09,8.65,119457.9,10.87,13.14,13.17,139,3.883
101,2011-10-25T00:00,2011,298,0,0,67.79,59.43,68.68,59.39,67.8,58.94,68.14,58.8,66.62,53.51,68.72,58.8,21.13,12.33,151305.2,8.36,9.29,8.87,112093.7,9.33,13.1,13.17,137,3.827
101,2011-10-25T01:00,2011,298,100,0,67.6,59.21,68.48,59.06,67.61,58.78,67.95,56.97,66.43,53.33,68.52,58.25,21.28,12.43,153103.9,8.39,9.42,8.83,121288.2,10.99,13.1,13.18,143,3.994
101,2011-10-25T02:00,2011,298,200,0,67.82,59.03,68.71,59.3,67.83,58.89,68.17,57.44,66.65,53.27,68.75,58.36,21.29,12.42,155963.7,8.78,9.4,8.94,121310.8,10.73,13.38,13.17,145,4.05
101,2011-10-25T03:00,2011,298,300,0,67.68,58.99,68.55,58.97,67.69,58.74,68.03,58.02,66.52,53.04,68.6,58.34,21.18,12.36,155741.7,8.69,9.58,8.95,117562,10.01,13.48,13.17,141,3.939
101,2011-10-25T04:00,2011,298,400,0,67.75,58.84,68.65,58.94,67.77,58.69,68.11,57.13,66.58,52.87,68.69,58.06,21.17,12.37,158371.1,8.91,9.71,9.08,123676.5,10.97,13.71,13.18,147,4.106
101,2011-10-25T05:00,2011,298,500,0,67.6,58.8,68.47,58.79,67.61,58.35,67.94,56.14,66.43,52.72,68.51,57.74,21.1,12.34,158122,8.8,9.68,9.26,127514,11.8,13.71,13.17,149,4.162
101,2011-10-25T06:00,2011,298,600,0,67.7,58.46,68.58,58.6,67.72,58.31,68.06,58.13,66.54,52.72,68.64,58.01,21.2,12.34,163905.3,9.24,9.99,9.41,118716.8,9.93,13.81,13.18,147,4.106
101,2011-10-25T07:00,2011,298,700,0,67.88,58.87,68.76,59.58,67.88,58.63,68.23,57.84,66.7,52.83,68.8,58.33,21.44,12.5,158882.5,9.01,9.18,9.25,122922,10.39,13.87,13.17,146,4.078
101,2011-10-25T08:00,2011,298,800,0,67.64,58.68,68.51,59.15,67.65,58.52,67.98,56.66,66.46,52.74,68.56,57.93,21.36,12.45,158406.4,8.96,9.36,9.13,126382,11.33,13.72,13.17,148,4.134
101,2011-10-25T09:00,2011,298,900,0,67.62,59.08,68.49,59.15,67.64,58.62,67.98,56.21,66.44,53.06,68.58,58.06,21.25,12.46,154500.6,8.54,9.34,9.03,126931.4,11.77,13.38,13.18,147,4.106
101,2011-10-25T10:00,2011,298,1000,0,67.95,59.65,68.82,60.1,67.97,59.48,68.31,58.21,66.78,53.7,68.88,59.03,21.24,12.39,146367.7,8.3,8.72,8.49,116345,10.1,13.08,13.17,142,3.966
101,2011-10-25T11:00,2011,298,1100,0,66.77,59.18,67.59,59.69,66.76,58.89,67.1,58.53,65.62,54.02,67.66,58.91,21.09,12.42,133043.2,7.587,7.896,7.872,101493,8.57,11.6,13.18,126,3.52
101,2011-10-25T12:00,2011,298,1200,0,67.46,58.95,68.33,59.17,67.51,58.64,67.84,57.54,66.31,53.52,68.42,58.31,21.42,12.51,153599.1,8.52,9.16,8.87,117029.1,10.3,12.79,13.17,147,4.106
101,2011-10-25T13:00,2011,298,1300,0,67.9,59.49,68.77,59.97,67.92,59.52,68.26,58.71,66.73,54.1,68.83,59.15,21.23,12.42,146834.4,8.41,8.8,8.4,111611.2,9.55,12.63,13.17,140,3.911
101,2011-10-25T14:00,2011,298,1400,0,67.82,59.57,68.71,60,67.85,59.45,68.19,58.02,66.66,54.2,68.76,59.04,21.37,12.49,146342,8.26,8.7,8.39,114471.6,10.17,12.46,13.17,141,3.939
101,2011-10-25T15:00,2011,298,1500,0,67.91,59.58,68.78,60.15,67.92,59.48,68.27,59.07,66.74,54.25,68.83,59.29,21.23,12.44,145697.4,8.33,8.63,8.45,109381.5,9.2,12.5,13.17,138,3.855
101,2011-10-25T16:00,2011,298,1600,0,66.37,58.22,67.21,58.77,66.38,58.24,66.72,59.8,65.26,53.07,67.24,58.35,21.29,12.42,142188,8.15,8.44,8.14,96156.09,6.918,12.19,13.17,127,3.547
101,2011-10-25T17:00,2011,298,1700,0,67.35,59.17,68.22,59.33,67.39,58.7,67.72,58.08,66.21,53.3,68.28,58.49,21.18,12.38,147351.3,8.19,8.89,8.68,113079.2,9.64,12.91,13.18,142,3.966
101,2011-10-25T18:00,2011,298,1800,0,67.96,58.89,68.84,59.17,67.99,58.78,68.34,59.62,66.81,54.07,68.89,58.85,21.19,12.26,159970.6,9.06,9.67,9.21,106603.6,8.71,12.74,13.17,143,3.994
101,2011-10-25T19:00,2011,298,1900,0,67.67,58.66,68.55,58.82,67.71,58.52,68.05,61.64,66.55,53.06,68.6,58.91,21.31,12.29,160699.8,9.01,9.73,9.19,99118.7,6.41,13.49,13.17,139,3.883
101,2011-10-25T20:00,2011,298,2000,0,67.74,58.76,68.63,59.24,67.78,59.06,68.11,56.73,66.6,54.47,68.66,58.41,21.48,12.5,157129.3,8.98,9.39,8.72,119116.6,11.38,12.13,13.17,148,4.134
101,2011-10-25T21:00,2011,298,2100,0,67.66,58.49,68.57,59.09,67.71,58.53,68.04,57.48,66.51,52.65,68.6,58.02,21.48,12.49,161343.8,9.17,9.47,9.17,123570.7,10.56,13.87,13.17,153,4.274
101,2011-10-25T22:00,2011,298,2200,0,67.69,58.62,68.6,59.66,67.73,58.71,68.05,55.73,66.54,52.49,68.6,57.83,21.5,12.57,156884,9.07,8.94,9.01,134297.3,12.32,14.06,13.17,157,4.385
101,2011-10-25T23:00,2011,298,2300,0,67.71,58.34,68.62,58.71,67.75,58.5,68.08,57.25,66.56,52.46,68.64,57.81,21.44,12.49,165215.5,9.37,9.91,9.25,126124.4,10.82,14.1,13.17,156,4.358
101,2011-10-26T00:00,2011,299,0,0,67.62,58.38,68.54,58.56,67.67,58.36,67.98,56.92,66.48,52.29,68.54,57.67,21.34,12.46,164451.9,9.24,9.98,9.31,127471.6,11.06,14.19,13.17,156,4.358
101,2011-10-26T01:00,2011,299,100,0,67.75,58.38,68.67,58.61,67.79,58.63,68.12,56.17,66.61,52.27,68.68,57.57,21.31,12.47,164533.2,9.38,10.05,9.16,132778.8,11.95,14.34,13.17,160,4.469
101,2011-10-26T02:00,2011,299,200,0,67.76,58.34,68.66,58.8,67.79,58.6,68.1,56.88,66.61,52.39,68.66,57.76,21.41,12.49,164605,9.42,9.86,9.19,128743,11.22,14.23,13.17,157,4.385
101,2011-10-26T03:00,2011,299,300,0,67.63,58.7,68.54,58.64,67.67,58.47,67.98,55.69,66.48,52.4,68.54,57.54,21.42,12.53,162098.9,8.93,9.9,9.19,133910.5,12.3,14.08,13.17,159,4.441
101,2011-10-26T04:00,2011,299,400,0,67.74,58.45,68.66,58.7,67.78,58.47,68.1,56.89,66.6,52.48,68.66,57.75,21.34,12.44,164555.2,9.29,9.95,9.32,127681.5,11.21,14.12,13.17,157,4.385
101,2011-10-26T05:00,2011,299,500,0,67.82,58.62,68.74,58.85,67.86,58.42,68.18,57.43,66.68,52.58,68.75,57.94,21.14,12.31,162861.9,9.19,9.89,9.44,123901.9,10.76,14.1,13.17,154,4.302
101,2011-10-26T06:00,2011,299,600,0,67.7,58.54,68.61,58.69,67.74,58.39,68.07,57.19,66.57,52.57,68.62,57.84,21.21,12.38,162915.6,9.17,9.92,9.35,124695.5,10.88,14,13.17,154,4.302
101,2011-10-26T07:00,2011,299,700,0,67.78,58.69,68.7,58.83,67.82,58.49,68.15,57.39,66.64,52.57,68.71,57.95,21.29,12.41,162707.9,9.09,9.87,9.34,124881.8,10.76,14.08,13.17,154,4.302
101,2011-10-26T08:00,2011,299,800,0,67.73,58.59,68.64,58.99,67.78,58.8,68.1,57.5,66.6,52.5,68.66,58.03,21.27,12.41,159524.4,9.14,9.66,8.98,124152.4,10.6,14.1,13.17,152,4.246
101,2011-10-26T09:00,2011,299,900,0,67.73,58.66,68.62,58.86,67.76,58.84,68.09,56.64,66.59,52.68,68.64,57.92,21.17,12.4,158634.6,9.07,9.75,8.93,127354,11.45,13.91,13.17,153,4.274
101,2011-10-26T10:00,2011,299,1000,0,67.78,59.03,68.67,59.22,67.82,58.7,68.15,58.63,66.64,52.75,68.71,58.45,21.2,12.4,156479.5,8.75,9.46,9.12,117592.4,9.52,13.88,13.17,147,4.106
101,2011-10-26T11:00,2011,299,1100,0,67.7,58.81,68.59,58.74,67.74,58.57,68.07,57.11,66.56,52.69,68.63,57.94,21.17,12.37,159618.4,8.9,9.86,9.17,124415.2,10.96,13.87,13.17,152,4.246
101,2011-10-26T12:00,2011,299,1200,0,66.46,57.81,67.32,57.8,66.49,57.47,66.82,56.02,65.35,54.38,67.35,57.4,21.19,12.29,155669,8.65,9.52,9.02,108437.8,10.8,10.97,13.17,142,3.966
101,2011-10-26T13:00,2011,299,1300,0,67.55,58.74,68.45,59.31,67.55,58.55,67.91,57.59,66.31,52.82,68.6,58.36,21.16,12.31,154062.3,8.81,9.14,9,118805.5,10.32,13.49,13.18,146,4.078
101,2011-10-26T14:00,2011,299,1400,0,67.27,58.31,68.2,58.57,67.26,58.14,67.65,56.17,65.98,52.31,68.46,57.82,21.35,12.42,159753.9,8.96,9.63,9.13,126517.5,11.48,13.67,13.19,153,4.274
101,2011-10-26T15:00,2011,299,1500,0,67.75,58.96,68.59,59.23,67.73,59.03,68.08,57.19,66.55,52.83,68.65,58.27,21.48,12.47,155689.2,8.78,9.36,8.69,124315.6,10.9,13.72,13.18,150,4.19
101,2011-10-26T16:00,2011,299,1600,0,67.83,58.82,68.71,59.29,67.84,58.9,68.19,57.93,66.66,54.42,68.75,58.66,21.29,12.33,157417.4,9.01,9.42,8.94,112539.7,10.27,12.24,13.18,145,4.05
101,2011-10-26T17:00,2011,299,1700,0,67.8,58.8,68.68,59.23,67.82,58.95,68.16,57.99,66.64,52.83,68.72,58.35,20.99,12.25,154850.6,9,9.45,8.87,118972.1,10.17,13.8,13.18,147,4.106
101,2011-10-26T18:00,2011,299,1800,0,67.81,58.8,68.69,59.11,67.83,58.83,68.17,57.84,66.66,52.94,68.73,58.3,21.21,12.35,158000.5,9.01,9.58,9,120342,10.33,13.72,13.18,149,4.162
101,2011-10-26T19:00,2011,299,1900,0,67.92,58.69,68.81,58.96,67.95,58.73,68.3,57.67,66.77,54.19,68.86,58.4,21.35,12.38,163215.2,9.23,9.85,9.22,116377.2,10.62,12.58,13.17,149,4.162
101,2011-10-26T20:00,2011,299,2000,0,67.83,58.76,68.72,58.9,67.86,58.66,68.21,59.71,66.69,53.69,68.76,58.71,21.4,12.44,162258.5,9.07,9.82,9.2,108344.7,8.5,13,13.17,145,4.05
101,2011-10-26T21:00,2011,299,2100,0,67.62,58.69,68.49,58.97,67.64,58.78,67.97,57.25,66.48,53.87,68.52,58.29,21.37,12.46,157620.8,8.93,9.52,8.86,117841,10.72,12.61,13.18,148,4.134
101,2011-10-26T22:00,2011,299,2200,0,67.89,58.82,68.77,59.46,67.92,59,68.26,57.73,66.74,53.03,68.82,58.38,21.42,12.49,157921.3,9.07,9.31,8.92,122718.3,10.53,13.71,13.17,150,4.19
101,2011-10-26T23:00,2011,299,2300,0,67.62,58.58,68.49,58.79,67.65,58.6,67.98,58.54,66.48,52.84,68.53,58.25,21.08,12.26,158198.3,9.04,9.7,9.05,114672.5,9.44,13.64,13.17,146,4.078
101,2011-10-27T00:00,2011,300,0,0,68,58.94,68.88,59.1,68.03,58.81,68.37,59.08,66.85,53.06,68.93,58.57,21.12,12.28,160000.6,9.06,9.78,9.22,114819.1,9.29,13.79,13.17,147,4.106
101,2011-10-27T01:00,2011,300,100,0,67.73,58.62,68.61,58.88,67.76,58.57,68.1,58.41,66.59,52.88,68.65,58.25,21.21,12.34,160605.3,9.11,9.73,9.19,116985.9,9.68,13.71,13.17,148,4.134
101,2011-10-27T02:00,2011,300,200,0,67.71,58.65,68.6,58.83,67.75,58.6,68.08,57.84,66.57,52.83,68.64,58.12,21.15,12.34,159788.6,9.07,9.76,9.15,119956.1,10.24,13.74,13.17,150,4.19
101,2011-10-27T03:00,2011,300,300,0,67.68,58.82,68.56,58.77,67.71,58.56,68.04,56.22,66.53,52.81,68.59,57.82,21.17,12.4,158916.1,8.87,9.79,9.15,128286.6,11.82,13.72,13.17,154,4.302
101,2011-10-27T04:00,2011,300,400,0,67.8,58.61,68.69,58.77,67.84,58.43,68.17,57.51,66.67,52.62,68.73,57.95,21.04,12.28,162186.4,9.2,9.93,9.42,122919.1,10.66,14.05,13.17,153,4.274
101,2011-10-27T05:00,2011,300,500,0,67.97,58.77,68.86,58.7,67.99,58.46,68.33,58.99,66.83,53.14,68.9,58.38,21.01,12.21,163865.5,9.2,10.15,9.53,113940.5,9.34,13.69,13.17,147,4.106
101,2011-10-27T06:00,2011,300,600,0,67.7,58.49,68.56,58.88,67.7,58.89,68.05,57.66,66.57,54.72,68.59,58.47,21.2,12.28,158665.8,9.21,9.68,8.82,110668.3,10.4,11.85,13.17,142,3.966
101,2011-10-27T07:00,2011,300,700,0,66.53,57.46,67.4,57.85,66.55,57.63,66.88,56.35,65.41,53.07,67.42,57.2,21.28,12.34,158366.5,9.08,9.55,8.92,114400.9,10.53,12.34,13.17,148,4.134
101,2011-10-27T08:00,2011,300,800,0,67.59,58.62,68.47,58.37,67.61,58.58,67.95,56.81,66.45,52.19,68.5,57.69,21.16,12.35,160665.5,8.98,10.1,9.03,127107.2,11.13,14.26,13.17,153,4.274
101,2011-10-27T09:00,2011,300,900,0,67.85,58.59,68.73,58.89,67.88,58.64,68.2,57.33,66.7,52.37,68.76,57.92,21.15,12.32,161853.7,9.26,9.84,9.24,125835.9,10.87,14.33,13.17,154,4.302
101,2011-10-27T10:00,2011,300,1000,0,67.78,58.36,68.66,58.7,67.8,58.53,68.13,58.71,66.64,52.36,68.69,58.1,21.3,12.4,164840.8,9.42,9.96,9.27,119039.2,9.42,14.27,13.17,151,4.218
101,2011-10-27T11:00,2011,300,1100,0,67.73,58.26,68.62,58.54,67.76,58.31,68.08,56.14,66.58,52.91,68.64,57.58,21.27,12.41,166510.1,9.47,10.07,9.44,128698.5,11.94,13.67,13.17,158,4.413
101,2011-10-27T12:00,2011,300,1200,0,66.3,57.17,67.16,57.73,66.33,57.18,66.64,55.51,65.19,53.05,67.18,56.84,21.17,12.34,158400.8,9.13,9.43,9.15,116455.8,11.13,12.14,13.18,146,4.078
101,2011-10-27T13:00,2011,300,1300,0,67.59,58.14,68.47,58.39,67.6,58.2,67.93,56.79,66.46,52.31,68.48,57.53,21.19,12.4,165594.5,9.45,10.09,9.4,126987,11.13,14.15,13.17,156,4.358
101,2011-10-27T14:00,2011,300,1400,0,67.63,58.02,68.52,58.08,67.65,58.09,67.97,55.85,66.49,51.84,68.53,57.14,21.24,12.42,169756.2,9.6,10.44,9.56,134689,12.12,14.65,13.17,163,4.553
101,2011-10-27T15:00,2011,300,1500,0,67.93,58.3,68.82,58.61,67.95,58.11,68.27,57.02,66.77,53.36,68.84,57.82,21.28,12.4,170652.6,9.63,10.21,9.84,123957.1,11.25,13.42,13.17,157,4.385
101,2011-10-27T16:00,2011,300,1600,0,67.61,57.97,68.5,58.08,67.63,57.71,67.93,55.61,66.45,51.55,68.5,56.96,21.13,12.37,171085.1,9.65,10.42,9.92,136351.3,12.32,14.9,13.17,164,4.581
101,2011-10-27T17:00,2011,300,1700,0,67.83,58.04,68.71,58.14,67.84,57.85,68.16,55.96,66.67,53.01,68.71,57.37,21.09,12.29,172861.6,9.79,10.56,9.99,128804.6,12.2,13.66,13.17,160,4.469
101,2011-10-27T18:00,2011,300,1800,0,67.56,57.62,68.43,57.75,67.57,57.59,67.89,56.69,66.41,51.7,68.44,57.03,21.19,12.33,175111,9.94,10.68,9.97,129417.6,11.2,14.71,13.17,162,4.525
101,2011-10-27T19:00,2011,300,1900,0,67.65,57.87,68.51,57.83,67.66,57.66,67.96,56.81,66.49,51.54,68.53,57.11,21.31,12.43,175268,9.78,10.68,9.99,131404.6,11.15,14.95,13.17,162,4.525
101,2011-10-27T20:00,2011,300,2000,0,67.87,58.11,68.74,58.43,67.87,58.11,68.2,58.51,66.72,52.49,68.76,57.91,21.31,12.36,171767.4,9.76,10.31,9.76,119839.5,9.69,14.23,13.17,154,4.302
101,2011-10-27T21:00,2011,300,2100,0,67.49,57.66,68.36,57.9,67.49,57.53,67.82,56.05,66.34,51.87,68.38,56.96,21.33,12.46,174324.1,9.83,10.46,9.97,132379.4,11.76,14.47,13.17,163,4.553
101,2011-10-27T22:00,2011,300,2200,0,67.62,57.85,68.48,58.4,67.61,58.03,67.93,54.96,66.46,52.54,68.49,57.13,21.35,12.47,169615.2,9.76,10.07,9.58,135780,12.97,13.92,13.17,161,4.497
101,2011-10-27T23:00,2011,300,2300,0,67.91,58.08,68.79,58.04,67.91,57.93,68.23,57.53,66.74,51.68,68.81,57.42,21.18,12.35,174851,9.83,10.75,9.98,128893.1,10.71,15.05,13.17,160,4.469
101,2011-10-28T00:00,2011,301,0,0,67.63,57.98,68.49,58.06,67.63,57.95,67.94,56.32,66.47,51.52,68.5,57.15,21.31,12.43,171282.1,9.65,10.43,9.69,133883.5,11.62,14.96,13.16,161,4.497
101,2011-10-28T01:00,2011,301,100,0,67.59,57.79,68.46,58.01,67.6,57.78,67.92,56.83,66.44,51.45,68.48,57.14,21.36,12.46,173500.3,9.81,10.46,9.82,131594.1,11.08,14.99,13.17,160,4.469
101,2011-10-28T02:00,2011,301,200,0,67.54,57.61,68.4,57.94,67.54,57.61,67.84,55.41,66.38,51.31,68.41,56.75,21.36,12.5,174879.8,9.93,10.46,9.93,139221.8,12.43,15.07,13.16,165,4.609
101,2011-10-28T03:00,2011,301,300,0,67.71,57.9,68.56,57.79,67.72,57.49,68.01,56.78,66.55,51.4,68.59,57.04,21.29,12.44,177136.2,9.81,10.77,10.23,132918.4,11.23,15.15,13.16,163,4.553
101,2011-10-28T04:00,2011,301,400,0,67.88,57.92,68.75,58.29,67.89,57.56,68.21,56,66.72,54.3,68.78,57.54,21.21,12.35,176166.8,9.96,10.47,10.33,123288.7,12.21,12.42,13.16,157,4.385
101,2011-10-28T05:00,2011,301,500,0,67.47,57.29,68.32,57.56,67.46,57.25,67.77,55.35,66.31,51.22,68.34,56.5,20.96,12.26,176299.6,10.18,10.75,10.21,136642,12.42,15.09,13.17,164,4.581
101,2011-10-28T06:00,2011,301,600,0,67.76,57.78,68.61,58.18,67.76,57.65,68.06,56.67,66.59,51.2,68.63,57.08,21.28,12.43,175458.7,9.98,10.43,10.11,134901.5,11.39,15.39,13.17,163,4.553
101,2011-10-28T07:00,2011,301,700,0,67.66,57.38,68.52,57.64,67.67,57.22,67.97,56.28,66.5,52.5,68.54,56.94,21.31,12.42,181909.6,10.28,10.88,10.45,129220.2,11.69,14,13.16,162,4.525
101,2011-10-28T08:00,2011,301,800,0,67.75,57.76,68.6,57.94,67.75,57.86,68.05,56.52,66.58,51.05,68.63,57.01,21.05,12.37,173566.2,9.98,10.66,9.89,135616.2,11.52,15.53,13.17,162,4.525
101,2011-10-28T09:00,2011,301,900,0,67.59,57.73,68.45,57.62,67.6,57.59,67.91,58.82,66.42,51.15,68.51,57.4,21.04,12.39,174443.5,9.86,10.83,10.01,122278.7,9.08,15.27,13.17,154,4.302
101,2011-10-28T10:00,2011,301,1000,0,67.97,58.21,68.83,58.32,67.97,57.99,68.28,58.58,66.81,51.7,68.88,57.78,21.21,12.46,173281,9.76,10.51,9.98,125280.3,9.7,15.12,13.17,155,4.33
101,2011-10-28T11:00,2011,301,1100,0,66.99,57.6,67.95,57.44,67.05,57.04,67.4,57.48,65.79,50.92,68.18,57.16,21.12,12.45,170579.3,9.39,10.51,10.01,125068.8,9.92,14.88,13.19,153,4.274
101,2011-10-28T12:00,2011,301,1200,0,67.6,58.31,68.48,58.19,67.61,57.77,67.95,55.85,66.44,51.58,68.56,57.22,20.91,12.38,166142.1,9.3,10.29,9.84,135148.3,12.1,14.86,13.19,157,4.385
101,2011-10-28T13:00,2011,301,1300,0,67.75,58.46,68.61,58.51,67.74,58.35,68.05,57.19,66.58,51.9,68.64,57.7,21,12.41,163174.6,9.28,10.09,9.39,128362.7,10.87,14.67,13.18,152,4.246
101,2011-10-28T14:00,2011,301,1400,0,67.79,58.72,68.65,58.82,67.79,58.18,68.11,56.02,66.62,53.55,68.7,57.86,21.29,12.51,163881.1,9.07,9.83,9.61,127484.6,12.09,13.07,13.18,151,4.218
101,2011-10-28T15:00,2011,301,1500,0,67.81,58.77,68.68,59.03,67.81,58.45,68.12,57.17,66.64,52.09,68.71,57.91,21.14,12.44,160115.6,9.04,9.65,9.36,128562.4,10.96,14.55,13.17,150,4.19
101,2011-10-28T16:00,2011,301,1600,0,67.79,58.7,68.67,58.74,67.8,58.23,68.14,57.78,66.65,54.22,68.71,58.31,21.15,12.38,163318.6,9.09,9.93,9.58,114306.9,10.36,12.43,13.17,145,4.05
101,2011-10-28T17:00,2011,301,1700,0,67.74,58.29,68.61,58.64,67.76,58.07,68.1,57.22,66.6,53.23,68.65,57.84,20.91,12.31,164402.3,9.45,9.97,9.69,121001.3,10.88,13.37,13.17,148,4.134
101,2011-10-28T18:00,2011,301,1800,0,67.7,58.31,68.56,58.32,67.72,57.98,68.03,56.83,66.55,52.41,68.6,57.53,21.05,12.47,166949.1,9.39,10.24,9.73,127999.5,11.21,14.15,13.17,154,4.302
101,2011-10-28T19:00,2011,301,1900,0,67.57,57.85,68.43,57.87,67.58,57.72,67.91,54.92,66.43,51.45,68.47,56.72,21.04,12.47,171255.5,9.72,10.56,9.86,141253,12.99,14.98,13.17,162,4.525
101,2011-10-28T20:00,2011,301,2000,0,67.74,58.08,68.6,58.18,67.75,57.96,68.07,55.06,66.59,53.87,68.62,57.38,21.2,12.5,170873.4,9.65,10.41,9.78,130365.1,13.02,12.72,13.17,157,4.385
101,2011-10-28T21:00,2011,301,2100,0,67.95,58.73,68.82,58.75,67.96,58,68.27,56.96,66.8,51.74,68.84,57.63,21.25,12.57,167842.6,9.22,10.07,9.96,134291.1,11.31,15.06,13.17,156,4.358
101,2011-10-28T22:00,2011,301,2200,0,67.67,58.11,68.54,58.55,67.69,58.11,68.01,57.02,66.52,52.05,68.57,57.55,21.3,12.53,167624.2,9.57,9.99,9.58,129246.3,10.99,14.47,13.17,154,4.302
101,2011-10-28T23:00,2011,301,2300,0,67.63,58.05,68.49,58.17,67.64,57.97,67.96,56.91,66.48,52.65,68.51,57.52,21.13,12.46,168684.2,9.58,10.33,9.66,125642.8,11.05,13.84,13.17,152,4.246
101,2011-10-29T00:00,2011,302,0,0,67.94,58.3,68.81,58.11,67.95,57.96,68.26,56.97,66.78,51.72,68.83,57.4,21.18,12.48,173329.6,9.63,10.69,9.98,133214.4,11.29,15.06,13.17,158,4.413
101,2011-10-29T01:00,2011,302,100,0,67.64,58.21,68.5,58.01,67.64,57.64,67.95,55.13,66.49,51.47,68.52,56.89,20.97,12.38,169486.1,9.43,10.49,10.01,139694.7,12.83,15.02,13.17,160,4.469
101,2011-10-29T02:00,2011,302,200,0,67.89,58.26,68.76,58.2,67.9,57.97,68.21,57.58,66.74,51.76,68.78,57.54,21.07,12.4,171347.9,9.63,10.56,9.92,128665.6,10.63,14.98,13.17,155,4.33
101,2011-10-29T03:00,2011,302,300,0,67.55,58.15,68.42,58.17,67.55,57.78,67.88,56.95,66.4,51.42,68.44,57.3,21.14,12.42,167930.7,9.4,10.25,9.77,130416.6,10.93,14.98,13.17,154,4.302
101,2011-10-29T04:00,2011,302,400,0,68.09,58.26,68.98,58.18,68.09,57.96,68.41,58.75,66.92,51.71,68.98,57.75,21.13,12.36,175510,9.83,10.8,10.13,124655.3,9.66,15.21,13.17,155,4.33
101,2011-10-29T05:00,2011,302,500,0,67.6,58,68.47,57.98,67.6,57.71,67.92,57.01,66.45,51.48,68.48,57.23,20.93,12.32,169474.4,9.6,10.49,9.89,129267.4,10.91,14.97,13.17,154,4.302
101,2011-10-29T06:00,2011,302,600,0,67.73,58.23,68.61,58.37,67.73,57.72,68.05,56.41,66.58,51.61,68.61,57.28,21.03,12.39,168986.2,9.5,10.23,10.02,133502.8,11.64,14.97,13.17,156,4.358
101,2011-10-29T07:00,2011,302,700,0,67.2,57.77,68.05,57.89,67.2,57.45,67.51,59.02,66.07,51.21,68.06,57.44,20.81,12.23,164955.8,9.42,10.17,9.75,115747.1,8.5,14.86,13.17,144,4.022
101,2011-10-29T08:00,2011,302,800,0,67.7,58.05,68.58,58.03,67.71,57.72,68.02,58.01,66.55,51.61,68.59,57.45,20.99,12.36,171154.5,9.64,10.55,9.99,124960.4,10.02,14.94,13.17,153,4.274
101,2011-10-29T09:00,2011,302,900,0,67.82,58.57,68.7,58.25,67.83,58.22,68.16,57.1,66.68,51.83,68.72,57.59,20.85,12.3,165053.8,9.25,10.45,9.61,129099.5,11.06,14.85,13.17,152,4.246
101,2011-10-29T10:00,2011,302,1000,0,67.7,58.23,68.59,58.19,67.71,58.01,68.04,57.48,66.56,51.74,68.59,57.51,20.97,12.35,167513,9.48,10.4,9.7,126975.7,10.56,14.82,13.17,152,4.246
101,2011-10-29T11:00,2011,302,1100,0,67.84,58.15,68.73,58.28,67.86,57.98,68.17,56.32,66.69,51.8,68.74,57.28,20.93,12.34,169707.7,9.7,10.45,9.88,133641.4,11.85,14.89,13.17,157,4.385
101,2011-10-29T12:00,2011,302,1200,0,67.96,58.63,68.84,58.57,67.97,58.41,68.28,57.91,66.8,51.98,68.84,57.88,20.89,12.3,164512.3,9.32,10.27,9.56,125521.6,10.37,14.82,13.17,149,4.162
101,2011-10-29T13:00,2011,302,1300,0,67.74,58.29,68.62,58.45,67.75,58.18,68.07,57.18,66.6,52.52,68.62,57.68,20.87,12.26,164475.1,9.45,10.17,9.57,124039.3,10.89,14.08,13.17,150,4.19
101,2011-10-29T14:00,2011,302,1400,0,67.85,58.26,68.73,58.37,67.86,58.05,68.18,57.67,66.7,51.65,68.75,57.58,20.87,12.28,167803.6,9.6,10.36,9.81,127221.9,10.52,15.05,13.17,153,4.274
101,2011-10-29T15:00,2011,302,1500,0,67.66,57.77,68.53,58.08,67.66,57.57,67.97,56.05,66.51,51.38,68.54,56.94,20.93,12.33,171937.3,9.88,10.45,10.09,135109.1,11.92,15.13,13.17,159,4.441
101,2011-10-29T16:00,2011,302,1600,0,67.69,57.97,68.56,57.92,67.69,57.54,68.02,56.97,66.54,51.46,68.57,57.16,21.09,12.41,173780.9,9.72,10.65,10.15,131358.7,11.04,15.09,13.17,158,4.413
101,2011-10-29T17:00,2011,302,1700,0,67.67,57.76,68.54,57.67,67.66,57.54,67.97,55.42,66.5,51.39,68.53,56.73,20.93,12.36,174627.2,9.9,10.87,10.12,138493.7,12.55,15.12,13.17,163,4.553
101,2011-10-29T18:00,2011,302,1800,0,67.78,58.05,68.66,57.86,67.78,57.95,68.1,56.07,66.62,51.65,68.67,57.09,20.98,12.36,172001.1,9.73,10.8,9.83,135203.6,12.03,14.97,13.17,160,4.469
101,2011-10-29T19:00,2011,302,1900,0,67.16,57.58,67.98,57.45,67.12,57.81,67.44,55.17,66.01,51.79,67.97,56.75,21.17,12.48,168220.9,9.58,10.53,9.3,133877.5,12.27,14.22,13.17,154,4.302
101,2011-10-29T20:00,2011,302,2000,0,66.79,57.01,67.67,57.06,66.81,56.92,67.11,56.98,65.65,51.5,67.68,56.59,21.22,12.45,173490.6,9.78,10.6,9.89,122519.6,10.13,14.15,13.17,156,4.358
101,2011-10-29T21:00,2011,302,2100,0,65.98,56.7,66.81,56.68,65.96,57.02,66.28,55.12,64.85,51.2,66.81,56.11,21.04,12.29,161133.8,9.27,10.13,8.94,123608.4,11.16,13.65,13.17,147,4.106
101,2011-10-29T22:00,2011,302,2200,0,67.89,58.61,68.76,58.64,67.88,58.65,68.21,56.46,66.73,52.51,68.78,57.81,20.95,12.12,161972.4,9.28,10.12,9.23,127459.5,11.76,14.21,13.17,150,4.19
101,2011-10-29T23:00,2011,302,2300,0,67.94,58.82,68.8,58.59,67.92,58.56,68.25,55.61,66.76,53.23,68.81,57.77,20.9,12.06,161902.8,9.12,10.21,9.36,127889.6,12.64,13.54,13.17,151,4.218
101,2011-10-30T00:00,2011,303,0,0,67.87,58.81,68.74,58.82,67.86,58.85,68.18,56.71,66.7,52.64,68.75,57.98,21.12,12.24,159641.7,9.06,9.92,9.01,126641.1,11.47,14.06,13.17,148,4.134
101,2011-10-30T01:00,2011,303,100,0,67.9,58.67,68.78,58.77,67.89,58.9,68.22,57.97,66.72,52.61,68.79,58.19,21.05,12.2,160424.6,9.23,10.01,8.99,120396.8,10.25,14.11,13.16,146,4.078
101,2011-10-30T02:00,2011,303,200,0,58.58,51.14,58.55,49.89,58.17,51.21,58.3,48.33,57.53,46.73,61.32,57.66,1.151,0.677,8472.812,7.436,8.66,6.951,7264.274,9.97,10.8,12.51,8,0.223
101,2011-10-30T03:00,2011,303,300,0,43.67,40.68,43.69,39.23,43.59,39.51,43.91,39.12,43.45,38.54,50.27,50.63,0,0,0,2.992,4.46,4.073,0,4.789,4.908,12.55,0,0
101,2011-10-30T04:00,2011,303,400,0,54.41,46.84,55.07,46.17,54.5,45.48,54.76,45.94,53.62,42.25,57.19,48.73,15.67,9.16,132803.9,7.574,8.9,9.02,92411.29,8.82,11.37,13.2,121,3.38
101,2011-10-30T05:00,2011,303,500,0,67.66,58.13,68.57,57.84,67.65,57.52,68.01,57.38,66.5,51.01,68.58,57.27,20.92,12.05,171671.7,9.54,10.72,10.13,127516.6,10.63,15.48,13.19,155,4.33
101,2011-10-30T06:00,2011,303,600,0,67.69,58.21,68.58,57.93,67.69,57.6,68.03,56.51,66.53,50.99,68.6,57.09,20.98,12.1,171218.7,9.48,10.65,10.09,132668.8,11.52,15.54,13.19,158,4.413
101,2011-10-30T07:00,2011,303,700,0,67.69,58.4,68.57,57.82,67.68,57.65,68.02,55.34,66.53,51,68.59,56.87,20.96,12.11,170194.1,9.29,10.75,10.04,138428.5,12.67,15.53,13.18,161,4.497
101,2011-10-30T08:00,2011,303,800,0,67.86,58.61,68.73,58.25,67.85,58.03,68.18,56.1,66.7,51.21,68.75,57.28,21.04,12.16,167884.9,9.25,10.48,9.82,135854.4,12.08,15.5,13.18,157,4.385
101,2011-10-30T09:00,2011,303,900,0,67.72,58.33,68.59,58,67.72,57.84,68.06,55.41,66.57,51.86,68.62,57.09,21.04,12.16,169637.1,9.39,10.59,9.88,134765.8,12.65,14.72,13.17,159,4.441
101,2011-10-30T10:00,2011,303,1000,0,67.95,58.46,68.83,58.16,67.96,58.12,68.28,56.8,66.8,51.84,68.86,57.49,21.1,12.15,170893.3,9.49,10.67,9.83,130156,11.49,14.95,13.17,156,4.358
101,2011-10-30T11:00,2011,303,1100,0,67.69,58.18,68.57,57.95,67.7,57.84,68.04,56.55,66.54,51.43,68.61,57.2,21.04,12.13,170459.9,9.51,10.63,9.86,130734.5,11.49,15.11,13.18,156,4.358
101,2011-10-30T12:00,2011,303,1200,0,67.9,58.57,68.78,58.38,67.91,58.38,68.25,58.34,66.75,51.5,68.81,57.87,21.07,12.17,166489.1,9.33,10.4,9.53,123986.7,9.91,15.25,13.17,150,4.19
101,2011-10-30T13:00,2011,303,1300,0,67.98,58.63,68.87,58.44,67.99,58.29,68.33,60.38,66.83,51.68,68.9,58.31,21.1,12.1,167925.2,9.35,10.43,9.7,113314.6,7.952,15.15,13.17,144,4.022
101,2011-10-30T14:00,2011,303,1400,0,67.65,58.22,68.52,58.22,67.66,57.92,67.99,56.49,66.5,51.55,68.56,57.29,21.1,12.22,167891.5,9.43,10.3,9.74,130910.7,11.5,14.95,13.17,154,4.302
101,2011-10-30T15:00,2011,303,1500,0,67.69,58.18,68.57,58.29,67.7,57.95,68.03,56.39,66.55,51.66,68.59,57.29,21.14,12.23,168679.4,9.52,10.28,9.75,131477,11.64,14.89,13.17,156,4.358
101,2011-10-30T16:00,2011,303,1600,0,67.77,58.49,68.65,58.22,67.79,58.1,68.13,56.45,66.63,51.72,68.69,57.4,21.17,12.24,168110.9,9.28,10.43,9.69,131942.6,11.68,14.92,13.17,154,4.302
101,2011-10-30T17:00,2011,303,1700,0,67.8,58.13,68.67,58.04,67.81,57.97,68.15,56.3,66.65,52.18,68.71,57.32,21.09,12.19,171627.9,9.67,10.63,9.84,130021.2,11.85,14.48,13.17,156,4.358
101,2011-10-30T18:00,2011,303,1800,0,67.68,57.94,68.54,57.78,67.69,57.56,68,54.85,66.52,51.13,68.57,56.66,21.23,12.31,175569.2,9.74,10.76,10.13,142282.7,13.15,15.39,13.17,164,4.581
101,2011-10-30T19:00,2011,303,1900,0,67.93,58.09,68.79,58.03,67.94,57.85,68.26,56.91,66.78,51.81,68.83,57.35,21.2,12.22,175689.8,9.84,10.76,10.08,130406,11.36,14.98,13.17,156,4.358
101,2011-10-30T20:00,2011,303,2000,0,67.78,58.05,68.63,57.96,67.78,57.78,68.1,56.61,66.63,51.41,68.67,57.17,21.26,12.28,174562.4,9.72,10.67,10,132900.5,11.49,15.22,13.17,158,4.413
101,2011-10-30T21:00,2011,303,2100,0,67.81,57.96,68.66,58.01,67.81,57.75,68.13,56.82,66.66,51.24,68.7,57.17,21.11,12.21,174209.5,9.85,10.65,10.06,132159.6,11.31,15.42,13.17,157,4.385
101,2011-10-30T22:00,2011,303,2200,0,67.63,57.92,68.47,57.83,67.63,57.79,67.95,55.63,66.48,51.19,68.51,56.87,21.17,12.26,172627.6,9.71,10.64,9.85,137073.6,12.32,15.29,13.17,159,4.441
101,2011-10-30T23:00,2011,303,2300,0,67.71,57.85,68.57,57.85,67.72,57.83,68.03,55.43,66.56,51.1,68.61,56.83,21.17,12.27,174229.5,9.87,10.71,9.89,139453.5,12.6,15.46,13.17,161,4.497
101,2011-10-31T00:00,2011,304,0,0,67.82,58.01,68.68,57.89,67.83,57.68,68.14,55.9,66.67,51.06,68.72,56.92,21.09,12.21,175193.5,9.82,10.79,10.15,137747.7,12.24,15.61,13.17,161,4.497
101,2011-10-31T01:00,2011,304,100,0,67.79,57.95,68.64,58.04,67.79,57.66,68.11,57.34,66.63,51.03,68.69,57.23,21.03,12.18,173644.9,9.84,10.61,10.14,130037,10.76,15.6,13.17,154,4.302
101,2011-10-31T02:00,2011,304,200,0,67.79,57.91,68.63,57.88,67.79,57.49,68.09,55.36,66.64,50.91,68.67,56.73,20.98,12.17,175238.2,9.88,10.76,10.3,140297.8,12.73,15.73,13.16,162,4.525
101,2011-10-31T03:00,2011,304,300,0,67.67,57.81,68.52,57.87,67.66,57.55,67.97,56.16,66.5,50.87,68.55,56.9,21.06,12.18,174177.1,9.86,10.65,10.11,135457.8,11.8,15.63,13.17,158,4.413
101,2011-10-31T04:00,2011,304,400,0,67.82,57.89,68.68,57.8,67.82,57.55,68.14,56.66,66.67,51.01,68.72,57.01,21.12,12.21,177279.7,9.93,10.88,10.27,134321.2,11.48,15.66,13.17,158,4.413
101,2011-10-31T05:00,2011,304,500,0,66.27,56.71,67.1,56.64,66.27,56.26,66.58,56.54,65.16,51.56,67.12,56.29,21.04,12.22,170744,9.56,10.46,10.01,117018.6,10.04,13.6,13.17,147,4.106
101,2011-10-31T06:00,2011,304,600,0,67.97,57.99,68.83,57.9,67.97,57.67,68.29,60.66,66.82,51.01,68.87,57.87,21.03,12.08,177185.4,9.98,10.92,10.3,114709.5,7.636,15.81,13.17,147,4.106
101,2011-10-31T07:00,2011,304,700,0,66.48,56.74,67.29,56.68,66.46,56.42,66.77,55.96,65.38,51.65,67.23,56.37,20.43,11.95,167635.9,9.74,10.6,10.04,117649.7,10.81,13.73,13.17,146,4.078
101,2011-10-31T08:00,2011,304,800,0,66.86,57.31,67.71,57.26,66.87,56.96,67.2,57.99,65.75,55.53,67.74,57.71,21.05,12.49,169921,9.55,10.44,9.91,98307.38,9.22,10.22,13.17,137,3.827
101,2011-10-31T09:00,2011,304,900,0,67.65,58.31,68.52,58.09,67.65,57.88,68,56.29,66.5,55.07,68.55,57.87,21.17,12.46,168860.4,9.33,10.43,9.77,116709.6,11.71,11.43,13.17,147,4.106
101,2011-10-31T10:00,2011,304,1000,0,67.35,58.35,68.34,58.03,67.39,57.46,67.79,55.98,66.02,51.12,68.71,57.45,21.14,12.25,166979.8,9,10.31,9.93,132479.8,11.8,14.9,13.2,152,4.246
101,2011-10-31T11:00,2011,304,1100,0,66.57,57.66,67.64,57.79,66.63,56.55,67.07,54.58,65.18,50.87,68.1,56.91,21.13,12.3,164572.6,8.91,9.85,10.08,133513.3,12.49,14.31,13.23,152,4.246
101,2011-10-31T12:00,2011,304,1200,0,66.67,57.5,67.72,57.46,66.75,56.99,67.17,55.27,65.36,51.03,68.06,56.9,21.15,12.31,166725.6,9.17,10.26,9.76,130749.8,11.89,14.33,13.26,152,4.246
101,2011-10-31T13:00,2011,304,1300,0,67.32,58.08,68.25,58.25,67.32,58.01,67.77,56.5,66.1,52.44,68.41,57.64,21.1,12.28,162688.8,9.23,10,9.31,123979.6,11.27,13.66,13.25,147,4.106
101,2011-10-31T14:00,2011,304,1400,0,67.5,58.42,68.39,58.26,67.51,58.12,67.92,57.32,66.29,52.03,68.52,57.74,21.2,12.33,163746,9.08,10.13,9.39,124270.3,10.6,14.27,13.22,147,4.106
101,2011-10-31T15:00,2011,304,1500,0,67.56,58.4,68.42,58.33,67.57,58.12,67.94,57.27,66.38,52.72,68.53,57.8,21.11,12.27,163658,9.16,10.1,9.44,120951.9,10.67,13.66,13.21,146,4.078
101,2011-10-31T16:00,2011,304,1600,0,67.85,58.43,68.68,58.39,67.86,58.36,68.21,57.89,66.68,52.03,68.78,57.82,21.16,12.31,166842.5,9.42,10.29,9.49,124568.1,10.32,14.65,13.19,149,4.162
101,2011-10-31T17:00,2011,304,1700,0,67.74,58.44,68.58,58.41,67.75,58.16,68.08,57.13,66.59,51.7,68.65,57.56,21.15,12.3,166005.3,9.31,10.17,9.58,128757.5,10.95,14.89,13.19,151,4.218
101,2011-10-31T18:00,2011,304,1800,0,67.95,58.55,68.79,58.8,67.95,58.36,68.29,62.17,66.79,51.78,68.85,58.75,21.26,12.24,166418.1,9.4,10,9.59,104783.4,6.114,15.01,13.18,138,3.855
101,2011-10-31T19:00,2011,304,1900,0,67.58,58.32,68.42,58.07,67.58,57.89,67.9,56.61,66.43,51.43,68.47,57.3,21.26,12.38,168203.9,9.26,10.35,9.69,131928.7,11.3,14.99,13.18,153,4.274
101,2011-10-31T20:00,2011,304,2000,0,67.85,58.45,68.71,58.35,67.85,58.16,68.18,56.22,66.68,51.51,68.75,57.36,21.26,12.41,169104.6,9.39,10.36,9.69,136363,11.96,15.17,13.17,156,4.358
101,2011-10-31T21:00,2011,304,2100,0,67.71,58.1,68.58,58.15,67.71,57.86,68.05,56.5,66.56,51.47,68.61,57.24,21.28,12.45,171770.5,9.61,10.43,9.85,134314.4,11.55,15.09,13.17,156,4.358
101,2011-10-31T22:00,2011,304,2200,0,67.81,58.11,68.69,58.43,67.81,58.28,68.15,55.81,66.64,51.59,68.72,57.26,21.18,12.45,168649.2,9.7,10.26,9.53,138136.5,12.34,15.05,13.17,157,4.385
101,2011-10-31T23:00,2011,304,2300,0,67.74,58.37,68.63,58.28,67.74,57.83,68.09,55.56,66.57,51.47,68.67,57.13,21.18,12.45,169484.2,9.37,10.35,9.91,139397.3,12.53,15.1,13.17,157,4.385
101,2011-11-01T00:00,2011,305,0,0,67.88,58.61,68.77,58.69,67.88,58.24,68.23,56.55,66.72,51.68,68.81,57.59,21.05,12.34,164868.3,9.28,10.08,9.64,133592.1,11.68,15.04,13.17,152,4.246
101,2011-11-01T01:00,2011,305,100,0,67.77,58.31,68.64,58.59,67.77,58.35,68.11,56.4,66.62,51.59,68.68,57.47,21.08,12.36,164707.4,9.45,10.05,9.42,133860.9,11.71,15.02,13.17,152,4.246
101,2011-11-01T02:00,2011,305,200,0,67.77,58.24,68.62,58.24,67.77,57.96,68.09,56.93,66.61,51.53,68.66,57.39,21.13,12.39,169616.4,9.52,10.39,9.82,131702.6,11.16,15.09,13.16,154,4.302
101,2011-11-01T03:00,2011,305,300,0,67.83,58.48,68.69,58.49,67.83,58.2,68.16,57.8,66.66,51.43,68.73,57.73,21.09,12.35,166194.3,9.35,10.2,9.62,128061.9,10.36,15.23,13.17,149,4.162
101,2011-11-01T04:00,2011,305,400,0,67.86,58.27,68.73,58.39,67.85,58.19,68.18,57.66,66.69,51.49,68.76,57.64,21.02,12.32,168044.6,9.59,10.34,9.66,128400.8,10.53,15.21,13.17,150,4.19
101,2011-11-01T05:00,2011,305,500,0,68.04,58.34,68.91,58.45,68.04,58.12,68.38,60.66,66.88,51.54,68.95,58.24,21.03,12.19,170824.4,9.7,10.46,9.92,113860,7.719,15.34,13.16,145,4.05
101,2011-11-01T06:00,2011,305,600,0,67.82,58.08,68.68,58.1,67.81,57.94,68.15,61.67,66.66,51.45,68.72,58.27,20.94,12.19,170669.2,9.74,10.57,9.87,107196,6.485,15.22,13.17,140,3.911
101,2011-11-01T07:00,2011,305,700,0,67.79,58.03,68.65,58.07,67.79,58,68.12,58.24,66.63,51.45,68.69,57.58,21.08,12.37,171550.5,9.76,10.58,9.79,125566.8,9.87,15.18,13.17,152,4.246
101,2011-11-01T08:00,2011,305,800,0,67.85,58.38,68.7,58.31,67.84,58.14,68.18,57.73,66.68,51.68,68.74,57.67,21.28,12.41,169882,9.47,10.39,9.71,127945.7,10.45,15,13.17,151,4.218
101,2011-11-01T09:00,2011,305,900,0,68.04,58.67,68.91,58.91,68.04,58.68,68.39,61.07,66.87,52.12,68.95,58.7,21.15,12.29,164120.5,9.37,10,9.36,109976.2,7.326,14.75,13.17,139,3.883
101,2011-11-01T10:00,2011,305,1000,0,67.66,58.53,68.52,58.77,67.66,58.66,68.01,58.92,66.5,52.2,68.56,58.24,21.21,12.38,159744.5,9.13,9.76,9,117354.2,9.09,14.3,13.17,141,3.939
